Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,19.8416,-0.7712,19.85658178,1.6416,0.4788,1.71,18.2,-1.25,18.24287532,18.7416,-0.9212,18.76422607,1.6416,0.4788,1.71,17.1,-1.4,17.15721423
31/03/2019 01:00,20.73096,-0.71972,20.74344955,2.16096,0.63028,2.251,18.57,-1.35,18.61900642,19.60096,-0.87972,19.62069163,2.16096,0.63028,2.251,17.44,-1.51,17.50524778
31/03/2019 01:30,2.3394,0.6802,2.436280854,2.3424,0.6832,2.44,-0.003,-0.003,0.004242641,2.3394,0.6802,2.436280854,2.3424,0.6832,2.44,-0.003,-0.003,0.004242641
31/03/2019 02:00,2.23764,0.65052,2.330280893,2.24064,0.65352,2.334,-0.003,-0.003,0.004242641,2.23764,0.65052,2.330280893,2.24064,0.65352,2.334,-0.003,-0.003,0.004242641
31/03/2019 02:30,19.94872,-1.06204,19.97697071,1.63872,0.47796,1.707,18.31,-1.54,18.3746483,18.81872,-1.23204,18.859007,1.63872,0.47796,1.707,17.18,-1.71,17.26489212
31/03/2019 03:00,20.0052,-0.9014,20.02549747,1.9152,0.5586,1.995,18.09,-1.46,18.1488209,18.9252,-1.0514,18.95438306,1.9152,0.5586,1.995,17.01,-1.61,17.08602353
31/03/2019 03:30,19.96872,-0.91204,19.98953715,1.87872,0.54796,1.957,18.09,-1.46,18.1488209,18.96872,-1.06204,18.99842802,1.87872,0.54796,1.957,17.09,-1.61,17.16566923
31/03/2019 04:00,19.55416,-0.85712,19.57293611,1.96416,0.57288,2.046,17.59,-1.43,17.64803105,18.55416,-0.98712,18.58039987,1.96416,0.57288,2.046,16.59,-1.56,16.66318397
31/03/2019 04:30,19.46648,-0.79436,19.48268081,2.07648,0.60564,2.163,17.39,-1.4,17.44626321,18.46648,-0.92436,18.48960046,2.07648,0.60564,2.163,16.39,-1.53,16.46125755
31/03/2019 05:00,19.6692,-0.4744,19.67492018,2.6592,0.7756,2.77,17.01,-1.25,17.05586703,18.6892,-0.5944,18.6986499,2.6592,0.7756,2.77,16.03,-1.37,16.08843684
31/03/2019 05:30,19.91072,-0.32604,19.91338929,2.79072,0.81396,2.907,17.12,-1.14,17.15791363,18.94072,-0.43604,18.94573844,2.79072,0.81396,2.907,16.15,-1.25,16.19830238
31/03/2019 06:00,19.23352,-0.56314,19.24176235,2.42352,0.70686,2.5245,16.81,-1.27,16.85790616,18.25352,-0.67314,18.26592757,2.42352,0.70686,2.5245,15.83,-1.38,15.89003776
31/03/2019 06:30,20.17656,-0.13392,20.17700444,2.62656,0.76608,2.736,17.55,-0.9,17.57306177,19.16656,-0.23392,19.1679874,2.62656,0.76608,2.736,16.54,-1,16.57020217
31/03/2019 07:00,21.42792,0.30106,21.43003483,3.15792,0.92106,3.2895,18.27,-0.62,18.28051695,20.40792,0.23106,20.409228,3.15792,0.92106,3.2895,17.25,-0.69,17.26379448
31/03/2019 07:30,24.46352,1.40936,24.50408346,5.00352,1.45936,5.212,19.46,-0.05,19.46006423,23.38352,0.96936,23.40360371,5.00352,1.45936,5.212,18.38,-0.49,18.3865304
31/03/2019 08:00,27.41768,2.13974,27.50104841,7.50768,2.18974,7.8205,19.91,-0.05,19.91006278,26.26768,2.11974,26.35307022,7.50768,2.18974,7.8205,18.76,-0.07,18.7601306
31/03/2019 08:30,29.168,2.869,29.30875953,9.528,2.779,9.925,19.64,0.09,19.64020621,27.958,2.769,28.09478822,9.528,2.779,9.925,18.43,-0.01,18.43000271
31/03/2019 09:00,31.31448,2.25464,31.39554203,12.56448,3.66464,13.088,18.75,-1.41,18.80294126,30.19448,5.28464,30.65345074,12.56448,3.66464,13.088,17.63,1.62,17.7042735
31/03/2019 09:30,33.0848,5.6964,33.57160949,15.0048,4.3764,15.63,18.08,1.32,18.1281218,31.6648,5.3864,32.11966476,15.0048,4.3764,15.63,16.66,1.01,16.69058717
31/03/2019 10:00,34.83112,7.17616,35.56267978,18.26112,5.32616,19.022,16.57,1.85,16.67295415,33.40112,6.83616,34.09351699,18.26112,5.32616,19.022,15.14,1.51,15.2151142
31/03/2019 10:30,33.54888,7.53634,34.38493522,18.87888,5.50634,19.6655,14.67,2.03,14.8097873,32.08888,7.16634,32.87936509,18.87888,5.50634,19.6655,13.21,1.66,13.31389124
31/03/2019 11:00,31.15352,8.15686,32.20366708,19.22352,5.60686,20.0245,11.93,2.55,12.1994836,29.70352,7.77686,30.70470081,19.22352,5.60686,20.0245,10.48,2.17,10.70230349
31/03/2019 11:30,29.89568,8.02874,30.95500523,18.47568,5.38874,19.2455,11.42,2.64,11.72117742,28.43568,7.62874,29.44122231,18.47568,5.38874,19.2455,9.96,2.24,10.20878053
31/03/2019 12:00,28.19128,7.19454,29.0948393,16.54128,4.82454,17.2305,11.65,2.37,11.88862482,26.67128,6.76454,27.51574419,16.54128,4.82454,17.2305,10.13,1.94,10.3140923
31/03/2019 12:30,28.86504,7.02022,29.70646433,16.59504,4.84022,17.2865,12.27,2.18,12.46215471,27.32504,6.58022,28.10617559,16.59504,4.84022,17.2865,10.73,1.74,10.87016559
31/03/2019 13:00,32.77272,8.01996,33.73975303,19.30272,5.62996,20.107,13.47,2.39,13.68038742,31.32272,7.62996,32.23862711,19.30272,5.62996,20.107,12.02,2,12.18525338
31/03/2019 13:30,32.36536,7.66448,33.26049882,19.45536,5.67448,20.266,12.91,1.99,13.06247297,30.90536,7.26448,31.74766049,19.45536,5.67448,20.266,11.45,1.59,11.55987024
31/03/2019 14:00,30.69968,8.22824,31.78323907,20.83968,6.07824,21.708,9.86,2.15,10.0916847,29.29968,7.84824,30.3325917,20.83968,6.07824,21.708,8.46,1.77,8.643176499
31/03/2019 14:30,29.15104,7.74322,30.16190626,19.45104,5.67322,20.2615,9.7,2.07,9.918412171,27.78104,7.38322,28.74540174,19.45104,5.67322,20.2615,8.33,1.71,8.503705075
31/03/2019 15:00,25.23248,6.82864,26.14016777,17.17248,5.00864,17.888,8.06,1.82,8.262929263,23.92248,6.49864,24.78946089,17.17248,5.00864,17.888,6.75,1.49,6.912495931
31/03/2019 15:30,24.08208,6.17394,24.86089524,15.44208,4.50394,16.0855,8.64,1.67,8.799914772,22.77208,5.85394,23.51246991,15.44208,4.50394,16.0855,7.33,1.35,7.453281157
31/03/2019 16:00,23.52984,5.20412,24.09846957,12.69984,3.70412,13.229,10.83,1.5,10.93338465,22.20984,4.89412,22.74267802,12.69984,3.70412,13.229,9.51,1.19,9.584164022
31/03/2019 16:30,23.0028,4.3079,23.40270946,10.0728,2.9379,10.4925,12.93,1.37,13.00237671,21.6328,3.9979,21.99911908,10.0728,2.9379,10.4925,11.56,1.06,11.60849689
31/03/2019 17:00,22.404,3.032,22.6082339,6.864,2.002,7.15,15.54,1.03,15.57409708,20.984,2.722,21.15980955,6.864,2.002,7.15,14.12,0.72,14.13834502
31/03/2019 17:30,22.84088,2.24984,22.9514178,4.73088,1.37984,4.928,18.11,0.87,18.13088525,21.37088,1.94984,21.45964557,4.73088,1.37984,4.928,16.64,0.57,16.64975976
31/03/2019 18:00,24.70168,1.55674,24.75068553,3.45168,1.00674,3.5955,21.25,0.55,21.25711646,23.19168,0.99674,23.21308924,3.45168,1.00674,3.5955,19.74,-0.01,19.74000253
31/03/2019 18:30,25.76216,-1.82312,25.82658813,2.25216,0.65688,2.346,23.51,-2.48,23.64044204,24.22216,0.95688,24.24105308,2.25216,0.65688,2.346,21.97,0.3,21.97204815
31/03/2019 19:00,27.2648,1.5264,27.30749377,2.2848,0.6664,2.38,24.98,0.86,24.99479946,25.5848,1.2764,25.61661937,2.2848,0.6664,2.38,23.3,0.61,23.30798361
31/03/2019 19:30,28.67008,1.45544,28.70699902,2.35008,0.68544,2.448,26.32,0.77,26.33126089,26.96008,0.90544,26.97528008,2.35008,0.68544,2.448,24.61,0.22,24.61098332
31/03/2019 20:00,29.3156,1.5708,29.35765345,2.0256,0.5908,2.11,27.29,0.98,27.30759052,27.5556,1.2608,27.58442872,2.0256,0.5908,2.11,25.53,0.67,25.5387901
31/03/2019 20:30,29.60608,1.38844,29.63861904,1.60608,0.46844,1.673,28,0.92,28.01511021,27.76608,1.03844,27.78549183,1.60608,0.46844,1.673,26.16,0.57,26.16620913
31/03/2019 21:00,28.91952,1.26736,28.94727687,1.49952,0.43736,1.562,27.42,0.83,27.43255912,27.13952,0.51736,27.14445076,1.49952,0.43736,1.562,25.64,0.08,25.6401248
31/03/2019 21:30,27.86656,0.44108,27.87005055,1.54656,0.45108,1.611,26.32,-0.01,26.3200019,26.15656,-0.14892,26.15698393,1.54656,0.45108,1.611,24.61,-0.6,24.61731301
31/03/2019 22:00,26.46248,0.31364,26.4643386,1.21248,0.35364,1.263,25.25,-0.04,25.25003168,24.83248,-0.31636,24.83449509,1.21248,0.35364,1.263,23.62,-0.67,23.62950063
31/03/2019 22:30,24.46688,-0.35216,24.46941425,0.98688,0.28784,1.028,23.48,-0.64,23.4887207,22.99688,-0.55216,23.00350778,0.98688,0.28784,1.028,22.01,-0.84,22.02602325
31/03/2019 23:00,23.08064,-0.44148,23.08486187,0.92064,0.26852,0.959,22.16,-0.71,22.17137118,21.74064,-0.61148,21.74923758,0.92064,0.26852,0.959,20.82,-0.88,20.8385892
31/03/2019 23:30,21.11064,1.92852,21.19854501,0.92064,0.26852,0.959,20.19,1.66,20.25812676,19.86064,-1.11148,19.8917171,0.92064,0.26852,0.959,18.94,-1.38,18.990208
01/04/2019 00:00,20.08064,-0.87148,20.09954179,0.92064,0.26852,0.959,19.16,-1.14,19.19388444,18.94064,-1.03148,18.96870566,0.92064,0.26852,0.959,18.02,-1.3,18.06683149
01/04/2019 00:30,19.89384,-0.72388,19.90700561,1.32384,0.38612,1.379,18.57,-1.11,18.6031449,18.81384,-0.87388,18.8341244,1.32384,0.38612,1.379,17.49,-1.26,17.5353272
01/04/2019 01:00,19.41096,-0.84472,19.42933143,1.32096,0.38528,1.376,18.09,-1.23,18.1317677,18.35096,-1.00472,18.37844376,1.32096,0.38528,1.376,17.03,-1.39,17.0866322
01/04/2019 01:30,19.95688,-0.87716,19.9761475,1.34688,0.39284,1.403,18.61,-1.27,18.65328389,18.83688,-1.05716,18.86652155,1.34688,0.39284,1.403,17.49,-1.45,17.55000285
01/04/2019 02:00,21.16136,-0.71752,21.17352101,1.31136,0.38248,1.366,19.85,-1.1,19.88045523,19.99136,-0.89752,20.01149712,1.31136,0.38248,1.366,18.68,-1.28,18.72380303
01/04/2019 02:30,21.546,-0.542,21.55281606,1.296,0.378,1.35,20.25,-0.92,20.27088799,20.396,-0.692,20.40773579,1.296,0.378,1.35,19.1,-1.07,19.12994773
01/04/2019 03:00,21.36336,-0.47652,21.36867384,1.62336,0.47348,1.691,19.74,-0.95,19.76284645,20.24336,-0.59652,20.25214705,1.62336,0.47348,1.691,18.62,-1.07,18.65071848
01/04/2019 03:30,21.61216,-0.32812,21.61465065,2.13216,0.62188,2.221,19.48,-0.95,19.50315103,20.49216,-0.47812,20.49773695,2.13216,0.62188,2.221,18.36,-1.1,18.39292255
01/04/2019 04:00,21.5556,-0.2492,21.55704043,2.0256,0.5908,2.11,19.53,-0.84,19.54805617,20.4656,-0.3792,20.46911273,2.0256,0.5908,2.11,18.44,-0.97,18.46549485
01/04/2019 04:30,21.78616,0.30388,21.7882792,1.79616,0.52388,1.871,19.99,-0.22,19.99121057,20.64616,0.26388,20.64784627,1.79616,0.52388,1.871,18.85,-0.26,18.85179302
01/04/2019 05:00,22.36976,0.51868,22.37577242,1.70976,0.49868,1.781,20.66,0.02,20.66000968,21.20976,0.44868,21.21450525,1.70976,0.49868,1.781,19.5,-0.05,19.5000641
01/04/2019 05:30,24.03728,1.72004,24.09874203,1.81728,0.53004,1.893,22.22,1.19,22.25184262,22.74728,-1.77996,22.81681409,1.81728,0.53004,1.893,20.93,-2.31,21.05708907
01/04/2019 06:00,25.49016,1.81588,25.5547584,1.70016,0.49588,1.771,23.79,1.32,23.82659229,24.16016,1.56588,24.21085111,1.70016,0.49588,1.771,22.46,1.07,22.48547309
01/04/2019 06:30,29.56088,3.54484,29.77266392,1.49088,0.43484,1.553,28.07,3.11,28.24175986,27.96088,0.60484,27.96742108,1.49088,0.43484,1.553,26.47,0.17,26.4705459
01/04/2019 07:00,33.35224,4.68482,33.67965931,1.66224,0.48482,1.7315,31.69,4.2,31.96710966,31.72224,5.26482,32.15616333,1.66224,0.48482,1.7315,30.06,4.78,30.43767402
01/04/2019 07:30,35.95832,6.47826,36.53722253,2.18832,0.63826,2.2795,33.77,5.84,34.27124888,33.92832,5.22826,34.32878676,2.18832,0.63826,2.2795,31.74,4.59,32.07016838
01/04/2019 08:00,38.5572,8.2196,39.4235906,3.1872,0.9296,3.32,35.37,7.29,36.11344625,36.4172,6.9996,37.08378158,3.1872,0.9296,3.32,33.23,6.07,33.7798431
01/04/2019 08:30,39.08416,12.34788,40.98831179,5.20416,1.51788,5.421,33.88,10.83,35.56885295,37.34416,4.62788,37.62982274,5.20416,1.51788,5.421,32.14,3.11,32.29011768
01/04/2019 09:00,39.55208,11.49894,41.18971538,7.88208,2.29894,8.2105,31.67,9.2,32.97921921,37.11208,8.38894,38.04840071,7.88208,2.29894,8.2105,29.23,6.09,29.85767908
01/04/2019 09:30,40.29384,12.07362,42.06383057,10.74384,3.13362,11.1915,29.55,8.94,30.8727404,38.01384,10.43362,39.41969632,10.74384,3.13362,11.1915,27.27,7.3,28.23017712
01/04/2019 10:00,40.76904,13.38722,42.91074786,13.49904,3.93722,14.0615,27.27,9.45,28.86096672,38.52904,11.71722,40.27133184,13.49904,3.93722,14.0615,25.03,7.78,26.21124377
01/04/2019 10:30,39.97408,13.85994,42.30868715,14.67408,4.27994,15.2855,25.3,9.58,27.05302941,37.78408,12.36994,39.75741587,14.67408,4.27994,15.2855,23.11,8.09,24.48510159
01/04/2019 11:00,39.98944,14.29442,42.46746701,16.36944,4.77442,17.0515,23.62,9.52,25.46634642,37.83944,13.32442,40.11687161,16.36944,4.77442,17.0515,21.47,8.55,23.10981177
01/04/2019 11:30,40.12944,15.45192,43.00155563,18.58944,5.42192,19.364,21.54,10.03,23.76073442,38.02944,14.48192,40.69354142,18.58944,5.42192,19.364,19.44,9.06,21.44754531
01/04/2019 12:00,41.03096,15.19278,43.75340264,19.62096,5.72278,20.4385,21.41,9.47,23.41087354,39.06096,15.41278,41.99181329,19.62096,5.72278,20.4385,19.44,9.69,21.72118091
01/04/2019 12:30,40.41552,15.09036,43.14085328,19.71552,5.75036,20.537,20.7,9.34,22.70959269,38.44552,14.17036,40.97385887,19.71552,5.75036,20.537,18.73,8.42,20.53556184
01/04/2019 13:00,40.24288,15.38584,43.08379583,20.52288,5.98584,21.378,19.72,9.4,21.84578678,38.29288,14.46584,40.93415671,20.52288,5.98584,21.378,17.77,8.48,19.68967496
01/04/2019 13:30,39.1888,14.9209,41.93322432,20.3688,5.9409,21.2175,18.82,8.98,20.85264492,37.3488,14.1109,39.92556024,20.3688,5.9409,21.2175,16.98,8.17,18.84328262
01/04/2019 14:00,38.00536,14.44698,40.65861065,19.87536,5.79698,20.7035,18.13,8.65,20.08779231,36.14536,13.60698,38.6217161,19.87536,5.79698,20.7035,16.27,7.81,18.04740979
01/04/2019 14:30,37.58616,14.01138,40.11281831,19.13616,5.58138,19.9335,18.45,8.43,20.28465923,35.73616,13.17138,38.08619675,19.13616,5.58138,19.9335,16.6,7.59,18.25289292
01/04/2019 15:00,37.71016,13.82088,40.16307871,18.14016,5.29088,18.896,19.57,8.53,21.34820367,35.88016,13.00088,38.16292392,18.14016,5.29088,18.896,17.74,7.71,19.34300132
01/04/2019 15:30,36.85976,12.89118,39.04900036,15.80976,4.61118,16.4685,21.05,8.28,22.61992263,35.02976,11.62118,36.90712547,15.80976,4.61118,16.4685,19.22,7.01,20.45845791
01/04/2019 16:00,36.66832,12.42076,38.71486757,14.84832,4.33076,15.467,21.82,8.09,23.27145247,34.82832,10.99076,36.52134553,14.84832,4.33076,15.467,19.98,6.66,21.06076922
01/04/2019 16:30,36.47944,11.37192,38.21086373,13.06944,3.81192,13.614,23.41,7.56,24.60044105,34.58944,9.97192,35.99817423,13.06944,3.81192,13.614,21.52,6.16,22.3842802
01/04/2019 17:00,36.22768,9.89474,37.5546359,10.74768,3.13474,11.1955,25.48,6.76,26.36148706,34.28768,8.49474,35.32429203,10.74768,3.13474,11.1955,23.54,5.36,24.14251851
01/04/2019 17:30,36.316,8.4305,37.28170042,7.716,2.2505,8.0375,28.6,6.18,29.26008202,34.306,7.0605,35.02502386,7.716,2.2505,8.0375,26.59,4.81,27.02155066
01/04/2019 18:00,35.3516,6.4888,35.94217784,4.5216,1.3188,4.71,30.83,5.17,31.26048304,33.3016,5.1288,33.69423025,4.5216,1.3188,4.71,28.78,3.81,29.0310954
01/04/2019 18:30,34.73288,5.09084,35.10398275,1.92288,0.56084,2.003,32.81,4.53,33.12124696,32.64288,3.75084,32.85766905,1.92288,0.56084,2.003,30.72,3.19,30.88518253
01/04/2019 19:00,33.57384,3.45862,33.75151529,1.26384,0.36862,1.3165,32.31,3.09,32.45742134,31.71384,3.84862,31.94651035,1.26384,0.36862,1.3165,30.45,3.48,30.64821202
01/04/2019 19:30,32.83392,-0.61844,32.83974377,0.79392,0.23156,0.827,32.04,-0.85,32.05127299,31.84392,6.26156,32.45369585,0.79392,0.23156,0.827,31.05,6.03,31.63010275
01/04/2019 20:00,33.10792,-0.75394,33.11650332,0.63792,0.18606,0.6645,32.47,-0.94,32.48360356,32.60792,6.62606,33.27433122,0.63792,0.18606,0.6645,31.97,6.44,32.61218331
01/04/2019 20:30,33.096,1.263,33.12009035,0.936,0.273,0.975,32.16,0.99,32.17523426,33.326,6.093,33.87841385,0.936,0.273,0.975,32.39,5.82,32.90872984
01/04/2019 21:00,32.79608,1.61344,32.83574351,1.00608,0.29344,1.048,31.79,1.32,31.81739304,31.48608,3.45344,31.67490302,1.00608,0.29344,1.048,30.48,3.16,30.64336796
01/04/2019 21:30,31.96344,2.84392,32.08970828,0.97344,0.28392,1.014,30.99,2.56,31.09555756,29.94344,2.23392,30.02665479,0.97344,0.28392,1.014,28.97,1.95,29.03555407
01/04/2019 22:00,29.35992,-0.72544,29.3688809,0.76992,0.22456,0.802,28.59,-0.95,28.60577914,27.50992,1.40456,27.54575262,0.76992,0.22456,0.802,26.74,1.18,26.76602324
01/04/2019 22:30,27.13792,1.45356,27.17681988,0.69792,0.20356,0.727,26.44,1.25,26.46953154,25.43792,0.99356,25.45731595,0.69792,0.20356,0.727,24.74,0.79,24.75260996
01/04/2019 23:00,25.14,-1.72,25.19876981,0.72,0.21,0.75,24.42,-1.93,24.49614868,23.61,0.97,23.62991748,0.72,0.21,0.75,22.89,0.76,22.90261339
01/04/2019 23:30,23.222,0.826,23.23668565,0.672,0.196,0.7,22.55,0.63,22.55879873,21.822,0.166,21.82263137,0.672,0.196,0.7,21.15,-0.03,21.15002128
02/04/2019 00:00,21.9052,0.2986,21.90723508,0.7152,0.2086,0.745,21.19,0.09,21.19019113,20.6252,-0.0214,20.6252111,0.7152,0.2086,0.745,19.91,-0.23,19.91132843
02/04/2019 00:30,21.17504,0.22272,21.17621126,0.69504,0.20272,0.724,20.48,0.02,20.48000977,19.98504,-0.36728,19.9884146,0.69504,0.20272,0.724,19.29,-0.57,19.29841962
02/04/2019 01:00,20.67688,0.14784,20.67740852,0.74688,0.21784,0.778,19.93,-0.07,19.93012293,19.50688,-0.41216,19.51123377,0.74688,0.21784,0.778,18.76,-0.63,18.77057538
02/04/2019 01:30,21.10136,-0.38252,21.10482683,0.71136,0.20748,0.741,20.39,-0.59,20.39853426,19.91136,-0.57252,19.91958926,0.71136,0.20748,0.741,19.2,-0.78,19.21583722
02/04/2019 02:00,22.41592,-0.24244,22.41723102,0.74592,0.21756,0.777,21.67,-0.46,21.67488178,21.18592,-0.43244,21.19033295,0.74592,0.21756,0.777,20.44,-0.65,20.45033252
02/04/2019 02:30,22.84576,0.12168,22.84608404,0.72576,0.21168,0.756,22.12,-0.09,22.12018309,21.60576,-0.37832,21.60907197,0.72576,0.21168,0.756,20.88,-0.59,20.88833406
02/04/2019 03:00,22.35184,-0.27488,22.35353016,0.77184,0.22512,0.804,21.58,-0.5,21.58579162,21.14184,-0.44488,21.14652021,0.77184,0.22512,0.804,20.37,-0.67,20.38101568
02/04/2019 03:30,22.05784,0.28312,22.0596569,0.62784,0.18312,0.654,21.43,0.1,21.43023332,20.90784,0.05312,20.90790748,0.62784,0.18312,0.654,20.28,-0.13,20.28041666
02/04/2019 04:00,21.73024,-0.40368,21.73398923,0.57024,0.16632,0.594,21.16,-0.57,21.16767583,20.59024,-0.54368,20.59741661,0.57024,0.16632,0.594,20.02,-0.71,20.03258595
02/04/2019 04:30,22.00256,0.10908,22.00283039,0.68256,0.19908,0.711,21.32,-0.09,21.32018996,20.85256,-0.06092,20.85264899,0.68256,0.19908,0.711,20.17,-0.26,20.17167569
02/04/2019 05:00,22.66104,0.45572,22.66562187,0.67104,0.19572,0.699,21.99,0.26,21.99153701,21.49104,0.26572,21.49268265,0.67104,0.19572,0.699,20.82,0.07,20.82011767
02/04/2019 05:30,23.91896,1.20928,23.94950951,0.64896,0.18928,0.676,23.27,1.02,23.29234424,22.68896,0.96928,22.70965455,0.64896,0.18928,0.676,22.04,0.78,22.05379786
02/04/2019 06:00,25.75424,1.97332,25.82972841,1.07424,0.31332,1.119,24.68,1.66,24.73576358,24.44424,1.69332,24.50282028,1.07424,0.31332,1.119,23.37,1.38,23.41070909
02/04/2019 06:30,29.6756,3.0658,29.83354429,1.6656,0.4858,1.735,28.01,2.58,28.12857088,28.1156,3.5058,28.33333014,1.6656,0.4858,1.735,26.45,3.02,26.62185005
02/04/2019 07:00,33.6012,5.4266,34.03657781,1.0512,0.3066,1.095,32.55,5.12,32.95021851,31.8712,5.3966,32.32486165,1.0512,0.3066,1.095,30.82,5.09,31.23748549
02/04/2019 07:30,36.71536,6.40948,37.27061971,0.37536,0.10948,0.391,36.34,6.3,36.88204983,34.73536,6.27948,35.29840086,0.37536,0.10948,0.391,34.36,6.17,34.90957605
02/04/2019 08:00,38.25576,7.58918,39.00126698,0.54576,0.15918,0.5685,37.71,7.43,38.43499707,36.00576,6.47918,36.58407477,0.54576,0.15918,0.5685,35.46,6.32,36.01880065
02/04/2019 08:30,39.12104,8.60572,40.0563876,1.15104,0.33572,1.199,37.97,8.27,38.86018271,36.79104,7.06572,37.46338243,1.15104,0.33572,1.199,35.64,6.73,36.26985663
02/04/2019 09:00,38.55888,8.93134,39.57974306,2.43888,0.71134,2.5405,36.12,8.22,37.04352575,36.23888,7.36134,36.97899066,2.43888,0.71134,2.5405,33.8,6.65,34.44796801
02/04/2019 09:30,38.73496,8.85728,39.73472707,3.14496,0.91728,3.276,35.59,7.94,36.46493795,36.43496,7.91728,37.28524685,3.14496,0.91728,3.276,33.29,7,34.01799671
02/04/2019 10:00,39.36888,9.41884,40.4799118,4.89888,1.42884,5.103,34.47,7.99,35.38390877,37.03888,8.42884,37.98583914,4.89888,1.42884,5.103,32.14,7,32.89345832
02/04/2019 10:30,39.7944,9.5017,40.91303673,4.3944,1.2817,4.5775,35.4,8.22,36.34182714,37.4344,8.5317,38.39432521,4.3944,1.2817,4.5775,33.04,7.25,33.82608609
02/04/2019 11:00,39.97608,9.97094,41.20080845,4.90608,1.43094,5.1105,35.07,8.54,36.0948265,37.63608,9.00094,38.69743452,4.90608,1.43094,5.1105,32.73,7.57,33.59401435
02/04/2019 11:30,40.73264,10.36952,42.03183206,5.79264,1.68952,6.034,34.94,8.68,36.00202772,38.37264,9.53952,39.5406366,5.79264,1.68952,6.034,32.58,7.85,33.51236936
02/04/2019 12:00,39.75944,6.58192,40.30055508,6.34944,1.85192,6.614,33.41,4.73,33.74316227,38.48944,13.21192,40.69387941,6.34944,1.85192,6.614,32.14,11.36,34.0885494
02/04/2019 12:30,39.73952,6.05236,40.19776749,6.41952,1.87236,6.687,33.32,4.18,33.58116734,38.47952,13.14236,40.66196117,6.41952,1.87236,6.687,32.06,11.27,33.98317966
02/04/2019 13:00,40.18856,9.91958,41.39466659,7.91856,2.30958,8.2485,32.27,7.61,33.15516551,37.98856,9.53958,39.16802621,7.91856,2.30958,8.2485,30.07,7.23,30.92697528
02/04/2019 13:30,39.43392,11.32656,41.02834396,8.83392,2.57656,9.202,30.6,8.75,31.82644341,37.24392,9.93656,38.54665746,8.83392,2.57656,9.202,28.41,7.36,29.34787386
02/04/2019 14:00,39.44568,13.19124,41.59291386,16.25568,4.74124,16.933,23.19,8.45,24.68154371,37.36568,12.19124,39.30420301,16.25568,4.74124,16.933,21.11,7.45,22.38603583
02/04/2019 14:30,38.23624,12.80182,40.32240872,16.80624,4.90182,17.5065,21.43,7.9,22.83976576,36.17624,11.87182,38.07440677,16.80624,4.90182,17.5065,19.37,6.97,20.58586408
02/04/2019 15:00,37.63632,13.77726,40.07874095,17.23632,5.02726,17.9545,20.4,8.75,22.19735345,35.65632,12.35726,37.73691867,17.23632,5.02726,17.9545,18.42,7.33,19.8248657
02/04/2019 15:30,37.582,11.821,39.39724311,15.192,4.431,15.825,22.39,7.39,23.57804487,35.722,11.251,37.45191964,15.192,4.431,15.825,20.53,6.82,21.6331528
02/04/2019 16:00,37.81888,8.51884,38.76645869,6.33888,1.84884,6.603,31.48,6.67,32.17886418,35.70888,7.29884,36.44718338,6.33888,1.84884,6.603,29.37,5.45,29.87138095
02/04/2019 16:30,37.54616,9.06138,38.6241212,8.81616,2.57138,9.1835,28.73,6.49,29.45391315,35.48616,7.65138,36.30166893,8.81616,2.57138,9.1835,26.67,5.08,27.14949907
02/04/2019 17:00,37.93264,9.16202,39.02342614,11.49264,3.35202,11.9715,26.44,5.81,27.07082747,35.97264,8.38202,36.93628416,11.49264,3.35202,11.9715,24.48,5.03,24.99142453
02/04/2019 17:30,36.05632,7.30726,36.78932264,9.31632,2.71726,9.7045,26.74,4.59,27.13108365,35.48632,7.32726,36.23489542,9.31632,2.71726,9.7045,26.17,4.61,26.57293736
02/04/2019 18:00,34.8432,5.2026,35.22947109,5.5632,1.6226,5.795,29.28,3.58,29.49804739,34.2232,5.2426,34.62242442,5.5632,1.6226,5.795,28.66,3.62,28.88771365
02/04/2019 18:30,34.28816,4.30238,34.55703098,4.08816,1.19238,4.2585,30.2,3.11,30.35971179,33.68816,4.66238,34.00926214,4.08816,1.19238,4.2585,29.6,3.47,29.80269954
02/04/2019 19:00,34.26136,3.75498,34.46651511,2.21136,0.64498,2.3035,32.05,3.11,32.20053726,33.59136,3.81498,33.80730009,2.21136,0.64498,2.3035,31.38,3.17,31.53970989
02/04/2019 19:30,34.26656,3.87108,34.48452399,1.30656,0.38108,1.361,32.96,3.49,33.14425591,32.13656,2.61108,32.24246001,1.30656,0.38108,1.361,30.83,2.23,30.91054513
02/04/2019 20:00,34.64312,3.72966,34.84330821,0.99312,0.28966,1.0345,33.65,3.44,33.82537657,32.43312,2.38966,32.52103547,0.99312,0.28966,1.0345,31.44,2.1,31.51005554
02/04/2019 20:30,35.13104,3.76572,35.33228861,0.67104,0.19572,0.699,34.46,3.57,34.64442957,32.90104,2.42572,32.99034026,0.67104,0.19572,0.699,32.23,2.23,32.30705496
02/04/2019 21:00,33.7984,3.4962,33.97874714,0.6384,0.1862,0.665,33.16,3.31,33.32479107,31.6584,2.2262,31.73657601,0.6384,0.1862,0.665,31.02,2.04,31.08700693
02/04/2019 21:30,32.70832,2.93076,32.83935979,0.68832,0.20076,0.717,32.02,2.73,32.1361681,30.68832,2.32076,30.77594696,0.68832,0.20076,0.717,30,2.12,30.07481338
02/04/2019 22:00,30.71104,2.18072,30.7883666,0.55104,0.16072,0.574,30.16,2.02,30.2275702,28.79104,1.51072,28.83064792,0.55104,0.16072,0.574,28.24,1.35,28.27224965
02/04/2019 22:30,27.68432,-0.29124,27.68585189,0.54432,0.15876,0.567,27.14,-0.45,27.1437304,26.63432,3.48876,26.86184,0.54432,0.15876,0.567,26.09,3.33,26.30165394
02/04/2019 23:00,25.44152,-1.72164,25.49970557,0.61152,0.17836,0.637,24.83,-1.9,24.90258822,24.59152,3.89836,24.89859568,0.61152,0.17836,0.637,23.98,3.72,24.26682509
02/04/2019 23:30,23.90712,0.74416,23.91869898,0.59712,0.17416,0.622,23.31,0.57,23.31696807,22.44712,0.02416,22.447133,0.59712,0.17416,0.622,21.85,-0.15,21.85051487
03/04/2019 00:00,22.59712,0.10416,22.59736006,0.59712,0.17416,0.622,22,-0.07,22.00011136,21.24712,-0.41584,21.25118894,0.59712,0.17416,0.622,20.65,-0.59,20.65842685
03/04/2019 00:30,21.81912,0.02016,21.81912931,0.54912,0.16016,0.572,21.27,-0.14,21.27046074,20.54912,-0.48984,20.55495746,0.54912,0.16016,0.572,20,-0.65,20.01055971
03/04/2019 01:00,21.3156,-0.3792,21.31897268,0.5856,0.1708,0.61,20.73,-0.55,20.73729491,20.0956,-0.5692,20.10365957,0.5856,0.1708,0.61,19.51,-0.74,19.52402879
03/04/2019 01:30,22.04184,-0.35988,22.04477771,0.65184,0.19012,0.679,21.39,-0.55,21.39706989,20.80184,-0.54988,20.80910655,0.65184,0.19012,0.679,20.15,-0.74,20.16358351
03/04/2019 02:00,23.13968,1.39324,23.18158554,0.55968,0.16324,0.583,22.58,1.23,22.61347607,21.86968,1.01324,21.89313953,0.55968,0.16324,0.583,21.31,0.85,21.3269454
03/04/2019 02:30,23.47472,-0.36404,23.47754255,0.53472,0.15596,0.557,22.94,-0.52,22.94589288,22.16472,-0.55404,22.17164344,0.53472,0.15596,0.557,21.63,-0.71,21.64164966
03/04/2019 03:00,23.01272,-0.44504,23.01702288,0.46272,0.13496,0.482,22.55,-0.58,22.55745775,21.77272,-0.63504,21.78197907,0.46272,0.13496,0.482,21.31,-0.77,21.32390677
03/04/2019 03:30,22.8568,-0.4126,22.86052373,0.4368,0.1274,0.455,22.42,-0.54,22.42650218,21.6168,-0.6026,21.62519755,0.4368,0.1274,0.455,21.18,-0.73,21.19257653
03/04/2019 04:00,22.90384,0.01112,22.9038427,0.48384,0.14112,0.504,22.42,-0.13,22.42037689,21.66384,-0.44888,21.66848995,0.48384,0.14112,0.504,21.18,-0.59,21.18821606
03/04/2019 04:30,23.08184,0.28512,23.08360091,0.53184,0.15512,0.554,22.55,0.13,22.55037472,21.89184,0.07512,21.89196888,0.53184,0.15512,0.554,21.36,-0.08,21.36014981
03/04/2019 05:00,23.5056,0.9508,23.52482204,0.5856,0.1708,0.61,22.92,0.78,22.93326841,22.2856,0.7308,22.29757915,0.5856,0.1708,0.61,21.7,0.56,21.7072246
03/04/2019 05:30,24.76752,1.52136,24.81420124,0.58752,0.17136,0.612,24.18,1.35,24.21765678,23.42752,-1.79864,23.49646355,0.58752,0.17136,0.612,22.84,-1.97,22.92480098
03/04/2019 06:00,26.67152,2.10836,26.75472222,0.61152,0.17836,0.637,26.06,1.93,26.13137004,25.27152,1.79836,25.33542622,0.61152,0.17836,0.637,24.66,1.62,24.71315439
03/04/2019 06:30,31.25512,4.52816,31.58143061,0.64512,0.18816,0.672,30.61,4.34,30.9161398,29.55512,4.05816,29.83242834,0.64512,0.18816,0.672,28.91,3.87,29.16787617
03/04/2019 07:00,35.0992,4.7906,35.42461981,0.8592,0.2506,0.895,34.24,4.54,34.53967574,33.5292,6.6206,34.17659429,0.8592,0.2506,0.895,32.67,6.37,33.28521894
03/04/2019 07:30,39.05304,8.10672,39.88557186,1.46304,0.42672,1.524,37.59,7.68,38.36652838,36.94304,6.81672,37.56668572,1.46304,0.42672,1.524,35.48,6.39,36.05083217
03/04/2019 08:00,40.5796,9.1503,41.59846062,2.2296,0.6503,2.3225,38.35,8.5,39.28068864,38.6396,7.9303,39.44500407,2.2296,0.6503,2.3225,36.41,7.28,37.13066792
03/04/2019 08:30,41.14128,9.90454,42.31672049,3.58128,1.04454,3.7305,37.56,8.86,38.59084347,39.15128,9.18454,40.21415796,3.58128,1.04454,3.7305,35.57,8.14,36.48951219
03/04/2019 09:00,40.15232,9.54026,41.27015098,3.77232,1.10026,3.9295,36.38,8.44,37.34619124,37.82232,8.62026,38.79222567,3.77232,1.10026,3.9295,34.05,7.52,34.8705162
03/04/2019 09:30,39.5824,9.2432,40.64730171,3.7824,1.1032,3.94,35.8,8.14,36.71375219,37.1324,8.0532,37.99564659,3.7824,1.1032,3.94,33.35,6.95,34.06647913
03/04/2019 10:00,40.14944,9.95442,41.36505784,4.84944,1.41442,5.0515,35.3,8.54,36.31833697,37.72944,8.92442,38.77055474,4.84944,1.41442,5.0515,32.88,7.51,33.72676237
03/04/2019 10:30,40.06728,10.66754,41.46303578,6.91728,2.01754,7.2055,33.15,8.65,34.25996205,37.76728,9.21754,38.87583417,6.91728,2.01754,7.2055,30.85,7.2,31.67905459
03/04/2019 11:00,40.08312,10.83216,41.52098505,6.93312,2.02216,7.222,33.15,8.81,34.30070845,39.12312,10.61216,40.53685309,6.93312,2.02216,7.222,32.19,8.59,33.31642538
03/04/2019 11:30,40.60136,12.75248,42.55697569,10.19136,2.97248,10.616,30.41,9.78,31.94395874,38.34136,11.44248,40.01237603,10.19136,2.97248,10.616,28.15,8.47,29.39665627
03/04/2019 12:00,39.9052,13.6736,42.18284395,12.8352,3.7436,13.37,27.07,9.93,28.83383082,37.6852,12.0236,39.55681049,12.8352,3.7436,13.37,24.85,8.28,26.19314605
03/04/2019 12:30,40.4248,14.2089,42.84923913,15.4248,4.4989,16.0675,25,9.71,26.8194724,38.2548,12.5789,40.26982056,15.4248,4.4989,16.0675,22.83,8.08,24.21766504
03/04/2019 13:00,40.44088,13.21734,42.54600865,17.27088,5.03734,17.9905,23.17,8.18,24.57155469,38.47088,13.66734,40.82652068,17.27088,5.03734,17.9905,21.2,8.63,22.88923109
03/04/2019 13:30,39.08368,13.88274,41.47607156,18.52368,5.40274,19.2955,20.56,8.48,22.24014388,37.08368,13.00274,39.29720817,18.52368,5.40274,19.2955,18.56,7.6,20.05576226
03/04/2019 14:00,38.48536,13.62698,40.82667655,18.91536,5.51698,19.7035,19.57,8.11,21.18388538,36.46536,12.70698,38.61592703,18.91536,5.51698,19.7035,17.55,7.19,18.96572171
03/04/2019 14:30,37.64072,12.42646,39.63887877,17.37072,5.06646,18.0945,20.27,7.36,21.56484408,35.72072,11.55646,37.54359606,17.37072,5.06646,18.0945,18.35,6.49,19.46387937
03/04/2019 15:00,38.55416,13.47288,40.84044256,18.28416,5.33288,19.046,20.27,8.14,21.84336284,36.55416,12.56288,38.65271746,18.28416,5.33288,19.046,18.27,7.23,19.6485572
03/04/2019 15:30,37.99376,13.21818,40.22742947,16.07376,4.68818,16.7435,21.92,8.53,23.52120958,35.92376,12.30818,37.97377816,16.07376,4.68818,16.7435,19.85,7.62,21.26233524
03/04/2019 16:00,37.90816,11.86738,39.72232751,13.32816,3.88738,13.8835,24.58,7.98,25.84292553,35.85816,11.02738,37.51547345,13.32816,3.88738,13.8835,22.53,7.14,23.63430769
03/04/2019 16:30,37.77792,10.13606,39.11407613,10.47792,3.05606,10.9145,27.3,7.08,28.20312749,37.03792,10.06606,38.38141584,10.47792,3.05606,10.9145,26.56,7.01,27.46950491
03/04/2019 17:00,39.1444,9.4517,40.26932684,9.4344,2.7517,9.8275,29.71,6.7,30.45610119,38.4144,9.4217,39.55293362,9.4344,2.7517,9.8275,28.98,6.67,29.73767476
03/04/2019 17:30,39.32544,9.12492,40.3702167,10.16544,2.96492,10.589,29.16,6.16,29.80354341,38.65544,9.13492,39.72014357,10.16544,2.96492,10.589,28.49,6.17,29.15045454
03/04/2019 18:00,37.3672,7.7996,38.17252148,8.9472,2.6096,9.32,28.42,5.19,28.89000692,36.7672,7.8496,37.59578721,8.9472,2.6096,9.32,27.82,5.24,28.30918579
03/04/2019 18:30,35.62744,5.91092,36.11444941,5.31744,1.55092,5.539,30.31,4.36,30.62198067,35.03744,5.99092,35.5459326,5.31744,1.55092,5.539,29.72,4.44,30.04982529
03/04/2019 19:00,34.3032,4.2251,34.56242179,2.6232,0.7651,2.7325,31.68,3.46,31.86838559,33.6632,4.5151,33.96464577,2.6232,0.7651,2.7325,31.04,3.75,31.26570166
03/04/2019 19:30,33.34168,3.18674,33.49362532,0.81168,0.23674,0.8455,32.53,2.95,32.66348726,32.68168,3.27674,32.84553596,0.81168,0.23674,0.8455,31.87,3.04,32.0146607
03/04/2019 20:00,34.16952,3.41736,34.3399832,0.53952,0.15736,0.562,33.63,3.26,33.78763827,33.49952,3.62736,33.6953347,0.53952,0.15736,0.562,32.96,3.47,33.14215593
03/04/2019 20:30,34.85504,3.55772,35.03614113,0.57504,0.16772,0.599,34.28,3.39,34.44721324,34.13504,3.63772,34.32832595,0.57504,0.16772,0.599,33.56,3.47,33.7389167
03/04/2019 21:00,34.25264,4.23952,34.51400986,0.51264,0.14952,0.534,33.74,4.09,33.9869931,33.34264,2.09952,33.40867592,0.51264,0.14952,0.534,32.83,1.95,32.88786098
03/04/2019 21:30,33.79968,6.80324,34.47756434,0.55968,0.16324,0.583,33.24,6.64,33.89671371,30.73968,-1.84676,30.7951043,0.55968,0.16324,0.583,30.18,-2.01,30.24685934
03/04/2019 22:00,31.02944,4.87192,31.40958056,0.58944,0.17192,0.614,30.44,4.7,30.80070778,28.28944,-1.98808,28.35921151,0.58944,0.17192,0.614,27.7,-2.16,27.78408897
03/04/2019 22:30,28.27688,1.21284,28.30287836,0.62688,0.18284,0.653,27.65,1.03,27.6691778,26.47688,0.79284,26.48874798,0.62688,0.18284,0.653,25.85,0.61,25.85719629
03/04/2019 23:00,26.36024,0.98132,26.37849961,0.69024,0.20132,0.719,25.67,0.78,25.68184767,24.75024,0.11132,24.75049034,0.69024,0.20132,0.719,24.06,-0.09,24.06016833
03/04/2019 23:30,24.13704,0.24872,24.13832143,0.64704,0.18872,0.674,23.49,0.06,23.49007663,22.66704,-0.45128,22.67153184,0.64704,0.18872,0.674,22.02,-0.64,22.02929867
04/04/2019 00:00,22.6452,0.1636,22.64579096,0.8352,0.2436,0.87,21.81,-0.08,21.81014672,21.2752,-0.4364,21.27967528,0.8352,0.2436,0.87,20.44,-0.68,20.45130803
04/04/2019 00:30,22.00768,0.12224,22.00801948,0.96768,0.28224,1.008,21.04,-0.16,21.04060836,20.71768,-0.39776,20.72149796,0.96768,0.28224,1.008,19.75,-0.68,19.76170286
04/04/2019 01:00,21.58064,-0.37648,21.58392365,0.80064,0.23352,0.834,20.78,-0.61,20.78895139,20.32064,-0.54648,20.32798688,0.80064,0.23352,0.834,19.52,-0.78,19.5355778
04/04/2019 01:30,22.12984,-0.49588,22.13539508,0.69984,0.20412,0.729,21.43,-0.7,21.44142952,20.84984,-0.71588,20.86212626,0.69984,0.20412,0.729,20.15,-0.92,20.17099155
04/04/2019 02:00,23.53032,0.08176,23.53046204,0.76032,0.22176,0.792,22.77,-0.14,22.77043039,22.23032,-0.46824,22.23525075,0.76032,0.22176,0.792,21.47,-0.69,21.4810847
04/04/2019 02:30,23.85,-0.31,23.85201459,0.72,0.21,0.75,23.13,-0.52,23.13584448,22.51,-0.51,22.51577669,0.72,0.21,0.75,21.79,-0.72,21.80189212
04/04/2019 03:00,23.69672,-0.20304,23.69758984,1.08672,0.31696,1.132,22.61,-0.52,22.61597886,22.38672,-0.40304,22.39034778,1.08672,0.31696,1.132,21.3,-0.72,21.31216554
04/04/2019 03:30,23.5096,-0.2322,23.51074667,1.0896,0.3178,1.135,22.42,-0.55,22.42674519,22.2496,-0.4022,22.25323493,1.0896,0.3178,1.135,21.16,-0.72,21.17224598
04/04/2019 04:00,23.1764,-0.2848,23.1781498,1.0464,0.3052,1.09,22.13,-0.59,22.13786349,21.9364,-0.4448,21.9409091,1.0464,0.3052,1.09,20.89,-0.75,20.90345904
04/04/2019 04:30,23.30536,0.22948,23.30648978,1.09536,0.31948,1.141,22.21,-0.09,22.21018235,22.05536,-0.27052,22.05701897,1.09536,0.31948,1.141,20.96,-0.59,20.96830227
04/04/2019 05:00,23.91864,0.88752,23.9351004,1.08864,0.31752,1.134,22.83,0.57,22.83711453,22.65864,0.31752,22.66086463,1.08864,0.31752,1.134,21.57,0,21.57
04/04/2019 05:30,25.43928,1.59104,25.48898537,1.16928,0.34104,1.218,24.27,1.25,24.30216863,24.05928,-1.69896,24.11919193,1.16928,0.34104,1.218,22.89,-2.04,22.98072453
04/04/2019 06:00,27.11304,2.21172,27.20309989,1.34304,0.39172,1.399,25.77,1.82,25.83418859,25.67304,1.87172,25.74117943,1.34304,0.39172,1.399,24.33,1.48,24.37497282
04/04/2019 06:30,32.56112,7.95616,33.51905455,1.46112,0.42616,1.522,31.1,7.53,31.99860778,29.96112,2.98616,30.10956431,1.46112,0.42616,1.522,28.5,2.56,28.61474445
04/04/2019 07:00,35.38088,7.24984,36.11601929,1.85088,0.53984,1.928,33.53,6.71,34.19480955,33.14088,4.36984,33.42773443,1.85088,0.53984,1.928,31.29,3.83,31.52353089
04/04/2019 07:30,39.04192,7.95556,39.84422734,2.76192,0.80556,2.877,36.28,7.15,36.97784337,36.88192,6.61556,37.47054386,2.76192,0.80556,2.877,34.12,5.81,34.6111326
04/04/2019 08:00,40.29752,8.68136,41.22203452,4.18752,1.22136,4.362,36.11,7.46,36.87253314,39.38752,8.43136,40.27982824,4.18752,1.22136,4.362,35.2,7.21,35.93082381
04/04/2019 08:30,40.73432,9.68376,41.86955975,6.66432,1.94376,6.942,34.07,7.74,34.93812388,39.94432,9.69376,41.10374293,6.66432,1.94376,6.942,33.28,7.75,34.17046824
04/04/2019 09:00,40.58136,9.78998,41.74554453,5.93136,1.72998,6.1785,34.65,8.06,35.57507695,39.77136,9.69998,40.93715535,5.93136,1.72998,6.1785,33.84,7.97,34.76588126
04/04/2019 09:30,40.86776,10.06018,42.08777767,7.09776,2.07018,7.3935,33.77,7.99,34.70234862,40.04776,9.96018,41.26776304,7.09776,2.07018,7.3935,32.95,7.89,33.88147872
04/04/2019 10:00,41.60696,10.84578,42.99732625,8.07696,2.35578,8.4135,33.53,8.49,34.58816272,40.77696,10.73578,42.16654407,8.07696,2.35578,8.4135,32.7,8.38,33.75669415
04/04/2019 10:30,42.122,11.576,43.68371161,10.032,2.926,10.45,32.09,8.65,33.23538175,39.782,10.606,41.17152851,10.032,2.926,10.45,29.75,7.68,30.72531367
04/04/2019 11:00,42.35392,12.02406,44.02763403,10.57392,3.08406,11.0145,31.78,8.94,33.01351239,39.93392,10.96406,41.41169615,10.57392,3.08406,11.0145,29.36,7.88,30.39907893
04/04/2019 11:30,42.68136,11.52498,44.20999497,9.89136,2.88498,10.3035,32.79,8.64,33.90919787,40.29136,10.50498,41.63830322,9.89136,2.88498,10.3035,30.4,7.62,31.34045947
04/04/2019 12:00,42.12368,11.29524,43.61177437,10.78368,3.14524,11.233,31.34,8.15,32.38237329,39.71368,10.23524,41.01141935,10.78368,3.14524,11.233,28.93,7.09,29.78612093
04/04/2019 12:30,43.08328,11.37304,44.55911864,9.71328,2.83304,10.118,33.37,8.54,34.44544237,40.61328,10.19304,41.87286206,9.71328,2.83304,10.118,30.9,7.36,31.76443924
04/04/2019 13:00,42.314,10.872,43.68838496,10.704,3.122,11.15,31.61,7.75,32.54619179,39.994,10.352,41.31203142,10.704,3.122,11.15,29.29,7.23,30.16913986
04/04/2019 13:30,41.0684,10.2587,42.33030125,9.4584,2.7587,9.8525,31.61,7.5,32.48756839,38.8184,9.3187,39.92125184,9.4584,2.7587,9.8525,29.36,6.56,30.08393591
04/04/2019 14:00,40.38712,10.23416,41.66362314,9.95712,2.90416,10.372,30.43,7.33,31.30038019,38.09712,8.91416,39.12611405,9.95712,2.90416,10.372,28.14,6.01,28.7746364
04/04/2019 14:30,39.45168,8.86924,40.43635089,8.19168,2.38924,8.533,31.26,6.48,31.92456734,37.14168,7.88924,37.97031078,8.19168,2.38924,8.533,28.95,5.5,29.46782143
04/04/2019 15:00,39.54824,8.62282,40.47735554,7.03824,2.05282,7.3315,32.51,6.57,33.1672278,37.22824,7.62282,38.00064787,7.03824,2.05282,7.3315,30.19,5.57,30.69952768
04/04/2019 15:30,39.9356,9.9458,41.15545025,9.8256,2.8658,10.235,30.11,7.08,30.93118976,37.6656,8.9558,38.7156787,9.8256,2.8658,10.235,27.84,6.09,28.49831048
04/04/2019 16:00,40.33488,9.41684,41.4195536,8.35488,2.43684,8.703,31.98,6.98,32.73287033,38.10488,8.52684,39.0472647,8.35488,2.43684,8.703,29.75,6.09,30.36693267
04/04/2019 16:30,39.40488,8.96934,40.4127904,9.49488,2.76934,9.8905,29.91,6.2,30.54583605,38.61488,8.85934,39.61813805,9.49488,2.76934,9.8905,29.12,6.09,29.75
04/04/2019 17:00,39.68392,7.61156,40.4072933,6.79392,1.98156,7.077,32.89,5.63,33.36838324,38.86392,7.58156,39.59651916,6.79392,1.98156,7.077,32.07,5.6,32.55525918
04/04/2019 17:30,38.57872,6.33546,39.09546892,6.01872,1.75546,6.2695,32.56,4.58,32.88054136,37.74872,6.21546,38.25699681,6.01872,1.75546,6.2695,31.73,4.46,32.04191786
04/04/2019 18:00,38.20816,5.17738,38.55734371,5.64816,1.64738,5.8835,32.56,3.53,32.75079388,37.37816,5.16738,37.73365422,5.64816,1.64738,5.8835,31.73,3.52,31.92465035
04/04/2019 18:30,37.69344,4.58642,37.97144542,5.23344,1.52642,5.4515,32.46,3.06,32.60391388,36.89344,4.61642,37.18114103,5.23344,1.52642,5.4515,31.66,3.09,31.81043382
04/04/2019 19:00,37.86,4.595,38.13782407,5.4,1.575,5.625,32.46,3.02,32.60018405,36.97,4.615,37.25693392,5.4,1.575,5.625,31.57,3.04,31.71602907
04/04/2019 19:30,37.53616,4.63638,37.8214136,4.37616,1.27638,4.5585,33.16,3.36,33.32979448,35.27616,3.84638,35.48523782,4.37616,1.27638,4.5585,30.9,2.57,31.00669121
04/04/2019 20:00,36.696,4.2605,36.94249959,3.396,0.9905,3.5375,33.3,3.27,33.46016886,34.396,3.2605,34.55019068,3.396,0.9905,3.5375,31,2.27,31.08300018
04/04/2019 20:30,36.3412,4.1316,36.575305,3.3312,0.9716,3.47,33.01,3.16,33.1609062,34.0812,3.0116,34.21400193,3.3312,0.9716,3.47,30.75,2.04,30.817594
04/04/2019 21:00,35.32392,3.94656,35.54370071,3.55392,1.03656,3.702,31.77,2.91,31.90299359,33.16392,3.22656,33.32050839,3.55392,1.03656,3.702,29.61,2.19,29.69087739
04/04/2019 21:30,34.28792,3.63356,34.47991033,3.81792,1.11356,3.977,30.47,2.52,30.57402983,32.23792,2.84356,32.36308575,3.81792,1.11356,3.977,28.42,1.73,28.47260613
04/04/2019 22:00,31.6524,2.6532,31.76340498,3.5424,1.0332,3.69,28.11,1.62,28.1566422,29.6824,-1.2368,29.70815619,3.5424,1.0332,3.69,26.14,-2.27,26.23837838
04/04/2019 22:30,28.51264,1.65952,28.56089366,3.15264,0.91952,3.284,25.36,0.74,25.37079423,26.77264,1.00952,26.7916663,3.15264,0.91952,3.284,23.62,0.09,23.62017146
04/04/2019 23:00,26.41656,1.38108,26.45263738,2.50656,0.73108,2.611,23.91,0.65,23.91883358,24.78656,0.66108,24.79537423,2.50656,0.73108,2.611,22.28,-0.07,22.28010996
04/04/2019 23:30,24.46928,1.12604,24.49517564,2.00928,0.58604,2.093,22.46,0.54,22.4664906,22.99928,0.33604,23.00173479,2.00928,0.58604,2.093,20.99,-0.25,20.99148875
05/04/2019 00:00,23.11216,0.39688,23.11556734,2.01216,0.58688,2.096,21.1,-0.19,21.10085543,21.73216,-0.23312,21.7334103,2.01216,0.58688,2.096,19.72,-0.82,19.73704132
05/04/2019 00:30,22.07032,-0.11824,22.07063673,2.20032,0.64176,2.292,19.87,-0.76,19.88452916,20.76032,-0.34824,20.76324054,2.20032,0.64176,2.292,18.56,-0.99,18.5863848
05/04/2019 01:00,21.5236,-0.1802,21.52435432,2.1936,0.6398,2.285,19.33,-0.82,19.34738484,20.2536,-0.4202,20.25795846,2.1936,0.6398,2.285,18.06,-1.06,18.09108068
05/04/2019 01:30,22.30856,-0.17292,22.30923017,2.21856,0.64708,2.311,20.09,-0.82,20.10672773,21.01856,-0.41292,21.02261562,2.21856,0.64708,2.311,18.8,-1.06,18.82985927
05/04/2019 02:00,23.70208,0.09644,23.7022762,2.18208,0.63644,2.273,21.52,-0.54,21.52677403,22.36208,-0.13356,22.36247885,2.18208,0.63644,2.273,20.18,-0.77,20.19468494
05/04/2019 02:30,24.10272,0.15496,24.10321813,2.38272,0.69496,2.482,21.72,-0.54,21.72671167,22.76272,-0.03504,22.76274697,2.38272,0.69496,2.482,20.38,-0.73,20.3930699
05/04/2019 03:00,23.76456,0.07508,23.7646786,2.55456,0.74508,2.661,21.21,-0.67,21.22057963,22.45456,-0.12492,22.45490748,2.55456,0.74508,2.661,19.9,-0.87,19.91900851
05/04/2019 03:30,24.01856,0.22208,24.01958667,3.05856,0.89208,3.186,20.96,-0.67,20.97070576,22.73856,0.07208,22.73867424,3.05856,0.89208,3.186,19.68,-0.82,19.69707593
05/04/2019 04:00,23.57984,0.04412,23.57988128,2.61984,0.76412,2.729,20.96,-0.72,20.97236277,22.29984,-0.12588,22.30019529,2.61984,0.76412,2.729,19.68,-0.89,19.70011421
05/04/2019 04:30,23.88136,0.67748,23.89096764,2.87136,0.83748,2.991,21.01,-0.16,21.01060922,22.63136,0.19748,22.63222158,2.87136,0.83748,2.991,19.76,-0.64,19.77036166
05/04/2019 05:00,24.52864,0.96752,24.54771426,3.24864,0.94752,3.384,21.28,0.02,21.2800094,23.26864,0.82752,23.28335021,3.24864,0.94752,3.384,20.02,-0.12,20.02035964
05/04/2019 05:30,25.09624,1.61432,25.14810711,3.30624,0.96432,3.444,21.79,0.65,21.79969266,23.80624,1.04432,23.82913484,3.30624,0.96432,3.444,20.5,0.08,20.5001561
05/04/2019 06:00,27.5196,2.6078,27.64288344,3.7296,1.0878,3.885,23.79,1.52,23.83850876,26.1096,-0.4222,26.11301333,3.7296,1.0878,3.885,22.38,-1.51,22.43088273
05/04/2019 06:30,32.482,4.716,32.82256815,3.792,1.106,3.95,28.69,3.61,28.91622728,30.812,4.556,31.14701398,3.792,1.106,3.95,27.02,3.45,27.23936306
05/04/2019 07:00,35.68304,6.37672,36.24833654,3.86304,1.12672,4.024,31.82,5.25,32.25019225,33.81304,5.82672,34.31140248,3.86304,1.12672,4.024,29.95,4.7,30.31653839
05/04/2019 07:30,38.84688,7.97534,39.65710698,3.92688,1.14534,4.0905,34.92,6.83,35.58167084,36.70688,6.75534,37.32331253,3.92688,1.14534,4.0905,32.78,5.61,33.25658581
05/04/2019 08:00,41.03616,9.29388,42.07543978,5.63616,1.64388,5.871,35.4,7.65,36.21715754,38.80616,8.24388,39.67215159,5.63616,1.64388,5.871,33.17,6.6,33.82024394
05/04/2019 08:30,41.86104,10.05322,43.05129385,6.73104,1.96322,7.0115,35.13,8.09,36.04947989,39.54104,9.15322,40.58663919,6.73104,1.96322,7.0115,32.81,7.19,33.58857246
05/04/2019 09:00,41.77664,11.08402,43.22202158,9.23664,2.69402,9.6215,32.54,8.39,33.60422146,39.43664,9.88402,40.65639465,9.23664,2.69402,9.6215,30.2,7.19,31.04409928
05/04/2019 09:30,41.146,10.5905,42.48708046,7.716,2.2505,8.0375,33.43,8.34,34.45461508,38.746,9.3205,39.85127647,7.716,2.2505,8.0375,31.03,7.07,31.82523841
05/04/2019 10:00,40.94872,10.88046,42.36958909,9.49872,2.77046,9.8945,31.45,8.11,32.47883311,39.00872,10.10046,40.29515515,9.49872,2.77046,9.8945,29.51,7.33,30.40672623
05/04/2019 10:30,40.73496,11.35978,42.28926067,10.52496,3.06978,10.9635,30.21,8.29,31.32679684,38.38496,9.75978,39.60629318,10.52496,3.06978,10.9635,27.86,6.69,28.6519755
05/04/2019 11:00,39.73632,10.35226,41.06268883,9.19632,2.68226,9.5795,30.54,7.67,31.48841851,37.39632,9.29226,38.5335029,9.19632,2.68226,9.5795,28.2,6.61,28.96432461
05/04/2019 11:30,40.43128,11.29704,41.97989418,11.44128,3.33704,11.918,28.99,7.96,30.06296226,38.68128,10.78704,40.15721174,11.44128,3.33704,11.918,27.24,7.45,28.24039837
05/04/2019 12:00,39.54784,10.14062,40.82724363,8.84784,2.58062,9.2165,30.7,7.56,31.61714092,37.97784,9.79062,39.21954323,8.84784,2.58062,9.2165,29.13,7.21,30.00901531
05/04/2019 12:30,40.07536,11.08448,41.58004541,10.81536,3.15448,11.266,29.26,7.93,30.31554882,38.03536,9.96448,39.31894546,10.81536,3.15448,11.266,27.22,6.81,28.05894688
05/04/2019 13:00,39.79144,11.33542,41.37451442,11.88144,3.46542,12.3765,27.91,7.87,28.99836202,37.55144,10.10542,38.88740361,11.88144,3.46542,12.3765,25.67,6.64,26.51487318
05/04/2019 13:30,37.90424,9.37332,39.0460054,10.91424,3.18332,11.369,26.99,6.19,27.69072408,35.99424,9.96332,37.34773164,10.91424,3.18332,11.369,25.08,6.78,25.98027713
05/04/2019 14:00,36.90376,9.73068,38.16508398,10.25376,2.99068,10.681,26.65,6.74,27.48909056,34.85376,8.89068,35.96983148,10.25376,2.99068,10.681,24.6,5.9,25.29762835
05/04/2019 14:30,36.84952,9.50236,38.05498614,9.77952,2.85236,10.187,27.07,6.65,27.87485247,34.81952,8.08236,35.74525865,9.77952,2.85236,10.187,25.04,5.23,25.58035379
05/04/2019 15:00,37.0768,9.3774,38.24427708,10.2768,2.9974,10.705,26.8,6.38,27.54894553,35.0768,7.9774,35.97250073,10.2768,2.9974,10.705,24.8,4.98,25.29506671
05/04/2019 15:30,36.03456,8.03258,36.91899045,7.17456,2.09258,7.4735,28.86,5.94,29.46494867,34.04456,7.02258,34.76131032,7.17456,2.09258,7.4735,26.87,4.93,27.31852485
05/04/2019 16:00,36.18568,7.40874,36.9363353,5.99568,1.74874,6.2455,30.19,5.66,30.71598444,34.27568,6.75874,34.9356953,5.99568,1.74874,6.2455,28.28,5.01,28.72034993
05/04/2019 16:30,35.01,6.335,35.57853742,6.12,1.785,6.375,28.89,4.55,29.24610401,34.58,6.455,35.17731407,6.12,1.785,6.375,28.46,4.67,28.84060506
05/04/2019 17:00,34.60352,5.79436,35.08529898,6.32352,1.84436,6.587,28.28,3.95,28.55452504,34.14352,5.88436,34.64687072,6.32352,1.84436,6.587,27.82,4.04,28.11181246
05/04/2019 17:30,33.84448,4.84714,34.18981709,4.58448,1.33714,4.7755,29.26,3.51,29.46977604,33.35448,4.94714,33.71936432,4.58448,1.33714,4.7755,28.77,3.61,28.99560311
05/04/2019 18:00,33.62856,4.16458,33.88545078,4.67856,1.36458,4.8735,28.95,2.8,29.08509068,33.12856,4.27458,33.40319628,4.67856,1.36458,4.8735,28.45,2.91,28.59843702
05/04/2019 18:30,32.714,3.4445,32.89483814,4.164,1.2145,4.3375,28.55,2.23,28.63695864,32.244,3.5745,32.44152565,4.164,1.2145,4.3375,28.08,2.36,28.17899927
05/04/2019 19:00,32.62104,3.11572,32.76949743,3.79104,1.10572,3.949,28.83,2.01,28.8999827,32.12104,3.23572,32.28360411,3.79104,1.10572,3.949,28.33,2.13,28.40995952
05/04/2019 19:30,32.28568,2.83874,32.41023878,3.35568,0.97874,3.4955,28.93,1.86,28.98973094,31.80568,2.98874,31.94579545,3.35568,0.97874,3.4955,28.45,2.01,28.52091513
05/04/2019 20:00,33.21096,6.49528,33.84016144,2.76096,0.80528,2.876,30.45,5.69,30.97706571,31.69096,1.91528,31.74878333,2.76096,0.80528,2.876,28.93,1.11,28.95128667
05/04/2019 20:30,32.97,6.235,33.55437565,2.04,0.595,2.125,30.93,5.64,31.44001431,31.39,-1.045,31.40738966,2.04,0.595,2.125,29.35,-1.64,29.39578371
05/04/2019 21:00,32.39312,5.10216,32.79247261,1.89312,0.55216,1.972,30.5,4.55,30.83751773,30.03312,0.10216,30.03329375,1.89312,0.55216,1.972,28.14,-0.45,28.14359785
05/04/2019 21:30,30.34168,-1.00576,30.35834479,1.83168,0.53424,1.908,28.51,-1.54,28.55156213,28.56168,2.06424,28.63617731,1.83168,0.53424,1.908,26.73,1.53,26.77375207
05/04/2019 22:00,28.67096,1.29528,28.70020379,1.80096,0.52528,1.876,26.87,0.77,26.88103049,26.89096,0.99528,26.9093722,1.80096,0.52528,1.876,25.09,0.47,25.09440177
05/04/2019 22:30,27.56328,-2.01696,27.63697762,2.03328,0.59304,2.118,25.53,-2.61,25.66306685,25.90328,1.84304,25.96876414,2.03328,0.59304,2.118,23.87,1.25,23.90270696
05/04/2019 23:00,25.75864,0.60252,25.7656858,2.40864,0.70252,2.509,23.35,-0.1,23.35021413,24.24864,3.61252,24.5162567,2.40864,0.70252,2.509,21.84,2.91,22.03301387
05/04/2019 23:30,24.00632,0.58476,24.01344091,2.17632,0.63476,2.267,21.83,-0.05,21.83005726,22.61632,-0.04524,22.61636525,2.17632,0.63476,2.267,20.44,-0.68,20.45130803
06/04/2019 00:00,22.51952,-0.17264,22.52018174,1.97952,0.57736,2.062,20.54,-0.75,20.55368823,21.23952,-0.37264,21.24278867,1.97952,0.57736,2.062,19.26,-0.95,19.28341515
06/04/2019 00:30,21.51832,-0.46924,21.52343564,1.88832,0.55076,1.967,19.63,-1.02,19.65648239,20.32832,-0.65924,20.33900665,1.88832,0.55076,1.967,18.44,-1.21,18.47965638
