Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 01:00,20.77384,-0.61888,20.78305658,1.68384,0.49112,1.754,19.09,-1.11,19.12224359,19.63384,-0.79888,19.65008607,1.68384,0.49112,1.754,17.95,-1.29,17.99629406
06/04/2019 01:30,21.33752,-0.69364,21.34879145,1.90752,0.55636,1.987,19.43,-1.25,19.47016692,20.16752,-0.88364,20.18686906,1.90752,0.55636,1.987,18.26,-1.44,18.31669184
06/04/2019 02:00,22.41456,-0.60992,22.4228567,1.71456,0.50008,1.786,20.7,-1.11,20.72973951,21.20456,-0.80992,21.22002204,1.71456,0.50008,1.786,19.49,-1.31,19.53397553
06/04/2019 02:30,22.76008,-0.47956,22.76513166,1.75008,0.51044,1.823,21.01,-0.99,21.03331167,21.54008,-0.66956,21.55048392,1.75008,0.51044,1.823,19.79,-1.18,19.82514817
06/04/2019 03:00,22.44408,-0.50256,22.44970587,2.01408,0.58744,2.098,20.43,-1.09,20.45905667,21.27408,-0.67256,21.28470852,2.01408,0.58744,2.098,19.26,-1.26,19.30117095
06/04/2019 03:30,21.94456,-0.54492,21.95132459,1.59456,0.46508,1.661,20.35,-1.01,20.37504847,20.85456,-0.68492,20.86580428,1.59456,0.46508,1.661,19.26,-1.15,19.29430227
06/04/2019 04:00,21.4348,-0.7536,21.44804336,1.0848,0.3164,1.13,20.35,-1.07,20.37811081,20.3448,-0.8936,20.36441524,1.0848,0.3164,1.13,19.26,-1.21,19.2979714
06/04/2019 04:30,21.32352,-0.57064,21.3311541,1.40352,0.40936,1.462,19.92,-0.98,19.94409186,20.25352,-0.71064,20.26598336,1.40352,0.40936,1.462,18.85,-1.12,18.8832439
06/04/2019 05:00,21.42488,-0.39816,21.42857938,1.75488,0.51184,1.828,19.67,-0.91,19.69103857,20.35488,-0.52816,20.36173109,1.75488,0.51184,1.828,18.6,-1.04,18.62905258
06/04/2019 05:30,21.76272,-0.12504,21.76307921,2.14272,0.62496,2.232,19.62,-0.75,19.63432963,20.66272,-0.26504,20.66441976,2.14272,0.62496,2.232,18.52,-0.89,18.54137266
06/04/2019 06:00,22.11784,-0.13688,22.11826355,1.82784,0.53312,1.904,20.29,-0.67,20.30105909,20.97784,-0.27688,20.97966715,1.82784,0.53312,1.904,19.15,-0.81,19.16712289
06/04/2019 06:30,24.35712,-0.03084,24.35713952,2.15712,0.62916,2.247,22.2,-0.66,22.20980864,23.09712,0.80916,23.11128928,2.15712,0.62916,2.247,20.94,0.18,20.94077362
06/04/2019 07:00,24.54928,0.07604,24.54939776,1.76928,0.51604,1.843,22.78,-0.44,22.78424895,23.21928,-0.44396,23.22352394,1.76928,0.51604,1.843,21.45,-0.96,21.47147177
06/04/2019 07:30,25.06696,0.58578,25.0738035,1.83696,0.53578,1.9135,23.23,0.05,23.23005381,23.60696,0.39578,23.61027747,1.83696,0.53578,1.9135,21.77,-0.14,21.77045016
06/04/2019 08:00,27.23568,-0.15126,27.23610003,2.63568,0.76874,2.7455,24.6,-0.92,24.61719724,25.72568,2.15874,25.81609517,2.63568,0.76874,2.7455,23.09,1.39,23.13180062
06/04/2019 08:30,28.57248,3.21364,28.75263632,4.33248,1.26364,4.513,24.24,1.95,24.31830792,26.86248,2.77364,27.00529412,4.33248,1.26364,4.513,22.53,1.51,22.58054472
06/04/2019 09:00,29.52104,4.28572,29.83050785,6.43104,1.87572,6.699,23.09,2.41,23.21543021,27.81104,3.80572,28.07022356,6.43104,1.87572,6.699,21.38,1.93,21.46693504
06/04/2019 09:30,30.5956,4.6558,30.94781435,6.2256,1.8158,6.485,24.37,2.84,24.53492409,28.8856,4.1558,29.18301837,6.2256,1.8158,6.485,22.66,2.34,22.78050043
06/04/2019 10:00,30.42248,5.24114,30.87064686,7.27248,2.12114,7.5755,23.15,3.12,23.35930008,30.17248,5.41114,30.65385759,7.27248,2.12114,7.5755,22.9,3.29,23.13512697
06/04/2019 10:30,30.12472,5.07346,30.54895663,7.07472,2.06346,7.3695,23.05,3.01,23.24570068,29.90472,5.24346,30.36093133,7.07472,2.06346,7.3695,22.83,3.18,23.05040781
06/04/2019 11:00,30.55824,6.30282,31.20146746,9.67824,2.82282,10.0815,20.88,3.48,21.16801361,28.92824,5.82282,29.50844459,9.67824,2.82282,10.0815,19.25,3,19.48236382
06/04/2019 11:30,30.64312,6.57716,31.34102482,11.85312,3.45716,12.347,18.79,3.12,19.04727015,28.98312,6.07716,29.61339424,11.85312,3.45716,12.347,17.13,2.62,17.32920367
06/04/2019 12:00,30.71328,7.63304,31.64757286,14.75328,4.30304,15.368,15.96,3.33,16.3036959,29.07328,6.80304,29.85861623,14.75328,4.30304,15.368,14.32,2.5,14.53658832
06/04/2019 12:30,29.47152,7.17586,30.33254783,17.23152,5.02586,17.9495,12.24,2.15,12.42739313,28.32152,9.81586,29.97431572,17.23152,5.02586,17.9495,11.09,4.79,12.08024006
06/04/2019 13:00,28.93888,6.36384,29.63034315,17.49888,5.10384,18.228,11.44,1.26,11.50917895,27.85888,9.89384,29.56358004,17.49888,5.10384,18.228,10.36,4.79,11.41375048
06/04/2019 13:30,28.996,7.838,30.03668191,18.336,5.348,19.1,10.66,2.49,10.94694935,27.596,7.448,28.58342037,18.336,5.348,19.1,9.26,2.1,9.495135597
06/04/2019 14:00,28.19816,7.06238,29.06911486,16.08816,4.69238,16.7585,12.11,2.37,12.33973257,26.81816,6.59238,27.61653816,16.08816,4.69238,16.7585,10.73,1.9,10.89692158
06/04/2019 14:30,27.74352,7.63186,28.77408885,17.90352,5.22186,18.6495,9.84,2.41,10.13082919,26.38352,7.25186,27.36201018,17.90352,5.22186,18.6495,8.48,2.03,8.71959288
06/04/2019 15:00,27.05528,6.47404,27.81908284,15.30528,4.46404,15.943,11.75,2.01,11.92067951,25.70528,6.11404,26.42239401,15.30528,4.46404,15.943,10.4,1.65,10.53007597
06/04/2019 15:30,25.9376,5.7918,26.57638126,13.6176,3.9718,14.185,12.32,1.82,12.45370628,24.5776,5.4418,25.17283474,13.6176,3.9718,14.185,10.96,1.47,11.0581418
06/04/2019 16:00,26.09616,4.24888,26.439791,10.07616,2.93888,10.496,16.02,1.31,16.07347193,24.69616,3.90888,25.00359297,10.07616,2.93888,10.496,14.62,0.97,14.65214319
06/04/2019 16:30,26.76608,3.51344,26.99569038,7.96608,2.32344,8.298,18.8,1.19,18.83762458,25.35608,3.06344,25.54046706,7.96608,2.32344,8.298,17.39,0.74,17.40573756
06/04/2019 17:00,26.71888,2.29884,26.8175915,5.37888,1.56884,5.603,21.34,0.73,21.35248229,26.66888,2.60884,26.79617896,5.37888,1.56884,5.603,21.29,1.04,21.31538646
06/04/2019 17:30,26.88784,1.32312,26.92037493,3.98784,1.16312,4.154,22.9,0.16,22.90055895,26.76784,2.22312,26.85999853,3.98784,1.16312,4.154,22.78,1.06,22.80464865
06/04/2019 18:00,27.21248,1.06614,27.23335679,3.31248,0.96614,3.4505,23.9,0.1,23.9002092,27.02248,1.80614,27.08277251,3.31248,0.96614,3.4505,23.71,0.84,23.72487513
06/04/2019 18:30,27.65896,0.64178,27.66640471,2.50896,0.73178,2.6135,25.15,-0.09,25.15016103,27.40896,1.36178,27.44276832,2.50896,0.73178,2.6135,24.9,0.63,24.9079686
06/04/2019 19:00,27.86616,4.14638,28.17295406,1.97616,0.57638,2.0585,25.89,3.57,26.13497656,26.71616,-2.24362,26.81020395,1.97616,0.57638,2.0585,24.74,-2.82,24.9002008
06/04/2019 19:30,27.5596,4.4403,27.91501059,1.7496,0.5103,1.8225,25.81,3.93,26.10748935,26.3296,-3.3397,26.54056202,1.7496,0.5103,1.8225,24.58,-3.85,24.8796885
06/04/2019 20:00,27.32088,4.19984,27.64180059,1.37088,0.39984,1.428,25.95,3.8,26.22675161,26.09088,-3.57016,26.3340096,1.37088,0.39984,1.428,24.72,-3.97,25.03675898
06/04/2019 20:30,27.21184,3.49012,27.43474392,1.37184,0.40012,1.429,25.84,3.09,26.02409845,26.70184,-2.73988,26.84204168,1.37184,0.40012,1.429,25.33,-3.14,25.52388097
06/04/2019 21:00,26.20448,2.54464,26.32774135,1.04448,0.30464,1.088,25.16,2.24,25.25951702,25.98448,-1.89536,26.05351397,1.04448,0.30464,1.088,24.94,-2.2,25.03684485
06/04/2019 21:30,26.3956,3.9408,26.68815475,1.0656,0.3108,1.11,25.33,3.63,25.5887827,23.8356,-4.4292,24.24363092,1.0656,0.3108,1.11,22.77,-4.74,23.25812761
06/04/2019 22:00,25.06664,3.21152,25.27153145,1.13664,0.33152,1.184,23.93,2.88,24.10268242,23.44664,-0.73848,23.45826677,1.13664,0.33152,1.184,22.31,-1.07,22.33564416
06/04/2019 22:30,23.85792,-0.54644,23.86417699,0.93792,0.27356,0.977,22.92,-0.82,22.93466372,22.37792,-0.79644,22.39208834,0.93792,0.27356,0.977,21.44,-1.07,21.46668349
06/04/2019 23:00,22.48552,-0.75464,22.49817973,0.87552,0.25536,0.912,21.61,-1.01,21.63358962,21.08552,-1.03464,21.11088898,0.87552,0.25536,0.912,20.21,-1.29,20.25112836
06/04/2019 23:30,20.74808,-1.52056,20.80372386,0.95808,0.27944,0.998,19.79,-1.8,19.87169092,19.55808,1.03944,19.58568173,0.95808,0.27944,0.998,18.6,0.76,18.61552041
07/04/2019 00:00,19.74192,-1.23944,19.78078908,0.96192,0.28056,1.002,18.78,-1.52,18.84141184,18.54192,-1.40944,18.59541122,0.96192,0.28056,1.002,17.58,-1.69,17.6610447
07/04/2019 00:30,18.85576,-1.32832,18.90248976,0.96576,0.28168,1.006,17.89,-1.61,17.96229941,17.73576,-1.48832,17.79809763,0.96576,0.28168,1.006,16.77,-1.77,16.86314917
07/04/2019 01:00,18.33144,-1.47708,18.39085256,1.14144,0.33292,1.189,17.19,-1.81,17.2850282,17.24144,-1.62708,17.31804384,1.14144,0.33292,1.189,16.1,-1.96,16.21886556
07/04/2019 01:30,18.82736,-1.50452,18.88737846,1.04736,0.30548,1.091,17.78,-1.81,17.87189134,17.70736,-1.65452,17.7844886,1.04736,0.30548,1.091,16.66,-1.96,16.77489791
07/04/2019 02:00,19.92936,-1.30852,19.97227114,0.99936,0.29148,1.041,18.93,-1.6,18.9974972,18.77936,-1.47852,18.83747285,0.99936,0.29148,1.041,17.78,-1.77,17.8678846
07/04/2019 02:30,20.22528,-1.19096,20.26031433,1.02528,0.29904,1.068,19.2,-1.49,19.25772832,19.08528,-1.35096,19.13303441,1.02528,0.29904,1.068,18.06,-1.65,18.13521712
07/04/2019 03:00,19.90144,-1.27708,19.94237316,1.14144,0.33292,1.189,18.76,-1.61,18.82895908,18.82144,-1.40708,18.87396296,1.14144,0.33292,1.189,17.68,-1.74,17.76541584
07/04/2019 03:30,19.44736,-1.33952,19.49343799,1.16736,0.34048,1.216,18.28,-1.68,18.3570368,18.40736,-1.46952,18.46592514,1.16736,0.34048,1.216,17.24,-1.81,17.33475411
07/04/2019 04:00,19.11312,-1.33284,19.15953597,1.05312,0.30716,1.097,18.06,-1.64,18.13431002,18.10312,-1.45284,18.16132423,1.05312,0.30716,1.097,17.05,-1.76,17.14059801
07/04/2019 04:30,18.83232,-1.36224,18.88152468,0.95232,0.27776,0.992,17.88,-1.64,17.955055,17.84232,-1.48224,17.90378224,0.95232,0.27776,0.992,16.89,-1.76,16.98145165
07/04/2019 05:00,18.73456,-1.12992,18.76860297,0.99456,0.29008,1.036,17.74,-1.42,17.79674127,17.75456,-1.23992,17.7978033,0.99456,0.29008,1.036,16.76,-1.53,16.82969103
07/04/2019 05:30,18.88632,-1.07024,18.91661959,0.85632,0.24976,0.892,18.03,-1.32,18.07825489,17.87632,-1.18024,17.91523885,0.85632,0.24976,0.892,17.02,-1.43,17.0799678
07/04/2019 06:00,18.79704,-1.25628,18.83897429,0.76704,0.22372,0.799,18.03,-1.48,18.09064123,17.78704,-1.38628,17.84097991,0.76704,0.22372,0.799,17.02,-1.61,17.09597906
07/04/2019 06:30,19.76848,-0.91836,19.78980006,0.82848,0.24164,0.863,18.94,-1.16,18.97548945,18.68848,-1.05836,18.71842436,0.82848,0.24164,0.863,17.86,-1.3,17.90724993
07/04/2019 07:00,20.76512,-0.40684,20.76910512,1.00512,0.29316,1.047,19.76,-0.7,19.7723949,19.65512,-0.52684,19.6621795,1.00512,0.29316,1.047,18.65,-0.82,18.66801811
07/04/2019 07:30,22.20288,0.27334,22.20456248,1.38288,0.40334,1.4405,20.82,-0.13,20.82040586,21.00288,-0.17666,21.00362295,1.38288,0.40334,1.4405,19.62,-0.58,19.62857101
07/04/2019 08:00,23.57744,-1.22658,23.60932391,2.13744,0.62342,2.2265,21.44,-1.85,21.51966775,22.31744,2.84342,22.49784802,2.13744,0.62342,2.2265,20.18,2.22,20.30174377
07/04/2019 08:30,25.15712,1.72416,25.21613401,3.71712,1.08416,3.872,21.44,0.64,21.44955011,23.70712,1.55416,23.75800817,3.71712,1.08416,3.872,19.99,0.47,19.9955245
07/04/2019 09:00,25.94584,2.20212,26.03912337,5.35584,1.56212,5.579,20.59,0.64,20.59994417,24.46584,1.61212,24.51889593,5.35584,1.56212,5.579,19.11,0.05,19.11006541
07/04/2019 09:30,27.41128,3.13954,27.59048718,6.82128,1.98954,7.1055,20.59,1.15,20.6220901,25.85128,0.61954,25.85870274,6.82128,1.98954,7.1055,19.03,-1.37,19.07925051
07/04/2019 10:00,27.89512,3.15816,28.0733271,6.16512,1.79816,6.422,21.73,1.36,21.77251708,26.26512,2.77816,26.41163951,6.16512,1.79816,6.422,20.1,0.98,20.12387637
07/04/2019 10:30,28.2892,3.2456,28.47477403,6.0192,1.7556,6.27,22.27,1.49,22.31978943,26.6492,2.8456,26.80069589,6.0192,1.7556,6.27,20.63,1.09,20.65877538
07/04/2019 11:00,28.57736,3.30548,28.76789361,5.84736,1.70548,6.091,22.73,1.6,22.78624366,26.89736,2.88548,27.0516907,5.84736,1.70548,6.091,21.05,1.18,21.08304769
07/04/2019 11:30,28.81616,3.05638,28.97779384,5.33616,1.55638,5.5585,23.48,1.5,23.52786433,27.11616,2.63638,27.24402013,5.33616,1.55638,5.5585,21.78,1.08,21.80676042
07/04/2019 12:00,29.26864,3.06002,29.42816695,5.10864,1.49002,5.3215,24.16,1.57,24.21095826,27.50864,2.60002,27.63123918,5.10864,1.49002,5.3215,22.4,1.11,22.42748537
07/04/2019 12:30,29.74456,3.26008,29.92268322,5.79456,1.69008,6.036,23.95,1.57,24.00140413,27.97456,2.80008,28.11434607,5.79456,1.69008,6.036,22.18,1.11,22.20775765
07/04/2019 13:00,29.18592,3.70256,29.41983815,7.58592,2.21256,7.902,21.6,1.49,21.65133021,28.73592,3.92256,29.00240637,7.58592,2.21256,7.902,21.15,1.71,21.21901506
07/04/2019 13:30,29.13168,3.36924,29.32586841,6.99168,2.03924,7.283,22.14,1.33,22.17991208,27.43168,3.00924,27.59624237,6.99168,2.03924,7.283,20.44,0.97,20.4630032
07/04/2019 14:00,28.05112,0.67616,28.05926809,7.46112,2.17616,7.772,20.59,-1.5,20.64456587,26.73112,4.48616,27.10495172,7.46112,2.17616,7.772,19.27,2.31,19.40796228
07/04/2019 14:30,28.35136,4.10748,28.647356,9.83136,2.86748,10.241,18.52,1.24,18.56146546,26.73136,3.69748,26.98586604,9.83136,2.86748,10.241,16.9,0.83,16.92036938
07/04/2019 15:00,28.58992,5.52956,29.11974518,13.84992,4.03956,14.427,14.74,1.49,14.81511728,27.03992,5.12956,27.52216669,13.84992,4.03956,14.427,13.19,1.09,13.23496128
07/04/2019 15:30,27.3628,4.2529,27.69133406,9.9528,2.9029,10.3675,17.41,1.35,17.46226217,25.7928,3.8729,26.0819456,9.9528,2.9029,10.3675,15.84,0.97,15.86967233
07/04/2019 16:00,27.57608,2.96094,27.73458768,6.58608,1.92094,6.8605,20.99,1.04,21.01574886,25.99608,2.62094,26.1278683,6.58608,1.92094,6.8605,19.41,0.7,19.42261826
07/04/2019 16:30,28.25424,3.31082,28.44755889,7.13424,2.08082,7.4315,21.12,1.23,21.15578644,26.62424,2.82082,26.77325496,7.13424,2.08082,7.4315,19.49,0.74,19.50404317
07/04/2019 17:00,28.45024,-0.41868,28.45332053,3.81024,1.11132,3.969,24.64,-1.53,24.68745633,27.15024,3.62132,27.39068255,3.81024,1.11132,3.969,23.34,2.51,23.47457561
07/04/2019 17:30,29.948,2.3715,30.04174955,3.468,1.0115,3.6125,26.48,1.36,26.51490147,28.268,2.0115,28.33947699,3.468,1.0115,3.6125,24.8,1,24.8201531
07/04/2019 18:00,29.06072,1.79896,29.11634771,3.63072,1.05896,3.782,25.43,0.74,25.44076453,28.81072,1.99896,28.87998317,3.63072,1.05896,3.782,25.18,0.94,25.19753956
07/04/2019 18:30,28.82208,1.43894,28.85797713,2.60208,0.75894,2.7105,26.22,0.68,26.22881621,28.54208,1.62894,28.58852525,2.60208,0.75894,2.7105,25.94,0.87,25.95458534
07/04/2019 19:00,28.52776,1.15268,28.55103784,1.75776,0.51268,1.831,26.77,0.64,26.77764926,28.20776,1.33268,28.23922379,1.75776,0.51268,1.831,26.45,0.82,26.46270772
07/04/2019 19:30,28.75112,1.00866,28.7688077,1.40112,0.40866,1.4595,27.35,0.6,27.35658056,28.44112,1.18866,28.46594842,1.40112,0.40866,1.4595,27.04,0.78,27.05124766
07/04/2019 20:00,28.55768,0.45224,28.56126062,1.20768,0.35224,1.258,27.35,0.1,27.35018281,28.24768,1.04224,28.26690096,1.20768,0.35224,1.258,27.04,0.69,27.04880219
07/04/2019 20:30,28.5452,0.3386,28.54720815,1.1952,0.3486,1.245,27.35,-0.01,27.35000183,28.2352,0.9986,28.25285332,1.1952,0.3486,1.245,27.04,0.65,27.04781137
07/04/2019 21:00,28.32736,0.43048,28.33063073,1.16736,0.34048,1.216,27.16,0.09,27.16014912,26.59736,0.37048,26.59994012,1.16736,0.34048,1.216,25.43,0.03,25.4300177
07/04/2019 21:30,26.54928,-2.20396,26.64060262,1.04928,0.30604,1.093,25.5,-2.51,25.6232336,25.34928,2.30604,25.45395484,1.04928,0.30604,1.093,24.3,2,24.38216561
07/04/2019 22:00,25.52672,-0.34304,25.52902486,1.32672,0.38696,1.382,24.2,-0.73,24.21100783,23.97672,-0.56304,23.98332996,1.32672,0.38696,1.382,22.65,-0.95,22.66991398
07/04/2019 22:30,24.332,-0.329,24.33422415,1.512,0.441,1.575,22.82,-0.77,22.8329871,22.882,-0.539,22.88834736,1.512,0.441,1.575,21.37,-0.98,21.39245895
07/04/2019 23:00,22.45912,2.09016,22.55617077,1.50912,0.44016,1.572,20.95,1.65,21.01487568,21.13912,-0.76984,21.15313329,1.50912,0.44016,1.572,19.63,-1.21,19.66725705
07/04/2019 23:30,20.89424,-0.69668,20.90585153,1.55424,0.45332,1.619,19.34,-1.15,19.37416063,19.70424,-0.86668,19.72329101,1.55424,0.45332,1.619,18.15,-1.32,18.1979367
08/04/2019 00:00,19.78816,-0.86512,19.80706209,1.62816,0.47488,1.696,18.16,-1.34,18.20937121,18.66816,-1.03512,18.69683586,1.62816,0.47488,1.696,17.04,-1.51,17.10677351
08/04/2019 00:30,19.14104,-0.98428,19.16633036,1.39104,0.40572,1.449,17.75,-1.39,17.80434217,18.06104,-1.14428,18.09725235,1.39104,0.40572,1.449,16.67,-1.55,16.74190551
08/04/2019 01:00,18.5672,-1.0804,18.59860694,1.2672,0.3696,1.32,17.3,-1.45,17.36065955,17.5072,-1.2304,17.55038279,1.2672,0.3696,1.32,16.24,-1.6,16.31862739
08/04/2019 01:30,19.25704,-1.19628,19.29416169,1.24704,0.36372,1.299,18.01,-1.56,18.07743621,18.14704,-1.37628,18.19915403,1.24704,0.36372,1.299,16.9,-1.74,16.98933783
08/04/2019 02:00,20.40096,-1.01972,20.4264289,1.20096,0.35028,1.251,19.2,-1.37,19.24881555,19.25096,-1.19972,19.28830705,1.20096,0.35028,1.251,18.05,-1.55,18.11642901
08/04/2019 02:30,21.01064,-0.79648,21.02573123,1.28064,0.37352,1.334,19.73,-1.17,19.76466038,19.84064,-0.97648,19.86465476,1.28064,0.37352,1.334,18.56,-1.35,18.60903275
08/04/2019 03:00,20.66616,-0.78612,20.6811062,1.31616,0.38388,1.371,19.35,-1.17,19.38533982,19.52616,-0.96612,19.55004635,1.31616,0.38388,1.371,18.21,-1.35,18.25997262
08/04/2019 03:30,20.49144,-0.86708,20.50977672,1.38144,0.40292,1.439,19.11,-1.27,19.15215393,19.37144,-1.02708,19.39864895,1.38144,0.40292,1.439,17.99,-1.43,18.04674486
08/04/2019 04:00,20.42872,-0.74704,20.44237436,1.51872,0.44296,1.582,18.91,-1.19,18.94740615,19.32872,-0.89704,19.34952448,1.51872,0.44296,1.582,17.81,-1.34,17.86033874
08/04/2019 04:30,20.75416,-0.25212,20.75569131,1.84416,0.53788,1.921,18.91,-0.79,18.92649466,19.65416,-0.40212,19.65827322,1.84416,0.53788,1.921,17.81,-0.94,17.83478904
08/04/2019 05:00,21.73752,0.48636,21.74296028,1.66752,0.48636,1.737,20.07,0,20.07,20.59752,0.45636,20.60257495,1.66752,0.48636,1.737,18.93,-0.03,18.93002377
08/04/2019 05:30,22.87256,2.06908,22.96595509,1.64256,0.47908,1.711,21.23,1.59,21.28945748,21.54256,-2.15092,21.64967317,1.64256,0.47908,1.711,19.9,-2.63,20.07303913
08/04/2019 06:00,25.12608,-0.22656,25.12710142,2.20608,0.64344,2.298,22.92,-0.87,22.93650584,23.90608,2.12344,24.00020122,2.20608,0.64344,2.298,21.7,1.48,21.75041149
08/04/2019 06:30,29.08944,3.79192,29.3355446,2.50944,0.73192,2.614,26.58,3.06,26.75556017,27.50944,3.39192,27.71776345,2.50944,0.73192,2.614,25,2.66,25.14111374
08/04/2019 07:00,32.39632,5.33726,32.83303053,2.59632,0.75726,2.7045,29.8,4.58,30.14989884,30.63632,4.83726,31.01585381,2.59632,0.75726,2.7045,28.04,4.08,28.33527836
08/04/2019 07:30,35.8848,6.9714,36.55570118,3.1248,0.9114,3.255,32.76,6.06,33.31578004,33.8448,5.9214,34.35889208,3.1248,0.9114,3.255,30.72,5.01,31.12584939
08/04/2019 08:00,38.40944,8.10192,39.2546327,3.94944,1.15192,4.114,34.46,6.95,35.15386323,36.26944,7.20192,36.97755981,3.94944,1.15192,4.114,32.32,6.05,32.88137619
08/04/2019 08:30,38.48232,8.52276,39.41479913,4.91232,1.43276,5.117,33.57,7.09,34.31053774,37.68232,8.43276,38.61435849,4.91232,1.43276,5.117,32.77,7,33.50929573
08/04/2019 09:00,38.55344,8.76642,39.53754994,5.23344,1.52642,5.4515,33.32,7.24,34.09750724,37.82344,8.82642,38.8396486,5.23344,1.52642,5.4515,32.59,7.3,33.39757626
08/04/2019 09:30,38.89664,9.32152,39.99799168,6.65664,1.94152,6.934,32.24,7.38,33.07388698,38.14664,9.24152,39.25011892,6.65664,1.94152,6.934,31.49,7.3,32.32506922
08/04/2019 10:00,38.15736,9.62548,39.35268717,8.72736,2.54548,9.091,29.43,7.08,30.26964321,38.49736,9.91548,39.75378561,8.72736,2.54548,9.091,29.77,7.37,30.66871044
08/04/2019 10:30,37.82256,11.42908,39.51164277,11.00256,3.20908,11.461,26.82,8.22,28.05139569,36.70256,9.04908,37.80163699,11.00256,3.20908,11.461,25.7,5.84,26.35518165
08/04/2019 11:00,37.59216,11.18188,39.21995581,12.93216,3.77188,13.471,24.66,7.41,25.74924659,36.74216,11.05188,38.36835119,12.93216,3.77188,13.471,23.81,7.28,24.89808226
08/04/2019 11:30,38.45992,12.46456,40.42932973,12.76992,3.72456,13.302,25.69,8.74,27.13602218,35.84992,11.34456,37.60207183,12.76992,3.72456,13.302,23.08,7.62,24.30536566
08/04/2019 12:00,40.13816,14.75238,42.76335585,18.00816,5.25238,18.7585,22.13,9.5,24.08291718,37.47816,13.44238,39.81595229,18.00816,5.25238,18.7585,19.47,8.19,21.12242884
08/04/2019 12:30,38.8856,14.4708,41.49088984,20.0256,5.8408,20.86,18.86,8.63,20.74069671,36.4756,14.6808,39.31914653,20.0256,5.8408,20.86,16.45,8.84,18.67479853
08/04/2019 13:00,38.23256,14.93658,41.04668155,21.62256,6.30658,22.5235,16.61,8.63,18.71814628,35.96256,13.87658,38.54692198,21.62256,6.30658,22.5235,14.34,7.57,16.21544017
08/04/2019 13:30,37.584,14.287,40.20790252,20.184,5.887,21.025,17.4,8.4,19.32149063,35.484,13.357,37.91468983,20.184,5.887,21.025,15.3,7.47,17.02618278
08/04/2019 14:00,36.8924,13.8532,39.40761764,19.3824,5.6532,20.19,17.51,8.2,19.33494505,34.6824,12.8332,36.98053396,19.3824,5.6532,20.19,15.3,7.18,16.90095855
08/04/2019 14:30,36.5484,14.4637,39.30628652,21.0984,6.1537,21.9775,15.45,8.31,17.54304991,34.3584,13.4137,36.88396668,21.0984,6.1537,21.9775,13.26,7.26,15.11738073
08/04/2019 15:00,36.5324,14.0507,39.14126237,19.9224,5.8107,20.7525,16.61,8.24,18.54156682,34.2724,12.9707,36.64473305,19.9224,5.8107,20.7525,14.35,7.16,16.03708515
08/04/2019 15:30,36.28216,13.32188,38.65058371,18.93216,5.52188,19.721,17.35,7.8,19.02268383,34.11216,12.30188,36.26259383,18.93216,5.52188,19.721,15.18,6.78,16.62530601
08/04/2019 16:00,36.32112,12.27116,38.33803758,16.94112,4.94116,17.647,19.38,7.33,20.71987693,34.20112,11.32116,36.02617483,16.94112,4.94116,17.647,17.26,6.38,18.40141299
08/04/2019 16:30,35.20952,9.72986,36.52917292,12.71952,3.70986,13.2495,22.49,6.02,23.28176325,34.60952,9.72986,35.95120374,12.71952,3.70986,13.2495,21.89,6.02,22.70269808
08/04/2019 17:00,35.48848,8.63414,36.52369897,10.60848,3.09414,11.0505,24.88,5.54,25.4893311,34.75848,8.61414,35.80998939,10.60848,3.09414,11.0505,24.15,5.52,24.77282584
08/04/2019 17:30,35.10072,6.38396,35.67653977,5.91072,1.72396,6.157,29.19,4.66,29.55962956,34.24072,6.36396,34.82709998,5.91072,1.72396,6.157,28.33,4.64,28.70746419
08/04/2019 18:00,34.61064,5.09352,34.98342961,5.36064,1.56352,5.584,29.25,3.53,29.46223685,33.69064,3.66352,33.88924022,5.36064,1.56352,5.584,28.33,2.1,28.40772606
08/04/2019 18:30,33.17856,3.87708,33.40431998,5.09856,1.48708,5.311,28.08,2.39,28.18152764,32.42856,3.91708,32.66427742,5.09856,1.48708,5.311,27.33,2.43,27.43781697
08/04/2019 19:00,33.41536,3.83948,33.63521801,5.17536,1.50948,5.391,28.24,2.33,28.33595772,32.58536,3.86948,32.81430423,5.17536,1.50948,5.391,27.41,2.36,27.51141036
08/04/2019 19:30,33.64616,3.77138,33.85686621,3.77616,1.10138,3.9335,29.87,2.67,29.98909468,31.24616,2.91138,31.38150169,3.77616,1.10138,3.9335,27.47,1.81,27.52956592
08/04/2019 20:00,32.6428,2.8454,32.7665789,2.2128,0.6454,2.305,30.43,2.2,30.50942313,31.8828,2.9254,32.01672846,2.2128,0.6454,2.305,29.67,2.28,29.75747469
08/04/2019 20:30,32.7712,2.7766,32.88861592,2.4912,0.7266,2.595,30.28,2.05,30.34931465,32.0012,2.8566,32.1284448,2.4912,0.7266,2.595,29.51,2.13,29.58677069
08/04/2019 21:00,32.32968,2.73324,32.44501209,2.95968,0.86324,3.083,29.37,1.87,29.42947162,31.64968,2.86324,31.77892993,2.95968,0.86324,3.083,28.69,2,28.75962621
08/04/2019 21:30,32.01104,2.79072,32.13245711,2.95104,0.86072,3.074,29.06,1.93,29.1240193,29.76104,2.09072,29.8343864,2.95104,0.86072,3.074,26.81,1.23,26.83820039
08/04/2019 22:00,29.3184,1.9162,29.38095303,2.7984,0.8162,2.915,26.52,1.1,26.54280317,27.1084,1.1262,27.13178352,2.7984,0.8162,2.915,24.31,0.31,24.31197647
08/04/2019 22:30,27.13064,-1.84648,27.19340205,2.96064,0.86352,3.084,24.17,-2.71,24.32145144,25.10064,2.98352,25.27733214,2.96064,0.86352,3.084,22.14,2.12,22.24126795
08/04/2019 23:00,25.52936,1.00648,25.54919224,3.27936,0.95648,3.416,22.25,0.05,22.25005618,23.71936,0.35648,23.72203863,3.27936,0.95648,3.416,20.44,-0.6,20.44880437
08/04/2019 23:30,23.63168,0.74424,23.64339639,2.79168,0.81424,2.908,20.84,-0.07,20.84011756,21.94168,0.11424,21.94197739,2.79168,0.81424,2.908,19.15,-0.7,19.16278946
09/04/2019 00:00,22.7716,0.7538,22.78407297,3.2016,0.9338,3.335,19.57,-0.18,19.57082778,21.2016,0.1538,21.20215784,3.2016,0.9338,3.335,18,-0.78,18.01689207
09/04/2019 00:30,21.6708,0.2794,21.67260107,2.9808,0.8694,3.105,18.69,-0.59,18.69931015,20.1908,0.0194,20.19080932,2.9808,0.8694,3.105,17.21,-0.85,17.23097792
09/04/2019 01:00,21.27616,0.04888,21.27621615,2.87616,0.83888,2.996,18.4,-0.79,18.41695143,19.82616,-0.22112,19.82739303,2.87616,0.83888,2.996,16.95,-1.06,16.9831122
09/04/2019 01:30,21.66296,-0.07372,21.66308544,3.07296,0.89628,3.201,18.59,-0.97,18.61528941,20.20296,-0.36372,20.20623382,3.07296,0.89628,3.201,17.13,-1.26,17.17627725
09/04/2019 02:00,23.26984,0.37912,23.27292817,3.69984,1.07912,3.854,19.57,-0.7,19.58251516,21.76984,0.11912,21.7701659,3.69984,1.07912,3.854,18.07,-0.96,18.09548286
09/04/2019 02:30,23.71136,0.87748,23.72759078,3.83136,1.11748,3.991,19.88,-0.24,19.88144864,22.12136,2.65748,22.28041221,3.83136,1.11748,3.991,18.29,1.54,18.35471874
09/04/2019 03:00,23.30664,0.39152,23.30992827,4.01664,1.17152,4.184,19.29,-0.78,19.30576339,21.81664,3.07152,22.03179557,4.01664,1.17152,4.184,17.8,1.9,17.90111728
09/04/2019 03:30,22.824,0.382,22.8271965,3.984,1.162,4.15,18.84,-0.78,18.85613958,21.414,0.162,21.41461277,3.984,1.162,4.15,17.43,-1,17.45866261
09/04/2019 04:00,22.5936,0.3548,22.59638564,3.9936,1.1648,4.16,18.6,-0.81,18.61762874,21.2036,0.1348,21.20402849,3.9936,1.1648,4.16,17.21,-1.03,17.24079465
09/04/2019 04:30,22.6056,1.0258,22.62886248,4.0656,1.1858,4.235,18.54,-0.16,18.54069039,21.1856,0.4258,21.18987855,4.0656,1.1858,4.235,17.12,-0.76,17.13686086
09/04/2019 05:00,22.96048,1.09764,22.98670171,3.90048,1.13764,4.063,19.06,-0.04,19.06004197,21.53048,0.54764,21.53744364,3.90048,1.13764,4.063,17.63,-0.59,17.63986961
09/04/2019 05:30,24.15192,2.05556,24.2392361,4.20192,1.22556,4.377,19.95,0.83,19.9672582,22.68192,1.40556,22.72542835,4.20192,1.22556,4.377,18.48,0.18,18.4808766
09/04/2019 06:00,26.05144,0.89792,26.0669098,3.90144,1.13792,4.064,22.15,-0.24,22.15130019,24.46144,2.52792,24.59171459,3.90144,1.13792,4.064,20.56,1.39,20.6069333
09/04/2019 06:30,30.6076,4.9268,31.00158925,3.8976,1.1368,4.06,26.71,3.79,26.97754993,28.6576,4.8068,29.05793117,3.8976,1.1368,4.06,24.76,3.67,25.03051138
09/04/2019 07:00,34.05512,6.65566,34.69940934,3.82512,1.11566,3.9845,30.23,5.54,30.7334427,31.84512,5.92566,32.39174454,3.82512,1.11566,3.9845,28.02,4.81,28.42985227
09/04/2019 07:30,37.82504,7.26772,38.51692362,3.93504,1.14772,4.099,33.89,6.12,34.43815471,35.58504,8.70772,36.63494861,3.93504,1.14772,4.099,31.65,7.56,32.54037646
09/04/2019 08:00,39.66336,9.28598,40.73587548,4.20336,1.22598,4.3785,35.46,8.06,36.36447717,36.95336,8.21598,37.85568838,4.20336,1.22598,4.3785,32.75,6.99,33.48764847
09/04/2019 08:30,40.6288,9.8359,41.80244393,4.6488,1.3559,4.8425,35.98,8.48,36.96580582,37.8688,8.7159,38.85888478,4.6488,1.3559,4.8425,33.22,7.36,34.02554922
09/04/2019 09:00,40.3924,10.2132,41.6635984,5.9424,1.7332,6.19,34.45,8.48,35.4783441,38.5524,9.6232,39.73529318,5.9424,1.7332,6.19,32.61,7.89,33.55091951
09/04/2019 09:30,40.0108,10.5219,41.37117954,7.0008,2.0419,7.2925,33.01,8.48,34.08182067,38.1608,9.9319,39.43208458,7.0008,2.0419,7.2925,31.16,7.89,32.14339279
09/04/2019 10:00,40.3716,11.0488,41.85620704,8.3616,2.4388,8.71,32.01,8.61,33.14773295,38.5516,10.4688,39.94773631,8.3616,2.4388,8.71,30.19,8.03,31.23967029
09/04/2019 10:30,40.066,11.658,41.72760861,10.656,3.108,11.1,29.41,8.55,30.62761173,37.456,10.528,38.90746355,10.656,3.108,11.1,26.8,7.42,27.80820742
09/04/2019 11:00,40.83264,13.67452,43.06154882,14.31264,4.17452,14.909,26.52,9.5,28.17020412,38.28264,12.53452,40.28243683,14.31264,4.17452,14.909,23.97,8.36,25.38602962
09/04/2019 11:30,40.59096,14.73528,43.18280341,17.16096,5.00528,17.876,23.43,9.73,25.37001774,38.16096,13.64528,40.52718266,17.16096,5.00528,17.876,21,8.64,22.70791932
09/04/2019 12:00,39.9372,14.4071,42.4563832,16.6872,4.8671,17.3825,23.25,9.54,25.13113806,37.4372,13.2471,39.71183202,16.6872,4.8671,17.3825,20.75,8.38,22.37826848
09/04/2019 12:30,39.97232,13.57276,42.21381504,16.19232,4.72276,16.867,23.78,8.85,25.37342902,37.48232,13.14276,39.71972373,16.19232,4.72276,16.867,21.29,8.42,22.89455175
09/04/2019 13:00,39.01536,13.59698,41.31677844,17.23536,5.02698,17.9535,21.78,8.57,23.40541177,36.52536,12.42698,38.58149498,17.23536,5.02698,17.9535,19.29,7.4,20.66068973
09/04/2019 13:30,38.0884,13.0437,40.25995932,16.7784,4.8937,17.4775,21.31,8.15,22.81531503,35.7984,12.0537,37.77323293,16.7784,4.8937,17.4775,19.02,7.16,20.32304111
09/04/2019 14:00,36.284,11.6245,38.1006254,13.044,3.8045,13.5875,23.24,7.82,24.52039967,34.024,10.6045,35.63829396,13.044,3.8045,13.5875,20.98,6.8,22.05448707
09/04/2019 14:30,36.32632,11.48476,38.09857264,13.21632,3.85476,13.767,23.11,7.63,24.33698831,34.06632,10.46476,35.63741517,13.21632,3.85476,13.767,20.85,6.61,21.87269074
09/04/2019 15:00,36.5456,11.9233,38.4414615,13.7256,4.0033,14.2975,22.82,7.92,24.15530584,34.2056,10.8333,35.88012626,13.7256,4.0033,14.2975,20.48,6.83,21.58886982
09/04/2019 15:30,36.9184,12.1837,38.87686721,15.0984,4.4037,15.7275,21.82,7.78,23.16550884,34.5384,11.0637,36.26715501,15.0984,4.4037,15.7275,19.44,6.66,20.54918977
09/04/2019 16:00,37.36216,11.35688,39.05009249,13.29216,3.87688,13.846,24.07,7.48,25.20546171,35.06216,10.31688,36.54850307,13.29216,3.87688,13.846,21.77,6.44,22.70256593
09/04/2019 16:30,36.73152,9.63336,37.97375655,11.29152,3.29336,11.762,25.44,6.34,26.21810825,35.89152,9.53336,37.13604934,11.29152,3.29336,11.762,24.6,6.24,25.379078
09/04/2019 17:00,36.98168,8.21924,37.88404099,8.19168,2.38924,8.533,28.79,5.83,29.37435957,36.16168,8.19924,37.07957169,8.19168,2.38924,8.533,27.97,5.81,28.56706145
09/04/2019 17:30,36.90512,7.36066,37.631997,7.78512,2.27066,8.1095,29.12,5.09,29.56150368,36.17512,7.41066,36.92637524,7.78512,2.27066,8.1095,28.39,5.14,28.85154589
09/04/2019 18:00,35.68864,8.36002,36.65472629,6.78864,1.98002,7.0715,28.9,6.38,29.59585106,33.60864,5.09002,33.99189589,6.78864,1.98002,7.0715,26.82,3.11,26.99971296
09/04/2019 18:30,34.75088,8.95734,35.88673293,5.03088,1.46734,5.2405,29.72,7.49,30.64928221,31.18088,0.41734,31.18367282,5.03088,1.46734,5.2405,26.15,-1.05,26.17107182
09/04/2019 19:00,35.02064,7.66102,35.84879989,3.98064,1.16102,4.1465,31.04,6.5,31.71327167,31.62064,1.64102,31.66319347,3.98064,1.16102,4.1465,27.64,0.48,27.64416756
09/04/2019 19:30,34.3616,4.1438,34.61055667,2.9616,0.8638,3.085,31.4,3.28,31.57084731,31.8816,3.2738,32.04924625,2.9616,0.8638,3.085,28.92,2.41,29.02024293
09/04/2019 20:00,34.39848,3.88664,34.61735687,2.38848,0.69664,2.488,32.01,3.19,32.16855918,31.88848,3.02664,32.03179212,2.38848,0.69664,2.488,29.5,2.33,29.59187219
09/04/2019 20:30,34.24512,3.54816,34.42844294,2.08512,0.60816,2.172,32.16,2.94,32.29410473,31.68512,2.66816,31.79726257,2.08512,0.60816,2.172,29.6,2.06,29.67159585
09/04/2019 21:00,33.53848,3.33164,33.70355272,2.02848,0.59164,2.113,31.51,2.74,31.62890608,31.03848,2.51164,31.13993539,2.02848,0.59164,2.113,29.01,1.92,29.07346729
09/04/2019 21:30,32.23056,2.80808,32.3526554,1.57056,0.45808,1.636,30.66,2.35,30.74992846,29.86056,2.09808,29.93417751,1.57056,0.45808,1.636,28.29,1.64,28.33749636
09/04/2019 22:00,29.64608,1.81344,29.70149195,1.72608,0.50344,1.798,27.92,1.31,27.95071555,27.40608,1.32344,27.43801586,1.72608,0.50344,1.798,25.68,0.82,25.69308856
09/04/2019 22:30,27.08392,-2.07844,27.16355344,1.51392,0.44156,1.577,25.57,-2.52,25.6938767,25.12392,2.40156,25.23843986,1.51392,0.44156,1.577,23.61,1.96,23.69121567
09/04/2019 23:00,24.8268,-2.2126,24.92520004,1.3968,0.4074,1.455,23.43,-2.62,23.57603232,23.3768,2.8674,23.55200121,1.3968,0.4074,1.455,21.98,2.46,22.1172331
09/04/2019 23:30,22.92816,0.10488,22.92839987,1.38816,0.40488,1.446,21.54,-0.3,21.54208904,21.18816,0.13488,21.18858931,1.38816,0.40488,1.446,19.8,-0.27,19.80184082
10/04/2019 00:00,22.06528,-0.23096,22.06648871,1.50528,0.43904,1.568,20.56,-0.67,20.57091393,20.45528,-0.50096,20.46141346,1.50528,0.43904,1.568,18.95,-0.94,18.97329966
10/04/2019 00:30,21.6376,-0.1632,21.63821545,1.7376,0.5068,1.81,19.9,-0.67,19.9112757,20.1176,-0.4032,20.12164009,1.7376,0.5068,1.81,18.38,-0.91,18.40251342
10/04/2019 01:00,20.98528,-0.42096,20.98950176,1.50528,0.43904,1.568,19.48,-0.86,19.49897433,19.52528,-0.66096,19.53646404,1.50528,0.43904,1.568,18.02,-1.1,18.05354259
10/04/2019 01:30,21.55008,-0.57456,21.55773799,1.39008,0.40544,1.448,20.16,-0.98,20.18380539,20.06008,-0.83456,20.0774326,1.39008,0.40544,1.448,18.67,-1.24,18.71113305
10/04/2019 02:00,22.83888,-0.35616,22.84165689,1.41888,0.41384,1.478,21.42,-0.77,21.4338354,21.30888,-0.59616,21.31721777,1.41888,0.41384,1.478,19.89,-1.01,19.91562703
10/04/2019 02:30,23.15208,-0.25856,23.15352374,1.58208,0.46144,1.648,21.57,-0.72,21.58201334,21.59208,-0.48856,21.59760657,1.58208,0.46144,1.648,20.01,-0.95,20.03253853
10/04/2019 03:00,22.74232,-0.33224,22.7447467,1.67232,0.48776,1.742,21.07,-0.82,21.0859503,21.25232,-0.54224,21.25923634,1.67232,0.48776,1.742,19.58,-1.03,19.6070727
10/04/2019 03:30,22.57776,-0.32232,22.5800606,1.63776,0.47768,1.706,20.94,-0.8,20.95527619,21.12776,-0.51232,21.13397063,1.63776,0.47768,1.706,19.49,-0.99,19.51512747
10/04/2019 04:00,22.31976,0.19868,22.32064426,1.22976,0.35868,1.281,21.09,-0.16,21.09060691,20.86976,-0.56132,20.87730736,1.22976,0.35868,1.281,19.64,-0.92,19.66153605
10/04/2019 04:30,22.4908,-0.2056,22.49173973,1.1808,0.3444,1.23,21.31,-0.55,21.31709643,21.0308,-0.3756,21.03415375,1.1808,0.3444,1.23,19.85,-0.72,19.86305364
10/04/2019 05:00,22.76912,0.34516,22.77173601,1.14912,0.33516,1.197,21.62,0.01,21.62000231,21.29912,0.19516,21.30001409,1.14912,0.33516,1.197,20.15,-0.14,20.15048635
10/04/2019 05:30,24.35152,1.38336,24.39078127,1.45152,0.42336,1.512,22.9,0.96,22.92011344,22.81152,0.76336,22.82428889,1.45152,0.42336,1.512,21.36,0.34,21.36270582
10/04/2019 06:00,26.30784,0.02312,26.30785016,1.58784,0.46312,1.654,24.72,-0.44,24.72391555,24.71784,2.10312,24.80715074,1.58784,0.46312,1.654,23.13,1.64,23.18806805
10/04/2019 06:30,30.5036,4.4273,30.82321525,1.5336,0.4473,1.5975,28.97,3.98,29.24211518,28.5636,3.9073,28.82960697,1.5336,0.4473,1.5975,27.03,3.46,27.25055045
10/04/2019 07:00,33.32264,5.41952,33.76047295,1.71264,0.49952,1.784,31.61,4.92,31.99060018,31.08264,4.79952,31.45100796,1.71264,0.49952,1.784,29.37,4.3,29.68310799
10/04/2019 07:30,35.98408,5.88494,36.46212463,2.55408,0.74494,2.6605,33.43,5.14,33.82283992,33.66408,6.79494,34.34299771,2.55408,0.74494,2.6605,31.11,6.05,31.69281622
10/04/2019 08:00,38.78216,8.91188,39.79293328,4.05216,1.18188,4.221,34.73,7.73,35.57985104,36.10216,7.89188,36.95467124,4.05216,1.18188,4.221,32.05,6.71,32.74487135
10/04/2019 08:30,39.37336,9.69598,40.54964249,6.36336,1.85598,6.6285,33.01,7.84,33.9282434,38.48336,9.65598,39.67627687,6.36336,1.85598,6.6285,32.12,7.8,33.05350813
10/04/2019 09:00,39.88168,11.10924,41.40004364,8.67168,2.52924,9.033,31.21,8.58,32.36789304,39.05168,11.04924,40.58471899,8.67168,2.52924,9.033,30.38,8.52,31.5520966
10/04/2019 09:30,39.16384,11.73112,40.88307156,11.28384,3.29112,11.754,27.88,8.44,29.12950394,37.87384,11.45112,39.56710636,11.28384,3.29112,11.754,26.59,8.16,27.81391199
10/04/2019 10:00,38.65456,11.85758,40.43237827,12.09456,3.52758,12.5985,26.56,8.33,27.83563364,37.34456,11.53758,39.0862113,12.09456,3.52758,12.5985,25.25,8.01,26.49004719
10/04/2019 10:30,39.00792,11.44606,40.65255358,10.95792,3.19606,11.4145,28.05,8.25,29.23807449,36.37792,10.32606,37.81508401,10.95792,3.19606,11.4145,25.42,7.13,26.40100945
10/04/2019 11:00,39.18168,11.35674,40.79435734,11.13168,3.24674,11.5955,28.05,8.11,29.19888012,36.55168,10.21674,37.95269539,11.13168,3.24674,11.5955,25.42,6.97,26.35824918
10/04/2019 11:30,39.03632,12.84726,41.09606269,14.11632,4.11726,14.7045,24.92,8.73,26.40491053,36.55632,11.77726,38.40661903,14.11632,4.11726,14.7045,22.44,7.66,23.7113728
10/04/2019 12:00,38.90632,14.06226,41.3696615,16.87632,4.92226,17.5795,22.03,9.14,23.85079663,36.30632,12.87226,38.52069508,16.87632,4.92226,17.5795,19.43,7.95,20.99350852
10/04/2019 12:30,37.63152,13.76836,40.07117461,18.85152,5.49836,19.637,18.78,8.27,20.52026559,35.32152,13.75836,37.90649344,18.85152,5.49836,19.637,16.47,8.26,18.4252137
10/04/2019 13:00,36.95536,13.78948,39.44424408,20.05536,5.84948,20.891,16.9,7.94,18.67226821,34.57536,12.69948,36.83384736,20.05536,5.84948,20.891,14.52,6.85,16.05468467
10/04/2019 13:30,37.5216,15.0763,40.43717706,21.8616,6.3763,22.7725,15.66,8.7,17.91439645,35.2916,14.1263,38.01380515,21.8616,6.3763,22.7725,13.43,7.75,15.50572152
10/04/2019 14:00,37.086,15.0305,40.01608834,22.356,6.5205,23.2875,14.73,8.51,17.0115549,34.806,13.9805,37.50882584,22.356,6.5205,23.2875,12.45,7.46,14.51392779
10/04/2019 14:30,37.52808,15.09944,40.45182167,22.79808,6.64944,23.748,14.73,8.45,16.98161948,35.24808,14.04944,37.94487987,22.79808,6.64944,23.748,12.45,7.4,14.4831799
10/04/2019 15:00,36.36672,15.06946,39.36530132,23.58672,6.87946,24.5695,12.78,8.19,15.179081,34.15672,14.02946,36.9256993,23.58672,6.87946,24.5695,10.57,7.15,12.76116766
10/04/2019 15:30,35.79336,14.32348,38.55290779,22.02336,6.42348,22.941,13.77,7.9,15.87522913,33.59336,13.31348,36.13533708,22.02336,6.42348,22.941,11.57,6.89,13.46614273
10/04/2019 16:00,35.93232,13.04776,38.22794347,19.91232,5.80776,20.742,16.02,7.24,17.58004551,33.68232,12.03776,35.76879012,19.91232,5.80776,20.742,13.77,6.23,15.11376194
10/04/2019 16:30,35.89464,12.08052,37.8730002,18.34464,5.35052,19.109,17.55,6.73,18.79615386,33.77464,11.19052,35.58024796,18.34464,5.35052,19.109,15.43,5.84,16.49819687
10/04/2019 17:00,35.37832,10.21576,36.82373254,15.68832,4.57576,16.342,19.69,5.64,20.4818383,34.81832,10.24576,36.29450379,15.68832,4.57576,16.342,19.13,5.67,19.9525888
10/04/2019 17:30,34.31576,8.08418,35.25514644,12.90576,3.76418,13.4435,21.41,4.32,21.84148576,33.69576,8.14418,34.6660051,12.90576,3.76418,13.4435,20.79,4.38,21.24637616
10/04/2019 18:00,33.03904,6.06222,33.59060398,9.53904,2.78222,9.9365,23.5,3.28,23.72779804,32.43904,6.16222,33.01915007,9.53904,2.78222,9.9365,22.9,3.38,23.14809711
10/04/2019 18:30,33.0172,5.0596,33.40262038,6.7872,1.9796,7.07,26.23,3.08,26.41021204,32.3872,5.1796,32.79876492,6.7872,1.9796,7.07,25.6,3.2,25.79922479
10/04/2019 19:00,32.95264,4.20952,33.22042356,4.59264,1.33952,4.784,28.36,2.87,28.50485046,32.26264,4.31952,32.55051755,4.59264,1.33952,4.784,27.67,2.98,27.83000719
10/04/2019 19:30,32.84928,3.62354,33.04852854,3.02928,0.88354,3.1555,29.82,2.74,29.94561738,32.15928,3.75354,32.37759028,3.02928,0.88354,3.1555,29.13,2.87,29.2710403
10/04/2019 20:00,32.60848,3.08664,32.75424117,1.90848,0.55664,1.988,30.7,2.53,30.80407278,31.90848,3.22664,32.07120674,1.90848,0.55664,1.988,30,2.67,30.11858064
10/04/2019 20:30,33.052,2.9185,33.18060196,1.812,0.5285,1.8875,31.24,2.39,31.33128947,32.312,3.0585,32.45642874,1.812,0.5285,1.8875,30.5,2.53,30.6047529
10/04/2019 21:00,32.48632,2.95976,32.6208701,1.57632,0.45976,1.642,30.91,2.5,31.01093517,31.78632,3.10976,31.93807675,1.57632,0.45976,1.642,30.21,2.65,30.32600534
10/04/2019 21:30,31.64736,2.49548,31.74559521,1.28736,0.37548,1.341,30.36,2.12,30.43392844,31.06736,2.71548,31.1858091,1.28736,0.37548,1.341,29.78,2.34,29.87179271
10/04/2019 22:00,29.5376,1.6618,29.58430991,1.3776,0.4018,1.435,28.16,1.26,28.18817483,29.0776,1.8818,29.13842811,1.3776,0.4018,1.435,27.7,1.48,27.73950973
10/04/2019 22:30,28.1436,1.6548,28.19220786,1.3536,0.3948,1.41,26.79,1.26,26.81961409,26.0536,1.1448,26.07873923,1.3536,0.3948,1.41,24.7,0.75,24.71138402
10/04/2019 23:00,25.88576,-2.28832,25.98670774,1.20576,0.35168,1.256,24.68,-2.64,24.82079773,23.95576,0.73168,23.96693123,1.20576,0.35168,1.256,22.75,0.38,22.75317341
10/04/2019 23:30,23.8908,0.4044,23.8942224,1.4208,0.4144,1.48,22.47,-0.01,22.47000223,22.1408,-0.2956,22.14277318,1.4208,0.4144,1.48,20.72,-0.71,20.73216101
11/04/2019 00:00,22.48344,0.23892,22.4847094,1.09344,0.31892,1.139,21.39,-0.08,21.3901496,20.85344,-0.46108,20.85853673,1.09344,0.31892,1.139,19.76,-0.78,19.77538874
11/04/2019 00:30,21.62072,-0.37604,21.6239899,1.11072,0.32396,1.157,20.51,-0.7,20.52194192,20.12072,-0.58604,20.12925275,1.11072,0.32396,1.157,19.01,-0.91,19.03176818
11/04/2019 01:00,21.20256,-0.42592,21.20683754,1.04256,0.30408,1.086,20.16,-0.73,20.17321244,19.75256,-0.63592,19.76279385,1.04256,0.30408,1.086,18.71,-0.94,18.73359816
11/04/2019 01:30,21.78552,-0.52964,21.79195724,0.99552,0.29036,1.037,20.79,-0.82,20.80616495,20.30552,-0.76964,20.3201006,0.99552,0.29036,1.037,19.31,-1.06,19.33907185
11/04/2019 02:00,23.07552,-0.34464,23.07809351,0.87552,0.25536,0.912,22.2,-0.6,22.20810663,21.53552,-0.54464,21.54240596,0.87552,0.25536,0.912,20.66,-0.8,20.67548307
11/04/2019 02:30,23.048,-0.496,23.05333642,0.768,0.224,0.8,22.28,-0.72,22.29163072,21.498,-0.726,21.51025523,0.768,0.224,0.8,20.73,-0.95,20.75175655
11/04/2019 03:00,22.66048,-0.56236,22.66745691,0.78048,0.22764,0.813,21.88,-0.79,21.89425724,21.20048,-0.76236,21.21418264,0.78048,0.22764,0.813,20.42,-0.99,20.44398445
11/04/2019 03:30,22.7104,0.2472,22.71174533,0.7104,0.2072,0.74,22,0.04,22.00003636,21.2804,0.0472,21.28045234,0.7104,0.2072,0.74,20.57,-0.16,20.57062226
11/04/2019 04:00,22.46792,-0.50644,22.473627,0.69792,0.20356,0.727,21.77,-0.71,21.78157478,21.05792,-0.63644,21.06753547,0.69792,0.20356,0.727,20.36,-0.84,20.37732073
11/04/2019 04:30,22.74056,0.07308,22.74067743,0.73056,0.21308,0.761,22.01,-0.14,22.01044525,21.31056,-0.12692,21.31093795,0.73056,0.21308,0.761,20.58,-0.34,20.58280836
11/04/2019 05:00,22.82264,0.33952,22.82516529,0.75264,0.21952,0.784,22.07,0.12,22.07032623,21.33264,0.12952,21.33303318,0.75264,0.21952,0.784,20.58,-0.09,20.58019679
11/04/2019 05:30,24.19656,-1.02392,24.2182148,0.70656,0.20608,0.736,23.49,-1.23,23.52218102,22.70656,1.18608,22.73751642,0.70656,0.20608,0.736,22,0.98,22.02181646
11/04/2019 06:00,26.06752,2.04636,26.1477186,0.70752,0.20636,0.737,25.36,1.84,25.42666317,24.35752,1.65636,24.41377294,0.70752,0.20636,0.737,23.65,1.45,23.69440862
11/04/2019 06:30,31.27032,4.71926,31.62442613,0.82032,0.23926,0.8545,30.45,4.48,30.77779882,29.21032,4.16926,29.50636412,0.82032,0.23926,0.8545,28.39,3.93,28.66072225
11/04/2019 07:00,34.51432,5.99126,35.03046505,1.20432,0.35126,1.2545,33.31,5.64,33.78410425,32.24432,5.31126,32.67882579,1.20432,0.35126,1.2545,31.04,4.96,31.43379074
11/04/2019 07:30,38.3936,7.9448,39.20699387,2.0736,0.6048,2.16,36.32,7.34,37.05425752,35.7936,7.1248,36.49581587,2.0736,0.6048,2.16,33.72,6.52,34.34455998
11/04/2019 08:00,39.7356,9.0833,40.7605722,2.9256,0.8533,3.0475,36.81,8.23,37.71881493,36.9756,8.0433,37.84031805,2.9256,0.8533,3.0475,34.05,7.19,34.80084194
11/04/2019 08:30,40.74032,10.01426,41.95305802,3.82032,1.11426,3.9795,36.92,8.9,37.9775776,37.87032,8.87426,38.8961904,3.82032,1.11426,3.9795,34.05,7.76,34.92305972
11/04/2019 09:00,40.3544,10.5367,41.70730927,4.9944,1.4567,5.2025,35.36,9.08,36.50720477,37.5344,9.3567,38.68305854,4.9944,1.4567,5.2025,32.54,7.9,33.48524451
11/04/2019 09:30,40.19704,10.57122,41.56383906,5.62704,1.64122,5.8615,34.57,8.93,35.70475879,37.35704,9.33122,38.50480625,5.62704,1.64122,5.8615,31.73,7.69,32.64856812
11/04/2019 10:00,40.17304,11.20172,41.70553529,7.58304,2.21172,7.899,32.59,8.99,33.80722112,37.34304,9.94172,38.64376318,7.58304,2.21172,7.899,29.76,7.73,30.74752836
11/04/2019 10:30,39.67928,11.88354,41.42057199,9.74928,2.84354,10.1555,29.93,9.04,31.2654202,36.91928,10.66354,38.42843116,9.74928,2.84354,10.1555,27.17,7.82,28.27297827
11/04/2019 11:00,39.64632,11.58726,41.30490629,8.35632,2.43726,8.7045,31.29,9.15,32.60040797,36.88632,10.35726,38.31283646,8.35632,2.43726,8.7045,28.53,7.92,29.60890575
11/04/2019 11:30,39.24088,12.01734,41.0397749,10.79088,3.14734,11.2405,28.45,8.87,29.80066107,36.50088,10.78734,38.06154155,10.79088,3.14734,11.2405,25.71,7.64,26.82114278
11/04/2019 12:00,39.96,14.275,42.43320899,15.96,4.655,16.625,24,9.62,25.85622556,37.24,13.015,39.44880005,15.96,4.655,16.625,21.28,8.36,22.86324561
11/04/2019 12:30,39.41352,14.63686,42.04358726,17.78352,5.18686,18.5245,21.63,9.45,23.6042242,36.92352,14.71686,39.7483622,17.78352,5.18686,18.5245,19.14,9.53,21.38131193
11/04/2019 13:00,39.12904,14.94472,41.88587384,18.83904,5.49472,19.624,20.29,9.45,22.38272995,36.64904,13.75472,39.14517154,18.83904,5.49472,19.624,17.81,8.26,19.63221078
11/04/2019 13:30,38.71784,15.65812,41.76419347,20.42784,5.95812,21.279,18.29,9.7,20.70299737,36.37784,14.62812,39.20878904,20.42784,5.95812,21.279,15.95,8.67,18.15410146
11/04/2019 14:00,37.98192,15.71056,41.10289457,20.40192,5.95056,21.252,17.58,9.76,20.10756077,35.66192,14.62056,38.54261684,20.40192,5.95056,21.252,15.26,8.67,17.55096863
11/04/2019 14:30,36.6244,12.1567,38.58927351,20.1144,5.8667,20.9525,16.51,6.29,17.66760312,34.8444,16.2967,38.46705918,20.1144,5.8667,20.9525,14.73,10.43,18.04876173
11/04/2019 15:00,35.81008,11.04544,37.47483922,20.11008,5.86544,20.948,15.7,5.18,16.53246503,34.25008,16.98544,38.23052644,20.11008,5.86544,20.948,14.14,11.12,17.98871869
11/04/2019 15:30,35.876,14.2455,38.60079852,19.836,5.7855,20.6625,16.04,8.46,18.13431002,33.716,13.2155,36.2135071,19.836,5.7855,20.6625,13.88,7.43,15.74354788
11/04/2019 16:00,36.07528,13.25404,38.43299889,17.94528,5.23404,18.693,18.13,8.02,19.82466393,33.94528,12.31404,36.10979944,17.94528,5.23404,18.693,16,7.08,17.49646822
11/04/2019 16:30,36.20736,12.12048,38.1821811,16.04736,4.68048,16.716,20.16,7.44,21.48904837,33.99736,11.15048,35.77923548,16.04736,4.68048,16.716,17.95,6.47,19.08044549
11/04/2019 17:00,36.4116,11.0463,38.05030037,13.9416,4.0663,14.5225,22.47,6.98,23.52915851,34.1416,10.1063,35.60598475,13.9416,4.0663,14.5225,20.2,6.04,21.08368089
11/04/2019 17:30,35.79992,9.11206,36.94135771,11.14992,3.25206,11.6145,24.65,5.86,25.33697101,33.45992,8.19206,34.44816531,11.14992,3.25206,11.6145,22.31,4.94,22.85037636
11/04/2019 18:00,35.02048,7.36514,35.78657998,8.04048,2.34514,8.3755,26.98,5.02,27.44304648,32.65048,6.47514,33.28635279,8.04048,2.34514,8.3755,24.61,4.13,24.95413793
11/04/2019 18:30,33.58536,5.61448,34.05141395,5.05536,1.47448,5.266,28.53,4.14,28.82881371,31.22536,4.75448,31.58525269,5.05536,1.47448,5.266,26.17,3.28,26.37474739
11/04/2019 19:00,32.22928,4.15354,32.49582102,2.78928,0.81354,2.9055,29.44,3.34,29.62885755,29.79928,3.27354,29.97854487,2.78928,0.81354,2.9055,27.01,2.46,27.12179382
11/04/2019 19:30,31.99608,3.42094,32.17843946,1.54608,0.45094,1.6105,30.45,2.97,30.59449951,29.66608,2.61094,29.78075402,1.54608,0.45094,1.6105,28.12,2.16,28.20283674
11/04/2019 20:00,31.28712,2.71166,31.40441017,1.13712,0.33166,1.1845,30.15,2.38,30.2437911,30.61712,2.84166,30.74870841,1.13712,0.33166,1.1845,29.48,2.51,29.58666085
11/04/2019 20:30,32.29,2.6825,32.4012331,1.14,0.3325,1.1875,31.15,2.35,31.23851789,31.57,2.8425,31.69770822,1.14,0.3325,1.1875,30.43,2.51,30.53334243
11/04/2019 21:00,32.14616,2.77388,32.26561658,1.31616,0.38388,1.371,30.83,2.39,30.9224999,31.44616,2.93388,31.58272678,1.31616,0.38388,1.371,30.13,2.55,30.23771486
11/04/2019 21:30,31.0656,2.3258,31.15254161,1.6656,0.4858,1.735,29.4,1.84,29.45752196,30.4956,2.5458,30.60167834,1.6656,0.4858,1.735,28.83,2.06,28.90350325
11/04/2019 22:00,29.67368,-0.49476,29.67780437,1.42368,0.41524,1.483,28.25,-0.91,28.26465284,27.58368,1.77524,27.64074672,1.42368,0.41524,1.483,26.16,1.36,26.19532783
11/04/2019 22:30,26.978,-1.661,27.02908443,1.368,0.399,1.425,25.61,-2.06,25.69271687,25.278,3.619,25.53574837,1.368,0.399,1.425,23.91,3.22,24.12584714
11/04/2019 23:00,25.21648,1.03564,25.23773789,1.35648,0.39564,1.413,23.86,0.64,23.86858186,23.31648,-0.23436,23.31765778,1.35648,0.39564,1.413,21.96,-0.63,21.96903503
11/04/2019 23:30,23.77768,0.45724,23.78207591,1.56768,0.45724,1.633,22.21,0,22.21,22.01768,-0.29276,22.01962627,1.56768,0.45724,1.633,20.45,-0.75,20.46374843
12/04/2019 00:00,22.27752,-0.25864,22.27902134,1.54752,0.45136,1.612,20.73,-0.71,20.74215514,20.66752,-0.52864,20.67427975,1.54752,0.45136,1.612,19.12,-0.98,19.14509859
12/04/2019 00:30,21.5396,-0.3222,21.54200968,1.3296,0.3878,1.385,20.21,-0.71,20.2224677,20.0096,-0.5122,20.0161545,1.3296,0.3878,1.385,18.68,-0.9,18.70166837
12/04/2019 01:00,20.84752,0.04636,20.84757155,1.18752,0.34636,1.237,19.66,-0.3,19.66228878,19.34752,-0.70364,19.36031093,1.18752,0.34636,1.237,18.16,-1.05,18.19032985
