Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 01:30,21.58128,-0.47296,21.58646191,1.12128,0.32704,1.168,20.46,-0.8,20.4756343,20.07128,-0.72296,20.08429615,1.12128,0.32704,1.168,18.95,-1.05,18.97906742
12/04/2019 02:00,22.68512,-1.74684,22.75227724,1.00512,0.29316,1.047,21.68,-2.04,21.77576635,21.46512,2.43316,21.6025842,1.00512,0.29316,1.047,20.46,2.14,20.57161151
12/04/2019 02:30,23.07136,-0.65752,23.08072756,0.83136,0.24248,0.866,22.24,-0.9,22.25820298,21.66136,2.46248,21.80087899,0.83136,0.24248,0.866,20.83,2.22,20.94796649
12/04/2019 03:00,22.68336,-0.50152,22.68890353,0.78336,0.22848,0.816,21.9,-0.73,21.91216329,21.14336,-0.71152,21.15532871,0.78336,0.22848,0.816,20.36,-0.94,20.38168786
12/04/2019 03:30,22.40288,-0.58916,22.41062564,0.72288,0.21084,0.753,21.68,-0.8,21.69475513,20.89288,-0.79916,20.90815849,0.72288,0.21084,0.753,20.17,-1.01,20.19527172
12/04/2019 04:00,22.13864,-0.58748,22.14643343,0.72864,0.21252,0.759,21.41,-0.8,21.42494107,20.64864,-0.79748,20.66403417,0.72864,0.21252,0.759,19.92,-1.01,19.94558848
12/04/2019 04:30,22.22632,0.05476,22.22638746,0.73632,0.21476,0.767,21.49,-0.16,21.49059562,20.65632,-0.56524,20.66405217,0.73632,0.21476,0.767,19.92,-0.78,19.93526524
12/04/2019 05:00,22.8252,0.2186,22.82624676,0.7152,0.2086,0.745,22.11,0.01,22.11000226,21.2752,0.1786,21.27594964,0.7152,0.2086,0.745,20.56,-0.03,20.56002189
12/04/2019 05:30,23.69488,0.84684,23.71000793,0.67488,0.19684,0.703,23.02,0.65,23.02917497,22.09488,0.23684,22.09614933,0.67488,0.19684,0.703,21.42,0.04,21.42003735
12/04/2019 06:00,25.28648,1.31564,25.32068284,0.63648,0.18564,0.663,24.65,1.13,24.67588702,23.59648,0.95564,23.61582343,0.63648,0.18564,0.663,22.96,0.77,22.97290796
12/04/2019 06:30,29.28024,3.43132,29.48061077,0.69024,0.20132,0.719,28.59,3.23,28.77187863,27.34024,2.88132,27.49164834,0.69024,0.20132,0.719,26.65,2.68,26.78441524
12/04/2019 07:00,33.11568,5.10124,33.50628167,1.13568,0.33124,1.183,31.98,4.77,32.33377955,30.90568,4.57124,31.24191562,1.13568,0.33124,1.183,29.77,4.24,30.07042567
12/04/2019 07:30,36.07056,6.63558,36.67582611,2.59056,0.75558,2.6985,33.48,5.88,33.99242269,33.54056,5.82558,34.04271651,2.59056,0.75558,2.6985,30.95,5.07,31.36251584
12/04/2019 08:00,38.0936,8.2423,38.97509295,4.7736,1.3923,4.9725,33.32,6.85,34.0168326,35.3736,7.2023,36.0993726,4.7736,1.3923,4.9725,30.6,5.81,31.14668682
12/04/2019 08:30,38.7716,9.7188,39.97114009,7.4016,2.1588,7.71,31.37,7.56,32.26810345,36.0316,8.5788,37.03879059,7.4016,2.1588,7.71,28.63,6.42,29.34098328
12/04/2019 09:00,38.65544,10.89742,40.16213147,10.34544,3.01742,10.7765,28.31,7.88,29.38622977,35.95544,9.72742,37.24803841,10.34544,3.01742,10.7765,25.61,6.71,26.47444428
12/04/2019 09:30,38.25264,11.73952,40.01350768,13.23264,3.85952,13.784,25.02,7.88,26.23156114,35.57264,10.53952,37.10113473,13.23264,3.85952,13.784,22.34,6.68,23.31733261
12/04/2019 10:00,38.3844,12.8017,40.46289271,15.9144,4.6417,16.5775,22.47,8.16,23.90578382,35.8844,11.7117,37.74723937,15.9144,4.6417,16.5775,19.97,7.07,21.18456514
12/04/2019 10:30,36.97216,11.18938,38.62826478,13.23216,3.85938,13.7835,23.74,7.33,24.84585479,34.46216,10.11938,35.91715918,13.23216,3.85938,13.7835,21.23,6.26,22.13369603
12/04/2019 11:00,37.18192,10.70806,38.69312244,11.58192,3.37806,12.0645,25.6,7.33,26.62872321,34.52192,9.51806,35.81000456,11.58192,3.37806,12.0645,22.94,6.14,23.74748829
12/04/2019 11:30,37.08056,10.15308,38.44545439,10.57056,3.08308,11.011,26.51,7.07,27.4365632,34.60056,9.10308,35.77799348,10.57056,3.08308,11.011,24.03,6.02,24.77259171
12/04/2019 12:00,36.79504,10.67022,38.31094574,11.79504,3.44022,12.2865,25,7.23,26.02446733,34.37504,9.65022,35.70392305,11.79504,3.44022,12.2865,22.58,6.21,23.41837953
12/04/2019 12:30,36.96544,10.50242,38.42843453,10.70544,3.12242,11.1515,26.26,7.38,27.27731658,34.64544,9.55242,35.93821421,10.70544,3.12242,11.1515,23.94,6.43,24.78847514
12/04/2019 13:00,36.28272,9.34246,37.46621584,9.40272,2.74246,9.7945,26.88,6.6,27.67841036,33.95272,8.97246,35.11826069,9.40272,2.74246,9.7945,24.55,6.23,25.3281543
12/04/2019 13:30,35.42976,8.72868,36.48914562,8.66976,2.52868,9.031,26.76,6.2,27.46884781,33.71976,8.19868,34.7021695,8.66976,2.52868,9.031,25.05,5.67,25.68367964
12/04/2019 14:00,34.76376,8.95068,35.89754423,9.77376,2.85068,10.181,24.99,6.1,25.7237264,34.24376,9.00068,35.40688266,9.77376,2.85068,10.181,24.47,6.15,25.23100077
12/04/2019 14:30,34.93824,7.82282,35.80331168,7.03824,2.05282,7.3315,27.9,5.77,28.49040014,34.35824,7.87282,35.24868722,7.03824,2.05282,7.3315,27.32,5.82,27.93304137
12/04/2019 15:00,34.3516,8.4488,35.37533949,8.8416,2.5788,9.21,25.51,5.87,26.1766499,33.8216,8.5188,34.8779383,8.8416,2.5788,9.21,24.98,5.94,25.67652624
12/04/2019 15:30,33.69824,7.31032,34.48205559,6.85824,2.00032,7.144,26.84,5.31,27.36022112,33.23824,7.42032,34.05644942,6.85824,2.00032,7.144,26.38,5.42,26.93103786
12/04/2019 16:00,34.50328,7.35054,35.2775675,6.41328,1.87054,6.6805,28.09,5.48,28.61954752,33.00328,6.98054,33.73343193,6.41328,1.87054,6.6805,26.59,5.11,27.07656182
12/04/2019 16:30,34.42432,6.89626,35.1082926,6.84432,1.99626,7.1295,27.58,4.9,28.01189747,33.84432,7.02626,34.56597063,6.84432,1.99626,7.1295,27,5.03,27.46453895
12/04/2019 17:00,35.02496,6.95228,35.70829064,6.62496,1.93228,6.901,28.4,5.02,28.84025659,34.43496,7.09228,35.15774318,6.62496,1.93228,6.901,27.81,5.16,28.28465485
12/04/2019 17:30,34.5332,5.8876,35.03149634,5.4432,1.5876,5.67,29.09,4.3,29.40608951,33.8832,6.0276,34.41515951,5.4432,1.5876,5.67,28.44,4.44,28.78449583
12/04/2019 18:00,33.12376,4.45318,33.4217637,4.43376,1.29318,4.6185,28.69,3.16,28.86350117,32.46376,4.59318,32.78708611,4.43376,1.29318,4.6185,28.03,3.3,28.22358765
12/04/2019 18:30,32.97376,4.09818,33.22745744,3.59376,1.04818,3.7435,29.38,3.05,29.53788923,32.37376,4.26818,32.65390784,3.59376,1.04818,3.7435,28.78,3.22,28.95957182
12/04/2019 19:00,33.08424,3.97582,33.32227605,2.93424,0.85582,3.0565,30.15,3.12,30.31100295,32.45424,4.14582,32.71796934,2.93424,0.85582,3.0565,29.52,3.29,29.70276923
12/04/2019 19:30,33.65944,3.99942,33.89621308,2.08944,0.60942,2.1765,31.57,3.39,31.75148815,31.25944,3.23942,31.42684252,2.08944,0.60942,2.1765,29.17,2.63,29.2883219
12/04/2019 20:00,33.09768,3.42224,33.27413632,1.92768,0.56224,2.008,31.17,2.86,31.30093449,30.61768,2.63224,30.73062017,1.92768,0.56224,2.008,28.69,2.07,28.76457891
12/04/2019 20:30,32.71224,2.91232,32.8416238,1.96224,0.57232,2.044,30.75,2.34,30.83890562,30.22224,2.14232,30.29807462,1.96224,0.57232,2.044,28.26,1.57,28.30357751
12/04/2019 21:00,31.9596,0.6128,31.96547444,1.9296,0.5628,2.01,30.03,0.05,30.03004163,29.6596,2.1928,29.74054882,1.9296,0.5628,2.01,27.73,1.63,27.77786529
12/04/2019 21:30,30.54432,1.95376,30.60674211,1.86432,0.54376,1.942,28.68,1.41,28.71463912,28.30432,1.43376,28.34061041,1.86432,0.54376,1.942,26.44,0.89,26.45497496
12/04/2019 22:00,28.54824,1.32532,28.57898669,1.69824,0.49532,1.769,26.85,0.83,26.86282561,26.41824,0.37532,26.42090592,1.69824,0.49532,1.769,24.72,-0.12,24.72029126
12/04/2019 22:30,27.0864,-1.7298,27.14157831,1.6464,0.4802,1.715,25.44,-2.21,25.53581211,25.0964,2.7702,25.24882772,1.6464,0.4802,1.715,23.45,2.29,23.56154919
12/04/2019 23:00,25.0888,-0.1666,25.08935314,1.5888,0.4634,1.655,23.5,-0.63,23.50844316,23.2488,-0.4766,23.25368463,1.5888,0.4634,1.655,21.66,-0.94,21.68038745
12/04/2019 23:30,23.61832,-0.23424,23.61948154,1.52832,0.44576,1.592,22.09,-0.68,22.1004638,21.90832,-0.52424,21.91459132,1.52832,0.44576,1.592,20.38,-0.97,20.40307085
13/04/2019 00:00,22.38904,-0.33528,22.3915503,1.55904,0.45472,1.624,20.83,-0.79,20.84497541,20.81904,-0.59528,20.8275487,1.55904,0.45472,1.624,19.26,-1.05,19.28860026
13/04/2019 00:30,20.20824,-0.93968,20.23007569,0.13824,0.04032,0.144,20.07,-0.98,20.09391201,18.74824,-1.17968,18.78531735,0.13824,0.04032,0.144,18.61,-1.22,18.64994638
13/04/2019 01:00,19.60656,-1.07892,19.63622325,0.10656,0.03108,0.111,19.5,-1.11,19.53156676,18.17656,-1.31892,18.22434864,0.10656,0.03108,0.111,18.07,-1.35,18.12035872
13/04/2019 01:30,20.18256,-1.30592,20.22476589,0.08256,0.02408,0.086,20.1,-1.33,20.14395443,18.75256,-1.54592,18.81617323,0.08256,0.02408,0.086,18.67,-1.57,18.73589603
13/04/2019 02:00,21.45336,-1.17152,21.48532323,0.06336,0.01848,0.066,21.39,-1.19,21.42307634,19.97336,-1.41152,20.02317403,0.06336,0.01848,0.066,19.91,-1.43,19.96128753
13/04/2019 02:30,21.5324,-1.1418,21.5626519,0.0624,0.0182,0.065,21.47,-1.16,21.50131391,20.0224,-1.3818,20.07002424,0.0624,0.0182,0.065,19.96,-1.4,20.00903796
13/04/2019 03:00,21.12776,-1.16732,21.15998295,0.07776,0.02268,0.081,21.05,-1.19,21.08360975,19.67776,-1.40732,19.72802038,0.07776,0.02268,0.081,19.6,-1.43,19.65209658
13/04/2019 03:30,21.12488,-1.07816,21.15237537,0.07488,0.02184,0.078,21.05,-1.1,21.0787215,19.67488,-1.27816,19.71635352,0.07488,0.02184,0.078,19.6,-1.3,19.64306493
13/04/2019 04:00,20.84816,-1.08012,20.87612116,0.06816,0.01988,0.071,20.78,-1.1,20.80909417,19.47816,-1.28012,19.52017992,0.06816,0.01988,0.071,19.41,-1.3,19.45348555
13/04/2019 04:30,20.67296,-0.95872,20.69517865,0.07296,0.02128,0.076,20.6,-0.98,20.62329751,19.33296,-1.14872,19.36705708,0.07296,0.02128,0.076,19.26,-1.17,19.29550466
13/04/2019 05:00,21.00952,-0.69264,21.02093435,0.05952,0.01736,0.062,20.95,-0.71,20.96202757,19.66952,-0.82264,19.68671516,0.05952,0.01736,0.062,19.61,-0.84,19.62798258
13/04/2019 05:30,21.00472,-0.69404,21.01618314,0.05472,0.01596,0.057,20.95,-0.71,20.96202757,19.66472,-0.82404,19.68197791,0.05472,0.01596,0.057,19.61,-0.84,19.62798258
13/04/2019 06:00,21.78144,0.05792,21.78151701,0.06144,0.01792,0.064,21.72,0.04,21.72003683,20.36144,-0.09208,20.3616482,0.06144,0.01792,0.064,20.3,-0.11,20.30029803
13/04/2019 06:30,23.67632,1.00976,23.6978426,0.13632,0.03976,0.142,23.54,0.97,23.55997666,22.08632,0.26976,22.08796735,0.13632,0.03976,0.142,21.95,0.23,21.95120498
13/04/2019 07:00,24.84176,1.62468,24.89483129,0.46176,0.13468,0.481,24.38,1.49,24.42548874,23.14176,1.24468,23.1752084,0.46176,0.13468,0.481,22.68,1.11,22.70714645
13/04/2019 07:30,26.72456,0.34008,26.72672373,1.47456,0.43008,1.536,25.25,-0.09,25.2501604,24.90456,2.07008,24.99044497,1.47456,0.43008,1.536,23.43,1.64,23.48732637
13/04/2019 08:00,27.02184,3.06262,27.19484286,2.99184,0.87262,3.1165,24.03,2.19,24.12958765,26.84184,3.37262,27.05289153,2.99184,0.87262,3.1165,23.85,2.5,23.9806693
13/04/2019 08:30,28.75944,4.66692,29.13564023,5.02944,1.46692,5.239,23.73,3.2,23.94478858,26.64944,4.00692,26.94898997,5.02944,1.46692,5.239,21.62,2.54,21.76869312
13/04/2019 09:00,28.40872,5.57046,28.9497046,7.09872,2.07046,7.3945,21.31,3.5,21.59551111,26.21872,4.82046,26.6581716,7.09872,2.07046,7.3945,19.12,2.75,19.3167518
13/04/2019 09:30,27.6856,6.2133,28.37424086,8.9256,2.6033,9.2975,18.76,3.61,19.10418017,25.4856,5.4533,26.06250733,8.9256,2.6033,9.2975,16.56,2.85,16.803455
13/04/2019 10:00,27.41304,7.45922,28.40976461,11.24304,3.27922,11.7115,16.17,4.18,16.70153586,25.23304,6.67922,26.10207439,11.24304,3.27922,11.7115,13.99,3.4,14.39722543
13/04/2019 10:30,26.36184,6.95262,27.26326343,10.19184,2.97262,10.6165,16.17,3.98,16.6526064,24.41184,6.37262,25.22990721,10.19184,2.97262,10.6165,14.22,3.4,14.62082077
13/04/2019 11:00,26.14552,6.84786,27.02741946,10.17552,2.96786,10.5995,15.97,3.88,16.43457636,24.09552,6.15786,24.8699281,10.17552,2.96786,10.5995,13.92,3.19,14.28084381
13/04/2019 11:30,26.83712,4.54416,27.21911828,5.87712,1.71416,6.122,20.96,2.83,21.15018912,24.90712,3.97416,25.22218417,5.87712,1.71416,6.122,19.03,2.26,19.16372876
13/04/2019 12:00,26.08128,5.05204,26.56607375,7.96128,2.32204,8.293,18.12,2.73,18.32449999,24.25128,4.53204,24.67111607,7.96128,2.32204,8.293,16.29,2.21,16.43922748
13/04/2019 12:30,25.1036,5.3348,25.66419342,9.0336,2.6348,9.41,16.07,2.7,16.29524164,23.2936,4.8448,23.79209718,9.0336,2.6348,9.41,14.26,2.21,14.43023562
13/04/2019 13:00,24.22248,5.84364,24.91739685,10.57248,3.08364,11.013,13.65,2.76,13.92623783,22.35248,5.29364,22.97076374,10.57248,3.08364,11.013,11.78,2.21,11.98551209
13/04/2019 13:30,24.0768,3.4174,24.31811919,9.3168,2.7174,9.705,14.76,0.7,14.77658959,22.3968,5.2474,23.003301,9.3168,2.7174,9.705,13.08,2.53,13.32243596
13/04/2019 14:00,22.77632,5.36476,23.39960262,10.57632,3.08476,11.017,12.2,2.28,12.41122073,21.00632,4.86476,21.56226727,10.57632,3.08476,11.017,10.43,1.78,10.58079865
13/04/2019 14:30,22.91616,4.81138,23.41580164,9.77616,2.85138,10.1835,13.14,1.96,13.28537542,21.22616,4.36138,21.66959861,9.77616,2.85138,10.1835,11.45,1.51,11.5491385
13/04/2019 15:00,22.7064,5.0102,23.25258491,9.5664,2.7902,9.965,13.14,2.22,13.32621477,21.0164,4.5402,21.50122055,9.5664,2.7902,9.965,11.45,1.75,11.58296162
13/04/2019 15:30,21.88232,4.97276,22.44023776,9.95232,2.90276,10.367,11.93,2.07,12.10825338,20.20232,4.52276,20.70239337,9.95232,2.90276,10.367,10.25,1.62,10.37722988
13/04/2019 16:00,21.19056,2.49058,21.33642008,8.95056,2.61058,9.3235,12.24,-0.12,12.24058822,19.72056,4.71058,20.27535575,8.95056,2.61058,9.3235,10.77,2.1,10.97282552
13/04/2019 16:30,22.87872,4.21546,23.26383313,9.37872,2.73546,9.7695,13.5,1.48,13.58088362,21.26872,3.82546,21.61001144,9.37872,2.73546,9.7695,11.89,1.09,11.93985762
13/04/2019 17:00,22.64512,2.48316,22.78085915,5.08512,1.48316,5.297,17.56,1,17.58845076,20.94512,2.15316,21.05550165,5.08512,1.48316,5.297,15.86,0.67,15.87414565
13/04/2019 17:30,24.15472,1.27346,24.18826572,7.79472,2.27346,8.1195,16.36,-1,16.39053385,22.33472,3.29346,22.57623964,7.79472,2.27346,8.1195,14.54,1.02,14.57573326
13/04/2019 18:00,24.56968,2.56074,24.70276431,5.65968,1.65074,5.8955,18.91,0.91,18.93188316,22.63968,2.23074,22.74931453,5.65968,1.65074,5.8955,16.98,0.58,16.98990288
13/04/2019 18:30,24.89576,1.77668,24.95907566,3.48576,1.01668,3.631,21.41,0.76,21.42348478,22.95576,1.01668,22.97826267,3.48576,1.01668,3.631,19.47,0,19.47
13/04/2019 19:00,25.09984,1.25162,25.13102705,1.95984,0.57162,2.0415,23.14,0.68,23.1499892,23.05984,-0.09838,23.06004986,1.95984,0.57162,2.0415,21.1,-0.67,21.11063476
13/04/2019 19:30,25.25376,0.90568,25.26999506,0.77376,0.22568,0.806,24.48,0.68,24.48944262,23.21376,-0.48432,23.21881175,0.77376,0.22568,0.806,22.44,-0.71,22.45122937
13/04/2019 20:00,25.73176,0.76718,25.74319401,0.40176,0.11718,0.4185,25.33,0.65,25.33833854,23.69176,-0.59282,23.69917567,0.40176,0.11718,0.4185,23.29,-0.71,23.30081973
13/04/2019 20:30,26.35784,0.69312,26.36695175,0.14784,0.04312,0.154,26.21,0.65,26.21805866,24.28784,-0.66688,24.29699366,0.14784,0.04312,0.154,24.14,-0.71,24.15043892
13/04/2019 21:00,26.54008,0.70544,26.5494537,0.19008,0.05544,0.198,26.35,0.65,26.35801586,24.48008,-0.61456,24.48779289,0.19008,0.05544,0.198,24.29,-0.67,24.29923867
13/04/2019 21:30,26.09568,0.70124,26.10510012,0.17568,0.05124,0.183,25.92,0.65,25.9281488,24.08568,-0.61876,24.09362665,0.17568,0.05124,0.183,23.91,-0.67,23.91938544
13/04/2019 22:00,24.99576,0.03168,24.99578008,0.24576,0.07168,0.256,24.75,-0.04,24.75003232,23.05576,-0.72832,23.06726076,0.24576,0.07168,0.256,22.81,-0.8,22.82402462
13/04/2019 22:30,23.63256,-0.71092,23.64325061,0.20256,0.05908,0.211,23.43,-0.77,23.44264917,21.80256,-0.98092,21.82461515,0.20256,0.05908,0.211,21.6,-1.04,21.62502254
13/04/2019 23:00,22.2436,-0.7602,22.25658655,0.2736,0.0798,0.285,21.97,-0.84,21.9860524,20.5336,-1.0002,20.55794564,0.2736,0.0798,0.285,20.26,-1.08,20.28876536
13/04/2019 23:30,20.61928,-2.36896,20.7549194,0.20928,0.06104,0.218,20.41,-2.43,20.554148,19.28928,1.00104,19.31523761,0.20928,0.06104,0.218,19.08,0.94,19.1031411
14/04/2019 00:00,19.66688,-1.34716,19.7129655,0.14688,0.04284,0.153,19.52,-1.39,19.56942769,18.19688,-1.58716,18.26596613,0.14688,0.04284,0.153,18.05,-1.63,18.1234489
14/04/2019 00:30,20.02216,-1.07312,20.05089718,1.29216,0.37688,1.346,18.73,-1.45,18.78604269,18.65216,-1.27312,18.69555849,1.29216,0.37688,1.346,17.36,-1.65,17.43823672
14/04/2019 01:00,19.52264,-1.14048,19.55592409,1.23264,0.35952,1.284,18.29,-1.5,18.35140594,18.18264,-1.34048,18.23198519,1.23264,0.35952,1.284,16.95,-1.7,17.03503742
14/04/2019 01:30,20.23552,-1.10964,20.26592141,1.23552,0.36036,1.287,19,-1.47,19.05678095,18.85552,-1.29964,18.90025657,1.23552,0.36036,1.287,17.62,-1.66,17.69802249
14/04/2019 02:00,21.1788,-1.1416,21.20954549,0.9888,0.2884,1.03,20.19,-1.43,20.24057805,19.7488,-1.3716,19.7963731,0.9888,0.2884,1.03,18.76,-1.66,18.83330029
14/04/2019 02:30,21.49088,-1.02016,21.51507959,1.13088,0.32984,1.178,20.36,-1.35,20.40470779,20.08088,-1.22016,20.1179157,1.13088,0.32984,1.178,18.95,-1.55,19.01328483
14/04/2019 03:00,21.12136,-1.12252,21.1511678,1.19136,0.34748,1.241,19.93,-1.47,19.98413871,19.75136,-1.30252,19.79426129,1.19136,0.34748,1.241,18.56,-1.65,18.63319887
14/04/2019 03:30,20.76992,-1.11544,20.79985056,1.00992,0.29456,1.052,19.76,-1.41,19.8102423,19.45992,-1.25544,19.50037477,1.00992,0.29456,1.052,18.45,-1.55,18.51499392
14/04/2019 04:00,20.63976,-1.12132,20.67019718,0.98976,0.28868,1.031,19.65,-1.41,19.70052284,19.34976,-1.26132,19.39082619,0.98976,0.28868,1.031,18.36,-1.55,18.42531139
14/04/2019 04:30,20.32808,-1.22056,20.36469011,0.95808,0.27944,0.998,19.37,-1.5,19.42799269,19.03808,-1.36056,19.08663442,0.95808,0.27944,0.998,18.08,-1.64,18.15422816
14/04/2019 05:00,20.43464,-1.05948,20.46208713,1.06464,0.31052,1.109,19.37,-1.37,19.41838819,19.14464,-1.19948,19.18217905,1.06464,0.31052,1.109,18.08,-1.51,18.14294629
14/04/2019 05:30,20.898,-0.726,20.91060688,1.248,0.364,1.3,19.65,-1.09,19.68020833,19.588,-0.866,19.60713391,1.248,0.364,1.3,18.34,-1.23,18.38119963
14/04/2019 06:00,20.84808,-0.90056,20.86752137,1.19808,0.34944,1.248,19.65,-1.25,19.68971813,19.53808,-1.05056,19.56630385,1.19808,0.34944,1.248,18.34,-1.4,18.3933575
14/04/2019 06:30,21.28664,-0.60098,21.29512196,1.19664,0.34902,1.2465,20.09,-0.95,20.11244888,19.90664,-0.76098,19.92117985,1.19664,0.34902,1.2465,18.71,-1.11,18.74289732
14/04/2019 07:00,22.41904,-2.87278,22.60234987,1.73904,0.50722,1.8115,20.68,-3.38,20.95439811,21.68904,3.11722,21.91190354,1.73904,0.50722,1.8115,19.95,2.61,20.12000497
14/04/2019 07:30,24.19992,-1.98544,24.28122938,3.16992,0.92456,3.302,21.03,-2.91,21.23037918,22.82992,2.70456,22.9895605,3.16992,0.92456,3.302,19.66,1.78,19.7404154
14/04/2019 08:00,25.7892,2.2881,25.89050479,5.2392,1.5281,5.4575,20.55,0.76,20.56404873,24.1692,2.0581,24.25666927,5.2392,1.5281,5.4575,18.93,0.53,18.93741799
14/04/2019 08:30,27.35504,0.61022,27.36184537,7.95504,2.32022,8.2865,19.4,-1.71,19.47521759,25.60504,3.27022,25.81302796,7.95504,2.32022,8.2865,17.65,0.95,17.67554808
14/04/2019 09:00,28.4344,4.8917,28.85210274,10.8744,3.1717,11.3275,17.56,1.72,17.64403582,26.6244,4.4417,26.9923577,10.8744,3.1717,11.3275,15.75,1.27,15.80112021
14/04/2019 09:30,29.73472,6.27096,30.38878926,14.09472,4.11096,14.682,15.64,2.16,15.78845148,27.87472,5.77096,28.46583908,14.09472,4.11096,14.682,13.78,1.66,13.87962536
14/04/2019 10:00,30.73304,7.38922,31.60886458,16.76304,4.88922,17.4615,13.97,2.5,14.19193081,28.86304,6.85922,29.66688351,16.76304,4.88922,17.4615,12.1,1.97,12.2593189
14/04/2019 10:30,30.77944,7.88942,31.77446891,17.68944,5.15942,18.4265,13.09,2.73,13.37164911,28.87944,7.31942,29.7925488,17.68944,5.15942,18.4265,11.19,2.16,11.39656527
14/04/2019 11:00,30.86152,8.17586,31.92613512,18.67152,5.44586,19.4495,12.19,2.73,12.49195741,28.99152,7.60586,29.9726098,18.67152,5.44586,19.4495,10.32,2.16,10.54362367
14/04/2019 11:30,29.53904,7.28722,30.42463573,16.61904,4.84722,17.3115,12.92,2.44,13.14838393,27.66904,6.73722,28.47746316,16.61904,4.84722,17.3115,11.05,1.89,11.21046832
14/04/2019 12:00,29.29272,5.67496,29.83736946,12.46272,3.63496,12.982,16.83,2.04,16.95318554,27.34272,5.10496,27.81519286,12.46272,3.63496,12.982,14.88,1.47,14.95243458
14/04/2019 12:30,31.1324,6.0782,31.72019617,13.7424,4.0082,14.315,17.39,2.07,17.51276677,29.1024,5.4782,29.61351653,13.7424,4.0082,14.315,15.36,1.47,15.43018146
14/04/2019 13:00,31.044,4.762,31.40711034,9.744,2.842,10.15,21.3,1.92,21.38636014,28.994,4.182,29.29404649,9.744,2.842,10.15,19.25,1.34,19.2965826
14/04/2019 13:30,30.57384,5.31112,31.03172067,12.00384,3.50112,12.504,18.57,1.81,18.65800096,28.56384,1.73112,28.61624944,12.00384,3.50112,12.504,16.56,-1.77,16.65432376
14/04/2019 14:00,29.93784,4.78812,30.31831719,11.30784,3.29812,11.779,18.63,1.49,18.68948902,28.02784,4.27812,28.35246243,11.30784,3.29812,11.779,16.72,0.98,16.74869547
14/04/2019 14:30,29.15136,2.95248,29.30049365,5.87136,1.71248,6.116,23.28,1.24,23.31300066,27.21136,2.49248,27.32527346,5.87136,1.71248,6.116,21.34,0.78,21.35425016
14/04/2019 15:00,29.6596,3.6978,29.88922209,8.0496,2.3478,8.385,21.61,1.35,21.65212692,27.7496,3.2378,27.93785334,8.0496,2.3478,8.385,19.7,0.89,19.72009381
14/04/2019 15:30,29.32008,3.68544,29.55079625,8.11008,2.36544,8.448,21.21,1.32,21.25103527,27.42008,3.25544,27.61265429,8.11008,2.36544,8.448,19.31,0.89,19.33049922
14/04/2019 16:00,29.82344,3.80892,30.06568551,8.29344,2.41892,8.639,21.53,1.39,21.57482329,27.87344,3.34892,28.07390109,8.29344,2.41892,8.639,19.58,0.93,19.60207387
14/04/2019 16:30,30.31056,4.55808,30.65136442,10.45056,3.04808,10.886,19.86,1.51,19.91732161,28.35056,4.06808,28.64094145,10.45056,3.04808,10.886,17.9,1.02,17.9290379
14/04/2019 17:00,30.26152,4.23336,30.55619298,9.61152,2.80336,10.012,20.65,1.43,20.6994541,28.23152,3.71336,28.47468637,9.61152,2.80336,10.012,18.62,0.91,18.64222358
14/04/2019 17:30,30.45624,3.02182,30.60578297,6.00624,1.75182,6.2565,24.45,1.27,24.48296142,28.36624,2.53182,28.47900427,6.00624,1.75182,6.2565,22.36,0.78,22.37360051
14/04/2019 18:00,30.5348,2.2114,30.61477259,4.3248,1.2614,4.505,26.21,0.95,26.22721106,28.4548,1.8514,28.51496668,4.3248,1.2614,4.505,24.13,0.59,24.13721194
14/04/2019 18:30,30.47488,2.17434,30.55234959,4.57488,1.33434,4.7655,25.9,0.84,25.91361804,28.41488,1.52434,28.45573787,4.57488,1.33434,4.7655,23.84,0.19,23.84075712
14/04/2019 19:00,29.53664,2.08152,29.60989409,4.49664,1.31152,4.684,25.04,0.77,25.05183626,27.47664,1.28152,27.50650903,4.49664,1.31152,4.684,22.98,-0.03,22.98001958
14/04/2019 19:30,28.9248,1.6289,28.97062944,2.9448,0.8589,3.0675,25.98,0.77,25.9914082,26.8348,0.6689,26.8431354,2.9448,0.8589,3.0675,23.89,-0.19,23.89075553
14/04/2019 20:00,28.96208,-1.79106,29.01740812,2.12208,0.61894,2.2105,26.84,-2.41,26.94798137,26.91208,0.90894,26.92742509,2.12208,0.61894,2.2105,24.79,0.29,24.79169619
14/04/2019 20:30,28.73928,0.90104,28.75340133,2.12928,0.62104,2.218,26.61,0.28,26.61147309,28.40928,1.42104,28.4447982,2.12928,0.62104,2.218,26.28,0.8,26.29217374
14/04/2019 21:00,28.39656,1.14108,28.41947718,1.78656,0.52108,1.861,26.61,0.62,26.61722187,28.06656,1.35108,28.09906061,1.78656,0.52108,1.861,26.28,0.83,26.29310366
14/04/2019 21:30,28.37136,1.20748,28.39704344,1.91136,0.55748,1.991,26.46,0.65,26.46798254,26.35136,0.65748,26.35956096,1.91136,0.55748,1.991,24.44,0.1,24.44020458
14/04/2019 22:00,27.07296,-1.92372,27.14122071,2.35296,0.68628,2.451,24.72,-2.61,24.85740332,25.53296,3.41628,25.76049331,2.35296,0.68628,2.451,23.18,2.73,23.3402078
14/04/2019 22:30,25.88416,0.67288,25.89290456,2.68416,0.78288,2.796,23.2,-0.11,23.20026077,24.07416,-0.04712,24.07420611,2.68416,0.78288,2.796,21.39,-0.83,21.40609726
14/04/2019 23:00,24.25328,0.02304,24.25329094,2.51328,0.73304,2.618,21.74,-0.71,21.75159075,22.57328,-0.17696,22.57397362,2.51328,0.73304,2.618,20.06,-0.91,20.08062997
14/04/2019 23:30,22.44824,-0.22968,22.44941496,2.05824,0.60032,2.144,20.39,-0.83,20.40688609,20.90824,-0.41968,20.91245158,2.05824,0.60032,2.144,18.85,-1.02,18.87757665
15/04/2019 00:00,21.1264,-0.8098,21.1419146,2.1264,0.6202,2.215,19,-1.43,19.05373717,19.8064,2.0102,19.90814871,2.1264,0.6202,2.215,17.68,1.39,17.73455666
15/04/2019 00:30,20.65056,0.21808,20.65171148,2.05056,0.59808,2.136,18.6,-0.38,18.60388132,19.31056,-0.56192,19.31873395,2.05056,0.59808,2.136,17.26,-1.16,17.29893638
15/04/2019 01:00,20.29416,-0.53212,20.30113499,2.32416,0.67788,2.421,17.97,-1.21,18.01069127,18.98416,-0.74212,18.99865977,2.32416,0.67788,2.421,16.66,-1.42,16.72040669
15/04/2019 01:30,20.87304,-0.65328,20.88326061,2.42304,0.70672,2.524,18.45,-1.36,18.50005676,19.47304,-0.87328,19.49261154,2.42304,0.70672,2.524,17.05,-1.58,17.12305171
15/04/2019 02:00,22.25488,-0.43316,22.25909503,2.11488,0.61684,2.203,20.14,-1.05,20.16735233,20.76488,-0.67316,20.77578845,2.11488,0.61684,2.203,18.65,-1.29,18.69456071
15/04/2019 02:30,22.49304,-0.53828,22.49947986,2.06304,0.60172,2.149,20.43,-1.14,20.46178145,21.01304,-0.78828,21.02782051,2.06304,0.60172,2.149,18.95,-1.39,19.0009105
15/04/2019 03:00,22.31664,-0.45348,22.32124694,2.21664,0.64652,2.309,20.1,-1.1,20.130077,20.88664,-0.65348,20.89686021,2.21664,0.64652,2.309,18.67,-1.3,18.71520505
15/04/2019 03:30,22.37904,-0.43528,22.38327277,2.27904,0.66472,2.374,20.1,-1.1,20.130077,20.94904,-0.60528,20.95778234,2.27904,0.66472,2.374,18.67,-1.27,18.71314511
15/04/2019 04:00,22.10392,-0.36344,22.1069077,2.35392,0.68656,2.452,19.75,-1.05,19.7778917,20.70392,-0.58344,20.71213909,2.35392,0.68656,2.452,18.35,-1.27,18.39389573
15/04/2019 04:30,22.45608,-0.10156,22.45630966,2.32608,0.67844,2.423,20.13,-0.78,20.14510611,21.02608,-0.30156,21.0282424,2.32608,0.67844,2.423,18.7,-0.98,18.72566154
15/04/2019 05:00,23.35656,0.72108,23.36768819,2.74656,0.80108,2.861,20.61,-0.08,20.61015526,21.94656,0.22108,21.9476735,2.74656,0.80108,2.861,19.2,-0.58,19.20875842
15/04/2019 05:30,24.4544,0.8892,24.47056101,3.0144,0.8792,3.14,21.44,0.01,21.44000233,22.9844,0.7592,22.99693519,3.0144,0.8792,3.14,19.97,-0.12,19.97036054
15/04/2019 06:00,26.14464,-0.84448,26.15827493,2.86464,0.83552,2.984,23.28,-1.68,23.34053984,24.61464,1.79552,24.68004041,2.86464,0.83552,2.984,21.75,0.96,21.7711759
15/04/2019 06:30,29.6368,3.6049,29.8552377,2.6568,0.7749,2.7675,26.98,2.83,27.12801688,27.7968,3.1349,27.97301715,2.6568,0.7749,2.7675,25.14,2.36,25.25052871
15/04/2019 07:00,32.97016,5.41338,33.41161674,3.44016,1.00338,3.5835,29.53,4.41,29.85747813,30.93016,5.05338,31.34025282,3.44016,1.00338,3.5835,27.49,4.05,27.78673424
15/04/2019 07:30,35.4112,6.5466,36.01126292,4.8912,1.4266,5.095,30.52,5.12,30.94648284,33.2112,5.8666,33.72537325,4.8912,1.4266,5.095,28.32,4.44,28.66593798
15/04/2019 08:00,36.95584,7.96712,37.80488211,6.43584,1.87712,6.704,30.52,6.09,31.12167251,36.30584,7.70712,37.11487191,6.43584,1.87712,6.704,29.87,5.83,30.43362943
15/04/2019 08:30,38.80552,9.25786,39.89456547,7.05552,2.05786,7.3495,31.75,7.2,32.55614381,37.96552,9.25786,39.07798204,7.05552,2.05786,7.3495,30.91,7.2,31.7374873
15/04/2019 09:00,39.94128,11.02204,41.43417929,9.64128,2.81204,10.043,30.3,8.21,31.39258033,37.20128,9.83204,38.47862061,9.64128,2.81204,10.043,27.56,7.02,28.44000703
15/04/2019 09:30,40.91624,12.60182,42.81290183,13.68624,3.99182,14.2565,27.23,8.61,28.55879899,38.17624,11.37182,39.83395023,13.68624,3.99182,14.2565,24.49,7.38,25.57781265
15/04/2019 10:00,41.54968,13.37074,43.64805375,18.37968,5.36074,19.1455,23.17,8.01,24.5154849,39.17968,14.64074,41.82581252,18.37968,5.36074,19.1455,20.8,9.28,22.77626835
15/04/2019 10:30,40.86464,14.86302,43.48365401,20.20464,5.89302,21.0465,20.66,8.97,22.52324355,38.35464,13.76302,40.74922243,20.20464,5.89302,21.0465,18.15,7.87,19.78280567
15/04/2019 11:00,40.92696,15.96078,43.92906274,22.35696,6.52078,23.2885,18.57,9.44,20.8316706,38.47696,14.79078,41.22188283,22.35696,6.52078,23.2885,16.12,8.27,18.11759642
15/04/2019 11:30,40.45128,16.33704,43.62573701,23.20128,6.76704,24.168,17.25,9.57,19.72681931,38.02128,15.14704,40.92738147,23.20128,6.76704,24.168,14.82,8.38,17.02518135
15/04/2019 12:00,39.90728,16.49504,43.18190989,24.01728,7.00504,25.018,15.89,9.49,18.50816577,37.47728,15.27504,40.47064817,24.01728,7.00504,25.018,13.46,8.27,15.79761058
15/04/2019 12:30,39.55176,16.23468,42.75402383,23.98176,6.99468,24.981,15.57,9.24,18.1053169,37.12176,15.02468,40.04704826,23.98176,6.99468,24.981,13.14,8.03,15.39936687
15/04/2019 13:00,39.4364,16.1102,42.60009611,23.9664,6.9902,24.965,15.47,9.12,17.95815414,37.0564,14.9402,39.95480393,23.9664,6.9902,24.965,13.09,7.95,15.31504489
15/04/2019 13:30,39.3996,16.5853,42.74810705,24.6696,7.1953,25.6975,14.73,9.39,17.46840004,37.0996,15.5353,40.22096302,24.6696,7.1953,25.6975,12.43,8.34,14.96865057
15/04/2019 14:00,38.31648,16.23814,41.61525958,24.33648,7.09814,25.3505,13.98,9.14,16.70269439,36.02648,15.11814,39.07000663,24.33648,7.09814,25.3505,11.69,8.02,14.17661807
15/04/2019 14:30,37.57696,15.10328,40.49860479,23.25696,6.78328,24.226,14.32,8.32,16.56154582,35.30696,14.01328,37.98622699,23.25696,6.78328,24.226,12.05,7.23,14.05259407
15/04/2019 15:00,37.56808,15.18944,40.52258287,22.79808,6.64944,23.748,14.77,8.54,17.06119867,35.33808,14.11944,38.05441478,22.79808,6.64944,23.748,12.54,7.47,14.59631803
15/04/2019 15:30,36.90192,14.26806,39.56424188,21.42192,6.24806,22.3145,15.48,8.02,17.43418481,34.66192,13.20806,37.0931469,21.42192,6.24806,22.3145,13.24,6.96,14.95791429
15/04/2019 16:00,36.59984,13.35662,38.96084683,19.83984,5.78662,20.6665,16.76,7.57,18.39028276,34.37984,12.35662,36.53299134,19.83984,5.78662,20.6665,14.54,6.57,15.95545361
15/04/2019 16:30,36.41528,12.00404,38.34279064,17.46528,5.09404,18.193,18.95,6.91,20.17053792,34.24528,11.07404,35.99129845,17.46528,5.09404,18.193,16.78,5.98,17.81372505
15/04/2019 17:00,35.89368,13.79024,38.45161873,15.22368,4.44024,15.858,20.67,9.35,22.68637036,34.60368,6.44024,35.19788858,15.22368,4.44024,15.858,19.38,2,19.48292586
15/04/2019 17:30,35.69768,12.24224,37.738532,12.48768,3.64224,13.008,23.21,8.6,24.75205244,32.52768,3.51224,32.716751,12.48768,3.64224,13.008,20.04,-0.13,20.04042165
15/04/2019 18:00,34.63544,10.31742,36.13949169,9.86544,2.87742,10.2765,24.77,7.44,25.86322679,31.46544,4.05742,31.72596053,9.86544,2.87742,10.2765,21.6,1.18,21.63220747
15/04/2019 18:30,32.64632,4.91226,33.01382298,7.99632,2.33226,8.3295,24.65,2.58,24.78465049,32.03632,5.03226,32.42914491,7.99632,2.33226,8.3295,24.04,2.7,24.19114714
15/04/2019 19:00,32.57288,4.18084,32.84009645,5.28288,1.54084,5.503,27.29,2.64,27.41739776,31.89288,4.31084,32.1829013,5.28288,1.54084,5.503,26.61,2.77,26.75378478
15/04/2019 19:30,32.94688,3.94534,33.18226348,3.68688,1.07534,3.8405,29.26,2.87,29.40041666,30.66688,3.18534,30.83186533,3.68688,1.07534,3.8405,26.98,2.11,27.06238164
15/04/2019 20:00,32.79808,3.66944,33.00270961,3.35808,0.97944,3.498,29.44,2.69,29.56264027,30.53808,2.93944,30.67922159,3.35808,0.97944,3.498,27.18,1.96,27.25057798
15/04/2019 20:30,32.666,3.218,32.82412345,2.976,0.868,3.1,29.69,2.35,29.78285749,32.016,3.378,32.19371274,2.976,0.868,3.1,29.04,2.51,29.14827096
15/04/2019 21:00,32.56208,3.23144,32.72203017,3.02208,0.88144,3.148,29.54,2.35,29.63332752,31.90208,3.39144,32.0818418,3.02208,0.88144,3.148,28.88,2.51,28.98886855
15/04/2019 21:30,32.0132,3.0676,32.15983744,2.8032,0.8176,2.92,29.21,2.25,29.2965288,29.7632,2.4076,29.86041882,2.8032,0.8176,2.92,26.96,1.59,27.00684543
15/04/2019 22:00,29.588,2.284,29.67602399,2.688,0.784,2.8,26.9,1.5,26.9417891,27.368,1.664,27.41853971,2.688,0.784,2.8,24.68,0.88,24.69568383
15/04/2019 22:30,27.24776,1.62768,27.29633249,1.87776,0.54768,1.956,25.37,1.08,25.39297738,25.17776,1.13768,25.20345045,1.87776,0.54768,1.956,23.3,0.59,23.30746876
15/04/2019 23:00,25.4864,-1.6898,25.54235715,1.6464,0.4802,1.715,23.84,-2.17,23.93855677,23.5964,0.5702,23.60328835,1.6464,0.4802,1.715,21.95,0.09,21.95018451
15/04/2019 23:30,23.12808,0.46444,23.13274279,1.55808,0.45444,1.623,21.57,0.01,21.57000232,21.43808,-0.21556,21.4391637,1.55808,0.45444,1.623,19.88,-0.67,19.89128704
16/04/2019 00:00,21.9184,0.3462,21.92113394,1.3584,0.3962,1.415,20.56,-0.05,20.5600608,20.3284,-0.3338,20.33114038,1.3584,0.3962,1.415,18.97,-0.73,18.98404067
16/04/2019 00:30,19.85096,-0.71472,19.86382233,0.12096,0.03528,0.126,19.73,-0.75,19.7442498,18.39096,-0.97472,18.41677194,0.12096,0.03528,0.126,18.27,-1.01,18.29789605
16/04/2019 01:00,19.33296,-0.81872,19.35028798,0.07296,0.02128,0.076,19.26,-0.84,19.27830905,17.90296,-1.08872,17.93603323,0.07296,0.02128,0.076,17.83,-1.11,17.86451791
16/04/2019 01:30,19.82104,-0.86928,19.8400926,0.07104,0.02072,0.074,19.75,-0.89,19.77004299,18.36104,-1.13928,18.39635151,0.07104,0.02072,0.074,18.29,-1.16,18.32674821
16/04/2019 02:00,21.02472,-0.61404,21.0336848,0.05472,0.01596,0.057,20.97,-0.63,20.97946138,19.54472,-0.82404,19.56208378,0.05472,0.01596,0.057,19.49,-0.84,19.50809319
16/04/2019 02:30,21.49944,-0.01808,21.4994476,0.10944,0.03192,0.114,21.39,-0.05,21.39005844,19.97944,-0.57808,19.98780126,0.10944,0.03192,0.114,19.87,-0.61,19.87936116
16/04/2019 03:00,20.93616,-0.04612,20.9362108,0.11616,0.03388,0.121,20.82,-0.08,20.8201537,19.45616,-0.68612,19.46825423,0.11616,0.03388,0.121,19.34,-0.72,19.35339763
16/04/2019 03:30,20.46672,-0.69304,20.47845043,0.12672,0.03696,0.132,20.34,-0.73,20.35309559,19.05672,-0.87304,19.07670768,0.12672,0.03696,0.132,18.93,-0.91,18.95186007
16/04/2019 04:00,19.98344,-0.80108,19.99949008,0.13344,0.03892,0.139,19.85,-0.84,19.86776535,18.60344,-0.99108,18.6298207,0.13344,0.03892,0.139,18.47,-1.03,18.49869725
16/04/2019 04:30,20.30936,-0.14352,20.3098671,0.15936,0.04648,0.166,20.15,-0.19,20.15089576,18.87936,-0.72352,18.89321876,0.15936,0.04648,0.166,18.72,-0.77,18.73582931
16/04/2019 05:00,20.81072,0.59396,20.8191944,0.15072,0.04396,0.157,20.66,0.55,20.66731961,19.40072,-0.01604,19.40072663,0.15072,0.04396,0.157,19.25,-0.06,19.25009351
16/04/2019 05:30,21.9008,0.7594,21.91396196,0.1008,0.0294,0.105,21.8,0.73,21.81221905,20.4208,0.0794,20.42095436,0.1008,0.0294,0.105,20.32,0.05,20.32006152
16/04/2019 06:00,23.5952,1.3436,23.63342387,0.1152,0.0336,0.12,23.48,1.31,23.51651547,22.0552,1.0336,22.07940615,0.1152,0.0336,0.12,21.94,1,21.9627776
16/04/2019 06:30,27.38792,2.07356,27.46630323,0.21792,0.06356,0.227,27.17,2.01,27.2442471,25.60792,2.96356,25.77883346,0.21792,0.06356,0.227,25.39,2.9,25.55507973
16/04/2019 07:00,31.01536,4.86698,31.39490485,0.43536,0.12698,0.4535,30.58,4.74,30.94517733,29.11536,4.64698,29.48387035,0.43536,0.12698,0.4535,28.68,4.52,29.03399387
16/04/2019 07:30,32.35816,5.80238,32.87427767,0.96816,0.28238,1.0085,31.39,5.52,31.87165669,31.96816,6.00238,32.52678618,0.96816,0.28238,1.0085,31,5.72,31.52329932
16/04/2019 08:00,34.82392,7.60906,35.64552143,2.05392,0.59906,2.1395,32.77,7.01,33.51138612,33.99392,7.54906,34.82204623,2.05392,0.59906,2.1395,31.94,6.95,32.68739971
16/04/2019 08:30,35.95904,8.89722,37.04339457,3.41904,0.99722,3.5615,32.54,7.9,33.48524451,33.31904,7.80722,34.22150071,3.41904,0.99722,3.5615,29.9,6.81,30.66571538
16/04/2019 09:00,35.73272,9.57996,36.99463356,4.42272,1.28996,4.607,31.31,8.29,32.38889007,33.11272,8.43996,34.17140838,4.42272,1.28996,4.607,28.69,7.15,29.56752611
16/04/2019 09:30,35.64696,10.30578,37.1068034,6.15696,1.79578,6.4135,29.49,8.51,30.69332501,33.06696,9.17578,34.31645061,6.15696,1.79578,6.4135,26.91,7.38,27.9036288
16/04/2019 10:00,34.5964,10.4552,36.14169476,6.8064,1.9852,7.09,27.79,8.47,29.05210836,32.6964,9.7152,34.10923165,6.8064,1.9852,7.09,25.89,7.73,27.01934492
16/04/2019 10:30,33.41616,13.75138,36.13502734,7.37616,2.15138,7.6835,26.04,11.6,28.50686935,31.84616,6.00138,32.40670407,7.37616,2.15138,7.6835,24.47,3.85,24.77101936
16/04/2019 11:00,34.29976,15.31118,37.56202562,9.08976,2.65118,9.4685,25.21,12.66,28.2102765,30.95976,6.11118,31.55714278,9.08976,2.65118,9.4685,21.87,3.46,22.14200759
16/04/2019 11:30,33.29616,11.59888,35.25859169,8.39616,2.44888,8.746,24.9,9.15,26.52795695,30.69616,9.33888,32.08533806,8.39616,2.44888,8.746,22.3,6.89,23.34013925
16/04/2019 12:00,32.1956,10.4033,33.83467615,7.7256,2.2533,8.0475,24.47,8.15,25.79153737,29.6656,9.2533,31.07525357,7.7256,2.2533,8.0475,21.94,7,23.0296244
16/04/2019 12:30,31.48888,10.03384,33.04886547,7.89888,2.30384,8.228,23.59,7.73,24.8242019,28.95888,8.88384,30.2909119,7.89888,2.30384,8.228,21.06,6.58,22.06399782
16/04/2019 13:00,31.044,7.6845,31.9809549,5.844,1.7045,6.0875,25.2,5.98,25.89981467,28.834,8.9145,30.18058757,5.844,1.7045,6.0875,22.99,7.21,24.09406981
16/04/2019 13:30,32.3664,6.2552,32.96530564,6.0864,1.7752,6.34,26.28,4.48,26.65912227,30.8064,11.8052,32.9908628,6.0864,1.7752,6.34,24.72,10.03,26.67731808
16/04/2019 14:00,32.0844,10.2742,33.68928478,7.4544,2.1742,7.765,24.63,8.1,25.92772454,29.7444,9.2342,31.14481949,7.4544,2.1742,7.765,22.29,7.06,23.38135368
16/04/2019 14:30,31.3496,9.1203,32.64930768,6.7896,1.9803,7.0725,24.56,7.14,25.57680981,29.0096,8.0803,30.11391938,6.7896,1.9803,7.0725,22.22,6.1,23.0421006
16/04/2019 15:00,30.83432,8.57626,32.00480472,5.88432,1.71626,6.1295,24.95,6.86,25.87589805,28.49432,7.56626,29.48176661,5.88432,1.71626,6.1295,22.61,5.85,23.35454131
16/04/2019 15:30,31.56752,8.24386,32.6262095,4.60752,1.34386,4.7995,26.96,6.9,27.82897052,29.20752,7.24386,30.09240323,4.60752,1.34386,4.7995,24.6,5.9,25.29762835
16/04/2019 16:00,32.60816,7.59238,33.48038728,2.88816,0.84238,3.0085,29.72,6.75,30.47689125,30.30816,6.66238,31.03178805,2.88816,0.84238,3.0085,27.42,5.82,28.03085443
16/04/2019 16:30,32.83864,7.13502,33.6048328,2.58864,0.75502,2.6965,30.25,6.38,30.91547994,32.23864,7.16502,33.02525429,2.58864,0.75502,2.6965,29.65,6.41,30.33497322
16/04/2019 17:00,33.35296,7.26128,34.13423689,3.67296,1.07128,3.826,29.68,6.19,30.31861639,32.68296,7.29128,33.48639483,3.67296,1.07128,3.826,29.01,6.22,29.66931917
16/04/2019 17:30,32.5888,6.0984,33.15449243,2.9088,0.8484,3.03,29.68,5.25,30.14075148,31.9188,6.1584,32.5074712,2.9088,0.8484,3.03,29.01,5.31,29.4919684
16/04/2019 18:00,32.32656,5.92858,32.86570465,2.32656,0.67858,2.4235,30,5.25,30.45591076,31.33656,4.60858,31.6736326,2.32656,0.67858,2.4235,29.01,3.93,29.27498933
16/04/2019 18:30,31.07616,3.81638,31.30962275,2.45616,0.71638,2.5585,28.62,3.1,28.78740002,30.39616,3.90638,30.64614735,2.45616,0.71638,2.5585,27.94,3.19,28.12151667
16/04/2019 19:00,30.89808,3.36694,31.08098507,1.25808,0.36694,1.3105,29.64,3,29.79143501,30.13808,3.43694,30.33342089,1.25808,0.36694,1.3105,28.88,3.07,29.04271509
16/04/2019 19:30,30.0936,2.2923,30.18077866,0.4536,0.1323,0.4725,29.64,2.16,29.71860024,29.3936,2.4123,29.49242127,0.4536,0.1323,0.4725,28.94,2.28,29.02967447
16/04/2019 20:00,30.08264,2.29202,30.16982905,0.21264,0.06202,0.2215,29.87,2.23,29.95312671,29.39264,2.42202,29.49226114,0.21264,0.06202,0.2215,29.18,2.36,29.27527967
16/04/2019 20:30,30.04712,2.14416,30.12352639,0.11712,0.03416,0.122,29.93,2.11,30.00428303,29.38712,2.30416,29.47731289,0.11712,0.03416,0.122,29.27,2.27,29.35789161
16/04/2019 21:00,29.61848,1.95164,29.68270972,0.10848,0.03164,0.113,29.51,1.92,29.57239422,28.98848,2.13164,29.06674839,0.10848,0.03164,0.113,28.88,2.1,28.95624976
16/04/2019 21:30,29.15264,1.84452,29.21093413,0.15264,0.04452,0.159,29,1.8,29.05580837,26.92264,1.18452,26.94868517,0.15264,0.04452,0.159,26.77,1.14,26.79426245
16/04/2019 22:00,27.394,1.402,27.42985308,0.144,0.042,0.15,27.25,1.36,27.28391651,25.194,0.752,25.20522049,0.144,0.042,0.15,25.05,0.71,25.06005986
16/04/2019 22:30,25.64896,1.05928,25.67082436,0.16896,0.04928,0.176,25.48,1.01,25.5000098,23.60896,0.56928,23.61582249,0.16896,0.04928,0.176,23.44,0.52,23.44576721
16/04/2019 23:00,23.41192,-1.59444,23.46615088,0.12192,0.03556,0.127,23.29,-1.63,23.34696982,21.65192,1.66556,21.71588658,0.12192,0.03556,0.127,21.53,1.63,21.59161411
16/04/2019 23:30,21.3732,-0.0724,21.37332262,0.1632,0.0476,0.17,21.21,-0.12,21.21033946,19.7032,-0.7524,19.7175606,0.1632,0.0476,0.17,19.54,-0.8,19.55636981
17/04/2019 00:00,19.99568,-0.48876,20.00165256,0.17568,0.05124,0.183,19.82,-0.54,19.82735484,18.41568,-0.91876,18.43858427,0.17568,0.05124,0.183,18.24,-0.97,18.265774
17/04/2019 00:30,20.90608,-0.23156,20.90736236,1.60608,0.46844,1.673,19.3,-0.7,19.31269013,19.44608,-0.47156,19.45179673,1.60608,0.46844,1.673,17.84,-0.94,17.86474741
17/04/2019 01:00,20.42184,-0.38988,20.42556132,1.61184,0.47012,1.679,18.81,-0.86,18.82964949,19.00184,-0.63988,19.01261081,1.61184,0.47012,1.679,17.39,-1.11,17.42538952
17/04/2019 01:30,20.838,-0.466,20.84320993,1.728,0.504,1.8,19.11,-0.97,19.13460216,19.408,-0.736,19.42195047,1.728,0.504,1.8,17.68,-1.24,17.72343082
17/04/2019 02:00,21.97944,-0.34308,21.98211743,1.42944,0.41692,1.489,20.55,-0.76,20.56404873,20.50944,-0.59308,20.51801338,1.42944,0.41692,1.489,19.08,-1.01,19.10671348
17/04/2019 02:30,21.9428,-0.4696,21.9478244,1.1328,0.3304,1.18,20.81,-0.8,20.82537155,20.4428,-0.7096,20.45511193,1.1328,0.3304,1.18,19.31,-1.04,19.33798593
17/04/2019 03:00,21.26576,-0.57332,21.27348688,1.08576,0.31668,1.131,20.18,-0.89,20.19961633,19.82576,-0.80332,19.84202819,1.08576,0.31668,1.131,18.74,-1.12,18.77343868
17/04/2019 03:30,20.958,-0.746,20.97127273,1.008,0.294,1.05,19.95,-1.04,19.97708938,19.578,-0.956,19.601327,1.008,0.294,1.05,18.57,-1.25,18.612023
17/04/2019 04:00,20.95456,-0.63492,20.96417678,0.87456,0.25508,0.911,20.08,-0.89,20.09971393,19.57456,-0.82492,19.59193437,0.87456,0.25508,0.911,18.7,-1.08,18.7311612
17/04/2019 04:30,21.16424,-0.50668,21.17030419,0.83424,0.24332,0.869,20.33,-0.75,20.34382953,19.77424,-0.68668,19.78615923,0.83424,0.24332,0.869,18.94,-0.93,18.96281888
17/04/2019 05:00,22.0028,0.4404,22.007207,1.1328,0.3304,1.18,20.87,0.11,20.87028989,20.6028,0.2504,20.60432159,1.1328,0.3304,1.18,19.47,-0.08,19.47016435
17/04/2019 05:30,23.4092,1.3256,23.44670254,1.2192,0.3556,1.27,22.19,0.97,22.21119087,21.9792,1.0656,22.00501616,1.2192,0.3556,1.27,20.76,0.71,20.77213759
17/04/2019 06:00,25.13624,1.85932,25.20491286,1.26624,0.36932,1.319,23.87,1.49,23.91645877,23.56624,-0.94068,23.58500682,1.26624,0.36932,1.319,22.3,-1.31,22.33844444
17/04/2019 06:30,28.83408,4.23744,29.14378265,1.05408,0.30744,1.098,27.78,3.93,28.05660885,26.97408,3.76744,27.23590637,1.05408,0.30744,1.098,25.92,3.46,26.14991396
17/04/2019 07:00,31.70672,5.39946,32.16318177,1.26672,0.36946,1.3195,30.44,5.03,30.85278756,29.64672,4.79946,30.0326959,1.26672,0.36946,1.3195,28.38,4.43,28.72367142
17/04/2019 07:30,35.22048,7.14764,35.93843303,1.74048,0.50764,1.813,33.48,6.64,34.13209633,32.97048,6.45764,33.59692941,1.74048,0.50764,1.813,31.23,5.95,31.7917505
17/04/2019 08:00,35.99968,7.77074,36.82881155,2.77968,0.81074,2.8955,33.22,6.96,33.94127281,35.35968,7.87074,36.22506753,2.77968,0.81074,2.8955,32.58,7.06,33.33616655
17/04/2019 08:30,36.85664,8.72402,37.87506353,3.95664,1.15402,4.1215,32.9,7.57,33.7596638,36.09664,8.72402,37.13591179,3.95664,1.15402,4.1215,32.14,7.57,33.01945639
17/04/2019 09:00,37.4916,12.4388,39.50118753,5.4816,1.5988,5.71,32.01,10.84,33.79564617,36.0116,6.8688,36.66082034,5.4816,1.5988,5.71,30.53,5.27,30.98150739
17/04/2019 09:30,38.78392,15.65406,41.82394105,10.33392,3.01406,10.7645,28.45,12.64,31.13152903,37.01392,7.32406,37.73157999,10.33392,3.01406,10.7645,26.68,4.31,27.02588574
17/04/2019 10:00,37.9016,14.4938,40.57833808,13.7616,4.0138,14.335,24.14,10.48,26.31672472,36.7616,10.5238,38.23827403,13.7616,4.0138,14.335,23,6.51,23.90355831
17/04/2019 10:30,37.05888,13.79134,39.54189735,17.31888,5.05134,18.0405,19.74,8.74,21.58831165,36.47888,13.74134,38.98118919,17.31888,5.05134,18.0405,19.16,8.69,21.03857647
17/04/2019 11:00,37.41384,15.01112,40.31289058,19.20384,5.60112,20.004,18.21,9.41,20.4976145,35.16384,13.96112,37.83395981,19.20384,5.60112,20.004,15.96,8.36,18.01696978
17/04/2019 11:30,37.60808,15.59444,40.7130721,20.27808,5.91444,21.123,17.33,9.68,19.85022166,35.28808,14.43444,38.12612816,20.27808,5.91444,21.123,15.01,8.52,17.25950463
17/04/2019 12:00,37.82688,16.16534,41.13625005,21.20688,6.18534,22.0905,16.62,9.98,19.38620128,35.51688,15.01534,38.56046162,21.20688,6.18534,22.0905,14.31,8.83,16.81502304
17/04/2019 12:30,37.76128,16.13704,41.06480643,21.52128,6.27704,22.418,16.24,9.86,18.99887365,35.47128,15.01704,38.51912765,21.52128,6.27704,22.418,13.95,8.74,16.46177694
17/04/2019 13:00,36.05296,15.23378,39.13928944,20.89296,6.09378,21.7635,15.16,9.14,17.70212417,33.80296,14.14378,36.64268846,20.89296,6.09378,21.7635,12.91,8.05,15.21415788
17/04/2019 13:30,35.5132,14.8576,38.49591734,20.0832,5.8576,20.92,15.43,9,17.86294769,33.4032,13.9076,36.18280127,20.0832,5.8576,20.92,13.32,8.05,15.56357607
17/04/2019 14:00,35.5824,14.9557,38.5976703,20.2824,5.9157,21.1275,15.3,9.04,17.77108888,33.4524,13.9357,36.23902317,20.2824,5.9157,21.1275,13.17,8.02,15.41976978
17/04/2019 14:30,33.90576,13.47668,36.48590776,19.32576,5.63668,20.131,14.58,7.84,16.55421397,31.75576,12.43668,34.10424171,19.32576,5.63668,20.131,12.43,6.8,14.16844734
17/04/2019 15:00,33.70232,12.61276,35.98510926,17.15232,5.00276,17.867,16.55,7.61,18.21577887,31.54232,11.58276,33.60176008,17.15232,5.00276,17.867,14.39,6.58,15.823037
17/04/2019 15:30,32.88408,10.68494,34.57644661,13.59408,3.96494,14.1605,19.29,6.72,20.42700419,30.70408,9.69494,32.198329,13.59408,3.96494,14.1605,17.11,5.73,18.04397406
17/04/2019 16:00,33.1184,9.6262,34.48901485,10.9584,3.1962,11.415,22.16,6.43,23.07402219,31.0084,8.7062,32.20743375,10.9584,3.1962,11.415,20.05,5.51,20.79333066
17/04/2019 16:30,32.654,8.372,33.71014832,8.304,2.422,8.65,24.35,5.95,25.06641179,32.264,8.422,33.34510129,8.304,2.422,8.65,23.96,6,24.69982996
17/04/2019 17:00,33.63616,8.67888,34.73779235,9.35616,2.72888,9.746,24.28,5.95,24.99841795,33.16616,8.72888,34.29559032,9.35616,2.72888,9.746,23.81,6,24.55434992
17/04/2019 17:30,33.80232,7.63026,34.6528167,8.33232,2.43026,8.6795,25.47,5.2,25.99540152,33.30232,7.72026,34.18547838,8.33232,2.43026,8.6795,24.97,5.29,25.5242042
17/04/2019 18:00,33.45872,6.57796,34.0992009,8.59872,2.50796,8.957,24.86,4.07,25.19096068,32.90872,6.22796,33.49285503,8.59872,2.50796,8.957,24.31,3.72,24.59297664
17/04/2019 18:30,32.60048,5.79764,33.11199067,7.74048,2.25764,8.063,24.86,3.54,25.11077856,32.05048,5.92764,32.59402068,7.74048,2.25764,8.063,24.31,3.67,24.58546318
17/04/2019 19:00,31.30552,4.31786,31.60189073,4.65552,1.35786,4.8495,26.65,2.96,26.81387887,30.71552,4.43786,31.03446101,4.65552,1.35786,4.8495,26.06,3.08,26.24137954
17/04/2019 19:30,30.30768,3.29224,30.48596909,2.64768,0.77224,2.758,27.66,2.52,27.7745567,29.73768,3.44224,29.93624272,2.64768,0.77224,2.758,27.09,2.67,27.22126007
17/04/2019 20:00,30.9204,3.5797,31.12692385,1.8504,0.5397,1.9275,29.07,3.04,29.22852203,30.3504,3.7297,30.57870897,1.8504,0.5397,1.9275,28.5,3.19,28.67797238
17/04/2019 20:30,31.2012,3.4866,31.39540191,1.5312,0.4466,1.595,29.67,3.04,29.82533319,30.6112,3.6366,30.82645658,1.5312,0.4466,1.595,29.08,3.19,29.25444411
17/04/2019 21:00,31.14328,3.32804,31.32059609,1.67328,0.48804,1.743,29.47,2.84,29.606528,30.58328,3.50804,30.78381653,1.67328,0.48804,1.743,28.91,3.02,29.06730982
17/04/2019 21:30,30.17224,2.71732,30.29435417,1.60224,0.46732,1.669,28.57,2.25,28.65846123,29.70224,2.93732,29.84712565,1.60224,0.46732,1.669,28.1,2.47,28.20834806
17/04/2019 22:00,28.57576,2.40168,28.67650827,1.44576,0.42168,1.506,27.13,1.98,27.20215616,26.49576,1.79168,26.55626885,1.44576,0.42168,1.506,25.05,1.37,25.0874351
17/04/2019 22:30,26.49424,1.62832,26.54423062,1.67424,0.48832,1.744,24.82,1.14,24.84616671,24.47424,1.11832,24.4997768,1.67424,0.48832,1.744,22.8,0.63,22.80870229
17/04/2019 23:00,24.49288,-1.87416,24.56447936,1.80288,0.52584,1.878,22.69,-2.4,22.81657512,22.84288,1.67584,22.90427048,1.80288,0.52584,1.878,21.04,1.15,21.07140479
17/04/2019 23:30,22.48008,0.44544,22.48449274,1.63008,0.47544,1.698,20.85,-0.03,20.85002158,20.84008,-0.20456,20.84108393,1.63008,0.47544,1.698,19.21,-0.68,19.22203163
18/04/2019 00:00,21.5796,0.3328,21.58216606,1.4496,0.4228,1.51,20.13,-0.09,20.13020119,20.0496,-0.3472,20.05260602,1.4496,0.4228,1.51,18.6,-0.77,18.61593135
18/04/2019 00:30,20.77032,-0.15324,20.77088528,1.36032,0.39676,1.417,19.41,-0.55,19.41779081,19.35032,-0.37324,19.3539193,1.36032,0.39676,1.417,17.99,-0.77,18.00647106
18/04/2019 01:00,20.2996,-0.2672,20.30135848,1.2096,0.3528,1.26,19.09,-0.62,19.10006544,18.9096,-0.4672,18.91537068,1.2096,0.3528,1.26,17.7,-0.82,17.71898417
18/04/2019 01:30,20.14336,-0.52652,20.15024008,1.14336,0.33348,1.191,19,-0.86,19.0194532,18.78336,-0.75652,18.79858865,1.14336,0.33348,1.191,17.64,-1.09,17.67364422
