Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 02:00,21.00616,-0.31112,21.00846386,1.19616,0.34888,1.246,19.81,-0.66,19.8209914,19.58616,-0.52112,19.59309137,1.19616,0.34888,1.246,18.39,-0.87,18.41056762
18/04/2019 02:30,21.02152,-0.34164,21.02429597,1.09152,0.31836,1.137,19.93,-0.66,19.94092525,19.59152,-0.55164,19.59928475,1.09152,0.31836,1.137,18.5,-0.87,18.52044546
18/04/2019 03:00,20.78104,-0.31928,20.78349257,1.27104,0.37072,1.324,19.51,-0.69,19.52219762,19.39104,-0.49928,19.39746666,1.27104,0.37072,1.324,18.12,-0.87,18.14087374
18/04/2019 03:30,20.60064,-0.40148,20.60455179,1.40064,0.40852,1.459,19.2,-0.81,19.21707834,19.28064,-0.57148,19.2891075,1.40064,0.40852,1.459,17.88,-0.98,17.90683668
18/04/2019 04:00,20.4116,-0.3612,20.41479561,1.4016,0.4088,1.46,19.01,-0.77,19.02558803,19.1016,-0.5212,19.10870932,1.4016,0.4088,1.46,17.7,-0.93,17.72441536
18/04/2019 04:30,20.77256,0.31908,20.77501049,1.40256,0.40908,1.461,19.37,-0.09,19.37020909,19.46256,0.28908,19.46470675,1.40256,0.40908,1.461,18.06,-0.12,18.06039867
18/04/2019 05:00,21.22584,0.93712,21.24651683,1.39584,0.40712,1.454,19.83,0.53,19.83708144,19.92584,0.38712,19.92960014,1.39584,0.40712,1.454,18.53,-0.02,18.53001079
18/04/2019 05:30,22.43848,1.28664,22.4753382,1.18848,0.34664,1.238,21.25,0.94,21.27078043,21.09848,1.04664,21.12442457,1.18848,0.34664,1.238,19.91,0.7,19.92230157
18/04/2019 06:00,23.54552,-0.71464,23.55636267,1.11552,0.32536,1.162,22.43,-1.04,22.45409762,22.73552,4.15536,23.11213721,1.11552,0.32536,1.162,21.62,3.83,21.95662315
18/04/2019 06:30,26.88656,2.31108,26.98570361,1.30656,0.38108,1.361,25.58,1.93,25.65270551,25.28656,3.40108,25.51425997,1.30656,0.38108,1.361,23.98,3.02,24.16941869
18/04/2019 07:00,30.46632,5.14226,30.89724085,1.99632,0.58226,2.0795,28.47,4.56,28.83287187,28.55632,4.60226,28.92480266,1.99632,0.58226,2.0795,26.56,4.02,26.86250174
18/04/2019 07:30,33.53256,5.32158,33.95219866,2.78256,0.81158,2.8985,30.75,4.51,31.0789736,31.75256,7.50158,32.62665734,2.78256,0.81158,2.8985,28.97,6.69,29.73242338
18/04/2019 08:00,34.54096,6.93028,35.22934428,3.60096,1.05028,3.751,30.94,5.88,31.49377716,34.12096,7.61028,34.95935172,3.60096,1.05028,3.751,30.52,6.56,31.21704663
18/04/2019 08:30,36.26168,8.35674,37.21215581,3.93168,1.14674,4.0955,32.33,7.21,33.12420565,35.40168,8.23674,36.34725344,3.93168,1.14674,4.0955,31.47,7.09,32.25878175
18/04/2019 09:00,36.7884,9.0237,37.87893262,5.2584,1.5337,5.4775,31.53,7.49,32.40742199,35.6684,8.8437,36.74841205,5.2584,1.5337,5.4775,30.41,7.31,31.27625617
18/04/2019 09:30,36.57328,9.56054,37.80223188,7.61328,2.22054,7.9305,28.96,7.34,29.87569581,35.46328,9.35054,36.67528905,7.61328,2.22054,7.9305,27.85,7.13,28.7482069
18/04/2019 10:00,36.52416,10.91288,38.11961718,10.84416,3.16288,11.296,25.68,7.75,26.8239613,35.46416,10.68288,37.03823119,10.84416,3.16288,11.296,24.62,7.52,25.7428592
18/04/2019 10:30,36.9448,12.4489,38.9858097,14.2248,4.1489,14.8175,22.72,8.3,24.18860062,34.6048,11.3989,36.43387303,14.2248,4.1489,14.8175,20.38,7.25,21.63115577
18/04/2019 11:00,36.7276,10.0618,38.08091938,14.8176,4.3218,15.435,21.91,5.74,22.64940838,34.9876,14.4118,37.83955778,14.8176,4.3218,15.435,20.17,10.09,22.55298206
18/04/2019 11:30,35.81392,8.82156,36.88437049,15.19392,4.43156,15.827,20.62,4.39,21.08213699,34.34392,15.47156,37.66794406,15.19392,4.43156,15.827,19.15,11.04,22.10439097
18/04/2019 12:00,35.39664,12.19902,37.4397945,15.35664,4.47902,15.9965,20.04,7.72,21.47556751,33.12664,11.10902,34.93972815,15.35664,4.47902,15.9965,17.77,6.63,18.96654423
18/04/2019 12:30,36.06936,13.06648,38.36315459,17.19936,5.01648,17.916,18.87,8.05,20.51534548,33.80936,11.98648,35.87127718,17.19936,5.01648,17.916,16.61,6.97,18.0131341
18/04/2019 13:00,35.0024,12.8507,37.28684079,17.2824,5.0407,18.0025,17.72,7.81,19.36477472,32.7824,11.8307,34.85184661,17.2824,5.0407,18.0025,15.5,6.79,16.92200047
18/04/2019 13:30,34.5456,12.9833,36.904804,17.5656,5.1233,18.2975,16.98,7.86,18.71095936,32.4256,12.0433,34.58989174,17.5656,5.1233,18.2975,14.86,6.92,16.39225427
18/04/2019 14:00,34.7868,12.5324,36.97543109,16.6368,4.8524,17.33,18.15,7.68,19.70799077,32.6268,11.5324,34.60497548,16.6368,4.8524,17.33,15.99,6.68,17.3292383
18/04/2019 14:30,33.86616,12.11138,35.96668345,16.01616,4.67138,16.6835,17.85,7.44,19.33846168,31.74616,11.13138,33.64113992,16.01616,4.67138,16.6835,15.73,6.46,17.00483755
18/04/2019 15:00,33.8232,11.5801,35.7506304,15.2232,4.4401,15.8575,18.6,7.14,19.92334309,31.7132,10.6101,33.44101189,15.2232,4.4401,15.8575,16.49,6.17,17.60650448
18/04/2019 15:30,32.89328,10.04054,34.39157328,12.41328,3.62054,12.9305,20.48,6.42,21.4626839,30.79328,9.11054,32.11273941,12.41328,3.62054,12.9305,18.38,5.49,19.18240079
18/04/2019 16:00,32.7608,10.3069,34.34388161,14.0808,4.1069,14.6675,18.68,6.2,19.68203242,30.8208,9.4769,32.24489644,14.0808,4.1069,14.6675,16.74,5.37,17.58023037
18/04/2019 16:30,32.41024,9.17382,33.68356617,12.87024,3.75382,13.4065,19.54,5.42,20.27777108,32.11024,9.26382,33.41984252,12.87024,3.75382,13.4065,19.24,5.51,20.01343799
18/04/2019 17:00,32.16184,7.71012,33.07309938,9.53184,2.78012,9.929,22.63,4.93,23.16078151,31.80184,7.81012,32.74683194,9.53184,2.78012,9.929,22.27,5.03,22.83098333
18/04/2019 17:30,31.15816,6.16738,31.7626748,8.04816,2.34738,8.3835,23.11,3.82,23.42358854,30.78816,6.30738,31.42759677,8.04816,2.34738,8.3835,22.74,3.96,23.08222693
18/04/2019 18:00,29.8424,4.8857,30.23969084,6.6024,1.9257,6.8775,23.24,2.96,23.42774424,29.3924,2.9857,29.54365553,6.6024,1.9257,6.8775,22.79,1.06,22.81463785
18/04/2019 18:30,29.3584,3.6787,29.58797871,5.6184,1.6387,5.8525,23.74,2.04,23.82748833,28.9784,3.8587,29.23417918,5.6184,1.6387,5.8525,23.36,2.22,23.4652509
18/04/2019 19:00,29.05096,3.10778,29.21671736,4.14096,1.20778,4.3135,24.91,1.9,24.98235577,28.64096,3.27778,28.82791063,4.14096,1.20778,4.3135,24.5,2.07,24.58729143
18/04/2019 19:30,29.09368,2.68274,29.21710646,2.68368,0.78274,2.7955,26.41,1.9,26.47825712,28.71368,2.85274,28.85504366,2.68368,0.78274,2.7955,26.03,2.07,26.11217724
18/04/2019 20:00,29.00264,2.31952,29.09524532,1.95264,0.56952,2.034,27.05,1.75,27.10654902,28.62264,2.51952,28.73331693,1.95264,0.56952,2.034,26.67,1.95,26.74119294
18/04/2019 20:30,29.16584,2.14462,29.24458271,1.69584,0.49462,1.7665,27.47,1.65,27.51950944,28.75584,2.34462,28.85126647,1.69584,0.49462,1.7665,27.06,1.85,27.12316538
18/04/2019 21:00,29.85144,5.56792,30.36626752,1.74144,0.50792,1.814,28.11,5.06,28.56178741,28.61144,0.53792,28.61649624,1.74144,0.50792,1.814,26.87,0.03,26.87001675
18/04/2019 21:30,28.59024,5.70632,29.15414055,1.77024,0.51632,1.844,26.82,5.19,27.3175493,27.27024,-2.02368,27.3452239,1.77024,0.51632,1.844,25.5,-2.54,25.62618973
18/04/2019 22:00,27.7512,4.7116,28.14832634,1.8912,0.5516,1.97,25.86,4.16,26.19246457,25.0412,-2.5884,25.17462039,1.8912,0.5516,1.97,23.15,-3.14,23.3619798
18/04/2019 22:30,25.62776,1.32768,25.66212806,1.87776,0.54768,1.956,23.75,0.78,23.76280497,23.73776,0.35768,23.7404546,1.87776,0.54768,1.956,21.86,-0.19,21.86082569
18/04/2019 23:00,23.52928,-2.05896,23.61919418,1.88928,0.55104,1.968,21.64,-2.61,21.79682775,22.29928,3.15104,22.5208113,1.88928,0.55104,1.968,20.41,2.6,20.57493864
18/04/2019 23:30,22.00304,0.30172,22.00510859,1.82304,0.53172,1.899,20.18,-0.23,20.18131066,20.45304,-0.33828,20.45583727,1.82304,0.53172,1.899,18.63,-0.87,18.65030295
19/04/2019 00:00,21.00368,-0.29476,21.00574819,1.90368,0.55524,1.983,19.1,-0.85,19.11890426,19.55368,-0.54476,19.56126696,1.90368,0.55524,1.983,17.65,-1.1,17.6842444
19/04/2019 00:30,20.19552,-0.36964,20.19890249,1.95552,0.57036,2.037,18.24,-0.94,18.26420543,18.85552,-0.57964,18.86442729,1.95552,0.57036,2.037,16.9,-1.15,16.93908203
19/04/2019 01:00,19.61096,-0.41472,19.61534463,2.04096,0.59528,2.126,17.57,-1.01,17.59900565,18.34096,-0.59472,18.3505996,2.04096,0.59528,2.126,16.3,-1.19,16.34338092
19/04/2019 01:30,19.54376,-0.68432,19.55573698,1.97376,0.57568,2.056,17.57,-1.26,17.61512135,18.27376,-0.87432,18.29466425,1.97376,0.57568,2.056,16.3,-1.45,16.36436678
19/04/2019 02:00,20.21648,-0.66436,20.22739325,1.83648,0.53564,1.913,18.38,-1.2,18.41913136,18.91648,-0.86436,18.93621752,1.83648,0.53564,1.913,17.08,-1.4,17.137281
19/04/2019 02:30,20.20376,-0.60432,20.21279597,1.73376,0.50568,1.806,18.47,-1.11,18.50332403,18.92376,-0.78432,18.94000661,1.73376,0.50568,1.806,17.19,-1.29,17.23833519
19/04/2019 03:00,20.03992,-0.53044,20.04693892,1.84992,0.53956,1.927,18.19,-1.07,18.22144341,18.80992,-0.69044,18.82258744,1.84992,0.53956,1.927,16.96,-1.23,17.00454351
19/04/2019 03:30,19.63664,-0.60848,19.64606521,2.09664,0.61152,2.184,17.54,-1.22,17.58237754,18.45664,-0.76848,18.47263169,2.09664,0.61152,2.184,16.36,-1.38,16.41809977
19/04/2019 04:00,19.22704,-0.72128,19.24056423,1.84704,0.53872,1.924,17.38,-1.26,17.42561333,18.06704,-0.87128,18.08803647,1.84704,0.53872,1.924,16.22,-1.41,16.28117011
19/04/2019 04:30,19.19512,-0.61184,19.20486865,2.08512,0.60816,2.172,17.11,-1.22,17.15343989,18.05512,-0.73184,18.06994599,2.08512,0.60816,2.172,15.97,-1.34,16.02611931
19/04/2019 05:00,19.28104,-0.58928,19.29004288,1.99104,0.58072,2.074,17.29,-1.17,17.32954125,18.14104,-0.71928,18.15529388,1.99104,0.58072,2.074,16.15,-1.3,16.2022375
19/04/2019 05:30,19.50576,-0.66332,19.51703529,2.04576,0.59668,2.131,17.46,-1.26,17.50540488,18.31576,-0.82332,18.33425538,2.04576,0.59668,2.131,16.27,-1.42,16.33184925
19/04/2019 06:00,19.71144,-0.58958,19.72025536,2.16144,0.63042,2.2515,17.55,-1.22,17.59235345,18.50144,-0.74958,18.51661827,2.16144,0.63042,2.2515,16.34,-1.38,16.39817063
19/04/2019 06:30,20.7864,-0.1273,20.7867898,2.5464,0.7427,2.6525,18.24,-0.87,18.26073657,19.4964,-0.2973,19.49866663,2.5464,0.7427,2.6525,16.95,-1.04,16.98187563
19/04/2019 07:00,23.2216,0.5638,23.22844328,2.9616,0.8638,3.085,20.26,-0.3,20.262221,21.8416,0.8738,21.85907173,2.9616,0.8638,3.085,18.88,0.01,18.88000265
19/04/2019 07:30,24.97336,1.86348,25.04278873,3.30336,0.96348,3.441,21.67,0.9,21.68868138,23.44336,1.60348,23.49813346,3.30336,0.96348,3.441,20.14,0.64,20.15016625
19/04/2019 08:00,26.1804,0.2472,26.18156703,5.2704,1.5372,5.49,20.91,-1.29,20.94975418,24.5804,2.6972,24.72793869,5.2704,1.5372,5.49,19.31,1.16,19.34481067
19/04/2019 08:30,27.78952,4.20986,28.10658896,7.91952,2.30986,8.2495,19.87,1.9,19.96063376,26.01952,3.73986,26.2869164,7.91952,2.30986,8.2495,18.1,1.43,18.15640108
19/04/2019 09:00,28.19088,5.38734,28.70103042,10.79088,3.14734,11.2405,17.4,2.24,17.54359142,26.39088,4.87734,26.83779038,10.79088,3.14734,11.2405,15.6,1.73,15.69563315
19/04/2019 09:30,28.49736,6.54548,29.23940552,13.52736,3.94548,14.091,14.97,2.6,15.19410741,26.66736,5.97548,27.32863792,13.52736,3.94548,14.091,13.14,2.03,13.29588282
19/04/2019 10:00,28.68352,7.70686,29.70084192,15.86352,4.62686,16.5245,12.82,3.08,13.18479427,26.89352,7.12686,27.8218179,15.86352,4.62686,16.5245,11.03,2.5,11.30977011
19/04/2019 10:30,28.90696,8.42828,30.11060013,17.61696,5.13828,18.351,11.29,3.29,11.75960033,27.13696,7.85828,28.25185237,17.61696,5.13828,18.351,9.52,2.72,9.900949449
19/04/2019 11:00,28.45008,8.75794,29.76757573,18.37008,5.35794,19.1355,10.08,3.4,10.63796973,26.73008,8.18794,27.95602866,18.37008,5.35794,19.1355,8.36,2.83,8.82601269
19/04/2019 11:30,28.08528,9.60154,29.68118129,20.40528,5.95154,21.2555,7.68,3.65,8.503228799,26.41528,9.05154,27.92306204,20.40528,5.95154,21.2555,6.01,3.1,6.762403419
19/04/2019 12:00,28.15928,10.21104,29.95347038,21.56928,6.29104,22.468,6.59,3.92,7.667757169,26.50928,9.67104,28.21827317,21.56928,6.29104,22.468,4.94,3.38,5.985649505
19/04/2019 12:30,28.03096,10.36778,29.88687974,22.38096,6.52778,23.3135,5.65,3.84,6.831405419,26.40096,9.82778,28.17083507,22.38096,6.52778,23.3135,4.02,3.3,5.200999904
19/04/2019 13:00,27.50272,10.37496,29.39454715,22.78272,6.64496,23.732,4.72,3.73,6.015920545,25.91272,9.84496,27.71988988,22.78272,6.64496,23.732,3.13,3.2,4.476259599
19/04/2019 13:30,27.12376,10.23318,28.98993497,22.67376,6.61318,23.6185,4.45,3.62,5.736453608,25.58376,9.73318,27.37267924,22.67376,6.61318,23.6185,2.91,3.12,4.266438796
19/04/2019 14:00,26.57,10.04,28.40363533,22.32,6.51,23.25,4.25,3.53,5.524798639,25.06,9.56,26.82158086,22.32,6.51,23.25,2.74,3.05,4.100012195
19/04/2019 14:30,26.22688,9.44034,27.87416822,20.84688,6.08034,21.7155,5.38,3.36,6.343027668,24.72688,8.98034,26.30713023,20.84688,6.08034,21.7155,3.88,2.9,4.844006606
19/04/2019 15:00,25.52848,8.99664,27.06737561,20.14848,5.87664,20.988,5.38,3.12,6.219228248,24.02848,8.53664,25.49984458,20.14848,5.87664,20.988,3.88,2.66,4.704253395
19/04/2019 15:30,25.18592,8.45256,26.56645134,19.10592,5.57256,19.902,6.08,2.88,6.727614733,23.64592,7.96256,24.95058906,19.10592,5.57256,19.902,4.54,2.39,5.130662725
19/04/2019 16:00,24.59192,7.54056,25.72202508,17.52192,5.11056,18.252,7.07,2.43,7.4759481,23.74192,7.40056,24.86859573,17.52192,5.11056,18.252,6.22,2.29,6.628159624
19/04/2019 16:30,25.59376,7.03568,26.5431977,15.65376,4.56568,16.306,9.94,2.47,10.24228978,24.02376,6.57568,24.9074409,15.65376,4.56568,16.306,8.37,2.01,8.607961431
19/04/2019 17:00,25.4984,5.9437,26.181978,13.4184,3.9137,13.9775,12.08,2.03,12.24937958,23.8484,5.4737,24.46850168,13.4184,3.9137,13.9775,10.43,1.56,10.54601821
19/04/2019 17:30,25.69048,4.72014,26.12049931,10.80048,3.15014,11.2505,14.89,1.57,14.97254153,23.95048,4.25014,24.32466202,10.80048,3.15014,11.2505,13.15,1.1,13.1959274
19/04/2019 18:00,25.55232,3.58026,25.80192472,8.09232,2.36026,8.4295,17.46,1.22,17.50257124,23.77232,3.16026,23.98146037,8.09232,2.36026,8.4295,15.68,0.8,15.7003949
19/04/2019 18:30,25.37128,2.65954,25.51029208,5.62128,1.63954,5.8555,19.75,1.02,19.7763217,23.57128,2.29954,23.68318233,5.62128,1.63954,5.8555,17.95,0.66,17.96212961
19/04/2019 19:00,24.72824,1.63782,24.78241933,3.31824,0.96782,3.4565,21.41,0.67,21.42048085,23.01824,0.95782,23.03815947,3.31824,0.96782,3.4565,19.7,-0.01,19.70000254
19/04/2019 19:30,23.778,0.5165,23.78360898,2.148,0.6265,2.2375,21.63,-0.11,21.6302797,23.818,1.2765,23.85218179,2.148,0.6265,2.2375,21.67,0.65,21.67974631
19/04/2019 20:00,23.7152,3.5761,23.98331091,1.4952,0.4361,1.5575,22.22,3.14,22.44076648,23.1052,-2.9139,23.28821763,1.4952,0.4361,1.5575,21.61,-3.35,21.86811835
19/04/2019 20:30,24.3568,4.0474,24.69079085,1.1568,0.3374,1.205,23.2,3.71,23.4947675,23.4468,-3.5826,23.71892605,1.1568,0.3374,1.205,22.29,-3.92,22.63206796
19/04/2019 21:00,24.9616,4.1288,25.30076015,1.1616,0.3388,1.21,23.8,3.79,24.09987759,24.0116,-3.5012,24.26551743,1.1616,0.3388,1.21,22.85,-3.84,23.17041433
19/04/2019 21:30,24.20264,3.25952,24.42114358,1.23264,0.35952,1.284,22.97,2.9,23.15234113,23.83264,-1.83048,23.90283218,1.23264,0.35952,1.284,22.6,-2.19,22.70586048
19/04/2019 22:00,23.03536,2.88948,23.21587614,1.09536,0.31948,1.141,21.94,2.57,22.09000905,23.13536,0.06948,23.13546433,1.09536,0.31948,1.141,22.04,-0.25,22.04141783
19/04/2019 22:30,22.94848,-0.34336,22.95104857,1.18848,0.34664,1.238,21.76,-0.69,21.77093705,21.35848,-0.51336,21.36464852,1.18848,0.34664,1.238,20.17,-0.86,20.18832583
19/04/2019 23:00,21.7736,-0.4402,21.77804934,1.2336,0.3598,1.285,20.54,-0.8,20.55557345,20.2536,-0.6502,20.26403398,1.2336,0.3598,1.285,19.02,-1.01,19.04679763
19/04/2019 23:30,20.38896,-0.71572,20.4015182,1.24896,0.36428,1.301,19.14,-1.08,19.170446,19.02896,2.20428,19.15620445,1.24896,0.36428,1.301,17.78,1.84,17.87495455
20/04/2019 00:00,19.37208,-0.82856,19.389791,1.34208,0.39144,1.398,18.03,-1.22,18.07122851,18.11208,-0.98856,18.13903781,1.34208,0.39144,1.398,16.77,-1.38,16.82668417
20/04/2019 00:30,17.27464,-1.41948,17.33286216,0.10464,0.03052,0.109,17.17,-1.45,17.2311172,16.08464,-1.57948,16.16200486,0.10464,0.03052,0.109,15.98,-1.61,16.06089973
20/04/2019 01:00,16.85544,-1.58508,16.92980615,0.08544,0.02492,0.089,16.77,-1.61,16.84710658,15.68544,-1.73508,15.7811131,0.08544,0.02492,0.089,15.6,-1.76,15.69896812
20/04/2019 01:30,17.12304,-1.61828,17.19934095,0.14304,0.04172,0.149,16.98,-1.66,17.06094956,15.95304,-1.76828,16.0507414,0.14304,0.04172,0.149,15.81,-1.81,15.91327119
20/04/2019 02:00,17.7588,-1.4866,17.82091347,0.1488,0.0434,0.155,17.61,-1.53,17.67634012,16.5488,-1.6366,16.62952919,0.1488,0.0434,0.155,16.4,-1.68,16.48582421
20/04/2019 02:30,17.8348,-1.4536,17.89393875,0.1248,0.0364,0.13,17.71,-1.49,17.77256875,16.6148,-1.6036,16.69200743,0.1248,0.0364,0.13,16.49,-1.64,16.57135179
20/04/2019 03:00,17.526,-1.342,17.57730469,0.096,0.028,0.1,17.43,-1.37,17.48375818,16.366,-1.452,16.43028484,0.096,0.028,0.1,16.27,-1.48,16.3371754
20/04/2019 03:30,17.42432,-1.35124,17.47663517,0.06432,0.01876,0.067,17.36,-1.37,17.41397427,16.25432,-1.46124,16.31986952,0.06432,0.01876,0.067,16.19,-1.48,16.25750596
20/04/2019 04:00,17.1432,-1.3574,17.19685556,0.0432,0.0126,0.045,17.1,-1.37,17.15479233,15.9632,-1.4674,16.03050271,0.0432,0.0126,0.045,15.92,-1.48,15.98864597
20/04/2019 04:30,17.072,-1.319,17.12287782,0.072,0.021,0.075,17,-1.34,17.05272999,15.912,-1.459,15.97874917,0.072,0.021,0.075,15.84,-1.48,15.90899117
20/04/2019 05:00,16.96192,-1.27444,17.00973037,0.12192,0.03556,0.127,16.84,-1.31,16.89087624,15.80192,-1.41444,15.86509742,0.12192,0.03556,0.127,15.68,-1.45,15.74690128
20/04/2019 05:30,16.94272,-1.51004,17.00987895,0.10272,0.02996,0.107,16.84,-1.54,16.91026907,15.78272,-1.65004,15.86873916,0.10272,0.02996,0.107,15.68,-1.68,15.76974318
20/04/2019 06:00,16.912,0.351,16.91564202,0.072,0.021,0.075,16.84,0.33,16.84323306,15.752,-1.859,15.86131725,0.072,0.021,0.075,15.68,-1.88,15.79230192
20/04/2019 06:30,18.0864,-1.0373,18.11612145,0.3864,0.1127,0.4025,17.7,-1.15,17.73731941,16.8964,-1.1773,16.93736604,0.3864,0.1127,0.4025,16.51,-1.29,16.56032005
20/04/2019 07:00,18.99792,-0.41144,19.00237478,1.05792,0.30856,1.102,17.94,-0.72,17.95444235,17.75792,-0.55144,17.76647992,1.05792,0.30856,1.102,16.7,-0.86,16.72212905
20/04/2019 07:30,20.48768,0.40724,20.49172702,2.04768,0.59724,2.133,18.44,-0.19,18.44097882,19.11768,3.28724,19.39823795,2.04768,0.59724,2.133,17.07,2.69,17.28065392
20/04/2019 08:00,21.30632,1.49476,21.35868862,3.13632,0.91476,3.267,18.17,0.58,18.17925466,19.82632,0.91476,19.84741169,3.13632,0.91476,3.267,16.69,0,16.69
20/04/2019 08:30,22.1388,2.2109,22.24892232,4.2888,1.2509,4.4675,17.85,0.96,17.87579649,20.5688,1.9109,20.65737331,4.2888,1.2509,4.4675,16.28,0.66,16.29337289
20/04/2019 09:00,22.04,1.0925,22.06706044,7.14,2.0825,7.4375,14.9,-0.99,14.93285304,20.52,3.6725,20.84604654,7.14,2.0825,7.4375,13.38,1.59,13.4741419
20/04/2019 09:30,21.86608,4.43094,22.31050613,8.98608,2.62094,9.3605,12.88,1.81,13.00655604,20.20608,3.99094,20.59643831,8.98608,2.62094,9.3605,11.22,1.37,11.30333137
20/04/2019 10:00,21.82656,5.56108,22.5238614,10.66656,3.11108,11.111,11.16,2.45,11.42576474,20.16656,5.09108,20.79926051,10.66656,3.11108,11.111,9.5,1.98,9.704143445
20/04/2019 10:30,21.02976,6.13618,21.90670013,12.08976,3.52618,12.5935,8.94,2.61,9.313200309,19.40976,5.66618,20.21990057,12.08976,3.52618,12.5935,7.32,2.14,7.626401511
20/04/2019 11:00,20.37072,6.77146,21.4666929,13.17072,3.84146,13.7195,7.2,2.93,7.773345483,18.78072,6.31146,19.81287387,13.17072,3.84146,13.7195,5.61,2.47,6.129681884
20/04/2019 11:30,19.68512,7.26066,20.98144735,14.02512,4.09066,14.6095,5.66,3.17,6.487256739,18.13512,6.78066,19.36129974,14.02512,4.09066,14.6095,4.11,2.69,4.912046417
20/04/2019 12:00,19.56096,7.85278,21.07836118,14.82096,4.32278,15.4385,4.74,3.53,5.910033841,18.04096,7.38278,19.49311874,14.82096,4.32278,15.4385,3.22,3.06,4.442071589
20/04/2019 12:30,19.28584,7.89212,20.83816649,15.19584,4.43212,15.829,4.09,3.46,5.357210095,17.77584,7.42212,19.26313456,15.19584,4.43212,15.829,2.58,2.99,3.949240433
20/04/2019 13:00,18.94088,7.81484,20.48972082,15.17088,4.42484,15.803,3.77,3.39,5.070009862,17.48088,7.36484,18.96897556,15.17088,4.42484,15.803,2.31,2.94,3.738943701
20/04/2019 13:30,18.51168,7.60674,20.01361511,14.97168,4.36674,15.5955,3.54,3.24,4.798874868,17.09168,7.15674,18.52955619,14.97168,4.36674,15.5955,2.12,2.79,3.504069063
20/04/2019 14:00,18.29056,7.33808,19.70766357,14.29056,4.16808,14.886,4,3.17,5.103812301,16.87056,6.89808,18.22633541,14.29056,4.16808,14.886,2.58,2.73,3.756234817
20/04/2019 14:30,18.2416,7.1538,19.59420386,14.2416,4.1538,14.835,4,3,5,16.8216,6.7138,18.11191147,14.2416,4.1538,14.835,2.58,2.56,3.634556369
20/04/2019 15:00,18.07368,6.82774,19.32035047,13.60368,3.96774,14.1705,4.47,2.86,5.306646776,16.66368,6.38774,17.84604868,13.60368,3.96774,14.1705,3.06,2.42,3.901281841
20/04/2019 15:30,17.46392,4.35656,17.99911433,12.91392,3.76656,13.452,4.55,0.59,4.588093286,16.53392,8.80656,18.73301923,12.91392,3.76656,13.452,3.62,5.04,6.205320298
20/04/2019 16:00,17.64512,1.47316,17.70650898,12.04512,3.51316,12.547,5.6,-2.04,5.96,16.86512,9.13316,19.17933482,12.04512,3.51316,12.547,4.82,5.62,7.403836843
20/04/2019 16:30,18.30992,0.76956,18.32608504,10.96992,3.19956,11.427,7.34,-2.43,7.731785046,17.52992,8.42956,19.4513644,10.96992,3.19956,11.427,6.56,5.23,8.389666263
20/04/2019 17:00,19.28864,-0.00998,19.28864258,9.18864,2.68002,9.5715,10.1,-2.69,10.45208592,18.50864,7.57002,19.99687369,9.18864,2.68002,9.5715,9.32,4.89,10.52494656
20/04/2019 17:30,20.5628,-0.8171,20.57902807,7.3128,2.1329,7.6175,13.25,-2.95,13.57442448,19.7528,6.7429,20.87198621,7.3128,2.1329,7.6175,12.44,4.61,13.26671399
20/04/2019 18:00,20.76152,-2.07914,20.8653669,5.35152,1.56086,5.5745,15.41,-3.64,15.8340677,20.01152,5.54086,20.76444226,5.35152,1.56086,5.5745,14.66,3.98,15.19065502
20/04/2019 18:30,20.53008,-3.24706,20.78527323,3.37008,0.98294,3.5105,17.16,-4.23,17.67366685,21.49008,5.15294,22.0992382,3.37008,0.98294,3.5105,18.12,4.17,18.59363601
20/04/2019 19:00,20.72576,-3.92832,21.09475825,1.68576,0.49168,1.756,19.04,-4.42,19.546304,21.62576,4.40168,22.06917041,1.68576,0.49168,1.756,19.94,3.91,20.31973671
20/04/2019 19:30,20.91064,-4.30898,21.34999236,0.62064,0.18102,0.6465,20.29,-4.49,20.78086139,21.83064,4.03102,22.1996839,0.62064,0.18102,0.6465,21.21,3.85,21.55659064
20/04/2019 20:00,21.15072,-4.39854,21.60324306,0.21072,0.06146,0.2195,20.94,-4.46,21.40969874,22.12072,3.95146,22.47087647,0.21072,0.06146,0.2195,21.91,3.89,22.25264479
20/04/2019 20:30,21.53656,-3.33642,21.79346496,0.04656,0.01358,0.0485,21.49,-3.35,21.74954252,22.20656,3.25358,22.44364253,0.04656,0.01358,0.0485,22.16,3.24,22.39560671
20/04/2019 21:00,22.42744,-0.74908,22.43994621,0.03744,0.01092,0.039,22.39,-0.76,22.4028949,22.43744,-0.08908,22.43761683,0.03744,0.01092,0.039,22.4,-0.1,22.40022321
20/04/2019 21:30,22.0156,-0.8192,22.03083594,0.1056,0.0308,0.11,21.91,-0.85,21.92648171,22.0556,-0.6092,22.06401178,0.1056,0.0308,0.11,21.95,-0.64,21.95932831
20/04/2019 22:00,21.07736,-0.97452,21.09987663,0.08736,0.02548,0.091,20.99,-1,21.01380737,21.18736,-0.68452,21.19841483,0.08736,0.02548,0.091,21.1,-0.71,21.11194212
20/04/2019 22:30,20.8764,-0.8248,20.89268705,0.0864,0.0252,0.09,20.79,-0.85,20.80736889,19.2964,-1.0748,19.32630974,0.0864,0.0252,0.09,19.21,-1.1,19.24146824
20/04/2019 23:00,19.84712,-0.94584,19.86964483,0.11712,0.03416,0.122,19.73,-0.98,19.75432358,18.26712,-1.20584,18.30687639,0.11712,0.03416,0.122,18.15,-1.24,18.19230881
20/04/2019 23:30,18.61408,1.52744,18.67664443,0.09408,0.02744,0.098,18.52,1.5,18.58064584,17.14408,-1.61256,17.21975112,0.09408,0.02744,0.098,17.05,-1.64,17.1286923
21/04/2019 00:00,17.51448,-1.43536,17.57319743,0.08448,0.02464,0.088,17.43,-1.46,17.49104056,16.18448,-1.64536,16.26790098,0.08448,0.02464,0.088,16.1,-1.67,16.18638008
21/04/2019 00:30,17.85712,-1.11584,17.89194885,1.07712,0.31416,1.122,16.78,-1.43,16.84082243,16.60712,-1.28584,16.656825,1.07712,0.31416,1.122,15.53,-1.6,15.61220356
21/04/2019 01:00,17.28064,-1.25648,17.32625928,1.04064,0.30352,1.084,16.24,-1.56,16.31475406,16.11064,0.68352,16.1251332,1.04064,0.30352,1.084,15.07,0.38,15.07479021
21/04/2019 01:30,17.16584,-1.45788,17.22763701,1.03584,0.30212,1.079,16.13,-1.76,16.22573573,16.00584,-1.61788,16.08740034,1.03584,0.30212,1.079,14.97,-1.92,15.09262403
21/04/2019 02:00,17.78256,-1.16592,17.82074099,1.04256,0.30408,1.086,16.74,-1.47,16.80441906,16.61256,-1.32592,16.66538969,1.04256,0.30408,1.086,15.57,-1.63,15.65508863
21/04/2019 02:30,17.83952,-1.17264,17.87801886,1.01952,0.29736,1.062,16.82,-1.47,16.88411384,16.69952,-1.30264,16.75024893,1.01952,0.29736,1.062,15.68,-1.6,15.76142126
21/04/2019 03:00,17.38304,-1.18328,17.42326695,0.98304,0.28672,1.024,16.4,-1.47,16.4657493,16.29304,-1.31328,16.34588195,0.98304,0.28672,1.024,15.31,-1.6,15.39337845
21/04/2019 03:30,17.22104,-1.20428,17.26309674,0.91104,0.26572,0.949,16.31,-1.47,16.37611065,16.16104,-1.33428,16.21602655,0.91104,0.26572,0.949,15.25,-1.6,15.33370471
21/04/2019 04:00,17.14904,-1.13528,17.18657713,0.83904,0.24472,0.874,16.31,-1.38,16.36827725,16.08904,-1.23528,16.13639132,0.83904,0.24472,0.874,15.25,-1.48,15.32164808
21/04/2019 04:30,17.09624,-1.23068,17.14047827,0.78624,0.22932,0.819,16.31,-1.46,16.37521603,16.03624,-1.33068,16.0913549,0.78624,0.22932,0.819,15.25,-1.56,15.32958251
21/04/2019 05:00,16.85192,-1.30944,16.90271697,0.72192,0.21056,0.752,16.13,-1.52,16.20145981,15.83192,-1.40944,15.89453403,0.72192,0.21056,0.752,15.11,-1.62,15.19659501
21/04/2019 05:30,17.05832,-1.23924,17.10327445,0.68832,0.20076,0.717,16.37,-1.44,16.43321332,16.01832,-1.34924,16.07504352,0.68832,0.20076,0.717,15.33,-1.55,15.40816018
21/04/2019 06:00,17.07464,-1.23448,17.11920769,0.70464,0.20552,0.734,16.37,-1.44,16.43321332,16.03464,-1.34448,16.09090757,0.70464,0.20552,0.734,15.33,-1.55,15.40816018
21/04/2019 06:30,17.70472,-1.06154,17.73651537,0.95472,0.27846,0.9945,16.75,-1.34,16.80351451,16.63472,-1.17154,16.67592323,0.95472,0.27846,0.9945,15.68,-1.45,15.74690128
21/04/2019 07:00,18.4576,-0.5757,18.46657598,1.5576,0.4543,1.6225,16.9,-1.03,16.93135848,17.3576,-0.6857,17.37113877,1.5576,0.4543,1.6225,15.8,-1.14,15.8410732
21/04/2019 07:30,19.98672,0.60696,19.99593401,3.00672,0.87696,3.132,16.98,-0.27,16.98214651,18.80672,0.16696,18.80746109,3.00672,0.87696,3.132,15.8,-0.71,15.81594449
21/04/2019 08:00,20.94664,1.69402,21.01502869,5.39664,1.57402,5.6215,15.55,0.12,15.55046302,20.33664,1.57402,20.39746223,5.39664,1.57402,5.6215,14.94,0,14.94
21/04/2019 08:30,23.19984,0.31412,23.20196646,8.13984,2.37412,8.479,15.06,-2.06,15.20023684,21.91984,3.34412,22.17346442,8.13984,2.37412,8.479,13.78,0.97,13.81409787
21/04/2019 09:00,24.08128,4.26954,24.45683991,10.90128,3.17954,11.3555,13.18,1.09,13.22499527,22.66128,3.96954,23.00632215,10.90128,3.17954,11.3555,11.76,0.79,11.786505
21/04/2019 09:30,25.07944,5.26692,25.62652448,13.42944,3.91692,13.989,11.65,1.35,11.72795805,23.61944,4.90692,24.12376027,13.42944,3.91692,13.989,10.19,0.99,10.23797832
21/04/2019 10:00,24.91344,6.42142,25.72769184,15.67344,4.57142,16.3265,9.24,1.85,9.423380497,24.46344,6.05142,25.20078532,15.67344,4.57142,16.3265,8.79,1.48,8.913725372
21/04/2019 10:30,26.39712,7.43416,27.42398,17.63712,5.14416,18.372,8.76,2.29,9.054374633,24.93712,7.03416,25.91021731,17.63712,5.14416,18.372,7.3,1.89,7.540696254
21/04/2019 11:00,26.4556,8.1833,27.69233053,19.2456,5.6133,20.0475,7.21,2.57,7.654345171,24.9856,7.7633,26.16388798,19.2456,5.6133,20.0475,5.74,2.15,6.129445326
21/04/2019 11:30,26.53776,8.77518,27.95096581,20.41776,5.95518,21.2685,6.12,2.82,6.738456797,25.07776,8.35518,26.43299225,20.41776,5.95518,21.2685,4.66,2.4,5.241717276
21/04/2019 12:00,26.99536,9.28948,28.54897372,21.25536,6.19948,22.141,5.74,3.09,6.518872602,25.54536,8.86948,27.04132195,21.25536,6.19948,22.141,4.29,2.67,5.0530189
21/04/2019 12:30,27.23256,9.50158,28.84254404,21.74256,6.34158,22.6485,5.49,3.16,6.334484983,25.76256,9.07158,27.31305661,21.74256,6.34158,22.6485,4.02,2.73,4.859351809
21/04/2019 13:00,27.07112,9.65366,28.74088881,21.92112,6.39366,22.8345,5.15,3.26,6.095088186,25.62112,9.23366,27.23421134,21.92112,6.39366,22.8345,3.7,2.84,4.664289871
21/04/2019 13:30,25.90328,9.42054,27.56313641,22.01328,6.42054,22.9305,3.89,3,4.912443384,24.47328,9.00054,26.07587303,22.01328,6.42054,22.9305,2.46,2.58,3.564828187
21/04/2019 14:00,25.04848,9.23664,26.69722586,21.82848,6.36664,22.738,3.22,2.87,4.313386141,23.65848,8.82664,25.25140094,21.82848,6.36664,22.738,1.83,2.46,3.066023483
21/04/2019 14:30,24.50432,8.91626,26.07606932,21.48432,6.26626,22.3795,3.02,2.65,4.017822794,23.14432,8.52626,24.66488714,21.48432,6.26626,22.3795,1.66,2.26,2.804139797
21/04/2019 15:00,24.22024,8.55382,25.6863361,20.55024,5.99382,21.4065,3.67,2.56,4.474650824,22.90024,8.17382,24.31526939,20.55024,5.99382,21.4065,2.35,2.18,3.205448487
21/04/2019 15:30,23.6404,7.7947,24.89228516,19.2504,5.6147,20.0525,4.39,2.18,4.901479369,22.3104,7.4347,23.51656251,19.2504,5.6147,20.0525,3.06,1.82,3.560337063
21/04/2019 16:00,23.58176,7.07968,24.62156115,17.62176,5.13968,18.356,5.96,1.94,6.267790679,22.23176,6.70968,23.2222083,17.62176,5.13968,18.356,4.61,1.57,4.870010267
21/04/2019 16:30,23.14696,6.05328,23.92538309,15.81696,4.61328,16.476,7.33,1.44,7.470107094,21.76696,5.70328,22.50173216,15.81696,4.61328,16.476,5.95,1.09,6.049016449
21/04/2019 17:00,23.46328,5.11804,24.01499202,13.67328,3.98804,14.243,9.79,1.13,9.854998732,22.02328,4.76804,22.53350988,13.67328,3.98804,14.243,8.35,0.78,8.386352008
21/04/2019 17:30,23.01672,3.96446,23.35564905,11.22672,3.27446,11.6945,11.79,0.69,11.81017358,21.55672,3.36446,21.81769393,11.22672,3.27446,11.6945,10.33,0.09,10.33039205
21/04/2019 18:00,22.57296,2.64878,22.72783665,8.53296,2.48878,8.8885,14.04,0.16,14.04091165,21.07296,1.88878,21.15743683,8.53296,2.48878,8.8885,12.54,-0.6,12.55434586
21/04/2019 18:30,22.15016,1.08588,22.17676089,5.78016,1.68588,6.021,16.37,-0.6,16.38099203,20.86016,0.98588,20.88344403,5.78016,1.68588,6.021,15.08,-0.7,15.09623794
21/04/2019 19:00,21.5972,0.1546,21.59775333,3.3072,0.9646,3.445,18.29,-0.81,18.30792724,20.5072,0.0846,20.5073745,3.3072,0.9646,3.445,17.2,-0.88,17.22249692
21/04/2019 19:30,21.39376,-0.40432,21.39758027,1.73376,0.50568,1.806,19.66,-0.91,19.68104926,20.30376,-0.46432,20.3090685,1.73376,0.50568,1.806,18.57,-0.97,18.59531661
21/04/2019 20:00,21.2248,-0.6936,21.23612997,1.0848,0.3164,1.13,20.14,-1.01,20.16530932,20.1348,-0.7536,20.14889784,1.0848,0.3164,1.13,19.05,-1.07,19.08002621
21/04/2019 20:30,21.73352,2.45436,21.87166602,0.80352,0.23436,0.837,20.93,2.22,21.04740602,20.63352,-0.91564,20.65382638,0.80352,0.23436,0.837,19.83,-1.15,19.86331795
21/04/2019 21:00,22.0012,-0.9784,22.02294413,0.6912,0.2016,0.72,21.31,-1.18,21.3426451,22.1212,-0.6484,22.13070067,0.6912,0.2016,0.72,21.43,-0.85,21.44685058
21/04/2019 21:30,22.52352,-0.84064,22.53920204,0.92352,0.26936,0.962,21.6,-1.11,21.62850203,21.06352,-1.02064,21.08823323,0.92352,0.26936,0.962,20.14,-1.29,20.18127102
21/04/2019 22:00,21.82504,-0.64728,21.8346363,1.17504,0.34272,1.224,20.65,-0.99,20.67371761,20.23504,-0.86728,20.25361742,1.17504,0.34272,1.224,19.06,-1.21,19.09836904
21/04/2019 22:30,21.0636,-0.8052,21.07898461,1.3536,0.3948,1.41,19.71,-1.2,19.74649589,19.5336,-1.0152,19.55996319,1.3536,0.3948,1.41,18.18,-1.41,18.23459624
21/04/2019 23:00,20.03424,-0.84168,20.05191257,1.43424,0.41832,1.494,18.6,-1.26,18.64262857,18.61424,-1.02168,18.6422574,1.43424,0.41832,1.494,17.18,-1.44,17.24024362
21/04/2019 23:30,18.77368,-0.94976,18.79768882,1.54368,0.45024,1.608,17.23,-1.4,17.28678397,17.45368,1.32024,17.5035419,1.54368,0.45024,1.608,15.91,0.87,15.93376917
22/04/2019 00:00,17.72928,-1.14396,17.76614797,1.52928,0.44604,1.593,16.2,-1.59,16.27784077,16.53928,-1.30396,16.5906026,1.52928,0.44604,1.593,15.01,-1.75,15.11167099
22/04/2019 00:30,17.27784,-1.05188,17.30982977,1.46784,0.42812,1.529,15.81,-1.48,15.87912151,16.12784,-1.19188,16.1718212,1.46784,0.42812,1.529,14.66,-1.62,14.74923727
22/04/2019 01:00,16.73408,-1.15256,16.77372433,1.53408,0.44744,1.598,15.2,-1.6,15.28397854,15.63408,-1.27256,15.68578549,1.53408,0.44744,1.598,14.1,-1.72,14.20452041
22/04/2019 01:30,16.75248,-1.32136,16.80451066,1.33248,0.38864,1.388,15.42,-1.71,15.51452545,15.64248,-1.44136,15.70874595,1.33248,0.38864,1.388,14.31,-1.83,14.42653805
22/04/2019 02:00,16.84272,-4.69504,17.48486825,1.42272,0.41496,1.482,15.42,-5.11,16.24464527,16.45272,0.62496,16.46458534,1.42272,0.41496,1.482,15.03,0.21,15.03146699
22/04/2019 02:30,16.86864,-3.42748,17.21332724,1.44864,0.42252,1.509,15.42,-3.85,15.89336025,16.21864,0.47252,16.22552183,1.44864,0.42252,1.509,14.77,0.05,14.77008463
22/04/2019 03:00,16.59528,-1.44596,16.65815472,1.38528,0.40404,1.443,15.21,-1.85,15.32209516,15.52528,-1.55596,15.60305517,1.38528,0.40404,1.443,14.14,-1.96,14.27519527
22/04/2019 03:30,16.48104,-1.44428,16.54420213,1.39104,0.40572,1.449,15.09,-1.85,15.20297997,15.43104,-1.55428,15.50911931,1.39104,0.40572,1.449,14.04,-1.96,14.17614898
22/04/2019 04:00,16.59336,-1.34152,16.64750047,1.50336,0.43848,1.566,15.09,-1.78,15.19462076,15.54336,-1.45152,15.61098813,1.50336,0.43848,1.566,14.04,-1.89,14.16664039
22/04/2019 04:30,16.598,-1.341,16.6520835,1.368,0.399,1.425,15.23,-1.74,15.32907368,15.578,-1.451,15.64543016,1.368,0.399,1.425,14.21,-1.85,14.32991975
22/04/2019 05:00,16.4972,-1.2804,16.54681335,1.2672,0.3696,1.32,15.23,-1.65,15.31911877,15.4772,-1.4004,15.54042599,1.2672,0.3696,1.32,14.21,-1.77,14.31981145
22/04/2019 05:30,16.65872,-1.38704,16.7163642,1.27872,0.37296,1.332,15.38,-1.76,15.48037467,15.61872,-1.50704,15.6912582,1.27872,0.37296,1.332,14.34,-1.88,14.46271067
22/04/2019 06:00,16.7408,-1.3806,16.79763201,1.3008,0.3794,1.355,15.44,-1.76,15.53998713,15.6408,-1.5006,15.71261993,1.3008,0.3794,1.355,14.34,-1.88,14.46271067
22/04/2019 06:30,17.89592,-0.68994,17.90921466,1.64592,0.48006,1.7145,16.25,-1.17,16.29206555,16.77592,-0.80994,16.79546054,1.64592,0.48006,1.7145,15.13,-1.29,15.18489381
22/04/2019 07:00,18.87968,-0.25176,18.88135853,2.35968,0.68824,2.458,16.52,-0.94,16.54672173,17.66968,-0.39176,17.67402238,2.35968,0.68824,2.458,15.31,-1.08,15.34804548
22/04/2019 07:30,20.2736,0.4273,20.27810253,3.6936,1.0773,3.8475,16.58,-0.65,16.59273636,18.9536,0.2973,18.95593153,3.6936,1.0773,3.8475,15.26,-0.78,15.27992147
22/04/2019 08:00,21.63248,1.88864,21.71476806,5.65248,1.64864,5.888,15.98,0.24,15.98180215,20.23248,1.37864,20.27939583,5.65248,1.64864,5.888,14.58,-0.27,14.58249979
22/04/2019 08:30,22.77264,3.12452,22.98599047,8.07264,2.35452,8.409,14.7,0.77,14.72015285,21.82264,3.07452,22.03815532,8.07264,2.35452,8.409,13.75,0.72,13.768838
22/04/2019 09:00,23.602,3.9535,23.93082878,10.572,3.0835,11.0125,13.03,0.87,13.05901221,22.972,4.0135,23.31996926,10.572,3.0835,11.0125,12.4,0.93,12.43482609
22/04/2019 09:30,24.64976,6.55618,25.50674743,13.04976,3.80618,13.5935,11.6,2.75,11.92151417,23.71976,2.48618,23.84969823,13.04976,3.80618,13.5935,10.67,-1.32,10.75133945
22/04/2019 10:00,25.33168,8.02424,26.57221179,15.27168,4.45424,15.908,10.06,3.57,10.67466627,24.33168,3.96424,24.65250191,15.27168,4.45424,15.908,9.06,-0.49,9.073240876
22/04/2019 10:30,25.342,7.271,26.36445344,17.112,4.991,17.825,8.23,2.28,8.539982436,24.292,7.121,25.31422337,17.112,4.991,17.825,7.18,2.13,7.489279004
22/04/2019 11:00,25.6084,7.7587,26.75794417,17.3784,5.0687,18.1025,8.23,2.69,8.658464067,24.0184,7.2787,25.09707179,17.3784,5.0687,18.1025,6.64,2.21,6.998121176
22/04/2019 11:30,25.55816,8.67988,26.99184802,19.50816,5.68988,20.321,6.05,2.99,6.748525765,23.97816,8.16988,25.33178036,19.50816,5.68988,20.321,4.47,2.48,5.111878324
22/04/2019 12:00,25.78656,8.50858,27.15405329,19.12656,5.57858,19.9235,6.66,2.93,7.276022265,24.23656,8.00858,25.5254421,19.12656,5.57858,19.9235,5.11,2.43,5.658356652
22/04/2019 12:30,25.98864,9.35752,27.62195847,21.48864,6.26752,22.384,4.5,3.09,5.458763596,24.44864,8.85752,26.00368548,21.48864,6.26752,22.384,2.96,2.59,3.933153951
22/04/2019 13:00,25.35072,7.20146,26.35374794,20.85072,6.08146,21.7195,4.5,1.12,4.637283688,23.81072,8.64146,25.3303221,20.85072,6.08146,21.7195,2.96,2.56,3.913463939
22/04/2019 13:30,25.03216,8.85188,26.55117349,20.85216,6.08188,21.721,4.18,2.77,5.014508949,23.54216,8.36188,24.98308097,20.85216,6.08188,21.721,2.69,2.28,3.526258641
22/04/2019 14:00,25.00416,8.37038,26.36799724,19.54416,5.70038,20.3585,5.46,2.67,6.077869693,23.52416,7.90038,24.81536032,19.54416,5.70038,20.3585,3.98,2.2,4.54757078
22/04/2019 14:30,24.48992,8.08956,25.79141645,19.84992,5.78956,20.677,4.64,2.3,5.178764331,23.45992,7.65956,24.67866904,19.84992,5.78956,20.677,3.61,1.87,4.065587288
22/04/2019 15:00,24.6756,7.9983,25.93950729,19.3656,5.6483,20.1725,5.31,2.35,5.806771909,23.2156,7.5683,24.41809264,19.3656,5.6483,20.1725,3.85,1.92,4.302197113
22/04/2019 15:30,24.20656,7.84858,25.44715613,18.40656,5.36858,19.1735,5.8,2.48,6.307963221,22.73656,7.41858,23.91623904,18.40656,5.36858,19.1735,4.33,2.05,4.790761944
22/04/2019 16:00,24.78064,6.00102,25.49690883,15.02064,4.38102,15.6465,9.76,1.62,9.893533241,23.32064,5.60102,23.98382111,15.02064,4.38102,15.6465,8.3,1.22,8.389183512
22/04/2019 16:30,24.75136,6.29498,25.53931469,14.93136,4.35498,15.5535,9.82,1.94,10.0097952,23.48136,5.99498,24.23456318,14.93136,4.35498,15.5535,8.55,1.64,8.705865839
22/04/2019 17:00,23.86288,4.81834,24.34447457,12.30288,3.58834,12.8155,11.56,1.23,11.62525269,23.64288,5.02834,24.17167718,12.30288,3.58834,12.8155,11.34,1.44,11.43106294
22/04/2019 17:30,24.73464,4.11552,25.07468685,10.78464,3.14552,11.234,13.95,0.97,13.98368335,24.26464,4.24552,24.63325383,10.78464,3.14552,11.234,13.48,1.1,13.52480684
22/04/2019 18:00,24.62168,3.02674,24.8070208,8.01168,2.33674,8.3455,16.61,0.69,16.62432555,24.05168,3.11674,24.25278085,8.01168,2.33674,8.3455,16.04,0.78,16.05895389
22/04/2019 18:30,25.20144,2.13542,25.29174958,5.16144,1.50542,5.3765,20.04,0.63,20.04990025,24.05144,1.74542,24.11468965,5.16144,1.50542,5.3765,18.89,0.24,18.89152455
22/04/2019 19:00,25.05224,1.62232,25.10471372,3.40224,0.99232,3.544,21.65,0.63,21.65916434,23.16224,0.41232,23.16590964,3.40224,0.99232,3.544,19.76,-0.58,19.76851031
22/04/2019 19:30,24.86112,1.37116,24.89890294,2.54112,0.74116,2.647,22.32,0.63,22.32888936,23.02112,0.21116,23.02208841,2.54112,0.74116,2.647,20.48,-0.53,20.48685676
22/04/2019 20:00,24.66656,0.97358,24.68576594,2.44656,0.71358,2.5485,22.22,0.26,22.2215211,22.86656,0.03358,22.86658466,2.44656,0.71358,2.5485,20.42,-0.68,20.4313191
22/04/2019 20:30,24.96768,1.26224,24.99956588,2.16768,0.63224,2.258,22.8,0.63,22.80870229,23.16768,0.00224,23.16768011,2.16768,0.63224,2.258,21,-0.63,21.00944787
22/04/2019 21:00,25.55688,1.26784,25.58830853,2.18688,0.63784,2.278,23.37,0.63,23.37849011,23.72688,0.00784,23.7268813,2.18688,0.63784,2.278,21.54,-0.63,21.54921112
22/04/2019 21:30,24.90696,0.60328,24.91426505,1.89696,0.55328,1.976,23.01,0.05,23.01005432,23.11696,-0.14672,23.1174256,1.89696,0.55328,1.976,21.22,-0.7,21.23154257
22/04/2019 22:00,23.71448,0.52964,23.72039376,1.88448,0.54964,1.963,21.83,-0.02,21.83000916,22.01448,-0.20036,22.01539175,1.88448,0.54964,1.963,20.13,-0.75,20.14396684
22/04/2019 22:30,22.33304,-0.17328,22.33371222,1.70304,0.49672,1.774,20.63,-0.67,20.64087692,20.74304,-0.36328,20.74622088,1.70304,0.49672,1.774,19.04,-0.86,19.05941237
22/04/2019 23:00,20.75696,-0.37672,20.76037828,1.41696,0.41328,1.476,19.34,-0.79,19.35612823,19.27696,-0.58672,19.28588674,1.41696,0.41328,1.476,17.86,-1,17.88797361
22/04/2019 23:30,19.43432,0.17376,19.43509677,1.14432,0.33376,1.192,18.29,-0.16,18.29069982,18.06432,-0.02624,18.06433906,1.14432,0.33376,1.192,16.92,-0.36,16.92382935
23/04/2019 00:00,18.4508,-0.7206,18.46486623,1.0608,0.3094,1.105,17.39,-1.03,17.42047646,17.1708,1.4894,17.23527444,1.0608,0.3094,1.105,16.11,1.18,16.15315759
23/04/2019 00:30,17.73248,-0.81636,17.75126166,0.97248,0.28364,1.013,16.76,-1.1,16.79605906,16.51248,-1.01636,16.54372943,0.97248,0.28364,1.013,15.54,-1.3,15.594281
23/04/2019 01:00,17.3516,-0.8812,17.37396144,0.9216,0.2688,0.96,16.43,-1.15,16.47019733,16.1616,-1.0912,16.19839597,0.9216,0.2688,0.96,15.24,-1.36,15.30056208
23/04/2019 01:30,17.2604,-1.0078,17.28979667,0.8304,0.2422,0.865,16.43,-1.25,16.4774816,16.0704,-1.2078,16.11572329,0.8304,0.2422,0.865,15.24,-1.45,15.30882425
23/04/2019 02:00,17.81512,-0.96684,17.84133628,0.76512,0.22316,0.797,17.05,-1.19,17.09147741,16.58512,-1.16684,16.62611563,0.76512,0.22316,0.797,15.82,-1.39,15.8809477
23/04/2019 02:30,17.81512,-0.99684,17.84298715,0.76512,0.22316,0.797,17.05,-1.22,17.09359237,16.58512,-1.20684,16.62897075,0.76512,0.22316,0.797,15.82,-1.43,15.88449873
23/04/2019 03:00,17.35552,-1.11964,17.39159763,0.75552,0.22036,0.787,16.6,-1.34,16.65399652,16.19552,-1.28964,16.24678551,0.75552,0.22036,0.787,15.44,-1.51,15.51366172
23/04/2019 03:30,17.47536,-0.99052,17.5034093,1.09536,0.31948,1.141,16.38,-1.31,16.43230051,16.33536,-1.15052,16.37582617,1.09536,0.31948,1.141,15.24,-1.47,15.31073153
23/04/2019 04:00,17.28424,-1.01668,17.31411536,1.31424,0.38332,1.369,15.97,-1.4,16.03124761,16.17424,-1.17668,16.2169854,1.31424,0.38332,1.369,14.86,-1.56,14.94165988
23/04/2019 04:30,18.20808,0.59944,18.2179446,1.43808,0.41944,1.498,16.77,0.18,16.77096598,17.07808,0.43944,17.08373273,1.43808,0.41944,1.498,15.64,0.02,15.64001279
23/04/2019 05:00,18.67408,0.31744,18.67677788,1.53408,0.44744,1.598,17.14,-0.13,17.14049299,17.51408,-0.31256,17.51686878,1.53408,0.44744,1.598,15.98,-0.76,15.99806238
23/04/2019 05:30,19.78752,0.42136,19.79200576,1.54752,0.45136,1.612,18.24,-0.03,18.24002467,18.58752,0.36136,18.59103227,1.54752,0.45136,1.612,17.04,-0.09,17.04023767
23/04/2019 06:00,21.48704,1.67872,21.55251699,1.84704,0.53872,1.924,19.64,1.14,19.67305772,20.20704,0.58872,20.21561418,1.84704,0.53872,1.924,18.36,0.05,18.36006808
23/04/2019 06:30,25.23304,3.62172,25.49162928,2.06304,0.60172,2.149,23.17,3.02,23.36598596,23.68304,2.00172,23.76748339,2.06304,0.60172,2.149,21.62,1.4,21.66528098
23/04/2019 07:00,28.20528,5.01404,28.64748535,2.58528,0.75404,2.693,25.62,4.26,25.97175389,26.49528,4.57404,26.88720335,2.58528,0.75404,2.693,23.91,3.82,24.21322985
23/04/2019 07:30,31.66184,6.91012,32.40712685,3.53184,1.03012,3.679,28.13,5.88,28.73797662,29.72184,6.31012,30.38429508,3.53184,1.03012,3.679,26.19,5.28,26.71693283
23/04/2019 08:00,33.22888,7.89634,34.15421865,4.23888,1.23634,4.4155,28.99,6.66,29.74517944,31.18888,7.23634,32.01735236,4.23888,1.23634,4.4155,26.95,6,27.60982615
23/04/2019 08:30,33.01088,8.10484,33.99127285,4.37088,1.27484,4.553,28.64,6.83,29.44314012,32.61088,8.18484,33.62233038,4.37088,1.27484,4.553,28.24,6.91,29.07310957
23/04/2019 09:00,33.96992,8.68456,35.06247349,5.32992,1.55456,5.552,28.64,7.13,29.51417456,33.44992,8.72456,34.56899037,5.32992,1.55456,5.552,28.12,7.17,29.01970537
23/04/2019 09:30,34.37256,9.32158,35.61410865,6.86256,2.00158,7.1485,27.51,7.32,28.46721799,33.87256,9.34158,35.1370949,6.86256,2.00158,7.1485,27.01,7.34,27.98956413
23/04/2019 10:00,34.95656,10.21608,36.41880527,8.86656,2.58608,9.236,26.09,7.63,27.18280707,33.96656,10.02608,35.41538477,8.86656,2.58608,9.236,25.1,7.44,26.17944996
23/04/2019 10:30,34.3716,11.1238,36.12680187,11.3616,3.3138,11.835,23.01,7.81,24.29930452,32.7516,10.5538,34.41002756,11.3616,3.3138,11.835,21.39,7.24,22.58206589
23/04/2019 11:00,35.07656,13.24108,37.49254941,16.18656,4.72108,16.861,18.89,8.52,20.72251191,33.15656,12.44108,35.41381005,16.18656,4.72108,16.861,16.97,7.72,18.64347875
23/04/2019 11:30,35.17256,13.33908,37.61701785,16.76256,4.88908,17.461,18.41,8.45,20.25661867,32.97256,12.31908,35.19871368,16.76256,4.88908,17.461,16.21,7.43,17.83168528
23/04/2019 12:00,35.81088,13.82484,38.38678584,17.33088,5.05484,18.053,18.48,8.77,20.45539782,33.59088,12.77484,35.93805443,17.33088,5.05484,18.053,16.26,7.72,17.99961111
23/04/2019 12:30,35.6336,14.3648,38.42005893,19.3536,5.6448,20.16,16.28,8.72,18.46826467,33.4236,13.3248,35.98176388,19.3536,5.6448,20.16,14.07,7.68,16.02957579
23/04/2019 13:00,35.00688,13.88534,37.6601157,18.80688,5.48534,19.5905,16.2,8.4,18.24828759,32.87688,12.85534,35.30083576,18.80688,5.48534,19.5905,14.07,7.37,15.88338125
23/04/2019 13:30,34.74944,14.04192,37.4793156,18.82944,5.49192,19.614,15.92,8.55,18.07066407,32.67944,13.12192,35.21548783,18.82944,5.49192,19.614,13.85,7.63,15.81263419
23/04/2019 14:00,33.96184,14.36012,36.87302025,20.09184,5.86012,20.929,13.87,8.5,16.26735688,31.85184,13.38012,34.54804369,20.09184,5.86012,20.929,11.76,7.52,13.95879651
23/04/2019 14:30,32.92136,11.79248,34.96968014,14.99136,4.37248,15.616,17.93,7.42,19.40467212,30.74136,10.80248,32.58411866,14.99136,4.37248,15.616,15.75,6.43,17.01197813
23/04/2019 15:00,33.35584,11.18712,35.1818663,12.91584,3.76712,13.454,20.44,7.42,21.74511439,31.19584,10.23712,32.83259142,12.91584,3.76712,13.454,18.28,6.47,19.39121708
23/04/2019 15:30,32.96328,10.90054,34.7188652,12.41328,3.62054,12.9305,20.55,7.28,21.80139674,30.77328,9.91054,32.32976284,12.41328,3.62054,12.9305,18.36,6.29,19.40756811
23/04/2019 16:00,33.3972,10.1496,34.90540571,10.6272,3.0996,11.07,22.77,7.05,23.8364301,31.2872,9.2496,32.62581775,10.6272,3.0996,11.07,20.66,6.15,21.55592958
23/04/2019 16:30,33.0768,8.9849,34.27540118,8.8968,2.5949,9.2675,24.18,6.39,25.01008796,32.7068,9.0449,33.93442179,8.8968,2.5949,9.2675,23.81,6.45,24.66816977
23/04/2019 17:00,33.13296,7.93628,34.07018607,7.87296,2.29628,8.201,25.26,5.64,25.88198601,32.43296,8.29628,33.4772334,7.87296,2.29628,8.201,24.56,6,25.28227838
23/04/2019 17:30,33.43336,6.84598,34.12707141,6.12336,1.78598,6.3785,27.31,5.06,27.77480333,32.17336,6.91598,32.9082949,6.12336,1.78598,6.3785,26.05,5.13,26.55031827
23/04/2019 18:00,33.7456,6.2558,34.32055584,5.5056,1.6058,5.735,28.24,4.65,28.62027428,31.4356,5.4158,31.89871215,5.5056,1.6058,5.735,25.93,3.81,26.20841468
23/04/2019 18:30,33.04584,5.76462,33.54487122,4.57584,1.33462,4.7665,28.47,4.43,28.81259794,30.74584,4.95462,31.14249407,4.57584,1.33462,4.7665,26.17,3.62,26.41918432
23/04/2019 19:00,32.4376,5.1718,32.84730444,3.2976,0.9618,3.435,29.14,4.21,29.44254914,30.1776,4.3918,30.49549883,3.2976,0.9618,3.435,26.88,3.43,27.09795749
23/04/2019 19:30,31.38736,4.31548,31.68264092,2.24736,0.65548,2.341,29.14,3.66,29.36894959,29.12736,3.55548,29.34356043,2.24736,0.65548,2.341,26.88,2.9,27.03598343
23/04/2019 20:00,30.14888,3.52384,30.35411691,1.89888,0.55384,1.978,28.25,2.97,28.40569309,27.94888,2.77384,28.08619023,1.89888,0.55384,1.978,26.05,2.22,26.14442388
23/04/2019 20:30,29.87632,3.09726,30.03643648,1.87632,0.54726,1.9545,28,2.55,28.1158763,27.68632,2.36726,27.78733947,1.87632,0.54726,1.9545,25.81,1.82,25.87408936
23/04/2019 21:00,30.16296,3.19628,30.33183743,2.11296,0.61628,2.201,28.05,2.58,28.16840251,27.98296,2.49628,28.09408237,2.11296,0.61628,2.201,25.87,1.88,25.93822083
23/04/2019 21:30,29.54072,3.25396,29.71939424,2.31072,0.67396,2.407,27.23,2.58,27.3519524,27.43072,2.59396,27.55309471,2.31072,0.67396,2.407,25.12,1.92,25.19326894
23/04/2019 22:00,27.38816,2.42488,27.49529689,2.34816,0.68488,2.446,25.04,1.74,25.10038247,25.39816,1.85488,25.46580278,2.34816,0.68488,2.446,23.05,1.17,23.07967504
23/04/2019 22:30,25.18936,-1.53852,25.23630125,1.95936,0.57148,2.041,23.23,-2.11,23.32562968,23.59936,2.67148,23.75008627,1.95936,0.57148,2.041,21.64,2.1,21.74165587
23/04/2019 23:00,23.34288,1.36584,23.38280491,2.04288,0.59584,2.128,21.3,0.77,21.3139133,21.66288,0.55584,21.67000988,2.04288,0.59584,2.128,19.62,-0.04,19.62004077
23/04/2019 23:30,21.28696,-2.41172,21.42314308,1.77696,0.51828,1.851,19.51,-2.93,19.72878608,20.19696,3.23828,20.45491752,1.77696,0.51828,1.851,18.42,2.72,18.61974221
24/04/2019 00:00,20.51056,0.46308,20.51578696,1.69056,0.49308,1.761,18.82,-0.03,18.82002391,19.11056,-0.18692,19.11147411,1.69056,0.49308,1.761,17.42,-0.68,17.43326705
24/04/2019 00:30,20.10672,0.47196,20.11225834,1.92672,0.56196,2.007,18.18,-0.09,18.18022277,18.77672,-0.06804,18.77684328,1.92672,0.56196,2.007,16.85,-0.63,16.86177333
24/04/2019 01:00,19.61208,0.06644,19.61219254,1.94208,0.56644,2.023,17.67,-0.5,17.67707272,18.31208,-0.21356,18.31332525,1.94208,0.56644,2.023,16.37,-0.78,16.38857224
24/04/2019 01:30,19.79288,-0.11416,19.79320922,1.80288,0.52584,1.878,17.99,-0.64,18.0013805,18.50288,-0.32416,18.50571933,1.80288,0.52584,1.878,16.7,-0.85,16.72161774
