Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 02:00,20.16472,-0.17404,20.16547105,1.49472,0.43596,1.557,18.67,-0.61,18.67996253,18.85472,-0.37404,18.85842974,1.49472,0.43596,1.557,17.36,-0.81,17.37888662
24/04/2019 02:30,20.12856,-0.19792,20.12953303,1.61856,0.47208,1.686,18.51,-0.67,18.52212191,18.84856,-0.40792,18.85297358,1.61856,0.47208,1.686,17.23,-0.88,17.2524578
24/04/2019 03:00,19.5216,-0.3012,19.52392348,1.6416,0.4788,1.71,17.88,-0.78,17.89700534,18.3116,-0.4912,18.31818692,1.6416,0.4788,1.71,16.67,-0.97,16.69819751
24/04/2019 03:30,19.26656,-0.32892,19.26936747,1.54656,0.45108,1.611,17.72,-0.78,17.73715874,18.08656,-0.51892,18.09400261,1.54656,0.45108,1.611,16.54,-0.97,16.56841875
24/04/2019 04:00,19.15072,-0.35104,19.15393708,1.71072,0.49896,1.782,17.44,-0.85,17.46070159,17.97072,-0.52104,17.97827189,1.71072,0.49896,1.782,16.26,-1.02,16.29196121
24/04/2019 04:30,19.48008,0.32044,19.48271538,1.75008,0.51044,1.823,17.73,-0.19,17.73101802,18.30008,-0.29956,18.30253163,1.75008,0.51044,1.823,16.55,-0.81,16.5698099
24/04/2019 05:00,20.19192,0.58056,20.20026443,1.92192,0.56056,2.002,18.27,0.02,18.27001095,18.98192,0.46056,18.98750648,1.92192,0.56056,2.002,17.06,-0.1,17.06029308
24/04/2019 05:30,21.32976,-1.67132,21.39513899,1.46976,0.42868,1.531,19.86,-2.1,19.97071856,20.06976,1.29868,20.11173379,1.46976,0.42868,1.531,18.6,0.87,18.62033566
24/04/2019 06:00,22.50464,1.83552,22.57937012,1.42464,0.41552,1.484,21.08,1.42,21.12777319,21.15464,1.56552,21.21248798,1.42464,0.41552,1.484,19.73,1.15,19.76348653
24/04/2019 06:30,26.50896,4.00928,26.81043242,1.60896,0.46928,1.676,24.9,3.54,25.15037972,24.87896,3.57928,25.13511281,1.60896,0.46928,1.676,23.27,3.11,23.47690354
24/04/2019 07:00,29.61856,5.32958,30.09424396,1.91856,0.55958,1.9985,27.7,4.77,28.10770179,27.84856,4.83958,28.26594822,1.91856,0.55958,1.9985,25.93,4.28,26.28085425
24/04/2019 07:30,33.13712,7.21666,33.91384531,2.93712,0.85666,3.0595,30.2,6.36,30.86243023,31.11712,6.59666,31.8086636,2.93712,0.85666,3.0595,28.18,5.74,28.75865087
24/04/2019 08:00,34.59248,8.29614,35.57338347,3.79248,1.10614,3.9505,30.8,7.19,31.62809036,32.50248,7.56614,33.37151001,3.79248,1.10614,3.9505,28.71,6.46,29.42780488
24/04/2019 08:30,34.68096,8.48028,35.70271888,4.08096,1.19028,4.251,30.6,7.29,31.45638409,34.28096,8.54028,35.32875035,4.08096,1.19028,4.251,30.2,7.35,31.08154597
24/04/2019 09:00,34.5672,8.8321,35.67768639,6.9672,2.0321,7.2575,27.6,6.8,28.42534081,34.1372,8.8621,35.26875728,6.9672,2.0321,7.2575,27.17,6.83,28.01531367
24/04/2019 09:30,34.42672,9.67946,35.76158548,9.18672,2.67946,9.5695,25.24,7,26.19270127,33.98672,9.70946,35.346439,9.18672,2.67946,9.5695,24.8,7.03,25.7771391
24/04/2019 10:00,34.5016,9.7738,35.85927452,8.4816,2.4738,8.835,26.02,7.3,27.02462581,34.0516,9.7838,35.42928457,8.4816,2.4738,8.835,25.57,7.31,26.59437911
24/04/2019 10:30,34.27392,7.91406,35.17575781,8.65392,2.52406,9.0145,25.62,5.39,26.18084223,32.66392,11.44406,34.61066568,8.65392,2.52406,9.0145,24.01,8.92,25.61340469
24/04/2019 11:00,35.58288,12.15084,37.60032263,12.96288,3.78084,13.503,22.62,8.37,24.11889923,33.44288,11.97084,35.52080001,12.96288,3.78084,13.503,20.48,8.19,22.05689235
24/04/2019 11:30,35.46712,11.85666,37.39648362,11.57712,3.37666,12.0595,23.89,8.48,25.35039447,33.33712,10.90666,35.07590059,11.57712,3.37666,12.0595,21.76,7.53,23.02603961
24/04/2019 12:00,34.78848,12.57914,36.9928791,13.36848,3.89914,13.9255,21.42,8.68,23.11187574,33.49848,12.12914,35.62673434,13.36848,3.89914,13.9255,20.13,8.23,21.74740904
24/04/2019 12:30,34.94536,10.37198,36.45210768,8.71536,2.54198,9.0785,26.23,7.83,27.37374289,33.54536,9.92198,34.98195056,8.71536,2.54198,9.0785,24.83,7.38,25.90353837
24/04/2019 13:00,35.4576,11.3393,37.22661846,11.2776,3.2893,11.7475,24.18,8.05,25.48479743,33.6876,10.6693,35.33678475,11.2776,3.2893,11.7475,22.41,7.38,23.59390811
24/04/2019 13:30,34.59056,10.50308,36.14998659,9.13056,2.66308,9.511,25.46,7.84,26.63976727,32.34056,9.57308,33.72766938,9.13056,2.66308,9.511,23.21,6.91,24.21677518
24/04/2019 14:00,33.62312,8.98716,34.8034947,5.37312,1.56716,5.597,28.25,7.42,29.20819919,31.28312,7.97716,32.2841862,5.37312,1.56716,5.597,25.91,6.41,26.69112587
24/04/2019 14:30,34.94048,9.98764,36.33992426,8.70048,2.53764,9.063,26.24,7.45,27.27709845,32.67048,8.97764,33.88153307,8.70048,2.53764,9.063,23.97,6.44,24.8200423
24/04/2019 15:00,33.97968,10.99324,35.71372255,12.31968,3.59324,12.833,21.66,7.4,22.88920269,31.72968,9.99324,33.26616056,12.31968,3.59324,12.833,19.41,6.4,20.43790841
24/04/2019 15:30,34.7928,10.8154,36.43503546,12.5328,3.6554,13.055,22.26,7.16,23.38318199,32.5328,9.8554,33.99282255,12.5328,3.6554,13.055,20,6.2,20.9389589
24/04/2019 16:00,35.96264,8.86452,37.03904954,7.11264,2.07452,7.409,28.85,6.79,29.63826243,33.61264,7.90452,34.5295671,7.11264,2.07452,7.409,26.5,5.83,27.13372256
24/04/2019 16:30,37.48104,11.20822,39.1209989,13.57104,3.95822,14.1365,23.91,7.25,24.9850075,35.99104,10.69822,37.547395,13.57104,3.95822,14.1365,22.42,6.74,23.4111939
24/04/2019 17:00,35.40296,8.10378,36.31860167,8.89296,2.59378,9.2635,26.51,5.51,27.07656182,34.50296,8.36378,35.50221211,8.89296,2.59378,9.2635,25.61,5.77,26.25195231
24/04/2019 17:30,35.45272,7.49996,36.23733924,6.82272,1.98996,7.107,28.63,5.51,29.15539401,34.47272,7.42996,35.26432659,6.82272,1.98996,7.107,27.65,5.44,28.18006565
24/04/2019 18:00,35.32968,6.19824,35.86926913,4.99968,1.45824,5.208,30.33,4.74,30.69815141,34.26968,6.09824,34.80803784,4.99968,1.45824,5.208,29.27,4.64,29.63549392
24/04/2019 18:30,35.50016,5.84338,35.97786055,4.64016,1.35338,4.8335,30.86,4.49,31.18492745,34.48016,5.79338,34.96347645,4.64016,1.35338,4.8335,29.84,4.44,30.16851339
24/04/2019 19:00,34.03152,5.86086,34.53250691,5.35152,1.56086,5.5745,28.68,4.3,29.00055862,33.01152,5.80086,33.51731537,5.35152,1.56086,5.5745,27.66,4.24,27.98308775
24/04/2019 19:30,33.08376,5.30818,33.50689408,3.83376,1.11818,3.9935,29.25,4.19,29.54858034,30.78376,4.53818,31.11647405,3.83376,1.11818,3.9935,26.95,3.42,27.16613517
24/04/2019 20:00,31.54728,4.34004,31.84441588,2.29728,0.67004,2.393,29.25,3.67,29.47933853,29.24728,3.56004,29.46315109,2.29728,0.67004,2.393,26.95,2.89,27.10451254
24/04/2019 20:30,30.39432,3.40376,30.58431412,1.14432,0.33376,1.192,29.25,3.07,29.41066813,28.09432,2.66376,28.22031952,1.14432,0.33376,1.192,26.95,2.33,27.05053419
24/04/2019 21:00,29.79184,3.01512,29.94402577,1.01184,0.29512,1.054,28.78,2.72,28.90824796,28.86184,3.01512,29.01890344,1.01184,0.29512,1.054,27.85,2.72,27.98251061
24/04/2019 21:30,29.73904,2.83972,29.87431187,1.19904,0.34972,1.249,28.54,2.49,28.64841531,27.54904,2.16972,27.63434982,1.19904,0.34972,1.249,26.35,1.82,26.4127791
24/04/2019 22:00,28.02896,-0.64572,28.03639693,1.24896,0.36428,1.301,26.78,-1.01,26.79903916,25.93896,2.01428,26.01705152,1.24896,0.36428,1.301,24.69,1.65,24.74507224
24/04/2019 22:30,25.4396,1.4428,25.48048116,1.2096,0.3528,1.26,24.23,1.09,24.25450474,23.4996,0.9628,23.51931513,1.2096,0.3528,1.26,22.29,0.61,22.29834523
24/04/2019 23:00,23.80144,1.24292,23.83387078,1.14144,0.33292,1.189,22.66,0.91,22.67826492,22.01144,0.88292,22.02914067,1.14144,0.33292,1.189,20.87,0.55,20.87724599
24/04/2019 23:30,22.16672,1.01696,22.19003567,1.08672,0.31696,1.132,21.08,0.7,21.09161919,20.50672,0.10696,20.50699894,1.08672,0.31696,1.132,19.42,-0.21,19.42113539
25/04/2019 00:00,21.05896,-0.96572,21.08109132,1.24896,0.36428,1.301,19.81,-1.33,19.85459645,19.51896,2.79428,19.71795629,1.24896,0.36428,1.301,18.27,2.43,18.43089254
25/04/2019 00:30,19.92896,-0.32072,19.93154053,1.12896,0.32928,1.176,18.8,-0.65,18.81123335,18.51896,-0.54072,18.52685234,1.12896,0.32928,1.176,17.39,-0.87,17.41174891
25/04/2019 01:00,19.3776,-0.4932,19.38387546,1.0176,0.2968,1.06,18.36,-0.79,18.37698833,18.0076,-0.7432,18.02292995,1.0176,0.2968,1.06,16.99,-1.04,17.02180073
25/04/2019 01:30,19.71096,-0.36972,19.71442713,1.44096,0.42028,1.501,18.27,-0.79,18.28707194,18.36096,-0.61972,18.37141543,1.44096,0.42028,1.501,16.92,-1.04,16.95193204
25/04/2019 02:00,20.2112,-0.3034,20.21347711,1.5312,0.4466,1.595,18.68,-0.75,18.69505015,18.8512,-0.5234,18.85846465,1.5312,0.4466,1.595,17.32,-0.97,17.34714097
25/04/2019 02:30,20.27072,-0.25604,20.27233696,1.35072,0.39396,1.407,18.92,-0.65,18.93116214,18.91072,-0.46604,18.91646173,1.35072,0.39396,1.407,17.56,-0.86,17.58104661
25/04/2019 03:00,19.82928,-0.36396,19.8326199,1.28928,0.37604,1.343,18.54,-0.74,18.55476219,18.52928,-0.53396,18.53697199,1.28928,0.37604,1.343,17.24,-0.91,17.26400012
25/04/2019 03:30,19.53928,-0.54396,19.54685027,1.28928,0.37604,1.343,18.25,-0.92,18.27317433,18.30928,-0.71396,18.32319495,1.28928,0.37604,1.343,17.02,-1.09,17.05486734
25/04/2019 04:00,19.18752,-0.57864,19.19624307,1.30752,0.38136,1.362,17.88,-0.96,17.90575327,17.97752,-0.72864,17.99228006,1.30752,0.38136,1.362,16.67,-1.11,16.70691474
25/04/2019 04:30,19.63472,0.27596,19.63665917,1.49472,0.43596,1.557,18.14,-0.16,18.14070561,18.41472,-0.29404,18.41706742,1.49472,0.43596,1.557,16.92,-0.73,16.93574031
25/04/2019 05:00,20.51568,0.85624,20.53354019,1.73568,0.50624,1.808,18.78,0.35,18.78326117,19.20568,0.08624,19.20587362,1.73568,0.50624,1.808,17.47,-0.42,17.47504793
25/04/2019 05:30,21.9972,1.5246,22.04997082,1.8672,0.5446,1.945,20.13,0.98,20.15384083,20.6472,-1.9054,20.73493229,1.8672,0.5446,1.945,18.78,-2.45,18.93913673
25/04/2019 06:00,22.93656,1.92108,23.01687062,2.26656,0.66108,2.361,20.67,1.26,20.70836787,21.53656,1.65108,21.59975652,2.26656,0.66108,2.361,19.27,0.99,19.29541396
25/04/2019 06:30,25.9784,1.9387,26.05063961,2.4984,0.7287,2.6025,23.48,1.21,23.51115693,24.3684,3.1187,24.56715711,2.4984,0.7287,2.6025,21.87,2.39,22.00020454
25/04/2019 07:00,29.78608,4.26594,30.09001173,3.10608,0.90594,3.2355,26.68,3.36,26.8907419,28.08608,5.25594,28.57363811,3.10608,0.90594,3.2355,24.98,4.35,25.35592436
25/04/2019 07:30,33.20816,5.43488,33.64996005,3.78816,1.10488,3.946,29.42,4.33,29.73693495,31.42816,7.46488,32.30253356,3.78816,1.10488,3.946,27.64,6.36,28.36228482
25/04/2019 08:00,34.2772,7.6621,35.12312936,4.5672,1.3321,4.7575,29.71,6.33,30.37684974,33.4072,7.6321,34.26791447,4.5672,1.3321,4.7575,28.84,6.3,29.52008808
25/04/2019 08:30,34.66056,7.81808,35.53134946,4.45056,1.29808,4.636,30.21,6.52,30.90557393,33.68056,7.69808,34.54910357,4.45056,1.29808,4.636,29.23,6.4,29.9224481
25/04/2019 09:00,35.71536,10.23198,37.1521245,9.43536,2.75198,9.8285,26.28,7.48,27.32377719,34.73536,10.07198,36.1661446,9.43536,2.75198,9.8285,25.3,7.32,26.33766125
25/04/2019 09:30,36.53864,10.50752,38.01947119,9.48864,2.76752,9.884,27.05,7.74,28.13556646,34.13864,9.48752,35.43246783,9.48864,2.76752,9.884,24.65,6.72,25.5495773
25/04/2019 10:00,36.70064,11.63352,38.5003346,12.32064,3.59352,12.834,24.38,8.04,25.67150171,34.31064,10.58352,35.90586182,12.32064,3.59352,12.834,21.99,6.99,23.07423238
25/04/2019 10:30,36.09248,12.02114,38.04175232,13.75248,4.01114,14.3255,22.34,8.01,23.7325873,33.70248,10.95114,35.43705159,13.75248,4.01114,14.3255,19.95,6.94,21.12264425
25/04/2019 11:00,36.1964,10.8927,37.79987151,9.5064,2.7727,9.9025,26.69,8.12,27.89785834,33.7664,9.8327,35.16890328,9.5064,2.7727,9.9025,24.26,7.06,25.26640457
25/04/2019 11:30,36.38216,10.46938,37.85854572,7.47216,2.17938,7.7835,28.91,8.29,30.07510931,33.86216,9.34938,35.1291444,7.47216,2.17938,7.7835,26.39,7.17,27.3466817
25/04/2019 12:00,36.19592,10.08006,37.5732915,6.44592,1.88006,6.7145,29.75,8.2,30.85939889,33.68592,8.97006,34.85976452,6.44592,1.88006,6.7145,27.24,7.09,28.14757005
25/04/2019 12:30,36.88272,12.13496,38.82772577,12.22272,3.56496,12.732,24.66,8.57,26.1067137,34.50272,11.04496,36.2274596,12.22272,3.56496,12.732,22.28,7.48,23.50210203
25/04/2019 13:00,35.75232,10.85026,37.36250162,13.85232,4.04026,14.4295,21.9,6.81,22.93438685,33.80232,13.52026,36.40596473,13.85232,4.04026,14.4295,19.95,9.48,22.08784507
25/04/2019 13:30,35.25216,7.48438,36.03790683,8.79216,2.56438,9.1585,26.46,4.92,26.9135282,33.73216,12.08438,35.83142278,8.79216,2.56438,9.1585,24.94,9.52,26.69520556
25/04/2019 14:00,34.68912,10.15016,36.14361347,9.42912,2.75016,9.822,25.26,7.4,26.32161849,32.42912,9.17016,33.70073676,9.42912,2.75016,9.822,23,6.42,23.87920434
25/04/2019 14:30,35.66544,13.88742,38.27380363,17.78544,5.18742,18.5265,17.88,8.7,19.88427519,33.39544,12.82742,35.77426612,17.78544,5.18742,18.5265,15.61,7.64,17.37934694
25/04/2019 15:00,34.94496,11.27728,36.71957616,12.02496,3.50728,12.526,22.92,7.77,24.20122518,32.66496,10.24728,34.23457841,12.02496,3.50728,12.526,20.64,6.74,21.71260463
25/04/2019 15:30,34.87704,10.86372,36.52982797,11.56704,3.37372,12.049,23.31,7.49,24.48379464,32.60704,9.83372,34.05761452,11.56704,3.37372,12.049,21.04,6.46,22.00938891
25/04/2019 16:00,35.03752,10.95136,36.70912821,10.66752,3.11136,11.112,24.37,7.84,25.60004883,32.72752,9.93136,34.20120578,10.66752,3.11136,11.112,22.06,6.82,23.09017107
25/04/2019 16:30,35.92864,8.33502,36.88278366,5.70864,1.66502,5.9465,30.22,6.67,30.94733106,33.61864,7.43502,34.43098137,5.70864,1.66502,5.9465,27.91,5.77,28.50019298
25/04/2019 17:00,35.68216,9.49188,36.92305957,10.29216,3.00188,10.721,25.39,6.49,26.20633893,35.11216,9.52188,36.38035155,10.29216,3.00188,10.721,24.82,6.52,25.66208877
25/04/2019 17:30,33.82552,7.47536,34.64169179,7.83552,2.28536,8.162,25.99,5.19,26.50313566,33.21552,7.56536,34.06619205,7.83552,2.28536,8.162,25.38,5.28,25.92340255
25/04/2019 18:00,34.00352,6.21186,34.56626357,5.18352,1.51186,5.3995,28.82,4.7,29.20072602,33.42352,6.32186,34.01613739,5.18352,1.51186,5.3995,28.24,4.81,28.64670487
25/04/2019 18:30,33.53464,5.76802,34.02707943,4.48464,1.30802,4.6715,29.05,4.46,29.39037427,32.96464,5.89802,33.48811924,4.48464,1.30802,4.6715,28.48,4.59,28.84750422
25/04/2019 19:00,32.86848,5.34164,33.29970113,3.94848,1.15164,4.113,28.92,4.19,29.22195236,32.25848,5.45164,32.71589691,3.94848,1.15164,4.113,28.31,4.3,28.63470098
25/04/2019 19:30,31.40848,4.40164,31.71540715,2.26848,0.66164,2.363,29.14,3.74,29.37902653,29.13848,3.64164,29.36515892,2.26848,0.66164,2.363,26.87,2.98,27.03474246
25/04/2019 20:00,30.98608,4.08094,31.25365939,1.30608,0.38094,1.3605,29.68,3.7,29.90973754,28.65608,3.29094,28.84443113,1.30608,0.38094,1.3605,27.35,2.91,27.5043742
25/04/2019 20:30,31.49824,4.22532,31.78037841,0.97824,0.28532,1.019,30.52,3.94,30.77326762,29.22824,3.51532,29.43887716,0.97824,0.28532,1.019,28.25,3.23,28.43405353
25/04/2019 21:00,31.86784,4.07312,32.1270841,0.86784,0.25312,0.904,31,3.82,31.23447454,29.58784,3.36312,29.77836214,0.86784,0.25312,0.904,28.72,3.11,28.88789539
25/04/2019 21:30,31.60368,3.93524,31.84774252,0.94368,0.27524,0.983,30.66,3.66,30.87768126,29.36368,3.24524,29.5424658,0.94368,0.27524,0.983,28.42,2.97,28.57476684
25/04/2019 22:00,29.31856,1.07708,29.33833775,1.49856,0.43708,1.561,27.82,0.64,27.82736064,27.34856,3.02708,27.51557645,1.49856,0.43708,1.561,25.85,2.59,25.97942648
25/04/2019 22:30,26.55032,1.88176,26.61692155,1.96032,0.57176,2.042,24.59,1.31,24.62486954,24.57032,1.35176,24.6074761,1.96032,0.57176,2.042,22.61,0.78,22.62345022
25/04/2019 23:00,24.6144,1.4642,24.65791088,1.6944,0.4942,1.765,22.92,0.97,22.94051656,22.7744,1.1442,22.80312454,1.6944,0.4942,1.765,21.08,0.65,21.09001897
25/04/2019 23:30,22.82032,-0.57324,22.82751868,1.84032,0.53676,1.917,20.98,-1.11,21.00934316,21.20032,3.00676,21.41247706,1.84032,0.53676,1.917,19.36,2.47,19.51692855
26/04/2019 00:00,21.69848,0.50664,21.70439399,1.90848,0.55664,1.988,19.79,-0.05,19.79006316,20.15848,0.70664,20.17086156,1.90848,0.55664,1.988,18.25,0.15,18.25061643
26/04/2019 00:30,21.07696,0.53828,21.08383239,2.01696,0.58828,2.101,19.06,-0.05,19.06006558,19.61696,-0.10172,19.61722372,2.01696,0.58828,2.101,17.6,-0.69,17.61352037
26/04/2019 01:00,20.54408,0.48744,20.54986182,2.01408,0.58744,2.098,18.53,-0.1,18.53026983,19.14408,-0.20256,19.1451516,2.01408,0.58744,2.098,17.13,-0.79,17.1482069
26/04/2019 01:30,20.50952,-0.17264,20.51024659,1.97952,0.57736,2.062,18.53,-0.75,18.54517188,19.10952,-0.39264,19.11355333,1.97952,0.57736,2.062,17.13,-0.97,17.15744153
26/04/2019 02:00,21.18216,-0.03812,21.1821943,2.13216,0.62188,2.221,19.05,-0.66,19.06142964,19.76216,-0.23812,19.76359454,2.13216,0.62188,2.221,17.63,-0.86,17.65096315
26/04/2019 02:30,21.13512,-0.09684,21.13534186,1.72512,0.50316,1.797,19.41,-0.6,19.41927136,19.71512,-0.24684,19.7166652,1.72512,0.50316,1.797,17.99,-0.75,18.0056269
26/04/2019 03:00,20.81872,0.35296,20.82171182,1.51872,0.44296,1.582,19.3,-0.09,19.30020984,19.50872,-0.30704,19.51113604,1.51872,0.44296,1.582,17.99,-0.75,18.0056269
26/04/2019 03:30,20.67168,-0.19576,20.6726069,1.59168,0.46424,1.658,19.08,-0.66,19.09141168,19.39168,-0.28576,19.3937854,1.59168,0.46424,1.658,17.8,-0.75,17.81579356
26/04/2019 04:00,20.43008,0.31544,20.43251505,1.63008,0.47544,1.698,18.8,-0.16,18.80068084,19.15008,-0.30456,19.15250169,1.63008,0.47544,1.698,17.52,-0.78,17.53735442
26/04/2019 04:30,20.49016,0.38088,20.49369968,1.58016,0.46088,1.646,18.91,-0.08,18.91016922,19.20016,-0.16912,19.20090481,1.58016,0.46088,1.646,17.62,-0.63,17.63125917
26/04/2019 05:00,20.748,0.514,20.75436581,1.488,0.434,1.55,19.26,0.08,19.26016615,19.438,0.354,19.44122321,1.488,0.434,1.55,17.95,-0.08,17.95017827
26/04/2019 05:30,21.79888,1.08884,21.82605649,1.29888,0.37884,1.353,20.5,0.71,20.51229144,20.42888,0.40884,20.43297062,1.29888,0.37884,1.353,19.13,0.03,19.13002352
26/04/2019 06:00,22.88816,-0.69262,22.89863731,1.56816,0.45738,1.6335,21.32,-1.15,21.35099295,21.47816,1.43738,21.52620306,1.56816,0.45738,1.6335,19.91,0.98,19.93410394
26/04/2019 06:30,27.114,3.922,27.39618733,1.824,0.532,1.9,25.29,3.39,25.51619486,25.444,3.482,25.6811499,1.824,0.532,1.9,23.62,2.95,23.80350604
26/04/2019 07:00,30.17408,5.06994,30.5970488,2.19408,0.63994,2.2855,27.98,4.43,28.32852449,28.43408,5.48994,28.95921868,2.19408,0.63994,2.2855,26.24,4.85,26.68445428
26/04/2019 07:30,33.18952,6.36986,33.79525639,4.07952,1.18986,4.2495,29.11,5.18,29.56728767,31.36952,7.76986,32.31744899,4.07952,1.18986,4.2495,27.29,6.58,28.07205906
26/04/2019 08:00,34.82872,8.53796,35.85995675,5.71872,1.66796,5.957,29.11,6.87,29.90968071,32.56872,7.72796,33.47301732,5.71872,1.66796,5.957,26.85,6.06,27.52537193
26/04/2019 08:30,36.24064,9.50602,37.46663054,7.46064,2.17602,7.7715,28.78,7.33,29.69877607,33.83064,8.56602,34.89826502,7.46064,2.17602,7.7715,26.37,6.39,27.13317158
26/04/2019 09:00,36.2516,10.6813,37.792442,10.4616,3.0513,10.8975,25.79,7.63,26.89499954,33.8516,9.6613,35.20328877,10.4616,3.0513,10.8975,23.39,6.61,24.30605274
26/04/2019 09:30,36.45312,11.53466,38.23451764,12.39312,3.61466,12.9095,24.06,7.92,25.33002171,34.04312,10.48466,35.62109087,12.39312,3.61466,12.9095,21.65,6.87,22.71385921
26/04/2019 10:00,36.6388,13.4684,39.03587406,17.0688,4.9784,17.78,19.57,8.49,21.33225258,34.2888,12.4084,36.46491733,17.0688,4.9784,17.78,17.22,7.43,18.75455411
26/04/2019 10:30,36.50992,14.43206,39.2588667,19.78992,5.77206,20.6145,16.72,8.66,18.82960435,34.19992,13.38206,36.72484252,19.78992,5.77206,20.6145,14.41,7.61,16.29601792
26/04/2019 11:00,36.6892,14.9881,39.63256916,20.5992,6.0081,21.4575,16.09,8.98,18.42629914,34.4092,13.9381,37.12497375,20.5992,6.0081,21.4575,13.81,7.93,15.92485479
26/04/2019 11:30,36.72528,14.33154,39.42257259,19.68528,5.74154,20.5055,17.04,8.59,19.08270683,34.46528,13.28154,36.93582042,19.68528,5.74154,20.5055,14.78,7.54,16.59216683
26/04/2019 12:00,36.59784,12.56812,38.69573016,16.34784,4.76812,17.029,20.25,7.8,21.70028802,34.31784,11.54812,36.20874505,16.34784,4.76812,17.029,17.97,6.78,19.20649109
26/04/2019 12:30,36.63336,12.17598,38.60385413,15.72336,4.58598,16.3785,20.91,7.59,22.24491403,34.33336,11.14598,36.09726415,15.72336,4.58598,16.3785,18.61,6.56,19.73235161
26/04/2019 13:00,35.56664,10.95402,37.21527153,12.35664,3.60402,12.8715,23.21,7.35,24.34597708,33.23664,9.94402,34.69233016,12.35664,3.60402,12.8715,20.88,6.34,21.82131985
26/04/2019 13:30,34.83952,9.29736,36.05874453,10.13952,2.95736,10.562,24.7,6.34,25.50069803,32.64952,9.02736,33.87453889,10.13952,2.95736,10.562,22.51,6.07,23.31405156
26/04/2019 14:00,34.91392,9.41406,36.16083981,10.09392,2.94406,10.5145,24.82,6.47,25.64943079,32.68392,8.52406,33.77718498,10.09392,2.94406,10.5145,22.59,5.58,23.26896001
26/04/2019 14:30,34.56472,8.66596,35.63451601,8.69472,2.53596,9.057,25.87,6.13,26.58634612,32.28472,7.76596,33.20562121,8.69472,2.53596,9.057,23.59,5.23,24.16280199
26/04/2019 15:00,34.01192,9.58806,35.33753807,11.10192,3.23806,11.5645,22.91,6.35,23.77373761,31.83192,8.73806,33.00946566,11.10192,3.23806,11.5645,20.73,5.5,21.44721194
26/04/2019 15:30,34.5148,11.1464,36.27001037,16.4448,4.7964,17.13,18.07,6.35,19.15326082,32.4448,10.3364,34.0515229,16.4448,4.7964,17.13,16,5.54,16.93196976
26/04/2019 16:00,34.23264,9.10702,35.42331795,11.37264,3.31702,11.8465,22.86,5.79,23.58185107,32.13264,8.36702,33.20411988,11.37264,3.31702,11.8465,20.76,5.05,21.36539492
26/04/2019 16:30,34.6528,7.9854,35.56097807,7.0128,2.0454,7.305,27.64,5.94,28.27106648,32.5428,7.2654,33.34396301,7.0128,2.0454,7.305,25.53,5.22,26.05819065
26/04/2019 17:00,34.82408,7.57244,35.63787866,6.21408,1.81244,6.473,28.61,5.76,29.18406586,32.61408,6.83244,33.32207152,6.21408,1.81244,6.473,26.4,5.02,26.87304225
26/04/2019 17:30,35.14496,7.13228,35.86136684,7.10496,2.07228,7.401,28.04,5.06,28.49289736,32.91496,6.39228,33.52992448,7.10496,2.07228,7.401,25.81,4.32,26.16903705
26/04/2019 18:00,34.5728,6.3329,35.14803156,6.1128,1.7829,6.3675,28.46,4.55,28.82141738,32.3728,5.6329,32.85921092,6.1128,1.7829,6.3675,26.26,3.85,26.54072531
26/04/2019 18:30,33.61896,5.87178,34.12788115,6.58896,1.92178,6.8635,27.03,3.95,27.31708989,33.02896,6.01178,33.57162042,6.58896,1.92178,6.8635,26.44,4.09,26.75447065
26/04/2019 19:00,32.80016,4.96088,33.1731944,5.42016,1.58088,5.646,27.38,3.38,27.5878379,31.93016,5.01088,32.32095351,5.42016,1.58088,5.646,26.51,3.43,26.73097454
26/04/2019 19:30,32.66344,4.74892,33.00685616,4.69344,1.36892,4.889,27.97,3.38,28.17348576,30.43344,4.07892,30.70556722,4.69344,1.36892,4.889,25.74,2.71,25.88226613
26/04/2019 20:00,31.34096,3.81028,31.57172798,3.60096,1.05028,3.751,27.74,2.76,27.8769654,29.07096,3.11028,29.23686982,3.60096,1.05028,3.751,25.47,2.06,25.55317006
26/04/2019 20:30,30.60984,3.03412,30.75984702,3.09984,0.90412,3.229,27.51,2.13,27.59233589,28.34984,2.36412,28.44824233,3.09984,0.90412,3.229,25.25,1.46,25.29217468
26/04/2019 21:00,30.2008,2.6394,30.31591584,2.5008,0.7294,2.605,27.7,1.91,27.76577209,27.9608,1.9994,28.03219465,2.5008,0.7294,2.605,25.46,1.27,25.4916555
26/04/2019 21:30,29.14896,2.13928,29.22735684,3.04896,0.88928,3.176,26.1,1.25,26.12991581,27.01896,1.73928,27.07488309,3.04896,0.88928,3.176,23.97,0.85,23.98506619
26/04/2019 22:00,27.71072,1.89396,27.77536836,4.23072,1.23396,4.407,23.48,0.66,23.48927415,25.66072,0.59396,25.66759318,4.23072,1.23396,4.407,21.43,-0.64,21.43955457
26/04/2019 22:30,26.3448,0.1064,26.34501486,4.6848,1.3664,4.88,21.66,-1.26,21.69661725,24.5348,3.8364,24.83292927,4.6848,1.3664,4.88,19.85,2.47,20.00308476
26/04/2019 23:00,24.90848,0.69164,24.91808062,4.66848,1.36164,4.863,20.24,-0.67,20.25108639,23.13848,0.35164,23.14115182,4.66848,1.36164,4.863,18.47,-1.01,18.49759444
26/04/2019 23:30,23.46656,1.09608,23.492144,4.78656,1.39608,4.986,18.68,-0.3,18.68240884,21.83656,0.33608,21.8391461,4.78656,1.39608,4.986,17.05,-1.06,17.08291837
27/04/2019 00:00,22.35232,0.44276,22.35670472,4.43232,1.29276,4.617,17.92,-0.85,17.94014771,20.83232,0.18276,20.83312165,4.43232,1.29276,4.617,16.4,-1.11,16.4375211
27/04/2019 00:30,21.46504,3.06772,21.68314664,4.17504,1.21772,4.349,17.29,1.85,17.38869173,20.05504,-0.15228,20.05561813,4.17504,1.21772,4.349,15.88,-1.37,15.93898679
27/04/2019 01:00,21.08008,0.36044,21.08316129,4.87008,1.42044,5.073,16.21,-1.06,16.24462065,19.76008,0.15044,19.76065267,4.87008,1.42044,5.073,14.89,-1.27,14.94406237
27/04/2019 01:30,21.26712,0.37416,21.27041111,4.91712,1.43416,5.122,16.35,-1.06,16.38432483,19.95712,0.16416,19.95779515,4.91712,1.43416,5.122,15.04,-1.27,15.0935251
27/04/2019 02:00,21.91424,0.46832,21.91924356,5.03424,1.46832,5.244,16.88,-1,16.90959491,20.59424,0.26832,20.59598788,5.03424,1.46832,5.244,15.56,-1.2,15.60620389
27/04/2019 02:30,22.14312,0.59716,22.1511707,5.13312,1.49716,5.347,17.01,-0.9,17.03379288,20.84312,0.39716,20.84690354,5.13312,1.49716,5.347,15.71,-1.1,15.74846342
27/04/2019 03:00,21.44624,0.39432,21.44986476,4.98624,1.45432,5.194,16.46,-1.06,16.49409591,20.19624,0.22432,20.19748572,4.98624,1.45432,5.194,15.21,-1.23,15.25965268
27/04/2019 03:30,21.31472,0.29596,21.31677464,4.85472,1.41596,5.057,16.46,-1.12,16.49806049,20.17472,0.18596,20.17557702,4.85472,1.41596,5.057,15.32,-1.23,15.36929732
27/04/2019 04:00,21.09152,0.31336,21.09384769,5.05152,1.47336,5.262,16.04,-1.16,16.08189044,19.91152,0.18336,19.91236424,5.05152,1.47336,5.262,14.86,-1.29,14.9158875
27/04/2019 04:30,21.04056,0.41808,21.04471326,5.17056,1.50808,5.386,15.87,-1.09,15.90738822,19.86056,0.29808,19.86279676,5.17056,1.50808,5.386,14.69,-1.21,14.73974898
27/04/2019 05:00,21.2904,0.6572,21.30054093,5.2704,1.5372,5.49,16.02,-0.88,16.04415158,20.1204,0.5472,20.12783953,5.2704,1.5372,5.49,14.85,-0.99,14.88296341
27/04/2019 05:30,21.82464,2.23552,21.93883454,5.26464,1.53552,5.484,16.56,0.7,16.57478808,20.60464,1.96552,20.69817524,5.26464,1.53552,5.484,15.34,0.43,15.34602554
27/04/2019 06:00,22.0884,0.8062,22.10310777,5.1984,1.5162,5.415,16.89,-0.71,16.90491644,20.8484,0.6362,20.85810473,5.1984,1.5162,5.415,15.65,-0.88,15.67472169
27/04/2019 06:30,23.56808,1.69944,23.62927191,5.27808,1.53944,5.498,18.29,0.16,18.29069982,22.18808,1.73944,22.25615748,5.27808,1.53944,5.498,16.91,0.2,16.91118269
27/04/2019 07:00,25.38688,3.00534,25.5641496,6.08688,1.77534,6.3405,19.3,1.23,19.33915458,23.86688,2.67534,24.01635703,6.08688,1.77534,6.3405,17.78,0.9,17.80276383
27/04/2019 07:30,26.8424,3.5282,27.07328264,6.7824,1.9782,7.065,20.06,1.55,20.11979374,25.2124,3.1382,25.406956,6.7824,1.9782,7.065,18.43,1.16,18.46646961
27/04/2019 08:00,28.3476,2.2943,28.44029251,6.8376,1.9943,7.1225,21.51,0.3,21.51209195,26.5676,3.6143,26.81232057,6.8376,1.9943,7.1225,19.73,1.62,19.79639614
27/04/2019 08:30,29.65472,4.71596,30.0273658,7.73472,2.25596,8.057,21.92,2.46,22.0576064,27.70472,4.17596,28.01767571,7.73472,2.25596,8.057,19.97,1.92,20.06208613
27/04/2019 09:00,30.36512,5.27066,30.81915588,8.98512,2.62066,9.3595,21.38,2.65,21.54360462,28.34512,4.65066,28.72410949,8.98512,2.62066,9.3595,19.36,2.03,19.46613726
27/04/2019 09:30,31.29936,5.61898,31.7997307,10.17936,2.96898,10.6035,21.12,2.65,21.28560312,29.18936,4.96898,29.60928063,10.17936,2.96898,10.6035,19.01,2,19.11491826
27/04/2019 10:00,31.01256,5.22158,31.44906637,9.50256,2.77158,9.8985,21.51,2.45,21.6490785,29.57256,4.96158,29.9858897,9.50256,2.77158,9.8985,20.07,2.19,20.18913074
27/04/2019 10:30,31.10184,6.37762,31.74899192,12.95184,3.77762,13.4915,18.15,2.6,18.3352802,30.22184,6.38762,30.88950149,12.95184,3.77762,13.4915,17.27,2.61,17.46611004
27/04/2019 11:00,31.32768,7.10224,32.12266096,15.12768,4.41224,15.758,16.2,2.69,16.4218178,29.88768,6.80224,30.65198011,15.12768,4.41224,15.758,14.76,2.39,14.95224732
27/04/2019 11:30,31.35848,6.60664,32.0468713,13.42848,3.91664,13.988,17.93,2.69,18.13066463,29.24848,5.93664,29.84488695,13.42848,3.91664,13.988,15.82,2.02,15.94844193
27/04/2019 12:00,31.50616,7.44388,32.37359213,15.71616,4.58388,16.371,15.79,2.86,16.04692182,29.43616,6.76388,30.20327115,15.71616,4.58388,16.371,13.72,2.18,13.89211287
27/04/2019 12:30,31.34768,7.05724,32.13225292,16.20768,4.72724,16.883,15.14,2.33,15.31824076,29.26768,6.38724,29.95653397,16.20768,4.72724,16.883,13.06,1.66,13.16507501
27/04/2019 13:00,31.21808,7.48444,32.10273136,17.15808,5.00444,17.873,14.06,2.48,14.27704451,29.18808,6.83444,29.97755134,17.15808,5.00444,17.873,12.03,1.83,12.16839348
27/04/2019 13:30,31.278,7.1065,32.0751559,17.028,4.9665,17.7375,14.25,2.14,14.40979181,29.698,6.7165,30.44803075,17.028,4.9665,17.7375,12.67,1.75,12.79028538
27/04/2019 14:00,29.30592,6.59506,30.03883758,16.64592,4.85506,17.3395,12.66,1.74,12.77901405,28.76592,4.08506,29.05453267,16.64592,4.85506,17.3395,12.12,-0.77,12.14443494
27/04/2019 14:30,29.56368,9.61024,31.08645827,14.26368,4.16024,14.858,15.3,5.45,16.24169018,27.88368,1.54024,27.92618752,14.26368,4.16024,14.858,13.62,-2.62,13.869708
27/04/2019 15:00,29.91248,10.18364,31.59846489,15.61248,4.55364,16.263,14.3,5.63,15.36837337,27.41248,1.70364,27.46536818,15.61248,4.55364,16.263,11.8,-2.85,12.1392957
27/04/2019 15:30,28.93456,9.40758,30.4255045,13.77456,4.01758,14.3485,15.16,5.39,16.08967681,26.43456,0.93758,26.4511818,13.77456,4.01758,14.3485,12.66,-3.08,13.02927473
27/04/2019 16:00,28.96392,8.80406,30.27243192,12.49392,3.64406,13.0145,16.47,5.16,17.25938875,26.45392,0.35406,26.45628927,12.49392,3.64406,13.0145,13.96,-3.29,14.342444
27/04/2019 16:30,28.47376,7.73318,29.50520431,10.43376,3.04318,10.8685,18.04,4.69,18.63968079,25.90376,-0.72682,25.91395472,10.43376,3.04318,10.8685,15.47,-3.77,15.92274474
27/04/2019 17:00,28.61768,7.54974,29.59679345,10.14768,2.95974,10.5705,18.47,4.59,19.0317892,25.96768,-0.91026,25.98362904,10.14768,2.95974,10.5705,15.82,-3.87,16.28647598
27/04/2019 17:30,29.69456,7.60758,30.65358327,9.93456,2.89758,10.3485,19.76,4.71,20.31358412,26.89456,-0.85242,26.90806529,9.93456,2.89758,10.3485,16.96,-3.75,17.36963154
27/04/2019 18:00,29.68456,6.26008,30.3374637,10.59456,3.09008,11.036,19.09,3.17,19.35140822,27.17456,-0.26992,27.1759005,10.59456,3.09008,11.036,16.58,-3.36,16.91703284
27/04/2019 18:30,29.45392,3.52906,29.66458609,9.49392,2.76906,9.8895,19.96,0.76,19.9744637,27.39392,2.69906,27.52656495,9.49392,2.76906,9.8895,17.9,-0.07,17.90013687
27/04/2019 19:00,29.05912,2.86766,29.20027276,7.56912,2.20766,7.8845,21.49,0.66,21.50013256,26.95912,1.53766,27.00293594,7.56912,2.20766,7.8845,19.39,-0.67,19.4015721
27/04/2019 19:30,28.59664,2.46152,28.70238492,6.41664,1.87152,6.684,22.18,0.59,22.18784577,26.48664,1.13152,26.51079848,6.41664,1.87152,6.684,20.07,-0.74,20.08363762
27/04/2019 20:00,28.62424,2.22832,28.71084335,5.51424,1.60832,5.744,23.11,0.62,23.11831525,26.52424,0.89832,26.53944774,5.51424,1.60832,5.744,21.01,-0.71,21.02199325
27/04/2019 20:30,28.74184,2.08762,28.81755583,5.03184,1.46762,5.2415,23.71,0.62,23.7181049,26.66184,0.75762,26.67260205,5.03184,1.46762,5.2415,21.63,-0.71,21.64164966
27/04/2019 21:00,28.56752,1.50636,28.60720747,5.02752,1.46636,5.237,23.54,0.04,23.54003398,26.48752,0.69636,26.49667211,5.02752,1.46636,5.237,21.46,-0.77,21.47380963
27/04/2019 21:30,27.95088,0.75984,27.96120615,4.97088,1.44984,5.178,22.98,-0.69,22.99035667,25.91088,0.46984,25.91513944,4.97088,1.44984,5.178,20.94,-0.98,20.96291964
27/04/2019 22:00,27.06792,0.77356,27.07897133,5.01792,1.46356,5.227,22.05,-0.69,22.06079328,25.10792,0.48356,25.11257607,5.01792,1.46356,5.227,20.09,-0.98,20.11388824
27/04/2019 22:30,25.5588,-1.2066,25.58726521,4.9488,1.4434,5.155,20.61,-2.65,20.77966795,24.1088,3.4834,24.35915255,4.9488,1.4434,5.155,19.16,2.04,19.2682952
27/04/2019 23:00,24.25648,-0.25436,24.25781361,4.95648,1.44564,5.163,19.3,-1.7,19.3747258,22.74648,3.26564,22.97970315,4.95648,1.44564,5.163,17.79,1.82,17.88285492
27/04/2019 23:30,22.91544,0.31492,22.91760382,4.88544,1.42492,5.089,18.03,-1.11,18.06413574,21.35544,0.06492,21.35553868,4.88544,1.42492,5.089,16.47,-1.36,16.52605519
28/04/2019 00:00,21.82808,-0.66556,21.83822444,4.91808,1.43444,5.123,16.91,-2.1,17.0398973,20.54808,2.18444,20.66386628,4.91808,1.43444,5.123,15.63,0.75,15.6479839
28/04/2019 00:30,20.93248,0.06364,20.93257674,4.81248,1.40364,5.013,16.12,-1.34,16.17559891,19.60248,-0.13636,19.60295427,4.81248,1.40364,5.013,14.79,-1.54,14.86995965
28/04/2019 01:00,20.3768,0.0124,20.37680377,4.8768,1.4224,5.08,15.5,-1.41,15.56400013,19.0868,-0.1676,19.08753583,4.8768,1.4224,5.08,14.21,-1.59,14.29867826
28/04/2019 01:30,20.5088,-0.1916,20.50969498,4.8288,1.4084,5.03,15.68,-1.6,15.76142126,19.1888,-0.3716,19.19239777,4.8288,1.4084,5.03,14.36,-1.78,14.46989979
28/04/2019 02:00,21.53328,0.09304,21.533481,4.91328,1.43304,5.118,16.62,-1.34,16.67393175,20.19328,-0.09696,20.19351278,4.91328,1.43304,5.118,15.28,-1.53,15.35640909
28/04/2019 02:30,21.02336,-0.23652,21.02469042,4.02336,1.17348,4.191,17,-1.41,17.05837331,19.69336,-0.41652,19.69776426,4.02336,1.17348,4.191,15.67,-1.59,15.75046031
28/04/2019 03:00,20.52336,-0.42152,20.52768825,3.66336,1.06848,3.816,16.86,-1.49,16.92571121,19.25336,-0.58152,19.26213998,3.66336,1.06848,3.816,15.59,-1.65,15.67707243
28/04/2019 03:30,20.22112,-0.44884,20.22610075,3.98112,1.16116,4.147,16.24,-1.61,16.3196109,19.01112,-0.57884,19.01993006,3.98112,1.16116,4.147,15.03,-1.74,15.13038334
28/04/2019 04:00,19.99752,-0.38864,20.00129614,4.18752,1.22136,4.362,15.81,-1.61,15.89176516,18.82752,-0.49864,18.83412199,4.18752,1.22136,4.362,14.64,-1.72,14.74069198
28/04/2019 04:30,19.62792,-0.41644,19.63233725,3.81792,1.11356,3.977,15.81,-1.53,15.88385973,18.45792,-0.52644,18.4654258,3.81792,1.11356,3.977,14.64,-1.64,14.73157154
28/04/2019 05:00,19.37368,-0.47976,19.37961936,3.46368,1.01024,3.608,15.91,-1.49,15.97961827,18.20368,-0.59976,18.21355752,3.46368,1.01024,3.608,14.74,-1.61,14.82766671
28/04/2019 05:30,19.38928,-0.55396,19.39719182,3.20928,0.93604,3.343,16.18,-1.49,16.24846147,18.19928,-0.67396,18.21175485,3.20928,0.93604,3.343,14.99,-1.61,15.07621305
28/04/2019 06:00,18.964,-0.5955,18.97334752,2.964,0.8645,3.0875,16,-1.46,16.06647441,17.794,-0.7155,17.80837938,2.964,0.8645,3.0875,14.83,-1.58,14.91392973
28/04/2019 06:30,19.74328,-0.05446,19.74335511,3.41328,0.99554,3.5555,16.33,-1.05,16.36372207,18.51328,-0.19446,18.51430126,3.41328,0.99554,3.5555,15.1,-1.19,15.14681815
28/04/2019 07:00,20.97304,0.64422,20.98293178,4.64304,1.35422,4.8365,16.33,-0.71,16.3454275,19.68304,0.49422,19.68924369,4.64304,1.35422,4.8365,15.04,-0.86,15.0645677
28/04/2019 07:30,22.06032,1.57926,22.116776,5.86032,1.70926,6.1045,16.2,-0.13,16.2005216,20.68032,1.05926,20.70743024,5.86032,1.70926,6.1045,14.82,-0.65,14.83424754
28/04/2019 08:00,23.08944,1.59692,23.14459749,5.74944,1.67692,5.989,17.34,-0.08,17.34018454,21.61944,1.50692,21.6718941,5.74944,1.67692,5.989,15.87,-0.17,15.8709105
28/04/2019 08:30,24.726,1.9755,24.8047914,6.156,1.7955,6.4125,18.57,0.18,18.57087235,23.116,1.8355,23.1887584,6.156,1.7955,6.4125,16.96,0.04,16.96004717
28/04/2019 09:00,25.65088,3.49234,25.88752757,7.79088,2.27234,8.1155,17.86,1.22,17.90162004,24.02088,3.13234,24.2242488,7.79088,2.27234,8.1155,16.23,0.86,16.25276899
28/04/2019 09:30,25.99528,3.77404,26.26781225,9.30528,2.71404,9.693,16.69,1.06,16.723627,24.84528,3.65404,25.1125456,9.30528,2.71404,9.693,15.54,0.94,15.5684039
28/04/2019 10:00,25.9392,4.2006,26.27712193,9.4992,2.7706,9.895,16.44,1.43,16.50207563,25.4292,1.9606,25.50466947,9.4992,2.7706,9.895,15.93,-0.81,15.95057993
28/04/2019 10:30,27.39088,5.37734,27.91372588,11.03088,3.21734,11.4905,16.36,2.16,16.50197564,26.90088,3.00734,27.06845837,11.03088,3.21734,11.4905,15.87,-0.21,15.87138935
28/04/2019 11:00,26.97696,4.44578,27.34083632,10.23696,2.98578,10.6635,16.74,1.46,16.80354724,26.82696,4.73578,27.2417583,10.23696,2.98578,10.6635,16.59,1.75,16.68204424
28/04/2019 11:30,27.47304,5.25922,27.97190236,12.92304,3.76922,13.4615,14.55,1.49,14.62609312,27.30304,5.54922,27.86126049,12.92304,3.76922,13.4615,14.38,1.78,14.4897481
28/04/2019 12:00,27.2904,4.1897,27.61013434,9.7704,2.8497,10.1775,17.52,1.34,17.57116957,27.0804,4.4697,27.44679002,9.7704,2.8497,10.1775,17.31,1.62,17.38564063
28/04/2019 12:30,27.75624,4.99932,28.20287325,11.82624,3.44932,12.319,15.93,1.55,16.0052304,26.64624,4.89932,27.09290392,11.82624,3.44932,12.319,14.82,1.45,14.89076559
28/04/2019 13:00,28.4824,5.4607,29.00114402,12.2424,3.5707,12.7525,16.24,1.89,16.34960856,26.8424,5.1007,27.32273007,12.2424,3.5707,12.7525,14.6,1.53,14.67994891
28/04/2019 13:30,27.77824,4.26782,28.10417949,9.31824,2.71782,9.7065,18.46,1.55,18.52495884,25.82824,3.75782,26.1001761,9.31824,2.71782,9.7065,16.51,1.04,16.54272348
28/04/2019 14:00,27.00768,4.38474,27.36129975,9.30768,2.71474,9.6955,17.7,1.67,17.77860793,25.10768,3.89474,25.40796321,9.30768,2.71474,9.6955,15.8,1.18,15.84400202
28/04/2019 14:30,27.5724,5.3382,28.08440174,11.8224,3.4482,12.315,15.75,1.89,15.86299467,25.7624,4.8582,26.21647118,11.8224,3.4482,12.315,13.94,1.41,14.01112772
28/04/2019 15:00,27.70016,6.22338,28.39065555,14.48016,4.22338,15.0835,13.22,2,13.37043006,25.93016,5.76338,26.56293935,14.48016,4.22338,15.0835,11.45,1.54,11.55309915
28/04/2019 15:30,27.26424,6.76082,28.08998878,16.73424,4.88082,17.4315,10.53,1.88,10.69650878,25.53424,6.30082,26.30014724,16.73424,4.88082,17.4315,8.8,1.42,8.913831948
28/04/2019 16:00,27.656,6.968,28.52029733,17.616,5.138,18.35,10.04,1.83,10.20541523,25.926,6.508,26.73034867,17.616,5.138,18.35,8.31,1.37,8.422173116
28/04/2019 16:30,27.47872,4.49796,27.84441949,11.47872,3.34796,11.957,16,1.15,16.04127489,25.68872,4.07796,26.01038433,11.47872,3.34796,11.957,14.21,0.73,14.22873852
28/04/2019 17:00,27.36056,3.43308,27.57510257,8.41056,2.45308,8.761,18.95,0.98,18.97532345,25.53056,3.07308,25.71484619,8.41056,2.45308,8.761,17.12,0.62,17.13122296
28/04/2019 17:30,26.91488,2.61184,27.0413105,6.79488,1.98184,7.078,20.12,0.63,20.1298609,26.78488,2.90184,26.94161228,6.79488,1.98184,7.078,19.99,0.92,20.01115939
28/04/2019 18:00,26.63176,2.12468,26.71637898,6.46176,1.88468,6.731,20.17,0.24,20.17142781,26.45176,2.57468,26.57676775,6.46176,1.88468,6.731,19.99,0.69,20.00190491
28/04/2019 18:30,26.5864,1.6352,26.63663913,5.1264,1.4952,5.34,21.46,0.14,21.46045666,25.8764,2.0952,25.96108511,5.1264,1.4952,5.34,20.75,0.6,20.75867289
28/04/2019 19:00,26.0188,0.4659,26.02297093,3.6888,1.0759,3.8425,22.33,-0.61,22.33833029,25.7788,1.6159,25.82939531,3.6888,1.0759,3.8425,22.09,0.54,22.09659929
28/04/2019 19:30,25.62984,0.01162,25.62984263,2.43984,0.71162,2.5415,23.19,-0.7,23.20056249,25.41984,0.69162,25.42924702,2.43984,0.71162,2.5415,22.98,-0.02,22.9800087
28/04/2019 20:00,25.18216,-0.34812,25.1845661,1.41216,0.41188,1.471,23.77,-0.76,23.78214667,24.87216,0.11188,24.87241163,1.41216,0.41188,1.471,23.46,-0.3,23.46191808
28/04/2019 20:30,25.40152,-0.49664,25.40637459,0.73152,0.21336,0.762,24.67,-0.71,24.68021475,25.00152,0.14336,25.00193101,0.73152,0.21336,0.762,24.27,-0.07,24.27010095
28/04/2019 21:00,25.52336,-0.58652,25.53009815,0.66336,0.19348,0.691,24.86,-0.78,24.87223351,25.32336,0.12348,25.32366105,0.66336,0.19348,0.691,24.66,-0.07,24.66009935
28/04/2019 21:30,25.1012,-0.6784,25.11036575,0.6912,0.2016,0.72,24.41,-0.88,24.4258572,24.9812,-0.4584,24.98540542,0.6912,0.2016,0.72,24.29,-0.66,24.298965
28/04/2019 22:00,23.73872,-0.79204,23.75192949,0.67872,0.19796,0.707,23.06,-0.99,23.0812413,23.47872,-0.53204,23.48474738,0.67872,0.19796,0.707,22.8,-0.73,22.81168341
28/04/2019 22:30,23.15064,2.41852,23.27662715,0.68064,0.19852,0.709,22.47,2.22,22.5793999,21.45064,-1.36148,21.49380339,0.68064,0.19852,0.709,20.77,-1.56,20.82850211
28/04/2019 23:00,21.42224,-1.00268,21.44569266,0.64224,0.18732,0.669,20.78,-1.19,20.81404574,19.86224,-1.23268,19.90045421,0.64224,0.18732,0.669,19.22,-1.42,19.27238439
28/04/2019 23:30,19.88344,-1.10108,19.91390377,0.61344,0.17892,0.639,19.27,-1.28,19.31246489,18.45344,-1.31108,18.49995618,0.61344,0.17892,0.639,17.84,-1.49,17.9021144
29/04/2019 00:00,19.0676,1.1018,19.09940661,0.6576,0.1918,0.685,18.41,0.91,18.43247677,17.1476,-4.2782,17.67323346,0.6576,0.1918,0.685,16.49,-4.47,17.08511048
29/04/2019 00:30,18.4168,2.5174,18.58805598,0.6768,0.1974,0.705,17.74,2.32,17.89105922,16.4268,-4.9726,17.16293999,0.6768,0.1974,0.705,15.75,-5.17,16.57683323
29/04/2019 01:00,17.85424,0.72332,17.86888575,0.59424,0.17332,0.619,17.26,0.55,17.26876081,16.29424,-3.12668,16.59151545,0.59424,0.17332,0.619,15.7,-3.3,16.04306704
29/04/2019 01:30,18.00584,-1.51788,18.06970486,0.55584,0.16212,0.579,17.45,-1.68,17.53068453,16.73584,-1.70788,16.82275823,0.55584,0.16212,0.579,16.18,-1.87,16.28770395
29/04/2019 02:00,19.00624,-1.30068,19.05069362,0.54624,0.15932,0.569,18.46,-1.46,18.51764564,17.70624,-1.49068,17.76887902,0.54624,0.15932,0.569,17.16,-1.65,17.23914441
29/04/2019 02:30,19.17664,-1.25348,19.21756316,0.53664,0.15652,0.559,18.64,-1.41,18.69325279,17.86664,-1.44348,17.92485591,0.53664,0.15652,0.559,17.33,-1.6,17.40370363
29/04/2019 03:00,18.91952,-1.29264,18.96362716,0.53952,0.15736,0.562,18.38,-1.45,18.43710661,17.61952,-1.48264,17.68179025,0.53952,0.15736,0.562,17.08,-1.64,17.15855472
29/04/2019 03:30,18.82472,-1.29404,18.86914472,0.53472,0.15596,0.557,18.29,-1.45,18.34738673,17.61472,-1.42404,17.67218862,0.53472,0.15596,0.557,17.08,-1.58,17.15292395
29/04/2019 04:00,18.8324,-1.1918,18.87007358,0.5424,0.1582,0.565,18.29,-1.35,18.33975463,17.6224,-1.3318,17.67265325,0.5424,0.1582,0.565,17.08,-1.49,17.14486804
29/04/2019 04:30,19.48296,-0.40872,19.48724666,0.55296,0.16128,0.576,18.93,-0.57,18.93857967,18.22296,-0.75872,18.23874796,0.55296,0.16128,0.576,17.67,-0.92,17.69393399
29/04/2019 05:00,19.8672,-0.4504,19.87230475,0.5472,0.1596,0.57,19.32,-0.61,19.32962752,18.5872,-0.6004,18.59689447,0.5472,0.1596,0.57,18.04,-0.76,18.05600177
29/04/2019 05:30,21.79144,0.33792,21.79405991,0.54144,0.15792,0.564,21.25,0.18,21.25076234,20.44144,0.10792,20.44172488,0.54144,0.15792,0.564,19.9,-0.05,19.90006281
29/04/2019 06:00,23.1116,1.2788,23.14695194,0.6816,0.1988,0.71,22.43,1.08,22.45598584,21.6916,-1.6512,21.75435524,0.6816,0.1988,0.71,21.01,-1.85,21.09129204
29/04/2019 06:30,27.41952,2.37236,27.52195794,1.13952,0.33236,1.187,26.28,2.04,26.35905916,25.70952,3.03236,25.88773118,1.13952,0.33236,1.187,24.57,2.7,24.71790646
29/04/2019 07:00,30.71984,4.97662,31.12033606,1.83984,0.53662,1.9165,28.88,4.44,29.21930868,28.72984,4.42662,29.06886085,1.83984,0.53662,1.9165,26.89,3.89,27.16991351
29/04/2019 07:30,34.38848,6.50914,34.99909228,2.80848,0.81914,2.9255,31.58,5.69,32.0885104,32.28848,6.58914,32.95394827,2.80848,0.81914,2.9255,29.48,5.77,30.03936251
29/04/2019 08:00,35.50448,7.65464,36.3202645,4.16448,1.21464,4.338,31.34,6.44,31.99483083,34.98448,7.81464,35.84665172,4.16448,1.21464,4.338,30.82,6.6,31.51876267
29/04/2019 08:30,35.65528,8.41904,36.63576431,5.34528,1.55904,5.568,30.31,6.86,31.07661018,35.01528,8.47904,36.0272668,5.34528,1.55904,5.568,29.67,6.92,30.46629777
29/04/2019 09:00,35.78136,9.41998,37.00056414,7.61136,2.21998,7.9285,28.17,7.2,29.07557222,35.09136,9.39998,36.32854485,7.61136,2.21998,7.9285,27.48,7.18,28.40251397
29/04/2019 09:30,36.77136,10.20998,38.16250264,8.09136,2.35998,8.4285,28.68,7.85,29.73491046,34.19136,9.06998,35.3739118,8.09136,2.35998,8.4285,26.1,6.71,26.94873095
29/04/2019 10:00,36.88032,10.10176,38.23877036,8.20032,2.39176,8.542,28.68,7.71,29.69825752,34.22032,8.89176,35.35666411,8.20032,2.39176,8.542,26.02,6.5,26.81958986
29/04/2019 10:30,36.33352,11.27186,38.04181257,11.90352,3.47186,12.3995,24.43,7.8,25.64497807,33.83352,10.13186,35.31800763,11.90352,3.47186,12.3995,21.93,6.66,22.91899867
29/04/2019 11:00,36.33,11.9875,38.25662108,13.26,3.8675,13.8125,23.07,8.12,24.45729544,33.85,10.8575,35.54866814,13.26,3.8675,13.8125,20.59,6.99,21.74415324
29/04/2019 11:30,35.95464,11.75552,37.82761409,12.94464,3.77552,13.484,23.01,7.98,24.35447597,33.53464,10.62552,35.17774517,12.94464,3.77552,13.484,20.59,6.85,21.69955299
29/04/2019 12:00,35.06736,11.98048,37.05741003,13.16736,3.84048,13.716,21.9,8.14,23.36385242,32.58736,10.82048,34.33684347,13.16736,3.84048,13.716,19.42,6.98,20.63629812
29/04/2019 12:30,35.37184,10.39012,36.86626722,9.77184,2.85012,10.179,25.6,7.54,26.68729286,32.82184,9.22012,34.09228349,9.77184,2.85012,10.179,23.05,6.37,23.91400008
29/04/2019 13:00,35.5256,10.6233,37.07995089,9.6456,2.8133,10.0475,25.88,7.81,27.03276715,33.0556,9.5233,34.40008625,9.6456,2.8133,10.0475,23.41,6.71,24.3526631
29/04/2019 13:30,34.91288,10.73584,36.526257,9.48288,2.76584,9.878,25.43,7.97,26.64968668,32.57288,9.74584,33.9996163,9.48288,2.76584,9.878,23.09,6.98,24.12195058
29/04/2019 14:00,34.49056,10.04808,35.92440175,7.33056,2.13808,7.636,27.16,7.91,28.28840222,32.06056,8.96808,33.29122957,7.33056,2.13808,7.636,24.73,6.83,25.65583364
29/04/2019 14:30,34.99384,9.54112,36.27122563,7.92384,2.31112,8.254,27.07,7.23,28.01888292,32.58384,8.46112,33.66447951,7.92384,2.31112,8.254,24.66,6.15,25.41531231
29/04/2019 15:00,34.46832,9.36326,35.71744282,7.10832,2.07326,7.4045,27.36,7.29,28.31454926,32.05832,8.30326,33.11615932,7.10832,2.07326,7.4045,24.95,6.23,25.71605335
29/04/2019 15:30,35.06976,8.02118,35.97537206,8.60976,2.51118,8.9685,26.46,5.51,27.02760996,33.12976,10.02118,34.6122095,8.60976,2.51118,8.9685,24.52,7.51,25.64430736
29/04/2019 16:00,35.33,9.705,36.63872166,9.24,2.695,9.625,26.09,7.01,27.01533268,33.12,8.785,34.26529768,9.24,2.695,9.625,23.88,6.09,24.64431983
29/04/2019 16:30,34.34352,8.48186,35.37540551,8.06352,2.35186,8.3995,26.28,6.13,26.98546461,33.81352,8.54186,34.87574382,8.06352,2.35186,8.3995,25.75,6.19,26.48355339
29/04/2019 17:00,34.58768,7.76974,35.44963283,7.02768,2.04974,7.3205,27.56,5.72,28.14732669,33.98768,7.84974,34.88238538,7.02768,2.04974,7.3205,26.96,5.8,27.57683085
29/04/2019 17:30,34.87376,7.02818,35.57491322,5.51376,1.60818,5.7435,29.36,5.42,29.85608816,34.23376,7.11818,34.96596646,5.51376,1.60818,5.7435,28.72,5.51,29.24377712
29/04/2019 18:00,34.63024,5.66132,35.08994253,4.53024,1.32132,4.719,30.1,4.34,30.41127423,33.99024,5.78132,34.47840014,4.53024,1.32132,4.719,29.46,4.46,29.79569096
29/04/2019 18:30,34.0104,5.0347,34.38103419,3.6504,1.0647,3.8025,30.36,3.97,30.61846665,33.3504,5.1647,33.74793781,3.6504,1.0647,3.8025,29.7,4.1,29.98166106
29/04/2019 19:00,33.52384,4.74362,33.85778757,3.06384,0.89362,3.1915,30.46,3.85,30.70234682,32.83384,4.87362,33.19357198,3.06384,0.89362,3.1915,29.77,3.98,30.03486807
29/04/2019 19:30,33.67288,4.70084,33.9994227,2.16288,0.63084,2.253,31.51,4.07,31.77176419,31.25288,3.90084,31.49538158,2.16288,0.63084,2.253,29.09,3.27,29.27321301
29/04/2019 20:00,32.93416,4.36538,33.22221301,1.42416,0.41538,1.4835,31.51,3.95,31.75661506,30.51416,3.56538,30.72174954,1.42416,0.41538,1.4835,29.09,3.15,29.26005126
29/04/2019 20:30,32.1032,3.8726,32.33593173,1.0032,0.2926,1.045,31.1,3.58,31.30537334,29.7232,3.1126,29.88573066,1.0032,0.2926,1.045,28.72,2.82,28.85811498
29/04/2019 21:00,32.11416,3.83788,32.34267452,0.88416,0.25788,0.921,31.23,3.58,31.43452401,29.75416,3.10788,29.91603175,0.88416,0.25788,0.921,28.87,2.85,29.01033264
29/04/2019 21:30,32.05568,3.74124,32.27326288,0.89568,0.26124,0.933,31.16,3.48,31.35372386,29.76568,3.07124,29.92370667,0.89568,0.26124,0.933,28.87,2.81,29.00643032
29/04/2019 22:00,29.66672,2.84696,29.80301087,0.84672,0.24696,0.882,28.82,2.6,28.93704201,27.43672,2.19696,27.52453883,0.84672,0.24696,0.882,26.59,1.95,26.66140656
29/04/2019 22:30,25.7484,-1.7138,25.80537179,0.8784,0.2562,0.915,24.87,-1.97,24.94790172,24.5484,4.1062,24.889452,0.8784,0.2562,0.915,23.67,3.85,23.98106336
29/04/2019 23:00,23.83736,-2.99952,24.02533771,0.92736,0.27048,0.966,22.91,-3.27,23.14219091,22.88736,4.53048,23.33144866,0.92736,0.27048,0.966,21.96,4.26,22.36938086
29/04/2019 23:30,22.40176,-2.49532,22.54030774,0.94176,0.27468,0.981,21.46,-2.77,21.63803364,21.15176,3.93468,21.51461498,0.94176,0.27468,0.981,20.21,3.66,20.53873657
30/04/2019 00:00,21.4672,0.2946,21.46922134,0.9072,0.2646,0.945,20.56,0.03,20.56002189,19.8872,-0.3754,19.8907428,0.9072,0.2646,0.945,18.98,-0.64,18.99078724
30/04/2019 00:30,20.028,-0.026,20.02801688,0.048,0.014,0.05,19.98,-0.04,19.98004004,18.558,-0.626,18.56855514,0.048,0.014,0.05,18.51,-0.64,18.52106098
30/04/2019 01:00,19.60512,-0.24684,19.60667387,0.04512,0.01316,0.047,19.56,-0.26,19.56172794,18.17512,-0.74684,18.19045786,0.04512,0.01316,0.047,18.13,-0.76,18.14592241
30/04/2019 01:30,19.61472,-0.69404,19.62699499,0.05472,0.01596,0.057,19.56,-0.71,19.57288175,18.18472,-0.89404,18.20668418,0.05472,0.01596,0.057,18.13,-0.91,18.15282347
