Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2019 02:00,20.41776,-0.61732,20.42709004,0.07776,0.02268,0.081,20.34,-0.64,20.35006634,18.95776,-0.80732,18.97494216,0.07776,0.02268,0.081,18.88,-0.83,18.89823537
30/04/2019 02:30,20.4216,-0.6162,20.43089447,0.0816,0.0238,0.085,20.34,-0.64,20.35006634,18.9616,-0.8062,18.97873107,0.0816,0.0238,0.085,18.88,-0.83,18.89823537
30/04/2019 03:00,19.99448,-0.67536,20.00588267,0.08448,0.02464,0.088,19.91,-0.7,19.92230157,18.59448,-0.83536,18.61323488,0.08448,0.02464,0.088,18.51,-0.86,18.52996762
30/04/2019 03:30,19.99064,2.25352,20.11725727,0.08064,0.02352,0.084,19.91,2.23,20.03449525,18.59064,-0.94648,18.61471783,0.08064,0.02352,0.084,18.51,-0.97,18.53539857
30/04/2019 04:00,19.98008,3.09044,20.21767584,0.07008,0.02044,0.073,19.91,3.07,20.14529722,17.88008,-4.39956,18.41340243,0.07008,0.02044,0.073,17.81,-4.42,18.35027248
30/04/2019 04:30,20.22496,3.39728,20.50830365,0.02496,0.00728,0.026,20.2,3.39,20.48248276,18.11496,-4.10272,18.57374726,0.02496,0.00728,0.026,18.09,-4.11,18.55101614
30/04/2019 05:00,20.83248,3.74364,21.16617735,0.01248,0.00364,0.013,20.82,3.74,21.15325034,18.70248,-3.70636,19.06619686,0.01248,0.00364,0.013,18.69,-3.71,19.05466347
30/04/2019 05:30,22.61448,2.07714,22.70967231,0.02448,0.00714,0.0255,22.59,2.07,22.68464238,21.02448,-1.75286,21.09742348,0.02448,0.00714,0.0255,21,-1.76,21.07362332
30/04/2019 06:00,23.30912,1.79516,23.37814523,0.18912,0.05516,0.197,23.12,1.74,23.18538333,21.80912,1.49516,21.86031149,0.18912,0.05516,0.197,21.62,1.44,21.66790253
30/04/2019 06:30,27.07976,3.75368,27.33868167,0.62976,0.18368,0.656,26.45,3.57,26.68983702,25.32976,3.30368,25.54429571,0.62976,0.18368,0.656,24.7,3.12,24.89627281
30/04/2019 07:00,30.66488,5.69184,31.18865031,1.27488,0.37184,1.328,29.39,5.32,29.86761624,28.68488,5.25184,29.16169001,1.27488,0.37184,1.328,27.41,4.88,27.84102189
30/04/2019 07:30,32.6256,6.9058,33.34846097,2.3856,0.6958,2.485,30.24,6.21,30.87104954,30.4156,6.1458,31.03030101,2.3856,0.6958,2.485,28.03,5.45,28.55491902
30/04/2019 08:00,32.64912,7.58266,33.51808123,3.84912,1.12266,4.0095,28.8,6.46,29.51561621,31.70912,7.49266,32.58233026,3.84912,1.12266,4.0095,27.86,6.37,28.57895205
30/04/2019 08:30,33.39968,8.66574,34.50556004,5.53968,1.61574,5.7705,27.86,7.05,28.73816452,32.39968,8.68574,33.54372286,5.53968,1.61574,5.7705,26.86,7.07,27.77488974
30/04/2019 09:00,33.57648,9.99064,35.03131309,6.99648,2.04064,7.288,26.58,7.95,27.74344788,31.59648,9.29064,32.9340787,6.99648,2.04064,7.288,24.6,7.25,25.64610107
30/04/2019 09:30,33.05568,10.66374,34.73317335,8.27568,2.41374,8.6205,24.78,8.25,26.11725292,31.00568,9.87374,32.53986684,8.27568,2.41374,8.6205,22.73,7.46,23.92288653
30/04/2019 10:00,33.23032,11.56676,35.18585091,10.24032,2.98676,10.667,22.99,8.58,24.53887732,30.81032,10.44676,32.53322322,10.24032,2.98676,10.667,20.57,7.46,21.88096204
30/04/2019 10:30,31.326,12.5855,33.75963694,12.156,3.5455,12.6625,19.17,9.04,21.19458657,28.986,11.5055,31.18597002,12.156,3.5455,12.6625,16.83,7.96,18.61747835
30/04/2019 11:00,30.71664,13.19902,33.43241095,13.43664,3.91902,13.9965,17.28,9.28,19.61419894,28.44664,12.12902,30.92449601,13.43664,3.91902,13.9965,15.01,8.21,17.10860018
30/04/2019 11:30,30.25416,13.49538,33.1276241,14.14416,4.12538,14.7335,16.11,9.37,18.63676474,28.00416,12.38538,30.62075465,14.14416,4.12538,14.7335,13.86,8.26,16.13465835
30/04/2019 12:00,30.95424,12.52582,33.39253121,12.05424,3.51582,12.5565,18.9,9.01,20.93776731,28.61424,11.38582,30.79629244,12.05424,3.51582,12.5565,16.56,7.87,18.33495296
30/04/2019 12:30,31.78944,11.31192,33.74208099,8.98944,2.62192,9.364,22.8,8.69,24.39992008,29.39944,10.22192,31.12578868,8.98944,2.62192,9.364,20.41,7.6,21.77907482
30/04/2019 13:00,30.50416,11.65538,32.65504035,10.54416,3.07538,10.9835,19.96,8.58,21.72597524,28.21416,10.60538,30.14154789,10.54416,3.07538,10.9835,17.67,7.53,19.20754539
30/04/2019 13:30,31.36632,11.39726,33.37279679,9.07632,2.64726,9.4545,22.29,8.75,23.94590988,29.10632,10.42726,30.91772332,9.07632,2.64726,9.4545,20.03,7.78,21.48788729
30/04/2019 14:00,30.91896,10.25928,32.57660071,7.12896,2.07928,7.426,23.79,8.18,25.15703679,28.57896,9.18928,30.01999037,7.12896,2.07928,7.426,21.45,7.11,22.59766802
30/04/2019 14:30,30.5084,10.6912,32.32745316,9.8784,2.8812,10.29,20.63,7.81,22.0588531,28.2484,9.6512,29.85159567,9.8784,2.8812,10.29,18.37,6.77,19.57778843
30/04/2019 15:00,30.02616,10.45888,31.79557289,9.83616,2.86888,10.246,20.19,7.59,21.56952016,27.78616,9.42888,29.34236639,9.83616,2.86888,10.246,17.95,6.56,19.1111512
30/04/2019 15:30,29.0404,7.4547,29.98195097,9.6504,2.8147,10.0525,19.39,4.64,19.93744467,27.4804,12.3747,30.1381085,9.6504,2.8147,10.0525,17.83,9.56,20.23122586
30/04/2019 16:00,30.3356,5.4158,30.81524812,7.6656,2.2358,7.985,22.67,3.18,22.89194837,29.1656,12.7058,31.81304099,7.6656,2.2358,7.985,21.5,10.47,23.91382236
30/04/2019 16:30,30.85768,8.24224,31.93948865,8.64768,2.52224,9.008,22.21,5.72,22.93474438,30.60768,9.89224,32.16654298,8.64768,2.52224,9.008,21.96,7.37,23.16373243
30/04/2019 17:00,31.02912,8.11516,32.07276274,7.14912,2.08516,7.447,23.88,6.03,24.62956151,30.53912,8.19516,31.61959041,7.14912,2.08516,7.447,23.39,6.11,24.17486711
30/04/2019 17:30,29.88472,6.80096,30.64880987,5.93472,1.73096,6.182,23.95,5.07,24.48075571,29.37472,6.91096,30.17673845,5.93472,1.73096,6.182,23.44,5.18,24.00554103
30/04/2019 18:00,29.27312,4.91466,29.68281384,3.99312,1.16466,4.1595,25.28,3.75,25.55662145,28.74312,5.03466,29.18072564,3.99312,1.16466,4.1595,24.75,3.87,25.05073652
30/04/2019 18:30,28.84272,3.89496,29.10452216,3.10272,0.90496,3.232,25.74,2.99,25.91307971,28.32272,4.03496,28.60869397,3.10272,0.90496,3.232,25.22,3.13,25.41348658
30/04/2019 19:00,29.12048,3.55014,29.33608443,1.92048,0.56014,2.0005,27.2,2.99,27.36384659,28.51048,3.69014,28.74829739,1.92048,0.56014,2.0005,26.59,3.13,26.77358773
30/04/2019 19:30,29.36248,3.15614,29.53161783,0.91248,0.26614,0.9505,28.45,2.89,28.59640887,28.77248,3.31614,28.96294857,0.91248,0.26614,0.9505,27.86,3.05,28.02645358
30/04/2019 20:00,28.9012,2.7216,29.02906247,0.4512,0.1316,0.47,28.45,2.59,28.56764954,28.3112,2.9016,28.4595033,0.4512,0.1316,0.47,27.86,2.77,27.99736595
30/04/2019 20:30,28.2132,2.1576,28.29558079,0.1632,0.0476,0.17,28.05,2.11,28.12924812,27.6932,2.3476,27.79252691,0.1632,0.0476,0.17,27.53,2.3,27.62590994
30/04/2019 21:00,28.92864,2.34252,29.02332876,0.00864,0.00252,0.009,28.92,2.34,29.01451361,28.41864,2.55252,28.53304151,0.00864,0.00252,0.009,28.41,2.55,28.52421077
30/04/2019 21:30,29.41112,2.54616,29.52112651,0.02112,0.00616,0.022,29.39,2.54,29.49955423,28.95112,2.79616,29.08583607,0.02112,0.00616,0.022,28.93,2.79,29.06422199
30/04/2019 22:00,27.59088,1.95484,27.66004444,0.05088,0.01484,0.053,27.54,1.94,27.60824515,25.45088,1.48484,25.49415703,0.05088,0.01484,0.053,25.4,1.47,25.44250184
30/04/2019 22:30,24.61064,-2.56648,24.74409871,0.08064,0.02352,0.084,24.53,-2.59,24.6663536,22.71064,0.88352,22.72781945,0.08064,0.02352,0.084,22.63,0.86,22.64633524
30/04/2019 23:00,22.76584,0.61212,22.77406775,0.07584,0.02212,0.079,22.69,0.59,22.69766948,20.93584,-0.58788,20.94409223,0.07584,0.02212,0.079,20.86,-0.61,20.86891708
30/04/2019 23:30,21.02488,-0.01816,21.02488784,0.07488,0.02184,0.078,20.95,-0.04,20.95003819,19.33488,-0.70816,19.3478442,0.07488,0.02184,0.078,19.26,-0.73,19.27382941
01/05/2019 00:00,20.11544,-0.11508,20.11576918,0.08544,0.02492,0.089,20.03,-0.14,20.03048926,18.56544,-0.76508,18.58119775,0.08544,0.02492,0.089,18.48,-0.79,18.49687811
01/05/2019 00:30,20.43528,0.19904,20.4362493,1.02528,0.29904,1.068,19.41,-0.1,19.4102576,18.96528,-0.41096,18.96973204,1.02528,0.29904,1.068,17.94,-0.71,17.95404411
01/05/2019 01:00,20.07952,0.16736,20.08021745,1.01952,0.29736,1.062,19.06,-0.13,19.06044333,18.64952,2.27736,18.78805378,1.01952,0.29736,1.062,17.63,1.98,17.74083707
01/05/2019 01:30,19.76832,-3.90424,20.15017532,1.04832,0.30576,1.092,18.72,-4.21,19.18756107,19.13832,3.07576,19.38390033,1.04832,0.30576,1.092,18.09,2.77,18.30084697
01/05/2019 02:00,20.53192,-3.83944,20.88782034,0.96192,0.28056,1.002,19.57,-4.12,19.99898247,19.89192,3.11056,20.13365503,0.96192,0.28056,1.002,18.93,2.83,19.14037095
01/05/2019 02:30,20.35416,-3.91712,20.72765444,1.00416,0.29288,1.046,19.35,-4.21,19.80269174,19.72416,3.03288,19.95597276,1.00416,0.29288,1.046,18.72,2.74,18.91946088
01/05/2019 03:00,19.89064,-3.94148,20.27739688,0.92064,0.26852,0.959,18.97,-4.21,19.43154652,19.32064,3.08852,19.56594199,0.92064,0.26852,0.959,18.4,2.82,18.61484354
01/05/2019 03:30,20.07864,-0.93248,20.10028117,0.84864,0.24752,0.884,19.23,-1.18,19.26616983,18.85864,1.96752,18.9609978,0.84864,0.24752,0.884,18.01,1.72,18.09194572
01/05/2019 04:00,19.97736,-0.59452,19.98620441,0.80736,0.23548,0.841,19.17,-0.83,19.18795977,18.72736,-0.74452,18.74215363,0.80736,0.23548,0.841,17.92,-0.98,17.94677687
01/05/2019 04:30,20.28024,-0.00368,20.28024033,0.81024,0.23632,0.844,19.47,-0.24,19.47147914,19.01024,-0.48368,19.01639217,0.81024,0.23632,0.844,18.2,-0.72,18.21423619
01/05/2019 05:00,20.80816,0.36988,20.81144718,0.78816,0.22988,0.821,20.02,0.14,20.0204895,19.51816,0.19988,19.51918343,0.78816,0.22988,0.821,18.73,-0.03,18.73002403
01/05/2019 05:30,22.34168,1.32924,22.38118728,0.75168,0.21924,0.783,21.59,1.11,21.61851521,21.01168,1.08924,21.03989402,0.75168,0.21924,0.783,20.26,0.87,20.27867106
01/05/2019 06:00,23.28608,0.29844,23.28799236,0.88608,0.25844,0.923,22.4,0.04,22.40003571,22.06608,2.46844,22.20371777,0.88608,0.25844,0.923,21.18,2.21,21.29498767
01/05/2019 06:30,27.55808,4.04694,27.85364423,1.49808,0.43694,1.5605,26.06,3.61,26.30885212,25.80808,2.78694,25.95812065,1.49808,0.43694,1.5605,24.31,2.35,24.42332082
01/05/2019 07:00,30.78712,5.68666,31.30790411,2.21712,0.64666,2.3095,28.57,5.04,29.01114441,28.80712,5.10666,29.25624957,2.21712,0.64666,2.3095,26.59,4.46,26.9614484
01/05/2019 07:30,34.246,7.1405,34.98249929,3.396,0.9905,3.5375,30.85,6.15,31.45703419,32.096,6.9505,32.83995533,3.396,0.9905,3.5375,28.7,5.96,29.31231141
01/05/2019 08:00,35.99768,9.02474,37.11170836,5.22768,1.52474,5.4455,30.77,7.5,31.67085253,33.64768,8.17474,34.6264746,5.22768,1.52474,5.4455,28.42,6.65,29.18764979
01/05/2019 08:30,36.11592,10.14256,37.5130804,8.30592,2.42256,8.652,27.81,7.72,28.8616441,33.73592,9.18256,34.96329084,8.30592,2.42256,8.652,25.43,6.76,26.31316211
01/05/2019 09:00,35.87184,11.13512,37.56034881,10.85184,3.16512,11.304,25.02,7.97,26.25873759,33.53184,10.12512,35.02716587,10.85184,3.16512,11.304,22.68,6.96,23.72391199
01/05/2019 09:30,35.88152,12.10336,37.86785973,13.45152,3.92336,14.012,22.43,8.18,23.87503508,33.55152,11.06336,35.32849316,13.45152,3.92336,14.012,20.1,7.14,21.33048523
01/05/2019 10:00,35.8748,13.1514,38.20943073,15.6048,4.5514,16.255,20.27,8.6,22.01892141,33.5748,12.1014,35.68908905,15.6048,4.5514,16.255,17.97,7.55,19.49162384
01/05/2019 10:30,35.41936,13.82148,38.02057827,17.55936,5.12148,18.291,17.86,8.7,19.86629306,33.19936,12.83148,35.59275746,17.55936,5.12148,18.291,15.64,7.71,17.43713566
01/05/2019 11:00,35.59744,14.25342,38.34498293,17.73744,5.17342,18.4765,17.86,9.08,20.03561828,33.31744,13.22342,35.84565029,17.73744,5.17342,18.4765,15.58,8.05,17.53678705
01/05/2019 11:30,34.43424,13.50832,36.98907398,15.59424,4.54832,16.244,18.84,8.96,20.86209961,32.17424,12.44832,34.49844041,15.59424,4.54832,16.244,16.58,7.9,18.36590319
01/05/2019 12:00,35.43088,15.09484,38.51235454,19.49088,5.68484,20.303,15.94,9.41,18.51031334,33.20088,13.98484,36.02602091,19.49088,5.68484,20.303,13.71,8.3,16.0266684
01/05/2019 12:30,36.202,13.376,38.59406923,15.552,4.536,16.2,20.65,8.84,22.46259335,33.882,12.306,36.04757357,15.552,4.536,16.2,18.33,7.77,19.90883723
01/05/2019 13:00,34.75752,12.39886,36.90280377,13.60752,3.96886,14.1745,21.15,8.43,22.76812245,32.43752,11.34886,34.36552527,13.60752,3.96886,14.1745,18.83,7.38,20.22457169
01/05/2019 13:30,34.39952,12.38236,36.56022176,14.57952,4.25236,15.187,19.82,8.13,21.42263523,32.13952,11.40236,34.10223687,14.57952,4.25236,15.187,17.56,7.15,18.95985496
01/05/2019 14:00,33.30568,10.95374,35.0607008,11.15568,3.25374,11.6205,22.15,7.7,23.45021322,30.95568,9.86374,32.48919037,11.15568,3.25374,11.6205,19.8,6.61,20.87419699
01/05/2019 14:30,34.10464,11.91052,36.1246032,14.26464,4.16052,14.859,19.84,7.75,21.2999554,31.82464,10.84052,33.62030019,14.26464,4.16052,14.859,17.56,6.68,18.78765552
01/05/2019 15:00,33.50224,10.58732,35.13533022,14.08224,4.10732,14.669,19.42,6.48,20.47258655,31.53224,12.01732,33.74460163,14.08224,4.10732,14.669,17.45,7.91,19.15908662
01/05/2019 15:30,33.1344,9.4067,34.44378708,11.2344,3.2767,11.7025,21.9,6.13,22.74174356,31.1144,9.9067,32.65346218,11.2344,3.2767,11.7025,19.88,6.63,20.95641429
01/05/2019 16:00,33.75728,10.06754,35.22654276,10.75728,3.13754,11.2055,23,6.93,24.02134259,31.58728,9.14754,32.88515996,10.75728,3.13754,11.2055,20.83,6.01,21.67969096
01/05/2019 16:30,33.8236,8.9823,34.99596591,8.6136,2.5123,8.9725,25.21,6.47,26.02700521,33.2536,9.0023,34.45059242,8.6136,2.5123,8.9725,24.64,6.49,25.48037873
01/05/2019 17:00,33.87024,7.83882,34.76550383,6.99024,2.03882,7.2815,26.88,5.8,27.49862542,33.22024,7.86882,34.13945919,6.99024,2.03882,7.2815,26.23,5.83,26.87009118
01/05/2019 17:30,34.23488,7.16934,34.97751341,6.37488,1.85934,6.6405,27.86,5.31,28.36151794,33.57488,7.23934,34.34647887,6.37488,1.85934,6.6405,27.2,5.38,27.72696161
01/05/2019 18:00,32.81704,5.96872,33.35541534,5.20704,1.51872,5.424,27.61,4.45,27.96631188,32.00704,5.04872,32.40278049,5.20704,1.51872,5.424,26.8,3.53,27.0314798
01/05/2019 18:30,32.14336,4.77348,32.4958721,4.26336,1.24348,4.441,27.88,3.53,28.10258529,31.54336,4.91348,31.9237505,4.26336,1.24348,4.441,27.28,3.67,27.52575703
01/05/2019 19:00,32.30984,4.67162,32.64582353,2.91984,0.85162,3.0415,29.39,3.82,29.63721478,31.65984,4.79162,32.02038555,2.91984,0.85162,3.0415,28.74,3.94,29.00881245
01/05/2019 19:30,32.37328,4.51304,32.68633947,2.03328,0.59304,2.118,30.34,3.92,30.59218855,30.09328,3.76304,30.32764368,2.03328,0.59304,2.118,28.06,3.17,28.23849323
01/05/2019 20:00,31.86784,4.12562,32.13378233,1.52784,0.44562,1.5915,30.34,3.68,30.56236247,29.51784,3.36562,29.70909417,1.52784,0.44562,1.5915,27.99,2.92,28.14189937
01/05/2019 20:30,31.00104,3.76072,31.22831241,1.27104,0.37072,1.324,29.73,3.39,29.92265028,28.73104,3.02072,28.88939959,1.27104,0.37072,1.324,27.46,2.65,27.58757148
01/05/2019 21:00,31.00128,3.56954,31.20610481,0.82128,0.23954,0.8555,30.18,3.33,30.36315695,28.74128,2.85954,28.88318101,0.82128,0.23954,0.8555,27.92,2.62,28.04266036
01/05/2019 21:30,30.91344,3.29392,31.08843324,0.73344,0.21392,0.764,30.18,3.08,30.33675658,28.65344,2.65392,28.77608235,0.73344,0.21392,0.764,27.92,2.44,28.02641611
01/05/2019 22:00,28.16496,2.11728,28.24443036,0.74496,0.21728,0.776,27.42,1.9,27.48574903,26.07496,1.62728,26.12568811,0.74496,0.21728,0.776,25.33,1.41,25.36921363
01/05/2019 22:30,25.50152,1.26836,25.5330425,0.85152,0.24836,0.887,24.65,1.02,24.67109442,23.56152,0.82836,23.57607696,0.85152,0.24836,0.887,22.71,0.58,22.71740522
01/05/2019 23:00,23.92264,1.21452,23.95344993,1.11264,0.32452,1.159,22.81,0.89,22.8273564,22.10264,0.87452,22.119934,1.11264,0.32452,1.159,20.99,0.55,20.99720458
01/05/2019 23:30,22.13304,-0.93328,22.15270799,0.98304,0.28672,1.024,21.15,-1.22,21.18515754,20.53304,2.00672,20.6308666,0.98304,0.28672,1.024,19.55,1.72,19.62551655
02/05/2019 00:00,20.8592,0.1806,20.85998181,0.8592,0.2506,0.895,20,-0.07,20.0001225,19.3592,-0.4894,19.36538502,0.8592,0.2506,0.895,18.5,-0.74,18.51479408
02/05/2019 00:30,20.32,0.175,20.32075355,0.84,0.245,0.875,19.48,-0.07,19.48012577,18.9,-0.455,18.90547606,0.84,0.245,0.875,18.06,-0.7,18.0735608
02/05/2019 01:00,19.8288,0.1384,19.82928299,0.9888,0.2884,1.03,18.84,-0.15,18.84059712,18.4588,-0.5516,18.46703983,0.9888,0.2884,1.03,17.47,-0.84,17.49018296
02/05/2019 01:30,19.76408,0.76244,19.77878088,1.17408,0.34244,1.223,18.59,0.42,18.59474388,18.40408,0.48244,18.4104022,1.17408,0.34244,1.223,17.23,0.14,17.23056877
02/05/2019 02:00,20.76552,-0.04964,20.76557933,1.47552,0.43036,1.537,19.29,-0.48,19.29597108,19.37552,-0.32964,19.37832392,1.47552,0.43036,1.537,17.9,-0.76,17.91612681
02/05/2019 02:30,20.85464,-0.11948,20.85498226,1.78464,0.52052,1.859,19.07,-0.64,19.08073636,19.45464,-0.29948,19.45694492,1.78464,0.52052,1.859,17.67,-0.82,17.68901637
02/05/2019 03:00,20.50936,-0.18852,20.51022641,1.71936,0.50148,1.791,18.79,-0.69,18.8026647,19.17936,-0.34852,19.18252632,1.71936,0.50148,1.791,17.46,-0.85,17.4806779
02/05/2019 03:30,20.17504,-0.18728,20.17590922,1.89504,0.55272,1.974,18.28,-0.74,18.29497199,18.89504,-0.32728,18.89787419,1.89504,0.55272,1.974,17,-0.88,17.02276123
02/05/2019 04:00,19.95712,-0.30084,19.95938735,1.67712,0.48916,1.747,18.28,-0.79,18.29706261,18.67712,-0.44084,18.6823219,1.67712,0.48916,1.747,17,-0.93,17.02541923
02/05/2019 04:30,20.46904,0.47972,20.47466068,1.91904,0.55972,1.999,18.55,-0.08,18.55017251,19.18904,0.39972,19.19320276,1.91904,0.55972,1.999,17.27,-0.16,17.27074115
02/05/2019 05:00,20.59472,0.54596,20.60195535,1.49472,0.43596,1.557,19.1,0.11,19.10031675,19.32472,0.39596,19.32877615,1.49472,0.43596,1.557,17.83,-0.04,17.83004487
02/05/2019 05:30,21.71536,1.34448,21.75694111,1.45536,0.42448,1.516,20.26,0.92,20.28087769,20.37536,1.11448,20.40581684,1.45536,0.42448,1.516,18.92,0.69,18.93257774
02/05/2019 06:00,22.86808,1.67194,22.92911831,1.61808,0.47194,1.6855,21.25,1.2,21.28385538,21.44808,1.40194,21.49384962,1.61808,0.47194,1.6855,19.83,0.93,19.85179589
02/05/2019 06:30,27.08808,2.88194,27.24095549,1.85808,0.54194,1.9355,25.23,2.34,25.33828132,25.46808,4.19194,25.81076248,1.85808,0.54194,1.9355,23.61,3.65,23.8904709
02/05/2019 07:00,30.87936,5.92148,31.44199102,2.67936,0.78148,2.791,28.2,5.14,28.66460535,28.89936,5.35148,29.39066768,2.67936,0.78148,2.791,26.22,4.57,26.6152832
02/05/2019 07:30,33.6032,5.6201,34.06993652,3.7032,1.0801,3.8575,29.9,4.54,30.24271152,31.8332,8.5501,32.96144463,3.7032,1.0801,3.8575,28.13,7.47,29.1049446
02/05/2019 08:00,35.03112,8.96366,36.15973685,6.80112,1.98366,7.0845,28.23,6.98,29.08011864,32.66112,8.09366,33.64901324,6.80112,1.98366,7.0845,25.86,6.11,26.57200971
02/05/2019 08:30,36.12384,10.53362,37.62830008,9.54384,2.78362,9.9415,26.58,7.75,27.6868001,33.70384,9.51362,35.02081947,9.54384,2.78362,9.9415,24.16,6.73,25.0798425
02/05/2019 09:00,36.89496,11.69478,38.70408186,12.56496,3.66478,13.0885,24.33,8.03,25.62088601,34.57496,10.77478,36.21496573,12.56496,3.66478,13.0885,22.01,7.11,23.1298984
02/05/2019 09:30,36.97008,12.85794,39.14222064,15.01008,4.37794,15.6355,21.96,8.48,23.5404333,34.65008,11.78794,36.60032204,15.01008,4.37794,15.6355,19.64,7.41,20.99137204
02/05/2019 10:00,37.01568,12.75124,39.15041108,15.77568,4.60124,16.433,21.24,8.15,22.74994725,34.72568,11.66124,36.63137139,15.77568,4.60124,16.433,18.95,7.06,20.22241578
02/05/2019 10:30,35.77,11.835,37.67705038,13.56,3.955,14.125,22.21,7.88,23.56646982,33.5,10.805,35.19940376,13.56,3.955,14.125,19.94,6.85,21.08378761
02/05/2019 11:00,36.23296,12.17628,38.22419633,13.39296,3.90628,13.951,22.84,8.27,24.29111978,33.94296,11.11628,35.71688977,13.39296,3.90628,13.951,20.55,7.21,21.77812205
02/05/2019 11:30,36.30856,12.59708,38.43173108,13.97856,4.07708,14.561,22.33,8.52,23.90019456,33.99856,11.49708,35.88990012,13.97856,4.07708,14.561,20.02,7.42,21.35080326
02/05/2019 12:00,36.22616,11.97888,38.15531725,13.19616,3.84888,13.746,23.03,8.13,24.422895,35.15616,11.62888,37.02953464,13.19616,3.84888,13.746,21.96,7.78,23.29742475
02/05/2019 12:30,36.04656,12.08358,38.01798776,13.96656,4.07358,14.5485,22.08,8.01,23.48800758,35.07656,11.81358,37.0125078,13.96656,4.07358,14.5485,21.11,7.74,22.48421002
02/05/2019 13:00,36.31664,11.70402,38.15602738,12.83664,3.74402,13.3715,23.48,7.96,24.79257954,34.43664,10.93402,36.13080359,12.83664,3.74402,13.3715,21.6,7.19,22.76523885
02/05/2019 13:30,36.43824,13.59032,38.89012898,17.17824,5.01032,17.894,19.26,8.58,21.08468639,34.16824,12.61032,36.42099388,17.17824,5.01032,17.894,16.99,7.6,18.61236417
02/05/2019 14:00,37.04624,13.33682,39.37378145,16.20624,4.72682,16.8815,20.84,8.61,22.54856315,34.74624,12.29682,36.85801102,16.20624,4.72682,16.8815,18.54,7.57,20.02589574
02/05/2019 14:30,34.82712,10.15666,36.27790002,8.93712,2.60666,9.3095,25.89,7.55,26.96840003,32.61712,9.20666,33.89157868,8.93712,2.60666,9.3095,23.68,6.6,24.58256293
02/05/2019 15:00,33.74184,8.54762,34.80766545,4.79184,1.39762,4.9915,28.95,7.15,29.81987592,31.53184,7.62762,32.44129345,4.79184,1.39762,4.9915,26.74,6.23,27.45615596
02/05/2019 15:30,34.85416,8.90288,35.97323646,6.28416,1.83288,6.546,28.57,7.07,29.43178214,32.58416,7.95288,33.54065866,6.28416,1.83288,6.546,26.3,6.12,27.00267394
02/05/2019 16:00,35.44184,8.78262,36.51381159,5.87184,1.71262,6.1165,29.57,7.07,30.40345046,33.14184,7.87262,34.06405296,5.87184,1.71262,6.1165,27.27,6.16,27.95708318
02/05/2019 16:30,34.64544,9.17242,35.83908204,9.02544,2.63242,9.4015,25.62,6.54,26.4415582,34.12544,9.22242,35.34966316,9.02544,2.63242,9.4015,25.1,6.59,25.95068593
02/05/2019 17:00,35.18448,9.41714,36.42293451,10.10448,2.94714,10.5255,25.08,6.47,25.90110615,34.52448,9.44714,35.79368902,10.10448,2.94714,10.5255,24.42,6.5,25.27026711
02/05/2019 17:30,34.01184,7.26012,34.77807646,6.89184,2.01012,7.179,27.12,5.25,27.62348457,33.40184,7.35012,34.20098214,6.89184,2.01012,7.179,26.51,5.34,27.04247955
02/05/2019 18:00,33.5696,5.9303,34.08938988,6.7896,1.9803,7.0725,26.78,3.95,27.06974141,32.9396,6.4103,33.55755048,6.7896,1.9803,7.0725,26.15,4.43,26.52258283
02/05/2019 18:30,32.64144,5.37292,33.08068734,5.94144,1.73292,6.189,26.7,3.64,26.94697757,32.09144,5.53292,32.56491555,5.94144,1.73292,6.189,26.15,3.8,26.42465705
02/05/2019 19:00,31.68864,4.57752,32.01755135,4.68864,1.36752,4.884,27,3.21,27.19014711,31.08864,4.72752,31.44603286,4.68864,1.36752,4.884,26.4,3.36,26.61295925
02/05/2019 19:30,31.88472,4.35096,32.18021477,3.29472,0.96096,3.432,28.59,3.39,28.79027961,29.63472,3.60096,29.85269741,3.29472,0.96096,3.432,26.34,2.64,26.47197008
02/05/2019 20:00,31.71648,4.12564,31.98368348,2.31648,0.67564,2.413,29.4,3.45,29.60173137,29.43648,3.38564,29.63054021,2.31648,0.67564,2.413,27.12,2.71,27.25506375
02/05/2019 20:30,31.18648,3.89814,31.42915892,1.53648,0.44814,1.6005,29.65,3.45,29.85004188,28.98648,3.21814,29.16457522,1.53648,0.44814,1.6005,27.45,2.77,27.58940739
02/05/2019 21:00,31.95608,3.95344,32.19970088,1.24608,0.36344,1.298,30.71,3.59,30.91912353,29.66608,3.53344,29.87576779,1.24608,0.36344,1.298,28.42,3.17,28.59624626
02/05/2019 21:30,31.83224,3.85732,32.06509662,1.12224,0.32732,1.169,30.71,3.53,30.91221441,29.54224,3.19732,29.71475727,1.12224,0.32732,1.169,28.42,2.87,28.56454621
02/05/2019 22:00,28.66992,1.05456,28.68930828,0.76992,0.22456,0.802,27.9,0.83,27.91234315,26.62992,2.25456,26.72518812,0.76992,0.22456,0.802,25.86,2.03,25.93955474
02/05/2019 22:30,26.19824,1.33532,26.23224845,0.73824,0.21532,0.769,25.46,1.12,25.48462281,24.22824,0.82532,24.24229293,0.73824,0.21532,0.769,23.49,0.61,23.49791906
02/05/2019 23:00,24.4116,1.1588,24.4390882,0.6816,0.1988,0.71,23.73,0.96,23.74941052,22.5916,0.7188,22.60303219,0.6816,0.1988,0.71,21.91,0.52,21.91616983
02/05/2019 23:30,22.49272,-2.29504,22.60950379,0.70272,0.20496,0.732,21.79,-2.5,21.93294554,20.85272,0.47496,20.85812835,0.70272,0.20496,0.732,20.15,0.27,20.15180885
03/05/2019 00:00,21.32576,0.22168,21.32691214,0.72576,0.21168,0.756,20.6,0.01,20.60000243,19.80576,-0.37832,19.80937291,0.72576,0.21168,0.756,19.08,-0.59,19.08911994
03/05/2019 00:30,20.54072,0.13896,20.54119003,0.75072,0.21896,0.782,19.79,-0.08,19.7901617,19.11072,-0.41104,19.11513988,0.75072,0.21896,0.782,18.36,-0.63,18.37080564
03/05/2019 01:00,20.30752,0.16136,20.30816106,1.06752,0.31136,1.112,19.24,-0.15,19.24058471,18.92752,-0.33864,18.93054913,1.06752,0.31136,1.112,17.86,-0.65,17.87182419
03/05/2019 01:30,20.08088,-0.39516,20.08476769,0.77088,0.22484,0.803,19.31,-0.62,19.31995083,18.69088,-0.60516,18.70067415,0.77088,0.22484,0.803,17.92,-0.83,17.93921124
03/05/2019 02:00,20.70512,-0.35684,20.70819473,0.76512,0.22316,0.797,19.94,-0.58,19.94843352,19.31512,-0.53684,19.32257896,0.76512,0.22316,0.797,18.55,-0.76,18.56556221
03/05/2019 02:30,20.756,-0.342,20.7588174,0.816,0.238,0.85,19.94,-0.58,19.94843352,19.366,-0.522,19.37303384,0.816,0.238,0.85,18.55,-0.76,18.56556221
03/05/2019 03:00,20.34208,-0.39356,20.34588676,0.74208,0.21644,0.773,19.6,-0.61,19.60949005,19.03208,-0.54356,19.03984051,0.74208,0.21644,0.773,18.29,-0.76,18.30578324
03/05/2019 03:30,20.0196,-0.4672,20.02505081,0.7296,0.2128,0.76,19.29,-0.68,19.30198176,18.7596,-0.6072,18.76942418,0.7296,0.2128,0.76,18.03,-0.82,18.04863707
03/05/2019 04:00,19.98312,0.13216,19.98355702,0.69312,0.20216,0.722,19.29,-0.07,19.29012701,18.72312,-0.45784,18.72871699,0.69312,0.20216,0.722,18.03,-0.66,18.04207582
03/05/2019 04:30,20.02776,0.12768,20.02816699,0.67776,0.19768,0.706,19.35,-0.07,19.35012661,18.75776,0.01768,18.75776833,0.67776,0.19768,0.706,18.08,-0.18,18.080896
03/05/2019 05:00,20.68296,0.69628,20.69467662,0.67296,0.19628,0.701,20.01,0.5,20.0162459,19.38296,0.27628,19.38492891,0.67296,0.19628,0.701,18.71,0.08,18.71017103
03/05/2019 05:30,21.45448,0.98964,21.47729265,0.68448,0.19964,0.713,20.77,0.79,20.78501864,20.13448,0.37964,20.13805878,0.68448,0.19964,0.713,19.45,0.18,19.45083289
03/05/2019 06:00,23.47808,1.85944,23.55159777,0.71808,0.20944,0.748,22.76,1.65,22.8197305,22.06808,-0.09056,22.06826581,0.71808,0.20944,0.748,21.35,-0.3,21.35210762
03/05/2019 06:30,27.95864,4.58752,28.3325059,0.84864,0.24752,0.884,27.11,4.34,27.45519441,26.16864,2.56752,26.29429365,0.84864,0.24752,0.884,25.32,2.32,25.42606537
03/05/2019 07:00,31.70128,5.79704,32.22695807,0.88128,0.25704,0.918,30.82,5.54,31.31395855,29.80128,5.27704,30.26488792,0.88128,0.25704,0.918,28.92,5.02,29.35245816
03/05/2019 07:30,34.01712,6.71916,34.67436465,1.19712,0.34916,1.247,32.82,6.37,33.43245878,33.61712,6.92916,34.3238112,1.19712,0.34916,1.247,32.42,6.58,33.08100361
03/05/2019 08:00,35.12632,7.45976,35.90969752,1.81632,0.52976,1.892,33.31,6.93,34.02324206,34.57632,7.55976,35.39310492,1.81632,0.52976,1.892,32.76,7.03,33.50579801
03/05/2019 08:30,35.95104,8.06072,36.84362203,2.47104,0.72072,2.574,33.48,7.34,34.27515135,35.30104,8.13072,36.22529548,2.47104,0.72072,2.574,32.83,7.41,33.6558613
03/05/2019 09:00,35.45576,8.25668,36.40444591,3.24576,0.94668,3.381,32.21,7.31,33.02908113,34.78576,8.27668,35.75685292,3.24576,0.94668,3.381,31.54,7.33,32.38055744
03/05/2019 09:30,35.66608,8.61844,36.69259831,4.00608,1.16844,4.173,31.66,7.45,32.52473059,34.94608,8.61844,35.99313845,4.00608,1.16844,4.173,30.94,7.45,31.82430046
03/05/2019 10:00,34.56984,8.10162,35.50647947,4.35984,1.27162,4.5415,30.21,6.83,30.9724555,33.81984,7.83162,34.71477855,4.35984,1.27162,4.5415,29.46,6.56,30.1815374
03/05/2019 10:30,35.10264,8.29702,36.06987491,4.65264,1.35702,4.8465,30.45,6.94,31.23085173,34.29264,8.21702,35.26336025,4.65264,1.35702,4.8465,29.64,6.86,30.4234975
03/05/2019 11:00,35.07568,9.38374,36.30919861,6.83568,1.99374,7.1205,28.24,7.39,29.19091811,34.21568,9.26374,35.44756179,6.83568,1.99374,7.1205,27.38,7.27,28.32873629
03/05/2019 11:30,36.52976,11.01368,38.15395802,10.70976,3.12368,11.156,25.82,7.89,26.99860182,34.17976,10.01368,35.61642572,10.70976,3.12368,11.156,23.47,6.89,24.46043744
03/05/2019 12:00,36.23984,11.00912,37.87514655,10.41984,3.03912,10.854,25.82,7.97,27.02208911,33.88984,9.96912,35.32569332,10.41984,3.03912,10.854,23.47,6.93,24.47173472
03/05/2019 12:30,36.44232,11.58276,38.23876327,12.83232,3.74276,13.367,23.61,7.84,24.87765463,34.09232,10.58276,35.697074,12.83232,3.74276,13.367,21.26,6.84,22.33323085
03/05/2019 13:00,35.61216,9.84938,36.94910319,9.15216,2.66938,9.5335,26.46,7.18,27.41685613,33.30216,8.90938,34.47333626,9.15216,2.66938,9.5335,24.15,6.24,24.94313733
03/05/2019 13:30,34.90192,5.14556,35.27918377,9.24192,2.69556,9.627,25.66,2.45,25.77669684,33.63192,12.35556,35.82967912,9.24192,2.69556,9.627,24.39,9.66,26.23333185
03/05/2019 14:00,34.5928,4.7179,34.91304043,7.1928,2.0979,7.4925,27.4,2.62,27.52497775,33.3928,11.9079,35.45246359,7.1928,2.0979,7.4925,26.2,9.81,27.97634894
03/05/2019 14:30,35.5048,6.2914,36.05790533,12.9648,3.7814,13.505,22.54,2.51,22.67932318,34.1648,13.4614,36.72114989,12.9648,3.7814,13.505,21.2,9.68,23.30541568
03/05/2019 15:00,34.19904,4.25972,34.46330732,6.95904,2.02972,7.249,27.24,2.23,27.33112694,32.96904,11.46972,34.90719232,6.95904,2.02972,7.249,26.01,9.44,27.67008674
03/05/2019 15:30,33.49104,3.98822,33.72766904,6.37104,1.85822,6.6365,27.12,2.13,27.20351632,32.29104,11.26822,34.20064394,6.37104,1.85822,6.6365,25.92,9.41,27.57525159
03/05/2019 16:00,34.17224,3.56482,34.35767641,4.78224,1.39482,4.9815,29.39,2.17,29.4700017,33.12224,10.92482,34.8774207,4.78224,1.39482,4.9815,28.34,9.53,29.89943979
03/05/2019 16:30,34.09664,2.83902,34.21462982,3.59664,1.04902,3.7465,30.5,1.79,30.55248108,34.57664,11.00902,36.28694745,3.59664,1.04902,3.7465,30.98,9.96,32.54169633
03/05/2019 17:00,34.45456,2.77758,34.56633703,4.17456,1.21758,4.3485,30.28,1.56,30.32015831,35.03456,10.94758,36.70517542,4.17456,1.21758,4.3485,30.86,9.73,32.35757253
03/05/2019 17:30,33.25024,1.52632,33.28525368,2.97024,0.86632,3.094,30.28,0.66,30.28719201,33.83024,9.50632,35.14050737,2.97024,0.86632,3.094,30.86,8.64,32.04667221
03/05/2019 18:00,32.64352,3.99436,32.88699302,3.68352,1.07436,3.837,28.96,2.92,29.10683768,32.31352,5.35436,32.75412563,3.68352,1.07436,3.837,28.63,4.28,28.94814847
03/05/2019 18:30,31.5396,3.0828,31.68990413,1.6896,0.4928,1.76,29.85,2.59,29.96215279,31.0896,3.2928,31.26348925,1.6896,0.4928,1.76,29.4,2.8,29.53303235
03/05/2019 19:00,31.52616,2.81888,31.65193278,1.19616,0.34888,1.246,30.33,2.47,30.43040913,30.97616,3.01888,31.12291961,1.19616,0.34888,1.246,29.78,2.67,29.89945317
03/05/2019 19:30,31.92528,3.30654,32.09605443,1.32528,0.38654,1.3805,30.6,2.92,30.73900454,29.69528,2.63654,29.81209482,1.32528,0.38654,1.3805,28.37,2.25,28.45908291
03/05/2019 20:00,32.57608,3.59344,32.7736754,2.68608,0.78344,2.798,29.89,2.81,30.02179542,30.29608,2.90344,30.43488832,2.68608,0.78344,2.798,27.61,2.12,27.69127119
03/05/2019 20:30,30.92032,2.72676,31.04031909,1.60032,0.46676,1.667,29.32,2.26,29.40697196,28.67032,2.06676,28.74471683,1.60032,0.46676,1.667,27.07,1.6,27.11724359
03/05/2019 21:00,30.08304,2.29172,30.17020511,1.10304,0.32172,1.149,28.98,1.97,29.04688107,27.88304,1.67172,27.9331088,1.10304,0.32172,1.149,26.78,1.35,26.81400567
03/05/2019 21:30,29.12712,1.75916,29.18019471,0.95712,0.27916,0.997,28.17,1.48,28.20885145,27.01712,1.27916,27.04738478,0.95712,0.27916,0.997,26.06,1,26.07917943
03/05/2019 22:00,27.08512,1.07316,27.1063719,0.76512,0.22316,0.797,26.32,0.85,26.33372173,25.02512,0.11316,25.02537585,0.76512,0.22316,0.797,24.26,-0.11,24.26024938
03/05/2019 22:30,25.32232,0.28776,25.32395498,0.71232,0.20776,0.742,24.61,0.08,24.61013003,23.39232,-0.04224,23.39235814,0.71232,0.20776,0.742,22.68,-0.25,22.68137782
03/05/2019 23:00,23.53488,-0.40316,23.53833288,0.67488,0.19684,0.703,22.86,-0.6,22.86787266,21.84488,2.17684,21.95307301,0.67488,0.19684,0.703,21.17,1.98,21.26239168
03/05/2019 23:30,21.962,-0.644,21.9714401,0.672,0.196,0.7,21.29,-0.84,21.30656472,20.362,-0.934,20.38340992,0.672,0.196,0.7,19.69,-1.13,19.72239843
04/05/2019 00:00,20.91872,-0.71204,20.93083485,0.67872,0.19796,0.707,20.24,-0.91,20.26044669,19.41872,-0.96204,19.44253603,0.67872,0.19796,0.707,18.74,-1.16,18.77586749
04/05/2019 00:30,20.12928,-0.79896,20.14512969,0.68928,0.20104,0.718,19.44,-1,19.46570317,18.73928,-1.01896,18.76696284,0.68928,0.20104,0.718,18.05,-1.22,18.09118294
04/05/2019 01:00,19.424,-0.993,19.44936567,0.744,0.217,0.775,18.68,-1.21,18.71914795,18.094,-1.193,18.13328666,0.744,0.217,0.775,17.35,-1.41,17.40719966
04/05/2019 01:30,19.60704,-1.03628,19.63440587,0.76704,0.22372,0.799,18.84,-1.26,18.88208675,18.27704,-1.23628,18.31880398,0.76704,0.22372,0.799,17.51,-1.46,17.57076265
04/05/2019 02:00,20.4684,-0.8588,20.48640857,0.7584,0.2212,0.79,19.71,-1.08,19.73956686,19.0884,-1.0588,19.11774234,0.7584,0.2212,0.79,18.33,-1.28,18.37463741
04/05/2019 02:30,20.64624,-0.71068,20.65846781,1.02624,0.29932,1.069,19.62,-1.01,19.64597923,19.28624,-0.90068,19.30725972,1.02624,0.29932,1.069,18.26,-1.2,18.29938797
04/05/2019 03:00,20.39816,-0.67512,20.4093292,1.14816,0.33488,1.196,19.25,-1.01,19.27647789,19.10816,-0.83512,19.12640071,1.14816,0.33488,1.196,17.96,-1.17,17.99806934
04/05/2019 03:30,20.57768,-0.62276,20.5871014,1.32768,0.38724,1.383,19.25,-1.01,19.27647789,19.28768,-0.78276,19.303557,1.32768,0.38724,1.383,17.96,-1.17,17.99806934
04/05/2019 04:00,20.35416,-0.69212,20.36592398,1.60416,0.46788,1.671,18.75,-1.16,18.7858484,19.11416,-0.83212,19.13226427,1.60416,0.46788,1.671,17.51,-1.3,17.55819182
04/05/2019 04:30,20.19696,-0.53172,20.20395801,1.77696,0.51828,1.851,18.42,-1.05,18.44990244,18.95696,-0.67172,18.96885711,1.77696,0.51828,1.851,17.18,-1.19,17.2211643
04/05/2019 05:00,20.3908,-0.3906,20.39454076,2.2608,0.6594,2.355,18.13,-1.05,18.16037995,19.1708,-0.5306,19.17814144,2.2608,0.6594,2.355,16.91,-1.19,16.95181996
04/05/2019 05:30,20.21368,-0.48226,20.21943209,2.08368,0.60774,2.1705,18.13,-1.09,18.16273658,18.91368,-0.61226,18.92358722,2.08368,0.60774,2.1705,16.83,-1.22,16.87416072
04/05/2019 06:00,19.9548,-0.4536,19.95995481,2.2848,0.6664,2.38,17.67,-1.12,17.70545961,18.6748,-0.6236,18.68520891,2.2848,0.6664,2.38,16.39,-1.29,16.44068733
04/05/2019 06:30,21.5224,0.3032,21.52453558,3.3024,0.9632,3.44,18.22,-0.66,18.23194998,20.1724,0.1332,20.17283976,3.3024,0.9632,3.44,16.87,-0.83,16.89040556
04/05/2019 07:00,23.10712,1.25416,23.14113031,3.71712,1.08416,3.872,19.39,0.17,19.39074522,21.66712,1.05416,21.69274861,3.71712,1.08416,3.872,17.95,-0.03,17.95002507
04/05/2019 07:30,25.0464,2.6877,25.19019421,5.7864,1.6877,6.0275,19.26,1,19.28594307,23.4864,2.3677,23.60544404,5.7864,1.6877,6.0275,17.7,0.68,17.71305733
04/05/2019 08:00,27.05128,2.10954,27.13340945,9.46128,2.75954,9.8555,17.59,-0.65,17.60200557,25.42128,3.76954,25.69923946,9.46128,2.75954,9.8555,15.96,1.01,15.99192609
04/05/2019 08:30,29.22768,5.88724,29.814709,13.08768,3.81724,13.633,16.14,2.07,16.27220022,27.45768,5.40724,27.98503949,13.08768,3.81724,13.633,14.37,1.59,14.45769691
04/05/2019 09:00,30.17712,7.13916,31.01009798,16.07712,4.68916,16.747,14.1,2.45,14.31127178,28.38712,6.61916,29.14861679,16.07712,4.68916,16.747,12.31,1.93,12.4603772
04/05/2019 09:30,30.78776,8.07518,31.82914856,18.01776,5.25518,18.7685,12.77,2.82,13.07766416,28.99776,7.52518,29.95827797,18.01776,5.25518,18.7685,10.98,2.27,11.21219425
04/05/2019 10:00,30.6552,8.9811,31.94372308,19.6152,5.7211,20.4325,11.04,3.26,11.51126405,28.8552,8.4011,30.05330345,19.6152,5.7211,20.4325,9.24,2.68,9.620810777
04/05/2019 10:30,30.0664,8.2427,31.17580011,17.9064,5.2227,18.6525,12.16,3.02,12.52940541,28.2664,7.6727,29.28924195,17.9064,5.2227,18.6525,10.36,2.45,10.64575502
04/05/2019 11:00,29.93104,8.40072,31.08760608,19.03104,5.55072,19.824,10.9,2.85,11.26643244,28.15104,7.84072,29.22255881,19.03104,5.55072,19.824,9.12,2.29,9.403111187
04/05/2019 11:30,30.22368,8.16024,31.30591557,18.58368,5.42024,19.358,11.64,2.74,11.95814367,28.46368,7.62024,29.46606755,18.58368,5.42024,19.358,9.88,2.2,10.12197609
04/05/2019 12:00,29.67632,8.08226,30.75722509,18.31632,5.34226,19.0795,11.36,2.74,11.68576912,27.93632,7.54226,28.93654542,18.31632,5.34226,19.0795,9.62,2.2,9.868353459
04/05/2019 12:30,29.94272,9.67496,31.46698797,22.06272,6.43496,22.982,7.88,3.24,8.520093896,28.22272,9.15496,29.67044349,22.06272,6.43496,22.982,6.16,2.72,6.733795364
04/05/2019 13:00,29.19336,8.16098,30.31260237,18.72336,5.46098,19.5035,10.47,2.7,10.81253439,27.48336,7.67098,28.53382223,18.72336,5.46098,19.5035,8.76,2.21,9.034472868
04/05/2019 13:30,27.67824,7.53032,28.68432828,17.41824,5.08032,18.144,10.26,2.45,10.54846434,26.03824,7.08032,26.98371497,17.41824,5.08032,18.144,8.62,2,8.848977342
04/05/2019 14:00,27.79296,7.69378,28.83821902,18.25296,5.32378,19.0135,9.54,2.37,9.829979654,26.14296,7.24378,27.12796908,18.25296,5.32378,19.0135,7.89,1.92,8.120252459
04/05/2019 14:30,27.83096,7.28778,28.76932519,16.86096,4.91778,17.5635,10.97,2.37,11.22309227,26.23096,6.86778,27.11511875,16.86096,4.91778,17.5635,9.37,1.95,9.570757546
04/05/2019 15:00,27.99384,8.00112,29.11482439,21.12384,6.16112,22.004,6.87,1.84,7.112137513,26.40384,8.74112,27.81312542,21.12384,6.16112,22.004,5.28,2.58,5.876631688
04/05/2019 15:30,26.46208,5.41644,27.01072935,13.46208,3.92644,14.023,13,1.49,13.08510986,24.93208,5.05644,25.43965799,13.46208,3.92644,14.023,11.47,1.13,11.52552819
04/05/2019 16:00,26.99296,7.00628,27.88741381,17.47296,5.09628,18.201,9.52,1.91,9.709711633,25.41296,6.59628,26.25508419,17.47296,5.09628,18.201,7.94,1.5,8.080445532
04/05/2019 16:30,26.80568,5.35874,27.33606729,13.43568,3.91874,13.9955,13.37,1.44,13.44732315,25.24568,4.98874,25.73386651,13.43568,3.91874,13.9955,11.81,1.07,11.85837257
04/05/2019 17:00,27.0304,4.4272,27.3905572,11.0304,3.2172,11.49,16,1.21,16.04568789,25.3704,4.0772,25.69592878,11.0304,3.2172,11.49,14.34,0.86,14.36576486
04/05/2019 17:30,28.036,4.2605,28.35787644,11.076,3.2305,11.5375,16.96,1.03,16.99124775,26.256,3.8805,26.54120977,11.076,3.2305,11.5375,15.18,0.65,15.19390996
04/05/2019 18:00,27.74176,4.15718,28.05151321,11.20176,3.26718,11.6685,16.54,0.89,16.56392767,25.93176,3.52718,26.17054022,11.20176,3.26718,11.6685,14.73,0.26,14.73229446
04/05/2019 18:30,27.12592,2.03506,27.20215074,7.04592,2.05506,7.3395,20.08,-0.02,20.08000996,25.31592,1.43506,25.35656133,7.04592,2.05506,7.3395,18.27,-0.62,18.28051695
04/05/2019 19:00,26.96432,1.56876,27.00991598,4.86432,1.41876,5.067,22.1,0.15,22.10050904,25.01432,0.71876,25.02464427,4.86432,1.41876,5.067,20.15,-0.7,20.16215514
04/05/2019 19:30,26.84912,1.58516,26.89587286,4.50912,1.31516,4.697,22.34,0.27,22.34163154,24.90912,0.61516,24.91671489,4.50912,1.31516,4.697,20.4,-0.7,20.41200627
04/05/2019 20:00,26.02536,0.79198,26.03740762,2.95536,0.86198,3.0785,23.07,-0.07,23.0701062,24.11536,0.07198,24.11546742,2.95536,0.86198,3.0785,21.16,-0.79,21.17474203
04/05/2019 20:30,25.25152,-0.15164,25.25197531,1.81152,0.52836,1.887,23.44,-0.68,23.44986141,23.36152,-0.38164,23.36463708,1.81152,0.52836,1.887,21.55,-0.91,21.5692049
04/05/2019 21:00,25.28512,-0.21184,25.28600739,1.84512,0.53816,1.922,23.44,-0.75,23.45199565,23.45512,-0.45184,23.45947172,1.84512,0.53816,1.922,21.61,-0.99,21.63266512
04/05/2019 21:30,25.35632,-0.29524,25.35803878,2.17632,0.63476,2.267,23.18,-0.93,23.19864867,23.94632,-0.41524,23.94991995,2.17632,0.63476,2.267,21.77,-1.05,21.79530683
04/05/2019 22:00,24.39472,-0.42904,24.39849256,1.37472,0.40096,1.432,23.02,-0.83,23.03495822,22.90472,-0.57904,22.91203801,1.37472,0.40096,1.432,21.53,-0.98,21.55229222
04/05/2019 22:30,23.35296,-0.56372,23.35976286,0.91296,0.26628,0.951,22.44,-0.83,22.45534458,21.63296,-0.82372,21.64863675,0.91296,0.26628,0.951,20.72,-1.09,20.74865056
04/05/2019 23:00,22.0568,-0.8126,22.07176352,0.9168,0.2674,0.955,21.14,-1.08,21.16756953,20.3768,-1.0926,20.40607147,0.9168,0.2674,0.955,19.46,-1.36,19.50746524
04/05/2019 23:30,20.3692,1.0506,20.39627586,0.8592,0.2506,0.895,19.51,0.8,19.52639496,18.8192,-1.5794,18.88535922,0.8592,0.2506,0.895,17.96,-1.83,18.05299144
05/05/2019 00:00,19.58704,-1.21628,19.62476683,1.24704,0.36372,1.299,18.34,-1.58,18.40793307,18.16704,-1.41628,18.22216209,1.24704,0.36372,1.299,16.92,-1.78,17.01337121
05/05/2019 00:30,18.95344,-1.08108,18.98424667,1.33344,0.38892,1.389,17.62,-1.47,17.68121319,17.60344,-1.27108,17.64927036,1.33344,0.38892,1.389,16.27,-1.66,16.35446422
05/05/2019 01:00,18.17496,-1.30772,18.22194563,1.34496,0.39228,1.401,16.83,-1.7,16.91564069,16.87496,-1.47772,16.93953752,1.34496,0.39228,1.401,15.53,-1.87,15.64218015
05/05/2019 01:30,18.4676,-1.3682,18.51821322,1.3776,0.4018,1.435,17.09,-1.77,17.18141438,17.1576,-1.5282,17.22552272,1.3776,0.4018,1.435,15.78,-1.93,15.89758787
05/05/2019 02:00,19.27408,-0.85256,19.29292664,1.29408,0.37744,1.348,17.98,-1.23,18.02202264,17.90408,-1.42256,17.96050549,1.29408,0.37744,1.348,16.61,-1.8,16.70724693
05/05/2019 02:30,19.45024,-1.15868,19.48472159,1.17024,0.34132,1.219,18.28,-1.5,18.34143942,18.07024,-1.31868,18.1182916,1.17024,0.34132,1.219,16.9,-1.66,16.98133093
05/05/2019 03:00,19.3884,-1.0288,19.41567624,1.2384,0.3612,1.29,18.15,-1.39,18.20314808,18.0584,-1.1588,18.09554166,1.2384,0.3612,1.29,16.82,-1.52,16.88854049
05/05/2019 03:30,19.24056,-1.11192,19.27266238,1.33056,0.38808,1.386,17.91,-1.5,17.9727043,17.95056,-1.22192,17.99210084,1.33056,0.38808,1.386,16.62,-1.61,16.69779926
05/05/2019 04:00,19.09488,-0.92316,19.1171825,1.39488,0.40684,1.453,17.7,-1.33,17.74989859,17.81488,-1.05316,17.84598261,1.39488,0.40684,1.453,16.42,-1.46,16.48478086
05/05/2019 04:30,18.87608,-0.93156,18.89905289,1.36608,0.39844,1.423,17.51,-1.33,17.56043849,17.61608,-1.03156,17.64625713,1.36608,0.39844,1.423,16.25,-1.43,16.31279866
05/05/2019 05:00,18.50792,-1.18144,18.54558986,1.05792,0.30856,1.102,17.45,-1.49,17.51349765,17.22792,-1.29144,17.27625668,1.05792,0.30856,1.102,16.17,-1.6,16.24896612
05/05/2019 05:30,18.22688,-1.28466,18.27209637,1.04688,0.30534,1.0905,17.18,-1.59,17.25341995,16.97688,-1.38466,17.03325388,1.04688,0.30534,1.0905,15.93,-1.69,16.0193945
05/05/2019 06:00,18.12112,-1.19884,18.16073257,1.34112,0.39116,1.397,16.78,-1.59,16.85516241,16.88112,-1.29884,16.9310129,1.34112,0.39116,1.397,15.54,-1.69,15.631625
05/05/2019 06:30,19.11344,-0.71858,19.12694293,1.75344,0.51142,1.8265,17.36,-1.23,17.40351976,17.80344,-0.85858,17.82413071,1.75344,0.51142,1.8265,16.05,-1.37,16.10836429
05/05/2019 07:00,20.4652,2.9811,20.68118392,2.5752,0.7511,2.6825,17.89,2.23,18.02844974,18.9152,-1.2489,18.95638526,2.5752,0.7511,2.6825,16.34,-2,16.46194399
05/05/2019 07:30,21.70712,4.33666,22.13607189,3.89712,1.13666,4.0595,17.81,3.2,18.09519549,19.58712,-3.15334,19.83932517,3.89712,1.13666,4.0595,15.69,-4.29,16.26592143
05/05/2019 08:00,23.02032,4.95676,23.54792141,4.96032,1.44676,5.167,18.06,3.51,18.39792651,20.81032,-2.52324,20.96273261,4.96032,1.44676,5.167,15.85,-3.97,16.33962668
05/05/2019 08:30,24.04392,5.00656,24.55963624,6.19392,1.80656,6.452,17.85,3.2,18.13456644,21.87392,-1.47344,21.92348972,6.19392,1.80656,6.452,15.68,-3.28,16.01938825
05/05/2019 09:00,24.82712,3.29916,25.04536572,8.87712,2.58916,9.247,15.95,0.71,15.96579469,23.17712,2.56916,23.31907963,8.87712,2.58916,9.247,14.3,-0.02,14.30001399
05/05/2019 09:30,25.92168,3.86674,26.20849428,10.17168,2.96674,10.5955,15.75,0.9,15.77569333,24.21168,3.55674,24.47153138,10.17168,2.96674,10.5955,14.04,0.59,14.05239126
05/05/2019 10:00,26.15584,4.47212,26.53540698,11.35584,3.31212,11.829,14.8,1.16,14.84538986,24.42584,4.08212,24.764599,11.35584,3.31212,11.829,13.07,0.77,13.09266207
05/05/2019 10:30,26.97288,6.36584,27.71389858,15.24288,4.44584,15.878,11.73,1.92,11.88609692,25.26288,5.92584,25.94857772,15.24288,4.44584,15.878,10.02,1.48,10.12871167
05/05/2019 11:00,27.01368,5.18274,27.50635747,18.28368,5.33274,19.0455,8.73,-0.15,8.731288565,25.41368,7.53274,26.50655208,18.28368,5.33274,19.0455,7.13,2.2,7.461695518
05/05/2019 11:30,26.71208,1.37394,26.74739107,9.44208,2.75394,9.8355,17.27,-1.38,17.32504834,25.32208,5.70394,25.95655345,9.44208,2.75394,9.8355,15.88,2.95,16.15168412
05/05/2019 12:00,26.6516,4.1063,26.96608022,9.3816,2.7363,9.7725,17.27,1.37,17.32425467,24.7616,3.6463,25.02863037,9.3816,2.7363,9.7725,15.38,0.91,15.40689781
05/05/2019 12:30,27.32816,4.60988,27.71424404,11.34816,3.30988,11.821,15.98,1.3,16.0327914,25.45816,4.15988,25.79578478,11.34816,3.30988,11.821,14.11,0.85,14.13557922
05/05/2019 13:00,26.99896,4.56428,27.38204691,10.60896,3.09428,11.051,16.39,1.47,16.45578925,25.15896,4.09428,25.48992736,10.60896,3.09428,11.051,14.55,1,14.58432378
05/05/2019 13:30,26.96952,4.63486,27.36488509,11.39952,3.32486,11.8745,15.57,1.31,15.625012,25.17952,4.21486,25.52985061,11.39952,3.32486,11.8745,13.78,0.89,13.80871102
05/05/2019 14:00,26.60336,5.65348,27.19743737,13.86336,4.04348,14.441,12.74,1.61,12.84132781,24.88336,5.21348,25.42364999,13.86336,4.04348,14.441,11.02,1.17,11.08193575
05/05/2019 14:30,26.23888,4.46384,26.61587292,11.49888,3.35384,11.978,14.74,1.11,14.78173535,24.50888,4.09384,24.84843506,11.49888,3.35384,11.978,13.01,0.74,13.03102836
05/05/2019 15:00,26.02008,3.56794,26.26356333,9.01008,2.62794,9.3855,17.01,0.94,17.03595316,24.22008,3.20794,24.43160155,9.01008,2.62794,9.3855,15.21,0.58,15.2210545
05/05/2019 15:30,25.46544,4.33742,25.83218625,9.86544,2.87742,10.2765,15.6,1.46,15.66817156,23.59544,-0.49258,23.60058101,9.86544,2.87742,10.2765,13.73,-3.37,14.13753161
05/05/2019 16:00,25.88016,4.45838,26.26137532,10.28016,2.99838,10.7085,15.6,1.46,15.66817156,24.01016,-0.37162,24.01303572,10.28016,2.99838,10.7085,13.73,-3.37,14.13753161
05/05/2019 16:30,24.76464,4.13302,25.10715533,9.16464,2.67302,9.5465,15.6,1.46,15.66817156,22.89464,-0.69698,22.9052466,9.16464,2.67302,9.5465,13.73,-3.37,14.13753161
05/05/2019 17:00,26.8968,1.8874,26.96293992,4.5168,1.3174,4.705,22.38,0.57,22.38725754,25.0668,1.2374,25.09732298,4.5168,1.3174,4.705,20.55,-0.08,20.55015572
05/05/2019 17:30,27.61984,1.79162,27.67788763,3.39984,0.99162,3.5415,24.22,0.8,24.23320862,25.67984,-1.59838,25.72953558,3.39984,0.99162,3.5415,22.28,-2.59,22.43003567
05/05/2019 18:00,27.44392,2.20406,27.53228333,5.05392,1.47406,5.2645,22.39,0.73,22.40189724,25.44392,1.35406,25.47992432,5.05392,1.47406,5.2645,20.39,-0.12,20.39035311
05/05/2019 18:30,26.63552,1.65786,26.68706476,3.69552,1.07786,3.8495,22.94,0.58,22.947331,24.68552,0.37786,24.68841177,3.69552,1.07786,3.8495,20.99,-0.7,21.00166898
05/05/2019 19:00,25.8628,0.8854,25.87795117,3.4128,0.9954,3.555,22.45,-0.11,22.45026949,23.9228,0.2054,23.92368176,3.4128,0.9954,3.555,20.51,-0.79,20.52520889
05/05/2019 19:30,25.19608,0.04094,25.19611326,2.74608,0.80094,2.8605,22.45,-0.76,22.46286046,23.30608,-0.22906,23.30720561,2.74608,0.80094,2.8605,20.56,-1.03,20.58578393
05/05/2019 20:00,24.72696,-0.27672,24.72850834,1.65696,0.48328,1.726,23.07,-0.76,23.08251503,22.88696,-0.54672,22.89348905,1.65696,0.48328,1.726,21.23,-1.03,21.25497118
05/05/2019 20:30,25.05432,-0.40874,25.0576539,1.44432,0.42126,1.5045,23.61,-0.83,23.62458465,23.19432,-0.66874,23.20395857,1.44432,0.42126,1.5045,21.75,-1.09,21.77729552
05/05/2019 21:00,24.7536,-0.5427,24.75954839,1.0536,0.3073,1.0975,23.7,-0.85,23.71523772,22.8736,-0.8127,22.88803308,1.0536,0.3073,1.0975,21.82,-1.12,21.84872536
05/05/2019 21:30,24.92584,-0.61788,24.93349706,0.79584,0.23212,0.829,24.13,-0.85,24.14496635,23.03584,-0.88788,23.05294461,0.79584,0.23212,0.829,22.24,-1.12,22.26818358
05/05/2019 22:00,23.76256,-1.07592,23.78690525,0.80256,0.23408,0.836,22.96,-1.31,22.99734115,22.03256,1.63408,22.09307397,0.80256,0.23408,0.836,21.23,1.4,21.27611102
05/05/2019 22:30,22.78632,-0.97024,22.80696702,0.85632,0.24976,0.892,21.93,-1.22,21.96390903,21.12632,-1.22024,21.16153072,0.85632,0.24976,0.892,20.27,-1.47,20.32323301
05/05/2019 23:00,21.90776,-0.91732,21.92695656,1.03776,0.30268,1.081,20.87,-1.22,20.90562843,20.34776,-1.16732,20.38121618,1.03776,0.30268,1.081,19.31,-1.47,19.36587204
05/05/2019 23:30,20.49592,1.14256,20.52774172,1.10592,0.32256,1.152,19.39,0.82,19.40733109,19.07592,-1.38744,19.12630946,1.10592,0.32256,1.152,17.97,-1.71,18.05117725
06/05/2019 00:00,19.28248,-1.38136,19.33189568,1.09248,0.31864,1.138,18.19,-1.7,18.26926654,17.98248,-1.54136,18.04841759,1.09248,0.31864,1.138,16.89,-1.86,16.99210699
06/05/2019 00:30,18.5184,-1.4238,18.57305427,1.1184,0.3262,1.165,17.4,-1.75,17.48778145,17.2584,-1.5738,17.33000915,1.1184,0.3262,1.165,16.14,-1.9,16.25144917
06/05/2019 01:00,18.0956,-1.4042,18.15000047,1.1856,0.3458,1.235,16.91,-1.75,17.00031176,16.8756,-1.5542,16.94701782,1.1856,0.3458,1.235,15.69,-1.9,15.80462274
06/05/2019 01:30,18.34632,-1.55024,18.41170013,1.09632,0.31976,1.142,17.25,-1.87,17.35106337,17.12632,-1.69024,17.20952492,1.09632,0.31976,1.142,16.03,-2.01,16.15552537
