Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 02:00,19.07136,-1.41252,19.1235976,0.95136,0.27748,0.991,18.12,-1.69,18.19864006,17.83136,-1.55252,17.89881889,0.95136,0.27748,0.991,16.88,-1.83,16.9789075
06/05/2019 02:30,19.36184,-1.29488,19.40509115,1.01184,0.29512,1.054,18.35,-1.59,18.41875674,18.12184,-1.44488,18.17934991,1.01184,0.29512,1.054,17.11,-1.74,17.198247
06/05/2019 03:00,19.01928,-1.36396,19.0681252,1.04928,0.30604,1.093,17.97,-1.67,18.04743195,17.79928,-1.50396,17.86270596,1.04928,0.30604,1.093,16.75,-1.81,16.8475102
06/05/2019 03:30,19.01168,-1.24576,19.05245114,1.11168,0.32424,1.158,17.9,-1.57,17.96872004,17.80168,-1.36576,17.85399426,1.11168,0.32424,1.158,16.69,-1.69,16.775345
06/05/2019 04:00,18.60248,-1.25636,18.64485727,1.21248,0.35364,1.263,17.39,-1.61,17.46436944,17.42248,-1.37636,17.47676103,1.21248,0.35364,1.263,16.21,-1.73,16.30205509
06/05/2019 04:30,18.49784,-1.26688,18.54117228,1.10784,0.32312,1.154,17.39,-1.59,17.46253704,17.31784,-1.40688,17.37489262,1.10784,0.32312,1.154,16.21,-1.73,16.30205509
06/05/2019 05:00,18.37944,-1.27308,18.42347816,1.18944,0.34692,1.239,17.19,-1.62,17.26616634,17.18944,-1.38308,17.24499225,1.18944,0.34692,1.239,16,-1.73,16.09325635
06/05/2019 05:30,18.44376,-1.22432,18.48435128,1.01376,0.29568,1.056,17.43,-1.52,17.49615101,17.24376,-1.33432,17.29530771,1.01376,0.29568,1.056,16.23,-1.63,16.31164615
06/05/2019 06:00,18.7056,-1.0792,18.73670579,1.0656,0.3108,1.11,17.64,-1.39,17.69467999,17.5156,-1.2092,17.55728931,1.0656,0.3108,1.11,16.45,-1.52,16.52007567
06/05/2019 06:30,20.13576,2.43668,20.28265861,1.32576,0.38668,1.381,18.81,2.05,18.92137944,18.81576,-0.52332,18.8230361,1.32576,0.38668,1.381,17.49,-0.91,17.51365753
06/05/2019 07:00,21.34208,0.51644,21.34832755,1.94208,0.56644,2.023,19.4,-0.05,19.40006443,19.93208,0.01644,19.93208678,1.94208,0.56644,2.023,17.99,-0.55,17.99840548
06/05/2019 07:30,22.56816,1.27988,22.60442299,2.70816,0.78988,2.821,19.86,0.49,19.86604389,21.03816,0.73988,21.05116621,2.70816,0.78988,2.821,18.33,-0.05,18.33006819
06/05/2019 08:00,23.6232,1.6676,23.68198615,3.7632,1.0976,3.92,19.86,0.57,19.86817807,22.0032,1.1276,22.03207416,3.7632,1.0976,3.92,18.24,0.03,18.24002467
06/05/2019 08:30,25.08208,2.51644,25.20799888,5.78208,1.68644,6.023,19.3,0.83,19.31783891,23.41208,2.22644,23.51770663,5.78208,1.68644,6.023,17.63,0.54,17.63826806
06/05/2019 09:00,26.04584,0.17712,26.04644223,6.91584,2.01712,7.204,19.13,-1.84,19.21828556,24.27584,2.69712,24.4252096,6.91584,2.01712,7.204,17.36,0.68,17.37331287
06/05/2019 09:30,26.56648,3.66064,26.81749699,8.43648,2.46064,8.788,18.13,1.2,18.16966978,24.71648,3.22064,24.92542689,8.43648,2.46064,8.788,16.28,0.76,16.2977299
06/05/2019 10:00,27.77928,4.66354,28.16801382,10.22928,2.98354,10.6555,17.55,1.68,17.63022688,25.88928,4.16354,26.22193517,10.22928,2.98354,10.6555,15.66,1.18,15.70439429
06/05/2019 10:30,28.40008,4.97794,28.83304408,10.93008,3.18794,11.3855,17.47,1.79,17.56146349,26.49008,4.45794,26.86256815,10.93008,3.18794,11.3855,15.56,1.27,15.61174238
06/05/2019 11:00,28.8264,5.3577,29.32006627,11.5464,3.3677,12.0275,17.28,1.99,17.39420881,26.9464,4.8277,27.37544813,11.5464,3.3677,12.0275,15.4,1.46,15.46905298
06/05/2019 11:30,28.33872,4.84796,28.75040465,10.75872,3.13796,11.207,17.58,1.71,17.66296974,26.45872,4.32796,26.81035438,10.75872,3.13796,11.207,15.7,1.19,15.74503414
06/05/2019 12:00,28.37608,5.64594,28.93230987,12.46608,3.63594,12.9855,15.91,2.01,16.0364647,26.46608,5.10594,26.95410941,12.46608,3.63594,12.9855,14,1.47,14.07696345
06/05/2019 12:30,29.41416,6.57788,30.14069199,15.28416,4.45788,15.921,14.13,2.12,14.28815243,27.51416,6.02788,28.16672395,15.28416,4.45788,15.921,12.23,1.57,12.3303609
06/05/2019 13:00,28.65408,4.21744,28.96278821,8.49408,2.47744,8.848,20.16,1.74,20.23494996,26.77408,3.70744,27.02954811,8.49408,2.47744,8.848,18.28,1.23,18.32133456
06/05/2019 13:30,27.94496,3.62728,28.17938874,6.98496,2.03728,7.276,20.96,1.59,21.02022122,26.12496,3.15728,26.31505181,6.98496,2.03728,7.276,19.14,1.12,19.17274107
06/05/2019 14:00,27.40272,5.41246,27.93212822,11.32272,3.30246,11.7945,16.08,2.11,16.21784511,25.55272,4.91246,26.02064109,11.32272,3.30246,11.7945,14.23,1.61,14.32078908
06/05/2019 14:30,27.98192,5.55556,28.52809306,12.60192,3.67556,13.127,15.38,1.88,15.49447644,26.11192,5.05556,26.59682411,12.60192,3.67556,13.127,13.51,1.38,13.58029823
06/05/2019 15:00,27.18336,5.23598,27.68303718,11.16336,3.25598,11.6285,16.02,1.98,16.1418958,25.40336,4.76598,25.84657162,11.16336,3.25598,11.6285,14.24,1.51,14.31983589
06/05/2019 15:30,27.86088,7.08484,28.74758411,16.37088,4.77484,17.053,11.49,2.31,11.71990614,26.11088,6.59484,26.93083677,16.37088,4.77484,17.053,9.74,1.82,9.908582139
06/05/2019 16:00,27.64104,5.95572,28.27539024,13.63104,3.97572,14.199,14.01,1.98,14.14922259,25.84104,5.45572,26.41068399,13.63104,3.97572,14.199,12.21,1.48,12.2993699
06/05/2019 16:30,27.53736,4.12048,27.84393204,8.36736,2.44048,8.716,19.17,1.68,19.24347422,25.61736,3.61048,25.87053728,8.36736,2.44048,8.716,17.25,1.17,17.28963273
06/05/2019 17:00,28.53432,4.12626,28.83111929,8.52432,2.48626,8.8795,20.01,1.64,20.07709391,26.48432,3.57626,26.72468599,8.52432,2.48626,8.8795,17.96,1.09,17.99304588
06/05/2019 17:30,29.30896,3.43178,29.50918925,7.06896,2.06178,7.3635,22.24,1.37,22.28215654,27.15896,2.87178,27.31036852,7.06896,2.06178,7.3635,20.09,0.81,20.10632239
06/05/2019 18:00,28.26056,2.11058,28.33926251,4.87056,1.42058,5.0735,23.39,0.69,23.40017521,26.70056,1.97058,26.77317855,4.87056,1.42058,5.0735,21.83,0.55,21.83692744
06/05/2019 18:30,29.04952,2.41736,29.14992696,5.09952,1.48736,5.312,23.95,0.93,23.96804957,26.84952,1.94736,26.92004709,5.09952,1.48736,5.312,21.75,0.46,21.75486382
06/05/2019 19:00,28.124,1.757,28.17882938,4.104,1.197,4.275,24.02,0.56,24.02652701,26.574,1.657,26.62561032,4.104,1.197,4.275,22.47,0.46,22.47470801
06/05/2019 19:30,28.07984,1.49662,28.11969569,2.55984,0.74662,2.6665,25.52,0.75,25.53101839,25.92984,0.66662,25.93840752,2.55984,0.74662,2.6665,23.37,-0.08,23.37013693
06/05/2019 20:00,27.38488,1.10434,27.40713811,1.69488,0.49434,1.7655,25.69,0.61,25.6972411,25.28488,-0.08566,25.2850251,1.69488,0.49434,1.7655,23.59,-0.58,23.59712906
06/05/2019 20:30,27.17696,0.41828,27.18017868,1.05696,0.30828,1.101,26.12,0.11,26.12023162,25.08696,-0.38172,25.08986393,1.05696,0.30828,1.101,24.03,-0.69,24.03990433
06/05/2019 21:00,27.11408,0.21744,27.11495186,0.81408,0.23744,0.848,26.3,-0.02,26.3000076,25.04408,-0.50256,25.04912193,0.81408,0.23744,0.848,24.23,-0.74,24.24129741
06/05/2019 21:30,26.904,0.057,26.90406038,0.744,0.217,0.775,26.16,-0.16,26.16048929,24.864,-0.593,24.87107044,0.744,0.217,0.775,24.12,-0.81,24.13359691
06/05/2019 22:00,25.7552,0.0086,25.75520144,0.7152,0.2086,0.745,25.04,-0.2,25.04079871,23.8152,-0.6614,23.82438249,0.7152,0.2086,0.745,23.1,-0.87,23.11637731
06/05/2019 22:30,24.43008,0.10544,24.43030754,0.67008,0.19544,0.698,23.76,-0.09,23.76017045,22.63008,-0.73456,22.64199857,0.67008,0.19544,0.698,21.96,-0.93,21.9796838
06/05/2019 23:00,22.6972,2.6546,22.85190996,0.6672,0.1946,0.695,22.03,2.46,22.16692356,21.0172,-0.8754,21.03542301,0.6672,0.1946,0.695,20.35,-1.07,20.37811081
06/05/2019 23:30,20.58392,-0.92344,20.60462336,0.67392,0.19656,0.702,19.91,-1.12,19.94147688,19.12392,-1.13344,19.15747902,0.67392,0.19656,0.702,18.45,-1.33,18.49787555
07/05/2019 00:00,19.58776,-0.97232,19.61187773,0.67776,0.19768,0.706,18.91,-1.17,18.94616056,18.21776,-1.18232,18.25608556,0.67776,0.19768,0.706,17.54,-1.38,17.59420359
07/05/2019 00:30,19.08104,-0.90428,19.1024556,0.67104,0.19572,0.699,18.41,-1.1,18.4428333,17.76104,-1.10428,17.7953358,0.67104,0.19572,0.699,17.09,-1.3,17.1393728
07/05/2019 01:00,18.58336,-1.00652,18.61059782,0.66336,0.19348,0.691,17.92,-1.2,17.96013363,17.26336,-1.20652,17.30546992,0.66336,0.19348,0.691,16.6,-1.4,16.65893154
07/05/2019 01:30,19.00816,-1.10512,19.04025832,0.66816,0.19488,0.696,18.34,-1.3,18.38601643,17.64816,-1.31512,17.69709276,0.66816,0.19488,0.696,16.98,-1.51,17.04700854
07/05/2019 02:00,19.76296,-1.06372,19.79156609,0.67296,0.19628,0.701,19.09,-1.26,19.13153679,18.39296,-1.28372,18.43770362,0.67296,0.19628,0.701,17.72,-1.48,17.78169846
07/05/2019 02:30,19.87832,-1.11924,19.90980422,0.68832,0.20076,0.717,19.19,-1.32,19.23534507,18.51832,-1.32924,18.56596495,0.68832,0.20076,0.717,17.83,-1.53,17.89552458
07/05/2019 03:00,19.56464,-1.11448,19.59635691,0.70464,0.20552,0.734,18.86,-1.32,18.90613657,18.25464,-1.32448,18.30262628,0.70464,0.20552,0.734,17.55,-1.53,17.61656607
07/05/2019 03:30,19.68344,-1.03608,19.71068928,0.73344,0.21392,0.764,18.95,-1.25,18.99118216,18.39344,-1.20608,18.43293965,0.73344,0.21392,0.764,17.66,-1.42,17.71699749
07/05/2019 04:00,19.57536,-0.88552,19.59537866,0.73536,0.21448,0.766,18.84,-1.1,18.87208521,18.29536,-1.03552,18.32464186,0.73536,0.21448,0.766,17.56,-1.25,17.6044341
07/05/2019 04:30,20.0996,-0.0772,20.09974826,0.7296,0.2128,0.76,19.37,-0.29,19.37217076,18.7696,-0.6172,18.77974494,0.7296,0.2128,0.76,18.04,-0.83,18.05908359
07/05/2019 05:00,20.52656,0.17608,20.52731521,0.70656,0.20608,0.736,19.82,-0.03,19.8200227,19.21656,0.12608,19.2169736,0.70656,0.20608,0.736,18.51,-0.08,18.51017288
07/05/2019 05:30,21.59024,0.29132,21.59220532,0.69024,0.20132,0.719,20.9,0.09,20.90019378,20.25024,0.06132,20.25033284,0.69024,0.20132,0.719,19.56,-0.14,19.56050102
07/05/2019 06:00,22.95064,1.28352,22.98650256,0.80064,0.23352,0.834,22.15,1.05,22.17487317,21.52064,1.05352,21.54641154,0.80064,0.23352,0.834,20.72,0.82,20.73621952
07/05/2019 06:30,27.41016,3.27838,27.60551841,1.16016,0.33838,1.2085,26.25,2.94,26.4141269,25.70016,0.93838,25.71728565,1.16016,0.33838,1.2085,24.54,0.6,24.54733387
07/05/2019 07:00,31.05008,4.84794,31.42626275,1.57008,0.45794,1.6355,29.48,4.39,29.80507507,29.18008,4.48794,29.52318875,1.57008,0.45794,1.6355,27.61,4.03,27.90256261
07/05/2019 07:30,33.22328,5.86554,33.73708484,1.97328,0.57554,2.0555,31.25,5.29,31.69458313,32.82328,6.07554,33.38083127,1.97328,0.57554,2.0555,30.85,5.5,31.33644045
07/05/2019 08:00,35.71576,7.04668,36.40427463,2.04576,0.59668,2.131,33.67,6.45,34.28223155,35.16576,7.21668,35.89862319,2.04576,0.59668,2.131,33.12,6.62,33.77512102
07/05/2019 08:30,36.89136,8.23748,37.79984814,3.11136,0.90748,3.241,33.78,7.33,34.56612938,36.23136,8.27748,37.16487754,3.11136,0.90748,3.241,33.12,7.37,33.93009431
07/05/2019 09:00,36.13512,8.80566,37.19256035,4.78512,1.39566,4.9845,31.35,7.41,32.21382622,35.46512,8.76566,36.53233543,4.78512,1.39566,4.9845,30.68,7.37,31.55280178
07/05/2019 09:30,36.92784,9.95062,38.24500236,7.88784,2.30062,8.2165,29.04,7.65,30.03071927,34.44784,8.89062,35.57663285,7.88784,2.30062,8.2165,26.56,6.59,27.36533756
07/05/2019 10:00,36.338,10.379,37.79118793,8.808,2.569,9.175,27.53,7.81,28.61637643,33.848,9.279,35.09682243,8.808,2.569,9.175,25.04,6.71,25.92345849
07/05/2019 10:30,35.16,7.8775,36.03166116,10.14,2.9575,10.5625,25.02,4.92,25.49915293,33.45,12.1675,35.59424892,10.14,2.9575,10.5625,23.31,9.21,25.0635233
07/05/2019 11:00,35.7652,8.9386,36.86526958,14.8752,4.3386,15.495,20.89,4.6,21.3904675,34.3452,16.0386,37.90553328,14.8752,4.3386,15.495,19.47,11.7,22.71499285
07/05/2019 11:30,36.93024,10.60382,38.42243648,18.63024,5.43382,19.4065,18.3,5.17,19.01627987,35.48024,17.69382,39.64742989,18.63024,5.43382,19.4065,16.85,12.26,20.8381885
07/05/2019 12:00,36.77696,10.24828,38.17816169,17.85696,5.20828,18.601,18.92,5.04,19.57978549,35.33696,17.31828,39.35255474,17.85696,5.20828,18.601,17.48,12.11,21.26505349
07/05/2019 12:30,34.758,8.839,35.86427868,15.048,4.389,15.675,19.71,4.45,20.20610304,33.328,15.939,36.94329851,15.048,4.389,15.675,18.28,11.55,21.62315657
07/05/2019 13:00,34.15976,8.41368,35.18066535,13.82976,4.03368,14.406,20.33,4.38,20.79647326,32.73976,15.55368,36.24650116,13.82976,4.03368,14.406,18.91,11.52,22.14268502
07/05/2019 13:30,35.51368,8.73774,36.57279819,14.56368,4.24774,15.1705,20.95,4.49,21.42574619,34.11368,16.03774,37.69552052,14.56368,4.24774,15.1705,19.55,11.79,22.82994963
07/05/2019 14:00,34.86872,6.37296,35.4463292,7.51872,2.19296,7.832,27.35,4.18,27.6675785,33.41872,13.51296,36.04734296,7.51872,2.19296,7.832,25.9,11.32,28.26574605
07/05/2019 14:30,34.04008,4.30544,34.3112789,2.59008,0.75544,2.698,31.45,3.55,31.64972354,32.62008,11.41544,34.55983058,2.59008,0.75544,2.698,30.03,10.66,31.86591439
07/05/2019 15:00,34.97408,4.06244,35.20922735,1.89408,0.55244,1.973,33.08,3.51,33.26569554,33.69408,11.28244,35.53286478,1.89408,0.55244,1.973,31.8,10.73,33.56147941
07/05/2019 15:30,35.58792,6.39606,36.15811988,4.95792,1.44606,5.1645,30.63,4.95,31.02739757,33.92792,10.42606,35.49375273,4.95792,1.44606,5.1645,28.97,8.98,30.32987471
07/05/2019 16:00,37.20928,9.77854,38.47272232,7.22928,2.10854,7.5305,29.98,7.67,30.94558611,34.97928,8.86854,36.08602265,7.22928,2.10854,7.5305,27.75,6.76,28.56151432
07/05/2019 16:30,35.34672,8.38696,36.32811188,6.84672,1.99696,7.132,28.5,6.39,29.20756922,34.79672,8.39696,35.79553967,6.84672,1.99696,7.132,27.95,6.4,28.67337615
07/05/2019 17:00,35.49896,7.96928,36.38249009,6.88896,2.00928,7.176,28.61,5.96,29.22419717,34.91896,7.98928,35.82125573,6.88896,2.00928,7.176,28.03,5.98,28.66079727
07/05/2019 17:30,35.45896,7.38928,36.22070269,7.84896,2.28928,8.176,27.61,5.1,28.07707428,34.73896,7.38928,35.51614845,7.84896,2.28928,8.176,26.89,5.1,27.36936426
07/05/2019 18:00,33.79728,5.58254,34.25523155,5.35728,1.56254,5.5805,28.44,4.02,28.72270879,33.08728,5.64254,33.56495725,5.35728,1.56254,5.5805,27.73,4.08,28.02854438
07/05/2019 18:30,32.4424,3.7632,32.65992945,2.8224,0.8232,2.94,29.62,2.94,29.76555056,31.7824,3.8932,32.01996184,2.8224,0.8232,2.94,28.96,3.07,29.12226811
07/05/2019 19:00,31.93296,3.80128,32.15841514,3.67296,1.07128,3.826,28.26,2.73,28.39155684,31.21296,3.90128,31.45582391,3.67296,1.07128,3.826,27.54,2.83,27.68502303
07/05/2019 19:30,31.37432,3.41626,31.55976533,3.24432,0.94626,3.3795,28.13,2.47,28.23823295,30.73432,3.53626,30.93709037,3.24432,0.94626,3.3795,27.49,2.59,27.61174026
07/05/2019 20:00,30.49776,3.02018,30.64693871,2.53776,0.74018,2.6435,27.96,2.28,28.05280735,29.93776,3.18018,30.10619569,2.53776,0.74018,2.6435,27.4,2.44,27.5084278
07/05/2019 20:30,30.39816,2.88238,30.5345091,1.68816,0.49238,1.7585,28.71,2.39,28.80930752,28.33816,2.27238,28.4291228,1.68816,0.49238,1.7585,26.65,1.78,26.7093785
07/05/2019 21:00,30.104,2.3645,30.19671632,1.284,0.3745,1.3375,28.82,1.99,28.88862233,29.574,2.5545,29.68411943,1.284,0.3745,1.3375,28.29,2.18,28.37387002
07/05/2019 21:30,29.15736,1.78548,29.21197667,1.28736,0.37548,1.341,27.87,1.41,27.90564459,28.66736,1.99548,28.73672685,1.28736,0.37548,1.341,27.38,1.62,27.42788362
07/05/2019 22:00,28.0288,1.5384,28.07098687,1.2288,0.3584,1.28,26.8,1.18,26.82596503,25.9788,1.1084,26.0024345,1.2288,0.3584,1.28,24.75,0.75,24.76136103
07/05/2019 22:30,26.07104,-1.98928,26.14682316,1.27104,0.37072,1.324,24.8,-2.36,24.91203725,24.17104,2.00072,24.25370189,1.27104,0.37072,1.324,22.9,1.63,22.95793763
07/05/2019 23:00,24.30616,0.88888,24.32240781,1.19616,0.34888,1.246,23.11,0.54,23.1163081,22.55616,-0.21112,22.55714799,1.19616,0.34888,1.246,21.36,-0.56,21.36733956
07/05/2019 23:30,22.53288,0.29584,22.534822,1.08288,0.31584,1.128,21.45,-0.02,21.45000932,20.90288,-0.33416,20.90555082,1.08288,0.31584,1.128,19.82,-0.65,19.83065556
08/05/2019 00:00,21.22032,0.10176,21.22056399,1.00032,0.29176,1.042,20.22,-0.19,20.22089266,19.72032,-0.48824,19.72636305,1.00032,0.29176,1.042,18.72,-0.78,18.73624295
08/05/2019 00:30,20.64208,0.12644,20.64246724,0.98208,0.28644,1.023,19.66,-0.16,19.66065106,19.23208,-0.55356,19.24004495,0.98208,0.28644,1.023,18.25,-0.84,18.26932128
08/05/2019 01:00,20.14264,-0.43048,20.14723949,0.99264,0.28952,1.034,19.15,-0.72,19.16353047,18.76264,-0.66048,18.77426147,0.99264,0.28952,1.034,17.77,-0.95,17.7953758
08/05/2019 01:30,20.75392,-0.34344,20.75676146,1.15392,0.33656,1.202,19.6,-0.68,19.61179237,19.37392,-0.55344,19.38182324,1.15392,0.33656,1.202,18.22,-0.89,18.24172415
08/05/2019 02:00,21.486,-0.272,21.48772161,1.296,0.378,1.35,20.19,-0.65,20.20046039,20.096,-0.472,20.10154223,1.296,0.378,1.35,18.8,-0.85,18.81920562
08/05/2019 02:30,21.13768,-0.38776,21.14123633,1.20768,0.35224,1.258,19.93,-0.74,19.94373335,19.74768,-0.58776,19.75642496,1.20768,0.35224,1.258,18.54,-0.94,18.56381426
08/05/2019 03:00,20.85496,-0.34772,20.85785861,1.34496,0.39228,1.401,19.51,-0.74,19.52402879,19.52496,-0.54772,19.53264089,1.34496,0.39228,1.401,18.18,-0.94,18.20428521
08/05/2019 03:30,20.92008,-0.33956,20.92283557,1.51008,0.44044,1.573,19.41,-0.78,19.42566601,19.61008,-0.49956,19.61644203,1.51008,0.44044,1.573,18.1,-0.94,18.1243924
08/05/2019 04:00,20.73456,-0.30992,20.73687606,1.47456,0.43008,1.536,19.26,-0.74,19.27421075,19.42456,-0.45992,19.43000406,1.47456,0.43008,1.536,17.95,-0.89,17.97205052
08/05/2019 04:30,20.99552,0.51036,21.00172201,1.47552,0.43036,1.537,19.52,0.08,19.52016393,19.66552,0.22036,19.66675457,1.47552,0.43036,1.537,18.19,-0.21,18.19121216
08/05/2019 05:00,21.6476,1.1518,21.67822015,1.8576,0.5418,1.935,19.79,0.61,19.79939898,20.2776,0.5618,20.28538097,1.8576,0.5418,1.935,18.42,0.02,18.42001086
08/05/2019 05:30,22.62224,1.35232,22.66262368,1.72224,0.50232,1.794,20.9,0.85,20.91727755,21.21224,1.11232,21.2413837,1.72224,0.50232,1.794,19.49,0.61,19.49954358
08/05/2019 06:00,24.12728,2.13504,24.22156139,2.17728,0.63504,2.268,21.95,1.5,22.00119315,22.60728,1.80504,22.6792257,2.17728,0.63504,2.268,20.43,1.17,20.46347478
08/05/2019 06:30,28.58336,4.10348,28.87640935,2.58336,0.75348,2.691,26,3.35,26.21492895,26.81336,3.85348,27.08884609,2.58336,0.75348,2.691,24.23,3.1,24.42750294
08/05/2019 07:00,32.4056,5.7983,32.92025508,3.0456,0.8883,3.1725,29.36,4.91,29.76772917,30.3956,5.3683,30.86601925,3.0456,0.8883,3.1725,27.35,4.48,27.71448899
08/05/2019 07:30,36.30344,7.62642,37.09584933,3.55344,1.03642,3.7015,32.75,6.59,33.40644549,33.90344,6.82642,34.58385828,3.55344,1.03642,3.7015,30.35,5.79,30.89735587
08/05/2019 08:00,37.95112,8.51866,38.89543775,4.76112,1.38866,4.9595,33.19,7.13,33.94720902,35.44112,7.61866,36.25075126,4.76112,1.38866,4.9595,30.68,6.23,31.30615435
08/05/2019 08:30,38.59216,9.23438,39.68159003,4.95216,1.44438,5.1585,33.64,7.79,34.53018535,35.99216,8.23438,36.92208818,4.95216,1.44438,5.1585,31.04,6.79,31.77397835
08/05/2019 09:00,38.52296,9.73128,39.73306252,5.35296,1.56128,5.576,33.17,8.17,34.1613495,35.86296,8.64128,36.88934291,5.35296,1.56128,5.576,30.51,7.08,31.32070402
08/05/2019 09:30,38.53216,9.32438,39.64431128,4.95216,1.44438,5.1585,33.58,7.88,34.49218462,35.73216,8.12438,36.64413744,4.95216,1.44438,5.1585,30.78,6.68,31.49652044
08/05/2019 10:00,39.31024,10.11632,40.5910692,6.09024,1.77632,6.344,33.22,8.34,34.2508978,36.41024,8.82632,37.46477681,6.09024,1.77632,6.344,30.32,7.05,31.12884354
08/05/2019 10:30,39.09416,10.34788,40.44047436,6.88416,2.00788,7.171,32.21,8.34,33.27220612,36.26416,9.14788,37.40017392,6.88416,2.00788,7.171,29.38,7.14,30.23514511
08/05/2019 11:00,39.09696,10.33078,40.43880929,6.51696,1.90078,6.7885,32.58,8.43,33.65295381,36.22696,9.04078,37.33802799,6.51696,1.90078,6.7885,29.71,7.14,30.55591105
08/05/2019 11:30,39.30408,10.24244,40.61672416,5.25408,1.53244,5.473,34.05,8.71,35.1463597,36.42408,8.96244,37.51051765,5.25408,1.53244,5.473,31.17,7.43,32.04331131
08/05/2019 12:00,38.88328,9.76554,40.0908373,4.61328,1.34554,4.8055,34.27,8.42,35.28922357,35.96328,8.44554,36.94163849,4.61328,1.34554,4.8055,31.35,7.1,32.14393411
08/05/2019 12:30,38.60536,9.33198,39.71724652,3.91536,1.14198,4.0785,34.69,8.19,35.64368387,35.69536,8.03198,36.58785903,3.91536,1.14198,4.0785,31.78,6.89,32.51831023
08/05/2019 13:00,37.84936,8.06148,38.69833992,2.91936,0.85148,3.041,34.93,7.21,35.6663567,35.11936,8.08148,36.03719975,2.91936,0.85148,3.041,32.2,7.23,33.00171056
08/05/2019 13:30,36.69048,5.26264,37.06597769,3.30048,0.96264,3.438,33.39,4.3,33.66574075,34.81048,10.51264,36.36323855,3.30048,0.96264,3.438,31.51,9.55,32.92540964
08/05/2019 14:00,36.5588,8.3209,37.49377594,3.5688,1.0409,3.7175,32.99,7.28,33.78370169,33.8288,7.1209,34.57014501,3.5688,1.0409,3.7175,30.26,6.08,30.86476956
08/05/2019 14:30,36.03544,8.27992,36.97445079,4.04544,1.17992,4.214,31.99,7.1,32.76843145,33.31544,7.06992,34.05733858,4.04544,1.17992,4.214,29.27,5.89,29.85674128
08/05/2019 15:00,36.4908,9.1569,37.62216504,6.1608,1.7969,6.4175,30.33,7.36,31.21023069,33.8708,7.9869,34.79973655,6.1608,1.7969,6.4175,27.71,6.19,28.3929604
08/05/2019 15:30,36.0868,9.7274,37.37485043,8.1168,2.3674,8.455,27.97,7.36,28.92214549,33.5268,8.5874,34.60909934,8.1168,2.3674,8.455,25.41,6.22,26.16020833
08/05/2019 16:00,36.55352,9.69436,37.81719768,8.24352,2.40436,8.587,28.31,7.29,29.2335458,34.03352,8.60436,35.10435151,8.24352,2.40436,8.587,25.79,6.2,26.52478275
08/05/2019 16:30,35.84192,8.24556,36.77815233,6.36192,1.85556,6.627,29.48,6.39,30.16459017,34.61192,8.22556,35.57590257,6.36192,1.85556,6.627,28.25,6.37,28.9592714
08/05/2019 17:00,36.892,7.826,37.71294128,4.752,1.386,4.95,32.14,6.44,32.77885294,35.652,7.626,36.45848296,4.752,1.386,4.95,30.9,6.24,31.52376247
08/05/2019 17:30,38.12912,7.85016,38.92884283,6.30912,1.84016,6.572,31.82,6.01,32.38259563,36.95912,7.70016,37.7527352,6.30912,1.84016,6.572,30.65,5.86,31.20516143
08/05/2019 18:00,36.61016,6.80088,37.23648458,5.90016,1.72088,6.146,30.71,5.08,31.12732722,35.49016,6.68088,36.11351014,5.90016,1.72088,6.146,29.59,4.96,30.0028282
08/05/2019 18:30,35.35568,5.78874,35.82643743,3.83568,1.11874,3.9955,31.52,4.67,31.86407538,34.25568,5.66874,34.72155275,3.83568,1.11874,3.9955,30.42,4.55,30.7583956
08/05/2019 19:00,34.98264,5.29702,35.3814008,2.97264,0.86702,3.0965,32.01,4.43,32.31508935,33.85264,5.17702,34.24620813,2.97264,0.86702,3.0965,30.88,4.31,31.17932809
08/05/2019 19:30,33.912,4.791,34.24875801,2.472,0.721,2.575,31.44,4.07,31.70234218,32.842,4.691,33.17532886,2.472,0.721,2.575,30.37,3.97,30.62838226
08/05/2019 20:00,33.50648,4.51314,33.80906143,1.65648,0.48314,1.7255,31.85,4.03,32.1039468,31.21648,3.73314,31.43890834,1.65648,0.48314,1.7255,29.56,3.25,29.73812536
08/05/2019 20:30,33.04536,4.00448,33.28710978,0.97536,0.28448,1.016,32.07,3.72,32.28503214,30.75536,3.22448,30.92392989,0.97536,0.28448,1.016,29.78,2.94,29.92477235
08/05/2019 21:00,32.04768,3.49474,32.23766432,0.66768,0.19474,0.6955,31.38,3.3,31.55304106,31.10768,3.52474,31.30673325,0.66768,0.19474,0.6955,30.44,3.33,30.62160185
08/05/2019 21:30,31.65176,3.02968,31.7964286,0.58176,0.16968,0.606,31.07,2.86,31.20135414,29.44176,2.36968,29.53697031,0.58176,0.16968,0.606,28.86,2.2,28.94373162
08/05/2019 22:00,29.08264,1.94452,29.14757464,0.63264,0.18452,0.659,28.45,1.76,28.50438738,26.91264,1.29452,26.94375575,0.63264,0.18452,0.659,26.28,1.11,26.30343134
08/05/2019 22:30,26.73928,1.29104,26.77042919,0.68928,0.20104,0.718,26.05,1.09,26.07279425,24.72928,0.85104,24.74391962,0.68928,0.20104,0.718,24.04,0.65,24.04878583
08/05/2019 23:00,24.8596,-1.9922,24.93929776,0.6096,0.1778,0.635,24.25,-2.17,24.34689713,23.0296,0.3178,23.03179266,0.6096,0.1778,0.635,22.42,0.14,22.42043711
08/05/2019 23:30,23.10248,0.82864,23.11733606,0.61248,0.17864,0.638,22.49,0.65,22.4993911,21.44248,0.12864,21.44286587,0.61248,0.17864,0.638,20.83,-0.05,20.83006001
09/05/2019 00:00,22.03944,0.73692,22.05175654,0.70944,0.20692,0.739,21.33,0.53,21.33658361,20.47944,-0.35308,20.48248345,0.70944,0.20692,0.739,19.77,-0.56,19.77792962
09/05/2019 00:30,21.19416,0.20788,21.19517946,0.88416,0.25788,0.921,20.31,-0.05,20.31006155,19.73416,-0.38212,19.73785922,0.88416,0.25788,0.921,18.85,-0.64,18.86086159
09/05/2019 01:00,20.41384,-0.34388,20.4167362,0.84384,0.24612,0.879,19.57,-0.59,19.57889169,18.99384,-0.54388,19.00162528,0.84384,0.24612,0.879,18.15,-0.79,18.1671847
09/05/2019 01:30,20.90272,-0.40004,20.90654767,0.82272,0.23996,0.857,20.08,-0.64,20.09019661,19.47272,-0.62004,19.48258899,0.82272,0.23996,0.857,18.65,-0.86,18.66981789
09/05/2019 02:00,21.97344,0.20392,21.9743862,0.97344,0.28392,1.014,21,-0.08,21.00015238,20.53344,-0.38608,20.53706931,0.97344,0.28392,1.014,19.56,-0.67,19.57147158
09/05/2019 02:30,21.98944,0.13192,21.98983571,0.82944,0.24192,0.864,21.16,-0.11,21.16028591,20.51944,-0.46808,20.52477812,0.82944,0.24192,0.864,19.69,-0.71,19.70279676
09/05/2019 03:00,21.58688,-0.05216,21.58694302,0.74688,0.21784,0.778,20.84,-0.27,20.84174897,20.20688,-0.49216,20.21287265,0.74688,0.21784,0.778,19.46,-0.71,19.4729479
09/05/2019 03:30,21.37464,0.00052,21.37464001,0.82464,0.24052,0.859,20.55,-0.24,20.55140141,20.02464,-0.56948,20.03273607,0.82464,0.24052,0.859,19.2,-0.81,19.21707834
09/05/2019 04:00,20.81784,-0.49188,20.82365021,0.74784,0.21812,0.779,20.07,-0.71,20.08255462,19.48784,-0.65188,19.49873984,0.74784,0.21812,0.779,18.74,-0.87,18.7601839
09/05/2019 04:30,20.9004,0.0522,20.90046519,0.8304,0.2422,0.865,20.07,-0.19,20.07089933,19.5104,-0.4678,19.5160074,0.8304,0.2422,0.865,18.68,-0.71,18.69348817
09/05/2019 05:00,21.34408,0.23744,21.34540065,0.81408,0.23744,0.848,20.53,0,20.53,20.01408,0.16744,20.0147804,0.81408,0.23744,0.848,19.2,-0.07,19.2001276
09/05/2019 05:30,22.50912,1.08516,22.53526249,0.90912,0.26516,0.947,21.6,0.82,21.61555921,21.11912,0.92516,21.13937441,0.90912,0.26516,0.947,20.21,0.66,20.22077397
09/05/2019 06:00,23.88672,1.67196,23.94516324,0.96672,0.28196,1.007,22.92,1.39,22.96211009,22.43672,1.37196,22.47862715,0.96672,0.28196,1.007,21.47,1.09,21.49765103
09/05/2019 06:30,27.8424,2.2357,27.93201733,1.0824,0.3157,1.1275,26.76,1.92,26.82879051,26.0924,3.1557,26.28253755,1.0824,0.3157,1.1275,25.01,2.84,25.17073102
09/05/2019 07:00,31.64848,5.25164,32.08124076,1.30848,0.38164,1.363,30.34,4.87,30.72836637,29.70848,4.80164,30.09401154,1.30848,0.38164,1.363,28.4,4.42,28.74189277
09/05/2019 07:30,35.25832,6.60826,35.87224874,1.94832,0.56826,2.0295,33.31,6.04,33.85317858,33.02832,6.53826,33.6692555,1.94832,0.56826,2.0295,31.08,5.97,31.64818004
09/05/2019 08:00,36.9156,7.9408,37.76000302,2.2656,0.6608,2.36,34.65,7.28,35.40650929,34.3656,7.0208,35.07543437,2.2656,0.6608,2.36,32.1,6.36,32.7239912
09/05/2019 08:30,37.77568,8.70374,38.76541099,2.27568,0.66374,2.3705,35.5,8.04,36.39906043,35.13568,7.65374,35.9596405,2.27568,0.66374,2.3705,32.86,6.99,33.59523329
09/05/2019 09:00,37.81592,8.99006,38.86984672,2.84592,0.83006,2.9645,34.97,8.16,35.90942077,35.15592,7.89006,36.03042822,2.84592,0.83006,2.9645,32.31,7.06,33.07234041
09/05/2019 09:30,37.2108,8.8419,38.24686696,3.4008,0.9919,3.5425,33.81,7.85,34.70934456,34.5508,7.7119,35.40100538,3.4008,0.9919,3.5425,31.15,6.72,31.86661105
09/05/2019 10:00,36.85064,9.24602,37.99287505,4.58064,1.33602,4.7715,32.27,7.91,33.22530662,34.16064,8.05602,35.09770339,4.58064,1.33602,4.7715,29.58,6.72,30.33372381
09/05/2019 10:30,34.69608,7.95594,35.5965581,4.54608,1.32594,4.7355,30.15,6.63,30.87036443,34.12608,8.15594,35.08715853,4.54608,1.32594,4.7355,29.58,6.83,30.35828223
09/05/2019 11:00,36.4348,8.7889,37.47985344,3.6648,1.0689,3.8175,32.77,7.72,33.66706551,35.0948,7.8389,35.95960706,3.6648,1.0689,3.8175,31.43,6.77,32.15086002
09/05/2019 11:30,36.3996,8.8653,37.46364136,4.5096,1.3153,4.6975,31.89,7.55,32.77155169,35.0796,8.5353,36.10304256,4.5096,1.3153,4.6975,30.57,7.22,31.41103787
09/05/2019 12:00,36.31792,9.46606,37.53128835,6.15792,1.79606,6.4145,30.16,7.67,31.12000161,35.01792,9.13606,36.19008584,6.15792,1.79606,6.4145,28.86,7.34,29.77877096
09/05/2019 12:30,36.3912,8.9891,37.48497507,5.3112,1.5491,5.5325,31.08,7.44,31.95809757,35.0912,8.6591,36.14377305,5.3112,1.5491,5.5325,29.78,7.11,30.61699691
09/05/2019 13:00,35.64512,7.04066,36.3338062,4.66512,1.36066,4.8595,30.98,5.68,31.49639344,34.44512,9.65066,35.77151842,4.66512,1.36066,4.8595,29.78,8.29,30.91233573
09/05/2019 13:30,36.00368,8.69024,37.03761932,5.62368,1.64024,5.858,30.38,7.05,31.18728747,34.42368,8.25024,35.39853394,5.62368,1.64024,5.858,28.8,6.61,29.54880877
09/05/2019 14:00,35.03696,8.12828,35.96745059,4.65696,1.35828,4.851,30.38,6.77,31.12518755,33.45696,7.65828,34.32225845,4.65696,1.35828,4.851,28.8,6.3,29.48101084
09/05/2019 14:30,34.73944,8.37692,35.73515748,6.46944,1.88692,6.739,28.27,6.49,29.00539605,33.13944,7.86692,34.06040096,6.46944,1.88692,6.739,26.67,5.98,27.33220262
09/05/2019 15:00,34.58296,8.29128,35.56299265,6.31296,1.84128,6.576,28.27,6.45,28.9964722,32.77296,7.70128,33.66565937,6.31296,1.84128,6.576,26.46,5.86,27.10112913
09/05/2019 15:30,35.4284,8.2162,36.36863304,4.9584,1.4462,5.165,30.47,6.77,31.21303894,34.3084,7.9662,35.2211109,4.9584,1.4462,5.165,29.35,6.52,30.06547688
09/05/2019 16:00,36.13712,7.50666,36.90855438,4.13712,1.20666,4.3095,32,6.3,32.61426068,35.28712,7.41666,36.05811536,4.13712,1.20666,4.3095,31.15,6.21,31.7629753
09/05/2019 16:30,37.08304,7.31422,37.79748232,2.48304,0.72422,2.5865,34.6,6.59,35.22198319,36.37304,7.30422,37.0991869,2.48304,0.72422,2.5865,33.89,6.58,34.52286923
09/05/2019 17:00,37.53536,7.17948,38.21581065,2.53536,0.73948,2.641,35,6.44,35.58754838,36.75536,7.18948,37.45190398,2.53536,0.73948,2.641,34.22,6.45,34.82256309
09/05/2019 17:30,36.99344,6.48642,37.55779876,2.11344,0.61642,2.2015,34.88,5.87,35.37048628,36.17344,6.53642,36.75925119,2.11344,0.61642,2.2015,34.06,5.92,34.57065229
09/05/2019 18:00,35.9208,5.2944,36.30887693,1.9008,0.5544,1.98,34.02,4.74,34.34862443,35.0108,5.2044,35.39550672,1.9008,0.5544,1.98,33.11,4.65,33.43493084
09/05/2019 18:30,35.62704,4.83122,35.95311761,1.78704,0.52122,1.8615,33.84,4.31,34.11336542,34.82704,4.91122,35.1716192,1.78704,0.52122,1.8615,33.04,4.39,33.33037204
09/05/2019 19:00,35.31704,4.81372,35.64358588,1.72704,0.50372,1.799,33.59,4.31,33.86538351,34.51704,4.89372,34.86222233,1.72704,0.50372,1.799,32.79,4.39,33.08256641
09/05/2019 19:30,34.25656,4.27358,34.52210001,1.72656,0.50358,1.7985,32.53,3.77,32.74772969,33.51656,4.38358,33.80200538,1.72656,0.50358,1.7985,31.79,3.88,32.02590358
09/05/2019 20:00,33.592,4.141,33.8462752,1.512,0.441,1.575,32.08,3.7,32.2926679,32.892,4.261,33.16684768,1.512,0.441,1.575,31.38,3.82,31.61165608
09/05/2019 20:30,33.28,3.8,33.49624457,1.2,0.35,1.25,32.08,3.45,32.26497947,32.64,3.97,32.88054896,1.2,0.35,1.25,31.44,3.62,31.64771714
09/05/2019 21:00,33.69168,4.58674,34.00246293,1.05168,0.30674,1.0955,32.64,4.28,32.91941676,31.30168,3.21674,31.46653122,1.05168,0.30674,1.0955,30.25,2.91,30.38964626
09/05/2019 21:30,32.18136,1.97748,32.24205885,0.95136,0.27748,0.991,31.23,1.7,31.27623539,29.85136,3.01748,30.00348112,0.95136,0.27748,0.991,28.9,2.74,29.02959869
09/05/2019 22:00,29.54696,2.29328,29.63582255,0.93696,0.27328,0.976,28.61,2.02,28.68122208,27.37696,1.64328,27.42623394,0.93696,0.27328,0.976,26.44,1.37,26.47546978
09/05/2019 22:30,26.95528,-1.57596,27.00131052,0.90528,0.26404,0.943,26.05,-1.84,26.11490188,24.94528,0.53404,24.95099583,0.90528,0.26404,0.943,24.04,0.27,24.04151618
09/05/2019 23:00,25.0832,0.9076,25.09961474,0.8832,0.2576,0.92,24.2,0.65,24.20872777,23.2432,0.1376,23.24360729,0.8832,0.2576,0.92,22.36,-0.12,22.360322
09/05/2019 23:30,23.4928,0.8304,23.50747149,0.8928,0.2604,0.93,22.6,0.57,22.60718691,21.8328,-0.2596,21.83434332,0.8928,0.2604,0.93,20.94,-0.52,20.94645555
10/05/2019 00:00,22.21968,0.20824,22.22065578,0.91968,0.26824,0.958,21.3,-0.06,21.30008451,20.64968,-0.44176,20.65440476,0.91968,0.26824,0.958,19.73,-0.71,19.74277083
10/05/2019 00:30,21.22384,-0.33388,21.22646603,0.84384,0.24612,0.879,20.38,-0.58,20.38825152,19.73384,-0.54388,19.74133346,0.84384,0.24612,0.879,18.89,-0.79,18.90651211
10/05/2019 01:00,20.60792,-0.45144,20.61286406,0.81792,0.23856,0.852,19.79,-0.69,19.80202515,19.17792,-0.68144,19.19002282,0.81792,0.23856,0.852,18.36,-0.92,18.38303566
10/05/2019 01:30,20.93784,-0.60188,20.94648905,0.74784,0.21812,0.779,20.19,-0.82,20.20664495,19.48784,-0.84188,19.50601625,0.74784,0.21812,0.779,18.74,-1.06,18.76995471
10/05/2019 02:00,21.80544,-0.49008,21.81094661,0.68544,0.19992,0.714,21.12,-0.69,21.1312683,20.36544,-0.71008,20.37781539,0.68544,0.19992,0.714,19.68,-0.91,19.70102789
10/05/2019 02:30,21.79584,-0.57288,21.80336746,0.67584,0.19712,0.704,21.12,-0.77,21.1340318,20.35584,-0.79288,20.37127588,0.67584,0.19712,0.704,19.68,-0.99,19.70488518
10/05/2019 03:00,21.47176,-0.50532,21.47770532,0.70176,0.20468,0.731,20.77,-0.71,20.78213175,20.10176,-0.68532,20.11343876,0.70176,0.20468,0.731,19.4,-0.89,19.42040422
10/05/2019 03:30,21.62464,-0.47448,21.62984481,0.70464,0.20552,0.734,20.92,-0.68,20.93104871,20.28464,-0.62448,20.2942503,0.70464,0.20552,0.734,19.58,-0.83,19.59758403
10/05/2019 04:00,21.2656,-0.5142,21.27181574,0.7056,0.2058,0.735,20.56,-0.72,20.57260314,19.9356,-0.6842,19.94733759,0.7056,0.2058,0.735,19.23,-0.89,19.25058441
10/05/2019 04:30,21.3352,0.0686,21.33531029,0.7152,0.2086,0.745,20.62,-0.14,20.62047526,19.9452,-0.5514,19.95282048,0.7152,0.2086,0.745,19.23,-0.76,19.24501234
10/05/2019 05:00,21.58496,0.16728,21.58560819,0.74496,0.21728,0.776,20.84,-0.05,20.84005998,20.22496,-0.14272,20.22546355,0.74496,0.21728,0.776,19.48,-0.36,19.4833262
10/05/2019 05:30,22.76792,1.01356,22.79046917,0.69792,0.20356,0.727,22.07,0.81,22.08485907,21.35792,0.36356,21.36101408,0.69792,0.20356,0.727,20.66,0.16,20.66061955
10/05/2019 06:00,23.80544,1.62492,23.86083273,0.80544,0.23492,0.839,23,1.39,23.04196389,22.36544,1.31492,22.40406037,0.80544,0.23492,0.839,21.56,1.08,21.58703314
10/05/2019 06:30,28.29504,3.96772,28.57187587,1.29504,0.37772,1.349,27,3.59,27.23762288,26.57504,3.51772,26.8068481,1.29504,0.37772,1.349,25.28,3.14,25.47426152
10/05/2019 07:00,32.04504,4.25772,32.32665724,1.53504,0.44772,1.599,30.51,3.81,30.74697058,30.43504,6.09772,31.03987514,1.53504,0.44772,1.599,28.9,5.65,29.44711361
10/05/2019 07:30,35.26576,6.76418,35.90860565,1.86576,0.54418,1.9435,33.4,6.22,33.97423141,33.08576,6.09418,33.64233263,1.86576,0.54418,1.9435,31.22,5.55,31.7094765
10/05/2019 08:00,36.14144,7.66042,36.94435978,3.36144,0.98042,3.5015,32.78,6.68,33.4537113,35.59144,7.80042,36.43620663,3.36144,0.98042,3.5015,32.23,6.82,32.94366859
10/05/2019 08:30,37.38728,8.71254,38.38902264,3.91728,1.14254,4.0805,33.47,7.57,34.31538722,36.70728,8.84254,37.75731609,3.91728,1.14254,4.0805,32.79,7.7,33.68195511
10/05/2019 09:00,37.15816,9.37988,38.32376552,5.58816,1.62988,5.821,31.57,7.75,32.50734379,36.44816,9.37988,37.63576113,5.58816,1.62988,5.821,30.86,7.75,31.81826677
10/05/2019 09:30,37.24048,9.95514,38.54812788,8.76048,2.55514,9.1255,28.48,7.4,29.42567586,36.54048,9.92514,37.86443031,8.76048,2.55514,9.1255,27.78,7.37,28.74100381
10/05/2019 10:00,36.08664,9.34152,37.27612617,6.65664,1.94152,6.934,29.43,7.4,30.34608541,35.22664,9.24152,36.41870203,6.65664,1.94152,6.934,28.57,7.3,29.48787717
10/05/2019 10:30,36.40296,9.94628,37.73730227,8.11296,2.36628,8.451,28.29,7.58,29.28788999,33.95296,8.92628,35.10672254,8.11296,2.36628,8.451,25.84,6.56,26.65969242
10/05/2019 11:00,36.58728,11.26254,38.28150813,12.07728,3.52254,12.5805,24.51,7.74,25.70306791,34.01728,10.13254,35.49427708,12.07728,3.52254,12.5805,21.94,6.61,22.91409392
10/05/2019 11:30,37.94952,10.66736,39.42028206,10.37952,3.02736,10.812,27.57,7.64,28.60899334,35.37952,9.55736,36.64769523,10.37952,3.02736,10.812,25,6.53,25.83874803
10/05/2019 12:00,38.90312,11.96466,40.70142301,13.35312,3.89466,13.9095,25.55,8.07,26.79416728,36.45312,10.87466,38.04061235,13.35312,3.89466,13.9095,23.1,6.98,24.13152295
10/05/2019 12:30,39.46984,13.96662,41.86806353,17.91984,5.22662,18.6665,21.55,8.74,23.25489411,37.07984,12.90662,39.26188195,17.91984,5.22662,18.6665,19.16,7.68,20.64189914
10/05/2019 13:00,37.54488,13.73434,39.97812038,19.21488,5.60434,20.0155,18.33,8.13,20.0520772,35.22488,12.88434,37.50731113,19.21488,5.60434,20.0155,16.01,7.28,17.58745291
10/05/2019 13:30,35.70952,12.27486,37.76032318,17.63952,5.14486,18.3745,18.07,7.13,19.42580243,33.64952,11.85486,35.67671372,17.63952,5.14486,18.3745,16.01,6.71,17.35926842
10/05/2019 14:00,34.918,11.2115,36.67375705,14.988,4.3715,15.6125,19.93,6.84,21.07108208,32.738,10.2815,34.31451422,14.988,4.3715,15.6125,17.75,5.91,18.70803571
10/05/2019 14:30,33.61112,9.72116,34.98868874,11.90112,3.47116,12.397,21.71,6.25,22.59173743,31.31112,8.77116,32.51644943,11.90112,3.47116,12.397,19.41,5.3,20.12058896
10/05/2019 15:00,32.4648,7.0689,33.22548098,5.3448,1.5589,5.5675,27.12,5.51,27.67407632,30.2848,6.2589,30.92479491,5.3448,1.5589,5.5675,24.94,4.7,25.37899919
10/05/2019 15:30,33.6928,7.7779,34.57890253,7.6728,2.2379,7.9925,26.02,5.54,26.60323289,31.5528,6.9879,32.31733179,7.6728,2.2379,7.9925,23.88,4.75,24.34783153
10/05/2019 16:00,34.65448,6.95214,35.34494638,5.66448,1.65214,5.9005,28.99,5.3,29.47049541,32.47448,6.21214,33.06331101,5.66448,1.65214,5.9005,26.81,4.56,27.1950308
10/05/2019 16:30,33.76976,5.95868,34.29143563,3.14976,0.91868,3.281,30.62,5.04,31.03201573,33.18976,6.08868,33.74362448,3.14976,0.91868,3.281,30.04,5.17,30.48164202
10/05/2019 17:00,34.34736,7.90298,35.2448327,8.78736,2.56298,9.1535,25.56,5.34,26.11185937,33.79736,8.04298,34.74120134,8.78736,2.56298,9.1535,25.01,5.48,25.60332986
10/05/2019 17:30,33.60048,8.26014,34.60089839,12.48048,3.64014,13.0005,21.12,4.62,21.61940795,32.92048,8.34014,33.96050557,12.48048,3.64014,13.0005,20.44,4.7,20.9734022
10/05/2019 18:00,32.47824,6.46032,33.11452563,9.25824,2.70032,9.644,23.22,3.76,23.52245735,31.90824,5.73032,32.41870366,9.25824,2.70032,9.644,22.65,3.03,22.85177017
10/05/2019 18:30,31.08168,4.36674,31.38692801,5.37168,1.56674,5.5955,25.71,2.8,25.86202042,30.47168,4.50674,30.80314899,5.37168,1.56674,5.5955,25.1,2.94,25.2715967
10/05/2019 19:00,30.53184,3.53512,30.73581506,3.65184,1.06512,3.804,26.88,2.47,26.99324545,29.91184,3.68512,30.13798735,3.65184,1.06512,3.804,26.26,2.62,26.39037703
10/05/2019 19:30,29.40992,2.71956,29.53539235,2.80992,0.81956,2.927,26.6,1.9,26.66777081,28.83992,2.88956,28.98431546,2.80992,0.81956,2.927,26.03,2.07,26.11217724
10/05/2019 20:00,28.7592,2.0656,28.83328438,1.6992,0.4956,1.77,27.06,1.57,27.10550682,28.1592,2.2356,28.24780437,1.6992,0.4956,1.77,26.46,1.74,26.51714917
10/05/2019 20:30,29.85032,2.76926,29.97849905,1.06032,0.30926,1.1045,28.79,2.46,28.89490786,27.64032,-0.00074,27.64032001,1.06032,0.30926,1.1045,26.58,-0.31,26.58180769
10/05/2019 21:00,29.80848,2.45414,29.90933438,0.76848,0.22414,0.8005,29.04,2.23,29.1254957,27.65848,1.84414,27.7198912,0.76848,0.22414,0.8005,26.89,1.62,26.93875461
10/05/2019 21:30,28.19696,1.47328,28.23542292,0.93696,0.27328,0.976,27.26,1.2,27.28639954,27.87696,-1.78672,27.9341595,0.93696,0.27328,0.976,26.94,-2.06,27.01864541
10/05/2019 22:00,27.5516,3.5538,27.77985164,1.0416,0.3038,1.085,26.51,3.25,26.70847431,24.9416,-2.9662,25.11735959,1.0416,0.3038,1.085,23.9,-3.27,24.12266362
10/05/2019 22:30,25.74232,0.87776,25.75728056,0.95232,0.27776,0.992,24.79,0.6,24.79725993,23.82232,-0.29224,23.82411246,0.95232,0.27776,0.992,22.87,-0.57,22.87710209
10/05/2019 23:00,24.27224,0.42232,24.27591376,0.76224,0.22232,0.794,23.51,0.2,23.51085069,22.49224,-0.42768,22.49630571,0.76224,0.22232,0.794,21.73,-0.65,21.73971941
10/05/2019 23:30,22.66768,0.15224,22.66819123,0.72768,0.21224,0.758,21.94,-0.06,21.94008204,21.02768,-0.57776,21.03561582,0.72768,0.21224,0.758,20.3,-0.79,20.31536611
11/05/2019 00:00,21.56544,2.55992,21.71684583,0.68544,0.19992,0.714,20.88,2.36,21.01294839,19.99544,-0.89008,20.01524077,0.68544,0.19992,0.714,19.31,-1.09,19.34073939
11/05/2019 00:30,20.32136,-0.82252,20.3379992,0.71136,0.20748,0.741,19.61,-1.03,19.63703134,18.95136,-1.04252,18.98001301,0.71136,0.20748,0.741,18.24,-1.25,18.28278152
11/05/2019 01:00,19.55576,-1.06832,19.58491912,0.72576,0.21168,0.756,18.83,-1.28,18.8734549,18.23576,-1.25832,18.2791223,0.72576,0.21168,0.756,17.51,-1.47,17.5715964
11/05/2019 01:30,19.69856,-1.15292,19.73227028,0.77856,0.22708,0.811,18.92,-1.38,18.97026094,18.36856,-1.36292,18.41905392,0.77856,0.22708,0.811,17.59,-1.59,17.66171566
11/05/2019 02:00,20.5716,-0.9262,20.5924397,0.8016,0.2338,0.835,19.77,-1.16,19.80400212,19.2016,-1.1362,19.23518633,0.8016,0.2338,0.835,18.4,-1.37,18.45093223
11/05/2019 02:30,20.69976,-0.66632,20.71048156,1.10976,0.32368,1.156,19.59,-0.99,19.61499936,19.32976,-0.85632,19.34871845,1.10976,0.32368,1.156,18.22,-1.18,18.25817077
11/05/2019 03:00,20.20904,-0.73778,20.22250274,1.13904,0.33222,1.1865,19.07,-1.07,19.09999476,18.93904,-0.90778,18.96078323,1.13904,0.33222,1.1865,17.8,-1.24,17.84313874
11/05/2019 03:30,20.15552,-0.76964,20.17020903,1.23552,0.36036,1.287,18.92,-1.13,18.95371468,18.92552,-0.92964,18.94833866,1.23552,0.36036,1.287,17.69,-1.29,17.73697268
11/05/2019 04:00,19.84592,-0.74994,19.86008436,1.16592,0.34006,1.2145,18.68,-1.09,18.71177437,18.62592,-0.88994,18.64716839,1.16592,0.34006,1.2145,17.46,-1.23,17.50327112
11/05/2019 04:30,19.80848,-0.69086,19.82052389,1.12848,0.32914,1.1755,18.68,-1.02,18.70782724,18.64848,-0.82086,18.66653737,1.12848,0.32914,1.1755,17.52,-1.15,17.55770201
11/05/2019 05:00,19.88768,-0.58776,19.89636343,1.20768,0.35224,1.258,18.68,-0.94,18.70363601,18.72768,-0.70776,18.74104913,1.20768,0.35224,1.258,17.52,-1.06,17.55203692
11/05/2019 05:30,19.90112,-0.49384,19.9072463,1.22112,0.35616,1.272,18.68,-0.85,18.69932886,18.67112,-0.61384,18.68120771,1.22112,0.35616,1.272,17.45,-0.97,17.47693909
11/05/2019 06:00,20.0308,-0.2581,20.03246276,1.4808,0.4319,1.5425,18.55,-0.69,18.56282845,18.8208,-0.3881,18.82480104,1.4808,0.4319,1.5425,17.34,-0.82,17.35937787
11/05/2019 06:30,21.85744,1.07592,21.88390475,2.31744,0.67592,2.414,19.54,0.4,19.54409374,20.51744,0.48592,20.52319328,2.31744,0.67592,2.414,18.2,-0.19,18.20099173
11/05/2019 07:00,23.48208,2.27144,23.5916833,4.22208,1.23144,4.398,19.26,1.04,19.28805848,22.03208,1.98144,22.12100028,4.22208,1.23144,4.398,17.81,0.75,17.8257847
11/05/2019 07:30,25.20056,3.10808,25.39150223,6.13056,1.78808,6.386,19.07,1.32,19.11562973,23.63056,2.74808,23.78981525,6.13056,1.78808,6.386,17.5,0.96,17.52631165
11/05/2019 08:00,26.62608,4.13594,26.94539174,7.66608,2.23594,7.9855,18.96,1.9,19.05496261,24.92608,3.68594,25.19713511,7.66608,2.23594,7.9855,17.26,1.45,17.32079964
11/05/2019 08:30,28.06416,3.74538,28.31298197,9.58416,2.79538,9.9835,18.48,0.95,18.50440218,26.42416,5.34538,26.95940131,9.58416,2.79538,9.9835,16.84,2.55,17.03197287
11/05/2019 09:00,28.30248,4.70114,28.69026126,7.75248,2.26114,8.0755,20.55,2.44,20.69434947,26.65248,4.30114,26.99730534,7.75248,2.26114,8.0755,18.9,2.04,19.00977643
11/05/2019 09:30,27.90992,4.98956,28.35241336,10.00992,2.91956,10.427,17.9,2.07,18.01929244,27.73992,5.24956,28.23226951,10.00992,2.91956,10.427,17.73,2.33,17.8824439
11/05/2019 10:00,28.78232,7.73776,29.80427611,16.07232,4.68776,16.742,12.71,3.05,13.07083012,28.69232,8.01776,29.79150386,16.07232,4.68776,16.742,12.62,3.33,13.05194622
11/05/2019 10:30,30.51752,7.43636,31.41048355,14.62752,4.26636,15.237,15.89,3.17,16.20311698,28.66752,6.85636,29.47603052,14.62752,4.26636,15.237,14.04,2.59,14.27689392
11/05/2019 11:00,29.01576,7.82418,30.05215668,15.30576,4.46418,15.9435,13.71,3.36,14.11572527,27.10576,7.20418,28.0467901,15.30576,4.46418,15.9435,11.8,2.74,12.11394238
11/05/2019 11:30,28.8072,7.8171,29.84898364,15.7272,4.5871,16.3825,13.08,3.23,13.47290986,26.9972,7.2671,27.95817502,15.7272,4.5871,16.3825,11.27,2.68,11.58426951
11/05/2019 12:00,28.1504,7.8547,29.22569644,16.3704,4.7747,17.0525,11.78,3.08,12.17599277,26.3604,7.3147,27.35645306,16.3704,4.7747,17.0525,9.99,2.54,10.30784653
11/05/2019 12:30,28.0748,9.2114,29.54732281,19.6848,5.7414,20.505,8.39,3.47,9.079262085,26.3348,8.6814,27.72883692,19.6848,5.7414,20.505,6.65,2.94,7.270907784
11/05/2019 13:00,28.48168,8.31424,29.67040078,18.63168,5.43424,19.408,9.85,2.88,10.26240225,26.77168,7.81424,27.88880056,18.63168,5.43424,19.408,8.14,2.38,8.480801849
11/05/2019 13:30,26.59392,6.85156,27.46234614,14.95392,4.36156,15.577,11.64,2.49,11.90334827,24.87392,6.37156,25.6770067,14.95392,4.36156,15.577,9.92,2.01,10.12158584
11/05/2019 14:00,26.8804,8.2722,28.12445905,18.8304,5.4922,19.615,8.05,2.78,8.5165075,25.2204,7.8022,26.39967615,18.8304,5.4922,19.615,6.39,2.31,6.794718537
11/05/2019 14:30,27.35872,6.54046,28.12964943,15.01872,4.38046,15.6445,12.34,2.16,12.52761749,25.72872,6.11046,26.44437094,15.01872,4.38046,15.6445,10.71,1.73,10.84882482
11/05/2019 15:00,26.03592,2.76256,26.1820715,11.90592,3.47256,12.402,14.13,-0.71,14.14782669,24.54592,5.86256,25.23631903,11.90592,3.47256,12.402,12.64,2.39,12.86396906
11/05/2019 15:30,25.93256,3.34158,26.14696589,15.02256,4.38158,15.6485,10.91,-1.04,10.9594571,24.33256,6.04158,25.07138139,15.02256,4.38158,15.6485,9.31,1.66,9.456833508
11/05/2019 16:00,25.944,3.7445,26.21282923,9.444,2.7545,9.8375,16.5,0.99,16.52967332,24.424,3.4745,24.66989919,9.444,2.7545,9.8375,14.98,0.72,14.99729309
11/05/2019 16:30,25.27496,2.40978,25.38957744,5.00496,1.45978,5.2135,20.27,0.95,20.29224975,23.54496,1.92978,23.62391145,5.00496,1.45978,5.2135,18.54,0.47,18.54595643
11/05/2019 17:00,26.53624,3.71682,26.79527541,8.52624,2.48682,8.8815,18.01,1.23,18.0519528,24.71624,3.31682,24.93779891,8.52624,2.48682,8.8815,16.19,0.83,16.21126152
11/05/2019 17:30,27.72616,3.57888,27.95618591,8.63616,2.51888,8.996,19.09,1.06,19.11940637,25.95616,3.23888,26.15745755,8.63616,2.51888,8.996,17.32,0.72,17.3349589
11/05/2019 18:00,26.73368,2.35024,26.83678957,5.38368,1.57024,5.608,21.35,0.78,21.36424349,24.96368,2.14024,25.05525786,5.38368,1.57024,5.608,19.58,0.57,19.58829497
11/05/2019 18:30,26.4456,2.5283,26.56618264,6.6456,1.9383,6.9225,19.8,0.59,19.80878845,24.6456,1.3783,24.68411048,6.6456,1.9383,6.9225,18,-0.56,18.008709
11/05/2019 19:00,25.69304,1.31922,25.72688566,4.52304,1.31922,4.7115,21.17,0,21.17,23.82304,0.63922,23.83161424,4.52304,1.31922,4.7115,19.3,-0.68,19.31197556
11/05/2019 19:30,25.02872,0.64296,25.0369771,2.47872,0.72296,2.582,22.55,-0.08,22.55014191,23.18872,-0.07704,23.18884797,2.47872,0.72296,2.582,20.71,-0.8,20.72544571
11/05/2019 20:00,24.64688,0.21034,24.64777752,1.40688,0.41034,1.4655,23.24,-0.2,23.24086057,22.80688,-0.44966,22.81131231,1.40688,0.41034,1.4655,21.4,-0.86,21.4172734
11/05/2019 20:30,24.43224,-0.33268,24.43450485,1.12224,0.32732,1.169,23.31,-0.66,23.31934176,22.63224,-0.56268,22.63923356,1.12224,0.32732,1.169,21.51,-0.89,21.52840449
11/05/2019 21:00,24.18744,0.21092,24.18835962,0.99744,0.29092,1.039,23.19,-0.08,23.19013799,22.39744,2.87092,22.58068866,0.99744,0.29092,1.039,21.4,2.58,21.55496231
11/05/2019 21:30,25.13128,0.27954,25.13283464,1.06128,0.30954,1.1055,24.07,-0.03,24.0700187,23.24128,-0.47046,23.24604114,1.06128,0.30954,1.1055,22.18,-0.78,22.19371082
11/05/2019 22:00,24.7272,0.2446,24.72840975,1.1472,0.3346,1.195,23.58,-0.09,23.58017176,22.8672,-0.5054,22.87278437,1.1472,0.3346,1.195,21.72,-0.84,21.73623702
11/05/2019 22:30,23.62384,-0.42138,23.62759779,1.50384,0.43862,1.5665,22.12,-0.86,22.13671159,21.87384,2.15862,21.98009365,1.50384,0.43862,1.5665,20.37,1.72,20.44248762
11/05/2019 23:00,22.45064,-0.47148,22.45559017,1.64064,0.47852,1.709,20.81,-0.95,20.831673,20.85064,-0.72148,20.8631187,1.64064,0.47852,1.709,19.21,-1.2,19.24744399
11/05/2019 23:30,21.03528,-0.67596,21.04613804,1.38528,0.40404,1.443,19.65,-1.08,19.67965701,19.51528,-0.91596,19.53676371,1.38528,0.40404,1.443,18.13,-1.32,18.17798944
12/05/2019 00:00,19.93736,-0.86202,19.95598663,1.22736,0.35798,1.2785,18.71,-1.22,18.74973333,18.51736,-1.06202,18.54778984,1.22736,0.35798,1.2785,17.29,-1.42,17.34821316
12/05/2019 00:30,19.23488,-0.88316,19.25514425,1.15488,0.33684,1.203,18.08,-1.22,18.12111476,17.89488,1.36684,17.94700481,1.15488,0.33684,1.203,16.74,1.03,16.77165764
12/05/2019 01:00,18.12944,-4.62058,18.70899127,1.12944,0.32942,1.1765,17,-4.95,17.70600181,17.55944,2.50942,17.73784434,1.12944,0.32942,1.1765,16.43,2.18,16.57399469
12/05/2019 01:30,18.45328,-3.99196,18.88012943,1.19328,0.34804,1.243,17.26,-4.34,17.79728069,17.73328,0.62804,17.74439781,1.19328,0.34804,1.243,16.54,0.28,16.54236984
12/05/2019 02:00,19.41096,-1.15722,19.4454243,1.14096,0.33278,1.1885,18.27,-1.49,18.33065738,18.11096,-1.32722,18.15952601,1.14096,0.33278,1.1885,16.97,-1.66,17.05099704
