Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/05/2019 02:30,19.65632,-1.09524,19.68680946,0.97632,0.28476,1.017,18.68,-1.38,18.73090494,18.36632,-1.25524,18.40916451,0.97632,0.28476,1.017,17.39,-1.54,17.45805545
12/05/2019 03:00,19.198,-1.171,19.23367997,0.888,0.259,0.925,18.31,-1.43,18.36575618,17.948,-1.311,17.99581688,0.888,0.259,0.925,17.06,-1.57,17.13208977
12/05/2019 03:30,18.96688,-1.23716,19.00718553,0.86688,0.25284,0.903,18.1,-1.49,18.16122518,17.77688,-1.35716,17.82861032,0.86688,0.25284,0.903,16.91,-1.61,16.98647109
12/05/2019 04:00,18.59656,-1.42892,18.65137679,0.82656,0.24108,0.861,17.77,-1.67,17.84829964,17.42656,-1.54892,17.49526069,0.82656,0.24108,0.861,16.6,-1.79,16.69623011
12/05/2019 04:30,18.45984,-1.36088,18.50993482,0.81984,0.23912,0.854,17.64,-1.6,17.71241373,17.30984,-1.48088,17.37307015,0.81984,0.23912,0.854,16.49,-1.72,16.57946018
12/05/2019 05:00,18.38912,-1.29984,18.43500253,0.54912,0.16016,0.572,17.84,-1.46,17.89964245,17.24912,-1.39984,17.30582829,0.54912,0.16016,0.572,16.7,-1.56,16.77270402
12/05/2019 05:30,17.90928,-1.38646,17.96286674,0.38928,0.11354,0.4055,17.52,-1.5,17.58409509,16.78928,-1.47646,16.85407538,0.38928,0.11354,0.4055,16.4,-1.59,16.47689595
12/05/2019 06:00,18.09184,-1.23988,18.1342763,0.65184,0.19012,0.679,17.44,-1.43,17.49852851,16.99184,-1.33988,17.0445858,0.65184,0.19012,0.679,16.34,-1.53,16.41147464
12/05/2019 06:30,19.02192,-0.80944,19.03913427,0.96192,0.28056,1.002,18.06,-1.09,18.09286323,17.84192,-0.91944,17.86559485,0.96192,0.28056,1.002,16.88,-1.2,16.92260027
12/05/2019 07:00,20.02864,-0.22498,20.02990355,1.86864,0.54502,1.9465,18.16,-0.77,18.17631701,18.80864,-0.33498,18.81162274,1.86864,0.54502,1.9465,16.94,-0.88,16.96284174
12/05/2019 07:30,21.3468,0.6349,21.35623956,4.0968,1.1949,4.2675,17.25,-0.56,17.25908746,20.0468,0.5149,20.05341149,4.0968,1.1949,4.2675,15.95,-0.68,15.96448872
12/05/2019 08:00,22.80576,2.01668,22.8947524,6.84576,1.99668,7.131,15.96,0.02,15.96001253,21.44576,1.84668,21.52512135,6.84576,1.99668,7.131,14.6,-0.15,14.60077053
12/05/2019 08:30,24.15512,3.58066,24.41906936,9.70512,2.83066,10.1095,14.45,0.75,14.46945058,22.71512,3.43066,22.97272523,9.70512,2.83066,10.1095,13.01,0.6,13.02382816
12/05/2019 09:00,25.62384,2.78612,25.77486452,12.36384,3.60612,12.879,13.26,-0.82,13.28533026,24.12384,4.66612,24.57096523,12.36384,3.60612,12.879,11.76,1.06,11.80767547
12/05/2019 09:30,26.7132,6.3676,27.46163477,14.8032,4.3176,15.42,11.91,2.05,12.08513964,25.1332,5.9376,25.82504281,14.8032,4.3176,15.42,10.33,1.62,10.4562565
12/05/2019 10:00,27.50992,7.31956,28.46702754,16.72992,4.87956,17.427,10.78,2.44,11.05269198,25.87992,6.85956,26.77356574,16.72992,4.87956,17.427,9.15,1.98,9.361778677
12/05/2019 10:30,27.89912,7.91266,28.99950146,17.76912,5.18266,18.5095,10.13,2.73,10.49141554,26.25912,7.42266,27.28804252,17.76912,5.18266,18.5095,8.49,2.24,8.780529597
12/05/2019 11:00,27.55704,8.22372,28.75795584,18.28704,5.33372,19.049,9.27,2.89,9.710046344,25.93704,7.74372,27.06834394,18.28704,5.33372,19.049,7.65,2.41,8.020635885
12/05/2019 11:30,27.3668,8.4074,28.6291131,18.6768,5.4474,19.455,8.69,2.96,9.180288666,25.7368,7.9174,26.92708854,18.6768,5.4474,19.455,7.06,2.47,7.479605605
12/05/2019 12:00,27.34688,8.09034,28.5185106,18.20688,5.31034,18.9655,9.14,2.78,9.553428704,25.71688,7.60034,26.81647041,18.20688,5.31034,18.9655,7.51,2.29,7.851382044
12/05/2019 12:30,26.98192,7.27056,27.94432052,16.32192,4.76056,17.002,10.66,2.51,10.95151588,25.37192,6.80056,26.26750732,16.32192,4.76056,17.002,9.05,2.04,9.277073892
12/05/2019 13:00,27.76272,8.09996,28.9202001,18.58272,5.41996,19.357,9.18,2.68,9.563200301,26.20272,7.65996,27.29940517,18.58272,5.41996,19.357,7.62,2.24,7.942417768
12/05/2019 13:30,27.28768,9.05224,28.74996572,21.12768,6.16224,22.008,6.16,2.89,6.804241324,25.77768,8.61224,27.17829031,21.12768,6.16224,22.008,4.65,2.45,5.25594901
12/05/2019 14:00,26.73952,9.02236,28.22064687,20.81952,6.07236,21.687,5.92,2.95,6.614295125,25.24952,8.59236,26.67146248,20.81952,6.07236,21.687,4.43,2.52,5.096596904
12/05/2019 14:30,25.86864,8.21752,27.14247908,18.36864,5.35752,19.134,7.5,2.86,8.026805093,24.37864,7.79752,25.59530047,18.36864,5.35752,19.134,6.01,2.44,6.486424285
12/05/2019 15:00,26.47984,8.44662,27.79437562,19.83984,5.78662,20.6665,6.64,2.66,7.152985391,24.95984,8.01662,26.21564054,19.83984,5.78662,20.6665,5.12,2.23,5.584559069
12/05/2019 15:30,25.86088,7.76484,27.00144171,18.29088,5.33484,19.053,7.57,2.43,7.950459106,24.37088,7.35484,25.4565014,18.29088,5.33484,19.053,6.08,2.02,6.406777661
12/05/2019 16:00,25.3172,6.7971,26.21375945,15.9672,4.6571,16.6325,9.35,2.14,9.591772516,23.8072,6.3971,24.65168676,15.9672,4.6571,16.6325,7.84,1.74,8.030765841
12/05/2019 16:30,25.3872,5.3746,25.94987956,13.1472,3.8346,13.695,12.24,1.54,12.33649869,23.8172,4.9846,24.33321296,13.1472,3.8346,13.695,10.67,1.15,10.73179389
12/05/2019 17:00,25.57904,4.95222,26.05401639,12.17904,3.55222,12.6865,13.4,1.4,13.47293583,23.91904,4.54222,24.34650359,12.17904,3.55222,12.6865,11.74,0.99,11.78166796
12/05/2019 17:30,26.39704,4.49122,26.7763847,11.14704,3.25122,11.6115,15.25,1.24,15.30033006,24.64704,4.07122,24.98102106,11.14704,3.25122,11.6115,13.5,0.82,13.52488078
12/05/2019 18:00,26.37944,3.32192,26.58777928,8.98944,2.62192,9.364,17.39,0.7,17.40408285,24.57944,2.68192,24.72532236,8.98944,2.62192,9.364,15.59,0.06,15.59011546
12/05/2019 18:30,26.34472,2.61596,26.47428032,6.77472,1.97596,7.057,19.57,0.64,19.5804622,24.50472,2.03596,24.5891528,6.77472,1.97596,7.057,17.73,0.06,17.73010152
12/05/2019 19:00,25.8316,1.3813,25.86850495,4.2216,1.2313,4.3975,21.61,0.15,21.61052059,23.9816,1.1913,24.01117103,4.2216,1.2313,4.3975,19.76,-0.04,19.76004049
12/05/2019 19:30,24.37624,-0.02818,24.37625629,2.40624,0.70182,2.5065,21.97,-0.73,21.98212456,24.30624,0.66182,24.31524848,2.40624,0.70182,2.5065,21.9,-0.04,21.90003653
12/05/2019 20:00,24.0156,-0.4317,24.01947977,1.1256,0.3283,1.1725,22.89,-0.76,22.90261339,23.9656,0.2883,23.96733402,1.1256,0.3283,1.1725,22.84,-0.04,22.84003503
12/05/2019 20:30,23.896,-0.5795,23.90302567,0.756,0.2205,0.7875,23.14,-0.8,23.15382474,23.866,0.1505,23.86647452,0.756,0.2205,0.7875,23.11,-0.07,23.11010601
12/05/2019 21:00,23.48432,-0.90374,23.50170274,0.60432,0.17626,0.6295,22.88,-1.08,22.90547533,23.46432,-0.57374,23.47133338,0.60432,0.17626,0.6295,22.86,-0.75,22.87229984
12/05/2019 21:30,24.72808,-0.63806,24.73631058,0.65808,0.19194,0.6855,24.07,-0.83,24.08430609,22.87808,-0.90806,22.89609393,0.65808,0.19194,0.6855,22.22,-1.1,22.24721106
12/05/2019 22:00,23.9692,-0.6144,23.97707313,0.7392,0.2156,0.77,23.23,-0.83,23.24482308,22.1392,-0.8844,22.15685763,0.7392,0.2156,0.77,21.4,-1.1,21.42825238
12/05/2019 22:30,22.94704,-0.74878,22.95925339,0.82704,0.24122,0.8615,22.12,-0.99,22.14214308,21.23704,-1.01878,21.26146234,0.82704,0.24122,0.8615,20.41,-1.26,20.44885571
12/05/2019 23:00,22.7456,-0.7317,22.75736593,0.8856,0.2583,0.9225,21.86,-0.99,21.88240617,21.1656,-0.9417,21.1865387,0.8856,0.2583,0.9225,20.28,-1.2,20.31547194
12/05/2019 23:30,20.76608,2.19844,20.88212674,0.88608,0.25844,0.923,19.88,1.94,19.97443366,19.33608,-1.07156,19.3657489,0.88608,0.25844,0.923,18.45,-1.33,18.49787555
13/05/2019 00:00,19.53192,-0.98444,19.55671294,0.84192,0.24556,0.877,18.69,-1.23,18.73042979,18.21192,-1.15444,18.24847286,0.84192,0.24556,0.877,17.37,-1.4,17.42632778
13/05/2019 00:30,18.30576,-0.98332,18.33215119,0.84576,0.24668,0.881,17.46,-1.23,17.50327112,17.04576,-1.15332,17.08473239,0.84576,0.24668,0.881,16.2,-1.4,16.2603813
13/05/2019 01:00,17.83168,-1.23576,17.87444865,0.87168,0.25424,0.908,16.96,-1.49,17.02532525,16.62168,0.74424,16.63833343,0.87168,0.25424,0.908,15.75,0.49,15.75762038
13/05/2019 01:30,17.61616,-4.78112,18.25344355,0.95616,0.27888,0.996,16.66,-5.06,17.41146749,17.05616,2.27888,17.20772757,0.95616,0.27888,0.996,16.1,2,16.22374803
13/05/2019 02:00,18.68472,-4.52154,19.22402365,0.95472,0.27846,0.9945,17.73,-4.8,18.36825795,18.11472,2.49846,18.28620745,0.95472,0.27846,0.9945,17.16,2.22,17.30300552
13/05/2019 02:30,18.69368,-4.55976,19.24175364,0.82368,0.24024,0.858,17.87,-4.8,18.50342941,18.11368,2.49024,18.28405585,0.82368,0.24024,0.858,17.29,2.25,17.43578504
13/05/2019 03:00,18.01808,-4.80056,18.64662391,0.71808,0.20944,0.748,17.3,-5.01,18.01083285,17.47808,2.29944,17.62868982,0.71808,0.20944,0.748,16.76,2.09,16.88981054
13/05/2019 03:30,18.03152,-4.74664,18.64581199,0.73152,0.21336,0.762,17.3,-4.96,17.99698864,17.49152,2.36336,17.65046012,0.73152,0.21336,0.762,16.76,2.15,16.89734003
13/05/2019 04:00,18.21784,-2.49188,18.38747292,0.74784,0.21812,0.779,17.47,-2.71,17.67894228,17.25784,0.73812,17.27361753,0.74784,0.21812,0.779,16.51,0.52,16.51818695
13/05/2019 04:30,19.03024,-0.82868,19.04827407,0.69024,0.20132,0.719,18.34,-1.03,18.36890035,17.77024,-0.99868,17.79828057,0.69024,0.20132,0.719,17.08,-1.2,17.12210267
13/05/2019 05:00,19.38296,-0.59872,19.39220472,0.79296,0.23128,0.826,18.59,-0.83,18.60851955,18.12296,-0.75872,18.138835,0.79296,0.23128,0.826,17.33,-0.99,17.35825452
13/05/2019 05:30,20.21168,0.25424,20.21327896,0.87168,0.25424,0.908,19.34,0,19.34,18.92168,0.20424,18.92278225,0.87168,0.25424,0.908,18.05,-0.05,18.05006925
13/05/2019 06:00,22.1776,0.4868,22.18294201,1.0176,0.2968,1.06,21.16,0.19,21.16085301,20.8176,0.7868,20.83246322,1.0176,0.2968,1.06,19.8,0.49,19.8060622
13/05/2019 06:30,26.41488,3.08934,26.59492258,1.33488,0.38934,1.3905,25.08,2.7,25.22491625,24.75488,1.04934,24.77711037,1.33488,0.38934,1.3905,23.42,0.66,23.4292979
13/05/2019 07:00,29.71192,4.78056,30.09405164,2.16192,0.63056,2.252,27.55,4.15,27.86081478,27.83192,4.27056,28.15765355,2.16192,0.63056,2.252,25.67,3.64,25.92679116
13/05/2019 07:30,32.17256,6.02908,32.73260489,4.04256,1.17908,4.211,28.13,4.85,28.5450416,30.22256,5.60908,30.738655,4.04256,1.17908,4.211,26.18,4.43,26.55216187
13/05/2019 08:00,33.16872,7.47046,33.99958469,6.61872,1.93046,6.8945,26.55,5.54,27.12183806,32.79872,7.65046,33.67915634,6.61872,1.93046,6.8945,26.18,5.72,26.79758944
13/05/2019 08:30,33.65712,8.79666,34.78768394,9.41712,2.74666,9.8095,24.24,6.05,24.98359662,33.19712,9.01666,34.39983915,9.41712,2.74666,9.8095,23.78,6.27,24.59270827
13/05/2019 09:00,34.90688,10.74784,36.52405147,12.02688,3.50784,12.528,22.88,7.24,23.9981666,32.66688,9.73784,34.08739616,12.02688,3.50784,12.528,20.64,6.23,21.55974258
13/05/2019 09:30,34.8476,9.6143,36.14955035,14.2776,4.1643,14.8725,20.57,5.45,21.27974154,32.9876,12.5543,35.29578165,14.2776,4.1643,14.8725,18.71,8.39,20.50502865
13/05/2019 10:00,34.16632,11.77726,36.13919307,16.27632,4.74726,16.9545,17.89,7.03,19.22168047,31.89632,11.19726,33.8046426,16.27632,4.74726,16.9545,15.62,6.45,16.89931655
13/05/2019 10:30,33.43648,11.40564,35.32827223,18.15648,5.29564,18.913,15.28,6.11,16.45632097,31.42648,11.82564,33.57781122,18.15648,5.29564,18.913,13.27,6.53,14.78965179
13/05/2019 11:00,33.01176,12.34468,35.24439562,18.94176,5.52468,19.731,14.07,6.82,15.63576989,30.89176,11.31468,32.89867504,18.94176,5.52468,19.731,11.95,5.79,13.27880266
13/05/2019 11:30,32.96496,12.95478,35.41913201,20.24496,5.90478,21.0885,12.72,7.05,14.54307051,30.85496,11.91478,33.0755278,20.24496,5.90478,21.0885,10.61,6.01,12.19394112
13/05/2019 12:00,33.02504,13.48522,35.67217999,21.27504,6.20522,22.1615,11.75,7.28,13.82247807,30.90504,12.42522,33.30927182,21.27504,6.20522,22.1615,9.63,6.22,11.4640874
13/05/2019 12:30,33.14832,13.41326,35.75928778,21.50832,6.27326,22.4045,11.64,7.14,13.65537257,31.01832,12.36326,33.39141167,21.50832,6.27326,22.4045,9.51,6.09,11.29283844
13/05/2019 13:00,33.03512,13.47066,35.67601203,21.70512,6.33066,22.6095,11.33,7.14,13.39210588,30.91512,12.45066,33.32811994,21.70512,6.33066,22.6095,9.21,6.12,11.05796093
13/05/2019 13:30,32.58464,13.41802,35.23921146,21.52464,6.27802,22.4215,11.06,7.14,13.16446733,30.60464,12.53802,33.07334176,21.52464,6.27802,22.4215,9.08,6.26,11.02878053
13/05/2019 14:00,31.98024,13.33382,34.64861478,21.51024,6.27382,22.4065,10.47,7.06,12.6279254,29.94024,12.34382,32.38499442,21.51024,6.27382,22.4065,8.43,6.07,10.38796419
13/05/2019 14:30,31.84664,12.87902,34.35225808,20.87664,6.08902,21.7465,10.97,6.79,12.90135652,29.81664,11.87902,32.09584299,20.87664,6.08902,21.7465,8.94,5.79,10.65118303
13/05/2019 15:00,32.96216,11.96188,35.06551818,18.69216,5.45188,19.471,14.27,6.51,15.68480156,30.91216,10.99188,32.80827734,18.69216,5.45188,19.471,12.22,5.54,13.4171532
13/05/2019 15:30,31.04008,12.29544,33.38659029,21.07008,6.14544,21.948,9.97,6.15,11.7142392,29.11008,12.13544,31.53832053,21.07008,6.14544,21.948,8.04,5.99,10.02605107
13/05/2019 16:00,30.82848,7.03164,31.62023308,17.86848,5.21164,18.613,12.96,1.82,13.08716929,29.61848,14.16164,32.829962,17.86848,5.21164,18.613,11.75,8.95,14.77040961
13/05/2019 16:30,30.5144,5.9542,31.0898875,16.8144,4.9042,17.515,13.7,1.05,13.74017831,30.8544,13.9542,33.86316136,16.8144,4.9042,17.515,14.04,9.05,16.70401449
13/05/2019 17:00,30.04424,4.30832,30.35157291,14.15424,4.12832,14.744,15.89,0.18,15.89101948,30.46424,12.47832,32.92078961,14.15424,4.12832,14.744,16.31,8.35,18.32317112
13/05/2019 17:30,29.70264,3.00952,29.85471543,12.27264,3.57952,12.784,17.43,-0.57,17.43931765,30.11264,11.32952,32.17342244,12.27264,3.57952,12.784,17.84,7.75,19.45065809
13/05/2019 18:00,29.42864,1.94752,29.49301081,9.72864,2.83752,10.134,19.7,-0.89,19.72009381,29.85864,10.22752,31.56169431,9.72864,2.83752,10.134,20.13,7.39,21.44362376
13/05/2019 18:30,29.40872,3.26296,29.58918248,6.79872,1.98296,7.082,22.61,1.28,22.64620277,29.03872,4.98296,29.46314901,6.79872,1.98296,7.082,22.24,3,22.44142598
13/05/2019 19:00,28.4136,3.2673,28.60083765,3.6936,1.0773,3.8475,24.72,2.19,24.81681889,27.9236,3.4173,28.13192806,3.6936,1.0773,3.8475,24.23,2.34,24.34272992
13/05/2019 19:30,27.92264,2.98202,28.08142211,2.37264,0.69202,2.4715,25.55,2.29,25.65241899,27.44264,3.14202,27.62192571,2.37264,0.69202,2.4715,25.07,2.45,25.18943032
13/05/2019 20:00,27.11192,2.31806,27.21083623,1.26192,0.36806,1.3145,25.85,1.95,25.92344499,26.67192,2.49806,26.78864723,1.26192,0.36806,1.3145,25.41,2.13,25.49911763
13/05/2019 20:30,26.44096,1.64278,26.4919439,0.66096,0.19278,0.6885,25.78,1.45,25.82074554,26.07096,1.85278,26.13671267,0.66096,0.19278,0.6885,25.41,1.66,25.46416502
13/05/2019 21:00,26.248,1.4765,26.28949517,0.468,0.1365,0.4875,25.78,1.34,25.81480196,25.878,1.6965,25.93354963,0.468,0.1365,0.4875,25.41,1.56,25.45784162
13/05/2019 21:30,26.22544,1.29992,26.25763689,0.44544,0.12992,0.464,25.78,1.17,25.80653599,25.85544,1.54992,25.90185379,0.44544,0.12992,0.464,25.41,1.42,25.44964636
13/05/2019 22:00,25.31144,1.15792,25.33791178,0.30144,0.08792,0.314,25.01,1.07,25.03287838,23.30144,0.32792,23.30374729,0.30144,0.08792,0.314,23,0.24,23.00125214
13/05/2019 22:30,23.36912,0.80016,23.38281475,0.54912,0.16016,0.572,22.82,0.64,22.82897282,21.43912,-0.55984,21.44642831,0.54912,0.16016,0.572,20.89,-0.72,20.90240417
13/05/2019 23:00,21.72736,0.00048,21.72736001,0.68736,0.20048,0.716,21.04,-0.2,21.04095055,19.95736,-0.70952,19.96996837,0.68736,0.20048,0.716,19.27,-0.91,19.2914748
13/05/2019 23:30,19.92344,-1.91108,20.01488666,0.61344,0.17892,0.639,19.31,-2.09,19.42277529,18.68344,2.07892,18.79874567,0.61344,0.17892,0.639,18.07,1.9,18.16961475
14/05/2019 00:00,18.86624,-2.16568,18.9901338,0.42624,0.12432,0.444,18.44,-2.29,18.58164955,17.77624,1.82432,17.86960693,0.42624,0.12432,0.444,17.35,1.7,17.43308636
14/05/2019 00:30,18.45312,-0.75784,18.46867508,0.45312,0.13216,0.472,18,-0.89,18.02198935,17.08312,-0.99784,17.11223754,0.45312,0.13216,0.472,16.63,-1.13,16.66834725
14/05/2019 01:00,18.00856,-0.80792,18.02667379,0.41856,0.12208,0.436,17.59,-0.93,17.61456783,16.68856,-1.00792,16.71896939,0.41856,0.12208,0.436,16.27,-1.13,16.30919373
14/05/2019 01:30,17.83424,-1.03668,17.86434499,0.35424,0.10332,0.369,17.48,-1.14,17.51713447,16.52424,-1.25668,16.5719568,0.35424,0.10332,0.369,16.17,-1.36,16.22709154
14/05/2019 02:00,18.37296,-0.89372,18.39468387,0.43296,0.12628,0.451,17.94,-1.02,17.96897326,17.04296,-1.11372,17.07931081,0.43296,0.12628,0.451,16.61,-1.24,16.65622106
14/05/2019 02:30,18.5076,-0.8182,18.52567702,0.4176,0.1218,0.435,18.09,-0.94,18.11440587,17.1776,-1.0282,17.20834498,0.4176,0.1218,0.435,16.76,-1.15,16.79940773
14/05/2019 03:00,18.13384,-0.94388,18.15838822,0.36384,0.10612,0.379,17.77,-1.05,17.80099435,16.86384,-1.14388,16.90259036,0.36384,0.10612,0.379,16.5,-1.25,16.54728074
14/05/2019 03:30,17.99776,-1.00732,18.0259274,0.31776,0.09268,0.331,17.68,-1.1,17.71418641,16.76776,-1.18732,16.80974432,0.31776,0.09268,0.331,16.45,-1.28,16.49972424
14/05/2019 04:00,17.75016,-1.14412,17.78699499,0.26016,0.07588,0.271,17.49,-1.22,17.5324984,16.53016,-1.30412,16.58152341,0.26016,0.07588,0.271,16.27,-1.38,16.32842001
14/05/2019 04:30,17.90784,-0.96188,17.93365402,0.26784,0.07812,0.279,17.64,-1.04,17.670631,16.68784,-1.14188,16.72686144,0.26784,0.07812,0.279,16.42,-1.22,16.4652604
14/05/2019 05:00,18.46048,-0.63236,18.47130751,0.30048,0.08764,0.313,18.16,-0.72,18.17426752,17.22048,-0.79236,17.23869966,0.30048,0.08764,0.313,16.92,-0.88,16.94286871
14/05/2019 05:30,18.85368,-0.51226,18.86063784,0.40368,0.11774,0.4205,18.45,-0.63,18.46075296,17.58368,-0.66226,17.59614704,0.40368,0.11774,0.4205,17.18,-0.78,17.19769752
14/05/2019 06:00,20.17968,0.52824,20.18659264,0.67968,0.19824,0.708,19.5,0.33,19.50279211,18.79968,0.28824,18.80188954,0.67968,0.19824,0.708,18.12,0.09,18.12022351
14/05/2019 06:30,23.99912,2.42766,24.12159393,1.08912,0.31766,1.1345,22.91,2.11,23.00695982,22.36912,2.02766,22.46083112,1.08912,0.31766,1.1345,21.28,1.71,21.3485948
14/05/2019 07:00,27.81984,4.31162,28.15197266,2.19984,0.64162,2.2915,25.62,3.67,25.8815243,25.94984,4.23162,26.29259979,2.19984,0.64162,2.2915,23.75,3.59,24.019796
14/05/2019 07:30,30.32664,5.77152,30.87094972,4.25664,1.24152,4.434,26.07,4.53,26.46064625,28.33664,5.89152,28.94261865,4.25664,1.24152,4.434,24.08,4.65,24.52486289
14/05/2019 08:00,32.61,8.0325,33.58471611,7.14,2.0825,7.4375,25.47,5.95,26.15575271,30.36,7.1925,31.20034705,7.14,2.0825,7.4375,23.22,5.11,23.77562828
14/05/2019 08:30,33.44728,9.54754,34.7832727,10.03728,2.92754,10.4555,23.41,6.62,24.32801883,31.13728,8.58754,32.29978404,10.03728,2.92754,10.4555,21.1,5.66,21.84595157
14/05/2019 09:00,33.83944,10.86942,35.54225641,12.64944,3.68942,13.1765,21.19,7.18,22.37338821,31.56944,9.86942,33.0761998,12.64944,3.68942,13.1765,18.92,6.18,19.90373834
14/05/2019 09:30,33.82432,11.54626,35.74074347,14.52432,4.23626,15.1295,19.3,7.31,20.63797713,31.55432,10.52626,33.26375295,14.52432,4.23626,15.1295,17.03,6.29,18.15447603
14/05/2019 10:00,33.89944,12.50192,36.13128888,16.90944,4.93192,17.614,16.99,7.57,18.60013441,31.65944,11.45192,33.6669959,16.90944,4.93192,17.614,14.75,6.52,16.12677587
14/05/2019 10:30,33.7768,13.4224,36.34601821,19.0368,5.5524,19.83,14.74,7.87,16.70941351,31.5768,12.3724,33.91416489,19.0368,5.5524,19.83,12.54,6.82,14.27459281
14/05/2019 11:00,33.4868,13.5999,36.14309138,19.8168,5.7799,20.6425,13.67,7.82,15.74869201,31.2868,12.5299,33.70255552,19.8168,5.7799,20.6425,11.47,6.75,13.30877154
14/05/2019 11:30,33.73832,13.87076,36.47838016,20.36832,5.94076,21.217,13.37,7.93,15.54483194,31.58832,12.81076,34.08720482,20.36832,5.94076,21.217,11.22,6.87,13.15618866
14/05/2019 12:00,34.10112,14.28866,36.97366887,21.32112,6.21866,22.2095,12.78,8.07,15.11467168,31.94112,13.22866,34.57213607,21.32112,6.21866,22.2095,10.62,7.01,12.7249558
14/05/2019 12:30,33.57128,14.31704,36.49669129,21.76128,6.34704,22.668,11.81,7.97,14.24770157,31.39128,13.24704,34.07193169,21.76128,6.34704,22.668,9.63,6.9,11.8468097
14/05/2019 13:00,33.66016,14.52338,36.65971819,22.16016,6.46338,23.0835,11.5,8.06,14.04327597,31.53016,13.49338,34.29609735,22.16016,6.46338,23.0835,9.37,7.03,11.71400017
14/05/2019 13:30,33.1284,14.5787,36.19432801,22.1784,6.4687,23.1025,10.95,8.11,13.62624673,31.0884,13.6387,33.94853093,22.1784,6.4687,23.1025,8.91,7.17,11.43665161
14/05/2019 14:00,32.42088,14.22484,35.40423044,22.13088,6.45484,23.053,10.29,7.77,12.8940684,30.35088,13.21484,33.10298949,22.13088,6.45484,23.053,8.22,6.76,10.64265005
14/05/2019 14:30,31.75072,13.81396,34.62562218,22.23072,6.48396,23.157,9.52,7.33,12.01496151,29.68072,12.77396,32.31283327,22.23072,6.48396,23.157,7.45,6.29,9.750210254
14/05/2019 15:00,31.30184,12.52762,33.71567069,21.11184,6.15762,21.9915,10.19,6.37,12.01719601,29.31184,12.29762,31.78703229,21.11184,6.15762,21.9915,8.2,6.14,10.24400312
14/05/2019 15:30,31.2464,8.4702,32.37409151,20.6064,6.0102,21.465,10.64,2.46,10.92067763,29.9064,15.7302,33.79100402,20.6064,6.0102,21.465,9.3,9.72,13.45244959
14/05/2019 16:00,31.15352,7.57936,32.06225985,19.16352,5.58936,19.962,11.99,1.99,12.15401991,29.87352,14.89936,33.3829017,19.16352,5.58936,19.962,10.71,9.31,14.19084916
14/05/2019 16:30,31.28048,10.05264,32.85611054,17.70048,5.16264,18.438,13.58,4.89,14.4335893,30.96048,10.68264,32.751643,17.70048,5.16264,18.438,13.26,5.52,14.36307766
14/05/2019 17:00,31.80016,9.14338,33.08854143,15.68016,4.57338,16.3335,16.12,4.57,16.75527678,31.27016,9.13338,32.57670236,15.68016,4.57338,16.3335,15.59,4.56,16.24320473
14/05/2019 17:30,31.63144,7.67292,32.54875878,12.90144,3.76292,13.439,18.73,3.91,19.13376596,31.21144,7.78292,32.16718562,12.90144,3.76292,13.439,18.31,4.02,18.74610626
14/05/2019 18:00,29.29832,5.95826,29.89803367,10.10832,2.94826,10.5295,19.19,3.01,19.4246287,28.85832,6.06826,29.48942883,10.10832,2.94826,10.5295,18.75,3.12,19.00781155
14/05/2019 18:30,28.66488,4.71184,29.04955734,7.51488,2.19184,7.828,21.15,2.52,21.29959859,28.21488,4.86184,28.63069929,7.51488,2.19184,7.828,20.7,2.67,20.87148533
14/05/2019 19:00,27.98704,3.76372,28.23898008,4.84704,1.41372,5.049,23.14,2.35,23.25902191,27.46704,3.90372,27.74305888,4.84704,1.41372,5.049,22.62,2.49,22.75663639
14/05/2019 19:30,28.10512,3.15066,28.28116738,2.74512,0.80066,2.8595,25.36,2.35,25.46864936,25.90512,2.44066,26.0198398,2.74512,0.80066,2.8595,23.16,1.64,23.21799302
14/05/2019 20:00,28.19208,3.09644,28.36161694,1.70208,0.49644,1.773,26.49,2.6,26.61728949,25.93208,2.34644,26.03802131,1.70208,0.49644,1.773,24.23,1.85,24.30052263
14/05/2019 20:30,27.51832,2.36826,27.62003966,1.22832,0.35826,1.2795,26.29,2.01,26.36672524,25.28832,1.67826,25.3439477,1.22832,0.35826,1.2795,24.06,1.32,24.09618227
14/05/2019 21:00,26.95776,2.12768,27.04159475,0.91776,0.26768,0.956,26.04,1.86,26.10634406,24.76776,1.46768,24.81120755,0.91776,0.26768,0.956,23.85,1.2,23.8801696
14/05/2019 21:30,27.50424,2.10332,27.58454591,0.83424,0.24332,0.869,26.67,1.86,26.73478072,25.32424,1.48332,25.36764415,0.83424,0.24332,0.869,24.49,1.24,24.52137231
14/05/2019 22:00,26.10472,-1.51654,26.14873419,1.31472,0.38346,1.3695,24.79,-1.9,24.862705,24.01472,0.84346,24.0295277,1.31472,0.38346,1.3695,22.7,0.46,22.70466031
14/05/2019 22:30,23.49592,0.45756,23.50037484,1.46592,0.42756,1.527,22.03,0.03,22.03002043,21.56592,-0.33244,21.56848214,1.46592,0.42756,1.527,20.1,-0.76,20.11436303
14/05/2019 23:00,22.09472,0.21596,22.0957754,1.01472,0.29596,1.057,21.08,-0.08,21.0801518,20.30472,-0.53404,20.31174175,1.01472,0.29596,1.057,19.29,-0.83,19.30784815
14/05/2019 23:30,21.20408,0.11494,21.20439152,1.11408,0.32494,1.1605,20.09,-0.21,20.09109753,19.55408,-0.54506,19.56167516,1.11408,0.32494,1.1605,18.44,-0.87,18.46051191
15/05/2019 00:00,19.62472,-0.42904,19.62940932,0.89472,0.26096,0.932,18.73,-0.69,18.74270525,18.11472,-0.65904,18.12670446,0.89472,0.26096,0.932,17.22,-0.92,17.24455856
15/05/2019 00:30,18.84544,-1.65758,18.91819707,2.06544,0.60242,2.1515,16.78,-2.26,16.93150909,17.75544,2.60242,17.94514529,2.06544,0.60242,2.1515,15.69,2,15.81695609
15/05/2019 01:00,19.44696,-0.26922,19.44882343,1.71696,0.50078,1.7885,17.73,-0.77,17.74671237,18.08696,-0.47922,18.09330743,1.71696,0.50078,1.7885,16.37,-0.98,16.39930791
15/05/2019 01:30,18.65008,-0.64206,18.66112872,1.09008,0.31794,1.1355,17.56,-0.96,17.58622188,17.27008,-0.89206,17.29310366,1.09008,0.31794,1.1355,16.18,-1.21,16.22518105
15/05/2019 02:00,19.29144,-0.49208,19.29771489,1.26144,0.36792,1.314,18.03,-0.86,18.05049861,17.92144,-0.71208,17.93558111,1.26144,0.36792,1.314,16.66,-1.08,16.6949693
15/05/2019 02:30,18.6572,-0.6354,18.66801663,0.9072,0.2646,0.945,17.75,-0.9,17.77280226,17.3072,-0.8654,17.32882249,0.9072,0.2646,0.945,16.4,-1.13,16.43888378
15/05/2019 03:00,18.262,-0.719,18.27614853,0.792,0.231,0.825,17.47,-0.95,17.49581093,16.992,-0.899,17.01576519,0.792,0.231,0.825,16.2,-1.13,16.23936267
15/05/2019 03:30,18.12064,-0.78648,18.13769955,0.80064,0.23352,0.834,17.32,-1.02,17.35000865,16.87064,-0.96648,16.89830103,0.80064,0.23352,0.834,16.07,-1.2,16.1147417
15/05/2019 04:00,18.00152,-0.77164,18.01805069,0.85152,0.24836,0.887,17.15,-1.02,17.18030559,16.77152,-0.95164,16.79849701,0.85152,0.24836,0.887,15.92,-1.2,15.96516207
15/05/2019 04:30,18.15136,-0.62752,18.16220392,0.83136,0.24248,0.866,17.32,-0.87,17.3418367,16.89136,-0.80752,16.91065141,0.83136,0.24248,0.866,16.06,-1.05,16.09428781
15/05/2019 05:00,19.1232,0.3526,19.1264504,0.7632,0.2226,0.795,18.36,0.13,18.36046023,17.8732,0.2126,17.87446438,0.7632,0.2226,0.795,17.11,-0.01,17.11000292
15/05/2019 05:30,19.79144,0.93542,19.81353345,0.84144,0.24542,0.8765,18.95,0.69,18.96255784,18.50144,0.76542,18.51726626,0.84144,0.24542,0.8765,17.66,0.52,17.66765406
15/05/2019 06:00,20.84736,1.31298,20.88866524,1.10736,0.32298,1.1535,19.74,0.99,19.76480964,19.48736,1.04298,19.51525063,1.10736,0.32298,1.1535,18.38,0.72,18.39409688
15/05/2019 06:30,24.52072,1.95896,24.59884618,1.47072,0.42896,1.532,23.05,1.53,23.10072293,22.90072,2.69896,23.05921425,1.47072,0.42896,1.532,21.43,2.27,21.54989095
15/05/2019 07:00,27.8004,4.8197,28.21509788,2.5704,0.7497,2.6775,25.23,4.07,25.55616951,25.9704,4.2797,26.32066694,2.5704,0.7497,2.6775,23.4,3.53,23.66476072
15/05/2019 07:30,30.82904,6.61972,31.5317364,4.79904,1.39972,4.999,26.03,5.22,26.54824476,28.76904,6.00972,29.39003908,4.79904,1.39972,4.999,23.97,4.61,24.40928102
15/05/2019 08:00,32.92536,8.44448,33.99100725,7.69536,2.24448,8.016,25.23,6.2,25.98062547,30.74536,7.61448,31.6742398,7.69536,2.24448,8.016,23.05,5.37,23.66726431
15/05/2019 08:30,33.45472,9.93846,34.89973177,10.55472,3.07846,10.9945,22.9,6.86,23.90543035,31.25472,9.02846,32.53260845,10.55472,3.07846,10.9945,20.7,5.95,21.5381638
15/05/2019 09:00,33.5348,9.6889,34.90641194,12.5448,3.6589,13.0675,20.99,6.03,21.83897891,31.6048,11.1889,33.52692748,12.5448,3.6589,13.0675,19.06,7.53,20.49352337
15/05/2019 09:30,33.70344,8.12142,34.66813134,14.95344,4.36142,15.5765,18.75,3.76,19.12328685,32.35344,15.27142,35.77654747,14.95344,4.36142,15.5765,17.4,10.91,20.53748037
15/05/2019 10:00,33.4716,8.5488,34.54605604,16.7616,4.8888,17.46,16.71,3.66,17.10613048,32.0816,15.6988,35.7166821,16.7616,4.8888,17.46,15.32,10.81,18.74989333
15/05/2019 10:30,32.4372,8.0621,33.42408413,17.7672,5.1821,18.5075,14.67,2.88,14.95002676,31.0072,15.3121,34.58188627,17.7672,5.1821,18.5075,13.24,10.13,16.67076783
15/05/2019 11:00,32.77152,9.21586,34.04268789,20.11152,5.86586,20.9495,12.66,3.35,13.09572831,31.39152,16.43586,35.43395295,20.11152,5.86586,20.9495,11.28,10.57,15.45843783
15/05/2019 11:30,33.0556,9.7233,34.45599011,20.9256,6.1033,21.7975,12.13,3.62,12.65864527,31.6456,16.8933,35.87237913,20.9256,6.1033,21.7975,10.72,10.79,15.2099474
15/05/2019 12:00,32.50976,9.64868,33.91137746,21.14976,6.16868,22.031,11.36,3.48,11.88107739,31.04976,16.76868,35.28847156,21.14976,6.16868,22.031,9.9,10.6,14.50413734
15/05/2019 12:30,33.07128,9.66954,34.45590754,21.22128,6.18954,22.1055,11.85,3.48,12.35042105,31.64128,16.84954,35.847979,21.22128,6.18954,22.1055,10.42,10.66,14.90677698
15/05/2019 13:00,33.20736,9.45048,34.52593707,20.60736,6.01048,21.466,12.6,3.44,13.06114849,31.81736,16.64048,35.90612722,20.60736,6.01048,21.466,11.21,10.63,15.4486569
15/05/2019 13:30,34.37816,13.88988,37.07811553,21.42816,6.24988,22.321,12.95,7.64,15.0356942,32.39816,12.98988,34.90526828,21.42816,6.24988,22.321,10.97,6.74,12.87511165
15/05/2019 14:00,35.00392,13.80656,37.62838708,21.79392,6.35656,22.702,13.21,7.45,15.16596848,32.97392,12.82656,35.38078633,21.79392,6.35656,22.702,11.18,6.47,12.91717074
15/05/2019 14:30,32.81624,13.52182,35.49288976,21.60624,6.30182,22.5065,11.21,7.22,13.33388541,30.79624,12.52182,33.24461421,21.60624,6.30182,22.5065,9.19,6.22,11.09704916
15/05/2019 15:00,31.81128,13.45954,34.54152215,20.98128,6.11954,21.8555,10.83,7.34,13.08298513,29.81128,12.46954,32.31411213,20.98128,6.11954,21.8555,8.83,6.35,10.87618499
15/05/2019 15:30,31.38328,13.56554,34.18967884,21.65328,6.31554,22.5555,9.73,7.25,12.1340595,29.41328,12.60554,32.0006356,21.65328,6.31554,22.5555,7.76,6.29,9.989079037
15/05/2019 16:00,31.87256,13.62908,34.66427415,21.56256,6.28908,22.461,10.31,7.34,12.65589586,29.94256,12.70908,32.52810498,21.56256,6.28908,22.461,8.38,6.42,10.55655247
15/05/2019 16:30,31.68016,11.30838,33.63795469,17.48016,5.09838,18.2085,14.2,6.21,15.49851928,31.35016,11.33838,33.3375373,17.48016,5.09838,18.2085,13.87,6.24,15.20902692
15/05/2019 17:00,32.41176,10.28468,34.00436485,15.10176,4.40468,15.731,17.31,5.88,18.281425,32.02176,10.33468,33.64816078,15.10176,4.40468,15.731,16.92,5.93,17.929063
15/05/2019 17:30,31.4224,8.6532,32.59210168,12.1824,3.5532,12.69,19.24,5.1,19.90446181,30.8724,7.4832,31.76638733,12.1824,3.5532,12.69,18.69,3.93,19.09871723
15/05/2019 18:00,30.9456,6.0033,31.52252798,7.9656,2.3233,8.2975,22.98,3.68,23.27279098,30.4656,6.0833,31.06701341,7.9656,2.3233,8.2975,22.5,3.76,22.81200561
15/05/2019 18:30,29.16032,4.47926,29.50233944,5.38032,1.56926,5.6045,23.78,2.91,23.95738926,28.70032,4.61926,29.06967373,5.38032,1.56926,5.6045,23.32,3.05,23.51860753
15/05/2019 19:00,29.10384,4.22362,29.40871416,4.50384,1.31362,4.6915,24.6,2.91,24.77151792,28.59384,4.32362,28.91887577,4.50384,1.31362,4.6915,24.09,3.01,24.27731863
15/05/2019 19:30,29.4452,4.0861,29.72736141,3.4152,0.9961,3.5575,26.03,3.09,26.21276407,27.2952,3.3361,27.49831824,3.4152,0.9961,3.5575,23.88,2.34,23.99437434
15/05/2019 20:00,29.6336,3.5973,29.8511443,2.4936,0.7273,2.5975,27.14,2.87,27.29132646,27.4136,2.8273,27.55901105,2.4936,0.7273,2.5975,24.92,2.1,25.00832661
15/05/2019 20:30,28.6084,3.4487,28.81551808,2.7384,0.7987,2.8525,25.87,2.65,26.00537252,26.4584,2.7287,26.59873558,2.7384,0.7987,2.8525,23.72,1.93,23.7983886
15/05/2019 21:00,27.92784,2.89062,28.07703565,1.64784,0.48062,1.7165,26.28,2.41,26.39027283,25.83784,2.25062,25.93567555,1.64784,0.48062,1.7165,24.19,1.77,24.25466965
15/05/2019 21:30,27.4396,2.3378,27.53900792,1.0896,0.3178,1.135,26.35,2.02,26.42731352,25.3596,1.7478,25.4197584,1.0896,0.3178,1.135,24.27,1.43,24.31209164
15/05/2019 22:00,25.38672,1.29696,25.41982804,1.08672,0.31696,1.132,24.3,0.98,24.31975329,23.33672,0.50696,23.34222588,1.08672,0.31696,1.132,22.25,0.19,22.25081122
15/05/2019 22:30,23.76928,1.11104,23.79523233,1.40928,0.41104,1.468,22.36,0.7,22.37095438,21.84928,-0.22896,21.85047961,1.40928,0.41104,1.468,20.44,-0.64,20.45001711
15/05/2019 23:00,22.1744,0.4192,22.17836207,1.3344,0.3892,1.39,20.84,0.03,20.84002159,20.4044,-0.3708,20.40776891,1.3344,0.3892,1.39,19.07,-0.76,19.0851382
15/05/2019 23:30,20.59248,-0.34636,20.59539264,1.21248,0.35364,1.263,19.38,-0.7,19.39263778,18.94248,-0.58636,18.95155314,1.21248,0.35364,1.263,17.73,-0.94,17.75490073
16/05/2019 00:00,19.30384,-1.07388,19.3336871,1.08384,0.31612,1.129,18.22,-1.39,18.27294448,17.90384,2.01612,18.01699827,1.08384,0.31612,1.129,16.82,1.7,16.90569135
16/05/2019 00:30,18.6948,-0.6436,18.70587523,1.0848,0.3164,1.13,17.61,-0.96,17.63614754,17.2948,-0.8836,17.31735707,1.0848,0.3164,1.13,16.21,-1.2,16.25435634
16/05/2019 01:00,18.31712,-0.57584,18.32616918,1.31712,0.38416,1.372,17,-0.96,17.02708431,16.97712,-0.81584,16.9967114,1.31712,0.38416,1.372,15.66,-1.2,15.70590972
16/05/2019 01:30,18.18848,-0.67336,18.20094004,1.18848,0.34664,1.238,17,-1.02,17.03057251,16.84848,-0.92336,16.87376283,1.18848,0.34664,1.238,15.66,-1.27,15.71141305
16/05/2019 02:00,18.68648,-0.57936,18.69545915,1.23648,0.36064,1.288,17.45,-0.94,17.47529971,17.35648,-0.79936,17.37487768,1.23648,0.36064,1.288,16.12,-1.16,16.16168308
16/05/2019 02:30,18.6172,-0.5754,18.62608979,1.3872,0.4046,1.445,17.23,-0.98,17.25784749,17.2872,-0.7954,17.30548887,1.3872,0.4046,1.445,15.9,-1.2,15.94521872
16/05/2019 03:00,18.09648,-0.71936,18.11077213,1.23648,0.36064,1.288,16.86,-1.08,16.89455534,16.83648,-0.90936,16.86101997,1.23648,0.36064,1.288,15.6,-1.27,15.65161014
16/05/2019 03:30,17.99256,-0.89092,18.0146039,0.92256,0.26908,0.961,17.07,-1.16,17.10936878,16.76256,-1.09092,16.79802144,0.92256,0.26908,0.961,15.84,-1.36,15.89827664
16/05/2019 04:00,17.85824,-0.91468,17.88164912,0.97824,0.28532,1.019,16.88,-1.2,16.92260027,16.63824,-1.07468,16.67291119,0.97824,0.28532,1.019,15.66,-1.36,15.71894398
16/05/2019 04:30,18.10832,-0.64424,18.11977644,1.04832,0.30576,1.092,17.06,-0.95,17.08643029,16.87832,-0.81424,16.89794877,1.04832,0.30576,1.092,15.83,-1.12,15.86957151
16/05/2019 05:00,18.47368,-0.06976,18.47381171,1.06368,0.31024,1.108,17.41,-0.38,17.41414655,17.24368,-0.54976,17.25244145,1.06368,0.31024,1.108,16.18,-0.86,16.20283926
16/05/2019 05:30,19.10592,0.19506,19.1069157,1.28592,0.37506,1.3395,17.82,-0.18,17.82090907,17.84592,-0.29494,17.84835707,1.28592,0.37506,1.3395,16.56,-0.67,16.5735482
16/05/2019 06:00,21.0648,1.0564,21.0912726,1.5648,0.4564,1.63,19.5,0.6,19.50922859,19.6648,-1.3736,19.71271508,1.5648,0.4564,1.63,18.1,-1.83,18.19227583
16/05/2019 06:30,24.4584,2.9112,24.63104578,1.9584,0.5712,2.04,22.5,2.34,22.62135274,22.7884,0.1712,22.78904307,1.9584,0.5712,2.04,20.83,-0.4,20.83384026
16/05/2019 07:00,27.34776,4.50268,27.71595397,3.19776,0.93268,3.331,24.15,3.57,24.41244355,25.47776,3.96268,25.78408593,3.19776,0.93268,3.331,22.28,3.03,22.48509062
16/05/2019 07:30,30.82968,6.50074,31.50759892,5.65968,1.65074,5.8955,25.17,4.85,25.63301387,28.73968,5.80074,29.31923926,5.65968,1.65074,5.8955,23.08,4.15,23.45013646
16/05/2019 08:00,31.81712,7.69416,32.73422098,8.51712,2.48416,8.872,23.3,5.21,23.87538691,29.65712,7.57416,30.60902916,8.51712,2.48416,8.872,21.14,5.09,21.74414174
16/05/2019 08:30,33.19688,9.40034,34.50216274,10.52688,3.07034,10.9655,22.67,6.33,23.53715786,30.90688,8.45034,32.04127771,10.52688,3.07034,10.9655,20.38,5.38,21.07815931
16/05/2019 09:00,33.34872,10.59296,34.99068343,13.03872,3.80296,13.582,20.31,6.79,21.41495272,31.09872,9.60296,32.54761476,13.03872,3.80296,13.582,18.06,5.8,18.96848966
16/05/2019 09:30,33.426,11.538,35.36131955,15.696,4.578,16.35,17.73,6.96,19.04716514,31.186,10.518,32.91192671,15.696,4.578,16.35,15.49,5.94,16.58986739
16/05/2019 10:00,32.954,11.6995,34.96919239,18.204,5.3095,18.9625,14.75,6.39,16.07465707,30.824,11.6195,32.94133811,18.204,5.3095,18.9625,12.62,6.31,14.10958894
16/05/2019 10:30,32.73896,12.49428,35.04206807,19.96896,5.82428,20.801,12.77,6.67,14.40700524,30.63896,11.59428,32.75932232,19.96896,5.82428,20.801,10.67,5.77,12.13020198
16/05/2019 11:00,33.13744,12.77092,35.51318526,19.23744,5.61092,20.039,13.9,7.16,15.63571553,31.05744,11.76092,33.20969465,19.23744,5.61092,20.039,11.82,6.15,13.3242223
16/05/2019 11:30,33.07648,12.49314,35.35720685,17.49648,5.10314,18.2255,15.58,7.39,17.24379599,31.03648,11.51314,33.10310383,17.49648,5.10314,18.2255,13.54,6.41,14.98064418
16/05/2019 12:00,33.37336,12.22848,35.54316926,16.14336,4.70848,16.816,17.23,7.52,18.79955585,31.27336,11.21848,33.22464957,16.14336,4.70848,16.816,15.13,6.51,16.4710959
16/05/2019 12:30,32.84288,11.37084,34.75558616,14.64288,4.27084,15.253,18.2,7.1,19.53586445,30.70288,10.36084,32.40391714,14.64288,4.27084,15.253,16.06,6.09,17.17590463
16/05/2019 13:00,32.4316,11.8513,34.52914697,15.0216,4.3813,15.6475,17.41,7.47,18.94489377,30.3316,10.8513,32.21423087,15.0216,4.3813,15.6475,15.31,6.47,16.62098072
16/05/2019 13:30,32.35656,11.16108,34.22742587,14.26656,4.16108,14.861,18.09,7,19.39711576,30.32656,10.28108,32.02188076,14.26656,4.16108,14.861,16.06,6.12,17.18656452
16/05/2019 14:00,31.43768,9.83474,32.94009464,11.46768,3.34474,11.9455,19.97,6.49,20.99811896,29.34768,8.90474,30.6688884,11.46768,3.34474,11.9455,17.88,5.56,18.72452937
16/05/2019 14:30,32.20512,8.83566,33.3951889,9.58512,2.79566,9.9845,22.62,6.04,23.41251802,30.06512,7.87566,31.07953444,9.58512,2.79566,9.9845,20.48,5.08,21.10063506
16/05/2019 15:00,31.96632,8.66726,33.1204923,8.59632,2.50726,8.9545,23.37,6.16,24.16821259,29.79632,7.69726,30.77447801,8.59632,2.50726,8.9545,21.2,5.19,21.82604178
16/05/2019 15:30,32.50216,10.06188,34.02398909,12.45216,3.63188,12.971,20.05,6.43,21.0558163,30.38216,9.10188,31.71623978,12.45216,3.63188,12.971,17.93,5.47,18.74582087
16/05/2019 16:00,33.33192,11.07806,35.12463956,15.42192,4.49806,16.0645,17.91,6.58,19.08047431,31.32192,10.17806,32.93410964,15.42192,4.49806,16.0645,15.9,5.68,16.88408718
16/05/2019 16:30,32.71,10.75,34.43118644,16.08,4.69,16.75,16.63,6.06,17.69973164,32.35,10.81,34.10833622,16.08,4.69,16.75,16.27,6.12,17.38296005
16/05/2019 17:00,33.204,9.467,34.52723135,13.464,3.927,14.025,19.74,5.54,20.50266324,32.774,9.547,34.13620197,13.464,3.927,14.025,19.31,5.62,20.11120335
16/05/2019 17:30,33.38544,8.46742,34.44248547,13.22544,3.85742,13.7765,20.16,4.61,20.68036992,32.90544,8.56742,34.00248031,13.22544,3.85742,13.7765,19.68,4.71,20.23577278
16/05/2019 18:00,31.87736,7.51298,32.75073967,13.34736,3.89298,13.9035,18.53,3.62,18.88028866,31.38736,7.60298,32.29507196,13.34736,3.89298,13.9035,18.04,3.71,18.41753784
16/05/2019 18:30,31.33344,6.41392,31.98316482,11.29344,3.29392,11.764,20.04,3.12,20.28142007,30.87344,6.56392,31.56349701,11.29344,3.29392,11.764,19.58,3.27,19.85117881
16/05/2019 19:00,30.6504,5.7297,31.18134831,8.8104,2.5697,9.1775,21.84,3.16,22.06742395,30.1504,5.8597,30.71453572,8.8104,2.5697,9.1775,21.34,3.29,21.59212125
16/05/2019 19:30,30.73752,5.20636,31.17533192,6.46752,1.88636,6.737,24.27,3.32,24.49602621,28.51752,4.43636,28.86053078,6.46752,1.88636,6.737,22.05,2.55,22.19695925
16/05/2019 20:00,30.028,4.409,30.34995988,4.248,1.239,4.425,25.78,3.17,25.97416601,27.758,3.639,27.99551544,4.248,1.239,4.425,23.51,2.4,23.63218356
16/05/2019 20:30,29.99336,3.94848,30.25214271,2.94336,0.85848,3.066,27.05,3.09,27.2259178,27.74336,3.20848,27.92827184,2.94336,0.85848,3.066,24.8,2.35,24.91109191
16/05/2019 21:00,28.72008,3.04544,28.88109589,1.87008,0.54544,1.948,26.85,2.5,26.96613617,26.51008,2.35544,26.61451557,1.87008,0.54544,1.948,24.64,1.81,24.70638986
16/05/2019 21:30,28.52208,2.78144,28.65738048,1.82208,0.53144,1.898,26.7,2.25,26.79463566,26.38208,2.17144,26.47129194,1.82208,0.53144,1.898,24.56,1.64,24.6146948
16/05/2019 22:00,25.6744,-1.6508,25.72741643,1.8144,0.5292,1.89,23.86,-2.18,23.9593823,24.0444,2.8092,24.20794861,1.8144,0.5292,1.89,22.23,2.28,22.34661719
16/05/2019 22:30,23.96592,0.55756,23.97240486,1.94592,0.56756,2.027,22.02,-0.01,22.02000227,22.09592,-0.17244,22.09659286,1.94592,0.56756,2.027,20.15,-0.74,20.16358351
16/05/2019 23:00,22.81032,0.57676,22.81761054,2.08032,0.60676,2.167,20.73,-0.03,20.73002171,21.06032,-0.10324,21.06057305,2.08032,0.60676,2.167,18.98,-0.71,18.99327513
16/05/2019 23:30,21.62968,0.55324,21.63675418,2.23968,0.65324,2.333,19.39,-0.1,19.39025786,20.00968,-0.11676,20.01002065,2.23968,0.65324,2.333,17.77,-0.77,17.78667479
17/05/2019 00:00,20.66216,-0.08062,20.66231728,1.95216,0.56938,2.0335,18.71,-0.65,18.72128735,19.15216,-0.30062,19.15451918,1.95216,0.56938,2.0335,17.2,-0.87,17.22198885
17/05/2019 00:30,19.39592,2.84006,19.60274607,1.88592,0.55006,1.9645,17.51,2.29,17.65911096,17.98592,-0.52994,17.99372542,1.88592,0.55006,1.9645,16.1,-1.08,16.13618294
17/05/2019 01:00,18.50536,-0.49552,18.51199311,1.69536,0.49448,1.766,16.81,-0.99,16.83912706,17.15536,-0.73552,17.17112013,1.69536,0.49448,1.766,15.46,-1.23,15.50885231
17/05/2019 01:30,18.43512,-0.52684,18.4426465,1.96512,0.57316,2.047,16.47,-1.1,16.50669258,17.08512,-0.78684,17.10322901,1.96512,0.57316,2.047,15.12,-1.36,15.18104081
17/05/2019 02:00,19.04424,-0.24918,19.0458701,2.57424,0.75082,2.6815,16.47,-1,16.5003303,17.69424,-0.48918,17.70100071,2.57424,0.75082,2.6815,15.12,-1.24,15.17076135
17/05/2019 02:30,18.99096,-0.50722,18.99773233,2.10096,0.61278,2.1885,16.89,-1.12,16.92709367,17.67096,-0.73722,17.68633146,2.10096,0.61278,2.1885,15.57,-1.35,15.62841643
17/05/2019 03:00,18.67952,-0.43764,18.684646,2.33952,0.68236,2.437,16.34,-1.12,16.37833935,17.42952,-0.63764,17.44117978,2.33952,0.68236,2.437,15.09,-1.32,15.14762358
17/05/2019 03:30,18.83232,-0.31724,18.83499184,2.75232,0.80276,2.867,16.08,-1.12,16.11895778,17.62232,-0.51724,17.62990923,2.75232,0.80276,2.867,14.87,-1.32,14.9284728
17/05/2019 04:00,19.3112,-0.3859,19.31505538,2.3112,0.6741,2.4075,17,-1.06,17.033015,18.1012,-0.5559,18.10973402,2.3112,0.6741,2.4075,15.79,-1.23,15.83783445
17/05/2019 04:30,19.20104,0.05072,19.20110699,2.71104,0.79072,2.824,16.49,-0.74,16.50659565,17.97104,-0.11928,17.97143585,2.71104,0.79072,2.824,15.26,-0.91,15.28710895
17/05/2019 05:00,19.10648,0.63314,19.11696744,2.61648,0.76314,2.7255,16.49,-0.13,16.49051242,17.87648,-0.01686,17.87648795,2.61648,0.76314,2.7255,15.26,-0.78,15.27992147
17/05/2019 05:30,20.09128,0.66204,20.10218468,2.20128,0.64204,2.293,17.89,0.02,17.89001118,18.84128,0.51204,18.84823644,2.20128,0.64204,2.293,16.64,-0.13,16.6405078
17/05/2019 06:00,21.78304,-1.06828,21.80921947,2.78304,0.81172,2.899,19,-1.88,19.09278398,20.46304,1.48172,20.51661522,2.78304,0.81172,2.899,17.68,0.67,17.69269058
17/05/2019 06:30,26.67688,3.85534,26.95402703,3.68688,1.07534,3.8405,22.99,2.78,23.1574718,25.03688,1.51534,25.08269554,3.68688,1.07534,3.8405,21.35,0.44,21.35453348
17/05/2019 07:00,29.84576,5.34668,30.32089011,5.16576,1.50668,5.381,24.68,3.84,24.97694937,27.99576,4.82668,28.40879121,5.16576,1.50668,5.381,22.83,3.32,23.07013871
17/05/2019 07:30,32.26984,6.49662,32.91730009,6.15984,1.79662,6.4165,26.11,4.7,26.52964568,30.19984,6.29662,30.84927486,6.15984,1.79662,6.4165,24.04,4.5,24.45754689
17/05/2019 08:00,32.96512,7.09066,33.71908356,5.86512,1.71066,6.1095,27.1,5.38,27.62886896,30.80512,6.32066,31.4468784,5.86512,1.71066,6.1095,24.94,4.61,25.36248608
17/05/2019 08:30,34.09344,10.22892,35.59485153,7.33344,2.13892,7.639,26.76,8.09,27.95613886,32.96344,5.41892,33.40588377,7.33344,2.13892,7.639,25.63,3.28,25.83902668
17/05/2019 09:00,34.22784,11.99812,36.26982099,7.46784,2.17812,7.779,26.76,9.82,28.50491186,32.65784,3.88812,32.88847808,7.46784,2.17812,7.779,25.19,1.71,25.24797418
17/05/2019 09:30,34.03824,11.93282,36.06929408,8.95824,2.61282,9.3315,25.08,9.32,26.75572462,32.46824,3.86282,32.69721681,8.95824,2.61282,9.3315,23.51,1.25,23.54320709
17/05/2019 10:00,34.32128,12.01454,36.36343537,8.38128,2.44454,8.7305,25.94,9.57,27.64902349,32.68128,3.88454,32.91133108,8.38128,2.44454,8.7305,24.3,1.44,24.34262927
17/05/2019 10:30,34.51336,12.04598,36.55513169,7.56336,2.20598,7.8785,26.95,9.84,28.69020913,31.71336,3.25598,31.880066,7.56336,2.20598,7.8785,24.15,1.05,24.17281531
17/05/2019 11:00,33.96904,12.38472,36.15628532,8.27904,2.41472,8.624,25.69,9.97,27.5567959,32.17904,4.11472,32.44104709,8.27904,2.41472,8.624,23.9,1.7,23.96038397
17/05/2019 11:30,33.98336,12.60598,36.24609618,8.76336,2.55598,9.1285,25.22,10.05,27.14868137,32.31336,4.37598,32.6083185,8.76336,2.55598,9.1285,23.55,1.82,23.62022227
17/05/2019 12:00,33.67776,12.46018,35.90887918,10.21776,2.98018,10.6435,23.46,9.48,25.30300377,32.15776,4.62018,32.48796072,10.21776,2.98018,10.6435,21.94,1.64,22.00120906
17/05/2019 12:30,33.40008,9.67794,34.77395385,13.09008,3.81794,13.6355,20.31,5.86,21.13848859,31.08008,8.66794,32.26615187,13.09008,3.81794,13.6355,17.99,4.85,18.63229991
17/05/2019 13:00,33.9292,9.8556,35.3316213,13.6992,3.9956,14.27,20.23,5.86,21.06163574,31.5892,8.8456,32.80430149,13.6992,3.9956,14.27,17.89,4.85,18.53576543
17/05/2019 13:30,33.68296,9.99128,35.13356615,13.03296,3.80128,13.576,20.65,6.19,21.55779673,31.48296,9.11128,32.77487137,13.03296,3.80128,13.576,18.45,5.31,19.19892184
17/05/2019 14:00,32.8488,10.3184,34.43127996,13.2288,3.8584,13.78,19.62,6.46,20.6561371,30.6888,9.4184,32.10153741,13.2288,3.8584,13.78,17.46,5.56,18.32389697
17/05/2019 14:30,32.76032,8.73926,33.90594685,10.66032,3.10926,11.1045,22.1,5.63,22.80585232,30.66032,7.87926,31.65656268,10.66032,3.10926,11.1045,20,4.77,20.56095572
17/05/2019 15:00,33.16512,9.04066,34.37526317,11.38512,3.32066,11.8595,21.78,5.72,22.51858788,31.12512,8.21066,32.18987469,11.38512,3.32066,11.8595,19.74,4.89,20.33665902
17/05/2019 15:30,33.14536,10.09448,34.64842588,13.45536,3.92448,14.016,19.69,6.17,20.63407376,31.16536,9.29448,32.52179304,13.45536,3.92448,14.016,17.71,5.37,18.50624219
17/05/2019 16:00,33.67624,9.96932,35.12088384,13.98624,4.07932,14.569,19.69,5.89,20.55208505,31.75624,9.26932,33.0814007,13.98624,4.07932,14.569,17.77,5.19,18.51240125
17/05/2019 16:30,32.64296,7.10378,33.40698322,8.65296,2.52378,9.0135,23.99,4.58,24.42327783,32.38296,7.29378,33.1942062,8.65296,2.52378,9.0135,23.73,4.77,24.20466484
17/05/2019 17:00,31.97128,6.11454,32.55073493,6.70128,1.95454,6.9805,25.27,4.16,25.61012495,31.62128,6.30454,32.24364392,6.70128,1.95454,6.9805,24.92,4.35,25.29681601
17/05/2019 17:30,31.30344,4.85142,31.67714684,5.11344,1.49142,5.3265,26.19,3.36,26.404653,30.91344,5.04142,31.32182447,5.11344,1.49142,5.3265,25.8,3.55,26.04308929
17/05/2019 18:00,31.83016,4.77088,32.18571704,4.46016,1.30088,4.646,27.37,3.47,27.58908842,31.29016,3.20088,31.45345364,4.46016,1.30088,4.646,26.83,1.9,26.8971913
17/05/2019 18:30,30.42576,4.74168,30.7930252,4.80576,1.40168,5.006,25.62,3.34,25.83679547,29.82576,2.66168,29.94428994,4.80576,1.40168,5.006,25.02,1.26,25.05170653
17/05/2019 19:00,29.31304,2.91422,29.45754559,3.20304,0.93422,3.3365,26.11,1.98,26.18496706,28.87304,3.10422,29.03943217,3.20304,0.93422,3.3365,25.67,2.17,25.76155663
17/05/2019 19:30,29.69328,3.09804,29.85445911,2.39328,0.69804,2.493,27.3,2.4,27.40529146,27.62328,2.46804,27.73331605,2.39328,0.69804,2.493,25.23,1.77,25.2920106
17/05/2019 20:00,28.6464,2.4227,28.74866446,1.5864,0.4627,1.6525,27.06,1.96,27.13089014,26.5764,1.8127,26.6381478,1.5864,0.4627,1.6525,24.99,1.35,25.02643802
17/05/2019 20:30,27.87216,2.04688,27.94721848,1.29216,0.37688,1.346,26.58,1.67,26.63241071,25.79216,-1.71312,25.84899026,1.29216,0.37688,1.346,24.5,-2.09,24.58898331
17/05/2019 21:00,27.63984,1.84912,27.7016245,1.05984,0.30912,1.104,26.58,1.54,26.62457511,25.60984,1.29912,25.6427693,1.05984,0.30912,1.104,24.55,0.99,24.56995319
17/05/2019 21:30,27.15136,1.37248,27.18602676,0.83136,0.24248,0.866,26.32,1.13,26.34424605,25.13136,0.93248,25.14865353,0.83136,0.24248,0.866,24.3,0.69,24.30979432
17/05/2019 22:00,26.0084,-2.3563,26.1149195,0.6984,0.2037,0.7275,25.31,-2.56,25.43913717,24.1484,1.0837,24.1727042,0.6984,0.2037,0.7275,23.45,0.88,23.46650592
17/05/2019 22:30,24.39016,0.28588,24.39183536,0.74016,0.21588,0.771,23.65,0.07,23.65010359,22.54016,-0.48412,22.54535839,0.74016,0.21588,0.771,21.8,-0.7,21.81123564
17/05/2019 23:00,23.14208,0.24394,23.14336565,0.80208,0.23394,0.8355,22.34,0.01,22.34000224,21.43208,-0.52606,21.43853522,0.80208,0.23394,0.8355,20.63,-0.76,20.64399428
17/05/2019 23:30,21.91752,0.08636,21.91769014,0.94752,0.27636,0.987,20.97,-0.19,20.97086074,20.31752,-0.61364,20.32678462,0.94752,0.27636,0.987,19.37,-0.89,19.39043579
18/05/2019 00:00,20.57096,-1.21472,20.60679354,0.84096,0.24528,0.876,19.73,-1.46,19.78394551,19.21096,1.62528,19.27958815,0.84096,0.24528,0.876,18.37,1.38,18.42176159
18/05/2019 00:30,19.57784,-0.79188,19.59384835,0.74784,0.21812,0.779,18.83,-1.01,18.85706764,18.23784,-0.99188,18.26479219,0.74784,0.21812,0.779,17.49,-1.21,17.53180538
18/05/2019 01:00,18.78048,-0.97236,18.80563514,0.78048,0.22764,0.813,18,-1.2,18.03995565,17.49048,-1.16236,17.52906077,0.78048,0.22764,0.813,16.71,-1.39,16.76771302
18/05/2019 01:30,18.45176,-1.27532,18.49578028,0.70176,0.20468,0.731,17.75,-1.48,17.81159454,17.16176,-1.48532,17.22591599,0.70176,0.20468,0.731,16.46,-1.69,16.54653136
