Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2019 02:00,18.98184,-1.06488,19.01168638,0.77184,0.22512,0.804,18.21,-1.29,18.25563475,17.70184,-1.25488,17.74626336,0.77184,0.22512,0.804,16.93,-1.48,16.99456678
18/05/2019 02:30,18.88296,-1.05872,18.91261659,0.79296,0.23128,0.826,18.09,-1.29,18.1359367,17.63296,-1.24872,17.67712024,0.79296,0.23128,0.826,16.84,-1.48,16.90491053
18/05/2019 03:00,18.34584,-1.19788,18.38490581,0.79584,0.23212,0.829,17.55,-1.43,17.60816288,17.15584,-1.35788,17.20949401,0.79584,0.23212,0.829,16.36,-1.59,16.43708307
18/05/2019 03:30,18.13344,-1.27858,18.17846014,0.79344,0.23142,0.8265,17.34,-1.51,17.40562265,16.97344,-1.41858,17.03261679,0.79344,0.23142,0.8265,16.18,-1.65,16.26391404
18/05/2019 04:00,17.94056,-1.30192,17.98773718,0.85056,0.24808,0.886,17.09,-1.55,17.16014569,16.80056,-1.43192,16.86147121,0.85056,0.24808,0.886,15.95,-1.68,16.03823245
18/05/2019 04:30,18.07056,-1.13192,18.10597641,0.85056,0.24808,0.886,17.22,-1.38,17.27520767,16.94056,-1.25192,16.98675592,0.85056,0.24808,0.886,16.09,-1.5,16.15976794
18/05/2019 05:00,18.21528,-0.97346,18.24127325,0.84528,0.24654,0.8805,17.37,-1.22,17.41279128,17.09528,-1.09346,17.13021462,0.84528,0.24654,0.8805,16.25,-1.34,16.30515563
18/05/2019 05:30,18.39272,-0.79004,18.40967985,0.82272,0.23996,0.857,17.57,-1.03,17.60016477,17.26272,-0.91004,17.28669068,0.82272,0.23996,0.857,16.44,-1.15,16.48017294
18/05/2019 06:00,18.55928,-0.71146,18.57291171,0.98928,0.28854,1.0305,17.57,-1,17.59843459,17.36928,-0.86146,17.39062969,0.98928,0.28854,1.0305,16.38,-1.15,16.42031973
18/05/2019 06:30,20.48312,0.23966,20.48452201,1.47312,0.42966,1.5345,19.01,-0.19,19.01094948,19.17312,0.17966,19.17396173,1.47312,0.42966,1.5345,17.7,-0.25,17.70176545
18/05/2019 07:00,22.05576,1.54168,22.10957545,1.68576,0.49168,1.756,20.37,1.05,20.3970439,20.64576,1.27168,20.68488762,1.68576,0.49168,1.756,18.96,0.78,18.97603752
18/05/2019 07:30,23.7216,-0.0537,23.72166078,2.1816,0.6363,2.2725,21.54,-0.69,21.5510487,22.2916,2.3963,22.42002864,2.1816,0.6363,2.2725,20.11,1.76,20.18686949
18/05/2019 08:00,25.466,0.7505,25.47705647,2.676,0.7805,2.7875,22.79,-0.03,22.79001975,23.846,2.9505,24.02784148,2.676,0.7805,2.7875,21.17,2.17,21.28092573
18/05/2019 08:30,26.64016,3.42338,26.85921919,3.68016,1.07338,3.8335,22.96,2.35,23.07995017,24.85016,2.93338,25.02269311,3.68016,1.07338,3.8335,21.17,1.86,21.25155288
18/05/2019 09:00,27.0924,3.8482,27.3643341,4.6224,1.3482,4.815,22.47,2.5,22.60864658,25.2324,3.3082,25.4483437,4.6224,1.3482,4.815,20.61,1.96,20.70298771
18/05/2019 09:30,27.43432,3.88376,27.70786,5.46432,1.59376,5.692,21.97,2.29,22.08902442,25.48432,3.29376,25.69629197,5.46432,1.59376,5.692,20.02,1.7,20.09204818
18/05/2019 10:00,27.5816,4.7213,27.98276849,7.5816,2.2113,7.8975,20,2.51,20.15688716,25.6116,4.1013,25.93790115,7.5816,2.2113,7.8975,18.03,1.89,18.12878926
18/05/2019 10:30,27.97464,5.65552,28.54059196,10.30464,3.00552,10.734,17.67,2.65,17.86760756,26.06464,5.04552,26.54849771,10.30464,3.00552,10.734,15.76,2.04,15.891482
18/05/2019 11:00,28.84632,6.09976,29.48418643,11.17632,3.25976,11.642,17.67,2.84,17.89677345,26.99632,5.49976,27.55083762,11.17632,3.25976,11.642,15.82,2.24,15.97779709
18/05/2019 11:30,28.49448,5.88714,29.09628512,10.82448,3.15714,11.2755,17.67,2.73,17.87964765,26.64448,5.29714,27.16593467,10.82448,3.15714,11.2755,15.82,2.14,15.96408469
18/05/2019 12:00,27.6712,5.8316,28.27901816,11.2512,3.2816,11.72,16.42,2.55,16.61682581,25.7212,5.2216,26.24586131,11.2512,3.2816,11.72,14.47,1.94,14.59946917
18/05/2019 12:30,26.87592,3.88756,27.15562922,7.22592,2.10756,7.527,19.65,1.78,19.73045615,24.89592,3.31756,25.11599166,7.22592,2.10756,7.527,17.67,1.21,17.71138052
18/05/2019 13:00,25.41936,2.43898,25.53610163,3.69936,1.07898,3.8535,21.72,1.36,21.76253662,23.42936,1.92898,23.50863403,3.69936,1.07898,3.8535,19.73,0.85,19.74830119
18/05/2019 13:30,25.0692,2.0831,25.15559767,3.1992,0.9331,3.3325,21.87,1.15,21.90021461,23.1392,1.6431,23.19746439,3.1992,0.9331,3.3325,19.94,0.71,19.95263642
18/05/2019 14:00,25.15064,2.19602,25.24633035,3.38064,0.98602,3.5215,21.77,1.21,21.80360062,23.32064,1.77602,23.38817002,3.38064,0.98602,3.5215,19.94,0.79,19.95564331
18/05/2019 14:30,24.9968,2.6499,25.13686496,4.4568,1.2999,4.6425,20.54,1.35,20.58431685,23.1768,2.2299,23.28382512,4.4568,1.2999,4.6425,18.72,0.93,18.74308673
18/05/2019 15:00,24.06232,2.83526,24.22878336,5.81232,1.69526,6.0545,18.25,1.14,18.28557081,22.30232,2.47526,22.43926,5.81232,1.69526,6.0545,16.49,0.78,16.50843724
18/05/2019 15:30,23.74824,3.47032,24.00045883,7.81824,2.28032,8.144,15.93,1.19,15.97438575,22.05824,3.10032,22.27505187,7.81824,2.28032,8.144,14.24,0.82,14.26359001
18/05/2019 16:00,23.83728,3.87254,24.14979263,9.19728,2.68254,9.5805,14.64,1.19,14.68828445,22.20728,3.50254,22.48179422,9.19728,2.68254,9.5805,13.01,0.82,13.03581605
18/05/2019 16:30,24.7696,3.6503,25.03712792,8.9496,2.6103,9.3225,15.82,1.04,15.85414772,23.0696,3.2703,23.30024262,8.9496,2.6103,9.3225,14.12,0.66,14.13541651
18/05/2019 17:00,25.12536,3.55948,25.37624111,8.29536,2.41948,8.641,16.83,1.14,16.86856544,23.32536,3.14948,23.53702707,8.29536,2.41948,8.641,15.03,0.73,15.04771743
18/05/2019 17:30,25.326,2.923,25.49412099,6.456,1.883,6.725,18.87,1.04,18.89863752,23.486,2.553,23.62435195,6.456,1.883,6.725,17.03,0.67,17.04317459
18/05/2019 18:00,24.92824,1.46282,24.97112316,4.39824,1.28282,4.5815,20.53,0.18,20.53078907,23.57824,0.46282,23.58278194,4.39824,1.28282,4.5815,19.18,-0.82,19.19752067
18/05/2019 18:30,24.13936,0.46648,24.14386682,3.75936,1.09648,3.916,20.38,-0.63,20.38973516,24.07936,1.01648,24.10080516,3.75936,1.09648,3.916,20.32,-0.08,20.32015748
18/05/2019 19:00,23.95736,0.27298,23.95891517,3.26736,0.95298,3.4035,20.69,-0.68,20.70117146,23.82736,0.92298,23.84522964,3.26736,0.95298,3.4035,20.56,-0.03,20.56002189
18/05/2019 19:30,24.68384,0.74112,24.69496337,2.64384,0.77112,2.754,22.04,-0.03,22.04002042,22.84384,0.06112,22.84392176,2.64384,0.77112,2.754,20.2,-0.71,20.21247387
18/05/2019 20:00,24.19824,0.43032,24.20206591,1.57824,0.46032,1.644,22.62,-0.03,22.62001989,22.31824,-0.35968,22.32113811,1.57824,0.46032,1.644,20.74,-0.82,20.75620389
18/05/2019 20:30,23.55984,-0.43588,23.56387176,0.93984,0.27412,0.979,22.62,-0.71,22.63114005,21.73984,-0.67588,21.75034384,0.93984,0.27412,0.979,20.8,-0.95,20.82168341
18/05/2019 21:00,23.19288,-0.57666,23.20004783,0.66288,0.19334,0.6905,22.53,-0.77,22.54315417,21.39288,-0.81666,21.40846207,0.66288,0.19334,0.6905,20.73,-1.01,20.75458985
18/05/2019 21:30,23.20664,-0.70348,23.21730011,0.53664,0.15652,0.559,22.67,-0.86,22.68630644,21.41664,-0.97348,21.43875305,0.53664,0.15652,0.559,20.88,-1.13,20.91055475
18/05/2019 22:00,23.2628,-0.6146,23.27091741,0.5328,0.1554,0.555,22.73,-0.77,22.7430385,21.4728,-0.8646,21.49019946,0.5328,0.1554,0.555,20.94,-1.02,20.96482769
18/05/2019 22:30,22.40376,-0.68432,22.4142088,0.53376,0.15568,0.556,21.87,-0.84,21.88612574,20.67376,-0.93432,20.69486184,0.53376,0.15568,0.556,20.14,-1.09,20.16947446
18/05/2019 23:00,21.178,-0.936,21.19867402,0.528,0.154,0.55,20.65,-1.09,20.67874754,19.548,-1.196,19.5845531,0.528,0.154,0.55,19.02,-1.35,19.06784991
18/05/2019 23:30,19.83376,-1.43432,19.8855553,0.53376,0.15568,0.556,19.3,-1.59,19.36538407,18.37376,1.27568,18.41799164,0.53376,0.15568,0.556,17.84,1.12,17.87512238
19/05/2019 00:00,18.73568,-1.47376,18.79355404,0.53568,0.15624,0.558,18.2,-1.63,18.27284597,17.35568,-1.67376,17.43620087,0.53568,0.15624,0.558,16.82,-1.83,16.91925826
19/05/2019 00:30,18.0128,-1.5246,18.07720579,0.5328,0.1554,0.555,17.48,-1.68,17.56054669,16.6828,-1.7146,16.77067885,0.5328,0.1554,0.555,16.15,-1.87,16.25790269
19/05/2019 01:00,17.19952,-1.63264,17.27683425,0.53952,0.15736,0.562,16.66,-1.79,16.75588553,15.92952,-1.80264,16.03119205,0.53952,0.15736,0.562,15.39,-1.96,15.5143063
19/05/2019 01:30,17.20912,-1.69984,17.29286752,0.54912,0.16016,0.572,16.66,-1.86,16.76350799,15.93912,-1.84984,16.04610403,0.54912,0.16016,0.572,15.39,-2.01,15.5207023
19/05/2019 02:00,17.66664,0.44652,17.67228194,0.53664,0.15652,0.559,17.13,0.29,17.13245458,16.37664,-1.81348,16.47674262,0.53664,0.15652,0.559,15.84,-1.97,15.96203308
19/05/2019 02:30,17.51376,-1.62432,17.58892279,0.53376,0.15568,0.556,16.98,-1.78,17.07304308,16.29376,-1.78432,16.39116874,0.53376,0.15568,0.556,15.76,-1.94,15.87895463
19/05/2019 03:00,17.24184,-1.58488,17.31452833,0.53184,0.15512,0.554,16.71,-1.74,16.80034821,16.10184,-1.71488,16.19290168,0.53184,0.15512,0.554,15.57,-1.87,15.68189402
19/05/2019 03:30,17.0028,-1.5846,17.07647988,0.5328,0.1554,0.555,16.47,-1.74,16.56165753,15.9028,-1.7146,15.99496486,0.5328,0.1554,0.555,15.37,-1.87,15.48333943
19/05/2019 04:00,16.5828,-1.7946,16.67962365,0.5328,0.1554,0.555,16.05,-1.95,16.168024,15.4728,-1.9146,15.59080604,0.5328,0.1554,0.555,14.94,-2.07,15.0827219
19/05/2019 04:30,16.58472,-1.79404,16.68147227,0.53472,0.15596,0.557,16.05,-1.95,16.168024,15.47472,-1.91404,15.59264276,0.53472,0.15596,0.557,14.94,-2.07,15.0827219
19/05/2019 05:00,16.33376,-1.79432,16.43202057,0.53376,0.15568,0.556,15.8,-1.95,15.91987751,15.28376,-1.88432,15.39947991,0.53376,0.15568,0.556,14.75,-2.04,14.89040295
19/05/2019 05:30,15.97824,-1.83968,16.08379856,0.61824,0.18032,0.644,15.36,-2.02,15.49225613,14.92824,-1.92968,15.05244214,0.61824,0.18032,0.644,14.31,-2.11,14.4647226
19/05/2019 06:00,16.06432,-1.68624,16.1525782,0.90432,0.26376,0.942,15.16,-1.95,15.28489778,15.00432,-1.78624,15.11027041,0.90432,0.26376,0.942,14.1,-2.05,14.24824551
19/05/2019 06:30,17.29624,-0.99818,17.32501895,1.44624,0.42182,1.5065,15.85,-1.42,15.91348171,16.14624,-1.12818,16.18560645,1.44624,0.42182,1.5065,14.7,-1.55,14.78149181
19/05/2019 07:00,18.39208,-0.34856,18.39538259,2.30208,0.67144,2.398,16.09,-1.02,16.12229822,17.19208,-0.49856,17.19930745,2.30208,0.67144,2.398,14.89,-1.17,14.93589636
19/05/2019 07:30,19.74328,2.70554,19.92779596,3.65328,1.06554,3.8055,16.09,1.64,16.1733639,18.46328,0.16554,18.46402209,3.65328,1.06554,3.8055,14.81,-0.9,14.83732119
19/05/2019 08:00,21.20016,1.30838,21.24049534,5.48016,1.59838,5.7085,15.72,-0.29,15.72267471,19.82016,0.92838,19.84189083,5.48016,1.59838,5.7085,14.34,-0.67,14.35564349
19/05/2019 08:30,22.65584,1.89212,22.73471364,6.07584,1.77212,6.329,16.58,0.12,16.58043425,21.17584,1.67212,21.24175569,6.07584,1.77212,6.329,15.1,-0.1,15.10033112
19/05/2019 09:00,24.06,3.4075,24.30009581,9.42,2.7475,9.8125,14.64,0.66,14.6548695,22.53,2.7875,22.70178531,9.42,2.7475,9.8125,13.11,0.04,13.11006102
19/05/2019 09:30,25.21184,4.46762,25.60461881,12.47184,3.63762,12.9915,12.74,0.83,12.76700826,23.64184,4.22762,24.01685594,12.47184,3.63762,12.9915,11.17,0.59,11.18557106
19/05/2019 10:00,25.45936,5.26898,25.99886847,13.53936,3.94898,14.1035,11.92,1.32,11.99286455,23.85936,4.82898,24.34313265,13.53936,3.94898,14.1035,10.32,0.88,10.35745142
19/05/2019 10:30,25.65664,4.79902,26.10160472,11.51664,3.35902,11.9965,14.14,1.44,14.21313477,24.00664,4.33902,24.39561146,11.51664,3.35902,11.9965,12.49,0.98,12.52838777
19/05/2019 11:00,25.52424,2.54332,25.65063945,11.15424,3.25332,11.619,14.37,-0.71,14.38752932,24.35424,7.33332,25.43435842,11.15424,3.25332,11.619,13.2,4.08,13.81616445
19/05/2019 11:30,25.33696,2.45578,25.45569479,11.43696,3.33578,11.9135,13.9,-0.88,13.92782826,24.20696,7.75578,25.41906835,11.43696,3.33578,11.9135,12.77,4.42,13.51330086
19/05/2019 12:00,25.50592,5.03256,25.99766557,11.42592,3.33256,11.902,14.08,1.7,14.18225652,23.65592,4.52256,24.08435384,11.42592,3.33256,11.902,12.23,1.19,12.28775814
19/05/2019 12:30,25.42096,4.69278,25.85048145,10.26096,2.99278,10.6885,15.16,1.7,15.25501885,23.61096,4.18278,23.9785963,10.26096,2.99278,10.6885,13.35,1.19,13.40293251
19/05/2019 13:00,26.29808,5.42944,26.8527062,12.95808,3.77944,13.498,13.34,1.65,13.4416554,24.54808,4.96944,25.04602894,12.95808,3.77944,13.498,11.59,1.19,11.65093129
19/05/2019 13:30,25.64672,3.83446,25.93178224,9.54672,2.78446,9.9445,16.1,1.05,16.1342028,23.83672,3.42446,24.08144818,9.54672,2.78446,9.9445,14.29,0.64,14.30432452
19/05/2019 14:00,25.03608,3.17344,25.23640274,7.72608,2.25344,8.048,17.31,0.92,17.33443105,23.20608,2.82344,23.37721032,7.72608,2.25344,8.048,15.48,0.57,15.49049063
19/05/2019 14:30,24.88352,2.98186,25.06154538,6.62352,1.93186,6.8995,18.26,1.05,18.29016402,23.05352,2.60186,23.1998806,6.62352,1.93186,6.8995,16.43,0.67,16.44365531
19/05/2019 15:00,24.822,3.5585,25.07577728,8.052,2.3485,8.3875,16.77,1.21,16.81359569,22.982,3.1285,23.1939612,8.052,2.3485,8.3875,14.93,0.78,14.9503612
19/05/2019 15:30,24.67304,2.76922,24.82795767,6.20304,1.80922,6.4615,18.47,0.96,18.49493174,22.81304,2.40922,22.93990268,6.20304,1.80922,6.4615,16.61,0.6,16.62083331
19/05/2019 16:00,24.74864,2.07002,24.83505918,4.62864,1.35002,4.8215,20.12,0.72,20.13287858,22.88864,1.26002,22.92329582,4.62864,1.35002,4.8215,18.26,-0.09,18.26022179
19/05/2019 16:30,25.47088,2.36734,25.58065728,5.03088,1.46734,5.2405,20.44,0.9,20.4598045,23.59088,2.03734,23.67869028,5.03088,1.46734,5.2405,18.56,0.57,18.56875063
19/05/2019 17:00,26.53992,3.98456,26.83736336,9.40992,2.74456,9.802,17.13,1.24,17.17482169,24.67992,3.55456,24.93458137,9.40992,2.74456,9.802,15.27,0.81,15.29146821
19/05/2019 17:30,27.02272,2.43496,27.13220276,5.74272,1.67496,5.982,21.28,0.76,21.2935671,25.10272,1.72496,25.16191643,5.74272,1.67496,5.982,19.36,0.05,19.36006457
19/05/2019 18:00,27.116,1.4605,27.15530365,2.916,0.8505,3.0375,24.2,0.61,24.2076868,25.136,0.1605,25.13651241,2.916,0.8505,3.0375,22.22,-0.69,22.23071074
19/05/2019 18:30,27.15216,1.20188,27.17874736,1.89216,0.55188,1.971,25.26,0.65,25.26836164,25.14216,-0.13812,25.14253938,1.89216,0.55188,1.971,23.25,-0.69,23.26023646
19/05/2019 19:00,26.58424,0.48332,26.58863318,1.55424,0.45332,1.619,25.03,0.03,25.03001798,24.53424,-0.32668,24.53641482,1.55424,0.45332,1.619,22.98,-0.78,22.99323379
19/05/2019 19:30,26.20904,0.33722,26.21120934,1.25904,0.36722,1.3115,24.95,-0.03,24.95001804,24.17904,-0.48278,24.18385932,1.25904,0.36722,1.3115,22.92,-0.85,22.93575593
19/05/2019 20:00,25.50392,-0.40594,25.50715042,0.97392,0.28406,1.0145,24.53,-0.69,24.53970252,23.54392,-0.67594,23.55362103,0.97392,0.28406,1.0145,22.57,-0.96,22.59040726
19/05/2019 20:30,25.35128,-0.50046,25.35621931,0.82128,0.23954,0.8555,24.53,-0.74,24.5411593,23.39128,-0.77046,23.40396523,0.82128,0.23954,0.8555,22.57,-1.01,22.59258728
19/05/2019 21:00,24.69416,-0.63712,24.70237762,0.76416,0.22288,0.796,23.93,-0.86,23.94544842,22.81416,-0.95712,22.83422815,0.76416,0.22288,0.796,22.05,-1.18,22.08155112
19/05/2019 21:30,24.36056,-0.78692,24.37326664,0.73056,0.21308,0.761,23.63,-1,23.65115008,22.50056,-1.11692,22.5282647,0.73056,0.21308,0.761,21.77,-1.33,21.81058917
19/05/2019 22:00,23.29224,-0.77768,23.30521895,0.76224,0.22232,0.794,22.53,-1,22.55218171,21.49224,-1.10768,21.52076521,0.76224,0.22232,0.794,20.73,-1.33,20.7726214
19/05/2019 22:30,22.43376,-0.68432,22.44419483,0.77376,0.22568,0.806,21.66,-0.91,21.67910745,20.74376,-0.94432,20.76524306,0.77376,0.22568,0.806,19.97,-1.17,20.00424455
19/05/2019 23:00,20.76792,-1.12644,20.79844629,0.93792,0.27356,0.977,19.83,-1.4,19.87935864,19.29792,1.70356,19.37296655,0.93792,0.27356,0.977,18.36,1.43,18.4156048
19/05/2019 23:30,19.24904,-1.07028,19.27877175,0.95904,0.27972,0.999,18.29,-1.35,18.33975463,17.85904,-1.29028,17.90558941,0.95904,0.27972,0.999,16.9,-1.57,16.97276937
20/05/2019 00:00,18.36872,-1.16204,18.40543972,0.91872,0.26796,0.957,17.45,-1.43,17.50849508,17.04872,-1.38204,17.10464522,0.91872,0.26796,0.957,16.13,-1.65,16.21417281
20/05/2019 00:30,17.83224,-1.17268,17.87075717,0.88224,0.25732,0.919,16.95,-1.43,17.01021458,16.57224,-1.36268,16.62816994,0.88224,0.25732,0.919,15.69,-1.62,15.77341117
20/05/2019 01:00,17.48248,-1.26136,17.52792446,0.85248,0.24864,0.888,16.63,-1.51,16.6984131,16.24248,-1.48136,16.30989221,0.85248,0.24864,0.888,15.39,-1.73,15.48692997
20/05/2019 01:30,17.37496,-1.48272,17.43811038,0.74496,0.21728,0.776,16.63,-1.7,16.71666534,16.13496,-1.71272,16.22560766,0.74496,0.21728,0.776,15.39,-1.93,15.5105448
20/05/2019 02:00,17.78152,-1.48664,17.84355772,0.73152,0.21336,0.762,17.05,-1.7,17.13454114,16.47152,-1.71664,16.56073138,0.73152,0.21336,0.762,15.74,-1.93,15.85788447
20/05/2019 02:30,17.7508,-1.3956,17.80557778,0.7008,0.2044,0.73,17.05,-1.6,17.12490876,16.5008,-1.6056,16.57873192,0.7008,0.2044,0.73,15.8,-1.81,15.90333613
20/05/2019 03:00,17.466,-1.512,17.5313234,0.576,0.168,0.6,16.89,-1.68,16.97334675,16.226,-1.702,16.31502007,0.576,0.168,0.6,15.65,-1.87,15.76132609
20/05/2019 03:30,17.5532,-1.4374,17.61195472,0.5232,0.1526,0.545,17.03,-1.59,17.10406384,16.3332,-1.6074,16.41210398,0.5232,0.1526,0.545,15.81,-1.76,15.90766168
20/05/2019 04:00,17.49088,0.89484,17.51375522,0.77088,0.22484,0.803,16.72,0.67,16.73341866,16.28088,-1.63516,16.3627871,0.77088,0.22484,0.803,15.51,-1.86,15.62112992
20/05/2019 04:30,18.09688,-1.01716,18.1254429,0.86688,0.25284,0.903,17.23,-1.27,17.27674159,16.88688,-1.19716,16.92926189,0.86688,0.25284,0.903,16.02,-1.45,16.08548725
20/05/2019 05:00,18.79184,0.77512,18.80781916,1.01184,0.29512,1.054,17.78,0.48,17.78647801,17.58184,0.40512,17.58650676,1.01184,0.29512,1.054,16.57,0.11,16.57036511
20/05/2019 05:30,19.8688,0.2309,19.87014163,1.1688,0.3409,1.2175,18.7,-0.11,18.70032353,18.6488,0.2609,18.65062493,1.1688,0.3409,1.2175,17.48,-0.08,17.48018307
20/05/2019 06:00,21.63984,1.27412,21.67731665,1.41984,0.41412,1.479,20.22,0.86,20.23828056,20.31984,1.05412,20.3471636,1.41984,0.41412,1.479,18.9,0.64,18.91083287
20/05/2019 06:30,26.11072,1.92646,26.18169107,1.77072,0.51646,1.8445,24.34,1.41,24.38080598,24.54072,3.04646,24.72908928,1.77072,0.51646,1.8445,22.77,2.53,22.9101244
20/05/2019 07:00,29.50288,5.06584,29.93463985,2.76288,0.80584,2.878,26.74,4.26,27.07720813,27.80288,4.82584,28.21859082,2.76288,0.80584,2.878,25.04,4.02,25.36063879
20/05/2019 07:30,31.52632,7.72976,32.46009924,4.69632,1.36976,4.892,26.83,6.36,27.57351084,30.95632,5.38976,31.42201873,4.69632,1.36976,4.892,26.26,4.02,26.56591802
20/05/2019 08:00,33.172,9.596,34.53208363,7.392,2.156,7.7,25.78,7.44,26.83210763,32.302,6.766,33.00299926,7.392,2.156,7.7,24.91,4.61,25.3329864
20/05/2019 08:30,34.01464,9.66802,35.36193356,10.00464,2.91802,10.4215,24.01,6.75,24.94078186,33.48464,9.66802,34.85242784,10.00464,2.91802,10.4215,23.48,6.75,24.43098238
20/05/2019 09:00,34.84664,11.11152,36.57532223,12.41664,3.62152,12.934,22.43,7.49,23.64751573,32.56664,10.09152,34.09435168,12.41664,3.62152,12.934,20.15,6.47,21.16325589
20/05/2019 09:30,34.68296,11.51378,36.54414925,12.25296,3.57378,12.7635,22.43,7.94,23.79387526,32.32296,10.43378,33.96523971,12.25296,3.57378,12.7635,20.07,6.86,21.21000943
20/05/2019 10:00,34.5204,11.1722,36.28327533,12.3504,3.6022,12.865,22.17,7.57,23.42677528,32.2004,10.0722,33.73892371,12.3504,3.6022,12.865,19.85,6.47,20.87782077
20/05/2019 10:30,34.02056,11.92058,36.04856072,13.99056,4.08058,14.5735,20.03,7.84,21.50968387,31.74056,10.85058,33.54397465,13.99056,4.08058,14.5735,17.75,6.77,18.99724717
20/05/2019 11:00,32.49088,12.25234,34.72430156,13.07088,3.81234,13.6155,19.42,8.44,21.17474911,30.23088,11.16234,32.22582722,13.07088,3.81234,13.6155,17.16,7.35,18.66783598
20/05/2019 11:30,32.58472,13.15596,35.14033667,14.45472,4.21596,15.057,18.13,8.94,20.21436371,30.37472,12.07596,32.68719053,14.45472,4.21596,15.057,15.92,7.86,17.75460504
20/05/2019 12:00,32.57048,12.55014,34.90475872,13.92048,4.06014,14.5005,18.65,8.49,20.49152508,30.32048,11.46014,32.41398334,13.92048,4.06014,14.5005,16.4,7.4,17.99222054
20/05/2019 12:30,32.07248,12.73614,34.50874144,14.11248,4.11614,14.7005,17.96,8.62,19.92149593,29.80248,11.62614,31.98991943,14.11248,4.11614,14.7005,15.69,7.51,17.39471759
20/05/2019 13:00,34.74144,12.93542,37.07145457,16.44144,4.79542,17.1265,18.3,8.14,20.02871938,32.49144,11.85542,34.58676997,16.44144,4.79542,17.1265,16.05,7.06,17.53414098
20/05/2019 13:30,33.12608,9.33344,34.41584342,11.32608,3.30344,11.798,21.8,6.03,22.61859633,31.22608,10.75344,33.02581633,11.32608,3.30344,11.798,19.9,7.45,21.2488235
20/05/2019 14:00,33.02,11.405,34.93414411,14.04,4.095,14.625,18.98,7.31,20.33903882,30.84,10.355,32.53200924,14.04,4.095,14.625,16.8,6.26,17.92840205
20/05/2019 14:30,32.90704,10.82872,34.64295684,13.36704,3.89872,13.924,19.54,6.93,20.73249864,30.74704,9.77872,32.26459102,13.36704,3.89872,13.924,17.38,5.88,18.3477192
20/05/2019 15:00,32.04856,9.98458,33.56787208,11.39856,3.32458,11.8735,20.65,6.66,21.69742151,29.87856,8.92458,31.18295169,11.39856,3.32458,11.8735,18.48,5.6,19.30985241
20/05/2019 15:30,31.99232,9.64776,33.41538286,10.55232,3.07776,10.992,21.44,6.57,22.42406074,29.90232,8.67776,31.13602833,10.55232,3.07776,10.992,19.35,5.6,20.14404378
20/05/2019 16:00,32.81648,9.13564,34.06436962,9.51648,2.77564,9.913,23.3,6.36,24.15242431,31.99648,8.95564,33.2261677,9.51648,2.77564,9.913,22.48,6.18,23.31400438
20/05/2019 16:30,33.13488,9.15434,34.37618672,10.09488,2.94434,10.5155,23.04,6.21,23.86222328,32.22488,8.97434,33.45118338,10.09488,2.94434,10.5155,22.13,6.03,22.93682192
20/05/2019 17:00,32.94488,8.17684,33.94445213,8.83488,2.57684,9.203,24.11,5.6,24.75181003,32.13488,8.05684,33.12949114,8.83488,2.57684,9.203,23.3,5.48,23.93575568
20/05/2019 17:30,32.31336,7.01098,33.06519431,7.44336,2.17098,7.7535,24.87,4.84,25.33658422,31.54336,6.97098,32.30445979,7.44336,2.17098,7.7535,24.1,4.8,24.57335956
20/05/2019 18:00,32.13896,5.64928,32.63168881,7.84896,2.28928,8.176,24.29,3.36,24.52129075,31.76896,7.48928,32.63979372,7.84896,2.28928,8.176,23.92,5.2,24.47869278
20/05/2019 18:30,31.2116,4.5888,31.54712443,5.2416,1.5288,5.46,25.97,3.06,26.14965583,30.5016,4.6288,30.85082482,5.2416,1.5288,5.46,25.26,3.1,25.4495108
20/05/2019 19:00,30.47792,4.23106,30.77020436,4.11792,1.20106,4.2895,26.36,3.03,26.53357307,29.75792,4.27106,30.06286341,4.11792,1.20106,4.2895,25.64,3.07,25.82313885
20/05/2019 19:30,30.39352,4.03936,30.66076462,3.32352,0.96936,3.462,27.07,3.07,27.24352767,28.26352,3.30936,28.45660602,3.32352,0.96936,3.462,24.94,2.34,25.04953493
20/05/2019 20:00,30.51064,3.95352,30.76571913,3.44064,1.00352,3.584,27.07,2.95,27.23026625,28.30064,3.21352,28.48250226,3.44064,1.00352,3.584,24.86,2.21,24.95803879
20/05/2019 20:30,29.03024,3.02632,29.18755638,2.25024,0.65632,2.344,26.78,2.37,26.88466663,26.91024,2.33632,27.01146808,2.25024,0.65632,2.344,24.66,1.68,24.71716003
20/05/2019 21:00,27.51928,2.14604,27.60283064,1.52928,0.44604,1.593,25.99,1.7,26.04553897,25.42928,1.51604,25.47443147,1.52928,0.44604,1.593,23.9,1.07,23.92393989
20/05/2019 21:30,27.33448,1.80964,27.39431682,1.16448,0.33964,1.213,26.17,1.47,26.21125331,25.29448,1.24964,25.32532959,1.16448,0.33964,1.213,24.13,0.91,24.14715304
20/05/2019 22:00,26.65728,1.43504,26.69587827,1.21728,0.35504,1.268,25.44,1.08,25.46291421,24.63728,0.97504,24.65656644,1.21728,0.35504,1.268,23.42,0.62,23.42820522
20/05/2019 22:30,25.1532,1.3076,25.18716514,1.3632,0.3976,1.42,23.79,0.91,23.80739801,23.2632,0.8676,23.27937293,1.3632,0.3976,1.42,21.9,0.47,21.9050428
20/05/2019 23:00,23.63456,1.11008,23.66061504,1.23456,0.36008,1.286,22.4,0.75,22.41255229,21.88456,0.20008,21.8854746,1.23456,0.36008,1.286,20.65,-0.16,20.65061985
20/05/2019 23:30,21.58576,-0.02832,21.58577858,1.20576,0.35168,1.256,20.38,-0.38,20.38354238,20.10576,2.63168,20.27726127,1.20576,0.35168,1.256,18.9,2.28,19.03702708
21/05/2019 00:00,20.82568,-0.31376,20.82804342,1.25568,0.36624,1.308,19.57,-0.68,19.58181044,19.38568,-0.57376,19.39416896,1.25568,0.36624,1.308,18.13,-0.94,18.1543521
21/05/2019 00:30,18.994,-0.733,19.00813839,0.024,0.007,0.025,18.97,-0.74,18.98442783,17.644,-0.933,17.66865091,0.024,0.007,0.025,17.62,-0.94,17.64505596
21/05/2019 01:00,18.5788,-0.8116,18.5965186,0.0288,0.0084,0.03,18.55,-0.82,18.56811514,17.2688,-1.0316,17.29958531,0.0288,0.0084,0.03,17.24,-1.04,17.27134042
21/05/2019 01:30,18.33144,-1.00208,18.3588087,0.06144,0.01792,0.064,18.27,-1.02,18.29845075,17.00144,-1.25208,17.0474827,0.06144,0.01792,0.064,16.94,-1.27,16.98753955
21/05/2019 02:00,18.78016,-0.96412,18.80489131,0.02016,0.00588,0.021,18.76,-0.97,18.78506055,17.47016,-1.20412,17.51160745,0.02016,0.00588,0.021,17.45,-1.21,17.49190098
21/05/2019 02:30,18.89536,-0.83552,18.9138236,0.01536,0.00448,0.016,18.88,-0.84,18.8986772,17.58536,-1.07552,17.61821868,0.01536,0.00448,0.016,17.57,-1.08,17.60316165
21/05/2019 03:00,18.52112,-0.86384,18.54125415,0.02112,0.00616,0.022,18.5,-0.87,18.52044546,17.25112,-1.07384,17.28450964,0.02112,0.00616,0.022,17.23,-1.08,17.26381476
21/05/2019 03:30,18.13416,-1.10712,18.16792431,0.04416,0.01288,0.046,18.09,-1.12,18.12463793,16.91416,-1.28712,16.96306241,0.04416,0.01288,0.046,16.87,-1.3,16.92001478
21/05/2019 04:00,18.16584,-1.15788,18.20270389,0.07584,0.02212,0.079,18.09,-1.18,18.1284445,16.94584,-1.33788,16.998571,0.07584,0.02212,0.079,16.87,-1.36,16.92473043
21/05/2019 04:30,18.41896,-0.86572,18.43929387,0.04896,0.01428,0.051,18.37,-0.88,18.39106577,17.20896,-1.04572,17.24070285,0.04896,0.01428,0.051,17.16,-1.06,17.19270776
21/05/2019 05:00,18.67792,-0.63894,18.68884533,0.03792,0.01106,0.0395,18.64,-0.65,18.65132971,17.47792,-0.77894,17.49526893,0.03792,0.01106,0.0395,17.44,-0.79,17.45788361
21/05/2019 05:30,19.3984,0.1162,19.39874803,0.1584,0.0462,0.165,19.24,0.07,19.24012734,18.1284,-0.1338,18.12889376,0.1584,0.0462,0.165,17.97,-0.18,17.97090148
21/05/2019 06:00,20.61952,0.92986,20.64047588,0.47952,0.13986,0.4995,20.14,0.79,20.15548809,19.26952,0.32986,19.2723431,0.47952,0.13986,0.4995,18.79,0.19,18.79096059
21/05/2019 06:30,24.3392,2.4181,24.45902419,0.9192,0.2681,0.9575,23.42,2.15,23.51847997,22.7392,2.8381,22.91562847,0.9192,0.2681,0.9575,21.82,2.57,21.97082839
21/05/2019 07:00,27.64264,4.76952,28.05109387,1.71264,0.49952,1.784,25.93,4.27,26.27922754,25.80264,4.22952,26.1469897,1.71264,0.49952,1.784,24.09,3.73,24.37705889
21/05/2019 07:30,29.134,5.7745,29.7007543,3.204,0.9345,3.3375,25.93,4.84,26.37784108,28.554,5.8645,29.15001331,3.204,0.9345,3.3375,25.35,4.93,25.82493756
21/05/2019 08:00,30.44832,7.55576,31.37179784,4.88832,1.42576,5.092,25.56,6.13,26.28479599,29.78832,7.59576,30.74149603,4.88832,1.42576,5.092,24.9,6.17,25.65304855
21/05/2019 08:30,30.85376,9.12818,32.17573894,6.95376,2.02818,7.2435,23.9,7.1,24.93230836,28.56376,8.14818,29.70321906,6.95376,2.02818,7.2435,21.61,6.12,22.45988646
21/05/2019 09:00,29.78416,9.82788,31.36372765,8.56416,2.49788,8.921,21.22,7.33,22.45032962,27.48416,8.76788,28.84882616,8.56416,2.49788,8.921,18.92,6.27,19.93186645
21/05/2019 09:30,29.58312,11.02466,31.57062111,10.95312,3.19466,11.4095,18.63,7.83,20.20855759,27.32312,9.94466,29.07660828,10.95312,3.19466,11.4095,16.37,6.75,17.7070438
21/05/2019 10:00,29.22592,11.72756,31.49111086,12.26592,3.57756,12.777,16.96,8.15,18.81659108,27.00592,10.66756,29.03646933,12.26592,3.57756,12.777,14.74,7.09,16.35651858
21/05/2019 10:30,28.00128,12.10454,30.505599,12.94128,3.77454,13.4805,15.06,8.33,17.21024404,25.84128,11.08454,28.11829972,12.94128,3.77454,13.4805,12.9,7.31,14.8272081
21/05/2019 11:00,28.28664,13.33652,31.27293987,14.69664,4.28652,15.309,13.59,9.05,16.3276024,26.10664,12.22652,28.82784146,14.69664,4.28652,15.309,11.41,7.94,13.90078055
21/05/2019 11:30,28.02928,13.42854,31.07999717,15.38928,4.48854,16.0305,12.64,8.94,15.48202829,25.88928,12.58854,28.78760425,15.38928,4.48854,16.0305,10.5,8.1,13.26122166
21/05/2019 12:00,27.88792,13.38106,30.93200363,15.39792,4.49106,16.0395,12.49,8.89,15.33075993,25.79792,12.28106,28.57196372,15.39792,4.49106,16.0395,10.4,7.79,12.99400246
21/05/2019 12:30,27.74808,11.21694,29.92951197,13.49808,3.93694,14.0605,14.25,7.28,16.00190301,25.92808,12.74694,28.89203717,13.49808,3.93694,14.0605,12.43,8.81,15.23551771
21/05/2019 13:00,27.13504,8.55772,28.45250371,13.77504,4.01772,14.349,13.36,4.54,14.11032246,25.85504,15.79772,30.29935726,13.77504,4.01772,14.349,12.08,11.78,16.87290135
21/05/2019 13:30,26.738,8.6865,28.11362528,14.628,4.2665,15.2375,12.11,4.42,12.89141187,25.438,16.0465,30.07626982,14.628,4.2665,15.2375,10.81,11.78,15.98826132
21/05/2019 14:00,26.1508,8.2619,27.42486704,13.7208,4.0019,14.2925,12.43,4.26,13.13972983,24.8508,15.5519,29.31593175,13.7208,4.0019,14.2925,11.13,11.55,16.03993142
21/05/2019 14:30,25.73824,10.61782,27.84232569,12.19824,3.55782,12.7065,13.54,7.06,15.27007531,23.78824,10.41782,25.9694308,12.19824,3.55782,12.7065,11.59,6.86,13.4680251
21/05/2019 15:00,25.76896,10.98678,28.01336528,11.50896,3.35678,11.9885,14.26,7.63,16.17295582,23.73896,10.00678,25.76186849,11.50896,3.35678,11.9885,12.23,6.65,13.92104163
21/05/2019 15:30,26.11184,11.32012,28.46002995,12.89184,3.76012,13.429,13.22,7.56,15.22898552,24.12184,10.37012,26.25647642,12.89184,3.76012,13.429,11.23,6.61,13.03092476
21/05/2019 16:00,27.32624,11.12682,29.50473718,12.60624,3.67682,13.1315,14.72,7.45,16.49790593,25.33624,10.20682,27.3149086,12.60624,3.67682,13.1315,12.73,6.53,14.3071241
21/05/2019 16:30,27.38528,10.35404,29.27728992,12.18528,3.55404,12.693,15.2,6.8,16.65172664,27.01528,10.37404,28.93866029,12.18528,3.55404,12.693,14.83,6.82,16.32302974
21/05/2019 17:00,28.02296,9.57128,29.61242455,10.87296,3.17128,11.326,17.15,6.4,18.30525881,27.59296,9.61128,29.21896892,10.87296,3.17128,11.326,16.72,6.44,17.91736588
21/05/2019 17:30,27.66096,8.86278,29.04612844,9.30096,2.71278,9.6885,18.36,6.15,19.36264703,26.93096,6.18278,27.63156483,9.30096,2.71278,9.6885,17.63,3.47,17.96824421
21/05/2019 18:00,27.22336,5.50598,27.77457732,6.84336,1.99598,7.1285,20.38,3.51,20.68005077,26.79336,5.57598,27.36742028,6.84336,1.99598,7.1285,19.95,3.58,20.26866794
21/05/2019 18:30,27.48704,4.68622,27.88365159,5.02704,1.46622,5.2365,22.46,3.22,22.68964522,27.04704,4.80622,27.47075033,5.02704,1.46622,5.2365,22.02,3.34,22.27186566
21/05/2019 19:00,28.44568,4.25624,28.76234152,2.93568,0.85624,3.058,25.51,3.4,25.73558043,27.95568,4.37624,28.29613968,2.93568,0.85624,3.058,25.02,3.52,25.26639666
21/05/2019 19:30,27.77416,3.11788,27.94861606,1.60416,0.46788,1.671,26.17,2.65,26.30382862,27.30416,3.27788,27.50021183,1.60416,0.46788,1.671,25.7,2.81,25.85316422
21/05/2019 20:00,27.9604,2.7397,28.09430412,0.6504,0.1897,0.6775,27.31,2.55,27.42879144,27.5304,2.9197,27.68478955,0.6504,0.1897,0.6775,26.88,2.73,27.01827715
21/05/2019 20:30,29.0056,3.0333,29.16377445,0.2856,0.0833,0.2975,28.72,2.95,28.8711084,26.9456,2.3833,27.05079441,0.2856,0.0833,0.2975,26.66,2.3,26.75902838
21/05/2019 21:00,28.28704,2.72872,28.41834873,0.16704,0.04872,0.174,28.12,2.68,28.24742112,26.30704,2.14872,26.39464626,0.16704,0.04872,0.174,26.14,2.1,26.22421781
21/05/2019 21:30,26.63608,1.70344,26.69049392,0.04608,0.01344,0.048,26.59,1.69,26.64365215,26.32608,1.95344,26.3984548,0.04608,0.01344,0.048,26.28,1.94,26.3515085
21/05/2019 22:00,26.13976,-1.63132,26.19061393,0.02976,0.00868,0.031,26.11,-1.64,26.16145447,24.23976,1.46868,24.28421269,0.02976,0.00868,0.031,24.21,1.46,24.25398318
21/05/2019 22:30,24.17976,-2.47132,24.30572394,0.02976,0.00868,0.031,24.15,-2.48,24.27700352,22.49976,3.72868,22.80662743,0.02976,0.00868,0.031,22.47,3.72,22.77584905
21/05/2019 23:00,22.57864,0.69252,22.58925781,0.00864,0.00252,0.009,22.57,0.69,22.58054472,20.82864,-0.64748,20.83870137,0.00864,0.00252,0.009,20.82,-0.65,20.83014402
21/05/2019 23:30,20.52728,-0.05496,20.52735358,0.01728,0.00504,0.018,20.51,-0.06,20.51008776,18.95728,2.41504,19.11049144,0.01728,0.00504,0.018,18.94,2.41,19.09271327
22/05/2019 00:00,19.0092,-0.8644,19.02884316,0.0192,0.0056,0.02,18.99,-0.87,19.00991846,17.5392,-1.1644,17.57780885,0.0192,0.0056,0.02,17.52,-1.17,17.55902332
22/05/2019 00:30,19.5552,-0.5964,19.56429247,1.0752,0.3136,1.12,18.48,-0.91,18.50239174,18.1852,-0.8564,18.20535416,1.0752,0.3136,1.12,17.11,-1.17,17.14995627
22/05/2019 01:00,19.2384,-0.6188,19.24834923,1.2384,0.3612,1.29,18,-0.98,18.02665804,17.8984,-0.8488,17.91851512,1.2384,0.3612,1.29,16.66,-1.21,16.70388278
22/05/2019 01:30,19.17928,-0.72896,19.19312804,1.40928,0.41104,1.468,17.77,-1.14,17.8065297,17.84928,-0.96896,17.87556097,1.40928,0.41104,1.468,16.44,-1.38,16.49781804
22/05/2019 02:00,19.48664,-0.60348,19.49598232,1.49664,0.43652,1.559,17.99,-1.04,18.02003607,18.16664,-0.83348,18.18574986,1.49664,0.43652,1.559,16.67,-1.27,16.71830733
22/05/2019 02:30,19.33592,-0.64744,19.34675634,1.34592,0.39256,1.402,17.99,-1.04,18.02003607,18.01592,-0.87744,18.03727458,1.34592,0.39256,1.402,16.67,-1.27,16.71830733
22/05/2019 03:00,18.85776,-0.77232,18.87356857,1.15776,0.33768,1.206,17.7,-1.11,17.73477093,17.59776,-0.98232,17.62515559,1.15776,0.33768,1.206,16.44,-1.32,16.49290757
22/05/2019 03:30,18.56592,-0.95744,18.59059108,0.86592,0.25256,0.902,17.7,-1.21,17.74131055,17.30592,-1.14744,17.34391783,0.86592,0.25256,0.902,16.44,-1.4,16.49950302
22/05/2019 04:00,18.1744,-1.0658,18.20562399,0.7344,0.2142,0.765,17.44,-1.28,17.48690939,16.9844,-1.2358,17.0292996,0.7344,0.2142,0.765,16.25,-1.45,16.31456405
22/05/2019 04:30,18.43784,-0.94188,18.46188186,0.50784,0.14812,0.529,17.93,-1.09,17.96310107,17.21784,-1.13188,17.2550041,0.50784,0.14812,0.529,16.71,-1.28,16.75895283
22/05/2019 05:00,18.864,-0.613,18.87395732,0.504,0.147,0.525,18.36,-0.76,18.37572312,17.644,-0.763,17.66048994,0.504,0.147,0.525,17.14,-0.91,17.16413994
22/05/2019 05:30,19.90416,0.03038,19.90418318,0.58416,0.17038,0.6085,19.32,-0.14,19.32050724,18.67416,-0.03962,18.67420203,0.58416,0.17038,0.6085,18.09,-0.21,18.09121886
22/05/2019 06:00,22.1016,-0.9737,22.12303809,1.2216,0.3563,1.2725,20.88,-1.33,20.92231584,20.8416,1.4863,20.89452986,1.2216,0.3563,1.2725,19.62,1.13,19.65251383
22/05/2019 06:30,26.15784,2.52812,26.27972573,1.94784,0.56812,2.029,24.21,1.96,24.28920954,24.47784,3.08812,24.67186933,1.94784,0.56812,2.029,22.53,2.52,22.67049404
22/05/2019 07:00,29.6368,4.6049,29.99241601,3.6168,1.0549,3.7675,26.02,3.55,26.26105291,27.9668,5.6549,28.53278459,3.6168,1.0549,3.7675,24.35,4.6,24.78068805
22/05/2019 07:30,32.17072,2.88146,32.29950521,4.77072,1.39146,4.9695,27.4,1.49,27.44048287,31.13072,10.32146,32.79716854,4.77072,1.39146,4.9695,26.36,8.93,27.83153787
22/05/2019 08:00,32.61424,3.57082,32.80913602,5.93424,1.73082,6.1815,26.68,1.84,26.74337301,33.28424,11.90082,35.34784504,5.93424,1.73082,6.1815,27.35,10.17,29.17964016
22/05/2019 08:30,33.22488,4.16934,33.48546023,6.61488,1.92934,6.8905,26.61,2.24,26.70411392,33.77488,12.35934,35.96520269,6.61488,1.92934,6.8905,27.16,10.43,29.09382237
22/05/2019 09:00,32.81064,4.51102,33.11929043,6.62064,1.93102,6.8965,26.19,2.58,26.31677222,33.36064,12.62102,35.66822742,6.62064,1.93102,6.8965,26.74,10.69,28.79763358
22/05/2019 09:30,34.13112,9.49116,35.42619752,8.78112,2.56116,9.147,25.35,6.93,26.28017123,31.99112,9.47116,33.36367232,8.78112,2.56116,9.147,23.21,6.91,24.21677518
22/05/2019 10:00,34.32568,11.11874,36.08155605,10.79568,3.14874,11.2455,23.53,7.97,24.84314392,31.97568,10.05874,33.52047675,10.79568,3.14874,11.2455,21.18,6.91,22.27870059
22/05/2019 10:30,34.79712,12.64166,37.02230581,15.53712,4.53166,16.1845,19.26,8.11,20.8978396,32.64712,11.64166,34.66067933,15.53712,4.53166,16.1845,17.11,7.11,18.52846999
22/05/2019 11:00,34.30616,12.95138,36.66948129,16.01616,4.67138,16.6835,18.29,8.28,20.0769146,32.12616,11.90138,34.25978696,16.01616,4.67138,16.6835,16.11,7.23,17.65800102
22/05/2019 11:30,33.89576,11.95668,35.9427982,14.52576,4.23668,15.131,19.37,7.72,20.85174573,31.69576,10.89668,33.51654572,14.52576,4.23668,15.131,17.17,6.66,18.4164193
22/05/2019 12:00,34.67744,12.48342,36.85594416,15.09744,4.40342,15.7265,19.58,8.08,21.18166188,32.46744,11.42342,34.41844251,15.09744,4.40342,15.7265,17.37,7.02,18.73492194
22/05/2019 12:30,37.10544,14.64742,39.8918612,19.22544,5.60742,20.0265,17.88,9.04,20.03536873,34.89544,13.56742,37.44017385,19.22544,5.60742,20.0265,15.67,7.96,17.57584991
22/05/2019 13:00,35.78552,13.99036,38.423087,17.55552,5.12036,18.287,18.23,8.87,20.27337663,33.60552,12.92036,36.00370366,17.55552,5.12036,18.287,16.05,7.8,17.84495727
22/05/2019 13:30,34.20168,14.39924,37.10920408,19.23168,5.60924,20.033,14.97,8.79,17.35986751,32.09168,13.40924,34.78050665,19.23168,5.60924,20.033,12.86,7.8,15.04059839
22/05/2019 14:00,33.30696,13.73328,36.02716425,18.93696,5.52328,19.726,14.37,8.21,16.54995468,31.90696,13.03328,34.46622236,18.93696,5.52328,19.726,12.97,7.51,14.98736134
22/05/2019 14:30,33.7076,13.8968,36.45988683,19.2576,5.6168,20.06,14.45,8.28,16.65415564,31.6776,12.8668,34.19100589,19.2576,5.6168,20.06,12.42,7.25,14.38119953
22/05/2019 15:00,33.59184,12.80262,35.94883577,16.43184,4.79262,17.1165,17.16,8.01,18.93741535,31.56184,11.79262,33.69296114,16.43184,4.79262,17.1165,15.13,7,16.67083981
22/05/2019 15:30,33.35112,12.15616,35.49745669,14.90112,4.34616,15.522,18.45,7.81,20.03493449,31.28112,11.13616,33.20425467,14.90112,4.34616,15.522,16.38,6.79,17.73156789
22/05/2019 16:00,34.26424,12.31332,36.40955908,15.23424,4.44332,15.869,19.03,7.87,20.59314935,32.27424,11.36332,34.21624773,15.23424,4.44332,15.869,17.04,6.92,18.39151978
22/05/2019 16:30,33.83592,10.43756,35.40920983,12.26592,3.57756,12.777,21.57,6.86,22.63458637,33.45592,10.43756,35.04627287,12.26592,3.57756,12.777,21.19,6.86,22.2727569
22/05/2019 17:00,33.21384,9.75362,34.61635843,11.94384,3.48362,12.4415,21.27,6.27,22.17489121,32.76384,9.78362,34.19339749,11.94384,3.48362,12.4415,20.82,6.3,21.75229643
22/05/2019 17:30,32.56664,8.70652,33.71037721,11.81664,3.44652,12.309,20.75,5.26,21.40630982,32.09664,8.74652,33.26703941,11.81664,3.44652,12.309,20.28,5.3,20.96111638
22/05/2019 18:00,31.23248,6.17364,31.83679691,7.93248,2.31364,8.263,23.3,3.86,23.61756973,30.73248,6.25364,31.36229169,7.93248,2.31364,8.263,22.8,3.94,23.13792558
22/05/2019 18:30,30.76568,5.53874,31.26027362,6.95568,2.02874,7.2455,23.81,3.51,24.0673264,30.26568,5.63874,30.78647064,6.95568,2.02874,7.2455,23.31,3.61,23.58788248
22/05/2019 19:00,30.74112,4.81116,31.11532933,4.94112,1.44116,5.147,25.8,3.37,26.01916409,30.17112,4.92116,30.56982659,4.94112,1.44116,5.147,25.23,3.48,25.46886923
22/05/2019 19:30,30.67552,4.57286,31.01448977,3.57552,1.04286,3.7245,27.1,3.53,27.32893887,28.47552,3.83286,28.73231726,3.57552,1.04286,3.7245,24.9,2.79,25.05581968
22/05/2019 20:00,30.04936,4.01148,30.31593654,2.19936,0.64148,2.291,27.85,3.37,28.05315312,27.80936,3.25148,27.99879686,2.19936,0.64148,2.291,25.61,2.61,25.74265332
22/05/2019 20:30,28.23928,2.80854,28.37859813,1.46928,0.42854,1.5305,26.77,2.38,26.8755893,26.04928,2.10854,26.13447779,1.46928,0.42854,1.5305,24.58,1.68,24.63734564
22/05/2019 21:00,27.58032,2.37426,27.6823258,1.18032,0.34426,1.2295,26.4,2.03,26.47793232,25.44032,1.71426,25.49801108,1.18032,0.34426,1.2295,24.26,1.37,24.29865223
22/05/2019 21:30,27.7624,2.4257,27.86816955,1.0824,0.3157,1.1275,26.68,2.11,26.7633051,25.6424,1.7957,25.70519823,1.0824,0.3157,1.1275,24.56,1.48,24.60455242
22/05/2019 22:00,26.96048,1.95764,27.03146012,1.02048,0.29764,1.063,25.94,1.66,25.99306061,24.87048,1.47764,24.91433715,1.02048,0.29764,1.063,23.85,1.18,23.87917293
22/05/2019 22:30,24.84872,1.18796,24.87710061,0.91872,0.26796,0.957,23.93,0.92,23.94767838,22.85872,0.72796,22.87030839,0.91872,0.26796,0.957,21.94,0.46,21.94482171
22/05/2019 23:00,23.16384,1.02112,23.18633584,0.72384,0.21112,0.754,22.44,0.81,22.45461423,21.33384,0.10112,21.33407965,0.72384,0.21112,0.754,20.61,-0.11,20.61029354
22/05/2019 23:30,21.49224,-1.28268,21.53048184,0.64224,0.18732,0.669,20.85,-1.47,20.90175591,19.93224,3.22732,20.19182473,0.64224,0.18732,0.669,19.29,3.04,19.52807466
23/05/2019 00:00,20.09056,-0.54192,20.09786751,0.61056,0.17808,0.636,19.48,-0.72,19.49330141,18.56056,-0.82192,18.57874969,0.61056,0.17808,0.636,17.95,-1,17.97783357
23/05/2019 00:30,19.07984,-1.82088,19.16653068,0.57984,0.16912,0.604,18.5,-1.99,18.6067219,17.92984,1.65912,18.00643889,0.57984,0.16912,0.604,17.35,1.49,17.41386229
23/05/2019 01:00,18.7912,-0.8434,18.81011752,0.5712,0.1666,0.595,18.22,-1.01,18.24797249,17.4512,-1.1034,17.48604795,0.5712,0.1666,0.595,16.88,-1.27,16.92770806
23/05/2019 01:30,18.61848,-0.86836,18.63871902,0.58848,0.17164,0.613,18.03,-1.04,18.05996955,17.28848,-1.09836,17.323335,0.58848,0.17164,0.613,16.7,-1.27,16.7482208
23/05/2019 02:00,18.93192,-0.86444,18.95164508,0.60192,0.17556,0.627,18.33,-1.04,18.35947984,17.62192,-1.14444,17.65904322,0.60192,0.17556,0.627,17.02,-1.32,17.0711101
23/05/2019 02:30,18.8652,-0.8364,18.88373205,0.5952,0.1736,0.62,18.27,-1.01,18.29789605,17.5352,-1.0864,17.56882193,0.5952,0.1736,0.62,16.94,-1.26,16.98679487
23/05/2019 03:00,18.50136,-0.87752,18.52215871,0.59136,0.17248,0.616,17.91,-1.05,17.94075249,17.24136,-1.08752,17.27562428,0.59136,0.17248,0.616,16.65,-1.26,16.69760761
23/05/2019 03:30,18.15408,-1.08256,18.18632884,0.57408,0.16744,0.598,17.58,-1.25,17.62438368,16.94408,-1.25256,16.99031352,0.57408,0.16744,0.598,16.37,-1.42,16.43147285
23/05/2019 04:00,18.15888,-1.08116,18.19103707,0.57888,0.16884,0.603,17.58,-1.25,17.62438368,16.94888,-1.25116,16.99499734,0.57888,0.16884,0.603,16.37,-1.42,16.43147285
23/05/2019 04:30,18.396,-0.612,18.40617722,0.576,0.168,0.6,17.82,-0.78,17.83706254,17.166,-1.012,17.19580472,0.576,0.168,0.6,16.59,-1.18,16.6319121
23/05/2019 05:00,18.9236,0.0073,18.92360141,0.5736,0.1673,0.5975,18.35,-0.16,18.35069753,17.7136,-0.6227,17.72454175,0.5736,0.1673,0.5975,17.14,-0.79,17.15819629
23/05/2019 05:30,19.66408,0.13994,19.66457794,0.75408,0.21994,0.7855,18.91,-0.08,18.91016922,18.43408,0.09994,18.43435091,0.75408,0.21994,0.7855,17.68,-0.12,17.68040724
23/05/2019 06:00,21.41264,1.41952,21.45964093,1.23264,0.35952,1.284,20.18,1.06,20.20782027,20.05264,-1.73048,20.127169,1.23264,0.35952,1.284,18.82,-2.09,18.93569381
23/05/2019 06:30,25.24464,1.92552,25.31796745,1.66464,0.48552,1.734,23.58,1.44,23.62392855,23.83464,3.67552,24.11637434,1.66464,0.48552,1.734,22.17,3.19,22.39832583
23/05/2019 07:00,28.25384,4.47612,28.60620781,2.76384,0.80612,2.879,25.49,3.67,25.7528445,26.47384,3.99612,26.77374048,2.76384,0.80612,2.879,23.71,3.19,23.92363267
23/05/2019 07:30,30.1152,5.8361,30.67548425,5.0952,1.4861,5.3075,25.02,4.35,25.39533225,29.9152,6.0361,30.51808798,5.0952,1.4861,5.3075,24.82,4.55,25.23360656
23/05/2019 08:00,31.57464,7.62802,32.48298909,7.36464,2.14802,7.6715,24.21,5.48,24.82245959,31.24464,7.78802,32.20063329,7.36464,2.14802,7.6715,23.88,5.64,24.53699248
23/05/2019 08:30,33.0212,9.5516,34.3748849,10.2912,3.0016,10.72,22.73,6.55,23.65492338,32.6012,9.5816,33.9800721,10.2912,3.0016,10.72,22.31,6.58,23.26010533
23/05/2019 09:00,32.7884,10.5187,34.43431754,12.5784,3.6687,13.1025,20.21,6.85,21.33932051,32.3484,10.4887,34.00634956,12.5784,3.6687,13.1025,19.77,6.82,20.91328047
23/05/2019 09:30,33.1352,11.4411,35.05481776,15.0552,4.3911,15.6825,18.08,7.05,19.40589859,30.9652,10.4311,32.67493624,15.0552,4.3911,15.6825,15.91,6.04,17.0179229
23/05/2019 10:00,33.49184,12.74012,35.83314114,17.21184,5.02012,17.929,16.28,7.72,18.01768021,31.27184,11.66012,33.37493634,17.21184,5.02012,17.929,14.06,6.64,15.54905785
23/05/2019 10:30,34.07112,13.73616,36.73585863,19.22112,5.60616,20.022,14.85,8.13,16.92983757,31.93112,12.69616,34.36260909,19.22112,5.60616,20.022,12.71,7.09,14.55376927
23/05/2019 11:00,33.64496,14.28728,36.55283441,20.42496,5.95728,21.276,13.22,8.33,15.62553359,31.51496,13.21728,34.17439384,20.42496,5.95728,21.276,11.09,7.26,13.25502546
23/05/2019 11:30,33.49024,14.79632,36.61321156,21.45024,6.25632,22.344,12.04,8.54,14.76120591,31.38024,13.75632,34.26303843,21.45024,6.25632,22.344,9.93,7.5,12.44407088
23/05/2019 12:00,33.30448,14.87964,36.47728162,22.04448,6.42964,22.963,11.26,8.45,14.07800057,31.18448,13.80964,34.10539473,22.04448,6.42964,22.963,9.14,7.38,11.74751037
23/05/2019 12:30,33.78136,14.93998,36.93755928,22.25136,6.48998,23.1785,11.53,8.45,14.29487321,31.66136,13.86998,34.5661404,22.25136,6.48998,23.1785,9.41,7.38,11.95878338
23/05/2019 13:00,33.05656,14.81858,36.22604688,22.24656,6.48858,23.1735,10.81,8.33,13.64716088,30.97656,13.76858,33.89868824,22.24656,6.48858,23.1735,8.73,7.28,11.36711485
23/05/2019 13:30,32.73192,12.43306,35.01370543,22.26192,6.49306,23.1895,10.47,5.94,12.0376285,31.10192,15.91306,34.93644095,22.26192,6.49306,23.1895,8.84,9.42,12.91828162
23/05/2019 14:00,32.16376,10.18568,33.73804284,21.17376,6.17568,22.056,10.99,4.01,11.69872643,30.82376,17.35568,35.37405559,21.17376,6.17568,22.056,9.65,11.18,14.76871355
23/05/2019 14:30,32.31584,10.61712,34.01524294,21.55584,6.28712,22.454,10.76,4.33,11.59855594,30.97584,17.76712,35.70956758,21.55584,6.28712,22.454,9.42,11.48,14.85014478
23/05/2019 15:00,32.35264,10.17952,33.91630791,20.91264,6.09952,21.784,11.44,4.08,12.14578116,31.02264,17.34952,35.5444797,20.91264,6.09952,21.784,10.11,11.25,15.12529669
23/05/2019 15:30,31.27888,9.26384,32.62188017,19.65888,5.73384,20.478,11.62,3.53,12.1443526,29.96888,16.50384,34.21272429,19.65888,5.73384,20.478,10.31,10.77,14.90935948
23/05/2019 16:00,31.31672,8.60696,32.47794193,18.84672,5.49696,19.632,12.47,3.11,12.85196483,29.99672,15.83696,33.92067972,18.84672,5.49696,19.632,11.15,10.34,15.20651505
23/05/2019 16:30,31.8856,8.5883,33.02196821,17.4456,5.0883,18.1725,14.44,3.5,14.85811563,30.4656,14.2483,33.63282379,17.4456,5.0883,18.1725,13.02,9.16,15.91935928
23/05/2019 17:00,31.13864,9.87002,32.66545876,14.94864,4.36002,15.5715,16.19,5.51,17.10193556,30.53864,9.78002,32.06645169,14.94864,4.36002,15.5715,15.59,5.42,16.50528703
23/05/2019 17:30,30.81784,8.59812,31.99479535,12.98784,3.78812,13.529,17.83,4.81,18.46740372,30.31784,8.60812,31.5162046,12.98784,3.78812,13.529,17.33,4.82,17.98780976
23/05/2019 18:00,30.2312,7.0841,31.05011959,10.4712,3.0541,10.9075,19.76,4.03,20.16676722,29.7312,7.1341,30.57514736,10.4712,3.0541,10.9075,19.26,4.08,19.68740714
23/05/2019 18:30,30.2552,6.0486,30.85389261,7.9152,2.3086,8.245,22.34,3.74,22.65089844,28.2452,5.3186,28.7415871,7.9152,2.3086,8.245,20.33,3.01,20.55161794
23/05/2019 19:00,29.38048,5.02514,29.80712393,5.40048,1.57514,5.6255,23.98,3.45,24.22690447,28.81048,5.08514,29.25580979,5.40048,1.57514,5.6255,23.41,3.51,23.67167506
23/05/2019 19:30,29.51048,4.46264,29.84599782,3.30048,0.96264,3.438,26.21,3.5,26.44265683,27.30048,3.64264,27.54242245,3.30048,0.96264,3.438,24,2.68,24.14916976
23/05/2019 20:00,29.14696,3.72578,29.3841235,1.83696,0.53578,1.9135,27.31,3.19,27.49567602,26.91696,2.92578,27.07550414,1.83696,0.53578,1.9135,25.08,2.39,25.19362022
23/05/2019 20:30,27.8504,2.8797,27.99888305,1.3704,0.3997,1.4275,26.48,2.48,26.59587938,25.6404,2.1297,25.72869476,1.3704,0.3997,1.4275,24.27,1.73,24.3315803
23/05/2019 21:00,27.10064,2.43852,27.21012804,1.40064,0.40852,1.459,25.7,2.03,25.78004849,24.98064,1.74852,25.04175906,1.40064,0.40852,1.459,23.58,1.34,23.61804395
23/05/2019 21:30,27.40664,2.45902,27.51673483,1.91664,0.55902,1.9965,25.49,1.9,25.560714,25.32664,1.81902,25.39187916,1.91664,0.55902,1.9965,23.41,1.26,23.44388406
23/05/2019 22:00,26.42592,-1.40244,26.46310801,1.94592,0.56756,2.027,24.48,-1.97,24.55913883,24.38592,0.90756,24.40280229,1.94592,0.56756,2.027,22.44,0.34,22.44257561
23/05/2019 22:30,24.23848,-2.55836,24.37312287,1.54848,0.45164,1.613,22.69,-3.01,22.88877891,22.82848,3.59164,23.10929201,1.54848,0.45164,1.613,21.28,3.14,21.51041608
23/05/2019 23:00,22.68096,-2.75472,22.84763508,1.32096,0.38528,1.376,21.36,-3.14,21.58956229,21.53096,3.35528,21.79082702,1.32096,0.38528,1.376,20.21,2.97,20.42706538
23/05/2019 23:30,21.57592,0.36256,21.578966,1.34592,0.39256,1.402,20.23,-0.03,20.23002224,19.90592,-0.31744,19.90845095,1.34592,0.39256,1.402,18.56,-0.71,18.57357532
24/05/2019 00:00,20.54536,-0.36052,20.54852287,1.33536,0.38948,1.391,19.21,-0.75,19.22463524,19.02536,2.07948,19.13866663,1.33536,0.38948,1.391,17.69,1.69,17.77054304
24/05/2019 00:30,19.63208,-0.39356,19.63602441,1.22208,0.35644,1.273,18.41,-0.75,18.42527069,18.24208,-0.63356,18.25307867,1.22208,0.35644,1.273,17.02,-0.99,17.04876828
24/05/2019 01:00,19.16984,-0.44588,19.17502476,1.17984,0.34412,1.229,17.99,-0.79,18.00733739,17.83984,-0.67588,17.8526386,1.17984,0.34412,1.229,16.66,-1.02,16.69119528
