Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 01:30,18.82096,-0.70472,18.83414892,1.08096,0.31528,1.126,17.74,-1.02,17.76929937,17.50096,-0.96472,17.52752936,1.08096,0.31528,1.126,16.42,-1.28,16.46981481
24/05/2019 02:00,19.08856,-0.56792,19.09700647,1.13856,0.33208,1.186,17.95,-0.9,17.97254851,17.77856,-0.80792,17.79690789,1.13856,0.33208,1.186,16.64,-1.14,16.67900477
24/05/2019 02:30,18.74472,-0.67404,18.75683496,1.01472,0.29596,1.057,17.73,-0.97,17.7565143,17.45472,-0.90404,17.47811599,1.01472,0.29596,1.057,16.44,-1.2,16.48373744
24/05/2019 03:00,18.42416,-0.62712,18.43482984,1.00416,0.29288,1.046,17.42,-0.92,17.444277,17.19416,-0.82712,17.21404269,1.00416,0.29288,1.046,16.19,-1.12,16.22869372
24/05/2019 03:30,18.44064,-0.70148,18.45397729,0.92064,0.26852,0.959,17.52,-0.97,17.54683162,17.27064,-0.85148,17.29161717,0.92064,0.26852,0.959,16.35,-1.12,16.38831596
24/05/2019 04:00,18.37576,-0.76832,18.39181533,0.96576,0.28168,1.006,17.41,-1.05,17.4416341,17.20576,-0.93832,17.23132675,0.96576,0.28168,1.006,16.24,-1.22,16.28576065
24/05/2019 04:30,18.5984,0.0112,18.59840337,1.2384,0.3612,1.29,17.36,-0.35,17.36352787,17.4084,-0.6688,17.42124232,1.2384,0.3612,1.29,16.17,-1.03,16.20277137
24/05/2019 05:00,19.20288,0.32584,19.20564427,1.32288,0.38584,1.378,17.88,-0.06,17.88010067,17.99288,0.26584,17.99484375,1.32288,0.38584,1.378,16.67,-0.12,16.67043191
24/05/2019 05:30,19.28096,0.32528,19.28370363,1.32096,0.38528,1.376,17.96,-0.06,17.96010022,18.05096,-0.24472,18.05261878,1.32096,0.38528,1.376,16.73,-0.63,16.74185772
24/05/2019 06:00,20.67712,0.64666,20.68722941,1.73712,0.50666,1.8095,18.94,0.14,18.94051742,19.39712,0.44666,19.40226197,1.73712,0.50666,1.8095,17.66,-0.06,17.66010192
24/05/2019 06:30,24.19536,1.17198,24.22372768,2.23536,0.65198,2.3285,21.96,0.52,21.96615579,22.83536,3.08198,23.0424015,2.23536,0.65198,2.3285,20.6,2.43,20.74282768
24/05/2019 07:00,27.75168,4.68424,28.14423293,3.27168,0.95424,3.408,24.48,3.73,24.76253824,26.05168,4.16424,26.38239803,3.27168,0.95424,3.408,22.78,3.21,23.00505379
24/05/2019 07:30,30.64992,6.24206,31.27908101,5.38992,1.57206,5.6145,25.26,4.67,25.68806143,28.76992,6.19206,29.42872583,5.38992,1.57206,5.6145,23.38,4.62,23.83209601
24/05/2019 08:00,32.11728,7.19504,32.91334494,7.69728,2.24504,8.018,24.42,4.95,24.91663902,30.18728,7.75504,31.16749138,7.69728,2.24504,8.018,22.49,5.51,23.15513334
24/05/2019 08:30,32.5532,5.3026,32.98224366,10.3632,3.0226,10.795,22.19,2.28,22.30682631,31.3032,12.5926,33.74113076,10.3632,3.0226,10.795,20.94,9.57,23.02321654
24/05/2019 09:00,32.87256,6.64408,33.53727777,14.00256,4.08408,14.586,18.87,2.56,19.04285955,31.58256,13.85408,34.48758659,14.00256,4.08408,14.586,17.58,9.77,20.11241656
24/05/2019 09:30,32.51384,7.43862,33.35390321,16.38384,4.77862,17.0665,16.13,2.66,16.34785919,31.15384,14.56862,34.39195306,16.38384,4.77862,17.0665,14.77,9.79,17.7199605
24/05/2019 10:00,32.50744,8.29342,33.54868806,18.21744,5.31342,18.9765,14.29,2.98,14.59741415,31.12744,15.41342,34.73457985,18.21744,5.31342,18.9765,12.91,10.1,16.39140323
24/05/2019 10:30,32.3748,9.0239,33.60890427,20.1048,5.8639,20.9425,12.27,3.16,12.67037884,30.9748,16.1839,34.94791631,20.1048,5.8639,20.9425,10.87,10.32,14.98863903
24/05/2019 11:00,32.23184,8.39012,33.30593976,17.93184,5.23012,18.679,14.3,3.16,14.64498549,30.87184,15.49012,34.54003941,17.93184,5.23012,18.679,12.94,10.26,16.51396984
24/05/2019 11:30,31.47912,8.03016,32.48720464,16.86912,4.92016,17.572,14.61,3.11,14.93734247,30.10912,15.18016,33.7193767,16.86912,4.92016,17.572,13.24,10.26,16.7500806
24/05/2019 12:00,31.76272,8.42246,32.86043539,17.32272,5.05246,18.0445,14.44,3.37,14.82803089,30.45272,15.65246,34.23985484,17.32272,5.05246,18.0445,13.13,10.6,16.87474148
24/05/2019 12:30,32.2056,8.0533,33.1972335,16.8456,4.9133,17.5475,15.36,3.14,15.67766564,30.9256,15.3433,34.52259536,16.8456,4.9133,17.5475,14.08,10.43,17.52230864
24/05/2019 13:00,31.73896,9.35178,33.08802459,15.22896,4.44178,15.8635,16.51,4.91,17.22463933,30.03896,12.08178,32.37759296,15.22896,4.44178,15.8635,14.81,7.64,16.66450419
24/05/2019 13:30,31.25112,11.36366,33.25304903,16.16112,4.71366,16.8345,15.09,6.65,16.49031837,29.32112,10.54366,31.15921765,16.16112,4.71366,16.8345,13.16,5.83,14.39355759
24/05/2019 14:00,31.0492,10.8831,32.901287,16.1592,4.7131,16.8325,14.89,6.17,16.11772316,29.0592,9.9931,30.72945089,16.1592,4.7131,16.8325,12.9,5.28,13.93873739
24/05/2019 14:30,29.84336,7.34348,30.73357829,17.70336,5.16348,18.441,12.14,2.18,12.33418015,28.61336,14.41348,32.03861383,17.70336,5.16348,18.441,10.91,9.25,14.30351705
24/05/2019 15:00,30.13096,9.89028,31.71265345,20.40096,5.95028,21.251,9.73,3.94,10.49745207,28.67096,13.46028,31.67338133,20.40096,5.95028,21.251,8.27,7.51,11.17107873
24/05/2019 15:30,29.16592,10.86006,31.12220739,20.12592,5.87006,20.9645,9.04,4.99,10.32577842,27.38592,10.06006,29.1752193,20.12592,5.87006,20.9645,7.26,4.19,8.382344541
24/05/2019 16:00,29.79296,10.38378,31.55064742,18.49296,5.39378,19.2635,11.3,4.99,12.35273654,28.09296,9.66378,29.70863587,18.49296,5.39378,19.2635,9.6,4.27,10.50680256
24/05/2019 16:30,29.19032,9.24926,30.62063997,16.18032,4.71926,16.8545,13.01,4.53,13.7761025,28.98032,9.35926,30.45414085,16.18032,4.71926,16.8545,12.8,4.64,13.6150505
24/05/2019 17:00,29.53368,8.20774,30.6529811,13.84368,4.03774,14.4205,15.69,4.17,16.23468509,29.28368,8.31774,30.44205501,13.84368,4.03774,14.4205,15.44,4.28,16.02223455
24/05/2019 17:30,29.5072,6.4296,30.1995796,10.8672,3.1696,11.32,18.64,3.26,18.92292789,29.2672,6.5596,29.99328838,10.8672,3.1696,11.32,18.4,3.39,18.70967931
24/05/2019 18:00,28.12728,4.40754,28.47051614,6.91728,2.01754,7.2055,21.21,2.39,21.34423107,27.84728,4.55754,28.21776345,6.91728,2.01754,7.2055,20.93,2.54,21.08355995
24/05/2019 18:30,27.34568,3.68374,27.592683,6.59568,1.92374,6.8705,20.75,1.76,20.8245072,27.04568,3.85374,27.31886013,6.59568,1.92374,6.8705,20.45,1.93,20.54087145
24/05/2019 19:00,27.7428,3.5479,27.96874231,5.9928,1.7479,6.2425,21.75,1.8,21.82435566,27.4028,3.6979,27.65118284,5.9928,1.7479,6.2425,21.41,1.95,21.49861856
24/05/2019 19:30,28.05288,3.43084,28.26189554,4.32288,1.26084,4.503,23.73,2.17,23.82901173,26.13288,2.84084,26.2868368,4.32288,1.26084,4.503,21.81,1.58,21.86715574
24/05/2019 20:00,26.84056,2.55558,26.96194819,3.31056,0.96558,3.4485,23.53,1.59,23.5836596,24.86056,1.97558,24.93893261,3.31056,0.96558,3.4485,21.55,1.01,21.57365523
24/05/2019 20:30,25.80368,1.84524,25.8695731,2.14368,0.62524,2.233,23.66,1.22,23.69143305,23.88368,1.34524,23.92153509,2.14368,0.62524,2.233,21.74,0.72,21.75191946
24/05/2019 21:00,25.35368,1.58274,25.40303437,1.96368,0.57274,2.0455,23.39,1.01,23.41179617,23.47368,1.20274,23.50447269,1.96368,0.57274,2.0455,21.51,0.63,21.51922396
24/05/2019 21:30,24.85872,1.25546,24.89040257,2.17872,0.63546,2.2695,22.68,0.62,22.68847284,23.00872,0.42546,23.01265331,2.17872,0.63546,2.2695,20.83,-0.21,20.83105854
24/05/2019 22:00,23.92792,-0.72144,23.93879344,1.05792,0.30856,1.102,22.87,-1.03,22.89318239,22.11792,2.45856,22.25414349,1.05792,0.30856,1.102,21.06,2.15,21.1694615
24/05/2019 22:30,23.08976,-0.20132,23.09063764,1.22976,0.35868,1.281,21.86,-0.56,21.86717174,21.37976,-0.50132,21.38563675,1.22976,0.35868,1.281,20.15,-0.86,20.16834401
24/05/2019 23:00,22.23088,0.33984,22.23347739,1.37088,0.39984,1.428,20.86,-0.06,20.86008629,20.62088,-0.38016,20.62438396,1.37088,0.39984,1.428,19.25,-0.78,19.26579612
24/05/2019 23:30,21.03568,-0.22876,21.03692383,1.37568,0.40124,1.433,19.66,-0.63,19.67009151,19.52568,-0.46876,19.53130603,1.37568,0.40124,1.433,18.15,-0.87,18.17083928
25/05/2019 00:00,19.90984,-0.48088,19.91564647,1.05984,0.30912,1.104,18.85,-0.79,18.86654711,18.50984,-0.69088,18.52272906,1.05984,0.30912,1.104,17.45,-1,17.47862981
25/05/2019 00:30,19.08656,-0.60892,19.09627074,0.82656,0.24108,0.861,18.26,-0.85,18.27977297,17.77656,-0.80892,17.79495538,0.82656,0.24108,0.861,16.95,-1.05,16.98249098
25/05/2019 01:00,18.13312,-0.85284,18.15316438,0.81312,0.23716,0.847,17.32,-1.09,17.35426461,16.87312,-1.06284,16.90656108,0.81312,0.23716,0.847,16.06,-1.3,16.11252929
25/05/2019 01:30,17.66448,-1.01536,17.69363755,0.80448,0.23464,0.838,16.86,-1.25,16.90627398,16.43448,-1.23536,16.48084486,0.80448,0.23464,0.838,15.63,-1.47,15.69897449
25/05/2019 02:00,17.91192,-0.91444,17.93524682,0.84192,0.24556,0.877,17.07,-1.16,17.10936878,16.67192,-1.12444,16.70979598,0.84192,0.24556,0.877,15.83,-1.37,15.88917241
25/05/2019 02:30,17.93808,-0.88056,17.95967984,0.95808,0.27944,0.998,16.98,-1.16,17.01957696,16.71808,-1.09056,16.75361215,0.95808,0.27944,0.998,15.76,-1.37,15.81943425
25/05/2019 03:00,17.53896,-0.98072,17.56635789,0.88896,0.25928,0.926,16.65,-1.24,16.69611033,16.37896,-1.17072,16.42074651,0.88896,0.25928,0.926,15.49,-1.43,15.55586706
25/05/2019 03:30,17.54968,-0.85676,17.57058069,1.03968,0.30324,1.083,16.51,-1.16,16.55070089,16.44968,-1.00676,16.48045927,1.03968,0.30324,1.083,15.41,-1.31,15.46558114
25/05/2019 04:00,17.36128,-0.89796,17.38448663,1.00128,0.29204,1.043,16.36,-1.19,16.40322224,16.27128,-1.04796,16.30499227,1.00128,0.29204,1.043,15.27,-1.34,15.32868227
25/05/2019 04:30,17.46888,-0.68116,17.48215511,1.29888,0.37884,1.353,16.17,-1.06,16.20470611,16.37888,-0.82116,16.39945163,1.29888,0.37884,1.353,15.08,-1.2,15.12767001
25/05/2019 05:00,17.36376,-0.79682,17.38203335,1.07376,0.31318,1.1185,16.29,-1.11,16.32777388,16.31376,-0.91682,16.33950196,1.07376,0.31318,1.1185,15.24,-1.23,15.28955526
25/05/2019 05:30,16.88416,-0.81712,16.90392097,1.00416,0.29288,1.046,15.88,-1.11,15.91874681,15.83416,-0.93712,15.86186675,1.00416,0.29288,1.046,14.83,-1.23,14.88092067
25/05/2019 06:00,17.00992,-0.58794,17.0200779,1.78992,0.52206,1.8645,15.22,-1.11,15.26042267,15.92992,-0.74794,15.94746894,1.78992,0.52206,1.8645,14.14,-1.27,14.19691868
25/05/2019 06:30,18.62296,0.57128,18.63172026,2.71296,0.79128,2.826,15.91,-0.22,15.91152098,17.48296,0.49128,17.48986125,2.71296,0.79128,2.826,14.77,-0.3,14.7730464
25/05/2019 07:00,20.2984,-1.4513,20.35021657,3.6984,1.0787,3.8525,16.6,-2.53,16.7916914,19.1784,2.2287,19.30746307,3.6984,1.0787,3.8525,15.48,1.15,15.52265763
25/05/2019 07:30,22.09512,2.33066,22.21770249,4.90512,1.43066,5.1095,17.19,0.9,17.21354409,20.73512,2.10066,20.84125653,4.90512,1.43066,5.1095,15.83,0.67,15.84417243
25/05/2019 08:00,23.30904,3.54972,23.57778314,8.15904,2.37972,8.499,15.15,1.17,15.19511106,21.89904,3.23972,22.13738328,8.15904,2.37972,8.499,13.74,0.86,13.76688781
25/05/2019 08:30,25.29704,2.86122,25.45833484,11.14704,3.25122,11.6115,14.15,-0.39,14.15537354,23.76704,4.97122,24.28137596,11.14704,3.25122,11.6115,12.62,1.72,12.73667146
25/05/2019 09:00,26.1568,6.4724,26.94568886,14.4768,4.2224,15.08,11.68,2.25,11.89474254,24.5468,5.9924,25.26765221,14.4768,4.2224,15.08,10.07,1.77,10.22437284
25/05/2019 09:30,26.30192,7.14306,27.25461983,16.02192,4.67306,16.6895,10.28,2.47,10.57257301,24.65192,6.62306,25.52610592,16.02192,4.67306,16.6895,8.63,1.95,8.847564637
25/05/2019 10:00,26.79864,8.38002,28.07831621,17.82864,5.20002,18.5715,8.97,3.18,9.517000578,25.16864,7.83002,26.3584835,17.82864,5.20002,18.5715,7.34,2.63,7.796954534
25/05/2019 10:30,27.15976,9.46118,28.76050226,19.64976,5.73118,20.4685,7.51,3.73,8.38528473,25.54976,8.92118,27.0624775,19.64976,5.73118,20.4685,5.9,3.19,6.707167808
25/05/2019 11:00,27.25536,10.07948,29.05943162,21.25536,6.19948,22.141,6,3.88,7.145236175,25.66536,9.52948,27.37739383,21.25536,6.19948,22.141,4.41,3.33,5.526029316
25/05/2019 11:30,26.75168,10.72924,28.82306323,22.35168,6.51924,23.283,4.4,4.21,6.089671584,25.20168,10.17924,27.17980136,22.35168,6.51924,23.283,2.85,3.66,4.63876061
25/05/2019 12:00,26.25848,10.77414,28.38291501,22.36848,6.52414,23.3005,3.89,4.25,5.761475505,24.73848,10.23414,26.7718138,22.36848,6.52414,23.3005,2.37,3.71,4.402385717
25/05/2019 12:30,25.45032,10.10426,27.38274746,22.30032,6.50426,23.2295,3.15,3.6,4.783565616,23.91032,9.55426,25.74853951,22.30032,6.50426,23.2295,1.61,3.05,3.448854882
25/05/2019 13:00,25.03312,8.60466,26.47068701,21.75312,6.34466,22.6595,3.28,2.26,3.983214782,23.56312,9.36466,25.3558175,21.75312,6.34466,22.6595,1.81,3.02,3.520866371
25/05/2019 13:30,24.07736,6.11548,24.84186708,19.04736,5.55548,19.841,5.03,0.56,5.06107696,23.08736,9.65548,25.02507714,19.04736,5.55548,19.841,4.04,4.1,5.756005559
25/05/2019 14:00,23.93432,8.41876,25.37177948,20.46432,5.96876,21.317,3.47,2.45,4.247752347,22.63432,7.95876,23.99279689,20.46432,5.96876,21.317,2.17,1.99,2.944316559
25/05/2019 14:30,23.4984,8.0562,24.84103784,19.3584,5.6462,20.165,4.14,2.41,4.790375768,22.1084,7.6062,23.38024014,19.3584,5.6462,20.165,2.75,1.96,3.376995706
25/05/2019 15:00,23.82704,6.64872,24.73728588,16.00704,4.66872,16.674,7.82,1.98,8.066771349,22.39704,6.20872,23.24167818,16.00704,4.66872,16.674,6.39,1.54,6.572952153
25/05/2019 15:30,22.50376,4.40068,22.93000651,10.97376,3.20068,11.431,11.53,1.2,11.5922776,21.05376,4.02068,21.43424078,10.97376,3.20068,11.431,10.08,0.82,10.11329818
25/05/2019 16:00,22.22824,3.65532,22.52678445,8.89824,2.59532,9.269,13.33,1.06,13.37207912,20.77824,3.31532,21.04106946,8.89824,2.59532,9.269,11.88,0.72,11.90179818
25/05/2019 16:30,22.59832,2.95076,22.79015251,7.16832,2.09076,7.467,15.43,0.86,15.45394772,21.07832,2.63076,21.24185661,7.16832,2.09076,7.467,13.91,0.54,13.92047772
25/05/2019 17:00,22.984,2.5245,23.12222646,6.084,1.7745,6.3375,16.9,0.75,16.91663383,21.384,1.9745,21.47496464,6.084,1.7745,6.3375,15.3,0.2,15.30130713
25/05/2019 17:30,23.83704,2.56872,23.97504533,6.40704,1.86872,6.674,17.43,0.7,17.44405056,22.20704,1.87872,22.28636835,6.40704,1.86872,6.674,15.8,0.01,15.80000316
25/05/2019 18:00,23.83216,1.60188,23.88593456,5.25216,1.53188,5.471,18.58,0.07,18.58013186,22.17216,1.34188,22.21272881,5.25216,1.53188,5.471,16.92,-0.19,16.92106675
25/05/2019 18:30,23.71688,0.90034,23.7339632,3.32688,0.97034,3.4655,20.39,-0.07,20.39012016,21.99688,0.20034,21.99779229,3.32688,0.97034,3.4655,18.67,-0.77,18.68587167
25/05/2019 19:00,23.6672,0.6896,23.67724443,2.4672,0.7196,2.57,21.2,-0.03,21.20002123,21.8972,-0.0504,21.897258,2.4672,0.7196,2.57,19.43,-0.77,19.44525135
25/05/2019 19:30,23.454,0.5395,23.4602041,2.124,0.6195,2.2125,21.33,-0.08,21.33015002,21.724,-0.1505,21.72452131,2.124,0.6195,2.2125,19.6,-0.77,19.61511917
25/05/2019 20:00,23.02808,0.65694,23.03744861,2.69808,0.78694,2.8105,20.33,-0.13,20.33041564,21.31808,-0.04306,21.31812349,2.69808,0.78694,2.8105,18.62,-0.83,18.63848975
25/05/2019 20:30,22.3276,0.0368,22.32763033,2.6976,0.7868,2.81,19.63,-0.75,19.64432233,20.6576,-0.1932,20.65850343,2.6976,0.7868,2.81,17.96,-0.98,17.98671732
25/05/2019 21:00,21.46648,-0.39186,21.47005631,1.77648,0.51814,1.8505,19.69,-0.91,19.71101722,19.82648,-0.68186,19.83820159,1.77648,0.51814,1.8505,18.05,-1.2,18.08984522
25/05/2019 21:30,21.50336,-0.51152,21.50944314,1.74336,0.50848,1.816,19.76,-1.02,19.7863084,19.87336,-0.82152,19.89033265,1.74336,0.50848,1.816,18.13,-1.33,18.17871833
25/05/2019 22:00,21.92264,-0.46048,21.9274756,1.47264,0.42952,1.534,20.45,-0.89,20.46935759,20.28264,-0.74048,20.29615225,1.47264,0.42952,1.534,18.81,-1.17,18.84635243
25/05/2019 22:30,21.48432,-0.50624,21.4902835,1.14432,0.33376,1.192,20.34,-0.84,20.35733774,19.88432,-0.76624,19.89907801,1.14432,0.33376,1.192,18.74,-1.1,18.77225612
25/05/2019 23:00,20.25768,-0.80776,20.27377802,1.20768,0.35224,1.258,19.05,-1.16,19.08528491,18.77768,1.45224,18.8337534,1.20768,0.35224,1.258,17.57,1.1,17.60440002
25/05/2019 23:30,19.11152,-0.94164,19.13470362,1.09152,0.31836,1.137,18.02,-1.26,18.06399734,17.75152,1.20836,17.79259948,1.09152,0.31836,1.137,16.66,0.89,16.68375557
26/05/2019 00:00,18.23984,-0.95088,18.26460884,1.05984,0.30912,1.104,17.18,-1.26,17.22614292,16.94984,-1.19088,16.99162356,1.05984,0.30912,1.104,15.89,-1.5,15.96064222
26/05/2019 00:30,17.60304,-0.90828,17.6264571,1.10304,0.32172,1.149,16.5,-1.23,16.54578194,16.38304,-1.10828,16.42048368,1.10304,0.32172,1.149,15.28,-1.43,15.34676839
26/05/2019 01:00,17.10304,-0.99828,17.13214932,1.10304,0.32172,1.149,16,-1.32,16.05435766,15.92304,-1.18828,15.967317,1.10304,0.32172,1.149,14.82,-1.51,14.89672783
26/05/2019 01:30,16.71904,-1.28028,16.76798782,0.95904,0.27972,0.999,15.76,-1.56,15.83701992,15.54904,-1.49028,15.62029383,0.95904,0.27972,0.999,14.59,-1.77,14.69697248
26/05/2019 02:00,16.96656,-1.16892,17.00677901,1.06656,0.31108,1.111,15.9,-1.48,15.96873195,15.79656,-1.36892,15.85576393,1.06656,0.31108,1.111,14.73,-1.68,14.82549493
26/05/2019 02:30,16.85912,0.99516,16.88846561,1.14912,0.33516,1.197,15.71,0.66,15.72385767,15.70912,0.28516,15.71170797,1.14912,0.33516,1.197,14.56,-0.05,14.56008585
26/05/2019 03:00,16.7036,-0.9702,16.73175248,1.2336,0.3598,1.285,15.47,-1.33,15.52706669,15.5836,-1.1402,15.62525664,1.2336,0.3598,1.285,14.35,-1.5,14.42818422
26/05/2019 03:30,16.43368,-1.08976,16.46977277,1.30368,0.38024,1.358,15.13,-1.47,15.20124337,15.36368,-1.23976,15.41361956,1.30368,0.38024,1.358,14.06,-1.62,14.15302088
26/05/2019 04:00,16.16048,-1.13236,16.20010349,1.26048,0.36764,1.313,14.9,-1.5,14.97531302,15.12048,-1.28236,15.17476071,1.26048,0.36764,1.313,13.86,-1.65,13.95786875
26/05/2019 04:30,16.11728,-1.18496,16.16078107,1.21728,0.35504,1.268,14.9,-1.54,14.97937248,15.07728,-1.32496,15.1353854,1.21728,0.35504,1.268,13.86,-1.68,13.96144692
26/05/2019 05:00,15.64152,-1.31164,15.6964183,1.33152,0.38836,1.387,14.31,-1.7,14.41062455,14.62152,-1.43164,14.69144105,1.33152,0.38836,1.387,13.29,-1.82,13.41404115
26/05/2019 05:30,15.70592,-1.13244,15.74669309,1.94592,0.56756,2.027,13.76,-1.7,13.86461684,14.70592,-1.25244,14.75915611,1.94592,0.56756,2.027,12.76,-1.82,12.88914272
26/05/2019 06:00,15.94768,-0.98276,15.97793211,2.76768,0.80724,2.883,13.18,-1.79,13.3009962,14.94768,-1.08276,14.98684445,2.76768,0.80724,2.883,12.18,-1.89,12.3257657
26/05/2019 06:30,16.8708,-0.4856,16.87778718,3.1008,0.9044,3.23,13.77,-1.39,13.83997832,15.8308,-0.5956,15.84200013,3.1008,0.9044,3.23,12.73,-1.5,12.81806928
26/05/2019 07:00,17.69264,-0.19298,17.69369242,2.73264,0.79702,2.8465,14.96,-0.99,14.99272157,16.60264,-0.33298,16.60597876,2.73264,0.79702,2.8465,13.87,-1.13,13.91595487
26/05/2019 07:30,18.83104,3.30072,19.11812805,5.11104,1.49072,5.324,13.72,1.81,13.8388764,17.67104,0.56072,17.67993387,5.11104,1.49072,5.324,12.56,-0.93,12.59438367
26/05/2019 08:00,20.32728,1.74254,20.40183222,6.31728,1.84254,6.5805,14.01,-0.1,14.01035688,19.04728,1.26254,19.08907757,6.31728,1.84254,6.5805,12.73,-0.58,12.74320603
26/05/2019 08:30,21.5508,2.1519,21.65796976,7.4808,2.1819,7.7925,14.07,-0.03,14.07003198,20.2108,1.6419,20.27738327,7.4808,2.1819,7.7925,12.73,-0.54,12.74144811
26/05/2019 09:00,23.2056,3.0633,23.40691518,8.9256,2.6033,9.2975,14.28,0.46,14.28740704,21.7656,2.1333,21.86989511,8.9256,2.6033,9.2975,12.84,-0.47,12.84859915
26/05/2019 09:30,24.08936,0.56898,24.09607859,9.21936,2.68898,9.6035,14.87,-2.12,15.02036285,22.64936,4.16898,23.02984808,9.21936,2.68898,9.6035,13.43,1.48,13.51130268
26/05/2019 10:00,24.23648,2.75064,24.39206804,7.23648,2.11064,7.538,17,0.64,17.01204279,22.57648,1.64064,22.63601442,7.23648,2.11064,7.538,15.34,-0.47,15.34719844
26/05/2019 10:30,24.032,2.6235,24.17477562,6.492,1.8935,6.7625,17.54,0.73,17.55518442,22.332,2.3835,22.45883559,6.492,1.8935,6.7625,15.84,0.49,15.8475771
26/05/2019 11:00,25.05952,3.70986,25.3326391,9.11952,2.65986,9.4995,15.94,1.05,15.97454538,23.36952,3.32986,23.60555936,9.11952,2.65986,9.4995,14.25,0.67,14.26574218
26/05/2019 11:30,25.27224,3.47982,25.51068917,8.50224,2.47982,8.8565,16.77,1,16.79978869,23.57224,3.11982,23.77780005,8.50224,2.47982,8.8565,15.07,0.64,15.08358379
26/05/2019 12:00,26.15328,4.54804,26.5457854,11.03328,3.21804,11.493,15.12,1.33,15.17838265,24.43328,4.10804,24.77622175,11.03328,3.21804,11.493,13.4,0.89,13.42952345
26/05/2019 12:30,26.70832,5.35076,27.2390343,13.16832,3.84076,13.717,13.54,1.51,13.62393849,24.95832,4.89076,25.43299571,13.16832,3.84076,13.717,11.79,1.05,11.83666338
26/05/2019 13:00,26.67192,4.58306,27.0628113,11.46192,3.34306,11.9395,15.21,1.24,15.26046199,24.93192,4.14306,25.27381216,11.46192,3.34306,11.9395,13.47,0.8,13.49373558
26/05/2019 13:30,25.57272,5.50496,26.15852811,14.62272,4.26496,15.232,10.95,1.24,11.01998639,23.92272,5.09496,24.45925489,14.62272,4.26496,15.232,9.3,0.83,9.336964175
26/05/2019 14:00,25.03008,4.49044,25.42968651,11.59008,3.38044,12.073,13.44,1.11,13.48575916,23.37008,4.09044,23.72535223,11.59008,3.38044,12.073,11.78,0.71,11.80137704
26/05/2019 14:30,24.5712,1.0616,24.59412255,11.0112,3.2116,11.47,13.56,-2.15,13.72938819,23.5912,7.3516,24.71013436,11.0112,3.2116,11.47,12.58,4.14,13.24371549
26/05/2019 15:00,25.35328,2.35554,25.46246994,13.73328,4.00554,14.3055,11.62,-1.65,11.73656253,23.91328,5.48554,24.53438627,13.73328,4.00554,14.3055,10.18,1.48,10.28702095
26/05/2019 15:30,24.64416,3.48788,24.8897555,9.52416,2.77788,9.921,15.12,0.71,15.13666079,23.10416,2.87788,23.28270608,9.52416,2.77788,9.921,13.58,0.1,13.58036818
26/05/2019 16:00,24.67624,5.91932,25.37627179,14.94624,4.35932,15.569,9.73,1.56,9.854263037,23.12624,5.50932,23.77342179,14.94624,4.35932,15.569,8.18,1.15,8.260441877
26/05/2019 16:30,25.4928,5.9429,26.17634261,15.2328,4.4429,15.8675,10.26,1.5,10.36906939,23.9328,5.5329,24.56403668,15.2328,4.4429,15.8675,8.7,1.09,8.768015739
26/05/2019 17:00,25.65512,5.47316,26.23243532,14.92512,4.35316,15.547,10.73,1.12,10.78829458,24.05512,5.12316,24.59462475,14.92512,4.35316,15.547,9.13,0.77,9.162412346
26/05/2019 17:30,26.05784,5.44062,26.61975529,15.32784,4.47062,15.9665,10.73,0.97,10.77375515,24.45784,5.12062,24.98813092,15.32784,4.47062,15.9665,9.13,0.65,9.153108762
26/05/2019 18:00,25.7676,3.8443,26.05278972,12.1176,3.5343,12.6225,13.65,0.31,13.65351969,24.1576,3.3043,24.38253548,12.1176,3.5343,12.6225,12.04,-0.23,12.04219664
26/05/2019 18:30,25.03304,2.80672,25.18989418,9.38304,2.73672,9.774,15.65,0.07,15.65015655,23.37304,2.15672,23.4723335,9.38304,2.73672,9.774,13.99,-0.58,14.00201771
26/05/2019 19:00,24.48392,-0.30594,24.48583137,8.17392,2.38406,8.5145,16.31,-2.69,16.5303418,23.13392,5.26406,23.72527307,8.17392,2.38406,8.5145,14.96,2.88,15.23469724
26/05/2019 19:30,24.36216,1.91938,24.43765249,7.23216,2.10938,7.5335,17.13,-0.19,17.13105367,22.70216,1.28938,22.738746,7.23216,2.10938,7.5335,15.47,-0.82,15.49171714
26/05/2019 20:00,23.32544,0.71742,23.33647023,5.06544,1.47742,5.2765,18.26,-0.76,18.27580915,21.68544,0.50742,21.69137578,5.06544,1.47742,5.2765,16.62,-0.97,16.64828219
26/05/2019 20:30,22.53864,0.22252,22.53973842,3.36864,0.98252,3.509,19.17,-0.76,19.18505929,20.93864,0.01252,20.93864374,3.36864,0.98252,3.509,17.57,-0.97,17.59675538
26/05/2019 21:00,21.5132,-0.3174,21.51554129,1.9632,0.5726,2.045,19.55,-0.89,19.57024783,19.9432,-0.5374,19.95043922,1.9632,0.5726,2.045,17.98,-1.11,18.01423049
26/05/2019 21:30,21.33128,-0.68296,21.34221031,1.36128,0.39704,1.418,19.97,-1.08,19.99918248,19.73128,-0.93296,19.7533244,1.36128,0.39704,1.418,18.37,-1.33,18.41808351
26/05/2019 22:00,21.37184,-0.84488,21.38853354,1.01184,0.29512,1.054,20.36,-1.14,20.39189055,19.76184,-1.09488,19.79214699,1.01184,0.29512,1.054,18.75,-1.39,18.80145207
26/05/2019 22:30,21.14688,-0.73216,21.15955085,0.98688,0.28784,1.028,20.16,-1.02,20.18578708,19.57688,-0.97216,19.60100318,0.98688,0.28784,1.028,18.59,-1.26,18.63265145
26/05/2019 23:00,20.27416,-0.97712,20.29769266,1.00416,0.29288,1.046,19.27,-1.27,19.31180468,18.83416,1.62288,18.90394992,1.00416,0.29288,1.046,17.83,1.33,17.87953579
26/05/2019 23:30,19.31464,-0.88948,19.33511037,1.30464,0.38052,1.359,18.01,-1.27,18.05472237,17.99464,-1.03948,18.02463834,1.30464,0.38052,1.359,16.69,-1.42,16.7502985
27/05/2019 00:00,18.23936,-1.05852,18.27004975,1.23936,0.36148,1.291,17,-1.42,17.05920279,16.98936,-1.20852,17.03228915,1.23936,0.36148,1.291,15.75,-1.57,15.82805737
27/05/2019 00:30,17.63272,-0.94504,17.65802693,1.42272,0.41496,1.482,16.21,-1.36,16.26695116,16.46272,-1.08504,16.49843816,1.42272,0.41496,1.482,15.04,-1.5,15.11461544
27/05/2019 01:00,17.09304,-1.03828,17.12454501,1.34304,0.39172,1.399,15.75,-1.43,15.81478422,15.94304,-1.17828,15.98652145,1.34304,0.39172,1.399,14.6,-1.57,14.68417175
27/05/2019 01:30,16.69568,-1.29376,16.74573216,1.25568,0.36624,1.308,15.44,-1.66,15.52897936,15.55568,-1.43376,15.62161477,1.25568,0.36624,1.308,14.3,-1.8,14.4128415
27/05/2019 02:00,16.91776,-1.27232,16.9655357,1.39776,0.40768,1.456,15.52,-1.68,15.61066302,15.77776,-1.39232,15.83907401,1.39776,0.40768,1.456,14.38,-1.8,14.4922186
27/05/2019 02:30,17.0528,-1.0346,17.08415596,1.7328,0.5054,1.805,15.32,-1.54,15.39720754,15.9328,-1.1646,15.97530623,1.7328,0.5054,1.805,14.2,-1.67,14.29786348
27/05/2019 03:00,16.86208,-0.95856,16.88930369,1.82208,0.53144,1.898,15.04,-1.49,15.1136263,15.79208,-1.06856,15.8281904,1.82208,0.53144,1.898,13.97,-1.6,14.0613264
27/05/2019 03:30,16.72776,-1.09232,16.76338622,1.87776,0.54768,1.956,14.85,-1.64,14.94028447,15.65776,-1.20232,15.70385372,1.87776,0.54768,1.956,13.78,-1.75,13.89067673
27/05/2019 04:00,16.67688,-1.03716,16.70910014,1.82688,0.53284,1.903,14.85,-1.57,14.93276264,15.60688,-1.14716,15.64898333,1.82688,0.53284,1.903,13.78,-1.68,13.88203155
27/05/2019 04:30,16.48184,-1.13488,16.52086567,1.73184,0.50512,1.804,14.75,-1.64,14.84089283,15.42184,-1.22488,15.47040659,1.73184,0.50512,1.804,13.69,-1.73,13.79887677
27/05/2019 05:00,16.2748,-1.0136,16.30633313,1.8048,0.5264,1.88,14.47,-1.54,14.55171811,15.2548,-1.0936,15.29394926,1.8048,0.5264,1.88,13.45,-1.62,13.54721004
27/05/2019 05:30,16.50136,-0.93002,16.52754728,2.33136,0.67998,2.4285,14.17,-1.61,14.26117106,15.47136,-1.01002,15.50429362,2.33136,0.67998,2.4285,13.14,-1.69,13.24823384
27/05/2019 06:00,16.55992,-0.91294,16.58506587,2.38992,0.69706,2.4895,14.17,-1.61,14.26117106,15.52992,-0.99294,15.56163054,2.38992,0.69706,2.4895,13.14,-1.69,13.24823384
27/05/2019 06:30,17.81048,-0.36736,17.81426819,2.82048,0.82264,2.938,14.99,-1.19,15.03716064,16.67048,-0.48736,16.67760244,2.82048,0.82264,2.938,13.85,-1.31,13.91181512
27/05/2019 07:00,19.08056,0.34808,19.08373469,3.73056,1.08808,3.886,15.35,-0.74,15.36782678,17.87056,0.22808,17.87201542,3.73056,1.08808,3.886,14.14,-0.86,14.16612862
27/05/2019 07:30,20.13176,0.82468,20.14864407,4.78176,1.39468,4.981,15.35,-0.57,15.36057942,18.92176,0.75468,18.93680394,4.78176,1.39468,4.981,14.14,-0.64,14.15447632
27/05/2019 08:00,20.42344,0.78892,20.43867159,4.93344,1.43892,5.139,15.49,-0.65,15.50363183,20.76344,1.41892,20.8118662,4.93344,1.43892,5.139,15.83,-0.02,15.83001263
27/05/2019 08:30,22.69784,2.63062,22.84977248,8.36784,2.44062,8.7165,14.33,0.19,14.33125954,21.28784,2.97062,21.49410885,8.36784,2.44062,8.7165,12.92,0.53,12.93086617
27/05/2019 09:00,24.29496,3.76728,24.58531025,9.86496,2.87728,10.276,14.43,0.89,14.45742024,22.78496,3.46728,23.04726519,9.86496,2.87728,10.276,12.92,0.59,12.93346435
27/05/2019 09:30,24.63136,3.68248,24.90511101,9.47136,2.76248,9.866,15.16,0.92,15.18788991,23.08136,3.39248,23.3293399,9.47136,2.76248,9.866,13.61,0.63,13.62457339
27/05/2019 10:00,25.65008,5.09794,26.15177998,12.37008,3.60794,12.8855,13.28,1.49,13.36332668,24.04008,4.74794,24.50445634,12.37008,3.60794,12.8855,11.67,1.14,11.72554903
27/05/2019 10:30,27.44168,6.96674,28.31221057,16.65168,4.85674,17.3455,10.79,2.11,10.99437129,25.83168,6.52674,26.64346124,16.65168,4.85674,17.3455,9.18,1.67,9.330664499
27/05/2019 11:00,25.78216,3.39688,26.00497199,11.61216,3.38688,12.096,14.17,0.01,14.17000353,24.77216,8.29688,26.12466514,11.61216,3.38688,12.096,13.16,4.91,14.04612758
27/05/2019 11:30,25.86528,7.28404,26.87135925,15.54528,4.53404,16.193,10.32,2.75,10.68011704,24.15528,6.77404,25.08715149,15.54528,4.53404,16.193,8.61,2.24,8.896611715
27/05/2019 12:00,26.8316,7.5863,27.88344861,16.5816,4.8363,17.2725,10.25,2.75,10.61249264,25.1916,7.0763,26.16659573,16.5816,4.8363,17.2725,8.61,2.24,8.896611715
27/05/2019 12:30,26.43984,6.32662,27.18623291,13.11984,3.82662,13.6665,13.32,2.5,13.55257909,24.73984,5.84662,25.42130305,13.11984,3.82662,13.6665,11.62,2.02,11.7942698
27/05/2019 13:00,26.59816,6.45488,27.37019531,14.10816,4.11488,14.696,12.49,2.34,12.70730892,24.90816,5.97488,25.61475406,14.10816,4.11488,14.696,10.8,1.86,10.9589963
27/05/2019 13:30,25.83768,6.30724,26.59637164,14.28768,4.16724,14.883,11.55,2.14,11.74657823,24.22768,5.84724,24.92329621,14.28768,4.16724,14.883,9.94,1.68,10.08097218
27/05/2019 14:00,25.02,4.8425,25.48431294,10.98,3.2025,11.4375,14.04,1.64,14.13545896,23.4,4.4125,23.81239501,10.98,3.2025,11.4375,12.42,1.21,12.47880203
27/05/2019 14:30,25.57088,6.27734,26.33011397,14.87088,4.33734,15.4905,10.7,1.94,10.87444711,23.88088,5.79734,24.57449045,14.87088,4.33734,15.4905,9.01,1.46,9.127524308
27/05/2019 15:00,24.67976,4.88618,25.15880181,11.12976,3.24618,11.5935,13.55,1.64,13.6488864,23.06976,4.45618,23.49619898,11.12976,3.24618,11.5935,11.94,1.21,12.00115411
27/05/2019 15:30,25.61056,4.56308,26.01389019,10.33056,3.01308,10.761,15.28,1.55,15.35841463,24.00056,4.15308,24.35723617,10.33056,3.01308,10.761,13.67,1.14,13.71745239
27/05/2019 16:00,24.98288,3.53834,25.23220448,7.26288,2.11834,7.5655,17.72,1.42,17.77680511,23.35288,3.15834,23.56548569,7.26288,2.11834,7.5655,16.09,1.04,16.12357591
27/05/2019 16:30,25.12328,5.58054,25.73561005,10.49328,3.06054,10.9305,14.63,2.52,14.84544711,24.95328,1.94054,25.02862118,10.49328,3.06054,10.9305,14.46,-1.12,14.50330997
27/05/2019 17:00,25.95512,7.17316,26.92809831,7.96512,2.32316,8.297,17.99,4.85,18.63229991,25.11512,-0.45684,25.11927458,7.96512,2.32316,8.297,17.15,-2.78,17.3738568
27/05/2019 17:30,27.23024,8.77882,28.61037663,12.27024,3.57882,12.7815,14.96,5.2,15.83797967,26.30024,1.16882,26.3261992,12.27024,3.57882,12.7815,14.03,-2.41,14.23548383
27/05/2019 18:00,25.79184,5.88262,26.45419114,5.87184,1.71262,6.1165,19.92,4.17,20.35178862,24.72184,-1.74738,24.7835169,5.87184,1.71262,6.1165,18.85,-3.46,19.16491847
27/05/2019 18:30,25.778,5.174,26.29211973,4.128,1.204,4.3,21.65,3.97,22.01098362,24.628,-2.466,24.7511523,4.128,1.204,4.3,20.5,-3.67,20.82591895
27/05/2019 19:00,25.11784,5.11062,25.6324857,4.28784,1.25062,4.4665,20.83,3.86,21.18462886,24.01784,-2.51938,24.14961519,4.28784,1.25062,4.4665,19.73,-3.77,20.08695597
27/05/2019 19:30,24.68224,4.28732,25.05182796,2.32224,0.67732,2.419,22.36,3.61,22.64954083,23.58224,-3.36268,23.82078211,2.32224,0.67732,2.419,21.26,-4.04,21.64045286
27/05/2019 20:00,25.09792,4.48356,25.49525247,1.89792,0.55356,1.977,23.2,3.93,23.53050998,22.34792,-3.92644,22.69022828,1.89792,0.55356,1.977,20.45,-4.48,20.93496835
27/05/2019 20:30,24.38896,4.12178,24.73480221,1.30896,0.38178,1.3635,23.08,3.74,23.38106071,21.62896,-4.30822,22.0538584,1.30896,0.38178,1.3635,20.32,-4.69,20.8542202
27/05/2019 21:00,24.56872,4.25046,24.93368029,1.81872,0.53046,1.8945,22.75,3.72,23.05213439,21.83872,-4.18954,22.23694981,1.81872,0.53046,1.8945,20.02,-4.72,20.56887941
27/05/2019 21:30,24.71512,4.06816,25.04769615,1.60512,0.46816,1.672,23.11,3.6,23.38871737,21.96512,-4.35184,22.39207467,1.60512,0.46816,1.672,20.36,-4.82,20.92276272
27/05/2019 22:00,23.64888,3.63884,23.92719544,0.81888,0.23884,0.853,22.83,3.4,23.08178719,20.99888,-4.69116,21.51650398,0.81888,0.23884,0.853,20.18,-4.93,20.77347588
27/05/2019 22:30,22.88512,3.79316,23.19734425,1.00512,0.29316,1.047,21.88,3.5,22.15816779,20.32512,-4.56684,20.83186335,1.00512,0.29316,1.047,19.32,-4.86,19.9218975
27/05/2019 23:00,21.34376,2.81568,21.52868191,1.01376,0.29568,1.056,20.33,2.52,20.48558762,19.41376,-2.54432,19.57977634,1.01376,0.29568,1.056,18.4,-2.84,18.61788388
27/05/2019 23:30,19.46496,-0.84772,19.48341082,0.86496,0.25228,0.901,18.6,-1.1,18.63249849,18.03496,-1.06772,18.06653836,0.86496,0.25228,0.901,17.17,-1.32,17.22066491
28/05/2019 00:00,18.74664,-0.91348,18.76888268,0.77664,0.22652,0.809,17.97,-1.14,18.00612396,17.36664,-1.13348,17.40359049,0.77664,0.22652,0.809,16.59,-1.36,16.64565108
28/05/2019 00:30,18.25528,-1.08596,18.28755197,0.90528,0.26404,0.943,17.35,-1.35,17.40244236,17.00528,1.42404,17.06480114,0.90528,0.26404,0.943,16.1,1.16,16.14173473
28/05/2019 01:00,17.62088,-0.97516,17.64784262,1.01088,0.29484,1.053,16.61,-1.27,16.65848132,16.38088,-1.17516,16.42297874,1.01088,0.29484,1.053,15.37,-1.47,15.44013601
28/05/2019 01:30,17.72744,-0.96408,17.75363566,1.11744,0.32592,1.164,16.61,-1.29,16.66001801,16.48744,-1.16408,16.52848329,1.11744,0.32592,1.164,15.37,-1.49,15.44205297
28/05/2019 02:00,18.35768,-0.79276,18.37478934,1.08768,0.31724,1.133,17.27,-1.11,17.30563492,17.09768,-0.99276,17.12647757,1.08768,0.31724,1.133,16.01,-1.31,16.06350522
28/05/2019 02:30,18.26048,-0.77736,18.27701886,1.14048,0.33264,1.188,17.12,-1.11,17.15594649,17.03048,-0.97736,17.05850174,1.14048,0.33264,1.188,15.89,-1.31,15.94390793
28/05/2019 03:00,17.93472,-0.83404,17.95410271,1.25472,0.36596,1.307,16.68,-1.2,16.72310976,16.74472,-1.00404,16.77479491,1.25472,0.36596,1.307,15.49,-1.37,15.55046623
28/05/2019 03:30,17.738,-0.986,17.76538319,1.008,0.294,1.05,16.73,-1.28,16.77889448,16.568,-1.146,16.60758682,1.008,0.294,1.05,15.56,-1.44,15.62649033
28/05/2019 04:00,17.73648,-1.00686,17.7650356,0.93648,0.27314,0.9755,16.8,-1.28,16.84869134,16.56648,-1.16686,16.60752305,0.93648,0.27314,0.9755,15.63,-1.44,15.69619381
28/05/2019 04:30,18.1936,-0.6702,18.20593994,1.2336,0.3598,1.285,16.96,-1.03,16.99124775,17.0036,-0.8502,17.02484223,1.2336,0.3598,1.285,15.77,-1.21,15.8163523
28/05/2019 05:00,18.32896,-0.42822,18.33396158,1.30896,0.38178,1.3635,17.02,-0.81,17.03926348,17.15896,-0.56822,17.16836574,1.30896,0.38178,1.3635,15.85,-0.95,15.87844451
28/05/2019 05:30,19.46168,0.42924,19.46641301,1.71168,0.49924,1.783,17.75,-0.07,17.75013803,18.27168,-0.05076,18.27175051,1.71168,0.49924,1.783,16.56,-0.55,16.56913094
28/05/2019 06:00,20.79112,1.03116,20.81667509,1.82112,0.53116,1.897,18.97,0.5,18.97658821,19.48112,-0.38884,19.48500021,1.82112,0.53116,1.897,17.66,-0.92,17.68394752
28/05/2019 06:30,24.1064,3.0802,24.30238986,2.3664,0.6902,2.465,21.74,2.39,21.87097849,22.5364,-0.1398,22.53683361,2.3664,0.6902,2.465,20.17,-0.83,20.18707012
28/05/2019 07:00,26.92712,4.95916,27.37997552,3.35712,0.97916,3.497,23.57,3.98,23.90366708,25.18712,3.63916,25.448664,3.35712,0.97916,3.497,21.83,2.66,21.99146425
28/05/2019 07:30,29.67504,6.35772,30.34845305,5.61504,1.63772,5.849,24.06,4.72,24.51860518,27.77504,5.78772,28.37165046,5.61504,1.63772,5.849,22.16,4.15,22.54524562
28/05/2019 08:00,31.2128,6.9329,31.9734888,6.1128,1.7829,6.3675,25.1,5.15,25.62289016,29.2128,6.2529,29.87451158,6.1128,1.7829,6.3675,23.1,4.47,23.52851249
28/05/2019 08:30,33.14984,7.92162,34.08319169,5.31984,1.55162,5.5415,27.83,6.37,28.54970753,30.96984,7.15162,31.78484951,5.31984,1.55162,5.5415,25.65,5.6,26.25419014
28/05/2019 09:00,33.8048,8.9914,34.98013403,6.7248,1.9614,7.005,27.08,7.03,27.97762141,31.5148,8.0714,32.53198606,6.7248,1.9614,7.005,24.79,6.11,25.53186636
28/05/2019 09:30,34.17448,10.02964,35.61584987,9.32448,2.71964,9.713,24.85,7.31,25.90286857,31.93448,9.07964,33.20016379,9.32448,2.71964,9.713,22.61,6.36,23.48747964
28/05/2019 10:00,34.3624,10.3107,35.87596784,9.6024,2.8007,10.0025,24.76,7.51,25.87388065,32.0524,9.3107,33.37731985,9.6024,2.8007,10.0025,22.45,6.51,23.37482834
28/05/2019 10:30,33.96784,12.16062,36.0790082,15.32784,4.47062,15.9665,18.64,7.69,20.16397034,31.72784,11.23062,33.6568367,15.32784,4.47062,15.9665,16.4,6.76,17.7385907
28/05/2019 11:00,35.40424,13.11832,37.75646341,17.51424,5.10832,18.244,17.89,8.01,19.60133159,33.26424,12.12832,35.40629617,17.51424,5.10832,18.244,15.75,7.02,17.24363361
28/05/2019 11:30,35.24496,12.65978,37.44966268,16.28496,4.74978,16.9635,18.96,7.91,20.54384823,33.03496,11.63978,35.02560579,16.28496,4.74978,16.9635,16.75,6.89,18.11172548
28/05/2019 12:00,34.74456,10.56508,36.3153599,11.43456,3.33508,11.911,23.31,7.23,24.40551167,32.49456,9.56508,33.87310415,11.43456,3.33508,11.911,21.06,6.23,21.96216064
28/05/2019 12:30,34.30528,8.91904,35.44575448,9.18528,2.67904,9.568,25.12,6.24,25.88343099,32.26528,10.36904,33.89048958,9.18528,2.67904,9.568,23.08,7.69,24.32740225
28/05/2019 13:00,33.06376,5.67568,33.54736307,8.45376,2.46568,8.806,24.61,3.21,24.8184649,31.78376,12.86568,34.28896501,8.45376,2.46568,8.806,23.33,10.4,25.5430793
28/05/2019 13:30,32.42376,6.67068,33.10284254,11.21376,3.27068,11.681,21.21,3.4,21.48078444,31.18376,13.99068,34.17844371,11.21376,3.27068,11.681,19.97,10.72,22.66537668
28/05/2019 14:00,33.25432,9.29626,34.52926655,17.64432,5.14626,18.3795,15.61,4.15,16.15223204,31.79432,16.49626,35.81906445,17.64432,5.14626,18.3795,14.15,11.35,18.13959757
28/05/2019 14:30,34.19848,7.68914,35.05223115,16.00848,4.66914,16.6755,18.19,3.02,18.43899401,32.86848,14.92914,36.10008585,16.00848,4.66914,16.6755,16.86,10.26,19.73644345
28/05/2019 15:00,32.99384,6.34362,33.59813972,12.18384,3.55362,12.6915,20.81,2.79,20.99619489,31.70384,13.60362,34.49915865,12.18384,3.55362,12.6915,19.52,10.05,21.95524766
28/05/2019 15:30,32.78864,7.08752,33.54590665,8.52864,2.48752,8.884,24.26,4.6,24.6922579,31.06864,9.47752,32.48205315,8.52864,2.48752,8.884,22.54,6.99,23.59897667
28/05/2019 16:00,32.51272,8.96496,33.72606514,8.14272,2.37496,8.482,24.37,6.59,25.24529659,30.41272,8.10496,31.47417853,8.14272,2.37496,8.482,22.27,5.73,22.99534301
28/05/2019 16:30,33.90704,10.47372,35.48783133,12.28704,3.58372,12.799,21.62,6.89,22.69133094,31.79704,9.61372,33.21859968,12.28704,3.58372,12.799,19.51,6.03,20.42060234
28/05/2019 17:00,32.85664,8.88152,34.03586622,9.05664,2.64152,9.434,23.8,6.24,24.60442237,30.68664,8.02152,31.71773412,9.05664,2.64152,9.434,21.63,5.38,22.28903991
28/05/2019 17:30,33.12984,8.57912,34.22261823,10.41984,3.03912,10.854,22.71,5.54,23.37596415,30.88984,7.69912,31.83486554,10.41984,3.03912,10.854,20.47,4.66,20.99372525
28/05/2019 18:00,32.9856,7.8358,33.90353328,10.7856,3.1458,11.235,22.2,4.69,22.69,30.7056,6.9458,31.48139147,10.7856,3.1458,11.235,19.92,3.8,20.27921103
28/05/2019 18:30,31.85216,6.16938,32.44412653,8.43216,2.45938,8.7835,23.42,3.71,23.71203281,29.57216,5.33938,30.05031823,8.43216,2.45938,8.7835,21.14,2.88,21.33527595
28/05/2019 19:00,31.1136,5.1248,31.53283495,6.6336,1.9348,6.91,24.48,3.19,24.68697025,28.8436,4.3048,29.16306849,6.6336,1.9348,6.91,22.21,2.37,22.33609187
28/05/2019 19:30,29.87432,4.06126,30.14910991,4.08432,1.19126,4.2545,25.79,2.87,25.94920037,27.64432,3.29126,27.83955497,4.08432,1.19126,4.2545,23.56,2.1,23.65340567
28/05/2019 20:00,29.456,3.668,29.68349979,2.736,0.798,2.85,26.72,2.87,26.8736916,27.256,2.898,27.40963225,2.736,0.798,2.85,24.52,2.1,24.60976229
28/05/2019 20:30,28.92688,3.41034,29.12721761,2.12688,0.62034,2.2155,26.8,2.79,26.94483438,26.77688,2.72034,26.91470885,2.12688,0.62034,2.2155,24.65,2.1,24.73929061
28/05/2019 21:00,27.71592,1.35006,27.74878166,1.40592,0.41006,1.4645,26.31,0.94,26.32678674,26.30592,4.99006,26.77502803,1.40592,0.41006,1.4645,24.9,4.58,25.31770922
28/05/2019 21:30,27.5748,2.3589,27.67551272,1.0248,0.2989,1.0675,26.55,2.06,26.62979722,25.5248,1.8089,25.58881659,1.0248,0.2989,1.0675,24.5,1.51,24.54648855
28/05/2019 22:00,26.6836,1.8098,26.74490391,0.9936,0.2898,1.035,25.69,1.52,25.73492763,24.6036,1.4098,24.64395806,0.9936,0.2898,1.035,23.61,1.12,23.63655009
28/05/2019 22:30,24.80168,-2.67076,24.94506544,0.99168,0.28924,1.033,23.81,-2.96,23.99328448,22.85168,0.59924,22.85953559,0.99168,0.28924,1.033,21.86,0.31,21.86219797
28/05/2019 23:00,23.00072,0.19396,23.0015378,0.87072,0.25396,0.907,22.13,-0.06,22.13008134,21.22072,-0.52604,21.227239,0.87072,0.25396,0.907,20.35,-0.78,20.36494292
28/05/2019 23:30,21.42576,0.11168,21.42605106,0.72576,0.21168,0.756,20.7,-0.1,20.70024154,19.79576,-0.62832,19.80572897,0.72576,0.21168,0.756,19.07,-0.84,19.0884913
29/05/2019 00:00,20.4924,-0.6318,20.50213718,0.7824,0.2282,0.815,19.71,-0.86,19.72875313,19.0024,1.8682,19.09401417,0.7824,0.2282,0.815,18.22,1.64,18.2936601
29/05/2019 00:30,19.41824,-0.64468,19.42893865,0.73824,0.21532,0.769,18.68,-0.86,18.6997861,18.03824,-0.87468,18.0594343,0.73824,0.21532,0.769,17.3,-1.09,17.33430414
29/05/2019 01:00,18.90208,-0.76356,18.91749593,0.74208,0.21644,0.773,18.16,-0.98,18.18642351,17.57208,-0.98356,17.59958482,0.74208,0.21644,0.773,16.83,-1.2,16.87272651
29/05/2019 01:30,18.9272,-0.8254,18.94518897,0.6672,0.1946,0.695,18.26,-1.02,18.28846631,17.6072,-1.0454,17.63820719,0.6672,0.1946,0.695,16.94,-1.24,16.98532308
29/05/2019 02:00,19.07728,-0.76996,19.09281149,0.61728,0.18004,0.643,18.46,-0.95,18.48442858,17.75728,-0.98996,17.78485349,0.61728,0.18004,0.643,17.14,-1.17,17.1798865
29/05/2019 02:30,19.2184,-0.6688,19.23003359,0.7584,0.2212,0.79,18.46,-0.89,18.48144204,17.8984,-0.8788,17.91996127,0.7584,0.2212,0.79,17.14,-1.1,17.17526128
29/05/2019 03:00,18.632,-0.939,18.65564646,0.792,0.231,0.825,17.84,-1.17,17.87832487,17.382,-1.129,17.41862696,0.792,0.231,0.825,16.59,-1.36,16.64565108
29/05/2019 03:30,18.5464,-0.9048,18.56845756,0.8064,0.2352,0.84,17.74,-1.14,17.77659135,17.3364,-1.0748,17.36968509,0.8064,0.2352,0.84,16.53,-1.31,16.5818274
29/05/2019 04:00,18.41536,-0.89052,18.43687907,0.85536,0.24948,0.891,17.56,-1.14,17.59696565,17.20536,-1.06052,17.23801367,0.85536,0.24948,0.891,16.35,-1.31,16.40239617
29/05/2019 04:30,18.83792,-0.56144,18.84628464,0.81792,0.23856,0.852,18.02,-0.8,18.03774931,17.61792,-0.70144,17.63187804,0.81792,0.23856,0.852,16.8,-0.94,16.82627707
29/05/2019 05:00,19.12528,0.09154,19.12549907,0.72528,0.21154,0.7555,18.4,-0.12,18.4003913,17.93528,-0.03846,17.93532124,0.72528,0.21154,0.7555,17.21,-0.25,17.21181571
29/05/2019 05:30,20.01488,0.28434,20.01689963,0.97488,0.28434,1.0155,19.04,0,19.04,18.79488,0.27434,18.7968821,0.97488,0.28434,1.0155,17.82,-0.01,17.82000281
29/05/2019 06:00,21.30624,-1.22818,21.34160934,1.44624,0.42182,1.5065,19.86,-1.65,19.92842442,20.23624,2.47182,20.38664522,1.44624,0.42182,1.5065,18.79,2.05,18.9014973
29/05/2019 06:30,25.40496,1.59728,25.45512318,2.66496,0.77728,2.776,22.74,0.82,22.75477972,23.94496,3.56728,24.20922543,2.66496,0.77728,2.776,21.28,2.79,21.46211779
29/05/2019 07:00,28.47088,5.71484,29.03877415,4.61088,1.34484,4.803,23.86,4.37,24.25688562,26.72088,4.82484,27.15298343,4.61088,1.34484,4.803,22.11,3.48,22.38219158
29/05/2019 07:30,30.47376,6.00818,31.06039722,4.07376,1.18818,4.2435,26.4,4.82,26.83640065,28.52376,5.37818,29.02636224,4.07376,1.18818,4.2435,24.45,4.19,24.80642256
29/05/2019 08:00,32.34048,6.70264,33.02774636,5.94048,1.73264,6.188,26.4,4.97,26.86374695,30.44048,7.74264,31.40973252,5.94048,1.73264,6.188,24.5,6.01,25.22637707
29/05/2019 08:30,34.2728,9.4279,35.5458875,7.4328,2.1679,7.7425,26.84,7.26,27.80455358,32.0428,8.5379,33.16077153,7.4328,2.1679,7.7425,24.61,6.37,25.4210346
29/05/2019 09:00,34.88096,9.86278,36.24852824,7.62096,2.22278,7.9385,27.26,7.64,28.31037266,32.57096,8.86278,33.75524114,7.62096,2.22278,7.9385,24.95,6.64,25.81844496
29/05/2019 09:30,34.06656,9.41358,35.34325959,7.48656,2.18358,7.7985,26.58,7.23,27.54576737,31.71656,8.39358,32.80841909,7.48656,2.18358,7.7985,24.23,6.21,25.01313655
29/05/2019 10:00,34.36776,10.38518,35.90257499,9.61776,2.80518,10.0185,24.75,7.58,25.88472329,32.01776,9.31518,33.34530752,9.61776,2.80518,10.0185,22.4,6.51,23.32681076
29/05/2019 10:30,33.58992,9.99706,35.04602594,9.10992,2.65706,9.4895,24.48,7.34,25.55672123,31.25992,8.95706,32.51786466,9.10992,2.65706,9.4895,22.15,6.3,23.02851493
29/05/2019 11:00,34.3008,10.1594,35.77370947,8.5008,2.4794,8.855,25.8,7.68,26.91881127,31.9508,9.1294,33.22949842,8.5008,2.4794,8.855,23.45,6.65,24.37467949
29/05/2019 11:30,33.68208,9.69394,35.04932219,7.52208,2.19394,7.8355,26.16,7.5,27.21388616,31.31208,8.65394,32.48595129,7.52208,2.19394,7.8355,23.79,6.46,24.65148474
29/05/2019 12:00,34.72944,9.95442,36.12789061,7.96944,2.32442,8.3015,26.76,7.63,27.82650715,32.32944,8.88442,33.52798248,7.96944,2.32442,8.3015,24.36,6.56,25.22782591
29/05/2019 12:30,34.56832,9.90076,35.95822293,7.88832,2.30076,8.217,26.68,7.6,27.7413482,32.13832,8.83076,33.32947546,7.88832,2.30076,8.217,24.25,6.53,25.11380895
29/05/2019 13:00,35.1136,10.0423,36.5214005,8.6136,2.5123,8.9725,26.5,7.53,27.5490635,32.6836,9.0023,33.90072439,8.6136,2.5123,8.9725,24.07,6.49,24.92960088
29/05/2019 13:30,34.34552,10.21786,35.83321653,10.17552,2.96786,10.5995,24.17,7.25,25.2339335,32.02552,9.24786,33.33401935,10.17552,2.96786,10.5995,21.85,6.28,22.73457499
29/05/2019 14:00,33.2692,6.0531,33.81537651,12.0792,3.5231,12.5825,21.19,2.53,21.3405014,31.8692,13.2431,34.51123884,12.0792,3.5231,12.5825,19.79,9.72,22.04818587
29/05/2019 14:30,31.92512,4.29816,32.21315673,9.04512,2.63816,9.422,22.88,1.66,22.94013949,30.53512,11.47816,32.62118499,9.04512,2.63816,9.422,21.49,8.84,23.23716205
29/05/2019 15:00,33.59952,4.19986,33.86098888,6.47952,1.88986,6.7495,27.12,2.31,27.21820163,32.24952,11.37986,34.19843204,6.47952,1.88986,6.7495,25.77,9.49,27.46184626
29/05/2019 15:30,33.90896,3.71428,34.11177867,5.08896,1.48428,5.301,28.82,2.23,28.90614641,32.57896,10.89428,34.35220475,5.08896,1.48428,5.301,27.49,9.41,29.05594948
29/05/2019 16:00,34.05496,3.58228,34.24285372,5.18496,1.51228,5.401,28.87,2.07,28.94411512,32.67496,10.76228,34.40173952,5.18496,1.51228,5.401,27.49,9.25,29.00452723
29/05/2019 16:30,34.49328,3.34054,34.65466163,4.49328,1.31054,4.6805,30,2.03,30.06860323,33.12328,10.53054,34.75692666,4.49328,1.31054,4.6805,28.63,9.22,30.07798697
29/05/2019 17:00,35.00448,3.13214,35.14432986,4.22448,1.23214,4.4005,30.78,1.9,30.83858622,33.59448,10.32214,35.14449688,4.22448,1.23214,4.4005,29.37,9.09,30.74451171
29/05/2019 17:30,34.86864,2.58252,34.96414542,4.08864,1.19252,4.259,30.78,1.39,30.81136965,33.45864,9.84252,34.87629267,4.08864,1.19252,4.259,29.37,8.65,30.61730556
29/05/2019 18:00,34.78248,4.11364,35.02489042,3.85248,1.12364,4.013,30.93,2.99,31.07418543,32.75248,6.45364,33.38224701,3.85248,1.12364,4.013,28.9,5.33,29.38739356
29/05/2019 18:30,34.1704,4.7697,34.50168509,3.0504,0.8897,3.1775,31.12,3.88,31.36094386,31.7404,3.9297,31.98273807,3.0504,0.8897,3.1775,28.69,3.04,28.85061005
29/05/2019 19:00,33.3976,4.5993,33.71280537,2.6376,0.7693,2.7475,30.76,3.83,30.99752409,30.9476,3.7393,31.17268532,2.6376,0.7693,2.7475,28.31,2.97,28.46536492
29/05/2019 19:30,33.08632,4.44976,33.38420188,2.53632,0.73976,2.642,30.55,3.71,30.77444719,30.71632,3.63976,30.93121671,2.53632,0.73976,2.642,28.18,2.9,28.32882631
29/05/2019 20:00,32.15584,4.36712,32.4510367,2.83584,0.82712,2.954,29.32,3.54,29.53293077,29.80584,3.56712,30.01853499,2.83584,0.82712,2.954,26.97,2.74,27.10882698
29/05/2019 20:30,31.23384,4.11612,31.5038919,2.76384,0.80612,2.879,28.47,3.31,28.66176896,28.96384,3.37612,29.15994194,2.76384,0.80612,2.879,26.2,2.57,26.32574595
29/05/2019 21:00,30.63976,3.87618,30.88397099,2.72976,0.79618,2.8435,27.91,3.08,28.07943197,28.41976,3.17618,28.59669348,2.72976,0.79618,2.8435,25.69,2.38,25.80000969
29/05/2019 21:30,30.27976,3.49118,30.48035767,2.36976,0.69118,2.4685,27.91,2.8,28.05009982,28.13976,2.86118,28.28484477,2.36976,0.69118,2.4685,25.77,2.17,25.8612026
29/05/2019 22:00,28.3364,2.6702,28.46193129,2.3664,0.6902,2.465,25.97,1.98,26.04537003,26.2364,2.1902,26.32765962,2.3664,0.6902,2.465,23.87,1.5,23.91708385
29/05/2019 22:30,25.9472,1.6496,25.999584,2.4672,0.7196,2.57,23.48,0.93,23.49841058,23.9772,0.6696,23.98654798,2.4672,0.7196,2.57,21.51,-0.05,21.51005811
29/05/2019 23:00,23.986,-1.082,24.01039192,2.256,0.658,2.35,21.73,-1.74,21.79955275,22.316,3.868,22.64873683,2.256,0.658,2.35,20.06,3.21,20.31520859
29/05/2019 23:30,22.4264,0.5502,22.43314817,1.8864,0.5502,1.965,20.54,0,20.54,20.7564,-0.1798,20.75717873,1.8864,0.5502,1.965,18.87,-0.73,18.88411502
30/05/2019 00:00,21.29664,-0.10848,21.29691628,1.85664,0.54152,1.934,19.44,-0.65,19.45086373,19.75664,-0.30848,19.75904816,1.85664,0.54152,1.934,17.9,-0.85,17.9201702
30/05/2019 00:30,20.1804,-0.2378,20.18180103,1.7904,0.5222,1.865,18.39,-0.76,18.40569749,18.7304,-0.4478,18.73575216,1.7904,0.5222,1.865,16.94,-0.97,16.96774882
30/05/2019 01:00,19.75392,-0.15844,19.75455539,2.23392,0.65156,2.327,17.52,-0.81,17.53871432,18.34392,-0.38844,18.34803223,2.23392,0.65156,2.327,16.11,-1.04,16.14353431
