Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 01:30,19.64232,-0.35724,19.64556834,2.27232,0.66276,2.367,17.37,-1.02,17.39992241,18.28232,1.94276,18.38525336,2.27232,0.66276,2.367,16.01,1.28,16.06108651
30/05/2019 02:00,19.6792,-0.3444,19.68221339,2.1792,0.6356,2.27,17.5,-0.98,17.52741852,18.3492,-0.5744,18.35818825,2.1792,0.6356,2.27,16.17,-1.21,16.21520891
30/05/2019 02:30,19.63792,-0.29144,19.64008246,2.25792,0.65856,2.352,17.38,-0.95,17.40594439,18.31792,-0.50144,18.324782,2.25792,0.65856,2.352,16.06,-1.16,16.1018384
30/05/2019 03:00,19.45536,-0.22552,19.45666703,2.17536,0.63448,2.266,17.28,-0.86,17.30138723,18.16536,-0.41552,18.17011174,2.17536,0.63448,2.266,15.99,-1.05,16.02443759
30/05/2019 03:30,19.22592,-0.32244,19.22862365,1.94592,0.56756,2.027,17.28,-0.89,17.30290438,17.93592,-0.48244,17.94240716,1.94592,0.56756,2.027,15.99,-1.05,16.02443759
30/05/2019 04:00,19.10592,-0.35744,19.10926326,1.82592,0.53256,1.902,17.28,-0.89,17.30290438,17.86592,-0.48744,17.87256823,1.82592,0.53256,1.902,16.04,-1.02,16.0723987
30/05/2019 04:30,19.47408,0.58744,19.48293812,2.49408,0.72744,2.598,16.98,-0.14,16.98057714,18.24408,-0.02256,18.24409395,2.49408,0.72744,2.598,15.75,-0.75,15.76784703
30/05/2019 05:00,19.62072,0.61396,19.63032349,2.31072,0.67396,2.407,17.31,-0.06,17.31010399,18.39072,0.57396,18.39967424,2.31072,0.67396,2.407,16.08,-0.1,16.08031094
30/05/2019 05:30,20.53072,0.87146,20.54920695,2.37072,0.69146,2.4695,18.16,0.18,18.16089205,19.27072,0.66146,19.28206884,2.37072,0.69146,2.4695,16.9,-0.03,16.90002663
30/05/2019 06:00,21.82912,1.73766,21.89817212,2.76912,0.80766,2.8845,19.06,0.93,19.08267539,20.49912,1.46766,20.55159231,2.76912,0.80766,2.8845,17.73,0.66,17.74228001
30/05/2019 06:30,26.04256,3.72408,26.30748379,3.20256,0.93408,3.336,22.84,2.79,23.00977401,24.52256,3.84408,24.82202449,3.20256,0.93408,3.336,21.32,2.91,21.51767878
30/05/2019 07:00,28.81792,5.44606,29.3280085,4.23792,1.23606,4.4145,24.58,4.21,24.93793295,27.08792,4.91606,27.53040239,4.23792,1.23606,4.4145,22.85,3.68,23.14443562
30/05/2019 07:30,31.72344,7.25892,32.54333365,7.09344,2.06892,7.389,24.63,5.19,25.17087603,29.81344,6.77892,30.57441677,7.09344,2.06892,7.389,22.72,4.71,23.20307092
30/05/2019 08:00,33.82824,9.15282,35.04459923,9.91824,2.89282,10.3315,23.91,6.26,24.71589974,31.76824,8.34282,32.84545202,9.91824,2.89282,10.3315,21.85,5.45,22.51943605
30/05/2019 08:30,34.61264,10.00452,36.02950552,10.95264,3.19452,11.409,23.66,6.81,24.62055442,32.45264,9.47452,33.80740115,10.95264,3.19452,11.409,21.5,6.28,22.39840173
30/05/2019 09:00,34.51744,11.04342,36.24100977,12.93744,3.77342,13.4765,21.58,7.27,22.77167758,32.25744,10.05342,33.78777425,12.93744,3.77342,13.4765,19.32,6.28,20.31503876
30/05/2019 09:30,35.62112,12.57366,37.77513886,16.16112,4.71366,16.8345,19.46,7.86,20.98740575,33.39112,11.54366,35.33019928,16.16112,4.71366,16.8345,17.23,6.83,18.5343411
30/05/2019 10:00,35.45432,13.01876,37.76899414,15.90432,4.63876,16.567,19.55,8.38,21.2703291,33.23432,11.98876,35.3305872,15.90432,4.63876,16.567,17.33,7.35,18.82422376
30/05/2019 10:30,34.4756,12.1858,36.56584085,14.6256,4.2658,15.235,19.85,7.92,21.37168454,32.2456,11.1458,34.11755526,14.6256,4.2658,15.235,17.62,6.88,18.91557031
30/05/2019 11:00,34.74896,12.13928,36.8083189,14.08896,4.10928,14.676,20.66,8.03,22.16566038,32.49896,11.07928,34.33559154,14.08896,4.10928,14.676,18.41,6.97,19.68524828
30/05/2019 11:30,35.0796,12.1803,37.13405505,14.2296,4.1503,14.8225,20.85,8.03,22.34286016,32.7996,11.0903,34.62381426,14.2296,4.1503,14.8225,18.57,6.94,19.82444198
30/05/2019 12:00,34.96592,11.79256,36.90094894,13.34592,3.89256,13.902,21.62,7.9,23.01813198,32.66592,10.69256,34.37140045,13.34592,3.89256,13.902,19.32,6.8,20.48175774
30/05/2019 12:30,36.10304,12.61922,38.24492399,14.84304,4.32922,15.4615,21.26,8.29,22.81910822,33.79304,11.52922,35.70563634,14.84304,4.32922,15.4615,18.95,7.2,20.27171675
30/05/2019 13:00,36.16488,14.27434,38.88001193,19.45488,5.67434,20.2655,16.71,8.6,18.79319292,33.85488,13.18434,36.33152517,19.45488,5.67434,20.2655,14.4,7.51,16.24069272
30/05/2019 13:30,35.84064,14.48602,38.65742168,20.18064,5.88602,21.0215,15.66,8.6,17.86604601,33.66064,13.48602,36.26170736,20.18064,5.88602,21.0215,13.48,7.6,15.47483118
30/05/2019 14:00,35.48672,14.93696,38.50220864,21.24672,6.19696,22.132,14.24,8.74,16.70823749,33.28672,13.87696,36.06349605,21.24672,6.19696,22.132,12.04,7.68,14.28089633
30/05/2019 14:30,34.39224,13.41982,36.91771582,18.10224,5.27982,18.8565,16.29,8.14,18.21053816,32.10224,12.30982,34.38147003,18.10224,5.27982,18.8565,14,7.03,15.66591523
30/05/2019 15:00,34.07824,13.34282,36.59723059,17.83824,5.20282,18.5815,16.24,8.14,18.16582506,31.83824,12.30282,34.13257837,17.83824,5.20282,18.5815,14,7.1,15.69745202
30/05/2019 15:30,33.10224,7.97982,34.05048928,15.46224,4.50982,16.1065,17.64,3.47,17.97805607,31.69224,15.16982,35.13575835,15.46224,4.50982,16.1065,16.23,10.66,19.41773674
30/05/2019 16:00,34.11816,9.64488,35.45521897,16.26816,4.74488,16.946,17.85,4.9,18.51033495,32.40816,13.96488,35.28890347,16.26816,4.74488,16.946,16.14,9.22,18.58784549
30/05/2019 16:30,33.32376,9.00068,34.51789711,8.81376,2.57068,9.181,24.51,6.43,25.3393962,31.21376,8.11068,32.25030145,8.81376,2.57068,9.181,22.4,5.54,23.07491278
30/05/2019 17:00,32.86504,9.67772,34.26031405,10.65504,3.10772,11.099,22.21,6.57,23.1613687,30.65504,8.78772,31.88973973,10.65504,3.10772,11.099,20,5.68,20.7909211
30/05/2019 17:30,33.31104,8.83822,34.46359701,10.69104,3.11822,11.1365,22.62,5.72,23.33201234,31.11104,7.97822,32.11773349,10.69104,3.11822,11.1365,20.42,4.86,20.99037875
30/05/2019 18:00,32.964,7.9545,33.91016612,10.164,2.9645,10.5875,22.8,4.99,23.33966795,30.724,7.0545,31.52348563,10.164,2.9645,10.5875,20.56,4.09,20.96286479
30/05/2019 18:30,33.46664,7.67152,34.33465031,11.21664,3.27152,11.684,22.25,4.4,22.68088402,31.45664,6.95152,32.21558366,11.21664,3.27152,11.684,20.24,3.68,20.57182539
30/05/2019 19:00,33.08944,6.98942,33.81956581,9.52944,2.77942,9.9265,23.56,4.21,23.93319243,30.86944,6.15942,31.47794118,9.52944,2.77942,9.9265,21.34,3.38,21.60601768
30/05/2019 19:30,31.888,5.679,32.38974506,5.688,1.659,5.925,26.2,4.02,26.5066105,29.628,4.849,30.02217822,5.688,1.659,5.925,23.94,3.19,24.15159829
30/05/2019 20:00,31.0216,5.0388,31.4281589,4.2816,1.2488,4.46,26.74,3.79,27.00725273,28.8116,4.2488,29.12319687,4.2816,1.2488,4.46,24.53,3,24.71276796
30/05/2019 20:30,29.88616,4.37388,30.20452592,2.99616,0.87388,3.121,26.89,3.5,27.11682319,27.71616,3.62388,27.95206667,2.99616,0.87388,3.121,24.72,2.75,24.87249284
30/05/2019 21:00,29.04264,3.79202,29.28915079,2.85264,0.83202,2.9715,26.19,2.96,26.35673918,26.91264,3.07202,27.0874048,2.85264,0.83202,2.9715,24.06,2.24,24.16404767
30/05/2019 21:30,28.69488,3.27934,28.8816587,1.57488,0.45934,1.6405,27.12,2.82,27.26622086,26.61488,2.62934,26.74444365,1.57488,0.45934,1.6405,25.04,2.17,25.13385167
30/05/2019 22:00,27.00008,2.16544,27.0867763,1.15008,0.33544,1.198,25.85,1.83,25.91469467,24.91008,1.74544,24.97115629,1.15008,0.33544,1.198,23.76,1.41,23.80180035
30/05/2019 22:30,24.95568,-2.54376,25.08498912,1.25568,0.36624,1.308,23.7,-2.91,23.87798358,23.02568,2.35624,23.14592419,1.25568,0.36624,1.308,21.77,1.99,21.86076394
30/05/2019 23:00,23.40152,0.96836,23.4215469,1.33152,0.38836,1.387,22.07,0.58,22.07761989,21.62152,-0.25164,21.62298429,1.33152,0.38836,1.387,20.29,-0.64,20.30009113
30/05/2019 23:30,21.80256,0.88408,21.82047708,1.04256,0.30408,1.086,20.76,0.58,20.76810054,20.13256,-0.35592,20.13570588,1.04256,0.30408,1.086,19.09,-0.66,19.10140571
31/05/2019 00:00,20.514,0.122,20.51436277,0.624,0.182,0.65,19.89,-0.06,19.8900905,18.984,-0.628,18.99438443,0.624,0.182,0.65,18.36,-0.81,18.37785896
31/05/2019 00:30,20.36304,0.40672,20.36710139,1.70304,0.49672,1.774,18.66,-0.09,18.66021704,18.92304,-0.31328,18.92563307,1.70304,0.49672,1.774,17.22,-0.81,17.23904
31/05/2019 01:00,19.9532,-0.0174,19.95320759,2.2032,0.6426,2.295,17.75,-0.66,17.76226618,18.5532,-0.2274,18.55459353,2.2032,0.6426,2.295,16.35,-0.87,16.37313043
31/05/2019 01:30,19.39584,2.56212,19.56433153,1.75584,0.51212,1.829,17.64,2.05,17.75871899,17.85584,-1.46788,17.91607362,1.75584,0.51212,1.829,16.1,-1.98,16.22129465
31/05/2019 02:00,19.29888,-0.47616,19.30475324,1.65888,0.48384,1.728,17.64,-0.96,17.66610314,17.97888,-0.72616,17.99353868,1.65888,0.48384,1.728,16.32,-1.21,16.36479453
31/05/2019 02:30,19.13688,-0.46716,19.14258119,1.58688,0.46284,1.653,17.55,-0.93,17.57462375,17.83688,-0.68716,17.8501114,1.58688,0.46284,1.653,16.25,-1.15,16.29064149
31/05/2019 03:00,19.06592,-0.31244,19.06847986,1.70592,0.49756,1.777,17.36,-0.81,17.37888662,17.81592,-0.49244,17.82272433,1.70592,0.49756,1.777,16.11,-0.99,16.14039033
31/05/2019 03:30,19.1012,-0.2884,19.10337708,1.8912,0.5516,1.97,17.21,-0.84,17.23048751,17.9012,-0.4384,17.9065674,1.8912,0.5516,1.97,16.01,-0.99,16.04057979
31/05/2019 04:00,18.65944,-0.35308,18.66278025,1.66944,0.48692,1.739,16.99,-0.84,17.01075248,17.44944,-0.50308,17.45669057,1.66944,0.48692,1.739,15.78,-0.99,15.81102463
31/05/2019 04:30,19.00064,0.24352,19.00220046,1.28064,0.37352,1.334,17.72,-0.13,17.72047686,17.76064,0.19352,17.76169427,1.28064,0.37352,1.334,16.48,-0.18,16.48098298
31/05/2019 05:00,19.26144,0.33292,19.26431693,1.14144,0.33292,1.189,18.12,0,18.12,18.03144,0.33292,18.03451314,1.14144,0.33292,1.189,16.89,0,16.89
31/05/2019 05:30,20.13176,0.95218,20.15426524,1.00176,0.29218,1.0435,19.13,0.66,19.14138187,18.89176,0.34218,18.89485864,1.00176,0.29218,1.0435,17.89,0.05,17.89006987
31/05/2019 06:00,21.63504,1.58022,21.69267275,1.23504,0.36022,1.2865,20.4,1.22,20.43644783,20.32504,1.31022,20.3672268,1.23504,0.36022,1.2865,19.09,0.95,19.11362341
31/05/2019 06:30,25.34504,3.85522,25.63657102,1.83504,0.53522,1.9115,23.51,3.32,23.7432622,23.86504,3.49522,24.11963302,1.83504,0.53522,1.9115,22.03,2.96,22.22796662
31/05/2019 07:00,28.18256,5.82658,28.7785636,3.62256,1.05658,3.7735,24.56,4.77,25.01892284,26.52256,5.32658,27.05214674,3.62256,1.05658,3.7735,22.9,4.27,23.29469682
31/05/2019 07:30,30.23976,5.99618,30.82851374,4.64976,1.35618,4.8435,25.59,4.64,26.00726245,28.59976,7.00618,29.44542121,4.64976,1.35618,4.8435,23.95,5.65,24.60741758
31/05/2019 08:00,32.36456,7.94758,33.32609746,4.17456,1.21758,4.3485,28.19,6.73,28.98221869,30.29456,7.17758,31.13323016,4.17456,1.21758,4.3485,26.12,5.96,26.79134189
31/05/2019 08:30,33.73056,6.43308,34.33853806,5.29056,1.54308,5.511,28.44,4.89,28.85733356,32.21056,11.10308,34.07049399,5.29056,1.54308,5.511,26.92,9.56,28.56711396
31/05/2019 09:00,34.16728,5.93754,34.67935126,7.15728,2.08754,7.4555,27.01,3.85,27.28300936,32.90728,13.11754,35.42539954,7.15728,2.08754,7.4555,25.75,11.03,28.01291488
31/05/2019 09:30,34.17952,5.70486,34.65234502,7.31952,2.13486,7.6245,26.86,3.57,27.09620822,32.87952,12.82486,35.29220692,7.31952,2.13486,7.6245,25.56,10.69,27.70540922
31/05/2019 10:00,34.31048,8.02264,35.23594458,7.86048,2.29264,8.188,26.45,5.73,27.06354374,32.42048,10.61264,34.11327676,7.86048,2.29264,8.188,24.56,8.32,25.93098533
31/05/2019 10:30,33.29808,9.45944,34.61564873,7.19808,2.09944,7.498,26.1,7.36,27.1178834,30.93808,8.44944,32.07113703,7.19808,2.09944,7.498,23.74,6.35,24.5745824
31/05/2019 11:00,34.1352,9.7011,35.48694436,7.3752,2.1511,7.6825,26.76,7.55,27.80467766,31.7652,8.6611,32.92480196,7.3752,2.1511,7.6825,24.39,6.51,25.2438547
31/05/2019 11:30,33.83224,7.81232,34.72251153,6.76224,1.97232,7.044,27.07,5.84,27.69278787,31.85224,9.64232,33.27971647,6.76224,1.97232,7.044,25.09,7.67,26.23617731
31/05/2019 12:00,33.63824,5.30032,34.05326097,7.81824,2.28032,8.144,25.82,3.02,25.99601508,32.36824,12.54032,34.71257101,7.81824,2.28032,8.144,24.55,10.26,26.60770753
31/05/2019 12:30,34.0048,6.4539,34.61183682,8.5848,2.5039,8.9425,25.42,3.95,25.72506365,32.5948,12.6639,34.96849082,8.5848,2.5039,8.9425,24.01,10.16,26.07116607
31/05/2019 13:00,33.85208,9.36144,35.12264055,8.78208,2.56144,9.148,25.07,6.8,25.97585225,31.61208,8.40144,32.70944506,8.78208,2.56144,9.148,22.83,5.84,23.56511192
31/05/2019 13:30,33.87744,9.19342,35.1027052,7.89744,2.30342,8.2265,25.98,6.89,26.87810447,31.73744,8.34342,32.81581562,7.89744,2.30342,8.2265,23.84,6.04,24.59323484
31/05/2019 14:00,32.40592,9.17006,33.67838552,8.60592,2.51006,8.9645,23.8,6.66,24.71427927,30.32592,8.32006,31.44653911,8.60592,2.51006,8.9645,21.72,5.81,22.48364961
31/05/2019 14:30,31.91544,8.85742,33.12173304,8.90544,2.59742,9.2765,23.01,6.26,23.84633515,29.77544,7.97742,30.82557472,8.90544,2.59742,9.2765,20.87,5.38,21.55229222
31/05/2019 15:00,31.70856,8.78958,32.90424735,9.59856,2.79958,9.9985,22.11,5.99,22.90703385,29.66856,7.95958,30.71772072,9.59856,2.79958,9.9985,20.07,5.16,20.72270494
31/05/2019 15:30,31.52944,10.34442,33.18301692,14.20944,4.14442,14.8015,17.32,6.2,18.39626049,29.56944,9.52442,31.06551719,14.20944,4.14442,14.8015,15.36,5.38,16.27495008
31/05/2019 16:00,31.70208,9.09394,32.98062493,15.20208,4.43394,15.8355,16.5,4.66,17.14542505,30.17208,11.42394,32.26237463,15.20208,4.43394,15.8355,14.97,6.99,16.52153141
31/05/2019 16:30,32.30712,6.61166,32.97671983,16.25712,4.74166,16.9345,16.05,1.87,16.15857048,31.40712,13.91166,34.35027614,16.25712,4.74166,16.9345,15.15,9.17,17.70907677
31/05/2019 17:00,31.71792,5.81106,32.24585039,14.67792,4.28106,15.2895,17.04,1.53,17.10855049,30.57792,12.97106,33.2153216,14.67792,4.28106,15.2895,15.9,8.69,18.11977097
31/05/2019 17:30,31.69576,4.98918,32.08602685,13.74576,4.00918,14.3185,17.95,0.98,17.97673218,30.55576,12.14918,32.8824732,13.74576,4.00918,14.3185,16.81,8.14,18.67714379
31/05/2019 18:00,30.80664,3.52902,31.00811265,11.99664,3.49902,12.4965,18.81,0.03,18.81002392,29.67664,10.74902,31.56333938,11.99664,3.49902,12.4965,17.68,7.25,19.108765
31/05/2019 18:30,29.97344,4.91892,30.37437867,9.25344,2.69892,9.639,20.72,2.22,20.8385892,28.98344,9.52892,30.50967241,9.25344,2.69892,9.639,19.73,6.83,20.87874038
31/05/2019 19:00,28.70384,4.64862,29.0778283,7.26384,2.11862,7.5665,21.44,2.53,21.58875865,28.46384,4.85862,28.87553248,7.26384,2.11862,7.5665,21.2,2.74,21.37633271
31/05/2019 19:30,29.48064,4.33352,29.79744168,4.88064,1.42352,5.084,24.6,2.91,24.77151792,27.52064,3.69352,27.76738583,4.88064,1.42352,5.084,22.64,2.27,22.75351621
31/05/2019 20:00,28.4556,3.9008,28.72172369,3.9456,1.1508,4.11,24.51,2.75,24.66379127,26.4456,3.2408,26.64343341,3.9456,1.1508,4.11,22.5,2.09,22.5968604
31/05/2019 20:30,27.0804,2.6347,27.20826544,2.4504,0.7147,2.5525,24.63,1.92,24.70472222,25.1204,2.0447,25.20347782,2.4504,0.7147,2.5525,22.67,1.33,22.7089806
31/05/2019 21:00,24.94896,1.50928,24.99457003,2.08896,0.60928,2.176,22.86,0.9,22.87770968,23.04896,0.57928,23.05623825,2.08896,0.60928,2.176,20.96,-0.03,20.96002147
31/05/2019 21:30,24.22992,1.03956,24.25221038,1.36992,0.39956,1.427,22.86,0.64,22.86895713,22.40992,-0.25044,22.41131934,1.36992,0.39956,1.427,21.04,-0.65,21.050038
31/05/2019 22:00,24.37416,0.96288,24.39317145,1.24416,0.36288,1.296,23.13,0.6,23.13778079,22.51416,-0.22712,22.51530555,1.24416,0.36288,1.296,21.27,-0.59,21.27818131
31/05/2019 22:30,23.70976,0.45868,23.71419631,1.46976,0.42868,1.531,22.24,0.03,22.24002023,21.94976,2.80868,22.12872901,1.46976,0.42868,1.531,20.48,2.38,20.61782724
31/05/2019 23:00,22.62864,0.40752,22.63230922,1.56864,0.45752,1.634,21.06,-0.05,21.06005935,20.97864,-0.30248,20.98082054,1.56864,0.45752,1.634,19.41,-0.76,19.42487323
31/05/2019 23:30,21.33792,-0.32144,21.34034099,1.29792,0.37856,1.352,20.04,-0.7,20.05222182,19.79792,-0.62144,19.80767084,1.29792,0.37856,1.352,18.5,-1,18.52700731
01/06/2019 00:00,19.9776,-0.6432,19.98795157,1.0176,0.2968,1.06,18.96,-0.94,18.98328739,18.5576,-0.9032,18.57956641,1.0176,0.2968,1.06,17.54,-1.2,17.58100111
01/06/2019 00:30,19.06184,-0.70488,19.07486828,1.49184,0.43512,1.554,17.57,-1.14,17.60694465,17.73184,-0.94488,17.75699716,1.49184,0.43512,1.554,16.24,-1.38,16.29852754
01/06/2019 01:00,18.6916,-0.5462,18.69957874,1.7616,0.5138,1.835,16.93,-1.06,16.96315124,17.4416,-0.7762,17.45886299,1.7616,0.5138,1.835,15.68,-1.29,15.73297493
01/06/2019 01:30,18.33752,-0.67864,18.35007335,1.30752,0.38136,1.362,17.03,-1.06,17.06295695,17.09752,-0.90864,17.12164761,1.30752,0.38136,1.362,15.79,-1.29,15.84260711
01/06/2019 02:00,18.25352,-0.81064,18.27151142,1.16352,0.33936,1.212,17.09,-1.15,17.12864852,17.02352,-1.02064,17.05408864,1.16352,0.33936,1.212,15.86,-1.36,15.91820342
01/06/2019 02:30,17.97632,-0.85524,17.99665292,1.21632,0.35476,1.267,16.76,-1.21,16.80362163,16.77632,-1.06524,16.81010556,1.21632,0.35476,1.267,15.56,-1.42,15.62466
01/06/2019 03:00,17.27448,-1.02536,17.30488435,0.80448,0.23464,0.838,16.47,-1.26,16.51812641,16.14448,-1.20536,16.18941405,0.80448,0.23464,0.838,15.34,-1.44,15.40743976
01/06/2019 03:30,17.1372,-1.1354,17.17477094,0.6672,0.1946,0.695,16.47,-1.33,16.52361341,16.0072,-1.2854,16.05872676,0.6672,0.1946,0.695,15.34,-1.48,15.41122967
01/06/2019 04:00,17.05496,-1.11272,17.09122016,0.74496,0.21728,0.776,16.31,-1.33,16.36413762,15.97496,-1.26272,16.02478732,0.74496,0.21728,0.776,15.23,-1.48,15.30174173
01/06/2019 04:30,16.99256,-1.02092,17.02320102,0.68256,0.19908,0.711,16.31,-1.22,16.3555648,15.91256,-1.17092,15.9555827,0.68256,0.19908,0.711,15.23,-1.37,15.29149437
01/06/2019 05:00,16.61848,-0.86586,16.64102133,0.76848,0.22414,0.8005,15.85,-1.09,15.88743529,15.57848,-1.00586,15.61091905,0.76848,0.22414,0.8005,14.81,-1.23,14.8609892
01/06/2019 05:30,17.19288,-0.68166,17.20638786,1.02288,0.29834,1.0655,16.17,-0.98,16.19966975,16.13288,-0.82166,16.15379034,1.02288,0.29834,1.0655,15.11,-1.12,15.15145208
01/06/2019 06:00,17.5932,0.0951,17.59345703,1.4232,0.4151,1.4825,16.17,-0.32,16.17316605,16.5332,-0.5549,16.54250937,1.4232,0.4151,1.4825,15.11,-0.97,15.141103
01/06/2019 06:30,19.43264,0.50702,19.43925324,1.77264,0.51702,1.8465,17.66,-0.01,17.66000283,18.24264,0.30702,18.24522336,1.77264,0.51702,1.8465,16.47,-0.21,16.47133874
01/06/2019 07:00,21.11728,1.81754,21.19535247,2.59728,0.75754,2.7055,18.52,1.06,18.55030997,19.86728,1.56754,19.92902397,2.59728,0.75754,2.7055,17.27,0.81,17.28898493
01/06/2019 07:30,22.92296,1.84378,22.99699154,5.05296,1.47378,5.2635,17.87,0.37,17.87383003,21.59296,3.26378,21.83822753,5.05296,1.47378,5.2635,16.54,1.79,16.63657717
01/06/2019 08:00,24.57944,4.84192,25.05180752,8.26944,2.41192,8.614,16.31,2.43,16.49002729,23.11944,4.46192,23.54606625,8.26944,2.41192,8.614,14.85,2.05,14.99083053
01/06/2019 08:30,25.62856,5.71458,26.25794189,7.79856,2.27458,8.1235,17.83,3.44,18.15881329,24.21856,3.11458,24.41801092,7.79856,2.27458,8.1235,16.42,0.84,16.44147195
01/06/2019 09:00,26.34048,6.34264,27.09335654,11.22048,3.27264,11.688,15.12,3.07,15.42852229,25.58048,6.29264,26.34308781,11.22048,3.27264,11.688,14.36,3.02,14.67412689
01/06/2019 09:30,26.04808,6.22694,26.78203229,11.33808,3.30694,11.8105,14.71,2.92,14.99701637,25.69808,6.34694,26.47026564,11.33808,3.30694,11.8105,14.36,3.04,14.67825603
01/06/2019 10:00,25.99976,7.30618,27.00681,13.76976,4.01618,14.3435,12.23,3.29,12.66479372,25.64976,7.42618,26.7031522,13.76976,4.01618,14.3435,11.88,3.41,12.35971278
01/06/2019 10:30,26.1188,7.3359,27.12945157,14.0088,4.0859,14.5925,12.11,3.25,12.53852463,25.7888,7.4559,26.84497439,14.0088,4.0859,14.5925,11.78,3.37,12.252563
01/06/2019 11:00,26.33328,8.66804,27.72321325,17.03328,4.96804,17.743,9.3,3.7,10.00899595,25.92328,8.75804,27.36274311,17.03328,4.96804,17.743,8.89,3.79,9.664170942
01/06/2019 11:30,26.698,8.944,28.15631972,17.328,5.054,18.05,9.37,3.89,10.14539304,25.268,8.514,26.66383356,17.328,5.054,18.05,7.94,3.46,8.661131566
01/06/2019 12:00,25.89304,7.53422,26.96690549,15.20304,4.43422,15.8365,10.69,3.1,11.13041329,24.19304,6.91422,25.16166971,15.20304,4.43422,15.8365,8.99,2.48,9.325797553
01/06/2019 12:30,25.10152,7.24586,26.12640032,15.79152,4.60586,16.4495,9.31,2.64,9.677070838,23.42152,6.63586,24.34342287,15.79152,4.60586,16.4495,7.63,2.03,7.895429057
01/06/2019 13:00,24.91096,7.78778,26.09991275,16.62096,4.84778,17.3135,8.29,2.94,8.795891086,23.27096,7.21778,24.36460399,16.62096,4.84778,17.3135,6.65,2.37,7.059702543
01/06/2019 13:30,24.69576,8.19668,26.02049433,18.12576,5.28668,18.881,6.57,2.91,7.185610621,23.12576,7.65668,24.36032685,18.12576,5.28668,18.881,5,2.37,5.533254015
01/06/2019 14:00,24.41216,8.01188,25.69326326,17.73216,5.17188,18.471,6.68,2.84,7.258650012,22.86216,7.49188,24.05840032,17.73216,5.17188,18.471,5.13,2.32,5.63021314
01/06/2019 14:30,23.31928,6.71104,24.26575524,17.48928,5.10104,18.218,5.83,1.61,6.048222879,22.25928,10.30104,24.52726995,17.48928,5.10104,18.218,4.77,5.2,7.056408435
01/06/2019 15:00,23.55008,5.97294,24.29572556,17.29008,5.04294,18.0105,6.26,0.93,6.328704449,22.30008,8.71294,23.94178129,17.29008,5.04294,18.0105,5.01,3.67,6.210394512
01/06/2019 15:30,23.46872,6.35046,24.31273659,14.29872,4.17046,14.8945,9.17,2.18,9.425566296,22.00872,5.89046,22.78335522,14.29872,4.17046,14.8945,7.71,1.72,7.899525302
01/06/2019 16:00,23.5436,6.1123,24.32408914,14.3736,4.1923,14.9725,9.17,1.92,9.368847314,22.0836,5.6623,22.7979611,14.3736,4.1923,14.9725,7.71,1.47,7.848885271
01/06/2019 16:30,23.72264,5.06452,24.25722596,12.39264,3.61452,12.909,11.33,1.45,11.4224078,22.22264,4.61452,22.6966853,12.39264,3.61452,12.909,9.83,1,9.880733778
01/06/2019 17:00,23.22792,3.18606,23.44540991,7.83792,2.28606,8.1645,15.39,0.9,15.41629333,21.62792,2.80606,21.80919293,7.83792,2.28606,8.1645,13.79,0.52,13.79980072
01/06/2019 17:30,23.84408,3.51744,24.10212719,8.97408,2.61744,9.348,14.87,0.9,14.89721115,22.24408,3.16744,22.4684617,8.97408,2.61744,9.348,13.27,0.55,13.281393
01/06/2019 18:00,23.99096,2.97778,24.17505606,7.50096,2.18778,7.8135,16.49,0.79,16.50891274,22.35096,2.18778,22.45777803,7.50096,2.18778,7.8135,14.85,0,14.85
01/06/2019 18:30,23.75408,2.69744,23.90674589,6.81408,1.98744,7.098,16.94,0.71,16.95487246,22.08408,1.94744,22.16977925,6.81408,1.98744,7.098,15.27,-0.04,15.27005239
01/06/2019 19:00,23.49544,1.97242,23.57808604,4.70544,1.37242,4.9015,18.79,0.6,18.79957712,21.76544,1.29242,21.80377783,4.70544,1.37242,4.9015,17.06,-0.08,17.06018757
01/06/2019 19:30,22.70808,-2.37556,22.83199909,2.75808,0.80444,2.873,19.95,-3.18,20.20185388,21.12808,3.85444,21.47678915,2.75808,0.80444,2.873,18.37,3.05,18.62147685
01/06/2019 20:00,22.62648,0.68064,22.63671504,1.95648,0.57064,2.038,20.67,0.11,20.67029269,20.89648,-0.07936,20.89663069,1.95648,0.57064,2.038,18.94,-0.65,18.95115036
01/06/2019 20:30,22.03568,0.40874,22.03947053,1.43568,0.41874,1.4955,20.6,-0.01,20.60000243,20.32568,-0.33126,20.32837919,1.43568,0.41874,1.4955,18.89,-0.75,18.90488297
01/06/2019 21:00,21.55232,-0.38224,21.55570933,0.95232,0.27776,0.992,20.6,-0.66,20.6105701,19.84232,-0.61224,19.85176317,0.95232,0.27776,0.992,18.89,-0.89,18.9109545
01/06/2019 21:30,21.8008,-0.3831,21.8041658,1.1208,0.3269,1.1675,20.68,-0.71,20.69218451,20.0908,-0.6531,20.10141249,1.1208,0.3269,1.1675,18.97,-0.98,18.99529679
01/06/2019 22:00,21.80448,-0.33536,21.80705882,1.28448,0.37464,1.338,20.52,-0.71,20.53227946,20.10448,-0.60536,20.11359184,1.28448,0.37464,1.338,18.82,-0.98,18.84549814
01/06/2019 22:30,21.48968,-0.55676,21.49689113,1.27968,0.37324,1.333,20.21,-0.93,20.23138651,19.86968,2.45324,20.02055368,1.27968,0.37324,1.333,18.59,2.08,18.70600171
01/06/2019 23:00,20.48256,-3.14592,20.72274298,1.52256,0.44408,1.586,18.96,-3.59,19.29688317,19.53256,2.29408,19.66681731,1.52256,0.44408,1.586,18.01,1.85,18.10476733
01/06/2019 23:30,19.48064,-0.67648,19.4923821,1.28064,0.37352,1.334,18.2,-1.05,18.2302633,18.01064,-0.94648,18.03549216,1.28064,0.37352,1.334,16.73,-1.32,16.78199333
02/06/2019 00:00,18.68216,-0.71312,18.69576536,1.53216,0.44688,1.596,17.15,-1.16,17.18918555,17.28216,-0.97312,17.30953543,1.53216,0.44688,1.596,15.75,-1.42,15.81388314
02/06/2019 00:30,17.95528,-0.75596,17.97118681,1.38528,0.40404,1.443,16.57,-1.16,16.61055387,16.62528,-1.01596,16.6562934,1.38528,0.40404,1.443,15.24,-1.42,15.30601189
02/06/2019 01:00,17.13072,1.35396,17.18414314,1.11072,0.32396,1.157,16.02,1.03,16.05307759,15.87072,-1.20604,15.91647844,1.11072,0.32396,1.157,14.76,-1.53,14.8390869
02/06/2019 01:30,16.86072,-1.05604,16.89375918,1.35072,0.39396,1.407,15.51,-1.45,15.5776314,15.66072,-1.25604,15.71100848,1.35072,0.39396,1.407,14.31,-1.65,14.4048117
02/06/2019 02:00,16.7388,-1.1916,16.78116015,1.2288,0.3584,1.28,15.51,-1.55,15.58725762,15.5388,-1.3816,15.60010013,1.2288,0.3584,1.28,14.31,-1.74,14.41539802
02/06/2019 02:30,16.42344,-1.16108,16.464431,1.09344,0.31892,1.139,15.33,-1.48,15.40127592,15.27344,-1.34108,15.33220353,1.09344,0.31892,1.139,14.18,-1.66,14.27683438
02/06/2019 03:00,16.1284,-1.2688,16.17823043,1.2384,0.3612,1.29,14.89,-1.63,14.9789519,15.0084,-1.4388,15.07720849,1.2384,0.3612,1.29,13.77,-1.8,13.88714874
02/06/2019 03:30,16.01128,-1.26796,16.06140747,1.48128,0.43204,1.543,14.53,-1.7,14.62911139,14.93128,-1.42796,14.99940639,1.48128,0.43204,1.543,13.45,-1.86,13.57800059
02/06/2019 04:00,15.89224,-1.25268,15.94153378,1.36224,0.39732,1.419,14.53,-1.65,14.62338538,14.81224,-1.40268,14.87850681,1.36224,0.39732,1.419,13.45,-1.8,13.56991157
02/06/2019 04:30,15.91432,-1.24624,15.96304154,1.38432,0.40376,1.442,14.53,-1.65,14.62338538,14.90432,-1.36624,14.96680882,1.38432,0.40376,1.442,13.52,-1.77,13.63536945
02/06/2019 05:00,15.53528,-1.16096,15.57859919,1.50528,0.43904,1.568,14.03,-1.6,14.12093835,14.51528,-1.29096,14.57257462,1.50528,0.43904,1.568,13.01,-1.73,13.12451904
02/06/2019 05:30,15.67752,-0.98864,15.70866138,1.78752,0.52136,1.862,13.89,-1.51,13.97183596,14.65752,-1.11864,14.70014449,1.78752,0.52136,1.862,12.87,-1.64,12.97407029
02/06/2019 06:00,15.72664,-0.95598,15.75566893,2.03664,0.59402,2.1215,13.69,-1.55,13.77746711,14.70664,-1.08598,14.74668141,2.03664,0.59402,2.1215,12.67,-1.68,12.7808959
02/06/2019 06:30,16.50712,-0.45834,16.51348195,2.81712,0.82166,2.9345,13.69,-1.28,13.74970909,15.42712,-0.59834,15.43871893,2.81712,0.82166,2.9345,12.61,-1.42,12.68970055
02/06/2019 07:00,17.61784,3.56062,17.97404521,4.04784,1.18062,4.2165,13.57,2.38,13.7771296,16.50784,0.12062,16.50828067,4.04784,1.18062,4.2165,12.46,-1.06,12.505007
02/06/2019 07:30,18.61008,0.91294,18.63245923,3.61008,1.05294,3.7605,15,-0.14,15.00065332,17.38008,0.36294,17.38386914,3.61008,1.05294,3.7605,13.77,-0.69,13.78727674
02/06/2019 08:00,19.88768,1.61224,19.95292293,5.76768,1.68224,6.008,14.12,-0.07,14.12017351,18.59768,1.52224,18.65987449,5.76768,1.68224,6.008,12.83,-0.16,12.83099762
02/06/2019 08:30,21.38952,2.17986,21.50031059,5.75952,1.67986,5.9995,15.63,0.5,15.6379954,19.97952,1.54986,20.03954304,5.75952,1.67986,5.9995,14.22,-0.13,14.22059422
02/06/2019 09:00,22.34744,2.37842,22.47365027,6.09744,1.77842,6.3515,16.25,0.6,16.26107315,20.87744,1.78842,20.95390052,6.09744,1.77842,6.3515,14.78,0.01,14.78000338
02/06/2019 09:30,23.63824,0.33282,23.64058289,7.75824,2.26282,8.0815,15.88,-1.93,15.99685282,22.05824,3.09282,22.27400924,7.75824,2.26282,8.0815,14.3,0.83,14.32406716
02/06/2019 10:00,24.60376,3.77568,24.89178109,8.21376,2.39568,8.556,16.39,1.38,16.4479938,22.93376,3.32568,23.17363794,8.21376,2.39568,8.556,14.72,0.93,14.74934914
02/06/2019 10:30,24.59168,3.40174,24.8258446,6.69168,1.95174,6.9705,17.9,1.45,17.95863302,22.86168,2.93174,23.04889394,6.69168,1.95174,6.9705,16.17,0.98,16.19966975
02/06/2019 11:00,25.3552,6.1886,26.09951986,13.6752,3.9886,14.245,11.68,2.2,11.88538598,23.7052,5.6786,24.37586932,13.6752,3.9886,14.245,10.03,1.69,10.17138142
02/06/2019 11:30,26.05872,6.82546,26.9377763,15.85872,4.62546,16.5195,10.2,2.2,10.43455797,24.38872,6.28546,25.18564414,15.85872,4.62546,16.5195,8.53,1.66,8.690023015
02/06/2019 12:00,26.31072,5.14896,26.80980746,11.79072,3.43896,12.282,14.52,1.71,14.62034541,24.58072,4.62896,25.01277806,11.79072,3.43896,12.282,12.79,1.19,12.84524036
02/06/2019 12:30,26.78,4.515,27.15793853,9.96,2.905,10.375,16.82,1.61,16.89687841,24.94,3.965,25.25321415,9.96,2.905,10.375,14.98,1.06,15.01745651
02/06/2019 13:00,26.77112,4.75366,27.18989057,10.16112,2.96366,10.5845,16.61,1.79,16.70617251,24.93112,4.20366,25.28302794,10.16112,2.96366,10.5845,14.77,1.24,14.82196006
02/06/2019 13:30,25.96616,-0.45112,25.97007844,5.75616,1.67888,5.996,20.21,-2.13,20.32193396,24.20616,2.85888,24.37440003,5.75616,1.67888,5.996,18.45,1.18,18.48769591
02/06/2019 14:00,25.68256,3.16408,25.87673261,7.04256,2.05408,7.336,18.64,1.11,18.67302064,23.95256,2.71408,24.10583665,7.04256,2.05408,7.336,16.91,0.66,16.92287505
02/06/2019 14:30,26.33224,4.72232,26.75233017,11.08224,3.23232,11.544,15.25,1.49,15.32261727,24.64224,4.23232,25.00305031,11.08224,3.23232,11.544,13.56,1,13.59682316
02/06/2019 15:00,25.158,3.264,25.36885216,7.248,2.114,7.55,17.91,1.15,17.94688274,23.398,2.824,23.56780389,7.248,2.114,7.55,16.15,0.71,16.16559928
02/06/2019 15:30,25.2916,2.8413,25.45069776,5.9016,1.7213,6.1475,19.39,1.12,19.42231963,23.5416,2.4313,23.66681538,5.9016,1.7213,6.1475,17.64,0.71,17.65428277
02/06/2019 16:00,26.05136,2.85748,26.20760481,6.47136,1.88748,6.741,19.58,0.97,19.60401234,24.38136,2.48748,24.50792264,6.47136,1.88748,6.741,17.91,0.6,17.92004743
02/06/2019 16:30,26.13312,2.45216,26.24791515,6.21312,1.81216,6.472,19.92,0.64,19.93027847,25.67312,2.56216,25.80065415,6.21312,1.81216,6.472,19.46,0.75,19.47444736
02/06/2019 17:00,26.55408,2.94744,26.71715867,8.01408,2.33744,8.348,18.54,0.61,18.55003234,26.02408,3.03744,26.2007401,8.01408,2.33744,8.348,18.01,0.7,18.02359842
02/06/2019 17:30,27.22864,2.66002,27.35826279,7.02864,2.05002,7.3215,20.2,0.61,20.2092083,26.64864,2.75002,26.79015909,7.02864,2.05002,7.3215,19.62,0.7,19.63248329
02/06/2019 18:00,26.9344,2.9267,27.09294145,8.1144,2.3667,8.4525,18.82,0.56,18.82832972,26.2644,2.9667,26.431421,8.1144,2.3667,8.4525,18.15,0.6,18.15991465
02/06/2019 18:30,26.70232,2.72776,26.84128477,8.87232,2.58776,9.242,17.83,0.14,17.83054963,25.76232,3.13776,25.95270062,8.87232,2.58776,9.242,16.89,0.55,16.89895263
02/06/2019 19:00,26.48616,2.55388,26.60900176,8.51616,2.48388,8.871,17.97,0.07,17.97013634,25.51616,2.56388,25.64464665,8.51616,2.48388,8.871,17,0.08,17.00018823
02/06/2019 19:30,25.9152,1.8786,25.9832009,6.9552,2.0286,7.245,18.96,-0.15,18.96059335,24.9052,1.4386,24.94671435,6.9552,2.0286,7.245,17.95,-0.59,17.95969376
02/06/2019 20:00,25.44368,1.54274,25.49040797,5.80368,1.69274,6.0455,19.64,-0.15,19.6405728,23.83368,0.96274,23.85311658,5.80368,1.69274,6.0455,18.03,-0.73,18.0447721
02/06/2019 20:30,24.62872,1.23296,24.65956283,4.63872,1.35296,4.832,19.99,-0.12,19.99036018,22.87872,0.48296,22.88381697,4.63872,1.35296,4.832,18.24,-0.87,18.26073657
02/06/2019 21:00,23.84376,0.32068,23.84591635,3.53376,1.03068,3.681,20.31,-0.71,20.32240635,22.12376,0.04068,22.1237974,3.53376,1.03068,3.681,18.59,-0.99,18.61634228
02/06/2019 21:30,23.07528,-0.07346,23.07539693,3.00528,0.87654,3.1305,20.07,-0.95,20.09247123,21.38528,-0.40346,21.38908555,3.00528,0.87654,3.1305,18.38,-1.28,18.42451628
02/06/2019 22:00,22.7472,-0.3854,22.75046463,1.6272,0.4746,1.695,21.12,-0.86,21.13750222,21.0572,-0.6854,21.06835174,1.6272,0.4746,1.695,19.43,-1.16,19.46459607
02/06/2019 22:30,22.1384,-0.4638,22.14325778,1.3584,0.3962,1.415,20.78,-0.86,20.79778834,20.5184,-0.7038,20.53046695,1.3584,0.3962,1.415,19.16,-1.1,19.19155022
02/06/2019 23:00,21.16584,-0.35288,21.16878143,1.87584,0.54712,1.954,19.29,-0.9,19.31098392,19.66584,-0.58288,19.67447616,1.87584,0.54712,1.954,17.79,-1.13,17.82585201
02/06/2019 23:30,20.1268,-0.4476,20.13177647,2.2368,0.6524,2.33,17.89,-1.1,17.92378587,18.7268,-0.6776,18.73905494,2.2368,0.6524,2.33,16.49,-1.33,16.54354859
03/06/2019 00:00,19.01176,-0.57032,19.02031238,2.02176,0.58968,2.106,16.99,-1.16,17.02955372,17.68176,-0.79032,17.69941362,2.02176,0.58968,2.106,15.66,-1.38,15.72068701
03/06/2019 00:30,18.07232,-0.69724,18.08576495,1.79232,0.52276,1.867,16.28,-1.22,16.32564853,16.79232,-0.91724,16.81735235,1.79232,0.52276,1.867,15,-1.44,15.06896148
03/06/2019 01:00,17.5948,-0.7636,17.61136201,1.8048,0.5264,1.88,15.79,-1.29,15.84260711,16.3448,-0.9736,16.37377122,1.8048,0.5264,1.88,14.54,-1.5,14.61716799
03/06/2019 01:30,17.12736,-0.97452,17.15506193,1.76736,0.51548,1.841,15.36,-1.49,15.43209966,15.87736,-1.19452,15.92223096,1.76736,0.51548,1.841,14.11,-1.71,14.21324031
03/06/2019 02:00,17.46072,-0.79104,17.47862944,1.71072,0.49896,1.782,15.75,-1.29,15.80274027,16.19072,-1.01104,16.22225681,1.71072,0.49896,1.782,14.48,-1.51,14.55851984
03/06/2019 02:30,17.45256,-0.69092,17.46623088,1.64256,0.47908,1.711,15.81,-1.17,15.85323311,16.19256,-0.90092,16.21760328,1.64256,0.47908,1.711,14.55,-1.38,14.61529678
03/06/2019 03:00,17.41344,-0.60608,17.42398421,1.93344,0.56392,2.014,15.48,-1.17,15.52415215,16.23344,-0.81608,16.25393985,1.93344,0.56392,2.014,14.3,-1.38,14.3664331
03/06/2019 03:30,17.3616,-0.7312,17.37699076,1.8816,0.5488,1.96,15.48,-1.28,15.53282975,16.1816,-0.8912,16.20612279,1.8816,0.5488,1.96,14.3,-1.44,14.37232062
03/06/2019 04:00,17.18904,-2.87528,17.42786078,2.03904,0.59472,2.124,15.15,-3.47,15.54231,16.43904,1.30472,16.49073468,2.03904,0.59472,2.124,14.4,0.71,14.41749285
03/06/2019 04:30,17.7552,-3.7614,18.14924949,2.3952,0.6986,2.495,15.36,-4.46,15.99441152,17.2452,3.2386,17.54666501,2.3952,0.6986,2.495,14.85,2.54,15.06565963
03/06/2019 05:00,18.06512,-3.29434,18.36303996,2.14512,0.62566,2.2345,15.92,-3.92,16.39551158,17.57512,3.67566,17.95537021,2.14512,0.62566,2.2345,15.43,3.05,15.72855365
03/06/2019 05:30,19.02888,-2.80116,19.23394841,2.25888,0.65884,2.353,16.77,-3.46,17.12321524,18.54888,4.17884,19.01377535,2.25888,0.65884,2.353,16.29,3.52,16.66596832
03/06/2019 06:00,20.92384,-0.61888,20.93299054,2.88384,0.84112,3.004,18.04,-1.46,18.0989834,20.19384,4.09112,20.60408787,2.88384,0.84112,3.004,17.31,3.25,17.61245582
03/06/2019 06:30,25.36896,3.89428,25.66611673,3.40896,0.99428,3.551,21.96,2.9,22.15065688,23.83896,3.50428,24.09514458,3.40896,0.99428,3.551,20.43,2.51,20.58360998
03/06/2019 07:00,29.09056,5.73558,29.65059121,4.03056,1.17558,4.1985,25.06,4.56,25.4714978,27.37056,5.23558,27.86680557,4.03056,1.17558,4.1985,23.34,4.06,23.69048754
03/06/2019 07:30,31.3372,6.6646,32.03805545,5.9472,1.7346,6.195,25.39,4.93,25.86420306,29.4872,6.5546,30.20691552,5.9472,1.7346,6.195,23.54,4.82,24.02839986
03/06/2019 08:00,32.54912,8.38766,33.61246871,9.00912,2.62766,9.3845,23.54,5.76,24.23446306,30.46912,7.60766,31.40451821,9.00912,2.62766,9.3845,21.46,4.98,22.03025193
03/06/2019 08:30,33.74944,8.78192,34.87329665,12.58944,3.67192,13.114,21.16,5.11,21.76827278,32.00944,11.77192,34.10545923,12.58944,3.67192,13.114,19.42,8.1,21.04153987
03/06/2019 09:00,34.75408,8.44994,35.76657046,15.39408,4.48994,16.0355,19.36,3.96,19.76085018,33.43408,15.64994,36.91555671,15.39408,4.48994,16.0355,18.04,11.16,21.21290173
03/06/2019 09:30,34.97592,9.24006,36.17587164,17.00592,4.96006,17.7145,17.97,4.28,18.47266359,33.62592,16.39006,37.40770726,17.00592,4.96006,17.7145,16.62,11.43,20.17100146
03/06/2019 10:00,34.88256,10.02408,36.29428567,19.04256,5.55408,19.836,15.84,4.47,16.45862996,33.46256,17.12408,37.58958682,19.04256,5.55408,19.836,14.42,11.57,18.487869
03/06/2019 10:30,33.60464,8.56552,34.67909979,16.78464,4.89552,17.484,16.82,3.67,17.21572827,32.24464,15.77552,35.89685,16.78464,4.89552,17.484,15.46,10.88,18.90465551
03/06/2019 11:00,34.19536,7.62698,35.03560288,11.95536,3.48698,12.4535,22.24,4.14,22.62205119,32.71536,13.58698,35.42457911,11.95536,3.48698,12.4535,20.76,10.1,23.08652421
03/06/2019 11:30,34.27008,10.64794,35.88616738,9.25008,2.69794,9.6355,25.02,7.95,26.25267415,31.92008,9.55794,33.32035,9.25008,2.69794,9.6355,22.67,6.86,23.6851958
03/06/2019 12:00,35.75448,11.16464,37.45706911,13.04448,3.80464,13.588,22.71,7.36,23.87286535,33.71448,11.92464,35.76119686,13.04448,3.80464,13.588,20.67,8.12,22.20773064
03/06/2019 12:30,34.45928,11.95604,36.47449617,13.76928,4.01604,14.343,20.69,7.94,22.16122063,32.21928,10.85604,33.99905305,13.76928,4.01604,14.343,18.45,6.84,19.67709582
03/06/2019 13:00,34.3184,11.4162,36.16741905,13.3584,3.8962,13.915,20.96,7.52,22.26818358,32.0784,10.3462,33.70560192,13.3584,3.8962,13.915,18.72,6.45,19.80002273
03/06/2019 13:30,32.98328,11.85804,35.05010517,14.87328,4.33804,15.493,18.11,7.52,19.60924527,30.88328,10.90804,32.75305055,14.87328,4.33804,15.493,16.01,6.57,17.30563492
03/06/2019 14:00,32.21248,10.97364,34.03034885,12.97248,3.78364,13.513,19.24,7.19,20.53956426,30.04248,9.96364,31.65161491,12.97248,3.78364,13.513,17.07,6.18,18.15426396
03/06/2019 14:30,31.86832,8.83326,33.06987,8.54832,2.49326,8.9045,23.32,6.34,24.16646437,29.62832,7.81326,30.64122024,8.54832,2.49326,8.9045,21.08,5.32,21.74094754
03/06/2019 15:00,32.2972,9.9121,33.78400293,10.5672,3.0821,11.0075,21.73,6.83,22.77809913,30.1672,8.9521,31.46744429,10.5672,3.0821,11.0075,19.6,5.87,20.46012952
03/06/2019 15:30,33.9088,12.4084,36.10782613,17.0688,4.9784,17.78,16.84,7.43,18.40626252,31.8388,11.4284,33.82776244,17.0688,4.9784,17.78,14.77,6.45,16.11692899
03/06/2019 16:00,33.2284,11.1912,35.06236621,14.4384,4.2112,15.04,18.79,6.98,20.04456285,32.2684,10.9012,34.0600323,14.4384,4.2112,15.04,17.83,6.69,19.04376538
03/06/2019 16:30,33.59864,9.56502,34.93362588,10.50864,3.06502,10.9465,23.09,6.5,23.98745714,32.78864,9.41502,34.11359721,10.50864,3.06502,10.9465,22.28,6.35,23.16723764
03/06/2019 17:00,33.75408,9.02494,34.93976901,11.19408,3.26494,11.6605,22.56,5.76,23.28371104,33.28408,9.04494,34.49117164,11.19408,3.26494,11.6605,22.09,5.78,22.83367031
03/06/2019 17:30,33.13744,6.94842,33.85809313,7.77744,2.26842,8.1015,25.36,4.68,25.78821436,32.66744,7.03842,33.41707636,7.77744,2.26842,8.1015,24.89,4.77,25.34294774
03/06/2019 18:00,32.40216,6.11688,32.97447791,7.53216,2.19688,7.846,24.87,3.92,25.17703914,31.97216,6.24688,32.57671753,7.53216,2.19688,7.846,24.44,4.05,24.77329409
03/06/2019 18:30,31.54456,4.25508,31.83025246,5.91456,1.72508,6.161,25.63,2.53,25.75456853,31.07456,5.28508,31.52079234,5.91456,1.72508,6.161,25.16,3.56,25.41061196
03/06/2019 19:00,30.87712,4.50666,31.20427092,4.37712,1.27666,4.5595,26.5,3.23,26.69612144,30.40712,4.64666,30.76011047,4.37712,1.27666,4.5595,26.03,3.37,26.24724366
03/06/2019 19:30,30.91664,4.59902,31.25683307,5.03664,1.46902,5.2465,25.88,3.13,26.06858838,30.10664,4.57902,30.45286844,5.03664,1.46902,5.2465,25.07,3.11,25.26216539
03/06/2019 20:00,29.7416,3.9763,30.00622822,3.8616,1.1263,4.0225,25.88,2.85,26.03645329,29.1616,4.0763,29.44512075,3.8616,1.1263,4.0225,25.3,2.95,25.47140554
03/06/2019 20:30,28.86672,3.19946,29.04348581,2.46672,0.71946,2.5695,26.4,2.48,26.51622899,28.16672,3.22946,28.35125266,2.46672,0.71946,2.5695,25.7,2.51,25.82227914
03/06/2019 21:00,28.25592,2.83006,28.39729309,1.64592,0.48006,1.7145,26.61,2.35,26.71356584,26.54592,2.40006,26.65419585,1.64592,0.48006,1.7145,24.9,1.92,24.97391439
03/06/2019 21:30,26.42624,1.61682,26.47565424,1.32624,0.38682,1.3815,25.1,1.23,25.13011938,24.50624,0.70682,24.51643109,1.32624,0.38682,1.3815,23.18,0.32,23.1822087
03/06/2019 22:00,25.6084,-1.8138,25.67255385,1.5984,0.4662,1.665,24.01,-2.28,24.11801194,23.8584,2.4362,23.98245861,1.5984,0.4662,1.665,22.26,1.97,22.34700204
03/06/2019 22:30,24.8232,0.7176,24.83357018,1.6032,0.4676,1.67,23.22,0.25,23.22134578,23.0032,-0.0924,23.00338558,1.6032,0.4676,1.67,21.4,-0.56,21.40732585
03/06/2019 23:00,23.44944,0.71692,23.46039664,1.90944,0.55692,1.989,21.54,0.16,21.54059424,21.74944,-0.00308,21.74944022,1.90944,0.55692,1.989,19.84,-0.56,19.84790165
03/06/2019 23:30,22.09768,0.50724,22.10350094,1.80768,0.52724,1.883,20.29,-0.02,20.29000986,20.48768,-0.12276,20.48804778,1.80768,0.52724,1.883,18.68,-0.65,18.69130547
04/06/2019 00:00,20.77328,0.40804,20.77728708,1.67328,0.48804,1.743,19.1,-0.08,19.10016754,19.27328,-0.28196,19.27534237,1.67328,0.48804,1.743,17.6,-0.77,17.6168357
04/06/2019 00:30,19.8728,-0.1596,19.87344087,1.6128,0.4704,1.68,18.26,-0.63,18.27086479,18.4628,-0.3896,18.46691019,1.6128,0.4704,1.68,16.85,-0.86,16.87193231
04/06/2019 01:00,19.26456,-0.23492,19.2659923,1.35456,0.39508,1.411,17.91,-0.63,17.92107698,17.86456,-0.46492,17.87060868,1.35456,0.39508,1.411,16.51,-0.86,16.53238337
04/06/2019 01:30,18.68832,-0.94924,18.71241195,1.16832,0.34076,1.217,17.52,-1.29,17.56742724,17.43832,1.57076,17.50892034,1.16832,0.34076,1.217,16.27,1.23,16.31642731
04/06/2019 02:00,18.9364,-0.5148,18.94339632,1.0464,0.3052,1.09,17.89,-0.82,17.90878276,17.6364,-0.7548,17.65254452,1.0464,0.3052,1.09,16.59,-1.06,16.62382928
04/06/2019 02:30,18.98912,-0.39984,18.9933291,1.26912,0.37016,1.322,17.72,-0.77,17.73672179,17.69912,-0.62984,17.71032318,1.26912,0.37016,1.322,16.43,-1,16.460404
04/06/2019 03:00,18.65264,-0.45048,18.65807898,1.23264,0.35952,1.284,17.42,-0.81,17.43882163,17.36264,-0.68048,17.37596964,1.23264,0.35952,1.284,16.13,-1.04,16.16349282
04/06/2019 03:30,18.47408,-0.54256,18.48204543,1.05408,0.30744,1.098,17.42,-0.85,17.44072533,17.26408,-0.73256,17.27961523,1.05408,0.30744,1.098,16.21,-1.04,16.24332786
04/06/2019 04:00,18.43616,-0.49612,18.44283413,1.07616,0.31388,1.121,17.36,-0.81,17.37888662,17.28616,-0.67612,17.29937761,1.07616,0.31388,1.121,16.21,-0.99,16.2402032
04/06/2019 04:30,18.28128,-0.58796,18.2907325,0.76128,0.22204,0.793,17.52,-0.81,17.53871432,17.06128,-0.79796,17.07993019,0.76128,0.22204,0.793,16.3,-1.02,16.33188293
04/06/2019 05:00,18.31728,0.08254,18.31746597,0.79728,0.23254,0.8305,17.52,-0.15,17.52064211,17.09728,-0.48746,17.10422757,0.79728,0.23254,0.8305,16.3,-0.72,16.31589409
04/06/2019 05:30,18.80992,0.22706,18.8112904,0.94992,0.27706,0.9895,17.86,-0.05,17.86006999,17.59992,-0.36294,17.60366182,0.94992,0.27706,0.9895,16.65,-0.64,16.66229576
04/06/2019 06:00,20.27472,0.62846,20.28445792,1.43472,0.41846,1.4945,18.84,0.21,18.84117035,18.99472,0.45846,19.00025193,1.43472,0.41846,1.4945,17.56,0.04,17.56004556
04/06/2019 06:30,25.10576,3.29918,25.32160686,2.46576,0.71918,2.5685,22.64,2.58,22.78653111,23.64576,4.24918,24.02451866,2.46576,0.71918,2.5685,21.18,3.53,21.47215173
04/06/2019 07:00,28.43304,5.24422,28.9126202,2.96304,0.86422,3.0865,25.47,4.38,25.84386388,26.59304,4.70422,27.00591532,2.96304,0.86422,3.0865,23.63,3.84,23.93997703
04/06/2019 07:30,30.64456,3.94258,30.8971357,3.57456,1.04258,3.7235,27.07,2.9,27.22489486,29.18456,8.29258,30.33983232,3.57456,1.04258,3.7235,25.61,7.25,26.61643477
04/06/2019 08:00,32.33248,3.32364,32.50285904,3.37248,0.98364,3.513,28.96,2.34,29.05438349,31.15248,10.70364,32.94002003,3.37248,0.98364,3.513,27.78,9.72,29.4313914
04/06/2019 08:30,33.38736,6.32298,33.98081641,2.54736,0.74298,2.6535,30.84,5.58,31.34074026,31.39736,8.27298,32.46900696,2.54736,0.74298,2.6535,28.85,7.53,29.81649543
04/06/2019 09:00,33.81616,8.27888,34.81483206,4.31616,1.25888,4.496,29.5,7.02,30.32375966,31.43616,7.27888,32.26785164,4.31616,1.25888,4.496,27.12,6.02,27.78011519
04/06/2019 09:30,34.51632,9.09226,35.6937745,5.59632,1.63226,5.8295,28.92,7.46,29.86667039,32.15632,8.09226,33.15891415,5.59632,1.63226,5.8295,26.56,6.46,27.33432275
04/06/2019 10:00,35.14056,11.90308,37.10178258,12.97056,3.78308,13.511,22.17,8.12,23.61023719,33.33056,11.15308,35.14708272,12.97056,3.78308,13.511,20.36,7.37,21.65286355
04/06/2019 10:30,33.98456,11.49008,35.87439556,12.27456,3.58008,12.786,21.71,7.91,23.10610742,32.38456,10.89008,34.16655629,12.27456,3.58008,12.786,20.11,7.31,21.39738769
04/06/2019 11:00,34.0076,11.5268,35.9079932,12.2976,3.5868,12.81,21.71,7.94,23.11639462,32.3176,10.8668,34.09566852,12.2976,3.5868,12.81,20.02,7.28,21.30255384
04/06/2019 11:30,34.49472,11.98846,36.51861006,12.95472,3.77846,13.4945,21.54,8.21,23.0515878,32.20472,10.88846,33.99562548,12.95472,3.77846,13.4945,19.25,7.11,20.52107697
04/06/2019 12:00,34.33584,12.27712,36.4647444,14.59584,4.25712,15.204,19.74,8.02,21.30699416,32.02584,11.15712,33.91365145,14.59584,4.25712,15.204,17.43,6.9,18.74606359
04/06/2019 12:30,33.35624,10.85182,35.07706864,11.76624,3.43182,12.2565,21.59,7.42,22.82946561,30.99624,9.72182,32.48508393,11.76624,3.43182,12.2565,19.23,6.29,20.23257275
04/06/2019 13:00,33.49416,8.85788,34.64564608,7.36416,2.14788,7.671,26.13,6.71,26.97778716,31.10416,7.76788,32.05945616,7.36416,2.14788,7.671,23.74,5.62,24.39614724
04/06/2019 13:30,33.48608,8.87594,34.64245754,7.42608,2.16594,7.7355,26.06,6.71,26.90999257,31.16608,7.87594,32.14583913,7.42608,2.16594,7.7355,23.74,5.71,24.41703708
04/06/2019 14:00,32.7716,8.7488,33.91930524,7.6416,2.2288,7.96,25.13,6.52,25.96203574,30.4216,7.6988,31.38065117,7.6416,2.2288,7.96,22.78,5.47,23.42753295
04/06/2019 14:30,32.46984,7.39162,33.30054888,4.83984,1.41162,5.0415,27.63,5.98,28.26972409,30.03984,6.30162,30.69368668,4.83984,1.41162,5.0415,25.2,4.89,25.67006233
04/06/2019 15:00,33.58152,7.72086,34.45765756,4.63152,1.35086,4.8245,28.95,6.37,29.64252688,31.16152,6.66086,31.86545755,4.63152,1.35086,4.8245,26.53,5.31,27.05618229
04/06/2019 15:30,33.34248,7.36364,34.1459246,2.89248,0.84364,3.013,30.45,6.52,31.14021355,30.96248,6.35364,31.60765586,2.89248,0.84364,3.013,28.07,5.51,28.60568125
04/06/2019 16:00,35.00648,9.01314,36.14817194,7.65648,2.23314,7.9755,27.35,6.78,28.17784413,32.71648,8.05314,33.69304272,7.65648,2.23314,7.9755,25.06,5.82,25.72695085
04/06/2019 16:30,34.71936,7.69398,35.56165473,4.77936,1.39398,4.9785,29.94,6.3,30.59564675,34.15936,7.71398,35.01952831,4.77936,1.39398,4.9785,29.38,6.32,30.05206815
04/06/2019 17:00,35.11312,6.78466,35.7625895,3.99312,1.16466,4.1595,31.12,5.62,31.62339008,34.54312,6.82466,35.21083815,3.99312,1.16466,4.1595,30.55,5.66,31.06989057
04/06/2019 17:30,34.87264,6.05702,35.3947526,4.17264,1.21702,4.3465,30.7,4.84,31.07918274,34.27264,6.14702,34.81953055,4.17264,1.21702,4.3465,30.1,4.93,30.50106392
04/06/2019 18:00,34.26984,5.01912,34.63543704,3.21984,0.93912,3.354,31.05,4.08,31.31691077,33.64984,5.11912,34.03699637,3.21984,0.93912,3.354,30.43,4.18,30.71575003
04/06/2019 18:30,32.9408,4.0269,33.18602459,2.0808,0.6069,2.1675,30.86,3.42,31.04892913,32.3108,4.1569,32.57710261,2.0808,0.6069,2.1675,30.23,3.55,30.43772988
04/06/2019 19:00,32.60544,3.81242,32.82756866,1.34544,0.39242,1.4015,31.26,3.42,31.44652604,31.97544,3.94242,32.21756413,1.34544,0.39242,1.4015,30.63,3.55,30.83503527
04/06/2019 19:30,32.69688,4.47784,33.00207589,2.18688,0.63784,2.278,30.51,3.84,30.75070243,30.35688,3.67784,30.57885986,2.18688,0.63784,2.278,28.17,3.04,28.33355784
04/06/2019 20:00,31.50704,4.00122,31.76009022,1.30704,0.38122,1.3615,30.2,3.62,30.41618648,29.11704,3.16122,29.28814317,1.30704,0.38122,1.3615,27.81,2.78,27.94860462
04/06/2019 20:30,30.59352,3.76686,30.82454704,1.46352,0.42686,1.5245,29.13,3.34,29.32085435,28.29352,2.99686,28.45179158,1.46352,0.42686,1.5245,26.83,2.57,26.9528069
04/06/2019 21:00,29.27,3.295,29.45487948,1.32,0.385,1.375,27.95,2.91,28.10107827,27.05,2.565,27.17134014,1.32,0.385,1.375,25.73,2.18,25.8221862
04/06/2019 21:30,27.83232,2.53526,27.94755052,1.25232,0.36526,1.3045,26.58,2.17,26.66843265,25.72232,1.90526,25.79278507,1.25232,0.36526,1.3045,24.47,1.54,24.51841145
04/06/2019 22:00,26.58176,1.56468,26.627771,1.18176,0.34468,1.231,25.4,1.22,25.42928233,24.50176,0.76468,24.51368962,1.18176,0.34468,1.231,23.32,0.42,23.32378185
04/06/2019 22:30,24.61576,-2.89832,24.78580035,1.20576,0.35168,1.256,23.41,-3.25,23.63452136,22.71576,3.35168,22.96169661,1.20576,0.35168,1.256,21.51,3,21.71819744
04/06/2019 23:00,23.29408,0.94744,23.31333965,1.29408,0.37744,1.348,22,0.57,22.00738285,21.51408,-0.22256,21.51523114,1.29408,0.37744,1.348,20.22,-0.6,20.22890012
04/06/2019 23:30,21.61024,0.37132,21.61342989,1.41024,0.41132,1.469,20.2,-0.04,20.2000396,19.97024,1.08132,19.99949346,1.41024,0.41132,1.469,18.56,0.67,18.57208927
05/06/2019 00:00,20.45328,-0.38196,20.45684619,1.43328,0.41804,1.493,19.02,-0.8,19.03681696,19.01328,2.19804,19.13991108,1.43328,0.41804,1.493,17.58,1.78,17.66988398
05/06/2019 00:30,20.02952,-0.22264,20.03075735,1.49952,0.43736,1.562,18.53,-0.66,18.54175019,18.64952,-0.46264,18.65525749,1.49952,0.43736,1.562,17.15,-0.9,17.17359892
05/06/2019 01:00,19.33336,-0.47152,19.33910908,1.26336,0.36848,1.316,18.07,-0.84,18.08951354,17.98336,-0.73152,17.99823209,1.26336,0.36848,1.316,16.72,-1.1,16.75614514
