Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2019 01:30,19.09136,-0.47252,19.09720665,1.43136,0.41748,1.491,17.66,-0.89,17.68241217,17.76136,-0.73252,17.776459,1.43136,0.41748,1.491,16.33,-1.15,16.37044288
05/06/2019 02:00,19.40832,-0.31424,19.41086376,1.28832,0.37576,1.342,18.12,-0.69,18.13313266,18.07832,-0.54424,18.0865102,1.28832,0.37576,1.342,16.79,-0.92,16.81518659
05/06/2019 02:30,19.452,-0.214,19.45317712,1.632,0.476,1.7,17.82,-0.69,17.83335358,18.122,-0.444,18.12743832,1.632,0.476,1.7,16.49,-0.92,16.5156441
05/06/2019 03:00,18.86752,-0.39364,18.87162588,1.42752,0.41636,1.487,17.44,-0.81,17.45880007,17.60752,-0.60364,17.61786428,1.42752,0.41636,1.487,16.18,-1.02,16.21211892
05/06/2019 03:30,18.91832,-0.24924,18.91996174,1.64832,0.48076,1.717,17.27,-0.73,17.2854216,17.68832,-0.42924,17.69352739,1.64832,0.48076,1.717,16.04,-0.91,16.06579285
05/06/2019 04:00,18.9164,-0.2498,18.91804929,1.6464,0.4802,1.715,17.27,-0.73,17.2854216,17.6864,-0.4298,17.69162155,1.6464,0.4802,1.715,16.04,-0.91,16.06579285
05/06/2019 04:30,19.20512,0.41816,19.20967183,1.84512,0.53816,1.922,17.36,-0.12,17.36041474,17.96512,-0.17184,17.96594182,1.84512,0.53816,1.922,16.12,-0.71,16.13562828
05/06/2019 05:00,19.27072,0.42646,19.27543819,1.77072,0.51646,1.8445,17.5,-0.09,17.50023143,18.05072,-0.12354,18.05114275,1.77072,0.51646,1.8445,16.28,-0.64,16.292575
05/06/2019 05:30,20.20368,0.72774,20.21678241,2.32368,0.67774,2.4205,17.88,0.05,17.88006991,18.94368,0.64774,18.95475083,2.32368,0.67774,2.4205,16.62,-0.03,16.62002708
05/06/2019 06:00,22.10816,1.95988,22.1948613,3.18816,0.92988,3.321,18.92,1.03,18.94801573,20.77816,1.67988,20.84595716,3.18816,0.92988,3.321,17.59,0.75,17.60598194
05/06/2019 06:30,25.67968,3.39574,25.90322403,3.37968,0.98574,3.5205,22.3,2.41,22.42984842,24.23968,4.36574,24.6296929,3.37968,0.98574,3.5205,20.86,3.38,21.13206095
05/06/2019 07:00,29.07776,5.88518,29.66734687,4.81776,1.40518,5.0185,24.26,4.48,24.67018443,27.27776,5.34518,27.79653108,4.81776,1.40518,5.0185,22.46,3.94,22.80296472
05/06/2019 07:30,32.17328,7.56554,33.05082966,7.01328,2.04554,7.3055,25.16,5.52,25.7584161,30.13328,6.85554,30.90328449,7.01328,2.04554,7.3055,23.12,4.81,23.61504817
05/06/2019 08:00,33.95696,5.96578,34.47703095,9.03696,2.63578,9.4135,24.92,3.33,25.14150552,32.58696,11.93578,34.70407478,9.03696,2.63578,9.4135,23.55,9.3,25.3198045
05/06/2019 08:30,35.0732,9.0326,36.21763688,8.4432,2.4626,8.795,26.63,6.57,27.42848519,32.8932,9.2426,34.16706398,8.4432,2.4626,8.795,24.45,6.78,25.37264078
05/06/2019 09:00,35.01336,9.95098,36.39996403,8.64336,2.52098,9.0035,26.37,7.43,27.39674798,32.71336,8.92098,33.90793132,8.64336,2.52098,9.0035,24.07,6.4,24.90632249
05/06/2019 09:30,35.02176,10.21468,36.481,9.10176,2.65468,9.481,25.92,7.56,27,32.72176,9.20468,33.99175946,9.10176,2.65468,9.481,23.62,6.55,24.51136267
05/06/2019 10:00,35.04152,10.53836,36.59187281,9.25152,2.69836,9.637,25.79,7.84,26.95532786,32.76152,9.51836,34.11621857,9.25152,2.69836,9.637,23.51,6.82,24.47922589
05/06/2019 10:30,34.6304,11.2272,36.40487088,11.7504,3.4272,12.24,22.88,7.8,24.17300974,32.3904,10.2472,33.97268197,11.7504,3.4272,12.24,20.64,6.82,21.73757116
05/06/2019 11:00,35.4428,12.1079,37.4538825,13.4328,3.9179,13.9925,22.01,8.19,23.48438204,33.1528,11.0179,34.9356876,13.4328,3.9179,13.9925,19.72,7.1,20.959208
05/06/2019 11:30,36.83152,13.80586,39.3339883,16.99152,4.95586,17.6995,19.84,8.85,21.7243665,34.55152,12.73586,36.8240365,16.99152,4.95586,17.6995,17.56,7.78,19.20630105
05/06/2019 12:00,37.95376,12.74068,40.03514487,14.09376,4.11068,14.681,23.86,8.63,25.37275113,35.64376,11.68068,37.50887778,14.09376,4.11068,14.681,21.55,7.57,22.84091504
05/06/2019 12:30,34.46832,12.23326,36.57482377,13.34832,3.89326,13.9045,21.12,8.34,22.70704736,32.14832,11.14326,34.0247957,13.34832,3.89326,13.9045,18.8,7.25,20.14950372
05/06/2019 13:00,34.79704,12.34622,36.92239349,15.10704,4.40622,15.7365,19.69,7.94,21.23063117,32.50704,11.26622,34.40400213,15.10704,4.40622,15.7365,17.4,6.86,18.70346492
05/06/2019 13:30,33.4924,7.2057,34.25876487,13.8024,4.0257,14.3775,19.69,3.18,19.94513725,32.1824,14.4357,35.27174938,13.8024,4.0257,14.3775,18.38,10.41,21.12326916
05/06/2019 14:00,33.17728,7.62254,34.041666,14.23728,4.15254,14.8305,18.94,3.47,19.25524604,31.82728,14.78254,35.09272348,14.23728,4.15254,14.8305,17.59,10.63,20.55249377
05/06/2019 14:30,32.92552,7.40286,33.74747699,14.61552,4.26286,15.2245,18.31,3.14,18.5772899,31.59552,14.60286,34.80690168,14.61552,4.26286,15.2245,16.98,10.34,19.88054325
05/06/2019 15:00,32.98992,7.17956,33.76212232,13.36992,3.89956,13.927,19.62,3.28,19.89227991,31.60992,13.67956,34.4429587,13.36992,3.89956,13.927,18.24,9.78,20.69652145
05/06/2019 15:30,32.01312,10.11216,33.57224497,12.69312,3.70216,13.222,19.32,6.41,20.35560119,29.91312,9.09216,31.26439063,12.69312,3.70216,13.222,17.22,5.39,18.04384937
05/06/2019 16:00,32.54112,9.38616,33.86775,10.82112,3.15616,11.272,21.72,6.23,22.59582484,30.53112,8.51616,31.69659713,10.82112,3.15616,11.272,19.71,5.36,20.42580965
05/06/2019 16:30,31.9504,8.7422,33.12482635,10.9104,3.1822,11.365,21.04,5.56,21.76224253,31.6404,8.8122,32.84463093,10.9104,3.1822,11.365,20.73,5.63,21.48091711
05/06/2019 17:00,32.91072,8.24396,33.92754585,8.79072,2.56396,9.157,24.12,5.68,24.77976594,32.56072,8.33396,33.61034627,8.79072,2.56396,9.157,23.77,5.77,24.46029027
05/06/2019 17:30,33.04544,7.59742,33.90754924,9.14544,2.66742,9.5265,23.9,4.93,24.40317397,32.63544,7.68742,33.52862017,9.14544,2.66742,9.5265,23.49,5.02,24.0204184
05/06/2019 18:00,32.38376,6.62318,33.05411359,6.83376,1.99318,7.1185,25.55,4.63,25.96612023,31.77376,5.20318,32.19697046,6.83376,1.99318,7.1185,24.94,3.21,25.14572926
05/06/2019 18:30,30.61864,5.04002,31.03067703,6.78864,1.98002,7.0715,23.83,3.06,24.02566336,30.18864,4.17002,30.47528592,6.78864,1.98002,7.0715,23.4,2.19,23.50225734
05/06/2019 19:00,29.46208,3.78144,29.70376149,4.70208,1.37144,4.898,24.76,2.41,24.87701148,29.08208,3.95144,29.34929735,4.70208,1.37144,4.898,24.38,2.58,24.51613346
05/06/2019 19:30,30.26704,4.00622,30.53102535,3.10704,0.90622,3.2365,27.16,3.1,27.33634211,28.07704,1.59622,28.12237709,3.10704,0.90622,3.2365,24.97,0.69,24.97953162
05/06/2019 20:00,29.62128,3.54704,29.83289663,1.84128,0.53704,1.918,27.78,3.01,27.94259294,27.37128,2.76704,27.51078841,1.84128,0.53704,1.918,25.53,2.23,25.6272082
05/06/2019 20:30,29.51488,3.35934,29.70544237,1.57488,0.45934,1.6405,27.94,2.9,28.0900979,27.29488,2.61934,27.42027382,1.57488,0.45934,1.6405,25.72,2.16,25.81054048
05/06/2019 21:00,28.53632,2.81226,28.67455955,1.03632,0.30226,1.0795,27.5,2.51,27.6143097,26.37632,2.11226,26.4607615,1.03632,0.30226,1.0795,25.34,1.81,25.40456061
05/06/2019 21:30,27.75272,-0.44504,27.75628808,0.70272,0.20496,0.732,27.05,-0.65,27.05780848,25.81272,2.08496,25.8967869,0.70272,0.20496,0.732,25.11,1.88,25.18027998
05/06/2019 22:00,25.92832,-1.58924,25.97697946,0.68832,0.20076,0.717,25.24,-1.79,25.30339305,24.25832,2.58076,24.39521288,0.68832,0.20076,0.717,23.57,2.38,23.68985648
05/06/2019 22:30,24.31944,0.31692,24.32150489,0.70944,0.20692,0.739,23.61,0.11,23.61025625,22.42944,-0.47308,22.43442853,0.70944,0.20692,0.739,21.72,-0.68,21.73064196
05/06/2019 23:00,22.9184,0.3362,22.9208658,0.6384,0.1862,0.665,22.28,0.15,22.28050493,21.1384,-0.4938,21.14416688,0.6384,0.1862,0.665,20.5,-0.68,20.51127495
05/06/2019 23:30,21.57424,0.14332,21.57471604,0.59424,0.17332,0.619,20.98,-0.03,20.98002145,19.96424,-0.57668,19.97256715,0.59424,0.17332,0.619,19.37,-0.75,19.38451444
06/06/2019 00:00,20.03504,-0.29228,20.03717184,0.57504,0.16772,0.599,19.46,-0.46,19.46543603,18.58504,1.89772,18.68167693,0.57504,0.16772,0.599,18.01,1.73,18.09289916
06/06/2019 00:30,19.17456,-0.70492,19.18751322,0.63456,0.18508,0.661,18.54,-0.89,18.56134963,17.81456,-0.95492,17.84013509,0.63456,0.18508,0.661,17.18,-1.14,17.21778151
06/06/2019 01:00,18.83152,-0.71164,18.84496158,0.61152,0.17836,0.637,18.22,-0.89,18.24172415,17.51152,-0.96164,17.53790421,0.61152,0.17836,0.637,16.9,-1.14,16.93840606
06/06/2019 01:30,18.50832,-0.89424,18.52991026,0.56832,0.16576,0.592,17.94,-1.06,17.97128821,17.20832,-1.14424,17.24632026,0.56832,0.16576,0.592,16.64,-1.31,16.69148585
06/06/2019 02:00,19.0772,-0.7004,19.09005291,0.5472,0.1596,0.57,18.53,-0.86,18.54994609,17.7972,-0.9304,17.82150308,0.5472,0.1596,0.57,17.25,-1.09,17.28440337
06/06/2019 02:30,18.93568,-0.75376,18.95067627,0.53568,0.15624,0.558,18.4,-0.91,18.42248897,17.64568,-1.00376,17.67420597,0.53568,0.15624,0.558,17.11,-1.16,17.14927695
06/06/2019 03:00,18.52008,-0.84956,18.53955543,0.55008,0.16044,0.573,17.97,-1.01,17.99836104,17.29008,-1.06956,17.32312977,0.55008,0.16044,0.573,16.74,-1.23,16.78512735
06/06/2019 03:30,18.39624,-0.88568,18.41754802,0.66624,0.19432,0.694,17.73,-1.08,17.76286294,17.20624,-1.08568,17.24045811,0.66624,0.19432,0.694,16.54,-1.28,16.58945448
06/06/2019 04:00,18.3476,-0.7582,18.36325932,0.8976,0.2618,0.935,17.45,-1.02,17.47978547,17.1676,-0.9282,17.19267417,0.8976,0.2618,0.935,16.27,-1.19,16.3134607
06/06/2019 04:30,18.79648,-0.55436,18.80465303,0.87648,0.25564,0.913,17.92,-0.81,17.93829702,17.58648,-0.73436,17.60180569,0.87648,0.25564,0.913,16.71,-0.99,16.73930106
06/06/2019 05:00,19.1404,0.1422,19.14092822,0.8304,0.2422,0.865,18.31,-0.1,18.31027307,17.9404,-0.3578,17.94396759,0.8304,0.2422,0.865,17.11,-0.6,17.12051693
06/06/2019 05:30,20.1536,0.6373,20.16367388,1.0536,0.3073,1.0975,19.1,0.33,19.10285057,18.9436,0.4073,18.9479781,1.0536,0.3073,1.0975,17.89,0.1,17.89027948
06/06/2019 06:00,21.8468,1.9524,21.93386733,1.9968,0.5824,2.08,19.85,1.37,19.89722091,20.5568,1.6824,20.6255302,1.9968,0.5824,2.08,18.56,1.1,18.59256841
06/06/2019 06:30,25.51296,2.04128,25.59449066,1.75296,0.51128,1.826,23.76,1.53,23.8092104,23.93296,3.27128,24.15549311,1.75296,0.51128,1.826,22.18,2.76,22.35106261
06/06/2019 07:00,28.82368,5.04774,29.26233429,2.56368,0.74774,2.6705,26.26,4.3,26.60972754,27.06368,4.53774,27.44146241,2.56368,0.74774,2.6705,24.5,3.79,24.79141182
06/06/2019 07:30,31.74672,7.16696,32.54565326,5.16672,1.50696,5.382,26.58,5.66,27.17594525,29.74672,6.50696,30.45008833,5.16672,1.50696,5.382,24.58,5,25.08338893
06/06/2019 08:00,33.36312,8.92966,34.53746667,7.95312,2.31966,8.2845,25.41,6.61,26.25566986,31.24312,8.11966,32.28097622,7.95312,2.31966,8.2845,23.29,5.8,24.00133538
06/06/2019 08:30,33.96872,10.25296,35.48234952,10.63872,3.10296,11.082,23.33,7.15,24.40105326,31.82872,9.35296,33.17446725,10.63872,3.10296,11.082,21.19,6.25,22.09250099
06/06/2019 09:00,33.92,11.1625,35.70949182,11.94,3.4825,12.4375,21.98,7.68,23.28310117,31.79,10.2125,33.39010716,11.94,3.4825,12.4375,19.85,6.73,20.9598521
06/06/2019 09:30,34.1084,10.7837,35.77249133,11.9784,3.4937,12.4775,22.13,7.29,23.29980687,32.0584,11.0137,33.89753086,11.9784,3.4937,12.4775,20.08,7.52,21.44194021
06/06/2019 10:00,35.19608,12.56594,37.37200684,14.86608,4.33594,15.4855,20.33,8.23,21.93266514,32.97608,11.52594,34.93235098,14.86608,4.33594,15.4855,18.11,7.19,19.48507634
06/06/2019 10:30,34.15928,13.11104,36.58901174,15.08928,4.40104,15.718,19.07,8.71,20.96494694,31.96928,12.08104,34.17581588,15.08928,4.40104,15.718,16.88,7.68,18.54499393
06/06/2019 11:00,35.53112,14.53366,38.38864105,18.80112,5.48366,19.5845,16.73,9.05,19.02092006,33.32112,13.45366,35.93463518,18.80112,5.48366,19.5845,14.52,7.97,16.56355336
06/06/2019 11:30,34.18208,13.90144,36.9007402,16.94208,4.94144,17.648,17.24,8.96,19.42933864,31.95208,12.84144,34.43599857,16.94208,4.94144,17.648,15.01,7.9,16.96201934
06/06/2019 12:00,35.04272,13.56996,37.57839857,17.62272,5.13996,18.357,17.42,8.43,19.3525528,32.80272,12.50996,35.10722915,17.62272,5.13996,18.357,15.18,7.37,16.87451629
06/06/2019 12:30,33.41216,12.20688,35.57218513,14.01216,4.08688,14.596,19.4,8.12,21.03079647,31.22216,11.16688,33.1590483,14.01216,4.08688,14.596,17.21,7.08,18.60941966
06/06/2019 13:00,33.85184,11.62512,35.79232441,13.73184,4.00512,14.304,20.12,7.62,21.51461829,31.66184,10.60512,33.39072749,13.73184,4.00512,14.304,17.93,6.6,19.10614823
06/06/2019 13:30,33.05864,12.18752,35.23363907,15.00864,4.37752,15.634,18.05,7.81,19.66719604,30.93864,11.20752,32.90604731,15.00864,4.37752,15.634,15.93,6.83,17.33244934
06/06/2019 14:00,32.798,12.459,35.08469018,16.728,4.879,17.425,16.07,7.58,17.76798525,30.618,11.409,32.67456511,16.728,4.879,17.425,13.89,6.53,15.34838754
06/06/2019 14:30,32.80176,12.04218,34.94237482,16.84176,4.91218,17.5435,15.96,7.13,17.48023169,30.60176,10.96218,32.50595492,16.84176,4.91218,17.5435,13.76,6.05,15.031304
06/06/2019 15:00,32.51072,11.25896,34.40510275,14.43072,4.20896,15.032,18.08,7.05,19.40589859,30.33072,10.21896,32.00593256,14.43072,4.20896,15.032,15.9,6.01,16.99794399
06/06/2019 15:30,32.75592,8.24506,33.77767472,15.44592,4.50506,16.0895,17.31,3.74,17.70942404,31.22592,13.20506,33.9032696,15.44592,4.50506,16.0895,15.78,8.7,18.01938956
06/06/2019 16:00,34.01144,7.73042,34.87889683,16.32144,4.76042,17.0015,17.69,2.97,17.93758624,32.66144,14.96042,35.92469665,16.32144,4.76042,17.0015,16.34,10.2,19.26228439
06/06/2019 16:30,33.27888,7.02634,34.01254633,14.07888,4.10634,14.6655,19.2,2.92,19.42077238,32.00888,14.30634,35.06051573,14.07888,4.10634,14.6655,17.93,10.2,20.62825489
06/06/2019 17:00,33.98752,9.66886,35.33607745,16.24752,4.73886,16.9245,17.74,4.93,18.41229209,32.12752,12.08886,34.32663802,16.24752,4.73886,16.9245,15.88,7.35,17.49848279
06/06/2019 17:30,33.1628,8.6479,34.27181755,11.2728,3.2879,11.7425,21.89,5.36,22.53667456,30.8928,7.7179,31.84228434,11.2728,3.2879,11.7425,19.62,4.43,20.11390812
06/06/2019 18:00,32.17864,5.73502,32.68570523,5.94864,1.73502,6.1965,26.23,4,26.53324142,29.86864,4.84502,30.25904616,5.94864,1.73502,6.1965,23.92,3.11,24.12132874
06/06/2019 18:30,31.63872,5.58296,32.12752785,7.03872,2.05296,7.332,24.6,3.53,24.8519798,30.64872,5.39296,31.11957672,7.03872,2.05296,7.332,23.61,3.34,23.84507706
06/06/2019 19:00,30.61696,5.06578,31.03321393,6.15696,1.79578,6.4135,24.46,3.27,24.67761131,30.24696,5.21578,30.69336981,6.15696,1.79578,6.4135,24.09,3.42,24.33155359
06/06/2019 19:30,29.57992,3.94706,29.84210029,3.82992,1.11706,3.9895,25.75,2.83,25.90504584,29.24992,4.12706,29.53964191,3.82992,1.11706,3.9895,25.42,3.01,25.59758778
06/06/2019 20:00,29.06304,3.39422,29.26057114,2.48304,0.72422,2.5865,26.58,2.67,26.71376611,28.75304,3.58422,28.97557493,2.48304,0.72422,2.5865,26.27,2.86,26.42522469
06/06/2019 20:30,28.55848,2.93664,28.70906885,1.66848,0.48664,1.738,26.89,2.45,27.00138145,26.48848,2.27664,26.58613666,1.66848,0.48664,1.738,24.82,1.79,24.88446302
06/06/2019 21:00,27.80872,2.31796,27.90515806,1.15872,0.33796,1.207,26.65,1.98,26.72345225,25.69872,1.66796,25.75279209,1.15872,0.33796,1.207,24.54,1.33,24.57601473
06/06/2019 21:30,26.58464,1.39302,26.62111171,0.76464,0.22302,0.7965,25.82,1.17,25.84649493,24.58464,0.88302,24.60049285,0.76464,0.22302,0.7965,23.82,0.66,23.82914182
06/06/2019 22:00,26.12128,1.25204,26.15126905,0.76128,0.22204,0.793,25.36,1.03,25.38090818,24.13128,0.33204,24.13356428,0.76128,0.22204,0.793,23.37,0.11,23.37025888
06/06/2019 22:30,24.80056,-3.12192,24.99628294,1.09056,0.31808,1.136,23.71,-3.44,23.9582491,22.92056,3.11808,23.13167728,1.09056,0.31808,1.136,21.83,2.8,22.00883686
06/06/2019 23:00,23.10424,-0.45168,23.10865467,0.95424,0.27832,0.994,22.15,-0.73,22.16202608,21.45424,2.83832,21.64117544,0.95424,0.27832,0.994,20.5,2.56,20.65922554
06/06/2019 23:30,21.5732,-0.4624,21.57815497,0.6432,0.1876,0.67,20.93,-0.65,20.94009074,19.9532,-0.7924,19.96892806,0.6432,0.1876,0.67,19.31,-0.98,19.33485195
07/06/2019 00:00,20.37048,-0.60736,20.37953242,0.66048,0.19264,0.688,19.71,-0.8,19.72622873,18.85048,1.44264,18.90560251,0.66048,0.19264,0.688,18.19,1.25,18.23289884
07/06/2019 00:30,19.4604,-0.7728,19.47573845,0.7104,0.2072,0.74,18.75,-0.98,18.7755932,18.1004,-1.0628,18.13157533,0.7104,0.2072,0.74,17.39,-1.27,17.43631268
07/06/2019 01:00,18.86272,-0.86504,18.88254485,0.70272,0.20496,0.732,18.16,-1.07,18.19149527,17.54272,-1.13504,17.57940104,0.70272,0.20496,0.732,16.84,-1.34,16.89322941
07/06/2019 01:30,18.81856,-0.93792,18.84191854,0.65856,0.19208,0.686,18.16,-1.13,18.19512297,17.49856,-1.20792,17.54020162,0.65856,0.19208,0.686,16.84,-1.4,16.89809457
07/06/2019 02:00,18.87936,-0.85352,18.89864361,0.63936,0.18648,0.666,18.24,-1.04,18.26962506,17.57936,-1.12352,17.61522623,0.63936,0.18648,0.666,16.94,-1.31,16.9905768
07/06/2019 02:30,19.09576,-0.82332,19.11350062,0.60576,0.17668,0.631,18.49,-1,18.5170219,17.78576,-1.07332,17.81811647,0.60576,0.17668,0.631,17.18,-1.25,17.22541436
07/06/2019 03:00,18.51344,-0.94108,18.53734318,0.61344,0.17892,0.639,17.9,-1.12,17.93500488,17.28344,-1.16108,17.32239605,0.61344,0.17892,0.639,16.67,-1.34,16.72377051
07/06/2019 03:30,18.49552,-0.84964,18.51502493,0.75552,0.22036,0.787,17.74,-1.07,17.77223959,17.29552,-1.04964,17.32734129,0.75552,0.22036,0.787,16.54,-1.27,16.5886859
07/06/2019 04:00,18.42184,-0.81488,18.43985408,1.01184,0.29512,1.054,17.41,-1.11,17.44534895,17.23184,-1.01488,17.26170012,1.01184,0.29512,1.054,16.22,-1.31,16.27281475
07/06/2019 04:30,18.84016,-0.43412,18.84516089,0.98016,0.28588,1.021,17.86,-0.72,17.87450699,17.63016,-0.62412,17.64120368,0.98016,0.28588,1.021,16.65,-0.91,16.67484932
07/06/2019 05:00,18.99776,-0.01732,18.9977679,0.79776,0.23268,0.831,18.2,-0.25,18.20171695,17.80776,-0.47732,17.8141559,0.79776,0.23268,0.831,17.01,-0.71,17.02481131
07/06/2019 05:30,19.30296,0.17128,19.30371989,1.03296,0.30128,1.076,18.27,-0.13,18.2704625,18.09296,-0.32872,18.09594591,1.03296,0.30128,1.076,17.06,-0.63,17.07162851
07/06/2019 06:00,20.78648,0.53064,20.79325202,1.23648,0.36064,1.288,19.55,0.17,19.55073912,19.49648,0.33064,19.49928345,1.23648,0.36064,1.288,18.26,-0.03,18.26002464
07/06/2019 06:30,24.9524,2.1957,25.04881962,2.7624,0.8057,2.8775,22.19,1.39,22.23349275,23.6624,4.0957,24.01424436,2.7624,0.8057,2.8775,20.9,3.29,21.15736515
07/06/2019 07:00,28.44728,4.68504,28.83049322,3.85728,1.12504,4.018,24.59,3.56,24.84636191,26.75728,5.10504,27.23992413,3.85728,1.12504,4.018,22.9,3.98,23.2432872
07/06/2019 07:30,31.79368,6.41274,32.43395323,3.88368,1.13274,4.0455,27.91,5.28,28.40504357,29.74368,5.97274,30.33743765,3.88368,1.13274,4.0455,25.86,4.84,26.30903267
07/06/2019 08:00,33.52056,7.74058,34.40268189,5.11056,1.49058,5.3235,28.41,6.25,29.08935544,31.27056,6.90058,32.02289692,5.11056,1.49058,5.3235,26.16,5.41,26.713549
07/06/2019 08:30,33.56384,8.15862,34.54119911,6.54384,1.90862,6.8165,27.02,6.25,27.73342568,31.79384,7.46862,32.65927964,6.54384,1.90862,6.8165,25.25,5.56,25.85490476
07/06/2019 09:00,32.80624,8.18182,33.81111595,7.20624,2.10182,7.5065,25.6,6.08,26.31209608,32.45624,8.22182,33.48142528,7.20624,2.10182,7.5065,25.25,6.12,25.98108735
07/06/2019 09:30,32.67176,8.47468,33.75298657,8.86176,2.58468,9.231,23.81,5.89,24.52770271,32.26176,8.48468,33.35882122,8.86176,2.58468,9.231,23.4,5.9,24.13234344
07/06/2019 10:00,34.20224,9.38732,35.4670974,9.76224,2.84732,10.169,24.44,6.54,25.29990514,31.89224,8.35732,32.96907293,9.76224,2.84732,10.169,22.13,5.51,22.80563527
07/06/2019 10:30,33.50984,8.09412,34.47352833,5.73984,1.67412,5.979,27.77,6.42,28.50244375,31.06984,7.04412,31.85835188,5.73984,1.67412,5.979,25.33,5.37,25.89296816
07/06/2019 11:00,34.45728,7.74504,35.3169901,3.61728,1.05504,3.768,30.84,6.69,31.5572765,31.98728,6.71504,32.68451994,3.61728,1.05504,3.768,28.37,5.66,28.92909435
07/06/2019 11:30,35.33072,8.38646,36.31242882,2.97072,0.86646,3.0945,32.36,7.52,33.22228168,32.84072,7.34646,33.65239018,2.97072,0.86646,3.0945,29.87,6.48,30.56480492
07/06/2019 12:00,36.236,8.683,37.26180598,3.336,0.973,3.475,32.9,7.71,33.79133173,33.736,7.643,34.59094022,3.336,0.973,3.475,30.4,6.67,31.12312484
07/06/2019 12:30,36.41376,9.15818,37.54775863,5.75376,1.67818,5.9935,30.66,7.48,31.55924587,33.92376,8.10818,34.8792786,5.75376,1.67818,5.9935,28.17,6.43,28.89452889
07/06/2019 13:00,35.1164,6.2452,35.6674091,4.1664,1.2152,4.34,30.95,5.03,31.35607437,33.1464,8.8752,34.31403515,4.1664,1.2152,4.34,28.98,7.66,29.97525646
07/06/2019 13:30,34.91096,7.69528,35.74902044,4.20096,1.22528,4.376,30.71,6.47,31.38415205,32.61096,6.82528,33.31755032,4.20096,1.22528,4.376,28.41,5.6,28.95665899
07/06/2019 14:00,34.54056,7.45558,35.33604333,4.51056,1.31558,4.6985,30.03,6.14,30.6512724,32.23056,6.54558,32.88850279,4.51056,1.31558,4.6985,27.72,5.23,28.20906415
07/06/2019 14:30,34.32328,7.73554,35.18417441,5.33328,1.55554,5.5555,28.99,6.18,29.64139842,32.06328,6.83554,32.78381508,5.33328,1.55554,5.5555,26.73,5.28,27.24649152
07/06/2019 15:00,33.48816,6.96238,34.20426283,4.80816,1.40238,5.0085,28.68,5.56,29.21396926,31.23816,6.08238,31.82480144,4.80816,1.40238,5.0085,26.43,4.68,26.84114938
07/06/2019 15:30,32.57128,5.88704,33.09902598,5.68128,1.65704,5.918,26.89,4.23,27.22067229,30.54128,5.83704,31.09406406,5.68128,1.65704,5.918,24.86,4.18,25.20896666
07/06/2019 16:00,32.76304,6.14172,33.33372938,5.66304,1.65172,5.899,27.1,4.49,27.46943938,30.76304,5.44172,31.24062974,5.66304,1.65172,5.899,25.1,3.79,25.38452481
07/06/2019 16:30,32.21,5.79,32.72626163,5.04,1.47,5.25,27.17,4.32,27.51129404,31.64,5.84,32.17444949,5.04,1.47,5.25,26.6,4.37,26.95657434
07/06/2019 17:00,32.3688,4.6409,32.69980376,2.6088,0.7609,2.7175,29.76,3.88,30.01186432,31.7588,4.7109,32.10629154,2.6088,0.7609,2.7175,29.15,3.95,29.41640699
07/06/2019 17:30,32.7408,4.6069,33.06332579,3.0408,0.8869,3.1675,29.7,3.72,29.93206308,32.1908,4.6969,32.53165342,3.0408,0.8869,3.1675,29.15,3.81,29.3979353
07/06/2019 18:00,32.15288,4.63084,32.48464824,4.80288,1.40084,5.003,27.35,3.23,27.54006899,31.65288,4.74084,32.00594283,4.80288,1.40084,5.003,26.85,3.34,27.05694181
07/06/2019 18:30,31.44504,5.07272,31.85157812,7.41504,2.16272,7.724,24.03,2.91,24.20555721,30.98504,5.21272,31.42045757,7.41504,2.16272,7.724,23.57,3.05,23.76651847
07/06/2019 19:00,30.33584,3.74712,30.56638835,4.03584,1.17712,4.204,26.3,2.57,26.4252701,29.81584,3.87712,30.06686506,4.03584,1.17712,4.204,25.78,2.7,25.92100307
07/06/2019 19:30,30.47792,3.60606,30.69050792,3.03792,0.88606,3.1645,27.44,2.72,27.57448096,28.45792,2.96606,28.61207302,3.03792,0.88606,3.1645,25.42,2.08,25.50495638
07/06/2019 20:00,28.8508,2.8569,28.9919047,2.5608,0.7469,2.6675,26.29,2.11,26.37453696,26.8108,2.2069,26.90147587,2.5608,0.7469,2.6675,24.25,1.46,24.29391076
07/06/2019 20:30,27.43544,1.87492,27.49943078,1.52544,0.44492,1.589,25.91,1.43,25.94943159,25.42544,1.27492,25.45738439,1.52544,0.44492,1.589,23.9,0.83,23.91440779
07/06/2019 21:00,26.6652,1.4561,26.70492685,1.0152,0.2961,1.0575,25.65,1.16,25.67621662,24.7252,0.9561,24.74367883,1.0152,0.2961,1.0575,23.71,0.66,23.71918422
07/06/2019 21:30,25.31184,-2.08988,25.39796926,0.65184,0.19012,0.679,24.66,-2.28,24.76517716,24.29184,2.86012,24.45963567,0.65184,0.19012,0.679,23.64,2.67,23.79030265
07/06/2019 22:00,24.63928,0.12604,24.63960237,0.56928,0.16604,0.593,24.07,-0.04,24.07003324,22.78928,-0.72396,22.80077632,0.56928,0.16604,0.593,22.22,-0.89,22.23781689
07/06/2019 22:30,23.86432,-0.50124,23.86958338,0.54432,0.15876,0.567,23.32,-0.66,23.32933775,22.07432,-0.90124,22.09271004,0.54432,0.15876,0.567,21.53,-1.06,21.55607803
07/06/2019 23:00,22.84952,-0.63264,22.85827635,0.53952,0.15736,0.562,22.31,-0.79,22.32398262,21.16952,-1.03264,21.1946909,0.53952,0.15736,0.562,20.63,-1.19,20.66429287
07/06/2019 23:30,21.24048,-0.85236,21.25757531,0.54048,0.15764,0.563,20.7,-1.01,20.72462545,19.68048,-1.21236,19.71778664,0.54048,0.15764,0.563,19.14,-1.37,19.18896818
08/06/2019 00:00,20.15624,-1.04068,20.18308762,0.54624,0.15932,0.569,19.61,-1.2,19.64668165,18.71624,-1.34068,18.7641963,0.54624,0.15932,0.569,18.17,-1.5,18.23181011
08/06/2019 00:30,20.17928,-0.92896,20.20065118,0.92928,0.27104,0.968,19.25,-1.2,19.28736633,18.84928,-1.15896,18.88487609,0.92928,0.27104,0.968,17.92,-1.43,17.97696582
08/06/2019 01:00,18.826,-1.112,18.85881279,1.056,0.308,1.1,17.77,-1.42,17.82664579,17.546,-1.352,17.59801182,1.056,0.308,1.1,16.49,-1.66,16.57334305
08/06/2019 01:30,18.65704,-1.16128,18.69314615,0.88704,0.25872,0.924,17.77,-1.42,17.82664579,17.37704,-1.40128,17.43344787,0.88704,0.25872,0.924,16.49,-1.66,16.57334305
08/06/2019 02:00,18.61384,-1.17388,18.65081858,0.84384,0.24612,0.879,17.77,-1.42,17.82664579,17.33384,-1.41388,17.39140782,0.84384,0.24612,0.879,16.49,-1.66,16.57334305
08/06/2019 02:30,18.45256,-1.23092,18.49357009,0.92256,0.26908,0.961,17.53,-1.5,17.59405866,17.22256,-1.44092,17.28273194,0.92256,0.26908,0.961,16.3,-1.71,16.38945088
08/06/2019 03:00,17.8164,-1.3948,17.87091425,0.8064,0.2352,0.84,17.01,-1.63,17.08791971,16.6464,-1.5948,16.72262001,0.8064,0.2352,0.84,15.84,-1.83,15.94535983
08/06/2019 03:30,17.66128,-1.44296,17.72012824,0.88128,0.25704,0.918,16.78,-1.7,16.86589458,16.55128,-1.57296,16.62585555,0.88128,0.25704,0.918,15.67,-1.83,15.77649517
08/06/2019 04:00,17.60344,-1.30608,17.65182554,1.21344,0.35392,1.264,16.39,-1.66,16.47384897,16.49344,-1.47608,16.55935914,1.21344,0.35392,1.264,15.28,-1.83,15.38919426
08/06/2019 04:30,17.87856,-1.04792,17.90924465,1.37856,0.40208,1.436,16.5,-1.45,16.56358959,16.77856,-1.20792,16.82198402,1.37856,0.40208,1.436,15.4,-1.61,15.48393038
08/06/2019 05:00,18.0484,-0.6938,18.06173029,1.3584,0.3962,1.415,16.69,-1.09,16.7255553,16.9584,-0.8438,16.97937952,1.3584,0.3962,1.415,15.6,-1.24,15.64920445
08/06/2019 05:30,18.39352,-0.59314,18.40308107,1.70352,0.49686,1.7745,16.69,-1.09,16.7255553,17.30352,-0.74314,17.31947059,1.70352,0.49686,1.7745,15.6,-1.24,15.64920445
08/06/2019 06:00,18.85696,-0.12672,18.85738578,2.85696,0.83328,2.976,16,-0.96,16.02877413,17.72696,-0.28672,17.72927859,2.85696,0.83328,2.976,14.87,-1.12,14.91211923
08/06/2019 06:30,21.09608,1.03344,21.12137755,3.64608,1.06344,3.798,17.45,-0.03,17.45002579,19.90608,0.86344,19.92479735,3.64608,1.06344,3.798,16.26,-0.2,16.26122997
08/06/2019 07:00,22.77184,1.79512,22.8424857,3.41184,0.99512,3.554,19.36,0.8,19.37652188,21.49184,1.57512,21.54948235,3.41184,0.99512,3.554,18.08,0.58,18.08930071
08/06/2019 07:30,24.5936,0.3923,24.59672865,4.0536,1.1823,4.2225,20.54,-0.79,20.55518669,23.1936,2.2823,23.30562109,4.0536,1.1823,4.2225,19.14,1.1,19.17158314
08/06/2019 08:00,26.22776,3.01018,26.39993519,4.45776,1.30018,4.6435,21.77,1.71,21.83705566,24.64776,2.64018,24.78876002,4.45776,1.30018,4.6435,20.19,1.34,20.2344187
08/06/2019 08:30,27.8028,1.6579,27.85218699,4.7928,1.3979,4.9925,23.01,0.26,23.01146888,26.1328,3.2279,26.33139902,4.7928,1.3979,4.9925,21.34,1.83,21.4183216
08/06/2019 09:00,28.97992,3.79706,29.22761413,5.50992,1.60706,5.7395,23.47,2.19,23.57195367,27.11992,3.29706,27.31960222,5.50992,1.60706,5.7395,21.61,1.69,21.6759821
08/06/2019 09:30,30.1248,4.1339,30.40711601,5.9448,1.7339,6.1925,24.18,2.4,24.29881479,28.1948,3.6139,28.42546429,5.9448,1.7339,6.1925,22.25,1.88,22.32928346
08/06/2019 10:00,30.32328,4.33804,30.63200779,6.71328,1.95804,6.993,23.61,2.38,23.72965444,28.36328,3.77804,28.61379455,6.71328,1.95804,6.993,21.65,1.82,21.72636417
08/06/2019 10:30,30.61144,4.65292,30.96304125,7.62144,2.22292,7.939,22.99,2.43,23.11806653,28.61144,4.04292,28.89566924,7.62144,2.22292,7.939,20.99,1.82,21.06875649
08/06/2019 11:00,30.62128,4.73704,30.98551818,8.08128,2.35704,8.418,22.54,2.38,22.66530388,28.59128,4.12704,28.88760549,8.08128,2.35704,8.418,20.51,1.77,20.58623326
08/06/2019 11:30,30.6464,5.3102,31.10305543,10.2864,3.0002,10.715,20.36,2.31,20.49062469,28.6564,4.7102,29.04092363,10.2864,3.0002,10.715,18.37,1.71,18.44941733
08/06/2019 12:00,30.32752,4.54886,30.66676697,9.28752,2.70886,9.6745,21.04,1.84,21.12030303,28.35752,3.99886,28.63808342,9.28752,2.70886,9.6745,19.07,1.29,19.11358156
08/06/2019 12:30,29.34504,3.56522,29.56082147,7.83504,2.28522,8.1615,21.51,1.28,21.54805096,27.33504,3.05522,27.50525006,7.83504,2.28522,8.1615,19.5,0.77,19.51519664
08/06/2019 13:00,28.25688,3.41784,28.46283362,8.42688,2.45784,8.778,19.83,0.96,19.85322392,26.25688,2.93784,26.4207239,8.42688,2.45784,8.778,17.83,0.48,17.83645985
08/06/2019 13:30,27.75248,0.58114,27.7585639,10.39248,3.03114,10.8255,17.36,-2.45,17.53203069,26.30248,6.80114,27.16755343,10.39248,3.03114,10.8255,15.91,3.77,16.35056574
08/06/2019 14:00,26.89016,2.72838,27.02822159,7.16016,2.08838,7.4585,19.73,0.64,19.7403774,25.11016,1.60838,25.16161802,7.16016,2.08838,7.4585,17.95,-0.48,17.95641668
08/06/2019 14:30,26.93072,2.38646,27.03625105,6.33072,1.84646,6.5945,20.6,0.54,20.60707645,25.20072,1.30646,25.23456214,6.33072,1.84646,6.5945,18.87,-0.54,18.87772497
08/06/2019 15:00,27.21216,1.86438,27.27595213,5.91216,1.72438,6.1585,21.3,0.14,21.30046009,25.52216,1.15438,25.54825325,5.91216,1.72438,6.1585,19.61,-0.57,19.61828229
08/06/2019 15:30,26.8212,1.7266,26.87671701,5.8512,1.7066,6.095,20.97,0.02,20.97000954,25.1312,1.0366,25.15256951,5.8512,1.7066,6.095,19.28,-0.67,19.29163808
08/06/2019 16:00,26.89384,2.54612,27.01409552,7.08384,2.06612,7.379,19.81,0.48,19.81581439,25.22384,1.47612,25.26699497,7.08384,2.06612,7.379,18.14,-0.59,18.14959228
08/06/2019 16:30,26.92624,2.97182,27.08974187,8.40624,2.45182,8.7565,18.52,0.52,18.52729878,25.25624,1.89182,25.32699433,8.40624,2.45182,8.7565,16.85,-0.56,16.85930307
08/06/2019 17:00,27.3376,3.0918,27.51188109,8.8176,2.5718,9.185,18.52,0.52,18.52729878,25.6676,2.0118,25.74632069,8.8176,2.5718,9.185,16.85,-0.56,16.85930307
08/06/2019 17:30,27.23856,2.09708,27.31916718,7.01856,2.04708,7.311,20.22,0.05,20.22006182,25.41856,1.38708,25.45637805,7.01856,2.04708,7.311,18.4,-0.66,18.41183315
08/06/2019 18:00,26.70216,0.98438,26.72029851,5.19216,1.51438,5.4085,21.51,-0.53,21.51652853,24.83216,0.65438,24.84078065,5.19216,1.51438,5.4085,19.64,-0.86,19.6588199
08/06/2019 18:30,26.20648,0.54814,26.21221188,4.17648,1.21814,4.3505,22.03,-0.67,22.04018602,24.37648,0.19814,24.37728526,4.17648,1.21814,4.3505,20.2,-1.02,20.22573608
08/06/2019 19:00,25.88504,0.25272,25.88627364,3.33504,0.97272,3.474,22.55,-0.72,22.56149153,23.99504,-0.13728,23.9954327,3.33504,0.97272,3.474,20.66,-1.11,20.689797
08/06/2019 19:30,25.12376,0.10068,25.12396173,3.05376,0.89068,3.181,22.07,-0.79,22.08413458,23.29376,-0.27932,23.29543463,3.05376,0.89068,3.181,20.24,-1.17,20.2737885
08/06/2019 20:00,24.29576,-0.19082,24.29650934,2.22576,0.64918,2.3185,22.07,-0.84,22.08597972,22.56576,-0.55082,22.57248163,2.22576,0.64918,2.3185,20.34,-1.2,20.37536748
08/06/2019 20:30,23.5844,-0.5983,23.59198776,1.5144,0.4417,1.5775,22.07,-1.04,22.09449026,21.8544,-0.9683,21.87584065,1.5144,0.4417,1.5775,20.34,-1.41,20.38881311
08/06/2019 21:00,22.79264,-0.83798,22.80803912,1.17264,0.34202,1.2215,21.62,-1.18,21.65217772,21.10264,-1.18798,21.13605241,1.17264,0.34202,1.2215,19.93,-1.53,19.98864177
08/06/2019 21:30,22.85504,-0.83728,22.87037147,1.41504,0.41272,1.474,21.44,-1.25,21.47640799,21.14504,-1.18728,21.17834626,1.41504,0.41272,1.474,19.73,-1.6,19.79476951
08/06/2019 22:00,22.85816,-0.81012,22.8725113,1.50816,0.43988,1.571,21.35,-1.25,21.3865612,21.14816,-1.16012,21.17995632,1.50816,0.43988,1.571,19.64,-1.6,19.70506534
08/06/2019 22:30,22.64448,-0.82536,22.65951662,1.52448,0.44464,1.588,21.12,-1.27,21.15814973,21.00448,-1.15536,21.03623153,1.52448,0.44464,1.588,19.48,-1.6,19.54559797
08/06/2019 23:00,21.4524,-1.0318,21.477199,1.5024,0.4382,1.565,19.95,-1.47,20.00408458,19.8824,-1.3218,19.92628879,1.5024,0.4382,1.565,18.38,-1.76,18.46407322
08/06/2019 23:30,20.24872,-1.13704,20.28061936,1.51872,0.44296,1.582,18.73,-1.58,18.79652361,18.74872,-1.41704,18.80219413,1.51872,0.44296,1.582,17.23,-1.86,17.33010387
09/06/2019 00:00,19.3168,-1.2276,19.35576824,1.9968,0.5824,2.08,17.32,-1.81,17.41431882,17.9268,-1.4776,17.98759183,1.9968,0.5824,2.08,15.93,-2.06,16.062643
09/06/2019 00:30,18.60552,-1.12964,18.63978168,2.19552,0.64036,2.287,16.41,-1.77,16.505181,17.29552,-1.34964,17.34809904,2.19552,0.64036,2.287,15.1,-1.99,15.23056466
09/06/2019 01:00,17.95008,-1.24456,17.99317375,2.11008,0.61544,2.198,15.84,-1.86,15.94883068,16.70008,-1.43456,16.7615821,2.11008,0.61544,2.198,14.59,-2.05,14.73331599
09/06/2019 01:30,17.68344,-0.04608,17.68350004,1.69344,0.49392,1.764,15.99,-0.54,15.9991156,16.10344,-3.72608,16.52889748,1.69344,0.49392,1.764,14.41,-4.22,15.01520896
09/06/2019 02:00,17.61456,-1.70992,17.69735998,1.71456,0.50008,1.786,15.9,-2.21,16.05285333,16.40456,-1.86992,16.5107901,1.71456,0.50008,1.786,14.69,-2.37,14.87995296
09/06/2019 02:30,17.46392,-1.71844,17.5482631,1.51392,0.44156,1.577,15.95,-2.16,16.09559256,16.28392,-1.88844,16.39305512,1.51392,0.44156,1.577,14.77,-2.33,14.95265194
09/06/2019 03:00,17.03712,-1.76084,17.12787247,1.19712,0.34916,1.247,15.84,-2.11,15.97991552,15.90712,-1.91084,16.02147859,1.19712,0.34916,1.247,14.71,-2.26,14.88259722
09/06/2019 03:30,16.79424,-1.83168,16.89383168,0.95424,0.27832,0.994,15.84,-2.11,15.97991552,15.66424,-1.98168,15.7890934,0.95424,0.27832,0.994,14.71,-2.26,14.88259722
09/06/2019 04:00,16.65064,-1.80648,16.74834865,1.04064,0.30352,1.084,15.61,-2.11,15.75195861,15.57064,-1.95648,15.69307631,1.04064,0.30352,1.084,14.53,-2.26,14.70471013
09/06/2019 04:30,16.72184,-1.74488,16.81263035,1.25184,0.36512,1.304,15.47,-2.11,15.61323157,15.66184,-1.85488,15.77129709,1.25184,0.36512,1.304,14.41,-2.22,14.58000343
09/06/2019 05:00,16.33496,-1.63272,16.41635443,1.46496,0.42728,1.526,14.87,-2.06,15.01201186,15.30496,-1.74272,15.40385905,1.46496,0.42728,1.526,13.84,-2.17,14.00908634
09/06/2019 05:30,16.69272,-1.42254,16.7532242,1.60272,0.46746,1.6695,15.09,-1.89,15.20789926,15.67272,-1.52254,15.74650057,1.60272,0.46746,1.6695,14.07,-1.99,14.21003167
09/06/2019 06:00,16.73,-1.365,16.78559278,1.8,0.525,1.875,14.93,-1.89,15.0491528,15.71,-1.465,15.77815975,1.8,0.525,1.875,13.91,-1.99,14.05162624
09/06/2019 06:30,17.47848,-1.07336,17.51140671,2.14848,0.62664,2.238,15.33,-1.7,15.4239716,16.38848,-1.21336,16.43333561,2.14848,0.62664,2.238,14.24,-1.84,14.35838431
09/06/2019 07:00,18.2908,-0.6131,18.30107254,3.2808,0.9569,3.4175,15.01,-1.57,15.09188524,17.1608,-0.7731,17.17820539,3.2808,0.9569,3.4175,13.88,-1.73,13.9873979
09/06/2019 07:30,19.5952,0.4561,19.6005074,5.5752,1.6261,5.8075,14.02,-1.17,14.06873484,18.4152,0.2561,18.4169807,5.5752,1.6261,5.8075,12.84,-1.37,12.91288117
09/06/2019 08:00,20.77272,1.52496,20.82861971,8.14272,2.37496,8.482,12.63,-0.85,12.65857022,19.51272,1.30496,19.55630748,8.14272,2.37496,8.482,11.37,-1.07,11.42023642
09/06/2019 08:30,22.6652,2.2036,22.77206938,11.1552,3.2536,11.62,11.51,-1.05,11.55779391,21.4352,6.2836,22.33722069,11.1552,3.2536,11.62,10.28,3.03,10.71724312
09/06/2019 09:00,23.42192,1.22306,23.4538315,11.70192,3.41306,12.1895,11.72,-2.19,11.9228562,22.41192,6.17306,23.24652292,11.70192,3.41306,12.1895,10.71,2.76,11.0599141
09/06/2019 09:30,24.57648,5.01064,25.08206296,13.47648,3.93064,14.038,11.1,1.08,11.15241678,23.07648,4.65064,23.54044141,13.47648,3.93064,14.038,9.6,0.72,9.626962138
09/06/2019 10:00,25.23592,5.70006,25.87165132,15.32592,4.47006,15.9645,9.91,1.23,9.986040256,23.68592,5.30006,24.27165924,15.32592,4.47006,15.9645,8.36,0.83,8.401101118
09/06/2019 10:30,25.30544,5.59492,25.91656658,14.48544,4.22492,15.089,10.82,1.37,10.90638804,23.72544,5.15492,24.27899717,14.48544,4.22492,15.089,9.24,0.93,9.286684015
09/06/2019 11:00,25.30584,5.35212,25.86562829,13.99584,4.08212,14.579,11.31,1.27,11.38108079,23.72584,4.92212,24.23102864,13.99584,4.08212,14.579,9.73,0.84,9.766191684
09/06/2019 11:30,25.93352,6.23686,26.67294289,15.62352,4.55686,16.2745,10.31,1.68,10.44598009,24.35352,5.76686,25.02699764,15.62352,4.55686,16.2745,8.73,1.21,8.813455622
09/06/2019 12:00,25.97304,6.34672,26.73723362,15.86304,4.62672,16.524,10.11,1.72,10.25526694,24.36304,5.83672,25.05244536,15.86304,4.62672,16.524,8.5,1.21,8.585691585
09/06/2019 12:30,26.51744,7.84842,27.65451718,19.05744,5.55842,19.8515,7.46,2.29,7.803569696,24.90744,7.33842,25.96599652,19.05744,5.55842,19.8515,5.85,1.78,6.114809891
09/06/2019 13:00,26.08616,7.74138,27.21059918,19.13616,5.58138,19.9335,6.95,2.16,7.277918659,24.50616,7.25138,25.55649408,19.13616,5.58138,19.9335,5.37,1.67,5.623682068
09/06/2019 13:30,25.58648,7.28564,26.60354317,18.63648,5.43564,19.413,6.95,1.85,7.192009455,24.00648,6.81564,24.95524054,18.63648,5.43564,19.413,5.37,1.38,5.544483745
09/06/2019 14:00,25.41528,6.00654,26.11541652,15.72528,4.58654,16.3805,9.69,1.42,9.793492738,23.84528,5.55654,24.48412782,15.72528,4.58654,16.3805,8.12,0.97,8.177731959
09/06/2019 14:30,25.01368,5.21274,25.55106349,13.96368,4.07274,14.5455,11.05,1.14,11.10864978,23.47368,4.80274,23.95996586,13.96368,4.07274,14.5455,9.51,0.73,9.537976725
09/06/2019 15:00,25.25792,5.76856,25.90827681,15.45792,4.50856,16.102,9.8,1.26,9.880667994,23.69792,5.34856,24.29400145,15.45792,4.50856,16.102,8.24,0.84,8.282704872
09/06/2019 15:30,24.30888,5.48634,24.92030444,14.79888,4.31634,15.4155,9.51,1.17,9.58170131,22.74888,5.07634,23.30838409,14.79888,4.31634,15.4155,7.95,0.76,7.986244424
09/06/2019 16:00,24.68712,4.80666,25.15070326,13.25712,3.86666,13.8095,11.43,0.94,11.46858753,23.11712,4.44666,23.54090105,13.25712,3.86666,13.8095,9.86,0.58,9.877044092
09/06/2019 16:30,25.10672,4.84946,25.57077729,13.26672,3.86946,13.8195,11.84,0.98,11.88048821,23.43672,4.53946,23.87229653,13.26672,3.86946,13.8195,10.17,0.67,10.19204592
09/06/2019 17:00,25.08072,4.37646,25.45969202,11.85072,3.45646,12.3445,13.23,0.92,13.26194933,23.39072,4.00646,23.73136119,11.85072,3.45646,12.3445,11.54,0.55,11.55309915
09/06/2019 17:30,25.908,2.814,26.06037337,8.928,2.604,9.3,16.98,0.21,16.98129854,24.938,2.514,25.06439786,8.928,2.604,9.3,16.01,-0.09,16.01025296
09/06/2019 18:00,25.5144,2.3892,25.62601967,8.5344,2.4892,8.89,16.98,-0.1,16.98029446,25.5144,2.6292,25.64950877,8.5344,2.4892,8.89,16.98,0.14,16.98057714
09/06/2019 18:30,25.02664,1.25652,25.05816338,6.77664,1.97652,7.059,18.25,-0.72,18.26419722,25.01664,1.48652,25.06076652,6.77664,1.97652,7.059,18.24,-0.49,18.2465805
09/06/2019 19:00,24.20848,0.47914,24.21322116,4.72848,1.37914,4.9255,19.48,-0.9,19.50077947,24.10848,0.76914,24.12074593,4.72848,1.37914,4.9255,19.38,-0.61,19.38959773
09/06/2019 19:30,23.964,-0.2805,23.96564158,2.844,0.8295,2.9625,21.12,-1.11,21.14914892,23.874,0.0395,23.87403268,2.844,0.8295,2.9625,21.03,-0.79,21.0448331
09/06/2019 20:00,23.63992,-0.84044,23.65485483,1.36992,0.39956,1.427,22.27,-1.24,22.30449506,23.57992,-0.50044,23.58522986,1.36992,0.39956,1.427,22.21,-0.9,22.22822755
09/06/2019 20:30,23.9836,-0.9627,24.00291358,1.5336,0.4473,1.5975,22.45,-1.41,22.49423482,23.9736,-0.6127,23.98142819,1.5336,0.4473,1.5975,22.44,-1.06,22.4650217
09/06/2019 21:00,23.18728,-1.26996,23.22203161,1.09728,0.32004,1.143,22.09,-1.59,22.1471488,23.21728,-0.88996,23.23433062,1.09728,0.32004,1.143,22.12,-1.21,22.15306976
09/06/2019 21:30,23.456,-1.132,23.4832996,0.816,0.238,0.85,22.64,-1.37,22.6814131,21.746,-1.492,21.7971232,0.816,0.238,0.85,20.93,-1.73,21.00137615
09/06/2019 22:00,23.09056,-1.07692,23.11565958,0.73056,0.21308,0.761,22.36,-1.29,22.39718063,21.34056,-1.45692,21.39023415,0.73056,0.21308,0.761,20.61,-1.67,20.67754821
09/06/2019 22:30,22.5152,-1.0214,22.53835595,1.1952,0.3486,1.245,21.32,-1.37,21.36397201,20.8752,-1.3514,20.91889713,1.1952,0.3486,1.245,19.68,-1.7,19.75328833
09/06/2019 23:00,20.8284,-1.2188,20.86402933,0.7584,0.2212,0.79,20.07,-1.44,20.12159288,19.2984,-1.4788,19.3549759,0.7584,0.2212,0.79,18.54,-1.7,18.61777645
09/06/2019 23:30,19.25624,-0.90068,19.27729243,0.54624,0.15932,0.569,18.71,-1.06,18.74000267,17.86624,-1.77068,17.9537695,0.54624,0.15932,0.569,17.32,-1.93,17.4272
10/06/2019 00:00,18.1724,-1.7318,18.25473235,0.5424,0.1582,0.565,17.63,-1.89,17.73101802,16.9024,-1.9318,17.01243595,0.5424,0.1582,0.565,16.36,-2.09,16.4929591
10/06/2019 00:30,17.39144,-1.79208,17.48352756,0.54144,0.15792,0.564,16.85,-1.95,16.96245855,16.17144,-2.00208,16.29490092,0.54144,0.15792,0.564,15.63,-2.16,15.77854556
10/06/2019 01:00,16.77664,-1.90348,16.88427925,0.53664,0.15652,0.559,16.24,-2.06,16.37013134,15.58664,-2.10348,15.72793612,0.53664,0.15652,0.559,15.05,-2.26,15.21874174
10/06/2019 01:30,16.8376,-1.9032,16.94482057,0.5376,0.1568,0.56,16.3,-2.06,16.42965611,15.6476,-2.1032,15.78831327,0.5376,0.1568,0.56,15.11,-2.26,15.27807907
10/06/2019 02:00,17.08856,-1.83292,17.18657844,0.53856,0.15708,0.561,16.55,-1.99,16.66921114,15.86856,-2.05292,16.00080239,0.53856,0.15708,0.561,15.33,-2.21,15.48847959
10/06/2019 02:30,17.0876,-1.8332,17.18565378,0.5376,0.1568,0.56,16.55,-1.99,16.66921114,15.8676,-2.0532,15.99988625,0.5376,0.1568,0.56,15.33,-2.21,15.48847959
10/06/2019 03:00,16.73624,-1.94068,16.84838177,0.54624,0.15932,0.569,16.19,-2.1,16.32562709,15.57624,-2.13068,15.72129288,0.54624,0.15932,0.569,15.03,-2.29,15.20345356
10/06/2019 03:30,16.87392,-1.88844,16.97926329,0.55392,0.16156,0.577,16.32,-2.05,16.44824915,15.73392,-2.06844,15.8693,0.55392,0.16156,0.577,15.18,-2.23,15.34292345
10/06/2019 04:00,16.79544,-1.85508,16.89757754,0.56544,0.16492,0.589,16.23,-2.02,16.35522241,15.64544,-2.06508,15.781139,0.56544,0.16492,0.589,15.08,-2.23,15.24399226
10/06/2019 04:30,17.11968,-1.57676,17.19213819,0.55968,0.16324,0.583,16.56,-1.74,16.65116212,15.93968,-1.77676,16.0384,0.55968,0.16324,0.583,15.38,-1.94,15.50187085
10/06/2019 05:00,17.45712,-1.11584,17.49274528,0.59712,0.17416,0.622,16.86,-1.29,16.90927852,16.29712,-1.31584,16.35015459,0.59712,0.17416,0.622,15.7,-1.49,15.77054533
10/06/2019 05:30,18.66608,-0.52906,18.67357617,0.82608,0.24094,0.8605,17.84,-0.77,17.85660942,17.47608,-0.70906,17.49045849,0.82608,0.24094,0.8605,16.65,-0.95,16.67708008
10/06/2019 06:00,20.74728,0.70254,20.75917122,1.51728,0.44254,1.5805,19.23,0.26,19.23175759,19.47728,0.43254,19.48208221,1.51728,0.44254,1.5805,17.96,-0.01,17.96000278
10/06/2019 06:30,24.9788,2.7559,25.13036876,2.0088,0.5859,2.0925,22.97,2.17,23.0722734,23.4388,2.3759,23.55891012,2.0088,0.5859,2.0925,21.43,1.79,21.50462741
10/06/2019 07:00,28.1148,3.5689,28.3404133,2.4648,0.7189,2.5675,25.65,2.85,25.80784764,26.4748,4.2089,26.80727279,2.4648,0.7189,2.5675,24.01,3.49,24.26232058
10/06/2019 07:30,31.02056,5.49308,31.50315969,3.13056,0.91308,3.261,27.89,4.58,28.26355427,29.03056,4.86308,29.43506346,3.13056,0.91308,3.261,25.9,3.95,26.19947519
10/06/2019 08:00,33.18888,6.52384,33.82398918,3.57888,1.04384,3.728,29.61,5.48,30.11282949,31.12888,5.97384,31.69690733,3.57888,1.04384,3.728,27.55,4.93,27.98762941
10/06/2019 08:30,33.00344,6.29642,33.59868981,3.07344,0.89642,3.2015,29.93,5.4,30.41323561,32.61344,6.40642,33.2367069,3.07344,0.89642,3.2015,29.54,5.51,30.04948752
10/06/2019 09:00,33.99472,7.31346,34.77251336,4.19472,1.22346,4.3695,29.8,6.09,30.41591853,33.49472,7.04346,34.22727855,4.19472,1.22346,4.3695,29.3,5.82,29.87243545
10/06/2019 09:30,34.43616,8.31888,35.4267255,5.75616,1.67888,5.996,28.68,6.64,29.4386141,33.94616,8.31888,34.95061578,5.75616,1.67888,5.996,28.19,6.64,28.96145197
10/06/2019 10:00,34.16776,8.99518,35.3319839,8.17776,2.38518,8.5185,25.99,6.61,26.81738615,33.68776,8.97518,34.86286032,8.17776,2.38518,8.5185,25.51,6.59,26.34745149
10/06/2019 10:30,33.45928,8.84854,34.60953739,8.18928,2.38854,8.5305,25.27,6.46,26.08264749,32.97928,8.85854,34.14830362,8.18928,2.38854,8.5305,24.79,6.47,25.62040203
10/06/2019 11:00,33.51152,8.05586,34.4661987,5.47152,1.59586,5.6995,28.04,6.46,28.77452345,32.96152,8.06586,33.93405219,5.47152,1.59586,5.6995,27.49,6.47,28.2411225
10/06/2019 11:30,35.0108,8.7669,36.09175324,5.6808,1.6569,5.9175,29.33,7.11,30.17947978,32.5708,7.6969,33.46788434,5.6808,1.6569,5.9175,26.89,6.04,27.56000181
10/06/2019 12:00,35.58856,8.18208,36.51701023,4.73856,1.38208,4.936,30.85,6.8,31.59054447,34.10856,7.65208,34.95637558,4.73856,1.38208,4.936,29.37,6.27,30.03181313
10/06/2019 12:30,34.74776,7.50768,35.54957221,3.79776,1.10768,3.956,30.95,6.4,31.60478603,34.09776,7.45768,34.9037853,3.79776,1.10768,3.956,30.3,6.35,30.958238
10/06/2019 13:00,36.78264,8.28702,37.7046059,4.89264,1.42702,5.0965,31.89,6.86,32.61949877,34.29264,7.22702,35.04589814,4.89264,1.42702,5.0965,29.4,5.8,29.96664813
10/06/2019 13:30,35.64392,9.11406,36.79069342,6.73392,1.96406,7.0145,28.91,7.15,29.78104431,33.18392,8.10406,34.1591618,6.73392,1.96406,7.0145,26.45,6.14,27.15330735
10/06/2019 14:00,34.92008,8.42294,35.9215521,8.89008,2.59294,9.2605,26.03,5.83,26.67489082,32.68008,9.26294,33.96747983,8.89008,2.59294,9.2605,23.79,6.67,24.70734709
10/06/2019 14:30,33.39112,4.71366,33.72218091,8.72112,2.54366,9.0845,24.67,2.17,24.76525389,31.94112,11.85366,34.06969918,8.72112,2.54366,9.0845,23.22,9.31,25.0168843
10/06/2019 15:00,34.06168,9.39924,35.33473867,11.55168,3.36924,12.033,22.51,6.03,23.30366924,31.85168,9.23924,33.1646359,11.55168,3.36924,12.033,20.3,5.87,21.13165635
10/06/2019 15:30,34.65744,10.43592,36.19456553,13.59744,3.96592,14.164,21.06,6.47,22.03144344,32.41744,9.44592,33.76560115,13.59744,3.96592,14.164,18.82,5.48,19.60160198
10/06/2019 16:00,35.576,8.628,36.60729654,9.216,2.688,9.6,26.36,5.94,27.02097704,33.316,7.688,34.19153696,9.216,2.688,9.6,24.1,5,24.61320784
10/06/2019 16:30,35.2716,7.2788,36.01481217,6.6816,1.9488,6.96,28.59,5.33,29.08258929,34.6716,7.3188,35.43564138,6.6816,1.9488,6.96,27.99,5.37,28.50047368
10/06/2019 17:00,35.45208,6.54144,36.05052584,6.14208,1.79144,6.398,29.31,4.75,29.6923997,34.83208,6.61144,35.45398336,6.14208,1.79144,6.398,28.69,4.82,29.09206937
10/06/2019 17:30,36.74912,6.42516,37.30657451,7.38912,2.15516,7.697,29.36,4.27,29.668881,36.12912,6.51516,36.71185942,7.38912,2.15516,7.697,28.74,4.36,29.06883555
10/06/2019 18:00,34.91248,5.27364,35.30853351,6.25248,1.82364,6.513,28.66,3.45,28.86690319,34.27248,5.37364,34.69119329,6.25248,1.82364,6.513,28.02,3.55,28.24398874
10/06/2019 18:30,34.8132,6.2276,35.3658295,5.4432,1.5876,5.67,29.37,4.64,29.73426475,33.6732,3.1176,33.81721201,5.4432,1.5876,5.67,28.23,1.53,28.27143081
10/06/2019 19:00,33.99376,6.19318,34.5533095,5.15376,1.50318,5.3685,28.84,4.69,29.21885864,32.66376,1.93318,32.72091689,5.15376,1.50318,5.3685,27.51,0.43,27.51336039
10/06/2019 19:30,33.86464,3.90052,34.08853031,4.90464,1.43052,5.109,28.96,2.47,29.06514235,31.47464,3.07052,31.62405819,4.90464,1.43052,5.109,26.57,1.64,26.62056536
10/06/2019 20:00,32.8632,3.7601,33.07760974,5.1432,1.5001,5.3575,27.72,2.26,27.81197584,30.4732,2.9201,30.61278985,5.1432,1.5001,5.3575,25.33,1.42,25.36977138
10/06/2019 20:30,31.92296,3.33378,32.09656468,5.05296,1.47378,5.2635,26.87,1.86,26.93429969,29.61296,2.57378,29.72459829,5.05296,1.47378,5.2635,24.56,1.1,24.58462121
10/06/2019 21:00,31.29032,3.32176,31.46614395,4.84032,1.41176,5.042,26.45,1.91,26.51887253,29.06032,2.61176,29.17744829,4.84032,1.41176,5.042,24.22,1.2,24.24970928
10/06/2019 21:30,31.1052,3.1386,31.26314567,4.7952,1.3986,4.995,26.31,1.74,26.36747428,28.9452,2.4986,29.0528416,4.7952,1.3986,4.995,24.15,1.1,24.17503878
10/06/2019 22:00,29.12824,-1.24968,29.155035,4.45824,1.30032,4.644,24.67,-2.55,24.80143947,27.11824,1.94032,27.18756669,4.45824,1.30032,4.644,22.66,0.64,22.66903615
10/06/2019 22:30,26.64056,0.86308,26.65453703,4.33056,1.26308,4.511,22.31,-0.4,22.31358555,24.78056,3.47308,25.02275841,4.33056,1.26308,4.511,20.45,2.21,20.56906901
10/06/2019 23:00,24.70272,0.57496,24.70941024,4.30272,1.25496,4.482,20.4,-0.68,20.41133019,22.93272,0.17496,22.9333874,4.30272,1.25496,4.482,18.63,-1.08,18.66127809
10/06/2019 23:30,23.272,0.546,23.27840415,4.752,1.386,4.95,18.52,-0.84,18.53903989,21.642,0.146,21.64249246,4.752,1.386,4.95,16.89,-1.24,16.93545689
11/06/2019 00:00,21.9732,0.3076,21.97535292,4.7232,1.3776,4.92,17.25,-1.07,17.28315365,20.4532,-0.0624,20.45329519,4.7232,1.3776,4.92,15.73,-1.44,15.79577475
11/06/2019 00:30,21.48184,0.27512,21.48360167,4.85184,1.41512,5.054,16.63,-1.14,16.66902817,20.08184,-0.02488,20.08185541,4.85184,1.41512,5.054,15.23,-1.44,15.2979247
11/06/2019 01:00,21.23808,0.29444,21.24012093,4.91808,1.43444,5.123,16.32,-1.14,16.35976772,19.88808,-0.00556,19.88808078,4.91808,1.43444,5.123,14.97,-1.44,15.03909904
11/06/2019 01:30,21.36288,0.42084,21.36702479,5.04288,1.47084,5.253,16.32,-1.05,16.35374269,20.01288,0.15084,20.01344844,5.04288,1.47084,5.253,14.97,-1.32,15.02808371
