Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2019 02:00,22.02496,0.54228,22.03163477,5.18496,1.51228,5.401,16.84,-0.97,16.86791333,20.65496,0.27228,20.65675456,5.18496,1.51228,5.401,15.47,-1.24,15.51961662
11/06/2019 02:30,22.02496,0.51228,22.03091677,5.18496,1.51228,5.401,16.84,-1,16.86966508,20.58496,0.22228,20.58616007,5.18496,1.51228,5.401,15.4,-1.29,15.45393477
11/06/2019 03:00,21.6128,0.4504,21.61749255,5.2128,1.5204,5.43,16.4,-1.07,16.43486842,20.2828,0.2004,20.28378998,5.2128,1.5204,5.43,15.07,-1.32,15.12769976
11/06/2019 03:30,21.4044,0.3992,21.40812229,5.1744,1.5092,5.39,16.23,-1.11,16.2679132,20.1144,0.1592,20.11503,5.1744,1.5092,5.39,14.94,-1.35,15.00086997
11/06/2019 04:00,21.24808,0.44444,21.2527276,5.15808,1.50444,5.373,16.09,-1.06,16.12487829,19.97808,0.22444,19.97934067,5.15808,1.50444,5.373,14.82,-1.28,14.87517395
11/06/2019 04:30,21.45944,0.63692,21.46888987,5.02944,1.46692,5.239,16.43,-0.83,16.45095134,20.16944,0.40692,20.1735444,5.02944,1.46692,5.239,15.14,-1.06,15.17706164
11/06/2019 05:00,21.85792,1.22356,21.89213936,5.01792,1.46356,5.227,16.84,-0.24,16.84171013,20.57792,0.68356,20.58927016,5.01792,1.46356,5.227,15.56,-0.78,15.57953786
11/06/2019 05:30,22.61536,1.42198,22.66002063,5.11536,1.49198,5.3285,17.5,-0.07,17.50014,21.28536,0.85198,21.3024041,5.11536,1.49198,5.3285,16.17,-0.64,16.18266047
11/06/2019 06:00,24.24136,1.96498,24.32086925,5.09136,1.48498,5.3035,19.15,0.48,19.15601472,22.83136,1.73498,22.89718662,5.09136,1.48498,5.3035,17.74,0.25,17.74176147
11/06/2019 06:30,28.00248,4.34114,28.33697907,5.11248,1.49114,5.3255,22.89,2.85,23.06674229,26.27248,2.09114,26.35557003,5.11248,1.49114,5.3255,21.16,0.6,21.16850491
11/06/2019 07:00,31.92608,5.62844,32.41841947,5.20608,1.51844,5.423,26.72,4.11,27.0342468,29.99608,5.27844,30.45696545,5.20608,1.51844,5.423,24.79,3.76,25.07352588
11/06/2019 07:30,34.42152,6.29836,34.9930047,5.41152,1.57836,5.637,29.01,4.72,29.39146985,32.20152,5.53836,32.67432206,5.41152,1.57836,5.637,26.79,3.96,27.08109488
11/06/2019 08:00,36.19288,7.34334,36.93032907,5.70288,1.66334,5.9405,30.49,5.68,31.01455304,33.86288,6.48334,34.4779399,5.70288,1.66334,5.9405,28.16,4.82,28.56952922
11/06/2019 08:30,37.58928,6.81104,38.20136433,6.20928,1.81104,6.468,31.38,5,31.77584617,35.57928,9.26104,36.76482051,6.20928,1.81104,6.468,29.37,7.45,30.30015512
11/06/2019 09:00,37.93584,4.82212,38.24108782,6.55584,1.91212,6.829,31.38,2.91,31.51463946,36.44584,11.90212,38.34005365,6.55584,1.91212,6.829,29.89,9.99,31.51526932
11/06/2019 09:30,37.06048,4.63514,37.34921285,6.60048,1.92514,6.8755,30.46,2.71,30.58031556,35.52048,11.65514,37.38377707,6.60048,1.92514,6.8755,28.92,9.73,30.5129366
11/06/2019 10:00,36.81728,6.91754,37.46150646,7.87728,2.29754,8.2055,28.94,4.62,29.3064498,36.14728,9.79754,37.45153724,7.87728,2.29754,8.2055,28.27,7.5,29.24795548
11/06/2019 10:30,36.77544,8.21742,37.68234306,6.74544,1.96742,7.0265,30.03,6.25,30.6734967,36.05544,8.14742,36.9645128,6.74544,1.96742,7.0265,29.31,6.18,29.95444041
11/06/2019 11:00,37.92272,9.04746,38.98703919,7.84272,2.28746,8.1695,30.08,6.76,30.83024489,37.15272,8.95746,38.21728265,7.84272,2.28746,8.1695,29.31,6.67,30.05935794
11/06/2019 11:30,38.90096,9.37028,40.01358315,7.92096,2.31028,8.251,30.98,7.06,31.77426632,37.16096,8.71028,38.16812709,7.92096,2.31028,8.251,29.24,6.4,29.93221676
11/06/2019 12:00,38.6492,9.2656,39.74433298,8.4192,2.4556,8.77,30.23,6.81,30.98756202,37.8492,9.1556,38.94081345,8.4192,2.4556,8.77,29.43,6.7,30.18302337
11/06/2019 12:30,38.25992,9.39706,39.39703307,9.10992,2.65706,9.4895,29.15,6.74,29.91905914,37.47992,9.29706,38.61579635,9.10992,2.65706,9.4895,28.37,6.64,29.1366865
11/06/2019 13:00,37.9108,8.8869,38.93848672,8.3208,2.4269,8.6675,29.59,6.46,30.28695594,37.1508,8.7969,38.17810093,8.3208,2.4269,8.6675,28.83,6.37,29.52534166
11/06/2019 13:30,38.4992,9.1131,39.56307612,7.9992,2.3331,8.3325,30.5,6.78,31.24449391,36.7192,8.5731,37.70673272,7.9992,2.3331,8.3325,28.72,6.24,29.39006635
11/06/2019 14:00,38.12344,8.88392,39.14486827,7.93344,2.31392,8.264,30.19,6.57,30.89661794,35.57344,7.80392,36.41937398,7.93344,2.31392,8.264,27.64,5.49,28.17995209
11/06/2019 14:30,37.40016,8.26588,38.30269886,7.70016,2.24588,8.021,29.7,6.02,30.30396674,34.84016,7.15588,35.56744814,7.70016,2.24588,8.021,27.14,4.91,27.58056743
11/06/2019 15:00,37.33448,8.52714,38.29589421,7.70448,2.24714,8.0255,29.63,6.28,30.28820397,35.26448,7.68714,36.09259856,7.70448,2.24714,8.0255,27.56,5.44,28.09176392
11/06/2019 15:30,36.04528,7.76654,36.87250132,6.60528,1.92654,6.8805,29.44,5.84,30.01365023,35.36528,7.69654,36.19308991,6.60528,1.92654,6.8805,28.76,5.77,29.33309564
11/06/2019 16:00,37.49552,7.54036,38.24618999,5.31552,1.55036,5.537,32.18,5.99,32.73274355,35.72552,6.93036,36.39151919,5.31552,1.55036,5.537,30.41,5.38,30.88223599
11/06/2019 16:30,38.17504,7.58022,38.92034705,5.79504,1.69022,6.0365,32.38,5.89,32.91134303,37.32504,7.52022,38.07508792,5.79504,1.69022,6.0365,31.53,5.83,32.0644632
11/06/2019 17:00,40.19064,7.22102,40.83418511,6.14064,1.79102,6.3965,34.05,5.43,34.48024652,39.28064,7.18102,39.93163817,6.14064,1.79102,6.3965,33.14,5.39,33.57546277
11/06/2019 17:30,38.88168,6.32424,39.39265225,6.15168,1.79424,6.408,32.73,4.53,33.04200054,38.00168,6.36424,38.5309127,6.15168,1.79424,6.408,31.85,4.57,32.17619306
11/06/2019 18:00,36.90512,5.84566,37.36521943,6.70512,1.95566,6.9845,30.2,3.89,30.44950082,36.06512,5.88566,36.54222043,6.70512,1.95566,6.9845,29.36,3.93,29.62185848
11/06/2019 18:30,36.33568,8.73124,37.36999054,8.09568,2.36124,8.433,28.24,6.37,28.9495164,34.76568,5.02124,35.12641964,8.09568,2.36124,8.433,26.67,2.66,26.80232266
11/06/2019 19:00,38.97992,3.96956,39.18152077,3.76992,1.09956,3.927,35.21,2.87,35.32677455,38.14992,4.05956,38.36530234,3.76992,1.09956,3.927,34.38,2.96,34.50718766
11/06/2019 19:30,37.86168,3.81174,38.0530705,3.09168,0.90174,3.2205,34.77,2.91,34.89156058,35.74168,3.22174,35.88658939,3.09168,0.90174,3.2205,32.65,2.32,32.73232195
11/06/2019 20:00,33.70888,3.53134,33.89334674,3.87888,1.13134,4.0405,29.83,2.4,29.92639136,32.09888,3.23134,32.26111677,3.87888,1.13134,4.0405,28.22,2.1,28.2980282
11/06/2019 20:30,32.48592,3.02006,32.62599823,3.08592,0.90006,3.2145,29.4,2.12,29.47633627,30.72592,2.64006,30.83913223,3.08592,0.90006,3.2145,27.64,1.74,27.6947143
11/06/2019 21:00,31.818,2.8515,31.94551888,2.508,0.7315,2.6125,29.31,2.12,29.38657006,29.438,2.1015,29.51291491,2.508,0.7315,2.6125,26.93,1.37,26.96482524
11/06/2019 21:30,31.48272,3.33746,31.65912661,3.52272,1.02746,3.6695,27.96,2.31,28.05526154,29.20272,2.62746,29.32068215,3.52272,1.02746,3.6695,25.68,1.6,25.72979596
11/06/2019 22:00,29.67024,3.04632,29.82621678,5.13024,1.49632,5.344,24.54,1.55,24.58890197,27.46024,2.47632,27.57166918,5.13024,1.49632,5.344,22.33,0.98,22.35149436
11/06/2019 22:30,26.9256,-2.0542,27.00384552,3.1056,0.9058,3.235,23.82,-2.96,24.00320812,25.1656,3.1358,25.36021816,3.1056,0.9058,3.235,22.06,2.23,22.17242657
11/06/2019 23:00,27.3388,0.1534,27.33923037,1.5888,0.4634,1.655,25.75,-0.31,25.75186595,25.5388,2.6734,25.67834444,1.5888,0.4634,1.655,23.95,2.21,24.05174838
11/06/2019 23:30,26.53512,0.39816,26.53810703,1.60512,0.46816,1.672,24.93,-0.07,24.93009827,24.83512,-0.22184,24.83611077,1.60512,0.46816,1.672,23.23,-0.69,23.24024527
12/06/2019 00:00,21.786,1.983,21.87606192,6.696,1.953,6.975,15.09,0.03,15.09002982,20.226,1.233,20.26354769,6.696,1.953,6.975,13.53,-0.72,13.54914388
12/06/2019 00:30,20.84464,1.81302,20.92333765,6.28464,1.83302,6.5465,14.56,-0.02,14.56001374,19.37464,1.08302,19.40488617,6.28464,1.83302,6.5465,13.09,-0.75,13.11146826
12/06/2019 01:00,20.99816,0.32488,21.00067309,3.78816,1.10488,3.946,17.21,-0.78,17.2276667,19.56816,0.05488,19.56823696,3.78816,1.10488,3.946,15.78,-1.05,15.81489488
12/06/2019 01:30,22.90208,-0.21356,22.90307569,1.94208,0.56644,2.023,20.96,-0.78,20.97450834,21.48208,-0.48356,21.48752176,1.94208,0.56644,2.023,19.54,-1.05,19.56819103
12/06/2019 02:00,23.31064,-0.26648,23.31216311,1.76064,0.51352,1.834,21.55,-0.78,21.56411139,21.89064,-0.53648,21.89721285,1.76064,0.51352,1.834,20.13,-1.05,20.1573659
12/06/2019 02:30,22.8988,-0.4966,22.90418418,1.3488,0.3934,1.405,21.55,-0.89,21.56837036,21.4788,-0.7566,21.49212165,1.3488,0.3934,1.405,20.13,-1.15,20.16282222
12/06/2019 03:00,22.63296,-0.51872,22.63890344,1.27296,0.37128,1.326,21.36,-0.89,21.37853363,21.27296,-0.72872,21.28543775,1.27296,0.37128,1.326,20,-1.1,20.03022716
12/06/2019 03:30,22.40176,-0.54532,22.40839631,1.18176,0.34468,1.231,21.22,-0.89,21.2386558,21.05176,-0.75532,21.06530578,1.18176,0.34468,1.231,19.87,-1.1,19.90042462
12/06/2019 04:00,22.29024,-0.51868,22.29627386,1.17024,0.34132,1.219,21.12,-0.86,21.13750222,20.97024,-0.70868,20.98221135,1.17024,0.34132,1.219,19.8,-1.05,19.82782136
12/06/2019 04:30,22.16056,-0.26692,22.16216744,1.21056,0.35308,1.261,20.95,-0.62,20.95917222,20.83056,-0.42692,20.83493438,1.21056,0.35308,1.261,19.62,-0.78,19.63549847
12/06/2019 05:00,20.9856,0.1958,20.98651341,0.9456,0.2758,0.985,20.04,-0.08,20.04015968,19.6656,-0.3742,19.66915984,0.9456,0.2758,0.985,18.72,-0.65,18.73128132
12/06/2019 05:30,21.87368,0.45024,21.8783133,0.82368,0.24024,0.858,21.05,0.21,21.05104748,20.53368,0.32024,20.53617705,0.82368,0.24024,0.858,19.71,0.08,19.71016235
12/06/2019 06:00,23.50184,1.56262,23.55373144,1.07184,0.31262,1.1165,22.43,1.25,22.46480358,22.08184,1.26262,22.11790829,1.07184,0.31262,1.1165,21.01,0.95,21.0314669
12/06/2019 06:30,27.2704,3.3497,27.47535634,1.1304,0.3297,1.1775,26.14,3.02,26.31387467,25.5604,1.4197,25.5997968,1.1304,0.3297,1.1775,24.43,1.09,24.45430432
12/06/2019 07:00,29.90016,4.38588,30.22011766,2.18016,0.63588,2.271,27.72,3.75,27.97250257,27.95016,3.79588,28.20673943,2.18016,0.63588,2.271,25.77,3.16,25.96302178
12/06/2019 07:30,33.39984,6.09662,33.95170228,2.55984,0.74662,2.6665,30.84,5.35,31.30060862,31.96984,5.70662,32.47516253,2.55984,0.74662,2.6665,29.41,4.96,29.82531978
12/06/2019 08:00,33.90032,6.22676,34.46743733,2.80032,0.81676,2.917,31.1,5.41,31.56704136,33.42032,6.32676,34.01390423,2.80032,0.81676,2.917,30.62,5.51,31.11180644
12/06/2019 08:30,34.68584,7.11712,35.40848618,4.03584,1.17712,4.204,30.65,5.94,31.22028347,34.13584,7.15712,34.87807247,4.03584,1.17712,4.204,30.1,5.98,30.68827789
12/06/2019 09:00,34.86704,7.67622,35.7020284,4.06704,1.18622,4.2365,30.8,6.49,31.47634191,34.27704,7.68622,35.1282429,4.06704,1.18622,4.2365,30.21,6.5,30.90136081
12/06/2019 09:30,34.59288,9.03334,35.7528821,7.14288,2.08334,7.4405,27.45,6.95,28.31616146,33.96288,9.00334,35.13598368,7.14288,2.08334,7.4405,26.82,6.92,27.69835374
12/06/2019 10:00,34.86448,9.20464,36.05908156,7.52448,2.19464,7.838,27.34,7.01,28.2243813,34.25448,9.18464,35.46444715,7.52448,2.19464,7.838,26.73,6.99,27.62884362
12/06/2019 10:30,35.68928,8.41104,36.66701925,5.00928,1.46104,5.218,30.68,6.95,31.45735049,33.69928,7.63104,34.55248535,5.00928,1.46104,5.218,28.69,6.17,29.34595372
12/06/2019 11:00,37.09208,8.59644,38.07520426,3.38208,0.98644,3.523,33.71,7.61,34.55830146,34.65208,7.80644,35.52051736,3.38208,0.98644,3.523,31.27,6.82,32.00508241
12/06/2019 11:30,37.00472,9.01346,38.08663497,4.43472,1.29346,4.6195,32.57,7.72,33.47242597,34.49472,7.93346,35.39527504,4.43472,1.29346,4.6195,30.06,6.64,30.78462603
12/06/2019 12:00,37.4104,9.6947,38.64615422,6.5304,1.9047,6.8025,30.88,7.79,31.84742533,34.9104,8.5947,35.95281486,6.5304,1.9047,6.8025,28.38,6.69,29.15785486
12/06/2019 12:30,36.7324,8.9382,37.80424089,4.3824,1.2782,4.565,32.35,7.66,33.24451985,34.2124,7.8282,35.0965672,4.3824,1.2782,4.565,29.83,6.55,30.5406516
12/06/2019 13:00,35.27984,6.96412,35.96061843,4.05984,1.18412,4.229,31.22,5.78,31.75054015,33.05984,8.01412,34.01733588,4.05984,1.18412,4.229,29,6.83,29.7934372
12/06/2019 13:30,34.68656,6.50858,35.29191208,4.24656,1.23858,4.4235,30.44,5.27,30.89282279,32.58656,7.43858,33.42478669,4.24656,1.23858,4.4235,28.34,6.2,29.01026715
12/06/2019 14:00,34.15096,7.62528,34.99189855,4.68096,1.36528,4.876,29.47,6.26,30.12753724,31.78096,6.59528,32.45808277,4.68096,1.36528,4.876,27.1,5.23,27.60005254
12/06/2019 14:30,34.80248,7.14864,35.529082,5.17248,1.50864,5.388,29.63,5.64,30.16200424,32.59248,7.79864,33.51251316,5.17248,1.50864,5.388,27.42,6.29,28.13219686
12/06/2019 15:00,34.51168,7.72674,35.3660652,4.17168,1.21674,4.3455,30.34,6.51,31.03056074,32.09168,6.71674,32.78704807,4.17168,1.21674,4.3455,27.92,5.5,28.45657042
12/06/2019 15:30,34.3256,7.5083,35.13717951,3.7656,1.0983,3.9225,30.56,6.41,31.22501721,31.9556,6.5483,32.61963526,3.7656,1.0983,3.9225,28.19,5.45,28.71199401
12/06/2019 16:00,35.51712,7.44666,36.28937252,3.17712,0.92666,3.3095,32.34,6.52,32.99069566,33.22712,6.56666,33.86978782,3.17712,0.92666,3.3095,30.05,5.64,30.57469705
12/06/2019 16:30,34.85312,6.39716,35.43534436,2.73312,0.79716,2.847,32.12,5.6,32.60451502,34.18312,6.43716,34.78394345,2.73312,0.79716,2.847,31.45,5.64,31.95171513
12/06/2019 17:00,34.74136,5.58498,35.18741389,1.97136,0.57498,2.0535,32.77,5.01,33.15076168,34.03136,5.63498,34.49473095,1.97136,0.57498,2.0535,32.06,5.06,32.45685136
12/06/2019 17:30,34.18376,4.29568,34.45260969,1.73376,0.50568,1.806,32.45,3.79,32.67057698,33.43376,4.36568,33.71758398,1.73376,0.50568,1.806,31.7,3.86,31.93414474
12/06/2019 18:00,34.3288,3.7709,34.53528914,1.4088,0.4109,1.4675,32.92,3.36,33.09102597,33.5588,2.4009,33.64457428,1.4088,0.4109,1.4675,32.15,1.99,32.21152899
12/06/2019 18:30,33.23392,2.95906,33.36539337,1.33392,0.38906,1.3895,31.9,2.57,32.00335764,32.49392,3.04906,32.63666043,1.33392,0.38906,1.3895,31.16,2.66,31.27333049
12/06/2019 19:00,32.69728,2.82754,32.81930989,1.15728,0.33754,1.2055,31.54,2.49,31.6381368,31.90728,1.78754,31.95731241,1.15728,0.33754,1.2055,30.75,1.45,30.78416801
12/06/2019 19:30,32.81912,3.25266,32.97990956,1.20912,0.35266,1.2595,31.61,2.9,31.74274878,30.26912,2.35266,30.36041229,1.20912,0.35266,1.2595,29.06,2,29.12874182
12/06/2019 20:00,32.05912,0.99016,32.07440712,1.02912,0.30016,1.072,31.03,0.69,31.03767066,29.76912,2.91016,29.91102701,1.02912,0.30016,1.072,28.74,2.61,28.85826918
12/06/2019 20:30,30.5792,-1.7569,30.62962896,0.7992,0.2331,0.8325,29.78,-1.99,29.8464152,29.1992,5.4031,29.69489468,0.7992,0.2331,0.8325,28.4,5.17,28.86674384
12/06/2019 21:00,30.00424,-0.01668,30.00424464,0.83424,0.24332,0.869,29.17,-0.26,29.1711587,28.38424,4.19332,28.69231627,0.83424,0.24332,0.869,27.55,3.95,27.8317265
12/06/2019 21:30,29.71584,1.84212,29.77288285,0.79584,0.23212,0.829,28.92,1.61,28.96478034,27.49584,1.18212,27.52123953,0.79584,0.23212,0.829,26.7,0.95,26.7168954
12/06/2019 22:00,27.96536,1.24448,27.99303646,0.73536,0.21448,0.766,27.23,1.03,27.24947339,25.81536,0.34448,25.81765827,0.73536,0.21448,0.766,25.08,0.13,25.08033692
12/06/2019 22:30,26.08736,0.90548,26.10306966,0.80736,0.23548,0.841,25.28,0.67,25.288877,24.03736,-0.41452,24.0409339,0.80736,0.23548,0.841,23.23,-0.65,23.23909206
12/06/2019 23:00,24.06952,0.11736,24.06980611,1.01952,0.29736,1.062,23.05,-0.18,23.05070281,22.24952,2.29736,22.36781177,1.01952,0.29736,1.062,21.23,2,21.32399822
12/06/2019 23:30,22.53704,-0.28628,22.53885818,1.24704,0.36372,1.299,21.29,-0.65,21.29992019,20.82704,-0.63628,20.83675712,1.24704,0.36372,1.299,19.58,-1,19.60551963
13/06/2019 00:00,21.56176,-0.37532,21.5650263,1.42176,0.41468,1.481,20.14,-0.79,20.15548809,19.96176,-0.73532,19.97529869,1.42176,0.41468,1.481,18.54,-1.15,18.57563189
13/06/2019 00:30,20.58232,-0.55724,20.5898619,1.07232,0.31276,1.117,19.51,-0.87,19.52938811,19.10232,-0.88724,19.12291359,1.07232,0.31276,1.117,18.03,-1.2,18.06988932
13/06/2019 01:00,20.17672,-0.65304,20.18728538,0.84672,0.24696,0.882,19.33,-0.9,19.35094055,18.73672,-0.95304,18.76094245,0.84672,0.24696,0.882,17.89,-1.2,17.93020078
13/06/2019 01:30,20.50352,-0.57064,20.51145929,0.92352,0.26936,0.962,19.58,-0.84,19.5980101,19.07352,-0.86064,19.09292713,0.92352,0.26936,0.962,18.15,-1.13,18.18514229
13/06/2019 02:00,20.89504,-0.56228,20.90260403,1.05504,0.30772,1.099,19.84,-0.87,19.85906594,19.48504,-0.82228,19.50238263,1.05504,0.30772,1.099,18.43,-1.13,18.46460939
13/06/2019 02:30,20.5292,-0.7844,20.5441801,0.7392,0.2156,0.77,19.79,-1,19.81524918,19.1692,-1.0544,19.19817668,0.7392,0.2156,0.77,18.43,-1.27,18.47370564
13/06/2019 03:00,20.0392,-0.8944,20.05914973,0.7392,0.2156,0.77,19.3,-1.11,19.33189334,18.6992,-1.1544,18.73479971,0.7392,0.2156,0.77,17.96,-1.37,18.01217644
13/06/2019 03:30,19.83976,-0.89132,19.8597716,0.74976,0.21868,0.781,19.09,-1.11,19.12224359,18.55976,-1.15132,18.5954357,0.74976,0.21868,0.781,17.81,-1.37,17.86261459
13/06/2019 04:00,19.77064,-0.91148,19.79163969,0.68064,0.19852,0.709,19.09,-1.11,19.12224359,18.49064,-1.17148,18.52771257,0.68064,0.19852,0.709,17.81,-1.37,17.86261459
13/06/2019 04:30,19.94904,-0.67528,19.96046593,0.59904,0.17472,0.624,19.35,-0.85,19.36866025,18.62904,-0.90528,18.65102311,0.59904,0.17472,0.624,18.03,-1.08,18.06231713
13/06/2019 05:00,19.9984,0.0087,19.99840189,0.5784,0.1687,0.6025,19.42,-0.16,19.4206591,18.6984,-0.6313,18.70905402,0.5784,0.1687,0.6025,18.12,-0.8,18.13765145
13/06/2019 05:30,20.71552,0.16286,20.71616017,0.69552,0.20286,0.7245,20.02,-0.04,20.02003996,19.40552,-0.29714,19.40779479,0.69552,0.20286,0.7245,18.71,-0.5,18.71667973
13/06/2019 06:00,22.35616,0.97138,22.37725338,0.89616,0.26138,0.9335,21.46,0.71,21.47174189,20.95616,0.45138,20.96102063,0.89616,0.26138,0.9335,20.06,0.19,20.06089978
13/06/2019 06:30,26.31344,2.95892,26.47928119,1.09344,0.31892,1.139,25.22,2.64,25.35779959,24.84344,0.26892,24.84489543,1.09344,0.31892,1.139,23.75,-0.05,23.75005263
13/06/2019 07:00,29.60904,4.19222,29.90434681,1.37904,0.40222,1.4365,28.23,3.79,28.48327579,27.84904,3.72222,28.09668932,1.37904,0.40222,1.4365,26.47,3.32,26.67739305
13/06/2019 07:30,32.46192,5.23306,32.8810153,1.86192,0.54306,1.9395,30.6,4.69,30.95732708,30.22192,4.49306,30.5540838,1.86192,0.54306,1.9395,28.36,3.95,28.63375805
13/06/2019 08:00,34.40144,6.61792,35.03221288,2.46144,0.71792,2.564,31.94,5.9,32.48035714,32.04144,5.73792,32.55115364,2.46144,0.71792,2.564,29.58,5.02,30.00294652
13/06/2019 08:30,35.19744,7.37342,35.96146695,2.85744,0.83342,2.9765,32.34,6.54,32.99465411,32.71744,6.36342,33.33052646,2.85744,0.83342,2.9765,29.86,5.53,30.36775428
13/06/2019 09:00,35.29352,7.76436,36.13748525,3.20352,0.93436,3.337,32.09,6.83,32.80879455,32.77352,6.70436,33.45223544,3.20352,0.93436,3.337,29.57,5.77,30.12769158
13/06/2019 09:30,34.18032,5.50676,34.62107279,3.28032,0.95676,3.417,30.9,4.55,31.23319548,32.20032,8.79676,33.38028752,3.28032,0.95676,3.417,28.92,7.84,29.96384488
13/06/2019 10:00,34.73632,4.25476,34.99592705,4.57632,1.33476,4.767,30.16,2.92,30.30102309,33.18632,11.22476,35.03322812,4.57632,1.33476,4.767,28.61,9.89,30.27117771
13/06/2019 10:30,34.72832,4.20076,34.98146073,4.28832,1.25076,4.467,30.44,2.95,30.58261107,33.21832,11.26076,35.07508374,4.28832,1.25076,4.467,28.93,10.01,30.61282411
13/06/2019 11:00,35.40248,4.18114,35.64852763,3.43248,1.00114,3.5755,31.97,3.18,32.12776525,33.92248,11.20114,35.72394416,3.43248,1.00114,3.5755,30.49,10.2,32.15089579
13/06/2019 11:30,35.95648,4.63814,36.25439003,4.17648,1.21814,4.3505,31.78,3.42,31.96349167,34.44648,11.58814,36.34343095,4.17648,1.21814,4.3505,30.27,10.37,31.99702799
13/06/2019 12:00,36.63952,8.51736,37.61648372,4.85952,1.41736,5.062,31.78,7.1,32.56345191,34.14952,8.69736,35.23966213,4.85952,1.41736,5.062,29.29,7.28,30.18116134
13/06/2019 12:30,36.35904,9.30972,37.53199537,5.51904,1.60972,5.749,30.84,7.7,31.7867205,33.67904,8.12972,34.64635742,5.51904,1.60972,5.749,28.16,6.52,28.90494767
13/06/2019 13:00,36.22192,9.61306,37.4758377,8.34192,2.43306,8.6895,27.88,7.18,28.78969955,33.57192,8.44306,34.61732333,8.34192,2.43306,8.6895,25.23,6.01,25.93594031
13/06/2019 13:30,36.72768,9.87724,38.03264845,9.24768,2.69724,9.633,27.48,7.18,28.40251397,34.24768,9.25724,35.47675405,9.24768,2.69724,9.633,25,6.56,25.84634597
13/06/2019 14:00,35.30736,5.73798,35.77057568,9.86736,2.87798,10.2785,25.44,2.86,25.60025781,33.79736,12.80798,36.14285399,9.86736,2.87798,10.2785,23.93,9.93,25.90848896
13/06/2019 14:30,35.26888,5.72634,35.7307272,10.23888,2.98634,10.6655,25.03,2.74,25.17952541,33.73888,12.76634,36.07341765,10.23888,2.98634,10.6655,23.5,9.78,25.45384843
13/06/2019 15:00,33.54208,5.09894,33.92742725,8.36208,2.43894,8.7105,25.18,2.66,25.32011058,31.92208,10.96894,33.754064,8.36208,2.43894,8.7105,23.56,8.53,25.05662587
13/06/2019 15:30,33.85976,8.28368,34.85832328,7.82976,2.28368,8.156,26.03,6,26.71256072,31.49976,7.25368,32.32415124,7.82976,2.28368,8.156,23.67,4.97,24.18614893
13/06/2019 16:00,34.50896,8.02678,35.43017806,6.94896,2.02678,7.2385,27.56,6,28.20555974,32.27896,7.10678,33.05204352,6.94896,2.02678,7.2385,25.33,5.08,25.83438213
13/06/2019 16:30,35.82088,7.69734,36.63856557,7.67088,2.23734,7.9905,28.15,5.46,28.67462467,35.29088,7.74734,36.13125362,7.67088,2.23734,7.9905,27.62,5.51,28.16424151
13/06/2019 17:00,37.78376,7.29318,38.48120313,6.11376,1.78318,6.3685,31.67,5.51,32.14574622,37.17376,7.36318,37.89597409,6.11376,1.78318,6.3685,31.06,5.58,31.55724956
13/06/2019 17:30,38.81912,6.83516,39.41628458,7.14912,2.08516,7.447,31.67,4.75,32.02423145,38.20912,6.91516,38.82983761,7.14912,2.08516,7.447,31.06,4.83,31.4333024
13/06/2019 18:00,36.79432,6.09376,37.29552111,6.90432,2.01376,7.192,29.89,4.08,30.16717587,36.16432,5.17376,36.53253117,6.90432,2.01376,7.192,29.26,3.16,29.43014101
13/06/2019 18:30,34.80064,5.43602,35.22264695,7.70064,2.24602,8.0215,27.1,3.19,27.28710501,34.26064,5.56602,34.70982616,7.70064,2.24602,8.0215,26.56,3.32,26.76669572
13/06/2019 19:00,31.68688,4.21784,31.96636574,5.30688,1.54784,5.528,26.38,2.67,26.51477513,31.11688,4.35784,31.42055045,5.30688,1.54784,5.528,25.81,2.81,25.96251529
13/06/2019 19:30,31.18464,3.71552,31.40520436,4.06464,1.18552,4.234,27.12,2.53,27.23775505,30.65464,3.86552,30.89739792,4.06464,1.18552,4.234,26.59,2.68,26.72471702
13/06/2019 20:00,31.38832,2.51826,31.48917696,3.14832,0.91826,3.2795,28.24,1.6,28.28528946,29.12832,3.15826,29.29903808,3.14832,0.91826,3.2795,25.98,2.24,26.07638779
13/06/2019 20:30,30.40392,4.33906,30.71198126,4.93392,1.43906,5.1395,25.47,2.9,25.63456456,28.05392,3.53906,28.27626873,4.93392,1.43906,5.1395,23.12,2.1,23.21517607
13/06/2019 21:00,33.33616,3.38138,33.50721257,1.85616,0.54138,1.9335,31.48,2.84,31.60784713,31.03616,2.64138,31.14835655,1.85616,0.54138,1.9335,29.18,2.1,29.25546786
13/06/2019 21:30,33.87968,2.89324,34.00299332,0.79968,0.23324,0.833,33.08,2.66,33.18677447,31.65968,2.24324,31.73905265,0.79968,0.23324,0.833,30.86,2.01,30.92538925
13/06/2019 22:00,29.65952,1.93736,29.72272683,0.77952,0.22736,0.812,28.88,1.71,28.93058071,27.53952,-1.62264,27.5872819,0.77952,0.22736,0.812,26.76,-1.85,26.82387183
13/06/2019 22:30,25.84184,0.92512,25.85839403,0.77184,0.22512,0.804,25.07,0.7,25.07977073,23.84184,-0.38488,23.84494637,0.77184,0.22512,0.804,23.07,-0.61,23.07806318
13/06/2019 23:00,24.27264,0.42952,24.27644002,0.75264,0.21952,0.784,23.52,0.21,23.52093748,22.43264,-0.46048,22.43736569,0.75264,0.21952,0.784,21.68,-0.68,21.69066159
13/06/2019 23:30,22.44024,2.96132,22.63479153,0.69024,0.20132,0.719,21.75,2.76,21.92441789,20.77024,-0.69868,20.78198796,0.69024,0.20132,0.719,20.08,-0.9,20.1001592
14/06/2019 00:00,21.09104,-0.67428,21.1018156,0.67104,0.19572,0.699,20.42,-0.87,20.4385249,19.58104,-1.01428,19.60729179,0.67104,0.19572,0.699,18.91,-1.21,18.94867278
14/06/2019 00:30,20.22816,-0.79512,20.24378109,0.66816,0.19488,0.696,19.56,-0.99,19.58503766,18.79816,-1.09512,18.83003206,0.66816,0.19488,0.696,18.13,-1.29,18.17583561
14/06/2019 01:00,19.79392,-0.92344,19.81544878,0.67392,0.19656,0.702,19.12,-1.12,19.15277526,18.39392,-1.22344,18.4345626,0.67392,0.19656,0.702,17.72,-1.42,17.77680511
14/06/2019 01:30,19.92296,-0.92372,19.94436246,0.67296,0.19628,0.701,19.25,-1.12,19.28255429,18.55296,-1.22372,18.59327339,0.67296,0.19628,0.701,17.88,-1.42,17.93629839
14/06/2019 02:00,20.2672,-0.8554,20.28524353,0.6672,0.1946,0.695,19.6,-1.05,19.62810485,18.8672,-1.1254,18.9007344,0.6672,0.1946,0.695,18.2,-1.32,18.24780535
14/06/2019 02:30,20.19056,-0.83692,20.20789816,0.73056,0.21308,0.761,19.46,-1.05,19.48830675,18.78056,-1.10692,18.81315247,0.73056,0.21308,0.761,18.05,-1.32,18.09820157
14/06/2019 03:00,19.70984,-0.91088,19.7308767,0.81984,0.23912,0.854,18.89,-1.15,18.92497292,18.36984,-1.16088,18.40648429,0.81984,0.23912,0.854,17.55,-1.4,17.6057519
14/06/2019 03:30,19.48368,-0.99476,19.50905774,0.94368,0.27524,0.983,18.54,-1.27,18.58344694,18.22368,-1.20476,18.26345968,0.94368,0.27524,0.983,17.28,-1.48,17.34326382
14/06/2019 04:00,19.34744,-0.85408,19.36628222,0.87744,0.25592,0.914,18.47,-1.11,18.50332403,18.06744,-1.06408,18.09874732,0.87744,0.25592,0.914,17.19,-1.32,17.24060614
14/06/2019 04:30,19.51656,-0.62892,19.52669083,0.82656,0.24108,0.861,18.69,-0.87,18.71023784,18.20656,-0.84892,18.22634061,0.82656,0.24108,0.861,17.38,-1.09,17.41414655
14/06/2019 05:00,19.8568,-0.3976,19.86078025,1.0368,0.3024,1.08,18.82,-0.7,18.83301357,18.5568,-0.5876,18.56610083,1.0368,0.3024,1.08,17.52,-0.89,17.54259103
14/06/2019 05:30,20.51992,0.18206,20.52072763,1.30992,0.38206,1.3645,19.21,-0.2,19.2110411,19.19992,0.10206,19.20019126,1.30992,0.38206,1.3645,17.89,-0.28,17.89219103
14/06/2019 06:00,22.448,1.384,22.49062382,1.248,0.364,1.3,21.2,1.02,21.22452355,21.068,0.824,21.08410776,1.248,0.364,1.3,19.82,0.46,19.82533732
14/06/2019 06:30,26.88016,2.60838,27.00641864,1.40016,0.40838,1.4585,25.48,2.2,25.5748001,25.22016,3.23838,25.42722115,1.40016,0.40838,1.4585,23.82,2.83,23.98752384
14/06/2019 07:00,30.12344,4.72142,30.49120274,1.99344,0.58142,2.0765,28.13,4.14,28.43301778,28.34344,4.45142,28.69086494,1.99344,0.58142,2.0765,26.35,3.87,26.63267542
14/06/2019 07:30,32.47072,5.22896,32.88905107,2.19072,0.63896,2.282,30.28,4.59,30.62591223,32.25072,6.51896,32.90297525,2.19072,0.63896,2.282,30.06,5.88,30.62969148
14/06/2019 08:00,34.22896,6.65678,34.87025126,2.62896,0.76678,2.7385,31.6,5.89,32.14423899,33.73896,6.79678,34.41676394,2.62896,0.76678,2.7385,31.11,6.03,31.6890044
14/06/2019 08:30,35.36928,4.60104,35.66728945,4.04928,1.18104,4.218,31.32,3.42,31.50617082,34.33928,11.08104,36.08289897,4.04928,1.18104,4.218,30.29,9.9,31.86681817
14/06/2019 09:00,35.86184,8.20262,36.78796737,4.67184,1.36262,4.8665,31.19,6.84,31.93120261,33.86184,7.73262,34.733523,4.67184,1.36262,4.8665,29.19,6.37,29.87696437
14/06/2019 09:30,35.64544,8.43992,36.63099292,5.48544,1.59992,5.714,30.16,6.84,30.92589853,34.56544,8.17992,35.52014546,5.48544,1.59992,5.714,29.08,6.58,29.8151438
14/06/2019 10:00,36.53392,8.95656,37.61578495,4.99392,1.45656,5.202,31.54,7.5,32.41946329,34.07392,7.90656,34.97921833,4.99392,1.45656,5.202,29.08,6.45,29.78672355
14/06/2019 10:30,35.17008,9.45544,36.41894936,7.87008,2.29544,8.198,27.3,7.16,28.2233166,32.75008,8.38544,33.80655771,7.87008,2.29544,8.198,24.88,6.09,25.61449785
14/06/2019 11:00,34.9716,10.8788,36.62459687,12.2016,3.5588,12.71,22.77,7.32,23.91767756,32.5816,9.7788,34.01743065,12.2016,3.5588,12.71,20.38,6.22,21.30804543
14/06/2019 11:30,35.35816,11.33238,37.1298036,13.44816,3.92238,14.0085,21.91,7.41,23.12912017,32.99816,10.24238,34.55119262,13.44816,3.92238,14.0085,19.55,6.32,20.54616509
14/06/2019 12:00,34.97128,10.98204,36.65509006,13.00128,3.79204,13.543,21.97,7.19,23.11659577,32.66128,9.95204,34.14384734,13.00128,3.79204,13.543,19.66,6.16,20.60245616
14/06/2019 12:30,35.50072,10.83396,37.11705551,13.35072,3.89396,13.907,22.15,6.94,23.21176641,33.23072,10.00396,34.7038898,13.35072,3.89396,13.907,19.88,6.11,20.79775228
14/06/2019 13:00,35.70296,9.32878,36.90159196,15.73296,4.58878,16.3885,19.97,4.74,20.52482643,34.05296,13.08878,36.48177965,15.73296,4.58878,16.3885,18.32,8.5,20.19585106
14/06/2019 13:30,34.91768,11.05224,36.62507864,13.68768,3.99224,14.258,21.23,7.06,22.37312003,32.81768,10.18224,34.36099725,13.68768,3.99224,14.258,19.13,6.19,20.10654122
14/06/2019 14:00,34.15584,9.87962,35.55598821,11.41584,3.32962,11.8915,22.74,6.55,23.66453253,32.05584,8.99962,33.29519542,11.41584,3.32962,11.8915,20.64,5.67,21.40463735
14/06/2019 14:30,32.09472,8.55596,33.21559127,9.65472,2.81596,10.057,22.44,5.74,23.16249555,30.01472,7.68596,30.98317927,9.65472,2.81596,10.057,20.36,4.87,20.93433782
14/06/2019 15:00,32.2292,8.4931,33.32947765,9.4392,2.7531,9.8325,22.79,5.74,23.50173823,30.1692,7.6631,31.12721848,9.4392,2.7531,9.8325,20.73,4.91,21.30354431
14/06/2019 15:30,32.95416,8.22038,33.96397074,9.70416,2.83038,10.1085,23.25,5.39,23.86660009,30.96416,7.42038,31.84087379,9.70416,2.83038,10.1085,21.26,4.59,21.74984368
14/06/2019 16:00,32.78392,9.32406,34.08406527,12.25392,3.57406,12.7645,20.53,5.75,21.32002345,30.88392,8.59406,32.05736081,12.25392,3.57406,12.7645,18.63,5.02,19.29448885
14/06/2019 16:30,32.23456,7.33508,33.05858825,9.03456,2.63508,9.411,23.2,4.7,23.67129063,31.89456,7.46508,32.75653182,9.03456,2.63508,9.411,22.86,4.83,23.36468489
14/06/2019 17:00,32.33152,6.54586,32.98750474,7.63152,2.22586,7.9495,24.7,4.32,25.07493569,32.05152,6.71586,32.74756036,7.63152,2.22586,7.9495,24.42,4.49,24.82934755
14/06/2019 17:30,31.94048,6.03014,32.50472044,7.92048,2.31014,8.2505,24.02,3.72,24.30635308,31.64048,6.21014,32.24415937,7.92048,2.31014,8.2505,23.72,3.9,24.03847749
14/06/2019 18:00,31.25128,4.86704,31.6280031,6.64128,1.93704,6.918,24.61,2.93,24.7838052,30.92128,5.03704,31.32885776,6.64128,1.93704,6.918,24.28,3.1,24.4770995
14/06/2019 18:30,30.18016,3.69088,30.40501032,5.42016,1.58088,5.646,24.76,2.11,24.84974245,29.89016,3.89088,30.14233919,5.42016,1.58088,5.646,24.47,2.31,24.57879167
14/06/2019 19:00,29.39168,3.54674,29.60490192,5.13168,1.49674,5.3455,24.26,2.05,24.3464597,29.06168,3.73674,29.30092951,5.13168,1.49674,5.3455,23.93,2.24,24.03461046
14/06/2019 19:30,29.48544,2.77492,29.61572814,2.96544,0.86492,3.089,26.52,1.91,26.58869121,27.40544,2.12492,27.48769591,2.96544,0.86492,3.089,24.44,1.26,24.47245799
14/06/2019 20:00,28.4796,2.2928,28.57174387,2.6496,0.7728,2.76,25.83,1.52,25.87468454,26.3996,1.3628,26.43475182,2.6496,0.7728,2.76,23.75,0.59,23.75732729
14/06/2019 20:30,26.69528,1.36154,26.72997878,0.96528,0.28154,1.0055,25.73,1.08,25.75265617,24.71528,0.92154,24.73245442,0.96528,0.28154,1.0055,23.75,0.64,23.75862159
14/06/2019 21:00,26.21936,1.26648,26.24992972,0.63936,0.18648,0.666,25.58,1.08,25.60278891,24.25936,0.34648,24.26183414,0.63936,0.18648,0.666,23.62,0.16,23.62054191
14/06/2019 21:30,24.62792,-0.71144,24.63819373,0.33792,0.09856,0.352,24.29,-0.81,24.30350181,22.87792,1.97856,22.9633169,0.33792,0.09856,0.352,22.54,1.88,22.61826695
14/06/2019 22:00,23.90592,-0.68244,23.91565879,0.26592,0.07756,0.277,23.64,-0.76,23.65221343,22.06592,-1.05244,22.09100395,0.26592,0.07756,0.277,21.8,-1.13,21.82926705
14/06/2019 22:30,23.61576,-0.69832,23.62608243,0.48576,0.14168,0.506,23.13,-0.84,23.14524789,21.82576,-1.07832,21.85238142,0.48576,0.14168,0.506,21.34,-1.22,21.37484503
14/06/2019 23:00,22.28128,-0.91296,22.29997611,0.40128,0.11704,0.418,21.88,-1.03,21.90423019,20.58128,-1.29296,20.62185326,0.40128,0.11704,0.418,20.18,-1.41,20.22919919
14/06/2019 23:30,21.06728,-0.92996,21.08779534,0.61728,0.18004,0.643,20.45,-1.11,20.48010254,19.48728,-1.28996,19.52992777,0.61728,0.18004,0.643,18.87,-1.47,18.92717095
15/06/2019 00:00,19.79992,-1.31044,19.84323777,0.88992,0.25956,0.927,18.91,-1.57,18.97506258,18.34992,-1.61044,18.42045279,0.88992,0.25956,0.927,17.46,-1.87,17.55985478
15/06/2019 00:30,18.97384,-1.40888,19.02607545,0.72384,0.21112,0.754,18.25,-1.62,18.32176029,17.62384,-1.65888,17.70174057,0.72384,0.21112,0.754,16.9,-1.87,17.00314383
15/06/2019 01:00,18.3708,-1.4956,18.43157921,0.7008,0.2044,0.73,17.67,-1.7,17.75158866,17.0708,-1.7256,17.15779438,0.7008,0.2044,0.73,16.37,-1.93,16.48337951
15/06/2019 01:30,18.4,-1.455,18.4574382,0.84,0.245,0.875,17.56,-1.7,17.64209738,17.12,-1.685,17.20272144,0.84,0.245,0.875,16.28,-1.93,16.39400195
15/06/2019 02:00,18.5708,-1.4606,18.6281498,0.8208,0.2394,0.855,17.75,-1.7,17.83122262,17.2908,-1.6906,17.37325223,0.8208,0.2394,0.855,16.47,-1.93,16.5826958
15/06/2019 02:30,17.84088,-1.18016,17.87987072,0.65088,0.18984,0.678,17.19,-1.37,17.24450637,17.12088,-1.71016,17.20607972,0.65088,0.18984,0.678,16.47,-1.9,16.57923098
15/06/2019 03:00,17.4252,-1.2014,17.46656683,0.7152,0.2086,0.745,16.71,-1.41,16.76938282,16.8152,-1.6914,16.90005281,0.7152,0.2086,0.745,16.1,-1.9,16.21172415
15/06/2019 03:30,17.86856,-1.50792,17.93207348,0.65856,0.19208,0.686,17.21,-1.7,17.29375899,16.75856,-1.70792,16.84536506,0.65856,0.19208,0.686,16.1,-1.9,16.21172415
15/06/2019 04:00,17.59864,-1.66748,17.67746077,0.48864,0.14252,0.509,17.11,-1.81,17.20547006,16.45864,-1.81748,16.55868546,0.48864,0.14252,0.509,15.97,-1.96,16.08982598
15/06/2019 04:30,17.5236,-1.7002,17.60588643,0.5136,0.1498,0.535,17.01,-1.85,17.11030684,16.3936,-1.8502,16.49767744,0.5136,0.1498,0.535,15.88,-2,16.00544907
15/06/2019 05:00,17.12232,-1.58974,17.19596218,0.65232,0.19026,0.6795,16.47,-1.78,16.56590776,16.02232,-1.73974,16.11649569,0.65232,0.19026,0.6795,15.37,-1.93,15.49070044
15/06/2019 05:30,17.77632,-1.10024,17.81033635,1.09632,0.31976,1.142,16.68,-1.42,16.74033452,16.65632,-1.25024,16.70317622,1.09632,0.31976,1.142,15.56,-1.57,15.63900572
15/06/2019 06:00,18.63536,-0.66302,18.64715093,1.63536,0.47698,1.7035,17,-1.14,17.03818065,17.46536,-0.84302,17.48569366,1.63536,0.47698,1.7035,15.83,-1.32,15.88493941
15/06/2019 06:30,20.41504,0.38272,20.4186271,2.13504,0.62272,2.224,18.28,-0.24,18.28157542,19.14504,-0.07728,19.14519597,2.13504,0.62272,2.224,17.01,-0.7,17.0243972
15/06/2019 07:00,21.3004,-1.5603,21.3574712,2.8104,0.8197,2.9275,18.49,-2.38,18.64254543,20.1804,2.8197,20.37643865,2.8104,0.8197,2.9275,17.37,2,17.48476194
15/06/2019 07:30,23.036,-0.877,23.05268802,5.496,1.603,5.725,17.54,-2.48,17.71445737,22.326,5.893,23.0906415,5.496,1.603,5.725,16.83,4.29,17.36816052
15/06/2019 08:00,24.83584,0.32462,24.8379614,8.41584,2.45462,8.7665,16.42,-2.13,16.55757531,24.01584,7.03462,25.02491657,8.41584,2.45462,8.7665,15.6,4.58,16.25842551
15/06/2019 08:30,27.02384,4.20612,27.34921158,11.88384,3.46612,12.379,15.14,0.74,15.15807376,25.57384,6.16612,26.3066974,11.88384,3.46612,12.379,13.69,2.7,13.95371277
15/06/2019 09:00,27.90872,5.70796,28.48644343,10.99872,3.20796,11.457,16.91,2.5,17.09380297,26.15872,5.13796,26.65853081,10.99872,3.20796,11.457,15.16,1.93,15.28235911
15/06/2019 09:30,27.89024,4.45882,28.24440764,7.71024,2.24882,8.0315,20.18,2.21,20.3006527,26.08024,3.88882,26.36857674,7.71024,2.24882,8.0315,18.37,1.64,18.44306103
15/06/2019 10:00,27.3012,3.6066,27.53839293,5.8512,1.7066,6.095,21.45,1.9,21.53398477,25.4212,3.0166,25.59955634,5.8512,1.7066,6.095,19.57,1.31,19.61379616
15/06/2019 10:30,27.43576,3.79668,27.69721477,6.36576,1.85668,6.631,21.07,1.94,21.15912333,25.58576,3.20668,25.78592468,6.36576,1.85668,6.631,19.22,1.35,19.26735322
15/06/2019 11:00,27.90696,5.12328,28.37333985,9.57696,2.79328,9.976,18.33,2.33,18.47749442,26.05696,4.51328,26.44494017,9.57696,2.79328,9.976,16.48,1.72,16.56951418
15/06/2019 11:30,27.8,4.175,28.11175244,7.56,2.205,7.875,20.24,1.97,20.33564604,25.92,3.595,26.16811848,7.56,2.205,7.875,18.36,1.39,18.41254192
15/06/2019 12:00,27.46496,3.88228,27.73799066,7.82496,2.28228,8.151,19.64,1.6,19.70506534,25.60496,3.34228,25.82217675,7.82496,2.28228,8.151,17.78,1.06,17.81156927
15/06/2019 12:30,26.95128,4.22454,27.28036348,9.34128,2.72454,9.7305,17.61,1.5,17.6737687,25.13128,3.69454,25.40139485,9.34128,2.72454,9.7305,15.79,0.97,15.81976612
15/06/2019 13:00,27.03888,4.84384,27.46932503,11.25888,3.28384,11.728,15.78,1.56,15.85692278,25.21888,4.32384,25.58686188,11.25888,3.28384,11.728,13.96,1.04,13.99868565
15/06/2019 13:30,26.40504,3.85522,26.68499314,8.79504,2.56522,9.1615,17.61,1.29,17.65718551,24.62504,3.37522,24.8552752,8.79504,2.56522,9.1615,15.83,0.81,15.85070976
15/06/2019 14:00,26.15912,4.81516,26.5985963,11.94912,3.48516,12.447,14.21,1.33,14.27210566,24.48912,4.36516,24.87512051,11.94912,3.48516,12.447,12.54,0.88,12.57083927
15/06/2019 14:30,25.77128,3.95704,26.07330126,17.20128,5.01704,17.918,8.57,-1.06,8.635305438,24.48128,8.04704,25.76990344,17.20128,5.01704,17.918,7.28,3.03,7.885385216
15/06/2019 15:00,26.74344,4.68642,27.15095054,13.39344,3.90642,13.9515,13.35,0.78,13.3727671,25.22344,4.06642,25.54912321,13.39344,3.90642,13.9515,11.83,0.16,11.83108195
15/06/2019 15:30,27.19576,3.87668,27.47067545,10.68576,3.11668,11.131,16.51,0.76,16.52748317,25.62576,3.14668,25.8182333,10.68576,3.11668,11.131,14.94,0.03,14.94003012
15/06/2019 16:00,27.52112,2.46366,27.63117201,6.08112,1.77366,6.3345,21.44,0.69,21.4511002,25.88112,1.73366,25.93912006,6.08112,1.77366,6.3345,19.8,-0.04,19.8000404
15/06/2019 16:30,24.84088,3.10484,25.03416367,7.97088,2.32484,8.303,16.87,0.78,16.88802238,23.18088,2.27484,23.29223249,7.97088,2.32484,8.303,15.21,-0.05,15.21008218
15/06/2019 17:00,25.21288,3.32334,25.43096354,8.34288,2.43334,8.6905,16.87,0.89,16.89346027,23.55288,2.49334,23.6844865,8.34288,2.43334,8.6905,15.21,0.06,15.21011834
15/06/2019 17:30,25.61136,4.02248,25.92531786,10.43136,3.04248,10.866,15.18,0.98,15.21160084,23.92136,3.35248,24.15513582,10.43136,3.04248,10.866,13.49,0.31,13.49356143
15/06/2019 18:00,26.35232,2.99776,26.52227996,7.91232,2.30776,8.242,18.44,0.69,18.45290492,24.65232,2.28776,24.75824564,7.91232,2.30776,8.242,16.74,-0.02,16.74001195
15/06/2019 18:30,26.50328,2.69554,26.6400035,7.01328,2.04554,7.3055,19.49,0.65,19.50083588,24.76328,1.92554,24.83803013,7.01328,2.04554,7.3055,17.75,-0.12,17.75040563
15/06/2019 19:00,25.38864,1.24252,25.41902628,4.32864,1.26252,4.509,21.06,-0.02,21.0600095,23.56864,0.51252,23.57421193,4.32864,1.26252,4.509,19.24,-0.75,19.25461243
15/06/2019 19:30,24.73312,0.36466,24.73580809,3.75312,1.09466,3.9095,20.98,-0.73,20.99269635,22.99312,0.02466,22.99313322,3.75312,1.09466,3.9095,19.24,-1.07,19.26973015
15/06/2019 20:00,23.88808,0.17944,23.88875394,3.11808,0.90944,3.248,20.77,-0.73,20.78282464,22.12808,-0.16056,22.1286625,3.11808,0.90944,3.248,19.01,-1.07,19.04008929
15/06/2019 20:30,23.61448,-0.14786,23.6149429,2.54448,0.74214,2.6505,21.07,-0.89,21.08878849,21.90448,-0.47786,21.90969179,2.54448,0.74214,2.6505,19.36,-1.22,19.398402
15/06/2019 21:00,22.90024,-0.48118,22.90529472,1.95024,0.56882,2.0315,20.95,-1.05,20.97629615,21.23024,-0.82118,21.24611558,1.95024,0.56882,2.0315,19.28,-1.39,19.33004139
15/06/2019 21:30,22.62472,-0.72154,22.63622263,1.67472,0.48846,1.7445,20.95,-1.21,20.98491363,21.01472,1.12846,21.04499652,1.67472,0.48846,1.7445,19.34,0.64,19.35058655
15/06/2019 22:00,22.59368,-0.65476,22.60316541,1.90368,0.55524,1.983,20.69,-1.21,20.72535163,20.90368,-0.98476,20.92686288,1.90368,0.55524,1.983,19,-1.54,19.06230836
15/06/2019 22:30,22.38152,-0.76664,22.39464611,1.69152,0.49336,1.762,20.69,-1.26,20.72833085,20.69152,-1.07664,20.71951142,1.69152,0.49336,1.762,19,-1.57,19.06475544
15/06/2019 23:00,21.49432,-0.83624,21.51058088,1.86432,0.54376,1.942,19.63,-1.38,19.6784476,19.90432,-1.12624,19.93615738,1.86432,0.54376,1.942,18.04,-1.67,18.11713278
15/06/2019 23:30,20.13568,-1.30376,20.17784427,1.73568,0.50624,1.808,18.4,-1.81,18.48881013,18.71568,0.51624,18.72279844,1.73568,0.50624,1.808,16.98,0.01,16.98000294
16/06/2019 00:00,19.0828,-1.3296,19.12906406,1.8528,0.5404,1.93,17.23,-1.87,17.33117999,17.7228,-1.5596,17.79128978,1.8528,0.5404,1.93,15.87,-2.1,16.00833845
16/06/2019 00:30,18.57824,-1.23968,18.61955445,2.29824,0.67032,2.394,16.28,-1.91,16.39165946,17.28824,-1.42968,17.34725417,2.29824,0.67032,2.394,14.99,-2.1,15.13638332
16/06/2019 01:00,17.7548,-1.4836,17.81667736,1.8048,0.5264,1.88,15.95,-2.01,16.07615004,16.5148,-1.6736,16.59938421,1.8048,0.5264,1.88,14.71,-2.2,14.87360414
16/06/2019 01:30,17.49656,-1.68392,17.57740591,1.42656,0.41608,1.486,16.07,-2.1,16.20663136,16.27656,-1.87392,16.38407708,1.42656,0.41608,1.486,14.85,-2.29,15.0255316
16/06/2019 02:00,17.65688,-1.68216,17.73682817,1.22688,0.35784,1.278,16.43,-2.04,16.55616199,16.41688,-1.88216,16.52442057,1.22688,0.35784,1.278,15.19,-2.24,15.35427302
16/06/2019 02:30,17.55736,-1.62452,17.63235536,1.28736,0.37548,1.341,16.27,-2,16.39246473,16.33736,-1.80452,16.43671574,1.28736,0.37548,1.341,15.05,-2.18,15.20706744
16/06/2019 03:00,17.06024,-1.81368,17.15637561,1.05024,0.30632,1.094,16.01,-2.12,16.14975232,15.91024,-1.94368,16.02852547,1.05024,0.30632,1.094,14.86,-2.25,15.02937457
16/06/2019 03:30,16.9376,-1.7532,17.02809455,1.2576,0.3668,1.31,15.68,-2.12,15.82266728,15.8176,-1.8832,15.92930984,1.2576,0.3668,1.31,14.56,-2.25,14.7328239
16/06/2019 04:00,16.62088,-1.75516,16.71329526,1.25088,0.36484,1.303,15.37,-2.12,15.51551804,15.53088,-1.88516,15.64487334,1.25088,0.36484,1.303,14.28,-2.25,14.45617169
16/06/2019 04:30,16.46464,-1.86448,16.56987194,1.18464,0.34552,1.234,15.28,-2.21,15.43899284,15.39464,-1.98448,15.52201989,1.18464,0.34552,1.234,14.21,-2.33,14.39975694
16/06/2019 05:00,16.08008,-1.86206,16.18753348,1.33008,0.38794,1.3855,14.75,-2.25,14.92062331,15.05008,-1.94206,15.17486425,1.33008,0.38794,1.3855,13.72,-2.33,13.91643992
16/06/2019 05:30,16.2828,-1.8196,16.38415454,1.6128,0.4704,1.68,14.67,-2.29,14.84765975,15.2328,-1.9196,15.35327522,1.6128,0.4704,1.68,13.62,-2.39,13.82810544
16/06/2019 06:00,16.5516,-1.5012,16.61953862,1.8816,0.5488,1.96,14.67,-2.05,14.81254198,15.5016,-1.6012,15.58407662,1.8816,0.5488,1.96,13.62,-2.15,13.78865113
16/06/2019 06:30,17.35832,-0.98924,17.38648524,2.36832,0.69076,2.467,14.99,-1.68,15.08384898,16.25832,-1.11924,16.2967993,2.36832,0.69076,2.467,13.89,-1.81,14.00743374
16/06/2019 07:00,18.66592,-0.06744,18.66604183,4.22592,1.23256,4.402,14.44,-1.3,14.49839991,17.51592,-0.20744,17.51714831,4.22592,1.23256,4.402,13.29,-1.44,13.3677859
16/06/2019 07:30,19.72152,0.38836,19.72534346,4.69152,1.36836,4.887,15.03,-0.98,15.06191555,18.48152,0.20836,18.48269448,4.69152,1.36836,4.887,13.79,-1.16,13.83870297
16/06/2019 08:00,20.89392,1.10656,20.92320167,6.43392,1.87656,6.702,14.46,-0.77,14.48048687,19.56392,0.90656,19.58491299,6.43392,1.87656,6.702,13.13,-0.97,13.1657814
16/06/2019 08:30,22.37176,1.09718,22.39864838,4.24176,1.23718,4.4185,18.13,-0.14,18.13054053,20.93176,0.38718,20.93534058,4.24176,1.23718,4.4185,16.69,-0.85,16.71163068
16/06/2019 09:00,23.76096,1.41278,23.80292351,4.98096,1.45278,5.1885,18.78,-0.04,18.7800426,22.25096,0.80278,22.26543682,4.98096,1.45278,5.1885,17.27,-0.65,17.28222787
16/06/2019 09:30,24.91216,2.61938,25.04948837,6.75216,1.96938,7.0335,18.16,0.65,18.17162899,23.31216,1.91938,23.39104152,6.75216,1.96938,7.0335,16.56,-0.05,16.56007548
16/06/2019 10:00,25.22384,2.09862,25.31099189,4.62384,1.34862,4.8165,20.6,0.75,20.61364839,23.55384,1.84862,23.62627297,4.62384,1.34862,4.8165,18.93,0.5,18.93660212
16/06/2019 10:30,26.19624,2.59432,26.32438957,5.70624,1.66432,5.944,20.49,0.93,20.51109456,24.47624,2.26432,24.58075405,5.70624,1.66432,5.944,18.77,0.6,18.77958732
16/06/2019 11:00,27.54568,4.30124,27.87947546,10.49568,3.06124,10.933,17.05,1.24,17.09503144,25.81568,3.87124,26.10432594,10.49568,3.06124,10.933,15.32,0.81,15.34139824
16/06/2019 11:30,27.76264,6.27202,28.46229813,15.57264,4.54202,16.2215,12.19,1.73,12.31214847,26.12264,5.82202,26.76356175,15.57264,4.54202,16.2215,10.55,1.28,10.62736562
16/06/2019 12:00,28.04608,5.27844,28.53847459,16.72608,4.87844,17.423,11.32,0.4,11.32706493,26.63608,7.88844,27.77963721,16.72608,4.87844,17.423,9.91,3.01,10.35703626
16/06/2019 12:30,27.70696,4.15078,28.01614904,14.43696,4.21078,15.0385,13.27,-0.06,13.27013564,26.21696,6.83078,27.092223,14.43696,4.21078,15.0385,11.78,2.62,12.06784156
16/06/2019 13:00,28.99456,6.58508,29.73294113,16.71456,4.87508,17.411,12.28,1.71,12.39848781,27.32456,6.10508,27.99827818,16.71456,4.87508,17.411,10.61,1.23,10.681058
16/06/2019 13:30,28.06064,5.14352,28.52814952,13.52064,3.94352,14.084,14.54,1.2,14.58943453,26.37064,4.76352,26.79742108,13.52064,3.94352,14.084,12.85,0.82,12.87613684
16/06/2019 14:00,26.68296,6.00378,27.35005902,15.13296,4.41378,15.7635,11.55,1.59,11.65892791,25.03296,5.57378,25.64597648,15.13296,4.41378,15.7635,9.9,1.16,9.967727926
16/06/2019 14:30,26.50776,2.14018,26.59401644,12.37776,3.61018,12.8935,14.13,-1.47,14.20625918,24.89776,3.88018,25.19829855,12.37776,3.61018,12.8935,12.52,0.27,12.522911
16/06/2019 15:00,27.0024,7.7957,28.10520493,21.0024,6.1257,21.8775,6,1.67,6.228073538,25.4724,7.3757,26.5187502,21.0024,6.1257,21.8775,4.47,1.25,4.641486831
16/06/2019 15:30,27.02968,7.27824,27.99243431,19.63968,5.72824,20.458,7.39,1.55,7.550801282,25.51968,6.87824,26.43036611,19.63968,5.72824,20.458,5.88,1.15,5.991402173
16/06/2019 16:00,27.22568,7.78874,28.31787637,20.87568,6.08874,21.7455,6.35,1.7,6.573621529,25.73568,7.37874,26.7725798,20.87568,6.08874,21.7455,4.86,1.29,5.028289968
16/06/2019 16:30,27.89072,7.39646,28.85480692,20.25072,5.90646,21.0945,7.64,1.49,7.783938592,26.35072,6.97646,27.25860302,20.25072,5.90646,21.0945,6.1,1.07,6.193133294
16/06/2019 17:00,28.14688,7.54284,29.14002898,20.30688,5.92284,21.153,7.84,1.62,8.005623024,26.56688,7.10284,27.49998998,20.30688,5.92284,21.153,6.26,1.18,6.370243323
16/06/2019 17:30,27.98128,5.41704,28.5008132,15.04128,4.38704,15.668,12.94,1.03,12.98092832,26.28128,5.05704,26.76339538,15.04128,4.38704,15.668,11.24,0.67,11.25995115
16/06/2019 18:00,26.55064,3.06352,26.72679628,9.92064,2.89352,10.334,16.63,0.17,16.63086889,24.81064,2.68352,24.95534285,9.92064,2.89352,10.334,14.89,-0.21,14.89148079
16/06/2019 18:30,25.97672,1.60446,26.02622281,6.42672,1.87446,6.6945,19.55,-0.27,19.55186436,24.18672,0.96446,24.20594157,6.42672,1.87446,6.6945,17.76,-0.91,17.78329834
16/06/2019 19:00,26.36096,0.91528,26.37684495,5.40096,1.57528,5.626,20.96,-0.66,20.97038865,24.57096,0.60528,24.57841409,5.40096,1.57528,5.626,19.17,-0.97,19.19452526
16/06/2019 19:30,26.09704,0.71122,26.1067296,4.90704,1.43122,5.1115,21.19,-0.72,21.20222866,24.31704,0.38122,24.32002802,4.90704,1.43122,5.1115,19.41,-1.05,19.43837956
16/06/2019 20:00,25.14456,0.46758,25.14890711,4.65456,1.35758,4.8485,20.49,-0.89,20.50931983,23.38456,0.11758,23.3848556,4.65456,1.35758,4.8485,18.73,-1.24,18.77100157
16/06/2019 20:30,24.42992,-0.20294,24.4307629,2.86992,0.83706,2.9895,21.56,-1.04,21.58506891,22.70992,-0.55294,22.71665048,2.86992,0.83706,2.9895,19.84,-1.39,19.88863243
16/06/2019 21:00,24.27072,-0.24854,24.27199253,3.09072,0.90146,3.2195,21.18,-1.15,21.21119751,22.57072,-0.57854,22.57813344,3.09072,0.90146,3.2195,19.48,-1.48,19.53614087
16/06/2019 21:30,24.09728,-0.23496,24.09842546,3.13728,0.91504,3.268,20.96,-1.15,20.99152448,22.41728,-0.56496,22.42439793,3.13728,0.91504,3.268,19.28,-1.48,19.33672154
16/06/2019 22:00,24.11072,-0.15104,24.11119309,3.15072,0.91896,3.282,20.96,-1.07,20.98729378,22.43072,1.99896,22.51961458,3.15072,0.91896,3.282,19.28,1.08,19.31022527
16/06/2019 22:30,23.47832,-0.19924,23.47916537,3.32832,0.97076,3.467,20.15,-1.17,20.18393916,21.81832,-0.50924,21.82426203,3.32832,0.97076,3.467,18.49,-1.48,18.54913745
16/06/2019 23:00,21.95352,-0.44564,21.95804261,3.44352,1.00436,3.587,18.51,-1.45,18.56670676,20.43352,1.34436,20.47769624,3.44352,1.00436,3.587,16.99,0.34,16.99340166
16/06/2019 23:30,20.54192,-0.56944,20.54981117,3.60192,1.05056,3.752,16.94,-1.62,17.01728533,19.16192,-0.80944,19.17900861,3.60192,1.05056,3.752,15.56,-1.86,15.67077535
17/06/2019 00:00,19.56304,-0.57828,19.57158506,3.74304,1.09172,3.899,15.82,-1.67,15.90790055,18.25304,-0.81828,18.27137246,3.74304,1.09172,3.899,14.51,-1.91,14.63516997
17/06/2019 00:30,18.87208,-0.61356,18.88205125,3.62208,1.05644,3.773,15.25,-1.67,15.34116684,17.61208,-0.85356,17.63275153,3.62208,1.05644,3.773,13.99,-1.91,14.11978045
17/06/2019 01:00,18.42024,-0.65868,18.43201294,3.81024,1.11132,3.969,14.61,-1.77,14.7168271,17.18024,-0.88868,17.20320896,3.81024,1.11132,3.969,13.37,-2,13.51876104
17/06/2019 01:30,18.55608,-0.65156,18.5675156,3.52608,1.02844,3.673,15.03,-1.68,15.12360076,17.31608,-0.88156,17.33850555,3.52608,1.02844,3.673,13.79,-1.91,13.92164502
