Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2019 02:00,18.62952,-0.75264,18.64471728,3.17952,0.92736,3.312,15.45,-1.68,15.54107139,17.36952,-0.98264,17.39729308,3.17952,0.92736,3.312,14.19,-1.91,14.31796773
17/06/2019 02:30,18.66888,-0.73116,18.68319232,3.45888,1.00884,3.603,15.21,-1.74,15.30920311,17.40888,-0.96116,17.43539307,3.45888,1.00884,3.603,13.95,-1.97,14.08841368
17/06/2019 03:00,18.06984,-0.83588,18.08916286,3.09984,0.90412,3.229,14.97,-1.74,15.07078299,16.84984,-1.06588,16.88351883,3.09984,0.90412,3.229,13.75,-1.97,13.89040676
17/06/2019 03:30,17.85672,-1.02804,17.88628847,2.88672,0.84196,3.007,14.97,-1.87,15.08634482,16.63672,-1.22804,16.68198233,2.88672,0.84196,3.007,13.75,-2.07,13.90494157
17/06/2019 04:00,18.13632,-0.71024,18.1502216,3.25632,0.94976,3.392,14.88,-1.66,14.97230777,16.93632,-0.91024,16.96076272,3.25632,0.94976,3.392,13.68,-1.86,13.80586832
17/06/2019 04:30,18.56584,-0.44288,18.5711216,3.07584,0.89712,3.204,15.49,-1.34,15.54785194,17.33584,-0.64288,17.34775614,3.07584,0.89712,3.204,14.26,-1.54,14.34291463
17/06/2019 05:00,18.23184,0.30512,18.234393,2.21184,0.64512,2.304,16.02,-0.34,16.02360758,17.03184,0.28512,17.03422635,2.21184,0.64512,2.304,14.82,-0.36,14.82437182
17/06/2019 05:30,19.75632,0.40976,19.7605689,2.05632,0.59976,2.142,17.7,-0.19,17.70101974,18.52632,0.30976,18.52890941,2.05632,0.59976,2.142,16.47,-0.29,16.47255293
17/06/2019 06:00,21.50504,-0.46728,21.51011613,2.37504,0.69272,2.474,19.13,-1.16,19.16513762,20.22504,1.24272,20.26318326,2.37504,0.69272,2.474,17.85,0.55,17.85847138
17/06/2019 06:30,25.17936,2.41648,25.29504982,3.51936,1.02648,3.666,21.66,1.39,21.70455482,23.81936,4.12648,24.17415455,3.51936,1.02648,3.666,20.3,3.1,20.5353354
17/06/2019 07:00,28.90144,5.24542,29.37358788,4.92144,1.43542,5.1265,23.98,3.81,24.28078458,27.11144,4.76542,27.5270668,4.92144,1.43542,5.1265,22.19,3.33,22.43847143
17/06/2019 07:30,32.04584,6.74962,32.74894245,6.61584,1.92962,6.8915,25.43,4.82,25.88276067,30.02584,6.08962,30.63714313,6.61584,1.92962,6.8915,23.41,4.16,23.77674704
17/06/2019 08:00,34.18056,8.32058,35.17872558,8.23056,2.40058,8.5735,25.95,5.92,26.6167034,32.05056,7.53058,32.92336604,8.23056,2.40058,8.5735,23.82,5.13,24.3661507
17/06/2019 08:30,35.2476,8.1693,36.18191217,8.8776,2.5893,9.2475,26.37,5.58,26.95391066,33.3176,9.6993,34.70070446,8.8776,2.5893,9.2475,24.44,7.11,25.45320608
17/06/2019 09:00,35.786,10.163,37.20113392,9.816,2.863,10.225,25.97,7.3,26.97648791,33.496,9.183,34.73196662,9.816,2.863,10.225,23.68,6.32,24.50887186
17/06/2019 09:30,35.53408,9.95994,36.90353975,10.11408,2.94994,10.5355,25.42,7.01,26.36885473,32.92408,9.67994,34.31757978,10.11408,2.94994,10.5355,22.81,6.73,23.78211513
17/06/2019 10:00,34.952,10.251,36.42424062,11.112,3.241,11.575,23.84,7.01,24.84925955,32.872,9.391,34.18712133,11.112,3.241,11.575,21.76,6.15,22.6123882
17/06/2019 10:30,35.64024,10.40632,37.12840157,10.89024,3.17632,11.344,24.75,7.23,25.78440226,33.52024,9.46632,34.8312748,10.89024,3.17632,11.344,22.63,6.29,23.4878905
17/06/2019 11:00,35.73664,10.73152,37.31317408,10.25664,2.99152,10.684,25.48,7.74,26.62964513,33.61664,9.79152,35.01360234,10.25664,2.99152,10.684,23.36,6.8,24.32960337
17/06/2019 11:30,36.49168,11.07424,38.13504295,10.71168,3.12424,11.158,25.78,7.95,26.97797064,34.29168,10.07424,35.74086777,10.71168,3.12424,11.158,23.58,6.95,24.58289853
17/06/2019 12:00,37.27312,12.06966,39.17859322,13.47312,3.92966,14.0345,23.8,8.14,25.15352063,35.10312,11.05966,36.80414532,13.47312,3.92966,14.0345,21.63,7.13,22.77485016
17/06/2019 12:30,38.64896,12.70428,40.68342217,16.12896,4.70428,16.801,22.52,8,23.89875311,36.52896,11.68428,38.3521488,16.12896,4.70428,16.801,20.4,6.98,21.56108532
17/06/2019 13:00,37.8364,13.7302,40.2506094,18.9264,5.5202,19.715,18.91,8.21,20.61533895,35.8164,12.7402,38.01482875,18.9264,5.5202,19.715,16.89,7.22,18.36846482
17/06/2019 13:30,37.2468,13.7024,39.687276,18.5568,5.4124,19.33,18.69,8.29,20.4460314,35.2668,12.7824,37.5118239,18.5568,5.4124,19.33,16.71,7.37,18.26310488
17/06/2019 14:00,36.2032,12.8751,38.42446994,16.7832,4.8951,17.4825,19.42,7.98,20.99563764,34.0632,11.8251,36.05737905,16.7832,4.8951,17.4825,17.28,6.93,18.61782211
17/06/2019 14:30,34.83576,11.58668,36.71214143,14.76576,4.30668,15.381,20.07,7.28,21.34955035,32.73576,10.53668,34.38970207,14.76576,4.30668,15.381,17.97,6.23,19.01930072
17/06/2019 15:00,33.9384,11.2987,35.7697584,13.7784,4.0187,14.3525,20.16,7.28,21.43417831,31.8984,10.2787,33.51357331,13.7784,4.0187,14.3525,18.12,6.26,19.17086331
17/06/2019 15:30,33.45208,10.89894,35.18278769,13.16208,3.83894,13.7105,20.29,7.06,21.48319576,31.36208,9.88894,32.88420892,13.16208,3.83894,13.7105,18.2,6.05,19.17922053
17/06/2019 16:00,34.14288,10.28834,35.65930727,12.30288,3.58834,12.8155,21.84,6.7,22.84459674,32.07288,9.31834,33.39911813,12.30288,3.58834,12.8155,19.77,5.73,20.58362942
17/06/2019 16:30,32.4808,7.5619,33.34943328,9.8808,2.8819,10.2925,22.6,4.68,23.07948006,32.2908,8.9819,33.51671661,9.8808,2.8819,10.2925,22.41,6.1,23.22537621
17/06/2019 17:00,33.05416,8.78288,34.20111803,12.04416,3.51288,12.546,21.01,5.27,21.66086333,32.83416,8.84288,34.00409666,12.04416,3.51288,12.546,20.79,5.33,21.4623624
17/06/2019 17:30,32.75272,7.42496,33.58378624,10.30272,3.00496,10.732,22.45,4.42,22.88097244,32.41272,7.48496,33.26573378,10.30272,3.00496,10.732,22.11,4.48,22.55931072
17/06/2019 18:00,31.51768,5.01724,31.91452412,7.32768,2.13724,7.633,24.19,2.88,24.36083948,31.20768,3.74724,31.43184848,7.32768,2.13724,7.633,23.88,1.61,23.93421192
17/06/2019 18:30,30.4212,3.5666,30.62956162,5.1312,1.4966,5.345,25.29,2.07,25.37457389,30.1512,3.6866,30.37574495,5.1312,1.4966,5.345,25.02,2.19,25.11566244
17/06/2019 19:00,29.72728,4.92004,30.13167718,9.01728,2.63004,9.393,20.71,2.29,20.83622327,29.40728,5.00004,29.82932311,9.01728,2.63004,9.393,20.39,2.37,20.52727454
17/06/2019 19:30,29.30312,3.02216,29.45855212,4.29312,1.25216,4.472,25.01,1.77,25.07255472,29.00312,3.15216,29.17391099,4.29312,1.25216,4.472,24.71,1.9,24.7829397
17/06/2019 20:00,28.43688,2.41284,28.53905992,3.02688,0.88284,3.153,25.41,1.53,25.4560209,28.07688,2.53284,28.19089337,3.02688,0.88284,3.153,25.05,1.65,25.1042825
17/06/2019 20:30,28.35128,2.50704,28.46191011,2.56128,0.74704,2.668,25.79,1.76,25.84998453,26.51128,1.86704,26.57694124,2.56128,0.74704,2.668,23.95,1.12,23.97617359
17/06/2019 21:00,27.49552,2.25036,27.58745621,1.95552,0.57036,2.037,25.54,1.68,25.59519486,25.64552,1.63036,25.6972911,1.95552,0.57036,2.037,23.69,1.06,23.71370279
17/06/2019 21:30,26.85136,1.96998,26.92352791,1.61136,0.46998,1.6785,25.24,1.5,25.28453282,25.09136,1.41998,25.13150791,1.61136,0.46998,1.6785,23.48,0.95,23.49921063
17/06/2019 22:00,25.60624,1.29682,25.63905749,1.32624,0.38682,1.3815,24.28,0.91,24.29704715,23.87624,0.45682,23.88060973,1.32624,0.38682,1.3815,22.55,0.07,22.55010865
17/06/2019 22:30,24.44584,-2.71288,24.59591046,1.39584,0.40712,1.454,23.05,-3.12,23.26019991,22.85584,2.57712,23.00067324,1.39584,0.40712,1.454,21.46,2.17,21.56943439
17/06/2019 23:00,22.86832,-2.45424,22.99963812,1.52832,0.44576,1.592,21.34,-2.9,21.53614636,21.56832,2.07576,21.66797654,1.52832,0.44576,1.592,20.04,1.63,20.10618064
17/06/2019 23:30,21.64008,0.27544,21.64183286,1.39008,0.40544,1.448,20.25,-0.13,20.25041728,20.18008,-0.61456,20.18943567,1.39008,0.40544,1.448,18.79,-1.02,18.81766457
18/06/2019 00:00,20.41696,-0.37672,20.4204352,1.17696,0.34328,1.226,19.24,-0.72,19.25346722,19.06696,-0.74672,19.08157631,1.17696,0.34328,1.226,17.89,-1.09,17.92317494
18/06/2019 00:30,19.26568,-0.61376,19.27545401,1.01568,0.29624,1.058,18.25,-0.91,18.27267359,18.02568,-0.95376,18.05089465,1.01568,0.29624,1.058,17.01,-1.25,17.05586703
18/06/2019 01:00,18.74264,-0.73048,18.75686955,0.99264,0.28952,1.034,17.75,-1.02,17.77928289,17.50264,-1.08048,17.5359586,0.99264,0.28952,1.034,16.51,-1.37,16.5667438
18/06/2019 01:30,18.68624,-0.79068,18.70296073,1.02624,0.29932,1.069,17.66,-1.09,17.69360619,17.45624,-1.13068,17.49282002,1.02624,0.29932,1.069,16.43,-1.43,16.49211327
18/06/2019 02:00,19.23328,-0.58196,19.24208245,0.95328,0.27804,0.993,18.28,-0.86,18.30021858,17.98328,-0.92196,18.00689784,0.95328,0.27804,0.993,17.03,-1.2,17.07222598
18/06/2019 02:30,18.90136,-0.79752,18.91817771,0.83136,0.24248,0.866,18.07,-1.04,18.09990331,17.66136,-1.11752,17.69668014,0.83136,0.24248,0.866,16.83,-1.36,16.88486008
18/06/2019 03:00,18.39328,-0.94196,18.41738412,0.71328,0.20804,0.743,17.68,-1.15,17.71736154,17.22328,-1.23196,17.26728408,0.71328,0.20804,0.743,16.51,-1.44,16.57267932
18/06/2019 03:30,18.07264,-1.12548,18.10765092,0.63264,0.18452,0.659,17.44,-1.31,17.48913091,16.95264,-1.40548,17.01080177,0.63264,0.18452,0.659,16.32,-1.59,16.39727111
18/06/2019 04:00,17.88152,-1.24164,17.92457607,0.61152,0.17836,0.637,17.27,-1.42,17.32828035,16.76152,-1.50164,16.82865043,0.61152,0.17836,0.637,16.15,-1.68,16.23714569
18/06/2019 04:30,18.11232,-1.02724,18.14142656,0.59232,0.17276,0.617,17.52,-1.2,17.5610478,16.99232,-1.31724,17.04329957,0.59232,0.17276,0.617,16.4,-1.49,16.46754687
18/06/2019 05:00,18.37736,-0.63952,18.38848407,0.68736,0.20048,0.716,17.69,-0.84,17.70993224,17.27736,-0.90952,17.30128305,0.68736,0.20048,0.716,16.59,-1.11,16.62709235
18/06/2019 05:30,19.98096,0.31028,19.98336899,0.96096,0.28028,1.001,19.02,0.03,19.02002366,18.87096,0.07028,18.87109087,0.96096,0.28028,1.001,17.91,-0.21,17.91123111
18/06/2019 06:00,21.9372,1.6071,21.99598859,1.8072,0.5271,1.8825,20.13,1.08,20.15895087,20.7272,1.3371,20.77028301,1.8072,0.5271,1.8825,18.92,0.81,18.93733086
18/06/2019 06:30,25.07736,2.45798,25.19753262,2.42736,0.70798,2.5285,22.65,1.75,22.71750426,23.67736,3.18798,23.8910149,2.42736,0.70798,2.5285,21.25,2.48,21.39422586
18/06/2019 07:00,28.15592,4.83506,28.56805272,3.20592,0.93506,3.3395,24.95,3.9,25.25297012,26.91592,6.42506,27.67215469,3.20592,0.93506,3.3395,23.71,5.49,24.33730059
18/06/2019 07:30,30.39888,6.26384,31.03751918,5.01888,1.46384,5.228,25.38,4.8,25.82991289,28.54888,5.55384,29.08407963,5.01888,1.46384,5.228,23.53,4.09,23.88281809
18/06/2019 08:00,31.78368,4.24774,32.06626903,5.20368,1.51774,5.4205,26.58,2.73,26.71982972,30.57368,9.50774,32.01791731,5.20368,1.51774,5.4205,25.37,7.99,26.5984398
18/06/2019 08:30,33.10232,7.46276,33.93311622,6.11232,1.78276,6.367,26.99,5.68,27.58119831,31.23232,8.35276,32.32996152,6.11232,1.78276,6.367,25.12,6.57,25.96496293
18/06/2019 09:00,32.96984,9.11412,34.20639608,7.41984,2.16412,7.729,25.55,6.95,26.47838741,30.87984,8.14412,31.93573561,7.41984,2.16412,7.729,23.46,5.98,24.21016316
18/06/2019 09:30,32.52728,6.12504,33.09894348,10.09728,2.94504,10.518,22.43,3.18,22.65429981,31.36728,12.34504,33.70914219,10.09728,2.94504,10.518,21.27,9.4,23.25452429
18/06/2019 10:00,32.3716,6.6213,33.0418235,11.6616,3.4013,12.1475,20.71,3.22,20.95882869,31.2616,13.1813,33.92689647,11.6616,3.4013,12.1475,19.6,9.78,21.90452921
18/06/2019 10:30,32.56808,7.31944,33.38044393,12.71808,3.70944,13.248,19.85,3.61,20.17559417,31.38808,13.80944,34.29157621,12.71808,3.70944,13.248,18.67,10.1,21.22684385
18/06/2019 11:00,32.21896,6.19178,32.80852821,8.74896,2.55178,9.1135,23.47,3.64,23.75058947,31.00896,12.38178,33.38958035,8.74896,2.55178,9.1135,22.26,9.83,24.33385502
18/06/2019 11:30,33.87408,10.76494,35.5434555,9.27408,2.70494,9.6605,24.6,8.06,25.88674564,31.68408,9.40494,33.05047385,9.27408,2.70494,9.6605,22.41,6.7,23.39012826
18/06/2019 12:00,33.76216,11.22688,35.57985782,11.37216,3.31688,11.846,22.39,7.91,23.7461618,31.63216,10.19688,33.23507045,11.37216,3.31688,11.846,20.26,6.88,21.39630809
18/06/2019 12:30,33.63584,10.93962,35.37011476,10.93584,3.18962,11.3915,22.7,7.75,23.98650662,31.54584,9.94962,33.07771092,10.93584,3.18962,11.3915,20.61,6.76,21.69031351
18/06/2019 13:00,33.98912,10.87266,35.68578168,11.28912,3.29266,11.7595,22.7,7.58,23.93212067,31.89912,9.86266,33.38900896,11.28912,3.29266,11.7595,20.61,6.57,21.63185152
18/06/2019 13:30,33.97376,11.71318,35.93626239,13.07376,3.81318,13.6185,20.9,7.9,22.34323164,31.96376,10.76318,33.72725896,13.07376,3.81318,13.6185,18.89,6.95,20.12795568
18/06/2019 14:00,32.81928,10.99104,34.61080901,11.48928,3.35104,11.968,21.33,7.64,22.65697464,30.76928,9.98104,32.34763904,11.48928,3.35104,11.968,19.28,6.63,20.38811664
18/06/2019 14:30,32.6144,9.5367,33.98010792,9.0744,2.6467,9.4525,23.54,6.89,24.52761097,30.5344,8.5567,31.71067168,9.0744,2.6467,9.4525,21.46,5.91,22.25892405
18/06/2019 15:00,32.6288,9.8709,34.08919559,10.0488,2.9309,10.4675,22.58,6.94,23.62244695,30.5488,8.8709,31.81072222,10.0488,2.9309,10.4675,20.5,5.94,21.34323312
18/06/2019 15:30,31.65128,5.69704,32.15990968,7.36128,2.14704,7.668,24.29,3.55,24.54804677,30.37128,10.84704,32.25016164,7.36128,2.14704,7.668,23.01,8.7,24.59979878
18/06/2019 16:00,32.47384,5.10862,32.87321528,8.46384,2.46862,8.8165,24.01,2.64,24.15470348,31.35384,11.70862,33.46871771,8.46384,2.46862,8.8165,22.89,9.24,24.68460451
18/06/2019 16:30,32.81064,7.20602,33.59263046,6.26064,1.82602,6.5215,26.55,5.38,27.08960871,32.32064,7.38602,33.15383932,6.26064,1.82602,6.5215,26.06,5.56,26.64652323
18/06/2019 17:00,32.6384,6.6087,33.3007518,5.3784,1.5687,5.6025,27.26,5.04,27.72199848,32.1384,6.5987,32.80883412,5.3784,1.5687,5.6025,26.76,5.03,27.22863383
18/06/2019 17:30,32.67096,5.14278,33.07324921,3.54096,1.03278,3.6885,29.13,4.11,29.41851458,32.11096,5.18278,32.52652703,3.54096,1.03278,3.6885,28.57,4.15,28.86983547
18/06/2019 18:00,32.3432,4.1101,32.60330517,2.5032,0.7301,2.6075,29.84,3.38,30.0308175,31.8732,4.2201,32.15136268,2.5032,0.7301,2.6075,29.37,3.49,29.57662929
18/06/2019 18:30,31.43288,3.69084,31.64882691,2.16288,0.63084,2.253,29.27,3.06,29.4295175,30.97288,3.80084,31.2052188,2.16288,0.63084,2.253,28.81,3.17,28.98387483
18/06/2019 19:00,31.2828,3.4029,31.4673371,1.5528,0.4529,1.6175,29.73,2.95,29.8760004,30.7428,3.4729,30.93833845,1.5528,0.4529,1.6175,29.19,3.02,29.3458089
18/06/2019 19:30,30.70464,3.27552,30.87885925,1.42464,0.41552,1.484,29.28,2.86,29.41934738,30.24464,3.36552,30.43131567,1.42464,0.41552,1.484,28.82,2.95,28.97058681
18/06/2019 20:00,28.95944,2.53442,29.07012986,1.48944,0.43442,1.5515,27.47,2.1,27.55015245,28.51944,-0.18558,28.52004379,1.48944,0.43442,1.5515,27.03,-0.62,27.03710968
18/06/2019 20:30,28.35824,2.02532,28.43047128,1.21824,0.35532,1.269,27.14,1.67,27.19133134,26.37824,1.36532,26.41355039,1.21824,0.35532,1.269,25.16,1.01,25.1802641
18/06/2019 21:00,27.6616,2.1563,27.74551755,0.7416,0.2163,0.7725,26.92,1.94,26.98981289,25.6416,0.8363,25.65523432,0.7416,0.2163,0.7725,24.9,0.62,24.90771768
18/06/2019 21:30,27.05992,1.87206,27.12459915,0.58992,0.17206,0.6145,26.47,1.7,26.52453393,25.06992,0.70206,25.07974835,0.58992,0.17206,0.6145,24.48,0.53,24.48573666
18/06/2019 22:00,25.65376,1.29568,25.68645925,0.53376,0.15568,0.556,25.12,1.14,25.14585453,23.65376,-0.27432,23.65535063,0.53376,0.15568,0.556,23.12,-0.43,23.12399836
18/06/2019 22:30,24.42472,0.84596,24.43936569,0.53472,0.15596,0.557,23.89,0.69,23.89996234,22.59472,-0.60404,22.60279266,0.53472,0.15596,0.557,22.06,-0.76,22.07308769
18/06/2019 23:00,22.5916,0.0688,22.59170476,1.1616,0.3388,1.21,21.43,-0.27,21.43170082,20.9416,2.2288,21.05987084,1.1616,0.3388,1.21,19.78,1.89,19.87009059
18/06/2019 23:30,21.1276,-0.5432,21.1345818,0.5376,0.1568,0.56,20.59,-0.7,20.60189554,19.5576,-0.9532,19.58081479,0.5376,0.1568,0.56,19.02,-1.11,19.05236206
19/06/2019 00:00,19.81992,-3.30544,20.09365976,0.52992,0.15456,0.552,19.29,-3.46,19.59784937,18.99992,1.01456,19.02698852,0.52992,0.15456,0.552,18.47,0.86,18.49001082
19/06/2019 00:30,19.0332,-3.6974,19.38900382,0.5232,0.1526,0.545,18.51,-3.85,18.90615244,18.4432,0.8826,18.46430635,0.5232,0.1526,0.545,17.92,0.73,17.9348627
19/06/2019 01:00,18.54088,-1.00516,18.56810647,0.53088,0.15484,0.553,18.01,-1.16,18.04731836,17.86088,-1.04516,17.89143353,0.53088,0.15484,0.553,17.33,-1.2,17.37149677
19/06/2019 01:30,18.37608,-1.00656,18.40362679,0.52608,0.15344,0.548,17.85,-1.16,17.88765217,17.64608,-1.10656,17.68074134,0.52608,0.15344,0.548,17.12,-1.26,17.1663042
19/06/2019 02:00,18.46992,-1.14544,18.50540401,0.52992,0.15456,0.552,17.94,-1.3,17.98703978,17.71992,-1.21544,17.76155565,0.52992,0.15456,0.552,17.19,-1.37,17.24450637
19/06/2019 02:30,18.24512,-1.21684,18.28565294,0.52512,0.15316,0.547,17.72,-1.37,17.77288103,17.50512,-1.29684,17.55309147,0.52512,0.15316,0.547,16.98,-1.45,17.04179861
19/06/2019 03:00,18.19992,-1.17544,18.23783834,0.52992,0.15456,0.552,17.67,-1.33,17.71998307,16.93992,-1.46544,17.00318805,0.52992,0.15456,0.552,16.41,-1.62,16.48976956
19/06/2019 03:30,17.96704,-1.20628,18.00748838,0.52704,0.15372,0.549,17.44,-1.36,17.49294715,16.70704,-1.46628,16.77126002,0.52704,0.15372,0.549,16.18,-1.62,16.26089788
19/06/2019 04:00,17.8928,-1.0846,17.92564222,0.5328,0.1554,0.555,17.36,-1.24,17.40422937,16.6428,-1.3646,16.69865039,0.5328,0.1554,0.555,16.11,-1.52,16.18154813
19/06/2019 04:30,18.308,-0.726,18.32238904,0.528,0.154,0.55,17.78,-0.88,17.80176396,17.058,-1.006,17.08763881,0.528,0.154,0.55,16.53,-1.16,16.57065177
19/06/2019 05:00,18.84472,-0.41404,18.84926792,0.53472,0.15596,0.557,18.31,-0.57,18.31887005,17.61472,-0.63404,17.62612741,0.53472,0.15596,0.557,17.08,-0.79,17.09826015
19/06/2019 05:30,19.51864,-0.01998,19.51865023,0.54864,0.16002,0.5715,18.97,-0.18,18.97085396,18.27864,-0.55998,18.28721569,0.54864,0.16002,0.5715,17.73,-0.72,17.74461327
19/06/2019 06:00,20.34608,0.36844,20.3494157,0.88608,0.25844,0.923,19.46,0.11,19.46031089,19.01608,0.13844,19.01658393,0.88608,0.25844,0.923,18.13,-0.12,18.13039713
19/06/2019 06:30,24.26016,2.61588,24.4007826,1.46016,0.42588,1.521,22.8,2.19,22.90493615,22.66016,2.13588,22.76059829,1.46016,0.42588,1.521,21.2,1.71,21.26885281
19/06/2019 07:00,28.0084,4.4512,28.35989513,2.6784,0.7812,2.79,25.33,3.67,25.59448769,26.2284,3.7512,26.49529143,2.6784,0.7812,2.79,23.55,2.97,23.73654145
19/06/2019 07:30,30.90744,5.91842,31.46899335,2.73744,0.79842,2.8515,28.17,5.12,28.63150887,29.01744,5.17842,29.47588604,2.73744,0.79842,2.8515,26.28,4.38,26.64249988
19/06/2019 08:00,31.74632,6.45476,32.39587567,2.89632,0.84476,3.017,28.85,5.61,29.39038278,31.35632,6.23476,31.97015853,2.89632,0.84476,3.017,28.46,5.39,28.96590582
19/06/2019 08:30,32.96344,7.65392,33.84037334,5.05344,1.47392,5.264,27.91,6.18,28.58601931,32.46344,7.47392,33.31267652,5.05344,1.47392,5.264,27.41,6,28.05901103
19/06/2019 09:00,33.36632,8.00226,34.31249737,4.63632,1.35226,4.8295,28.73,6.65,29.48958121,32.88632,7.94226,33.83178294,4.63632,1.35226,4.8295,28.25,6.59,29.00845739
19/06/2019 09:30,34.17368,8.09024,35.11826288,3.94368,1.15024,4.108,30.23,6.94,31.01639083,33.63368,8.00024,34.57207356,3.94368,1.15024,4.108,29.69,6.85,30.46996226
19/06/2019 10:00,34.33376,8.35818,35.33647193,4.55376,1.32818,4.7435,29.78,7.03,30.59851794,33.77376,8.25818,34.76872735,4.55376,1.32818,4.7435,29.22,6.93,30.03053946
19/06/2019 10:30,34.7424,8.8407,35.84957928,5.2824,1.5407,5.5025,29.46,7.3,30.35097363,32.4524,7.8207,33.38145614,5.2824,1.5407,5.5025,27.17,6.28,27.88632819
19/06/2019 11:00,35.03712,9.15416,36.21323547,6.11712,1.78416,6.372,28.92,7.37,29.84431772,32.82712,8.14416,33.82228776,6.11712,1.78416,6.372,26.71,6.36,27.45676055
19/06/2019 11:30,36.20896,9.99928,37.56427006,8.80896,2.56928,9.176,27.4,7.43,28.38952095,35.60896,9.81928,36.93800606,8.80896,2.56928,9.176,26.8,7.25,27.76333013
19/06/2019 12:00,39.07368,11.98524,40.87050827,13.18368,3.84524,13.733,25.89,8.14,27.13948599,38.52368,11.86524,40.30952544,13.18368,3.84524,13.733,25.34,8.02,26.57886378
19/06/2019 12:30,38.20136,11.67998,39.94703792,12.65136,3.68998,13.1785,25.55,7.99,26.77018117,35.99136,10.63998,37.53114932,12.65136,3.68998,13.1785,23.34,6.95,24.35278424
19/06/2019 13:00,34.41776,11.28018,36.21912015,12.37776,3.61018,12.8935,22.04,7.67,23.33646289,32.15776,10.19018,33.73368193,12.37776,3.61018,12.8935,19.78,6.58,20.84573817
19/06/2019 13:30,35.77232,12.77026,37.98339662,15.05232,4.39026,15.6795,20.72,8.38,22.35045413,33.63232,11.75026,35.6258552,15.05232,4.39026,15.6795,18.58,7.36,19.9846441
19/06/2019 14:00,36.58944,12.68192,38.72490432,14.74944,4.30192,15.364,21.84,8.38,23.39252017,34.42944,11.60192,36.33167883,14.74944,4.30192,15.364,19.68,7.3,20.99029299
19/06/2019 14:30,34.83952,13.74236,37.45189731,18.89952,5.51236,19.687,15.94,8.23,17.93924469,32.69952,12.65236,35.0619569,18.89952,5.51236,19.687,13.8,7.14,15.53768322
19/06/2019 15:00,32.94216,12.97938,35.4069232,17.55216,5.11938,18.2835,15.39,7.86,17.28096351,30.82216,11.91938,33.04659085,17.55216,5.11938,18.2835,13.27,6.8,14.91083163
19/06/2019 15:30,33.83272,10.99246,35.57368577,13.00272,3.79246,13.5445,20.83,7.2,22.03925815,31.73272,9.98246,33.2658237,13.00272,3.79246,13.5445,18.73,6.19,19.72635293
19/06/2019 16:00,34.6468,10.9974,36.35028964,14.3568,4.1874,14.955,20.29,6.81,21.40234099,32.7368,10.8774,34.49660715,14.3568,4.1874,14.955,18.38,6.69,19.55966513
19/06/2019 16:30,33.6688,9.3484,34.94253391,11.5488,3.3684,12.03,22.12,5.98,22.91407428,33.2988,9.2684,34.56462527,11.5488,3.3684,12.03,21.75,5.9,22.53602671
19/06/2019 17:00,33.36856,7.19458,34.13535964,6.35856,1.85458,6.6235,27.01,5.34,27.53281133,32.95856,7.16458,33.728295,6.35856,1.85458,6.6235,26.6,5.31,27.12482442
19/06/2019 17:30,32.80504,5.99272,33.34791361,5.25504,1.53272,5.474,27.55,4.46,27.90867428,32.31504,6.00272,32.86783317,5.25504,1.53272,5.474,27.06,4.47,27.42671143
19/06/2019 18:00,32.0856,5.0433,32.47954129,4.3656,1.2733,4.5475,27.72,3.77,27.97519079,31.6156,5.0733,32.02006459,4.3656,1.2733,4.5475,27.25,3.8,27.51367842
19/06/2019 18:30,31.09952,4.89236,31.48198422,4.97952,1.45236,5.187,26.12,3.44,26.34554991,30.65952,4.94236,31.05532304,4.97952,1.45236,5.187,25.68,3.49,25.91606645
19/06/2019 19:00,30.9396,4.9203,31.32839288,5.5896,1.6303,5.8225,25.35,3.29,25.56260159,30.5496,4.9903,30.95450136,5.5896,1.6303,5.8225,24.96,3.36,25.18513847
19/06/2019 19:30,30.28,4.1975,30.56955031,3.9,1.1375,4.0625,26.38,3.06,26.55688235,29.97,4.3075,30.27796982,3.9,1.1375,4.0625,26.07,3.17,26.26202201
19/06/2019 20:00,29.85104,3.86822,30.10062649,3.25104,0.94822,3.3865,26.6,2.92,26.75979073,29.53104,3.96822,29.79646109,3.25104,0.94822,3.3865,26.28,3.02,26.45295447
19/06/2019 20:30,29.84088,3.75484,30.07618564,2.21088,0.64484,2.303,27.63,3.11,27.80447806,27.82088,3.02484,27.98483555,2.21088,0.64484,2.303,25.61,2.38,25.72035186
19/06/2019 21:00,28.95064,3.20852,29.12789311,1.40064,0.40852,1.459,27.55,2.8,27.6919212,26.90064,2.49852,27.01642157,1.40064,0.40852,1.459,25.5,2.09,25.58550566
19/06/2019 21:30,28.22512,2.60816,28.34536819,0.88512,0.25816,0.922,27.34,2.35,27.44081085,26.27512,1.97816,26.34947908,0.88512,0.25816,0.922,25.39,1.72,25.44819247
19/06/2019 22:00,25.95488,-1.68316,26.00939875,0.67488,0.19684,0.703,25.28,-1.88,25.34980868,24.29488,2.01684,24.37845027,0.67488,0.19684,0.703,23.62,1.82,23.69001477
19/06/2019 22:30,24.30192,-1.23444,24.3332521,0.60192,0.17556,0.627,23.7,-1.41,23.74190599,22.48192,2.15556,22.58502083,0.60192,0.17556,0.627,21.88,1.98,21.969406
19/06/2019 23:00,23.56568,0.19874,23.56651802,1.19568,0.34874,1.2455,22.37,-0.15,22.3705029,21.86568,-0.95126,21.88636236,1.19568,0.34874,1.2455,20.67,-1.3,20.71084016
19/06/2019 23:30,22.82152,0.70086,22.83227934,2.23152,0.65086,2.3245,20.59,0.05,20.59006071,21.25152,-0.51914,21.25785993,2.23152,0.65086,2.3245,19.02,-1.17,19.05595183
20/06/2019 00:00,25.00232,0.21526,25.00324663,0.77232,0.22526,0.8045,24.23,-0.01,24.23000206,23.52232,-0.73474,23.53379232,0.77232,0.22526,0.8045,22.75,-0.96,22.77024594
20/06/2019 00:30,19.20048,1.06264,19.22986313,5.46048,1.59264,5.688,13.74,-0.53,13.75021818,17.83048,0.77264,17.84721238,5.46048,1.59264,5.688,12.37,-0.82,12.39714887
20/06/2019 01:00,19.65416,-0.74962,19.66845026,1.06416,0.31038,1.1085,18.59,-1.06,18.62019602,18.32416,-1.08962,18.35652776,1.06416,0.31038,1.1085,17.26,-1.4,17.3166856
20/06/2019 01:30,18.98392,-0.68844,18.99639882,1.51392,0.44156,1.577,17.47,-1.13,17.50650736,17.63392,-1.04844,17.66506046,1.51392,0.44156,1.577,16.12,-1.49,16.18871521
20/06/2019 02:00,19.5288,-0.7091,19.54166964,1.1688,0.3409,1.2175,18.36,-1.05,18.39,18.1588,-1.0791,18.1908349,1.1688,0.3409,1.2175,16.99,-1.42,17.04923752
20/06/2019 02:30,19.12264,-0.83048,19.14066503,0.99264,0.28952,1.034,18.13,-1.12,18.16456165,17.79264,-1.17048,17.83109816,0.99264,0.28952,1.034,16.8,-1.46,16.86332114
20/06/2019 03:00,18.17224,-0.96768,18.19798646,1.00224,0.29232,1.044,17.17,-1.26,17.21616972,16.91224,-1.26768,16.95968379,1.00224,0.29232,1.044,15.91,-1.56,15.98629726
20/06/2019 03:30,18.05504,-1.07228,18.08685307,0.81504,0.23772,0.849,17.24,-1.31,17.28969925,17.06504,-1.25228,17.1109262,0.81504,0.23772,0.849,16.25,-1.49,16.31816779
20/06/2019 04:00,18.03344,-0.96608,18.05929868,0.97344,0.28392,1.014,17.06,-1.25,17.10573296,17.00344,-1.16608,17.04337744,0.97344,0.28392,1.014,16.03,-1.45,16.09544656
20/06/2019 04:30,18.14864,-0.75248,18.16423299,1.08864,0.31752,1.134,17.06,-1.07,17.09352216,17.55864,-0.79248,17.57651454,1.08864,0.31752,1.134,16.47,-1.11,16.50736199
20/06/2019 05:00,18.43112,-0.47634,18.43727432,1.04112,0.30366,1.0845,17.39,-0.78,17.40748402,17.51112,-0.62634,17.52231792,1.04112,0.30366,1.0845,16.47,-0.93,16.49623593
20/06/2019 05:30,18.44048,0.10764,18.44079415,1.26048,0.36764,1.313,17.18,-0.26,17.18196729,17.84048,-0.48236,17.84699969,1.26048,0.36764,1.313,16.58,-0.85,16.601774
20/06/2019 06:00,21.22608,0.53344,21.23278198,1.72608,0.50344,1.798,19.5,0.03,19.50002308,19.89608,0.77344,19.91110767,1.72608,0.50344,1.798,18.17,0.27,18.17200594
20/06/2019 06:30,25.23,2.3125,25.33575648,2.1,0.6125,2.1875,23.13,1.7,23.19238884,23.74,3.5825,24.0087881,2.1,0.6125,2.1875,21.64,2.97,21.84285925
20/06/2019 07:00,27.90712,4.74416,28.30749725,3.47712,1.01416,3.622,24.43,3.73,24.71310988,26.13712,4.15416,26.46518632,3.47712,1.01416,3.622,22.66,3.14,22.87652071
20/06/2019 07:30,30.86672,3.87696,31.10924657,6.36672,1.85696,6.632,24.5,2.02,24.58313243,30.33672,9.72696,31.85797123,6.36672,1.85696,6.632,23.97,7.87,25.22890802
20/06/2019 08:00,32.37024,4.74132,32.71563163,8.61024,2.51132,8.969,23.76,2.23,23.86441912,32.88024,12.23132,35.08155315,8.61024,2.51132,8.969,24.27,9.72,26.14404904
20/06/2019 08:30,33.86064,8.70602,34.96194682,10.10064,2.94602,10.5215,23.76,5.76,24.44821466,33.69064,10.95602,35.42730018,10.10064,2.94602,10.5215,23.59,8.01,24.91281196
20/06/2019 09:00,35.30424,11.52582,37.1380383,13.01424,3.79582,13.5565,22.29,7.73,23.59230807,33.27424,10.57582,34.91451011,13.01424,3.79582,13.5565,20.26,6.78,21.36436285
20/06/2019 09:30,34.56432,11.73626,36.50249328,13.56432,3.95626,14.1295,21,7.78,22.39482976,34.05432,11.57626,35.96813181,13.56432,3.95626,14.1295,20.49,7.62,21.86102697
20/06/2019 10:00,35.50928,13.36854,37.94241463,17.06928,4.97854,17.7805,18.44,8.39,20.25896592,35.00928,13.21854,37.42164462,17.06928,4.97854,17.7805,17.94,8.24,19.74186415
20/06/2019 10:30,35.53296,13.00378,37.83767356,16.09296,4.69378,16.7635,19.44,8.31,21.14165793,33.38296,11.98378,35.46876092,16.09296,4.69378,16.7635,17.29,7.29,18.76401343
20/06/2019 11:00,34.69128,10.52454,36.25259784,8.62128,2.51454,8.9805,26.07,8.01,27.27278864,32.39128,9.44454,33.74010012,8.62128,2.51454,8.9805,23.77,6.93,24.75960016
20/06/2019 11:30,35.18216,11.87688,37.13279764,11.85216,3.45688,12.346,23.33,8.42,24.80292926,32.93216,10.78688,34.65377241,11.85216,3.45688,12.346,21.08,7.33,22.31804875
20/06/2019 12:00,36.7324,14.1857,39.37643069,18.1224,5.2857,18.8775,18.61,8.9,20.62867179,34.5424,13.0857,36.93796072,18.1224,5.2857,18.8775,16.42,7.8,18.17845978
20/06/2019 12:30,36.67328,11.44804,38.41857735,11.51328,3.35804,11.993,25.16,8.09,26.42865301,34.37328,10.34804,35.89713512,11.51328,3.35804,11.993,22.86,6.99,23.90480496
20/06/2019 13:00,35.27888,10.97384,36.94623849,10.05888,2.93384,10.478,25.22,8.04,26.47054967,32.91888,9.89384,34.37354696,10.05888,2.93384,10.478,22.86,6.96,23.89604988
20/06/2019 13:30,34.43848,10.11414,35.89296216,12.28848,3.58414,12.8005,22.15,6.53,23.09249662,32.65848,12.26414,34.88531849,12.28848,3.58414,12.8005,20.37,8.68,22.14225147
20/06/2019 14:00,34.53896,8.63428,35.60183351,15.16896,4.42428,15.801,19.37,4.21,19.82223499,33.35896,15.24428,36.6770812,15.16896,4.42428,15.801,18.19,10.82,21.16479388
20/06/2019 14:30,33.97936,5.55148,34.42986837,7.71936,2.25148,8.041,26.26,3.3,26.46653736,32.79936,12.12148,34.96753199,7.71936,2.25148,8.041,25.08,9.87,26.95224109
20/06/2019 15:00,33.4928,11.1704,35.30645108,15.2928,4.4604,15.93,18.2,6.71,19.39752819,31.7028,11.0904,33.58667146,15.2928,4.4604,15.93,16.41,6.63,17.69872877
20/06/2019 15:30,32.99552,11.83786,35.0548038,15.21552,4.43786,15.8495,17.78,7.4,19.25846307,31.04552,10.06786,32.63718917,15.21552,4.43786,15.8495,15.83,5.63,16.80136304
20/06/2019 16:00,32.62792,8.92356,33.82618936,8.13792,2.37356,8.477,24.49,6.55,25.35079091,30.66792,7.24356,31.51175144,8.13792,2.37356,8.477,22.53,4.87,23.05033188
20/06/2019 16:30,32.08448,9.43214,33.44217579,11.66448,3.40214,12.1505,20.42,6.03,21.29171905,31.68448,9.27214,33.01331327,11.66448,3.40214,12.1505,20.02,5.87,20.862821
20/06/2019 17:00,32.658,9.564,34.02962033,13.728,4.004,14.3,18.93,5.56,19.72963507,32.248,9.524,33.6249919,13.728,4.004,14.3,18.52,5.52,19.32513389
20/06/2019 17:30,32.37416,8.33288,33.42937518,13.00416,3.79288,13.546,19.37,4.54,19.89493654,31.97416,8.37288,33.05226206,13.00416,3.79288,13.546,18.97,4.58,19.51505316
20/06/2019 18:00,31.32456,7.26258,32.15545253,11.49456,3.35258,11.9735,19.83,3.91,20.21180348,30.93456,6.16258,31.54242214,11.49456,3.35258,11.9735,19.44,2.81,19.6420391
20/06/2019 18:30,30.68112,5.73116,31.21181378,7.82112,2.28116,8.147,22.86,3.45,23.11886892,30.33112,5.03116,30.74555921,7.82112,2.28116,8.147,22.51,2.75,22.67735875
20/06/2019 19:00,29.84192,4.38806,30.16281253,4.86192,1.41806,5.0645,24.98,2.97,25.15593966,29.42192,3.69806,29.65341505,4.86192,1.41806,5.0645,24.56,2.28,24.66560358
20/06/2019 19:30,29.23504,4.38022,29.56135807,4.83504,1.41022,5.0365,24.4,2.97,24.58009154,28.87504,3.74022,29.11627003,4.83504,1.41022,5.0365,24.04,2.33,24.15264996
20/06/2019 20:00,29.12144,3.52542,29.33405621,3.24144,0.94542,3.3765,25.88,2.58,26.0082833,27.99144,6.36542,28.70608446,3.24144,0.94542,3.3765,24.75,5.42,25.33651318
20/06/2019 20:30,28.22096,-0.52722,28.2258843,2.34096,0.68278,2.4385,25.88,-1.21,25.90827088,27.19096,6.15278,27.87839679,2.34096,0.68278,2.4385,24.85,5.47,25.44490912
20/06/2019 21:00,27.5036,-0.9702,27.52070677,1.4736,0.4298,1.535,26.03,-1.4,26.06762168,26.4836,5.7398,27.09845702,1.4736,0.4298,1.535,25.01,5.31,25.56748326
20/06/2019 21:30,26.49184,-0.06488,26.49191945,1.01184,0.29512,1.054,25.48,-0.36,25.48254304,24.86184,2.57512,24.99484609,1.01184,0.29512,1.054,23.85,2.28,23.95873327
20/06/2019 22:00,24.85416,1.03538,24.87571669,0.70416,0.20538,0.7335,24.15,0.83,24.16425873,22.95416,0.07538,22.95428377,0.70416,0.20538,0.7335,22.25,-0.13,22.25037977
20/06/2019 22:30,24.35992,0.78456,24.37255089,0.76992,0.22456,0.802,23.59,0.56,23.59664595,22.53992,-0.46544,22.54472506,0.76992,0.22456,0.802,21.77,-0.69,21.78093203
20/06/2019 23:00,23.03864,-1.16248,23.06794947,1.08864,0.31752,1.134,21.95,-1.48,21.99983864,21.47864,2.11752,21.58276783,1.08864,0.31752,1.134,20.39,1.8,20.46929652
20/06/2019 23:30,21.52064,-1.53648,21.57541927,1.28064,0.37352,1.334,20.24,-1.91,20.3299213,20.28064,1.92352,20.37165403,1.28064,0.37352,1.334,19,1.55,19.06311884
21/06/2019 00:00,20.55088,-3.62016,20.86730043,1.37088,0.39984,1.428,19.18,-4.02,19.59675483,19.78088,3.21984,20.0412221,1.37088,0.39984,1.428,18.41,2.82,18.62472819
21/06/2019 00:30,19.78304,-1.39828,19.83239417,1.34304,0.39172,1.399,18.44,-1.79,18.52667536,18.58304,1.60172,18.65194045,1.34304,0.39172,1.399,17.24,1.21,17.28241013
21/06/2019 01:00,19.03696,-0.73172,19.0510173,1.05696,0.30828,1.101,17.98,-1.04,18.01005275,17.64696,-1.09172,17.6806971,1.05696,0.30828,1.101,16.59,-1.4,16.64896693
21/06/2019 01:30,18.72704,-0.83128,18.74548088,0.88704,0.25872,0.924,17.84,-1.09,17.87326775,17.37704,-1.18128,17.41714505,0.88704,0.25872,0.924,16.49,-1.44,16.55275506
21/06/2019 02:00,18.6828,-0.9396,18.70641238,0.8928,0.2604,0.93,17.79,-1.2,17.83042624,17.3228,-1.2996,17.37148123,0.8928,0.2604,0.93,16.43,-1.56,16.50389348
21/06/2019 02:30,18.71072,-0.92104,18.7333755,1.23072,0.35896,1.282,17.48,-1.28,17.52680233,17.35072,-1.29104,17.39868584,1.23072,0.35896,1.282,16.12,-1.65,16.20422476
21/06/2019 03:00,18.20776,-1.06732,18.23901577,1.27776,0.37268,1.331,16.93,-1.44,16.99113004,16.92776,-1.38732,16.98451399,1.27776,0.37268,1.331,15.65,-1.76,15.74865391
21/06/2019 03:30,18.16744,-1.11908,18.20187397,1.23744,0.36092,1.289,16.93,-1.48,16.99456678,16.88744,-1.42908,16.94779925,1.23744,0.36092,1.289,15.65,-1.79,15.75203479
21/06/2019 04:00,18.09736,-1.13952,18.13320007,1.16736,0.34048,1.216,16.93,-1.48,16.99456678,16.81736,-1.44952,16.87971284,1.16736,0.34048,1.216,15.65,-1.79,15.75203479
21/06/2019 04:30,18.2736,-0.8952,18.2955142,1.5936,0.4648,1.66,16.68,-1.36,16.7353518,16.9636,-1.2252,17.00778763,1.5936,0.4648,1.66,15.37,-1.69,15.46263238
21/06/2019 05:00,18.65,-0.3625,18.65352262,1.74,0.5075,1.8125,16.91,-0.87,16.93236546,17.37,-0.6625,17.38262944,1.74,0.5075,1.8125,15.63,-1.17,15.67372961
21/06/2019 05:30,19.43376,-0.73932,19.44781792,1.85376,0.54068,1.931,17.58,-1.28,17.62653681,18.35376,2.75068,18.55873774,1.85376,0.54068,1.931,16.5,2.21,16.64734513
21/06/2019 06:00,21.52336,-1.58152,21.58138622,1.98336,0.57848,2.066,19.54,-2.16,19.65902337,20.18336,0.96848,20.20658245,1.98336,0.57848,2.066,18.2,0.39,18.20417809
21/06/2019 06:30,25.02008,1.59044,25.07057843,2.47008,0.72044,2.573,22.55,0.87,22.56677646,23.43008,2.82044,23.59922733,2.47008,0.72044,2.573,20.96,2.1,21.06493769
21/06/2019 07:00,27.8224,3.9857,28.10643603,2.7624,0.8057,2.8775,25.06,3.18,25.26095802,26.1824,4.7057,26.60191125,2.7624,0.8057,2.8775,23.42,3.9,23.74250197
21/06/2019 07:30,30.83688,2.90784,30.97367756,4.82688,1.40784,5.028,26.01,1.5,26.05321669,29.81688,9.70784,31.35743118,4.82688,1.40784,5.028,24.99,8.3,26.33230146
21/06/2019 08:00,32.75344,4.66142,33.08348029,7.75344,2.26142,8.0765,25,2.4,25.1149358,31.66344,11.31142,33.62323088,7.75344,2.26142,8.0765,23.91,9.05,25.56541805
21/06/2019 08:30,33.84152,6.09086,34.38527376,10.15152,2.96086,10.5745,23.69,3.13,23.89587831,32.67152,12.57086,35.00649569,10.15152,2.96086,10.5745,22.52,9.61,24.48474015
21/06/2019 09:00,34.20336,10.24848,35.70575833,12.54336,3.65848,13.066,21.66,6.59,22.64031139,32.28336,10.62848,33.98793786,12.54336,3.65848,13.066,19.74,6.97,20.93438559
21/06/2019 09:30,35.22368,11.77524,37.13978877,13.42368,3.91524,13.983,21.8,7.86,23.17368335,33.16368,10.80524,34.8795482,13.42368,3.91524,13.983,19.74,6.89,20.90788607
21/06/2019 10:00,34.57128,10.64204,36.17217738,9.88128,2.88204,10.293,24.69,7.76,25.88075926,32.38128,9.61204,33.77778275,9.88128,2.88204,10.293,22.5,6.73,23.4849505
21/06/2019 10:30,33.34928,11.02354,35.12396491,11.18928,3.26354,11.6555,22.16,7.76,23.47942078,31.22928,9.99354,32.78930879,11.18928,3.26354,11.6555,20.04,6.73,21.13987938
21/06/2019 11:00,33.20176,10.48218,34.81713608,11.32176,3.30218,11.7935,21.88,7.18,23.02795692,31.06176,9.48218,32.47683285,11.32176,3.30218,11.7935,19.74,6.18,20.68477701
21/06/2019 11:30,33.44576,9.32418,34.7211635,11.22576,3.27418,11.6935,22.22,6.05,23.02891443,31.51576,9.91418,33.03837304,11.22576,3.27418,11.6935,20.29,6.64,21.34885711
21/06/2019 12:00,33.4808,6.4594,34.09820841,12.1008,3.5294,12.605,21.38,2.93,21.5798355,32.3208,13.8694,35.17093074,12.1008,3.5294,12.605,20.22,10.34,22.71043813
21/06/2019 12:30,33.17272,6.16246,33.74026179,13.00272,3.79246,13.5445,20.17,2.37,20.30876166,32.03272,13.60246,34.80117913,13.00272,3.79246,13.5445,19.03,9.81,21.40974077
21/06/2019 13:00,32.50464,7.05052,33.26050892,13.78464,4.02052,14.359,18.72,3.03,18.96363098,31.32464,13.94052,34.28660335,13.78464,4.02052,14.359,17.54,9.92,20.15088087
21/06/2019 13:30,32.99656,9.41108,34.31240881,12.10656,3.53108,12.611,20.89,5.88,21.7017626,31.09656,8.50108,32.23762406,12.10656,3.53108,12.611,18.99,4.97,19.629595
21/06/2019 14:00,32.09472,10.68596,33.82692408,14.69472,4.28596,15.307,17.4,6.4,18.53968716,30.19472,9.84596,31.75947172,14.69472,4.28596,15.307,15.5,5.56,16.46704588
21/06/2019 14:30,32.24328,10.38554,33.87460031,15.17328,4.42554,15.8055,17.07,5.96,18.08055585,30.36328,9.53554,31.82538759,15.17328,4.42554,15.8055,15.19,5.11,16.02648433
21/06/2019 15:00,31.38904,9.56472,32.81395588,12.35904,3.60472,12.874,19.03,5.96,19.94147688,29.54904,8.76472,30.82151978,12.35904,3.60472,12.874,17.19,5.16,17.94774916
21/06/2019 15:30,32.19824,9.97032,33.706586,13.33824,3.89032,13.894,18.86,6.08,19.81580178,30.39824,9.21032,31.76291847,13.33824,3.89032,13.894,17.06,5.32,17.87025461
21/06/2019 16:00,32.81816,8.56238,33.91675069,10.56816,3.08238,11.0085,22.25,5.48,22.91490563,31.14816,7.94238,32.14481718,10.56816,3.08238,11.0085,20.58,4.86,21.14606346
21/06/2019 16:30,30.68016,8.15338,31.74507557,10.64016,3.10338,11.0835,20.04,5.05,20.66649704,30.69016,8.34338,31.80405494,10.64016,3.10338,11.0835,20.05,5.24,20.72341912
21/06/2019 17:00,30.80648,7.71064,31.75678163,11.31648,3.30064,11.788,19.49,4.41,19.98269752,30.81648,7.94064,31.82309229,11.31648,3.30064,11.788,19.5,4.64,20.04444063
21/06/2019 17:30,29.97048,6.53264,30.67417573,9.06048,2.64264,9.438,20.91,3.89,21.26876113,29.72048,6.64264,30.45376163,9.06048,2.64264,9.438,20.66,4,21.04365938
21/06/2019 18:00,30.17672,6.23196,30.81349956,9.36672,2.73196,9.757,20.81,3.5,21.10227713,28.37672,5.57196,28.91859222,9.36672,2.73196,9.757,19.01,2.84,19.22097032
21/06/2019 18:30,29.7216,3.8813,29.9739553,6.3816,1.8613,6.6475,23.34,2.02,23.42724909,28.1216,4.9713,28.55762963,6.3816,1.8613,6.6475,21.74,3.11,21.96132282
21/06/2019 19:00,28.50416,4.33038,28.83122141,6.58416,1.92038,6.8585,21.92,2.41,22.05208607,28.25416,4.37038,28.59016927,6.58416,1.92038,6.8585,21.67,2.45,21.80805814
21/06/2019 19:30,30.79872,3.46796,30.99335252,4.03872,1.17796,4.207,26.76,2.29,26.8578052,30.57872,3.59796,30.78966439,4.03872,1.17796,4.207,26.54,2.42,26.65010319
21/06/2019 20:00,29.38152,2.45336,29.48376999,2.41152,0.70336,2.512,26.97,1.75,27.02671641,29.18152,2.60336,29.29741615,2.41152,0.70336,2.512,26.77,1.9,26.83734152
21/06/2019 20:30,25.50584,1.56712,25.55393784,1.63584,0.47712,1.704,23.87,1.09,23.89487393,23.71584,1.07712,23.74028758,1.63584,0.47712,1.704,22.08,0.6,22.08815067
21/06/2019 21:00,24.83864,1.13002,24.86433153,1.02864,0.30002,1.0715,23.81,0.83,23.82446222,23.03864,0.22002,23.03969058,1.02864,0.30002,1.0715,22.01,-0.08,22.01014539
21/06/2019 21:30,23.63624,0.11182,23.6365045,0.72624,0.21182,0.7565,22.91,-0.1,22.91021824,21.85624,-0.58818,21.86415291,0.72624,0.21182,0.7565,21.13,-0.8,21.14513892
21/06/2019 22:00,23.32504,-0.42228,23.3288622,0.57504,0.16772,0.599,22.75,-0.59,22.75764926,21.51504,-0.87228,21.53271508,0.57504,0.16772,0.599,20.94,-1.04,20.96581026
21/06/2019 22:30,23.44712,-0.32834,23.44941883,0.89712,0.26166,0.9345,22.55,-0.59,22.55771708,21.66712,-0.77834,21.6810955,0.89712,0.26166,0.9345,20.77,-1.04,20.79602125
21/06/2019 23:00,23.50936,-0.12352,23.50968449,2.07936,0.60648,2.166,21.43,-0.73,21.4424299,21.87936,1.72648,21.94737176,2.07936,0.60648,2.166,19.8,1.12,19.83165147
21/06/2019 23:30,24.71736,-0.44202,24.721312,0.98736,0.28798,1.0285,23.73,-0.73,23.74122575,23.19736,-0.94202,23.21647933,0.98736,0.28798,1.0285,22.21,-1.23,22.24403291
22/06/2019 00:00,20.42536,0.18948,20.42623886,4.21536,1.22948,4.391,16.21,-1.04,16.24332786,19.00536,-0.19052,19.00631491,4.21536,1.22948,4.391,14.79,-1.42,14.85801131
22/06/2019 00:30,18.56912,-1.21734,18.60897994,0.72912,0.21266,0.7595,17.84,-1.43,17.89722045,17.22912,-1.56734,17.30026389,0.72912,0.21266,0.7595,16.5,-1.78,16.59573439
22/06/2019 01:00,18.0292,-1.3344,18.07851421,0.7392,0.2156,0.77,17.29,-1.55,17.35933754,16.7392,-1.6544,16.8207567,0.7392,0.2156,0.77,16,-1.87,16.10890747
22/06/2019 01:30,17.80832,-1.34924,17.85935917,0.68832,0.20076,0.717,17.12,-1.55,17.19002327,16.52832,-1.66924,16.6123967,0.68832,0.20076,0.717,15.84,-1.87,15.95
22/06/2019 02:00,17.75552,-1.36964,17.80826786,0.75552,0.22036,0.787,17,-1.59,17.07419398,16.47552,-1.67964,16.56091633,0.75552,0.22036,0.787,15.72,-1.9,15.83440558
22/06/2019 02:30,17.55952,-1.44264,17.61868193,0.77952,0.22736,0.812,16.78,-1.67,16.86289714,16.28952,-1.76264,16.38460746,0.77952,0.22736,0.812,15.51,-1.99,15.63714168
22/06/2019 03:00,17.1984,-1.4488,17.25931586,0.7584,0.2212,0.79,16.44,-1.67,16.52460287,15.9584,-1.7688,16.05612606,0.7584,0.2212,0.79,15.2,-1.99,15.32971298
22/06/2019 03:30,17.28712,-1.37084,17.34138749,0.71712,0.20916,0.747,16.57,-1.58,16.64515846,16.13712,-1.61084,16.21731937,0.71712,0.20916,0.747,15.42,-1.82,15.52703449
22/06/2019 04:00,17.05064,-1.42148,17.10979047,0.68064,0.19852,0.709,16.37,-1.62,16.44996353,15.91064,-1.66148,15.9971554,0.68064,0.19852,0.709,15.23,-1.86,15.34315808
22/06/2019 04:30,17.12584,-1.27288,17.17307833,0.67584,0.19712,0.704,16.45,-1.47,16.51555025,16.02584,-1.48288,16.09429964,0.67584,0.19712,0.704,15.35,-1.68,15.44166118
22/06/2019 05:00,16.95536,-1.04552,16.98756442,0.73536,0.21448,0.766,16.22,-1.26,16.26886597,15.89536,-1.22552,15.94253332,0.73536,0.21448,0.766,15.16,-1.44,15.22823693
22/06/2019 05:30,17.35152,-0.87664,17.37365085,0.97152,0.28336,1.012,16.38,-1.16,16.42102311,16.28152,-1.05664,16.31577095,0.97152,0.28336,1.012,15.31,-1.34,15.36852953
22/06/2019 06:00,17.6496,-0.7197,17.66426755,1.2696,0.3703,1.3225,16.38,-1.09,16.41622673,16.5796,-0.8697,16.60239483,1.2696,0.3703,1.3225,15.31,-1.24,15.36013346
22/06/2019 06:30,19.27408,0.15494,19.27470275,1.83408,0.53494,1.9105,17.44,-0.38,17.44413942,18.14408,0.01494,18.14408615,1.83408,0.53494,1.9105,16.31,-0.52,16.31828729
22/06/2019 07:00,21.03504,1.66022,21.10045588,3.15504,0.92022,3.2865,17.88,0.74,17.89530665,19.86504,1.31022,19.90820159,3.15504,0.92022,3.2865,16.71,0.39,16.71455055
22/06/2019 07:30,22.63672,2.65196,22.79153317,5.28672,1.54196,5.507,17.35,1.11,17.38547095,21.34672,2.29196,21.46940929,5.28672,1.54196,5.507,16.06,0.75,16.07750292
22/06/2019 08:00,24.29216,3.91938,24.60631173,7.23216,2.10938,7.5335,17.06,1.81,17.15574831,22.94216,3.56938,23.21816485,7.23216,2.10938,7.5335,15.71,1.46,15.77769628
22/06/2019 08:30,25.87672,3.24696,26.07963549,8.52672,2.48696,8.882,17.35,0.76,17.36663756,24.52672,5.01696,25.03457373,8.52672,2.48696,8.882,16,2.53,16.19879316
22/06/2019 09:00,27.20464,6.59052,27.99155929,11.86464,3.46052,12.359,15.34,3.13,15.65606911,25.74464,6.16052,26.47146568,11.86464,3.46052,12.359,13.88,2.7,14.14016973
22/06/2019 09:30,27.51296,7.56378,28.53372979,14.41296,4.20378,15.0135,13.1,3.36,13.52403786,26.02296,7.08378,26.96987924,14.41296,4.20378,15.0135,11.61,2.88,11.96187694
22/06/2019 10:00,27.4992,8.5081,28.78530469,16.7592,4.8881,17.4575,10.74,3.62,11.33366666,25.9392,7.9681,27.13545124,16.7592,4.8881,17.4575,9.18,3.08,9.682912785
22/06/2019 10:30,26.606,8.703,27.99323927,17.256,5.033,17.975,9.35,3.67,10.04447112,25.046,8.113,26.32722707,17.256,5.033,17.975,7.79,3.08,8.376783392
22/06/2019 11:00,26.14504,7.97022,27.33290185,14.43504,4.21022,15.0365,11.71,3.76,12.29884954,24.57504,7.38022,25.65931095,14.43504,4.21022,15.0365,10.14,3.17,10.62395877
22/06/2019 11:30,27.10824,7.80032,28.20818442,15.97824,4.66032,16.644,11.13,3.14,11.56444984,25.53824,7.22032,26.53930525,15.97824,4.66032,16.644,9.56,2.56,9.896827775
22/06/2019 12:00,26.7548,9.3539,28.34280805,20.5848,6.0039,21.4425,6.17,3.35,7.020783432,25.2048,8.7939,26.69484258,20.5848,6.0039,21.4425,4.62,2.79,5.397082545
22/06/2019 12:30,25.41632,7.44476,26.48421745,17.05632,4.97476,17.767,8.36,2.47,8.717253008,23.86632,6.91476,24.84783967,17.05632,4.97476,17.767,6.81,1.94,7.080939203
22/06/2019 13:00,25.33128,8.13204,26.60458271,18.52128,5.40204,19.293,6.81,2.73,7.336824926,23.84128,7.59204,25.02090533,18.52128,5.40204,19.293,5.32,2.19,5.753129583
22/06/2019 13:30,24.42328,5.00554,24.93094536,17.81328,5.19554,18.5555,6.61,-0.19,6.612730147,23.04328,7.00554,24.08464955,17.81328,5.19554,18.5555,5.23,1.81,5.534347297
22/06/2019 14:00,25.05192,7.28306,26.08910996,17.94192,5.23306,18.6895,7.11,2.05,7.399635126,23.68192,6.84306,24.65077697,17.94192,5.23306,18.6895,5.74,1.61,5.961518263
22/06/2019 14:30,24.52352,7.56686,25.66438005,18.74352,5.46686,19.5245,5.78,2.1,6.149666658,23.16352,7.10686,24.22924097,18.74352,5.46686,19.5245,4.42,1.64,4.714445885
22/06/2019 15:00,24.12824,7.82782,25.36625182,19.63824,5.72782,20.4565,4.49,2.1,4.95682358,22.80824,7.36782,23.9687418,19.63824,5.72782,20.4565,3.17,1.64,3.569103529
22/06/2019 15:30,23.13184,6.68512,24.07847278,16.61184,4.84512,17.304,6.52,1.84,6.774658663,21.82184,6.27512,22.70616286,16.61184,4.84512,17.304,5.21,1.43,5.402684518
22/06/2019 16:00,22.488,5.5765,23.16910651,13.908,4.0565,14.4875,8.58,1.52,8.713598568,21.138,5.1765,21.76261005,13.908,4.0565,14.4875,7.23,1.12,7.316235371
22/06/2019 16:30,23.25472,6.12596,24.04806413,15.41472,4.49596,16.057,7.84,1.63,8.00765259,21.93472,5.72596,22.66977193,15.41472,4.49596,16.057,6.52,1.23,6.635005652
22/06/2019 17:00,23.61888,5.24134,24.19345237,13.47888,3.93134,14.0405,10.14,1.31,10.22427015,22.27888,4.87134,22.80522851,13.47888,3.93134,14.0405,8.8,0.94,8.850062147
22/06/2019 17:30,24.1864,3.7352,24.47312126,10.1664,2.9652,10.59,14.02,0.77,14.04112887,22.7864,3.4952,23.05290541,10.1664,2.9652,10.59,12.62,0.53,12.63112426
22/06/2019 18:00,23.99848,3.00414,24.18577887,8.20848,2.39414,8.5505,15.79,0.61,15.80177838,22.56848,2.38414,22.69406118,8.20848,2.39414,8.5505,14.36,-0.01,14.36000348
22/06/2019 18:30,23.53264,2.09202,23.62544588,6.93264,2.02202,7.2215,16.6,0.07,16.60014759,22.23264,1.45202,22.28000546,6.93264,2.02202,7.2215,15.3,-0.57,15.31061397
22/06/2019 19:00,23.2856,1.8508,23.35903739,6.5856,1.9208,6.86,16.7,-0.07,16.70014671,22.1256,1.3308,22.16558603,6.5856,1.9208,6.86,15.54,-0.59,15.5511961
22/06/2019 19:30,22.40016,0.57088,22.40743341,4.22016,1.23088,4.396,18.18,-0.66,18.19197625,21.26016,0.43088,21.26452588,4.22016,1.23088,4.396,17.04,-0.8,17.05876901
22/06/2019 20:00,21.55192,-0.63694,21.56132993,2.82192,0.82306,2.9395,18.73,-1.46,18.78681719,20.55192,3.16306,20.79390209,2.82192,0.82306,2.9395,17.73,2.34,17.88374961
22/06/2019 20:30,21.53664,-0.19348,21.53750907,2.45664,0.71652,2.559,19.08,-0.91,19.10168841,20.28664,-0.37348,20.29007762,2.45664,0.71652,2.559,17.83,-1.09,17.86328637
22/06/2019 21:00,21.21936,-0.35602,21.22234645,1.89936,0.55398,1.9785,19.32,-0.91,19.34141929,19.64936,-0.70602,19.66203989,1.89936,0.55398,1.9785,17.75,-1.26,17.79466493
22/06/2019 21:30,21.06672,-0.73554,21.0795567,1.86672,0.54446,1.9445,19.2,-1.28,19.24261936,19.54672,-1.06554,19.57574107,1.86672,0.54446,1.9445,17.68,-1.61,17.75315465
22/06/2019 22:00,21.15088,-0.74016,21.16382672,1.85088,0.53984,1.928,19.3,-1.28,19.34239902,19.64088,-1.03016,19.66787728,1.85088,0.53984,1.928,17.79,-1.57,17.85914332
22/06/2019 22:30,20.8436,-1.6702,20.91040958,1.4736,0.4298,1.535,19.37,-2.1,19.48350328,19.5236,1.5198,19.5826645,1.4736,0.4298,1.535,18.05,1.09,18.08288141
22/06/2019 23:00,20.00712,-0.95084,20.02970163,1.43712,0.41916,1.497,18.57,-1.37,18.62046723,18.57712,-1.40084,18.62986152,1.43712,0.41916,1.497,17.14,-1.82,17.23635692
22/06/2019 23:30,18.89984,-1.13588,18.93394242,1.17984,0.34412,1.229,17.72,-1.48,17.78169846,17.54984,-1.41588,17.6068623,1.17984,0.34412,1.229,16.37,-1.76,16.46434025
23/06/2019 00:00,18.04152,-1.16164,18.0788786,1.09152,0.31836,1.137,16.95,-1.48,17.01449088,16.75152,-1.44164,16.81343951,1.09152,0.31836,1.137,15.66,-1.76,15.75859131
23/06/2019 00:30,17.10072,-1.35604,17.15440086,1.11072,0.32396,1.157,15.99,-1.68,16.07801294,15.87072,-0.04604,15.87078678,1.11072,0.32396,1.157,14.76,-0.37,14.76463681
23/06/2019 01:00,16.44584,-1.51788,16.51573834,1.03584,0.30212,1.079,15.41,-1.82,15.51710347,15.25584,-1.75788,15.35678339,1.03584,0.30212,1.079,14.22,-2.06,14.36843763
