Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2019 01:30,16.36744,-1.49408,16.43549108,0.87744,0.25592,0.914,15.49,-1.75,15.58854066,15.22744,-1.70408,15.32249384,0.87744,0.25592,0.914,14.35,-1.96,14.48323514
23/06/2019 02:00,16.47784,-1.59188,16.55455505,0.98784,0.28812,1.029,15.49,-1.88,15.60366944,15.33784,-1.80188,15.44331918,0.98784,0.28812,1.029,14.35,-2.09,14.50139993
23/06/2019 02:30,16.30152,-1.55664,16.37567349,0.97152,0.28336,1.012,15.33,-1.84,15.44002915,15.20152,-1.74664,15.30153462,0.97152,0.28336,1.012,14.23,-2.03,14.37406693
23/06/2019 03:00,15.81544,-1.73508,15.91033139,0.80544,0.23492,0.839,15.01,-1.97,15.13872518,14.78544,-1.88508,14.90512538,0.80544,0.23492,0.839,13.98,-2.12,14.13983027
23/06/2019 03:30,15.80688,-1.67716,15.89560697,0.86688,0.25284,0.903,14.94,-1.93,15.06414618,14.75688,-1.86716,14.87453508,0.86688,0.25284,0.903,13.89,-2.12,14.05085407
23/06/2019 04:00,15.7024,-1.6318,15.78696098,1.0224,0.2982,1.065,14.68,-1.93,14.80632635,14.6524,-1.8218,14.76522201,1.0224,0.2982,1.065,13.63,-2.12,13.79388633
23/06/2019 04:30,15.40864,-1.74748,15.50741349,0.72864,0.21252,0.759,14.68,-1.96,14.81026671,14.43864,-1.90748,14.564093,0.72864,0.21252,0.759,13.71,-2.12,13.87294129
23/06/2019 05:00,14.98248,-1.72886,15.08189855,0.79248,0.23114,0.8255,14.19,-1.96,14.32472338,14.03248,-1.88886,14.15903553,0.79248,0.23114,0.8255,13.24,-2.12,13.40865392
23/06/2019 05:30,15.13992,-1.60294,15.22453921,0.94992,0.27706,0.9895,14.19,-1.88,14.31399665,14.12992,-1.73294,14.23579012,0.94992,0.27706,0.9895,13.18,-2.01,13.33238538
23/06/2019 06:00,15.45128,-1.35796,15.51083844,1.48128,0.43204,1.543,13.97,-1.79,14.08421102,14.48128,-1.48796,14.55752367,1.48128,0.43204,1.543,13,-1.92,13.14101975
23/06/2019 06:30,16.3892,-0.8844,16.41304481,2.4192,0.7056,2.52,13.97,-1.59,14.06019203,15.3392,-1.0444,15.37471392,2.4192,0.7056,2.52,12.92,-1.75,13.03797914
23/06/2019 07:00,17.16192,-0.24694,17.1636965,3.54192,1.03306,3.6895,13.62,-1.28,13.68001462,16.15192,-0.38694,16.15655416,3.54192,1.03306,3.6895,12.61,-1.42,12.68970055
23/06/2019 07:30,18.12136,0.28498,18.12360069,4.85136,1.41498,5.0535,13.27,-1.13,13.31802538,17.03136,0.10498,17.03168354,4.85136,1.41498,5.0535,12.18,-1.31,12.2502449
23/06/2019 08:00,19.3572,1.0521,19.38577072,6.4872,1.8921,6.7575,12.87,-0.84,12.89738346,18.2372,0.8621,18.25756501,6.4872,1.8921,6.7575,11.75,-1.03,11.79505829
23/06/2019 08:30,21.09256,1.75908,21.16578489,6.68256,1.94908,6.961,14.41,-0.19,14.41125255,19.87256,4.51908,20.37990984,6.68256,1.94908,6.961,13.19,2.57,13.43804301
23/06/2019 09:00,22.22128,-0.75296,22.23403323,6.88128,2.00704,7.168,15.34,-2.76,15.58631451,21.18128,4.53704,21.66174865,6.88128,2.00704,7.168,14.3,2.53,14.52208318
23/06/2019 09:30,23.30632,3.57726,23.57925658,9.79632,2.85726,10.2045,13.51,0.72,13.52917218,21.97632,2.99726,22.17977025,9.79632,2.85726,10.2045,12.18,0.14,12.18080457
23/06/2019 10:00,24.60776,5.16268,25.14349055,13.03776,3.80268,13.581,11.57,1.36,11.64965665,23.23776,4.82268,23.73292507,13.03776,3.80268,13.581,10.2,1.02,10.25087313
23/06/2019 10:30,24.714,5.6595,25.3537322,13.644,3.9795,14.2125,11.07,1.68,11.19675399,23.284,5.2595,23.87063041,13.644,3.9795,14.2125,9.64,1.28,9.724607961
23/06/2019 11:00,25.49032,5.66426,26.11207106,17.02032,4.96426,17.7295,8.47,0.7,8.498876396,24.22032,7.26426,25.28622894,17.02032,4.96426,17.7295,7.2,2.3,7.558438992
23/06/2019 11:30,25.67488,6.86434,26.57665567,19.45488,5.67434,20.2655,6.22,1.19,6.332811382,24.26488,8.22434,25.62077614,19.45488,5.67434,20.2655,4.81,2.55,5.444134458
23/06/2019 12:00,25.56968,4.82324,26.02061067,11.83968,3.45324,12.333,13.73,1.37,13.79818104,24.04968,4.39324,24.44765154,11.83968,3.45324,12.333,12.21,0.94,12.24613
23/06/2019 12:30,25.47064,3.51852,25.71251612,8.36064,2.43852,8.709,17.11,1.08,17.14405145,23.89064,3.12852,24.09461178,8.36064,2.43852,8.709,15.53,0.69,15.54532084
23/06/2019 13:00,26.00456,3.60008,26.25257543,8.43456,2.46008,8.786,17.57,1.14,17.60694465,24.44456,3.21008,24.65443423,8.43456,2.46008,8.786,16.01,0.75,16.02755752
23/06/2019 13:30,25.46504,4.89772,25.93175512,12.09504,3.52772,12.599,13.37,1.37,13.44000744,23.97504,4.47772,24.38959859,12.09504,3.52772,12.599,11.88,0.95,11.91792348
23/06/2019 14:00,24.94208,6.02894,25.66038722,15.32208,4.46894,15.9605,9.62,1.56,9.745665703,23.53208,5.62894,24.195945,15.32208,4.46894,15.9605,8.21,1.16,8.291543885
23/06/2019 14:30,24.37952,1.75486,24.44259661,13.55952,3.95486,14.1245,10.82,-2.2,11.04139484,23.37952,7.12486,24.44106351,13.55952,3.95486,14.1245,9.82,3.17,10.31897766
23/06/2019 15:00,23.322,-0.5015,23.32739133,9.972,2.9085,10.3875,13.35,-3.41,13.77862838,22.542,7.2085,23.66652142,9.972,2.9085,10.3875,12.57,4.3,13.28513831
23/06/2019 15:30,23.68672,-1.27304,23.72090502,8.04672,2.34696,8.382,15.64,-3.62,16.05347314,22.94672,6.46696,23.84058578,8.04672,2.34696,8.382,14.9,4.12,15.45912029
23/06/2019 16:00,24.20672,-1.55054,24.2563284,7.26672,2.11946,7.5695,16.94,-3.67,17.33298878,23.49672,6.15946,24.2906319,7.26672,2.11946,7.5695,16.23,4.04,16.72526532
23/06/2019 16:30,24.54224,-1.85018,24.61188149,6.58224,1.91982,6.8565,17.96,-3.77,18.35141684,23.80224,5.82982,24.50578361,6.58224,1.91982,6.8565,17.22,3.91,17.65832665
23/06/2019 17:00,25.46944,-2.03308,25.55045573,6.22944,1.81692,6.489,19.24,-3.85,19.62141942,24.68944,5.57692,25.31146942,6.22944,1.81692,6.489,18.46,3.76,18.83903395
23/06/2019 17:30,26.7884,-1.9813,26.86156965,4.6584,1.3587,4.8525,22.13,-3.34,22.38062778,25.1384,4.5787,25.55197934,4.6584,1.3587,4.8525,20.48,3.22,20.73158942
23/06/2019 18:00,27.02072,1.67896,27.0728317,4.11072,1.19896,4.282,22.91,0.48,22.91502782,25.27072,0.66896,25.27957272,4.11072,1.19896,4.282,21.16,-0.53,21.16663648
23/06/2019 18:30,26.6092,1.2556,26.63880733,4.3392,1.2656,4.52,22.27,-0.01,22.27000225,24.9392,0.6056,24.94655183,4.3392,1.2656,4.52,20.6,-0.66,20.6105701
23/06/2019 19:00,26.11,0.61,26.11712465,3.84,1.12,4,22.27,-0.51,22.27583893,24.38,0.3,24.38184571,3.84,1.12,4,20.54,-0.82,20.55636155
23/06/2019 19:30,25.35592,0.22256,25.35689673,3.02592,0.88256,3.152,22.33,-0.66,22.33975157,23.56592,-0.12744,23.56626458,3.02592,0.88256,3.152,20.54,-1.01,20.56481704
23/06/2019 20:00,25.04344,0.17642,25.04406139,3.07344,0.89642,3.2015,21.97,-0.72,21.98179474,23.34344,-0.16358,23.34401314,3.07344,0.89642,3.2015,20.27,-1.06,20.29769691
23/06/2019 20:30,24.59528,0.08154,24.59541516,2.88528,0.84154,3.0055,21.71,-0.76,21.72329855,22.94528,-0.24846,22.94662517,2.88528,0.84154,3.0055,20.06,-1.09,20.08959183
23/06/2019 21:00,24.12536,0.05698,24.12542729,3.07536,0.89698,3.2035,21.05,-0.84,21.06675343,22.50536,-0.26302,22.5068969,3.07536,0.89698,3.2035,19.43,-1.16,19.46459607
23/06/2019 21:30,23.642,-0.174,23.64264029,2.592,0.756,2.7,21.05,-0.93,21.07053393,22.082,-0.494,22.08752499,2.592,0.756,2.7,19.49,-1.25,19.53004352
23/06/2019 22:00,22.77608,-0.37156,22.77911054,2.08608,0.60844,2.173,20.69,-0.98,20.71319628,21.17608,-0.70156,21.1876981,2.08608,0.60844,2.173,19.09,-1.31,19.13489483
23/06/2019 22:30,22.01632,-0.45024,22.02092329,2.05632,0.59976,2.142,19.96,-1.05,19.98759866,20.44632,-0.80024,20.46197414,2.05632,0.59976,2.142,18.39,-1.4,18.44321284
23/06/2019 23:00,20.60832,-0.79424,20.62361924,2.24832,0.65576,2.342,18.36,-1.45,18.41716862,19.20832,1.50576,19.26724865,2.24832,0.65576,2.342,16.96,0.85,16.98128676
23/06/2019 23:30,19.40912,-0.74984,19.42359903,2.22912,0.65016,2.322,17.18,-1.4,17.23694869,18.09912,0.86016,18.11954801,2.22912,0.65016,2.322,15.87,0.21,15.87138935
24/06/2019 00:00,18.50392,-0.89844,18.5257186,2.47392,0.72156,2.577,16.03,-1.62,16.11165106,17.25392,-1.15844,17.2927655,2.47392,0.72156,2.577,14.78,-1.88,14.89908722
24/06/2019 00:30,17.81072,-0.92854,17.83490772,2.37072,0.69146,2.4695,15.44,-1.62,15.52475443,16.57072,-1.18854,16.61328952,2.37072,0.69146,2.4695,14.2,-1.88,14.32391008
24/06/2019 01:00,17.6208,-0.8506,17.64131835,2.5008,0.7294,2.605,15.12,-1.58,15.20232877,16.4008,-1.1206,16.43903845,2.5008,0.7294,2.605,13.9,-1.85,14.02257109
24/06/2019 01:30,17.58384,-0.89638,17.60667278,2.82384,0.82362,2.9415,14.76,-1.72,14.85987887,16.38384,-1.13638,16.42320227,2.82384,0.82362,2.9415,13.56,-1.96,13.70091968
24/06/2019 02:00,17.42008,-0.98956,17.44816369,2.23008,0.65044,2.323,15.19,-1.64,15.27827543,16.21008,-1.24956,16.25817006,2.23008,0.65044,2.323,13.98,-1.9,14.10852225
24/06/2019 02:30,17.26272,-1.09004,17.2971006,1.78272,0.51996,1.857,15.48,-1.61,15.56349896,16.19272,-1.30004,16.24482333,1.78272,0.51996,1.857,14.41,-1.82,14.52447934
24/06/2019 03:00,16.82664,-1.17348,16.86750927,1.49664,0.43652,1.559,15.33,-1.61,15.41431153,15.80664,-1.38348,15.8670692,1.49664,0.43652,1.559,14.31,-1.82,14.42527296
24/06/2019 03:30,16.87408,-1.14756,16.91305619,1.17408,0.34244,1.223,15.7,-1.49,15.77054533,15.88408,-1.33756,15.94029687,1.17408,0.34244,1.223,14.71,-1.68,14.80562393
24/06/2019 04:00,16.88616,-1.15612,16.92569092,1.31616,0.38388,1.371,15.57,-1.54,15.64597392,15.90616,-1.32612,15.96134456,1.31616,0.38388,1.371,14.59,-1.71,14.68986726
24/06/2019 04:30,17.13264,-0.82548,17.15251499,1.11264,0.32452,1.159,16.02,-1.15,16.06122349,16.13264,-1.00548,16.16394331,1.11264,0.32452,1.159,15.02,-1.33,15.07876984
24/06/2019 05:00,17.48008,-0.57956,17.48968515,1.03008,0.30044,1.073,16.45,-0.88,16.47352118,16.46008,-0.77956,16.47852989,1.03008,0.30044,1.073,15.43,-1.08,15.46775032
24/06/2019 05:30,18.46288,-0.08666,18.46308338,1.38288,0.40334,1.4405,17.08,-0.49,17.08702724,17.42288,0.14334,17.42346963,1.38288,0.40334,1.4405,16.04,-0.26,16.04210709
24/06/2019 06:00,20.91128,0.27954,20.91314835,1.54128,0.44954,1.6055,19.37,-0.17,19.37074598,19.83128,1.06954,19.86010026,1.54128,0.44954,1.6055,18.29,0.62,18.30050546
24/06/2019 06:30,24.2232,1.7226,24.28437294,1.4832,0.4326,1.545,22.74,1.29,22.77656032,22.9532,3.0026,23.148758,1.4832,0.4326,1.545,21.47,2.57,21.62326987
24/06/2019 07:00,27.09416,3.17538,27.27959942,1.90416,0.55538,1.9835,25.19,2.62,25.32588597,25.56416,3.83538,25.85026917,1.90416,0.55538,1.9835,23.66,3.28,23.88627221
24/06/2019 07:30,30.44144,2.53042,30.54642851,2.64144,0.77042,2.7515,27.8,1.76,27.85565652,29.52144,9.11042,30.89522896,2.64144,0.77042,2.7515,26.88,8.34,28.14409352
24/06/2019 08:00,32.66,6.7975,33.35988019,3.18,0.9275,3.3125,29.48,5.87,30.05873084,30.87,7.0075,31.6553622,3.18,0.9275,3.3125,27.69,6.08,28.34964726
24/06/2019 08:30,33.80536,8.13948,34.77144661,3.73536,1.08948,3.891,30.07,7.05,30.88539137,31.75536,7.29948,32.58351266,3.73536,1.08948,3.891,28.02,6.21,28.69990418
24/06/2019 09:00,33.92536,8.17448,34.89630603,3.85536,1.12448,4.016,30.07,7.05,30.88539137,31.87536,7.33448,32.70830433,3.85536,1.12448,4.016,28.02,6.21,28.69990418
24/06/2019 09:30,34.16296,8.24378,35.14353062,4.09296,1.19378,4.2635,30.07,7.05,30.88539137,32.11296,7.40378,32.9553965,4.09296,1.19378,4.2635,28.02,6.21,28.69990418
24/06/2019 10:00,33.59296,8.86128,34.74203858,4.63296,1.35128,4.826,28.96,7.51,29.91791604,33.16296,8.85128,34.32385575,4.63296,1.35128,4.826,28.53,7.5,29.49933728
24/06/2019 10:30,33.00976,8.91618,34.19272614,5.60976,1.63618,5.8435,27.4,7.28,28.35063315,32.55976,8.88618,33.75058764,5.60976,1.63618,5.8435,26.95,7.25,27.90815293
24/06/2019 11:00,33.23184,9.16762,34.47318445,6.23184,1.81762,6.4915,27,7.35,27.9825392,32.76184,9.11762,34.00689863,6.23184,1.81762,6.4915,26.53,7.3,27.5160117
24/06/2019 11:30,33.79456,9.69508,35.15774256,6.87456,2.00508,7.161,26.92,7.69,27.99683018,33.30456,9.62508,34.6675047,6.87456,2.00508,7.161,26.43,7.62,27.50653195
24/06/2019 12:00,33.65976,8.83368,34.79961703,4.94976,1.44368,5.156,28.71,7.39,29.64584625,33.11976,8.75368,34.25704914,4.94976,1.44368,5.156,28.17,7.31,29.10300672
24/06/2019 12:30,33.73608,8.64094,34.82511935,4.66608,1.36094,4.8605,29.07,7.28,29.96770428,33.25608,8.59094,34.34779625,4.66608,1.36094,4.8605,28.59,7.23,29.49001526
24/06/2019 13:00,33.55048,8.70264,34.66079415,5.46048,1.59264,5.688,28.09,7.11,28.97585547,32.94048,8.60264,34.04527335,5.46048,1.59264,5.688,27.48,7.01,28.36001587
24/06/2019 13:30,34.6028,9.6879,35.93339915,6.7128,1.9579,6.9925,27.89,7.73,28.94140632,32.3728,8.7379,33.53131486,6.7128,1.9579,6.9925,25.66,6.78,26.54061039
24/06/2019 14:00,33.57984,9.88162,35.00360079,7.47984,2.18162,7.7915,26.1,7.7,27.21212965,31.26984,8.80162,32.48494125,7.47984,2.18162,7.7915,23.79,6.62,24.69389601
24/06/2019 14:30,33.21624,9.23432,34.47595199,7.86624,2.29432,8.194,25.35,6.94,26.28280997,30.90624,8.12432,31.95622391,7.86624,2.29432,8.194,23.04,5.83,23.76616292
24/06/2019 15:00,33.42416,9.15788,34.65604187,7.36416,2.14788,7.671,26.06,7.01,26.98636137,31.13416,8.05788,32.1599961,7.36416,2.14788,7.671,23.77,5.91,24.49369307
24/06/2019 15:30,32.89584,8.25212,33.91509655,4.87584,1.42212,5.079,28.02,6.83,28.84041088,30.60584,7.19212,31.43952977,4.87584,1.42212,5.079,25.73,5.77,26.36903108
24/06/2019 16:00,33.31264,8.84452,34.46675961,6.15264,1.79452,6.409,27.16,7.05,28.06008019,31.30264,7.92452,32.29014228,6.15264,1.79452,6.409,25.15,6.13,25.88627822
24/06/2019 16:30,32.43808,8.38694,33.50477274,6.77808,1.97694,7.0605,25.66,6.41,26.44851036,31.92808,7.55694,32.81020626,6.77808,1.97694,7.0605,25.15,5.58,25.76157798
24/06/2019 17:00,33.09256,7.75408,33.98887,6.56256,1.91408,6.836,26.53,5.84,27.16517072,32.61256,7.73408,33.51708614,6.56256,1.91408,6.836,26.05,5.82,26.69222546
24/06/2019 17:30,32.10552,5.97036,32.65592769,3.63552,1.06036,3.787,28.47,4.91,28.89029249,31.74552,6.05036,32.31694441,3.63552,1.06036,3.787,28.11,4.99,28.54946935
24/06/2019 18:00,31.1716,5.2663,31.61332887,4.8216,1.4063,5.0225,26.35,3.86,26.63122416,30.8016,5.3563,31.26385313,4.8216,1.4063,5.0225,25.98,3.95,26.27856351
24/06/2019 18:30,29.44888,2.29634,29.53827535,4.95888,1.44634,5.1655,24.49,0.85,24.50474648,29.11888,4.40634,29.45038208,4.95888,1.44634,5.1655,24.16,2.96,24.34064913
24/06/2019 19:00,28.72912,3.05766,28.89137623,3.72912,1.08766,3.8845,25,1.97,25.07749788,28.32912,3.90766,28.59735734,3.72912,1.08766,3.8845,24.6,2.82,24.7611066
24/06/2019 19:30,27.8948,2.6214,28.01770164,3.1248,0.9114,3.255,24.77,1.71,24.82895487,27.6148,3.5114,27.83715339,3.1248,0.9114,3.255,24.49,2.6,24.62762879
24/06/2019 20:00,27.29464,2.17552,27.38120268,2.38464,0.69552,2.484,24.91,1.48,24.95392755,27.04464,3.09552,27.22121961,2.38464,0.69552,2.484,24.66,2.4,24.77651307
24/06/2019 20:30,26.36296,1.58378,26.4104907,1.45296,0.42378,1.5135,24.91,1.16,24.93699461,26.16296,2.49378,26.28154133,1.45296,0.42378,1.5135,24.71,2.07,24.79655218
24/06/2019 21:00,27.13792,1.83606,27.19995989,0.87792,0.25606,0.9145,26.26,1.58,26.30748943,25.30792,1.95606,25.3833998,0.87792,0.25606,0.9145,24.43,1.7,24.48907716
24/06/2019 21:30,26.72,1.6625,26.77166984,0.66,0.1925,0.6875,26.06,1.47,26.10142716,24.91,1.7925,24.97441003,0.66,0.1925,0.6875,24.25,1.6,24.30272618
24/06/2019 22:00,25.29864,1.12002,25.3234206,0.54864,0.16002,0.5715,24.75,0.96,24.76861118,23.48864,1.22002,23.5203031,0.54864,0.16002,0.5715,22.94,1.06,22.96447692
24/06/2019 22:30,24.30664,0.57652,24.31347617,0.53664,0.15652,0.559,23.77,0.42,23.77371027,22.54664,0.71652,22.55802244,0.53664,0.15652,0.559,22.01,0.56,22.01712288
24/06/2019 23:00,22.9924,0.7082,23.00330422,0.5424,0.1582,0.565,22.45,0.55,22.45673618,21.3224,0.2582,21.32396326,0.5424,0.1582,0.565,20.78,0.1,20.78024061
24/06/2019 23:30,20.97048,-3.17236,21.20907587,0.54048,0.15764,0.563,20.43,-3.33,20.69960869,19.97048,2.63764,20.14391263,0.54048,0.15764,0.563,19.43,2.48,19.5876313
25/06/2019 00:00,20.04144,-1.69208,20.11274352,0.54144,0.15792,0.564,19.5,-1.85,19.58755983,18.84144,1.72792,18.92050657,0.54144,0.15792,0.564,18.3,1.57,18.36722352
25/06/2019 00:30,19.39912,-0.53984,19.4066299,0.54912,0.16016,0.572,18.85,-0.7,18.86299287,18.09912,-0.88984,18.12098121,0.54912,0.16016,0.572,17.55,-1.05,17.5813822
25/06/2019 01:00,18.82424,-0.56668,18.83276766,0.59424,0.17332,0.619,18.23,-0.74,18.24501302,17.57424,-0.87668,17.59609273,0.59424,0.17332,0.619,16.98,-1.05,17.01243369
25/06/2019 01:30,18.6692,-0.5594,18.67757899,0.6192,0.1806,0.645,18.05,-0.74,18.06516261,17.4392,-0.8694,17.46085774,0.6192,0.1806,0.645,16.82,-1.05,16.85274162
25/06/2019 02:00,18.60488,-0.68816,18.61760253,0.55488,0.16184,0.578,18.05,-0.85,18.07000277,17.37488,-0.97816,17.40239213,0.55488,0.16184,0.578,16.82,-1.14,16.85858832
25/06/2019 02:30,18.28624,-0.73068,18.3008324,0.54624,0.15932,0.569,17.74,-0.89,17.76231122,17.07624,-1.04068,17.10792177,0.54624,0.15932,0.569,16.53,-1.2,16.57349993
25/06/2019 03:00,17.82336,-0.83152,17.84274607,0.54336,0.15848,0.566,17.28,-0.99,17.30833614,16.64336,-1.13152,16.68177957,0.54336,0.15848,0.566,16.1,-1.29,16.15159744
25/06/2019 03:30,17.82,-0.885,17.84196248,0.6,0.175,0.625,17.22,-1.06,17.25259401,16.7,-1.155,16.73989322,0.6,0.175,0.625,16.1,-1.33,16.15484138
25/06/2019 04:00,17.84304,-0.84828,17.86319275,0.62304,0.18172,0.649,17.22,-1.03,17.25077679,16.72304,-1.11828,16.76038833,0.62304,0.18172,0.649,16.1,-1.3,16.1523992
25/06/2019 04:30,18.25208,-0.58356,18.26140648,0.74208,0.21644,0.773,17.51,-0.8,17.52826574,17.09208,-0.85356,17.11337966,0.74208,0.21644,0.773,16.35,-1.07,16.38497482
25/06/2019 05:00,18.94648,0.24064,18.94800813,0.99648,0.29064,1.038,17.95,-0.05,17.95006964,17.78648,-0.34936,17.78991071,0.99648,0.29064,1.038,16.79,-0.64,16.80219331
25/06/2019 05:30,20.13464,0.92552,20.15590026,1.18464,0.34552,1.234,18.95,0.58,18.95887391,18.96464,0.44552,18.96987239,1.18464,0.34552,1.234,17.78,0.1,17.78028121
25/06/2019 06:00,21.52432,-0.18124,21.52508303,1.26432,0.36876,1.317,20.26,-0.55,20.26746407,20.83432,3.75876,21.1706676,1.26432,0.36876,1.317,19.57,3.39,19.86144506
25/06/2019 06:30,25.96936,3.33148,26.18217748,1.47936,0.43148,1.541,24.49,2.9,24.661105,24.41936,3.54148,24.67482975,1.47936,0.43148,1.541,22.94,3.11,23.14985313
25/06/2019 07:00,29.25448,5.45964,29.75957441,1.88448,0.54964,1.963,27.37,4.91,27.8069236,27.53448,4.90964,27.96877105,1.88448,0.54964,1.963,25.65,4.36,26.01791883
25/06/2019 07:30,32.3868,7.3424,33.20866833,1.7568,0.5124,1.83,30.63,6.83,31.38225295,30.2968,5.9224,30.87022695,1.7568,0.5124,1.83,28.54,5.41,29.04823058
25/06/2019 08:00,33.8824,8.0707,34.83034924,1.6824,0.4907,1.7525,32.2,7.58,33.08015115,31.6524,6.3607,32.28518128,1.6824,0.4907,1.7525,29.97,5.87,30.53944662
25/06/2019 08:30,34.87744,8.28592,35.84818393,1.59744,0.46592,1.664,33.28,7.82,34.18641251,32.52744,6.96592,33.26497248,1.59744,0.46592,1.664,30.93,6.5,31.60561501
25/06/2019 09:00,34.9336,8.5073,35.95456247,2.0136,0.5873,2.0975,32.92,7.92,33.85930891,32.6236,7.4973,33.47400162,2.0136,0.5873,2.0975,30.61,6.91,31.38025175
25/06/2019 09:30,34.43696,8.00578,35.35529278,2.55696,0.74578,2.6635,31.88,7.26,32.69620773,32.10696,7.00578,32.86240761,2.55696,0.74578,2.6635,29.55,6.26,30.2057958
25/06/2019 10:00,34.5796,7.9103,35.47282879,2.2296,0.6503,2.3225,32.35,7.26,33.15463919,32.2196,6.9103,32.95231206,2.2296,0.6503,2.3225,29.99,6.26,30.6363787
25/06/2019 10:30,34.7716,7.9663,35.67248383,2.4216,0.7063,2.5225,32.35,7.26,33.15463919,32.4116,6.9663,33.15178955,2.4216,0.7063,2.5225,29.99,6.26,30.6363787
25/06/2019 11:00,35.97272,9.23496,37.13921203,2.62272,0.76496,2.732,33.35,8.47,34.40876923,33.61272,8.20496,34.59965772,2.62272,0.76496,2.732,30.99,7.44,31.87057734
25/06/2019 11:30,35.90568,9.40874,37.11795044,3.35568,0.97874,3.4955,32.55,8.43,33.62391113,33.56568,8.38874,34.59806111,3.35568,0.97874,3.4955,30.21,7.41,31.10550112
25/06/2019 12:00,35.26648,8.98564,36.39321829,2.79648,0.81564,2.913,32.47,8.17,33.48208178,32.84648,7.89564,33.78213107,2.79648,0.81564,2.913,30.05,7.08,30.87278575
25/06/2019 12:30,34.45864,7.71002,35.3106539,1.98864,0.58002,2.0715,32.47,7.13,33.24361292,33.29864,7.39002,34.10882322,1.98864,0.58002,2.0715,31.31,6.81,32.04203801
25/06/2019 13:00,33.74504,7.44772,34.55714482,2.01504,0.58772,2.099,31.73,6.86,32.46309443,32.83504,7.25772,33.62758319,2.01504,0.58772,2.099,30.82,6.67,31.53349489
25/06/2019 13:30,33.834,6.6145,34.47450023,2.964,0.8645,3.0875,30.87,5.75,31.40094585,31.844,8.5545,32.97301634,2.964,0.8645,3.0875,28.88,7.69,29.88629284
25/06/2019 14:00,33.10112,3.92116,33.33256127,3.02112,0.88116,3.147,30.08,3.04,30.23322675,31.74112,10.87116,33.55116717,3.02112,0.88116,3.147,28.72,9.99,30.40786905
25/06/2019 14:30,33.61856,4.45958,33.91305693,4.55856,1.32958,4.7485,29.06,3.13,29.22807725,32.36856,11.48958,34.3472579,4.55856,1.32958,4.7485,27.81,10.16,29.60779796
25/06/2019 15:00,34.09208,5.46644,34.52755255,6.74208,1.96644,7.023,27.35,3.5,27.57303937,32.77208,12.49644,35.0737828,6.74208,1.96644,7.023,26.03,10.53,28.07920583
25/06/2019 15:30,35.31992,8.87456,36.41777813,7.96992,2.32456,8.302,27.35,6.55,28.12338884,33.32992,9.82456,34.7477416,7.96992,2.32456,8.302,25.36,7.5,26.44578605
25/06/2019 16:00,36.22912,9.53516,37.4628938,6.90912,2.01516,7.197,29.32,7.52,30.26900725,34.03912,8.59516,35.1075272,6.90912,2.01516,7.197,27.13,6.58,27.91654169
25/06/2019 16:30,34.79664,7.91152,35.68470686,5.21664,1.52152,5.434,29.58,6.39,30.26232807,34.20664,7.91152,35.10963356,5.21664,1.52152,5.434,28.99,6.39,29.68589227
25/06/2019 17:00,34.93552,7.13536,35.65675139,4.71552,1.37536,4.912,30.22,5.76,30.76403745,34.30552,7.15536,35.04379944,4.71552,1.37536,4.912,29.59,5.78,30.14923714
25/06/2019 17:30,34.32416,6.74538,34.98068197,5.98416,1.74538,6.2335,28.34,5,28.77769275,33.67416,6.79538,34.35296554,5.98416,1.74538,6.2335,27.69,5.05,28.14673338
25/06/2019 18:00,33.15936,6.50648,33.79167705,5.67936,1.65648,5.916,27.48,4.85,27.90471107,32.25936,5.30648,32.69288971,5.67936,1.65648,5.916,26.58,3.65,26.82944092
25/06/2019 18:30,32.14552,4.02036,32.39595269,2.91552,0.85036,3.037,29.23,3.17,29.40139112,31.56552,4.15036,31.83720372,2.91552,0.85036,3.037,28.65,3.3,28.83942614
25/06/2019 19:00,31.58328,3.83804,31.81562708,2.87328,0.83804,2.993,28.71,3,28.86631428,30.95328,3.43804,31.14362955,2.87328,0.83804,2.993,28.08,2.6,28.20011347
25/06/2019 19:30,30.7016,3.3088,30.87938471,2.1216,0.6188,2.21,28.58,2.69,28.70631464,30.1316,3.4688,30.33060982,2.1216,0.6188,2.21,28.01,2.85,28.15461951
25/06/2019 20:00,30.20808,3.19694,30.37677604,1.49808,0.43694,1.5605,28.71,2.76,28.84235947,27.93808,2.39694,28.04071389,1.49808,0.43694,1.5605,26.44,1.96,26.51254797
25/06/2019 20:30,29.30968,2.80824,29.4439052,1.39968,0.40824,1.458,27.91,2.4,28.01299877,27.01968,2.00824,27.09420852,1.39968,0.40824,1.458,25.62,1.6,25.66991235
25/06/2019 21:00,28.58696,2.63578,28.70821517,1.35696,0.39578,1.4135,27.23,2.24,27.32197833,26.37696,1.88578,26.44428454,1.35696,0.39578,1.4135,25.02,1.49,25.06432724
25/06/2019 21:30,27.32448,1.95964,27.39465999,1.16448,0.33964,1.213,26.16,1.62,26.21011255,25.22448,1.29964,25.25793846,1.16448,0.33964,1.213,24.06,0.96,24.0791445
25/06/2019 22:00,26.13728,1.44004,26.17691962,1.33728,0.39004,1.393,24.8,1.05,24.82221787,24.12728,0.93004,24.14519858,1.33728,0.39004,1.393,22.79,0.54,22.79639665
25/06/2019 22:30,25.77064,1.39102,25.80815419,2.30064,0.67102,2.3965,23.47,0.72,23.48104129,23.84064,0.61102,23.84846874,2.30064,0.67102,2.3965,21.54,-0.06,21.54008357
25/06/2019 23:00,24.59624,-1.51818,24.64304958,3.36624,0.98182,3.5065,21.23,-2.5,21.37669058,23.10624,3.32182,23.34379607,3.36624,0.98182,3.5065,19.74,2.34,19.87820917
25/06/2019 23:30,26.27464,0.64802,26.28262995,1.60464,0.46802,1.6715,24.67,0.18,24.67065666,24.64464,0.38802,24.64769442,1.60464,0.46802,1.6715,23.04,-0.08,23.04013889
26/06/2019 00:00,21.30976,1.57618,21.3679717,5.36976,1.56618,5.5935,15.94,0.01,15.94000314,19.81976,1.00618,19.84528369,5.36976,1.56618,5.5935,14.45,-0.56,14.46084714
26/06/2019 00:30,19.86712,0.51666,19.87383694,2.45712,0.71666,2.5595,17.41,-0.2,17.41114873,18.49712,-0.10334,18.49740867,2.45712,0.71666,2.5595,16.04,-0.82,16.06094642
26/06/2019 01:00,19.95744,-0.29158,19.95956989,1.53744,0.44842,1.6015,18.42,-0.74,18.43485829,18.60744,-0.55158,18.61561344,1.53744,0.44842,1.6015,17.07,-1,17.09926607
26/06/2019 01:30,20.17424,-0.33418,20.1770076,1.49424,0.43582,1.5565,18.68,-0.77,18.69586318,18.84424,-0.56418,18.85268364,1.49424,0.43582,1.5565,17.35,-1,17.37879455
26/06/2019 02:00,22.59024,-0.05868,22.59031621,1.89024,0.55132,1.969,20.7,-0.61,20.70898597,21.27024,-0.27868,21.27206554,1.89024,0.55132,1.969,19.38,-0.83,19.39776534
26/06/2019 02:30,22.44344,-0.11108,22.44371488,2.05344,0.59892,2.139,20.39,-0.71,20.40235771,21.12344,-0.34108,21.12619353,2.05344,0.59892,2.139,19.07,-0.94,19.09315322
26/06/2019 03:00,22.09792,-0.11644,22.09822678,2.13792,0.62356,2.227,19.96,-0.74,19.97371272,20.83792,-0.31644,20.84032256,2.13792,0.62356,2.227,18.7,-0.94,18.72361076
26/06/2019 03:30,18.7964,0.1827,18.7972879,3.7464,1.0927,3.9025,15.05,-0.91,15.07748653,17.5964,-0.0173,17.5964085,3.7464,1.0927,3.9025,13.85,-1.11,13.89440895
26/06/2019 04:00,18.74824,0.51282,18.75525226,4.87824,1.42282,5.0815,13.87,-0.91,13.89982014,17.54824,0.31282,17.55102799,4.87824,1.42282,5.0815,12.67,-1.11,12.71852979
26/06/2019 04:30,19.12304,-0.03328,19.12306896,2.18304,0.63672,2.274,16.94,-0.67,16.95324453,17.91304,-0.22328,17.9144315,2.18304,0.63672,2.274,15.73,-0.86,15.75349168
26/06/2019 05:00,19.64536,0.45948,19.65073259,2.05536,0.59948,2.141,17.59,-0.14,17.59055713,18.41536,0.00948,18.41536244,2.05536,0.59948,2.141,16.36,-0.59,16.3706353
26/06/2019 05:30,20.318,0.9415,20.33980202,2.028,0.5915,2.1125,18.29,0.35,18.29334852,19.048,0.5715,19.05657147,2.028,0.5915,2.1125,17.02,-0.02,17.02001175
26/06/2019 06:00,21.3288,0.9009,21.34781793,1.8888,0.5509,1.9675,19.44,0.35,19.44315046,19.9988,0.6509,20.0093896,1.8888,0.5509,1.9675,18.11,0.1,18.11027609
26/06/2019 06:30,25.35416,2.66038,25.49335308,2.50416,0.73038,2.6085,22.85,1.93,22.9313628,23.75416,3.06038,23.9504915,2.50416,0.73038,2.6085,21.25,2.33,21.37735718
26/06/2019 07:00,29.5592,5.5231,30.07076551,2.9592,0.8631,3.0825,26.6,4.66,27.00510322,27.6892,4.9931,28.13579294,2.9592,0.8631,3.0825,24.73,4.13,25.0724909
26/06/2019 07:30,31.91544,6.16742,32.50588223,2.42544,0.70742,2.5265,29.49,5.46,29.99119371,29.87544,5.50742,30.37883458,2.42544,0.70742,2.5265,27.45,4.8,27.86651216
26/06/2019 08:00,33.06488,6.95684,33.78881342,2.59488,0.75684,2.703,30.47,6.2,31.09438695,32.49488,7.00684,33.24173631,2.59488,0.75684,2.703,29.9,6.25,30.54623545
26/06/2019 08:30,33.89072,4.70646,34.21595633,3.21072,0.93646,3.3445,30.68,3.77,30.9107635,32.66072,10.94646,34.44630049,3.21072,0.93646,3.3445,29.45,10.01,31.10470382
26/06/2019 09:00,33.44056,7.49558,34.27031912,4.03056,1.17558,4.1985,29.41,6.32,30.08139791,33.04056,8.31558,34.07091833,4.03056,1.17558,4.1985,29.01,7.14,29.87573765
26/06/2019 09:30,34.64112,8.93866,35.77578563,6.20112,1.80866,6.4595,28.44,7.13,29.32013813,34.11112,8.90866,35.25525111,6.20112,1.80866,6.4595,27.91,7.1,28.79892533
26/06/2019 10:00,34.77024,9.18132,35.96201088,6.69024,1.95132,6.969,28.08,7.23,28.9958497,34.25024,9.14132,35.44915615,6.69024,1.95132,6.969,27.56,7.19,28.48244547
26/06/2019 10:30,34.44256,9.45158,35.71585508,8.54256,2.49158,8.8985,25.9,6.96,26.81886649,33.93256,9.43158,35.21893425,8.54256,2.49158,8.8985,25.39,6.94,26.32139244
26/06/2019 11:00,35.1036,10.5423,36.65245998,10.0536,2.9323,10.4725,25.05,7.61,26.18042398,34.5736,10.5023,36.13353183,10.0536,2.9323,10.4725,24.52,7.57,25.66194264
26/06/2019 11:30,35.97048,11.10514,37.64571112,8.76048,2.55514,9.1255,27.21,8.55,28.52168649,33.59048,10.09514,35.07466605,8.76048,2.55514,9.1255,24.83,7.54,25.9495761
26/06/2019 12:00,35.57864,10.26502,37.02985633,6.90864,2.01502,7.1965,28.67,8.25,29.83339404,33.10864,9.17502,34.35641184,6.90864,2.01502,7.1965,26.2,7.16,27.16073637
26/06/2019 12:30,35.49824,10.23282,36.94368212,9.19824,2.68282,9.5815,26.3,7.55,27.36224589,33.04824,9.50282,34.38734876,9.19824,2.68282,9.5815,23.85,6.82,24.80594485
26/06/2019 13:00,33.96336,8.42848,34.99355794,7.98336,2.32848,8.316,25.98,6.1,26.68652094,31.72336,8.54848,32.85495518,7.98336,2.32848,8.316,23.74,6.22,24.54131211
26/06/2019 13:30,33.69864,9.65252,35.05380836,9.36864,2.73252,9.759,24.33,6.92,25.2949659,31.43864,8.72252,32.6262232,9.36864,2.73252,9.759,22.07,5.99,22.86842802
26/06/2019 14:00,33.49528,8.97404,34.67660849,8.10528,2.36404,8.443,25.39,6.61,26.23631453,31.20528,7.97404,32.20799301,8.10528,2.36404,8.443,23.1,5.61,23.77145557
26/06/2019 14:30,32.54888,8.31384,33.59389118,7.89888,2.30384,8.228,24.65,6.01,25.37208308,30.29888,7.32384,31.17147352,7.89888,2.30384,8.228,22.4,5.02,22.95561805
26/06/2019 15:00,32.4428,8.2979,33.48716793,7.6728,2.2379,7.9925,24.77,6.06,25.5005196,30.1728,7.3079,31.04518098,7.6728,2.2379,7.9925,22.5,5.07,23.0641475
26/06/2019 15:30,32.6876,8.5193,33.77954509,7.6776,2.2393,7.9975,25.01,6.28,25.78640146,30.4376,7.5593,31.36224658,7.6776,2.2393,7.9975,22.76,5.32,23.37348926
26/06/2019 16:00,33.3264,8.0752,34.2907829,7.0464,2.0552,7.34,26.28,6.02,26.9606899,31.1364,7.1852,31.95469455,7.0464,2.0552,7.34,24.09,5.13,24.63016443
26/06/2019 16:30,32.68368,6.91274,33.40671957,5.32368,1.55274,5.5455,27.36,5.36,27.88008608,32.20368,6.98274,32.95202063,5.32368,1.55274,5.5455,26.88,5.43,27.4229703
26/06/2019 17:00,32.42232,6.13776,32.99816559,5.27232,1.53776,5.492,27.15,4.6,27.53692975,31.88232,6.20776,32.48105006,5.27232,1.53776,5.492,26.61,4.67,27.01668003
26/06/2019 17:30,32.42104,5.84822,32.94427889,5.89104,1.71822,6.1365,26.53,4.13,26.84954003,31.88104,5.95822,32.43302479,5.89104,1.71822,6.1365,25.99,4.24,26.33358502
26/06/2019 18:00,32.12304,5.52422,32.59458092,6.56304,1.91422,6.8365,25.56,3.61,25.81367273,31.59304,5.64422,32.09326091,6.56304,1.91422,6.8365,25.03,3.73,25.3063984
26/06/2019 18:30,31.41264,4.19452,31.69144916,4.47264,1.30452,4.659,26.94,2.89,27.09456957,30.89264,3.04452,31.04229869,4.47264,1.30452,4.659,26.42,1.74,26.47723551
26/06/2019 19:00,30.71472,3.82096,30.95147428,4.01472,1.17096,4.182,26.7,2.65,26.83118521,30.16472,3.96096,30.42366738,4.01472,1.17096,4.182,26.15,2.79,26.2984144
26/06/2019 19:30,30.70936,3.75648,30.93826003,3.51936,1.02648,3.666,27.19,2.73,27.32670855,28.51936,3.02648,28.67949574,3.51936,1.02648,3.666,25,2,25.07987241
26/06/2019 20:00,30.2732,3.5951,30.48592105,3.3432,0.9751,3.4825,26.93,2.62,27.05714878,28.0232,2.8351,28.16624807,3.3432,0.9751,3.4825,24.68,1.86,24.7499899
26/06/2019 20:30,29.93664,3.26152,30.11378301,3.29664,0.96152,3.434,26.64,2.3,26.73910245,27.75664,2.56152,27.87458428,3.29664,0.96152,3.434,24.46,1.6,24.51227448
26/06/2019 21:00,28.88176,2.89218,29.02620826,2.92176,0.85218,3.0435,25.96,2.04,26.04003072,26.74176,2.22218,26.83393023,2.92176,0.85218,3.0435,23.82,1.37,23.85936504
26/06/2019 21:30,28.5512,2.5391,28.66388059,2.6712,0.7791,2.7825,25.88,1.76,25.93977641,26.4912,1.9391,26.56207421,2.6712,0.7791,2.7825,23.82,1.16,23.84822845
26/06/2019 22:00,27.53576,2.01168,27.60914586,2.88576,0.84168,3.006,24.65,1.17,24.67775111,25.49576,1.27168,25.52745479,2.88576,0.84168,3.006,22.61,0.43,22.61408853
26/06/2019 22:30,25.798,1.449,25.83866105,2.568,0.749,2.675,23.23,0.7,23.24054431,23.828,0.619,23.83603879,2.568,0.749,2.675,21.26,-0.13,21.26039746
26/06/2019 23:00,23.90512,-2.23684,24.00954426,1.96512,0.57316,2.047,21.94,-2.81,22.11921563,22.21512,3.09316,22.429427,1.96512,0.57316,2.047,20.25,2.52,20.40619759
26/06/2019 23:30,22.41168,0.46424,22.41648766,1.83168,0.53424,1.908,20.58,-0.07,20.58011905,20.77168,-0.15576,20.77226399,1.83168,0.53424,1.908,18.94,-0.69,18.95256447
27/06/2019 00:00,21.22624,-0.07568,21.22637491,1.86624,0.54432,1.944,19.36,-0.62,19.36992514,19.70624,-0.38568,19.7100138,1.86624,0.54432,1.944,17.84,-0.93,17.86422402
27/06/2019 00:30,21.77816,-0.15012,21.77867739,1.74816,0.50988,1.821,20.03,-0.66,20.04087074,20.35816,-0.42012,20.36249443,1.74816,0.50988,1.821,18.61,-0.93,18.63322302
27/06/2019 01:00,22.02048,-0.20236,22.02140979,1.74048,0.50764,1.813,20.28,-0.71,20.29242469,20.66048,-0.42236,20.66479668,1.74048,0.50764,1.813,18.92,-0.93,18.94284298
27/06/2019 01:30,19.43072,-0.42604,19.43539014,1.59072,0.46396,1.657,17.84,-0.89,17.86218632,18.09072,-0.68604,18.1037234,1.59072,0.46396,1.657,16.5,-1.15,16.54002721
27/06/2019 02:00,19.49936,-0.35352,19.50256436,1.83936,0.53648,1.916,17.66,-0.89,17.68241217,18.16936,-0.61352,18.17971533,1.83936,0.53648,1.916,16.33,-1.15,16.37044288
27/06/2019 02:30,19.34944,-0.53308,19.35678182,1.42944,0.41692,1.489,17.92,-0.95,17.94516369,18.01944,-0.76308,18.03559007,1.42944,0.41692,1.489,16.59,-1.18,16.6319121
27/06/2019 03:00,18.76176,-0.65032,18.77302731,1.30176,0.37968,1.356,17.46,-1.03,17.49035448,17.50176,-0.86032,17.52289227,1.30176,0.37968,1.356,16.2,-1.24,16.24738748
27/06/2019 03:30,18.88176,-0.69532,18.89455823,1.42176,0.41468,1.481,17.46,-1.11,17.49524793,17.70176,-0.88532,17.72388497,1.42176,0.41468,1.481,16.28,-1.3,16.3318217
27/06/2019 04:00,18.93584,-0.73788,18.95021117,1.27584,0.37212,1.329,17.66,-1.11,17.69484953,17.71584,-0.92788,17.74012255,1.27584,0.37212,1.329,16.44,-1.3,16.49131893
27/06/2019 04:30,19.54912,0.13016,19.5495533,1.26912,0.37016,1.322,18.28,-0.24,18.28157542,18.31912,-0.28984,18.32141274,1.26912,0.37016,1.322,17.05,-0.66,17.06276941
27/06/2019 05:00,20.13456,0.84758,20.15239187,1.53456,0.44758,1.5985,18.6,0.4,18.60430058,18.92456,0.41758,18.9291665,1.53456,0.44758,1.5985,17.39,-0.03,17.39002588
27/06/2019 05:30,21.13256,1.25408,21.16973804,2.00256,0.58408,2.086,19.13,0.67,19.14172928,19.88256,1.06408,19.9110135,2.00256,0.58408,2.086,17.88,0.48,17.88644179
27/06/2019 06:00,22.71288,2.03334,22.80371438,2.82288,0.82334,2.9405,19.89,1.21,19.92677094,21.39288,1.76334,21.46542994,2.82288,0.82334,2.9405,18.57,0.94,18.59377584
27/06/2019 06:30,26.4376,2.9993,26.60718877,3.3576,0.9793,3.4975,23.08,2.02,23.16822824,24.8076,2.7393,24.958381,3.3576,0.9793,3.4975,21.45,1.76,21.52208401
27/06/2019 07:00,29.51376,5.52568,30.02657438,4.37376,1.27568,4.556,25.14,4.25,25.49670763,27.66376,4.97568,28.10766815,4.37376,1.27568,4.556,23.29,3.7,23.58207158
27/06/2019 07:30,32.61376,7.05068,33.36719092,5.45376,1.59068,5.681,27.16,5.46,27.70337886,30.54376,6.35068,31.19699363,5.45376,1.59068,5.681,25.09,4.76,25.53753512
27/06/2019 08:00,35.04824,7.58282,35.85914509,6.79824,1.98282,7.0815,28.25,5.6,28.79969618,33.13824,9.28282,34.41385909,6.79824,1.98282,7.0815,26.34,7.3,27.33286666
27/06/2019 08:30,35.2632,6.9151,35.93482826,7.6632,2.2351,7.9825,27.6,4.68,27.99397078,33.6332,11.5251,35.55305996,7.6632,2.2351,7.9825,25.97,9.29,27.58160619
27/06/2019 09:00,36.09672,11.14196,37.77719507,10.32672,3.01196,10.757,25.77,8.13,27.02202435,33.78672,10.13196,35.273206,10.32672,3.01196,10.757,23.46,7.12,24.51664741
27/06/2019 09:30,36.2368,12.4699,38.32237049,13.8168,4.0299,14.3925,22.42,8.44,23.95600134,33.9468,11.4199,35.81618833,13.8168,4.0299,14.3925,20.13,7.39,21.44362376
27/06/2019 10:00,36.39552,14.02036,39.00262005,17.31552,5.05036,18.037,19.08,8.97,21.08334177,34.14552,12.98036,36.52952616,17.31552,5.05036,18.037,16.83,7.93,18.60467146
27/06/2019 10:30,35.51768,14.69974,38.4394062,19.50768,5.68974,20.3205,16.01,9.01,18.37117851,33.28768,13.65974,35.98135818,19.50768,5.68974,20.3205,13.78,7.97,15.91883476
27/06/2019 11:00,36.24936,15.82148,39.55167923,21.39936,6.24148,22.291,14.85,9.58,17.67198065,34.02936,14.76148,37.09310763,21.39936,6.24148,22.291,12.63,8.52,15.2350681
27/06/2019 11:30,36.03728,16.43504,39.60803062,22.57728,6.58504,23.518,13.46,9.85,16.67915166,33.83728,15.33504,37.15003324,22.57728,6.58504,23.518,11.26,8.75,14.26008766
27/06/2019 12:00,35.91656,16.51358,39.53097022,23.08656,6.73358,24.0485,12.83,9.78,16.13249206,33.74656,15.42358,37.10413901,23.08656,6.73358,24.0485,10.66,8.69,13.75324325
27/06/2019 12:30,36.00528,16.53904,39.62221639,23.34528,6.80904,24.318,12.66,9.73,15.96710681,33.80528,15.42904,37.15982012,23.34528,6.80904,24.318,10.46,8.62,13.55418754
27/06/2019 13:00,35.578,16.4215,39.18494285,23.868,6.9615,24.8625,11.71,9.46,15.05376033,33.388,15.3315,36.73980724,23.868,6.9615,24.8625,9.52,8.37,12.67624945
27/06/2019 13:30,34.9424,15.5007,38.22620853,24.0024,7.0007,25.0025,10.94,8.5,13.85401025,32.9824,16.0007,36.65871125,24.0024,7.0007,25.0025,8.98,9,12.71378779
27/06/2019 14:00,34.3752,15.7961,37.83082275,23.8152,6.9461,24.8075,10.56,8.85,13.77810219,32.3052,14.7461,35.51159546,23.8152,6.9461,24.8075,8.49,7.8,11.52909797
27/06/2019 14:30,33.9264,15.4377,37.27362604,23.5464,6.8677,24.5275,10.38,8.57,13.46065749,31.8564,14.3577,34.94243509,23.5464,6.8677,24.5275,8.31,7.49,11.18732318
27/06/2019 15:00,33.39104,14.40322,36.36501476,21.85104,6.37322,22.7615,11.54,8.03,14.05889398,31.33104,13.34322,34.05400986,21.85104,6.37322,22.7615,9.48,6.97,11.76653305
27/06/2019 15:30,33.88512,14.34816,36.79770445,21.52512,6.27816,22.422,12.36,8.07,14.76124995,31.87512,13.34816,34.5571505,21.52512,6.27816,22.422,10.35,7.07,12.53424908
27/06/2019 16:00,34.17456,13.62258,36.78960773,19.89456,5.80258,20.7235,14.28,7.82,16.28099506,32.17456,12.64258,34.56930922,19.89456,5.80258,20.7235,12.28,6.84,14.05645759
27/06/2019 16:30,33.12712,12.19416,35.30019288,18.11712,5.28416,18.872,15.01,6.91,16.52417018,32.82712,12.19416,35.01881417,18.11712,5.28416,18.872,14.71,6.91,16.25214447
27/06/2019 17:00,32.44312,10.77716,34.18630154,15.93312,4.64716,16.597,16.51,6.13,17.6112748,32.10312,10.81716,33.87655921,15.93312,4.64716,16.597,16.17,6.17,17.30716037
27/06/2019 17:30,31.85256,9.60908,33.27040723,15.56256,4.53908,16.211,16.29,5.07,17.06074442,31.50256,9.69908,32.96184824,15.56256,4.53908,16.211,15.94,5.16,16.75437853
27/06/2019 18:00,30.9428,8.3329,32.04518832,14.7528,4.3029,15.3675,16.19,4.03,16.68403428,30.5828,8.4629,31.73213406,14.7528,4.3029,15.3675,15.83,4.16,16.36748301
27/06/2019 18:30,30.43128,6.37204,31.0912479,10.36128,3.02204,10.793,20.07,3.35,20.34766326,30.08128,6.53204,30.78231559,10.36128,3.02204,10.793,19.72,3.51,20.02994009
27/06/2019 19:00,29.05088,4.95734,29.47081351,8.15088,2.37734,8.4905,20.9,2.58,21.05864193,28.64088,5.09734,29.09094158,8.15088,2.37734,8.4905,20.49,2.72,20.66974843
27/06/2019 19:30,29.112,4.246,29.42001122,5.712,1.666,5.95,23.4,2.58,23.54180112,26.942,3.476,27.16530766,5.712,1.666,5.95,21.23,1.81,21.30701762
27/06/2019 20:00,28.48744,3.44092,28.69449718,4.11744,1.20092,4.289,24.37,2.24,24.47272972,26.26744,2.66092,26.40187303,4.11744,1.20092,4.289,22.15,1.46,22.19806523
27/06/2019 20:30,28.37272,3.04746,28.53591163,3.28272,0.95746,3.4195,25.09,2.09,25.17689814,26.19272,2.30746,26.29416195,3.28272,0.95746,3.4195,22.91,1.35,22.94974074
27/06/2019 21:00,27.7524,2.6832,27.88180891,2.5824,0.7532,2.69,25.17,1.93,25.24388639,25.6324,1.9832,25.70900644,2.5824,0.7532,2.69,23.05,1.23,23.08279446
27/06/2019 21:30,27.00312,2.19716,27.09236058,2.49312,0.72716,2.597,24.51,1.47,24.55404244,24.93312,1.57716,24.98295232,2.49312,0.72716,2.597,22.44,0.85,22.45609271
27/06/2019 22:00,26.07216,1.65688,26.12475413,2.49216,0.72688,2.596,23.58,0.93,23.59833257,24.02216,0.91688,24.03965141,2.49216,0.72688,2.596,21.53,0.19,21.53083835
27/06/2019 22:30,25.30192,1.26556,25.33355083,2.28192,0.66556,2.377,23.02,0.6,23.02781796,23.26192,0.16556,23.26250916,2.28192,0.66556,2.377,20.98,-0.5,20.98595721
27/06/2019 23:00,23.83128,0.60204,23.83888333,2.20128,0.64204,2.293,21.63,-0.04,21.63003699,21.97128,3.39204,22.23157845,2.20128,0.64204,2.293,19.77,2.75,19.96034569
27/06/2019 23:30,22.22552,0.52536,22.23172828,2.07552,0.60536,2.162,20.15,-0.08,20.15015881,20.51552,-0.19464,20.5164433,2.07552,0.60536,2.162,18.44,-0.8,18.45734542
28/06/2019 00:00,20.75464,-0.32448,20.75717632,1.90464,0.55552,1.984,18.85,-0.88,18.87052993,19.25464,1.97552,19.35571856,1.90464,0.55552,1.984,17.35,1.42,17.40801252
28/06/2019 00:30,21.10328,-0.28696,21.10523093,1.79328,0.52304,1.868,19.31,-0.81,19.32698114,19.69328,-0.57696,19.70172987,1.79328,0.52304,1.868,17.9,-1.1,17.93376703
28/06/2019 01:00,21.20176,-0.33032,21.20433301,1.78176,0.51968,1.856,19.42,-0.85,19.43859306,19.84176,-0.58032,19.85024461,1.78176,0.51968,1.856,18.06,-1.1,18.09346843
28/06/2019 01:30,18.918,-0.431,18.922909,2.088,0.609,2.175,16.83,-1.04,16.86210248,17.588,-0.701,17.60196424,2.088,0.609,2.175,15.5,-1.31,15.55525956
28/06/2019 02:00,18.97328,-0.37696,18.97702434,2.27328,0.66304,2.368,16.7,-1.04,16.7323519,17.67328,-0.64696,17.68511756,2.27328,0.66304,2.368,15.4,-1.31,15.4556171
28/06/2019 02:30,18.93368,-0.36976,18.93729022,2.50368,0.73024,2.608,16.43,-1.1,16.46678171,17.64368,-0.60976,17.65421341,2.50368,0.73024,2.608,15.14,-1.34,15.19918419
28/06/2019 03:00,18.4468,-0.4526,18.45235153,2.1168,0.6174,2.205,16.33,-1.07,16.36501757,17.1868,-0.6726,17.19995596,2.1168,0.6174,2.205,15.07,-1.29,15.12511157
28/06/2019 03:30,18.64944,0.67692,18.66172106,1.90944,0.55692,1.989,16.74,0.12,16.7404301,17.44944,0.39692,17.45395376,1.90944,0.55692,1.989,15.54,-0.16,15.54082366
28/06/2019 04:00,18.79056,-0.32192,18.79331737,2.05056,0.59808,2.136,16.74,-0.92,16.7652617,17.59056,-0.51192,17.59800736,2.05056,0.59808,2.136,15.54,-1.11,15.57959242
28/06/2019 04:30,19.2168,0.3624,19.22021686,2.4768,0.7224,2.58,16.74,-0.36,16.74387052,18.0168,-0.0576,18.01689207,2.4768,0.7224,2.58,15.54,-0.78,15.55956298
28/06/2019 05:00,19.70696,0.71828,19.7200456,2.49696,0.72828,2.601,17.21,-0.01,17.21000291,18.51696,0.90828,18.53922275,2.49696,0.72828,2.601,16.02,0.18,16.0210112
28/06/2019 05:30,20.9528,1.4829,21.00520936,2.5128,0.7329,2.6175,18.44,0.75,18.45524587,19.7228,1.2929,19.76513168,2.5128,0.7329,2.6175,17.21,0.56,17.21910857
28/06/2019 06:00,22.11016,2.00838,22.20118838,3.08016,0.89838,3.2085,19.03,1.11,19.06234508,20.81016,1.74838,20.88347653,3.08016,0.89838,3.2085,17.73,0.85,17.75036338
28/06/2019 06:30,26.25992,2.68956,26.39729402,3.52992,1.02956,3.677,22.73,1.66,22.79053532,24.65992,3.76956,24.94636721,3.52992,1.02956,3.677,21.13,2.74,21.30691202
28/06/2019 07:00,29.5976,5.6868,30.13897178,3.8976,1.1368,4.06,25.7,4.55,26.09966475,27.7576,5.1468,28.23072631,3.8976,1.1368,4.06,23.86,4.01,24.1946213
28/06/2019 07:30,32.4372,5.4146,32.88601279,4.9872,1.4546,5.195,27.45,3.96,27.73416846,30.8872,8.7546,32.10392725,4.9872,1.4546,5.195,25.9,7.3,26.90910627
28/06/2019 08:00,33.87744,4.83842,34.22121051,6.09744,1.77842,6.3515,27.78,3.06,27.94802319,32.71744,12.21842,34.92449953,6.09744,1.77842,6.3515,26.62,10.44,28.59402035
28/06/2019 08:30,34.61616,5.87638,35.1113995,7.73616,2.25638,8.0585,26.88,3.62,27.12266211,33.34616,13.13638,35.84035249,7.73616,2.25638,8.0585,25.61,10.88,27.82528526
28/06/2019 09:00,34.22824,6.54782,34.84890759,9.55824,2.78782,9.9565,24.67,3.76,24.9548893,32.93824,13.72782,35.68446015,9.55824,2.78782,9.9565,23.38,10.94,25.81294249
28/06/2019 09:30,35.65768,11.02474,37.32311663,13.38768,3.90474,13.9455,22.27,7.12,23.38048973,33.74768,12.89474,36.12727813,13.38768,3.90474,13.9455,20.36,8.99,22.256453
28/06/2019 10:00,36.08032,13.48176,38.51684494,16.12032,4.70176,16.792,19.96,8.78,21.80573319,33.84032,12.47176,36.06538583,16.12032,4.70176,16.792,17.72,7.77,19.34867696
28/06/2019 10:30,35.948,14.809,38.87885267,19.848,5.789,20.675,16.1,9.02,18.45454957,33.928,13.889,36.66078975,19.848,5.789,20.675,14.08,8.1,16.24365722
28/06/2019 11:00,35.6416,15.5013,38.86661745,21.2616,6.2013,22.1475,14.38,9.3,17.1252562,33.6316,14.5713,36.65252109,21.2616,6.2013,22.1475,12.37,8.37,14.93565533
28/06/2019 11:30,35.78192,16.13056,39.24972312,22.32192,6.51056,23.252,13.46,9.62,16.5443646,33.85192,15.22056,37.11627587,22.32192,6.51056,23.252,11.53,8.71,14.4500865
28/06/2019 12:00,35.39288,16.15584,38.90587515,23.16288,6.75584,24.128,12.23,9.4,15.42507374,33.44288,15.23584,36.74992576,23.16288,6.75584,24.128,10.28,8.48,13.32624478
28/06/2019 12:30,33.97624,12.49182,36.19986811,23.28624,6.79182,24.2565,10.69,5.7,12.11470594,32.48624,16.35182,36.36946256,23.28624,6.79182,24.2565,9.2,9.56,13.26776545
28/06/2019 13:00,33.80752,12.78386,36.14381669,23.32752,6.80386,24.2995,10.48,5.98,12.06610128,32.13752,15.79386,35.80874482,23.32752,6.80386,24.2995,8.81,8.99,12.58714424
28/06/2019 13:30,33.27512,14.51816,36.30441544,23.20512,6.76816,24.172,10.07,7.75,12.70698233,31.50512,13.78816,34.39020126,23.20512,6.76816,24.172,8.3,7.02,10.87062096
28/06/2019 14:00,32.73736,14.44298,35.78176087,23.18736,6.76298,24.1535,9.55,7.68,12.2549949,30.81736,13.56298,33.66992878,23.18736,6.76298,24.1535,7.63,6.8,10.22041584
28/06/2019 14:30,32.31952,14.02736,35.23234596,22.61952,6.59736,23.562,9.7,7.43,12.21862922,30.39952,13.14736,33.12074714,22.61952,6.59736,23.562,7.78,6.55,10.17009833
28/06/2019 15:00,32.25712,13.74916,35.06509934,21.83712,6.36916,22.747,10.42,7.38,12.76874309,30.36712,12.86916,32.98146838,21.83712,6.36916,22.747,8.53,6.5,10.7243135
28/06/2019 15:30,31.31344,12.55892,33.73807932,20.05344,5.84892,20.889,11.26,6.71,13.10769621,29.44344,11.71892,31.68989184,20.05344,5.84892,20.889,9.39,5.87,11.0737979
28/06/2019 16:00,31.5872,12.3221,33.90553572,19.4472,5.6721,20.2575,12.14,6.65,13.84204103,29.8472,11.5921,32.01924625,19.4472,5.6721,20.2575,10.4,5.92,11.96688765
28/06/2019 16:30,31.0708,11.0844,32.98876378,17.7408,5.1744,18.48,13.33,5.91,14.58139225,30.9008,11.2044,32.86940857,17.7408,5.1744,18.48,13.16,6.03,14.47572105
28/06/2019 17:00,29.84072,9.13396,31.2073356,15.27072,4.45396,15.907,14.57,4.68,15.30317941,29.59072,9.24396,31.00099203,15.27072,4.45396,15.907,14.32,4.79,15.09988411
28/06/2019 17:30,28.41352,7.41936,29.36622246,13.16352,3.83936,13.712,15.25,3.58,15.66457468,28.22352,6.45936,28.95324529,13.16352,3.83936,13.712,15.06,2.62,15.28620293
28/06/2019 18:00,28.414,6.257,29.09476663,12.504,3.647,13.025,15.91,2.61,16.12266107,28.304,6.447,29.02895494,12.504,3.647,13.025,15.8,2.8,16.04618335
28/06/2019 18:30,28.22448,5.30464,28.71864337,10.16448,2.96464,10.588,18.06,2.34,18.21096373,28.12448,5.50464,28.65811293,10.16448,2.96464,10.588,17.96,2.54,18.13872101
28/06/2019 19:00,26.93352,3.86686,27.20968772,7.22352,2.10686,7.5245,19.71,1.76,19.78842338,26.73352,4.03686,27.03659243,7.22352,2.10686,7.5245,19.51,1.93,19.60522889
28/06/2019 19:30,27.12512,3.44066,27.34246288,5.14512,1.50066,5.3595,21.98,1.94,22.0654481,25.21512,2.80066,25.37017881,5.14512,1.50066,5.3595,20.07,1.3,20.11205857
28/06/2019 20:00,26.59152,2.84086,26.74283869,3.67152,1.07086,3.8245,22.92,1.77,22.98824265,24.63152,2.20086,24.72964946,3.67152,1.07086,3.8245,20.96,1.13,20.9904383
28/06/2019 20:30,25.6552,2.1411,25.74438961,2.5752,0.7511,2.6825,23.08,1.39,23.1218187,23.7352,1.5711,23.78714094,2.5752,0.7511,2.6825,21.16,0.82,21.17588251
28/06/2019 21:00,25.51624,1.78932,25.57890087,1.98624,0.57932,2.069,23.53,1.21,23.56109081,23.62624,1.26932,23.66031255,1.98624,0.57932,2.069,21.64,0.69,21.65099767
28/06/2019 21:30,24.55048,1.22014,24.58078131,1.44048,0.42014,1.5005,23.11,0.8,23.12384267,22.72048,0.33014,22.72287842,1.44048,0.42014,1.5005,21.28,-0.09,21.28019032
28/06/2019 22:00,23.7244,0.9767,23.74449617,1.3944,0.4067,1.4525,22.33,0.57,22.33727378,21.8844,-0.2233,21.8855392,1.3944,0.4067,1.4525,20.49,-0.63,20.49968292
28/06/2019 22:30,23.74432,0.65876,23.75345653,1.50432,0.43876,1.567,22.24,0.22,22.2410881,21.91432,-0.24124,21.91564778,1.50432,0.43876,1.567,20.41,-0.68,20.42132464
28/06/2019 23:00,22.6024,0.4532,22.60694309,1.3824,0.4032,1.44,21.22,0.05,21.22005891,20.8924,-0.5268,20.89904055,1.3824,0.4032,1.44,19.51,-0.93,19.53215298
28/06/2019 23:30,20.9652,-0.4914,20.97095813,0.9552,0.2786,0.995,20.01,-0.77,20.02480961,19.4152,-0.8414,19.4334234,0.9552,0.2786,0.995,18.46,-1.12,18.49394496
29/06/2019 00:00,19.66064,-0.77148,19.67577055,0.92064,0.26852,0.959,18.74,-1.04,18.76883587,18.24064,-1.06148,18.27149932,0.92064,0.26852,0.959,17.32,-1.33,17.37099018
29/06/2019 00:30,18.80712,-0.91584,18.82940587,0.83712,0.24416,0.872,17.97,-1.16,18.00740126,17.45712,-1.18584,17.49734995,0.83712,0.24416,0.872,16.62,-1.43,16.68140582
29/06/2019 01:00,18.24712,-1.01584,18.27537467,0.83712,0.24416,0.872,17.41,-1.26,17.45553494,16.96712,-1.25584,17.01353271,0.83712,0.24416,0.872,16.13,-1.5,16.19959567
29/06/2019 01:30,18.02328,-0.98196,18.05001018,0.95328,0.27804,0.993,17.07,-1.26,17.11643947,16.76328,-1.22196,16.8077584,0.95328,0.27804,0.993,15.81,-1.5,15.88099808
