Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2019 02:00,17.93784,-1.11688,17.97257702,0.86784,0.25312,0.904,17.07,-1.37,17.12488832,16.67784,-1.33688,16.73133573,0.86784,0.25312,0.904,15.81,-1.59,15.88975141
29/06/2019 02:30,17.5404,-1.2378,17.58402062,0.8304,0.2422,0.865,16.71,-1.48,16.77541356,16.3104,-1.4378,16.37365008,0.8304,0.2422,0.865,15.48,-1.68,15.57089593
29/06/2019 03:00,17.20664,-1.17348,17.24660881,0.77664,0.22652,0.809,16.43,-1.4,16.48953911,16.01664,-1.38348,16.07627985,0.77664,0.22652,0.809,15.24,-1.61,15.32480669
29/06/2019 03:30,16.94328,-1.33196,16.99555397,0.71328,0.20804,0.743,16.23,-1.54,16.30289852,15.83328,-1.49196,15.90341788,0.71328,0.20804,0.743,15.12,-1.7,15.21526865
29/06/2019 04:00,16.86472,-1.31404,16.91583524,0.77472,0.22596,0.807,16.09,-1.54,16.16352994,15.79472,-1.47404,15.86335317,0.77472,0.22596,0.807,15.02,-1.7,15.11589891
29/06/2019 04:30,17.00584,-1.22788,17.05011095,0.79584,0.23212,0.829,16.21,-1.46,16.27561673,15.92584,-1.38788,15.98620001,0.79584,0.23212,0.829,15.13,-1.62,15.2164812
29/06/2019 05:00,16.9752,-1.1764,17.01591408,0.8352,0.2436,0.87,16.14,-1.42,16.20234551,15.9652,-1.3164,16.01937951,0.8352,0.2436,0.87,15.13,-1.56,15.21021039
29/06/2019 05:30,17.4432,-0.6674,17.45596314,1.0032,0.2926,1.045,16.44,-0.96,16.46800534,16.3832,-0.8174,16.40357842,1.0032,0.2926,1.045,15.38,-1.11,15.42000324
29/06/2019 06:00,18.4476,0.3168,18.45032,1.4976,0.4368,1.56,16.95,-0.12,16.95042477,17.4776,0.2268,17.47907149,1.4976,0.4368,1.56,15.98,-0.21,15.98137979
29/06/2019 06:30,19.49664,1.08152,19.52661406,2.33664,0.68152,2.434,17.16,0.4,17.16466137,19.50664,1.25152,19.5467467,2.33664,0.68152,2.434,17.17,0.57,17.17945866
29/06/2019 07:00,20.23944,1.49692,20.29472101,3.34944,0.97692,3.489,16.89,0.52,16.89800284,20.60944,1.77692,20.68590007,3.34944,0.97692,3.489,17.26,0.8,17.27853003
29/06/2019 07:30,22.76016,2.82838,22.93522654,5.00016,1.45838,5.2085,17.76,1.37,17.81276228,21.81016,0.34838,21.81294221,5.00016,1.45838,5.2085,16.81,-1.11,16.84660797
29/06/2019 08:00,24.3716,2.2538,24.4755899,7.0416,2.0538,7.335,17.33,0.2,17.33115403,23.2116,4.1738,23.5838712,7.0416,2.0538,7.335,16.17,2.12,16.30838128
29/06/2019 08:30,26.5388,4.0259,26.84242493,9.2088,2.6859,9.5925,17.33,1.34,17.38172891,24.9288,5.1359,25.45235821,9.2088,2.6859,9.5925,15.72,2.45,15.90977373
29/06/2019 09:00,27.40536,6.75198,28.22486476,11.35536,3.31198,11.8285,16.05,3.44,16.41450883,25.71536,6.23198,26.45973006,11.35536,3.31198,11.8285,14.36,2.92,14.65387321
29/06/2019 09:30,27.58144,7.61042,28.61213597,13.44144,3.92042,14.0015,14.14,3.69,14.61354509,25.89144,7.06042,26.836844,13.44144,3.92042,14.0015,12.45,3.14,12.83986371
29/06/2019 10:00,27.54656,8.35608,28.78605636,15.34656,4.47608,15.986,12.2,3.88,12.80212482,25.85656,7.78608,27.00342084,15.34656,4.47608,15.986,10.51,3.31,11.01890194
29/06/2019 10:30,27.73536,9.16448,29.21023601,17.05536,4.97448,17.766,10.68,4.19,11.47251062,26.03536,8.58448,27.41410708,17.05536,4.97448,17.766,8.98,3.61,9.678455455
29/06/2019 11:00,27.40448,9.51964,29.010844,18.44448,5.37964,19.213,8.96,4.14,9.870217829,25.73448,8.93964,27.2429922,18.44448,5.37964,19.213,7.29,3.56,8.112810857
29/06/2019 11:30,27.29288,10.02834,29.07694795,19.50288,5.68834,20.3155,7.79,4.34,8.917381903,25.65288,9.45834,27.34100305,19.50288,5.68834,20.3155,6.15,3.77,7.213556682
29/06/2019 12:00,26.33584,9.70212,28.06612907,20.47584,5.97212,21.329,5.86,3.73,6.946401946,24.72584,9.14212,26.36181939,20.47584,5.97212,21.329,4.25,3.17,5.302018484
29/06/2019 12:30,25.73336,9.56348,27.45297737,21.30336,6.21348,22.191,4.43,3.35,5.554043572,24.41336,9.14348,26.06943369,21.30336,6.21348,22.191,3.11,2.93,4.272821082
29/06/2019 13:00,25.69472,9.97346,27.56244801,21.71472,6.33346,22.6195,3.98,3.64,5.393514624,24.50472,9.63346,26.33030296,21.71472,6.33346,22.6195,2.79,3.3,4.321353954
29/06/2019 13:30,25.26096,9.92778,27.14179279,21.90096,6.38778,22.8135,3.36,3.54,4.880696672,23.98096,9.50778,25.79698283,21.90096,6.38778,22.8135,2.08,3.12,3.749773326
29/06/2019 14:00,24.83824,9.84532,26.71831754,21.85824,6.37532,22.769,2.98,3.47,4.573980761,23.27824,9.26532,25.05439307,21.85824,6.37532,22.769,1.42,2.89,3.220015528
29/06/2019 14:30,24.89544,9.75492,26.73838808,21.68544,6.32492,22.589,3.21,3.43,4.697765426,23.33544,9.18492,25.07798866,21.68544,6.32492,22.589,1.65,2.86,3.301832824
29/06/2019 15:00,24.98984,9.45412,26.71839232,21.09984,6.15412,21.979,3.89,3.3,5.101186137,23.42984,8.87412,25.05408965,21.09984,6.15412,21.979,2.33,2.72,3.581522023
29/06/2019 15:30,24.47744,8.91592,26.05069478,20.07744,5.85592,20.914,4.4,3.06,5.359440269,22.90744,8.34592,24.38042633,20.07744,5.85592,20.914,2.83,2.49,3.769482723
29/06/2019 16:00,23.5884,6.3212,24.42069172,18.0384,5.2612,18.79,5.55,1.06,5.650318575,22.4384,10.0612,24.5908426,18.0384,5.2612,18.79,4.4,4.8,6.511528238
29/06/2019 16:30,23.31872,2.81046,23.487473,16.21872,4.73046,16.8945,7.1,-1.92,7.355025493,22.35872,10.29046,24.6131251,16.21872,4.73046,16.8945,6.14,5.56,8.283308518
29/06/2019 17:00,23.37312,1.96466,23.45554577,14.55312,4.24466,15.1595,8.82,-2.28,9.10992865,22.37312,9.39466,24.26553389,14.55312,4.24466,15.1595,7.82,5.15,9.363487598
29/06/2019 17:30,23.69168,0.58174,23.69882112,11.25168,3.28174,11.7205,12.44,-2.7,12.72963472,22.68168,7.98174,24.0450989,11.25168,3.28174,11.7205,11.43,4.7,12.3585962
29/06/2019 18:00,26.07696,-0.53172,26.08238043,8.01696,2.33828,8.351,18.06,-2.87,18.28662079,25.16696,6.90828,26.09789662,8.01696,2.33828,8.351,17.15,4.57,17.74844782
29/06/2019 18:30,24.52024,-0.35868,24.52286323,7.41024,2.16132,7.719,17.11,-2.52,17.29458008,25.11024,6.01132,25.81976222,7.41024,2.16132,7.719,17.7,3.85,18.1138759
29/06/2019 19:00,22.07784,2.22812,22.18998733,5.54784,1.61812,5.779,16.53,0.61,16.54125146,22.07784,2.35812,22.20341751,5.54784,1.61812,5.779,16.53,0.74,16.54655553
29/06/2019 19:30,21.69488,1.02434,21.71904903,4.09488,1.19434,4.2655,17.6,-0.17,17.600821,21.71488,1.80434,21.78971446,4.09488,1.19434,4.2655,17.62,0.61,17.63055586
29/06/2019 20:00,21.74456,-0.00742,21.74456127,2.37456,0.69258,2.4735,19.37,-0.7,19.3826443,21.76456,0.67258,21.77494973,2.37456,0.69258,2.4735,19.39,-0.02,19.39001031
29/06/2019 20:30,22.43424,0.77582,22.44765068,2.93424,0.85582,3.0565,19.5,-0.08,19.5001641,20.74424,0.04582,20.7442906,2.93424,0.85582,3.0565,17.81,-0.81,17.82840991
29/06/2019 21:00,22.18312,0.79966,22.19752844,3.15312,0.91966,3.2845,19.03,-0.12,19.03037835,20.49312,0.02966,20.49314146,3.15312,0.91966,3.2845,17.34,-0.89,17.36282523
29/06/2019 21:30,21.9504,0.5022,21.95614413,2.2704,0.6622,2.365,19.68,-0.16,19.6806504,20.2604,-0.2578,20.2620401,2.2704,0.6622,2.365,17.99,-0.92,18.01350882
29/06/2019 22:00,22.49432,0.26376,22.49586632,3.30432,0.96376,3.442,19.19,-0.7,19.20276282,20.78432,-0.02624,20.78433656,3.30432,0.96376,3.442,17.48,-0.99,17.50801245
29/06/2019 22:30,21.80824,-3.19968,22.0417169,2.29824,0.67032,2.394,19.51,-3.87,19.89012318,20.87824,3.05032,21.09988999,2.29824,0.67032,2.394,18.58,2.38,18.73181251
29/06/2019 23:00,20.79936,-3.08852,21.02741858,1.71936,0.50148,1.791,19.08,-3.59,19.41480105,19.82936,2.65148,20.00584575,1.71936,0.50148,1.791,18.11,2.15,18.23717632
29/06/2019 23:30,20.14544,-0.36008,20.14865778,1.88544,0.54992,1.964,18.26,-0.91,18.28266118,18.62544,-0.66008,18.63713285,1.88544,0.54992,1.964,16.74,-1.21,16.78367361
30/06/2019 00:00,19.09424,-0.55668,19.1023531,1.55424,0.45332,1.619,17.54,-1.01,17.56905518,17.64424,-0.81668,17.66313028,1.55424,0.45332,1.619,16.09,-1.27,16.14004337
30/06/2019 00:30,18.5912,-0.4234,18.59602068,2.0112,0.5866,2.095,16.58,-1.01,16.61073448,17.2212,-0.6834,17.23475457,2.0112,0.5866,2.095,15.21,-1.27,15.26292895
30/06/2019 01:00,18.17888,-0.30116,18.18137441,2.73888,0.79884,2.853,15.44,-1.1,15.47913434,16.85888,-0.54116,16.86756322,2.73888,0.79884,2.853,14.12,-1.34,14.18344105
30/06/2019 01:30,17.75304,-0.63328,17.76433148,2.42304,0.70672,2.524,15.33,-1.34,15.38845346,16.48304,-0.86328,16.50563116,2.42304,0.70672,2.524,14.06,-1.57,14.14738492
30/06/2019 02:00,17.8744,-0.4608,17.8803387,3.0144,0.8792,3.14,14.86,-1.34,14.9202949,16.6044,-0.6908,16.61876361,3.0144,0.8792,3.14,13.59,-1.57,13.68038742
30/06/2019 02:30,17.29648,-0.77936,17.31402964,2.67648,0.78064,2.788,14.62,-1.56,14.70299289,16.10648,1.10064,16.14404244,2.67648,0.78064,2.788,13.43,0.32,13.43381182
30/06/2019 03:00,16.77512,-0.92184,16.80042976,2.32512,0.67816,2.422,14.45,-1.6,14.53831146,15.62512,-1.10184,15.66392117,2.32512,0.67816,2.422,13.3,-1.78,13.41858413
30/06/2019 03:30,16.41232,-1.14224,16.45201994,1.67232,0.48776,1.742,14.74,-1.63,14.82985165,15.32232,-1.29224,15.37671533,1.67232,0.48776,1.742,13.65,-1.78,13.76556937
30/06/2019 04:00,16.42456,-1.06492,16.45904693,1.83456,0.53508,1.911,14.59,-1.6,14.67746913,15.34456,-1.24492,15.39497799,1.83456,0.53508,1.911,13.51,-1.78,13.62675677
30/06/2019 04:30,16.24504,-1.05728,16.27940925,1.65504,0.48272,1.724,14.59,-1.54,14.67104972,15.16504,-1.21728,15.21381638,1.65504,0.48272,1.724,13.51,-1.7,13.61653774
30/06/2019 05:00,15.85688,-1.14466,15.89814108,2.00688,0.58534,2.0905,13.85,-1.73,13.95762874,14.82688,-1.29466,14.88329651,2.00688,0.58534,2.0905,12.82,-1.88,12.95711388
30/06/2019 05:30,15.61448,-1.08036,15.65181023,1.88448,0.54964,1.963,13.73,-1.63,13.82641674,14.57448,-1.21036,14.62465174,1.88448,0.54964,1.963,12.69,-1.76,12.81146752
30/06/2019 06:00,15.7868,-0.9901,15.81781756,2.0568,0.5999,2.1425,13.73,-1.59,13.82175821,14.7468,-1.1201,14.78927768,2.0568,0.5999,2.1425,12.69,-1.72,12.80603373
30/06/2019 06:30,16.67104,-0.36428,16.67501948,2.83104,0.82572,2.949,13.84,-1.19,13.89106547,15.58104,-0.51428,15.58952505,2.83104,0.82572,2.949,12.75,-1.34,12.82022231
30/06/2019 07:00,17.78848,0.34164,17.79176041,3.94848,1.15164,4.113,13.84,-0.81,13.86368277,16.62848,0.54164,16.63729909,3.94848,1.15164,4.113,12.68,-0.61,12.69466423
30/06/2019 07:30,18.58704,1.38122,18.63828921,5.62704,1.64122,5.8615,12.96,-0.26,12.96260776,17.41704,4.09122,17.89109732,5.62704,1.64122,5.8615,11.79,2.45,12.04186863
30/06/2019 08:00,19.77048,1.93764,19.86520396,7.02048,2.04764,7.313,12.75,-0.11,12.7504745,18.47048,1.95764,18.57393297,7.02048,2.04764,7.313,11.45,-0.09,11.45035371
30/06/2019 08:30,21.2192,0.0031,21.21920023,6.0792,1.7731,6.3325,15.14,-1.77,15.2431132,19.8192,4.2631,20.2725112,6.0792,1.7731,6.3325,13.74,2.49,13.96379963
30/06/2019 09:00,22.41296,2.80128,22.58734038,7.03296,2.05128,7.326,15.38,0.75,15.39827588,20.88296,2.55128,21.03822825,7.03296,2.05128,7.326,13.85,0.5,13.85902233
30/06/2019 09:30,23.5344,3.2592,23.75900604,8.2944,2.4192,8.64,15.24,0.84,15.26313205,21.9444,2.9492,22.14169081,8.2944,2.4192,8.64,13.65,0.53,13.6602855
30/06/2019 10:00,24.56176,1.43968,24.60391702,10.66176,3.10968,11.106,13.9,-1.67,13.99996071,22.94176,4.01968,23.29124684,10.66176,3.10968,11.106,12.28,0.91,12.31367126
30/06/2019 10:30,24.6904,4.6122,25.11748875,11.8704,3.4622,12.365,12.82,1.15,12.87147622,23.0804,4.1622,23.45269223,11.8704,3.4622,12.365,11.21,0.7,11.23183422
30/06/2019 11:00,25.34272,5.06996,25.8448825,13.30272,3.87996,13.857,12.04,1.19,12.09866522,23.71272,4.57996,24.15096527,13.30272,3.87996,13.857,10.41,0.7,10.43350852
30/06/2019 11:30,25.37456,4.40258,25.75366005,11.73456,3.42258,12.2235,13.64,0.98,13.67515996,23.75456,3.99258,24.0877524,11.73456,3.42258,12.2235,12.02,0.57,12.03350739
30/06/2019 12:00,24.80616,4.21638,25.16194417,11.09616,3.23638,11.5585,13.71,0.98,13.7449809,23.17616,3.80638,23.48665411,11.09616,3.23638,11.5585,12.08,0.57,12.09344037
30/06/2019 12:30,24.8692,5.0106,25.36894206,13.0992,3.8206,13.645,11.77,1.19,11.83000423,23.2092,4.5606,23.65303441,13.0992,3.8206,13.645,10.11,0.74,10.13704592
30/06/2019 13:00,24.67152,5.46836,25.27027622,13.81152,4.02836,14.387,10.86,1.44,10.95505363,23.05152,4.99836,23.58720367,13.81152,4.02836,14.387,9.24,0.97,9.290774995
30/06/2019 13:30,25.4004,6.3372,26.17900732,16.0704,4.6872,16.74,9.33,1.65,9.474777042,23.7804,5.8372,24.48632941,16.0704,4.6872,16.74,7.71,1.15,7.795293452
30/06/2019 14:00,25.86936,7.50648,26.93642569,19.35936,5.64648,20.166,6.51,1.86,6.770502197,24.31936,7.02648,25.3140809,19.35936,5.64648,20.166,4.96,1.38,5.148397809
30/06/2019 14:30,24.72288,6.51334,25.5664701,16.98288,4.95334,17.6905,7.74,1.56,7.895644369,23.17288,6.05334,23.95047583,16.98288,4.95334,17.6905,6.19,1.1,6.286978607
30/06/2019 15:00,24.82072,6.12146,25.56443651,16.05072,4.68146,16.7195,8.77,1.44,8.887434951,23.32072,5.70146,24.00755355,16.05072,4.68146,16.7195,7.27,1.02,7.341205623
30/06/2019 15:30,25.30472,6.63346,26.15973329,17.63472,5.14346,18.3695,7.67,1.49,7.81338595,23.81472,6.21346,24.61194779,17.63472,5.14346,18.3695,6.18,1.07,6.271945472
30/06/2019 16:00,24.57952,6.11486,25.32872512,15.71952,4.58486,16.3745,8.86,1.53,8.991134522,23.05952,5.70486,23.75472354,15.71952,4.58486,16.3745,7.34,1.12,7.424957912
30/06/2019 16:30,25.58504,5.80772,26.23592734,15.45504,4.50772,16.099,10.13,1.3,10.21307495,24.02504,5.39772,24.62392999,15.45504,4.50772,16.099,8.57,0.89,8.6160896
30/06/2019 17:00,25.19416,4.79288,25.64600158,13.24416,3.86288,13.796,11.95,0.93,11.98613366,23.58416,4.01288,23.92312289,13.24416,3.86288,13.796,10.34,0.15,10.34108795
30/06/2019 17:30,25.49784,0.64812,25.50607583,11.06784,3.22812,11.529,14.43,-2.58,14.6588301,23.79784,3.30812,24.02666949,11.06784,3.22812,11.529,12.73,0.08,12.73025137
30/06/2019 18:00,25.5336,3.2598,25.74084352,9.1536,2.6698,9.535,16.38,0.59,16.39062232,23.7436,2.0598,23.83277821,9.1536,2.6698,9.535,14.59,-0.61,14.60274632
30/06/2019 18:30,25.33488,2.22184,25.4321198,7.51488,2.19184,7.828,17.82,0.03,17.82002525,23.52488,1.50184,23.57277036,7.51488,2.19184,7.828,16.01,-0.69,16.02486193
30/06/2019 19:00,25.02824,1.82532,25.0947124,6.97824,2.03532,7.269,18.05,-0.21,18.05122157,23.15824,1.16532,23.18754085,6.97824,2.03532,7.269,16.18,-0.87,16.20337311
30/06/2019 19:30,24.82376,-1.65432,24.87882303,6.77376,1.97568,7.056,18.05,-3.63,18.41139321,23.60376,4.48568,24.02621092,6.77376,1.97568,7.056,16.83,2.51,17.0161394
30/06/2019 20:00,24.04808,-2.91306,24.22387397,5.09808,1.48694,5.3105,18.95,-4.4,19.45411268,23.07808,4.61694,23.53537574,5.09808,1.48694,5.3105,17.98,3.13,18.25040547
30/06/2019 20:30,23.06432,-3.73874,23.3653811,2.88432,0.84126,3.0045,20.18,-4.58,20.69320661,22.14432,3.84126,22.47501249,2.88432,0.84126,3.0045,19.26,3,19.49224461
30/06/2019 21:00,22.74992,-1.92044,22.83083331,2.56992,0.74956,2.677,20.18,-2.67,20.35586648,21.42992,2.39956,21.5638438,2.56992,0.74956,2.677,18.86,1.65,18.93203898
30/06/2019 21:30,22.35632,-0.50524,22.36202834,2.17632,0.63476,2.267,20.18,-1.14,20.21217455,20.73632,-0.83524,20.75313453,2.17632,0.63476,2.267,18.56,-1.47,18.61812289
30/06/2019 22:00,21.8452,-0.6664,21.85536209,1.7952,0.5236,1.87,20.05,-1.19,20.08528317,20.2052,-0.9764,20.22877811,1.7952,0.5236,1.87,18.41,-1.5,18.47100701
30/06/2019 22:30,22.04912,-0.64484,22.05854735,1.86912,0.54516,1.947,20.18,-1.19,20.21505627,20.39912,-0.95484,20.4214548,1.86912,0.54516,1.947,18.53,-1.5,18.59061322
30/06/2019 23:00,20.71232,-0.99724,20.73631325,1.31232,0.38276,1.367,19.4,-1.38,19.44902054,19.20232,1.01276,19.22900872,1.31232,0.38276,1.367,17.89,0.63,17.90108935
30/06/2019 23:30,19.21776,-1.01232,19.24440415,1.39776,0.40768,1.456,17.82,-1.42,17.87648735,17.82776,-1.24232,17.87099285,1.39776,0.40768,1.456,16.43,-1.65,16.51264364
01/07/2019 00:00,18.62952,-0.94264,18.6533532,1.73952,0.50736,1.812,16.89,-1.45,16.95212671,17.30952,-1.14264,17.34719311,1.73952,0.50736,1.812,15.57,-1.65,15.65718365
01/07/2019 00:30,18.09728,-0.95496,18.12245822,1.69728,0.49504,1.768,16.4,-1.45,16.46397583,16.84728,-1.18496,16.8889009,1.69728,0.49504,1.768,15.15,-1.68,15.2428639
01/07/2019 01:00,17.89832,-1.05924,17.92963603,1.64832,0.48076,1.717,16.25,-1.54,16.32280919,16.66832,-1.26924,16.71657446,1.64832,0.48076,1.717,15.02,-1.75,15.12160375
01/07/2019 01:30,17.4372,-0.9604,17.46362826,1.9872,0.5796,2.07,15.45,-1.54,15.52656111,16.2072,-1.1704,16.24940516,1.9872,0.5796,2.07,14.22,-1.75,14.32727818
01/07/2019 02:00,17.51776,-0.95732,17.54389857,1.99776,0.58268,2.081,15.52,-1.54,15.59621749,16.27776,-1.16732,16.31956208,1.99776,0.58268,2.081,14.28,-1.75,14.38683078
01/07/2019 02:30,17.33344,-0.97608,17.36090074,1.93344,0.56392,2.014,15.4,-1.54,15.47680846,16.13344,-1.18608,16.17697969,1.93344,0.56392,2.014,14.2,-1.75,14.30742814
01/07/2019 03:00,16.80992,-1.13544,16.84822348,1.48992,0.43456,1.552,15.32,-1.57,15.40023701,15.68992,-1.31544,15.74496656,1.48992,0.43456,1.552,14.2,-1.75,14.30742814
01/07/2019 03:30,16.76192,-1.14944,16.8012849,1.44192,0.42056,1.502,15.32,-1.57,15.40023701,15.64192,-1.32944,15.6983143,1.44192,0.42056,1.502,14.2,-1.75,14.30742814
01/07/2019 04:00,16.90592,-1.13744,16.9441406,1.34592,0.39256,1.402,15.56,-1.53,15.63504077,15.76592,-1.30744,15.82003896,1.34592,0.39256,1.402,14.42,-1.7,14.51986226
01/07/2019 04:30,17.42664,-0.75848,17.4431383,1.37664,0.40152,1.434,16.05,-1.16,16.0918644,16.25664,-0.94848,16.28428563,1.37664,0.40152,1.434,14.88,-1.35,14.94111442
01/07/2019 05:00,17.67496,-0.38272,17.67910308,1.70496,0.49728,1.776,15.97,-0.88,15.99422708,16.50496,-0.56272,16.5145499,1.70496,0.49728,1.776,14.8,-1.06,14.8379109
01/07/2019 05:30,18.64016,0.32838,18.64305228,1.88016,0.54838,1.9585,16.76,-0.22,16.76144385,17.43016,2.83838,17.65975307,1.88016,0.54838,1.9585,15.55,2.29,15.71771612
01/07/2019 06:00,20.62672,1.46946,20.67899636,2.46672,0.71946,2.5695,18.16,0.75,18.17548074,19.31672,0.93946,19.33955161,2.46672,0.71946,2.5695,16.85,0.22,16.85143614
01/07/2019 06:30,24.1388,2.9209,24.31487862,2.8488,0.8309,2.9675,21.29,2.09,21.39233975,22.6388,2.5409,22.78094463,2.8488,0.8309,2.9675,19.79,1.71,19.86374084
01/07/2019 07:00,26.83992,4.45706,27.20747488,3.58992,1.04706,3.7395,23.25,3.41,23.49873614,25.17992,4.00706,25.49676256,3.58992,1.04706,3.7395,21.59,2.96,21.79196412
01/07/2019 07:30,29.27416,4.85288,29.67367331,4.60416,1.34288,4.796,24.67,3.51,24.91844698,27.59416,5.68288,28.17326377,4.60416,1.34288,4.796,22.99,4.34,23.39606163
01/07/2019 08:00,31.20048,6.51264,31.872942,5.70048,1.66264,5.938,25.5,4.85,25.95712812,29.16048,5.80264,29.73220854,5.70048,1.66264,5.938,23.46,4.14,23.82249357
01/07/2019 08:30,32.80728,8.53504,33.89932933,7.93728,2.31504,8.268,24.87,6.22,25.63601568,30.64728,7.63504,31.58400873,7.93728,2.31504,8.268,22.71,5.32,23.32480439
01/07/2019 09:00,33.71728,10.27004,35.24668342,11.41728,3.33004,11.893,22.3,6.94,23.35494808,31.52728,9.26004,32.85905849,11.41728,3.33004,11.893,20.11,5.93,20.96609167
01/07/2019 09:30,34.25608,11.17844,36.03382491,14.08608,4.10844,14.673,20.17,7.07,21.37320285,32.08608,10.16844,33.65878343,14.08608,4.10844,14.673,18,6.06,18.99272492
01/07/2019 10:00,34.3632,13.0651,36.7631113,18.4632,5.3851,19.2325,15.9,7.68,17.65764424,32.2832,12.0551,34.46056352,18.4632,5.3851,19.2325,13.82,6.67,15.34539996
01/07/2019 10:30,34.2792,11.6056,36.19051677,15.3792,4.4856,16.02,18.9,7.12,20.19664329,32.1892,10.6056,33.89134621,15.3792,4.4856,16.02,16.81,6.12,17.8893963
01/07/2019 11:00,35.00456,12.23258,37.08038881,16.29456,4.75258,16.9735,18.71,7.48,20.14980149,32.85456,11.20258,34.71195632,16.29456,4.75258,16.9735,16.56,6.45,17.77177819
01/07/2019 11:30,34.9224,12.3282,37.03455869,16.6224,4.8482,17.315,18.3,7.48,19.76968386,32.8324,11.2982,34.72197882,16.6224,4.8482,17.315,16.21,6.45,17.44610558
01/07/2019 12:00,34.71448,13.33714,37.18836411,18.98448,5.53714,19.7755,15.73,7.8,17.55770201,32.58448,12.26714,34.81710873,18.98448,5.53714,19.7755,13.6,6.73,15.17408646
01/07/2019 12:30,34.16328,12.70304,36.44855176,18.35328,5.35304,19.118,15.81,7.35,17.43498208,31.95328,11.62304,34.00157587,18.35328,5.35304,19.118,13.6,6.27,14.97574372
01/07/2019 13:00,33.57928,12.58104,35.85875922,18.44928,5.38104,19.218,15.13,7.2,16.75580198,31.43928,11.54104,33.49065439,18.44928,5.38104,19.218,12.99,6.16,14.37656774
01/07/2019 13:30,33.31248,12.61114,35.61968804,18.55248,5.41114,19.3255,14.76,7.2,16.42247241,31.26248,11.67114,33.37001895,18.55248,5.41114,19.3255,12.71,6.26,14.16798151
01/07/2019 14:00,33.52104,11.83322,35.54835043,16.57104,4.83322,17.2615,16.95,7,18.33855229,31.42104,10.81322,33.22961753,16.57104,4.83322,17.2615,14.85,5.98,16.00883818
01/07/2019 14:30,32.34472,10.38596,33.97129784,13.73472,4.00596,14.307,18.61,6.38,19.67324325,30.18472,9.31596,31.58962539,13.73472,4.00596,14.307,16.45,5.31,17.28579185
01/07/2019 15:00,32.7688,10.7309,34.48110306,13.6488,3.9809,14.2175,19.12,6.75,20.27651104,30.5788,9.6409,32.06259444,13.6488,3.9809,14.2175,16.93,5.66,17.85106439
01/07/2019 15:30,32.1164,10.1977,33.69653149,13.2264,3.8577,13.7775,18.89,6.34,19.92555394,29.9564,9.1577,31.32490016,13.2264,3.8577,13.7775,16.73,5.3,17.54944159
01/07/2019 16:00,32.65136,10.58498,34.32423505,13.97136,4.07498,14.5535,18.68,6.51,19.78187302,30.55136,9.63498,32.03464433,13.97136,4.07498,14.5535,16.58,5.56,17.48742405
01/07/2019 16:30,32.59232,9.71276,34.00877872,14.03232,4.09276,14.617,18.56,5.62,19.39221493,32.19232,9.72276,33.62852255,14.03232,4.09276,14.617,18.16,5.63,19.01269313
01/07/2019 17:00,32.21688,9.76534,33.66436131,14.96688,4.36534,15.5905,17.25,5.4,18.0754668,31.69688,8.97534,32.94311658,14.96688,4.36534,15.5905,16.73,4.61,17.3535299
01/07/2019 17:30,32.48624,9.21432,33.76772842,17.46624,5.09432,18.194,15.02,4.12,15.574813,32.08624,9.29432,33.4052568,17.46624,5.09432,18.194,14.62,4.2,15.21132473
01/07/2019 18:00,31.61016,7.81588,32.56209753,14.66016,4.27588,15.271,16.95,3.54,17.31571829,31.23016,7.93588,32.22267967,14.66016,4.27588,15.271,16.57,3.66,16.96939893
01/07/2019 18:30,31,8.0125,32.01874695,10.74,3.1325,11.1875,20.26,4.88,20.83943377,30.16,5.1225,30.5919206,10.74,3.1325,11.1875,19.42,1.99,19.52169306
01/07/2019 19:00,29.20592,3.72256,29.44220128,6.62592,1.93256,6.902,22.58,1.79,22.65083884,28.80592,3.88256,29.06639467,6.62592,1.93256,6.902,22.18,1.95,22.26555411
01/07/2019 19:30,27.95744,2.88092,28.10548259,4.59744,1.34092,4.789,23.36,1.54,23.41070695,27.61744,3.06092,27.78654753,4.59744,1.34092,4.789,23.02,1.72,23.08416773
01/07/2019 20:00,27.40568,2.56874,27.52580101,3.83568,1.11874,3.9955,23.57,1.45,23.61455907,27.07568,2.74874,27.21484924,3.83568,1.11874,3.9955,23.24,1.63,23.29709209
01/07/2019 20:30,26.2508,1.8919,26.31888649,2.9208,0.8519,3.0425,23.33,1.04,23.35316895,25.9308,2.0619,26.01264731,2.9208,0.8519,3.0425,23.01,1.21,23.04179246
01/07/2019 21:00,25.31392,1.49156,25.35782516,2.47392,0.72156,2.577,22.84,0.77,22.85297574,25.04392,1.63156,25.09701012,2.47392,0.72156,2.577,22.57,0.91,22.5883377
01/07/2019 21:30,25.22752,1.48386,25.27112197,2.44752,0.71386,2.5495,22.78,0.77,22.79300989,23.71752,0.91386,23.73511944,2.44752,0.71386,2.5495,21.27,0.2,21.27094027
01/07/2019 22:00,24.65776,1.17768,24.68586758,1.87776,0.54768,1.956,22.78,0.63,22.78870992,22.69776,-0.16232,22.6983404,1.87776,0.54768,1.956,20.82,-0.71,20.83210263
01/07/2019 22:30,24.3432,1.1026,24.36815777,1.7232,0.5026,1.795,22.62,0.6,22.62795616,22.4232,-0.2074,22.42415914,1.7232,0.5026,1.795,20.7,-0.71,20.71217275
01/07/2019 23:00,22.86424,0.50332,22.86977922,1.79424,0.52332,1.869,21.07,-0.02,21.07000949,21.11424,2.69332,21.28532601,1.79424,0.52332,1.869,19.32,2.17,19.441484
01/07/2019 23:30,21.44208,0.42644,21.4463201,1.70208,0.49644,1.773,19.74,-0.07,19.74012411,19.83208,-0.47356,19.83773314,1.70208,0.49644,1.773,18.13,-0.97,18.15593016
02/07/2019 00:00,20.33208,-0.36356,20.33533017,1.46208,0.42644,1.523,18.87,-0.79,18.88652959,18.86208,-0.63356,18.87271735,1.46208,0.42644,1.523,17.4,-1.06,17.43225746
02/07/2019 00:30,20.66176,-0.61032,20.67077204,1.30176,0.37968,1.356,19.36,-0.99,19.38529597,19.29176,-0.86032,19.31093355,1.30176,0.37968,1.356,17.99,-1.24,18.03268422
02/07/2019 01:00,21.0072,-0.7104,21.01920836,1.2672,0.3696,1.32,19.74,-1.08,19.769522,19.6672,-0.9504,19.69015023,1.2672,0.3696,1.32,18.4,-1.32,18.44728706
02/07/2019 01:30,18.46568,-0.78376,18.48230553,1.25568,0.36624,1.308,17.21,-1.15,17.24837963,17.15568,-1.02376,17.18619914,1.25568,0.36624,1.308,15.9,-1.39,15.96064222
02/07/2019 02:00,18.29584,-0.39788,18.30016584,1.03584,0.30212,1.079,17.26,-0.7,17.27418884,17.00584,-1.14788,17.04453644,1.03584,0.30212,1.079,15.97,-1.45,16.03569144
02/07/2019 02:30,18.32264,-0.94048,18.346761,0.99264,0.28952,1.034,17.33,-1.23,17.37359491,17.02264,-1.19048,17.06421739,0.99264,0.28952,1.034,16.03,-1.48,16.09817692
02/07/2019 03:00,17.8584,-0.9838,17.88547771,1.1184,0.3262,1.165,16.74,-1.31,16.79117923,16.5884,-1.2138,16.63274857,1.1184,0.3262,1.165,15.47,-1.54,15.54646262
02/07/2019 03:30,18.1212,-0.8734,18.14223572,1.2912,0.3766,1.345,16.83,-1.25,16.87635624,16.8912,-1.0734,16.92527179,1.2912,0.3766,1.345,15.6,-1.45,15.6672429
02/07/2019 04:00,18.07496,-0.85772,18.09529946,1.34496,0.39228,1.401,16.73,-1.25,16.77663256,16.87496,-1.05772,16.90807637,1.34496,0.39228,1.401,15.53,-1.45,15.59754468
02/07/2019 04:30,18.13928,-0.65896,18.15124533,1.40928,0.41104,1.468,16.73,-1.07,16.76418206,16.93928,-0.84896,16.96054068,1.40928,0.41104,1.468,15.53,-1.26,15.58103013
02/07/2019 05:00,18.1936,-0.4552,18.19929361,1.3536,0.3948,1.41,16.84,-0.85,16.86143825,17.0036,-0.6152,17.0147255,1.3536,0.3948,1.41,15.65,-1.01,15.68255719
02/07/2019 05:30,19.30704,0.21372,19.30822285,1.48704,0.43372,1.549,17.82,-0.22,17.82135797,18.08704,0.27372,18.08911105,1.48704,0.43372,1.549,16.6,-0.16,16.60077107
02/07/2019 06:00,20.74104,1.13322,20.77197458,1.69104,0.49322,1.7615,19.05,0.64,19.06074762,19.44104,0.51322,19.44781301,1.69104,0.49322,1.7615,17.75,0.02,17.75001127
02/07/2019 06:30,23.85952,0.69486,23.86963605,2.03952,0.59486,2.1245,21.82,0.1,21.82022915,22.31952,2.07486,22.41575377,2.03952,0.59486,2.1245,20.28,1.48,20.33393223
02/07/2019 07:00,26.35608,3.86094,26.6373762,3.22608,0.94094,3.3605,23.13,2.92,23.31358617,24.62608,3.33094,24.85033154,3.22608,0.94094,3.3605,21.4,2.39,21.5330467
02/07/2019 07:30,28.9664,5.4652,29.47746156,5.3664,1.5652,5.59,23.6,3.9,23.92007525,27.3064,6.3452,28.03392666,5.3664,1.5652,5.59,21.94,4.78,22.45466544
02/07/2019 08:00,30.75656,7.36358,31.62575364,7.96656,2.32358,8.2985,22.79,5.04,23.34064481,28.70656,6.58358,29.45182698,7.96656,2.32358,8.2985,20.74,4.26,21.17298278
02/07/2019 08:30,31.49144,6.66292,32.18858953,10.50144,3.06292,10.939,20.99,3.6,21.29648093,29.88144,10.48292,31.6668923,10.50144,3.06292,10.939,19.38,7.42,20.75188666
02/07/2019 09:00,31.6128,6.1929,32.2136793,13.0728,3.8129,13.6175,18.54,2.38,18.69213738,30.3228,13.3729,33.14070992,13.0728,3.8129,13.6175,17.25,9.56,19.72196998
02/07/2019 09:30,31.99208,6.98644,32.74604597,14.90208,4.34644,15.523,17.09,2.64,17.29270656,30.65208,14.09644,33.73810352,14.90208,4.34644,15.523,15.75,9.75,18.52363355
02/07/2019 10:00,32.01432,6.30626,32.62952038,12.36432,3.60626,12.8795,19.65,2.7,19.83462881,30.67432,13.35626,33.45599481,12.36432,3.60626,12.8795,18.31,9.75,20.74412206
02/07/2019 10:30,31.99032,5.86926,32.52427996,11.86032,3.45926,12.3545,20.13,2.41,20.2737515,30.70032,12.97926,33.33122917,11.86032,3.45926,12.3545,18.84,9.52,21.1086712
02/07/2019 11:00,32.4816,7.7088,33.38382746,9.8016,2.8588,10.21,22.68,4.85,23.19277689,30.6716,10.5088,32.42193585,9.8016,2.8588,10.21,20.87,7.65,22.22789689
02/07/2019 11:30,32.16248,9.28614,33.47622314,9.07248,2.64614,9.4505,23.09,6.64,24.02577158,29.94248,8.22614,31.05191601,9.07248,2.64614,9.4505,20.87,5.58,21.60308543
02/07/2019 12:00,31.82824,10.30532,33.45499188,11.29824,3.29532,11.769,20.53,7.01,21.69380096,29.52824,9.22532,30.9357962,11.29824,3.29532,11.769,18.23,5.93,19.17023213
02/07/2019 12:30,33.0228,11.6579,35.02016494,15.8328,4.6179,16.4925,17.19,7.04,18.57572879,30.9928,10.7179,32.79370416,15.8328,4.6179,16.4925,15.16,6.1,16.34122394
02/07/2019 13:00,32.13784,10.74562,33.88670992,14.96784,4.36562,15.5915,17.17,6.38,18.31702214,30.99784,10.28562,32.65976215,14.96784,4.36562,15.5915,16.03,5.92,17.08822109
02/07/2019 13:30,31.65832,12.05826,33.87699602,18.98832,5.53826,19.7795,12.67,6.52,14.24918594,30.10832,12.73826,32.69211221,18.98832,5.53826,19.7795,11.12,7.2,13.24742994
02/07/2019 14:00,31.71344,12.81142,34.20343198,19.51344,5.69142,20.3265,12.2,7.12,14.12566459,29.89344,11.97142,32.20143866,19.51344,5.69142,20.3265,10.38,6.28,12.13189186
02/07/2019 14:30,31.3924,11.9007,33.57245058,18.0024,5.2507,18.7525,13.39,6.65,14.95040468,29.3024,10.8607,31.2503672,18.0024,5.2507,18.7525,11.3,5.61,12.61594626
02/07/2019 15:00,30.04176,9.82718,31.6082396,13.36176,3.89718,13.9185,16.68,5.93,17.70274837,27.91176,8.78718,29.2622774,13.36176,3.89718,13.9185,14.55,4.89,15.34974267
02/07/2019 15:30,30.18576,9.07418,31.52016576,11.94576,3.48418,12.4435,18.24,5.59,19.07736093,28.00576,8.01418,29.12987597,11.94576,3.48418,12.4435,16.06,4.53,16.68665635
02/07/2019 16:00,31.8648,9.3864,33.21851869,12.6048,3.6764,13.13,19.26,5.71,20.08859627,29.7448,8.3864,30.9044468,12.6048,3.6764,13.13,17.14,4.71,17.77536779
02/07/2019 16:30,31.93176,7.75468,32.85988981,8.62176,2.51468,8.981,23.31,5.24,23.89170777,29.80176,6.81468,30.57097909,8.62176,2.51468,8.981,21.18,4.3,21.61208921
02/07/2019 17:00,30.65504,6.62022,31.36174087,7.71504,2.25022,8.0365,22.94,4.37,23.35252663,29.43504,6.25022,30.09130821,7.71504,2.25022,8.0365,21.72,4,22.085253
02/07/2019 17:30,31.22304,7.14422,32.02995639,11.12304,3.24422,11.5865,20.1,3.9,20.47486264,29.08304,6.26422,29.75001963,11.12304,3.24422,11.5865,17.96,3.02,18.21213881
02/07/2019 18:00,29.05192,3.53056,29.26566093,8.88192,2.59056,9.252,20.17,0.94,20.19189194,28.27192,5.24056,28.7535203,8.88192,2.59056,9.252,19.39,2.65,19.57024783
02/07/2019 18:30,29.52656,0.71608,29.53524193,7.66656,2.23608,7.986,21.86,-1.52,21.91278166,28.22656,7.99608,29.33727978,7.66656,2.23608,7.986,20.56,5.76,21.35160884
02/07/2019 19:00,29.31016,0.15838,29.31058791,5.48016,1.59838,5.7085,23.83,-1.44,23.87346854,27.98016,7.35838,28.93155906,5.48016,1.59838,5.7085,22.5,5.76,23.22558072
02/07/2019 19:30,28.1768,-0.6701,28.18476702,3.4968,1.0199,3.6425,24.68,-1.69,24.73779497,26.9068,6.5999,27.7044142,3.4968,1.0199,3.6425,23.41,5.58,24.06583678
02/07/2019 20:00,27.4308,-1.0806,27.45207615,2.5008,0.7294,2.605,24.93,-1.81,24.99561962,26.1908,6.1094,26.89391703,2.5008,0.7294,2.605,23.69,5.38,24.29321922
02/07/2019 20:30,27.28448,0.86964,27.29833553,1.64448,0.47964,1.713,25.64,0.39,25.6429659,25.22448,2.30964,25.32999858,1.64448,0.47964,1.713,23.58,1.83,23.65090485
02/07/2019 21:00,26.94328,2.11554,27.02620666,1.49328,0.43554,1.5555,25.45,1.68,25.50538963,24.83328,1.45554,24.87589983,1.49328,0.43554,1.5555,23.34,1.02,23.36227729
02/07/2019 21:30,25.93248,1.66114,25.98562882,1.27248,0.37114,1.3255,24.66,1.29,24.69371782,23.92248,1.12114,23.94873701,1.27248,0.37114,1.3255,22.65,0.75,22.66241382
02/07/2019 22:00,24.98576,1.25918,25.01746864,1.26576,0.36918,1.3185,23.72,0.89,23.73669101,22.94576,0.39918,22.94923194,1.26576,0.36918,1.3185,21.68,0.03,21.68002076
02/07/2019 22:30,24.94624,1.16432,24.97339647,1.38624,0.40432,1.444,23.56,0.76,23.57225488,22.94624,0.22432,22.94733644,1.38624,0.40432,1.444,21.56,-0.18,21.56075138
02/07/2019 23:00,23.70008,0.41044,23.70363375,1.27008,0.37044,1.323,22.43,0.04,22.43003567,21.87008,1.29044,21.90811801,1.27008,0.37044,1.323,20.6,0.92,20.62053346
02/07/2019 23:30,21.70304,0.30172,21.70513718,1.34304,0.39172,1.399,20.36,-0.09,20.36019892,20.06304,-0.39828,20.06699282,1.34304,0.39172,1.399,18.72,-0.79,18.73666192
03/07/2019 00:00,20.754,0.312,20.75634505,1.344,0.392,1.4,19.41,-0.08,19.41016486,19.204,-0.428,19.20876883,1.344,0.392,1.4,17.86,-0.82,17.87881428
03/07/2019 00:30,21.09664,-1.35848,21.14033319,1.37664,0.40152,1.434,19.72,-1.76,19.79838377,20.00664,2.46152,20.15749798,1.37664,0.40152,1.434,18.63,2.06,18.74354556
03/07/2019 01:00,21.13344,-0.47108,21.13868971,1.33344,0.38892,1.389,19.8,-0.86,19.81866797,19.80344,-0.69108,19.81549463,1.33344,0.38892,1.389,18.47,-1.08,18.50154858
03/07/2019 01:30,18.65288,-0.66916,18.66487898,1.44288,0.42084,1.503,17.21,-1.09,17.24448318,17.34288,-0.90916,17.36669395,1.44288,0.42084,1.503,15.9,-1.33,15.95552882
03/07/2019 02:00,18.70936,-0.66852,18.72129992,1.23936,0.36148,1.291,17.47,-1.03,17.50033714,17.41936,-0.88852,17.44200592,1.23936,0.36148,1.291,16.18,-1.25,16.22821309
03/07/2019 02:30,18.31864,-0.88248,18.33988393,1.08864,0.31752,1.134,17.23,-1.2,17.27173703,17.03864,-1.12248,17.07557362,1.08864,0.31752,1.134,15.95,-1.44,16.01487121
03/07/2019 03:00,17.8812,-0.8984,17.9037548,0.9312,0.2716,0.97,16.95,-1.17,16.99033255,16.6512,-1.1084,16.68804998,0.9312,0.2716,0.97,15.72,-1.38,15.78045627
03/07/2019 03:30,18.09976,-0.91632,18.12294,0.86976,0.25368,0.906,17.23,-1.17,17.26967863,16.91976,-1.06632,16.9533276,0.86976,0.25368,0.906,16.05,-1.32,16.1041889
03/07/2019 04:00,18.20072,-0.91604,18.22375751,0.87072,0.25396,0.907,17.33,-1.17,17.36945019,17.00072,-1.10604,17.03666062,0.87072,0.25396,0.907,16.13,-1.36,16.18723262
03/07/2019 04:30,18.1844,-0.6408,18.19568707,0.8544,0.2492,0.89,17.33,-0.89,17.35283838,16.9844,-0.8108,17.00374194,0.8544,0.2492,0.89,16.13,-1.06,16.16479199
03/07/2019 05:00,18.36992,-0.51044,18.37701036,0.88992,0.25956,0.927,17.48,-0.77,17.49695116,17.19992,-0.67044,17.21298167,0.88992,0.25956,0.927,16.31,-0.93,16.33649289
03/07/2019 05:30,19.33248,0.24864,19.33407885,1.09248,0.31864,1.138,18.24,-0.07,18.24013432,18.13248,0.15864,18.13317395,1.09248,0.31864,1.138,17.04,-0.16,17.04075116
03/07/2019 06:00,20.95584,1.28962,20.99548403,1.33584,0.38962,1.3915,19.62,0.9,19.64063135,19.63584,1.08962,19.66604902,1.33584,0.38962,1.3915,18.3,0.7,18.31338308
03/07/2019 06:30,24.1548,2.6564,24.30042847,1.8048,0.5264,1.88,22.35,2.13,22.45126722,22.5648,0.4364,22.56901956,1.8048,0.5264,1.88,20.76,-0.09,20.76019509
03/07/2019 07:00,27.18104,4.35572,27.52782651,3.07104,0.89572,3.199,24.11,3.46,24.35700515,25.37104,3.79572,25.65340447,3.07104,0.89572,3.199,22.3,2.9,22.48777446
03/07/2019 07:30,29.74016,6.04588,30.34847248,5.06016,1.47588,5.271,24.68,4.57,25.0995478,27.75016,5.32588,28.25661653,5.06016,1.47588,5.271,22.69,3.85,23.01431294
03/07/2019 08:00,31.49912,5.84516,32.0368609,7.62912,2.22516,7.947,23.87,3.62,24.14293478,30.03912,9.13516,31.39745019,7.62912,2.22516,7.947,22.41,6.91,23.45114496
03/07/2019 08:30,31.894,8.4445,32.99298132,10.164,2.9645,10.5875,21.73,5.48,22.41033913,31.624,9.2045,32.93630514,10.164,2.9645,10.5875,21.46,6.24,22.34880757
03/07/2019 09:00,32.96128,8.67704,34.08426327,12.64128,3.68704,13.168,20.32,4.99,20.92373055,31.39128,11.88704,33.56656342,12.64128,3.68704,13.168,18.75,8.2,20.46466467
03/07/2019 09:30,33.7888,11.5109,35.69571157,14.8488,4.3309,15.4675,18.94,7.18,20.25527092,31.6588,11.6409,33.7311454,14.8488,4.3309,15.4675,16.81,7.31,18.33063556
03/07/2019 10:00,33.15224,8.61732,34.25389352,16.72224,4.87732,17.419,16.43,3.74,16.85029673,31.82224,15.82732,35.54094845,16.72224,4.87732,17.419,15.1,10.95,18.65241271
03/07/2019 10:30,33.64232,12.81276,35.99961825,17.63232,5.14276,18.367,16.01,7.67,17.75243645,31.61232,12.41276,33.96196971,17.63232,5.14276,18.367,13.98,7.27,15.75732528
03/07/2019 11:00,33.03056,12.10058,35.17729282,15.19056,4.43058,15.8235,17.84,7.67,19.41892119,31.20056,11.21058,33.15346209,15.19056,4.43058,15.8235,16.01,6.78,17.38644587
03/07/2019 11:30,32.40168,12.59924,34.76506458,17.07168,4.97924,17.783,15.33,7.62,17.11938375,32.04168,12.50924,34.39695252,17.07168,4.97924,17.783,14.97,7.53,16.75714176
03/07/2019 12:00,31.5248,11.7289,33.63599427,14.4648,4.2189,15.0675,17.06,7.51,18.63984174,31.1848,11.6489,33.28946714,14.4648,4.2189,15.0675,16.72,7.43,18.29653792
03/07/2019 12:30,32.54544,11.29242,34.44886666,15.02544,4.38242,15.6515,17.52,6.91,18.833441,32.21544,11.21242,34.11089176,15.02544,4.38242,15.6515,17.19,6.83,18.49716194
03/07/2019 13:00,32.69568,13.11124,35.22658236,18.65568,5.44124,19.433,14.04,7.67,15.99845305,30.54568,12.01124,32.82237732,18.65568,5.44124,19.433,11.89,6.57,13.58443963
03/07/2019 13:30,32.64168,12.91424,35.10351646,18.39168,5.36424,19.158,14.25,7.55,16.12653094,30.50168,11.83424,32.71699435,18.39168,5.36424,19.158,12.11,6.47,13.73000364
03/07/2019 14:00,32.15336,13.11848,34.72654715,18.78336,5.47848,19.566,13.37,7.64,15.3989123,29.86336,11.89848,32.14644765,18.78336,5.47848,19.566,11.08,6.42,12.80557691
03/07/2019 14:30,32.36824,13.43782,35.04679682,19.87824,5.79782,20.7065,12.49,7.64,14.64136947,30.12824,12.21782,32.51132066,19.87824,5.79782,20.7065,10.25,6.42,12.09458143
03/07/2019 15:00,32.21392,12.71906,34.63395919,18.37392,5.35906,19.1395,13.84,7.36,15.67530542,30.02392,11.56906,32.17575052,18.37392,5.35906,19.1395,11.65,6.21,13.20176503
03/07/2019 15:30,31.36656,12.54108,33.78076041,17.62656,5.14108,18.361,13.74,7.4,15.60601166,29.27656,11.47108,31.44364231,17.62656,5.14108,18.361,11.65,6.33,13.25863492
03/07/2019 16:00,32.2692,12.0781,34.45550418,17.2392,5.0281,17.9575,15.03,7.05,16.60130718,30.1992,11.0381,32.15324762,17.2392,5.0281,17.9575,12.96,6.01,14.28571664
03/07/2019 16:30,32.60632,11.53226,34.5856202,16.63632,4.85226,17.3295,15.97,6.68,17.31078566,30.57632,10.58226,32.35576566,16.63632,4.85226,17.3295,13.94,5.73,15.07171191
03/07/2019 17:00,31.11104,10.70322,32.90069495,14.89104,4.34322,15.5115,16.22,6.36,17.42234198,30.56104,8.64322,31.75976099,14.89104,4.34322,15.5115,15.67,4.3,16.24927383
03/07/2019 17:30,30.55056,8.36808,31.67588166,14.53056,4.23808,15.136,16.02,4.13,16.54379944,30.20056,8.41808,31.35184038,14.53056,4.23808,15.136,15.67,4.18,16.21793143
03/07/2019 18:00,29.26488,7.01934,30.09492209,12.85488,3.74934,13.3905,16.41,3.27,16.73263279,28.96488,7.12934,29.8293775,12.85488,3.74934,13.3905,16.11,3.38,16.46075636
03/07/2019 18:30,28.4892,5.0256,28.9290714,7.9392,2.3156,8.27,20.55,2.71,20.72791837,28.1792,5.1556,28.64694615,7.9392,2.3156,8.27,20.24,2.84,20.43827781
03/07/2019 19:00,28.3276,4.2118,28.63899756,5.4576,1.5918,5.685,22.87,2.62,23.01958514,27.9776,4.3418,28.31249422,5.4576,1.5918,5.685,22.52,2.75,22.68728499
03/07/2019 19:30,28.8396,4.1003,29.12962389,3.6696,1.0703,3.8225,25.17,3.03,25.35172184,26.7796,3.3403,26.98711878,3.6696,1.0703,3.8225,23.11,2.27,23.22121874
03/07/2019 20:00,28.21104,3.51072,28.42864634,2.23104,0.65072,2.324,25.98,2.86,26.13694703,26.08104,2.74072,26.22464859,2.23104,0.65072,2.324,23.85,2.09,23.94139929
03/07/2019 20:30,27.8544,3.0467,28.02052784,1.8744,0.5467,1.9525,25.98,2.5,26.10000766,25.7244,2.3267,25.82940743,1.8744,0.5467,1.9525,23.85,1.78,23.91633124
03/07/2019 21:00,26.80256,2.28658,26.89991953,1.46256,0.42658,1.5235,25.34,1.86,25.40817191,24.78256,1.63658,24.8365391,1.46256,0.42658,1.5235,23.32,1.21,23.35137041
03/07/2019 21:30,26.00688,1.79284,26.06860339,1.10688,0.32284,1.153,24.9,1.47,24.94335382,24.04688,1.22284,24.07795206,1.10688,0.32284,1.153,22.94,0.9,22.95764796
03/07/2019 22:00,25.1444,1.3567,25.18097469,0.9144,0.2667,0.9525,24.23,1.09,24.25450474,23.1744,0.5667,23.18132792,0.9144,0.2667,0.9525,22.26,0.3,22.26202147
03/07/2019 22:30,24.36568,1.02124,24.38707225,0.89568,0.26124,0.933,23.47,0.76,23.48230185,22.43568,-0.01876,22.43568784,0.89568,0.26124,0.933,21.54,-0.28,21.54181979
03/07/2019 23:00,22.92272,-0.58504,22.93018456,0.94272,0.27496,0.982,21.98,-0.86,21.99681795,21.19272,2.59496,21.35099994,0.94272,0.27496,0.982,20.25,2.32,20.3824655
03/07/2019 23:30,21.78048,0.22264,21.78161788,0.90048,0.26264,0.938,20.88,-0.04,20.88003831,20.15048,-0.48736,20.15637279,0.90048,0.26264,0.938,19.25,-0.75,19.26460485
04/07/2019 00:00,20.7052,0.2036,20.706201,0.8352,0.2436,0.87,19.87,-0.04,19.87004026,19.1852,-0.5764,19.19385673,0.8352,0.2436,0.87,18.35,-0.82,18.36831239
04/07/2019 00:30,21.2564,-0.3548,21.25936086,0.8064,0.2352,0.84,20.45,-0.59,20.45850923,19.8564,-0.5848,19.86500974,0.8064,0.2352,0.84,19.05,-0.82,19.06764013
04/07/2019 01:00,21.43208,-0.50356,21.43799491,0.74208,0.21644,0.773,20.69,-0.72,20.702524,20.05208,-0.74356,20.0658614,0.74208,0.21644,0.773,19.31,-0.96,19.33384856
04/07/2019 01:30,18.6876,-0.7182,18.7013958,0.6576,0.1918,0.685,18.03,-0.91,18.0529499,17.3576,-0.9882,17.38570726,0.6576,0.1918,0.685,16.7,-1.18,16.74163672
04/07/2019 02:00,18.50856,-0.75792,18.5240718,0.65856,0.19208,0.686,17.85,-0.95,17.87526224,17.19856,-1.02792,17.22925087,0.65856,0.19208,0.686,16.54,-1.22,16.58493292
04/07/2019 02:30,18.5028,-0.7096,18.51640192,0.6528,0.1904,0.68,17.85,-0.9,17.87267467,17.1928,-0.9696,17.22011893,0.6528,0.1904,0.68,16.54,-1.16,16.58062725
04/07/2019 03:00,18.2612,-0.7684,18.27735933,0.6912,0.2016,0.72,17.57,-0.97,17.59675538,17.0112,-0.9984,17.04047323,0.6912,0.2016,0.72,16.32,-1.2,16.36405818
04/07/2019 03:30,18.32264,-0.81048,18.34055655,0.75264,0.21952,0.784,17.57,-1.03,17.60016477,17.07264,-0.98048,17.10077126,0.75264,0.21952,0.784,16.32,-1.2,16.36405818
04/07/2019 04:00,18.2656,-0.7892,18.28264149,0.8256,0.2408,0.86,17.44,-1.03,17.47038923,17.0656,-0.9592,17.09253545,0.8256,0.2408,0.86,16.24,-1.2,16.28427462
04/07/2019 04:30,18.13224,-0.56768,18.14112422,0.76224,0.22232,0.794,17.37,-0.79,17.3879556,16.91224,-0.74768,16.92875917,0.76224,0.22232,0.794,16.15,-0.97,16.17910381
04/07/2019 05:00,18.2404,-0.0653,18.24051689,0.7704,0.2247,0.8025,17.47,-0.29,17.47240682,17.0404,-0.5453,17.04912268,0.7704,0.2247,0.8025,16.27,-0.77,16.28821046
04/07/2019 05:30,19.32616,0.31638,19.32874948,1.01616,0.29638,1.0585,18.31,0.02,18.31001092,18.11616,0.20638,18.11733551,1.01616,0.29638,1.0585,17.1,-0.09,17.10023684
04/07/2019 06:00,20.66896,1.16928,20.70200771,1.36896,0.39928,1.426,19.3,0.77,19.315354,19.39896,0.93928,19.42168623,1.36896,0.39928,1.426,18.03,0.54,18.03808471
04/07/2019 06:30,23.55048,0.74514,23.56226521,1.80048,0.52514,1.8755,21.75,0.22,21.75111262,22.02048,2.02514,22.11340615,1.80048,0.52514,1.8755,20.22,1.5,20.27556164
04/07/2019 07:00,26.05384,3.54112,26.29338528,2.88384,0.84112,3.004,23.17,2.7,23.32678503,24.32384,3.00112,24.50828255,2.88384,0.84112,3.004,21.44,2.16,21.54853127
04/07/2019 07:30,28.88336,4.92848,29.30082593,4.86336,1.41848,5.066,24.02,3.51,24.27510041,26.96336,4.68848,27.3679489,4.86336,1.41848,5.066,22.1,3.27,22.340611
04/07/2019 08:00,30.3768,6.6649,31.0993709,7.2168,2.1049,7.5175,23.16,4.56,23.60464361,28.3668,5.8849,28.97080237,7.2168,2.1049,7.5175,21.15,3.78,21.48513207
04/07/2019 08:30,30.34432,7.56376,31.27280323,9.78432,2.85376,10.192,20.56,4.71,21.09259823,30.03432,7.59376,30.97943784,9.78432,2.85376,10.192,20.25,4.74,20.79735801
04/07/2019 09:00,31.12752,7.88636,32.1110133,11.74752,3.42636,12.237,19.38,4.46,19.88657839,29.28752,9.38636,30.75487899,11.74752,3.42636,12.237,17.54,5.96,18.52493455
04/07/2019 09:30,31.76512,8.07316,32.77497156,14.20512,4.14316,14.797,17.56,3.93,17.99440191,30.07512,11.82316,32.3156302,14.20512,4.14316,14.797,15.87,7.68,17.63063527
04/07/2019 10:00,31.92584,11.12962,33.81017156,15.97584,4.65962,16.6415,15.95,6.47,17.21230374,29.80584,10.05962,31.45765491,15.97584,4.65962,16.6415,13.83,5.4,14.84684815
04/07/2019 10:30,32.01776,11.70268,34.08943641,17.35776,5.06268,18.081,14.66,6.64,16.09363849,29.94776,10.66268,31.78932327,17.35776,5.06268,18.081,12.59,5.6,13.77926341
04/07/2019 11:00,32.22968,12.52074,34.57630985,18.61968,5.43074,19.3955,13.61,7.09,15.34601577,30.11968,11.43074,32.21578713,18.61968,5.43074,19.3955,11.5,6,12.97112177
04/07/2019 11:30,32.44016,13.58088,35.16822831,20.54016,5.99088,21.396,11.9,7.59,14.11446421,30.36016,12.48088,32.82547305,20.54016,5.99088,21.396,9.82,6.49,11.7708326
04/07/2019 12:00,32.62048,13.53014,35.31515827,20.64048,6.02014,21.5005,11.98,7.51,14.13932459,30.51048,12.41014,32.93783485,20.64048,6.02014,21.5005,9.87,6.39,11.75793349
04/07/2019 12:30,32.41392,13.51156,35.11729579,21.19392,6.18156,22.077,11.22,7.33,13.40213789,30.28392,12.37156,32.71347287,21.19392,6.18156,22.077,9.09,6.19,10.99746334
04/07/2019 13:00,32.4896,13.7978,35.298065,21.9696,6.4078,22.885,10.52,7.39,12.85622417,30.3896,12.6778,32.92801848,21.9696,6.4078,22.885,8.42,6.27,10.49806173
04/07/2019 13:30,31.9096,13.8028,34.7669363,22.0896,6.4428,23.01,9.82,7.36,12.27200065,29.8796,12.7528,32.48729604,22.0896,6.4428,23.01,7.79,6.31,10.0249788
04/07/2019 14:00,31.43376,13.90318,34.37120425,21.95376,6.40318,22.8685,9.48,7.5,12.08802713,29.36376,12.79318,32.02960905,21.95376,6.40318,22.8685,7.41,6.39,9.784692126
04/07/2019 14:30,31.594,13.502,34.35818447,21.504,6.272,22.4,10.09,7.23,12.4129368,29.504,12.362,31.98913972,21.504,6.272,22.4,8,6.09,10.0542578
04/07/2019 15:00,31.28384,12.75112,33.78268353,19.92384,5.81112,20.754,11.36,6.94,13.31214483,29.19384,11.62112,31.42181923,19.92384,5.81112,20.754,9.27,5.81,10.9402468
04/07/2019 15:30,30.68304,11.37672,32.72428306,17.30304,5.04672,18.024,13.38,6.33,14.80180057,28.58304,10.27672,30.37435019,17.30304,5.04672,18.024,11.28,5.23,12.43347498
04/07/2019 16:00,30.80512,10.69316,32.60826719,15.88512,4.63316,16.547,14.92,6.06,16.10372628,28.74512,9.67316,30.32906112,15.88512,4.63316,16.547,12.86,5.04,13.81235679
04/07/2019 16:30,30.07288,9.79084,31.62654991,15.36288,4.48084,16.003,14.71,5.31,15.63906007,29.66288,9.72084,31.21507937,15.36288,4.48084,16.003,14.3,5.24,15.229826
04/07/2019 17:00,30.06512,8.60816,31.27318115,13.60512,3.96816,14.172,16.46,4.64,17.10149701,29.59512,8.54816,30.80490492,13.60512,3.96816,14.172,15.99,4.58,16.63299432
04/07/2019 17:30,29.32288,8.03334,30.40338539,14.10288,4.11334,14.6905,15.22,3.92,15.71670449,28.93288,8.07334,30.03814848,14.10288,4.11334,14.6905,14.83,3.96,15.34960912
04/07/2019 18:00,28.422,5.0385,28.86514449,12.372,3.6085,12.8875,16.05,1.43,16.11357813,28.102,6.6585,28.88006278,12.372,3.6085,12.8875,15.73,3.05,16.02296477
04/07/2019 18:30,28.0624,4.6757,28.44926123,8.0424,2.3457,8.3775,20.02,2.33,20.15513086,27.5024,4.6757,27.89702809,8.0424,2.3457,8.3775,19.46,2.33,19.59899232
04/07/2019 19:00,27.444,3.427,27.6571413,4.824,1.407,5.025,22.62,2.02,22.71001541,26.774,3.407,26.98990043,4.824,1.407,5.025,21.95,2,22.04092784
04/07/2019 19:30,28.14088,3.41984,28.34791761,3.77088,1.09984,3.928,24.37,2.32,24.48018178,26.00088,2.59984,26.13053633,3.77088,1.09984,3.928,22.23,1.5,22.28054981
04/07/2019 20:00,27.84192,3.31306,28.03834652,3.06192,0.89306,3.1895,24.78,2.42,24.89788746,25.66192,2.47306,25.78080999,3.06192,0.89306,3.1895,22.6,1.58,22.65516277
04/07/2019 20:30,27.3168,2.7099,27.4508856,2.2968,0.6699,2.3925,25.02,2.04,25.10302771,25.1768,1.9199,25.24989652,2.2968,0.6699,2.3925,22.88,1.25,22.9141201
04/07/2019 21:00,26.51112,2.26866,26.60801199,1.64112,0.47866,1.7095,24.87,1.79,24.93433376,24.43112,1.52866,24.47889756,1.64112,0.47866,1.7095,22.79,1.05,22.81417542
04/07/2019 21:30,25.63264,1.85202,25.69945936,1.41264,0.41202,1.4715,24.22,1.44,24.26276983,23.63264,1.23202,23.66473213,1.41264,0.41202,1.4715,22.22,0.82,22.23512537
04/07/2019 22:00,25.24968,1.69824,25.30672557,1.15968,0.33824,1.208,24.09,1.36,24.12835883,23.24968,1.09824,23.27560421,1.15968,0.33824,1.208,22.09,0.76,22.10306992
04/07/2019 22:30,25.03944,1.52692,25.08595305,0.94944,0.27692,0.989,24.09,1.25,24.12240867,23.03944,0.96692,23.05972094,0.94944,0.27692,0.989,22.09,0.69,22.10077374
04/07/2019 23:00,23.6412,1.2916,23.67645598,0.9312,0.2716,0.97,22.71,1.02,22.73289467,21.8012,0.9016,21.8198351,0.9312,0.2716,0.97,20.87,0.63,20.8795067
04/07/2019 23:30,22.15816,1.11488,22.18618967,0.90816,0.26488,0.946,21.25,0.85,21.26699321,20.43816,0.79488,20.45361138,0.90816,0.26488,0.946,19.53,0.53,19.53719018
05/07/2019 00:00,21.1676,-2.4632,21.3104351,1.0176,0.2968,1.06,20.15,-2.76,20.33814397,19.7276,2.5468,19.89131449,1.0176,0.2968,1.06,18.71,2.25,18.844803
05/07/2019 00:30,21.46472,0.29096,21.46669193,0.89472,0.26096,0.932,20.57,0.03,20.57002188,20.01472,-0.33904,20.01759138,0.89472,0.26096,0.932,19.12,-0.6,19.12941191
05/07/2019 01:00,21.31504,0.12772,21.31542265,0.81504,0.23772,0.849,20.5,-0.11,20.50029512,19.93504,-0.52228,19.94188046,0.81504,0.23772,0.849,19.12,-0.76,19.13509864
05/07/2019 01:30,18.80408,-0.54256,18.8119057,0.81408,0.23744,0.848,17.99,-0.78,18.00690145,17.45408,-0.82256,17.47345168,0.81408,0.23744,0.848,16.64,-1.06,16.67372784
