Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2019 02:00,18.66592,-0.52744,18.67337041,0.86592,0.25256,0.902,17.8,-0.78,17.81708169,17.34592,-0.80744,17.3647027,0.86592,0.25256,0.902,16.48,-1.06,16.51405462
05/07/2019 02:30,18.50576,-0.49832,18.51246812,0.96576,0.28168,1.006,17.54,-0.78,17.55733465,17.19576,-0.73832,17.21160302,0.96576,0.28168,1.006,16.23,-1.02,16.26202017
05/07/2019 03:00,18.46776,-0.40732,18.47225132,1.27776,0.37268,1.331,17.19,-0.78,17.20768724,17.16776,-0.66732,17.18072465,1.27776,0.37268,1.331,15.89,-1.04,15.92399761
05/07/2019 03:30,18.4368,-0.5626,18.44538189,1.3968,0.4074,1.455,17.04,-0.97,17.06758624,17.2068,-0.7826,17.22458792,1.3968,0.4074,1.455,15.81,-1.19,15.85472169
05/07/2019 04:00,18.51744,-0.43908,18.52264494,1.47744,0.43092,1.539,17.04,-0.87,17.06219505,17.28744,-0.64908,17.299621,1.47744,0.43092,1.539,15.81,-1.08,15.84684511
05/07/2019 04:30,18.72288,-0.17916,18.72373718,1.68288,0.49084,1.753,17.04,-0.67,17.05316686,17.49288,-0.35916,17.49656671,1.68288,0.49084,1.753,15.81,-0.85,15.83283297
05/07/2019 05:00,18.85808,0.34944,18.86131728,1.67808,0.48944,1.748,17.18,-0.14,17.18057042,17.64808,0.19944,17.64920689,1.67808,0.48944,1.748,15.97,-0.29,15.97263284
05/07/2019 05:30,19.93592,1.10006,19.96624748,1.64592,0.48006,1.7145,18.29,0.62,18.30050546,18.70592,0.55006,18.71400569,1.64592,0.48006,1.7145,17.06,0.07,17.06014361
05/07/2019 06:00,21.48272,1.75496,21.55428364,2.14272,0.62496,2.232,19.34,1.13,19.37298377,20.17272,1.45496,20.22512153,2.14272,0.62496,2.232,18.03,0.83,18.04909416
05/07/2019 06:30,24.4036,1.9198,24.47899763,2.4336,0.7098,2.535,21.97,1.21,22.00329521,22.8836,2.7498,23.04822225,2.4336,0.7098,2.535,20.45,2.04,20.55149873
05/07/2019 07:00,26.59128,4.20704,26.92202365,3.52128,1.02704,3.668,23.07,3.18,23.28813646,24.89128,3.67704,25.16140781,3.52128,1.02704,3.668,21.37,2.65,21.5336806
05/07/2019 07:30,29.42128,5.98704,30.02426294,5.20128,1.51704,5.418,24.22,4.47,24.62903368,27.50128,5.32704,28.01245717,5.20128,1.51704,5.418,22.3,3.81,22.62313197
05/07/2019 08:00,31.00208,7.46894,31.8890895,7.88208,2.29894,8.2105,23.12,5.17,23.69099618,29.01208,6.70894,29.77768732,7.88208,2.29894,8.2105,21.13,4.41,21.58529592
05/07/2019 08:30,31.81592,8.91006,33.04000506,10.76592,3.14006,11.2145,21.05,5.77,21.82648391,30.92592,8.73006,32.13450599,10.76592,3.14006,11.2145,20.16,5.59,20.92065248
05/07/2019 09:00,31.86568,10.05624,33.41480996,13.25568,3.86624,13.808,18.61,6.19,19.61245013,31.02568,9.85624,32.55362171,13.25568,3.86624,13.808,17.77,5.99,18.75241318
05/07/2019 09:30,31.69104,10.75072,33.46490694,15.19104,4.43072,15.824,16.5,6.32,17.66896715,30.94104,10.56072,32.69368078,15.19104,4.43072,15.824,15.75,6.13,16.9008698
05/07/2019 10:00,31.94352,11.44936,33.93341,17.00352,4.95936,17.712,14.94,6.49,16.28875993,31.23352,11.25936,33.20099335,17.00352,4.95936,17.712,14.23,6.3,15.5622267
05/07/2019 10:30,32.05944,10.57192,33.75756486,18.58944,5.42192,19.364,13.47,5.15,14.42093617,30.36944,13.72192,33.32557538,18.58944,5.42192,19.364,11.78,8.3,14.41035739
05/07/2019 11:00,32.3128,10.5604,33.99469212,19.6128,5.7204,20.43,12.7,4.84,13.59101174,30.6828,15.1704,34.22828146,19.6128,5.7204,20.43,11.07,9.45,14.55497853
05/07/2019 11:30,32.35792,13.42356,35.03179912,20.61792,6.01356,21.477,11.74,7.41,13.88292837,30.26792,12.33356,32.68430332,20.61792,6.01356,21.477,9.65,6.32,11.53537602
05/07/2019 12:00,32.06824,12.89032,34.56200756,20.05824,5.85032,20.894,12.01,7.04,13.9212679,30.47824,12.09032,32.78870158,20.05824,5.85032,20.894,10.42,6.24,12.14553416
05/07/2019 12:30,31.26648,11.82064,33.42634143,18.75648,5.47064,19.538,12.51,6.35,14.02934781,30.76648,11.68064,32.90917262,18.75648,5.47064,19.538,12.01,6.21,13.52051035
05/07/2019 13:00,31.38032,11.84176,33.54030058,18.04032,5.26176,18.792,13.34,6.58,14.87454201,29.39032,10.87176,31.33665705,18.04032,5.26176,18.792,11.35,5.61,12.66075037
05/07/2019 13:30,30.75264,12.01702,33.01717185,18.33264,5.34702,19.0965,12.42,6.67,14.09770549,28.81264,11.10702,30.87934774,18.33264,5.34702,19.0965,10.48,5.76,11.95859524
05/07/2019 14:00,30.98328,12.66554,33.47207109,20.21328,5.89554,21.0555,10.77,6.77,12.721077,29.03328,11.70554,31.30416928,20.21328,5.89554,21.0555,8.82,5.81,10.56165233
05/07/2019 14:30,30.9,12.755,33.42902967,20.52,5.985,21.375,10.38,6.77,12.39263087,28.96,11.795,31.26985169,20.52,5.985,21.375,8.44,5.81,10.24644817
05/07/2019 15:00,30.53112,11.72616,32.70553649,19.94112,5.81616,20.772,10.59,5.91,12.12749768,28.71112,12.02616,31.12807312,19.94112,5.81616,20.772,8.77,6.21,10.74602252
05/07/2019 15:30,29.26696,7.48078,30.2078966,18.99696,5.54078,19.7885,10.27,1.94,10.45162667,28.10696,14.67078,31.70540942,18.99696,5.54078,19.7885,9.11,9.13,12.89763544
05/07/2019 16:00,29.8416,7.0063,30.65304765,18.5016,5.3963,19.2725,11.34,1.61,11.45371992,28.7616,14.2263,32.08764943,18.5016,5.3963,19.2725,10.26,8.83,13.53648773
05/07/2019 16:30,29.34464,9.40052,30.81359559,17.14464,5.00052,17.859,12.2,4.4,12.96919427,29.04464,10.31052,30.82041426,17.14464,5.00052,17.859,11.9,5.31,13.03096696
05/07/2019 17:00,29.39296,8.79878,30.68166598,15.49296,4.51878,16.1385,13.9,4.28,14.54401595,29.05296,8.83878,30.36772162,15.49296,4.51878,16.1385,13.56,4.32,14.23151433
05/07/2019 17:30,28.03712,7.46666,29.01432593,14.69712,4.28666,15.3095,13.34,3.18,13.71378868,27.67712,7.51666,28.67966438,14.69712,4.28666,15.3095,12.98,3.23,13.37584764
05/07/2019 18:00,26.61984,5.79162,27.24259062,12.99984,3.79162,13.5415,13.62,2,13.76605971,26.25984,5.85162,26.90391521,12.99984,3.79162,13.5415,13.26,2.06,13.41906107
05/07/2019 18:30,26.1252,4.1486,26.4525416,8.6352,2.5186,8.995,17.49,1.63,17.56579062,25.7652,4.2286,26.10989447,8.6352,2.5186,8.995,17.13,1.71,17.21513869
05/07/2019 19:00,25.81616,3.47638,26.04917148,6.05616,1.76638,6.3085,19.76,1.71,19.83385237,25.42616,3.57638,25.67645042,6.05616,1.76638,6.3085,19.37,1.81,19.45438254
05/07/2019 19:30,25.6048,2.7964,25.75705022,3.7248,1.0864,3.88,21.88,1.71,21.94671957,23.7048,2.1364,23.80087704,3.7248,1.0864,3.88,19.98,1.05,20.00757107
05/07/2019 20:00,25.08024,2.14382,25.17169845,2.07024,0.60382,2.1565,23.01,1.54,23.06147654,23.11024,1.49382,23.1584691,2.07024,0.60382,2.1565,21.04,0.89,21.05881526
05/07/2019 20:30,24.56136,1.72248,24.62168439,1.55136,0.45248,1.616,23.01,1.27,23.04502115,22.67136,1.15248,22.70063379,1.55136,0.45248,1.616,21.12,0.7,21.13159719
05/07/2019 21:00,24.65136,1.74498,24.71304322,1.97136,0.57498,2.0535,22.68,1.17,22.71015852,22.76136,1.22498,22.7942994,1.97136,0.57498,2.0535,20.79,0.65,20.80015865
05/07/2019 21:30,23.94848,1.23914,23.9805163,1.60848,0.46914,1.6755,22.34,0.77,22.35326598,22.10848,0.42914,22.11264455,1.60848,0.46914,1.6755,20.5,-0.04,20.50003902
05/07/2019 22:00,23.69744,1.09592,23.72276761,1.59744,0.46592,1.664,22.1,0.63,22.10897781,21.87744,-0.17408,21.87813257,1.59744,0.46592,1.664,20.28,-0.64,20.29009611
05/07/2019 22:30,23.60136,1.01748,23.62328215,1.43136,0.41748,1.491,22.17,0.6,22.17811759,21.80136,-0.22252,21.80249557,1.43136,0.41748,1.491,20.37,-0.64,20.38005152
05/07/2019 23:00,22.5208,0.2244,22.52191795,1.4208,0.4144,1.48,21.1,-0.19,21.10085543,20.8808,2.6044,21.04259271,1.4208,0.4144,1.48,19.46,2.19,19.58284198
05/07/2019 23:30,21.0488,-0.3516,21.05173637,0.9888,0.2884,1.03,20.06,-0.64,20.07020678,19.4988,-0.6416,19.50935294,0.9888,0.2884,1.03,18.51,-0.93,18.53334832
06/07/2019 00:00,20.10376,-0.53932,20.11099282,0.89376,0.26068,0.931,19.21,-0.8,19.22665077,18.67376,2.21068,18.80415961,0.89376,0.26068,0.931,17.78,1.95,17.88661231
06/07/2019 00:30,19.3928,-0.4646,19.39836449,0.7728,0.2254,0.805,18.62,-0.69,18.63278025,18.0228,-0.6546,18.03468383,0.7728,0.2254,0.805,17.25,-0.88,17.27243179
06/07/2019 01:00,18.56344,-0.68608,18.57611397,0.73344,0.21392,0.764,17.83,-0.9,17.85270008,17.23344,-0.93608,17.25884411,0.73344,0.21392,0.764,16.5,-1.15,16.54002721
06/07/2019 01:30,18.10664,-0.71348,18.12069165,0.77664,0.22652,0.809,17.33,-0.94,17.35547464,16.80664,-0.95348,16.83366485,0.77664,0.22652,0.809,16.03,-1.18,16.07337239
06/07/2019 02:00,17.86696,-0.75172,17.88276664,0.81696,0.23828,0.851,17.05,-0.99,17.07871775,16.61696,1.51828,16.68617793,0.81696,0.23828,0.851,15.8,1.28,15.85176331
06/07/2019 02:30,17.60088,-0.73016,17.61601857,0.89088,0.25984,0.928,16.71,-0.99,16.73930106,16.40088,-0.94016,16.42780465,0.89088,0.25984,0.928,15.51,-1.2,15.5563524
06/07/2019 03:00,17.28896,-0.78572,17.30680484,1.00896,0.29428,1.051,16.28,-1.08,16.31578377,16.13896,-0.97572,16.16842786,1.00896,0.29428,1.051,15.13,-1.27,15.18320783
06/07/2019 03:30,17.18544,-0.83508,17.20571726,1.04544,0.30492,1.089,16.14,-1.14,16.18021013,16.09544,-1.00508,16.12679059,1.04544,0.30492,1.089,15.05,-1.31,15.10690571
06/07/2019 04:00,17.00944,-0.79308,17.02791899,1.18944,0.34692,1.239,15.82,-1.14,15.8610214,15.93944,-0.96308,15.96850872,1.18944,0.34692,1.239,14.75,-1.31,14.80805862
06/07/2019 04:30,17.40928,-0.54396,17.41777605,1.04928,0.30604,1.093,16.36,-0.85,16.38206641,16.34928,-0.68396,16.36358023,1.04928,0.30604,1.093,15.3,-0.99,15.33199596
06/07/2019 05:00,17.34496,-0.43272,17.35035688,0.98496,0.28728,1.026,16.36,-0.72,16.37583586,16.28496,-0.53272,16.29367094,0.98496,0.28728,1.026,15.3,-0.82,15.3219581
06/07/2019 05:30,17.85328,0.28304,17.85552347,1.31328,0.38304,1.368,16.54,-0.1,16.54030229,16.79328,0.19304,16.79438947,1.31328,0.38304,1.368,15.48,-0.19,15.48116598
06/07/2019 06:00,17.8864,0.0477,17.8864636,1.9464,0.5677,2.0275,15.94,-0.52,15.94847955,16.8164,-0.0423,16.8164532,1.9464,0.5677,2.0275,14.87,-0.61,14.88250651
06/07/2019 06:30,19.11448,0.63464,19.12501277,2.24448,0.65464,2.338,16.87,-0.02,16.87001186,17.94448,0.54464,17.95274339,2.24448,0.65464,2.338,15.7,-0.11,15.70038535
06/07/2019 07:00,20.25488,1.51434,20.31141033,3.13488,0.91434,3.2655,17.12,0.6,17.13051079,19.04488,1.33434,19.09156666,3.13488,0.91434,3.2655,15.91,0.42,15.91554272
06/07/2019 07:30,21.69288,1.91834,21.77753593,3.18288,0.92834,3.3155,18.51,0.99,18.53645597,20.37288,1.63834,20.4386496,3.18288,0.92834,3.3155,17.19,0.71,17.20465635
06/07/2019 08:00,22.94824,2.80532,23.11907307,3.13824,0.91532,3.269,19.81,1.89,19.89995477,21.36824,-0.73468,21.38086611,3.13824,0.91532,3.269,18.23,-1.65,18.30451857
06/07/2019 08:30,24.13944,2.67192,24.28686312,3.22944,0.94192,3.364,20.91,1.73,20.98144418,22.54944,2.24192,22.6606145,3.22944,0.94192,3.364,19.32,1.3,19.36368767
06/07/2019 09:00,24.97832,3.30076,25.1954656,4.52832,1.32076,4.717,20.45,1.98,20.54562971,23.33832,2.82076,23.50816597,4.52832,1.32076,4.717,18.81,1.5,18.86971383
06/07/2019 09:30,25.2036,2.6923,25.3469906,3.0936,0.9023,3.2225,22.11,1.79,22.18233982,23.5036,2.1823,23.60469543,3.0936,0.9023,3.2225,20.41,1.28,20.4500978
06/07/2019 10:00,25.93112,1.52866,25.97613878,3.56112,1.03866,3.7095,22.37,0.49,22.37536592,24.34112,3.54866,24.59843716,3.56112,1.03866,3.7095,20.78,2.51,20.93104154
06/07/2019 10:30,26.04056,3.21058,26.23773216,3.67056,1.07058,3.8235,22.37,2.14,22.47212718,24.21056,2.64058,24.35413473,3.67056,1.07058,3.8235,20.54,1.57,20.59991505
06/07/2019 11:00,25.75832,3.19076,25.95519213,4.04832,1.18076,4.217,21.71,2.01,21.80284844,23.90832,2.62076,24.0515311,4.04832,1.18076,4.217,19.86,1.44,19.912137
06/07/2019 11:30,25.72832,3.48826,25.96371329,5.06832,1.47826,5.2795,20.66,2.01,20.75754562,23.95832,2.94826,24.1390417,5.06832,1.47826,5.2795,18.89,1.47,18.9471106
06/07/2019 12:00,26.0844,3.5467,26.3244184,5.9544,1.7367,6.2025,20.13,1.81,20.21120976,24.2944,3.0167,24.48097936,5.9544,1.7367,6.2025,18.34,1.28,18.38461313
06/07/2019 12:30,25.3716,2.5988,25.50434959,4.2816,1.2488,4.46,21.09,1.35,21.13316351,23.5616,2.0988,23.65489286,4.2816,1.2488,4.46,19.28,0.85,19.29872794
06/07/2019 13:00,25.14264,2.92452,25.31215446,5.67264,1.65452,5.909,19.47,1.27,19.51137617,23.41264,2.47452,23.54304485,5.67264,1.65452,5.909,17.74,0.82,17.75894141
06/07/2019 13:30,24.62648,-0.46436,24.63085763,5.67648,1.65564,5.913,18.95,-2.12,19.06821701,23.32648,3.72564,23.62213078,5.67648,1.65564,5.913,17.65,2.07,17.77097071
06/07/2019 14:00,24.37824,-0.02718,24.37825515,6.31824,1.84282,6.5815,18.06,-1.87,18.15655529,23.23824,4.67282,23.70339733,6.31824,1.84282,6.5815,16.92,2.83,17.15503716
06/07/2019 14:30,23.84832,2.70576,24.00132296,5.84832,1.70576,6.092,18,1,18.02775638,22.24832,2.33576,22.37059493,5.84832,1.70576,6.092,16.4,0.63,16.41209615
06/07/2019 15:00,23.77472,2.74596,23.93277266,6.53472,1.90596,6.807,17.24,0.84,17.26045191,22.18472,2.42596,22.31696851,6.53472,1.90596,6.807,15.65,0.52,15.65863659
06/07/2019 15:30,23.28072,2.31396,23.39543405,5.19072,1.51396,5.407,18.09,0.8,18.10768069,21.67072,2.00396,21.76317902,5.19072,1.51396,5.407,16.48,0.49,16.48728298
06/07/2019 16:00,23.69672,2.39446,23.81738813,5.46672,1.59446,5.6945,18.23,0.8,18.24754504,22.09672,2.08446,22.1948194,5.46672,1.59446,5.6945,16.63,0.49,16.63721732
06/07/2019 16:30,23.48352,2.00686,23.56911536,4.58352,1.33686,4.7745,18.9,0.67,18.91187193,21.83352,1.35686,21.8756409,4.58352,1.33686,4.7745,17.25,0.02,17.25001159
06/07/2019 17:00,23.79032,1.95926,23.87086143,3.94032,1.14926,4.1045,19.85,0.81,19.86651957,22.09032,1.61926,22.14958782,3.94032,1.14926,4.1045,18.15,0.47,18.15608438
06/07/2019 17:30,24.22472,2.40096,24.34341118,5.45472,1.59096,5.682,18.77,0.81,18.78746923,22.49472,1.75096,22.56276332,5.45472,1.59096,5.682,17.04,0.16,17.04075116
06/07/2019 18:00,23.9596,2.3653,24.07606854,5.7096,1.6653,5.9475,18.25,0.7,18.26341972,22.2496,1.5253,22.30182146,5.7096,1.6653,5.9475,16.54,-0.14,16.54059249
06/07/2019 18:30,24.09544,2.44242,24.21891088,6.14544,1.79242,6.4015,17.95,0.65,17.96176495,22.39544,1.65242,22.45631815,6.14544,1.79242,6.4015,16.25,-0.14,16.25060307
06/07/2019 19:00,24.0252,3.0411,24.21690575,7.8552,2.2911,8.1825,16.17,0.75,16.18738398,22.2952,2.3011,22.41363434,7.8552,2.2911,8.1825,14.44,0.01,14.44000346
06/07/2019 19:30,23.098,1.7065,23.16095305,5.028,1.4665,5.2375,18.07,0.24,18.07159373,21.418,0.7665,21.43171123,5.028,1.4665,5.2375,16.39,-0.7,16.40494133
06/07/2019 20:00,22.30832,0.61326,22.31674773,2.78832,0.81326,2.9045,19.52,-0.2,19.52102456,20.66832,-0.02674,20.6683373,2.78832,0.81326,2.9045,17.88,-0.84,17.89972067
06/07/2019 20:30,21.7672,-0.2604,21.76875752,1.7472,0.5096,1.82,20.02,-0.77,20.03480222,20.1372,-0.5504,20.1447205,1.7472,0.5096,1.82,18.39,-1.06,18.42052388
06/07/2019 21:00,21.24688,-0.48466,21.25240704,1.28688,0.37534,1.3405,19.96,-0.86,19.97851846,19.67688,-0.76466,19.69173206,1.28688,0.37534,1.3405,18.39,-1.14,18.42530054
06/07/2019 21:30,20.9224,-0.7043,20.93425089,1.0824,0.3157,1.1275,19.84,-1.02,19.86620246,19.3724,-0.9843,19.39738973,1.0824,0.3157,1.1275,18.29,-1.3,18.33614191
06/07/2019 22:00,20.33352,-0.99314,20.35775927,0.98352,0.28686,1.0245,19.35,-1.28,19.3922897,20.24352,-0.73314,20.25679136,0.98352,0.28686,1.0245,19.26,-1.02,19.28699043
06/07/2019 22:30,20.9232,-0.7524,20.93672381,0.8832,0.2576,0.92,20.04,-1.01,20.06543546,19.3732,-1.0324,19.40068885,0.8832,0.2576,0.92,18.49,-1.29,18.53494537
06/07/2019 23:00,20.17184,-0.86488,20.19037262,0.77184,0.22512,0.804,19.4,-1.09,19.43059701,18.65184,-1.16488,18.68818024,0.77184,0.22512,0.804,17.88,-1.39,17.93394825
06/07/2019 23:30,19.2016,-0.9512,19.22514562,0.6816,0.1988,0.71,18.52,-1.15,18.55567029,17.7516,-1.2212,17.79355591,0.6816,0.1988,0.71,17.07,-1.42,17.12896086
07/07/2019 00:00,18.05632,-2.14524,18.18330956,0.73632,0.21476,0.767,17.32,-2.36,17.48004577,16.90632,0.52476,16.91446213,0.73632,0.21476,0.767,16.17,0.31,16.17297128
07/07/2019 00:30,17.39664,-1.30848,17.44577895,0.89664,0.26152,0.934,16.5,-1.57,16.57452563,16.16664,-1.51848,16.23779635,0.89664,0.26152,0.934,15.27,-1.78,15.37339585
07/07/2019 01:00,16.72392,-1.43344,16.78523906,0.91392,0.26656,0.952,15.81,-1.7,15.90113518,15.54392,-1.63344,15.62950976,0.91392,0.26656,0.952,14.63,-1.9,14.75286074
07/07/2019 01:30,16.30216,-1.64812,16.38525924,0.93216,0.27188,0.971,15.37,-1.92,15.48945771,15.15216,-1.83812,15.26324467,0.93216,0.27188,0.971,14.22,-2.11,14.37569129
07/07/2019 02:00,16.24936,-1.56352,16.32440796,0.87936,0.25648,0.916,15.37,-1.82,15.47738027,15.09936,-1.73352,15.1985448,0.87936,0.25648,0.916,14.22,-1.99,14.35856887
07/07/2019 02:30,16.0424,-1.5418,16.11631921,0.7824,0.2282,0.815,15.26,-1.77,15.36230777,14.8924,-1.7118,14.9904582,0.7824,0.2282,0.815,14.11,-1.94,14.24274201
07/07/2019 03:00,15.65232,-1.66224,15.74033555,0.71232,0.20776,0.742,14.94,-1.87,15.05657664,14.57232,-1.81224,14.68457436,0.71232,0.20776,0.742,13.86,-2.02,14.0064271
07/07/2019 03:30,15.62736,-1.60952,15.71002658,0.68736,0.20048,0.716,14.94,-1.81,15.04924251,14.54736,-1.75952,14.65338164,0.68736,0.20048,0.716,13.86,-1.96,13.99789984
07/07/2019 04:00,15.3152,-1.6414,15.40290703,0.7152,0.2086,0.745,14.6,-1.85,14.71674217,14.2952,-1.7814,14.40576721,0.7152,0.2086,0.745,13.58,-1.99,13.72503188
07/07/2019 04:30,15.44672,-1.56804,15.52610409,0.72672,0.21196,0.757,14.72,-1.78,14.8272317,14.42672,-1.71804,14.52865828,0.72672,0.21196,0.757,13.7,-1.93,13.83527737
07/07/2019 05:00,15.07208,-1.62356,15.1592725,0.74208,0.21644,0.773,14.33,-1.84,14.44764687,14.09208,-1.74356,14.19953239,0.74208,0.21644,0.773,13.35,-1.96,13.49311306
07/07/2019 05:30,14.928,-1.5785,15.01122401,1.068,0.3115,1.1125,13.86,-1.89,13.98827009,13.948,-1.6485,14.04507943,1.068,0.3115,1.1125,12.88,-1.96,13.02827694
07/07/2019 06:00,15.1556,-1.4167,15.22167042,1.4856,0.4333,1.5475,13.67,-1.85,13.79461489,14.1756,-1.5267,14.25757512,1.4856,0.4333,1.5475,12.69,-1.96,12.84047118
07/07/2019 06:30,16.00712,-0.97834,16.03698974,2.33712,0.68166,2.4345,13.67,-1.66,13.7704212,14.95712,-1.10834,14.99812842,2.33712,0.68166,2.4345,12.62,-1.79,12.74631319
07/07/2019 07:00,17.06408,0.00244,17.06408017,3.81408,1.11244,3.973,13.25,-1.11,13.29641305,16.00408,-0.13756,16.00467117,3.81408,1.11244,3.973,12.19,-1.25,12.25392182
07/07/2019 07:30,18.61968,0.77074,18.63562512,5.17968,1.51074,5.3955,13.44,-0.74,13.46035661,17.46968,0.62074,17.48070472,5.17968,1.51074,5.3955,12.29,-0.89,12.32218325
07/07/2019 08:00,19.8636,1.8773,19.95211418,6.5736,1.9173,6.8475,13.29,-0.04,13.2900602,18.6636,1.6573,18.73703841,6.5736,1.9173,6.8475,12.09,-0.26,12.09279538
07/07/2019 08:30,21.39384,2.97362,21.59950939,8.10384,2.36362,8.4415,13.29,0.61,13.30399188,20.06384,2.43362,20.21089265,8.10384,2.36362,8.4415,11.96,0.07,11.96020485
07/07/2019 09:00,22.28816,3.98988,22.64246494,10.62816,3.09988,11.071,11.66,0.89,11.69391722,20.88816,3.69988,21.21330573,10.62816,3.09988,11.071,10.26,0.6,10.27752889
07/07/2019 09:30,23.45752,4.82136,23.94787583,12.34752,3.60136,12.862,11.11,1.22,11.17678397,21.99752,4.46136,22.44536966,12.34752,3.60136,12.862,9.65,0.86,9.688245455
07/07/2019 10:00,25.04616,3.95888,25.35710673,14.87616,4.33888,15.496,10.17,-0.38,10.17709684,23.55616,5.92888,24.29082732,14.87616,4.33888,15.496,8.68,1.59,8.824426327
07/07/2019 10:30,25.654,7.492,26.72560158,17.424,5.082,18.15,8.23,2.41,8.575604935,24.094,7.032,25.09920039,17.424,5.082,18.15,6.67,1.95,6.949201393
07/07/2019 11:00,25.16632,7.34976,26.21760161,16.93632,4.93976,17.642,8.23,2.41,8.575604935,23.60632,6.88976,24.59120039,16.93632,4.93976,17.642,6.67,1.95,6.949201393
07/07/2019 11:30,25.50632,6.22976,26.25609014,14.77632,4.30976,15.392,10.73,1.92,10.9004266,23.92632,5.76976,24.61217014,14.77632,4.30976,15.392,9.15,1.46,9.265748755
07/07/2019 12:00,25.5824,6.0482,26.28763803,13.9824,4.0782,14.565,11.6,1.97,11.76609111,23.9824,5.5782,24.6225877,13.9824,4.0782,14.565,10,1.5,10.11187421
07/07/2019 12:30,25.60256,6.57908,26.43435969,15.08256,4.39908,15.711,10.52,2.18,10.74350036,23.97256,6.05908,24.7264248,15.08256,4.39908,15.711,8.89,1.66,9.043655234
07/07/2019 13:00,24.598,6.779,25.51502391,15.528,4.529,16.175,9.07,2.25,9.344913055,22.998,6.279,23.83975346,15.528,4.529,16.175,7.47,1.75,7.672248693
07/07/2019 13:30,24.29176,6.41968,25.12572178,15.22176,4.43968,15.856,9.07,1.98,9.283603826,22.74176,5.92968,23.50210103,15.22176,4.43968,15.856,7.52,1.49,7.666192014
07/07/2019 14:00,24.55944,6.83692,25.49332399,16.54944,4.82692,17.239,8.01,2.01,8.258341238,23.01944,6.35692,23.88106048,16.54944,4.82692,17.239,6.47,1.53,6.648443427
07/07/2019 14:30,24.94136,4.25498,25.30170535,16.37136,4.77498,17.0535,8.57,-0.52,8.585761469,23.47136,6.45498,24.34279169,16.37136,4.77498,17.0535,7.1,1.68,7.296053728
07/07/2019 15:00,23.49976,2.28118,23.61022029,16.04976,4.68118,16.7185,7.45,-2.4,7.827036476,22.63976,9.87118,24.69815636,16.04976,4.68118,16.7185,6.59,5.19,8.388337142
07/07/2019 15:30,22.40024,0.99132,22.42216465,12.45024,3.63132,12.969,9.95,-2.64,10.29427511,21.53024,8.57132,23.17366525,12.45024,3.63132,12.969,9.08,4.94,10.33682737
07/07/2019 16:00,22.92344,0.36642,22.92636834,10.99344,3.20642,11.4515,11.93,-2.84,12.26338045,22.10344,7.94642,23.48845782,10.99344,3.20642,11.4515,11.11,4.74,12.07889482
07/07/2019 16:30,23.68496,0.89478,23.70185565,12.08496,3.52478,12.5885,11.6,-2.63,11.89440625,22.77496,8.44478,24.29018551,12.08496,3.52478,12.5885,10.69,4.92,11.76785877
07/07/2019 17:00,24.18112,0.82116,24.19505876,12.14112,3.54116,12.647,12.04,-2.72,12.3434193,23.24112,8.34116,24.69260231,12.14112,3.54116,12.647,11.1,4.8,12.09338662
07/07/2019 17:30,24.20872,-0.30454,24.21063544,9.85872,2.87546,10.2695,14.35,-3.18,14.69812573,23.32872,7.20546,24.41613873,9.85872,2.87546,10.2695,13.47,4.33,14.14884448
07/07/2019 18:00,23.78288,-0.52416,23.78865538,9.72288,2.83584,10.128,14.06,-3.36,14.45590537,22.88288,7.01584,23.9342476,9.72288,2.83584,10.128,13.16,4.18,13.80789629
07/07/2019 18:30,24.05384,-1.67638,24.11218507,7.14384,2.08362,7.4415,16.91,-3.76,17.32298184,23.16384,5.83362,23.88712218,7.14384,2.08362,7.4415,16.02,3.75,16.45305139
07/07/2019 19:00,23.48256,-2.07592,23.57413981,5.60256,1.63408,5.836,17.88,-3.71,18.26084609,22.52256,5.38408,23.15715929,5.60256,1.63408,5.836,16.92,3.75,17.33057702
07/07/2019 19:30,23.07744,-2.76158,23.24208599,3.93744,1.14842,4.1015,19.14,-3.91,19.5352937,22.15744,4.72842,22.65634796,3.93744,1.14842,4.1015,18.22,3.58,18.56838173
07/07/2019 20:00,22.8724,-3.3218,23.1123568,2.4624,0.7182,2.565,20.41,-4.04,20.80600154,21.9924,4.1782,22.38577702,2.4624,0.7182,2.565,19.53,3.46,19.83412463
07/07/2019 20:30,22.3604,-3.8853,22.69544105,1.4904,0.4347,1.5525,20.87,-4.32,21.31242126,21.5204,3.6547,21.82852373,1.4904,0.4347,1.5525,20.03,3.22,20.28717082
07/07/2019 21:00,21.80352,-4.16314,22.19741469,1.22352,0.35686,1.2745,20.58,-4.52,21.07051969,21.01352,3.46686,21.29758533,1.22352,0.35686,1.2745,19.79,3.11,20.03287798
07/07/2019 21:30,21.5828,-3.1921,21.81757911,0.9528,0.2779,0.9925,20.63,-3.47,20.91979445,20.5028,1.8879,20.58953555,0.9528,0.2779,0.9925,19.55,1.61,19.6161821
07/07/2019 22:00,21.78688,-0.65466,21.79671351,0.80688,0.23534,0.8405,20.98,-0.89,20.99886902,20.15688,-0.95466,20.1794744,0.80688,0.23534,0.8405,19.35,-1.19,19.3865572
07/07/2019 22:30,21.64568,-0.51876,21.6518954,1.13568,0.33124,1.183,20.51,-0.85,20.5276058,20.04568,-0.79876,20.06158778,1.13568,0.33124,1.183,18.91,-1.13,18.94373247
07/07/2019 23:00,21.04184,-0.23988,21.04320729,2.09184,0.61012,2.179,18.95,-0.85,18.96905375,19.57184,-0.47988,19.57772218,2.09184,0.61012,2.179,17.48,-1.09,17.51395158
07/07/2019 23:30,19.55176,-0.51032,19.55841879,2.02176,0.58968,2.106,17.53,-1.1,17.56447836,18.18176,-0.74032,18.19682583,2.02176,0.58968,2.106,16.16,-1.33,16.21463845
08/07/2019 00:00,18.5672,-0.6454,18.57841374,1.8672,0.5446,1.945,16.7,-1.19,16.74234452,17.2772,1.3446,17.32944284,1.8672,0.5446,1.945,15.41,0.8,15.43075176
08/07/2019 00:30,19.49472,-0.76404,19.50968644,1.97472,0.57596,2.057,17.52,-1.34,17.57116957,18.29472,-0.95404,18.31957893,1.97472,0.57596,2.057,16.32,-1.53,16.39156185
08/07/2019 01:00,20.0908,-0.7506,20.10481646,2.0208,0.5894,2.105,18.07,-1.34,18.11961644,18.9208,-0.9106,18.94269952,2.0208,0.5894,2.105,16.9,-1.5,16.96643746
08/07/2019 01:30,17.02152,-1.07164,17.05522077,2.05152,0.59836,2.137,14.97,-1.67,15.06286161,15.85152,-1.28164,15.9032477,2.05152,0.59836,2.137,13.8,-1.88,13.92746926
08/07/2019 02:00,17.00696,-1.00172,17.03643541,1.77696,0.51828,1.851,15.23,-1.52,15.30566235,15.82696,-1.20172,15.87251693,1.77696,0.51828,1.851,14.05,-1.72,14.15488961
08/07/2019 02:30,16.98104,-1.00928,17.01100719,1.75104,0.51072,1.824,15.23,-1.52,15.30566235,15.80104,-1.20928,15.84724655,1.75104,0.51072,1.824,14.05,-1.72,14.15488961
08/07/2019 03:00,16.69544,-1.04008,16.72780569,1.64544,0.47992,1.714,15.05,-1.52,15.12656273,15.57544,-1.24008,15.62472814,1.64544,0.47992,1.714,13.93,-1.72,14.0357864
08/07/2019 03:30,16.75424,-1.20668,16.79763777,1.55424,0.45332,1.619,15.2,-1.66,15.29037606,15.66424,-1.36668,15.7237473,1.55424,0.45332,1.619,14.11,-1.82,14.22689355
08/07/2019 04:00,17.30912,-0.98984,17.33739941,1.50912,0.44016,1.572,15.8,-1.43,15.86458004,16.20912,-1.15984,16.25056307,1.50912,0.44016,1.572,14.7,-1.6,14.78681845
08/07/2019 04:30,17.07968,-0.64676,17.09192111,1.27968,0.37324,1.333,15.8,-1.02,15.83288982,15.97968,-0.81676,16.00053967,1.27968,0.37324,1.333,14.7,-1.19,14.74808801
08/07/2019 05:00,17.52192,-0.39944,17.52647234,1.20192,0.35056,1.252,16.32,-0.75,16.33722437,16.39192,-0.56944,16.40180792,1.20192,0.35056,1.252,15.19,-0.92,15.21783493
08/07/2019 05:30,17.9632,-0.2749,17.96530334,1.4232,0.4151,1.4825,16.54,-0.69,16.55438613,16.8132,-0.4449,16.8190853,1.4232,0.4151,1.4825,15.39,-0.86,15.41400986
08/07/2019 06:00,19.43936,0.51898,19.44628647,1.77936,0.51898,1.8535,17.66,0,17.66,18.19936,0.33898,18.20251664,1.77936,0.51898,1.8535,16.42,-0.18,16.42098657
08/07/2019 06:30,23.36656,0.56858,23.37347662,2.32656,0.67858,2.4235,21.04,-0.11,21.04028755,21.90656,2.27858,22.02474286,2.32656,0.67858,2.4235,19.58,1.6,19.64526406
08/07/2019 07:00,26.26032,4.36676,26.62091282,3.52032,1.02676,3.667,22.74,3.34,22.98397703,24.65032,3.90676,24.95798569,3.52032,1.02676,3.667,21.13,2.88,21.32536752
08/07/2019 07:30,28.65848,5.95164,29.26995891,6.34848,1.85164,6.613,22.31,4.1,22.68360862,26.90848,6.16164,27.60492897,6.34848,1.85164,6.613,20.56,4.31,21.00689649
08/07/2019 08:00,30.45232,6.94276,31.23372712,5.63232,1.64276,5.867,24.82,5.3,25.37956658,28.44232,6.21276,29.11295165,5.63232,1.64276,5.867,22.81,4.57,23.26329727
08/07/2019 08:30,31.04752,7.66386,31.97941914,6.52752,1.90386,6.7995,24.52,5.76,25.1874572,28.94752,6.81386,29.73865502,6.52752,1.90386,6.7995,22.42,4.91,22.95135072
08/07/2019 09:00,31.61432,8.66376,32.77996288,7.62432,2.22376,7.942,23.99,6.44,24.83935788,29.48432,7.72376,30.47919937,7.62432,2.22376,7.942,21.86,5.5,22.54128656
08/07/2019 09:30,32.33768,9.33724,33.65872247,9.24768,2.69724,9.633,23.09,6.64,24.02577158,30.13768,8.34724,31.27229079,9.24768,2.69724,9.633,20.89,5.65,21.64057763
08/07/2019 10:00,33.34912,10.23266,34.88368007,11.04912,3.22266,11.5095,22.3,7.01,23.37584437,31.10912,9.19266,32.43890172,11.04912,3.22266,11.5095,20.06,5.97,20.92951266
08/07/2019 10:30,32.51392,9.81406,33.96278504,12.01392,3.50406,12.5145,20.5,6.31,21.4491515,30.48392,10.69406,32.30529829,12.01392,3.50406,12.5145,18.47,7.19,19.82011604
08/07/2019 11:00,32.39832,7.25576,33.20086131,12.32832,3.59576,12.842,20.07,3.66,20.40099262,31.02832,14.36576,34.19256794,12.32832,3.59576,12.842,18.7,10.77,21.57968721
08/07/2019 11:30,32.65392,6.37656,33.27069294,9.79392,2.85656,10.202,22.86,3.52,23.1294185,31.31392,13.49656,34.09866152,9.79392,2.85656,10.202,21.52,10.64,24.00666574
08/07/2019 12:00,32.74176,6.90218,33.46136484,10.60176,3.09218,11.0435,22.14,3.81,22.46543345,31.39176,14.00218,34.37300744,10.60176,3.09218,11.0435,20.79,10.91,23.47876061
08/07/2019 12:30,33.27584,7.46212,34.10226917,12.31584,3.59212,12.829,20.96,3.87,21.31427925,31.88584,14.56212,35.05370353,12.31584,3.59212,12.829,19.57,10.97,22.43492367
08/07/2019 13:00,32.72888,7.84384,33.65568915,13.89888,4.05384,14.478,18.83,3.79,19.20762869,31.34888,15.02384,34.76302699,13.89888,4.05384,14.478,17.45,10.97,20.61172967
08/07/2019 13:30,33.01216,11.74938,35.04069974,14.67216,4.27938,15.2835,18.34,7.47,19.8029417,30.91216,10.79938,32.74428567,14.67216,4.27938,15.2835,16.24,6.52,17.49994286
08/07/2019 14:00,33.45792,12.23856,35.6260405,15.21792,4.43856,15.852,18.24,7.8,19.83778213,31.31792,11.15856,33.24643702,15.21792,4.43856,15.852,16.1,6.72,17.44615717
08/07/2019 14:30,31.72144,11.78542,33.84000414,15.00144,4.37542,15.6265,16.72,7.41,18.2884253,29.59144,10.67542,31.45819311,15.00144,4.37542,15.6265,14.59,6.3,15.89207664
08/07/2019 15:00,31.8652,11.0736,33.73448663,13.5552,3.9536,14.12,18.31,7.12,19.64562292,29.7452,9.9936,31.37911669,13.5552,3.9536,14.12,16.19,6.04,17.27997975
08/07/2019 15:30,32.22824,10.43782,33.87635665,11.71824,3.41782,12.2065,20.51,7.02,21.67811108,30.10824,9.36782,31.53192299,11.71824,3.41782,12.2065,18.39,5.95,19.3285954
08/07/2019 16:00,32.45312,9.85966,33.91781085,10.35312,3.01966,10.7845,22.1,6.84,23.13429489,30.38312,8.88966,31.65691134,10.35312,3.01966,10.7845,20.03,5.87,20.87241721
08/07/2019 16:30,32.28848,9.27164,33.59329173,10.18848,2.97164,10.613,22.1,6.3,22.98042645,31.64848,9.15164,32.94508766,10.18848,2.97164,10.613,21.46,6.18,22.33212932
08/07/2019 17:00,32.11408,9.20994,33.40863854,11.55408,3.36994,12.0355,20.56,5.84,21.37332917,31.46408,9.08994,32.7508067,11.55408,3.36994,12.0355,19.91,5.72,20.71536869
08/07/2019 17:30,31.3112,7.5016,32.19728635,10.0512,2.9316,10.47,21.26,4.57,21.74563175,30.6712,7.4816,31.57050598,10.0512,2.9316,10.47,20.62,4.55,21.11603419
08/07/2019 18:00,30.71832,5.90576,31.2808757,7.76832,2.26576,8.092,22.95,3.64,23.23686941,30.04832,5.87576,30.61741482,7.76832,2.26576,8.092,22.28,3.61,22.57056712
08/07/2019 18:30,30.2732,4.3001,30.57707472,3.7032,1.0801,3.8575,26.57,3.22,26.7644036,29.6232,4.3201,29.93655361,3.7032,1.0801,3.8575,25.92,3.24,26.1217151
08/07/2019 19:00,30.00208,3.85394,30.24859762,2.72208,0.79394,2.8355,27.28,3.06,27.45108377,29.29208,3.85394,29.54452241,2.72208,0.79394,2.8355,26.57,3.06,26.74562581
08/07/2019 19:30,29.31736,3.82048,29.5652442,2.60736,0.76048,2.716,26.71,3.06,26.88471127,28.66736,3.82048,28.92081598,2.60736,0.76048,2.716,26.06,3.06,26.23903962
08/07/2019 20:00,29.07224,3.63232,29.29827447,2.44224,0.71232,2.544,26.63,2.92,26.78961179,28.45224,3.67232,28.68825361,2.44224,0.71232,2.544,26.01,2.96,26.17788571
08/07/2019 20:30,29.2644,3.8392,29.51515821,2.2944,0.6692,2.39,26.97,3.17,27.15565871,27.1744,3.0992,27.3505586,2.2944,0.6692,2.39,24.88,2.43,24.99838595
08/07/2019 21:00,28.15472,3.15096,28.33049253,1.85472,0.54096,1.932,26.3,2.61,26.4291903,26.07472,2.44096,26.18872484,1.85472,0.54096,1.932,24.22,1.9,24.29441088
08/07/2019 21:30,27.14368,2.29524,27.24054865,1.42368,0.41524,1.483,25.72,1.88,25.78861764,25.16368,1.68524,25.22004808,1.42368,0.41524,1.483,23.74,1.27,23.77394582
08/07/2019 22:00,25.54496,1.28228,25.57712305,1.34496,0.39228,1.401,24.2,0.89,24.21636017,23.54496,0.55228,23.55143636,1.34496,0.39228,1.401,22.2,0.16,22.20057657
08/07/2019 22:30,24.58792,-2.18144,24.68449899,1.29792,0.37856,1.352,23.29,-2.56,23.43027315,22.74792,3.04856,22.95128716,1.29792,0.37856,1.352,21.45,2.67,21.61553608
08/07/2019 23:00,22.88936,0.41648,22.89314869,1.35936,0.39648,1.416,21.53,0.02,21.53000929,21.19936,-0.26352,21.20099779,1.35936,0.39648,1.416,19.84,-0.66,19.85097479
08/07/2019 23:30,21.61456,0.30508,21.61671293,1.35456,0.39508,1.411,20.26,-0.09,20.2601999,20.05456,-0.26492,20.05630972,1.35456,0.39508,1.411,18.7,-0.66,18.71164343
09/07/2019 00:00,20.2932,-0.2324,20.29453069,1.3632,0.3976,1.42,18.93,-0.63,18.94048046,18.8332,-0.5324,18.84072377,1.3632,0.3976,1.42,17.47,-0.93,17.49473635
09/07/2019 00:30,20.6852,-0.3214,20.68769675,1.1952,0.3486,1.245,19.49,-0.67,19.50151276,19.3152,-0.5814,19.32394828,1.1952,0.3486,1.245,18.12,-0.93,18.1438502
09/07/2019 01:00,21.0712,-0.3634,21.07433342,1.0512,0.3066,1.095,20.02,-0.67,20.03120815,19.7612,-0.6234,19.77103065,1.0512,0.3066,1.095,18.71,-0.93,18.73309905
09/07/2019 01:30,18.56448,-0.51536,18.57163196,1.04448,0.30464,1.088,17.52,-0.82,17.539179,17.27448,-0.75536,17.2909869,1.04448,0.30464,1.088,16.23,-1.06,16.26457808
09/07/2019 02:00,18.62512,-0.52184,18.63242904,0.88512,0.25816,0.922,17.74,-0.78,17.75713941,17.37512,-0.73184,17.39052572,0.88512,0.25816,0.922,16.49,-0.99,16.51969128
09/07/2019 02:30,18.40968,-0.62176,18.42017652,0.91968,0.26824,0.958,17.49,-0.89,17.51262973,17.13968,-0.85176,17.16083115,0.91968,0.26824,0.958,16.22,-1.12,16.25862233
09/07/2019 03:00,17.87568,-0.73876,17.8909391,0.89568,0.26124,0.933,16.98,-1,17.00942092,16.63568,-0.95876,16.66328508,0.89568,0.26124,0.933,15.74,-1.22,15.78721001
09/07/2019 03:30,18.15808,-0.75556,18.17379268,0.83808,0.24444,0.873,17.32,-1,17.34884434,16.97808,-0.94556,17.00439014,0.83808,0.24444,0.873,16.14,-1.19,16.18380981
09/07/2019 04:00,18.1392,-0.8244,18.15792422,0.7392,0.2156,0.77,17.4,-1.04,17.43105275,16.9492,-1.0144,16.9795285,0.7392,0.2156,0.77,16.21,-1.23,16.25659866
09/07/2019 04:30,18.22192,-0.23944,18.22349308,0.72192,0.21056,0.752,17.5,-0.45,17.50578476,17.01192,-0.76944,17.02931179,0.72192,0.21056,0.752,16.29,-0.98,16.31945158
09/07/2019 05:00,18.63536,0.14448,18.63592007,0.73536,0.21448,0.766,17.9,-0.07,17.90013687,17.43536,0.07448,17.43551908,0.73536,0.21448,0.766,16.7,-0.14,16.70058682
09/07/2019 05:30,19.36624,0.71932,19.37959424,0.78624,0.22932,0.819,18.58,0.49,18.58646013,18.12624,0.23932,18.1278198,0.78624,0.22932,0.819,17.34,0.01,17.34000288
09/07/2019 06:00,20.4628,1.0904,20.49183145,0.8928,0.2604,0.93,19.57,0.83,19.58759301,19.1428,0.8304,19.16080259,0.8928,0.2604,0.93,18.25,0.57,18.2588992
09/07/2019 06:30,24.64872,3.39296,24.88114899,1.27872,0.37296,1.332,23.37,3.02,23.56432261,23.08872,1.31296,23.12602117,1.27872,0.37296,1.332,21.81,0.94,21.83024736
09/07/2019 07:00,27.76744,4.70592,28.16338771,1.83744,0.53592,1.914,25.93,4.17,26.26316432,25.99744,4.20592,26.33546372,1.83744,0.53592,1.914,24.16,3.67,24.43715409
09/07/2019 07:30,30.128,5.699,30.66227299,1.608,0.469,1.675,28.52,5.23,28.9955738,28.118,5.009,28.56067235,1.608,0.469,1.675,26.51,4.54,26.89594207
09/07/2019 08:00,32.25512,6.96316,32.99815697,2.44512,0.71316,2.547,29.81,6.25,30.45814505,30.12512,6.18316,30.75311891,2.44512,0.71316,2.547,27.68,5.47,28.21530259
09/07/2019 08:30,33.15464,7.47052,33.9858621,3.46464,1.01052,3.609,29.69,6.46,30.38466225,31.03464,7.68052,31.97091283,3.46464,1.01052,3.609,27.57,6.67,28.36536268
09/07/2019 09:00,33.69144,8.35792,34.71264836,3.66144,1.06792,3.814,30.03,7.29,30.90218439,31.48144,7.65792,32.39945683,3.66144,1.06792,3.814,27.82,6.59,28.58986709
09/07/2019 09:30,34.21856,9.29958,35.45972415,5.27856,1.53958,5.4985,28.94,7.76,29.96232968,31.96856,8.28958,33.02583784,5.27856,1.53958,5.4985,26.69,6.75,27.53032147
09/07/2019 10:00,34.81872,10.43046,36.34745876,7.81872,2.28046,8.1445,27,8.15,28.20323563,32.58872,9.40046,33.9174486,7.81872,2.28046,8.1445,24.77,7.12,25.77299556
09/07/2019 10:30,33.844,10.092,35.31663631,7.824,2.282,8.15,26.02,7.81,27.1668272,31.644,9.072,32.91874724,7.824,2.282,8.15,23.82,6.79,24.7688615
09/07/2019 11:00,34.61232,10.57026,36.19037292,10.01232,2.92026,10.4295,24.6,7.65,25.76203602,32.51232,10.25026,34.08986333,10.01232,2.92026,10.4295,22.5,7.33,23.66387331
09/07/2019 11:30,34.07048,7.32264,34.84851021,9.54048,2.78264,9.938,24.53,4.54,24.94659295,32.77048,14.44264,35.81192831,9.54048,2.78264,9.938,23.23,11.66,25.99208533
09/07/2019 12:00,34.23,9.17,35.43701173,13.92,4.06,14.5,20.31,5.11,20.94297496,32.88,16.29,36.69412078,13.92,4.06,14.5,18.96,12.23,22.56223615
09/07/2019 12:30,35.29456,9.48508,36.54685634,15.51456,4.52508,16.161,19.78,4.96,20.39240055,33.96456,16.60508,37.80634891,15.51456,4.52508,16.161,18.45,12.08,22.05286603
09/07/2019 13:00,33.50128,12.26704,35.67654737,14.80128,4.31704,15.418,18.7,7.95,20.3197564,31.41128,11.62704,33.4941274,14.80128,4.31704,15.418,16.61,7.31,18.14740202
09/07/2019 13:30,33.78408,11.19744,35.59138553,11.13408,3.24744,11.598,22.65,7.95,24.00468704,31.63408,10.15744,33.22481911,11.13408,3.24744,11.598,20.5,6.91,21.63326374
09/07/2019 14:00,33.15592,11.26006,35.01576762,11.72592,3.42006,12.2145,21.43,7.84,22.81908193,30.98592,10.19006,32.61846963,11.72592,3.42006,12.2145,19.26,6.77,20.41520267
09/07/2019 14:30,33.0816,10.8538,34.81662294,11.3616,3.3138,11.835,21.72,7.54,22.99152018,30.8816,9.7738,32.39136281,11.3616,3.3138,11.835,19.52,6.46,20.56117701
09/07/2019 15:00,33.38488,9.81934,34.79898922,7.81488,2.27934,8.1405,25.57,7.54,26.65851646,31.10488,8.73934,32.30928076,7.81488,2.27934,8.1405,23.29,6.46,24.16931319
09/07/2019 15:30,33.08016,9.01838,34.28743448,6.44016,1.87838,6.7085,26.64,7.14,27.58023205,30.82016,7.96838,31.83358827,6.44016,1.87838,6.7085,24.38,6.09,25.12911658
09/07/2019 16:00,33.12056,8.01808,34.07728131,4.45056,1.29808,4.636,28.67,6.72,29.44702532,30.92056,7.04808,31.71366365,4.45056,1.29808,4.636,26.47,5.75,27.08732914
09/07/2019 16:30,31.7076,7.3218,32.54198293,5.6976,1.6618,5.935,26.01,5.66,26.61870959,30.7976,7.1118,31.60806645,5.6976,1.6618,5.935,25.1,5.45,25.68486909
09/07/2019 17:00,32.11688,7.36284,32.95004391,7.58688,2.21284,7.903,24.53,5.15,25.06478406,31.37688,7.25284,32.20422778,7.58688,2.21284,7.903,23.79,5.04,24.31801184
09/07/2019 17:30,31.3944,6.3767,32.03545933,9.0744,2.6467,9.4525,22.32,3.73,22.62952275,30.8044,7.3467,31.66836056,9.0744,2.6467,9.4525,21.73,4.7,22.232474
09/07/2019 18:00,30.7376,5.3218,31.19489716,7.6176,2.2218,7.935,23.12,3.1,23.32690292,30.0076,5.2818,30.46889347,7.6176,2.2218,7.935,22.39,3.06,22.59813488
09/07/2019 18:30,30.21136,3.57998,30.42273048,2.33136,0.67998,2.4285,27.88,2.9,28.03041919,29.50136,3.59998,29.7201968,2.33136,0.67998,2.4285,27.17,2.92,27.32645788
09/07/2019 19:00,30.74992,4.01706,31.01119719,2.86992,0.83706,2.9895,27.88,3.18,28.06076977,29.81992,3.95706,30.08132232,2.86992,0.83706,2.9895,26.95,3.12,27.13
09/07/2019 19:30,29.8728,3.5879,30.08749252,1.9128,0.5579,1.9925,27.96,3.03,28.12369997,29.1028,3.5979,29.32435596,1.9128,0.5579,1.9925,27.19,3.04,27.35941703
09/07/2019 20:00,30.01736,3.85298,30.26363092,1.58736,0.46298,1.6535,28.43,3.39,28.63139885,27.79736,3.02298,27.96125232,1.58736,0.46298,1.6535,26.21,2.56,26.33472422
09/07/2019 20:30,28.66304,2.86422,28.8057914,1.28304,0.37422,1.3365,27.38,2.49,27.49299002,26.45304,2.05422,26.5326807,1.28304,0.37422,1.3365,25.17,1.68,25.22600444
09/07/2019 21:00,27.72152,2.38836,27.8242149,0.85152,0.24836,0.887,26.87,2.14,26.95508301,25.59152,1.62836,25.64327304,0.85152,0.24836,0.887,24.74,1.38,24.77845839
09/07/2019 21:30,27.03792,2.08356,27.11808143,0.69792,0.20356,0.727,26.34,1.88,26.40700665,24.96792,1.39356,25.00677985,0.69792,0.20356,0.727,24.27,1.19,24.29915636
09/07/2019 22:00,26.13048,1.48264,26.1725086,0.66048,0.19264,0.688,25.47,1.29,25.50264692,24.09048,0.96264,24.10970556,0.66048,0.19264,0.688,23.43,0.77,23.44264917
09/07/2019 22:30,24.66856,1.04208,24.69056061,0.65856,0.19208,0.686,24.01,0.85,24.0250411,22.73856,0.20208,22.73945794,0.65856,0.19208,0.686,22.08,0.01,22.08000226
09/07/2019 23:00,23.07608,0.78844,23.08954538,0.64608,0.18844,0.673,22.43,0.6,22.43802353,21.26608,-0.06156,21.2661691,0.64608,0.18844,0.673,20.62,-0.25,20.62151546
09/07/2019 23:30,21.498,-2.731,21.67077214,0.648,0.189,0.675,20.85,-2.92,21.05347715,20.078,2.859,20.28053167,0.648,0.189,0.675,19.43,2.67,19.61259289
10/07/2019 00:00,20.65704,0.08872,20.65723052,0.64704,0.18872,0.674,20.01,-0.1,20.01024987,19.15704,-0.55128,19.16497042,0.64704,0.18872,0.674,18.51,-0.74,18.5247861
10/07/2019 00:30,21.07088,-0.39016,21.0744919,0.65088,0.18984,0.678,20.42,-0.58,20.42823536,19.68088,-0.68016,19.69262946,0.65088,0.18984,0.678,19.03,-0.87,19.04987664
10/07/2019 01:00,21.498,0.369,21.5011666,0.648,0.189,0.675,20.85,0.18,20.85077696,20.158,-0.181,20.15881259,0.648,0.189,0.675,19.51,-0.37,19.51350814
10/07/2019 01:30,18.9976,-0.4582,19.00312482,0.6576,0.1918,0.685,18.34,-0.65,18.35151492,17.6676,-0.7082,17.68178829,0.6576,0.1918,0.685,17.01,-0.9,17.03379288
10/07/2019 02:00,18.8164,-0.4498,18.82177539,0.6864,0.2002,0.715,18.13,-0.65,18.14164822,17.5064,-0.6998,17.5203813,0.6864,0.2002,0.715,16.82,-0.9,16.84406127
10/07/2019 02:30,18.54856,-0.61792,18.55884973,0.65856,0.19208,0.686,17.89,-0.81,17.90832767,17.24856,-0.85792,17.26988271,0.65856,0.19208,0.686,16.59,-1.05,16.62319464
10/07/2019 03:00,18.21776,-0.61232,18.22804749,0.67776,0.19768,0.706,17.54,-0.81,17.558693,16.96776,-0.80232,16.98671825,0.67776,0.19768,0.706,16.29,-1,16.32066481
10/07/2019 03:30,18.31832,-0.01924,18.3183301,0.68832,0.20076,0.717,17.63,-0.22,17.63137261,17.11832,-0.76924,17.13559482,0.68832,0.20076,0.717,16.43,-0.97,16.45860869
10/07/2019 04:00,18.48568,-0.52876,18.49324072,0.65568,0.19124,0.683,17.83,-0.72,17.84453138,17.28568,-0.70876,17.30020444,0.65568,0.19124,0.683,16.63,-0.9,16.65433577
10/07/2019 04:30,18.65856,0.03208,18.65858758,0.65856,0.19208,0.686,18,-0.16,18.0007111,17.44856,-0.43792,17.45405454,0.65856,0.19208,0.686,16.79,-0.63,16.80181538
10/07/2019 05:00,19.10512,0.51816,19.11214535,0.64512,0.18816,0.672,18.46,0.33,18.46294939,17.88512,0.13816,17.88565363,0.64512,0.18816,0.672,17.24,-0.05,17.24007251
10/07/2019 05:30,19.33,0.64,19.34059203,0.72,0.21,0.75,18.61,0.43,18.6149671,18.08,0.16,18.08070795,0.72,0.21,0.75,17.36,-0.05,17.360072
10/07/2019 06:00,20.79024,1.22882,20.82652342,0.99024,0.28882,1.0315,19.8,0.94,19.82230057,19.47024,0.66882,19.48172389,0.99024,0.28882,1.0315,18.48,0.38,18.48390651
10/07/2019 06:30,25.17064,2.42602,25.28728319,1.46064,0.42602,1.5215,23.71,2,23.79420308,23.56064,3.41602,23.80699372,1.46064,0.42602,1.5215,22.1,2.99,22.30134749
10/07/2019 07:00,28.47992,5.38206,28.98400271,1.78992,0.52206,1.8645,26.69,4.86,27.12887207,26.61992,4.78206,27.04603924,1.78992,0.52206,1.8645,24.83,4.26,25.19278667
10/07/2019 07:30,31.80648,7.00814,32.56940583,3.21648,0.93814,3.3505,28.59,6.07,29.22726467,29.76648,6.27814,30.42134733,3.21648,0.93814,3.3505,26.55,5.34,27.08169308
10/07/2019 08:00,33.83616,8.23388,34.82359119,4.43616,1.29388,4.621,29.4,6.94,30.20800556,31.68616,7.51388,32.56487568,4.43616,1.29388,4.621,27.25,6.22,27.95086582
10/07/2019 08:30,34.6488,8.8084,35.75090561,6.9888,2.0384,7.28,27.66,6.77,28.47645519,32.6688,10.5084,34.31729832,6.9888,2.0384,7.28,25.68,8.47,27.04077107
10/07/2019 09:00,34.20856,6.27458,34.7792457,7.55856,2.20458,7.8735,26.65,4.07,26.95899479,32.93856,13.39458,35.55788954,7.55856,2.20458,7.8735,25.38,11.19,27.73734847
10/07/2019 09:30,34.40944,7.03442,35.12111368,7.00944,2.04442,7.3015,27.4,4.99,27.85067504,33.44944,12.35442,35.65805281,7.00944,2.04442,7.3015,26.44,10.31,28.37903628
10/07/2019 10:00,34.85016,10.10088,36.28445161,7.34016,2.14088,7.646,27.51,7.96,28.63846539,33.14016,9.34088,34.43141362,7.34016,2.14088,7.646,25.8,7.2,26.78581714
10/07/2019 10:30,34.45792,11.80606,36.42432296,11.19792,3.26606,11.6645,23.26,8.54,24.7782001,32.19792,10.70606,33.93119174,11.19792,3.26606,11.6645,21,7.44,22.27899459
10/07/2019 11:00,35.24584,11.95212,37.2172327,11.35584,3.31212,11.829,23.89,8.64,25.4043638,32.98584,10.85212,34.72512274,11.35584,3.31212,11.829,21.63,7.54,22.90651654
10/07/2019 11:30,35.71048,11.11764,37.40107353,11.82048,3.44764,12.313,23.89,7.67,25.09105418,33.73048,12.45764,35.95744812,11.82048,3.44764,12.313,21.91,9.01,23.69025538
10/07/2019 12:00,35.86864,12.50002,37.98433671,12.78864,3.73002,13.3215,23.08,8.77,24.6900648,33.52864,11.72002,35.51800345,12.78864,3.73002,13.3215,20.74,7.99,22.22583407
10/07/2019 12:30,36.04784,12.06562,38.01349701,12.32784,3.59562,12.8415,23.72,8.47,25.18688746,33.66784,10.90562,35.39005507,12.32784,3.59562,12.8415,21.34,7.31,22.55729815
10/07/2019 13:00,35.18304,13.21922,37.58449256,16.28304,4.74922,16.9615,18.9,8.47,20.71112986,32.95304,12.83922,35.36592167,16.28304,4.74922,16.9615,16.67,8.09,18.52935509
10/07/2019 13:30,34.70832,12.10826,36.75972575,18.50832,5.39826,19.2795,16.2,6.71,17.53465426,32.87832,14.53826,35.94919929,18.50832,5.39826,19.2795,14.37,9.14,17.03045801
10/07/2019 14:00,33.5888,11.4209,35.4773793,12.2088,3.5609,12.7175,21.38,7.86,22.77902544,31.2988,10.2909,32.94719266,12.2088,3.5609,12.7175,19.09,6.73,20.24156614
10/07/2019 14:30,32.76424,11.31082,34.66165131,13.13424,3.83082,13.6815,19.63,7.48,21.00683936,30.51424,10.16082,32.16148482,13.13424,3.83082,13.6815,17.38,6.33,18.49684568
10/07/2019 15:00,33.23144,11.66792,35.2202919,14.22144,4.14792,14.814,19.01,7.52,20.44334855,31.00144,10.53792,32.74350378,14.22144,4.14792,14.814,16.78,6.39,17.95551447
10/07/2019 15:30,33.52688,11.25534,35.36572297,13.52688,3.94534,14.0905,20,7.31,21.29403907,31.34688,10.15534,32.95083939,13.52688,3.94534,14.0905,17.82,6.21,18.87104926
10/07/2019 16:00,32.71752,10.26886,34.29118838,10.96752,3.19886,11.4245,21.75,7.07,22.87022956,31.45752,9.71886,32.92463826,10.96752,3.19886,11.4245,20.49,6.52,21.50233708
10/07/2019 16:30,32.714,8.987,33.92597773,8.424,2.457,8.775,24.29,6.53,25.15243527,32.054,8.837,33.24983436,8.424,2.457,8.775,23.63,6.38,24.47613736
10/07/2019 17:00,32.71736,8.92298,33.9123166,9.50736,2.77298,9.9035,23.21,6.15,24.01096833,31.99736,8.79298,33.18354327,9.50736,2.77298,9.9035,22.49,6.02,23.28176325
10/07/2019 17:30,32.36504,8.15772,33.37730082,9.69504,2.82772,10.099,22.67,5.33,23.2881472,31.63504,8.04772,32.64263398,9.69504,2.82772,10.099,21.94,5.22,22.55242781
10/07/2019 18:00,31.11176,6.19968,31.72345571,7.30176,2.12968,7.606,23.81,4.07,24.15535137,30.42176,5.46968,30.9095597,7.30176,2.12968,7.606,23.12,3.34,23.36000856
10/07/2019 18:30,30.44288,4.88334,30.83206046,4.50288,1.31334,4.6905,25.94,3.57,26.18450878,29.76288,4.87334,30.15921863,4.50288,1.31334,4.6905,25.26,3.56,25.50962955
10/07/2019 19:00,29.75888,4.29884,30.06777285,3.93888,1.14884,4.103,25.82,3.15,26.01143787,29.05888,4.27884,29.3722144,3.93888,1.14884,4.103,25.12,3.13,25.31425093
10/07/2019 19:30,29.28896,3.93928,29.55268355,3.52896,1.02928,3.676,25.76,2.91,25.92384424,27.15896,3.14928,27.34094133,3.52896,1.02928,3.676,23.63,2.12,23.72490885
10/07/2019 20:00,28.47056,3.27308,28.65808506,2.41056,0.70308,2.511,26.06,2.57,26.18641824,26.30056,2.49308,26.41845764,2.41056,0.70308,2.511,23.89,1.79,23.95696558
10/07/2019 20:30,28.10352,2.76686,28.2393936,1.70352,0.49686,1.7745,26.4,2.27,26.49741308,25.97352,2.02686,26.05248362,1.70352,0.49686,1.7745,24.27,1.53,24.31817839
10/07/2019 21:00,27.64472,2.63096,27.76963259,1.13472,0.33096,1.182,26.51,2.3,26.60958662,25.57472,1.92096,25.64676179,1.13472,0.33096,1.182,24.44,1.59,24.49166593
10/07/2019 21:30,27.40184,2.44512,27.51071513,1.01184,0.29512,1.054,26.39,2.15,26.47743568,25.39184,1.79512,25.45521547,1.01184,0.29512,1.054,24.38,1.5,24.42610079
10/07/2019 22:00,26.3676,1.7318,26.42441032,0.8976,0.2618,0.935,25.47,1.47,25.51238523,24.3576,1.1118,24.38296079,0.8976,0.2618,0.935,23.46,0.85,23.4753935
10/07/2019 22:30,24.99752,1.40136,25.03676928,0.82752,0.24136,0.862,24.17,1.16,24.19782015,23.07752,0.85136,23.09321855,0.82752,0.24136,0.862,22.25,0.61,22.25836023
10/07/2019 23:00,23.38528,-1.68096,23.4456168,0.78528,0.22904,0.818,22.6,-1.91,22.68056657,22.13528,2.79904,22.3115496,0.78528,0.22904,0.818,21.35,2.57,21.50412519
10/07/2019 23:30,21.9124,-2.3368,22.0366492,0.9024,0.2632,0.94,21.01,-2.6,21.17026452,20.3424,3.3132,20.61044716,0.9024,0.2632,0.94,19.44,3.05,19.6778073
11/07/2019 00:00,21.13008,0.32544,21.13258602,1.15008,0.33544,1.198,19.98,-0.01,19.9800025,19.63008,-0.21456,19.63125255,1.15008,0.33544,1.198,18.48,-0.55,18.48818271
11/07/2019 00:30,21.59976,0.41868,21.60381737,0.98976,0.28868,1.031,20.61,0.13,20.61040999,20.18976,-0.26132,20.19145109,0.98976,0.28868,1.031,19.2,-0.55,19.20787599
11/07/2019 01:00,21.94152,0.29336,21.94348104,0.97152,0.28336,1.012,20.97,0.01,20.97000238,20.58152,-0.23664,20.58288036,0.97152,0.28336,1.012,19.61,-0.52,19.61689323
11/07/2019 01:30,19.0896,-0.2472,19.09120049,0.9696,0.2828,1.01,18.12,-0.53,18.12774945,17.7496,-0.4972,17.75656239,0.9696,0.2828,1.01,16.78,-0.78,16.79811894
11/07/2019 02:00,19.21792,0.20356,19.21899804,0.93792,0.27356,0.977,18.28,-0.07,18.28013403,17.91792,-0.41644,17.9227587,0.93792,0.27356,0.977,16.98,-0.69,16.99401365
