Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2019 02:30,19.0308,-0.2706,19.03272374,1.0608,0.3094,1.105,17.97,-0.58,17.97935761,17.7208,-0.4506,17.72652795,1.0608,0.3094,1.105,16.66,-0.76,16.67732592
11/07/2019 03:00,18.54672,-0.40304,18.55109873,0.84672,0.24696,0.882,17.7,-0.65,17.71193101,17.31672,-0.57304,17.32619884,0.84672,0.24696,0.882,16.47,-0.82,16.49040024
11/07/2019 03:30,18.71648,-0.37936,18.72032419,0.75648,0.22064,0.788,17.96,-0.6,17.97001948,17.51648,-0.52936,17.52447699,0.75648,0.22064,0.788,16.76,-0.75,16.77677263
11/07/2019 04:00,18.7328,-0.4746,18.73881109,0.7728,0.2254,0.805,17.96,-0.7,17.97363625,17.5328,-0.6346,17.54428092,0.7728,0.2254,0.805,16.76,-0.86,16.78204993
11/07/2019 04:30,18.66752,0.02636,18.66753861,0.70752,0.20636,0.737,17.96,-0.18,17.96090198,17.39752,-0.09364,17.397772,0.70752,0.20636,0.737,16.69,-0.3,16.69269601
11/07/2019 05:00,19.10088,0.37484,19.10455762,0.77088,0.22484,0.803,18.33,0.15,18.33061374,17.88088,0.21484,17.88217061,0.77088,0.22484,0.803,17.11,-0.01,17.11000292
11/07/2019 05:30,19.91856,1.21958,19.95586149,0.95856,0.27958,0.9985,18.96,0.94,18.98328739,18.68856,0.97958,18.71421523,0.95856,0.27958,0.9985,17.73,0.7,17.74381301
11/07/2019 06:00,21.3548,-0.2736,21.35655262,1.3248,0.3864,1.38,20.03,-0.66,20.04087074,20.4148,3.3164,20.68242172,1.3248,0.3864,1.38,19.09,2.93,19.31354447
11/07/2019 06:30,25.32968,2.35074,25.43852723,2.05968,0.60074,2.1455,23.27,1.75,23.33571083,23.98968,4.70074,24.44589338,2.05968,0.60074,2.1455,21.93,4.1,22.30997311
11/07/2019 07:00,28.91648,5.96814,29.5259464,3.21648,0.93814,3.3505,25.7,5.03,26.18760967,27.09648,5.38814,27.62700275,3.21648,0.93814,3.3505,23.88,4.45,24.29108684
11/07/2019 07:30,31.13312,6.61716,31.82857156,3.69312,1.07716,3.847,27.44,5.54,27.99366357,29.08312,5.89716,29.67497877,3.69312,1.07716,3.847,25.39,4.82,25.84346146
11/07/2019 08:00,32.78488,6.53184,33.42922809,4.63488,1.35184,4.828,28.15,5.18,28.62262916,30.95488,8.22184,32.02816337,4.63488,1.35184,4.828,26.32,6.87,27.20182531
11/07/2019 08:30,33.26776,8.37268,34.30518366,5.11776,1.49268,5.331,28.15,6.88,28.97855932,31.07776,7.42268,31.9518911,5.11776,1.49268,5.331,25.96,5.93,26.62867815
11/07/2019 09:00,33.69576,10.00918,35.15093066,8.22576,2.39918,8.5685,25.47,7.61,26.58256948,31.50576,8.98918,32.76306259,8.22576,2.39918,8.5685,23.28,6.59,24.19476183
11/07/2019 09:30,35.15688,11.93534,37.12759826,13.52688,3.94534,14.0905,21.63,7.99,23.0585559,34.15688,11.52534,36.04893776,13.52688,3.94534,14.0905,20.63,7.58,21.97847356
11/07/2019 10:00,37.35128,11.65954,39.12880002,11.86128,3.45954,12.3555,25.49,8.2,26.77648409,36.72128,11.47954,38.47378645,11.86128,3.45954,12.3555,24.86,8.02,26.12163854
11/07/2019 10:30,34.45944,12.67192,36.7155357,15.22944,4.44192,15.864,19.23,8.23,20.91711739,33.82944,12.46192,36.05177472,15.22944,4.44192,15.864,18.6,8.02,20.25537953
11/07/2019 11:00,34.81616,11.92388,36.80141181,11.87616,3.46388,12.371,22.94,8.46,24.45025971,32.81616,10.95388,34.59606689,11.87616,3.46388,12.371,20.94,7.49,22.23923785
11/07/2019 11:30,34.87288,12.23084,36.95553012,11.76288,3.43084,12.253,23.11,8.8,24.72877069,32.48288,11.01084,34.29833947,11.76288,3.43084,12.253,20.72,7.58,22.06297351
11/07/2019 12:00,35.28784,13.37812,37.73865057,14.42784,4.20812,15.029,20.86,9.17,22.78658597,32.92784,12.16812,35.1042133,14.42784,4.20812,15.029,18.5,7.96,20.13980139
11/07/2019 12:30,35.82528,12.02404,37.78926071,11.46528,3.34404,11.943,24.36,8.68,25.86023975,33.41528,10.78404,35.11234051,11.46528,3.34404,11.943,21.95,7.44,23.17662831
11/07/2019 13:00,35.26672,10.97946,36.93629761,13.50672,3.93946,14.0695,21.76,7.04,22.87048753,33.29672,13.06946,35.76985249,13.50672,3.93946,14.0695,19.79,9.13,21.79451766
11/07/2019 13:30,33.66936,8.93648,34.83513281,14.31936,4.17648,14.916,19.35,4.76,19.9268688,32.17936,15.06648,35.53181714,14.31936,4.17648,14.916,17.86,10.89,20.91821455
11/07/2019 14:00,32.99,10.8875,34.74014617,10.86,3.1675,11.3125,22.13,7.72,23.43790306,30.71,9.7575,32.2228631,10.86,3.1675,11.3125,19.85,6.59,20.91531974
11/07/2019 14:30,33.35712,11.96166,35.4369689,13.85712,4.04166,14.4345,19.5,7.92,21.04700454,31.07712,10.78166,32.89424843,13.85712,4.04166,14.4345,17.22,6.74,18.49205235
11/07/2019 15:00,33.36856,12.75208,35.72221075,16.25856,4.74208,16.936,17.11,8.01,18.89212005,31.16856,11.58208,33.25092043,16.25856,4.74208,16.936,14.91,6.84,16.40407571
11/07/2019 15:30,33.63744,11.30592,35.48663406,12.63744,3.68592,13.164,21,7.62,22.33974933,31.45744,10.19592,33.06852455,12.63744,3.68592,13.164,18.82,6.51,19.91412815
11/07/2019 16:00,33.96216,9.86938,35.36711712,8.91216,2.59938,9.2835,25.05,7.27,26.08362321,31.79216,8.85938,33.00348544,8.91216,2.59938,9.2835,22.88,6.26,23.72091904
11/07/2019 16:30,32.64552,7.72036,33.5459973,5.07552,1.48036,5.287,27.57,6.24,28.26733981,31.86552,7.58036,32.75474351,5.07552,1.48036,5.287,26.79,6.1,27.47570017
11/07/2019 17:00,33.26184,7.08262,34.00755072,5.63184,1.64262,5.8665,27.63,5.44,28.16044211,32.51184,6.98262,33.25322123,5.63184,1.64262,5.8665,26.88,5.34,27.40529146
11/07/2019 17:30,32.2272,8.6671,33.37230951,7.8072,2.2771,8.1325,24.42,6.39,25.24219681,30.9672,6.1871,31.57922865,7.8072,2.2771,8.1325,23.16,3.91,23.4877351
11/07/2019 18:00,30.26224,5.86732,30.8257784,9.04224,2.63732,9.419,21.22,3.23,21.4644194,29.58224,5.83732,30.15266536,9.04224,2.63732,9.419,20.54,3.2,20.78777525
11/07/2019 18:30,29.58632,4.93476,29.99503605,8.17632,2.38476,8.517,21.41,2.55,21.56132185,28.93632,4.93476,29.35408781,8.17632,2.38476,8.517,20.76,2.55,20.91602496
11/07/2019 19:00,29.2772,4.2146,29.57900088,5.2272,1.5246,5.445,24.05,2.69,24.19997107,28.5772,4.1946,28.88340404,5.2272,1.5246,5.445,23.35,2.67,23.50215735
11/07/2019 19:30,30.15776,4.50268,30.49204184,3.91776,1.14268,4.081,26.24,3.36,26.4542473,28.03776,3.72268,28.2838175,3.91776,1.14268,4.081,24.12,2.58,24.25759263
11/07/2019 20:00,29.26784,4.24312,29.57381486,3.02784,0.88312,3.154,26.24,3.36,26.4542473,27.14784,3.46312,27.36783544,3.02784,0.88312,3.154,24.12,2.58,24.25759263
11/07/2019 20:30,28.05128,3.17204,28.23005752,1.96128,0.57204,2.043,26.09,2.6,26.21923149,27.47128,3.22204,27.65958725,1.96128,0.57204,2.043,25.51,2.65,25.64727276
11/07/2019 21:00,28.62816,3.31988,28.82001298,1.50816,0.43988,1.571,27.12,2.88,27.27249164,26.67816,2.64988,26.80944022,1.50816,0.43988,1.571,25.17,2.21,25.26683597
11/07/2019 21:30,27.0868,2.3349,27.18724871,1.4568,0.4249,1.5175,25.63,1.91,25.70107002,26.6268,2.4449,26.73881101,1.4568,0.4249,1.5175,25.17,2.02,25.25092672
11/07/2019 22:00,26.70936,2.13148,26.79427399,1.47936,0.43148,1.541,25.23,1.7,25.28720823,24.73936,1.50148,24.78488199,1.47936,0.43148,1.541,23.26,1.07,23.28459791
11/07/2019 22:30,25.09968,1.44324,25.14113915,1.03968,0.30324,1.083,24.06,1.14,24.08699234,23.14968,0.87324,23.16614409,1.03968,0.30324,1.083,22.11,0.57,22.11734613
11/07/2019 23:00,23.64504,1.28772,23.68007896,0.81504,0.23772,0.849,22.83,1.05,22.85413311,21.85504,0.43772,21.85942296,0.81504,0.23772,0.849,21.04,0.2,21.04095055
11/07/2019 23:30,21.96584,-2.58788,22.1177587,0.79584,0.23212,0.829,21.17,-2.82,21.35699651,20.37584,3.15212,20.61821322,0.79584,0.23212,0.829,19.58,2.92,19.79653505
12/07/2019 00:00,20.7964,0.2702,20.79815523,0.9264,0.2702,0.965,19.87,0,19.87,19.2964,-0.3698,19.29994313,0.9264,0.2702,0.965,18.37,-0.64,18.38114523
12/07/2019 00:30,21.29264,0.28952,21.29460824,0.99264,0.28952,1.034,20.3,0,20.3,19.89264,-0.31048,19.8950628,0.99264,0.28952,1.034,18.9,-0.6,18.90952141
12/07/2019 01:00,21.69352,0.23436,21.69478589,0.80352,0.23436,0.837,20.89,0,20.89,20.31352,-0.45564,20.31862945,0.80352,0.23436,0.837,19.51,-0.69,19.52219762
12/07/2019 01:30,18.98592,-0.47244,18.99179712,0.74592,0.21756,0.777,18.24,-0.69,18.25304632,17.63592,-0.73244,17.65112298,0.74592,0.21756,0.777,16.89,-0.95,16.91669589
12/07/2019 02:00,18.9648,-0.4786,18.97083807,0.7248,0.2114,0.755,18.24,-0.69,18.25304632,17.6148,-0.7386,17.63027819,0.7248,0.2114,0.755,16.89,-0.95,16.91669589
12/07/2019 02:30,18.65376,-0.54932,18.66184649,0.65376,0.19068,0.681,18,-0.74,18.01520469,17.35376,-0.80932,17.37262171,0.65376,0.19068,0.681,16.7,-1,16.72991333
12/07/2019 03:00,18.33008,-0.57456,18.33908264,0.67008,0.19544,0.698,17.66,-0.77,17.67677855,17.09008,-0.80456,17.1090079,0.67008,0.19544,0.698,16.42,-1,16.45042249
12/07/2019 03:30,18.47208,-0.48356,18.47840821,0.74208,0.21644,0.773,17.73,-0.7,17.74381301,17.27208,-0.68356,17.285601,0.74208,0.21644,0.773,16.53,-0.9,16.55448278
12/07/2019 04:00,18.54312,-0.51284,18.55021035,0.81312,0.23716,0.847,17.73,-0.75,17.74585585,17.34312,-0.73284,17.35859631,0.81312,0.23716,0.847,16.53,-0.97,16.55843592
12/07/2019 04:30,18.60904,-0.27028,18.61100269,0.95904,0.27972,0.999,17.65,-0.55,17.65856733,17.37904,-0.43028,17.38436574,0.95904,0.27972,0.999,16.42,-0.71,16.43534301
12/07/2019 05:00,19.15576,0.33668,19.1587185,1.08576,0.31668,1.131,18.07,0.02,18.07001107,17.93576,0.14668,17.93635977,1.08576,0.31668,1.131,16.85,-0.17,16.85085754
12/07/2019 05:30,19.95712,0.92916,19.97873812,1.19712,0.34916,1.247,18.76,0.58,18.76896374,18.71712,0.73916,18.73170944,1.19712,0.34916,1.247,17.52,0.39,17.52434022
12/07/2019 06:00,21.08656,1.33608,21.12884574,1.66656,0.48608,1.736,19.42,0.85,19.43859306,19.80656,1.05608,19.83469496,1.66656,0.48608,1.736,18.14,0.57,18.14895314
12/07/2019 06:30,24.65368,2.22524,24.75390132,2.38368,0.69524,2.483,22.27,1.53,22.32249538,23.18368,3.28524,23.41529031,2.38368,0.69524,2.483,20.8,2.59,20.96063215
12/07/2019 07:00,28.58616,5.48388,29.10741286,2.99616,0.87388,3.121,25.59,4.61,26.00192685,26.90616,5.45388,27.45334685,2.99616,0.87388,3.121,23.91,4.58,24.34470168
12/07/2019 07:30,30.89896,6.67428,31.61157609,3.64896,1.06428,3.801,27.25,5.61,27.82147732,28.90896,5.98428,29.52184912,3.64896,1.06428,3.801,25.26,4.92,25.73468477
12/07/2019 08:00,31.92584,7.03462,32.69166772,5.53584,1.61462,5.7665,26.39,5.42,26.94083332,29.98584,7.72462,30.96482447,5.53584,1.61462,5.7665,24.45,6.11,25.20187691
12/07/2019 08:30,32.75792,5.45856,33.209595,8.73792,2.54856,9.102,24.02,2.91,24.19562977,31.50792,12.76856,33.99684025,8.73792,2.54856,9.102,22.77,10.22,24.95839137
12/07/2019 09:00,33.25616,9.62138,34.61998167,10.01616,2.92138,10.4335,23.24,6.7,24.18651691,31.14616,9.06138,32.43750746,10.01616,2.92138,10.4335,21.13,6.14,22.004011
12/07/2019 09:30,33.27368,10.33774,34.8425982,12.64368,3.68774,13.1705,20.63,6.65,21.67531776,32.58368,10.15774,34.13027812,12.64368,3.68774,13.1705,19.94,6.47,20.9634086
12/07/2019 10:00,33.1004,10.6672,34.77679738,12.9504,3.7772,13.49,20.15,6.89,21.29541265,32.4304,10.4972,34.08697775,12.9504,3.7772,13.49,19.48,6.72,20.60652324
12/07/2019 10:30,32.03168,8.18924,33.06194452,6.99168,2.03924,7.283,25.04,6.15,25.78418314,31.31168,8.03924,32.32724368,6.99168,2.03924,7.283,24.32,6,25.04919959
12/07/2019 11:00,32.09952,8.29236,33.15331686,6.89952,2.01236,7.187,25.2,6.28,25.97072198,31.37952,8.14236,32.41870296,6.89952,2.01236,7.187,24.48,6.13,25.23583365
12/07/2019 11:30,33.45848,7.22414,34.22949142,13.00848,3.79414,13.5505,20.45,3.43,20.73565528,32.64848,13.77414,35.43515457,13.00848,3.79414,13.5505,19.64,9.98,22.03020654
12/07/2019 12:00,32.6272,6.7346,33.31499688,13.3872,3.9046,13.945,19.24,2.83,19.44701777,32.6672,14.7046,35.82417085,13.3872,3.9046,13.945,19.28,10.8,22.09883255
12/07/2019 12:30,33.59024,10.25632,35.12116631,15.69024,4.57632,16.344,17.9,5.68,18.77957401,33.28024,12.82632,35.66635472,15.69024,4.57632,16.344,17.59,8.25,19.42860263
12/07/2019 13:00,32.99792,11.56606,34.96621896,17.19792,5.01606,17.9145,15.8,6.55,17.10387383,32.48792,11.47606,34.45525938,17.19792,5.01606,17.9145,15.29,6.46,16.59866561
12/07/2019 13:30,33.13696,11.09328,34.94451286,15.57696,4.54328,16.226,17.56,6.55,18.74182755,31.70696,10.54328,33.41395016,15.57696,4.54328,16.226,16.13,6,17.20979082
12/07/2019 14:00,32.9136,11.5248,34.8729993,16.7136,4.8748,17.41,16.2,6.65,17.51178175,30.8436,10.5748,32.60604324,16.7136,4.8748,17.41,14.13,5.7,15.23636768
12/07/2019 14:30,32.6176,12.3218,34.86738569,19.6176,5.7218,20.435,13,6.6,14.57943757,30.6776,11.4218,32.7348844,19.6176,5.7218,20.435,11.06,5.7,12.44241134
12/07/2019 15:00,31.33896,12.26928,33.65509836,20.80896,6.06928,21.676,10.53,6.2,12.21969312,29.79896,12.23928,32.2145618,20.80896,6.06928,21.676,8.99,6.17,10.90362325
12/07/2019 15:30,31.7472,12.6096,34.15972365,20.9472,6.1096,21.82,10.8,6.5,12.60515767,29.8672,11.7596,32.09887581,20.9472,6.1096,21.82,8.92,5.65,10.55883043
12/07/2019 16:00,32.78752,12.63636,35.13828484,18.94752,5.52636,19.737,13.84,7.11,15.55948907,30.99752,11.89636,33.20195216,18.94752,5.52636,19.737,12.05,6.37,13.63009171
12/07/2019 16:30,32.89816,11.44738,34.83290743,17.16816,5.00738,17.8835,15.73,6.44,16.99724978,32.81816,11.57738,34.80039301,17.16816,5.00738,17.8835,15.65,6.57,16.9731376
12/07/2019 17:00,31.75768,10.33224,33.39618874,15.60768,4.55224,16.258,16.15,5.78,17.15316006,31.65768,10.46224,33.34167316,15.60768,4.55224,16.258,16.05,5.91,17.10352595
12/07/2019 17:30,30.93192,8.54806,32.09132289,13.74192,4.00806,14.3145,17.19,4.54,17.77941788,30.82192,8.72806,32.03388493,13.74192,4.00806,14.3145,17.08,4.72,17.72018059
12/07/2019 18:00,29.76144,7.04042,30.58285181,12.72144,3.71042,13.2515,17.04,3.33,17.36232991,29.60144,7.21042,30.46695598,12.72144,3.71042,13.2515,16.88,3.5,17.2390371
12/07/2019 18:30,28.32128,4.76704,28.7196722,8.80128,2.56704,9.168,19.52,2.2,19.64358419,28.18128,4.94704,28.61219578,8.80128,2.56704,9.168,19.38,2.38,19.52559346
12/07/2019 19:00,27.81096,4.12278,28.11488593,7.62096,2.22278,7.9385,20.19,1.9,20.27920363,27.62096,4.30278,27.95409357,7.62096,2.22278,7.9385,20,2.08,20.10786911
12/07/2019 19:30,27.64592,3.75256,27.89943726,6.14592,1.79256,6.402,21.5,1.96,21.58915468,25.71592,3.08256,25.90001385,6.14592,1.79256,6.402,19.57,1.29,19.61247052
12/07/2019 20:00,26.7364,3.0452,26.90926101,4.4064,1.2852,4.59,22.33,1.76,22.39925222,24.7764,2.3852,24.89094566,4.4064,1.2852,4.59,20.37,1.1,20.39967892
12/07/2019 20:30,26.63744,2.81092,26.78534079,4.11744,1.20092,4.289,22.52,1.61,22.57747772,24.70744,2.17092,24.80263061,4.11744,1.20092,4.289,20.59,0.97,20.61283581
12/07/2019 21:00,26.13592,2.40006,26.24588734,3.32592,0.97006,3.4645,22.81,1.43,22.85478068,24.24592,1.82006,24.31413694,3.32592,0.97006,3.4645,20.92,0.85,20.93726104
12/07/2019 21:30,24.61624,1.40682,24.65640716,2.04624,0.59682,2.1315,22.57,0.81,22.5845301,22.76624,0.57682,22.77354617,2.04624,0.59682,2.1315,20.72,-0.02,20.72000965
12/07/2019 22:00,24.42192,1.30556,24.45679176,2.28192,0.66556,2.377,22.14,0.64,22.14924829,22.57192,0.09556,22.57212228,2.28192,0.66556,2.377,20.29,-0.57,20.29800483
12/07/2019 22:30,23.62808,-2.43056,23.75276376,1.91808,0.55944,1.998,21.71,-2.99,21.91493098,22.20808,3.12944,22.42748787,1.91808,0.55944,1.998,20.29,2.57,20.45211481
12/07/2019 23:00,22.44456,-2.89492,22.63048465,2.07456,0.60508,2.161,20.37,-3.5,20.66850019,21.54456,2.66508,21.70877051,2.07456,0.60508,2.161,19.47,2.06,19.57867462
12/07/2019 23:30,21.32352,-0.01564,21.32352574,2.00352,0.58436,2.087,19.32,-0.6,19.32931452,19.77352,-0.34564,19.77654065,2.00352,0.58436,2.087,17.77,-0.93,17.79431932
13/07/2019 00:00,20.33304,-0.18828,20.3339117,1.82304,0.53172,1.899,18.51,-0.72,18.52399795,18.89304,-0.47828,18.89909289,1.82304,0.53172,1.899,17.07,-1.01,17.0998538
13/07/2019 00:30,19.5604,-0.1928,19.56135016,1.9104,0.5572,1.99,17.65,-0.75,17.66592766,18.2404,-0.4228,18.24529945,1.9104,0.5572,1.99,16.33,-0.98,16.35937957
13/07/2019 01:00,19.02768,-0.28276,19.02978086,1.80768,0.52724,1.883,17.22,-0.81,17.23904,17.76768,-0.49276,17.77451167,1.80768,0.52724,1.883,15.96,-1.02,15.99256077
13/07/2019 01:30,18.27264,-0.61048,18.28283508,1.71264,0.49952,1.784,16.56,-1.11,16.5971594,17.03264,-0.83048,17.05287431,1.71264,0.49952,1.784,15.32,-1.33,15.37762335
13/07/2019 02:00,18.2064,-0.5798,18.2156298,1.6464,0.4802,1.715,16.56,-1.06,16.59389044,16.9664,-0.7998,16.98524092,1.6464,0.4802,1.715,15.32,-1.28,15.37337959
13/07/2019 02:30,18.0668,-0.5476,18.0750969,1.7568,0.5124,1.83,16.31,-1.06,16.34440883,16.8568,-0.7376,16.8729298,1.7568,0.5124,1.83,15.1,-1.25,15.15165008
13/07/2019 03:00,17.8052,-0.5014,17.81225839,1.6752,0.4886,1.745,16.13,-0.99,16.16035272,16.6652,-0.6814,16.67912459,1.6752,0.4886,1.745,14.99,-1.17,15.03559111
13/07/2019 03:30,17.52544,-0.65008,17.53749273,1.64544,0.47992,1.714,15.88,-1.13,15.92015389,16.43544,-0.81008,16.45539175,1.64544,0.47992,1.714,14.79,-1.29,14.84615102
13/07/2019 04:00,17.48128,-0.63296,17.49273531,1.60128,0.46704,1.668,15.88,-1.1,15.91805264,16.39128,-0.79296,16.41044928,1.60128,0.46704,1.668,14.79,-1.26,14.84357437
13/07/2019 04:30,17.73128,-0.48796,17.73799299,1.48128,0.43204,1.543,16.25,-0.92,16.27602224,16.65128,-0.62796,16.66311674,1.48128,0.43204,1.543,15.17,-1.06,15.20698853
13/07/2019 05:00,17.76008,-0.32956,17.76313743,1.51008,0.44044,1.573,16.25,-0.77,16.26823285,16.68008,-0.45956,16.68640957,1.51008,0.44044,1.573,15.17,-0.9,15.19667398
13/07/2019 05:30,17.86568,-0.13876,17.86621886,1.61568,0.47124,1.683,16.25,-0.61,16.2614452,16.78568,-0.24876,16.78752318,1.61568,0.47124,1.683,15.17,-0.72,15.18707674
13/07/2019 06:00,17.94432,-0.10374,17.94461987,2.04432,0.59626,2.1295,15.9,-0.7,15.91540135,16.86432,-0.24374,16.8660813,2.04432,0.59626,2.1295,14.82,-0.84,14.84378658
13/07/2019 06:30,19.96008,1.23794,19.99843216,2.77008,0.80794,2.8855,17.19,0.43,17.19537729,18.75008,0.94794,18.77402701,2.77008,0.80794,2.8855,15.98,0.14,15.98061325
13/07/2019 07:00,21.99736,2.63048,22.15408026,3.56736,1.04048,3.716,18.43,1.59,18.4984594,20.68736,-0.07952,20.68751283,3.56736,1.04048,3.716,17.12,-1.12,17.1565964
13/07/2019 07:30,23.1408,2.8544,23.31617945,3.8208,1.1144,3.98,19.32,1.74,19.39819579,21.7308,2.5244,21.87693452,3.8208,1.1144,3.98,17.91,1.41,17.96541678
13/07/2019 08:00,24.35384,1.55112,24.40318619,3.60384,1.05112,3.754,20.75,0.5,20.75602322,22.83384,2.99112,23.02891765,3.60384,1.05112,3.754,19.23,1.94,19.32760978
13/07/2019 08:30,24.97408,3.59744,25.23184984,3.69408,1.07744,3.848,21.28,2.52,21.42869105,23.31408,3.13744,23.52423975,3.69408,1.07744,3.848,19.62,2.06,19.72784834
13/07/2019 09:00,25.94144,4.04292,26.25459029,4.74144,1.38292,4.939,21.2,2.66,21.36622568,24.25144,3.56292,24.5117674,4.74144,1.38292,4.939,19.51,2.18,19.63141615
13/07/2019 09:30,25.80968,4.03824,26.12368588,5.71968,1.66824,5.958,20.09,2.37,20.22931042,25.80968,4.30824,26.16678264,5.71968,1.66824,5.958,20.09,2.64,20.26271699
13/07/2019 10:00,26.2028,4.4054,26.57055282,5.8128,1.6954,6.055,20.39,2.71,20.56930237,24.4328,3.8754,24.73823844,5.8128,1.6954,6.055,18.62,2.18,18.74718112
13/07/2019 10:30,26.55616,5.68138,27.15709323,8.81616,2.57138,9.1835,17.74,3.11,18.01054413,24.75616,5.11138,25.27832398,8.81616,2.57138,9.1835,15.94,2.54,16.14110281
13/07/2019 11:00,26.32112,4.61116,26.72197887,6.38112,1.86116,6.647,19.94,2.75,20.12873816,24.58112,4.07116,24.91597488,6.38112,1.86116,6.647,18.2,2.21,18.33368757
13/07/2019 11:30,25.4076,4.3443,25.7763279,7.3176,2.1343,7.6225,18.09,2.21,18.22449451,25.4576,4.6043,25.87061994,7.3176,2.1343,7.6225,18.14,2.47,18.30738922
13/07/2019 12:00,24.4496,3.8403,24.74936048,7.2696,2.1203,7.5725,17.18,1.72,17.26588544,24.5596,1.4003,24.59948764,7.2696,2.1203,7.5725,17.29,-0.72,17.30498483
13/07/2019 12:30,25.56352,7.46936,26.63240308,6.92352,2.01936,7.212,18.64,5.45,19.42040422,23.08352,-1.03064,23.10651671,6.92352,2.01936,7.212,16.16,-3.05,16.44530632
13/07/2019 13:00,24.62424,4.90832,25.10865988,6.47424,1.88832,6.744,18.15,3.02,18.39953532,22.53424,-0.82168,22.54921574,6.47424,1.88832,6.744,16.06,-2.71,16.28704086
13/07/2019 13:30,23.94312,2.88216,24.11596653,6.45312,1.88216,6.722,17.49,1,17.51856444,22.28312,2.45216,22.41763872,6.45312,1.88216,6.722,15.83,0.57,15.84025884
13/07/2019 14:00,23.7516,3.0063,23.94110153,6.2616,1.8263,6.5225,17.49,1.18,17.52976041,22.0916,2.5463,22.23786038,6.2616,1.8263,6.5225,15.83,0.72,15.84636551
13/07/2019 14:30,23.24968,2.14574,23.34848647,4.09968,1.19574,4.2705,19.15,0.95,19.17354949,21.65968,1.77574,21.73234894,4.09968,1.19574,4.2705,17.56,0.58,17.56957598
13/07/2019 15:00,22.78208,2.26144,22.89404464,4.22208,1.23144,4.398,18.56,1.03,18.58855831,21.22208,1.87144,21.30443539,4.22208,1.23144,4.398,17,0.64,17.01204279
13/07/2019 15:30,22.24096,-0.80472,22.25551338,5.40096,1.57528,5.626,16.84,-2.38,17.00735135,21.10096,4.33528,21.54170758,5.40096,1.57528,5.626,15.7,2.76,15.94075281
13/07/2019 16:00,22.84704,-0.89628,22.86461359,7.00704,2.04372,7.299,15.84,-2.94,16.11053072,22.02704,5.85372,22.791589,7.00704,2.04372,7.299,15.02,3.81,15.49569295
13/07/2019 16:30,22.5336,-1.0052,22.55600931,6.3936,1.8648,6.66,16.14,-2.87,16.39318456,21.7236,5.7048,22.46017676,6.3936,1.8648,6.66,15.33,3.84,15.803623
13/07/2019 17:00,23.06248,-0.25636,23.06390479,6.73248,1.96364,7.013,16.33,-2.22,16.48020934,21.98248,4.66364,22.47173703,6.73248,1.96364,7.013,15.25,2.7,15.48717211
13/07/2019 17:30,23.44096,2.80528,23.60822318,7.32096,2.13528,7.626,16.12,0.67,16.13391769,21.81096,2.19528,21.92115942,7.32096,2.13528,7.626,14.49,0.06,14.49012422
13/07/2019 18:00,23.59296,3.17628,23.80580846,8.59296,2.50628,8.951,15,0.67,15.01495588,21.95296,2.48628,22.09330308,8.59296,2.50628,8.951,13.36,-0.02,13.36001497
13/07/2019 18:30,23.55168,2.90174,23.72976456,7.65168,2.23174,7.9705,15.9,0.67,15.91411009,21.93168,2.28174,22.05005499,7.65168,2.23174,7.9705,14.28,0.05,14.28008753
13/07/2019 19:00,23.2956,1.9333,23.37568455,4.6056,1.3433,4.7975,18.69,0.59,18.69931015,21.6156,1.2733,21.65307037,4.6056,1.3433,4.7975,17.01,-0.07,17.01014403
13/07/2019 19:30,22.92024,0.64632,22.92935087,2.25024,0.65632,2.344,20.67,-0.01,20.67000242,21.24024,-0.01368,21.24024441,2.25024,0.65632,2.344,18.99,-0.67,19.0018157
13/07/2019 20:00,22.61928,-0.21896,22.62033977,1.16928,0.34104,1.218,21.45,-0.56,21.45730878,20.97928,-0.41896,20.98346294,1.16928,0.34104,1.218,19.81,-0.76,19.82457314
13/07/2019 20:30,22.23672,0.20946,22.23770649,1.26672,0.36946,1.3195,20.97,-0.16,20.97061039,20.60672,-0.42054,20.61101072,1.26672,0.36946,1.3195,19.34,-0.79,19.35612823
13/07/2019 21:00,21.7056,-0.2942,21.70759372,1.1856,0.3458,1.235,20.52,-0.64,20.52997808,20.1056,-0.5542,20.11323666,1.1856,0.3458,1.235,18.92,-0.9,18.94139382
13/07/2019 21:30,21.47248,-0.40886,21.47637222,1.27248,0.37114,1.3255,20.2,-0.78,20.2150538,19.86248,-0.70886,19.87512501,1.27248,0.37114,1.3255,18.59,-1.08,18.62134528
13/07/2019 22:00,21.55024,-0.33868,21.55290116,1.41024,0.41132,1.469,20.14,-0.75,20.15395991,19.93024,-0.60868,19.93953254,1.41024,0.41132,1.469,18.52,-1.02,18.54806728
13/07/2019 22:30,21.2632,-0.3124,21.26549477,1.3632,0.3976,1.42,19.9,-0.71,19.9126618,19.6832,-0.5824,19.69181434,1.3632,0.3976,1.42,18.32,-0.98,18.34619307
13/07/2019 23:00,20.29584,-0.37288,20.29926503,1.39584,0.40712,1.454,18.9,-0.78,18.91608839,18.80584,-0.63288,18.81648626,1.39584,0.40712,1.454,17.41,-1.04,17.44103495
13/07/2019 23:30,19.33744,-0.51908,19.34440565,1.23744,0.36092,1.289,18.1,-0.88,18.12137964,17.92744,-0.75908,17.94350321,1.23744,0.36092,1.289,16.69,-1.12,16.72753718
14/07/2019 00:00,18.64272,-0.54004,18.65054027,1.30272,0.37996,1.357,17.34,-0.92,17.36438885,17.30272,-0.77004,17.31984645,1.30272,0.37996,1.357,16,-1.15,16.04127489
14/07/2019 00:30,17.72216,-0.84812,17.74244241,1.17216,0.34188,1.221,16.55,-1.19,16.59272732,16.51216,1.46188,16.57674639,1.17216,0.34188,1.221,15.34,1.12,15.38083223
14/07/2019 01:00,17.00016,-0.98412,17.02862097,0.98016,0.28588,1.021,16.02,-1.27,16.07026135,15.82016,-1.18412,15.86441309,0.98016,0.28588,1.021,14.84,-1.47,14.91262888
14/07/2019 01:30,16.3088,-1.3166,16.36185787,0.8688,0.2534,0.905,15.44,-1.57,15.51961662,15.1588,-1.5166,15.23447712,0.8688,0.2534,0.905,14.29,-1.77,14.39920137
14/07/2019 02:00,16.24448,-1.25536,16.29291439,0.80448,0.23464,0.838,15.44,-1.49,15.51172782,15.14448,-1.44536,15.21329484,0.80448,0.23464,0.838,14.34,-1.68,14.43807466
14/07/2019 02:30,16.34552,-1.20964,16.39021821,0.75552,0.22036,0.787,15.59,-1.43,15.65544634,15.22552,-1.37964,15.28789933,0.75552,0.22036,0.787,14.47,-1.6,14.55819013
14/07/2019 03:00,15.85208,-1.43356,15.91676897,0.74208,0.21644,0.773,15.11,-1.65,15.19982237,14.80208,-1.57356,14.88548499,0.74208,0.21644,0.773,14.06,-1.79,14.17348581
14/07/2019 03:30,15.5704,-1.4428,15.63710421,0.7104,0.2072,0.74,14.86,-1.65,14.95132436,14.5304,-1.5828,14.61635317,0.7104,0.2072,0.74,13.82,-1.79,13.93544043
14/07/2019 04:00,15.36408,-1.55756,15.44282835,0.69408,0.20244,0.723,14.67,-1.76,14.77519881,14.33408,-1.70756,14.43542901,0.69408,0.20244,0.723,13.64,-1.91,13.77307881
14/07/2019 04:30,15.55104,-1.39428,15.61341929,0.67104,0.19572,0.699,14.88,-1.59,14.96470848,14.52104,-1.53428,14.60187035,0.67104,0.19572,0.699,13.85,-1.73,13.95762874
14/07/2019 05:00,15.87392,-1.16344,15.91649864,0.67392,0.19656,0.702,15.2,-1.36,15.26072082,14.86392,-1.28344,14.91922706,0.67392,0.19656,0.702,14.19,-1.48,14.26697235
14/07/2019 05:30,15.85184,-1.19988,15.89718665,0.65184,0.19012,0.679,15.2,-1.39,15.2634236,14.84184,-1.32988,14.9013018,0.65184,0.19012,0.679,14.19,-1.52,14.27117725
14/07/2019 06:00,15.69928,-1.31396,15.75417035,0.80928,0.23604,0.843,14.89,-1.55,14.97045757,14.67928,-1.44396,14.7501282,0.80928,0.23604,0.843,13.87,-1.68,13.97137431
14/07/2019 06:30,16.36744,-0.91408,16.39294465,1.11744,0.32592,1.164,15.25,-1.24,15.30033006,15.30744,-1.06408,15.34437961,1.11744,0.32592,1.164,14.19,-1.39,14.2579171
14/07/2019 07:00,17.33864,-0.30748,17.34136618,1.68864,0.49252,1.759,15.65,-0.8,15.67043394,16.23864,-0.44748,16.24480432,1.68864,0.49252,1.759,14.55,-0.94,14.58033264
14/07/2019 07:30,18.51016,0.15338,18.51079546,2.48016,0.72338,2.5835,16.03,-0.57,16.04013092,17.33016,0.01338,17.33016517,2.48016,0.72338,2.5835,14.85,-0.71,14.86696338
14/07/2019 08:00,19.56608,0.60844,19.57553794,2.56608,0.74844,2.673,17,-0.14,17.00057646,18.31608,0.10844,18.31640101,2.56608,0.74844,2.673,15.75,-0.64,15.76299781
14/07/2019 08:30,21.00056,-1.55942,21.05837864,3.91056,1.14058,4.0735,17.09,-2.7,17.3019681,19.72056,4.04058,20.13024524,3.91056,1.14058,4.0735,15.81,2.9,16.07377056
14/07/2019 09:00,21.88512,2.23566,21.99901482,5.50512,1.60566,5.7345,16.38,0.63,16.39211091,20.41512,1.62566,20.47974353,5.50512,1.60566,5.7345,14.91,0.02,14.91001341
14/07/2019 09:30,22.95832,2.74076,23.12133696,6.44832,1.88076,6.717,16.51,0.86,16.53238337,21.41832,2.41076,21.55356572,6.44832,1.88076,6.717,14.97,0.53,14.97937916
14/07/2019 10:00,23.48752,0.26886,23.48905876,5.68752,1.65886,5.9245,17.8,-1.39,17.85418998,22.25752,4.40886,22.68998112,5.68752,1.65886,5.9245,16.57,2.75,16.79664848
14/07/2019 10:30,24.65352,1.19686,24.68255502,7.94352,2.31686,8.2745,16.71,-1.12,16.74749235,23.08352,3.86686,23.40515973,7.94352,2.31686,8.2745,15.14,1.55,15.21913598
14/07/2019 11:00,24.55992,3.96456,24.87784971,8.44992,2.46456,8.802,16.11,1.5,16.1796817,22.88992,3.50456,23.15664869,8.44992,2.46456,8.802,14.44,1.04,14.47740308
14/07/2019 11:30,25.0708,4.6544,25.49918532,10.3008,3.0044,10.73,14.77,1.65,14.8618774,23.4308,4.1844,23.80150399,10.3008,3.0044,10.73,13.13,1.18,13.18291698
14/07/2019 12:00,25.13232,4.98276,25.6215028,11.15232,3.25276,11.617,13.98,1.73,14.08663551,23.51232,4.53276,23.94525224,11.15232,3.25276,11.617,12.36,1.28,12.42610156
14/07/2019 12:30,24.17392,4.56156,24.60053328,11.11392,3.24156,11.577,13.06,1.32,13.12653801,24.34392,4.89156,24.83050141,11.11392,3.24156,11.577,13.23,1.65,13.33249414
14/07/2019 13:00,24.0884,6.1662,24.86509676,10.2384,2.9862,10.665,13.85,3.18,14.21038001,23.8284,1.5162,23.87658914,10.2384,2.9862,10.665,13.59,-1.47,13.66927211
14/07/2019 13:30,25.48032,10.19426,27.44393638,15.58032,4.54426,16.2295,9.9,5.65,11.3987938,23.26032,1.70426,23.32267113,15.58032,4.54426,16.2295,7.68,-2.84,8.188284314
14/07/2019 14:00,24.79456,8.60508,26.24533496,14.07456,4.10508,14.661,10.72,4.5,11.62619456,22.77456,1.99508,22.86177875,14.07456,4.10508,14.661,8.7,-2.11,8.952212017
14/07/2019 14:30,23.92464,3.83552,24.23013852,9.82464,2.86552,10.234,14.1,0.97,14.13332586,22.43464,3.50552,22.70686553,9.82464,2.86552,10.234,12.61,0.64,12.62623063
14/07/2019 15:00,22.9956,2.5808,23.13996863,6.3456,1.8508,6.61,16.65,0.73,16.66599532,21.4356,2.3108,21.55979462,6.3456,1.8508,6.61,15.09,0.46,15.09700964
14/07/2019 15:30,23.4492,3.1131,23.65494393,7.7592,2.2631,8.0825,15.69,0.85,15.71300735,21.8992,2.7631,22.07282678,7.7592,2.2631,8.0825,14.14,0.5,14.14883741
14/07/2019 16:00,24.17336,4.13098,24.52379109,10.56336,3.08098,11.0035,13.61,1.05,13.65044322,22.58336,3.74098,22.89111357,10.56336,3.08098,11.0035,12.02,0.66,12.03810616
14/07/2019 16:30,24.31264,3.94202,24.63014384,9.81264,2.86202,10.2215,14.5,1.08,14.54016506,22.74264,3.56202,23.01989706,9.81264,2.86202,10.2215,12.93,0.7,12.94893432
14/07/2019 17:00,24.1928,3.4154,24.43269385,8.9328,2.6054,9.305,15.26,0.81,15.28148226,22.5928,3.0954,22.8038618,8.9328,2.6054,9.305,13.66,0.49,13.66878561
14/07/2019 17:30,24.3976,2.8593,24.5645778,7.4376,2.1693,7.7475,16.96,0.69,16.97403016,22.7876,2.1593,22.8896765,7.4376,2.1693,7.7475,15.35,-0.01,15.35000326
14/07/2019 18:00,24.16288,2.60834,24.30325508,7.26288,2.11834,7.5655,16.9,0.49,16.90710206,22.52288,1.59834,22.57952201,7.26288,2.11834,7.5655,15.26,-0.52,15.26885719
14/07/2019 18:30,24.01072,2.32396,24.12292406,6.15072,1.79396,6.407,17.86,0.53,17.86786221,22.38072,1.61396,22.43883898,6.15072,1.79396,6.407,16.23,-0.18,16.23099812
14/07/2019 19:00,23.58664,1.51652,23.63534259,4.85664,1.41652,5.059,18.73,0.1,18.73026695,21.89664,0.85652,21.91338563,4.85664,1.41652,5.059,17.04,-0.56,17.04919939
14/07/2019 19:30,23.08872,1.16796,23.11824219,4.03872,1.17796,4.207,19.05,-0.01,19.05000262,21.44872,0.52796,21.45521688,4.03872,1.17796,4.207,17.41,-0.65,17.42212961
14/07/2019 20:00,23.10264,0.81702,23.11708236,2.97264,0.86702,3.0965,20.13,-0.05,20.1300621,21.43264,0.17702,21.43337102,2.97264,0.86702,3.0965,18.46,-0.69,18.47289095
14/07/2019 20:30,22.96104,0.14072,22.96147121,2.23104,0.65072,2.324,20.73,-0.51,20.73627257,21.31104,-0.08928,21.31122701,2.23104,0.65072,2.324,19.08,-0.74,19.09434471
14/07/2019 21:00,22.3016,-0.1537,22.30212963,1.7016,0.4963,1.7725,20.6,-0.65,20.6102523,20.6916,-0.4137,20.69573527,1.7016,0.4963,1.7725,18.99,-0.91,19.01179108
14/07/2019 21:30,21.89976,-0.46132,21.90461833,1.22976,0.35868,1.281,20.67,-0.82,20.68625872,20.29976,-0.76132,20.31403121,1.22976,0.35868,1.281,19.07,-1.12,19.10286104
14/07/2019 22:00,21.89192,-0.42444,21.89603413,1.08192,0.31556,1.127,20.81,-0.74,20.82315298,20.27192,-0.69444,20.28381097,1.08192,0.31556,1.127,19.19,-1.01,19.21656057
14/07/2019 22:30,22.0292,-0.3544,22.03205056,1.2192,0.3556,1.27,20.81,-0.71,20.82210844,20.4092,-0.6244,20.41874923,1.2192,0.3556,1.27,19.19,-0.98,19.21500716
14/07/2019 23:00,20.76424,-0.54168,20.77130424,1.19424,0.34832,1.244,19.57,-0.89,19.59022716,19.28424,-0.79168,19.30048366,1.19424,0.34832,1.244,18.09,-1.14,18.12588481
14/07/2019 23:30,19.42656,-0.73892,19.44060792,1.06656,0.31108,1.111,18.36,-1.05,18.39,18.05656,-0.97892,18.08307616,1.06656,0.31108,1.111,16.99,-1.29,17.03890255
15/07/2019 00:00,18.33672,-1.04304,18.36636145,0.84672,0.24696,0.882,17.49,-1.29,17.53750837,17.04672,-1.26304,17.09344707,0.84672,0.24696,0.882,16.2,-1.51,16.27022126
15/07/2019 00:30,19.72832,-0.99424,19.75335726,0.80832,0.23576,0.842,18.92,-1.23,18.95993935,18.47832,-1.20424,18.51751884,0.80832,0.23576,0.842,17.67,-1.44,17.72857862
15/07/2019 01:00,19.8264,-1.0548,19.8544388,0.8064,0.2352,0.84,19.02,-1.29,19.06369586,18.6364,0.9252,18.65935154,0.8064,0.2352,0.84,17.83,0.69,17.8433461
15/07/2019 01:30,16.78448,-1.44036,16.84616888,0.68448,0.19964,0.713,16.1,-1.64,16.18331239,15.60448,-1.63036,15.68941904,0.68448,0.19964,0.713,14.92,-1.83,15.0318096
15/07/2019 02:00,16.92088,-1.34016,16.97386841,0.65088,0.18984,0.678,16.27,-1.53,16.34178081,15.76088,-1.53016,15.83498431,0.65088,0.18984,0.678,15.11,-1.72,15.20758035
15/07/2019 02:30,16.9324,-1.2068,16.97535084,0.6624,0.1932,0.69,16.27,-1.4,16.33012247,15.8424,-1.3768,15.90211357,0.6624,0.1932,0.69,15.18,-1.57,15.2609731
15/07/2019 03:00,16.81704,-1.17128,16.85777955,0.64704,0.18872,0.674,16.17,-1.36,16.22709154,15.73704,-1.32128,15.79240985,0.64704,0.18872,0.674,15.09,-1.51,15.16536185
15/07/2019 03:30,16.75704,-1.26128,16.80444039,0.64704,0.18872,0.674,16.11,-1.45,16.17512287,15.64704,-1.42128,15.71145753,0.64704,0.18872,0.674,15,-1.61,15.08615591
15/07/2019 04:00,16.79832,-1.24924,16.84470704,0.68832,0.20076,0.717,16.11,-1.45,16.17512287,15.68832,-1.37924,15.7488313,0.68832,0.20076,0.717,15,-1.58,15.08298379
15/07/2019 04:30,16.914,-1.073,16.94800062,0.744,0.217,0.775,16.17,-1.29,16.22137479,15.744,-1.263,15.79457834,0.744,0.217,0.775,15,-1.48,15.07283649
15/07/2019 05:00,17.47632,-0.61524,17.48714617,0.73632,0.21476,0.767,16.74,-0.83,16.76056383,16.35632,-0.77524,16.37468171,0.73632,0.21476,0.767,15.62,-0.99,15.6513418
15/07/2019 05:30,17.94176,-0.44782,17.94734784,0.76176,0.22218,0.7935,17.18,-0.67,17.19305965,16.79176,-0.62782,16.80349255,0.76176,0.22218,0.7935,16.03,-0.85,16.05252005
15/07/2019 06:00,19.50816,0.45238,19.51340448,0.96816,0.28238,1.0085,18.54,0.17,18.54077938,18.28816,0.24238,18.28976611,0.96816,0.28238,1.0085,17.32,-0.04,17.32004619
15/07/2019 06:30,23.6112,2.7891,23.77536213,1.4712,0.4291,1.5325,22.14,2.36,22.26542611,22.1612,0.1691,22.16184515,1.4712,0.4291,1.5325,20.69,-0.26,20.69163357
15/07/2019 07:00,26.16736,3.48298,26.39814158,2.06736,0.60298,2.1535,24.1,2.88,24.27147297,24.89736,5.32298,25.46002064,2.06736,0.60298,2.1535,22.83,4.72,23.31281407
15/07/2019 07:30,28.14056,5.42558,28.65882125,2.83056,0.82558,2.9485,25.31,4.6,25.7246205,26.34056,4.87558,26.7879895,2.83056,0.82558,2.9485,23.51,4.05,23.85629058
15/07/2019 08:00,29.99848,6.44914,30.68387539,3.52848,1.02914,3.6755,26.47,5.42,27.01920243,28.05848,5.76914,28.64544076,3.52848,1.02914,3.6755,24.53,4.74,24.98376473
15/07/2019 08:30,30.82352,7.04936,31.61934316,4.04352,1.17936,4.212,26.78,5.87,27.4157856,28.76352,6.24936,29.43458142,4.04352,1.17936,4.212,24.72,5.07,25.23456558
15/07/2019 09:00,31.2868,7.8124,32.24744095,5.1168,1.4924,5.33,26.17,6.32,26.92231974,29.1668,6.9324,29.97933275,5.1168,1.4924,5.33,24.05,5.44,24.65757693
15/07/2019 09:30,30.25984,8.73412,31.49512294,9.33984,2.72412,9.729,20.92,6.01,21.76617789,28.11984,7.75412,29.1693637,9.33984,2.72412,9.729,18.78,5.03,19.44194692
15/07/2019 10:00,30.23312,9.98966,31.84077342,11.07312,3.22966,11.5345,19.16,6.76,20.31755891,28.06312,8.94966,29.45564663,11.07312,3.22966,11.5345,16.99,5.72,17.92703266
15/07/2019 10:30,29.48984,9.53162,30.99197385,10.11984,2.95162,10.5415,19.37,6.58,20.45710879,27.37984,8.53162,28.67828758,10.11984,2.95162,10.5415,17.26,5.58,18.13957001
15/07/2019 11:00,29.86808,9.37944,31.30616709,9.59808,2.79944,9.998,20.27,6.58,21.3112482,27.74808,8.33944,28.97416441,9.59808,2.79944,9.998,18.15,5.54,18.97667252
15/07/2019 11:30,29.83952,9.44486,31.29859956,9.95952,2.90486,10.3745,19.88,6.54,20.92811506,27.70952,8.39486,28.95325842,9.95952,2.90486,10.3745,17.75,5.49,18.57962863
15/07/2019 12:00,30.5844,9.9342,32.15732969,11.0544,3.2242,11.515,19.53,6.71,20.65054479,28.4444,8.8942,29.80252816,11.0544,3.2242,11.515,17.39,5.67,18.29100872
15/07/2019 12:30,31.32776,11.19268,33.26717049,13.27776,3.87268,13.831,18.05,7.32,19.47780532,29.15776,10.11268,30.86164715,13.27776,3.87268,13.831,15.88,6.24,17.06200457
15/07/2019 13:00,31.38488,11.54684,33.44159396,13.39488,3.90684,13.953,17.99,7.64,19.54506843,29.27488,10.48684,31.09650161,13.39488,3.90684,13.953,15.88,6.58,17.18926409
15/07/2019 13:30,30.88064,11.03852,32.79425027,12.68064,3.69852,13.209,18.2,7.34,19.62436241,28.88064,10.11852,30.60189232,12.68064,3.69852,13.209,16.2,6.42,17.42573958
15/07/2019 14:00,30.68424,10.62832,32.47281587,11.75424,3.42832,12.244,18.93,7.2,20.253022,28.60424,9.61832,30.17804874,11.75424,3.42832,12.244,16.85,6.19,17.95100554
15/07/2019 14:30,29.08552,9.77786,30.68507813,12.81552,3.73786,13.3495,16.27,6.04,17.35495606,27.14552,9.83786,28.87321848,12.81552,3.73786,13.3495,14.33,6.1,15.57430255
15/07/2019 15:00,30.95112,11.74616,33.1050465,15.38112,4.48616,16.022,15.57,7.26,17.17942083,28.94112,10.71616,30.86137573,15.38112,4.48616,16.022,13.56,6.23,14.92268407
15/07/2019 15:30,30.67928,10.61104,32.46247666,12.44928,3.63104,12.968,18.23,6.98,19.52058657,28.66928,9.60104,30.23421216,12.44928,3.63104,12.968,16.22,5.97,17.2837872
15/07/2019 16:00,30.56312,11.01466,32.4873366,13.83312,4.03466,14.4095,16.73,6.98,18.12769428,28.69312,10.09466,30.417056,13.83312,4.03466,14.4095,14.86,6.06,16.04815254
15/07/2019 16:30,30.71216,10.88938,32.58550857,14.67216,4.27938,15.2835,16.04,6.61,17.3485936,30.50216,10.88938,32.38765755,14.67216,4.27938,15.2835,15.83,6.61,17.15462037
15/07/2019 17:00,30.2104,9.5147,31.67329765,12.0504,3.5147,12.5525,18.16,6,19.12552222,29.9704,9.5747,31.46267243,12.0504,3.5147,12.5525,17.92,6.06,18.91692364
15/07/2019 17:30,29.5272,8.6946,30.78070189,12.4272,3.6246,12.945,17.1,5.07,17.83577585,29.2872,8.8046,30.58203827,12.4272,3.6246,12.945,16.86,5.18,17.63780032
15/07/2019 18:00,28.11448,7.18214,29.01735895,11.66448,3.40214,12.1505,16.45,3.78,16.87871144,27.88448,7.29214,28.82220551,11.66448,3.40214,12.1505,16.22,3.89,16.67994305
15/07/2019 18:30,26.9256,7.3708,27.91624309,8.0256,2.3408,8.36,18.9,5.03,19.55788588,26.1956,4.4608,26.57269644,8.0256,2.3408,8.36,18.17,2.12,18.29325832
15/07/2019 19:00,26.47096,7.78778,27.59277515,5.58096,1.62778,5.8135,20.89,6.16,21.77929521,25.35096,0.65778,25.35949226,5.58096,1.62778,5.8135,19.77,-0.97,19.79378185
15/07/2019 19:30,26.8704,7.4822,27.89268207,3.4704,1.0122,3.615,23.4,6.47,24.27799209,24.0504,-0.4578,24.05475672,3.4704,1.0122,3.615,20.58,-1.47,20.63243321
15/07/2019 20:00,25.99248,4.10864,26.31520358,2.05248,0.59864,2.138,23.94,3.51,24.19594387,23.81248,1.16864,23.8411393,2.05248,0.59864,2.138,21.76,0.57,21.76746425
15/07/2019 20:30,25.53432,3.09876,25.72166035,1.50432,0.43876,1.567,24.03,2.66,24.17677605,23.56432,2.40876,23.68711257,1.50432,0.43876,1.567,22.06,1.97,22.1477877
15/07/2019 21:00,24.97968,2.67074,25.12204739,1.09968,0.32074,1.1455,23.88,2.35,23.99535163,23.05968,2.01074,23.14717946,1.09968,0.32074,1.1455,21.96,1.69,22.0249336
15/07/2019 21:30,24.3628,2.0979,24.45295909,0.9528,0.2779,0.9925,23.41,1.82,23.48064096,22.4728,1.4779,22.52134384,0.9528,0.2779,0.9925,21.52,1.2,21.55343128
15/07/2019 22:00,23.45688,1.53784,23.50723657,0.98688,0.28784,1.028,22.47,1.25,22.50474172,21.56688,0.94784,21.5876982,0.98688,0.28784,1.028,20.58,0.66,20.59058037
15/07/2019 22:30,22.57296,1.27128,22.60873008,1.03296,0.30128,1.076,21.54,0.97,21.5618297,20.75296,0.76128,20.76691831,1.03296,0.30128,1.076,19.72,0.46,19.72536438
15/07/2019 23:00,21.61792,1.11856,21.64683907,1.05792,0.30856,1.102,20.56,0.81,20.57594955,19.90792,0.73856,19.92161514,1.05792,0.30856,1.102,18.85,0.43,18.85490387
15/07/2019 23:30,20.26704,0.82872,20.28397612,0.88704,0.25872,0.924,19.38,0.57,19.38838054,18.69704,0.22872,18.69843891,0.88704,0.25872,0.924,17.81,-0.03,17.81002527
16/07/2019 00:00,19.16664,0.62152,19.17671442,0.89664,0.26152,0.934,18.27,0.36,18.27354645,17.72664,-0.17848,17.72753849,0.89664,0.26152,0.934,16.83,-0.44,16.83575065
16/07/2019 00:30,20.23488,0.30184,20.23713112,1.03488,0.30184,1.078,19.2,0,19.2,18.86488,-0.20816,18.86602841,1.03488,0.30184,1.078,17.83,-0.51,17.8372924
16/07/2019 01:00,19.9132,-0.1174,19.91354607,1.0032,0.2926,1.045,18.91,-0.41,18.91444422,18.6032,-0.3474,18.60644343,1.0032,0.2926,1.045,17.6,-0.64,17.61163252
16/07/2019 01:30,17.42592,-0.33744,17.42918683,0.86592,0.25256,0.902,16.56,-0.59,16.57050693,16.16592,-0.57744,16.17622967,0.86592,0.25256,0.902,15.3,-0.83,15.32249653
16/07/2019 02:00,17.42304,-0.33828,17.42632366,0.86304,0.25172,0.899,16.56,-0.59,16.57050693,16.16304,-0.57828,16.17338152,0.86304,0.25172,0.899,15.3,-0.83,15.32249653
16/07/2019 02:30,17.12496,-0.41772,17.13005385,0.86496,0.25228,0.901,16.26,-0.67,16.27379796,15.85496,-0.63772,15.86778004,0.86496,0.25228,0.901,14.99,-0.89,15.0163977
16/07/2019 03:00,16.80176,-0.49032,16.8089129,0.82176,0.23968,0.856,15.98,-0.73,15.99666528,15.62176,-0.68032,15.63656678,0.82176,0.23968,0.856,14.8,-0.92,14.82856702
16/07/2019 03:30,16.82384,-0.51388,16.83168634,0.84384,0.24612,0.879,15.98,-0.76,15.99806238,15.64384,-0.67388,15.65834743,0.84384,0.24612,0.879,14.8,-0.92,14.82856702
16/07/2019 04:00,16.5296,-0.6722,16.54326234,0.8496,0.2478,0.885,15.68,-0.92,15.70696661,15.3696,-0.8722,15.39432808,0.8496,0.2478,0.885,14.52,-1.12,14.56313153
16/07/2019 04:30,16.77192,-0.52444,16.78011734,0.84192,0.24556,0.877,15.93,-0.77,15.94859868,15.59192,-0.72444,15.60874058,0.84192,0.24556,0.877,14.75,-0.97,14.78186051
16/07/2019 05:00,17.1796,0.1853,17.1805993,0.9096,0.2653,0.9475,16.27,-0.08,16.27019668,16.0296,-0.3247,16.03288827,0.9096,0.2653,0.9475,15.12,-0.59,15.13150686
16/07/2019 05:30,18.10624,-1.57068,18.17423898,1.26624,0.36932,1.319,16.84,-1.94,16.95137753,17.06624,1.77932,17.15874492,1.26624,0.36932,1.319,15.8,1.41,15.86278979
16/07/2019 06:00,19.79408,1.69994,19.86694237,1.47408,0.42994,1.5355,18.32,1.27,18.36396744,18.51408,1.44994,18.57076962,1.47408,0.42994,1.5355,17.04,1.02,17.07050087
16/07/2019 06:30,23.33544,2.88742,23.51339946,1.94544,0.56742,2.0265,21.39,2.32,21.51544794,21.77544,3.21742,22.01185087,1.94544,0.56742,2.0265,19.83,2.65,20.00628401
16/07/2019 07:00,25.30808,4.32694,25.67530571,1.97808,0.57694,2.0605,23.33,3.75,23.62946043,23.57808,3.78694,23.88025902,1.97808,0.57694,2.0605,21.6,3.21,21.83721823
16/07/2019 07:30,27.2648,5.8914,27.89404799,4.0848,1.1914,4.255,23.18,4.7,23.65168916,25.4248,5.2514,25.96146485,4.0848,1.1914,4.255,21.34,4.06,21.72278067
16/07/2019 08:00,29.20696,7.36328,30.12083008,6.45696,1.88328,6.726,22.75,5.48,23.40070298,27.35696,6.66328,28.15674983,6.45696,1.88328,6.726,20.9,4.78,21.43964552
16/07/2019 08:30,29.85248,8.53614,31.04893313,8.59248,2.50614,8.9505,21.26,6.03,22.09860855,29.67248,8.60614,30.89533484,8.59248,2.50614,8.9505,21.08,6.1,21.94484905
16/07/2019 09:00,30.15144,9.44292,31.5955388,10.26144,2.99292,10.689,19.89,6.45,20.90967719,29.94144,9.47292,31.40423606,10.26144,2.99292,10.689,19.68,6.48,20.71938223
16/07/2019 09:30,30.2964,10.3977,32.03098528,12.2664,3.5777,12.7775,18.03,6.82,19.27675543,30.0464,10.3677,31.78482903,12.2664,3.5777,12.7775,17.78,6.79,19.03240657
16/07/2019 10:00,31.58704,11.60622,33.65182668,13.90704,4.05622,14.4865,17.68,7.55,19.22459102,29.55704,10.59622,31.39902056,13.90704,4.05622,14.4865,15.65,6.54,16.96154769
16/07/2019 10:30,31.92128,12.55704,34.30229395,16.00128,4.66704,16.668,15.92,7.89,17.76790646,29.88128,11.51704,32.0239458,16.00128,4.66704,16.668,13.88,6.85,15.47827187
16/07/2019 11:00,32.04744,13.31342,34.70281779,17.49744,5.10342,18.2265,14.55,8.21,16.70648377,30.02744,12.24342,32.42758835,17.49744,5.10342,18.2265,12.53,7.14,14.42152905
16/07/2019 11:30,32.36536,13.26198,34.97708738,17.11536,4.99198,17.8285,15.25,8.27,17.34806617,30.29536,12.17198,32.64913375,17.11536,4.99198,17.8285,13.18,7.18,15.00882407
16/07/2019 12:00,31.65048,12.90264,34.17939442,16.02048,4.67264,16.688,15.63,8.23,17.66436526,29.55048,11.79264,31.81661871,16.02048,4.67264,16.688,13.53,7.12,15.28905818
16/07/2019 12:30,31.68416,12.86788,34.19749012,17.44416,5.08788,18.171,14.24,7.78,16.22670638,29.61416,11.77788,31.87031424,17.44416,5.08788,18.171,12.17,6.69,13.88758438
16/07/2019 13:00,31.054,11.3795,33.07331154,13.884,4.0495,14.4625,17.17,7.33,18.66916709,28.874,10.2595,30.64253932,13.884,4.0495,14.4625,14.99,6.21,16.22541833
16/07/2019 13:30,29.4592,9.5406,30.96558595,10.2192,2.9806,10.645,19.24,6.56,20.32759701,27.3692,8.5606,28.67676727,10.2192,2.9806,10.645,17.15,5.58,18.03493554
16/07/2019 14:00,30.678,11.129,32.6342508,13.608,3.969,14.175,17.07,7.16,18.51082116,28.598,10.099,30.32878839,13.608,3.969,14.175,14.99,6.13,16.19496835
16/07/2019 14:30,30.92384,12.53362,33.36728204,16.50384,4.81362,17.1915,14.42,7.72,16.35649107,28.85384,11.47362,31.0513774,16.50384,4.81362,17.1915,12.35,6.66,14.03132567
16/07/2019 15:00,31.15344,9.93142,32.69816397,10.63344,3.10142,11.0765,20.52,6.83,21.626819,29.00344,8.87142,30.32988006,10.63344,3.10142,11.0765,18.37,5.77,19.25486432
16/07/2019 15:30,30.33032,7.71426,31.29597608,3.82032,1.11426,3.9795,26.51,6.6,27.31922583,28.15032,6.71426,28.93996896,3.82032,1.11426,3.9795,24.33,5.6,24.96615509
16/07/2019 16:00,30.14928,7.74604,31.12844712,3.92928,1.14604,4.093,26.22,6.6,27.03790672,28.05928,6.79604,28.87056206,3.92928,1.14604,4.093,24.13,5.65,24.78264312
16/07/2019 16:30,29.65536,8.90198,30.96264886,8.47536,2.47198,8.8285,21.18,6.43,22.13452733,29.20536,8.85198,30.51738198,8.47536,2.47198,8.8285,20.73,6.38,21.68956662
16/07/2019 17:00,29.26384,8.37612,30.43898352,9.72384,2.83612,10.129,19.54,5.54,20.31017479,28.98384,8.32612,30.1560484,9.72384,2.83612,10.129,19.26,5.49,20.02717404
16/07/2019 17:30,29.246,7.4155,30.17147919,9.756,2.8455,10.1625,19.49,4.57,20.01861634,29.016,7.5155,29.9735049,9.756,2.8455,10.1625,19.26,4.67,19.81808517
16/07/2019 18:00,27.7152,5.0086,28.16413295,5.2752,1.5386,5.495,22.44,3.47,22.70670606,27.3152,5.1086,27.78880971,5.2752,1.5386,5.495,22.04,3.57,22.32725912
16/07/2019 18:30,26.5444,3.3242,26.75173783,2.4144,0.7042,2.515,24.13,2.62,24.27182111,26.1444,3.4442,26.37028944,2.4144,0.7042,2.515,23.73,2.74,23.88766418
16/07/2019 19:00,26.15848,2.95664,26.32504123,1.66848,0.48664,1.738,24.49,2.47,24.61424384,25.77848,3.09664,25.96380578,1.66848,0.48664,1.738,24.11,2.61,24.25085978
16/07/2019 19:30,26.12168,3.10924,26.30607419,1.47168,0.42924,1.533,24.65,2.68,24.79525963,25.83168,3.27924,26.03899204,1.47168,0.42924,1.533,24.36,2.85,24.52615135
16/07/2019 20:00,25.71784,3.04062,25.89696245,1.40784,0.41062,1.4665,24.31,2.63,24.45185065,25.43784,3.22062,25.64090671,1.40784,0.41062,1.4665,24.03,2.81,24.19373886
16/07/2019 20:30,24.7464,2.8702,24.91229337,1.6464,0.4802,1.715,23.1,2.39,23.22330941,24.5364,3.0802,24.72898213,1.6464,0.4802,1.715,22.89,2.6,23.0371895
16/07/2019 21:00,23.97832,2.42326,24.10045682,1.34832,0.39326,1.4045,22.63,2.03,22.72086706,23.83832,2.65326,23.98552249,1.34832,0.39326,1.4045,22.49,2.26,22.60326746
16/07/2019 21:30,23.53528,2.02404,23.62215364,0.90528,0.26404,0.943,22.63,1.76,22.69833694,23.45528,2.27404,23.5652587,0.90528,0.26404,0.943,22.55,2.01,22.6394037
16/07/2019 22:00,23.06648,1.56064,23.11921488,0.75648,0.22064,0.788,22.31,1.34,22.35020582,22.96648,1.78064,23.03540498,0.75648,0.22064,0.788,22.21,1.56,22.26471873
16/07/2019 22:30,21.95824,1.16532,21.98913992,0.73824,0.21532,0.769,21.22,0.95,21.24125467,20.84824,0.96532,20.87057627,0.73824,0.21532,0.769,20.11,0.75,20.12398072
16/07/2019 23:00,21.24072,-1.60104,21.30097451,0.75072,0.21896,0.782,20.49,-1.82,20.57067087,19.64072,1.89896,19.73230679,0.75072,0.21896,0.782,18.89,1.68,18.96455905
16/07/2019 23:30,20.15328,0.89804,20.17327863,0.71328,0.20804,0.743,19.44,0.69,19.45224152,18.61328,0.61804,18.62353795,0.71328,0.20804,0.743,17.9,0.41,17.90469492
17/07/2019 00:00,19.14328,0.71804,19.15674165,0.71328,0.20804,0.743,18.43,0.51,18.43705508,17.70328,0.17804,17.70417524,0.71328,0.20804,0.743,16.99,-0.03,16.99002649
17/07/2019 00:30,18.44016,0.72588,18.45444127,0.74016,0.21588,0.771,17.7,0.51,17.70734593,17.08016,0.26588,17.0822293,0.74016,0.21588,0.771,16.34,0.05,16.3400765
17/07/2019 01:00,18.05616,0.19888,18.05725525,0.71616,0.20888,0.746,17.34,-0.01,17.34000288,16.73616,-0.33112,16.73943524,0.71616,0.20888,0.746,16.02,-0.54,16.02909854
17/07/2019 01:30,17.50448,-0.34036,17.5077887,0.68448,0.19964,0.713,16.82,-0.54,16.82866602,16.19448,-0.55036,16.20382913,0.68448,0.19964,0.713,15.51,-0.75,15.52812287
17/07/2019 02:00,17.36336,0.12348,17.36379906,0.66336,0.19348,0.691,16.7,-0.07,16.70014671,16.09336,-0.47652,16.10041327,0.66336,0.19348,0.691,15.43,-0.67,15.44453949
