Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2019 02:30,17.37296,0.09628,17.37322679,0.67296,0.19628,0.701,16.7,-0.1,16.7002994,16.10296,-0.43372,16.10879989,0.67296,0.19628,0.701,15.43,-0.63,15.44285595
17/07/2019 03:00,16.8868,-0.4126,16.89183983,0.6768,0.1974,0.705,16.21,-0.61,16.22147342,15.6668,-0.6126,15.67877231,0.6768,0.1974,0.705,14.99,-0.81,15.01186864
17/07/2019 03:30,16.9012,-0.4084,16.90613356,0.6912,0.2016,0.72,16.21,-0.61,16.22147342,15.7712,-0.5584,15.78108235,0.6912,0.2016,0.72,15.08,-0.76,15.09913905
17/07/2019 04:00,16.75608,-0.42156,16.7613821,0.64608,0.18844,0.673,16.11,-0.61,16.12154459,15.58608,-0.57156,15.59655637,0.64608,0.18844,0.673,14.94,-0.76,14.95931817
17/07/2019 04:30,17.19896,0.12928,17.19944587,0.64896,0.18928,0.676,16.55,-0.06,16.55010876,16.00896,-0.41072,16.01422777,0.64896,0.18928,0.676,15.36,-0.6,15.37171428
17/07/2019 05:00,17.69752,0.59886,17.7076494,0.64752,0.18886,0.6745,17.05,0.41,17.05492891,16.51752,0.21886,16.5189699,0.64752,0.18886,0.6745,15.87,0.03,15.87002836
17/07/2019 05:30,18.33984,0.74912,18.35513312,0.81984,0.23912,0.854,17.52,0.51,17.52742137,17.13984,0.64912,17.15212733,0.81984,0.23912,0.854,16.32,0.41,16.32514931
17/07/2019 06:00,20.02936,1.91898,20.12107716,1.29936,0.37898,1.3535,18.73,1.54,18.79320356,18.73936,-0.43102,18.74431624,1.29936,0.37898,1.3535,17.44,-0.81,17.45880007
17/07/2019 06:30,24.57744,4.22092,24.93725572,1.95744,0.57092,2.039,22.62,3.65,22.91259261,23.04744,3.81092,23.36038531,1.95744,0.57092,2.039,21.09,3.24,21.33742487
17/07/2019 07:00,26.55792,5.25606,27.07303606,2.79792,0.81606,2.9145,23.76,4.44,24.17128875,24.87792,4.74606,25.3265866,2.79792,0.81606,2.9145,22.08,3.93,22.42702165
17/07/2019 07:30,28.11904,6.40222,28.83866903,4.01904,1.17222,4.1865,24.1,5.23,24.66095902,26.40904,6.05222,27.09366643,4.01904,1.17222,4.1865,22.39,4.88,22.91563876
17/07/2019 08:00,28.98432,7.62876,29.97146618,5.34432,1.55876,5.567,23.64,6.07,24.40685355,28.86432,7.77876,29.89411441,5.34432,1.55876,5.567,23.52,6.22,24.32855935
17/07/2019 08:30,29.49824,8.34282,30.65532268,7.99824,2.33282,8.3315,21.5,6.01,22.32420435,29.31824,8.45282,30.51244603,7.99824,2.33282,8.3315,21.32,6.12,22.18100088
17/07/2019 09:00,32.49776,10.46518,34.14124188,10.33776,3.01518,10.7685,22.16,7.45,23.37879595,30.54776,10.84518,32.41579199,10.33776,3.01518,10.7685,20.21,7.83,21.67378601
17/07/2019 09:30,32.67184,11.68512,34.69857574,13.01184,3.79512,13.554,19.66,7.89,21.18413793,30.55184,10.64512,32.35326115,13.01184,3.79512,13.554,17.54,6.85,18.83013808
17/07/2019 10:00,32.7188,11.9109,34.81938271,13.4088,3.9109,13.9675,19.31,8,20.90158128,30.6288,10.8709,32.50076701,13.4088,3.9109,13.9675,17.22,6.96,18.57336803
17/07/2019 10:30,32.25256,12.39408,34.55200205,15.44256,4.50408,16.086,16.81,7.89,18.56955034,30.15256,11.33408,32.21239271,15.44256,4.50408,16.086,14.71,6.83,16.21829214
17/07/2019 11:00,32.4756,11.7358,34.53105265,13.1856,3.8458,13.735,19.29,7.89,20.84121398,30.3356,10.6958,32.16595662,13.1856,3.8458,13.735,17.15,6.85,18.46740372
17/07/2019 11:30,31.7956,11.2783,33.73663039,12.8856,3.7583,13.4225,18.91,7.52,20.35039312,29.6756,10.2183,31.38558412,12.8856,3.7583,13.4225,16.79,6.46,17.98987771
17/07/2019 12:00,32.3436,10.8448,34.11331335,10.9536,3.1948,11.41,21.39,7.65,22.71683517,30.1736,9.7548,31.71123239,10.9536,3.1948,11.41,19.22,6.56,20.3086681
17/07/2019 12:30,32.57928,10.54604,34.24366284,10.64928,3.10604,11.093,21.93,7.44,23.15768771,30.38928,9.45604,31.82648318,10.64928,3.10604,11.093,19.74,6.35,20.73620264
17/07/2019 13:00,32.21968,11.36824,34.16642592,13.15968,3.83824,13.708,19.06,7.53,20.49352337,30.07968,10.29824,31.79372416,13.15968,3.83824,13.708,16.92,6.46,18.11126721
17/07/2019 13:30,31.65912,10.66766,33.40806563,12.12912,3.53766,12.6345,19.53,7.13,20.79081047,29.58912,9.69766,31.13776858,12.12912,3.53766,12.6345,17.46,6.16,18.51478328
17/07/2019 14:00,31.43792,11.43856,33.45419957,13.05792,3.80856,13.602,18.38,7.63,19.90078642,29.29792,10.40856,31.09189987,13.05792,3.80856,13.602,16.24,6.6,17.52990588
17/07/2019 14:30,30.232,10.7185,32.07584864,12.852,3.7485,13.3875,17.38,6.97,18.72552536,28.082,9.6485,29.69330356,12.852,3.7485,13.3875,15.23,5.9,16.33287788
17/07/2019 15:00,30.56088,10.56234,32.33466271,12.11088,3.53234,12.6155,18.45,7.03,19.74394591,28.45088,9.52234,30.00212546,12.11088,3.53234,12.6155,16.34,5.99,17.4033244
17/07/2019 15:30,31.1116,10.3638,32.79237724,11.1216,3.2438,11.585,19.99,7.12,21.22014373,29.0416,9.3638,30.51385392,11.1216,3.2438,11.585,17.92,6.12,18.93622983
17/07/2019 16:00,31.4868,9.9874,33.03281297,10.2768,2.9974,10.705,21.21,6.99,22.3321338,29.4768,9.0374,30.83109367,10.2768,2.9974,10.705,19.2,6.04,20.12763275
17/07/2019 16:30,30.01392,8.20906,31.11629894,8.29392,2.41906,8.6395,21.72,5.79,22.47848972,29.74392,8.28906,30.87732651,8.29392,2.41906,8.6395,21.45,5.87,22.23869151
17/07/2019 17:00,29.67256,7.77408,30.67404663,7.76256,2.26408,8.086,21.91,5.51,22.59221547,29.37256,7.77408,30.38393656,7.76256,2.26408,8.086,21.61,5.51,22.30139458
17/07/2019 17:30,29.98072,8.27896,31.10280937,10.83072,3.15896,11.282,19.15,5.12,19.82263605,29.72072,8.32896,30.86572163,10.83072,3.15896,11.282,18.89,5.17,19.58471343
17/07/2019 18:00,28.50992,6.08956,29.15301493,7.12992,2.07956,7.427,21.38,4.01,21.75280442,28.13992,6.14956,28.80403072,7.12992,2.07956,7.427,21.01,4.07,21.4005841
17/07/2019 18:30,27.0988,4.2284,27.4267083,4.3488,1.2684,4.53,22.75,2.96,22.94175451,26.7388,4.3484,27.09007213,4.3488,1.2684,4.53,22.39,3.08,22.60085175
17/07/2019 19:00,26.318,3.1565,26.50661458,2.628,0.7665,2.7375,23.69,2.39,23.81025409,25.968,3.2865,26.17514291,2.628,0.7665,2.7375,23.34,2.52,23.47564696
17/07/2019 19:30,27.21456,3.68008,27.46225163,2.91456,0.85008,3.036,24.3,2.83,24.46423716,25.11456,2.89008,25.28030234,2.91456,0.85008,3.036,22.2,2.04,22.29353269
17/07/2019 20:00,26.28864,3.30002,26.4949566,1.98864,0.58002,2.0715,24.3,2.72,24.45175658,24.11864,2.52002,24.24993394,1.98864,0.58002,2.0715,22.13,1.94,22.21487115
17/07/2019 20:30,25.63312,2.82966,25.78883124,1.23312,0.35966,1.2845,24.4,2.47,24.52469979,23.56312,2.08966,23.65559771,1.23312,0.35966,1.2845,22.33,1.73,22.39691497
17/07/2019 21:00,24.8524,2.6207,24.99019516,0.9624,0.2807,1.0025,23.89,2.34,24.00432669,22.8724,1.9407,22.95458556,0.9624,0.2807,1.0025,21.91,1.66,21.97279454
17/07/2019 21:30,24.2528,2.0379,24.33826913,0.7128,0.2079,0.7425,23.54,1.83,23.61102497,22.3428,1.4179,22.38774558,0.7128,0.2079,0.7425,21.63,1.21,21.66381776
17/07/2019 22:00,23.78432,1.65376,23.8417449,0.66432,0.19376,0.692,23.12,1.46,23.16605275,21.84432,1.02376,21.86829671,0.66432,0.19376,0.692,21.18,0.83,21.19625675
17/07/2019 22:30,22.61032,1.31176,22.64833956,0.76032,0.22176,0.792,21.85,1.09,21.87717075,20.76032,0.75176,20.77392668,0.76032,0.22176,0.792,20,0.53,20.00702127
17/07/2019 23:00,21.51488,1.20684,21.54870122,1.15488,0.33684,1.203,20.36,0.87,20.37857944,19.77488,0.81684,19.79174339,1.15488,0.33684,1.203,18.62,0.48,18.62618587
17/07/2019 23:30,20.20064,-2.45148,20.34884789,1.40064,0.40852,1.459,18.8,-2.86,19.01629827,18.66064,3.30852,18.95166984,1.40064,0.40852,1.459,17.26,2.9,17.50193132
18/07/2019 00:00,19.24384,0.90112,19.26492656,1.20384,0.35112,1.254,18.04,0.55,18.0483822,17.77384,0.33112,17.77692405,1.20384,0.35112,1.254,16.57,-0.02,16.57001207
18/07/2019 00:30,18.406,0.383,18.40998438,1.176,0.343,1.225,17.23,0.04,17.23004643,17.026,-0.177,17.02692001,1.176,0.343,1.225,15.85,-0.52,15.85852767
18/07/2019 01:00,17.66464,0.23552,17.66621001,1.18464,0.34552,1.234,16.48,-0.11,16.48036711,16.32464,-0.30448,16.32747927,1.18464,0.34552,1.234,15.14,-0.65,15.15394668
18/07/2019 01:30,17.3552,-0.2214,17.35661214,1.4352,0.4186,1.495,15.92,-0.64,15.93285913,16.0352,-0.4814,16.04242454,1.4352,0.4186,1.495,14.6,-0.9,14.62771342
18/07/2019 02:00,17.48552,-0.11964,17.4859293,1.47552,0.43036,1.537,16.01,-0.55,16.01944443,16.19552,-0.32964,16.19887436,1.47552,0.43036,1.537,14.72,-0.76,14.73960651
18/07/2019 02:30,17.43112,-0.15884,17.43184369,1.34112,0.39116,1.397,16.09,-0.55,16.0993975,16.17112,-0.36884,16.17532581,1.34112,0.39116,1.397,14.83,-0.76,14.84946127
18/07/2019 03:00,17.09576,-0.16332,17.0965401,1.32576,0.38668,1.381,15.77,-0.55,15.77958808,15.89576,-0.37332,15.9001432,1.32576,0.38668,1.381,14.57,-0.76,14.58980809
18/07/2019 03:30,17.08328,-0.22696,17.08478757,1.31328,0.38304,1.368,15.77,-0.61,15.78179331,15.88328,-0.42696,15.88901754,1.31328,0.38304,1.368,14.57,-0.81,14.59249807
18/07/2019 04:00,17.138,-0.121,17.13842714,1.368,0.399,1.425,15.77,-0.52,15.77857091,15.938,-0.281,15.94047694,1.368,0.399,1.425,14.57,-0.68,14.58585959
18/07/2019 04:30,17.42848,0.35664,17.43212859,1.18848,0.34664,1.238,16.24,0.01,16.24000308,16.23848,0.18664,16.23955256,1.18848,0.34664,1.238,15.05,-0.16,15.05085047
18/07/2019 05:00,18.1696,0.9078,18.19226388,1.0896,0.3178,1.135,17.08,0.59,17.09018724,16.9596,0.7178,16.97478333,1.0896,0.3178,1.135,15.87,0.4,15.87504016
18/07/2019 05:30,19.31344,1.54392,19.37505235,1.21344,0.35392,1.264,18.1,1.19,18.1390766,18.09344,1.27392,18.13823153,1.21344,0.35392,1.264,16.88,0.92,16.9050525
18/07/2019 06:00,20.8808,1.0819,20.90880954,1.4808,0.4319,1.5425,19.4,0.65,19.41088612,19.6008,1.9419,19.69675954,1.4808,0.4319,1.5425,18.12,1.51,18.18280781
18/07/2019 06:30,24.43568,4.13624,24.78327941,1.49568,0.43624,1.558,22.94,3.7,23.23647133,22.87568,3.68624,23.17078119,1.49568,0.43624,1.558,21.38,3.25,21.62560751
18/07/2019 07:00,26.30392,5.01406,26.77754666,1.69392,0.49406,1.7645,24.61,4.52,25.02164063,24.64392,4.51406,25.05393244,1.69392,0.49406,1.7645,22.95,4.02,23.29941845
18/07/2019 07:30,28.41736,6.19548,29.08488133,2.48736,0.72548,2.591,25.93,5.47,26.50067546,26.58736,5.90548,27.23531542,2.48736,0.72548,2.591,24.1,5.18,24.65040365
18/07/2019 08:00,30.19592,7.40506,31.09064969,3.68592,1.07506,3.8395,26.51,6.33,27.25525637,28.24592,6.68506,29.02622993,3.68592,1.07506,3.8395,24.56,5.61,25.19257232
18/07/2019 08:30,30.27736,7.69798,31.24063739,5.06736,1.47798,5.2785,25.21,6.22,25.96598737,29.78736,7.68798,30.76348245,5.06736,1.47798,5.2785,24.72,6.21,25.48808545
18/07/2019 09:00,31.24544,8.78492,32.45693054,5.36544,1.56492,5.589,25.88,7.22,26.86824892,30.73544,8.75492,31.95803336,5.36544,1.56492,5.589,25.37,7.19,26.3691676
18/07/2019 09:30,31.62128,9.60954,33.04918468,7.78128,2.26954,8.1055,23.84,7.34,24.94436209,29.45128,8.63954,30.69233691,7.78128,2.26954,8.1055,21.67,6.37,22.58685016
18/07/2019 10:00,31.26832,10.39826,32.95195968,10.34832,3.01826,10.7795,20.92,7.38,22.1835705,28.97832,9.32826,30.44272433,10.34832,3.01826,10.7795,18.63,6.31,19.66959583
18/07/2019 10:30,31.31808,8.13944,32.35850149,15.59808,4.54944,16.248,15.72,3.59,16.12471705,29.94808,14.91944,33.45858912,15.59808,4.54944,16.248,14.35,10.37,17.70478466
18/07/2019 11:00,32.32936,8.42648,33.40947595,15.27936,4.45648,15.916,17.05,3.97,17.50609608,30.99936,15.52648,34.67033172,15.27936,4.45648,15.916,15.72,11.07,19.22662997
18/07/2019 11:30,32.91896,8.59178,34.02170794,14.74896,4.30178,15.3635,18.17,4.29,18.66957418,31.60896,15.65178,35.27186654,14.74896,4.30178,15.3635,16.86,11.35,20.32442127
18/07/2019 12:00,32.95904,9.47222,34.29316651,16.49904,4.81222,17.1865,16.46,4.66,17.10693427,31.59904,16.51222,35.653229,16.49904,4.81222,17.1865,15.1,11.7,19.10235588
18/07/2019 12:30,34.41024,12.75132,36.69687696,14.37024,4.19132,14.969,20.04,8.56,21.79163142,32.23024,12.36132,34.51942356,14.37024,4.19132,14.969,17.86,8.17,19.639972
18/07/2019 13:00,34.58144,8.77542,35.67749975,14.76144,4.30542,15.3765,19.82,4.47,20.31780746,33.33144,16.01542,36.97943442,14.76144,4.30542,15.3765,18.57,11.71,21.95379238
18/07/2019 13:30,33.45464,11.65552,35.42688363,12.70464,3.70552,13.234,20.75,7.95,22.22082357,31.37464,10.67552,33.14113399,12.70464,3.70552,13.234,18.67,6.97,19.92861761
18/07/2019 14:00,32.78136,12.88498,35.22272382,16.37136,4.77498,17.0535,16.41,8.11,18.30464968,30.68136,11.80498,32.87405366,16.37136,4.77498,17.0535,14.31,7.03,15.94355669
18/07/2019 14:30,30.7024,11.1682,32.67056867,13.7424,4.0082,14.315,16.96,7.16,18.40943236,28.6124,10.0882,30.33877409,13.7424,4.0082,14.315,14.87,6.08,16.06497121
18/07/2019 15:00,29.63936,10.84398,31.56079155,12.45936,3.63398,12.9785,17.18,7.21,18.6315995,27.50936,9.76398,29.19075527,12.45936,3.63398,12.9785,15.05,6.13,16.25051999
18/07/2019 15:30,30.24024,10.59632,32.04300412,12.81024,3.73632,13.344,17.43,6.86,18.73137742,28.16024,9.57632,29.74399135,12.81024,3.73632,13.344,15.35,5.84,16.42340099
18/07/2019 16:00,31.34472,11.27846,33.31208687,13.67472,3.98846,14.2445,17.67,7.29,19.11473254,29.34472,10.31846,31.10599956,13.67472,3.98846,14.2445,15.67,6.33,16.90023077
18/07/2019 16:30,30.7492,9.6731,32.23479741,11.1192,3.2431,11.5825,19.63,6.43,20.6562775,30.5192,9.7231,32.03061414,11.1192,3.2431,11.5825,19.4,6.48,20.45361582
18/07/2019 17:00,30.92736,9.53298,32.36324001,12.14736,3.54298,12.6535,18.78,5.99,19.71214093,30.70736,9.59298,32.17090648,12.14736,3.54298,12.6535,18.56,6.05,19.52117056
18/07/2019 17:30,30.93552,9.46036,32.34972657,11.55552,3.37036,12.037,19.38,6.09,20.31434222,30.50552,7.74036,31.47220875,11.55552,3.37036,12.037,18.95,4.37,19.44734943
18/07/2019 18:00,28.91432,6.37376,29.60849063,9.30432,2.71376,9.692,19.61,3.66,19.94862652,28.67432,6.47376,29.39602347,9.30432,2.71376,9.692,19.37,3.76,19.73156101
18/07/2019 18:30,26.72096,4.95028,27.17563201,8.16096,2.38028,8.501,18.56,2.57,18.73708889,26.47096,5.08028,26.95405291,8.16096,2.38028,8.501,18.31,2.7,18.50800097
18/07/2019 19:00,25.87712,4.01416,26.18661528,6.11712,1.78416,6.372,19.76,2.23,19.88543437,25.57712,4.16416,25.9138823,6.11712,1.78416,6.372,19.46,2.38,19.60499936
18/07/2019 19:30,26.31064,4.07102,26.62372966,4.22064,1.23102,4.3965,22.09,2.84,22.27181403,24.28064,3.31102,24.50535313,4.22064,1.23102,4.3965,20.06,2.08,20.16754819
18/07/2019 20:00,25.59712,3.47666,25.83214503,2.93712,0.85666,3.0595,22.66,2.62,22.81096228,23.53712,2.71666,23.69338008,2.93712,0.85666,3.0595,20.6,1.86,20.68380042
18/07/2019 20:30,25.40072,3.24146,25.60671083,2.37072,0.69146,2.4695,23.03,2.55,23.17074449,23.38072,2.53146,23.51736289,2.37072,0.69146,2.4695,21.01,1.84,21.09041726
18/07/2019 21:00,24.45032,2.51176,24.57899686,1.72032,0.50176,1.792,22.73,2.01,22.81869847,22.52032,1.84176,22.59550603,1.72032,0.50176,1.792,20.8,1.34,20.84311877
18/07/2019 21:30,23.7872,1.9921,23.87047017,1.4472,0.4221,1.5075,22.34,1.57,22.39509991,21.8972,1.4021,21.94204303,1.4472,0.4221,1.5075,20.45,0.98,20.4734682
18/07/2019 22:00,23.39304,1.70172,23.4548539,1.10304,0.32172,1.149,22.29,1.38,22.33267785,21.48304,1.09172,21.5107615,1.10304,0.32172,1.149,20.38,0.77,20.39454094
18/07/2019 22:30,22.52936,1.47148,22.5773629,1.23936,0.36148,1.291,21.29,1.11,21.31891648,20.69936,0.91148,20.71941843,1.23936,0.36148,1.291,19.46,0.55,19.4677708
18/07/2019 23:00,21.57736,1.28548,21.61561758,1.04736,0.30548,1.091,20.53,0.98,20.55337685,19.84736,0.80548,19.86369797,1.04736,0.30548,1.091,18.8,0.5,18.80664776
18/07/2019 23:30,20.40432,-2.12124,20.51428609,1.50432,0.43876,1.567,18.9,-2.56,19.07258766,18.91432,2.27876,19.05109572,1.50432,0.43876,1.567,17.41,1.84,17.50696147
19/07/2019 00:00,19.50472,0.53096,19.51194559,1.61472,0.47096,1.682,17.89,0.06,17.89010061,18.02472,-0.02904,18.02474339,1.61472,0.47096,1.682,16.41,-0.5,16.41761554
19/07/2019 00:30,18.55672,0.38696,18.56075417,1.32672,0.38696,1.382,17.23,0,17.23,17.15672,-0.17304,17.15759261,1.32672,0.38696,1.382,15.83,-0.56,15.83990215
19/07/2019 01:00,17.82624,-0.16068,17.82696414,1.26624,0.36932,1.319,16.56,-0.53,16.56847911,16.48624,-0.43068,16.4918645,1.26624,0.36932,1.319,15.22,-0.8,15.24101047
19/07/2019 01:30,17.26056,-0.45192,17.26647512,1.09056,0.31808,1.136,16.17,-0.77,16.18832295,15.95056,-0.73192,15.9673439,1.09056,0.31808,1.136,14.86,-1.05,14.89705004
19/07/2019 02:00,17.23872,-0.47704,17.2453192,0.79872,0.23296,0.832,16.44,-0.71,16.45532437,15.93872,-0.74704,15.9562171,0.79872,0.23296,0.832,15.14,-0.98,15.17168415
19/07/2019 02:30,17.1888,-0.4416,17.19447167,0.7488,0.2184,0.78,16.44,-0.66,16.45324284,15.8888,-0.6916,15.90384469,0.7488,0.2184,0.78,15.14,-0.91,15.16732343
19/07/2019 03:00,16.92256,-0.50592,16.93012085,1.04256,0.30408,1.086,15.88,-0.81,15.90064464,15.71256,-0.73592,15.72978449,1.04256,0.30408,1.086,14.67,-1.04,14.70681815
19/07/2019 03:30,16.90416,-0.49212,16.91132187,0.88416,0.25788,0.921,16.02,-0.75,16.03754657,15.73416,-0.70212,15.74981788,0.88416,0.25788,0.921,14.85,-0.96,14.88099795
19/07/2019 04:00,16.97632,-0.39024,16.98080469,1.09632,0.31976,1.142,15.88,-0.71,15.89586424,15.78632,-0.58024,15.79698002,1.09632,0.31976,1.142,14.69,-0.9,14.71754395
19/07/2019 04:30,17.24656,-0.14392,17.24716049,1.42656,0.41608,1.486,15.82,-0.56,15.8299084,16.05656,-0.34392,16.06024284,1.42656,0.41608,1.486,14.63,-0.76,14.64972696
19/07/2019 05:00,17.3552,0.3286,17.35831055,1.1952,0.3486,1.245,16.16,-0.02,16.16001238,16.1652,-0.2214,16.16671609,1.1952,0.3486,1.245,14.97,-0.57,14.98084777
19/07/2019 05:30,18.46912,1.22766,18.50987689,1.32912,0.38766,1.3845,17.14,0.84,17.16057109,17.26912,0.73766,17.2848676,1.32912,0.38766,1.3845,15.94,0.35,15.94384207
19/07/2019 06:00,20.10048,-0.32486,20.10310499,1.80048,0.52514,1.8755,18.3,-0.85,18.3197298,19.30048,3.83514,19.67782577,1.80048,0.52514,1.8755,17.5,3.31,17.81028074
19/07/2019 06:30,23.4984,2.2987,23.61056595,2.0184,0.5887,2.1025,21.48,1.71,21.54795814,22.1084,3.7687,22.42731482,2.0184,0.5887,2.1025,20.09,3.18,20.34012045
19/07/2019 07:00,25.788,4.874,26.24455791,2.448,0.714,2.55,23.34,4.16,23.70782993,24.168,4.384,24.56240379,2.448,0.714,2.55,21.72,3.67,22.02787552
19/07/2019 07:30,27.56016,5.57838,28.11904591,2.36016,0.68838,2.4585,25.2,4.89,25.67006233,25.74016,5.03838,26.22863149,2.36016,0.68838,2.4585,23.38,4.35,23.78122999
19/07/2019 08:00,29.1732,6.4626,29.88044171,2.9232,0.8526,3.045,26.25,5.61,26.84277556,27.1632,5.7226,27.75945938,2.9232,0.8526,3.045,24.24,4.87,24.72437057
19/07/2019 08:30,30.2076,7.1668,31.04612891,3.6576,1.0668,3.81,26.55,6.1,27.24174187,28.0876,6.3368,28.79354629,3.6576,1.0668,3.81,24.43,5.27,24.99195471
19/07/2019 09:00,30.98272,7.39996,31.85417314,5.14272,1.49996,5.357,25.84,5.9,26.50501085,29.03272,7.61996,30.0160394,5.14272,1.49996,5.357,23.89,6.12,24.66143751
19/07/2019 09:30,30.02296,5.59128,30.53916402,5.11296,1.49128,5.326,24.91,4.1,25.24515993,30.09296,9.77128,31.63959789,5.11296,1.49128,5.326,24.98,8.28,26.31651193
19/07/2019 10:00,30.83152,7.66336,31.76963506,3.85152,1.12336,4.012,26.98,6.54,27.76134003,28.68152,6.75336,29.46586942,3.85152,1.12336,4.012,24.83,5.63,25.46027887
19/07/2019 10:30,30.2204,7.0697,31.03632121,3.5304,1.0297,3.6775,26.69,6.04,27.36489905,27.9804,6.1097,28.63967909,3.5304,1.0297,3.6775,24.45,5.08,24.9721625
19/07/2019 11:00,31.52344,8.05642,32.53664354,4.51344,1.31642,4.7015,27.01,6.74,27.83824168,29.44344,7.18642,30.30776784,4.51344,1.31642,4.7015,24.93,5.87,25.61175121
19/07/2019 11:30,30.88032,7.75676,31.83962137,4.96032,1.44676,5.167,25.92,6.31,26.67700321,30.37032,7.72676,31.33782311,4.96032,1.44676,5.167,25.41,6.28,26.17453916
19/07/2019 12:00,32.0692,7.9456,33.03885815,4.3392,1.2656,4.52,27.73,6.68,28.5232414,29.8492,7.0056,30.66028656,4.3392,1.2656,4.52,25.51,5.74,26.14780488
19/07/2019 12:30,32.59592,9.17256,33.86192342,8.54592,2.49256,8.902,24.05,6.68,24.96046674,30.32592,8.23256,31.42350184,8.54592,2.49256,8.902,21.78,5.74,22.52367643
19/07/2019 13:00,35.63576,8.16668,36.55956856,6.36576,1.85668,6.631,29.27,6.31,29.94242809,33.40576,7.24668,34.18273208,6.36576,1.85668,6.631,27.04,5.39,27.57197309
19/07/2019 13:30,36.03488,8.27184,36.97209642,6.31488,1.84184,6.578,29.72,6.43,30.40761911,33.89488,7.45184,34.70436298,6.31488,1.84184,6.578,27.58,5.61,28.14477749
19/07/2019 14:00,31.57704,7.16872,32.38054974,4.96704,1.44872,5.174,26.61,5.72,27.21783423,29.42704,6.29872,30.09359661,4.96704,1.44872,5.174,24.46,4.85,24.93620059
19/07/2019 14:30,30.89648,6.32814,31.53787932,3.93648,1.14814,4.1005,26.96,5.18,27.45312368,28.73648,5.44814,29.24837623,3.93648,1.14814,4.1005,24.8,4.3,25.17002185
19/07/2019 15:00,31.45484,6.49312,32.11802557,4.49184,1.31012,4.679,26.963,5.183,27.45663596,29.29484,5.61312,29.82775162,4.49184,1.31012,4.679,24.803,4.303,25.17349038
19/07/2019 15:30,31.715,6.569,32.3881612,4.752,1.386,4.95,26.963,5.183,27.45663596,29.555,5.689,30.09755382,4.752,1.386,4.95,24.803,4.303,25.17349038
19/07/2019 16:00,32.26364,6.72902,32.95788489,5.30064,1.54602,5.5215,26.963,5.183,27.45663596,30.10364,5.84902,30.66659708,5.30064,1.54602,5.5215,24.803,4.303,25.17349038
19/07/2019 16:30,32.71244,6.85992,33.42397692,5.74944,1.67692,5.989,26.963,5.183,27.45663596,30.55244,5.97992,31.13215433,5.74944,1.67692,5.989,24.803,4.303,25.17349038
19/07/2019 17:00,31.57436,6.52798,32.24212667,4.61136,1.34498,4.8035,26.963,5.183,27.45663596,29.41436,5.64798,29.95169865,4.61136,1.34498,4.8035,24.803,4.303,25.17349038
19/07/2019 17:30,30.31488,3.92434,30.56783267,4.33488,1.26434,4.5155,25.98,2.66,26.11581896,30.04488,4.35434,30.35877288,4.33488,1.26434,4.5155,25.71,3.09,25.89502269
19/07/2019 18:00,28.76016,3.49338,28.97154651,4.64016,1.35338,4.8335,24.12,2.14,24.21474757,28.48016,3.68338,28.71736064,4.64016,1.35338,4.8335,23.84,2.33,23.95359055
19/07/2019 18:30,27.8664,2.3777,27.96765464,3.6264,1.0577,3.7775,24.24,1.32,24.27591399,27.6264,2.5877,27.74732723,3.6264,1.0577,3.7775,24,1.53,24.0487193
19/07/2019 19:00,27.49888,2.13634,27.58173943,2.79888,0.81634,2.9155,24.7,1.32,24.73524611,27.19888,2.34634,27.29989715,2.79888,0.81634,2.9155,24.4,1.53,24.4479222
19/07/2019 19:30,27.52336,2.33848,27.62252404,1.98336,0.57848,2.066,25.54,1.76,25.60057031,25.42336,1.65848,25.47739762,1.98336,0.57848,2.066,23.44,1.08,23.46486736
19/07/2019 20:00,26.7968,2.2824,26.89382531,2.2368,0.6524,2.33,24.56,1.63,24.61403055,24.6668,1.5924,24.71814637,2.2368,0.6524,2.33,22.43,0.94,22.44968819
19/07/2019 20:30,26.56752,2.29136,26.66614801,2.26752,0.66136,2.362,24.3,1.63,24.35460737,24.51752,1.66136,24.5737442,2.26752,0.66136,2.362,22.25,1,22.27246057
19/07/2019 21:00,25.82056,-0.96442,25.83856468,1.87056,0.54558,1.9485,23.95,-1.51,23.99755404,24.00056,1.68558,24.05967706,1.87056,0.54558,1.9485,22.13,1.14,22.1593434
19/07/2019 21:30,24.98896,0.89428,25.00495668,1.72896,0.50428,1.801,23.26,0.39,23.26326933,23.11896,0.35428,23.12167437,1.72896,0.50428,1.801,21.39,-0.15,21.39052594
19/07/2019 22:00,23.92792,0.48356,23.93280564,1.65792,0.48356,1.727,22.27,0,22.27,22.08792,-0.19644,22.08879351,1.65792,0.48356,1.727,20.43,-0.68,20.44131356
19/07/2019 22:30,22.88392,0.36656,22.88685563,1.39392,0.40656,1.452,21.49,-0.04,21.49003723,21.11392,-0.34344,21.11671302,1.39392,0.40656,1.452,19.72,-0.75,19.73425702
19/07/2019 23:00,21.96392,-0.03344,21.96394546,1.63392,0.47656,1.702,20.33,-0.51,20.33639594,20.30392,-0.36344,20.30717253,1.63392,0.47656,1.702,18.67,-0.84,18.68888707
19/07/2019 23:30,20.77064,-0.21648,20.77176809,1.52064,0.44352,1.584,19.25,-0.66,19.26131096,19.22064,-0.54648,19.22840717,1.52064,0.44352,1.584,17.7,-0.99,17.72766482
20/07/2019 00:00,19.86696,-0.37672,19.87053139,1.41696,0.41328,1.476,18.45,-0.79,18.46690553,18.43696,-0.66672,18.44901107,1.41696,0.41328,1.476,17.02,-1.08,17.05423115
20/07/2019 00:30,18.98336,-0.46152,18.98896937,1.02336,0.29848,1.066,17.96,-0.76,17.97607299,17.63336,-0.72152,17.64811537,1.02336,0.29848,1.066,16.61,-1.02,16.64128901
20/07/2019 01:00,18.28208,-0.84856,18.3017623,0.86208,0.25144,0.898,17.42,-1.1,17.45469564,16.98208,0.99144,17.01099628,0.86208,0.25144,0.898,16.12,0.74,16.13697617
20/07/2019 01:30,17.84432,-0.97124,17.87073203,1.02432,0.29876,1.067,16.82,-1.27,16.86787776,16.61432,-1.22124,16.65914332,1.02432,0.29876,1.067,15.59,-1.52,15.66392352
20/07/2019 02:00,17.85896,-0.87072,17.88017353,1.36896,0.39928,1.426,16.49,-1.27,16.53883309,16.62896,-1.09072,16.66469264,1.36896,0.39928,1.426,15.26,-1.49,15.33256991
20/07/2019 02:30,17.96624,-0.59568,17.97611233,1.62624,0.47432,1.694,16.34,-1.07,16.37499618,16.74624,-0.83568,16.76707831,1.62624,0.47432,1.694,15.12,-1.31,15.17664324
20/07/2019 03:00,17.75512,-0.67184,17.76782641,1.36512,0.39816,1.422,16.39,-1.07,16.42488965,16.59512,-0.91184,16.62015223,1.36512,0.39816,1.422,15.23,-1.31,15.28623564
20/07/2019 03:30,17.5656,-0.6492,17.57759267,1.5456,0.4508,1.61,16.02,-1.1,16.05772088,16.4656,-0.8592,16.48800194,1.5456,0.4508,1.61,14.92,-1.31,14.97739964
20/07/2019 04:00,17.2144,-0.7158,17.22927558,1.4544,0.4242,1.515,15.76,-1.14,15.80117717,16.1144,-0.9158,16.14040201,1.4544,0.4242,1.515,14.66,-1.34,14.72111409
20/07/2019 04:30,17.47608,-0.54156,17.48446909,1.60608,0.46844,1.673,15.87,-1.01,15.90210678,16.37608,-0.72156,16.39196892,1.60608,0.46844,1.673,14.77,-1.19,14.81786084
20/07/2019 05:00,17.87024,-0.23368,17.87176779,1.77024,0.51632,1.844,16.1,-0.75,16.11745948,16.80024,-0.38368,16.80462063,1.77024,0.51632,1.844,15.03,-0.9,15.056922
20/07/2019 05:30,17.55376,-0.38932,17.55807678,1.85376,0.54068,1.931,15.7,-0.93,15.72752047,16.45376,-0.54932,16.46292716,1.85376,0.54068,1.931,14.6,-1.09,14.64063182
20/07/2019 06:00,17.652,-0.279,17.65420474,2.232,0.651,2.325,15.42,-0.93,15.44801929,16.542,-0.469,16.54864723,2.232,0.651,2.325,14.31,-1.12,14.35376257
20/07/2019 06:30,20.08952,0.93236,20.1111439,2.81952,0.82236,2.937,17.27,0.11,17.27035031,18.90952,0.70236,18.92255945,2.81952,0.82236,2.937,16.09,-0.12,16.09044748
20/07/2019 07:00,21.71248,0.07864,21.71262241,3.97248,1.15864,4.138,17.74,-1.08,17.77284445,20.49248,2.29864,20.62099615,3.97248,1.15864,4.138,16.52,1.14,16.55928742
20/07/2019 07:30,23.0516,3.1138,23.26095469,5.6016,1.6338,5.835,17.45,1.48,17.51264971,21.7316,2.8038,21.91172592,5.6016,1.6338,5.835,16.13,1.17,16.17237769
20/07/2019 08:00,24.64168,4.18674,24.99482317,7.05168,2.05674,7.3455,17.59,2.13,17.71849316,23.18168,3.81674,23.49378198,7.05168,2.05674,7.3455,16.13,1.76,16.22573573
20/07/2019 08:30,25.77256,4.67658,26.19341996,8.18256,2.38658,8.5235,17.59,2.29,17.73843849,24.25256,4.26658,24.62499485,8.18256,2.38658,8.5235,16.07,1.88,16.17959517
20/07/2019 09:00,27.08632,4.06976,27.39035738,9.49632,2.76976,9.892,17.59,1.3,17.63797324,25.56632,5.40976,26.13239793,9.49632,2.76976,9.892,16.07,2.64,16.28540758
20/07/2019 09:30,27.05232,5.21776,27.55091717,8.87232,2.58776,9.242,18.18,2.63,18.36924876,25.34232,4.68776,25.77223849,8.87232,2.58776,9.242,16.47,2.1,16.60334003
20/07/2019 10:00,27.59264,7.26702,28.53354801,14.01264,4.08702,14.5965,13.58,3.18,13.94735817,25.88264,6.69702,26.73501693,14.01264,4.08702,14.5965,11.87,2.61,12.15355915
20/07/2019 10:30,28.13696,7.39078,29.09144457,15.15696,4.42078,15.7885,12.98,2.97,13.31545343,26.44696,6.80078,27.30736717,15.15696,4.42078,15.7885,11.29,2.38,11.53813243
20/07/2019 11:00,27.50192,5.79556,28.10594456,11.64192,3.39556,12.127,15.86,2.4,16.04056109,25.81192,5.20556,26.3315983,11.64192,3.39556,12.127,14.17,1.81,14.28513213
20/07/2019 11:30,26.29288,5.44834,26.85144219,11.10288,3.23834,11.5655,15.19,2.21,15.34992508,24.55288,4.84834,25.02699177,11.10288,3.23834,11.5655,13.45,1.61,13.54601787
20/07/2019 12:00,26.2828,6.1729,26.99796789,13.7928,4.0229,14.3675,12.49,2.15,12.67369717,24.5528,5.5829,25.17953058,13.7928,4.0229,14.3675,10.76,1.56,10.87249741
20/07/2019 12:30,26.64344,5.90142,27.28918564,13.99344,4.08142,14.5765,12.65,1.82,12.7802543,24.93344,5.32142,25.49497874,13.99344,4.08142,14.5765,10.94,1.24,11.01004995
20/07/2019 13:00,25.84312,5.90716,26.50964712,14.01312,4.08716,14.597,11.83,1.82,11.96918126,24.16312,5.32716,24.74338299,14.01312,4.08716,14.597,10.15,1.24,10.22546331
20/07/2019 13:30,25.53568,6.33874,26.31065522,15.59568,4.54874,16.2455,9.94,1.79,10.09988614,23.86568,5.83874,24.56952516,15.59568,4.54874,16.2455,8.27,1.29,8.370005974
20/07/2019 14:00,25.66952,7.54486,26.75535777,18.35952,5.35486,19.1245,7.31,2.19,7.631002555,24.09952,7.04486,25.1081046,18.35952,5.35486,19.1245,5.74,1.69,5.983619306
20/07/2019 14:30,24.87712,6.92916,25.8241042,16.79712,4.89916,17.497,8.08,2.03,8.331104369,23.33712,6.45916,24.21449809,16.79712,4.89916,17.497,6.54,1.56,6.723481241
20/07/2019 15:00,24.92112,5.23116,25.46423486,12.86112,3.75116,13.397,12.06,1.48,12.15047324,23.41112,4.81116,23.90037239,12.86112,3.75116,13.397,10.55,1.06,10.60311747
20/07/2019 15:30,23.80504,0.50772,23.81045378,8.97504,2.61772,9.349,14.83,-2.11,14.97935246,22.78504,5.77772,23.50617145,8.97504,2.61772,9.349,13.81,3.16,14.16692274
20/07/2019 16:00,23.68336,-0.39902,23.68672113,9.60336,2.80098,10.0035,14.08,-3.2,14.43905814,22.91336,7.16098,24.00628462,9.60336,2.80098,10.0035,13.31,4.36,14.00591661
20/07/2019 16:30,23.07856,0.45208,23.08298741,11.45856,3.34208,11.936,11.62,-2.89,11.97399265,22.15856,8.00208,23.55918219,11.45856,3.34208,11.936,10.7,4.66,11.67071549
20/07/2019 17:00,24.65216,2.09438,24.74096644,15.75216,4.59438,16.4085,8.9,-2.5,9.244457799,23.66216,9.63438,25.54836773,15.75216,4.59438,16.4085,7.91,5.04,9.379216385
20/07/2019 17:30,24.55464,0.34552,24.55707087,12.22464,3.56552,12.734,12.33,-3.22,12.74351992,23.58464,7.88552,24.86798483,12.22464,3.56552,12.734,11.36,4.32,12.15368257
20/07/2019 18:00,24.31184,-0.73988,24.32309574,10.25184,2.99012,10.679,14.06,-3.73,14.54635693,23.31184,6.74012,24.26666647,10.25184,2.99012,10.679,13.06,3.75,13.58771872
20/07/2019 18:30,23.56736,-0.99702,23.5884401,9.50736,2.77298,9.9035,14.06,-3.77,14.55666514,22.61736,6.52298,23.53920647,9.50736,2.77298,9.9035,13.11,3.75,13.63578381
20/07/2019 19:00,22.47048,38.57764,44.64478446,6.06048,1.76764,6.313,16.41,36.81,40.30216123,21.49048,4.94764,22.05266134,6.06048,1.76764,6.313,15.43,3.18,15.75427878
20/07/2019 19:30,21.80024,-3.25868,22.04244677,4.29024,1.25132,4.469,17.51,-4.51,18.08148777,20.88024,4.26132,21.3106375,4.29024,1.25132,4.469,16.59,3.01,16.86084814
20/07/2019 20:00,21.55824,-3.76968,21.88534211,2.53824,0.74032,2.644,19.02,-4.51,19.54739113,20.67824,3.81032,21.02636792,2.53824,0.74032,2.644,18.14,3.07,18.39794826
20/07/2019 20:30,21.45456,-2.32242,21.57989294,1.77456,0.51758,1.8485,19.68,-2.84,19.8838628,20.22456,2.41758,20.36854242,1.77456,0.51758,1.8485,18.45,1.9,18.54757397
20/07/2019 21:00,21.24192,-0.47444,21.24721767,1.56192,0.45556,1.627,19.68,-0.93,19.70196183,19.64192,-0.80444,19.65838612,1.56192,0.45556,1.627,18.08,-1.26,18.12385169
20/07/2019 21:30,21.0228,-0.5821,21.03085734,1.1928,0.3479,1.2425,19.83,-0.93,19.85179589,19.4028,-0.9121,19.42422648,1.1928,0.3479,1.2425,18.21,-1.26,18.25353938
20/07/2019 22:00,21.19168,-0.62076,21.2007699,0.99168,0.28924,1.033,20.2,-0.91,20.22048714,19.55168,-0.93076,19.57382193,0.99168,0.28924,1.033,18.56,-1.22,18.60005376
20/07/2019 22:30,20.4908,-0.6356,20.5006554,0.9408,0.2744,0.98,19.55,-0.91,19.57116757,18.9408,-0.9456,18.96438937,0.9408,0.2744,0.98,18,-1.22,18.04129707
20/07/2019 23:00,19.59888,-0.75116,19.61326945,0.81888,0.23884,0.853,18.78,-0.99,18.80607615,18.10888,-1.02116,18.13764876,0.81888,0.23884,0.853,17.29,-1.26,17.33585014
20/07/2019 23:30,18.74368,-0.78976,18.76031079,1.06368,0.31024,1.108,17.68,-1.1,17.71418641,17.34368,-1.02976,17.37422348,1.06368,0.31024,1.108,16.28,-1.34,16.33505433
21/07/2019 00:00,17.92936,-0.91352,17.95261732,1.11936,0.32648,1.166,16.81,-1.24,16.85567264,16.59936,-1.13352,16.63801731,1.11936,0.32648,1.166,15.48,-1.46,15.54869769
21/07/2019 00:30,17.25672,-0.95804,17.28329326,0.96672,0.28196,1.007,16.29,-1.24,16.33712643,16.00672,-1.13804,16.04712498,0.96672,0.28196,1.007,15.04,-1.42,15.10688585
21/07/2019 01:00,16.59624,-1.16068,16.63677734,1.02624,0.29932,1.069,15.57,-1.46,15.63830234,15.37624,-1.36068,15.4363275,1.02624,0.29932,1.069,14.35,-1.66,14.44569486
21/07/2019 01:30,16.24016,-1.42412,16.30248185,0.98016,0.28588,1.021,15.26,-1.71,15.35551041,15.04016,-1.61412,15.12652624,0.98016,0.28588,1.021,14.06,-1.9,14.18779757
21/07/2019 02:00,16.16984,-1.45088,16.23480146,1.05984,0.30912,1.104,15.11,-1.76,15.21215632,14.97984,-1.63088,15.06835678,1.05984,0.30912,1.104,13.92,-1.94,14.05453663
21/07/2019 02:30,15.90528,-1.57596,15.98316558,1.14528,0.33404,1.193,14.76,-1.91,14.88306756,14.77528,-0.09596,14.77559161,1.14528,0.33404,1.193,13.63,-0.43,13.63678115
21/07/2019 03:00,15.4992,-1.6944,15.59154232,0.7392,0.2156,0.77,14.76,-1.91,14.88306756,14.3692,-1.8044,14.48204985,0.7392,0.2156,0.77,13.63,-2.02,13.77887151
21/07/2019 03:30,15.31976,-1.69132,15.41283912,0.74976,0.21868,0.781,14.57,-1.91,14.69465889,14.28976,-1.80132,14.40284675,0.74976,0.21868,0.781,13.54,-2.02,13.68985025
21/07/2019 04:00,15.26584,-1.60788,15.35028172,0.79584,0.23212,0.829,14.47,-1.84,14.58651775,14.23584,-1.73788,14.34152598,0.79584,0.23212,0.829,13.44,-1.97,13.58361145
21/07/2019 04:30,15.40504,-1.51728,15.47957997,0.93504,0.27272,0.974,14.47,-1.79,14.58029492,14.37504,-1.64728,14.46911561,0.93504,0.27272,0.974,13.44,-1.92,13.5764502
21/07/2019 05:00,15.18808,-1.54556,15.26651662,0.83808,0.24444,0.873,14.35,-1.79,14.46121018,14.17808,-1.67556,14.27674521,0.83808,0.24444,0.873,13.34,-1.92,13.47746267
21/07/2019 05:30,15.0236,-1.5927,15.10778774,0.8136,0.2373,0.8475,14.21,-1.83,14.32735146,14.0436,-1.6827,14.14405106,0.8136,0.2373,0.8475,13.23,-1.92,13.36859379
21/07/2019 06:00,15.02624,-1.47818,15.09877163,1.20624,0.35182,1.2565,13.82,-1.83,13.94063485,14.03624,-1.59818,14.12693217,1.20624,0.35182,1.2565,12.83,-1.95,12.97734179
21/07/2019 06:30,15.72704,-1.18878,15.77190493,1.30704,0.38122,1.3615,14.42,-1.57,14.5052163,14.67704,-1.32878,14.73706753,1.30704,0.38122,1.3615,13.37,-1.71,13.47890945
21/07/2019 07:00,16.64592,-0.68244,16.65990327,1.94592,0.56756,2.027,14.7,-1.25,14.75305053,15.58592,-0.82244,15.60760423,1.94592,0.56756,2.027,13.64,-1.39,13.71064185
21/07/2019 07:30,18.0228,0.0454,18.02285718,2.9328,0.8554,3.055,15.09,-0.81,15.11172393,16.8828,-0.1146,16.88318895,2.9328,0.8554,3.055,13.95,-0.97,13.98368335
21/07/2019 08:00,19.24128,1.05454,19.27015596,4.54128,1.32454,4.7305,14.7,-0.27,14.70247938,18.04128,0.62454,18.0520867,4.54128,1.32454,4.7305,13.5,-0.7,13.51813597
21/07/2019 08:30,20.76376,0.41818,20.76797062,5.99376,1.74818,6.2435,14.77,-1.33,14.82976062,19.49376,4.52818,20.01277325,5.99376,1.74818,6.2435,13.5,2.78,13.78326522
21/07/2019 09:00,22.12416,0.42288,22.12820108,8.68416,2.53288,9.046,13.44,-2.11,13.60462054,20.78416,3.29288,21.04339245,8.68416,2.53288,9.046,12.1,0.76,12.12384427
21/07/2019 09:30,23.29816,4.43738,23.71696862,11.64816,3.39738,12.1335,11.65,1.04,11.69632848,21.85816,4.07738,22.23520151,11.64816,3.39738,12.1335,10.21,0.68,10.23261941
21/07/2019 10:00,24.17384,3.27362,24.39448971,13.62384,3.97362,14.1915,10.55,-0.7,10.57319725,22.94384,6.80362,23.9313401,13.62384,3.97362,14.1915,9.32,2.83,9.740189937
21/07/2019 10:30,24.42168,2.19174,24.51983235,14.61168,4.26174,15.2205,9.81,-2.07,10.02601616,23.48168,9.62174,25.37650835,14.61168,4.26174,15.2205,8.87,5.36,10.36371073
21/07/2019 11:00,25.10184,4.61012,25.52166879,15.29184,4.46012,15.929,9.81,0.15,9.811146722,23.52184,6.39012,24.3743839,15.29184,4.46012,15.929,8.23,1.93,8.453271556
21/07/2019 11:30,25.23648,6.27314,26.00446516,13.89648,4.05314,14.4755,11.34,2.22,11.55525854,23.62648,5.80314,24.32872769,13.89648,4.05314,14.4755,9.73,1.75,9.886121585
21/07/2019 12:00,25.5196,5.5403,26.11407491,12.3096,3.5903,12.8225,13.21,1.95,13.35314944,23.8596,5.0603,24.39030849,12.3096,3.5903,12.8225,11.55,1.47,11.64316967
21/07/2019 12:30,25.50064,4.75352,25.93990348,10.88064,3.17352,11.334,14.62,1.58,14.70512836,23.80064,4.28352,24.18303141,10.88064,3.17352,11.334,12.92,1.11,12.96759423
21/07/2019 13:00,25.17568,3.69874,25.44593368,14.39568,4.19874,14.9955,10.78,-0.5,10.79158932,23.62568,5.79874,24.32690159,14.39568,4.19874,14.9955,9.23,1.6,9.367651787
21/07/2019 13:30,24.4128,2.1779,24.50975423,13.9128,4.0579,14.4925,10.5,-1.88,10.66697708,23.3028,7.4979,24.47935849,13.9128,4.0579,14.4925,9.39,3.44,10.000285
21/07/2019 14:00,24.11648,5.52314,24.74085049,14.37648,4.19314,14.9755,9.74,1.33,9.830386564,22.61648,5.14314,23.19390128,14.37648,4.19314,14.9755,8.24,0.95,8.294582569
21/07/2019 14:30,24.14464,4.93552,24.64392417,12.70464,3.70552,13.234,11.44,1.23,11.50593325,22.64464,4.53552,23.09438595,12.70464,3.70552,13.234,9.94,0.83,9.974592724
21/07/2019 15:00,24.58008,5.39794,25.16581191,14.05008,4.09794,14.6355,10.53,1.3,10.60994345,23.13008,5.00794,23.66601073,14.05008,4.09794,14.6355,9.08,0.91,9.125486288
21/07/2019 15:30,23.91568,4.44124,24.32456295,11.93568,3.48124,12.433,11.98,0.96,12.01840256,22.43568,4.11124,22.8092532,11.93568,3.48124,12.433,10.5,0.63,10.51888302
21/07/2019 16:00,23.97624,3.91182,24.29325874,10.56624,3.08182,11.0065,13.41,0.83,13.4356615,22.44624,3.64182,22.73975688,10.56624,3.08182,11.0065,11.88,0.56,11.89319133
21/07/2019 16:30,24.72072,4.37646,25.10512696,11.37072,3.31646,11.8445,13.35,1.06,13.39201628,23.15072,3.98646,23.49143886,11.37072,3.31646,11.8445,11.78,0.67,11.7990381
21/07/2019 17:00,24.79128,4.30454,25.16220635,11.50128,3.35454,11.9805,13.29,0.95,13.32391084,23.16128,3.94454,23.49477148,11.50128,3.35454,11.9805,11.66,0.59,11.67491756
21/07/2019 17:30,24.81312,3.58216,25.07035689,10.05312,2.93216,10.472,14.76,0.65,14.7743054,23.16312,2.97216,23.35302685,10.05312,2.93216,10.472,13.11,0.04,13.11006102
21/07/2019 18:00,24.46192,2.52306,24.59169294,8.82192,2.57306,9.1895,15.64,-0.05,15.64007992,22.79192,1.87306,22.86875535,8.82192,2.57306,9.1895,13.97,-0.7,13.98752659
21/07/2019 18:30,23.85904,0.73722,23.87042696,6.05904,1.76722,6.3115,17.8,-1.03,17.82977566,22.33904,4.29722,22.74860013,6.05904,1.76722,6.3115,16.28,2.53,16.47541502
21/07/2019 19:00,23.46952,-2.69514,23.62376237,5.15952,1.50486,5.3745,18.31,-4.2,18.78552901,22.53952,4.88486,23.06277995,5.15952,1.50486,5.3745,17.38,3.38,17.70561493
21/07/2019 19:30,23.04312,-1.82284,23.11510599,4.17312,1.21716,4.347,18.87,-3.04,19.11330688,21.84312,3.33716,22.09657277,4.17312,1.21716,4.347,17.67,2.12,17.79672161
21/07/2019 20:00,22.7944,0.0617,22.7944835,2.9544,0.8617,3.0775,19.84,-0.8,19.85612248,21.0944,-0.2783,21.09623574,2.9544,0.8617,3.0775,18.14,-1.14,18.17578609
21/07/2019 20:30,22.58488,-0.18066,22.58560255,2.29488,0.66934,2.3905,20.29,-0.85,20.30779653,20.91488,-0.50066,20.92087154,2.29488,0.66934,2.3905,18.62,-1.17,18.65672265
21/07/2019 21:00,22.01616,-0.45362,22.02083269,1.97616,0.57638,2.0585,20.04,-1.03,20.0664521,20.35616,-0.78362,20.37123733,1.97616,0.57638,2.0585,18.38,-1.36,18.43024688
21/07/2019 21:30,22.07712,-0.51834,22.08320411,2.33712,0.68166,2.4345,19.74,-1.2,19.77644053,20.43712,-0.82834,20.4538999,2.33712,0.68166,2.4345,18.1,-1.51,18.16287697
21/07/2019 22:00,22.17736,-0.36452,22.18035553,2.24736,0.65548,2.341,19.93,-1.02,19.95608429,20.53736,-0.67452,20.54843383,2.24736,0.65548,2.341,18.29,-1.33,18.33829327
21/07/2019 22:30,21.58056,-0.40192,21.58430239,2.29056,0.66808,2.386,19.29,-1.07,19.31965321,19.99056,-0.70192,20.00287931,2.29056,0.66808,2.386,17.7,-1.37,17.7529406
21/07/2019 23:00,20.65296,-0.35372,20.65598883,2.59296,0.75628,2.701,18.06,-1.11,18.09407914,19.17296,-0.61372,19.18277997,2.59296,0.75628,2.701,16.58,-1.37,16.63650504
21/07/2019 23:30,19.45688,-0.60216,19.46619572,2.66688,0.77784,2.778,16.79,-1.38,16.84661687,18.07688,1.12784,18.11202953,2.66688,0.77784,2.778,15.41,0.35,15.41397418
22/07/2019 00:00,18.644,-0.898,18.66561384,2.784,0.812,2.9,15.86,-1.71,15.95191838,17.414,1.252,17.45894899,2.784,0.812,2.9,14.63,0.44,14.63661505
22/07/2019 00:30,18.35168,-0.34576,18.35493691,2.79168,0.81424,2.908,15.56,-1.16,15.60317916,17.09168,-0.56576,17.10104118,2.79168,0.81424,2.908,14.3,-1.38,14.3664331
22/07/2019 01:00,17.97568,-0.38376,17.97977595,3.17568,0.92624,3.308,14.8,-1.31,14.85786324,16.73568,-0.60376,16.74656715,3.17568,0.92624,3.308,13.56,-1.53,13.64604338
22/07/2019 01:30,17.68616,-0.62112,17.69706319,3.35616,0.97888,3.496,14.33,-1.6,14.41904643,16.42616,-0.85112,16.44819557,3.35616,0.97888,3.496,13.07,-1.83,13.19749219
22/07/2019 02:00,17.81376,-0.43432,17.81905382,3.17376,0.92568,3.306,14.64,-1.36,14.7030337,16.56376,-0.67432,16.57748029,3.17376,0.92568,3.306,13.39,-1.6,13.48525491
22/07/2019 02:30,17.62832,-0.45924,17.63430088,3.08832,0.90076,3.217,14.54,-1.36,14.60346534,16.40832,-0.69924,16.42321229,3.08832,0.90076,3.217,13.32,-1.6,13.41575194
22/07/2019 03:00,17.41824,-0.51968,17.4259907,3.01824,0.88032,3.144,14.4,-1.4,14.46789549,16.23824,-0.71968,16.25418031,3.01824,0.88032,3.144,13.22,-1.6,13.316471
22/07/2019 03:30,17.60448,-0.34036,17.6077699,3.32448,0.96964,3.463,14.28,-1.31,14.33996165,16.43448,-0.54036,16.44336103,3.32448,0.96964,3.463,13.11,-1.51,13.19667382
22/07/2019 04:00,17.66264,-0.32048,17.66554724,3.15264,0.91952,3.284,14.51,-1.24,14.56288776,16.48264,-0.52048,16.49085567,3.15264,0.91952,3.284,13.33,-1.44,13.40755384
22/07/2019 04:30,18.0752,0.0036,18.07520036,3.2352,0.9436,3.37,14.84,-0.94,14.86974109,16.8852,-0.2164,16.88658663,3.2352,0.9436,3.37,13.65,-1.16,13.69920071
22/07/2019 05:00,18.59952,0.35736,18.60295273,3.17952,0.92736,3.312,15.42,-0.57,15.43053142,17.39952,0.16736,17.40032487,3.17952,0.92736,3.312,14.22,-0.76,14.24029494
22/07/2019 05:30,19.5284,0.8662,19.54760111,3.2784,0.9562,3.415,16.25,-0.09,16.25024923,18.2884,1.4762,18.3478811,3.2784,0.9562,3.415,15.01,0.52,15.01900463
22/07/2019 06:00,20.87544,1.66242,20.94152897,3.26544,0.95242,3.4015,17.61,0.71,17.62430708,19.58544,1.55242,19.64686916,3.26544,0.95242,3.4015,16.32,0.6,16.33102569
22/07/2019 06:30,24.34008,3.45294,24.58378102,3.13008,0.91294,3.2605,21.21,2.54,21.36154723,22.85008,3.06294,23.05445201,3.13008,0.91294,3.2605,19.72,2.15,19.83685711
22/07/2019 07:00,27.54928,5.25104,28.0452536,3.56928,1.04104,3.718,23.98,4.21,24.34675543,25.96928,5.08104,26.4616793,3.56928,1.04104,3.718,22.4,4.04,22.76140593
22/07/2019 07:30,29.356,5.8305,29.92940805,2.916,0.8505,3.0375,26.44,4.98,26.90490662,27.506,5.2205,27.99702942,2.916,0.8505,3.0375,24.59,4.37,24.97528779
22/07/2019 08:00,31.03576,7.06168,31.82900757,5.04576,1.47168,5.256,25.99,5.59,26.58436006,29.08576,6.34168,29.76908363,5.04576,1.47168,5.256,24.04,4.87,24.52832037
22/07/2019 08:30,32.18072,7.95896,33.15032102,5.31072,1.54896,5.532,26.87,6.41,27.62399319,30.13072,7.13896,30.96490009,5.31072,1.54896,5.532,24.82,5.59,25.44170788
22/07/2019 09:00,32.6284,6.8187,33.33327401,4.8984,1.4287,5.1025,27.73,5.39,28.24898228,30.8284,8.7887,32.05669188,4.8984,1.4287,5.1025,25.93,7.36,26.95430392
22/07/2019 09:30,32.73064,4.58352,33.05001438,5.36064,1.56352,5.584,27.37,3.02,27.53610902,31.50064,11.76352,33.62544755,5.36064,1.56352,5.584,26.14,10.2,28.05957234
22/07/2019 10:00,32.60784,4.79562,32.95859828,5.60784,1.63562,5.8415,27,3.16,27.18428958,31.31784,11.93562,33.51516264,5.60784,1.63562,5.8415,25.71,10.3,27.69646367
22/07/2019 10:30,32.24488,5.61434,32.73000305,8.17488,2.38434,8.5155,24.07,3.23,24.28575303,30.94488,12.74434,33.46645784,8.17488,2.38434,8.5155,22.77,10.36,25.01604485
22/07/2019 11:00,33.24792,6.88606,33.95352716,10.23792,2.98606,10.6645,23.01,3.9,23.33816831,31.94792,14.01606,34.88724022,10.23792,2.98606,10.6645,21.71,11.03,24.35128333
22/07/2019 11:30,34.51104,9.30572,35.74364708,16.51104,4.81572,17.199,18,4.49,18.5515525,33.10104,16.37572,36.9302458,16.51104,4.81572,17.199,16.59,11.56,20.22032888
22/07/2019 12:00,35.45256,14.56658,38.32843936,22.34256,6.51658,23.2735,13.11,8.05,15.38423219,33.46256,16.19658,37.17623065,22.34256,6.51658,23.2735,11.12,9.68,14.74302547
22/07/2019 12:30,36.09976,16.25368,39.59008444,23.66976,6.90368,24.656,12.43,9.35,15.55401556,33.86976,15.10368,37.08479192,23.66976,6.90368,24.656,10.2,8.2,13.08739852
22/07/2019 13:00,35.5912,15.3691,38.76780562,22.8312,6.6591,23.7825,12.76,8.71,15.44932685,33.4412,14.8591,36.59380699,22.8312,6.6591,23.7825,10.61,8.2,13.40940342
22/07/2019 13:30,34.084,12.987,36.47439136,23.304,6.797,24.275,10.78,6.19,12.43078839,32.354,16.117,36.14607869,23.304,6.797,24.275,9.05,9.32,12.99095455
22/07/2019 14:00,34.29368,14.79024,37.34712422,22.42368,6.54024,23.358,11.87,8.25,14.45542805,32.20368,13.69024,34.9928518,22.42368,6.54024,23.358,9.78,7.15,12.11490404
22/07/2019 14:30,33.45456,14.50008,36.46175949,22.11456,6.45008,23.036,11.34,8.05,13.90676454,31.35456,13.38008,34.09010082,22.11456,6.45008,23.036,9.24,6.93,11.55
22/07/2019 15:00,33.17224,13.42732,35.78673538,18.88224,5.50732,19.669,14.29,7.92,16.33800783,31.05224,12.33732,33.41333677,18.88224,5.50732,19.669,12.17,6.83,13.9555652
22/07/2019 15:30,34.15488,13.98934,36.90877215,19.57488,5.70934,20.3905,14.58,8.28,16.76707488,32.03488,12.89934,34.53442499,19.57488,5.70934,20.3905,12.46,7.19,14.3856769
22/07/2019 16:00,33.32192,12.24806,35.50162428,15.42192,4.49806,16.0645,17.9,7.75,19.50570429,31.26192,11.22806,33.21711868,15.42192,4.49806,16.0645,15.84,6.73,17.21041836
22/07/2019 16:30,32.98552,11.96786,35.08951699,16.65552,4.85786,17.3495,16.33,7.11,17.81069903,32.64552,11.91786,34.75291877,16.65552,4.85786,17.3495,15.99,7.06,17.47923625
22/07/2019 17:00,33.0924,11.5607,35.05362638,16.0824,4.6907,16.7525,17.01,6.87,18.34494481,32.7624,11.5707,34.74558896,16.0824,4.6907,16.7525,16.68,6.88,18.04319262
22/07/2019 17:30,32.6028,9.8879,34.06924029,13.6728,3.9879,14.2425,18.93,5.9,19.82813405,32.2528,9.9479,33.7520936,13.6728,3.9879,14.2425,18.58,5.96,19.51250881
22/07/2019 18:00,31.31936,7.80398,32.27699513,11.73936,3.42398,12.2285,19.58,4.38,20.06391786,30.93936,7.89398,31.93053268,11.73936,3.42398,12.2285,19.2,4.47,19.71347001
22/07/2019 18:30,29.76136,5.26748,30.22391263,9.35136,2.72748,9.741,20.41,2.54,20.56744272,29.41136,6.18748,30.05516604,9.35136,2.72748,9.741,20.06,3.46,20.3562079
22/07/2019 19:00,29.30464,5.23052,29.76777225,7.06464,2.06052,7.359,22.24,3.17,22.46478355,28.91464,5.33052,29.40188514,7.06464,2.06052,7.359,21.85,3.27,22.09333384
22/07/2019 19:30,29.1564,4.8202,29.5521571,5.0064,1.4602,5.215,24.15,3.36,24.38261881,27.0464,4.0002,27.34061728,5.0064,1.4602,5.215,22.04,2.54,22.18587839
22/07/2019 20:00,28.14472,3.29846,28.33734466,3.11472,0.90846,3.2445,25.03,2.39,25.14384617,26.33472,4.79846,26.76831515,3.11472,0.90846,3.2445,23.22,3.89,23.54358724
22/07/2019 20:30,27.14632,3.43226,27.36243955,1.99632,0.58226,2.0795,25.15,2.85,25.310966,24.98632,2.63226,25.12458915,1.99632,0.58226,2.0795,22.99,2.05,23.08121747
22/07/2019 21:00,26.21024,1.00382,26.22945549,1.83024,0.53382,1.9065,24.38,0.47,24.38452993,24.59024,4.10382,24.93032775,1.83024,0.53382,1.9065,22.76,3.57,23.03828336
22/07/2019 21:30,25.86368,0.21024,25.86453448,1.54368,0.45024,1.608,24.32,-0.24,24.32118418,24.07368,2.47024,24.20008583,1.54368,0.45024,1.608,22.53,2.02,22.62037356
22/07/2019 22:00,25.13168,1.59424,25.18219492,1.35168,0.39424,1.408,23.78,1.2,23.81025829,23.17168,1.14424,23.19991464,1.35168,0.39424,1.408,21.82,0.75,21.83288575
22/07/2019 22:30,23.74768,1.04224,23.77053995,0.96768,0.28224,1.008,22.78,0.76,22.79267426,21.84768,0.36224,21.85068281,0.96768,0.28224,1.008,20.88,0.08,20.88015326
22/07/2019 23:00,22.436,-2.472,22.57177175,0.816,0.238,0.85,21.62,-2.71,21.7891831,20.836,2.968,21.04632795,0.816,0.238,0.85,20.02,2.73,20.20527901
22/07/2019 23:30,20.95144,0.25292,20.95296653,0.90144,0.26292,0.939,20.05,-0.01,20.05000249,19.35144,-0.32708,19.35420397,0.90144,0.26292,0.939,18.45,-0.59,18.45943119
23/07/2019 00:00,20.17152,0.32336,20.17411165,0.97152,0.28336,1.012,19.2,0.04,19.20004167,18.66152,-0.30664,18.66403913,0.97152,0.28336,1.012,17.69,-0.59,17.69983616
23/07/2019 00:30,19.36176,-2.80032,19.56321912,1.06176,0.30968,1.106,18.3,-3.11,18.56238401,18.60176,3.01968,18.84526313,1.06176,0.30968,1.106,17.54,2.71,17.74811821
23/07/2019 01:00,18.57112,-3.30884,18.86358715,0.86112,0.25116,0.897,17.71,-3.56,18.06426583,17.91112,2.57116,18.09472529,0.86112,0.25116,0.897,17.05,2.32,17.20711771
23/07/2019 01:30,18.17952,-0.49264,18.18619371,0.77952,0.22736,0.812,17.4,-0.72,17.41489018,16.83952,-0.76264,16.85678064,0.77952,0.22736,0.812,16.06,-0.99,16.09048477
23/07/2019 02:00,18.11136,-0.48252,18.11778647,0.71136,0.20748,0.741,17.4,-0.69,17.41367566,16.83136,-0.73252,16.84729251,0.71136,0.20748,0.741,16.12,-0.94,16.14738369
