Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2019 02:30,18.23904,-0.39028,18.24321514,0.71904,0.20972,0.749,17.52,-0.6,17.53027096,16.91904,-0.61028,16.93004301,0.71904,0.20972,0.749,16.2,-0.82,16.22073981
23/07/2019 03:00,17.92352,-0.47064,17.92969802,0.68352,0.19936,0.712,17.24,-0.67,17.25301423,16.67352,-0.70064,16.68823435,0.68352,0.19936,0.712,15.99,-0.9,16.0153083
23/07/2019 03:30,17.7324,-0.5768,17.7417786,0.6624,0.1932,0.69,17.07,-0.77,17.0873579,16.5324,-0.7768,16.5506395,0.6624,0.1932,0.69,15.87,-0.97,15.89961635
23/07/2019 04:00,17.7372,-0.5754,17.74653062,0.6672,0.1946,0.695,17.07,-0.77,17.0873579,16.5372,-0.8054,16.55680081,0.6672,0.1946,0.695,15.87,-1,15.90147477
23/07/2019 04:30,17.92992,-0.44044,17.93532878,0.64992,0.18956,0.677,17.28,-0.63,17.29148056,16.68992,-0.66044,16.70298209,0.64992,0.18956,0.677,16.04,-0.85,16.06250603
23/07/2019 05:00,18.24976,0.15368,18.25040705,0.62976,0.18368,0.656,17.62,-0.03,17.62002554,17.00976,-0.38632,17.01414642,0.62976,0.18368,0.656,16.38,-0.57,16.38991458
23/07/2019 05:30,19.05176,-1.13532,19.08555764,0.70176,0.20468,0.731,18.35,-1.34,18.39886138,17.90176,1.36468,17.95370053,0.70176,0.20468,0.731,17.2,1.16,17.2390719
23/07/2019 06:00,19.92512,1.17566,19.95977413,0.94512,0.27566,0.9845,18.98,0.9,19.00132627,18.61512,0.86566,18.63523705,0.94512,0.27566,0.9845,17.67,0.59,17.67984728
23/07/2019 06:30,23.20312,1.05466,23.22707656,1.35312,0.39466,1.4095,21.85,0.66,21.85996569,21.62312,2.54466,21.77233596,1.35312,0.39466,1.4095,20.27,2.15,20.38370428
23/07/2019 07:00,26.43328,4.67054,26.84273152,2.33328,0.68054,2.4305,24.1,3.99,24.42805969,24.69328,4.12054,25.03471444,2.33328,0.68054,2.4305,22.36,3.44,22.62306787
23/07/2019 07:30,29.54928,6.84854,30.33253119,3.86928,1.12854,4.0305,25.68,5.72,26.30932914,27.62928,6.13854,28.30298194,3.86928,1.12854,4.0305,23.76,5.01,24.28245663
23/07/2019 08:00,31.44712,8.11666,32.47770814,4.61712,1.34666,4.8095,26.83,6.77,27.67095589,29.43712,7.33666,30.33761055,4.61712,1.34666,4.8095,24.82,5.99,25.53257723
23/07/2019 08:30,32.02048,4.86514,32.38797194,4.44048,1.29514,4.6255,27.58,3.57,27.81009349,30.82048,11.78514,32.99684094,4.44048,1.29514,4.6255,26.38,10.49,28.38916166
23/07/2019 09:00,33.51568,8.67624,34.62048449,5.09568,1.48624,5.308,28.42,7.19,29.31539698,31.47568,9.63624,32.9177088,5.09568,1.48624,5.308,26.38,8.15,27.61026802
23/07/2019 09:30,33.15536,9.39198,34.45993594,6.07536,1.77198,6.3285,27.08,7.62,28.13166899,30.82536,8.32198,31.92895504,6.07536,1.77198,6.3285,24.75,6.55,25.6020507
23/07/2019 10:00,34.06104,10.32572,35.59178191,7.39104,2.15572,7.699,26.67,8.17,27.89332895,30.52104,8.67572,31.7301434,7.39104,2.15572,7.699,23.13,6.52,24.03138157
23/07/2019 10:30,36.59392,14.07656,39.20796504,14.59392,4.25656,15.202,22,9.82,24.0921647,29.67392,10.47656,31.46902982,14.59392,4.25656,15.202,15.08,6.22,16.31241245
23/07/2019 11:00,37.32016,15.66588,40.4748581,17.06016,4.97588,17.771,20.26,10.69,22.90728487,29.55016,11.33588,31.64986779,17.06016,4.97588,17.771,12.49,6.36,14.01605151
23/07/2019 11:30,37.32192,16.70056,40.88807182,19.20192,5.60056,20.002,18.12,11.1,21.24957411,30.08192,12.33056,32.51099231,19.20192,5.60056,20.002,10.88,6.73,12.79325213
23/07/2019 12:00,37.3416,17.2088,41.11615118,20.1216,5.8688,20.96,17.22,11.34,20.61853535,30.1516,12.6988,32.71663956,20.1216,5.8688,20.96,10.03,6.83,12.13465286
23/07/2019 12:30,36.98896,17.11428,40.75637057,20.92896,6.10428,21.801,16.06,11.01,19.47161267,29.99896,12.64428,32.55480637,20.92896,6.10428,21.801,9.07,6.54,11.1819721
23/07/2019 13:00,36.30176,15.46718,39.45949108,21.28176,6.20718,22.1685,15.02,9.26,17.64505596,29.57176,13.34718,32.44435549,21.28176,6.20718,22.1685,8.29,7.14,10.94091861
23/07/2019 13:30,35.1244,12.0717,37.14093989,20.9544,6.1117,21.8275,14.17,5.96,15.37239409,29.0044,15.8317,33.04387907,20.9544,6.1117,21.8275,8.05,9.72,12.62065371
23/07/2019 14:00,36.15864,14.07752,38.80236869,20.76864,6.05752,21.634,15.39,8.02,17.35432223,29.82864,15.85752,33.78178066,20.76864,6.05752,21.634,9.06,9.8,13.34629537
23/07/2019 14:30,36.1496,15.8078,39.45478578,20.2896,5.9178,21.135,15.86,9.89,18.69095236,29.9496,13.5878,32.88779179,20.2896,5.9178,21.135,9.66,7.67,12.33468686
23/07/2019 15:00,34.95472,11.99846,36.95667048,19.67472,5.73846,20.4945,15.28,6.26,16.51260125,30.33472,16.70846,34.63189098,19.67472,5.73846,20.4945,10.66,10.97,15.2962904
23/07/2019 15:30,35.48384,11.86362,37.41454771,18.90384,5.51362,19.6915,16.58,6.35,17.75440509,29.08384,15.63362,33.01938557,18.90384,5.51362,19.6915,10.18,10.12,14.35433036
23/07/2019 16:00,35.02744,10.63092,36.60516375,17.79744,5.19092,18.539,17.23,5.44,18.06838399,29.65744,15.17092,33.31246855,17.79744,5.19092,18.539,11.86,9.98,15.50032258
23/07/2019 16:30,34.1016,9.1563,35.30944565,16.1016,4.6963,16.7725,18,4.46,18.54431449,30.7316,14.9163,34.16031681,16.1016,4.6963,16.7725,14.63,10.22,17.84615645
23/07/2019 17:00,33.59,10.9625,35.33361723,14.34,4.1825,14.9375,19.25,6.78,20.40908866,30.45,9.7925,31.98586494,14.34,4.1825,14.9375,16.11,5.61,17.05884521
23/07/2019 17:30,32.2532,9.4801,33.61757288,12.3432,3.6001,12.8575,19.91,5.88,20.76011802,29.2932,8.5601,30.51830399,12.3432,3.6001,12.8575,16.95,4.96,17.66080689
23/07/2019 18:00,30.3444,7.0642,31.15582663,9.3744,2.7342,9.765,20.97,4.33,21.41237493,27.4344,5.0542,27.89607931,9.3744,2.7342,9.765,18.06,2.32,18.20840465
23/07/2019 18:30,29.37704,5.45622,29.87943801,6.70704,1.95622,6.9865,22.67,3.5,22.93858976,26.72704,4.73622,27.14344206,6.70704,1.95622,6.9865,20.02,2.78,20.21209539
23/07/2019 19:00,29.13928,4.93104,29.55355807,4.52928,1.32104,4.718,24.61,3.61,24.87336326,26.44928,3.91104,26.73687802,4.52928,1.32104,4.718,21.92,2.59,22.07248287
23/07/2019 19:30,29.14368,5.21274,29.60619432,3.16368,0.92274,3.2955,25.98,4.29,26.33181536,26.52368,3.87274,26.80491962,3.16368,0.92274,3.2955,23.36,2.95,23.54553248
23/07/2019 20:00,27.5404,3.7172,27.79012789,1.9104,0.5572,1.99,25.63,3.16,25.82406823,25.0104,2.6072,25.14592611,1.9104,0.5572,1.99,23.1,2.05,23.19078481
23/07/2019 20:30,26.92392,2.92906,27.08277793,1.57392,0.45906,1.6395,25.35,2.47,25.47004908,24.52392,2.53906,24.65500918,1.57392,0.45906,1.6395,22.95,2.08,23.04406431
23/07/2019 21:00,27.0144,3.0542,27.18650299,0.9744,0.2842,1.015,26.04,2.77,26.18691467,23.1344,1.2642,23.16891592,0.9744,0.2842,1.015,22.16,0.98,22.18165909
23/07/2019 21:30,27.5336,3.1323,27.71119688,0.9336,0.2723,0.9725,26.6,2.86,26.75331008,23.6936,1.2923,23.72881624,0.9336,0.2723,0.9725,22.76,1.02,22.78284442
23/07/2019 22:00,27.14288,2.96084,27.30389181,1.20288,0.35084,1.253,25.94,2.61,26.07097428,23.37288,1.23084,23.40526622,1.20288,0.35084,1.253,22.17,0.88,22.18745817
23/07/2019 22:30,25.46144,-0.16708,25.46198819,1.38144,0.40292,1.439,24.08,-0.57,24.08674532,22.28144,2.48292,22.41935459,1.38144,0.40292,1.439,20.9,2.08,21.00324737
23/07/2019 23:00,24.03168,1.97924,24.11304698,1.47168,0.42924,1.533,22.56,1.55,22.61318421,20.75168,0.29924,20.75383741,1.47168,0.42924,1.533,19.28,-0.13,19.28043827
23/07/2019 23:30,22.82056,1.88808,22.89853281,1.81056,0.52808,1.886,21.01,1.36,21.05397112,19.72056,-0.01192,19.7205636,1.81056,0.52808,1.886,17.91,-0.54,17.91813885
24/07/2019 00:00,21.84488,1.66184,21.90800069,1.75488,0.51184,1.828,20.09,1.15,20.12288747,18.81488,-0.06816,18.81500346,1.75488,0.51184,1.828,17.06,-0.58,17.06985647
24/07/2019 00:30,20.70576,1.42668,20.75485276,1.56576,0.45668,1.631,19.14,0.97,19.16456365,17.83576,-0.23332,17.83728603,1.56576,0.45668,1.631,16.27,-0.69,16.28462465
24/07/2019 01:00,20.2188,1.3134,20.26141389,1.5888,0.4634,1.655,18.63,0.85,18.64938069,17.4688,-0.1666,17.46959441,1.5888,0.4634,1.655,15.88,-0.63,15.89249194
24/07/2019 01:30,19.54056,0.48308,19.54653042,1.69056,0.49308,1.761,17.85,-0.01,17.8500028,16.84056,-0.16692,16.84138722,1.69056,0.49308,1.761,15.15,-0.66,15.16436942
24/07/2019 02:00,19.85168,0.04924,19.85174107,1.95168,0.56924,2.033,17.9,-0.52,17.90755148,17.10168,3.01924,17.36615297,1.95168,0.56924,2.033,15.15,2.45,15.34682378
24/07/2019 02:30,18.46712,0.16416,18.46784962,1.31712,0.38416,1.372,17.15,-0.22,17.15141102,15.77712,2.25416,15.93733832,1.31712,0.38416,1.372,14.46,1.87,14.58041495
24/07/2019 03:00,17.61928,0.14604,17.61988523,0.56928,0.16604,0.593,17.05,-0.02,17.05001173,15.02928,-1.22396,15.07903629,0.56928,0.16604,0.593,14.46,-1.39,14.52665481
24/07/2019 03:30,17.99928,0.14604,17.99987245,0.56928,0.16604,0.593,17.43,-0.02,17.43001147,15.38928,13.73604,20.62786304,0.56928,0.16604,0.593,14.82,13.57,20.09421061
24/07/2019 04:00,18.13392,0.05156,18.1339933,0.55392,0.16156,0.577,17.58,-0.11,17.58034414,15.57392,-1.12844,15.61474819,0.55392,0.16156,0.577,15.02,-1.29,15.07529436
24/07/2019 04:30,18.45408,-2.48256,18.62031613,0.57408,0.16744,0.598,17.88,-2.65,18.07531189,16.38408,2.06744,16.51400574,0.57408,0.16744,0.598,15.81,1.9,15.92375898
24/07/2019 05:00,19.42288,-1.95416,19.5209377,0.60288,0.17584,0.628,18.82,-2.13,18.94015047,16.85288,2.57584,17.04859279,0.60288,0.17584,0.628,16.25,2.4,16.42627468
24/07/2019 05:30,20.44144,1.66292,20.50896809,0.90144,0.26292,0.939,19.54,1.4,19.59008933,17.79144,0.27292,17.79353317,0.90144,0.26292,0.939,16.89,0.01,16.89000296
24/07/2019 06:00,20.87184,0.11512,20.87215747,0.77184,0.22512,0.804,20.1,-0.11,20.10030099,18.35184,1.65512,18.42632502,0.77184,0.22512,0.804,17.58,1.43,17.63806395
24/07/2019 06:30,24.29832,2.21326,24.39891134,0.86832,0.25326,0.9045,23.43,1.96,23.51183744,21.14832,2.99326,21.35909746,0.86832,0.25326,0.9045,20.28,2.74,20.46426153
24/07/2019 07:00,27.05432,4.93126,27.50006465,1.68432,0.49126,1.7545,25.37,4.44,25.75559163,23.67432,4.05126,24.01845405,1.68432,0.49126,1.7545,21.99,3.56,22.27630355
24/07/2019 07:30,29.02976,6.53868,29.75703785,3.14976,0.91868,3.281,25.88,5.62,26.48317957,25.31976,4.72868,25.757536,3.14976,0.91868,3.281,22.17,3.81,22.49499944
24/07/2019 08:00,30.8564,8.0827,31.89745225,4.7064,1.3727,4.9025,26.15,6.71,26.99715911,26.8764,5.9427,27.52556194,4.7064,1.3727,4.9025,22.17,4.57,22.63611716
24/07/2019 08:30,32.79496,9.96728,34.27617353,6.50496,1.89728,6.776,26.29,8.07,27.50070908,28.85496,7.73728,29.87430699,6.50496,1.89728,6.776,22.35,5.84,23.10039177
24/07/2019 09:00,32.89632,9.23976,34.16929959,7.33632,2.13976,7.642,25.56,7.1,26.5277892,30.45632,9.79976,31.99410452,7.33632,2.13976,7.642,23.12,7.66,24.35590278
24/07/2019 09:30,33.75144,7.49292,34.57316231,7.62144,2.22292,7.939,26.13,5.27,26.65614001,31.62144,11.89292,33.7839757,7.62144,2.22292,7.939,24,9.67,25.87487005
24/07/2019 10:00,32.98744,5.80592,33.49447574,6.39744,1.86592,6.664,26.59,3.94,26.8803218,31.09744,13.18592,33.77749637,6.39744,1.86592,6.664,24.7,11.32,27.17043246
24/07/2019 10:30,33.31456,7.23508,34.09114681,8.07456,2.35508,8.411,25.24,4.88,25.70743083,31.04456,12.47508,33.45732097,8.07456,2.35508,8.411,22.97,10.12,25.10050398
24/07/2019 11:00,35.45168,12.55424,37.60891592,11.67168,3.40424,12.158,23.78,9.15,25.47961734,30.72168,10.58424,32.49381108,11.67168,3.40424,12.158,19.05,7.18,20.35816544
24/07/2019 11:30,35.45488,14.40934,38.27110653,15.49488,4.51934,16.1405,19.96,9.89,22.27585464,30.65488,12.27934,33.02277788,15.49488,4.51934,16.1405,15.16,7.76,17.03065471
24/07/2019 12:00,35.90472,14.77596,38.82625287,16.61472,4.84596,17.307,19.29,9.93,21.69582909,31.17472,12.65596,33.64574996,16.61472,4.84596,17.307,14.56,7.81,16.52239995
24/07/2019 12:30,36.25032,15.84926,39.56367959,19.30032,5.62926,20.1045,16.95,10.22,19.79269815,31.51032,13.66926,34.34747349,19.30032,5.62926,20.1045,12.21,8.04,14.61936045
24/07/2019 13:00,35.90152,16.12086,39.35481248,20.23152,5.90086,21.0745,15.67,10.22,18.70821477,31.22152,13.94086,34.19255604,20.23152,5.90086,21.0745,10.99,8.04,13.61696369
24/07/2019 13:30,34.86344,15.29142,38.06950189,20.23344,5.90142,21.0765,14.63,9.39,17.38415946,30.29344,13.71142,33.25200062,20.23344,5.90142,21.0765,10.06,7.81,12.7357646
24/07/2019 14:00,33.81048,10.80014,35.49354282,20.16048,5.88014,21.0005,13.65,4.92,14.50961405,29.98048,17.10014,34.51440234,20.16048,5.88014,21.0005,9.82,11.22,14.91042588
24/07/2019 14:30,33.81224,10.91982,35.53181733,20.74224,6.04982,21.6065,13.07,4.87,13.9478242,29.98224,17.19982,34.56542381,20.74224,6.04982,21.6065,9.24,11.15,14.48102552
24/07/2019 15:00,33.84248,10.78114,35.51825492,19.99248,5.83114,20.8255,13.85,4.95,14.70799103,29.97248,17.04114,34.47825416,19.99248,5.83114,20.8255,9.98,11.21,15.00881408
24/07/2019 15:30,33.74784,9.75062,35.12821224,17.72784,5.17062,18.4665,16.02,4.58,16.66183663,29.88784,16.08062,33.93920034,17.72784,5.17062,18.4665,12.16,10.91,16.33688159
24/07/2019 16:00,33.29424,10.04582,34.77678704,15.65424,4.56582,16.3065,17.64,5.48,18.47159982,29.19424,12.60582,31.79953376,15.65424,4.56582,16.3065,13.54,8.04,15.74716482
24/07/2019 16:30,32.7824,10.8632,34.53541463,13.3824,3.9032,13.94,19.4,6.96,20.61071566,29.6324,9.0232,30.9757529,13.3824,3.9032,13.94,16.25,5.12,17.03751449
24/07/2019 17:00,32.08528,9.26904,33.3973097,9.90528,2.88904,10.318,22.18,6.38,23.07935874,28.95528,7.43904,29.89561098,9.90528,2.88904,10.318,19.05,4.55,19.58583672
24/07/2019 17:30,32.3456,8.1308,33.35187773,8.9856,2.6208,9.36,23.36,5.51,24.00103539,29.4756,7.3008,30.36630824,8.9856,2.6208,9.36,20.49,4.68,21.01767114
24/07/2019 18:00,31.044,6.3145,31.67969139,5.844,1.7045,6.0875,25.2,4.61,25.61819861,28.204,5.6145,28.75740298,5.844,1.7045,6.0875,22.36,3.91,22.69928854
24/07/2019 18:30,30.24416,5.61288,30.76058576,4.84416,1.41288,5.046,25.4,4.2,25.74490241,27.51416,5.02288,27.96888135,4.84416,1.41288,5.046,22.67,3.61,22.95563112
24/07/2019 19:00,29.8052,5.1161,30.24110491,4.1352,1.2061,4.3075,25.67,3.91,25.96607402,27.1052,4.5461,27.48379327,4.1352,1.2061,4.3075,22.97,3.34,23.21155962
24/07/2019 19:30,29.39392,4.88906,29.79774221,2.77392,0.80906,2.8895,26.62,4.08,26.9308522,26.81392,3.82906,27.08593743,2.77392,0.80906,2.8895,24.04,3.02,24.22894963
24/07/2019 20:00,29.07208,4.42894,29.40750491,2.12208,0.61894,2.2105,26.95,3.81,27.21798303,26.55208,3.90894,26.83827052,2.12208,0.61894,2.2105,24.43,3.29,24.65053752
24/07/2019 20:30,27.48784,3.42812,27.70078256,1.46784,0.42812,1.529,26.02,3,26.19237294,25.11784,3.04812,25.30211299,1.46784,0.42812,1.529,23.65,2.62,23.79468218
24/07/2019 21:00,27.45152,2.94586,27.60912968,0.91152,0.26586,0.9495,26.54,2.68,26.67496954,23.53152,1.79586,23.59994802,0.91152,0.26586,0.9495,22.62,1.53,22.67168498
24/07/2019 21:30,27.54624,2.81432,27.68963227,0.66624,0.19432,0.694,26.88,2.62,27.00738418,23.60624,1.72432,23.66913278,0.66624,0.19432,0.694,22.94,1.53,22.99096562
24/07/2019 22:00,26.93176,2.31468,27.03104586,0.70176,0.20468,0.731,26.23,2.11,26.31472972,23.03176,1.23468,23.06483044,0.70176,0.20468,0.731,22.33,1.03,22.35374242
24/07/2019 22:30,25.5236,-1.0702,25.54602679,0.7536,0.2198,0.785,24.77,-1.29,24.80356829,21.9436,0.8298,21.95928389,0.7536,0.2198,0.785,21.19,0.61,21.19877827
24/07/2019 23:00,24.42856,1.90708,24.50288754,0.77856,0.22708,0.811,23.65,1.68,23.7095951,21.07856,0.46708,21.08373438,0.77856,0.22708,0.811,20.3,0.24,20.30141867
24/07/2019 23:30,22.6484,-1.3938,22.69124723,0.8784,0.2562,0.915,21.77,-1.65,21.83243917,19.6984,1.5962,19.76296579,0.8784,0.2562,0.915,18.82,1.34,18.86764426
25/07/2019 00:00,21.6856,1.0908,21.71301665,0.8256,0.2408,0.86,20.86,0.85,20.87731065,18.6956,0.6408,18.70657863,0.8256,0.2408,0.86,17.87,0.4,17.87447622
25/07/2019 00:30,20.80096,0.97528,20.82381108,0.84096,0.24528,0.876,19.96,0.73,19.97334474,17.98096,0.19528,17.98202038,0.84096,0.24528,0.876,17.14,-0.05,17.14007293
25/07/2019 01:00,20.22048,0.81764,20.23700439,0.78048,0.22764,0.813,19.44,0.59,19.44895113,17.44048,0.08764,17.4407002,0.78048,0.22764,0.813,16.66,-0.14,16.66058822
25/07/2019 01:30,19.90248,0.27364,19.90436105,0.73248,0.21364,0.763,19.17,0.06,19.1700939,17.06248,-0.41636,17.06755927,0.73248,0.21364,0.763,16.33,-0.63,16.34214796
25/07/2019 02:00,19.2632,-3.0624,19.5051062,0.6432,0.1876,0.67,18.62,-3.25,18.90150523,17.2732,2.3176,17.42798634,0.6432,0.1876,0.67,16.63,2.13,16.7658522
25/07/2019 02:30,19.2392,-2.7644,19.4367879,0.7392,0.2156,0.77,18.5,-2.98,18.73847379,16.9592,1.7456,17.04880008,0.7392,0.2156,0.77,16.22,1.53,16.2920011
25/07/2019 03:00,19.19312,0.13216,19.19357501,0.69312,0.20216,0.722,18.5,-0.07,18.50013243,16.62312,-0.55784,16.63247739,0.69312,0.20216,0.722,15.93,-0.76,15.94811901
25/07/2019 03:30,18.832,-0.344,18.83514162,0.672,0.196,0.7,18.16,-0.54,18.16802686,16.342,-0.694,16.3567295,0.672,0.196,0.7,15.67,-0.89,15.69525406
25/07/2019 04:00,18.85888,-0.33616,18.86187579,0.69888,0.20384,0.728,18.16,-0.54,18.16802686,16.36888,-0.68616,16.38325511,0.69888,0.20384,0.728,15.67,-0.89,15.69525406
25/07/2019 04:30,19.25,-1.275,19.29217782,0.84,0.245,0.875,18.41,-1.52,18.47264193,16.99,2.805,17.21999202,0.84,0.245,0.875,16.15,2.56,16.35163906
25/07/2019 05:00,19.24312,-2.73284,19.43620544,0.57312,0.16716,0.597,18.67,-2.9,18.89388525,17.40312,3.35716,17.7239699,0.57312,0.16716,0.597,16.83,3.19,17.12965265
25/07/2019 05:30,19.2724,-2.4593,19.42867876,0.2424,0.0707,0.2525,19.03,-2.53,19.19744254,17.4224,3.5707,17.78454161,0.2424,0.0707,0.2525,17.18,3.5,17.5328948
25/07/2019 06:00,21.26448,0.13214,21.26489056,0.62448,0.18214,0.6505,20.64,-0.05,20.64006056,18.75448,2.24214,18.88803092,0.62448,0.18214,0.6505,18.13,2.06,18.24665723
25/07/2019 06:30,25.16808,4.24694,25.52388588,1.01808,0.29694,1.0605,24.15,3.95,24.47090109,22.09808,3.65694,22.39862384,1.01808,0.29694,1.0605,21.08,3.36,21.34610035
25/07/2019 07:00,28.24688,5.88034,28.85246312,1.88688,0.55034,1.9655,26.36,5.33,26.89346575,24.89688,5.04034,25.40196176,1.88688,0.55034,1.9655,23.01,4.49,23.44398004
25/07/2019 07:30,30.88192,7.20806,31.71197111,3.18192,0.92806,3.3145,27.7,6.28,28.40296463,27.21192,6.16806,27.90221415,3.18192,0.92806,3.3145,24.03,5.24,24.59468439
25/07/2019 08:00,32.978,8.9215,34.16345483,5.628,1.6415,5.8625,27.35,7.28,28.30231263,28.998,7.9415,30.06578498,5.628,1.6415,5.8625,23.37,6.3,24.20427442
25/07/2019 08:30,34.8212,10.8366,36.46845032,8.0112,2.3366,8.345,26.81,8.5,28.12518622,30.4412,9.2166,31.80585438,8.0112,2.3366,8.345,22.43,6.88,23.46144284
25/07/2019 09:00,35.68912,12.45016,37.79840963,10.38912,3.03016,10.822,25.3,9.42,26.99678499,31.07912,10.55016,32.82099292,10.38912,3.03016,10.822,20.69,7.52,22.01423403
25/07/2019 09:30,36.35864,13.26502,38.70286111,12.66864,3.69502,13.1965,23.69,9.57,25.54997065,31.64864,11.27502,33.59706073,12.66864,3.69502,13.1965,18.98,7.58,20.43763196
25/07/2019 10:00,36.32688,14.07034,38.95659993,14.84688,4.33034,15.4655,21.48,9.74,23.58512243,31.63688,12.06034,33.85770189,14.84688,4.33034,15.4655,16.79,7.73,18.48396602
25/07/2019 10:30,35.7336,14.6248,38.61055483,16.9536,4.9448,17.66,18.78,9.68,21.12796251,31.0436,12.5748,33.49374115,16.9536,4.9448,17.66,14.09,7.63,16.02326434
25/07/2019 11:00,36.0692,15.3831,39.21258668,18.5592,5.4131,19.3325,17.51,9.97,20.14946649,31.3392,13.2731,34.03410995,18.5592,5.4131,19.3325,12.78,7.86,15.00359957
25/07/2019 11:30,36.58248,15.86614,39.87495757,19.15248,5.58614,19.9505,17.43,10.28,20.23569371,31.86248,13.82614,34.73297826,19.15248,5.58614,19.9505,12.71,8.24,15.1473331
25/07/2019 12:00,36.646,15.9805,39.97881559,19.716,5.7505,20.5375,16.93,10.23,19.78074316,31.956,13.7205,34.77697595,19.716,5.7505,20.5375,12.24,7.97,14.60611173
25/07/2019 12:30,36.41856,15.70208,39.65938513,19.61856,5.72208,20.436,16.8,9.98,19.54073694,31.65856,13.42208,34.38628582,19.61856,5.72208,20.436,12.04,7.7,14.2916619
25/07/2019 13:00,35.92208,15.90644,39.2862656,20.42208,5.95644,21.273,15.5,9.95,18.41880832,31.19208,13.65644,34.05061245,20.42208,5.95644,21.273,10.77,7.7,13.23944485
25/07/2019 13:30,36.15448,15.67964,39.40808971,19.64448,5.72964,20.463,16.51,9.95,19.27647789,31.42448,13.42964,34.17386683,19.64448,5.72964,20.463,11.78,7.7,14.07332228
25/07/2019 14:00,35.46896,13.98428,38.1262011,15.88896,4.63428,16.551,19.58,9.35,21.69790082,30.68896,11.73428,32.85583043,15.88896,4.63428,16.551,14.8,7.1,16.41493223
25/07/2019 14:30,33.82296,13.40128,36.38113424,15.91296,4.64128,16.576,17.91,8.76,19.93754498,29.00296,11.11128,31.05852913,15.91296,4.64128,16.576,13.09,6.47,14.60167799
25/07/2019 15:00,35.62032,13.69676,38.16291959,15.28032,4.45676,15.917,20.34,9.24,22.34039391,30.74032,11.41676,32.7919149,15.28032,4.45676,15.917,15.46,6.96,16.95444484
25/07/2019 15:30,34.40496,10.04478,35.84130129,5.84496,1.70478,6.0885,28.56,8.34,29.75280155,29.47496,7.82478,30.49590873,5.84496,1.70478,6.0885,23.63,6.12,24.40965588
25/07/2019 16:00,34.97696,8.96078,36.10655493,10.83696,3.16078,11.2885,24.14,5.8,24.82699337,30.88696,12.40078,33.28338388,10.83696,3.16078,11.2885,20.05,9.24,22.0766868
25/07/2019 16:30,34.55696,11.72078,36.49054903,12.99696,3.79078,13.5385,21.56,7.93,22.97212441,31.52696,10.78078,33.31928007,12.99696,3.79078,13.5385,18.53,6.99,19.80457018
25/07/2019 17:00,33.11536,10.31198,34.68377141,10.87536,3.17198,11.3285,22.24,7.14,23.35802218,30.11536,9.31198,31.52218075,10.87536,3.17198,11.3285,19.24,6.14,20.1959699
25/07/2019 17:30,32.1088,9.1209,33.37912303,9.8088,2.8609,10.2175,22.3,6.26,23.1619861,29.1888,7.5709,30.15467745,9.8088,2.8609,10.2175,19.38,4.71,19.94413448
25/07/2019 18:00,30.85656,7.02858,31.64693084,5.68656,1.65858,5.9235,25.17,5.37,25.73646829,27.96656,5.42858,28.48855839,5.68656,1.65858,5.9235,22.28,3.77,22.59670994
25/07/2019 18:30,30.5744,5.6367,31.08964976,3.7944,1.1067,3.9525,26.78,4.53,27.1604363,27.7544,4.7467,28.15737701,3.7944,1.1067,3.9525,23.96,3.64,24.23491696
25/07/2019 19:00,30.50088,6.01734,31.0887771,4.55088,1.32734,4.7405,25.95,4.69,26.37041145,27.73088,5.33734,28.23984603,4.55088,1.32734,4.7405,23.18,4.01,23.52429595
25/07/2019 19:30,30.38896,5.50178,30.88298031,2.98896,0.87178,3.1135,27.4,4.63,27.78843105,27.70896,4.92178,28.14267902,2.98896,0.87178,3.1135,24.72,4.05,25.04956886
25/07/2019 20:00,29.63056,4.88808,30.03104081,1.81056,0.52808,1.886,27.82,4.36,28.15958096,26.89056,4.26808,27.22716886,1.81056,0.52808,1.886,25.08,3.74,25.35732636
25/07/2019 20:30,29.83472,4.92596,30.23864414,1.49472,0.43596,1.557,28.34,4.49,28.69347835,25.84472,3.58596,26.09231038,1.49472,0.43596,1.557,24.35,3.15,24.55290207
25/07/2019 21:00,29.1724,4.4582,29.51109061,1.0224,0.2982,1.065,28.15,4.16,28.45572174,25.2324,3.2182,25.43680053,1.0224,0.2982,1.065,24.21,2.92,24.38545673
25/07/2019 21:30,29.09128,4.32454,29.41095405,0.94128,0.27454,0.9805,28.15,4.05,28.4398488,25.15128,2.82454,25.30938387,0.94128,0.27454,0.9805,24.21,2.55,24.34392327
25/07/2019 22:00,27.9656,3.4758,28.18077304,0.9456,0.2758,0.985,27.02,3.2,27.20882945,24.0556,1.5158,24.10330975,0.9456,0.2758,0.985,23.11,1.24,23.14324307
25/07/2019 22:30,26.67344,2.63892,26.80366207,1.09344,0.31892,1.139,25.58,2.32,25.68499173,22.90344,1.35892,22.94371869,1.09344,0.31892,1.139,21.81,1.04,21.83478189
25/07/2019 23:00,25.26248,2.24864,25.36235946,1.09248,0.31864,1.138,24.17,1.93,24.24693383,21.67248,1.22864,21.70727863,1.09248,0.31864,1.138,20.58,0.91,20.60010922
25/07/2019 23:30,23.496,-0.642,23.5047693,0.816,0.238,0.85,22.68,-0.88,22.69706589,20.326,0.958,20.34856359,0.816,0.238,0.85,19.51,0.72,19.52328097
26/07/2019 00:00,22.29936,-0.70352,22.31045488,0.63936,0.18648,0.666,21.66,-0.89,21.67827715,19.43936,2.05648,19.54783434,0.63936,0.18648,0.666,18.8,1.87,18.89277375
26/07/2019 00:30,21.55112,1.35116,21.59343434,0.62112,0.18116,0.647,20.93,1.17,20.96267636,18.50112,0.72116,18.51516981,0.62112,0.18116,0.647,17.88,0.54,17.8881525
26/07/2019 01:00,20.90696,1.19328,20.94098597,0.69696,0.20328,0.726,20.21,0.99,20.23423337,17.94696,0.62328,17.95777968,0.69696,0.20328,0.726,17.25,0.42,17.25511229
26/07/2019 01:30,20.43208,0.83144,20.44898984,0.62208,0.18144,0.648,19.81,0.65,19.82066094,17.53208,0.02144,17.53209311,0.62208,0.18144,0.648,16.91,-0.16,16.91075693
26/07/2019 02:00,20.3088,0.7734,20.32352098,0.6288,0.1834,0.655,19.68,0.59,19.68884202,17.4188,-0.2466,17.42054549,0.6288,0.1834,0.655,16.79,-0.43,16.79550535
26/07/2019 02:30,20.09648,0.77564,20.11144266,0.63648,0.18564,0.663,19.46,0.59,19.46894193,17.25648,-0.24436,17.25821004,0.63648,0.18564,0.663,16.62,-0.43,16.62556164
26/07/2019 03:00,19.72184,0.78012,19.73726324,0.65184,0.19012,0.679,19.07,0.59,19.07912472,16.94184,-0.23988,16.94353815,0.65184,0.19012,0.679,16.29,-0.43,16.29567427
26/07/2019 03:30,19.68824,0.87532,19.70768833,0.97824,0.28532,1.019,18.71,0.59,18.7193002,16.96824,0.24532,16.97001328,0.97824,0.28532,1.019,15.99,-0.04,15.99005003
26/07/2019 04:00,19.73184,0.81512,19.74866908,0.77184,0.22512,0.804,18.96,0.59,18.96917763,17.00184,-0.17488,17.00273938,0.77184,0.22512,0.804,16.23,-0.4,16.2349284
26/07/2019 04:30,19.8844,0.7992,19.90045437,0.6144,0.1792,0.64,19.27,0.62,19.27997147,17.1844,0.1592,17.18513742,0.6144,0.1792,0.64,16.57,-0.02,16.57001207
26/07/2019 05:00,20.35752,1.10636,20.38756123,0.70752,0.20636,0.737,19.65,0.9,19.67059989,17.63752,0.64636,17.64935956,0.70752,0.20636,0.737,16.93,0.44,16.9357167
26/07/2019 05:30,21.05616,1.51638,21.11069118,1.01616,0.29638,1.0585,20.04,1.22,20.07710138,18.33616,0.96638,18.36160815,1.01616,0.29638,1.0585,17.32,0.67,17.33295416
26/07/2019 06:00,22.4748,2.4564,22.60863853,1.3248,0.3864,1.38,21.15,2.07,21.25105644,19.6348,1.8364,19.72049026,1.3248,0.3864,1.38,18.31,1.45,18.36732425
26/07/2019 06:30,25.5332,4.7176,25.96536254,1.6032,0.4676,1.67,23.93,4.25,24.30447284,22.3732,3.4876,22.64339709,1.6032,0.4676,1.67,20.77,3.02,20.98840871
26/07/2019 07:00,28.4196,5.9928,29.04457464,1.9296,0.5628,2.01,26.49,5.43,27.0408025,24.9896,5.3328,25.55227708,1.9296,0.5628,2.01,23.06,4.77,23.54817403
26/07/2019 07:30,30.616,6.953,31.39559945,2.856,0.833,2.975,27.76,6.12,28.42660725,26.806,5.833,27.43329227,2.856,0.833,2.975,23.95,5,24.46635445
26/07/2019 08:00,32.4808,7.7694,33.39709486,4.6608,1.3594,4.855,27.82,6.41,28.54891416,28.5408,8.0094,29.64334247,4.6608,1.3594,4.855,23.88,6.65,24.78864458
26/07/2019 08:30,34.60848,9.70414,35.94325001,5.08848,1.48414,5.3005,29.52,8.22,30.64308731,30.12848,8.13414,31.20720335,5.08848,1.48414,5.3005,25.04,6.65,25.90799298
26/07/2019 09:00,35.344,10.1845,36.78209315,5.364,1.5645,5.5875,29.98,8.62,31.19462774,30.644,8.4045,31.77562519,5.364,1.5645,5.5875,25.28,6.84,26.18900533
26/07/2019 09:30,35.95064,10.68602,37.50519351,6.74064,1.96602,7.0215,29.21,8.72,30.48380718,31.16064,8.84602,32.39193657,6.74064,1.96602,7.0215,24.42,6.88,25.3706681
26/07/2019 10:00,35.28896,10.82178,36.91099593,7.30896,2.13178,7.6135,27.98,8.69,29.29840439,30.53896,8.97178,31.82956038,7.30896,2.13178,7.6135,23.23,6.84,24.21607937
26/07/2019 10:30,34.80024,10.49882,36.34944189,6.75024,1.96882,7.0315,28.05,8.53,29.31831168,29.98024,8.60882,31.19177091,6.75024,1.96882,7.0315,23.23,6.64,24.16034975
26/07/2019 11:00,35.11024,12.79632,37.36943615,13.05024,3.80632,13.594,22.06,8.99,23.82149659,30.44024,10.85632,32.31822853,13.05024,3.80632,13.594,17.39,7.05,18.76471689
26/07/2019 11:30,34.9452,12.6286,37.15707929,12.4752,3.6386,12.995,22.47,8.99,24.2016735,30.1852,10.6586,32.01174867,12.4752,3.6386,12.995,17.71,7.02,19.05057742
26/07/2019 12:00,34.8248,11.1089,36.55371875,8.2248,2.3989,8.5675,26.6,8.71,27.98971418,29.9648,9.1389,31.32744376,8.2248,2.3989,8.5675,21.74,6.74,22.760826
26/07/2019 12:30,34.39904,9.81472,35.77181407,11.63904,3.39472,12.124,22.76,6.42,23.64812889,30.14904,12.23472,32.53694802,11.63904,3.39472,12.124,18.51,8.84,20.51257419
26/07/2019 13:00,34.32656,10.76108,35.97378996,9.22656,2.69108,9.611,25.1,8.07,26.36541105,29.63656,8.55108,30.84552898,9.22656,2.69108,9.611,20.41,5.86,21.23458735
26/07/2019 13:30,32.96152,7.36086,33.7734224,7.75152,2.26086,8.0745,25.21,5.1,25.720694,29.05152,10.50086,30.89108083,7.75152,2.26086,8.0745,21.3,8.24,22.83829241
26/07/2019 14:00,33.20904,5.86222,33.7224845,6.89904,2.01222,7.1865,26.31,3.85,26.59019744,29.63904,11.43222,31.76741013,6.89904,2.01222,7.1865,22.74,9.42,24.61389851
26/07/2019 14:30,32.8264,10.4102,34.43754929,11.0064,3.2102,11.465,21.82,7.2,22.9772148,28.5664,8.1102,29.69536248,11.0064,3.2102,11.465,17.56,4.9,18.230842
26/07/2019 15:00,31.9608,10.2219,33.55562511,11.0808,3.2319,11.5425,20.88,6.99,22.01895774,27.7608,8.5519,29.04818428,11.0808,3.2319,11.5425,16.68,5.32,17.50784967
26/07/2019 15:30,32.05312,7.67966,32.96027426,4.83312,1.40966,5.0345,27.22,6.27,27.93279972,27.72312,6.08966,28.38406844,4.83312,1.40966,5.0345,22.89,4.68,23.36352927
26/07/2019 16:00,31.89536,7.33198,32.72723515,4.39536,1.28198,4.5785,27.5,6.05,28.15763662,27.68536,5.84198,28.29501526,4.39536,1.28198,4.5785,23.29,4.56,23.73220807
26/07/2019 16:30,30.72128,6.09954,31.3209424,2.98128,0.86954,3.1055,27.74,5.23,28.22871765,28.08128,5.28954,28.57512064,2.98128,0.86954,3.1055,25.1,4.42,25.48620019
26/07/2019 17:00,30.73888,5.68634,31.26040957,2.31888,0.67634,2.4155,28.42,5.01,28.85821374,28.19888,5.09634,28.65570649,2.31888,0.67634,2.4155,25.88,4.42,26.2547291
26/07/2019 17:30,30.25456,4.90758,30.65000395,3.69456,1.07758,3.8485,26.56,3.83,26.83472564,27.88456,5.27758,28.3795972,3.69456,1.07758,3.8485,24.19,4.2,24.55190624
26/07/2019 18:00,29.27032,4.54676,29.62135479,4.24032,1.23676,4.417,25.03,3.31,25.2479108,26.84032,3.44676,27.06072675,4.24032,1.23676,4.417,22.6,2.21,22.70779822
26/07/2019 18:30,28.24696,3.57828,28.47270337,2.97696,0.86828,3.101,25.27,2.71,25.41489721,25.90696,3.15828,26.09876068,2.97696,0.86828,3.101,22.93,2.29,23.04406648
26/07/2019 19:00,27.78816,3.35738,27.99024538,2.04816,0.59738,2.1335,25.74,2.76,25.88754913,25.45816,2.97738,25.63167381,2.04816,0.59738,2.1335,23.41,2.38,23.53067147
26/07/2019 19:30,27.8388,3.3159,28.03558414,1.7688,0.5159,1.8425,26.07,2.8,26.21993326,23.9988,1.9359,24.07675456,1.7688,0.5159,1.8425,22.23,1.42,22.27530696
26/07/2019 20:00,26.95248,1.59614,26.99970076,1.15248,0.33614,1.2005,25.8,1.26,25.83074912,23.56248,3.55614,23.82932218,1.15248,0.33614,1.2005,22.41,3.22,22.64015238
26/07/2019 20:30,26.56984,-1.56338,26.61579521,0.87984,0.25662,0.9165,25.69,-1.82,25.75438798,23.75984,5.56662,24.40322223,0.87984,0.25662,0.9165,22.88,5.31,23.48809273
26/07/2019 21:00,25.9024,-1.9168,25.9732256,0.6624,0.1932,0.69,25.24,-2.11,25.32804177,23.1524,5.2532,23.74088743,0.6624,0.1932,0.69,22.49,5.06,23.05219512
26/07/2019 21:30,25.81888,-2.25116,25.91683402,0.57888,0.16884,0.603,25.24,-2.42,25.35574886,23.13888,4.89884,23.65177374,0.57888,0.16884,0.603,22.56,4.73,23.0505206
26/07/2019 22:00,24.83768,-2.76276,24.99086214,0.60768,0.17724,0.633,24.23,-2.94,24.40771394,22.14768,4.44724,22.58976921,0.60768,0.17724,0.633,21.54,4.27,21.95915527
26/07/2019 22:30,23.78128,-2.27296,23.8896552,0.64128,0.18704,0.668,23.14,-2.46,23.27039321,20.68128,3.62704,20.99692267,0.64128,0.18704,0.668,20.04,3.44,20.33310601
26/07/2019 23:00,22.92792,-2.44644,23.05806983,0.69792,0.20356,0.727,22.23,-2.65,22.38739377,19.71792,2.93356,19.93494779,0.69792,0.20356,0.727,19.02,2.73,19.21492389
26/07/2019 23:30,21.55696,-2.44672,21.69536732,0.69696,0.20328,0.726,20.86,-2.65,21.02765084,18.53696,2.37328,18.68826755,0.69696,0.20328,0.726,17.84,2.17,17.97149131
27/07/2019 00:00,20.50112,0.61116,20.51022764,0.62112,0.18116,0.647,19.88,0.43,19.88464986,17.64112,-1.11884,17.67656408,0.62112,0.18116,0.647,17.02,-1.3,17.06957527
27/07/2019 00:30,19.81536,0.60948,19.82473096,0.61536,0.17948,0.641,19.2,0.43,19.2048145,17.06536,-1.08052,17.09953319,0.61536,0.17948,0.641,16.45,-1.26,16.49818475
27/07/2019 01:00,19.24552,-0.03464,19.24555117,0.63552,0.18536,0.662,18.61,-0.22,18.61130033,16.58552,-0.92464,16.61127427,0.63552,0.18536,0.662,15.95,-1.11,15.98857717
27/07/2019 01:30,18.56744,-0.50908,18.57441764,0.75744,0.22092,0.789,17.81,-0.73,17.82495442,15.97744,-0.93908,16.0050136,0.75744,0.22092,0.789,15.22,-1.16,15.26414098
27/07/2019 02:00,18.6188,-0.3116,18.62140725,0.9888,0.2884,1.03,17.63,-0.6,17.64020691,16.0688,-0.6816,16.08324942,0.9888,0.2884,1.03,15.08,-0.97,15.11116475
27/07/2019 02:30,18.41904,-0.31528,18.42173814,1.07904,0.31472,1.124,17.34,-0.63,17.35144086,15.89904,-0.65528,15.91253797,1.07904,0.31472,1.124,14.82,-0.97,14.85171034
27/07/2019 03:00,17.924,-0.423,17.92899063,0.984,0.287,1.025,16.94,-0.71,16.95487246,15.464,-0.773,15.48330795,0.984,0.287,1.025,14.48,-1.06,14.5187465
27/07/2019 03:30,17.74864,-0.69748,17.76233938,0.72864,0.21252,0.759,17.02,-0.91,17.0443099,15.38864,-1.01748,15.42224065,0.72864,0.21252,0.759,14.66,-1.23,14.7115091
27/07/2019 04:00,17.62672,-0.79304,17.64455073,0.60672,0.17696,0.632,17.02,-0.97,17.0476186,15.26672,-1.12304,15.30797042,0.60672,0.17696,0.632,14.66,-1.3,14.71752697
27/07/2019 04:30,17.7736,-0.5352,17.78165617,0.6336,0.1848,0.66,17.14,-0.72,17.15511586,15.4236,-0.8452,15.44674076,0.6336,0.1848,0.66,14.79,-1.03,14.82582207
27/07/2019 05:00,17.83984,-0.40588,17.84445656,0.69984,0.20412,0.729,17.14,-0.61,17.15085129,15.48984,-0.68588,15.50501772,0.69984,0.20412,0.729,14.79,-0.89,14.81675403
27/07/2019 05:30,18.15048,0.00264,18.15048019,0.66048,0.19264,0.688,17.49,-0.19,17.49103199,15.83048,-0.53736,15.83959762,0.66048,0.19264,0.688,15.17,-0.73,15.18755412
27/07/2019 06:00,18.49168,0.32674,18.49456645,0.81168,0.23674,0.8455,17.68,0.09,17.68022907,16.15168,0.86674,16.17491901,0.81168,0.23674,0.8455,15.34,0.63,15.35293132
27/07/2019 06:30,19.7268,0.8599,19.74553282,0.8568,0.2499,0.8925,18.87,0.61,18.87985699,17.2468,0.3099,17.249584,0.8568,0.2499,0.8925,16.39,0.06,16.39010982
27/07/2019 07:00,20.81984,1.36412,20.86448085,1.17984,0.34412,1.229,19.64,1.02,19.66646893,18.27984,0.94412,18.30420479,1.17984,0.34412,1.229,17.1,0.6,17.11052308
27/07/2019 07:30,21.87392,-0.30844,21.87609452,1.99392,0.58156,2.077,19.88,-0.89,19.89991206,19.14392,1.70156,19.21939071,1.99392,0.58156,2.077,17.15,1.12,17.18653252
27/07/2019 08:00,23.14656,1.03858,23.16984869,3.04656,0.88858,3.1735,20.1,0.15,20.10055969,20.48656,3.39858,20.7665473,3.04656,0.88858,3.1735,17.44,2.51,17.61969637
27/07/2019 08:30,24.48376,1.41318,24.52450981,2.99376,0.87318,3.1185,21.49,0.54,21.49678348,21.39376,2.95318,21.59662564,2.99376,0.87318,3.1185,18.4,2.08,18.51719201
27/07/2019 09:00,25.10224,3.04732,25.28653025,2.80224,0.81732,2.919,22.3,2.23,22.41122264,21.70224,2.24732,21.81828747,2.80224,0.81732,2.919,18.9,1.43,18.95402068
27/07/2019 09:30,25.84032,3.25176,26.04411797,2.68032,0.78176,2.792,23.16,2.47,23.29133959,22.31032,2.08176,22.40723328,2.68032,0.78176,2.792,19.63,1.3,19.67299926
27/07/2019 10:00,25.86528,3.78404,26.14061339,3.54528,1.03404,3.693,22.32,2.75,22.48877275,22.26528,2.03404,22.35799661,3.54528,1.03404,3.693,18.72,1,18.74669037
27/07/2019 10:30,26.1424,3.7032,26.40338554,3.0624,0.8932,3.19,23.08,2.81,23.2504301,22.4724,1.9432,22.55625829,3.0624,0.8932,3.19,19.41,1.05,19.43837956
27/07/2019 11:00,26.1396,3.5228,26.37591341,2.6496,0.7728,2.76,23.49,2.75,23.65042494,22.3696,1.7228,22.43584284,2.6496,0.7728,2.76,19.72,0.95,19.7428696
27/07/2019 11:30,26.43752,3.61636,26.6837127,2.86752,0.83636,2.987,23.57,2.78,23.73337945,22.68752,1.82636,22.76091287,2.86752,0.83636,2.987,19.82,0.99,19.84470962
27/07/2019 12:00,26.3052,3.2236,26.50198377,3.9552,1.1536,4.12,22.35,2.07,22.44565437,22.6652,2.0936,22.76168825,3.9552,1.1536,4.12,18.71,0.94,18.73359816
27/07/2019 12:30,25.64128,2.49954,25.76282089,3.22128,0.93954,3.3555,22.42,1.56,22.47420744,21.93128,1.64954,21.99322679,3.22128,0.93954,3.3555,18.71,0.71,18.72346656
27/07/2019 13:00,25.52616,-0.67362,25.53504667,3.17616,0.92638,3.3085,22.35,-1.6,22.4071975,21.95616,1.87638,22.03619214,3.17616,0.92638,3.3085,18.78,0.95,18.80401287
27/07/2019 13:30,24.65088,-0.99766,24.67106018,4.43088,1.29234,4.6155,20.22,-2.29,20.34926289,21.46088,4.86234,22.00481131,4.43088,1.29234,4.6155,17.03,3.57,17.40016667
27/07/2019 14:00,24.56296,2.69128,24.70995735,5.35296,1.56128,5.576,19.21,1.13,19.24320659,21.12296,0.90128,21.14217928,5.35296,1.56128,5.576,15.77,-0.66,15.78380499
27/07/2019 14:30,24.21576,2.81168,24.37844492,5.76576,1.68168,6.006,18.45,1.13,18.48457195,20.86576,1.02168,20.89075801,5.76576,1.68168,6.006,15.1,-0.66,15.11441696
27/07/2019 15:00,23.6908,2.7794,23.85328214,5.8608,1.7094,6.105,17.83,1.07,17.86207715,20.4008,0.9994,20.42526477,5.8608,1.7094,6.105,14.54,-0.71,14.55732462
27/07/2019 15:30,23.45704,2.62122,23.60304048,5.62704,1.64122,5.8615,17.83,0.98,17.85691183,20.16704,0.89122,20.18672275,5.62704,1.64122,5.8615,14.54,-0.75,14.55933034
27/07/2019 16:00,23.47056,2.26308,23.57941301,5.53056,1.61308,5.761,17.94,0.65,17.9517715,20.29056,1.12308,20.3216174,5.53056,1.61308,5.761,14.76,-0.49,14.76813123
27/07/2019 16:30,23.42888,2.08134,23.52114781,5.07888,1.48134,5.2905,18.35,0.6,18.35980664,20.22888,0.93134,20.25030815,5.07888,1.48134,5.2905,15.15,-0.55,15.15998021
27/07/2019 17:00,23.8524,1.7757,23.91840497,4.2024,1.2257,4.3775,19.65,0.55,19.65769569,20.5524,0.5657,20.56018391,4.2024,1.2257,4.3775,16.35,-0.66,16.36331568
27/07/2019 17:30,24.5732,1.8626,24.6436896,4.6032,1.3426,4.795,19.97,0.52,19.97676901,21.2132,0.6326,21.2226303,4.6032,1.3426,4.795,16.61,-0.71,16.62516767
27/07/2019 18:00,24.76672,1.72946,24.82703066,5.82672,1.69946,6.0695,18.94,0.03,18.94002376,21.35672,0.84946,21.37360689,5.82672,1.69946,6.0695,15.53,-0.85,15.55324403
27/07/2019 18:30,24.90208,1.36644,24.93954183,4.58208,1.33644,4.773,20.32,0.03,20.32002215,21.48208,0.53644,21.48877681,4.58208,1.33644,4.773,16.9,-0.8,16.91892432
27/07/2019 19:00,24.59664,0.97902,24.61611625,3.59664,1.04902,3.7465,21,-0.07,21.00011667,21.19664,0.17902,21.19739596,3.59664,1.04902,3.7465,17.6,-0.87,17.62148972
27/07/2019 19:30,24.25,0.5925,24.25723719,3.06,0.8925,3.1875,21.19,-0.3,21.19212354,20.88,-0.0975,20.88022764,3.06,0.8925,3.1875,17.82,-0.99,17.84747881
27/07/2019 20:00,23.43488,0.04684,23.43492681,2.11488,0.61684,2.203,21.32,-0.57,21.32761824,20.13488,-0.43316,20.13953873,2.11488,0.61684,2.203,18.02,-1.05,18.05056509
27/07/2019 20:30,23.08464,-0.17948,23.08533771,1.54464,0.45052,1.609,21.54,-0.63,21.54921112,19.83464,-0.65948,19.84560046,1.54464,0.45052,1.609,18.29,-1.11,18.32365138
27/07/2019 21:00,22.66808,-0.25056,22.66946473,1.91808,0.55944,1.998,20.75,-0.81,20.76580362,19.46808,-0.77056,19.48332368,1.91808,0.55944,1.998,17.55,-1.33,17.60032386
27/07/2019 21:30,23.07352,-0.69564,23.08400399,2.48352,0.72436,2.587,20.59,-1.42,20.63890743,20.03352,1.84436,20.11824017,2.48352,0.72436,2.587,17.55,1.12,17.58570158
27/07/2019 22:00,22.22712,-3.65584,22.52576369,1.79712,0.52416,1.872,20.43,-4.18,20.85323236,19.79712,3.04416,20.02979956,1.79712,0.52416,1.872,18,2.52,18.17554401
27/07/2019 22:30,21.27736,-3.91452,21.63445205,1.28736,0.37548,1.341,19.99,-4.29,20.44515101,18.96736,2.89548,19.18709331,1.28736,0.37548,1.341,17.68,2.52,17.85868976
27/07/2019 23:00,20.64072,-1.65604,20.70704688,1.35072,0.39396,1.407,19.29,-2.05,19.39862366,17.97072,1.56396,18.03864596,1.35072,0.39396,1.407,16.62,1.17,16.66113141
27/07/2019 23:30,19.8124,-0.4718,19.81801678,1.5024,0.4382,1.565,18.31,-0.91,18.33259938,16.9924,-0.8818,17.01526459,1.5024,0.4382,1.565,15.49,-1.32,15.546141
28/07/2019 00:00,18.87672,-0.81804,18.89443694,1.68672,0.49196,1.757,17.19,-1.31,17.23984339,16.22672,0.61196,16.23825536,1.68672,0.49196,1.757,14.54,0.12,14.54049518
28/07/2019 00:30,18.18424,-0.61668,18.19469369,2.03424,0.59332,2.119,16.15,-1.21,16.19526474,15.68424,-1.13668,15.72537522,2.03424,0.59332,2.119,13.65,-1.73,13.75919329
28/07/2019 01:00,17.75216,-0.79812,17.7700923,2.37216,0.69188,2.471,15.38,-1.49,15.45200634,15.31216,-1.11812,15.35292924,2.37216,0.69188,2.471,12.94,-1.81,13.0659749
28/07/2019 01:30,17.25816,-0.82012,17.27763535,1.98816,0.57988,2.071,15.27,-1.4,15.33404382,14.83816,-1.16012,14.88344283,1.98816,0.57988,2.071,12.85,-1.74,12.96727034
28/07/2019 02:00,17.22584,-0.86288,17.24743823,2.11584,0.61712,2.204,15.11,-1.48,15.18230878,14.84584,-1.18288,14.89288993,2.11584,0.61712,2.204,12.73,-1.8,12.85662864
28/07/2019 02:30,16.8672,-0.8654,16.88938581,2.1072,0.6146,2.195,14.76,-1.48,14.83401497,14.5172,-1.1854,14.56551643,2.1072,0.6146,2.195,12.41,-1.8,12.53986045
28/07/2019 03:00,16.57656,-0.88892,16.60037711,2.02656,0.59108,2.111,14.55,-1.48,14.62507778,14.26656,-1.15892,14.31355406,2.02656,0.59108,2.111,12.24,-1.75,12.36446926
28/07/2019 03:30,16.49024,-0.89368,16.51443851,2.01024,0.58632,2.094,14.48,-1.48,14.55543885,14.25024,-1.16368,14.29767433,2.01024,0.58632,2.094,12.24,-1.75,12.36446926
28/07/2019 04:00,16.48512,-0.83684,16.50634674,2.20512,0.64316,2.297,14.28,-1.48,14.35648982,14.25512,-1.10684,14.29802577,2.20512,0.64316,2.297,12.05,-1.75,12.17641162
28/07/2019 04:30,16.64176,-0.71032,16.65691239,2.74176,0.79968,2.856,13.9,-1.51,13.98177743,14.45176,-0.95032,14.4829719,2.74176,0.79968,2.856,11.71,-1.75,11.84004223
28/07/2019 05:00,16.51312,-0.74784,16.53004528,2.61312,0.76216,2.722,13.9,-1.51,13.98177743,14.32312,-0.98784,14.35714437,2.61312,0.76216,2.722,11.71,-1.75,11.84004223
28/07/2019 05:30,17.02184,-0.48988,17.02888779,3.05184,0.89012,3.179,13.97,-1.38,14.03799487,14.76184,-0.74988,14.78087414,3.05184,0.89012,3.179,11.71,-1.64,11.82428433
28/07/2019 06:00,17.23936,-0.37102,17.24335202,3.21936,0.93898,3.3535,14.02,-1.31,14.08106885,15.05936,-0.63102,15.07257476,3.21936,0.93898,3.3535,11.84,-1.57,11.94363847
28/07/2019 06:30,18.04536,-0.08552,18.04556265,3.37536,0.98448,3.516,14.67,-1.07,14.70897005,15.77536,-0.36552,15.77959404,3.37536,0.98448,3.516,12.4,-1.35,12.47327142
28/07/2019 07:00,18.79728,0.21254,18.79848155,3.91728,1.14254,4.0805,14.88,-0.93,14.90903417,16.48728,-0.06746,16.48741801,3.91728,1.14254,4.0805,12.57,-1.21,12.62810358
28/07/2019 07:30,19.79432,0.43376,19.799072,4.26432,1.24376,4.442,15.53,-0.81,15.55110929,17.37432,0.13376,17.37483488,4.26432,1.24376,4.442,13.11,-1.11,13.15690693
28/07/2019 08:00,20.31488,0.44684,20.31979368,4.03488,1.17684,4.203,16.28,-0.73,16.29635849,17.75488,0.11684,17.75526444,4.03488,1.17684,4.203,13.72,-1.06,13.7608866
28/07/2019 08:30,21.70848,0.51414,21.71456755,3.88848,1.13414,4.0505,17.82,-0.62,17.83078237,18.97848,0.10414,18.97876572,3.88848,1.13414,4.0505,15.09,-1.03,15.12511157
28/07/2019 09:00,23.03216,1.33688,23.07092634,4.65216,1.35688,4.846,18.38,-0.02,18.38001088,20.19216,0.39688,20.19605999,4.65216,1.35688,4.846,15.54,-0.96,15.56962427
28/07/2019 09:30,24.09168,-1.14576,24.11890983,5.19168,1.51424,5.408,18.9,-2.66,19.08626731,21.56168,3.27424,21.80886728,5.19168,1.51424,5.408,16.37,1.76,16.46434025
28/07/2019 10:00,24.83424,-1.53668,24.88173752,4.19424,1.22332,4.369,20.64,-2.76,20.82371725,21.64424,3.79332,21.97413029,4.19424,1.22332,4.369,17.45,2.57,17.63823687
28/07/2019 10:30,25.57696,1.77828,25.63870439,3.93696,1.14828,4.101,21.64,0.63,21.64916858,22.22696,0.67828,22.23730682,3.93696,1.14828,4.101,18.29,-0.47,18.29603782
28/07/2019 11:00,26.15064,-0.50648,26.15554424,5.12064,1.49352,5.334,21.03,-2,21.12488817,22.81064,4.32352,23.21676382,5.12064,1.49352,5.334,17.69,2.83,17.9149379
28/07/2019 11:30,26.31792,-1.12144,26.34180216,4.17792,1.21856,4.352,22.14,-2.34,22.26331512,23.29792,4.18856,23.67144083,4.17792,1.21856,4.352,19.12,2.97,19.34929714
28/07/2019 12:00,27.17936,2.00648,27.25332222,4.23936,1.23648,4.416,22.94,0.77,22.9529192,23.53936,0.74648,23.55119321,4.23936,1.23648,4.416,19.3,-0.49,19.30621921
28/07/2019 12:30,27.84224,2.08482,27.92018629,4.30224,1.25482,4.4815,23.54,0.83,23.554628,24.16224,0.76482,24.17434159,4.30224,1.25482,4.4815,19.86,-0.49,19.86604389
28/07/2019 13:00,27.93776,2.25268,28.02843201,4.87776,1.42268,5.081,23.06,0.83,23.07493229,24.27776,0.93268,24.2956688,4.87776,1.42268,5.081,19.4,-0.49,19.40618716
28/07/2019 13:30,27.50736,2.27798,27.60152255,5.30736,1.54798,5.5285,22.2,0.73,22.21199901,23.87736,1.05798,23.90078748,5.30736,1.54798,5.5285,18.57,-0.49,18.5764636
28/07/2019 14:00,27.35568,2.33374,27.45504636,5.15568,1.50374,5.3705,22.2,0.83,22.21551035,23.72568,1.44374,23.76956619,5.15568,1.50374,5.3705,18.57,-0.06,18.57009693
28/07/2019 14:30,27.11472,2.21346,27.20491584,4.91472,1.43346,5.1195,22.2,0.78,22.21369848,23.54472,1.02346,23.56695378,4.91472,1.43346,5.1195,18.63,-0.41,18.63451099
28/07/2019 15:00,26.99064,2.23852,27.08330887,5.00064,1.45852,5.209,21.99,0.78,22.00382921,23.48064,1.01852,23.5027198,5.00064,1.45852,5.209,18.48,-0.44,18.48523735
28/07/2019 15:30,27.01176,2.10468,27.09363128,5.02176,1.46468,5.231,21.99,0.64,21.99931135,23.50176,1.02468,23.52408749,5.02176,1.46468,5.231,18.48,-0.44,18.48523735
28/07/2019 16:00,27.64768,2.26974,27.74069085,5.10768,1.48974,5.3205,22.54,0.78,22.55349197,24.10768,1.44974,24.15123146,5.10768,1.48974,5.3205,19,-0.04,19.00004211
28/07/2019 16:30,28.06112,2.26116,28.15207453,4.94112,1.44116,5.147,23.12,0.82,23.13453695,24.48112,1.40116,24.52118443,4.94112,1.44116,5.147,19.54,-0.04,19.54004094
28/07/2019 17:00,28.95544,2.47242,29.06080464,4.94544,1.44242,5.1515,24.01,1.03,24.03208272,25.31544,1.86242,25.38385531,4.94544,1.44242,5.1515,20.37,0.42,20.37432944
28/07/2019 17:30,28.82008,2.12044,28.8979805,4.87008,1.42044,5.073,23.95,0.7,23.96022746,25.13008,0.95044,25.14804678,4.87008,1.42044,5.073,20.26,-0.47,20.2654509
28/07/2019 18:00,28.59952,1.84986,28.65928342,4.55952,1.32986,4.7495,24.04,0.52,24.0456233,24.88952,0.66986,24.89853245,4.55952,1.32986,4.7495,20.33,-0.66,20.34071041
28/07/2019 18:30,28.22176,1.75718,28.276411,4.24176,1.23718,4.4185,23.98,0.52,23.98563737,24.57176,0.57718,24.57853792,4.24176,1.23718,4.4185,20.33,-0.66,20.34071041
28/07/2019 19:00,27.63944,1.49942,27.68008136,3.52944,1.02942,3.6765,24.11,0.47,24.11458065,23.97944,0.29942,23.98130929,3.52944,1.02942,3.6765,20.45,-0.73,20.46302519
28/07/2019 19:30,27.0128,1.0829,27.03449715,3.4728,1.0129,3.6175,23.54,0.07,23.54010408,23.4228,0.1729,23.42343814,3.4728,1.0129,3.6175,19.95,-0.84,19.96767638
28/07/2019 20:00,26.8536,1.1723,26.87917633,3.5736,1.0423,3.7225,23.28,0.13,23.28036297,23.3336,0.2623,23.33507425,3.5736,1.0423,3.7225,19.76,-0.78,19.77538874
28/07/2019 20:30,26.4232,1.0126,26.4425955,3.6432,1.0626,3.795,22.78,-0.05,22.78005487,22.9332,0.1726,22.9338495,3.6432,1.0626,3.795,19.29,-0.89,19.31052045
28/07/2019 21:00,25.59352,0.60936,25.60077314,3.08352,0.89936,3.212,22.51,-0.29,22.51186798,22.16352,-0.15064,22.16403193,3.08352,0.89936,3.212,19.08,-1.05,19.10886967
28/07/2019 21:30,25.266,0.163,25.26652578,3.096,0.903,3.225,22.17,-0.74,22.18234658,21.886,-0.337,21.8885944,3.096,0.903,3.225,18.79,-1.24,18.83087093
28/07/2019 22:00,24.494,0.112,24.49425606,2.784,0.812,2.9,21.71,-0.7,21.72128219,21.204,-0.338,21.20669375,2.784,0.812,2.9,18.42,-1.15,18.45586357
28/07/2019 22:30,23.50784,0.00812,23.5078414,2.42784,0.70812,2.529,21.08,-0.7,21.09161919,20.34784,-0.40188,20.35180828,2.42784,0.70812,2.529,17.92,-1.11,17.95434488
28/07/2019 23:00,22.04672,-0.38304,22.05004722,2.28672,0.66696,2.382,19.76,-1.05,19.7878776,19.14672,2.05696,19.25689412,2.28672,0.66696,2.382,16.86,1.39,16.91720131
28/07/2019 23:30,20.51776,-0.24732,20.51925054,2.47776,0.72268,2.581,18.04,-0.97,18.06605934,17.75776,-0.63732,17.76919292,2.47776,0.72268,2.581,15.28,-1.36,15.34040417
29/07/2019 00:00,19.54768,-0.52276,19.55466879,2.28768,0.66724,2.383,17.26,-1.19,17.30097396,16.94768,-0.86276,16.96962617,2.28768,0.66724,2.383,14.66,-1.53,14.73962347
29/07/2019 00:30,18.30408,-1.09756,18.33695674,1.41408,0.41244,1.473,16.89,-1.51,16.95736418,15.84408,1.38244,15.90427651,1.41408,0.41244,1.473,14.43,0.97,14.46256547
29/07/2019 01:00,17.9336,-1.2502,17.9771246,1.2336,0.3598,1.285,16.7,-1.61,16.77742829,15.5736,-0.8602,15.59733827,1.2336,0.3598,1.285,14.34,-1.22,14.39180322
29/07/2019 01:30,17.63328,-1.28696,17.68018183,1.31328,0.38304,1.368,16.32,-1.67,16.40522173,15.28328,-1.24696,15.33406524,1.31328,0.38304,1.368,13.97,-1.63,14.06477159
29/07/2019 02:00,17.66144,-1.19708,17.70196213,1.14144,0.33292,1.189,16.52,-1.53,16.5906992,15.27144,-1.50708,15.3456238,1.14144,0.33292,1.189,14.13,-1.84,14.24929823
29/07/2019 02:30,17.48424,-1.10168,17.51891398,1.19424,0.34832,1.244,16.29,-1.45,16.35440613,15.12424,-1.39168,15.18813382,1.19424,0.34832,1.244,13.93,-1.74,14.03825132
