Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/07/2019 03:00,17.36096,-1.04472,17.39236534,1.32096,0.38528,1.376,16.04,-1.43,16.10361761,15.08096,-1.29472,15.13643467,1.32096,0.38528,1.376,13.76,-1.68,13.86217876
29/07/2019 03:30,17.32544,-1.05508,17.35753626,1.28544,0.37492,1.339,16.04,-1.43,16.10361761,15.04544,-1.30508,15.10193692,1.28544,0.37492,1.339,13.76,-1.68,13.86217876
29/07/2019 04:00,17.33864,-0.98248,17.36645341,1.08864,0.31752,1.134,16.25,-1.3,16.30191707,15.05864,-1.23248,15.10899221,1.08864,0.31752,1.134,13.97,-1.55,14.05572481
29/07/2019 04:30,17.67464,-0.78448,17.69204081,0.94464,0.27552,0.984,16.73,-1.06,16.76354676,15.36464,-1.03448,15.39942568,0.94464,0.27552,0.984,14.42,-1.31,14.47938189
29/07/2019 05:00,17.95368,-0.62976,17.96472163,0.82368,0.24024,0.858,17.13,-0.87,17.15207859,15.64368,-0.86976,15.66783988,0.82368,0.24024,0.858,14.82,-1.11,14.86151069
29/07/2019 05:30,18.8544,-0.3458,18.85757081,0.9744,0.2842,1.015,17.88,-0.63,17.89109555,16.5044,-0.5858,16.51479279,0.9744,0.2842,1.015,15.53,-0.87,15.55434987
29/07/2019 06:00,20.08088,0.51984,20.0876075,1.13088,0.32984,1.178,18.95,0.19,18.95095248,17.63088,0.37984,17.63497117,1.13088,0.32984,1.178,16.5,0.05,16.50007576
29/07/2019 06:30,23.68808,0.79694,23.70148197,1.49808,0.43694,1.5605,22.19,0.36,22.19292004,20.82808,2.25694,20.95000465,1.49808,0.43694,1.5605,19.33,1.82,19.41549124
29/07/2019 07:00,26.6552,4.2286,26.98852988,2.3952,0.6986,2.495,24.26,3.53,24.5154747,23.5752,4.0186,23.91525039,2.3952,0.6986,2.495,21.18,3.32,21.43862869
29/07/2019 07:30,28.49856,5.56708,29.03722269,3.89856,1.13708,4.061,24.6,4.43,24.99569763,25.01856,4.72708,25.46121815,3.89856,1.13708,4.061,21.12,3.59,21.42294331
29/07/2019 08:00,29.93584,5.36212,30.41228119,5.83584,1.70212,6.079,24.1,3.66,24.37633278,26.61584,7.71212,27.71064297,5.83584,1.70212,6.079,20.78,6.01,21.63165505
29/07/2019 08:30,31.72128,7.70704,32.64411234,6.16128,1.79704,6.418,25.56,5.91,26.23436106,27.73128,7.52704,28.73465193,6.16128,1.79704,6.418,21.57,5.73,22.31810476
29/07/2019 09:00,33.2196,10.1978,34.74963236,10.4496,3.0478,10.885,22.77,7.15,23.86619785,28.9596,8.7178,30.24332106,10.4496,3.0478,10.885,18.51,5.67,19.35895142
29/07/2019 09:30,33.50088,11.44734,35.40269134,13.67088,3.98734,14.2405,19.83,7.46,21.18680014,29.22088,9.88734,30.84832767,13.67088,3.98734,14.2405,15.55,5.9,16.63167159
29/07/2019 10:00,33.94616,12.63138,36.22007095,15.77616,4.60138,16.4335,18.17,8.03,19.86529134,29.70616,11.03138,31.68828311,15.77616,4.60138,16.4335,13.93,6.43,15.34241832
29/07/2019 10:30,34.696,13.633,37.27829268,17.736,5.173,18.475,16.96,8.46,18.95292062,30.476,12.013,32.75818592,17.736,5.173,18.475,12.74,6.84,14.46005532
29/07/2019 11:00,35.27216,14.42938,38.10947754,19.23216,5.60938,20.0335,16.04,8.82,18.30502663,31.02216,12.75938,33.54364603,19.23216,5.60938,20.0335,11.79,7.15,13.78864025
29/07/2019 11:30,35.24384,15.01362,38.30844611,20.34384,5.93362,21.1915,14.9,9.08,17.44867903,31.04384,13.33362,33.78617209,20.34384,5.93362,21.1915,10.7,7.4,13.00961183
29/07/2019 12:00,34.47936,15.11898,37.64850359,20.49936,5.97898,21.3535,13.98,9.14,16.70269439,30.29936,13.43898,33.14600126,20.49936,5.97898,21.3535,9.8,7.46,12.31631438
29/07/2019 12:30,34.61392,14.87906,37.67638364,20.29392,5.91906,21.1395,14.32,8.96,16.89212834,30.38392,13.18906,33.12301161,20.29392,5.91906,21.1395,10.09,7.27,12.43627758
29/07/2019 13:00,34.71016,14.11088,37.46881559,19.34016,5.64088,20.146,15.37,8.47,17.54929628,30.49016,12.44088,32.93061421,19.34016,5.64088,20.146,11.15,6.8,13.05995789
29/07/2019 13:30,34.4044,14.3517,37.27779543,19.0344,5.5517,19.8275,15.37,8.8,17.71092601,30.1844,12.6117,32.71319276,19.0344,5.5517,19.8275,11.15,7.06,13.19720046
29/07/2019 14:00,34.69952,14.64736,37.66433118,19.49952,5.68736,20.312,15.2,8.96,17.64430786,30.41952,12.86736,33.02901982,19.49952,5.68736,20.312,10.92,7.18,13.06900149
29/07/2019 14:30,32.94976,12.37368,35.19651461,16.70976,4.87368,17.406,16.24,7.5,17.88819723,28.72976,10.62368,30.63105755,16.70976,4.87368,17.406,12.02,5.75,13.32452251
29/07/2019 15:00,31.85376,12.12318,34.08274519,16.19376,4.72318,16.8685,15.66,7.4,17.32038106,27.67376,10.40318,29.56455896,16.19376,4.72318,16.8685,11.48,5.68,12.8083098
29/07/2019 15:30,33.27192,12.95556,35.70528246,16.44192,4.79556,17.127,16.83,8.16,18.70386324,29.10192,11.24556,31.19910844,16.44192,4.79556,17.127,12.66,6.45,14.20838133
29/07/2019 16:00,33.23392,12.68906,35.57394668,17.17392,5.00906,17.8895,16.06,7.68,17.80185384,29.14392,11.57906,31.35989004,17.17392,5.00906,17.8895,11.97,6.57,13.65451574
29/07/2019 16:30,32.45984,10.78912,34.20593988,15.21984,4.43912,15.854,17.24,6.35,18.37226442,29.69984,10.22912,31.41202623,15.21984,4.43912,15.854,14.48,5.79,15.59469461
29/07/2019 17:00,32.72456,10.38008,34.33136886,14.19456,4.14008,14.786,18.53,6.24,19.55245509,29.93456,9.59008,31.43322314,14.19456,4.14008,14.786,15.74,5.45,16.65683343
29/07/2019 17:30,32.38496,8.72478,33.53963954,11.36496,3.31478,11.8385,21.02,5.41,21.70503398,29.60496,8.05478,30.68115281,11.36496,3.31478,11.8385,18.24,4.74,18.84582712
29/07/2019 18:00,30.47288,6.22834,31.10287181,8.22288,2.39834,8.5655,22.25,3.83,22.57723189,27.87288,5.71834,28.45341547,8.22288,2.39834,8.5655,19.65,3.32,19.92849467
29/07/2019 18:30,30.0808,5.2894,30.54230314,6.5808,1.9194,6.855,23.5,3.37,23.74040648,27.5108,4.8394,27.93320442,6.5808,1.9194,6.855,20.93,2.92,21.13270688
29/07/2019 19:00,29.3584,4.1037,29.64381899,4.0584,1.1837,4.2275,25.3,2.92,25.46794848,26.7784,3.6937,27.0319464,4.0584,1.1837,4.2275,22.72,2.51,22.85822609
29/07/2019 19:30,29.412,3.641,29.63650831,2.232,0.651,2.325,27.18,2.99,27.34396643,26.902,3.291,27.10255126,2.232,0.651,2.325,24.67,2.64,24.81085448
29/07/2019 20:00,29.0148,3.4314,29.21700062,1.6848,0.4914,1.755,27.33,2.94,27.48767906,26.5848,3.1314,26.76858713,1.6848,0.4914,1.755,24.9,2.64,25.0395607
29/07/2019 20:30,29.56704,3.59122,29.78433675,1.54704,0.45122,1.6115,28.02,3.14,28.19538969,25.57704,2.53122,25.70198533,1.54704,0.45122,1.6115,24.03,2.08,24.11985282
29/07/2019 21:00,28.8752,3.4411,29.07951761,1.1352,0.3311,1.1825,27.74,3.11,27.9137905,24.9452,2.4111,25.0614526,1.1352,0.3311,1.1825,23.81,2.08,23.90067991
29/07/2019 21:30,28.92296,3.03378,29.081634,0.97296,0.28378,1.0135,27.95,2.75,28.08496039,25.01296,2.02378,25.09469772,0.97296,0.28378,1.0135,24.04,1.74,24.10288779
29/07/2019 22:00,28.20024,0.40132,28.20309546,1.17024,0.34132,1.219,27.03,0.06,27.03006659,24.45024,1.95132,24.52798169,1.17024,0.34132,1.219,23.28,1.61,23.33560584
29/07/2019 22:30,25.98832,1.59576,26.03726611,0.80832,0.23576,0.842,25.18,1.36,25.21670082,22.48832,0.39576,22.49180212,0.80832,0.23576,0.842,21.68,0.16,21.6805904
29/07/2019 23:00,23.68328,0.72304,23.69431447,0.59328,0.17304,0.618,23.09,0.55,23.09654953,20.38328,-0.40696,20.38734215,0.59328,0.17304,0.618,19.79,-0.58,19.79849742
29/07/2019 23:30,22.19272,-4.00E-05,22.19272,0.58272,0.16996,0.607,21.61,-0.17,21.61066866,19.16272,1.90996,19.25766821,0.58272,0.16996,0.607,18.58,1.74,18.66129685
30/07/2019 00:00,20.9236,0.1048,20.92386245,0.6336,0.1848,0.66,20.29,-0.08,20.29015771,18.0636,-0.7552,18.07937975,0.6336,0.1848,0.66,17.43,-0.94,17.4553287
30/07/2019 00:30,19.83072,-0.45104,19.83584868,0.75072,0.21896,0.782,19.08,-0.67,19.09176,17.17072,-0.84104,17.19130517,0.75072,0.21896,0.782,16.42,-1.06,16.4541788
30/07/2019 01:00,19.35712,-0.45084,19.36236947,1.19712,0.34916,1.247,18.16,-0.8,18.1776126,16.75712,-0.83084,16.77770443,1.19712,0.34916,1.247,15.56,-1.18,15.60467879
30/07/2019 01:30,19.42008,-0.40456,19.42429345,1.63008,0.47544,1.698,17.79,-0.88,17.81175174,16.85008,-0.77456,16.86787299,1.63008,0.47544,1.698,15.22,-1.25,15.27124422
30/07/2019 02:00,19.35752,-0.29364,19.35974703,1.66752,0.48636,1.737,17.69,-0.78,17.70718781,16.81752,-0.62364,16.82907917,1.66752,0.48636,1.737,15.15,-1.11,15.19060894
30/07/2019 02:30,19.09176,-0.39032,19.09574952,1.54176,0.44968,1.606,17.55,-0.84,17.57009106,16.57176,-0.72032,16.58740759,1.54176,0.44968,1.606,15.03,-1.17,15.07547014
30/07/2019 03:00,18.7668,-0.4026,18.77111795,1.3968,0.4074,1.455,17.37,-0.81,17.38887575,16.3168,-0.7026,16.33191994,1.3968,0.4074,1.455,14.92,-1.11,14.96123324
30/07/2019 03:30,18.6568,-0.4176,18.66147304,1.5168,0.4424,1.58,17.14,-0.86,17.1615617,16.2468,-0.7176,16.26264001,1.5168,0.4424,1.58,14.73,-1.16,14.77560489
30/07/2019 04:00,18.4368,-0.4226,18.44164269,1.3968,0.4074,1.455,17.04,-0.83,17.06020223,16.0368,-0.7026,16.05218368,1.3968,0.4074,1.455,14.64,-1.11,14.68201962
30/07/2019 04:30,18.73152,-0.30664,18.73402972,1.21152,0.35336,1.262,17.52,-0.66,17.5324271,16.33152,-0.56664,16.34134714,1.21152,0.35336,1.262,15.12,-0.92,15.14796356
30/07/2019 05:00,19.1724,0.3532,19.1756531,1.1424,0.3332,1.19,18.03,0.02,18.03001109,16.7724,-0.4768,16.77917578,1.1424,0.3332,1.19,15.63,-0.81,15.65097441
30/07/2019 05:30,19.82648,0.51314,19.83311932,1.17648,0.34314,1.2255,18.65,0.17,18.65077478,17.40648,0.56314,17.41558706,1.17648,0.34314,1.2255,16.23,0.22,16.231491
30/07/2019 06:00,21.24992,1.59206,21.30947571,1.54992,0.45206,1.6145,19.7,1.14,19.7329572,18.63992,1.17206,18.67673264,1.54992,0.45206,1.6145,17.09,0.72,17.10516004
30/07/2019 06:30,24.23736,3.22548,24.45103967,2.00736,0.58548,2.091,22.23,2.64,22.38621227,21.14736,0.22548,21.14856204,2.00736,0.58548,2.091,19.14,-0.36,19.14338528
30/07/2019 07:00,26.9012,4.6541,27.30082798,2.7912,0.8141,2.9075,24.11,3.84,24.41388335,23.5412,3.8641,23.8562228,2.7912,0.8141,2.9075,20.75,3.05,20.97295878
30/07/2019 07:30,29.57072,6.48146,30.27270726,4.77072,1.39146,4.9695,24.8,5.09,25.31695282,25.91072,5.47146,26.48211256,4.77072,1.39146,4.9695,21.14,4.08,21.53011844
30/07/2019 08:00,31.3928,4.7404,31.74868948,6.4128,1.8704,6.68,24.98,2.87,25.14432938,28.2428,9.9604,29.94770976,6.4128,1.8704,6.68,21.83,8.09,23.28082902
30/07/2019 08:30,33.0864,8.0277,34.0463483,5.7864,1.6877,6.0275,27.3,6.34,28.02651602,29.0764,8.1177,30.18831049,5.7864,1.6877,6.0275,23.29,6.43,24.16131205
30/07/2019 09:00,33.68848,10.33164,35.23714616,9.46848,2.76164,9.863,24.22,7.57,25.37544679,29.35848,8.75164,30.63513588,9.46848,2.76164,9.863,19.89,5.99,20.77239033
30/07/2019 09:30,34.074,10.717,35.71962437,11.544,3.367,12.025,22.53,7.35,23.6985949,29.734,9.107,31.09739869,11.544,3.367,12.025,18.19,5.74,19.07416315
30/07/2019 10:00,34.86856,10.15458,36.31710302,8.51856,2.48458,8.8735,26.35,7.67,27.44360399,30.46856,8.56458,31.64941041,8.51856,2.48458,8.8735,21.95,6.08,22.77649885
30/07/2019 10:30,35.14144,10.91542,36.79765209,10.68144,3.11542,11.1265,24.46,7.8,25.67355838,30.82144,9.35542,32.2100147,10.68144,3.11542,11.1265,20.14,6.24,21.08452513
30/07/2019 11:00,36.27992,13.31456,38.64595843,15.88992,4.63456,16.552,20.39,8.68,22.16065207,31.71992,11.52456,33.74861194,15.88992,4.63456,16.552,15.83,6.89,17.26444323
30/07/2019 11:30,35.09872,10.48546,36.63147577,9.61872,2.80546,10.0195,25.48,7.68,26.61226785,30.45872,8.72546,31.6838646,9.61872,2.80546,10.0195,20.84,5.92,21.66453323
30/07/2019 12:00,35.134,10.7095,36.72997885,9.564,2.7895,9.9625,25.57,7.92,26.76847586,30.344,8.8295,31.60250633,9.564,2.7895,9.9625,20.78,6.04,21.64000924
30/07/2019 12:30,37.00712,10.15916,38.37623565,8.15712,2.37916,8.497,28.85,7.78,29.88061077,32.02712,8.23916,33.06992853,8.15712,2.37916,8.497,23.87,5.86,24.5787815
30/07/2019 13:00,35.36712,8.77416,36.43925165,5.15712,1.50416,5.372,30.21,7.27,31.0724476,30.58712,7.44416,31.4799528,5.15712,1.50416,5.372,25.43,5.94,26.11452661
30/07/2019 13:30,35.14592,7.47506,35.93204996,6.80592,1.98506,7.0895,28.34,5.49,28.86686162,30.86592,8.13506,31.91996583,6.80592,1.98506,7.0895,24.06,6.15,24.83356801
30/07/2019 14:00,35.02952,10.45236,36.55569861,11.45952,3.34236,11.937,23.57,7.11,24.61903735,30.49952,8.68236,31.71126133,11.45952,3.34236,11.937,19.04,5.34,19.77466055
30/07/2019 14:30,33.86344,8.73892,34.97286507,8.29344,2.41892,8.639,25.57,6.32,26.33946279,29.48344,7.05892,30.31668824,8.29344,2.41892,8.639,21.19,4.64,21.69206537
30/07/2019 15:00,35.328,10.6865,36.90892665,12.228,3.5665,12.7375,23.1,7.12,24.17238921,30.858,8.9465,32.12874144,12.228,3.5665,12.7375,18.63,5.38,19.39126865
30/07/2019 15:30,34.08512,9.29816,35.33059842,8.56512,2.49816,8.922,25.52,6.8,26.41042219,29.53512,7.54816,30.48438999,8.56512,2.49816,8.922,20.97,5.05,21.56950162
30/07/2019 16:00,34.77384,8.34862,35.76198267,6.78384,1.97862,7.0665,27.99,6.37,28.7056963,30.24384,6.70862,30.97895157,6.78384,1.97862,7.0665,23.46,4.73,23.93208098
30/07/2019 16:30,34.39552,7.39786,35.18209955,5.37552,1.56786,5.5995,29.02,5.83,29.59981926,31.40552,6.64786,32.10141319,5.37552,1.56786,5.5995,26.03,5.08,26.52107275
30/07/2019 17:00,34.11808,6.58694,34.74811019,4.37808,1.27694,4.5605,29.74,5.31,30.21032439,31.16808,5.94694,31.73035307,4.37808,1.27694,4.5605,26.79,4.67,27.19398831
30/07/2019 17:30,34.30328,5.94804,34.81514324,4.07328,1.18804,4.243,30.23,4.76,30.60245905,31.36328,5.38804,31.82273256,4.07328,1.18804,4.243,27.29,4.2,27.61130384
30/07/2019 18:00,34.37272,5.29996,34.77892259,3.94272,1.14996,4.107,30.43,4.15,30.71168182,31.47272,4.81996,31.83966266,3.94272,1.14996,4.107,27.53,3.67,27.77354497
30/07/2019 18:30,33.56968,4.30824,33.84500476,3.79968,1.10824,3.958,29.77,3.2,29.94149128,30.98968,5.59824,31.49127748,3.79968,1.10824,3.958,27.19,4.49,27.55823289
30/07/2019 19:00,32.354,3.187,32.51058728,2.904,0.847,3.025,29.45,2.34,29.54281808,30.584,7.557,31.50379826,2.904,0.847,3.025,27.68,6.71,28.4816871
30/07/2019 19:30,33.08536,4.50698,33.39092564,1.63536,0.47698,1.7035,31.45,4.03,31.70715061,28.93536,3.33698,29.12714359,1.63536,0.47698,1.7035,27.3,2.86,27.44940072
30/07/2019 20:00,32.52408,4.19494,32.7934948,2.07408,0.60494,2.1605,30.45,3.59,30.66089692,28.43408,3.07494,28.59986296,2.07408,0.60494,2.1605,26.36,2.47,26.47546978
30/07/2019 20:30,32.25216,4.41688,32.55319729,3.21216,0.93688,3.346,29.04,3.48,29.24776915,28.24216,3.33688,28.43860703,3.21216,0.93688,3.346,25.03,2.4,25.14479867
30/07/2019 21:00,31.80464,4.35052,32.10081229,2.50464,0.73052,2.609,29.3,3.62,29.52277765,27.84464,3.28052,28.03722148,2.50464,0.73052,2.609,25.34,2.55,25.46798186
30/07/2019 21:30,31.684,4.142,31.95359166,3.744,1.092,3.9,27.94,3.05,28.10597979,27.844,3.012,28.0064364,3.744,1.092,3.9,24.1,1.92,24.17636035
30/07/2019 22:00,29.298,0.739,29.30731863,3.528,1.029,3.675,25.77,-0.29,25.77163169,25.678,2.179,25.77028764,3.528,1.029,3.675,22.15,1.15,22.17983318
30/07/2019 22:30,26.51544,1.80492,26.57679993,4.16544,1.21492,4.339,22.35,0.59,22.35778612,23.11544,0.99492,23.13684145,4.16544,1.21492,4.339,18.95,-0.22,18.951277
30/07/2019 23:00,25.14912,1.31016,25.1832237,4.62912,1.35016,4.822,20.52,-0.04,20.52003899,21.96912,1.21016,22.00242534,4.62912,1.35016,4.822,17.34,-0.14,17.34056516
30/07/2019 23:30,23.82152,1.21836,23.85265638,4.45152,1.29836,4.637,19.37,-0.08,19.3701652,20.79152,0.82836,20.8080149,4.45152,1.29836,4.637,16.34,-0.47,16.34675809
31/07/2019 00:00,22.6328,0.6104,22.64102966,4.0128,1.1704,4.18,18.62,-0.56,18.62841915,19.7828,0.7004,19.79519477,4.0128,1.1704,4.18,15.77,-0.47,15.77700225
31/07/2019 00:30,21.75928,0.96104,21.78049274,3.80928,1.11104,3.968,17.95,-0.15,17.95062673,19.07928,0.35104,19.08250912,3.80928,1.11104,3.968,15.27,-0.76,15.2889012
31/07/2019 01:00,20.99088,0.40984,20.99488061,3.53088,1.02984,3.678,17.46,-0.62,17.47100455,18.38088,0.05984,18.38097741,3.53088,1.02984,3.678,14.85,-0.97,14.88164641
31/07/2019 01:30,20.28016,0.12088,20.28052025,3.02016,0.88088,3.146,17.26,-0.76,17.27672423,17.68016,-0.26912,17.6822081,3.02016,0.88088,3.146,14.66,-1.15,14.70503655
31/07/2019 02:00,20.3608,0.2994,20.36300118,3.2208,0.9394,3.355,17.14,-0.64,17.1519445,17.8108,-0.0206,17.81081191,3.2208,0.9394,3.355,14.59,-0.96,14.62154917
31/07/2019 02:30,20.25744,0.30592,20.25974981,3.51744,1.02592,3.664,16.74,-0.72,16.75547672,17.72744,-0.01408,17.72744559,3.51744,1.02592,3.664,14.21,-1.04,14.24800688
31/07/2019 03:00,19.7792,0.2356,19.78060313,3.3792,0.9856,3.52,16.4,-0.75,16.41714043,17.2992,-0.0544,17.29928553,3.3792,0.9856,3.52,13.92,-1.04,13.95879651
31/07/2019 03:30,19.62392,0.64656,19.63456839,3.07392,0.89656,3.202,16.55,-0.25,16.55188811,17.19392,-0.14344,17.19451831,3.07392,0.89656,3.202,14.12,-1.04,14.15824848
31/07/2019 04:00,19.55488,0.11184,19.55519982,2.95488,0.86184,3.078,16.6,-0.75,16.61693413,17.15488,-0.17816,17.1558051,2.95488,0.86184,3.078,14.2,-1.04,14.23803357
31/07/2019 04:30,19.76312,0.31716,19.76566474,3.45312,1.00716,3.597,16.31,-0.69,16.32458882,17.33312,0.03716,17.33315983,3.45312,1.00716,3.597,13.88,-0.97,13.91385281
31/07/2019 05:00,20.39488,0.93684,20.41638556,3.55488,1.03684,3.703,16.84,-0.1,16.84029691,17.97488,0.29684,17.97733086,3.55488,1.03684,3.703,14.42,-0.74,14.43897503
31/07/2019 05:30,21.07288,1.12584,21.10293314,3.48288,1.01584,3.628,17.59,0.11,17.59034394,18.56288,1.03584,18.59175835,3.48288,1.01584,3.628,15.08,0.02,15.08001326
31/07/2019 06:00,22.53528,2.11404,22.63422209,3.54528,1.03404,3.693,18.99,1.08,19.02068611,19.92528,1.79404,20.0058832,3.54528,1.03404,3.693,16.38,0.76,16.39762178
31/07/2019 06:30,26.15208,3.11644,26.33711234,3.62208,1.05644,3.773,22.53,2.06,22.62398064,23.11208,3.57644,23.38715812,3.62208,1.05644,3.773,19.49,2.52,19.65223906
31/07/2019 07:00,28.82432,5.60626,29.36446108,4.20432,1.22626,4.3795,24.62,4.38,25.00657514,25.47432,4.94626,25.95007644,4.20432,1.22626,4.3795,21.27,3.72,21.59285298
31/07/2019 07:30,31.17056,4.13558,31.44370895,4.51056,1.31558,4.6985,26.66,2.82,26.80872992,28.03056,8.47558,29.28391624,4.51056,1.31558,4.6985,23.52,7.16,24.58568689
31/07/2019 08:00,32.97176,4.09968,33.22565776,5.14176,1.49968,5.356,27.83,2.6,27.95118781,29.80176,10.30968,31.53465397,5.14176,1.49968,5.356,24.66,8.81,26.18647934
31/07/2019 08:30,35.24888,7.73884,36.08840791,5.13888,1.49884,5.353,30.11,6.24,30.74979187,31.14888,8.58884,32.31131223,5.13888,1.49884,5.353,26.01,7.09,26.95900963
31/07/2019 09:00,36.73224,9.78732,38.01380129,5.92224,1.72732,6.169,30.81,8.06,31.84681617,32.13224,8.16732,33.15397357,5.92224,1.72732,6.169,26.21,6.44,26.98958503
31/07/2019 09:30,36.52952,9.35236,37.70772426,5.45952,1.59236,5.687,31.07,7.76,32.02440476,31.78952,7.68236,32.70462103,5.45952,1.59236,5.687,26.33,6.09,27.02511795
31/07/2019 10:00,36.08976,9.09618,37.21842645,5.36976,1.56618,5.5935,30.72,7.53,31.62940562,31.28976,7.35618,32.14284469,5.36976,1.56618,5.5935,25.92,5.79,26.5588121
31/07/2019 10:30,35.49128,8.73204,36.54968507,5.56128,1.62204,5.793,29.93,7.11,30.76291599,30.69128,7.02204,31.48434077,5.56128,1.62204,5.793,25.13,5.4,25.70363593
31/07/2019 11:00,36.23,9.1275,37.36206842,6.06,1.7675,6.3125,30.17,7.36,31.05476614,31.39,7.3875,32.24759303,6.06,1.7675,6.3125,25.33,5.62,25.94596886
31/07/2019 11:30,36.66792,9.67856,37.92375088,7.05792,2.05856,7.352,29.61,7.62,30.57476901,31.80792,7.89856,32.77393819,7.05792,2.05856,7.352,24.75,5.84,25.42966968
31/07/2019 12:00,36.47248,9.86364,37.78271022,7.69248,2.24364,8.013,28.78,7.62,29.77167782,31.64248,8.08364,32.6587167,7.69248,2.24364,8.013,23.95,5.84,24.65173625
31/07/2019 12:30,35.84216,9.04188,36.96506496,6.93216,2.02188,7.221,28.91,7.02,29.75010084,31.03216,7.28188,31.87508009,6.93216,2.02188,7.221,24.1,5.26,24.66733873
31/07/2019 13:00,35.32744,8.56842,36.3516965,6.81744,1.98842,7.1015,28.51,6.58,29.25946855,30.71744,7.48842,31.61704531,6.81744,1.98842,7.1015,23.9,5.5,24.52468145
31/07/2019 13:30,34.80272,5.65746,35.25955435,8.56272,2.49746,8.9195,26.24,3.16,26.42958948,31.26272,12.13746,33.5361834,8.56272,2.49746,8.9195,22.7,9.64,24.66210859
31/07/2019 14:00,35.55648,7.63814,36.36762919,11.37648,3.31814,11.8505,24.18,4.32,24.56287442,31.76648,11.79814,33.88665459,11.37648,3.31814,11.8505,20.39,8.48,22.08308176
31/07/2019 14:30,35.23088,9.64234,36.52656056,9.47088,2.76234,9.8655,25.76,6.88,26.66293307,30.69088,7.59234,31.61603615,9.47088,2.76234,9.8655,21.22,4.83,21.76275029
31/07/2019 15:00,34.3212,8.8691,35.44863473,7.7112,2.2491,8.0325,26.61,6.62,27.42109589,29.9212,7.2191,30.77975981,7.7112,2.2491,8.0325,22.21,4.97,22.75928382
31/07/2019 15:30,34.5756,8.9958,35.72669216,8.1456,2.3758,8.485,26.43,6.62,27.24645482,30.1556,7.3458,31.03741273,8.1456,2.3758,8.485,22.01,4.97,22.56415299
31/07/2019 16:00,34.19504,7.01022,34.90621642,7.47504,2.18022,7.7865,26.72,4.83,27.15303482,30.19504,7.79022,31.18377732,7.47504,2.18022,7.7865,22.72,5.61,23.40236099
31/07/2019 16:30,34.66064,7.86602,35.54200664,7.94064,2.31602,8.2715,26.72,5.55,27.2903078,32.05064,7.84602,32.99702341,7.94064,2.31602,8.2715,24.11,5.53,24.73606679
31/07/2019 17:00,35.03296,7.58128,35.84388501,6.07296,1.77128,6.326,28.96,5.81,29.53705639,32.37296,7.00128,33.12138978,6.07296,1.77128,6.326,26.3,5.23,26.81497529
31/07/2019 17:30,34.71856,6.92458,35.40237586,6.11856,1.78458,6.3735,28.6,5.14,29.05821054,32.11856,6.46458,32.76267222,6.11856,1.78458,6.3735,26,4.68,26.41784246
31/07/2019 18:00,33.1092,5.2756,33.52687101,5.7792,1.6856,6.02,27.33,3.59,27.56477825,30.5692,4.8756,30.95557242,5.7792,1.6856,6.02,24.79,3.19,24.99440337
31/07/2019 18:30,32.3052,4.5111,32.61864452,4.9752,1.4511,5.1825,27.33,3.06,27.50077272,29.6352,4.1211,29.92037006,4.9752,1.4511,5.1825,24.66,2.67,24.80412264
31/07/2019 19:00,31.28016,4.09088,31.54653244,4.70016,1.37088,4.896,26.58,2.72,26.71880985,28.77016,3.74088,29.01234719,4.70016,1.37088,4.896,24.07,2.37,24.186397
31/07/2019 19:30,31.24736,3.91798,31.49203192,4.34736,1.26798,4.5285,26.9,2.65,27.03021458,28.91736,3.67798,29.15032155,4.34736,1.26798,4.5285,24.57,2.41,24.68791202
31/07/2019 20:00,31.2192,4.1956,31.49986521,3.6192,1.0556,3.77,27.6,3.14,27.77804169,27.3592,2.4856,27.47187711,3.6192,1.0556,3.77,23.74,1.43,23.78302966
31/07/2019 20:30,31.05392,4.11906,31.32590945,3.25392,0.94906,3.3895,27.8,3.17,27.98015189,27.16392,2.32906,27.26358506,3.25392,0.94906,3.3895,23.91,1.38,23.94979123
31/07/2019 21:00,30.03704,3.69622,30.26360544,2.62704,0.76622,2.7365,27.41,2.93,27.56615679,26.24704,1.97622,26.32133268,2.62704,0.76622,2.7365,23.62,1.21,23.6509725
31/07/2019 21:30,29.4764,3.1002,29.63898441,2.1264,0.6202,2.215,27.35,2.48,27.46220858,25.7464,1.4602,25.78777418,2.1264,0.6202,2.215,23.62,0.84,23.63493177
31/07/2019 22:00,27.6904,2.2497,27.78163786,2.0904,0.6097,2.1775,25.6,1.64,25.65247746,24.0504,1.1797,24.07931544,2.0904,0.6097,2.1775,21.96,0.57,21.9673963
31/07/2019 22:30,25.61624,-1.60568,25.66651437,2.34624,0.68432,2.444,23.27,-2.29,23.38240792,22.31624,2.97432,22.51357695,2.34624,0.68432,2.444,19.97,2.29,20.10087063
31/07/2019 23:00,23.81528,1.22404,23.8467154,2.10528,0.61404,2.193,21.71,0.61,21.71856809,20.71528,-0.43596,20.71986695,2.10528,0.61404,2.193,18.61,-1.05,18.63959764
31/07/2019 23:30,22.52312,1.11216,22.55056173,2.13312,0.62216,2.222,20.39,0.49,20.39588684,19.64312,-0.50784,19.64968358,2.13312,0.62216,2.222,17.51,-1.13,17.54642414
01/08/2019 00:00,22.12584,0.77712,22.13948308,2.35584,0.68712,2.454,19.77,0.09,19.77020485,19.37584,-0.21288,19.37700941,2.35584,0.68712,2.454,17.02,-0.9,17.04377892
01/08/2019 00:30,21.2944,0.6392,21.30399136,2.5344,0.7392,2.64,18.76,-0.1,18.76026652,18.6944,0.0292,18.6944228,2.5344,0.7392,2.64,16.16,-0.71,16.17558963
01/08/2019 01:00,20.50312,0.22216,20.50432356,2.37312,0.69216,2.472,18.13,-0.47,18.13609109,17.96312,-0.12784,17.9635749,2.37312,0.69216,2.472,15.59,-0.82,15.61155021
01/08/2019 01:30,19.73456,-0.13992,19.73505602,1.95456,0.57008,2.036,17.78,-0.71,17.79417039,17.22456,-0.49992,17.23181323,1.95456,0.57008,2.036,15.27,-1.07,15.30744263
01/08/2019 02:00,19.76536,-0.07552,19.76550427,1.93536,0.56448,2.016,17.83,-0.64,17.84148256,17.29536,-0.39552,17.2998819,1.93536,0.56448,2.016,15.36,-0.96,15.38997076
01/08/2019 02:30,19.4236,-0.2752,19.42554946,1.5936,0.4648,1.66,17.83,-0.74,17.84534953,16.9536,-0.5952,16.9640448,1.5936,0.4648,1.66,15.36,-1.06,15.39653208
01/08/2019 03:00,18.99344,-0.38108,18.99726257,1.33344,0.38892,1.389,17.66,-0.77,17.67677855,16.61344,-0.67108,16.62698821,1.33344,0.38892,1.389,15.28,-1.06,15.31672289
01/08/2019 03:30,18.82536,-0.54552,18.83326236,1.21536,0.35448,1.266,17.61,-0.9,17.6329833,16.49536,-0.83552,16.51650675,1.21536,0.35448,1.266,15.28,-1.19,15.3262683
01/08/2019 04:00,18.82904,-0.45528,18.83454346,1.07904,0.31472,1.124,17.75,-0.77,17.76669356,16.51904,-0.71528,16.53451868,1.07904,0.31472,1.124,15.44,-1.03,15.47431743
01/08/2019 04:30,18.98648,-0.28936,18.98868484,1.23648,0.36064,1.288,17.75,-0.65,17.76189742,16.67648,-0.56936,16.68619657,1.23648,0.36064,1.288,15.44,-0.93,15.46798306
01/08/2019 05:00,19.55344,0.24392,19.55496133,1.21344,0.35392,1.264,18.34,-0.11,18.34032988,17.20344,-0.31608,17.20634343,1.21344,0.35392,1.264,15.99,-0.67,16.00403074
01/08/2019 05:30,20.14176,0.36468,20.14506112,1.18176,0.34468,1.231,18.96,0.02,18.96001055,17.74176,0.30468,17.74437595,1.18176,0.34468,1.231,16.56,-0.04,16.56004831
01/08/2019 06:00,20.93424,1.09582,20.96290118,1.25424,0.36582,1.3065,19.68,0.73,19.69353447,18.44424,0.63582,18.45519591,1.25424,0.36582,1.3065,17.19,0.27,17.19212029
01/08/2019 06:30,25.00088,2.64484,25.1403894,1.49088,0.43484,1.553,23.51,2.21,23.61364436,22.10088,3.05484,22.311005,1.49088,0.43484,1.553,20.61,2.62,20.7758634
01/08/2019 07:00,27.91024,4.54132,28.27728919,1.89024,0.55132,1.969,26.02,3.99,26.32414291,24.79024,4.88132,25.26624792,1.89024,0.55132,1.969,22.9,4.33,23.30576967
01/08/2019 07:30,30.24496,4.52728,30.58192063,3.62496,1.05728,3.776,26.62,3.47,26.84521,27.12496,7.67728,28.19049633,3.62496,1.05728,3.776,23.5,6.62,24.41463496
01/08/2019 08:00,32.71384,7.88612,33.65094674,3.96384,1.15612,4.129,28.75,6.73,29.52719763,28.70384,6.69612,29.47453908,3.96384,1.15612,4.129,24.74,5.54,25.35269611
01/08/2019 08:30,34.48592,8.68756,35.56335722,4.58592,1.33756,4.777,29.9,7.35,30.79013641,30.22592,7.28756,31.09203709,4.58592,1.33756,4.777,25.64,5.95,26.32132405
01/08/2019 09:00,35.19216,9.46938,36.44389226,5.55216,1.61938,5.7835,29.64,7.85,30.66189981,30.77216,7.91938,31.77487074,5.55216,1.61938,5.7835,25.22,6.3,25.99496874
01/08/2019 09:30,35.35312,9.66966,36.65167688,6.51312,1.89966,6.7845,28.84,7.77,29.86835282,30.84312,7.99966,31.86365659,6.51312,1.89966,6.7845,24.33,6.1,25.08304009
01/08/2019 10:00,36.59472,11.14096,38.25303284,8.33472,2.43096,8.682,28.26,8.71,29.57180583,27.97472,7.13096,28.86928384,8.33472,2.43096,8.682,19.64,4.7,20.19454382
01/08/2019 10:30,36.98376,10.94818,38.57021064,7.67376,2.23818,7.9935,29.31,8.71,30.57679185,26.98376,6.43818,27.74118717,7.67376,2.23818,7.9935,19.31,4.2,19.76148021
01/08/2019 11:00,36.37216,11.60188,38.17771133,8.85216,2.58188,9.221,27.52,9.02,28.96050414,27.39216,7.19188,28.32055027,8.85216,2.58188,9.221,18.54,4.61,19.10454658
01/08/2019 11:30,36.11144,11.83792,38.002269,9.42144,2.74792,9.814,26.69,9.09,28.19546417,27.96144,7.48792,28.94669364,9.42144,2.74792,9.814,18.54,4.74,19.13633194
01/08/2019 12:00,38.17752,13.09886,40.36215017,13.12752,3.82886,13.6745,25.05,9.27,26.71021153,28.81752,8.50886,30.04746508,13.12752,3.82886,13.6745,15.69,4.68,16.37310294
01/08/2019 12:30,36.17408,10.43744,37.64975721,13.05408,3.80744,13.598,23.12,6.63,24.05184608,27.89408,11.13744,30.03535032,13.05408,3.80744,13.598,14.84,7.33,16.55157092
01/08/2019 13:00,35.6504,11.5947,37.48850608,14.2104,4.1447,14.8025,21.44,7.45,22.69749105,27.6204,8.8547,29.00503764,14.2104,4.1447,14.8025,13.41,4.71,14.21309959
01/08/2019 13:30,34.74216,12.12438,36.79698727,13.35216,3.89438,13.9085,21.39,8.23,22.91866052,26.96216,7.97438,28.11669981,13.35216,3.89438,13.9085,13.61,4.08,14.20839541
01/08/2019 14:00,36.58576,11.35668,38.3078584,11.16576,3.25668,11.631,25.42,8.1,26.67932533,28.19576,7.05668,29.06540236,11.16576,3.25668,11.631,17.03,3.8,17.44880798
01/08/2019 14:30,33.79416,9.06538,34.98894632,5.74416,1.67538,5.9835,28.05,7.39,29.0071474,25.37416,4.74538,25.81407808,5.74416,1.67538,5.9835,19.63,3.07,19.86861344
01/08/2019 15:00,34.61552,10.90536,36.29271417,10.47552,3.05536,10.912,24.14,7.85,25.38428845,25.93552,6.50536,26.73893989,10.47552,3.05536,10.912,15.46,3.45,15.84026831
01/08/2019 15:30,36.6364,12.9852,38.86954108,15.4464,4.5052,16.09,21.19,8.48,22.82381432,26.9064,8.3152,28.16197635,15.4464,4.5052,16.09,11.46,3.81,12.07674211
01/08/2019 16:00,37.1296,12.1653,39.07175092,13.6296,3.9753,14.1975,23.5,8.19,24.88626328,27.8296,7.6953,28.8739377,13.6296,3.9753,14.1975,14.2,3.72,14.67918254
01/08/2019 16:30,34.65,4.7175,34.96966266,6.78,1.9775,7.0625,27.87,2.74,28.00436573,28.32,9.0875,29.74231088,6.78,1.9775,7.0625,21.54,7.11,22.68311487
01/08/2019 17:00,34.70024,6.20632,35.25088742,3.93024,1.14632,4.094,30.77,5.06,31.18327276,28.29024,4.94632,28.71939694,3.93024,1.14632,4.094,24.36,3.8,24.65460606
01/08/2019 17:30,31.80752,5.40386,32.26329232,5.08752,1.48386,5.2995,26.72,3.92,27.00601415,31.10752,5.39386,31.57168868,5.08752,1.48386,5.2995,26.02,3.91,26.31213598
01/08/2019 18:00,30.45896,4.52178,30.79277088,4.90896,1.43178,5.1135,25.55,3.09,25.73617299,29.77896,4.54178,30.12331695,4.90896,1.43178,5.1135,24.87,3.11,25.06369885
01/08/2019 18:30,29.88072,3.94896,30.14053272,4.11072,1.19896,4.282,25.77,2.75,25.91631532,29.24072,3.98896,29.51154872,4.11072,1.19896,4.282,25.13,2.79,25.28440231
01/08/2019 19:00,29.90264,3.89702,30.15550769,3.93264,1.14702,4.0965,25.97,2.75,26.11519481,29.39264,4.00702,29.66451576,3.93264,1.14702,4.0965,25.46,2.86,25.62013271
01/08/2019 19:30,29.16096,3.20028,29.33604234,2.16096,0.63028,2.251,27,2.57,27.12203717,28.69096,3.31028,28.88129394,2.16096,0.63028,2.251,26.53,2.68,26.66502016
01/08/2019 20:00,27.55928,2.58354,27.68011187,2.30928,0.67354,2.4055,25.25,1.91,25.32213656,27.16928,2.70354,27.30345957,2.30928,0.67354,2.4055,24.86,2.03,24.94274444
01/08/2019 20:30,27.79304,2.55422,27.91016145,2.00304,0.58422,2.0865,25.79,1.97,25.86513097,25.69304,1.81422,25.75701261,2.00304,0.58422,2.0865,23.69,1.23,23.7219097
01/08/2019 21:00,27.32864,2.61502,27.45346779,1.86864,0.54502,1.9465,25.46,2.07,25.54401104,25.17864,1.85502,25.24688122,1.86864,0.54502,1.9465,23.31,1.31,23.34678136
01/08/2019 21:30,27.9336,2.1973,28.01988823,1.5336,0.4473,1.5975,26.4,1.75,26.45793832,25.8336,1.5273,25.87870813,1.5336,0.4473,1.5975,24.3,1.08,24.32398816
01/08/2019 22:00,26.32952,1.40986,26.36723969,1.19952,0.34986,1.2495,25.13,1.06,25.15234582,24.28952,0.65986,24.29848137,1.19952,0.34986,1.2495,23.09,0.31,23.09208089
01/08/2019 22:30,24.76688,1.06284,24.78967474,1.34688,0.39284,1.403,23.42,0.67,23.42958173,22.82688,-0.01716,22.82688645,1.34688,0.39284,1.403,21.48,-0.41,21.48391259
01/08/2019 23:00,22.98024,0.92882,22.99900296,1.23024,0.35882,1.2815,21.75,0.57,21.75746768,21.15024,-0.22118,21.15139647,1.23024,0.35882,1.2815,19.92,-0.58,19.92844199
01/08/2019 23:30,21.30368,0.15024,21.30420976,0.82368,0.24024,0.858,20.48,-0.09,20.48019775,19.68368,2.41024,19.83069629,0.82368,0.24024,0.858,18.86,2.17,18.98442783
02/08/2019 00:00,20.7924,0.0832,20.79256646,0.6624,0.1932,0.69,20.13,-0.11,20.13030054,19.2724,-0.5368,19.27987438,0.6624,0.1932,0.69,18.61,-0.73,18.62431207
02/08/2019 00:30,19.42816,-0.39512,19.43217746,0.66816,0.19488,0.696,18.76,-0.59,18.76927543,18.01816,-0.68512,18.03118075,0.66816,0.19488,0.696,17.35,-0.88,17.37230267
02/08/2019 01:00,18.81352,-0.61064,18.82342732,0.92352,0.26936,0.962,17.89,-0.88,17.9116303,17.45352,-0.90064,17.47674205,0.92352,0.26936,0.962,16.53,-1.17,16.5713548
02/08/2019 01:30,18.3536,-0.7902,18.37060285,0.9936,0.2898,1.035,17.36,-1.08,17.39356203,17.0236,-1.0802,17.05783659,0.9936,0.2898,1.035,16.03,-1.37,16.08843684
02/08/2019 02:00,18.22688,-0.74716,18.24218744,0.86688,0.25284,0.903,17.36,-1,17.38877799,16.89688,-1.03716,16.92868142,0.86688,0.25284,0.903,16.03,-1.29,16.08182204
02/08/2019 02:30,18.18784,-0.74188,18.20296431,0.74784,0.21812,0.779,17.44,-0.96,17.46640203,16.86784,-1.00188,16.89756757,0.74784,0.21812,0.779,16.12,-1.22,16.16610033
02/08/2019 03:00,17.9164,-0.7248,17.93105474,0.8064,0.2352,0.84,17.11,-0.96,17.13691046,16.6764,-0.9448,16.70314234,0.8064,0.2352,0.84,15.87,-1.18,15.91380847
02/08/2019 03:30,17.73264,-0.80548,17.75092447,0.87264,0.25452,0.909,16.86,-1.06,16.89328861,16.53264,-1.02548,16.5644135,0.87264,0.25452,0.909,15.66,-1.28,15.71222454
02/08/2019 04:00,18.0092,-0.6344,18.02037036,0.9792,0.2856,1.02,17.03,-0.92,17.05483216,16.7992,-0.8344,16.81990916,0.9792,0.2856,1.02,15.82,-1.12,15.85959646
02/08/2019 04:30,18.05176,-0.17032,18.05256347,0.82176,0.23968,0.856,17.23,-0.41,17.23487743,16.83176,-0.73032,16.84759662,0.82176,0.23968,0.856,16.01,-0.97,16.03935784
02/08/2019 05:00,18.53384,0.09112,18.53406399,0.72384,0.21112,0.754,17.81,-0.12,17.81040426,17.30384,-0.52888,17.31192054,0.72384,0.21112,0.754,16.58,-0.74,16.59650566
02/08/2019 05:30,19.02728,0.14504,19.02783279,0.73728,0.21504,0.768,18.29,-0.07,18.29013395,17.77728,0.07504,17.77743838,0.73728,0.21504,0.768,17.04,-0.14,17.04057511
02/08/2019 06:00,19.81392,0.84906,19.83210349,0.85392,0.24906,0.8895,18.96,0.6,18.9694913,18.53392,0.35906,18.53739773,0.85392,0.24906,0.8895,17.68,0.11,17.68034219
02/08/2019 06:30,23.50576,2.83918,23.67660652,1.26576,0.36918,1.3185,22.24,2.47,22.37674016,21.97576,-0.10082,21.97599127,1.26576,0.36918,1.3185,20.71,-0.47,20.71533249
02/08/2019 07:00,26.33856,4.35708,26.69651455,1.97856,0.57708,2.061,24.36,3.78,24.65153139,24.63856,3.82708,24.93401653,1.97856,0.57708,2.061,22.66,3.25,22.89187847
02/08/2019 07:30,29.2732,6.0776,29.89744906,4.0032,1.1676,4.17,25.27,4.91,25.74259117,27.4032,5.6376,27.97709606,4.0032,1.1676,4.17,23.4,4.47,23.82311692
02/08/2019 08:00,29.96176,6.89968,30.74593707,5.62176,1.63968,5.856,24.34,5.26,24.90187142,29.68176,6.98968,30.49364693,5.62176,1.63968,5.856,24.06,5.35,24.64763883
02/08/2019 08:30,32.3756,8.4083,33.44964849,6.1656,1.7983,6.4225,26.21,6.61,27.03065297,30.2256,7.5583,31.15629622,6.1656,1.7983,6.4225,24.06,5.76,24.73987065
02/08/2019 09:00,33.30648,8.32314,34.33068991,4.77648,1.39314,4.9755,28.53,6.93,29.35959468,31.02648,7.34314,31.88360341,4.77648,1.39314,4.9755,26.25,5.95,26.9158875
02/08/2019 09:30,33.79448,8.96214,34.9626491,6.14448,1.79214,6.4005,27.65,7.17,28.56451295,31.49448,7.95214,32.48290013,6.14448,1.79214,6.4005,25.35,6.16,26.08770017
02/08/2019 10:00,35.39336,10.10598,36.80788997,9.00336,2.62598,9.3785,26.39,7.48,27.42959168,33.13336,9.09598,34.35922579,9.00336,2.62598,9.3785,24.13,6.47,24.98234977
02/08/2019 10:30,33.8628,11.2779,35.69145909,11.7528,3.4279,12.2425,22.11,7.85,23.46219512,31.6528,10.2679,33.27656109,11.7528,3.4279,12.2425,19.9,6.84,21.04270895
02/08/2019 11:00,33.90944,12.59942,36.17451458,15.04944,4.38942,15.6765,18.86,8.21,20.56948468,31.73944,11.84942,33.87920905,15.04944,4.38942,15.6765,16.69,7.46,18.28134842
02/08/2019 11:30,32.31176,8.16218,33.32673126,13.24176,3.86218,13.7935,19.07,4.3,19.54878257,30.95176,15.28218,34.51892919,13.24176,3.86218,13.7935,17.71,11.42,21.07274306
02/08/2019 12:00,34.08216,8.31438,35.08165539,13.35216,3.89438,13.9085,20.73,4.42,21.19597367,32.75216,15.42438,36.20242372,13.35216,3.89438,13.9085,19.4,11.53,22.56769594
02/08/2019 12:30,33.5616,8.3138,34.57600707,14.4816,4.2238,15.085,19.08,4.09,19.51344408,32.2116,15.4638,35.73116686,14.4816,4.2238,15.085,17.73,11.24,20.99262966
02/08/2019 13:00,33.36304,8.40922,34.40650257,16.04304,4.67922,16.7115,17.32,3.73,17.71709062,32.06304,15.65922,35.68262469,16.04304,4.67922,16.7115,16.02,10.98,19.42165801
02/08/2019 13:30,33.38912,11.89766,35.44555893,15.72912,4.58766,16.3845,17.66,7.31,19.113129,31.40912,11.03766,33.2920825,15.72912,4.58766,16.3845,15.68,6.45,16.95478988
02/08/2019 14:00,32.53752,11.15636,34.39701406,15.10752,4.40636,15.737,17.43,6.75,18.69137234,30.47752,10.22636,32.14743636,15.10752,4.40636,15.737,15.37,5.82,16.43500228
02/08/2019 14:30,32.12928,12.13854,34.34581178,18.02928,5.25854,18.7805,14.1,6.88,15.68898977,30.11928,11.20854,32.13724314,18.02928,5.25854,18.7805,12.09,5.95,13.47481354
02/08/2019 15:00,33.0384,12.3012,35.25415431,17.5584,5.1212,18.29,15.48,7.18,17.06407923,31.0884,11.4212,33.11997017,17.5584,5.1212,18.29,13.53,6.3,14.92484171
02/08/2019 15:30,31.49504,9.43272,32.87725279,10.77504,3.14272,11.224,20.72,6.29,21.65369483,29.51504,8.58272,30.73761,10.77504,3.14272,11.224,18.74,5.44,19.51361576
02/08/2019 16:00,31.91448,9.12464,33.19326873,10.40448,3.03464,10.838,21.51,6.09,22.35549597,30.01448,8.33464,31.15020439,10.40448,3.03464,10.838,19.61,5.3,20.31359397
02/08/2019 16:30,31.36944,9.06942,32.65419031,11.68944,3.40942,12.1765,19.68,5.66,20.47774402,31.09944,9.14942,32.41738815,11.68944,3.40942,12.1765,19.41,5.74,20.24094118
02/08/2019 17:00,31.71432,8.34876,32.79481493,10.38432,3.02876,10.817,21.33,5.32,21.9834324,31.47432,8.45876,32.59115586,10.38432,3.02876,10.817,21.09,5.43,21.77780981
02/08/2019 17:30,30.23016,8.36338,31.3657249,9.92016,2.89338,10.3335,20.31,5.47,21.03371104,29.73016,6.18338,30.36637288,9.92016,2.89338,10.3335,19.81,3.29,20.0813396
02/08/2019 18:00,28.902,5.581,29.43591624,8.472,2.471,8.825,20.43,3.11,20.66535749,28.652,5.761,29.22543798,8.472,2.471,8.825,20.18,3.29,20.44643001
02/08/2019 18:30,28.65008,4.33544,28.97625103,5.71008,1.66544,5.948,22.94,2.67,23.09485874,28.35008,4.48544,28.70272126,5.71008,1.66544,5.948,22.64,2.82,22.81495124
02/08/2019 19:00,27.50416,3.67288,27.74831283,4.36416,1.27288,4.546,23.14,2.4,23.26412689,27.21416,3.83288,27.48274865,4.36416,1.27288,4.546,22.85,2.56,22.99295762
02/08/2019 19:30,26.86136,2.75998,27.00278042,3.05136,0.88998,3.1785,23.81,1.87,23.88332054,26.57136,2.92998,26.73241394,3.05136,0.88998,3.1785,23.52,2.04,23.60830362
02/08/2019 20:00,25.32936,1.97398,25.40616215,1.89936,0.55398,1.9785,23.43,1.42,23.47299086,25.06936,2.14398,25.16087163,1.89936,0.55398,1.9785,23.17,1.59,23.22449138
02/08/2019 20:30,25.38048,1.82514,25.44601936,1.32048,0.38514,1.3755,24.06,1.44,24.10305375,23.45048,1.23514,23.48298497,1.32048,0.38514,1.3755,22.13,0.85,22.14631798
02/08/2019 21:00,24.9636,1.5548,25.01197169,1.1136,0.3248,1.16,23.85,1.23,23.88169592,23.0036,1.0048,23.02553443,1.1136,0.3248,1.16,21.89,0.68,21.90055935
02/08/2019 21:30,24.6396,1.0803,24.663271,1.0296,0.3003,1.0725,23.61,0.78,23.62288086,22.6996,0.3203,22.70185967,1.0296,0.3003,1.0725,21.67,0.02,21.67000923
02/08/2019 22:00,24.59296,1.21878,24.62314168,0.85296,0.24878,0.8885,23.74,0.97,23.7598085,22.68296,0.76878,22.69598416,0.85296,0.24878,0.8885,21.83,0.52,21.83619243
02/08/2019 22:30,24.27624,1.08182,24.30033257,0.72624,0.21182,0.7565,23.55,0.87,23.56606458,22.46624,0.67182,22.47628265,0.72624,0.21182,0.7565,21.74,0.46,21.74486606
02/08/2019 23:00,22.63576,-2.38582,22.76114601,0.66576,0.19418,0.6935,21.97,-2.58,22.12096969,21.27576,3.20418,21.51568574,0.66576,0.19418,0.6935,20.61,3.01,20.82863894
02/08/2019 23:30,21.09328,0.10804,21.09355669,0.71328,0.20804,0.743,20.38,-0.1,20.38024534,19.54328,0.11804,19.54363647,0.71328,0.20804,0.743,18.83,-0.09,18.83021508
03/08/2019 00:00,20.23512,0.18816,20.2359948,0.64512,0.18816,0.672,19.59,0,19.59,18.78512,-0.72184,18.79898365,0.64512,0.18816,0.672,18.14,-0.91,18.16281091
03/08/2019 00:30,19.06656,-0.52892,19.0738949,0.58656,0.17108,0.611,18.48,-0.7,18.49325282,17.71656,-0.73892,17.73196269,0.58656,0.17108,0.611,17.13,-0.91,17.15415402
03/08/2019 01:00,18.61232,-0.59724,18.62189978,0.59232,0.17276,0.617,18.02,-0.77,18.03644366,17.31232,-0.83724,17.33255303,0.59232,0.17276,0.617,16.72,-1.01,16.75047761
03/08/2019 01:30,17.70984,-0.92088,17.73376589,0.57984,0.16912,0.604,17.13,-1.09,17.16464389,16.44984,-1.18088,16.49217128,0.57984,0.16912,0.604,15.87,-1.35,15.92731616
03/08/2019 02:00,17.5972,-0.8304,17.61678211,0.5472,0.1596,0.57,17.05,-0.99,17.07871775,16.3372,-1.0704,16.37222832,0.5472,0.1596,0.57,15.79,-1.23,15.83783445
03/08/2019 02:30,17.43008,-0.90956,17.45379581,0.55008,0.16044,0.573,16.88,-1.07,16.91387892,16.20008,-1.15956,16.24152614,0.55008,0.16044,0.573,15.65,-1.32,15.70556908
03/08/2019 03:00,17.23824,-0.88968,17.2611833,0.61824,0.18032,0.644,16.62,-1.07,16.65440782,16.08824,-1.08968,16.12510058,0.61824,0.18032,0.644,15.47,-1.27,15.52204239
03/08/2019 03:30,17.1164,-0.7598,17.13325553,0.6864,0.2002,0.715,16.43,-0.96,16.45802236,16.0064,-0.9498,16.03455522,0.6864,0.2002,0.715,15.32,-1.15,15.3631019
03/08/2019 04:00,16.944,-0.898,16.96777947,0.624,0.182,0.65,16.32,-1.08,16.35569626,15.844,-1.068,15.87995466,0.624,0.182,0.65,15.22,-1.25,15.27124422
03/08/2019 04:30,17.14168,-0.80576,17.16060729,0.63168,0.18424,0.658,16.51,-0.99,16.53965538,16.06168,-0.97576,16.09129181,0.63168,0.18424,0.658,15.43,-1.16,15.47354193
03/08/2019 05:00,17.486,-0.682,17.49929484,0.576,0.168,0.6,16.91,-0.85,16.93134962,16.386,-0.842,16.40761896,0.576,0.168,0.6,15.81,-1.01,15.84222838
03/08/2019 05:30,17.60024,-0.66618,17.61284315,0.63024,0.18382,0.6565,16.97,-0.85,16.99127423,16.51024,-0.85618,16.53242478,0.63024,0.18382,0.6565,15.88,-1.04,15.91401898
03/08/2019 06:00,17.35296,-0.70122,17.36712211,0.85296,0.24878,0.8885,16.5,-0.95,16.52732586,16.23296,-0.88122,16.25686129,0.85296,0.24878,0.8885,15.38,-1.13,15.42145583
03/08/2019 06:30,18.94464,0.18052,18.94550005,1.54464,0.45052,1.609,17.4,-0.27,17.4020947,17.72464,2.78052,17.94140894,1.54464,0.45052,1.609,16.18,2.33,16.34690491
03/08/2019 07:00,20.25816,1.40738,20.30698808,2.76816,0.80738,2.8835,17.49,0.6,17.50028857,18.94816,0.93738,18.97133228,2.76816,0.80738,2.8835,16.18,0.13,16.18052224
03/08/2019 07:30,21.76864,2.33502,21.89351516,4.74864,1.38502,4.9465,17.02,0.95,17.04649231,20.34864,1.98502,20.4452306,4.74864,1.38502,4.9465,15.6,0.6,15.6115342
03/08/2019 08:00,22.88664,2.72402,23.04817944,5.15664,1.50402,5.3715,17.73,1.22,17.77192449,21.38664,2.33402,21.51362405,5.15664,1.50402,5.3715,16.23,0.83,16.25120919
03/08/2019 08:30,24.59712,1.89666,24.67013643,7.01712,2.04666,7.3095,17.58,-0.15,17.58063992,22.94712,3.52666,23.21653822,7.01712,2.04666,7.3095,15.93,1.48,15.99860306
03/08/2019 09:00,25.6932,4.4551,26.07658801,7.6632,2.2351,7.9825,18.03,2.22,18.1661581,23.9532,3.9051,24.26943749,7.6632,2.2351,7.9825,16.29,1.67,16.37537786
03/08/2019 09:30,26.72448,6.22964,27.44095927,12.20448,3.55964,12.713,14.52,2.67,14.76344472,24.97448,5.63964,25.60332382,12.20448,3.55964,12.713,12.77,2.08,12.93828814
03/08/2019 10:00,26.98064,6.78602,27.82094539,12.98064,3.78602,13.5215,14,3,14.31782106,25.18064,6.13602,25.91747234,12.98064,3.78602,13.5215,12.2,2.35,12.4242706
03/08/2019 10:30,26.71592,6.41256,27.47473944,12.38592,3.61256,12.902,14.33,2.8,14.60098969,24.89592,5.73256,25.54738885,12.38592,3.61256,12.902,12.51,2.12,12.68836081
03/08/2019 11:00,26.17024,6.58882,26.98692296,12.99024,3.78882,13.5315,13.18,2.8,13.47413819,24.41024,5.93882,25.12228891,12.99024,3.78882,13.5315,11.42,2.15,11.62062391
03/08/2019 11:30,26.90896,8.00428,28.07419859,16.60896,4.84428,17.301,10.3,3.16,10.77383868,25.16896,7.33428,26.21580078,16.60896,4.84428,17.301,8.56,2.49,8.914802297
03/08/2019 12:00,25.82632,7.42476,26.8723997,15.61632,4.55476,16.267,10.21,2.87,10.60570601,24.17632,6.78476,25.110305,15.61632,4.55476,16.267,8.56,2.23,8.845705173
03/08/2019 12:30,25.97144,7.96042,27.16401999,17.04144,4.97042,17.7515,8.93,2.99,9.417271367,24.30144,7.32042,25.38008146,17.04144,4.97042,17.7515,7.26,2.35,7.630864958
03/08/2019 13:00,24.99648,7.86314,26.20406425,17.49648,5.10314,18.2255,7.5,2.76,7.991720716,24.06648,7.64314,25.25100094,17.49648,5.10314,18.2255,6.57,2.54,7.043898069
03/08/2019 13:30,24.96144,7.35542,26.02259961,16.44144,4.79542,17.1265,8.52,2.56,8.896291362,23.41144,6.85542,24.39451386,16.44144,4.79542,17.1265,6.97,2.06,7.268046505
03/08/2019 14:00,24.56344,5.13392,25.09421685,11.77344,3.43392,12.264,12.79,1.7,12.90248426,22.92344,4.61392,23.38316401,11.77344,3.43392,12.264,11.15,1.18,11.21226561
03/08/2019 14:30,23.70776,0.39018,23.71097055,7.57776,2.21018,7.8935,16.13,-1.82,16.2323535,22.22776,3.45018,22.49393377,7.57776,2.21018,7.8935,14.65,1.24,14.70238416
03/08/2019 15:00,23.13,0.695,23.14043917,8.04,2.345,8.375,15.09,-1.65,15.17994071,22.24,6.315,23.11918738,8.04,2.345,8.375,14.2,3.97,14.74452102
03/08/2019 15:30,22.9172,3.4496,23.17537046,8.2272,2.3996,8.57,14.69,1.05,14.72747772,21.3972,3.0196,21.60921452,8.2272,2.3996,8.57,13.17,0.62,13.1845857
03/08/2019 16:00,22.95496,3.68228,23.24842736,9.02496,2.63228,9.401,13.93,1.05,13.96951681,21.46496,3.25228,21.70994779,9.02496,2.63228,9.401,12.44,0.62,12.45544058
03/08/2019 16:30,24.26496,4.04478,24.59976685,10.16496,2.96478,10.5885,14.1,1.08,14.14130121,22.71496,3.58478,22.99608783,10.16496,2.96478,10.5885,12.55,0.62,12.56530541
03/08/2019 17:00,24.12408,2.88744,24.29626608,7.05408,2.05744,7.348,17.07,0.83,17.09016676,22.51408,2.51744,22.65438815,7.05408,2.05744,7.348,15.46,0.46,15.46684195
03/08/2019 17:30,23.85832,2.20076,23.95960721,5.00832,1.46076,5.217,18.85,0.74,18.86451961,22.17832,1.83076,22.25375385,5.00832,1.46076,5.217,17.17,0.37,17.17398614
03/08/2019 18:00,24.53512,2.04816,24.62046045,4.48512,1.30816,4.672,20.05,0.74,20.06365121,22.84512,1.71816,22.90963949,4.48512,1.30816,4.672,18.36,0.41,18.36457732
03/08/2019 18:30,24.93456,2.64258,25.07420012,6.21456,1.81258,6.4735,18.72,0.83,18.73839107,23.22456,2.28258,23.33645986,6.21456,1.81258,6.4735,17.01,0.47,17.016492
03/08/2019 19:00,24.30008,1.91294,24.37525851,4.09008,1.19294,4.2605,20.21,0.72,20.22282127,22.49008,1.05294,22.51471477,4.09008,1.19294,4.2605,18.4,-0.14,18.4005326
03/08/2019 19:30,23.30976,0.73868,23.32146135,1.70976,0.49868,1.781,21.6,0.24,21.60133329,21.43976,-0.17132,21.44044448,1.70976,0.49868,1.781,19.73,-0.67,19.7413728
03/08/2019 20:00,23.71712,0.34416,23.71961693,1.07712,0.31416,1.122,22.64,0.03,22.64001988,21.90712,-0.41584,21.91106637,1.07712,0.31416,1.122,20.83,-0.73,20.84278772
03/08/2019 20:30,22.81536,0.22698,22.81648903,0.91536,0.26698,0.9535,21.9,-0.04,21.90003653,21.03536,-0.57302,21.04316331,0.91536,0.26698,0.9535,20.12,-0.84,20.13752716
03/08/2019 21:00,22.3376,0.2768,22.33931494,1.0176,0.2968,1.06,21.32,-0.02,21.32000938,20.6076,-0.4532,20.61258276,1.0176,0.2968,1.06,19.59,-0.75,19.60435156
03/08/2019 21:30,22.62856,-0.38292,22.63179965,0.77856,0.22708,0.811,21.85,-0.61,21.85851322,20.88856,-0.66292,20.89907658,0.77856,0.22708,0.811,20.11,-0.89,20.12968455
03/08/2019 22:00,22.60024,-0.35118,22.60296829,0.75024,0.21882,0.7815,21.85,-0.57,21.85743352,20.95024,-0.60118,20.95886384,0.75024,0.21882,0.7815,20.2,-0.82,20.21663671
03/08/2019 22:30,21.61936,-0.52852,21.6258193,0.51936,0.15148,0.541,21.1,-0.68,21.1109545,19.98936,-0.80852,20.00570463,0.51936,0.15148,0.541,19.47,-0.96,19.49365281
03/08/2019 23:00,20.42288,-0.52916,20.42973416,0.72288,0.21084,0.753,19.7,-0.74,19.71389358,18.88288,-0.80916,18.90020891,0.72288,0.21084,0.753,18.16,-1.02,18.18862282
03/08/2019 23:30,19.07872,-1.54204,19.14093635,0.43872,0.12796,0.457,18.64,-1.67,18.71466003,17.79872,1.36796,17.85121139,0.43872,0.12796,0.457,17.36,1.24,17.40422937
04/08/2019 00:00,18.22464,-0.97448,18.25067435,0.46464,0.13552,0.484,17.76,-1.11,17.79465369,16.90464,-1.21448,16.94820979,0.46464,0.13552,0.484,16.44,-1.35,16.4953357
04/08/2019 00:30,17.61136,-0.97252,17.63819141,0.47136,0.13748,0.491,17.14,-1.11,17.17590463,16.34136,-1.21252,16.38628242,0.47136,0.13748,0.491,15.87,-1.35,15.92731616
04/08/2019 01:00,16.76216,-1.13812,16.8007537,0.45216,0.13188,0.471,16.31,-1.27,16.3593704,15.54216,-1.35812,15.60138543,0.45216,0.13188,0.471,15.09,-1.49,15.16338353
04/08/2019 01:30,16.5104,-1.2728,16.55938791,0.4704,0.1372,0.49,16.04,-1.41,16.10185393,15.3004,-1.4928,15.37305084,0.4704,0.1372,0.49,14.83,-1.63,14.91930964
04/08/2019 02:00,16.4412,-1.2734,16.49043981,0.5712,0.1666,0.595,15.87,-1.44,15.93519689,15.2412,-1.4934,15.31419018,0.5712,0.1666,0.595,14.67,-1.66,14.76362083
04/08/2019 02:30,16.35144,-1.18208,16.39411185,0.78144,0.22792,0.814,15.57,-1.41,15.63371357,15.20144,-1.38208,15.26413847,0.78144,0.22792,0.814,14.42,-1.61,14.50960027
04/08/2019 03:00,15.9488,-1.2616,15.99862044,0.7488,0.2184,0.78,15.2,-1.48,15.27188266,14.8588,-1.4516,14.92953717,0.7488,0.2184,0.78,14.11,-1.67,14.20848338
