Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2019 03:30,15.82112,-1.20884,15.86723455,0.62112,0.18116,0.647,15.2,-1.39,15.2634236,14.73112,-1.38884,14.79644461,0.62112,0.18116,0.647,14.11,-1.57,14.19707716
04/08/2019 04:00,15.64616,-1.21612,15.69335116,0.59616,0.17388,0.621,15.05,-1.39,15.11405306,14.57616,-1.39612,14.64286828,0.59616,0.17388,0.621,13.98,-1.57,14.06788186
04/08/2019 04:30,15.79304,-1.13328,15.83364885,0.74304,0.21672,0.774,15.05,-1.35,15.11042686,14.77304,-1.30328,14.83041637,0.74304,0.21672,0.774,14.03,-1.52,14.11209765
04/08/2019 05:00,16.02784,-1.03688,16.06134413,0.86784,0.25312,0.904,15.16,-1.29,15.21478557,14.97784,-1.19688,15.02558527,0.86784,0.25312,0.904,14.11,-1.45,14.18430823
04/08/2019 05:30,16.0576,-1.0282,16.09048517,0.8976,0.2618,0.935,15.16,-1.29,15.21478557,15.0076,-1.1882,15.05456333,0.8976,0.2618,0.935,14.11,-1.45,14.18430823
04/08/2019 06:00,15.60504,-1.21728,15.6524453,0.93504,0.27272,0.974,14.67,-1.49,14.74547388,14.58504,-1.34728,14.64713471,0.93504,0.27272,0.974,13.65,-1.62,13.74579572
04/08/2019 06:30,16.38744,-0.78408,16.40618698,1.35744,0.39592,1.414,15.03,-1.18,15.07624953,15.31744,-0.95408,15.34712471,1.35744,0.39592,1.414,13.96,-1.35,14.02512389
04/08/2019 07:00,17.15248,-0.30386,17.15517126,1.87248,0.54614,1.9505,15.28,-0.85,15.30362375,16.06248,-0.47386,16.06946816,1.87248,0.54614,1.9505,14.19,-1.02,14.22661239
04/08/2019 07:30,18.66624,0.91682,18.68874192,3.96624,1.15682,4.1315,14.7,-0.24,14.70195905,17.49624,0.42682,17.50144535,3.96624,1.15682,4.1315,13.53,-0.73,13.54967896
04/08/2019 08:00,19.70928,2.07604,19.81831628,6.08928,1.77604,6.343,13.62,0.3,13.62330356,18.45928,1.66604,18.53431162,6.08928,1.77604,6.343,12.37,-0.11,12.37048908
04/08/2019 08:30,21.59664,3.24652,21.83929375,7.97664,2.32652,8.309,13.62,0.92,13.65103659,20.18664,2.94652,20.40054937,7.97664,2.32652,8.309,12.21,0.62,12.22573106
04/08/2019 09:00,22.72264,4.35452,23.13612355,10.23264,2.98452,10.659,12.49,1.37,12.56491146,21.28264,3.96452,21.64874556,10.23264,2.98452,10.659,11.05,0.98,11.09337189
04/08/2019 09:30,23.73304,4.76672,24.20699914,11.54304,3.36672,12.024,12.19,1.4,12.2701304,22.23304,4.34672,22.65396306,11.54304,3.36672,12.024,10.69,0.98,10.7348265
04/08/2019 10:00,24.54152,2.10586,24.63170417,10.03152,2.92586,10.4495,14.51,-0.82,14.53315176,23.55152,7.30586,24.65866348,10.03152,2.92586,10.4495,13.52,4.38,14.21178384
04/08/2019 10:30,25.27448,2.89214,25.43941456,9.74448,2.84214,10.1505,15.53,0.05,15.53008049,23.71448,4.86214,24.20778732,9.74448,2.84214,10.1505,13.97,2.02,14.11528604
04/08/2019 11:00,24.96152,3.67836,25.23108822,6.85152,1.99836,7.137,18.11,1.68,18.18775687,23.24152,3.17836,23.45783929,6.85152,1.99836,7.137,16.39,1.18,16.43242222
04/08/2019 11:30,25.17328,3.30804,25.38970568,5.75328,1.67804,5.993,19.42,1.63,19.48828623,23.45328,2.82804,23.62316983,5.75328,1.67804,5.993,17.7,1.15,17.73731941
04/08/2019 12:00,25.86536,4.53948,26.26068785,8.77536,2.55948,9.141,17.09,1.98,17.20431632,24.14536,4.02948,24.47927937,8.77536,2.55948,9.141,15.37,1.47,15.44013601
04/08/2019 12:30,25.69464,4.68802,26.11880656,9.52464,2.77802,9.9215,16.17,1.91,16.28241383,23.99464,4.18802,24.35738615,9.52464,2.77802,9.9215,14.47,1.41,14.538535
04/08/2019 13:00,26.33432,5.81876,26.9695083,13.02432,3.79876,13.567,13.31,2.02,13.46241063,24.59432,5.27876,25.15444063,13.02432,3.79876,13.567,11.57,1.48,11.66427452
04/08/2019 13:30,26.08,6.1075,26.78559233,14.22,4.1475,14.8125,11.86,1.96,12.02086519,24.43,5.5875,25.06082713,14.22,4.1475,14.8125,10.21,1.44,10.31104747
04/08/2019 14:00,25.91856,5.04708,26.4053928,12.05856,3.51708,12.561,13.86,1.53,13.94419234,24.23856,4.54708,24.6613813,12.05856,3.51708,12.561,12.18,1.03,12.22347332
04/08/2019 14:30,25.30264,4.10452,25.63338985,9.75264,2.84452,10.159,15.55,1.26,15.60096471,23.64264,3.64452,23.92189274,9.75264,2.84452,10.159,13.89,0.8,13.91301908
04/08/2019 15:00,25.2888,3.8159,25.57507572,8.9688,2.6159,9.3425,16.32,1.2,16.36405818,23.6188,3.3459,23.85461717,8.9688,2.6159,9.3425,14.65,0.73,14.66817644
04/08/2019 15:30,25.15224,4.77482,25.60144689,11.26224,3.28482,11.7315,13.89,1.49,13.96968861,23.47224,4.28482,23.86012852,11.26224,3.28482,11.7315,12.21,1,12.2508816
04/08/2019 16:00,25.48736,4.61548,25.90189521,11.36736,3.31548,11.841,14.12,1.3,14.17971791,23.80736,4.14548,24.16558285,11.36736,3.31548,11.841,12.44,0.83,12.46765816
04/08/2019 16:30,24.96096,5.09278,25.4752023,12.18096,3.55278,12.6885,12.78,1.54,12.8724512,23.30096,4.61278,23.75315718,12.18096,3.55278,12.6885,11.12,1.06,11.17040733
04/08/2019 17:00,25.13448,4.76214,25.58163525,11.66448,3.40214,12.1505,13.47,1.36,13.53848219,23.39448,4.28214,23.78315407,11.66448,3.40214,12.1505,11.73,0.88,11.76296306
04/08/2019 17:30,25.45632,2.96476,25.62838328,6.97632,2.03476,7.267,18.48,0.93,18.50338618,23.66632,2.55476,23.80381274,6.97632,2.03476,7.267,16.69,0.52,16.69809869
04/08/2019 18:00,25.47696,2.86078,25.6370738,6.99696,2.04078,7.2885,18.48,0.82,18.49818369,23.68696,2.52078,23.8207138,6.99696,2.04078,7.2885,16.69,0.48,16.69690091
04/08/2019 18:30,24.86912,2.42016,24.98660249,5.82912,1.70016,6.072,19.04,0.72,19.05360858,23.02912,1.62016,23.08604094,5.82912,1.70016,6.072,17.2,-0.08,17.20018605
04/08/2019 19:00,25.53688,1.69034,25.59276244,3.32688,0.97034,3.4655,22.21,0.72,22.22166735,23.62688,0.78034,23.63976288,3.32688,0.97034,3.4655,20.3,-0.19,20.30088914
04/08/2019 19:30,24.3272,-2.5929,24.46499111,2.5272,0.7371,2.6325,21.8,-3.33,22.05286603,22.9472,3.6971,23.24311804,2.5272,0.7371,2.6325,20.42,2.96,20.63341949
04/08/2019 20:00,23.62672,0.59946,23.63432356,1.98672,0.57946,2.0695,21.64,0.02,21.64000924,21.88672,-0.11054,21.88699914,1.98672,0.57946,2.0695,19.9,-0.69,19.91195872
04/08/2019 20:30,23.05872,0.48546,23.06382968,1.93872,0.56546,2.0195,21.12,-0.08,21.12015151,21.33872,-0.22454,21.33990135,1.93872,0.56546,2.0195,19.4,-0.79,19.41607839
04/08/2019 21:00,23.2208,0.2469,23.22211257,1.1208,0.3269,1.1675,22.1,-0.08,22.1001448,21.5208,-0.4631,21.52578208,1.1208,0.3269,1.1675,20.4,-0.79,20.41529084
04/08/2019 21:30,23.87552,0.34786,23.87805398,1.05552,0.30786,1.0995,22.82,0.04,22.82003506,22.13552,-0.48214,22.14077019,1.05552,0.30786,1.0995,21.08,-0.79,21.09479794
04/08/2019 22:00,23.38344,-0.18608,23.38418038,1.45344,0.42392,1.514,21.93,-0.61,21.93848217,21.67344,-0.48608,21.67889008,1.45344,0.42392,1.514,20.22,-0.91,20.24046689
04/08/2019 22:30,22.38736,-0.10952,22.38762789,1.64736,0.48048,1.716,20.74,-0.59,20.7483903,20.76736,-0.36952,20.77064723,1.64736,0.48048,1.716,19.12,-0.85,19.1388845
04/08/2019 23:00,21.12904,-0.25528,21.13058208,1.31904,0.38472,1.374,19.81,-0.64,19.82033552,19.61904,-0.46528,19.62455645,1.31904,0.38472,1.374,18.3,-0.85,18.3197298
04/08/2019 23:30,20.33376,-0.46932,20.33917543,0.89376,0.26068,0.931,19.44,-0.73,19.45370145,18.91376,-0.68932,18.92631711,0.89376,0.26068,0.931,18.02,-0.95,18.04502424
05/08/2019 00:00,19.45936,-0.59852,19.46856229,0.99936,0.29148,1.041,18.46,-0.89,18.48144204,18.12936,-0.82852,18.148282,0.99936,0.29148,1.041,17.13,-1.12,17.16657508
05/08/2019 00:30,17.93792,-0.70644,17.95182529,0.93792,0.27356,0.977,17,-0.98,17.02822363,16.65792,-0.94644,16.68478491,0.93792,0.27356,0.977,15.72,-1.22,15.7672699
05/08/2019 01:00,17.52968,-0.86176,17.5508493,1.15968,0.33824,1.208,16.37,-1.2,16.41392397,16.30968,1.19824,16.35363693,1.15968,0.33824,1.208,15.15,0.86,15.17438961
05/08/2019 01:30,17.02576,-1.08332,17.06019009,1.08576,0.31668,1.131,15.94,-1.4,16.00136244,15.81576,-1.30332,15.8693701,1.08576,0.31668,1.131,14.73,-1.62,14.81881574
05/08/2019 02:00,17.01664,-1.03348,17.04799454,1.01664,0.29652,1.059,16,-1.33,16.05518296,15.80664,-1.25348,15.85626312,1.01664,0.29652,1.059,14.79,-1.55,14.87099862
05/08/2019 02:30,17.21688,-0.81716,17.23626141,1.34688,0.39284,1.403,15.87,-1.21,15.91606107,16.03688,-1.02716,16.06974106,1.34688,0.39284,1.403,14.69,-1.42,14.75847214
05/08/2019 03:00,16.85424,-0.99668,16.88368375,1.31424,0.38332,1.369,15.54,-1.38,15.6011538,15.70424,-1.18668,15.74901151,1.31424,0.38332,1.369,14.39,-1.57,14.47539291
05/08/2019 03:30,16.99864,-0.89248,17.02205283,1.32864,0.38752,1.384,15.67,-1.28,15.72219132,15.82864,-1.09248,15.86629625,1.32864,0.38752,1.384,14.5,-1.48,14.57533533
05/08/2019 04:00,16.79328,-1.00196,16.82314409,0.95328,0.27804,0.993,15.84,-1.28,15.89163302,15.64328,-1.20196,15.68938868,0.95328,0.27804,0.993,14.69,-1.48,14.76436589
05/08/2019 04:30,17.14056,-0.74192,17.15660929,0.85056,0.24808,0.886,16.29,-0.99,16.32005515,15.99056,-0.94192,16.01827776,0.85056,0.24808,0.886,15.14,-1.19,15.18669483
05/08/2019 05:00,17.56272,-0.56004,17.57164701,0.82272,0.23996,0.857,16.74,-0.8,16.75910499,16.39272,2.15996,16.53440946,0.82272,0.23996,0.857,15.57,1.92,15.68793485
05/08/2019 05:30,19.03688,0.36284,19.04033752,0.86688,0.25284,0.903,18.17,0.11,18.17033296,17.77688,0.18284,17.77782025,0.86688,0.25284,0.903,16.91,-0.07,16.91014488
05/08/2019 06:00,20.63072,1.30646,20.67204502,1.05072,0.30646,1.0945,19.58,1,19.60551963,19.31072,1.04646,19.33905338,1.05072,0.30646,1.0945,18.26,0.74,18.27498837
05/08/2019 06:30,23.10416,0.39788,23.10758572,1.36416,0.39788,1.421,21.74,0,21.74,21.53416,2.22788,21.6490992,1.36416,0.39788,1.421,20.17,1.83,20.25284671
05/08/2019 07:00,25.61424,3.81332,25.89653838,1.55424,0.45332,1.619,24.06,3.36,24.29348061,23.89424,3.33332,24.12562388,1.55424,0.45332,1.619,22.34,2.88,22.52487514
05/08/2019 07:30,27.72864,5.12002,28.1973772,1.98864,0.58002,2.0715,25.74,4.54,26.13731432,25.84864,4.50002,26.23742308,1.98864,0.58002,2.0715,23.86,3.92,24.17986766
05/08/2019 08:00,29.826,6.2405,30.47185777,2.916,0.8505,3.0375,26.91,5.39,27.44449307,27.796,5.5005,28.33501573,2.916,0.8505,3.0375,24.88,4.65,25.31080599
05/08/2019 08:30,32.23416,7.45288,33.08453553,3.40416,0.99288,3.546,28.83,6.46,29.54488958,30.03416,6.66288,30.76434197,3.40416,0.99288,3.546,26.63,5.67,27.22693152
05/08/2019 09:00,33.93728,9.20504,35.16350004,4.81728,1.40504,5.018,29.12,7.8,30.14654872,31.59728,8.16504,32.63519544,4.81728,1.40504,5.018,26.78,6.76,27.62002896
05/08/2019 09:30,34.73048,6.19264,35.27825153,8.34048,2.43264,8.688,26.39,3.76,26.65651328,33.27048,12.19264,35.43423923,8.34048,2.43264,8.688,24.93,9.76,26.77242051
05/08/2019 10:00,34.16424,7.74832,35.03186774,13.67424,3.98832,14.244,20.49,3.76,20.83213143,32.72424,14.84832,35.93533763,13.67424,3.98832,14.244,19.05,10.86,21.92811209
05/08/2019 10:30,33.96824,9.50782,35.27378587,18.67824,5.44782,19.4565,15.29,4.06,15.81985145,32.55824,16.67782,36.58126121,18.67824,5.44782,19.4565,13.88,11.23,17.85405556
05/08/2019 11:00,34.37456,10.79258,36.02901828,20.85456,6.08258,21.7235,13.52,4.71,14.31693054,32.93456,17.91258,37.49060902,20.85456,6.08258,21.7235,12.08,11.83,16.90784729
05/08/2019 11:30,35.64408,11.01994,37.30870564,20.67408,6.02994,21.5355,14.97,4.99,15.77976552,34.21408,18.11994,38.71608833,20.67408,6.02994,21.5355,13.54,12.09,18.1521266
05/08/2019 12:00,35.24744,10.25592,36.70920759,18.63744,5.43592,19.414,16.61,4.82,17.2952161,33.82744,17.30592,37.99724416,18.63744,5.43592,19.414,15.19,11.87,19.27778514
05/08/2019 12:30,36.04624,9.19182,37.19974426,15.84624,4.62182,16.5065,20.2,4.57,20.71050217,34.67624,16.24182,38.29149171,15.84624,4.62182,16.5065,18.83,11.62,22.1267553
05/08/2019 13:00,35.46032,9.99426,36.84181765,17.74032,5.17426,18.4795,17.72,4.82,18.36384491,34.12032,17.11426,38.17190239,17.74032,5.17426,18.4795,16.38,11.94,20.26987913
05/08/2019 13:30,33.63568,8.51374,34.69643696,16.43568,4.79374,17.1205,17.2,3.72,17.59768167,32.32568,15.75374,35.96011557,16.43568,4.79374,17.1205,15.89,10.96,19.3032044
05/08/2019 14:00,32.71904,8.32472,33.76146534,15.95904,4.65472,16.624,16.76,3.67,17.15711223,31.31904,15.24472,34.83222293,15.95904,4.65472,16.624,15.36,10.59,18.65684057
05/08/2019 14:30,33.18504,12.64022,35.51087216,17.55504,5.12022,18.2865,15.63,7.52,17.34495027,31.02504,11.51022,33.09136249,17.55504,5.12022,18.2865,13.47,6.39,14.90882289
05/08/2019 15:00,33.25728,9.99004,34.72531601,10.45728,3.05004,10.893,22.8,6.94,23.8328261,31.10728,8.94004,32.36645152,10.45728,3.05004,10.893,20.65,5.89,21.47357911
05/08/2019 15:30,33.36864,9.42752,34.67483625,8.76864,2.55752,9.134,24.6,6.87,25.54127835,31.21864,8.40752,32.33094301,8.76864,2.55752,9.134,22.45,5.85,23.19967672
05/08/2019 16:00,32.53168,9.43424,33.87203991,8.79168,2.56424,9.158,23.74,6.87,24.71405471,30.36168,8.41424,31.50604779,8.79168,2.56424,9.158,21.57,5.85,22.34921475
05/08/2019 16:30,32.10008,9.47544,33.46937554,10.51008,3.06544,10.948,21.59,6.41,22.52146088,31.59008,9.39544,32.95766143,10.51008,3.06544,10.948,21.08,6.33,22.00989096
05/08/2019 17:00,31.20024,7.15632,32.01043411,6.57024,1.91632,6.844,24.63,5.24,25.18123309,30.68024,7.10632,31.49248975,6.57024,1.91632,6.844,24.11,5.19,24.66228294
05/08/2019 17:30,31.09184,6.60262,31.78517116,8.27184,2.41262,8.6165,22.82,4.19,23.20147625,30.65184,6.66262,31.36759157,8.27184,2.41262,8.6165,22.38,4.25,22.77996708
05/08/2019 18:00,30.9176,6.8593,31.66935405,10.0776,2.9393,10.4975,20.84,3.92,21.20547099,30.3076,5.0893,30.73193115,10.0776,2.9393,10.4975,20.23,2.15,20.34392784
05/08/2019 18:30,30.0112,5.3891,30.49122045,8.1912,2.3891,8.5325,21.82,3,22.02526731,29.3112,3.5391,29.52408634,8.1912,2.3891,8.5325,21.12,1.15,21.15128601
05/08/2019 19:00,29.14336,4.13598,29.43538284,7.32336,2.13598,7.6285,21.82,2,21.91146732,28.57336,4.17598,28.87690618,7.32336,2.13598,7.6285,21.25,2.04,21.34769543
05/08/2019 19:30,29.08912,3.61016,29.3122868,5.34912,1.56016,5.572,23.74,2.05,23.82834656,26.99912,2.86016,27.1501933,5.34912,1.56016,5.572,21.65,1.3,21.68899491
05/08/2019 20:00,27.91264,2.75702,28.04846932,3.21264,0.93702,3.3465,24.7,1.82,24.76696186,25.77264,1.99702,25.84989481,3.21264,0.93702,3.3465,22.56,1.06,22.58488875
05/08/2019 20:30,27.39536,2.15698,27.48014396,1.87536,0.54698,1.9535,25.52,1.61,25.57073523,25.27536,1.44698,25.31674494,1.87536,0.54698,1.9535,23.4,0.9,23.4173013
05/08/2019 21:00,26.60416,2.16538,26.69213742,1.90416,0.55538,1.9835,24.7,1.61,24.75241604,24.54416,1.50538,24.5902818,1.90416,0.55538,1.9835,22.64,0.95,22.65992277
05/08/2019 21:30,27.03864,1.90252,27.10549087,1.20864,0.35252,1.259,25.83,1.55,25.87646421,24.97864,1.27252,25.01103283,1.20864,0.35252,1.259,23.77,0.92,23.78779729
05/08/2019 22:00,26.3344,1.4192,26.37261367,0.8544,0.2492,0.89,25.48,1.17,25.5068481,24.3044,0.8992,24.32102835,0.8544,0.2492,0.89,23.45,0.65,23.4590068
05/08/2019 22:30,25.07672,1.21446,25.10611079,1.38672,0.40446,1.4445,23.69,0.81,23.70384357,23.13672,0.80446,23.15070125,1.38672,0.40446,1.4445,21.75,0.4,21.75367785
05/08/2019 23:00,23.57376,-2.04682,23.66245196,2.27376,0.66318,2.3685,21.3,-2.71,21.47170464,21.77376,0.74318,21.78643938,2.27376,0.66318,2.3685,19.5,0.08,19.5001641
05/08/2019 23:30,22.09936,0.39648,22.1029163,2.07936,0.60648,2.166,20.02,-0.21,20.02110137,20.48936,3.28648,20.75126078,2.07936,0.60648,2.166,18.41,2.68,18.60404526
06/08/2019 00:00,21.30096,0.56528,21.30845932,2.04096,0.59528,2.126,19.26,-0.03,19.26002336,19.78096,-0.10472,19.78123719,2.04096,0.59528,2.126,17.74,-0.7,17.75380523
06/08/2019 00:30,19.89376,0.38068,19.89740195,1.61376,0.47068,1.681,18.28,-0.09,18.28022155,18.48376,-0.22932,18.48518248,1.61376,0.47068,1.681,16.87,-0.7,16.88451658
06/08/2019 01:00,19.28968,-0.14176,19.29020089,1.39968,0.40824,1.458,17.89,-0.55,17.89845245,17.93968,-0.38176,17.94374151,1.39968,0.40824,1.458,16.54,-0.79,16.55885564
06/08/2019 01:30,18.58584,-0.36288,18.5893822,1.39584,0.40712,1.454,17.19,-0.77,17.20723685,17.27584,-0.62288,17.28706531,1.39584,0.40712,1.454,15.88,-1.03,15.91336859
06/08/2019 02:00,18.81232,-0.28724,18.81451277,1.31232,0.38276,1.367,17.5,-0.67,17.51282102,17.49232,-0.49724,17.49938589,1.31232,0.38276,1.367,16.18,-0.88,16.20391311
06/08/2019 02:30,18.5552,-0.3014,18.55764772,1.6752,0.4886,1.745,16.88,-0.79,16.89847626,17.2752,-0.5314,17.28337123,1.6752,0.4886,1.745,15.6,-1.02,15.63331059
06/08/2019 03:00,18.33064,-0.31648,18.33337182,2.00064,0.58352,2.084,16.33,-0.9,16.35478218,17.11064,-0.53648,17.11904822,2.00064,0.58352,2.084,15.11,-1.12,15.15145208
06/08/2019 03:30,18.03016,-0.40412,18.03468831,1.70016,0.49588,1.771,16.33,-0.9,16.35478218,16.86016,-0.62412,16.87170771,1.70016,0.49588,1.771,15.16,-1.12,15.20131573
06/08/2019 04:00,18.1492,-0.4394,18.15451825,1.5792,0.4606,1.645,16.57,-0.9,16.59442376,16.9592,-0.6294,16.97087532,1.5792,0.4606,1.645,15.38,-1.09,15.41857646
06/08/2019 04:30,18.31944,-0.28808,18.32170494,1.30944,0.38192,1.364,17.01,-0.67,17.02319007,17.13944,-0.47808,17.14610638,1.30944,0.38192,1.364,15.83,-0.86,15.8533435
06/08/2019 05:00,18.88064,-0.12148,18.8810308,1.40064,0.40852,1.459,17.48,-0.53,17.48803305,17.66064,-0.30148,17.66321305,1.40064,0.40852,1.459,16.26,-0.71,16.27549385
06/08/2019 05:30,19.50248,0.31364,19.50500183,1.21248,0.35364,1.263,18.29,-0.04,18.29004374,18.26248,0.25364,18.26424127,1.21248,0.35364,1.263,17.05,-0.1,17.05029325
06/08/2019 06:00,20.56648,1.21814,20.60252326,1.05648,0.30814,1.1005,19.51,0.91,19.53121092,19.27648,1.13814,19.31005033,1.05648,0.30814,1.1005,18.22,0.83,18.23889525
06/08/2019 06:30,24.39232,2.60776,24.53132054,1.43232,0.41776,1.492,22.96,2.19,23.0642082,22.84232,3.29776,23.07914219,1.43232,0.41776,1.492,21.41,2.88,21.60283546
06/08/2019 07:00,27.29536,4.69698,27.69653947,2.35536,0.68698,2.4535,24.94,4.01,25.26031868,25.72536,5.05698,26.21768857,2.35536,0.68698,2.4535,23.37,4.37,23.77506677
06/08/2019 07:30,30.66872,6.90046,31.43543756,4.21872,1.23046,4.3945,26.45,5.67,27.05090387,28.76872,6.26046,29.44202116,4.21872,1.23046,4.3945,24.55,5.03,25.05999601
06/08/2019 08:00,31.73184,8.05012,32.73704479,7.13184,2.08012,7.429,24.6,5.97,25.31404551,29.79184,7.82012,30.801104,7.13184,2.08012,7.429,22.66,5.74,23.37569678
06/08/2019 08:30,33.22088,6.24984,33.80365909,9.53088,2.77984,9.928,23.69,3.47,23.94278597,32.03088,13.51984,34.76727408,9.53088,2.77984,9.928,22.5,10.74,24.93185914
06/08/2019 09:00,35.35512,6.92816,36.02754379,10.72512,3.12816,11.172,24.63,3.8,24.92141449,34.07512,14.08816,36.87261932,10.72512,3.12816,11.172,23.35,10.96,25.79426487
06/08/2019 09:30,34.82488,7.38684,35.59968641,11.23488,3.27684,11.703,23.59,4.11,23.94535863,33.46488,14.51684,36.47789518,11.23488,3.27684,11.703,22.23,11.24,24.91004817
06/08/2019 10:00,34.09432,7.16126,34.83828786,10.56432,3.08126,11.0045,23.53,4.08,23.8811076,32.79432,14.26126,35.76102573,10.56432,3.08126,11.0045,22.23,11.18,24.88303237
06/08/2019 10:30,33.42184,6.00012,33.9561604,8.57184,2.50012,8.929,24.85,3.5,25.09526848,32.12184,13.14012,34.70555227,8.57184,2.50012,8.929,23.55,10.64,25.84206068
06/08/2019 11:00,32.41008,4.98794,32.79165795,6.37008,1.85794,6.6355,26.04,3.13,26.22743792,31.09008,12.08794,33.35732855,6.37008,1.85794,6.6355,24.72,10.23,26.75315495
06/08/2019 11:30,33.48384,5.84862,33.99079136,8.70384,2.53862,9.0665,24.78,3.31,25.00009,32.21384,12.94862,34.71884571,8.70384,2.53862,9.0665,23.51,10.41,25.7116355
06/08/2019 12:00,35.02472,6.77346,35.67367056,9.95472,2.90346,10.3695,25.07,3.87,25.36694306,33.70472,13.82346,36.42933154,9.95472,2.90346,10.3695,23.75,10.92,26.14017789
06/08/2019 12:30,34.24896,6.82178,34.92174027,10.66896,3.11178,11.1135,23.58,3.71,23.87007541,32.86896,13.87178,35.67624997,10.66896,3.11178,11.1135,22.2,10.76,24.67017633
06/08/2019 13:00,34.6456,9.8933,36.030473,17.8056,5.1933,18.5475,16.84,4.7,17.48358087,33.2356,17.0033,37.3325236,17.8056,5.1933,18.5475,15.43,11.81,19.43092895
06/08/2019 13:30,34.71352,10.25936,36.19783058,19.88352,5.79936,20.712,14.83,4.46,15.48613896,33.38352,17.49936,37.69200191,19.88352,5.79936,20.712,13.5,11.7,17.86448992
06/08/2019 14:00,34.58456,8.99758,35.73581168,17.37456,5.06758,18.0985,17.21,3.93,17.65301674,33.16456,16.13758,36.88237422,17.37456,5.06758,18.0985,15.79,11.07,19.28390521
06/08/2019 14:30,34.1544,5.9442,34.66780283,10.8144,3.1542,11.265,23.34,2.79,23.50616302,32.8344,13.0542,35.33426044,10.8144,3.1542,11.265,22.02,9.9,24.14312324
06/08/2019 15:00,32.13856,7.24958,32.9460688,12.23856,3.56958,12.7485,19.9,3.68,20.23740102,30.77856,14.36958,33.96769914,12.23856,3.56958,12.7485,18.54,10.8,21.45627181
06/08/2019 15:30,34.36784,10.96812,36.07558846,21.86784,6.37812,22.779,12.5,4.59,13.31608426,32.94784,18.14812,37.6153482,21.86784,6.37812,22.779,11.08,11.77,16.16475487
06/08/2019 16:00,35.26872,12.43796,37.3976665,20.59872,6.00796,21.457,14.67,6.43,16.0172969,33.54872,15.22796,36.84300991,20.59872,6.00796,21.457,12.95,9.22,15.89688334
06/08/2019 16:30,34.81568,12.90874,37.13175383,18.47568,5.38874,19.2455,16.34,7.52,17.98738447,34.40568,12.84874,36.72656989,18.47568,5.38874,19.2455,15.93,7.46,17.59023877
06/08/2019 17:00,34.9608,11.2844,36.73683737,16.5408,4.8244,17.23,18.42,6.46,19.51993852,34.5408,11.2844,36.33737123,16.5408,4.8244,17.23,18,6.46,19.12411044
06/08/2019 17:30,34.14224,9.15982,35.34960897,14.50224,4.22982,15.1065,19.64,4.93,20.24930863,33.68224,9.19982,34.91604186,14.50224,4.22982,15.1065,19.18,4.97,19.81346259
06/08/2019 18:00,32.29632,7.41726,33.13710958,12.43632,3.62726,12.9545,19.86,3.79,20.21840004,31.81632,7.46726,32.68085357,12.43632,3.62726,12.9545,19.38,3.84,19.75677099
06/08/2019 18:30,31.1156,3.6558,31.32962555,7.4256,2.1658,7.735,23.69,1.49,23.73681107,30.6256,5.2658,31.07500644,7.4256,2.1658,7.735,23.2,3.1,23.40619576
06/08/2019 19:00,29.97984,4.44662,30.30780817,6.87984,2.00662,7.1665,23.1,2.44,23.22850835,29.47984,4.50662,29.82231698,6.87984,2.00662,7.1665,22.6,2.5,22.7378539
06/08/2019 19:30,30.46656,4.61608,30.81427385,5.74656,1.67608,5.986,24.72,2.94,24.8942162,28.34656,3.82608,28.60360732,5.74656,1.67608,5.986,22.6,2.15,22.70203735
06/08/2019 20:00,29.4104,3.7497,29.64847177,4.2504,1.2397,4.4275,25.16,2.51,25.28489075,27.2604,2.9497,27.41952112,4.2504,1.2397,4.4275,23.01,1.71,23.07345228
06/08/2019 20:30,29.2192,3.0431,29.37723789,2.7192,0.7931,2.8325,26.5,2.25,26.59534734,27.1192,2.3031,27.21681977,2.7192,0.7931,2.8325,24.4,1.51,24.44667871
06/08/2019 21:00,28.05328,2.95804,28.20880216,2.63328,0.76804,2.743,25.42,2.19,25.51416273,25.96328,2.23804,26.05956123,2.63328,0.76804,2.743,23.33,1.47,23.37626574
06/08/2019 21:30,28.53656,2.72358,28.66623702,2.92656,0.85358,3.0485,25.61,1.87,25.6781814,26.47656,2.05358,26.55608066,2.92656,0.85358,3.0485,23.55,1.2,23.58055343
06/08/2019 22:00,27.214,1.9945,27.28699005,2.004,0.5845,2.0875,25.21,1.41,25.24939999,25.214,1.3845,25.25198282,2.004,0.5845,2.0875,23.21,0.8,23.22378307
06/08/2019 22:30,25.40184,1.69512,25.45833669,1.97184,0.57512,2.054,23.43,1.12,23.45675382,23.50184,1.17512,23.53120036,1.97184,0.57512,2.054,21.53,0.6,21.5383588
06/08/2019 23:00,23.7284,-1.7713,23.79442099,2.2584,0.6587,2.3525,21.47,-2.43,21.60707754,21.9884,1.0587,22.01387245,2.2584,0.6587,2.3525,19.73,0.4,19.73405432
06/08/2019 23:30,22.11456,0.62258,22.12332185,1.89456,0.55258,1.9735,20.22,0.07,20.22012117,20.50456,-0.03742,20.50459414,1.89456,0.55258,1.9735,18.61,-0.59,18.61935015
07/08/2019 00:00,20.84352,0.22436,20.84472747,1.52352,0.44436,1.587,19.32,-0.22,19.32125255,19.34352,-0.31564,19.34609507,1.52352,0.44436,1.587,17.82,-0.76,17.83619915
07/08/2019 00:30,19.88312,-0.09284,19.88333675,1.53312,0.44716,1.597,18.35,-0.54,18.35794378,18.48312,-0.31284,18.48576733,1.53312,0.44716,1.597,16.95,-0.76,16.96702979
07/08/2019 01:00,19.53272,-0.09004,19.53292753,1.54272,0.44996,1.607,17.99,-0.54,17.99810268,18.19272,-0.26004,18.19457836,1.54272,0.44996,1.607,16.65,-0.71,16.66513126
07/08/2019 01:30,19.0152,-0.2014,19.01626654,1.6752,0.4886,1.745,17.34,-0.69,17.35372294,17.6952,-0.4414,17.70070442,1.6752,0.4886,1.745,16.02,-0.93,16.04697168
07/08/2019 02:00,18.92208,-0.19356,18.92306997,1.70208,0.49644,1.773,17.22,-0.69,17.2338185,17.64208,-0.40356,17.64669508,1.70208,0.49644,1.773,15.94,-0.9,15.96538756
07/08/2019 02:30,18.83512,-0.20184,18.83620144,1.84512,0.53816,1.922,16.99,-0.74,17.00610773,17.55512,-0.43184,17.56043063,1.84512,0.53816,1.922,15.71,-0.97,15.73991741
07/08/2019 03:00,18.33448,-0.37036,18.33822029,1.64448,0.47964,1.713,16.69,-0.85,16.71163068,17.12448,-0.59036,17.1346532,1.64448,0.47964,1.713,15.48,-1.07,15.51693591
07/08/2019 03:30,18.21688,-0.48216,18.22325973,1.46688,0.42784,1.528,16.75,-0.91,16.77470119,17.01688,-0.69216,17.03095095,1.46688,0.42784,1.528,15.55,-1.12,15.59028223
07/08/2019 04:00,18.34504,-0.37728,18.34891912,1.65504,0.48272,1.724,16.69,-0.86,16.71214229,17.14504,-0.57728,17.15475587,1.65504,0.48272,1.724,15.49,-1.06,15.5262262
07/08/2019 04:30,18.37768,-0.36776,18.3813593,1.44768,0.42224,1.508,16.93,-0.79,16.94842176,17.19768,-0.56776,17.20704939,1.44768,0.42224,1.508,15.75,-0.99,15.78108361
07/08/2019 05:00,18.73744,-0.22408,18.73877983,1.35744,0.39592,1.414,17.38,-0.62,17.39105517,17.51744,-0.41408,17.52233336,1.35744,0.39592,1.414,16.16,-0.81,16.18028739
07/08/2019 05:30,19.73448,0.41464,19.73883551,1.52448,0.44464,1.588,18.21,-0.03,18.21002471,18.49448,-0.03536,18.4945138,1.52448,0.44464,1.588,16.97,-0.48,16.97678709
07/08/2019 06:00,20.12696,0.93078,20.14847067,1.47696,0.43078,1.5385,18.65,0.5,18.65670121,18.84696,0.46078,18.85259185,1.47696,0.43078,1.5385,17.37,0.03,17.37002591
07/08/2019 06:30,23.55184,2.83012,23.72127203,1.61184,0.47012,1.679,21.94,2.36,22.06656294,22.01184,-0.18988,22.01265896,1.61184,0.47012,1.679,20.4,-0.66,20.41067368
07/08/2019 07:00,27.05168,4.43174,27.41229123,2.61168,0.76174,2.7205,24.44,3.67,24.71401424,25.47168,4.63174,25.88937036,2.61168,0.76174,2.7205,22.86,3.87,23.18526472
07/08/2019 07:30,30.26688,6.77534,31.01595165,4.40688,1.28534,4.5905,25.86,5.49,26.43633295,28.37688,6.13534,29.03256302,4.40688,1.28534,4.5905,23.97,4.85,24.4557437
07/08/2019 08:00,32.24168,8.01674,33.22339612,4.65168,1.35674,4.8455,27.59,6.66,28.38245409,30.22168,7.41674,31.1184507,4.65168,1.35674,4.8455,25.57,6.06,26.27828952
07/08/2019 08:30,34.48376,9.55818,35.7839141,6.47376,1.88818,6.7435,28.01,7.67,29.04116045,32.27376,8.65818,33.4149617,6.47376,1.88818,6.7435,25.8,6.77,26.67344935
07/08/2019 09:00,34.23992,10.51956,35.81945371,8.56992,2.49956,8.927,25.67,8.02,26.89366654,32.00992,9.79956,33.47635516,8.56992,2.49956,8.927,23.44,7.3,24.55042973
07/08/2019 09:30,34.86864,11.04002,36.57463735,11.34864,3.31002,11.8215,23.52,7.73,24.75769173,32.68864,10.04002,34.19574808,11.34864,3.31002,11.8215,21.34,6.73,22.37606981
07/08/2019 10:00,34.4384,11.3612,36.26403535,11.5584,3.3712,12.04,22.88,7.99,24.23498504,32.2484,10.3112,33.85675927,11.5584,3.3712,12.04,20.69,6.94,21.82291685
07/08/2019 10:30,34.03384,10.96862,35.75769693,11.82384,3.44862,12.3165,22.21,7.52,23.44855006,31.87384,9.95862,33.39334947,11.82384,3.44862,12.3165,20.05,6.51,21.08038425
07/08/2019 11:00,34.49896,12.24428,36.60738496,13.96896,4.07428,14.551,20.53,8.17,22.0959227,32.36896,11.22428,34.259802,13.96896,4.07428,14.551,18.4,7.15,19.7403774
07/08/2019 11:30,34.55544,11.82742,36.52350336,13.22544,3.85742,13.7765,21.33,7.97,22.7703711,32.44544,10.80742,34.19805409,13.22544,3.85742,13.7765,19.22,6.95,20.43797691
07/08/2019 12:00,35.31552,12.94286,37.61254548,15.33552,4.47286,15.9745,19.98,8.47,21.701182,33.19552,11.89286,35.26163166,15.33552,4.47286,15.9745,17.86,7.42,19.34001034
07/08/2019 12:30,35.57608,13.10344,37.91249936,14.92608,4.35344,15.548,20.65,8.75,22.42732708,33.47608,12.08344,35.59013142,14.92608,4.35344,15.548,18.55,7.73,20.09615386
07/08/2019 13:00,33.72528,12.87654,36.09985863,15.24528,4.44654,15.8805,18.48,8.43,20.31194968,31.61528,11.84654,33.76190811,15.24528,4.44654,15.8805,16.37,7.4,17.96487963
07/08/2019 13:30,34.4832,12.7201,36.75448308,15.7032,4.5801,16.3575,18.78,8.14,20.46821927,32.4332,11.7901,34.50969313,15.7032,4.5801,16.3575,16.73,7.21,18.21749159
07/08/2019 14:00,35.42496,13.35228,37.85777558,17.42496,5.08228,18.151,18,8.27,19.80890961,33.35496,12.37228,35.57564713,17.42496,5.08228,18.151,15.93,7.29,17.51881845
07/08/2019 14:30,33.91256,11.94158,35.95362372,14.30256,4.17158,14.8985,19.61,7.77,21.09324536,31.86256,10.96158,33.69538493,14.30256,4.17158,14.8985,17.56,6.79,18.82704703
07/08/2019 15:00,32.77392,11.22906,34.64421482,12.13392,3.53906,12.6395,20.64,7.69,22.02602325,30.66392,10.22906,32.32506239,12.13392,3.53906,12.6395,18.53,6.69,19.70068527
07/08/2019 15:30,34.1136,12.3773,36.28960265,14.9736,4.3673,15.5975,19.14,8.01,20.74848669,32.0436,11.3973,34.01015655,14.9736,4.3673,15.5975,17.07,7.03,18.4609263
07/08/2019 16:00,34.60952,11.48736,36.46612557,13.73952,4.00736,14.312,20.87,7.48,22.16996392,32.58952,10.57736,34.26306114,13.73952,4.00736,14.312,18.85,6.57,19.96214918
07/08/2019 16:30,33.62408,10.80744,35.31826036,14.01408,4.08744,14.598,19.61,6.72,20.72945971,33.30408,10.80744,35.01374736,14.01408,4.08744,14.598,19.29,6.72,20.42700419
07/08/2019 17:00,33.27872,10.01546,34.75316739,13.93872,4.06546,14.5195,19.34,5.95,20.23457684,32.90872,10.04546,34.40777701,13.93872,4.06546,14.5195,18.97,5.98,19.89023127
07/08/2019 17:30,32.97712,7.16416,33.7463425,8.51712,2.48416,8.872,24.46,4.68,24.90369451,32.57712,7.22416,33.36850664,8.51712,2.48416,8.872,24.06,4.74,24.52246317
07/08/2019 18:00,31.19544,6.65742,31.89791087,6.98544,2.03742,7.2765,24.21,4.62,24.64687607,30.43544,4.60742,30.78220796,6.98544,2.03742,7.2765,23.45,2.57,23.59040907
07/08/2019 18:30,29.18384,5.49362,29.69640345,6.42384,1.87362,6.6915,22.76,3.62,23.04608427,28.37384,2.81362,28.51300149,6.42384,1.87362,6.6915,21.95,0.94,21.97011834
07/08/2019 19:00,29.10344,3.81392,29.35227769,5.29344,1.54392,5.514,23.81,2.27,23.91796396,28.58344,3.88392,28.84610679,5.29344,1.54392,5.514,23.29,2.34,23.40725742
07/08/2019 19:30,28.9648,3.7814,29.21059097,4.3248,1.2614,4.505,24.64,2.52,24.76852842,26.8548,3.0114,27.02311627,4.3248,1.2614,4.505,22.53,1.75,22.59786273
07/08/2019 20:00,28.32208,3.09894,28.49111519,3.32208,0.96894,3.4605,25,2.13,25.09057393,26.19208,2.33894,26.29630573,3.32208,0.96894,3.4605,22.87,1.37,22.91099736
07/08/2019 20:30,28.4116,2.8713,28.55631941,2.5416,0.7413,2.6475,25.87,2.13,25.9575384,26.3116,2.1113,26.39617173,2.5416,0.7413,2.6475,23.77,1.37,23.8094477
07/08/2019 21:00,27.26696,2.76328,27.40662008,2.37696,0.69328,2.476,24.89,2.07,24.97592841,25.22696,2.06328,25.31119585,2.37696,0.69328,2.476,22.85,1.37,22.89103318
07/08/2019 21:30,28.072,2.316,28.16737545,1.632,0.476,1.7,26.44,1.84,26.50394688,26.032,1.666,26.08525599,1.632,0.476,1.7,24.4,1.19,24.42900121
07/08/2019 22:00,26.58576,1.62418,26.63532608,1.14576,0.33418,1.1935,25.44,1.29,25.47268537,24.57576,1.02418,24.59709178,1.14576,0.33418,1.1935,23.43,0.69,23.44015785
07/08/2019 22:30,24.73792,1.69356,24.79582286,1.17792,0.34356,1.227,23.56,1.35,23.59864615,22.73792,-1.65644,22.79817535,1.17792,0.34356,1.227,21.56,-2,21.65256567
07/08/2019 23:00,23.27608,-1.85656,23.35000461,1.00608,0.29344,1.048,22.27,-2.15,22.37354241,21.51608,0.79344,21.53070472,1.00608,0.29344,1.048,20.51,0.5,20.51609368
07/08/2019 23:30,21.73488,-2.63566,21.89410223,0.97488,0.28434,1.0155,20.76,-2.92,20.96435069,20.16488,2.24434,20.28939249,0.97488,0.28434,1.0155,19.19,1.96,19.28983411
08/08/2019 00:00,20.74568,0.24624,20.74714132,1.25568,0.36624,1.308,19.49,-0.12,19.49036942,19.27568,-0.35376,19.27892595,1.25568,0.36624,1.308,18.02,-0.72,18.03437828
08/08/2019 00:30,19.56256,-0.11092,19.56287446,1.40256,0.40908,1.461,18.16,-0.52,18.16744341,18.18256,-0.31092,18.18521816,1.40256,0.40908,1.461,16.78,-0.72,16.79543986
08/08/2019 01:00,19.17064,-0.26148,19.17242316,1.40064,0.40852,1.459,17.77,-0.67,17.78262635,17.85064,-0.53148,17.85855032,1.40064,0.40852,1.459,16.45,-0.94,16.47683525
08/08/2019 01:30,18.88288,-0.35416,18.88620095,1.56288,0.45584,1.628,17.32,-0.81,17.33893019,17.60288,-0.62416,17.6139422,1.56288,0.45584,1.628,16.04,-1.08,16.07631799
08/08/2019 02:00,18.84072,-0.41604,18.84531293,1.11072,0.32396,1.157,17.73,-0.74,17.74543603,17.57072,-0.65604,17.58296306,1.11072,0.32396,1.157,16.46,-0.98,16.48914795
08/08/2019 02:30,18.40944,-0.50308,18.41631262,0.94944,0.27692,0.989,17.46,-0.78,17.477414,17.10944,-0.75308,17.12600556,0.94944,0.27692,0.989,16.16,-1.03,16.19279161
08/08/2019 03:00,18.00464,-0.57948,18.01396288,0.82464,0.24052,0.859,17.18,-0.82,17.19955813,16.78464,-0.78948,16.80319668,0.82464,0.24052,0.859,15.96,-1.03,15.99320168
08/08/2019 03:30,17.77384,-0.75388,17.78982078,0.84384,0.24612,0.879,16.93,-1,16.95950766,16.58384,-0.97388,16.61241076,0.84384,0.24612,0.879,15.74,-1.22,15.78721001
08/08/2019 04:00,17.72488,-0.69816,17.73862448,0.79488,0.23184,0.828,16.93,-0.93,16.95552417,16.59488,-0.88816,16.61863022,0.79488,0.23184,0.828,15.8,-1.12,15.83964646
08/08/2019 04:30,17.9384,-0.5488,17.94679292,0.7584,0.2212,0.79,17.18,-0.77,17.19724687,16.7784,-0.7288,16.79422091,0.7584,0.2212,0.79,16.02,-0.95,16.04814319
08/08/2019 05:00,18.69032,0.08176,18.69049883,0.76032,0.22176,0.792,17.93,-0.14,17.93054656,17.52032,-0.40824,17.52507554,0.76032,0.22176,0.792,16.76,-0.63,16.77183651
08/08/2019 05:30,19.56784,0.24312,19.56935026,0.86784,0.25312,0.904,18.7,-0.01,18.70000267,18.36784,-0.15688,18.36850995,0.86784,0.25312,0.904,17.5,-0.41,17.5048022
08/08/2019 06:00,20.63808,0.85194,20.65565656,1.13808,0.33194,1.1855,19.5,0.52,19.5069321,19.39808,0.66194,19.40937073,1.13808,0.33194,1.1855,18.26,0.33,18.26298168
08/08/2019 06:30,24.9104,3.5822,25.16664827,1.5504,0.4522,1.615,23.36,3.13,23.5687611,23.4304,1.7722,23.49732617,1.5504,0.4522,1.615,21.88,1.32,21.91978102
08/08/2019 07:00,27.33992,4.85206,27.76713366,2.50992,0.73206,2.6145,24.83,4.12,25.16949145,25.72992,4.52206,26.12427626,2.50992,0.73206,2.6145,23.22,3.79,23.52727141
08/08/2019 07:30,30.21576,6.81668,30.97513969,4.20576,1.22668,4.381,26.01,5.59,26.60391325,28.35576,6.19668,29.02495423,4.20576,1.22668,4.381,24.15,4.97,24.65610269
08/08/2019 08:00,32.12784,7.11312,32.90584415,5.90784,1.72312,6.154,26.22,5.39,26.76827413,30.49784,8.97312,31.790488,5.90784,1.72312,6.154,24.59,7.25,25.63650912
08/08/2019 08:30,33.7044,9.9967,35.15566228,8.3544,2.4367,8.7025,25.35,7.56,26.45328146,31.5844,9.3667,32.94403424,8.3544,2.4367,8.7025,23.23,6.93,24.24165423
08/08/2019 09:00,34.71536,10.96198,36.40496155,9.19536,2.68198,9.5785,25.52,8.28,26.82962542,32.49536,9.97198,33.99101067,9.19536,2.68198,9.5785,23.3,7.29,24.41380962
08/08/2019 09:30,34.8244,11.6892,36.73385675,10.4544,3.0492,10.89,24.37,8.64,25.85626617,32.5844,10.6392,34.27733508,10.4544,3.0492,10.89,22.13,7.59,23.39540553
08/08/2019 10:00,35.09448,11.76214,37.01311205,10.46448,3.05214,10.9005,24.63,8.71,26.12472009,32.80448,10.67214,34.49678942,10.46448,3.05214,10.9005,22.34,7.62,23.60381325
08/08/2019 10:30,34.82,12.15,36.87892216,14.16,4.13,14.75,20.66,8.02,22.16203962,32.83,12.17,35.01310897,14.16,4.13,14.75,18.67,8.04,20.32757979
08/08/2019 11:00,34.7872,12.8321,37.07845836,13.9272,4.0621,14.5075,20.86,8.77,22.62857707,32.6572,11.7821,34.71758333,13.9272,4.0621,14.5075,18.73,7.72,20.25861052
08/08/2019 11:30,34.83792,12.18106,36.90608205,15.39792,4.49106,16.0395,19.44,7.69,20.90573366,33.06792,14.46106,36.09168311,15.39792,4.49106,16.0395,17.67,9.97,20.28866186
08/08/2019 12:00,34.76896,10.56178,36.33774589,13.06896,3.81178,13.6135,21.7,6.75,22.7255913,33.09896,14.30178,36.05665076,13.06896,3.81178,13.6135,20.03,10.49,22.61063909
08/08/2019 12:30,34.75112,12.86616,37.05642204,13.94112,4.06616,14.522,20.81,8.8,22.59416075,32.54112,11.75616,34.59959232,13.94112,4.06616,14.522,18.6,7.69,20.12699928
08/08/2019 13:00,35.65416,13.67038,38.18505486,15.94416,4.65038,16.6085,19.71,9.02,21.67589675,33.49416,12.60038,35.78586774,15.94416,4.65038,16.6085,17.55,7.95,19.26668108
08/08/2019 13:30,34.87928,11.56604,36.74693803,15.68928,4.57604,16.343,19.19,6.99,20.42342283,33.05928,13.39604,35.67029411,15.68928,4.57604,16.343,17.37,8.82,19.48099843
08/08/2019 14:00,32.98192,12.43306,35.24752513,15.30192,4.46306,15.9395,17.68,7.97,19.39338289,30.88192,11.34306,32.89920961,15.30192,4.46306,15.9395,15.58,6.88,17.031465
08/08/2019 14:30,31.57496,10.92728,33.41232628,12.26496,3.57728,12.776,19.31,7.35,20.66152463,29.41496,9.80728,31.00681559,12.26496,3.57728,12.776,17.15,6.23,18.24651748
08/08/2019 15:00,31.88536,10.25698,33.49450434,11.23536,3.27698,11.7035,20.65,6.98,21.79777282,29.73536,9.14698,31.11043036,11.23536,3.27698,11.7035,18.5,5.87,19.40893866
08/08/2019 15:30,33.23472,11.31596,35.10836886,13.25472,3.86596,13.807,19.98,7.45,21.32376374,31.08472,10.23596,32.72666641,13.25472,3.86596,13.807,17.83,6.37,18.93372124
08/08/2019 16:00,32.13272,11.28496,34.05674701,13.42272,3.91496,13.982,18.71,7.37,20.10922674,30.04272,10.23496,31.73829597,13.42272,3.91496,13.982,16.62,6.32,17.78107983
08/08/2019 16:30,32.08928,10.63854,33.80681032,12.74928,3.71854,13.2805,19.34,6.92,20.54074001,31.46928,10.48854,33.17114793,12.74928,3.71854,13.2805,18.72,6.77,19.90656424
08/08/2019 17:00,31.8748,9.5489,33.27438003,11.3448,3.3089,11.8175,20.53,6.24,21.4573647,31.4748,9.5689,32.89721694,11.3448,3.3089,11.8175,20.13,6.26,21.08090368
08/08/2019 17:30,31.4752,8.1886,32.52293629,10.0752,2.9386,10.495,21.4,5.25,22.0345751,31.0152,8.1186,32.06016683,10.0752,2.9386,10.495,20.94,5.18,21.57118448
08/08/2019 18:00,30.95496,5.73728,31.48215257,6.74496,1.96728,7.026,24.21,3.77,24.50177545,30.48496,5.76728,31.02570394,6.74496,1.96728,7.026,23.74,3.8,24.04220456
08/08/2019 18:30,29.73936,5.07148,30.16868314,6.03936,1.76148,6.291,23.7,3.31,23.93002507,29.22936,5.10148,29.671208,6.03936,1.76148,6.291,23.19,3.34,23.4292915
08/08/2019 19:00,29.62888,3.87884,29.88169891,3.93888,1.14884,4.103,25.69,2.73,25.83464728,29.10888,3.91884,29.3714862,3.93888,1.14884,4.103,25.17,2.77,25.3219628
08/08/2019 19:30,28.96696,3.38328,29.16387072,2.61696,0.76328,2.726,26.35,2.62,26.47993391,26.85696,2.59328,26.98187172,2.61696,0.76328,2.726,24.24,1.83,24.30897982
08/08/2019 20:00,28.2448,3.1964,28.42508927,1.8048,0.5264,1.88,26.44,2.67,26.57447083,26.0448,2.3564,26.15118024,1.8048,0.5264,1.88,24.24,1.83,24.30897982
08/08/2019 20:30,28.19984,2.86662,28.34516689,1.11984,0.32662,1.1665,27.08,2.54,27.19886027,26.08984,2.08662,26.17314911,1.11984,0.32662,1.1665,24.97,1.76,25.03194958
08/08/2019 21:00,28.60656,2.77358,28.74070321,1.00656,0.29358,1.0485,27.6,2.48,27.71119629,26.50656,2.05358,26.58599093,1.00656,0.29358,1.0485,25.5,1.76,25.56066509
08/08/2019 21:30,28.21352,2.27186,28.30484161,1.10352,0.32186,1.1495,27.11,1.95,27.18004047,26.14352,1.59186,26.19193876,1.10352,0.32186,1.1495,25.04,1.27,25.07218578
08/08/2019 22:00,26.56424,1.39332,26.60075539,0.83424,0.24332,0.869,25.73,1.15,25.75568675,24.54424,0.87332,24.55977209,0.83424,0.24332,0.869,23.71,0.63,23.71836841
08/08/2019 22:30,24.78504,1.12272,24.81045562,1.17504,0.34272,1.224,23.61,0.78,23.62288086,22.86504,0.21272,22.86602948,1.17504,0.34272,1.224,21.69,-0.13,21.69038958
08/08/2019 23:00,23.28928,0.93604,23.30808301,1.28928,0.37604,1.343,22,0.56,22.00712612,21.47928,0.58604,21.48727326,1.28928,0.37604,1.343,20.19,0.21,20.1910921
08/08/2019 23:30,22.00632,1.01976,22.02993487,1.57632,0.45976,1.642,20.43,0.56,20.43767355,20.31632,-0.09024,20.31652041,1.57632,0.45976,1.642,18.74,-0.55,18.74806923
09/08/2019 00:00,20.8832,0.4176,20.88737494,1.8432,0.5376,1.92,19.04,-0.12,19.04037815,19.3132,1.9876,19.41520662,1.8432,0.5376,1.92,17.47,1.45,17.53007131
09/08/2019 00:30,19.83248,-0.17386,19.83324205,1.39248,0.40614,1.4505,18.44,-0.58,18.44911922,18.39248,-0.52386,18.39993885,1.39248,0.40614,1.4505,17,-0.93,17.02541923
09/08/2019 01:00,19.36928,-0.25896,19.37101102,0.92928,0.27104,0.968,18.44,-0.53,18.44761502,17.92928,-0.53896,17.93737883,0.92928,0.27104,0.968,17,-0.81,17.01928612
09/08/2019 01:30,19.13592,-0.29244,19.13815444,0.98592,0.28756,1.027,18.15,-0.58,18.15926485,17.78592,-0.54244,17.79418982,0.98592,0.28756,1.027,16.8,-0.83,16.82049048
09/08/2019 02:00,18.9516,-0.3112,18.9541549,0.9216,0.2688,0.96,18.03,-0.58,18.03932648,17.6216,-0.5412,17.62990879,0.9216,0.2688,0.96,16.7,-0.81,16.71963217
09/08/2019 02:30,18.90408,0.16244,18.9047779,1.17408,0.34244,1.223,17.73,-0.18,17.73091368,17.59408,-0.42756,17.59927438,1.17408,0.34244,1.223,16.42,-0.77,16.43804429
09/08/2019 03:00,18.97696,0.42828,18.98179219,1.77696,0.51828,1.851,17.2,-0.09,17.20023546,17.69696,-0.18172,17.69789296,1.77696,0.51828,1.851,15.92,-0.7,15.93538202
09/08/2019 03:30,18.81944,0.38192,18.82331493,1.54944,0.45192,1.614,17.27,-0.07,17.27014186,17.62944,-0.13808,17.62998074,1.54944,0.45192,1.614,16.08,-0.59,16.09082036
09/08/2019 04:00,18.77816,0.40988,18.78263279,1.50816,0.43988,1.571,17.27,-0.03,17.27002606,17.50816,-0.09012,17.50839194,1.50816,0.43988,1.571,16,-0.53,16.00877572
09/08/2019 04:30,19.01624,0.47932,19.02227987,1.74624,0.50932,1.819,17.27,-0.03,17.27002606,17.85624,-0.02068,17.85625198,1.74624,0.50932,1.819,16.11,-0.53,16.11871583
09/08/2019 05:00,19.27512,0.50816,19.28181728,1.84512,0.53816,1.922,17.43,-0.03,17.43002582,18.05512,0.04816,18.05518423,1.84512,0.53816,1.922,16.21,-0.49,16.21740423
09/08/2019 05:30,19.87816,0.70488,19.8906536,2.10816,0.61488,2.196,17.77,0.09,17.77022791,18.61816,0.56488,18.62672733,2.10816,0.61488,2.196,16.51,-0.05,16.51007571
09/08/2019 06:00,21.35504,-0.51228,21.36118359,2.25504,0.65772,2.349,19.1,-1.17,19.13580152,20.02504,1.70772,20.09772461,2.25504,0.65772,2.349,17.77,1.05,17.80099435
09/08/2019 06:30,24.6488,3.4834,24.89372244,2.3088,0.6734,2.405,22.34,2.81,22.51603207,23.1088,3.0334,23.30704085,2.3088,0.6734,2.405,20.8,2.36,20.93345648
09/08/2019 07:00,27.61568,4.85874,28.03984908,2.39568,0.69874,2.4955,25.22,4.16,25.56079029,25.91568,4.32874,26.27471141,2.39568,0.69874,2.4955,23.52,3.63,23.79847264
09/08/2019 07:30,29.83344,5.74642,30.3818282,3.31344,0.96642,3.4515,26.52,4.78,26.94733382,27.96344,5.09642,28.42406504,3.31344,0.96642,3.4515,24.65,4.13,24.99358718
09/08/2019 08:00,31.70808,6.20444,32.30940131,3.47808,1.01444,3.623,28.23,5.19,28.7031183,29.81808,6.72444,30.56691002,3.47808,1.01444,3.623,26.34,5.71,26.95180328
09/08/2019 08:30,33.26184,7.61262,34.12186958,3.71184,1.08262,3.8665,29.55,6.53,30.26290469,31.03184,6.68262,31.74322768,3.71184,1.08262,3.8665,27.32,5.6,27.88803328
09/08/2019 09:00,34.404,7.8445,35.28698622,3.684,1.0745,3.8375,30.72,6.77,31.45713433,32.114,6.8945,32.84574746,3.684,1.0745,3.8375,28.43,5.82,29.019602
09/08/2019 09:30,33.90416,8.56288,34.96877149,6.52416,1.90288,6.796,27.38,6.66,28.17836049,31.59416,7.54288,32.48208714,6.52416,1.90288,6.796,25.07,5.64,25.69658538
09/08/2019 10:00,35.31424,12.19582,37.36085615,14.45424,4.21582,15.0565,20.86,7.98,22.33427859,33.05424,11.08582,34.86370874,14.45424,4.21582,15.0565,18.6,6.87,19.82818449
09/08/2019 10:30,36.31584,14.24962,39.011433,19.57584,5.70962,20.3915,16.74,8.54,18.79253043,34.11584,13.14962,36.56231728,19.57584,5.70962,20.3915,14.54,7.44,16.33294829
09/08/2019 11:00,37.21064,15.11102,40.16185572,21.26064,6.20102,22.1465,15.95,8.91,18.26993706,35.00064,14.00102,37.6971267,21.26064,6.20102,22.1465,13.74,7.8,15.79960759
09/08/2019 11:30,36.41568,14.49874,39.19585707,19.43568,5.66874,20.2455,16.98,8.83,19.13868595,34.23568,13.41874,36.77151572,19.43568,5.66874,20.2455,14.8,7.75,16.70636106
09/08/2019 12:00,36.98672,15.65446,40.16316191,23.22672,6.77446,24.1945,13.76,8.88,16.37656863,34.84672,14.59446,37.77952034,23.22672,6.77446,24.1945,11.62,7.82,14.00631286
09/08/2019 12:30,35.69992,12.70206,37.89230286,16.66992,4.86206,17.3645,19.03,7.84,20.58170304,33.50992,11.67206,35.48452794,16.66992,4.86206,17.3645,16.84,6.81,18.16484792
09/08/2019 13:00,35.78944,13.58442,38.28081089,19.24944,5.61442,20.0515,16.54,7.97,18.36007898,33.67944,12.59442,35.9572537,19.24944,5.61442,20.0515,14.43,6.98,16.0295134
09/08/2019 13:30,34.3504,12.2372,36.46503865,16.3104,4.7572,16.99,18.04,7.48,19.5292601,32.2504,11.3172,34.17846275,16.3104,4.7572,16.99,15.94,6.56,17.23708792
09/08/2019 14:00,34.83736,10.98298,36.52762655,13.58736,3.96298,14.1535,21.25,7.02,22.37951966,32.68736,10.00298,34.18366734,13.58736,3.96298,14.1535,19.1,6.04,20.03226398
09/08/2019 14:30,34.4528,11.1054,36.19841622,15.6528,4.5654,16.305,18.8,6.54,19.90506468,32.3228,10.1354,33.87461783,15.6528,4.5654,16.305,16.67,5.57,17.57594379
09/08/2019 15:00,32.72688,8.99284,33.93994469,10.70688,3.12284,11.153,22.02,5.87,22.78897321,30.55688,8.03284,31.5950856,10.70688,3.12284,11.153,19.85,4.91,20.44824198
09/08/2019 15:30,33.57944,7.19442,34.34149778,13.00944,3.79442,13.5515,20.57,3.4,20.8490983,32.04944,11.19442,33.94822003,13.00944,3.79442,13.5515,19.04,7.4,20.4274717
09/08/2019 16:00,32.95944,6.97692,33.68979219,15.10944,4.40692,15.739,17.85,2.57,18.03406222,31.69944,13.19692,34.33676155,15.10944,4.40692,15.739,16.59,8.79,18.77477563
09/08/2019 16:30,32.60024,8.58882,33.71266049,12.51024,3.64882,13.0315,20.09,4.94,20.68844363,32.28024,8.63882,33.41621022,12.51024,3.64882,13.0315,19.77,4.99,20.39002207
09/08/2019 17:00,33.1932,9.3026,34.47211762,14.6832,4.2826,15.295,18.51,5.02,19.17864698,32.9532,9.3826,34.26290374,14.6832,4.2826,15.295,18.27,5.1,18.96847121
09/08/2019 17:30,32.90528,6.47154,33.53562705,9.36528,2.73154,9.7555,23.54,3.74,23.8352512,32.57528,6.54154,33.22560177,9.36528,2.73154,9.7555,23.21,3.81,23.52063349
09/08/2019 18:00,31.08448,5.33714,31.53933988,8.90448,2.59714,9.2755,22.18,2.74,22.34860175,30.72448,5.47714,31.20885666,8.90448,2.59714,9.2755,21.82,2.88,22.00924351
09/08/2019 18:30,29.52352,3.91186,29.78155271,6.62352,1.93186,6.8995,22.9,1.98,22.98543887,29.08352,4.04186,29.36303404,6.62352,1.93186,6.8995,22.46,2.11,22.55889403
09/08/2019 19:00,28.8624,4.0132,29.14007392,7.8624,2.2932,8.19,21,1.72,21.07032036,28.4924,4.1632,28.79494907,7.8624,2.2932,8.19,20.63,1.87,20.71457941
09/08/2019 19:30,29.01616,3.54138,29.23147128,5.69616,1.66138,5.9335,23.32,1.88,23.39565772,27.03616,2.88138,27.18926807,5.69616,1.66138,5.9335,21.34,1.22,21.37484503
09/08/2019 20:00,29.22512,3.27066,29.4075646,4.90512,1.43066,5.1095,24.32,1.84,24.38950594,27.19512,2.60066,27.31918711,4.90512,1.43066,5.1095,22.29,1.17,22.32068547
09/08/2019 20:30,28.28408,2.98494,28.44115061,4.95408,1.44494,5.1605,23.33,1.54,23.38077201,26.28408,2.36494,26.39025962,4.95408,1.44494,5.1605,21.33,0.92,21.34983138
09/08/2019 21:00,27.49784,2.66562,27.62673949,4.16784,1.21562,4.3415,23.33,1.45,23.37501658,25.49784,2.06562,25.58137273,4.16784,1.21562,4.3415,21.33,0.85,21.34692952
09/08/2019 21:30,27.52192,2.25056,27.61378462,4.08192,1.19056,4.252,23.44,1.06,23.46395534,25.55192,1.54056,25.5983191,4.08192,1.19056,4.252,21.47,0.35,21.47285263
09/08/2019 22:00,25.9192,1.1756,25.94584676,3.3792,0.9856,3.52,22.54,0.19,22.54080078,24.0392,0.3456,24.04168413,3.3792,0.9856,3.52,20.66,-0.64,20.6699105
09/08/2019 22:30,25.06896,0.49928,25.0739314,4.00896,1.16928,4.176,21.06,-0.67,21.07065495,23.33896,3.40928,23.58665394,4.00896,1.16928,4.176,19.33,2.24,19.45935508
09/08/2019 23:00,23.24624,0.59182,23.25377228,3.84624,1.12182,4.0065,19.4,-0.53,19.40723834,21.61624,0.25182,21.61770675,3.84624,1.12182,4.0065,17.77,-0.87,17.79128438
09/08/2019 23:30,21.9684,0.2887,21.97029691,3.2184,0.9387,3.3525,18.75,-0.65,18.76126328,20.4384,-0.0413,20.43844173,3.2184,0.9387,3.3525,17.22,-0.98,17.24786364
10/08/2019 00:00,21.21312,0.03466,21.21314832,3.27312,0.95466,3.4095,17.94,-0.92,17.96357425,19.78312,-0.26534,19.78489935,3.27312,0.95466,3.4095,16.51,-1.22,16.55501435
10/08/2019 00:30,19.87504,0.12272,19.87541887,3.81504,1.11272,3.974,16.06,-0.99,16.09048477,18.54504,-0.16728,18.54579443,3.81504,1.11272,3.974,14.73,-1.28,14.7855098
10/08/2019 01:00,20.07872,0.20796,20.07979692,3.79872,1.10796,3.957,16.28,-0.9,16.30485817,18.80872,-0.03204,18.80874729,3.79872,1.10796,3.957,15.01,-1.14,15.05322889
10/08/2019 01:30,19.4364,0.0402,19.43644157,3.5664,1.0402,3.715,15.87,-1,15.90147477,18.1964,-0.1898,18.19738984,3.5664,1.0402,3.715,14.63,-1.23,14.68161435
10/08/2019 02:00,19.43968,-0.18676,19.4405771,2.95968,0.86324,3.083,16.48,-1.05,16.51341576,18.19968,-0.41676,18.20445113,2.95968,0.86324,3.083,15.24,-1.28,15.29365882
10/08/2019 02:30,18.8184,-0.0288,18.81842204,3.3984,0.9912,3.54,15.42,-1.02,15.45369859,17.6084,-0.2888,17.61076818,3.3984,0.9912,3.54,14.21,-1.28,14.26753307
