Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2019 03:00,18.47432,0.36626,18.47795026,4.20432,1.22626,4.3795,14.27,-0.86,14.29589102,17.30432,0.15626,17.30502551,4.20432,1.22626,4.3795,13.1,-1.07,13.14362583
10/08/2019 03:30,18.30408,0.07994,18.30425456,3.87408,1.12994,4.0355,14.43,-1.05,14.46815123,17.18408,-0.10006,17.18437131,3.87408,1.12994,4.0355,13.31,-1.23,13.36671239
10/08/2019 04:00,19.4508,0.1069,19.45109375,3.7608,1.0969,3.9175,15.69,-0.99,15.72120224,18.3208,-0.0731,18.32094583,3.7608,1.0969,3.9175,14.56,-1.17,14.60693329
10/08/2019 04:30,19.43264,0.32952,19.43543364,4.11264,1.19952,4.284,15.32,-0.87,15.34468312,18.32264,0.13952,18.32317119,4.11264,1.19952,4.284,14.21,-1.06,14.24948069
10/08/2019 05:00,19.89632,0.66476,19.90742212,4.57632,1.33476,4.767,15.32,-0.67,15.33464378,18.78632,0.50476,18.79309985,4.57632,1.33476,4.767,14.21,-0.83,14.23421933
10/08/2019 05:30,20.75544,0.92492,20.77603828,4.88544,1.42492,5.089,15.87,-0.5,15.87787454,19.63544,0.78492,19.65112219,4.88544,1.42492,5.089,14.75,-0.64,14.76387822
10/08/2019 06:00,19.94192,1.52056,19.9998069,5.52192,1.61056,5.752,14.42,-0.09,14.42028086,18.84192,1.04056,18.870631,5.52192,1.61056,5.752,13.32,-0.57,13.33219037
10/08/2019 06:30,21.47248,1.69364,21.53916929,5.05248,1.47364,5.263,16.42,0.22,16.42147375,20.29248,1.47364,20.34591751,5.05248,1.47364,5.263,15.24,0,15.24
10/08/2019 07:00,22.64712,2.76416,22.81518408,5.63712,1.64416,5.872,17.01,1.12,17.04683255,21.39712,-0.23584,21.39841968,5.63712,1.64416,5.872,15.76,-1.88,15.87173588
10/08/2019 07:30,24.04,3.3175,24.26782657,6.54,1.9075,6.8125,17.5,1.41,17.55671097,22.66,2.9975,22.85739719,6.54,1.9075,6.8125,16.12,1.09,16.15680971
10/08/2019 08:00,25.45328,4.47804,25.84419287,8.87328,2.58804,9.243,16.58,1.89,16.68737547,23.99328,4.10804,24.34242136,8.87328,2.58804,9.243,15.12,1.52,15.19621005
10/08/2019 08:30,27.18376,3.51068,27.40951809,10.73376,3.13068,11.181,16.45,0.38,16.45438847,25.54376,4.92068,26.01339591,10.73376,3.13068,11.181,14.81,1.79,14.91778134
10/08/2019 09:00,27.49728,5.43754,28.02975649,9.79728,2.85754,10.2055,17.7,2.58,17.88704559,25.73728,4.91754,26.20285827,9.79728,2.85754,10.2055,15.94,2.06,16.07256047
10/08/2019 09:30,27.71712,5.17916,28.19685159,9.11712,2.65916,9.497,18.6,2.52,18.7699334,25.90712,4.62916,26.31744648,9.11712,2.65916,9.497,16.79,1.97,16.90517672
10/08/2019 10:00,27.85728,5.17004,28.33297306,9.25728,2.70004,9.643,18.6,2.47,18.76328596,26.04728,4.59004,26.44861551,9.25728,2.70004,9.643,16.79,1.89,16.89604096
10/08/2019 10:30,28.75304,5.37922,29.25189425,9.80304,2.85922,10.2115,18.95,2.52,19.11682243,26.90304,4.80922,27.32951076,9.80304,2.85922,10.2115,17.1,1.95,17.21082508
10/08/2019 11:00,27.9592,4.4431,28.3100336,7.9992,2.3331,8.3325,19.96,2.11,20.07121571,26.0992,3.8831,26.38648719,7.9992,2.3331,8.3325,18.1,1.55,18.16624617
10/08/2019 11:30,28.23832,4.51076,28.5963227,8.60832,2.51076,8.967,19.63,2,19.73162183,26.40832,3.98076,26.70666238,8.60832,2.51076,8.967,17.8,1.47,17.86059629
10/08/2019 12:00,28.88152,6.06586,29.51163931,12.91152,3.76586,13.4495,15.97,2.3,16.13477301,27.11152,5.52586,27.66892924,12.91152,3.76586,13.4495,14.2,1.76,14.30865472
10/08/2019 12:30,28.27536,5.07698,28.72754269,11.71536,3.41698,12.2035,16.56,1.66,16.64299252,26.50536,4.56698,26.89593678,11.71536,3.41698,12.2035,14.79,1.15,14.83464189
10/08/2019 13:00,27.80536,3.39448,28.01179286,14.17536,4.13448,14.766,13.63,-0.74,13.65007326,26.17536,5.53448,26.75406399,14.17536,4.13448,14.766,12,1.4,12.08139065
10/08/2019 13:30,26.72056,2.86308,26.87351026,13.21056,3.85308,13.761,13.51,-0.99,13.54622457,25.10056,4.70308,25.53736623,13.21056,3.85308,13.761,11.89,0.85,11.92034395
10/08/2019 14:00,26.72376,4.38318,27.08083484,15.95376,4.65318,16.6185,10.77,-0.27,10.77338387,25.30376,7.16318,26.29812575,15.95376,4.65318,16.6185,9.35,2.51,9.681043332
10/08/2019 14:30,27.15352,8.75436,28.52985221,20.96352,6.11436,21.837,6.19,2.64,6.72946506,25.61352,8.23436,26.90459238,20.96352,6.11436,21.837,4.65,2.12,5.110469646
10/08/2019 15:00,26.41752,7.02886,27.33660981,17.20752,5.01886,17.9245,9.21,2.01,9.426780999,24.83752,6.55886,25.68892844,17.20752,5.01886,17.9245,7.63,1.54,7.78386151
10/08/2019 15:30,25.76264,5.77702,26.40241617,14.49264,4.22702,15.0965,11.27,1.55,11.37608896,24.18264,5.33702,24.76456864,14.49264,4.22702,15.0965,9.69,1.11,9.753368649
10/08/2019 16:00,25.32384,4.51612,25.72337871,11.40384,3.32612,11.879,13.92,1.19,13.97077306,23.68384,4.08612,24.0337399,11.40384,3.32612,11.879,12.28,0.76,12.30349544
10/08/2019 16:30,25.4236,3.4473,25.65625293,8.7336,2.5473,9.0975,16.69,0.9,16.71424841,23.7636,3.0973,23.96459789,8.7336,2.5473,9.0975,15.03,0.55,15.04005984
10/08/2019 17:00,26.516,4.068,26.82623492,10.656,3.108,11.1,15.86,0.96,15.88902766,24.816,3.708,25.09149497,10.656,3.108,11.1,14.16,0.6,14.17270616
10/08/2019 17:30,27.17704,4.11872,27.48736724,11.44704,3.33872,11.924,15.73,0.78,15.74932697,25.45704,3.36872,25.67896337,11.44704,3.33872,11.924,14.01,0.03,14.01003212
10/08/2019 18:00,26.8412,3.1166,27.0215324,10.1712,2.9666,10.595,16.67,0.15,16.67067485,25.0312,2.7566,25.18253,10.1712,2.9666,10.595,14.86,-0.21,14.86148378
10/08/2019 18:30,26.10432,2.50626,26.22435627,8.28432,2.41626,8.6295,17.82,0.09,17.82022727,24.27432,1.75626,24.33777025,8.28432,2.41626,8.6295,15.99,-0.66,16.00361522
10/08/2019 19:00,25.65824,2.26532,25.7580464,7.93824,2.31532,8.269,17.72,-0.05,17.72007054,23.79824,1.56532,23.8496636,7.93824,2.31532,8.269,15.86,-0.75,15.87772339
10/08/2019 19:30,25.36576,1.83168,25.43180749,6.96576,2.03168,7.256,18.4,-0.2,18.40108692,23.55576,1.14168,23.58341075,6.96576,2.03168,7.256,16.59,-0.89,16.61385566
10/08/2019 20:00,24.46776,1.21268,24.49779321,6.31776,1.84268,6.581,18.15,-0.63,18.16093059,22.68776,0.90268,22.70571041,6.31776,1.84268,6.581,16.37,-0.94,16.39696618
10/08/2019 20:30,24.48776,0.95018,24.50618762,5.41776,1.58018,5.6435,19.07,-0.63,19.08040356,22.72776,0.64018,22.73677429,5.41776,1.58018,5.6435,17.31,-0.94,17.33550403
10/08/2019 21:00,23.79824,0.62282,23.80638847,4.87824,1.42282,5.0815,18.92,-0.8,18.93690577,22.02824,0.29282,22.03018613,4.87824,1.42282,5.0815,17.15,-1.13,17.18718709
10/08/2019 21:30,24.13192,-0.25444,24.13326133,4.44192,1.29556,4.627,19.69,-1.55,19.7509139,22.52192,3.11556,22.73639361,4.44192,1.29556,4.627,18.08,1.82,18.17137309
10/08/2019 22:00,23.76904,0.37222,23.77195428,4.49904,1.31222,4.6865,19.27,-0.94,19.29291321,22.07904,2.77222,22.25239787,4.49904,1.31222,4.6865,17.58,1.46,17.64052153
10/08/2019 22:30,22.68616,3.13638,22.90193736,4.85616,1.41638,5.0585,17.83,1.72,17.91276919,21.07616,0.14638,21.07666832,4.85616,1.41638,5.0585,16.22,-1.27,16.26964351
10/08/2019 23:00,22.20272,-0.08754,22.20289257,3.64272,1.06246,3.7945,18.56,-1.15,18.59559356,20.74272,-0.36754,20.74597596,3.64272,1.06246,3.7945,17.1,-1.43,17.15968823
10/08/2019 23:30,19.72696,-0.10672,19.72724867,4.05696,1.18328,4.226,15.67,-1.29,15.72300862,18.35696,-0.36672,18.36062265,4.05696,1.18328,4.226,14.3,-1.55,14.3837582
11/08/2019 00:00,19.44288,-0.41916,19.44739771,3.36288,0.98084,3.503,16.08,-1.4,16.14083021,18.13288,-0.66916,18.14522285,3.36288,0.98084,3.503,14.77,-1.65,14.8618774
11/08/2019 00:30,18.83128,-0.30796,18.83379797,3.88128,1.13204,4.043,14.95,-1.44,15.01919106,17.57128,-0.51796,17.57891246,3.88128,1.13204,4.043,13.69,-1.65,13.78907539
11/08/2019 01:00,18.49376,-0.19432,18.49478086,4.37376,1.27568,4.556,14.12,-1.47,14.1963129,17.28376,-0.39432,17.28825752,4.37376,1.27568,4.556,12.91,-1.67,13.01756506
11/08/2019 01:30,17.71504,-0.22228,17.71643448,4.65504,1.35772,4.849,13.06,-1.58,13.1552271,16.52504,-0.42228,16.53043458,4.65504,1.35772,4.849,11.87,-1.78,12.00272052
11/08/2019 02:00,16.98712,-0.54334,16.99580726,3.65712,1.06666,3.8095,13.33,-1.61,13.42687603,15.82712,-0.71334,15.84318723,3.65712,1.06666,3.8095,12.17,-1.78,12.29948373
11/08/2019 02:30,17.22832,-0.47174,17.2347773,3.62832,1.05826,3.7795,13.6,-1.53,13.6857919,16.07832,-0.66174,16.09193195,3.62832,1.05826,3.7795,12.45,-1.72,12.56824968
11/08/2019 03:00,17.34264,-0.47048,17.34902054,3.63264,1.05952,3.784,13.71,-1.53,13.79510783,16.25264,-0.66048,16.26605486,3.63264,1.05952,3.784,12.62,-1.72,12.73667146
11/08/2019 03:30,17.02136,-0.51002,17.02899929,3.77136,1.09998,3.9285,13.25,-1.61,13.34745669,15.96136,-0.67002,15.97541673,3.77136,1.09998,3.9285,12.19,-1.77,12.3178326
11/08/2019 04:00,16.98312,-0.43784,16.98876302,3.81312,1.11216,3.972,13.17,-1.55,13.26089741,15.93312,-0.58784,15.94396026,3.81312,1.11216,3.972,12.12,-1.7,12.23864372
11/08/2019 04:30,16.84216,-0.57312,16.8519085,3.45216,1.00688,3.596,13.39,-1.58,13.48289657,15.80216,-0.69312,15.81735363,3.45216,1.00688,3.596,12.35,-1.7,12.46645499
11/08/2019 05:00,16.55352,-0.73314,16.56974709,2.90352,0.84686,3.0245,13.65,-1.58,13.74113896,15.53352,-0.88314,15.55860469,2.90352,0.84686,3.0245,12.63,-1.73,12.74793317
11/08/2019 05:30,16.76032,-0.84574,16.78164481,2.38032,0.69426,2.4795,14.38,-1.54,14.46222666,15.71032,-0.97574,15.74059157,2.38032,0.69426,2.4795,13.33,-1.67,13.43420262
11/08/2019 06:00,16.38248,-0.96386,16.41080976,2.35248,0.68614,2.4505,14.03,-1.65,14.12669105,15.34248,-1.10386,15.38213898,2.35248,0.68614,2.4505,12.99,-1.79,13.11274952
11/08/2019 06:30,17.188,-0.5735,17.19756513,2.868,0.8365,2.9875,14.32,-1.41,14.38924946,16.118,-0.7235,16.13422996,2.868,0.8365,2.9875,13.25,-1.56,13.3415179
11/08/2019 07:00,17.85464,-0.08448,17.85483986,3.34464,0.97552,3.484,14.51,-1.06,14.54866661,16.77464,-0.23448,16.77627873,3.34464,0.97552,3.484,13.43,-1.21,13.48439839
11/08/2019 07:30,18.95104,0.65572,18.96238081,5.23104,1.52572,5.449,13.72,-0.87,13.74755615,17.80104,0.47572,17.8073955,5.23104,1.52572,5.449,12.57,-1.05,12.61377818
11/08/2019 08:00,20.59176,4.28468,21.03280919,6.70176,1.95468,6.981,13.89,2.33,14.08406901,19.27176,1.17468,19.3075272,6.70176,1.95468,6.981,12.57,-0.78,12.59417723
11/08/2019 08:30,22.43824,1.90782,22.51920051,6.67824,1.94782,6.9565,15.76,-0.04,15.76005076,21.05824,1.42782,21.10659001,6.67824,1.94782,6.9565,14.38,-0.52,14.38939888
11/08/2019 09:00,23.58448,2.80714,23.75095223,9.38448,2.73714,9.7755,14.2,0.07,14.20017253,22.14448,2.26714,22.26023177,9.38448,2.73714,9.7755,12.76,-0.47,12.76865302
11/08/2019 09:30,25.10104,3.58822,25.35621288,10.21104,2.97822,10.6365,14.89,0.61,14.90248972,23.62104,3.02822,23.814358,10.21104,2.97822,10.6365,13.41,0.05,13.41009321
11/08/2019 10:00,25.10672,4.22446,25.45964358,11.46672,3.34446,11.9445,13.64,0.88,13.66835762,23.55672,3.92446,23.88138278,11.46672,3.34446,11.9445,12.09,0.58,12.10390433
11/08/2019 10:30,25.26048,0.70264,25.27025035,9.30048,2.71264,9.688,15.96,-2.01,16.08607161,24.03048,5.73264,24.70479974,9.30048,2.71264,9.688,14.73,3.02,15.03639917
11/08/2019 11:00,26.02408,1.60994,26.07383069,14.43408,4.20994,15.0355,11.59,-2.6,11.87805119,25.10408,9.09994,26.70250439,14.43408,4.20994,15.0355,10.67,4.89,11.7371632
11/08/2019 11:30,26.66736,2.50048,26.78433291,16.76736,4.89048,17.466,9.9,-2.39,10.18440474,25.68736,9.96048,27.55089156,16.76736,4.89048,17.466,8.92,5.07,10.26018031
11/08/2019 12:00,27.16464,2.31302,27.26293689,16.12464,4.70302,16.7965,11.04,-2.39,11.29573813,26.17464,9.77302,27.93964386,16.12464,4.70302,16.7965,10.05,5.07,11.25643816
11/08/2019 12:30,28.0348,3.2364,28.22099034,17.8848,5.2164,18.63,10.15,-1.98,10.34132003,26.9948,10.6664,29.02570096,17.8848,5.2164,18.63,9.11,5.45,10.61577129
11/08/2019 13:00,26.08368,3.43274,26.30859301,13.24368,3.86274,13.7955,12.84,-0.43,12.84719814,24.83368,7.25274,25.87110164,13.24368,3.86274,13.7955,11.59,3.39,12.0756035
11/08/2019 13:30,25.78544,5.09742,26.28445561,11.54544,3.36742,12.0265,14.24,1.73,14.34470286,24.12544,4.61742,24.56333493,11.54544,3.36742,12.0265,12.58,1.25,12.64195001
11/08/2019 14:00,25.07568,4.55624,25.48625218,10.37568,3.02624,10.808,14.7,1.53,14.77940797,23.38568,4.08624,23.7399955,10.37568,3.02624,10.808,13.01,1.06,13.05311074
11/08/2019 14:30,24.31232,5.43276,24.91192054,12.83232,3.74276,13.367,11.48,1.69,11.60372785,22.60232,4.95276,23.13859765,12.83232,3.74276,13.367,9.77,1.21,9.844643213
11/08/2019 15:00,24.48104,4.01072,24.80740201,9.67104,2.82072,10.074,14.81,1.19,14.85773199,22.79104,3.57072,23.06906035,9.67104,2.82072,10.074,13.12,0.75,13.14141925
11/08/2019 15:30,24.45016,3.20588,24.65944019,8.18016,2.38588,8.521,16.27,0.82,16.29065069,22.74016,2.52588,22.88001194,8.18016,2.38588,8.521,14.56,0.14,14.56067306
11/08/2019 16:00,24.24936,2.25648,24.35412003,5.43936,1.58648,5.666,18.81,0.67,18.8219287,22.51936,1.48648,22.56836719,5.43936,1.58648,5.666,17.08,-0.1,17.08029274
11/08/2019 16:30,25.00168,3.24924,25.21193296,7.95168,2.31924,8.283,17.05,0.93,17.0753448,23.27168,2.86924,23.44789176,7.95168,2.31924,8.283,15.32,0.55,15.32986954
11/08/2019 17:00,25.86392,3.29656,26.07315987,8.59392,2.50656,8.952,17.27,0.79,17.28805946,24.01392,2.51656,24.14542251,8.59392,2.50656,8.952,15.42,0.01,15.42000324
11/08/2019 17:30,26.13848,3.86664,26.42292644,10.54848,3.07664,10.988,15.59,0.79,15.6100032,24.25848,3.08664,24.45406302,10.54848,3.07664,10.988,13.71,0.01,13.71000365
11/08/2019 18:00,24.78424,2.43582,24.90364976,6.53424,1.90582,6.8065,18.25,0.53,18.25769427,22.87424,1.27582,22.90979206,6.53424,1.90582,6.8065,16.34,-0.63,16.35214053
11/08/2019 18:30,26.06296,1.58378,26.11103681,5.05296,1.47378,5.2635,21.01,0.11,21.01028796,24.15296,0.78378,24.16567375,5.05296,1.47378,5.2635,19.1,-0.69,19.11245929
11/08/2019 19:00,25.20752,1.58136,25.25707354,5.62752,1.64136,5.862,19.58,-0.06,19.58009193,23.29752,0.88136,23.31418524,5.62752,1.64136,5.862,17.67,-0.76,17.68633653
11/08/2019 19:30,24.5028,1.2154,24.53292492,4.3728,1.2754,4.555,20.13,-0.06,20.13008942,22.6628,0.4754,22.66778571,4.3728,1.2754,4.555,18.29,-0.8,18.30748754
11/08/2019 20:00,24.06376,0.12568,24.0640882,2.45376,0.71568,2.556,21.61,-0.59,21.61805264,22.27376,-0.12432,22.27410694,2.45376,0.71568,2.556,19.82,-0.84,19.83779222
11/08/2019 20:30,23.63248,-0.14386,23.63291786,1.63248,0.47614,1.7005,22,-0.62,22.00873463,21.85248,-0.36386,21.85550906,1.63248,0.47614,1.7005,20.22,-0.84,20.23744055
11/08/2019 21:00,23.94608,-0.22156,23.94710496,1.36608,0.39844,1.423,22.58,-0.62,22.58851035,22.18608,-0.44156,22.19047365,1.36608,0.39844,1.423,20.82,-0.84,20.83693835
11/08/2019 21:30,24.13384,-0.39888,24.13713609,1.20384,0.35112,1.254,22.93,-0.75,22.94226231,22.35384,-0.67888,22.36414632,1.20384,0.35112,1.254,21.15,-1.03,21.17506553
11/08/2019 22:00,23.27408,-0.46006,23.27862657,0.99408,0.28994,1.0355,22.28,-0.75,22.29261986,21.56408,-0.74006,21.57677536,0.99408,0.28994,1.0355,20.57,-1.03,20.59577141
11/08/2019 22:30,21.87312,2.38216,22.00245588,0.93312,0.27216,0.972,20.94,2.11,21.04603763,20.25312,-0.90784,20.27345662,0.93312,0.27216,0.972,19.32,-1.18,19.35600165
11/08/2019 23:00,20.24136,-0.56752,20.2493144,1.55136,0.45248,1.616,18.69,-1.02,18.71781237,18.79136,-0.81752,18.80913474,1.55136,0.45248,1.616,17.24,-1.27,17.28671455
11/08/2019 23:30,19.37208,0.25144,19.37371171,0.62208,0.18144,0.648,18.75,0.07,18.75013067,18.01208,-0.16856,18.01286869,0.62208,0.18144,0.648,17.39,-0.35,17.39352178
12/08/2019 00:00,19.0404,0.0297,19.04042316,0.1704,0.0497,0.1775,18.87,-0.02,18.8700106,17.7704,0.9797,17.79738543,0.1704,0.0497,0.1775,17.6,0.93,17.6245539
12/08/2019 00:30,17.46008,-0.15956,17.46080906,0.55008,0.16044,0.573,16.91,-0.32,16.91302752,16.28008,-1.25956,16.32873223,0.55008,0.16044,0.573,15.73,-1.42,15.79396404
12/08/2019 01:00,17.12048,-1.05486,17.15294625,0.84048,0.24514,0.8755,16.28,-1.3,16.3318217,15.96048,-1.23486,16.00817919,0.84048,0.24514,0.8755,15.12,-1.48,15.19226119
12/08/2019 01:30,16.62184,-1.36988,16.67819343,0.89184,0.26012,0.929,15.73,-1.63,15.81422777,15.45184,-1.55988,15.5303762,0.89184,0.26012,0.929,14.56,-1.82,14.6733091
12/08/2019 02:00,16.52376,-1.42182,16.58481886,0.71376,0.20818,0.7435,15.81,-1.63,15.89380382,15.35376,-1.61182,15.43813168,0.71376,0.20818,0.7435,14.64,-1.82,14.75269467
12/08/2019 02:30,16.3832,-1.3949,16.44247513,0.4632,0.1351,0.4825,15.92,-1.53,15.99335174,15.2232,-1.5849,15.30548027,0.4632,0.1351,0.4825,14.76,-1.72,14.85987887
12/08/2019 03:00,16.26368,-1.38976,16.32295071,0.34368,0.10024,0.358,15.92,-1.49,15.98957473,15.15368,-1.56976,15.23476826,0.34368,0.10024,0.358,14.81,-1.67,14.90385856
12/08/2019 03:30,16.53248,-1.22136,16.57753345,0.37248,0.10864,0.388,16.16,-1.33,16.21463845,15.42248,-1.40136,15.48601625,0.37248,0.10864,0.388,15.05,-1.51,15.12556115
12/08/2019 04:00,16.73224,-1.09268,16.76788016,0.40224,0.11732,0.419,16.33,-1.21,16.37476717,15.61224,-1.28268,15.66484299,0.40224,0.11732,0.419,15.21,-1.4,15.2742954
12/08/2019 04:30,16.9204,-0.7978,16.93919777,0.5904,0.1722,0.615,16.33,-0.97,16.35878357,15.8004,-0.9778,15.83062642,0.5904,0.1722,0.615,15.21,-1.15,15.25341273
12/08/2019 05:00,17.8064,-0.7648,17.82281684,0.3264,0.0952,0.34,17.48,-0.86,17.50114282,16.6664,-0.9348,16.69259536,0.3264,0.0952,0.34,16.34,-1.03,16.3724311
12/08/2019 05:30,19.6204,0.0672,19.62051508,0.2304,0.0672,0.24,19.39,0,19.39,18.4404,0.6672,18.45246618,0.2304,0.0672,0.24,18.21,0.6,18.219882
12/08/2019 06:00,20.7972,0.8796,20.81579266,0.3072,0.0896,0.32,20.49,0.79,20.50522372,19.5572,0.5496,19.56492096,0.3072,0.0896,0.32,19.25,0.46,19.25549532
12/08/2019 06:30,24.74816,1.27738,24.78110415,0.60816,0.17738,0.6335,24.14,1.1,24.16504914,23.27816,2.66738,23.43048546,0.60816,0.17738,0.6335,22.67,2.49,22.80633684
12/08/2019 07:00,27.80776,4.67018,28.19720017,1.57776,0.46018,1.6435,26.23,4.21,26.56571098,26.26776,5.15018,26.76788317,1.57776,0.46018,1.6435,24.69,4.69,25.13149816
12/08/2019 07:30,30.2216,6.1663,30.84425979,2.1816,0.6363,2.2725,28.04,5.53,28.58010672,28.3816,5.5963,28.92807965,2.1816,0.6363,2.2725,26.2,4.96,26.6653633
12/08/2019 08:00,31.30656,7.39608,32.16834933,4.54656,1.32608,4.736,26.76,6.07,27.43979774,29.32656,6.66608,30.07463622,4.54656,1.32608,4.736,24.78,5.34,25.34884613
12/08/2019 08:30,31.87192,8.52056,32.99119924,7.20192,2.10056,7.502,24.67,6.42,25.49167119,29.77192,7.65056,30.73919792,7.20192,2.10056,7.502,22.57,5.55,23.24236219
12/08/2019 09:00,32.54248,8.30114,33.58454897,9.67248,2.82114,10.0755,22.87,5.48,23.51738293,30.73248,10.60114,32.50952931,9.67248,2.82114,10.0755,21.06,7.78,22.45110242
12/08/2019 09:30,33.49264,8.03452,34.44285769,11.91264,3.47452,12.409,21.58,4.56,22.05651831,32.75264,13.38452,35.38192763,11.91264,3.47452,12.409,20.84,9.91,23.07625836
12/08/2019 10:00,33.99192,11.68806,35.94525521,14.94192,4.35806,15.5645,19.05,7.33,20.41155065,33.61192,11.63806,35.5697288,14.94192,4.35806,15.5645,18.67,7.28,20.03914419
12/08/2019 10:30,32.38232,11.15276,34.24906866,13.79232,4.02276,14.367,18.59,7.13,19.91042441,30.28232,10.16276,31.9421445,13.79232,4.02276,14.367,16.49,6.14,17.59601375
12/08/2019 11:00,33.30416,12.40038,35.53781785,15.46416,4.51038,16.1085,17.84,7.89,19.50686289,31.13416,11.33038,33.13175863,15.46416,4.51038,16.1085,15.67,6.82,17.08980105
12/08/2019 11:30,34.60536,12.68948,36.8585654,16.21536,4.72948,16.891,18.39,7.96,20.03880485,32.47536,11.63948,34.49821012,16.21536,4.72948,16.891,16.26,6.91,17.66736256
12/08/2019 12:00,33.60888,11.82634,35.62890866,13.59888,3.96634,14.1655,20.01,7.86,21.49836505,31.45888,10.76634,33.25019109,13.59888,3.96634,14.1655,17.86,6.8,19.11071951
12/08/2019 12:30,34.49504,14.41022,37.38398354,19.71504,5.75022,20.5365,14.78,8.66,17.13020724,32.38504,13.34022,35.0250237,19.71504,5.75022,20.5365,12.67,7.59,14.76946174
12/08/2019 13:00,34.598,12.8915,36.92170603,17.388,5.0715,18.1125,17.21,7.82,18.90334626,32.528,11.8515,34.61977522,17.388,5.0715,18.1125,15.14,6.78,16.5887914
12/08/2019 13:30,34.75096,13.13278,37.14968548,17.70096,5.16278,18.4385,17.05,7.97,18.82082357,32.73096,12.22278,34.93869049,17.70096,5.16278,18.4385,15.03,7.06,16.6055563
12/08/2019 14:00,34.95024,13.91132,37.61707192,19.17024,5.59132,19.969,15.78,8.32,17.83902464,32.84024,12.90132,35.28350069,19.17024,5.59132,19.969,13.67,7.31,15.50177409
12/08/2019 14:30,33.73624,12.08432,35.83524353,15.54624,4.53432,16.194,18.19,7.55,19.69463379,31.67624,11.08432,33.55959372,15.54624,4.53432,16.194,16.13,6.55,17.40917574
12/08/2019 15:00,32.32424,11.74832,34.39301549,14.39424,4.19832,14.994,17.93,7.55,19.45475263,30.25424,10.74832,32.10678154,14.39424,4.19832,14.994,15.86,6.55,17.15931525
12/08/2019 15:30,34.13104,12.24572,36.26135063,16.27104,4.74572,16.949,17.86,7.5,19.37084407,32.04104,11.22572,33.95062641,16.27104,4.74572,16.949,15.77,6.48,17.04943694
12/08/2019 16:00,34.4596,12.7503,36.7428113,17.3496,5.0603,18.0725,17.11,7.69,18.75868332,32.4396,11.7903,34.51577643,17.3496,5.0603,18.0725,15.09,6.73,16.5227419
12/08/2019 16:30,32.21632,10.94226,34.02387879,16.15632,4.71226,16.8295,16.06,6.23,17.22604133,31.66632,10.88226,33.48401716,16.15632,4.71226,16.8295,15.51,6.17,16.6921838
12/08/2019 17:00,32.34112,9.47616,33.70082568,13.94112,4.06616,14.522,18.4,5.41,19.17884512,31.93112,9.49616,33.31326281,13.94112,4.06616,14.522,17.99,5.43,18.79162047
12/08/2019 17:30,32.21976,7.80868,33.15250244,10.82976,3.15868,11.281,21.39,4.65,21.88960027,31.75976,7.85868,32.71759781,10.82976,3.15868,11.281,20.93,4.7,21.45122141
12/08/2019 18:00,30.91056,4.94558,31.30369756,6.19056,1.80558,6.4485,24.72,3.14,24.91862757,30.44056,5.00558,30.8493683,6.19056,1.80558,6.4485,24.25,3.2,24.46022281
12/08/2019 18:30,29.4388,3.7534,29.67711167,4.9488,1.4434,5.155,24.49,2.31,24.59870322,28.8888,3.8034,29.13809563,4.9488,1.4434,5.155,23.94,2.36,24.0560429
12/08/2019 19:00,28.61392,3.01906,28.77274997,3.97392,1.15906,4.1395,24.64,1.86,24.7101032,27.98392,3.06906,28.15171234,3.97392,1.15906,4.1395,24.01,1.91,24.08585062
12/08/2019 19:30,28.36896,2.74928,28.50186717,3.04896,0.88928,3.176,25.32,1.86,25.38822562,27.90896,2.91928,28.06122314,3.04896,0.88928,3.176,24.86,2.03,24.94274444
12/08/2019 20:00,28.10848,2.32414,28.20440169,1.72848,0.50414,1.8005,26.38,1.82,26.44270788,25.97848,1.61414,26.02857797,1.72848,0.50414,1.8005,24.25,1.11,24.27539083
12/08/2019 20:30,28.7216,2.5413,28.83380849,1.3416,0.3913,1.3975,27.38,2.15,27.46428408,26.5716,1.8213,26.63394564,1.3416,0.3913,1.3975,25.23,1.43,25.27049267
12/08/2019 21:00,28.35824,2.48782,28.46715694,1.39824,0.40782,1.4565,26.96,2.08,27.04011834,26.22824,1.77782,26.28842364,1.39824,0.40782,1.4565,24.83,1.37,24.86776628
12/08/2019 21:30,28.86752,1.95386,28.93356666,1.00752,0.29386,1.0495,27.86,1.66,27.9094106,26.79752,1.33386,26.83069624,1.00752,0.29386,1.0495,25.79,1.04,25.81096085
12/08/2019 22:00,26.5372,1.3896,26.57355776,1.0272,0.2996,1.07,25.51,1.09,25.53327633,24.5472,0.5796,24.5540417,1.0272,0.2996,1.07,23.52,0.28,23.52166661
12/08/2019 22:30,24.42648,0.93564,24.44439296,1.11648,0.32564,1.163,23.31,0.61,23.31798019,22.57648,0.26564,22.57804274,1.11648,0.32564,1.163,21.46,-0.06,21.46008388
12/08/2019 23:00,23.43752,-2.60864,23.58224642,0.82752,0.24136,0.862,22.61,-2.85,22.78891397,21.74752,2.80136,21.92720329,0.82752,0.24136,0.862,20.92,2.56,21.07605276
12/08/2019 23:30,21.50904,0.21472,21.51011172,0.83904,0.24472,0.874,20.67,-0.03,20.67002177,19.92904,-0.39528,19.93295968,0.83904,0.24472,0.874,19.09,-0.64,19.10072512
13/08/2019 00:00,20.50816,0.15988,20.5087832,0.78816,0.22988,0.821,19.72,-0.07,19.72012424,19.04816,-0.41012,19.05257457,0.78816,0.22988,0.821,18.26,-0.64,18.27121233
13/08/2019 00:30,19.74328,-0.30696,19.7456661,0.83328,0.24304,0.868,18.91,-0.55,18.91799672,18.40328,-0.51696,18.41053944,0.83328,0.24304,0.868,17.57,-0.76,17.58642943
13/08/2019 01:00,19.18168,-0.41576,19.18618524,0.87168,0.25424,0.908,18.31,-0.67,18.32225423,17.86168,-0.64576,17.87334939,0.87168,0.25424,0.908,16.99,-0.9,17.01382085
13/08/2019 01:30,18.82008,-0.47956,18.82618891,1.03008,0.30044,1.073,17.79,-0.78,17.80709128,17.53008,-0.72956,17.5452547,1.03008,0.30044,1.073,16.5,-1.03,16.53211723
13/08/2019 02:00,18.75,-0.5,18.75666548,0.96,0.28,1,17.79,-0.78,17.80709128,17.46,-0.75,17.47610082,0.96,0.28,1,16.5,-1.03,16.53211723
13/08/2019 02:30,18.74136,-0.50252,18.74809593,0.95136,0.27748,0.991,17.79,-0.78,17.80709128,17.45136,-0.75252,17.46757717,0.95136,0.27748,0.991,16.5,-1.03,16.53211723
13/08/2019 03:00,18.46336,-0.49152,18.46990131,1.02336,0.29848,1.066,17.44,-0.79,17.45788361,17.26336,-0.65152,17.27564982,1.02336,0.29848,1.066,16.24,-0.95,16.2677626
13/08/2019 03:30,18.4448,-0.4736,18.45087922,1.0848,0.3164,1.13,17.36,-0.79,17.37796593,17.3248,-0.6336,17.33638209,1.0848,0.3164,1.13,16.24,-0.95,16.2677626
13/08/2019 04:00,18.47128,-0.37796,18.47514651,1.24128,0.36204,1.293,17.23,-0.74,17.24588357,17.32128,-0.53796,17.3296319,1.24128,0.36204,1.293,16.08,-0.9,16.10516687
13/08/2019 04:30,18.75216,0.23688,18.75365609,1.29216,0.37688,1.346,17.46,-0.14,17.46056127,17.59216,-0.34312,17.59550581,1.29216,0.37688,1.346,16.3,-0.72,16.31589409
13/08/2019 05:00,19.15936,0.31148,19.16189175,1.23936,0.36148,1.291,17.92,-0.05,17.92006975,18.01936,-0.23852,18.02093856,1.23936,0.36148,1.291,16.78,-0.6,16.79072363
13/08/2019 05:30,20.09528,0.30404,20.09757992,1.14528,0.33404,1.193,18.95,-0.03,18.95002375,18.88528,0.38404,18.8891844,1.14528,0.33404,1.193,17.74,0.05,17.74007046
13/08/2019 06:00,20.62008,1.00044,20.64433529,1.03008,0.30044,1.073,19.59,0.7,19.60250239,19.35008,0.57044,19.35848645,1.03008,0.30044,1.073,18.32,0.27,18.32198952
13/08/2019 06:30,24.46072,2.80146,24.62062146,1.41072,0.41146,1.4695,23.05,2.39,23.17357547,22.96072,1.15146,22.98957423,1.41072,0.41146,1.4695,21.55,0.74,21.56270159
13/08/2019 07:00,27.4172,4.2996,27.75228668,1.9872,0.5796,2.07,25.43,3.72,25.70064785,25.7772,3.8696,26.06602854,1.9872,0.5796,2.07,23.79,3.29,24.01641522
13/08/2019 07:30,29.99216,5.63938,30.51773695,3.39216,0.98938,3.5335,26.6,4.65,27.00337942,28.25216,5.92938,28.86766516,3.39216,0.98938,3.5335,24.86,4.94,25.34606873
13/08/2019 08:00,31.65144,7.28292,32.47852487,5.46144,1.59292,5.689,26.19,5.69,26.80097386,29.69144,6.59292,30.4146051,5.46144,1.59292,5.689,24.23,5,24.74051131
13/08/2019 08:30,33.07288,7.68334,33.95363169,8.82288,2.57334,9.1905,24.25,5.11,24.78254628,31.39288,10.07334,32.96945698,8.82288,2.57334,9.1905,22.57,7.5,23.78350058
13/08/2019 09:00,33.88352,6.55436,34.51162938,11.60352,3.38436,12.087,22.28,3.17,22.50438402,32.66352,13.72436,35.42969935,11.60352,3.38436,12.087,21.06,10.34,23.46144071
13/08/2019 09:30,34.08272,11.30496,35.90868869,14.62272,4.26496,15.232,19.46,7.04,20.6942794,31.99272,11.18496,33.89155445,14.62272,4.26496,15.232,17.37,6.92,18.69768167
13/08/2019 10:00,34.5076,12.2618,36.62138988,16.0176,4.6718,16.685,18.49,7.59,19.9872009,32.3176,11.2218,34.21046718,16.0176,4.6718,16.685,16.3,6.55,17.56680107
13/08/2019 10:30,34.18072,12.68646,36.45912625,17.61072,5.13646,18.3445,16.57,7.55,18.20899228,32.01072,11.64646,34.06356155,17.61072,5.13646,18.3445,14.4,6.51,15.8031674
13/08/2019 11:00,34.49568,13.42124,37.01461362,17.21568,5.02124,17.933,17.28,8.4,19.21349526,32.31568,12.35124,34.59561104,17.21568,5.02124,17.933,15.1,7.33,16.78507968
13/08/2019 11:30,33.69856,10.05208,35.16585359,18.89856,5.51208,19.686,14.8,4.54,15.48068474,32.13856,15.23208,35.56547905,18.89856,5.51208,19.686,13.24,9.72,16.42485921
13/08/2019 12:00,33.82224,8.41732,34.85391219,18.40224,5.36732,19.169,15.42,3.05,15.71874359,32.44224,15.57732,35.988218,18.40224,5.36732,19.169,14.04,10.21,17.35988767
13/08/2019 12:30,32.94144,8.30292,33.97170808,15.30144,4.46292,15.939,17.64,3.84,18.05312161,31.36144,13.43292,34.11719887,15.30144,4.46292,15.939,16.06,8.97,18.39523036
13/08/2019 13:00,33.1572,12.9171,35.58442615,18.1272,5.2871,18.8825,15.03,7.63,16.85579426,31.0872,11.8871,33.28238498,18.1272,5.2871,18.8825,12.96,6.6,14.54378218
13/08/2019 13:30,33.80152,13.56336,36.42125051,19.45152,5.67336,20.262,14.35,7.89,16.37603737,31.81152,12.62336,34.22458214,19.45152,5.67336,20.262,12.36,6.95,14.17998942
13/08/2019 14:00,34.31392,12.61656,36.55985082,16.75392,4.88656,17.452,17.56,7.73,19.18610174,32.24392,11.63656,34.27943853,16.75392,4.88656,17.452,15.49,6.75,16.89682219
13/08/2019 14:30,33.63448,11.51464,35.55088155,14.96448,4.36464,15.588,18.67,7.15,19.99228351,31.53448,10.50464,33.23809396,14.96448,4.36464,15.588,16.57,6.14,17.67100733
13/08/2019 15:00,32.34912,11.29016,34.26270972,14.70912,4.29016,15.322,17.64,7,18.97813479,30.27912,10.29016,31.9798765,14.70912,4.29016,15.322,15.57,6,16.68606904
13/08/2019 15:30,32.408,10.0615,33.93393944,11.868,3.4615,12.3625,20.54,6.6,21.57432734,30.338,9.0715,31.66522314,11.868,3.4615,12.3625,18.47,5.61,19.30318627
13/08/2019 16:00,32.79216,10.94688,34.57108531,14.01216,4.08688,14.596,18.78,6.86,19.99369901,30.74216,9.98688,32.32364728,14.01216,4.08688,14.596,16.73,5.9,17.73986753
13/08/2019 16:30,33.06768,11.89724,35.1427913,11.16768,3.25724,11.633,21.9,8.64,23.54271862,31.81768,6.56724,32.48835794,11.16768,3.25724,11.633,20.65,3.31,20.91359845
13/08/2019 17:00,32.43208,11.33394,34.35546549,12.56208,3.66394,13.0855,19.87,7.67,21.29896242,31.36208,7.19394,32.1765883,12.56208,3.66394,13.0855,18.8,3.53,19.12853627
13/08/2019 17:30,32.4112,8.4866,33.50385448,12.3312,3.5966,12.845,20.08,4.89,20.66684543,31.7312,8.4266,32.83103168,12.3312,3.5966,12.845,19.4,4.83,19.99222099
13/08/2019 18:00,31.6264,5.9602,32.18311919,7.8864,2.3002,8.215,23.74,3.66,24.0204746,30.9464,5.9502,31.51324409,7.8864,2.3002,8.215,23.06,3.65,23.34707905
13/08/2019 18:30,31.0736,5.0948,31.48849955,6.6336,1.9348,6.91,24.44,3.16,24.64344132,30.3136,5.0748,30.73545087,6.6336,1.9348,6.91,23.68,3.14,23.88727695
13/08/2019 19:00,29.95008,4.78294,30.32958633,6.25008,1.82294,6.5105,23.7,2.96,23.88412862,29.46008,4.86294,29.85874242,6.25008,1.82294,6.5105,23.21,3.04,23.40824
13/08/2019 19:30,29.61216,3.83438,29.85937859,3.27216,0.95438,3.4085,26.34,2.88,26.49698096,27.56216,3.10438,27.73643523,3.27216,0.95438,3.4085,24.29,2.15,24.38496668
13/08/2019 20:00,28.6184,2.5862,28.73501782,2.0784,0.6062,2.165,26.54,1.98,26.61375584,27.9484,2.6362,28.07245292,2.0784,0.6062,2.165,25.87,2.03,25.94952408
13/08/2019 20:30,27.4264,2.3052,27.523106,1.5264,0.4452,1.59,25.9,1.86,25.96670175,26.8064,2.3852,26.91230685,1.5264,0.4452,1.59,25.28,1.94,25.35432902
13/08/2019 21:00,28.53176,1.55218,28.57394952,1.24176,0.36218,1.2935,27.29,1.19,27.31593308,26.41176,2.16218,26.50011488,1.24176,0.36218,1.2935,25.17,1.8,25.23428026
13/08/2019 21:30,28.90032,-0.30074,28.90188472,0.82032,0.23926,0.8545,28.08,-0.54,28.08519183,26.81032,1.70926,26.86475066,0.82032,0.23926,0.8545,25.99,1.47,26.03153856
13/08/2019 22:00,25.72072,1.29396,25.75324775,1.11072,0.32396,1.157,24.61,0.97,24.62910879,25.46072,1.46396,25.50277322,1.11072,0.32396,1.157,24.35,1.14,24.37667122
13/08/2019 22:30,24.77568,0.92374,24.79289445,1.07568,0.31374,1.1205,23.7,0.61,23.70784891,22.92568,0.41374,22.92941308,1.07568,0.31374,1.1205,21.85,0.1,21.85022883
13/08/2019 23:00,23.63304,0.80922,23.64689021,0.68304,0.19922,0.7115,22.95,0.61,22.95810532,21.84304,0.14922,21.84354969,0.68304,0.19922,0.7115,21.16,-0.05,21.16005907
13/08/2019 23:30,21.45392,0.02656,21.45393644,0.67392,0.19656,0.702,20.78,-0.17,20.78069537,19.84392,2.44656,19.99416957,0.67392,0.19656,0.702,19.17,2.25,19.30159061
14/08/2019 00:00,20.24088,-0.45016,20.24588519,0.65088,0.18984,0.678,19.59,-0.64,19.60045153,18.78088,-0.76016,18.79625752,0.65088,0.18984,0.678,18.13,-0.95,18.15487262
14/08/2019 00:30,19.25304,-0.69828,19.26569864,0.62304,0.18172,0.649,18.63,-0.88,18.6507721,17.89304,-0.97828,17.91976317,0.62304,0.18172,0.649,17.27,-1.16,17.30891389
14/08/2019 01:00,18.99688,-0.55716,19.00504872,0.62688,0.18284,0.653,18.37,-0.74,18.38489869,17.69688,-0.79716,17.71482503,0.62688,0.18284,0.653,17.07,-0.98,17.09810808
14/08/2019 01:30,18.58976,-0.74632,18.60473516,0.62976,0.18368,0.656,17.96,-0.93,17.98406239,17.29976,-1.01632,17.32958748,0.62976,0.18368,0.656,16.67,-1.2,16.71313555
14/08/2019 02:00,18.47592,-0.82744,18.49443908,0.62592,0.18256,0.652,17.85,-1.01,17.8785514,17.20592,-1.07744,17.23962181,0.62592,0.18256,0.652,16.58,-1.26,16.62780803
14/08/2019 02:30,18.47984,-0.72588,18.49409063,0.69984,0.20412,0.729,17.78,-0.93,17.80430566,17.27984,-0.96588,17.30681353,0.69984,0.20412,0.729,16.58,-1.17,16.6212304
14/08/2019 03:00,18.17648,-0.63936,18.18772131,0.99648,0.29064,1.038,17.18,-0.93,17.2051533,16.94648,-0.87936,16.96927984,0.99648,0.29064,1.038,15.95,-1.17,15.99285465
14/08/2019 03:30,18.1176,-0.6682,18.12991784,1.1376,0.3318,1.185,16.98,-1,17.00942092,16.9376,-0.8682,16.95983682,1.1376,0.3318,1.185,15.8,-1.2,15.84550409
14/08/2019 04:00,18.20952,-0.46264,18.21539608,1.01952,0.29736,1.062,17.19,-0.76,17.20679226,17.03952,-0.65264,17.05201398,1.01952,0.29736,1.062,16.02,-0.95,16.04814319
14/08/2019 04:30,18.5568,-0.3026,18.55926704,0.9168,0.2674,0.955,17.64,-0.57,17.64920678,17.3968,-0.4626,17.40294943,0.9168,0.2674,0.955,16.48,-0.73,16.49616016
14/08/2019 05:00,19.01392,0.18156,19.01478682,0.79392,0.23156,0.827,18.22,-0.05,18.22006861,17.83392,-0.35844,17.83752174,0.79392,0.23156,0.827,17.04,-0.59,17.05021114
14/08/2019 05:30,19.64824,0.15532,19.6488539,0.73824,0.21532,0.769,18.91,-0.06,18.91009519,18.41824,-0.27468,18.4202881,0.73824,0.21532,0.769,17.68,-0.49,17.68678885
14/08/2019 06:00,20.3632,0.3826,20.36679398,0.7632,0.2226,0.795,19.6,0.16,19.60065305,19.0532,0.2926,19.0554466,0.7632,0.2226,0.795,18.29,0.07,18.29013395
14/08/2019 06:30,24.51096,1.25778,24.54321028,1.02096,0.29778,1.0635,23.49,0.96,23.50960867,22.97096,2.65778,23.12420372,1.02096,0.29778,1.0635,21.95,2.36,22.07650561
14/08/2019 07:00,27.70032,4.81176,28.11513405,1.96032,0.57176,2.042,25.74,4.24,26.08687793,25.99032,4.30176,26.34391529,1.96032,0.57176,2.042,24.03,3.73,24.31776717
14/08/2019 07:30,30.28608,6.03844,30.88218579,3.04608,0.88844,3.173,27.24,5.15,27.7225558,28.37608,5.49844,28.9038883,3.04608,0.88844,3.173,25.33,4.61,25.74608708
14/08/2019 08:00,31.38088,6.97984,32.14774947,3.77088,1.09984,3.928,27.61,5.88,28.22917817,29.35088,6.22984,30.00475068,3.77088,1.09984,3.928,25.58,5.13,26.08933307
14/08/2019 08:30,32.70832,7.83326,33.63322999,4.70832,1.37326,4.9045,28,6.46,28.73554593,30.56832,7.00326,31.36029079,4.70832,1.37326,4.9045,25.86,5.63,26.4657609
14/08/2019 09:00,32.9508,6.4094,33.56837245,5.1408,1.4994,5.355,27.81,4.91,28.24011686,31.2508,9.5794,32.68604297,5.1408,1.4994,5.355,26.11,8.08,27.33163918
14/08/2019 09:30,32.36088,5.89484,32.89339893,3.65088,1.06484,3.803,28.71,4.83,29.1134505,32.07088,7.94484,33.04030609,3.65088,1.06484,3.803,28.42,6.88,29.2409097
14/08/2019 10:00,32.47776,7.29268,33.28645485,3.67776,1.07268,3.831,28.8,6.22,29.46401873,31.94776,7.25268,32.76065836,3.67776,1.07268,3.831,28.27,6.18,28.93761047
14/08/2019 10:30,34.11608,7.47844,34.92612173,4.00608,1.16844,4.173,30.11,6.31,30.7640732,31.80608,6.49844,32.46315523,4.00608,1.16844,4.173,27.8,5.33,28.30634028
14/08/2019 11:00,34.12464,4.62552,34.43670266,3.82464,1.11552,3.984,30.3,3.51,30.50262448,32.61464,9.91552,34.08859456,3.82464,1.11552,3.984,28.79,8.8,30.10488499
14/08/2019 11:30,33.09064,3.50602,33.27585659,3.86064,1.12602,4.0215,29.23,2.38,29.32673354,33.10064,11.44602,35.02375968,3.86064,1.12602,4.0215,29.24,10.32,31.00774097
14/08/2019 12:00,35.0484,4.0437,35.28089926,3.3384,0.9737,3.4775,31.71,3.07,31.85826423,33.7584,11.1337,35.5469949,3.3384,0.9737,3.4775,30.42,10.16,32.07182564
14/08/2019 12:30,36.1276,4.3618,36.3899544,4.0176,1.1718,4.185,32.11,3.19,32.26806781,34.7176,11.4218,36.54817731,4.0176,1.1718,4.185,30.7,10.25,32.36591571
14/08/2019 13:00,36.11688,6.11284,36.63053144,5.42688,1.58284,5.653,30.69,4.53,31.02252408,34.29688,9.33284,35.54402735,5.42688,1.58284,5.653,28.87,7.75,29.8921294
14/08/2019 13:30,34.6052,7.6636,35.44362611,4.9152,1.4336,5.12,29.69,6.23,30.33659506,32.2552,6.6636,32.93632481,4.9152,1.4336,5.12,27.34,5.23,27.83574141
14/08/2019 14:00,34.60648,7.85564,35.48689248,4.23648,1.23564,4.413,30.37,6.62,31.0831353,32.21648,6.80564,32.92747059,4.23648,1.23564,4.413,27.98,5.57,28.52902557
14/08/2019 14:30,33.93168,7.46424,34.74296744,3.99168,1.16424,4.158,29.94,6.3,30.59564675,31.53168,6.37424,32.1695163,3.99168,1.16424,4.158,27.54,5.21,28.02848016
14/08/2019 15:00,34.24528,7.52654,35.06262977,3.96528,1.15654,4.1305,30.28,6.37,30.9427746,31.87528,6.46654,32.52460015,3.96528,1.15654,4.1305,27.91,5.31,28.41063533
14/08/2019 15:30,34.56112,7.86116,35.44388314,4.70112,1.37116,4.897,29.86,6.49,30.55715465,32.23112,6.82116,32.94500448,4.70112,1.37116,4.897,27.53,5.45,28.06427266
14/08/2019 16:00,35.12888,7.77634,35.97929507,5.19888,1.51634,5.4155,29.93,6.26,30.57764706,32.85888,6.82634,33.56046651,5.19888,1.51634,5.4155,27.66,5.31,28.16507944
14/08/2019 16:30,33.92856,6.83208,34.60960128,4.73856,1.38208,4.936,29.19,5.45,29.69442035,33.39856,6.84208,34.0921966,4.73856,1.38208,4.936,28.66,5.46,29.17545544
14/08/2019 17:00,33.57784,6.16562,34.13921805,3.92784,1.14562,4.0915,29.65,5.02,30.07196202,33.01784,6.19562,33.59409867,3.92784,1.14562,4.0915,29.09,5.05,29.52508425
14/08/2019 17:30,33.91792,6.73106,34.57936474,4.11792,1.20106,4.2895,29.8,5.53,30.30875946,33.03792,5.38106,33.47327239,4.11792,1.20106,4.2895,28.92,4.18,29.22052019
14/08/2019 18:00,33.09032,8.24426,34.10186359,3.58032,1.04426,3.7295,29.51,7.2,30.37564979,31.46032,0.22426,31.46111929,3.58032,1.04426,3.7295,27.88,-0.82,27.89205622
14/08/2019 18:30,32.06552,4.00536,32.31470999,3.27552,0.95536,3.412,28.79,3.05,28.95110706,31.32552,2.31536,31.41097094,3.27552,0.95536,3.412,28.05,1.36,28.08295034
14/08/2019 19:00,31.92832,3.73826,32.14641824,2.90832,0.84826,3.0295,29.02,2.89,29.16354745,31.37832,3.84826,31.613416,2.90832,0.84826,3.0295,28.47,3,28.62762477
14/08/2019 19:30,31.55848,3.63914,31.76760929,2.08848,0.60914,2.1755,29.47,3.03,29.62535738,29.31848,2.82914,29.45466521,2.08848,0.60914,2.1755,27.23,2.22,27.3203459
14/08/2019 20:00,29.67328,1.65554,29.71942729,2.21328,0.64554,2.3055,27.46,1.01,27.47856801,28.14328,5.34554,28.64644842,2.21328,0.64554,2.3055,25.93,4.7,26.35251221
14/08/2019 20:30,29.4152,-0.9014,29.42900802,2.1552,0.6286,2.245,27.26,-1.53,27.30290278,28.1552,6.3086,28.85331387,2.1552,0.6286,2.245,26,5.68,26.61319973
14/08/2019 21:00,29.79952,-1.18014,29.82287918,1.43952,0.41986,1.4995,28.36,-1.6,28.40509813,28.56952,6.03986,29.20098255,1.43952,0.41986,1.4995,27.13,5.62,27.7059795
14/08/2019 21:30,29.73152,0.90586,29.74531667,1.87152,0.54586,1.9495,27.86,0.36,27.86232582,28.10152,4.05586,28.39270024,1.87152,0.54586,1.9495,26.23,3.51,26.46380547
14/08/2019 22:00,27.60624,2.41932,27.71204785,2.70624,0.78932,2.819,24.9,1.63,24.95329437,25.55624,1.78932,25.61880304,2.70624,0.78932,2.819,22.85,1,22.87187137
14/08/2019 22:30,25.3316,1.4938,25.37560634,1.7616,0.5138,1.835,23.57,0.98,23.59036456,23.4216,1.0538,23.44529465,1.7616,0.5138,1.835,21.66,0.54,21.66673026
14/08/2019 23:00,23.82576,-2.00832,23.9102528,1.92576,0.56168,2.006,21.9,-2.57,22.05028118,22.11576,3.56168,22.40072331,1.92576,0.56168,2.006,20.19,3,20.41166578
14/08/2019 23:30,22.7372,1.0496,22.76141305,1.7472,0.5096,1.82,20.99,0.54,20.99694502,21.1272,0.3796,21.13060993,1.7472,0.5096,1.82,19.38,-0.13,19.38043601
15/08/2019 00:00,21.91256,0.53408,21.91906766,2.00256,0.58408,2.086,19.91,-0.05,19.91006278,20.41256,-0.00592,20.41256086,2.00256,0.58408,2.086,18.41,-0.59,18.41945167
15/08/2019 00:30,20.82592,0.72756,20.83862489,2.66592,0.77756,2.777,18.16,-0.05,18.16006883,19.42592,0.18756,19.42682544,2.66592,0.77756,2.777,16.76,-0.59,16.77038163
15/08/2019 01:00,20.2644,0.6692,20.27544663,2.7744,0.8092,2.89,17.49,-0.14,17.49056031,18.9044,0.1192,18.9047758,2.7744,0.8092,2.89,16.13,-0.69,16.14475147
15/08/2019 01:30,19.23744,-0.27408,19.23939234,1.83744,0.53592,1.914,17.4,-0.81,17.41884325,17.96744,-0.52408,17.97508164,1.83744,0.53592,1.914,16.13,-1.06,16.16479199
15/08/2019 02:00,19.48672,1.58196,19.55082745,1.68672,0.49196,1.757,17.8,1.09,17.83334237,18.18672,0.99196,18.21375219,1.68672,0.49196,1.757,16.5,0.5,16.50757402
15/08/2019 02:30,19.44616,-0.10112,19.44642291,2.15616,0.62888,2.246,17.29,-0.73,17.30540378,18.17616,-0.32112,18.17899641,2.15616,0.62888,2.246,16.02,-0.95,16.04814319
15/08/2019 03:00,18.89032,-0.15824,18.89098276,2.20032,0.64176,2.292,16.69,-0.8,16.70916216,17.69032,-0.36824,17.69415221,2.20032,0.64176,2.292,15.49,-1.01,15.52289277
15/08/2019 03:30,19.08904,-0.20028,19.09009063,2.39904,0.69972,2.499,16.69,-0.9,16.71424841,17.88904,-0.40028,17.89351771,2.39904,0.69972,2.499,15.49,-1.1,15.52900834
15/08/2019 04:00,18.82024,-0.27868,18.82230316,2.13024,0.62132,2.219,16.69,-0.9,16.71424841,17.62024,-0.47868,17.62674083,2.13024,0.62132,2.219,15.49,-1.1,15.52900834
15/08/2019 04:30,19.08984,0.35412,19.09312421,1.65984,0.48412,1.729,17.43,-0.13,17.43048479,17.90984,-0.26588,17.91181345,1.65984,0.48412,1.729,16.25,-0.75,16.26729848
15/08/2019 05:00,19.87024,0.60132,19.87933659,2.13024,0.62132,2.219,17.74,-0.02,17.74001127,18.68024,1.47132,18.73809353,2.13024,0.62132,2.219,16.55,0.85,16.57181342
15/08/2019 05:30,21.1056,1.2758,21.14412488,2.1456,0.6258,2.235,18.96,0.65,18.97113861,19.8756,1.1558,19.90917751,2.1456,0.6258,2.235,17.73,0.53,17.73791983
15/08/2019 06:00,22.29416,1.67288,22.35683559,2.20416,0.64288,2.296,20.09,1.03,20.11638636,21.00416,1.42288,21.05229975,2.20416,0.64288,2.296,18.8,0.78,18.81617389
15/08/2019 06:30,25.00952,2.08736,25.09647709,2.45952,0.71736,2.562,22.55,1.37,22.59157808,23.48952,2.98736,23.67872187,2.45952,0.71736,2.562,21.03,2.27,21.15215828
15/08/2019 07:00,28.5908,6.0444,29.22274142,3.1008,0.9044,3.23,25.49,5.14,26.00307097,26.6308,4.0744,26.9406801,3.1008,0.9044,3.23,23.53,3.17,23.74257358
15/08/2019 07:30,30.66696,6.19078,31.28559082,4.11696,1.20078,4.2885,26.55,4.99,27.01485887,28.74696,5.54078,29.27606449,4.11696,1.20078,4.2885,24.63,4.34,25.00944821
15/08/2019 08:00,33.27088,7.58734,34.12505215,6.23088,1.81734,6.4905,27.04,5.77,27.64877032,31.22088,6.82734,31.95865954,6.23088,1.81734,6.4905,24.99,5.01,25.48725564
15/08/2019 08:30,34.4652,9.7236,35.81059072,11.3952,3.3236,11.87,23.07,6.4,23.94128025,32.3552,8.8336,33.53940155,11.3952,3.3236,11.87,20.96,5.51,21.6721411
15/08/2019 09:00,35.71152,10.28086,37.16192599,12.07152,3.52086,12.5745,23.64,6.76,24.58754156,33.51152,9.27086,34.77025766,12.07152,3.52086,12.5745,21.44,5.75,22.19765979
15/08/2019 09:30,35.19304,10.43672,36.70797173,11.78304,3.43672,12.274,23.41,7,24.43415847,32.98304,9.38672,34.29273159,11.78304,3.43672,12.274,21.2,5.95,22.0191394
15/08/2019 10:00,35.30072,9.93396,36.67184743,9.75072,2.84396,10.157,25.55,7.09,26.5154785,33.06072,8.89396,34.23614656,9.75072,2.84396,10.157,23.31,6.05,24.08232962
15/08/2019 10:30,35.70568,11.99124,37.66544067,15.53568,4.53124,16.183,20.17,7.46,21.5053598,33.54568,11.02124,35.30977737,15.53568,4.53124,16.183,18.01,6.49,19.14367258
15/08/2019 11:00,35.27536,12.27198,37.34906312,16.87536,4.92198,17.5785,18.4,7.35,19.81369476,33.08536,11.22198,34.93671252,16.87536,4.92198,17.5785,16.21,6.3,17.39120755
15/08/2019 11:30,34.74304,11.93672,36.73641399,16.34304,4.76672,17.024,18.4,7.17,19.74763024,32.55304,10.85672,34.31572209,16.34304,4.76672,17.024,16.21,6.09,17.31624093
15/08/2019 12:00,35.4772,13.2496,37.87061684,19.0272,5.5496,19.82,16.45,7.7,18.16294304,33.3472,12.1996,35.50867483,19.0272,5.5496,19.82,14.32,6.65,15.78875866
15/08/2019 12:30,36.86504,13.00022,39.09011249,17.79504,5.19022,18.5365,19.07,7.81,20.60730453,34.72504,11.98022,36.73355515,17.79504,5.19022,18.5365,16.93,6.79,18.24086073
15/08/2019 13:00,36.68088,13.99984,39.26171771,22.01088,6.41984,22.928,14.67,7.58,16.51258005,34.62088,14.09984,37.38195848,22.01088,6.41984,22.928,12.61,7.68,14.76463681
15/08/2019 13:30,35.63816,11.37988,37.41096252,24.78816,7.22988,25.821,10.85,4.15,11.61658297,34.31816,18.46988,38.97271575,24.78816,7.22988,25.821,9.53,11.24,14.73629872
15/08/2019 14:00,36.00208,14.82144,38.93359536,24.86208,7.25144,25.898,11.14,7.57,13.46864878,34.15208,15.77144,37.61785331,24.86208,7.25144,25.898,9.29,8.52,12.60533617
15/08/2019 14:30,35.22864,15.82252,38.61876766,25.44864,7.42252,26.509,9.78,8.4,12.89218368,33.18864,14.78252,36.33192429,25.44864,7.42252,26.509,7.74,7.36,10.68069286
15/08/2019 15:00,35.58584,15.47462,38.80484342,24.25584,7.07462,25.2665,11.33,8.4,14.10421568,33.55584,14.48462,36.54857883,24.25584,7.07462,25.2665,9.3,7.41,11.89109331
15/08/2019 15:30,34.69344,14.08892,37.44505903,21.49344,6.26892,22.389,13.2,7.82,15.34250306,32.65344,13.09892,35.18279194,21.49344,6.26892,22.389,11.16,6.83,13.08413161
15/08/2019 16:00,34.13016,12.26088,36.2656449,17.66016,5.15088,18.396,16.47,7.11,17.93914714,32.14016,11.34088,34.08233331,17.66016,5.15088,18.396,14.48,6.19,15.74758712
15/08/2019 16:30,32.73224,10.14732,34.26904782,14.56224,4.24732,15.169,18.17,5.9,19.10389751,32.41224,10.16732,33.9695113,14.56224,4.24732,15.169,17.85,5.92,18.80608678
15/08/2019 17:00,33.12448,9.19964,34.37825696,13.16448,3.83964,13.713,19.96,5.36,20.66715268,32.79448,9.26964,34.07938004,13.16448,3.83964,13.713,19.63,5.43,20.36717457
15/08/2019 17:30,32.46576,7.09668,33.23234026,8.76576,2.55668,9.131,23.7,4.54,24.13092622,31.99576,7.16668,32.78856447,8.76576,2.55668,9.131,23.23,4.61,23.68301079
15/08/2019 18:00,31.34952,5.19486,31.7770196,5.63952,1.64486,5.8745,25.71,3.55,25.95393226,30.92952,5.30486,31.38115274,5.63952,1.64486,5.8745,25.29,3.66,25.55346748
15/08/2019 18:30,30.46064,6.41102,31.12799008,4.46064,1.30102,4.6465,26,5.11,26.49739799,29.47064,3.51102,29.67904789,4.46064,1.30102,4.6465,25.01,2.21,25.10745308
15/08/2019 19:00,30.93064,7.98602,31.9449684,4.34064,1.26602,4.5215,26.59,6.72,27.42601867,29.53064,0.03602,29.53066197,4.34064,1.26602,4.5215,25.19,-1.23,25.2200119
15/08/2019 19:30,30.8764,8.1252,31.9275892,4.1664,1.2152,4.34,26.71,6.91,27.58934939,27.7764,-0.6748,27.78459559,4.1664,1.2152,4.34,23.61,-1.89,23.68552723
15/08/2019 20:00,28.99208,4.93644,29.40933768,2.42208,0.70644,2.523,26.57,4.23,26.90460555,26.39208,-0.00356,26.39208024,2.42208,0.70644,2.523,23.97,-0.71,23.98051292
15/08/2019 20:30,27.97696,2.77078,28.11383134,1.47696,0.43078,1.5385,26.5,2.34,26.6031126,25.85696,2.05078,25.93815874,1.47696,0.43078,1.5385,24.38,1.62,24.43376353
15/08/2019 21:00,28.54872,2.90296,28.69593334,1.51872,0.44296,1.582,27.03,2.46,27.14171144,26.40872,2.18296,26.49878877,1.51872,0.44296,1.582,24.89,1.74,24.95074548
15/08/2019 21:30,29.1432,2.4976,29.25002756,1.3632,0.3976,1.42,27.78,2.1,27.85926058,27.0532,1.8576,27.11690078,1.3632,0.3976,1.42,25.69,1.46,25.73145352
15/08/2019 22:00,26.96896,1.81428,27.02991704,1.24896,0.36428,1.301,25.72,1.45,25.76084044,24.93896,1.27428,24.97149406,1.24896,0.36428,1.301,23.69,0.91,23.7074714
15/08/2019 22:30,24.81472,-2.14904,24.90760329,1.37472,0.40096,1.432,23.44,-2.55,23.57829722,22.98472,2.44096,23.11397065,1.37472,0.40096,1.432,21.61,2.04,21.70607519
15/08/2019 23:00,23.04104,0.50572,23.04658927,1.63104,0.47572,1.699,21.41,0.03,21.41002102,21.34104,-0.10428,21.34129477,1.63104,0.47572,1.699,19.71,-0.58,19.71853189
15/08/2019 23:30,21.92552,0.31536,21.92778783,1.11552,0.32536,1.162,20.81,-0.01,20.8100024,20.36552,-0.34464,20.36843591,1.11552,0.32536,1.162,19.25,-0.67,19.26165621
16/08/2019 00:00,20.92112,0.12616,20.92150039,0.98112,0.28616,1.022,19.94,-0.16,19.94064192,19.47112,-0.45384,19.47640842,0.98112,0.28616,1.022,18.49,-0.74,18.50480208
16/08/2019 00:30,19.59344,-0.29108,19.59560202,0.85344,0.24892,0.889,18.74,-0.54,18.74777854,18.23344,-0.49108,18.24005191,0.85344,0.24892,0.889,17.38,-0.74,17.39574661
16/08/2019 01:00,19.194,-0.303,19.19639146,0.984,0.287,1.025,18.21,-0.59,18.21955543,17.874,-0.503,17.88107617,0.984,0.287,1.025,16.89,-0.79,16.90846534
16/08/2019 01:30,18.66184,-0.54488,18.66979289,1.25184,0.36512,1.304,17.41,-0.91,17.43376609,17.38184,-0.78488,17.39955167,1.25184,0.36512,1.304,16.13,-1.15,16.17094308
16/08/2019 02:00,18.56888,-0.70616,18.58230251,1.41888,0.41384,1.478,17.15,-1.12,17.18653252,17.29888,-0.94616,17.32473573,1.41888,0.41384,1.478,15.88,-1.36,15.93813038
16/08/2019 02:30,18.518,-0.721,18.53203078,1.368,0.399,1.425,17.15,-1.12,17.18653252,17.248,-0.961,17.27475108,1.368,0.399,1.425,15.88,-1.36,15.93813038
