Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2019 03:00,18.614,-0.533,18.62162949,1.464,0.427,1.525,17.15,-0.96,17.17684779,17.344,-0.733,17.35948228,1.464,0.427,1.525,15.88,-1.16,15.92231139
16/08/2019 03:30,18.43256,-0.56592,18.44124545,1.52256,0.44408,1.586,16.91,-1.01,16.94013577,17.27256,-0.74592,17.28865887,1.52256,0.44408,1.586,15.75,-1.19,15.79489158
16/08/2019 04:00,18.19808,-0.63056,18.20900111,1.43808,0.41944,1.498,16.76,-1.05,16.7928586,17.02808,-0.81056,17.04736097,1.43808,0.41944,1.498,15.59,-1.23,15.63844621
16/08/2019 04:30,18.24336,-0.50152,18.25025223,1.26336,0.36848,1.316,16.98,-0.87,17.00227338,17.07336,-0.66152,17.08617074,1.26336,0.36848,1.316,15.81,-1.03,15.84351602
16/08/2019 05:00,18.8328,0.0154,18.8328063,1.2528,0.3654,1.305,17.58,-0.35,17.58348373,17.6628,-0.4646,17.66890933,1.2528,0.3654,1.305,16.41,-0.83,16.43097684
16/08/2019 05:30,20.52704,0.61372,20.53621249,1.48704,0.43372,1.549,19.04,0.18,19.04085082,19.26704,0.44372,19.27214876,1.48704,0.43372,1.549,17.78,0.01,17.78000281
16/08/2019 06:00,21.69848,1.43164,21.74565767,1.30848,0.38164,1.363,20.39,1.05,20.41701741,20.35848,1.20164,20.393912,1.30848,0.38164,1.363,19.05,0.82,19.06764013
16/08/2019 06:30,24.63728,2.89004,24.80620682,1.57728,0.46004,1.643,23.06,2.43,23.18767992,23.10728,2.50004,23.24212961,1.57728,0.46004,1.643,21.53,2.04,21.62643059
16/08/2019 07:00,28.07536,4.74948,28.47425854,2.77536,0.80948,2.891,25.3,3.94,25.60495265,26.51536,5.25948,27.03195231,2.77536,0.80948,2.891,23.74,4.45,24.15346973
16/08/2019 07:30,31.11416,6.43538,31.77270949,3.82416,1.11538,3.9835,27.29,5.32,27.80371378,29.21416,5.84538,29.79321419,3.82416,1.11538,3.9835,25.39,4.73,25.82682714
16/08/2019 08:00,32.77536,7.26448,33.57077438,4.57536,1.33448,4.766,28.2,5.93,28.81674687,30.76536,6.57448,31.45999306,4.57536,1.33448,4.766,26.19,5.24,26.70905652
16/08/2019 08:30,33.85312,5.99966,34.38065814,4.83312,1.40966,5.0345,29.02,4.59,29.3807505,32.21312,9.32966,33.53695955,4.83312,1.40966,5.0345,27.38,7.92,28.50247007
16/08/2019 09:00,35.33752,8.23886,36.28524678,5.68752,1.65886,5.9245,29.65,6.58,30.37134999,33.21752,8.54886,34.29995105,5.68752,1.65886,5.9245,27.53,6.89,28.37909442
16/08/2019 09:30,35.57344,8.64892,36.6097453,5.65344,1.64892,5.889,29.92,7,30.72794168,33.18344,7.68892,34.06259211,5.65344,1.64892,5.889,27.53,6.04,28.184792
16/08/2019 10:00,35.9236,8.7723,36.97916013,5.7336,1.6723,5.9725,30.19,7.1,31.01364377,33.5136,7.7623,34.40079485,5.7336,1.6723,5.9725,27.78,6.09,28.43969937
16/08/2019 10:30,34.88048,8.15514,35.82114171,5.88048,1.71514,6.1255,29,6.44,29.70645721,32.49048,7.16514,33.27116652,5.88048,1.71514,6.1255,26.61,5.45,27.16237471
16/08/2019 11:00,34.67768,9.40224,35.92970369,7.92768,2.31224,8.258,26.75,7.09,27.6736445,32.32768,8.40224,33.40174443,7.92768,2.31224,8.258,24.4,6.09,25.14852083
16/08/2019 11:30,35.27528,10.02654,36.67256309,10.68528,3.11654,11.1305,24.59,6.91,25.54243919,32.93528,8.99654,34.1419156,10.68528,3.11654,11.1305,22.25,5.88,23.01384149
16/08/2019 12:00,35.28288,8.34334,36.25593666,7.62288,2.22334,7.9405,27.66,6.12,28.32896045,32.99288,8.04334,33.95917327,7.62288,2.22334,7.9405,25.37,5.82,26.02900882
16/08/2019 12:30,34.2036,4.1673,34.45653265,7.2936,2.1273,7.5975,26.91,2.04,26.98721364,32.8636,11.3373,34.76421402,7.2936,2.1273,7.5975,25.57,9.21,27.1780978
16/08/2019 13:00,34.99528,5.68154,35.45348388,7.92528,2.31154,8.2555,27.07,3.37,27.27896259,33.33528,10.12154,34.83800317,7.92528,2.31154,8.2555,25.41,7.81,26.58315632
16/08/2019 13:30,35.08664,8.10652,36.01094241,8.21664,2.39652,8.559,26.87,5.71,27.47000182,32.87664,7.24652,33.66579139,8.21664,2.39652,8.559,24.66,4.85,25.13241134
16/08/2019 14:00,33.90504,7.87522,34.807626,8.07504,2.35522,8.4115,25.83,5.52,26.413241,31.67504,6.96522,32.43181229,8.07504,2.35522,8.4115,23.6,4.61,24.04604125
16/08/2019 14:30,33.3444,7.6817,34.21779546,8.4744,2.4717,8.8275,24.87,5.21,25.40986029,31.1344,6.7917,31.86656637,8.4744,2.4717,8.8275,22.66,4.32,23.06811652
16/08/2019 15:00,33.44456,6.46258,34.06322847,7.41456,2.16258,7.7235,26.03,4.3,26.38277658,31.43456,7.21258,32.2514011,7.41456,2.16258,7.7235,24.02,5.05,24.54511968
16/08/2019 15:30,33.12328,2.80554,33.24188221,7.01328,2.04554,7.3055,26.11,0.76,26.12105855,31.98328,9.96554,33.49988339,7.01328,2.04554,7.3055,24.97,7.92,26.19594053
16/08/2019 16:00,32.73544,2.47242,32.82867485,6.62544,1.93242,6.9015,26.11,0.54,26.11558347,31.68544,9.66242,33.12596366,6.62544,1.93242,6.9015,25.06,7.73,26.22511201
16/08/2019 16:30,32.81376,5.62068,33.29166396,6.41376,1.87068,6.681,26.4,3.75,26.66500516,32.64376,6.53068,33.29061201,6.41376,1.87068,6.681,26.23,4.66,26.6407301
16/08/2019 17:00,33.1056,5.9583,33.63751017,6.8856,2.0083,7.1725,26.22,3.95,26.51586129,32.8156,6.1583,33.38844504,6.8856,2.0083,7.1725,25.93,4.15,26.25999619
16/08/2019 17:30,33.19544,5.01992,33.57285859,6.20544,1.80992,6.464,26.99,3.21,27.18021707,32.83544,5.21992,33.2477621,6.20544,1.80992,6.464,26.63,3.41,26.84743936
16/08/2019 18:00,32.8556,4.2808,33.13330198,5.8656,1.7108,6.11,26.99,2.57,27.11208218,32.4356,4.4808,32.74363627,5.8656,1.7108,6.11,26.57,2.77,26.71400007
16/08/2019 18:30,31.38896,3.49678,31.58313284,5.50896,1.60678,5.7385,25.88,1.89,25.94892098,30.93896,3.68678,31.15784962,5.50896,1.60678,5.7385,25.43,2.08,25.51492308
16/08/2019 19:00,31.23344,3.33392,31.41087068,5.29344,1.54392,5.514,25.94,1.79,26.00168648,30.80344,3.53392,31.00549155,5.29344,1.54392,5.514,25.51,1.99,25.58750085
16/08/2019 19:30,31.70216,3.75438,31.92369524,5.19216,1.51438,5.4085,26.51,2.24,26.60446767,29.53216,3.04438,29.68866322,5.19216,1.51438,5.4085,24.34,1.53,24.3880401
16/08/2019 20:00,31.1536,3.3923,31.33774868,4.2936,1.2523,4.4725,26.86,2.14,26.94511459,28.9536,2.6823,29.07758047,4.2936,1.2523,4.4725,24.66,1.43,24.70142708
16/08/2019 20:30,29.55272,3.26246,29.73225361,4.84272,1.41246,5.0445,24.71,1.85,24.77915656,27.45272,2.58246,27.57391766,4.84272,1.41246,5.0445,22.61,1.17,22.64025177
16/08/2019 21:00,29.99256,2.88908,30.13138627,4.04256,1.17908,4.211,25.95,1.71,26.00628001,27.90256,2.24908,27.99305656,4.04256,1.17908,4.211,23.86,1.07,23.88397999
16/08/2019 21:30,27.90928,2.09104,27.98750361,3.56928,1.04104,3.718,24.34,1.05,24.36263738,25.91928,1.24104,25.94897408,3.56928,1.04104,3.718,22.35,0.2,22.35089484
16/08/2019 22:00,25.97648,1.27314,26.00766038,2.61648,0.76314,2.7255,23.36,0.51,23.36556655,24.07648,0.22314,24.077514,2.61648,0.76314,2.7255,21.46,-0.54,21.46679296
16/08/2019 22:30,24.62104,1.18822,24.64969528,3.97104,1.15822,4.1365,20.65,0.03,20.65002179,22.83104,0.57822,22.83836084,3.97104,1.15822,4.1365,18.86,-0.58,18.86891624
16/08/2019 23:00,23.70056,0.19558,23.70136696,3.31056,0.96558,3.4485,20.39,-0.77,20.40453381,22.17056,2.93558,22.36406405,3.31056,0.96558,3.4485,18.86,1.97,18.96260794
16/08/2019 23:30,22.49456,0.38008,22.49777079,3.15456,0.92008,3.286,19.34,-0.54,19.34753731,20.96456,0.10008,20.96479888,3.15456,0.92008,3.286,17.81,-0.82,17.82886704
17/08/2019 00:00,21.88456,0.34008,21.88720221,3.63456,1.06008,3.786,18.25,-0.72,18.26419722,20.45456,0.04008,20.45459927,3.63456,1.06008,3.786,16.82,-1.02,16.85089909
17/08/2019 00:30,20.48224,0.33232,20.48493573,3.40224,0.99232,3.544,17.08,-0.66,17.092747,19.14224,0.09232,19.14246262,3.40224,0.99232,3.544,15.74,-0.9,15.76570963
17/08/2019 01:00,20.24288,0.46084,20.24812496,3.84288,1.12084,4.003,16.4,-0.66,16.41327511,18.95288,0.25084,18.95453985,3.84288,1.12084,4.003,15.11,-0.87,15.1350256
17/08/2019 01:30,19.90736,0.29048,19.90947917,4.52736,1.32048,4.716,15.38,-1.03,15.41445101,18.64736,0.03048,18.64738491,4.52736,1.32048,4.716,14.12,-1.29,14.1788046
17/08/2019 02:00,19.90928,0.27104,19.91112485,4.28928,1.25104,4.468,15.62,-0.98,15.65071244,18.64928,0.04104,18.64932516,4.28928,1.25104,4.468,14.36,-1.21,14.41088824
17/08/2019 02:30,19.3548,0.0364,19.35483423,3.4848,1.0164,3.63,15.87,-0.98,15.90022956,18.1048,-0.1936,18.10583508,3.4848,1.0164,3.63,14.62,-1.21,14.66998637
17/08/2019 03:00,18.60672,-0.34804,18.60997477,2.88672,0.84196,3.007,15.72,-1.19,15.76497701,17.43672,-0.53804,17.4450191,2.88672,0.84196,3.007,14.55,-1.38,14.61529678
17/08/2019 03:30,18.70224,-0.19768,18.7032847,3.16224,0.92232,3.294,15.54,-1.12,15.58030808,17.57224,-0.36768,17.57608623,3.16224,0.92232,3.294,14.41,-1.29,14.46762593
17/08/2019 04:00,18.28808,-0.40056,18.29246617,2.87808,0.83944,2.998,15.41,-1.24,15.45980918,17.16808,-0.57056,17.17755831,2.87808,0.83944,2.998,14.29,-1.41,14.35939414
17/08/2019 04:30,18.68008,-0.15956,18.68076145,2.71008,0.79044,2.823,15.97,-0.95,15.99823115,17.57008,-0.31956,17.5729858,2.71008,0.79044,2.823,14.86,-1.11,14.90139926
17/08/2019 05:00,18.68488,-0.15816,18.68554937,2.71488,0.79184,2.828,15.97,-0.95,15.99823115,17.57488,-0.31816,17.57775961,2.71488,0.79184,2.828,14.86,-1.11,14.90139926
17/08/2019 05:30,19.02368,-0.09976,19.02394157,2.74368,0.80024,2.858,16.28,-0.9,16.30485817,17.89368,-0.26976,17.8957133,2.74368,0.80024,2.858,15.15,-1.07,15.18773848
17/08/2019 06:00,18.84,-0.1375,18.84050175,2.82,0.8225,2.9375,16.02,-0.96,16.04873827,17.69,-0.3175,17.69284901,2.82,0.8225,2.9375,14.87,-1.14,14.9136347
17/08/2019 06:30,19.83984,0.51662,19.84656513,2.55984,0.74662,2.6665,17.28,-0.23,17.2815306,18.61984,-0.01338,18.61984481,2.55984,0.74662,2.6665,16.06,-0.76,16.07797251
17/08/2019 07:00,21.1528,1.5204,21.20737051,3.2928,0.9604,3.43,17.86,0.56,17.86877724,19.9028,1.3704,19.94992341,3.2928,0.9604,3.43,16.61,0.41,16.61505943
17/08/2019 07:30,22.36832,2.42826,22.49973747,5.54832,1.61826,5.7795,16.82,0.81,16.83949227,21.01832,2.14826,21.12782044,5.54832,1.61826,5.7795,15.47,0.53,15.4790762
17/08/2019 08:00,24.27784,3.27812,24.49815474,6.98784,2.03812,7.279,17.29,1.24,17.33440798,22.84784,2.94812,23.03725687,6.98784,2.03812,7.279,15.86,0.91,15.88608511
17/08/2019 08:30,25.91712,2.88666,26.07738321,9.65712,2.81666,10.0595,16.26,0.07,16.26015068,24.44712,4.51666,24.86085063,9.65712,2.81666,10.0595,14.79,1.7,14.88738056
17/08/2019 09:00,27.09928,5.55104,27.6619779,11.72928,3.42104,12.218,15.37,2.13,15.51688757,25.41928,5.06104,25.91821602,11.72928,3.42104,12.218,13.69,1.64,13.78788236
17/08/2019 09:30,26.6556,4.4958,27.03207778,8.6256,2.5158,8.985,18.03,1.98,18.13839298,24.9156,3.9958,25.23397593,8.6256,2.5158,8.985,16.29,1.48,16.35709326
17/08/2019 10:00,26.3928,5.8479,27.03290266,11.9928,3.4979,12.4925,14.4,2.35,14.59049348,24.6928,5.3079,25.25684411,11.9928,3.4979,12.4925,12.7,1.81,12.82833193
17/08/2019 10:30,27.46512,5.31066,27.97384361,14.26512,4.16066,14.8595,13.2,1.15,13.25,25.82512,6.20066,26.55908521,14.26512,4.16066,14.8595,11.56,2.04,11.73862002
17/08/2019 11:00,27.79568,3.17624,27.97656747,15.65568,4.56624,16.308,12.14,-1.39,12.21931667,26.81568,10.58624,28.82965784,15.65568,4.56624,16.308,11.16,6.02,12.68014196
17/08/2019 11:30,26.14728,1.11504,26.17104441,10.57728,3.08504,11.018,15.57,-1.97,15.69413266,25.24728,8.54504,26.65413394,10.57728,3.08504,11.018,14.67,5.46,15.65313068
17/08/2019 12:00,26.28096,3.05778,26.45824781,15.18096,4.42778,15.8135,11.1,-1.37,11.1842255,25.30096,10.51778,27.40004148,15.18096,4.42778,15.8135,10.12,6.09,11.81111764
17/08/2019 12:30,27.29096,3.82028,27.55705059,18.00096,5.25028,18.751,9.29,-1.43,9.399414875,26.31096,11.34028,28.65080394,18.00096,5.25028,18.751,8.31,6.09,10.30263073
17/08/2019 13:00,27.33248,7.13864,28.24932997,20.29248,5.91864,21.138,7.04,1.22,7.144928271,25.85248,8.69864,27.27667612,20.29248,5.91864,21.138,5.56,2.78,6.216268977
17/08/2019 13:30,26.90528,7.61404,27.96189724,18.90528,5.51404,19.693,8,2.1,8.271033793,25.41528,7.16404,26.40567982,18.90528,5.51404,19.693,6.51,1.65,6.715846931
17/08/2019 14:00,26.16408,8.24744,27.43317971,19.77408,5.76744,20.598,6.39,2.48,6.854378163,24.91408,7.78744,26.1027892,19.77408,5.76744,20.598,5.14,2.02,5.522680509
17/08/2019 14:30,26.18096,8.06778,27.39583437,20.94096,6.10778,21.8135,5.24,1.96,5.594568795,23.96096,7.63778,25.14882278,20.94096,6.10778,21.8135,3.02,1.53,3.385454179
17/08/2019 15:00,25.14072,6.73646,26.02759488,17.37072,5.06646,18.0945,7.77,1.67,7.947439839,23.71072,6.32646,24.54021881,17.37072,5.06646,18.0945,6.34,1.26,6.463992574
17/08/2019 15:30,24.95328,7.65804,26.10194934,19.91328,5.80804,20.743,5.04,1.85,5.368808061,23.68328,7.22804,24.76171064,19.91328,5.80804,20.743,3.77,1.42,4.028560537
17/08/2019 16:00,25.07504,6.90772,26.00911814,18.09504,5.27772,18.849,6.98,1.63,7.167796035,23.63504,6.56772,24.5305944,18.09504,5.27772,18.849,5.54,1.29,5.688207099
17/08/2019 16:30,24.87296,4.66878,25.30734371,12.37296,3.60878,12.8885,12.5,1.06,12.54486349,23.36296,4.32878,23.76060261,12.37296,3.60878,12.8885,10.99,0.72,11.01355982
17/08/2019 17:00,25.46584,6.02462,26.16878012,16.57584,4.83462,17.2665,8.89,1.19,8.969292057,23.93584,5.63462,24.59010734,16.57584,4.83462,17.2665,7.36,0.8,7.403350593
17/08/2019 17:30,25.87184,4.57262,26.27281787,13.07184,3.81262,13.6165,12.8,0.76,12.82254265,24.26184,3.91262,24.57530214,13.07184,3.81262,13.6165,11.19,0.1,11.19044682
17/08/2019 18:00,25.04984,2.31912,25.15696328,8.01984,2.33912,8.354,17.03,-0.02,17.03001174,23.37984,1.72912,23.4436937,8.01984,2.33912,8.354,15.36,-0.61,15.37210786
17/08/2019 18:30,24.94616,2.30388,25.05232049,7.79616,2.27388,8.121,17.15,0.03,17.15002624,23.23616,1.62388,23.29283404,7.79616,2.27388,8.121,15.44,-0.65,15.45367594
17/08/2019 19:00,25.40568,1.91874,25.47803249,6.47568,1.88874,6.7455,18.93,0.03,18.93002377,23.64568,1.20874,23.67655454,6.47568,1.88874,6.7455,17.17,-0.68,17.18346007
17/08/2019 19:30,24.30184,1.02012,24.3232414,4.73184,1.38012,4.929,19.57,-0.36,19.57331091,22.57184,0.48012,22.57694568,4.73184,1.38012,4.929,17.84,-0.9,17.86268737
17/08/2019 20:00,23.52088,0.88484,23.53751766,3.41088,0.99484,3.553,20.11,-0.11,20.11030084,21.82088,0.09484,21.8210861,3.41088,0.99484,3.553,18.41,-0.9,18.43198579
17/08/2019 20:30,23.20184,0.63762,23.2105997,2.39184,0.69762,2.4915,20.81,-0.06,20.8100865,21.46184,-0.13238,21.46224827,2.39184,0.69762,2.4915,19.07,-0.83,19.08805386
17/08/2019 21:00,24.45952,0.01986,24.45952806,2.15952,0.62986,2.2495,22.3,-0.61,22.30834149,22.69952,-0.26014,22.70101057,2.15952,0.62986,2.2495,20.54,-0.89,20.55927285
17/08/2019 21:30,24.20712,-0.05334,24.20717877,2.21712,0.64666,2.3095,21.99,-0.7,22.00113861,22.44712,-0.37334,22.45022448,2.21712,0.64666,2.3095,20.23,-1.02,20.25569796
17/08/2019 22:00,23.4184,-0.1613,23.41895549,2.4984,0.7287,2.6025,20.92,-0.89,20.93892309,21.7384,-0.4813,21.74372747,2.4984,0.7287,2.6025,19.24,-1.21,19.27801079
17/08/2019 22:30,22.22984,0.01912,22.22984822,2.97984,0.86912,3.104,19.25,-0.85,19.2687571,20.62984,-0.28088,20.63175203,2.97984,0.86912,3.104,17.65,-1.15,17.68742491
17/08/2019 23:00,20.6976,-0.7232,20.7102309,2.4576,0.7168,2.56,18.24,-1.44,18.29675381,19.2276,1.1768,19.26357859,2.4576,0.7168,2.56,16.77,0.46,16.7763077
17/08/2019 23:30,19.9448,1.7339,20.02002638,1.8648,0.5439,1.9425,18.08,1.19,18.11911974,18.5148,-0.9561,18.53946996,1.8648,0.5439,1.9425,16.65,-1.5,16.71743102
18/08/2019 00:00,19.29744,-0.68908,19.30973904,1.47744,0.43092,1.539,17.82,-1.12,17.85516172,17.91744,-0.91908,17.94099674,1.47744,0.43092,1.539,16.44,-1.35,16.4953357
18/08/2019 00:30,17.738,-0.976,17.76483099,1.248,0.364,1.3,16.49,-1.34,16.54435553,16.438,-1.196,16.481452,1.248,0.364,1.3,15.19,-1.56,15.26989522
18/08/2019 01:00,17.22344,-1.07608,17.25702273,1.45344,0.42392,1.514,15.77,-1.5,15.84117736,15.98344,-1.27608,16.03429869,1.45344,0.42392,1.514,14.53,-1.7,14.62911139
18/08/2019 01:30,16.82424,-1.28168,16.87298892,1.19424,0.34832,1.244,15.63,-1.63,15.71476376,15.61424,-1.47168,15.68344136,1.19424,0.34832,1.244,14.42,-1.82,14.53440057
18/08/2019 02:00,16.73104,0.43572,16.73671268,1.15104,0.33572,1.199,15.58,0.1,15.58032092,15.33104,-2.82428,15.5890136,1.15104,0.33572,1.199,14.18,-3.16,14.52783535
18/08/2019 02:30,16.47224,-1.43268,16.53442659,1.12224,0.32732,1.169,15.35,-1.76,15.45056957,15.30224,-1.61268,15.3869843,1.12224,0.32732,1.169,14.18,-1.94,14.31209279
18/08/2019 03:00,16.20832,-1.41924,16.27033741,1.16832,0.34076,1.217,15.04,-1.76,15.14262857,15.12832,-1.56924,15.20948981,1.16832,0.34076,1.217,13.96,-1.91,14.09005678
18/08/2019 03:30,16.17088,-1.39516,16.23095288,1.25088,0.36484,1.303,14.92,-1.76,15.02344834,15.11088,-1.54516,15.18967458,1.25088,0.36484,1.303,13.86,-1.91,13.99098638
18/08/2019 04:00,16.30952,-1.19264,16.35306799,1.49952,0.43736,1.562,14.81,-1.63,14.89942952,15.25952,-1.34264,15.31847358,1.49952,0.43736,1.562,13.76,-1.78,13.87465315
18/08/2019 04:30,16.45688,-1.16716,16.49821693,1.82688,0.53284,1.903,14.63,-1.7,14.72843848,15.43688,-1.27716,15.48962239,1.82688,0.53284,1.903,13.61,-1.81,13.72982884
18/08/2019 05:00,16.50768,-1.08776,16.54347971,1.68768,0.49224,1.758,14.82,-1.58,14.90398604,15.46768,-1.18776,15.51321689,1.68768,0.49224,1.758,13.78,-1.68,13.88203155
18/08/2019 05:30,16.38368,-1.22476,16.42939461,1.42368,0.41524,1.483,14.96,-1.64,15.04962458,15.34368,-1.32476,15.40076313,1.42368,0.41524,1.483,13.92,-1.74,14.02832848
18/08/2019 06:00,15.99592,-1.54994,16.07083603,1.16592,0.34006,1.2145,14.83,-1.89,14.94994983,14.96592,-1.65994,15.05769445,1.16592,0.34006,1.2145,13.8,-2,13.94417441
18/08/2019 06:30,16.72056,-1.21442,16.76460386,1.63056,0.47558,1.6985,15.09,-1.69,15.18434062,15.67056,-1.33442,15.72727336,1.63056,0.47558,1.6985,14.04,-1.81,14.15618946
18/08/2019 07:00,17.7268,-0.6051,17.73712446,2.4168,0.7049,2.5175,15.31,-1.31,15.36594286,16.6268,-0.7351,16.6430421,2.4168,0.7049,2.5175,14.21,-1.44,14.28277634
18/08/2019 07:30,18.62424,-0.05418,18.62431881,3.17424,0.92582,3.3065,15.45,-0.98,15.48104971,17.46424,-0.23418,17.46581,3.17424,0.92582,3.3065,14.29,-1.16,14.33700457
18/08/2019 08:00,20.06136,0.78998,20.07690797,4.97136,1.44998,5.1785,15.09,-0.66,15.1044265,18.83136,0.59998,18.84091546,4.97136,1.44998,5.1785,13.86,-0.85,13.88603975
18/08/2019 08:30,21.44944,1.95942,21.5387512,6.64944,1.93942,6.9265,14.8,0.02,14.80001351,20.10944,2.70942,20.29114422,6.64944,1.93942,6.9265,13.46,0.77,13.48200653
18/08/2019 09:00,22.73536,1.48198,22.78360944,7.03536,2.05198,7.3285,15.7,-0.57,15.71034373,21.36536,3.86198,21.71159822,7.03536,2.05198,7.3285,14.33,1.81,14.44385683
18/08/2019 09:30,24.692,4.7385,25.14255847,12.852,3.7485,13.3875,11.84,0.99,11.88131727,23.202,4.3985,23.61524097,12.852,3.7485,13.3875,10.35,0.65,10.37039054
18/08/2019 10:00,25.56824,5.44282,26.14113973,14.47824,4.22282,15.0815,11.09,1.22,11.15690369,24.01824,5.03282,24.53986817,14.47824,4.22282,15.0815,9.54,0.81,9.574325041
18/08/2019 10:30,25.196,5.813,25.85786892,14.616,4.263,15.225,10.58,1.55,10.69293692,23.606,5.363,24.20754025,14.616,4.263,15.225,8.99,1.1,9.05704698
18/08/2019 11:00,25.52496,5.92228,26.2029957,15.26496,4.45228,15.901,10.26,1.47,10.36477207,23.95496,5.48228,24.57428539,15.26496,4.45228,15.901,8.69,1.03,8.750828532
18/08/2019 11:30,25.73448,6.76214,26.60808145,16.46448,4.80214,17.1505,9.27,1.96,9.474940633,24.17448,6.30214,24.98244287,16.46448,4.80214,17.1505,7.71,1.5,7.854559186
18/08/2019 12:00,27.54936,8.09148,28.71305078,20.19936,5.89148,21.041,7.35,2.2,7.672190039,25.95936,7.60148,27.04941533,20.19936,5.89148,21.041,5.76,1.71,6.008469023
18/08/2019 12:30,27.32976,6.67368,28.13278846,16.94976,4.94368,17.656,10.38,1.73,10.52317918,25.70976,6.20368,26.44763515,16.94976,4.94368,17.656,8.76,1.26,8.850152541
18/08/2019 13:00,27.90336,7.20848,28.81943239,18.78336,5.47848,19.566,9.12,1.73,9.282634324,26.31336,6.73848,27.16247461,18.78336,5.47848,19.566,7.53,1.26,7.634690563
18/08/2019 13:30,26.21384,7.52362,27.27215183,19.38384,5.65362,20.1915,6.83,1.87,7.081369924,24.72384,7.09362,25.72134734,19.38384,5.65362,20.1915,5.34,1.44,5.530750401
18/08/2019 14:00,26.79344,8.02392,27.96912082,20.65344,6.02392,21.514,6.14,2,6.457522745,25.30344,7.58392,26.41552419,20.65344,6.02392,21.514,4.65,1.56,4.904701826
18/08/2019 14:30,26.3612,6.3241,27.10917015,16.9512,4.9441,17.6575,9.41,1.38,9.510651923,24.8212,5.8941,25.51141674,16.9512,4.9441,17.6575,7.87,0.95,7.927130628
18/08/2019 15:00,25.6444,4.9317,26.11430482,13.2744,3.8717,13.8275,12.37,1.06,12.41533326,24.0744,4.5417,24.4990566,13.2744,3.8717,13.8275,10.8,0.67,10.82076245
18/08/2019 15:30,26.682,6.961,27.57507289,18.552,5.411,19.325,8.13,1.55,8.276436431,25.172,6.541,26.00796541,18.552,5.411,19.325,6.62,1.13,6.715750144
18/08/2019 16:00,26.95864,6.18252,27.65848557,17.04864,4.97252,17.759,9.91,1.21,9.983596546,25.42864,5.87252,26.09793523,17.04864,4.97252,17.759,8.38,0.9,8.42819079
18/08/2019 16:30,26.0512,2.8691,26.20871527,7.7112,2.2491,8.0325,18.34,0.62,18.35047683,24.3712,2.3891,24.48802132,7.7112,2.2491,8.0325,16.66,0.14,16.66058822
18/08/2019 17:00,27.74312,6.41216,28.47448864,17.25312,5.03216,17.972,10.49,1.38,10.58038279,26.08312,5.94216,26.75141892,17.25312,5.03216,17.972,8.83,0.91,8.87676743
18/08/2019 17:30,27.15632,5.55226,27.71810432,15.67632,4.57226,16.3295,11.48,0.98,11.52175334,25.47632,5.17226,25.99606036,15.67632,4.57226,16.3295,9.8,0.6,9.818350167
18/08/2019 18:00,27.07936,4.61898,27.47046986,13.77936,4.01898,14.3535,13.3,0.6,13.31352696,25.33936,3.95898,25.64676759,13.77936,4.01898,14.3535,11.56,-0.06,11.56015571
18/08/2019 18:30,26.53624,2.95182,26.69991151,9.84624,2.87182,10.2565,16.69,0.08,16.69019173,24.80624,2.29182,24.91188435,9.84624,2.87182,10.2565,14.96,-0.58,14.97123909
18/08/2019 19:00,25.96448,1.66714,26.01794722,6.26448,1.82714,6.5255,19.7,-0.16,19.70064974,24.15448,0.90714,24.17150817,6.26448,1.82714,6.5255,17.89,-0.92,17.91364005
18/08/2019 19:30,25.0944,0.7692,25.10618609,4.9344,1.4392,5.14,20.16,-0.67,20.17113036,23.3244,0.4292,23.32834859,4.9344,1.4392,5.14,18.39,-1.01,18.4177143
18/08/2019 20:00,24.84632,0.62976,24.85429973,4.45632,1.29976,4.642,20.39,-0.67,20.40100488,23.10632,0.28976,23.10813677,4.45632,1.29976,4.642,18.65,-1.01,18.6773285
18/08/2019 20:30,25.1948,0.0214,25.19480909,2.8848,0.8414,3.005,22.31,-0.82,22.32506439,23.4448,-0.3186,23.44696469,2.8848,0.8414,3.005,20.56,-1.16,20.59269773
18/08/2019 21:00,24.3532,-0.0549,24.35326188,2.3832,0.6951,2.4825,21.97,-0.75,21.98279782,22.5732,-0.3849,22.57648126,2.3832,0.6951,2.4825,20.19,-1.08,20.21886495
18/08/2019 21:30,24.45552,-0.13964,24.45591867,2.19552,0.64036,2.287,22.26,-0.78,22.27366158,22.68552,-0.46964,22.69038077,2.19552,0.64036,2.287,20.49,-1.11,20.52004386
18/08/2019 22:00,22.83296,-0.04122,22.83299721,2.77296,0.80878,2.8885,20.06,-0.85,20.0780004,21.17296,-0.35122,21.17587284,2.77296,0.80878,2.8885,18.4,-1.16,18.43652896
18/08/2019 22:30,22.9304,-0.0628,22.930486,2.3904,0.6972,2.49,20.54,-0.76,20.55405556,21.3404,-0.3328,21.34299482,2.3904,0.6972,2.49,18.95,-1.03,18.97797144
18/08/2019 23:00,21.69104,-0.06928,21.69115064,2.71104,0.79072,2.824,18.98,-0.86,18.99947368,20.21104,-0.31928,20.21356172,2.71104,0.79072,2.824,17.5,-1.11,17.53516752
18/08/2019 23:30,20.4852,-0.2339,20.48653529,2.9352,0.8561,3.0575,17.55,-1.09,17.58381642,19.1052,-0.4739,19.11107659,2.9352,0.8561,3.0575,16.17,-1.33,16.22460477
19/08/2019 00:00,19.3116,-0.7112,19.32469146,2.6016,0.7588,2.71,16.71,-1.47,16.77453427,18.0516,1.1088,18.08562136,2.6016,0.7588,2.71,15.45,0.35,15.45396389
19/08/2019 00:30,18.39408,-0.51256,18.40121998,2.49408,0.72744,2.598,15.9,-1.24,15.9482789,17.18408,-0.71256,17.19884726,2.49408,0.72744,2.598,14.69,-1.44,14.76040989
19/08/2019 01:00,17.78872,-0.86204,17.80959495,2.11872,0.61796,2.207,15.67,-1.48,15.73973634,16.60872,-1.07204,16.64328242,2.11872,0.61796,2.207,14.49,-1.69,14.58822128
19/08/2019 01:30,17.40904,-1.05028,17.4406927,2.15904,0.62972,2.249,15.25,-1.68,15.34225863,16.19904,-1.27028,16.24876944,2.15904,0.62972,2.249,14.04,-1.9,14.16797798
19/08/2019 02:00,17.60312,-0.99284,17.63109653,2.01312,0.58716,2.097,15.59,-1.58,15.6698596,16.38312,-1.21284,16.42795184,2.01312,0.58716,2.097,14.37,-1.8,14.48229609
19/08/2019 02:30,17.77768,-0.90276,17.80058656,1.80768,0.52724,1.883,15.97,-1.43,16.03389535,16.57768,-1.11276,16.61498447,1.80768,0.52724,1.883,14.77,-1.64,14.8607705
19/08/2019 03:00,17.42136,-0.94252,17.4468372,1.67136,0.48748,1.741,15.75,-1.43,15.81478422,16.27136,-1.15252,16.31212612,1.67136,0.48748,1.741,14.6,-1.64,14.69182085
19/08/2019 03:30,17.5072,-0.8554,17.52808492,1.6272,0.4746,1.695,15.88,-1.33,15.93559851,16.3372,-1.0654,16.37190218,1.6272,0.4746,1.695,14.71,-1.54,14.79039215
19/08/2019 04:00,17.43136,-0.80752,17.45005444,1.55136,0.45248,1.616,15.88,-1.26,15.92990898,16.26136,-0.99752,16.29192669,1.55136,0.45248,1.616,14.71,-1.45,14.78129223
19/08/2019 04:30,17.87912,-0.47984,17.88555782,1.74912,0.51016,1.822,16.13,-0.99,16.16035272,16.72912,-0.67984,16.74292801,1.74912,0.51016,1.822,14.98,-1.19,15.02719202
19/08/2019 05:00,18.52272,-0.21504,18.52396821,1.66272,0.48496,1.732,16.86,-0.7,16.87452518,17.35272,-0.39504,17.35721602,1.66272,0.48496,1.732,15.69,-0.88,15.71465876
19/08/2019 05:30,19.54976,0.10868,19.55006208,1.94976,0.56868,2.031,17.6,-0.46,17.60601034,18.33976,-0.07132,18.33989867,1.94976,0.56868,2.031,16.39,-0.64,16.40249066
19/08/2019 06:00,20.37504,0.47772,20.38063962,1.77504,0.51772,1.849,18.6,-0.04,18.60004301,19.07504,0.44772,19.08029361,1.77504,0.51772,1.849,17.3,-0.07,17.30014162
19/08/2019 06:30,23.57816,0.94988,23.59728588,1.98816,0.57988,2.071,21.59,0.37,21.59317022,22.35816,3.03988,22.56386911,1.98816,0.57988,2.071,20.37,2.46,20.51800429
19/08/2019 07:00,27.35504,3.48772,27.57648281,2.73504,0.79772,2.849,24.62,2.69,24.76651974,25.90504,5.04772,26.39224459,2.73504,0.79772,2.849,23.17,4.25,23.55655747
19/08/2019 07:30,30.0004,6.5922,30.71613747,4.6704,1.3622,4.865,25.33,5.23,25.86429585,28.1504,6.0322,28.78945045,4.6704,1.3622,4.865,23.48,4.67,23.93991019
19/08/2019 08:00,32.37072,7.87146,33.314012,5.97072,1.74146,6.2195,26.4,6.13,27.10234123,30.41072,7.21146,31.25407247,5.97072,1.74146,6.2195,24.44,5.47,25.04465013
19/08/2019 08:30,32.64712,8.30916,33.68792935,7.67712,2.23916,7.997,24.97,6.07,25.6971944,30.62712,8.02916,31.66208916,7.67712,2.23916,7.997,22.95,5.79,23.66910645
19/08/2019 09:00,32.93592,5.80256,33.44315369,9.74592,2.84256,10.152,23.19,2.96,23.37814578,31.65592,12.96256,34.20709331,9.74592,2.84256,10.152,21.91,10.12,24.13425988
19/08/2019 09:30,32.93704,9.90872,34.39522258,10.96704,3.19872,11.424,21.97,6.71,22.97183058,30.78704,9.69872,32.27858426,10.96704,3.19872,11.424,19.82,6.5,20.85862891
19/08/2019 10:00,32.2904,6.7547,32.98933016,12.0504,3.5147,12.5525,20.24,3.24,20.49768767,30.9804,13.9447,33.97410547,12.0504,3.5147,12.5525,18.93,10.43,21.61318579
19/08/2019 10:30,31.55264,6.04202,32.12592562,11.25264,3.28202,11.7215,20.3,2.76,20.48676646,30.18264,13.25202,32.96373449,11.25264,3.28202,11.7215,18.93,9.97,21.39499474
19/08/2019 11:00,33.2276,7.2268,34.00441207,12.5376,3.6568,13.06,20.69,3.57,20.99573766,31.9476,14.4068,35.04575626,12.5376,3.6568,13.06,19.41,10.75,22.18807337
19/08/2019 11:30,33.22424,8.34332,34.25581866,14.99424,4.37332,15.619,18.23,3.97,18.65727204,31.90424,15.48332,35.46284997,14.99424,4.37332,15.619,16.91,11.11,20.23314607
19/08/2019 12:00,33.07856,9.73458,34.48120038,15.47856,4.51458,16.1235,17.6,5.22,18.35778854,31.54856,14.48458,34.71476193,15.47856,4.51458,16.1235,16.07,9.97,18.91152559
19/08/2019 12:30,33.35344,12.28642,35.54445212,15.07344,4.39642,15.7015,18.28,7.89,19.91006027,31.14344,11.19642,33.09491918,15.07344,4.39642,15.7015,16.07,6.8,17.44949569
19/08/2019 13:00,33.87424,10.65332,35.50996146,12.83424,3.74332,13.369,21.04,6.91,22.14564743,31.69424,9.61332,33.12009617,12.83424,3.74332,13.369,18.86,5.87,19.7523796
19/08/2019 13:30,32.70752,9.24636,33.98936654,9.82752,2.86636,10.237,22.88,6.38,23.7528693,30.57752,8.31636,31.68827185,9.82752,2.86636,10.237,20.75,5.45,21.45378754
19/08/2019 14:00,31.33008,9.59044,32.76507977,10.63008,3.10044,11.073,20.7,6.49,21.69354973,29.13008,8.58044,30.36750749,10.63008,3.10044,11.073,18.5,5.48,19.29456918
19/08/2019 14:30,32.08544,10.57742,33.78397954,14.42544,4.20742,15.0265,17.66,6.37,18.77371833,30.00544,9.60742,31.50601448,14.42544,4.20742,15.0265,15.58,5.4,16.48928137
19/08/2019 15:00,32.7596,8.4128,33.82257524,10.0896,2.9428,10.51,22.67,5.47,23.32058747,30.5496,7.3928,31.43137846,10.0896,2.9428,10.51,20.46,4.45,20.93834043
19/08/2019 15:30,32.74136,10.76748,34.46643701,14.39136,4.19748,14.991,18.35,6.57,19.49070035,30.62136,9.78748,32.14751084,14.39136,4.19748,14.991,16.23,5.59,17.16569253
19/08/2019 16:00,33.30664,9.47402,34.62786917,12.11664,3.53402,12.6215,21.19,5.94,22.00681031,31.20664,8.51402,32.34722425,12.11664,3.53402,12.6215,19.09,4.98,19.72887478
19/08/2019 16:30,33.06408,8.34244,34.10028873,13.41408,3.91244,13.973,19.65,4.43,20.14317254,31.18408,9.79244,32.6854513,13.41408,3.91244,13.973,17.77,5.88,18.71756662
19/08/2019 17:00,32.3968,8.9674,33.61498048,13.3968,3.9074,13.955,19,5.06,19.66223792,30.2968,8.0474,31.34735614,13.3968,3.9074,13.955,16.9,4.14,17.39970115
19/08/2019 17:30,32.88376,8.44568,33.95101151,13.97376,4.07568,14.556,18.91,4.37,19.40837448,30.80376,7.58568,31.72403145,13.97376,4.07568,14.556,16.83,3.51,17.19212029
19/08/2019 18:00,32.15872,6.98046,32.90759933,12.61872,3.68046,13.1445,19.54,3.3,19.81670003,30.02872,6.12046,30.64610996,12.61872,3.68046,13.1445,17.41,2.44,17.58015074
19/08/2019 18:30,31.08528,5.43654,31.55710062,9.00528,2.62654,9.3805,22.08,2.81,22.25808842,28.86528,4.57654,29.22582946,9.00528,2.62654,9.3805,19.86,1.95,19.955503
19/08/2019 19:00,31.35392,4.88406,31.73203967,6.01392,1.75406,6.2645,25.34,3.13,25.53257723,29.15392,4.05406,29.43444332,6.01392,1.75406,6.2645,23.14,2.3,23.25402331
19/08/2019 19:30,30.81696,4.31328,31.11734899,3.81696,1.11328,3.976,27,3.2,27.18896835,28.68696,3.55328,28.90618399,3.81696,1.11328,3.976,24.87,2.44,24.98940776
19/08/2019 20:00,29.61952,3.58486,29.8356697,2.51952,0.73486,2.6245,27.1,2.85,27.24944954,27.51952,2.85486,27.66720453,2.51952,0.73486,2.6245,25,2.12,25.08972698
19/08/2019 20:30,28.95272,3.02246,29.11005427,1.96272,0.57246,2.0445,26.99,2.45,27.10097046,26.86272,2.30246,26.96121377,1.96272,0.57246,2.0445,24.9,1.73,24.96002604
19/08/2019 21:00,29.6676,2.9393,29.81284915,1.6776,0.4893,1.7475,27.99,2.45,28.09702119,27.5476,2.2193,27.63685145,1.6776,0.4893,1.7475,25.87,1.73,25.92778047
19/08/2019 21:30,28.78416,2.63788,28.9047795,1.84416,0.53788,1.921,26.94,2.1,27.02172459,26.74416,2.00788,26.81942722,1.84416,0.53788,1.921,24.9,1.47,24.94335382
19/08/2019 22:00,26.8984,1.8862,26.96445202,2.0784,0.6062,2.165,24.82,1.28,24.85298372,24.9384,1.3162,24.97310908,2.0784,0.6062,2.165,22.86,0.71,22.87102315
19/08/2019 22:30,24.91104,-1.61928,24.96361315,1.75104,0.51072,1.824,23.16,-2.13,23.25774065,23.69104,3.83072,23.99874563,1.75104,0.51072,1.824,21.94,3.32,22.18977242
19/08/2019 23:00,23.21528,-2.88096,23.39335709,1.26528,0.36904,1.318,21.95,-3.25,22.18929922,22.34528,3.80904,22.66760517,1.26528,0.36904,1.318,21.08,3.44,21.35883892
19/08/2019 23:30,21.03192,-3.28444,21.28683173,1.32192,0.38556,1.377,19.71,-3.67,20.04876555,20.24192,3.49556,20.54152538,1.32192,0.38556,1.377,18.92,3.11,19.17390153
20/08/2019 00:00,20.44368,-0.99976,20.4681111,1.30368,0.38024,1.358,19.14,-1.38,19.18968473,19.18368,2.59024,19.35776128,1.30368,0.38024,1.358,17.88,2.21,18.01606228
20/08/2019 00:30,18.41064,-0.71648,18.42457622,0.08064,0.02352,0.084,18.33,-0.74,18.34493118,17.06064,-0.98648,17.08913632,0.08064,0.02352,0.084,16.98,-1.01,17.01001176
20/08/2019 01:00,17.80376,-0.75432,17.81973257,0.05376,0.01568,0.056,17.75,-0.77,17.76669356,16.49376,-1.02432,16.52553631,0.05376,0.01568,0.056,16.44,-1.04,16.47286253
20/08/2019 01:30,17.3904,-0.9678,17.41730889,0.1104,0.0322,0.115,17.28,-1,17.308911,16.1204,-1.2178,16.16633332,0.1104,0.0322,0.115,16.01,-1.25,16.05872349
20/08/2019 02:00,17.27776,-0.91732,17.30209428,0.07776,0.02268,0.081,17.2,-0.94,17.2256669,16.00776,-1.14732,16.04882312,0.07776,0.02268,0.081,15.93,-1.17,15.97290831
20/08/2019 02:30,17.31632,-0.86524,17.33792313,0.01632,0.00476,0.017,17.3,-0.87,17.32186191,16.06632,-1.07524,16.10226007,0.01632,0.00476,0.017,16.05,-1.08,16.08629541
20/08/2019 03:00,17.1796,-0.8672,17.20147354,0.0096,0.0028,0.01,17.17,-0.87,17.19202722,15.9896,-1.0772,16.02584375,0.0096,0.0028,0.01,15.98,-1.08,16.01645404
20/08/2019 03:30,17.29864,-0.80748,17.31747585,0.00864,0.00252,0.009,17.29,-0.81,17.308963,16.12864,-0.98748,16.15884108,0.00864,0.00252,0.009,16.12,-0.99,16.15037151
20/08/2019 04:00,17.11768,-0.89776,17.14120596,0.00768,0.00224,0.008,17.11,-0.9,17.13365402,15.95768,-1.07776,15.99403381,0.00768,0.00224,0.008,15.95,-1.08,15.98652245
20/08/2019 04:30,17.14456,-0.91992,17.16922218,0.03456,0.01008,0.036,17.11,-0.93,17.13525605,15.98456,-1.12992,16.02444625,0.03456,0.01008,0.036,15.95,-1.14,15.99068792
20/08/2019 05:00,17.9136,-0.2302,17.91507904,0.0336,0.0098,0.035,17.88,-0.24,17.88161067,16.7336,-0.8002,16.75272184,0.0336,0.0098,0.035,16.7,-0.81,16.71963217
20/08/2019 05:30,19.41056,0.09308,19.41078317,0.01056,0.00308,0.011,19.4,0.09,19.40020876,18.18056,-0.01692,18.18056787,0.01056,0.00308,0.011,18.17,-0.02,18.17001101
20/08/2019 06:00,20.66912,0.67266,20.68006269,0.00912,0.00266,0.0095,20.66,0.67,20.67086113,19.37912,0.52266,19.38616686,0.00912,0.00266,0.0095,19.37,0.52,19.37697861
20/08/2019 06:30,24.08656,0.92608,24.10435639,0.22656,0.06608,0.236,23.86,0.86,23.87549371,22.57656,2.38608,22.70230031,0.22656,0.06608,0.236,22.35,2.32,22.47008901
20/08/2019 07:00,26.95608,4.67094,27.3577764,0.82608,0.24094,0.8605,26.13,4.43,26.502864,25.23608,4.15094,25.575184,0.82608,0.24094,0.8605,24.41,3.91,24.72116907
20/08/2019 07:30,29.65408,6.26994,30.30967846,2.19408,0.63994,2.2855,27.46,5.63,28.03120582,27.76408,5.62994,28.32914334,2.19408,0.63994,2.2855,25.57,4.99,26.05235114
20/08/2019 08:00,30.88144,7.17792,31.70466641,3.42144,0.99792,3.564,27.46,6.18,28.14682931,28.92144,6.43792,29.62931835,3.42144,0.99792,3.564,25.5,5.44,26.07381062
20/08/2019 08:30,31.4136,8.6073,32.57145803,5.1336,1.4973,5.3475,26.28,7.11,27.22481405,29.2936,8.0673,30.38414603,5.1336,1.4973,5.3475,24.16,6.57,25.03738205
20/08/2019 09:00,31.78376,10.24818,33.39509834,7.67376,2.23818,7.9935,24.11,8.01,25.40575132,29.56376,9.25818,30.97950617,7.67376,2.23818,7.9935,21.89,7.02,22.98809474
20/08/2019 09:30,30.66776,10.32518,32.35924668,8.65776,2.52518,9.0185,22.01,7.8,23.35123337,28.42776,9.31518,29.91504834,8.65776,2.52518,9.0185,19.77,6.79,20.90351645
20/08/2019 10:00,29.84504,9.99772,31.47508249,8.01504,2.33772,8.349,21.83,7.66,23.13491949,27.59504,8.93772,29.0063626,8.01504,2.33772,8.349,19.58,6.6,20.66243935
20/08/2019 10:30,28.89184,9.91762,30.54664638,8.87184,2.58762,9.2415,20.02,7.33,21.31969277,26.65184,8.86762,28.0883474,8.87184,2.58762,9.2415,17.78,6.28,18.85647899
20/08/2019 11:00,30.44616,9.02388,31.75529986,6.35616,1.85388,6.621,24.09,7.17,25.13437885,28.17616,8.00388,29.29092159,6.35616,1.85388,6.621,21.82,6.15,22.67013233
20/08/2019 11:30,31.24336,9.45348,32.64223994,5.94336,1.73348,6.191,25.3,7.72,26.45162377,28.95336,8.40348,30.14822601,5.94336,1.73348,6.191,23.01,6.67,23.95723273
20/08/2019 12:00,30.78312,10.99466,32.68765861,9.75312,2.84466,10.1595,21.03,8.15,22.55401073,28.54312,9.94466,30.2259154,9.75312,2.84466,10.1595,18.79,7.1,20.08666473
20/08/2019 12:30,29.78416,11.29538,31.85407032,10.78416,3.14538,11.2335,19,8.15,20.6741989,27.56416,10.21538,29.39620562,10.78416,3.14538,11.2335,16.78,7.07,18.20860511
20/08/2019 13:00,29.22712,12.25916,31.69403015,12.47712,3.63916,12.997,16.75,8.62,18.83791124,26.98712,11.15916,29.20327889,12.47712,3.63916,12.997,14.51,7.52,16.34290366
20/08/2019 13:30,29.0236,12.1648,31.46985408,12.3936,3.6148,12.91,16.63,8.55,18.6991818,26.9036,11.1948,29.13978792,12.3936,3.6148,12.91,14.51,7.58,16.37059865
20/08/2019 14:00,28.00208,12.57644,30.69663381,13.46208,3.92644,14.023,14.54,8.65,16.91845442,25.89208,11.50644,28.33368963,13.46208,3.92644,14.023,12.43,7.58,14.55889075
20/08/2019 14:30,26.89776,12.93518,29.8464131,15.61776,4.55518,16.2685,11.28,8.38,14.05214574,24.74776,11.83518,27.43215468,15.61776,4.55518,16.2685,9.13,7.28,11.67712722
20/08/2019 15:00,26.76376,8.88818,28.20103886,14.63376,4.26818,15.2435,12.13,4.62,12.98003467,25.27376,14.83818,29.30758486,14.63376,4.26818,15.2435,10.64,10.57,14.99781651
20/08/2019 15:30,28.068,6.644,28.84363639,11.328,3.304,11.8,16.74,3.34,17.0699502,26.818,13.904,30.20805091,11.328,3.304,11.8,15.49,10.6,18.76965903
20/08/2019 16:00,28.79,5.295,29.27287354,8.28,2.415,8.625,20.51,2.88,20.71121677,27.63,12.625,30.3777472,8.28,2.415,8.625,19.35,10.21,21.87845058
20/08/2019 16:30,28.01768,8.72474,29.34470107,8.82768,2.57474,9.1955,19.19,6.15,20.15139201,27.69768,8.91474,29.09697693,8.82768,2.57474,9.1955,18.87,6.34,19.90659438
20/08/2019 17:00,28.6292,8.1106,29.75588891,7.8192,2.2806,8.145,20.81,5.83,21.61122394,28.2992,8.1706,29.45510864,7.8192,2.2806,8.145,20.48,5.89,21.31015016
20/08/2019 17:30,29.81704,7.32872,30.70449497,7.36704,2.14872,7.674,22.45,5.18,23.0398546,29.47704,7.45872,30.40605846,7.36704,2.14872,7.674,22.11,5.31,22.73869389
20/08/2019 18:00,29.17368,5.24024,29.64057557,4.90368,1.43024,5.108,24.27,3.81,24.56723428,28.77368,5.36024,29.26870058,4.90368,1.43024,5.108,23.87,3.93,24.19135796
20/08/2019 18:30,28.6308,4.4119,28.96873436,3.4008,0.9919,3.5425,25.23,3.42,25.46074037,28.1708,4.5419,28.53459003,3.4008,0.9919,3.5425,24.77,3.55,25.02309733
20/08/2019 19:00,28.68296,3.93378,28.95145626,2.17296,0.63378,2.2635,26.51,3.3,26.71460462,28.24296,4.07378,28.53524966,2.17296,0.63378,2.2635,26.07,3.44,26.29597878
20/08/2019 19:30,29.73952,3.74736,29.97468527,1.01952,0.29736,1.062,28.72,3.45,28.92647403,27.53952,2.98736,27.70107365,1.01952,0.29736,1.062,26.52,2.69,26.65607811
20/08/2019 20:00,30.07056,3.27058,30.24789699,0.31056,0.09058,0.3235,29.76,3.18,29.92941697,27.79056,2.48058,27.90104841,0.31056,0.09058,0.3235,27.48,2.39,27.58373615
20/08/2019 20:30,29.17472,2.83596,29.31223219,0.29472,0.08596,0.307,28.88,2.75,29.01063426,26.92472,2.08596,27.00540272,0.29472,0.08596,0.307,26.63,2,26.70499766
20/08/2019 21:00,29.41984,2.60912,29.53530926,0.09984,0.02912,0.104,29.32,2.58,29.43329407,27.16984,1.87912,27.23474431,0.09984,0.02912,0.104,27.07,1.85,27.1331421
20/08/2019 21:30,28.16208,2.40394,28.264495,0.32208,0.09394,0.3355,27.84,2.31,27.93567075,25.99208,1.73394,26.04985164,0.32208,0.09394,0.3355,25.67,1.64,25.72233465
20/08/2019 22:00,25.75808,1.29694,25.79071032,0.29808,0.08694,0.3105,25.46,1.21,25.48873673,23.66808,0.71694,23.67893608,0.29808,0.08694,0.3105,23.37,0.63,23.37849011
20/08/2019 22:30,22.71904,-2.79528,22.89035537,0.11904,0.03472,0.124,22.6,-2.83,22.77649885,22.02904,3.80472,22.3551895,0.11904,0.03472,0.124,21.91,3.77,22.23198147
20/08/2019 23:00,21.87176,-3.11532,22.0925124,0.46176,0.13468,0.481,21.41,-3.25,21.65526726,20.77176,3.45468,21.05708497,0.46176,0.13468,0.481,20.31,3.32,20.57956511
20/08/2019 23:30,21.05776,0.50268,21.063759,0.07776,0.02268,0.081,20.98,0.48,20.98549023,19.42776,-0.46732,19.4333797,0.07776,0.02268,0.081,19.35,-0.49,19.35620314
21/08/2019 00:00,19.9908,-0.0206,19.99081061,0.1008,0.0294,0.105,19.89,-0.05,19.89006285,18.4808,-0.6106,18.49088427,0.1008,0.0294,0.105,18.38,-0.64,18.39113917
21/08/2019 00:30,20.12552,-0.34464,20.12847068,1.35552,0.39536,1.412,18.77,-0.74,18.78458144,18.76552,2.68536,18.95668482,1.35552,0.39536,1.412,17.41,2.29,17.55996014
21/08/2019 01:00,19.24208,-1.42856,19.29503632,1.34208,0.39144,1.398,17.9,-1.82,17.99228724,18.16208,2.41144,18.32146809,1.34208,0.39144,1.398,16.82,2.02,16.94086184
21/08/2019 01:30,18.94296,-0.50872,18.9497897,1.51296,0.44128,1.576,17.43,-0.95,17.45587007,17.65296,-0.74872,17.6688307,1.51296,0.44128,1.576,16.14,-1.19,16.18380981
21/08/2019 02:00,18.69984,-0.57588,18.70870529,1.65984,0.48412,1.729,17.04,-1.06,17.07293765,17.42984,-0.82588,17.44939541,1.65984,0.48412,1.729,15.77,-1.31,15.82431673
21/08/2019 02:30,18.58648,-0.65436,18.59799521,1.59648,0.46564,1.663,16.99,-1.12,17.02687581,17.30648,-0.90436,17.33009282,1.59648,0.46564,1.663,15.71,-1.37,15.7696227
21/08/2019 03:00,18.28968,-0.68176,18.30238212,1.39968,0.40824,1.458,16.89,-1.09,16.92513515,17.10968,-0.90176,17.133427,1.39968,0.40824,1.458,15.71,-1.31,15.76452346
21/08/2019 03:30,18.23112,-0.64884,18.24266236,1.34112,0.39116,1.397,16.89,-1.04,16.92198865,17.05112,-0.85884,17.07273556,1.34112,0.39116,1.397,15.71,-1.25,15.75965101
21/08/2019 04:00,18.12552,-0.67964,18.13825752,1.23552,0.36036,1.287,16.89,-1.04,16.92198865,16.94552,-0.85964,16.9673106,1.23552,0.36036,1.287,15.71,-1.22,15.7572999
21/08/2019 04:30,18.61936,-0.44852,18.62476139,1.47936,0.43148,1.541,17.14,-0.88,17.16257556,17.42936,-0.65852,17.44179574,1.47936,0.43148,1.541,15.95,-1.09,15.98720113
21/08/2019 05:00,19.32616,-0.17112,19.32691756,1.43616,0.41888,1.496,17.89,-0.59,17.89972625,18.10616,-0.35112,18.10956419,1.43616,0.41888,1.496,16.67,-0.77,16.68777397
21/08/2019 05:30,20.54016,0.51088,20.54651239,1.58016,0.46088,1.646,18.96,0.05,18.96006593,19.29016,0.26088,19.29192399,1.58016,0.46088,1.646,17.71,-0.2,17.71112927
21/08/2019 06:00,21.86088,1.44234,21.90840978,1.55088,0.45234,1.6155,20.31,0.99,20.33411419,20.54088,1.23234,20.57781361,1.55088,0.45234,1.6155,18.99,0.78,19.00601221
21/08/2019 06:30,24.81424,2.87832,24.98061714,1.67424,0.48832,1.744,23.14,2.39,23.26309739,23.32424,2.88832,23.50239486,1.67424,0.48832,1.744,21.65,2.4,21.78261922
21/08/2019 07:00,28.13104,5.03572,28.57820651,2.35104,0.68572,2.449,25.78,4.35,26.14442388,26.46104,4.56572,26.85204717,2.35104,0.68572,2.449,24.11,3.88,24.4202068
21/08/2019 07:30,31.1168,6.2249,31.73333613,3.6168,1.0549,3.7675,27.5,5.17,27.98176013,29.2968,6.3749,29.98235882,3.6168,1.0549,3.7675,25.68,5.32,26.22527026
21/08/2019 08:00,32.78992,7.76206,33.6961189,4.42992,1.29206,4.6145,28.36,6.47,29.08866618,30.71992,6.98206,31.50337516,4.42992,1.29206,4.6145,26.29,5.69,26.89870257
21/08/2019 08:30,33.94192,8.56556,35.00603878,5.88192,1.71556,6.127,28.06,6.85,28.88401115,31.78192,7.69556,32.70033765,5.88192,1.71556,6.127,25.9,5.98,26.58139199
21/08/2019 09:00,34.51592,8.95756,35.65931315,8.18592,2.38756,8.527,26.33,6.57,27.13731379,32.39592,9.07756,33.64368779,8.18592,2.38756,8.527,24.21,6.69,25.11732868
21/08/2019 09:30,35.22704,11.46622,37.04616779,11.98704,3.49622,12.4865,23.24,7.97,24.56864872,32.93704,10.42622,34.54786053,11.98704,3.49622,12.4865,20.95,6.93,22.06643152
21/08/2019 10:00,34.48296,10.84378,36.14778133,9.85296,2.87378,10.2635,24.63,7.97,25.8874062,32.21296,9.80378,33.67178187,9.85296,2.87378,10.2635,22.36,6.93,23.40928235
21/08/2019 10:30,33.14352,10.16186,34.66635713,10.70352,3.12186,11.1495,22.44,7.04,23.51840131,30.91352,9.14186,32.23692484,10.70352,3.12186,11.1495,20.21,6.02,21.08754372
21/08/2019 11:00,33.39168,12.99674,35.83182306,17.13168,4.99674,17.8455,16.26,8,18.12146793,31.21168,11.94674,33.41995759,17.13168,4.99674,17.8455,14.08,6.95,15.70187568
21/08/2019 11:30,35.65944,12.97442,37.94642586,16.36944,4.77442,17.0515,19.29,8.2,20.96053673,33.42944,11.90442,35.48580948,16.36944,4.77442,17.0515,17.06,7.13,18.49001082
21/08/2019 12:00,35.24088,15.26734,38.40587577,20.87088,6.08734,21.7405,14.37,9.18,17.05195883,33.07088,14.19734,35.98954803,20.87088,6.08734,21.7405,12.2,8.11,14.64964505
21/08/2019 12:30,35.5912,15.8566,38.9636405,21.4512,6.2566,22.345,14.14,9.6,17.09092157,33.3612,14.7166,36.46296725,21.4512,6.2566,22.345,11.91,8.46,14.60889113
21/08/2019 13:00,35.38648,14.65064,38.29940233,20.19648,5.89064,21.038,15.19,8.76,17.534928,33.18648,13.87064,35.96855722,20.19648,5.89064,21.038,12.99,7.98,15.24534355
21/08/2019 13:30,34.8092,10.1206,36.25061308,19.0992,5.5706,19.895,15.71,4.55,16.355629,33.4692,16.7806,37.44029761,19.0992,5.5706,19.895,14.37,11.21,18.22528463
21/08/2019 14:00,34.16712,13.67166,36.80090184,18.17712,5.30166,18.9345,15.99,8.37,18.0481855,32.08712,12.67166,34.4986121,18.17712,5.30166,18.9345,13.91,7.37,15.74182327
21/08/2019 14:30,33.53184,13.66512,36.20938826,19.97184,5.82512,20.804,13.56,7.84,15.66330744,31.46184,12.63512,33.90418313,19.97184,5.82512,20.804,11.49,6.81,13.35650403
21/08/2019 15:00,33.62768,12.37224,35.83145524,16.08768,4.69224,16.758,17.54,7.68,19.14768916,31.52768,11.33224,33.5024517,16.08768,4.69224,16.758,15.44,6.64,16.80723654
21/08/2019 15:30,34.05904,12.22722,36.18733362,16.37904,4.77722,17.0615,17.68,7.45,19.18553882,31.96904,11.22722,33.88318148,16.37904,4.77722,17.0615,15.59,6.45,16.87159151
21/08/2019 16:00,32.7012,9.6866,34.10569895,13.0512,3.8066,13.595,19.65,5.88,20.5108971,48.8812,15.3166,51.22470058,13.0512,3.8066,13.595,35.83,11.51,37.63334957
21/08/2019 16:30,17.8968,5.2199,18.6425,17.8968,5.2199,18.6425,0,0,0,50.9368,19.1399,54.41409161,17.8968,5.2199,18.6425,33.04,13.92,35.85258708
21/08/2019 17:00,33.63264,9.51952,34.95390871,16.35264,4.76952,17.034,17.28,4.75,17.92096259,35.61264,12.44952,37.7259947,16.35264,4.76952,17.034,19.26,7.68,20.73475343
21/08/2019 17:30,33.38976,8.87618,34.54942321,12.56976,3.66618,13.0935,20.82,5.21,21.46197801,33.36976,8.82618,34.5172759,12.56976,3.66618,13.0935,20.8,5.16,21.43048296
21/08/2019 18:00,32.03272,6.80746,32.74807876,9.76272,2.84746,10.1695,22.27,3.96,22.61933907,31.99272,6.75746,32.69858405,9.76272,2.84746,10.1695,22.23,3.91,22.57124277
21/08/2019 18:30,31.33,5.0725,31.73797656,8.82,2.5725,9.1875,22.51,2.5,22.64840171,31.29,5.9625,31.85302978,8.82,2.5725,9.1875,22.47,3.39,22.72428217
21/08/2019 19:00,30.49336,4.77348,30.86472283,5.22336,1.52348,5.441,25.27,3.25,25.47813572,30.45336,4.74348,30.82057329,5.22336,1.52348,5.441,25.23,3.22,25.43464763
21/08/2019 19:30,30.4656,4.0333,30.7314219,2.6856,0.7833,2.7975,27.78,3.25,27.96946371,30.4056,4.0033,30.66801138,2.6856,0.7833,2.7975,27.72,3.22,27.90639353
21/08/2019 20:00,28.88464,3.48302,29.09388005,2.68464,0.78302,2.7965,26.2,2.7,26.33875472,28.83464,3.45302,29.0406579,2.68464,0.78302,2.7965,26.15,2.67,26.28595442
21/08/2019 20:30,28.61496,2.66978,28.73923557,1.64496,0.47978,1.7135,26.97,2.19,27.05876937,28.55496,2.63978,28.67671841,1.64496,0.47978,1.7135,26.91,2.16,26.99654978
21/08/2019 21:00,28.17032,2.27176,28.26177316,1.72032,0.50176,1.792,26.45,1.77,26.50915691,28.12032,2.24176,28.20953535,1.72032,0.50176,1.792,26.4,1.74,26.45727877
21/08/2019 21:30,27.9672,2.0046,28.03894964,1.6272,0.4746,1.695,26.34,1.53,26.3843988,27.9172,1.9746,27.98694519,1.6272,0.4746,1.695,26.29,1.5,26.33275717
21/08/2019 22:00,26.05064,1.56352,26.09751787,2.24064,0.65352,2.334,23.81,0.91,23.82738341,26.01064,1.56352,26.05758983,2.24064,0.65352,2.334,23.77,0.91,23.78741264
21/08/2019 22:30,24.22,-1.905,24.29480243,2.28,0.665,2.375,21.94,-2.57,22.09000905,24.18,1.255,24.21254685,2.28,0.665,2.375,21.9,0.59,21.90794605
21/08/2019 23:00,22.72752,1.05386,22.75194027,1.72752,0.50386,1.7995,21,0.55,21.00720115,22.69752,1.05386,22.72197252,1.72752,0.50386,1.7995,20.97,0.55,20.97721144
21/08/2019 23:30,21.54832,0.56076,21.5556152,1.64832,0.48076,1.717,19.9,0.08,19.9001608,21.50832,0.44076,21.51283567,1.64832,0.48076,1.717,19.86,-0.04,19.86004028
22/08/2019 00:00,20.71608,0.34344,20.71892665,1.48608,0.43344,1.548,19.23,-0.09,19.23021061,20.67608,0.37344,20.67945216,1.48608,0.43344,1.548,19.19,-0.06,19.1900938
22/08/2019 00:30,19.4632,-0.0824,19.46337442,1.6032,0.4676,1.67,17.86,-0.55,17.86846664,19.4332,-0.1124,19.43352505,1.6032,0.4676,1.67,17.83,-0.58,17.83943104
22/08/2019 01:00,18.79152,-0.24664,18.79313851,1.45152,0.42336,1.512,17.34,-0.67,17.35293923,18.77152,-0.26664,18.77341365,1.45152,0.42336,1.512,17.32,-0.69,17.33373878
22/08/2019 01:30,18.10672,-0.50804,18.11384591,1.44672,0.42196,1.507,16.66,-0.93,16.68593719,18.07672,-0.53804,18.08472541,1.44672,0.42196,1.507,16.63,-0.96,16.65768591
22/08/2019 02:00,18.58264,-0.21548,18.58388929,2.07264,0.60452,2.159,16.51,-0.82,16.53035087,18.56264,-0.24548,18.56426309,2.07264,0.60452,2.159,16.49,-0.85,16.51189268
22/08/2019 02:30,18.92456,0.01508,18.92456601,2.55456,0.74508,2.661,16.37,-0.73,16.38626864,18.90456,-0.01492,18.90456589,2.55456,0.74508,2.661,16.35,-0.76,16.36765408
