Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2019 03:00,18.68264,-0.05548,18.68272238,2.31264,0.67452,2.409,16.37,-0.73,16.38626864,18.66264,-0.08548,18.66283576,2.31264,0.67452,2.409,16.35,-0.76,16.36765408
22/08/2019 03:30,18.3492,-0.2694,18.35117754,1.8192,0.5306,1.895,16.53,-0.8,16.54934742,18.3292,-0.2994,18.33164513,1.8192,0.5306,1.895,16.51,-0.83,16.53084995
22/08/2019 04:00,18.0984,-0.3688,18.10215722,1.4784,0.4312,1.54,16.62,-0.8,16.63924277,18.0684,-0.3988,18.07280056,1.4784,0.4312,1.54,16.59,-0.83,16.61074953
22/08/2019 04:30,18.4676,-0.1732,18.46841217,1.7376,0.5068,1.81,16.73,-0.68,16.74381378,18.4476,-0.2032,18.44871909,1.7376,0.5068,1.81,16.71,-0.71,16.72507698
22/08/2019 05:00,19.0972,0.0896,19.09741019,1.9872,0.5796,2.07,17.11,-0.49,17.11701493,19.0772,0.0296,19.07722296,1.9872,0.5796,2.07,17.09,-0.55,17.09884791
22/08/2019 05:30,20.08288,0.62084,20.092474,2.16288,0.63084,2.253,17.92,-0.01,17.92000279,20.05288,0.68084,20.06443469,2.16288,0.63084,2.253,17.89,0.05,17.89006987
22/08/2019 06:00,20.77496,0.51728,20.78139893,2.66496,0.77728,2.776,18.11,-0.26,18.11186628,20.74496,0.86728,20.76308118,2.66496,0.77728,2.776,18.08,0.09,18.080224
22/08/2019 06:30,24.21736,3.12298,24.41789363,2.78736,0.81298,2.9035,21.43,2.31,21.55414113,24.17736,3.09298,24.37439767,2.78736,0.81298,2.9035,21.39,2.28,21.51117152
22/08/2019 07:00,28.15984,5.29662,28.65363454,3.27984,0.95662,3.4165,24.88,4.34,25.25569243,28.10984,5.27662,28.6008011,3.27984,0.95662,3.4165,24.83,4.32,25.20300181
22/08/2019 07:30,30.59808,6.61694,31.30537326,4.13808,1.20694,4.3105,26.46,5.41,27.00740084,30.54808,6.57694,31.24806124,4.13808,1.20694,4.3105,26.41,5.37,26.95041744
22/08/2019 08:00,32.2024,7.7582,33.12377142,5.5824,1.6282,5.815,26.62,6.13,27.31668538,32.1424,7.6282,33.03518296,5.5824,1.6282,5.815,26.56,6,27.22927836
22/08/2019 08:30,33.58176,9.15218,34.80656552,8.44176,2.46218,8.7935,25.14,6.69,26.01491303,33.54176,9.11218,34.75746665,8.44176,2.46218,8.7935,25.1,6.65,25.96598737
22/08/2019 09:00,33.64064,9.72602,35.01839695,10.82064,3.15602,11.2715,22.82,6.57,23.74694296,33.60064,9.68602,34.96887176,10.82064,3.15602,11.2715,22.78,6.53,23.69745345
22/08/2019 09:30,34.70864,11.25502,36.48787697,14.58864,4.25502,15.1965,20.12,7,21.30291999,34.67864,11.21502,36.44701285,14.58864,4.25502,15.1965,20.09,6.96,21.26146044
22/08/2019 10:00,37.17336,11.41598,38.88680101,12.84336,3.74598,13.3785,24.33,7.67,25.51034692,37.13336,11.36598,38.83390176,12.84336,3.74598,13.3785,24.29,7.62,25.45718955
22/08/2019 10:30,35.57096,14.14278,38.27938638,12.18096,3.55278,12.6885,23.39,10.59,25.67567331,34.79096,7.42278,35.57398713,12.18096,3.55278,12.6885,22.61,3.87,22.93880991
22/08/2019 11:00,35.56104,15.28322,38.70612845,14.89104,4.34322,15.5115,20.67,10.94,23.38658804,34.87104,9.17322,36.05741804,14.89104,4.34322,15.5115,19.98,4.83,20.55551751
22/08/2019 11:30,36.10112,12.91366,38.34127645,15.92112,4.64366,16.5845,20.18,8.27,21.80883537,36.08112,12.87366,38.30898514,15.92112,4.64366,16.5845,20.16,8.23,21.77518083
22/08/2019 12:00,38.4832,14.1151,40.99015406,18.2232,5.3151,18.9825,20.26,8.8,22.08863056,38.4632,14.0751,40.95761461,18.2232,5.3151,18.9825,20.24,8.76,22.05436918
22/08/2019 12:30,37.4808,12.5694,39.53226764,14.7408,4.2994,15.355,22.74,8.27,24.1971176,37.4508,12.5294,39.49111653,14.7408,4.2994,15.355,22.71,8.23,24.15526858
22/08/2019 13:00,37.27536,11.90198,39.12939549,13.51536,3.94198,14.0785,23.76,7.96,25.05791691,37.24536,11.86198,39.0886609,13.51536,3.94198,14.0785,23.73,7.92,25.01678037
22/08/2019 13:30,38.00776,12.51518,40.01524148,14.65776,4.27518,15.2685,23.35,8.24,24.76126208,37.97776,12.46518,39.97112667,14.65776,4.27518,15.2685,23.32,8.19,24.71636098
22/08/2019 14:00,37.18888,11.81634,39.02100315,13.83888,4.03634,14.4155,23.35,7.78,24.61200723,37.15888,11.76634,38.9772898,13.83888,4.03634,14.4155,23.32,7.73,24.56776954
22/08/2019 14:30,35.43504,13.24022,37.82784008,18.51504,5.40022,19.2865,16.92,7.84,18.64810982,35.41504,13.19022,37.79162555,18.51504,5.40022,19.2865,16.9,7.79,18.60897902
22/08/2019 15:00,35.76784,12.15812,37.77774822,16.10784,4.69812,16.779,19.66,7.46,21.02777211,35.73784,12.10812,37.7332715,16.10784,4.69812,16.779,19.63,7.41,20.98201611
22/08/2019 15:30,35.986,10.5505,37.50073661,12.516,3.6505,13.0375,23.47,6.9,24.46325612,35.956,10.5005,37.45790219,12.516,3.6505,13.0375,23.44,6.85,24.42040335
22/08/2019 16:00,36.5352,10.6861,38.06591089,12.5352,3.6561,13.0575,24,7.03,25.00841658,36.4952,10.6461,38.01630003,12.5352,3.6561,13.0575,23.96,6.99,24.95880005
22/08/2019 16:30,36.73512,9.60816,37.97085435,10.72512,3.12816,11.172,26.01,6.48,26.80504617,36.69512,9.57816,37.92456962,10.72512,3.12816,11.172,25.97,6.45,26.75898728
22/08/2019 17:00,37.0988,8.5184,38.06421022,9.1488,2.6684,9.53,27.95,5.85,28.55564743,37.1688,8.4984,38.12797524,9.1488,2.6684,9.53,28.02,5.83,28.6200856
22/08/2019 17:30,37.0636,6.6848,37.6616117,6.3936,1.8648,6.66,30.67,4.82,31.0464378,37.3536,6.6748,37.9452815,6.3936,1.8648,6.66,30.96,4.81,31.33141714
22/08/2019 18:00,35.87784,5.69562,36.32711784,6.32784,1.84562,6.5915,29.55,3.85,29.79974832,35.83784,5.65562,36.28135628,6.32784,1.84562,6.5915,29.51,3.81,29.75493573
22/08/2019 18:30,34.72408,4.89494,35.06739468,4.95408,1.44494,5.1605,29.77,3.45,29.9692409,34.67408,4.85494,35.01231592,4.95408,1.44494,5.1605,29.72,3.41,29.91498788
22/08/2019 19:00,34.16256,4.68908,34.48286498,4.52256,1.31908,4.711,29.64,3.37,29.83096546,34.11256,4.64908,34.42790575,4.52256,1.31908,4.711,29.59,3.33,29.77678626
22/08/2019 19:30,33.9664,4.4652,34.25863891,4.1664,1.2152,4.34,29.8,3.25,29.97669928,33.9064,4.4352,34.19524762,4.1664,1.2152,4.34,29.74,3.22,29.91380952
22/08/2019 20:00,32.55416,3.50288,32.7420754,3.40416,0.99288,3.546,29.15,2.51,29.2578639,32.50416,3.47288,32.68916201,3.40416,0.99288,3.546,29.1,2.48,29.20548579
22/08/2019 20:30,31.762,2.7485,31.88069786,2.532,0.7385,2.6375,29.23,2.01,29.29902729,31.702,0.3785,31.70425943,2.532,0.7385,2.6375,29.17,-0.36,29.17222138
22/08/2019 21:00,32.40496,2.92478,32.53668346,2.24496,0.65478,2.3385,30.16,2.27,30.24530542,32.34496,2.88478,32.47334897,2.24496,0.65478,2.3385,30.1,2.23,30.18249327
22/08/2019 21:30,31.42512,2.31066,31.50995583,1.78512,0.52066,1.8595,29.64,1.79,29.69400108,31.37512,2.27066,31.45717807,1.78512,0.52066,1.8595,29.59,1.75,29.64170373
22/08/2019 22:00,28.85736,1.60798,28.90212494,2.18736,0.63798,2.2785,26.67,0.97,26.68763384,28.81736,1.56798,28.85998612,2.18736,0.63798,2.2785,26.63,0.93,26.64623426
22/08/2019 22:30,27.11088,1.25984,27.14013654,2.09088,0.60984,2.178,25.02,0.65,25.02844182,27.08088,1.23984,27.10924685,2.09088,0.60984,2.178,24.99,0.63,24.99793992
22/08/2019 23:00,25.62016,1.01338,25.64019379,1.52016,0.44338,1.5835,24.1,0.57,24.10673972,25.59016,0.99338,25.60943367,1.52016,0.44338,1.5835,24.07,0.55,24.07628294
22/08/2019 23:30,24.51408,0.37244,24.51690906,1.17408,0.34244,1.223,23.34,0.03,23.34001928,24.47408,0.32244,24.47620394,1.17408,0.34244,1.223,23.3,-0.02,23.30000858
23/08/2019 00:00,23.2696,-0.3072,23.2716277,1.2096,0.3528,1.26,22.06,-0.66,22.06987087,23.2496,-0.3372,23.25204516,1.2096,0.3528,1.26,22.04,-0.69,22.05079817
23/08/2019 00:30,21.9772,-0.2954,21.97918518,1.1472,0.3346,1.195,20.83,-0.63,20.83952495,21.9472,2.3346,22.07102048,1.1472,0.3346,1.195,20.8,2,20.89593262
23/08/2019 01:00,21.39072,0.27396,21.39247429,1.35072,0.39396,1.407,20.04,-0.12,20.04035928,21.37072,-0.34604,21.3735214,1.35072,0.39396,1.407,20.02,-0.74,20.03367166
23/08/2019 01:30,20.83072,-0.57104,20.83854559,1.47072,0.42896,1.532,19.36,-1,19.38580924,20.79072,-0.60104,20.79940593,1.47072,0.42896,1.532,19.32,-1.03,19.34743652
23/08/2019 02:00,20.89992,-0.49544,20.90579147,1.24992,0.36456,1.302,19.65,-0.86,19.66881034,20.86992,-0.52544,20.87653343,1.24992,0.36456,1.302,19.62,-0.89,19.64017566
23/08/2019 02:30,20.76264,-0.53548,20.76954402,1.35264,0.39452,1.409,19.41,-0.93,19.43226698,20.73264,-0.56548,20.74035026,1.35264,0.39452,1.409,19.38,-0.96,19.40376252
23/08/2019 03:00,20.5032,-0.4724,20.5086414,1.3632,0.3976,1.42,19.14,-0.87,19.15976252,20.4732,-0.5024,20.47936337,1.3632,0.3976,1.42,19.11,-0.9,19.13118135
23/08/2019 03:30,20.69976,-0.38632,20.70336463,1.34976,0.39368,1.406,19.35,-0.78,19.36571455,20.65976,-0.42632,20.66415815,1.34976,0.39368,1.406,19.31,-0.82,19.32740283
23/08/2019 04:00,20.2868,-0.8626,20.30513071,1.1568,0.3374,1.205,19.13,-1.2,19.16760027,20.3168,2.1674,20.43208225,1.1568,0.3374,1.205,19.16,1.83,19.2471946
23/08/2019 04:30,20.28584,-0.53288,20.29283779,1.15584,0.33712,1.204,19.13,-0.87,19.14977284,20.21584,-0.56288,20.22367476,1.15584,0.33712,1.204,19.06,-0.9,19.08123686
23/08/2019 05:00,20.98632,-0.31024,20.98861301,1.09632,0.31976,1.142,19.89,-0.63,19.89997487,20.95632,-0.33024,20.95892188,1.09632,0.31976,1.142,19.86,-0.65,19.87063411
23/08/2019 05:30,21.84032,2.17176,21.94803224,1.00032,0.29176,1.042,20.84,1.88,20.92462664,21.76032,0.01176,21.76032318,1.00032,0.29176,1.042,20.76,-0.28,20.76188816
23/08/2019 06:00,22.84304,0.42172,22.84693249,0.86304,0.25172,0.899,21.98,0.17,21.98065741,22.81304,0.40172,22.81657672,0.86304,0.25172,0.899,21.95,0.15,21.95051252
23/08/2019 06:30,27.13168,2.80924,27.27672797,0.99168,0.28924,1.033,26.14,2.52,26.26118809,27.10168,3.27924,27.29934933,0.99168,0.28924,1.033,26.11,2.99,26.28064307
23/08/2019 07:00,30.14672,4.61196,30.4974573,1.44672,0.42196,1.507,28.7,4.19,29.00424279,30.09672,4.56196,30.44049989,1.44672,0.42196,1.507,28.65,4.14,28.94757503
23/08/2019 07:30,33.17888,6.37134,33.78508623,2.91888,0.85134,3.0405,30.26,5.52,30.7593563,33.11888,6.33134,33.71863103,2.91888,0.85134,3.0405,30.2,5.48,30.69316536
23/08/2019 08:00,34.73976,7.71118,35.58529502,4.76976,1.39118,4.9685,29.97,6.32,30.62912503,34.68976,7.71118,35.53648471,4.76976,1.39118,4.9685,29.92,6.32,30.58020275
23/08/2019 08:30,35.43136,8.52498,36.44251028,4.85136,1.41498,5.0535,30.58,7.11,31.39567645,35.37136,8.47498,36.37249502,4.85136,1.41498,5.0535,30.52,7.06,31.32593175
23/08/2019 09:00,35.7708,8.7094,36.81580885,5.6208,1.6394,5.855,30.15,7.07,30.96784461,35.7108,8.6594,36.74569968,5.6208,1.6394,5.855,30.09,7.02,30.89803392
23/08/2019 09:30,37.9266,9.3403,39.05980276,7.7736,2.2673,8.0975,30.153,7.073,30.97145037,37.8666,9.2903,38.98960207,7.7736,2.2673,8.0975,30.093,7.023,30.90163714
23/08/2019 10:00,39.28452,9.73636,40.47308016,9.13152,2.66336,9.512,30.153,7.073,30.97145037,39.22452,9.68636,40.40282836,9.13152,2.66336,9.512,30.093,7.023,30.90163714
23/08/2019 10:30,39.4938,9.7974,40.69089929,9.3408,2.7244,9.73,30.153,7.073,30.97145037,39.4338,9.7474,40.62063994,9.3408,2.7244,9.73,30.093,7.023,30.90163714
23/08/2019 11:00,41.95716,10.51588,43.25490732,11.80416,3.44288,12.296,30.153,7.073,30.97145037,41.89716,10.46588,43.18456507,11.80416,3.44288,12.296,30.093,7.023,30.90163714
23/08/2019 11:30,33.92184,12.64512,36.20207575,15.65184,4.56512,16.304,18.27,8.08,19.97696924,33.90184,12.59512,36.16589282,15.65184,4.56512,16.304,18.25,8.03,19.93849041
23/08/2019 12:00,34.41344,12.83392,36.7286585,17.05344,4.97392,17.764,17.36,7.86,19.05647397,34.39344,12.78392,36.6924696,17.05344,4.97392,17.764,17.34,7.81,19.0176681
23/08/2019 12:30,35.5628,13.0704,37.88862758,18.4128,5.3704,19.18,17.15,7.7,18.7992686,35.5428,13.0104,37.84918942,18.4128,5.3704,19.18,17.13,7.64,18.75650554
23/08/2019 13:00,33.59112,13.87616,36.3443415,20.90112,6.09616,21.772,12.69,7.78,14.88504283,33.58112,13.81616,36.31222793,20.90112,6.09616,21.772,12.68,7.72,14.84522819
23/08/2019 13:30,33.0168,14.0499,35.88187247,22.2168,6.4799,23.1425,10.8,7.57,13.18881723,33.0068,13.9899,35.84921405,22.2168,6.4799,23.1425,10.79,7.51,13.14626183
23/08/2019 14:00,33.40152,14.61086,36.45735548,22.39152,6.53086,23.3245,11.01,8.08,13.65673826,33.40152,14.55086,36.433351,22.39152,6.53086,23.3245,11.01,8.02,13.62132519
23/08/2019 14:30,32.562,13.936,35.41886418,21.552,6.286,22.45,11.01,7.65,13.4068117,32.562,13.886,35.3992209,21.552,6.286,22.45,11.01,7.6,13.37834444
23/08/2019 15:00,31.35936,13.30898,34.06667592,20.97936,6.11898,21.8535,10.38,7.19,12.62697509,31.35936,13.24898,34.04328026,20.97936,6.11898,21.8535,10.38,7.13,12.59290673
23/08/2019 15:30,30.16672,12.29696,32.57677425,19.56672,5.70696,20.382,10.6,6.59,12.48151033,30.16672,12.24696,32.55793336,19.56672,5.70696,20.382,10.6,6.54,12.45518366
23/08/2019 16:00,29.73736,11.38798,31.84331434,17.78736,5.18798,18.5285,11.95,6.2,13.46263347,29.73736,11.33798,31.82546732,17.78736,5.18798,18.5285,11.95,6.15,13.43968006
23/08/2019 16:30,29.59696,10.04578,31.25536333,16.23696,4.73578,16.9135,13.36,5.31,14.37656774,30.67696,10.20578,32.33007609,16.23696,4.73578,16.9135,14.44,5.47,15.44132443
23/08/2019 17:00,28.70872,8.85296,30.04272799,13.99872,4.08296,14.582,14.71,4.77,15.4640551,30.30872,9.05296,31.63186041,13.99872,4.08296,14.582,16.31,4.97,17.05042521
23/08/2019 17:30,28.45288,7.03834,29.31048635,11.82288,3.44834,12.3155,16.63,3.59,17.0130832,29.21288,7.08834,30.06055425,11.82288,3.44834,12.3155,17.39,3.64,17.76687086
23/08/2019 18:00,28.6736,5.5948,29.2143308,9.0336,2.6348,9.41,19.64,2.96,19.86180254,27.8136,5.4148,28.33577957,9.0336,2.6348,9.41,18.78,2.78,18.98464643
23/08/2019 18:30,28.35352,4.50186,28.70868927,6.14352,1.79186,6.3995,22.21,2.71,22.37472234,27.40352,4.32186,27.74223103,6.14352,1.79186,6.3995,21.26,2.53,21.41000934
23/08/2019 19:00,27.68744,3.57092,27.91676563,3.63744,1.06092,3.789,24.05,2.51,24.18062447,26.63744,3.38092,26.85114206,3.63744,1.06092,3.789,23,2.32,23.11671257
23/08/2019 19:30,27.2112,2.5241,27.32801651,1.8312,0.5341,1.9075,25.38,1.99,25.45789661,26.1612,2.3541,26.2669026,1.8312,0.5341,1.9075,24.33,1.82,24.39797738
23/08/2019 20:00,26.78208,2.03394,26.85920179,1.04208,0.30394,1.0855,25.74,1.73,25.79807163,25.74208,1.89394,25.81165805,1.04208,0.30394,1.0855,24.7,1.59,24.75112321
23/08/2019 20:30,26.54736,1.66548,26.59955162,0.80736,0.23548,0.841,25.74,1.43,25.77969162,25.50736,1.52548,25.55293532,0.80736,0.23548,0.841,24.7,1.29,24.7336633
23/08/2019 21:00,26.99256,1.75658,27.04965561,0.98256,0.28658,1.0235,26.01,1.47,26.05150667,25.94256,1.57658,25.99042177,0.98256,0.28658,1.0235,24.96,1.29,24.99331311
23/08/2019 21:30,25.934,1.102,25.9574028,0.864,0.252,0.9,25.07,0.85,25.08440551,24.914,1.022,24.93495298,0.864,0.252,0.9,24.05,0.77,24.06232325
23/08/2019 22:00,24.53808,0.75694,24.5497521,1.01808,0.29694,1.0605,23.52,0.46,23.52449787,23.56808,0.71694,23.57898212,1.01808,0.29694,1.0605,22.55,0.42,22.55391097
23/08/2019 22:30,23.57392,0.64906,23.58285358,0.85392,0.24906,0.8895,22.72,0.4,22.72352085,22.63392,0.59906,22.64184638,0.85392,0.24906,0.8895,21.78,0.35,21.78281203
23/08/2019 23:00,22.21496,0.27478,22.21665933,1.04496,0.30478,1.0885,21.17,-0.03,21.17002126,21.33496,-0.12522,21.33532747,1.04496,0.30478,1.0885,20.29,-0.43,20.29455592
23/08/2019 23:30,21.05112,2.42116,21.18989545,0.86112,0.25116,0.897,20.19,2.17,20.30627982,20.06112,-1.30884,20.10377074,0.86112,0.25116,0.897,19.2,-1.56,19.26327075
24/08/2019 00:00,20.01336,-0.51152,20.01989588,1.02336,0.29848,1.066,18.99,-0.81,19.00726703,19.24336,-0.55152,19.25126174,1.02336,0.29848,1.066,18.22,-0.85,18.23981634
24/08/2019 00:30,19.33608,-0.41156,19.34045944,1.36608,0.39844,1.423,17.97,-0.81,17.98824616,18.62608,-0.45156,18.63155288,1.36608,0.39844,1.423,17.26,-0.85,17.28091722
24/08/2019 01:00,18.84024,-0.43368,18.84523074,1.29024,0.37632,1.344,17.55,-0.81,17.56868236,18.16024,-0.40368,18.1647261,1.29024,0.37632,1.344,16.87,-0.78,16.88802238
24/08/2019 01:30,18.02064,-0.73148,18.03547973,1.16064,0.33852,1.209,16.86,-1.07,16.89391902,17.38064,-0.72148,17.39560807,1.16064,0.33852,1.209,16.22,-1.06,16.25459935
24/08/2019 02:00,17.80584,-0.76788,17.82238979,1.03584,0.30212,1.079,16.77,-1.07,16.80410069,17.19584,-0.75788,17.21253309,1.03584,0.30212,1.079,16.16,-1.06,16.19472754
24/08/2019 02:30,17.70312,-0.76784,17.71976399,0.93312,0.27216,0.972,16.77,-1.04,16.80221712,17.09312,-0.74784,17.10947153,0.93312,0.27216,0.972,16.16,-1.02,16.1921586
24/08/2019 03:00,17.66472,-0.66904,17.67738519,0.89472,0.26096,0.932,16.77,-0.93,16.79576732,17.05472,-0.62904,17.0663167,0.89472,0.26096,0.932,16.16,-0.89,16.18448949
24/08/2019 03:30,17.44368,-0.74976,17.45978557,0.82368,0.24024,0.858,16.62,-0.99,16.64945945,16.84368,-0.72976,16.85948118,0.82368,0.24024,0.858,16.02,-0.97,16.04933955
24/08/2019 04:00,17.18776,-0.89732,17.21116722,0.79776,0.23268,0.831,16.39,-1.13,16.42890745,16.60776,-0.81732,16.62785928,0.79776,0.23268,0.831,15.81,-1.05,15.84482881
24/08/2019 04:30,17.2992,-0.8444,17.31979596,0.7392,0.2156,0.77,16.56,-1.06,16.59389044,16.6892,-0.6544,16.70202491,0.7392,0.2156,0.77,15.95,-0.87,15.97370965
24/08/2019 05:00,17.48168,-0.84076,17.50188598,0.75168,0.21924,0.783,16.73,-1.06,16.76354676,16.88168,-0.67076,16.8950004,0.75168,0.21924,0.783,16.13,-0.89,16.15453497
24/08/2019 05:30,17.47112,-0.80384,17.48960242,0.74112,0.21616,0.772,16.73,-1.02,16.761065,16.87112,-0.80384,16.89025899,0.74112,0.21616,0.772,16.13,-1.02,16.16221829
24/08/2019 06:00,17.68352,-0.84314,17.7036088,0.74352,0.21686,0.7745,16.94,-1.06,16.97313171,17.03352,-0.86314,17.05537494,0.74352,0.21686,0.7745,16.29,-1.08,16.32576185
24/08/2019 06:30,18.60704,-0.41378,18.61164021,0.94704,0.27622,0.9865,17.66,-0.69,17.67347447,17.90704,-0.38378,17.91115207,0.94704,0.27622,0.9865,16.96,-0.66,16.97283712
24/08/2019 07:00,19.81312,1.96966,19.91078312,1.47312,0.42966,1.5345,18.34,1.54,18.40454292,19.03312,-1.54034,19.09534771,1.47312,0.42966,1.5345,17.56,-1.97,17.67015846
24/08/2019 07:30,21.09584,1.46462,21.14662094,3.37584,0.98462,3.5165,17.72,0.48,17.72649994,20.35584,1.45462,20.40774709,3.37584,0.98462,3.5165,16.98,0.47,16.98650347
24/08/2019 08:00,22.7324,2.5007,22.86953236,5.5224,1.6107,5.7525,17.21,0.89,17.23299742,21.9824,2.4707,22.12081075,5.5224,1.6107,5.7525,16.46,0.86,16.48245127
24/08/2019 08:30,24.09016,3.53588,24.34827009,7.70016,2.24588,8.021,16.39,1.29,16.44068733,23.35016,3.48588,23.60892483,7.70016,2.24588,8.021,15.65,1.24,15.69904774
24/08/2019 09:00,24.92752,4.77136,25.38005377,10.66752,3.11136,11.112,14.26,1.66,14.35629479,24.21752,4.67136,24.66393884,10.66752,3.11136,11.112,13.55,1.56,13.63950512
24/08/2019 09:30,25.67008,5.98544,26.35865132,13.63008,3.97544,14.198,12.04,2.01,12.20662525,24.99008,5.83544,25.66235489,13.63008,3.97544,14.198,11.36,1.86,11.51126405
24/08/2019 10:00,25.86664,6.88902,26.76829583,15.59664,4.54902,16.2465,10.27,2.34,10.53320939,25.27664,6.74902,26.16214442,15.59664,4.54902,16.2465,9.68,2.2,9.926852472
24/08/2019 10:30,25.70672,8.08196,26.94723605,18.48672,5.39196,19.257,7.22,2.69,7.704836144,25.19672,7.95196,26.42174042,18.48672,5.39196,19.257,6.71,2.56,7.181761622
24/08/2019 11:00,25.90784,8.66312,27.31786634,19.34784,5.64312,20.154,6.56,3.02,7.221772636,25.50784,8.47312,26.87831215,19.34784,5.64312,20.154,6.16,2.83,6.778974849
24/08/2019 11:30,25.62512,8.84566,27.10890031,20.14512,5.87566,20.9845,5.48,2.97,6.2330811,25.24512,8.66566,26.69100498,20.14512,5.87566,20.9845,5.1,2.79,5.813269304
24/08/2019 12:00,25.4832,8.1801,26.76392195,18.5832,5.4201,19.3575,6.9,2.76,7.431527434,25.1532,8.0001,26.39479248,18.5832,5.4201,19.3575,6.57,2.58,7.058420503
24/08/2019 12:30,25.08552,7.08786,26.067625,15.69552,4.57786,16.3495,9.39,2.51,9.719681065,24.50552,6.87786,25.45241577,15.69552,4.57786,16.3495,8.81,2.3,9.105278689
24/08/2019 13:00,25.9724,7.5782,27.05540014,17.5824,5.1282,18.315,8.39,2.45,8.740400448,25.6424,7.4282,26.6966446,17.5824,5.1282,18.315,8.06,2.3,8.381742062
24/08/2019 13:30,24.81488,9.10184,26.431454,21.91488,6.39184,22.828,2.9,2.71,3.969143484,24.47488,8.95184,26.0606061,21.91488,6.39184,22.828,2.56,2.56,3.62038672
24/08/2019 14:00,24.43568,9.00374,26.04169332,20.99568,6.12374,21.8705,3.44,2.88,4.486423966,24.13568,8.86374,25.71180538,20.99568,6.12374,21.8705,3.14,2.74,4.167397269
24/08/2019 14:30,24.31912,9.10016,25.96598755,21.66912,6.32016,22.572,2.65,2.78,3.840690042,24.08912,8.97016,25.70504761,21.66912,6.32016,22.572,2.42,2.65,3.588718434
24/08/2019 15:00,24.03184,8.73512,25.57013209,20.69184,6.03512,21.554,3.34,2.7,4.294834106,23.73184,8.60512,25.24377785,20.69184,6.03512,21.554,3.04,2.57,3.980766258
24/08/2019 15:30,23.51552,8.06286,24.85939244,19.41552,5.66286,20.2245,4.1,2.4,4.750789408,23.17552,7.94286,24.49885206,19.41552,5.66286,20.2245,3.76,2.28,4.397271882
24/08/2019 16:00,22.89448,7.15714,23.98711878,17.78448,5.18714,18.5255,5.11,1.97,5.476586528,22.49448,7.01714,23.56357113,17.78448,5.18714,18.5255,4.71,1.83,5.0530189
24/08/2019 16:30,24.07504,6.44272,24.92220279,15.57504,4.54272,16.224,8.5,1.9,8.709764635,23.60504,6.30272,24.43199118,15.57504,4.54272,16.224,8.03,1.76,8.220614332
24/08/2019 17:00,23.5832,5.5276,24.22233853,13.8432,4.0376,14.42,9.74,1.49,9.853309089,22.9232,5.3576,23.54096379,13.8432,4.0376,14.42,9.08,1.32,9.175445493
24/08/2019 17:30,24.38584,3.49712,24.635321,8.59584,2.50712,8.954,15.79,0.99,15.82100502,23.69584,3.32712,23.92827952,8.59584,2.50712,8.954,15.1,0.82,15.12224851
24/08/2019 18:00,24.1344,3.2217,24.34848279,8.4744,2.4717,8.8275,15.66,0.75,15.67794948,23.3344,3.0517,23.53310639,8.4744,2.4717,8.8275,14.86,0.58,14.87131467
24/08/2019 18:30,23.9312,2.4666,24.05798098,6.3312,1.8466,6.595,17.6,0.62,17.61091707,23.0612,2.3166,23.17726431,6.3312,1.8466,6.595,16.73,0.47,16.73660061
24/08/2019 19:00,23.20776,1.45518,23.25333682,3.37776,0.98518,3.5185,19.83,0.47,19.83556906,22.29776,1.11518,22.32562939,3.37776,0.98518,3.5185,18.92,0.13,18.92044661
24/08/2019 19:30,22.26528,0.57654,22.27274325,2.04528,0.59654,2.1305,20.22,-0.02,20.22000989,21.35528,0.10654,21.35554576,2.04528,0.59654,2.1305,19.31,-0.49,19.31621599
24/08/2019 20:00,22.51704,0.37872,22.52022467,1.36704,0.39872,1.424,21.15,-0.02,21.15000946,21.60704,-0.09128,21.60723281,1.36704,0.39872,1.424,20.24,-0.49,20.24593046
24/08/2019 20:30,22.64768,0.84474,22.66342858,1.38768,0.40474,1.4455,21.26,0.44,21.26455266,21.70768,-0.00526,21.70768064,1.38768,0.40474,1.4455,20.32,-0.41,20.3241359
24/08/2019 21:00,23.35656,0.21358,23.3575365,1.00656,0.29358,1.0485,22.35,-0.08,22.35014318,22.37656,-0.30642,22.37865793,1.00656,0.29358,1.0485,21.37,-0.6,21.37842136
24/08/2019 21:30,22.85456,0.08758,22.85472781,1.05456,0.30758,1.0985,21.8,-0.22,21.80111006,21.89456,-0.41242,21.89844396,1.05456,0.30758,1.0985,20.84,-0.72,20.85243391
24/08/2019 22:00,22.1236,0.1673,22.12423256,1.0536,0.3073,1.0975,21.07,-0.14,21.07046511,21.2036,-0.3027,21.20576054,1.0536,0.3073,1.0975,20.15,-0.61,20.15923114
24/08/2019 22:30,21.37384,-0.32138,21.37625602,1.02384,0.29862,1.0665,20.35,-0.62,20.35944253,20.49384,-0.31138,20.49620539,1.02384,0.29862,1.0665,19.47,-0.61,19.47955338
24/08/2019 23:00,20.30872,2.33546,20.44256543,0.97872,0.28546,1.0195,19.33,2.05,19.43840014,19.36872,-1.12454,19.4013377,0.97872,0.28546,1.0195,18.39,-1.41,18.44397463
24/08/2019 23:30,19.83784,-0.75188,19.8520835,0.98784,0.28812,1.029,18.85,-1.04,18.87866786,19.06784,-0.85188,19.08685993,0.98784,0.28812,1.029,18.08,-1.14,18.11590461
25/08/2019 00:00,19.11464,-0.84448,19.13328536,0.94464,0.27552,0.984,18.17,-1.12,18.20448571,18.38464,-0.95448,18.40940032,0.94464,0.27552,0.984,17.44,-1.23,17.48332062
25/08/2019 00:30,17.5012,-0.9534,17.5271496,0.8112,0.2366,0.845,16.69,-1.19,16.73236983,16.8212,-1.0434,16.85352939,0.8112,0.2366,0.845,16.01,-1.28,16.06108651
25/08/2019 01:00,16.9564,-1.0748,16.99042954,0.8064,0.2352,0.84,16.15,-1.31,16.20304292,16.3164,-1.1048,16.35376079,0.8064,0.2352,0.84,15.51,-1.34,15.56777762
25/08/2019 01:30,16.35232,-1.40724,16.41276009,0.83232,0.24276,0.867,15.52,-1.65,15.60746296,15.71232,-1.43724,15.7779168,0.83232,0.24276,0.867,14.88,-1.68,14.97453839
25/08/2019 02:00,16.30144,-1.31208,16.35415849,0.78144,0.22792,0.814,15.52,-1.54,15.59621749,15.72144,-1.33208,15.77777275,0.78144,0.22792,0.814,14.94,-1.56,15.02122498
25/08/2019 02:30,16.1492,-1.3244,16.20341618,0.7392,0.2156,0.77,15.41,-1.54,15.48675886,15.5492,-1.3444,15.6072109,0.7392,0.2156,0.77,14.81,-1.56,14.89193406
25/08/2019 03:00,16.1036,-1.2002,16.14826347,0.7536,0.2198,0.785,15.35,-1.42,15.41554086,15.5636,-1.2402,15.61293505,0.7536,0.2198,0.785,14.81,-1.46,14.88179089
25/08/2019 03:30,16.05528,-1.15596,16.09684004,0.90528,0.26404,0.943,15.15,-1.42,15.21640233,15.46528,-1.19596,15.51145402,0.90528,0.26404,0.943,14.56,-1.46,14.63301746
25/08/2019 04:00,15.8796,-1.2472,15.92850288,0.9696,0.2828,1.01,14.91,-1.53,14.98829543,15.3096,-1.2972,15.36445834,0.9696,0.2828,1.01,14.34,-1.58,14.42678065
25/08/2019 04:30,15.98208,-1.14356,16.02294014,0.98208,0.28644,1.023,15,-1.43,15.06800916,15.39208,-1.19356,15.43828722,0.98208,0.28644,1.023,14.41,-1.48,14.4858034
25/08/2019 05:00,16.06272,-1.02004,16.0950755,1.06272,0.30996,1.107,15,-1.33,15.0588479,15.47272,-1.07004,15.50967601,1.06272,0.30996,1.107,14.41,-1.38,14.47592829
25/08/2019 05:30,16.3764,-1.0248,16.40843356,1.0464,0.3052,1.09,15.33,-1.33,15.38758591,15.7564,-1.0748,15.79301542,1.0464,0.3052,1.09,14.71,-1.38,14.77458967
25/08/2019 06:00,16.38096,-1.04972,16.41455947,0.96096,0.28028,1.001,15.42,-1.33,15.47725105,15.76096,-1.11972,15.80068457,0.96096,0.28028,1.001,14.8,-1.4,14.86606875
25/08/2019 06:30,16.86,-0.8275,16.88029491,1.14,0.3325,1.1875,15.72,-1.16,15.76274088,16.22,-0.8975,16.24481167,1.14,0.3325,1.1875,15.08,-1.23,15.13007931
25/08/2019 07:00,17.58672,-0.49804,17.59377061,1.68672,0.49196,1.757,15.9,-0.99,15.93079094,16.93672,-0.56804,16.94624306,1.68672,0.49196,1.757,15.25,-1.06,15.28679496
25/08/2019 07:30,18.19824,-0.16718,18.19900789,2.47824,0.72282,2.5815,15.72,-0.89,15.74517386,17.54824,-0.25718,17.55012446,2.47824,0.72282,2.5815,15.07,-0.98,15.10183101
25/08/2019 08:00,19.74464,0.87052,19.76382083,4.90464,1.43052,5.109,14.84,-0.56,14.85056228,19.10464,0.81052,19.12182555,4.90464,1.43052,5.109,14.2,-0.62,14.21352877
25/08/2019 08:30,21.26936,3.41148,21.5412133,7.71936,2.25148,8.041,13.55,1.16,13.59956249,20.55936,-0.64852,20.56958584,7.71936,2.25148,8.041,12.84,-2.9,13.16341901
25/08/2019 09:00,22.52496,3.87228,22.85537957,9.98496,2.91228,10.401,12.54,0.96,12.57669273,21.83496,0.16228,21.83556303,9.98496,2.91228,10.401,11.85,-2.75,12.16490855
25/08/2019 09:30,23.8336,4.5223,24.25884759,12.2136,3.5623,12.7225,11.62,0.96,11.65958833,23.2836,4.4223,23.69984739,12.2136,3.5623,12.7225,11.07,0.86,11.10335535
25/08/2019 10:00,23.58248,5.67614,24.25596686,14.83248,4.32614,15.4505,8.75,1.35,8.853530369,23.09248,5.50614,23.73984436,14.83248,4.32614,15.4505,8.26,1.18,8.343860018
25/08/2019 10:30,24.20744,6.55342,25.07882503,16.29744,4.75342,16.9765,7.91,1.8,8.112219178,23.76744,6.41342,24.61753766,16.29744,4.75342,16.9765,7.47,1.66,7.6522219
25/08/2019 11:00,24.76952,6.02986,25.4929075,18.47952,5.38986,19.2495,6.29,0.64,6.322475781,24.34952,8.02986,25.6393794,18.47952,5.38986,19.2495,5.87,2.64,6.436342129
25/08/2019 11:30,24.93496,7.34228,25.99348583,16.94496,4.94228,17.651,7.99,2.4,8.342667439,24.46496,7.20228,25.5030803,16.94496,4.94228,17.651,7.52,2.26,7.852260821
25/08/2019 12:00,26.4528,8.3504,27.73949906,19.1328,5.5804,19.93,7.32,2.77,7.826576519,25.9528,8.2004,27.21753824,19.1328,5.5804,19.93,6.82,2.62,7.305942787
25/08/2019 12:30,25.5084,8.8362,26.99549779,20.5584,5.9962,21.415,4.95,2.84,5.706846765,25.1584,8.7062,26.62222772,20.5584,5.9962,21.415,4.6,2.71,5.338923112
25/08/2019 13:00,25.174,8.947,26.71664434,20.664,6.027,21.525,4.51,2.92,5.372755345,24.844,8.817,26.36216655,20.664,6.027,21.525,4.18,2.79,5.025584543
25/08/2019 13:30,24.86576,8.89168,26.40772602,20.88576,6.09168,21.756,3.98,2.8,4.866251124,24.54576,8.77168,26.06600668,20.88576,6.09168,21.756,3.66,2.68,4.53629805
25/08/2019 14:00,25.1648,9.0739,26.75075364,21.0648,6.1439,21.9425,4.1,2.93,5.039335274,24.8448,8.9439,26.40563262,21.0648,6.1439,21.9425,3.78,2.8,4.704083333
25/08/2019 14:30,24.6292,8.8006,26.15431232,20.7792,6.0606,21.645,3.85,2.74,4.725473521,24.2492,8.6706,25.75272811,20.7792,6.0606,21.645,3.47,2.61,4.342004146
25/08/2019 15:00,24.1544,8.1217,25.48327001,19.9944,5.8317,20.8275,4.16,2.29,4.74865244,23.7144,7.9817,25.02159672,19.9944,5.8317,20.8275,3.72,2.15,4.296614947
25/08/2019 15:30,23.35976,7.44618,24.51782992,18.80976,5.48618,19.5935,4.55,1.96,4.954200238,22.93976,7.31618,24.07818678,18.80976,5.48618,19.5935,4.13,1.83,4.517277941
25/08/2019 16:00,23.9068,6.6699,24.81980363,16.9368,4.9399,17.6425,6.97,1.73,7.181490096,23.4368,6.5699,24.34023788,16.9368,4.9399,17.6425,6.5,1.63,6.701261075
25/08/2019 16:30,24.0136,6.2198,24.80602542,15.3936,4.4898,16.035,8.62,1.73,8.791888307,23.4736,6.1198,24.2582326,15.3936,4.4898,16.035,8.08,1.63,8.242772592
25/08/2019 17:00,23.65536,5.49698,24.28565103,13.87536,4.04698,14.4535,9.78,1.45,9.886905481,23.02536,5.32698,23.63353378,13.87536,4.04698,14.4535,9.15,1.28,9.239096276
25/08/2019 17:30,23.83616,4.43888,24.24595181,11.27616,3.28888,11.746,12.56,1.15,12.61253741,23.09616,4.26888,23.48735709,11.27616,3.28888,11.746,11.82,0.98,11.86055648
25/08/2019 18:00,23.6636,3.2548,23.88639127,8.3136,2.4248,8.66,15.35,0.83,15.37242336,22.8136,3.0848,23.02121491,8.3136,2.4248,8.66,14.5,0.66,14.51501292
25/08/2019 18:30,23.43768,2.20724,23.54138382,5.40768,1.57724,5.633,18.03,0.63,18.0410033,22.51768,2.04724,22.61055294,5.40768,1.57724,5.633,17.11,0.47,17.11645407
25/08/2019 19:00,22.94784,1.36312,22.98828956,3.02784,0.88312,3.154,19.92,0.48,19.92578229,21.96784,0.87312,21.98518439,3.02784,0.88312,3.154,18.94,-0.01,18.94000264
25/08/2019 19:30,22.79008,0.66044,22.79964753,1.75008,0.51044,1.823,21.04,0.15,21.04053469,21.74008,0.92044,21.75955625,1.75008,0.51044,1.823,19.99,0.41,19.99420416
25/08/2019 20:00,22.70944,0.30692,22.71151393,1.18944,0.34692,1.239,21.52,-0.04,21.52003717,21.62944,-0.13308,21.6298494,1.18944,0.34692,1.239,20.44,-0.48,20.44563523
25/08/2019 20:30,22.9232,0.1401,22.92362812,1.0632,0.3101,1.1075,21.86,-0.17,21.86066101,21.8732,-0.1699,21.87385984,1.0632,0.3101,1.1075,20.81,-0.48,20.81553506
25/08/2019 21:00,23.2892,0.5031,23.29463342,1.5192,0.4431,1.5825,21.77,0.06,21.77008268,22.2392,0.2631,22.24075624,1.5192,0.4431,1.5825,20.72,-0.18,20.72078184
25/08/2019 21:30,23.3516,0.2913,23.35341684,1.1016,0.3213,1.1475,22.25,-0.03,22.25002022,22.3116,-0.1087,22.31186479,1.1016,0.3213,1.1475,21.21,-0.43,21.21435835
25/08/2019 22:00,22.48408,3.35244,22.73263529,1.17408,0.34244,1.223,21.31,3.01,21.52152876,21.27408,-1.46756,21.32463862,1.17408,0.34244,1.223,20.1,-1.81,20.18133048
25/08/2019 22:30,21.44264,-0.25048,21.44410293,1.23264,0.35952,1.284,20.21,-0.61,20.21920374,20.54264,-0.32048,20.54513971,1.23264,0.35952,1.284,19.31,-0.68,19.32196936
25/08/2019 23:00,20.46912,-0.38984,20.47283197,1.26912,0.37016,1.322,19.2,-0.76,19.21503578,19.62912,-0.44984,19.63427381,1.26912,0.37016,1.322,18.36,-0.82,18.37830242
25/08/2019 23:30,19.81848,2.20164,19.94039539,1.06848,0.31164,1.113,18.75,1.89,18.84501526,18.95848,-1.12836,18.99202886,1.06848,0.31164,1.113,17.89,-1.44,17.9478606
26/08/2019 00:00,18.95944,-0.78808,18.97581185,0.82944,0.24192,0.864,18.13,-1.03,18.15923457,18.28944,-0.74808,18.3047327,0.82944,0.24192,0.864,17.46,-0.99,17.48804449
26/08/2019 00:30,17.68016,-0.86412,17.70126439,0.74016,0.21588,0.771,16.94,-1.08,16.97439248,17.06016,-0.81412,17.07957408,0.74016,0.21588,0.771,16.32,-1.03,16.35247076
26/08/2019 01:00,17.10968,-0.95176,17.13613133,0.67968,0.19824,0.708,16.43,-1.15,16.47019733,16.51968,-0.91176,16.54482196,0.67968,0.19824,0.708,15.84,-1.11,15.87884442
26/08/2019 01:30,16.66104,-1.10428,16.69759528,0.67104,0.19572,0.699,15.99,-1.3,16.04275849,16.05104,-1.11428,16.08967075,0.67104,0.19572,0.699,15.38,-1.31,15.43568917
26/08/2019 02:00,16.77144,-0.93208,16.79732041,0.78144,0.22792,0.814,15.99,-1.16,16.03202108,16.16144,-0.93208,16.18829565,0.78144,0.22792,0.814,15.38,-1.16,15.42368309
26/08/2019 02:30,16.5696,-1.0672,16.60393206,0.7296,0.2128,0.76,15.84,-1.28,15.89163302,15.9796,-0.8972,16.00476754,0.7296,0.2128,0.76,15.25,-1.11,15.29034336
26/08/2019 03:00,16.39832,-1.07924,16.43379621,0.68832,0.20076,0.717,15.71,-1.28,15.76205888,15.80832,-0.90924,15.83444658,0.68832,0.20076,0.717,15.12,-1.11,15.1606893
26/08/2019 03:30,16.23144,-1.23708,16.2785138,0.66144,0.19292,0.689,15.57,-1.43,15.63553005,15.63144,-1.06708,15.66781977,0.66144,0.19292,0.689,14.97,-1.26,15.02293247
26/08/2019 04:00,16.19232,-1.15224,16.23326474,0.71232,0.20776,0.742,15.48,-1.36,15.53962677,15.59232,-0.98224,15.62322753,0.71232,0.20776,0.742,14.88,-1.19,14.92750816
26/08/2019 04:30,16.38112,-1.03384,16.41371127,0.74112,0.21616,0.772,15.64,-1.25,15.68987253,15.78112,-0.85384,15.80420169,0.74112,0.21616,0.772,15.04,-1.07,15.07801379
26/08/2019 05:00,16.22784,-1.09188,16.26453175,0.74784,0.21812,0.779,15.48,-1.31,15.5353307,15.62784,-0.92188,15.65500705,0.74784,0.21812,0.779,14.88,-1.14,14.92360546
26/08/2019 05:30,16.25808,-1.19056,16.30161337,0.71808,0.20944,0.748,15.54,-1.4,15.60293562,15.59808,-1.02056,15.63143123,0.71808,0.20944,0.748,14.88,-1.23,14.93075015
26/08/2019 06:00,16.61312,-1.19784,16.65624738,0.69312,0.20216,0.722,15.92,-1.4,15.98143923,15.95312,-1.02784,15.98619695,0.69312,0.20216,0.722,15.26,-1.23,15.30949052
26/08/2019 06:30,17.48216,-0.85312,17.50296352,0.81216,0.23688,0.846,16.67,-1.09,16.70559786,16.79216,-0.69312,16.80645866,0.81216,0.23688,0.846,15.98,-0.93,16.00703908
26/08/2019 07:00,18.5636,-0.2452,18.56521931,1.3536,0.3948,1.41,17.21,-0.64,17.22189595,17.8436,-0.0952,17.84385396,1.3536,0.3948,1.41,16.49,-0.49,16.49727856
26/08/2019 07:30,19.4464,0.4627,19.45190387,3.0264,0.8827,3.1525,16.42,-0.42,16.42537062,18.7264,0.5027,18.73314614,3.0264,0.8827,3.1525,15.7,-0.38,15.70459805
26/08/2019 08:00,21.00928,1.32604,21.05108615,4.64928,1.35604,4.843,16.36,-0.03,16.36002751,20.34928,1.32604,20.39243925,4.64928,1.35604,4.843,15.7,-0.03,15.70002866
26/08/2019 08:30,22.17072,3.22646,22.40426007,7.77072,2.26646,8.0945,14.4,0.96,14.43196452,21.41072,-0.02354,21.41073294,7.77072,2.26646,8.0945,13.64,-2.29,13.83089657
26/08/2019 09:00,23.2936,3.9873,23.63240069,10.1736,2.9673,10.5975,13.12,1.02,13.15958966,22.6036,3.8573,22.93036189,10.1736,2.9673,10.5975,12.43,0.89,12.4618217
26/08/2019 09:30,23.88968,5.13824,24.4360046,12.91968,3.76824,13.458,10.97,1.37,11.05521596,23.26968,4.97824,23.79623669,12.91968,3.76824,13.458,10.35,1.21,10.42048943
26/08/2019 10:00,24.902,6.256,25.67580846,15.072,4.396,15.7,9.83,1.86,10.00442402,24.332,6.136,25.09375859,15.072,4.396,15.7,9.26,1.74,9.422059223
26/08/2019 10:30,25.4308,6.0719,26.14562216,16.8408,4.9119,17.5425,8.59,1.16,8.667969774,24.9508,7.6919,26.10953363,16.8408,4.9119,17.5425,8.11,2.78,8.57324326
26/08/2019 11:00,25.83544,8.26992,27.1267679,17.96544,5.23992,18.714,7.87,3.03,8.43313702,25.32544,8.11992,26.59531936,17.96544,5.23992,18.714,7.36,2.88,7.903416983
26/08/2019 11:30,25.90064,8.70352,27.3238799,19.28064,5.62352,20.084,6.62,3.08,7.301424519,25.41064,8.54352,26.80843821,19.28064,5.62352,20.084,6.13,2.92,6.78994109
26/08/2019 12:00,25.942,9.2835,27.55305312,20.172,5.8835,21.0125,5.77,3.4,6.697230771,25.472,9.1035,27.04988902,20.172,5.8835,21.0125,5.3,3.22,6.201483693
26/08/2019 12:30,26.05432,9.56626,27.75501614,20.52432,5.98626,21.3795,5.53,3.58,6.587662711,25.58432,9.39626,27.2552221,20.52432,5.98626,21.3795,5.06,3.41,6.101778429
26/08/2019 13:00,25.94696,9.28078,27.55680697,19.95696,5.82078,20.7885,5.99,3.46,6.91749232,25.49696,9.12078,27.07920968,19.95696,5.82078,20.7885,5.54,3.3,6.448379641
26/08/2019 13:30,25.4336,9.3073,27.08309145,20.2536,5.9073,21.0975,5.18,3.4,6.196160101,24.9836,9.1673,26.6123967,20.2536,5.9073,21.0975,4.73,3.26,5.744606166
26/08/2019 14:00,25.31648,9.24064,26.9502057,20.19648,5.89064,21.038,5.12,3.35,6.118570094,24.85648,9.09064,26.46666457,20.19648,5.89064,21.038,4.66,3.2,5.652928445
26/08/2019 14:30,24.73088,8.89984,26.28352293,19.85088,5.78984,20.678,4.88,3.11,5.786752112,24.26088,8.73984,25.78711115,19.85088,5.78984,20.678,4.41,2.95,5.305713901
26/08/2019 15:00,25.02024,8.42632,26.40104692,18.81024,5.48632,19.594,6.21,2.94,6.870785981,24.52024,8.28632,25.88252825,18.81024,5.48632,19.594,5.71,2.8,6.359567595
26/08/2019 15:30,24.50648,7.89314,25.74624674,17.97648,5.24314,18.7255,6.53,2.65,7.047226405,23.98648,7.74314,25.20530579,17.97648,5.24314,18.7255,6.01,2.5,6.509231906
26/08/2019 16:00,24.82096,7.28278,25.86733345,16.26096,4.74278,16.9385,8.56,2.54,8.928896908,24.25096,7.12278,25.27534482,16.26096,4.74278,16.9385,7.99,2.38,8.336935888
26/08/2019 16:30,25.16168,6.48924,25.98500291,14.43168,4.20924,15.033,10.73,2.28,10.96956243,24.53168,6.34924,25.34001129,14.43168,4.20924,15.033,10.1,2.14,10.32422394
26/08/2019 17:00,25.0748,5.7314,25.72148015,12.9648,3.7814,13.505,12.11,1.95,12.26599364,24.3348,5.5514,24.95997863,12.9648,3.7814,13.505,11.37,1.77,11.50694573
26/08/2019 17:30,25.528,4.6065,25.94028963,10.308,3.0065,10.7375,15.22,1.6,15.30386879,24.648,4.3965,25.03703489,10.308,3.0065,10.7375,14.34,1.39,14.40721
26/08/2019 18:00,25.49392,3.53656,25.73804992,7.63392,2.22656,7.952,17.86,1.31,17.90797867,24.50392,3.31656,24.72734651,7.63392,2.22656,7.952,16.87,1.09,16.90517672
26/08/2019 18:30,25.51464,2.58302,25.64505501,4.84464,1.41302,5.0465,20.67,1.17,20.70308673,24.45464,2.37302,24.56950633,4.84464,1.41302,5.0465,19.61,0.96,19.63348415
26/08/2019 19:00,24.92304,2.04672,25.00693875,3.38304,0.98672,3.524,21.54,1.06,21.56606594,23.80304,1.83672,23.87379847,3.38304,0.98672,3.524,20.42,0.85,20.43768333
26/08/2019 19:30,25.06704,1.53122,25.11376374,2.02704,0.59122,2.1115,23.04,0.94,23.05916737,23.90704,1.32122,23.94352071,2.02704,0.59122,2.1115,21.88,0.73,21.8921744
26/08/2019 20:00,24.66384,1.23362,24.69467193,1.38384,0.40362,1.4415,23.28,0.83,23.29479126,23.50384,1.02362,23.52611937,1.38384,0.40362,1.4415,22.12,0.62,22.12868726
26/08/2019 20:30,25.40064,1.08352,25.42373946,1.04064,0.30352,1.084,24.36,0.78,24.37248449,24.25064,0.92352,24.26821851,1.04064,0.30352,1.084,23.21,0.62,23.21827944
26/08/2019 21:00,25.62872,1.07796,25.65137982,1.15872,0.33796,1.207,24.47,0.74,24.48118665,24.46872,0.91796,24.48593288,1.15872,0.33796,1.207,23.31,0.58,23.31721467
26/08/2019 21:30,24.68744,1.15592,24.71448654,1.11744,0.32592,1.164,23.57,0.83,23.58460939,23.57744,-0.12408,23.57776649,1.11744,0.32592,1.164,22.46,-0.45,22.46450756
26/08/2019 22:00,23.87464,0.31802,23.87675798,1.12464,0.32802,1.1715,22.75,-0.01,22.7500022,22.87464,0.39802,22.87810252,1.12464,0.32802,1.1715,21.75,0.07,21.75011264
26/08/2019 22:30,22.69192,-0.22444,22.69302991,0.84192,0.24556,0.877,21.85,-0.47,21.85505434,21.73192,-0.24444,21.73329468,0.84192,0.24556,0.877,20.89,-0.49,20.89574598
26/08/2019 23:00,21.72768,0.16724,21.72832362,0.84768,0.24724,0.883,20.88,-0.08,20.88015326,20.83768,-0.24276,20.83909404,0.84768,0.24724,0.883,19.99,-0.49,19.9960046
26/08/2019 23:30,20.48624,2.41432,20.62801421,0.66624,0.19432,0.694,19.82,2.22,19.94394144,19.69624,-0.46568,19.70174429,0.66624,0.19432,0.694,19.03,-0.66,19.04144165
27/08/2019 00:00,19.44144,-0.62708,19.45155054,0.66144,0.19292,0.689,18.78,-0.82,18.7978935,18.71144,-0.62708,18.72194478,0.66144,0.19292,0.689,18.05,-0.82,18.06861644
27/08/2019 00:30,18.39432,-0.58624,18.40365957,0.66432,0.19376,0.692,17.73,-0.78,17.74714907,17.68432,-0.59624,17.69436848,0.66432,0.19376,0.692,17.02,-0.79,17.03832445
27/08/2019 01:00,18.05952,-0.65764,18.07149006,0.65952,0.19236,0.687,17.4,-0.85,17.42074912,17.37952,-0.67764,17.39272582,0.65952,0.19236,0.687,16.72,-0.87,16.74261927
27/08/2019 01:30,17.78912,-0.82484,17.80823269,0.66912,0.19516,0.697,17.12,-1.02,17.1503586,17.10912,-0.83484,17.12947591,0.66912,0.19516,0.697,16.44,-1.03,16.47223421
27/08/2019 02:00,17.82176,-0.77532,17.83861684,0.70176,0.20468,0.731,17.12,-0.98,17.14802613,17.14176,-0.78532,17.15973961,0.70176,0.20468,0.731,16.44,-0.99,16.46978142
27/08/2019 02:30,17.74936,-0.72852,17.76430471,0.75936,0.22148,0.791,16.99,-0.95,17.01653901,17.08936,-0.72852,17.10488137,0.75936,0.22148,0.791,16.33,-0.95,16.35760985
27/08/2019 03:00,17.47032,-0.75824,17.48676668,0.76032,0.22176,0.792,16.71,-0.98,16.73871261,16.84032,-0.75824,16.85738134,0.76032,0.22176,0.792,16.08,-0.98,16.10983551
27/08/2019 03:30,17.5916,-0.7512,17.60763164,0.6816,0.1988,0.71,16.91,-0.95,16.93666437,16.9416,-0.7512,16.95824614,0.6816,0.1988,0.71,16.26,-0.95,16.28772851
27/08/2019 04:00,17.57528,-0.64596,17.58714677,0.66528,0.19404,0.693,16.91,-0.84,16.93085054,16.98528,-0.65596,16.99794165,0.66528,0.19404,0.693,16.32,-0.85,16.34212043
27/08/2019 04:30,17.80624,-0.19568,17.80731517,0.66624,0.19432,0.694,17.14,-0.39,17.14443642,17.13624,-0.54568,17.14492601,0.66624,0.19432,0.694,16.47,-0.74,16.48661578
27/08/2019 05:00,18.19624,-0.38568,18.2003269,0.66624,0.19432,0.694,17.53,-0.58,17.53959236,17.52624,-0.37568,17.53026594,0.66624,0.19432,0.694,16.86,-0.57,16.86963248
27/08/2019 05:30,19.7224,0.4332,19.72715702,0.6624,0.1932,0.69,19.06,0.24,19.06151096,18.9924,0.3832,18.99626542,0.6624,0.1932,0.69,18.33,0.19,18.3309847
27/08/2019 06:00,21.03048,1.10264,21.05936618,0.66048,0.19264,0.688,20.37,0.91,20.39031633,20.23048,1.08264,20.25942819,0.66048,0.19264,0.688,19.57,0.89,19.59022716
27/08/2019 06:30,24.00072,3.97646,24.32790157,0.81072,0.23646,0.8445,23.19,3.74,23.48965091,22.81072,1.35646,22.85101597,0.81072,0.23646,0.8445,22,1.12,22.02849064
27/08/2019 07:00,26.92832,4.43576,27.29121443,1.52832,0.44576,1.592,25.4,3.99,25.71147798,25.98832,4.41576,26.36079879,1.52832,0.44576,1.592,24.46,3.97,24.78008273
27/08/2019 07:30,29.79392,6.74906,30.54877215,2.77392,0.80906,2.8895,27.02,5.94,27.66521281,28.56392,4.77906,28.96095544,2.77392,0.80906,2.8895,25.79,3.97,26.0937732
27/08/2019 08:00,31.89144,11.22292,33.80854742,3.54144,1.03292,3.689,28.35,10.19,30.12571327,29.77144,2.78292,29.90122545,3.54144,1.03292,3.689,26.23,1.75,26.28831299
27/08/2019 08:30,32.87712,12.56166,35.19517469,6.41712,1.87166,6.6845,26.46,10.69,28.53782928,30.81712,4.09166,31.08756289,6.41712,1.87166,6.6845,24.4,2.22,24.50078366
27/08/2019 09:00,33.11512,13.55066,35.78032363,8.98512,2.62066,9.3595,24.13,10.93,26.49003209,31.55512,5.22066,31.98407243,8.98512,2.62066,9.3595,22.57,2.6,22.71926275
27/08/2019 09:30,32.30016,13.78838,35.1200763,12.20016,3.55838,12.7085,20.1,10.23,22.55355626,32.04016,7.48838,32.90361208,12.20016,3.55838,12.7085,19.84,3.93,20.22549134
27/08/2019 10:00,33.6536,11.7548,35.64744193,13.8336,4.0348,14.41,19.82,7.72,21.27042078,34.0636,11.8348,36.0609392,13.8336,4.0348,14.41,20.23,7.8,21.68162586
27/08/2019 10:30,33.1664,12.5077,35.44647582,15.8664,4.6277,16.5275,17.3,7.88,19.0101131,33.5464,12.5777,35.82679849,15.8664,4.6277,16.5275,17.68,7.95,19.38517217
27/08/2019 11:00,34.01936,13.53898,36.6144894,16.89936,4.92898,17.6035,17.12,8.61,19.16315475,34.39936,13.61898,36.99719698,16.89936,4.92898,17.6035,17.5,8.69,19.53883569
27/08/2019 11:30,34.63832,14.15326,37.41828405,17.90832,5.22326,18.6545,16.73,8.93,18.96411875,35.00832,14.22326,37.78734701,17.90832,5.22326,18.6545,17.1,9,19.3238195
27/08/2019 12:00,34.53504,14.39772,37.41608383,19.05504,5.55772,19.849,15.48,8.84,17.82627275,34.89504,14.46772,37.77537212,19.05504,5.55772,19.849,15.84,8.91,18.17398415
27/08/2019 12:30,34.43008,14.41044,37.32413683,19.51008,5.69044,20.323,14.92,8.72,17.28134254,34.81008,14.51044,37.71332044,19.51008,5.69044,20.323,15.3,8.82,17.66019252
27/08/2019 13:00,33.72216,16.98438,37.75782355,19.59216,5.71438,20.4085,14.13,11.27,18.07400896,33.51216,10.70438,35.18023051,19.59216,5.71438,20.4085,13.92,4.99,14.78737637
27/08/2019 13:30,32.1488,13.8184,34.99276382,18.7488,5.4684,19.53,13.4,8.35,15.78868266,32.4988,13.8884,35.34203808,18.7488,5.4684,19.53,13.75,8.42,16.12324099
27/08/2019 14:00,34.62144,12.55292,36.8268911,14.10144,4.11292,14.689,20.52,8.44,22.18792464,34.98144,12.62292,37.18923572,14.10144,4.11292,14.689,20.88,8.51,22.54760519
27/08/2019 14:30,34.8096,12.1003,36.85275447,11.3496,3.3103,11.8225,23.46,8.79,25.05265854,34.9396,10.2503,36.41214493,11.3496,3.3103,11.8225,23.59,6.94,24.58966653
27/08/2019 15:00,34.96432,15.95126,38.43105995,12.48432,3.64126,13.0045,22.48,12.31,25.62979711,34.37432,7.70126,35.22645712,12.48432,3.64126,13.0045,21.89,4.06,22.26332635
27/08/2019 15:30,35.5612,15.7991,38.91285785,12.5112,3.6491,13.0325,23.05,12.15,26.05618928,34.9812,7.4991,35.77598153,12.5112,3.6491,13.0325,22.47,3.85,22.79744284
27/08/2019 16:00,36.49184,12.98262,38.73245162,5.63184,1.64262,5.8665,30.86,11.34,32.87757899,35.83184,4.73262,36.14302768,5.63184,1.64262,5.8665,30.2,3.09,30.35766954
27/08/2019 16:30,37.15976,11.84118,39.00078598,4.04976,1.18118,4.2185,33.11,10.66,34.78372752,36.48976,3.60118,36.66702991,4.04976,1.18118,4.2185,32.44,2.42,32.53013987
27/08/2019 17:00,37.1372,11.3746,38.84009718,4.0272,1.1746,4.195,33.11,10.2,34.64552063,36.4672,3.1446,36.60252976,4.0272,1.1746,4.195,32.44,1.97,32.49976154
27/08/2019 17:30,36.53096,10.21278,37.93167428,2.58096,0.75278,2.6885,33.95,9.46,35.2433554,35.84096,2.02278,35.89799511,2.58096,0.75278,2.6885,33.26,1.27,33.28423801
27/08/2019 18:00,34.74064,5.78852,35.21958307,4.28064,1.24852,4.459,30.46,4.54,30.79648032,35.11064,5.21852,35.49633773,4.28064,1.24852,4.459,30.83,3.97,31.08455887
27/08/2019 18:30,34.91376,5.14818,35.2912793,3.83376,1.11818,3.9935,31.08,4.03,31.34018666,35.38376,5.23818,35.76938637,3.83376,1.11818,3.9935,31.55,4.12,31.81787076
27/08/2019 19:00,34.78096,5.02528,35.14212028,3.00096,0.87528,3.126,31.78,4.15,32.04981903,35.26096,5.22528,35.64602153,3.00096,0.87528,3.126,32.26,4.35,32.55196
27/08/2019 19:30,34.49376,4.58568,34.79724041,1.97376,0.57568,2.056,32.52,4.01,32.76630129,34.94376,4.61568,35.24728167,1.97376,0.57568,2.056,32.97,4.04,33.21659977
27/08/2019 20:00,33.312,3.631,33.50930475,1.272,0.371,1.325,32.04,3.26,32.2054219,33.742,3.651,33.93895056,1.272,0.371,1.325,32.47,3.28,32.63524628
27/08/2019 20:30,32.67464,3.24302,32.83518354,1.48464,0.43302,1.5465,31.19,2.81,31.31632482,33.12464,3.26302,33.2849677,1.48464,0.43302,1.5465,31.64,2.83,31.76631077
27/08/2019 21:00,32.8908,3.1444,33.04076234,0.9408,0.2744,0.98,31.95,2.87,32.07864399,33.3308,3.1644,33.48067586,0.9408,0.2744,0.98,32.39,2.89,32.51867463
27/08/2019 21:30,31.83768,2.74974,31.95620343,0.78768,0.22974,0.8205,31.05,2.52,31.15209303,32.23768,2.75974,32.35558957,0.78768,0.22974,0.8205,31.45,2.53,31.55159901
27/08/2019 22:00,29.5656,2.2658,29.65229423,1.1856,0.3458,1.235,28.38,1.92,28.444873,29.9356,-1.1442,29.95745885,1.1856,0.3458,1.235,28.75,-1.49,28.78858454
27/08/2019 22:30,27.6208,1.8169,27.68049346,1.1208,0.3269,1.1675,26.5,1.49,26.54185562,27.9708,1.1669,27.99513008,1.1208,0.3269,1.1675,26.85,0.84,26.86313645
27/08/2019 23:00,26.34256,1.97408,26.41642404,1.52256,0.44408,1.586,24.82,1.53,24.86711282,26.67256,1.31408,26.70491084,1.52256,0.44408,1.586,25.15,0.87,25.16504321
27/08/2019 23:30,25.13056,1.91808,25.20365205,1.33056,0.38808,1.386,23.8,1.53,23.84912787,25.43056,0.73808,25.44126852,1.33056,0.38808,1.386,24.1,0.35,24.10254136
28/08/2019 00:00,23.47496,-1.03272,23.49766494,1.22496,0.35728,1.276,22.25,-1.39,22.2933757,24.20496,3.04728,24.39602435,1.22496,0.35728,1.276,22.98,2.69,23.13690774
28/08/2019 00:30,21.784,-2.463,21.92279692,1.224,0.357,1.275,20.56,-2.82,20.75249383,22.874,3.457,23.13375726,1.224,0.357,1.275,21.65,3.1,21.87081389
28/08/2019 01:00,21.12624,-1.79068,21.20199404,1.02624,0.29932,1.069,20.1,-2.09,20.20836708,21.62624,2.03932,21.72217951,1.02624,0.29932,1.069,20.6,1.74,20.67335483
28/08/2019 01:30,20.58344,1.05392,20.61040392,0.97344,0.28392,1.014,19.61,0.77,19.62511146,20.85344,-1.32608,20.89556049,0.97344,0.28392,1.014,19.88,-1.61,19.94508711
28/08/2019 02:00,20.62096,0.91028,20.64104166,1.20096,0.35028,1.251,19.42,0.56,19.42807247,20.88096,-1.05972,20.90783339,1.20096,0.35028,1.251,19.68,-1.41,19.73044602
28/08/2019 02:30,20.64656,0.92608,20.66731874,0.94656,0.27608,0.986,19.7,0.65,19.71072043,20.90656,-0.83392,20.92318507,0.94656,0.27608,0.986,19.96,-1.11,19.9908404
28/08/2019 03:00,20.4296,1.0628,20.45722611,0.7296,0.2128,0.76,19.7,0.85,19.71832904,20.6896,-1.2272,20.72596362,0.7296,0.2128,0.76,19.96,-1.44,20.01187647
