Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 03:30,20.37928,1.02604,20.40509278,0.80928,0.23604,0.843,19.57,0.79,19.58593883,20.64928,-1.32396,20.69168032,0.80928,0.23604,0.843,19.84,-1.56,19.90123614
28/08/2019 04:00,20.4628,1.1604,20.49567545,0.8928,0.2604,0.93,19.57,0.9,19.59068401,20.7328,-1.1596,20.7652033,0.8928,0.2604,0.93,19.84,-1.42,19.89075162
28/08/2019 04:30,20.44528,1.19904,20.48040945,1.02528,0.29904,1.068,19.42,0.9,19.4408436,20.71528,-1.08096,20.74346403,1.02528,0.29904,1.068,19.69,-1.38,19.73830033
28/08/2019 05:00,21.03048,1.45764,21.0809346,1.02048,0.29764,1.063,20.01,1.16,20.04359499,21.29048,-0.63236,21.29986896,1.02048,0.29764,1.063,20.27,-0.93,20.29132327
28/08/2019 05:30,22.39032,-0.33324,22.3927997,1.12032,0.32676,1.167,21.27,-0.66,21.28023731,22.72032,0.99676,22.74217385,1.12032,0.32676,1.167,21.6,0.67,21.61038871
28/08/2019 06:00,23.99416,2.61788,24.13654925,1.36416,0.39788,1.421,22.63,2.22,22.73863013,24.25416,1.12788,24.28037048,1.36416,0.39788,1.421,22.89,0.73,22.9016375
28/08/2019 06:30,27.06584,2.97212,27.22853636,1.51584,0.44212,1.579,25.55,2.53,25.67495667,27.44584,3.14212,27.62511631,1.51584,0.44212,1.579,25.93,2.7,26.07019179
28/08/2019 07:00,29.8292,4.7956,30.21223183,1.6992,0.4956,1.77,28.13,4.3,28.45675491,30.1492,4.3056,30.4550891,1.6992,0.4956,1.77,28.45,3.81,28.7039823
28/08/2019 07:30,32.744,6.202,33.326181,2.784,0.812,2.9,29.96,5.39,30.44098717,33.074,5.892,33.59471893,2.784,0.812,2.9,30.29,5.08,30.71303469
28/08/2019 08:00,33.66816,6.63238,34.31520745,3.36816,0.98238,3.5085,30.3,5.65,30.82227279,34.06816,6.68238,34.71734045,3.36816,0.98238,3.5085,30.7,5.7,31.22466973
28/08/2019 08:30,34.66072,7.96396,35.56388856,5.43072,1.58396,5.657,29.23,6.38,29.91817675,35.09072,8.03396,35.99865474,5.43072,1.58396,5.657,29.66,6.45,30.35322223
28/08/2019 09:00,35.90152,10.18586,37.3185059,10.03152,2.92586,10.4495,25.87,7.26,26.86939709,36.31152,10.26586,37.73478987,10.03152,2.92586,10.4495,26.28,7.34,27.28578384
28/08/2019 09:30,35.33688,11.38784,37.12651328,12.98688,3.78784,13.528,22.35,7.6,23.60683164,35.74688,11.45784,37.5382675,12.98688,3.78784,13.528,22.76,7.67,24.01762894
28/08/2019 10:00,35.5744,11.9967,37.54275891,15.0744,4.3967,15.7025,20.5,7.6,21.8634398,35.9744,12.0667,37.94420515,15.0744,4.3967,15.7025,20.9,7.67,22.26294904
28/08/2019 10:30,34.2764,12.5677,36.50778931,16.1064,4.6977,16.7775,18.17,7.87,19.80115653,34.6664,12.6377,36.8981131,16.1064,4.6977,16.7775,18.56,7.94,20.18705526
28/08/2019 11:00,35.59912,12.35766,37.68300818,15.00912,4.37766,15.6345,20.59,7.98,22.08231193,35.96912,12.40766,38.04901602,15.00912,4.37766,15.6345,20.96,8.03,22.44554522
28/08/2019 11:30,36.99552,11.57536,38.76412593,13.11552,3.82536,13.662,23.88,7.75,25.1061128,37.37552,11.63536,39.14474547,13.11552,3.82536,13.662,24.26,7.81,25.48614722
28/08/2019 12:00,37.4444,9.7217,38.68584421,7.7544,2.2617,8.0775,29.69,7.46,30.61286821,37.8344,10.0017,39.134075,7.7544,2.2617,8.0775,30.08,7.74,31.05984546
28/08/2019 12:30,37.21056,9.12808,38.31380456,6.85056,1.99808,7.136,30.36,7.13,31.18599846,37.59056,9.95808,38.88719016,6.85056,1.99808,7.136,30.74,7.96,31.7538848
28/08/2019 13:00,37.61568,9.83124,38.87920603,9.53568,2.78124,9.933,28.08,7.05,28.95149219,37.96568,10.68124,39.43959617,9.53568,2.78124,9.933,28.43,7.9,29.50720082
28/08/2019 13:30,36.61688,10.11784,37.98903246,11.78688,3.43784,12.278,24.83,6.68,25.71286254,36.94688,11.12784,38.5862769,11.78688,3.43784,12.278,25.16,7.69,26.30896615
28/08/2019 14:00,35.62656,10.76858,37.2184644,13.60656,3.96858,14.1735,22.02,6.8,23.04604955,36.01656,11.77858,37.89363457,13.60656,3.96858,14.1735,22.41,7.81,23.73192365
28/08/2019 14:30,35.89432,10.12626,37.29535293,11.40432,3.32626,11.8795,24.49,6.8,25.41653202,36.26432,11.03626,37.90646304,11.40432,3.32626,11.8795,24.86,7.71,26.02813286
28/08/2019 15:00,35.53688,9.73034,36.84493665,10.04688,2.93034,10.4655,25.49,6.8,26.38143476,35.90688,10.55034,37.42477395,10.04688,2.93034,10.4655,25.86,7.62,26.95930266
28/08/2019 15:30,35.21688,10.14534,36.64910041,11.36688,3.31534,11.8405,23.85,6.83,24.80869606,35.44688,9.32534,36.65301172,11.36688,3.31534,11.8405,24.08,6.01,24.81867241
28/08/2019 16:00,35.9584,8.8062,37.02101686,8.7984,2.5662,9.165,27.16,6.24,27.86760126,36.3484,8.8462,37.40937632,8.7984,2.5662,9.165,27.55,6.28,28.25669655
28/08/2019 16:30,36.34928,7.04854,37.02636996,4.10928,1.19854,4.2805,32.24,5.85,32.76644778,36.79928,7.10854,37.47957243,4.10928,1.19854,4.2805,32.69,5.91,33.21993679
28/08/2019 17:00,36.36576,6.35168,36.91628826,3.36576,0.98168,3.506,33,5.37,33.43406795,36.80576,6.39168,37.35662649,3.36576,0.98168,3.506,33.44,5.41,33.87479446
28/08/2019 17:30,35.78864,5.32502,36.1826283,3.30864,0.96502,3.4465,32.48,4.36,32.77132893,36.25864,5.48502,36.67116604,3.30864,0.96502,3.4465,32.95,4.52,33.25857634
28/08/2019 18:00,35.44664,4.57152,35.7402166,3.05664,0.89152,3.184,32.39,3.68,32.59838186,35.91664,4.76152,36.23088602,3.05664,0.89152,3.184,32.86,3.87,33.08710474
28/08/2019 18:30,34.51912,4.45266,34.80511208,2.40912,0.70266,2.5095,32.11,3.75,32.32823224,34.99912,4.23266,35.25413184,2.40912,0.70266,2.5095,32.59,3.53,32.78061927
28/08/2019 19:00,34.92016,4.40088,35.19638219,1.58016,0.46088,1.646,33.34,3.94,33.57200024,35.38016,3.70088,35.57319545,1.58016,0.46088,1.646,33.8,3.24,33.95493484
28/08/2019 19:30,34.336,3.9905,34.56710845,1.716,0.5005,1.7875,32.62,3.49,32.80616558,34.776,3.3205,34.93416517,1.716,0.5005,1.7875,33.06,2.82,33.18005425
28/08/2019 20:00,33.74208,3.32644,33.90565094,1.22208,0.35644,1.273,32.52,2.97,32.65534106,34.18208,3.36644,34.34745276,1.22208,0.35644,1.273,32.96,3.01,33.09715547
28/08/2019 20:30,33.28144,3.20792,33.43568452,1.74144,0.50792,1.814,31.54,2.7,31.65535658,33.73144,3.23792,33.8864895,1.74144,0.50792,1.814,31.99,2.73,32.10627664
28/08/2019 21:00,32.39104,2.85822,32.51690166,1.09104,0.31822,1.1365,31.3,2.54,31.40289159,32.81104,2.87822,32.93703836,1.09104,0.31822,1.1365,31.72,2.56,31.82313624
28/08/2019 21:30,31.27056,2.26058,31.35216332,0.79056,0.23058,0.8235,30.48,2.03,30.54752527,31.66056,2.27058,31.74187444,0.79056,0.23058,0.8235,30.87,2.04,30.93733182
28/08/2019 22:00,28.92416,2.26288,29.01254311,1.24416,0.36288,1.296,27.68,1.9,27.74513291,29.17416,-1.55712,29.21568473,1.24416,0.36288,1.296,27.93,-1.92,27.99591577
28/08/2019 22:30,27.65408,4.58744,28.03199505,0.81408,0.23744,0.848,26.84,4.35,27.19022067,27.12408,-2.67256,27.25542685,0.81408,0.23744,0.848,26.31,-2.91,26.47044012
28/08/2019 23:00,25.19528,1.07404,25.21816203,1.14528,0.33404,1.193,24.05,0.74,24.06138192,25.50528,0.15404,25.50574516,1.14528,0.33404,1.193,24.36,-0.18,24.36066502
28/08/2019 23:30,23.91064,-1.71148,23.97181405,0.68064,0.19852,0.709,23.23,-1.91,23.30838905,24.31064,2.02852,24.39512473,0.68064,0.19852,0.709,23.63,1.83,23.70075526
29/08/2019 00:00,23.03848,1.09664,23.06456546,0.70848,0.20664,0.738,22.33,0.89,22.34772919,23.33848,-1.08336,23.36361097,0.70848,0.20664,0.738,22.63,-1.29,22.66673774
29/08/2019 00:30,21.37424,1.07332,21.40117173,0.83424,0.24332,0.869,20.54,0.83,20.55676288,21.64424,-1.12668,21.67354454,0.83424,0.24332,0.869,20.81,-1.37,20.85504735
29/08/2019 01:00,20.71336,0.97848,20.73645837,0.78336,0.22848,0.816,19.93,0.75,19.9441069,20.98336,-1.33152,21.02556402,0.78336,0.22848,0.816,20.2,-1.56,20.26014807
29/08/2019 01:30,20.21592,0.83256,20.23305656,0.86592,0.25256,0.902,19.35,0.58,19.35869055,20.48592,-1.57744,20.54656261,0.86592,0.25256,0.902,19.62,-1.83,19.70515922
29/08/2019 02:00,20.27136,0.90248,20.29143924,0.83136,0.24248,0.866,19.44,0.66,19.45120048,20.54136,-1.53752,20.59882129,0.83136,0.24248,0.866,19.71,-1.78,19.79021223
29/08/2019 02:30,20.03168,0.85424,20.04988602,0.87168,0.25424,0.908,19.16,0.6,19.16939227,20.28168,-1.63576,20.34753681,0.87168,0.25424,0.908,19.41,-1.89,19.50179992
29/08/2019 03:00,19.88168,0.75424,19.89598144,0.87168,0.25424,0.908,19.01,0.5,19.01657435,20.14168,-1.52576,20.19938655,0.87168,0.25424,0.908,19.27,-1.78,19.35203607
29/08/2019 03:30,20.01712,0.81416,20.0336704,0.83712,0.24416,0.872,19.18,0.57,19.18846789,20.26712,-1.58584,20.32906888,0.83712,0.24416,0.872,19.43,-1.83,19.51598832
29/08/2019 04:00,19.95376,0.83568,19.97125182,0.77376,0.22568,0.806,19.18,0.61,19.18969776,20.20376,-1.53432,20.26193614,0.77376,0.22568,0.806,19.43,-1.76,19.50954894
29/08/2019 04:30,20.30952,1.07736,20.33807531,0.77952,0.22736,0.812,19.53,0.85,19.54848843,20.54952,-1.24264,20.58705725,0.77952,0.22736,0.812,19.77,-1.47,19.82457566
29/08/2019 05:00,20.81144,1.23292,20.84792859,0.90144,0.26292,0.939,19.91,0.97,19.93361483,21.06144,-1.06708,21.08845453,0.90144,0.26292,0.939,20.16,-1.33,20.2038239
29/08/2019 05:30,21.7344,-1.1858,21.7667238,0.9744,0.2842,1.015,20.76,-1.47,20.81197972,22.1144,2.5142,22.25686162,0.9744,0.2842,1.015,21.14,2.23,21.25729287
29/08/2019 06:00,23.25904,1.98972,23.34399125,0.95904,0.27972,0.999,22.3,1.71,22.36546668,23.49904,0.48972,23.50414233,0.95904,0.27972,0.999,22.54,0.21,22.54097824
29/08/2019 06:30,26.24696,1.40828,26.28471346,1.05696,0.30828,1.101,25.19,1.1,25.21400603,26.56696,2.46828,26.68137496,1.05696,0.30828,1.101,25.51,2.16,25.60128317
29/08/2019 07:00,29.57176,4.50968,29.91364577,1.54176,0.44968,1.606,28.03,4.06,28.32250872,29.88176,4.39968,30.20391969,1.54176,0.44968,1.606,28.34,3.95,28.6139494
29/08/2019 07:30,32.95936,5.91648,33.48617845,3.27936,0.95648,3.416,29.68,4.96,30.09159351,33.31936,5.93648,33.84407696,3.27936,0.95648,3.416,30.04,4.98,30.44999179
29/08/2019 08:00,34.81808,8.16194,35.7619345,5.21808,1.52194,5.4355,29.6,6.64,30.33561603,35.01808,6.96194,35.7034247,5.21808,1.52194,5.4355,29.8,5.44,30.29246771
29/08/2019 08:30,36.78704,9.52122,37.99920976,8.02704,2.34122,8.3615,28.76,7.18,29.64270568,37.15704,9.59122,38.37495437,8.02704,2.34122,8.3615,29.13,7.25,30.01865087
29/08/2019 09:00,36.52616,10.57138,38.02518165,10.97616,3.20138,11.4335,25.55,7.37,26.59171676,36.87616,10.63138,38.37808511,10.97616,3.20138,11.4335,25.9,7.43,26.94466366
29/08/2019 09:30,35.30176,11.56468,37.14776013,13.90176,4.05468,14.481,21.4,7.51,22.67950837,35.64176,11.60468,37.48337837,13.90176,4.05468,14.481,21.74,7.55,23.01369375
29/08/2019 10:00,35.14536,11.92448,37.11319917,13.93536,4.06448,14.516,21.21,7.86,22.61954244,35.45536,11.97448,37.42286365,13.93536,4.06448,14.516,21.52,7.91,22.92767978
29/08/2019 10:30,34.32072,12.59146,36.55758042,15.09072,4.40146,15.7195,19.23,8.19,20.90141144,34.63072,12.63146,36.86245447,15.09072,4.40146,15.7195,19.54,8.23,21.20246448
29/08/2019 11:00,34.70544,14.53242,37.62524148,20.06544,5.85242,20.9015,14.64,8.68,17.01975323,35.00544,14.57242,37.91749272,20.06544,5.85242,20.9015,14.94,8.72,17.29861266
29/08/2019 11:30,35.04888,14.66634,37.99375631,20.31888,5.92634,21.1655,14.73,8.74,17.12776985,35.35888,14.71634,38.29909996,20.31888,5.92634,21.1655,15.04,8.79,17.42026693
29/08/2019 12:00,35.76352,11.51186,37.5706306,13.34352,3.89186,13.8995,22.42,7.62,23.67954391,36.07352,11.56186,37.88106984,13.34352,3.89186,13.8995,22.73,7.67,23.98920174
29/08/2019 12:30,35.01288,10.66834,36.60212076,11.34288,3.30834,11.8155,23.67,7.36,24.78787002,35.31288,10.71834,36.9036896,11.34288,3.30834,11.8155,23.97,7.41,25.08922079
29/08/2019 13:00,35.6588,9.5459,36.91441757,8.9688,2.6159,9.3425,26.69,6.93,27.5750068,35.9688,9.5859,37.22424012,8.9688,2.6159,9.3425,27,6.97,27.88513762
29/08/2019 13:30,36.47112,10.18866,37.86755058,9.56112,2.78866,9.9595,26.91,7.4,27.9089251,36.81112,10.23866,38.20849008,9.56112,2.78866,9.9595,27.25,7.45,28.25004425
29/08/2019 14:00,37.15552,12.51036,39.20512433,15.87552,4.63036,16.537,21.28,7.88,22.69213079,37.47552,12.55036,39.52121121,15.87552,4.63036,16.537,21.6,7.92,23.00622524
29/08/2019 14:30,35.3692,11.8706,37.3080615,16.4592,4.8006,17.145,18.91,7.07,20.18843728,35.6692,11.9106,37.60524194,16.4592,4.8006,17.145,19.21,7.11,20.48355926
29/08/2019 15:00,35.34688,11.96284,37.31636995,15.26688,4.45284,15.903,20.08,7.51,21.43843511,35.65688,12.00284,37.62288213,15.26688,4.45284,15.903,20.39,7.55,21.74292069
29/08/2019 15:30,35.11032,12.39926,37.23541619,16.66032,4.85926,17.3545,18.45,7.54,19.93123428,35.43032,12.43926,37.55053614,16.66032,4.85926,17.3545,18.77,7.58,20.2427592
29/08/2019 16:00,37.47008,12.30294,39.43816968,15.61008,4.55294,16.2605,21.86,7.75,23.19314769,37.74008,12.33294,39.70409359,15.61008,4.55294,16.2605,22.13,7.78,23.45773433
29/08/2019 16:30,36.85192,11.42306,38.58173541,13.62192,3.97306,14.1895,23.23,7.45,24.39539711,37.19192,10.65306,38.68755098,13.62192,3.97306,14.1895,23.57,6.68,24.49831219
29/08/2019 17:00,36.09432,9.00126,37.19976637,8.40432,2.45126,8.7545,27.69,6.55,28.45414908,36.47432,8.16126,37.37622485,8.40432,2.45126,8.7545,28.07,5.71,28.64487738
29/08/2019 17:30,36.5976,8.2493,37.51580035,7.9176,2.3093,8.2475,28.68,5.94,29.28866675,36.9076,7.3793,37.63807921,7.9176,2.3093,8.2475,28.99,5.07,29.4300017
29/08/2019 18:00,35.35024,4.74632,35.66745045,7.53024,2.19632,7.844,27.82,2.55,27.93662292,36.31024,8.52632,37.29787744,7.53024,2.19632,7.844,28.78,6.33,29.46790288
29/08/2019 18:30,34.66288,5.67834,35.12490278,6.54288,1.90834,6.8155,28.12,3.77,28.37159319,35.15288,5.86834,35.63933763,6.54288,1.90834,6.8155,28.61,3.96,28.88275783
29/08/2019 19:00,33.81552,5.17286,34.20888588,5.01552,1.46286,5.2245,28.8,3.71,29.03797686,34.26552,5.03286,34.63315667,5.01552,1.46286,5.2245,29.25,3.57,29.46705618
29/08/2019 19:30,33.31064,4.54352,33.6190766,3.44064,1.00352,3.584,29.87,3.54,30.07903755,33.67064,3.66352,33.86935749,3.44064,1.00352,3.584,30.23,2.66,30.34680379
29/08/2019 20:00,33.15608,2.83594,33.27714225,3.10608,0.90594,3.2355,30.05,1.93,30.11191459,33.96608,4.86594,34.31285419,3.10608,0.90594,3.2355,30.86,3.96,31.11303907
29/08/2019 20:30,32.78232,2.22276,32.85758918,2.51232,0.73276,2.617,30.27,1.49,30.30664944,33.63232,4.48276,33.92975222,2.51232,0.73276,2.617,31.12,3.75,31.34512562
29/08/2019 21:00,32.33488,1.27184,32.35988321,2.47488,0.72184,2.578,29.86,0.55,29.86506488,32.72488,2.49184,32.81961361,2.47488,0.72184,2.578,30.25,1.77,30.30173922
29/08/2019 21:30,31.27376,3.01818,31.41906229,2.15376,0.62818,2.2435,29.12,2.39,29.21791403,31.62376,1.85818,31.67830534,2.15376,0.62818,2.2435,29.47,1.23,29.49565731
29/08/2019 22:00,29.06024,2.64882,29.18070932,2.43024,0.70882,2.5315,26.63,1.94,26.70057115,29.40024,1.36882,29.4320876,2.43024,0.70882,2.5315,26.97,0.66,26.97807443
29/08/2019 22:30,27.20752,2.36636,27.31023259,2.62752,0.76636,2.737,24.58,1.6,24.63201981,27.52752,1.16636,27.55221866,2.62752,0.76636,2.737,24.9,0.4,24.90321264
29/08/2019 23:00,25.90736,2.12298,25.99419832,2.54736,0.74298,2.6535,23.36,1.38,23.40072648,26.18736,0.70298,26.19679379,2.54736,0.74298,2.6535,23.64,-0.04,23.64003384
29/08/2019 23:30,24.55712,1.77916,24.6214856,1.91712,0.55916,1.997,22.64,1.22,22.6728472,24.80712,0.35916,24.80971984,1.91712,0.55916,1.997,22.89,-0.2,22.89087373
30/08/2019 00:00,23.02968,-1.34676,23.06902519,1.75968,0.51324,1.833,21.27,-1.86,21.35117093,23.70968,2.16324,23.80816106,1.75968,0.51324,1.833,21.95,1.65,22.01192858
30/08/2019 00:30,21.136,-1.522,21.19072863,1.536,0.448,1.6,19.6,-1.97,19.69875377,21.836,1.218,21.8699433,1.536,0.448,1.6,20.3,0.77,20.3145982
30/08/2019 01:00,20.36168,-1.71076,20.43342145,1.71168,0.49924,1.783,18.65,-2.21,18.78048455,21.10168,1.00924,21.12580091,1.71168,0.49924,1.783,19.39,0.51,19.39670591
30/08/2019 01:30,20.19248,1.08364,20.22153615,1.69248,0.49364,1.763,18.5,0.59,18.50940572,20.42248,-1.34636,20.46681154,1.69248,0.49364,1.763,18.73,-1.84,18.82016206
30/08/2019 02:00,20.1272,1.1046,20.15748796,1.6272,0.4746,1.695,18.5,0.63,18.51072392,20.3572,-1.3254,20.4003009,1.6272,0.4746,1.695,18.73,-1.8,18.81629347
30/08/2019 02:30,20.11456,1.16008,20.14798525,1.95456,0.57008,2.036,18.16,0.59,18.16958172,20.34456,-1.32992,20.38798197,1.95456,0.57008,2.036,18.39,-1.9,18.48789063
30/08/2019 03:00,19.85352,1.21436,19.89062409,1.76352,0.51436,1.837,18.09,0.7,18.10353833,20.08352,-1.26564,20.12336006,1.76352,0.51436,1.837,18.32,-1.78,18.40627067
30/08/2019 03:30,20.23848,1.32664,20.28191427,2.14848,0.62664,2.238,18.09,0.7,18.10353833,20.46848,-1.12336,20.49928319,2.14848,0.62664,2.238,18.32,-1.75,18.40339371
30/08/2019 04:00,20.15704,1.37872,20.20413647,2.32704,0.67872,2.424,17.83,0.7,17.8437356,20.38704,-1.07128,20.41516693,2.32704,0.67872,2.424,18.06,-1.75,18.14458873
30/08/2019 04:30,20.18776,-1.17232,20.22177015,2.35776,0.68768,2.456,17.83,-1.86,17.92675375,20.93776,1.48768,20.99054515,2.35776,0.68768,2.456,18.58,0.8,18.59721485
30/08/2019 05:00,20.61608,-0.70156,20.6280135,2.32608,0.67844,2.423,18.29,-1.38,18.34198735,21.24608,2.11844,21.35143329,2.32608,0.67844,2.423,18.92,1.44,18.97472002
30/08/2019 05:30,22.14696,2.36828,22.2732258,2.49696,0.72828,2.601,19.65,1.64,19.71831889,22.39696,-0.02172,22.39697053,2.49696,0.72828,2.601,19.9,-0.75,19.91412815
30/08/2019 06:00,23.6892,2.6706,23.83925966,2.0592,0.6006,2.145,21.63,2.07,21.72882417,23.9192,0.8506,23.93431948,2.0592,0.6006,2.145,21.86,0.25,21.8614295
30/08/2019 06:30,27.63496,4.33978,27.97364304,1.88496,0.54978,1.9635,25.75,3.79,26.02742016,27.98496,3.51978,28.20543986,1.88496,0.54978,1.9635,26.1,2.97,26.26843924
30/08/2019 07:00,31.08672,5.00196,31.48656482,1.92672,0.56196,2.007,29.16,4.44,29.49608788,31.62672,5.93196,32.17821573,1.92672,0.56196,2.007,29.7,5.37,30.18156557
30/08/2019 07:30,34.43984,7.64412,35.27796975,3.57984,1.04412,3.729,30.86,6.6,31.55787699,34.62984,6.53412,35.24089304,3.57984,1.04412,3.729,31.05,5.49,31.53161271
30/08/2019 08:00,35.22624,7.67682,36.05303801,4.44624,1.29682,4.6315,30.78,6.38,31.43426156,35.58624,7.70682,36.41120091,4.44624,1.29682,4.6315,31.14,6.41,31.79288757
30/08/2019 08:30,36.05088,9.05234,37.17002567,6.83088,1.99234,7.1155,29.22,7.06,30.06080505,36.42088,9.09234,37.53866203,6.83088,1.99234,7.1155,29.59,7.1,30.42988827
30/08/2019 09:00,36.27136,10.31248,37.70886898,9.47136,2.76248,9.866,26.8,7.55,27.8431769,36.60136,10.23248,38.00477866,9.47136,2.76248,9.866,27.13,7.47,28.13961265
30/08/2019 09:30,36.08496,11.43478,37.85338204,13.04496,3.80478,13.5885,23.04,7.63,24.27052739,36.41496,11.43478,38.16809539,13.04496,3.80478,13.5885,23.37,7.63,24.58401513
30/08/2019 10:00,36.89024,11.18632,38.54897615,13.05024,3.80632,13.594,23.84,7.38,24.95616156,37.20024,11.22632,38.85727881,13.05024,3.80632,13.594,24.15,7.42,25.26418216
30/08/2019 10:30,36.43424,13.37082,38.8102135,11.45424,3.34082,11.9315,24.98,10.03,26.91841934,36.11424,7.98082,36.9855623,11.45424,3.34082,11.9315,24.66,4.64,25.09273202
30/08/2019 11:00,37.3312,15.9366,40.59056187,14.0112,4.0866,14.595,23.32,11.85,26.15807524,36.6812,7.6466,37.46973345,14.0112,4.0866,14.595,22.67,3.56,22.94782125
30/08/2019 11:30,36.71808,17.81194,40.81032474,18.17808,5.30194,18.9355,18.54,12.51,22.36586014,36.18808,9.50194,37.41475642,18.17808,5.30194,18.9355,18.01,4.2,18.49324471
30/08/2019 12:00,37.78472,17.32096,41.56561946,16.25472,4.74096,16.932,21.53,12.58,24.93586373,37.16472,8.96096,38.22976873,16.25472,4.74096,16.932,20.91,4.22,21.33158456
30/08/2019 12:30,38.33008,17.25044,42.03299553,16.63008,4.85044,17.323,21.7,12.4,24.99299902,37.73008,9.11044,38.81441812,16.63008,4.85044,17.323,21.1,4.26,21.52574273
30/08/2019 13:00,37.078,13.3315,39.40186514,18.588,5.4215,19.3625,18.49,7.91,20.11089754,37.358,13.3715,39.6789261,18.588,5.4215,19.3625,18.77,7.95,20.38419486
30/08/2019 13:30,36.77504,12.94022,38.98529031,16.59504,4.84022,17.2865,20.18,8.1,21.74493964,37.06504,12.70022,39.18051529,16.59504,4.84022,17.2865,20.47,7.86,21.92716352
30/08/2019 14:00,34.1608,12.4069,36.34407,15.0408,4.3869,15.6675,19.12,8.02,20.7339046,34.4508,11.5269,36.32804763,15.0408,4.3869,15.6675,19.41,7.14,20.68157876
30/08/2019 14:30,33.696,14.4305,36.65596467,21.876,6.3805,22.7875,11.82,8.05,14.3008706,33.986,13.5205,36.57666081,21.876,6.3805,22.7875,12.11,7.14,14.05815422
30/08/2019 15:00,33.96528,15.09404,37.1681354,23.46528,6.84404,24.443,10.5,8.25,13.35337036,34.23528,14.19404,37.06110047,23.46528,6.84404,24.443,10.77,7.35,13.03899536
30/08/2019 15:30,34.8584,15.0337,37.9620888,22.7784,6.6437,23.7275,12.08,8.39,14.70777006,35.1484,14.2837,37.93987491,22.7784,6.6437,23.7275,12.37,7.64,14.53913684
30/08/2019 16:00,33.95416,13.36538,36.48997621,20.14416,5.87538,20.9835,13.81,7.49,15.7103851,34.26416,12.65538,36.52658352,20.14416,5.87538,20.9835,14.12,6.78,15.66342236
30/08/2019 16:30,35.1096,12.0478,37.11917964,16.6896,4.8678,17.385,18.42,7.18,19.76989631,35.4296,11.3278,37.19644619,16.6896,4.8678,17.385,18.74,6.46,19.82218959
30/08/2019 17:00,33.95056,10.27558,35.47151066,13.87056,4.04558,14.4485,20.08,6.23,21.02425504,34.28056,9.56558,35.59012665,13.87056,4.04558,14.4485,20.41,5.52,21.14328499
30/08/2019 17:30,34.1348,8.8289,35.25810611,11.5848,3.3789,12.0675,22.55,5.45,23.19924568,34.4948,8.1289,35.43967046,11.5848,3.3789,12.0675,22.91,4.75,23.39723488
30/08/2019 18:00,33.54424,7.15582,34.29900577,8.93424,2.60582,9.3065,24.61,4.55,25.02707734,33.90424,6.44582,34.51153554,8.93424,2.60582,9.3065,24.97,3.84,25.26354092
30/08/2019 18:30,32.2652,6.0711,32.83140853,7.3752,2.1511,7.6825,24.89,3.92,25.19679543,32.6452,5.3711,33.0841019,7.3752,2.1511,7.6825,25.27,3.22,25.47432629
30/08/2019 19:00,32.78696,5.14078,33.18753328,4.59696,1.34078,4.7885,28.19,3.8,28.44496616,33.15696,4.43078,33.45169365,4.59696,1.34078,4.7885,28.56,3.09,28.72667228
30/08/2019 19:30,32.38424,4.56332,32.70417236,2.99424,0.87332,3.119,29.39,3.69,29.62073936,32.72424,3.79332,32.94336292,2.99424,0.87332,3.119,29.73,2.92,29.87305307
30/08/2019 20:00,30.84648,3.63064,31.0594088,2.19648,0.64064,2.288,28.65,2.99,28.80560015,31.20648,2.92064,31.34285456,2.19648,0.64064,2.288,29.01,2.28,29.09945876
30/08/2019 20:30,31.4216,3.3713,31.60193998,1.8216,0.5313,1.8975,29.6,2.84,29.73593113,31.7816,2.6613,31.89283017,1.8216,0.5313,1.8975,29.96,2.13,30.03562052
30/08/2019 21:00,31.21936,3.07898,31.37082333,1.77936,0.51898,1.8535,29.44,2.56,29.55109473,31.56936,2.33898,31.65588916,1.77936,0.51898,1.8535,29.79,1.82,29.84554406
30/08/2019 21:30,28.51088,-1.09766,28.53200196,1.79088,0.52234,1.8655,26.72,-1.62,26.76906423,28.94088,1.65234,28.98801067,1.79088,0.52234,1.8655,27.15,1.13,27.17350548
30/08/2019 22:00,27.23968,1.55574,27.28407032,1.69968,0.49574,1.7705,25.54,1.06,25.5619874,27.56968,0.47574,27.57378436,1.69968,0.49574,1.7705,25.87,-0.02,25.87000773
30/08/2019 22:30,26.1756,1.7758,26.23576759,1.6656,0.4858,1.735,24.51,1.29,24.54392389,26.4756,-0.0642,26.47567784,1.6656,0.4858,1.735,24.81,-0.55,24.81609558
30/08/2019 23:00,24.68712,1.53666,24.73489878,1.73712,0.50666,1.8095,22.95,1.03,22.97310166,24.95712,-0.27334,24.95861682,1.73712,0.50666,1.8095,23.22,-0.78,23.23309708
30/08/2019 23:30,23.28808,-1.50056,23.33637398,1.43808,0.41944,1.498,21.85,-1.92,21.93419477,23.92808,2.25944,24.03451854,1.43808,0.41944,1.498,22.49,1.84,22.56514347
31/08/2019 00:00,22.52992,1.42956,22.57522839,1.84992,0.53956,1.927,20.68,0.89,20.69914249,22.78992,-0.96044,22.81014903,1.84992,0.53956,1.927,20.94,-1.5,20.99365618
31/08/2019 00:30,21.25856,-1.96292,21.34899127,1.73856,0.50708,1.811,19.52,-2.47,19.67565247,22.13856,1.93708,22.22314374,1.73856,0.50708,1.811,20.4,1.43,20.45005868
31/08/2019 01:00,20.53248,-2.88136,20.73366756,1.81248,0.52864,1.888,18.72,-3.41,19.02804509,21.53248,3.03864,21.74582783,1.81248,0.52864,1.888,19.72,2.51,19.87909706
31/08/2019 01:30,19.46072,-3.29604,19.73786976,1.83072,0.53396,1.907,17.63,-3.83,18.04122501,20.42072,2.53396,20.57733604,1.83072,0.53396,1.907,18.59,2,18.6972752
31/08/2019 02:00,19.58504,-3.12228,19.83235801,2.01504,0.58772,2.099,17.57,-3.71,17.95742186,20.54504,2.73772,20.72664419,2.01504,0.58772,2.099,18.53,2.15,18.65431317
31/08/2019 02:30,19.47472,-3.09404,19.71897063,1.97472,0.57596,2.057,17.5,-3.67,17.88068511,20.41472,2.72596,20.59591344,1.97472,0.57596,2.057,18.44,2.15,18.56491584
31/08/2019 03:00,19.19208,-3.13856,19.4470176,1.82208,0.53144,1.898,17.37,-3.67,17.7534729,20.12208,2.68144,20.29995626,1.82208,0.53144,1.898,18.3,2.15,18.42586497
31/08/2019 03:30,19.1416,-3.0012,19.37544972,2.1216,0.6188,2.21,17.02,-3.62,17.40071263,20.0616,2.8488,20.26285903,2.1216,0.6188,2.21,17.94,2.23,18.07806682
31/08/2019 04:00,18.97776,-3.06232,19.22324578,2.35776,0.68768,2.456,16.62,-3.75,17.03780796,19.90776,2.80768,20.10477494,2.35776,0.68768,2.456,17.55,2.12,17.67758185
31/08/2019 04:30,18.7924,-2.9718,19.02592686,2.4624,0.7182,2.565,16.33,-3.69,16.74171437,19.7124,2.9382,19.93017142,2.4624,0.7182,2.565,17.25,2.22,17.39226552
31/08/2019 05:00,18.79176,-2.86032,19.00820019,2.02176,0.58968,2.106,16.77,-3.45,17.12119739,19.71176,3.03968,19.94475211,2.02176,0.58968,2.106,17.69,2.45,17.85885215
31/08/2019 05:30,19.23304,-2.91328,19.45242987,1.94304,0.56672,2.024,17.29,-3.48,17.63673723,20.16304,2.94672,20.37722603,1.94304,0.56672,2.024,18.22,2.38,18.37478707
31/08/2019 06:00,19.7328,-2.7996,19.93040782,2.0928,0.6104,2.18,17.64,-3.41,17.96657174,20.6928,3.0304,20.91351946,2.0928,0.6104,2.18,18.6,2.42,18.75676944
31/08/2019 06:30,21.05336,-1.16152,21.08537635,1.98336,0.57848,2.066,19.07,-1.74,19.14921669,21.73336,2.82848,21.9166429,1.98336,0.57848,2.066,19.75,2.25,19.87775138
31/08/2019 07:00,23.26168,2.39424,23.38457059,2.31168,0.67424,2.408,20.95,1.72,21.02048763,23.49168,1.09424,23.51715098,2.31168,0.67424,2.408,21.18,0.42,21.1841639
31/08/2019 07:30,24.31856,3.22958,24.53207181,4.55856,1.32958,4.7485,19.76,1.9,19.85113599,24.58856,1.81958,24.65579352,4.55856,1.32958,4.7485,20.03,0.49,20.03599261
31/08/2019 08:00,25.75616,4.55138,26.15520671,8.09616,2.36138,8.4335,17.66,2.19,17.79527184,26.03616,3.14138,26.2249861,8.09616,2.36138,8.4335,17.94,0.78,17.95694852
31/08/2019 08:30,27.46272,5.63246,28.03436455,9.88272,2.88246,10.2945,17.58,2.75,17.79378824,27.76272,4.09246,28.06273063,9.88272,2.88246,10.2945,17.88,1.21,17.92089562
31/08/2019 09:00,27.94584,5.82212,28.54587632,13.75584,4.01212,14.329,14.19,1.81,14.30497116,28.27584,6.29212,28.96746281,13.75584,4.01212,14.329,14.52,2.28,14.69791822
31/08/2019 09:30,29.2104,7.1322,30.06851751,14.5104,4.2322,15.115,14.7,2.9,14.98332406,29.5204,6.2522,30.17522197,14.5104,4.2322,15.115,15.01,2.02,15.14531281
31/08/2019 10:00,29.20488,8.71684,30.47799723,17.23488,5.02684,17.953,11.97,3.69,12.52585326,29.50488,7.82684,30.52535615,17.23488,5.02684,17.953,12.27,2.8,12.58542411
31/08/2019 10:30,29.47432,9.21376,30.88088264,19.14432,5.58376,19.942,10.33,3.63,10.94923742,29.76432,8.32376,30.9063056,19.14432,5.58376,19.942,10.62,2.74,10.96777097
31/08/2019 11:00,28.90216,10.19188,30.64652135,21.33216,6.22188,22.221,7.57,3.97,8.547853532,29.18216,9.28188,30.62273271,21.33216,6.22188,22.221,7.85,3.06,8.42532492
31/08/2019 11:30,29.91984,7.45162,30.83380395,15.63984,4.56162,16.2915,14.28,2.89,14.56950583,30.20984,6.56162,30.91422472,15.63984,4.56162,16.2915,14.57,2,14.70662776
31/08/2019 12:00,28.70984,4.04162,28.99292336,7.23984,2.11162,7.5415,21.47,1.93,21.55657208,29.02984,3.20162,29.20585525,7.23984,2.11162,7.5415,21.79,1.09,21.81724547
31/08/2019 12:30,28.5932,3.8751,28.85459212,7.4232,2.1651,7.7325,21.17,1.71,21.23895007,28.9332,3.0351,29.09195583,7.4232,2.1651,7.7325,21.51,0.87,21.52758695
31/08/2019 13:00,28.85768,3.84724,29.11300312,7.32768,2.13724,7.633,21.53,1.71,21.59780081,29.17768,3.03724,29.33533427,7.32768,2.13724,7.633,21.85,0.9,21.86852761
31/08/2019 13:30,27.94984,1.58912,27.99497916,9.69984,2.82912,10.104,18.25,-1.24,18.29207752,28.26984,3.82912,28.5279865,9.69984,2.82912,10.104,18.57,1,18.59690566
31/08/2019 14:00,27.22744,-0.18158,27.22804547,8.97744,2.61842,9.3515,18.25,-2.8,18.46354516,28.32744,7.25842,29.24258056,8.97744,2.61842,9.3515,19.35,4.64,19.89854517
31/08/2019 14:30,26.4608,2.1794,26.55039964,11.3808,3.3194,11.855,15.08,-1.14,15.1230288,27.3308,7.0794,28.2327918,11.3808,3.3194,11.855,15.95,3.76,16.38719317
31/08/2019 15:00,25.64104,7.31072,26.6628873,18.31104,5.34072,19.074,7.33,1.97,7.590111989,25.90104,6.46072,26.69465819,18.31104,5.34072,19.074,7.59,1.12,7.672190039
31/08/2019 15:30,25.09984,8.63412,26.54336068,22.05984,6.43412,22.979,3.04,2.2,3.752545803,25.32984,7.86412,26.52254094,22.05984,6.43412,22.979,3.27,1.43,3.569005464
31/08/2019 16:00,25.54608,7.68094,26.67581381,19.78608,5.77094,20.6105,5.76,1.91,6.068418245,25.77608,6.96094,26.69945666,19.78608,5.77094,20.6105,5.99,1.19,6.107061487
31/08/2019 16:30,26.20792,6.88106,27.09620006,18.03792,5.26106,18.7895,8.17,1.62,8.329063573,26.47792,6.17106,27.18753812,18.03792,5.26106,18.7895,8.44,0.91,8.488916303
31/08/2019 17:00,26.32632,5.51726,26.8982394,14.59632,4.25726,15.2045,11.73,1.26,11.79747854,26.63632,4.90726,27.08458499,14.59632,4.25726,15.2045,12.04,0.65,12.05753292
31/08/2019 17:30,27.26304,3.68422,27.51084926,9.68304,2.82422,10.0865,17.58,0.86,17.6010227,27.58304,2.84422,27.72929287,9.68304,2.82422,10.0865,17.9,0.02,17.90001117
31/08/2019 18:00,26.8264,3.1227,27.00753584,8.0664,2.3527,8.4025,18.76,0.77,18.77579559,27.1664,1.9227,27.23435449,8.0664,2.3527,8.4025,19.1,-0.43,19.1048397
31/08/2019 18:30,26.78064,2.94602,26.94219205,7.46064,2.17602,7.7715,19.32,0.77,19.33533811,27.13064,2.02602,27.20618282,7.46064,2.17602,7.7715,19.67,-0.15,19.67057193
31/08/2019 19:00,26.5156,2.1133,26.59968196,4.6056,1.3433,4.7975,21.91,0.77,21.92352618,26.8656,0.8133,26.87790766,4.6056,1.3433,4.7975,22.26,-0.53,22.26630863
31/08/2019 19:30,26.28096,1.37778,26.3170503,2.70096,0.78778,2.8135,23.58,0.59,23.5873801,26.62096,0.06778,26.62104629,2.70096,0.78778,2.8135,23.92,-0.72,23.93083367
31/08/2019 20:00,26.21552,1.09286,26.23828942,1.89552,0.55286,1.9745,24.32,0.54,24.32599433,26.55552,-0.24714,26.55666998,1.89552,0.55286,1.9745,24.66,-0.8,24.67297307
31/08/2019 20:30,26.64904,-2.62528,26.77804003,1.31904,0.38472,1.374,25.33,-3.01,25.50821436,27.05904,3.49472,27.28378115,1.31904,0.38472,1.374,25.74,3.11,25.9272
31/08/2019 21:00,26.87968,0.91074,26.89510447,1.09968,0.32074,1.1455,25.78,0.59,25.78675047,27.25968,-0.40926,27.26275202,1.09968,0.32074,1.1455,26.16,-0.73,26.17018342
31/08/2019 21:30,25.28384,-0.24388,25.28501617,1.80384,0.52612,1.879,23.48,-0.77,23.49262225,25.67384,2.35612,25.78172535,1.80384,0.52612,1.879,23.87,1.83,23.94004595
31/08/2019 22:00,24.33576,-0.23582,24.33690255,1.38576,0.40418,1.4435,22.95,-0.64,22.95892201,24.66576,-0.87582,24.6813042,1.38576,0.40418,1.4435,23.28,-1.28,23.31516245
31/08/2019 22:30,24.042,-0.2815,24.04364794,1.092,0.3185,1.1375,22.95,-0.6,22.9578418,24.372,-1.0015,24.39256826,1.092,0.3185,1.1375,23.28,-1.32,23.31739265
31/08/2019 23:00,22.7444,-1.3583,22.78492287,1.0344,0.3017,1.0775,21.71,-1.66,21.77337135,23.2444,0.4817,23.24939066,1.0344,0.3017,1.0775,22.21,0.18,22.21072939
31/08/2019 23:30,21.19112,-0.55134,21.19829103,0.92112,0.26866,0.9595,20.27,-0.82,20.28657931,21.46112,-1.86134,21.54168652,0.92112,0.26866,0.9595,20.54,-2.13,20.65014528
01/09/2019 00:00,20.28576,-0.34082,20.28862285,1.02576,0.29918,1.0685,19.26,-0.64,19.2706305,20.55576,-2.33082,20.68748392,1.02576,0.29918,1.0685,19.53,-2.63,19.70628834
01/09/2019 00:30,19.3108,-0.1856,19.3116919,1.4208,0.4144,1.48,17.89,-0.6,17.90005866,19.5708,-2.1756,19.69135465,1.4208,0.4144,1.48,18.15,-2.59,18.33386484
01/09/2019 01:00,18.51896,-0.24822,18.52062344,1.54896,0.45178,1.6135,16.97,-0.7,16.98443111,18.78896,-2.27822,18.92657666,1.54896,0.45178,1.6135,17.24,-2.73,17.45481309
01/09/2019 01:30,18.06856,-0.29292,18.07093419,1.97856,0.57708,2.061,16.09,-0.87,16.11350365,18.32856,-2.37292,18.48152756,1.97856,0.57708,2.061,16.35,-2.95,16.61400012
01/09/2019 02:00,18.12384,-0.37888,18.12779982,1.68384,0.49112,1.754,16.44,-0.87,16.46300398,18.38384,-2.45888,18.54755143,1.68384,0.49112,1.754,16.7,-2.95,16.95855241
01/09/2019 02:30,18.01808,-0.30056,18.02058665,1.67808,0.48944,1.748,16.34,-0.79,16.35908616,18.26808,-2.36056,18.41996174,1.67808,0.48944,1.748,16.59,-2.85,16.83302112
01/09/2019 03:00,17.9356,-0.3467,17.93895059,1.2456,0.3633,1.2975,16.69,-0.71,16.70509503,18.1856,-2.3967,18.34285197,1.2456,0.3633,1.2975,16.94,-2.76,17.16336797
01/09/2019 03:30,17.30064,-3.03648,17.5650891,1.52064,0.44352,1.584,15.78,-3.48,16.15917077,18.12064,-1.28648,18.16624961,1.52064,0.44352,1.584,16.6,-1.73,16.68990413
01/09/2019 04:00,17.57128,-3.62796,17.94190555,1.24128,0.36204,1.293,16.33,-3.99,16.8103837,18.51128,1.45204,18.56814227,1.24128,0.36204,1.293,17.27,1.09,17.30436361
01/09/2019 04:30,17.41184,-3.64238,17.78873532,1.19184,0.34762,1.2415,16.22,-3.99,16.70354753,18.35184,1.43762,18.40806298,1.19184,0.34762,1.2415,17.16,1.09,17.19458345
01/09/2019 05:00,17.5592,-3.4494,17.89479994,1.3392,0.3906,1.395,16.22,-3.84,16.66835325,18.4992,1.6006,18.56831497,1.3392,0.3906,1.395,17.16,1.21,17.20260736
01/09/2019 05:30,17.4108,-3.4756,17.75431643,1.4208,0.4144,1.48,15.99,-3.89,16.45637263,18.3608,1.5844,18.42903416,1.4208,0.4144,1.48,16.94,1.17,16.9803563
01/09/2019 06:00,17.72232,-3.75474,18.1157031,1.25232,0.36526,1.3045,16.47,-4.12,16.97749393,18.66232,1.32526,18.70931591,1.25232,0.36526,1.3045,17.41,0.96,17.43644746
01/09/2019 06:30,18.33544,-2.97508,18.57523785,1.28544,0.37492,1.339,17.05,-3.35,17.37598918,19.28544,-0.46508,19.29104703,1.28544,0.37492,1.339,18,-0.84,18.01958934
01/09/2019 07:00,19.24736,0.03298,19.24738826,2.06736,0.60298,2.1535,17.18,-0.57,17.18945316,19.47736,-1.28702,19.51983537,2.06736,0.60298,2.1535,17.41,-1.89,17.51228712
01/09/2019 07:30,21.18472,0.75596,21.19820363,2.93472,0.85596,3.057,18.25,-0.1,18.25027397,21.42472,-0.74404,21.43763566,2.93472,0.85596,3.057,18.49,-1.6,18.5590975
01/09/2019 08:00,21.828,-0.251,21.82944308,4.968,1.449,5.175,16.86,-1.7,16.94548908,22.238,3.479,22.50848918,4.968,1.449,5.175,17.27,2.03,17.38889876
01/09/2019 08:30,23.40752,2.86136,23.58175934,8.02752,2.34136,8.362,15.38,0.52,15.38878813,23.69752,1.73136,23.7606831,8.02752,2.34136,8.362,15.67,-0.61,15.68186851
01/09/2019 09:00,24.21128,4.10454,24.55673691,11.26128,3.28454,11.7305,12.95,0.82,12.97593542,24.51128,3.25454,24.72640042,11.26128,3.28454,11.7305,13.25,-0.03,13.25003396
01/09/2019 09:30,25.42168,5.40174,25.98924026,14.61168,4.26174,15.2205,10.81,1.14,10.8699448,25.75168,4.76174,26.18822618,14.61168,4.26174,15.2205,11.14,0.5,11.15121518
01/09/2019 10:00,27.21248,6.73114,28.03261161,16.63248,4.85114,17.3255,10.58,1.88,10.74573404,27.54248,6.01114,28.19081426,16.63248,4.85114,17.3255,10.91,1.16,10.97149488
01/09/2019 10:30,27.16304,6.62672,27.95968812,16.58304,4.83672,17.274,10.58,1.79,10.73035414,27.49304,5.91672,28.12249676,16.58304,4.83672,17.274,10.91,1.08,10.96332523
01/09/2019 11:00,25.90056,7.19308,26.88083719,17.05056,4.97308,17.761,8.85,2.22,9.124193115,26.23056,6.45308,27.01267331,17.05056,4.97308,17.761,9.18,1.48,9.298537519
01/09/2019 11:30,27.7056,8.4533,28.96650742,20.9256,6.1033,21.7975,6.78,2.35,7.175715992,27.9956,8.2233,29.17835297,20.9256,6.1033,21.7975,7.07,2.12,7.381009416
01/09/2019 12:00,28.44792,8.08356,29.5741119,20.37792,5.94356,21.227,8.07,2.14,8.348922086,28.73792,7.90356,29.80493762,20.37792,5.94356,21.227,8.36,1.96,8.586687371
01/09/2019 12:30,27.16352,7.00686,28.0526809,17.54352,5.11686,18.2745,9.62,1.89,9.803902284,27.44352,6.82686,28.27990112,17.54352,5.11686,18.2745,9.9,1.71,10.04659644
01/09/2019 13:00,26.554,7.787,27.67222949,18.984,5.537,19.775,7.57,2.25,7.897303337,26.844,7.607,27.90101763,18.984,5.537,19.775,7.86,2.07,8.128007136
01/09/2019 13:30,26.68352,8.67186,28.05728774,21.74352,6.34186,22.6495,4.94,2.33,5.461913584,26.92352,8.53186,28.24302683,21.74352,6.34186,22.6495,5.18,2.19,5.623922119
01/09/2019 14:00,28.63288,6.93584,29.46095201,18.84288,5.49584,19.628,9.79,1.44,9.895337286,28.83288,3.46584,29.0404376,18.84288,5.49584,19.628,9.99,-2.03,10.194165
01/09/2019 14:30,26.80976,6.68368,27.6303241,18.14976,5.29368,18.906,8.66,1.39,8.770843745,27.06976,6.62368,27.868352,18.14976,5.29368,18.906,8.92,1.33,9.01860854
01/09/2019 15:00,26.88576,7.16918,27.82519061,18.54576,5.40918,19.3185,8.34,1.76,8.523684649,27.20576,6.45918,27.9620168,18.54576,5.40918,19.3185,8.66,1.05,8.723422493
01/09/2019 15:30,27.0416,7.7688,28.13542934,19.4016,5.6588,20.21,7.64,2.11,7.926014131,27.3216,6.9288,28.18648783,19.4016,5.6588,20.21,7.92,1.27,8.021178218
01/09/2019 16:00,26.18672,6.86696,27.07211562,17.16672,5.00696,17.882,9.02,1.86,9.209777413,26.53672,6.01696,27.21031635,17.16672,5.00696,17.882,9.37,1.01,9.424277161
01/09/2019 16:30,27.55992,7.35956,28.52564309,19.12992,5.57956,19.927,8.43,1.78,8.615874883,27.87992,6.49956,28.62750809,19.12992,5.57956,19.927,8.75,0.92,8.798232777
01/09/2019 17:00,28.25744,6.75592,29.05383573,17.67744,5.15592,18.414,10.58,1.6,10.70029906,28.59744,5.91592,29.20293965,17.67744,5.15592,18.414,10.92,0.76,10.94641494
01/09/2019 17:30,28.80056,5.62808,29.34531548,14.77056,4.30808,15.386,14.03,1.32,14.0919587,29.15056,4.87808,29.55589303,14.77056,4.30808,15.386,14.38,0.57,14.39129251
01/09/2019 18:00,28.90792,4.16606,29.2065728,10.95792,3.19606,11.4145,17.95,0.97,17.97618981,29.29792,3.20606,29.47281692,10.95792,3.19606,11.4145,18.34,0.01,18.34000273
01/09/2019 18:30,28.53664,2.85402,28.67900369,6.83664,1.99402,7.1215,21.7,0.86,21.71703479,28.91664,1.62402,28.9622083,6.83664,1.99402,7.1215,22.08,-0.37,22.08309987
01/09/2019 19:00,28.23592,2.26006,28.32622547,5.00592,1.46006,5.2145,23.23,0.8,23.24377121,28.61592,1.45006,28.65263603,5.00592,1.46006,5.2145,23.61,-0.01,23.61000212
01/09/2019 19:30,27.916,1.4155,27.95186391,2.796,0.8155,2.9125,25.12,0.6,25.12716458,28.296,0.2155,28.2968206,2.796,0.8155,2.9125,25.5,-0.6,25.50705785
01/09/2019 20:00,27.4808,1.0094,27.49933194,1.5408,0.4494,1.605,25.94,0.56,25.94604401,27.8708,-0.2606,27.87201832,1.5408,0.4494,1.605,26.33,-0.71,26.33957099
01/09/2019 20:30,27.98464,0.93802,28.00035638,1.12464,0.32802,1.1715,26.86,0.61,26.86692576,28.37464,-0.29198,28.37614222,1.12464,0.32802,1.1715,27.25,-0.62,27.2570523
01/09/2019 21:00,28.52064,0.38352,28.5232185,1.04064,0.30352,1.084,27.48,0.08,27.48011645,28.89064,-0.53648,28.89562061,1.04064,0.30352,1.084,27.85,-0.84,27.86266498
01/09/2019 21:30,26.22352,-0.16564,26.22404312,1.28352,0.37436,1.337,24.94,-0.54,24.94584535,26.60352,-0.74564,26.6139673,1.28352,0.37436,1.337,25.32,-1.12,25.34475883
01/09/2019 22:00,25.03352,0.22936,25.03457069,1.16352,0.33936,1.212,23.87,-0.11,23.87025345,25.38352,-0.72064,25.39374745,1.16352,0.33936,1.212,24.22,-1.06,24.24318461
01/09/2019 22:30,24.01232,0.20026,24.01315506,1.13232,0.33026,1.1795,22.88,-0.13,22.88036932,24.34232,-0.68974,24.35208994,1.13232,0.33026,1.1795,23.21,-1.02,23.23240194
01/09/2019 23:00,22.5848,-0.4561,22.589405,1.1448,0.3339,1.1925,21.44,-0.79,21.45454963,22.9748,1.2239,23.00737634,1.1448,0.3339,1.1925,21.83,0.89,21.84813493
01/09/2019 23:30,20.9696,0.4378,20.97416966,1.3296,0.3878,1.385,19.64,0.05,19.64006365,21.2496,-1.6822,21.31608071,1.3296,0.3878,1.385,19.92,-2.07,20.02726392
02/09/2019 00:00,20.30816,0.00488,20.30816059,1.14816,0.33488,1.196,19.16,-0.33,19.16284165,20.56816,-1.96512,20.66182234,1.14816,0.33488,1.196,19.42,-2.3,19.5557255
02/09/2019 00:30,19.40624,-0.30568,19.40864733,1.14624,0.33432,1.194,18.26,-0.64,18.27121233,19.65624,-1.74568,19.73360508,1.14624,0.33432,1.194,18.51,-2.08,18.62649994
02/09/2019 01:00,19.08608,-0.44906,19.09136204,1.06608,0.31094,1.1105,18.02,-0.76,18.03601952,19.32608,-1.90906,19.42014105,1.06608,0.31094,1.1105,18.26,-2.22,18.39445569
02/09/2019 01:30,18.75432,-0.41374,18.75888321,1.32432,0.38626,1.3795,17.43,-0.8,17.44834949,18.99432,-1.88374,19.08750032,1.32432,0.38626,1.3795,17.67,-2.27,17.8152126
02/09/2019 02:00,18.59056,-0.14942,18.59116047,2.23056,0.65058,2.3235,16.36,-0.8,16.37954822,18.84056,-1.61942,18.91002967,2.23056,0.65058,2.3235,16.61,-2.27,16.7643968
02/09/2019 02:30,18.43816,-0.27262,18.44017532,1.80816,0.52738,1.8835,16.63,-0.8,16.64923121,18.68816,-1.74262,18.76923143,1.80816,0.52738,1.8835,16.88,-2.27,17.03194939
02/09/2019 03:00,18.31928,-0.43896,18.32453835,1.40928,0.41104,1.468,16.91,-0.85,16.93134962,18.55928,-1.91896,18.6582229,1.40928,0.41104,1.468,17.15,-2.33,17.30755326
02/09/2019 03:30,18.23856,-0.32792,18.24150768,1.61856,0.47208,1.686,16.62,-0.8,16.63924277,18.48856,-1.80792,18.57674421,1.61856,0.47208,1.686,16.87,-2.28,17.02337511
02/09/2019 04:00,18.3164,-0.2898,18.31869245,1.4064,0.4102,1.465,16.91,-0.7,16.92448227,18.5564,-1.7498,18.63871726,1.4064,0.4102,1.465,17.15,-2.16,17.28548813
02/09/2019 04:30,18.89824,0.26532,18.90010238,1.45824,0.42532,1.519,17.44,-0.16,17.44073393,19.13824,-1.55468,19.20128277,1.45824,0.42532,1.519,17.68,-1.98,17.79052557
02/09/2019 05:00,19.8208,0.5919,19.82963586,1.7208,0.5019,1.7925,18.1,0.09,18.10022376,20.0608,-0.2181,20.06198555,1.7208,0.5019,1.7925,18.34,-0.72,18.3541276
02/09/2019 05:30,21.58016,-0.71662,21.59205525,1.28016,0.37338,1.3335,20.3,-1.09,20.32924248,22.14016,3.03338,22.34699262,1.28016,0.37338,1.3335,20.86,2.66,21.02891343
02/09/2019 06:00,23.66968,0.65324,23.6786924,1.27968,0.37324,1.333,22.39,0.28,22.39175071,23.94968,0.86324,23.96523222,1.27968,0.37324,1.333,22.67,0.49,22.67529493
02/09/2019 06:30,28.30048,2.03014,28.37320279,0.96048,0.28014,1.0005,27.34,1.75,27.39595043,28.74048,3.57014,28.96137238,0.96048,0.28014,1.0005,27.78,3.29,27.97413984
02/09/2019 07:00,32.21904,6.39472,32.84751105,1.31904,0.38472,1.374,30.9,6.01,31.47904223,32.16904,3.60472,32.37037443,1.31904,0.38472,1.374,30.85,3.22,31.01759017
02/09/2019 07:30,34.12616,6.28638,34.70033674,2.69616,0.78638,2.8085,31.43,5.5,31.90759941,34.48616,6.21638,35.04195502,2.69616,0.78638,2.8085,31.79,5.43,32.25041085
02/09/2019 08:00,34.8444,7.5067,35.64383195,5.2344,1.5267,5.4525,29.61,5.98,30.20782183,35.2244,7.4067,35.99468794,5.2344,1.5267,5.4525,29.99,5.88,30.56099638
02/09/2019 08:30,34.79336,8.18098,35.74222061,7.20336,2.10098,7.5035,27.59,6.08,28.25198223,35.84336,8.54098,36.84691026,7.20336,2.10098,7.5035,28.64,6.44,29.35512221
02/09/2019 09:00,36.13256,10.83408,37.72186609,10.64256,3.10408,11.086,25.49,7.73,26.6363098,36.48256,10.34408,37.9206695,10.64256,3.10408,11.086,25.84,7.24,26.83511133
02/09/2019 09:30,36.71,11.5025,38.46987921,13.62,3.9725,14.1875,23.09,7.53,24.28680712,37.09,11.3525,38.78849515,13.62,3.9725,14.1875,23.47,7.38,24.60295307
02/09/2019 10:00,35.98952,12.26986,38.02361127,15.59952,4.54986,16.2495,20.39,7.72,21.80253426,36.37952,12.17986,38.36428632,15.59952,4.54986,16.2495,20.78,7.63,22.13651508
02/09/2019 10:30,35.95616,13.30888,38.34021034,18.23616,5.31888,18.996,17.72,7.99,19.43806832,36.32616,13.33888,38.69774696,18.23616,5.31888,18.996,18.09,8.02,19.78808985
02/09/2019 11:00,35.78168,13.36674,38.19683707,18.33168,5.34674,19.0955,17.45,8.02,19.20476243,36.13168,13.40674,38.53879833,18.33168,5.34674,19.0955,17.8,8.06,19.53979529
02/09/2019 11:30,35.13024,13.77382,37.73396189,18.63024,5.43382,19.4065,16.5,8.34,18.48798529,35.47024,13.81382,38.06520128,18.63024,5.43382,19.4065,16.84,8.38,18.80983785
02/09/2019 12:00,36.17224,14.19732,38.85865208,19.60224,5.71732,20.419,16.57,8.48,18.613847,36.52224,14.25732,39.2064432,19.60224,5.71732,20.419,16.92,8.54,18.95304725
02/09/2019 12:30,35.89632,13.82226,38.46557761,18.79632,5.48226,19.5795,17.1,8.34,19.02539356,36.25632,13.88226,38.82316168,18.79632,5.48226,19.5795,17.46,8.4,19.37554128
02/09/2019 13:00,35.66912,11.65016,37.52349064,14.94912,4.36016,15.572,20.72,7.29,21.96502902,35.98912,11.69016,37.84014534,14.94912,4.36016,15.572,21.04,7.33,22.28027154
02/09/2019 13:30,35.9208,10.9894,37.56422214,13.7808,4.0194,14.355,22.14,6.97,23.21121496,36.2308,11.0394,37.8753115,13.7808,4.0194,14.355,22.45,7.02,23.52196633
02/09/2019 14:00,35.74824,10.35532,37.21786285,12.25824,3.57532,12.769,23.49,6.78,24.44889568,36.11824,10.40532,37.58720454,12.25824,3.57532,12.769,23.86,6.83,24.81830977
02/09/2019 14:30,35.1016,10.3513,36.59606173,11.4216,3.3313,11.8975,23.68,7.02,24.69863964,35.2816,9.0813,36.43159766,11.4216,3.3313,11.8975,23.86,5.75,24.54306623
02/09/2019 15:00,34.38696,10.45578,35.94142949,12.87696,3.75578,13.4135,21.51,6.7,22.52931646,34.72696,10.50578,36.28130599,12.87696,3.75578,13.4135,21.85,6.75,22.8688653
02/09/2019 15:30,34.13368,9.80524,35.51409357,11.26368,3.28524,11.733,22.87,6.52,23.7812384,34.49368,9.87524,35.87944154,11.26368,3.28524,11.733,23.23,6.59,24.14665608
02/09/2019 16:00,36.00576,9.42668,37.21931016,9.96576,2.90668,10.381,26.04,6.52,26.84384473,36.37576,9.49668,37.59498433,9.96576,2.90668,10.381,26.41,6.59,27.2197759
02/09/2019 16:30,38.44384,8.36612,39.34362461,7.08384,2.06612,7.379,31.36,6.3,31.98655342,38.84384,8.43612,39.74936511,7.08384,2.06612,7.379,31.76,6.37,32.39250685
02/09/2019 17:00,37.43008,7.41044,38.15659196,6.07008,1.77044,6.323,31.36,5.64,31.8631323,37.83008,7.46044,38.55869704,6.07008,1.77044,6.323,31.76,5.69,32.26567371
02/09/2019 17:30,37.0368,6.8249,37.66037459,6.2568,1.8249,6.5175,30.78,5,31.18346357,37.4768,6.8649,38.10035945,6.2568,1.8249,6.5175,31.22,5.04,31.62419959
02/09/2019 18:00,36.32976,5.63618,36.76435756,5.36976,1.56618,5.5935,30.96,4.07,31.22637507,36.76976,5.67618,37.20529895,5.36976,1.56618,5.5935,31.4,4.11,31.66784015
02/09/2019 18:30,36.39088,5.02234,36.73581422,4.91088,1.43234,5.1155,31.48,3.59,31.68404172,36.83088,5.06234,37.17715707,4.91088,1.43234,5.1155,31.92,3.63,32.12574201
02/09/2019 19:00,35.74088,4.59484,36.03502543,3.89088,1.13484,4.053,31.85,3.46,32.03738597,36.16088,4.47484,36.43670451,3.89088,1.13484,4.053,32.27,3.34,32.4423874
02/09/2019 19:30,33.29136,3.35748,33.46023495,2.15136,0.62748,2.241,31.14,2.73,31.25943857,33.71136,3.21748,33.86455331,2.15136,0.62748,2.241,31.56,2.59,31.66609701
02/09/2019 20:00,32.78608,3.26844,32.94859241,1.84608,0.53844,1.923,30.94,2.73,31.06020766,33.19608,2.75844,33.31048962,1.84608,0.53844,1.923,31.35,2.22,31.42850458
02/09/2019 20:30,33.25888,1.55634,33.29527434,1.35888,0.39634,1.4155,31.9,1.16,31.92108394,33.76888,2.78634,33.88363834,1.35888,0.39634,1.4155,32.41,2.39,32.49800302
02/09/2019 21:00,32.10376,2.89568,32.23408706,1.73376,0.50568,1.806,30.37,2.39,30.46389666,32.49376,2.22568,32.56989546,1.73376,0.50568,1.806,30.76,1.72,30.8080509
02/09/2019 21:30,31.22904,2.89722,31.36314434,1.73904,0.50722,1.8115,29.49,2.39,29.58668957,31.58904,1.71722,31.63568069,1.73904,0.50722,1.8115,29.85,1.21,29.87451422
02/09/2019 22:00,28.96448,2.27464,29.05365879,2.24448,0.65464,2.338,26.72,1.62,26.76906423,29.30448,1.42464,29.33908907,2.24448,0.65464,2.338,27.06,0.77,27.07095307
02/09/2019 22:30,26.79024,1.67382,26.84247814,2.55024,0.74382,2.6565,24.24,0.93,24.25783379,27.13024,1.16382,27.15519102,2.55024,0.74382,2.6565,24.58,0.42,24.58358802
02/09/2019 23:00,25.29888,-1.30866,25.33270456,1.95888,0.57134,2.0405,23.34,-1.88,23.4155931,25.61888,2.66134,25.7567417,1.95888,0.57134,2.0405,23.66,2.09,23.75213043
02/09/2019 23:30,22.9912,-2.2009,23.09630356,1.9512,0.5691,2.0325,21.04,-2.77,21.22155744,24.1212,3.1291,24.32331302,1.9512,0.5691,2.0325,22.17,2.56,22.31731391
03/09/2019 00:00,22.40912,-1.16234,22.43924449,1.80912,0.52766,1.8845,20.6,-1.69,20.66920656,22.83912,1.80766,22.91054423,1.80912,0.52766,1.8845,21.03,1.28,21.06891786
03/09/2019 00:30,21.63816,1.43238,21.68551776,2.16816,0.63238,2.2585,19.47,0.8,19.48642861,21.88816,-0.31762,21.89046438,2.16816,0.63238,2.2585,19.72,-0.95,19.7428696
03/09/2019 01:00,20.87792,1.10106,20.9069337,1.71792,0.50106,1.7895,19.16,0.6,19.16939227,21.12792,-0.95894,21.14967067,1.71792,0.50106,1.7895,19.41,-1.46,19.46483239
03/09/2019 01:30,20.0624,0.5782,20.07073016,1.7424,0.5082,1.815,18.32,0.07,18.32013373,20.3324,-1.4118,20.38135592,1.7424,0.5082,1.815,18.59,-1.92,18.68888707
03/09/2019 02:00,20.74488,1.21684,20.78053767,1.87488,0.54684,1.953,18.87,0.67,18.8818908,21.01488,-1.06316,21.04175588,1.87488,0.54684,1.953,19.14,-1.61,19.20759485
03/09/2019 02:30,20.5344,1.1992,20.56938657,1.8144,0.5292,1.89,18.72,0.67,18.73198601,20.7944,-1.2108,20.82962093,1.8144,0.5292,1.89,18.98,-1.74,19.05959076
03/09/2019 03:00,19.8204,0.8222,19.83744613,2.2704,0.6622,2.365,17.55,0.16,17.55072933,20.0904,-1.2378,20.12849525,2.2704,0.6622,2.365,17.82,-1.9,17.92100444
