Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 03:30,20.26408,1.14494,20.29639933,2.07408,0.60494,2.1605,18.19,0.54,18.19801363,20.54408,-1.29506,20.5848586,2.07408,0.60494,2.1605,18.47,-1.9,18.56746886
03/09/2019 04:00,20.30096,1.29528,20.34223997,2.04096,0.59528,2.126,18.26,0.7,18.27341238,20.56096,-1.11472,20.59115531,2.04096,0.59528,2.126,18.52,-1.71,18.59877684
03/09/2019 04:30,20.69984,1.49912,20.7540535,2.25984,0.65912,2.354,18.44,0.84,18.45912241,20.95984,-0.86088,20.97751194,2.25984,0.65912,2.354,18.7,-1.52,18.7616737
03/09/2019 05:00,21.23608,1.43094,21.28423555,2.02608,0.59094,2.1105,19.21,0.84,19.22835666,21.50608,-0.92906,21.52613828,2.02608,0.59094,2.1105,19.48,-1.52,19.53921186
03/09/2019 05:30,21.47152,1.10086,21.49972241,1.27152,0.37086,1.3245,20.2,0.73,20.21318629,21.73152,-0.88914,21.74970187,1.27152,0.37086,1.3245,20.46,-1.26,20.49876094
03/09/2019 06:00,22.68064,-1.06398,22.70558267,1.46064,0.42602,1.5215,21.22,-1.49,21.27224718,23.26064,3.07602,23.46314711,1.46064,0.42602,1.5215,21.8,2.65,21.96047586
03/09/2019 06:30,26.97288,1.88084,27.0383767,1.20288,0.35084,1.253,25.77,1.53,25.81537914,27.79288,4.78084,28.20107462,1.20288,0.35084,1.253,26.59,4.43,26.956502
03/09/2019 07:00,31.39304,5.75922,31.91694809,1.64304,0.47922,1.7115,29.75,5.28,30.21491188,31.73304,4.96922,32.11975988,1.64304,0.47922,1.7115,30.09,4.49,30.42315237
03/09/2019 07:30,35.06344,7.80642,35.92192948,2.59344,0.75642,2.7015,32.47,7.05,33.22654662,35.27344,6.48642,35.86487437,2.59344,0.75642,2.7015,32.68,5.73,33.17853674
03/09/2019 08:00,36.8028,8.3904,37.74711777,3.7728,1.1004,3.93,33.03,7.29,33.82491685,37.2228,8.4304,38.16554053,3.7728,1.1004,3.93,33.45,7.33,34.24370599
03/09/2019 08:30,36.78464,9.55802,38.00612433,6.64464,1.93802,6.9215,30.14,7.62,31.08832578,37.20464,9.60802,38.42524282,6.64464,1.93802,6.9215,30.56,7.67,31.50781649
03/09/2019 09:00,36.66624,11.28682,38.36411685,10.68624,3.11682,11.1315,25.98,8.17,27.23434045,37.08624,11.34682,38.78323763,10.68624,3.11682,11.1315,26.4,8.23,27.6530812
03/09/2019 09:30,36.1492,12.3081,38.18709188,13.8792,4.0481,14.4575,22.27,8.26,23.75248408,36.4292,12.3281,38.45866173,13.8792,4.0481,14.4575,22.55,8.28,24.02209192
03/09/2019 10:00,36.09472,13.35846,38.48736501,16.31472,4.75846,16.9945,19.78,8.6,21.56869027,36.10472,12.80846,38.30936509,16.31472,4.75846,16.9945,19.79,8.05,21.36461093
03/09/2019 10:30,35.88008,14.09544,38.54946912,19.15008,5.58544,19.948,16.73,8.51,18.77000266,34.61008,13.70544,37.22494759,19.15008,5.58544,19.948,15.46,8.12,17.46270311
03/09/2019 11:00,35.8972,14.5046,38.71682307,20.1072,5.8646,20.945,15.79,8.64,17.99926943,34.6372,14.0846,37.39133029,20.1072,5.8646,20.945,14.53,8.22,16.69398994
03/09/2019 11:30,35.84056,15.34058,38.9856273,21.91056,6.39058,22.8235,13.93,8.95,16.55739714,34.64056,14.93058,37.72122236,21.91056,6.39058,22.8235,12.73,8.54,15.32920415
03/09/2019 12:00,35.76616,15.82388,39.11027204,22.67616,6.61388,23.621,13.09,9.21,16.00538035,34.62616,15.43388,37.91009903,22.67616,6.61388,23.621,11.95,8.82,14.85243751
03/09/2019 12:30,35.06664,15.98902,38.53982358,24.23664,7.06902,25.2465,10.83,8.92,14.03051318,33.94664,15.58902,37.35494495,24.23664,7.06902,25.2465,9.71,8.52,12.91799133
03/09/2019 13:00,35.4524,15.8432,38.83142609,23.9424,6.9832,24.94,11.51,8.86,14.52514027,34.3624,15.4632,37.68136261,23.9424,6.9832,24.94,10.42,8.48,13.43453758
03/09/2019 13:30,33.86168,13.40424,36.41822377,19.11168,5.57424,19.908,14.75,7.83,16.6994431,32.55168,13.01424,35.05684403,19.11168,5.57424,19.908,13.44,7.44,15.36187489
03/09/2019 14:00,34.67256,11.54408,36.54383943,14.96256,4.36408,15.586,19.71,7.18,20.97704698,33.16256,11.11408,34.97539364,14.96256,4.36408,15.586,18.2,6.75,19.41140129
03/09/2019 14:30,35.28464,11.46302,37.09995482,14.20464,4.14302,14.7965,21.08,7.32,22.31476641,33.77464,11.03302,35.53102641,14.20464,4.14302,14.7965,19.57,6.89,20.74745768
03/09/2019 15:00,34.7496,10.8203,36.39524134,12.5496,3.6603,13.0725,22.2,7.16,23.32607125,33.1896,10.4003,34.78096877,12.5496,3.6603,13.0725,20.64,6.74,21.71260463
03/09/2019 15:30,35.39544,10.11992,36.81371964,10.52544,3.06992,10.964,24.87,7.05,25.84994004,33.93544,9.73992,35.30552548,10.52544,3.06992,10.964,23.41,6.67,24.34167209
03/09/2019 16:00,36.25376,10.29318,37.68666433,12.11376,3.53318,12.6185,24.14,6.76,25.06864974,34.61376,9.88318,35.99707805,12.11376,3.53318,12.6185,22.5,6.35,23.37889005
03/09/2019 16:30,37.2788,9.1809,38.3926797,9.8088,2.8609,10.2175,27.47,6.32,28.18764446,35.6388,8.8009,36.70939806,9.8088,2.8609,10.2175,25.83,5.94,26.50419778
03/09/2019 17:00,37.33232,8.17026,38.2159033,8.09232,2.36026,8.4295,29.24,5.81,29.81163699,35.50232,7.79026,36.34697892,8.09232,2.36026,8.4295,27.41,5.43,27.94267346
03/09/2019 17:30,36.79032,6.09926,37.29247402,4.66032,1.35926,4.8545,32.13,4.74,32.47775392,34.81032,5.73926,35.28027046,4.66032,1.35926,4.8545,30.15,4.38,30.46648815
03/09/2019 18:00,36.27392,5.26406,36.65388929,3.61392,1.05406,3.7645,32.66,4.21,32.93022472,34.55392,4.95406,34.90724993,3.61392,1.05406,3.7645,30.94,3.9,31.18482965
03/09/2019 18:30,35.204,4.702,35.51662174,3.744,1.092,3.9,31.46,3.61,31.66644439,34.144,4.482,34.43691421,3.744,1.092,3.9,30.4,3.39,30.58843082
03/09/2019 19:00,33.84568,4.01374,34.08284266,3.47568,1.01374,3.6205,30.37,3,30.51781283,34.26568,4.04374,34.50345865,3.47568,1.01374,3.6205,30.79,3.03,30.93872977
03/09/2019 19:30,34.53096,4.35028,34.80390976,3.36096,0.98028,3.501,31.17,3.37,31.35164748,34.97096,3.73028,35.16934791,3.36096,0.98028,3.501,31.61,2.75,31.72939646
03/09/2019 20:00,34.59216,4.20688,34.84702818,2.49216,0.72688,2.596,32.1,3.48,32.28808449,35.02216,4.02688,35.25290702,2.49216,0.72688,2.596,32.53,3.3,32.69695552
03/09/2019 20:30,34.17712,2.13416,34.24368804,2.27712,0.66416,2.372,31.9,1.47,31.93385194,34.62712,3.72416,34.82681161,2.27712,0.66416,2.372,32.35,3.06,32.49440106
03/09/2019 21:00,33.60104,3.52572,33.78550859,2.83104,0.82572,2.949,30.77,2.7,30.88823239,34.00104,3.55572,34.18645734,2.83104,0.82572,2.949,31.17,2.73,31.28932406
03/09/2019 21:30,31.41272,3.22496,31.57782996,3.10272,0.90496,3.232,28.31,2.32,28.40490275,31.78272,3.24496,31.94794291,3.10272,0.90496,3.232,28.68,2.34,28.77530191
03/09/2019 22:00,29.32048,2.26514,29.407846,2.76048,0.80514,2.8755,26.56,1.46,26.60009774,29.65048,2.27514,29.73763989,2.76048,0.80514,2.8755,26.89,1.47,26.93015039
03/09/2019 22:30,27.4056,1.7108,27.45894659,2.9856,0.8708,3.11,24.42,0.84,24.4344429,27.7256,1.7108,27.77833206,2.9856,0.8708,3.11,24.74,0.84,24.7542562
03/09/2019 23:00,25.68696,1.63578,25.73899163,3.75696,1.09578,3.9135,21.93,0.54,21.93664742,25.96696,1.63578,26.01843169,3.75696,1.09578,3.9135,22.21,0.54,22.21656364
03/09/2019 23:30,24.08472,2.12846,24.17858721,3.11472,0.90846,3.2445,20.97,1.22,21.00545881,24.27472,-1.57154,24.32553738,3.11472,0.90846,3.2445,21.16,-2.48,21.30483513
04/09/2019 00:00,22.30736,-0.19452,22.30820809,2.96736,0.86548,3.091,19.34,-1.06,19.36902682,22.47736,1.38548,22.52001926,2.96736,0.86548,3.091,19.51,0.52,19.51692855
04/09/2019 00:30,21.83128,3.06454,22.04532131,2.62128,0.76454,2.7305,19.21,2.3,19.34719876,21.94128,-2.01546,22.0336526,2.62128,0.76454,2.7305,19.32,-2.78,19.51898563
04/09/2019 01:00,21.44536,0.02198,21.44537126,2.23536,0.65198,2.3285,19.21,-0.63,19.22032778,21.55536,1.08198,21.58249813,2.23536,0.65198,2.3285,19.32,0.43,19.3247846
04/09/2019 01:30,21.1684,2.7762,21.34967084,2.5584,0.7462,2.665,18.61,2.03,18.72038995,21.1684,-1.0238,21.19314335,2.5584,0.7462,2.665,18.61,-1.77,18.69398299
04/09/2019 02:00,21.334,2.4845,21.47818187,2.484,0.7245,2.5875,18.85,1.76,18.93198616,20.734,-2.5855,20.89458222,2.484,0.7245,2.5875,18.25,-3.31,18.54773841
04/09/2019 02:30,21.14288,-0.30166,21.14503189,2.94288,0.85834,3.0655,18.2,-1.16,18.23692957,21.29288,1.36834,21.33680138,2.94288,0.85834,3.0655,18.35,0.51,18.35708583
04/09/2019 03:00,20.98544,-0.38008,20.98888165,3.08544,0.89992,3.214,17.9,-1.28,17.94570701,21.10544,1.40992,21.15248146,3.08544,0.89992,3.214,18.02,0.51,18.02721554
04/09/2019 03:30,20.70464,-0.40698,20.70863951,3.40464,0.99302,3.5465,17.3,-1.4,17.35655496,20.84464,1.01302,20.86924115,3.40464,0.99302,3.5465,17.44,0.02,17.44001147
04/09/2019 04:00,21.01944,-0.37808,21.02284002,3.22944,0.94192,3.364,17.79,-1.32,17.83890411,21.13944,0.96192,21.16131408,3.22944,0.94192,3.364,17.91,0.02,17.91001117
04/09/2019 04:30,20.89912,-0.25234,20.90064335,3.00912,0.87766,3.1345,17.89,-1.13,17.92565201,21.02912,1.42766,21.07752597,3.00912,0.87766,3.1345,18.02,0.55,18.0283915
04/09/2019 05:00,21.66736,-0.13952,21.66780919,2.84736,0.83048,2.966,18.82,-0.97,18.84498076,21.79736,1.49048,21.84825928,2.84736,0.83048,2.966,18.95,0.66,18.96148992
04/09/2019 05:30,22.39544,0.21992,22.39651977,3.08544,0.89992,3.214,19.31,-0.68,19.32196936,22.54544,1.78992,22.61638075,3.08544,0.89992,3.214,19.46,0.89,19.48034137
04/09/2019 06:00,23.3228,3.9854,23.66086247,2.2128,0.6454,2.305,21.11,3.34,21.37259226,22.8628,-0.4346,22.86693029,2.2128,0.6454,2.305,20.65,-1.08,20.67822284
04/09/2019 06:30,28.13672,4.07446,28.43019938,1.62672,0.47446,1.6945,26.51,3.6,26.75331942,28.25672,2.99446,28.41494353,1.62672,0.47446,1.6945,26.63,2.52,26.7489682
04/09/2019 07:00,31.49264,5.15452,31.91168204,1.59264,0.46452,1.659,29.9,4.69,30.26559268,32.01264,5.96452,32.56354739,1.59264,0.46452,1.659,30.42,5.5,30.91320753
04/09/2019 07:30,34.70408,3.80994,34.91258815,1.71408,0.49994,1.7855,32.99,3.31,33.15563602,36.09408,9.82994,37.40869326,1.71408,0.49994,1.7855,34.38,9.33,35.62349365
04/09/2019 08:00,36.772,7.786,37.58725555,1.872,0.546,1.95,34.9,7.24,35.64305823,37.182,6.846,37.80699459,1.872,0.546,1.95,35.31,6.3,35.8676191
04/09/2019 08:30,37.30176,7.81218,38.11104112,3.88176,1.13218,4.0435,33.42,6.68,34.08106219,37.86176,8.13218,38.72525302,3.88176,1.13218,4.0435,33.98,7,34.69352101
04/09/2019 09:00,36.77224,9.00982,37.85993253,6.10224,1.77982,6.3565,30.67,7.23,31.51066169,37.15224,8.34982,38.07897623,6.10224,1.77982,6.3565,31.05,6.57,31.73747627
04/09/2019 09:30,36.6848,11.9689,38.58794006,13.7448,4.0089,14.3175,22.94,7.96,24.28178741,37.0548,11.3189,38.74500871,13.7448,4.0089,14.3175,23.31,7.31,24.42933073
04/09/2019 10:00,37.48888,12.56884,39.53975041,14.25888,4.15884,14.853,23.23,8.41,24.70548522,37.86888,11.91884,39.70026221,14.25888,4.15884,14.853,23.61,7.76,24.85255922
04/09/2019 10:30,37.11752,14.16136,39.72725019,17.62752,5.14136,18.362,19.49,9.02,21.47604479,37.47752,13.50136,39.83530127,17.62752,5.14136,18.362,19.85,8.36,21.5386188
04/09/2019 11:00,37.01568,16.27874,40.43708622,23.03568,6.71874,23.9955,13.98,9.56,16.9361743,37.37568,15.61874,40.5078572,23.03568,6.71874,23.9955,14.34,8.9,16.87736946
04/09/2019 11:30,37.55184,16.93762,41.194947,24.23184,7.06762,25.2415,13.32,9.87,16.57827796,37.88184,16.27762,41.23099216,24.23184,7.06762,25.2415,13.65,9.21,16.46652969
04/09/2019 12:00,37.66608,16.07094,40.95129662,22.42608,6.54094,23.3605,15.24,9.53,17.97438455,38.00608,15.42094,41.0154545,22.42608,6.54094,23.3605,15.58,8.88,17.93295291
04/09/2019 12:30,37.54752,15.29886,40.54468369,19.12752,5.57886,19.9245,18.42,9.72,20.82726098,37.90752,14.00886,40.41321852,19.12752,5.57886,19.9245,18.78,8.43,20.585269
04/09/2019 13:00,35.89736,11.05048,37.55973327,19.40736,5.66048,20.216,16.49,5.39,17.34855037,36.98736,17.24048,40.80807457,19.40736,5.66048,20.216,17.58,11.58,21.05119474
04/09/2019 13:30,34.75288,10.66334,36.35202179,18.18288,5.30334,18.9405,16.57,5.36,17.41535242,35.88288,17.25334,39.81530884,18.18288,5.30334,18.9405,17.7,11.95,21.35632225
04/09/2019 14:00,35.10336,15.19098,38.24933668,21.84336,6.37098,22.7535,13.26,8.82,15.92545133,35.42336,14.50098,38.27653138,21.84336,6.37098,22.7535,13.58,8.13,15.82761195
04/09/2019 14:30,34.77336,15.29098,37.98684819,22.80336,6.65098,23.7535,11.97,8.64,14.76246931,35.10336,14.61098,38.02271189,22.80336,6.65098,23.7535,12.3,7.96,14.65099314
04/09/2019 15:00,36.73232,11.74776,38.56518116,14.39232,4.19776,14.992,22.34,7.55,23.58130828,37.04232,11.06776,38.66042915,14.39232,4.19776,14.992,22.65,6.87,23.66895435
04/09/2019 15:30,35.14936,8.84648,36.24551995,10.23936,2.98648,10.666,24.91,5.86,25.58999218,35.76936,10.38648,37.24682646,10.23936,2.98648,10.666,25.53,7.4,26.58083708
04/09/2019 16:00,36.4264,7.8877,37.27061078,13.4664,3.9277,14.0275,22.96,3.96,23.29899569,37.7364,14.5777,40.45423615,13.4664,3.9277,14.0275,24.27,10.65,26.50387519
04/09/2019 16:30,36.4868,8.3424,37.42836106,15.6768,4.5724,16.33,20.81,3.77,21.14873519,37.7468,15.0724,40.64478013,15.6768,4.5724,16.33,22.07,10.5,24.44043576
04/09/2019 17:00,37.37256,6.18908,37.88156481,10.76256,3.13908,11.211,26.61,3.05,26.78422297,38.75256,12.85908,40.83034221,10.76256,3.13908,11.211,27.99,9.72,29.6296895
04/09/2019 17:30,36.80504,4.05272,37.02749666,8.13504,2.37272,8.474,28.67,1.68,28.71918,38.27504,11.09272,39.85005802,8.13504,2.37272,8.474,30.14,8.72,31.37607369
04/09/2019 18:00,36.3816,2.4613,36.46476129,6.6216,1.9313,6.8975,29.76,0.53,29.76471905,37.8216,9.7113,39.04846699,6.6216,1.9313,6.8975,31.2,7.78,32.15537902
04/09/2019 18:30,36.1868,5.9849,36.67837949,6.4968,1.8949,6.7675,29.69,4.09,29.97038872,36.6068,5.1749,36.97076407,6.4968,1.8949,6.7675,30.11,3.28,30.28812474
04/09/2019 19:00,34.83368,4.96274,35.18542384,5.32368,1.55274,5.5455,29.51,3.41,29.70636632,35.27368,4.12274,35.5137929,5.32368,1.55274,5.5455,29.95,2.57,30.06006321
04/09/2019 19:30,33.86424,4.26082,34.13123698,4.25424,1.24082,4.4315,29.61,3.02,29.76361033,34.27424,3.56082,34.45871394,4.25424,1.24082,4.4315,30.02,2.32,30.10951345
04/09/2019 20:00,34.46632,4.41476,34.74791102,4.33632,1.26476,4.517,30.13,3.15,30.29421397,34.87632,3.68476,35.07043132,4.33632,1.26476,4.517,30.54,2.42,30.63573077
04/09/2019 20:30,34.28632,4.10226,34.53085977,4.15632,1.21226,4.3295,30.13,2.89,30.26828373,34.69632,3.23226,34.84655114,4.15632,1.21226,4.3295,30.54,2.02,30.60673129
04/09/2019 21:00,33.46328,3.79554,33.67784483,4.37328,1.27554,4.5555,29.09,2.52,29.1989469,33.83328,2.94554,33.96125795,4.37328,1.27554,4.5555,29.46,1.67,29.50729571
04/09/2019 21:30,31.58096,-0.24222,31.58188888,3.66096,1.06778,3.8135,27.92,-1.31,27.95071555,31.96096,2.34778,32.0470753,3.66096,1.06778,3.8135,28.3,1.28,28.32893221
04/09/2019 22:00,29.26344,1.97892,29.33027523,3.73344,1.08892,3.889,25.53,0.89,25.54550841,29.56344,2.06892,29.63574555,3.73344,1.08892,3.889,25.83,0.98,25.8485841
04/09/2019 22:30,27.492,0.9835,27.50958626,3.372,0.9835,3.5125,24.12,0,24.12,27.772,1.8035,27.83049759,3.372,0.9835,3.5125,24.4,0.82,24.4137748
04/09/2019 23:00,26.36096,3.40778,26.58031559,2.94096,0.85778,3.0635,23.42,2.55,23.55841463,26.02096,-1.82222,26.08468603,2.94096,0.85778,3.0635,23.08,-2.68,23.23507693
04/09/2019 23:30,23.52064,0.22852,23.52175009,3.80064,1.10852,3.959,19.72,-0.88,19.73962512,23.70064,1.72852,23.76358807,3.80064,1.10852,3.959,19.9,0.62,19.90965595
05/09/2019 00:00,23.00904,0.01972,23.00904845,2.87904,0.83972,2.999,20.13,-0.82,20.14669452,23.15904,1.55972,23.21150276,2.87904,0.83972,2.999,20.28,0.72,20.29277704
05/09/2019 00:30,21.85696,-0.30922,21.85914723,2.43696,0.71078,2.5385,19.42,-1.02,19.44676837,22.00696,1.37078,22.04961057,2.43696,0.71078,2.5385,19.57,0.66,19.58112612
05/09/2019 01:00,21.36288,-0.55666,21.37013131,2.34288,0.68334,2.4405,19.02,-1.24,19.06037775,21.50288,0.80334,21.51788102,2.34288,0.68334,2.4405,19.16,0.12,19.16037578
05/09/2019 01:30,20.6744,-0.9708,20.69718019,2.0544,0.5992,2.14,18.62,-1.57,18.68607235,20.8144,0.5192,20.82087453,2.0544,0.5992,2.14,18.76,-0.08,18.76017057
05/09/2019 02:00,20.60288,-0.88916,20.62205785,1.92288,0.56084,2.003,18.68,-1.45,18.73619225,20.75288,0.48084,20.75844973,1.92288,0.56084,2.003,18.83,-0.08,18.83016994
05/09/2019 02:30,20.85768,-1.02776,20.88298603,1.68768,0.49224,1.758,19.17,-1.52,19.23016641,21.00768,0.47224,21.01298717,1.68768,0.49224,1.758,19.32,-0.02,19.32001035
05/09/2019 03:00,20.8868,-1.0376,20.91255671,1.9968,0.5824,2.08,18.89,-1.62,18.95933807,21.0268,0.1124,21.02710042,1.9968,0.5824,2.08,19.03,-0.47,19.03580311
05/09/2019 03:30,20.15064,-1.09398,20.18031429,1.94064,0.56602,2.0215,18.21,-1.66,18.28550519,20.29064,0.42602,20.29511184,1.94064,0.56602,2.0215,18.35,-0.14,18.35053405
05/09/2019 04:00,20.20648,-1.12186,20.23759877,1.29648,0.37814,1.3505,18.91,-1.5,18.96939904,20.33648,0.37814,20.3399953,1.29648,0.37814,1.3505,19.04,0,19.04
05/09/2019 04:30,20.78008,-0.83206,20.79673168,0.85008,0.24794,0.8855,19.93,-1.08,19.95924097,20.93008,0.81794,20.9460563,0.85008,0.24794,0.8855,20.08,0.57,20.08808851
05/09/2019 05:00,20.72776,-0.54232,20.7348534,1.15776,0.33768,1.206,19.57,-0.88,19.58977539,20.88776,1.06768,20.91502949,1.15776,0.33768,1.206,19.73,0.73,19.7435002
05/09/2019 05:30,21.70368,0.27274,21.70539363,1.00368,0.29274,1.0455,20.7,-0.02,20.70000966,21.89368,1.24274,21.92892215,1.00368,0.29274,1.0455,20.89,0.95,20.91159009
05/09/2019 06:00,23.6132,1.6401,23.67008961,1.5432,0.4501,1.6075,22.07,1.19,22.10205873,23.7132,0.6601,23.72238576,1.5432,0.4501,1.6075,22.17,0.21,22.17099456
05/09/2019 06:30,28.5568,5.2699,29.03898539,1.8168,0.5299,1.8925,26.74,4.74,27.15686285,28.4868,3.0099,28.64537087,1.8168,0.5299,1.8925,26.67,2.48,26.7850574
05/09/2019 07:00,32.20696,5.70578,32.70847288,2.07696,0.60578,2.1635,30.13,5.1,30.55858145,32.63696,6.01578,33.1867559,2.07696,0.60578,2.1635,30.56,5.41,31.03516876
05/09/2019 07:30,34.6192,4.3631,34.8930602,2.4792,0.7231,2.5825,32.14,3.64,32.34546645,35.8092,8.7831,36.87060686,2.4792,0.7231,2.5825,33.33,8.06,34.29070574
05/09/2019 08:00,36.7912,8.8391,37.83810363,4.3512,1.2691,4.5325,32.44,7.57,33.31153704,37.2112,7.7691,38.01358073,4.3512,1.2691,4.5325,32.86,6.5,33.49671029
05/09/2019 08:30,37.11368,10.35274,38.53056538,7.72368,2.25274,8.0455,29.39,8.1,30.48576881,37.55368,9.63274,38.76942818,7.72368,2.25274,8.0455,29.83,7.38,30.72935567
05/09/2019 09:00,36.02592,7.27006,36.7521521,11.00592,3.21006,11.4645,25.02,4.06,25.3472681,37.43592,14.95006,40.31069833,11.00592,3.21006,11.4645,26.43,11.74,28.92010546
05/09/2019 09:30,35.9296,8.7653,36.98332922,14.5896,4.2553,15.1975,21.34,4.51,21.8113663,37.2596,16.2553,40.65110786,14.5896,4.2553,15.1975,22.67,12,25.65012476
05/09/2019 10:00,35.68504,10.28772,37.13837991,17.61504,5.13772,18.349,18.07,5.15,18.78955561,36.95504,17.03772,40.69347471,17.61504,5.13772,18.349,19.34,11.9,22.70783125
05/09/2019 10:30,35.5832,11.3601,37.35259019,20.2632,5.9101,21.1075,15.32,5.45,16.26053197,36.7732,18.1601,41.01289395,20.2632,5.9101,21.1075,16.51,12.25,20.55827327
05/09/2019 11:00,36.78952,11.29486,38.48431686,19.07952,5.56486,19.8745,17.71,5.73,18.61389266,38.02952,18.30486,42.20559549,19.07952,5.56486,19.8745,18.95,12.74,22.83440606
05/09/2019 11:30,36.67912,13.14266,38.96264051,23.28912,6.79266,24.2595,13.39,6.35,14.81939945,37.83912,20.11266,42.85228226,23.28912,6.79266,24.2595,14.55,13.32,19.72624901
05/09/2019 12:00,38.09776,13.00268,40.25554625,23.11776,6.74268,24.081,14.98,6.26,16.23539344,39.27776,19.96268,44.05963031,23.11776,6.74268,24.081,16.16,13.22,20.87855359
05/09/2019 12:30,38.40712,10.64666,39.85546683,18.77712,5.47666,19.5595,19.63,5.17,20.29940393,39.65712,17.60666,43.3898795,18.77712,5.47666,19.5595,20.88,12.13,24.14769761
05/09/2019 13:00,36.50288,7.99584,37.36835166,13.56288,3.95584,14.128,22.94,4.04,23.293029,37.82288,14.94584,40.66876424,13.56288,3.95584,14.128,24.26,10.99,26.63320672
05/09/2019 13:30,35.88568,6.51124,36.47160917,9.29568,2.71124,9.683,26.59,3.8,26.86015823,37.30568,13.44124,39.65325577,9.29568,2.71124,9.683,28.01,10.73,29.9948829
05/09/2019 14:00,34.66536,7.10948,35.38688867,9.01536,2.62948,9.391,25.65,4.48,26.0382968,35.85536,12.16948,37.86427187,9.01536,2.62948,9.391,26.84,9.54,28.48503467
05/09/2019 14:30,34.05512,12.50316,36.27781978,15.40512,4.49316,16.047,18.65,8.01,20.29735451,34.42512,11.21316,36.20530133,15.40512,4.49316,16.047,19.02,6.72,20.17222843
05/09/2019 15:00,35.82384,14.40112,38.61009932,20.40384,5.95112,21.254,15.42,8.45,17.58348373,36.15384,13.72112,38.67000492,20.40384,5.95112,21.254,15.75,7.77,17.562329
05/09/2019 15:30,35.1028,12.4154,37.23370415,16.3728,4.7754,17.055,18.73,7.64,20.22825994,35.4428,11.8554,37.37301943,16.3728,4.7754,17.055,19.07,7.08,20.34186078
05/09/2019 16:00,34.248,11.9015,36.25701596,17.148,5.0015,17.8625,17.1,6.9,18.43963123,34.608,11.7815,36.55841088,17.148,5.0015,17.8625,17.46,6.78,18.73018953
05/09/2019 16:30,34.69048,11.01514,36.3972899,15.72048,4.58514,16.3755,18.97,6.43,20.03012232,35.02048,10.99514,36.70595487,15.72048,4.58514,16.3755,19.3,6.41,20.33661968
05/09/2019 17:00,35.36672,9.27196,36.5619218,12.72672,3.71196,13.257,22.64,5.56,23.31272614,35.74672,9.31196,36.93968854,12.72672,3.71196,13.257,23.02,5.6,23.69135707
05/09/2019 17:30,35.1568,8.0024,36.05605347,10.1568,2.9624,10.58,25,5.04,25.50297238,35.5568,8.0324,36.4527842,10.1568,2.9624,10.58,25.4,5.07,25.90105982
05/09/2019 18:00,35.25432,6.36876,35.82496591,7.98432,2.32876,8.317,27.27,4.04,27.56763501,35.66432,5.98876,36.16364151,7.98432,2.32876,8.317,27.68,3.66,27.92092405
05/09/2019 18:30,34.08216,4.98438,34.44470459,6.15216,1.79438,6.4085,27.93,3.19,28.11158124,34.51216,5.02438,34.87597428,6.15216,1.79438,6.4085,28.36,3.23,28.54334423
05/09/2019 19:00,32.61208,3.67644,32.81865282,3.38208,0.98644,3.523,29.23,2.69,29.35351768,33.03208,3.71644,33.2404909,3.38208,0.98644,3.523,29.65,2.73,29.77541603
05/09/2019 19:30,31.75696,3.09828,31.90773962,1.77696,0.51828,1.851,29.98,2.58,30.09080923,32.17696,3.12828,32.32866979,1.77696,0.51828,1.851,30.4,2.61,30.51183541
05/09/2019 20:00,32.44408,2.28494,32.52444124,1.11408,0.32494,1.1605,31.33,1.96,31.39124878,32.90408,3.40494,33.07978381,1.11408,0.32494,1.1605,31.79,3.08,31.93885565
05/09/2019 20:30,33.64832,3.65576,33.84632949,0.80832,0.23576,0.842,32.84,3.42,33.01760137,34.09832,3.01576,34.23142175,0.80832,0.23576,0.842,33.29,2.78,33.40587523
05/09/2019 21:00,32.78072,1.70146,32.82484684,0.93072,0.27146,0.9695,31.85,1.43,31.88208588,33.23072,3.12146,33.37700203,0.93072,0.27146,0.9695,32.3,2.85,32.42549152
05/09/2019 21:30,31.09632,2.25226,31.17777722,1.27632,0.37226,1.3295,29.82,1.88,29.87920347,31.48632,2.82226,31.61255287,1.27632,0.37226,1.3295,30.21,2.45,30.30918343
05/09/2019 22:00,29.39456,1.72508,29.44513642,1.83456,0.53508,1.911,27.56,1.19,27.58567926,29.74456,2.37508,29.83923348,1.83456,0.53508,1.911,27.91,1.84,27.97058634
05/09/2019 22:30,26.69728,0.89004,26.71211206,1.57728,0.46004,1.643,25.12,0.43,25.12368006,27.01728,1.41004,27.05405018,1.57728,0.46004,1.643,25.44,0.95,25.45773164
05/09/2019 23:00,25.52712,0.45416,25.53115972,1.55712,0.45416,1.622,23.97,0,23.97,25.80712,1.40416,25.8452918,1.55712,0.45416,1.622,24.25,0.95,24.26860111
05/09/2019 23:30,23.4736,-0.1127,23.47387054,1.5336,0.4473,1.5975,21.94,-0.56,21.9471456,23.7136,1.0973,23.73897412,1.5336,0.4473,1.5975,22.18,0.65,22.1895223
06/09/2019 00:00,22.29352,1.10186,22.32073317,1.58352,0.46186,1.6495,20.71,0.64,20.71988658,22.47352,0.34186,22.47611998,1.58352,0.46186,1.6495,20.89,-0.12,20.89034466
06/09/2019 00:30,21.66264,2.19952,21.774018,1.71264,0.49952,1.784,19.95,1.7,20.02230007,21.78264,-0.97048,21.80424814,1.71264,0.49952,1.784,20.07,-1.47,20.12376207
06/09/2019 01:00,21.48848,1.66164,21.55262908,1.78848,0.52164,1.863,19.7,1.14,19.7329572,21.61848,0.26164,21.62006321,1.78848,0.52164,1.863,19.83,-0.26,19.83170441
06/09/2019 01:30,20.65272,-0.92004,20.67320287,2.50272,0.72996,2.607,18.15,-1.65,18.22484568,20.79272,0.28996,20.79474169,2.50272,0.72996,2.607,18.29,-0.44,18.29529174
06/09/2019 02:00,21.0428,-0.8521,21.06004526,2.1528,0.6279,2.2425,18.89,-1.48,18.94788906,21.1628,0.5879,21.17096432,2.1528,0.6279,2.2425,19.01,-0.04,19.01004208
06/09/2019 02:30,21.20608,-0.88406,21.22449978,2.14608,0.62594,2.2355,19.06,-1.51,19.11972019,21.32608,0.58594,21.33412791,2.14608,0.62594,2.2355,19.18,-0.04,19.18004171
06/09/2019 03:00,20.85424,-1.04418,20.88036489,1.97424,0.57582,2.0565,18.88,-1.62,18.94937466,20.96424,0.48582,20.96986838,1.97424,0.57582,2.0565,18.99,-0.09,18.99021327
06/09/2019 03:30,20.4924,-0.8118,20.5084733,2.9424,0.8582,3.065,17.55,-1.67,17.62927679,20.6024,0.3782,20.60587103,2.9424,0.8582,3.065,17.66,-0.48,17.66652201
06/09/2019 04:00,21.01816,-0.92512,21.03850985,2.34816,0.68488,2.446,18.67,-1.61,18.73929027,21.13816,0.64488,21.14799467,2.34816,0.68488,2.446,18.79,-0.04,18.79004258
06/09/2019 04:30,20.19232,-0.79224,20.20785568,2.63232,0.76776,2.742,17.56,-1.56,17.62915767,20.33232,0.69776,20.34428926,2.63232,0.76776,2.742,17.7,-0.07,17.70013842
06/09/2019 05:00,21.22776,-0.62982,21.23710121,2.29776,0.67018,2.3935,18.93,-1.3,18.97458563,21.35776,0.68018,21.36858809,2.29776,0.67018,2.3935,19.06,0.01,19.06000262
06/09/2019 05:30,21.65256,2.69408,21.81951928,2.72256,0.79408,2.836,18.93,1.9,19.02511235,21.54256,-1.71592,21.61079066,2.72256,0.79408,2.836,18.82,-2.51,18.98664004
06/09/2019 06:00,23.78384,3.07612,23.98194236,2.52384,0.73612,2.629,21.26,2.34,21.38838937,23.41384,-0.76388,23.42629754,2.52384,0.73612,2.629,20.89,-1.5,20.94378428
06/09/2019 06:30,27.1904,2.4072,27.29674823,1.9104,0.5572,1.99,25.28,1.85,25.34760146,27.4404,3.1172,27.61688773,1.9104,0.5572,1.99,25.53,2.56,25.65802993
06/09/2019 07:00,31.26368,4.91774,31.648094,2.32368,0.67774,2.4205,28.94,4.24,29.24895212,31.52368,4.64774,31.8644612,2.32368,0.67774,2.4205,29.2,3.97,29.46864266
06/09/2019 07:30,34.8376,6.3843,35.41775911,3.7176,1.0843,3.8725,31.12,5.3,31.56809148,35.1676,6.3843,35.74240306,3.7176,1.0843,3.8725,31.45,5.3,31.89345544
06/09/2019 08:00,36.46872,7.78796,37.2910158,5.95872,1.73796,6.207,30.51,6.05,31.10406083,36.81872,7.09796,37.49665557,5.95872,1.73796,6.207,30.86,5.36,31.3220242
06/09/2019 08:30,37.09424,8.08082,37.96422386,5.45424,1.59082,5.6815,31.64,6.49,32.29875694,37.48424,7.40082,38.20785763,5.45424,1.59082,5.6815,32.03,5.81,32.55268038
06/09/2019 09:00,36.57376,8.26568,37.49615162,5.81376,1.69568,6.056,30.76,6.57,31.45381535,36.97376,7.59568,37.74590419,5.81376,1.69568,6.056,31.16,5.9,31.71365006
06/09/2019 09:30,37.738,9.649,38.95201978,8.088,2.359,8.425,29.65,7.29,30.53304112,38.128,8.989,39.17328816,8.088,2.359,8.425,30.04,6.63,30.76294037
06/09/2019 10:00,38.80656,10.10608,40.10089715,8.14656,2.37608,8.486,30.66,7.73,31.61943232,39.19656,9.42608,40.31403354,8.14656,2.37608,8.486,31.05,7.05,31.84030465
06/09/2019 10:30,37.18496,9.88228,38.47571582,8.06496,2.35228,8.401,29.12,7.53,30.07782073,37.57496,9.20228,38.68539228,8.06496,2.35228,8.401,29.51,6.85,30.29459688
06/09/2019 11:00,38.1664,10.2652,39.52275825,8.9664,2.6152,9.34,29.2,7.65,30.18546836,38.5464,9.6052,39.72511573,8.9664,2.6152,9.34,29.58,6.99,30.39467881
06/09/2019 11:30,38.27832,8.81076,39.27924737,6.44832,1.88076,6.717,31.83,6.93,32.57566269,38.97832,9.85076,40.20381702,6.44832,1.88076,6.717,32.53,7.97,33.49211549
06/09/2019 12:00,37.91384,10.52612,39.34791565,7.08384,2.06612,7.379,30.83,8.46,31.96968095,38.28384,8.89612,39.3038593,7.08384,2.06612,7.379,31.2,6.83,31.9388306
06/09/2019 12:30,38.00728,10.65254,39.47188799,9.43728,2.75254,9.8305,28.57,7.9,29.64211362,38.46728,10.05254,39.75908941,9.43728,2.75254,9.8305,29.03,7.3,29.93377524
06/09/2019 13:00,37.71096,12.35778,39.68414332,17.34096,5.05778,18.0635,20.37,7.3,21.63855125,38.07096,11.79778,39.85706472,17.34096,5.05778,18.0635,20.73,6.74,21.79817653
06/09/2019 13:30,37.41304,10.65422,38.90048799,12.56304,3.66422,13.0865,24.85,6.99,25.81438746,37.78304,9.98422,39.07995344,12.56304,3.66422,13.0865,25.22,6.32,25.99982308
06/09/2019 14:00,36.58912,8.68016,37.60463908,6.78912,1.98016,7.072,29.8,6.7,30.54390283,36.93912,8.00016,37.79551754,6.78912,1.98016,7.072,30.15,6.02,30.74512807
06/09/2019 14:30,35.10112,8.90116,36.21214264,8.54112,2.49116,8.897,26.56,6.41,27.3225493,35.47112,8.27116,36.4226913,8.54112,2.49116,8.897,26.93,5.78,27.54329864
06/09/2019 15:00,33.396,10.3955,34.97655266,14.316,4.1755,14.9125,19.08,6.22,20.06825354,33.686,10.5455,35.29807596,14.316,4.1755,14.9125,19.37,6.37,20.39053212
06/09/2019 15:30,33.6472,11.2321,35.47244195,18.9672,5.5321,19.7575,14.68,5.7,15.74777445,33.9272,11.9421,35.9676056,18.9672,5.5321,19.7575,14.96,6.41,16.27543241
06/09/2019 16:00,33.80832,11.04826,35.56777404,19.70832,5.74826,20.5295,14.1,5.3,15.06320019,34.08832,11.73826,36.05274342,19.70832,5.74826,20.5295,14.38,5.99,15.57769238
06/09/2019 16:30,35.03656,10.73608,36.64456236,18.22656,5.31608,18.986,16.81,5.42,17.6621771,35.29656,11.41608,37.09681968,18.22656,5.31608,18.986,17.07,6.1,18.12718676
06/09/2019 17:00,34.62688,9.62784,35.94045244,16.58688,4.83784,17.278,18.04,4.79,18.66509309,34.90688,10.30784,36.39700313,16.58688,4.83784,17.278,18.32,5.47,19.1191867
06/09/2019 17:30,34.58032,7.68926,35.42489592,13.54032,3.94926,14.1045,21.04,3.74,21.36981984,34.91032,8.39926,35.90651767,13.54032,3.94926,14.1045,21.37,4.45,21.8284081
06/09/2019 18:00,34.01016,5.85088,34.50976355,10.22016,2.98088,10.646,23.79,2.87,23.96249152,34.38016,6.56088,35.00057925,10.22016,2.98088,10.646,24.16,3.58,24.42379987
06/09/2019 18:30,33.44128,6.78454,34.12256132,6.70128,1.95454,6.9805,26.74,4.83,27.1727161,33.10128,4.51454,33.4077208,6.70128,1.95454,6.9805,26.4,2.56,26.52383079
06/09/2019 19:00,32.09216,6.52438,32.74865292,3.99216,1.16438,4.1585,28.1,5.36,28.60663559,31.54216,-0.03562,31.54218011,3.99216,1.16438,4.1585,27.55,-1.2,27.57612192
06/09/2019 19:30,31.77888,4.82634,32.14328502,1.83888,0.53634,1.9155,29.94,4.29,30.24578814,31.51888,2.17634,31.59392746,1.83888,0.53634,1.9155,29.68,1.64,29.72527544
06/09/2019 20:00,31.33384,2.21862,31.41228747,1.50384,0.43862,1.5665,29.83,1.78,29.88306042,31.71384,2.88862,31.84512165,1.50384,0.43862,1.5665,30.21,2.45,30.30918343
06/09/2019 20:30,32.28552,2.60536,32.3904724,1.35552,0.39536,1.412,30.93,2.21,31.00885357,32.66552,0.81536,32.67569447,1.35552,0.39536,1.412,31.31,0.42,31.31281686
06/09/2019 21:00,31.04488,-0.55316,31.04980773,1.39488,0.40684,1.453,29.65,-0.96,29.66553724,31.77488,3.34684,31.95065472,1.39488,0.40684,1.453,30.38,2.94,30.52192654
06/09/2019 21:30,28.69824,0.08532,28.69836683,1.69824,0.49532,1.769,27,-0.41,27.00311278,29.13824,1.53532,29.17866066,1.69824,0.49532,1.769,27.44,1.04,27.45970138
06/09/2019 22:00,27.63704,3.16122,27.8172481,1.78704,0.52122,1.8615,25.85,2.64,25.98445882,27.92704,-2.12878,28.00805719,1.78704,0.52122,1.8615,26.14,-2.65,26.27398143
06/09/2019 22:30,26.2224,-0.2868,26.22396835,1.6224,0.4732,1.69,24.6,-0.76,24.61173704,26.5024,1.1932,26.52924673,1.6224,0.4732,1.69,24.88,0.72,24.89041583
06/09/2019 23:00,24.92432,-0.34124,24.92665586,1.74432,0.50876,1.817,23.18,-0.85,23.19557932,25.17432,1.14876,25.2005166,1.74432,0.50876,1.817,23.43,0.64,23.4387393
06/09/2019 23:30,23.83192,-0.65194,23.84083549,1.50192,0.43806,1.5645,22.33,-1.09,22.3565874,24.06192,0.86806,24.07757301,1.50192,0.43806,1.5645,22.56,0.43,22.56409759
07/09/2019 00:00,22.42888,-0.83366,22.44436782,1.83888,0.53634,1.9155,20.59,-1.37,20.63552762,22.61888,0.58634,22.62647845,1.83888,0.53634,1.9155,20.78,0.05,20.78006015
07/09/2019 00:30,22.31184,-0.80738,22.32644322,2.03184,0.59262,2.1165,20.28,-1.4,20.32826604,22.50184,0.57262,22.50912475,2.03184,0.59262,2.1165,20.47,-0.02,20.47000977
07/09/2019 01:00,21.38064,-1.00148,21.40408206,2.36064,0.68852,2.459,19.02,-1.69,19.09493388,21.56064,0.21852,21.56174734,2.36064,0.68852,2.459,19.2,-0.47,19.20575174
07/09/2019 01:30,20.37032,-1.24324,20.40822341,2.32032,0.67676,2.417,18.05,-1.92,18.15182911,20.54032,0.01676,20.54032684,2.32032,0.67676,2.417,18.22,-0.66,18.23194998
07/09/2019 02:00,20.33032,-1.38824,20.37766232,1.96032,0.57176,2.042,18.37,-1.96,18.47426589,20.48032,-0.08824,20.48051009,1.96032,0.57176,2.042,18.52,-0.66,18.53175653
07/09/2019 02:30,20.2472,-1.2504,20.28577354,2.2272,0.6496,2.32,18.02,-1.9,18.11988962,20.3972,-0.0104,20.39720265,2.2272,0.6496,2.32,18.17,-0.66,18.18198284
07/09/2019 03:00,20.2208,-1.1681,20.25451086,2.2008,0.6419,2.2925,18.02,-1.81,18.11067365,20.3708,0.0619,20.37089405,2.2008,0.6419,2.2925,18.17,-0.58,18.17925466
07/09/2019 03:30,19.59824,-1.29718,19.64112235,1.75824,0.51282,1.8315,17.84,-1.81,17.93158387,19.75824,-0.06718,19.75835421,1.75824,0.51282,1.8315,18,-0.58,18.00934202
07/09/2019 04:00,19.87408,-1.38756,19.92245915,1.65408,0.48244,1.723,18.22,-1.87,18.31571183,20.02408,-0.13756,20.02455249,1.65408,0.48244,1.723,18.37,-0.62,18.38045973
07/09/2019 04:30,20.21752,-1.10864,20.24789366,1.54752,0.45136,1.612,18.67,-1.56,18.73506072,20.36752,0.29136,20.36960386,1.54752,0.45136,1.612,18.82,-0.16,18.82068012
07/09/2019 05:00,20.40376,-0.56432,20.41156239,1.73376,0.50568,1.806,18.67,-1.07,18.70063635,20.60376,1.01568,20.62877922,1.73376,0.50568,1.806,18.87,0.51,18.87689063
07/09/2019 05:30,21.20568,-0.53126,21.21233371,1.19568,0.34874,1.2455,20.01,-0.88,20.02934098,21.36568,0.99874,21.38901034,1.19568,0.34874,1.2455,20.17,0.65,20.18047076
07/09/2019 06:00,20.94808,-0.56556,20.95571315,1.31808,0.38444,1.373,19.63,-0.95,19.65297433,21.12808,0.98444,21.15100202,1.31808,0.38444,1.373,19.81,0.6,19.81908424
07/09/2019 06:30,22.6392,3.4906,22.90671659,1.3392,0.3906,1.395,21.3,3.1,21.52440475,22.7792,-0.6694,22.78903352,1.3392,0.3906,1.395,21.44,-1.06,21.46618737
07/09/2019 07:00,24.76672,4.68196,25.20537976,1.44672,0.42196,1.507,23.32,4.26,23.70590644,24.17672,-1.10804,24.2020979,1.44672,0.42196,1.507,22.73,-1.53,22.78143542
07/09/2019 07:30,26.03568,2.92874,26.19988838,1.91568,0.55874,1.9955,24.12,2.37,24.23615687,26.14568,1.68874,26.20016079,1.91568,0.55874,1.9955,24.23,1.13,24.25633525
07/09/2019 08:00,27.31224,3.00982,27.47758123,2.98224,0.86982,3.1065,24.33,2.14,24.42393293,27.62224,3.66982,27.86495508,2.98224,0.86982,3.1065,24.64,2.8,24.7985806
07/09/2019 08:30,29.26336,3.83098,29.51305891,4.56336,1.33098,4.7535,24.7,2.5,24.82619584,29.60336,4.44098,29.93461586,4.56336,1.33098,4.7535,25.04,3.11,25.23239386
07/09/2019 09:00,29.7664,5.4527,30.26170032,7.1064,2.0727,7.4025,22.66,3.38,22.91069619,30.1564,5.4627,30.64717854,7.1064,2.0727,7.4025,23.05,3.39,23.2979527
07/09/2019 09:30,29.57608,6.21844,30.22273158,9.28608,2.70844,9.673,20.29,3.51,20.59136227,29.99608,5.51844,30.49947533,9.28608,2.70844,9.673,20.71,2.81,20.89976555
07/09/2019 10:00,29.99024,6.76382,30.74351568,10.23024,2.98382,10.6565,19.76,3.78,20.11830013,30.39024,6.06382,30.98929816,10.23024,2.98382,10.6565,20.16,3.08,20.39392066
07/09/2019 10:30,28.99584,6.92962,29.8123862,10.93584,3.18962,11.3915,18.06,3.74,18.44318844,29.41584,6.22962,30.0682525,10.93584,3.18962,11.3915,18.48,3.04,18.7283742
07/09/2019 11:00,29.09208,6.45644,29.79991168,10.58208,3.08644,11.023,18.51,3.37,18.81427649,29.51208,5.76644,30.07016289,10.58208,3.08644,11.023,18.93,2.68,19.11876827
07/09/2019 11:30,28.5324,6.3382,29.22790839,10.3824,3.0282,10.815,18.15,3.31,18.44935229,28.9224,5.4782,29.43664208,10.3824,3.0282,10.815,18.54,2.45,18.70117911
07/09/2019 12:00,28.64984,5.66162,29.2038914,9.63984,2.81162,10.0415,19.01,2.85,19.22245042,29.03984,4.80162,29.4341275,9.63984,2.81162,10.0415,19.4,1.99,19.50179735
07/09/2019 12:30,28.604,5.8345,29.19298214,10.884,3.1745,11.3375,17.72,2.66,17.91853789,29.004,4.9745,29.42749847,10.884,3.1745,11.3375,18.12,1.8,18.2091845
07/09/2019 13:00,28.32552,5.57036,28.86804451,10.83552,3.16036,11.287,17.49,2.41,17.65525984,28.72552,4.77036,29.1189257,10.83552,3.16036,11.287,17.89,1.61,17.96229941
07/09/2019 13:30,27.10624,1.53182,27.14948838,9.12624,2.66182,9.5065,17.98,-1.13,18.0154739,27.54624,3.95182,27.82826296,9.12624,2.66182,9.5065,18.42,1.29,18.46511576
07/09/2019 14:00,26.54208,5.17394,27.04166537,11.84208,3.45394,12.3355,14.7,1.72,14.80028378,26.92208,4.50394,27.29622441,11.84208,3.45394,12.3355,15.08,1.05,15.11651084
07/09/2019 14:30,27.3,6.5575,28.07651699,15.66,4.5675,16.3125,11.64,1.99,11.80888225,27.62,6.2875,28.32661392,15.66,4.5675,16.3125,11.96,1.72,12.08304597
07/09/2019 15:00,26.50032,7.56926,27.56012803,18.58032,5.41926,19.3545,7.92,2.15,8.206637557,26.79032,7.53926,27.83094837,18.58032,5.41926,19.3545,8.21,2.12,8.47929832
07/09/2019 15:30,25.67128,6.27954,26.4281524,16.42128,4.78954,17.1055,9.25,1.49,9.369236895,25.94128,6.26954,26.68814605,16.42128,4.78954,17.1055,9.52,1.48,9.634355194
07/09/2019 16:00,25.52144,5.59792,26.12815738,15.18144,4.42792,15.814,10.34,1.17,10.40598386,25.81144,5.65792,26.42427849,15.18144,4.42792,15.814,10.63,1.23,10.70092519
07/09/2019 16:30,25.9,4.635,26.31146566,12.84,3.745,13.375,13.06,0.89,13.09029029,26.2,4.635,26.60682666,12.84,3.745,13.375,13.36,0.89,13.38961164
07/09/2019 17:00,25.77008,4.76794,26.20744694,12.85008,3.74794,13.3855,12.92,1.02,12.96020062,26.11008,4.77794,26.54364309,12.85008,3.74794,13.3855,13.26,1.03,13.29994361
07/09/2019 17:30,26.75344,3.89892,27.03605239,11.17344,3.25892,11.639,15.58,0.64,15.59313952,27.10344,3.90892,27.38386597,11.17344,3.25892,11.639,15.93,0.65,15.94325563
07/09/2019 18:00,26.85744,2.82842,27.0059631,8.25744,2.40842,8.6015,18.6,0.42,18.60474133,27.22744,2.85842,27.37707168,8.25744,2.40842,8.6015,18.97,0.45,18.97533662
07/09/2019 18:30,26.996,1.4755,27.03629258,4.956,1.4455,5.1625,22.04,0.03,22.04002042,27.396,1.5355,27.43899736,4.956,1.4455,5.1625,22.44,0.09,22.44018048
07/09/2019 19:00,26.8488,0.9659,26.86616877,2.9688,0.8659,3.0925,23.88,0.1,23.88020938,27.2388,0.9959,27.25699988,2.9688,0.8659,3.0925,24.27,0.13,24.27034816
07/09/2019 19:30,27.16792,0.38106,27.17059226,1.47792,0.43106,1.5395,25.69,-0.05,25.69004866,27.57792,0.36106,27.58028346,1.47792,0.43106,1.5395,26.1,-0.07,26.10009387
07/09/2019 20:00,27.64408,0.51744,27.64892228,1.53408,0.44744,1.598,26.11,0.07,26.11009383,28.03408,0.49744,28.03849297,1.53408,0.44744,1.598,26.5,0.05,26.50004717
07/09/2019 20:30,28.10064,0.48602,28.10484271,1.22064,0.35602,1.2715,26.88,0.13,26.88031436,28.49064,0.49602,28.49495751,1.22064,0.35602,1.2715,27.27,0.14,27.27035937
07/09/2019 21:00,27.19056,0.16558,27.19106415,1.63056,0.47558,1.6985,25.56,-0.31,25.56187982,27.58056,0.34558,27.58272495,1.63056,0.47558,1.6985,25.95,-0.13,25.95032562
07/09/2019 21:30,26.06464,-0.26698,26.0660073,1.24464,0.36302,1.2965,24.82,-0.63,24.82799428,26.44464,-0.31698,26.44653968,1.24464,0.36302,1.2965,25.2,-0.68,25.20917293
07/09/2019 22:00,25.05648,-0.28686,25.05812201,1.17648,0.34314,1.2255,23.88,-0.63,23.88830886,25.41648,-0.33686,25.41871221,1.17648,0.34314,1.2255,24.24,-0.68,24.24953608
07/09/2019 22:30,24.56808,-0.24556,24.56930717,1.31808,0.38444,1.373,23.25,-0.63,23.25853392,24.90808,-0.29556,24.9098335,1.31808,0.38444,1.373,23.59,-0.68,23.59979873
07/09/2019 23:00,23.17968,-0.38426,23.18286481,1.45968,0.42574,1.5205,21.72,-0.81,21.73509834,23.47968,-0.29426,23.48152384,1.45968,0.42574,1.5205,22.02,-0.72,22.03176797
07/09/2019 23:30,21.7316,-1.1837,21.76381364,0.9816,0.2863,1.0225,20.75,-1.47,20.80200471,21.9916,-0.6037,21.99988464,0.9816,0.2863,1.0225,21.01,-0.89,21.0288421
08/09/2019 00:00,21.0584,0.4712,21.0636711,0.7584,0.2212,0.79,20.3,0.25,20.30153935,21.0884,-1.8888,21.17281701,0.7584,0.2212,0.79,20.33,-2.11,20.43920253
08/09/2019 00:30,19.9896,-1.8797,20.07778325,1.0296,0.3003,1.0725,18.96,-2.18,19.08491551,20.2096,-0.5397,20.2168051,1.0296,0.3003,1.0725,19.18,-0.84,19.19838535
08/09/2019 01:00,19.2648,-1.8986,19.3581301,0.9648,0.2814,1.005,18.3,-2.18,18.42938957,19.4748,-0.5586,19.48280958,0.9648,0.2814,1.005,18.51,-0.84,18.52905016
08/09/2019 01:30,18.64464,-2.05448,18.75749154,0.94464,0.27552,0.984,17.7,-2.33,17.85270008,18.84464,-0.69448,18.85743247,0.94464,0.27552,0.984,17.9,-0.97,17.92626286
08/09/2019 02:00,18.82064,-2.17898,18.94635701,0.86064,0.25102,0.8965,17.96,-2.43,18.12364478,19.02064,-0.81898,19.03826343,0.86064,0.25102,0.8965,18.16,-1.07,18.19149527
08/09/2019 02:30,18.7228,-2.2471,18.8571657,0.8328,0.2429,0.8675,17.89,-2.49,18.06245277,18.9228,-0.9071,18.9445293,0.8328,0.2429,0.8675,18.09,-1.15,18.12651649
08/09/2019 03:00,19.03032,-2.07824,19.14346261,0.76032,0.22176,0.792,18.27,-2.3,18.41420376,19.23032,-0.75824,19.24526267,0.76032,0.22176,0.792,18.47,-0.98,18.49598064
08/09/2019 03:30,18.88752,-2.00864,18.9940266,0.82752,0.24136,0.862,18.06,-2.25,18.19961813,19.07752,-0.68864,19.08994485,0.82752,0.24136,0.862,18.25,-0.93,18.27368053
08/09/2019 04:00,18.57392,-2.09094,18.69124218,0.85392,0.24906,0.8895,17.72,-2.34,17.87383563,18.76392,-0.75094,18.77894046,0.85392,0.24906,0.8895,17.91,-1,17.93789564
08/09/2019 04:30,18.758,-2.116,18.87697063,0.768,0.224,0.8,17.99,-2.34,18.14154624,18.948,-0.776,18.96388357,0.768,0.224,0.8,18.18,-1,18.20748198
08/09/2019 05:00,18.304,-1.983,18.41110276,1.224,0.357,1.275,17.08,-2.34,17.23954756,18.484,-0.643,18.49518059,1.224,0.357,1.275,17.26,-1,17.28894444
08/09/2019 05:30,18.49168,-2.16326,18.61778513,1.05168,0.30674,1.0955,17.44,-2.47,17.61404269,18.67168,-0.82326,18.68982052,1.05168,0.30674,1.0955,17.62,-1.13,17.65619721
08/09/2019 06:00,18.44928,-2.18896,18.57868344,1.16928,0.34104,1.218,17.28,-2.53,17.46422916,18.63928,-0.84896,18.6586037,1.16928,0.34104,1.218,17.47,-1.19,17.51048257
08/09/2019 06:30,19.57216,-1.91062,19.66519555,0.99216,0.28938,1.0335,18.58,-2.2,18.70979423,19.78216,-0.62062,19.79189287,0.99216,0.28938,1.0335,18.79,-0.91,18.81202275
08/09/2019 07:00,20.31592,-1.29244,20.35698913,1.22592,0.35756,1.277,19.09,-1.65,19.16117429,20.53592,-0.11244,20.53622782,1.22592,0.35756,1.277,19.31,-0.47,19.31571899
08/09/2019 07:30,21.77064,1.81102,21.8458362,2.06064,0.60102,2.1465,19.71,1.21,19.74710612,21.59064,-1.97898,21.68114613,2.06064,0.60102,2.1465,19.53,-2.58,19.69967766
08/09/2019 08:00,23.44568,3.95624,23.77712652,4.13568,1.20624,4.308,19.31,2.75,19.5048353,23.47568,-1.65376,23.53385803,4.13568,1.20624,4.308,19.34,-2.86,19.55032481
08/09/2019 08:30,24.89144,2.12792,24.98223026,7.02144,2.04792,7.314,17.87,0.08,17.87017907,25.18144,2.78792,25.33529985,7.02144,2.04792,7.314,18.16,0.74,18.17507084
08/09/2019 09:00,25.79448,3.76714,26.06811352,10.10448,2.94714,10.5255,15.69,0.82,15.71141305,26.12448,3.75714,26.39326725,10.10448,2.94714,10.5255,16.02,0.81,16.04046446
08/09/2019 09:30,26.24104,2.57572,26.36714838,12.91104,3.76572,13.449,13.33,-1.19,13.38301162,26.87104,6.31572,27.60328078,12.91104,3.76572,13.449,13.96,2.55,14.19098658
08/09/2019 10:00,26.70296,4.33128,27.05195112,14.95296,4.36128,15.576,11.75,-0.03,11.7500383,27.15296,6.20128,27.85209347,14.95296,4.36128,15.576,12.2,1.84,12.3379739
08/09/2019 10:30,27.40112,7.83366,28.49890535,17.84112,5.20366,18.5845,9.56,2.63,9.915165152,27.78112,7.10366,28.6749475,17.84112,5.20366,18.5845,9.94,1.9,10.11996047
08/09/2019 11:00,27.1156,8.5458,28.43037919,19.6656,5.7358,20.485,7.45,2.81,7.962323781,27.4856,7.6758,28.53727585,19.6656,5.7358,20.485,7.82,1.94,8.057046605
08/09/2019 11:30,26.63488,9.28184,28.20583958,20.47488,5.97184,21.328,6.16,3.31,6.992975046,27.04488,7.71184,28.122909,20.47488,5.97184,21.328,6.57,1.74,6.796506456
08/09/2019 12:00,26.96976,9.52868,28.60356091,20.66976,6.02868,21.531,6.3,3.5,7.206941099,27.37976,7.91868,28.50187276,20.66976,6.02868,21.531,6.71,1.89,6.971097475
08/09/2019 12:30,27.1528,8.2479,28.37785056,17.9928,5.2479,18.7425,9.16,3,9.638755106,27.5528,6.6479,28.3434536,17.9928,5.2479,18.7425,9.56,1.4,9.661966674
08/09/2019 13:00,27.73488,7.38184,28.70043781,16.39488,4.78184,17.078,11.34,2.6,11.63424256,28.18488,5.81184,28.77785511,16.39488,4.78184,17.078,11.79,1.03,11.834906
08/09/2019 13:30,27.68288,6.92334,28.53549512,15.54288,4.53334,16.1905,12.14,2.39,12.37302307,28.11288,5.36334,28.61991331,15.54288,4.53334,16.1905,12.57,0.83,12.59737274
08/09/2019 14:00,25.64048,6.71014,26.50396562,14.64048,4.27014,15.2505,11,2.44,11.26736881,26.04048,5.14014,26.54293951,14.64048,4.27014,15.2505,11.4,0.87,11.43314917
08/09/2019 14:30,26.18864,6.73002,27.03956424,15.18864,4.43002,15.8215,11,2.3,11.23788236,26.58864,5.20002,27.09236027,15.18864,4.43002,15.8215,11.4,0.77,11.42597479
08/09/2019 15:00,26.4852,6.4811,27.26665502,15.0552,4.3911,15.6825,11.43,2.09,11.61950946,26.8652,4.6711,27.26826262,15.0552,4.3911,15.6825,11.81,0.28,11.81331875
08/09/2019 15:30,25.21312,5.42466,25.79008252,12.63312,3.68466,13.1595,12.58,1.74,12.69976378,25.58312,3.78466,25.8615483,12.63312,3.68466,13.1595,12.95,0.1,12.95038609
08/09/2019 16:00,26.41696,5.77578,27.04099499,13.83696,4.03578,14.4135,12.58,1.74,12.69976378,26.78696,4.04578,27.09076525,13.83696,4.03578,14.4135,12.95,0.01,12.95000386
08/09/2019 16:30,26.58608,5.18844,27.08762742,12.16608,3.54844,12.673,14.42,1.64,14.51295973,27.00608,3.52844,27.23560621,12.16608,3.54844,12.673,14.84,-0.02,14.84001348
08/09/2019 17:00,28.57688,4.11534,28.87168325,9.92688,2.89534,10.3405,18.65,1.22,18.68986089,29.00688,2.28534,29.09676728,9.92688,2.89534,10.3405,19.08,-0.61,19.08974856
08/09/2019 17:30,28.2448,2.8389,28.38711116,6.5448,1.9089,6.8175,21.7,0.93,21.71991943,28.6748,1.0289,28.69325339,6.5448,1.9089,6.8175,22.13,-0.88,22.1474897
08/09/2019 18:00,28.33616,1.74138,28.38961725,3.53616,1.03138,3.6835,24.8,0.71,24.81016122,28.78616,0.20138,28.78686439,3.53616,1.03138,3.6835,25.25,-0.83,25.2636379
08/09/2019 18:30,28.7196,1.2478,28.74669423,2.2896,0.6678,2.385,26.43,0.58,26.43636321,29.1496,0.8078,29.16079082,2.2896,0.6678,2.385,26.86,0.14,26.86036485
08/09/2019 19:00,28.36032,0.96676,28.3767929,1.60032,0.46676,1.667,26.76,0.5,26.76467074,28.78032,-0.27324,28.78161704,1.60032,0.46676,1.667,27.18,-0.74,27.19007172
08/09/2019 19:30,28.55096,0.79778,28.56210374,1.02096,0.29778,1.0635,27.53,0.5,27.53454013,29.01096,-0.39222,29.01361123,1.02096,0.29778,1.0635,27.99,-0.69,27.99850353
08/09/2019 20:00,28.97728,0.81754,28.98881039,0.91728,0.26754,0.9555,28.06,0.55,28.06538972,29.43728,-0.42246,29.44031125,0.91728,0.26754,0.9555,28.52,-0.69,28.52834555
08/09/2019 20:30,29.25728,0.78254,29.26774337,0.79728,0.23254,0.8305,28.46,0.55,28.46531398,29.71728,-0.38746,29.71980578,0.79728,0.23254,0.8305,28.92,-0.62,28.92664516
08/09/2019 21:00,27.95592,-3.18744,28.13704385,1.10592,0.32256,1.152,26.85,-3.51,27.07845269,28.42592,3.01256,28.58510881,1.10592,0.32256,1.152,27.32,2.69,27.45211285
08/09/2019 21:30,26.43776,-3.05982,26.61423777,0.85776,0.25018,0.8935,25.58,-3.31,25.79326462,27.57776,2.35018,27.67772015,0.85776,0.25018,0.8935,26.72,2.1,26.80239542
08/09/2019 22:00,25.53896,-0.51822,25.54421715,1.06896,0.31178,1.1135,24.47,-0.83,24.48407237,25.90896,-0.55822,25.91497285,1.06896,0.31178,1.1135,24.84,-0.87,24.85523084
08/09/2019 22:30,24.28408,-0.50506,24.28933155,1.11408,0.32494,1.1605,23.17,-0.83,23.18486144,24.62408,-0.54506,24.63011178,1.11408,0.32494,1.1605,23.51,-0.87,23.5260919
08/09/2019 23:00,22.36184,-0.62238,22.37049944,1.67184,0.48762,1.7415,20.69,-1.11,20.71975386,22.64184,-0.38238,22.64506863,1.67184,0.48762,1.7415,20.97,-0.87,20.98803945
08/09/2019 23:30,20.85496,0.46228,20.86008292,1.10496,0.32228,1.151,19.75,0.14,19.7504962,21.04496,-0.87772,21.06325554,1.10496,0.32228,1.151,19.94,-1.2,19.97607569
09/09/2019 00:00,19.99568,-1.90626,20.08633978,1.07568,0.31374,1.1205,18.92,-2.22,19.0497979,20.18568,-0.58626,20.19419169,1.07568,0.31374,1.1205,19.11,-0.9,19.13118135
09/09/2019 00:30,19.20112,-1.85134,19.29016509,1.16112,0.33866,1.2095,18.04,-2.19,18.17244342,19.37112,-0.54134,19.37868259,1.16112,0.33866,1.2095,18.21,-0.88,18.23125064
09/09/2019 01:00,19.19072,-2.00854,19.29554267,0.93072,0.27146,0.9695,18.26,-2.28,18.40179339,19.35072,-0.67854,19.36261297,0.93072,0.27146,0.9695,18.42,-0.95,18.44448156
09/09/2019 01:30,19.00048,-2.13736,19.12031768,1.14048,0.33264,1.188,17.86,-2.47,18.02998891,19.16048,-0.79736,19.17706382,1.14048,0.33264,1.188,18.02,-1.13,18.05539532
09/09/2019 02:00,19.49904,-1.86278,19.58781535,1.01904,0.29722,1.0615,18.48,-2.16,18.60580555,19.65904,-0.56278,19.66709371,1.01904,0.29722,1.0615,18.64,-0.86,18.65982851
09/09/2019 02:30,19.40792,-1.69394,19.48170402,1.11792,0.32606,1.1645,18.29,-2.02,18.4012092,19.56792,-0.41394,19.57229776,1.11792,0.32606,1.1645,18.45,-0.74,18.46483414
09/09/2019 03:00,19.31264,-1.77798,19.39431042,0.93264,0.27202,0.9715,18.38,-2.05,18.49396929,19.47264,-0.46798,19.4782626,0.93264,0.27202,0.9715,18.54,-0.74,18.55476219
