Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2019 03:30,19.45024,-1.78368,19.53185476,0.81024,0.23632,0.844,18.64,-2.02,18.74913331,19.62024,-0.50368,19.62670403,0.81024,0.23632,0.844,18.81,-0.74,18.82455046
09/09/2019 04:00,19.0832,-1.8624,19.17386388,0.8832,0.2576,0.92,18.2,-2.12,18.32305651,19.2432,-0.5324,19.25056352,0.8832,0.2576,0.92,18.36,-0.79,18.37698833
09/09/2019 04:30,19.62216,-1.42812,19.67406134,0.93216,0.27188,0.971,18.69,-1.7,18.76715482,19.78216,0.12188,19.78253545,0.93216,0.27188,0.971,18.85,-0.15,18.85059681
09/09/2019 05:00,20.30392,-0.87344,20.32269827,1.15392,0.33656,1.202,19.15,-1.21,19.18818908,20.47392,0.83656,20.4910037,1.15392,0.33656,1.202,19.32,0.5,19.3264689
09/09/2019 05:30,21.84216,1.92938,21.92720823,1.47216,0.42938,1.5335,20.37,1.5,20.42515361,21.69216,-0.89062,21.7104355,1.47216,0.42938,1.5335,20.22,-1.32,20.26304025
09/09/2019 06:00,23.94376,1.24318,23.97601175,1.31376,0.38318,1.3685,22.63,0.86,22.64633524,24.14376,2.50318,24.27317567,1.31376,0.38318,1.3685,22.83,2.12,22.9282206
09/09/2019 06:30,28.66352,4.40186,28.99954741,1.10352,0.32186,1.1495,27.56,4.08,27.86036611,28.66352,2.93186,28.81307311,1.10352,0.32186,1.1495,27.56,2.61,27.68331086
09/09/2019 07:00,32.2424,5.3932,32.69034971,1.3824,0.4032,1.44,30.86,4.99,31.26083332,32.5724,5.3832,33.01424062,1.3824,0.4032,1.44,31.19,4.98,31.58506767
09/09/2019 07:30,34.92432,6.26876,35.48246721,1.26432,0.36876,1.317,33.66,5.9,34.17317076,35.37432,6.18876,35.9116035,1.26432,0.36876,1.317,34.11,5.82,34.60295508
09/09/2019 08:00,36.43472,7.70596,37.24071214,1.97472,0.57596,2.057,34.46,7.13,35.18989201,36.86472,7.02596,37.5282786,1.97472,0.57596,2.057,34.89,6.45,35.48118656
09/09/2019 08:30,37.206,8.2605,38.11197051,2.196,0.6405,2.2875,35.01,7.62,35.8296595,37.646,7.5805,38.40163143,2.196,0.6405,2.2875,35.45,6.94,36.12293039
09/09/2019 09:00,36.49648,8.30564,37.4296234,2.55648,0.74564,2.663,33.94,7.56,34.77178741,36.94648,7.62564,37.72522723,2.55648,0.74564,2.663,34.39,6.88,35.0714485
09/09/2019 09:30,37.36304,8.34172,38.28290807,2.78304,0.81172,2.899,34.58,7.53,35.39035603,37.81304,7.58172,38.56563849,2.78304,0.81172,2.899,35.03,6.77,35.67819782
09/09/2019 10:00,37.912,9.496,39.08316466,4.512,1.316,4.7,33.4,8.18,34.38709642,38.352,8.516,39.28610645,4.512,1.316,4.7,33.84,7.2,34.59747968
09/09/2019 10:30,36.25496,5.16228,36.6206398,5.66496,1.65228,5.901,30.59,3.51,30.79071613,37.74496,12.38228,39.72408417,5.66496,1.65228,5.901,32.08,10.73,33.82690202
09/09/2019 11:00,36.5548,5.8114,37.0138592,6.4848,1.8914,6.755,30.07,3.92,30.32443404,38.0748,13.2214,40.30503459,6.4848,1.8914,6.755,31.59,11.33,33.56034863
09/09/2019 11:30,38.24832,10.49826,39.66292281,6.74832,1.96826,7.0295,31.5,8.53,32.63450475,38.69832,9.83826,39.9293292,6.74832,1.96826,7.0295,31.95,7.87,32.9050057
09/09/2019 12:00,37.20816,9.88988,38.50008957,6.30816,1.83988,6.571,30.9,8.05,31.93137172,37.67816,9.23988,38.79457595,6.30816,1.83988,6.571,31.37,7.4,32.23099285
09/09/2019 12:30,36.74432,9.84626,38.04068727,8.04432,2.34626,8.3795,28.7,7.5,29.66378263,37.20432,9.18626,38.32164923,8.04432,2.34626,8.3795,29.16,6.84,29.95148076
09/09/2019 13:00,36.37768,9.51224,37.60077542,9.60768,2.80224,10.008,26.77,6.71,27.59813399,37.00768,10.29224,38.41221919,9.60768,2.80224,10.008,27.4,7.49,28.40528296
09/09/2019 13:30,35.68992,9.26706,36.87341577,7.18992,2.09706,7.4895,28.5,7.17,29.38807411,36.11992,8.59706,37.12893833,7.18992,2.09706,7.4895,28.93,6.5,29.65122089
09/09/2019 14:00,36.35672,9.23446,37.51114955,6.18672,1.80446,6.4445,30.17,7.43,31.07143061,36.76672,8.57446,37.75331858,6.18672,1.80446,6.4445,30.58,6.77,31.32042944
09/09/2019 14:30,35.42848,8.64914,36.46895691,4.72848,1.37914,4.9255,30.7,7.27,31.54905545,35.83848,7.99914,36.72033346,4.72848,1.37914,4.9255,31.11,6.62,31.80654807
09/09/2019 15:00,36.28768,8.26724,37.21750901,4.20768,1.22724,4.383,32.08,7.04,32.84338594,36.70768,7.61724,37.48968013,4.20768,1.22724,4.383,32.5,6.39,33.1222297
09/09/2019 15:30,35.39264,7.82952,36.24831513,4.11264,1.19952,4.284,31.28,6.63,31.97491673,35.81264,7.17952,36.52520624,4.11264,1.19952,4.284,31.7,5.98,32.25911344
09/09/2019 16:00,35.72344,7.82392,36.5701776,4.09344,1.19392,4.264,31.63,6.63,32.3173916,36.15344,7.17392,36.85832812,4.09344,1.19392,4.264,32.06,5.98,32.61294222
09/09/2019 16:30,37.3284,7.9762,38.17105203,3.9984,1.1662,4.165,33.33,6.81,34.01859785,37.8084,7.3262,38.51166469,3.9984,1.1662,4.165,33.81,6.16,34.36657824
09/09/2019 17:00,37.47824,7.89782,38.30135813,4.03824,1.17782,4.2065,33.44,6.72,34.10853266,37.96824,7.22782,38.65007931,4.03824,1.17782,4.2065,33.93,6.05,34.46516212
09/09/2019 17:30,37.92856,7.64458,38.69128154,5.87856,1.71458,6.1235,32.05,5.93,32.59397797,38.42856,7.64458,39.18154957,5.87856,1.71458,6.1235,32.55,5.93,33.08575827
09/09/2019 18:00,36.73952,6.14486,37.24985415,4.43952,1.29486,4.6245,32.3,4.85,32.66209577,37.19952,5.72486,37.63745887,4.43952,1.29486,4.6245,32.76,4.43,33.05816843
09/09/2019 18:30,35.14448,4.57964,35.44160799,2.84448,0.82964,2.963,32.3,3.75,32.51695711,35.60448,4.61964,35.90292564,2.84448,0.82964,2.963,32.76,3.79,32.9785036
09/09/2019 19:00,34.77696,4.01328,35.00776147,1.65696,0.48328,1.726,33.12,3.53,33.30758622,35.24696,4.04328,35.47811019,1.65696,0.48328,1.726,33.59,3.56,33.77812458
09/09/2019 19:30,34.57512,3.47066,34.7488763,1.06512,0.31066,1.1095,33.51,3.16,33.65866456,35.04512,4.03066,35.27614854,1.06512,0.31066,1.1095,33.98,3.72,34.18301918
09/09/2019 20:00,34.11936,3.10648,34.26048664,0.87936,0.25648,0.916,33.24,2.85,33.36195588,34.60936,3.55648,34.79161321,0.87936,0.25648,0.916,33.73,3.3,33.89104454
09/09/2019 20:30,34.42936,3.21148,34.57881481,0.75936,0.22148,0.791,33.67,2.99,33.80249991,34.90936,3.23148,35.05860634,0.75936,0.22148,0.791,34.15,3.01,34.2823949
09/09/2019 21:00,32.93704,3.12622,33.08506998,1.18704,0.34622,1.2365,31.75,2.78,31.87147471,33.39704,3.13622,33.54397348,1.18704,0.34622,1.2365,32.21,2.79,32.33060779
09/09/2019 21:30,31.18752,0.55386,31.19243762,0.76752,0.22386,0.7995,30.42,0.33,30.42178989,32.03752,4.08386,32.29675836,0.76752,0.22386,0.7995,31.27,3.86,31.50734041
09/09/2019 22:00,29.40416,1.92538,29.46712937,0.70416,0.20538,0.7335,28.7,1.72,28.75149387,29.62416,-0.63462,29.63095676,0.70416,0.20538,0.7335,28.92,-0.84,28.9321966
09/09/2019 22:30,26.89576,3.01668,27.06440955,0.84576,0.24668,0.881,26.05,2.77,26.19685859,26.92576,-1.57332,26.97168677,0.84576,0.24668,0.881,26.08,-1.82,26.14342747
09/09/2019 23:00,24.624,-0.3205,24.62608569,0.924,0.2695,0.9625,23.7,-0.59,23.70734274,24.934,0.8395,24.94812851,0.924,0.2695,0.9625,24.01,0.57,24.01676498
09/09/2019 23:30,22.91432,-0.42624,22.918284,0.90432,0.26376,0.942,22.01,-0.69,22.02081288,23.19432,0.34376,23.19686727,0.90432,0.26376,0.942,22.29,0.08,22.29014356
10/09/2019 00:00,21.94016,-0.59662,21.94827046,0.80016,0.23338,0.8335,21.14,-0.83,21.15628748,22.19016,0.18338,22.19091772,0.80016,0.23338,0.8335,21.39,-0.05,21.39005844
10/09/2019 00:30,21.09256,1.96908,21.1842716,0.68256,0.19908,0.711,20.41,1.77,20.48660538,21.10256,-1.49092,21.15516204,0.68256,0.19908,0.711,20.42,-1.69,20.48981454
10/09/2019 01:00,20.1608,-1.2881,20.20190729,0.7608,0.2219,0.7925,19.4,-1.51,19.45867673,20.3608,0.1319,20.36122723,0.7608,0.2219,0.7925,19.6,-0.09,19.60020663
10/09/2019 01:30,20.06096,-1.57722,20.12286607,0.66096,0.19278,0.6885,19.4,-1.77,19.48057751,20.26096,-0.39722,20.26485341,0.66096,0.19278,0.6885,19.6,-0.59,19.60887809
10/09/2019 02:00,20.40696,-1.36672,20.45267562,0.93696,0.27328,0.976,19.47,-1.64,19.53894828,20.61696,0.19328,20.61786596,0.93696,0.27328,0.976,19.68,-0.08,19.6801626
10/09/2019 02:30,20.47424,-1.31168,20.5162133,0.95424,0.27832,0.994,19.52,-1.59,19.5846496,20.63424,0.23832,20.63561622,0.95424,0.27832,0.994,19.68,-0.04,19.68004065
10/09/2019 03:00,20.75216,-1.43562,20.80175833,0.63216,0.18438,0.6585,20.12,-1.62,20.18511333,20.95216,-0.31562,20.95453709,0.63216,0.18438,0.6585,20.32,-0.5,20.32615064
10/09/2019 03:30,20.47536,-1.32802,20.51838211,0.79536,0.23198,0.8285,19.68,-1.56,19.74173245,20.66536,0.17198,20.66607561,0.79536,0.23198,0.8285,19.87,-0.06,19.87009059
10/09/2019 04:00,20.33744,-1.23408,20.37484771,0.87744,0.25592,0.914,19.46,-1.49,19.51695929,20.52744,0.23592,20.52879566,0.87744,0.25592,0.914,19.65,-0.02,19.65001018
10/09/2019 04:30,20.44392,-0.94844,20.46590832,1.03392,0.30156,1.077,19.41,-1.25,19.45020823,20.68392,0.46156,20.6890692,1.03392,0.30156,1.077,19.65,0.16,19.65065139
10/09/2019 05:00,21.02216,-0.58812,21.03038507,0.93216,0.27188,0.971,20.09,-0.86,20.10839874,21.22216,1.04188,21.24771962,0.93216,0.27188,0.971,20.29,0.77,20.30460539
10/09/2019 05:30,22.16832,0.07826,22.16845814,0.98832,0.28826,1.0295,21.18,-0.21,21.18104105,22.38832,1.59826,22.44529589,0.98832,0.28826,1.0295,21.4,1.31,21.4400583
10/09/2019 06:00,24.14808,0.56194,24.15461745,0.89808,0.26194,0.9355,23.25,0.3,23.2519354,24.38808,2.24194,24.4909114,0.89808,0.26194,0.9355,23.49,1.98,23.57330058
10/09/2019 06:30,29.76008,4.29794,30.06883187,0.85008,0.24794,0.8855,28.91,4.05,29.19230378,29.88008,3.18794,30.04966127,0.85008,0.24794,0.8855,29.03,2.94,29.17849379
10/09/2019 07:00,33.25304,6.05922,33.8005742,1.16304,0.33922,1.2115,32.09,5.72,32.59580494,33.59304,5.64922,34.06473283,1.16304,0.33922,1.2115,32.43,5.31,32.86184718
10/09/2019 07:30,36.00536,5.87448,36.48143999,1.45536,0.42448,1.516,34.55,5.45,34.97720686,36.80536,7.75448,37.61338173,1.45536,0.42448,1.516,35.35,7.33,36.1019584
10/09/2019 08:00,37.8548,8.6639,38.83360718,2.8248,0.8239,2.9425,35.03,7.84,35.89660847,38.3148,7.9839,39.13778939,2.8248,0.8239,2.9425,35.49,7.16,36.20505075
10/09/2019 08:30,37.78416,9.91538,39.06350608,5.74416,1.67538,5.9835,32.04,8.24,33.08261175,38.17416,9.22538,39.27307128,5.74416,1.67538,5.9835,32.43,7.55,33.29725815
10/09/2019 09:00,37.54384,11.38362,39.23170563,8.82384,2.57362,9.1915,28.72,8.81,30.04088048,37.87384,10.22362,39.22945529,8.82384,2.57362,9.1915,29.05,7.65,30.04038948
10/09/2019 09:30,36.93872,10.92296,38.51986618,9.43872,2.75296,9.832,27.5,8.17,28.6879574,37.28872,9.44296,38.46580472,9.43872,2.75296,9.832,27.85,6.69,28.64225201
10/09/2019 10:00,36.9308,11.8544,38.78673469,12.2208,3.5644,12.73,24.71,8.29,26.06354159,37.2608,10.3844,38.68078308,12.2208,3.5644,12.73,25.04,6.82,25.95214827
10/09/2019 10:30,36.09584,10.01712,37.46001012,11.95584,3.48712,12.454,24.14,6.53,25.00760884,36.74584,11.94712,38.63923438,11.95584,3.48712,12.454,24.79,8.46,26.19381034
10/09/2019 11:00,36.43472,12.46096,38.50667923,13.85472,4.04096,14.432,22.58,8.42,24.09881325,36.73472,11.61096,38.52601778,13.85472,4.04096,14.432,22.88,7.57,24.09977801
10/09/2019 11:30,36.75736,12.94048,38.96869945,14.36736,4.19048,14.966,22.39,8.75,24.03902244,37.07736,12.11048,39.00505545,14.36736,4.19048,14.966,22.71,7.92,24.05141368
10/09/2019 12:00,36.90248,13.13614,39.1707953,15.55248,4.53614,16.2005,21.35,8.6,23.01700458,37.21248,12.45614,39.24186656,15.55248,4.53614,16.2005,21.66,7.92,23.06256707
10/09/2019 12:30,37.07056,12.47308,39.11271077,13.93056,4.06308,14.511,23.14,8.41,24.62087935,37.35056,11.79308,39.1681129,13.93056,4.06308,14.511,23.42,7.73,24.66271072
10/09/2019 13:00,37.56376,11.87318,39.39553869,12.59376,3.67318,13.1185,24.97,8.2,26.28195008,37.81376,11.17318,39.42994289,12.59376,3.67318,13.1185,25.22,7.5,26.311564
10/09/2019 13:30,36.28296,11.46628,38.05165914,11.47296,3.34628,11.951,24.81,8.12,26.10498994,36.57296,10.76628,38.12471886,11.47296,3.34628,11.951,25.1,7.42,26.17377313
10/09/2019 14:00,35.87448,10.70964,37.43894636,10.04448,2.92964,10.463,25.83,7.78,26.97623584,36.19448,10.01964,37.55573948,10.04448,2.92964,10.463,26.15,7.09,27.09410637
10/09/2019 14:30,35.36944,9.01942,36.5013318,7.36944,2.14942,7.6765,28,6.87,28.8304856,35.64944,8.32942,36.60958631,7.36944,2.14942,7.6765,28.28,6.18,28.94737985
10/09/2019 15:00,35.44184,10.73012,37.03052117,11.45184,3.34012,11.929,23.99,7.39,25.10243414,35.72184,10.03012,37.10327695,11.45184,3.34012,11.929,24.27,6.69,25.17516634
10/09/2019 15:30,36.0948,11.6239,37.92030641,14.1048,4.1139,14.6925,21.99,7.51,23.2370437,36.3948,11.1239,38.05683405,14.1048,4.1139,14.6925,22.29,7.01,23.3663048
10/09/2019 16:00,35.76776,10.74018,37.3454699,14.29776,4.17018,14.8935,21.47,6.57,22.45274593,36.05776,10.77018,37.63188586,14.29776,4.17018,14.8935,21.76,6.6,22.73890059
10/09/2019 16:30,35.63928,9.72104,36.9412628,12.44928,3.63104,12.968,23.19,6.09,23.97632582,35.91928,9.74104,37.21669701,12.44928,3.63104,12.968,23.47,6.11,24.25227824
10/09/2019 17:00,36.02912,9.08766,37.15754368,11.64912,3.39766,12.1345,24.38,5.69,25.03518524,36.33912,9.11766,37.46549568,11.64912,3.39766,12.1345,24.69,5.72,25.34392432
10/09/2019 17:30,35.67736,7.24798,36.40614276,8.18736,2.38798,8.5285,27.49,4.86,27.91629811,36.00736,7.27798,36.73552731,8.18736,2.38798,8.5285,27.82,4.89,28.24649536
10/09/2019 18:00,35.02168,5.89174,35.51380957,5.97168,1.74174,6.2205,29.05,4.15,29.34493142,35.35168,5.92174,35.84422246,5.97168,1.74174,6.2205,29.38,4.18,29.67586225
10/09/2019 18:30,34.6288,4.9434,34.97986554,3.7488,1.0934,3.905,30.88,3.85,31.11907614,34.9588,4.9834,35.31220714,3.7488,1.0934,3.905,31.21,3.89,31.45148963
10/09/2019 19:00,33.84552,4.46286,34.13848771,2.85552,0.83286,2.9745,30.99,3.63,31.20187494,34.17552,4.48286,34.46827819,2.85552,0.83286,2.9745,31.32,3.65,31.53196632
10/09/2019 19:30,34.00544,3.43492,34.1784819,1.28544,0.37492,1.339,32.72,3.06,32.86277529,35.00544,3.77492,35.20839176,1.28544,0.37492,1.339,33.72,3.4,33.89097815
10/09/2019 20:00,35.57592,4.44756,35.85285029,1.22592,0.35756,1.277,34.35,4.09,34.59263795,35.91592,4.08756,36.14777249,1.22592,0.35756,1.277,34.69,3.73,34.88995557
10/09/2019 20:30,35.72536,4.67198,36.02955376,1.27536,0.37198,1.3285,34.45,4.3,34.71732277,36.05536,3.94198,36.27021079,1.27536,0.37198,1.3285,34.78,3.57,34.9627416
10/09/2019 21:00,34.65448,3.93214,34.87685062,1.58448,0.46214,1.6505,33.07,3.47,33.25155335,34.95448,3.30214,35.11010966,1.58448,0.46214,1.6505,33.37,2.84,33.49063302
10/09/2019 21:30,32.15824,2.62282,32.26502107,1.75824,0.51282,1.8315,30.4,2.11,30.47313735,32.45824,2.62282,32.56403735,1.75824,0.51282,1.8315,30.7,2.11,30.77242434
10/09/2019 22:00,29.3888,-1.0091,29.40611923,1.6488,0.4809,1.7175,27.74,-1.49,27.7799874,29.7288,1.9309,29.79144045,1.6488,0.4809,1.7175,28.08,1.45,28.11741275
10/09/2019 22:30,27.31632,0.89226,27.3308885,1.27632,0.37226,1.3295,26.04,0.52,26.04519149,27.56632,1.43226,27.6035028,1.27632,0.37226,1.3295,26.29,1.06,26.31136066
10/09/2019 23:00,25.6804,0.9097,25.69650751,1.6104,0.4697,1.6775,24.07,0.44,24.07402127,25.9004,1.5997,25.94975453,1.6104,0.4697,1.6775,24.29,1.13,24.31627027
10/09/2019 23:30,24.47024,2.96132,24.64877404,1.89024,0.55132,1.969,22.58,2.41,22.7082474,24.19024,-1.37868,24.22949586,1.89024,0.55132,1.969,22.3,-1.93,22.38336212
11/09/2019 00:00,23.35496,3.33228,23.59148674,2.30496,0.67228,2.401,21.05,2.66,21.21740088,23.51496,-2.09772,23.60834117,2.30496,0.67228,2.401,21.21,-2.77,21.39011454
11/09/2019 00:30,22.3996,0.0503,22.39965648,2.2296,0.6503,2.3225,20.17,-0.6,20.17892217,22.5596,1.0803,22.58545107,2.2296,0.6503,2.3225,20.33,0.43,20.33454696
11/09/2019 01:00,21.69824,-0.08468,21.69840524,2.17824,0.63532,2.269,19.52,-0.72,19.53327418,21.85824,0.68532,21.86898076,2.17824,0.63532,2.269,19.68,0.05,19.68006352
11/09/2019 01:30,21.58208,-0.24606,21.58348263,2.48208,0.72394,2.5855,19.1,-0.97,19.12461503,21.73208,0.64394,21.74161815,2.48208,0.72394,2.5855,19.25,-0.08,19.25016623
11/09/2019 02:00,21.73784,-0.40938,21.7416945,2.12784,0.62062,2.2165,19.61,-1.03,19.63703134,21.88784,0.08062,21.88798847,2.12784,0.62062,2.2165,19.76,-0.54,19.76737717
11/09/2019 02:30,20.92904,-0.43028,20.93346259,2.39904,0.69972,2.499,18.53,-1.13,18.56442296,21.08904,0.08972,21.08923085,2.39904,0.69972,2.499,18.69,-0.61,18.69995187
11/09/2019 03:00,21.26408,-0.42506,21.26832796,2.31408,0.67494,2.4105,18.95,-1.1,18.98189927,21.40408,0.09494,21.40429056,2.31408,0.67494,2.4105,19.09,-0.58,19.09880886
11/09/2019 03:30,21.20328,-0.31446,21.20561171,2.69328,0.78554,2.8055,18.51,-1.1,18.54265623,21.35328,0.23554,21.35457904,2.69328,0.78554,2.8055,18.66,-0.55,18.66810381
11/09/2019 04:00,21.14416,0.10288,21.14441029,3.40416,0.99288,3.546,17.74,-0.89,17.76231122,21.29416,1.03288,21.31919537,3.40416,0.99288,3.546,17.89,0.04,17.89004472
11/09/2019 04:30,21.45,0.18,21.45075523,3.12,0.91,3.25,18.33,-0.73,18.34453052,21.59,0.84,21.60633472,3.12,0.91,3.25,18.47,-0.07,18.47013265
11/09/2019 05:00,21.98256,0.68158,21.99312382,2.54256,0.74158,2.6485,19.44,-0.06,19.44009259,22.13256,1.31158,22.17138819,2.54256,0.74158,2.6485,19.59,0.57,19.59829074
11/09/2019 05:30,22.85784,0.77562,22.87099552,2.72784,0.79562,2.8415,20.13,-0.02,20.13000994,23.00784,1.53562,23.05902926,2.72784,0.79562,2.8415,20.28,0.74,20.2934965
11/09/2019 06:00,24.60944,1.77192,24.67314811,2.98944,0.87192,3.114,21.62,0.9,21.63872455,24.77944,2.39192,24.89461645,2.98944,0.87192,3.114,21.79,1.52,21.84295081
11/09/2019 06:30,29.40224,4.57982,29.75678861,3.22224,0.93982,3.3565,26.18,3.64,26.43183686,29.61224,4.36982,29.93292643,3.22224,0.93982,3.3565,26.39,3.43,26.61197099
11/09/2019 07:00,32.91888,5.03384,33.30153458,3.57888,1.04384,3.728,29.34,3.99,29.61006079,33.61888,7.76384,34.50371435,3.57888,1.04384,3.728,30.04,6.72,30.78246254
11/09/2019 07:30,37.4544,7.9317,38.28503551,3.9144,1.1417,4.0775,33.54,6.79,34.22039889,37.9344,8.4717,38.86886163,3.9144,1.1417,4.0775,34.02,7.33,34.80070833
11/09/2019 08:00,39.16464,10.22052,40.47626533,5.14464,1.50052,5.359,34.02,8.72,35.1197779,39.48464,8.75052,40.44265565,5.14464,1.50052,5.359,34.34,7.25,35.09698135
11/09/2019 08:30,39.27392,11.19406,40.83806768,7.69392,2.24406,8.0145,31.58,8.95,32.82375512,39.58392,9.71406,40.75843084,7.69392,2.24406,8.0145,31.89,7.47,32.75321358
11/09/2019 09:00,39.51808,10.88694,40.99029287,7.25808,2.11694,7.5605,32.26,8.77,33.43083158,39.83808,9.42694,40.93824393,7.25808,2.11694,7.5605,32.58,7.31,33.39000599
11/09/2019 09:30,38.26344,10.12142,39.57946416,5.83344,1.70142,6.0765,32.43,8.42,33.50524287,38.58344,8.51142,39.51108848,5.83344,1.70142,6.0765,32.75,6.81,33.45053961
11/09/2019 10:00,37.47976,10.99868,39.06025309,7.70976,2.24868,8.031,29.77,8.75,31.02926683,37.80976,9.36868,38.95317851,7.70976,2.24868,8.031,30.1,7.12,30.93063853
11/09/2019 10:30,37.77896,11.41928,39.46707203,10.24896,2.98928,10.676,27.53,8.43,28.79176618,38.12896,9.77928,39.36307798,10.24896,2.98928,10.676,27.88,6.79,28.69492115
11/09/2019 11:00,38.49928,13.93354,40.94310806,16.70928,4.87354,17.4055,21.79,9.06,23.59846817,38.82928,12.29354,40.72891002,16.70928,4.87354,17.4055,22.12,7.42,23.33132658
11/09/2019 11:30,39.75576,13.04668,41.84180102,13.08576,3.81668,13.631,26.67,9.23,28.22200914,40.04576,11.40668,41.63862681,13.08576,3.81668,13.631,26.96,7.59,28.00802921
11/09/2019 12:00,39.52752,13.03886,41.62255047,11.92752,3.47886,12.4245,27.6,9.56,29.2087932,39.83752,11.38886,41.43349046,11.92752,3.47886,12.4245,27.91,7.91,29.00924335
11/09/2019 12:30,37.05504,12.79272,39.20114379,11.73504,3.42272,12.224,25.32,9.37,26.99813512,37.34504,11.13272,38.96908348,11.73504,3.42272,12.224,25.61,7.71,26.74539587
11/09/2019 13:00,37.20584,13.22962,39.48793962,17.17584,5.00962,17.8915,20.03,8.22,21.6510808,37.55584,13.21962,39.81456355,17.17584,5.00962,17.8915,20.38,8.21,21.97153841
11/09/2019 13:30,36.95544,14.70242,39.77267529,20.30544,5.92242,21.1515,16.65,8.78,18.82314798,37.25544,13.88242,39.75788469,20.30544,5.92242,21.1515,16.95,7.96,18.72602734
11/09/2019 14:00,35.86648,13.42314,38.29601905,18.45648,5.38314,19.2255,17.41,8.04,19.17680109,36.08648,13.01314,38.36112422,18.45648,5.38314,19.2255,17.63,7.63,19.21025247
11/09/2019 14:30,34.50544,11.99492,36.53085676,17.36544,5.06492,18.089,17.14,6.93,18.48795554,34.79544,12.18492,36.86726082,17.36544,5.06492,18.089,17.43,7.12,18.82815179
11/09/2019 15:00,34.39336,12.50098,36.59477713,19.68336,5.74098,20.5035,14.71,6.76,16.18893758,34.60336,13.21098,37.0394724,19.68336,5.74098,20.5035,14.92,7.47,16.68554165
11/09/2019 15:30,35.52608,13.06844,37.85348708,20.32608,5.92844,21.173,15.2,7.14,16.7934392,35.70608,13.76844,38.26870901,20.32608,5.92844,21.173,15.38,7.84,17.26296614
11/09/2019 16:00,37.5568,12.9449,39.72510116,19.6968,5.7449,20.5175,17.86,7.2,19.25667676,37.7668,13.6449,40.15612629,19.6968,5.7449,20.5175,18.07,7.9,19.7214325
11/09/2019 16:30,37.4968,11.3749,39.18415956,16.5768,4.8349,17.2675,20.92,6.54,21.91843973,37.7268,12.0849,39.61510124,16.5768,4.8349,17.2675,21.15,7.25,22.35810815
11/09/2019 17:00,36.7328,9.6129,37.96980962,12.5928,3.6729,13.1175,24.14,5.94,24.86007241,37.0028,10.3229,38.41574511,12.5928,3.6729,13.1175,24.41,6.65,25.2996166
11/09/2019 17:30,37.15696,7.85328,37.97780514,9.33696,2.72328,9.726,27.82,5.13,28.28903144,37.42696,8.56328,38.3941024,9.33696,2.72328,9.726,28.09,5.84,28.69065527
11/09/2019 18:00,36.41624,5.85432,36.88381215,6.66624,1.94432,6.944,29.75,3.91,30.00584276,36.71624,7.06432,37.38966297,6.66624,1.94432,6.944,30.05,5.12,30.48305923
11/09/2019 18:30,35.6948,4.6114,35.99144005,4.3248,1.2614,4.505,31.37,3.35,31.54836604,35.9948,5.9814,36.4883923,4.3248,1.2614,4.505,31.67,4.72,32.01979544
11/09/2019 19:00,34.758,3.909,34.97711888,2.088,0.609,2.175,32.67,3.3,32.8362437,35.078,4.599,35.37819788,2.088,0.609,2.175,32.99,3.99,33.23041077
11/09/2019 19:30,34.0592,3.5481,34.24351206,1.1592,0.3381,1.2075,32.9,3.21,33.05622634,34.3792,3.7381,34.58182737,1.1592,0.3381,1.2075,33.22,3.4,33.3935383
11/09/2019 20:00,34.5304,3.3097,34.68865287,0.8904,0.2597,0.9275,33.64,3.05,33.77798247,34.8604,3.3197,35.01810812,0.8904,0.2597,0.9275,33.97,3.06,34.10754315
11/09/2019 20:30,34.37568,2.29874,34.45245392,0.95568,0.27874,0.9955,33.42,2.02,33.48099162,34.73568,3.10874,34.87451404,0.95568,0.27874,0.9955,33.78,2.83,33.89833772
11/09/2019 21:00,32.63264,2.47702,32.72651557,1.05264,0.30702,1.0965,31.58,2.17,31.6544673,32.94264,2.48702,33.03638598,1.05264,0.30702,1.0965,31.89,2.18,31.96442554
11/09/2019 21:30,31.03456,2.27508,31.11783899,1.35456,0.39508,1.411,29.68,1.88,29.73948217,31.33456,2.27508,31.41704377,1.35456,0.39508,1.411,29.98,1.88,30.03888813
11/09/2019 22:00,29.3236,1.5498,29.36452617,1.2336,0.3598,1.285,28.09,1.19,28.11519518,29.5936,1.5498,29.63415329,1.2336,0.3598,1.285,28.36,1.19,28.38495552
11/09/2019 22:30,27.04608,0.79844,27.05786299,1.84608,0.53844,1.923,25.2,0.26,25.20134123,27.29608,1.32844,27.328387,1.84608,0.53844,1.923,25.45,0.79,25.46225834
11/09/2019 23:00,25.30776,2.23268,25.40605393,1.27776,0.37268,1.331,24.03,1.86,24.10187752,25.25776,-2.22732,25.35577636,1.27776,0.37268,1.331,23.98,-2.6,24.12053897
11/09/2019 23:30,23.80216,-0.58062,23.80924065,1.23216,0.35938,1.2835,22.57,-0.94,22.58956618,23.96216,0.98938,23.98257669,1.23216,0.35938,1.2835,22.73,0.63,22.73872908
12/09/2019 00:00,22.64488,-0.71316,22.65610707,1.15488,0.33684,1.203,21.49,-1.05,21.51563617,22.78488,0.87684,22.80174566,1.15488,0.33684,1.203,21.63,0.54,21.63673959
12/09/2019 00:30,21.62632,-0.69524,21.63749235,1.21632,0.35476,1.267,20.41,-1.05,20.43699097,21.75632,0.94476,21.77682326,1.21632,0.35476,1.267,20.54,0.59,20.54847196
12/09/2019 01:00,21.20544,-0.79508,21.22034019,1.04544,0.30492,1.089,20.16,-1.1,20.18998762,21.33544,0.89492,21.35420057,1.04544,0.30492,1.089,20.29,0.59,20.2985763
12/09/2019 01:30,20.77816,-1.22012,20.81395267,1.02816,0.29988,1.071,19.75,-1.52,19.80840478,20.91816,0.25988,20.91977427,1.02816,0.29988,1.071,19.89,-0.04,19.89004022
12/09/2019 02:00,21.0576,-1.3157,21.09866309,1.0776,0.3143,1.1225,19.98,-1.63,20.04637873,21.1976,0.2743,21.19937467,1.0776,0.3143,1.1225,20.12,-0.04,20.12003976
12/09/2019 02:30,20.71256,-1.07592,20.74048566,1.28256,0.37408,1.336,19.43,-1.45,19.48402936,20.84256,0.38408,20.84609855,1.28256,0.37408,1.336,19.56,0.01,19.56000256
12/09/2019 03:00,20.58152,-1.18414,20.61555609,1.15152,0.33586,1.1995,19.43,-1.52,19.48936377,20.71152,0.34586,20.71440754,1.15152,0.33586,1.1995,19.56,0.01,19.56000256
12/09/2019 03:30,20.50896,-1.27572,20.54859854,1.24896,0.36428,1.301,19.26,-1.64,19.32969736,20.61896,0.25428,20.62052787,1.24896,0.36428,1.301,19.37,-0.11,19.37031234
12/09/2019 04:00,20.40528,-1.23596,20.44267715,1.14528,0.33404,1.193,19.26,-1.57,19.32388419,20.56528,0.22404,20.56650032,1.14528,0.33404,1.193,19.42,-0.11,19.42031153
12/09/2019 04:30,20.67184,-0.63238,20.68151042,1.67184,0.48762,1.7415,19,-1.12,19.0329819,20.79184,0.82762,20.8083052,1.67184,0.48762,1.7415,19.12,0.34,19.12302277
12/09/2019 05:00,21.48488,-0.31066,21.48712587,1.57488,0.45934,1.6405,19.91,-0.77,19.92488394,21.60488,1.35934,21.64760137,1.57488,0.45934,1.6405,20.03,0.9,20.05020948
12/09/2019 05:30,22.85328,0.31054,22.85538978,1.61328,0.47054,1.6805,21.24,-0.16,21.24060263,22.99328,1.91054,23.07251803,1.61328,0.47054,1.6805,21.38,1.44,21.42843905
12/09/2019 06:00,25.27968,4.55074,25.68601673,1.57968,0.46074,1.6455,23.7,4.09,24.05032432,24.69968,1.04074,24.72159647,1.57968,0.46074,1.6455,23.12,0.58,23.12727394
12/09/2019 06:30,29.7108,3.7094,29.94146431,1.3008,0.3794,1.355,28.41,3.33,28.60449265,29.8608,3.4994,30.06514888,1.3008,0.3794,1.355,28.56,3.12,28.72991472
12/09/2019 07:00,33.06048,6.15764,33.62903311,2.22048,0.64764,2.313,30.84,5.51,31.32835297,33.29048,6.16764,33.85699103,2.22048,0.64764,2.313,31.07,5.52,31.55654132
12/09/2019 07:30,35.87912,7.19016,36.59248082,2.22912,0.65016,2.322,33.65,6.54,34.27964556,36.14912,6.78016,36.77947045,2.22912,0.65016,2.322,33.92,6.13,34.46945459
12/09/2019 08:00,37.56136,8.51748,38.51497411,4.31136,1.25748,4.491,33.25,7.26,34.03336745,37.85136,7.81748,38.6502063,4.31136,1.25748,4.491,33.54,6.56,34.17550585
12/09/2019 08:30,38.3652,10.3061,39.72536052,6.7752,1.9761,7.0575,31.59,8.33,32.66981788,38.7252,9.9961,39.99453876,6.7752,1.9761,7.0575,31.95,8.02,32.94120368
12/09/2019 09:00,37.68568,11.62124,39.43683172,9.77568,2.85124,10.183,27.91,8.77,29.25544394,38.00568,10.68124,39.47810279,9.77568,2.85124,10.183,28.23,7.83,29.2957642
12/09/2019 09:30,38.3812,12.2141,40.27779478,10.4712,3.0541,10.9075,27.91,9.16,29.37471191,38.7012,10.5741,40.11975165,10.4712,3.0541,10.9075,28.23,7.52,29.2144365
12/09/2019 10:00,38.02656,12.04358,39.88818227,9.88656,2.88358,10.2985,28.14,9.16,29.59333033,38.34656,10.40358,39.73277162,9.88656,2.88358,10.2985,28.46,7.52,29.43674574
12/09/2019 10:30,35.78352,12.17936,37.79943272,10.76352,3.13936,11.212,25.02,9.04,26.60304494,36.08352,10.52936,37.58840031,10.76352,3.13936,11.212,25.32,7.39,26.37640044
12/09/2019 11:00,36.94912,14.60016,39.72910949,17.10912,4.99016,17.822,19.84,9.61,22.0449019,37.24912,12.95016,39.43606959,17.10912,4.99016,17.822,20.14,7.96,21.65597377
12/09/2019 11:30,37.9052,11.4736,39.60363221,8.7552,2.5536,9.12,29.15,8.92,30.48424019,38.2252,9.8336,39.46980623,8.7552,2.5536,9.12,29.47,7.28,30.35587752
12/09/2019 12:00,37.76,10.8625,39.29136682,6.66,1.9425,6.9375,31.1,8.92,32.35392403,38.06,9.2225,39.16143647,6.66,1.9425,6.9375,31.4,7.28,32.23287763
12/09/2019 12:30,38.60016,11.33588,40.2302688,9.14016,2.66588,9.521,29.46,8.67,30.70929013,38.86016,9.68588,40.04907373,9.14016,2.66588,9.521,29.72,7.02,30.53782572
12/09/2019 13:00,37.95232,12.54026,39.97044801,12.89232,3.76026,13.4295,25.06,8.78,26.5535685,38.23232,10.88026,39.75035032,12.89232,3.76026,13.4295,25.34,7.12,26.32128416
12/09/2019 13:30,37.30864,10.70252,38.81338111,12.24864,3.57252,12.759,25.06,7.13,26.05456774,37.98864,11.68252,39.74440895,12.24864,3.57252,12.759,25.74,8.11,26.98739891
12/09/2019 14:00,34.68664,5.92402,35.18887619,7.31664,2.13402,7.6215,27.37,3.79,27.63115995,35.80664,11.18402,37.51263482,7.31664,2.13402,7.6215,28.49,9.05,29.89285199
12/09/2019 14:30,34.24248,9.22364,35.46298029,8.41248,2.45364,8.763,25.83,6.77,26.70246805,34.54248,7.79364,35.41078577,8.41248,2.45364,8.763,26.13,5.34,26.67006749
12/09/2019 15:00,33.44336,9.15098,34.67273804,8.16336,2.38098,8.5035,25.28,6.77,26.17081008,33.78336,7.72098,34.65442172,8.16336,2.38098,8.5035,25.62,5.34,26.17059419
12/09/2019 15:30,33.27216,8.53938,34.35051152,6.51216,1.89938,6.7835,26.76,6.64,27.57149252,33.62216,7.12938,34.36972072,6.51216,1.89938,6.7835,27.11,5.23,27.60987142
12/09/2019 16:00,33.62744,11.07342,35.4037477,13.41744,3.91342,13.9765,20.21,7.16,21.44084187,33.96744,9.67342,35.31801289,13.41744,3.91342,13.9765,20.55,5.76,21.34197976
12/09/2019 16:30,34.97216,10.58688,36.53948554,12.81216,3.73688,13.346,22.16,6.85,23.19457049,35.30216,9.17688,36.47543868,12.81216,3.73688,13.346,22.49,5.44,23.13857601
12/09/2019 17:00,36.21608,9.35844,37.40567938,8.80608,2.56844,9.173,27.41,6.79,28.23848792,36.57608,7.95844,37.43189009,8.80608,2.56844,9.173,27.77,5.39,28.28824844
12/09/2019 17:30,36.50592,7.54006,37.27646308,5.72592,1.67006,5.9645,30.78,5.87,31.33472993,36.92592,6.84006,37.55409417,5.72592,1.67006,5.9645,31.2,5.17,31.62544703
12/09/2019 18:00,35.85672,5.73946,36.31316249,4.14672,1.20946,4.3195,31.71,4.53,32.03193719,36.31672,5.05946,36.66745542,4.14672,1.20946,4.3195,32.17,3.85,32.39955864
12/09/2019 18:30,34.6944,4.5842,34.99594664,3.1344,0.9142,3.265,31.56,3.67,31.77266907,35.1644,4.2042,35.41483199,3.1344,0.9142,3.265,32.03,3.29,32.19852481
12/09/2019 19:00,34.84016,4.00588,35.06969951,3.38016,0.98588,3.521,31.46,3.02,31.60461992,35.33016,4.05588,35.56220421,3.38016,0.98588,3.521,31.95,3.07,32.09715564
12/09/2019 19:30,34.816,3.5605,34.99758586,2.196,0.6405,2.2875,32.62,2.92,32.75043206,35.286,3.6105,35.47023409,2.196,0.6405,2.2875,33.09,2.97,33.22301913
12/09/2019 20:00,34.88992,3.58206,35.07331851,2.26992,0.66206,2.3645,32.62,2.92,32.75043206,35.35992,3.63206,35.54596745,2.26992,0.66206,2.3645,33.09,2.97,33.22301913
12/09/2019 20:30,33.8232,1.3701,33.85093842,2.0232,0.5901,2.1075,31.8,0.78,31.8095646,34.4032,3.6401,34.59523809,2.0232,0.5901,2.1075,32.38,3.05,32.52332855
12/09/2019 21:00,32.90176,1.27968,32.92663651,1.54176,0.44968,1.606,31.36,0.83,31.37098181,33.62176,3.92968,33.85062969,1.54176,0.44968,1.606,32.08,3.48,32.26820107
12/09/2019 21:30,30.7484,2.5137,30.85097714,1.6584,0.4837,1.7275,29.09,2.03,29.16074416,31.1584,2.5437,31.26205848,1.6584,0.4837,1.7275,29.5,2.06,29.57183795
12/09/2019 22:00,29.19936,1.58898,29.24256285,1.29936,0.37898,1.3535,27.9,1.21,27.92622603,29.57936,1.71898,29.62926645,1.29936,0.37898,1.3535,28.28,1.34,28.31172902
12/09/2019 22:30,26.83648,0.53314,26.84177522,2.13648,0.62314,2.2255,24.7,-0.09,24.70016397,27.19648,1.53314,27.23965937,2.13648,0.62314,2.2255,25.06,0.91,25.0765169
12/09/2019 23:00,25.54056,0.45558,25.54462288,1.87056,0.54558,1.9485,23.67,-0.09,23.6701711,25.85056,1.25558,25.88103424,1.87056,0.54558,1.9485,23.98,0.71,23.99050854
12/09/2019 23:30,23.51632,2.47726,23.64643997,1.39632,0.40726,1.4545,22.12,2.07,22.21664466,23.65632,-2.59274,23.79797842,1.39632,0.40726,1.4545,22.26,-3,22.46124663
13/09/2019 00:00,22.74536,-0.54552,22.75190088,1.69536,0.49448,1.766,21.05,-1.04,21.07567555,22.95536,1.05448,22.97956659,1.69536,0.49448,1.766,21.26,0.56,21.26737407
13/09/2019 00:30,21.8596,-0.6997,21.87079542,1.5096,0.4403,1.5725,20.35,-1.14,20.38190619,22.0496,1.0003,22.07227809,1.5096,0.4403,1.5725,20.54,0.56,20.54763247
13/09/2019 01:00,21.10456,-1.12242,21.13438619,1.29456,0.37758,1.3485,19.81,-1.5,19.86670833,21.27456,0.38758,21.27809017,1.29456,0.37758,1.3485,19.98,0.01,19.9800025
13/09/2019 01:30,20.78264,-1.18548,20.81642352,1.59264,0.46452,1.659,19.19,-1.65,19.26080476,20.96264,0.30452,20.96485173,1.59264,0.46452,1.659,19.37,-0.16,19.3706608
13/09/2019 02:00,20.57248,-1.22636,20.60900027,1.21248,0.35364,1.263,19.36,-1.58,19.42436614,20.75248,0.25364,20.75402996,1.21248,0.35364,1.263,19.54,-0.1,19.54025588
13/09/2019 02:30,20.43536,-1.39302,20.48278406,0.91536,0.26698,0.9535,19.52,-1.66,19.59045686,20.61536,0.13698,20.61581508,0.91536,0.26698,0.9535,19.7,-0.13,19.70042893
13/09/2019 03:00,20.1544,-1.4533,20.20672958,0.9144,0.2667,0.9525,19.24,-1.72,19.3167285,20.3044,0.1067,20.30468035,0.9144,0.2667,0.9525,19.39,-0.16,19.39066012
13/09/2019 03:30,20.04952,-1.29514,20.09130757,1.07952,0.31486,1.1245,18.97,-1.61,19.03819844,20.21952,0.21486,20.22066156,1.07952,0.31486,1.1245,19.14,-0.1,19.14026123
13/09/2019 04:00,20.74336,-1.43402,20.79286891,0.60336,0.17598,0.6285,20.14,-1.61,20.20424955,20.91336,0.11598,20.91368159,0.60336,0.17598,0.6285,20.31,-0.06,20.31008863
13/09/2019 04:30,20.2132,-1.0849,20.2422939,0.7032,0.2051,0.7325,19.51,-1.29,19.55260085,20.3832,0.2651,20.38492385,0.7032,0.2051,0.7325,19.68,0.06,19.68009146
13/09/2019 05:00,20.91016,-0.85162,20.92749502,0.44016,0.12838,0.4585,20.47,-0.98,20.49344529,21.09016,0.84838,21.10721671,0.44016,0.12838,0.4585,20.65,0.72,20.66254825
13/09/2019 05:30,21.9324,-0.7793,21.94624064,0.2424,0.0707,0.2525,21.69,-0.85,21.70664875,22.1324,0.8707,22.14952027,0.2424,0.0707,0.2525,21.89,0.8,21.90461367
13/09/2019 06:00,23.00712,1.83416,23.08011511,0.59712,0.17416,0.622,22.41,1.66,22.47139738,23.14712,-0.35584,23.149855,0.59712,0.17416,0.622,22.55,-0.53,22.55622752
13/09/2019 06:30,28.37328,2.89554,28.52064463,0.29328,0.08554,0.3055,28.08,2.81,28.22024982,28.64328,1.99554,28.71270919,0.29328,0.08554,0.3055,28.35,1.91,28.41426754
13/09/2019 07:00,32.19784,5.10562,32.60012663,0.80784,0.23562,0.8415,31.39,4.87,31.76553163,32.53784,5.04562,32.92672642,0.80784,0.23562,0.8415,31.73,4.81,32.09250691
13/09/2019 07:30,35.8032,7.0151,36.48397947,1.6632,0.4851,1.7325,34.14,6.53,34.75889095,36.3132,6.8851,36.96015552,1.6632,0.4851,1.7325,34.65,6.4,35.23609655
13/09/2019 08:00,37.83288,8.76084,38.83399447,3.36288,0.98084,3.503,34.47,7.78,35.33708109,38.28288,7.81084,39.07157691,3.36288,0.98084,3.503,34.92,6.83,35.58167084
13/09/2019 08:30,38.1492,10.5031,39.56863114,6.3192,1.8431,6.5825,31.83,8.66,32.98703533,38.6092,9.0931,39.66553658,6.3192,1.8431,6.5825,32.29,7.25,33.09390578
13/09/2019 09:00,37.4828,11.1654,39.11043918,7.2528,2.1154,7.555,30.23,9.05,31.55559221,37.9728,10.4954,39.39653489,7.2528,2.1154,7.555,30.72,8.38,31.8424685
13/09/2019 09:30,37.00072,11.59146,38.77389877,8.85072,2.58146,9.2195,28.15,9.01,29.55676911,37.47072,10.93146,39.03270007,8.85072,2.58146,9.2195,28.62,8.35,29.8132001
13/09/2019 10:00,36.01744,10.80592,37.60350903,10.95744,3.19592,11.414,25.06,7.61,26.18999236,36.71744,12.19592,38.68993234,10.95744,3.19592,11.414,25.76,9,27.28694926
13/09/2019 10:30,34.77472,12.80846,37.05857254,15.11472,4.40846,15.7445,19.66,8.4,21.37932646,35.21472,12.16846,37.2578572,15.11472,4.40846,15.7445,20.1,7.76,21.54594161
13/09/2019 11:00,35.82136,14.88498,38.79088117,19.01136,5.54498,19.8035,16.81,9.34,19.23048881,36.24136,14.25498,38.94407053,19.01136,5.54498,19.8035,17.23,8.71,19.3063979
13/09/2019 11:30,37.12736,13.82048,39.61624071,16.04736,4.68048,16.716,21.08,9.14,22.97620508,37.51736,13.18048,39.76527825,16.04736,4.68048,16.716,21.47,8.5,23.09135986
13/09/2019 12:00,35.8304,15.3547,38.98184675,20.6904,6.0347,21.5525,15.14,9.32,17.77869512,36.2604,14.7147,39.13232684,20.6904,6.0347,21.5525,15.57,8.68,17.82602872
13/09/2019 12:30,35.12144,15.42542,38.35960284,21.72144,6.33542,22.6265,13.4,9.09,16.19222344,35.52144,14.60542,38.40691335,21.72144,6.33542,22.6265,13.8,8.27,16.08828456
13/09/2019 13:00,34.0552,15.3161,37.34085653,21.8952,6.3861,22.8075,12.16,8.93,15.08676572,34.4752,14.5161,37.4066381,21.8952,6.3861,22.8075,12.58,8.13,14.97842782
13/09/2019 13:30,33.71968,14.72074,36.79289341,21.49968,6.27074,22.3955,12.22,8.45,14.85701518,34.07968,14.49074,37.03250106,21.49968,6.27074,22.3955,12.58,8.22,15.02746818
13/09/2019 14:00,33.00096,14.34778,35.98502677,21.66096,6.31778,22.5635,11.34,8.03,13.89519701,33.36096,14.40778,36.3392044,21.66096,6.31778,22.5635,11.7,8.09,14.22455975
13/09/2019 14:30,32.85168,13.48924,35.51327181,21.15168,6.16924,22.033,11.7,7.32,13.80117386,33.20168,13.53924,35.8561372,21.15168,6.16924,22.033,12.05,7.37,14.12513363
13/09/2019 15:00,32.75992,12.77456,35.16250477,20.20992,5.89456,21.052,12.55,6.88,14.31212423,33.15992,13.55456,35.82326606,20.20992,5.89456,21.052,12.95,7.66,15.04586654
13/09/2019 15:30,32.88056,12.25058,35.08857273,18.79056,5.48058,19.5735,14.09,6.77,15.63205041,33.21056,12.28058,35.408388,18.79056,5.48058,19.5735,14.42,6.8,15.94291065
13/09/2019 16:00,32.34592,10.94506,34.14751644,16.16592,4.71506,16.8395,16.18,6.23,17.33797278,32.69592,10.99506,34.49513776,16.16592,4.71506,16.8395,16.53,6.28,17.68274017
13/09/2019 16:30,33.0096,9.7453,34.41808484,14.3496,4.1853,14.9475,18.66,5.56,19.47072675,33.3496,10.5953,34.9922306,14.3496,4.1853,14.9475,19,6.41,20.05213455
13/09/2019 17:00,33.0268,8.1799,34.02470106,11.6568,3.3999,12.1425,21.37,4.78,21.89806612,33.3968,9.0299,34.59603076,11.6568,3.3999,12.1425,21.74,5.63,22.45717035
13/09/2019 17:30,33.08816,6.61738,33.74338528,8.76816,2.55738,9.1335,24.32,4.06,24.65656099,33.48816,7.46738,34.3106197,8.76816,2.55738,9.1335,24.72,4.91,25.20290658
13/09/2019 18:00,32.0992,4.7356,32.44664155,6.0192,1.7556,6.27,26.08,2.98,26.24970095,32.5092,5.5856,32.98555763,6.0192,1.7556,6.27,26.49,3.83,26.76544414
13/09/2019 18:30,31.98896,3.74678,32.20763764,3.34896,0.97678,3.4885,28.64,2.77,28.77364245,32.41896,4.59678,32.74323371,3.34896,0.97678,3.4885,29.07,3.62,29.29452679
13/09/2019 19:00,32.0736,3.0473,32.21803616,1.5336,0.4473,1.5975,30.54,2.6,30.65047471,32.5236,3.8973,32.75627427,1.5336,0.4473,1.5975,30.99,3.45,31.18144641
13/09/2019 19:30,31.66464,2.73302,31.78236657,1.00464,0.29302,1.0465,30.66,2.44,30.75693743,32.11464,3.58302,32.31390002,1.00464,0.29302,1.0465,31.11,3.29,31.28348126
13/09/2019 20:00,31.96168,2.37924,32.05011344,0.75168,0.21924,0.783,31.21,2.16,31.28465598,32.43168,2.81924,32.55398565,0.75168,0.21924,0.783,31.68,2.6,31.78651286
13/09/2019 20:30,32.1076,2.1093,32.17681035,0.9576,0.2793,0.9975,31.15,1.83,31.20370811,32.5676,2.5593,32.66800554,0.9576,0.2793,0.9975,31.61,2.28,31.69212047
13/09/2019 21:00,30.57128,1.89954,30.63023691,1.54128,0.44954,1.6055,29.03,1.45,29.06618998,31.00128,1.97954,31.06441598,1.54128,0.44954,1.6055,29.46,1.53,29.49970339
13/09/2019 21:30,29.32136,0.84998,29.3336772,1.37136,0.39998,1.4285,27.95,0.45,27.95362231,29.73136,1.31998,29.76064708,1.37136,0.39998,1.4285,28.36,0.92,28.3749185
13/09/2019 22:00,27.44856,3.49708,27.67043575,1.73856,0.50708,1.811,25.71,2.99,25.88328032,27.46856,-2.03292,27.54368443,1.73856,0.50708,1.811,25.73,-2.54,25.8550672
13/09/2019 22:30,25.35616,-0.73362,25.36677055,1.25616,0.36638,1.3085,24.1,-1.1,24.12509067,25.68616,0.85638,25.70043195,1.25616,0.36638,1.3085,24.43,0.49,24.43491355
13/09/2019 23:00,24.1308,-0.8531,24.14587518,1.3608,0.3969,1.4175,22.77,-1.25,22.80428469,24.4408,0.9269,24.4583697,1.3608,0.3969,1.4175,23.08,0.53,23.08608455
13/09/2019 23:30,23.06384,-1.09388,23.08976589,1.08384,0.31612,1.129,21.98,-1.41,22.02517877,23.33384,0.40612,23.33737394,1.08384,0.31612,1.129,22.25,0.09,22.25018202
14/09/2019 00:00,21.95736,-1.08452,21.98412704,1.52736,0.44548,1.591,20.43,-1.53,20.48721064,22.21736,0.34548,22.22004595,1.52736,0.44548,1.591,20.69,-0.1,20.69024166
14/09/2019 00:30,21.036,-1.352,21.07940227,1.536,0.448,1.6,19.5,-1.8,19.5829007,21.266,-0.182,21.26677879,1.536,0.448,1.6,19.73,-0.63,19.74005572
14/09/2019 01:00,20.87288,-1.48416,20.92557885,1.08288,0.31584,1.128,19.79,-1.8,19.87169092,21.08288,-0.31416,21.08522055,1.08288,0.31584,1.128,20,-0.63,20.00992004
14/09/2019 01:30,20.48992,-1.75294,20.56476648,0.94992,0.27706,0.9895,19.54,-2.03,19.6451648,20.67992,-0.50294,20.6860349,0.94992,0.27706,0.9895,19.73,-0.78,19.74541213
14/09/2019 02:00,20.13648,-1.73936,20.21146209,0.99648,0.29064,1.038,19.14,-2.03,19.24735047,20.31648,-0.48936,20.32237272,0.99648,0.29064,1.038,19.32,-0.78,19.33573893
14/09/2019 02:30,19.80392,-1.68094,19.87513036,1.33392,0.38906,1.3895,18.47,-2.07,18.58563424,20.00392,-0.42094,20.0083484,1.33392,0.38906,1.3895,18.67,-0.81,18.68756271
14/09/2019 03:00,19.87496,-1.84772,19.96066392,0.86496,0.25228,0.901,19.01,-2.1,19.12563986,20.05496,-0.55772,20.06271348,0.86496,0.25228,0.901,19.19,-0.81,19.20708723
14/09/2019 03:30,19.55296,-1.87622,19.64277084,0.97296,0.28378,1.0135,18.58,-2.16,18.70513299,19.73296,-0.58622,19.74166569,0.97296,0.28378,1.0135,18.76,-0.87,18.78016241
14/09/2019 04:00,19.53336,-1.89652,19.62521187,0.90336,0.26348,0.941,18.63,-2.16,18.75479939,19.71336,-0.60652,19.72268818,0.90336,0.26348,0.941,18.81,-0.87,18.83010887
14/09/2019 04:30,19.6364,-1.6973,19.70961776,0.8664,0.2527,0.9025,18.77,-1.95,18.87102011,19.8164,-0.4573,19.82167582,0.8664,0.2527,0.9025,18.95,-0.71,18.96329613
14/09/2019 05:00,19.996,-1.3245,20.03981827,0.876,0.2555,0.9125,19.12,-1.58,19.18517136,20.176,0.1555,20.17659922,0.876,0.2555,0.9125,19.3,-0.1,19.30025907
14/09/2019 05:30,20.95688,1.39284,21.00311459,0.86688,0.25284,0.903,20.09,1.14,20.12231845,20.45688,-2.66716,20.63001895,0.86688,0.25284,0.903,19.59,-2.92,19.80642573
14/09/2019 06:00,21.33152,1.85586,21.41209849,0.91152,0.26586,0.9495,20.42,1.59,20.481809,21.25152,-1.54414,21.30754492,0.91152,0.26586,0.9495,20.34,-1.81,20.42037463
14/09/2019 06:30,22.86088,0.28234,22.86262343,1.07088,0.31234,1.1155,21.79,-0.03,21.79002065,23.09088,0.44234,23.09511645,1.07088,0.31234,1.1155,22.02,0.13,22.02038374
14/09/2019 07:00,24.19464,-1.70698,24.25478067,1.24464,0.36302,1.2965,22.95,-2.07,23.04316385,24.69464,2.32302,24.80366236,1.24464,0.36302,1.2965,23.45,1.96,23.53176789
14/09/2019 07:30,25.91616,2.28138,26.0163803,2.09616,0.61138,2.1835,23.82,1.67,23.87846938,26.21616,1.57138,26.26321154,2.09616,0.61138,2.1835,24.12,0.96,24.13909692
14/09/2019 08:00,27.33224,2.97482,27.49365195,3.58224,1.04482,3.7315,23.75,1.93,23.82828991,27.70224,2.26482,27.79466695,3.58224,1.04482,3.7315,24.12,1.22,24.15083435
14/09/2019 08:30,28.35864,3.93002,28.62966154,5.34864,1.56002,5.5715,23.01,2.37,23.13173145,28.71864,3.20002,28.89637367,5.34864,1.56002,5.5715,23.37,1.64,23.42747319
14/09/2019 09:00,28.63736,5.56298,29.17267787,9.98736,2.91298,10.4035,18.65,2.65,18.83732996,28.99736,4.84298,29.3990024,9.98736,2.91298,10.4035,19.01,1.93,19.10772095
14/09/2019 09:30,29.33896,6.25678,29.9986978,11.98896,3.49678,12.4885,17.35,2.76,17.56815585,29.70896,5.42678,30.20053386,11.98896,3.49678,12.4885,17.72,1.93,17.82479453
14/09/2019 10:00,28.75304,7.52422,29.72122467,15.20304,4.43422,15.8365,13.55,3.09,13.89786315,29.12304,6.66422,29.87579768,15.20304,4.43422,15.8365,13.92,2.23,14.09749268
14/09/2019 10:30,28.84016,8.61838,30.10035386,17.72016,5.16838,18.4585,11.12,3.45,11.64289053,29.21016,7.73838,30.21780886,17.72016,5.16838,18.4585,11.49,2.57,11.77391184
14/09/2019 11:00,28.36296,9.49128,29.90889326,19.75296,5.76128,20.576,8.61,3.73,9.383229721,28.72296,8.61128,29.98603966,19.75296,5.76128,20.576,8.97,2.85,9.411875477
14/09/2019 11:30,27.5624,9.8107,29.25637927,21.1224,6.1607,22.0025,6.44,3.65,7.402438787,27.9024,8.9307,29.29678017,21.1224,6.1607,22.0025,6.78,2.77,7.324022119
14/09/2019 12:00,28.96268,10.22124,30.71336159,22.51968,6.56824,23.458,6.443,3.653,7.406528067,29.30268,9.34124,30.75558193,22.51968,6.56824,23.458,6.783,2.773,7.327934088
14/09/2019 12:30,29.33996,10.33128,31.10576473,22.89696,6.67828,23.851,6.443,3.653,7.406528067,29.67996,9.45128,31.14846255,22.89696,6.67828,23.851,6.783,2.773,7.327934088
14/09/2019 13:00,28.67372,10.13696,30.41282915,22.23072,6.48396,23.157,6.443,3.653,7.406528067,29.01372,9.25696,30.45467545,22.23072,6.48396,23.157,6.783,2.773,7.327934088
14/09/2019 13:30,28.91708,10.20794,30.66593476,22.47408,6.55494,23.4105,6.443,3.653,7.406528067,29.25708,9.32794,30.70809657,22.47408,6.55494,23.4105,6.783,2.773,7.327934088
14/09/2019 14:00,27.19436,9.70548,28.87437545,20.75136,6.05248,21.616,6.443,3.653,7.406528067,27.53436,8.82548,28.91418472,20.75136,6.05248,21.616,6.783,2.773,7.327934088
14/09/2019 14:30,25.61948,9.24614,27.23690255,19.17648,5.59314,19.9755,6.443,3.653,7.406528067,25.95948,8.36614,27.2742901,19.17648,5.59314,19.9755,6.783,2.773,7.327934088
14/09/2019 15:00,23.33372,8.57946,24.86100607,16.89072,4.92646,17.5945,6.443,3.653,7.406528067,23.67372,7.69946,24.89431065,16.89072,4.92646,17.5945,6.783,2.773,7.327934088
14/09/2019 15:30,19.43708,7.44294,20.81339556,12.99408,3.78994,13.5355,6.443,3.653,7.406528067,19.77708,6.56294,20.83758803,12.99408,3.78994,13.5355,6.783,2.773,7.327934088
14/09/2019 16:00,19.37612,7.42516,20.75010909,12.93312,3.77216,13.472,6.443,3.653,7.406528067,19.71612,6.54516,20.77413072,12.93312,3.77216,13.472,6.783,2.773,7.327934088
14/09/2019 16:30,17.33468,6.82974,18.63159894,10.89168,3.17674,11.3455,6.443,3.653,7.406528067,17.67468,5.94974,18.64922838,10.89168,3.17674,11.3455,6.783,2.773,7.327934088
14/09/2019 17:00,14.08796,5.88278,15.26688303,7.64496,2.22978,7.9635,6.443,3.653,7.406528067,14.42796,5.00278,15.27068556,7.64496,2.22978,7.9635,6.783,2.773,7.327934088
14/09/2019 17:30,16.23308,6.50844,17.48921604,9.79008,2.85544,10.198,6.443,3.653,7.406528067,16.57308,5.62844,17.50275171,9.79008,2.85544,10.198,6.783,2.773,7.327934088
14/09/2019 18:00,13.02668,5.57324,14.16881773,6.58368,1.92024,6.858,6.443,3.653,7.406528067,13.36668,4.69324,14.16667342,6.58368,1.92024,6.858,6.783,2.773,7.327934088
14/09/2019 18:30,10.07948,4.71364,11.12718828,3.63648,1.06064,3.788,6.443,3.653,7.406528067,10.41948,3.83364,11.10235827,3.63648,1.06064,3.788,6.783,2.773,7.327934088
14/09/2019 19:00,8.5382,4.2641,9.543762783,2.0952,0.6111,2.1825,6.443,3.653,7.406528067,8.8782,3.3841,9.501292967,2.0952,0.6111,2.1825,6.783,2.773,7.327934088
14/09/2019 19:30,8.40908,4.22644,9.411451616,1.96608,0.57344,2.048,6.443,3.653,7.406528067,8.74908,3.34644,9.367233397,1.96608,0.57344,2.048,6.783,2.773,7.327934088
14/09/2019 20:00,8.42156,4.23008,9.424237351,1.97856,0.57708,2.061,6.443,3.653,7.406528067,8.76156,3.35008,9.380190277,1.97856,0.57708,2.061,6.783,2.773,7.327934088
14/09/2019 20:30,8.74508,4.32444,9.755880561,2.30208,0.67144,2.398,6.443,3.653,7.406528067,9.08508,3.44444,9.716112675,2.30208,0.67144,2.398,6.783,2.773,7.327934088
14/09/2019 21:00,8.46908,4.24394,9.472926832,2.02608,0.59094,2.1105,6.443,3.653,7.406528067,8.80908,3.36394,9.429527176,2.02608,0.59094,2.1105,6.783,2.773,7.327934088
14/09/2019 21:30,8.45612,4.24016,9.459647048,2.01312,0.58716,2.097,6.443,3.653,7.406528067,8.79612,3.36016,9.416071489,2.01312,0.58716,2.097,6.783,2.773,7.327934088
14/09/2019 22:00,8.36636,4.21398,9.367689528,1.92336,0.56098,2.0035,6.443,3.653,7.406528067,8.70636,3.33398,9.322881909,1.92336,0.56098,2.0035,6.783,2.773,7.327934088
14/09/2019 22:30,8.8598,4.3579,9.873568172,2.4168,0.7049,2.5175,6.443,3.653,7.406528067,9.1998,3.4779,9.835248266,2.4168,0.7049,2.5175,6.783,2.773,7.327934088
14/09/2019 23:00,9.12188,4.43434,10.14258675,2.67888,0.78134,2.7905,6.443,3.653,7.406528067,9.46188,3.55434,10.10744804,2.67888,0.78134,2.7905,6.783,2.773,7.327934088
14/09/2019 23:30,9.047,4.4125,10.06570242,2.604,0.7595,2.7125,6.443,3.653,7.406528067,9.387,3.5325,10.02967224,2.604,0.7595,2.7125,6.783,2.773,7.327934088
15/09/2019 00:00,8.43116,4.23288,9.43407293,1.98816,0.57988,2.071,6.443,3.653,7.406528067,8.77116,3.35288,9.390157189,1.98816,0.57988,2.071,6.783,2.773,7.327934088
15/09/2019 00:30,8.4926,4.2508,9.497028767,2.0496,0.5978,2.135,6.443,3.653,7.406528067,8.8326,3.3708,9.45394708,2.0496,0.5978,2.135,6.783,2.773,7.327934088
15/09/2019 01:00,8.23292,4.17506,9.231039905,1.78992,0.52206,1.8645,6.443,3.653,7.406528067,8.57292,3.29506,9.184355052,1.78992,0.52206,1.8645,6.783,2.773,7.327934088
15/09/2019 01:30,8.28236,4.18948,9.281660942,1.83936,0.53648,1.916,6.443,3.653,7.406528067,8.62236,3.30948,9.235678093,1.83936,0.53648,1.916,6.783,2.773,7.327934088
15/09/2019 02:00,8.06204,4.12522,9.056154206,1.61904,0.47222,1.6865,6.443,3.653,7.406528067,8.40204,3.24522,9.006982237,1.61904,0.47222,1.6865,6.783,2.773,7.327934088
15/09/2019 02:30,8.43116,4.23288,9.43407293,1.98816,0.57988,2.071,6.443,3.653,7.406528067,8.77116,3.35288,9.390157189,1.98816,0.57988,2.071,6.783,2.773,7.327934088
15/09/2019 03:00,7.83308,4.05844,8.822022303,1.39008,0.40544,1.448,6.443,3.653,7.406528067,8.17308,3.17844,8.769362435,1.39008,0.40544,1.448,6.783,2.773,7.327934088
