Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2019 03:30,8.11772,4.14146,9.113126189,1.67472,0.48846,1.7445,6.443,3.653,7.406528067,8.45772,3.26146,9.064775173,1.67472,0.48846,1.7445,6.783,2.773,7.327934088
15/09/2019 04:00,7.92428,4.08504,8.915254641,1.48128,0.43204,1.543,6.443,3.653,7.406528067,8.26428,3.20504,8.864006167,1.48128,0.43204,1.543,6.783,2.773,7.327934088
15/09/2019 04:30,7.7966,4.0478,8.784739973,1.3536,0.3948,1.41,6.443,3.653,7.406528067,8.1366,3.1678,8.731507109,1.3536,0.3948,1.41,6.783,2.773,7.327934088
15/09/2019 05:00,8.14604,4.14972,9.142108278,1.70304,0.49672,1.774,6.443,3.653,7.406528067,8.48604,3.26972,9.094170867,1.70304,0.49672,1.774,6.783,2.773,7.327934088
15/09/2019 05:30,8.28188,4.18934,9.281169429,1.83888,0.53634,1.9155,6.443,3.653,7.406528067,8.62188,3.30934,9.235179802,1.83888,0.53634,1.9155,6.783,2.773,7.327934088
15/09/2019 06:00,8.07884,4.13012,9.073342656,1.63584,0.47712,1.704,6.443,3.653,7.406528067,8.41884,3.25012,9.02441948,1.63584,0.47712,1.704,6.783,2.773,7.327934088
15/09/2019 06:30,7.88684,4.07412,8.876975778,1.44384,0.42112,1.504,6.443,3.653,7.406528067,8.22684,3.19412,8.825151498,1.44384,0.42112,1.504,6.783,2.773,7.327934088
15/09/2019 07:00,8.29964,4.19452,9.299356008,1.85664,0.54152,1.934,6.443,3.653,7.406528067,8.63964,3.31452,9.253616707,1.85664,0.54152,1.934,6.783,2.773,7.327934088
15/09/2019 07:30,9.50828,4.54704,10.53959019,3.06528,0.89404,3.193,6.443,3.653,7.406528067,9.84828,3.66704,10.50884396,3.06528,0.89404,3.193,6.783,2.773,7.327934088
15/09/2019 08:00,10.34444,4.79092,11.4000155,3.90144,1.13792,4.064,6.443,3.653,7.406528067,10.68444,3.91092,11.3777218,3.90144,1.13792,4.064,6.783,2.773,7.327934088
15/09/2019 08:30,13.07516,5.58738,14.218953,6.63216,1.93438,6.9085,6.443,3.653,7.406528067,13.41516,4.70738,14.21710042,6.63216,1.93438,6.9085,6.783,2.773,7.327934088
15/09/2019 09:00,14.50748,6.00514,15.70123187,8.06448,2.35214,8.4005,6.443,3.653,7.406528067,14.84748,5.12514,15.70715513,8.06448,2.35214,8.4005,6.783,2.773,7.327934088
15/09/2019 09:30,14.81852,6.09586,16.02335933,8.37552,2.44286,8.7245,6.443,3.653,7.406528067,15.15852,5.21586,16.03078052,8.37552,2.44286,8.7245,6.783,2.773,7.327934088
15/09/2019 10:00,18.08252,7.04786,19.40746918,11.63952,3.39486,12.1245,6.443,3.653,7.406528067,18.42252,6.16786,19.42760253,11.63952,3.39486,12.1245,6.783,2.773,7.327934088
15/09/2019 10:30,19.3766,7.4253,20.7506074,12.9336,3.7723,13.4725,6.443,3.653,7.406528067,19.7166,6.5453,20.77463039,12.9336,3.7723,13.4725,6.783,2.773,7.327934088
15/09/2019 11:00,18.8582,7.2741,20.21247729,12.4152,3.6211,12.9325,6.443,3.653,7.406528067,19.1982,6.3941,20.23500428,12.4152,3.6211,12.9325,6.783,2.773,7.327934088
15/09/2019 11:30,17.01356,6.73608,18.29852447,10.57056,3.08308,11.011,6.443,3.653,7.406528067,17.35356,5.85608,18.31501345,10.57056,3.08308,11.011,6.783,2.773,7.327934088
15/09/2019 12:00,14.95772,6.13646,16.16754554,8.51472,2.48346,8.8695,6.443,3.653,7.406528067,15.29772,5.25646,16.17561773,8.51472,2.48346,8.8695,6.783,2.773,7.327934088
15/09/2019 12:30,12.18236,5.32698,13.29611263,5.73936,1.67398,5.9785,6.443,3.653,7.406528067,12.52236,4.44698,13.28853382,5.73936,1.67398,5.9785,6.783,2.773,7.327934088
15/09/2019 13:00,12.95708,5.55294,14.09684592,6.51408,1.89994,6.7855,6.443,3.653,7.406528067,13.29708,4.67294,14.09427915,6.51408,1.89994,6.7855,6.783,2.773,7.327934088
15/09/2019 13:30,14.24252,5.92786,15.42688887,7.79952,2.27486,8.1245,6.443,3.653,7.406528067,14.58252,5.04786,15.43148665,7.79952,2.27486,8.1245,6.783,2.773,7.327934088
15/09/2019 14:00,16.05932,6.45776,17.30908499,9.61632,2.80476,10.017,6.443,3.653,7.406528067,16.39932,5.57776,17.3219255,9.61632,2.80476,10.017,6.783,2.773,7.327934088
15/09/2019 14:30,16.57916,6.60938,17.84803772,10.13616,2.95638,10.5585,6.443,3.653,7.406528067,16.91916,5.72938,17.86291606,10.13616,2.95638,10.5585,6.783,2.773,7.327934088
15/09/2019 15:00,14.00348,5.85814,15.17943531,7.56048,2.20514,7.8755,6.443,3.653,7.406528067,14.34348,4.97814,15.18279607,7.56048,2.20514,7.8755,6.783,2.773,7.327934088
15/09/2019 15:30,9.88556,4.65708,10.92761139,3.44256,1.00408,3.586,6.443,3.653,7.406528067,10.22556,3.77708,10.90084449,3.44256,1.00408,3.586,6.783,2.773,7.327934088
15/09/2019 16:00,10.01996,4.69628,11.06592266,3.57696,1.04328,3.726,6.443,3.653,7.406528067,10.35996,3.81628,11.04050562,3.57696,1.04328,3.726,6.783,2.773,7.327934088
15/09/2019 16:30,11.15324,5.02682,12.23371088,4.71024,1.37382,4.9065,6.443,3.653,7.406528067,11.49324,4.14682,12.21845661,4.71024,1.37382,4.9065,6.783,2.773,7.327934088
15/09/2019 17:00,10.45964,4.82452,11.51868318,4.01664,1.17152,4.184,6.443,3.653,7.406528067,10.79964,3.94452,11.49745459,4.01664,1.17152,4.184,6.783,2.773,7.327934088
15/09/2019 17:30,9.54332,4.55726,10.57561229,3.10032,0.90426,3.2295,6.443,3.653,7.406528067,9.88332,3.67726,10.545248,3.10032,0.90426,3.2295,6.783,2.773,7.327934088
15/09/2019 18:00,8.93084,4.37862,9.946467524,2.48784,0.72562,2.5915,6.443,3.653,7.406528067,9.27084,3.49862,9.909027006,2.48784,0.72562,2.5915,6.783,2.773,7.327934088
15/09/2019 18:30,8.30732,4.19676,9.307220857,1.86432,0.54376,1.942,6.443,3.653,7.406528067,8.64732,3.31676,9.261589501,1.86432,0.54376,1.942,6.783,2.773,7.327934088
15/09/2019 19:00,7.69868,4.01924,8.684697112,1.25568,0.36624,1.308,6.443,3.653,7.406528067,8.03868,3.13924,8.629901733,1.25568,0.36624,1.308,6.783,2.773,7.327934088
15/09/2019 19:30,7.55564,3.97752,8.538639304,1.11264,0.32452,1.159,6.443,3.653,7.406528067,7.89564,3.09752,8.48149522,1.11264,0.32452,1.159,6.783,2.773,7.327934088
15/09/2019 20:00,7.52588,3.96884,8.50826426,1.08288,0.31584,1.128,6.443,3.653,7.406528067,7.86588,3.08884,8.450621322,1.08288,0.31584,1.128,6.783,2.773,7.327934088
15/09/2019 20:30,7.1294,3.8532,8.104041868,0.6864,0.2002,0.715,6.443,3.653,7.406528067,7.4694,2.9732,8.03939392,0.6864,0.2002,0.715,6.783,2.773,7.327934088
15/09/2019 21:00,7.26044,3.89142,8.237544453,0.81744,0.23842,0.8515,6.443,3.653,7.406528067,7.60044,3.01142,8.175288289,0.81744,0.23842,0.8515,6.783,2.773,7.327934088
15/09/2019 21:30,7.47308,3.95344,8.454384219,1.03008,0.30044,1.073,6.443,3.653,7.406528067,7.81308,3.07344,8.395847338,1.03008,0.30044,1.073,6.783,2.773,7.327934088
15/09/2019 22:00,7.24316,3.88638,8.219934081,0.80016,0.23338,0.8335,6.443,3.653,7.406528067,7.58316,3.00638,8.157366995,0.80016,0.23338,0.8335,6.783,2.773,7.327934088
15/09/2019 22:30,7.63436,4.00048,8.619007648,1.19136,0.34748,1.241,6.443,3.653,7.406528067,7.97436,3.12048,8.563166052,1.19136,0.34748,1.241,6.783,2.773,7.327934088
15/09/2019 23:00,7.5518,3.9764,8.534719691,1.1088,0.3234,1.155,6.443,3.653,7.406528067,7.8918,3.0964,8.477511439,1.1088,0.3234,1.155,6.783,2.773,7.327934088
15/09/2019 23:30,7.46684,3.95162,8.448017531,1.02384,0.29862,1.0665,6.443,3.653,7.406528067,7.80684,3.07162,8.389374244,1.02384,0.29862,1.0665,6.783,2.773,7.327934088
16/09/2019 00:00,6.71612,3.73266,7.683685218,0.27312,0.07966,0.2845,6.443,3.653,7.406528067,7.05612,2.85266,7.610945968,0.27312,0.07966,0.2845,6.783,2.773,7.327934088
16/09/2019 00:30,6.76988,3.74834,7.738302654,0.32688,0.09534,0.3405,6.443,3.653,7.406528067,7.10988,2.86834,7.666666027,0.32688,0.09534,0.3405,6.783,2.773,7.327934088
16/09/2019 01:00,6.87308,3.77844,7.843203269,0.43008,0.12544,0.448,6.443,3.653,7.406528067,7.21308,2.89844,7.773639914,0.43008,0.12544,0.448,6.783,2.773,7.327934088
16/09/2019 01:30,6.78812,3.75366,7.75683805,0.34512,0.10066,0.3595,6.443,3.653,7.406528067,7.12812,2.87366,7.685571972,0.34512,0.10066,0.3595,6.783,2.773,7.327934088
16/09/2019 02:00,6.97628,3.80854,7.948173348,0.53328,0.15554,0.5555,6.443,3.653,7.406528067,7.31628,2.92854,7.88062812,0.53328,0.15554,0.5555,6.783,2.773,7.327934088
16/09/2019 02:30,6.85196,3.77228,7.821729492,0.40896,0.11928,0.426,6.443,3.653,7.406528067,7.19196,2.89228,7.751746399,0.40896,0.11928,0.426,6.783,2.773,7.327934088
16/09/2019 03:00,7.08668,3.84074,8.060540749,0.64368,0.18774,0.6705,6.443,3.653,7.406528067,7.42668,2.96074,7.99509582,0.64368,0.18774,0.6705,6.783,2.773,7.327934088
16/09/2019 03:30,6.9158,3.7909,7.886647732,0.4728,0.1379,0.4925,6.443,3.653,7.406528067,7.2558,2.9109,7.817926352,0.4728,0.1379,0.4925,6.783,2.773,7.327934088
16/09/2019 04:00,6.7934,3.7552,7.762203978,0.3504,0.1022,0.365,6.443,3.653,7.406528067,7.1334,2.8752,7.691044831,0.3504,0.1022,0.365,6.783,2.773,7.327934088
16/09/2019 04:30,7.10732,3.84676,8.081556786,0.66432,0.19376,0.692,6.443,3.653,7.406528067,7.44732,2.96676,8.016497994,0.66432,0.19376,0.692,6.783,2.773,7.327934088
16/09/2019 05:00,6.75788,3.74484,7.726109546,0.31488,0.09184,0.328,6.443,3.653,7.406528067,7.09788,2.86484,7.65422816,0.31488,0.09184,0.328,6.783,2.773,7.327934088
16/09/2019 05:30,6.94172,3.79846,7.913013012,0.49872,0.14546,0.5195,6.443,3.653,7.406528067,7.28172,2.91846,7.844797953,0.49872,0.14546,0.5195,6.783,2.773,7.327934088
16/09/2019 06:00,6.75884,3.74512,7.727084959,0.31584,0.09212,0.329,6.443,3.653,7.406528067,7.09884,2.86512,7.655223182,0.31584,0.09212,0.329,6.783,2.773,7.327934088
16/09/2019 06:30,6.86348,3.77564,7.833442099,0.42048,0.12264,0.438,6.443,3.653,7.406528067,7.20348,2.89564,7.763688242,0.42048,0.12264,0.438,6.783,2.773,7.327934088
16/09/2019 07:00,7.06652,3.83486,8.040015928,0.62352,0.18186,0.6495,6.443,3.653,7.406528067,7.40652,2.95486,7.974191879,0.62352,0.18186,0.6495,6.783,2.773,7.327934088
16/09/2019 07:30,7.04732,3.82926,8.020470767,0.60432,0.17626,0.6295,6.443,3.653,7.406528067,7.38732,2.94926,7.954283835,0.60432,0.17626,0.6295,6.783,2.773,7.327934088
16/09/2019 08:00,8.051,4.122,9.04485959,1.608,0.469,1.675,6.443,3.653,7.406528067,8.391,3.242,8.995523609,1.608,0.469,1.675,6.783,2.773,7.327934088
16/09/2019 08:30,8.61884,4.28762,9.626426555,2.17584,0.63462,2.2665,6.443,3.653,7.406528067,8.95884,3.40762,9.585024163,2.17584,0.63462,2.2665,6.783,2.773,7.327934088
16/09/2019 09:00,8.85164,4.35552,9.865195647,2.40864,0.70252,2.509,6.443,3.653,7.406528067,9.19164,3.47552,9.826773894,2.40864,0.70252,2.509,6.783,2.773,7.327934088
16/09/2019 09:30,9.48812,4.54116,10.51886663,3.04512,0.88816,3.172,6.443,3.653,7.406528067,9.82812,3.66116,10.48789947,3.04512,0.88816,3.172,6.783,2.773,7.327934088
16/09/2019 10:00,10.895,4.9515,11.96738807,4.452,1.2985,4.6375,6.443,3.653,7.406528067,11.235,4.0715,11.94999319,4.452,1.2985,4.6375,6.783,2.773,7.327934088
16/09/2019 10:30,10.98428,4.97754,12.05944906,4.54128,1.32454,4.7305,6.443,3.653,7.406528067,11.32428,4.09754,12.04280497,4.54128,1.32454,4.7305,6.783,2.773,7.327934088
16/09/2019 11:00,11.54924,5.14232,12.64232572,5.10624,1.48932,5.319,6.443,3.653,7.406528067,11.88924,4.26232,12.63017813,5.10624,1.48932,5.319,6.783,2.773,7.327934088
16/09/2019 11:30,11.10524,5.01282,12.1841996,4.66224,1.35982,4.8565,6.443,3.653,7.406528067,11.44524,4.13282,12.16855455,4.66224,1.35982,4.8565,6.783,2.773,7.327934088
16/09/2019 12:00,11.85116,5.23038,12.95402904,5.40816,1.57738,5.6335,6.443,3.653,7.406528067,12.19116,4.35038,12.9441179,5.40816,1.57738,5.6335,6.783,2.773,7.327934088
16/09/2019 12:30,11.73548,5.19664,12.83458445,5.29248,1.54364,5.513,6.443,3.653,7.406528067,12.07548,4.31664,12.82382931,5.29248,1.54364,5.513,6.783,2.773,7.327934088
16/09/2019 13:00,12.71948,5.48364,13.85119053,6.27648,1.83064,6.538,6.443,3.653,7.406528067,13.05948,4.60364,13.84714841,6.27648,1.83064,6.538,6.783,2.773,7.327934088
16/09/2019 13:30,15.92444,6.41842,17.1692721,9.48144,2.76542,9.8765,6.443,3.653,7.406528067,16.26444,5.53842,17.18156293,9.48144,2.76542,9.8765,6.783,2.773,7.327934088
16/09/2019 14:00,14.48924,5.99982,15.68234408,8.04624,2.34682,8.3815,6.443,3.653,7.406528067,14.82924,5.11982,15.68817758,8.04624,2.34682,8.3815,6.783,2.773,7.327934088
16/09/2019 14:30,16.56572,6.60546,17.83410163,10.12272,2.95246,10.5445,6.443,3.653,7.406528067,16.90572,5.72546,17.84892885,10.12272,2.95246,10.5445,6.783,2.773,7.327934088
16/09/2019 15:00,17.4086,6.8513,18.708278,10.9656,3.1983,11.4225,6.443,3.653,7.406528067,17.7486,5.9713,18.7261642,10.9656,3.1983,11.4225,6.783,2.773,7.327934088
16/09/2019 15:30,36.31784,9.52312,37.54564311,7.82784,2.28312,8.154,28.49,7.24,29.39553878,36.73784,8.84312,37.78716262,7.82784,2.28312,8.154,28.91,6.56,29.64492705
16/09/2019 16:00,36.04248,8.27364,36.97990648,4.81248,1.40364,5.013,31.23,6.87,31.97670715,36.61248,7.64364,37.40185723,4.81248,1.40364,5.013,31.8,6.24,32.4064438
16/09/2019 16:30,36.2912,7.6366,37.08596577,4.4112,1.2866,4.595,31.88,6.35,32.5062594,36.9512,7.9166,37.78973058,4.4112,1.2866,4.595,32.54,6.63,33.20856064
16/09/2019 17:00,36.8084,7.3762,37.54020028,3.9984,1.1662,4.165,32.81,6.21,33.39251713,37.5084,7.4562,38.24231935,3.9984,1.1662,4.165,33.51,6.29,34.09522254
16/09/2019 17:30,37.02072,6.94146,37.66586752,4.77072,1.39146,4.9695,32.25,5.55,32.72407371,37.75072,7.02146,38.39814789,4.77072,1.39146,4.9695,32.98,5.63,33.45709641
16/09/2019 18:00,36.01248,4.73364,36.32225301,4.33248,1.26364,4.513,31.68,3.47,31.86947285,36.95248,6.62364,37.54142226,4.33248,1.26364,4.513,32.62,5.36,33.05743487
16/09/2019 18:30,35.60736,4.68298,35.91398596,3.50736,1.02298,3.6535,32.1,3.66,32.30798044,36.27736,5.58298,36.70444815,3.50736,1.02298,3.6535,32.77,4.56,33.08574466
16/09/2019 19:00,35.0848,4.0839,35.32168499,2.1048,0.6139,2.1925,32.98,3.47,33.16204608,35.7448,4.9739,36.08920072,2.1048,0.6139,2.1925,33.64,4.36,33.9213679
16/09/2019 19:30,36.05704,4.23372,36.30474513,1.24704,0.36372,1.299,34.81,3.87,35.02446288,36.73704,5.01372,37.07758752,1.24704,0.36372,1.299,35.49,4.65,35.79333178
16/09/2019 20:00,35.70608,3.86344,35.91448618,1.24608,0.36344,1.298,34.46,3.5,34.63728627,36.38608,4.60344,36.67612953,1.24608,0.36344,1.298,35.14,4.24,35.39487534
16/09/2019 20:30,34.0708,3.1894,34.21975577,1.3008,0.3794,1.355,32.77,2.81,32.89025692,34.7308,3.9294,34.95237693,1.3008,0.3794,1.355,33.43,3.55,33.61796246
16/09/2019 21:00,32.85696,2.94578,32.98874718,1.59696,0.46578,1.6635,31.26,2.48,31.35822061,33.46696,3.66578,33.66712573,1.59696,0.46578,1.6635,31.87,3.2,32.03024976
16/09/2019 21:30,31.99664,2.65902,32.1069363,1.91664,0.55902,1.9965,30.08,2.1,30.15321542,32.55664,3.35902,32.72946415,1.91664,0.55902,1.9965,30.64,2.8,30.76767135
16/09/2019 22:00,29.27016,3.25338,29.45041168,2.00016,0.58338,2.0835,27.27,2.67,27.40039781,29.35016,0.03338,29.35017898,2.00016,0.58338,2.0835,27.35,-0.55,27.35552961
16/09/2019 22:30,26.77752,0.47386,26.78171243,1.48752,0.43386,1.5495,25.29,0.04,25.29003163,27.24752,1.38386,27.28263944,1.48752,0.43386,1.5495,25.76,0.95,25.77751152
16/09/2019 23:00,24.99168,0.40424,24.99494907,1.35168,0.39424,1.408,23.64,0.01,23.64000212,25.41168,1.19424,25.4397266,1.35168,0.39424,1.408,24.06,0.8,24.07329641
16/09/2019 23:30,23.15128,-0.57046,23.15830715,1.06128,0.30954,1.1055,22.09,-0.88,22.10752134,23.52128,0.95954,23.54084386,1.06128,0.30954,1.1055,22.46,0.65,22.46940364
17/09/2019 00:00,21.90632,-0.74774,21.91907779,1.03632,0.30226,1.0795,20.87,-1.05,20.89639682,22.23632,0.86226,22.25303169,1.03632,0.30226,1.0795,21.2,0.56,21.20739494
17/09/2019 00:30,21.33704,-1.15128,21.36807716,0.88704,0.25872,0.924,20.45,-1.41,20.49855117,21.63704,0.21872,21.63814545,0.88704,0.25872,0.924,20.75,-0.04,20.75003855
17/09/2019 01:00,20.88528,-1.14596,20.91669537,1.14528,0.33404,1.193,19.74,-1.48,19.79540351,21.17528,0.27404,21.17705317,1.14528,0.33404,1.193,20.03,-0.06,20.03008987
17/09/2019 01:30,20.87376,-1.38932,20.91994423,1.13376,0.33068,1.181,19.74,-1.72,19.81479245,21.16376,-0.22932,21.16500236,1.13376,0.33068,1.181,20.03,-0.56,20.03782673
17/09/2019 02:00,20.61088,-1.26766,20.64982654,1.55088,0.45234,1.6155,19.06,-1.72,19.1374502,20.90088,-0.10766,20.90115728,1.55088,0.45234,1.6155,19.35,-0.56,19.35810166
17/09/2019 02:30,20.88928,-1.25896,20.92718326,1.16928,0.34104,1.218,19.72,-1.6,19.78480225,21.18928,0.15104,21.18981831,1.16928,0.34104,1.218,20.02,-0.19,20.02090158
17/09/2019 03:00,20.42536,-1.32052,20.46800196,1.09536,0.31948,1.141,19.33,-1.64,19.39944587,20.71536,-0.21052,20.71642968,1.09536,0.31948,1.141,19.62,-0.53,19.62715721
17/09/2019 03:30,20.39072,-1.36604,20.43642648,1.35072,0.39396,1.407,19.04,-1.76,19.12117151,20.67072,-0.18604,20.67155718,1.35072,0.39396,1.407,19.32,-0.58,19.32870404
17/09/2019 04:00,20.66384,-1.02638,20.68931462,1.62384,0.47362,1.6915,19.04,-1.5,19.09899474,20.94384,0.40362,20.94772883,1.62384,0.47362,1.6915,19.32,-0.07,19.32012681
17/09/2019 04:30,20.87696,-0.79422,20.89206175,1.83696,0.53578,1.9135,19.04,-1.33,19.08639568,21.15696,0.51578,21.1632461,1.83696,0.53578,1.9135,19.32,-0.02,19.32001035
17/09/2019 05:00,21.02504,-0.71228,21.03710174,1.29504,0.37772,1.349,19.73,-1.09,19.76008603,21.32504,0.94772,21.34608873,1.29504,0.37772,1.349,20.03,0.57,20.03810869
17/09/2019 05:30,22.77704,0.10872,22.77729947,1.36704,0.39872,1.424,21.41,-0.29,21.41196395,23.07704,1.48872,23.12500946,1.36704,0.39872,1.424,21.71,1.09,21.73734574
17/09/2019 06:00,24.88352,4.09186,25.21770977,1.10352,0.32186,1.1495,23.78,3.77,24.07698694,24.52352,0.11186,24.52377511,1.10352,0.32186,1.1495,23.42,-0.21,23.42094148
17/09/2019 06:30,28.8556,3.3933,29.05443402,1.4856,0.4333,1.5475,27.37,2.96,27.52959317,29.2956,2.1933,29.37758915,1.4856,0.4333,1.5475,27.81,1.76,27.86563654
17/09/2019 07:00,32.9296,5.4803,33.38251405,1.5096,0.4403,1.5725,31.42,5.04,31.82165929,33.4496,5.4903,33.89718475,1.5096,0.4403,1.5725,31.94,5.05,32.33676081
17/09/2019 07:30,36.22336,6.28598,36.76472976,2.04336,0.59598,2.1285,34.18,5.69,34.65037518,37.06336,7.80598,37.87645678,2.04336,0.59598,2.1285,35.02,7.21,35.75450321
17/09/2019 08:00,37.8748,9.4739,39.04171175,4.0248,1.1739,4.1925,33.85,8.3,34.85272586,38.5148,8.1339,39.36432583,4.0248,1.1739,4.1925,34.49,6.96,35.18524833
17/09/2019 08:30,38.26704,10.60622,39.70967455,6.46704,1.88622,6.7365,31.8,8.72,32.97390483,38.92704,9.39622,40.04501709,6.46704,1.88622,6.7365,32.46,7.51,33.31743838
17/09/2019 09:00,38.64248,11.58114,40.34060069,9.43248,2.75114,9.8255,29.21,8.83,30.5154551,39.30248,10.95114,40.79966178,9.43248,2.75114,9.8255,29.87,8.2,30.97510129
17/09/2019 09:30,37.71968,12.59824,39.76795079,12.91968,3.76824,13.458,24.8,8.83,26.3250622,38.37968,11.99824,40.21141132,12.91968,3.76824,13.458,25.46,8.23,26.75713923
17/09/2019 10:00,37.30032,13.42176,39.64161341,15.16032,4.42176,15.792,22.14,9,23.89936401,37.93032,12.79176,40.02921807,15.16032,4.42176,15.792,22.77,8.37,24.25963314
17/09/2019 10:30,36.44552,14.42536,39.19651693,17.91552,5.22536,18.662,18.53,9.2,20.68818262,37.06552,13.79536,39.54952251,17.91552,5.22536,18.662,19.15,8.57,20.98016682
17/09/2019 11:00,37.07512,15.52316,40.19369378,19.72512,5.75316,20.547,17.35,9.77,19.91169003,37.66512,14.88316,40.49900883,19.72512,5.75316,20.547,17.94,9.13,20.12959264
17/09/2019 11:30,37.34312,16.04966,40.64603545,20.91312,6.09966,21.7845,16.43,9.95,19.20800354,37.94312,15.41966,40.9566389,20.91312,6.09966,21.7845,17.03,9.32,19.41348243
17/09/2019 12:00,36.38112,15.42366,39.51550557,19.76112,5.76366,20.5845,16.62,9.66,19.22342321,37.02112,14.80366,39.87118854,19.76112,5.76366,20.5845,17.26,9.04,19.48407555
17/09/2019 12:30,35.76,15.47,38.96278352,21.36,6.23,22.25,14.4,9.24,17.10957627,36.36,14.84,39.27181177,21.36,6.23,22.25,15,8.61,17.29543581
17/09/2019 13:00,35.5756,15.7383,38.90138047,22.0056,6.4183,22.9225,13.57,9.32,16.46229935,36.1556,15.0883,39.1775983,22.0056,6.4183,22.9225,14.15,8.67,16.59492091
17/09/2019 13:30,35.5192,15.9831,38.949622,22.1592,6.4631,23.0825,13.36,9.52,16.40487732,36.1192,15.3331,39.23901839,22.1592,6.4631,23.0825,13.96,8.87,16.53960399
17/09/2019 14:00,34.81944,15.70442,38.19714923,22.36944,6.52442,23.3015,12.45,9.18,15.46851318,35.40944,15.06442,38.48071194,22.36944,6.52442,23.3015,13.04,8.54,15.58759763
17/09/2019 14:30,33.68352,14.45686,36.65488127,21.14352,6.16686,22.0245,12.54,8.29,15.03248815,34.26352,13.81686,36.94447757,21.14352,6.16686,22.0245,13.12,7.65,15.1873928
17/09/2019 15:00,33.4864,14.0677,36.32133214,19.9464,5.8177,20.7775,13.54,8.25,15.85541233,34.0564,13.4077,36.60061202,19.9464,5.8177,20.7775,14.11,7.59,16.02186631
17/09/2019 15:30,33.85392,13.06656,36.28805437,18.91392,5.51656,19.702,14.94,7.55,16.73935781,34.44392,12.81656,36.751161,18.91392,5.51656,19.702,15.53,7.3,17.16015443
17/09/2019 16:00,34.35872,12.54296,36.57659751,17.11872,4.99296,17.832,17.24,7.55,18.8207359,34.92872,11.94296,36.9140864,17.11872,4.99296,17.832,17.81,6.95,19.11801768
17/09/2019 16:30,35.00712,11.37166,36.80778589,14.57712,4.25166,15.1845,20.43,7.12,21.6351404,35.59712,10.75166,37.18538887,14.57712,4.25166,15.1845,21.02,6.5,22.00205445
17/09/2019 17:00,35.67344,9.48892,36.9138717,10.93344,3.18892,11.389,24.74,6.3,25.52954367,36.27344,8.85892,37.3395623,10.93344,3.18892,11.389,25.34,5.67,25.96660355
17/09/2019 17:30,35.73328,7.89804,36.59571471,8.15328,2.37804,8.493,27.58,5.52,28.12697638,36.37328,7.25804,37.09035781,8.15328,2.37804,8.493,28.22,4.88,28.63883378
17/09/2019 18:00,34.12312,5.87216,34.62469612,4.77312,1.39216,4.972,29.35,4.48,29.68994611,34.77312,5.23216,35.1645471,4.77312,1.39216,4.972,30,3.84,30.24476153
17/09/2019 18:30,33.47496,3.97228,33.70981987,2.78496,0.81228,2.901,30.69,3.16,30.852256,34.15496,3.74228,34.35936484,2.78496,0.81228,2.901,31.37,2.93,31.50653583
17/09/2019 19:00,32.78168,3.16674,32.9342798,1.53168,0.44674,1.5955,31.25,2.72,31.36815105,33.47168,3.23674,33.6278136,1.53168,0.44674,1.5955,31.94,2.79,32.06162348
17/09/2019 19:30,33.00592,2.83256,33.12724183,1.10592,0.32256,1.152,31.9,2.51,31.99859528,33.71592,2.90256,33.84062819,1.10592,0.32256,1.152,32.61,2.58,32.7119015
17/09/2019 20:00,34.76904,3.09472,34.90649559,0.83904,0.24472,0.874,33.93,2.85,34.04948458,35.48904,3.17472,35.63075648,0.83904,0.24472,0.874,34.65,2.93,34.77365957
17/09/2019 20:30,34.25008,1.36544,34.27728703,0.91008,0.26544,0.948,33.34,1.1,33.35814144,34.95008,3.11544,35.08865997,0.91008,0.26544,0.948,34.04,2.85,34.15909981
17/09/2019 21:00,33.04128,3.05454,33.18216989,1.66128,0.48454,1.7305,31.38,2.57,31.48506471,33.65128,3.08454,33.79235169,1.66128,0.48454,1.7305,31.99,2.6,32.09548411
17/09/2019 21:30,31.12064,2.42602,31.21505738,1.22064,0.35602,1.2715,29.9,2.07,29.97156819,31.71064,2.45602,31.80560836,1.22064,0.35602,1.2715,30.49,2.1,30.56223323
17/09/2019 22:00,28.99424,1.37332,29.02674562,1.07424,0.31332,1.119,27.92,1.06,27.94011453,29.54424,1.42332,29.57850498,1.07424,0.31332,1.119,28.47,1.11,28.49163035
17/09/2019 22:30,26.22896,0.85428,26.24286831,1.24896,0.36428,1.301,24.98,0.49,24.98480538,26.74896,0.88428,26.76357249,1.24896,0.36428,1.301,25.5,0.52,25.50530141
17/09/2019 23:00,24.65016,2.31588,24.75870934,0.98016,0.28588,1.021,23.67,2.03,23.75688953,24.95016,-1.56412,24.99913909,0.98016,0.28588,1.021,23.97,-1.85,24.04128532
17/09/2019 23:30,23.08648,-0.73936,23.09831622,0.99648,0.29064,1.038,22.09,-1.03,22.11400009,23.49648,-0.25936,23.4979114,0.99648,0.29064,1.038,22.5,-0.55,22.50672122
18/09/2019 00:00,21.67056,-0.79192,21.68502497,1.09056,0.31808,1.136,20.58,-1.11,20.60991266,22.05056,-0.31192,22.05276605,1.09056,0.31808,1.136,20.96,-0.63,20.9694659
18/09/2019 00:30,20.74264,-0.99798,20.76663377,0.93264,0.27202,0.9715,19.81,-1.27,19.8506675,21.09264,-0.06798,21.09274955,0.93264,0.27202,0.9715,20.16,-0.34,20.16286686
18/09/2019 01:00,20.3148,-1.4186,20.36427079,0.7248,0.2114,0.755,19.59,-1.63,19.65769569,20.6448,-0.3886,20.64845701,0.7248,0.2114,0.755,19.92,-0.6,19.9290341
18/09/2019 01:30,20.17336,-1.67652,20.24290426,0.66336,0.19348,0.691,19.51,-1.87,19.59941326,20.49336,-0.56652,20.50118897,0.66336,0.19348,0.691,19.83,-0.76,19.84455845
18/09/2019 02:00,20.26888,-1.69116,20.33930969,0.81888,0.23884,0.853,19.45,-1.93,19.54552123,20.58888,-0.57116,20.5968008,0.81888,0.23884,0.853,19.77,-0.81,19.78658637
18/09/2019 02:30,20.26984,-1.59088,20.33217433,0.81984,0.23912,0.854,19.45,-1.83,19.53590029,20.58984,-0.50088,20.59593144,0.81984,0.23912,0.854,19.77,-0.74,19.78384442
18/09/2019 03:00,19.89464,-1.64698,19.96269631,0.76464,0.22302,0.7965,19.13,-1.87,19.22118103,20.20464,-0.54698,20.21204257,0.76464,0.22302,0.7965,19.44,-0.77,19.45524351
18/09/2019 03:30,20.36088,-1.54766,20.41961522,0.59088,0.17234,0.6155,19.77,-1.72,19.84467939,20.68088,-0.48766,20.68662877,0.59088,0.17234,0.6155,20.09,-0.66,20.10083829
18/09/2019 04:00,20.1236,-1.3727,20.17036396,0.8136,0.2373,0.8475,19.31,-1.61,19.37700183,20.4436,-0.3527,20.44664222,0.8136,0.2373,0.8475,19.63,-0.59,19.63886453
18/09/2019 04:30,20.55632,-1.18524,20.59046104,0.73632,0.21476,0.767,19.82,-1.4,19.86938348,20.88632,0.18476,20.88713718,0.73632,0.21476,0.767,20.15,-0.03,20.15002233
18/09/2019 05:00,21.12456,-0.94242,21.14557142,0.81456,0.23758,0.8485,20.31,-1.18,20.3442498,21.45456,0.40758,21.45843112,0.81456,0.23758,0.8485,20.64,0.17,20.64070009
18/09/2019 05:30,23.07536,0.13698,23.07576657,0.67536,0.19698,0.7035,22.4,-0.06,22.40008036,23.42536,1.25698,23.45905987,0.67536,0.19698,0.7035,22.75,1.06,22.77468112
18/09/2019 06:00,24.29088,0.61234,24.2985969,0.83088,0.24234,0.8655,23.46,0.37,23.46291755,24.65088,-0.21766,24.65184092,0.83088,0.24234,0.8655,23.82,-0.46,23.82444123
18/09/2019 06:30,29.36288,3.94584,29.62681851,0.84288,0.24584,0.878,28.52,3.7,28.75900555,29.80288,2.31584,29.89272104,0.84288,0.24584,0.878,28.96,2.07,29.03388538
18/09/2019 07:00,33.18432,4.85126,33.53705141,0.72432,0.21126,0.7545,32.46,4.64,32.78995578,33.78432,5.15126,34.17478248,0.72432,0.21126,0.7545,33.06,4.94,33.42704294
18/09/2019 07:30,35.78616,6.23638,36.32549632,1.49616,0.43638,1.5585,34.29,5.8,34.77706284,36.60616,6.62638,37.2010734,1.49616,0.43638,1.5585,35.11,6.19,35.65148244
18/09/2019 08:00,37.36584,8.63462,38.35052361,3.13584,0.91462,3.2665,34.23,7.72,35.08976061,38.02584,7.10462,38.68384848,3.13584,0.91462,3.2665,34.89,6.19,35.43484443
18/09/2019 08:30,37.84536,10.24698,39.20805877,6.19536,1.80698,6.4535,31.65,8.44,32.75600861,38.52536,8.70698,39.49702348,6.19536,1.80698,6.4535,32.33,6.9,33.05811398
18/09/2019 09:00,37.75352,10.69686,39.23966216,8.66352,2.52686,9.0245,29.09,8.17,30.21550926,38.46352,10.04686,39.75401573,8.66352,2.52686,9.0245,29.8,7.52,30.73418943
18/09/2019 09:30,36.8272,11.5821,38.60553976,12.0072,3.5021,12.5075,24.82,8.08,26.10208421,37.5272,10.9821,39.10111584,12.0072,3.5021,12.5075,25.52,7.48,26.5936233
18/09/2019 10:00,37.17552,13.35286,39.50086274,14.61552,4.26286,15.2245,22.56,9.09,24.32245259,37.83552,11.89286,39.66064413,14.61552,4.26286,15.2245,23.22,7.63,24.44146681
18/09/2019 10:30,36.00752,12.75136,38.19867378,16.42752,4.79136,17.112,19.58,7.96,21.13617752,36.68752,12.47136,38.74930895,16.42752,4.79136,17.112,20.26,7.68,21.66679487
18/09/2019 11:00,35.182,13.5985,37.71859391,18.372,5.3585,19.1375,16.81,8.24,18.72094282,35.812,13.0085,38.101449,18.372,5.3585,19.1375,17.44,7.65,19.04405682
18/09/2019 11:30,35.67928,14.33354,38.4507658,19.34928,5.64354,20.1555,16.33,8.69,18.49824316,36.28928,13.73354,38.80105622,19.34928,5.64354,20.1555,16.94,8.09,18.77263167
18/09/2019 12:00,35.38984,13.96912,38.04703785,19.05984,5.55912,19.854,16.33,8.41,18.36836955,35.99984,13.36912,38.40210736,19.05984,5.55912,19.854,16.94,7.81,18.65367792
18/09/2019 12:30,35.44832,14.70326,38.3766758,20.78832,6.06326,21.6545,14.66,8.64,17.01661541,36.04832,14.10326,38.70895655,20.78832,6.06326,21.6545,15.26,8.04,17.248455
18/09/2019 13:00,35.38736,15.35548,38.57532908,21.44736,6.25548,22.341,13.94,9.1,16.64733012,35.96736,14.74548,38.8726146,21.44736,6.25548,22.341,14.52,8.49,16.81994352
18/09/2019 13:30,34.50112,14.62366,37.47237266,20.72112,6.04366,21.5845,13.78,8.58,16.23283093,35.09112,14.00366,37.782128,20.72112,6.04366,21.5845,14.37,7.96,16.42737045
18/09/2019 14:00,34.61704,13.81372,37.27141423,19.00704,5.54372,19.799,15.61,8.27,17.66536159,35.18704,13.20372,37.58278869,19.00704,5.54372,19.799,16.18,7.66,17.90162004
18/09/2019 14:30,33.71864,12.58752,35.99155933,16.92864,4.93752,17.634,16.79,7.65,18.4506531,34.28864,11.96752,36.31710848,16.92864,4.93752,17.634,17.36,7.03,18.72940202
18/09/2019 15:00,34.26224,11.01732,35.99003237,12.88224,3.75732,13.419,21.38,7.26,22.57901681,34.85224,10.39732,36.37008243,12.88224,3.75732,13.419,21.97,6.64,22.95148143
18/09/2019 15:30,33.322,10.011,34.79332989,10.632,3.101,11.075,22.69,6.91,23.71885748,33.922,9.381,35.19524464,10.632,3.101,11.075,23.29,6.28,24.12182622
18/09/2019 16:00,34.84696,9.43328,36.10121041,9.09696,2.65328,9.476,25.75,6.78,26.62763414,35.45696,8.79328,36.53105235,9.09696,2.65328,9.476,26.36,6.14,27.06564612
18/09/2019 16:30,35.26192,8.29806,36.22514047,6.78192,1.97806,7.0645,28.48,6.32,29.17280926,35.90192,7.65806,36.70958652,6.78192,1.97806,7.0645,29.12,5.68,29.66878494
18/09/2019 17:00,35.75248,7.75364,36.58358593,5.53248,1.61364,5.763,30.22,6.14,30.83744477,36.42248,7.10364,37.10874224,5.53248,1.61364,5.763,30.89,5.49,31.37406891
18/09/2019 17:30,35.55424,6.73582,36.18667231,4.37424,1.27582,4.5565,31.18,5.46,31.65444677,36.24424,6.00582,36.73846495,4.37424,1.27582,4.5565,31.87,4.73,32.21909061
18/09/2019 18:00,34.87176,5.76218,35.34462284,4.84176,1.41218,5.0435,30.03,4.35,30.34342433,35.57176,5.54218,36.00091483,4.84176,1.41218,5.0435,30.73,4.13,31.00628646
18/09/2019 18:30,34.856,4.563,35.15340247,2.616,0.763,2.725,32.24,3.8,32.46317298,35.506,3.973,35.72759109,2.616,0.763,2.725,32.89,3.21,33.04627362
18/09/2019 19:00,34.86496,4.03728,35.09793535,1.46496,0.42728,1.526,33.4,3.61,33.59452485,35.52496,4.09728,35.76045982,1.46496,0.42728,1.526,34.06,3.67,34.25715254
18/09/2019 19:30,35.01152,3.73336,35.21000582,0.97152,0.28336,1.012,34.04,3.45,34.2143844,35.67152,3.79336,35.87264862,0.97152,0.28336,1.012,34.7,3.51,34.87707126
18/09/2019 20:00,35.58712,3.02416,35.71538399,0.83712,0.24416,0.872,34.75,2.78,34.86102265,36.31712,3.65416,36.50049439,0.83712,0.24416,0.872,35.48,3.41,35.64349169
18/09/2019 20:30,34.56288,3.33334,34.72324624,0.90288,0.26334,0.9405,33.66,3.07,33.79971154,35.27288,3.38334,35.43477181,0.90288,0.26334,0.9405,34.37,3.12,34.51132133
18/09/2019 21:00,33.21392,2.94156,33.34392384,0.79392,0.23156,0.827,32.42,2.71,32.53306779,33.86392,1.55156,33.89944566,0.79392,0.23156,0.827,33.07,1.32,33.09633363
18/09/2019 21:30,31.53824,2.48782,31.63621075,0.91824,0.26782,0.9565,30.62,2.22,30.70037133,32.14824,2.51782,32.24668592,0.91824,0.26782,0.9565,31.23,2.25,31.31094697
18/09/2019 22:00,29.23432,1.81626,29.29068566,1.08432,0.31626,1.1295,28.15,1.5,28.18993615,29.80432,1.83626,29.8608329,1.08432,0.31626,1.1295,28.72,1.52,28.76019471
18/09/2019 22:30,26.63592,0.69506,26.6449872,1.04592,0.30506,1.0895,25.59,0.39,25.59297169,27.13592,-2.37494,27.2396493,1.04592,0.30506,1.0895,26.09,-2.68,26.22728541
18/09/2019 23:00,24.85224,-0.26268,24.85362818,0.88224,0.25732,0.919,23.97,-0.52,23.97563972,25.29224,0.74732,25.30327827,0.88224,0.25732,0.919,24.41,0.49,24.41491757
18/09/2019 23:30,23.43776,-0.35732,23.4404836,1.03776,0.30268,1.081,22.4,-0.66,22.4097211,23.83776,0.39268,23.84099409,1.03776,0.30268,1.081,22.8,0.09,22.80017763
19/09/2019 00:00,22.25848,-0.50336,22.26417084,0.94848,0.27664,0.988,21.31,-0.78,21.32427021,22.61848,0.43664,22.62269418,0.94848,0.27664,0.988,21.67,0.16,21.67059067
19/09/2019 00:30,21.48416,-0.90712,21.50330202,0.76416,0.22288,0.796,20.72,-1.13,20.75079035,21.81416,0.38288,21.81751988,0.76416,0.22288,0.796,21.05,0.16,21.05060807
19/09/2019 01:00,20.48344,-1.15108,20.51575734,0.85344,0.24892,0.889,19.63,-1.4,19.67986026,20.80344,0.19892,20.804391,0.85344,0.24892,0.889,19.95,-0.05,19.95006266
19/09/2019 01:30,20.10272,-1.34504,20.14766696,0.70272,0.20496,0.732,19.4,-1.55,19.4618216,20.42272,-0.34504,20.4256345,0.70272,0.20496,0.732,19.72,-0.55,19.72766839
19/09/2019 02:00,20.37312,-1.27284,20.41284253,0.81312,0.23716,0.847,19.56,-1.51,19.61819818,20.69312,0.12716,20.6935107,0.81312,0.23716,0.847,19.88,-0.11,19.88030432
19/09/2019 02:30,20.32424,-1.52668,20.38149856,0.59424,0.17332,0.619,19.73,-1.7,19.80310329,20.65424,-0.40668,20.65824336,0.59424,0.17332,0.619,20.06,-0.58,20.06838309
19/09/2019 03:00,20.20384,-1.59888,20.26700688,0.72384,0.21112,0.754,19.48,-1.81,19.5639081,20.53384,-0.39888,20.53771386,0.72384,0.21112,0.754,19.81,-0.61,19.8193895
19/09/2019 03:30,19.95224,-1.67518,20.02244014,0.70224,0.20482,0.7315,19.25,-1.88,19.34158473,20.25224,-0.44518,20.25713233,0.70224,0.20482,0.7315,19.55,-0.65,19.56080264
19/09/2019 04:00,20.376,-1.3145,20.4183566,0.876,0.2555,0.9125,19.5,-1.57,19.56310047,20.686,0.1355,20.68644378,0.876,0.2555,0.9125,19.81,-0.12,19.81036345
19/09/2019 04:30,20.38408,-1.31506,20.42645589,0.63408,0.18494,0.6605,19.75,-1.5,19.80688012,20.69408,0.17494,20.69481943,0.63408,0.18494,0.6605,20.06,-0.01,20.06000249
19/09/2019 05:00,21.13112,-1.07384,21.15838758,0.74112,0.21616,0.772,20.39,-1.29,20.43076602,21.44112,0.31616,21.44345084,0.74112,0.21616,0.772,20.7,0.1,20.70024154
19/09/2019 05:30,22.26624,-0.12568,22.26659469,0.66624,0.19432,0.694,21.6,-0.32,21.60237024,22.57624,0.97432,22.59725452,0.66624,0.19432,0.694,21.91,0.78,21.92387967
19/09/2019 06:00,24.55616,4.29138,24.92831595,0.65616,0.19138,0.6835,23.9,4.1,24.2491237,24.43616,-0.19862,24.43696719,0.65616,0.19138,0.6835,23.78,-0.39,23.78319785
19/09/2019 06:30,29.81424,4.42332,30.14058172,0.83424,0.24332,0.869,28.98,4.18,29.27990437,30.29424,3.72332,30.52219011,0.83424,0.24332,0.869,29.46,3.48,29.66482766
19/09/2019 07:00,32.73192,5.89556,33.25862617,1.08192,0.31556,1.127,31.65,5.58,32.13812222,33.26192,5.20556,33.66679636,1.08192,0.31556,1.127,32.18,4.89,32.54941628
19/09/2019 07:30,35.86568,6.87624,36.51889481,1.49568,0.43624,1.558,34.37,6.44,34.9681355,36.47568,6.22624,37.00326061,1.49568,0.43624,1.558,34.98,5.79,35.45595155
19/09/2019 08:00,37.81608,8.70594,38.8052741,3.10608,0.90594,3.2355,34.71,7.8,35.57561103,38.52608,8.11594,39.37165633,3.10608,0.90594,3.2355,35.42,7.21,36.14637603
19/09/2019 08:30,38.66032,10.49176,40.0586741,5.56032,1.62176,5.792,33.1,8.87,34.26786979,39.33032,8.97176,40.34063149,5.56032,1.62176,5.792,33.77,7.35,34.56060474
19/09/2019 09:00,37.38432,11.39376,39.08203102,8.82432,2.57376,9.192,28.56,8.82,29.89090163,38.04432,10.40376,39.44120316,8.82432,2.57376,9.192,29.22,7.83,30.25090577
19/09/2019 09:30,38.32056,12.51558,40.31259185,11.47056,3.34558,11.9485,26.85,9.17,28.37272282,38.92056,11.32558,40.53490783,11.47056,3.34558,11.9485,27.45,7.98,28.58641111
19/09/2019 10:00,39.83112,13.60866,42.09173016,13.88112,4.04866,14.4595,25.95,9.56,27.65494712,40.33112,12.02866,42.08667131,13.88112,4.04866,14.4595,26.45,7.98,27.62757499
19/09/2019 10:30,38.814,14.5745,41.46013322,16.404,4.7845,17.0875,22.41,9.79,24.45510581,39.314,12.9845,41.40275155,16.404,4.7845,17.0875,22.91,8.2,24.33327146
19/09/2019 11:00,38.75776,15.28518,41.66294142,17.77776,5.18518,18.5185,20.98,10.1,23.28455282,39.28776,13.71518,41.61290963,17.77776,5.18518,18.5185,21.51,8.53,23.1395981
19/09/2019 11:30,38.20472,15.64096,41.28244494,19.13472,5.58096,19.932,19.07,10.06,21.56080935,38.71472,14.07096,41.19249276,19.13472,5.58096,19.932,19.58,8.49,21.34142685
19/09/2019 12:00,37.37488,16.34434,40.79239028,20.65488,6.02434,21.5155,16.72,10.32,19.64842996,37.88488,14.76434,40.66017546,20.65488,6.02434,21.5155,17.23,8.74,19.31995083
19/09/2019 12:30,38.11576,16.48668,41.5285658,21.24576,6.19668,22.131,16.87,10.29,19.7605921,38.63576,14.90668,41.41172611,21.24576,6.19668,22.131,17.39,8.71,19.4493239
19/09/2019 13:00,36.80992,16.04206,40.15367853,21.22992,6.19206,22.1145,15.58,9.85,18.43255001,37.31992,14.43206,40.01325761,21.22992,6.19206,22.1145,16.09,8.24,18.07721494
19/09/2019 13:30,36.74032,16.06926,40.10077594,21.22032,6.18926,22.1045,15.52,9.88,18.39795641,37.24032,14.45926,39.94886273,21.22032,6.18926,22.1045,16.02,8.27,18.02867993
19/09/2019 14:00,36.50512,15.86066,39.80181305,20.98512,6.12066,21.8595,15.52,9.74,18.32315475,37.00512,14.52066,39.75208766,20.98512,6.12066,21.8595,16.02,8.4,18.08868154
19/09/2019 14:30,35.68384,15.15112,38.76716232,20.16384,5.88112,21.004,15.52,9.27,18.07770173,36.18384,13.54112,38.63459859,20.16384,5.88112,21.004,16.02,7.66,17.75713941
19/09/2019 15:00,35.34552,14.59036,38.2385197,18.99552,5.54036,19.787,16.35,9.05,18.68756271,35.84552,12.97036,38.11996252,18.99552,5.54036,19.787,16.85,7.43,18.41541202
19/09/2019 15:30,36.22472,13.73346,38.74065387,17.39472,5.07346,18.1195,18.83,8.66,20.72593786,36.70472,12.75346,38.85726717,17.39472,5.07346,18.1195,19.31,7.68,20.78120545
19/09/2019 16:00,37.11144,12.96292,39.3102566,15.78144,4.60292,16.439,21.33,8.36,22.90979048,37.62144,12.25292,39.56648577,15.78144,4.60292,16.439,21.84,7.65,23.14104795
19/09/2019 16:30,37.61552,11.79286,39.42079263,13.17552,3.84286,13.7245,24.44,7.95,25.70050778,38.11552,10.17286,39.44971414,13.17552,3.84286,13.7245,24.94,6.33,25.73076952
19/09/2019 17:00,37.84664,10.53152,39.28461624,10.97664,3.20152,11.434,26.87,7.33,27.85185452,38.36664,9.18152,39.44996039,10.97664,3.20152,11.434,27.39,5.98,28.03520109
19/09/2019 17:30,38.68424,8.76332,39.66441985,8.03424,2.34332,8.369,30.65,6.42,31.31515448,39.21424,8.07332,40.03667212,8.03424,2.34332,8.369,31.18,5.73,31.702134
19/09/2019 18:00,37.4868,5.8974,37.94785239,4.9968,1.4574,5.205,32.49,4.44,32.79197615,38.2268,6.5974,38.79193118,4.9968,1.4574,5.205,33.23,5.14,33.62517658
19/09/2019 18:30,36.0468,4.8799,36.37561291,2.7768,0.8099,2.8925,33.27,4.07,33.51802202,36.5568,4.2099,36.79840872,2.7768,0.8099,2.8925,33.78,3.4,33.95067599
19/09/2019 19:00,36.54432,4.80376,36.85869551,1.38432,0.40376,1.442,35.16,4.4,35.43424332,37.06432,4.14376,37.29523514,1.38432,0.40376,1.442,35.68,3.74,35.87547909
19/09/2019 19:30,37.80864,5.12002,38.15373984,1.02864,0.30002,1.0715,36.78,4.82,37.09448477,38.37864,4.51002,38.64272621,1.02864,0.30002,1.0715,37.35,4.21,37.58652152
19/09/2019 20:00,39.22416,5.79538,39.64998306,0.94416,0.27538,0.9835,38.28,5.52,38.67594601,39.74416,4.17538,39.96288343,0.94416,0.27538,0.9835,38.8,3.9,38.99551256
19/09/2019 20:30,37.4744,4.6842,37.76602157,0.9744,0.2842,1.015,36.5,4.4,36.76424894,38.1544,4.2342,38.38862708,0.9744,0.2842,1.015,37.18,3.95,37.38923508
19/09/2019 21:00,37.00784,4.30812,37.25775247,0.74784,0.21812,0.779,36.26,4.09,36.48993971,37.51784,3.62812,37.69285838,0.74784,0.21812,0.779,36.77,3.41,36.92778087
19/09/2019 21:30,34.36136,3.20498,34.51050504,0.77136,0.22498,0.8035,33.59,2.98,33.72192907,34.84136,2.52498,34.9327338,0.77136,0.22498,0.8035,34.07,2.3,34.14754603
19/09/2019 22:00,31.16936,2.06398,31.23762181,1.17936,0.34398,1.2285,29.99,1.72,30.03928261,31.63936,1.31398,31.66663299,1.17936,0.34398,1.2285,30.46,0.97,30.47544093
19/09/2019 22:30,28.63056,-2.36442,28.72802548,1.15056,0.33558,1.1985,27.48,-2.7,27.61232334,29.22056,2.76558,29.35114239,1.15056,0.33558,1.1985,28.07,2.43,28.17498536
19/09/2019 23:00,26.50304,-2.78078,26.64852466,1.40304,0.40922,1.4615,25.1,-3.19,25.30189914,27.66304,3.76922,27.91864612,1.40304,0.40922,1.4615,26.26,3.36,26.47408544
19/09/2019 23:30,25.39376,0.14318,25.39416365,1.31376,0.38318,1.3685,24.08,-0.24,24.08119598,25.73376,0.34318,25.73604819,1.31376,0.38318,1.3685,24.42,-0.04,24.42003276
20/09/2019 00:00,24.06648,2.29064,24.17524542,1.23648,0.36064,1.288,22.83,1.93,22.91143383,24.21648,-3.03936,24.40646662,1.23648,0.36064,1.288,22.98,-3.4,23.23016143
20/09/2019 00:30,22.946,3.128,23.15822316,1.296,0.378,1.35,21.65,2.75,21.82395473,22.406,-3.582,22.69051696,1.296,0.378,1.35,21.11,-3.96,21.47821454
20/09/2019 01:00,22.54432,2.99626,22.74255787,1.32432,0.38626,1.3795,21.22,2.61,21.37990879,22.01432,-3.73374,22.32870573,1.32432,0.38626,1.3795,20.69,-4.12,21.09622004
20/09/2019 01:30,22.37376,2.74568,22.54160365,1.25376,0.36568,1.306,21.12,2.38,21.25367733,21.84376,-3.99432,22.20595513,1.25376,0.36568,1.306,20.59,-4.36,21.04656029
20/09/2019 02:00,22.59,2.7675,22.75889181,1.02,0.2975,1.0625,21.57,2.47,21.71096037,22.06,-3.9725,22.41482448,1.02,0.2975,1.0625,21.04,-4.27,21.4689194
20/09/2019 02:30,21.9888,1.6059,22.04736357,1.2888,0.3759,1.3425,20.7,1.23,20.73651128,22.0688,-1.1741,22.10001005,1.2888,0.3759,1.3425,20.78,-1.55,20.8377278
20/09/2019 03:00,21.42024,-1.20368,21.45403289,1.05024,0.30632,1.094,20.37,-1.51,20.42589043,21.67024,-0.59368,21.67837073,1.05024,0.30632,1.094,20.62,-0.9,20.63963178
20/09/2019 03:30,21.50224,-1.38018,21.54648978,1.06224,0.30982,1.1065,20.44,-1.69,20.50974646,21.68224,-0.00018,21.68224,1.06224,0.30982,1.1065,20.62,-0.31,20.62233013
20/09/2019 04:00,21.9304,-1.0828,21.95711502,0.9504,0.2772,0.99,20.98,-1.36,21.02403387,22.1604,0.2572,22.16189252,0.9504,0.2772,0.99,21.21,-0.02,21.21000943
20/09/2019 04:30,21.94504,-0.87478,21.96246846,1.11504,0.32522,1.1615,20.83,-1.2,20.8645369,22.18504,0.39522,22.18856009,1.11504,0.32522,1.1615,21.07,0.07,21.07011628
20/09/2019 05:00,22.956,-0.4995,22.96143367,0.996,0.2905,1.0375,21.96,-0.79,21.97420533,23.186,1.0405,23.20933511,0.996,0.2905,1.0375,22.19,0.75,22.20267101
20/09/2019 05:30,23.97232,3.02026,24.1618314,1.13232,0.33026,1.1795,22.84,2.69,22.99786294,23.65232,-1.48974,23.69918916,1.13232,0.33026,1.1795,22.52,-1.82,22.59342382
20/09/2019 06:00,25.80984,3.49912,26.04595327,1.05984,0.30912,1.104,24.75,3.19,24.95473101,25.43984,0.52912,25.44534195,1.05984,0.30912,1.104,24.38,0.22,24.3809926
20/09/2019 06:30,31.09656,3.44358,31.2866471,1.00656,0.29358,1.0485,30.09,3.15,30.25443108,31.45656,4.11358,31.72438664,1.00656,0.29358,1.0485,30.45,3.82,30.68867707
20/09/2019 07:00,34.76248,5.41114,35.1811093,1.03248,0.30114,1.0755,33.73,5.11,34.11487945,35.19248,5.40114,35.60453569,1.03248,0.30114,1.0755,34.16,5.1,34.53861028
20/09/2019 07:30,37.8248,6.6764,38.40950158,1.8048,0.5264,1.88,36.02,6.15,36.54124929,38.4948,7.1464,39.1525307,1.8048,0.5264,1.88,36.69,6.62,37.28244225
20/09/2019 08:00,40.68168,9.33674,41.73935555,3.21168,0.93674,3.3455,37.47,8.4,38.40001172,41.21168,7.87674,41.95766439,3.21168,0.93674,3.3455,38,6.94,38.6285335
20/09/2019 08:30,39.95512,10.64316,41.34837928,6.04512,1.76316,6.297,33.91,8.88,35.05342351,40.46512,9.05316,41.46547531,6.04512,1.76316,6.297,34.42,7.29,35.18352597
20/09/2019 09:00,40.2112,11.6591,41.86735265,8.6712,2.5291,9.0325,31.54,9.13,32.83486714,40.7112,10.2491,41.98149421,8.6712,2.5291,9.0325,32.04,7.72,32.95694161
20/09/2019 09:30,39.80992,12.62956,41.76524292,11.68992,3.40956,12.177,28.12,9.22,29.59295186,40.32992,11.95956,42.06582369,11.68992,3.40956,12.177,28.64,8.55,29.8889963
20/09/2019 10:00,39.64048,14.06514,42.06180949,14.52048,4.23514,15.1255,25.12,9.83,26.97486423,40.15048,13.39514,42.32600642,14.52048,4.23514,15.1255,25.63,9.16,27.21768726
20/09/2019 10:30,37.87272,13.16246,40.09480357,16.60272,4.84246,17.2945,21.27,8.32,22.83933668,38.39272,13.00246,40.53473714,16.60272,4.84246,17.2945,21.79,8.16,23.26778245
20/09/2019 11:00,38.02544,14.38492,40.65538108,18.32544,5.34492,19.089,19.7,9.04,21.67513783,38.48544,13.73492,40.8629064,18.32544,5.34492,19.089,20.16,8.39,21.8361558
20/09/2019 11:30,38.20432,14.77376,40.96137267,18.66432,5.44376,19.442,19.54,9.33,21.65318683,38.63432,14.12376,41.13503711,18.66432,5.44376,19.442,19.97,8.68,21.7748318
20/09/2019 12:00,38.35288,15.31084,41.29606792,20.16288,5.88084,21.003,18.19,9.43,20.48904585,38.78288,14.65084,41.45791714,20.16288,5.88084,21.003,18.62,8.77,20.58196541
20/09/2019 12:30,39.0788,16.3934,42.37801521,22.4688,6.5534,23.405,16.61,9.84,19.30589806,39.4888,15.7234,42.50400726,22.4688,6.5534,23.405,17.02,9.17,19.33311408
20/09/2019 13:00,37.83216,15.89438,41.03539504,21.99216,6.41438,22.9085,15.84,9.48,18.46011918,38.24216,15.18438,41.14642387,21.99216,6.41438,22.9085,16.25,8.77,18.46551922
20/09/2019 13:30,36.77504,15.62022,39.95491008,22.59504,6.59022,23.5365,14.18,9.03,16.81110645,37.14504,15.46022,40.23397071,22.59504,6.59022,23.5365,14.55,8.87,17.04052229
20/09/2019 14:00,36.4544,14.7667,39.33165021,22.2744,6.4967,23.2025,14.18,8.27,16.41539826,36.7644,14.7867,39.62660223,22.2744,6.4967,23.2025,14.49,8.29,16.69383719
20/09/2019 14:30,34.80984,13.63912,37.38650231,21.69984,6.32912,22.604,13.11,7.31,15.01026982,35.14984,13.65912,37.71051327,21.69984,6.32912,22.604,13.45,7.33,15.31768259
20/09/2019 15:00,34.98728,13.22754,37.40424543,20.59728,6.00754,21.4555,14.39,7.22,16.09970497,35.31728,13.23754,37.71661082,20.59728,6.00754,21.4555,14.72,7.23,16.39973475
20/09/2019 15:30,35.06472,12.68846,37.28983247,19.43472,5.66846,20.2445,15.63,7.02,17.13409758,35.25472,12.69846,37.47193842,19.43472,5.66846,20.2445,15.82,7.03,17.31165215
20/09/2019 16:00,35.7628,11.9904,37.71932603,17.4528,5.0904,18.18,18.31,6.9,19.56696451,35.9528,12.0004,37.90268365,17.4528,5.0904,18.18,18.5,6.91,19.74836955
20/09/2019 16:30,36.34952,10.63736,37.87401526,14.93952,4.35736,15.562,21.41,6.28,22.31202591,36.54952,10.71736,38.08843942,14.93952,4.35736,15.562,21.61,6.36,22.52646666
20/09/2019 17:00,36.80856,9.35458,37.97865527,12.59856,3.67458,13.1235,24.21,5.68,24.86737823,37.03856,9.35458,38.20161114,12.59856,3.67458,13.1235,24.44,5.68,25.09135309
20/09/2019 17:30,36.63176,7.29718,37.35150167,9.76176,2.84718,10.1685,26.87,4.45,27.23599457,36.88176,7.30718,37.59865822,9.76176,2.84718,10.1685,27.12,4.46,27.48428642
20/09/2019 18:00,36.19336,6.01348,36.68952507,6.66336,1.94348,6.941,29.53,4.07,29.80915631,36.26336,4.23348,36.50963751,6.66336,1.94348,6.941,29.6,2.29,29.68845062
20/09/2019 18:30,34.66216,3.44438,34.83287369,4.23216,1.23438,4.4085,30.43,2.21,30.51014585,34.91216,3.93438,35.13315047,4.23216,1.23438,4.4085,30.68,2.7,30.79857789
20/09/2019 19:00,34.44592,2.56756,34.54147896,2.66592,0.77756,2.777,31.78,1.79,31.83037072,34.70592,3.29756,34.86222576,2.66592,0.77756,2.777,32.04,2.52,32.13894833
20/09/2019 19:30,34.9004,2.6122,34.9980215,2.2704,0.6622,2.365,32.63,1.95,32.688215,35.1704,3.3322,35.32790106,2.2704,0.6622,2.365,32.9,2.67,33.00816414
20/09/2019 20:00,36.1804,2.9722,36.30227702,2.0304,0.5922,2.115,34.15,2.38,34.23283365,36.4504,2.9722,36.57137724,2.0304,0.5922,2.115,34.42,2.38,34.50218544
20/09/2019 20:30,35.1112,0.8866,35.12239207,2.0112,0.5866,2.095,33.1,0.3,33.10135949,35.3712,2.6366,35.4693311,2.0112,0.5866,2.095,33.36,2.05,33.42292776
20/09/2019 21:00,33.85736,2.73298,33.96748454,2.78736,0.81298,2.9035,31.07,1.92,31.12926758,34.08736,2.71298,34.1951513,2.78736,0.81298,2.9035,31.3,1.9,31.35761471
20/09/2019 21:30,31.57736,1.78048,31.62751608,2.84736,0.83048,2.966,28.73,0.95,28.74570229,31.78736,1.78048,31.83718525,2.84736,0.83048,2.966,28.94,0.95,28.95558841
20/09/2019 22:00,29.90464,0.97552,29.920547,2.86464,0.83552,2.984,27.04,0.14,27.04036242,30.11464,0.96552,30.13011403,2.86464,0.83552,2.984,27.25,0.13,27.25031009
20/09/2019 22:30,28.59616,1.76638,28.65066256,2.93616,0.85638,3.0585,25.66,0.91,25.67613094,28.67616,-1.67362,28.72495703,2.93616,0.85638,3.0585,25.74,-2.53,25.86403874
20/09/2019 23:00,27.24808,2.50694,27.36316158,2.45808,0.71694,2.5605,24.79,1.79,24.85454083,26.64808,-2.54306,26.76914869,2.45808,0.71694,2.5605,24.19,-3.26,24.40868083
20/09/2019 23:30,24.94784,-0.85938,24.96263717,2.36784,0.69062,2.4665,22.58,-1.55,22.63313721,25.04784,0.64062,25.05603086,2.36784,0.69062,2.4665,22.68,-0.05,22.68005511
21/09/2019 00:00,23.682,-1.1565,23.71022177,1.932,0.5635,2.0125,21.75,-1.72,21.8179032,23.752,-0.1465,23.75245179,1.932,0.5635,2.0125,21.82,-0.71,21.83154827
21/09/2019 00:30,22.66696,-1.02672,22.69020118,2.37696,0.69328,2.476,20.29,-1.72,20.3627724,22.71696,-0.01672,22.71696615,2.37696,0.69328,2.476,20.34,-0.71,20.35238807
21/09/2019 01:00,22.3788,-1.0291,22.40244934,2.3688,0.6909,2.4675,20.01,-1.72,20.08378699,22.4288,-0.0191,22.42880813,2.3688,0.6909,2.4675,20.06,-0.71,20.07256087
21/09/2019 01:30,21.70152,-1.26914,21.738599,2.47152,0.72086,2.5745,19.23,-1.99,19.33269252,21.73152,-0.15914,21.73210268,2.47152,0.72086,2.5745,19.26,-0.88,19.28009336
21/09/2019 02:00,21.80496,-1.10522,21.83295197,2.48496,0.72478,2.5885,19.32,-1.83,19.40647572,21.84496,-0.04522,21.8450068,2.48496,0.72478,2.5885,19.36,-0.77,19.37530645
21/09/2019 02:30,21.3384,-1.0638,21.36490077,2.5584,0.7462,2.665,18.78,-1.81,18.86702149,21.3684,0.0162,21.36840614,2.5584,0.7462,2.665,18.81,-0.73,18.82416001
