Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/09/2019 03:00,21.454,-1.138,21.48416068,2.304,0.672,2.4,19.15,-1.81,19.23534767,21.494,0.012,21.49400335,2.304,0.672,2.4,19.19,-0.66,19.20134631
21/09/2019 03:30,20.87128,-1.30296,20.91191129,2.80128,0.81704,2.918,18.07,-2.12,18.1939358,20.90128,-0.04296,20.90132415,2.80128,0.81704,2.918,18.1,-0.86,18.12041942
21/09/2019 04:00,21.24192,-1.29194,21.28117183,2.46192,0.71806,2.5645,18.78,-2.01,18.88725761,21.27192,-0.04194,21.27196134,2.46192,0.71806,2.5645,18.81,-0.76,18.82534727
21/09/2019 04:30,21.75296,-1.44372,21.80081641,2.35296,0.68628,2.451,19.4,-2.13,19.51658013,21.78296,-0.17372,21.7836527,2.35296,0.68628,2.451,19.43,-0.86,19.44902311
21/09/2019 05:00,21.50128,-1.27046,21.53878154,2.50128,0.72954,2.6055,19,-2,19.10497317,21.53128,-0.04046,21.53131801,2.50128,0.72954,2.6055,19.03,-0.77,19.04557166
21/09/2019 05:30,21.71696,-1.10422,21.74501445,2.31696,0.67578,2.4135,19.4,-1.78,19.48148865,21.75696,0.07578,21.75709197,2.31696,0.67578,2.4135,19.44,-0.6,19.44925706
21/09/2019 06:00,22.08464,-0.81698,22.09974616,2.68464,0.78302,2.7965,19.4,-1.6,19.46586756,22.12464,0.64302,22.13398224,2.68464,0.78302,2.7965,19.44,-0.14,19.44050411
21/09/2019 06:30,24.31504,-0.07728,24.31516281,2.37504,0.69272,2.474,21.94,-0.77,21.95350769,24.38504,1.71272,24.44511374,2.37504,0.69272,2.474,22.01,1.02,22.03362204
21/09/2019 07:00,26.03168,0.70674,26.04127196,2.25168,0.65674,2.3455,23.78,0.05,23.78005257,26.11168,2.20674,26.20476166,2.25168,0.65674,2.3455,23.86,1.55,23.91029276
21/09/2019 07:30,27.08896,1.49178,27.13000482,2.98896,0.87178,3.1135,24.1,0.62,24.10797378,27.18896,2.80178,27.33293832,2.98896,0.87178,3.1135,24.2,1.93,24.27683876
21/09/2019 08:00,29.04544,3.85242,29.29980759,4.94544,1.44242,5.1515,24.1,2.41,24.22020025,28.87544,2.29242,28.96629463,4.94544,1.44242,5.1515,23.93,0.85,23.94509136
21/09/2019 08:30,30.60784,3.80312,30.84320981,7.58784,2.21312,7.904,23.02,1.59,23.07484561,30.75784,4.57312,31.09595067,7.58784,2.21312,7.904,23.17,2.36,23.28987978
21/09/2019 09:00,31.68168,5.32674,32.12636,10.41168,3.03674,10.8455,21.27,2.29,21.39291939,31.83168,5.92674,32.37872911,10.41168,3.03674,10.8455,21.42,2.89,21.61408106
21/09/2019 09:30,31.96688,5.80534,32.48974283,13.28688,3.87534,13.8405,18.68,1.93,18.77943822,32.73688,9.83534,34.18241105,13.28688,3.87534,13.8405,19.45,5.96,20.34266698
21/09/2019 10:00,31.08664,7.40902,31.95735852,16.31664,4.75902,16.9965,14.77,2.65,15.00584553,31.36664,8.85902,32.59368559,16.31664,4.75902,16.9965,15.05,4.1,15.59847749
21/09/2019 10:30,31.48104,8.79572,32.68670326,18.43104,5.37572,19.199,13.05,3.42,13.49069679,31.65104,8.76572,32.8424448,18.43104,5.37572,19.199,13.22,3.39,13.64772875
21/09/2019 11:00,31.41312,9.12466,32.71151981,19.83312,5.78466,20.6595,11.58,3.34,12.05205377,31.56312,9.09466,32.84727363,19.83312,5.78466,20.6595,11.73,3.31,12.18806794
21/09/2019 11:30,29.31792,10.19106,31.03865553,22.11792,6.45106,23.0395,7.2,3.74,8.11342098,29.49792,9.43106,30.96889047,22.11792,6.45106,23.0395,7.38,2.98,7.958944654
21/09/2019 12:00,29.41456,9.99758,31.0671522,22.65456,6.60758,23.5985,6.76,3.39,7.562387189,29.55456,8.67758,30.80214946,22.65456,6.60758,23.5985,6.9,2.07,7.203811491
21/09/2019 12:30,28.8232,9.6976,30.41085832,23.4432,6.8376,24.42,5.38,2.86,6.092946742,28.9232,9.6676,30.49613071,23.4432,6.8376,24.42,5.48,2.83,6.16760083
21/09/2019 13:00,28.62024,9.93632,30.29601612,24.09024,7.02632,25.094,4.53,2.91,5.384143386,28.73024,9.88632,30.38364714,24.09024,7.02632,25.094,4.64,2.86,5.450614644
21/09/2019 13:30,27.91728,10.35754,29.77672174,24.19728,7.05754,25.2055,3.72,3.3,4.97276583,28.05728,8.62754,29.35379716,24.19728,7.05754,25.2055,3.86,1.57,4.167073313
21/09/2019 14:00,27.38104,10.10072,29.18468598,23.59104,6.88072,24.574,3.79,3.22,4.973178058,27.52104,9.43072,29.0920285,23.59104,6.88072,24.574,3.93,2.55,4.684805225
21/09/2019 14:30,27.02752,9.08136,28.51241724,22.42752,6.54136,23.362,4.6,2.54,5.25467411,27.11752,9.03136,28.58190607,22.42752,6.54136,23.362,4.69,2.49,5.310009416
21/09/2019 15:00,26.96616,8.35888,28.23197939,21.35616,6.22888,22.246,5.61,2.13,6.000749953,27.06616,8.31888,28.31573382,21.35616,6.22888,22.246,5.71,2.09,6.080476955
21/09/2019 15:30,26.20568,5.21874,26.72027155,19.19568,5.59874,19.9955,7.01,-0.38,7.020292017,26.31568,7.12874,27.26415133,19.19568,5.59874,19.9955,7.12,1.53,7.2825339
21/09/2019 16:00,26.22272,6.44246,27.00252461,17.32272,5.05246,18.0445,8.9,1.39,9.007890985,26.34272,6.40246,27.10959961,17.32272,5.05246,18.0445,9.02,1.35,9.120465997
21/09/2019 16:30,26.97464,4.94302,27.42379714,14.20464,4.14302,14.7965,12.77,0.8,12.79503419,27.08464,5.52302,27.64202369,14.20464,4.14302,14.7965,12.88,1.38,12.95371761
21/09/2019 17:00,27.362,4.4385,27.71965595,11.892,3.4685,12.3875,15.47,0.97,15.50038064,27.502,4.4585,27.86105214,11.892,3.4685,12.3875,15.61,0.99,15.64136183
21/09/2019 17:30,28.95312,3.20216,29.12965819,8.61312,2.51216,8.972,20.34,0.69,20.35170017,29.11312,3.62216,29.33758339,8.61312,2.51216,8.972,20.5,1.11,20.53002923
21/09/2019 18:00,29.09272,1.68996,29.1417625,5.86272,1.70996,6.107,23.23,-0.02,23.23000861,29.26272,2.54996,29.37361193,5.86272,1.70996,6.107,23.4,0.84,23.41507207
21/09/2019 18:30,29.72544,0.72742,29.73433912,2.66544,0.77742,2.7765,27.06,-0.05,27.06004619,29.91544,1.61742,29.95913213,2.66544,0.77742,2.7765,27.25,0.84,27.26294371
21/09/2019 19:00,29.77216,0.48938,29.77618182,2.19216,0.63938,2.2835,27.58,-0.15,27.5804079,29.97216,1.44938,30.00718376,2.19216,0.63938,2.2835,27.78,0.81,27.79180635
21/09/2019 19:30,30.37504,0.50272,30.37919983,1.89504,0.55272,1.974,28.48,-0.05,28.48004389,30.58504,1.45272,30.61952102,1.89504,0.55272,1.974,28.69,0.9,28.70411295
21/09/2019 20:00,31.16888,0.35384,31.17088839,1.65888,0.48384,1.728,29.51,-0.13,29.51028634,31.37888,1.34384,31.40764264,1.65888,0.48384,1.728,29.72,0.86,29.7324402
21/09/2019 20:30,30.27184,-0.10238,30.27201313,2.15184,0.62762,2.2415,28.12,-0.73,28.12947387,30.48184,1.36762,30.51250488,2.15184,0.62762,2.2415,28.33,0.74,28.33966302
21/09/2019 21:00,28.75296,0.02628,28.75297201,2.59296,0.75628,2.701,26.16,-0.73,26.17018342,28.94296,0.63628,28.94995312,2.59296,0.75628,2.701,26.35,-0.12,26.35027324
21/09/2019 21:30,27.78864,-0.18248,27.78923914,2.28864,0.66752,2.384,25.5,-0.85,25.51416273,27.98864,-0.21248,27.98944653,2.28864,0.66752,2.384,25.7,-0.88,25.71506173
21/09/2019 22:00,26.67704,-0.25378,26.67824708,2.14704,0.62622,2.2365,24.53,-0.88,24.54577968,26.86704,-0.29378,26.86864613,2.14704,0.62622,2.2365,24.72,-0.92,24.73711382
21/09/2019 22:30,25.78032,-0.38574,25.78320567,1.90032,0.55426,1.9795,23.88,-0.94,23.89849368,25.96032,-0.42574,25.96381076,1.90032,0.55426,1.9795,24.06,-0.98,24.07995017
21/09/2019 23:00,24.53416,-0.48712,24.53899535,1.72416,0.50288,1.796,22.81,-0.99,22.83147389,24.70416,-0.42712,24.70785205,1.72416,0.50288,1.796,22.98,-0.93,22.99881084
21/09/2019 23:30,23.49408,-0.92506,23.51228468,1.83408,0.53494,1.9105,21.66,-1.46,21.70915014,23.62408,-0.39506,23.62738302,1.83408,0.53494,1.9105,21.79,-0.93,21.80983723
22/09/2019 00:00,22.19768,0.68474,22.2082387,1.86768,0.54474,1.9455,20.33,0.14,20.33048204,22.23768,-0.66526,22.2476287,1.86768,0.54474,1.9455,20.37,-1.21,20.40590601
22/09/2019 00:30,21.11816,-1.56512,21.17607807,1.86816,0.54488,1.946,19.25,-2.11,19.3652937,21.18816,-0.32512,21.19065424,1.86816,0.54488,1.946,19.32,-0.87,19.33957859
22/09/2019 01:00,20.2412,-1.8859,20.32886608,1.5912,0.4641,1.6575,18.65,-2.35,18.79747323,20.3112,-0.5959,20.31993952,1.5912,0.4641,1.6575,18.72,-1.06,18.74998667
22/09/2019 01:30,19.74392,-2.07344,19.85249431,1.63392,0.47656,1.702,18.11,-2.55,18.28864675,19.80392,-0.74344,19.81786947,1.63392,0.47656,1.702,18.17,-1.22,18.21091156
22/09/2019 02:00,19.7156,-1.9017,19.80710343,1.6056,0.4683,1.6725,18.11,-2.37,18.26441896,19.7756,-0.6017,19.78475166,1.6056,0.4683,1.6725,18.17,-1.07,18.20147796
22/09/2019 02:30,20.376,-1.792,20.45464837,1.536,0.448,1.6,18.84,-2.24,18.97269617,20.436,-0.502,20.44216476,1.536,0.448,1.6,18.9,-0.95,18.9238606
22/09/2019 03:00,19.72488,-1.85566,19.81197529,1.45488,0.42434,1.5155,18.27,-2.28,18.41171638,19.77488,-0.52566,19.78186537,1.45488,0.42434,1.5155,18.32,-0.95,18.34461501
22/09/2019 03:30,19.3964,-1.8398,19.48345957,1.6464,0.4802,1.715,17.75,-2.32,17.90097483,19.4564,-0.5198,19.46334229,1.6464,0.4802,1.715,17.81,-1,17.83805202
22/09/2019 04:00,19.0908,-2.0056,19.19586091,1.6608,0.4844,1.73,17.43,-2.49,17.60695885,19.1408,-0.6856,19.15307474,1.6608,0.4844,1.73,17.48,-1.17,17.51911242
22/09/2019 04:30,19.30448,-1.83286,19.39129505,1.70448,0.49714,1.7755,17.6,-2.33,17.75356021,19.34448,-0.52286,19.35154488,1.70448,0.49714,1.7755,17.64,-1.02,17.66946519
22/09/2019 05:00,19.26032,-1.80574,19.34478285,1.66032,0.48426,1.7295,17.6,-2.29,17.74835485,19.30032,-0.50574,19.306945,1.66032,0.48426,1.7295,17.64,-0.99,17.66775877
22/09/2019 05:30,19.3856,-1.9542,19.48384934,1.4256,0.4158,1.485,17.96,-2.37,18.11569761,19.4456,-0.6242,19.45561577,1.4256,0.4158,1.485,18.02,-1.04,18.04998615
22/09/2019 06:00,19.56328,-2.30946,19.6991251,0.89328,0.26054,0.9305,18.67,-2.57,18.84605529,19.64328,-0.95946,19.66669806,0.89328,0.26054,0.9305,18.75,-1.22,18.78964875
22/09/2019 06:30,20.59704,-1.97878,20.69187345,0.82704,0.24122,0.8615,19.77,-2.22,19.89425294,20.69704,-0.68878,20.70849784,0.82704,0.24122,0.8615,19.87,-0.93,19.89175206
22/09/2019 07:00,21.62152,-1.51164,21.67429774,1.09152,0.31836,1.137,20.53,-1.83,20.61139976,21.73152,-0.32164,21.73390011,1.09152,0.31836,1.137,20.64,-0.64,20.6499201
22/09/2019 07:30,22.64664,-1.56598,22.70071798,1.07664,0.31402,1.1215,21.57,-1.88,21.6517736,22.77664,-0.37598,22.77974299,1.07664,0.31402,1.1215,21.7,-0.69,21.71096727
22/09/2019 08:00,24.20288,2.07084,24.29131076,1.92288,0.56084,2.003,22.28,1.51,22.33111059,24.14288,-0.83916,24.15745939,1.92288,0.56084,2.003,22.22,-1.4,22.26406073
22/09/2019 08:30,25.64488,0.57434,25.65131062,2.65488,0.77434,2.7655,22.99,-0.2,22.99086993,25.84488,0.54434,25.85061176,2.65488,0.77434,2.7655,23.19,-0.23,23.19114055
22/09/2019 09:00,28.002,0.836,28.01447661,2.832,0.826,2.95,25.17,0.01,25.17000199,28.202,0.816,28.21380265,2.832,0.826,2.95,25.37,-0.01,25.37000197
22/09/2019 09:30,28.67712,-0.30084,28.67869795,4.07712,1.18916,4.247,24.6,-1.49,24.64508267,28.92712,1.37916,28.95997848,4.07712,1.18916,4.247,24.85,0.19,24.85072635
22/09/2019 10:00,29.7676,2.0343,29.83703045,2.7576,0.8043,2.8725,27.01,1.23,27.03799179,30.0076,0.9943,30.02406852,2.7576,0.8043,2.8725,27.25,0.19,27.25066238
22/09/2019 10:30,30.30568,3.09374,30.46318216,5.39568,1.57374,5.6205,24.91,1.52,24.95633186,30.55568,2.30374,30.64240197,5.39568,1.57374,5.6205,25.16,0.73,25.17058799
22/09/2019 11:00,30.9652,4.4836,31.28811723,9.4752,2.7636,9.87,21.49,1.72,21.55872213,31.2252,3.6436,31.43706309,9.4752,2.7636,9.87,21.75,0.88,21.76779502
22/09/2019 11:30,30.83376,3.75568,31.06164658,7.49376,2.18568,7.806,23.34,1.57,23.3927446,31.08376,2.94568,31.22302302,7.49376,2.18568,7.806,23.59,0.76,23.6022393
22/09/2019 12:00,30.71688,3.73534,30.94316535,8.00688,2.33534,8.3405,22.71,1.4,22.75311188,30.98688,3.09534,31.14109603,8.00688,2.33534,8.3405,22.98,0.76,22.99256402
22/09/2019 12:30,31.57456,2.60008,31.68143392,3.87456,1.13008,4.036,27.7,1.47,27.73897799,31.88456,1.96008,31.94475043,3.87456,1.13008,4.036,28.01,0.83,28.0222947
22/09/2019 13:00,31.91792,2.26856,31.99843717,2.73792,0.79856,2.852,29.18,1.47,29.21700361,32.20792,1.62856,32.24906694,2.73792,0.79856,2.852,29.47,0.83,29.48168584
22/09/2019 13:30,31.592,-1.044,31.60924548,3.072,0.896,3.2,28.52,-1.94,28.58590562,31.942,1.776,31.99133539,3.072,0.896,3.2,28.87,0.88,28.88340873
22/09/2019 14:00,31.53824,2.54782,31.64098559,4.27824,1.24782,4.4565,27.26,1.3,27.29098019,31.82824,1.96782,31.88901342,4.27824,1.24782,4.4565,27.55,0.72,27.55940674
22/09/2019 14:30,31.52216,2.28438,31.604825,3.27216,0.95438,3.4085,28.25,1.33,28.28129064,31.79216,1.67438,31.83622129,3.27216,0.95438,3.4085,28.52,0.72,28.52908691
22/09/2019 15:00,31.61264,1.84202,31.66626036,2.85264,0.83202,2.9715,28.76,1.01,28.77772924,31.88264,1.81202,31.93409072,2.85264,0.83202,2.9715,29.03,0.98,29.0465368
22/09/2019 15:30,31.45432,2.08126,31.52310089,4.08432,1.19126,4.2545,27.37,0.89,27.3844664,31.71432,2.09126,31.78319464,4.08432,1.19126,4.2545,27.63,0.9,27.64465409
22/09/2019 16:00,31.34536,2.08948,31.41492512,3.97536,1.15948,4.141,27.37,0.93,27.38579559,31.60536,2.09948,31.67501534,3.97536,1.15948,4.141,27.63,0.94,27.64598524
22/09/2019 16:30,31.87328,2.02554,31.93757646,3.89328,1.13554,4.0555,27.98,0.89,27.99415117,32.15328,2.03554,32.21764793,3.89328,1.13554,4.0555,28.26,0.9,28.27432758
22/09/2019 17:00,32.65824,1.94782,32.71627489,3.79824,1.10782,3.9565,28.86,0.84,28.87222194,32.93824,1.95782,32.99637425,3.79824,1.10782,3.9565,29.14,0.85,29.15239441
22/09/2019 17:30,32.84744,1.67342,32.89003875,3.09744,0.90342,3.2265,29.75,0.77,29.75996304,33.12744,1.69342,33.17069418,3.09744,0.90342,3.2265,30.03,0.79,30.04038948
22/09/2019 18:00,32.81752,1.50136,32.85184471,2.50752,0.73136,2.612,30.31,0.77,30.31977902,33.10752,1.52136,33.14245641,2.50752,0.73136,2.612,30.6,0.79,30.61019601
22/09/2019 18:30,32.25608,1.36594,32.2849886,2.14608,0.62594,2.2355,30.11,0.74,30.11909195,32.53608,1.38594,32.56558508,2.14608,0.62594,2.2355,30.39,0.76,30.39950164
22/09/2019 19:00,32.79712,1.60916,32.83657224,1.43712,0.41916,1.497,31.36,1.19,31.38257,33.08712,-2.09084,33.15311632,1.43712,0.41916,1.497,31.65,-2.51,31.74937165
22/09/2019 19:30,33.8672,1.7596,33.91287997,1.2672,0.3696,1.32,32.6,1.39,32.62961998,34.1672,1.0696,34.18393775,1.2672,0.3696,1.32,32.9,0.7,32.90744597
22/09/2019 20:00,33.47432,1.64876,33.51489981,1.26432,0.36876,1.317,32.21,1.28,32.23542306,33.77432,0.96876,33.78821078,1.26432,0.36876,1.317,32.51,0.6,32.51553629
22/09/2019 20:30,31.96,1.5625,31.99817192,1.62,0.4725,1.6875,30.34,1.09,30.35957345,32.24,0.3625,32.24203787,1.62,0.4725,1.6875,30.62,-0.11,30.62019758
22/09/2019 21:00,30.75352,1.29936,30.78095724,1.64352,0.47936,1.712,29.11,0.82,29.12154701,31.01352,-0.29064,31.01488182,1.64352,0.47936,1.712,29.37,-0.77,29.3800919
22/09/2019 21:30,29.1072,0.3621,29.10945221,1.4472,0.4221,1.5075,27.66,-0.06,27.66006508,29.3672,-0.6879,29.37525561,1.4472,0.4221,1.5075,27.92,-1.11,27.94205612
22/09/2019 22:00,27.2384,-0.6213,27.24548491,1.2984,0.3787,1.3525,25.94,-1,25.95926809,27.5284,1.9687,27.59870624,1.2984,0.3787,1.3525,26.23,1.59,26.27814681
22/09/2019 22:30,25.6524,-0.7518,25.66341421,1.5024,0.4382,1.565,24.15,-1.19,24.17930107,25.8824,-0.8118,25.8951279,1.5024,0.4382,1.565,24.38,-1.25,24.41202368
22/09/2019 23:00,24.67872,1.32046,24.71402103,1.57872,0.46046,1.6445,23.1,0.86,23.11600311,24.71872,-1.12954,24.74451412,1.57872,0.46046,1.6445,23.14,-1.59,23.19456186
22/09/2019 23:30,22.63184,-1.64238,22.69135505,1.67184,0.48762,1.7415,20.96,-2.13,21.06794959,22.76184,-0.49238,22.76716491,1.67184,0.48762,1.7415,21.09,-0.98,21.11275681
23/09/2019 00:00,21.85824,-1.85718,21.93699554,1.51824,0.44282,1.5815,20.34,-2.3,20.46962628,21.98824,-0.53718,21.99480076,1.51824,0.44282,1.5815,20.47,-0.98,20.49344529
23/09/2019 00:30,20.80368,-1.86226,20.88686462,1.60368,0.46774,1.6705,19.2,-2.33,19.34086089,20.91368,-0.55226,20.92097039,1.60368,0.46774,1.6705,19.31,-1.02,19.33692064
23/09/2019 01:00,20.7324,-1.9943,20.82809742,1.3224,0.3857,1.3775,19.41,-2.38,19.55537011,20.8424,-0.6743,20.85330473,1.3224,0.3857,1.3775,19.52,-1.06,19.54875955
23/09/2019 01:30,20.53008,-1.90206,20.61800226,1.33008,0.38794,1.3855,19.2,-2.29,19.33608285,20.64008,-0.60206,20.64885902,1.33008,0.38794,1.3855,19.31,-0.99,19.33536139
23/09/2019 02:00,20.44848,-1.98586,20.54468238,1.24848,0.36414,1.3005,19.2,-2.35,19.34328049,20.55848,-0.69586,20.57025331,1.24848,0.36414,1.3005,19.31,-1.06,19.33907185
23/09/2019 02:30,20.60448,-1.94036,20.69564188,1.40448,0.40964,1.463,19.2,-2.35,19.34328049,20.71448,-0.65036,20.72468697,1.40448,0.40964,1.463,19.31,-1.06,19.33907185
23/09/2019 03:00,20.33752,-1.90614,20.42665145,1.24752,0.36386,1.2995,19.09,-2.27,19.22448959,20.43752,-0.63614,20.44741788,1.24752,0.36386,1.2995,19.19,-1,19.21603757
23/09/2019 03:30,20.30488,-1.91316,20.39481142,1.39488,0.40684,1.453,18.91,-2.32,19.05178469,20.41488,-0.63316,20.42469625,1.39488,0.40684,1.453,19.02,-1.04,19.04841201
23/09/2019 04:00,20.36056,-1.80692,20.44058129,1.45056,0.42308,1.511,18.91,-2.23,19.04103464,20.47056,-0.53692,20.4776002,1.45056,0.42308,1.511,19.02,-0.96,19.04421172
23/09/2019 04:30,20.74392,-1.52344,20.79978573,1.39392,0.40656,1.452,19.35,-1.93,19.44601244,20.86392,-0.35344,20.86691347,1.39392,0.40656,1.452,19.47,-0.76,19.48482743
23/09/2019 05:00,21.83752,-1.06364,21.86340801,1.18752,0.34636,1.237,20.65,-1.41,20.69808204,21.93752,0.33636,21.94009849,1.18752,0.34636,1.237,20.75,-0.01,20.75000241
23/09/2019 05:30,23.34536,1.44698,23.39016,1.63536,0.47698,1.7035,21.71,0.97,21.73165893,23.35536,-2.02302,23.44281235,1.63536,0.47698,1.7035,21.72,-2.5,21.86340321
23/09/2019 06:00,25.2988,1.6359,25.35163605,1.5288,0.4459,1.5925,23.77,1.19,23.79976891,25.4488,1.6359,25.50132526,1.5288,0.4459,1.5925,23.92,1.19,23.94958246
23/09/2019 06:30,30.15136,2.07248,30.22250293,1.55136,0.45248,1.616,28.6,1.62,28.64584438,30.36136,3.42248,30.55365036,1.55136,0.45248,1.616,28.81,2.97,28.96268289
23/09/2019 07:00,33.86224,3.44982,34.03751689,1.54224,0.44982,1.6065,32.32,3,32.45893406,34.64224,6.71982,35.28796924,1.54224,0.44982,1.6065,33.1,6.27,33.68861677
23/09/2019 07:30,36.40784,3.22312,36.55023004,2.78784,0.81312,2.904,33.62,2.41,33.70626796,37.82784,10.10312,39.15378031,2.78784,0.81312,2.904,35.04,9.29,36.25059586
23/09/2019 08:00,38.66128,7.38954,39.36114674,3.46128,1.00954,3.6055,35.2,6.38,35.77351534,39.37128,8.86954,40.3579785,3.46128,1.00954,3.6055,35.91,7.86,36.76013738
23/09/2019 08:30,39.41304,9.50422,40.54279122,5.84304,1.70422,6.0865,33.57,7.8,34.4642554,39.73304,9.12422,40.76721548,5.84304,1.70422,6.0865,33.89,7.42,34.69277302
23/09/2019 09:00,37.93648,10.01814,39.23696782,6.81648,1.98814,7.1005,31.12,8.03,32.13931082,38.22648,9.31814,39.34579401,6.81648,1.98814,7.1005,31.41,7.33,32.2539455
23/09/2019 09:30,38.47176,11.17468,40.0618246,11.02176,3.21468,11.481,27.45,7.96,28.58083449,38.73176,10.46468,40.12055284,11.02176,3.21468,11.481,27.71,7.25,28.64274079
23/09/2019 10:00,38.12384,12.95362,40.26441912,14.82384,4.32362,15.4415,23.3,8.63,24.84686902,38.39384,12.24362,40.29879875,14.82384,4.32362,15.4415,23.57,7.92,24.86506183
23/09/2019 10:30,38.48136,13.51998,40.78731331,16.97136,4.94998,17.6785,21.51,8.57,23.15437324,38.73136,12.80998,40.79477706,16.97136,4.94998,17.6785,21.76,7.86,23.13605844
23/09/2019 11:00,38.76392,13.81156,41.15094997,16.39392,4.78156,17.077,22.37,9.03,24.12380152,39.05392,13.48156,41.31538609,16.39392,4.78156,17.077,22.66,8.7,24.27273367
23/09/2019 11:30,38.47136,14.24998,41.02569281,16.01136,4.66998,16.6785,22.46,9.58,24.41778041,38.75136,13.52998,41.04544141,16.01136,4.66998,16.6785,22.74,8.86,24.40506505
23/09/2019 12:00,39.33848,13.71414,41.66045661,15.40848,4.49414,16.0505,23.93,9.22,25.6447519,39.56848,12.99414,41.64747632,15.40848,4.49414,16.0505,24.16,8.5,25.61163017
23/09/2019 12:30,38.80512,13.92316,41.22731767,16.36512,4.77316,17.047,22.44,9.15,24.23378014,39.05512,13.19316,41.22331705,16.36512,4.77316,17.047,22.69,8.42,24.20191108
23/09/2019 13:00,38.85608,14.99344,41.64850773,19.00608,5.54344,19.798,19.85,9.45,21.98465374,39.10608,14.26344,41.62608814,19.00608,5.54344,19.798,20.1,8.72,21.91000685
23/09/2019 13:30,37.6224,13.1332,39.84878824,16.7424,4.8832,17.44,20.88,8.25,22.45076613,37.9724,13.3632,40.25516459,16.7424,4.8832,17.44,21.23,8.48,22.8609558
23/09/2019 14:00,37.56864,12.55752,39.61179143,16.68864,4.86752,17.384,20.88,7.69,22.25107863,37.82864,11.85752,39.64349612,16.68864,4.86752,17.384,21.14,6.99,22.2656619
23/09/2019 14:30,36.01064,11.73102,37.87324944,15.02064,4.38102,15.6465,20.99,7.35,22.23966277,36.28064,11.04102,37.92346189,15.02064,4.38102,15.6465,21.26,6.66,22.27876119
23/09/2019 15:00,35.02832,11.53076,36.87738641,13.88832,4.05076,14.467,21.14,7.48,22.42431716,35.37832,10.86076,37.00785908,13.88832,4.05076,14.467,21.49,6.81,22.5432074
23/09/2019 15:30,34.90384,9.25362,36.10965979,8.10384,2.36362,8.4415,26.8,6.89,27.67150339,35.27384,8.59362,36.30556559,8.10384,2.36362,8.4415,27.17,6.23,27.87511076
23/09/2019 16:00,36.74352,7.95936,37.5957135,3.80352,1.10936,3.962,32.94,6.85,33.64470389,37.12352,7.30936,37.83625881,3.80352,1.10936,3.962,33.32,6.2,33.89192234
23/09/2019 16:30,38.35584,8.21712,39.22615866,4.27584,1.24712,4.454,34.08,6.97,34.78544667,38.75584,7.54712,39.48384675,4.27584,1.24712,4.454,34.48,6.3,35.05082595
23/09/2019 17:00,38.562,7.661,39.31563003,4.392,1.281,4.575,34.17,6.38,34.76051352,38.992,7.001,39.61552808,4.392,1.281,4.575,34.6,5.72,35.06962218
23/09/2019 17:30,38.72568,6.02374,39.19137322,2.99568,0.87374,3.1205,35.73,5.15,36.09924376,39.40568,6.95374,40.01452382,2.99568,0.87374,3.1205,36.41,6.08,36.9141504
23/09/2019 18:00,38.00784,2.23062,38.07323951,2.84784,0.83062,2.9665,35.16,1.4,35.18786154,39.59784,9.30062,40.67542827,2.84784,0.83062,2.9665,36.75,8.47,37.71343792
23/09/2019 18:30,38.07888,5.37134,38.45584995,2.91888,0.85134,3.0405,35.16,4.52,35.44934414,38.52888,4.95134,38.84572514,2.91888,0.85134,3.0405,35.61,4.1,35.84525213
23/09/2019 19:00,37.32368,4.57024,37.60244915,2.98368,0.87024,3.108,34.34,3.7,34.53875504,37.77368,4.60024,38.05276743,2.98368,0.87024,3.108,34.79,3.73,34.9893841
23/09/2019 19:30,36.89512,4.24316,37.13831292,2.92512,0.85316,3.047,33.97,3.39,34.13873167,37.34512,4.27316,37.58879998,2.92512,0.85316,3.047,34.42,3.42,34.58948973
23/09/2019 20:00,36.28584,4.27712,36.53704887,3.31584,0.96712,3.454,32.97,3.31,33.135736,36.71584,4.30712,36.96761001,3.31584,0.96712,3.454,33.4,3.34,33.56658457
23/09/2019 20:30,34.5388,2.1559,34.60601986,2.9688,0.8659,3.0925,31.57,1.29,31.59634473,34.9688,3.7459,35.16886038,2.9688,0.8659,3.0925,32,2.88,32.12933862
23/09/2019 21:00,32.54104,2.98322,32.67749816,3.37104,0.98322,3.5115,29.17,2,29.2384832,32.91104,3.00322,33.04778184,3.37104,0.98322,3.5115,29.54,2.02,29.60898512
23/09/2019 21:30,31.35216,2.71688,31.46965798,2.97216,0.86688,3.096,28.38,1.85,28.44023382,31.69216,2.71688,31.80840207,2.97216,0.86688,3.096,28.72,1.85,28.77952223
23/09/2019 22:00,29.85936,1.83648,29.91578243,2.79936,0.81648,2.916,27.06,1.02,27.07921712,30.17936,1.83648,30.23518528,2.79936,0.81648,2.916,27.38,1.02,27.39899268
23/09/2019 22:30,26.94272,1.87246,27.00770756,3.40272,0.99246,3.5445,23.54,0.88,23.55644286,27.15272,-1.33754,27.18564358,3.40272,0.99246,3.5445,23.75,-2.33,23.86401894
23/09/2019 23:00,24.94736,3.33048,25.16868825,3.08736,0.90048,3.216,21.86,2.43,21.99464708,25.04736,-1.72952,25.10700067,3.08736,0.90048,3.216,21.96,-2.63,22.11692791
23/09/2019 23:30,23.46328,-0.44196,23.46744206,2.15328,0.62804,2.243,21.31,-1.07,21.33684606,23.66328,1.15804,23.69159929,2.15328,0.62804,2.243,21.51,0.53,21.51652853
24/09/2019 00:00,22.15688,-0.53966,22.16345109,2.12688,0.62034,2.2155,20.03,-1.16,20.0635615,22.33688,1.18034,22.36804441,2.12688,0.62034,2.2155,20.21,0.56,20.21775705
24/09/2019 00:30,21.14512,-0.83934,21.16177194,1.78512,0.52066,1.8595,19.36,-1.36,19.40770981,21.29512,0.47066,21.30032058,1.78512,0.52066,1.8595,19.51,-0.05,19.51006407
24/09/2019 01:00,20.48792,-1.10144,20.5175056,1.53792,0.44856,1.602,18.95,-1.55,19.01328483,20.63792,-0.12144,20.63827729,1.53792,0.44856,1.602,19.1,-0.57,19.10850334
24/09/2019 01:30,20.38336,-1.16902,20.41685511,1.68336,0.49098,1.7535,18.7,-1.66,18.77353456,20.55336,0.40098,20.55727103,1.68336,0.49098,1.7535,18.87,-0.09,18.87021463
24/09/2019 02:00,20.78592,-1.12994,20.81660959,1.64592,0.48006,1.7145,19.14,-1.61,19.20759485,20.95592,0.35006,20.9588436,1.64592,0.48006,1.7145,19.31,-0.13,19.31043759
24/09/2019 02:30,21.1704,-1.1903,21.20383574,1.3704,0.3997,1.4275,19.8,-1.59,19.86373832,21.3304,0.3197,21.3327957,1.3704,0.3997,1.4275,19.96,-0.08,19.96016032
24/09/2019 03:00,20.03448,-1.17036,20.06863551,1.88448,0.54964,1.963,18.15,-1.72,18.23131646,20.19448,-0.04036,20.19452033,1.88448,0.54964,1.963,18.31,-0.59,18.31950327
24/09/2019 03:30,19.9088,-1.1041,19.93939202,2.0088,0.5859,2.0925,17.9,-1.69,17.97960233,20.0688,-0.0041,20.06880042,2.0088,0.5859,2.0925,18.06,-0.59,18.06963475
24/09/2019 04:00,19.8592,17.3781,26.38913004,1.3992,0.4081,1.4575,18.46,16.97,25.07493769,20.0192,5.9481,20.88416295,1.3992,0.4081,1.4575,18.62,5.54,19.42668268
24/09/2019 04:30,20.43352,-0.61064,20.44264222,1.16352,0.33936,1.212,19.27,-0.95,19.29340302,20.59352,0.40936,20.59758825,1.16352,0.33936,1.212,19.43,0.07,19.43012609
24/09/2019 05:00,20.52576,-0.79582,20.54118188,1.62576,0.47418,1.6935,18.9,-1.27,18.94262125,20.69576,1.03418,20.7215832,1.62576,0.47418,1.6935,19.07,0.56,19.07822057
24/09/2019 05:30,21.89768,1.22224,21.93176372,1.44768,0.42224,1.508,20.45,0.8,20.46564194,22.08768,1.26224,22.12371708,1.44768,0.42224,1.508,20.64,0.84,20.65708595
24/09/2019 06:00,24.35616,1.00638,24.3769426,1.97616,0.57638,2.0585,22.38,0.43,22.38413054,24.56616,2.58638,24.70193471,1.97616,0.57638,2.0585,22.59,2.01,22.67924602
24/09/2019 06:30,28.18264,3.96452,28.46012326,1.83264,0.53452,1.909,26.35,3.43,26.57230513,28.45264,3.25452,28.63816725,1.83264,0.53452,1.909,26.62,2.72,26.75860236
24/09/2019 07:00,32.62656,5.77858,33.13433875,1.60656,0.46858,1.6735,31.02,5.31,31.47120112,32.98656,5.30858,33.41098865,1.60656,0.46858,1.6735,31.38,4.84,31.75106297
24/09/2019 07:30,34.78288,4.24834,35.04136318,1.74288,0.50834,1.8155,33.04,3.74,33.25100299,36.02288,9.25834,37.19361159,1.74288,0.50834,1.8155,34.28,8.75,35.37910259
24/09/2019 08:00,36.68176,3.86468,36.88478369,1.42176,0.41468,1.481,35.26,3.45,35.42837987,38.37176,11.53468,40.06795238,1.42176,0.41468,1.481,36.95,11.12,38.58700429
24/09/2019 08:30,37.37888,8.34384,38.29882943,1.41888,0.41384,1.478,35.96,7.93,36.82399354,38.01888,8.32384,38.9194238,1.41888,0.41384,1.478,36.6,7.91,37.445001
24/09/2019 09:00,37.04952,9.14486,38.16143861,1.55952,0.45486,1.6245,35.49,8.69,36.53842087,37.49952,7.57486,38.25692753,1.55952,0.45486,1.6245,35.94,7.12,36.63847704
24/09/2019 09:30,36.84368,8.25274,37.75664807,1.72368,0.50274,1.7955,35.12,7.75,35.96493987,37.32368,7.42274,38.05462072,1.72368,0.50274,1.7955,35.6,6.92,36.26632598
24/09/2019 10:00,36.96072,8.08146,37.83391096,1.41072,0.41146,1.4695,35.55,7.67,36.36799967,37.44072,7.26146,38.13838376,1.41072,0.41146,1.4695,36.03,6.85,36.67537866
24/09/2019 10:30,37.15888,8.17884,38.04833487,2.25888,0.65884,2.353,34.9,7.52,35.70098598,37.64888,7.34884,38.3594006,2.25888,0.65884,2.353,35.39,6.69,36.01677665
24/09/2019 11:00,37.12664,8.36902,38.05821716,3.35664,0.97902,3.4965,33.77,7.39,34.56913363,37.61664,7.54902,38.36664317,3.35664,0.97902,3.4965,34.26,6.57,34.88427296
24/09/2019 11:30,37.80296,8.55378,38.75862403,3.85296,1.12378,4.0135,33.95,7.43,34.75352356,38.28296,7.73378,39.05632317,3.85296,1.12378,4.0135,34.43,6.61,35.05876495
24/09/2019 12:00,37.54752,8.38886,38.47322745,4.48752,1.30886,4.6745,33.06,7.08,33.80961402,38.05752,7.85886,38.86047489,4.48752,1.30886,4.6745,33.57,6.55,34.20303203
24/09/2019 12:30,37.67976,4.87868,37.99428684,6.98976,2.03868,7.281,30.69,2.84,30.82112425,39.23976,12.43868,41.16405623,6.98976,2.03868,7.281,32.25,10.4,33.88543197
24/09/2019 13:00,38.77224,9.92482,40.02235184,10.06224,2.93482,10.4815,28.71,6.99,29.5486751,39.13224,9.41482,40.24886387,10.06224,2.93482,10.4815,29.07,6.48,29.78347361
24/09/2019 13:30,37.96104,11.24572,39.59175137,14.11104,4.11572,14.699,23.85,7.13,24.89295884,37.55104,10.95572,39.11660013,14.11104,4.11572,14.699,23.44,6.84,24.41760021
24/09/2019 14:00,36.97264,8.91452,38.03215449,7.35264,2.14452,7.659,29.62,6.77,30.38383287,35.32264,8.40452,36.30874348,7.35264,2.14452,7.659,27.97,6.26,28.66196958
24/09/2019 14:30,37.03616,8.77388,38.06124167,7.31616,2.13388,7.621,29.72,6.64,30.45271745,36.23616,7.76388,37.05856344,7.31616,2.13388,7.621,28.92,5.63,29.46291398
24/09/2019 15:00,35.94232,9.10026,37.07647636,7.37232,2.15026,7.6795,28.57,6.95,29.4031869,36.40232,7.78026,37.22447242,7.37232,2.15026,7.6795,29.03,5.63,29.57089447
24/09/2019 15:30,35.14952,8.83986,36.24405994,6.47952,1.88986,6.7495,28.67,6.95,29.50036271,35.58952,7.45986,36.36294054,6.47952,1.88986,6.7495,29.11,5.57,29.63810048
24/09/2019 16:00,35.98632,9.09726,37.11839661,6.43632,1.87726,6.7045,29.55,7.22,30.41925213,36.45632,7.75726,37.27248785,6.43632,1.87726,6.7045,30.02,5.88,30.59043641
24/09/2019 16:30,36.49192,8.74806,37.52584148,6.54192,1.90806,6.8145,29.95,6.84,30.72113442,37.02192,7.85806,37.84668635,6.54192,1.90806,6.8145,30.48,5.95,31.05532
24/09/2019 17:00,37.33176,7.19218,38.01825559,3.16176,0.92218,3.2935,34.17,6.27,34.74049222,37.82176,6.56218,38.38681721,3.16176,0.92218,3.2935,34.66,5.64,35.11588245
24/09/2019 17:30,37.63392,7.02406,38.28380014,3.85392,1.12406,4.0145,33.78,5.9,34.29137501,38.13392,6.38406,38.66461013,3.85392,1.12406,4.0145,34.28,5.26,34.68120528
24/09/2019 18:00,36.24824,5.74782,36.70112175,4.51824,1.31782,4.7065,31.73,4.43,32.03775585,36.81824,5.72782,37.26111537,4.51824,1.31782,4.7065,32.3,4.41,32.59966411
24/09/2019 18:30,34.94184,5.07512,35.30848376,3.41184,0.99512,3.554,31.53,4.08,31.79288128,35.42184,4.44512,35.69966163,3.41184,0.99512,3.554,32.01,3.45,32.19538166
24/09/2019 19:00,35.14096,4.47528,35.4247823,1.80096,0.52528,1.876,33.34,3.95,33.5731753,35.63096,3.85528,35.83892429,1.80096,0.52528,1.876,33.83,3.33,33.99349644
24/09/2019 19:30,37.06656,4.56358,37.346434,2.20656,0.64358,2.2985,34.86,3.92,35.07970923,37.73656,5.11358,38.08144773,2.20656,0.64358,2.2985,35.53,4.47,35.81007959
24/09/2019 20:00,37.25552,4.76536,37.55905252,2.31552,0.67536,2.412,34.94,4.09,35.17856876,37.96552,5.14536,38.31260156,2.31552,0.67536,2.412,35.65,4.47,35.92914416
24/09/2019 20:30,34.88288,4.18584,35.13312644,2.04288,0.59584,2.128,32.84,3.59,33.03564287,35.33288,3.43584,35.49954092,2.04288,0.59584,2.128,33.29,2.84,33.41092187
24/09/2019 21:00,33.28344,3.82892,33.50295519,2.77344,0.80892,2.889,30.51,3.02,30.65910142,33.71344,3.18892,33.8639225,2.77344,0.80892,2.889,30.94,2.38,31.03140345
24/09/2019 21:30,32.06184,3.24762,32.22589983,2.15184,0.62762,2.2415,29.91,2.62,30.02453164,32.47184,2.60762,32.57637296,2.15184,0.62762,2.2415,30.32,1.98,30.38458162
24/09/2019 22:00,29.26408,2.20994,29.34740556,2.43408,0.70994,2.5355,26.83,1.5,26.87189796,29.65408,1.60994,29.69775021,2.43408,0.70994,2.5355,27.22,0.9,27.2348747
24/09/2019 22:30,27.28,1.5175,27.32217426,1.98,0.5775,2.0625,25.3,0.94,25.31745643,27.64,0.6375,27.6473508,1.98,0.5775,2.0625,25.66,0.06,25.66007015
24/09/2019 23:00,25.2404,-0.0803,25.24052773,1.8504,0.5397,1.9275,23.39,-0.62,23.39821574,25.6404,3.3897,25.86349122,1.8504,0.5397,1.9275,23.79,2.85,23.96010434
24/09/2019 23:30,23.39944,0.10942,23.39969583,1.84944,0.53942,1.9265,21.55,-0.43,21.5542896,23.67944,0.07942,23.67957319,1.84944,0.53942,1.9265,21.83,-0.46,21.834846
25/09/2019 00:00,22.44768,0.36974,22.45072482,1.50768,0.43974,1.5705,20.94,-0.07,20.940117,22.70768,-0.17026,22.70831829,1.50768,0.43974,1.5705,21.2,-0.61,21.20877413
25/09/2019 00:30,21.54896,-0.40822,21.55282628,1.54896,0.45178,1.6135,20,-0.86,20.01848146,21.79896,-0.28822,21.8008653,1.54896,0.45178,1.6135,20.25,-0.74,20.26351648
25/09/2019 01:00,20.79336,-0.40402,20.79728473,1.56336,0.45598,1.6285,19.23,-0.86,19.24922076,21.03336,-0.43402,21.03783749,1.56336,0.45598,1.6285,19.47,-0.89,19.49033094
25/09/2019 01:30,20.37888,-0.60866,20.38796746,1.47888,0.43134,1.5405,18.9,-1.04,18.92859213,20.61888,-0.64866,20.62908074,1.47888,0.43134,1.5405,19.14,-1.08,19.170446
25/09/2019 02:00,20.82408,-0.49506,20.82996381,1.35408,0.39494,1.4105,19.47,-0.89,19.49033094,21.06408,-0.53506,21.07087458,1.35408,0.39494,1.4105,19.71,-0.93,19.73192844
25/09/2019 02:30,21.10184,-0.46738,21.10701531,1.31184,0.38262,1.3665,19.79,-0.85,19.80824576,21.35184,-0.50738,21.35786754,1.31184,0.38262,1.3665,20.04,-0.89,20.05975324
25/09/2019 03:00,20.34752,-0.47614,20.35309017,1.48752,0.43386,1.5495,18.86,-0.91,18.88194111,20.58752,-0.51614,20.59398893,1.48752,0.43386,1.5495,19.1,-0.95,19.12361106
25/09/2019 03:30,20.01928,-0.55896,20.02708186,1.40928,0.41104,1.468,18.61,-0.97,18.63526227,20.26928,-0.59896,20.27812774,1.40928,0.41104,1.468,18.86,-1.01,18.88702465
25/09/2019 04:00,19.89952,-0.54014,19.90684926,1.19952,0.34986,1.2495,18.7,-0.89,18.72116716,20.13952,-0.58014,20.14787404,1.19952,0.34986,1.2495,18.94,-0.93,18.96281888
25/09/2019 04:30,20.23136,0.24998,20.23290433,1.13136,0.32998,1.1785,19.1,-0.08,19.10016754,20.48136,0.28998,20.4834127,1.13136,0.32998,1.1785,19.35,-0.04,19.35004134
25/09/2019 05:00,20.79584,0.20462,20.79684665,0.97584,0.28462,1.0165,19.82,-0.08,19.82016145,21.04584,0.21462,21.04693429,0.97584,0.28462,1.0165,20.07,-0.07,20.07012207
25/09/2019 05:30,21.84736,-0.68702,21.85815947,1.34736,0.39298,1.4035,20.5,-1.08,20.52842907,22.10736,0.71298,22.1188541,1.34736,0.39298,1.4035,20.76,0.32,20.76246613
25/09/2019 06:00,23.99344,1.60642,24.04715676,0.91344,0.26642,0.9515,23.08,1.34,23.11886675,24.27344,1.59642,24.32588017,0.91344,0.26642,0.9515,23.36,1.33,23.3978311
25/09/2019 06:30,28.15344,3.58892,28.38127077,0.85344,0.24892,0.889,27.3,3.34,27.50355613,28.68344,3.49892,28.89605806,0.85344,0.24892,0.889,27.83,3.25,28.01912561
25/09/2019 07:00,32.4452,4.7261,32.78760473,1.2552,0.3661,1.3075,31.19,4.36,31.49326436,33.3952,6.6261,34.04621248,1.2552,0.3661,1.3075,32.14,6.26,32.74396433
25/09/2019 07:30,35.35712,7.61916,36.16873697,1.19712,0.34916,1.247,34.16,7.27,34.92504116,35.79712,5.03916,36.15006132,1.19712,0.34916,1.247,34.6,4.69,34.91641591
25/09/2019 08:00,36.57,8.38,37.51785308,1.2,0.35,1.25,35.37,8.03,36.27006755,37.02,5.38,37.40888664,1.2,0.35,1.25,35.82,5.03,36.17144316
25/09/2019 08:30,36.54416,6.85788,37.18206756,2.08416,0.60788,2.171,34.46,6.25,35.02219439,37.62416,8.77788,38.6345518,2.08416,0.60788,2.171,35.54,8.17,36.46697821
25/09/2019 09:00,36.37128,8.59204,37.37235824,2.92128,0.85204,3.043,33.45,7.74,34.33380404,36.85128,7.28204,37.56387818,2.92128,0.85204,3.043,33.93,6.43,34.5338935
25/09/2019 09:30,36.98232,9.40776,38.1601617,4.31232,1.25776,4.492,32.67,8.15,33.6712251,37.48232,8.11776,38.35130167,4.31232,1.25776,4.492,33.17,6.86,33.87194267
25/09/2019 10:00,37.00168,9.58174,38.22216718,4.53168,1.32174,4.7205,32.47,8.26,33.50415646,37.50168,8.30174,38.40956769,4.53168,1.32174,4.7205,32.97,6.98,33.70076112
25/09/2019 10:30,35.63408,9.97494,37.00387933,6.87408,2.00494,7.1605,28.76,7.97,29.84390222,36.15408,8.69494,37.18493623,6.87408,2.00494,7.1605,29.28,6.69,30.0345551
25/09/2019 11:00,35.8732,10.2301,37.30337015,7.5432,2.2001,7.8575,28.33,8.03,29.44604897,36.3832,8.9501,37.46787334,7.5432,2.2001,7.8575,28.84,6.75,29.61938723
25/09/2019 11:30,36.62912,9.60766,37.86818668,5.16912,1.50766,5.3845,31.46,8.1,32.48602161,37.12912,8.32766,38.05156335,5.16912,1.50766,5.3845,31.96,6.82,32.67956548
25/09/2019 12:00,36.63232,9.66526,37.88593564,4.85232,1.41526,5.0545,31.78,8.25,32.83338088,37.12232,8.38526,38.05757779,4.85232,1.41526,5.0545,32.27,6.97,33.01414545
25/09/2019 12:30,37.09024,9.35382,38.25153398,4.71024,1.37382,4.9065,32.38,7.98,33.34883506,37.57024,8.07382,38.42797813,4.71024,1.37382,4.9065,32.86,6.7,33.53609399
25/09/2019 13:00,35.92992,10.32706,37.38458666,7.42992,2.16706,7.7395,28.5,8.16,29.64516149,36.42992,9.03706,37.53408484,7.42992,2.16706,7.7395,29,6.87,29.80263243
25/09/2019 13:30,36.60032,10.20176,37.99551725,7.00032,2.04176,7.292,29.6,8.16,30.70416258,37.08032,8.81176,38.11295378,7.00032,2.04176,7.292,30.08,6.77,30.83243909
25/09/2019 14:00,35.20008,10.28544,36.67200442,7.63008,2.22544,7.948,27.57,8.06,28.72400564,35.68008,8.80544,36.75056302,7.63008,2.22544,7.948,28.05,6.58,28.81143697
25/09/2019 14:30,35.08352,9.98936,36.47794798,8.36352,2.43936,8.712,26.72,7.55,27.76618267,35.56352,8.49936,36.56505265,8.36352,2.43936,8.712,27.2,6.06,27.86689075
25/09/2019 15:00,34.47376,10.27818,35.97333891,9.35376,2.72818,9.7435,25.12,7.55,26.23007625,34.93376,9.17818,36.11933798,9.35376,2.72818,9.7435,25.58,6.45,26.3806539
25/09/2019 15:30,35.20016,11.88588,37.15273082,14.66016,4.27588,15.271,20.54,7.61,21.90442193,35.73016,11.65588,37.58329246,14.66016,4.27588,15.271,21.07,7.38,22.32508231
25/09/2019 16:00,35.44704,7.77872,36.29051019,15.52704,4.52872,16.174,19.92,3.25,20.18338178,36.78704,15.39872,39.87990584,15.52704,4.52872,16.174,21.26,10.87,23.8776988
25/09/2019 16:30,35.57968,10.52824,37.10468254,13.39968,3.90824,13.958,22.18,6.62,23.14685292,36.11968,10.64824,37.65655718,13.39968,3.90824,13.958,22.72,6.74,23.69864975
25/09/2019 17:00,36.44992,9.43956,37.6523832,10.24992,2.98956,10.677,26.2,6.45,26.98226269,36.91992,8.83956,37.96338122,10.24992,2.98956,10.677,26.67,5.85,27.30405464
25/09/2019 17:30,35.81424,7.64832,36.62180478,7.43424,2.16832,7.744,28.38,5.48,28.90423498,36.29424,6.94832,36.95336261,7.43424,2.16832,7.744,28.86,4.78,29.25317077
25/09/2019 18:00,35.49776,6.35268,36.06171804,4.15776,1.21268,4.331,31.34,5.14,31.75870274,36.00776,5.59268,36.43949574,4.15776,1.21268,4.331,31.85,4.38,32.14975739
25/09/2019 18:30,35.09832,5.02826,35.45667025,1.46832,0.42826,1.5295,33.63,4.6,33.94314216,35.59832,4.34826,35.86290217,1.46832,0.42826,1.5295,34.13,3.92,34.35437818
25/09/2019 19:00,36.10064,4.93852,36.43686578,0.92064,0.26852,0.959,35.18,4.67,35.48860803,36.59064,4.32852,36.84577345,0.92064,0.26852,0.959,35.67,4.06,35.90031337
25/09/2019 19:30,37.03432,4.86626,37.35266181,1.08432,0.31626,1.1295,35.95,4.55,36.2367907,37.52432,4.26626,37.76606368,1.08432,0.31626,1.1295,36.44,3.95,36.65345959
25/09/2019 20:00,36.35264,4.90702,36.68232926,1.53264,0.44702,1.5965,34.82,4.46,35.10447265,36.81264,4.29702,37.06258011,1.53264,0.44702,1.5965,35.28,3.85,35.48944773
25/09/2019 20:30,35.38968,4.60074,35.68748042,1.33968,0.39074,1.3955,34.05,4.21,34.30927863,35.82968,3.97074,36.04903251,1.33968,0.39074,1.3955,34.49,3.58,34.67530101
25/09/2019 21:00,32.98392,1.91656,33.03955479,1.39392,0.40656,1.452,31.59,1.51,31.62606836,33.59392,3.82656,33.81115234,1.39392,0.40656,1.452,32.2,3.42,32.38111178
25/09/2019 21:30,30.84848,-1.27336,30.87474962,1.42848,0.41664,1.488,29.42,-1.69,29.46850013,32.22848,6.03664,32.78896073,1.42848,0.41664,1.488,30.8,5.62,31.30853558
25/09/2019 22:00,28.81384,-1.01388,28.83167231,1.56384,0.45612,1.629,27.25,-1.47,27.28962074,29.61384,3.31612,29.79892903,1.56384,0.45612,1.629,28.05,2.86,28.19542693
25/09/2019 22:30,27.40312,1.02966,27.42245768,1.47312,0.42966,1.5345,25.93,0.6,25.93694084,27.72312,1.03966,27.74260758,1.47312,0.42966,1.5345,26.25,0.61,26.25708666
25/09/2019 23:00,25.62752,0.45636,25.63158297,1.42752,0.41636,1.487,24.2,0.04,24.20003306,25.90752,1.02636,25.92784232,1.42752,0.41636,1.487,24.48,0.61,24.4875989
25/09/2019 23:30,24.5632,-0.1049,24.56342399,1.4232,0.4151,1.4825,23.14,-0.52,23.14584196,24.8232,1.0251,24.84435727,1.4232,0.4151,1.4825,23.4,0.61,23.4079495
26/09/2019 00:00,23.07624,-0.20318,23.07713445,1.56624,0.45682,1.6315,21.51,-0.66,21.52012314,23.29624,0.49682,23.30153704,1.56624,0.45682,1.6315,21.73,0.04,21.73003682
26/09/2019 00:30,22.15512,-0.49684,22.16069025,1.48512,0.43316,1.547,20.67,-0.93,20.69091105,22.34512,0.23316,22.34633642,1.48512,0.43316,1.547,20.86,-0.2,20.86095875
26/09/2019 01:00,21.31688,-0.52216,21.32327423,2.18688,0.63784,2.278,19.13,-1.16,19.16513762,21.49688,-0.03216,21.49690406,2.18688,0.63784,2.278,19.31,-0.67,19.32162001
26/09/2019 01:30,20.792,-0.749,20.80548642,1.992,0.581,2.075,18.8,-1.33,18.8469865,20.972,-0.229,20.97325022,1.992,0.581,2.075,18.98,-0.81,18.99727612
26/09/2019 02:00,21.27608,-0.62156,21.2851572,2.08608,0.60844,2.173,19.19,-1.23,19.22937857,21.46608,-0.11156,21.46636989,2.08608,0.60844,2.173,19.38,-0.72,19.39337
26/09/2019 02:30,21.09184,-0.46238,21.09690759,2.39184,0.69762,2.4915,18.7,-1.16,18.73594406,21.26184,0.03762,21.26187328,2.39184,0.69762,2.4915,18.87,-0.66,18.8815386
26/09/2019 03:00,20.95288,-0.74666,20.96617947,2.10288,0.61334,2.1905,18.85,-1.36,18.89899733,21.12288,-0.21666,21.12399113,2.10288,0.61334,2.1905,19.02,-0.83,19.03810127
26/09/2019 03:30,20.72896,-0.56072,20.73654237,2.32896,0.67928,2.426,18.4,-1.24,18.44173528,20.90896,-0.05072,20.90902152,2.32896,0.67928,2.426,18.58,-0.73,18.59433516
26/09/2019 04:00,20.8872,-0.4004,20.89103741,2.2272,0.6496,2.32,18.66,-1.05,18.68951845,21.0672,0.0796,21.06735038,2.2272,0.6496,2.32,18.84,-0.57,18.84862064
26/09/2019 04:30,20.78888,-0.56616,20.79658791,1.65888,0.48384,1.728,19.13,-1.05,19.15879433,20.95888,0.33384,20.96153859,1.65888,0.48384,1.728,19.3,-0.15,19.30058289
26/09/2019 05:00,21.32088,0.24484,21.32228577,1.73088,0.50484,1.803,19.59,-0.26,19.59172529,21.51088,0.59484,21.51910298,1.73088,0.50484,1.803,19.78,0.09,19.78020475
26/09/2019 05:30,22.28256,0.44658,22.28703466,1.70256,0.49658,1.7735,20.58,-0.05,20.58006074,22.48256,0.91658,22.50123603,1.70256,0.49658,1.7735,20.78,0.42,20.78424403
26/09/2019 06:00,24.29472,0.05596,24.29478445,2.45472,0.71596,2.557,21.84,-0.66,21.84997025,24.52472,1.77596,24.58893908,2.45472,0.71596,2.557,22.07,1.06,22.09544071
26/09/2019 06:30,28.60704,2.58622,28.72370574,3.58704,1.04622,3.7365,25.02,1.54,25.06734928,29.60704,7.01622,30.4270301,3.58704,1.04622,3.7365,26.02,5.97,26.69609147
26/09/2019 07:00,32.23176,5.20218,32.64887486,3.16176,0.92218,3.2935,29.07,4.28,29.38338476,32.97176,6.68218,33.64206425,3.16176,0.92218,3.2935,29.81,5.76,30.36138501
26/09/2019 07:30,36.1312,7.9591,36.99744432,3.1512,0.9191,3.2825,32.98,7.04,33.72301884,36.6612,6.6391,37.25749903,3.1512,0.9191,3.2825,33.51,5.72,33.99468341
26/09/2019 08:00,38.06968,9.31824,39.19349604,4.03968,1.17824,4.208,34.03,8.14,34.99000572,38.47968,7.07824,39.12527641,4.03968,1.17824,4.208,34.44,5.9,34.94171719
26/09/2019 08:30,38.42488,9.80184,39.65535866,4.39488,1.28184,4.578,34.03,8.52,35.0803549,38.83488,7.57184,39.56615556,4.39488,1.28184,4.578,34.44,6.29,35.00968009
26/09/2019 09:00,36.78592,10.68506,38.30632347,7.52592,2.19506,7.8395,29.26,8.49,30.4668295,37.17592,8.44506,38.12306475,7.52592,2.19506,7.8395,29.65,6.25,30.30156762
26/09/2019 09:30,36.6676,11.6068,38.46076827,13.2576,3.8668,13.81,23.41,7.74,24.65635212,37.2976,11.6868,39.08570404,13.2576,3.8668,13.81,24.04,7.82,25.27991297
26/09/2019 10:00,37.11,13.38,39.44840301,15.84,4.62,16.5,21.27,8.76,23.00327151,37.52,12.08,39.41670712,15.84,4.62,16.5,21.68,7.46,22.92758164
26/09/2019 10:30,37.03016,13.12338,39.2868407,15.20016,4.43338,15.8335,21.83,8.69,23.4960635,37.47016,11.65338,39.2404658,15.20016,4.43338,15.8335,22.27,7.22,23.41113624
26/09/2019 11:00,38.06384,13.02862,40.23183882,14.70384,4.28862,15.3165,23.36,8.74,24.9414755,38.47384,11.73862,40.22476307,14.70384,4.28862,15.3165,23.77,7.45,24.91014653
26/09/2019 11:30,37.85968,14.94074,40.70111892,19.09968,5.57074,19.8955,18.76,9.37,20.9698474,38.31968,13.48074,40.62177035,19.09968,5.57074,19.8955,19.22,7.91,20.78404436
26/09/2019 12:00,38.39768,15.40974,41.37441137,19.26768,5.61974,20.0705,19.13,9.79,21.4895556,38.81768,13.61974,41.13769073,19.26768,5.61974,20.0705,19.55,8,21.12350586
26/09/2019 12:30,38.95944,13.32942,41.17658804,15.04944,4.38942,15.6765,23.91,8.94,25.52668604,39.35944,11.95942,41.13627649,15.04944,4.38942,15.6765,24.31,7.57,25.46136289
26/09/2019 13:00,37.47512,14.21816,40.08167527,17.68512,5.15816,18.422,19.79,9.06,21.76528658,37.86512,12.88816,39.99839973,17.68512,5.15816,18.422,20.18,7.73,21.60984266
26/09/2019 13:30,36.4344,14.6992,39.28780961,19.0944,5.5692,19.89,17.34,9.13,19.59674718,36.8144,13.2192,39.115819,19.0944,5.5692,19.89,17.72,7.65,19.3008005
26/09/2019 14:00,36.76256,15.06408,39.72923765,20.24256,5.90408,21.086,16.52,9.16,18.88957384,37.12256,13.55408,39.51958433,20.24256,5.90408,21.086,16.88,7.65,18.53259021
26/09/2019 14:30,36.59448,13.27214,38.92692727,17.42448,5.08214,18.1505,19.17,8.19,20.84622268,36.94448,11.75214,38.76863935,17.42448,5.08214,18.1505,19.52,6.67,20.62811916
26/09/2019 15:00,35.92952,13.51736,38.38814177,16.61952,4.84736,17.312,19.31,8.67,21.16707349,36.25952,11.98736,38.18965292,16.61952,4.84736,17.312,19.64,7.14,20.89758838
26/09/2019 15:30,35.38672,7.57446,36.18829088,11.22672,3.27446,11.6945,24.16,4.3,24.539674,36.49672,12.41446,38.55034874,11.22672,3.27446,11.6945,25.27,9.14,26.87215101
26/09/2019 16:00,33.70632,5.61976,34.17159215,9.97632,2.90976,10.392,23.73,2.71,23.88424167,35.06632,12.29976,37.16087855,9.97632,2.90976,10.392,25.09,9.39,26.78955393
26/09/2019 16:30,35.82304,9.74172,37.12399902,12.38304,3.61172,12.899,23.44,6.13,24.22829957,36.31304,9.84172,37.62308236,12.38304,3.61172,12.899,23.93,6.23,24.72767276
26/09/2019 17:00,36.67752,8.70886,37.6972773,9.28752,2.70886,9.6745,27.39,6,28.03947396,37.04752,8.06886,37.9160288,9.28752,2.70886,9.6745,27.76,5.36,28.27272891
26/09/2019 17:30,35.9564,7.1602,36.66239443,6.6864,1.9502,6.965,29.27,5.21,29.73006895,36.3564,6.5202,36.9364431,6.6864,1.9502,6.965,29.67,4.57,30.01989007
26/09/2019 18:00,35.2644,5.6617,35.71600138,4.8744,1.4217,5.0775,30.39,4.24,30.68435595,35.6644,5.0117,36.01481035,4.8744,1.4217,5.0775,30.79,3.59,30.99858384
26/09/2019 18:30,35.73264,5.50452,36.15413257,3.27264,0.95452,3.409,32.46,4.55,32.77734126,36.14264,4.71452,36.44882886,3.27264,0.95452,3.409,32.87,3.76,33.08435431
26/09/2019 19:00,35.64512,5.26816,36.03232007,2.08512,0.60816,2.172,33.56,4.66,33.88198932,36.05512,4.45816,36.32969679,2.08512,0.60816,2.172,33.97,3.85,34.18747431
26/09/2019 19:30,36.63896,4.82928,36.95585658,2.56896,0.74928,2.676,34.07,4.08,34.3134274,37.06896,4.17928,37.30380915,2.56896,0.74928,2.676,34.5,3.43,34.67008653
26/09/2019 20:00,36.22248,4.33114,36.48049933,2.23248,0.65114,2.3255,33.99,3.68,34.18863115,36.67248,3.69114,36.85777128,2.23248,0.65114,2.3255,34.44,3.04,34.57390924
26/09/2019 20:30,35.38976,4.19118,35.63707483,3.32976,0.97118,3.4685,32.06,3.22,32.2212973,35.83976,3.75118,36.03553452,3.32976,0.97118,3.4685,32.51,2.78,32.62864539
26/09/2019 21:00,33.46088,3.94734,33.69290702,3.35088,0.97734,3.4905,30.11,2.97,30.25612335,33.88088,3.29734,34.04095299,3.35088,0.97734,3.4905,30.53,2.32,30.61802247
26/09/2019 21:30,31.85032,3.50176,32.04224098,3.64032,1.06176,3.792,28.21,2.44,28.31532624,32.23032,2.77176,32.34928408,3.64032,1.06176,3.792,28.59,1.71,28.64109286
26/09/2019 22:00,29.92912,-0.12234,29.92937004,3.24912,0.94766,3.3845,26.68,-1.07,26.70144753,30.34912,2.23766,30.43150024,3.24912,0.94766,3.3845,27.1,1.29,27.13068558
26/09/2019 22:30,27.72248,1.56364,27.76654223,3.37248,0.98364,3.513,24.35,0.58,24.35690662,28.01248,1.56364,28.05608679,3.37248,0.98364,3.513,24.64,0.58,24.64682535
26/09/2019 23:00,25.9068,0.9274,25.92339401,3.0768,0.8974,3.205,22.83,0.03,22.83001971,26.1768,1.3974,26.21407227,3.0768,0.8974,3.205,23.1,0.5,23.10541062
26/09/2019 23:30,24.82888,0.66884,24.83788697,2.73888,0.79884,2.853,22.09,-0.13,22.09038252,25.06888,0.89884,25.08498869,2.73888,0.79884,2.853,22.33,0.1,22.33022391
27/09/2019 00:00,23.71016,0.29588,23.71200608,2.66016,0.77588,2.771,21.05,-0.48,21.05547197,23.94016,0.24588,23.94142264,2.66016,0.77588,2.771,21.28,-0.53,21.28659907
27/09/2019 00:30,21.91592,0.82256,21.93135095,3.26592,0.95256,3.402,18.65,-0.13,18.65045308,22.14592,0.79256,22.16009756,3.26592,0.95256,3.402,18.88,-0.16,18.88067795
27/09/2019 01:00,21.4684,0.6237,21.47745796,3.0984,0.9037,3.2275,18.37,-0.28,18.37213379,21.7084,0.6537,21.71824013,3.0984,0.9037,3.2275,18.61,-0.25,18.61167913
27/09/2019 01:30,21.22088,-0.13016,21.22127917,3.05088,0.88984,3.178,18.17,-1.02,18.19860709,21.46088,-0.16016,21.46147762,3.05088,0.88984,3.178,18.41,-1.05,18.43991865
27/09/2019 02:00,21.72032,0.09926,21.7205468,2.98032,0.86926,3.1045,18.74,-0.77,18.75581243,21.95032,0.05926,21.95039999,2.98032,0.86926,3.1045,18.97,-0.81,18.98728522
27/09/2019 02:30,21.9364,-0.2798,21.93818436,2.6064,0.7602,2.715,19.33,-1.04,19.35795702,22.1464,0.0802,22.14654522,2.6064,0.7602,2.715,19.54,-0.68,19.55182856
