Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2019 03:00,21.16696,-0.43422,21.17141334,2.79696,0.81578,2.9135,18.37,-1.25,18.41247946,21.37696,0.02578,21.37697554,2.79696,0.81578,2.9135,18.58,-0.79,18.59678736
27/09/2019 03:30,20.33096,0.04778,20.33101614,3.42096,0.99778,3.5635,16.91,-0.95,16.93666437,20.56096,0.13778,20.56142163,3.42096,0.99778,3.5635,17.14,-0.86,17.1615617
27/09/2019 04:00,20.95664,0.00652,20.95664101,3.17664,0.92652,3.309,17.78,-0.92,17.80378611,21.16664,0.06652,21.16674453,3.17664,0.92652,3.309,17.99,-0.86,18.01054413
27/09/2019 04:30,21.806,0.128,21.80637567,2.976,0.868,3.1,18.83,-0.74,18.84453502,22.006,0.208,22.00698298,2.976,0.868,3.1,19.03,-0.66,19.04144165
27/09/2019 05:00,21.43408,0.59994,21.44247452,2.67408,0.77994,2.7855,18.76,-0.18,18.76086352,21.64408,0.66994,21.6544457,2.67408,0.77994,2.7855,18.97,-0.11,18.97031892
27/09/2019 05:30,22.0844,1.0842,22.11099756,2.6544,0.7742,2.765,19.43,0.31,19.43247282,22.3044,1.0342,22.32836378,2.6544,0.7742,2.765,19.65,0.26,19.65172003
27/09/2019 06:00,24.70328,2.39554,24.81915902,2.93328,0.85554,3.0555,21.77,1.54,21.82440148,24.96328,2.03554,25.04613286,2.93328,0.85554,3.0555,22.03,1.18,22.06157973
27/09/2019 06:30,28.97176,4.53468,29.32449829,3.10176,0.90468,3.231,25.87,3.63,26.12343392,29.34176,3.47468,29.54678123,3.10176,0.90468,3.231,26.24,2.57,26.36555518
27/09/2019 07:00,32.3812,6.5891,33.04479312,2.6712,0.7791,2.7825,29.71,5.81,30.27276334,32.8412,5.0791,33.23163665,2.6712,0.7791,2.7825,30.17,4.3,30.47488966
27/09/2019 07:30,34.55784,6.71562,35.20431589,2.72784,0.79562,2.8415,31.83,5.92,32.37584439,35.30784,6.39562,35.88241241,2.72784,0.79562,2.8415,32.58,5.6,33.05777367
27/09/2019 08:00,36.84928,8.54354,37.82673013,3.50928,1.02354,3.6555,33.34,7.52,34.17756574,37.53928,7.29354,38.24125088,3.50928,1.02354,3.6555,34.03,6.27,34.60280046
27/09/2019 08:30,36.7984,5.2612,37.17260373,3.3984,0.9912,3.54,33.4,4.27,33.67184135,38.3184,10.0212,39.60712345,3.3984,0.9912,3.54,34.92,9.03,36.06864705
27/09/2019 09:00,36.70032,5.34926,37.08811226,4.66032,1.35926,4.8545,32.04,3.99,32.28748519,38.22032,10.12926,39.53978716,4.66032,1.35926,4.8545,33.56,8.77,34.68697882
27/09/2019 09:30,35.67296,6.18128,36.20453421,7.51296,2.19128,7.826,28.16,3.99,28.44126755,37.12296,10.96128,38.70741296,7.51296,2.19128,7.826,29.61,8.77,30.88146693
27/09/2019 10:00,35.77488,6.33934,36.33220707,7.81488,2.27934,8.1405,27.96,4.06,28.25323344,37.22488,11.09934,38.84439521,7.81488,2.27934,8.1405,29.41,8.82,30.70407953
27/09/2019 10:30,35.98392,6.55906,36.57682007,7.57392,2.20906,7.8895,28.41,4.35,28.74109601,37.43392,11.31906,39.10779316,7.57392,2.20906,7.8895,29.86,9.11,31.2187716
27/09/2019 11:00,37.57848,7.09164,38.24177712,7.06848,2.06164,7.363,30.51,5.03,30.92185311,39.05848,11.82164,40.80828387,7.06848,2.06164,7.363,31.99,9.76,33.44574263
27/09/2019 11:30,37.78056,6.83308,38.39351112,5.53056,1.61308,5.761,32.25,5.22,32.66972452,39.29056,11.62308,40.97370003,5.53056,1.61308,5.761,33.76,10.01,35.21274911
27/09/2019 12:00,37.49712,6.04916,37.98192129,4.07712,1.18916,4.247,33.42,4.86,33.77152647,39.00712,10.93916,40.51198134,4.07712,1.18916,4.247,34.93,9.75,36.2652368
27/09/2019 12:30,36.45936,5.76898,36.91295249,3.93936,1.14898,4.1035,32.52,4.62,32.84653406,37.93936,11.26898,39.57758137,3.93936,1.14898,4.1035,34,10.12,35.47413706
27/09/2019 13:00,36.578,9.9615,37.91017761,9.708,2.8315,10.1125,26.87,7.13,27.79988849,37.178,9.4015,38.34829704,9.708,2.8315,10.1125,27.47,6.57,28.24474818
27/09/2019 13:30,35.40688,10.26534,36.86494753,10.88688,3.17534,11.3405,24.52,7.09,25.52446865,35.87688,9.36534,37.07910614,10.88688,3.17534,11.3405,24.99,6.19,25.74521703
27/09/2019 14:00,35.37848,12.00664,37.36035668,15.10848,4.40664,15.738,20.27,7.6,21.64793062,35.77848,10.64664,37.32895089,15.10848,4.40664,15.738,20.67,6.24,21.59135244
27/09/2019 14:30,36.75232,10.92776,38.34252162,13.67232,3.98776,14.242,23.08,6.94,24.10082986,37.11232,9.39776,38.28370657,13.67232,3.98776,14.242,23.44,5.41,24.05621957
27/09/2019 15:00,37.88032,8.94676,38.92252764,6.88032,2.00676,7.167,31,6.94,31.76733542,38.26032,7.41676,38.97255977,6.88032,2.00676,7.167,31.38,5.41,31.84293485
27/09/2019 15:30,35.60792,9.17106,36.76999195,8.19792,2.39106,8.5395,27.41,6.78,28.23608507,35.96792,7.62106,36.76644972,8.19792,2.39106,8.5395,27.77,5.23,28.25819881
27/09/2019 16:00,36.74224,10.44482,38.19799033,11.98224,3.49482,12.4815,24.76,6.95,25.71692244,37.07224,8.88482,38.12205405,11.98224,3.49482,12.4815,25.09,5.39,25.66242779
27/09/2019 16:30,37.18048,10.88264,38.74041748,14.34048,4.18264,14.938,22.84,6.7,23.80242845,37.59048,9.48264,38.76808801,14.34048,4.18264,14.938,23.25,5.3,23.84643579
27/09/2019 17:00,36.53008,8.37294,37.47736476,8.65008,2.52294,9.0105,27.88,5.85,28.48713569,36.90008,6.97294,37.55313298,8.65008,2.52294,9.0105,28.25,4.45,28.59833911
27/09/2019 17:30,36.70616,7.86888,37.54013125,9.11616,2.65888,9.496,27.59,5.21,28.0776103,37.13616,6.48888,37.69880559,9.11616,2.65888,9.496,28.02,3.83,28.28054632
27/09/2019 18:00,35.72888,6.17634,36.25879261,6.39888,1.86634,6.6655,29.33,4.31,29.64498271,36.16888,4.80634,36.48683029,6.39888,1.86634,6.6655,29.77,2.94,29.91482074
27/09/2019 18:30,33.12872,2.59046,33.2298446,4.45872,1.30046,4.6445,28.67,1.29,28.69900695,34.45872,6.58046,35.08141727,4.45872,1.30046,4.6445,30,5.28,30.4610965
27/09/2019 19:00,33.25824,-0.43218,33.2610479,3.79824,1.10782,3.9565,29.46,-1.54,29.50022373,34.75824,7.03782,35.46358919,3.79824,1.10782,3.9565,30.96,5.93,31.52279334
27/09/2019 19:30,34.68832,2.85576,34.80567353,2.96832,0.86576,3.092,31.72,1.99,31.78236146,35.26832,3.21576,35.4146228,2.96832,0.86576,3.092,32.3,2.35,32.38537479
27/09/2019 20:00,34.4796,3.8678,34.69585988,2.0496,0.5978,2.135,32.43,3.27,32.59444431,34.9196,2.3378,34.99776811,2.0496,0.5978,2.135,32.87,1.74,32.91602193
27/09/2019 20:30,33.52704,3.66872,33.72716883,2.32704,0.67872,2.424,31.2,2.99,31.34294338,33.95704,2.13872,34.02432496,2.32704,0.67872,2.424,31.63,1.46,31.66367793
27/09/2019 21:00,32.12536,3.40198,32.30498759,2.23536,0.65198,2.3285,29.89,2.75,30.01623894,32.53536,1.88198,32.58974531,2.23536,0.65198,2.3285,30.3,1.23,30.32495507
27/09/2019 21:30,30.22072,0.19396,30.22134242,2.07072,0.60396,2.157,28.15,-0.41,28.15298563,30.76072,2.03396,30.8278914,2.07072,0.60396,2.157,28.69,1.43,28.72561575
27/09/2019 22:00,28.92008,1.71044,28.9706167,1.75008,0.51044,1.823,27.17,1.2,27.19648691,29.27008,1.12044,29.29151701,1.75008,0.51044,1.823,27.52,0.61,27.52675971
27/09/2019 22:30,27.54968,1.54824,27.59314979,2.11968,0.61824,2.208,25.43,0.93,25.44699982,27.85968,0.66824,27.86769302,2.11968,0.61824,2.208,25.74,0.05,25.74004856
27/09/2019 23:00,25.78912,0.73516,25.79959633,2.34912,0.68516,2.447,23.44,0.05,23.44005333,26.08912,-0.15484,26.08957949,2.34912,0.68516,2.447,23.74,-0.84,23.75485635
27/09/2019 23:30,23.60392,-0.28844,23.6056823,2.71392,0.79156,2.827,20.89,-1.08,20.91789903,24.01392,2.48156,24.14179972,2.71392,0.79156,2.827,21.3,1.69,21.36693942
28/09/2019 00:00,23.18592,-0.41994,23.18972263,2.36592,0.69006,2.4645,20.82,-1.11,20.84956834,23.41592,-0.43994,23.42005245,2.36592,0.69006,2.4645,21.05,-1.13,21.08030835
28/09/2019 00:30,21.93144,-0.26958,21.93309677,2.40144,0.70042,2.5015,19.53,-0.97,19.55407374,22.15144,-0.18958,22.15225123,2.40144,0.70042,2.5015,19.75,-0.89,19.77004299
28/09/2019 01:00,21.37072,-0.61854,21.37966943,1.89072,0.55146,1.9695,19.48,-1.17,19.51510441,21.55072,-0.29854,21.55278772,1.89072,0.55146,1.9695,19.66,-0.85,19.67836629
28/09/2019 01:30,20.90744,-1.03158,20.93287378,2.01744,0.58842,2.1015,18.89,-1.62,18.95933807,21.07744,-0.50158,21.08340721,2.01744,0.58842,2.1015,19.06,-1.09,19.09114192
28/09/2019 02:00,20.98952,-0.90764,21.00913516,2.09952,0.61236,2.187,18.89,-1.52,18.95105538,21.15952,-0.38764,21.16307046,2.09952,0.61236,2.187,19.06,-1,19.08621492
28/09/2019 02:30,20.91792,-0.84644,20.93503852,2.13792,0.62356,2.227,18.78,-1.47,18.83744409,21.09792,-0.32644,21.10044529,2.13792,0.62356,2.227,18.96,-0.95,18.98378519
28/09/2019 03:00,20.78184,-0.63488,20.79153545,2.93184,0.85512,3.054,17.85,-1.49,17.91207972,20.96184,-0.09488,20.96205473,2.93184,0.85512,3.054,18.03,-0.95,18.05501038
28/09/2019 03:30,20.43064,-0.82648,20.44734995,2.48064,0.72352,2.584,17.95,-1.55,18.01679772,20.60064,-0.28648,20.60263185,2.48064,0.72352,2.584,18.12,-1.01,18.14812663
28/09/2019 04:00,20.41816,-0.86012,20.43626835,2.46816,0.71988,2.571,17.95,-1.58,18.01940343,20.58816,-0.32012,20.59064858,2.46816,0.71988,2.571,18.12,-1.04,18.14982094
28/09/2019 04:30,20.36616,-0.61362,20.3754019,2.93616,0.85638,3.0585,17.43,-1.47,17.49187812,20.54616,-0.07362,20.5462919,2.93616,0.85638,3.0585,17.61,-0.93,17.63453997
28/09/2019 05:00,20.918,-0.186,20.91882693,3.168,0.924,3.3,17.75,-1.11,17.78467318,21.088,0.704,21.09974787,3.168,0.924,3.3,17.92,-0.22,17.9213504
28/09/2019 05:30,21.52112,0.10616,21.52138183,3.86112,1.12616,4.022,17.66,-1.02,17.68943187,21.69112,0.57616,21.69877064,3.86112,1.12616,4.022,17.83,-0.55,17.83848088
28/09/2019 06:00,21.16192,0.28556,21.16384659,3.96192,1.15556,4.127,17.2,-0.87,17.22198885,21.99192,0.47556,21.99706123,3.96192,1.15556,4.127,18.03,-0.68,18.04281852
28/09/2019 06:30,24.46112,1.28866,24.49504105,4.28112,1.24866,4.4595,20.18,0.04,20.18003964,24.66112,1.68866,24.71886754,4.28112,1.24866,4.4595,20.38,0.44,20.3847492
28/09/2019 07:00,26.05296,0.44378,26.05673935,4.09296,1.19378,4.2635,21.96,-0.75,21.97280364,26.31296,2.68378,26.44947143,4.09296,1.19378,4.2635,22.22,1.49,22.26990121
28/09/2019 07:30,27.21584,3.09212,27.39093195,4.63584,1.35212,4.829,22.58,1.74,22.6469424,27.51584,2.74212,27.65213686,4.63584,1.35212,4.829,22.88,1.39,22.92218358
28/09/2019 08:00,27.94784,1.77312,28.00403034,5.18784,1.51312,5.404,22.76,0.26,22.76148501,28.34784,2.73312,28.47929033,5.18784,1.51312,5.404,23.16,1.22,23.19211073
28/09/2019 08:30,29.36144,3.65042,29.58749271,6.96144,2.03042,7.2515,22.4,1.62,22.45850396,30.43144,6.24042,31.06469672,6.96144,2.03042,7.2515,23.47,4.21,23.84460107
28/09/2019 09:00,29.9624,5.7907,30.51684158,9.3624,2.7307,9.7525,20.6,3.06,20.82603179,30.3624,4.1907,30.65024144,9.3624,2.7307,9.7525,21,1.46,21.0506912
28/09/2019 09:30,31.05968,6.57324,31.74761732,10.87968,3.17324,11.333,20.18,3.4,20.4644179,31.47968,4.43324,31.79031094,10.87968,3.17324,11.333,20.6,1.26,20.63849801
28/09/2019 10:00,31.07392,6.94156,31.83981406,11.35392,3.31156,11.827,19.72,3.63,20.05131666,31.50392,4.80156,31.8677259,11.35392,3.31156,11.827,20.15,1.49,20.20501423
28/09/2019 10:30,31.12088,7.45734,32.001892,12.95088,3.77734,13.4905,18.17,3.68,18.53891313,31.56088,5.51734,32.03950978,12.95088,3.77734,13.4905,18.61,1.74,18.69116636
28/09/2019 11:00,31.17992,7.38456,32.04245836,13.00992,3.79456,13.552,18.17,3.59,18.52125806,31.55992,5.70456,32.07133541,13.00992,3.79456,13.552,18.55,1.91,18.64807229
28/09/2019 11:30,30.69688,6.84284,31.45032434,10.94688,3.19284,11.403,19.75,3.65,20.08444672,31.05688,4.62284,31.39905166,10.94688,3.19284,11.403,20.11,1.43,20.16077875
28/09/2019 12:00,30.37104,6.96322,31.15905171,12.49104,3.64322,13.0115,17.88,3.32,18.18562069,30.72104,4.89322,31.10829312,12.49104,3.64322,13.0115,18.23,1.25,18.27280493
28/09/2019 12:30,31.21968,6.68824,31.92805935,13.87968,4.04824,14.458,17.34,2.64,17.53981756,31.54968,5.19824,31.97505289,13.87968,4.04824,14.458,17.67,1.15,17.70738264
28/09/2019 13:00,30.41328,5.23054,30.85978206,10.49328,3.06054,10.9305,19.92,2.17,20.03784669,30.75328,3.88054,30.99714215,10.49328,3.06054,10.9305,20.26,0.82,20.27658748
28/09/2019 13:30,28.90904,2.93722,29.05787079,12.05904,3.51722,12.5615,16.85,-0.58,16.85997924,29.90904,7.18722,30.76047472,12.05904,3.51722,12.5615,17.85,3.67,18.2233751
28/09/2019 14:00,28.55248,2.34864,28.64891314,11.17248,3.25864,11.638,17.38,-0.91,17.40380705,29.02248,5.26864,29.49682886,11.17248,3.25864,11.638,17.85,2.01,17.96281158
28/09/2019 14:30,26.50512,6.11816,27.20208205,14.56512,4.24816,15.172,11.94,1.87,12.08554922,26.82512,4.93816,27.27585906,14.56512,4.24816,15.172,12.26,0.69,12.27940145
28/09/2019 15:00,27.41208,4.84894,27.83764266,12.44208,3.62894,12.9605,14.97,1.22,15.01963049,27.72208,4.23894,28.04429232,12.44208,3.62894,12.9605,15.28,0.61,15.2921712
28/09/2019 15:30,27.58352,4.15686,27.89498271,10.82352,3.15686,11.2745,16.76,1,16.78980643,27.92352,3.37686,28.12696487,10.82352,3.15686,11.2745,17.1,0.22,17.10141515
28/09/2019 16:00,27.8496,3.7178,28.09665918,9.0096,2.6278,9.385,18.84,1.09,18.87150497,28.1596,3.1878,28.33946261,9.0096,2.6278,9.385,19.15,0.56,19.15818624
28/09/2019 16:30,28.90808,3.59194,29.13038143,8.81808,2.57194,9.1855,20.09,1.02,20.11587681,29.25808,3.09194,29.42100165,8.81808,2.57194,9.1855,20.44,0.52,20.44661341
28/09/2019 17:00,29.4896,2.8428,29.62630622,6.2496,1.8228,6.51,23.24,1.02,23.26237305,29.8796,2.3428,29.97130641,6.2496,1.8228,6.51,23.63,0.52,23.63572085
28/09/2019 17:30,30.43872,2.28546,30.52440012,4.33872,1.26546,4.5195,26.1,1.02,26.11992343,30.82872,1.75546,30.87865957,4.33872,1.26546,4.5195,26.49,0.49,26.49453151
28/09/2019 18:00,30.74912,2.06766,30.81855932,3.24912,0.94766,3.3845,27.5,1.12,27.52279782,31.16912,0.88766,31.1817572,3.24912,0.94766,3.3845,27.92,-0.06,27.92006447
28/09/2019 18:30,30.15848,-0.90086,30.17193174,3.04848,0.88914,3.1755,27.11,-1.79,27.16903016,31.33848,4.09914,31.60543114,3.04848,0.88914,3.1755,28.29,3.21,28.47153315
28/09/2019 19:00,30.14832,-1.19174,30.17186509,1.46832,0.42826,1.5295,28.68,-1.62,28.7257167,31.22832,3.39826,31.41267485,1.46832,0.42826,1.5295,29.76,2.97,29.90783342
28/09/2019 19:30,32.47696,1.89828,32.53238998,1.77696,0.51828,1.851,30.7,1.38,30.73100063,32.92696,-0.09172,32.92708775,1.77696,0.51828,1.851,31.15,-0.61,31.15597214
28/09/2019 20:00,29.79448,-1.55536,29.83504958,2.48448,0.72464,2.588,27.31,-2.28,27.40500867,31.00448,3.29464,31.17903836,2.48448,0.72464,2.588,28.52,2.57,28.63556006
28/09/2019 20:30,28.49808,-2.80056,28.63535751,1.91808,0.55944,1.998,26.58,-3.36,26.79152851,29.92808,3.89944,30.18104711,1.91808,0.55944,1.998,28.01,3.34,28.20843314
28/09/2019 21:00,27.6752,-2.9589,27.83292626,1.6152,0.4711,1.6825,26.06,-3.43,26.28475794,29.0752,3.7811,29.32002681,1.6152,0.4711,1.6825,27.46,3.31,27.65877257
28/09/2019 21:30,26.65632,-3.38774,26.87073088,1.03632,0.30226,1.0795,25.62,-3.69,25.88436787,28.03632,3.38226,28.23959847,1.03632,0.30226,1.0795,27,3.08,27.17510626
28/09/2019 22:00,25.83712,-2.27584,25.93715901,1.31712,0.38416,1.372,24.52,-2.66,24.6638602,26.25712,1.89416,26.32535266,1.31712,0.38416,1.372,24.94,1.51,24.98566989
28/09/2019 22:30,25.10952,0.54236,25.11537674,1.37952,0.40236,1.437,23.73,0.14,23.73041298,25.46952,-1.06764,25.49188703,1.37952,0.40236,1.437,24.09,-1.47,24.13480889
28/09/2019 23:00,23.78472,0.40846,23.78822703,2.15472,0.62846,2.2445,21.63,-0.22,21.63111879,24.11472,-0.89154,24.13119484,2.15472,0.62846,2.2445,21.96,-1.52,22.01254188
28/09/2019 23:30,22.59856,-0.90792,22.61679095,2.33856,0.68208,2.436,20.26,-1.59,20.32229564,23.05856,1.67208,23.11910554,2.33856,0.68208,2.436,20.72,0.99,20.74363758
29/09/2019 00:00,21.98744,-0.55158,21.99435742,2.49744,0.72842,2.6015,19.49,-1.28,19.53198659,22.22744,-0.43158,22.2316295,2.49744,0.72842,2.6015,19.73,-1.16,19.76407094
29/09/2019 00:30,20.9564,-0.8748,20.9746508,2.4864,0.7252,2.59,18.47,-1.6,18.53917204,21.1464,-0.3648,21.14954638,2.4864,0.7252,2.59,18.66,-1.09,18.69180837
29/09/2019 01:00,20.11216,-1.25562,20.15131662,1.83216,0.53438,1.9085,18.28,-1.79,18.36743041,20.28216,-0.73562,20.29549583,1.83216,0.53438,1.9085,18.45,-1.27,18.49365837
29/09/2019 01:30,19.65144,-1.39708,19.70103872,1.86144,0.54292,1.939,17.79,-1.94,17.89546591,19.79144,-0.85708,19.80998949,1.86144,0.54292,1.939,17.93,-1.4,17.98457395
29/09/2019 02:00,18.10328,-0.97946,18.12975699,3.29328,0.96054,3.4305,14.81,-1.94,14.93652235,18.26328,-0.43946,18.26856649,3.29328,0.96054,3.4305,14.97,-1.4,15.03532175
29/09/2019 02:30,18.54408,-0.74006,18.55884134,4.11408,1.19994,4.2855,14.43,-1.94,14.55982486,18.69408,-0.20006,18.69515047,4.11408,1.19994,4.2855,14.58,-1.4,14.64706114
29/09/2019 03:00,18.12872,-0.74454,18.14400255,4.09872,1.19546,4.2695,14.03,-1.94,14.1634918,18.27872,-0.20454,18.27986437,4.09872,1.19546,4.2695,14.18,-1.4,14.24894382
29/09/2019 03:30,17.82144,-0.78458,17.83870201,4.20144,1.22542,4.3765,13.62,-2.01,13.76751612,17.97144,-0.24458,17.97310421,4.20144,1.22542,4.3765,13.77,-1.47,13.84824177
29/09/2019 04:00,17.74184,-0.68738,17.75515074,4.43184,1.29262,4.6165,13.31,-1.98,13.45646685,17.89184,-0.17738,17.89271925,4.43184,1.29262,4.6165,13.46,-1.47,13.54003323
29/09/2019 04:30,17.212,-0.6515,17.22432571,4.452,1.2985,4.6375,12.76,-1.95,12.90814084,17.362,-0.1215,17.36242513,4.452,1.2985,4.6375,12.91,-1.42,12.98785972
29/09/2019 05:00,17.15144,-0.86458,17.17321731,3.72144,1.08542,3.8765,13.43,-1.95,13.57082901,17.30144,-0.33458,17.3046748,3.72144,1.08542,3.8765,13.58,-1.42,13.6540397
29/09/2019 05:30,16.80176,-0.99282,16.83106742,3.28176,0.95718,3.4185,13.52,-1.95,13.65990117,16.97176,-0.46282,16.97806938,3.28176,0.95718,3.4185,13.69,-1.42,13.76344797
29/09/2019 06:00,16.55168,-1.10576,16.58857486,3.03168,0.88424,3.158,13.52,-1.99,13.66566866,16.72168,-0.57576,16.73158933,3.03168,0.88424,3.158,13.69,-1.46,13.76763233
29/09/2019 06:30,17.3028,-1.2346,17.34679005,1.9728,0.5754,2.055,15.33,-1.81,15.43648276,17.5028,-0.6946,17.51657721,1.9728,0.5754,2.055,15.53,-1.27,15.581842
29/09/2019 07:00,17.8728,-0.8221,17.89169719,1.9128,0.5579,1.9925,15.96,-1.38,16.01955056,18.1028,-0.8621,18.12331604,1.9128,0.5579,1.9925,16.19,-1.42,16.2521537
29/09/2019 07:30,19.2304,-0.6353,19.2408911,1.9704,0.5747,2.0525,17.26,-1.21,17.30236111,19.4804,-0.6853,19.49245034,1.9704,0.5747,2.0525,17.51,-1.26,17.55527556
29/09/2019 08:00,20.42528,-0.05596,20.42535666,2.58528,0.75404,2.693,17.84,-0.81,17.85837899,20.70528,-0.12596,20.70566313,2.58528,0.75404,2.693,18.12,-0.88,18.14135607
29/09/2019 08:30,22.63192,0.66806,22.64177791,2.94192,0.85806,3.0645,19.69,-0.19,19.69091669,22.97192,3.29806,23.20746234,2.94192,0.85806,3.0645,20.03,2.44,20.17806978
29/09/2019 09:00,23.43928,1.87104,23.51383928,4.04928,1.18104,4.218,19.39,0.69,19.40227306,23.80928,0.38104,23.81232886,4.04928,1.18104,4.218,19.76,-0.8,19.7761877
29/09/2019 09:30,24.3496,2.7978,24.50980834,5.6496,1.6478,5.885,18.7,1.15,18.73532759,24.7596,1.0378,24.78134018,5.6496,1.6478,5.885,19.11,-0.61,19.11973326
29/09/2019 10:00,24.92112,0.91616,24.93795443,5.78112,1.68616,6.022,19.14,-0.77,19.15548224,25.40112,5.03616,25.8955557,5.78112,1.68616,6.022,19.62,3.35,19.90394182
29/09/2019 10:30,25.6148,4.2739,25.96890834,8.5848,2.5039,8.9425,17.03,1.77,17.12173473,26.0448,2.4339,26.15827739,8.5848,2.5039,8.9425,17.46,-0.07,17.46014032
29/09/2019 11:00,25.93128,4.04954,26.24557213,8.02128,2.33954,8.3555,17.91,1.71,17.99144797,26.35128,2.09954,26.43478817,8.02128,2.33954,8.3555,18.33,-0.24,18.33157113
29/09/2019 11:30,26.7904,3.7747,27.05501603,6.7704,1.9747,7.0525,20.02,1.8,20.1007562,27.2204,1.2747,27.25023002,6.7704,1.9747,7.0525,20.45,-0.7,20.46197693
29/09/2019 12:00,26.99064,3.39852,27.20376051,5.48064,1.59852,5.709,21.51,1.8,21.58518242,27.41064,0.89852,27.42536278,5.48064,1.59852,5.709,21.93,-0.7,21.94116907
29/09/2019 12:30,27.03928,3.11354,27.21794985,4.94928,1.44354,5.1555,22.09,1.67,22.15303591,27.48928,0.65354,27.49704765,4.94928,1.44354,5.1555,22.54,-0.79,22.55384003
29/09/2019 13:00,26.84952,3.45486,27.07088439,5.87952,1.71486,6.1245,20.97,1.74,21.04206501,27.28952,0.98486,27.30728568,5.87952,1.71486,6.1245,21.41,-0.73,21.4224415
29/09/2019 13:30,26.64216,4.38438,27.00050884,8.55216,2.49438,8.9085,18.09,1.89,18.18846338,27.11216,1.87438,27.17687473,8.55216,2.49438,8.9085,18.56,-0.62,18.57035272
29/09/2019 14:00,25.5372,3.7696,25.81392004,6.3072,1.8396,6.57,19.23,1.93,19.3266086,25.9672,1.2496,25.99724939,6.3072,1.8396,6.57,19.66,-0.59,19.66885101
29/09/2019 14:30,25.9528,3.9754,26.25550672,7.0128,2.0454,7.305,18.94,1.93,19.03808026,26.4128,1.8654,26.47858986,7.0128,2.0454,7.305,19.4,-0.18,19.40083503
29/09/2019 15:00,26.8024,3.3982,27.01696521,7.2624,2.1182,7.565,19.54,1.28,19.58187938,27.2024,1.5282,27.24529246,7.2624,2.1182,7.565,19.94,-0.59,19.94872678
29/09/2019 15:30,26.4252,3.1611,26.61360081,6.6552,1.9411,6.9325,19.77,1.22,19.80760712,26.8152,1.3011,26.84674677,6.6552,1.9411,6.9325,20.16,-0.64,20.17015617
29/09/2019 16:00,27.20952,2.63736,27.337038,4.85952,1.41736,5.062,22.35,1.22,22.38327277,27.59952,0.77736,27.61046528,4.85952,1.41736,5.062,22.74,-0.64,22.74900437
29/09/2019 16:30,28.51872,2.57296,28.63455105,4.63872,1.35296,4.832,23.88,1.22,23.91114385,28.95872,0.76296,28.96876891,4.63872,1.35296,4.832,24.32,-0.59,24.32715561
29/09/2019 17:00,28.8888,2.8209,29.02619924,5.4888,1.6009,5.7175,23.4,1.22,23.43178184,29.3488,1.0109,29.36620473,5.4888,1.6009,5.7175,23.86,-0.59,23.86729352
29/09/2019 17:30,29.06288,3.13834,29.2318349,6.06288,1.76834,6.3155,23,1.37,23.04076605,29.54288,0.81834,29.55421187,6.06288,1.76834,6.3155,23.48,-0.95,23.49921063
29/09/2019 18:00,28.82856,2.55208,28.94130239,4.25856,1.24208,4.436,24.57,1.31,24.60489789,29.29856,0.10208,29.29873783,4.25856,1.24208,4.436,25.04,-1.14,25.06593705
29/09/2019 18:30,28.44224,2.06732,28.51727245,2.80224,0.81732,2.919,25.64,1.25,25.67045189,28.91224,-0.39268,28.91490653,2.80224,0.81732,2.919,26.11,-1.21,26.13802211
29/09/2019 19:00,27.73704,1.89622,27.80178121,2.38704,0.69622,2.4865,25.35,1.2,25.37838647,28.22704,-0.51378,28.23171545,2.38704,0.69622,2.4865,25.84,-1.21,25.8683146
29/09/2019 19:30,28.37928,1.87604,28.44122113,2.00928,0.58604,2.093,26.37,1.29,26.40153405,28.88928,-0.56396,28.89478413,2.00928,0.58604,2.093,26.88,-1.15,26.90458883
29/09/2019 20:00,27.6024,1.8507,27.66437377,1.9224,0.5607,2.0025,25.68,1.29,25.71238029,28.1124,-0.5393,28.11757241,1.9224,0.5607,2.0025,26.19,-1.1,26.21309024
29/09/2019 20:30,26.5984,-0.7938,26.61024241,2.0784,0.6062,2.165,24.52,-1.4,24.55993485,27.4184,2.6462,27.54579883,2.0784,0.6062,2.165,25.34,2.04,25.42198261
29/09/2019 21:00,25.46064,-2.56398,25.58941544,1.70064,0.49602,1.7715,23.76,-3.06,23.9562351,26.23064,2.42602,26.34259,1.70064,0.49602,1.7715,24.53,1.93,24.60580826
29/09/2019 21:30,24.432,0.541,24.43798897,1.992,0.581,2.075,22.44,-0.04,22.44003565,24.872,-0.899,24.8882419,1.992,0.581,2.075,22.88,-1.48,22.92781717
29/09/2019 22:00,23.43032,-0.53074,23.43633035,1.78032,0.51926,1.8545,21.65,-1.05,21.67544694,23.90032,1.20926,23.93089229,1.78032,0.51926,1.8545,22.12,0.69,22.13075914
29/09/2019 22:30,21.75744,-2.56658,21.90829816,2.13744,0.62342,2.2265,19.62,-3.19,19.87763819,22.65744,1.56342,22.71131589,2.13744,0.62342,2.2265,20.52,0.94,20.54151893
29/09/2019 23:00,21.16472,-0.48654,21.17031161,1.79472,0.52346,1.8695,19.37,-1.01,19.39631408,21.48472,-0.78654,21.49911251,1.79472,0.52346,1.8695,19.69,-1.31,19.73352984
29/09/2019 23:30,19.86968,1.60074,19.93405508,2.29968,0.67074,2.3955,17.57,0.93,17.59459576,19.96968,-1.19926,20.0056578,2.29968,0.67074,2.3955,17.67,-1.87,17.76867468
30/09/2019 00:00,18.85432,-0.91624,18.87656956,1.62432,0.47376,1.692,17.23,-1.39,17.28597698,19.10432,-0.96624,19.12873917,1.62432,0.47376,1.692,17.48,-1.44,17.53921321
30/09/2019 00:30,17.92232,-0.79724,17.94004308,1.79232,0.52276,1.867,16.13,-1.32,16.18392103,18.17232,-0.84724,18.19205953,1.79232,0.52276,1.867,16.38,-1.37,16.43719258
30/09/2019 01:00,17.59048,-1.09986,17.62483131,1.20048,0.35014,1.2505,16.39,-1.45,16.45401471,17.83048,-1.14986,17.86751788,1.20048,0.35014,1.2505,16.63,-1.5,16.69751179
30/09/2019 01:30,16.95152,-1.23664,16.99656756,1.45152,0.42336,1.512,15.5,-1.66,15.58863689,17.21152,-1.29664,17.26029247,1.45152,0.42336,1.512,15.76,-1.72,15.85358004
30/09/2019 02:00,17.55928,-1.14396,17.59650416,1.28928,0.37604,1.343,16.27,-1.52,16.34084759,17.81928,-1.19396,17.85923515,1.28928,0.37604,1.343,16.53,-1.57,16.60439099
30/09/2019 02:30,17.5304,-1.1028,17.56505315,1.4304,0.4172,1.49,16.1,-1.52,16.17159238,17.7904,-1.1528,17.82771101,1.4304,0.4172,1.49,16.36,-1.57,16.43516048
30/09/2019 03:00,17.04616,-1.11362,17.08249748,1.25616,0.36638,1.3085,15.79,-1.48,15.85920868,17.29616,-1.16362,17.33525778,1.25616,0.36638,1.3085,16.04,-1.53,16.11280547
30/09/2019 03:30,16.93256,-1.25342,16.97888836,1.22256,0.35658,1.2735,15.71,-1.61,15.79228293,17.18256,-1.30342,17.23192595,1.22256,0.35658,1.2735,15.96,-1.66,16.0460961
30/09/2019 04:00,17.24128,-1.26796,17.28784135,1.00128,0.29204,1.043,16.24,-1.56,16.31475406,17.49128,-1.31796,17.54086356,1.00128,0.29204,1.043,16.49,-1.61,16.5684097
30/09/2019 04:30,17.74544,-0.94508,17.77058854,1.04544,0.30492,1.089,16.7,-1.25,16.7467161,17.98544,-0.98508,18.01239669,1.04544,0.30492,1.089,16.94,-1.29,16.98904647
30/09/2019 05:00,17.93616,-0.68612,17.94927843,1.07616,0.31388,1.121,16.86,-1,16.88962995,18.18616,-0.73612,18.20105184,1.07616,0.31388,1.121,17.11,-1.05,17.14218773
30/09/2019 05:30,20.10336,0.12848,20.10377055,1.02336,0.29848,1.066,19.08,-0.17,19.08075732,20.36336,0.09848,20.36359813,1.02336,0.29848,1.066,19.34,-0.2,19.3410341
30/09/2019 06:00,22.31888,-1.77616,22.3894428,0.93888,0.27384,0.978,21.38,-2.05,21.47805624,22.57888,0.96384,22.59944268,0.93888,0.27384,0.978,21.64,0.69,21.65099767
30/09/2019 06:30,25.73784,2.69312,25.87835588,1.10784,0.32312,1.154,24.63,2.37,24.74376285,26.11784,2.48312,26.23561418,1.10784,0.32312,1.154,25.01,2.16,25.1031014
30/09/2019 07:00,28.932,4.8035,29.32804522,1.212,0.3535,1.2625,27.72,4.45,28.07491585,29.332,2.9435,29.47932184,1.212,0.3535,1.2625,28.12,2.59,28.23902442
30/09/2019 07:30,31.31752,5.47386,31.79229784,1.48752,0.43386,1.5495,29.83,5.04,30.25277673,31.76752,3.97386,32.0151041,1.48752,0.43386,1.5495,30.28,3.54,30.4862264
30/09/2019 08:00,32.9452,5.2811,33.36579416,2.8152,0.8211,2.9325,30.13,4.46,30.45830757,33.9952,7.6111,34.83679759,2.8152,0.8211,2.9325,31.18,6.79,31.91075837
30/09/2019 08:30,33.99768,5.54474,34.44686324,4.74768,1.38474,4.9455,29.25,4.16,29.54434125,35.28768,9.56474,36.56097114,4.74768,1.38474,4.9455,30.54,8.18,31.61651467
30/09/2019 09:00,34.4664,10.0502,35.90180008,7.8864,2.3002,8.215,26.58,7.75,27.6868001,34.9664,7.7802,35.82151087,7.8864,2.3002,8.215,27.08,5.48,27.62891239
30/09/2019 09:30,34.01712,10.75166,35.67579916,10.97712,3.20166,11.4345,23.04,7.55,24.24549649,34.50712,8.49166,35.53659551,10.97712,3.20166,11.4345,23.53,5.29,24.11731743
30/09/2019 10:00,33.66352,11.81186,35.67565858,13.82352,4.03186,14.3995,19.84,7.78,21.31088924,34.16352,9.56186,35.47640435,13.82352,4.03186,14.3995,20.34,5.53,21.07834197
30/09/2019 10:30,33.06368,12.10274,35.2091359,15.88368,4.63274,16.5455,17.18,7.47,18.73374762,33.55368,9.82274,34.96191732,15.88368,4.63274,16.5455,17.67,5.19,18.41643288
30/09/2019 11:00,33.90464,12.51302,36.14000945,16.12464,4.70302,16.7965,17.78,7.81,19.41969361,34.35464,10.25302,35.85199728,16.12464,4.70302,16.7965,18.23,5.55,19.05611188
30/09/2019 11:30,33.24392,13.90656,36.03540798,19.39392,5.65656,20.202,13.85,8.25,16.1209491,33.73392,11.63656,35.6845469,19.39392,5.65656,20.202,14.34,5.98,15.53692376
30/09/2019 12:00,33.49536,14.61198,36.54379703,19.99536,5.83198,20.8285,13.5,8.78,16.10398708,33.99536,12.34198,36.16640668,19.99536,5.83198,20.8285,14,6.51,15.43956282
30/09/2019 12:30,34.47584,13.29712,36.95127798,16.27584,4.74712,16.954,18.2,8.55,20.10826944,34.96584,11.02712,36.66343331,16.27584,4.74712,16.954,18.69,6.28,19.71685827
30/09/2019 13:00,33.54344,11.74642,35.54069147,13.39344,3.90642,13.9515,20.15,7.84,21.62147312,34.02344,9.46642,35.31582616,13.39344,3.90642,13.9515,20.63,5.56,21.36610634
30/09/2019 13:30,32.25616,11.39138,34.20852812,12.65616,3.69138,13.1835,19.6,7.7,21.05825254,32.71616,9.09138,33.95585834,12.65616,3.69138,13.1835,20.06,5.4,20.77410889
30/09/2019 14:00,31.97976,9.69618,33.41737507,8.72976,2.54618,9.0935,23.25,7.15,24.32457605,32.44976,7.41618,33.28643342,8.72976,2.54618,9.0935,23.72,4.87,24.21477442
30/09/2019 14:30,30.9368,8.1674,31.9967501,5.9568,1.7374,6.205,24.98,6.43,25.79428813,31.4268,5.9074,31.97719708,5.9568,1.7374,6.205,25.47,4.17,25.80910305
30/09/2019 15:00,31.71104,7.74572,32.6433184,4.51104,1.31572,4.699,27.2,6.43,27.94968515,32.19104,5.48572,32.65510956,4.51104,1.31572,4.699,27.68,4.17,27.9923436
30/09/2019 15:30,31.67216,7.72438,32.6004872,3.75216,1.09438,3.9085,27.92,6.63,28.69639873,32.15216,5.44438,32.60985535,3.75216,1.09438,3.9085,28.4,4.35,28.73121125
30/09/2019 16:00,32.3632,6.9501,33.10106651,2.0232,0.5901,2.1075,30.34,6.36,30.9994387,32.8632,4.6901,33.19618882,2.0232,0.5901,2.1075,30.84,4.1,31.11134198
30/09/2019 16:30,34.09744,6.84342,34.77740375,1.65744,0.48342,1.7265,32.44,6.36,33.05757402,34.61744,4.58342,34.91954884,1.65744,0.48342,1.7265,32.96,4.1,33.21402716
30/09/2019 17:00,34.34976,6.71618,35.00018694,2.24976,0.65618,2.3435,32.1,6.06,32.66701088,34.88976,4.47618,35.17572373,2.24976,0.65618,2.3435,32.64,3.82,32.86277529
30/09/2019 17:30,34.68904,6.19222,35.23738192,1.37904,0.40222,1.4365,33.31,5.79,33.80946909,35.23904,3.96222,35.46109315,1.37904,0.40222,1.4365,33.86,3.56,34.04663273
30/09/2019 18:00,34.34272,5.28746,34.74736897,1.12272,0.32746,1.1695,33.22,4.96,33.58824199,34.89272,3.04746,35.0255467,1.12272,0.32746,1.1695,33.77,2.72,33.87936393
30/09/2019 18:30,34.84968,5.02324,35.20984431,1.27968,0.37324,1.333,33.57,4.65,33.8905208,35.38968,2.79324,35.49974141,1.27968,0.37324,1.333,34.11,2.42,34.19573804
30/09/2019 19:00,34.71168,5.23674,35.10447513,2.01168,0.58674,2.0955,32.7,4.65,33.02896456,35.23168,2.85674,35.3473088,2.01168,0.58674,2.0955,33.22,2.27,33.29746687
30/09/2019 19:30,34.2792,4.1156,34.52537785,2.1792,0.6356,2.27,32.1,3.48,32.28808449,35.0892,3.7256,35.28642872,2.1792,0.6356,2.27,32.91,3.09,33.0547455
30/09/2019 20:00,33.08408,4.15494,33.34396311,2.55408,0.74494,2.6605,30.53,3.41,30.719847,33.59408,2.83494,33.71348537,2.55408,0.74494,2.6605,31.04,2.09,31.11028287
30/09/2019 20:30,31.39216,3.79688,31.62094254,2.25216,0.65688,2.346,29.14,3.14,29.30868813,31.85216,2.22688,31.92990904,2.25216,0.65688,2.346,29.6,1.57,29.64160758
30/09/2019 21:00,29.9044,3.8217,30.14761235,1.7544,0.5117,1.8275,28.15,3.31,28.3439341,30.3544,1.7917,30.4072325,1.7544,0.5117,1.8275,28.6,1.28,28.62862903
30/09/2019 21:30,28.9608,3.2969,29.1478556,1.1208,0.3269,1.1675,27.84,2.97,27.99797314,29.3808,1.3869,29.41351561,1.1208,0.3269,1.1675,28.26,1.06,28.2798727
30/09/2019 22:00,26.85216,2.25938,26.94704612,0.99216,0.28938,1.0335,25.86,1.97,25.93492819,27.25216,1.03938,27.27197344,0.99216,0.28938,1.0335,26.26,0.75,26.27070802
30/09/2019 22:30,24.9208,1.4394,24.96233453,1.0608,0.3094,1.105,23.86,1.13,23.88674319,25.2908,0.0594,25.29086976,1.0608,0.3094,1.105,24.23,-0.25,24.23128969
30/09/2019 23:00,22.43888,-2.54116,22.58231232,1.05888,0.30884,1.103,21.38,-2.85,21.56911913,22.87888,1.62884,22.93678857,1.05888,0.30884,1.103,21.82,1.32,21.85989021
30/09/2019 23:30,20.2628,-2.6396,20.4340048,1.3728,0.4004,1.43,18.89,-3.04,19.13305255,21.1128,1.5404,21.16891958,1.3728,0.4004,1.43,19.74,1.14,19.77289053
01/10/2019 00:00,19.31176,-3.01032,19.54497636,1.54176,0.44968,1.606,17.77,-3.46,18.10371509,20.15176,1.36968,20.19825375,1.54176,0.44968,1.606,18.61,0.92,18.63272659
01/10/2019 00:30,19.05848,-0.40336,19.06274794,1.90848,0.55664,1.988,17.15,-0.96,17.17684779,19.29848,-0.92336,19.32055703,1.90848,0.55664,1.988,17.39,-1.48,17.45286509
01/10/2019 01:00,18.466,-0.762,18.48171529,1.776,0.518,1.85,16.69,-1.28,16.73901132,18.686,-0.812,18.70363441,1.776,0.518,1.85,16.91,-1.33,16.96222273
01/10/2019 01:30,18.06504,-1.03728,18.09479538,1.17504,0.34272,1.224,16.89,-1.38,16.94628278,18.28504,-1.08728,18.31733784,1.17504,0.34272,1.224,17.11,-1.43,17.16965346
01/10/2019 02:00,18.5644,-0.8858,18.58552095,1.2144,0.3542,1.265,17.35,-1.24,17.3942548,18.7944,-0.9258,18.81718834,1.2144,0.3542,1.265,17.58,-1.28,17.62653681
01/10/2019 02:30,18.45648,-0.93936,18.48036935,1.23648,0.36064,1.288,17.22,-1.3,17.26900113,18.69648,-0.91936,18.71907015,1.23648,0.36064,1.288,17.46,-1.28,17.5068558
01/10/2019 03:00,18.3696,-1.2722,18.41360087,1.3296,0.3878,1.385,17.04,-1.66,17.12066587,18.5796,-0.7122,18.59324514,1.3296,0.3878,1.385,17.25,-1.1,17.28503688
01/10/2019 03:30,18.59824,0.86532,18.61835948,1.21824,0.35532,1.269,17.38,0.51,17.38748113,18.08824,-4.37468,18.60973539,1.21824,0.35532,1.269,16.87,-4.73,17.52055364
01/10/2019 04:00,18.61328,2.76304,18.81724163,1.07328,0.31304,1.118,17.54,2.45,17.71028232,18.05328,-4.41696,18.58575945,1.07328,0.31304,1.118,16.98,-4.73,17.62649426
01/10/2019 04:30,18.44336,1.56348,18.50951101,0.90336,0.26348,0.941,17.54,1.3,17.58810962,18.37336,-1.88652,18.4699571,0.90336,0.26348,0.941,17.47,-2.15,17.60180104
01/10/2019 05:00,18.84112,-0.67884,18.85334524,0.86112,0.25116,0.897,17.98,-0.93,18.00403566,19.05112,0.17116,19.05188886,0.86112,0.25116,0.897,18.19,-0.08,18.19017592
01/10/2019 05:30,19.77256,3.32908,20.0508579,0.92256,0.26908,0.961,18.85,3.06,19.09675627,19.98256,0.22908,19.98387304,0.92256,0.26908,0.961,19.06,-0.04,19.06004197
01/10/2019 06:00,21.69904,4.22472,22.10648312,1.07904,0.31472,1.124,20.62,3.91,20.98743672,21.16904,-3.08528,21.39269051,1.07904,0.31472,1.124,20.09,-3.4,20.37567422
01/10/2019 06:30,24.9388,3.4284,25.17335242,0.9888,0.2884,1.03,23.95,3.14,24.15496015,25.0288,0.3184,25.03082516,0.9888,0.2884,1.03,24.04,0.03,24.04001872
01/10/2019 07:00,29.34064,3.20852,29.51555109,0.92064,0.26852,0.959,28.42,2.94,28.57166428,30.35064,6.20852,30.97913926,0.92064,0.26852,0.959,29.43,5.94,30.02346582
01/10/2019 07:30,32.21592,6.01756,32.77310681,1.22592,0.35756,1.277,30.99,5.66,31.50263005,32.82592,5.29756,33.25064158,1.22592,0.35756,1.277,31.6,4.94,31.98380215
01/10/2019 08:00,33.24568,5.03624,33.62497512,1.73568,0.50624,1.808,31.51,4.53,31.83395985,34.49568,8.28624,35.4769462,1.73568,0.50624,1.808,32.76,7.78,33.67114492
01/10/2019 08:30,33.07384,7.19612,33.84764446,1.56384,0.45612,1.629,31.51,6.74,32.22278231,33.60384,5.84612,34.1085793,1.56384,0.45612,1.629,32.04,5.39,32.49020929
01/10/2019 09:00,33.88464,7.82802,34.77710058,1.60464,0.46802,1.6715,32.28,7.36,33.10842793,34.30464,5.74802,34.7828702,1.60464,0.46802,1.6715,32.7,5.28,33.12353242
01/10/2019 09:30,33.74704,8.37122,34.76981497,3.46704,1.01122,3.6115,30.28,7.36,31.16164309,34.20704,6.33122,34.7880142,3.46704,1.01122,3.6115,30.74,5.32,31.19695498
01/10/2019 10:00,34.22592,9.07006,35.40733806,3.32592,0.97006,3.4645,30.9,8.1,31.94401352,34.67592,7.02006,35.37938199,3.32592,0.97006,3.4645,31.35,6.05,31.9284356
01/10/2019 10:30,33.5516,8.6613,34.65152205,3.0216,0.8813,3.1475,30.53,7.78,31.50570266,34.0016,6.4313,34.60448558,3.0216,0.8813,3.1475,30.98,5.55,31.47320924
01/10/2019 11:00,33.98072,8.66146,35.06722431,1.65072,0.48146,1.7195,32.33,8.18,33.34878259,34.41072,6.34146,34.9901667,1.65072,0.48146,1.7195,32.76,5.86,33.27998197
01/10/2019 11:30,34.31296,8.76378,35.41444711,2.41296,0.70378,2.5135,31.9,8.06,32.90248623,34.76296,6.61378,35.38651542,2.41296,0.70378,2.5135,32.35,5.91,32.88541622
01/10/2019 12:00,34.25128,8.94204,35.39929746,3.16128,0.92204,3.293,31.09,8.02,32.10776386,34.72128,6.87204,35.39480497,3.16128,0.92204,3.293,31.56,5.95,32.11597889
01/10/2019 12:30,34.34536,8.60948,35.40800615,3.25536,0.94948,3.391,31.09,7.66,32.01973922,34.81536,6.53948,35.42420205,3.25536,0.94948,3.391,31.56,5.59,32.05123555
01/10/2019 13:00,34.0132,8.5026,35.0598343,3.4032,0.9926,3.545,30.61,7.51,31.51780766,34.5032,6.4726,35.10506176,3.4032,0.9926,3.545,31.1,5.48,31.57911335
01/10/2019 13:30,33.13736,3.87298,33.36292256,3.50736,1.02298,3.6535,29.63,2.85,29.76674991,34.66736,10.49298,36.22055326,3.50736,1.02298,3.6535,31.16,9.47,32.56726117
01/10/2019 14:00,32.89952,3.75986,33.11366732,3.59952,1.04986,3.7495,29.3,2.71,29.42505905,34.40952,10.54986,35.99047947,3.59952,1.04986,3.7495,30.81,9.5,32.24137249
01/10/2019 14:30,33.59184,3.32012,33.75551676,3.29184,0.96012,3.429,30.3,2.36,30.39176862,35.12184,10.12012,36.55079307,3.29184,0.96012,3.429,31.83,9.16,33.12181305
01/10/2019 15:00,32.56,3.7075,32.77040061,4.62,1.3475,4.8125,27.94,2.36,28.03949358,34.04,10.5475,35.63665748,4.62,1.3475,4.8125,29.42,9.2,30.82493147
01/10/2019 15:30,34.6144,7.4792,35.41320545,5.8944,1.7192,6.14,28.72,5.76,29.29191015,35.3144,8.0992,36.23125568,5.8944,1.7192,6.14,29.42,6.38,30.10383364
01/10/2019 16:00,35.8072,8.6296,36.83239835,6.3072,1.8396,6.57,29.5,6.79,30.27134123,36.2572,7.2996,36.98470916,6.3072,1.8396,6.57,29.95,5.46,30.44362166
01/10/2019 16:30,36.7768,8.6149,37.77233803,6.4968,1.8949,6.7675,30.28,6.72,31.01671807,37.2368,7.1249,37.91231296,6.4968,1.8949,6.7675,30.74,5.23,31.18173343
01/10/2019 17:00,37.39784,8.28562,38.30469861,6.32784,1.84562,6.5915,31.07,6.44,31.7304034,37.84784,6.79562,38.45308107,6.32784,1.84562,6.5915,31.52,4.95,31.90631442
01/10/2019 17:30,36.83112,7.46116,37.5792537,5.66112,1.65116,5.897,31.17,5.81,31.70686046,37.31112,5.95116,37.78274713,5.66112,1.65116,5.897,31.65,4.3,31.94076549
01/10/2019 18:00,31.9996,3.4753,32.18776336,3.7896,1.1053,3.9475,28.21,2.37,28.30938007,33.2896,5.0453,33.66975676,3.7896,1.1053,3.9475,29.5,3.94,29.76194886
01/10/2019 18:30,33.07288,2.54584,33.17072041,4.20288,1.22584,4.378,28.87,1.32,28.9001609,33.82288,4.14584,34.07602091,4.20288,1.22584,4.378,29.62,2.92,29.76358177
01/10/2019 19:00,34.03448,4.42214,34.32056455,4.22448,1.23214,4.4005,29.81,3.19,29.9801968,34.51448,3.82214,34.72546737,4.22448,1.23214,4.4005,30.29,2.59,30.4005296
01/10/2019 19:30,34.54384,4.61112,34.85024117,3.36384,0.98112,3.504,31.18,3.63,31.39059254,35.03384,4.01112,35.26271443,3.36384,0.98112,3.504,31.67,3.03,31.81461614
01/10/2019 20:00,34.02704,4.26622,34.29344083,3.58704,1.04622,3.7365,30.44,3.22,30.60983502,34.76704,5.17622,35.15025354,3.58704,1.04622,3.7365,31.18,4.13,31.45233378
01/10/2019 20:30,33.0628,5.1979,33.46889464,3.5928,1.0479,3.7425,29.47,4.15,29.76076948,33.5628,3.9579,33.79536235,3.5928,1.0479,3.7425,29.97,2.91,30.11094485
01/10/2019 21:00,32.01472,4.71346,32.35983625,2.75472,0.80346,2.8695,29.26,3.91,29.52008977,32.45472,3.36346,32.62854139,2.75472,0.80346,2.8695,29.7,2.56,29.8101258
01/10/2019 21:30,30.3948,4.0864,30.66826588,2.7648,0.8064,2.88,27.63,3.28,27.82400582,30.8248,2.6664,30.93990924,2.7648,0.8064,2.88,28.06,1.86,28.1215789
01/10/2019 22:00,27.15072,-0.21104,27.15154018,3.15072,0.91896,3.282,24,-1.13,24.02658736,27.75072,2.22896,27.84009201,3.15072,0.91896,3.282,24.6,1.31,24.63485539
01/10/2019 22:30,24.84288,1.33334,24.87863506,2.34288,0.68334,2.4405,22.5,0.65,22.50938693,25.22288,0.17334,25.22347562,2.34288,0.68334,2.4405,22.88,-0.51,22.8856833
01/10/2019 23:00,23.37256,-0.30342,23.3745294,2.18256,0.63658,2.2735,21.19,-0.94,21.21083921,23.80256,2.68658,23.95369647,2.18256,0.63658,2.2735,21.62,2.05,21.71697263
01/10/2019 23:30,21.49088,0.26484,21.4925118,1.97088,0.57484,2.053,19.52,-0.31,19.52246142,21.78088,0.62484,21.78984072,1.97088,0.57484,2.053,19.81,0.05,19.8100631
02/10/2019 00:00,20.18032,-0.24324,20.18178587,1.84032,0.53676,1.917,18.34,-0.78,18.3565792,20.45032,-0.26324,20.45201416,1.84032,0.53676,1.917,18.61,-0.8,18.62718712
02/10/2019 00:30,19.04112,-0.56384,19.0494663,1.46112,0.42616,1.522,17.58,-0.99,17.60785336,19.31112,-0.60384,19.32055844,1.46112,0.42616,1.522,17.85,-1.03,17.87969239
02/10/2019 01:00,18.69544,-0.66008,18.70708909,1.88544,0.54992,1.964,16.81,-1.21,16.85349222,18.94544,-0.70008,18.95837042,1.88544,0.54992,1.964,17.06,-1.25,17.10573296
02/10/2019 01:30,18.85816,-0.66512,18.86988562,1.86816,0.54488,1.946,16.99,-1.21,17.03303261,19.11816,-0.70512,19.13115877,1.86816,0.54488,1.946,17.25,-1.25,17.29523056
02/10/2019 02:00,19.16792,-0.72644,19.18168064,1.65792,0.48356,1.727,17.51,-1.21,17.55175775,19.44792,-0.76644,19.46301679,1.65792,0.48356,1.727,17.79,-1.25,17.83386105
02/10/2019 02:30,19.3724,-0.6368,19.38286346,1.8624,0.5432,1.94,17.51,-1.18,17.5497151,19.6524,-0.6668,19.66370891,1.8624,0.5432,1.94,17.79,-1.21,17.83110204
02/10/2019 03:00,19.25176,-0.66032,19.2630809,2.02176,0.58968,2.106,17.23,-1.25,17.27528292,19.53176,-0.70032,19.54431111,2.02176,0.58968,2.106,17.51,-1.29,17.55745426
02/10/2019 03:30,19.01264,-0.70048,19.02553947,1.71264,0.49952,1.784,17.3,-1.2,17.34156856,19.29264,-0.73048,19.30646418,1.71264,0.49952,1.784,17.58,-1.23,17.62297648
02/10/2019 04:00,19.0644,-0.3708,19.06800566,1.5744,0.4592,1.64,17.49,-0.83,17.50968304,19.3244,-0.4108,19.32876592,1.5744,0.4592,1.64,17.75,-0.87,17.77130834
02/10/2019 04:30,19.41536,-0.26552,19.41717551,1.45536,0.42448,1.516,17.96,-0.69,17.97324957,19.67536,-0.31552,19.67788972,1.45536,0.42448,1.516,18.22,-0.74,18.23502125
02/10/2019 05:00,19.64232,-0.16724,19.64303195,1.31232,0.38276,1.367,18.33,-0.55,18.33824964,19.91232,0.29276,19.91447203,1.31232,0.38276,1.367,18.6,-0.09,18.60021774
02/10/2019 05:30,20.57744,0.54092,20.58454837,1.47744,0.43092,1.539,19.1,0.11,19.10031675,20.85744,2.00092,20.95319747,1.47744,0.43092,1.539,19.38,1.57,19.44348991
02/10/2019 06:00,21.78904,-1.38028,21.83271483,1.19904,0.34972,1.249,20.59,-1.73,20.66255067,22.26904,3.79972,22.59088344,1.19904,0.34972,1.249,21.07,3.45,21.35058313
02/10/2019 06:30,26.08,2.645,26.21378311,1.08,0.315,1.125,25,2.33,25.10834323,26.77,3.265,26.96837268,1.08,0.315,1.125,25.69,2.95,25.85882055
02/10/2019 07:00,31.00288,5.72584,31.52719163,0.84288,0.24584,0.878,30.16,5.48,30.6538089,31.42288,4.25584,31.70977076,0.84288,0.24584,0.878,30.58,4.01,30.84179794
02/10/2019 07:30,33.37528,7.10404,34.1229644,1.38528,0.40404,1.443,31.99,6.7,32.68409552,33.90528,5.67404,34.3767762,1.38528,0.40404,1.443,32.52,5.27,32.94424532
02/10/2019 08:00,35.66624,8.48932,36.66264079,2.22624,0.64932,2.319,33.44,7.84,34.34674948,36.16624,6.22932,36.69879212,2.22624,0.64932,2.319,33.94,5.58,34.39563926
02/10/2019 08:30,36.58896,9.36928,37.76950359,3.76896,1.09928,3.926,32.82,8.27,33.84590522,37.06896,7.23928,37.76923312,3.76896,1.09928,3.926,33.3,6.14,33.86132898
02/10/2019 09:00,36.5924,10.4832,38.06443511,5.9424,1.7332,6.19,30.65,8.75,31.8745196,37.0824,8.4232,38.02702576,5.9424,1.7332,6.19,31.14,6.69,31.85052119
02/10/2019 09:30,37.02624,11.48182,38.76563735,9.36624,2.73182,9.7565,27.66,8.75,29.01099964,37.52624,9.42182,38.69094701,9.36624,2.73182,9.7565,28.16,6.69,28.9437679
02/10/2019 10:00,37.08368,11.96524,38.96621987,10.06368,2.93524,10.483,27.02,9.03,28.48896804,37.58368,9.93524,38.87469609,10.06368,2.93524,10.483,27.52,7,28.39630962
02/10/2019 10:30,35.53992,12.15706,37.56168289,13.18992,3.84706,13.7395,22.35,8.31,23.84488624,36.05992,10.11706,37.45227274,13.18992,3.84706,13.7395,22.87,6.27,23.71391575
02/10/2019 11:00,35.546,12.483,37.67417424,14.856,4.333,15.475,20.69,8.15,22.23732448,36.046,10.443,37.52826088,14.856,4.333,15.475,21.19,6.11,22.05330361
02/10/2019 11:30,35.25464,13.26552,37.66780671,17.02464,4.96552,17.734,18.23,8.3,20.03054917,35.76464,10.58552,37.29829363,17.02464,4.96552,17.734,18.74,5.62,19.5645598
02/10/2019 12:00,35.70472,13.53596,38.184411,16.85472,4.91596,17.557,18.85,8.62,20.72744316,36.18472,10.66596,37.72395345,16.85472,4.91596,17.557,19.33,5.75,20.16708705
02/10/2019 12:30,36.6964,14.4702,39.4463238,18.9264,5.5202,19.715,17.77,8.95,19.8966178,37.1364,12.1802,39.082854,18.9264,5.5202,19.715,18.21,6.66,19.38968024
02/10/2019 13:00,35.818,14.5465,38.6591488,19.188,5.5965,19.9875,16.63,8.95,18.88542825,36.278,12.4365,38.35048652,19.188,5.5965,19.9875,17.09,6.84,18.40797925
02/10/2019 13:30,34.73616,11.08888,36.46318789,19.43616,5.66888,20.246,15.3,5.42,16.2316481,35.72616,14.90888,38.71218427,19.43616,5.66888,20.246,16.29,9.24,18.72809921
02/10/2019 14:00,34.5548,13.5714,37.12434647,19.4448,5.6714,20.255,15.11,7.9,17.05057477,34.9848,11.5414,36.83938307,19.4448,5.6714,20.255,15.54,5.87,16.61169769
02/10/2019 14:30,33.39576,12.18418,35.54899476,17.94576,5.23418,18.6935,15.45,6.95,16.94122192,33.82576,10.32418,35.36623718,17.94576,5.23418,18.6935,15.88,5.09,16.67580583
02/10/2019 15:00,32.90072,10.89146,34.65661953,16.29072,4.75146,16.9695,16.61,6.14,17.70852055,33.30072,9.55146,34.64344585,16.29072,4.75146,16.9695,17.01,4.8,17.67427792
02/10/2019 15:30,32.24488,10.64934,33.95792586,14.77488,4.30934,15.3905,17.47,6.34,18.58484598,32.65488,9.28934,33.95044956,14.77488,4.30934,15.3905,17.88,4.98,18.56057111
02/10/2019 16:00,33.3776,10.3568,34.94749616,12.7776,3.7268,13.31,20.6,6.63,21.64063077,33.8176,9.0268,35.00161693,12.7776,3.7268,13.31,21.04,5.3,21.69727172
02/10/2019 16:30,34.14728,9.67004,35.49008883,10.69728,3.12004,11.143,23.45,6.55,24.34758715,34.62728,8.18004,35.58035377,10.69728,3.12004,11.143,23.93,5.06,24.45911895
02/10/2019 17:00,33.95584,8.67462,35.04637074,8.41584,2.45462,8.7665,25.54,6.22,26.28649844,34.46584,7.17462,35.20467723,8.41584,2.45462,8.7665,26.05,4.72,26.47415532
02/10/2019 17:30,33.26536,6.76948,33.94716535,5.65536,1.64948,5.891,27.61,5.12,28.08071402,33.80536,5.27948,34.21513223,5.65536,1.64948,5.891,28.15,3.63,28.38308299
02/10/2019 18:00,32.04672,5.19946,32.46577655,3.18672,0.92946,3.3195,28.86,4.27,29.17417522,32.59672,3.72946,32.80937407,3.18672,0.92946,3.3195,29.41,2.8,29.54298732
02/10/2019 18:30,32.11456,4.76758,32.46651788,1.53456,0.44758,1.5985,30.58,4.32,30.88363321,32.66456,3.28758,32.82958517,1.53456,0.44758,1.5985,31.13,2.84,31.25927862
02/10/2019 19:00,33.28856,4.49708,33.5909505,1.25856,0.36708,1.311,32.03,4.13,32.29516682,34.01856,4.01708,34.25491726,1.25856,0.36708,1.311,32.76,3.65,32.96270772
02/10/2019 19:30,35.02248,5.71114,35.48508455,1.03248,0.30114,1.0755,33.99,5.41,34.41784711,35.60248,3.48114,35.77226465,1.03248,0.30114,1.0755,34.57,3.18,34.71595166
02/10/2019 20:00,33.92408,5.46494,34.36144312,1.11408,0.32494,1.1605,32.81,5.14,33.21017465,34.50408,3.21494,34.65353338,1.11408,0.32494,1.1605,33.39,2.89,33.51483552
02/10/2019 20:30,32.92656,4.80358,33.27510683,1.24656,0.36358,1.2985,31.68,4.44,31.98962332,33.54656,3.05358,33.68524957,1.24656,0.36358,1.2985,32.3,2.69,32.41182037
02/10/2019 21:00,31.03224,3.48982,31.22785236,1.54224,0.44982,1.6065,29.49,3.04,29.64627633,32.33224,5.32982,32.76859357,1.54224,0.44982,1.6065,30.79,4.88,31.17432437
02/10/2019 21:30,30.38928,4.26854,30.68759966,1.22928,0.35854,1.2805,29.16,3.91,29.42097381,30.86928,1.29854,30.89657997,1.22928,0.35854,1.2805,29.64,0.94,29.65490179
02/10/2019 22:00,27.05168,0.71174,27.06104146,1.41168,0.41174,1.4705,25.64,0.3,25.64175501,27.83168,1.56174,27.87546311,1.41168,0.41174,1.4705,26.42,1.15,26.44501654
02/10/2019 22:30,24.61136,1.35998,24.6489064,1.13136,0.32998,1.1785,23.48,1.03,23.50258071,25.05136,-0.66002,25.06005316,1.13136,0.32998,1.1785,23.92,-0.99,23.94047827
02/10/2019 23:00,23.06888,-2.55366,23.20979112,0.87888,0.25634,0.9155,22.19,-2.81,22.36721261,23.64888,2.23634,23.75438363,0.87888,0.25634,0.9155,22.77,1.98,22.85592483
02/10/2019 23:30,21.2424,0.7332,21.25504975,0.6624,0.1932,0.69,20.58,0.54,20.58708333,21.6124,-1.0368,21.63725463,0.6624,0.1932,0.69,20.95,-1.23,20.98607634
03/10/2019 00:00,20.36136,0.22248,20.36257544,0.59136,0.17248,0.616,19.77,0.05,19.77006323,20.70136,-1.05752,20.72835388,0.59136,0.17248,0.616,20.11,-1.23,20.1475805
03/10/2019 00:30,19.626,0.028,19.62601997,0.576,0.168,0.6,19.05,-0.14,19.05051443,19.956,-0.932,19.97775163,0.576,0.168,0.6,19.38,-1.1,19.41119265
03/10/2019 01:00,19.05184,-0.42488,19.05657709,0.53184,0.15512,0.554,18.52,-0.58,18.52907985,19.38184,-0.98488,19.406847,0.53184,0.15512,0.554,18.85,-1.14,18.88444069
03/10/2019 01:30,18.7172,-0.9104,18.73932774,0.5472,0.1596,0.57,18.17,-1.07,18.20147796,19.0572,0.4196,19.0618188,0.5472,0.1596,0.57,18.51,0.26,18.51182595
03/10/2019 02:00,19.14944,-0.79808,19.16606334,0.58944,0.17192,0.614,18.56,-0.97,18.58533024,19.45944,-1.43808,19.51250571,0.58944,0.17192,0.614,18.87,-1.61,18.93855855
03/10/2019 02:30,19.2484,-0.7138,19.26163059,0.6384,0.1862,0.665,18.61,-0.9,18.63174978,19.5784,-1.3538,19.62515022,0.6384,0.1862,0.665,18.94,-1.54,19.0025051
03/10/2019 03:00,19.28096,-0.92472,19.30312217,0.60096,0.17528,0.626,18.68,-1.1,18.71235955,19.59096,-0.97472,19.61519291,0.60096,0.17528,0.626,18.99,-1.15,19.02478909
