Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2019 03:30,19.04192,-0.96444,19.06632796,0.60192,0.17556,0.627,18.44,-1.14,18.47520501,19.33192,-0.99444,19.35748025,0.60192,0.17556,0.627,18.73,-1.17,18.7665074
03/10/2019 04:00,19.18792,-0.74144,19.20223964,0.57792,0.16856,0.602,18.61,-0.91,18.63223551,19.48792,-0.78144,19.50358107,0.57792,0.16856,0.602,18.91,-0.95,18.933848
03/10/2019 04:30,19.52176,-0.60032,19.53098814,0.58176,0.16968,0.606,18.94,-0.77,18.9556456,19.82176,-0.64032,19.83209972,0.58176,0.16968,0.606,19.24,-0.81,19.25704287
03/10/2019 05:00,20.066,0.188,20.06688067,0.576,0.168,0.6,19.49,0.02,19.49001026,20.366,0.078,20.36614937,0.576,0.168,0.6,19.79,-0.09,19.79020465
03/10/2019 05:30,20.83272,0.12996,20.83312536,0.58272,0.16996,0.607,20.25,-0.04,20.25003951,21.14272,0.11996,21.14306031,0.58272,0.16996,0.607,20.56,-0.05,20.5600608
03/10/2019 06:00,22.1308,0.2994,22.13282515,0.5808,0.1694,0.605,21.55,0.13,21.55039211,22.4808,0.3094,22.48292901,0.5808,0.1694,0.605,21.9,0.14,21.90044748
03/10/2019 06:30,26.65232,3.27276,26.85250676,0.59232,0.17276,0.617,26.06,3.1,26.24373449,27.02232,-0.82724,27.03497927,0.59232,0.17276,0.617,26.43,-1,26.44891113
03/10/2019 07:00,31.90536,5.34948,32.35071766,0.61536,0.17948,0.641,31.29,5.17,31.7142397,32.43536,4.73948,32.7797994,0.61536,0.17948,0.641,31.82,4.56,32.14507738
03/10/2019 07:30,34.44536,5.51948,34.8847744,1.09536,0.31948,1.141,33.35,5.2,33.75296283,35.30536,6.64948,35.9260912,1.09536,0.31948,1.141,34.21,6.33,34.79070278
03/10/2019 08:00,35.75112,7.96866,36.62843327,1.40112,0.40866,1.4595,34.35,7.56,35.17209263,36.30112,5.79866,36.76133527,1.40112,0.40866,1.4595,34.9,5.39,35.31376644
03/10/2019 08:30,36.56,6.8425,37.19480348,1.62,0.4725,1.6875,34.94,6.37,35.51591897,37.54,7.9925,38.38139727,1.62,0.4725,1.6875,35.92,7.52,36.69873022
03/10/2019 09:00,35.51424,4.32082,35.77611952,2.81424,0.82082,2.9315,32.7,3.5,32.88677546,37.16424,11.31082,38.84733432,2.81424,0.82082,2.9315,34.35,10.49,35.91604934
03/10/2019 09:30,36.19816,4.70488,36.5026394,3.30816,0.96488,3.446,32.89,3.74,33.10195916,37.79816,10.88488,39.33422825,3.30816,0.96488,3.446,34.49,9.92,35.88825017
03/10/2019 10:00,36.24288,5.78334,36.70140831,6.42288,1.87334,6.6905,29.82,3.91,30.0752473,37.78288,12.04334,39.65587043,6.42288,1.87334,6.6905,31.36,10.17,32.96784039
03/10/2019 10:30,35.31664,9.31402,36.52418417,7.55664,2.20402,7.8715,27.76,7.11,28.6560587,35.81664,8.13402,36.72865342,7.55664,2.20402,7.8715,28.26,5.93,28.87546536
03/10/2019 11:00,35.74448,8.95214,36.84845534,5.90448,1.72214,6.1505,29.84,7.23,30.70339558,36.23448,7.65214,37.033671,5.90448,1.72214,6.1505,30.33,5.93,30.90426831
03/10/2019 11:30,35.37568,6.17374,35.91035785,4.43568,1.29374,4.6205,30.94,4.88,31.32248394,36.76568,11.02374,38.3827835,4.43568,1.29374,4.6205,32.33,9.73,33.76243178
03/10/2019 12:00,35.32672,5.58196,35.76500277,4.80672,1.40196,5.007,30.52,4.18,30.80491519,36.90672,11.81196,38.75085006,4.80672,1.40196,5.007,32.1,10.41,33.7457864
03/10/2019 12:30,36.08536,5.89948,36.56442356,5.89536,1.71948,6.141,30.19,4.18,30.47800026,37.66536,12.12948,39.57023666,5.89536,1.71948,6.141,31.77,10.41,33.43203553
03/10/2019 13:00,35.18608,4.83344,35.51650839,3.88608,1.13344,4.048,31.3,3.7,31.5179314,36.76608,10.91344,38.35163375,3.88608,1.13344,4.048,32.88,9.78,34.30368493
03/10/2019 13:30,34.34944,4.77692,34.68000855,4.30944,1.25692,4.489,30.04,3.52,30.2455286,35.87944,10.79692,37.46875627,4.30944,1.25692,4.489,31.57,9.54,32.97994087
03/10/2019 14:00,33.76448,4.21964,34.02712846,4.52448,1.31964,4.713,29.24,2.9,29.38345793,35.27448,10.24964,36.73341884,4.52448,1.31964,4.713,30.75,8.93,32.02042161
03/10/2019 14:30,33.62592,4.74756,33.95941433,7.22592,2.10756,7.527,26.4,2.64,26.53167164,35.07592,10.80756,36.70318129,7.22592,2.10756,7.527,27.85,8.7,29.17725998
03/10/2019 15:00,34.16064,6.83352,34.83742701,6.08064,1.77352,6.334,28.08,5.06,28.53226244,34.92064,7.86352,35.79505615,6.08064,1.77352,6.334,28.84,6.09,29.47598514
03/10/2019 15:30,35.64784,9.31312,36.84430351,8.06784,2.35312,8.404,27.58,6.96,28.444648,36.03784,7.94312,36.90283278,8.06784,2.35312,8.404,27.97,5.59,28.52313096
03/10/2019 16:00,37.5052,8.8161,38.52744017,7.2552,2.1161,7.5575,30.25,6.7,30.98310023,37.9552,7.5061,38.69029264,7.2552,2.1161,7.5575,30.7,5.39,31.1695701
03/10/2019 16:30,39.36784,7.77562,40.12838263,3.44784,1.00562,3.5915,35.92,6.77,36.55241852,39.82784,6.43562,40.34444254,3.44784,1.00562,3.5915,36.38,5.43,36.78300287
03/10/2019 17:00,39.60344,7.21392,40.25510032,2.41344,0.70392,2.514,37.19,6.51,37.75547907,40.09344,5.90392,40.52579675,2.41344,0.70392,2.514,37.68,5.2,38.03711871
03/10/2019 17:30,40.33304,6.58172,40.86652853,2.06304,0.60172,2.149,38.27,5.98,38.73439428,40.81304,5.15172,41.13689892,2.06304,0.60172,2.149,38.75,4.55,39.01621458
03/10/2019 18:00,38.98584,5.81212,39.4167028,2.71584,0.79212,2.829,36.27,5.02,36.61575207,39.49584,4.32212,39.73162592,2.71584,0.79212,2.829,36.78,3.53,36.94900946
03/10/2019 18:30,39.56264,5.37202,39.92569452,2.37264,0.69202,2.4715,37.19,4.68,37.48330962,40.06264,3.87202,40.24931878,2.37264,0.69202,2.4715,37.69,3.18,37.82391439
03/10/2019 19:00,39.73088,5.42734,40.09986091,2.39088,0.69734,2.4905,37.34,4.73,37.6383913,40.22088,3.93734,40.41313938,2.39088,0.69734,2.4905,37.83,3.24,37.96849352
03/10/2019 19:30,40.46784,5.43562,40.83126301,2.96784,0.86562,3.0915,37.5,4.57,37.77743903,40.94784,4.10562,41.15314953,2.96784,0.86562,3.0915,37.98,3.24,38.11794853
03/10/2019 20:00,39.80248,5.64864,40.20130033,3.25248,0.94864,3.388,36.55,4.7,36.85094978,40.24248,4.29864,40.47141587,3.25248,0.94864,3.388,36.99,3.35,37.14138662
03/10/2019 20:30,38.298,5.324,38.66628738,3.888,1.134,4.05,34.41,4.19,34.66416305,38.708,3.974,38.91146284,3.888,1.134,4.05,34.82,2.84,34.93562652
03/10/2019 21:00,36.51184,4.39762,36.77571919,3.83184,1.11762,3.9915,32.68,3.28,32.84418974,36.91184,3.33762,37.06242895,3.83184,1.11762,3.9915,33.08,2.22,33.15440845
03/10/2019 21:30,34.64296,2.91128,34.76507197,3.91296,1.14128,4.076,30.73,1.77,30.78093241,35.26296,3.66128,35.45252204,3.91296,1.14128,4.076,31.35,2.52,31.45111922
03/10/2019 22:00,32.86616,1.75388,32.91292403,3.47616,1.01388,3.621,29.39,0.74,29.39931462,33.41616,2.85388,33.53780524,3.47616,1.01388,3.621,29.94,1.84,29.99648646
03/10/2019 22:30,30.5112,2.5691,30.61917047,4.1112,1.1991,4.2825,26.4,1.37,26.43552345,30.8312,1.2191,30.85529287,4.1112,1.1991,4.2825,26.72,0.02,26.72000749
03/10/2019 23:00,28.27784,0.81812,28.28967224,3.86784,1.12812,4.029,24.41,-0.31,24.41196838,28.56784,1.94812,28.6341868,3.86784,1.12812,4.029,24.7,0.82,24.71360759
03/10/2019 23:30,25.544,3.417,25.77153129,2.904,0.847,3.025,22.64,2.57,22.78540103,25.674,-1.793,25.73653289,2.904,0.847,3.025,22.77,-2.64,22.92253258
04/10/2019 00:00,24.53472,0.79596,24.54762795,3.17472,0.92596,3.307,21.36,-0.13,21.3603956,24.75472,0.76596,24.76656732,3.17472,0.92596,3.307,21.58,-0.16,21.58059313
04/10/2019 00:30,23.45592,0.19256,23.45671039,2.78592,0.81256,2.902,20.67,-0.62,20.67929641,23.67592,0.15256,23.67641152,2.78592,0.81256,2.902,20.89,-0.66,20.90042344
04/10/2019 01:00,22.24648,-0.26436,22.24805067,2.07648,0.60564,2.163,20.17,-0.87,20.1887543,22.46648,-0.30436,22.46854153,2.07648,0.60564,2.163,20.39,-0.91,20.41029642
04/10/2019 01:30,22.47072,-0.42604,22.47475845,2.07072,0.60396,2.157,20.4,-1.03,20.4259859,22.69072,-0.36604,22.69367223,2.07072,0.60396,2.157,20.62,-0.97,20.64280262
04/10/2019 02:00,23.4684,-0.4788,23.47328371,2.4384,0.7112,2.54,21.03,-1.19,21.06364166,23.6984,0.0012,23.69840003,2.4384,0.7112,2.54,21.26,-0.71,21.27185229
04/10/2019 02:30,23.86464,-0.30448,23.86658229,3.10464,0.90552,3.234,20.76,-1.21,20.79523263,24.08464,0.19552,24.08543361,3.10464,0.90552,3.234,20.98,-0.71,20.99201038
04/10/2019 03:00,23.17088,-0.42516,23.17478028,2.69088,0.78484,2.803,20.48,-1.21,20.51571349,23.39088,0.04484,23.39092298,2.69088,0.78484,2.803,20.7,-0.74,20.71322283
04/10/2019 03:30,22.82328,-0.65696,22.83273322,1.55328,0.45304,1.618,21.27,-1.11,21.29894364,23.02328,-0.20696,23.02421018,1.55328,0.45304,1.618,21.47,-0.66,21.48014199
04/10/2019 04:00,22.7628,-0.5646,22.76980099,1.4928,0.4354,1.555,21.27,-1,21.29349431,22.9628,-0.1446,22.96325528,1.4928,0.4354,1.555,21.47,-0.58,21.47783276
04/10/2019 04:30,22.92832,-0.35924,22.93113411,1.88832,0.55076,1.967,21.04,-0.91,21.05966999,23.12832,0.42076,23.132147,1.88832,0.55076,1.967,21.24,-0.13,21.24039783
04/10/2019 05:00,23.27904,0.28972,23.28084279,1.67904,0.48972,1.749,21.6,-0.2,21.60092591,23.46904,0.52972,23.4750174,1.67904,0.48972,1.749,21.79,0.04,21.79003671
04/10/2019 05:30,23.8652,-0.0014,23.86520004,1.6752,0.4886,1.745,22.19,-0.49,22.19540944,24.0852,0.9686,24.10466853,1.6752,0.4886,1.745,22.41,0.48,22.41513997
04/10/2019 06:00,24.9744,0.6092,24.981829,1.5744,0.4592,1.64,23.4,0.15,23.40048076,25.2244,1.0092,25.24458041,1.5744,0.4592,1.64,23.65,0.55,23.65639448
04/10/2019 06:30,29.74312,1.90216,29.8038823,1.65312,0.48216,1.722,28.09,1.42,28.12586888,30.04312,2.87216,30.18009878,1.65312,0.48216,1.722,28.39,2.39,28.49042295
04/10/2019 07:00,34.2172,5.0596,34.58925163,1.5072,0.4396,1.57,32.71,4.62,33.03465604,34.6772,4.6996,34.99420581,1.5072,0.4396,1.57,33.17,4.26,33.44243562
04/10/2019 07:30,37.6424,6.0082,38.11887649,1.7424,0.5082,1.815,35.9,5.5,36.31886562,38.4424,7.0082,39.07598988,1.7424,0.5082,1.815,36.7,6.5,37.27116848
04/10/2019 08:00,39.56712,8.43666,40.45657199,1.73712,0.50666,1.8095,37.83,7.93,38.65221598,39.99712,6.20666,40.47582287,1.73712,0.50666,1.8095,38.26,5.7,38.68226467
04/10/2019 08:30,40.13016,8.83338,41.09085475,1.76016,0.51338,1.8335,38.37,8.32,39.26167724,40.56016,6.56338,41.08776626,1.76016,0.51338,1.8335,38.8,6.05,39.26884898
04/10/2019 09:00,39.216,9.0855,40.25470117,2.076,0.6055,2.1625,37.14,8.48,38.09580029,39.656,6.8355,40.24080511,2.076,0.6055,2.1625,37.58,6.23,38.09290354
04/10/2019 09:30,38.87056,9.37308,39.98468536,2.65056,0.77308,2.761,36.22,8.6,37.22698484,39.31056,7.11308,39.94891782,2.65056,0.77308,2.761,36.66,6.34,37.20418256
04/10/2019 10:00,38.91976,9.51868,40.06685647,3.14976,0.91868,3.281,35.77,8.6,36.78930415,39.36976,7.25868,40.0333166,3.14976,0.91868,3.281,36.22,6.34,36.77069485
04/10/2019 10:30,37.60104,9.37072,38.75111098,4.39104,1.28072,4.574,33.21,8.09,34.18116733,38.06104,7.08072,38.71407188,4.39104,1.28072,4.574,33.67,5.8,34.16590259
04/10/2019 11:00,37.27584,8.99462,38.34568342,4.33584,1.26462,4.5165,32.94,7.73,33.83484151,37.74584,6.72462,38.34017412,4.33584,1.26462,4.5165,33.41,5.46,33.85320812
04/10/2019 11:30,36.6916,8.2238,37.60192012,4.1616,1.2138,4.335,32.53,7.01,33.27673361,37.1616,5.9638,37.63710171,4.1616,1.2138,4.335,33,4.75,33.34010348
04/10/2019 12:00,35.9,8.6175,36.91979559,6.06,1.7675,6.3125,29.84,6.85,30.61614117,36.38,6.3375,36.9278798,6.06,1.7675,6.3125,30.32,4.57,30.66247381
04/10/2019 12:30,35.88704,5.12122,36.25060736,6.82704,1.99122,7.1115,29.06,3.13,29.22807725,37.22704,9.48122,38.41544012,6.82704,1.99122,7.1115,30.4,7.49,31.3091057
04/10/2019 13:00,34.95736,5.42548,35.37587951,6.80736,1.98548,7.091,28.15,3.44,28.35940937,36.07736,8.47548,37.05954217,6.80736,1.98548,7.091,29.27,6.49,29.98087724
04/10/2019 13:30,35.52976,7.38868,36.28989443,6.02976,1.75868,6.281,29.5,5.63,30.0324308,35.97976,6.01868,36.47968803,6.02976,1.75868,6.281,29.95,4.26,30.2514479
04/10/2019 14:00,34.7644,8.0017,35.67338939,7.7544,2.2617,8.0775,27.01,5.74,27.61317982,35.2244,6.4717,35.8139813,7.7544,2.2617,8.0775,27.47,4.21,27.79073587
04/10/2019 14:30,33.44328,8.00304,34.38752138,8.51328,2.48304,8.868,24.93,5.52,25.533807,33.90328,7.32304,34.68514537,8.51328,2.48304,8.868,25.39,4.84,25.84719907
04/10/2019 15:00,35.13504,9.69272,36.44749452,12.45504,3.63272,12.974,22.68,6.06,23.47564696,35.57504,9.05272,36.70878928,12.45504,3.63272,12.974,23.12,5.42,23.7468061
04/10/2019 15:30,34.56464,8.85052,35.67977078,10.18464,2.97052,10.609,24.38,5.88,25.07905102,35.01464,8.21052,35.96439424,10.18464,2.97052,10.609,24.83,5.24,25.37688909
04/10/2019 16:00,34.49288,9.34584,35.73658484,11.88288,3.46584,12.378,22.61,5.88,23.36207397,34.97288,8.73584,36.04743037,11.88288,3.46584,12.378,23.09,5.27,23.68377081
04/10/2019 16:30,35.59072,7.49896,36.37215626,8.43072,2.45896,8.782,27.16,5.04,27.62367101,36.26072,7.04896,36.93951342,8.43072,2.45896,8.782,27.83,4.59,28.20597454
04/10/2019 17:00,35.69352,5.58686,36.12811059,4.58352,1.33686,4.7745,31.11,4.25,31.39895858,36.12352,5.60686,36.55606073,4.58352,1.33686,4.7745,31.54,4.27,31.82773162
04/10/2019 17:30,35.91328,4.69804,36.21926642,2.63328,0.76804,2.743,33.28,3.93,33.5112414,35.85328,4.66804,36.15588865,2.63328,0.76804,2.743,33.22,3.9,33.44814494
04/10/2019 18:00,35.04016,3.43338,35.20796658,1.76016,0.51338,1.8335,33.28,2.92,33.40785536,34.98016,3.40338,35.14533524,1.76016,0.51338,1.8335,33.22,2.89,33.34547196
04/10/2019 18:30,35.44984,3.13412,35.58811409,0.93984,0.27412,0.979,34.51,2.86,34.62830778,35.34984,1.90412,35.40108559,0.93984,0.27412,0.979,34.41,1.63,34.44858488
04/10/2019 19:00,36.28408,3.55244,36.45756837,1.17408,0.34244,1.223,35.11,3.21,35.25643487,36.20408,3.52244,36.37503254,1.17408,0.34244,1.223,35.03,3.18,35.17404299
04/10/2019 19:30,37.008,3.5865,37.18138037,0.948,0.2765,0.9875,36.06,3.31,36.21159621,36.938,3.5565,37.10882019,0.948,0.2765,0.9875,35.99,3.28,36.13915467
04/10/2019 20:00,36.08488,3.19934,36.22643153,0.85488,0.24934,0.8905,35.23,2.95,35.35329405,36.02488,3.17934,36.16490262,0.85488,0.24934,0.8905,35.17,2.93,35.29183758
04/10/2019 20:30,34.61472,3.01846,34.74607807,1.43472,0.41846,1.4945,33.18,2.6,33.2817127,34.54472,2.98846,34.67374472,1.43472,0.41846,1.4945,33.11,2.57,33.20959199
04/10/2019 21:00,33.20432,2.51626,33.29952599,1.56432,0.45626,1.6295,31.64,2.06,31.70698977,33.15432,2.49626,33.24816158,1.56432,0.45626,1.6295,31.59,2.04,31.65580042
04/10/2019 21:30,31.1232,1.6626,31.16757637,1.7232,0.5026,1.795,29.4,1.16,29.42287545,31.0832,1.6426,31.12657156,1.7232,0.5026,1.795,29.36,1.14,29.38212382
04/10/2019 22:00,29.71976,1.12118,29.74090078,1.88976,0.55118,1.9685,27.83,0.57,27.83583661,29.63976,0.36118,29.64196053,1.88976,0.55118,1.9685,27.75,-0.19,27.75065044
04/10/2019 22:30,29.02904,0.46722,29.03279969,1.73904,0.50722,1.8115,27.29,-0.04,27.29002931,28.98904,0.43722,28.99233694,1.73904,0.50722,1.8115,27.25,-0.07,27.25008991
04/10/2019 23:00,27.398,0.2015,27.39874096,1.308,0.3815,1.3625,26.09,-0.18,26.09062092,27.348,0.1715,27.34853774,1.308,0.3815,1.3625,26.04,-0.21,26.04084676
04/10/2019 23:30,25.36808,2.86444,25.52928709,1.79808,0.52444,1.873,23.57,2.34,23.68587132,25.26808,-0.47556,25.27255476,1.79808,0.52444,1.873,23.47,-1,23.49129413
05/10/2019 00:00,23.75816,-0.65012,23.7670533,1.26816,0.36988,1.321,22.49,-1.02,22.5131184,23.72816,-0.68012,23.73790514,1.26816,0.36988,1.321,22.46,-1.05,22.48453024
05/10/2019 00:30,22.75536,-0.90552,22.77336987,0.73536,0.21448,0.766,22.02,-1.12,22.0484648,22.73536,-0.91552,22.75378587,0.73536,0.21448,0.766,22,-1.13,22.02900134
05/10/2019 01:00,22.0764,-1.0448,22.10110956,0.8064,0.2352,0.84,21.27,-1.28,21.30847953,22.0464,-1.0748,22.07258363,0.8064,0.2352,0.84,21.24,-1.31,21.28035949
05/10/2019 01:30,22.04808,-1.00056,22.07077144,0.95808,0.27944,0.998,21.09,-1.28,21.12880735,22.01808,-1.00056,22.04080233,0.95808,0.27944,0.998,21.06,-1.28,21.09886253
05/10/2019 02:00,22.53584,-0.99288,22.55770146,0.67584,0.19712,0.704,21.86,-1.19,21.89236625,22.51584,-1.02288,22.53906241,0.67584,0.19712,0.704,21.84,-1.22,21.87404855
05/10/2019 02:30,22.97144,-0.85208,22.98723768,0.78144,0.22792,0.814,22.19,-1.08,22.21626656,22.94144,-0.88208,22.95839137,0.78144,0.22792,0.814,22.16,-1.11,22.18778267
05/10/2019 03:00,22.46216,-1.07312,22.48777931,0.81216,0.23688,0.846,21.65,-1.31,21.68959658,22.47216,1.76688,22.5415137,0.81216,0.23688,0.846,21.66,1.53,21.71397016
05/10/2019 03:30,22.03936,-1.00352,22.06219485,0.87936,0.25648,0.916,21.16,-1.26,21.19748098,22.01936,-1.03352,22.04360176,0.87936,0.25648,0.916,21.14,-1.29,21.17932246
05/10/2019 04:00,21.71944,-1.01808,21.74328772,0.82944,0.24192,0.864,20.89,-1.26,20.92796455,21.69944,-1.04808,21.72473632,0.82944,0.24192,0.864,20.87,-1.29,20.90983022
05/10/2019 04:30,21.7088,-1.0416,21.7337739,0.7488,0.2184,0.78,20.96,-1.26,20.99783798,21.6888,-1.0716,21.71525666,0.7488,0.2184,0.78,20.94,-1.29,20.97969733
05/10/2019 05:00,21.78768,1.99224,21.87857445,0.72768,0.21224,0.758,21.06,1.78,21.13508931,21.40768,-2.41776,21.54377698,0.72768,0.21224,0.758,20.68,-2.63,20.84656566
05/10/2019 05:30,22.56536,2.85448,22.74518692,0.73536,0.21448,0.766,21.83,2.64,21.9890541,22.34536,-1.24552,22.38004543,0.73536,0.21448,0.766,21.61,-1.46,21.65926361
05/10/2019 06:00,22.86624,-0.33568,22.86870378,0.66624,0.19432,0.694,22.2,-0.53,22.20632568,22.83624,-0.34568,22.83885619,0.66624,0.19432,0.694,22.17,-0.54,22.17657548
05/10/2019 06:30,24.99896,0.57928,25.00567068,0.64896,0.18928,0.676,24.35,0.39,24.353123,24.95896,0.59928,24.9661535,0.64896,0.18928,0.676,24.31,0.41,24.31345718
05/10/2019 07:00,26.90248,1.35864,26.93676545,0.61248,0.17864,0.638,26.29,1.18,26.31646823,26.86248,1.33864,26.89581359,0.61248,0.17864,0.638,26.25,1.16,26.27561798
05/10/2019 07:30,28.73824,1.91282,28.80182839,0.79824,0.23282,0.8315,27.94,1.68,27.99046266,28.68824,0.19282,28.68888799,0.79824,0.23282,0.8315,27.89,-0.04,27.89002868
05/10/2019 08:00,30.45312,2.44466,30.5510864,1.35312,0.39466,1.4095,29.1,2.05,29.17211854,30.40312,2.40466,30.49806708,1.35312,0.39466,1.4095,29.05,2.01,29.11945398
05/10/2019 08:30,31.7208,3.1944,31.88123812,2.6208,0.7644,2.73,29.1,2.43,29.20128251,31.6708,1.6544,31.71398133,2.6208,0.7644,2.73,29.05,0.89,29.06363019
05/10/2019 09:00,32.21712,3.87916,32.44981823,4.07712,1.18916,4.247,28.14,2.69,28.26828081,32.16712,3.84916,32.39659923,4.07712,1.18916,4.247,28.09,2.66,28.21566409
05/10/2019 09:30,32.7096,3.7253,32.92105394,3.7896,1.1053,3.9475,28.92,2.62,29.0384366,32.6696,3.6953,32.87792582,3.7896,1.1053,3.9475,28.88,2.59,28.99590488
05/10/2019 10:00,32.0588,5.4709,32.52226013,8.8488,2.5809,9.2175,23.21,2.89,23.38923257,32.0288,5.4409,32.4876503,8.8488,2.5809,9.2175,23.18,2.86,23.35577016
05/10/2019 10:30,32.45056,5.43808,32.90306305,8.29056,2.41808,8.636,24.16,3.02,24.3480184,32.43056,5.39808,32.87674694,8.29056,2.41808,8.636,24.14,2.98,24.32323992
05/10/2019 11:00,31.9372,4.8471,32.30292746,7.0872,2.0671,7.3825,24.85,2.78,25.0050175,31.8972,4.8171,32.25888746,7.0872,2.0671,7.3825,24.81,2.75,24.96194303
05/10/2019 11:30,30.90136,6.60498,31.59936409,12.29136,3.58498,12.8035,18.61,3.02,18.85344796,30.87136,6.57498,31.56376451,12.29136,3.58498,12.8035,18.58,2.99,18.8190462
05/10/2019 12:00,30.23016,5.74838,30.77184503,11.24016,3.27838,11.7085,18.99,2.47,19.14996084,30.20016,5.71838,30.7367782,11.24016,3.27838,11.7085,18.96,2.44,19.11635949
05/10/2019 12:30,30.4332,5.0001,30.84121694,10.6632,3.1101,11.1075,19.77,1.89,19.86013595,30.4132,4.9701,30.81662909,10.6632,3.1101,11.1075,19.75,1.86,19.83739146
05/10/2019 13:00,29.95072,4.19896,30.24362567,8.43072,2.45896,8.782,21.52,1.74,21.59022927,29.92072,4.16896,30.20976188,8.43072,2.45896,8.782,21.49,1.71,21.55792662
05/10/2019 13:30,29.33352,3.99186,29.60389065,9.02352,2.63186,9.3995,20.31,1.36,20.35548329,29.30352,3.96186,29.57013052,9.02352,2.63186,9.3995,20.28,1.33,20.32356514
05/10/2019 14:00,29.34312,0.61466,29.34955704,9.03312,2.63466,9.4095,20.31,-2.02,20.41020578,29.31312,3.77466,29.55515289,9.03312,2.63466,9.4095,20.28,1.14,20.31201615
05/10/2019 14:30,28.71424,2.84082,28.85442491,6.89424,2.01082,7.1815,21.82,0.83,21.83578027,28.67424,2.81082,28.8116773,6.89424,2.01082,7.1815,21.78,0.8,21.79468743
05/10/2019 15:00,29.15,2.0825,29.22429308,4.5,1.3125,4.6875,24.65,0.77,24.66202344,29.11,2.0625,29.1829746,4.5,1.3125,4.6875,24.61,0.75,24.62142563
05/10/2019 15:30,28.7468,1.8349,28.80530104,4.0968,1.1949,4.2675,24.65,0.64,24.65830692,28.7068,1.8149,28.76411355,4.0968,1.1949,4.2675,24.61,0.62,24.61780859
05/10/2019 16:00,28.9444,1.6767,28.99292352,3.5544,1.0367,3.7025,25.39,0.64,25.39806489,28.8944,1.6567,28.94185561,3.5544,1.0367,3.7025,25.34,0.62,25.34758371
05/10/2019 16:30,29.71472,2.07096,29.7868001,4.49472,1.31096,4.682,25.22,0.76,25.23144863,29.67472,2.04096,29.7448235,4.49472,1.31096,4.682,25.18,0.73,25.19057959
05/10/2019 17:00,30.23984,2.34662,30.33075252,3.99984,1.16662,4.1665,26.24,1.18,26.26651861,30.14984,-0.93338,30.16428435,3.99984,1.16662,4.1665,26.15,-2.1,26.23418571
05/10/2019 17:30,31.65592,1.58006,31.69532869,1.88592,0.55006,1.9645,29.77,1.03,29.78781294,31.59592,1.56006,31.63441082,1.88592,0.55006,1.9645,29.71,1.01,29.72716266
05/10/2019 18:00,32.21808,1.32694,32.24539422,1.49808,0.43694,1.5605,30.72,0.89,30.73288955,32.15808,1.30694,32.18462679,1.49808,0.43694,1.5605,30.66,0.87,30.67234096
05/10/2019 18:30,32.64672,1.33196,32.67388015,1.20672,0.35196,1.257,31.44,0.98,31.45526983,32.58672,1.31196,32.61311944,1.20672,0.35196,1.257,31.38,0.96,31.39468108
05/10/2019 19:00,33.54096,1.30028,33.56615447,0.96096,0.28028,1.001,32.58,1.02,32.59596294,33.48096,1.28028,33.5054294,0.96096,0.28028,1.001,32.52,1,32.53537152
05/10/2019 19:30,33.03448,1.32464,33.06102751,1.04448,0.30464,1.088,31.99,1.02,32.0062572,32.97448,1.30464,33.00027904,1.04448,0.30464,1.088,31.93,1,31.94565542
05/10/2019 20:00,32.3456,1.4458,32.37789643,1.6656,0.4858,1.735,30.68,0.96,30.69501588,32.2856,1.4258,32.31706783,1.6656,0.4858,1.735,30.62,0.94,30.63442508
05/10/2019 20:30,30.98984,1.23162,31.0143043,1.71984,0.50162,1.7915,29.27,0.73,29.27910176,30.92984,1.22162,30.95395545,1.71984,0.50162,1.7915,29.21,0.72,29.21887233
05/10/2019 21:00,29.9968,0.4249,29.99980917,1.4568,0.4249,1.5175,28.54,0,28.54,29.9368,0.4149,29.93967495,1.4568,0.4249,1.5175,28.48,-0.01,28.48000176
05/10/2019 21:30,28.62568,-0.19626,28.62635278,1.55568,0.45374,1.6205,27.07,-0.65,27.07780272,28.57568,-0.21626,28.57649831,1.55568,0.45374,1.6205,27.02,-0.67,27.02830553
05/10/2019 22:00,27.42928,-0.18396,27.42989688,2.00928,0.58604,2.093,25.42,-0.77,25.4316594,27.38928,-0.21396,27.3901157,2.00928,0.58604,2.093,25.38,-0.8,25.39260522
05/10/2019 22:30,26.90656,-0.29392,26.9081653,1.90656,0.55608,1.986,25,-0.85,25.01444583,26.86656,-0.32392,26.86851262,1.90656,0.55608,1.986,24.96,-0.88,24.975508
05/10/2019 23:00,25.6884,-0.5188,25.69363828,2.1984,0.6412,2.29,23.49,-1.16,23.51862453,25.6584,2.5012,25.78002118,2.1984,0.6412,2.29,23.46,1.86,23.53361851
05/10/2019 23:30,23.7272,-0.6904,23.7372423,1.9872,0.5796,2.07,21.74,-1.27,21.77706362,23.6872,-0.7204,23.69815225,1.9872,0.5796,2.07,21.7,-1.3,21.73890522
06/10/2019 00:00,22.63288,-0.85416,22.64899217,2.04288,0.59584,2.128,20.59,-1.45,20.64099319,22.60288,-0.80416,22.61718058,2.04288,0.59584,2.128,20.56,-1.4,20.60761024
06/10/2019 00:30,21.9004,-0.7628,21.91368029,2.1504,0.6272,2.24,19.75,-1.39,19.7988535,21.8704,-0.6128,21.87898352,2.1504,0.6272,2.24,19.72,-1.24,19.75894734
06/10/2019 01:00,20.97712,-0.79584,20.99221105,2.03712,0.59416,2.122,18.94,-1.39,18.99093731,20.94712,-0.81584,20.96300148,2.03712,0.59416,2.122,18.91,-1.41,18.96249456
06/10/2019 01:30,20.99736,-0.94952,21.01881812,2.12736,0.62048,2.216,18.87,-1.57,18.93520003,20.96736,-0.97952,20.99022736,2.12736,0.62048,2.216,18.84,-1.6,18.90781849
06/10/2019 02:00,22.02184,-0.67988,22.03233246,2.81184,0.82012,2.929,19.21,-1.5,19.26847425,21.99184,-0.71988,22.00361911,2.81184,0.82012,2.929,19.18,-1.54,19.24172549
06/10/2019 02:30,22.11008,1.54044,22.16367733,2.95008,0.86044,3.073,19.16,0.68,19.17206301,22.13008,-0.67956,22.14051134,2.95008,0.86044,3.073,19.18,-1.54,19.24172549
06/10/2019 03:00,21.46336,-0.80152,21.47832062,2.70336,0.78848,2.816,18.76,-1.59,18.82725949,21.44336,-0.83152,21.45947608,2.70336,0.78848,2.816,18.74,-1.62,18.80989102
06/10/2019 03:30,20.96016,-0.98912,20.98348554,2.06016,0.60088,2.146,18.9,-1.59,18.96676303,20.95016,-0.99912,20.97397065,2.06016,0.60088,2.146,18.89,-1.6,18.95763962
06/10/2019 04:00,20.68848,-1.10836,20.71814824,1.78848,0.52164,1.863,18.9,-1.63,18.97015814,20.67848,-1.13836,20.70978992,1.78848,0.52164,1.863,18.89,-1.66,18.96279779
06/10/2019 04:30,20.21536,-1.21552,20.25187075,1.69536,0.49448,1.766,18.52,-1.71,18.59877684,20.18536,-1.24552,20.22375035,1.69536,0.49448,1.766,18.49,-1.74,18.57169082
06/10/2019 05:00,20.25584,-1.14288,20.28805631,1.39584,0.40712,1.454,18.86,-1.55,18.92358581,20.23584,-1.16288,20.2692257,1.39584,0.40712,1.454,18.84,-1.57,18.90530349
06/10/2019 05:30,20.58952,-0.95264,20.61154669,1.01952,0.29736,1.062,19.57,-1.25,19.60988016,20.55952,-0.98264,20.58298919,1.01952,0.29736,1.062,19.54,-1.28,19.58187938
06/10/2019 06:00,20.72584,-1.14788,20.75760276,0.79584,0.23212,0.829,19.93,-1.38,19.97772009,20.69584,-1.17788,20.72933175,0.79584,0.23212,0.829,19.9,-1.41,19.94988972
06/10/2019 06:30,22.07912,-0.70484,22.09036757,0.66912,0.19516,0.697,21.41,-0.9,21.42890804,22.04912,-0.73484,22.06136176,0.66912,0.19516,0.697,21.38,-0.93,21.40021729
06/10/2019 07:00,23.12936,-0.50852,23.13494946,0.75936,0.22148,0.791,22.37,-0.73,22.38190787,23.08936,-0.53852,23.09563918,0.75936,0.22148,0.791,22.33,-0.76,22.34292953
06/10/2019 07:30,24.44888,0.52384,24.45449124,1.89888,0.55384,1.978,22.55,-0.03,22.55001996,24.41888,0.41384,24.42238653,1.89888,0.55384,1.978,22.52,-0.14,22.52043516
06/10/2019 08:00,25.5632,0.1926,25.56392554,2.4432,0.7126,2.545,23.12,-0.52,23.12584701,25.5232,0.1626,25.52371793,2.4432,0.7126,2.545,23.08,-0.55,23.08655236
06/10/2019 08:30,27.35056,0.98058,27.36813237,2.71056,0.79058,2.8235,24.64,0.19,24.64073254,27.31056,0.95058,27.32709809,2.71056,0.79058,2.8235,24.6,0.16,24.60052032
06/10/2019 09:00,28.58008,1.52794,28.620894,3.49008,1.01794,3.6355,25.09,0.51,25.0951828,28.53008,1.51794,28.57043238,3.49008,1.01794,3.6355,25.04,0.5,25.04499152
06/10/2019 09:30,29.89776,2.20768,29.97915783,5.47776,1.59768,5.706,24.42,0.61,24.42761757,29.84776,2.21768,29.9300331,5.47776,1.59768,5.706,24.37,0.62,24.37788547
06/10/2019 10:00,30.67464,3.36802,30.85898731,8.32464,2.42802,8.6715,22.35,0.94,22.3697586,30.64464,3.46802,30.84025168,8.32464,2.42802,8.6715,22.32,1.04,22.34421625
06/10/2019 10:30,32.23792,4.08856,32.49615068,9.93792,2.89856,10.352,22.3,1.19,22.33172855,32.20792,4.20856,32.48171929,9.93792,2.89856,10.352,22.27,1.31,22.30849614
06/10/2019 11:00,32.52496,4.50228,32.83509629,10.70496,3.12228,11.151,21.82,1.38,21.86359531,32.48496,4.47228,32.79136951,10.70496,3.12228,11.151,21.78,1.35,21.82179873
06/10/2019 11:30,32.89632,7.11476,33.65691132,17.77632,5.18476,18.517,15.12,1.93,15.24268021,32.88632,7.08476,33.64080658,17.77632,5.18476,18.517,15.11,1.9,15.2289888
06/10/2019 12:00,32.8344,4.5217,33.14428449,10.6344,3.1017,11.0775,22.2,1.42,22.24536806,32.7944,4.4917,33.10057462,10.6344,3.1017,11.0775,22.16,1.39,22.20355152
06/10/2019 12:30,32.07168,5.45924,32.53299801,12.99168,3.78924,13.533,19.08,1.67,19.15294494,32.04168,5.43924,32.5000706,12.99168,3.78924,13.533,19.05,1.65,19.12132318
06/10/2019 13:00,32.01104,6.72072,32.70894005,16.87104,4.92072,17.574,15.14,1.8,15.24662586,32.00104,6.70072,32.6950487,16.87104,4.92072,17.574,15.13,1.78,15.23434606
06/10/2019 13:30,31.35616,6.66888,32.05749102,17.27616,5.03888,17.996,14.08,1.63,14.17403612,31.33616,6.63888,32.0316976,17.27616,5.03888,17.996,14.06,1.6,14.15074556
06/10/2019 14:00,30.30936,7.16398,31.14450053,17.73936,5.17398,18.4785,12.57,1.99,12.72654706,30.29936,7.12398,31.12558927,17.73936,5.17398,18.4785,12.56,1.95,12.71047206
06/10/2019 14:30,31.41584,6.88462,32.16135873,17.29584,5.04462,18.0165,14.12,1.84,14.23938201,31.40584,6.85462,32.14518007,17.29584,5.04462,18.0165,14.11,1.81,14.22561774
06/10/2019 15:00,30.49728,4.93254,30.89359219,12.55728,3.66254,13.0805,17.94,1.27,17.98489644,30.47728,4.90254,30.86907019,12.55728,3.66254,13.0805,17.92,1.24,17.96285055
06/10/2019 15:30,31.48704,5.75622,32.00886997,15.10704,4.40622,15.7365,16.38,1.35,16.43553772,31.45704,5.72622,31.97397318,15.10704,4.40622,15.7365,16.35,1.32,16.40319786
06/10/2019 16:00,30.65944,4.23192,30.95012775,10.66944,3.11192,11.114,19.99,1.12,20.0213511,30.62944,4.21192,30.91767884,10.66944,3.11192,11.114,19.96,1.1,19.99028764
06/10/2019 16:30,32.25912,4.64266,32.59148838,11.76912,3.43266,12.2595,20.49,1.21,20.52569609,32.21912,4.62266,32.54905036,11.76912,3.43266,12.2595,20.45,1.19,20.48459421
06/10/2019 17:00,33.28368,4.07524,33.53223726,9.82368,2.86524,10.233,23.46,1.21,23.49118345,33.25368,4.05524,33.50003291,9.82368,2.86524,10.233,23.43,1.19,23.46020034
06/10/2019 17:30,33.82968,3.14324,33.97539119,7.03968,2.05324,7.333,26.79,1.09,26.81216515,33.77968,3.12324,33.92375877,7.03968,2.05324,7.333,26.74,1.07,26.76139944
06/10/2019 18:00,34.1228,-0.7271,34.13054577,4.4328,1.2929,4.6175,29.69,-2.02,29.7586374,34.1928,2.7929,34.30667373,4.4328,1.2929,4.6175,29.76,1.5,29.79777844
06/10/2019 18:30,34.39912,2.25516,34.47296337,3.06912,0.89516,3.197,31.33,1.36,31.35950414,34.33912,2.23516,34.41178726,3.06912,0.89516,3.197,31.27,1.34,31.29869806
06/10/2019 19:00,35.33752,2.18886,35.40524577,2.08752,0.60886,2.1745,33.25,1.58,33.28751868,35.27752,2.16886,35.34412782,2.08752,0.60886,2.1745,33.19,1.56,33.22664142
06/10/2019 19:30,35.65568,1.91374,35.70700095,1.31568,0.38374,1.3705,34.34,1.53,34.37406726,35.57568,1.88374,35.62551731,1.31568,0.38374,1.3705,34.26,1.5,34.29282141
06/10/2019 20:00,34.1652,1.8536,34.21544569,1.3152,0.3836,1.37,32.85,1.47,32.88287396,34.0852,1.8236,34.13394756,1.3152,0.3836,1.37,32.77,1.44,32.80162344
06/10/2019 20:30,32.62032,1.55926,32.65756526,1.54032,0.44926,1.6045,31.08,1.11,31.09981511,32.55032,1.53926,32.58669442,1.54032,0.44926,1.6045,31.01,1.09,31.02915081
06/10/2019 21:00,31.0164,0.9277,31.03027064,0.9864,0.2877,1.0275,30.03,0.64,30.03681907,30.9464,0.9077,30.95970918,0.9864,0.2877,1.0275,29.96,0.62,29.96641453
06/10/2019 21:30,29.69152,1.12336,29.71276321,1.45152,0.42336,1.512,28.24,0.7,28.24867431,29.61152,0.17336,29.61202746,1.45152,0.42336,1.512,28.16,-0.25,28.16110971
06/10/2019 22:00,27.82608,-0.42406,27.82931108,1.42608,0.41594,1.4855,26.4,-0.84,26.41336026,27.76608,-0.45406,27.76979238,1.42608,0.41594,1.4855,26.34,-0.87,26.35436397
06/10/2019 22:30,26.35056,-0.59192,26.35720739,0.85056,0.24808,0.886,25.5,-0.84,25.51383154,26.31056,-0.62192,26.31790934,0.85056,0.24808,0.886,25.46,-0.87,25.47486016
06/10/2019 23:00,25.15376,-0.72432,25.16418649,0.77376,0.22568,0.806,24.38,-0.95,24.398502,25.11376,-0.76432,25.12538808,0.77376,0.22568,0.806,24.34,-0.99,24.3601252
06/10/2019 23:30,23.05368,-0.86976,23.07008114,0.58368,0.17024,0.608,22.47,-1.04,22.49405477,23.01368,-0.88976,23.03087363,0.58368,0.17024,0.608,22.43,-1.06,22.45503284
07/10/2019 00:00,21.80984,-1.27088,21.84683631,0.57984,0.16912,0.604,21.23,-1.44,21.27878051,21.77984,-1.30088,21.8186553,0.57984,0.16912,0.604,21.2,-1.47,21.25090351
07/10/2019 00:30,21.086,-1.272,21.12433147,0.576,0.168,0.6,20.51,-1.44,20.56048881,21.056,-1.272,21.09438598,0.576,0.168,0.6,20.48,-1.44,20.53056258
07/10/2019 01:00,20.59296,-1.29372,20.63355793,0.67296,0.19628,0.701,19.92,-1.49,19.97564767,20.55296,-1.32372,20.59554319,0.67296,0.19628,0.701,19.88,-1.52,19.93802397
07/10/2019 01:30,20.25632,-1.62524,20.32141494,0.73632,0.21476,0.767,19.52,-1.84,19.60652952,20.23632,-1.65524,20.30390274,0.73632,0.21476,0.767,19.5,-1.87,19.5894589
07/10/2019 02:00,21.34768,-1.35776,21.3908147,0.96768,0.28224,1.008,20.38,-1.64,20.44587978,21.31768,-1.38776,21.36280315,0.96768,0.28224,1.008,20.35,-1.67,20.41840836
07/10/2019 02:30,21.73224,-1.22768,21.76688893,1.00224,0.29232,1.044,20.73,-1.52,20.7856513,21.69224,-1.25768,21.72866851,1.00224,0.29232,1.044,20.69,-1.55,20.74797821
07/10/2019 03:00,21.40488,-1.21816,21.43951496,1.03488,0.30184,1.078,20.37,-1.52,20.42663213,21.36488,-1.24816,21.40130839,1.03488,0.30184,1.078,20.33,-1.55,20.38900194
07/10/2019 03:30,21.38392,-1.19344,21.41719715,0.91392,0.26656,0.952,20.47,-1.46,20.52200039,21.34392,-1.22344,21.37895522,0.91392,0.26656,0.952,20.43,-1.49,20.48426225
07/10/2019 04:00,21.05672,-1.21304,21.09163159,0.84672,0.24696,0.882,20.21,-1.46,20.26266764,21.01672,-1.24304,21.05344789,0.84672,0.24696,0.882,20.17,-1.49,20.22495983
07/10/2019 04:30,21.42088,-0.79016,21.43544851,0.89088,0.25984,0.928,20.53,-1.05,20.55683341,21.38088,-0.82016,21.39660468,0.89088,0.25984,0.928,20.49,-1.08,20.51844292
07/10/2019 05:00,21.80688,-0.59216,21.81491849,0.98688,0.28784,1.028,20.82,-0.88,20.8385892,21.76688,-0.62216,21.77576975,0.98688,0.28784,1.028,20.78,-0.91,20.79991587
07/10/2019 05:30,22.85328,-0.15696,22.85381901,0.83328,0.24304,0.868,22.02,-0.4,22.02363276,22.84328,2.93304,23.03080903,0.83328,0.24304,0.868,22.01,2.69,22.1737728
07/10/2019 06:00,25.0668,0.6324,25.07477601,0.7968,0.2324,0.83,24.27,0.4,24.27329603,25.0268,0.6324,25.03478875,0.7968,0.2324,0.83,24.23,0.4,24.23330147
07/10/2019 06:30,30.40488,3.50684,30.60644793,0.91488,0.26684,0.953,29.49,3.24,29.66745186,30.33488,1.57684,30.37583528,0.91488,0.26684,0.953,29.42,1.31,29.44915109
07/10/2019 07:00,34.88616,5.26388,35.28105146,0.83616,0.24388,0.871,34.05,5.02,34.41806067,34.80616,5.22388,35.19598977,0.83616,0.24388,0.871,33.97,4.98,34.33309336
07/10/2019 07:30,38.78608,6.82844,39.38257984,1.36608,0.39844,1.423,37.42,6.43,37.96842504,38.69608,6.78844,39.28701471,1.36608,0.39844,1.423,37.33,6.39,37.87295869
07/10/2019 08:00,40.4068,7.6549,41.1255028,1.2168,0.3549,1.2675,39.19,7.3,39.86409537,40.3268,7.6849,41.05250889,1.2168,0.3549,1.2675,39.11,7.33,39.79096631
07/10/2019 08:30,41.78416,8.48288,42.63654864,1.48416,0.43288,1.546,40.3,8.05,41.09613729,41.69416,8.44288,42.54039493,1.48416,0.43288,1.546,40.21,8.01,41.00005122
07/10/2019 09:00,41.78192,9.31056,42.80672104,1.92192,0.56056,2.002,39.86,8.75,40.80909335,41.66192,9.05056,42.6336512,1.92192,0.56056,2.002,39.74,8.49,40.63677768
07/10/2019 09:30,41.04096,8.54528,41.92114273,2.28096,0.66528,2.376,38.76,7.88,39.55290128,40.83096,8.84528,41.77805971,2.28096,0.66528,2.376,38.55,8.18,39.40831004
07/10/2019 10:00,41.28952,5.95736,41.71707804,3.17952,0.92736,3.312,38.11,5.03,38.44051248,39.39952,12.03736,41.19733258,3.17952,0.92736,3.312,36.22,11.11,37.88562392
07/10/2019 10:30,40.43552,8.46786,41.31266066,4.41552,1.28786,4.5995,36.02,7.18,36.72863733,37.63552,8.65786,38.6185306,4.41552,1.28786,4.5995,33.22,7.37,34.02771371
07/10/2019 11:00,40.71824,10.01032,41.93067583,6.13824,1.79032,6.394,34.58,8.22,35.543562,37.79824,9.09032,38.8759677,6.13824,1.79032,6.394,31.66,7.3,32.49070021
07/10/2019 11:30,41.72144,10.72542,43.07798962,7.32144,2.13542,7.6265,34.4,8.59,35.45628435,38.78144,9.76542,39.99204316,7.32144,2.13542,7.6265,31.46,7.63,32.37203268
07/10/2019 12:00,41.68416,10.89788,43.08518288,7.12416,2.07788,7.421,34.56,8.82,35.6677165,38.73416,9.93788,39.98870603,7.12416,2.07788,7.421,31.61,7.86,32.57256054
07/10/2019 12:30,42.35456,10.77258,43.70305747,7.65456,2.23258,7.9735,34.7,8.54,35.73543899,39.52456,9.90258,40.74618919,7.65456,2.23258,7.9735,31.87,7.67,32.77996034
07/10/2019 13:00,41.15544,10.61992,42.50356388,8.60544,2.50992,8.964,32.55,8.11,33.54511291,38.31544,9.66992,39.51683559,8.60544,2.50992,8.964,29.71,7.16,30.56059064
07/10/2019 13:30,41.4812,10.0791,42.6881507,6.5112,1.8991,6.7825,34.97,8.18,35.91397082,38.5512,9.1691,39.62659986,6.5112,1.8991,6.7825,32.04,7.27,32.85444414
07/10/2019 14:00,41.20512,9.42816,42.26999072,5.44512,1.58816,5.672,35.76,7.84,36.60933214,38.26512,8.52816,39.20394013,5.44512,1.58816,5.672,32.82,6.94,33.54572998
07/10/2019 14:30,40.97216,8.92688,41.93336478,5.13216,1.49688,5.346,35.84,7.43,36.60205595,38.08216,8.04688,38.92304186,5.13216,1.49688,5.346,32.95,6.55,33.59471685
07/10/2019 15:00,39.59384,8.35862,40.46651325,4.62384,1.34862,4.8165,34.97,7.01,35.66568379,38.98384,8.25862,39.84902239,4.62384,1.34862,4.8165,34.36,6.91,35.04793432
07/10/2019 15:30,39.12632,7.96226,39.92826694,4.15632,1.21226,4.3295,34.97,6.75,35.61549382,39.03632,7.95226,39.83808126,4.15632,1.21226,4.3295,34.88,6.74,35.52523047
07/10/2019 16:00,40.16512,7.69566,40.89572163,3.34512,0.97566,3.4845,36.82,6.72,37.42820861,40.09512,7.65566,40.81945342,3.34512,0.97566,3.4845,36.75,6.68,37.35217397
07/10/2019 16:30,40.9384,7.3037,41.58481247,2.3784,0.6937,2.4775,38.56,6.61,39.12244496,40.8584,7.2637,41.4990384,2.3784,0.6937,2.4775,38.48,6.57,39.03684542
07/10/2019 17:00,41.67056,7.01558,42.25699863,2.59056,0.75558,2.6985,39.08,6.26,39.57820107,41.60056,6.98558,42.18299326,2.59056,0.75558,2.6985,39.01,6.23,39.50434153
07/10/2019 17:30,41.74328,6.30304,42.21646288,2.27328,0.66304,2.368,39.47,5.64,39.87092299,41.66328,6.27304,42.1328842,2.27328,0.66304,2.368,39.39,5.61,39.78748798
07/10/2019 18:00,41.34824,5.49782,41.71214423,1.87824,0.54782,1.9565,39.47,4.95,39.779183,41.26824,5.46782,41.62889247,1.87824,0.54782,1.9565,39.39,4.92,39.69607663
07/10/2019 18:30,40.9696,5.2078,41.29926519,1.5696,0.4578,1.635,39.4,4.75,39.68529325,40.8896,5.1778,41.2161255,1.5696,0.4578,1.635,39.32,4.72,39.60228276
07/10/2019 19:00,40.97312,5.48966,41.339242,1.95312,0.56966,2.0345,39.02,4.92,39.32895625,40.91312,5.45966,41.27579527,1.95312,0.56966,2.0345,38.96,4.89,39.26568094
07/10/2019 19:30,40.55896,5.33428,40.90823608,1.72896,0.50428,1.801,38.83,4.83,39.12924482,40.48896,5.31428,40.83622722,1.72896,0.50428,1.801,38.76,4.81,39.05731302
07/10/2019 20:00,39.1248,4.8314,39.42197865,1.6848,0.4914,1.755,37.44,4.34,37.69070442,39.0648,4.8014,39.35876066,1.6848,0.4914,1.755,37.38,4.31,37.62765605
07/10/2019 20:30,37.96192,4.62306,38.24238557,1.86192,0.54306,1.9395,36.1,4.08,36.32982797,37.88192,4.60306,38.16055587,1.86192,0.54306,1.9395,36.02,4.06,36.2480896
07/10/2019 21:00,36.704,4.872,37.02593686,1.584,0.462,1.65,35.12,4.41,35.39579777,36.474,3.712,36.66240063,1.584,0.462,1.65,34.89,3.25,35.04104165
07/10/2019 21:30,34.49,3.5375,34.67093893,1.98,0.5775,2.0625,32.51,2.96,32.64447426,34.41,2.7575,34.5203115,1.98,0.5775,2.0625,32.43,2.18,32.50318907
07/10/2019 22:00,31.30096,2.05278,31.3682005,2.10096,0.61278,2.1885,29.2,1.44,29.23548529,31.24096,-0.42722,31.24388098,2.10096,0.61278,2.1885,29.14,-1.04,29.15855278
07/10/2019 22:30,28.75624,0.57432,28.76197459,1.86624,0.54432,1.944,26.89,0.03,26.89001673,28.70624,0.53432,28.71121232,1.86624,0.54432,1.944,26.84,-0.01,26.84000186
07/10/2019 23:00,27.03632,0.45726,27.0401865,1.63632,0.47726,1.7045,25.4,-0.02,25.40000787,26.99632,0.31726,26.99818415,1.63632,0.47726,1.7045,25.36,-0.16,25.36050473
07/10/2019 23:30,24.46944,0.45192,24.47361284,2.02944,0.59192,2.114,22.44,-0.14,22.44043672,24.43944,-0.01808,24.43944669,2.02944,0.59192,2.114,22.41,-0.61,22.41830056
08/10/2019 00:00,23.39352,-0.06064,23.39359859,2.36352,0.68936,2.462,21.03,-0.75,21.0433695,23.36352,-0.08064,23.36365917,2.36352,0.68936,2.462,21,-0.77,21.01411193
08/10/2019 00:30,22.63872,-0.09704,22.63892798,2.23872,0.65296,2.332,20.4,-0.75,20.41378211,22.60872,-0.11704,22.60902294,2.23872,0.65296,2.332,20.37,-0.77,20.38454807
08/10/2019 01:00,22.21768,-0.27776,22.21941618,2.16768,0.63224,2.258,20.05,-0.91,20.07064025,22.18768,-0.30776,22.18981433,2.16768,0.63224,2.258,20.02,-0.94,20.04205578
08/10/2019 01:30,22.55184,1.88012,22.63007597,2.09184,0.61012,2.179,20.46,1.27,20.49937804,22.53184,-0.40988,22.53556779,2.09184,0.61012,2.179,20.44,-1.02,20.46543427
08/10/2019 02:00,23.50984,-0.19088,23.51061488,2.25984,0.65912,2.354,21.25,-0.85,21.26699321,23.47984,-0.24088,23.48107556,2.25984,0.65912,2.354,21.22,-0.9,21.23907719
08/10/2019 02:30,23.79688,-0.13716,23.79727528,2.54688,0.74284,2.653,21.25,-0.88,21.26821337,23.76688,-0.15716,23.76739961,2.54688,0.74284,2.653,21.22,-0.9,21.23907719
08/10/2019 03:00,23.04976,-0.36132,23.05259179,2.18976,0.63868,2.281,20.86,-1,20.88395556,23.02976,-0.38132,23.03291668,2.18976,0.63868,2.281,20.84,-1.02,20.86494668
08/10/2019 03:30,23.07824,-0.29468,23.08012127,2.41824,0.70532,2.519,20.66,-1,20.6841872,23.05824,-0.31468,23.06038715,2.41824,0.70532,2.519,20.64,-1.02,20.66518812
08/10/2019 04:00,22.44576,-0.46832,22.4506451,1.92576,0.56168,2.006,20.52,-1.03,20.54583413,22.41576,-0.49832,22.42129834,1.92576,0.56168,2.006,20.49,-1.06,20.51739993
08/10/2019 04:30,22.51016,-0.23912,22.51143002,2.06016,0.60088,2.146,20.45,-0.84,20.46724456,22.48016,-0.26912,22.48177082,2.06016,0.60088,2.146,20.42,-0.87,20.4385249
08/10/2019 05:00,22.87824,0.43032,22.88228662,2.05824,0.60032,2.144,20.82,-0.17,20.82069403,22.83824,0.41032,22.84192568,2.05824,0.60032,2.144,20.78,-0.19,20.78086861
08/10/2019 05:30,23.64632,0.51476,23.65192228,1.93632,0.56476,2.017,21.71,-0.05,21.71005758,23.60632,0.53476,23.61237625,1.93632,0.56476,2.017,21.67,-0.03,21.67002077
08/10/2019 06:00,25.74544,-1.38508,25.78267107,2.24544,0.65492,2.339,23.5,-2.04,23.58837849,25.71544,1.63492,25.76735954,2.24544,0.65492,2.339,23.47,0.98,23.49045125
08/10/2019 06:30,30.5128,4.6454,30.86439219,1.9728,0.5754,2.055,28.54,4.07,28.82874434,30.2728,3.3454,30.45708655,1.9728,0.5754,2.055,28.3,2.77,28.43524046
08/10/2019 07:00,36.0844,6.7192,36.70465327,2.2944,0.6692,2.39,33.79,6.05,34.32734479,35.8844,5.8192,36.35317389,2.2944,0.6692,2.39,33.59,5.15,33.98250432
08/10/2019 07:30,39.56336,7.99098,40.36229944,3.60336,1.05098,3.7535,35.96,6.94,36.62356072,39.50336,7.98098,40.30150733,3.60336,1.05098,3.7535,35.9,6.93,36.56275291
08/10/2019 08:00,40.30816,8.60488,41.21640113,4.50816,1.31488,4.696,35.8,7.29,36.53469721,40.23816,8.57488,41.14168309,4.50816,1.31488,4.696,35.73,7.26,36.46012205
08/10/2019 08:30,40.498,9.379,41.56986463,6.408,1.869,6.675,34.09,7.51,34.90742328,40.438,9.349,41.50464607,6.408,1.869,6.675,34.03,7.48,34.84237793
08/10/2019 09:00,40.81064,10.15352,42.05475366,7.52064,2.19352,7.834,33.29,7.96,34.22843409,40.75064,10.11352,41.98687827,7.52064,2.19352,7.834,33.23,7.92,34.160786
08/10/2019 09:30,40.16392,10.13906,41.4239183,8.05392,2.34906,8.3895,32.11,7.79,33.04143157,40.10392,10.09906,41.35595982,8.05392,2.34906,8.3895,32.05,7.75,32.97370164
08/10/2019 10:00,40.0936,11.3273,41.66298701,10.8936,3.1773,11.3475,29.2,8.15,30.31604361,40.0536,11.2973,41.61634126,10.8936,3.1773,11.3475,29.16,8.12,30.26945655
08/10/2019 10:30,40.00624,11.85682,41.7262917,12.84624,3.74682,13.3815,27.16,8.11,28.34497663,39.95624,11.81682,41.66699353,12.84624,3.74682,13.3815,27.11,8.07,28.2856324
08/10/2019 11:00,38.3048,10.6839,39.76686337,10.2648,2.9939,10.6925,28.04,7.69,29.07537962,38.2448,10.6439,39.69832911,10.2648,2.9939,10.6925,27.98,7.65,29.00694572
08/10/2019 11:30,38.4104,13.0697,40.57309313,16.9704,4.9497,17.6775,21.44,8.12,22.92614228,38.3804,13.0297,40.53181696,16.9704,4.9497,17.6775,21.41,8.08,22.88393541
08/10/2019 12:00,39.47432,13.22876,41.63198327,17.10432,4.98876,17.817,22.37,8.24,23.83934773,39.43432,13.18876,41.5813538,17.10432,4.98876,17.817,22.33,8.2,23.78799908
08/10/2019 12:30,39.03032,9.85426,40.2550906,8.62032,2.51426,8.9795,30.41,7.34,31.28328148,38.97032,9.81426,40.18713153,8.62032,2.51426,8.9795,30.35,7.3,31.21558105
08/10/2019 13:00,37.29464,9.47552,38.47954849,8.62464,2.51552,8.984,28.67,6.96,29.50272021,37.23464,9.44552,38.4140113,8.62464,2.51552,8.984,28.61,6.93,29.43734023
08/10/2019 13:30,37.43232,13.56776,39.81535749,19.19232,5.59776,19.992,18.24,7.97,19.905238,37.41232,13.55776,39.79314695,19.19232,5.59776,19.992,18.22,7.96,19.88290723
08/10/2019 14:00,36.13632,13.84226,38.69679296,21.67632,6.32226,22.5795,14.46,7.52,16.29852754,36.11632,13.79226,38.66025099,21.67632,6.32226,22.5795,14.44,7.47,16.257752
08/10/2019 14:30,37.566,12.8555,39.70476339,19.596,5.7155,20.4125,17.97,7.14,19.33650692,37.536,12.8155,39.66343828,19.596,5.7155,20.4125,17.94,7.1,19.29387468
08/10/2019 15:00,36.8284,10.5762,38.31692907,13.3584,3.8962,13.915,23.47,6.68,24.40211671,36.7884,10.5362,38.26745203,13.3584,3.8962,13.915,23.43,6.64,24.35271032
08/10/2019 15:30,36.43472,9.44596,37.63927446,9.89472,2.88596,10.307,26.54,6.56,27.33871248,36.37472,9.40596,37.57116366,9.89472,2.88596,10.307,26.48,6.52,27.27087824
08/10/2019 16:00,37.61608,10.62844,39.08878626,13.12608,3.82844,13.673,24.49,6.8,25.41653202,37.57608,10.58844,39.03942686,13.12608,3.82844,13.673,24.45,6.76,25.36730376
08/10/2019 16:30,38.2756,10.2858,39.633562,12.4656,3.6358,12.985,25.81,6.65,26.65292854,38.2256,10.2558,39.57749271,12.4656,3.6358,12.985,25.76,6.62,26.59702991
08/10/2019 17:00,38.3596,8.9628,39.39277467,10.5696,3.0828,11.01,27.79,5.88,28.4052548,38.2996,8.9228,39.3252555,10.5696,3.0828,11.01,27.73,5.84,28.33828682
08/10/2019 17:30,38.33616,7.23138,39.01222911,8.09616,2.36138,8.4335,30.24,4.87,30.62963434,38.27616,7.19138,38.94586462,8.09616,2.36138,8.4335,30.18,4.83,30.56405241
08/10/2019 18:00,38.2068,5.3874,38.58475923,5.4768,1.5974,5.705,32.73,3.79,32.94870255,38.1368,5.3574,38.51126133,5.4768,1.5974,5.705,32.66,3.76,32.87572357
08/10/2019 18:30,38.652,4.961,38.96907267,3.912,1.141,4.075,34.74,3.82,34.94939198,38.582,4.941,38.89709764,3.912,1.141,4.075,34.67,3.8,34.8776275
08/10/2019 19:00,40.25752,5.46136,40.62627684,4.18752,1.22136,4.362,36.07,4.24,36.31834936,40.19752,5.55136,40.57903661,4.18752,1.22136,4.362,36.01,4.33,36.26939481
08/10/2019 19:30,41.0272,5.2346,41.35978937,2.8272,0.8246,2.945,38.2,4.41,38.45371373,40.9472,5.2146,41.27790258,2.8272,0.8246,2.945,38.12,4.39,38.37194939
08/10/2019 20:00,38.97248,4.73114,39.25860266,2.71248,0.79114,2.8255,36.26,3.94,36.47343143,38.90248,4.70114,39.18550328,2.71248,0.79114,2.8255,36.19,3.91,36.40060714
08/10/2019 20:30,37.46896,4.09678,37.69226141,2.86896,0.83678,2.9885,34.6,3.26,34.7532387,37.40896,4.06678,37.62936337,2.86896,0.83678,2.9885,34.54,3.23,34.6906976
08/10/2019 21:00,35.72624,2.40432,35.80705209,2.10624,0.61432,2.194,33.62,1.79,33.66761797,35.66624,3.63432,35.85092687,2.10624,0.61432,2.194,33.56,3.02,33.69560802
08/10/2019 21:30,33.82664,3.01902,33.96109621,2.39664,0.69902,2.4965,31.43,2.32,31.51550888,33.76664,2.99902,33.89955896,2.39664,0.69902,2.4965,31.37,2.3,31.45420322
08/10/2019 22:00,31.89024,2.48382,31.9868218,2.55024,0.74382,2.6565,29.34,1.74,29.39154981,31.82024,-1.01618,31.83646173,2.55024,0.74382,2.6565,29.27,-1.76,29.3228665
08/10/2019 22:30,29.54392,1.39906,29.57702787,2.53392,0.73906,2.6395,27.01,0.66,27.01806248,29.48392,1.38906,29.51662288,2.53392,0.73906,2.6395,26.95,0.65,26.95783745
08/10/2019 23:00,28.18736,0.98798,28.20466926,2.90736,0.84798,3.0285,25.28,0.14,25.28038766,28.14736,0.96798,28.16399937,2.90736,0.84798,3.0285,25.24,0.12,25.24028526
08/10/2019 23:30,25.70416,1.02288,25.72450436,3.88416,1.13288,4.046,21.82,-0.11,21.82027727,25.66416,0.98288,25.68297416,3.88416,1.13288,4.046,21.78,-0.15,21.78051652
09/10/2019 00:00,24.10992,3.33456,24.33942343,3.88992,1.13456,4.052,20.22,2.2,20.33933136,24.07992,0.31456,24.08197449,3.88992,1.13456,4.052,20.19,-0.82,20.20664495
09/10/2019 00:30,22.988,0.1565,22.98853271,3.828,1.1165,3.9875,19.16,-0.96,19.18403503,22.958,0.1265,22.95834851,3.828,1.1165,3.9875,19.13,-0.99,19.1555997
09/10/2019 01:00,22.37648,-0.13436,22.37688338,3.27648,0.95564,3.413,19.1,-1.09,19.13107681,22.35648,-0.16436,22.35708416,3.27648,0.95564,3.413,19.08,-1.12,19.11284385
09/10/2019 01:30,22.1948,-0.4486,22.19933308,2.6448,0.7714,2.755,19.55,-1.22,19.58802951,22.1648,-0.4786,22.16996655,2.6448,0.7714,2.755,19.52,-1.25,19.55998211
09/10/2019 02:00,23.1304,-0.3728,23.13340407,2.6304,0.7672,2.74,20.5,-1.14,20.53167309,23.1004,-0.4028,23.10391153,2.6304,0.7672,2.74,20.47,-1.17,20.50340947
09/10/2019 02:30,23.41144,-0.33958,23.41390265,2.64144,0.77042,2.7515,20.77,-1.11,20.79963942,23.38144,-0.36958,23.38436071,2.64144,0.77042,2.7515,20.74,-1.14,20.77130713
09/10/2019 03:00,22.71192,-0.48694,22.71713936,2.34192,0.68306,2.4395,20.37,-1.17,20.40357322,22.67192,-0.51694,22.67781258,2.34192,0.68306,2.4395,20.33,-1.2,20.36538485
09/10/2019 03:30,22.33528,-0.68096,22.34565817,2.22528,0.64904,2.318,20.11,-1.33,20.15393262,22.30528,-0.71096,22.31660772,2.22528,0.64904,2.318,20.08,-1.36,20.12600308
09/10/2019 04:00,22.17416,-0.54712,22.18090873,2.44416,0.71288,2.546,19.73,-1.26,19.77019221,22.14416,-0.57712,22.15167916,2.44416,0.71288,2.546,19.7,-1.29,19.74219086
