Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2019 04:30,22.38672,-0.20054,22.3876182,2.22672,0.64946,2.3195,20.16,-0.85,20.17791119,22.35672,-0.23054,22.35790862,2.22672,0.64946,2.3195,20.13,-0.88,20.14922579
09/10/2019 05:00,22.98552,0.57286,22.99265749,2.37552,0.69286,2.4745,20.61,-0.12,20.61034934,22.96552,0.56286,22.97241651,2.37552,0.69286,2.4745,20.59,-0.13,20.59041039
09/10/2019 05:30,23.95976,0.62368,23.96787592,2.06976,0.60368,2.156,21.89,0.02,21.89000914,23.92976,0.60368,23.93737336,2.06976,0.60368,2.156,21.86,0,21.86
09/10/2019 06:00,25.81952,1.46986,25.86132443,2.39952,0.69986,2.4995,23.42,0.77,23.43265457,25.79952,1.44986,25.8402269,2.39952,0.69986,2.4995,23.4,0.75,23.41201615
09/10/2019 06:30,30.71984,3.84662,30.9597328,2.07984,0.60662,2.1665,28.64,3.24,28.82268551,30.66984,3.81662,30.90640183,2.07984,0.60662,2.1665,28.59,3.21,28.76964025
09/10/2019 07:00,35.36264,4.20952,35.61230639,1.95264,0.56952,2.034,33.41,3.64,33.60770299,35.82264,7.81952,36.66614828,1.95264,0.56952,2.034,33.87,7.25,34.63725451
09/10/2019 07:30,38.7168,3.4174,38.8673285,2.1168,0.6174,2.205,36.6,2.8,36.70694757,39.8568,11.5874,41.50701561,2.1168,0.6174,2.205,37.74,10.97,39.30201649
09/10/2019 08:00,40.756,7.953,41.52471246,2.376,0.693,2.475,38.38,7.26,39.06061955,40.796,8.793,41.73284636,2.376,0.693,2.475,38.42,8.1,39.26456927
09/10/2019 08:30,41.29224,9.62482,42.39913023,4.78224,1.39482,4.9815,36.51,8.23,37.42610052,41.23224,9.58482,42.33162399,4.78224,1.39482,4.9815,36.45,8.19,37.3587821
09/10/2019 09:00,39.60872,10.30046,40.92615516,7.09872,2.07046,7.3945,32.51,8.23,33.5355483,39.52872,10.04046,40.78394956,7.09872,2.07046,7.3945,32.43,7.97,33.39499663
09/10/2019 09:30,39.83672,11.40446,41.43701206,11.22672,3.27446,11.6945,28.61,8.13,29.74271339,39.77672,11.34446,41.3628363,11.22672,3.27446,11.6945,28.55,8.07,29.66862653
09/10/2019 10:00,39.7392,12.6056,41.69058848,14.4192,4.2056,15.02,25.32,8.4,26.67700133,39.6992,12.5656,41.64037445,14.4192,4.2056,15.02,25.28,8.36,26.62645301
09/10/2019 10:30,39.0104,13.2797,41.20875805,16.7304,4.8797,17.4275,22.28,8.4,23.81088827,38.9804,13.2397,41.16747794,16.7304,4.8797,17.4275,22.25,8.36,23.76872104
09/10/2019 11:00,39.29096,13.96278,41.69818657,18.42096,5.37278,19.1885,20.87,8.59,22.56867298,39.27096,13.92278,41.66595855,18.42096,5.37278,19.1885,20.85,8.55,22.53497282
09/10/2019 11:30,39.22296,13.44878,41.4645665,16.93296,4.93878,17.6385,22.29,8.51,23.85925816,39.19296,13.41878,41.4264622,16.93296,4.93878,17.6385,22.26,8.48,23.82053736
09/10/2019 12:00,39.48808,13.80194,41.83063482,17.69808,5.16194,18.4355,21.79,8.64,23.44042875,39.45808,13.76194,41.78912622,17.69808,5.16194,18.4355,21.76,8.6,23.39781186
09/10/2019 12:30,39.6172,12.5996,41.57249639,15.9072,4.6396,16.57,23.71,7.96,25.01051179,39.5872,12.5596,41.53179452,15.9072,4.6396,16.57,23.68,7.92,24.96935722
09/10/2019 13:00,38.6564,11.2352,40.25601794,13.5264,3.9452,14.09,25.13,7.29,26.16602759,38.6264,11.1952,40.21605749,13.5264,3.9452,14.09,25.1,7.25,26.12608849
09/10/2019 13:30,37.024,10.4695,38.47579767,12.444,3.6295,12.9625,24.58,6.84,25.51395696,37.004,10.5395,38.47566863,12.444,3.6295,12.9625,24.56,6.91,25.51355914
09/10/2019 14:00,35.5068,8.3774,36.48168961,10.5168,3.0674,10.955,24.99,5.31,25.54791968,35.4768,8.3474,36.44560913,10.5168,3.0674,10.955,24.96,5.28,25.51234995
09/10/2019 14:30,35.79536,9.12948,36.94123986,12.37536,3.60948,12.891,23.42,5.52,24.06172895,35.76536,9.09948,36.90476273,12.37536,3.60948,12.891,23.39,5.49,24.02565712
09/10/2019 15:00,35.67544,8.50242,36.67462563,10.22544,2.98242,10.6515,25.45,5.52,26.04175301,35.64544,8.47242,36.63849469,10.22544,2.98242,10.6515,25.42,5.49,26.00608583
09/10/2019 15:30,36.49344,9.37142,37.67750889,12.07344,3.52142,12.5765,24.42,5.85,25.11093188,36.45344,9.34142,37.63130898,12.07344,3.52142,12.5765,24.38,5.82,25.06505137
09/10/2019 16:00,36.62968,9.84574,37.92983065,12.73968,3.71574,13.2705,23.89,6.13,24.66392102,36.58968,9.81574,37.88341899,12.73968,3.71574,13.2705,23.85,6.1,24.61772735
09/10/2019 16:30,38.97048,9.61514,40.13912342,11.16048,3.25514,11.6255,27.81,6.36,28.527981,38.94048,9.57514,40.10042754,11.16048,3.25514,11.6255,27.78,6.32,28.48983678
09/10/2019 17:00,39.24144,8.16542,40.08197471,6.84144,1.99542,7.1265,32.4,6.17,32.98225129,39.19144,8.13542,40.02691629,6.84144,1.99542,7.1265,32.35,6.14,32.927528
09/10/2019 17:30,39.25224,6.75232,39.8287857,4.84224,1.41232,5.044,34.41,5.34,34.82188536,39.19224,6.72232,39.76457296,4.84224,1.41232,5.044,34.35,5.31,34.75800052
09/10/2019 18:00,37.6696,5.1353,38.01802297,3.0696,0.8953,3.1975,34.6,4.24,34.85882385,37.6296,5.1053,37.97434508,3.0696,0.8953,3.1975,34.56,4.21,34.81548075
09/10/2019 18:30,38.56728,4.46254,38.82459723,1.51728,0.44254,1.5805,37.05,4.02,37.26745095,38.51728,4.43254,38.77148784,1.51728,0.44254,1.5805,37,3.99,37.21451464
09/10/2019 19:00,39.98352,4.92186,40.28531466,1.58352,0.46186,1.6495,38.4,4.46,38.65813757,39.92352,4.89186,40.22210516,1.58352,0.46186,1.6495,38.34,4.43,38.59508388
09/10/2019 19:30,40.51648,5.10064,40.83627897,2.19648,0.64064,2.288,38.32,4.46,38.57867286,40.45648,5.07064,40.77300779,2.19648,0.64064,2.288,38.26,4.43,38.51561372
09/10/2019 20:00,39.00576,4.91668,39.31441282,2.28576,0.66668,2.381,36.72,4.25,36.96513087,38.93576,4.89668,39.24246274,2.28576,0.66668,2.381,36.65,4.23,36.89329749
09/10/2019 20:30,37.1348,4.1789,37.36919288,2.2248,0.6489,2.3175,34.91,3.53,35.0880179,37.0748,4.1589,37.30733499,2.2248,0.6489,2.3175,34.85,3.51,35.02631297
09/10/2019 21:00,36.00128,3.76204,36.197308,1.96128,0.57204,2.043,34.04,3.19,34.18914594,35.93128,3.68204,36.11944492,1.96128,0.57204,2.043,33.97,3.11,34.11206531
09/10/2019 21:30,33.71032,2.86176,33.83157319,1.96032,0.57176,2.042,31.75,2.29,31.83247713,33.65032,2.84176,33.77009973,1.96032,0.57176,2.042,31.69,2.27,31.77119765
09/10/2019 22:00,31.4092,1.7731,31.45920737,1.9992,0.5831,2.0825,29.41,1.19,29.4340653,31.3692,1.7531,31.41814871,1.9992,0.5831,2.0825,29.37,1.17,29.39329515
09/10/2019 22:30,29.7292,0.9281,29.7436834,1.8792,0.5481,1.9575,27.85,0.38,27.85259234,29.6292,-1.7019,29.67803828,1.8792,0.5481,1.9575,27.75,-2.25,27.84106679
09/10/2019 23:00,27.17408,0.62994,27.18138054,2.19408,0.63994,2.2855,24.98,-0.01,24.980002,27.13408,0.55994,27.13985686,2.19408,0.63994,2.2855,24.94,-0.08,24.94012831
09/10/2019 23:30,24.97616,-0.11112,24.97640719,1.67616,0.48888,1.746,23.3,-0.6,23.30772404,24.94616,-0.19112,24.9468921,1.67616,0.48888,1.746,23.27,-0.68,23.27993342
10/10/2019 00:00,24.09664,-0.03848,24.09667072,2.81664,0.82152,2.934,21.28,-0.86,21.29737073,24.07664,2.87152,24.24727244,2.81664,0.82152,2.934,21.26,2.05,21.35860716
10/10/2019 00:30,22.8896,-0.3222,22.89186757,3.0096,0.8778,3.135,19.88,-1.2,19.91618437,22.8596,-0.3522,22.86231303,3.0096,0.8778,3.135,19.85,-1.23,19.8880718
10/10/2019 01:00,22.65984,-0.34588,22.6624796,3.09984,0.90412,3.229,19.56,-1.25,19.59990051,22.62984,-0.37588,22.63296145,3.09984,0.90412,3.229,19.53,-1.28,19.57190078
10/10/2019 01:30,22.86544,-0.49008,22.87069139,2.84544,0.82992,2.964,20.02,-1.32,20.06346929,22.83544,-0.53008,22.84159156,2.84544,0.82992,2.964,19.99,-1.36,20.03620972
10/10/2019 02:00,23.31808,-0.53056,23.32411518,2.39808,0.69944,2.498,20.92,-1.23,20.95612798,23.28808,-0.56056,23.29482555,2.39808,0.69944,2.498,20.89,-1.26,20.92796455
10/10/2019 02:30,23.86888,-0.30616,23.87084344,2.85888,0.83384,2.978,21.01,-1.14,21.0409054,23.84888,-0.33616,23.85124904,2.85888,0.83384,2.978,20.99,-1.17,21.0225831
10/10/2019 03:00,23.6492,-0.2044,23.6500833,3.3792,0.9856,3.52,20.27,-1.19,20.30490089,23.6292,-0.2344,23.63036259,3.3792,0.9856,3.52,20.25,-1.22,20.28671733
10/10/2019 03:30,23.38744,-0.25408,23.38882012,3.03744,0.88592,3.164,20.35,-1.14,20.38190619,23.35744,-0.28408,23.35916747,3.03744,0.88592,3.164,20.32,-1.17,20.35365569
10/10/2019 04:00,22.84408,-0.41256,22.84780508,2.49408,0.72744,2.598,20.35,-1.14,20.38190619,22.81408,-0.44256,22.81837211,2.49408,0.72744,2.598,20.32,-1.17,20.35365569
10/10/2019 04:30,22.7032,-0.2524,22.70460297,2.0832,0.6076,2.17,20.62,-0.86,20.63792625,22.6732,-0.2724,22.67483627,2.0832,0.6076,2.17,20.59,-0.88,20.60879667
10/10/2019 05:00,23.20472,0.28596,23.20648193,2.21472,0.64596,2.307,20.99,-0.36,20.99308696,23.17472,0.06596,23.17481387,2.21472,0.64596,2.307,20.96,-0.58,20.96802327
10/10/2019 05:30,24.01368,0.60524,24.02130601,2.14368,0.62524,2.233,21.87,-0.02,21.87000914,23.98368,0.57524,23.99057747,2.14368,0.62524,2.233,21.84,-0.05,21.84005723
10/10/2019 06:00,26.13736,1.43048,26.17647533,2.60736,0.76048,2.716,23.53,0.67,23.53953695,26.09736,0.50048,26.10215852,2.60736,0.76048,2.716,23.49,-0.26,23.49143887
10/10/2019 06:30,30.89232,3.93276,31.14164473,2.27232,0.66276,2.367,28.62,3.27,28.80620246,30.85232,3.91276,31.09944276,2.27232,0.66276,2.367,28.58,3.25,28.76419476
10/10/2019 07:00,36.32552,6.29536,36.86699012,2.79552,0.81536,2.912,33.53,5.48,33.97486277,36.25552,6.26536,36.79289967,2.79552,0.81536,2.912,33.46,5.45,33.90094541
10/10/2019 07:30,39.82664,9.27652,40.89272646,3.41664,0.99652,3.559,36.41,8.28,37.33961034,39.24664,5.85652,39.6811993,3.41664,0.99652,3.559,35.83,4.86,36.15810421
10/10/2019 08:00,41.04656,8.45358,41.90803148,3.16656,0.92358,3.2985,37.88,7.53,38.62117683,40.97656,8.42358,41.83342168,3.16656,0.92358,3.2985,37.81,7.5,38.54667431
10/10/2019 08:30,40.99792,9.53356,42.09178317,4.53792,1.32356,4.727,36.46,8.21,37.37292737,40.92792,9.50356,42.01680959,4.53792,1.32356,4.727,36.39,8.18,37.29804955
10/10/2019 09:00,41.79576,11.48168,43.34414066,7.68576,2.24168,8.006,34.11,9.24,35.33935059,41.73576,11.44168,43.27569415,7.68576,2.24168,8.006,34.05,9.2,35.27098666
10/10/2019 09:30,42.1956,11.5883,43.75794049,10.2456,2.9883,10.6725,31.95,8.6,33.08719541,42.1356,11.5483,43.68949554,10.2456,2.9883,10.6725,31.89,8.56,33.01886885
10/10/2019 10:00,40.98088,10.65234,42.34270744,8.75088,2.55234,9.1155,32.23,8.1,33.23225692,40.93088,10.61234,42.28426064,8.75088,2.55234,9.1155,32.18,8.06,33.17402598
10/10/2019 10:30,40.75704,12.69622,42.68876095,14.14704,4.12622,14.7365,26.61,8.57,27.95598326,40.71704,12.65622,42.63868257,14.14704,4.12622,14.7365,26.57,8.53,27.90565892
10/10/2019 11:00,41.08888,12.64134,42.98952822,13.71888,4.00134,14.2905,27.37,8.64,28.70133272,41.03888,12.60134,42.92998301,13.71888,4.00134,14.2905,27.32,8.6,28.64162007
10/10/2019 11:30,40.82664,13.27902,42.93188682,16.07664,4.68902,16.7465,24.75,8.59,26.19829384,40.78664,13.23902,42.8814838,16.07664,4.68902,16.7465,24.71,8.55,26.1474014
10/10/2019 12:00,40.96616,14.18888,43.35378393,19.19616,5.59888,19.996,21.77,8.59,23.40343992,40.93616,14.14888,43.31235391,19.19616,5.59888,19.996,21.74,8.55,23.36086685
10/10/2019 12:30,41.94,13.81,44.1551775,18.48,5.39,19.25,23.46,8.42,24.92524824,41.91,13.77,44.11418139,18.48,5.39,19.25,23.43,8.38,24.88351462
10/10/2019 13:00,39.77976,10.88118,41.24111279,13.40976,3.91118,13.9685,26.37,6.97,27.27558982,39.82976,11.53118,41.46538187,13.40976,3.91118,13.9685,26.42,7.62,27.49692346
10/10/2019 13:30,39.30352,8.61186,40.23593937,8.54352,2.49186,8.8995,30.76,6.12,31.36290803,39.26352,8.58186,40.19045065,8.54352,2.49186,8.8995,30.72,6.09,31.31783038
10/10/2019 14:00,39.2352,8.0211,40.04670978,6.8952,2.0111,7.1825,32.34,6.01,32.89370304,39.1852,7.9911,39.99171887,6.8952,2.0111,7.1825,32.29,5.98,32.83906972
10/10/2019 14:30,39.50584,8.36462,40.38165749,7.93584,2.31462,8.2665,31.57,6.05,32.14447698,39.45584,8.33462,40.32653222,7.93584,2.31462,8.2665,31.52,6.02,32.08973044
10/10/2019 15:00,39.93232,8.87776,40.90727079,9.11232,2.65776,9.492,30.82,6.22,31.44138674,39.88232,8.83776,40.84979131,9.11232,2.65776,9.492,30.77,6.18,31.38447546
10/10/2019 15:30,40.52056,8.50308,41.40311766,8.41056,2.45308,8.761,32.11,6.05,32.67498432,40.47056,8.47308,41.34802669,8.41056,2.45308,8.761,32.06,6.02,32.62030043
10/10/2019 16:00,40.55024,8.65882,41.46440796,9.15024,2.66882,9.5315,31.4,5.99,31.96623375,40.50024,8.62882,41.40924987,9.15024,2.66882,9.5315,31.35,5.96,31.9115042
10/10/2019 16:30,42.60448,8.21714,43.38966589,7.22448,2.10714,7.5255,35.38,6.11,35.90371151,42.53448,8.17714,43.31336523,7.22448,2.10714,7.5255,35.31,6.07,35.82793603
10/10/2019 17:00,42.56504,7.26522,43.18062125,6.15504,1.79522,6.4115,36.41,5.47,36.81859585,42.50504,7.23522,43.11643345,6.15504,1.79522,6.4115,36.35,5.44,36.75481057
10/10/2019 17:30,42.57888,6.65384,43.09564489,5.49888,1.60384,5.728,37.08,5.05,37.42230485,42.50888,6.62384,43.02185648,5.49888,1.60384,5.728,37.01,5.02,37.34890226
10/10/2019 18:00,42.45392,5.76406,42.84343253,4.81392,1.40406,5.0145,37.64,4.36,37.89167719,42.39392,5.73406,42.77994737,4.81392,1.40406,5.0145,37.58,4.33,37.82863069
10/10/2019 18:30,43.6824,6.2532,44.12770762,5.2224,1.5232,5.44,38.46,4.73,38.74976774,43.6024,6.2132,44.04285572,5.2224,1.5232,5.44,38.38,4.69,38.66549495
10/10/2019 19:00,45.7156,6.7083,46.20516608,4.9656,1.4483,5.1725,40.75,5.26,41.08807735,45.6256,6.6783,46.11176711,4.9656,1.4483,5.1725,40.66,5.23,40.9949814
10/10/2019 19:30,44.26512,6.16066,44.69177307,4.90512,1.43066,5.1095,39.36,4.73,39.64318983,44.19512,6.14066,44.61968553,4.90512,1.43066,5.1095,39.29,4.71,39.57130526
10/10/2019 20:00,43.14272,5.70746,43.51860968,4.72272,1.37746,4.9195,38.42,4.33,38.6632293,43.09272,5.67746,43.46511324,4.72272,1.37746,4.9195,38.37,4.3,38.61019166
10/10/2019 20:30,40.84256,4.98408,41.14554363,4.64256,1.35408,4.836,36.2,3.63,36.38154615,40.78256,4.96408,41.08356472,4.64256,1.35408,4.836,36.14,3.61,36.3198527
10/10/2019 21:00,39.54208,4.56644,39.80487991,4.58208,1.33644,4.773,34.96,3.23,35.10889488,39.48208,4.54644,39.74298376,4.58208,1.33644,4.773,34.9,3.21,35.04731231
10/10/2019 21:30,37.71096,4.03528,37.92624406,4.92096,1.43528,5.126,32.79,2.6,32.89291869,37.66096,4.00528,37.87334387,4.92096,1.43528,5.126,32.74,2.57,32.84071406
10/10/2019 22:00,34.82552,3.34786,34.9860688,5.37552,1.56786,5.5995,29.45,1.78,29.50374383,34.78552,3.31786,34.94339132,5.37552,1.56786,5.5995,29.41,1.75,29.46201962
10/10/2019 22:30,32.62008,2.45544,32.71236471,4.99008,1.45544,5.198,27.63,1,27.64809035,32.59008,2.43544,32.6809529,4.99008,1.45544,5.198,27.6,0.98,27.61739307
10/10/2019 23:00,30.09456,2.12508,30.16949629,5.19456,1.51508,5.411,24.9,0.61,24.90747077,30.05456,-1.66492,30.10064012,5.19456,1.51508,5.411,24.86,-3.18,25.06256172
10/10/2019 23:30,27.77896,1.28678,27.80874721,4.78896,1.39678,4.9885,22.99,-0.11,22.99026316,27.73896,1.26678,27.76787052,4.78896,1.39678,4.9885,22.95,-0.13,22.95036819
11/10/2019 00:00,26.26984,3.54912,26.50850328,4.17984,1.21912,4.354,22.09,2.33,22.2125415,25.79984,-1.42088,25.83893659,4.17984,1.21912,4.354,21.62,-2.64,21.78058769
11/10/2019 00:30,24.74832,2.72576,24.89797402,3.68832,1.07576,3.842,21.06,1.65,21.12453786,24.14832,-2.45424,24.27271416,3.68832,1.07576,3.842,20.46,-3.53,20.76228552
11/10/2019 01:00,23.52008,-0.30956,23.52211705,3.19008,0.93044,3.323,20.33,-1.24,20.36778093,23.50008,-0.31956,23.50225263,3.19008,0.93044,3.323,20.31,-1.25,20.34842991
11/10/2019 01:30,23.47664,-0.51848,23.4823646,3.05664,0.89152,3.184,20.42,-1.41,20.46862233,23.45664,-0.54848,23.4630516,3.05664,0.89152,3.184,20.4,-1.44,20.45076038
11/10/2019 02:00,24.18144,-0.44708,24.18557258,2.58144,0.75292,2.689,21.6,-1.2,21.63330765,24.15144,-0.46708,24.15595616,2.58144,0.75292,2.689,21.57,-1.22,21.60447407
11/10/2019 02:30,24.4296,-0.2972,24.43140774,2.6496,0.7728,2.76,21.78,-1.07,21.80626745,24.4096,-0.3272,24.41179289,2.6496,0.7728,2.76,21.76,-1.1,21.78778557
11/10/2019 03:00,24.34648,-0.11436,24.34674858,3.27648,0.95564,3.413,21.07,-1.07,21.09715147,24.31648,-0.14436,24.31690851,3.27648,0.95564,3.413,21.04,-1.1,21.06873513
11/10/2019 03:30,24.36592,0.02256,24.36593044,3.74592,1.09256,3.902,20.62,-1.07,20.64774322,24.34592,-0.04744,24.34596622,3.74592,1.09256,3.902,20.6,-1.14,20.63151958
11/10/2019 04:00,24.2864,0.2152,24.28735342,4.4064,1.2852,4.59,19.88,-1.07,19.90877445,24.2664,0.1952,24.26718509,4.4064,1.2852,4.59,19.86,-1.09,19.88988939
11/10/2019 04:30,24.50144,0.94792,24.51976987,4.62144,1.34792,4.814,19.88,-0.4,19.88402374,24.48144,0.58792,24.48849841,4.62144,1.34792,4.814,19.86,-0.76,19.87453647
11/10/2019 05:00,24.61824,1.14032,24.64463573,4.21824,1.23032,4.394,20.4,-0.09,20.40019853,24.58824,1.02032,24.60940063,4.21824,1.23032,4.394,20.37,-0.21,20.37108245
11/10/2019 05:30,25.51504,1.15272,25.54106555,4.29504,1.25272,4.474,21.22,-0.1,21.22023563,25.48504,1.11272,25.50932005,4.29504,1.25272,4.474,21.19,-0.14,21.19046248
11/10/2019 06:00,27.49496,1.68228,27.5463771,4.22496,1.23228,4.401,23.27,0.45,23.27435069,27.45496,1.62228,27.50284751,4.22496,1.23228,4.401,23.23,0.39,23.23327355
11/10/2019 06:30,32.68848,4.43164,32.98751518,3.94848,1.15164,4.113,28.74,3.28,28.92656219,32.63848,4.06164,32.89023101,3.94848,1.15164,4.113,28.69,2.91,28.83720167
11/10/2019 07:00,37.6548,6.5764,38.22476946,4.4448,1.2964,4.63,33.21,5.28,33.6271096,37.5848,6.5564,38.15237308,4.4448,1.2964,4.63,33.14,5.26,33.5548387
11/10/2019 07:30,41.42504,7.98772,42.18812167,4.65504,1.35772,4.849,36.77,6.63,37.36294689,41.35504,8.02772,42.12699398,4.65504,1.35772,4.849,36.7,6.67,37.30119167
11/10/2019 08:00,43.07088,8.66484,43.93381563,3.89088,1.13484,4.053,39.18,7.53,39.89703372,42.99088,8.63484,43.84947235,3.89088,1.13484,4.053,39.1,7.5,39.81281201
11/10/2019 08:30,43.35936,9.09898,44.30378693,4.17936,1.21898,4.3535,39.18,7.88,39.96456931,43.27936,9.06898,44.21933288,4.17936,1.21898,4.3535,39.1,7.85,39.88022693
11/10/2019 09:00,42.9468,9.7549,44.04072779,5.5368,1.6149,5.7675,37.41,8.14,38.28534576,42.8868,9.7149,43.97336576,5.5368,1.6149,5.7675,37.35,8.1,38.21822209
11/10/2019 09:30,43.44608,10.06094,44.59578883,6.58608,1.92094,6.8605,36.86,8.14,37.74810194,43.37608,10.02094,44.51857539,6.58608,1.92094,6.8605,36.79,8.1,37.67113086
11/10/2019 10:00,42.5884,9.8062,43.7027845,6.8784,2.0062,7.165,35.71,7.8,36.55193702,42.5284,9.7662,43.63534656,6.8784,2.0062,7.165,35.65,7.76,36.48479272
11/10/2019 10:30,42.59776,10.15018,43.79035637,8.05776,2.35018,8.3935,34.54,7.8,35.40976701,42.51776,10.11018,43.70326824,8.05776,2.35018,8.3935,34.46,7.76,35.3229274
11/10/2019 11:00,42.07968,10.11574,43.27848963,8.89968,2.59574,9.2705,33.18,7.52,34.02150496,42.01968,10.07574,43.21080934,8.89968,2.59574,9.2705,33.12,7.48,33.95415733
11/10/2019 11:30,41.84936,9.84148,42.99097185,9.15936,2.67148,9.541,32.69,7.17,33.46707337,41.78936,9.81148,42.92570033,9.15936,2.67148,9.541,32.63,7.14,33.40204335
11/10/2019 12:00,41.62536,9.92198,42.79154452,8.71536,2.54198,9.0785,32.91,7.38,33.72732572,41.57536,9.88198,42.73364117,8.71536,2.54198,9.0785,32.86,7.34,33.66979655
11/10/2019 12:30,41.4664,9.1852,42.47152255,8.4864,2.4752,8.84,32.98,6.71,33.6556756,41.3464,9.0452,42.32422989,8.4864,2.4752,8.84,32.86,6.57,33.51036407
11/10/2019 13:00,42.09896,9.95678,43.26037333,7.42896,2.16678,7.7385,34.67,7.79,35.53439179,41.54896,6.45678,42.04766444,7.42896,2.16678,7.7385,34.12,4.29,34.38863911
11/10/2019 13:30,39.53816,7.81738,40.30356717,6.36816,1.85738,6.6335,33.17,5.96,33.70119434,39.47816,7.78738,40.23889169,6.36816,1.85738,6.6335,33.11,5.93,33.63683992
11/10/2019 14:00,37.02104,7.08572,37.69303425,5.23104,1.52572,5.449,31.79,5.56,32.27255335,36.97104,7.05572,37.63829145,5.23104,1.52572,5.449,31.74,5.53,32.2181393
11/10/2019 14:30,36.508,6.904,37.15507072,4.608,1.344,4.8,31.9,5.56,32.38091413,36.458,6.874,37.1003725,4.608,1.344,4.8,31.85,5.53,32.32651234
11/10/2019 15:00,35.98232,7.62776,36.78192593,6.71232,1.95776,6.992,29.27,5.67,29.81412082,35.94232,7.58776,36.73451332,6.71232,1.95776,6.992,29.23,5.63,29.76726054
11/10/2019 15:30,34.2356,6.8358,34.91138022,5.9856,1.7458,6.235,28.25,5.09,28.70488809,34.2056,6.7958,34.87414471,5.9856,1.7458,6.235,28.22,5.05,28.66829085
11/10/2019 16:00,35.58608,7.07344,36.28226348,6.28608,1.83344,6.548,29.3,5.24,29.76487191,35.54608,7.04344,36.23718878,6.28608,1.83344,6.548,29.26,5.21,29.72022375
11/10/2019 16:30,36.37896,6.44428,36.9453309,4.12896,1.20428,4.301,32.25,5.24,32.6729261,36.32896,6.41428,36.89087045,4.12896,1.20428,4.301,32.2,5.21,32.61876914
11/10/2019 17:00,35.866,5.7705,36.32724358,4.116,1.2005,4.2875,31.75,4.57,32.07720998,35.816,5.7405,36.27311947,4.116,1.2005,4.2875,31.7,4.54,32.0234539
11/10/2019 17:30,35.72848,4.65914,36.03098484,2.80848,0.81914,2.9255,32.92,3.84,33.14320443,35.66848,4.62914,35.96761603,2.80848,0.81914,2.9255,32.86,3.81,33.08014057
11/10/2019 18:00,36.40496,3.91728,36.61510884,1.70496,0.49728,1.776,34.7,3.42,34.86812871,36.35496,3.88728,36.56219444,1.70496,0.49728,1.776,34.65,3.39,34.81543623
11/10/2019 18:30,36.37328,4.12304,36.60621473,2.27328,0.66304,2.368,34.1,3.46,34.27508716,36.32328,4.09304,36.55316192,2.27328,0.66304,2.368,34.05,3.43,34.22232312
11/10/2019 19:00,38.68856,4.72208,38.97566824,1.85856,0.54208,1.936,36.83,4.18,37.06644439,38.63856,4.69208,38.92240914,1.85856,0.54208,1.936,36.78,4.15,37.01338812
11/10/2019 19:30,38.15128,4.63704,38.4320479,2.32128,0.67704,2.418,35.83,3.96,36.04816916,38.10128,4.59704,38.37760173,2.32128,0.67704,2.418,35.78,3.92,35.99409396
11/10/2019 20:00,36.11216,4.11938,36.34635321,2.19216,0.63938,2.2835,33.92,3.48,34.09804686,36.06216,4.08938,36.2932833,2.19216,0.63938,2.2835,33.87,3.45,34.04525518
11/10/2019 20:30,34.88304,2.44422,34.96856719,2.00304,0.58422,2.0865,32.88,1.86,32.93256747,34.84304,3.46422,35.0148291,2.00304,0.58422,2.0865,32.84,2.88,32.96604314
11/10/2019 21:00,32.49144,2.78542,32.61061542,2.52144,0.73542,2.6265,29.97,2.05,30.04002996,32.45144,2.76542,32.56905749,2.52144,0.73542,2.6265,29.93,2.03,29.99876331
11/10/2019 21:30,30.90528,1.48654,30.94101054,2.04528,0.59654,2.1305,28.86,0.89,28.87371989,30.86528,1.46654,30.90010112,2.04528,0.59654,2.1305,28.82,0.87,28.83312852
11/10/2019 22:00,29.356,1.308,29.38512549,2.256,0.658,2.35,27.1,0.65,27.10779408,29.306,1.308,29.33517513,2.256,0.658,2.35,27.05,0.65,27.05780848
11/10/2019 22:30,28.12568,0.77624,28.13638968,2.45568,0.71624,2.558,25.67,0.06,25.67007012,28.09568,0.75624,28.10585586,2.45568,0.71624,2.558,25.64,0.04,25.6400312
11/10/2019 23:00,25.83592,-0.40494,25.83909322,2.24592,0.65506,2.3395,23.59,-1.06,23.61380317,25.92592,3.42506,26.15118284,2.24592,0.65506,2.3395,23.68,2.77,23.84146178
11/10/2019 23:30,24.31704,-0.19128,24.3177923,1.84704,0.53872,1.924,22.47,-0.73,22.48185491,24.29704,-0.23128,24.29814074,1.84704,0.53872,1.924,22.45,-0.77,22.46320102
12/10/2019 00:00,22.88688,-0.84216,22.90236908,1.94688,0.56784,2.028,20.94,-1.41,20.98741766,22.95688,2.35784,23.07764608,1.94688,0.56784,2.028,21.01,1.79,21.08611391
12/10/2019 00:30,21.8944,-1.0358,21.91888759,1.6944,0.4942,1.765,20.2,-1.53,20.2578602,21.9444,2.0342,22.03848137,1.6944,0.4942,1.765,20.25,1.54,20.3084736
12/10/2019 01:00,21.65528,-0.80096,21.67008742,2.22528,0.64904,2.318,19.43,-1.45,19.48402936,21.66528,2.01904,21.75915623,2.22528,0.64904,2.318,19.44,1.37,19.48821439
12/10/2019 01:30,21.32376,-4.30432,21.75384819,2.45376,0.71568,2.556,18.87,-5.02,19.52632326,22.12376,3.31568,22.37084018,2.45376,0.71568,2.556,19.67,2.6,19.8410912
12/10/2019 02:00,22.40904,-1.10528,22.43628128,2.03904,0.59472,2.124,20.37,-1.7,20.44081456,22.53904,2.30472,22.65656767,2.03904,0.59472,2.124,20.5,1.71,20.57119588
12/10/2019 02:30,22.61344,-0.46608,22.61824262,1.93344,0.56392,2.014,20.68,-1.03,20.7056345,22.58344,-0.49608,22.58888792,1.93344,0.56392,2.014,20.65,-1.06,20.67718791
12/10/2019 03:00,22.14952,-0.45264,22.15414452,1.97952,0.57736,2.062,20.17,-1.03,20.19628184,22.12952,-0.48264,22.13478251,1.97952,0.57736,2.062,20.15,-1.06,20.17786163
12/10/2019 03:30,21.97728,-0.43496,21.9815838,2.17728,0.63504,2.268,19.8,-1.07,19.82889054,21.94728,-0.46496,21.95220461,2.17728,0.63504,2.268,19.77,-1.1,19.80057827
12/10/2019 04:00,21.56048,-0.58236,21.56834349,1.98048,0.57764,2.063,19.58,-1.16,19.6143315,21.54048,-0.62236,21.54946892,1.98048,0.57764,2.063,19.56,-1.2,19.59677524
12/10/2019 04:30,21.33776,-0.47732,21.34309809,1.75776,0.51268,1.831,19.58,-0.99,19.60501211,21.31776,-0.50732,21.32379575,1.75776,0.51268,1.831,19.56,-1.02,19.58657704
12/10/2019 05:00,21.6004,-0.2678,21.60206002,1.7904,0.5222,1.865,19.81,-0.79,19.82574589,21.5804,-0.2978,21.58245466,1.7904,0.5222,1.865,19.79,-0.82,19.80698109
12/10/2019 05:30,21.32384,-0.46888,21.32899437,1.44384,0.42112,1.504,19.88,-0.89,19.89991206,21.31384,-0.50888,21.31991403,1.44384,0.42112,1.504,19.87,-0.93,19.89175206
12/10/2019 06:00,22.03208,0.53644,22.03860969,1.22208,0.35644,1.273,20.81,0.18,20.81077846,22.01208,0.84644,22.02834825,1.22208,0.35644,1.273,20.79,0.49,20.79577361
12/10/2019 06:30,23.67072,0.29396,23.67254523,1.11072,0.32396,1.157,22.56,-0.03,22.56001995,23.65072,0.28396,23.65242461,1.11072,0.32396,1.157,22.54,-0.04,22.54003549
12/10/2019 07:00,25.1796,0.9578,25.19781016,1.0896,0.3178,1.135,24.09,0.64,24.09849995,25.1496,0.9278,25.16670803,1.0896,0.3178,1.135,24.06,0.61,24.06773151
12/10/2019 07:30,27.09016,2.12338,27.17324992,1.76016,0.51338,1.8335,25.33,1.61,25.38111503,26.94016,-0.60662,26.94698886,1.76016,0.51338,1.8335,25.18,-1.12,25.20489635
12/10/2019 08:00,28.5604,2.2097,28.645754,1.6104,0.4697,1.6775,26.95,1.74,27.00611227,28.5104,0.0597,28.51046251,1.6104,0.4697,1.6775,26.9,-0.41,26.90312435
12/10/2019 08:30,30.04256,2.57408,30.15263337,2.00256,0.58408,2.086,28.04,1.99,28.1105265,30.00256,2.53408,30.10938671,2.00256,0.58408,2.086,28,1.95,28.06781965
12/10/2019 09:00,30.47264,2.69952,30.59197929,2.43264,0.70952,2.534,28.04,1.99,28.1105265,30.43264,2.68952,30.55125358,2.43264,0.70952,2.534,28,1.98,28.06991984
12/10/2019 09:30,30.49984,1.26162,30.52592218,3.39984,0.99162,3.5415,27.1,0.27,27.10134499,30.46984,3.05162,30.62227187,3.39984,0.99162,3.5415,27.07,2.06,27.14826882
12/10/2019 10:00,30.58232,3.36526,30.76691846,3.89232,1.13526,4.0545,26.69,2.23,26.78299834,30.54232,3.33526,30.72388762,3.89232,1.13526,4.0545,26.65,2.2,26.74065257
12/10/2019 10:30,30.88624,3.66682,31.10314116,4.92624,1.43682,5.1315,25.96,2.23,26.055604,30.83624,3.63682,31.04996227,4.92624,1.43682,5.1315,25.91,2.2,26.00323249
12/10/2019 11:00,31.30096,3.78778,31.52930976,5.34096,1.55778,5.5635,25.96,2.23,26.055604,31.25096,3.75778,31.47607681,5.34096,1.55778,5.5635,25.91,2.2,26.00323249
12/10/2019 11:30,30.31296,4.40628,30.63153355,8.11296,2.36628,8.451,22.2,2.04,22.29353269,30.29296,4.36628,30.60600965,8.11296,2.36628,8.451,22.18,2,22.26998877
12/10/2019 12:00,29.19392,5.37656,29.68488441,11.71392,3.41656,12.202,17.48,1.96,17.58954235,29.18392,5.34656,29.66962909,11.71392,3.41656,12.202,17.47,1.93,17.57628516
12/10/2019 12:30,28.57496,4.90228,28.99242467,11.66496,3.40228,12.151,16.91,1.5,16.97639832,28.55496,4.87228,28.96765184,11.66496,3.40228,12.151,16.89,1.47,16.95384912
12/10/2019 13:00,29.30728,1.29504,29.33587888,10.57728,3.08504,11.018,18.73,-1.79,18.81533949,29.32728,4.51504,29.67279795,10.57728,3.08504,11.018,18.75,1.43,18.8044516
12/10/2019 13:30,27.12,3.975,27.40976149,10.2,2.975,10.625,16.92,1,16.94952507,27.1,3.955,27.3870777,10.2,2.975,10.625,16.9,0.98,16.92839035
12/10/2019 14:00,26.92296,3.40378,27.1372713,9.13296,2.66378,9.5135,17.79,0.74,17.80538402,26.90296,3.38378,27.11492622,9.13296,2.66378,9.5135,17.77,0.72,17.7845804
12/10/2019 14:30,27.17352,2.83436,27.32094043,7.52352,2.19436,7.837,19.65,0.64,19.66041963,27.15352,2.81436,27.2989793,7.52352,2.19436,7.837,19.63,0.62,19.6397887
12/10/2019 15:00,27.23352,2.80186,27.37727216,7.58352,2.21186,7.8995,19.65,0.59,19.65885551,27.21352,2.77186,27.35432102,7.58352,2.21186,7.8995,19.63,0.56,19.63798615
12/10/2019 15:30,26.9188,2.6459,27.0485227,7.0488,2.0559,7.3425,19.87,0.59,19.87875751,26.8888,2.6159,27.01574538,7.0488,2.0559,7.3425,19.84,0.56,19.84790165
12/10/2019 16:00,26.3828,2.2604,26.47945513,5.9328,1.7304,6.18,20.45,0.53,20.45686682,26.3528,2.2304,26.44701783,5.9328,1.7304,6.18,20.42,0.5,20.42612053
12/10/2019 16:30,26.96872,1.69046,27.02164898,4.21872,1.23046,4.3945,22.75,0.46,22.75465007,26.94872,1.68046,27.00106397,4.21872,1.23046,4.3945,22.73,0.45,22.73445403
12/10/2019 17:00,27.72376,1.01068,27.74217624,3.05376,0.89068,3.181,24.67,0.12,24.67029185,27.68376,0.97068,27.70077232,3.05376,0.89068,3.181,24.63,0.08,24.63012992
12/10/2019 17:30,28.83264,0.82202,28.84435554,2.13264,0.62202,2.2215,26.7,0.2,26.70074905,28.79264,0.79202,28.80353127,2.13264,0.62202,2.2215,26.66,0.17,26.660542
12/10/2019 18:00,29.45704,0.96372,29.47280037,1.48704,0.43372,1.549,27.97,0.53,27.975021,29.40704,0.91372,29.42123189,1.48704,0.43372,1.549,27.92,0.48,27.92412577
12/10/2019 18:30,30.81072,1.14396,30.83194952,1.35072,0.39396,1.407,29.46,0.75,29.4695453,30.77072,1.15396,30.79235024,1.35072,0.39396,1.407,29.42,0.76,29.42981481
12/10/2019 19:00,31.75528,1.13904,31.77570172,1.02528,0.29904,1.068,30.73,0.84,30.74147849,31.71528,1.11904,31.73501593,1.02528,0.29904,1.068,30.69,0.82,30.70095275
12/10/2019 19:30,30.88304,1.07922,30.90189113,1.16304,0.33922,1.2115,29.72,0.74,29.72921122,30.83304,1.05922,30.85122854,1.16304,0.33922,1.2115,29.67,0.72,29.67873481
12/10/2019 20:00,30.18208,0.96894,30.19762901,1.16208,0.33894,1.2105,29.02,0.63,29.02683758,30.12208,0.94894,30.13702359,1.16208,0.33894,1.2105,28.96,0.61,28.96642367
12/10/2019 20:30,28.79888,0.68384,28.80699787,1.17888,0.34384,1.228,27.62,0.34,27.62209261,28.76888,0.49384,28.77311826,1.17888,0.34384,1.228,27.59,0.15,27.59040775
12/10/2019 21:00,27.7816,0.2663,27.78287628,1.2216,0.3563,1.2725,26.56,-0.09,26.56015248,27.7416,0.1363,27.74193483,1.2216,0.3563,1.2725,26.52,-0.22,26.5209125
12/10/2019 21:30,26.72872,-0.48954,26.73320262,1.09872,0.32046,1.1445,25.63,-0.81,25.64279626,26.69872,-0.51954,26.70377448,1.09872,0.32046,1.1445,25.6,-0.84,25.61377754
12/10/2019 22:00,25.94704,-0.47878,25.9514569,1.30704,0.38122,1.3615,24.64,-0.86,24.65500355,25.90704,-0.50878,25.9120354,1.30704,0.38122,1.3615,24.6,-0.89,24.61609433
12/10/2019 22:30,25.01728,-0.65746,25.02591761,1.03728,0.30254,1.0805,23.98,-0.96,23.99920832,24.98728,-0.69746,24.99701207,1.03728,0.30254,1.0805,23.95,-1,23.97086774
12/10/2019 23:00,23.4348,1.4139,23.47741392,1.1448,0.3339,1.1925,22.29,1.08,22.31614886,23.4048,-0.9761,23.42514534,1.1448,0.3339,1.1925,22.26,-1.31,22.2985134
12/10/2019 23:30,21.45016,-1.32912,21.4912988,0.86016,0.25088,0.896,20.59,-1.58,20.65053268,21.42016,-1.35912,21.46323511,0.86016,0.25088,0.896,20.56,-1.61,20.62294111
13/10/2019 00:00,20.48712,-1.36584,20.53259859,0.83712,0.24416,0.872,19.65,-1.61,19.71584642,20.45712,-1.39584,20.50468551,0.83712,0.24416,0.872,19.62,-1.64,19.68842299
13/10/2019 00:30,19.72616,-1.41612,19.77692555,0.83616,0.24388,0.871,18.89,-1.66,18.96279779,19.69616,-1.44612,19.74917674,0.83616,0.24388,0.871,18.86,-1.69,18.93556706
13/10/2019 01:00,19.22832,-1.42924,19.2813645,0.92832,0.27076,0.967,18.3,-1.7,18.37879213,19.19832,-1.45924,19.25369762,0.92832,0.27076,0.967,18.27,-1.73,18.35172471
13/10/2019 01:30,19.5088,-1.4466,19.56236001,0.8688,0.2534,0.905,18.64,-1.7,18.71736093,19.4888,-0.5566,19.49674663,0.8688,0.2534,0.905,18.62,-0.81,18.63760983
13/10/2019 02:00,20.25176,-1.42532,20.30185509,0.94176,0.27468,0.981,19.31,-1.7,19.38468726,20.23176,-1.45532,20.28403483,0.94176,0.27468,0.981,19.29,-1.73,19.3674211
13/10/2019 02:30,20.46696,-1.39672,20.51456259,0.93696,0.27328,0.976,19.53,-1.67,19.60127037,20.44696,-1.42672,20.49667542,0.93696,0.27328,0.976,19.51,-1.7,19.58392453
13/10/2019 03:00,19.7232,-1.5024,19.78033933,0.8832,0.2576,0.92,18.84,-1.76,18.92202949,19.7032,-1.5424,19.76347864,0.8832,0.2576,0.92,18.82,-1.8,18.90588268
13/10/2019 03:30,19.49024,-1.58368,19.55447513,0.81024,0.23632,0.844,18.68,-1.82,18.76845225,19.46024,-1.61368,19.52703009,0.81024,0.23632,0.844,18.65,-1.85,18.74153142
13/10/2019 04:00,19.40648,-1.56436,19.46942958,0.87648,0.25564,0.913,18.53,-1.82,18.61916486,19.39648,-1.59436,19.46189662,0.87648,0.25564,0.913,18.52,-1.85,18.61217075
13/10/2019 04:30,19.22152,-1.46664,19.27739256,0.97152,0.28336,1.012,18.25,-1.75,18.33371212,19.19152,-1.49664,19.24978886,0.97152,0.28336,1.012,18.22,-1.78,18.30674193
13/10/2019 05:00,19.0372,-1.5204,19.09781663,0.7872,0.2296,0.82,18.25,-1.75,18.33371212,19.0072,-1.5504,19.07032753,0.7872,0.2296,0.82,18.22,-1.78,18.30674193
13/10/2019 05:30,19.3048,-1.2486,19.34513647,0.9648,0.2814,1.005,18.34,-1.53,18.40370887,19.2848,-1.2786,19.3271397,0.9648,0.2814,1.005,18.32,-1.56,18.38629925
13/10/2019 06:00,19.54528,-1.13596,19.57826283,1.14528,0.33404,1.193,18.4,-1.47,18.45862671,19.51528,-1.16596,19.5500797,1.14528,0.33404,1.193,18.37,-1.5,18.43113941
13/10/2019 06:30,20.70448,-0.91036,20.72448425,1.16448,0.33964,1.213,19.54,-1.25,19.57994127,20.68448,-0.94036,20.70584434,1.16448,0.33964,1.213,19.52,-1.28,19.5619222
13/10/2019 07:00,21.96736,-0.53452,21.97386213,1.04736,0.30548,1.091,20.92,-0.84,20.93685745,21.93736,-0.56452,21.94462227,1.04736,0.30548,1.091,20.89,-0.87,20.90810847
13/10/2019 07:30,23.61616,2.00888,23.70144747,1.67616,0.48888,1.746,21.94,1.52,21.99258966,23.54616,0.05888,23.54623362,1.67616,0.48888,1.746,21.87,-0.43,21.87422684
13/10/2019 08:00,25.154,0.9945,25.17365183,1.524,0.4445,1.5875,23.63,0.55,23.6363999,25.124,0.9745,25.14289216,1.524,0.4445,1.5875,23.6,0.53,23.60595052
13/10/2019 08:30,25.93688,0.61534,25.9441783,1.52688,0.44534,1.5905,24.41,0.17,24.41059196,25.89688,0.59534,25.90372219,1.52688,0.44534,1.5905,24.37,0.15,24.37046163
13/10/2019 09:00,27.15584,1.27712,27.18585444,2.11584,0.61712,2.204,25.04,0.66,25.04869657,27.10584,-1.76288,27.16310564,2.11584,0.61712,2.204,24.99,-2.38,25.1030775
13/10/2019 09:30,28.43928,1.36104,28.47182953,1.88928,0.55104,1.968,26.55,0.81,26.56235306,28.39928,1.32104,28.42998859,1.88928,0.55104,1.968,26.51,0.77,26.52118022
13/10/2019 10:00,29.88096,-0.58972,29.88677869,2.16096,0.63028,2.251,27.72,-1.22,27.74683405,30.19096,3.32028,30.37298676,2.16096,0.63028,2.251,28.03,2.69,28.15878193
13/10/2019 10:30,30.39016,-1.46412,30.42540833,3.14016,0.91588,3.271,27.25,-2.38,27.35373649,31.37016,6.49588,32.03565819,3.14016,0.91588,3.271,28.23,5.58,28.77619329
13/10/2019 11:00,31.10768,0.31974,31.10932318,3.42768,0.99974,3.5705,27.68,-0.68,27.68835134,31.55768,4.63974,31.8969333,3.42768,0.99974,3.5705,28.13,3.64,28.3645289
13/10/2019 11:30,31.57296,2.63878,31.68303904,3.01296,0.87878,3.1385,28.56,1.76,28.6141783,31.52296,2.62878,31.63238043,3.01296,0.87878,3.1385,28.51,1.75,28.56365873
13/10/2019 12:00,32.17824,2.46532,32.27254146,3.13824,0.91532,3.269,29.04,1.55,29.08133594,32.10824,2.43532,32.20046365,3.13824,0.91532,3.269,28.97,1.52,29.00984833
13/10/2019 12:30,32.35736,2.36048,32.44334465,2.60736,0.76048,2.716,29.75,1.6,29.79299414,32.30736,2.33048,32.39130512,2.60736,0.76048,2.716,29.7,1.57,29.74146768
13/10/2019 13:00,31.92352,2.41186,32.01449981,2.78352,0.81186,2.8995,29.14,1.6,29.18389282,31.87352,2.38186,31.9623925,2.78352,0.81186,2.8995,29.09,1.57,29.13233599
13/10/2019 13:30,30.8568,1.9874,30.9207352,2.8368,0.8274,2.955,28.02,1.16,28.04400114,30.8068,1.9674,30.86955764,2.8368,0.8274,2.955,27.97,1.14,27.99322239
13/10/2019 14:00,30.52736,2.20048,30.606565,3.56736,1.04048,3.716,26.96,1.16,26.98494395,30.48736,2.18048,30.56523536,3.56736,1.04048,3.716,26.92,1.14,26.94412737
13/10/2019 14:30,31.1688,2.3409,31.25658181,4.0488,1.1809,4.2175,27.12,1.16,27.14479692,31.1288,2.3209,31.21520088,4.0488,1.1809,4.2175,27.08,1.14,27.10398495
13/10/2019 15:00,31.3836,3.9373,31.62961714,7.0536,2.0573,7.3475,24.33,1.88,24.40252651,31.1836,0.0273,31.18361195,7.0536,2.0573,7.3475,24.13,-2.03,24.215239
13/10/2019 15:30,30.04416,3.64788,30.26480759,7.12416,2.07788,7.421,22.92,1.57,22.97370889,29.84416,-0.29212,29.84558963,7.12416,2.07788,7.421,22.72,-2.37,22.84327691
13/10/2019 16:00,30.80712,3.05166,30.95789514,8.09712,2.36166,8.4345,22.71,0.69,22.72047975,30.81712,3.03166,30.96588199,8.09712,2.36166,8.4345,22.72,0.67,22.72987681
13/10/2019 16:30,30.97232,2.35526,31.06174264,5.81232,1.69526,6.0545,25.16,0.66,25.16865511,30.94232,2.33526,31.03031753,5.81232,1.69526,6.0545,25.13,0.64,25.1381483
13/10/2019 17:00,30.94416,3.12038,31.10109016,8.26416,2.41038,8.6085,22.68,0.71,22.69111059,30.91416,3.10038,31.06923952,8.26416,2.41038,8.6085,22.65,0.69,22.6605075
13/10/2019 17:30,31.6412,2.3366,31.72735786,5.8512,1.7066,6.095,25.79,0.63,25.7976937,31.6012,2.3066,31.68526858,5.8512,1.7066,6.095,25.75,0.6,25.75698934
13/10/2019 18:00,32.28984,1.54912,32.32697852,4.65984,1.35912,4.854,27.63,0.19,27.63065327,32.24984,1.84912,32.30280831,4.65984,1.35912,4.854,27.59,0.49,27.59435087
13/10/2019 18:30,33.03064,2.47102,33.12293946,4.94064,1.44102,5.1465,28.09,1.03,28.1088776,32.94064,-0.92898,32.95373678,4.94064,1.44102,5.1465,28,-2.37,28.10012278
13/10/2019 19:00,33.85976,2.51618,33.95312223,3.92976,1.14618,4.0935,29.93,1.37,29.96133842,33.70976,-0.95382,33.7232515,3.92976,1.14618,4.0935,29.78,-2.1,29.85395116
13/10/2019 19:30,32.75672,1.64196,32.79784654,2.88672,0.84196,3.007,29.87,0.8,29.88071117,32.71672,1.63196,32.75739704,2.88672,0.84196,3.007,29.83,0.79,29.84045911
13/10/2019 20:00,31.36168,1.21174,31.38508063,3.09168,0.90174,3.2205,28.27,0.31,28.27169963,31.31168,1.22174,31.33550627,3.09168,0.90174,3.2205,28.22,0.32,28.22181426
13/10/2019 20:30,30.92712,1.15166,30.94855525,3.77712,1.10166,3.9345,27.15,0.05,27.15004604,30.89712,1.07166,30.91569956,3.77712,1.10166,3.9345,27.12,-0.03,27.12001659
13/10/2019 21:00,29.942,2.5485,30.0502615,3.492,1.0185,3.6375,26.45,1.53,26.49421446,29.892,0.6685,29.89947418,3.492,1.0185,3.6375,26.4,-0.35,26.40231997
13/10/2019 21:30,28.64832,0.02576,28.64833158,3.20832,0.93576,3.342,25.44,-0.91,25.45627035,28.61832,-0.00424,28.61832031,3.20832,0.93576,3.342,25.41,-0.94,25.42738091
13/10/2019 22:00,26.762,-0.309,26.76378383,2.232,0.651,2.325,24.53,-0.96,24.54877797,26.722,-0.369,26.72454761,2.232,0.651,2.325,24.49,-1.02,24.51123212
13/10/2019 22:30,25.34376,-0.48182,25.34833962,1.91376,0.55818,1.9935,23.43,-1.04,23.45307016,25.31376,-0.51182,25.31893373,1.91376,0.55818,1.9935,23.4,-1.07,23.4244509
13/10/2019 23:00,23.6644,1.8842,23.7392931,1.4544,0.4242,1.515,22.21,1.46,22.25793566,23.6144,-0.8758,23.63063505,1.4544,0.4242,1.515,22.16,-1.3,22.19809902
13/10/2019 23:30,21.78368,1.55524,21.8391274,1.18368,0.34524,1.233,20.6,1.21,20.63550581,21.71368,-1.26476,21.75048314,1.18368,0.34524,1.233,20.53,-1.61,20.5930328
14/10/2019 00:00,20.86952,-1.20764,20.90443157,0.89952,0.26236,0.937,19.97,-1.47,20.02403056,20.84952,-1.22764,20.88563105,0.89952,0.26236,0.937,19.95,-1.49,20.00556423
14/10/2019 00:30,20.13904,-1.31028,20.1816195,0.71904,0.20972,0.749,19.42,-1.52,19.47939424,20.12904,-1.34028,20.17361152,0.71904,0.20972,0.749,19.41,-1.55,19.47178985
14/10/2019 01:00,19.44632,-1.64524,19.51579299,0.49632,0.14476,0.517,18.95,-1.79,19.03435315,19.43632,0.44476,19.44140804,0.49632,0.14476,0.517,18.94,0.3,18.94237577
14/10/2019 01:30,19.48376,-5.34932,20.20475509,0.89376,0.26068,0.931,18.59,-5.61,19.41803801,20.27376,2.38068,20.4130591,0.89376,0.26068,0.931,19.38,2.12,19.49560976
14/10/2019 02:00,20.206,-5.127,20.84630819,1.176,0.343,1.225,19.03,-5.47,19.8005505,20.996,2.543,21.14944125,1.176,0.343,1.225,19.82,2.2,19.9417251
14/10/2019 02:30,20.80024,-4.99368,21.39127916,1.05024,0.30632,1.094,19.75,-5.3,20.44877747,21.61024,2.65632,21.77288471,1.05024,0.30632,1.094,20.56,2.35,20.69386624
14/10/2019 03:00,20.28552,-5.07964,20.91184029,0.75552,0.22036,0.787,19.53,-5.3,20.23637566,21.08552,2.60036,21.2452589,0.75552,0.22036,0.787,20.33,2.38,20.46883729
14/10/2019 03:30,19.82664,-5.14348,20.48294511,0.53664,0.15652,0.559,19.29,-5.3,20.00485191,20.62664,2.59652,20.78942505,0.53664,0.15652,0.559,20.09,2.44,20.23763079
14/10/2019 04:00,19.8008,-4.9106,20.40062923,0.5808,0.1694,0.605,19.22,-5.08,19.88001006,20.6108,2.7994,20.80004127,0.5808,0.1694,0.605,20.03,2.63,20.20192565
14/10/2019 04:30,20.05816,-4.71012,20.60376211,0.54816,0.15988,0.571,19.51,-4.87,20.10862999,20.86816,2.97988,21.07984314,0.54816,0.15988,0.571,20.32,2.82,20.51474592
14/10/2019 05:00,20.42144,-4.42208,20.89473626,0.54144,0.15792,0.564,19.88,-4.58,20.40075489,21.24144,3.23792,21.48680756,0.54144,0.15792,0.564,20.7,3.08,20.9278857
14/10/2019 05:30,21.5928,-3.9446,21.95014535,0.5328,0.1554,0.555,21.06,-4.1,21.45538627,22.4228,3.6554,22.71880078,0.5328,0.1554,0.555,21.89,3.5,22.16804231
14/10/2019 06:00,23.99056,-3.06192,24.18516742,0.61056,0.17808,0.636,23.38,-3.24,23.60343195,24.16056,1.60808,24.21401621,0.61056,0.17808,0.636,23.55,1.43,23.59337619
14/10/2019 06:30,28.47224,1.22732,28.49868006,0.64224,0.18732,0.669,27.83,1.04,27.84942549,28.44224,2.76732,28.57654766,0.64224,0.18732,0.669,27.8,2.58,27.91946275
14/10/2019 07:00,32.91352,4.95936,33.28505746,0.68352,0.19936,0.712,32.23,4.76,32.57960251,32.86352,4.92936,33.23115311,0.68352,0.19936,0.712,32.18,4.73,32.52576363
14/10/2019 07:30,35.82976,6.42118,36.40059415,1.16976,0.34118,1.2185,34.66,6.08,35.18923131,35.75976,6.39118,36.32640386,1.16976,0.34118,1.2185,34.59,6.05,35.11510501
14/10/2019 08:00,36.5932,6.9276,37.2431729,1.1232,0.3276,1.17,35.47,6.6,36.07881511,36.5232,6.8876,37.16696345,1.1232,0.3276,1.17,35.4,6.56,36.00268879
14/10/2019 08:30,37.36992,7.03456,38.0262535,1.48992,0.43456,1.552,35.88,6.6,36.48197363,37.29992,6.99456,37.95007117,1.48992,0.43456,1.552,35.81,6.56,36.40590199
14/10/2019 09:00,37.16688,7.10284,37.83949398,2.06688,0.60284,2.153,35.1,6.5,35.69677857,37.14688,7.30284,37.85792078,2.06688,0.60284,2.153,35.08,6.7,35.71409246
14/10/2019 09:30,37.7916,7.7463,38.57732746,3.1416,0.9163,3.2725,34.65,6.83,35.31672975,37.7216,7.6963,38.49872907,3.1416,0.9163,3.2725,34.58,6.78,35.23839951
14/10/2019 10:00,38.26064,8.19102,39.12760383,3.50064,1.02102,3.6465,34.76,7.17,35.49178074,38.19064,8.15102,39.05078886,3.50064,1.02102,3.6465,34.69,7.13,35.41515212
14/10/2019 10:30,37.23616,8.45638,38.18431581,4.85616,1.41638,5.0585,32.38,7.04,33.13647537,37.17616,8.41638,38.11695587,4.85616,1.41638,5.0585,32.32,7,33.06935742
14/10/2019 11:00,37.84944,8.12192,38.71105388,3.94944,1.15192,4.114,33.9,6.97,34.60911585,37.78944,8.08192,38.64400609,3.94944,1.15192,4.114,33.84,6.93,34.54230016
14/10/2019 11:30,38.4672,9.5371,39.63182752,4.4472,1.2971,4.6325,34.02,8.24,35.00368552,38.1972,7.9971,39.02537247,4.4472,1.2971,4.6325,33.75,6.7,34.40861084
14/10/2019 12:00,38.5572,9.4421,39.69648504,6.0072,1.7521,6.2575,32.55,7.69,33.44605507,38.5072,9.4021,39.63841491,6.0072,1.7521,6.2575,32.5,7.65,33.388209
14/10/2019 12:30,38.4944,8.9992,39.53232136,4.9344,1.4392,5.14,33.56,7.56,34.40097673,38.4444,8.9592,39.47453807,4.9344,1.4392,5.14,33.51,7.52,34.34342004
14/10/2019 13:00,38.23312,8.06216,39.07390291,3.81312,1.11216,3.972,34.42,6.95,35.11465364,38.17312,8.01216,39.00489454,3.81312,1.11216,3.972,34.36,6.9,35.0459641
14/10/2019 13:30,38.52848,7.95414,39.34097246,3.88848,1.13414,4.0505,34.64,6.82,35.30498548,38.46848,7.92414,39.27614987,3.88848,1.13414,4.0505,34.58,6.79,35.24032491
14/10/2019 14:00,38.09848,7.72914,38.87459046,4.24848,1.23914,4.4255,33.85,6.49,34.4665432,38.03848,7.68914,38.80784501,4.24848,1.23914,4.4255,33.79,6.45,34.40009593
14/10/2019 14:30,37.18336,7.38848,37.91031387,4.62336,1.34848,4.816,32.56,6.04,33.11548278,37.13336,7.34848,37.85348839,4.62336,1.34848,4.816,32.51,6,33.05903961
14/10/2019 15:00,37.37416,7.33038,38.08624826,3.70416,1.08038,3.8585,33.67,6.25,34.24516608,37.32416,7.30038,38.03141422,3.70416,1.08038,3.8585,33.62,6.22,34.1905367
14/10/2019 15:30,37.92352,7.35936,38.63099208,3.08352,0.89936,3.212,34.84,6.46,35.43384258,37.86352,7.31936,38.56448078,3.08352,0.89936,3.212,34.78,6.42,35.36756706
14/10/2019 16:00,38.56216,7.25688,39.23904294,2.73216,0.79688,2.846,35.83,6.46,36.40769836,38.49216,7.21688,39.16286172,2.73216,0.79688,2.846,35.76,6.42,36.33172168
14/10/2019 16:30,38.81848,6.90664,39.42811263,1.66848,0.48664,1.738,37.15,6.42,37.70064854,38.74848,6.86664,39.35219749,1.66848,0.48664,1.738,37.08,6.38,37.62486943
14/10/2019 17:00,39.83672,6.84196,40.42000343,2.16672,0.63196,2.257,37.67,6.21,38.17843632,39.76672,6.80196,40.34425212,2.16672,0.63196,2.257,37.6,6.17,38.1028726
14/10/2019 17:30,39.19344,5.81392,39.62230943,2.41344,0.70392,2.514,36.78,5.11,37.13328022,39.12344,5.77392,39.54720862,2.41344,0.70392,2.514,36.71,5.07,37.05845383
14/10/2019 18:00,39.70552,5.09536,40.03112554,3.03552,0.88536,3.162,36.67,4.21,36.91087916,39.63552,5.05536,39.95661535,3.03552,0.88536,3.162,36.6,4.17,36.83678732
14/10/2019 18:30,39.5948,4.9614,39.9044318,3.3648,0.9814,3.505,36.23,3.98,36.4479533,39.5348,4.9314,39.84117364,3.3648,0.9814,3.505,36.17,3.95,36.38504363
14/10/2019 19:00,39.71096,4.87278,40.00880314,3.78096,1.10278,3.9385,35.93,3.77,36.12724457,39.66096,4.84278,39.95552861,3.78096,1.10278,3.9385,35.88,3.74,36.07439535
14/10/2019 19:30,38.91368,4.68524,39.19471859,4.06368,1.18524,4.233,34.85,3.5,35.02531228,38.85368,4.65524,39.13156921,4.06368,1.18524,4.233,34.79,3.47,34.9626229
14/10/2019 20:00,37.35104,4.97822,37.68133309,4.69104,1.36822,4.8865,32.66,3.61,32.85890595,37.20104,3.73822,37.38838945,4.69104,1.36822,4.8865,32.51,2.37,32.59627279
14/10/2019 20:30,36.0264,3.7152,36.21745723,4.4064,1.2852,4.59,31.62,2.43,31.71323541,35.9564,3.6752,36.14373799,4.4064,1.2852,4.59,31.55,2.39,31.64039507
14/10/2019 21:00,34.70072,3.71646,34.89916967,4.65072,1.35646,4.8445,30.05,2.36,30.14252975,34.65072,3.68646,34.84626786,4.65072,1.35646,4.8445,30,2.33,30.09034563
14/10/2019 21:30,33.45512,3.13816,33.60198063,3.76512,1.09816,3.922,29.69,2.04,29.76000168,33.40512,3.10816,33.54940686,3.76512,1.09816,3.922,29.64,2.01,29.70807466
14/10/2019 22:00,31.01392,2.29656,31.09883312,3.31392,0.96656,3.452,27.7,1.33,27.73191122,30.95392,2.27656,31.03752388,3.31392,0.96656,3.452,27.64,1.31,27.67102636
14/10/2019 22:30,29.1752,-2.0439,29.24670618,2.9352,0.8561,3.0575,26.24,-2.9,26.39976515,29.1352,1.4861,29.17307615,2.9352,0.8561,3.0575,26.2,0.63,26.20757333
14/10/2019 23:00,26.59352,0.75686,26.60428806,2.66352,0.77686,2.7745,23.93,-0.02,23.93000836,26.56352,0.73686,26.57373812,2.66352,0.77686,2.7745,23.9,-0.04,23.90003347
14/10/2019 23:30,24.47856,0.41458,24.48207051,2.03856,0.59458,2.1235,22.44,-0.18,22.44072191,24.44856,0.04458,24.44860064,2.03856,0.59458,2.1235,22.41,-0.55,22.4167482
15/10/2019 00:00,23.15,-0.205,23.15090765,1.8,0.525,1.875,21.35,-0.73,21.36247645,23.12,-0.225,23.12109481,1.8,0.525,1.875,21.32,-0.75,21.33318776
15/10/2019 00:30,22.27264,-0.33048,22.27509169,1.71264,0.49952,1.784,20.56,-0.83,20.57674658,22.24264,-0.36048,22.24556091,1.71264,0.49952,1.784,20.53,-0.86,20.54800477
15/10/2019 01:00,21.72944,-0.48808,21.73492086,1.54944,0.45192,1.614,20.18,-0.94,20.2018811,21.69944,-0.51808,21.70562377,1.54944,0.45192,1.614,20.15,-0.97,20.17333388
15/10/2019 01:30,22.00504,-0.63728,22.01426608,1.17504,0.34272,1.224,20.83,-0.98,20.85304055,21.97504,-0.66728,21.98516876,1.17504,0.34272,1.224,20.8,-1.01,20.8245072
15/10/2019 02:00,22.76936,-0.55852,22.77620907,0.99936,0.29148,1.041,21.77,-0.85,21.78658762,22.72936,-0.58852,22.73697785,0.99936,0.29148,1.041,21.73,-0.88,21.74781138
15/10/2019 02:30,22.81192,-0.59944,22.81979453,0.96192,0.28056,1.002,21.85,-0.88,21.86771364,22.79192,-0.62944,22.8006099,0.96192,0.28056,1.002,21.83,-0.91,21.84895879
15/10/2019 03:00,22.24728,-0.82496,22.26257008,0.97728,0.28504,1.018,21.27,-1.11,21.29894364,22.22728,-0.85496,22.2437167,0.97728,0.28504,1.018,21.25,-1.14,21.28055685
15/10/2019 03:30,21.99928,-0.83396,22.01508142,1.04928,0.30604,1.093,20.95,-1.14,20.98099378,21.96928,-0.86396,21.98626141,1.04928,0.30604,1.093,20.92,-1.17,20.95269195
15/10/2019 04:00,22.04056,-0.63192,22.04961696,1.09056,0.31808,1.136,20.95,-0.95,20.97152832,22.01056,-0.66192,22.02051066,1.09056,0.31808,1.136,20.92,-0.98,20.94294153
15/10/2019 04:30,22.2316,-0.3962,22.23513015,1.2816,0.3738,1.335,20.95,-0.77,20.96414558,22.2016,-0.4262,22.20569046,1.2816,0.3738,1.335,20.92,-0.8,20.93529078
15/10/2019 05:00,22.81608,0.24344,22.81737868,1.24608,0.36344,1.298,21.57,-0.12,21.57033379,22.78608,0.24344,22.78738038,1.24608,0.36344,1.298,21.54,-0.12,21.54033426
