Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 05:30,23.73824,0.92532,23.75626771,1.21824,0.35532,1.269,22.52,0.57,22.52721243,23.67824,-2.43468,23.80308207,1.21824,0.35532,1.269,22.46,-2.79,22.63262468
15/10/2019 06:00,25.14624,1.06432,25.16875371,0.90624,0.26432,0.944,24.24,0.8,24.25319773,25.10624,1.03432,25.12753678,0.90624,0.26432,0.944,24.2,0.77,24.2122469
15/10/2019 06:30,28.72704,2.63872,28.84797515,0.88704,0.25872,0.924,27.84,2.38,27.94154613,28.68704,2.95872,28.83921441,0.88704,0.25872,0.924,27.8,2.7,27.93080736
15/10/2019 07:00,32.7492,4.8706,33.1094072,0.8592,0.2506,0.895,31.89,4.62,32.22291886,32.6692,4.8406,33.02586921,0.8592,0.2506,0.895,31.81,4.59,32.13944928
15/10/2019 07:30,35.00736,5.84798,35.49245165,1.46736,0.42798,1.5285,33.54,5.42,33.97510854,34.92736,5.80798,35.40696412,1.46736,0.42798,1.5285,33.46,5.38,33.88976247
15/10/2019 08:00,35.79624,5.89682,36.27868912,1.08624,0.31682,1.1315,34.71,5.58,35.155661,35.72624,5.85682,36.20312922,1.08624,0.31682,1.1315,34.64,5.54,35.08021095
15/10/2019 08:30,37.30104,6.83322,37.9217679,1.45104,0.42322,1.5115,35.85,6.41,36.41854747,37.24104,6.79322,37.85555307,1.45104,0.42322,1.5115,35.79,6.37,36.35245521
15/10/2019 09:00,37.4916,7.1288,38.16333135,1.6416,0.4788,1.71,35.85,6.65,36.4615551,37.4316,7.0888,38.09692591,1.6416,0.4788,1.71,35.79,6.61,36.39527717
15/10/2019 09:30,37.44504,7.10272,38.11272297,1.89504,0.55272,1.974,35.55,6.55,36.14837479,37.36504,7.06272,38.02667785,1.89504,0.55272,1.974,35.47,6.51,36.06245971
15/10/2019 10:00,37.87944,7.92692,38.69997462,2.62944,0.76692,2.739,35.25,7.16,35.96982207,37.81944,7.88692,38.6330629,2.62944,0.76692,2.739,35.19,7.12,35.9030709
15/10/2019 10:30,38.0148,7.8914,38.82523938,2.8848,0.8414,3.005,35.13,7.05,35.83042562,37.9448,7.8414,38.74655341,2.8848,0.8414,3.005,35.06,7,35.75197337
15/10/2019 11:00,37.78936,8.12898,38.65379729,3.45936,1.00898,3.6035,34.33,7.12,35.06056617,37.71936,8.07898,38.57486276,3.45936,1.00898,3.6035,34.26,7.07,34.98188817
15/10/2019 11:30,37.82296,8.34128,38.73181193,4.87296,1.42128,5.076,32.95,6.92,33.66881198,37.75296,8.30128,38.65484754,4.87296,1.42128,5.076,32.88,6.88,33.59209431
15/10/2019 12:00,37.72304,8.92422,38.76428059,5.60304,1.63422,5.8365,32.12,7.29,32.93688662,37.66304,8.88422,38.69669168,5.60304,1.63422,5.8365,32.06,7.25,32.86953148
15/10/2019 12:30,37.92944,8.49192,38.86843352,5.14944,1.50192,5.364,32.78,6.99,33.51698823,37.86944,8.45192,38.80115253,5.14944,1.50192,5.364,32.72,6.95,33.44997608
15/10/2019 13:00,37.44024,7.90382,38.26541443,5.43024,1.58382,5.6565,32.01,6.32,32.62794048,37.37024,7.86382,38.18866982,5.43024,1.58382,5.6565,31.94,6.28,32.55152838
15/10/2019 13:30,36.19616,7.99138,37.06783178,5.93616,1.73138,6.1835,30.26,6.26,30.90073138,36.13616,7.95138,37.00062842,5.93616,1.73138,6.1835,30.2,6.22,30.83388396
15/10/2019 14:00,36.3148,7.2839,37.03808713,3.7848,1.1039,3.9425,32.53,6.18,33.11183021,36.2448,7.2439,36.96159648,3.7848,1.1039,3.9425,32.46,6.14,33.03560503
15/10/2019 14:30,36.67872,7.29296,37.3967347,3.67872,1.07296,3.832,33,6.22,33.58107205,36.61872,7.26296,37.33204043,3.67872,1.07296,3.832,32.94,6.19,33.51655859
15/10/2019 15:00,36.822,7.061,37.49289806,2.952,0.861,3.075,33.87,6.2,34.43278815,36.762,7.021,37.426449,2.952,0.861,3.075,33.81,6.16,34.36657824
15/10/2019 15:30,36.88184,6.77762,37.49941672,2.63184,0.76762,2.7415,34.25,6.01,34.77330298,36.82184,6.73762,37.43318614,2.63184,0.76762,2.7415,34.19,5.97,34.70730471
15/10/2019 16:00,37.00496,6.78228,37.62135546,2.30496,0.67228,2.401,34.7,6.11,35.2338204,36.94496,6.75228,37.55693484,2.30496,0.67228,2.401,34.64,6.08,35.16953227
15/10/2019 16:30,37.49528,6.27404,38.01657007,1.86528,0.54404,1.943,35.63,5.73,36.08780681,37.43528,6.24404,37.95244688,1.86528,0.54404,1.943,35.57,5.7,36.02381018
15/10/2019 17:00,37.17248,5.81114,37.62396334,1.99248,0.58114,2.0755,35.18,5.23,35.56663183,37.11248,5.78114,37.56005526,1.99248,0.58114,2.0755,35.12,5.2,35.50287876
15/10/2019 17:30,37.93408,5.05494,38.26939827,1.35408,0.39494,1.4105,36.58,4.66,36.87562881,37.86408,5.02494,38.19605446,1.35408,0.39494,1.4105,36.51,4.63,36.80240481
15/10/2019 18:00,37.00864,3.99752,37.22391168,1.08864,0.31752,1.134,35.92,3.68,36.10801573,36.94864,3.96752,37.16104429,1.08864,0.31752,1.134,35.86,3.65,36.04527847
15/10/2019 18:30,37.1796,3.8328,37.37663725,0.9696,0.2828,1.01,36.21,3.55,36.38360345,37.1196,3.8028,37.31388471,0.9696,0.2828,1.01,36.15,3.52,36.32097053
15/10/2019 19:00,38.3672,3.9946,38.57458833,0.9072,0.2646,0.945,37.46,3.73,37.64524538,38.2872,3.9546,38.49088912,0.9072,0.2646,0.945,37.38,3.69,37.56168926
15/10/2019 19:30,37.1256,3.8758,37.32736263,1.1856,0.3458,1.235,35.94,3.53,36.11294089,37.0556,3.8458,37.25463285,1.1856,0.3458,1.235,35.87,3.5,36.040351
15/10/2019 20:00,36.1124,3.7207,36.3035679,0.9624,0.2807,1.0025,35.15,3.44,35.31792887,35.9924,2.5507,36.08266798,0.9624,0.2807,1.0025,35.03,2.27,35.10347276
15/10/2019 20:30,34.54592,3.43006,34.71578748,1.40592,0.41006,1.4645,33.14,3.02,33.2773196,34.48592,3.40006,34.6531252,1.40592,0.41006,1.4645,33.08,2.99,33.2148536
15/10/2019 21:00,33.13784,2.98812,33.27229029,1.22784,0.35812,1.279,31.91,2.63,32.01819795,33.07784,2.95812,33.20984753,1.22784,0.35812,1.279,31.85,2.6,31.95594624
15/10/2019 21:30,31.45248,2.28114,31.53509312,1.51248,0.44114,1.5755,29.94,1.84,29.99648646,31.39248,2.26114,31.47380744,1.51248,0.44114,1.5755,29.88,1.82,29.93537706
15/10/2019 22:00,30.12176,1.62218,30.16540889,1.24176,0.36218,1.2935,28.88,1.26,28.90747308,30.06176,1.59218,30.10389429,1.24176,0.36218,1.2935,28.82,1.23,28.84623546
15/10/2019 22:30,28.90488,1.26934,28.93273772,1.33488,0.38934,1.3905,27.57,0.88,27.58404068,28.85488,1.24934,28.8819139,1.33488,0.38934,1.3905,27.52,0.86,27.53343422
15/10/2019 23:00,26.4392,0.7656,26.45028242,1.6992,0.4956,1.77,24.74,0.27,24.74147328,26.3692,-0.9944,26.38794308,1.6992,0.4956,1.77,24.67,-1.49,24.71495499
15/10/2019 23:30,23.99984,0.30412,24.00176679,1.41984,0.41412,1.479,22.58,-0.11,22.58026793,23.97984,-0.13588,23.98022497,1.41984,0.41412,1.479,22.56,-0.55,22.56670335
16/10/2019 00:00,22.59864,-0.38248,22.60187649,1.32864,0.38752,1.384,21.27,-0.77,21.28393291,22.57864,-0.41248,22.5824074,1.32864,0.38752,1.384,21.25,-0.8,21.26505349
16/10/2019 00:30,22.18016,-0.30912,22.18231396,1.58016,0.46088,1.646,20.6,-0.77,20.61438575,22.16016,-0.33912,22.16275465,1.58016,0.46088,1.646,20.58,-0.8,20.59554321
16/10/2019 01:00,21.46408,-0.54756,21.47106314,1.65408,0.48244,1.723,19.81,-1.03,19.83675881,21.44408,-0.57756,21.45185639,1.65408,0.48244,1.723,19.79,-1.06,19.81836774
16/10/2019 01:30,21.75736,-0.69952,21.76860222,1.40736,0.41048,1.466,20.35,-1.11,20.38025024,21.72736,-0.72952,21.73960377,1.40736,0.41048,1.466,20.32,-1.14,20.35195322
16/10/2019 02:00,22.4816,-0.7412,22.49381506,1.1616,0.3388,1.21,21.32,-1.08,21.34733707,22.4616,-0.7712,22.47483535,1.1616,0.3388,1.21,21.3,-1.11,21.32890293
16/10/2019 02:30,22.67736,-0.73952,22.68941485,1.16736,0.34048,1.216,21.51,-1.08,21.5370959,22.65736,-0.76952,22.67042397,1.16736,0.34048,1.216,21.49,-1.11,21.51864773
16/10/2019 03:00,22.35032,-0.64824,22.35971867,1.48032,0.43176,1.542,20.87,-1.08,20.89792573,22.32032,-0.67824,22.33062235,1.48032,0.43176,1.542,20.84,-1.11,20.86954
16/10/2019 03:30,22.16272,-0.59004,22.17057295,1.54272,0.44996,1.607,20.62,-1.04,20.64621031,22.13272,-0.62004,22.14140339,1.54272,0.44996,1.607,20.59,-1.07,20.61778359
16/10/2019 04:00,22.03936,-0.48852,22.04477355,1.71936,0.50148,1.791,20.32,-0.99,20.34410234,22.01936,-0.52852,22.02570199,1.71936,0.50148,1.791,20.3,-1.03,20.32611375
16/10/2019 04:30,22.21344,-0.28108,22.21521827,1.81344,0.52892,1.889,20.4,-0.81,20.41607455,22.19344,-0.31108,22.19562006,1.81344,0.52892,1.889,20.38,-0.84,20.39730374
16/10/2019 05:00,22.7376,0.4068,22.74123875,1.7376,0.5068,1.81,21,-0.1,21.00023809,22.7176,0.4068,22.72124196,1.7376,0.5068,1.81,20.98,-0.1,20.98023832
16/10/2019 05:30,23.78696,0.71328,23.79765187,2.37696,0.69328,2.476,21.41,0.02,21.41000934,23.76696,0.70328,23.77736298,2.37696,0.69328,2.476,21.39,0.01,21.39000234
16/10/2019 06:00,24.8432,1.3476,24.87972291,2.0832,0.6076,2.17,22.76,0.74,22.7720267,24.8232,1.3376,24.85921222,2.0832,0.6076,2.17,22.74,0.73,22.75171422
16/10/2019 06:30,28.30632,2.65476,28.4305382,1.93632,0.56476,2.017,26.37,2.09,26.45269362,28.27632,2.61476,28.39695833,1.93632,0.56476,2.017,26.34,2.05,26.41965367
16/10/2019 07:00,32.41144,4.08292,32.66759371,2.10144,0.61292,2.189,30.31,3.47,30.50798256,32.42144,4.60292,32.74655164,2.10144,0.61292,2.189,30.32,3.99,30.58140775
16/10/2019 07:30,35.65592,5.65506,36.10158355,2.00592,0.58506,2.0895,33.65,5.07,34.02980165,35.67592,6.13506,36.1995888,2.00592,0.58506,2.0895,33.67,5.55,34.12435201
16/10/2019 08:00,37.03384,6.89862,37.67089411,2.22384,0.64862,2.3165,34.81,6.25,35.36663117,36.97384,6.86862,37.60641947,2.22384,0.64862,2.3165,34.75,6.22,35.30227896
16/10/2019 08:30,37.43384,7.52362,38.1824205,2.82384,0.82362,2.9415,34.61,6.7,35.25254743,37.37384,7.48362,38.1157249,2.82384,0.82362,2.9415,34.55,6.66,35.18604979
16/10/2019 09:00,37.99096,7.58028,38.73982043,2.16096,0.63028,2.251,35.83,6.95,36.49782733,37.92096,7.53028,38.66140613,2.16096,0.63028,2.251,35.76,6.9,36.41960461
16/10/2019 09:30,38.418,7.9615,39.23427336,2.988,0.8715,3.1125,35.43,7.09,36.13243695,38.348,7.9215,39.15762079,2.988,0.8715,3.1125,35.36,7.05,36.0559579
16/10/2019 10:00,38.59368,8.13524,39.44178325,3.58368,1.04524,3.733,35.01,7.09,35.72069708,38.53368,8.11524,39.37894888,3.58368,1.04524,3.733,34.95,7.07,35.65792198
16/10/2019 10:30,38.45256,8.65908,39.41546698,5.48256,1.59908,5.711,32.97,7.06,33.71742131,38.39256,8.61908,39.34815375,5.48256,1.59908,5.711,32.91,7.02,33.65038633
16/10/2019 11:00,38.17664,8.47402,39.10581615,4.67664,1.36402,4.8715,33.5,7.11,34.24619833,38.12664,8.43402,39.04834659,4.67664,1.36402,4.8715,33.45,7.07,34.18899531
16/10/2019 11:30,37.86344,11.40392,39.54351375,13.21344,3.85392,13.764,24.65,7.55,25.78032195,37.82344,11.36392,39.49368673,13.21344,3.85392,13.764,24.61,7.51,25.73037505
16/10/2019 12:00,38.61616,12.43638,40.56934016,16.61616,4.84638,17.3085,22,7.59,23.27247516,38.59616,12.39638,40.53805377,16.61616,4.84638,17.3085,21.98,7.55,23.24054431
16/10/2019 12:30,38.22064,10.59852,39.66290393,11.72064,3.41852,12.209,26.5,7.18,27.45546212,38.19064,10.55852,39.62331799,11.72064,3.41852,12.209,26.47,7.14,27.41606281
16/10/2019 13:00,37.2944,10.5742,38.76449377,11.2944,3.2942,11.765,26,7.28,26.99997037,37.2644,10.5342,38.72473211,11.2944,3.2942,11.765,25.97,7.24,26.96031343
16/10/2019 13:30,36.90304,10.21422,38.29052953,11.60304,3.38422,12.0865,25.3,6.83,26.20570358,36.86304,10.18422,38.24398064,11.60304,3.38422,12.0865,25.26,6.8,26.15927369
16/10/2019 14:00,35.92608,11.31094,37.66458002,14.50608,4.23094,15.1105,21.42,7.08,22.55976064,35.88608,11.26094,37.61142788,14.50608,4.23094,15.1105,21.38,7.03,22.50611695
16/10/2019 14:30,35.61584,11.43212,37.40563362,15.67584,4.57212,16.329,19.94,6.86,21.08703867,35.59584,11.39212,37.37437924,15.67584,4.57212,16.329,19.92,6.82,21.05513714
16/10/2019 15:00,34.91296,10.16128,36.36160595,13.27296,3.87128,13.826,21.64,6.29,22.5356096,34.88296,10.12128,36.32163552,13.27296,3.87128,13.826,21.61,6.25,22.49565736
16/10/2019 15:30,34.60448,9.15714,35.79557583,11.78448,3.43714,12.2755,22.82,5.72,23.52596013,34.57448,9.11714,35.75635481,11.78448,3.43714,12.2755,22.79,5.68,23.48715606
16/10/2019 16:00,35.36384,9.14862,36.52804987,12.54384,3.65862,13.0665,22.82,5.49,23.47109925,35.33384,9.10862,36.48900118,12.54384,3.65862,13.0665,22.79,5.45,23.43259695
16/10/2019 16:30,34.67056,7.61058,35.49603722,9.19056,2.68058,9.5735,25.48,4.93,25.95255864,34.63056,7.57058,35.4484043,9.19056,2.68058,9.5735,25.44,4.89,25.90570787
16/10/2019 17:00,33.79904,6.37222,34.39448056,6.41904,1.87222,6.6865,27.38,4.5,27.7473314,33.75904,6.33222,34.3477771,6.41904,1.87222,6.6865,27.34,4.46,27.70139347
16/10/2019 17:30,34.95304,5.34672,35.35961567,4.10304,1.19672,4.274,30.85,4.15,31.12788139,34.89304,5.31672,35.29577527,4.10304,1.19672,4.274,30.79,4.12,31.06442499
16/10/2019 18:00,35.76912,3.90266,35.98139381,1.68912,0.49266,1.7595,34.08,3.41,34.25017518,35.70912,3.87266,35.91850145,1.68912,0.49266,1.7595,34.02,3.38,34.18749479
16/10/2019 18:30,36.36728,3.89754,36.57553653,1.63728,0.47754,1.7055,34.73,3.42,34.89798418,36.31728,4.03754,36.54102565,1.63728,0.47754,1.7055,34.68,3.56,34.86224319
16/10/2019 19:00,38.11768,4.18474,38.3467023,1.38768,0.40474,1.4455,36.73,3.78,36.92399355,38.05768,4.15474,38.28379385,1.38768,0.40474,1.4455,36.67,3.75,36.86124523
16/10/2019 19:30,37.58808,3.96694,37.79683017,1.25808,0.36694,1.3105,36.33,3.6,36.50792928,37.51808,3.93694,37.72407485,1.25808,0.36694,1.3105,36.26,3.57,36.4353194
16/10/2019 20:00,36.8528,3.7504,37.04314198,1.6128,0.4704,1.68,35.24,3.28,35.39231555,36.8128,4.3204,37.06545696,1.6128,0.4704,1.68,35.2,3.85,35.40992093
16/10/2019 20:30,35.46768,3.92474,35.68416888,1.62768,0.47474,1.6955,33.84,3.45,34.01540974,35.39768,3.20474,35.54245501,1.62768,0.47474,1.6955,33.77,2.73,33.88016824
16/10/2019 21:00,34.4268,3.3749,34.59182719,1.2168,0.3549,1.2675,33.21,3.02,33.34703135,34.3568,3.3449,34.51924191,1.2168,0.3549,1.2675,33.14,2.99,33.27461044
16/10/2019 21:30,32.54032,2.59176,32.64337062,1.24032,0.36176,1.292,31.3,2.23,31.37933874,32.48032,2.57176,32.58197564,1.24032,0.36176,1.292,31.24,2.21,31.31807306
16/10/2019 22:00,30.13128,1.93204,30.19315838,1.72128,0.50204,1.793,28.41,1.43,28.44596632,30.06128,-1.35796,30.09193597,1.72128,0.50204,1.793,28.34,-1.86,28.40097181
16/10/2019 22:30,28.43776,0.83018,28.44987509,0.85776,0.25018,0.8935,27.58,0.58,27.58609795,28.38776,0.81018,28.39931882,0.85776,0.25018,0.8935,27.53,0.56,27.53569502
16/10/2019 23:00,27.43416,0.39538,27.43700895,0.94416,0.27538,0.9835,26.49,0.12,26.4902718,27.38416,0.36538,27.38659748,0.94416,0.27538,0.9835,26.44,0.09,26.44015318
16/10/2019 23:30,24.63552,-0.27464,24.63705081,0.87552,0.25536,0.912,23.76,-0.53,23.76591046,24.62552,2.58536,24.7608627,0.87552,0.25536,0.912,23.75,2.33,23.86401894
17/10/2019 00:00,23.24208,-0.53356,23.24820357,0.74208,0.21644,0.773,22.5,-0.75,22.51249653,23.20208,-0.55356,23.20868253,0.74208,0.21644,0.773,22.46,-0.77,22.47319514
17/10/2019 00:30,22.48032,-0.52824,22.48652541,0.76032,0.22176,0.792,21.72,-0.75,21.73294504,22.44032,-0.54824,22.44701603,0.76032,0.22176,0.792,21.68,-0.77,21.69366958
17/10/2019 01:00,22.02704,-0.59628,22.03510928,0.76704,0.22372,0.799,21.26,-0.82,21.27580786,21.99704,-0.61628,22.00567131,0.76704,0.22372,0.799,21.23,-0.84,21.24661149
17/10/2019 01:30,21.46,-0.56,21.46730537,0.96,0.28,1,20.5,-0.84,20.51720254,22.07,-0.92,22.08916703,0.96,0.28,1,21.11,-1.2,21.14407955
17/10/2019 02:00,23.076,-0.672,23.08578264,1.056,0.308,1.1,22.02,-0.98,22.04179666,23.036,-0.702,23.04669391,1.056,0.308,1.1,21.98,-1.01,22.00319295
17/10/2019 02:30,23.40728,-0.71496,23.41819645,1.21728,0.35504,1.268,22.19,-1.07,22.21578268,23.37728,-0.74496,23.38914675,1.21728,0.35504,1.268,22.16,-1.1,22.18728465
17/10/2019 03:00,23.03192,-0.68444,23.04208751,1.32192,0.38556,1.377,21.71,-1.07,21.73635204,23.00192,-0.71444,23.01301258,1.32192,0.38556,1.377,21.68,-1.1,21.70788797
17/10/2019 03:30,22.79008,-0.59456,22.79783428,1.39008,0.40544,1.448,21.4,-1,21.42335175,22.76008,-0.63456,22.76892417,1.39008,0.40544,1.448,21.37,-1.04,21.39529154
17/10/2019 04:00,22.68752,-0.54364,22.69403244,1.18752,0.34636,1.237,21.5,-0.89,21.51841305,22.65752,-0.57364,22.66478051,1.18752,0.34636,1.237,21.47,-0.92,21.48970219
17/10/2019 04:30,22.76224,-0.45268,22.76674085,1.12224,0.32732,1.169,21.64,-0.78,21.65405274,22.73224,-0.48268,22.73736386,1.12224,0.32732,1.169,21.61,-0.81,21.62517514
17/10/2019 05:00,23.45576,0.23168,23.45690416,1.20576,0.35168,1.256,22.25,-0.12,22.25032359,23.41576,0.21168,23.41671678,1.20576,0.35168,1.256,22.21,-0.14,22.21044124
17/10/2019 05:30,24.1896,0.3978,24.19287071,1.3296,0.3878,1.385,22.86,0.01,22.86000219,24.1696,0.3778,24.17255255,1.3296,0.3878,1.385,22.84,-0.01,22.84000219
17/10/2019 06:00,25.60888,1.06884,25.63117543,1.29888,0.37884,1.353,24.31,0.69,24.3197903,25.56888,1.05884,25.59079457,1.29888,0.37884,1.353,24.27,0.68,24.2795243
17/10/2019 06:30,29.86608,3.07344,30.02380336,1.24608,0.36344,1.298,28.62,2.71,28.74801732,29.81608,1.13344,29.83761574,1.24608,0.36344,1.298,28.57,0.77,28.58037439
17/10/2019 07:00,33.33424,4.56332,33.64514,1.31424,0.38332,1.369,32.02,4.18,32.29168314,33.27424,4.52332,33.58028397,1.31424,0.38332,1.369,31.96,4.14,32.22702593
17/10/2019 07:30,36.07184,5.96762,36.56214066,1.91184,0.55762,1.9915,34.16,5.41,34.58574417,36.00184,5.92762,36.48656139,1.91184,0.55762,1.9915,34.09,5.37,34.51036076
17/10/2019 08:00,37.04544,6.53242,37.61697936,1.82544,0.53242,1.9015,35.22,6,35.72741804,36.93544,6.29242,37.46760304,1.82544,0.53242,1.9015,35.11,5.76,35.57934373
17/10/2019 08:30,38.09336,7.01348,38.7336156,3.06336,0.89348,3.191,35.03,6.12,35.56058633,38.01336,6.98348,38.64950881,3.06336,0.89348,3.191,34.95,6.09,35.47662047
17/10/2019 09:00,38.0764,7.8252,38.87217504,5.8464,1.7052,6.09,32.23,6.12,32.80590343,38.0164,7.7952,38.80736801,5.8464,1.7052,6.09,32.17,6.09,32.74136527
17/10/2019 09:30,37.37288,9.46334,38.55239245,9.54288,2.78334,9.9405,27.83,6.68,28.62046995,37.31288,9.42334,38.48441698,9.54288,2.78334,9.9405,27.77,6.64,28.55280196
17/10/2019 10:00,37.40192,10.66306,38.89221604,11.70192,3.41306,12.1895,25.7,7.25,26.7030429,37.35192,10.62306,38.83317308,11.70192,3.41306,12.1895,25.65,7.21,26.64407251
17/10/2019 10:30,37.99208,11.89894,39.81184391,14.36208,4.18894,14.9605,23.63,7.71,24.85600531,37.94208,11.84894,39.74919891,14.36208,4.18894,14.9605,23.58,7.66,24.79298288
17/10/2019 11:00,36.84904,12.61972,38.95008449,16.31904,4.75972,16.999,20.53,7.86,21.98318676,36.80904,12.56972,38.89605747,16.31904,4.75972,16.999,20.49,7.81,21.92797756
17/10/2019 11:30,37.05496,12.63978,39.15142525,16.52496,4.81978,17.2135,20.53,7.82,21.96891668,37.01496,12.59978,39.10066137,16.52496,4.81978,17.2135,20.49,7.78,21.91731051
17/10/2019 12:00,36.736,11.7555,38.57104453,13.836,4.0355,14.4125,22.9,7.72,24.16626574,36.686,11.7055,38.50819817,13.836,4.0355,14.4125,22.85,7.67,24.10293343
17/10/2019 12:30,36.22448,10.78714,37.79649905,11.78448,3.43714,12.2755,24.44,7.35,25.52128719,36.17448,10.74714,37.73717029,11.78448,3.43714,12.2755,24.39,7.31,25.46189702
17/10/2019 13:00,36.85536,9.93198,38.17016882,9.91536,2.89198,10.3285,26.94,7.04,27.84466197,36.80536,9.89198,38.11149161,9.91536,2.89198,10.3285,26.89,7,27.78618542
17/10/2019 13:30,37.06824,9.30032,38.21714758,8.77824,2.56032,9.144,28.29,6.74,29.08181047,37.01824,9.26032,38.15892581,8.77824,2.56032,9.144,28.24,6.7,29.02391428
17/10/2019 14:00,36.22424,9.22332,37.38001064,8.27424,2.41332,8.619,27.95,6.81,28.76766588,36.16424,9.18332,37.31200371,8.27424,2.41332,8.619,27.89,6.77,28.69991289
17/10/2019 14:30,37.48504,10.21772,38.85267077,11.13504,3.24772,11.599,26.35,6.97,27.25625433,37.42504,10.16772,38.78164706,11.13504,3.24772,11.599,26.29,6.92,27.18548326
17/10/2019 15:00,38.00088,9.71984,39.22425487,10.25088,2.98984,10.678,27.75,6.73,28.55442873,37.95088,9.67984,39.16591114,10.25088,2.98984,10.678,27.7,6.69,28.49642258
17/10/2019 15:30,36.89816,8.83238,37.94054754,7.20816,2.10238,7.5085,29.69,6.73,30.44320942,36.83816,8.79238,37.87289239,7.20816,2.10238,7.5085,29.63,6.69,30.37586213
17/10/2019 16:00,36.34504,9.39272,37.53911456,8.61504,2.51272,8.974,27.73,6.88,28.57074203,36.29504,9.34272,37.47821161,8.61504,2.51272,8.974,27.68,6.83,28.51019642
17/10/2019 16:30,36.89752,8.79636,37.93155588,8.62752,2.51636,8.987,28.27,6.28,28.95913155,36.84752,8.75636,37.87365272,8.62752,2.51636,8.987,28.22,6.24,28.90166085
17/10/2019 17:00,37.43624,7.49682,38.17950203,5.88624,1.71682,6.1315,31.55,5.78,32.07508223,37.37624,7.45682,38.11282568,5.88624,1.71682,6.1315,31.49,5.74,32.00886908
17/10/2019 17:30,37.75136,6.13498,38.2466098,3.41136,0.99498,3.5535,34.34,5.14,34.72254599,37.68136,6.09498,38.17111045,3.41136,0.99498,3.5535,34.27,5.1,34.64740827
17/10/2019 18:00,36.9564,4.6127,37.24315376,2.3064,0.6727,2.4025,34.65,3.94,34.87328634,36.8864,4.5827,37.16998311,2.3064,0.6727,2.4025,34.58,3.91,34.80035201
17/10/2019 18:30,37.80368,4.50524,38.0711887,2.38368,0.69524,2.483,35.42,3.81,35.62432456,37.72368,4.47524,37.98820614,2.38368,0.69524,2.483,35.34,3.78,35.54158128
17/10/2019 19:00,39.09408,4.65244,39.36994144,1.89408,0.55244,1.973,37.2,4.1,37.42525885,39.00408,4.62244,39.27703156,1.89408,0.55244,1.973,37.11,4.07,37.33251934
17/10/2019 19:30,38.11288,4.40334,38.3664049,1.86288,0.54334,1.9405,36.25,3.86,36.45493245,38.02288,4.37334,38.27356145,1.86288,0.54334,1.9405,36.16,3.83,36.36226753
17/10/2019 20:00,37.19408,4.42994,37.45696138,1.95408,0.56994,2.0355,35.24,3.86,35.4507715,37.11408,4.39994,37.37398034,1.95408,0.56994,2.0355,35.16,3.83,35.36798694
17/10/2019 20:30,35.28416,3.93288,35.5026688,2.20416,0.64288,2.296,33.08,3.29,33.24320231,35.21416,3.89288,35.428683,2.20416,0.64288,2.296,33.01,3.25,33.16960356
17/10/2019 21:00,34.20536,3.77198,34.4127082,2.23536,0.65198,2.3285,31.97,3.12,32.12188195,34.14536,3.74198,34.34978928,2.23536,0.65198,2.3285,31.91,3.09,32.05926075
17/10/2019 21:30,33.31584,3.23712,33.47273728,2.35584,0.68712,2.454,30.96,2.55,31.06483703,33.24584,3.20712,33.4001721,2.35584,0.68712,2.454,30.89,2.52,30.99262009
17/10/2019 22:00,31.01984,-0.00338,31.01984018,1.83984,0.53662,1.9165,29.18,-0.54,29.18499615,30.95984,2.09662,31.03075101,1.83984,0.53662,1.9165,29.12,1.56,29.16175578
17/10/2019 22:30,27.76232,1.17526,27.78718496,2.21232,0.64526,2.3045,25.55,0.53,25.55549647,27.71232,1.17526,27.73722978,2.21232,0.64526,2.3045,25.5,0.53,25.50550725
17/10/2019 23:00,26.56464,1.02302,26.58433125,1.96464,0.57302,2.0465,24.6,0.45,24.60411551,26.52464,1.03302,26.54474821,1.96464,0.57302,2.0465,24.56,0.46,24.56430744
17/10/2019 23:30,24.34656,0.46108,24.35092562,1.78656,0.52108,1.861,22.56,-0.06,22.56007979,24.31656,0.37108,24.31939125,1.78656,0.52108,1.861,22.53,-0.15,22.53049933
18/10/2019 00:00,23.12488,2.59684,23.27023105,1.63488,0.47684,1.703,21.49,2.12,21.59431638,23.06488,-0.37316,23.06789843,1.63488,0.47684,1.703,21.43,-0.85,21.44685058
18/10/2019 00:30,22.2236,-0.5202,22.22968747,1.4736,0.4298,1.535,20.75,-0.95,20.7717356,22.1936,-0.5502,22.20041894,1.4736,0.4298,1.535,20.72,-0.98,20.74316273
18/10/2019 01:00,21.5728,-0.5146,21.57893679,1.4928,0.4354,1.555,20.08,-0.95,20.10246005,21.5428,-0.5446,21.54968262,1.4928,0.4354,1.555,20.05,-0.98,20.07393584
18/10/2019 01:30,21.62944,-0.67808,21.64006625,1.54944,0.45192,1.614,20.08,-1.13,20.11177019,21.59944,-0.70808,21.61104314,1.54944,0.45192,1.614,20.05,-1.16,20.08352808
18/10/2019 02:00,22.4488,-0.7016,22.459761,1.4688,0.4284,1.53,20.98,-1.13,21.01040932,22.4188,-0.7316,22.43073409,1.4688,0.4284,1.53,20.95,-1.16,20.98208998
18/10/2019 02:30,22.64608,-0.65156,22.65545122,1.84608,0.53844,1.923,20.8,-1.19,20.83401306,22.60608,-0.68156,22.61635198,1.84608,0.53844,1.923,20.76,-1.22,20.79581689
18/10/2019 03:00,22.32448,-0.57036,22.33176477,1.88448,0.54964,1.963,20.44,-1.12,20.47066193,22.29448,-0.60036,22.30256197,1.88448,0.54964,1.963,20.41,-1.15,20.44237266
18/10/2019 03:30,22.26336,-0.41152,22.26716298,1.98336,0.57848,2.066,20.28,-0.99,20.30414982,22.23336,-0.52152,22.23947571,1.98336,0.57848,2.066,20.25,-1.1,20.27985454
18/10/2019 04:00,22.07272,-0.36504,22.07573832,2.14272,0.62496,2.232,19.93,-0.99,19.95457341,22.05272,-0.47504,22.05783585,2.14272,0.62496,2.232,19.91,-1.1,19.94036359
18/10/2019 04:30,22.26664,0.10652,22.26689479,1.97664,0.57652,2.059,20.29,-0.47,20.29544284,22.24664,0.04652,22.24668864,1.97664,0.57652,2.059,20.27,-0.53,20.27692778
18/10/2019 05:00,22.76432,0.44376,22.76864484,1.86432,0.54376,1.942,20.9,-0.1,20.90023923,22.74432,0.38376,22.74755732,1.86432,0.54376,1.942,20.88,-0.16,20.88061302
18/10/2019 05:30,23.44824,0.45032,23.45256377,1.57824,0.46032,1.644,21.87,-0.01,21.87000229,23.41824,0.44032,23.42237918,1.57824,0.46032,1.644,21.84,-0.02,21.84000916
18/10/2019 06:00,25.09336,1.14348,25.11940012,1.38336,0.40348,1.441,23.71,0.74,23.72154506,25.06336,1.13348,25.08897749,1.38336,0.40348,1.441,23.68,0.73,23.69124944
18/10/2019 06:30,29.24144,3.24292,29.42071283,1.38144,0.40292,1.439,27.86,2.84,28.00437823,29.20144,1.88292,29.26208273,1.38144,0.40292,1.439,27.82,1.48,27.85933955
18/10/2019 07:00,33.1268,5.1224,33.5204991,1.2768,0.3724,1.33,31.85,4.75,32.20225147,33.0668,5.0924,33.45662565,1.2768,0.3724,1.33,31.79,4.72,32.13848939
18/10/2019 07:30,36.37616,6.58888,36.96807212,1.91616,0.55888,1.996,34.46,6.03,34.9836033,36.33616,6.69888,36.94849817,1.91616,0.55888,1.996,34.42,6.14,34.96335224
18/10/2019 08:00,38.23712,7.16666,38.90293513,1.97712,0.57666,2.0595,36.26,6.59,36.85397808,38.16712,7.12666,38.82677339,1.97712,0.57666,2.0595,36.19,6.55,36.77796351
18/10/2019 08:30,37.7988,7.2684,38.49128369,2.6688,0.7784,2.78,35.13,6.49,35.72445941,37.7288,7.2284,38.41499858,2.6688,0.7784,2.78,35.06,6.45,35.64836742
18/10/2019 09:00,37.83136,8.16998,38.70349303,4.97136,1.44998,5.1785,32.86,6.72,33.54009541,37.76136,8.12998,38.62663438,4.97136,1.44998,5.1785,32.79,6.68,33.46350998
18/10/2019 09:30,38.1044,9.0867,39.17286582,8.5944,2.5067,8.9525,29.51,6.58,30.23469034,38.0544,9.0467,39.11496057,8.5944,2.5067,8.9525,29.46,6.54,30.17719669
18/10/2019 10:00,37.64952,9.82736,38.9109671,10.61952,3.09736,11.062,27.03,6.73,27.85522931,37.60952,9.78736,38.86217197,10.61952,3.09736,11.062,26.99,6.69,27.80676536
18/10/2019 10:30,35.7196,8.0378,36.61278538,5.6496,1.6478,5.885,30.07,6.39,30.7414541,35.6796,7.9878,36.56280631,5.6496,1.6478,5.885,30.03,6.34,30.69196149
18/10/2019 11:00,35.65008,9.50544,36.89554978,9.55008,2.78544,9.948,26.1,6.72,26.95122261,35.61008,9.46544,36.84660571,9.55008,2.78544,9.948,26.06,6.68,26.90252776
18/10/2019 11:30,37.02704,13.64122,39.45991098,10.66704,3.11122,11.1115,26.36,10.53,28.38539237,36.22704,7.34122,36.96338646,10.66704,3.11122,11.1115,25.56,4.23,25.90765331
18/10/2019 12:00,37.98104,17.44322,41.79503946,18.73104,5.46322,19.5115,19.25,11.98,22.6733963,37.10104,9.14322,38.211067,18.73104,5.46322,19.5115,18.37,3.68,18.73497531
18/10/2019 12:30,37.53296,14.90628,40.38465389,13.39296,3.90628,13.951,24.14,11,26.52809077,36.54296,6.60628,37.13530478,13.39296,3.90628,13.951,23.15,2.7,23.30691957
18/10/2019 13:00,37.90656,8.86858,38.93018112,7.84656,2.28858,8.1735,30.06,6.58,30.77174028,37.78656,8.27858,38.68279984,7.84656,2.28858,8.1735,29.94,5.99,30.53332114
18/10/2019 13:30,38.02624,12.01932,39.88055895,16.14624,4.70932,16.819,21.88,7.31,23.06882095,37.99624,11.96932,39.83690344,16.14624,4.70932,16.819,21.85,7.26,23.02455428
18/10/2019 14:00,36.06168,11.36674,37.81068027,15.69168,4.57674,16.3455,20.37,6.79,21.47186531,36.02168,11.31674,37.75751626,15.69168,4.57674,16.3455,20.33,6.74,21.41813484
18/10/2019 14:30,36.23584,9.46712,37.45213561,11.23584,3.27712,11.704,25,6.19,25.7549238,36.20584,9.42712,37.41301166,11.23584,3.27712,11.704,24.97,6.15,25.7162089
18/10/2019 15:00,35.63776,7.71768,36.46385227,6.67776,1.94768,6.956,28.96,5.77,29.52921435,35.58776,7.66768,36.40442251,6.67776,1.94768,6.956,28.91,5.72,29.47043434
18/10/2019 15:30,36.62152,7.77086,37.43690682,6.55152,1.91086,6.8245,30.07,5.86,30.63567365,36.58152,7.74086,37.39155679,6.55152,1.91086,6.8245,30.03,5.83,30.59068159
18/10/2019 16:00,37.00712,7.42916,37.74545468,5.99712,1.74916,6.247,31.01,5.68,31.52590205,36.96712,7.40916,37.70230249,5.99712,1.74916,6.247,30.97,5.66,31.48295571
18/10/2019 16:30,36.49488,6.59184,37.08542329,6.55488,1.91184,6.828,29.94,4.68,30.30356415,36.46488,6.55184,37.04880674,6.55488,1.91184,6.828,29.91,4.64,30.26776668
18/10/2019 17:00,36.2344,5.7542,36.68845269,5.5344,1.6142,5.765,30.7,4.14,30.97788889,36.1844,5.7142,36.63281159,5.5344,1.6142,5.765,30.65,4.1,30.92300923
18/10/2019 17:30,36.26848,4.45914,36.54157319,3.52848,1.02914,3.6755,32.74,3.43,32.91918134,36.20848,4.42914,36.47836763,3.52848,1.02914,3.6755,32.68,3.4,32.85639055
18/10/2019 18:00,36.14432,3.80876,36.34444278,2.46432,0.71876,2.567,33.68,3.09,33.82145029,36.08432,3.77876,36.28163691,2.46432,0.71876,2.567,33.62,3.06,33.75896918
18/10/2019 18:30,37.41096,4.12778,37.63799272,2.70096,0.78778,2.8135,34.71,3.34,34.87032693,37.36096,4.09778,37.58501208,2.70096,0.78778,2.8135,34.66,3.31,34.81769234
18/10/2019 19:00,38.59176,4.50968,38.85435823,3.46176,1.00968,3.606,35.13,3.5,35.30392188,38.54176,4.47968,38.80122159,3.46176,1.00968,3.606,35.08,3.47,35.25120282
18/10/2019 19:30,37.2428,4.4754,37.51073656,3.8928,1.1354,4.055,33.35,3.34,33.51683308,37.1928,4.4454,37.45752198,3.8928,1.1354,4.055,33.3,3.31,33.46410166
18/10/2019 20:00,37.68112,7.69116,38.45803878,4.22112,1.23116,4.397,33.46,6.46,34.077899,36.69112,3.56116,36.86353411,4.22112,1.23116,4.397,32.47,2.33,32.55349136
18/10/2019 20:30,36.15216,7.88188,37.00138788,4.29216,1.25188,4.471,31.86,6.63,32.54253371,35.01216,-0.22812,35.01290314,4.29216,1.25188,4.471,30.72,-1.48,30.75563038
18/10/2019 21:00,34.97504,7.69272,35.81105086,4.53504,1.32272,4.724,30.44,6.37,31.09936495,33.86504,-0.40728,33.867489,4.53504,1.32272,4.724,29.33,-1.73,29.38097684
18/10/2019 21:30,32.04472,2.63596,32.15295266,4.13472,1.20596,4.307,27.91,1.43,27.94660981,31.92472,-0.05404,31.92476574,4.13472,1.20596,4.307,27.79,-1.26,27.81854957
18/10/2019 22:00,29.93224,1.76482,29.9842222,3.82224,1.11482,3.9815,26.11,0.65,26.11808952,29.89224,1.76482,29.94429164,3.82224,1.11482,3.9815,26.07,0.65,26.07810192
18/10/2019 22:30,28.67984,1.18162,28.70417127,4.35984,1.27162,4.5415,24.32,-0.09,24.32016653,28.63984,1.14162,28.66258417,4.35984,1.27162,4.5415,24.28,-0.13,24.28034802
18/10/2019 23:00,26.74992,0.57206,26.75603619,4.18992,1.22206,4.3645,22.56,-0.65,22.56936198,26.71992,0.53206,26.72521679,4.18992,1.22206,4.3645,22.53,-0.69,22.54056344
18/10/2019 23:30,25.11832,0.35576,25.12083925,4.16832,1.21576,4.342,20.95,-0.86,20.96764412,25.08832,0.32576,25.09043483,4.16832,1.21576,4.342,20.92,-0.89,20.93892309
19/10/2019 00:00,23.698,2.769,23.8592239,4.008,1.169,4.175,19.69,1.6,19.75490066,23.658,-0.041,23.65803553,4.008,1.169,4.175,19.65,-1.21,19.6872192
19/10/2019 00:30,22.986,-0.032,22.98602227,4.176,1.218,4.35,18.81,-1.25,18.851488,22.966,-0.062,22.96608369,4.176,1.218,4.35,18.79,-1.28,18.8335472
19/10/2019 01:00,22.19512,-0.30184,22.19717232,3.52512,1.02816,3.672,18.67,-1.33,18.71731284,22.17512,-0.33184,22.17760277,3.52512,1.02816,3.672,18.65,-1.36,18.69952138
19/10/2019 01:30,22.32464,-0.49948,22.33022686,2.98464,0.87052,3.109,19.34,-1.37,19.38846306,22.29464,-0.52948,22.30092648,2.98464,0.87052,3.109,19.31,-1.4,19.36068439
19/10/2019 02:00,23.06608,-0.47656,23.07100249,2.44608,0.71344,2.548,20.62,-1.19,20.65430948,23.04608,-0.50656,23.0516465,2.44608,0.71344,2.548,20.6,-1.22,20.63609459
19/10/2019 02:30,23.2348,-0.5286,23.24081214,2.1648,0.6314,2.255,21.07,-1.16,21.1019075,23.2148,-0.5586,23.22151961,2.1648,0.6314,2.255,21.05,-1.19,21.08360975
19/10/2019 03:00,22.39856,-0.80292,22.4129465,1.73856,0.50708,1.811,20.66,-1.31,20.70149028,22.36856,-0.83292,22.38406201,1.73856,0.50708,1.811,20.63,-1.34,20.67347334
19/10/2019 03:30,21.96576,-0.84832,21.982135,1.20576,0.35168,1.256,20.76,-1.2,20.79465316,21.93576,-0.87832,21.95333717,1.20576,0.35168,1.256,20.73,-1.23,20.76645853
19/10/2019 04:00,21.60376,-0.89932,21.62247032,0.89376,0.26068,0.931,20.71,-1.16,20.74246128,21.62376,-0.92932,21.64372039,0.89376,0.26068,0.931,20.73,-1.19,20.76412772
19/10/2019 04:30,21.75232,-0.68724,21.76317358,0.83232,0.24276,0.867,20.92,-0.93,20.9406614,21.72232,-0.71724,21.73415789,0.83232,0.24276,0.867,20.89,-0.96,20.91204677
19/10/2019 05:00,21.67616,-0.62612,21.68520091,0.83616,0.24388,0.871,20.84,-0.87,20.85815188,21.65616,-0.64612,21.66579648,0.83616,0.24388,0.871,20.82,-0.89,20.83901389
19/10/2019 05:30,22.0828,-0.3196,22.08511263,0.8928,0.2604,0.93,21.19,-0.58,21.19793622,22.0528,-0.3396,22.05541466,0.8928,0.2604,0.93,21.16,-0.6,21.16850491
19/10/2019 06:00,22.90632,0.24976,22.90768159,1.09632,0.31976,1.142,21.81,-0.07,21.81011233,22.88632,0.51976,22.89222125,1.09632,0.31976,1.142,21.79,0.2,21.79091783
19/10/2019 06:30,24.89304,1.11672,24.91807585,1.22304,0.35672,1.274,23.67,0.76,23.68219796,24.76304,-1.78328,24.82716733,1.22304,0.35672,1.274,23.54,-2.14,23.63707258
19/10/2019 07:00,26.53176,1.60968,26.58054473,1.06176,0.30968,1.106,25.47,1.3,25.50315471,26.49176,1.57968,26.53881566,1.06176,0.30968,1.106,25.43,1.27,25.4616928
19/10/2019 07:30,28.36408,2.33994,28.46043488,1.23408,0.35994,1.2855,27.13,1.98,27.20215616,28.31408,2.30994,28.40814934,1.23408,0.35994,1.2855,27.08,1.95,27.15011786
19/10/2019 08:00,30.22176,2.34218,30.31238335,1.24176,0.36218,1.2935,28.98,1.98,29.047561,30.18176,2.31218,30.27019678,1.24176,0.36218,1.2935,28.94,1.95,29.00562187
19/10/2019 08:30,31.48504,3.13772,31.64100236,2.97504,0.86772,3.099,28.51,2.27,28.60022727,31.43504,3.10772,31.58828364,2.97504,0.86772,3.099,28.46,2.24,28.54801569
19/10/2019 09:00,31.25544,3.61492,31.46379151,5.36544,1.56492,5.589,25.89,2.05,25.97103386,31.20544,3.58492,31.41068508,5.36544,1.56492,5.589,25.84,2.02,25.91883485
19/10/2019 09:30,32.49176,3.52468,32.68237808,8.86176,2.58468,9.231,23.63,0.94,23.64868918,33.25176,8.72468,34.37731206,8.86176,2.58468,9.231,24.39,6.14,25.15097811
19/10/2019 10:00,32.02904,3.31222,32.1998479,7.37904,2.15222,7.6865,24.65,1.16,24.67727902,32.86904,8.53222,33.95839467,7.37904,2.15222,7.6865,25.49,6.38,26.27631062
19/10/2019 10:30,32.44856,5.20458,32.86330323,8.99856,2.62458,9.3735,23.45,2.58,23.59150059,32.41856,5.16458,32.8273654,8.99856,2.62458,9.3735,23.42,2.54,23.55733431
19/10/2019 11:00,32.11584,5.54712,32.59137492,9.31584,2.71712,9.704,22.8,2.83,22.97496246,32.08584,5.50712,32.55502264,9.31584,2.71712,9.704,22.77,2.79,22.94029206
19/10/2019 11:30,31.78856,5.94708,32.34007278,10.85856,3.16708,11.311,20.93,2.78,21.11381775,31.75856,5.90708,32.30324639,10.85856,3.16708,11.311,20.9,2.74,21.07884247
19/10/2019 12:00,31.09232,6.53276,31.77120262,14.75232,4.30276,15.367,16.34,2.23,16.49146749,31.08232,6.49276,31.75321321,14.75232,4.30276,15.367,16.33,2.19,16.47619495
19/10/2019 12:30,33.18536,5.63948,33.66113268,12.85536,3.74948,13.391,20.33,1.89,20.41766392,33.15536,5.60948,33.62653956,12.85536,3.74948,13.391,20.3,1.86,20.38503373
19/10/2019 13:00,36.1684,6.2987,36.71276046,14.7384,4.2987,15.3525,21.43,2,21.52312477,36.1384,6.2587,36.6763586,14.7384,4.2987,15.3525,21.4,1.96,21.48956956
19/10/2019 13:30,34.05008,6.54544,34.67348746,15.79008,4.60544,16.448,18.26,1.94,18.36276668,34.03008,6.49544,34.64443802,15.79008,4.60544,16.448,18.24,1.89,18.33765797
19/10/2019 14:00,35.29424,4.92582,35.63631687,12.29424,3.58582,12.8065,23,1.34,23.03900171,35.26424,4.90582,35.60384379,12.29424,3.58582,12.8065,22.97,1.32,23.00789647
19/10/2019 14:30,33.85168,2.61174,33.95228158,4.53168,1.32174,4.7205,29.32,1.29,29.34836452,33.80168,2.59174,33.90089508,4.53168,1.32174,4.7205,29.27,1.27,29.29753915
19/10/2019 15:00,34.05992,2.76456,34.17193208,5.56992,1.62456,5.802,28.49,1.14,28.51279888,33.99992,2.73456,34.10971091,5.56992,1.62456,5.802,28.43,1.11,28.45166076
19/10/2019 15:30,34.21536,2.23448,34.28824523,4.57536,1.33448,4.766,29.64,0.9,29.65366082,34.16536,2.21448,34.23705223,4.57536,1.33448,4.766,29.59,0.88,29.60308261
19/10/2019 16:00,34.97576,1.86918,35.02567089,3.18576,0.92918,3.3185,31.79,0.94,31.80389442,34.91576,1.84918,34.96469309,3.18576,0.92918,3.3185,31.73,0.92,31.74333473
19/10/2019 16:30,36.3536,1.9823,36.40760561,3.5736,1.0423,3.7225,32.78,0.94,32.79347496,36.2836,1.9623,36.33662409,3.5736,1.0423,3.7225,32.71,0.92,32.72293538
19/10/2019 17:00,37.70208,2.09894,37.76046061,3.56208,1.03894,3.7105,34.14,1.06,34.15645181,37.64208,2.07894,37.69944533,3.56208,1.03894,3.7105,34.08,1.04,34.09586485
19/10/2019 17:30,39.48552,1.75286,39.52440775,1.89552,0.55286,1.9745,37.59,1.2,37.60914915,39.41552,1.69286,39.45185663,1.89552,0.55286,1.9745,37.52,1.14,37.53731477
19/10/2019 18:00,40.4184,1.5962,40.44990622,1.1184,0.3262,1.165,39.3,1.27,39.320515,40.3384,1.5762,40.36918281,1.1184,0.3262,1.165,39.22,1.25,39.23991463
19/10/2019 18:30,42.14536,2.10198,42.19774508,1.27536,0.37198,1.3285,40.87,1.73,40.90659849,42.06536,-0.66802,42.07066392,1.27536,0.37198,1.3285,40.79,-1.04,40.803256
19/10/2019 19:00,42.83504,1.96772,42.88021191,0.81504,0.23772,0.849,42.02,1.73,42.05559772,42.75504,1.96772,42.80029635,0.81504,0.23772,0.849,41.94,1.73,41.97566557
19/10/2019 19:30,41.02848,1.63914,41.06120981,0.88848,0.25914,0.9255,40.14,1.38,40.16371497,40.94848,1.61914,40.98047863,0.88848,0.25914,0.9255,40.06,1.36,40.08307872
19/10/2019 20:00,38.69624,1.49932,38.72527535,1.50624,0.43932,1.569,37.19,1.06,37.20510314,38.62624,1.48932,38.65494135,1.50624,0.43932,1.569,37.12,1.05,37.13484752
19/10/2019 20:30,37.81424,1.21082,37.83362039,1.13424,0.33082,1.1815,36.68,0.88,36.69055464,37.74424,1.20082,37.76333701,1.13424,0.33082,1.1815,36.61,0.87,36.62033588
19/10/2019 21:00,36.79432,0.21376,36.79494092,0.42432,0.12376,0.442,36.37,0.09,36.37011136,36.73432,0.09376,36.73443966,0.42432,0.12376,0.442,36.31,-0.03,36.31001239
19/10/2019 21:30,34.36072,-0.81604,34.37040879,0.63072,0.18396,0.657,33.73,-1,33.74482034,34.29072,-0.84604,34.3011554,0.63072,0.18396,0.657,33.66,-1.03,33.67575537
19/10/2019 22:00,33.06448,-1.02536,33.08037486,0.56448,0.16464,0.588,32.5,-1.19,32.52177886,33.00448,-1.05536,33.02134892,0.56448,0.16464,0.588,32.44,-1.22,32.46293271
19/10/2019 22:30,31.9396,-1.0672,31.95742424,0.7296,0.2128,0.76,31.21,-1.28,31.23623697,31.8796,-1.0972,31.89847557,0.7296,0.2128,0.76,31.15,-1.31,31.17753358
19/10/2019 23:00,30.30416,-1.29962,30.33201486,0.82416,0.24038,0.8585,29.48,-1.54,29.52019648,30.25416,0.60038,30.26011655,0.82416,0.24038,0.8585,29.43,0.36,29.43220175
19/10/2019 23:30,27.56992,-1.82544,27.63028628,0.52992,0.15456,0.552,27.04,-1.98,27.11239569,27.52992,-1.85544,27.5923749,0.52992,0.15456,0.552,27,-2.01,27.07471329
20/10/2019 00:00,26.26712,-1.89584,26.33544764,0.59712,0.17416,0.622,25.67,-2.07,25.753326,26.22712,-1.92584,26.29773152,0.59712,0.17416,0.622,25.63,-2.1,25.71588808
20/10/2019 00:30,25.10464,-1.94448,25.17983225,0.70464,0.20552,0.734,24.4,-2.15,24.49454021,25.07464,-1.98448,25.15304618,0.70464,0.20552,0.734,24.37,-2.19,24.46820386
20/10/2019 01:00,24.43592,-1.89244,24.50909046,0.74592,0.21756,0.777,23.69,-2.11,23.78378019,24.40592,-1.92244,24.48151765,0.74592,0.21756,0.777,23.66,-2.14,23.75658225
20/10/2019 01:30,24.75328,-2.26696,24.85686984,0.83328,0.24304,0.868,23.92,-2.51,24.05133052,24.72328,-2.29696,24.8297523,0.83328,0.24304,0.868,23.89,-2.54,24.02464776
20/10/2019 02:00,25.81304,-1.98828,25.88950157,1.10304,0.32172,1.149,24.71,-2.31,24.81773962,25.77304,-2.01828,25.8519447,1.10304,0.32172,1.149,24.67,-2.34,24.7807284
20/10/2019 02:30,26.14896,-1.94072,26.22087915,1.12896,0.32928,1.176,25.02,-2.27,25.12276458,26.11896,-1.97072,26.19320158,1.12896,0.32928,1.176,24.99,-2.3,25.09561914
20/10/2019 03:00,25.77616,-1.87612,25.84434659,1.07616,0.31388,1.121,24.7,-2.19,24.79689698,25.72616,-1.90612,25.79667812,1.07616,0.31388,1.121,24.65,-2.22,24.74976566
20/10/2019 03:30,25.13424,-2.24168,25.2340078,0.95424,0.27832,0.994,24.18,-2.52,24.31096049,25.16424,-0.42168,25.16777282,0.95424,0.27832,0.994,24.21,-0.7,24.22011767
20/10/2019 04:00,24.36912,-2.37984,24.48504948,0.78912,0.23016,0.822,23.58,-2.61,23.72400683,24.33912,-1.01984,24.36047692,0.78912,0.23016,0.822,23.55,-1.25,23.58315076
20/10/2019 04:30,24.05192,-2.28444,24.16016394,0.84192,0.24556,0.877,23.21,-2.53,23.3474838,24.02192,-2.31444,24.13315713,0.84192,0.24556,0.877,23.18,-2.56,23.3209348
20/10/2019 05:00,23.76232,-2.25224,23.86881725,0.95232,0.27776,0.992,22.81,-2.53,22.94988017,23.73232,-2.28224,23.84180429,0.95232,0.27776,0.992,22.78,-2.56,22.92339416
20/10/2019 05:30,23.78152,-2.13664,23.87730981,0.97152,0.28336,1.012,22.81,-2.42,22.9380143,23.75152,-2.16664,23.85013692,0.97152,0.28336,1.012,22.78,-2.45,22.91137054
20/10/2019 06:00,24.29712,-2.06084,24.38436183,0.95712,0.27916,0.997,23.34,-2.34,23.45700748,24.26712,-2.08084,24.35616982,0.95712,0.27916,0.997,23.31,-2.36,23.42916345
20/10/2019 06:30,25.96008,-0.52956,25.96548069,1.03008,0.30044,1.073,24.93,-0.83,24.94381286,25.93008,-1.44956,25.97056551,1.03008,0.30044,1.073,24.9,-1.75,24.96142023
20/10/2019 07:00,28.12656,-0.72892,28.13600366,1.06656,0.31108,1.111,27.06,-1.04,27.07997784,28.07656,-0.75892,28.08681507,1.06656,0.31108,1.111,27.01,-1.07,27.03118569
20/10/2019 07:30,30.05128,-0.38546,30.053752,1.66128,0.48454,1.7305,28.39,-0.87,28.40332727,30.01128,-0.40546,30.01401881,1.66128,0.48454,1.7305,28.35,-0.89,28.36396658
20/10/2019 08:00,31.06968,-0.33926,31.07153219,1.81968,0.53074,1.8955,29.25,-0.87,29.2629356,31.01968,-0.35926,31.02176035,1.81968,0.53074,1.8955,29.2,-0.89,29.21356021
20/10/2019 08:30,33.88616,1.36388,33.91359621,2.03616,0.59388,2.121,31.85,0.77,31.85930633,33.77616,0.37388,33.77822924,2.03616,0.59388,2.121,31.74,-0.22,31.74076244
20/10/2019 09:00,35.02136,1.77498,35.06631161,3.17136,0.92498,3.3035,31.85,0.85,31.86134021,34.97136,1.75498,35.0153677,3.17136,0.92498,3.3035,31.8,0.83,31.81082992
20/10/2019 09:30,36.16592,2.73506,36.26919247,5.84592,1.70506,6.0895,30.32,1.03,30.33749001,36.11592,2.70506,36.21708198,5.84592,1.70506,6.0895,30.27,1,30.2865135
20/10/2019 10:00,36.8644,4.2817,37.11222093,10.6344,3.1017,11.0775,26.23,1.18,26.25652871,36.8144,4.2617,37.06025006,10.6344,3.1017,11.0775,26.18,1.16,26.20568641
20/10/2019 10:30,37.01008,4.76044,37.31498105,11.35008,3.31044,11.823,25.66,1.45,25.70093578,36.97008,4.74044,37.27275931,11.35008,3.31044,11.823,25.62,1.43,25.65987724
20/10/2019 11:00,39.41464,5.43552,39.7876705,12.22464,3.56552,12.734,27.19,1.87,27.25422903,39.36464,5.41552,39.73540914,12.22464,3.56552,12.734,27.14,1.85,27.20297962
20/10/2019 11:30,40.41096,5.62528,40.80060616,13.08096,3.81528,13.626,27.33,1.81,27.38987039,40.36096,5.59528,40.74695388,13.08096,3.81528,13.626,27.28,1.78,27.33801017
20/10/2019 12:00,40.62304,5.37422,40.9769889,12.32304,3.59422,12.8365,28.3,1.78,28.35592354,40.57304,5.34422,40.92349279,12.32304,3.59422,12.8365,28.25,1.75,28.30415164
20/10/2019 12:30,42.0272,6.2396,42.48785883,14.7072,4.2896,15.32,27.32,1.95,27.38950346,41.9772,4.2796,42.19478992,14.7072,4.2896,15.32,27.27,-0.01,27.27000183
20/10/2019 13:00,41.01192,6.23806,41.48362297,14.70192,4.28806,15.3145,26.31,1.95,26.38216443,40.96192,6.20806,41.42968621,14.70192,4.28806,15.3145,26.26,1.92,26.33009685
20/10/2019 13:30,39.71072,5.87646,40.14316959,14.25072,4.15646,14.8445,25.46,1.72,25.51803284,39.67072,5.83646,40.09775917,14.25072,4.15646,14.8445,25.42,1.68,25.47545485
20/10/2019 14:00,37.63168,0.93174,37.64321292,9.81168,2.86174,10.2205,27.82,-1.93,27.88686608,37.72168,4.54174,37.99411197,9.81168,2.86174,10.2205,27.91,1.68,27.9605168
20/10/2019 14:30,37.4896,2.7453,37.58998245,6.1896,1.8053,6.4475,31.3,0.94,31.31411183,37.4296,2.7253,37.52868525,6.1896,1.8053,6.4475,31.24,0.92,31.2535438
20/10/2019 15:00,37.71696,2.44078,37.79585266,4.83696,1.41078,5.0385,32.88,1.03,32.89612895,37.64696,2.42078,37.72471038,4.83696,1.41078,5.0385,32.81,1.01,32.82554188
20/10/2019 15:30,38.41896,2.30678,38.4881504,4.06896,1.18678,4.2385,34.35,1.12,34.36825425,38.33896,2.28678,38.40709852,4.06896,1.18678,4.2385,34.27,1.1,34.28764938
20/10/2019 16:00,40.3108,2.2569,40.37392964,3.0408,0.8869,3.1675,37.27,1.37,37.29517127,40.2308,2.2369,40.29293971,3.0408,0.8869,3.1675,37.19,1.35,37.21449449
20/10/2019 16:30,42.14744,3.97342,42.33432136,2.85744,0.83342,2.9765,39.29,3.14,39.41527242,41.69744,0.43342,41.69969251,2.85744,0.83342,2.9765,38.84,-0.4,38.84205968
20/10/2019 17:00,42.91936,2.31398,42.98169339,1.65936,0.48398,1.7285,41.26,1.83,41.30056295,42.84936,2.29398,42.91072123,1.65936,0.48398,1.7285,41.19,1.81,41.22974897
20/10/2019 17:30,43.74824,2.52032,43.82077722,1.81824,0.53032,1.894,41.93,1.99,41.97719619,43.64824,0.69032,43.65369855,1.81824,0.53032,1.894,41.83,0.16,41.830306
20/10/2019 18:00,45.00512,-0.32434,45.0062887,1.18512,0.34566,1.2345,43.82,-0.67,43.82512179,44.92512,2.34566,44.9863149,1.18512,0.34566,1.2345,43.74,2,43.78570086
20/10/2019 18:30,44.1008,-2.1831,44.1548014,1.1208,0.3269,1.1675,42.98,-2.51,43.05322868,45.3708,6.0969,45.77861599,1.1208,0.3269,1.1675,44.25,5.77,44.62460532
20/10/2019 19:00,43.91616,-1.84612,43.95494589,1.55616,0.45388,1.621,42.36,-2.3,42.42239503,45.18616,6.43388,45.64190911,1.55616,0.45388,1.621,43.63,5.98,44.03790753
20/10/2019 19:30,43.37528,-0.43596,43.37747084,1.86528,0.54404,1.943,41.51,-0.98,41.52156669,43.45528,2.58404,43.53204133,1.86528,0.54404,1.943,41.59,2.04,41.6400012
20/10/2019 20:00,42.10456,1.96758,42.15050823,2.25456,0.65758,2.3485,39.85,1.31,39.87152618,42.03456,1.94758,42.07965426,2.25456,0.65758,2.3485,39.78,1.29,39.80091079
20/10/2019 20:30,40.53136,1.62748,40.56402143,2.15136,0.62748,2.241,38.38,1,38.39302541,40.46136,1.61748,40.49367722,2.15136,0.62748,2.241,38.31,0.99,38.32278956
20/10/2019 21:00,38.17888,1.04384,38.19314703,2.13888,0.62384,2.228,36.04,0.42,36.0424472,38.11888,1.00384,38.1320955,2.13888,0.62384,2.228,35.98,0.38,35.98200661
20/10/2019 21:30,36.60952,-0.02014,36.60952554,2.63952,0.76986,2.7495,33.97,-0.79,33.9791848,36.67952,3.51986,36.84802032,2.63952,0.76986,2.7495,34.04,2.75,34.15090189
20/10/2019 22:00,34.89344,-0.11608,34.89363308,3.13344,0.91392,3.264,31.76,-1.03,31.77669744,34.82344,-0.14608,34.82374639,3.13344,0.91392,3.264,31.69,-1.06,31.70772303
20/10/2019 22:30,32.98536,-0.32552,32.98696618,2.89536,0.84448,3.016,30.09,-1.17,30.11273817,32.94536,-0.35552,32.94727819,2.89536,0.84448,3.016,30.05,-1.2,30.07395052
20/10/2019 23:00,30.2688,1.4159,30.30189806,2.4888,0.7259,2.5925,27.78,0.69,27.78856779,30.2088,-0.9241,30.222931,2.4888,0.7259,2.5925,27.72,-1.65,27.76906372
20/10/2019 23:30,27.68608,-1.16406,27.71054062,2.14608,0.62594,2.2355,25.54,-1.79,25.60265025,27.66608,-1.21406,27.69270525,2.14608,0.62594,2.2355,25.52,-1.84,25.58624631
21/10/2019 00:00,25.73288,-1.81416,25.79674959,1.80288,0.52584,1.878,23.93,-2.34,24.0441365,25.74288,0.08584,25.74302312,1.80288,0.52584,1.878,23.94,-0.44,23.9440431
21/10/2019 00:30,24.75496,-1.70272,24.81344998,1.70496,0.49728,1.776,23.05,-2.2,23.15475113,24.72496,-1.72272,24.78490289,1.70496,0.49728,1.776,23.02,-2.22,23.12679831
21/10/2019 01:00,24.54192,-1.55944,24.59141497,1.92192,0.56056,2.002,22.62,-2.12,22.7191285,24.52192,-1.58944,24.57337746,1.92192,0.56056,2.002,22.6,-2.15,22.70203735
21/10/2019 01:30,25.24496,-1.60272,25.29578457,2.18496,0.63728,2.276,23.06,-2.24,23.16853901,25.21496,-1.63272,25.26776568,2.18496,0.63728,2.276,23.03,-2.27,23.14160323
21/10/2019 02:00,26.30984,-1.55088,26.35551004,2.01984,0.58912,2.104,24.29,-2.14,24.38408702,26.27984,-1.58088,26.32734647,2.01984,0.58912,2.104,24.26,-2.17,24.35685735
21/10/2019 02:30,26.76272,-1.55004,26.80756993,2.02272,0.58996,2.107,24.74,-2.14,24.83238208,26.73272,-1.58004,26.7793735,2.02272,0.58996,2.107,24.71,-2.17,24.80510028
21/10/2019 03:00,26.11592,-1.67744,26.169736,1.58592,0.46256,1.652,24.53,-2.14,24.62316998,26.08592,-1.70744,26.14174006,1.58592,0.46256,1.652,24.5,-2.17,24.59591226
21/10/2019 03:30,26.16344,-1.55108,26.20937698,1.57344,0.45892,1.639,24.59,-2.01,24.67201248,26.13344,-1.57108,26.1806222,1.57344,0.45892,1.639,24.56,-2.03,24.64375174
21/10/2019 04:00,26.01168,-1.30076,26.04418309,1.95168,0.56924,2.033,24.06,-1.87,24.13256099,25.97168,-1.32076,26.00524118,1.95168,0.56924,2.033,24.02,-1.89,24.09424205
21/10/2019 04:30,26.38472,-0.91904,26.40072128,2.57472,0.75096,2.682,23.81,-1.67,23.86849388,26.34472,-0.93904,26.36145042,2.57472,0.75096,2.682,23.77,-1.69,23.8300021
21/10/2019 05:00,27.29848,-0.41336,27.30160942,2.86848,0.83664,2.988,24.43,-1.25,24.46195822,27.26848,-0.44336,27.27208407,2.86848,0.83664,2.988,24.4,-1.28,24.4335507
21/10/2019 05:30,28.402,-0.164,28.40247348,2.592,0.756,2.7,25.81,-0.92,25.82639154,28.372,-0.184,28.37259664,2.592,0.756,2.7,25.78,-0.94,25.79713162
