Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2019 06:00,31.03376,0.28568,31.03507488,2.69376,0.78568,2.806,28.34,-0.5,28.34441038,31.05376,1.41568,31.08601229,2.69376,0.78568,2.806,28.36,0.63,28.36699667
21/10/2019 06:30,36.51968,3.63324,36.6999654,2.47968,0.72324,2.583,34.04,2.91,34.16415812,36.45968,1.67324,36.49805471,2.47968,0.72324,2.583,33.98,0.95,33.99327728
21/10/2019 07:00,41.68176,5.86968,42.09301914,2.50176,0.72968,2.606,39.18,5.14,39.51571839,41.62176,5.84968,42.030818,2.50176,0.72968,2.606,39.12,5.12,39.45362848
21/10/2019 07:30,46.28376,7.58818,46.90167284,2.87376,0.83818,2.9935,43.41,6.75,43.93165829,46.17376,7.42818,46.76744563,2.87376,0.83818,2.9935,43.3,6.59,43.79860843
21/10/2019 08:00,49.09888,8.91634,49.90191516,3.27888,0.95634,3.4155,45.82,7.96,46.50627915,48.99888,8.87634,49.79638193,3.27888,0.95634,3.4155,45.72,7.92,46.40091378
21/10/2019 08:30,48.88752,8.95386,49.7007165,2.92752,0.85386,3.0495,45.96,8.1,46.66831473,48.78752,8.91386,49.59515105,2.92752,0.85386,3.0495,45.86,8.06,46.5628951
21/10/2019 09:00,48.37176,8.53468,49.1189162,2.86176,0.83468,2.981,45.51,7.7,46.15679907,48.28176,8.50468,49.02507451,2.86176,0.83468,2.981,45.42,7.67,46.06305787
21/10/2019 09:30,48.13632,8.42226,48.86757377,2.71632,0.79226,2.8295,45.42,7.63,46.05641432,48.03632,8.39226,48.76390127,2.71632,0.79226,2.8295,45.32,7.6,45.95282799
21/10/2019 10:00,48.77432,9.61376,49.71276167,4.02432,1.17376,4.192,44.75,8.44,45.53895146,48.66432,9.51376,49.58555909,4.02432,1.17376,4.192,44.64,8.34,45.41239038
21/10/2019 10:30,48.19792,9.60606,49.14586332,3.99792,1.16606,4.1645,44.2,8.44,44.99859553,48.10792,9.59606,49.05564528,3.99792,1.16606,4.1645,44.11,8.43,44.90831772
21/10/2019 11:00,48.61952,10.96986,49.84170496,6.47952,1.88986,6.7495,42.14,9.08,43.10714558,48.48952,10.61986,49.63884544,6.47952,1.88986,6.7495,42.01,8.73,42.90749352
21/10/2019 11:30,47.15656,10.98358,48.41879987,8.44656,2.46358,8.7985,38.71,8.52,39.63652987,47.07656,10.94358,48.33181607,8.44656,2.46358,8.7985,38.63,8.48,39.54980784
21/10/2019 12:00,46.88032,12.52926,48.52573296,12.58032,3.66926,13.1045,34.3,8.86,35.42583238,46.85032,12.70926,48.54356573,12.58032,3.66926,13.1045,34.27,9.04,35.44226996
21/10/2019 12:30,45.8764,11.8277,47.37656134,12.0264,3.5077,12.5275,33.85,8.32,34.85749417,45.8064,11.7777,47.29630533,12.0264,3.5077,12.5275,33.78,8.27,34.77759767
21/10/2019 13:00,45.31552,12.41786,46.98616392,13.53552,3.94786,14.0995,31.78,8.47,32.88934934,45.25552,12.37786,46.91773128,13.53552,3.94786,14.0995,31.72,8.43,32.82108012
21/10/2019 13:30,45.6048,11.4939,47.0309209,10.7448,3.1339,11.1925,34.86,8.36,35.84841977,45.5348,11.4539,46.9532729,10.7448,3.1339,11.1925,34.79,8.32,35.77102878
21/10/2019 14:00,45.93688,9.61034,46.93139226,5.48688,1.60034,5.7155,40.45,8.01,41.23545319,45.86688,9.57034,46.85469121,5.48688,1.60034,5.7155,40.38,7.97,41.15902453
21/10/2019 14:30,46.15648,9.24064,47.07239184,5.31648,1.55064,5.538,40.84,7.69,41.55769123,46.08648,9.20064,46.99590849,5.31648,1.55064,5.538,40.77,7.65,41.48150672
21/10/2019 15:00,46.74584,9.19462,47.64152175,4.57584,1.33462,4.7665,42.17,7.86,42.89625275,46.66584,9.15462,47.5553119,4.57584,1.33462,4.7665,42.09,7.82,42.81028498
21/10/2019 15:30,46.57464,9.24302,47.48294968,4.84464,1.41302,5.0465,41.73,7.83,42.45823595,46.50464,9.20302,47.40650924,4.84464,1.41302,5.0465,41.66,7.79,42.38206814
21/10/2019 16:00,47.25056,9.36308,48.16931271,4.57056,1.33308,4.761,42.68,8.03,43.42883029,47.18056,9.32308,48.09287954,4.57056,1.33308,4.761,42.61,7.99,43.35264928
21/10/2019 16:30,48.7264,9.0202,49.55427393,3.5664,1.0402,3.715,45.16,7.98,45.85963367,48.5764,8.5902,49.33009399,3.5664,1.0402,3.715,45.01,7.55,45.63882777
21/10/2019 17:00,49.49032,7.83676,50.10695142,2.56032,0.74676,2.667,46.93,7.09,47.46254313,49.40032,7.79676,50.01180943,2.56032,0.74676,2.667,46.84,7.05,47.36758491
21/10/2019 17:30,50.79056,7.36808,51.3222134,1.57056,0.45808,1.636,49.22,6.91,49.70268101,50.71056,7.33808,51.23873841,1.57056,0.45808,1.636,49.14,6.88,49.6192906
21/10/2019 18:00,50.51056,6.53308,50.93130477,1.69056,0.49308,1.761,48.82,6.04,49.19221483,50.42056,6.50308,50.83820335,1.69056,0.49308,1.761,48.73,6.01,49.09921588
21/10/2019 18:30,52.38232,6.38526,52.77005774,1.01232,0.29526,1.0545,51.37,6.09,51.72973033,52.29232,6.35526,52.67709237,1.01232,0.29526,1.0545,51.28,6.06,51.63682794
21/10/2019 19:00,53.06832,6.65326,53.48375881,0.86832,0.25326,0.9045,52.2,6.4,52.59087373,52.93832,6.49326,53.33505554,0.86832,0.25326,0.9045,52.07,6.24,52.44256382
21/10/2019 19:30,51.13496,5.83228,51.4664903,0.86496,0.25228,0.901,50.27,5.58,50.57874356,51.03496,5.80228,51.36373814,0.86496,0.25228,0.901,50.17,5.55,50.47604779
21/10/2019 20:00,48.37728,5.01004,48.63601259,0.85728,0.25004,0.893,47.52,4.76,47.75780564,48.29728,4.97004,48.55232799,0.85728,0.25004,0.893,47.44,4.72,47.67422784
21/10/2019 20:30,45.45312,4.42966,45.66845745,1.47312,0.42966,1.5345,43.98,4,44.16152624,45.35312,4.39966,45.56602355,1.47312,0.42966,1.5345,43.88,3.97,44.05922491
21/10/2019 21:00,43.53976,3.75618,43.70148269,1.04976,0.30618,1.0935,42.49,3.45,42.62983228,43.45976,3.72618,43.61920628,1.04976,0.30618,1.0935,42.41,3.42,42.54767326
21/10/2019 21:30,42.29448,4.70714,42.55561309,0.98448,0.28714,1.0255,41.31,4.42,41.54578799,41.73448,1.61714,41.76579896,0.98448,0.28714,1.0255,40.75,1.33,40.77169852
21/10/2019 22:00,39.27808,3.34944,39.42063314,0.71808,0.20944,0.748,38.56,3.14,38.68763627,38.71808,-0.67056,38.72388629,0.71808,0.20944,0.748,38,-0.88,38.01018811
21/10/2019 22:30,35.48344,0.60392,35.48857892,0.73344,0.21392,0.764,34.75,0.39,34.75218842,35.42344,0.55392,35.42777059,0.73344,0.21392,0.764,34.69,0.34,34.69166615
21/10/2019 23:00,32.43048,0.06264,32.4305405,0.90048,0.26264,0.938,31.53,-0.2,31.53063431,32.39048,0.41264,32.39310832,0.90048,0.26264,0.938,31.49,0.15,31.49035725
21/10/2019 23:30,29.75064,-0.75148,29.76012941,0.68064,0.19852,0.709,29.07,-0.95,29.08551873,29.71064,-0.80148,29.72144847,0.68064,0.19852,0.709,29.03,-1,29.04721846
22/10/2019 00:00,27.812,-1.144,27.83551832,0.672,0.196,0.7,27.14,-1.34,27.17306019,27.772,-1.174,27.79680305,0.672,0.196,0.7,27.1,-1.37,27.13460705
22/10/2019 00:30,26.55968,-1.34176,26.59355038,0.67968,0.19824,0.708,25.88,-1.54,25.92577868,26.51968,-1.37176,26.55513421,0.67968,0.19824,0.708,25.84,-1.57,25.8876515
22/10/2019 01:00,26.17376,-1.50932,26.21724164,0.65376,0.19068,0.681,25.52,-1.7,25.57655958,26.13376,-1.53932,26.17905494,0.65376,0.19068,0.681,25.48,-1.73,25.53866285
22/10/2019 01:30,26.97592,-1.43744,27.0141906,0.62592,0.18256,0.652,26.35,-1.62,26.39975189,26.92592,-1.46744,26.96587748,0.62592,0.18256,0.652,26.3,-1.65,26.35170772
22/10/2019 02:00,28.27592,-1.28744,28.30521425,0.62592,0.18256,0.652,27.65,-1.47,27.68904838,28.22592,-1.31744,28.25664892,0.62592,0.18256,0.652,27.6,-1.5,27.64073082
22/10/2019 02:30,28.3028,-1.4696,28.34092821,0.6528,0.1904,0.68,27.65,-1.66,27.6997852,28.2528,-1.4996,28.29256984,0.6528,0.1904,0.68,27.6,-1.69,27.65169253
22/10/2019 03:00,27.89376,-1.41932,27.92984633,0.65376,0.19068,0.681,27.24,-1.61,27.28753745,27.84376,-1.43932,27.88093637,0.65376,0.19068,0.681,27.19,-1.63,27.23881422
22/10/2019 03:30,27.77232,-1.33224,27.80425546,0.71232,0.20776,0.742,27.06,-1.54,27.10378571,27.73232,-1.36224,27.76575716,0.71232,0.20776,0.742,27.02,-1.57,27.06557407
22/10/2019 04:00,27.45832,-1.27924,27.48810274,0.68832,0.20076,0.717,26.77,-1.48,26.81088025,27.41832,-1.29924,27.44908553,0.68832,0.20076,0.717,26.73,-1.5,26.77205446
22/10/2019 04:30,27.66048,-0.90736,27.67535828,0.66048,0.19264,0.688,27,-1.1,27.02239812,27.61048,-0.93736,27.62638684,0.66048,0.19264,0.688,26.95,-1.13,26.97367976
22/10/2019 05:00,28.0936,-0.6752,28.10171269,0.6336,0.1848,0.66,27.46,-0.86,27.47346356,28.0236,-0.7052,28.0324716,0.6336,0.1848,0.66,27.39,-0.89,27.40445584
22/10/2019 05:30,29.08552,-0.54464,29.09061887,0.63552,0.18536,0.662,28.45,-0.73,28.45936401,29.03552,-0.56464,29.04100962,0.63552,0.18536,0.662,28.4,-0.75,28.40990144
22/10/2019 06:00,31.22248,0.29864,31.2239082,0.61248,0.17864,0.638,30.61,0.12,30.61023522,31.16248,0.29864,31.16391095,0.61248,0.17864,0.638,30.55,0.12,30.55023568
22/10/2019 06:30,36.83768,3.09724,36.96765564,0.60768,0.17724,0.633,36.23,2.92,36.34747997,36.74768,2.44724,36.82907776,0.60768,0.17724,0.633,36.14,2.27,36.21122064
22/10/2019 07:00,42.81664,5.56152,43.17632645,0.65664,0.19152,0.684,42.16,5.37,42.50061764,42.69664,5.39152,43.03570094,0.65664,0.19152,0.684,42.04,5.2,42.36037771
22/10/2019 07:30,48.21688,7.85284,48.85217102,1.34688,0.39284,1.403,46.87,7.46,47.45996734,48.04688,7.48284,48.62607914,1.34688,0.39284,1.403,46.7,7.09,47.23513629
22/10/2019 08:00,49.87768,8.59724,50.6131949,1.32768,0.38724,1.383,48.55,8.21,49.23927904,49.76768,8.56724,50.49969875,1.32768,0.38724,1.383,48.44,8.18,49.12581806
22/10/2019 08:30,49.59336,9.13848,50.42829734,2.22336,0.64848,2.316,47.37,8.49,48.12480649,49.49336,9.10848,50.3245178,2.22336,0.64848,2.316,47.27,8.46,48.02108391
22/10/2019 09:00,48.9424,9.6457,49.88384554,3.7224,1.0857,3.8775,45.22,8.56,46.02305944,48.8424,9.6057,49.77800227,3.7224,1.0857,3.8775,45.12,8.52,45.91736926
22/10/2019 09:30,48.62928,9.82354,49.61157941,3.74928,1.09354,3.9055,44.88,8.73,45.72119093,48.52928,9.78354,49.50564283,3.74928,1.09354,3.9055,44.78,8.69,45.61539762
22/10/2019 10:00,49.14864,10.60502,50.27976992,4.26864,1.24502,4.4465,44.88,9.36,45.8456541,49.04864,10.56502,50.17358601,4.26864,1.24502,4.4465,44.78,9.32,45.73959772
22/10/2019 10:30,48.6432,10.7276,49.8120699,5.2032,1.5176,5.42,43.44,9.21,44.40560438,48.5432,10.6876,49.70580509,5.2032,1.5176,5.42,43.34,9.17,44.29948645
22/10/2019 11:00,49.30768,11.27224,50.57974596,6.24768,1.82224,6.508,43.06,9.45,44.08476041,49.20768,11.23224,50.47334927,6.24768,1.82224,6.508,42.96,9.41,43.97851407
22/10/2019 11:30,48.5888,11.6984,49.9772353,8.9088,2.5984,9.28,39.68,9.1,40.71010194,48.6588,12.7484,50.3010986,8.9088,2.5984,9.28,39.75,10.15,41.02541895
22/10/2019 12:00,46.75,14.065,48.81994188,15.48,4.515,16.125,31.27,9.55,32.69580095,46.69,14.025,48.7509664,15.48,4.515,16.125,31.21,9.51,32.62674057
22/10/2019 12:30,45.7596,14.9903,48.15236325,19.5096,5.6903,20.3225,26.25,9.3,27.84874324,45.7096,14.9503,48.09240067,19.5096,5.6903,20.3225,26.2,9.26,27.78826371
22/10/2019 13:00,44.76736,15.31048,47.31307768,20.36736,5.94048,21.216,24.4,9.37,26.13727032,44.71736,15.26048,47.24959825,20.36736,5.94048,21.216,24.35,9.32,26.07268494
22/10/2019 13:30,45.3844,14.8017,47.7371353,19.0344,5.5517,19.8275,26.35,9.25,27.92642118,45.3344,14.7517,47.67410698,19.0344,5.5517,19.8275,26.3,9.2,27.86269908
22/10/2019 14:00,45.23408,13.90244,47.3222974,16.53408,4.82244,17.223,28.7,9.08,30.10209959,45.17408,13.86244,47.25319827,16.53408,4.82244,17.223,28.64,9.04,30.03283536
22/10/2019 14:30,44.02672,11.55696,45.5182974,12.60672,3.67696,13.132,31.42,7.88,32.39306716,43.95672,11.51696,45.44044015,12.60672,3.67696,13.132,31.35,7.84,32.31544677
22/10/2019 15:00,45.77296,12.00378,47.3207629,13.93296,4.06378,14.5135,31.84,7.94,32.8150758,45.69296,11.96378,47.23323645,13.93296,4.06378,14.5135,31.76,7.9,32.72778025
22/10/2019 15:30,45.2176,10.7018,46.46676095,10.0176,2.9218,10.435,35.2,7.78,36.04952704,45.1276,10.6618,46.36997154,10.0176,2.9218,10.435,35.11,7.74,35.95302074
22/10/2019 16:00,45.46712,9.74416,46.49954468,7.07712,2.06416,7.372,38.39,7.68,39.15066411,45.37712,9.70416,46.4031652,7.07712,2.06416,7.372,38.3,7.64,39.05457208
22/10/2019 16:30,46.97456,9.21008,47.86893419,6.51456,1.90008,6.786,40.46,7.31,41.11505442,46.88456,9.17008,47.77292469,6.51456,1.90008,6.786,40.37,7.27,41.01938322
22/10/2019 17:00,47.27952,7.49986,47.87066859,3.35952,0.97986,3.4995,43.92,6.52,44.4013153,47.17952,7.45986,47.76564266,3.35952,0.97986,3.4995,43.82,6.48,44.2965326
22/10/2019 17:30,48.90152,6.76336,49.36701021,2.17152,0.63336,2.262,46.73,6.13,47.13034903,48.80152,6.73336,49.26384568,2.17152,0.63336,2.262,46.63,6.1,47.02729952
22/10/2019 18:00,49.49296,6.27878,49.88963988,1.81296,0.52878,1.8885,47.68,5.75,48.02546096,49.39296,6.23878,49.78540824,1.81296,0.52878,1.8885,47.58,5.71,47.92139919
22/10/2019 18:30,52.19064,6.72352,52.62194053,1.28064,0.37352,1.334,50.91,6.35,51.30448908,52.01064,6.34352,52.39605824,1.28064,0.37352,1.334,50.73,5.97,51.08007244
22/10/2019 19:00,52.7312,6.4691,53.12653488,1.2312,0.3591,1.2825,51.5,6.11,51.86118105,52.6112,6.4391,53.00377698,1.2312,0.3591,1.2825,51.38,6.08,51.73848471
22/10/2019 19:30,49.96672,6.10196,50.33792828,1.68672,0.49196,1.757,48.28,5.61,48.60484029,49.81672,5.82196,50.15576547,1.68672,0.49196,1.757,48.13,5.33,48.42422741
22/10/2019 20:00,48.49512,5.38066,48.79270607,1.54512,0.45066,1.6095,46.95,4.93,47.20812854,48.38512,5.35066,48.6800719,1.54512,0.45066,1.6095,46.84,4.9,47.09560064
22/10/2019 20:30,46.91792,4.97606,47.18105966,1.83792,0.53606,1.9145,45.08,4.44,45.29812358,46.87792,5.25606,47.17166046,1.83792,0.53606,1.9145,45.04,4.72,45.28664262
22/10/2019 21:00,44.22216,4.21938,44.42299633,1.71216,0.49938,1.7835,42.51,3.72,42.67245599,44.12216,3.30938,44.24609586,1.71216,0.49938,1.7835,42.41,2.81,42.50299048
22/10/2019 21:30,42.37696,3.43328,42.51581059,1.65696,0.48328,1.726,40.72,2.95,40.82671797,42.28696,3.40328,42.42368797,1.65696,0.48328,1.726,40.63,2.92,40.73479225
22/10/2019 22:00,39.68408,0.39244,39.68602039,1.65408,0.48244,1.723,38.03,-0.09,38.03010649,39.59408,2.46244,39.67057829,1.65408,0.48244,1.723,37.94,1.98,37.99163066
22/10/2019 22:30,36.68544,1.44492,36.71388432,1.76544,0.51492,1.839,34.92,0.93,34.93238183,36.61544,1.42492,36.64315548,1.76544,0.51492,1.839,34.85,0.91,34.86187889
22/10/2019 23:00,33.58648,0.57314,33.59136985,1.65648,0.48314,1.7255,31.93,0.09,31.93012684,33.51648,0.51314,33.52040788,1.65648,0.48314,1.7255,31.86,0.03,31.86001412
22/10/2019 23:30,30.4508,-0.2806,30.45209282,1.7808,0.5194,1.855,28.67,-0.8,28.68115932,30.3908,-0.3106,30.39238716,1.7808,0.5194,1.855,28.61,-0.83,28.62203696
23/10/2019 00:00,28.41992,-0.65044,28.42736226,1.12992,0.32956,1.177,27.29,-0.98,27.30759052,28.37992,-0.69044,28.38831743,1.12992,0.32956,1.177,27.25,-1.02,27.26908323
23/10/2019 00:30,26.82752,-2.55864,26.94925728,1.06752,0.31136,1.112,25.76,-2.87,25.91938464,27.15752,1.50136,27.19898848,1.06752,0.31136,1.112,26.09,1.19,26.11712465
23/10/2019 01:00,26.4436,-1.2152,26.47150717,1.1136,0.3248,1.16,25.33,-1.54,25.37677087,26.3836,-1.2452,26.41296788,1.1136,0.3248,1.16,25.27,-1.57,25.3187243
23/10/2019 01:30,27.48928,-1.07396,27.51025091,1.04928,0.30604,1.093,26.44,-1.38,26.47598912,27.43928,-1.10396,27.46147874,1.04928,0.30604,1.093,26.39,-1.41,26.42764083
23/10/2019 02:00,28.66424,-0.98168,28.68104514,0.95424,0.27832,0.994,27.71,-1.26,27.73863191,28.60424,-1.00168,28.62177333,0.95424,0.27832,0.994,27.65,-1.28,27.67961163
23/10/2019 02:30,28.80872,-0.99204,28.82579559,0.91872,0.26796,0.957,27.89,-1.26,27.91844731,28.74872,-1.01204,28.76652789,0.91872,0.26796,0.957,27.83,-1.28,27.85942031
23/10/2019 03:00,28.26856,-0.97792,28.28546998,1.13856,0.33208,1.186,27.13,-1.31,27.16160894,28.21856,-1.00792,28.23655487,1.13856,0.33208,1.186,27.08,-1.34,27.11313335
23/10/2019 03:30,28.1648,-0.9586,28.18110844,1.2048,0.3514,1.255,26.96,-1.31,26.99180802,28.1148,-0.9886,28.13217569,1.2048,0.3514,1.255,26.91,-1.34,26.94334241
23/10/2019 04:00,27.74096,-0.99472,27.75878833,1.08096,0.31528,1.126,26.66,-1.31,26.69216552,27.70096,-1.02472,27.71990685,1.08096,0.31528,1.126,26.62,-1.34,26.65370518
23/10/2019 04:30,27.90448,-0.73536,27.9141677,1.04448,0.30464,1.088,26.86,-1.04,26.88012649,27.85448,-0.75536,27.86472007,1.04448,0.30464,1.088,26.81,-1.06,26.83094668
23/10/2019 05:00,28.3304,0.0172,28.33040522,0.9504,0.2772,0.99,27.38,-0.26,27.38123445,28.2804,-0.5128,28.28504884,0.9504,0.2772,0.99,27.33,-0.79,27.34141547
23/10/2019 05:30,29.68456,0.19508,29.685201,0.87456,0.25508,0.911,28.81,-0.06,28.81006248,29.63456,0.32508,29.63634295,0.87456,0.25508,0.911,28.76,0.07,28.76008519
23/10/2019 06:00,31.934,1.132,31.95405733,0.864,0.252,0.9,31.07,0.88,31.08245968,31.874,1.112,31.89339148,0.864,0.252,0.9,31.01,0.86,31.02192289
23/10/2019 06:30,37.88248,3.73364,38.0660263,0.97248,0.28364,1.013,36.91,3.45,37.07088615,37.81248,3.74364,37.99734838,0.97248,0.28364,1.013,36.84,3.46,37.00212426
23/10/2019 07:00,43.55552,6.06036,43.97512121,0.99552,0.29036,1.037,42.56,5.77,42.94934807,43.47552,6.03036,43.89175413,0.99552,0.29036,1.037,42.48,5.74,42.86604717
23/10/2019 07:30,48.77704,8.59122,49.52785774,1.78704,0.52122,1.8615,46.99,8.07,47.6779299,48.66704,8.48122,49.40052505,1.78704,0.52122,1.8615,46.88,7.96,47.55098317
23/10/2019 08:00,51.36096,8.97028,52.13841324,1.20096,0.35028,1.251,50.16,8.62,50.89528465,51.26096,8.93028,52.03302721,1.20096,0.35028,1.251,50.06,8.58,50.78995964
23/10/2019 08:30,50.94312,10.02466,51.92008555,2.31312,0.67466,2.4095,48.63,9.35,49.52069668,50.84312,9.98466,51.81424791,2.31312,0.67466,2.4095,48.53,9.31,49.41494713
23/10/2019 09:00,50.60888,9.99134,51.5857113,2.19888,0.64134,2.2905,48.41,9.35,49.30467118,50.49888,9.86134,51.45272498,2.19888,0.64134,2.2905,48.3,9.22,49.17213032
23/10/2019 09:30,50.096,9.893,51.0634964,3.096,0.903,3.225,47,8.99,47.85206474,49.996,9.853,50.9576454,3.096,0.903,3.225,46.9,8.95,47.74633494
23/10/2019 10:00,49.25392,10.44406,50.34905187,4.33392,1.26406,4.5145,44.92,9.18,45.84843291,49.15392,10.40406,50.24293299,4.33392,1.26406,4.5145,44.82,9.14,45.74245293
23/10/2019 10:30,48.46896,10.57678,49.60955915,4.78896,1.39678,4.9885,43.68,9.18,44.6342335,48.37896,10.53678,49.51310436,4.78896,1.39678,4.9885,43.59,9.14,44.53793552
23/10/2019 11:00,48.10768,11.00724,49.35086836,5.64768,1.64724,5.883,42.46,9.36,43.47943422,48.00768,10.96724,49.24446865,5.64768,1.64724,5.883,42.36,9.32,43.37317143
23/10/2019 11:30,48.11832,11.47576,49.46782578,6.08832,1.77576,6.342,42.03,9.7,43.13479918,48.03832,11.42576,49.37841816,6.08832,1.77576,6.342,41.95,9.65,43.04561534
23/10/2019 12:00,47.65472,11.57596,49.04054637,8.45472,2.46596,8.807,39.2,9.11,40.24465306,47.50472,11.08596,48.78111245,8.45472,2.46596,8.807,39.05,8.62,39.99008502
23/10/2019 12:30,45.9964,12.2502,47.59975014,11.4864,3.3502,11.965,34.51,8.9,35.63916525,45.9164,12.2102,47.51215395,11.4864,3.3502,11.965,34.43,8.86,35.55171585
23/10/2019 13:00,46.28416,13.41538,48.18916774,14.62416,4.26538,15.2335,31.66,9.15,32.95569905,46.22416,13.37538,48.12040895,14.62416,4.26538,15.2335,31.6,9.11,32.88695942
23/10/2019 13:30,45.87104,13.47822,47.81019478,15.73104,4.58822,16.3865,30.14,8.89,31.42374421,45.81104,13.43822,47.74135673,15.73104,4.58822,16.3865,30.08,8.85,31.35488638
23/10/2019 14:00,43.53792,12.42106,45.27508376,14.19792,4.14106,14.7895,29.34,8.28,30.48596398,43.48792,12.38106,45.21603513,14.19792,4.14106,14.7895,29.29,8.24,30.42698966
23/10/2019 14:30,43.60872,10.13796,44.77162821,9.31872,2.71796,9.707,34.29,7.42,35.08362153,43.53872,10.09796,44.6943949,9.31872,2.71796,9.707,34.22,7.38,35.00675363
23/10/2019 15:00,44.31664,9.64652,45.35438159,6.77664,1.97652,7.059,37.54,7.67,38.31553862,44.24664,9.60652,45.27748202,6.77664,1.97652,7.059,37.47,7.63,38.23895658
23/10/2019 15:30,43.62752,8.82136,44.51041332,5.14752,1.50136,5.362,38.48,7.32,39.17004978,43.54752,8.79136,44.42605664,5.14752,1.50136,5.362,38.4,7.29,39.0858555
23/10/2019 16:00,37.96032,7.27426,38.65101232,3.10032,0.90426,3.2295,34.86,6.37,35.43721913,37.87032,7.08426,38.52723552,3.10032,0.90426,3.2295,34.77,6.18,35.31494443
23/10/2019 16:30,38.79472,6.28596,39.30068184,1.97472,0.57596,2.057,36.82,5.71,37.26011943,38.71472,6.24596,39.21532304,1.97472,0.57596,2.057,36.74,5.67,37.17494452
23/10/2019 17:00,39.48704,6.12122,39.95867443,1.54704,0.45122,1.6115,37.94,5.67,38.36134122,39.39704,6.08122,39.86361747,1.54704,0.45122,1.6115,37.85,5.63,38.26642654
23/10/2019 17:30,40.40544,5.80992,40.82100871,1.40544,0.40992,1.464,39,5.4,39.37207132,40.32544,5.77992,40.73755744,1.40544,0.40992,1.464,38.92,5.37,39.28871721
23/10/2019 18:00,41.11608,5.32094,41.45894882,1.06608,0.31094,1.1105,40.05,5.01,40.36214315,41.03608,5.29094,41.37576474,1.06608,0.31094,1.1105,39.97,4.98,40.27904294
23/10/2019 18:30,42.17728,5.15754,42.49144816,0.91728,0.26754,0.9555,41.26,4.89,41.54876292,42.08728,5.10754,42.39606235,0.91728,0.26754,0.9555,41.17,4.84,41.45352217
23/10/2019 19:00,41.1968,4.8499,41.48129531,0.8568,0.2499,0.8925,40.34,4.6,40.60142362,41.1168,4.8199,41.39834149,0.8568,0.2499,0.8925,40.26,4.57,40.51854514
23/10/2019 19:30,39.97,4.7075,40.24626015,1.02,0.2975,1.0625,38.95,4.41,39.19885968,39.89,4.6775,40.16330547,1.02,0.2975,1.0625,38.87,4.38,39.11599801
23/10/2019 20:00,39.11264,4.69952,39.39396015,0.99264,0.28952,1.034,38.12,4.41,38.37424266,39.03264,4.66952,39.31095779,0.99264,0.28952,1.034,38.04,4.38,38.29133061
23/10/2019 20:30,36.992,3.7735,37.18396652,0.972,0.2835,1.0125,36.02,3.49,36.18867917,36.912,3.7335,37.10033378,0.972,0.2835,1.0125,35.94,3.45,36.10520877
23/10/2019 21:00,35.72784,3.57062,35.90581956,1.16784,0.34062,1.2165,34.56,3.23,34.71061077,35.65784,3.53062,35.83220383,1.16784,0.34062,1.2165,34.49,3.19,34.63720832
23/10/2019 21:30,33.9484,2.7812,34.06213346,0.9984,0.2912,1.04,32.95,2.49,33.04394952,33.8684,2.7512,33.97995909,0.9984,0.2912,1.04,32.87,2.46,32.961925
23/10/2019 22:00,31.79088,-1.42016,31.82258484,0.89088,0.25984,0.928,30.9,-1.68,30.9456362,31.79088,1.75984,31.83955226,0.89088,0.25984,0.928,30.9,1.5,30.93638634
23/10/2019 22:30,29.38112,0.93866,29.3961102,0.92112,0.26866,0.9595,28.46,0.67,28.46788541,29.33112,0.91866,29.34550284,0.92112,0.26866,0.9595,28.41,0.65,28.41743479
23/10/2019 23:00,27.12888,0.51634,27.13379327,0.87888,0.25634,0.9155,26.25,0.26,26.25128759,27.05888,-0.72366,27.06855502,0.87888,0.25634,0.9155,26.18,-0.98,26.19833583
23/10/2019 23:30,24.89808,0.08944,24.89824064,0.71808,0.20944,0.748,24.18,-0.12,24.18029776,24.85808,0.00944,24.85808179,0.71808,0.20944,0.748,24.14,-0.2,24.14082849
24/10/2019 00:00,23.4716,-0.4312,23.47556048,0.6816,0.1988,0.71,22.79,-0.63,22.7987061,23.4316,-0.4612,23.43613842,0.6816,0.1988,0.71,22.75,-0.66,22.75957161
24/10/2019 00:30,22.78472,-0.49904,22.79018443,0.65472,0.19096,0.682,22.13,-0.69,22.14075428,22.74472,-0.53904,22.75110661,0.65472,0.19096,0.682,22.09,-0.73,22.10205873
24/10/2019 01:00,22.33648,-0.57436,22.34386332,0.63648,0.18564,0.663,21.7,-0.76,21.71330468,22.29648,-0.60436,22.30466927,0.63648,0.18564,0.663,21.66,-0.79,21.67440195
24/10/2019 01:30,22.72256,-0.62092,22.73104209,0.68256,0.19908,0.711,22.04,-0.82,22.05524881,22.68256,-0.66092,22.69218684,0.68256,0.19908,0.711,22,-0.86,22.01680267
24/10/2019 02:00,24.11136,-0.38252,24.1143941,0.71136,0.20748,0.741,23.4,-0.59,23.40743685,24.07136,-0.41252,24.0748945,0.71136,0.20748,0.741,23.36,-0.62,23.36822629
24/10/2019 02:30,24.23744,-0.41908,24.2410628,0.75744,0.22092,0.789,23.48,-0.64,23.4887207,24.19744,-0.45908,24.2017945,0.75744,0.22092,0.789,23.44,-0.68,23.44986141
24/10/2019 03:00,23.36072,-0.65604,23.36992998,0.63072,0.18396,0.657,22.73,-0.84,22.74551604,23.32072,-0.69604,23.33110484,0.63072,0.18396,0.657,22.69,-0.88,22.70705837
24/10/2019 03:30,22.90688,-0.65716,22.91630447,0.62688,0.18284,0.653,22.28,-0.84,22.29582921,22.86688,-0.69716,22.87750496,0.62688,0.18284,0.653,22.24,-0.88,22.25740326
24/10/2019 04:00,22.81824,-0.55968,22.82510281,0.61824,0.18032,0.644,22.2,-0.74,22.21232991,22.78824,-0.59968,22.79612902,0.61824,0.18032,0.644,22.17,-0.78,22.183717
24/10/2019 04:30,23.01536,0.08948,23.01553394,0.61536,0.17948,0.641,22.4,-0.09,22.4001808,22.97536,0.15948,22.9759135,0.61536,0.17948,0.641,22.36,-0.02,22.36000894
24/10/2019 05:00,23.09016,0.21088,23.09112295,0.62016,0.18088,0.646,22.47,0.03,22.47002003,23.06016,0.21088,23.06112421,0.62016,0.18088,0.646,22.44,0.03,22.44002005
24/10/2019 05:30,24.13824,0.75032,24.14989877,0.61824,0.18032,0.644,23.52,0.57,23.52690587,24.08824,-2.85968,24.25739219,0.61824,0.18032,0.644,23.47,-3.04,23.6660622
24/10/2019 06:00,25.80304,1.16172,25.82917859,0.62304,0.18172,0.649,25.18,0.98,25.19906347,25.75304,1.12172,25.77745769,0.62304,0.18172,0.649,25.13,0.94,25.14757444
24/10/2019 06:30,30.3924,3.4732,30.59021242,0.6624,0.1932,0.69,29.73,3.28,29.91038783,30.3324,3.5232,30.53632964,0.6624,0.1932,0.69,29.67,3.33,29.85628577
24/10/2019 07:00,35.03968,5.22824,35.42758343,0.67968,0.19824,0.708,34.36,5.03,34.72622208,34.95968,5.18824,35.34256725,0.67968,0.19824,0.708,34.28,4.99,34.64128317
24/10/2019 07:30,39.328,7.2015,39.98191074,1.548,0.4515,1.6125,37.78,6.75,38.37826077,39.238,7.1615,39.88618465,1.548,0.4515,1.6125,37.69,6.71,38.28263575
24/10/2019 08:00,41.59616,8.18888,42.39455487,0.95616,0.27888,0.996,40.64,7.91,41.40262914,41.49616,8.15888,42.29064456,0.95616,0.27888,0.996,40.54,7.88,41.2987409
24/10/2019 08:30,41.98416,8.61038,42.85800199,1.06416,0.31038,1.1085,40.92,8.3,41.75328011,41.89416,8.57038,42.76180604,1.06416,0.31038,1.1085,40.83,8.26,41.65713024
24/10/2019 09:00,40.84416,8.54538,41.72851454,1.42416,0.41538,1.4835,39.42,8.13,40.24963727,40.75416,8.50538,41.63223566,1.42416,0.41538,1.4835,39.33,8.09,40.15341829
24/10/2019 09:30,40.63448,8.35714,41.48497022,1.70448,0.49714,1.7755,38.93,7.86,39.71554482,40.55448,8.31714,41.39855874,1.70448,0.49714,1.7755,38.85,7.82,39.62921776
24/10/2019 10:00,40.51992,8.70206,41.44381456,2.26992,0.66206,2.3645,38.25,8.04,39.0858555,40.43992,8.65206,41.3551118,2.26992,0.66206,2.3645,38.17,7.99,38.99729478
24/10/2019 10:30,39.84208,7.86644,40.61123265,1.70208,0.49644,1.773,38.14,7.37,38.84554672,39.75208,7.83644,40.51712794,1.70208,0.49644,1.773,38.05,7.34,38.75149158
24/10/2019 11:00,39.74912,8.09016,40.56406328,1.74912,0.51016,1.822,38,7.58,38.74863094,39.66912,8.05016,40.47769951,1.74912,0.51016,1.822,37.92,7.54,38.66235896
24/10/2019 11:30,40.07768,8.52724,40.97480026,2.28768,0.66724,2.383,37.79,7.86,38.59875257,39.99768,8.46724,40.88408686,2.28768,0.66724,2.383,37.71,7.8,38.50823418
24/10/2019 12:00,40.74776,8.58018,41.64131883,2.29776,0.67018,2.3935,38.45,7.91,39.25519838,40.66776,8.54018,41.5547997,2.29776,0.67018,2.3935,38.37,7.87,39.16878604
24/10/2019 12:30,40.17272,8.39746,41.04101323,2.32272,0.67746,2.4195,37.85,7.72,38.62927517,40.09272,8.35746,40.95452765,2.32272,0.67746,2.4195,37.77,7.68,38.54290207
24/10/2019 13:00,40.78224,8.52732,41.66420869,2.32224,0.67732,2.419,38.46,7.85,39.25295021,40.67224,8.35732,41.52199302,2.32224,0.67732,2.419,38.35,7.68,39.11144206
24/10/2019 13:30,39.74864,8.20502,40.58665711,2.58864,0.75502,2.6965,37.16,7.45,37.89944723,39.67864,8.16502,40.51002375,2.58864,0.75502,2.6965,37.09,7.41,37.82295864
24/10/2019 14:00,39.52896,7.99928,40.33022637,2.56896,0.74928,2.676,36.96,7.25,37.66436114,39.45896,7.96928,40.25566976,2.56896,0.74928,2.676,36.89,7.22,37.58989891
24/10/2019 14:30,39.05168,7.76924,39.81701648,3.39168,0.98924,3.533,35.66,6.78,36.29881541,38.98168,7.72924,39.74056525,3.39168,0.98924,3.533,35.59,6.74,36.2225855
24/10/2019 15:00,39.2532,8.3501,40.13150733,5.1432,1.5001,5.3575,34.11,6.85,34.79101321,39.1932,8.3201,40.06658196,5.1432,1.5001,5.3575,34.05,6.82,34.72628543
24/10/2019 15:30,38.32472,8.35346,39.22453897,5.15472,1.50346,5.3695,33.17,6.85,33.86991881,38.25472,8.32346,39.14975847,5.15472,1.50346,5.3695,33.1,6.82,33.79530145
24/10/2019 16:00,39.01408,7.95494,39.81682444,4.47408,1.30494,4.6605,34.54,6.65,35.17433866,38.94408,7.91494,39.74025217,4.47408,1.30494,4.6605,34.47,6.61,35.09804838
24/10/2019 16:30,39.89864,7.38002,40.575438,2.94864,0.86002,3.0715,36.95,6.52,37.52083288,39.83864,7.34002,40.50917341,2.94864,0.86002,3.0715,36.89,6.48,37.4548061
24/10/2019 17:00,39.93744,7.23842,40.58809971,3.93744,1.14842,4.1015,36,6.09,36.51147902,39.87744,7.19842,40.52193815,3.93744,1.14842,4.1015,35.94,6.05,36.44565955
24/10/2019 17:30,39.94568,6.16624,40.41880585,2.21568,0.64624,2.308,37.73,5.52,38.13165745,39.87568,6.12624,40.34353321,2.21568,0.64624,2.308,37.66,5.48,38.05661572
24/10/2019 18:00,40.06304,5.03672,40.37840664,1.46304,0.42672,1.524,38.6,4.61,38.87431157,39.99304,5.00672,40.3052167,1.46304,0.42672,1.524,38.53,4.58,38.80125385
24/10/2019 18:30,42.0924,5.3407,42.42986229,1.6824,0.4907,1.7525,40.41,4.85,40.70000737,42.0024,5.3107,42.33680598,1.6824,0.4907,1.7525,40.32,4.82,40.6070782
24/10/2019 19:00,42.80416,5.70038,43.18206162,1.54416,0.45038,1.6085,41.26,5.25,41.59266883,42.72416,5.66038,43.09749122,1.54416,0.45038,1.6085,41.18,5.21,41.50827026
24/10/2019 19:30,42.0408,5.4444,42.39186663,1.4208,0.4144,1.48,40.62,5.03,40.93024921,41.9608,5.4044,42.30740214,1.4208,0.4144,1.48,40.54,4.99,40.84595084
24/10/2019 20:00,40.73008,5.34544,41.07935182,2.11008,0.61544,2.198,38.62,4.73,38.90857618,40.65008,5.31544,40.99613282,2.11008,0.61544,2.198,38.54,4.7,38.82552768
24/10/2019 20:30,39.08784,4.89812,39.39353774,1.94784,0.56812,2.029,37.14,4.33,37.39155653,39.01784,4.85812,39.31911963,1.94784,0.56812,2.029,37.07,4.29,37.31740881
24/10/2019 21:00,36.97024,4.07132,37.19373996,1.89024,0.55132,1.969,35.08,3.52,35.25615975,36.88024,3.19132,37.0180581,1.89024,0.55132,1.969,34.99,2.64,35.08945283
24/10/2019 21:30,35.19248,3.28364,35.34533831,1.69248,0.49364,1.763,33.5,2.79,33.61597983,35.13248,3.24364,35.28189835,1.69248,0.49364,1.763,33.44,2.75,33.55288512
24/10/2019 22:00,33.15024,2.15882,33.2204593,1.95024,0.56882,2.0315,31.2,1.59,31.24048815,33.10024,2.12882,33.16862618,1.95024,0.56882,2.0315,31.15,1.56,31.18903814
24/10/2019 22:30,31.354,1.672,31.39854933,2.304,0.672,2.4,29.05,1,29.06720661,31.314,-1.278,31.34006828,2.304,0.672,2.4,29.01,-1.95,29.07546388
24/10/2019 23:00,28.77224,1.33732,28.80330223,2.32224,0.67732,2.419,26.45,0.66,26.45823312,28.73224,1.28732,28.7610641,2.32224,0.67732,2.419,26.41,0.61,26.41704374
24/10/2019 23:30,26.5396,0.5028,26.54436241,2.1696,0.6328,2.26,24.37,-0.13,24.37034674,26.5096,0.4828,26.51399608,2.1696,0.6328,2.26,24.34,-0.15,24.3404622
25/10/2019 00:00,24.76488,-0.06816,24.7649738,1.75488,0.51184,1.828,23.01,-0.58,23.0173087,24.73488,-0.11816,24.73516223,1.75488,0.51184,1.828,22.98,-0.63,22.98863415
25/10/2019 00:30,23.68704,-0.15628,23.68755554,2.20704,0.64372,2.299,21.48,-0.8,21.49489242,23.64704,-0.18628,23.6477737,2.20704,0.64372,2.299,21.44,-0.83,21.45605975
25/10/2019 01:00,23.01552,-0.31964,23.01773948,1.95552,0.57036,2.037,21.06,-0.89,21.0787974,22.98552,-0.34964,22.98817909,1.95552,0.57036,2.037,21.03,-0.92,21.05011401
25/10/2019 01:30,23.38136,-0.43752,23.38545315,1.79136,0.52248,1.866,21.59,-0.96,21.61133268,23.35136,-0.47752,23.35624198,1.79136,0.52248,1.866,21.56,-1,21.58317864
25/10/2019 02:00,24.84808,-0.13056,24.848423,2.15808,0.62944,2.248,22.69,-0.76,22.70272451,24.82808,-0.17056,24.82866584,2.15808,0.62944,2.248,22.67,-0.8,22.68411118
25/10/2019 02:30,25.16296,0.03128,25.16297944,2.47296,0.72128,2.576,22.69,-0.69,22.70048898,25.14296,0.00128,25.14296003,2.47296,0.72128,2.576,22.67,-0.72,22.68143073
25/10/2019 03:00,24.74856,-0.00792,24.74856127,2.33856,0.68208,2.436,22.41,-0.69,22.42061997,24.72856,-0.08792,24.7287163,2.33856,0.68208,2.436,22.39,-0.77,22.40323637
25/10/2019 03:30,24.40584,-0.10788,24.40607843,1.99584,0.58212,2.079,22.41,-0.69,22.42061997,24.38584,-0.15788,24.38635107,1.99584,0.58212,2.079,22.39,-0.74,22.40222534
25/10/2019 04:00,24.00744,0.15592,24.00794632,1.59744,0.46592,1.664,22.41,-0.31,22.41214403,23.98744,0.18592,23.9881605,1.59744,0.46592,1.664,22.39,-0.28,22.39175071
25/10/2019 04:30,23.93784,0.30312,23.9397591,1.34784,0.39312,1.404,22.59,-0.09,22.59017928,23.90784,0.32312,23.91002342,1.34784,0.39312,1.404,22.56,-0.07,22.5601086
25/10/2019 05:00,24.40544,0.46492,24.40986793,1.28544,0.37492,1.339,23.12,0.09,23.12017517,24.36544,0.42492,24.3691449,1.28544,0.37492,1.339,23.08,0.05,23.08005416
25/10/2019 05:30,25.01984,0.78912,25.03228124,1.05984,0.30912,1.104,23.96,0.48,23.96480753,24.97984,0.73912,24.99077239,1.05984,0.30912,1.104,23.92,0.43,23.92386465
25/10/2019 06:00,26.74568,1.37124,26.78080839,0.89568,0.26124,0.933,25.85,1.11,25.87382075,26.70568,1.33124,26.73883962,0.89568,0.26124,0.933,25.81,1.07,25.83216987
25/10/2019 06:30,31.41248,2.10364,31.48283979,0.97248,0.28364,1.013,30.44,1.82,30.49436013,31.37248,3.83364,31.60584277,0.97248,0.28364,1.013,30.4,3.55,30.60657609
25/10/2019 07:00,35.84216,5.76188,36.30233732,1.17216,0.34188,1.221,34.67,5.42,35.09110001,35.77216,5.72188,36.226887,1.17216,0.34188,1.221,34.6,5.38,35.01577359
25/10/2019 07:30,40.21488,7.51934,40.91182039,2.05488,0.59934,2.1405,38.16,6.92,38.78236713,40.14488,7.47934,40.83566967,2.05488,0.59934,2.1405,38.09,6.88,38.70636253
25/10/2019 08:00,42.18832,8.06576,42.95242518,1.76832,0.51576,1.842,40.42,7.55,41.11908195,42.10832,8.02576,42.86634387,1.76832,0.51576,1.842,40.34,7.51,41.03310493
25/10/2019 08:30,42.30568,8.55374,43.16175423,1.79568,0.52374,1.8705,40.51,8.03,41.29819609,42.21568,8.38374,43.04010611,1.79568,0.52374,1.8705,40.42,7.86,41.17712957
25/10/2019 09:00,41.5748,8.6614,42.46744453,2.4048,0.7014,2.505,39.17,7.96,39.97062046,41.5148,8.6214,42.40055609,2.4048,0.7014,2.505,39.11,7.92,39.90386573
25/10/2019 09:30,41.52688,9.08784,42.509653,3.86688,1.12784,4.028,37.66,7.96,38.49204074,41.45688,9.04784,42.43272685,3.86688,1.12784,4.028,37.59,7.92,38.41528992
25/10/2019 10:00,41.43264,9.22952,42.4481766,4.35264,1.26952,4.534,37.08,7.96,37.92476763,41.36264,9.18952,42.37116078,4.35264,1.26952,4.534,37.01,7.92,37.84793918
25/10/2019 10:30,40.96544,8.79742,41.89942569,3.14544,0.91742,3.2765,37.82,7.88,38.63219901,40.89544,8.74742,41.82050178,3.14544,0.91742,3.2765,37.75,7.83,38.55348752
25/10/2019 11:00,41.81368,8.95774,42.76242441,3.52368,1.02774,3.6705,38.29,7.93,39.10254467,41.73368,8.91774,42.6758261,3.52368,1.02774,3.6705,38.21,7.89,39.0161018
25/10/2019 11:30,42.43232,9.24526,43.42783224,3.65232,1.06526,3.8045,38.78,8.18,39.63332941,42.36232,9.19526,43.34880578,3.65232,1.06526,3.8045,38.71,8.13,39.55453198
25/10/2019 12:00,41.59256,9.32408,42.62486968,4.40256,1.28408,4.586,37.19,8.04,38.04914848,41.52256,9.27408,42.54564077,4.40256,1.28408,4.586,37.12,7.99,37.97017909
25/10/2019 12:30,41.14592,8.61006,42.03712485,3.56592,1.04006,3.7145,37.58,7.57,38.33485751,41.07592,8.57006,41.9604234,3.56592,1.04006,3.7145,37.51,7.53,38.25834549
25/10/2019 13:00,40.4344,8.1267,41.24298675,4.2744,1.2467,4.4525,36.16,6.88,36.80869463,40.3744,8.0867,41.17629041,4.2744,1.2467,4.4525,36.1,6.84,36.74228627
25/10/2019 13:30,40.09544,8.01742,40.8891591,4.34544,1.26742,4.5265,35.75,6.75,36.38165747,40.02544,7.95742,40.80877823,4.34544,1.26742,4.5265,35.68,6.69,36.30176993
25/10/2019 14:00,40.42848,7.71664,41.15833485,4.06848,1.18664,4.238,36.36,6.53,36.94171761,40.36848,7.66664,41.09004194,4.06848,1.18664,4.238,36.3,6.48,36.87384439
25/10/2019 14:30,39.9404,7.3597,40.61281493,5.4504,1.5897,5.6775,34.49,5.77,34.96931512,39.8804,7.3197,40.54656967,5.4504,1.5897,5.6775,34.43,5.73,34.90354996
25/10/2019 15:00,40.78656,7.79858,41.52542988,5.68656,1.65858,5.9235,35.1,6.14,35.63298472,40.71656,7.75858,41.44917155,5.68656,1.65858,5.9235,35.03,6.1,35.55714977
25/10/2019 15:30,40.42984,7.62162,41.1419622,5.79984,1.69162,6.0415,34.63,5.93,35.1340547,40.36984,7.57162,41.07375575,5.79984,1.69162,6.0415,34.57,5.88,35.06649826
25/10/2019 16:00,40.86792,7.75106,41.59646399,5.79792,1.69106,6.0395,35.07,6.06,35.58972464,40.80792,7.71106,41.5300708,5.79792,1.69106,6.0395,35.01,6.02,35.52380188
25/10/2019 16:30,41.57656,7.52858,42.25269054,5.68656,1.65858,5.9235,35.89,5.87,36.36686679,41.50656,7.47858,42.17491769,5.68656,1.65858,5.9235,35.82,5.82,36.28973409
25/10/2019 17:00,41.73064,7.42352,42.38578729,5.84064,1.70352,6.084,35.89,5.72,36.34295668,41.66064,7.38352,42.30987229,5.84064,1.70352,6.084,35.82,5.68,36.26754472
25/10/2019 17:30,41.87984,6.76162,42.42216995,5.55984,1.62162,5.7915,36.32,5.14,36.6819029,41.80984,6.71162,42.34511263,5.55984,1.62162,5.7915,36.25,5.09,36.60560886
25/10/2019 18:00,42.122,6.236,42.5811059,5.472,1.596,5.7,36.65,4.64,36.94255135,42.062,6.196,42.51590596,5.472,1.596,5.7,36.59,4.6,36.87801649
25/10/2019 18:30,42.87312,5.97716,43.28776802,5.13312,1.49716,5.347,37.74,4.48,38.00497336,42.81312,5.93716,43.22283092,5.13312,1.49716,5.347,37.68,4.44,37.94069056
25/10/2019 19:00,41.88824,6.02532,42.31937064,5.53824,1.61532,5.769,36.35,4.41,36.61653452,41.81824,5.98532,42.24439906,5.53824,1.61532,5.769,36.28,4.37,36.54223994
25/10/2019 19:30,40.7296,5.7703,41.13631824,5.5896,1.6303,5.8225,35.14,4.14,35.38303548,40.6496,5.7303,41.05150811,5.5896,1.6303,5.8225,35.06,4.1,35.29891783
25/10/2019 20:00,39.6636,5.4348,40.03421307,5.4336,1.5848,5.66,34.23,3.85,34.44583284,39.5836,5.3948,39.94953386,5.4336,1.5848,5.66,34.15,3.81,34.36187713
25/10/2019 20:30,37.84224,4.69482,38.13235454,5.50224,1.60482,5.7315,32.34,3.09,32.48728521,37.78224,4.65482,38.06789998,5.50224,1.60482,5.7315,32.28,3.05,32.4237706
25/10/2019 21:00,36.91136,4.61498,37.19874376,5.33136,1.55498,5.5535,31.58,3.06,31.7279057,36.86136,4.57498,37.14418263,5.33136,1.55498,5.5535,31.53,3.02,31.67430031
25/10/2019 21:30,34.00504,3.22522,34.15764613,5.43504,1.58522,5.6615,28.57,1.64,28.61703164,33.94504,3.19522,34.09509014,5.43504,1.58522,5.6615,28.51,1.61,28.5554233
25/10/2019 22:00,31.92648,-1.25686,31.95121003,5.25648,1.53314,5.4755,26.67,-2.79,26.81553654,31.88648,2.22314,31.96388522,5.25648,1.53314,5.4755,26.63,0.69,26.63893767
25/10/2019 22:30,30.40952,2.05236,30.47869893,5.21952,1.52236,5.437,25.19,0.53,25.19557501,30.36952,2.03236,30.43744786,5.21952,1.52236,5.437,25.15,0.51,25.15517044
25/10/2019 23:00,28.77392,1.35156,28.80564505,4.63392,1.35156,4.827,24.14,0,24.14,28.73392,1.32156,28.76429522,4.63392,1.35156,4.827,24.1,-0.03,24.10001867
25/10/2019 23:30,26.35,0.3825,26.35277606,2.58,0.7525,2.6875,23.77,-0.37,23.77287951,26.31,0.4825,26.31442392,2.58,0.7525,2.6875,23.73,-0.27,23.73153598
26/10/2019 00:00,24.51904,-0.27528,24.52058526,1.31904,0.38472,1.374,23.2,-0.66,23.20938603,24.48904,-0.30528,24.49094273,1.31904,0.38472,1.374,23.17,-0.69,23.18027178
26/10/2019 00:30,23.69808,-0.35056,23.70067273,1.19808,0.34944,1.248,22.5,-0.7,22.51088626,23.65808,-0.39056,23.66130357,1.19808,0.34944,1.248,22.46,-0.74,22.47218725
26/10/2019 01:00,22.74288,-0.58416,22.75038096,0.84288,0.24584,0.878,21.9,-0.83,21.91572267,22.71288,-0.62416,22.72145448,0.84288,0.24584,0.878,21.87,-0.87,21.88729769
26/10/2019 01:30,22.79824,-0.77468,22.81139794,0.73824,0.21532,0.769,22.06,-0.99,22.08220324,22.75824,-0.82468,22.77317688,0.73824,0.21532,0.769,22.02,-1.04,22.04454581
26/10/2019 02:00,23.698,-0.741,23.70958213,0.648,0.189,0.675,23.05,-0.93,23.06875376,23.658,-0.771,23.67055988,0.648,0.189,0.675,23.01,-0.96,23.03001737
26/10/2019 02:30,23.94664,-0.63848,23.95515026,0.65664,0.19152,0.684,23.29,-0.83,23.30478492,23.90664,-0.67848,23.91626583,0.65664,0.19152,0.684,23.25,-0.87,23.26627173
26/10/2019 03:00,23.52144,-0.59708,23.52901707,0.66144,0.19292,0.689,22.86,-0.79,22.87364641,23.49144,-0.62708,23.49980814,0.66144,0.19292,0.689,22.83,-0.82,22.84472149
26/10/2019 03:30,23.28552,-0.60464,23.29336882,0.63552,0.18536,0.662,22.65,-0.79,22.66377285,23.25552,-0.63464,23.26417801,0.63552,0.18536,0.662,22.62,-0.82,22.63485807
26/10/2019 04:00,23.05032,-0.48324,23.0553849,0.64032,0.18676,0.667,22.41,-0.67,22.42001338,23.02032,-0.51324,23.02604065,0.64032,0.18676,0.667,22.38,-0.7,22.3909446
26/10/2019 04:30,22.8796,-0.4072,22.88322329,0.7296,0.2128,0.76,22.15,-0.62,22.1586755,22.8596,-0.4372,22.86378044,0.7296,0.2128,0.76,22.13,-0.65,22.13954381
26/10/2019 05:00,22.9228,0.1654,22.92339672,0.7728,0.2254,0.805,22.15,-0.06,22.15008126,22.9028,0.0954,22.90299869,0.7728,0.2254,0.805,22.13,-0.13,22.13038183
26/10/2019 05:30,23.02392,0.11156,23.02419027,0.79392,0.23156,0.827,22.23,-0.12,22.23032388,22.99392,0.18156,22.99463679,0.79392,0.23156,0.827,22.2,-0.05,22.20005631
26/10/2019 06:00,23.21304,0.16672,23.2136387,0.74304,0.21672,0.774,22.47,-0.05,22.47005563,23.18304,0.16672,23.18363947,0.74304,0.21672,0.774,22.44,-0.05,22.4400557
26/10/2019 06:30,25.5672,1.3496,25.60279547,0.7872,0.2296,0.82,24.78,1.12,24.80529782,25.5272,1.3196,25.56128487,0.7872,0.2296,0.82,24.74,1.09,24.76400008
26/10/2019 07:00,28.24184,2.70012,28.37062168,0.89184,0.26012,0.929,27.35,2.44,27.45862524,28.17184,1.20012,28.19739096,0.89184,0.26012,0.929,27.28,0.94,27.29619021
26/10/2019 07:30,30.76632,3.30976,30.94383553,1.09632,0.31976,1.142,29.67,2.99,29.82027834,30.72632,3.26976,30.89980698,1.09632,0.31976,1.142,29.63,2.95,29.77649073
26/10/2019 08:00,32.44984,2.68912,32.56107311,1.05984,0.30912,1.104,31.39,2.38,31.48009689,32.40984,3.52912,32.6014174,1.05984,0.30912,1.104,31.35,3.22,31.51493138
26/10/2019 08:30,33.74256,3.94908,33.97286547,1.40256,0.40908,1.461,32.34,3.54,32.53317076,33.68256,3.90908,33.90863835,1.40256,0.40908,1.461,32.28,3.5,32.46919155
26/10/2019 09:00,35.34272,4.58496,35.63887926,1.66272,0.48496,1.732,33.68,4.1,33.92863687,35.26272,4.54496,35.55441018,1.66272,0.48496,1.732,33.6,4.06,33.84440279
26/10/2019 09:30,34.93656,4.27608,35.19727383,1.90656,0.55608,1.986,33.03,3.72,33.23882218,34.86656,4.23608,35.12294663,1.90656,0.55608,1.986,32.96,3.68,33.16480062
26/10/2019 10:00,35.52608,4.37594,35.79456957,1.90608,0.55594,1.9855,33.62,3.82,33.83632368,35.46608,4.33594,35.73014422,1.90608,0.55594,1.9855,33.56,3.78,33.77220751
26/10/2019 10:30,36.59856,4.49208,36.87320676,1.85856,0.54208,1.936,34.74,3.95,34.96383989,36.53856,4.45208,36.80879492,1.85856,0.54208,1.936,34.68,3.91,34.89972063
26/10/2019 11:00,36.54976,4.29368,36.80109569,2.06976,0.60368,2.156,34.48,3.69,34.67688712,36.49976,4.25368,36.74678589,2.06976,0.60368,2.156,34.43,3.65,34.62293171
26/10/2019 11:30,36.1512,4.5516,36.43660692,2.8512,0.8316,2.97,33.3,3.72,33.50713954,36.0912,4.4816,36.36838539,2.8512,0.8316,2.97,33.24,3.65,33.43979815
26/10/2019 12:00,36.00576,3.52918,36.17830655,2.70576,0.78918,2.8185,33.3,2.74,33.41253657,35.94576,3.48918,36.11470669,2.70576,0.78918,2.8185,33.24,2.7,33.34947676
26/10/2019 12:30,35.4752,3.6836,35.66593226,3.2352,0.9436,3.37,32.24,2.74,32.35622351,35.3052,1.0636,35.32121731,3.2352,0.9436,3.37,32.07,0.12,32.07022451
26/10/2019 13:00,35.77816,6.70738,36.40145161,2.76816,0.80738,2.8835,33.01,5.9,33.53311945,34.67816,0.50738,34.68187157,2.76816,0.80738,2.8835,31.91,-0.3,31.91141019
26/10/2019 13:30,34.50104,2.92322,34.6246585,3.61104,1.05322,3.7615,30.89,1.87,30.9465507,34.45104,2.86322,34.56981611,3.61104,1.05322,3.7615,30.84,1.81,30.8930688
26/10/2019 14:00,33.79288,2.80584,33.90916509,4.44288,1.29584,4.628,29.35,1.51,29.3888176,33.74288,2.77584,33.85686398,4.44288,1.29584,4.628,29.3,1.48,29.33735503
26/10/2019 14:30,33.8968,2.5699,33.99407943,4.2168,1.2299,4.3925,29.68,1.34,29.71023393,33.8368,2.5399,33.93199267,4.2168,1.2299,4.3925,29.62,1.31,29.64895445
26/10/2019 15:00,34.03888,2.41384,34.12436044,3.57888,1.04384,3.728,30.46,1.37,30.49079369,33.97888,2.35384,34.06031193,3.57888,1.04384,3.728,30.4,1.31,30.42821224
26/10/2019 15:30,33.67704,2.11872,33.74362158,3.04704,0.88872,3.174,30.63,1.23,30.65468643,33.62704,2.08872,33.69184724,3.04704,0.88872,3.174,30.58,1.2,30.60353574
26/10/2019 16:00,33.45288,2.16334,33.52275675,2.82288,0.82334,2.9405,30.63,1.34,30.65929712,33.40288,2.12334,33.47029975,2.82288,0.82334,2.9405,30.58,1.3,30.60761997
26/10/2019 16:30,34.18456,2.41258,34.26958833,2.61456,0.76258,2.7235,31.57,1.65,31.61308906,34.12456,2.37258,34.20693981,2.61456,0.76258,2.7235,31.51,1.61,31.55110458
26/10/2019 17:00,34.14608,2.23594,34.21920816,2.14608,0.62594,2.2355,32,1.61,32.04047596,34.08608,2.19594,34.15674168,2.14608,0.62594,2.2355,31.94,1.57,31.97856313
26/10/2019 17:30,35.2452,2.3986,35.32672367,1.6752,0.4886,1.745,33.57,1.91,33.62429181,35.1852,2.3686,35.26483468,1.6752,0.4886,1.745,33.51,1.88,33.56269506
26/10/2019 18:00,35.30592,-0.22994,35.30666877,1.16592,0.34006,1.2145,34.14,-0.57,34.14475802,36.27592,5.68006,36.71791734,1.16592,0.34006,1.2145,35.11,5.34,35.51376775
26/10/2019 18:30,36.71224,-0.10518,36.71239067,0.94224,0.27482,0.9815,35.77,-0.38,35.77201839,37.65224,5.61482,38.06858785,0.94224,0.27482,0.9815,36.71,5.34,37.09635696
26/10/2019 19:00,36.57096,2.11028,36.63179489,1.20096,0.35028,1.251,35.37,1.76,35.41376145,36.51096,2.08028,36.5701759,1.20096,0.35028,1.251,35.31,1.73,35.35235494
26/10/2019 19:30,34.69968,1.83824,34.74833692,1.39968,0.40824,1.458,33.3,1.43,33.33069006,34.63968,1.80824,34.68684423,1.39968,0.40824,1.458,33.24,1.4,33.26946949
26/10/2019 20:00,33.58856,1.55458,33.62451608,1.31856,0.38458,1.3735,32.27,1.17,32.29120314,33.50856,-1.67542,33.55041915,1.31856,0.38458,1.3735,32.19,-2.06,32.25584753
26/10/2019 20:30,32.51064,-1.67398,32.55370827,1.22064,0.35602,1.2715,31.29,-2.03,31.35578097,32.45064,1.32602,32.47772106,1.22064,0.35602,1.2715,31.23,0.97,31.24506041
26/10/2019 21:00,31.93176,1.25468,31.95640028,1.18176,0.34468,1.231,30.75,0.91,30.76346209,31.87176,1.22468,31.89528063,1.18176,0.34468,1.231,30.69,0.88,30.7026139
26/10/2019 21:30,30.85584,0.98212,30.87146614,1.27584,0.37212,1.329,29.58,0.61,29.58628905,30.80584,0.90212,30.81904604,1.27584,0.37212,1.329,29.53,0.53,29.5347558
26/10/2019 22:00,29.68232,0.59776,29.68833841,1.43232,0.41776,1.492,28.25,0.18,28.25057345,29.63232,0.43776,29.63555335,1.43232,0.41776,1.492,28.2,0.02,28.20000709
26/10/2019 22:30,28.93248,-0.00886,28.93248136,1.99248,0.58114,2.0755,26.94,-0.59,26.94645988,28.99248,3.57114,29.21158909,1.99248,0.58114,2.0755,27,2.99,27.16505292
26/10/2019 23:00,27.02216,-0.40812,27.02524178,1.41216,0.41188,1.471,25.61,-0.82,25.62312432,26.98216,-0.44812,26.98588093,1.41216,0.41188,1.471,25.57,-0.86,25.58445817
26/10/2019 23:30,25.12224,-0.76768,25.13396656,1.48224,0.43232,1.544,23.64,-1.2,23.67043726,25.09224,-0.79768,25.10491589,1.48224,0.43232,1.544,23.61,-1.23,23.64201768
27/10/2019 00:00,23.766,-0.827,23.78038446,1.416,0.413,1.475,22.35,-1.24,22.38437178,23.736,-0.867,23.75182909,1.416,0.413,1.475,22.32,-1.28,22.35667238
27/10/2019 00:30,22.94088,-0.84516,22.9564429,1.25088,0.36484,1.303,21.69,-1.21,21.72372436,22.91088,-0.88516,22.92797267,1.25088,0.36484,1.303,21.66,-1.25,21.69603881
27/10/2019 01:00,22.21904,-1.06028,22.2443236,1.19904,0.34972,1.249,21.02,-1.41,21.0672376,22.19904,-1.10028,22.22629058,1.19904,0.34972,1.249,21,-1.45,21.05
27/10/2019 01:30,23.2064,-0.9848,23.22728637,1.0464,0.3052,1.09,22.16,-1.29,22.19751563,23.1664,-1.0248,23.18905569,1.0464,0.3052,1.09,22.12,-1.33,22.1599481
27/10/2019 02:00,22.81368,-0.94476,22.83323382,1.18368,0.34524,1.233,21.63,-1.29,21.66843326,22.78368,-0.98476,22.8049518,1.18368,0.34524,1.233,21.6,-1.33,21.64090802
27/10/2019 02:30,22.72096,-1.00472,22.74316349,1.32096,0.38528,1.376,21.4,-1.39,21.44509501,22.69096,-1.04472,22.71499737,1.32096,0.38528,1.376,21.37,-1.43,21.41779167
27/10/2019 03:00,23.3056,-0.8342,23.32052489,1.9056,0.5558,1.985,21.4,-1.39,21.44509501,23.2756,-0.8742,23.2920111,1.9056,0.5558,1.985,21.37,-1.43,21.41779167
27/10/2019 03:30,22.64008,-0.87456,22.65696532,1.87008,0.54544,1.948,20.77,-1.42,20.81848458,22.62008,-0.91456,22.63856089,1.87008,0.54544,1.948,20.75,-1.46,20.80130044
27/10/2019 04:00,21.90176,-0.95532,21.92258487,1.90176,0.55468,1.981,20,-1.51,20.0569215,21.88176,-0.99532,21.90438501,1.90176,0.55468,1.981,19.98,-1.55,20.04003244
27/10/2019 04:30,22.82848,-0.51836,22.83436437,2.50848,0.73164,2.613,20.32,-1.25,20.35841104,22.80848,-0.55836,22.81531341,2.50848,0.73164,2.613,20.3,-1.29,20.34094639
27/10/2019 05:00,22.78816,-0.53012,22.79432525,2.46816,0.71988,2.571,20.32,-1.25,20.35841104,22.76816,-0.57012,22.77529685,2.46816,0.71988,2.571,20.3,-1.29,20.34094639
27/10/2019 05:30,23.27128,-0.55296,23.27784865,2.08128,0.60704,2.168,21.19,-1.16,21.22172707,23.24128,2.45704,23.37079677,2.08128,0.60704,2.168,21.16,1.85,21.24071797
27/10/2019 06:00,23.8784,-0.5788,23.88541388,2.1984,0.6412,2.29,21.68,-1.22,21.71429944,23.8484,-0.6188,23.85642672,2.1984,0.6412,2.29,21.65,-1.26,21.68663413
27/10/2019 06:30,24.46192,-0.43444,24.46577749,1.32192,0.38556,1.377,23.14,-0.82,23.1545244,24.44192,-0.46444,24.4463322,1.32192,0.38556,1.377,23.12,-0.85,23.13561972
