Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2019 07:00,25.74368,-0.40476,25.74686176,0.94368,0.27524,0.983,24.8,-0.68,24.80932083,25.72368,-0.43476,25.72735371,0.94368,0.27524,0.983,24.78,-0.71,24.79016942
27/10/2019 07:30,26.99648,0.21314,26.99732137,1.17648,0.34314,1.2255,25.82,-0.13,25.82032726,26.96648,0.12314,26.96676115,1.17648,0.34314,1.2255,25.79,-0.22,25.79093833
27/10/2019 08:00,26.74752,0.92136,26.76338414,0.82752,0.24136,0.862,25.92,0.68,25.92891822,26.70752,0.92136,26.72340788,0.82752,0.24136,0.862,25.88,0.68,25.888932
27/10/2019 08:30,25.59344,1.44642,25.63427982,1.39344,0.40642,1.4515,24.2,1.04,24.2223368,25.54344,1.40642,25.58212939,1.39344,0.40642,1.4515,24.15,1,24.17069507
27/10/2019 09:00,25.4604,2.2822,25.56248042,2.9904,0.8722,3.115,22.47,1.41,22.51419552,25.4204,2.2422,25.51909475,2.9904,0.8722,3.115,22.43,1.37,22.47180011
27/10/2019 09:30,26.76536,3.58198,27.00398261,6.55536,1.91198,6.8285,20.21,1.67,20.27888064,26.73536,3.54198,26.96896544,6.55536,1.91198,6.8285,20.18,1.63,20.24572301
27/10/2019 10:00,27.22448,4.83464,27.65042595,10.16448,2.96464,10.588,17.06,1.87,17.16218226,27.20448,4.79464,27.62376341,10.16448,2.96464,10.588,17.04,1.83,17.13798413
27/10/2019 10:30,27.90688,5.92534,28.52899587,12.80688,3.73534,13.3405,15.1,2.19,15.25798479,27.89688,5.88534,28.5109302,12.80688,3.73534,13.3405,15.09,2.15,15.24239482
27/10/2019 11:00,29.38584,6.70962,30.14210665,15.49584,4.51962,16.1415,13.89,2.19,14.06158597,29.37584,6.66962,30.12347601,15.49584,4.51962,16.1415,13.88,2.15,14.04552954
27/10/2019 11:30,29.80952,7.51736,30.7427745,17.81952,5.19736,18.562,11.99,2.32,12.21239125,29.77952,7.45736,30.69905584,17.81952,5.19736,18.562,11.96,2.26,12.1716556
27/10/2019 12:00,31.55064,7.89602,32.52368393,18.98064,5.53602,19.7715,12.57,2.36,12.7896247,31.54064,7.84602,32.50187689,18.98064,5.53602,19.7715,12.56,2.31,12.77065777
27/10/2019 12:30,33.8832,8.2526,34.87372434,20.2032,5.8926,21.045,13.68,2.36,13.88207477,33.8732,8.2026,34.85220689,20.2032,5.8926,21.045,13.67,2.31,13.86380179
27/10/2019 13:00,35.186,7.9555,36.07415385,19.836,5.7855,20.6625,15.35,2.17,15.50262558,35.166,7.9055,36.04364696,19.836,5.7855,20.6625,15.33,2.12,15.47589416
27/10/2019 13:30,34.28912,7.55266,35.11105842,19.20912,5.60266,20.0095,15.08,1.95,15.20555491,34.26912,7.51266,35.08293953,19.20912,5.60266,20.0095,15.06,1.91,15.18063569
27/10/2019 14:00,36.81704,6.54622,37.39448396,17.50704,5.10622,18.2365,19.31,1.44,19.36361795,36.79704,6.49622,37.36606786,17.50704,5.10622,18.2365,19.29,1.39,19.34001551
27/10/2019 14:30,38.36664,6.61402,38.93256125,17.39664,5.07402,18.1215,20.97,1.54,21.02647141,38.33664,6.57402,38.89621711,17.39664,5.07402,18.1215,20.94,1.5,20.99365618
27/10/2019 15:00,38.27592,4.86756,38.58418319,12.50592,3.64756,13.027,25.77,1.22,25.79886238,38.22592,4.83756,38.53080516,12.50592,3.64756,13.027,25.72,1.19,25.74751444
27/10/2019 15:30,37.614,3.9495,37.82078194,10.044,2.9295,10.4625,27.57,1.02,27.58886188,37.564,3.9095,37.76689405,10.044,2.9295,10.4625,27.52,0.98,27.5374436
27/10/2019 16:00,35.44616,2.78638,35.55550833,5.57616,1.62638,5.8085,29.87,1.16,29.89251579,35.39616,2.74638,35.50254562,5.57616,1.62638,5.8085,29.82,1.12,29.84102545
27/10/2019 16:30,36.8876,2.9618,37.00631423,4.0176,1.1718,4.185,32.87,1.79,32.91870289,36.7876,0.2518,36.78846174,4.0176,1.1718,4.185,32.77,-0.92,32.78291171
27/10/2019 17:00,37.49504,3.04272,37.61829568,2.85504,0.83272,2.974,34.64,2.21,34.71042639,37.42504,2.99272,37.54450682,2.85504,0.83272,2.974,34.57,2.16,34.63741474
27/10/2019 17:30,40.09584,3.15212,40.21955054,1.75584,0.51212,1.829,38.34,2.64,38.43078454,40.03584,3.11212,40.15661559,1.75584,0.51212,1.829,38.28,2.6,38.36819516
27/10/2019 18:00,40.05944,2.94692,40.1676869,1.90944,0.55692,1.989,38.15,2.39,38.22479039,39.97944,2.90692,40.08498231,1.90944,0.55692,1.989,38.07,2.35,38.1424619
27/10/2019 18:30,38.8832,0.0301,38.88321165,1.3032,0.3801,1.3575,37.58,-0.35,37.58162982,38.8032,2.3101,38.87190364,1.3032,0.3801,1.3575,37.5,1.93,37.54963249
27/10/2019 19:00,36.3752,2.2236,36.44310047,1.5552,0.4536,1.62,34.82,1.77,34.86495805,36.3052,2.1836,36.37080774,1.5552,0.4536,1.62,34.75,1.73,34.79303666
27/10/2019 19:30,34.9636,1.5323,34.99716086,0.6936,0.2023,0.7225,34.27,1.33,34.29579858,34.9036,1.4923,34.935487,0.6936,0.2023,0.7225,34.21,1.29,34.2343132
27/10/2019 20:00,35.03776,1.60268,35.07439535,1.75776,0.51268,1.831,33.28,1.09,33.29784528,34.94776,-2.10732,35.01123715,1.75776,0.51268,1.831,33.19,-2.62,33.29325007
27/10/2019 20:30,33.65456,1.27258,33.67861144,1.41456,0.41258,1.4735,32.24,0.86,32.25146818,33.59456,1.24258,33.61753213,1.41456,0.41258,1.4735,32.18,0.83,32.19070207
27/10/2019 21:00,32.05728,1.00504,32.07303083,0.97728,0.28504,1.018,31.08,0.72,31.08833865,32.00728,0.98504,32.02243396,0.97728,0.28504,1.018,31.03,0.7,31.03789458
27/10/2019 21:30,30.81232,0.34776,30.81428242,0.95232,0.27776,0.992,29.86,0.07,29.86008205,30.76232,0.28776,30.76366587,0.95232,0.27776,0.992,29.81,0.01,29.81000168
27/10/2019 22:00,29.03104,1.52322,29.0709732,0.73104,0.21322,0.7615,28.3,1.31,28.33030356,28.98104,-0.06678,28.98111694,0.73104,0.21322,0.7615,28.25,-0.28,28.25138758
27/10/2019 22:30,26.91136,-0.60252,26.91810408,0.71136,0.20748,0.741,26.2,-0.81,26.212518,26.86136,-0.63252,26.86880613,0.71136,0.20748,0.741,26.15,-0.84,26.16348792
27/10/2019 23:00,25.11808,-0.75056,25.12929134,0.71808,0.20944,0.748,24.4,-0.96,24.41887794,25.07808,-0.78056,25.0902246,0.71808,0.20944,0.748,24.36,-0.99,24.3801087
27/10/2019 23:30,23.50848,-0.93836,23.52720025,0.58848,0.17164,0.613,22.92,-1.11,22.94686253,23.48848,-0.96836,23.50843282,0.58848,0.17164,0.613,22.9,-1.14,22.92835799
28/10/2019 00:00,22.33952,-1.14764,22.36897922,0.41952,0.12236,0.437,21.92,-1.27,21.95675978,22.30952,-1.18764,22.34110945,0.41952,0.12236,0.437,21.89,-1.31,21.92916323
28/10/2019 00:30,22.75264,-1.11548,22.77996757,1.11264,0.32452,1.159,21.64,-1.44,21.68785835,22.72264,-1.15548,22.75199997,1.11264,0.32452,1.159,21.61,-1.48,21.66062095
28/10/2019 01:00,23.95096,1.77528,24.01666305,1.08096,0.31528,1.126,22.87,1.46,22.91655515,23.64096,-2.25472,23.74823682,1.08096,0.31528,1.126,22.56,-2.57,22.70591333
28/10/2019 01:30,24.502,2.061,24.58852832,1.032,0.301,1.075,23.47,1.76,23.53589811,24.422,-1.139,24.44854607,1.032,0.301,1.075,23.39,-1.44,23.43428471
28/10/2019 02:00,24.1648,-1.0336,24.18689496,0.8448,0.2464,0.88,23.32,-1.28,23.35510223,24.1448,-1.0836,24.16910333,0.8448,0.2464,0.88,23.3,-1.33,23.33792836
28/10/2019 02:30,23.92696,-1.07172,23.95094985,0.81696,0.23828,0.851,23.11,-1.31,23.14709917,23.89696,-1.09172,23.92188433,0.81696,0.23828,0.851,23.08,-1.33,23.1182893
28/10/2019 03:00,23.61832,-1.07424,23.64273739,0.80832,0.23576,0.842,22.81,-1.31,22.84758631,23.60832,-1.09424,23.63366528,0.80832,0.23576,0.842,22.8,-1.33,22.83875872
28/10/2019 03:30,23.25784,-1.18188,23.28785009,0.74784,0.21812,0.779,22.51,-1.4,22.55349419,23.23784,-1.22188,23.26994196,0.74784,0.21812,0.779,22.49,-1.44,22.53605334
28/10/2019 04:00,23.20312,-1.04784,23.22676789,0.69312,0.20216,0.722,22.51,-1.25,22.54468008,23.18312,-1.08784,23.20862876,0.69312,0.20216,0.722,22.49,-1.29,22.52696606
28/10/2019 04:30,23.32104,-0.98428,23.34180185,0.67104,0.19572,0.699,22.65,-1.18,22.68071648,23.29104,-1.01428,23.31311451,0.67104,0.19572,0.699,22.62,-1.21,22.65233983
28/10/2019 05:00,23.75856,-0.64792,23.76739308,0.65856,0.19208,0.686,23.1,-0.84,23.11526768,23.73856,-0.67792,23.74823796,0.65856,0.19208,0.686,23.08,-0.87,23.09639149
28/10/2019 05:30,24.95408,-0.37756,24.95693611,0.69408,0.20244,0.723,24.26,-0.58,24.26693223,24.92408,-0.39756,24.92725051,0.69408,0.20244,0.723,24.23,-0.6,24.23742767
28/10/2019 06:00,27.14544,0.38992,27.14824028,0.68544,0.19992,0.714,26.46,0.19,26.46068215,27.11544,0.34992,27.11769773,0.68544,0.19992,0.714,26.43,0.15,26.43042565
28/10/2019 06:30,32.52672,2.95196,32.66039776,0.72672,0.21196,0.757,31.8,2.74,31.91782574,32.47672,0.68196,32.48387925,0.72672,0.21196,0.757,31.75,0.47,31.75347855
28/10/2019 07:00,37.59616,5.23388,37.95872425,0.83616,0.24388,0.871,36.76,4.99,37.0971387,37.52616,5.19388,37.88388937,0.83616,0.24388,0.871,36.69,4.95,37.02240673
28/10/2019 07:30,41.0016,6.5138,41.51578968,1.7616,0.5138,1.835,39.24,6,39.6960653,40.9316,6.4738,41.4403905,1.7616,0.5138,1.835,39.17,5.96,39.62083417
28/10/2019 08:00,41.59488,7.80184,42.32024042,3.67488,1.07184,3.828,37.92,6.73,38.51258625,41.52488,7.76184,42.24407437,3.67488,1.07184,3.828,37.85,6.69,38.436683
28/10/2019 08:30,41.9004,9.2872,42.91731124,6.7104,1.9572,6.99,35.19,7.33,35.94530567,41.8304,9.2472,42.84032063,6.7104,1.9572,6.99,35.12,7.29,35.86862835
28/10/2019 09:00,42.2544,10.7067,43.58976651,9.5544,2.7867,9.9525,32.7,7.92,33.6454514,42.1944,10.6667,43.52178627,9.5544,2.7867,9.9525,32.64,7.88,33.57773072
28/10/2019 09:30,42.36072,11.72146,43.952511,12.45072,3.63146,12.9695,29.91,8.09,30.98477368,42.31072,11.67146,43.89100142,12.45072,3.63146,12.9695,29.86,8.04,30.92347328
28/10/2019 10:00,40.5868,12.1249,42.35919657,14.8968,4.3449,15.5175,25.69,7.78,26.84221489,40.5368,12.0749,42.29699001,14.8968,4.3449,15.5175,25.64,7.73,26.77988984
28/10/2019 10:30,39.49616,11.35638,41.09639913,13.97616,4.07638,14.5585,25.52,7.28,26.53806323,39.44616,11.30638,41.03454359,13.97616,4.07638,14.5585,25.47,7.23,26.4762875
28/10/2019 11:00,39.29432,11.64876,40.98459703,15.66432,4.56876,16.317,23.63,7.08,24.66785966,39.25432,11.59876,40.93205189,15.66432,4.56876,16.317,23.59,7.03,24.61521887
28/10/2019 11:30,38.49872,11.92546,40.30344945,16.81872,4.90546,17.5195,21.68,7.02,22.78821625,38.45872,11.87546,40.25046204,16.81872,4.90546,17.5195,21.64,6.97,22.73478612
28/10/2019 12:00,38.86784,10.96562,40.38506913,14.72784,4.29562,15.3415,24.14,6.67,25.04453034,38.82784,10.91562,40.33301277,14.72784,4.29562,15.3415,24.1,6.62,24.99268693
28/10/2019 12:30,39.45576,9.29918,40.53679496,9.90576,2.88918,10.3185,29.55,6.41,30.23723863,39.39576,9.25918,40.46922683,9.90576,2.88918,10.3185,29.49,6.37,30.17013424
28/10/2019 13:00,38.15944,10.18692,39.49577446,12.46944,3.63692,12.989,25.69,6.55,26.51185772,38.10944,10.13692,39.43458589,12.46944,3.63692,12.989,25.64,6.5,26.45107937
28/10/2019 13:30,38.88264,10.36702,40.2409592,14.01264,4.08702,14.5965,24.87,6.28,25.65063937,38.83264,10.31702,40.17978137,14.01264,4.08702,14.5965,24.82,6.23,25.58994529
28/10/2019 14:00,37.986,8.9005,39.01480612,10.116,2.9505,10.5375,27.87,5.95,28.49805958,37.936,8.8605,38.95700908,10.116,2.9505,10.5375,27.82,5.91,28.44082453
28/10/2019 14:30,37.50232,8.87276,38.53764232,10.91232,3.18276,11.367,26.59,5.69,27.19198779,37.46232,8.83276,38.48951895,10.91232,3.18276,11.367,26.55,5.65,27.14452063
28/10/2019 15:00,37.90352,7.97186,38.73276882,8.06352,2.35186,8.3995,29.84,5.62,30.36461757,37.85352,7.93186,38.67561738,8.06352,2.35186,8.3995,29.79,5.58,30.30809298
28/10/2019 15:30,34.76568,5.96624,35.27390715,3.41568,0.99624,3.558,31.35,4.97,31.7415091,34.71568,5.91624,35.2161942,3.41568,0.99624,3.558,31.3,4.92,31.6843242
28/10/2019 16:00,35.49568,5.65624,35.9435161,1.97568,0.57624,2.058,33.52,5.08,33.90275505,35.43568,5.60624,35.87641766,1.97568,0.57624,2.058,33.46,5.03,33.83596459
28/10/2019 16:30,36.38792,5.25606,36.76556662,1.35792,0.39606,1.4145,35.03,4.86,35.365527,36.32792,5.21606,36.70047756,1.35792,0.39606,1.4145,34.97,4.82,35.30061331
28/10/2019 17:00,37.4584,5.0362,37.79543677,1.3584,0.3962,1.415,36.1,4.64,36.3969724,37.3884,4.9962,37.72074322,1.3584,0.3962,1.415,36.03,4.6,36.32245724
28/10/2019 17:30,39.2788,5.0684,39.6044544,1.4688,0.4284,1.53,37.81,4.64,38.09364383,39.2088,5.0584,39.53375024,1.4688,0.4284,1.53,37.74,4.63,38.02294702
28/10/2019 18:00,39.3848,4.6264,39.6555929,1.3248,0.3864,1.38,38.06,4.24,38.2954462,39.3248,4.5864,39.59134956,1.3248,0.3864,1.38,38,4.2,38.23140071
28/10/2019 18:30,38.78752,4.62886,39.06274507,1.60752,0.46886,1.6745,37.18,4.16,37.41200342,38.72752,4.58886,38.99844153,1.60752,0.46886,1.6745,37.12,4.12,37.34794238
28/10/2019 19:00,38.0684,3.5362,38.23228726,1.8384,0.5362,1.915,36.23,3,36.35399428,38.0484,4.4662,38.30962914,1.8384,0.5362,1.915,36.21,3.93,36.42264406
28/10/2019 19:30,36.41608,3.73844,36.6074694,1.84608,0.53844,1.923,34.57,3.2,34.71778939,36.36608,3.70844,36.55467551,1.84608,0.53844,1.923,34.52,3.17,34.66524629
28/10/2019 20:00,35.69488,4.10184,35.92978638,1.99488,0.58184,2.078,33.7,3.52,33.88333514,35.64488,4.07184,35.87669649,1.99488,0.58184,2.078,33.65,3.49,33.83049807
28/10/2019 20:30,35.20256,4.31158,35.46561648,2.30256,0.67158,2.3985,32.9,3.64,33.10074924,35.16256,4.28158,35.42227481,2.30256,0.67158,2.3985,32.86,3.61,33.05770258
28/10/2019 21:00,34.01688,3.83284,34.23213092,1.82688,0.53284,1.903,32.19,3.3,32.3587098,33.96688,3.79284,34.17798374,1.82688,0.53284,1.903,32.14,3.26,32.30490984
28/10/2019 21:30,31.82736,3.15048,31.98290745,1.64736,0.48048,1.716,30.18,2.67,30.29787616,31.77736,3.11048,31.92922947,1.64736,0.48048,1.716,30.13,2.63,30.24456645
28/10/2019 22:00,29.66536,2.21698,29.74808539,1.63536,0.47698,1.7035,28.03,1.74,28.08395449,29.62536,2.17698,29.70523855,1.63536,0.47698,1.7035,27.99,1.7,28.04157806
28/10/2019 22:30,26.82216,1.41438,26.85942549,1.83216,0.53438,1.9085,24.99,0.88,25.0054894,26.78216,1.38438,26.8179157,1.83216,0.53438,1.9085,24.95,0.85,24.96447476
28/10/2019 23:00,24.6292,-2.5544,24.76130958,1.9392,0.5656,2.02,22.69,-3.12,22.9035041,24.6492,0.9756,24.66849927,1.9392,0.5656,2.02,22.71,0.41,22.71370071
28/10/2019 23:30,23.20976,0.46368,23.21439119,1.82976,0.53368,1.906,21.38,-0.07,21.38011459,23.16976,0.42368,23.17363336,1.82976,0.53368,1.906,21.34,-0.11,21.3402835
29/10/2019 00:00,22.57096,0.49528,22.57639337,2.04096,0.59528,2.126,20.53,-0.1,20.53024354,22.55096,0.42528,22.55496974,2.04096,0.59528,2.126,20.51,-0.17,20.51070452
29/10/2019 00:30,22.53112,0.12616,22.53147321,2.18112,0.63616,2.272,20.35,-0.51,20.35638966,22.51112,0.07616,22.51124883,2.18112,0.63616,2.272,20.33,-0.56,20.33771128
29/10/2019 01:00,23.51496,0.53728,23.5210972,2.18496,0.63728,2.276,21.33,-0.1,21.33023441,23.49496,0.10728,23.49520492,2.18496,0.63728,2.276,21.31,-0.53,21.31658978
29/10/2019 01:30,23.69672,-0.01304,23.69672359,2.28672,0.66696,2.382,21.41,-0.68,21.42079597,23.66672,-0.04304,23.66675914,2.28672,0.66696,2.382,21.38,-0.71,21.39178581
29/10/2019 02:00,23.30752,-0.05364,23.30758172,2.14752,0.62636,2.237,21.16,-0.68,21.17092346,23.28752,-0.08364,23.2876702,2.14752,0.62636,2.237,21.14,-0.71,21.15191953
29/10/2019 02:30,23.20576,-0.01332,23.20576382,2.04576,0.59668,2.131,21.16,-0.61,21.16879071,23.18576,-0.05332,23.18582131,2.04576,0.59668,2.131,21.14,-0.65,21.14999054
29/10/2019 03:00,23.04064,0.00852,23.04064158,1.88064,0.54852,1.959,21.16,-0.54,21.16688924,23.02064,-0.03148,23.02066152,1.88064,0.54852,1.959,21.14,-0.58,21.14795498
29/10/2019 03:30,22.67736,-0.02452,22.67737326,2.00736,0.58548,2.091,20.67,-0.61,20.67899901,22.65736,-0.06452,22.65745186,2.00736,0.58548,2.091,20.65,-0.65,20.66022749
29/10/2019 04:00,22.42472,-0.03404,22.42474584,1.97472,0.57596,2.057,20.45,-0.61,20.45909578,22.40472,-0.07404,22.40484234,1.97472,0.57596,2.057,20.43,-0.65,20.44033757
29/10/2019 04:30,22.43168,0.39924,22.43523256,1.71168,0.49924,1.783,20.72,-0.1,20.72024131,22.41168,0.41924,22.41560088,1.71168,0.49924,1.783,20.7,-0.08,20.70015459
29/10/2019 05:00,22.83896,0.61428,22.84721939,1.48896,0.43428,1.551,21.35,0.18,21.35075877,22.81896,0.54428,22.82545019,1.48896,0.43428,1.551,21.33,0.11,21.33028364
29/10/2019 05:30,23.80296,1.70128,23.86368074,1.27296,0.37128,1.326,22.53,1.33,22.56922241,23.63296,-2.24872,23.73970387,1.27296,0.37128,1.326,22.36,-2.62,22.51297404
29/10/2019 06:00,25.47248,1.56364,25.52042726,1.45248,0.42364,1.513,24.02,1.14,24.04703724,25.44248,1.52364,25.48806127,1.45248,0.42364,1.513,23.99,1.1,24.0152056
29/10/2019 06:30,30.3864,3.8752,30.63250692,1.5264,0.4452,1.59,28.86,3.43,29.06311236,30.3464,2.2252,30.42787387,1.5264,0.4452,1.59,28.82,1.78,28.87491645
29/10/2019 07:00,33.73136,5.31248,34.14713884,1.31136,0.38248,1.366,32.42,4.93,32.79270193,33.62136,4.86248,33.97115777,1.31136,0.38248,1.366,32.31,4.48,32.6191125
29/10/2019 07:30,37.06312,6.83216,37.68757454,1.65312,0.48216,1.722,35.41,6.35,35.97486067,37.00312,6.77216,37.61772243,1.65312,0.48216,1.722,35.35,6.29,35.90524474
29/10/2019 08:00,38.84016,8.00588,39.65667842,2.66016,0.77588,2.771,36.18,7.23,36.89532897,38.77016,7.96588,39.58005243,2.66016,0.77588,2.771,36.11,7.19,36.81885658
29/10/2019 08:30,39.7904,8.4072,40.66886947,4.7904,1.3972,4.99,35,7.01,35.6950991,38.5104,9.4672,39.65701431,4.7904,1.3972,4.99,33.72,8.07,34.67222664
29/10/2019 09:00,40.4828,8.8079,41.42989498,7.1928,2.0979,7.4925,33.29,6.71,33.95950824,37.8928,10.5779,39.34153353,7.1928,2.0979,7.4925,30.7,8.48,31.84965306
29/10/2019 09:30,41.7792,11.6006,43.3598371,9.0192,2.6306,9.395,32.76,8.97,33.96584314,38.6992,9.7506,39.90867426,9.0192,2.6306,9.395,29.68,7.12,30.5220707
29/10/2019 10:00,41.23656,11.46858,42.80166127,10.24656,2.98858,10.6735,30.99,8.48,32.12927793,38.20656,10.16858,39.53658111,10.24656,2.98858,10.6735,27.96,7.18,28.86717859
29/10/2019 10:30,40.71608,11.92344,42.42602494,11.80608,3.44344,12.298,28.91,8.48,30.12803512,37.74608,10.95344,39.30323655,11.80608,3.44344,12.298,25.94,7.51,27.00525319
29/10/2019 11:00,40.99336,12.32598,42.8063704,12.60336,3.67598,13.1285,28.39,8.65,29.67852085,38.06336,11.32598,39.71268308,12.60336,3.67598,13.1285,25.46,7.65,26.58447103
29/10/2019 11:30,41.06744,12.27842,42.86367023,13.05744,3.80842,13.6015,28.01,8.47,29.26262121,38.15744,11.28842,39.79219337,13.05744,3.80842,13.6015,25.1,7.48,26.19084573
29/10/2019 12:00,40.70568,12.37624,42.54554854,13.25568,3.86624,13.808,27.45,8.51,28.73886915,37.76568,11.34624,39.43328224,13.25568,3.86624,13.808,24.51,7.48,25.62597315
29/10/2019 12:30,41.08856,12.01958,42.8105135,12.47856,3.63958,12.9985,28.61,8.38,29.81201939,38.10856,10.99958,39.66425476,12.47856,3.63958,12.9985,25.63,7.36,26.6658302
29/10/2019 13:00,39.9176,11.4743,41.53401438,12.5976,3.6743,13.1225,27.32,7.8,28.41165958,37.0076,10.4843,38.4640482,12.5976,3.6743,13.1225,24.41,6.81,25.34214277
29/10/2019 13:30,39.72248,10.82364,41.17070075,11.05248,3.22364,11.513,28.67,7.6,29.66022421,36.72248,9.78364,38.00342286,11.05248,3.22364,11.513,25.67,6.56,26.49495235
29/10/2019 14:00,39.41736,10.26798,40.73278388,9.14736,2.66798,9.5285,30.27,7.6,31.20950016,36.42736,9.25798,37.58540608,9.14736,2.66798,9.5285,27.28,6.59,28.06468421
29/10/2019 14:30,37.98032,9.12926,39.06210562,7.54032,2.19926,7.8545,30.44,6.93,31.21888051,35.06032,8.16926,35.99948399,7.54032,2.19926,7.8545,27.52,5.97,28.16010121
29/10/2019 15:00,37.03816,8.35238,37.96824394,6.24816,1.82238,6.5085,30.79,6.53,31.47483121,34.10816,7.38238,34.89793852,6.24816,1.82238,6.5085,27.86,5.56,28.40938577
29/10/2019 15:30,36.95792,7.98106,37.80985545,4.35792,1.27106,4.5395,32.6,6.71,33.28339075,33.98792,7.02106,34.70553255,4.35792,1.27106,4.5395,29.63,5.75,30.18276661
29/10/2019 16:00,37.64664,7.40152,38.36732987,3.53664,1.03152,3.684,34.11,6.37,34.69969741,34.60664,6.42152,35.19737847,3.53664,1.03152,3.684,31.07,5.39,31.53406095
29/10/2019 16:30,38.70392,6.86656,39.3083079,2.35392,0.68656,2.452,36.35,6.18,36.87160018,35.63392,5.91656,36.12176542,2.35392,0.68656,2.452,33.28,5.23,33.68844461
29/10/2019 17:00,40.18632,6.58226,40.72181801,1.75632,0.51226,1.8295,38.43,6.07,38.90642363,37.06632,5.65226,37.49480126,1.75632,0.51226,1.8295,35.31,5.14,35.6821482
29/10/2019 17:30,41.42992,6.59206,41.95108492,1.78992,0.52206,1.8645,39.64,6.07,40.10205107,38.28992,5.66206,38.70629015,1.78992,0.52206,1.8645,36.5,5.14,36.86013565
29/10/2019 18:00,41.43744,5.38092,41.7853531,1.95744,0.57092,2.039,39.48,4.81,39.77193106,38.45744,5.56092,38.85741271,1.95744,0.57092,2.039,36.5,4.99,36.83951818
29/10/2019 18:30,41.0484,5.8587,41.46438843,2.0184,0.5887,2.1025,39.03,5.27,39.3841821,38.0284,4.5087,38.29474614,2.0184,0.5887,2.1025,36.01,3.92,36.22273457
29/10/2019 19:00,40.17056,6.14308,40.63756049,2.65056,0.77308,2.761,37.52,5.37,37.90233898,37.22056,4.60308,37.5041122,2.65056,0.77308,2.761,34.57,3.83,34.78151521
29/10/2019 19:30,39.13544,5.93992,39.58364957,2.36544,0.68992,2.464,36.77,5.25,37.14290511,36.28544,4.43992,36.55606715,2.36544,0.68992,2.464,33.92,3.75,34.12665967
29/10/2019 20:00,38.37424,5.62832,38.78479446,2.15424,0.62832,2.244,36.22,5,36.56348452,35.60424,4.14832,35.84508983,2.15424,0.62832,2.244,33.45,3.52,33.63469786
29/10/2019 20:30,37.0984,5.0812,37.44475766,2.1984,0.6412,2.29,34.9,4.44,35.18129617,34.4484,4.0512,34.68579657,2.1984,0.6412,2.29,32.25,3.41,32.42977952
29/10/2019 21:00,35.23896,4.12678,35.47977755,1.66896,0.48678,1.7385,33.57,3.64,33.76676621,32.71896,3.53678,32.90956026,1.66896,0.48678,1.7385,31.05,3.05,31.1994391
29/10/2019 21:30,32.81912,2.05766,32.88356128,1.80912,0.52766,1.8845,31.01,1.53,31.04772133,30.53912,3.34766,30.72205523,1.80912,0.52766,1.8845,28.73,2.82,28.86806713
29/10/2019 22:00,30.31992,2.13206,30.3947895,1.78992,0.52206,1.8645,28.53,1.61,28.57539151,28.10992,1.55206,28.15273508,1.78992,0.52206,1.8645,26.32,1.03,26.34014617
29/10/2019 22:30,27.70536,1.46198,27.74390669,1.75536,0.51198,1.8285,25.95,0.95,25.96738339,25.64536,1.11198,25.66945635,1.75536,0.51198,1.8285,23.89,0.6,23.89753335
29/10/2019 23:00,26.59368,1.39274,26.63012468,1.96368,0.57274,2.0455,24.63,0.82,24.64364624,24.68368,1.11274,24.70874842,1.96368,0.57274,2.0455,22.72,0.54,22.72641635
29/10/2019 23:30,24.80112,-2.00884,24.88234296,2.06112,0.60116,2.147,22.74,-2.61,22.88929226,23.08112,2.47116,23.21302936,2.06112,0.60116,2.147,21.02,1.87,21.10301637
30/10/2019 00:00,23.56912,1.16016,23.59765643,1.74912,0.51016,1.822,21.82,0.65,21.82967934,21.89912,0.45016,21.90374627,1.74912,0.51016,1.822,20.15,-0.06,20.15008933
30/10/2019 00:30,23.38416,0.54788,23.39057741,1.84416,0.53788,1.921,21.54,0.01,21.54000232,21.76416,0.03788,21.76419296,1.84416,0.53788,1.921,19.92,-0.5,19.92627411
30/10/2019 01:00,24.106,0.503,24.11124727,1.896,0.553,1.975,22.21,-0.05,22.21005628,22.436,0.023,22.43601179,1.896,0.553,1.975,20.54,-0.53,20.54683674
30/10/2019 01:30,24.13744,3.34092,24.3675554,1.71744,0.50092,1.789,22.42,2.84,22.59915928,22.45744,-0.35908,22.46031055,1.71744,0.50092,1.789,20.74,-0.86,20.75782262
30/10/2019 02:00,23.71968,0.50824,23.72512439,1.63968,0.47824,1.708,22.08,0.03,22.08002038,22.12968,-0.45176,22.13429068,1.63968,0.47824,1.708,20.49,-0.93,20.51109456
30/10/2019 02:30,23.52256,0.67908,23.53236024,1.88256,0.54908,1.961,21.64,0.13,21.64039048,21.96256,-0.38092,21.9658631,1.88256,0.54908,1.961,20.08,-0.93,20.10152482
30/10/2019 03:00,23.22984,0.41412,23.23353098,1.89984,0.55412,1.979,21.33,-0.14,21.33045944,21.68984,-0.32588,21.69228796,1.89984,0.55412,1.979,19.79,-0.88,19.80955577
30/10/2019 03:30,23.1272,0.0096,23.12720199,1.9872,0.5796,2.07,21.14,-0.57,21.14768309,21.5572,-0.1304,21.55759439,1.9872,0.5796,2.07,19.57,-0.71,19.58287517
30/10/2019 04:00,22.87952,0.04736,22.87956902,1.73952,0.50736,1.812,21.14,-0.46,21.14500414,21.35952,-0.12264,21.35987208,1.73952,0.50736,1.812,19.62,-0.63,19.63011207
30/10/2019 04:30,22.9704,0.4322,22.97446567,1.5504,0.4522,1.615,21.42,-0.02,21.42000934,21.4404,0.4222,21.44455654,1.5504,0.4522,1.615,19.89,-0.03,19.89002262
30/10/2019 05:00,23.35536,0.91448,23.37325639,1.45536,0.42448,1.516,21.9,0.49,21.90548105,21.81536,0.45448,21.82009358,1.45536,0.42448,1.516,20.36,0.03,20.3600221
30/10/2019 05:30,24.064,0.972,24.08362265,1.344,0.392,1.4,22.72,0.58,22.72740196,22.414,0.832,22.42943646,1.344,0.392,1.4,21.07,0.44,21.07459371
30/10/2019 06:00,26.06024,1.51132,26.10402645,1.41024,0.41132,1.469,24.65,1.1,24.6745314,24.27024,1.22132,24.30095003,1.41024,0.41132,1.469,22.86,0.81,22.87434589
30/10/2019 06:30,30.41328,3.80804,30.65075479,1.43328,0.41804,1.493,28.98,3.39,29.17760271,29.00328,1.39804,29.03695519,1.43328,0.41804,1.493,27.57,0.98,27.58741198
30/10/2019 07:00,35.47272,5.95496,35.96908969,1.42272,0.41496,1.482,34.05,5.54,34.49774051,33.09272,5.21496,33.50110334,1.42272,0.41496,1.482,31.67,4.8,32.03168588
30/10/2019 07:30,38.58152,7.25336,39.25741862,2.41152,0.70336,2.512,36.17,6.55,36.75828342,36.00152,6.76336,36.63130466,2.41152,0.70336,2.512,33.59,6.06,34.13226772
30/10/2019 08:00,39.99664,8.27652,40.84399582,3.41664,0.99652,3.559,36.58,7.28,37.29738329,37.19664,7.55652,37.95643584,3.41664,0.99652,3.559,33.78,6.56,34.4110738
30/10/2019 08:30,40.31856,9.27208,41.37097712,4.97856,1.45208,5.186,35.34,7.82,36.19486151,37.33856,8.67208,38.33240189,4.97856,1.45208,5.186,32.36,7.22,33.15566317
30/10/2019 09:00,40.35376,10.27568,41.64151229,7.01376,2.04568,7.306,33.34,8.23,34.34077023,37.29376,9.04568,38.37510732,7.01376,2.04568,7.306,30.28,7,31.07858427
30/10/2019 09:30,40.80888,10.39884,42.11295003,7.77888,2.26884,8.103,33.03,8.13,34.01584631,37.69888,9.37884,38.84801402,7.77888,2.26884,8.103,29.92,7.11,30.75318683
30/10/2019 10:00,40.8696,11.0253,42.33062065,9.7896,2.8553,10.1975,31.08,8.17,32.13588804,37.7396,9.9653,39.03312199,9.7896,2.8553,10.1975,27.95,7.11,28.84015603
30/10/2019 10:30,40.05048,8.45764,40.93375896,11.58048,3.37764,12.063,28.47,5.08,28.91966978,37.60048,12.34764,39.57600674,11.58048,3.37764,12.063,26.02,8.97,27.52274151
30/10/2019 11:00,40.0572,11.1596,41.58263994,12.7872,3.7296,13.32,27.27,7.43,28.2640726,37.1172,10.1696,38.48515688,12.7872,3.7296,13.32,24.33,6.44,25.16788628
30/10/2019 11:30,40.56032,11.35926,42.12092528,12.10032,3.52926,12.6045,28.46,7.83,29.51746093,37.64032,10.39926,39.05045836,12.10032,3.52926,12.6045,25.54,6.87,26.4478449
30/10/2019 12:00,40.54,11.56,42.1559628,11.76,3.43,12.25,28.78,8.13,29.90627526,37.65,10.61,39.11642366,11.76,3.43,12.25,25.89,7.18,26.86716397
30/10/2019 12:30,41.08136,10.06248,42.29576389,7.31136,2.13248,7.616,33.77,7.93,34.68858314,38.12136,9.13248,39.20000356,7.31136,2.13248,7.616,30.81,7,31.59519109
30/10/2019 13:00,40.35928,10.72854,41.7609034,10.82928,3.15854,11.2805,29.53,7.57,30.48484542,37.38928,9.71854,38.63170044,10.82928,3.15854,11.2805,26.56,6.56,27.35812859
30/10/2019 13:30,39.34776,10.92268,40.83566034,10.39776,3.03268,10.831,28.95,7.89,30.00590942,36.34776,9.08268,37.46538046,10.39776,3.03268,10.831,25.95,6.05,26.64591901
30/10/2019 14:00,39.06992,10.02956,40.3367168,7.12992,2.07956,7.427,31.94,7.95,32.91452719,36.03992,8.21956,36.96534864,7.12992,2.07956,7.427,28.91,6.14,29.55482533
30/10/2019 14:30,38.76024,9.04382,39.80134275,5.19024,1.51382,5.4065,33.57,7.53,34.40415382,35.68024,7.23382,36.40614891,5.19024,1.51382,5.4065,30.49,5.72,31.02190355
30/10/2019 15:00,38.4888,8.7084,39.46167706,4.1088,1.1984,4.28,34.38,7.51,35.19068769,35.3888,6.8784,36.05106867,4.1088,1.1984,4.28,31.28,5.68,31.79152088
30/10/2019 15:30,39.67976,8.73118,40.62901498,3.56976,1.04118,3.7185,36.11,7.69,36.91975352,36.54976,6.92118,37.19929688,3.56976,1.04118,3.7185,32.98,5.88,33.50007164
30/10/2019 16:00,41.1628,8.5804,42.04758457,3.0528,0.8904,3.18,38.11,7.69,38.87811981,38.1628,8.0304,38.99854649,3.0528,0.8904,3.18,35.11,7.14,35.82864357
30/10/2019 16:30,41.112,7.7685,41.83952839,2.292,0.6685,2.3875,38.82,7.1,39.46393797,38.002,6.8785,38.61949982,2.292,0.6685,2.3875,35.71,6.21,36.24594046
30/10/2019 17:00,41.08096,7.34778,41.73290243,1.98096,0.57778,2.0635,39.1,6.77,39.68177037,37.95096,6.46778,38.49814987,1.98096,0.57778,2.0635,35.97,5.89,36.44904663
30/10/2019 17:30,42.44896,8.77928,43.34731782,6.88896,2.00928,7.176,35.56,6.77,36.19870854,39.28896,7.86928,40.06928931,6.88896,2.00928,7.176,32.4,5.86,32.9256678
30/10/2019 18:00,41.71808,8.00444,42.47904494,7.31808,2.13444,7.623,34.4,5.87,34.89723341,38.60808,7.15444,39.26537728,7.31808,2.13444,7.623,31.29,5.02,31.69013253
30/10/2019 18:30,41.14584,5.90962,41.56806175,2.53584,0.73962,2.6415,38.61,5.17,38.95460178,38.09584,5.11962,38.43830816,2.53584,0.73962,2.6415,35.56,4.38,35.82873149
30/10/2019 19:00,41.5452,5.4286,41.89836919,2.3952,0.6986,2.495,39.15,4.73,39.43469792,38.7452,5.6786,39.15912436,2.3952,0.6986,2.495,36.35,4.98,36.68954756
30/10/2019 19:30,39.75,5.8725,40.18144791,2.34,0.6825,2.4375,37.41,5.19,37.76829623,36.9,4.3525,37.15581053,2.34,0.6825,2.4375,34.56,3.67,34.75431628
30/10/2019 20:00,38.07704,5.57122,38.48245662,2.50704,0.73122,2.6115,35.57,4.84,35.89777848,35.30704,4.08122,35.54213598,2.50704,0.73122,2.6115,32.8,3.35,32.97063087
30/10/2019 20:30,38.61264,5.23702,38.96616925,2.73264,0.79702,2.8465,35.88,4.44,36.15367201,35.96264,4.14702,36.20095649,2.73264,0.79702,2.8465,33.23,3.35,33.3984341
30/10/2019 21:00,36.294,3.582,36.4703326,3.264,0.952,3.4,33.03,2.63,33.13454089,34.124,5.012,34.49010757,3.264,0.952,3.4,30.86,4.06,31.12592489
30/10/2019 21:30,33.81344,3.79142,34.02533747,2.95344,0.86142,3.0765,30.86,2.93,30.99878223,31.48344,3.14142,31.6397774,2.95344,0.86142,3.0765,28.53,2.28,28.6209591
30/10/2019 22:00,31.46016,0.59088,31.46570842,2.54016,0.74088,2.646,28.92,-0.15,28.920389,29.36016,2.25088,29.44631481,2.54016,0.74088,2.646,26.82,1.51,26.86247383
30/10/2019 22:30,28.37856,1.74208,28.43198042,2.57856,0.75208,2.686,25.8,0.99,25.8189872,26.31856,1.37208,26.35430143,2.57856,0.75208,2.686,23.74,0.62,23.74809466
30/10/2019 23:00,26.56144,1.47792,26.60252511,2.22144,0.64792,2.314,24.34,0.83,24.35414749,24.60144,0.67792,24.61077865,2.22144,0.64792,2.314,22.38,0.03,22.38002011
30/10/2019 23:30,24.87936,1.01148,24.89991257,1.95936,0.57148,2.041,22.92,0.44,22.924223,23.05936,0.23148,23.06052182,1.95936,0.57148,2.041,21.1,-0.34,21.10273916
31/10/2019 00:00,24.08912,0.78266,24.10183103,2.40912,0.70266,2.5095,21.68,0.08,21.6801476,22.42912,0.56266,22.43617637,2.40912,0.70266,2.5095,20.02,-0.14,20.0204895
31/10/2019 00:30,23.7152,0.6236,23.72339748,2.0352,0.5936,2.12,21.68,0.03,21.68002076,22.1152,0.1136,22.11549176,2.0352,0.5936,2.12,20.08,-0.48,20.08573623
31/10/2019 01:00,24.57096,0.95028,24.58932914,1.92096,0.56028,2.001,22.65,0.39,22.65335737,22.96096,0.53028,22.96708255,1.92096,0.56028,2.001,21.04,-0.03,21.04002139
31/10/2019 01:30,24.73424,0.52332,24.73977551,1.79424,0.52332,1.869,22.94,0,22.94,23.08424,0.02332,23.08425178,1.79424,0.52332,1.869,21.29,-0.5,21.29587049
31/10/2019 02:00,24.2456,0.4908,24.25056709,1.7856,0.5208,1.86,22.46,-0.03,22.46002004,22.6556,0.0208,22.65560955,1.7856,0.5208,1.86,20.87,-0.5,20.8759886
31/10/2019 02:30,23.9864,0.4952,23.99151117,1.5264,0.4452,1.59,22.46,0.05,22.46005565,22.3964,0.4452,22.40082445,1.5264,0.4452,1.59,20.87,0,20.87
31/10/2019 03:00,23.7516,0.4488,23.75583979,1.6416,0.4788,1.71,22.11,-0.03,22.11002035,22.2316,-0.0312,22.23162189,1.6416,0.4788,1.71,20.59,-0.51,20.5963152
31/10/2019 03:30,23.30616,0.42388,23.31001433,1.55616,0.45388,1.621,21.75,-0.03,21.75002069,21.81616,0.44388,21.82067521,1.55616,0.45388,1.621,20.26,-0.01,20.26000247
31/10/2019 04:00,23.1272,-0.5104,23.13283139,1.5072,0.4396,1.57,21.62,-0.95,21.64086181,21.7672,3.4396,22.03728304,1.5072,0.4396,1.57,20.26,3,20.48090818
31/10/2019 04:30,22.74296,-3.16872,22.96264392,1.51296,0.44128,1.576,21.23,-3.61,21.53473938,22.10296,3.95128,22.45336176,1.51296,0.44128,1.576,20.59,3.51,20.88703426
31/10/2019 05:00,23.23824,-2.88468,23.41660046,1.69824,0.49532,1.769,21.54,-3.38,21.80357769,22.56824,4.23532,22.96221662,1.69824,0.49532,1.769,20.87,3.74,21.20246448
31/10/2019 05:30,24.49832,-2.26924,24.60319355,1.88832,0.55076,1.967,22.61,-2.82,22.78518159,23.02832,1.49076,23.07652243,1.88832,0.55076,1.967,21.14,0.94,21.16088845
31/10/2019 06:00,26.17304,-0.59328,26.17976325,1.94304,0.56672,2.024,24.23,-1.16,24.25775134,24.62304,2.13672,24.71557548,1.94304,0.56672,2.024,22.68,1.57,22.73427588
31/10/2019 06:30,30.24168,3.33924,30.42547835,1.71168,0.49924,1.783,28.53,2.84,28.67100452,28.27168,2.98924,28.42927093,1.71168,0.49924,1.783,26.56,2.49,26.67646341
31/10/2019 07:00,34.70968,5.32824,35.11626443,1.87968,0.54824,1.958,32.83,4.78,33.17615559,32.49968,4.92824,32.8712146,1.87968,0.54824,1.958,30.62,4.38,30.93167955
31/10/2019 07:30,37.6504,6.5297,38.21242733,2.0904,0.6097,2.1775,35.56,5.92,36.04941054,35.2204,6.2297,35.76710414,2.0904,0.6097,2.1775,33.13,5.62,33.60329299
31/10/2019 08:00,39.34296,7.73128,40.09540113,2.71296,0.79128,2.826,36.63,6.94,37.28163757,36.70296,7.56128,37.47372717,2.71296,0.79128,2.826,33.99,6.77,34.65765428
31/10/2019 08:30,41.0196,9.3453,42.0706812,4.2696,1.2453,4.4475,36.75,8.1,37.63206744,38.1396,8.5953,39.09614137,4.2696,1.2453,4.4475,33.87,7.35,34.65832368
31/10/2019 09:00,39.86168,9.49174,40.97617186,5.97168,1.74174,6.2205,33.89,7.75,34.76484719,36.90168,8.33174,37.83056804,5.97168,1.74174,6.2205,30.93,6.59,31.62424703
31/10/2019 09:30,39.33296,9.73128,40.51887897,6.31296,1.84128,6.576,33.02,7.89,33.94955817,36.43296,7.96128,37.29266085,6.31296,1.84128,6.576,30.12,6.12,30.73546486
31/10/2019 10:00,37.72856,8.99458,38.78590864,6.35856,1.85458,6.6235,31.37,7.14,32.17229398,35.01856,7.32458,35.77637512,6.35856,1.85458,6.6235,28.66,5.47,29.17732853
31/10/2019 10:30,36.53904,8.38472,37.48873129,6.35904,1.85472,6.624,30.18,6.53,30.87836297,34.03904,7.59472,34.87600918,6.35904,1.85472,6.624,27.68,5.74,28.26888749
31/10/2019 11:00,37.68704,8.45122,38.62299967,4.66704,1.36122,4.8615,33.02,7.09,33.77259984,35.28704,7.80122,36.13909553,4.66704,1.36122,4.8615,30.62,6.44,31.28990252
31/10/2019 11:30,37.88392,7.97156,38.71352688,4.63392,1.35156,4.827,33.25,6.62,33.90260904,35.51392,7.34156,36.2648179,4.63392,1.35156,4.827,30.88,5.99,31.45559569
31/10/2019 12:00,37.72352,8.77186,38.72995596,7.10352,2.07186,7.3995,30.62,6.7,31.34444767,35.35352,8.12186,36.27445363,7.10352,2.07186,7.3995,28.25,6.05,28.8905694
31/10/2019 12:30,37.27784,8.71562,38.28314756,7.28784,2.12562,7.5915,29.99,6.59,30.70550765,34.94784,8.06562,35.86649895,7.28784,2.12562,7.5915,27.66,5.94,28.29062035
31/10/2019 13:00,37.29008,9.95294,38.59548006,10.57008,3.08294,11.0105,26.72,6.87,27.58904311,35.01008,9.28294,36.21986577,10.57008,3.08294,11.0105,24.44,6.2,25.21415475
31/10/2019 13:30,36.65536,8.77698,37.69152152,9.55536,2.78698,9.9535,27.1,5.99,27.7541006,34.51536,8.82698,35.62619334,9.55536,2.78698,9.9535,24.96,6.04,25.68040498
31/10/2019 14:00,36.33584,8.43462,37.30195817,7.45584,2.17462,7.7665,28.88,6.26,29.55066835,34.16584,7.87462,35.06157816,7.45584,2.17462,7.7665,26.71,5.7,27.31142801
31/10/2019 14:30,36.13208,7.70644,36.94477531,4.82208,1.40644,5.023,31.31,6.3,31.93753434,33.92208,7.15644,34.66874882,4.82208,1.40644,5.023,29.1,5.75,29.66264486
31/10/2019 15:00,37.04848,6.95914,37.69641229,2.56848,0.74914,2.6755,34.48,6.21,35.03476131,34.80848,6.40914,35.39360614,2.56848,0.74914,2.6755,32.24,5.66,32.73305974
31/10/2019 15:30,37.49576,6.55418,38.06427844,1.86576,0.54418,1.9435,35.63,6.01,36.13332257,35.22576,6.00418,35.73379836,1.86576,0.54418,1.9435,33.36,5.46,33.80386368
31/10/2019 16:00,38.3996,4.6828,38.68407807,1.2096,0.3528,1.26,37.19,4.33,37.4412206,36.5896,7.6328,37.37724527,1.2096,0.3528,1.26,35.38,7.28,36.12122368
31/10/2019 16:30,39.32872,6.22546,39.81839486,0.97872,0.28546,1.0195,38.35,5.94,38.80729442,36.90872,5.66546,37.34101028,0.97872,0.28546,1.0195,35.93,5.38,36.33055601
31/10/2019 17:00,40.08328,6.10054,40.5448631,1.37328,0.40054,1.4305,38.71,5.7,39.12740855,37.63328,5.55054,38.04040297,1.37328,0.40054,1.4305,36.26,5.15,36.62390067
31/10/2019 17:30,39.982,5.186,40.31693093,1.392,0.406,1.45,38.59,4.78,38.88491353,37.542,4.656,37.82961935,1.392,0.406,1.45,36.15,4.25,36.39896977
31/10/2019 18:00,38.5236,4.0898,38.74008545,1.2336,0.3598,1.285,37.29,3.73,37.47608571,36.1836,3.5898,36.36123723,1.2336,0.3598,1.285,34.95,3.23,35.09893731
31/10/2019 18:30,37.78088,3.68984,37.96063504,1.37088,0.39984,1.428,36.41,3.29,36.55833968,35.52088,3.24984,35.66923571,1.37088,0.39984,1.428,34.15,2.85,34.26871751
31/10/2019 19:00,37.24656,3.69608,37.42949691,1.18656,0.34608,1.236,36.06,3.35,36.2152744,35.02656,3.28608,35.18036707,1.18656,0.34608,1.236,33.84,2.94,33.96747268
31/10/2019 19:30,36.66776,3.62018,36.84603543,1.57776,0.46018,1.6435,35.09,3.16,35.23199824,34.53776,3.22018,34.68755433,1.57776,0.46018,1.6435,32.96,2.76,33.07535639
31/10/2019 20:00,35.7776,3.4318,35.94181288,1.3776,0.4018,1.435,34.4,3.03,34.53318549,33.7076,3.0718,33.84727837,1.3776,0.4018,1.435,32.33,2.67,32.44006473
31/10/2019 20:30,34.49016,2.86588,34.60902202,1.46016,0.42588,1.521,33.03,2.44,33.12000151,32.51016,2.45588,32.60278899,1.46016,0.42588,1.521,31.05,2.03,31.11628834
31/10/2019 21:00,33.30384,2.48862,33.39669128,1.50384,0.43862,1.5665,31.8,2.05,31.86600854,31.46384,-0.35138,31.465802,1.50384,0.43862,1.5665,29.96,-0.79,29.97041374
31/10/2019 21:30,31.74392,1.89156,31.8002273,1.51392,0.44156,1.577,30.23,1.45,30.26475508,30.03392,1.64156,30.07874781,1.51392,0.44156,1.577,28.52,1.2,28.54523428
31/10/2019 22:00,29.62888,1.03634,29.64699868,1.59888,0.46634,1.6655,28.03,0.57,28.03579498,28.02888,1.24634,28.05657637,1.59888,0.46634,1.6655,26.43,0.78,26.44150714
31/10/2019 22:30,27.48584,0.35962,27.4881925,1.33584,0.38962,1.3915,26.15,-0.03,26.15001721,25.94584,0.48962,25.95045936,1.33584,0.38962,1.3915,24.61,0.1,24.61020317
31/10/2019 23:00,25.00984,0.39412,25.0129452,1.65984,0.48412,1.729,23.35,-0.09,23.35017345,23.65984,-0.04588,23.65988448,1.65984,0.48412,1.729,22,-0.53,22.00638316
31/10/2019 23:30,23.78808,-2.28556,23.89762613,1.31808,0.38444,1.373,22.47,-2.67,22.62807548,22.82808,2.63444,22.979589,1.31808,0.38444,1.373,21.51,2.25,21.62735767
01/11/2019 00:00,22.43944,-3.97558,22.78889431,1.24944,0.36442,1.3015,21.19,-4.34,21.6298798,21.97944,3.17442,22.20749254,1.24944,0.36442,1.3015,20.73,2.81,20.91958413
01/11/2019 00:30,22.30568,-3.83126,22.63232011,1.43568,0.41874,1.4955,20.87,-4.25,21.29834266,21.91568,3.34874,22.17004938,1.43568,0.41874,1.4955,20.48,2.93,20.68853064
01/11/2019 01:00,23.0416,-3.9112,23.37119629,1.4016,0.4088,1.46,21.64,-4.32,22.06698892,22.6516,3.2688,22.88624119,1.4016,0.4088,1.46,21.25,2.86,21.44159742
01/11/2019 01:30,23.22392,-4.10844,23.5845233,1.27392,0.37156,1.327,21.95,-4.48,22.40251995,22.83392,3.10156,23.04360165,1.27392,0.37156,1.327,21.56,2.73,21.7321536
01/11/2019 02:00,23.46464,-2.19448,23.5670336,1.18464,0.34552,1.234,22.28,-2.54,22.42431716,22.66464,2.24552,22.77560683,1.18464,0.34552,1.234,21.48,1.9,21.56386793
01/11/2019 02:30,23.16944,-0.65308,23.1786424,1.42944,0.41692,1.489,21.74,-1.07,21.76631572,22.01944,-0.33308,22.02195905,1.42944,0.41692,1.489,20.59,-0.75,20.60365502
01/11/2019 03:00,22.6076,-0.6282,22.61632625,1.3776,0.4018,1.435,21.23,-1.03,21.25497118,21.5076,-0.5182,21.5138418,1.3776,0.4018,1.435,20.13,-0.92,20.15101238
01/11/2019 03:30,22.39976,-0.65882,22.40944649,1.16976,0.34118,1.2185,21.23,-1,21.25353853,21.29976,-0.73882,21.31256979,1.16976,0.34118,1.2185,20.13,-1.08,20.15895087
01/11/2019 04:00,21.66864,-0.65248,21.67846142,1.32864,0.38752,1.384,20.34,-1.04,20.36657065,20.58864,-0.72248,20.60131244,1.32864,0.38752,1.384,19.26,-1.11,19.29195947
01/11/2019 04:30,21.97448,-0.33036,21.97696314,1.40448,0.40964,1.463,20.57,-0.74,20.58330634,20.91448,-0.40036,20.91831164,1.40448,0.40964,1.463,19.51,-0.81,19.52680721
01/11/2019 05:00,22.54472,0.30846,22.5468301,1.43472,0.41846,1.4945,21.11,-0.11,21.11028659,21.48472,0.31846,21.48708008,1.43472,0.41846,1.4945,20.05,-0.1,20.05024938
01/11/2019 05:30,23.088,0.699,23.09857885,1.848,0.539,1.925,21.24,0.16,21.24060263,21.898,0.489,21.9034592,1.848,0.539,1.925,20.05,-0.05,20.05006234
01/11/2019 06:00,24.9316,0.2263,24.93262702,1.7016,0.4963,1.7725,23.23,-0.27,23.23156904,23.6816,1.0663,23.70559373,1.7016,0.4963,1.7725,21.98,0.57,21.98738957
01/11/2019 06:30,29.41488,3.12434,29.58034256,1.69488,0.49434,1.7655,27.72,2.63,27.84448419,27.91488,2.11434,27.99483808,1.69488,0.49434,1.7655,26.22,1.62,26.2699981
01/11/2019 07:00,34.1152,4.5736,34.42041092,2.0352,0.5936,2.12,32.08,3.98,32.32594624,32.4152,4.3736,32.70892184,2.0352,0.5936,2.12,30.38,3.78,30.61425812
01/11/2019 07:30,36.80496,5.86228,37.26890671,2.54496,0.74228,2.651,34.26,5.12,34.64046766,34.87496,5.50228,35.30634391,2.54496,0.74228,2.651,32.33,4.76,32.67853271
01/11/2019 08:00,37.77032,6.72426,38.36421178,3.10032,0.90426,3.2295,34.67,5.82,35.15510347,35.72032,6.31426,36.27411116,3.10032,0.90426,3.2295,32.62,5.41,33.06557878
01/11/2019 08:30,38.00728,6.79004,38.60904008,2.29728,0.67004,2.393,35.71,6.12,36.23062931,35.83728,6.31004,36.38855923,2.29728,0.67004,2.393,33.54,5.64,34.01089825
01/11/2019 09:00,37.1548,6.6314,37.74194787,2.1648,0.6314,2.255,34.99,6,35.50070563,34.8948,5.8314,35.37869829,2.1648,0.6314,2.255,32.73,5.2,33.14050241
01/11/2019 09:30,37.61056,6.79808,38.21999627,2.05056,0.59808,2.136,35.56,6.2,36.09644858,35.31056,6.24808,35.85908743,2.05056,0.59808,2.136,33.26,5.65,33.73648026
01/11/2019 10:00,38.14688,7.28534,38.83633135,2.48688,0.72534,2.5905,35.66,6.56,36.25836731,35.80688,6.69534,36.42746537,2.48688,0.72534,2.5905,33.32,5.97,33.85060265
01/11/2019 10:30,37.33224,7.07732,37.99716571,2.56224,0.74732,2.669,34.77,6.33,35.34150251,35.01224,6.49732,35.61000024,2.56224,0.74732,2.669,32.45,5.75,32.9555003
01/11/2019 11:00,37.28944,7.11442,37.96205089,2.68944,0.78442,2.8015,34.6,6.33,35.17426474,34.94944,6.53442,35.55505591,2.68944,0.78442,2.8015,32.26,5.75,32.76843145
01/11/2019 11:30,36.8392,7.2356,37.54304948,3.8592,1.1256,4.02,32.98,6.11,33.541206,34.4592,6.6056,35.08661306,3.8592,1.1256,4.02,30.6,5.48,31.08682036
01/11/2019 12:00,37.07776,7.39518,37.80805435,4.09776,1.19518,4.2685,32.98,6.2,33.55771744,34.69776,6.75518,35.34921507,4.09776,1.19518,4.2685,30.6,5.56,31.10102249
01/11/2019 12:30,36.90768,7.81974,37.72698208,4.14768,1.20974,4.3205,32.76,6.61,33.42019898,34.53768,6.41974,35.12925279,4.14768,1.20974,4.3205,30.39,5.21,30.8333618
01/11/2019 13:00,36.14784,6.29312,36.69154802,4.70784,1.37312,4.904,31.44,4.92,31.82263345,33.94784,6.60312,34.58405752,4.70784,1.37312,4.904,29.24,5.23,29.70404855
01/11/2019 13:30,36.90224,6.75732,37.5158192,4.48224,1.30732,4.669,32.42,5.45,32.87489772,34.57224,5.81732,35.05825139,4.48224,1.30732,4.669,30.09,4.51,30.4261105
01/11/2019 14:00,35.91984,6.90662,36.57781165,4.47984,1.30662,4.6665,31.44,5.6,31.93483365,33.59984,5.42662,34.0352384,4.47984,1.30662,4.6665,29.12,4.12,29.4100119
01/11/2019 14:30,35.11088,6.80984,35.76517601,5.45088,1.58984,5.678,29.66,5.22,30.11584301,32.93088,6.04984,33.48198652,5.45088,1.58984,5.678,27.48,4.46,27.83957615
01/11/2019 15:00,35.10496,4.62478,35.40828726,4.64496,1.35478,4.8385,30.46,3.27,30.63502081,33.45496,7.36478,34.25601163,4.64496,1.35478,4.8385,28.81,6.01,29.43019198
01/11/2019 15:30,34.49168,5.72674,34.96386049,3.21168,0.93674,3.3455,31.28,4.79,31.6446283,32.38168,5.19674,32.79602577,3.21168,0.93674,3.3455,29.17,4.26,29.47942503
01/11/2019 16:00,34.94904,5.37472,35.35990684,2.75904,0.80472,2.874,32.19,4.57,32.5127821,32.82904,4.86472,33.18751826,2.75904,0.80472,2.874,30.07,4.06,30.34284924
01/11/2019 16:30,35.62648,5.50564,36.04938486,2.07648,0.60564,2.163,33.55,4.9,33.90593606,33.43648,4.32564,33.71512059,2.07648,0.60564,2.163,31.36,3.72,31.579867
01/11/2019 17:00,36.892,5.191,37.25541766,2.232,0.651,2.325,34.66,4.54,34.95607529,34.692,4.251,34.95147872,2.232,0.651,2.325,32.46,3.6,32.65902019
01/11/2019 17:30,37.01088,4.02984,37.22962327,1.61088,0.46984,1.678,35.4,3.56,35.57855534,34.76088,3.54984,34.94166771,1.61088,0.46984,1.678,33.15,3.08,33.29277549
01/11/2019 18:00,35.57184,2.54012,35.66241734,1.13184,0.33012,1.179,34.44,2.21,34.51083453,33.36184,-0.66988,33.36856466,1.13184,0.33012,1.179,32.23,-1,32.24550976
01/11/2019 18:30,34.9624,2.3882,35.04387126,1.2624,0.3682,1.315,33.7,2.02,33.76048578,32.8624,1.8482,32.91433088,1.2624,0.3682,1.315,31.6,1.48,31.63463924
01/11/2019 19:00,34.11968,2.75324,34.23058419,1.27968,0.37324,1.333,32.84,2.38,32.92612944,32.01968,1.40324,32.05041325,1.27968,0.37324,1.333,30.74,1.03,30.75725118
01/11/2019 19:30,33.09544,2.32492,33.1770011,1.76544,0.51492,1.839,31.33,1.81,31.3822402,31.08544,1.36492,31.11539147,1.76544,0.51492,1.839,29.32,0.85,29.33231835
01/11/2019 20:00,31.83352,-1.02814,31.8501188,2.30352,0.67186,2.3995,29.53,-1.7,29.57889281,29.97352,1.80186,30.02763062,2.30352,0.67186,2.3995,27.67,1.13,27.69306411
01/11/2019 20:30,31.25904,1.50722,31.29535579,2.21904,0.64722,2.3115,29.04,0.86,29.05273137,29.50904,1.23722,29.53496496,2.21904,0.64722,2.3115,27.29,0.59,27.29637705
01/11/2019 21:00,30.06992,1.53456,30.10905118,2.68992,0.78456,2.802,27.38,0.75,27.39027017,28.41992,0.83456,28.43217092,2.68992,0.78456,2.802,25.73,0.05,25.73004858
01/11/2019 21:30,29.05264,1.68702,29.10157947,3.21264,0.93702,3.3465,25.84,0.75,25.850882,27.44264,0.31702,27.44447106,3.21264,0.93702,3.3465,24.23,-0.62,24.23793102
01/11/2019 22:00,28.2456,1.2183,28.27186188,3.5256,1.0283,3.6725,24.72,0.19,24.72073017,26.7056,0.3483,26.7078712,3.5256,1.0283,3.6725,23.18,-0.68,23.18997197
01/11/2019 22:30,26.55488,0.88184,26.56951813,3.19488,0.93184,3.328,23.36,-0.05,23.36005351,25.07488,3.16184,25.27344138,3.19488,0.93184,3.328,21.88,2.23,21.99334672
01/11/2019 23:00,24.96864,0.36752,24.97134467,3.48864,1.01752,3.634,21.48,-0.65,21.48983248,23.51864,0.20752,23.51955552,3.48864,1.01752,3.634,20.03,-0.81,20.04637124
01/11/2019 23:30,23.22792,-0.02144,23.22792989,2.97792,0.86856,3.102,20.25,-0.89,20.26954859,21.82792,-0.21144,21.82894405,2.97792,0.86856,3.102,18.85,-1.08,18.88091364
02/11/2019 00:00,22.61752,2.11386,22.71608714,2.44752,0.71386,2.5495,20.17,1.4,20.21852863,21.19752,-1.27614,21.23589856,2.44752,0.71386,2.5495,18.75,-1.99,18.85530695
02/11/2019 00:30,22.47232,-0.45974,22.4770222,3.29232,0.96026,3.4295,19.18,-1.42,19.23249334,21.30232,0.06026,21.30240523,3.29232,0.96026,3.4295,18.01,-0.9,18.03247349
02/11/2019 01:00,23.27144,-0.45208,23.27583073,2.94144,0.85792,3.064,20.33,-1.31,20.37216238,22.11144,0.06792,22.11154432,2.94144,0.85792,3.064,19.17,-0.79,19.18627113
02/11/2019 01:30,23.19912,-0.26734,23.20066032,3.84912,1.12266,4.0095,19.35,-1.39,19.39986082,22.01912,0.25266,22.02056954,3.84912,1.12266,4.0095,18.17,-0.87,18.19081636
02/11/2019 02:00,23.5704,-0.1653,23.57097962,3.6504,1.0647,3.8025,19.92,-1.23,19.95793827,22.4104,-0.0153,22.41040522,3.6504,1.0647,3.8025,18.76,-1.08,18.7910617
02/11/2019 02:30,22.05592,-0.09244,22.05611371,3.38592,0.98756,3.527,18.67,-1.08,18.70121119,20.93592,-0.19244,20.93680442,3.38592,0.98756,3.527,17.55,-1.18,17.58962478
02/11/2019 03:00,21.90696,-0.18172,21.90771368,2.97696,0.86828,3.101,18.93,-1.05,18.95909808,20.81696,-0.28172,20.8188662,2.97696,0.86828,3.101,17.84,-1.15,17.87702716
02/11/2019 03:30,22.21136,0.07998,22.211504,4.01136,1.16998,4.1785,18.2,-1.09,18.23261089,21.12136,-0.02002,21.12136949,4.01136,1.16998,4.1785,17.11,-1.19,17.15133231
02/11/2019 04:00,21.87392,0.14156,21.87437806,4.39392,1.28156,4.577,17.48,-1.14,17.51713447,20.83392,0.05156,20.8339838,4.39392,1.28156,4.577,16.44,-1.23,16.48594856
02/11/2019 04:30,21.14216,0.13188,21.14257131,4.05216,1.18188,4.221,17.09,-1.05,17.12222532,20.13216,0.06188,20.1322551,4.05216,1.18188,4.221,16.08,-1.12,16.11895778
02/11/2019 05:00,21.44336,0.30098,21.44547218,3.84336,1.12098,4.0035,17.6,-0.82,17.61909192,20.46336,2.93098,20.67219742,3.84336,1.12098,4.0035,16.62,1.81,16.71826845
02/11/2019 05:30,21.90616,0.73888,21.91861742,4.55616,1.32888,4.746,17.35,-0.59,17.3600288,20.87616,0.58888,20.88446399,4.55616,1.32888,4.746,16.32,-0.74,16.33676835
02/11/2019 06:00,22.97112,0.29116,22.97296516,3.98112,1.16116,4.147,18.99,-0.87,19.00991846,21.88112,0.22116,21.88223764,3.98112,1.16116,4.147,17.9,-0.94,17.92466457
02/11/2019 06:30,24.60656,1.44608,24.64901504,4.78656,1.39608,4.986,19.82,0.05,19.82006307,23.39656,1.22608,23.4286639,4.78656,1.39608,4.986,18.61,-0.17,18.61077645
02/11/2019 07:00,26.17168,1.62674,26.2221875,3.45168,1.00674,3.5955,22.72,0.62,22.72845793,24.89168,1.54674,24.93969001,3.45168,1.00674,3.5955,21.44,0.54,21.44679929
02/11/2019 07:30,27.26768,2.20474,27.3566674,4.02768,1.17474,4.1955,23.24,1.03,23.26281367,25.94768,2.04474,26.02812054,4.02768,1.17474,4.1955,21.92,0.87,21.93725826
