Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/11/2019 08:00,28.40152,3.39086,28.60322132,4.63152,1.35086,4.8245,23.77,2.04,23.85737831,26.91152,0.04086,26.91155102,4.63152,1.35086,4.8245,22.28,-1.31,22.31847889
02/11/2019 08:30,30.26552,1.33536,30.29496472,3.75552,1.09536,3.912,26.51,0.24,26.51108636,28.69552,2.60536,28.81355183,3.75552,1.09536,3.912,24.94,1.51,24.98566989
02/11/2019 09:00,31.84184,1.64262,31.88418064,4.43184,1.29262,4.6165,27.41,0.35,27.41223449,30.19184,3.10262,30.35083942,4.43184,1.29262,4.6165,25.76,1.81,25.82351061
02/11/2019 09:30,31.73136,3.15248,31.8875734,4.67136,1.36248,4.866,27.06,1.79,27.119139,30.05136,2.85248,30.18643536,4.67136,1.36248,4.866,25.38,1.49,25.42369957
02/11/2019 10:00,31.97344,3.43392,32.15731133,4.81344,1.40392,5.014,27.16,2.03,27.23575775,30.28344,3.17392,30.44931044,4.81344,1.40392,5.014,25.47,1.77,25.53142769
02/11/2019 10:30,32.50736,3.35548,32.68008109,4.88736,1.42548,5.091,27.62,1.93,27.6873491,30.77736,3.07548,30.9306396,4.88736,1.42548,5.091,25.89,1.65,25.94252493
02/11/2019 11:00,31.69112,3.08116,31.84055015,4.46112,1.30116,4.647,27.23,1.78,27.28811646,29.93112,2.79116,30.06098,4.46112,1.30116,4.647,25.47,1.49,25.51354542
02/11/2019 11:30,30.93968,2.40824,31.0332631,3.07968,0.89824,3.208,27.86,1.51,27.90089067,29.13968,2.11824,29.21656878,3.07968,0.89824,3.208,26.06,1.22,26.08854155
02/11/2019 12:00,31.4452,0.3186,31.44681397,5.9952,1.7486,6.245,25.45,-1.43,25.49014319,29.7052,3.0286,29.85919163,5.9952,1.7486,6.245,23.71,1.28,23.74452568
02/11/2019 12:30,32.44096,4.34778,32.73101093,10.38096,3.02778,10.8135,22.06,1.32,22.09945701,30.78096,4.00778,31.04077639,10.38096,3.02778,10.8135,20.4,0.98,20.42352565
02/11/2019 13:00,32.21544,4.34992,32.5077895,10.04544,2.92992,10.464,22.17,1.42,22.21542932,30.56544,3.95992,30.82088722,10.04544,2.92992,10.464,20.52,1.03,20.54583413
02/11/2019 13:30,30.94584,3.58212,31.15247337,8.71584,2.54212,9.079,22.23,1.04,22.25431419,29.35584,3.35212,29.54660811,8.71584,2.54212,9.079,20.64,0.81,20.65588778
02/11/2019 14:00,30.10944,3.57942,30.32145486,8.56944,2.49942,8.9265,21.54,1.08,21.56705821,28.53944,3.34942,28.73531364,8.56944,2.49942,8.9265,19.97,0.85,19.98808145
02/11/2019 14:30,28.77424,-1.27668,28.80254849,5.87424,1.71332,6.119,22.9,-2.99,23.09437377,27.30424,2.12332,27.38667577,5.87424,1.71332,6.119,21.43,0.41,21.43392171
02/11/2019 15:00,27.93256,2.03408,28.00652405,3.68256,1.07408,3.836,24.25,0.96,24.26899462,26.37256,-2.10592,26.45650808,3.68256,1.07408,3.836,22.69,-3.18,22.91175463
02/11/2019 15:30,27.75648,1.25814,27.78497972,2.25648,0.65814,2.3505,25.5,0.6,25.50705785,26.18648,0.56814,26.19264244,2.25648,0.65814,2.3505,23.93,-0.09,23.93016924
02/11/2019 16:00,28.42168,1.11674,28.44361092,1.77168,0.51674,1.8455,26.65,0.6,26.65675337,26.82168,0.42674,26.82507456,1.77168,0.51674,1.8455,25.05,-0.09,25.05016168
02/11/2019 16:30,30.1552,-1.6314,30.19929723,1.6752,0.4886,1.745,28.48,-2.12,28.55879549,28.7352,2.3986,28.83513484,1.6752,0.4886,1.745,27.06,1.91,27.12732386
02/11/2019 17:00,31.3996,-1.4522,31.43316346,1.5696,0.4578,1.635,29.83,-1.91,29.89108563,29.7396,1.7678,29.79209501,1.5696,0.4578,1.635,28.17,1.31,28.20044326
02/11/2019 17:30,32.63832,1.60576,32.67779671,2.00832,0.58576,2.092,30.63,1.02,30.64697864,30.75832,1.39576,30.78997232,2.00832,0.58576,2.092,28.75,0.81,28.76140817
02/11/2019 18:00,32.69424,1.27582,32.71912355,1.49424,0.43582,1.5565,31.2,0.84,31.21130564,30.80424,1.00582,30.82065664,1.49424,0.43582,1.5565,29.31,0.57,29.31554195
02/11/2019 18:30,32.03528,1.15904,32.05624024,1.26528,0.36904,1.318,30.77,0.79,30.7801397,30.18528,0.93904,30.19988286,1.26528,0.36904,1.318,28.92,0.57,28.92561667
02/11/2019 19:00,30.63712,0.97416,30.65260363,1.07712,0.31416,1.122,29.56,0.66,29.56736715,28.87712,0.40416,28.87994814,1.07712,0.31416,1.122,27.8,0.09,27.80014568
02/11/2019 19:30,29.06096,0.21528,29.06175737,0.84096,0.24528,0.876,28.22,-0.03,28.22001595,27.41096,-0.29472,27.41254435,0.84096,0.24528,0.876,26.57,-0.54,26.57548683
02/11/2019 20:00,28.12856,0.38208,28.13115484,0.89856,0.26208,0.936,27.23,0.12,27.23026441,26.55856,-0.37792,26.56124871,0.89856,0.26208,0.936,25.66,-0.64,25.66798005
02/11/2019 20:30,27.78936,0.93648,27.80513485,1.11936,0.32648,1.166,26.67,0.61,26.67697509,26.23936,-0.55352,26.24519761,1.11936,0.32648,1.166,25.12,-0.88,25.13540929
02/11/2019 21:00,27.14576,0.24168,27.14683582,1.20576,0.35168,1.256,25.94,-0.11,25.94023323,25.65576,-0.40832,25.65900907,1.20576,0.35168,1.256,24.45,-0.76,24.46180901
02/11/2019 21:30,26.09248,-0.52136,26.09768819,1.09248,0.31864,1.138,25,-0.84,25.01410802,24.61248,-0.65136,24.62109749,1.09248,0.31864,1.138,23.52,-0.97,23.53999363
02/11/2019 22:00,25.16136,-0.48752,25.16608259,1.07136,0.31248,1.116,24.09,-0.8,24.10327986,23.76136,-0.59752,23.76887164,1.07136,0.31248,1.116,22.69,-0.91,22.70824079
02/11/2019 22:30,23.64864,-0.62748,23.65696314,0.96864,0.28252,1.009,22.68,-0.91,22.69824883,22.24864,1.25252,22.28386834,0.96864,0.28252,1.009,21.28,0.97,21.30209614
02/11/2019 23:00,22.37136,-1.08752,22.39777775,0.83136,0.24248,0.866,21.54,-1.33,21.58102176,21.01136,-1.24752,21.04836229,0.83136,0.24248,0.866,20.18,-1.49,20.23493267
02/11/2019 23:30,21.45288,-1.11416,21.48179259,0.84288,0.24584,0.878,20.61,-1.36,20.65482268,20.15288,-1.24416,20.19124826,0.84288,0.24584,0.878,19.31,-1.49,19.36740045
03/11/2019 00:00,20.6444,-1.0758,20.67241149,0.9744,0.2842,1.015,19.67,-1.36,19.7169597,19.4944,0.8542,19.51310557,0.9744,0.2842,1.015,18.52,0.57,18.52876952
03/11/2019 00:30,20.15568,-1.26876,20.19557348,1.13568,0.33124,1.183,19.02,-1.6,19.08717894,19.07568,0.85124,19.09466357,1.13568,0.33124,1.183,17.94,0.52,17.94753465
03/11/2019 01:00,20.89856,-1.27792,20.93759512,1.37856,0.40208,1.436,19.52,-1.68,19.5921617,19.79856,-1.33792,19.84371457,1.37856,0.40208,1.436,18.42,-1.74,18.50199989
03/11/2019 01:30,20.91248,-1.43136,20.96140766,0.85248,0.24864,0.888,20.06,-1.68,20.13022603,19.81248,-1.49136,19.86853086,0.85248,0.24864,0.888,18.96,-1.74,19.03967437
03/11/2019 02:00,20.29344,-1.50108,20.34888076,0.61344,0.17892,0.639,19.68,-1.68,19.75157715,19.20344,-1.56108,19.26678693,0.61344,0.17892,0.639,18.59,-1.74,18.67125331
03/11/2019 02:30,20.20944,-1.32808,20.25303092,0.58944,0.17192,0.614,19.62,-1.5,19.67725591,19.09944,-1.39808,19.1505414,0.58944,0.17192,0.614,18.51,-1.57,18.5764636
03/11/2019 03:00,19.902,-1.304,19.94467398,0.672,0.196,0.7,19.23,-1.5,19.28841362,18.732,-1.414,18.78529265,0.672,0.196,0.7,18.06,-1.61,18.13162155
03/11/2019 03:30,19.25016,-1.44412,19.30425193,0.74016,0.21588,0.771,18.51,-1.66,18.58428637,18.25016,-1.49412,18.31121882,0.74016,0.21588,0.771,17.51,-1.71,17.59329986
03/11/2019 04:00,18.82016,-1.65912,18.89314959,0.62016,0.18088,0.646,18.2,-1.84,18.29277453,17.87016,-1.68912,17.94981183,0.62016,0.18088,0.646,17.25,-1.87,17.35106337
03/11/2019 04:30,18.55728,-1.55996,18.62273117,0.61728,0.18004,0.643,17.94,-1.74,18.02418375,17.59728,-1.59996,17.66986518,0.61728,0.18004,0.643,16.98,-1.78,17.07304308
03/11/2019 05:00,18.70048,-1.38736,18.75187244,0.66048,0.19264,0.688,18.04,-1.58,18.10905851,17.64048,-1.44736,17.69975665,0.66048,0.19264,0.688,16.98,-1.64,17.05901521
03/11/2019 05:30,18.57472,-1.50404,18.63551339,0.53472,0.15596,0.557,18.04,-1.66,18.11621373,17.51472,-1.58404,17.5862048,0.53472,0.15596,0.557,16.98,-1.74,17.06891912
03/11/2019 06:00,18.72056,-1.61692,18.79025803,0.49056,0.14308,0.511,18.23,-1.76,18.31476181,17.71056,-1.66692,17.78883239,0.49056,0.14308,0.511,17.22,-1.81,17.31486356
03/11/2019 06:30,19.52208,-1.41356,19.57318981,0.50208,0.14644,0.523,19.02,-1.56,19.08386753,18.46208,-1.47356,18.5207931,0.50208,0.14644,0.523,17.96,-1.62,18.03291435
03/11/2019 07:00,21.06112,-0.96384,21.08316303,0.50112,0.14616,0.522,20.56,-1.11,20.58994172,19.97112,-1.02384,19.99734688,0.50112,0.14616,0.522,19.47,-1.17,19.5051224
03/11/2019 07:30,22.2956,2.2233,22.40617866,0.5256,0.1533,0.5475,21.77,2.07,21.86819151,20.7856,-2.5167,20.93740543,0.5256,0.1533,0.5475,20.26,-2.67,20.435178
03/11/2019 08:00,22.98376,-0.48182,22.98880976,0.71376,0.20818,0.7435,22.27,-0.69,22.2806867,21.82376,-0.55182,21.83073535,0.71376,0.20818,0.7435,21.11,-0.76,21.12367629
03/11/2019 08:30,24.43248,-0.01136,24.43248264,0.85248,0.24864,0.888,23.58,-0.26,23.58143337,23.20248,-0.42136,23.20630566,0.85248,0.24864,0.888,22.35,-0.67,22.36004025
03/11/2019 09:00,25.92096,0.92028,25.93729135,1.44096,0.42028,1.501,24.48,0.5,24.48510568,24.63096,-0.02972,24.63097793,1.44096,0.42028,1.501,23.19,-0.45,23.1943657
03/11/2019 09:30,27.23344,1.21392,27.26048158,1.93344,0.56392,2.014,25.3,0.65,25.30834842,25.82344,0.49392,25.82816312,1.93344,0.56392,2.014,23.89,-0.07,23.89010255
03/11/2019 10:00,28.17624,1.79682,28.23347415,2.52624,0.73682,2.6315,25.65,1.06,25.67189319,26.68624,1.42682,26.72435632,2.52624,0.73682,2.6315,24.16,0.69,24.16985105
03/11/2019 10:30,28.80792,-0.48144,28.81194265,2.73792,0.79856,2.852,26.07,-1.28,26.10140418,27.58792,3.12856,27.76474775,2.73792,0.79856,2.852,24.85,2.33,24.95899437
03/11/2019 11:00,28.83032,2.65926,28.95270307,4.90032,1.42926,5.1045,23.93,1.23,23.9615901,27.26032,2.46926,27.37192524,4.90032,1.42926,5.1045,22.36,1.04,22.38417298
03/11/2019 11:30,29.28512,3.46316,29.48917989,7.48512,2.18316,7.797,21.8,1.28,21.83754565,27.75512,3.27316,27.94745539,7.48512,2.18316,7.797,20.27,1.09,20.2992857
03/11/2019 12:00,29.72544,3.66492,29.95051622,8.00544,2.33492,8.339,21.72,1.33,21.76068243,28.16544,3.45492,28.37654811,8.00544,2.33492,8.339,20.16,1.12,20.19108714
03/11/2019 12:30,29.61344,3.31392,29.79828677,7.45344,2.17392,7.764,22.16,1.14,22.18930373,28.06344,3.11392,28.23567181,7.45344,2.17392,7.764,20.61,0.94,20.63142506
03/11/2019 13:00,30.0648,4.3489,30.37770778,11.1048,3.2389,11.5675,18.96,1.11,18.9924643,28.5748,4.1489,28.87442755,11.1048,3.2389,11.5675,17.47,0.91,17.49368457
03/11/2019 13:30,30.07624,4.45682,30.40466177,10.92624,3.18682,11.3815,19.15,1.27,19.19206607,28.51624,4.24682,28.83073748,10.92624,3.18682,11.3815,17.59,1.06,17.62190966
03/11/2019 14:00,28.83688,2.31534,28.92968108,7.52688,2.19534,7.8405,21.31,0.12,21.31033787,28.00688,2.45534,28.1143028,7.52688,2.19534,7.8405,20.48,0.26,20.48165032
03/11/2019 14:30,28.41176,3.16968,28.58802158,5.38176,1.56968,5.606,23.03,1.6,23.08551277,27.47176,0.71968,27.48118514,5.38176,1.56968,5.606,22.09,-0.85,22.1063475
03/11/2019 15:00,27.75336,2.31848,27.85003305,2.94336,0.85848,3.066,24.81,1.46,24.85292136,26.78336,-0.12152,26.78363568,2.94336,0.85848,3.066,23.84,-0.98,23.86013412
03/11/2019 15:30,28.04776,1.98018,28.11757375,2.05776,0.60018,2.1435,25.99,1.38,26.02661138,27.06776,-0.45982,27.07166537,2.05776,0.60018,2.1435,25.01,-1.06,25.03245294
03/11/2019 16:00,28.75224,1.85982,28.81232784,1.06224,0.30982,1.1065,27.69,1.55,27.73334816,27.73224,-0.91018,27.74717216,1.06224,0.30982,1.1065,26.67,-1.22,26.69788943
03/11/2019 16:30,30.90928,2.81104,31.03684159,0.92928,0.27104,0.968,29.98,2.54,30.087406,29.78928,-0.94896,29.80439109,0.92928,0.27104,0.968,28.86,-1.22,28.88577505
03/11/2019 17:00,33.14544,2.75992,33.26014659,0.92544,0.26992,0.964,32.22,2.49,32.31607185,32.17544,2.69992,32.28851974,0.92544,0.26992,0.964,31.25,2.43,31.34433601
03/11/2019 17:30,33.51456,1.06508,33.53147965,0.87456,0.25508,0.911,32.64,0.81,32.650049,33.34456,3.71508,33.55087929,0.87456,0.25508,0.911,32.47,3.46,32.65382826
03/11/2019 18:00,32.95352,-0.29564,32.95484613,1.04352,0.30436,1.087,31.91,-0.6,31.91564037,32.58352,3.66436,32.78892053,1.04352,0.30436,1.087,31.54,3.36,31.71846781
03/11/2019 18:30,32.37296,2.23628,32.45010766,1.15296,0.33628,1.201,31.22,1.9,31.27776207,31.21296,-0.59372,31.21860624,1.15296,0.33628,1.201,30.06,-0.93,30.07438279
03/11/2019 19:00,31.06856,1.78208,31.11962772,1.13856,0.33208,1.186,29.93,1.45,29.96510304,29.91856,-0.81792,29.92973815,1.13856,0.33208,1.186,28.78,-1.15,28.80296686
03/11/2019 19:30,30.15064,1.53852,30.18986811,1.16064,0.33852,1.209,28.99,1.2,29.01482552,29.04064,-0.77148,29.05088558,1.16064,0.33852,1.209,27.88,-1.11,27.90208774
03/11/2019 20:00,29.2552,1.1636,29.27833144,1.3152,0.3836,1.37,27.94,0.78,27.9508855,28.2152,-0.7564,28.22533706,1.3152,0.3836,1.37,26.9,-1.14,26.9241453
03/11/2019 20:30,28.79208,1.06644,28.81182335,1.22208,0.35644,1.273,27.57,0.71,27.57914067,27.77208,-0.83356,27.78458655,1.22208,0.35644,1.273,26.55,-1.19,26.57665517
03/11/2019 21:00,27.82472,0.42596,27.82798025,1.01472,0.29596,1.057,26.81,0.13,26.81031518,26.82472,-1.02404,26.84425937,1.01472,0.29596,1.057,25.81,-1.32,25.84373232
03/11/2019 21:30,26.34856,0.28208,26.35006989,1.13856,0.33208,1.186,25.21,-0.05,25.21004958,25.40856,-1.38792,25.44643871,1.13856,0.33208,1.186,24.27,-1.72,24.33087134
03/11/2019 22:00,24.78896,-2.48072,24.91277804,1.12896,0.32928,1.176,23.66,-2.81,23.82628171,24.41896,1.12928,24.44505841,1.12896,0.32928,1.176,23.29,0.8,23.30373575
03/11/2019 22:30,23.39424,-1.20168,23.42508271,0.95424,0.27832,0.994,22.44,-1.48,22.48875274,22.57424,0.68832,22.58473148,0.95424,0.27832,0.994,21.62,0.41,21.62388725
03/11/2019 23:00,21.94568,-0.72376,21.95761142,0.77568,0.22624,0.808,21.17,-0.95,21.19130482,21.01568,-1.45376,21.06590193,0.77568,0.22624,0.808,20.24,-1.68,20.30960364
03/11/2019 23:30,20.27672,-1.69804,20.34769554,0.72672,0.21196,0.757,19.55,-1.91,19.64308021,19.47672,-0.17804,19.47753373,0.72672,0.21196,0.757,18.75,-0.39,18.75405556
04/11/2019 00:00,19.49704,-1.52628,19.55668938,0.76704,0.22372,0.799,18.73,-1.75,18.81157622,18.62704,-1.66628,18.70141995,0.76704,0.22372,0.799,17.86,-1.89,17.95972439
04/11/2019 00:30,19.55384,-1.36888,19.60169613,0.72384,0.21112,0.754,18.83,-1.58,18.89617157,18.69384,-1.49888,18.75383415,0.72384,0.21112,0.754,17.97,-1.71,18.05117725
04/11/2019 01:00,20.4124,-1.4168,20.46151011,0.6624,0.1932,0.69,19.75,-1.61,19.81551412,19.5324,-1.5468,19.59355098,0.6624,0.1932,0.69,18.87,-1.74,18.95005277
04/11/2019 01:30,20.78376,-1.41932,20.83216621,0.65376,0.19068,0.681,20.13,-1.61,20.19428137,19.91376,-1.54932,19.97393877,0.65376,0.19068,0.681,19.26,-1.74,19.33843841
04/11/2019 02:00,20.44832,-1.34924,20.49278506,0.68832,0.20076,0.717,19.76,-1.55,19.82069878,19.59832,-1.48924,19.65482085,0.68832,0.20076,0.717,18.91,-1.69,18.98536805
04/11/2019 02:30,20.27808,-1.34056,20.32234311,0.71808,0.20944,0.748,19.56,-1.55,19.62131749,19.45808,-1.45056,19.51207323,0.71808,0.20944,0.748,18.74,-1.66,18.81337822
04/11/2019 03:00,19.85384,-1.30888,19.89693769,0.72384,0.21112,0.754,19.13,-1.52,19.19029182,19.06384,-1.42888,19.11731397,0.72384,0.21112,0.754,18.34,-1.64,18.41318006
04/11/2019 03:30,19.71544,-1.24008,19.75440135,0.68544,0.19992,0.714,19.03,-1.44,19.08440463,18.91544,-1.37008,18.96499379,0.68544,0.19992,0.714,18.23,-1.57,18.2974807
04/11/2019 04:00,19.55416,-1.22212,19.59231356,0.64416,0.18788,0.671,18.91,-1.41,18.96249456,18.76416,-1.34212,18.81209682,0.64416,0.18788,0.671,18.12,-1.53,18.18447965
04/11/2019 04:30,19.80512,-1.01184,19.83095052,0.64512,0.18816,0.672,19.16,-1.2,19.19754151,19.02512,-1.12184,19.05816665,0.64512,0.18816,0.672,18.38,-1.31,18.42662476
04/11/2019 05:00,20.3544,-0.5758,20.36254269,0.7344,0.2142,0.765,19.62,-0.79,19.63589825,19.5744,-0.6958,19.5867627,0.7344,0.2142,0.765,18.84,-0.91,18.86196437
04/11/2019 05:30,21.428,-0.256,21.42952916,0.768,0.224,0.8,20.66,-0.48,20.66557524,20.608,-0.386,20.61161469,0.768,0.224,0.8,19.84,-0.61,19.84937531
04/11/2019 06:00,23.34552,0.78036,23.35855873,0.75552,0.22036,0.787,22.59,0.56,22.59694006,22.45552,0.03036,22.45554052,0.75552,0.22036,0.787,21.7,-0.19,21.70083178
04/11/2019 06:30,27.0352,1.3686,27.06981908,0.7152,0.2086,0.745,26.32,1.16,26.34554991,26.3352,2.9486,26.49975473,0.7152,0.2086,0.745,25.62,2.74,25.76610176
04/11/2019 07:00,31.26544,4.15992,31.54096817,0.68544,0.19992,0.714,30.58,3.96,30.83533687,30.03544,2.25992,30.12034021,0.68544,0.19992,0.714,29.35,2.06,29.4222042
04/11/2019 07:30,34.316,4.0105,34.54955812,0.756,0.2205,0.7875,33.56,3.79,33.77332823,33.486,5.4605,33.92829581,0.756,0.2205,0.7875,32.73,5.24,33.14680226
04/11/2019 08:00,35.71032,6.02426,36.2148956,0.94032,0.27426,0.9795,34.77,5.75,35.24223886,34.45032,5.18426,34.83821321,0.94032,0.27426,0.9795,33.51,4.91,33.86780477
04/11/2019 08:30,37.10688,8.69534,38.11206477,1.28688,0.37534,1.3405,35.82,8.32,36.77356115,35.36688,4.53534,35.65649324,1.28688,0.37534,1.3405,34.08,4.16,34.33295793
04/11/2019 09:00,36.85104,6.28322,37.38285707,1.69104,0.49322,1.7615,35.16,5.79,35.6335474,35.60104,7.91322,36.46989306,1.69104,0.49322,1.7615,33.91,7.42,34.7123105
04/11/2019 09:30,37.82592,7.32756,38.52912352,3.14592,0.91756,3.277,34.68,6.41,35.26741414,35.35592,8.08756,36.26912883,3.14592,0.91756,3.277,32.21,7.17,32.99837875
04/11/2019 10:00,38.8164,9.9577,40.07329158,7.4664,2.1777,7.7775,31.35,7.78,32.30094271,36.3164,8.3377,37.26121509,7.4664,2.1777,7.7775,28.85,6.16,29.50030678
04/11/2019 10:30,37.17128,9.76704,38.43304733,9.28128,2.70704,9.668,27.89,7.06,28.76970108,34.71128,8.96704,35.85081262,9.28128,2.70704,9.668,25.43,6.26,26.18916761
04/11/2019 11:00,37.1756,9.2958,38.32019224,7.6656,2.2358,7.985,29.51,7.06,30.34277014,34.7456,8.5658,35.78588617,7.6656,2.2358,7.985,27.08,6.33,27.80998562
04/11/2019 11:30,37.92752,11.18636,39.54277966,11.98752,3.49636,12.487,25.94,7.69,27.05586258,35.51752,10.43636,37.01907396,11.98752,3.49636,12.487,23.53,6.94,24.53211161
04/11/2019 12:00,37.26808,11.39944,38.9725162,12.71808,3.70944,13.248,24.55,7.69,25.72622397,34.90808,10.64944,36.4963645,12.71808,3.70944,13.248,22.19,6.94,23.24993978
04/11/2019 12:30,36.564,10.9695,38.17402292,12.684,3.6995,13.2125,23.88,7.27,24.9621173,34.204,10.2195,35.69806432,12.684,3.6995,13.2125,21.52,6.52,22.48601343
04/11/2019 13:00,35.60888,8.83384,36.68826875,7.89888,2.30384,8.228,27.71,6.53,28.46901825,33.20888,8.11384,34.18572963,7.89888,2.30384,8.228,25.31,5.81,25.9682922
04/11/2019 13:30,36.99288,10.11334,38.35039526,10.50288,3.06334,10.9405,26.49,7.05,27.41208857,34.57288,9.35334,35.81576469,10.50288,3.06334,10.9405,24.07,6.29,24.8782837
04/11/2019 14:00,36.9844,10.2842,38.3876362,11.2944,3.2942,11.765,25.69,6.99,26.62397791,34.5744,9.5342,35.8648868,11.2944,3.2942,11.765,23.28,6.24,24.10178417
04/11/2019 14:30,36.24696,8.82328,37.30539343,9.09696,2.65328,9.476,27.15,6.17,27.84225925,33.84696,8.10328,34.80344592,9.09696,2.65328,9.476,24.75,5.45,25.34294774
04/11/2019 15:00,35.05552,7.65786,35.88220035,6.09552,1.77786,6.3495,28.96,5.88,29.55090523,32.63552,6.94786,33.36689863,6.09552,1.77786,6.3495,26.54,5.17,27.03887017
04/11/2019 15:30,34.65832,6.58326,35.27801663,3.26832,0.95326,3.4045,31.39,5.63,31.89089212,32.19832,5.86326,32.72781124,3.26832,0.95326,3.4045,28.93,4.91,29.34370461
04/11/2019 16:00,35.8904,6.1697,36.41683691,1.8504,0.5397,1.9275,34.04,5.63,34.50244194,33.4204,5.4497,33.8618128,1.8504,0.5397,1.9275,31.57,4.91,31.94953834
04/11/2019 16:30,36.97472,5.68346,37.40897802,1.07472,0.31346,1.1195,35.9,5.37,36.29940633,34.44472,5.02346,34.80910637,1.07472,0.31346,1.1195,33.37,4.71,33.70075667
04/11/2019 17:00,39.38272,6.10746,39.85347792,0.88272,0.25746,0.9195,38.5,5.85,38.94191187,36.76272,5.24746,37.13533921,0.88272,0.25746,0.9195,35.88,4.99,36.22532954
04/11/2019 17:30,40.54368,6.06524,40.99484265,0.94368,0.27524,0.983,39.6,5.79,40.02104571,37.89368,4.63524,38.17612387,0.94368,0.27524,0.983,36.95,4.36,37.20634489
04/11/2019 18:00,39.29248,4.53864,39.5537386,0.85248,0.24864,0.888,38.44,4.29,38.67864656,36.80248,3.84864,37.00316965,0.85248,0.24864,0.888,35.95,3.6,36.12980072
04/11/2019 18:30,38.43688,4.17284,38.66272543,0.86688,0.25284,0.903,37.57,3.92,37.77395002,36.02688,2.03284,36.08418658,0.86688,0.25284,0.903,35.16,1.78,35.20502805
04/11/2019 19:00,37.19408,3.47744,37.35628697,1.05408,0.30744,1.098,36.14,3.17,36.278761,34.93408,3.00744,35.06329478,1.05408,0.30744,1.098,33.88,2.7,33.98741532
04/11/2019 19:30,36.06488,3.46184,36.23064871,1.75488,0.51184,1.828,34.31,2.95,34.4365881,33.86488,3.01184,33.99854817,1.75488,0.51184,1.828,32.11,2.5,32.20717467
04/11/2019 20:00,35.02728,3.12254,35.16618547,1.51728,0.44254,1.5805,33.51,2.68,33.61699719,32.88728,2.70254,32.99813492,1.51728,0.44254,1.5805,31.37,2.26,31.45130363
04/11/2019 20:30,34.55,3.07,34.68612691,1.68,0.49,1.75,32.87,2.58,32.97109795,32.47,2.66,32.57877376,1.68,0.49,1.75,30.79,2.17,30.86637329
04/11/2019 21:00,33.39736,2.81048,33.5154062,1.40736,0.41048,1.466,31.99,2.4,32.07990181,31.37736,1.97048,31.43917162,1.40736,0.41048,1.466,29.97,1.56,30.01057314
04/11/2019 21:30,31.48512,-0.65184,31.49186684,1.84512,0.53816,1.922,29.64,-1.19,29.66387871,29.58512,1.83816,29.64216857,1.84512,0.53816,1.922,27.74,1.3,27.77044472
04/11/2019 22:00,29.17416,1.47538,29.21144224,1.42416,0.41538,1.4835,27.75,1.06,27.77023767,27.40416,0.83538,27.41688978,1.42416,0.41538,1.4835,25.98,0.42,25.9833947
04/11/2019 22:30,26.75352,0.39936,26.75650053,1.40352,0.40936,1.462,25.35,-0.01,25.35000197,25.11352,0.17936,25.11416048,1.40352,0.40936,1.462,23.71,-0.23,23.71111554
04/11/2019 23:00,24.88008,0.56794,24.88656137,1.81008,0.52794,1.8855,23.07,0.04,23.07003468,23.35008,-0.16206,23.35064238,1.81008,0.52794,1.8855,21.54,-0.69,21.5510487
04/11/2019 23:30,23.12712,0.07916,23.12725547,1.19712,0.34916,1.247,21.93,-0.27,21.93166204,21.72712,2.07916,21.8263751,1.19712,0.34916,1.247,20.53,1.73,20.60276195
05/11/2019 00:00,22.36672,-0.51054,22.372546,1.26672,0.36946,1.3195,21.1,-0.88,21.11834274,21.01672,-0.61054,21.02558629,1.26672,0.36946,1.3195,19.75,-0.98,19.77429898
05/11/2019 00:30,22.084,-0.5055,22.08978466,1.284,0.3745,1.3375,20.8,-0.88,20.81860706,20.754,-0.6455,20.76403589,1.284,0.3745,1.3375,19.47,-1.02,19.49669972
05/11/2019 01:00,22.82744,-0.20658,22.82837472,1.65744,0.48342,1.7265,21.17,-0.69,21.1812417,21.47744,-0.33658,21.48007717,1.65744,0.48342,1.7265,19.82,-0.82,19.83695541
05/11/2019 01:30,23.21664,-0.25348,23.21802371,1.49664,0.43652,1.559,21.72,-0.69,21.73095718,21.86664,-0.38348,21.87000233,1.49664,0.43652,1.559,20.37,-0.82,20.38649798
05/11/2019 02:00,23.0128,-0.2171,23.01382402,1.5528,0.4529,1.6175,21.46,-0.67,21.47045645,21.6828,-0.3671,21.68590737,1.5528,0.4529,1.6175,20.13,-0.82,20.14669452
05/11/2019 02:30,22.59064,-0.17398,22.59130994,1.70064,0.49602,1.7715,20.89,-0.67,20.90074161,21.29064,-0.29398,21.29266953,1.70064,0.49602,1.7715,19.59,-0.79,19.60592257
05/11/2019 03:00,22.34896,-0.23572,22.35020306,1.72896,0.50428,1.801,20.62,-0.74,20.6332741,21.05896,-0.37572,21.06231141,1.72896,0.50428,1.801,19.33,-0.88,19.35002067
05/11/2019 03:30,21.99048,-0.30236,21.99255856,1.50048,0.43764,1.563,20.49,-0.74,20.50335826,20.73048,-0.44236,20.73519914,1.50048,0.43764,1.563,19.23,-0.88,19.25012467
05/11/2019 04:00,22.14816,-0.34762,22.15088782,1.44816,0.42238,1.5085,20.7,-0.77,20.71431631,21.04816,2.42238,21.18709429,1.44816,0.42238,1.5085,19.6,2,19.70177657
05/11/2019 04:30,21.84952,0.20486,21.85048036,1.55952,0.45486,1.6245,20.29,-0.25,20.29154011,20.64952,-0.23514,20.65085875,1.55952,0.45486,1.6245,19.09,-0.69,19.10246581
05/11/2019 05:00,22.36048,0.54014,22.36700286,1.92048,0.56014,2.0005,20.44,-0.02,20.44000978,21.16048,0.47014,21.1657021,1.92048,0.56014,2.0005,19.24,-0.09,19.2402105
05/11/2019 05:30,23.65032,0.05926,23.65039424,2.02032,0.58926,2.1045,21.63,-0.53,21.63649232,22.36032,0.62926,22.36917251,2.02032,0.58926,2.1045,20.34,0.04,20.34003933
05/11/2019 06:00,25.49448,1.47214,25.53694787,1.82448,0.53214,1.9005,23.67,0.94,23.68865762,24.08448,1.29214,24.11911695,1.82448,0.53214,1.9005,22.26,0.76,22.27297017
05/11/2019 06:30,29.0772,2.5946,29.19273041,1.6272,0.4746,1.695,27.45,2.12,27.5317435,27.7272,4.2446,28.05020943,1.6272,0.4746,1.695,26.1,3.77,26.37087219
05/11/2019 07:00,33.37976,4.64118,33.70087431,1.40976,0.41118,1.4685,31.97,4.23,32.24862478,31.52976,4.58118,31.86083765,1.40976,0.41118,1.4685,30.12,4.17,30.40729024
05/11/2019 07:30,36.89376,6.19818,37.41078671,1.43376,0.41818,1.4935,35.46,5.78,35.92798352,34.73376,5.69818,35.19805874,1.43376,0.41818,1.4935,33.3,5.28,33.7159962
05/11/2019 08:00,37.67296,7.16128,38.34756637,1.99296,0.58128,2.076,35.68,6.58,36.28165928,35.36296,6.60128,35.97382156,1.99296,0.58128,2.076,33.37,6.02,33.90866114
05/11/2019 08:30,37.9348,7.4789,38.66500997,2.4648,0.7189,2.5675,35.47,6.76,36.10842699,35.5048,6.8389,36.15745257,2.4648,0.7189,2.5675,33.04,6.12,33.60202375
05/11/2019 09:00,38.5068,7.5049,39.23132894,2.6568,0.7749,2.7675,35.85,6.73,36.47623062,35.9868,6.8149,36.62639262,2.6568,0.7749,2.7675,33.33,6.04,33.87285787
05/11/2019 09:30,38.28736,7.64798,39.04373873,3.14736,0.91798,3.2785,35.14,6.73,35.77865984,35.69736,6.89798,36.35771774,3.14736,0.91798,3.2785,32.55,5.98,33.09475638
05/11/2019 10:00,37.7812,7.4691,38.51242044,2.9112,0.8491,3.0325,34.87,6.62,35.49283449,35.1512,6.7091,35.78573577,2.9112,0.8491,3.0325,32.24,5.86,32.76823462
05/11/2019 10:30,38.25872,7.88796,39.06340447,4.99872,1.45796,5.207,33.26,6.43,33.87583947,35.63872,7.13796,36.34651065,4.99872,1.45796,5.207,30.64,5.68,31.16202818
05/11/2019 11:00,38.95264,8.65202,39.90194999,6.21264,1.81202,6.4715,32.74,6.84,33.4468713,36.32264,7.88202,37.16800258,6.21264,1.81202,6.4715,30.11,6.07,30.71574515
05/11/2019 11:30,38.54968,8.95074,39.57516361,7.09968,2.07074,7.3955,31.45,6.88,32.19374007,35.92968,8.17074,36.84702019,7.09968,2.07074,7.3955,28.83,6.1,29.46826938
05/11/2019 12:00,38.83056,9.40058,39.95226269,7.99056,2.33058,8.3235,30.84,7.07,31.64001422,36.24056,8.61058,37.24943324,7.99056,2.33058,8.3235,28.25,6.28,28.93960781
05/11/2019 12:30,38.38024,8.10382,39.22645435,6.15024,1.79382,6.4065,32.23,6.31,32.84187875,35.75024,7.31382,36.49070598,6.15024,1.79382,6.4065,29.6,5.52,30.11030388
05/11/2019 13:00,38.94536,8.30448,39.82091729,7.45536,2.17448,7.766,31.49,6.13,32.08110036,36.30536,7.51448,37.07487794,7.45536,2.17448,7.766,28.85,5.34,29.3400426
05/11/2019 13:30,39.52728,8.23254,40.37549478,6.55728,1.91254,6.8305,32.97,6.32,33.57027405,36.91728,7.46254,37.6639757,6.55728,1.91254,6.8305,30.36,5.55,30.86311877
05/11/2019 14:00,38.43112,8.00866,39.25671432,6.44112,1.87866,6.7095,31.99,6.13,32.57202788,35.85112,7.23866,36.57459506,6.44112,1.87866,6.7095,29.41,5.36,29.89444263
05/11/2019 14:30,38.92224,7.90982,39.71782999,6.10224,1.77982,6.3565,32.82,6.13,33.38756206,36.36224,7.13982,37.05657199,6.10224,1.77982,6.3565,30.26,5.36,30.73104619
05/11/2019 15:00,38.71272,7.69746,39.470566,4.96272,1.44746,5.1695,33.75,6.25,34.32382554,36.14272,6.94746,36.80439389,4.96272,1.44746,5.1695,31.18,5.5,31.66137079
05/11/2019 15:30,38.14056,7.22058,38.81802536,4.15056,1.21058,4.3235,33.99,6.01,34.51724497,35.57056,6.49058,36.15788113,4.15056,1.21058,4.3235,31.42,5.28,31.86055241
05/11/2019 16:00,38.35088,7.10984,39.00435644,2.81088,0.81984,2.928,35.54,6.29,36.0923219,35.74088,5.80984,36.21000889,2.81088,0.81984,2.928,32.93,4.99,33.3059304
05/11/2019 16:30,38.69264,6.65702,39.2611297,2.25264,0.65702,2.3465,36.44,6,36.93065935,38.29264,6.27702,38.80370161,2.25264,0.65702,2.3465,36.04,5.62,36.47555346
05/11/2019 17:00,39.72912,6.10016,40.19471269,2.46912,0.72016,2.572,37.26,5.38,37.64640753,39.65912,6.06016,40.11946334,2.46912,0.72016,2.572,37.19,5.34,37.57142132
05/11/2019 17:30,39.96264,5.43452,40.33046743,2.07264,0.60452,2.159,37.89,4.83,38.1966098,39.89264,5.38452,40.25438835,2.07264,0.60452,2.159,37.82,4.78,38.12087092
05/11/2019 18:00,39.05616,5.02138,39.37763186,3.29616,0.96138,3.4335,35.76,4.06,35.98973743,38.90616,4.30138,39.14321341,3.29616,0.96138,3.4335,35.61,3.34,35.76629279
05/11/2019 18:30,38.09536,4.30698,38.3380559,2.83536,0.82698,2.9535,35.26,3.48,35.43131383,38.03536,4.26698,38.27395627,2.83536,0.82698,2.9535,35.2,3.44,35.36769147
05/11/2019 19:00,37.20064,3.94852,37.4096034,2.12064,0.61852,2.209,35.08,3.33,35.23769714,37.14064,3.90852,37.34573159,2.12064,0.61852,2.209,35.02,3.29,35.17420219
05/11/2019 19:30,36.46992,3.76206,36.66344447,2.02992,0.59206,2.1145,34.44,3.17,34.58558226,36.39992,3.73206,36.59074265,2.02992,0.59206,2.1145,34.37,3.14,34.51313518
05/11/2019 20:00,34.75728,3.36004,34.91931245,1.81728,0.53004,1.893,32.94,2.83,33.0613445,34.68728,3.32004,34.84580404,1.81728,0.53004,1.893,32.87,2.79,32.98819486
05/11/2019 20:30,34.12336,3.07348,34.26149409,2.10336,0.61348,2.191,32.02,2.46,32.11435816,34.07336,3.04348,34.2090139,2.10336,0.61348,2.191,31.97,2.43,32.06221764
05/11/2019 21:00,32.84736,2.63798,32.95311817,1.70736,0.49798,1.7785,31.14,2.14,31.21344582,32.79736,2.59798,32.90009609,1.70736,0.49798,1.7785,31.09,2.1,31.16084241
05/11/2019 21:30,31.35984,2.30412,31.44437205,1.41984,0.41412,1.479,29.94,1.89,29.999595,31.25984,-0.40588,31.26247488,1.41984,0.41412,1.479,29.84,-0.82,29.85126463
05/11/2019 22:00,28.80968,1.32074,28.83993786,1.09968,0.32074,1.1455,27.71,1,27.72803816,28.76968,1.29074,28.79861971,1.09968,0.32074,1.1455,27.67,0.97,27.68699695
05/11/2019 22:30,27.04576,2.61668,27.17204718,1.08576,0.31668,1.131,25.96,2.3,26.06168836,26.52576,-2.62332,26.65516369,1.08576,0.31668,1.131,25.44,-2.94,25.60931862
05/11/2019 23:00,25.22,3.34,25.4402044,1.2,0.35,1.25,24.02,2.99,24.20538163,24.7,-2.36,24.81248879,1.2,0.35,1.25,23.5,-2.71,23.65574137
05/11/2019 23:30,23.208,0.114,23.20827999,1.008,0.294,1.05,22.2,-0.18,22.20072972,23.178,-0.296,23.17988999,1.008,0.294,1.05,22.17,-0.59,22.17784931
06/11/2019 00:00,22.1264,-0.4673,22.13133404,0.8664,0.2527,0.9025,21.26,-0.72,21.27218842,22.1064,-0.4973,22.11199286,0.8664,0.2527,0.9025,21.24,-0.75,21.2532374
06/11/2019 00:30,22.04896,-0.51322,22.05493214,0.70896,0.20678,0.7385,21.34,-0.72,21.35214275,22.02896,-0.54322,22.03565671,0.70896,0.20678,0.7385,21.32,-0.75,21.33318776
06/11/2019 01:00,22.732,-0.4715,22.73688933,0.852,0.2485,0.8875,21.88,-0.72,21.89184323,22.712,-0.5015,22.7175361,0.852,0.2485,0.8875,21.86,-0.75,21.87286218
06/11/2019 01:30,23.16848,-0.42586,23.17239354,1.00848,0.29414,1.0505,22.16,-0.72,22.17169367,23.13848,-0.45586,23.1429701,1.00848,0.29414,1.0505,22.13,-0.75,22.14270535
06/11/2019 02:00,23.09792,-0.43394,23.10199585,0.87792,0.25606,0.9145,22.22,-0.69,22.23071074,23.06792,-0.46394,23.07258489,0.87792,0.25606,0.9145,22.19,-0.72,22.20167786
06/11/2019 02:30,22.60432,-0.52624,22.61044474,0.90432,0.26376,0.942,21.7,-0.79,21.71437542,22.58432,-0.55624,22.59116891,0.90432,0.26376,0.942,21.68,-0.82,21.69550184
06/11/2019 03:00,22.24008,-0.58956,22.24789292,1.03008,0.30044,1.073,21.21,-0.89,21.22866458,22.23008,-0.62956,22.23899284,1.03008,0.30044,1.073,21.2,-0.93,21.22038878
06/11/2019 03:30,22.05536,-0.48302,22.06064852,1.39536,0.40698,1.4535,20.66,-0.89,20.67916101,22.02536,-0.52302,22.03156901,1.39536,0.40698,1.4535,20.63,-0.93,20.65095155
06/11/2019 04:00,22.06,-0.4375,22.06433788,0.9,0.2625,0.9375,21.16,-0.7,21.17157528,22.04,-0.4675,22.04495762,0.9,0.2625,0.9375,21.14,-0.73,21.15260031
06/11/2019 04:30,22.298,-0.0135,22.29800409,0.708,0.2065,0.7375,21.59,-0.22,21.59112086,22.268,-0.3735,22.27113213,0.708,0.2065,0.7375,21.56,-0.58,21.56780007
06/11/2019 05:00,22.45752,0.08886,22.4576958,0.64752,0.18886,0.6745,21.81,-0.1,21.81022925,22.42752,0.04886,22.42757322,0.64752,0.18886,0.6745,21.78,-0.14,21.78044995
06/11/2019 05:30,23.1496,0.3453,23.15217511,0.9096,0.2653,0.9475,22.24,0.08,22.24014388,23.1196,0.3953,23.12297918,0.9096,0.2653,0.9475,22.21,0.13,22.21038046
06/11/2019 06:00,25.94728,1.55504,25.99383559,0.73728,0.21504,0.768,25.21,1.34,25.24558773,25.84728,-0.96496,25.86528622,0.73728,0.21504,0.768,25.11,-1.18,25.13771072
06/11/2019 06:30,30.1864,3.6727,30.40900311,1.1064,0.3227,1.1525,29.08,3.35,29.27232311,30.1364,2.7827,30.26460018,1.1064,0.3227,1.1525,29.03,2.46,29.13404366
06/11/2019 07:00,33.77776,4.70518,34.10389698,0.73776,0.21518,0.7685,33.04,4.49,33.34369056,33.70776,4.65518,34.02769144,0.73776,0.21518,0.7685,32.97,4.44,33.26761939
06/11/2019 07:30,36.99104,6.20322,37.50755895,0.97104,0.28322,1.0115,36.02,5.92,36.50324369,36.92104,6.14322,37.42863004,0.97104,0.28322,1.0115,35.95,5.86,36.42447117
06/11/2019 08:00,38.46088,7.03484,39.09895477,2.21088,0.64484,2.303,36.25,6.39,36.80889295,38.39088,7.13484,39.04824719,2.21088,0.64484,2.303,36.18,6.49,36.75748223
06/11/2019 08:30,38.44648,8.53814,39.38313927,2.73648,0.79814,2.8505,35.71,7.74,36.53918034,38.11648,6.69814,38.70053135,2.73648,0.79814,2.8505,35.38,5.9,35.8685712
06/11/2019 09:00,38.396,8.233,39.26875482,1.896,0.553,1.975,36.5,7.68,37.29922787,38.336,8.193,39.201711,1.896,0.553,1.975,36.44,7.64,37.23228706
06/11/2019 09:30,38.39816,8.16738,39.25716224,2.04816,0.59738,2.1335,36.35,7.57,37.12987207,38.32816,8.12738,39.18037972,2.04816,0.59738,2.1335,36.28,7.53,37.05319554
06/11/2019 10:00,38.37392,8.23906,39.2484375,2.53392,0.73906,2.6395,35.84,7.5,36.61632969,38.32392,8.18906,39.18907434,2.53392,0.73906,2.6395,35.79,7.45,36.55716893
06/11/2019 10:30,37.18328,7.96054,38.02586631,3.05328,0.89054,3.1805,34.13,7.07,34.85458076,37.12328,7.91054,37.95674592,3.05328,0.89054,3.1805,34.07,7.02,34.7857054
06/11/2019 11:00,37.93064,8.35102,38.8390652,3.50064,1.02102,3.6465,34.43,7.33,35.20161644,37.87064,8.31102,38.77187676,3.50064,1.02102,3.6465,34.37,7.29,35.13461256
06/11/2019 11:30,37.50384,7.98862,38.34522218,3.18384,0.92862,3.3165,34.32,7.06,35.03863582,37.44384,7.93862,38.27613932,3.18384,0.92862,3.3165,34.26,7.01,34.96981127
06/11/2019 12:00,37.40224,7.84732,38.2165931,3.28224,0.95732,3.419,34.12,6.89,34.80871299,37.33224,7.79732,38.13783348,3.28224,0.95732,3.419,34.05,6.84,34.73021883
06/11/2019 12:30,37.5992,8.1031,38.46245013,4.1592,1.2131,4.3325,33.44,6.89,34.14243254,37.5292,8.0531,38.38350261,4.1592,1.2131,4.3325,33.37,6.84,34.06380043
06/11/2019 13:00,37.36728,7.20254,38.05509423,2.23728,0.65254,2.3305,35.13,6.55,35.73540821,37.29728,7.16254,37.9787977,2.23728,0.65254,2.3305,35.06,6.51,35.65927229
06/11/2019 13:30,38.09896,7.87428,38.90417765,1.96896,0.57428,2.051,36.13,7.3,36.86009902,38.02896,7.82428,38.82552197,1.96896,0.57428,2.051,36.06,7.25,36.78160002
06/11/2019 14:00,37.91888,7.58134,38.66934415,1.71888,0.50134,1.7905,36.2,7.08,36.88585637,37.83888,7.54134,38.58306168,1.71888,0.50134,1.7905,36.12,7.04,36.79967391
06/11/2019 14:30,38.8604,7.2997,39.54005954,1.3704,0.3997,1.4275,37.49,6.9,38.11968127,38.7904,7.2497,39.46204863,1.3704,0.3997,1.4275,37.42,6.85,38.04180464
06/11/2019 15:00,38.33272,7.09746,38.98424504,1.36272,0.39746,1.4195,36.97,6.7,37.57220914,38.25272,7.05746,38.89830753,1.36272,0.39746,1.4195,36.89,6.66,37.48636686
06/11/2019 15:30,38.1552,6.8036,38.75704142,1.7952,0.5236,1.87,36.36,6.28,36.89834685,38.0752,6.7636,38.67127021,1.7952,0.5236,1.87,36.28,6.24,36.81271519
06/11/2019 16:00,39.57488,6.98934,40.18733632,1.33488,0.38934,1.3905,38.24,6.6,38.80538107,39.48488,6.93934,40.09002604,1.33488,0.38934,1.3905,38.15,6.55,38.70820326
06/11/2019 16:30,39.04864,6.66752,39.61378685,1.08864,0.31752,1.134,37.96,6.35,38.4874538,38.97864,6.62752,39.53806264,1.08864,0.31752,1.134,37.89,6.31,38.4118237
06/11/2019 17:00,40.97888,6.67134,41.51837405,0.99888,0.29134,1.0405,39.98,6.38,40.48585926,40.91888,6.63134,41.45273707,0.99888,0.29134,1.0405,39.92,6.34,40.42031667
06/11/2019 17:30,40.87912,7.88266,41.63218443,5.76912,1.68266,6.0095,35.11,6.2,35.65322005,40.81912,7.84266,41.5657055,5.76912,1.68266,6.0095,35.05,6.16,35.58719011
06/11/2019 18:00,39.40416,6.77038,39.98156914,5.38416,1.57038,5.6085,34.02,5.2,34.41511877,39.30416,6.47038,39.8331873,5.38416,1.57038,5.6085,33.92,4.9,34.2720936
06/11/2019 18:30,38.51704,5.04872,38.84651778,2.56704,0.74872,2.674,35.95,4.3,36.20624946,38.44704,5.00872,38.7719249,2.56704,0.74872,2.674,35.88,4.26,36.13200797
06/11/2019 19:00,39.68368,4.73024,39.9646047,0.58368,0.17024,0.608,39.1,4.56,39.36500476,39.61368,4.69024,39.89037471,0.58368,0.17024,0.608,39.03,4.52,39.29085517
06/11/2019 19:30,37.71288,4.38334,37.96676161,0.66288,0.19334,0.6905,37.05,4.19,37.2861717,37.64288,4.34334,37.89262484,0.66288,0.19334,0.6905,36.98,4.15,37.21213377
06/11/2019 20:00,37.42824,4.18532,37.66151953,0.49824,0.14532,0.519,36.93,4.04,37.15032301,37.35824,4.14532,37.58752152,0.49824,0.14532,0.519,36.86,4,37.0764022
06/11/2019 20:30,36.5704,3.7797,36.76520486,0.6504,0.1897,0.6775,35.92,3.59,36.09895428,36.5104,3.7497,36.70244622,0.6504,0.1897,0.6775,35.86,3.56,36.03627617
06/11/2019 21:00,36.35264,3.55452,36.52600508,0.63264,0.18452,0.659,35.72,3.37,35.87861898,36.28264,3.52452,36.45342517,0.63264,0.18452,0.659,35.65,3.34,35.80611819
06/11/2019 21:30,31.6496,2.5328,31.75078355,0.9696,0.2828,1.01,30.68,2.25,30.76239425,31.5796,0.7228,31.58787071,0.9696,0.2828,1.01,30.61,0.44,30.6131622
06/11/2019 22:00,30.18456,1.98508,30.24976372,1.11456,0.32508,1.161,29.07,1.66,29.11735737,30.13456,1.95508,30.19791457,1.11456,0.32508,1.161,29.02,1.63,29.065741
06/11/2019 22:30,27.35032,2.00176,27.42347621,1.48032,0.43176,1.542,25.87,1.57,25.91759634,27.14032,-2.29824,27.23745357,1.48032,0.43176,1.542,25.66,-2.73,25.80481544
06/11/2019 23:00,25.2392,0.9356,25.25653508,1.4592,0.4256,1.52,23.78,0.51,23.78546825,25.2092,0.9356,25.22655569,1.4592,0.4256,1.52,23.75,0.51,23.75547516
06/11/2019 23:30,24.03848,0.31914,24.04059839,1.12848,0.32914,1.1755,22.91,-0.01,22.91000218,24.00848,0.28914,24.01022103,1.12848,0.32914,1.1755,22.88,-0.04,22.88003497
07/11/2019 00:00,23.11336,0.08098,23.11350186,0.96336,0.28098,1.0035,22.15,-0.2,22.15090292,23.08336,-0.29902,23.08529666,0.96336,0.28098,1.0035,22.12,-0.58,22.12760267
07/11/2019 00:30,22.55824,-0.13218,22.55862725,0.91824,0.26782,0.9565,21.64,-0.4,21.64369654,22.52824,-0.31218,22.53040288,0.91824,0.26782,0.9565,21.61,-0.58,21.61778203
07/11/2019 01:00,23.37064,-0.11148,23.37090588,1.40064,0.40852,1.459,21.97,-0.52,21.97615298,23.35064,-0.14148,23.35106861,1.40064,0.40852,1.459,21.95,-0.55,21.95688958
07/11/2019 01:30,23.80984,-0.22588,23.81091142,1.41984,0.41412,1.479,22.39,-0.64,22.39914507,23.78984,-0.25588,23.79121606,1.41984,0.41412,1.479,22.37,-0.67,22.38003128
07/11/2019 02:00,23.54456,0.39258,23.5478327,1.65456,0.48258,1.7235,21.89,-0.09,21.89018502,23.52456,0.39258,23.52783548,1.65456,0.48258,1.7235,21.87,-0.09,21.87018518
07/11/2019 02:30,23.19048,-0.22736,23.19159449,1.38048,0.40264,1.438,21.81,-0.63,21.81909714,23.16048,-0.25736,23.16190985,1.38048,0.40264,1.438,21.78,-0.66,21.78999771
07/11/2019 03:00,23.05512,-0.34684,23.05772877,1.24512,0.36316,1.297,21.81,-0.71,21.82155357,23.02512,-0.37684,23.02820356,1.24512,0.36316,1.297,21.78,-0.74,21.79256754
07/11/2019 03:30,22.53296,-0.28122,22.5347148,1.33296,0.38878,1.3885,21.2,-0.67,21.21058462,22.52296,-0.32122,22.52525049,1.33296,0.38878,1.3885,21.19,-0.71,21.20189143
07/11/2019 04:00,22.46752,-0.29864,22.46950469,1.06752,0.31136,1.112,21.4,-0.61,21.40869216,22.44752,-0.32864,22.44992558,1.06752,0.31136,1.112,21.38,-0.64,21.3895769
07/11/2019 04:30,22.60464,0.30052,22.60663756,1.30464,0.38052,1.359,21.3,-0.08,21.30015023,22.58464,0.29052,22.58650849,1.30464,0.38052,1.359,21.28,-0.09,21.28019032
07/11/2019 05:00,23.21088,0.88984,23.22793072,1.13088,0.32984,1.178,22.08,0.56,22.08710031,23.18088,0.88984,23.19795277,1.13088,0.32984,1.178,22.05,0.56,22.05710996
07/11/2019 05:30,23.53,0.9275,23.54827289,1.26,0.3675,1.3125,22.27,0.56,22.27703975,23.49,0.9275,23.50830398,1.26,0.3675,1.3125,22.23,0.56,22.23705241
07/11/2019 06:00,25.812,1.671,25.86603149,0.792,0.231,0.825,25.02,1.44,25.06140459,25.772,-0.919,25.78838004,0.792,0.231,0.825,24.98,-1.15,25.00645717
07/11/2019 06:30,30.14184,4.20512,30.4337568,1.49184,0.43512,1.554,28.65,3.77,28.89697908,30.07184,4.07512,30.34669939,1.49184,0.43512,1.554,28.58,3.64,28.81086601
07/11/2019 07:00,33.7744,5.3092,34.18914594,1.3344,0.3892,1.39,32.44,4.92,32.81097377,33.7144,5.2592,34.12213288,1.3344,0.3892,1.39,32.38,4.87,32.74417964
07/11/2019 07:30,36.83624,6.55682,37.41524376,1.08624,0.31682,1.1315,35.75,6.24,36.290496,36.75624,6.43682,37.31559769,1.08624,0.31682,1.1315,35.67,6.12,36.19120473
07/11/2019 08:00,39.5316,10.9913,41.0311598,1.1016,0.3213,1.1475,38.43,10.67,39.88375358,38.4516,4.2413,38.68480539,1.1016,0.3213,1.1475,37.35,3.92,37.55514479
07/11/2019 08:30,39.32008,7.94294,40.11432396,1.21008,0.35294,1.2605,38.11,7.59,38.85846369,39.24008,7.88294,40.02405054,1.21008,0.35294,1.2605,38.03,7.53,38.76830922
07/11/2019 09:00,39.06528,8.20154,39.91693074,1.68528,0.49154,1.7555,37.38,7.71,38.1668508,38.98528,8.15154,39.82837758,1.68528,0.49154,1.7555,37.3,7.66,38.07841383
07/11/2019 09:30,39.18864,8.71002,40.14491192,2.94864,0.86002,3.0715,36.24,7.85,37.08045442,39.11864,8.67002,40.06790788,2.94864,0.86002,3.0715,36.17,7.81,37.00358091
07/11/2019 10:00,39.27584,8.71712,40.23157701,3.31584,0.96712,3.454,35.96,7.75,36.78565074,39.20584,8.66712,40.15242034,3.31584,0.96712,3.454,35.89,7.7,36.70670375
07/11/2019 10:30,37.62808,8.01694,38.47263614,2.93808,0.85694,3.0605,34.69,7.16,35.4212041,37.54808,7.96694,38.38398683,2.93808,0.85694,3.0605,34.61,7.11,35.33276383
07/11/2019 11:00,37.39384,7.62362,38.16305611,2.82384,0.82362,2.9415,34.57,6.8,35.23244102,37.32384,7.57362,38.08449491,2.82384,0.82362,2.9415,34.5,6.75,35.15412494
07/11/2019 11:30,37.56088,7.93234,38.38934389,2.99088,0.87234,3.1155,34.57,7.06,35.28354432,37.49088,7.88234,38.31053859,2.99088,0.87234,3.1155,34.5,7.01,35.20497266
07/11/2019 12:00,37.97872,7.80046,38.77151466,2.53872,0.74046,2.6445,35.44,7.06,36.13636949,37.90872,7.75046,38.69290222,2.53872,0.74046,2.6445,35.37,7.01,36.05796722
07/11/2019 12:30,37.94472,7.73346,38.72477475,3.23472,0.94346,3.3695,34.71,6.79,35.36789787,37.87472,7.68346,38.6462155,3.23472,0.94346,3.3695,34.64,6.74,35.28961887
07/11/2019 13:00,38.49424,8.02082,39.32098761,4.25424,1.24082,4.4315,34.24,6.78,34.90481342,38.43424,7.98082,39.25409905,4.25424,1.24082,4.4315,34.18,6.74,34.83819743
07/11/2019 13:30,38.51176,7.89218,39.31211217,5.08176,1.48218,5.2935,33.43,6.41,34.03899235,38.45176,7.85218,39.24531281,5.08176,1.48218,5.2935,33.37,6.37,33.9725448
07/11/2019 14:00,37.5376,6.9318,38.17225779,3.0576,0.8918,3.185,34.48,6.04,35.00502821,37.4776,6.8918,38.10600227,3.0576,0.8918,3.185,34.42,6,34.93903834
07/11/2019 14:30,38.1304,6.9122,38.75185045,2.5104,0.7322,2.615,35.62,6.18,36.1521341,38.0604,6.8722,38.67584751,2.5104,0.7322,2.615,35.55,6.14,36.07633712
07/11/2019 15:00,37.90568,6.98874,38.54455945,2.63568,0.76874,2.7455,35.27,6.22,35.81426113,37.84568,6.94874,38.47831184,2.63568,0.76874,2.7455,35.21,6.18,35.74823772
07/11/2019 15:30,37.1644,6.4167,37.71427669,1.6344,0.4767,1.7025,35.53,5.94,36.02311064,37.0944,6.3767,37.63850175,1.6344,0.4767,1.7025,35.46,5.9,35.94748392
07/11/2019 16:00,38.65912,6.55016,39.21010272,1.50912,0.44016,1.572,37.15,6.11,37.64909826,38.57912,6.50016,39.12289074,1.50912,0.44016,1.572,37.07,6.06,37.56206198
07/11/2019 16:30,39.76104,6.69572,40.32087509,1.15104,0.33572,1.199,38.61,6.36,39.13031689,39.68104,6.65572,40.23535192,1.15104,0.33572,1.199,38.53,6.32,39.04488827
07/11/2019 17:00,41.11224,6.73982,41.66103037,1.06224,0.30982,1.1065,40.05,6.43,40.56288205,41.03224,6.68982,41.57401125,1.06224,0.30982,1.1065,39.97,6.38,40.47598424
07/11/2019 17:30,41.0124,6.1657,41.47327827,1.5624,0.4557,1.6275,39.45,5.71,39.8610913,40.9324,6.1257,41.38822985,1.5624,0.4557,1.6275,39.37,5.67,39.7761964
07/11/2019 18:00,40.12872,5.73046,40.53581553,1.33872,0.39046,1.3945,38.79,5.34,39.15583865,39.86872,4.55046,40.1275656,1.33872,0.39046,1.3945,38.53,4.16,38.75392238
07/11/2019 18:30,39.00168,4.46424,39.2563432,0.87168,0.25424,0.908,38.13,4.21,38.36171268,38.92168,4.41424,39.17119718,0.87168,0.25424,0.908,38.05,4.16,38.27673053
07/11/2019 19:00,37.96512,4.26316,38.20372848,1.00512,0.29316,1.047,36.96,3.97,37.17260416,37.89512,4.21316,38.12860917,1.00512,0.29316,1.047,36.89,3.92,37.09768861
07/11/2019 19:30,37.0468,3.8924,37.25072037,1.0368,0.3024,1.08,36.01,3.59,36.18850923,36.9668,3.8624,37.16802976,1.0368,0.3024,1.08,35.93,3.56,36.10593442
07/11/2019 20:00,36.0808,3.6694,36.26690813,1.0608,0.3094,1.105,35.02,3.36,35.18081864,36.0108,3.6294,36.19323502,1.0608,0.3094,1.105,34.95,3.32,35.10733399
07/11/2019 20:30,35.2644,3.4067,35.42856915,1.1544,0.3367,1.2025,34.11,3.07,34.24787585,35.1944,3.3767,35.35601638,1.1544,0.3367,1.2025,34.04,3.04,34.17547659
07/11/2019 21:00,33.79224,3.23482,33.94671626,1.18224,0.34482,1.2315,32.61,2.89,32.73780995,33.72224,3.19482,33.87323937,1.18224,0.34482,1.2315,32.54,2.85,32.66456949
07/11/2019 21:30,32.0204,2.5097,32.11860225,1.1304,0.3297,1.1775,30.89,2.18,30.96682903,31.9704,0.5497,31.97512543,1.1304,0.3297,1.1775,30.84,0.22,30.84078469
07/11/2019 22:00,30.00696,1.33328,30.03656578,0.93696,0.27328,0.976,29.07,1.06,29.08931935,29.95696,1.29328,29.98486327,0.93696,0.27328,0.976,29.02,1.02,29.03792004
07/11/2019 22:30,27.11616,0.85888,27.12975872,1.19616,0.34888,1.246,25.92,0.51,25.92501688,27.06616,0.84888,27.0794685,1.19616,0.34888,1.246,25.87,0.5,25.8748314
07/11/2019 23:00,25.22656,0.35358,25.2290378,1.00656,0.29358,1.0485,24.22,0.06,24.22007432,25.16656,0.13358,25.16691451,1.00656,0.29358,1.0485,24.16,-0.16,24.1605298
07/11/2019 23:30,23.50408,0.09744,23.50428198,0.81408,0.23744,0.848,22.69,-0.14,22.6904319,23.47408,0.04744,23.47412794,0.81408,0.23744,0.848,22.66,-0.19,22.66079654
08/11/2019 00:00,22.9076,-0.4382,22.91179079,0.6576,0.1918,0.685,22.25,-0.63,22.25891731,22.8776,-0.4682,22.88239046,0.6576,0.1918,0.685,22.22,-0.66,22.22979982
08/11/2019 00:30,22.44488,-0.20566,22.4458222,0.73488,0.21434,0.7655,21.71,-0.42,21.71406226,22.41488,-0.57566,22.42227085,0.73488,0.21434,0.7655,21.68,-0.79,21.69438868
08/11/2019 01:00,23.10648,-0.31686,23.10865245,0.93648,0.27314,0.9755,22.17,-0.59,22.17784931,23.06648,-0.35686,23.06924031,0.93648,0.27314,0.9755,22.13,-0.63,22.13896565
08/11/2019 01:30,23.59376,2.43068,23.71863647,0.65376,0.19068,0.681,22.94,2.24,23.0491041,23.45376,-1.01932,23.4758998,0.65376,0.19068,0.681,22.8,-1.21,22.83208488
08/11/2019 02:00,23.41312,2.57716,23.55453124,1.05312,0.30716,1.097,22.36,2.27,22.47493048,23.22312,-1.03284,23.24607625,1.05312,0.30716,1.097,22.17,-1.34,22.21045925
08/11/2019 02:30,23.00304,-0.33828,23.00552722,1.10304,0.32172,1.149,21.9,-0.66,21.90994295,22.97304,2.15172,23.07358806,1.10304,0.32172,1.149,21.87,1.83,21.94643023
08/11/2019 03:00,23.0732,-0.3174,23.07538301,1.0032,0.2926,1.045,22.07,-0.61,22.07842839,23.0432,-0.3474,23.04581856,1.0032,0.2926,1.045,22.04,-0.64,22.04929024
08/11/2019 03:30,22.54688,-0.05966,22.54695893,1.64688,0.48034,1.7155,20.9,-0.54,20.90697491,22.51688,-0.08966,22.51705851,1.64688,0.48034,1.7155,20.87,-0.57,20.87778245
08/11/2019 04:00,23.24336,0.20598,23.24427267,3.00336,0.87598,3.1285,20.24,-0.67,20.25108639,23.22336,0.16598,23.22395313,3.00336,0.87598,3.1285,20.22,-0.71,20.23246154
08/11/2019 04:30,23.58992,0.58956,23.597286,4.00992,1.16956,4.177,19.58,-0.58,19.58858851,23.55992,0.54956,23.56632866,4.00992,1.16956,4.177,19.55,-0.62,19.55982873
08/11/2019 05:00,23.71216,0.98938,23.73279176,3.63216,1.05938,3.7835,20.08,-0.07,20.08012201,23.69216,0.97938,23.71239403,3.63216,1.05938,3.7835,20.06,-0.08,20.06015952
08/11/2019 05:30,24.43552,1.14286,24.46223143,4.05552,1.18286,4.2245,20.38,-0.04,20.38003925,24.41552,1.13286,24.44178775,4.05552,1.18286,4.2245,20.36,-0.05,20.36006139
08/11/2019 06:00,26.68592,1.84506,26.74962752,3.68592,1.07506,3.8395,23,0.77,23.01288552,26.65592,1.85506,26.72039144,3.68592,1.07506,3.8395,22.97,0.78,22.98323955
08/11/2019 06:30,31.48704,6.76372,32.20530385,3.64704,1.06372,3.799,27.84,5.7,28.41752276,30.85704,3.21372,31.02394098,3.64704,1.06372,3.799,27.21,2.15,27.29480903
08/11/2019 07:00,35.29264,7.97952,36.18346553,3.39264,0.98952,3.534,31.9,6.99,32.6568538,34.59264,3.30952,34.75059229,3.39264,0.98952,3.534,31.2,2.32,31.28613751
08/11/2019 07:30,38.17016,6.67588,38.74956114,3.14016,0.91588,3.271,35.03,5.76,35.50040141,38.09016,6.63588,38.66387451,3.14016,0.91588,3.271,34.95,5.72,35.41498129
08/11/2019 08:00,39.31152,7.53336,40.02682997,3.37152,0.98336,3.512,35.94,6.55,36.53198735,39.26152,7.59336,39.98907437,3.37152,0.98336,3.512,35.89,6.61,36.49361862
