Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2019 08:30,39.82992,8.32706,40.69106112,3.82992,1.11706,3.9895,36,7.21,36.71490297,39.71992,8.27706,40.5731656,3.82992,1.11706,3.9895,35.89,7.16,36.59723623
08/11/2019 09:00,39.80472,9.36346,40.89119853,7.07472,2.06346,7.3695,32.73,7.3,33.53420493,39.74472,9.31346,40.82135844,7.07472,2.06346,7.3695,32.67,7.25,33.4647785
08/11/2019 09:30,39.88064,10.92602,41.35025223,12.02064,3.50602,12.5215,27.86,7.42,28.83116369,39.84064,10.87602,41.29847947,12.02064,3.50602,12.5215,27.82,7.37,28.77966817
08/11/2019 10:00,39.05712,11.98666,40.8550932,11.81712,3.44666,12.3095,27.24,8.54,28.54731511,38.60712,8.65666,39.56573615,11.81712,3.44666,12.3095,26.79,5.21,27.29190723
08/11/2019 10:30,38.1996,11.6203,39.92794525,11.1096,3.2403,11.5725,27.09,8.38,28.35652482,37.7396,8.1903,38.61811003,11.1096,3.2403,11.5725,26.63,4.95,27.08614775
08/11/2019 11:00,37.47656,9.18608,38.58596397,9.58656,2.79608,9.986,27.89,6.39,28.61265804,37.42656,9.13608,38.52551559,9.58656,2.79608,9.986,27.84,6.34,28.5527792
08/11/2019 11:30,38.6376,9.8143,39.86457849,10.1976,2.9743,10.6225,28.44,6.84,29.25096921,38.5776,9.7643,39.79412992,10.1976,2.9743,10.6225,28.38,6.79,29.18096126
08/11/2019 12:00,39.08088,10.34734,40.4274984,10.79088,3.14734,11.2405,28.29,7.2,29.19184989,39.02088,10.29734,40.35671304,10.79088,3.14734,11.2405,28.23,7.15,29.12139076
08/11/2019 12:30,38.1824,9.6207,39.37579889,9.3624,2.7307,9.7525,28.82,6.89,29.63215314,38.1224,9.5607,39.30298165,9.3624,2.7307,9.7525,28.76,6.83,29.55987991
08/11/2019 13:00,37.66544,10.28742,39.04505578,11.30544,3.29742,11.7765,26.36,6.99,27.27104142,37.62544,10.23742,38.99331357,11.30544,3.29742,11.7765,26.32,6.94,27.21958853
08/11/2019 13:30,38.36296,9.02628,39.41053705,7.87296,2.29628,8.201,30.49,6.73,31.22391711,38.31296,8.98628,39.35271442,7.87296,2.29628,8.201,30.44,6.69,31.1664836
08/11/2019 14:00,37.36544,7.31742,38.07519851,3.86544,1.12742,4.0265,33.5,6.19,34.06708235,37.29544,7.26742,37.9969109,3.86544,1.12742,4.0265,33.43,6.14,33.9891821
08/11/2019 14:30,37.02424,6.69332,37.62439209,2.99424,0.87332,3.119,34.03,5.82,34.52409738,36.96424,6.65332,37.55824418,2.99424,0.87332,3.119,33.97,5.78,34.45822543
08/11/2019 15:00,37.36048,6.85264,37.98373521,3.54048,1.03264,3.688,33.82,5.82,34.31712109,37.29048,6.81264,37.90767683,3.54048,1.03264,3.688,33.75,5.78,34.24136241
08/11/2019 15:30,38.32184,7.27262,39.0058255,3.23184,0.94262,3.3665,35.09,6.33,35.6563739,38.24184,7.22262,38.91792089,3.23184,0.94262,3.3665,35.01,6.28,35.56878547
08/11/2019 16:00,38.99664,7.00152,39.62018695,3.05664,0.89152,3.184,35.94,6.11,36.4556676,38.93664,6.95152,39.55231428,3.05664,0.89152,3.184,35.88,6.06,36.38815741
08/11/2019 16:30,38.69592,6.24756,39.19701813,1.46592,0.42756,1.527,37.23,5.82,37.68216156,38.62592,6.19756,39.11996224,1.46592,0.42756,1.527,37.16,5.77,37.60529883
08/11/2019 17:00,40.02408,6.85494,40.60686127,0.63408,0.18494,0.6605,39.39,6.67,39.95073216,39.76408,5.65494,40.16416817,0.63408,0.18494,0.6605,39.13,5.47,39.51047709
08/11/2019 17:30,40.05408,5.77494,40.46824998,1.11408,0.32494,1.1605,38.94,5.45,39.3195384,39.97408,5.72494,40.38195154,1.11408,0.32494,1.1605,38.86,5.4,39.23339904
08/11/2019 18:00,38.75632,5.03226,39.08165785,1.27632,0.37226,1.3295,37.48,4.66,37.76858483,38.48632,4.26226,38.72161783,1.27632,0.37226,1.3295,37.21,3.89,37.41278124
08/11/2019 18:30,37.78344,3.89392,37.98356159,0.97344,0.28392,1.014,36.81,3.61,36.98659487,37.71344,3.84392,37.90882849,0.97344,0.28392,1.014,36.74,3.56,36.91207391
08/11/2019 19:00,36.86888,3.81384,37.06561328,0.93888,0.27384,0.978,35.93,3.54,36.10396793,36.80888,3.77384,37.00183124,0.93888,0.27384,0.978,35.87,3.5,36.040351
08/11/2019 19:30,36.04248,3.74364,36.23637958,1.21248,0.35364,1.263,34.83,3.39,34.9945853,35.98248,3.70364,36.17258376,1.21248,0.35364,1.263,34.77,3.35,34.93100915
08/11/2019 20:00,35.04576,3.40418,35.21070484,1.14576,0.33418,1.1935,33.9,3.07,34.03872647,34.99576,3.36418,35.15708926,1.14576,0.33418,1.1935,33.85,3.03,33.98534096
08/11/2019 20:30,34.08736,3.04298,34.22291395,1.58736,0.46298,1.6535,32.5,2.58,32.60224532,34.01736,3.00298,34.1496511,1.58736,0.46298,1.6535,32.43,2.54,32.52931755
08/11/2019 21:00,32.84648,2.63564,32.95205375,1.11648,0.32564,1.163,31.73,2.31,31.81397492,32.78648,2.59564,32.88906532,1.11648,0.32564,1.163,31.67,2.27,31.75124879
08/11/2019 21:30,30.28552,1.32786,30.31461585,1.05552,0.30786,1.0995,29.23,1.02,29.24779137,30.23552,-2.65214,30.35161472,1.05552,0.30786,1.0995,29.18,-2.96,29.32974599
08/11/2019 22:00,28.61872,0.95046,28.63449858,1.09872,0.32046,1.1445,27.52,0.63,27.52721017,28.57872,0.94046,28.59419,1.09872,0.32046,1.1445,27.48,0.62,27.48699329
08/11/2019 22:30,27.34576,0.33168,27.34777142,0.96576,0.28168,1.006,26.38,0.05,26.38004738,27.31576,0.31168,27.31753812,0.96576,0.28168,1.006,26.35,0.03,26.35001708
08/11/2019 23:00,25.3172,0.2246,25.31819624,1.3872,0.4046,1.445,23.93,-0.18,23.93067696,25.2872,-0.1354,25.2875625,1.3872,0.4046,1.445,23.9,-0.54,23.90609964
08/11/2019 23:30,24.1168,-1.0001,24.13752767,0.6168,0.1799,0.6425,23.5,-1.18,23.52960688,24.2168,2.9499,24.39580522,0.6168,0.1799,0.6425,23.6,2.77,23.76200539
09/11/2019 00:00,23.03256,-0.66592,23.04218457,0.32256,0.09408,0.336,22.71,-0.76,22.72271331,23.01256,-0.70592,23.02338465,0.32256,0.09408,0.336,22.69,-0.8,22.70409875
09/11/2019 00:30,22.5384,-0.7088,22.54954261,0.5184,0.1512,0.54,22.02,-0.86,22.03678742,22.5184,-0.7488,22.53084641,0.5184,0.1512,0.54,22,-0.9,22.0184014
09/11/2019 01:00,23.27112,-0.68384,23.28116542,0.50112,0.14616,0.522,22.77,-0.83,22.78512234,23.24112,-0.71384,23.25208004,0.50112,0.14616,0.522,22.74,-0.86,22.75625628
09/11/2019 01:30,23.39624,-0.85068,23.41170012,0.30624,0.08932,0.319,23.09,-0.94,23.1091259,23.37624,-0.89068,23.39320216,0.30624,0.08932,0.319,23.07,-0.98,23.09080553
09/11/2019 02:00,23.2824,-0.7393,23.29413476,0.4824,0.1407,0.5025,22.8,-0.88,22.81697614,23.2624,-0.7793,23.27544978,0.4824,0.1407,0.5025,22.78,-0.92,22.79857013
09/11/2019 02:30,23.50368,-0.78476,23.51677745,0.22368,0.06524,0.233,23.28,-0.85,23.29551244,23.48368,-0.79476,23.49712471,0.22368,0.06524,0.233,23.26,-0.86,23.27589311
09/11/2019 03:00,22.9888,-0.9266,23.00746646,0.1488,0.0434,0.155,22.84,-0.97,22.86058836,22.9588,-0.9566,22.97872018,0.1488,0.0434,0.155,22.81,-1,22.83190969
09/11/2019 03:30,22.48176,-0.58782,22.48944341,1.00176,0.29218,1.0435,21.48,-0.88,21.49801851,22.45176,-0.61782,22.46025887,1.00176,0.29218,1.0435,21.45,-0.91,21.46929435
09/11/2019 04:00,22.36256,-0.76342,22.37558714,0.74256,0.21658,0.7735,21.62,-0.98,21.64219952,22.34256,-0.79342,22.35664337,0.74256,0.21658,0.7735,21.6,-1.01,21.62360053
09/11/2019 04:30,22.316,-0.7595,22.32892062,0.756,0.2205,0.7875,21.56,-0.98,21.58226123,22.286,-0.7895,22.29997996,0.756,0.2205,0.7875,21.53,-1.01,21.55367718
09/11/2019 05:00,22.3516,-0.4987,22.35716271,0.8616,0.2513,0.8975,21.49,-0.75,21.5030835,22.3216,-0.5387,22.32809943,0.8616,0.2513,0.8975,21.46,-0.79,21.47453608
09/11/2019 05:30,23.00808,-0.41056,23.01174276,0.71808,0.20944,0.748,22.29,-0.62,22.29862103,22.96808,-0.44056,22.97230489,0.71808,0.20944,0.748,22.25,-0.65,22.25949236
09/11/2019 06:00,23.03592,-0.59244,23.04353696,0.74592,0.21756,0.777,22.29,-0.81,22.30471251,22.99592,-0.63244,23.00461512,0.74592,0.21756,0.777,22.25,-0.85,22.26623004
09/11/2019 06:30,24.62376,0.07068,24.62386144,0.89376,0.26068,0.931,23.73,-0.19,23.73076063,24.60376,0.05068,24.6038122,0.89376,0.26068,0.931,23.71,-0.21,23.71092997
09/11/2019 07:00,26.61696,0.81078,26.62930573,0.75696,0.22078,0.7885,25.86,0.59,25.8667296,26.58696,0.77078,26.59813046,0.75696,0.22078,0.7885,25.83,0.55,25.83585493
09/11/2019 07:30,28.15112,1.76366,28.20631231,1.04112,0.30366,1.0845,27.11,1.46,27.14928544,28.08112,-1.62634,28.12817595,1.04112,0.30366,1.0845,27.04,-1.93,27.10879009
09/11/2019 08:00,29.4324,1.9682,29.49813521,1.7424,0.5082,1.815,27.69,1.46,27.72846372,29.3924,1.9582,29.45755803,1.7424,0.5082,1.815,27.65,1.45,27.68799379
09/11/2019 08:30,30.91312,2.98466,31.05687015,3.75312,1.09466,3.9095,27.16,1.89,27.22568089,30.88312,2.94466,31.02318687,3.75312,1.09466,3.9095,27.13,1.85,27.19300278
09/11/2019 09:00,31.66856,3.84458,31.90107346,5.15856,1.50458,5.3735,26.51,2.34,26.61307385,31.63856,3.80458,31.86649193,5.15856,1.50458,5.3735,26.48,2.3,26.57969902
09/11/2019 09:30,32.34512,4.22816,32.62030234,5.92512,1.72816,6.172,26.42,2.5,26.53801801,32.30512,4.18816,32.57547333,5.92512,1.72816,6.172,26.38,2.46,26.49445225
09/11/2019 10:00,31.85784,4.28562,32.14480531,6.80784,1.98562,7.0915,25.05,2.3,25.15536722,31.82784,4.24562,32.10976002,6.80784,1.98562,7.0915,25.02,2.26,25.12186299
09/11/2019 10:30,32.05352,3.57436,32.25219673,4.88352,1.42436,5.087,27.17,2.15,27.2549335,32.01352,3.53436,32.20802949,4.88352,1.42436,5.087,27.13,2.11,27.21192753
09/11/2019 11:00,31.98144,3.55542,32.17846354,4.20144,1.22542,4.3765,27.78,2.33,27.87754114,31.88144,1.14542,31.9020094,4.20144,1.22542,4.3765,27.68,-0.08,27.68011561
09/11/2019 11:30,32.02064,2.79352,32.14226408,3.20064,0.93352,3.334,28.82,1.86,28.87995845,31.98064,2.75352,32.0989596,3.20064,0.93352,3.334,28.78,1.82,28.83748949
09/11/2019 12:00,31.726,2.7605,31.84587,3.396,0.9905,3.5375,28.33,1.77,28.38523912,31.676,2.7205,31.79261072,3.396,0.9905,3.5375,28.28,1.73,28.33286607
09/11/2019 12:30,31.4876,2.5793,31.59306478,3.3576,0.9793,3.4975,28.13,1.6,28.17546628,31.4376,2.5393,31.53998634,3.3576,0.9793,3.4975,28.08,1.56,28.12329995
09/11/2019 13:00,31.51712,-0.41334,31.51983031,3.17712,0.92666,3.3095,28.34,-1.34,28.37166192,31.48712,2.42666,31.58049089,3.17712,0.92666,3.3095,28.31,1.5,28.34971076
09/11/2019 13:30,31.59304,1.96672,31.65419663,2.90304,0.84672,3.024,28.69,1.12,28.71185295,31.54304,1.93672,31.60244068,2.90304,0.84672,3.024,28.64,1.09,28.66073446
09/11/2019 14:00,31.13856,1.80958,31.19109646,2.63856,0.76958,2.7485,28.5,1.04,28.51896913,31.09856,1.77958,31.14943561,2.63856,0.76958,2.7485,28.46,1.01,28.47791601
09/11/2019 14:30,30.95096,1.65778,30.9953248,2.22096,0.64778,2.3135,28.73,1.01,28.74774774,30.91096,1.62778,30.95379001,2.22096,0.64778,2.3135,28.69,0.98,28.70673266
09/11/2019 15:00,31.31624,1.76432,31.36590048,2.58624,0.75432,2.694,28.73,1.01,28.74774774,31.27624,1.73432,31.32428857,2.58624,0.75432,2.694,28.69,0.98,28.70673266
09/11/2019 15:30,30.83536,1.56448,30.87502266,2.17536,0.63448,2.266,28.66,0.93,28.675085,30.77536,1.53448,30.81359135,2.17536,0.63448,2.266,28.6,0.9,28.61415734
09/11/2019 16:00,31.11328,1.47054,31.14801246,1.85328,0.54054,1.9305,29.26,0.93,29.27477583,31.06328,1.44054,31.09666413,1.85328,0.54054,1.9305,29.21,0.9,29.22386183
09/11/2019 16:30,32.34752,1.70136,32.39223172,1.78752,0.52136,1.862,30.56,1.18,30.58277293,32.30752,-1.00864,32.32326102,1.78752,0.52136,1.862,30.52,-1.53,30.5583262
09/11/2019 17:00,33.82752,1.91136,33.88147586,1.30752,0.38136,1.362,32.52,1.53,32.5559718,33.75752,1.87136,33.80934996,1.30752,0.38136,1.362,32.45,1.49,32.48419
09/11/2019 17:30,34.56832,1.96576,34.62416728,1.28832,0.37576,1.342,33.28,1.59,33.31796062,34.49832,1.92576,34.55202793,1.28832,0.37576,1.342,33.21,1.55,33.24615166
09/11/2019 18:00,34.12936,2.82148,34.24578753,1.71936,0.50148,1.791,32.41,2.32,32.49293,33.73936,-1.56852,33.77580004,1.71936,0.50148,1.791,32.02,-2.07,32.08683998
09/11/2019 18:30,33.36824,1.70032,33.41153287,1.81824,0.53032,1.894,31.55,1.17,31.57168668,33.30824,1.67032,33.35009476,1.81824,0.53032,1.894,31.49,1.14,31.51062837
09/11/2019 19:00,33.21264,1.90952,33.26748747,2.43264,0.70952,2.534,30.78,1.2,30.80338293,33.14264,-1.06048,33.15960199,2.43264,0.70952,2.534,30.71,-1.77,30.76096552
09/11/2019 19:30,32.56776,1.97768,32.62775214,3.07776,0.89768,3.206,29.49,1.08,29.50976957,32.50776,1.94768,32.56605468,3.07776,0.89768,3.206,29.43,1.05,29.44872493
09/11/2019 20:00,31.85176,2.29968,31.93466992,3.22176,0.93968,3.356,28.63,1.36,28.66228358,31.67176,-1.71032,31.71790624,3.22176,0.93968,3.356,28.45,-2.65,28.57315173
09/11/2019 20:30,30.76008,1.38044,30.79103987,3.43008,1.00044,3.573,27.33,0.38,27.33264166,31.36008,1.68044,31.40507119,3.43008,1.00044,3.573,27.93,0.68,27.93827661
09/11/2019 21:00,30.82088,2.01984,30.88699399,4.49088,1.30984,4.678,26.33,0.71,26.33957099,30.78088,1.98984,30.84512987,4.49088,1.30984,4.678,26.29,0.68,26.29879275
09/11/2019 21:30,29.68344,1.04892,29.701967,3.73344,1.08892,3.889,25.95,-0.04,25.95003083,29.65344,0.88892,29.66676057,3.73344,1.08892,3.889,25.92,-0.2,25.92077159
09/11/2019 22:00,28.37728,0.79004,28.38827546,3.01728,0.88004,3.143,25.36,-0.09,25.3601597,28.34728,0.63004,28.3542807,3.01728,0.88004,3.143,25.33,-0.25,25.33123368
09/11/2019 22:30,26.80792,-0.07644,26.80802898,2.85792,0.83356,2.977,23.95,-0.91,23.96728187,26.79792,3.11356,26.97819068,2.85792,0.83356,2.977,23.94,2.28,24.04832635
09/11/2019 23:00,25.24792,0.18606,25.24860556,3.75792,1.09606,3.9145,21.49,-0.91,21.50925847,25.22792,0.16606,25.22846653,3.75792,1.09606,3.9145,21.47,-0.93,21.49013262
09/11/2019 23:30,24.32312,-0.07784,24.32324455,3.33312,0.97216,3.472,20.99,-1.05,21.0162461,24.31312,-0.10784,24.31335916,3.33312,0.97216,3.472,20.98,-1.08,21.00777951
10/11/2019 00:00,23.71272,-0.29004,23.71449373,3.22272,0.93996,3.357,20.49,-1.23,20.52688481,23.69272,-0.33004,23.69501862,3.22272,0.93996,3.357,20.47,-1.27,20.50935884
10/11/2019 00:30,22.95272,-0.12754,22.95307434,3.88272,1.13246,4.0445,19.07,-1.26,19.11158026,22.93272,-0.16754,22.93333199,3.88272,1.13246,4.0445,19.05,-1.3,19.09430543
10/11/2019 01:00,23.8376,-0.1507,23.83807635,3.5976,1.0493,3.7475,20.24,-1.2,20.27554192,23.8176,-0.1807,23.81828546,3.5976,1.0493,3.7475,20.22,-1.23,20.25737643
10/11/2019 01:30,23.7464,-0.3773,23.74939722,3.5064,1.0227,3.6525,20.24,-1.4,20.2883612,23.7264,-0.4173,23.73006945,3.5064,1.0227,3.6525,20.22,-1.44,20.27121111
10/11/2019 02:00,23.6296,-0.2072,23.63050842,3.8496,1.1228,4.01,19.78,-1.33,19.82466393,23.6096,-0.2472,23.6108941,3.8496,1.1228,4.01,19.76,-1.37,19.80743547
10/11/2019 02:30,23.81152,0.01086,23.81152248,4.15152,1.21086,4.3245,19.66,-1.2,19.69658854,23.79152,-0.02914,23.79153785,4.15152,1.21086,4.3245,19.64,-1.24,19.67910567
10/11/2019 03:00,23.10816,-0.01012,23.10816222,3.90816,1.13988,4.071,19.2,-1.15,19.23440927,23.08816,-0.03012,23.08817965,3.90816,1.13988,4.071,19.18,-1.17,19.21565247
10/11/2019 03:30,22.64304,-0.05828,22.643115,3.74304,1.09172,3.899,18.9,-1.15,18.93495445,22.63304,-0.07828,22.63317537,3.74304,1.09172,3.899,18.89,-1.17,18.92619877
10/11/2019 04:00,22.69672,-0.81304,22.71127766,3.96672,1.15696,4.132,18.73,-1.97,18.83331622,22.85672,2.26696,22.96886494,3.96672,1.15696,4.132,18.89,1.11,18.92258439
10/11/2019 04:30,22.53784,-0.04938,22.5378941,4.04784,1.18062,4.2165,18.49,-1.23,18.53086614,22.51784,-0.07938,22.51797991,4.04784,1.18062,4.2165,18.47,-1.26,18.51292792
10/11/2019 05:00,21.89944,-0.25308,21.90090231,4.06944,1.18692,4.239,17.83,-1.44,17.88805467,21.86944,-0.29308,21.87140375,4.06944,1.18692,4.239,17.8,-1.48,17.86142212
10/11/2019 05:30,22.08312,-0.20784,22.08409804,3.81312,1.11216,3.972,18.27,-1.32,18.31762266,22.07312,-0.23784,22.07440134,3.81312,1.11216,3.972,18.26,-1.35,18.30983615
10/11/2019 06:00,22.05392,-0.42844,22.05808124,3.19392,0.93156,3.327,18.86,-1.36,18.90897142,22.03392,-0.46844,22.03889894,3.19392,0.93156,3.327,18.84,-1.4,18.89194537
10/11/2019 06:30,22.86008,-0.30456,22.8621087,2.59008,0.75544,2.698,20.27,-1.06,20.29769691,22.84008,-0.34456,22.84267883,2.59008,0.75544,2.698,20.25,-1.1,20.27985454
10/11/2019 07:00,23.786,-0.047,23.78604643,2.376,0.693,2.475,21.41,-0.74,21.4227846,23.766,-0.077,23.76612474,2.376,0.693,2.475,21.39,-0.77,21.40385479
10/11/2019 07:30,24.33432,3.12126,24.53367877,2.16432,0.63126,2.2545,22.17,2.49,22.30939264,24.13432,-0.68874,24.14414556,2.16432,0.63126,2.2545,21.97,-1.32,22.00961835
10/11/2019 08:00,25.37336,0.63348,25.38126661,2.10336,0.61348,2.191,23.27,0.02,23.27000859,25.35336,0.61348,25.36078116,2.10336,0.61348,2.191,23.25,0,23.25
10/11/2019 08:30,27.06528,1.42404,27.10271705,2.82528,0.82404,2.943,24.24,0.6,24.24742461,27.03528,1.40404,27.07171389,2.82528,0.82404,2.943,24.21,0.58,24.21694655
10/11/2019 09:00,28.74936,4.41648,29.08661197,5.19936,1.51648,5.416,23.55,2.9,23.72788444,28.28936,-0.42352,28.29253008,5.19936,1.51648,5.416,23.09,-1.94,23.17135516
10/11/2019 09:30,29.6352,4.2211,29.93430748,9.2952,2.7111,9.6825,20.34,1.51,20.39597264,29.6052,4.1811,29.89898768,9.2952,2.7111,9.6825,20.31,1.47,20.36312844
10/11/2019 10:00,31.02088,5.17734,31.4499578,11.51088,3.35734,11.9905,19.51,1.82,19.59470592,31.00088,5.13734,31.42366661,11.51088,3.35734,11.9905,19.49,1.78,19.57111392
10/11/2019 10:30,30.20832,5.35826,30.67985573,12.02832,3.50826,12.5295,18.18,1.85,18.27388574,30.18832,5.31826,30.6531981,12.02832,3.50826,12.5295,18.16,1.81,18.24997808
10/11/2019 11:00,29.81664,5.26652,30.27818115,11.09664,3.23652,11.559,18.72,2.03,18.82974509,29.80664,5.21652,30.25967397,11.09664,3.23652,11.559,18.71,1.98,18.81447581
10/11/2019 11:30,29.8844,4.8967,30.28291654,10.2744,2.9967,10.7025,19.61,1.9,19.70182986,29.8544,4.8467,30.24525914,10.2744,2.9967,10.7025,19.58,1.85,19.66720366
10/11/2019 12:00,30.2976,4.6268,30.64884735,9.6576,2.8168,10.06,20.64,1.81,20.71921089,30.2776,4.5868,30.62305987,9.6576,2.8168,10.06,20.62,1.77,20.69582808
10/11/2019 12:30,31.0448,3.6364,31.2570474,6.8448,1.9964,7.13,24.2,1.64,24.25550659,31.0048,3.5964,31.21268518,6.8448,1.9964,7.13,24.16,1.6,24.21292217
10/11/2019 13:00,31.1296,3.7253,31.35171217,7.1496,2.0853,7.4475,23.98,1.64,24.03601464,31.0896,3.6853,31.30726216,7.1496,2.0853,7.4475,23.94,1.6,23.99340743
10/11/2019 13:30,30.96296,4.27878,31.25720477,9.25296,2.69878,9.6385,21.71,1.58,21.76741831,30.93296,4.23878,31.22203181,9.25296,2.69878,9.6385,21.68,1.54,21.73462675
10/11/2019 14:00,30.9492,4.7056,31.30488224,10.5792,3.0856,11.02,20.37,1.62,20.43431672,30.9292,4.6556,31.27762817,10.5792,3.0856,11.02,20.35,1.57,20.4104728
10/11/2019 14:30,30.08496,4.06478,30.35831442,8.96496,2.61478,9.3385,21.12,1.45,21.16971658,30.05496,4.02478,30.32324974,8.96496,2.61478,9.3385,21.09,1.41,21.13708116
10/11/2019 15:00,29.6664,2.5302,29.77410286,5.0064,1.4602,5.215,24.66,1.07,24.68320279,29.6364,2.5002,29.74167455,5.0064,1.4602,5.215,24.63,1.04,24.65194718
10/11/2019 15:30,30.05464,1.49052,30.09157748,1.78464,0.52052,1.859,28.27,0.97,28.28663642,30.00464,1.46052,30.04016545,1.78464,0.52052,1.859,28.22,0.94,28.23565122
10/11/2019 16:00,30.9808,1.4194,31.0132982,1.0608,0.3094,1.105,29.92,1.11,29.94058283,30.9308,1.3894,30.96198994,1.0608,0.3094,1.105,29.87,1.08,29.88951823
10/11/2019 16:30,32.82784,1.89812,32.88266927,0.74784,0.21812,0.779,32.08,1.68,32.12395991,32.71784,-1.10188,32.73638944,0.74784,0.21812,0.779,31.97,-1.32,31.99723894
10/11/2019 17:00,34.50352,1.84936,34.55304653,0.68352,0.19936,0.712,33.82,1.65,33.86022593,34.43352,1.80936,34.48102497,0.68352,0.19936,0.712,33.75,1.61,33.78837966
10/11/2019 17:30,35.29696,2.06328,35.35721298,0.69696,0.20328,0.726,34.6,1.86,34.64995815,35.24696,2.02328,35.30498338,0.69696,0.20328,0.726,34.55,1.82,34.59790312
10/11/2019 18:00,35.15008,2.00044,35.20695789,0.79008,0.23044,0.823,34.36,1.77,34.40555914,35.10008,1.96044,35.15478546,0.79008,0.23044,0.823,34.31,1.73,34.35358788
10/11/2019 18:30,33.85488,1.62184,33.89370539,1.03488,0.30184,1.078,32.82,1.32,32.84653406,33.79488,1.59184,33.83234944,1.03488,0.30184,1.078,32.76,1.29,32.78538851
10/11/2019 19:00,32.87048,1.38014,32.89944136,0.96048,0.28014,1.0005,31.91,1.1,31.92895394,32.82048,1.36014,32.84865124,0.96048,0.28014,1.0005,31.86,1.08,31.87829983
10/11/2019 19:30,32.34344,1.27892,32.36871557,1.09344,0.31892,1.139,31.25,0.96,31.26474212,32.27344,1.24892,32.29759636,1.09344,0.31892,1.139,31.18,0.93,31.19386638
10/11/2019 20:00,31.42056,1.22058,31.44425872,1.51056,0.44058,1.5735,29.91,0.78,29.92016878,31.36056,1.19058,31.3831516,1.51056,0.44058,1.5735,29.85,0.75,29.85942062
10/11/2019 20:30,30.61128,-2.57046,30.71901248,1.78128,0.51954,1.8555,28.83,-3.09,28.99512028,30.61128,1.49954,30.64798661,1.78128,0.51954,1.8555,28.83,0.98,28.84665145
10/11/2019 21:00,29.67848,0.35414,29.68059282,1.24848,0.36414,1.3005,28.43,-0.01,28.43000176,29.62848,0.26414,29.62965739,1.24848,0.36414,1.3005,28.38,-0.1,28.38017618
10/11/2019 21:30,28.63832,0.23576,28.63929041,1.28832,0.37576,1.342,27.35,-0.14,27.35035832,28.58832,-0.14424,28.58868387,1.28832,0.37576,1.342,27.3,-0.52,27.30495193
10/11/2019 22:00,26.63576,-0.15582,26.63621577,1.62576,0.47418,1.6935,25.01,-0.63,25.01793357,26.59576,-0.18582,26.59640914,1.62576,0.47418,1.6935,24.97,-0.66,24.97872094
10/11/2019 22:30,25.28304,-0.24328,25.28421042,1.46304,0.42672,1.524,23.82,-0.67,23.82942089,25.25304,-0.27328,25.25451863,1.46304,0.42672,1.524,23.79,-0.7,23.80029622
10/11/2019 23:00,23.63784,2.75812,23.79820804,1.70784,0.49812,1.779,21.93,2.26,22.04614479,23.58784,-0.43188,23.59179341,1.70784,0.49812,1.779,21.88,-0.93,21.89975571
10/11/2019 23:30,22.50784,-0.47438,22.51283851,1.52784,0.44562,1.5915,20.98,-0.92,21.0001619,22.47784,-0.50438,22.48349818,1.52784,0.44562,1.5915,20.95,-0.95,20.97152832
11/11/2019 00:00,21.73528,-0.59346,21.74338041,1.80528,0.52654,1.8805,19.93,-1.12,19.96144534,21.71528,-0.63346,21.72451742,1.80528,0.52654,1.8805,19.91,-1.16,19.94376344
11/11/2019 00:30,21.67032,-0.30824,21.6725121,2.44032,0.71176,2.542,19.23,-1.02,19.25703248,21.64032,-0.33824,21.6429632,2.44032,0.71176,2.542,19.2,-1.05,19.2286895
11/11/2019 01:00,22.3464,-0.4598,22.35112993,2.3664,0.6902,2.465,19.98,-1.15,20.01306823,22.3264,-0.4898,22.33177201,2.3664,0.6902,2.465,19.96,-1.18,19.99484934
11/11/2019 01:30,22.46512,-0.43434,22.46931837,2.62512,0.76566,2.7345,19.84,-1.2,19.87625719,22.43512,-0.46434,22.43992471,2.62512,0.76566,2.7345,19.81,-1.23,19.84814853
11/11/2019 02:00,22.75432,-0.49874,22.75978515,1.92432,0.56126,2.0045,20.83,-1.06,20.85695328,22.71432,-0.52874,22.72047313,1.92432,0.56126,2.0045,20.79,-1.09,20.81855422
11/11/2019 02:30,22.30296,-0.30622,22.3050621,2.41296,0.70378,2.5135,19.89,-1.01,19.91562703,22.26296,-0.34622,22.26565194,2.41296,0.70378,2.5135,19.85,-1.05,19.87775138
11/11/2019 03:00,22.22472,-0.27904,22.22647166,1.85472,0.54096,1.932,20.37,-0.82,20.38649798,22.20472,-0.31904,22.20701188,1.85472,0.54096,1.932,20.35,-0.86,20.36816388
11/11/2019 03:30,22.20872,-0.44954,22.21326924,2.05872,0.60046,2.1445,20.15,-1.05,20.17733877,22.16872,-0.47954,22.17390595,2.05872,0.60046,2.1445,20.11,-1.08,20.13897962
11/11/2019 04:00,22.15872,-0.30954,22.16088191,2.53872,0.74046,2.6445,19.62,-1.05,19.64807624,22.12872,-0.33954,22.13132477,2.53872,0.74046,2.6445,19.59,-1.08,19.6197477
11/11/2019 04:30,21.99472,-0.35904,21.99765027,1.61472,0.47096,1.682,20.38,-0.83,20.39689437,21.97472,0.03096,21.97474181,1.61472,0.47096,1.682,20.36,-0.44,20.36475387
11/11/2019 05:00,22.35296,3.58378,22.6384253,1.45296,0.42378,1.5135,20.9,3.16,21.13754007,21.58296,-3.20622,21.81980772,1.45296,0.42378,1.5135,20.13,-3.63,20.45467673
11/11/2019 05:30,24.02056,4.66058,24.46851668,1.75056,0.51058,1.8235,22.27,4.15,22.65337502,23.10056,-3.35942,23.34355532,1.75056,0.51058,1.8235,21.35,-3.87,21.69791234
11/11/2019 06:00,26.79784,5.64312,27.38556247,3.74784,1.09312,3.904,23.05,4.55,23.49478666,25.85784,-2.31688,25.96142951,3.74784,1.09312,3.904,22.11,-3.41,22.3714148
11/11/2019 06:30,30.89304,4.16172,31.17210025,3.50304,1.02172,3.649,27.39,3.14,27.56939789,30.69304,1.21172,30.71694923,3.50304,1.02172,3.649,27.19,0.19,27.19066384
11/11/2019 07:00,34.64584,5.25212,35.0416751,3.19584,0.93212,3.329,31.45,4.32,31.74531304,34.57584,5.21212,34.96648262,3.19584,0.93212,3.329,31.38,4.28,31.6705352
11/11/2019 07:30,38.2748,6.5264,38.82723544,3.2448,0.9464,3.38,35.03,5.58,35.47164079,38.2148,6.4864,38.7613767,3.2448,0.9464,3.38,34.97,5.54,35.40610823
11/11/2019 08:00,40.05952,7.59236,40.77265104,2.33952,0.68236,2.437,37.72,6.91,38.34770528,39.93952,7.28236,40.59800518,2.33952,0.68236,2.437,37.6,6.6,38.17486084
11/11/2019 08:30,40.51696,8.57828,41.41510516,3.45696,1.00828,3.601,37.06,7.57,37.82523628,40.43696,8.52828,41.32649627,3.45696,1.00828,3.601,36.98,7.52,37.73686261
11/11/2019 09:00,40.76544,8.36242,41.61431444,3.02544,0.88242,3.1515,37.74,7.48,38.47412117,40.70544,8.31242,41.54550724,3.02544,0.88242,3.1515,37.68,7.43,38.4055634
11/11/2019 09:30,39.70576,9.32918,40.78701971,4.62576,1.34918,4.8185,35.08,7.98,35.97619769,39.63576,9.27918,40.70745205,4.62576,1.34918,4.8185,35.01,7.93,35.89686616
11/11/2019 10:00,41.12736,10.33798,42.40676327,7.46736,2.17798,7.7785,33.66,8.16,34.63497077,41.04736,10.28798,42.31699771,7.46736,2.17798,7.7785,33.58,8.11,34.54545556
11/11/2019 10:30,40.244,10.737,41.6516831,9.384,2.737,9.775,30.86,8,31.88008156,40.194,10.687,41.59049898,9.384,2.737,9.775,30.81,7.95,31.81915461
11/11/2019 11:00,40.51992,11.69456,42.17376733,11.56992,3.37456,12.052,28.95,8.32,30.12183427,40.46992,11.63456,42.10911316,11.56992,3.37456,12.052,28.9,8.26,30.05723873
11/11/2019 11:30,39.62792,10.93856,41.10990317,11.37792,3.31856,11.852,28.25,7.62,29.25964627,39.57792,10.88856,41.04841642,11.37792,3.31856,11.852,28.2,7.57,29.19837153
11/11/2019 12:00,41.30304,11.82422,42.96223099,12.80304,3.73422,13.3365,28.5,8.09,29.62597003,41.26304,11.77422,42.91003061,12.80304,3.73422,13.3365,28.46,8.04,29.57386008
11/11/2019 12:30,41.12032,10.94176,42.55117894,10.12032,2.95176,10.542,31,7.99,32.01312387,41.06032,10.89176,42.4803521,10.12032,2.95176,10.542,30.94,7.94,31.94256095
11/11/2019 13:00,41.06272,10.59746,42.40817294,9.04272,2.63746,9.4195,32.02,7.96,32.99457531,41.00272,10.53746,42.33510494,9.04272,2.63746,9.4195,31.96,7.9,32.92190152
11/11/2019 13:30,39.74128,10.17204,41.02242964,7.72128,2.25204,8.043,32.02,7.92,32.98494808,39.68128,10.12204,40.95191908,7.72128,2.25204,8.043,31.96,7.87,32.91471555
11/11/2019 14:00,40.74824,10.38532,42.05084939,8.89824,2.59532,9.269,31.85,7.79,32.78881822,40.69824,10.34532,41.99252773,8.89824,2.59532,9.269,31.8,7.75,32.73075771
11/11/2019 14:30,39.46008,8.91544,40.45470287,6.43008,1.87544,6.698,33.03,7.04,33.77191881,39.40008,8.86544,40.38517464,6.43008,1.87544,6.698,32.97,6.99,33.70283371
11/11/2019 15:00,39.3204,8.7197,40.2756381,6.1704,1.7997,6.4275,33.15,6.92,33.86456703,39.2504,8.6797,40.1986454,6.1704,1.7997,6.4275,33.08,6.88,33.78787948
11/11/2019 15:30,39.85072,8.37646,40.72155408,5.61072,1.63646,5.8445,34.24,6.74,34.89706578,39.78072,8.32646,40.64278066,5.61072,1.63646,5.8445,34.17,6.69,34.81874495
11/11/2019 16:00,40.8848,8.2414,41.70716419,5.5248,1.6114,5.755,35.36,6.63,35.97619352,40.8148,8.1914,41.62867921,5.5248,1.6114,5.755,35.29,6.58,35.89819633
11/11/2019 16:30,42.24632,8.29226,43.05244627,4.63632,1.35226,4.8295,37.61,6.94,38.24494346,42.17632,8.25226,42.97606036,4.63632,1.35226,4.8295,37.54,6.9,38.16885641
11/11/2019 17:00,43.2032,8.4226,44.01655008,4.6032,1.3426,4.795,38.6,7.08,39.24393456,43.1232,8.3726,43.92847378,4.6032,1.3426,4.795,38.52,7.03,39.15624216
11/11/2019 17:30,43.60344,9.74892,44.67998904,9.01344,2.62892,9.389,34.59,7.12,35.31518795,43.52344,9.68892,44.5888439,9.01344,2.62892,9.389,34.51,7.06,35.22475976
11/11/2019 18:00,42.55712,8.89916,43.47762081,9.11712,2.65916,9.497,33.44,6.24,34.01721917,42.46712,8.59916,43.3289953,9.11712,2.65916,9.497,33.35,5.94,33.87485941
11/11/2019 18:30,41.44424,6.23332,41.91037231,4.19424,1.22332,4.369,37.25,5.01,37.58540408,41.37424,6.19332,41.83521182,4.19424,1.22332,4.369,37.18,4.97,37.51070914
11/11/2019 19:00,42.1184,6.6762,42.6442407,3.7584,1.0962,3.915,38.36,5.58,38.76372015,42.0484,6.6362,42.56885121,3.7584,1.0962,3.915,38.29,5.54,38.68870249
11/11/2019 19:30,40.30704,6.19372,40.78013782,3.64704,1.06372,3.799,36.66,5.13,37.01719195,40.23704,6.15372,40.70488494,3.64704,1.06372,3.799,36.59,5.09,36.94233615
11/11/2019 20:00,38.67416,5.81538,39.10894138,4.06416,1.18538,4.2335,34.61,4.63,34.91831897,38.60416,5.77538,39.03378259,4.06416,1.18538,4.2335,34.54,4.59,34.84364648
11/11/2019 20:30,38.70368,5.09524,39.03762693,3.82368,1.11524,3.983,34.88,3.98,35.10633561,38.60368,4.51524,38.86684322,3.82368,1.11524,3.983,34.78,3.4,34.94579231
11/11/2019 21:00,36.5752,4.6836,36.87385746,4.1952,1.2236,4.37,32.38,3.46,32.56433632,36.5252,4.6436,36.81919684,4.1952,1.2236,4.37,32.33,3.42,32.51038757
11/11/2019 21:30,33.7548,3.5614,33.94215805,3.8448,1.1214,4.005,29.91,2.44,30.00936021,33.7048,3.5314,33.8892952,3.8448,1.1214,4.005,29.86,2.41,29.95709766
11/11/2019 22:00,30.83624,2.59432,30.94518046,3.30624,0.96432,3.444,27.53,1.63,27.57821241,30.77624,-0.40568,30.77891364,3.30624,0.96432,3.444,27.47,-1.37,27.50414151
11/11/2019 22:30,28.17592,1.77756,28.23193559,3.14592,0.91756,3.277,25.03,0.86,25.04476991,28.13592,1.74756,28.19013941,3.14592,0.91756,3.277,24.99,0.83,25.00377971
11/11/2019 23:00,26.30096,1.65528,26.35299696,3.00096,0.87528,3.126,23.3,0.78,23.31305214,26.28096,1.62528,26.33116772,3.00096,0.87528,3.126,23.28,0.75,23.29207805
11/11/2019 23:30,24.27224,1.07982,24.29624757,2.74224,0.79982,2.8565,21.53,0.28,21.53182064,24.24224,0.16982,24.2428348,2.74224,0.79982,2.8565,21.5,-0.63,21.50922825
12/11/2019 00:00,23.81888,0.94634,23.83767195,3.99888,1.16634,4.1655,19.82,-0.22,19.82122095,23.79888,0.52634,23.8046996,3.99888,1.16634,4.1655,19.8,-0.64,19.81034073
12/11/2019 00:30,23.32016,1.36838,23.36027239,3.32016,0.96838,3.4585,20,0.4,20.0039996,23.25016,0.12838,23.25051443,3.32016,0.96838,3.4585,19.93,-0.84,19.9476941
12/11/2019 01:00,24.63776,1.27518,24.67073776,2.65776,0.77518,2.7685,21.98,0.5,21.98568625,24.61776,1.25518,24.64973802,2.65776,0.77518,2.7685,21.96,0.48,21.96524528
12/11/2019 01:30,24.90736,1.44048,24.94897923,3.32736,0.97048,3.466,21.58,0.47,21.58511756,24.87736,1.45048,24.9196094,3.32736,0.97048,3.466,21.55,0.48,21.55534504
12/11/2019 02:00,25.09368,1.33774,25.12931205,2.56368,0.74774,2.6705,22.53,0.59,22.53772393,25.06368,1.31774,25.09829663,2.56368,0.74774,2.6705,22.5,0.57,22.50721884
12/11/2019 02:30,24.88168,1.08924,24.9055103,2.67168,0.77924,2.783,22.21,0.31,22.21216333,24.82168,-0.39076,24.82475562,2.67168,0.77924,2.783,22.15,-1.17,22.18087915
12/11/2019 03:00,24.10752,0.88886,24.12390086,3.04752,0.88886,3.1745,21.06,0,21.06,24.09752,0.87886,24.11354111,3.04752,0.88886,3.1745,21.05,-0.01,21.05000238
12/11/2019 03:30,23.99312,0.90216,24.01007497,3.09312,0.90216,3.222,20.9,0,20.9,23.97312,0.89216,23.98971513,3.09312,0.90216,3.222,20.88,-0.01,20.88000239
12/11/2019 04:00,24.53648,1.02064,24.55769852,3.63648,1.06064,3.788,20.9,-0.04,20.90003828,24.51648,1.00064,24.53689206,3.63648,1.06064,3.788,20.88,-0.06,20.88008621
12/11/2019 04:30,24.08264,-1.28798,24.11705707,4.05264,1.18202,4.2215,20.03,-2.47,20.18171945,24.04264,1.92202,24.11934284,4.05264,1.18202,4.2215,19.99,0.74,20.00369216
12/11/2019 05:00,25.07328,2.08554,25.1598658,3.65328,1.06554,3.8055,21.42,1.02,21.44427196,25.04328,2.05554,25.12749725,3.65328,1.06554,3.8055,21.39,0.99,21.41289798
12/11/2019 05:30,25.5692,2.2681,25.66959809,4.2792,1.2481,4.4575,21.29,1.02,21.31442,25.5592,2.2381,25.65700287,4.2792,1.2481,4.4575,21.28,0.99,21.30301622
12/11/2019 06:00,26.58728,2.83254,26.73774001,4.39728,1.28254,4.5805,22.19,1.55,22.24406887,26.52728,0.55254,26.53303384,4.39728,1.28254,4.5805,22.13,-0.73,22.14203694
12/11/2019 06:30,30.9524,4.4182,31.26614074,4.6224,1.3482,4.815,26.33,3.07,26.50837226,30.9124,4.3882,31.2223121,4.6224,1.3482,4.815,26.29,3.04,26.46517901
12/11/2019 07:00,34.76992,5.64706,35.22551098,4.54992,1.32706,4.7395,30.22,4.32,30.52721409,34.68992,5.39706,35.1072472,4.54992,1.32706,4.7395,30.14,4.07,30.41355783
12/11/2019 07:30,38.09472,6.74846,38.68784569,4.55472,1.32846,4.7445,33.54,5.42,33.97510854,38.04472,6.70846,38.63164707,4.55472,1.32846,4.7445,33.49,5.38,33.91938236
12/11/2019 08:00,40.51088,8.98484,41.49528586,5.33088,1.55484,5.553,35.18,7.43,35.95604678,40.42088,8.76484,41.36024613,5.33088,1.55484,5.553,35.09,7.21,35.82306799
12/11/2019 08:30,41.8656,9.9458,43.03077272,5.9856,1.7458,6.235,35.88,8.2,36.8050866,41.7956,9.9058,42.95342889,5.9856,1.7458,6.235,35.81,8.16,36.72794168
12/11/2019 09:00,41.8668,10.2699,43.10800144,5.4168,1.5799,5.6425,36.45,8.69,37.47157056,41.7868,10.2199,43.01840316,5.4168,1.5799,5.6425,36.37,8.64,37.38216821
12/11/2019 09:30,42.39616,10.13638,43.59106081,5.57616,1.62638,5.8085,36.82,8.51,37.79064038,42.32616,10.09638,43.51368416,5.57616,1.62638,5.8085,36.75,8.47,37.71343792
12/11/2019 10:00,42.19352,10.04436,43.37259847,5.12352,1.49436,5.337,37.07,8.55,38.04323067,42.12352,9.99436,43.2929344,5.12352,1.49436,5.337,37,8.5,37.96379855
12/11/2019 10:30,41.42312,9.84966,42.57805389,4.59312,1.33966,4.7845,36.83,8.51,37.8003836,41.36312,9.79966,42.50812901,4.59312,1.33966,4.7845,36.77,8.46,37.7306838
12/11/2019 11:00,41.81744,10.34342,43.07765808,5.49744,1.60342,5.7265,36.32,8.74,37.35679322,41.75744,10.30342,43.00981585,5.49744,1.60342,5.7265,36.26,8.7,37.28910833
12/11/2019 11:30,42.4856,10.5783,43.78272077,6.1656,1.7983,6.4225,36.32,8.78,37.36617187,42.4256,10.5283,43.71243114,6.1656,1.7983,6.4225,36.26,8.73,37.2961191
12/11/2019 12:00,41.64896,10.45178,42.94037231,6.10896,1.78178,6.3635,35.54,8.67,36.58224296,41.57896,10.41178,42.86274697,6.10896,1.78178,6.3635,35.47,8.63,36.50476407
12/11/2019 12:30,41.5248,9.9064,42.69011333,5.8848,1.7164,6.13,35.64,8.19,36.56891713,41.4548,9.8664,42.612748,5.8848,1.7164,6.13,35.57,8.15,36.49174427
12/11/2019 13:00,40.77848,9.23414,41.81092887,5.80848,1.69414,6.0505,34.97,7.54,35.77362856,40.70848,9.19414,41.73382985,5.80848,1.69414,6.0505,34.9,7.5,35.69677857
12/11/2019 13:30,40.66112,8.96366,41.63740962,4.88112,1.42366,5.0845,35.78,7.54,36.56583104,40.59112,8.92366,41.56044671,4.88112,1.42366,5.0845,35.71,7.5,36.48909563
12/11/2019 14:00,41.46192,9.20056,42.47047344,5.52192,1.61056,5.752,35.94,7.59,36.73270613,41.39192,9.16056,42.3934771,5.52192,1.61056,5.752,35.87,7.55,36.65595995
12/11/2019 14:30,40.01848,8.71914,40.957321,5.68848,1.65914,5.9255,34.33,7.06,35.04843078,39.94848,8.66914,40.8782955,5.68848,1.65914,5.9255,34.26,7.01,34.96981127
12/11/2019 15:00,39.72264,8.49702,40.62126878,5.13264,1.49702,5.3465,34.59,7,35.29119012,39.66264,8.45702,40.55423774,5.13264,1.49702,5.3465,34.53,6.96,35.22445883
12/11/2019 15:30,39.18992,7.93956,39.98607811,3.52992,1.02956,3.677,35.66,6.91,36.32332171,39.12992,7.89956,39.91933977,3.52992,1.02956,3.677,35.6,6.87,36.25681867
12/11/2019 16:00,41.14096,8.18278,41.94682918,3.30096,0.96278,3.4385,37.84,7.22,38.52264269,41.08096,8.13278,41.87824477,3.30096,0.96278,3.4385,37.78,7.17,38.45435346
12/11/2019 16:30,42.45872,8.46546,43.29442132,2.41872,0.70546,2.5195,40.04,7.76,40.78503647,42.32872,8.04546,43.0865404,2.41872,0.70546,2.5195,39.91,7.34,40.57935066
12/11/2019 17:00,44.64288,9.08334,45.55758774,2.82288,0.82334,2.9405,41.82,8.26,42.62792512,44.28288,7.35334,44.88925339,2.82288,0.82334,2.9405,41.46,6.53,41.97109124
12/11/2019 17:30,44.27416,13.88288,46.39973708,7.48416,2.18288,7.796,36.79,11.7,38.60562265,43.08416,6.14288,43.51987842,7.48416,2.18288,7.796,35.6,3.96,35.81957007
12/11/2019 18:00,43.10088,9.44734,44.12412141,7.91088,2.30734,8.2405,35.19,7.14,35.90704248,42.96088,8.91734,43.87660154,7.91088,2.30734,8.2405,35.05,6.61,35.66783705
12/11/2019 18:30,42.00544,6.73742,42.54232972,3.38544,0.98742,3.5265,38.62,5.75,39.04570271,41.94544,6.69742,42.47676272,3.38544,0.98742,3.5265,38.56,5.71,38.98047845
12/11/2019 19:00,42.37224,6.57732,42.87969054,3.52224,1.02732,3.669,38.85,5.55,39.24442636,42.31224,6.53732,42.81427573,3.52224,1.02732,3.669,38.79,5.51,39.17938489
12/11/2019 19:30,40.04016,6.00338,40.48771399,3.20016,0.93338,3.3335,36.84,5.07,37.18723571,39.97016,5.97338,40.41404408,3.20016,0.93338,3.3335,36.77,5.04,37.11380471
12/11/2019 20:00,39.05832,5.76576,39.48159507,2.96832,0.86576,3.092,36.09,4.9,36.42112162,38.98832,5.72576,39.40651499,2.96832,0.86576,3.092,36.02,4.86,36.34638909
12/11/2019 20:30,39.20824,5.71032,39.62188585,2.77824,0.81032,2.894,36.43,4.9,36.75805898,39.12824,5.67032,39.53696618,2.77824,0.81032,2.894,36.35,4.86,36.67345225
12/11/2019 21:00,37.3792,5.0906,37.72424686,2.0592,0.6006,2.145,35.32,4.49,35.60424834,37.3092,5.0506,37.64950152,2.0592,0.6006,2.145,35.25,4.45,35.52977624
12/11/2019 21:30,33.70424,2.28082,33.78132522,1.85424,0.54082,1.9315,31.85,1.74,31.89749363,33.64424,3.31082,33.80675102,1.85424,0.54082,1.9315,31.79,2.77,31.91045283
12/11/2019 22:00,31.23504,2.43772,31.33002079,1.77504,0.51772,1.849,29.46,1.92,29.52249989,31.17504,2.39772,31.2671102,1.77504,0.51772,1.849,29.4,1.88,29.46004752
12/11/2019 22:30,28.51032,-1.44324,28.54682624,1.36032,0.39676,1.417,27.15,-1.84,27.21227848,28.46032,1.49676,28.49965096,1.36032,0.39676,1.417,27.1,1.1,27.12231554
12/11/2019 23:00,26.93072,1.37146,26.96561852,1.89072,0.55146,1.9695,25.04,0.82,25.05342292,26.90072,1.35146,26.93464647,1.89072,0.55146,1.9695,25.01,0.8,25.02279161
12/11/2019 23:30,25.19616,1.30138,25.22974571,1.37616,0.40138,1.4335,23.82,0.9,23.83699646,25.17616,1.27138,25.2082415,1.37616,0.40138,1.4335,23.8,0.87,23.81589595
13/11/2019 00:00,24.52304,1.25672,24.55522014,1.94304,0.56672,2.024,22.58,0.69,22.59054006,24.50304,1.22672,24.53372803,1.94304,0.56672,2.024,22.56,0.66,22.56965219
13/11/2019 00:30,24.43176,1.34968,24.46901168,1.78176,0.51968,1.856,22.65,0.83,22.6652024,24.40176,1.32968,24.43796104,1.78176,0.51968,1.856,22.62,0.81,22.63449801
13/11/2019 01:00,26.03072,1.18896,26.05785888,1.71072,0.49896,1.782,24.32,0.69,24.32978627,25.99072,1.14896,26.01610338,1.71072,0.49896,1.782,24.28,0.65,24.28869902
13/11/2019 01:30,25.63504,1.12772,25.65983297,1.77504,0.51772,1.849,23.86,0.61,23.8677963,25.59504,1.09772,25.61856869,1.77504,0.51772,1.849,23.82,0.58,23.82706025
13/11/2019 02:00,25.46232,1.20776,25.49094788,1.67232,0.48776,1.742,23.79,0.72,23.80089284,25.43232,1.18776,25.46004074,1.67232,0.48776,1.742,23.76,0.7,23.77030921
13/11/2019 02:30,25.17064,1.16352,25.19751767,1.52064,0.44352,1.584,23.65,0.72,23.66095729,25.14064,1.14352,25.16663302,1.52064,0.44352,1.584,23.62,0.7,23.63037029
13/11/2019 03:00,25.49344,1.13142,25.51853433,1.51344,0.44142,1.5765,23.98,0.69,23.98992497,25.46344,1.10142,25.48724981,1.51344,0.44142,1.5765,23.95,0.66,23.95909222
13/11/2019 03:30,24.65488,1.09684,24.67926591,1.39488,0.40684,1.453,23.26,0.69,23.27023206,24.63488,1.06684,24.65796951,1.39488,0.40684,1.453,23.24,0.66,23.24936988
13/11/2019 04:00,25.14424,1.22082,25.17385959,1.61424,0.47082,1.6815,23.53,0.75,23.54194979,25.11424,1.19082,25.14245619,1.61424,0.47082,1.6815,23.5,0.72,23.5110272
13/11/2019 04:30,24.7784,1.2337,24.80909354,1.4184,0.4137,1.4775,23.36,0.82,23.37438769,24.7584,1.2037,24.78764338,1.4184,0.4137,1.4775,23.34,0.79,23.35336592
13/11/2019 05:00,24.93344,1.71142,24.99210653,1.75344,0.51142,1.8265,23.18,1.2,23.21104048,24.91344,1.67142,24.96944408,1.75344,0.51142,1.8265,23.16,1.16,23.18903189
13/11/2019 05:30,25.7768,2.6374,25.91137389,1.8768,0.5474,1.955,23.9,2.09,23.99120881,25.5168,-0.7526,25.52789629,1.8768,0.5474,1.955,23.64,-1.3,23.67571752
13/11/2019 06:00,27.3436,3.0073,27.50847713,2.0136,0.5873,2.0975,25.33,2.42,25.44533946,27.1436,0.1173,27.14385345,2.0136,0.5873,2.0975,25.13,-0.47,25.13439476
13/11/2019 06:30,31.64256,5.16408,32.06118098,2.24256,0.65408,2.336,29.4,4.51,29.74390862,31.52256,4.47408,31.83848584,2.24256,0.65408,2.336,29.28,3.82,29.52813574
13/11/2019 07:00,34.76112,5.95866,35.2681314,1.64112,0.47866,1.7095,33.12,5.48,33.57029639,34.72112,5.89866,35.2186082,1.64112,0.47866,1.7095,33.08,5.42,33.52107993
13/11/2019 07:30,38.02072,7.22896,38.70184766,1.23072,0.35896,1.282,36.79,6.87,37.4259402,37.96072,7.18896,38.63544239,1.23072,0.35896,1.282,36.73,6.83,37.35962794
13/11/2019 08:00,39.95352,8.55186,40.85851282,1.34352,0.39186,1.3995,38.61,8.16,39.46286482,39.88352,8.50186,40.77961244,1.34352,0.39186,1.3995,38.54,8.11,39.38405388
13/11/2019 08:30,40.63592,9.91006,41.82687274,1.64592,0.48006,1.7145,38.99,9.43,40.11414962,40.34592,8.43006,41.21721937,1.64592,0.48006,1.7145,38.7,7.95,39.50813207
13/11/2019 09:00,40.9456,11.2883,42.473143,3.2856,0.9583,3.4225,37.66,10.33,39.05104992,40.5756,9.3083,41.62960202,3.2856,0.9583,3.4225,37.29,8.35,38.21343481
13/11/2019 09:30,41.11136,10.72998,42.48854424,6.17136,1.79998,6.4285,34.94,8.93,36.06311828,41.05136,10.67998,42.41787513,6.17136,1.79998,6.4285,34.88,8.88,35.99262147
13/11/2019 10:00,40.70024,11.01382,42.16412891,9.27024,2.70382,9.6565,31.43,8.31,32.51001384,40.65024,10.96382,42.10281892,9.27024,2.70382,9.6565,31.38,8.26,32.4489137
13/11/2019 10:30,39.30096,10.97528,40.8046839,10.20096,2.97528,10.626,29.1,8,30.17962889,39.25096,10.92528,40.74309272,10.20096,2.97528,10.626,29.05,7.95,30.11818388
13/11/2019 11:00,39.43568,11.53124,41.08700954,11.45568,3.34124,11.933,27.98,8.19,29.15401345,39.38568,11.49124,41.02780016,11.45568,3.34124,11.933,27.93,8.15,29.09480022
13/11/2019 11:30,39.75848,11.99664,41.52897908,12.70848,3.70664,13.238,27.05,8.29,28.29181154,39.71848,11.94664,41.47625659,12.70848,3.70664,13.238,27.01,8.24,28.23893943
13/11/2019 12:00,39.33912,11.35266,40.94446546,10.80912,3.15266,11.2595,28.53,8.2,29.68502821,39.29912,11.30266,40.89218698,10.80912,3.15266,11.2595,28.49,8.15,29.63279602
13/11/2019 12:30,39.01352,11.00436,40.53579507,9.92352,2.89436,10.337,29.09,8.11,30.19934105,38.96352,10.95436,40.47411387,9.92352,2.89436,10.337,29.04,8.06,30.13777032
13/11/2019 13:00,39.216,12.7355,41.23211875,12.876,3.7555,13.4125,26.34,8.98,27.82869023,38.876,10.2055,40.19322836,12.876,3.7555,13.4125,26,6.45,26.7881037
13/11/2019 13:30,39.89096,10.90028,41.35341333,11.28096,3.29028,11.751,28.61,7.61,29.60480029,39.84096,10.85028,41.29201702,11.28096,3.29028,11.751,28.56,7.56,29.54364906
13/11/2019 14:00,38.90656,9.84608,40.13309984,8.14656,2.37608,8.486,30.76,7.47,31.65404398,38.84656,9.79608,40.06268098,8.14656,2.37608,8.486,30.7,7.42,31.58395795
13/11/2019 14:30,37.85528,8.57154,38.81357394,5.28528,1.54154,5.5055,32.57,7.03,33.32005102,37.79528,8.52154,38.74402966,5.28528,1.54154,5.5055,32.51,6.98,33.25087217
13/11/2019 15:00,37.21136,7.84498,38.02931796,3.65136,1.06498,3.8035,33.56,6.78,34.2380198,37.14136,7.77498,37.94642192,3.65136,1.06498,3.8035,33.49,6.71,34.15558812
13/11/2019 15:30,38.56568,7.80624,39.34779609,3.17568,0.92624,3.308,35.39,6.88,36.05255192,38.50568,7.76624,39.28106256,3.17568,0.92624,3.308,35.33,6.84,35.98603201
13/11/2019 16:00,39.99728,7.48754,40.69208354,1.63728,0.47754,1.7055,38.36,7.01,38.99525228,39.91728,7.43754,40.60426386,1.63728,0.47754,1.7055,38.28,6.96,38.90758281
13/11/2019 16:30,41.37224,7.55232,42.05591255,1.24224,0.36232,1.294,40.13,7.19,40.7690201,41.30224,7.50232,41.97808755,1.24224,0.36232,1.294,40.06,7.14,40.69131603
13/11/2019 17:00,42.38696,7.30328,43.01153655,1.17696,0.34328,1.226,41.21,6.96,41.79360836,42.29696,7.26328,42.91605832,1.17696,0.34328,1.226,41.12,6.92,41.69821099
13/11/2019 17:30,41.91936,7.82148,42.64279883,5.79936,1.69148,6.041,36.12,6.13,36.63647499,41.84936,7.77148,42.56483095,5.79936,1.69148,6.041,36.05,6.08,36.55911514
13/11/2019 18:00,43.47416,7.75038,44.15960799,6.34416,1.85038,6.6085,37.13,5.9,37.59583621,43.40416,7.70038,44.08193459,6.34416,1.85038,6.6085,37.06,5.85,37.51887658
13/11/2019 18:30,46.03576,6.02668,46.42856955,1.80576,0.52668,1.881,44.23,5.5,44.57065066,45.95576,5.97668,46.34277269,1.80576,0.52668,1.881,44.15,5.45,44.48510987
13/11/2019 19:00,46.99696,6.15828,47.39872004,1.77696,0.51828,1.851,45.22,5.64,45.57036318,46.90696,6.11828,47.30429417,1.77696,0.51828,1.851,45.13,5.6,45.47611351
13/11/2019 19:30,45.94696,5.93828,46.32910859,2.01696,0.58828,2.101,43.93,5.35,44.2545749,45.87696,5.90828,46.25584538,2.01696,0.58828,2.101,43.86,5.32,44.1814667
13/11/2019 20:00,43.82032,5.43926,44.15660759,2.26032,0.65926,2.3545,41.56,4.78,41.8339814,43.75032,5.39926,44.08222441,2.26032,0.65926,2.3545,41.49,4.74,41.75988147
13/11/2019 20:30,37.74856,4.28708,37.99122053,2.69856,0.78708,2.811,35.05,3.5,35.22431688,37.68856,4.24708,37.92710434,2.69856,0.78708,2.811,34.99,3.46,35.16065557
13/11/2019 21:00,35.11176,3.71468,35.30771216,2.86176,0.83468,2.981,32.25,2.88,32.37833998,35.05176,3.68468,35.24489673,2.86176,0.83468,2.981,32.19,2.85,32.31591868
13/11/2019 21:30,33.884,3.197,34.03448641,2.424,0.707,2.525,31.46,2.49,31.55838557,33.844,3.157,33.99092504,2.424,0.707,2.525,31.42,2.45,31.51537561
13/11/2019 22:00,31.31504,2.38522,31.40574796,2.55504,0.74522,2.6615,28.76,1.64,28.80672144,31.18504,-0.60478,31.19090378,2.55504,0.74522,2.6615,28.63,-1.35,28.66181083
13/11/2019 22:30,29.00352,1.91186,29.06646489,3.02352,0.88186,3.1495,25.98,1.03,26.00040961,28.96352,1.88186,29.02459109,3.02352,0.88186,3.1495,25.94,1,25.95926809
13/11/2019 23:00,27.2928,1.7729,27.35032187,2.7528,0.8029,2.8675,24.54,0.97,24.55916326,27.2028,-2.1171,27.28505892,2.7528,0.8029,2.8675,24.45,-2.92,24.62374667
13/11/2019 23:30,25.72344,1.38892,25.76090962,3.25344,0.94892,3.389,22.47,0.44,22.47430755,25.69344,1.41892,25.7325901,3.25344,0.94892,3.389,22.44,0.47,22.44492147
14/11/2019 00:00,25.14408,0.92494,25.16108648,3.27408,0.95494,3.4105,21.87,-0.03,21.87002058,25.11408,0.52494,25.11956561,3.27408,0.95494,3.4105,21.84,-0.43,21.84423265
14/11/2019 00:30,24.22264,0.42952,24.22644786,3.15264,0.91952,3.284,21.07,-0.49,21.0756969,24.19264,0.39952,24.19593863,3.15264,0.91952,3.284,21.04,-0.52,21.04642487
14/11/2019 01:00,25.52632,0.59726,25.53330633,3.55632,1.03726,3.7045,21.97,-0.44,21.97440557,25.50632,0.57726,25.51285145,3.55632,1.03726,3.7045,21.95,-0.46,21.95481952
14/11/2019 01:30,25.87528,0.51154,25.88033594,3.60528,1.05154,3.7555,22.27,-0.54,22.27654596,25.85528,0.48154,25.85976382,3.60528,1.05154,3.7555,22.25,-0.57,22.25729993
14/11/2019 02:00,26.27792,0.53856,26.28343825,3.45792,1.00856,3.602,22.82,-0.47,22.82483954,26.24792,0.51856,26.2530419,3.45792,1.00856,3.602,22.79,-0.49,22.79526705
14/11/2019 02:30,25.50648,0.68064,25.51555982,4.11648,1.20064,4.288,21.39,-0.52,21.39631978,25.47648,0.65064,25.48478694,4.11648,1.20064,4.288,21.36,-0.55,21.36707982
14/11/2019 03:00,25.49104,0.65572,25.49947233,4.03104,1.17572,4.199,21.46,-0.52,21.46629917,25.47104,0.62572,25.47872454,4.03104,1.17572,4.199,21.44,-0.55,21.44705341
14/11/2019 03:30,24.99048,0.73514,25.0012904,4.44048,1.29514,4.6255,20.55,-0.56,20.55762875,24.97048,0.70514,24.98043422,4.44048,1.29514,4.6255,20.53,-0.59,20.53847609
14/11/2019 04:00,24.86144,0.62792,24.86936836,3.90144,1.13792,4.064,20.96,-0.51,20.96620376,24.84144,0.60792,24.8488774,3.90144,1.13792,4.064,20.94,-0.53,20.94670618
14/11/2019 04:30,24.81824,1.27282,24.85085728,4.39824,1.28282,4.5815,20.42,-0.01,20.42000245,24.79824,1.27282,24.83088355,4.39824,1.28282,4.5815,20.4,-0.01,20.40000245
14/11/2019 05:00,25.32792,1.70356,25.38514621,4.05792,1.18356,4.227,21.27,0.52,21.27635542,25.30792,1.70356,25.36519133,4.05792,1.18356,4.227,21.25,0.52,21.2563614
14/11/2019 05:30,26.08192,2.20306,26.1747975,4.98192,1.45306,5.1895,21.1,0.75,21.11332518,26.06192,2.17306,26.15235867,4.98192,1.45306,5.1895,21.08,0.72,21.09229243
14/11/2019 06:00,28.21832,2.57326,28.33540631,4.70832,1.37326,4.9045,23.51,1.2,23.54060534,28.18832,2.53326,28.30192203,4.70832,1.37326,4.9045,23.48,1.16,23.50863671
14/11/2019 06:30,32.33048,5.22514,32.74999275,5.40048,1.57514,5.6255,26.93,3.65,27.17622858,32.27048,3.55514,32.46571884,5.40048,1.57514,5.6255,26.87,1.98,26.94285248
14/11/2019 07:00,36.06744,6.14092,36.58648831,5.07744,1.48092,5.289,30.99,4.66,31.33840615,36.01744,6.10092,36.53049697,5.07744,1.48092,5.289,30.94,4.62,31.28303054
14/11/2019 07:30,38.60512,6.87316,39.21218712,5.08512,1.48316,5.297,33.52,5.39,33.9505891,38.52512,6.82316,39.12467742,5.08512,1.48316,5.297,33.44,5.34,33.86368556
14/11/2019 08:00,40.7444,8.8767,41.7001431,4.9944,1.4567,5.2025,35.75,7.42,36.5119008,40.3444,6.7267,40.90133377,4.9944,1.4567,5.2025,35.35,5.27,35.74066871
14/11/2019 08:30,41.23784,8.96812,42.20173722,5.06784,1.47812,5.279,36.17,7.49,36.93736591,41.02784,8.03812,41.80783453,5.06784,1.47812,5.279,35.96,6.56,36.55345674
