Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2019 09:00,41.07192,8.79306,42.00262512,5.46192,1.59306,5.6895,35.61,7.2,36.33059455,40.99192,8.75306,41.91602992,5.46192,1.59306,5.6895,35.53,7.16,36.24426161
14/11/2019 09:30,40.83728,8.44004,41.70033229,5.41728,1.58004,5.643,35.42,6.86,36.07819286,40.76728,8.39004,41.62167572,5.41728,1.58004,5.643,35.35,6.81,35.99998056
14/11/2019 10:00,41.78688,8.70284,42.68351865,5.18688,1.51284,5.403,36.6,7.19,37.29954557,41.70688,8.65284,42.59501707,5.18688,1.51284,5.403,36.52,7.14,37.21142298
14/11/2019 10:30,41.71256,11.65908,43.31133579,5.48256,1.59908,5.711,36.23,10.06,37.60075132,40.78256,5.72908,41.18300084,5.48256,1.59908,5.711,35.3,4.13,35.54077799
14/11/2019 11:00,42.05064,12.64852,43.91174538,5.48064,1.59852,5.709,36.57,11.05,38.20297632,40.84064,4.88852,41.13217115,5.48064,1.59852,5.709,35.36,3.29,35.51272589
14/11/2019 11:30,42.7972,13.0571,44.74470011,5.4072,1.5771,5.6325,37.39,11.48,39.11268976,41.5872,5.3371,41.92827018,5.4072,1.5771,5.6325,36.18,3.76,36.37485395
14/11/2019 12:00,42.746,13.083,44.70330418,5.496,1.603,5.725,37.25,11.48,38.97887761,41.536,5.363,41.8807959,5.496,1.603,5.725,36.04,3.76,36.2356068
14/11/2019 12:30,41.62704,12.15872,43.36640325,4.96704,1.44872,5.174,36.66,10.71,38.19240369,40.45704,4.52872,40.70972108,4.96704,1.44872,5.174,35.49,3.08,35.62339821
14/11/2019 13:00,39.5068,7.4224,40.1980008,4.6368,1.3524,4.83,34.87,6.07,35.39437526,39.4568,7.6124,40.18442111,4.6368,1.3524,4.83,34.82,6.26,35.3782419
14/11/2019 13:30,40.66104,7.67322,41.37872012,4.57104,1.33322,4.7615,36.09,6.34,36.64264865,40.62104,7.88322,41.37890825,4.57104,1.33322,4.7615,36.05,6.55,36.64021015
14/11/2019 14:00,40.6352,7.6836,41.35525587,4.1952,1.2236,4.37,36.44,6.46,37.00817747,40.5852,7.8936,41.3457057,4.1952,1.2236,4.37,36.39,6.67,36.99622954
14/11/2019 14:30,39.33608,6.98594,39.95160256,3.34608,0.97594,3.4855,35.99,6.01,36.48835705,39.28608,7.19594,39.93967494,3.34608,0.97594,3.4855,35.94,6.22,36.4742649
14/11/2019 15:00,40.0696,7.2003,40.71138863,2.7096,0.7903,2.8225,37.36,6.41,37.90590587,40.0096,7.4103,40.69005577,2.7096,0.7903,2.8225,37.3,6.62,37.8829038
14/11/2019 15:30,40.43512,7.21066,41.07301483,2.74512,0.80066,2.8595,37.69,6.41,38.23119407,40.37512,7.42066,41.05138865,2.74512,0.80066,2.8595,37.63,6.62,38.20786961
14/11/2019 16:00,42.10224,7.86732,42.83098571,2.08224,0.60732,2.169,40.02,7.26,40.67318527,41.90224,7.12732,42.50407519,2.08224,0.60732,2.169,39.82,6.52,40.35025155
14/11/2019 16:30,43.33688,7.44284,43.97136609,1.82688,0.53284,1.903,41.51,6.91,42.08120958,43.25688,7.39284,43.88407172,1.82688,0.53284,1.903,41.43,6.86,41.99410078
14/11/2019 17:00,43.62744,6.90592,44.17063789,1.59744,0.46592,1.664,42.03,6.44,42.52051858,43.54744,6.84592,44.08226572,1.59744,0.46592,1.664,41.95,6.38,42.43238032
14/11/2019 17:30,41.428,7.6715,42.13230466,6.348,1.8515,6.6125,35.08,5.82,35.55951068,41.298,7.2915,41.93674733,6.348,1.8515,6.6125,34.95,5.44,35.37083686
14/11/2019 18:00,40.98984,7.15912,41.61033504,6.33984,1.84912,6.604,34.65,5.31,35.05450898,40.91984,7.11912,41.53450584,6.33984,1.84912,6.604,34.58,5.27,34.97926957
14/11/2019 18:30,40.21728,4.88254,40.51257592,1.51728,0.44254,1.5805,38.7,4.44,38.95386502,40.07728,3.89254,40.26586942,1.51728,0.44254,1.5805,38.56,3.45,38.71402976
14/11/2019 19:00,40.85184,8.30512,41.68750232,1.49184,0.43512,1.554,39.36,7.87,40.13908943,39.53184,-0.04488,39.53186548,1.49184,0.43512,1.554,38.04,-0.48,38.04302827
14/11/2019 19:30,38.04896,3.76678,38.23495768,1.18896,0.34678,1.2385,36.86,3.42,37.01831979,37.94896,2.98678,38.06631608,1.18896,0.34678,1.2385,36.76,2.64,36.85467677
14/11/2019 20:00,37.30568,3.44374,37.46429107,1.31568,0.38374,1.3705,35.99,3.06,36.11985188,37.22568,3.40374,37.38096705,1.31568,0.38374,1.3705,35.91,3.02,36.03676595
14/11/2019 20:30,37.72456,3.52508,37.88889832,1.59456,0.46508,1.661,36.13,3.06,36.25935052,37.65456,3.48508,37.81549512,1.59456,0.46508,1.661,36.06,3.02,36.18624048
14/11/2019 21:00,35.81608,3.29094,35.96695529,1.78608,0.52094,1.8605,34.03,2.77,34.14255116,35.75608,3.26094,35.90447029,1.78608,0.52094,1.8605,33.97,2.74,34.08032424
14/11/2019 21:30,32.23608,2.56594,32.33804109,1.90608,0.55594,1.9855,30.33,2.01,30.39652941,32.83608,2.86594,32.96091264,1.90608,0.55594,1.9855,30.93,2.31,31.01614096
14/11/2019 22:00,30.66248,1.72864,30.71116859,1.81248,0.52864,1.888,28.85,1.2,28.87494589,30.60248,-1.75136,30.65255363,1.81248,0.52864,1.888,28.79,-2.28,28.88014024
14/11/2019 22:30,28.81832,0.96326,28.83441412,1.58832,0.46326,1.6545,27.23,0.5,27.23459014,28.76832,0.96326,28.78444207,1.58832,0.46326,1.6545,27.18,0.5,27.18459858
14/11/2019 23:00,26.2544,0.6867,26.263379,1.8744,0.5467,1.9525,24.38,0.14,24.38040197,26.2044,-1.8333,26.26845196,1.8744,0.5467,1.9525,24.33,-2.38,24.44613057
14/11/2019 23:30,24.72664,0.34652,24.72906795,1.49664,0.43652,1.559,23.23,-0.09,23.23017434,24.70664,0.27652,24.70818738,1.49664,0.43652,1.559,23.21,-0.16,23.21055148
15/11/2019 00:00,23.56376,-0.17682,23.56442341,1.31376,0.38318,1.3685,22.25,-0.56,22.25704608,23.53376,-0.20682,23.53466877,1.31376,0.38318,1.3685,22.22,-0.59,22.22783165
15/11/2019 00:30,23.42696,-0.26672,23.42847828,1.17696,0.34328,1.226,22.25,-0.61,22.25836023,23.39696,-0.29672,23.39884142,1.17696,0.34328,1.226,22.22,-0.64,22.22921501
15/11/2019 01:00,24.15624,-0.24068,24.15743897,1.26624,0.36932,1.319,22.89,-0.61,22.89812656,24.12624,-0.27068,24.12775837,1.26624,0.36932,1.319,22.86,-0.64,22.86895713
15/11/2019 01:30,24.15016,-0.39162,24.15333505,0.92016,0.26838,0.9585,23.23,-0.66,23.23937392,24.13016,-0.42162,24.13384315,0.92016,0.26838,0.9585,23.21,-0.69,23.22025409
15/11/2019 02:00,24.226,-0.3695,24.22881768,0.996,0.2905,1.0375,23.23,-0.66,23.23937392,24.206,-0.3995,24.20929648,0.996,0.2905,1.0375,23.21,-0.69,23.22025409
15/11/2019 02:30,23.89752,-0.18364,23.89822558,1.42752,0.41636,1.487,22.47,-0.6,22.47800925,23.87752,-0.22364,23.8785673,1.42752,0.41636,1.487,22.45,-0.64,22.45912064
15/11/2019 03:00,23.63992,-0.20044,23.64076974,1.36992,0.39956,1.427,22.27,-0.6,22.27808116,23.59992,-0.24044,23.60114479,1.36992,0.39956,1.427,22.23,-0.64,22.23921087
15/11/2019 03:30,23.49304,-0.24328,23.4942996,1.22304,0.35672,1.274,22.27,-0.6,22.27808116,23.45304,-0.28328,23.45475075,1.22304,0.35672,1.274,22.23,-0.64,22.23921087
15/11/2019 04:00,23.10928,-0.18146,23.10999242,1.22928,0.35854,1.2805,21.88,-0.54,21.88666261,23.08928,-0.21146,23.09024829,1.22928,0.35854,1.2805,21.86,-0.57,21.86743012
15/11/2019 04:30,23.45976,0.15118,23.46024711,1.16976,0.34118,1.2185,22.29,-0.19,22.29080977,23.42976,0.27118,23.43132929,1.16976,0.34118,1.2185,22.26,-0.07,22.26011006
15/11/2019 05:00,23.66744,0.38092,23.6705052,1.23744,0.36092,1.289,22.43,0.02,22.43000892,23.64744,0.36092,23.65019412,1.23744,0.36092,1.289,22.41,0,22.41
15/11/2019 05:30,24.61496,3.37728,24.84556854,0.98496,0.28728,1.026,23.63,3.09,23.83117706,24.16496,-2.59272,24.30365176,0.98496,0.28728,1.026,23.18,-2.88,23.35822767
15/11/2019 06:00,26.13824,1.82282,26.20172252,1.27824,0.37282,1.3315,24.86,1.45,24.9022509,25.98824,-1.84718,26.0538038,1.27824,0.37282,1.3315,24.71,-2.22,24.80952438
15/11/2019 06:30,29.9632,3.5551,30.17336723,1.6632,0.4851,1.7325,28.3,3.07,28.46603063,29.9032,1.9351,29.96574682,1.6632,0.4851,1.7325,28.24,1.45,28.27720106
15/11/2019 07:00,34.45904,5.01722,34.82237692,1.49904,0.43722,1.5615,32.96,4.58,33.27668854,34.40904,4.98722,34.76858348,1.49904,0.43722,1.5615,32.91,4.55,33.22304321
15/11/2019 07:30,37.53336,6.29098,38.05692502,1.92336,0.56098,2.0035,35.61,5.73,36.06806066,37.46336,6.14098,37.96333729,1.92336,0.56098,2.0035,35.54,5.58,35.97538047
15/11/2019 08:00,38.92432,6.88126,39.52789429,1.92432,0.56126,2.0045,37,6.32,37.5358815,38.86432,6.84126,39.46185763,1.92432,0.56126,2.0045,36.94,6.28,37.47001468
15/11/2019 08:30,38.86216,7.02938,39.49277989,1.95216,0.56938,2.0335,36.91,6.46,37.47105149,38.79216,6.98938,39.41678716,1.95216,0.56938,2.0335,36.84,6.42,37.3952136
15/11/2019 09:00,38.6184,7.2937,39.30113075,2.6184,0.7637,2.7275,36,6.53,36.58744183,38.5384,7.2537,39.21510472,2.6184,0.7637,2.7275,35.92,6.49,36.50159586
15/11/2019 09:30,39.04296,7.67128,39.7894617,3.91296,1.14128,4.076,35.13,6.53,35.73174779,38.98296,7.63128,39.72288515,3.91296,1.14128,4.076,35.07,6.49,35.66545948
15/11/2019 10:00,39.39576,8.11418,40.22270283,4.26576,1.24418,4.4435,35.13,6.87,35.79544384,39.33576,8.07418,40.15587625,4.26576,1.24418,4.4435,35.07,6.83,35.72889307
15/11/2019 10:30,38.90256,8.56408,39.83406382,6.08256,1.77408,6.336,32.82,6.79,33.51501902,38.85256,8.51408,39.77450159,6.08256,1.77408,6.336,32.77,6.74,33.45594865
15/11/2019 11:00,39.20568,9.23124,40.27779955,6.89568,2.01124,7.183,32.31,7.22,33.10686485,39.15568,9.19124,40.21997227,6.89568,2.01124,7.183,32.26,7.18,33.04935703
15/11/2019 11:30,39.86288,9.20584,40.91206047,6.60288,1.92584,6.878,33.26,7.28,34.04740812,39.81288,9.16584,40.8543515,6.60288,1.92584,6.878,33.21,7.24,33.99002354
15/11/2019 12:00,39.04736,8.55048,39.97257849,5.00736,1.46048,5.216,34.04,7.09,34.77052919,38.98736,8.50048,39.90328809,5.00736,1.46048,5.216,33.98,7.04,34.7016138
15/11/2019 12:30,38.96728,7.90754,39.76151531,4.99728,1.45754,5.2055,33.97,6.45,34.57692005,38.90728,7.86754,39.6947682,4.99728,1.45754,5.2055,33.91,6.41,34.51052303
15/11/2019 13:00,37.46752,6.65886,38.05463798,4.24752,1.23886,4.4245,33.22,5.42,33.65924539,37.42752,6.61886,38.00826964,4.24752,1.23886,4.4245,33.18,5.38,33.61334259
15/11/2019 13:30,37.74208,6.67394,38.32761508,4.64208,1.35394,4.8355,33.1,5.32,33.52480276,37.68208,6.64394,38.26331261,4.64208,1.35394,4.8355,33.04,5.29,33.46080842
15/11/2019 14:00,38.1232,6.6451,38.69800683,5.0232,1.4651,5.2325,33.1,5.18,33.50287152,38.0632,6.6051,38.63204033,5.0232,1.4651,5.2325,33.04,5.14,33.43742215
15/11/2019 14:30,38.012,7.1285,38.67463841,5.652,1.6485,5.8875,32.36,5.48,32.82072516,37.962,7.0885,38.61813403,5.652,1.6485,5.8875,32.31,5.44,32.76476308
15/11/2019 15:00,37.68152,6.93586,38.31452862,4.99152,1.45586,5.1995,32.69,5.48,33.14613854,37.63152,6.89586,38.25812571,4.99152,1.45586,5.1995,32.64,5.44,33.09022816
15/11/2019 15:30,36.96592,6.28506,37.4964161,3.92592,1.14506,4.0895,33.04,5.14,33.43742215,36.91592,6.24506,37.44043167,3.92592,1.14506,4.0895,32.99,5.1,33.38188281
15/11/2019 16:00,36.99296,5.82628,37.44896031,3.79296,1.10628,3.951,33.2,4.72,33.53383963,36.93296,5.78628,37.38347992,3.79296,1.10628,3.951,33.14,4.68,33.46882131
15/11/2019 16:30,38.38096,5.53028,38.77733987,3.60096,1.05028,3.751,34.78,4.48,35.06734663,38.32096,5.48028,38.71084401,3.60096,1.05028,3.751,34.72,4.43,35.00147568
15/11/2019 17:00,38.99784,4.94312,39.30987102,3.26784,0.95312,3.404,35.73,3.99,35.95209312,38.92784,4.90312,39.23540892,3.26784,0.95312,3.404,35.66,3.95,35.87810056
15/11/2019 17:30,39.39144,5.22042,39.73585698,3.84144,1.12042,4.0015,35.55,4.1,35.78564656,39.33144,5.19042,39.67244172,3.84144,1.12042,4.0015,35.49,4.07,35.72261189
15/11/2019 18:00,39.56784,5.18062,39.90554831,4.28784,1.25062,4.4665,35.28,3.93,35.49821545,39.50784,5.14062,39.84087594,4.28784,1.25062,4.4665,35.22,3.89,35.43417136
15/11/2019 18:30,38.52096,4.46528,38.77889999,3.72096,1.08528,3.876,34.8,3.38,34.96375838,38.47096,4.43528,38.72578562,3.72096,1.08528,3.876,34.75,3.35,34.91110139
15/11/2019 19:00,37.7416,4.0988,37.9635158,3.5616,1.0388,3.71,34.18,3.06,34.31670147,37.6916,4.2688,37.93256337,3.5616,1.0388,3.71,34.13,3.23,34.28249991
15/11/2019 19:30,36.86608,3.97594,37.07985913,4.30608,1.25594,4.4855,32.56,2.72,32.67341427,36.83608,3.95594,37.04789132,4.30608,1.25594,4.4855,32.53,2.7,32.6418581
15/11/2019 20:00,35.37032,3.62176,35.55526237,4.36032,1.27176,4.542,31.01,2.35,31.09891638,35.22032,0.62176,35.22580768,4.36032,1.27176,4.542,30.86,-0.65,30.86684467
15/11/2019 20:30,34.11984,3.01912,34.25315412,4.65984,1.35912,4.854,29.46,1.66,29.50673144,34.07984,2.99912,34.2115509,4.65984,1.35912,4.854,29.42,1.64,29.46567495
15/11/2019 21:00,32.86544,2.72492,32.97821001,4.64544,1.35492,4.839,28.22,1.37,28.25323521,32.82544,2.69492,32.93587869,4.64544,1.35492,4.839,28.18,1.34,28.21184149
15/11/2019 21:30,30.84832,2.09326,30.91925912,4.22832,1.23326,4.4045,26.62,0.86,26.63388819,30.80832,2.07326,30.87800169,4.22832,1.23326,4.4045,26.58,0.84,26.59326983
15/11/2019 22:00,29.63872,1.68796,29.68674674,3.79872,1.10796,3.957,25.84,0.58,25.84650847,29.60872,1.70796,29.65794038,3.79872,1.10796,3.957,25.81,0.6,25.8169731
15/11/2019 22:30,27.73504,0.62522,27.74208615,3.03504,0.88522,3.1615,24.7,-0.26,24.70136838,27.71504,0.57522,27.72100864,3.03504,0.88522,3.1615,24.68,-0.31,24.68194684
15/11/2019 23:00,25.53592,0.15756,25.53640608,2.66592,0.77756,2.777,22.87,-0.62,22.87840248,25.51592,0.12756,25.51623885,2.66592,0.77756,2.777,22.85,-0.65,22.85924321
15/11/2019 23:30,24.30016,3.14088,24.50230404,2.30016,0.67088,2.396,22,2.47,22.1382226,24.25016,-0.35912,24.25281895,2.30016,0.67088,2.396,21.95,-1.03,21.974153
16/11/2019 00:00,22.73536,-0.17552,22.73603751,2.41536,0.70448,2.516,20.32,-0.88,20.33904619,22.72536,-0.22552,22.72647897,2.41536,0.70448,2.516,20.31,-0.93,20.33128132
16/11/2019 00:30,22.89608,2.24594,23.00597153,2.14608,0.62594,2.2355,20.75,1.62,20.81314248,22.75608,-1.02406,22.77911051,2.14608,0.62594,2.2355,20.61,-1.65,20.67594254
16/11/2019 01:00,23.47256,-0.21842,23.47357621,2.06256,0.60158,2.1485,21.41,-0.82,21.42569719,23.45256,-0.25842,23.4539837,2.06256,0.60158,2.1485,21.39,-0.86,21.40728147
16/11/2019 01:30,23.24968,-0.43426,23.25373522,1.69968,0.49574,1.7705,21.55,-0.93,21.57005795,23.22968,-0.46426,23.2343188,1.69968,0.49574,1.7705,21.53,-0.96,21.55139207
16/11/2019 02:00,22.90088,-0.53516,22.9071321,1.25088,0.36484,1.303,21.65,-0.9,21.66869862,22.87088,-0.56516,22.87786174,1.25088,0.36484,1.303,21.62,-0.93,21.63999307
16/11/2019 02:30,22.81624,-0.57818,22.82356457,0.96624,0.28182,1.0065,21.85,-0.86,21.86691794,22.78624,-0.61818,22.79462392,0.96624,0.28182,1.0065,21.82,-0.9,21.83855307
16/11/2019 03:00,22.26472,-0.56404,22.27186337,1.01472,0.29596,1.057,21.25,-0.86,21.26739523,22.23472,-0.60404,22.24292332,1.01472,0.29596,1.057,21.22,-0.9,21.23907719
16/11/2019 03:30,21.81088,-0.69766,21.8220351,0.83088,0.24234,0.8655,20.98,-0.94,21.00104759,21.80088,-0.72766,21.81302037,0.83088,0.24234,0.8655,20.97,-0.97,20.99242244
16/11/2019 04:00,21.42944,-0.81808,21.44504963,0.58944,0.17192,0.614,20.84,-0.99,20.86350162,21.40944,-0.85808,21.42662882,0.58944,0.17192,0.614,20.82,-1.03,20.84546234
16/11/2019 04:30,21.47072,-0.62604,21.47984505,0.63072,0.18396,0.657,20.84,-0.81,20.85573542,21.45072,-0.66604,21.4610577,0.63072,0.18396,0.657,20.82,-0.85,20.83734388
16/11/2019 05:00,21.59,-0.365,21.59308512,0.84,0.245,0.875,20.75,-0.61,20.75896433,21.58,-0.395,21.58361473,0.84,0.245,0.875,20.74,-0.64,20.74987229
16/11/2019 05:30,21.76328,0.19804,21.76418104,0.95328,0.27804,0.993,20.81,-0.08,20.81015377,21.69328,0.20804,21.69427754,0.95328,0.27804,0.993,20.74,-0.07,20.74011813
16/11/2019 06:00,22.48656,0.10858,22.48682215,0.64656,0.18858,0.6735,21.84,-0.08,21.84014652,22.46656,0.22858,22.46772278,0.64656,0.18858,0.6735,21.82,0.04,21.82003666
16/11/2019 06:30,23.75776,0.34018,23.76019534,0.61776,0.18018,0.6435,23.14,0.16,23.14055315,23.73776,-0.58982,23.7450866,0.61776,0.18018,0.6435,23.12,-0.77,23.13281868
16/11/2019 07:00,24.8868,0.8274,24.9005503,0.6768,0.1974,0.705,24.21,0.63,24.21819564,24.8568,0.7974,24.86958691,0.6768,0.1974,0.705,24.18,0.6,24.18744302
16/11/2019 07:30,26.8644,2.4617,26.97695228,0.5544,0.1617,0.5775,26.31,2.3,26.41034078,26.5544,-1.2783,26.58515018,0.5544,0.1617,0.5775,26,-1.44,26.03984639
16/11/2019 08:00,27.93216,4.11188,28.2331918,0.69216,0.20188,0.721,27.24,3.91,27.51918785,27.32216,-0.57812,27.32827565,0.69216,0.20188,0.721,26.63,-0.78,26.64142076
16/11/2019 08:30,28.94616,2.31638,29.03869479,1.01616,0.29638,1.0585,27.93,2.02,28.00295163,28.90616,2.27638,28.99565471,1.01616,0.29638,1.0585,27.89,1.98,27.96019492
16/11/2019 09:00,30.77984,4.33912,31.08418429,1.29984,0.37912,1.354,29.48,3.96,29.74478105,30.35984,1.27912,30.38677398,1.29984,0.37912,1.354,29.06,0.9,29.07393334
16/11/2019 09:30,31.36784,4.00062,31.62192826,3.56784,1.04062,3.7165,27.8,2.96,27.95713862,31.31784,3.96062,31.56728707,3.56784,1.04062,3.7165,27.75,2.92,27.90320591
16/11/2019 10:00,31.256,4.5555,31.58623302,6.156,1.7955,6.4125,25.1,2.76,25.25128908,31.226,4.5155,31.55079739,6.156,1.7955,6.4125,25.07,2.72,25.21712315
16/11/2019 10:30,31.60912,4.95016,31.99438312,7.02912,2.05016,7.322,24.58,2.9,24.75048282,31.57912,4.91016,31.95857461,7.02912,2.05016,7.322,24.55,2.86,24.71602921
16/11/2019 11:00,30.92616,4.49138,31.25059786,6.17616,1.80138,6.4335,24.75,2.69,24.89575466,30.88616,4.45138,31.20528262,6.17616,1.80138,6.4335,24.71,2.65,24.8516921
16/11/2019 11:30,30.52584,3.89212,30.77296713,4.87584,1.42212,5.079,25.65,2.47,25.7686515,30.48584,3.85212,30.72824871,4.87584,1.42212,5.079,25.61,2.43,25.72502672
16/11/2019 12:00,30.39344,3.60392,30.60636265,4.57344,1.33392,4.764,25.82,2.27,25.91959298,30.36344,3.56392,30.57188274,4.57344,1.33392,4.764,25.79,2.23,25.88623186
16/11/2019 12:30,30.5176,4.1518,30.79872324,3.2976,0.9618,3.435,27.22,3.19,27.40628578,30.0876,-0.1282,30.08787312,3.2976,0.9618,3.435,26.79,-1.09,26.81216515
16/11/2019 13:00,29.64528,5.89654,30.22601215,2.52528,0.73654,2.6305,27.12,5.16,27.60652097,28.65528,-1.25346,28.68268178,2.52528,0.73654,2.6305,26.13,-1.99,26.20566733
16/11/2019 13:30,29.36648,1.87564,29.42631769,2.31648,0.67564,2.413,27.05,1.2,27.07660429,29.32648,1.83564,29.38387319,2.31648,0.67564,2.413,27.01,1.16,27.03489782
16/11/2019 14:00,29.23352,1.78686,29.28807881,2.18352,0.63686,2.2745,27.05,1.15,27.07443444,29.19352,1.75686,29.24633596,2.18352,0.63686,2.2745,27.01,1.12,27.03321106
16/11/2019 14:30,28.50672,1.55946,28.54934326,1.98672,0.57946,2.0695,26.52,0.98,26.53810091,28.46672,1.52946,28.50777781,1.98672,0.57946,2.0695,26.48,0.95,26.49703568
16/11/2019 15:00,28.38848,1.29164,28.4178488,1.30848,0.38164,1.363,27.08,0.91,27.09528557,28.34848,1.26164,28.37654055,1.30848,0.38164,1.363,27.04,0.88,27.05431574
16/11/2019 15:30,28.18768,1.08974,28.20873689,0.78768,0.22974,0.8205,27.4,0.86,27.41349303,28.14768,1.06974,28.16800016,0.78768,0.22974,0.8205,27.36,0.84,27.3728917
16/11/2019 16:00,28.84912,1.03766,28.86777551,0.60912,0.17766,0.6345,28.24,0.86,28.25309187,28.80912,1.01766,28.82708842,0.60912,0.17766,0.6345,28.2,0.84,28.21250786
16/11/2019 16:30,30.08616,1.24388,30.11186246,0.59616,0.17388,0.621,29.49,1.07,29.50940528,30.03616,1.21388,30.06067884,0.59616,0.17388,0.621,29.44,1.04,29.45836384
16/11/2019 17:00,31.52168,1.43924,31.55451983,0.51168,0.14924,0.533,31.01,1.29,31.03682007,31.47168,1.40924,31.5032157,0.51168,0.14924,0.533,30.96,1.26,30.98562893
16/11/2019 17:30,32.28512,1.44316,32.31735887,0.52512,0.15316,0.547,31.76,1.29,31.78618725,32.23512,1.41316,32.26608099,0.52512,0.15316,0.547,31.71,1.26,31.73502324
16/11/2019 18:00,32.27648,1.34064,32.3043105,0.51648,0.15064,0.538,31.76,1.19,31.78228595,32.22648,1.30064,32.25271582,0.51648,0.15064,0.538,31.71,1.15,31.73084619
16/11/2019 18:30,31.85032,1.23176,31.87412927,0.52032,0.15176,0.542,31.33,1.08,31.34860922,31.80032,1.20176,31.82301964,0.52032,0.15176,0.542,31.28,1.05,31.29761812
16/11/2019 19:00,30.86232,1.19276,30.88536016,0.59232,0.17276,0.617,30.27,1.02,30.28718046,30.81232,1.17276,30.83463037,0.59232,0.17276,0.617,30.22,1,30.23654081
16/11/2019 19:30,29.92576,1.23168,29.95109593,1.20576,0.35168,1.256,28.72,0.88,28.73347873,29.87576,1.20168,29.89991757,1.20576,0.35168,1.256,28.67,0.85,28.68259751
16/11/2019 20:00,29.26768,0.90224,29.28158345,0.72768,0.21224,0.758,28.54,0.69,28.54833971,29.21768,0.84224,29.22981685,0.72768,0.21224,0.758,28.49,0.63,28.49696475
16/11/2019 20:30,28.75272,1.14496,28.77550765,1.42272,0.41496,1.482,27.33,0.73,27.33974762,28.71272,1.11496,28.73435967,1.42272,0.41496,1.482,27.29,0.7,27.29897617
16/11/2019 21:00,27.94928,0.84354,27.96200658,0.86928,0.25354,0.9055,27.08,0.59,27.08642649,27.91928,0.73354,27.92891471,0.86928,0.25354,0.9055,27.05,0.48,27.05425844
16/11/2019 21:30,26.69648,-0.31936,26.69839012,0.75648,0.22064,0.788,25.94,-0.54,25.94562005,26.67648,-0.34936,26.67876754,0.75648,0.22064,0.788,25.92,-0.57,25.9262666
16/11/2019 22:00,25.77872,-0.45704,25.78277119,0.55872,0.16296,0.582,25.22,-0.62,25.22761978,25.75872,-0.48704,25.76332401,0.55872,0.16296,0.582,25.2,-0.65,25.20838154
16/11/2019 22:30,23.9404,2.8097,24.10471253,0.8904,0.2597,0.9275,23.05,2.55,23.19062311,23.8704,-0.8103,23.88414918,0.8904,0.2597,0.9275,22.98,-1.07,23.0048973
16/11/2019 23:00,22.52136,-0.92002,22.54014403,0.65136,0.18998,0.6785,21.87,-1.11,21.89815061,22.50136,-0.96002,22.5218303,0.65136,0.18998,0.6785,21.85,-1.15,21.88024223
16/11/2019 23:30,21.39152,-1.02914,21.41626151,0.79152,0.23086,0.8245,20.6,-1.26,20.63849801,21.35152,-1.04914,21.37728002,0.79152,0.23086,0.8245,20.56,-1.28,20.59980582
17/11/2019 00:00,20.32936,-1.18602,20.36392697,0.69936,0.20398,0.7285,19.63,-1.39,19.6791514,20.30936,-1.22602,20.34633207,0.69936,0.20398,0.7285,19.61,-1.43,19.66207008
17/11/2019 00:30,20.70456,-1.23992,20.7416539,0.51456,0.15008,0.536,20.19,-1.39,20.23779138,20.69456,-1.27992,20.73410256,0.51456,0.15008,0.536,20.18,-1.43,20.23060306
17/11/2019 01:00,21.22672,-1.14804,21.25774301,0.72672,0.21196,0.757,20.5,-1.36,20.54506267,21.20672,-1.17804,21.23941504,0.72672,0.21196,0.757,20.48,-1.39,20.52711621
17/11/2019 01:30,21.35552,-1.34964,21.39812521,0.51552,0.15036,0.537,20.84,-1.5,20.89391299,21.33552,-1.37964,21.38007999,0.51552,0.15036,0.537,20.82,-1.53,20.87614188
17/11/2019 02:00,20.9196,-1.4722,20.97133846,0.6096,0.1778,0.635,20.31,-1.65,20.37691341,20.9096,0.4978,20.91552478,0.6096,0.1778,0.635,20.3,0.32,20.30252201
17/11/2019 02:30,20.54824,-1.45468,20.59966653,0.49824,0.14532,0.519,20.05,-1.6,20.11373909,20.52824,-1.49468,20.58258258,0.49824,0.14532,0.519,20.03,-1.64,20.09702714
17/11/2019 03:00,19.88192,-1.37194,19.92919874,0.78192,0.22806,0.8145,19.1,-1.6,19.16689855,19.87192,-1.41194,19.92201744,0.78192,0.22806,0.8145,19.09,-1.64,19.16031576
17/11/2019 03:30,19.5688,-1.2291,19.60736138,0.9288,0.2709,0.9675,18.64,-1.5,18.70025668,19.5488,-1.2591,19.58930612,0.9288,0.2709,0.9675,18.62,-1.53,18.68275408
17/11/2019 04:00,19.56648,-1.51936,19.62538138,0.51648,0.15064,0.538,19.05,-1.67,19.12305938,19.55648,-1.55936,19.61855024,0.51648,0.15064,0.538,19.04,-1.71,19.11663412
17/11/2019 04:30,18.9136,-1.6127,18.98223028,0.5736,0.1673,0.5975,18.34,-1.78,18.42617703,18.8836,-1.6627,18.95665899,0.5736,0.1673,0.5975,18.31,-1.83,18.40122279
17/11/2019 05:00,19.05896,-1.48572,19.11678112,0.52896,0.15428,0.551,18.53,-1.64,18.60243264,19.03896,-1.51572,19.09919907,0.52896,0.15428,0.551,18.51,-1.67,18.58518227
17/11/2019 05:30,19.28264,-1.19048,19.31935423,0.75264,0.21952,0.784,18.53,-1.41,18.58356801,19.26264,-1.22048,19.30126605,0.75264,0.21952,0.784,18.51,-1.44,18.56592847
17/11/2019 06:00,19.58344,-1.32858,19.62845503,0.55344,0.16142,0.5765,19.03,-1.49,19.08824245,19.57344,-1.36858,19.6212274,0.55344,0.16142,0.5765,19.02,-1.53,19.08143863
17/11/2019 06:30,20.67768,1.47974,20.7305591,0.54768,0.15974,0.5705,20.13,1.32,20.17323226,20.48768,-1.85026,20.57105962,0.54768,0.15974,0.5705,19.94,-2.01,20.04105037
17/11/2019 07:00,21.63256,1.95908,21.7210876,0.68256,0.19908,0.711,20.95,1.76,21.02379842,21.53256,-1.08092,21.55967366,0.68256,0.19908,0.711,20.85,-1.28,20.88925322
17/11/2019 07:30,22.68032,-0.73824,22.6923316,0.52032,0.15176,0.542,22.16,-0.89,22.17786509,22.64032,-0.76824,22.65335036,0.52032,0.15176,0.542,22.12,-0.92,22.13912374
17/11/2019 08:00,23.29368,3.51274,23.55705564,0.76368,0.22274,0.7955,22.53,3.29,22.76894815,23.08368,-1.12726,23.11118771,0.76368,0.22274,0.7955,22.32,-1.35,22.36078934
17/11/2019 08:30,25.24264,2.89952,25.40862236,0.75264,0.21952,0.784,24.49,2.68,24.63620304,24.95264,-3.32048,25.17260079,0.75264,0.21952,0.784,24.2,-3.54,24.45754689
17/11/2019 09:00,26.28336,0.83598,26.29665141,1.08336,0.31598,1.1285,25.2,0.52,25.20536451,26.24336,0.81598,26.25604249,1.08336,0.31598,1.1285,25.16,0.5,25.16496771
17/11/2019 09:30,27.60968,1.31074,27.64077548,1.33968,0.39074,1.3955,26.27,0.92,26.28610469,27.56968,-1.83926,27.6309633,1.33968,0.39074,1.3955,26.23,-2.23,26.32462345
17/11/2019 10:00,28.88568,1.79624,28.94147521,2.21568,0.64624,2.308,26.67,1.15,26.69478226,28.84568,1.75624,28.89909399,2.21568,0.64624,2.308,26.63,1.11,26.65312364
17/11/2019 10:30,29.464,2.312,29.55457054,3.024,0.882,3.15,26.44,1.43,26.47864234,29.434,2.272,29.52155721,3.024,0.882,3.15,26.41,1.39,26.44655365
17/11/2019 11:00,29.48304,2.13172,29.5600047,2.54304,0.74172,2.649,26.94,1.39,26.97583548,29.45304,2.21172,29.53596571,2.54304,0.74172,2.649,26.91,1.47,26.95012059
17/11/2019 11:30,29.68392,1.73156,29.73438088,2.23392,0.65156,2.327,27.45,1.08,27.47123769,29.65392,1.81156,29.70920263,2.23392,0.65156,2.327,27.42,1.16,27.44452587
17/11/2019 12:00,30.17904,2.06722,30.24975791,2.45904,0.71722,2.5615,27.72,1.35,27.75285391,30.14904,2.02722,30.21711823,2.45904,0.71722,2.5615,27.69,1.31,27.7209704
17/11/2019 12:30,30.76888,2.37134,30.86012362,3.15888,0.92134,3.2905,27.61,1.45,27.64804876,30.72888,2.34134,30.81794833,3.15888,0.92134,3.2905,27.57,1.42,27.60654451
17/11/2019 13:00,31.51936,2.16148,31.59338618,2.43936,0.71148,2.541,29.08,1.45,29.11612783,31.47936,2.13148,31.55143916,2.43936,0.71148,2.541,29.04,1.42,29.0746969
17/11/2019 13:30,31.5828,2.0204,31.64735806,2.3328,0.6804,2.43,29.25,1.34,29.28067793,31.5228,1.9904,31.58557601,2.3328,0.6804,2.43,29.19,1.31,29.21938055
17/11/2019 14:00,31.49248,1.98614,31.55504791,2.35248,0.68614,2.4505,29.14,1.3,29.16898353,31.45248,1.94614,31.51263174,2.35248,0.68614,2.4505,29.1,1.26,29.12726558
17/11/2019 14:30,31.17088,1.89484,31.22841941,2.21088,0.64484,2.303,28.96,1.25,28.98696431,31.14088,1.85484,31.19607088,2.21088,0.64484,2.303,28.93,1.21,28.95529313
17/11/2019 15:00,31.41224,2.06982,31.48035859,2.50224,0.72982,2.6065,28.91,1.34,28.94103834,31.37224,2.03982,31.43848451,2.50224,0.72982,2.6065,28.87,1.31,28.89970588
17/11/2019 15:30,31.29488,1.88684,31.35170935,1.87488,0.54684,1.953,29.42,1.34,29.45050084,31.25488,1.85684,31.30998848,1.87488,0.54684,1.953,29.38,1.31,29.40919074
17/11/2019 16:00,32.40528,2.06654,32.47110653,1.56528,0.45654,1.6305,30.84,1.61,30.88199637,32.34528,2.02654,32.40870258,1.56528,0.45654,1.6305,30.78,1.57,30.8200146
17/11/2019 16:30,34.12912,2.45016,34.21695656,2.22912,0.65016,2.322,31.9,1.8,31.95074334,34.08912,2.41016,34.17421504,2.22912,0.65016,2.322,31.86,1.76,31.90857565
17/11/2019 17:00,35.3756,2.8108,35.48709162,2.0256,0.5908,2.11,33.35,2.22,33.42380738,35.3256,2.7608,35.43331811,2.0256,0.5908,2.11,33.3,2.17,33.3706293
17/11/2019 17:30,35.6012,2.5966,35.69576688,2.2512,0.6566,2.345,33.35,1.94,33.40637813,35.5512,2.5466,35.6422922,2.2512,0.6566,2.345,33.3,1.89,33.35359201
17/11/2019 18:00,35.22272,2.41496,35.30541086,2.62272,0.76496,2.732,32.6,1.65,32.64172943,35.17272,2.37496,35.25281077,2.62272,0.76496,2.732,32.55,1.61,32.58979288
17/11/2019 18:30,34.04264,1.97452,34.09985436,2.07264,0.60452,2.159,31.97,1.37,31.99934062,33.98264,1.95452,34.03880095,2.07264,0.60452,2.159,31.91,1.35,31.93854411
17/11/2019 19:00,32.92472,1.81596,32.97476153,2.45472,0.71596,2.557,30.47,1.1,30.48984913,32.86472,1.78596,32.91321124,2.45472,0.71596,2.557,30.41,1.07,30.42881858
17/11/2019 19:30,32.03992,1.82956,32.09211373,2.80992,0.81956,2.927,29.23,1.01,29.24744433,31.98992,1.79956,32.04049622,2.80992,0.81956,2.927,29.18,0.98,29.19645184
17/11/2019 20:00,31.00792,1.50106,31.04423109,2.43792,0.71106,2.5395,28.57,0.79,28.58092021,30.97792,1.47106,31.01282872,2.43792,0.71106,2.5395,28.54,0.76,28.55011734
17/11/2019 20:30,30.57344,1.34142,30.60285348,2.23344,0.65142,2.3265,28.34,0.69,28.34839854,30.54344,1.29142,30.57072934,2.23344,0.65142,2.3265,28.31,0.64,28.31723327
17/11/2019 21:00,29.33096,1.14778,29.35340889,2.22096,0.64778,2.3135,27.11,0.5,27.11461045,29.29096,1.01778,29.30863719,2.22096,0.64778,2.3135,27.07,0.37,27.07252851
17/11/2019 21:30,27.93552,0.47786,27.93960679,2.25552,0.65786,2.3495,25.68,-0.18,25.68063083,27.90552,0.39786,27.90835608,2.25552,0.65786,2.3495,25.65,-0.26,25.6513177
17/11/2019 22:00,26.53376,3.17318,26.72282715,2.03376,0.59318,2.1185,24.5,2.58,24.63547036,26.49376,-0.12682,26.49406353,2.03376,0.59318,2.1185,24.46,-0.72,24.4705946
17/11/2019 22:30,24.95624,-0.16068,24.95675726,1.98624,0.57932,2.069,22.97,-0.74,22.9819168,24.93624,-0.19068,24.93696903,1.98624,0.57932,2.069,22.95,-0.77,22.96291358
17/11/2019 23:00,23.43912,-0.19734,23.43995071,2.16912,0.63266,2.2595,21.27,-0.83,21.28618801,23.41912,-0.20734,23.42003782,2.16912,0.63266,2.2595,21.25,-0.84,21.26659587
17/11/2019 23:30,22.18504,2.67022,22.34515775,1.71504,0.50022,1.7865,20.47,2.17,20.5846982,22.12504,-0.77978,22.13877711,1.71504,0.50022,1.7865,20.41,-1.28,20.4500978
18/11/2019 00:00,21.69424,-0.53418,21.70081559,1.97424,0.57582,2.0565,19.72,-1.11,19.75121515,21.66424,-0.57418,21.67184758,1.97424,0.57582,2.0565,19.69,-1.15,19.72355445
18/11/2019 00:30,21.45136,-0.64502,21.46105535,1.73136,0.50498,1.8035,19.72,-1.15,19.75350349,21.42136,-0.68502,21.43231011,1.73136,0.50498,1.8035,19.69,-1.19,19.7259271
18/11/2019 01:00,22.0404,-0.5978,22.04850555,1.7904,0.5222,1.865,20.25,-1.12,20.28094919,22.0204,-0.6378,22.0296347,1.7904,0.5222,1.865,20.23,-1.16,20.26323025
18/11/2019 01:30,22.31912,-0.74234,22.3314618,1.80912,0.52766,1.8845,20.51,-1.27,20.54928223,22.29912,-0.78234,22.31283955,1.80912,0.52766,1.8845,20.49,-1.31,20.53183382
18/11/2019 02:00,22.4856,-0.5542,22.49242861,1.9056,0.5558,1.985,20.58,-1.11,20.60991266,22.4756,-0.5942,22.48345323,1.9056,0.5558,1.985,20.57,-1.15,20.60212125
18/11/2019 02:30,21.97992,-0.58794,21.98778199,1.78992,0.52206,1.8645,20.19,-1.11,20.22048961,21.96992,-0.62794,21.978892,1.78992,0.52206,1.8645,20.18,-1.15,20.21274103
18/11/2019 03:00,21.868,-0.676,21.87844601,1.488,0.434,1.55,20.38,-1.11,20.41020578,21.848,-0.716,21.85972918,1.488,0.434,1.55,20.36,-1.15,20.39245204
18/11/2019 03:30,21.31,-0.555,21.31722602,1.8,0.525,1.875,19.51,-1.08,19.5398695,21.3,-0.595,21.30830883,1.8,0.525,1.875,19.5,-1.12,19.53213762
18/11/2019 04:00,21.30176,-0.61282,21.31057314,1.36176,0.39718,1.4185,19.94,-1.01,19.96556285,21.29176,-0.65282,21.3017656,1.36176,0.39718,1.4185,19.93,-1.05,19.95764014
18/11/2019 04:30,21.47624,-0.25818,21.47779182,1.44624,0.42182,1.5065,20.03,-0.68,20.04153936,21.46624,-0.29818,21.46831086,1.44624,0.42182,1.5065,20.02,-0.72,20.03294287
18/11/2019 05:00,22.13888,0.36634,22.14191077,1.59888,0.46634,1.6655,20.54,-0.1,20.54024343,22.12888,0.41634,22.13279623,1.59888,0.46634,1.6655,20.53,-0.05,20.53006089
18/11/2019 05:30,22.85576,0.81668,22.87034611,1.80576,0.52668,1.881,21.05,0.29,21.05199753,22.83576,0.88668,22.85296778,1.80576,0.52668,1.881,21.03,0.36,21.03308109
18/11/2019 06:00,24.61,1.265,24.64249024,2.28,0.665,2.375,22.33,0.6,22.33805945,24.58,1.045,24.60220366,2.28,0.665,2.375,22.3,0.38,22.30323743
18/11/2019 06:30,29.1592,2.3331,29.25238965,1.9992,0.5831,2.0825,27.16,1.75,27.21632047,29.1292,3.1331,29.29721161,1.9992,0.5831,2.0825,27.13,2.55,27.24957614
18/11/2019 07:00,33.5068,4.8049,33.84955997,2.1768,0.6349,2.2675,31.33,4.17,31.60629368,33.4768,4.7649,33.81420427,2.1768,0.6349,2.2675,31.3,4.13,31.57129867
18/11/2019 07:30,36.49656,5.78608,36.95236953,2.38656,0.69608,2.486,34.11,5.09,34.48768186,36.44656,5.73608,36.89518057,2.38656,0.69608,2.486,34.06,5.04,34.43087568
18/11/2019 08:00,37.53936,6.55148,38.1067637,2.43936,0.71148,2.541,35.1,5.84,35.58251818,37.46936,6.42148,38.01563289,2.43936,0.71148,2.541,35.03,5.71,35.49232311
18/11/2019 08:30,38.1996,7.2778,38.88670484,3.4896,1.0178,3.635,34.71,6.26,35.26998299,38.1596,7.2278,38.83807623,3.4896,1.0178,3.635,34.67,6.21,35.22176884
18/11/2019 09:00,38.33784,7.84812,39.13288851,4.34784,1.26812,4.529,33.99,6.58,34.62104129,38.27784,7.79812,39.06409746,4.34784,1.26812,4.529,33.93,6.53,34.55265258
18/11/2019 09:30,38.2136,8.7048,39.19250908,6.6336,1.9348,6.91,31.58,6.77,32.29751229,38.1736,8.6548,39.14242328,6.6336,1.9348,6.91,31.54,6.72,32.24794567
18/11/2019 10:00,38.36248,9.83364,39.60278207,8.89248,2.59364,9.263,29.47,7.24,30.3463095,38.32248,9.78364,39.55163821,8.89248,2.59364,9.263,29.43,7.19,30.29556073
18/11/2019 10:30,37.1604,10.0547,38.49665336,11.0904,3.2347,11.5525,26.07,6.82,26.94730599,37.1204,10.0047,38.44500121,11.0904,3.2347,11.5525,26.03,6.77,26.89598111
18/11/2019 11:00,37.71696,10.88328,39.25576206,12.93696,3.77328,13.476,24.78,7.11,25.77984678,37.68696,10.83328,39.21309615,12.93696,3.77328,13.476,24.75,7.06,25.73725121
18/11/2019 11:30,37.76456,11.24258,39.4025075,13.89456,4.05258,14.4735,23.87,7.19,24.9293602,37.73456,11.18258,39.35666543,13.89456,4.05258,14.4735,23.84,7.13,24.88337799
18/11/2019 12:00,38.31152,11.60836,40.03156987,14.29152,4.16836,14.887,24.02,7.44,25.14585453,38.28152,11.54836,39.98548977,14.29152,4.16836,14.887,23.99,7.38,25.09949203
18/11/2019 12:30,38.55488,11.35684,40.19274296,13.87488,4.04684,14.453,24.68,7.31,25.73982323,38.52488,11.29684,40.1470419,13.87488,4.04684,14.453,24.65,7.25,25.69406546
18/11/2019 13:00,37.48528,10.95904,39.05440787,13.26528,3.86904,13.818,24.22,7.09,25.23641219,37.45528,10.89904,39.00880763,13.26528,3.86904,13.818,24.19,7.03,25.19081182
18/11/2019 13:30,37.05952,9.30736,38.21040399,8.69952,2.53736,9.062,28.36,6.77,29.15686026,37.01952,9.24736,38.15702462,8.69952,2.53736,9.062,28.32,6.71,29.10406329
18/11/2019 14:00,37.39192,8.78306,38.40960589,6.90192,2.01306,7.1895,30.49,6.77,31.23256314,37.33192,8.72306,38.33750157,6.90192,2.01306,7.1895,30.43,6.71,31.16101731
18/11/2019 14:30,36.83448,7.89964,37.67204838,5.00448,1.45964,5.213,31.83,6.44,32.47495189,36.77448,7.84964,37.60291514,5.00448,1.45964,5.213,31.77,6.39,32.4062494
18/11/2019 15:00,36.91264,7.55202,37.67726102,3.81264,1.11202,3.9715,33.1,6.44,33.72067022,36.85264,7.50202,37.60847483,3.81264,1.11202,3.9715,33.04,6.39,33.65224658
18/11/2019 15:30,38.86224,7.35482,39.55208054,2.38224,0.69482,2.4815,36.48,6.66,37.08296105,38.81224,7.30482,39.49367505,2.38224,0.69482,2.4815,36.43,6.61,37.024816
18/11/2019 16:00,39.8308,7.0644,40.45242114,1.1808,0.3444,1.23,38.65,6.72,39.22984706,39.7808,7.0144,40.39447804,1.1808,0.3444,1.23,38.6,6.67,39.17204233
18/11/2019 16:30,40.9324,6.7182,41.48006245,0.7824,0.2282,0.815,40.15,6.49,40.67115194,40.8624,6.6882,41.40613183,0.7824,0.2282,0.815,40.08,6.46,40.59726592
18/11/2019 17:00,41.65872,6.81796,42.21295454,0.67872,0.19796,0.707,40.98,6.62,41.51126112,41.59872,6.76796,42.14568529,0.67872,0.19796,0.707,40.92,6.57,41.44407437
18/11/2019 17:30,46.128,9.2365,47.0436533,5.508,1.6065,5.7375,40.62,7.63,41.33039197,46.068,9.2965,46.99665452,5.508,1.6065,5.7375,40.56,7.69,41.28255927
18/11/2019 18:00,46.86864,8.90002,47.70618169,5.58864,1.63002,5.8215,41.28,7.27,41.91528719,46.72864,8.08002,47.42206785,5.58864,1.63002,5.8215,41.14,6.45,41.64255155
18/11/2019 18:30,46.0032,6.0451,46.39868149,0.9432,0.2751,0.9825,45.06,5.77,45.42792643,45.9332,6.0051,46.32407677,0.9432,0.2751,0.9825,44.99,5.73,45.35342324
18/11/2019 19:00,46.82576,6.05168,47.21519491,0.96576,0.28168,1.006,45.86,5.77,46.22155882,46.74576,6.01168,47.13073704,0.96576,0.28168,1.006,45.78,5.73,46.13720083
18/11/2019 19:30,44.89728,5.83004,45.27422134,1.09728,0.32004,1.143,43.8,5.51,44.14521605,44.81728,5.78004,45.18846588,1.09728,0.32004,1.143,43.72,5.46,44.0596187
18/11/2019 20:00,43.55488,5.55184,43.90729437,1.03488,0.30184,1.078,42.52,5.25,42.84288622,43.39488,5.01184,43.68333951,1.03488,0.30184,1.078,42.36,4.71,42.62104762
18/11/2019 20:30,43.71096,4.85528,43.97978818,0.84096,0.24528,0.876,42.87,4.61,43.11715436,43.63096,4.81528,43.89587215,0.84096,0.24528,0.876,42.79,4.57,43.03334753
18/11/2019 21:00,41.45688,4.52784,41.70340795,0.74688,0.21784,0.778,40.71,4.31,40.9375158,41.37688,4.47784,41.61847246,0.74688,0.21784,0.778,40.63,4.26,40.85271717
18/11/2019 21:30,38.95416,3.91788,39.15068792,1.12416,0.32788,1.171,37.83,3.59,37.99996053,38.88416,3.86788,39.0760591,1.12416,0.32788,1.171,37.76,3.54,37.92557448
18/11/2019 22:00,36.2448,2.6639,36.34256307,0.9048,0.2639,0.9425,35.34,2.4,35.42140031,36.1648,0.7739,36.1730795,0.9048,0.2639,0.9425,35.26,0.51,35.26368812
18/11/2019 22:30,31.90064,1.19102,31.9228658,0.86064,0.25102,0.8965,31.04,0.94,31.05422999,31.85064,1.15102,31.87143102,0.86064,0.25102,0.8965,30.99,0.9,31.00306598
18/11/2019 23:00,29.7752,1.0486,29.79365867,0.7152,0.2086,0.745,29.06,0.84,29.07213786,29.5752,-1.4914,29.61277983,0.7152,0.2086,0.745,28.86,-1.7,28.91002594
18/11/2019 23:30,27.4536,0.1698,27.4541251,0.7536,0.2198,0.785,26.7,-0.05,26.70004682,27.4236,-0.2802,27.42503143,0.7536,0.2198,0.785,26.67,-0.5,26.6746865
19/11/2019 00:00,26.41392,0.05906,26.41398603,1.09392,0.31906,1.1395,25.32,-0.26,25.32133488,26.38392,-0.18094,26.38454043,1.09392,0.31906,1.1395,25.29,-0.5,25.29494218
19/11/2019 00:30,26.74792,-0.39644,26.75085772,0.69792,0.20356,0.727,26.05,-0.6,26.05690887,26.70792,-0.43644,26.71148574,0.69792,0.20356,0.727,26.01,-0.64,26.0178727
19/11/2019 01:00,28.10728,-0.29496,28.10882762,0.73728,0.21504,0.768,27.37,-0.51,27.37475114,28.06728,-0.33496,28.06927867,0.73728,0.21504,0.768,27.33,-0.55,27.33553365
19/11/2019 01:30,28.20096,-0.40972,28.20393617,0.72096,0.21028,0.751,27.48,-0.62,27.48699329,28.17096,-0.44972,28.17454943,0.72096,0.21028,0.751,27.45,-0.66,27.45793328
19/11/2019 02:00,27.84016,-0.25662,27.84134269,0.80016,0.23338,0.8335,27.04,-0.49,27.04443935,27.80016,0.05338,27.80021125,0.80016,0.23338,0.8335,27,-0.18,27.00059999
19/11/2019 02:30,27.9556,-0.3592,27.95790758,0.5856,0.1708,0.61,27.37,-0.53,27.37513105,27.9256,-0.3892,27.92831201,0.5856,0.1708,0.61,27.34,-0.56,27.34573459
19/11/2019 03:00,27.54528,-0.33596,27.54732872,0.66528,0.19404,0.693,26.88,-0.53,26.88522457,27.49528,-0.36596,27.49771534,0.66528,0.19404,0.693,26.83,-0.56,26.83584357
19/11/2019 03:30,26.96736,-0.24202,26.96844599,0.98736,0.28798,1.0285,25.98,-0.53,25.98540552,26.93736,-0.27202,26.93873343,0.98736,0.28798,1.0285,25.95,-0.56,25.95604169
19/11/2019 04:00,27.01344,-0.26358,27.01472589,0.67344,0.19642,0.7015,26.34,-0.46,26.3440164,26.98344,-0.28358,26.98493009,0.67344,0.19642,0.7015,26.31,-0.48,26.3143782
19/11/2019 04:30,27.29744,0.24092,27.29850313,0.75744,0.22092,0.789,26.54,0.02,26.54000754,27.25744,0.24092,27.25850469,0.75744,0.22092,0.789,26.5,0.02,26.50000755
19/11/2019 05:00,27.4956,0.7133,27.50485078,0.7656,0.2233,0.7975,26.73,0.49,26.73449083,27.4556,0.3533,27.45787305,0.7656,0.2233,0.7975,26.69,0.13,26.6903166
19/11/2019 05:30,27.93192,0.74056,27.94173552,0.72192,0.21056,0.752,27.21,0.53,27.21516122,27.89192,0.70056,27.90071658,0.72192,0.21056,0.752,27.17,0.49,27.17441812
19/11/2019 06:00,29.79504,1.27772,29.82242406,0.81504,0.23772,0.849,28.98,1.04,28.99865514,29.74504,1.22772,29.77036615,0.81504,0.23772,0.849,28.93,0.99,28.94693421
19/11/2019 06:30,34.78272,3.98996,35.01081821,0.82272,0.23996,0.857,33.96,3.75,34.16641772,34.72272,2.93996,34.8469604,0.82272,0.23996,0.857,33.9,2.7,34.00735215
19/11/2019 07:00,39.56512,5.42066,39.93472518,0.82512,0.24066,0.8595,38.74,5.18,39.08477965,39.53512,5.62066,39.93266247,0.82512,0.24066,0.8595,38.71,5.38,39.0820739
19/11/2019 07:30,43.60048,7.58764,44.25578083,1.26048,0.36764,1.313,42.34,7.22,42.95118159,43.50048,7.45764,44.13511249,1.26048,0.36764,1.313,42.24,7.09,42.83089656
19/11/2019 08:00,44.11736,8.12298,44.85893732,1.34736,0.39298,1.4035,42.77,7.73,43.46292443,44.68736,8.37298,45.46500784,1.34736,0.39298,1.4035,43.34,7.98,44.06853753
19/11/2019 08:30,44.8152,8.5811,45.62934832,1.6152,0.4711,1.6825,43.2,8.11,43.95465959,44.7252,8.5211,45.52968988,1.6152,0.4711,1.6825,43.11,8.05,43.85515477
19/11/2019 09:00,44.31008,8.67294,45.15089233,1.93008,0.56294,2.0105,42.38,8.11,43.14900346,44.24008,8.61294,45.07069351,1.93008,0.56294,2.0105,42.31,8.05,43.06899813
19/11/2019 09:30,44.46608,8.81094,45.33061807,2.74608,0.80094,2.8605,41.72,8.01,42.48197853,44.39608,8.75094,45.25031348,2.74608,0.80094,2.8605,41.65,7.95,42.40194571
19/11/2019 10:00,40.30552,8.58786,41.21026913,4.17552,1.21786,4.3495,36.13,7.37,36.87402609,40.24552,8.52786,41.13910884,4.17552,1.21786,4.3495,36.07,7.31,36.80327431
19/11/2019 10:30,38.36664,8.34902,39.26455399,5.75664,1.67902,5.9965,32.61,6.67,33.28514684,38.29664,8.28902,39.18342108,5.75664,1.67902,5.9965,32.54,6.61,33.20457348
19/11/2019 11:00,38.32888,9.29384,39.43955507,8.13888,2.37384,8.478,30.19,6.92,30.97293173,38.28888,9.23384,39.386573,8.13888,2.37384,8.478,30.15,6.86,30.92057729
19/11/2019 11:30,38.22992,8.80456,39.23069028,6.28992,1.83456,6.552,31.94,6.97,32.69165796,38.16992,8.75456,39.16101523,6.28992,1.83456,6.552,31.88,6.92,32.62239721
19/11/2019 12:00,38.92808,9.35944,40.03741412,7.19808,2.09944,7.498,31.73,7.26,32.54996928,38.87808,9.29944,39.97480067,7.19808,2.09944,7.498,31.68,7.2,32.48788082
19/11/2019 12:30,38.65216,8.26188,39.52528474,5.73216,1.67188,5.971,32.92,6.59,33.57312169,38.60216,8.20188,39.46387705,5.73216,1.67188,5.971,32.87,6.53,33.51235295
19/11/2019 13:00,39.08352,8.37936,39.97168009,5.48352,1.59936,5.712,33.6,6.78,34.27722859,39.04352,8.31936,39.92002261,5.48352,1.59936,5.712,33.56,6.72,34.2261888
19/11/2019 13:30,38.7652,7.8111,39.54432974,4.0152,1.1711,4.1825,34.75,6.64,35.37869557,38.7152,7.7811,39.48939387,4.0152,1.1711,4.1825,34.7,6.61,35.32395929
19/11/2019 14:00,38.3296,7.4428,39.04553122,2.8896,0.8428,3.01,35.44,6.6,36.04932177,38.2596,7.3828,38.96540425,2.8896,0.8428,3.01,35.37,6.54,35.96954962
19/11/2019 14:30,38.58128,7.50704,39.30484469,3.52128,1.02704,3.668,35.06,6.48,35.65380765,38.53128,7.46704,39.24813658,3.52128,1.02704,3.668,35.01,6.44,35.59738333
19/11/2019 15:00,38.51912,7.68266,39.27780379,3.36912,0.98266,3.5095,35.15,6.7,35.78285204,38.46912,7.63266,39.21900932,3.36912,0.98266,3.5095,35.1,6.65,35.72439643
19/11/2019 15:30,39.19992,7.16956,39.85017338,2.08992,0.60956,2.177,37.11,6.56,37.68535127,39.13992,7.11956,39.78217531,2.08992,0.60956,2.177,37.05,6.51,37.61758365
19/11/2019 16:00,39.73736,6.80298,40.31548482,1.58736,0.46298,1.6535,38.15,6.34,38.673222,39.67736,6.75298,40.2479271,1.58736,0.46298,1.6535,38.09,6.29,38.60585707
19/11/2019 16:30,40.15472,6.27596,40.64220974,1.25472,0.36596,1.307,38.9,5.91,39.34638611,40.09472,6.23596,40.5767639,1.25472,0.36596,1.307,38.84,5.87,39.2810705
19/11/2019 17:00,41.21312,5.87216,41.62935891,1.17312,0.34216,1.222,40.04,5.53,40.42007546,41.13312,5.82216,41.54312347,1.17312,0.34216,1.222,39.96,5.48,40.3340055
19/11/2019 17:30,41.48456,7.33008,42.12717402,5.79456,1.69008,6.036,35.69,5.64,36.13288945,41.42456,7.29008,42.06113928,5.79456,1.69008,6.036,35.63,5.6,36.06739386
19/11/2019 18:00,41.04824,7.26282,41.68580767,5.83824,1.70282,6.0815,35.21,5.56,35.64628592,40.91824,6.71282,41.46521816,5.83824,1.70282,6.0815,35.08,5.01,35.43594926
19/11/2019 18:30,40.69056,5.54808,41.06705328,2.05056,0.59808,2.136,38.64,4.95,38.95577107,40.64056,5.50808,41.01212092,2.05056,0.59808,2.136,38.59,4.91,38.90110795
19/11/2019 19:00,41.27768,5.12474,41.59458891,1.14768,0.33474,1.1955,40.13,4.79,40.41486113,41.21768,5.08474,41.53013033,1.14768,0.33474,1.1955,40.07,4.75,40.35055638
19/11/2019 19:30,39.55992,4.65706,39.83309526,1.18992,0.34706,1.2395,38.37,4.31,38.61130663,39.48992,4.61706,39.75891126,1.18992,0.34706,1.2395,38.3,4.27,38.53729233
19/11/2019 20:00,39.34296,4.49628,39.59905347,1.15296,0.33628,1.201,38.19,4.16,38.41590426,39.29296,4.45628,39.54484969,1.15296,0.33628,1.201,38.14,4.12,38.36188212
19/11/2019 20:30,37.76312,3.83466,37.95731615,0.87312,0.25466,0.9095,36.89,3.58,37.06330395,37.70312,3.79466,37.89359711,0.87312,0.25466,0.9095,36.83,3.54,36.99973649
19/11/2019 21:00,36.47616,3.45388,36.6393168,1.07616,0.31388,1.121,35.4,3.14,35.53898704,36.42616,3.42388,36.58672009,1.07616,0.31388,1.121,35.35,3.11,35.48654111
19/11/2019 21:30,32.9536,2.5173,33.04960744,1.5336,0.4473,1.5975,31.42,2.07,31.48811363,32.8936,0.3573,32.89554049,1.5336,0.4473,1.5975,31.36,-0.09,31.36012915
19/11/2019 22:00,30.33312,1.45466,30.36797992,1.59312,0.46466,1.6595,28.74,0.99,28.75704609,30.29312,1.41466,30.32613365,1.59312,0.46466,1.6595,28.7,0.95,28.71571869
19/11/2019 22:30,27.97208,0.63394,27.97926267,1.52208,0.44394,1.5855,26.45,0.19,26.45068241,27.94208,-1.11606,27.9643599,1.52208,0.44394,1.5855,26.42,-1.56,26.46601594
19/11/2019 23:00,25.66088,0.47234,25.66522681,1.79088,0.52234,1.8655,23.87,-0.05,23.87005237,25.64088,0.50234,25.64580029,1.79088,0.52234,1.8655,23.85,-0.02,23.85000839
19/11/2019 23:30,23.97432,-0.23124,23.97543517,1.26432,0.36876,1.317,22.71,-0.6,22.71792464,23.94432,-0.26124,23.94574506,1.26432,0.36876,1.317,22.68,-0.63,22.68874831
20/11/2019 00:00,22.83512,-0.28684,22.83692148,1.48512,0.43316,1.547,21.35,-0.72,21.36213707,22.80512,-0.32684,22.80746199,1.48512,0.43316,1.547,21.32,-0.76,21.33354167
20/11/2019 00:30,23.13288,-0.40166,23.13636678,1.50288,0.43834,1.5655,21.63,-0.84,21.64630453,23.10288,-0.43166,23.10691227,1.50288,0.43834,1.5655,21.6,-0.87,21.61751373
20/11/2019 01:00,23.99136,-0.29252,23.99314324,1.43136,0.41748,1.491,22.56,-0.71,22.57116966,23.97136,-0.32252,23.97352956,1.43136,0.41748,1.491,22.54,-0.74,22.55214402
20/11/2019 01:30,24.7648,-0.1136,24.76506055,2.0448,0.5964,2.13,22.72,-0.71,22.73109104,24.7348,-0.1436,24.73521684,2.0448,0.5964,2.13,22.69,-0.74,22.70206378
20/11/2019 02:00,24.69792,0.00606,24.69792074,1.83792,0.53606,1.9145,22.86,-0.53,22.86614309,24.67792,-0.02394,24.67793161,1.83792,0.53606,1.9145,22.84,-0.56,22.84686412
20/11/2019 02:30,24.31168,-0.18326,24.31237069,1.77168,0.51674,1.8455,22.54,-0.7,22.55086695,24.28168,-0.20326,24.28253072,1.77168,0.51674,1.8455,22.51,-0.72,22.52151194
20/11/2019 03:00,23.73632,-0.57274,23.74322889,1.63632,0.47726,1.7045,22.1,-1.05,22.12492938,23.76632,2.37726,23.88491849,1.63632,0.47726,1.7045,22.13,1.9,22.21141373
20/11/2019 03:30,23.10872,-0.30204,23.11069381,1.87872,0.54796,1.957,21.23,-0.85,21.2470092,23.08872,-0.32204,23.09096579,1.87872,0.54796,1.957,21.21,-0.87,21.2278355
20/11/2019 04:00,23.3824,-0.2718,23.38397967,1.9824,0.5782,2.065,21.4,-0.85,21.41687419,23.3724,-0.2918,23.37422146,1.9824,0.5782,2.065,21.39,-0.87,21.40768554
20/11/2019 04:30,23.80968,0.15074,23.81015717,2.29968,0.67074,2.3955,21.51,-0.52,21.51628453,23.78968,0.12074,23.78998639,2.29968,0.67074,2.3955,21.49,-0.55,21.49703701
20/11/2019 05:00,24.1656,0.7008,24.17575943,2.2656,0.6608,2.36,21.9,0.04,21.90003653,24.1456,0.6108,24.15332433,2.2656,0.6608,2.36,21.88,-0.05,21.88005713
20/11/2019 05:30,25.2128,0.8554,25.2273065,2.2128,0.6454,2.305,23,0.21,23.00095868,25.1828,0.4954,25.18767232,2.2128,0.6454,2.305,22.97,-0.15,22.97048976
20/11/2019 06:00,26.5296,1.4553,26.56948577,2.1096,0.6153,2.1975,24.42,0.84,24.4344429,26.4996,1.4153,26.53736751,2.1096,0.6153,2.1975,24.39,0.8,24.4031166
20/11/2019 06:30,30.33504,0.99022,30.35119746,2.43504,0.71022,2.5365,27.9,0.28,27.90140498,30.28504,3.14022,30.4474076,2.43504,0.71022,2.5365,27.85,2.43,27.95581156
20/11/2019 07:00,33.6212,3.9616,33.85379394,2.1312,0.6216,2.22,31.49,3.34,31.66663386,33.5612,3.9216,33.78954116,2.1312,0.6216,2.22,31.43,3.3,31.60276728
20/11/2019 07:30,37.2844,5.7392,37.72353244,2.2944,0.6692,2.39,34.99,5.07,35.35540977,37.1844,5.5192,37.59177,2.2944,0.6692,2.39,34.89,4.85,35.22548225
20/11/2019 08:00,39.49696,7.15078,40.1390521,3.15696,0.92078,3.2885,36.34,6.23,36.87015731,39.41696,7.10078,40.05143958,3.15696,0.92078,3.2885,36.26,6.18,36.78287645
20/11/2019 08:30,38.8712,7.4066,39.5705435,3.9312,1.1466,4.095,34.94,6.26,35.49635474,38.8112,7.3566,39.50226334,3.9312,1.1466,4.095,34.88,6.21,35.42849842
20/11/2019 09:00,38.26608,7.74844,39.04268435,4.48608,1.30844,4.673,33.78,6.44,34.38839921,38.19608,7.69844,38.96416951,4.48608,1.30844,4.673,33.71,6.39,34.31029292
20/11/2019 09:30,38.70608,8.61594,39.65343681,6.46608,1.88594,6.7355,32.24,6.73,32.93494345,38.64608,8.56594,39.58402238,6.46608,1.88594,6.7355,32.18,6.68,32.86601284
