Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 10:00,38.23008,8.94544,39.26270385,7.87008,2.29544,8.198,30.36,6.65,31.07976995,38.18008,8.89544,39.20264483,7.87008,2.29544,8.198,30.31,6.6,31.02025306
20/11/2019 10:30,38.36224,9.31232,39.47633166,9.40224,2.74232,9.794,28.96,6.57,29.69590039,38.32224,9.26232,39.42568516,9.40224,2.74232,9.794,28.92,6.52,29.64585637
20/11/2019 11:00,39.04504,10.67772,40.47874569,11.85504,3.45772,12.349,27.19,7.22,28.13226795,39.01504,10.62772,40.43663906,11.85504,3.45772,12.349,27.16,7.17,28.09046991
20/11/2019 11:30,39.2292,11.3881,40.84873259,13.1592,3.8381,13.7075,26.07,7.55,27.14124905,39.1892,11.3381,40.79639578,13.1592,3.8381,13.7075,26.03,7.5,27.08894424
20/11/2019 12:00,38.61056,10.56058,40.02875458,11.83056,3.45058,12.3235,26.78,7.11,27.70776967,38.57056,10.51058,39.97699827,11.83056,3.45058,12.3235,26.74,7.06,27.65630489
20/11/2019 12:30,39.6728,10.1354,40.94700713,10.3728,3.0254,10.805,29.3,7.11,30.15032504,39.6228,10.1054,40.89114072,10.3728,3.0254,10.805,29.25,7.08,30.09466564
20/11/2019 13:00,39.10112,9.69866,40.28599746,9.80112,2.85866,10.2095,29.3,6.84,30.08779819,39.05112,9.64866,40.22544733,9.80112,2.85866,10.2095,29.25,6.79,30.02776382
20/11/2019 13:30,39.22408,9.63744,40.39070068,9.21408,2.68744,9.598,30.01,6.95,30.80426269,39.16408,9.58744,40.32051795,9.21408,2.68744,9.598,29.95,6.9,30.73454896
20/11/2019 14:00,38.51896,8.77178,39.5051187,7.54896,2.20178,7.8635,30.97,6.57,31.65921351,38.45896,8.72178,39.43553031,7.54896,2.20178,7.8635,30.91,6.52,31.59016461
20/11/2019 14:30,39.62168,7.84174,40.39022669,6.21168,1.81174,6.4705,33.41,6.03,33.94980118,39.56168,7.79174,40.32167825,6.21168,1.81174,6.4705,33.35,5.98,33.88189635
20/11/2019 15:00,39.19552,7.62536,39.9303757,4.47552,1.30536,4.662,34.72,6.32,35.29051997,39.12552,7.57536,39.85213162,4.47552,1.30536,4.662,34.65,6.27,35.21271645
20/11/2019 15:30,39.9728,7.3954,40.65115842,3.1728,0.9254,3.305,36.8,6.47,37.36443362,39.9028,7.3554,40.57505831,3.1728,0.9254,3.305,36.73,6.43,37.28857466
20/11/2019 16:00,40.7132,7.7201,41.4386848,2.9832,0.8701,3.1075,37.73,6.85,38.34677822,40.5532,7.0901,41.16833186,2.9832,0.8701,3.1075,37.57,6.22,38.0814036
20/11/2019 16:30,41.632,7.4435,42.29218741,1.932,0.5635,2.0125,39.7,6.88,40.29174109,41.562,7.4435,42.22328192,1.932,0.5635,2.0125,39.63,6.88,40.22277091
20/11/2019 17:00,43.96144,7.87292,44.660845,2.58144,0.75292,2.689,41.38,7.12,41.98807926,43.89144,8.05292,44.62407451,2.58144,0.75292,2.689,41.31,7.3,41.95004291
20/11/2019 17:30,43.89184,9.15012,44.83545823,7.13184,2.08012,7.429,36.76,7.07,37.43370807,43.82184,9.18012,44.77307521,7.13184,2.08012,7.429,36.69,7.1,37.37065828
20/11/2019 18:00,42.66848,7.82664,43.38035822,6.94848,2.02664,7.238,35.72,5.8,36.18782116,42.59848,7.77664,43.30250141,6.94848,2.02664,7.238,35.65,5.75,36.11073248
20/11/2019 18:30,41.66496,6.41728,42.15626139,3.86496,1.12728,4.026,37.8,5.29,38.16836517,41.59496,6.37728,42.08099806,3.86496,1.12728,4.026,37.73,5.25,38.09350863
20/11/2019 19:00,42.30872,5.66546,42.68635877,1.69872,0.49546,1.7695,40.61,5.17,40.93776985,42.24872,5.61546,42.62027373,1.69872,0.49546,1.7695,40.55,5.12,40.87195738
20/11/2019 19:30,39.72576,5.16168,40.05969231,1.68576,0.49168,1.756,38.04,4.67,38.32558545,39.65576,5.12168,39.98513358,1.68576,0.49168,1.756,37.97,4.63,38.25124573
20/11/2019 20:00,39.01384,4.60362,39.28451385,1.62384,0.47362,1.6915,37.39,4.13,37.61740289,38.93384,4.50362,39.19344958,1.62384,0.47362,1.6915,37.31,4.03,37.52701693
20/11/2019 20:30,39.05992,4.33956,39.3002434,1.60992,0.46956,1.677,37.45,3.87,37.64942762,38.98992,4.29956,39.2262677,1.60992,0.46956,1.677,37.38,3.83,37.57570092
20/11/2019 21:00,37.19528,4.09404,37.41991472,1.86528,0.54404,1.943,35.33,3.55,35.50790616,37.13528,4.05404,37.35591333,1.86528,0.54404,1.943,35.27,3.51,35.44422379
20/11/2019 21:30,33.8516,3.1738,34.00005631,2.2416,0.6538,2.335,31.61,2.52,31.71029013,33.7416,1.3438,33.76834863,2.2416,0.6538,2.335,31.5,0.69,31.50755624
20/11/2019 22:00,31.30152,1.67336,31.34621649,1.93152,0.56336,2.012,29.37,1.11,29.390968,31.90152,1.96336,31.96187981,1.93152,0.56336,2.012,29.97,1.4,30.00268155
20/11/2019 22:30,28.73216,1.54688,28.77377028,2.01216,0.58688,2.096,26.72,0.96,26.73723995,28.67216,-1.96312,28.73928669,2.01216,0.58688,2.096,26.66,-2.55,26.7816747
20/11/2019 23:00,26.20008,0.65044,26.20815263,2.23008,0.65044,2.323,23.97,0,23.97,26.17008,0.63044,26.17767258,2.23008,0.65044,2.323,23.94,-0.02,23.94000835
20/11/2019 23:30,24.96992,0.34456,24.97229718,1.72992,0.50456,1.802,23.24,-0.16,23.24055077,24.94992,0.24456,24.95111856,1.72992,0.50456,1.802,23.22,-0.26,23.2214556
21/11/2019 00:00,23.52288,-0.06416,23.5229675,1.80288,0.52584,1.878,21.72,-0.59,21.72801187,23.50288,-0.09416,23.50306862,1.80288,0.52584,1.878,21.7,-0.62,21.70885534
21/11/2019 00:30,23.60256,0.00158,23.60256005,1.82256,0.53158,1.8985,21.78,-0.53,21.78644762,23.58256,-0.03842,23.5825913,1.82256,0.53158,1.8985,21.76,-0.57,21.76746425
21/11/2019 01:00,24.23768,-0.03026,24.23769889,1.50768,0.43974,1.5705,22.73,-0.47,22.7348587,24.20768,-0.06026,24.207755,1.50768,0.43974,1.5705,22.7,-0.5,22.70550594
21/11/2019 01:30,25.44416,-0.15962,25.44466067,1.06416,0.31038,1.1085,24.38,-0.47,24.38452993,25.42416,-0.18962,25.42486711,1.06416,0.31038,1.1085,24.36,-0.5,24.36513082
21/11/2019 02:00,24.5432,-0.2299,24.54427673,1.0632,0.3101,1.1075,23.48,-0.54,23.48620872,24.5232,-0.2799,24.52479729,1.0632,0.3101,1.1075,23.46,-0.59,23.46741784
21/11/2019 02:30,24.45968,0.23074,24.46076832,1.09968,0.32074,1.1455,23.36,-0.09,23.36017337,24.43968,0.25074,24.44096621,1.09968,0.32074,1.1455,23.34,-0.07,23.34010497
21/11/2019 03:00,24.33656,2.93858,24.51333117,1.12656,0.32858,1.1735,23.21,2.61,23.35628823,24.00656,-1.57142,24.05793598,1.12656,0.32858,1.1735,22.88,-1.9,22.95875432
21/11/2019 03:30,24.37328,2.73304,24.52603281,1.55328,0.45304,1.618,22.82,2.28,22.93361725,23.63328,-3.29696,23.86214301,1.55328,0.45304,1.618,22.08,-3.75,22.39618048
21/11/2019 04:00,23.50096,-0.19722,23.50178752,1.86096,0.54278,1.9385,21.64,-0.74,21.6526488,23.49096,-0.22722,23.49205888,1.86096,0.54278,1.9385,21.63,-0.77,21.64370116
21/11/2019 04:30,23.42608,0.48094,23.43101636,1.78608,0.52094,1.8605,21.64,-0.04,21.64003697,23.41608,0.54094,23.42232735,1.78608,0.52094,1.8605,21.63,0.02,21.63000925
21/11/2019 05:00,24.02288,0.55084,24.0291945,1.68288,0.49084,1.753,22.34,0.06,22.34008057,24.00288,0.53084,24.00874923,1.68288,0.49084,1.753,22.32,0.04,22.32003584
21/11/2019 05:30,25.0248,-1.2636,25.05668174,2.0448,0.5964,2.13,22.98,-1.86,23.05515127,25.0048,1.3764,25.04265361,2.0448,0.5964,2.13,22.96,0.78,22.97324531
21/11/2019 06:00,26.36976,1.52868,26.41403235,1.46976,0.42868,1.531,24.9,1.1,24.92428535,26.33976,1.48868,26.38179533,1.46976,0.42868,1.531,24.87,1.06,24.89257922
21/11/2019 06:30,30.44992,2.13956,30.52499541,1.36992,0.39956,1.427,29.08,1.74,29.13200989,30.40992,2.99956,30.55749654,1.36992,0.39956,1.427,29.04,2.6,29.15615887
21/11/2019 07:00,34.69792,4.70356,35.01526994,2.13792,0.62356,2.227,32.56,4.08,32.81463088,34.63792,4.66356,34.95045484,2.13792,0.62356,2.227,32.5,4.04,32.75013893
21/11/2019 07:30,38.71496,6.48728,39.25471856,2.18496,0.63728,2.276,36.53,5.85,36.99545107,38.64496,6.43728,39.1774362,2.18496,0.63728,2.276,36.46,5.8,36.91844525
21/11/2019 08:00,40.26248,7.53114,40.96077838,1.75248,0.51114,1.8255,38.51,7.02,39.1446101,40.18248,7.43114,40.86384148,1.75248,0.51114,1.8255,38.43,6.92,39.04806397
21/11/2019 08:30,43.66464,8.57302,44.49828601,1.72464,0.50302,1.7965,41.94,8.07,42.70934909,43.56464,8.39302,44.3657598,1.72464,0.50302,1.7965,41.84,7.89,42.57743182
21/11/2019 09:00,42.01176,8.67218,42.89749042,1.72176,0.50218,1.7935,40.29,8.17,41.11001095,41.94176,8.62218,42.81884188,1.72176,0.50218,1.7935,40.22,8.12,41.03148547
21/11/2019 09:30,40.1924,8.4157,41.0640113,2.5224,0.7357,2.6275,37.67,7.68,38.44491254,40.1124,8.3757,40.97751803,2.5224,0.7357,2.6275,37.59,7.64,38.35854142
21/11/2019 10:00,40.48608,8.42344,41.35307746,2.20608,0.64344,2.298,38.28,7.78,39.06260104,40.43608,8.37344,41.29395916,2.20608,0.64344,2.298,38.23,7.73,39.00366393
21/11/2019 10:30,39.33016,8.04088,40.14370731,2.30016,0.67088,2.396,37.03,7.37,37.75629484,39.26016,7.99088,40.06512606,2.30016,0.67088,2.396,36.96,7.32,37.67789803
21/11/2019 11:00,40.09192,8.47806,40.97852548,2.46192,0.71806,2.5645,37.63,7.76,38.4217972,40.03192,8.42806,40.9094954,2.46192,0.71806,2.5645,37.57,7.71,38.35295295
21/11/2019 11:30,39.87144,8.41792,40.75037552,2.70144,0.78792,2.814,37.17,7.63,37.94503657,39.81144,8.36792,40.6813574,2.70144,0.78792,2.814,37.11,7.58,37.87622605
21/11/2019 12:00,40.45704,8.82872,41.40915819,3.28704,0.95872,3.424,37.17,7.87,37.99402321,40.39704,8.77872,41.33989315,3.28704,0.95872,3.424,37.11,7.82,37.92498517
21/11/2019 12:30,40.95496,8.88728,41.90814353,4.10496,1.19728,4.276,36.85,7.69,37.64383881,40.90496,8.83728,41.84869497,4.10496,1.19728,4.276,36.8,7.64,37.58469901
21/11/2019 13:00,40.06504,8.42022,40.94029232,3.87504,1.13022,4.0365,36.19,7.29,36.91693649,40.00504,8.38022,40.873357,3.87504,1.13022,4.0365,36.13,7.25,36.85022931
21/11/2019 13:30,40.42896,8.31428,41.27502948,3.88896,1.13428,4.051,36.54,7.18,37.23874327,40.33896,8.10428,41.14500028,3.88896,1.13428,4.051,36.45,6.97,37.11042172
21/11/2019 14:00,39.16016,7.70338,39.91065265,3.20016,0.93338,3.3335,35.96,6.77,36.59172721,39.09016,7.65338,39.83233403,3.20016,0.93338,3.3335,35.89,6.72,36.51370291
21/11/2019 14:30,39.16992,7.60456,39.90127774,2.68992,0.78456,2.802,36.48,6.82,37.11203039,39.08992,7.55456,39.81322924,2.68992,0.78456,2.802,36.4,6.77,37.02422045
21/11/2019 15:00,39.49192,7.45306,40.18905135,2.82192,0.82306,2.9395,36.67,6.63,37.2645381,39.42192,7.41306,40.11285623,2.82192,0.82306,2.9395,36.6,6.59,37.18854797
21/11/2019 15:30,39.69456,7.06758,40.31883903,2.97456,0.86758,3.0985,36.72,6.2,37.23974221,39.63456,7.02758,40.2527667,2.97456,0.86758,3.0985,36.66,6.16,37.17393173
21/11/2019 16:00,41.558,7.0315,42.14865782,2.988,0.8715,3.1125,38.57,6.16,39.05880823,41.488,6.9915,42.07297489,2.988,0.8715,3.1125,38.5,6.12,38.9833862
21/11/2019 16:30,42.58512,7.47816,43.2367358,2.32512,0.67816,2.422,40.26,6.8,40.830229,42.47512,7.19816,43.08073034,2.32512,0.67816,2.422,40.15,6.52,40.6759499
21/11/2019 17:00,43.602,7.451,44.23405707,2.232,0.651,2.325,41.37,6.8,41.92513447,43.522,7.421,44.15014977,2.232,0.651,2.325,41.29,6.77,41.84133124
21/11/2019 17:30,43.20032,7.98176,43.93149372,6.04032,1.76176,6.292,37.16,6.22,37.67696909,43.14032,7.94176,43.86523409,6.04032,1.76176,6.292,37.1,6.18,37.61120046
21/11/2019 18:00,41.674,7.4295,42.33107306,7.404,2.1595,7.7125,34.27,5.27,34.67283951,41.634,7.3895,42.28468595,7.404,2.1595,7.7125,34.23,5.23,34.62724072
21/11/2019 18:30,40.69312,5.77466,41.10081159,4.47312,1.30466,4.6595,36.22,4.47,36.49478456,40.62312,5.73466,41.02589675,4.47312,1.30466,4.6595,36.15,4.43,36.42042559
21/11/2019 19:00,41.17456,4.86508,41.46098642,2.55456,0.74508,2.661,38.62,4.12,38.83914005,41.09456,4.82508,41.37685656,2.55456,0.74508,2.661,38.54,4.08,38.75536092
21/11/2019 19:30,39.71552,4.64536,39.98627137,2.79552,0.81536,2.912,36.92,3.83,37.1181263,39.65552,4.60536,39.92204413,2.79552,0.81536,2.912,36.86,3.79,37.05433443
21/11/2019 20:00,38.68808,4.82194,38.98741642,2.81808,0.82194,2.9355,35.87,4,36.09233852,38.61808,4.78194,38.91301907,2.81808,0.82194,2.9355,35.8,3.96,36.01835088
21/11/2019 20:30,39.15776,4.91018,39.4644148,2.77776,0.81018,2.8935,36.38,4.1,36.61030456,39.10776,4.87018,39.40984072,2.77776,0.81018,2.8935,36.33,4.06,36.55615543
21/11/2019 21:00,37.52064,4.16352,37.75093807,2.48064,0.72352,2.584,35.04,3.44,35.20845353,37.47064,4.12352,37.69684707,2.48064,0.72352,2.584,34.99,3.4,35.15480195
21/11/2019 21:30,34.0632,3.3151,34.22413596,2.6232,0.7651,2.7325,31.44,2.55,31.54324175,33.9732,1.2451,33.99600848,2.6232,0.7651,2.7325,31.35,0.48,31.35367443
21/11/2019 22:00,31.69816,2.07988,31.76632255,2.94816,0.85988,3.071,28.75,1.22,28.77587357,31.65816,-1.49012,31.69320988,2.94816,0.85988,3.071,28.71,-2.35,28.80601673
21/11/2019 22:30,28.5424,1.2557,28.5700084,2.5224,0.7357,2.6275,26.02,0.52,26.02519548,28.5024,1.2357,28.52917384,2.5224,0.7357,2.6275,25.98,0.5,25.98481095
21/11/2019 23:00,26.17296,0.70378,26.18242047,2.41296,0.70378,2.5135,23.76,0,23.76,26.14296,0.69378,26.15216412,2.41296,0.70378,2.5135,23.73,-0.01,23.73000211
21/11/2019 23:30,24.78576,0.47668,24.79034333,1.80576,0.52668,1.881,22.98,-0.05,22.9800544,24.75576,0.43668,24.75961112,1.80576,0.52668,1.881,22.95,-0.09,22.95017647
22/11/2019 00:00,23.73408,-0.03506,23.7341059,1.83408,0.53494,1.9105,21.9,-0.57,21.90741655,23.71408,-0.06506,23.71416925,1.83408,0.53494,1.9105,21.88,-0.6,21.88822515
22/11/2019 00:30,24.1604,0.0272,24.16041531,1.6704,0.4872,1.74,22.49,-0.46,22.49470382,24.1504,-0.0128,24.15040339,1.6704,0.4872,1.74,22.48,-0.5,22.48555981
22/11/2019 01:00,24.63952,0.05236,24.63957563,1.85952,0.54236,1.937,22.78,-0.49,22.78526936,24.61952,0.01236,24.6195231,1.85952,0.54236,1.937,22.76,-0.53,22.76617008
22/11/2019 01:30,24.98936,0.00398,24.98936032,1.89936,0.55398,1.9785,23.09,-0.55,23.09654953,24.96936,-0.02602,24.96937356,1.89936,0.55398,1.9785,23.07,-0.58,23.0772897
22/11/2019 02:00,24.63264,3.07202,24.82346189,1.89264,0.55202,1.9715,22.74,2.52,22.87920453,24.48264,-0.65798,24.49148013,1.89264,0.55202,1.9715,22.59,-1.21,22.62238272
22/11/2019 02:30,24.6804,2.9147,24.85191381,1.7304,0.5047,1.8025,22.95,2.41,23.07619119,24.1804,-2.2253,24.28258026,1.7304,0.5047,1.8025,22.45,-2.73,22.61537972
22/11/2019 03:00,23.61616,-0.28612,23.61789317,1.79616,0.52388,1.871,21.82,-0.81,21.8350292,23.60616,-0.31612,23.60827655,1.79616,0.52388,1.871,21.81,-0.84,21.82617007
22/11/2019 03:30,23.49568,-0.18126,23.49637916,1.67568,0.48874,1.7455,21.82,-0.67,21.83028401,23.43568,-0.35126,23.43831224,1.67568,0.48874,1.7455,21.76,-0.84,21.7762072
22/11/2019 04:00,23.1344,-0.1358,23.13479857,1.4544,0.4242,1.515,21.68,-0.56,21.68723127,23.1144,-0.3358,23.11683908,1.4544,0.4242,1.515,21.66,-0.76,21.67332923
22/11/2019 04:30,23.00096,-0.17472,23.00162359,1.32096,0.38528,1.376,21.68,-0.56,21.68723127,22.98096,-0.37472,22.98401483,1.32096,0.38528,1.376,21.66,-0.76,21.67332923
22/11/2019 05:00,23.42712,0.34166,23.42961124,1.37712,0.40166,1.4345,22.05,-0.06,22.05008163,23.39712,-0.14834,23.39759024,1.37712,0.40166,1.4345,22.02,-0.55,22.02686768
22/11/2019 05:30,24.07136,2.15998,24.16807576,1.37136,0.39998,1.4285,22.7,1.76,22.76812684,23.89136,-0.57002,23.89815904,1.37136,0.39998,1.4285,22.52,-0.97,22.54088064
22/11/2019 06:00,25.58248,1.35864,25.61853207,1.81248,0.52864,1.888,23.77,0.83,23.78448654,25.56248,1.35864,25.59856024,1.81248,0.52864,1.888,23.75,0.83,23.76449873
22/11/2019 06:30,30.06224,3.63732,30.28148561,1.60224,0.46732,1.669,28.46,3.17,28.63600007,29.98224,1.22732,30.0073496,1.60224,0.46732,1.669,28.38,0.76,28.39017436
22/11/2019 07:00,34.8676,5.2193,35.25607213,1.1976,0.3493,1.2475,33.67,4.87,34.02037331,34.7976,5.0593,35.16346801,1.1976,0.3493,1.2475,33.6,4.71,33.92851456
22/11/2019 07:30,38.24024,7.18132,38.90870484,1.89024,0.55132,1.969,36.35,6.63,36.94968741,38.16024,7.00132,38.79719576,1.89024,0.55132,1.969,36.27,6.45,36.83904722
22/11/2019 08:00,39.71456,7.61758,40.43851878,1.53456,0.44758,1.5985,38.18,7.17,38.84741047,39.65456,7.56758,40.37019192,1.53456,0.44758,1.5985,38.12,7.12,38.77923156
22/11/2019 08:30,39.94184,8.14762,40.76437531,1.91184,0.55762,1.9915,38.03,7.59,38.78000774,39.87184,8.10762,40.68780072,1.91184,0.55762,1.9915,37.96,7.55,38.70354118
22/11/2019 09:00,39.50808,8.22694,40.35555633,2.93808,0.85694,3.0605,36.57,7.37,37.30525164,39.44808,8.28694,40.30911051,2.93808,0.85694,3.0605,36.51,7.43,37.25835477
22/11/2019 09:30,40.01576,8.92918,40.99989395,4.86576,1.41918,5.0685,35.15,7.51,35.94332483,39.94576,8.87918,40.92069867,4.86576,1.41918,5.0685,35.08,7.46,35.86443921
22/11/2019 10:00,38.99208,8.82894,39.97915062,4.52208,1.31894,4.7105,34.47,7.51,35.27861959,38.93208,8.77894,39.90960587,4.52208,1.31894,4.7105,34.41,7.46,35.20936949
22/11/2019 10:30,39.54552,9.04036,40.56570301,5.79552,1.69036,6.037,33.75,7.35,34.54106252,39.48552,8.99036,40.49608453,5.79552,1.69036,6.037,33.69,7.3,34.47181602
22/11/2019 11:00,39.0756,10.3358,40.41944182,9.5856,2.7958,9.985,29.49,7.54,30.4386547,39.0256,10.2858,40.35833417,9.5856,2.7958,9.985,29.44,7.49,30.37784884
22/11/2019 11:30,38.13624,8.22432,39.01297529,4.74624,1.38432,4.944,33.39,6.84,34.08339332,38.06624,8.16432,38.93192455,4.74624,1.38432,4.944,33.32,6.78,34.00280577
22/11/2019 12:00,38.39624,8.17182,39.25620828,4.08624,1.19182,4.2565,34.31,6.98,35.0128048,38.33624,8.12182,39.18713127,4.08624,1.19182,4.2565,34.25,6.93,34.94406101
22/11/2019 12:30,38.48408,7.43994,39.1966468,3.15408,0.91994,3.2855,35.33,6.52,35.92658208,38.41408,7.38994,39.11844521,3.15408,0.91994,3.2855,35.26,6.47,35.84868896
22/11/2019 13:00,38.3948,7.1539,39.05558798,3.0648,0.8939,3.1925,35.33,6.26,35.88030797,38.2748,7.1039,38.92846915,3.0648,0.8939,3.1925,35.21,6.21,35.7534362
22/11/2019 13:30,38.05656,7.50108,38.78876075,3.94656,1.15108,4.111,34.11,6.35,34.69603147,37.98656,7.44108,38.70850568,3.94656,1.15108,4.111,34.04,6.29,34.61626352
22/11/2019 14:00,38.10848,7.15914,38.77511487,4.24848,1.23914,4.4255,33.86,5.92,34.37362361,38.03848,7.11914,38.69894204,4.24848,1.23914,4.4255,33.79,5.88,34.29779147
22/11/2019 14:30,37.18152,6.30836,37.7128736,3.25152,0.94836,3.387,33.93,5.36,34.35075691,37.11152,6.25836,37.63551496,3.25152,0.94836,3.387,33.86,5.31,34.27383404
22/11/2019 15:00,36.90336,5.97848,37.38449147,2.70336,0.78848,2.816,34.2,5.19,34.59156111,36.83336,5.92848,37.30741594,2.70336,0.78848,2.816,34.13,5.14,34.51487361
22/11/2019 15:30,36.71784,5.61062,37.1440282,1.88784,0.55062,1.9665,34.83,5.06,35.19563183,36.65784,5.56062,37.07718609,1.88784,0.55062,1.9665,34.77,5.01,35.12909051
22/11/2019 16:00,38.21,5.9475,38.67010287,2.46,0.7175,2.5625,35.75,5.23,36.13053279,38.13,5.8975,38.58338251,2.46,0.7175,2.5625,35.67,5.18,36.04415764
22/11/2019 16:30,39.91328,6.27304,40.40322946,2.75328,0.80304,2.868,37.16,5.47,37.56043796,39.85328,6.23304,40.33775792,2.75328,0.80304,2.868,37.1,5.43,37.49526503
22/11/2019 17:00,40.56448,5.97714,41.00247846,2.42448,0.70714,2.5255,38.14,5.27,38.50237006,40.49448,5.92714,40.9259563,2.42448,0.70714,2.5255,38.07,5.22,38.4262059
22/11/2019 17:30,40.34448,5.82964,40.76348573,3.32448,0.96964,3.463,37.02,4.86,37.33764856,40.27448,5.77964,40.68707384,3.32448,0.96964,3.463,36.95,4.81,37.26175788
22/11/2019 18:00,40.35544,5.45992,40.72311707,3.80544,1.10992,3.964,36.55,4.35,36.80794751,40.29544,5.41992,40.6583081,3.80544,1.10992,3.964,36.49,4.31,36.74365523
22/11/2019 18:30,39.67368,5.08024,39.99762147,3.46368,1.01024,3.608,36.21,4.07,36.43801586,39.59368,5.04024,39.91319976,3.46368,1.01024,3.608,36.13,4.03,36.35406167
22/11/2019 19:00,39.1092,5.1706,39.44952001,3.4992,1.0206,3.645,35.61,4.15,35.85100556,39.0492,5.1306,39.38480769,3.4992,1.0206,3.645,35.55,4.11,35.78679365
22/11/2019 19:30,38.53568,4.87874,38.84328432,3.83568,1.11874,3.9955,34.7,3.76,34.90311734,38.48568,4.84874,38.78991937,3.83568,1.11874,3.9955,34.65,3.73,34.85018508
22/11/2019 20:00,36.36624,4.33432,36.62362273,3.78624,1.10432,3.944,32.58,3.23,32.73972052,36.28624,2.36432,36.36318499,3.78624,1.10432,3.944,32.5,1.26,32.52441544
22/11/2019 20:30,35.0924,7.3782,35.85964826,4.6224,1.3482,4.815,30.47,6.03,31.06093688,33.9924,-0.6518,33.99864852,4.6224,1.3482,4.815,29.37,-2,29.43801794
22/11/2019 21:00,33.63608,6.72344,34.30146532,4.36608,1.27344,4.548,29.27,5.45,29.77306501,32.56608,-1.26656,32.59070022,4.36608,1.27344,4.548,28.2,-2.54,28.314159
22/11/2019 21:30,30.70152,2.52336,30.80504303,4.09152,1.19336,4.262,26.61,1.33,26.64321677,30.49152,-1.37664,30.52258065,4.09152,1.19336,4.262,26.4,-2.57,26.52479783
22/11/2019 22:00,29.73864,1.34502,29.76904076,3.78864,1.10502,3.9465,25.95,0.24,25.9511098,29.69864,1.33502,29.72863092,3.78864,1.10502,3.9465,25.91,0.23,25.91102082
22/11/2019 22:30,27.35328,0.96304,27.37022785,3.95328,1.15304,4.118,23.4,-0.19,23.40077135,27.34328,2.02304,27.41801692,3.95328,1.15304,4.118,23.39,0.87,23.4061744
22/11/2019 23:00,25.71464,0.47802,25.71908267,3.52464,1.02802,3.6715,22.19,-0.55,22.19681509,25.68464,0.46802,25.68890373,3.52464,1.02802,3.6715,22.16,-0.56,22.16707468
22/11/2019 23:30,24.718,0.309,24.71993133,3.288,0.959,3.425,21.43,-0.65,21.43985541,24.698,0.289,24.69969079,3.288,0.959,3.425,21.41,-0.67,21.42048085
23/11/2019 00:00,23.5332,0.0676,23.53329709,3.0432,0.8876,3.17,20.49,-0.82,20.50640144,23.5132,0.0276,23.5132162,3.0432,0.8876,3.17,20.47,-0.86,20.4880575
23/11/2019 00:30,22.9148,2.4289,23.04316849,3.4248,0.9989,3.5675,19.49,1.43,19.54238982,22.6448,-1.2711,22.68044669,3.4248,0.9989,3.5675,19.22,-2.27,19.35358623
23/11/2019 01:00,23.70592,-0.09494,23.70611011,3.44592,1.00506,3.5895,20.26,-1.1,20.28983982,23.67592,-0.12494,23.67624966,3.44592,1.00506,3.5895,20.23,-1.13,20.26153499
23/11/2019 01:30,23.88696,-0.31672,23.88905962,3.09696,0.90328,3.226,20.79,-1.22,20.82576529,23.86696,-0.34672,23.8694783,3.09696,0.90328,3.226,20.77,-1.25,20.80758035
23/11/2019 02:00,23.68072,-0.35354,23.68335893,2.97072,0.86646,3.0945,20.71,-1.22,20.74590321,23.66072,-0.38354,23.66382839,2.97072,0.86646,3.0945,20.69,-1.25,20.72772539
23/11/2019 02:30,23.01808,-0.27806,23.01975943,3.05808,0.89194,3.1855,19.96,-1.17,19.99426168,22.99808,-0.31806,23.00027926,3.05808,0.89194,3.1855,19.94,-1.21,19.9766789
23/11/2019 03:00,22.8208,-0.5256,22.82685191,2.3808,0.6944,2.48,20.44,-1.22,20.47637663,22.8008,-0.5656,22.8078141,2.3808,0.6944,2.48,20.42,-1.26,20.45883672
23/11/2019 03:30,22.39288,-0.25916,22.39437962,2.88288,0.84084,3.003,19.51,-1.1,19.54098513,22.36288,-0.28916,22.36474939,2.88288,0.84084,3.003,19.48,-1.13,19.51274712
23/11/2019 04:00,22.3096,-0.4647,22.31443923,2.5896,0.7553,2.6975,19.72,-1.22,19.7577023,22.2896,-0.5047,22.29531319,2.5896,0.7553,2.6975,19.7,-1.26,19.74025329
23/11/2019 04:30,21.69136,-0.31252,21.69361121,2.63136,0.76748,2.741,19.06,-1.08,19.09057359,21.66136,-0.35252,21.66422829,2.63136,0.76748,2.741,19.03,-1.12,19.06293
23/11/2019 05:00,21.74096,-0.34972,21.74377258,2.40096,0.70028,2.501,19.34,-1.05,19.36848213,21.72096,-0.37972,21.72427883,2.40096,0.70028,2.501,19.32,-1.08,19.35016279
23/11/2019 05:30,21.94784,-0.15938,21.94841868,2.60784,0.76062,2.7165,19.34,-0.92,19.36186974,21.92784,-0.18938,21.92865778,2.60784,0.76062,2.7165,19.32,-0.95,19.34334252
23/11/2019 06:00,22.65976,-0.16132,22.66033423,2.18976,0.63868,2.281,20.47,-0.8,20.48562667,22.61976,-0.19132,22.62056909,2.18976,0.63868,2.281,20.43,-0.83,20.44685306
23/11/2019 06:30,24.65336,0.74348,24.66456815,2.34336,0.68348,2.441,22.31,0.06,22.31008068,24.60336,0.29348,24.60511032,2.34336,0.68348,2.441,22.26,-0.39,22.26341618
23/11/2019 07:00,26.0116,1.5663,26.05871505,2.4216,0.7063,2.5225,23.59,0.86,23.60567093,25.9816,1.5363,26.02698131,2.4216,0.7063,2.5225,23.56,0.83,23.57461559
23/11/2019 07:30,27.84424,1.96582,27.91354778,2.45424,0.71582,2.5565,25.39,1.25,25.42075137,27.80424,1.92582,27.87085475,2.45424,0.71582,2.5565,25.35,1.21,25.37886128
23/11/2019 08:00,29.0212,2.4941,29.12817509,2.0712,0.6041,2.1575,26.95,1.89,27.01619144,28.8712,-0.6259,28.87798366,2.0712,0.6041,2.1575,26.8,-1.23,26.8282109
23/11/2019 08:30,30.03352,2.37686,30.12742583,2.42352,0.70686,2.5245,27.61,1.67,27.66045914,29.98352,2.33686,30.0744474,2.42352,0.70686,2.5245,27.56,1.63,27.60816003
23/11/2019 09:00,31.42736,2.71048,31.5440273,2.36736,0.69048,2.466,29.06,2.02,29.13012187,31.38736,2.68048,31.50160854,2.36736,0.69048,2.466,29.02,1.99,29.08815051
23/11/2019 09:30,31.86544,3.04742,32.01082684,2.90544,0.84742,3.0265,28.96,2.2,29.04344332,31.81544,3.00742,31.95726517,2.90544,0.84742,3.0265,28.91,2.16,28.9905795
23/11/2019 10:00,32.08928,1.86604,32.14349073,2.72928,0.79604,2.843,29.36,1.07,29.37949115,32.09928,3.52604,32.29236341,2.72928,0.79604,2.843,29.37,2.73,29.49660658
23/11/2019 10:30,32.79896,3.19178,32.95389562,2.50896,0.73178,2.6135,30.29,2.46,30.38973017,32.73896,3.15178,32.89032105,2.50896,0.73178,2.6135,30.23,2.42,30.32670935
23/11/2019 11:00,32.46968,3.15074,32.62219002,2.53968,0.74074,2.6455,29.93,2.41,30.0268713,32.40968,3.11074,32.55862499,2.53968,0.74074,2.6455,29.87,2.37,29.96387492
23/11/2019 11:30,31.89768,2.83724,32.02361504,2.52768,0.73724,2.633,29.37,2.1,29.4449809,31.84768,2.79724,31.97028735,2.52768,0.73724,2.633,29.32,2.06,29.3922779
23/11/2019 12:00,31.3764,2.9427,31.51409146,3.2664,0.9527,3.4025,28.11,1.99,28.18035131,31.3364,2.9027,31.47055183,3.2664,0.9527,3.4025,28.07,1.95,28.13765093
23/11/2019 12:30,31.33448,2.64964,31.44630708,2.60448,0.75964,2.713,28.73,1.89,28.79209961,31.29448,2.60964,31.40310016,2.60448,0.75964,2.713,28.69,1.85,28.74958434
23/11/2019 13:00,31.61792,2.52356,31.71846813,2.37792,0.69356,2.477,29.24,1.83,29.29720976,31.56792,2.48356,31.66546452,2.37792,0.69356,2.477,29.19,1.79,29.24483202
23/11/2019 13:30,31.11632,2.14976,31.19049276,2.05632,0.59976,2.142,29.06,1.55,29.10130753,31.06632,2.10976,31.13787606,2.05632,0.59976,2.142,29.01,1.51,29.04927194
23/11/2019 14:00,30.80104,3.54322,31.00416864,1.93104,0.56322,2.0115,28.87,2.98,29.02339229,30.36104,-0.71678,30.36949989,1.93104,0.56322,2.0115,28.43,-1.28,28.45880004
23/11/2019 14:30,30.21936,1.85898,30.27648469,1.77936,0.51898,1.8535,28.44,1.34,28.47155071,30.20936,1.81898,30.26407309,1.77936,0.51898,1.8535,28.43,1.3,28.4597066
23/11/2019 15:00,30.01632,1.54976,30.05630088,1.57632,0.45976,1.642,28.44,1.09,28.46088017,30.00632,1.51976,30.04478175,1.57632,0.45976,1.642,28.43,1.06,28.44975395
23/11/2019 15:30,29.07008,1.24544,29.09674676,1.39008,0.40544,1.448,27.68,0.84,27.69274273,29.02008,1.21544,29.04552182,1.39008,0.40544,1.448,27.63,0.81,27.64187041
23/11/2019 16:00,29.38464,1.23802,29.41070828,1.36464,0.39802,1.4215,28.02,0.84,28.03258818,29.33464,1.20802,29.359503,1.36464,0.39802,1.4215,27.97,0.81,27.98172618
23/11/2019 16:30,31.09776,2.31268,31.18363619,1.51776,0.44268,1.581,29.58,1.87,29.63905025,30.87776,-1.15732,30.89944097,1.51776,0.44268,1.581,29.36,-1.6,29.40356441
23/11/2019 17:00,32.38552,1.86036,32.43890943,1.71552,0.50036,1.787,30.67,1.36,30.70013844,32.33552,1.82036,32.38671895,1.71552,0.50036,1.787,30.62,1.32,30.64843879
23/11/2019 17:30,33.10912,1.90516,33.16388792,1.86912,0.54516,1.947,31.24,1.36,31.26958906,33.05912,1.86516,33.11169336,1.86912,0.54516,1.947,31.19,1.32,31.21791953
23/11/2019 18:00,33.15616,1.84888,33.20766934,1.91616,0.55888,1.996,31.24,1.29,31.26662278,33.10616,1.81888,33.15608774,1.91616,0.55888,1.996,31.19,1.26,31.21544009
23/11/2019 18:30,32.66464,1.68052,32.70784086,1.78464,0.52052,1.859,30.88,1.16,30.90177988,32.60464,-1.66948,32.64735384,1.78464,0.52052,1.859,30.82,-2.19,30.89771027
23/11/2019 19:00,31.5316,1.4763,31.56614104,1.4616,0.4263,1.5225,30.07,1.05,30.08832664,31.4716,1.4463,31.50481535,1.4616,0.4263,1.5225,30.01,1.02,30.02732922
23/11/2019 19:30,30.10376,1.54818,30.14354371,2.15376,0.62818,2.2435,27.95,0.92,27.96513722,30.05376,1.51818,30.09208136,2.15376,0.62818,2.2435,27.9,0.89,27.91419173
23/11/2019 20:00,29.05592,1.14006,29.07827753,1.64592,0.48006,1.7145,27.41,0.66,27.41794485,29.01592,1.11006,29.03714598,1.64592,0.48006,1.7145,27.37,0.63,27.37724968
23/11/2019 20:30,28.89032,0.93926,28.90558422,1.30032,0.37926,1.3545,27.59,0.56,27.59568263,28.85032,-2.67074,28.97367454,1.30032,0.37926,1.3545,27.55,-3.05,27.71831524
23/11/2019 21:00,27.76336,0.77348,27.77413239,1.14336,0.33348,1.191,26.62,0.44,26.62363612,27.73336,0.68348,27.7417808,1.14336,0.33348,1.191,26.59,0.35,26.5923034
23/11/2019 21:30,26.85128,3.10954,27.03073208,0.82128,0.23954,0.8555,26.03,2.87,26.18774141,26.68128,-0.97046,26.69892311,0.82128,0.23954,0.8555,25.86,-1.21,25.88829272
23/11/2019 22:00,25.24,-0.315,25.24196555,1.08,0.315,1.125,24.16,-0.63,24.16821259,25.2,-0.355,25.20250037,1.08,0.315,1.125,24.12,-0.67,24.12930376
23/11/2019 22:30,24.23528,-0.55596,24.24165605,0.90528,0.26404,0.943,23.33,-0.82,23.34440618,24.21528,2.60404,24.35489293,0.90528,0.26404,0.943,23.31,2.34,23.42715732
23/11/2019 23:00,22.60624,-0.59068,22.61395564,1.26624,0.36932,1.319,21.34,-0.96,21.36158234,22.58624,-0.63068,22.59504358,1.26624,0.36932,1.319,21.32,-1,21.34343927
23/11/2019 23:30,21.80784,-0.85938,21.82476619,1.40784,0.41062,1.4665,20.4,-1.27,20.43949363,21.78784,-0.81938,21.80324186,1.40784,0.41062,1.4665,20.38,-1.23,20.41708353
24/11/2019 00:00,21.11176,-0.94032,21.1326906,1.30176,0.37968,1.356,19.81,-1.32,19.85392908,21.10176,-0.98032,21.12451899,1.30176,0.37968,1.356,19.8,-1.36,19.84665211
24/11/2019 00:30,20.47784,-1.06188,20.50535345,1.22784,0.35812,1.279,19.25,-1.42,19.30230297,20.45784,-1.10188,20.4874927,1.22784,0.35812,1.279,19.23,-1.46,19.28534418
24/11/2019 01:00,21.1508,-1.0406,21.17638281,1.3008,0.3794,1.355,19.85,-1.42,19.90072612,21.1208,-1.0806,21.14842521,1.3008,0.3794,1.355,19.82,-1.46,19.87370122
24/11/2019 01:30,21.39808,-1.28556,21.43666234,0.83808,0.24444,0.873,20.56,-1.53,20.6168499,21.36808,-1.31556,21.40853897,0.83808,0.24444,0.873,20.53,-1.56,20.58918405
24/11/2019 02:00,20.83664,-1.58848,20.89710112,0.89664,0.26152,0.934,19.94,-1.85,20.02563607,20.89664,0.93152,20.91739211,0.89664,0.26152,0.934,20,0.67,20.01121935
24/11/2019 02:30,20.40064,-1.47398,20.45381943,0.74064,0.21602,0.7715,19.66,-1.69,19.73250364,20.38064,-1.50398,20.43605741,0.74064,0.21602,0.7715,19.64,-1.72,19.71517182
24/11/2019 03:00,20.0272,-1.5704,20.08867581,0.7872,0.2296,0.82,19.24,-1.8,19.32401615,20.0072,-1.6104,20.07190674,0.7872,0.2296,0.82,19.22,-1.84,19.30787404
24/11/2019 03:30,19.85656,-1.40642,19.90630534,0.76656,0.22358,0.7985,19.09,-1.63,19.15946241,19.83656,-1.43642,19.88849957,0.76656,0.22358,0.7985,19.07,-1.66,19.14211326
24/11/2019 04:00,19.28152,-1.58414,19.34648581,0.67152,0.19586,0.6995,18.61,-1.78,18.69493247,19.26152,-1.61414,19.32903517,0.67152,0.19586,0.6995,18.59,-1.81,18.67790673
24/11/2019 04:30,18.96576,-1.48082,19.02348234,1.02576,0.29918,1.0685,17.94,-1.78,18.02808919,18.95576,-1.51082,19.01587269,1.02576,0.29918,1.0685,17.93,-1.81,18.02112649
24/11/2019 05:00,18.82448,-1.53036,18.88658384,0.68448,0.19964,0.713,18.14,-1.73,18.22230776,18.80448,-1.56036,18.8691068,0.68448,0.19964,0.713,18.12,-1.76,18.20527396
24/11/2019 05:30,18.96832,-1.62674,19.03794754,0.62832,0.18326,0.6545,18.34,-1.81,18.42909927,18.94832,-1.65674,19.02061035,0.62832,0.18326,0.6545,18.32,-1.84,18.41216989
24/11/2019 06:00,19.00968,-1.66676,19.08261048,0.79968,0.23324,0.833,18.21,-1.9,18.30885305,18.97968,-1.70676,19.05626623,0.79968,0.23324,0.833,18.18,-1.94,18.28321635
24/11/2019 06:30,20.20528,0.88154,20.2245013,0.72528,0.21154,0.7555,19.48,0.67,19.49151867,20.16528,-1.42846,20.21581103,0.72528,0.21154,0.7555,19.44,-1.64,19.50905431
24/11/2019 07:00,21.5872,1.4871,21.63836108,0.6072,0.1771,0.6325,20.98,1.31,21.02085869,21.4272,-1.5929,21.48632659,0.6072,0.1771,0.6325,20.82,-1.77,20.8951023
24/11/2019 07:30,22.57736,-0.65452,22.58684531,0.80736,0.23548,0.841,21.77,-0.89,21.78818487,22.54736,-0.68452,22.55774835,0.80736,0.23548,0.841,21.74,-0.92,21.75945771
24/11/2019 08:00,23.43656,-0.55142,23.44304606,0.64656,0.18858,0.6735,22.79,-0.74,22.80201088,23.40656,-0.58142,23.41378014,0.64656,0.18858,0.6735,22.76,-0.77,22.77302132
24/11/2019 08:30,24.62192,0.91556,24.63893656,1.08192,0.31556,1.127,23.54,0.6,23.54764532,24.57192,0.00556,24.57192063,1.08192,0.31556,1.127,23.49,-0.31,23.49204546
24/11/2019 09:00,26.03032,0.79926,26.04258773,1.30032,0.37926,1.3545,24.73,0.42,24.73356626,25.99032,0.76926,26.00170176,1.30032,0.37926,1.3545,24.69,0.39,24.69308
24/11/2019 09:30,26.77576,0.72168,26.78548386,1.44576,0.42168,1.506,25.33,0.3,25.33177649,26.74576,0.43168,26.74924346,1.44576,0.42168,1.506,25.3,0.01,25.30000198
24/11/2019 10:00,28.33824,1.40532,28.37306417,1.21824,0.35532,1.269,27.12,1.05,27.14031872,28.19824,-2.55468,28.31372687,1.21824,0.35532,1.269,26.98,-2.91,27.13647914
24/11/2019 10:30,28.8468,1.6199,28.89224717,2.0568,0.5999,2.1425,26.79,1.02,26.80941066,28.7968,1.5899,28.84065658,2.0568,0.5999,2.1425,26.74,0.99,26.7583202
24/11/2019 11:00,29.53,2.2725,29.61731177,3.78,1.1025,3.9375,25.75,1.17,25.77656688,29.48,2.2325,29.56441199,3.78,1.1025,3.9375,25.7,1.13,25.72483042
24/11/2019 11:30,29.39048,2.33764,29.48329824,4.38048,1.27764,4.563,25.01,1.06,25.03245294,29.36048,2.29764,29.45024508,4.38048,1.27764,4.563,24.98,1.02,25.00081599
24/11/2019 12:00,29.65048,2.37764,29.74565743,3.90048,1.13764,4.063,25.75,1.24,25.77983902,29.60048,2.33764,29.6926418,3.90048,1.13764,4.063,25.7,1.2,25.72800031
24/11/2019 12:30,29.97264,2.76202,30.09963294,4.29264,1.25202,4.4715,25.68,1.51,25.72435616,29.99264,2.72202,30.11590688,4.29264,1.25202,4.4715,25.7,1.47,25.74200653
24/11/2019 13:00,30.09872,2.42296,30.19608718,3.43872,1.00296,3.582,26.66,1.42,26.69779017,30.04872,2.38296,30.1430601,3.43872,1.00296,3.582,26.61,1.38,26.64575951
24/11/2019 13:30,31.12104,1.93322,31.18102741,2.41104,0.70322,2.5115,28.71,1.23,28.73633588,31.07104,1.89322,31.12866538,2.41104,0.70322,2.5115,28.66,1.19,28.68469453
24/11/2019 14:00,30.5732,1.5501,30.6124708,1.5432,0.4501,1.6075,29.03,1.1,29.05083303,30.5232,1.5101,30.56053239,1.5432,0.4501,1.6075,28.98,1.06,28.9993793
24/11/2019 14:30,29.86352,1.54436,29.9034258,1.52352,0.44436,1.587,28.34,1.1,28.36133988,29.81352,1.50436,29.85145011,1.52352,0.44436,1.587,28.29,1.06,28.30985164
24/11/2019 15:00,29.9072,1.4846,29.94402526,1.1472,0.3346,1.195,28.76,1.15,28.78298282,29.8572,1.4546,29.89261201,1.1472,0.3346,1.195,28.71,1.12,28.73183774
24/11/2019 15:30,30.51096,1.36028,30.54126785,0.72096,0.21028,0.751,29.79,1.15,29.81218878,30.46096,1.33028,30.48999392,0.72096,0.21028,0.751,29.74,1.12,29.76108197
24/11/2019 16:00,31.69864,1.59252,31.7386184,0.72864,0.21252,0.759,30.97,1.38,31.00073064,31.64864,1.55252,31.68669645,0.72864,0.21252,0.759,30.92,1.34,30.9490226
24/11/2019 16:30,33.286,1.848,33.33725994,0.816,0.238,0.85,32.47,1.61,32.5098908,33.226,1.808,33.275155,0.816,0.238,0.85,32.41,1.57,32.44800456
24/11/2019 17:00,34.21512,2.01316,34.2742943,0.76512,0.22316,0.797,33.45,1.79,33.49785963,34.13512,1.97316,34.1921011,0.76512,0.22316,0.797,33.37,1.75,33.41585552
24/11/2019 17:30,34.53096,2.00028,34.58884674,0.72096,0.21028,0.751,33.81,1.79,33.85735075,34.48096,1.96028,34.53663707,0.72096,0.21028,0.751,33.76,1.75,33.8053265
24/11/2019 18:00,33.94496,1.70228,33.98761637,0.86496,0.25228,0.901,33.08,1.45,33.11176377,33.88496,1.66228,33.92570838,0.86496,0.25228,0.901,33.02,1.41,33.05009077
24/11/2019 18:30,33.01304,1.48172,33.04627519,0.86304,0.25172,0.899,32.15,1.23,32.17352017,32.96304,1.45172,32.994992,0.86304,0.25172,0.899,32.1,1.2,32.12242208
24/11/2019 19:00,31.96736,1.29048,31.99339688,0.92736,0.27048,0.966,31.04,1.02,31.0567545,31.91736,1.26048,31.94223973,0.92736,0.27048,0.966,30.99,0.99,31.00580913
24/11/2019 19:30,31.14944,1.25692,31.17478886,1.42944,0.41692,1.489,29.72,0.84,29.73186842,31.10944,1.22692,31.13362475,1.42944,0.41692,1.489,29.68,0.81,29.69105084
24/11/2019 20:00,30.21008,1.05794,30.22859856,1.09008,0.31794,1.1355,29.12,0.74,29.12940096,30.16008,1.02794,30.17759245,1.09008,0.31794,1.1355,29.07,0.71,29.07866916
24/11/2019 20:30,29.914,0.9945,29.93052666,1.044,0.3045,1.0875,28.87,0.69,28.87824441,29.874,0.9645,29.88956568,1.044,0.3045,1.0875,28.83,0.66,28.83755364
24/11/2019 21:00,28.8484,0.5312,28.85329021,0.9984,0.2912,1.04,27.85,0.24,27.85103409,28.7684,-1.4388,28.80435703,0.9984,0.2912,1.04,27.77,-1.73,27.82383511
24/11/2019 21:30,26.99424,0.28082,26.99570064,1.61424,0.47082,1.6815,25.38,-0.19,25.38071118,26.96424,0.18082,26.96484628,1.61424,0.47082,1.6815,25.35,-0.29,25.35165872
24/11/2019 22:00,25.93536,-0.14802,25.93578239,1.51536,0.44198,1.5785,24.42,-0.59,24.42712631,25.90536,-0.17802,25.90597166,1.51536,0.44198,1.5785,24.39,-0.62,24.39787901
24/11/2019 22:30,24.43592,-0.28494,24.43758124,1.52592,0.44506,1.5895,22.91,-0.73,22.92162734,24.40592,-0.32494,24.40808303,1.52592,0.44506,1.5895,22.88,-0.77,22.89295306
24/11/2019 23:00,22.7452,-0.5864,22.75275781,1.3152,0.3836,1.37,21.43,-0.97,21.45194164,22.7152,-0.6364,22.7241131,1.3152,0.3836,1.37,21.4,-1.02,21.42429462
24/11/2019 23:30,21.21664,1.83152,21.29554598,1.13664,0.33152,1.184,20.08,1.5,20.13594795,20.95664,-2.14848,21.06648348,1.13664,0.33152,1.184,19.82,-2.48,19.97455381
25/11/2019 00:00,20.21576,-0.90582,20.23604364,1.62576,0.47418,1.6935,18.59,-1.38,18.64115072,20.18576,-0.94582,20.20790643,1.62576,0.47418,1.6935,18.56,-1.42,18.61424186
25/11/2019 00:30,20.29736,-1.11202,20.32779898,1.70736,0.49798,1.7785,18.59,-1.61,18.65958735,20.26736,-0.95202,20.28970733,1.70736,0.49798,1.7785,18.56,-1.45,18.61655446
25/11/2019 01:00,21.13024,-1.12868,21.16036297,1.65024,0.48132,1.719,19.48,-1.61,19.54641911,21.11024,-0.96868,21.13245309,1.65024,0.48132,1.719,19.46,-1.45,19.51394629
25/11/2019 01:30,21.4544,-1.2433,21.49039493,1.6344,0.4767,1.7025,19.82,-1.72,19.8944917,21.4244,-1.0833,21.45177042,1.6344,0.4767,1.7025,19.79,-1.56,19.85139038
25/11/2019 02:00,21.04048,-1.16736,21.07283863,1.62048,0.47264,1.688,19.42,-1.64,19.48912517,21.01048,-1.00736,21.03461538,1.62048,0.47264,1.688,19.39,-1.48,19.4464007
25/11/2019 02:30,21.0148,-0.9486,21.03619882,1.6848,0.4914,1.755,19.33,-1.44,19.38356262,20.9948,-0.7886,21.00960535,1.6848,0.4914,1.755,19.31,-1.28,19.35237711
25/11/2019 03:00,21.03608,-0.82906,21.05241084,1.78608,0.52094,1.8605,19.25,-1.35,19.2972796,21.00608,-0.70906,21.01804375,1.78608,0.52094,1.8605,19.22,-1.23,19.25931723
25/11/2019 03:30,20.72552,-0.79964,20.74094027,1.47552,0.43036,1.537,19.25,-1.23,19.28925608,20.69552,-0.83964,20.71254556,1.47552,0.43036,1.537,19.22,-1.27,19.2619132
25/11/2019 04:00,20.3636,-0.8002,20.37931611,1.4736,0.4298,1.535,18.89,-1.23,18.93000264,20.3336,-0.8402,20.35095145,1.4736,0.4298,1.535,18.86,-1.27,18.90271145
25/11/2019 04:30,20.59064,-0.54398,20.5978244,1.70064,0.49602,1.7715,18.89,-1.04,18.91860724,20.56064,-0.58398,20.56893167,1.70064,0.49602,1.7715,18.86,-1.08,18.89089728
25/11/2019 05:00,21.14856,-0.13792,21.14900972,1.85856,0.54208,1.936,19.29,-0.68,19.30198176,21.12856,-0.17792,21.1293091,1.85856,0.54208,1.936,19.27,-0.72,19.28344627
25/11/2019 05:30,22.1156,0.5858,22.123357,2.1456,0.6258,2.235,19.97,-0.04,19.97004006,22.0856,0.6858,22.09624513,2.1456,0.6258,2.235,19.94,0.06,19.94009027
25/11/2019 06:00,24.07496,0.69228,24.08491126,1.82496,0.53228,1.901,22.25,0.16,22.25057527,24.04496,0.67228,24.0543564,1.82496,0.53228,1.901,22.22,0.14,22.22044104
25/11/2019 06:30,27.85408,2.38994,27.95642298,1.95408,0.56994,2.0355,25.9,1.82,25.9638672,27.81408,-0.83006,27.82646305,1.95408,0.56994,2.0355,25.86,-1.4,25.89786864
25/11/2019 07:00,32.33184,4.00762,32.57927095,1.91184,0.55762,1.9915,30.42,3.45,30.61501102,32.29184,3.97762,32.53589389,1.91184,0.55762,1.9915,30.38,3.42,30.57189559
25/11/2019 07:30,36.26816,5.98738,36.75905533,2.52816,0.73738,2.6335,33.74,5.25,34.14601148,36.15816,5.66738,36.5996138,2.52816,0.73738,2.6335,33.63,4.93,33.98943659
25/11/2019 08:00,38.02808,7.02194,38.67095176,2.57808,0.75194,2.6855,35.45,6.27,36.00021389,37.94808,6.97194,38.58321815,2.57808,0.75194,2.6855,35.37,6.22,35.91274565
25/11/2019 08:30,38.57384,7.44862,39.28642351,2.70384,0.78862,2.8165,35.87,6.66,36.48304401,38.50384,7.38862,39.20634388,2.70384,0.78862,2.8165,35.8,6.6,36.40329655
25/11/2019 09:00,38.35728,7.58754,39.10053315,2.83728,0.82754,2.9555,35.52,6.76,36.15754416,38.27728,7.54754,39.01429897,2.83728,0.82754,2.9555,35.44,6.72,36.07148458
25/11/2019 09:30,38.72544,7.97492,39.53807092,3.20544,0.93492,3.339,35.52,7.04,36.21093757,38.64544,7.92492,39.44964372,3.20544,0.93492,3.339,35.44,6.99,36.12275875
25/11/2019 10:00,38.33336,7.71348,39.10171688,3.30336,0.96348,3.441,35.03,6.75,35.67440819,38.26336,7.67348,39.02520998,3.30336,0.96348,3.441,34.96,6.71,35.59811371
25/11/2019 10:30,38.03928,7.96604,38.86443897,3.44928,1.00604,3.593,34.59,6.96,35.28327791,37.97928,7.91604,38.79548168,3.44928,1.00604,3.593,34.53,6.91,35.21461344
25/11/2019 11:00,38.32664,8.00652,39.15399975,2.93664,0.85652,3.059,35.39,7.15,36.10504951,38.25664,7.95652,39.07526986,2.93664,0.85652,3.059,35.32,7.1,36.02655132
25/11/2019 11:30,38.16408,7.96494,38.98637289,3.03408,0.88494,3.1605,35.13,7.08,35.83634049,38.08408,7.91494,38.89785887,3.03408,0.88494,3.1605,35.05,7.03,35.74805449
25/11/2019 12:00,38.13784,7.99812,38.96748341,3.14784,0.91812,3.279,34.99,7.08,35.69911063,38.06784,7.94812,38.88872656,3.14784,0.91812,3.279,34.92,7.03,35.62060218
25/11/2019 12:30,38.518,7.6415,39.26867513,2.748,0.8015,2.8625,35.77,6.84,36.41810676,38.438,7.5915,39.18048897,2.748,0.8015,2.8625,35.69,6.79,36.33015552
25/11/2019 13:00,38.14024,7.64632,38.89915316,2.25024,0.65632,2.344,35.89,6.99,36.56435696,38.06024,7.59632,38.81089984,2.25024,0.65632,2.344,35.81,6.94,36.47628956
25/11/2019 13:30,38.64872,7.61546,39.39186196,2.89872,0.84546,3.0195,35.75,6.77,36.38537343,38.56872,7.56546,39.30371926,2.89872,0.84546,3.0195,35.67,6.72,36.29748338
25/11/2019 14:00,38.58856,7.54458,39.31917662,3.23856,0.94458,3.3735,35.35,6.6,35.96084676,38.51856,7.49458,39.2408995,3.23856,0.94458,3.3735,35.28,6.55,35.88287753
25/11/2019 14:30,36.79048,6.79514,37.4127431,3.24048,0.94514,3.3755,33.55,5.85,34.05620355,36.72048,6.75514,37.3366518,3.24048,0.94514,3.3755,33.48,5.81,33.98038405
25/11/2019 15:00,36.91288,7.16834,37.60247077,2.22288,0.64834,2.3155,34.69,6.52,35.29740075,36.66288,5.88834,37.1327257,2.22288,0.64834,2.3155,34.44,5.24,34.83634883
25/11/2019 15:30,36.50632,6.10976,37.01405905,1.81632,0.52976,1.892,34.69,5.58,35.13591467,36.41632,6.06976,36.91869918,1.81632,0.52976,1.892,34.6,5.54,35.04071346
25/11/2019 16:00,38.01368,6.65024,38.5910036,1.30368,0.38024,1.358,36.71,6.27,37.24160308,37.96368,6.69024,38.54867456,1.30368,0.38024,1.358,36.66,6.31,37.19908198
25/11/2019 16:30,38.72744,6.14092,39.21129311,0.99744,0.29092,1.039,37.73,5.85,38.18082503,38.65744,6.10092,39.13590285,0.99744,0.29092,1.039,37.66,5.81,38.10553372
25/11/2019 17:00,40.39048,9.44014,41.4789961,0.96048,0.28014,1.0005,39.43,9.16,40.48000124,39.18048,2.01014,39.23201086,0.96048,0.28014,1.0005,38.22,1.73,38.25913355
25/11/2019 17:30,39.98664,6.75152,40.55261275,1.61664,0.47152,1.684,38.37,6.28,38.88052597,39.46664,3.80152,39.64930299,1.61664,0.47152,1.684,37.85,3.33,37.99620244
25/11/2019 18:00,39.18976,4.72868,39.47401301,1.46976,0.42868,1.531,37.72,4.3,37.96430429,39.11976,4.68868,39.39973785,1.46976,0.42868,1.531,37.65,4.26,37.89023753
25/11/2019 18:30,38.47144,5.57292,38.87298719,1.14144,0.33292,1.189,37.33,5.24,37.69597459,37.97144,3.52292,38.13451483,1.14144,0.33292,1.189,36.83,3.19,36.96789147
25/11/2019 19:00,37.8292,7.8356,38.63217571,0.9792,0.2856,1.02,36.85,7.55,37.61548883,36.5692,-0.4944,36.57254189,0.9792,0.2856,1.02,35.59,-0.78,35.59854632
25/11/2019 19:30,36.43904,7.48972,37.20080028,1.43904,0.41972,1.499,35,7.07,35.7069307,35.20904,-0.81028,35.21836242,1.43904,0.41972,1.499,33.77,-1.23,33.79239264
25/11/2019 20:00,35.33536,7.16948,36.05536173,1.33536,0.38948,1.391,34,6.78,34.66941592,34.12536,-1.04052,34.14121962,1.33536,0.38948,1.391,32.79,-1.43,32.82116695
25/11/2019 20:30,34.41536,7.00448,35.12093028,1.45536,0.42448,1.516,32.96,6.58,33.6103853,33.23536,-1.25552,33.2590662,1.45536,0.42448,1.516,31.78,-1.68,31.82437431
25/11/2019 21:00,32.59176,5.49968,33.05252335,1.30176,0.37968,1.356,31.29,5.12,31.70612717,31.64176,-0.49032,31.64555877,1.30176,0.37968,1.356,30.34,-0.87,30.35247107
25/11/2019 21:30,30.03176,1.48468,30.06843666,1.42176,0.41468,1.481,28.61,1.07,28.63000175,30.00176,1.45468,30.03700546,1.42176,0.41468,1.481,28.58,1.04,28.59891606
25/11/2019 22:00,28.4212,1.0691,28.44130068,1.4712,0.4291,1.5325,26.95,0.64,26.95759819,28.3812,1.0591,28.40095432,1.4712,0.4291,1.5325,26.91,0.63,26.91737357
25/11/2019 22:30,26.22576,0.62668,26.23324638,1.56576,0.45668,1.631,24.66,0.17,24.66058596,26.18576,0.15668,26.18622874,1.56576,0.45668,1.631,24.62,-0.3,24.62182771
25/11/2019 23:00,24.74304,0.42422,24.74667636,1.52304,0.44422,1.5865,23.22,-0.02,23.22000861,24.71304,0.40422,24.7163456,1.52304,0.44422,1.5865,23.19,-0.04,23.1900345
25/11/2019 23:30,23.2088,0.2109,23.20975821,1.4088,0.4109,1.4675,21.8,-0.2,21.80091741,23.1788,0.1509,23.17929119,1.4088,0.4109,1.4675,21.77,-0.26,21.77155254
26/11/2019 00:00,21.76216,2.23938,21.87707546,1.23216,0.35938,1.2835,20.53,1.88,20.6158992,21.63216,-1.05062,21.65765797,1.23216,0.35938,1.2835,20.4,-1.41,20.44866988
26/11/2019 00:30,22.20424,-0.41918,22.20819637,1.13424,0.33082,1.1815,21.07,-0.75,21.08334414,22.18424,-0.44918,22.18878697,1.13424,0.33082,1.1815,21.05,-0.78,21.06444635
26/11/2019 01:00,22.50368,-0.25976,22.50517916,1.54368,0.45024,1.608,20.96,-0.71,20.97202184,22.49368,-0.29976,22.49567727,1.54368,0.45024,1.608,20.95,-0.75,20.96342052
26/11/2019 01:30,22.93488,-0.54066,22.94125179,1.33488,0.38934,1.3905,21.6,-0.93,21.62001156,22.90488,-0.57066,22.91198771,1.33488,0.38934,1.3905,21.57,-0.96,21.59135244
26/11/2019 02:00,22.69632,-0.37524,22.69942172,1.45632,0.42476,1.517,21.24,-0.8,21.25506057,22.66632,-0.39524,22.6697657,1.45632,0.42476,1.517,21.21,-0.82,21.2258451
26/11/2019 02:30,22.19072,-0.37104,22.19382177,1.47072,0.42896,1.532,20.72,-0.8,20.73543826,22.17072,-0.39104,22.17416825,1.47072,0.42896,1.532,20.7,-0.82,20.71623518
26/11/2019 03:00,21.99648,-0.45686,22.00122391,1.17648,0.34314,1.2255,20.82,-0.8,20.83536417,21.97648,-0.47686,21.981653,1.17648,0.34314,1.2255,20.8,-0.82,20.81615719
26/11/2019 03:30,21.55384,-0.60888,21.56243849,0.96384,0.28112,1.004,20.59,-0.89,20.60922609,21.53384,-0.63888,21.54331527,0.96384,0.28112,1.004,20.57,-0.92,20.59056337
26/11/2019 04:00,21.44544,-0.37508,21.44871982,1.76544,0.51492,1.839,19.68,-0.89,19.70011421,21.41544,-0.40508,21.41927077,1.76544,0.51492,1.839,19.65,-0.92,19.67152511
26/11/2019 04:30,21.3724,-0.3943,21.37603692,1.3224,0.3857,1.3775,20.05,-0.78,20.06516633,21.3524,-0.4343,21.35681629,1.3224,0.3857,1.3775,20.03,-0.82,20.0467778
26/11/2019 05:00,21.81832,-0.24424,21.819687,1.04832,0.30576,1.092,20.77,-0.55,20.77728086,21.79832,-0.27424,21.80004501,1.04832,0.30576,1.092,20.75,-0.58,20.75810444
26/11/2019 05:30,22.7168,0.5299,22.72297948,1.0968,0.3199,1.1425,21.62,0.21,21.62101986,22.6868,-0.0101,22.68680225,1.0968,0.3199,1.1425,21.59,-0.33,21.59252185
26/11/2019 06:00,24.57728,0.89504,24.5935721,0.97728,0.28504,1.018,23.6,0.61,23.60788216,24.54728,0.53504,24.55311026,0.97728,0.28504,1.018,23.57,0.25,23.5713258
26/11/2019 06:30,27.7044,2.5392,27.82051969,1.5744,0.4592,1.64,26.13,2.08,26.21265534,27.6044,-0.3708,27.6068903,1.5744,0.4592,1.64,26.03,-0.83,26.04322945
26/11/2019 07:00,31.56544,3.91742,31.80759629,1.70544,0.49742,1.7765,29.86,3.42,30.05521585,31.52544,3.92742,31.76913589,1.70544,0.49742,1.7765,29.82,3.43,30.01661706
26/11/2019 07:30,35.4084,5.3912,35.81647425,1.4784,0.4312,1.54,33.93,4.96,34.29061825,35.3484,5.3512,35.75114997,1.4784,0.4312,1.54,33.87,4.92,34.22547735
26/11/2019 08:00,37.72024,6.91632,38.34908067,1.77024,0.51632,1.844,35.95,6.4,36.51523655,37.64024,6.74632,38.24003793,1.77024,0.51632,1.844,35.87,6.23,36.40700207
26/11/2019 08:30,37.71384,7.38862,38.43078757,1.98384,0.57862,2.0665,35.73,6.81,36.37319068,37.64384,7.34862,38.35441182,1.98384,0.57862,2.0665,35.66,6.77,36.29694891
26/11/2019 09:00,38.66744,8.19092,39.52546124,2.67744,0.78092,2.789,35.99,7.41,36.74490713,38.57744,8.06092,39.41062431,2.67744,0.78092,2.789,35.9,7.28,36.63070297
26/11/2019 09:30,39.54504,8.55772,40.46040979,3.93504,1.14772,4.099,35.61,7.41,36.37279478,39.48504,8.53772,40.39753763,3.93504,1.14772,4.099,35.55,7.39,36.30997934
26/11/2019 10:00,39.29192,8.09306,40.11673712,3.54192,1.03306,3.6895,35.75,7.06,36.44044594,39.22192,8.05306,40.04011468,3.54192,1.03306,3.6895,35.68,7.02,36.36403168
26/11/2019 10:30,38.16088,8.28484,39.04985706,4.61088,1.34484,4.803,33.55,6.94,34.26026999,38.09088,8.24484,38.97297173,4.61088,1.34484,4.803,33.48,6.9,34.18362766
