Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 11:00,39.1568,8.2274,40.01181197,4.0368,1.1774,4.205,35.12,7.05,35.82062116,39.0768,8.1874,39.92530297,4.0368,1.1774,4.205,35.04,7.01,35.73432104
26/11/2019 11:30,38.51112,8.11366,39.35654764,4.88112,1.42366,5.0845,33.63,6.69,34.28896324,38.44112,8.07366,39.27981279,4.88112,1.42366,5.0845,33.56,6.65,34.21251379
26/11/2019 12:00,38.05448,8.19214,38.92627141,4.70448,1.37214,4.9005,33.35,6.82,34.04019536,37.98448,8.15214,38.84942866,4.70448,1.37214,4.9005,33.28,6.78,33.96360994
26/11/2019 12:30,37.90864,8.02252,38.74823627,5.28864,1.54252,5.509,32.62,6.48,33.25740218,37.83864,7.98252,38.67147919,5.28864,1.54252,5.509,32.55,6.44,33.1809599
26/11/2019 13:00,37.99144,7.49292,38.72329226,3.78144,1.10292,3.939,34.21,6.39,34.8016695,37.92144,7.45292,38.64688381,3.78144,1.10292,3.939,34.14,6.35,34.72552519
26/11/2019 13:30,38.13672,8.04446,38.97592525,4.74672,1.38446,4.9445,33.39,6.66,34.0477268,38.07672,7.99446,38.90691451,4.74672,1.38446,4.9445,33.33,6.61,33.97912595
26/11/2019 14:00,37.64008,8.97294,38.69482232,7.45008,2.17294,7.7605,30.19,6.8,30.94634227,37.58008,8.93294,38.62719029,7.45008,2.17294,7.7605,30.13,6.76,30.8790301
26/11/2019 14:30,36.0408,7.6619,36.84622065,5.0808,1.4819,5.2925,30.96,6.18,31.57077763,35.9808,7.6219,36.77922414,5.0808,1.4819,5.2925,30.9,6.14,31.50412037
26/11/2019 15:00,36.3924,7.1607,37.0901928,3.3624,0.9807,3.5025,33.03,6.18,33.60317396,36.3224,7.0907,37.00803654,3.3624,0.9807,3.5025,32.96,6.11,33.52154084
26/11/2019 15:30,35.91624,6.95432,36.58331399,2.82624,0.82432,2.944,33.09,6.13,33.65300878,35.85624,6.93432,36.52060707,2.82624,0.82432,2.944,33.03,6.11,33.59037064
26/11/2019 16:00,37.322,7.021,37.97665237,1.992,0.581,2.075,35.33,6.44,35.91214975,37.242,6.981,37.89064429,1.992,0.581,2.075,35.25,6.4,35.82628225
26/11/2019 16:30,39.86392,7.45406,40.554841,2.17392,0.63406,2.2645,37.69,6.82,38.30206913,39.78392,7.41406,40.46885934,2.17392,0.63406,2.2645,37.61,6.78,38.21623346
26/11/2019 17:00,41.28664,7.21902,41.91301579,1.91664,0.55902,1.9965,39.37,6.66,39.92934385,41.19664,7.17902,41.81747811,1.91664,0.55902,1.9965,39.28,6.62,39.8339403
26/11/2019 17:30,41.23328,6.76054,41.78382798,2.81328,0.82054,2.9305,38.42,5.94,38.87647103,41.16328,6.73054,41.70990037,2.81328,0.82054,2.9305,38.35,5.91,38.80271382
26/11/2019 18:00,40.40384,5.89862,40.83214426,2.22384,0.64862,2.3165,38.18,5.25,38.53926439,40.32384,5.85862,40.74721464,2.22384,0.64862,2.3165,38.1,5.21,38.4545719
26/11/2019 18:30,40.19216,5.58688,40.57860216,2.01216,0.58688,2.096,38.18,5,38.50600473,40.11216,5.64688,40.50768611,2.01216,0.58688,2.096,38.1,5.06,38.43453655
26/11/2019 19:00,38.78584,5.44712,39.16647164,1.87584,0.54712,1.954,36.91,4.9,37.23383005,38.57584,4.62712,38.85235734,1.87584,0.54712,1.954,36.7,4.08,36.92609375
26/11/2019 19:30,37.34016,4.34588,37.59220959,2.18016,0.63588,2.271,35.16,3.71,35.3551934,37.28016,3.89588,37.48317237,2.18016,0.63588,2.271,35.1,3.26,35.25106523
26/11/2019 20:00,35.9008,3.9044,36.11248787,2.8608,0.8344,2.98,33.04,3.07,33.1823221,35.8508,3.8744,36.0595457,2.8608,0.8344,2.98,32.99,3.04,33.1297706
26/11/2019 20:30,35.12,3.375,35.28179453,1.8,0.525,1.875,33.32,2.85,33.44166413,35.06,3.345,35.21920818,1.8,0.525,1.875,33.26,2.82,33.37933492
26/11/2019 21:00,33.34632,2.91726,33.47368315,1.39632,0.40726,1.4545,31.95,2.51,32.04844146,33.28632,2.87726,33.41044334,1.39632,0.40726,1.4545,31.89,2.47,31.98551235
26/11/2019 21:30,31.62328,2.99054,31.76436946,2.09328,0.61054,2.1805,29.53,2.38,29.625754,31.40328,-0.09946,31.4034375,2.09328,0.61054,2.1805,29.31,-0.71,29.31859819
26/11/2019 22:00,29.70616,1.87638,29.76536148,1.97616,0.57638,2.0585,27.73,1.3,27.76045569,29.65616,1.85638,29.7142049,1.97616,0.57638,2.0585,27.68,1.28,27.70957957
26/11/2019 22:30,27.1724,1.2107,27.19935875,1.6824,0.4907,1.7525,25.49,0.72,25.50016667,27.1424,1.1907,27.16850464,1.6824,0.4907,1.7525,25.46,0.7,25.46962112
26/11/2019 23:00,25.39928,0.88604,25.41472981,1.28928,0.37604,1.343,24.11,0.51,24.11539342,25.36928,0.87604,25.38440099,1.28928,0.37604,1.343,24.08,0.5,24.08519047
26/11/2019 23:30,23.46416,0.30538,23.46614714,1.18416,0.34538,1.2335,22.28,-0.04,22.28003591,23.43416,0.29538,23.43602151,1.18416,0.34538,1.2335,22.25,-0.05,22.25005618
27/11/2019 00:00,22.62072,3.03396,22.82327511,1.11072,0.32396,1.157,21.51,2.71,21.68004151,22.50072,-0.66604,22.51057551,1.11072,0.32396,1.157,21.39,-0.99,21.41289798
27/11/2019 00:30,22.56936,-0.27352,22.57101735,1.35936,0.39648,1.416,21.21,-0.67,21.22057963,22.53936,-0.30352,22.54140354,1.35936,0.39648,1.416,21.18,-0.7,21.19156436
27/11/2019 01:00,22.78232,-0.26974,22.78391679,1.37232,0.40026,1.4295,21.41,-0.67,21.42048085,22.75232,-0.29974,22.75429431,1.37232,0.40026,1.4295,21.38,-0.7,21.39145624
27/11/2019 01:30,23.04224,-0.29018,23.0440671,1.30224,0.37982,1.3565,21.74,-0.67,21.75032184,23.01224,-0.32018,23.0144673,1.30224,0.37982,1.3565,21.71,-0.7,21.72128219
27/11/2019 02:00,23.2988,-0.2716,23.300383,1.2288,0.3584,1.28,22.07,-0.63,22.07899001,23.2688,-0.2916,23.27062707,1.2288,0.3584,1.28,22.04,-0.65,22.04958276
27/11/2019 02:30,22.32776,-0.41482,22.33161307,1.21776,0.35518,1.2685,21.11,-0.77,21.12403844,22.29776,-0.44482,22.30219644,1.21776,0.35518,1.2685,21.08,-0.8,21.0951748
27/11/2019 03:00,21.7212,-0.5984,21.72944113,0.9312,0.2716,0.97,20.79,-0.87,20.8081955,21.6912,-0.6284,21.70030055,0.9312,0.2716,0.97,20.76,-0.9,20.77949951
27/11/2019 03:30,21.36552,-0.66214,21.37577775,1.05552,0.30786,1.0995,20.31,-0.97,20.33315027,21.33552,-0.69214,21.34674381,1.05552,0.30786,1.0995,20.28,-1,20.30463986
27/11/2019 04:00,21.1552,-0.8389,21.17182657,0.8952,0.2611,0.9325,20.26,-1.1,20.28983982,21.1752,-0.8789,21.19343201,0.8952,0.2611,0.9325,20.28,-1.14,20.31201615
27/11/2019 04:30,21.10656,-0.64392,21.11638009,0.94656,0.27608,0.986,20.16,-0.92,20.18098115,21.08656,-0.68392,21.09764819,0.94656,0.27608,0.986,20.14,-0.96,20.16286686
27/11/2019 05:00,21.40504,0.35022,21.40790488,1.47504,0.43022,1.5365,19.93,-0.08,19.93016056,21.38504,0.37022,21.3882444,1.47504,0.43022,1.5365,19.91,-0.06,19.91009041
27/11/2019 05:30,22.45936,0.68648,22.46984883,0.87936,0.25648,0.916,21.58,0.43,21.58428363,22.41936,-0.07352,22.41948055,0.87936,0.25648,0.916,21.54,-0.33,21.54252771
27/11/2019 06:00,23.942,0.946,23.96068196,0.912,0.266,0.95,23.03,0.68,23.04003689,23.902,0.916,23.91954556,0.912,0.266,0.95,22.99,0.65,22.99918694
27/11/2019 06:30,28.72832,2.69326,28.85428945,0.86832,0.25326,0.9045,27.86,2.44,27.96664442,28.68832,2.65326,28.81075308,0.86832,0.25326,0.9045,27.82,2.4,27.92333075
27/11/2019 07:00,31.91232,3.70776,32.12699258,0.71232,0.20776,0.742,31.2,3.5,31.39570034,31.87232,3.66776,32.08266269,0.71232,0.20776,0.742,31.16,3.46,31.35151033
27/11/2019 07:30,36.3976,6.5568,36.98346809,1.2576,0.3668,1.31,35.14,6.19,35.68102717,36.3376,6.5368,36.92087388,1.2576,0.3668,1.31,35.08,6.17,35.61846852
27/11/2019 08:00,38.68,7.9225,39.48301415,1.14,0.3325,1.1875,37.54,7.59,38.29960444,38.62,7.8725,39.41421896,1.14,0.3325,1.1875,37.48,7.54,38.23090373
27/11/2019 08:30,39.2968,8.3124,40.16633521,1.0368,0.3024,1.08,38.26,8.01,39.08948324,39.2368,8.2724,40.09936503,1.0368,0.3024,1.08,38.2,7.97,39.02256911
27/11/2019 09:00,39.01128,8.57704,39.94302921,1.36128,0.39704,1.418,37.65,8.18,38.52836488,38.95128,8.52704,39.87370844,1.36128,0.39704,1.418,37.59,8.13,38.45913416
27/11/2019 09:30,38.21976,8.41868,39.13597102,2.18976,0.63868,2.281,36.03,7.78,36.86040287,38.15976,8.36868,39.06663651,2.18976,0.63868,2.281,35.97,7.73,36.79121906
27/11/2019 10:00,38.18616,7.91138,38.99708642,2.09616,0.61138,2.1835,36.09,7.3,36.82089217,38.11616,7.87138,38.9204352,2.09616,0.61138,2.1835,36.02,7.26,36.74436011
27/11/2019 10:30,37.18824,7.65782,37.96850539,2.59824,0.75782,2.7065,34.59,6.9,35.27149132,37.12824,7.60782,37.89967191,2.59824,0.75782,2.7065,34.53,6.85,35.20288909
27/11/2019 11:00,37.8132,8.0301,38.65644319,2.9832,0.8701,3.1075,34.83,7.16,35.55832533,37.7532,7.9901,38.58945203,2.9832,0.8701,3.1075,34.77,7.12,35.49151025
27/11/2019 11:30,38.12816,8.66738,39.10089591,3.72816,1.08738,3.8835,34.4,7.58,35.22522392,38.05816,8.61738,39.02156815,3.72816,1.08738,3.8835,34.33,7.53,35.1461207
27/11/2019 12:00,38.26256,8.58908,39.21473949,2.84256,0.82908,2.961,35.42,7.76,36.26008825,38.19256,8.53908,39.13550213,2.84256,0.82908,2.961,35.35,7.71,36.18102541
27/11/2019 12:30,38.33112,8.32616,39.22498822,2.42112,0.70616,2.522,35.91,7.62,36.7095696,38.26112,8.28616,39.14810022,2.42112,0.70616,2.522,35.84,7.58,36.63279951
27/11/2019 13:00,38.51864,7.87502,39.31541132,1.62864,0.47502,1.6965,36.89,7.4,37.62488671,38.43864,7.82502,39.22703128,1.62864,0.47502,1.6965,36.81,7.35,37.53663011
27/11/2019 13:30,38.83328,7.71804,39.59282482,2.15328,0.62804,2.243,36.68,7.09,37.35894137,38.76328,7.73804,39.52808039,2.15328,0.62804,2.243,36.61,7.11,37.29402365
27/11/2019 14:00,37.50024,7.41132,38.22558913,3.09024,0.90132,3.219,34.41,6.51,35.02039691,37.46024,7.62132,38.22766144,3.09024,0.90132,3.219,34.37,6.72,35.02078383
27/11/2019 14:30,40.29784,7.09062,40.91690116,2.84784,0.83062,2.9665,37.45,6.26,37.96959441,40.24784,7.30062,40.90461682,2.84784,0.83062,2.9665,37.4,6.47,37.95551212
27/11/2019 15:00,39.5784,7.3687,40.25850825,2.2584,0.6587,2.3525,37.32,6.71,37.91841901,39.5284,7.5887,40.25025185,2.2584,0.6587,2.3525,37.27,6.93,37.908809
27/11/2019 15:30,40.0056,7.5633,40.71426701,1.2456,0.3633,1.2975,38.76,7.2,39.42305924,39.7456,6.3033,40.24231989,1.2456,0.3633,1.2975,38.5,5.94,38.95553362
27/11/2019 16:00,40.98648,8.44064,41.84657628,1.23648,0.36064,1.288,39.75,8.08,40.56290054,40.48648,5.73064,40.8900391,1.23648,0.36064,1.288,39.25,5.37,39.6156459
27/11/2019 16:30,43.7812,9.2216,44.74183032,1.1712,0.3416,1.22,42.61,8.88,43.52546956,43.0612,5.5516,43.417591,1.1712,0.3416,1.22,41.89,5.21,42.21274926
27/11/2019 17:00,44.84952,7.00736,45.39363985,1.25952,0.36736,1.312,43.59,6.64,44.09283048,44.78952,7.44736,45.40445213,1.25952,0.36736,1.312,43.53,7.08,44.10201016
27/11/2019 17:30,44.72856,8.12458,45.46045402,2.03856,0.59458,2.1235,42.69,7.53,43.34901383,43.98856,4.39458,44.2075304,2.03856,0.59458,2.1235,41.95,3.8,42.12175804
27/11/2019 18:00,43.40288,6.09334,43.82851566,1.86288,0.54334,1.9405,41.54,5.55,41.90911715,42.98288,4.27334,43.1947845,1.86288,0.54334,1.9405,41.12,3.73,41.28882779
27/11/2019 18:30,42.26424,4.28832,42.48123905,1.67424,0.48832,1.744,40.59,3.8,40.76748827,42.20424,4.72832,42.46828092,1.67424,0.48832,1.744,40.53,4.24,40.7511779
27/11/2019 19:00,41.6324,4.2032,41.84403924,1.8624,0.5432,1.94,39.77,3.66,39.93805829,41.5724,4.8532,41.85472485,1.8624,0.5432,1.94,39.71,4.31,39.94321219
27/11/2019 19:30,40.35456,4.12258,40.56459267,2.37456,0.69258,2.4735,37.98,3.43,38.13456831,40.31456,4.37258,40.5509951,2.37456,0.69258,2.4735,37.94,3.68,38.11805347
27/11/2019 20:00,39.14016,3.61588,39.30682782,2.42016,0.70588,2.521,36.72,2.91,36.8351259,39.10016,3.82588,39.28689183,2.42016,0.70588,2.521,36.68,3.12,36.81245441
27/11/2019 20:30,38.11896,3.19428,38.25256248,2.92896,0.85428,3.051,35.19,2.34,35.2677147,38.06896,3.40428,38.22086914,2.92896,0.85428,3.051,35.14,2.55,35.23240128
27/11/2019 21:00,36.41288,2.64084,36.50851772,3.12288,0.91084,3.253,33.29,1.73,33.33492163,36.36288,2.85084,36.47446135,3.12288,0.91084,3.253,33.24,1.94,33.29656439
27/11/2019 21:30,34.60576,2.18918,34.67493525,2.94576,0.85918,3.0685,31.66,1.33,31.68792357,34.54576,-0.65082,34.55188997,2.94576,0.85918,3.0685,31.6,-1.51,31.63605696
27/11/2019 22:00,32.428,1.7365,32.47446098,3.588,1.0465,3.7375,28.84,0.69,28.84825298,32.408,2.1265,32.47769182,3.588,1.0465,3.7375,28.82,1.08,28.84022885
27/11/2019 22:30,30.55816,1.02738,30.57542563,3.72816,1.08738,3.8835,26.83,-0.06,26.83006709,30.53816,1.69738,30.58529573,3.72816,1.08738,3.8835,26.81,0.61,26.81693868
27/11/2019 23:00,28.60168,3.92174,28.86929413,3.81168,1.11174,3.9705,24.79,2.81,24.94875147,28.30168,-2.40826,28.40395759,3.81168,1.11174,3.9705,24.49,-3.52,24.74167537
27/11/2019 23:30,26.6976,3.3943,26.91250858,3.7176,1.0843,3.8725,22.98,2.31,23.09581131,26.1276,-1.7357,26.18518925,3.7176,1.0843,3.8725,22.41,-2.82,22.58673283
28/11/2019 00:00,25.5764,0.0552,25.57645957,3.9264,1.1452,4.09,21.65,-1.09,21.67742143,25.5464,0.5452,25.55221705,3.9264,1.1452,4.09,21.62,-0.6,21.62832402
28/11/2019 00:30,25.41512,-0.17434,25.41571795,3.58512,1.04566,3.7345,21.83,-1.22,21.86406412,25.40512,0.48566,25.40976166,3.58512,1.04566,3.7345,21.82,-0.56,21.82718488
28/11/2019 01:00,26.22304,0.10172,26.22323729,4.22304,1.23172,4.399,22,-1.13,22.02900134,26.22304,0.73172,26.23324686,4.22304,1.23172,4.399,22,-0.5,22.00568108
28/11/2019 01:30,26.81408,-0.26756,26.81541487,3.81408,1.11244,3.973,23,-1.38,23.04136281,26.81408,0.46244,26.81806736,3.81408,1.11244,3.973,23,-0.65,23.00918295
28/11/2019 02:00,26.48432,-0.15874,26.48479572,3.84432,1.12126,4.0045,22.64,-1.28,22.67615488,26.48432,0.95126,26.5013981,3.84432,1.12126,4.0045,22.64,-0.17,22.64063824
28/11/2019 02:30,26.11104,-0.28928,26.11264239,3.91104,1.14072,4.074,22.2,-1.43,22.24600863,26.12104,1.15072,26.14637426,3.91104,1.14072,4.074,22.21,0.01,22.21000225
28/11/2019 03:00,25.96952,1.77736,26.03027041,3.89952,1.13736,4.062,22.07,0.64,22.07927761,25.87952,-0.54264,25.88520839,3.89952,1.13736,4.062,21.98,-1.68,22.04411032
28/11/2019 03:30,25.8252,3.4661,26.0567612,4.1352,1.2061,4.3075,21.69,2.26,21.80742305,25.0052,-2.4039,25.12048491,4.1352,1.2061,4.3075,20.87,-3.61,21.17991974
28/11/2019 04:00,25.5784,3.3937,25.8025531,4.0584,1.1837,4.2275,21.52,2.21,21.63318053,24.7684,-2.4963,24.89387781,4.0584,1.1837,4.2275,20.71,-3.68,21.03441228
28/11/2019 04:30,25.74208,3.53894,25.98420249,3.80208,1.10894,3.9605,21.94,2.43,22.0741591,24.92208,-2.33106,25.0308592,3.80208,1.10894,3.9605,21.12,-3.44,21.39831769
28/11/2019 05:00,25.8848,3.6039,26.1344785,3.3048,0.9639,3.4425,22.58,2.64,22.73380742,25.0548,-2.2361,25.15438622,3.3048,0.9639,3.4425,21.75,-3.2,21.98414201
28/11/2019 05:30,26.334,3.9495,26.62852054,3.324,0.9695,3.4625,23.01,2.98,23.20216585,25.504,-1.8305,25.56960591,3.324,0.9695,3.4625,22.18,-2.8,22.35603722
28/11/2019 06:00,28.18912,4.11016,28.48718838,2.94912,0.86016,3.072,25.24,3.25,25.44838109,27.38912,0.38016,27.39175818,2.94912,0.86016,3.072,24.44,-0.48,24.44471313
28/11/2019 06:30,32.178,5.3465,32.61914693,2.868,0.8365,2.9875,29.31,4.51,29.65495237,31.558,2.6265,31.66711017,2.868,0.8365,2.9875,28.69,1.79,28.74578578
28/11/2019 07:00,35.74904,4.57222,36.04024218,2.57904,0.75222,2.6865,33.17,3.82,33.38923928,35.60904,4.31222,35.86919251,2.57904,0.75222,2.6865,33.03,3.56,33.22129588
28/11/2019 07:30,39.8296,6.5678,40.36747494,2.7696,0.8078,2.885,37.06,5.76,37.50494901,39.6896,6.2678,40.18145922,2.7696,0.8078,2.885,36.92,5.46,37.32154874
28/11/2019 08:00,42.31896,7.88428,43.04713982,2.20896,0.64428,2.301,40.11,7.24,40.75818568,42.18896,7.63428,42.8741248,2.20896,0.64428,2.301,39.98,6.99,40.5864571
28/11/2019 08:30,42.48888,8.40384,43.31200123,2.37888,0.69384,2.478,40.11,7.71,40.84429213,42.45888,8.61384,43.32383559,2.37888,0.69384,2.478,40.08,7.92,40.85502172
28/11/2019 09:00,42.63008,8.97794,43.56520547,2.29008,0.66794,2.3855,40.34,8.31,41.18703315,42.57008,9.18794,43.55031518,2.29008,0.66794,2.3855,40.28,8.52,41.17121324
28/11/2019 09:30,42.90736,9.15048,43.87223298,2.36736,0.69048,2.466,40.54,8.46,41.41332153,42.84736,9.36048,43.85789376,2.36736,0.69048,2.466,40.48,8.67,41.39805913
28/11/2019 10:00,42.64048,9.30014,43.64290479,2.88048,0.84014,3.0005,39.76,8.46,40.65008241,42.59048,9.51014,43.63933718,2.88048,0.84014,3.0005,39.71,8.67,40.64545485
28/11/2019 10:30,41.92376,9.42568,42.97028154,3.65376,1.06568,3.806,38.27,8.36,39.1724712,41.86376,9.45568,42.91834439,3.65376,1.06568,3.806,38.21,8.39,39.12027863
28/11/2019 11:00,41.73176,9.48968,42.79712396,3.46176,1.00968,3.606,38.27,8.48,39.19825634,41.67176,9.43968,42.72754545,3.46176,1.00968,3.606,38.21,8.43,39.1288768
28/11/2019 11:30,41.62616,9.51888,42.70065893,3.35616,0.97888,3.496,38.27,8.54,39.21128026,41.56616,9.47888,42.63325959,3.35616,0.97888,3.496,38.21,8.5,39.14401742
28/11/2019 12:00,41.62776,9.67518,42.73733158,5.05776,1.47518,5.2685,36.57,8.2,37.47805891,41.56776,9.62518,42.66758443,5.05776,1.47518,5.2685,36.51,8.15,37.40858992
28/11/2019 12:30,40.8032,8.6701,41.71416743,3.4632,1.0101,3.6075,37.34,7.66,38.11759699,40.7332,8.6201,41.63531802,3.4632,1.0101,3.6075,37.27,7.61,38.03899315
28/11/2019 13:00,41.35904,8.13972,42.15240481,2.87904,0.83972,2.999,38.48,7.3,39.16631716,41.27904,8.09972,42.06619317,2.87904,0.83972,2.999,38.4,7.26,39.08027124
28/11/2019 13:30,40.98304,8.40922,41.83688025,3.08304,0.89922,3.2115,37.9,7.51,38.63690076,40.90304,8.35922,41.7484759,3.08304,0.89922,3.2115,37.82,7.46,38.54872242
28/11/2019 14:00,41.0296,8.3428,41.86920572,2.6496,0.7728,2.76,38.38,7.57,39.11942356,40.9396,8.2928,41.77105912,2.6496,0.7728,2.76,38.29,7.52,39.02146204
28/11/2019 14:30,40.62496,7.97478,41.40029578,2.24496,0.65478,2.3385,38.38,7.32,39.07181593,40.53496,7.92478,41.30236216,2.24496,0.65478,2.3385,38.29,7.27,38.97405547
28/11/2019 15:00,40.65648,7.78814,41.39570619,1.77648,0.51814,1.8505,38.88,7.27,39.55385316,40.58648,7.74814,41.31943891,1.77648,0.51814,1.8505,38.81,7.23,39.47770257
28/11/2019 15:30,41.0268,7.4699,41.70129164,1.3368,0.3899,1.3925,39.69,7.08,40.31652887,40.9468,7.4199,41.61364375,1.3368,0.3899,1.3925,39.61,7.03,40.22900695
28/11/2019 16:00,43.54984,7.84162,44.25019286,2.19984,0.64162,2.2915,41.35,7.2,41.97216339,43.47984,7.80162,44.17422055,2.19984,0.64162,2.2915,41.28,7.16,41.89634829
28/11/2019 16:30,45.87256,8.27408,46.61278967,2.96256,0.86408,3.086,42.91,7.41,43.54510535,45.79256,8.23408,46.52696664,2.96256,0.86408,3.086,42.83,7.37,43.45947308
28/11/2019 17:00,46.52584,7.91212,47.19380712,2.95584,0.86212,3.079,43.57,7.05,44.13668995,46.44584,7.88212,47.10991264,2.95584,0.86212,3.079,43.49,7.02,44.05292839
28/11/2019 17:30,44.21448,6.85464,44.7426679,2.24448,0.65464,2.338,41.97,6.2,42.42547466,44.13448,6.79464,44.65444499,2.24448,0.65464,2.338,41.89,6.14,42.33759204
28/11/2019 18:00,43.60416,5.67788,43.97227639,2.56416,0.74788,2.671,41.04,4.93,41.33505171,43.52416,5.62788,43.88650746,2.56416,0.74788,2.671,40.96,4.88,41.24967879
28/11/2019 18:30,43.69128,5.54204,44.04136868,1.72128,0.50204,1.793,41.97,5.04,42.27153297,43.60128,5.49204,43.94580891,1.72128,0.50204,1.793,41.88,4.99,42.17623146
28/11/2019 19:00,42.93048,5.43014,43.27253787,0.96048,0.28014,1.0005,41.97,5.15,42.28478923,42.84048,5.39014,43.17823915,0.96048,0.28014,1.0005,41.88,5.11,42.19059729
28/11/2019 19:30,42.27088,5.20984,42.59072351,1.37088,0.39984,1.428,40.9,4.81,41.18186615,42.19088,5.16984,42.50644187,1.37088,0.39984,1.428,40.82,4.77,41.09775298
28/11/2019 20:00,41.03736,5.00798,41.34180426,1.22736,0.35798,1.2785,39.81,4.65,40.08065119,40.96736,4.95798,41.26628347,1.22736,0.35798,1.2785,39.74,4.6,40.00534464
28/11/2019 20:30,39.42664,4.54402,39.68763106,1.31664,0.38402,1.3715,38.11,4.16,38.33637568,39.35664,4.50402,39.61352431,1.31664,0.38402,1.3715,38.04,4.12,38.26246202
28/11/2019 21:00,38.46576,4.33168,38.70888973,1.20576,0.35168,1.256,37.26,3.98,37.47196285,38.39576,4.29168,38.63486642,1.20576,0.35168,1.256,37.19,3.94,37.39812428
28/11/2019 21:30,36.4944,3.7192,36.68342514,1.0944,0.3192,1.14,35.4,3.4,35.56290202,36.4444,3.6892,36.63064957,1.0944,0.3192,1.14,35.35,3.37,35.51027175
28/11/2019 22:00,33.40976,2.91868,33.53700577,1.22976,0.35868,1.281,32.18,2.56,32.28166662,33.18976,-0.80132,33.19943196,1.22976,0.35868,1.281,31.96,-1.16,31.98104439
28/11/2019 22:30,31.1904,3.0197,31.33623526,1.1304,0.3297,1.1775,30.06,2.69,30.18012094,30.6504,-2.3103,30.73734709,1.1304,0.3297,1.1775,29.52,-2.64,29.63781368
28/11/2019 23:00,28.48072,0.50646,28.48522272,1.53072,0.44646,1.5945,26.95,0.06,26.95006679,28.46072,0.48646,28.46487706,1.53072,0.44646,1.5945,26.93,0.04,26.93002971
28/11/2019 23:30,26.35504,2.12772,26.44078905,1.53504,0.44772,1.599,24.82,1.68,24.8767924,26.27504,-0.14228,26.27542522,1.53504,0.44772,1.599,24.74,-0.59,24.74703417
29/11/2019 00:00,25.28296,-0.57122,25.28941199,1.33296,0.38878,1.3885,23.95,-0.96,23.96923236,25.26296,-0.60122,25.27011305,1.33296,0.38878,1.3885,23.93,-0.99,23.95046972
29/11/2019 00:30,24.8072,-0.5954,24.8143441,1.3872,0.4046,1.445,23.42,-1,23.44133955,24.7772,-0.6354,24.78534593,1.3872,0.4046,1.445,23.39,-1.04,23.41310958
29/11/2019 01:00,25.8264,-0.6723,25.83514901,1.2264,0.3577,1.2775,24.6,-1.03,24.62155357,25.7964,-0.7123,25.80623228,1.2264,0.3577,1.2775,24.57,-1.07,24.5932877
29/11/2019 01:30,26.10056,-0.57692,26.10693527,1.45056,0.42308,1.511,24.65,-1,24.67027564,26.08056,-0.61692,26.08785542,1.45056,0.42308,1.511,24.63,-1.04,24.65194718
29/11/2019 02:00,26.09192,-0.54944,26.09770437,1.44192,0.42056,1.502,24.65,-0.97,24.66907781,26.07192,-0.58944,26.07858225,1.44192,0.42056,1.502,24.63,-1.01,24.65069979
29/11/2019 02:30,25.50648,-0.62686,25.51418185,1.65648,0.48314,1.7255,23.85,-1.11,23.87581622,25.47648,-0.66686,25.48520621,1.65648,0.48314,1.7255,23.82,-1.15,23.84774413
29/11/2019 03:00,25.36736,-0.45452,25.37143161,2.00736,0.58548,2.091,23.36,-1.04,23.38313922,25.31736,-0.48452,25.32199591,2.00736,0.58548,2.091,23.31,-1.07,23.33454521
29/11/2019 03:30,25.01384,2.01112,25.09455708,1.92384,0.56112,2.004,23.09,1.45,23.13548357,24.91384,-0.83888,24.92795907,1.92384,0.56112,2.004,22.99,-1.4,23.03258778
29/11/2019 04:00,25.05792,1.89856,25.12974104,1.53792,0.44856,1.602,23.52,1.45,23.56465362,24.52792,-2.71144,24.67733305,1.53792,0.44856,1.602,22.99,-3.16,23.20615651
29/11/2019 04:30,24.73568,-0.40376,24.73897506,1.73568,0.50624,1.808,23,-0.91,23.01799513,24.72568,-0.43376,24.72948441,1.73568,0.50624,1.808,22.99,-0.94,23.00920903
29/11/2019 05:00,25.05928,-0.07646,25.05939665,1.82928,0.53354,1.9055,23.23,-0.61,23.23800766,25.02928,0.31354,25.03124377,1.82928,0.53354,1.9055,23.2,-0.22,23.20104308
29/11/2019 05:30,25.92352,0.27436,25.9249718,1.28352,0.37436,1.337,24.64,-0.1,24.64020292,25.88352,0.24436,25.88467345,1.28352,0.37436,1.337,24.6,-0.13,24.60034349
29/11/2019 06:00,27.88384,1.73862,27.93799085,1.26384,0.36862,1.3165,26.62,1.37,26.65523026,27.61384,-1.61138,27.66081534,1.26384,0.36862,1.3165,26.35,-1.98,26.42428618
29/11/2019 06:30,33.13928,3.69104,33.34419972,1.88928,0.55104,1.968,31.25,3.14,31.40735742,33.04928,2.11104,33.11663326,1.88928,0.55104,1.968,31.16,1.56,31.19902563
29/11/2019 07:00,36.95736,4.96298,37.28910871,1.82736,0.53298,1.9035,35.13,4.43,35.40821656,36.86736,4.70298,37.16611702,1.82736,0.53298,1.9035,35.04,4.17,35.28725691
29/11/2019 07:30,42.35584,7.27962,42.97685481,2.05584,0.59962,2.1415,40.3,6.68,40.84987638,42.26584,7.22962,42.87969958,2.05584,0.59962,2.1415,40.21,6.63,40.75292628
29/11/2019 08:00,44.55904,8.60972,45.38320531,1.67904,0.48972,1.749,42.88,8.12,43.64205311,44.47904,8.55972,45.29518524,1.67904,0.48972,1.749,42.8,8.07,43.55416054
29/11/2019 08:30,44.59032,8.81926,45.45410856,2.26032,0.65926,2.3545,42.33,8.16,43.10933194,44.51032,8.77926,45.36787402,2.26032,0.65926,2.3545,42.25,8.12,43.0232135
29/11/2019 09:00,43.9012,9.3391,44.88356214,3.6312,1.0591,3.7825,40.27,8.28,41.1124227,43.8312,9.2891,44.80470368,3.6312,1.0591,3.7825,40.2,8.23,41.03380192
29/11/2019 09:30,43.73312,9.64216,44.78344599,5.49312,1.60216,5.722,38.24,8.04,39.0760694,43.66312,9.59216,44.70433515,5.49312,1.60216,5.722,38.17,7.99,38.99729478
29/11/2019 10:00,43.84032,10.07426,44.98293423,7.18032,2.09426,7.4795,36.66,7.98,37.51847545,43.75032,10.01426,44.88179924,7.18032,2.09426,7.4795,36.57,7.92,37.4177939
29/11/2019 10:30,42.71656,10.43358,43.97231049,8.92656,2.60358,9.2985,33.79,7.83,34.68534273,42.65656,10.38358,43.90217358,8.92656,2.60358,9.2985,33.73,7.78,34.6156222
29/11/2019 11:00,42.37424,11.09832,43.80352637,10.07424,2.93832,10.494,32.3,8.16,33.31479551,42.30424,11.03832,43.72062706,10.07424,2.93832,10.494,32.23,8.1,33.23225692
29/11/2019 11:30,42.25376,11.25068,43.72594235,10.97376,3.20068,11.431,31.28,8.05,32.29923993,42.20376,11.19068,43.66221109,10.97376,3.20068,11.431,31.23,7.99,32.23589614
29/11/2019 12:00,41.93456,11.24008,43.41482144,11.31456,3.30008,11.786,30.62,7.94,31.6327046,41.89456,11.18008,43.36067742,11.31456,3.30008,11.786,30.58,7.88,31.57896135
29/11/2019 12:30,41.35952,11.01986,42.8024206,11.27952,3.28986,11.7495,30.08,7.73,31.05735501,41.30952,10.96986,42.74124789,11.27952,3.28986,11.7495,30.03,7.68,30.99650464
29/11/2019 13:00,40.95872,10.56796,42.30010074,10.27872,2.99796,10.707,30.68,7.57,31.60011551,40.80872,9.83796,41.97781658,10.27872,2.99796,10.707,30.53,6.84,31.28684228
29/11/2019 13:30,39.73688,8.96534,40.7356963,8.96688,2.61534,9.3405,30.77,6.35,31.4183927,39.68688,8.91534,40.67593553,8.96688,2.61534,9.3405,30.72,6.3,31.35934311
29/11/2019 14:00,40.75632,8.12726,41.55875329,6.91632,2.01726,7.2045,33.84,6.11,34.38717348,40.69632,8.08726,41.49209847,6.91632,2.01726,7.2045,33.78,6.07,34.32103291
29/11/2019 14:30,39.7008,6.9469,40.3040065,5.2008,1.5169,5.4175,34.5,5.43,34.92470329,39.6508,6.8969,40.24615721,5.2008,1.5169,5.4175,34.45,5.38,34.86756229
29/11/2019 15:00,39.5536,6.7223,40.12077505,3.3336,0.9723,3.4725,36.22,5.75,36.67357223,39.4936,6.6823,40.05493196,3.3336,0.9723,3.4725,36.16,5.71,36.60805512
29/11/2019 15:30,40.11448,6.00964,40.56214095,1.64448,0.47964,1.713,38.47,5.53,38.86543194,40.03448,5.96964,40.47710699,1.64448,0.47964,1.713,38.39,5.49,38.78056472
29/11/2019 16:00,39.94912,6.51766,40.47730328,0.84912,0.24766,0.8845,39.1,6.27,39.59953156,39.61912,4.84766,39.91458978,0.84912,0.24766,0.8845,38.77,4.6,39.04193771
29/11/2019 16:30,42.35992,8.14956,43.13673783,0.64992,0.18956,0.677,41.71,7.96,42.46275662,41.58992,3.72956,41.75680859,0.64992,0.18956,0.677,40.94,3.54,41.09276335
29/11/2019 17:00,43.86728,6.12254,44.29247962,0.79728,0.23254,0.8305,43.07,5.89,43.47087531,43.78728,6.08254,44.20772763,0.79728,0.23254,0.8305,42.99,5.85,43.38620288
29/11/2019 17:30,44.16176,7.58718,44.80877533,5.44176,1.58718,5.6685,38.72,6,39.18211837,44.09176,7.54718,44.73302165,5.44176,1.58718,5.6685,38.65,5.96,39.10682933
29/11/2019 18:00,43.22536,6.79948,43.75688146,5.41536,1.57948,5.641,37.81,5.22,38.16863241,43.16536,6.74948,43.68985905,5.41536,1.57948,5.641,37.75,5.17,38.1023805
29/11/2019 18:30,42.5392,4.5206,42.77872557,0.6192,0.1806,0.645,41.92,4.34,42.14406245,42.4692,4.4806,42.70490282,0.6192,0.1806,0.645,41.85,4.3,42.07032802
29/11/2019 19:00,43.13328,4.58804,43.37660608,0.71328,0.20804,0.743,42.42,4.38,42.64552497,43.05328,4.54804,43.29283528,0.71328,0.20804,0.743,42.34,4.34,42.56185146
29/11/2019 19:30,40.47264,3.95452,40.66537614,0.63264,0.18452,0.659,39.84,3.77,40.01797721,40.40264,3.91452,40.59183152,0.63264,0.18452,0.659,39.77,3.73,39.94453404
29/11/2019 20:00,40.42656,5.33108,40.77655169,0.58656,0.17108,0.611,39.84,5.16,40.17276689,39.84656,2.96108,39.9564305,0.58656,0.17108,0.611,39.26,2.79,39.3590104
29/11/2019 20:30,40.112,3.121,40.23323483,0.552,0.161,0.575,39.56,2.96,39.67058356,40.042,3.091,40.16112604,0.552,0.161,0.575,39.49,2.93,39.59854795
29/11/2019 21:00,36.75584,2.19462,36.82129996,0.73584,0.21462,0.7665,36.02,1.98,36.07437872,36.69584,2.16462,36.75962803,0.73584,0.21462,0.7665,35.96,1.95,36.01283244
29/11/2019 21:30,34.35408,1.34244,34.38029898,0.93408,0.27244,0.973,33.42,1.07,33.43712458,34.26408,-2.49756,34.35498485,0.93408,0.27244,0.973,33.33,-2.77,33.44490694
29/11/2019 22:00,32.68152,0.94836,32.69527697,1.09152,0.31836,1.137,31.59,0.63,31.59628143,32.63152,0.92836,32.64472315,1.09152,0.31836,1.137,31.54,0.61,31.54589831
29/11/2019 22:30,30.71184,0.23262,30.71272095,1.07184,0.31262,1.1165,29.64,-0.08,29.64010796,30.68184,0.21262,30.6825767,1.07184,0.31262,1.1165,29.61,-0.1,29.61016886
29/11/2019 23:00,28.35704,3.09622,28.52557266,1.18704,0.34622,1.2365,27.17,2.75,27.30881543,28.21704,-0.85378,28.22995371,1.18704,0.34622,1.2365,27.03,-1.2,27.05662396
29/11/2019 23:30,27.11856,-0.60792,27.12537305,0.89856,0.26208,0.936,26.22,-0.87,26.23442967,27.07856,-0.63792,27.08607306,0.89856,0.26208,0.936,26.18,-0.9,26.19546526
30/11/2019 00:00,26.03032,-0.70574,26.03988533,0.94032,0.27426,0.9795,25.09,-0.98,25.1091318,26.00032,-0.74574,26.01101244,0.94032,0.27426,0.9795,25.06,-1.02,25.08074959
30/11/2019 00:30,25.67688,-0.74716,25.68774834,1.10688,0.32284,1.153,24.57,-1.07,24.5932877,25.64688,-0.75716,25.65805419,1.10688,0.32284,1.153,24.54,-1.08,24.56375378
30/11/2019 01:00,26.66064,-0.73648,26.67081041,1.04064,0.30352,1.084,25.62,-1.04,25.64109982,26.63064,-0.77648,26.64195766,1.04064,0.30352,1.084,25.59,-1.08,25.61278001
30/11/2019 01:30,26.96664,-0.68348,26.97530014,1.49664,0.43652,1.559,25.47,-1.12,25.49461316,26.92664,-0.71348,26.93609095,1.49664,0.43652,1.559,25.43,-1.15,25.45598947
30/11/2019 02:00,26.57432,-0.57374,26.58051281,1.56432,0.45626,1.6295,25.01,-1.03,25.03120053,26.54432,-0.60374,26.55118503,1.56432,0.45626,1.6295,24.98,-1.06,25.00247988
30/11/2019 02:30,26.27824,-0.81468,26.29086535,1.21824,0.35532,1.269,25.06,-1.17,25.08729758,26.24824,-0.85468,26.26215111,1.21824,0.35532,1.269,25.03,-1.21,25.05922984
30/11/2019 03:00,25.97704,1.65622,26.02978432,1.42704,0.41622,1.4865,24.55,1.24,24.58129573,25.64704,-2.09378,25.73236436,1.42704,0.41622,1.4865,24.22,-2.51,24.34971252
30/11/2019 03:30,25.33856,1.47458,25.3814304,1.79856,0.52458,1.8735,23.54,0.95,23.5591617,25.26856,-1.01542,25.28895415,1.79856,0.52458,1.8735,23.47,-1.54,23.52046981
30/11/2019 04:00,25.10224,-0.65518,25.11078879,1.66224,0.48482,1.7315,23.44,-1.14,23.46770547,25.06224,1.73482,25.12221078,1.66224,0.48482,1.7315,23.4,1.25,23.43336297
30/11/2019 04:30,24.8012,-0.7809,24.81349081,1.2312,0.3591,1.2825,23.57,-1.14,23.59755284,24.7812,-0.8209,24.79479281,1.2312,0.3591,1.2825,23.55,-1.18,23.5795441
30/11/2019 05:00,24.62968,-0.84926,24.64431739,0.85968,0.25074,0.8955,23.77,-1.1,23.79543864,24.60968,-0.87926,24.62538219,0.85968,0.25074,0.8955,23.75,-1.13,23.77686691
30/11/2019 05:30,25.49968,-0.62176,25.50725908,0.67968,0.19824,0.708,24.82,-0.82,24.83354183,25.47968,-0.66176,25.48827219,0.67968,0.19824,0.708,24.8,-0.86,24.81490681
30/11/2019 06:00,25.96552,0.12786,25.9658348,0.81552,0.23786,0.8495,25.15,-0.11,25.15024056,25.93552,0.09786,25.93570462,0.81552,0.23786,0.8495,25.12,-0.14,25.12039012
30/11/2019 06:30,28.5188,1.0984,28.53994457,0.9888,0.2884,1.03,27.53,0.81,27.54191351,28.4488,-0.4516,28.45238415,0.9888,0.2884,1.03,27.46,-0.74,27.46996906
30/11/2019 07:00,30.75696,2.00828,30.82245573,1.05696,0.30828,1.101,29.7,1.7,29.74861341,30.70696,1.96828,30.76997755,1.05696,0.30828,1.101,29.65,1.66,29.69643245
30/11/2019 07:30,33.30048,2.88764,33.42544589,1.02048,0.29764,1.063,32.28,2.59,32.3837382,33.23048,1.01764,33.2460583,1.02048,0.29764,1.063,32.21,0.72,32.21804619
30/11/2019 08:00,34.7456,3.2183,34.89432868,1.1256,0.3283,1.1725,33.62,2.89,33.74398465,34.6856,3.1783,34.83091211,1.1256,0.3283,1.1725,33.56,2.85,33.6807972
30/11/2019 08:30,35.8144,3.5242,35.98737602,1.2144,0.3542,1.265,34.6,3.17,34.74491186,35.7644,3.4842,35.93371616,1.2144,0.3542,1.265,34.55,3.13,34.69148887
30/11/2019 09:00,37.29616,4.23638,37.53598895,1.73616,0.50638,1.8085,35.56,3.73,35.75509055,37.23616,4.19638,37.47187234,1.73616,0.50638,1.8085,35.5,3.69,35.69126084
30/11/2019 09:30,37.91136,4.63748,38.19394504,3.11136,0.90748,3.241,34.8,3.73,34.99932714,37.83136,3.99748,38.04197216,3.11136,0.90748,3.241,34.72,3.09,34.85723024
30/11/2019 10:00,38.69264,5.85702,39.13342655,5.61264,1.63702,5.8465,33.08,4.22,33.3480854,38.63264,5.81702,39.06812761,5.61264,1.63702,5.8465,33.02,4.18,33.28352145
30/11/2019 10:30,38.75056,6.34058,39.26587392,7.27056,2.12058,7.5735,31.48,4.22,31.76159316,38.69056,6.30058,39.20021354,7.27056,2.12058,7.5735,31.42,4.18,31.69682634
30/11/2019 11:00,38.64704,8.26372,39.52066256,8.68704,2.53372,9.049,29.96,5.73,30.50302444,38.15704,5.98372,38.62336866,8.68704,2.53372,9.049,29.47,3.45,29.67125545
30/11/2019 11:30,36.56344,6.16392,37.07936157,10.33344,3.01392,10.764,26.23,3.15,26.41846703,36.53344,6.12392,37.04314558,10.33344,3.01392,10.764,26.2,3.11,26.3839364
30/11/2019 12:00,35.7028,6.2879,36.25227737,11.7528,3.4279,12.2425,23.95,2.86,24.12015962,35.6828,6.2479,36.22566038,11.7528,3.4279,12.2425,23.93,2.82,24.09558673
30/11/2019 12:30,36.27472,5.83846,36.74156946,11.03472,3.21846,11.4945,25.24,2.62,25.37561822,36.23472,5.78846,36.69415761,11.03472,3.21846,11.4945,25.2,2.57,25.33071061
30/11/2019 13:00,34.47248,5.67114,34.9358513,10.39248,3.03114,10.8255,24.08,2.64,24.22428534,34.28248,2.43114,34.36857397,10.39248,3.03114,10.8255,23.89,-0.6,23.89753335
30/11/2019 13:30,34.6448,4.4789,34.9331177,9.4248,2.7489,9.8175,25.22,1.73,25.27926621,34.6148,4.4489,34.89952851,9.4248,2.7489,9.8175,25.19,1.7,25.24729887
30/11/2019 14:00,34.95472,3.75346,35.15566686,7.31472,2.13346,7.6195,27.64,1.62,27.68743397,34.92472,3.72346,35.12264542,7.31472,2.13346,7.6195,27.61,1.59,27.65574443
30/11/2019 14:30,33.64968,2.83824,33.76916597,5.47968,1.59824,5.708,28.17,1.24,28.19727824,33.60968,2.80824,33.72679649,5.47968,1.59824,5.708,28.13,1.21,28.15601179
30/11/2019 15:00,33.56312,2.06966,33.62687194,3.15312,0.91966,3.2845,30.41,1.15,30.43173672,33.52312,2.03966,33.58511259,3.15312,0.91966,3.2845,30.37,1.12,30.39064494
30/11/2019 15:30,33.48736,1.63548,33.52727359,2.00736,0.58548,2.091,31.48,1.05,31.49750625,33.42736,1.60548,33.46589253,2.00736,0.58548,2.091,31.42,1.02,31.43655197
30/11/2019 16:00,34.64272,1.77746,34.68828928,1.60272,0.46746,1.6695,33.04,1.31,33.06595984,34.59272,1.74746,34.63682857,1.60272,0.46746,1.6695,32.99,1.28,33.01482243
30/11/2019 16:30,36.87352,2.23436,36.94115377,1.28352,0.37436,1.337,35.59,1.86,35.6385704,36.82352,-0.04564,36.82354828,1.28352,0.37436,1.337,35.54,-0.42,35.54248162
30/11/2019 17:00,38.50432,2.34376,38.57558645,1.38432,0.40376,1.442,37.12,1.94,37.17066047,38.44432,2.30376,38.51328408,1.38432,0.40376,1.442,37.06,1.9,37.10867284
30/11/2019 17:30,39.49648,2.38064,39.56816118,1.23648,0.36064,1.288,38.26,2.02,38.31328751,39.43648,2.35064,39.50647369,1.23648,0.36064,1.288,38.2,1.99,38.25179865
30/11/2019 18:00,39.384,2.172,39.44384667,1.344,0.392,1.4,38.04,1.78,38.08162286,39.324,2.132,39.38175212,1.344,0.392,1.4,37.98,1.74,38.01983693
30/11/2019 18:30,38.0692,1.7556,38.10965914,1.4592,0.4256,1.52,36.61,1.33,36.63415073,38.6792,2.0356,38.73272751,1.4592,0.4256,1.52,37.22,1.61,37.25480506
30/11/2019 19:00,37.6276,1.9043,37.67575666,1.5576,0.4543,1.6225,36.07,1.45,36.09913295,37.5776,1.8743,37.62431424,1.5576,0.4543,1.6225,36.02,1.42,36.04797914
30/11/2019 19:30,36.37192,2.00056,36.42689672,1.68192,0.49056,1.752,34.69,1.51,34.72284839,36.15192,-2.12944,36.21458041,1.68192,0.49056,1.752,34.47,-2.62,34.56942724
30/11/2019 20:00,34.6536,1.4073,34.68216381,2.2536,0.6573,2.3475,32.4,0.75,32.40867939,34.6036,1.3973,34.63180013,2.2536,0.6573,2.3475,32.35,0.74,32.35846257
30/11/2019 20:30,34.558,1.359,34.58471115,2.088,0.609,2.175,32.47,0.75,32.47866069,34.508,1.349,34.53435775,2.088,0.609,2.175,32.42,0.74,32.4284443
30/11/2019 21:00,33.57272,0.82246,33.58279275,1.72272,0.50246,1.7945,31.85,0.32,31.85160749,33.53272,0.81246,33.54256105,1.72272,0.50246,1.7945,31.81,0.31,31.8115105
30/11/2019 21:30,32.64736,0.49548,32.65111967,1.52736,0.44548,1.591,31.12,0.05,31.12004017,32.58736,0.31548,32.58888705,1.52736,0.44548,1.591,31.06,-0.13,31.06027205
30/11/2019 22:00,31.03856,0.57458,31.0438778,2.03856,0.59458,2.1235,29,-0.02,29.0000069,30.99856,0.58458,31.0040716,2.03856,0.59458,2.1235,28.96,-0.01,28.96000173
30/11/2019 22:30,29.186,-1.592,29.22938692,2.016,0.588,2.1,27.17,-2.18,27.25731645,29.466,2.818,29.60044392,2.016,0.588,2.1,27.45,2.23,27.5404321
30/11/2019 23:00,27.44472,-0.80404,27.45649534,1.49472,0.43596,1.557,25.95,-1.24,25.97960931,27.41472,-0.84404,27.42771001,1.49472,0.43596,1.557,25.92,-1.28,25.95158569
30/11/2019 23:30,25.7428,-0.9171,25.75913089,1.5528,0.4529,1.6175,24.19,-1.37,24.2287639,25.7228,-0.9471,25.74022996,1.5528,0.4529,1.6175,24.17,-1.4,24.21051218
01/12/2019 00:00,24.6568,-1.0026,24.67717555,1.6368,0.4774,1.705,23.02,-1.48,23.06752696,24.6368,-1.0326,24.65843014,1.6368,0.4774,1.705,23,-1.51,23.04951409
01/12/2019 00:30,24.86552,-1.07214,24.88862329,1.29552,0.37786,1.3495,23.57,-1.45,23.61455907,24.85552,-1.11214,24.88038846,1.29552,0.37786,1.3495,23.56,-1.49,23.60706886
01/12/2019 01:00,25.20224,-0.87768,25.21751818,1.96224,0.57232,2.044,23.24,-1.45,23.28519057,25.19224,-0.91768,25.20894867,1.96224,0.57232,2.044,23.23,-1.49,23.27773614
01/12/2019 01:30,25.88968,-1.08926,25.91258416,1.81968,0.53074,1.8955,24.07,-1.62,24.1244544,25.85968,-1.12926,25.88432494,1.81968,0.53074,1.8955,24.04,-1.66,24.09724466
01/12/2019 02:00,25.17152,-1.25914,25.20299293,1.75152,0.51086,1.8245,23.42,-1.77,23.4867899,25.15152,-1.28914,25.18453574,1.75152,0.51086,1.8245,23.4,-1.8,23.46912866
01/12/2019 02:30,25.048,-1.106,25.07240595,1.968,0.574,2.05,23.08,-1.68,23.14106307,25.028,-1.136,25.05376778,1.968,0.574,2.05,23.06,-1.71,23.12331507
01/12/2019 03:00,24.63304,-1.04828,24.65533513,2.06304,0.60172,2.149,22.57,-1.65,22.63023199,24.61304,-1.07828,24.63664802,2.06304,0.60172,2.149,22.55,-1.68,22.61249433
01/12/2019 03:30,24.13584,0.65712,24.14478369,1.87584,0.54712,1.954,22.26,0.11,22.26027179,24.03584,-1.61288,24.08989386,1.87584,0.54712,1.954,22.16,-2.16,22.2650219
01/12/2019 04:00,23.84904,-1.40028,23.89011287,1.91904,0.55972,1.999,21.93,-1.96,22.01741356,23.82904,-1.44028,23.87252718,1.91904,0.55972,1.999,21.91,-2,22.00109315
01/12/2019 04:30,23.54448,-1.14786,23.5724441,2.06448,0.60214,2.1505,21.48,-1.75,21.55116934,23.52448,-1.18786,23.55445119,2.06448,0.60214,2.1505,21.46,-1.79,21.53452344
01/12/2019 05:00,23.67936,-1.13852,23.70671461,2.19936,0.64148,2.291,21.48,-1.78,21.55362615,23.65936,-1.17852,23.68869403,2.19936,0.64148,2.291,21.46,-1.82,21.53703787
01/12/2019 05:30,23.70144,-1.06208,23.72522438,2.22144,0.64792,2.314,21.48,-1.71,21.54795814,23.68144,-1.09208,23.7066075,2.22144,0.64792,2.314,21.46,-1.74,21.53042498
01/12/2019 06:00,23.78384,-1.16638,23.81242296,2.10384,0.61362,2.1915,21.68,-1.78,21.75294923,23.77384,-1.19638,23.80392391,2.10384,0.61362,2.1915,21.67,-1.81,21.7454593
01/12/2019 06:30,25.08464,-0.54698,25.09060284,2.20464,0.64302,2.2965,22.88,-1.19,22.91092534,25.06464,-0.57698,25.07128007,2.20464,0.64302,2.2965,22.86,-1.22,22.89253153
01/12/2019 07:00,26.81848,0.40414,26.82152491,1.96848,0.57414,2.0505,24.85,-0.17,24.85058148,26.78848,0.44414,26.79216156,1.96848,0.57414,2.0505,24.82,-0.13,24.82034045
01/12/2019 07:30,28.70336,0.86848,28.71649583,2.46336,0.71848,2.566,26.24,0.15,26.24042873,28.67336,0.80848,28.68475577,2.46336,0.71848,2.566,26.21,0.09,26.21015452
01/12/2019 08:00,29.64736,0.74798,29.65679398,2.18736,0.63798,2.2785,27.46,0.11,27.46022032,29.59736,0.68798,29.60535484,2.18736,0.63798,2.2785,27.41,0.05,27.4100456
01/12/2019 08:30,30.60232,1.00026,30.61866276,2.57232,0.75026,2.6795,28.03,0.25,28.03111485,30.56232,0.99026,30.57835867,2.57232,0.75026,2.6795,27.99,0.24,27.99102892
01/12/2019 09:00,32.46568,2.61874,32.5711249,3.59568,1.04874,3.7455,28.87,1.57,28.91265813,32.28568,-1.25126,32.30991774,3.59568,1.04874,3.7455,28.69,-2.3,28.78204475
01/12/2019 09:30,34.59632,2.62976,34.69612363,3.97632,1.15976,4.142,30.62,1.47,30.65526545,34.55632,2.59976,34.6539753,3.97632,1.15976,4.142,30.58,1.44,30.61388574
01/12/2019 10:00,35.2356,3.0658,35.36872399,4.5456,1.3258,4.735,30.69,1.74,30.73928594,35.1956,3.0258,35.32542604,4.5456,1.3258,4.735,30.65,1.7,30.69710898
01/12/2019 10:30,35.99584,4.81962,36.31706533,9.25584,2.69962,9.6415,26.74,2.12,26.82390725,35.96584,4.78962,36.28335854,9.25584,2.69962,9.6415,26.71,2.09,26.79164422
01/12/2019 11:00,36.14056,5.70558,36.58816366,11.23056,3.27558,11.6985,24.91,2.43,25.02824405,36.12056,5.66558,36.56218882,11.23056,3.27558,11.6985,24.89,2.39,25.0044836
01/12/2019 11:30,35.91368,6.01274,36.41353393,12.28368,3.58274,12.7955,23.63,2.43,23.75461639,35.89368,5.97274,36.38722148,12.28368,3.58274,12.7955,23.61,2.39,23.73065949
01/12/2019 12:00,35.89832,6.07826,36.40926563,12.50832,3.64826,13.0295,23.39,2.43,23.51588825,35.87832,6.03826,36.3828865,12.50832,3.64826,13.0295,23.37,2.39,23.49189222
01/12/2019 12:30,36.55736,4.89548,36.88368602,9.68736,2.82548,10.091,26.87,2.07,26.94961595,36.51736,4.85548,36.83874682,9.68736,2.82548,10.091,26.83,2.03,26.9066869
01/12/2019 13:00,35.76424,4.58582,36.05704658,9.17424,2.67582,9.5565,26.59,1.91,26.65851084,35.73424,4.54582,36.02222075,9.17424,2.67582,9.5565,26.56,1.87,26.62574882
01/12/2019 13:30,34.99984,3.53662,35.17806818,6.39984,1.86662,6.6665,28.6,1.67,28.6487155,34.96984,3.50662,35.14521437,6.39984,1.86662,6.6665,28.57,1.64,28.61703164
01/12/2019 14:00,35.01248,2.69864,35.11632688,3.97248,1.15864,4.138,31.04,1.54,31.07817884,34.95248,2.65864,35.05344812,3.97248,1.15864,4.138,30.98,1.5,31.01629249
01/12/2019 14:30,35.11848,2.59914,35.21453061,2.80848,0.81914,2.9255,32.31,1.78,32.35899411,35.05848,2.55914,35.15175981,2.80848,0.81914,2.9255,32.25,1.74,32.29690542
01/12/2019 15:00,34.81704,2.18122,34.88529769,2.50704,0.73122,2.6115,32.31,1.45,32.34252,34.75704,2.15122,34.82354917,2.50704,0.73122,2.6115,32.25,1.42,32.28124688
01/12/2019 15:30,34.98464,2.08802,35.0468952,1.84464,0.53802,1.9215,33.14,1.55,33.17622794,34.92464,-0.64198,34.9305399,1.84464,0.53802,1.9215,33.08,-1.18,33.10103926
01/12/2019 16:00,36.52344,2.23892,36.59199957,1.33344,0.38892,1.389,35.19,1.85,35.23859532,36.47344,2.27892,36.54456597,1.33344,0.38892,1.389,35.14,1.89,35.19078999
01/12/2019 16:30,38.67128,2.56454,38.75622224,1.42128,0.41454,1.4805,37.25,2.15,37.31199539,38.60128,2.52454,38.6837449,1.42128,0.41454,1.4805,37.18,2.11,37.23982411
01/12/2019 17:00,40.16784,2.72812,40.26037766,1.22784,0.35812,1.279,38.94,2.37,39.01205583,40.08784,2.68812,40.17786586,1.22784,0.35812,1.279,38.86,2.33,38.92978936
01/12/2019 17:30,40.64904,2.73472,40.74092717,1.07904,0.31472,1.124,39.57,2.42,39.64393144,40.58904,2.69472,40.67839333,1.07904,0.31472,1.124,39.51,2.38,39.58161821
01/12/2019 18:00,40.52712,2.59916,40.61038153,0.95712,0.27916,0.997,39.57,2.32,39.63795277,40.46712,2.55916,40.5479605,0.95712,0.27916,0.997,39.51,2.28,39.5757312
01/12/2019 18:30,39.55144,2.28292,39.6172706,0.90144,0.26292,0.939,38.65,2.02,38.70275055,39.49144,2.25292,39.55565044,0.90144,0.26292,0.939,38.59,1.99,38.64127586
01/12/2019 19:00,38.86112,2.15116,38.92061327,1.10112,0.32116,1.147,37.76,1.83,37.80431854,38.81112,2.12116,38.86904109,1.10112,0.32116,1.147,37.71,1.8,37.75293499
01/12/2019 19:30,37.872,2.2685,37.93987976,2.052,0.5985,2.1375,35.82,1.67,35.85890824,37.822,2.2385,37.88818505,2.052,0.5985,2.1375,35.77,1.64,35.80757601
01/12/2019 20:00,36.77856,1.68708,36.81723393,1.01856,0.29708,1.061,35.76,1.39,35.78700462,36.72856,1.65708,36.76592218,1.01856,0.29708,1.061,35.71,1.36,35.73588812
01/12/2019 20:30,37.02288,1.48334,37.05258346,0.90288,0.26334,0.9405,36.12,1.22,36.14059767,36.97288,1.47334,37.00222407,0.90288,0.26334,0.9405,36.07,1.21,36.09028955
01/12/2019 21:00,35.0496,2.2603,35.12240619,1.0296,0.3003,1.0725,34.02,1.96,34.07641413,34.6696,-2.4897,34.75888045,1.0296,0.3003,1.0725,33.64,-2.79,33.75549881
01/12/2019 21:30,33.45896,0.21928,33.45967854,0.88896,0.25928,0.926,32.57,-0.04,32.57002456,33.40896,0.14928,33.40929351,0.88896,0.25928,0.926,32.52,-0.11,32.52018604
01/12/2019 22:00,31.69472,0.29846,31.69612522,1.19472,0.34846,1.2445,30.5,-0.05,30.50004098,31.65472,0.23846,31.65561817,1.19472,0.34846,1.2445,30.46,-0.11,30.46019862
01/12/2019 22:30,29.52504,2.04772,29.595965,0.81504,0.23772,0.849,28.71,1.81,28.76699845,29.44504,-0.86228,29.45766297,0.81504,0.23772,0.849,28.63,-1.1,28.65112389
01/12/2019 23:00,27.18008,-0.77206,27.19104311,1.09008,0.31794,1.1355,26.09,-1.09,26.11275933,27.14008,-0.78206,27.15134546,1.09008,0.31794,1.1355,26.05,-1.1,26.07321422
01/12/2019 23:30,25.5924,-1.0193,25.61269041,0.9624,0.2807,1.0025,24.63,-1.3,24.66428389,25.5624,-1.0593,25.58433916,0.9624,0.2807,1.0025,24.6,-1.34,24.6364689
02/12/2019 00:00,24.19064,-1.03898,24.21294164,1.34064,0.39102,1.3965,22.85,-1.43,22.89470244,24.18064,-1.08898,24.2051488,1.34064,0.39102,1.3965,22.84,-1.48,22.88790073
02/12/2019 00:30,24.53496,-1.31272,24.57005283,1.22496,0.35728,1.276,23.31,-1.67,23.3697454,24.52496,-1.34272,24.56168887,1.22496,0.35728,1.276,23.3,-1.7,23.36193485
02/12/2019 01:00,25.26944,-1.24308,25.29999695,1.18944,0.34692,1.239,24.08,-1.59,24.13243668,25.24944,-1.27308,25.28151406,1.18944,0.34692,1.239,24.06,-1.62,24.11447698
02/12/2019 01:30,26.208,-1.2085,26.2358483,1.068,0.3115,1.1125,25.14,-1.52,25.18590876,26.178,-1.2485,26.20775527,1.068,0.3115,1.1125,25.11,-1.56,25.15841211
02/12/2019 02:00,25.94992,-1.19044,25.97721108,1.12992,0.32956,1.177,24.82,-1.52,24.86649955,25.91992,-1.23044,25.94910857,1.12992,0.32956,1.177,24.79,-1.56,24.83903581
02/12/2019 02:30,25.85752,-0.87864,25.87244381,1.78752,0.52136,1.862,24.07,-1.4,24.11068021,25.82752,-0.91864,25.84385205,1.78752,0.52136,1.862,24.04,-1.44,24.0830895
02/12/2019 03:00,25.86768,-0.96526,25.88568321,1.86768,0.54474,1.9455,24,-1.51,24.04745517,25.85768,-0.99526,25.87682665,1.86768,0.54474,1.9455,23.99,-1.54,24.03937811
02/12/2019 03:30,25.6564,-0.9523,25.67406739,1.7064,0.4977,1.7775,23.95,-1.45,23.99385338,25.6264,-0.9923,25.64560462,1.7064,0.4977,1.7775,23.92,-1.49,23.96636184
02/12/2019 04:00,25.28232,-0.77474,25.29418761,1.97232,0.57526,2.0545,23.31,-1.35,23.34905994,25.25232,-0.81474,25.26545995,1.97232,0.57526,2.0545,23.28,-1.39,23.32146007
02/12/2019 04:30,25.82784,-0.69438,25.8371725,1.76784,0.51562,1.8415,24.06,-1.21,24.0904068,25.80784,-0.73438,25.81828653,1.76784,0.51562,1.8415,24.04,-1.25,24.07247598
02/12/2019 05:00,26.21656,-0.55892,26.22251723,1.78656,0.52108,1.861,24.43,-1.08,24.45386064,26.19656,-0.58892,26.20317886,1.78656,0.52108,1.861,24.41,-1.11,24.43522457
02/12/2019 05:30,26.92512,-0.04184,26.92515251,2.32512,0.67816,2.422,24.6,-0.72,24.61053433,26.90512,-0.08184,26.90524447,2.32512,0.67816,2.422,24.58,-0.76,24.59174658
02/12/2019 06:00,29.44888,0.67384,29.45658829,1.89888,0.55384,1.978,27.55,0.12,27.55026134,29.40888,0.62384,29.4154959,1.89888,0.55384,1.978,27.51,0.07,27.51008906
02/12/2019 06:30,34.57792,3.24606,34.72995043,1.83792,0.53606,1.9145,32.74,2.71,32.85196646,34.52792,0.49606,34.53148324,1.83792,0.53606,1.9145,32.69,-0.04,32.69002447
02/12/2019 07:00,38.92896,5.21678,39.27694897,1.90896,0.55678,1.9885,37.02,4.66,37.3121428,38.85896,5.03678,39.1840264,1.90896,0.55678,1.9885,36.95,4.48,37.22059779
02/12/2019 07:30,42.61168,6.50424,43.10522486,2.07168,0.60424,2.158,40.54,5.9,40.96707947,42.53168,6.36424,43.00520148,2.07168,0.60424,2.158,40.46,5.76,40.86794832
02/12/2019 08:00,44.45216,7.47688,45.0765822,2.01216,0.58688,2.096,42.44,6.89,42.99564745,44.33216,7.12688,44.90136778,2.01216,0.58688,2.096,42.32,6.54,42.82235398
02/12/2019 08:30,45.23984,8.02662,45.94637909,2.31984,0.67662,2.4165,42.92,7.35,43.54479188,45.15984,7.97662,45.85888807,2.31984,0.67662,2.4165,42.84,7.3,43.45751489
02/12/2019 09:00,45.05704,8.42122,45.83725341,2.74704,0.80122,2.8615,42.31,7.62,42.99070248,44.98704,8.37122,45.75927329,2.74704,0.80122,2.8615,42.24,7.57,42.91296424
02/12/2019 09:30,45.09128,9.04954,45.99040885,4.90128,1.42954,5.1055,40.19,7.62,40.90599589,45.03128,8.99954,45.92175844,4.90128,1.42954,5.1055,40.13,7.57,40.83774969
02/12/2019 10:00,45.57224,9.93732,46.64310654,7.36224,2.14732,7.669,38.21,7.79,38.99600236,45.51224,9.88732,46.57384552,7.36224,2.14732,7.669,38.15,7.74,38.9272411
02/12/2019 10:30,44.1836,10.4548,45.40367113,9.2736,2.7048,9.66,34.91,7.75,35.75990213,44.1236,10.4048,45.33378365,9.2736,2.7048,9.66,34.85,7.7,35.69050994
02/12/2019 11:00,44.49592,11.11506,45.86318192,10.16592,2.96506,10.5895,34.33,8.15,35.28415225,44.44592,11.05506,45.80015454,10.16592,2.96506,10.5895,34.28,8.09,35.22167656
02/12/2019 11:30,44.55736,11.64798,46.05468237,11.30736,3.29798,11.7785,33.25,8.35,34.2824299,44.50736,11.59798,45.99367602,11.30736,3.29798,11.7785,33.2,8.3,34.22177669
