Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2019 12:00,43.97464,11.60052,45.47901744,11.62464,3.39052,12.109,32.35,8.21,33.37553895,43.93464,11.55052,45.42760289,11.62464,3.39052,12.109,32.31,8.16,33.32449099
02/12/2019 12:30,44.58248,11.41864,46.02154781,11.41248,3.32864,11.888,33.17,8.09,34.14230514,44.53248,11.36864,45.96071965,11.41248,3.32864,11.888,33.12,8.04,34.08190136
02/12/2019 13:00,44.09552,11.10036,45.4712313,11.07552,3.23036,11.537,33.02,7.87,33.94491567,44.04552,11.05036,45.41055261,11.07552,3.23036,11.537,32.97,7.82,33.88470599
02/12/2019 13:30,44.46872,10.03546,45.58703232,8.17872,2.38546,8.5195,36.29,7.65,37.08755317,44.40872,9.99546,45.51970598,8.17872,2.38546,8.5195,36.23,7.61,37.02060237
02/12/2019 14:00,44.73472,9.54596,45.74189027,6.29472,1.83596,6.557,38.44,7.71,39.20558251,44.66472,9.49596,45.66300985,6.29472,1.83596,6.557,38.37,7.66,39.12713253
02/12/2019 14:30,43.60496,8.39478,44.40568508,4.40496,1.28478,4.5885,39.2,7.11,39.83957957,43.53496,8.34478,44.32750947,4.40496,1.28478,4.5885,39.13,7.06,39.76179699
02/12/2019 15:00,43.83976,8.10618,44.58289707,2.72976,0.79618,2.8435,41.11,7.31,41.7548584,43.77976,8.05618,44.5148225,2.72976,0.79618,2.8435,41.05,7.26,41.68704955
02/12/2019 15:30,44.81992,7.79956,45.49349805,2.08992,0.60956,2.177,42.73,7.19,43.33069351,44.74992,7.74956,45.41597759,2.08992,0.60956,2.177,42.66,7.14,43.25338368
02/12/2019 16:00,47.62952,8.41486,48.3671484,1.55952,0.45486,1.6245,46.07,7.96,46.75260955,47.54952,8.36486,48.27968242,1.55952,0.45486,1.6245,45.99,7.91,46.66527831
02/12/2019 16:30,47.09064,7.53352,47.68943593,1.28064,0.37352,1.334,45.81,7.16,46.36616978,47.00064,7.49352,47.59425388,1.28064,0.37352,1.334,45.72,7.12,46.27107952
02/12/2019 17:00,47.45776,7.40018,48.03125699,1.81776,0.53018,1.8935,45.64,6.87,46.15416016,47.37776,7.35018,47.94452303,1.81776,0.53018,1.8935,45.56,6.82,46.06762421
02/12/2019 17:30,47.06344,6.82142,47.55522217,1.75344,0.51142,1.8265,45.31,6.31,45.7472644,46.98344,6.78142,47.47032011,1.75344,0.51142,1.8265,45.23,6.27,45.66252074
02/12/2019 18:00,46.71264,6.63702,47.18178431,2.25264,0.65702,2.3465,44.46,5.98,44.86036112,46.64264,6.60702,47.10826445,2.25264,0.65702,2.3465,44.39,5.95,44.78699141
02/12/2019 18:30,46.2712,5.6916,46.61993415,3.0912,0.9016,3.22,43.18,4.79,43.44486736,46.2012,5.6516,46.5455848,3.0912,0.9016,3.22,43.11,4.75,43.37089577
02/12/2019 19:00,46.01368,5.45774,46.3362242,1.60368,0.46774,1.6705,44.41,4.99,44.68946408,45.93368,5.40774,46.25090929,1.60368,0.46774,1.6705,44.33,4.94,44.60440001
02/12/2019 19:30,45.278,5.359,45.59403651,1.848,0.539,1.925,43.43,4.82,43.6966509,45.178,5.319,45.49003677,1.848,0.539,1.925,43.33,4.78,43.59285836
02/12/2019 20:00,43.55912,5.59516,43.91699842,1.62912,0.47516,1.697,41.93,5.12,42.24144055,43.25912,4.46516,43.48895397,1.62912,0.47516,1.697,41.63,3.99,41.82077235
02/12/2019 20:30,42.90088,4.23984,43.10987993,1.13088,0.32984,1.178,41.77,3.91,41.95260421,42.83088,4.20984,43.03727494,1.13088,0.32984,1.178,41.7,3.88,41.88011939
02/12/2019 21:00,39.99696,3.21078,40.12562669,1.47696,0.43078,1.5385,38.52,2.78,38.62018643,39.92696,3.18078,40.05345798,1.47696,0.43078,1.5385,38.45,2.75,38.54821656
02/12/2019 21:30,37.21592,2.21256,37.28163252,1.34592,0.39256,1.402,35.87,1.82,35.91614261,37.13592,-0.79744,37.14448095,1.34592,0.39256,1.402,35.79,-1.19,35.80977799
02/12/2019 22:00,34.62864,1.52002,34.66198449,1.26864,0.37002,1.3215,33.36,1.15,33.37981576,34.55864,1.49002,34.59074671,1.26864,0.37002,1.3215,33.29,1.12,33.30883516
02/12/2019 22:30,31.48992,0.49706,31.49384274,1.18992,0.34706,1.2395,30.3,0.15,30.30037128,31.43992,0.45706,31.4432421,1.18992,0.34706,1.2395,30.25,0.11,30.2502
02/12/2019 23:00,29.64904,0.31472,29.65071031,1.31904,0.38472,1.374,28.33,-0.07,28.33008648,29.61904,0.27472,29.620314,1.31904,0.38472,1.374,28.3,-0.11,28.30021378
02/12/2019 23:30,27.44128,1.88954,27.50625764,1.06128,0.30954,1.1055,26.38,1.58,26.42727379,27.39128,-0.60046,27.39786072,1.06128,0.30954,1.1055,26.33,-0.91,26.34572072
03/12/2019 00:00,26.1548,-0.8361,26.16816054,0.9048,0.2639,0.9425,25.25,-1.1,25.27394904,26.1148,-0.8661,26.1291582,0.9048,0.2639,0.9425,25.21,-1.13,25.23531256
03/12/2019 00:30,25.93776,1.69768,25.99325896,0.91776,0.26768,0.956,25.02,1.43,25.06083199,25.76776,-1.44232,25.80809451,0.91776,0.26768,0.956,24.85,-1.71,24.90876553
03/12/2019 01:00,26.53896,-0.75322,26.54964667,1.18896,0.34678,1.2385,25.35,-1.1,25.37385465,26.49896,-0.78322,26.51053215,1.18896,0.34678,1.2385,25.31,-1.13,25.33521265
03/12/2019 01:30,27.00664,-0.64098,27.01424549,1.43664,0.41902,1.4965,25.57,-1.06,25.59196163,26.96664,-0.68098,26.97523692,1.43664,0.41902,1.4965,25.53,-1.1,25.55368662
03/12/2019 02:00,27.06144,-0.72708,27.07120574,1.14144,0.33292,1.189,25.92,-1.06,25.94166533,27.02144,-0.76708,27.03232568,1.14144,0.33292,1.189,25.88,-1.1,25.90336658
03/12/2019 02:30,26.51224,-0.47268,26.51645331,1.60224,0.46732,1.669,24.91,-0.94,24.92772954,26.48224,-0.50268,26.48701045,1.60224,0.46732,1.669,24.88,-0.97,24.89890158
03/12/2019 03:00,26.62104,-0.73928,26.63130311,1.27104,0.37072,1.324,25.35,-1.11,25.37429014,26.58104,-0.77928,26.59246068,1.27104,0.37072,1.324,25.31,-1.15,25.33611257
03/12/2019 03:30,26.01208,-0.78606,26.02395428,1.28208,0.37394,1.3355,24.73,-1.16,24.75719087,25.98208,-0.81606,25.99489248,1.28208,0.37394,1.3355,24.7,-1.19,24.72864938
03/12/2019 04:00,26.07504,-0.65228,26.08319728,1.05504,0.30772,1.099,25.02,-0.96,25.03841049,26.03504,-0.68228,26.04397846,1.05504,0.30772,1.099,24.98,-0.99,24.99961
03/12/2019 04:30,26.00128,-0.53046,26.00669047,1.06128,0.30954,1.1055,24.94,-0.84,24.95414194,25.96128,-0.57046,25.96754674,1.06128,0.30954,1.1055,24.9,-0.88,24.91554535
03/12/2019 05:00,26.3496,0.1853,26.35025154,1.1496,0.3353,1.1975,25.2,-0.15,25.20044642,26.3096,-0.3447,26.31185798,1.1496,0.3353,1.1975,25.16,-0.68,25.16918751
03/12/2019 05:30,27.43288,0.32334,27.43478547,1.14288,0.33334,1.1905,26.29,-0.01,26.2900019,27.39288,0.11334,27.39311448,1.14288,0.33334,1.1905,26.25,-0.22,26.25092189
03/12/2019 06:00,29.28608,1.20344,29.31079579,1.00608,0.29344,1.048,28.28,0.91,28.2946373,29.17608,-2.70656,29.30134999,1.00608,0.29344,1.048,28.17,-3,28.32929403
03/12/2019 06:30,34.71904,3.78722,34.92498781,1.49904,0.43722,1.5615,33.22,3.35,33.38848454,34.66904,2.25722,34.74244345,1.49904,0.43722,1.5615,33.17,1.82,33.21989314
03/12/2019 07:00,40.04768,7.61724,40.7656598,1.08768,0.31724,1.133,38.96,7.3,39.63800701,39.41768,3.91724,39.61184502,1.08768,0.31724,1.133,38.33,3.6,38.49868699
03/12/2019 07:30,44.12528,9.06404,45.04661093,1.38528,0.40404,1.443,42.74,8.66,43.6085221,43.54528,5.78404,43.92774213,1.38528,0.40404,1.443,42.16,5.38,42.50188231
03/12/2019 08:00,46.01576,8.39918,46.7760237,1.74576,0.50918,1.8185,44.27,7.89,44.96759945,45.93576,8.28918,46.67766652,1.74576,0.50918,1.8185,44.19,7.78,44.86963896
03/12/2019 08:30,45.63272,8.63996,46.44344995,2.02272,0.58996,2.107,43.61,8.05,44.34675411,45.54272,8.59996,46.34758523,2.02272,0.58996,2.107,43.52,8.01,44.25099434
03/12/2019 09:00,45.2856,9.0633,46.18364401,2.9256,0.8533,3.0475,42.36,8.21,43.14827575,45.2156,9.0233,46.10716242,2.9256,0.8533,3.0475,42.29,8.17,43.07195143
03/12/2019 09:30,46.18648,9.81564,47.21798093,3.03648,0.88564,3.163,43.15,8.93,44.06435521,46.11648,9.77564,47.14120135,3.03648,0.88564,3.163,43.08,8.89,43.98770851
03/12/2019 10:00,46.0668,10.1524,47.17225125,3.4368,1.0024,3.58,42.63,9.15,43.60091054,45.9968,10.0924,47.09099859,3.4368,1.0024,3.58,42.56,9.09,43.51990005
03/12/2019 10:30,44.15816,10.68738,45.4330627,8.04816,2.34738,8.3835,36.11,8.34,37.06059498,44.09816,10.64738,45.36534378,8.04816,2.34738,8.3835,36.05,8.3,36.99314126
03/12/2019 11:00,43.98016,11.32088,45.41383927,9.50016,2.77088,9.896,34.48,8.55,35.52425791,43.92016,11.28088,45.34576836,9.50016,2.77088,9.896,34.42,8.51,35.45640281
03/12/2019 11:30,44.29416,11.94288,45.87597403,10.60416,3.09288,11.046,33.69,8.85,34.83301021,44.24416,11.91288,45.81989092,10.60416,3.09288,11.046,33.64,8.82,34.77703265
03/12/2019 12:00,44.23424,11.80832,45.78323284,10.79424,3.14832,11.244,33.44,8.66,34.54314983,44.14424,11.54832,45.62978873,10.79424,3.14832,11.244,33.35,8.4,34.39160508
03/12/2019 12:30,43.1184,11.2462,44.56089578,10.7184,3.1262,11.165,32.4,8.12,33.40201192,43.0584,11.2062,44.49274917,10.7184,3.1262,11.165,32.34,8.08,33.33409666
03/12/2019 13:00,43.10616,10.84138,44.44858322,9.77616,2.85138,10.1835,33.33,7.99,34.27431983,43.06616,10.80138,44.40004445,9.77616,2.85138,10.1835,33.29,7.95,34.22610992
03/12/2019 13:30,43.25584,10.34462,44.47559845,8.41584,2.45462,8.7665,34.84,7.89,35.72222977,43.20584,10.29462,44.41535558,8.41584,2.45462,8.7665,34.79,7.84,35.66244103
03/12/2019 14:00,42.54688,9.88784,43.68073234,6.98688,2.03784,7.278,35.56,7.85,36.41615164,42.48688,9.84784,43.61324254,6.98688,2.03784,7.278,35.5,7.81,36.34894909
03/12/2019 14:30,41.48152,8.87086,42.41943727,5.35152,1.56086,5.5745,36.13,7.31,36.86208079,41.42152,8.83086,42.35240734,5.35152,1.56086,5.5745,36.07,7.27,36.79535025
03/12/2019 15:00,41.18096,8.01778,41.95421627,3.66096,1.06778,3.8135,37.52,6.95,38.15826123,41.12096,7.97778,41.88768703,3.66096,1.06778,3.8135,37.46,6.91,38.09198997
03/12/2019 15:30,42.18672,7.72696,42.88852125,2.04672,0.59696,2.132,40.14,7.13,40.76832717,42.11672,7.68696,42.81246848,2.04672,0.59696,2.132,40.07,7.09,40.69241944
03/12/2019 16:00,45.47176,7.64718,46.110306,1.36176,0.39718,1.4185,44.11,7.25,44.70184113,45.38176,7.52718,46.00176713,1.36176,0.39718,1.4185,44.02,7.13,44.59369126
03/12/2019 16:30,45.47136,7.32498,46.05757171,1.49136,0.43498,1.5535,43.98,6.89,44.51642955,45.38136,7.37498,45.9767133,1.49136,0.43498,1.5535,43.89,6.94,44.43529791
03/12/2019 17:00,46.32456,6.67008,46.8022951,2.19456,0.64008,2.286,44.13,6.03,44.5400696,46.24456,6.85008,46.74914893,2.19456,0.64008,2.286,44.05,6.21,44.48557744
03/12/2019 17:30,46.458,5.939,46.83607034,2.328,0.679,2.425,44.13,5.26,44.4423728,46.378,6.119,46.77992139,2.328,0.679,2.425,44.05,5.44,44.38463811
03/12/2019 18:00,45.7324,5.4307,46.05371768,2.6424,0.7707,2.7525,43.09,4.66,43.3412471,45.6724,5.6107,46.01573727,2.6424,0.7707,2.7525,43.03,4.84,43.30134524
03/12/2019 18:30,45.30144,4.68792,45.54335363,1.50144,0.43792,1.564,43.8,4.25,44.00570986,45.21144,4.64792,45.44972461,1.50144,0.43792,1.564,43.71,4.21,43.91227847
03/12/2019 19:00,44.6032,5.3326,44.9208423,1.9632,0.5726,2.045,42.64,4.76,42.9048622,44.5232,5.3026,44.83785125,1.9632,0.5726,2.045,42.56,4.73,42.82203288
03/12/2019 19:30,45.1768,5.0974,45.46346605,1.3968,0.4074,1.455,43.78,4.69,44.03049511,45.0668,4.9774,45.34083119,1.3968,0.4074,1.455,43.67,4.57,43.90847071
03/12/2019 20:00,43.856,4.648,44.1016172,1.536,0.448,1.6,42.32,4.2,42.52790143,43.786,4.608,44.02780326,1.536,0.448,1.6,42.25,4.16,42.45430602
03/12/2019 20:30,42.77752,4.50136,43.01370083,2.02752,0.59136,2.112,40.75,3.91,40.93715427,42.70752,4.47136,42.94095161,2.02752,0.59136,2.112,40.68,3.88,40.8646155
03/12/2019 21:00,40.64656,4.29858,40.87322632,1.84656,0.53858,1.9235,38.8,3.76,38.98175984,40.46656,3.13858,40.58809139,1.84656,0.53858,1.9235,38.62,2.6,38.70742048
03/12/2019 21:30,38.0744,3.3042,38.2175048,1.9344,0.5642,2.015,36.14,2.74,36.24371946,38.0244,3.2742,38.16510685,1.9344,0.5642,2.015,36.09,2.71,36.191604
03/12/2019 22:00,34.4508,1.7094,34.49318294,1.5408,0.4494,1.605,32.91,1.26,32.9341115,34.4108,1.6794,34.45175672,1.5408,0.4494,1.605,32.87,1.23,32.89300534
03/12/2019 22:30,31.15936,0.38898,31.16178783,1.29936,0.37898,1.3535,29.86,0.01,29.86000167,31.10936,0.32898,31.11109943,1.29936,0.37898,1.3535,29.81,-0.05,29.81004193
03/12/2019 23:00,28.58936,2.84648,28.73071446,1.35936,0.39648,1.416,27.23,2.45,27.33999634,28.54936,-0.34352,28.55142663,1.35936,0.39648,1.416,27.19,-0.74,27.20006801
03/12/2019 23:30,27.02976,-0.33382,27.03182128,1.52976,0.44618,1.5935,25.5,-0.78,25.51192662,26.98976,-0.35382,26.99207909,1.52976,0.44618,1.5935,25.46,-0.8,25.47256563
04/12/2019 00:00,25.49712,-0.64084,25.50517211,1.43712,0.41916,1.497,24.06,-1.06,24.08333864,25.46712,-0.67084,25.47595391,1.43712,0.41916,1.497,24.03,-1.09,24.05470848
04/12/2019 00:30,25.84808,-0.64056,25.85601587,1.43808,0.41944,1.498,24.41,-1.06,24.43300432,25.81808,-0.67056,25.82678659,1.43808,0.41944,1.498,24.38,-1.09,24.40435412
04/12/2019 01:00,26.64704,-0.71128,26.65653128,1.36704,0.39872,1.424,25.28,-1.11,25.30435733,26.61704,-0.74128,26.62736026,1.36704,0.39872,1.424,25.25,-1.14,25.27572155
04/12/2019 01:30,27.27776,-0.84232,27.29076206,0.91776,0.26768,0.956,26.36,-1.11,26.38336029,27.24776,-0.83232,27.26046921,0.91776,0.26768,0.956,26.33,-1.1,26.35296757
04/12/2019 02:00,26.66224,-0.82018,26.67485215,1.30224,0.37982,1.3565,25.36,-1.2,25.38837529,26.64224,1.87982,26.70847572,1.30224,0.37982,1.3565,25.34,1.5,25.38435739
04/12/2019 02:30,26.93016,-0.78162,26.94150047,1.16016,0.33838,1.2085,25.77,-1.12,25.7943269,26.91016,-0.81162,26.92239659,1.16016,0.33838,1.2085,25.75,-1.15,25.77566682
04/12/2019 03:00,25.99336,-1.02652,26.01362157,0.90336,0.26348,0.941,25.09,-1.29,25.12314073,25.96336,-1.05652,25.98484745,0.90336,0.26348,0.941,25.06,-1.32,25.09474048
04/12/2019 03:30,26.00656,-0.89142,26.021833,1.36656,0.39858,1.4235,24.64,-1.29,24.67374516,25.95656,-0.92142,25.97290938,1.36656,0.39858,1.4235,24.59,-1.32,24.62540355
04/12/2019 04:00,25.4188,-0.8891,25.43434474,1.1688,0.3409,1.2175,24.25,-1.23,24.28117378,25.3888,-0.9291,25.40579446,1.1688,0.3409,1.2175,24.22,-1.27,24.25327401
04/12/2019 04:30,26.04888,-0.50616,26.05379717,0.93888,0.27384,0.978,25.11,-0.78,25.12211177,26.02888,2.43384,26.14242091,0.93888,0.27384,0.978,25.09,2.16,25.18280564
04/12/2019 05:00,26.29568,0.10874,26.29590483,0.95568,0.27874,0.9955,25.34,-0.17,25.34057024,26.26568,0.20874,26.26650944,0.95568,0.27874,0.9955,25.31,-0.07,25.3100968
04/12/2019 05:30,27.23624,0.23432,27.23724794,0.90624,0.26432,0.944,26.33,-0.03,26.33001709,27.20624,0.20432,27.20700722,0.90624,0.26432,0.944,26.3,-0.06,26.30006844
04/12/2019 06:00,29.00256,0.80408,29.0137042,0.80256,0.23408,0.836,28.2,0.57,28.20576005,28.94256,0.78408,28.95317877,0.80256,0.23408,0.836,28.14,0.55,28.1453744
04/12/2019 06:30,34.03488,3.60934,34.22572705,0.85488,0.24934,0.8905,33.18,3.36,33.34969265,33.84488,1.83934,33.8948237,0.85488,0.24934,0.8905,32.99,1.59,33.02829393
04/12/2019 07:00,38.90344,4.98392,39.22138578,0.97344,0.28392,1.014,37.93,4.7,38.22008503,38.83344,4.87392,39.13810366,0.97344,0.28392,1.014,37.86,4.59,38.13722198
04/12/2019 07:30,43.76096,7.11778,44.33603965,1.02096,0.29778,1.0635,42.74,6.82,43.28071164,43.69096,7.19778,44.27988282,1.02096,0.29778,1.0635,42.67,6.9,43.224286
04/12/2019 08:00,45.19296,7.58878,45.82568292,0.85296,0.24878,0.8885,44.34,7.34,44.94342221,45.13296,7.79878,45.8018018,0.85296,0.24878,0.8885,44.28,7.55,44.9190483
04/12/2019 08:30,44.5904,7.7597,45.2605426,1.6104,0.4697,1.6775,42.98,7.29,43.59385851,44.5404,7.9797,45.24956181,1.6104,0.4697,1.6775,42.93,7.51,43.58193433
04/12/2019 09:00,44.71408,8.85494,45.58244084,2.55408,0.74494,2.6605,42.16,8.11,42.93294423,44.64408,8.90494,45.52353057,2.55408,0.74494,2.6605,42.09,8.16,42.87369473
04/12/2019 09:30,45.4216,9.8663,46.48080918,4.3416,1.2663,4.5225,41.08,8.6,41.97054205,45.3416,9.8163,46.39202988,4.3416,1.2663,4.5225,41,8.55,41.88200688
04/12/2019 10:00,45.75568,10.96624,47.05146833,6.53568,1.90624,6.808,39.22,9.06,40.25285083,45.57568,10.19624,46.70231169,6.53568,1.90624,6.808,39.04,8.29,39.91047106
04/12/2019 10:30,44.76976,10.57618,46.0020325,8.48976,2.47618,8.8435,36.28,8.1,37.17322154,44.70976,10.52618,45.93215763,8.48976,2.47618,8.8435,36.22,8.05,37.10378552
04/12/2019 11:00,44.02928,11.30354,45.45709531,9.98928,2.91354,10.4055,34.04,8.39,35.05871789,43.96928,11.25354,45.38655909,9.98928,2.91354,10.4055,33.98,8.34,34.9885124
04/12/2019 11:30,43.89928,11.96104,45.49959629,11.24928,3.28104,11.718,32.65,8.68,33.78409241,43.83928,11.91104,45.4285741,11.24928,3.28104,11.718,32.59,8.63,33.71327632
04/12/2019 12:00,43.782,11.756,45.33284747,10.992,3.206,11.45,32.79,8.55,33.88637779,43.722,11.716,45.26453291,10.992,3.206,11.45,32.73,8.51,33.81823473
04/12/2019 12:30,44.55152,11.83586,46.09691439,10.75152,3.13586,11.1995,33.8,8.7,34.90171916,44.49152,11.79586,46.02866134,10.75152,3.13586,11.1995,33.74,8.66,34.8336504
04/12/2019 13:00,43.64808,11.07944,45.03230927,10.07808,2.93944,10.498,33.57,8.14,34.5427923,43.58808,11.02944,44.96186456,10.07808,2.93944,10.498,33.51,8.09,34.47271675
04/12/2019 13:30,43.2656,10.8483,44.60490731,9.2856,2.7083,9.6725,33.98,8.14,34.94137948,43.1956,10.7983,44.52485982,9.2856,2.7083,9.6725,33.91,8.09,34.86167236
04/12/2019 14:00,43.21704,10.23122,44.41160219,7.78704,2.27122,8.1115,35.43,7.96,36.31317254,43.15704,10.19122,44.34400824,7.78704,2.27122,8.1115,35.37,7.92,36.24587287
04/12/2019 14:30,42.58776,9.13518,43.55650141,5.77776,1.68518,6.0185,36.81,7.45,37.55633901,42.52776,9.09518,43.4894547,5.77776,1.68518,6.0185,36.75,7.41,37.48960656
04/12/2019 15:00,42.30872,8.32046,43.11911227,3.73872,1.09046,3.8945,38.57,7.23,39.2417864,42.23872,8.28046,43.04271698,3.73872,1.09046,3.8945,38.5,7.19,39.16562396
04/12/2019 15:30,41.44224,7.57232,42.12836677,2.20224,0.64232,2.294,39.24,6.93,39.84723955,42.03224,7.85232,42.75942152,2.20224,0.64232,2.294,39.83,7.21,40.47731463
04/12/2019 16:00,44.38456,8.37258,45.1673473,1.65456,0.48258,1.7235,42.73,7.89,43.4523302,44.29456,8.24258,45.05494613,1.65456,0.48258,1.7235,42.64,7.76,43.34036456
04/12/2019 16:30,46.90984,8.39162,47.65451054,1.47984,0.43162,1.5415,45.43,7.96,46.12208256,46.80984,8.30162,47.54027782,1.47984,0.43162,1.5415,45.33,7.87,46.00810581
04/12/2019 17:00,49.07368,10.27774,50.13838857,1.60368,0.46774,1.6705,47.47,9.81,48.47305437,48.29368,6.24774,48.69613725,1.60368,0.46774,1.6705,46.69,5.78,47.04640794
04/12/2019 17:30,48.734,9.312,49.61568401,2.304,0.672,2.4,46.43,8.64,47.22705263,48.084,6.042,48.46211737,2.304,0.672,2.4,45.78,5.37,46.09387486
04/12/2019 18:00,46.98272,6.44746,47.4230505,2.32272,0.67746,2.4195,44.66,5.77,45.03119474,46.91272,6.53746,47.36603932,2.32272,0.67746,2.4195,44.59,5.86,44.97341103
04/12/2019 18:30,46.47696,5.93078,46.85383615,1.95696,0.57078,2.0385,44.52,5.36,44.84149864,46.39696,5.89078,46.76942576,1.95696,0.57078,2.0385,44.44,5.32,44.75730108
04/12/2019 19:00,45.51,5.72,45.86805533,1.92,0.56,2,43.59,5.16,43.89434702,45.44,5.68,45.79362401,1.92,0.56,2,43.52,5.12,43.82014149
04/12/2019 19:30,43.55368,5.13774,43.8556657,2.08368,0.60774,2.1705,41.47,4.53,41.71668491,43.49368,5.10774,43.79257024,2.08368,0.60774,2.1705,41.41,4.5,41.65378854
04/12/2019 20:00,42.40976,5.05868,42.7103967,1.46976,0.42868,1.531,40.94,4.63,41.20097693,42.11976,3.81868,42.29251115,1.46976,0.42868,1.531,40.65,3.39,40.79110933
04/12/2019 20:30,41.06216,4.08438,41.26479303,1.59216,0.46438,1.6585,39.47,3.62,39.63565693,41.00216,4.05438,41.20212521,1.59216,0.46438,1.6585,39.41,3.59,39.57317526
04/12/2019 21:00,39.11376,3.06568,39.23371784,1.73376,0.50568,1.806,37.38,2.56,37.4675593,39.04376,3.03568,39.16159532,1.73376,0.50568,1.806,37.31,2.53,37.39568157
04/12/2019 21:30,36.24504,1.98022,36.2990936,1.71504,0.50022,1.7865,34.53,1.48,34.56170279,36.18504,1.95022,36.23755618,1.71504,0.50022,1.7865,34.47,1.45,34.50048405
04/12/2019 22:00,34.55024,1.65882,34.59003856,1.71024,0.49882,1.7815,32.84,1.16,32.86048082,34.49024,1.63882,34.5291527,1.71024,0.49882,1.7815,32.78,1.14,32.79981707
04/12/2019 22:30,31.75784,1.30312,31.78456423,1.34784,0.39312,1.404,30.41,0.91,30.42361254,31.58784,-1.42688,31.62005096,1.34784,0.39312,1.404,30.24,-1.82,30.29471901
04/12/2019 23:00,29.62856,0.37708,29.63095943,1.49856,0.43708,1.561,28.13,-0.06,28.13006399,29.58856,0.25708,29.5896768,1.49856,0.43708,1.561,28.09,-0.18,28.09057671
04/12/2019 23:30,27.49856,0.20458,27.49932099,1.79856,0.52458,1.8735,25.7,-0.32,25.70199214,27.46856,-0.15542,27.46899969,1.79856,0.52458,1.8735,25.67,-0.68,25.67900504
05/12/2019 00:00,26.30872,-0.51204,26.31370238,1.15872,0.33796,1.207,25.15,-0.85,25.16435972,26.28872,-0.54204,26.29430749,1.15872,0.33796,1.207,25.13,-0.88,25.14540316
05/12/2019 00:30,26.37544,-0.39758,26.37843636,1.34544,0.39242,1.4015,25.03,-0.79,25.04246394,26.34544,-0.41758,26.34874915,1.34544,0.39242,1.4015,25,-0.81,25.01311856
05/12/2019 01:00,27.30952,-0.42264,27.31279018,1.25952,0.36736,1.312,26.05,-0.79,26.06197613,27.26952,-0.44264,27.27311224,1.25952,0.36736,1.312,26.01,-0.81,26.0226094
05/12/2019 01:30,28.01944,-0.48558,28.02364726,1.48944,0.43442,1.5515,26.53,-0.92,26.54594696,27.97944,-0.50558,27.98400747,1.48944,0.43442,1.5515,26.49,-0.94,26.50667274
05/12/2019 02:00,27.89856,-0.46292,27.90240034,1.73856,0.50708,1.811,26.16,-0.97,26.17797739,27.86856,-0.48292,27.87274382,1.73856,0.50708,1.811,26.13,-0.99,26.14874758
05/12/2019 02:30,27.16296,-0.45872,27.16683309,1.75296,0.51128,1.826,25.41,-0.97,25.42850762,27.13296,-0.47872,27.13718282,1.75296,0.51128,1.826,25.38,-0.99,25.39930117
05/12/2019 03:00,26.57832,1.60076,26.62648168,1.16832,0.34076,1.217,25.41,1.26,25.44122049,26.54832,-0.72924,26.55833364,1.16832,0.34076,1.217,25.38,-1.07,25.40254515
05/12/2019 03:30,26.04,-0.755,26.05094288,1.56,0.455,1.625,24.48,-1.21,24.50988576,26.01,-0.775,26.02154348,1.56,0.455,1.625,24.45,-1.23,24.4809191
05/12/2019 04:00,25.93248,-0.74636,25.94321823,1.45248,0.42364,1.513,24.48,-1.17,24.50794361,25.90248,-0.77636,25.91411208,1.45248,0.42364,1.513,24.45,-1.2,24.47943014
05/12/2019 04:30,26.35136,2.69998,26.48931984,1.37136,0.39998,1.4285,24.98,2.3,25.08566124,26.31136,-0.38002,26.31410421,1.37136,0.39998,1.4285,24.94,-0.78,24.95219429
05/12/2019 05:00,26.86592,0.41006,26.86904923,1.88592,0.55006,1.9645,24.98,-0.14,24.98039231,26.82592,0.43006,26.82936703,1.88592,0.55006,1.9645,24.94,-0.12,24.94028869
05/12/2019 05:30,28.18008,0.51794,28.18483938,1.81008,0.52794,1.8855,26.37,-0.01,26.3700019,28.15008,0.53794,28.15521947,1.81008,0.52794,1.8855,26.34,0.01,26.3400019
05/12/2019 06:00,30.36832,1.27326,30.39500042,2.78832,0.81326,2.9045,27.58,0.46,27.58383585,30.31832,1.16326,30.3406279,2.78832,0.81326,2.9045,27.53,0.35,27.53222476
05/12/2019 06:30,34.95376,3.96068,35.17744056,3.53376,1.03068,3.681,31.42,2.93,31.55631949,34.91376,3.92068,35.13320892,3.53376,1.03068,3.681,31.38,2.89,31.51279899
05/12/2019 07:00,40.0728,5.1054,40.39671285,3.1728,0.9254,3.305,36.9,4.18,37.13599871,40.0128,5.0654,40.33215146,3.1728,0.9254,3.305,36.84,4.14,37.07189232
05/12/2019 07:30,43.50144,7.23292,44.09864413,3.30144,0.96292,3.439,40.2,6.27,40.68602831,43.43144,7.13292,44.01327673,3.30144,0.96292,3.439,40.13,6.17,40.60154923
05/12/2019 08:00,44.77744,7.92592,45.47350152,2.55744,0.74592,2.664,42.22,7.18,42.82616957,44.70744,7.88592,45.39760925,2.55744,0.74592,2.664,42.15,7.14,42.75046316
05/12/2019 08:30,45.31984,8.58412,46.12564378,3.09984,0.90412,3.229,42.22,7.68,42.91282792,45.24984,8.38412,46.02001182,3.09984,0.90412,3.229,42.15,7.48,42.80856106
05/12/2019 09:00,45.16472,8.44846,45.94810561,3.59472,1.04846,3.7445,41.57,7.4,42.22351122,45.10472,8.39846,45.87995092,3.59472,1.04846,3.7445,41.51,7.35,42.15569475
05/12/2019 09:30,44.4276,8.4218,45.21878323,4.2576,1.2418,4.435,40.17,7.18,40.80663304,45.0076,8.6918,45.83919115,4.2576,1.2418,4.435,40.75,7.45,41.4254149
05/12/2019 10:00,45.13976,9.06118,46.04023149,5.48976,1.60118,5.7185,39.65,7.46,40.34568254,45.05976,8.89118,45.92858645,5.48976,1.60118,5.7185,39.57,7.29,40.23591679
05/12/2019 10:30,43.94992,8.34706,44.7355438,5.74992,1.67706,5.9895,38.2,6.67,38.77794347,43.87992,8.29706,44.65745832,5.74992,1.67706,5.9895,38.13,6.62,38.70040439
05/12/2019 11:00,44.72472,9.82346,45.7908391,7.31472,2.13346,7.6195,37.41,7.69,38.19220077,44.65472,9.77346,45.71175493,7.31472,2.13346,7.6195,37.34,7.64,38.11358288
05/12/2019 11:30,44.86376,9.62818,45.88527881,5.51376,1.60818,5.7435,39.35,8.02,40.15897036,44.78376,9.57818,45.79657948,5.51376,1.60818,5.7435,39.27,7.97,40.07061018
05/12/2019 12:00,45.43264,10.54452,46.6402367,7.83264,2.28452,8.159,37.6,8.26,38.49659206,45.37264,10.50452,46.57275385,7.83264,2.28452,8.159,37.54,8.22,38.42941582
05/12/2019 12:30,45.84296,9.72128,46.86235447,6.31296,1.84128,6.576,39.53,7.88,40.30775732,45.77296,9.67128,46.78351765,6.31296,1.84128,6.576,39.46,7.83,40.22934874
05/12/2019 13:00,45.12376,9.62568,46.1390012,6.29376,1.83568,6.556,38.83,7.79,39.60369932,45.05376,9.57568,46.06012307,6.29376,1.83568,6.556,38.76,7.74,39.52524763
05/12/2019 13:30,46.7004,12.5122,48.34751813,6.1104,1.7822,6.365,40.59,10.73,41.98429468,45.7704,7.0122,46.30443246,6.1104,1.7822,6.365,39.66,5.23,40.00335611
05/12/2019 14:00,46.98232,13.23526,48.810967,5.81232,1.69526,6.0545,41.17,11.54,42.7567597,45.69232,5.57526,46.0312028,5.81232,1.69526,6.0545,39.88,3.88,40.06830169
05/12/2019 14:30,45.63544,9.69242,46.65336418,5.66544,1.65242,5.9015,39.97,8.04,40.77060829,45.40544,8.70242,46.23187316,5.66544,1.65242,5.9015,39.74,7.05,40.36050173
05/12/2019 15:00,45.70584,9.17712,46.61805811,5.47584,1.59712,5.704,40.23,7.58,40.93787122,45.63584,9.13712,46.54156051,5.47584,1.59712,5.704,40.16,7.54,40.86168376
05/12/2019 15:30,45.70104,9.15072,46.60816166,5.59104,1.63072,5.824,40.11,7.52,40.80885321,45.63104,9.11072,46.53167771,5.59104,1.63072,5.824,40.04,7.48,40.73268957
05/12/2019 16:00,47.4924,8.9782,48.33359218,5.1024,1.4882,5.315,42.39,7.49,43.04662821,47.4024,8.9382,48.23773362,5.1024,1.4882,5.315,42.3,7.45,42.95104772
05/12/2019 16:30,49.23952,9.06236,50.06652273,5.21952,1.52236,5.437,44.02,7.54,44.66107925,49.14952,9.02236,49.97077442,5.21952,1.52236,5.437,43.93,7.5,44.56562465
05/12/2019 17:00,50.20464,8.91302,50.9896833,5.32464,1.55302,5.5465,44.88,7.36,45.47948988,50.11464,8.87302,50.89408243,5.32464,1.55302,5.5465,44.79,7.32,45.38420981
05/12/2019 17:30,49.24816,9.49238,50.15462632,5.52816,1.61238,5.7585,43.72,7.88,44.42446173,48.49816,5.39238,48.79702128,5.52816,1.61238,5.7585,42.97,3.78,43.13593977
05/12/2019 18:00,48.71584,9.52962,49.63916523,5.41584,1.57962,5.6415,43.3,7.95,44.02377199,47.66584,3.67962,47.80765531,5.41584,1.57962,5.6415,42.25,2.1,42.30215716
05/12/2019 18:30,47.78704,7.78622,48.41721196,5.26704,1.53622,5.4865,42.52,6.25,42.97688797,47.23704,4.81622,47.4819326,5.26704,1.53622,5.4865,41.97,3.28,42.09797264
05/12/2019 19:00,46.77424,6.08332,47.16817052,4.91424,1.43332,5.119,41.86,4.65,42.11747974,46.67424,5.91332,47.04733821,4.91424,1.43332,5.119,41.76,4.48,41.99961905
05/12/2019 19:30,45.15576,6.05168,45.55947203,5.28576,1.54168,5.506,39.87,4.51,40.12426946,45.07576,6.02168,45.47620003,5.28576,1.54168,5.506,39.79,4.48,40.04140982
05/12/2019 20:00,43.8192,5.7206,44.19103476,5.4192,1.5806,5.645,38.4,4.14,38.62252711,43.7592,5.6806,44.12637308,5.4192,1.5806,5.645,38.34,4.1,38.55859956
05/12/2019 20:30,42.9804,6.1747,43.42167321,5.3304,1.5547,5.5525,37.65,4.62,37.93239908,42.5804,4.1447,42.78164329,5.3304,1.5547,5.5525,37.25,2.59,37.33993305
05/12/2019 21:00,40.71992,4.29706,40.94602068,5.26992,1.53706,5.4895,35.45,2.76,35.55727914,40.65992,4.25706,40.88216793,5.26992,1.53706,5.4895,35.39,2.72,35.49437279
05/12/2019 21:30,38.11032,3.96176,38.31568912,5.80032,1.69176,6.042,32.31,2.27,32.38964341,38.03032,1.80176,38.07297701,5.80032,1.69176,6.042,32.23,0.11,32.23018771
05/12/2019 22:00,35.56264,2.58952,35.65679427,5.07264,1.47952,5.284,30.49,1.11,30.51019829,35.51264,2.55952,35.6047573,5.07264,1.47952,5.284,30.44,1.08,30.45915298
05/12/2019 22:30,32.74624,2.02682,32.80890479,4.92624,1.43682,5.1315,27.82,0.59,27.82625559,32.69624,2.00682,32.7577691,4.92624,1.43682,5.1315,27.77,0.57,27.77584922
05/12/2019 23:00,30.36952,1.13736,30.39081001,4.13952,1.20736,4.312,26.23,-0.07,26.2300934,30.31952,1.12736,30.34047188,4.13952,1.20736,4.312,26.18,-0.08,26.18012223
05/12/2019 23:30,28.03208,3.20894,28.21515205,3.56208,1.03894,3.7105,24.47,2.17,24.56602939,27.99208,0.13894,27.99242482,3.56208,1.03894,3.7105,24.43,-0.9,24.44657236
06/12/2019 00:00,25.92288,-0.09166,25.92304205,3.18288,0.92834,3.3155,22.74,-1.02,22.76286449,25.89288,-0.11166,25.89312076,3.18288,0.92834,3.3155,22.71,-1.04,22.73380083
06/12/2019 00:30,26.1024,-0.0043,26.10240035,3.7224,1.0857,3.8775,22.38,-1.09,22.40652807,26.0724,-0.0243,26.07241132,3.7224,1.0857,3.8775,22.35,-1.11,22.37754678
06/12/2019 01:00,27.55336,0.42598,27.55665267,4.68336,1.36598,4.8785,22.87,-0.94,22.88930973,27.53336,0.39598,27.53620731,4.68336,1.36598,4.8785,22.85,-0.97,22.87057935
06/12/2019 01:30,28.02,0.15,28.0204015,4.32,1.26,4.5,23.7,-1.11,23.72597943,28,0.12,28.00025714,4.32,1.26,4.5,23.68,-1.14,23.707425
06/12/2019 02:00,27.7096,0.2953,27.71117345,4.2696,1.2453,4.4475,23.44,-0.95,23.45924338,27.6896,0.2653,27.69087092,4.2696,1.2453,4.4475,23.42,-0.98,23.44049488
06/12/2019 02:30,26.92584,0.03962,26.92586915,3.73584,1.08962,3.8915,23.19,-1.05,23.21375885,26.89584,0.00962,26.89584172,3.73584,1.08962,3.8915,23.16,-1.08,23.18516767
06/12/2019 03:00,26.62232,0.04776,26.62236284,4.07232,1.18776,4.242,22.55,-1.14,22.57879758,26.59232,0.02776,26.59233449,4.07232,1.18776,4.242,22.52,-1.16,22.54985588
06/12/2019 03:30,25.78536,-0.29302,25.78702486,3.79536,1.10698,3.9535,21.99,-1.4,22.03452064,25.75536,-0.32302,25.75738556,3.79536,1.10698,3.9535,21.96,-1.43,22.0065104
06/12/2019 04:00,26.01576,-0.06832,26.01584971,4.08576,1.19168,4.256,21.93,-1.26,21.96616717,25.97576,-0.09832,25.97594607,4.08576,1.19168,4.256,21.89,-1.29,21.92797756
06/12/2019 04:30,25.96384,0.08612,25.96398283,3.72384,1.08612,3.879,22.24,-1,22.26247066,25.94384,0.06612,25.94392426,3.72384,1.08612,3.879,22.22,-1.02,22.24339902
06/12/2019 05:00,26.14152,0.41086,26.14474849,4.15152,1.21086,4.3245,21.99,-0.8,22.00454726,26.11152,0.38086,26.11429745,4.15152,1.21086,4.3245,21.96,-0.83,21.97567974
06/12/2019 05:30,27.07056,0.42308,27.07386591,3.85056,1.12308,4.011,23.22,-0.7,23.23054885,27.04056,0.40308,27.04356409,3.85056,1.12308,4.011,23.19,-0.72,23.20117454
06/12/2019 06:00,28.53768,1.35474,28.56981799,4.02768,1.17474,4.1955,24.51,0.18,24.51066095,28.50768,1.33474,28.5389094,4.02768,1.17474,4.1955,24.48,0.16,24.48052287
06/12/2019 06:30,33.95696,3.70078,34.15802841,3.87696,1.13078,4.0385,30.08,2.57,30.18958927,33.90696,2.41078,33.99255502,3.87696,1.13078,4.0385,30.03,1.28,30.05726701
06/12/2019 07:00,37.8044,5.7217,38.23493835,4.1544,1.2117,4.3275,33.65,4.51,33.95088511,37.7444,5.6817,38.16964037,4.1544,1.2117,4.3275,33.59,4.47,33.8861181
06/12/2019 07:30,41.9596,7.5353,42.63084304,4.5096,1.3153,4.6975,37.45,6.22,37.96302016,41.8796,7.4453,42.53625969,4.5096,1.3153,4.6975,37.37,6.13,37.86943094
06/12/2019 08:00,43.91776,8.13268,44.66441679,4.63776,1.35268,4.831,39.28,6.78,39.86084294,43.83776,8.08268,44.57666338,4.63776,1.35268,4.831,39.2,6.73,39.77352009
06/12/2019 08:30,43.86976,8.42868,44.67212206,4.58976,1.33868,4.781,39.28,7.09,39.91474038,43.78976,8.38868,44.58601836,4.58976,1.33868,4.781,39.2,7.05,39.82891538
06/12/2019 09:00,43.27928,8.62604,44.13054094,4.64928,1.35604,4.843,38.63,7.27,39.30813911,43.20928,8.58604,44.05407996,4.64928,1.35604,4.843,38.56,7.23,39.23195764
06/12/2019 09:30,44.56532,9.00326,45.46566218,5.93232,1.73026,6.1795,38.633,7.273,39.31164227,44.49532,8.96326,45.38913451,5.93232,1.73026,6.1795,38.563,7.233,39.23545919
06/12/2019 10:00,43.54336,8.91098,44.44580705,5.76336,1.68098,6.0035,37.78,7.23,38.46558592,43.47336,8.86098,44.36721759,5.76336,1.68098,6.0035,37.71,7.18,38.38745238
06/12/2019 10:30,42.94776,8.67768,43.8156618,5.23776,1.52768,5.456,37.71,7.15,38.38185248,42.86776,8.63768,43.7293307,5.23776,1.52768,5.456,37.63,7.11,38.29580917
06/12/2019 11:00,42.92584,8.13462,43.68981325,3.61584,1.05462,3.7665,39.31,7.08,39.94248991,42.85584,8.08462,43.61174272,3.61584,1.05462,3.7665,39.24,7.03,39.8647526
06/12/2019 11:30,42.50088,8.51984,43.34642401,5.21088,1.51984,5.428,37.29,7,37.94132444,42.44088,8.46984,43.27778281,5.21088,1.51984,5.428,37.23,6.95,37.8731488
06/12/2019 12:00,42.88416,8.51038,43.72044998,6.10416,1.78038,6.3585,36.78,6.73,37.39065792,42.81416,8.46038,43.6420706,6.10416,1.78038,6.3585,36.71,6.68,37.31281951
06/12/2019 12:30,41.98208,8.40394,42.81496524,6.56208,1.91394,6.8355,35.42,6.49,36.00967231,41.92208,8.36394,42.74828984,6.56208,1.91394,6.8355,35.36,6.45,35.94345698
06/12/2019 13:00,42.41128,8.57204,43.26888652,6.04128,1.76204,6.293,36.37,6.81,37.00206751,42.35128,8.53204,43.20215995,6.04128,1.76204,6.293,36.31,6.77,36.9357415
06/12/2019 13:30,41.61296,8.03128,42.38089072,7.03296,2.05128,7.326,34.58,5.98,35.09325861,41.55296,7.98128,42.3125196,7.03296,2.05128,7.326,34.52,5.93,35.02563775
06/12/2019 14:00,41.21448,6.92714,41.79256669,4.82448,1.40714,5.0255,36.39,5.52,36.80628343,41.16448,7.05714,41.7650289,4.82448,1.40714,5.0255,36.34,5.65,36.77659718
06/12/2019 14:30,40.97504,6.59772,41.50281692,3.69504,1.07772,3.849,37.28,5.52,37.6864538,40.92504,6.81772,41.48903717,3.69504,1.07772,3.849,37.23,5.74,37.66988851
06/12/2019 15:00,42.01656,6.51358,42.51844351,3.40656,0.99358,3.5485,38.61,5.52,39.00259607,41.96656,6.68358,42.49543975,3.40656,0.99358,3.5485,38.56,5.69,38.9775538
06/12/2019 15:30,40.01344,5.69892,40.41723729,2.05344,0.59892,2.139,37.96,5.1,38.30106526,39.96344,5.88892,40.39499864,2.05344,0.59892,2.139,37.91,5.29,38.27730659
06/12/2019 16:00,41.76936,6.09898,42.21228485,3.93936,1.14898,4.1035,37.83,4.95,38.15247567,41.68936,6.05898,42.12735425,3.93936,1.14898,4.1035,37.75,4.91,38.06797342
06/12/2019 16:30,43.76864,6.71002,44.27999792,4.14864,1.21002,4.3215,39.62,5.5,39.99993,43.69864,6.67002,44.20475432,4.14864,1.21002,4.3215,39.55,5.46,39.92510614
06/12/2019 17:00,44.09648,5.96064,44.49751429,2.19648,0.64064,2.288,41.9,5.32,42.23638716,44.02648,5.92064,44.42279729,2.19648,0.64064,2.288,41.83,5.28,42.16191765
06/12/2019 17:30,44.48672,6.06946,44.89884855,3.90672,1.13946,4.0695,40.58,4.93,40.87837203,44.42672,6.02946,44.83400314,3.90672,1.13946,4.0695,40.52,4.89,40.81399882
06/12/2019 18:00,44.28368,5.13524,44.58043297,4.06368,1.18524,4.233,40.22,3.95,40.41349898,44.17368,4.92524,44.44740705,4.06368,1.18524,4.233,40.11,3.74,40.28398813
06/12/2019 18:30,43.16616,4.93888,43.44778366,3.83616,1.11888,3.996,39.33,3.82,39.51507687,43.10616,4.90888,43.38476844,3.83616,1.11888,3.996,39.27,3.79,39.45246507
06/12/2019 19:00,42.09064,5.20352,42.4110669,4.16064,1.21352,4.334,37.93,3.99,38.13928421,42.03064,5.16352,42.34662487,4.16064,1.21352,4.334,37.87,3.95,38.07544353
06/12/2019 19:30,40.43328,4.77304,40.71402759,3.71328,1.08304,3.868,36.72,3.69,36.90493869,40.34328,3.27304,40.47583269,3.71328,1.08304,3.868,36.63,2.19,36.69540843
06/12/2019 20:00,38.38112,3.46366,38.5370901,3.68112,1.07366,3.8345,34.7,2.39,34.78220953,38.34112,3.43366,38.4945646,3.68112,1.07366,3.8345,34.66,2.36,34.74025331
06/12/2019 20:30,37.66024,3.04632,37.78324685,3.21024,0.93632,3.344,34.45,2.11,34.51455635,37.57024,0.05632,37.57028221,3.21024,0.93632,3.344,34.36,-0.88,34.37126707
06/12/2019 21:00,35.45408,2.26494,35.52635278,2.79408,0.81494,2.9105,32.66,1.45,32.69217185,35.39408,-0.55506,35.39843204,2.79408,0.81494,2.9105,32.6,-1.37,32.62877411
06/12/2019 21:30,33.39376,1.71318,33.43767624,2.27376,0.66318,2.3685,31.12,1.05,31.13770865,33.35376,1.69318,33.39670889,2.27376,0.66318,2.3685,31.08,1.03,31.09706256
06/12/2019 22:00,32.04368,1.39024,32.07382414,2.26368,0.66024,2.358,29.78,0.73,29.78894594,32.00368,1.38024,32.03342935,2.26368,0.66024,2.358,29.74,0.72,29.74871426
06/12/2019 22:30,30.1136,0.6598,30.12082736,2.6736,0.7798,2.785,27.44,-0.12,27.44026239,30.0736,0.5698,30.07899747,2.6736,0.7798,2.785,27.4,-0.21,27.40080473
06/12/2019 23:00,28.84992,2.61706,28.96837736,3.58992,1.04706,3.7395,25.26,1.57,25.30874355,28.82992,0.25706,28.83106601,3.58992,1.04706,3.7395,25.24,-0.79,25.25236029
06/12/2019 23:30,27.38432,2.52626,27.50059947,3.24432,0.94626,3.3795,24.14,1.58,24.19165145,27.35432,-0.09374,27.35448062,3.24432,0.94626,3.3795,24.11,-1.04,24.1324201
07/12/2019 00:00,25.31848,-0.66836,25.32730018,2.74848,0.80164,2.863,22.57,-1.47,22.61782041,25.30848,-0.69836,25.31811341,2.74848,0.80164,2.863,22.56,-1.5,22.60981203
07/12/2019 00:30,25.10704,-0.47878,25.11160465,3.22704,0.94122,3.3615,21.88,-1.42,21.92603019,25.08704,-0.49878,25.09199788,3.22704,0.94122,3.3615,21.86,-1.44,21.90737775
07/12/2019 01:00,26.48336,-0.34402,26.48559432,3.48336,1.01598,3.6285,23,-1.36,23.04017361,26.45336,1.40598,26.49069714,3.48336,1.01598,3.6285,22.97,0.39,22.9733106
07/12/2019 01:30,26.97232,-0.29474,26.97393034,3.89232,1.13526,4.0545,23.08,-1.43,23.12425783,26.95232,-0.32474,26.95427627,3.89232,1.13526,4.0545,23.06,-1.46,23.10617234
07/12/2019 02:00,26.51032,-0.11574,26.51057265,4.06032,1.18426,4.2295,22.45,-1.3,22.4876077,26.49032,-0.14574,26.4907209,4.06032,1.18426,4.2295,22.43,-1.33,22.46939697
07/12/2019 02:30,26.01736,-0.20702,26.01818362,3.74736,1.09298,3.9035,22.27,-1.3,22.30791115,25.99736,-0.23702,25.99844044,3.74736,1.09298,3.9035,22.25,-1.33,22.28971512
07/12/2019 03:00,25.31656,2.09858,25.40339049,3.04656,0.88858,3.1735,22.27,1.21,22.30284735,25.11656,-1.35142,25.15289093,3.04656,0.88858,3.1735,22.07,-2.24,22.18338342
07/12/2019 03:30,24.36416,-0.74462,24.37553592,2.38416,0.69538,2.4835,21.98,-1.44,22.02711965,24.34416,-0.77462,24.35648091,2.38416,0.69538,2.4835,21.96,-1.47,22.00914583
07/12/2019 04:00,23.45032,-1.00824,23.47198449,2.20032,0.64176,2.292,21.25,-1.65,21.31396256,23.42032,-1.03824,23.44332168,2.20032,0.64176,2.292,21.22,-1.68,21.28639941
07/12/2019 04:30,23.64048,-0.78736,23.65358811,2.10048,0.61264,2.188,21.54,-1.4,21.5854488,23.62048,-0.81736,23.63461768,2.10048,0.61264,2.188,21.52,-1.43,21.56745928
07/12/2019 05:00,23.63008,-0.59956,23.63768502,2.23008,0.65044,2.323,21.4,-1.25,21.43647592,23.60008,-0.62956,23.60847563,2.23008,0.65044,2.323,21.37,-1.28,21.40829979
07/12/2019 05:30,23.95552,-0.32464,23.95771962,2.31552,0.67536,2.412,21.64,-1,21.66309304,23.93552,-0.36464,23.93829735,2.31552,0.67536,2.412,21.62,-1.04,21.64499942
07/12/2019 06:00,24.8344,2.9917,25.01394995,3.1944,0.9317,3.3275,21.64,2.06,21.73782878,24.8144,0.0517,24.81445386,3.1944,0.9317,3.3275,21.62,-0.88,21.63790193
07/12/2019 06:30,27.59984,1.14162,27.62344049,2.91984,0.85162,3.0415,24.68,0.29,24.68170375,27.55984,1.11162,27.58224936,2.91984,0.85162,3.0415,24.64,0.26,24.64137172
07/12/2019 07:00,29.82208,2.18144,29.90175808,2.78208,0.81144,2.898,27.04,1.37,27.07468375,29.78208,2.15144,29.85968826,2.78208,0.81144,2.898,27,1.34,27.0332314
07/12/2019 07:30,32.83624,3.42932,33.01482838,2.94624,0.85932,3.069,29.89,2.57,30.00028333,32.79624,3.40932,32.97297107,2.94624,0.85932,3.069,29.85,2.55,29.9587216
07/12/2019 08:00,34.35776,3.66268,34.55243692,1.99776,0.58268,2.081,32.36,3.08,32.50624555,34.30776,3.63268,34.49954725,1.99776,0.58268,2.081,32.31,3.05,32.4536377
07/12/2019 08:30,36.01896,3.88678,36.22806286,1.90896,0.55678,1.9885,34.11,3.33,34.27216071,35.95896,3.84678,36.16413307,1.90896,0.55678,1.9885,34.05,3.29,34.20857495
07/12/2019 09:00,36.1376,5.0193,36.4845105,3.1176,0.9093,3.2475,33.02,4.11,33.27480278,36.0276,4.3393,36.28797991,3.1176,0.9093,3.2475,32.91,3.43,33.08826076
07/12/2019 09:30,35.76496,4.59478,36.05890136,4.16496,1.21478,4.3385,31.6,3.38,31.78025173,36.36496,4.88478,36.69157112,4.16496,1.21478,4.3385,32.2,3.67,32.40846957
07/12/2019 10:00,36.2816,5.2063,36.65324076,5.3016,1.5463,5.5225,30.98,3.66,31.19544839,36.2216,5.1663,36.58818064,5.3016,1.5463,5.5225,30.92,3.62,31.13118694
07/12/2019 10:30,35.52368,4.62024,35.82287619,4.18368,1.22024,4.358,31.34,3.4,31.52388935,35.47368,4.58024,35.76815023,4.18368,1.22024,4.358,31.29,3.36,31.46988561
07/12/2019 11:00,34.9872,4.0371,35.21934611,4.2072,1.2271,4.3825,30.78,2.81,30.90800058,34.9372,3.9971,35.16510703,4.2072,1.2271,4.3825,30.73,2.77,30.85459123
07/12/2019 11:30,35.42624,4.31182,35.68767676,5.04624,1.47182,5.2565,30.38,2.84,30.51245647,35.25624,1.85182,35.30483956,5.04624,1.47182,5.2565,30.21,0.38,30.21238984
07/12/2019 12:00,34.2644,3.9267,34.48866597,6.4344,1.8767,6.7025,27.83,2.05,27.90540091,34.2144,3.8967,34.4355839,6.4344,1.8767,6.7025,27.78,2.02,27.8533445
07/12/2019 12:30,34.18632,3.43726,34.35868495,5.47632,1.59726,5.7045,28.71,1.84,28.76890161,34.12632,3.40726,34.29599302,5.47632,1.59726,5.7045,28.65,1.81,28.70711758
07/12/2019 13:00,33.58816,2.60238,33.68882417,4.80816,1.40238,5.0085,28.78,1.2,28.80500651,33.52816,2.57238,33.62669552,4.80816,1.40238,5.0085,28.72,1.17,28.74382194
07/12/2019 13:30,33.22128,2.72204,33.33261086,5.56128,1.62204,5.793,27.66,1.1,27.6818641,33.16128,2.69204,33.27037076,5.56128,1.62204,5.793,27.6,1.07,27.62073315
07/12/2019 14:00,33.4552,2.7086,33.56466775,5.5152,1.6086,5.745,27.94,1.1,27.96164516,33.4052,2.6786,33.51241986,5.5152,1.6086,5.745,27.89,1.07,27.91051773
07/12/2019 14:30,32.2688,2.4184,32.35929715,5.5488,1.6184,5.78,26.72,0.8,26.73197337,32.2388,2.3884,32.32715082,5.5488,1.6184,5.78,26.69,0.77,26.70110485
07/12/2019 15:00,32.6032,5.1326,33.00473046,4.8432,1.4126,5.045,27.76,3.72,28.00814167,31.8032,-1.2674,31.82844377,4.8432,1.4126,5.045,26.96,-2.68,27.09287729
07/12/2019 15:30,32.1864,4.6577,32.52166223,3.1464,0.9177,3.2775,29.04,3.74,29.2798429,31.3364,-2.2923,31.42013056,3.1464,0.9177,3.2775,28.19,-3.21,28.37217299
07/12/2019 16:00,32.47064,1.38352,32.50010138,2.48064,0.72352,2.584,29.99,0.66,29.99726154,32.43064,1.39352,32.46056544,2.48064,0.72352,2.584,29.95,0.67,29.95749322
07/12/2019 16:30,34.84816,2.05988,34.90898682,1.98816,0.57988,2.071,32.86,1.48,32.89331239,34.59816,-1.84012,34.64705928,1.98816,0.57988,2.071,32.61,-2.42,32.69967125
07/12/2019 17:00,36.3584,2.0562,36.41649639,1.8384,0.5362,1.915,34.52,1.52,34.55344845,36.2184,-1.3638,36.24406778,1.8384,0.5362,1.915,34.38,-1.9,34.43246143
07/12/2019 17:30,37.57648,1.91564,37.62527775,2.55648,0.74564,2.663,35.02,1.17,35.0395391,37.50648,1.89564,37.55435385,2.55648,0.74564,2.663,34.95,1.15,34.96891477
07/12/2019 18:00,37.47136,1.85748,37.51737001,2.87136,0.83748,2.991,34.6,1.02,34.61503142,37.41136,1.83748,37.45645725,2.87136,0.83748,2.991,34.54,1,34.55447294
07/12/2019 18:30,37.51224,2.15232,37.57393553,3.88224,1.13232,4.044,33.63,1.02,33.64546478,37.46224,2.13232,37.52287588,3.88224,1.13232,4.044,33.58,1,33.59488652
07/12/2019 19:00,36.56752,2.03636,36.62417618,4.06752,1.18636,4.237,32.5,0.85,32.51111348,36.51752,2.01636,36.57314554,4.06752,1.18636,4.237,32.45,0.83,32.46061306
07/12/2019 19:30,35.19144,2.58542,35.2862841,4.92144,1.43542,5.1265,30.27,1.15,30.29183718,35.02144,-0.10458,35.02159615,4.92144,1.43542,5.1265,30.1,-1.54,30.1393696
07/12/2019 20:00,34.34872,1.42546,34.37828532,5.05872,1.47546,5.2695,29.29,-0.05,29.29004268,34.29872,1.35546,34.32549294,5.05872,1.47546,5.2695,29.24,-0.12,29.24024624
07/12/2019 20:30,34.60264,1.55452,34.63754072,5.19264,1.51452,5.409,29.41,0.04,29.4100272,34.56264,1.47452,34.59407887,5.19264,1.51452,5.409,29.37,-0.04,29.37002724
07/12/2019 21:00,33.71536,1.37198,33.74326346,5.11536,1.49198,5.3285,28.6,-0.12,28.60025175,33.68536,1.22198,33.70751717,5.11536,1.49198,5.3285,28.57,-0.27,28.57127579
07/12/2019 21:30,31.71136,0.73748,31.71993427,5.27136,1.53748,5.491,26.44,-0.8,26.45210011,31.69136,0.71748,31.69948069,5.27136,1.53748,5.491,26.42,-0.82,26.43272215
07/12/2019 22:00,30.64728,0.44254,30.65047492,5.11728,1.49254,5.3305,25.53,-1.05,25.55158312,30.61728,0.41254,30.62005917,5.11728,1.49254,5.3305,25.5,-1.08,25.52286034
07/12/2019 22:30,28.4848,0.0239,28.48481003,5.2248,1.5239,5.4425,23.26,-1.5,23.30831611,28.4648,-0.0161,28.46480455,5.2248,1.5239,5.4425,23.24,-1.54,23.29096821
07/12/2019 23:00,27.70312,-0.07534,27.70322245,5.19312,1.51466,5.4095,22.51,-1.59,22.56608517,27.68312,-0.10534,27.68332042,5.19312,1.51466,5.4095,22.49,-1.62,22.54827044
07/12/2019 23:30,26.0772,-0.2304,26.07821781,5.3472,1.5596,5.57,20.73,-1.79,20.8071382,26.0572,-0.2604,26.05850111,5.3472,1.5596,5.57,20.71,-1.82,20.78981722
08/12/2019 00:00,24.87104,-0.40928,24.87440735,5.35104,1.56072,5.574,19.52,-1.97,19.61915645,24.85104,-0.43928,24.85492217,5.35104,1.56072,5.574,19.5,-2,19.60229578
08/12/2019 00:30,24.80768,-0.30526,24.80955805,5.46768,1.59474,5.6955,19.34,-1.9,19.43310577,24.78768,-0.34526,24.79008439,5.46768,1.59474,5.6955,19.32,-1.94,19.41715736
08/12/2019 01:00,25.90136,-0.19002,25.90205701,5.45136,1.58998,5.6785,20.45,-1.78,20.52732082,25.88136,-0.22002,25.88229519,5.45136,1.58998,5.6785,20.43,-1.81,20.51002194
08/12/2019 01:30,26.16144,-0.14708,26.16185344,5.46144,1.59292,5.689,20.7,-1.74,20.77300171,26.13144,-0.17708,26.13203999,5.46144,1.59292,5.689,20.67,-1.77,20.74564533
08/12/2019 02:00,25.58784,1.89562,25.65796038,5.60784,1.63562,5.8415,19.98,0.26,19.98169162,25.32784,-1.22438,25.35741677,5.60784,1.63562,5.8415,19.72,-2.86,19.92631426
08/12/2019 02:30,25.42416,-0.23212,25.42521959,5.44416,1.58788,5.671,19.98,-1.82,20.06272165,25.42416,-0.26212,25.42551118,5.44416,1.58788,5.671,19.98,-1.85,20.06546536
08/12/2019 03:00,24.8196,-0.3647,24.82227931,5.2296,1.5253,5.4475,19.59,-1.89,19.68096034,24.7996,-0.3947,24.80274074,5.2296,1.5253,5.4475,19.57,-1.92,19.66395942
08/12/2019 03:30,24.30752,-0.47114,24.3120855,5.20752,1.51886,5.4245,19.1,-1.99,19.20338772,24.28752,-0.51114,24.29289797,5.20752,1.51886,5.4245,19.08,-2.03,19.18768616
08/12/2019 04:00,23.37344,-0.51858,23.37919209,5.35344,1.56142,5.5765,18.02,-2.08,18.13964719,23.35344,-0.54858,23.35988227,5.35344,1.56142,5.5765,18,-2.11,18.1232475
08/12/2019 04:30,23.34424,-0.55918,23.35093624,5.21424,1.52082,5.4315,18.13,-2.08,18.248926,23.33424,-0.58918,23.34167709,5.21424,1.52082,5.4315,18.12,-2.11,18.24243679
08/12/2019 05:00,22.7404,-0.6903,22.75087485,5.4504,1.5897,5.6775,17.29,-2.28,17.43968176,22.7204,-0.7303,22.73213396,5.4504,1.5897,5.6775,17.27,-2.32,17.42513415
08/12/2019 05:30,22.87128,-0.49046,22.8765382,5.38128,1.56954,5.6055,17.49,-2.06,17.61089719,22.86128,-0.52046,22.86720363,5.38128,1.56954,5.6055,17.48,-2.09,17.60450227
08/12/2019 06:00,23.86368,-0.49726,23.86886027,5.08368,1.48274,5.2955,18.78,-1.98,18.88408854,23.85368,-0.53726,23.85972963,5.08368,1.48274,5.2955,18.77,-2.02,18.87838182
08/12/2019 06:30,24.97608,-0.15156,24.97653984,5.20608,1.51844,5.423,19.77,-1.67,19.84040826,24.99608,1.92844,25.07035892,5.20608,1.51844,5.423,19.79,0.41,19.79424664
08/12/2019 07:00,25.94248,0.22114,25.94342251,5.35248,1.56114,5.5755,20.59,-1.34,20.63355762,25.91248,0.19114,25.91318495,5.35248,1.56114,5.5755,20.56,-1.37,20.6055939
08/12/2019 07:30,27.51424,0.20832,27.51502862,4.79424,1.39832,4.994,22.72,-1.19,22.75114283,27.48424,0.17832,27.48481847,4.79424,1.39832,4.994,22.69,-1.22,22.72277492
08/12/2019 08:00,28.77296,3.63128,29.0011969,4.87296,1.42128,5.076,23.9,2.21,24.00196034,28.74296,0.58128,28.74883712,4.87296,1.42128,5.076,23.87,-0.84,23.88477549
08/12/2019 08:30,30.2936,1.2823,30.32072714,5.2536,1.5323,5.4725,25.04,-0.25,25.04124797,30.2636,0.9223,30.27765054,5.2536,1.5323,5.4725,25.01,-0.61,25.01743792
08/12/2019 09:00,31.10696,2.03828,31.17366751,5.13696,1.49828,5.351,25.97,0.54,25.97561356,31.07696,2.02828,31.14307889,5.13696,1.49828,5.351,25.94,0.53,25.94541385
08/12/2019 09:30,32.82656,2.72358,32.93935229,6.76656,1.97358,7.0485,26.06,0.75,26.07079017,32.80656,2.70358,32.91777216,6.76656,1.97358,7.0485,26.04,0.73,26.05023033
08/12/2019 10:00,33.87712,3.67666,34.0760486,8.21712,2.39666,8.5595,25.66,1.28,25.69190534,33.79712,0.69666,33.80429936,8.21712,2.39666,8.5595,25.58,-1.7,25.63642721
08/12/2019 10:30,35.3028,5.5729,35.73996226,8.7528,2.5529,9.1175,26.55,3.02,26.72120693,34.8328,0.8429,34.84299695,8.7528,2.5529,9.1175,26.08,-1.71,26.13600008
08/12/2019 11:00,34.854,5.3995,35.26975923,11.964,3.4895,12.4625,22.89,1.91,22.96954941,34.754,2.3695,34.83468166,11.964,3.4895,12.4625,22.79,-1.12,22.81750425
08/12/2019 11:30,34.69712,5.93916,35.20175788,12.23712,3.56916,12.747,22.46,2.37,22.58469615,34.45712,2.37916,34.53915924,12.23712,3.56916,12.747,22.22,-1.19,22.25184262
08/12/2019 12:00,35.42984,4.95912,35.77522094,11.61984,3.38912,12.104,23.81,1.57,23.86170572,35.40984,4.92912,35.75126561,11.61984,3.38912,12.104,23.79,1.54,23.83979236
