Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 12:30,35.27856,5.82208,35.75574655,14.57856,4.25208,15.186,20.7,1.57,20.75945327,35.24856,5.79208,35.72127059,14.57856,4.25208,15.186,20.67,1.54,20.72728878
08/12/2019 13:00,35.41744,4.88592,35.75286381,12.63744,3.68592,13.164,22.78,1.2,22.81158478,35.38744,4.85592,35.7190547,12.63744,3.68592,13.164,22.75,1.17,22.78006585
08/12/2019 13:30,35.99008,3.85294,36.19573186,9.61008,2.80294,10.0105,26.38,1.05,26.40088824,35.96008,3.82294,36.1627187,9.61008,2.80294,10.0105,26.35,1.02,26.36973455
08/12/2019 14:00,35.81344,3.76142,36.01042578,8.95344,2.61142,9.3265,26.86,1.15,26.88460712,35.78344,3.76142,35.98059003,8.95344,2.61142,9.3265,26.83,1.15,26.85463461
08/12/2019 14:30,35.22256,2.87158,35.3394214,6.38256,1.86158,6.6485,28.84,1.01,28.85768009,35.17256,2.84158,35.28715848,6.38256,1.86158,6.6485,28.79,0.98,28.80667457
08/12/2019 15:00,36.26992,2.82206,36.3795426,6.34992,1.85206,6.6145,29.92,0.97,29.93571947,36.21992,2.79206,36.32737541,6.34992,1.85206,6.6145,29.87,0.94,29.8847871
08/12/2019 15:30,34.78144,2.23792,34.85336217,4.86144,1.41792,5.064,29.92,0.82,29.93123452,34.73144,2.21792,34.80218518,4.86144,1.41792,5.064,29.87,0.8,29.88071117
08/12/2019 16:00,35.9164,2.1802,35.98251049,3.5664,1.0402,3.715,32.35,1.14,32.37008032,35.8764,2.2402,35.94627342,3.5664,1.0402,3.715,32.31,1.2,32.33227644
08/12/2019 16:30,39.13056,2.93308,39.24033237,3.85056,1.12308,4.011,35.28,1.81,35.32639948,39.07056,2.89308,39.17752635,3.85056,1.12308,4.011,35.22,1.77,35.2644481
08/12/2019 17:00,41.12032,3.39676,41.26037682,4.48032,1.30676,4.667,36.64,2.09,36.69955994,41.06032,3.35676,41.19730229,4.48032,1.30676,4.667,36.58,2.05,36.63739756
08/12/2019 17:30,41.91392,3.41156,42.05253181,4.39392,1.28156,4.577,37.52,2.13,37.58041112,41.84392,3.37156,41.97953141,4.39392,1.28156,4.577,37.45,2.09,37.50827375
08/12/2019 18:00,40.57872,-0.14704,40.5789864,3.91872,1.14296,4.082,36.66,-1.29,36.68268938,40.51872,2.73296,40.61078355,3.91872,1.14296,4.082,36.6,1.59,36.63452061
08/12/2019 18:30,39.4352,2.5036,39.51459239,4.1952,1.2236,4.37,35.24,1.28,35.26323865,39.3852,2.4736,39.46280117,4.1952,1.2236,4.37,35.19,1.25,35.21219391
08/12/2019 19:00,38.4044,2.2742,38.47167692,4.3344,1.2642,4.515,34.07,1.01,34.08496736,38.3644,2.2442,38.42998336,4.3344,1.2642,4.515,34.03,0.98,34.04410815
08/12/2019 19:30,37.71568,2.06874,37.77237354,4.07568,1.18874,4.2455,33.64,0.88,33.65150814,37.67568,2.04874,37.7313424,4.07568,1.18874,4.2455,33.6,0.86,33.61100415
08/12/2019 20:00,36.1908,1.9744,36.24461698,4.3008,1.2544,4.48,31.89,0.72,31.8981269,36.1508,1.9644,36.20413247,4.3008,1.2544,4.48,31.85,0.71,31.85791267
08/12/2019 20:30,36.05112,1.91866,36.10213996,4.28112,1.24866,4.4595,31.77,0.67,31.77706406,36.00112,1.87866,36.05010409,4.28112,1.24866,4.4595,31.72,0.63,31.72625569
08/12/2019 21:00,34.85456,2.41758,34.93830342,3.93456,1.14758,4.0985,30.92,1.27,30.94607083,34.71456,0.32758,34.71610555,3.93456,1.14758,4.0985,30.78,-0.82,30.79092074
08/12/2019 21:30,33.074,1.1045,33.09243715,4.644,1.3545,4.8375,28.43,-0.25,28.43109917,33.044,0.5245,33.04816237,4.644,1.3545,4.8375,28.4,-0.83,28.41212593
08/12/2019 22:00,30.98704,0.06872,30.9871162,3.52704,1.02872,3.674,27.46,-0.96,27.47677565,30.95704,0.03872,30.95706421,3.52704,1.02872,3.674,27.43,-0.99,27.44785966
08/12/2019 22:30,29.24352,0.01686,29.24352486,4.10352,1.19686,4.2745,25.14,-1.18,25.16767768,29.21352,-0.01314,29.21352296,4.10352,1.19686,4.2745,25.11,-1.21,25.13913682
08/12/2019 23:00,27.28048,-0.30486,27.28218336,3.72048,1.08514,3.8755,23.56,-1.39,23.6009682,27.26048,-0.32486,27.26241559,3.72048,1.08514,3.8755,23.54,-1.41,23.58219031
08/12/2019 23:30,26.0192,1.8181,26.08264282,4.2792,1.2481,4.4575,21.74,0.57,21.74747112,25.6392,-2.2119,25.73443371,4.2792,1.2481,4.4575,21.36,-3.46,21.63841954
09/12/2019 00:00,24.65648,1.50564,24.70240794,4.71648,1.37564,4.913,19.94,0.13,19.94042377,24.33648,-2.18436,24.43431373,4.71648,1.37564,4.913,19.62,-3.56,19.94036108
09/12/2019 00:30,23.88248,-0.99636,23.90325468,3.85248,1.12364,4.013,20.03,-2.12,20.14187926,23.87248,-1.03636,23.89496481,3.85248,1.12364,4.013,20.02,-2.16,20.13618633
09/12/2019 01:00,24.33456,-1.06992,24.35806928,2.67456,0.78008,2.786,21.66,-1.85,21.73886152,24.31456,-1.09992,24.33942588,2.67456,0.78008,2.786,21.64,-1.88,21.72151008
09/12/2019 01:30,25.02688,-1.19966,25.05561627,2.12688,0.62034,2.2155,22.9,-1.82,22.9722093,25.00688,-1.22966,25.0370947,2.12688,0.62034,2.2155,22.88,-1.85,22.95467055
09/12/2019 02:00,24.3544,-1.3658,24.39266712,1.4544,0.4242,1.515,22.9,-1.79,22.96985198,24.3344,-1.3958,24.37439806,1.4544,0.4242,1.515,22.88,-1.82,22.95227222
09/12/2019 02:30,24.39344,-1.18608,24.42225831,1.93344,0.56392,2.014,22.46,-1.75,22.5280736,24.37344,-1.21608,24.40375848,1.93344,0.56392,2.014,22.44,-1.78,22.51048645
09/12/2019 03:00,23.74008,-1.45706,23.78475189,1.21008,0.35294,1.2605,22.53,-1.81,22.60258835,23.72008,-1.49706,23.76727548,1.21008,0.35294,1.2605,22.51,-1.85,22.58589383
09/12/2019 03:30,23.28344,-1.40358,23.32570717,1.39344,0.40642,1.4515,21.89,-1.81,21.9647035,23.27344,-1.44358,23.31816744,1.39344,0.40642,1.4515,21.88,-1.85,21.95807141
09/12/2019 04:00,23.31472,-1.39654,23.35650857,1.31472,0.38346,1.3695,22,-1.78,22.07189163,23.29472,-1.43654,23.33897228,1.31472,0.38346,1.3695,21.98,-1.82,22.0552216
09/12/2019 04:30,24.12592,-0.44994,24.13011525,3.32592,0.97006,3.4645,20.8,-1.42,20.84841481,24.10592,-0.47994,24.11069724,3.32592,0.97006,3.4645,20.78,-1.45,20.83052808
09/12/2019 05:00,25.38832,-0.16924,25.38888408,3.56832,1.04076,3.717,21.82,-1.21,21.85352374,25.37832,-0.19924,25.37910208,3.56832,1.04076,3.717,21.81,-1.24,21.84522145
09/12/2019 05:30,26.4496,0.9403,26.46630885,4.6296,1.3503,4.8225,21.82,-0.41,21.82385163,26.4396,1.0003,26.45851561,4.6296,1.3503,4.8225,21.81,-0.35,21.81280816
09/12/2019 06:00,29.53824,-0.06968,29.53832219,4.93824,1.44032,5.144,24.6,-1.51,24.64629993,29.51824,1.65032,29.56433745,4.93824,1.44032,5.144,24.58,0.21,24.58089705
09/12/2019 06:30,33.99888,1.64134,34.03847585,5.31888,1.55134,5.5405,28.68,0.09,28.68014121,33.96888,3.86134,34.18764038,5.31888,1.55134,5.5405,28.65,2.31,28.74297479
09/12/2019 07:00,38.31008,4.96044,38.62988732,4.87008,1.42044,5.073,33.44,3.54,33.62685237,38.26008,4.93044,38.57645603,4.87008,1.42044,5.073,33.39,3.51,33.573981
09/12/2019 07:30,42.81456,7.06758,43.39397694,5.13456,1.49758,5.3485,37.68,5.57,38.08946442,42.74456,7.02758,43.31840591,5.13456,1.49758,5.3485,37.61,5.53,38.01437886
09/12/2019 08:00,44.8952,8.3536,45.66575978,5.1552,1.5036,5.37,39.74,6.85,40.32604741,44.8252,8.3136,45.5896315,5.1552,1.5036,5.37,39.67,6.81,40.2502795
09/12/2019 08:30,45.84272,11.91246,47.36519482,4.84272,1.41246,5.0445,41,10.5,42.32316151,44.77272,5.51246,45.11079329,4.84272,1.41246,5.0445,39.93,4.1,40.13994145
09/12/2019 09:00,45.04528,12.97654,46.87715692,5.88528,1.71654,6.1305,39.16,11.26,40.74669557,43.79528,5.21654,44.10486186,5.88528,1.71654,6.1305,37.91,3.5,38.07122404
09/12/2019 09:30,45.1532,13.3601,47.08825482,7.5432,2.2001,7.8575,37.61,11.16,39.23082589,43.9532,5.6401,44.31359293,7.5432,2.2001,7.8575,36.41,3.44,36.57214377
09/12/2019 10:00,44.2856,13.2358,46.22121557,8.8656,2.5858,9.235,35.42,10.65,36.98646915,43.2356,6.2758,43.68870304,8.8656,2.5858,9.235,34.37,3.69,34.56751365
09/12/2019 10:30,42.76712,9.64166,43.84048541,10.25712,2.99166,10.6845,32.51,6.65,33.18316742,42.72712,9.60166,43.79267814,10.25712,2.99166,10.6845,32.47,6.61,33.13597743
09/12/2019 11:00,42.75624,10.23682,43.96462831,11.64624,3.39682,12.1315,31.11,6.84,31.85306422,42.71624,10.19682,43.91642401,11.64624,3.39682,12.1315,31.07,6.8,31.80542249
09/12/2019 11:30,42.43928,10.43604,43.70358587,12.80928,3.73604,13.343,29.63,6.7,30.3780661,42.38928,10.39604,43.64548896,12.80928,3.73604,13.343,29.58,6.66,30.32048812
09/12/2019 12:00,42.88264,11.21452,44.32478169,14.07264,4.10452,14.659,28.81,7.11,29.67436941,42.85264,11.16452,44.28312615,14.07264,4.10452,14.659,28.78,7.06,29.63329209
09/12/2019 12:30,43.5564,11.0327,44.93195355,13.3464,3.8927,13.9025,30.21,7.14,31.0422889,43.5164,10.9927,44.88336576,13.3464,3.8927,13.9025,30.17,7.1,30.99417526
09/12/2019 13:00,41.57616,10.38388,42.85326177,12.83616,3.74388,13.371,28.74,6.64,29.49707104,41.53616,10.34388,42.80477124,12.83616,3.74388,13.371,28.7,6.6,29.44910865
09/12/2019 13:30,41.27728,9.51504,42.35976665,11.05728,3.22504,11.518,30.22,6.29,30.86766107,41.23728,9.47504,42.31181448,11.05728,3.22504,11.518,30.18,6.25,30.82036502
09/12/2019 14:00,41.40472,9.25596,42.4266854,9.41472,2.74596,9.807,31.99,6.51,32.64567659,41.36472,9.21596,42.3789332,9.41472,2.74596,9.807,31.95,6.47,32.59851837
09/12/2019 14:30,40.7228,8.0979,41.5201448,7.1928,2.0979,7.4925,33.53,6,34.06260266,40.6628,8.0579,41.45350475,7.1928,2.0979,7.4925,33.47,5.96,33.99650717
09/12/2019 15:00,39.44576,6.82918,40.03255777,4.62576,1.34918,4.8185,34.82,5.48,35.24858579,39.39576,6.78918,39.97647897,4.62576,1.34918,4.8185,34.77,5.44,35.19298936
09/12/2019 15:30,40.74848,6.21664,41.21996161,2.62848,0.76664,2.738,38.12,5.45,38.50762132,40.68848,6.17664,41.15462655,2.62848,0.76664,2.738,38.06,5.41,38.44257666
09/12/2019 16:00,43.08984,7.12912,43.67560719,2.01984,0.58912,2.104,41.07,6.54,41.58745604,43.00984,7.07912,43.58853378,2.01984,0.58912,2.104,40.99,6.49,41.50060481
09/12/2019 16:30,45.52616,7.74888,46.18090932,1.91616,0.55888,1.996,43.61,7.19,44.19873528,45.45616,7.69888,46.10352736,1.91616,0.55888,1.996,43.54,7.14,44.12155029
09/12/2019 17:00,47.24272,7.82746,47.88678025,2.56272,0.74746,2.6695,44.68,7.08,45.23747119,47.16272,7.78746,47.8013252,2.56272,0.74746,2.6695,44.6,7.04,45.15220482
09/12/2019 17:30,47.20936,7.20398,47.7558478,3.09936,0.90398,3.2285,44.11,6.3,44.55762673,47.12936,7.16398,47.67073718,3.09936,0.90398,3.2285,44.03,6.26,44.47278381
09/12/2019 18:00,46.49392,5.82406,46.85727555,1.69392,0.49406,1.7645,44.8,5.33,45.11594951,46.41392,5.79406,46.7741713,1.69392,0.49406,1.7645,44.72,5.3,45.03297014
09/12/2019 18:30,46.13488,5.59684,46.47312955,1.15488,0.33684,1.203,44.98,5.26,45.28651013,45.92488,4.82684,46.17784087,1.15488,0.33684,1.203,44.77,4.49,44.99458856
09/12/2019 19:00,44.56952,4.65986,44.81245818,0.71952,0.20986,0.7495,43.85,4.45,44.0752198,44.47952,4.61986,44.71879701,0.71952,0.20986,0.7495,43.76,4.41,43.98165186
09/12/2019 19:30,43.62664,4.53152,43.86135419,0.89664,0.26152,0.934,42.73,4.27,42.94282012,43.53664,4.49152,43.76771384,0.89664,0.26152,0.934,42.64,4.23,42.84929988
09/12/2019 20:00,41.79424,4.33332,42.01828363,1.07424,0.31332,1.119,40.72,4.02,40.91795205,41.71424,4.29332,41.93459688,1.07424,0.31332,1.119,40.64,3.98,40.83442175
09/12/2019 20:30,41.188,3.8115,41.36398042,1.068,0.3115,1.1125,40.12,3.5,40.27237763,41.118,3.7715,41.29060591,1.068,0.3115,1.1125,40.05,3.46,40.19918034
09/12/2019 21:00,39.7956,3.7408,39.97103156,1.3056,0.3808,1.36,38.49,3.36,38.63637794,39.7256,3.7108,39.89853797,1.3056,0.3808,1.36,38.42,3.33,38.56404154
09/12/2019 21:30,37.03072,2.68896,37.12822012,0.99072,0.28896,1.032,36.04,2.4,36.11982281,36.93072,0.27896,36.93177356,0.99072,0.28896,1.032,35.94,-0.01,35.94000139
09/12/2019 22:00,34.2936,1.4123,34.32266878,0.9336,0.2723,0.9725,33.36,1.14,33.37947273,34.2436,1.4123,34.27271119,0.9336,0.2723,0.9725,33.31,1.14,33.32950195
09/12/2019 22:30,31.326,0.2055,31.32667404,0.636,0.1855,0.6625,30.69,0.02,30.69000652,31.276,0.1355,31.27629352,0.636,0.1855,0.6625,30.64,-0.05,30.6400408
09/12/2019 23:00,28.5428,3.5029,28.75694247,1.3128,0.3829,1.3675,27.23,3.12,27.40816119,28.2528,-0.7671,28.26321196,1.3128,0.3829,1.3675,26.94,-1.15,26.96453411
09/12/2019 23:30,26.76904,-0.53528,26.77439126,1.31904,0.38472,1.374,25.45,-0.92,25.46662325,26.73904,-0.56528,26.74501452,1.31904,0.38472,1.374,25.42,-0.95,25.43774558
10/12/2019 00:00,25.99848,-0.60086,26.00542242,1.84848,0.53914,1.9255,24.15,-1.14,24.17689186,25.96848,-0.62086,25.97590077,1.84848,0.53914,1.9255,24.12,-1.16,24.14787775
10/12/2019 00:30,26.04008,-0.63706,26.04787154,2.17008,0.63294,2.2605,23.87,-1.27,23.90376121,26.02008,-0.66706,26.02862909,2.17008,0.63294,2.2605,23.85,-1.3,23.88540349
10/12/2019 01:00,27.2956,-0.5117,27.3003959,2.3256,0.6783,2.4225,24.97,-1.19,24.99833994,27.2556,-0.5417,27.26098256,2.3256,0.6783,2.4225,24.93,-1.22,24.95983373
10/12/2019 01:30,27.48952,-0.57764,27.49558833,2.09952,0.61236,2.187,25.39,-1.19,25.41787167,27.44952,-0.60764,27.45624473,2.09952,0.61236,2.187,25.35,-1.22,25.37934002
10/12/2019 02:00,27.84584,2.19212,27.93199233,2.23584,0.65212,2.329,25.61,1.54,25.65626044,27.70584,-0.94788,27.72204983,2.23584,0.65212,2.329,25.47,-1.6,25.52020572
10/12/2019 02:30,27.41688,2.22784,27.50724595,2.42688,0.70784,2.528,24.99,1.52,25.03618381,27.20688,-1.30216,27.23802379,2.42688,0.70784,2.528,24.78,-2.01,24.86138572
10/12/2019 03:00,26.64608,-3.25406,26.84404004,2.62608,0.76594,2.7355,24.02,-4.02,24.35407153,27.32608,1.87594,27.39039611,2.62608,0.76594,2.7355,24.7,1.11,24.72492872
10/12/2019 03:30,26.43664,-0.91348,26.45241728,3.17664,0.92652,3.309,23.26,-1.84,23.3326638,26.53664,1.96652,26.60940554,3.17664,0.92652,3.309,23.36,1.04,23.38313922
10/12/2019 04:00,26.12704,-0.40628,26.13019867,3.16704,0.92372,3.299,22.96,-1.33,22.99848908,26.09704,-0.44628,26.10085559,3.16704,0.92372,3.299,22.93,-1.37,22.97089027
10/12/2019 04:30,26.9296,-0.1322,26.92992449,3.9696,1.1578,4.135,22.96,-1.29,22.99621056,26.8996,-0.1622,26.90008901,3.9696,1.1578,4.135,22.93,-1.32,22.96796247
10/12/2019 05:00,27.34752,0.02886,27.34753523,3.52752,1.02886,3.6745,23.82,-1,23.84098152,27.31752,-0.00114,27.31752002,3.52752,1.02886,3.6745,23.79,-1.03,23.81228674
10/12/2019 05:30,27.92808,0.44194,27.93157646,4.01808,1.17194,4.1855,23.91,-0.73,23.92114128,27.90808,0.41194,27.91112008,4.01808,1.17194,4.1855,23.89,-0.76,23.90208568
10/12/2019 06:00,29.7688,1.4584,29.80450275,4.3488,1.2684,4.53,25.42,0.19,25.42071006,29.7288,1.4084,29.76214273,4.3488,1.2684,4.53,25.38,0.14,25.38038613
10/12/2019 06:30,34.70656,4.26608,34.96776724,4.54656,1.32608,4.736,30.16,2.94,30.30295695,34.61656,3.20608,34.76471164,4.54656,1.32608,4.736,30.07,1.88,30.12871222
10/12/2019 07:00,38.5248,5.2114,38.87568527,3.3648,0.9814,3.505,35.16,4.23,35.41353555,38.4648,5.1714,38.81087756,3.3648,0.9814,3.505,35.1,4.19,35.34920225
10/12/2019 07:30,41.83712,6.88416,42.39972015,3.95712,1.15416,4.122,37.88,5.73,38.31092925,41.76712,6.78416,42.31450271,3.95712,1.15416,4.122,37.81,5.63,38.22686228
10/12/2019 08:00,44.46624,8.19432,45.21496854,4.50624,1.31432,4.694,39.96,6.88,40.54794693,44.37624,7.98432,45.08880174,4.50624,1.31432,4.694,39.87,6.67,40.42407451
10/12/2019 08:30,45.5616,8.7588,46.39586158,4.5216,1.3188,4.71,41.04,7.44,41.70893429,45.4716,8.7188,46.29993391,4.5216,1.3188,4.71,40.95,7.4,41.61324909
10/12/2019 09:00,45.93128,9.62704,46.92933391,5.44128,1.58704,5.668,40.49,8.04,41.28052446,45.85128,9.57704,46.84078963,5.44128,1.58704,5.668,40.41,7.99,41.19233181
10/12/2019 09:30,46.31144,9.72542,47.32159411,5.40144,1.57542,5.6265,40.91,8.15,41.71391375,46.23144,9.68542,47.23508659,5.40144,1.57542,5.6265,40.83,8.11,41.62764706
10/12/2019 10:00,46.16872,9.97796,47.23463128,5.71872,1.66796,5.957,40.45,8.31,41.29477691,46.02872,9.53796,47.00655003,5.71872,1.66796,5.957,40.31,7.87,41.07107255
10/12/2019 10:30,45.4836,8.9323,46.35238777,5.7336,1.6723,5.9725,39.75,7.26,40.40755004,45.4036,8.8923,46.26618519,5.7336,1.6723,5.9725,39.67,7.22,40.32167283
10/12/2019 11:00,45.2516,9.0013,46.13816971,5.6616,1.6513,5.8975,39.59,7.35,40.26649476,45.1716,8.9613,46.05190924,5.6616,1.6513,5.8975,39.51,7.31,40.18054504
10/12/2019 11:30,46.19704,10.08622,47.2852867,5.74704,1.67622,5.9865,40.45,8.41,41.31501664,46.12704,10.02622,47.20411959,5.74704,1.67622,5.9865,40.38,8.35,41.23429277
10/12/2019 12:00,46.11232,9.69776,47.12104206,5.51232,1.60776,5.742,40.6,8.09,41.39816542,46.05232,9.67776,47.05821093,5.51232,1.60776,5.742,40.54,8.07,41.3354146
10/12/2019 12:30,45.86112,9.15366,46.765712,5.36112,1.56366,5.5845,40.5,7.59,41.20507372,45.80112,9.11366,46.69905129,5.36112,1.56366,5.5845,40.44,7.55,41.13874208
10/12/2019 13:00,45.23936,8.97148,46.12035501,5.31936,1.55148,5.541,39.92,7.42,40.60372889,45.17936,8.93148,46.05372846,5.31936,1.55148,5.541,39.86,7.38,40.53743948
10/12/2019 13:30,45.71448,8.71214,46.53724385,5.42448,1.58214,5.6505,40.29,7.13,40.91602376,45.64448,8.67214,46.46100049,5.42448,1.58214,5.6505,40.22,7.09,40.84013345
10/12/2019 14:00,45.4952,9.2661,46.42923467,5.8152,1.6961,6.0575,39.68,7.57,40.39563467,45.4252,9.2261,46.35266677,5.8152,1.6961,6.0575,39.61,7.53,40.3193874
10/12/2019 14:30,44.84816,8.81988,45.7071957,5.58816,1.62988,5.821,39.26,7.19,39.91295153,44.77816,8.77988,45.63079997,5.58816,1.62988,5.821,39.19,7.15,39.83689998
10/12/2019 15:00,44.79224,8.67982,45.62547577,5.38224,1.56982,5.6065,39.41,7.11,40.04622579,44.71224,8.63982,45.5393335,5.38224,1.56982,5.6065,39.33,7.07,39.9604029
10/12/2019 15:30,45.27176,9.08468,46.17427492,5.26176,1.53468,5.481,40.01,7.55,40.71612211,45.00176,7.82468,45.67695283,5.26176,1.53468,5.481,39.74,6.29,40.23470765
10/12/2019 16:00,46.2228,9.3779,47.1645232,5.7528,1.6779,5.9925,40.47,7.7,41.19600587,46.0628,8.8479,46.90487052,5.7528,1.6779,5.9925,40.31,7.17,40.94270387
10/12/2019 16:30,47.75264,8.86452,48.56845007,5.19264,1.51452,5.409,42.56,7.35,43.19,47.68264,8.81452,48.49051371,5.19264,1.51452,5.409,42.49,7.3,43.11252834
10/12/2019 17:00,48.34056,8.87058,49.14770524,5.59056,1.63058,5.8235,42.75,7.24,43.3587373,48.26056,8.83058,49.06180586,5.59056,1.63058,5.8235,42.67,7.2,43.27318916
10/12/2019 17:30,47.86568,8.41874,48.60039614,5.51568,1.60874,5.7455,42.35,6.81,42.89403921,47.63568,7.45874,48.21608457,5.51568,1.60874,5.7455,42.12,5.85,42.52430952
10/12/2019 18:00,47.0392,6.7456,47.52041094,5.0592,1.4756,5.27,41.98,5.27,42.30949421,46.9592,6.7056,47.43555139,5.0592,1.4756,5.27,41.9,5.23,42.22514535
10/12/2019 18:30,46.948,6.609,47.41090154,4.968,1.449,5.175,41.98,5.16,42.29593361,46.868,6.569,47.32611525,4.968,1.449,5.175,41.9,5.12,42.2116619
10/12/2019 19:00,45.97352,6.91186,46.49019628,5.18352,1.51186,5.3995,40.79,5.4,41.14588801,45.90352,6.87186,46.41503645,5.18352,1.51186,5.3995,40.72,5.36,41.07125515
10/12/2019 19:30,44.40776,6.11768,44.82716985,4.51776,1.31768,4.706,39.89,4.8,40.17775628,44.32776,6.07768,44.74246865,4.51776,1.31768,4.706,39.81,4.76,40.09356183
10/12/2019 20:00,43.15552,5.80286,43.54390991,4.77552,1.39286,4.9745,38.38,4.41,38.63253163,43.08552,5.77286,43.47054113,4.77552,1.39286,4.9745,38.31,4.38,38.5595708
10/12/2019 20:30,42.34424,5.39832,42.6869596,4.55424,1.32832,4.744,37.79,4.07,38.00853851,42.26424,5.35832,42.60255363,4.55424,1.32832,4.744,37.71,4.03,37.92472808
10/12/2019 21:00,40.90008,4.98044,41.20220051,4.39008,1.28044,4.573,36.51,3.7,36.69700396,40.83008,4.94044,41.12789054,4.39008,1.28044,4.573,36.44,3.66,36.62334228
10/12/2019 21:30,38.08456,3.76258,38.2699715,4.05456,1.18258,4.2235,34.03,2.58,34.1276618,38.03456,3.73258,38.21727238,4.05456,1.18258,4.2235,33.98,2.55,34.07554695
10/12/2019 22:00,34.72424,2.48582,34.81310306,3.89424,1.13582,4.0565,30.83,1.35,30.85954309,34.61424,-1.02418,34.62938861,3.89424,1.13582,4.0565,30.72,-2.16,30.79584388
10/12/2019 22:30,31.27752,0.92136,31.29108757,3.22752,0.94136,3.362,28.05,-0.02,28.05000713,31.23752,0.78136,31.24729075,3.22752,0.94136,3.362,28.01,-0.16,28.01045698
10/12/2019 23:00,28.70008,2.36544,28.79739395,2.83008,0.82544,2.948,25.87,1.54,25.91579634,28.67008,0.07544,28.67017925,2.83008,0.82544,2.948,25.84,-0.75,25.850882
10/12/2019 23:30,26.56824,0.49532,26.5728568,2.65824,0.77532,2.769,23.91,-0.28,23.91163943,26.54824,0.51532,26.55324089,2.65824,0.77532,2.769,23.89,-0.26,23.89141478
11/12/2019 00:00,26.03096,-0.04722,26.03100283,3.06096,0.89278,3.1885,22.97,-0.94,22.98922574,26.02096,-0.07722,26.02107458,3.06096,0.89278,3.1885,22.96,-0.97,22.98048085
11/12/2019 00:30,25.90184,2.81512,26.05437038,3.41184,0.99512,3.554,22.49,1.82,22.56352145,25.52184,-1.43488,25.56214384,3.41184,0.99512,3.554,22.11,-2.43,22.24313377
11/12/2019 01:00,26.55936,2.39648,26.66725933,2.31936,0.67648,2.416,24.24,1.72,24.30094648,26.46936,-0.56352,26.47535786,2.31936,0.67648,2.416,24.15,-1.24,24.18181341
11/12/2019 01:30,27.46064,-0.46898,27.46464439,2.06064,0.60102,2.1465,25.4,-1.07,25.42252741,27.43064,-0.49898,27.435178,2.06064,0.60102,2.1465,25.37,-1.1,25.39383587
11/12/2019 02:00,27.23488,-0.27816,27.23630044,2.71488,0.79184,2.828,24.52,-1.07,24.54333514,27.19488,-0.30816,27.19662591,2.71488,0.79184,2.828,24.48,-1.1,24.50470159
11/12/2019 02:30,26.84104,-0.35928,26.84344446,2.71104,0.79072,2.824,24.13,-1.15,24.1573881,26.82104,-0.39928,26.82401184,2.71104,0.79072,2.824,24.11,-1.19,24.13934962
11/12/2019 03:00,25.9932,-0.6874,26.00228769,1.9632,0.5726,2.045,24.03,-1.26,24.06301103,25.9732,-0.7174,25.98310568,1.9632,0.5726,2.045,24.01,-1.29,24.04462934
11/12/2019 03:30,25.77792,-0.68394,25.78699155,1.59792,0.46606,1.6645,24.18,-1.15,24.20733153,25.74792,-0.72394,25.7580953,1.59792,0.46606,1.6645,24.15,-1.19,24.17930107
11/12/2019 04:00,25.36704,-0.57628,25.37358502,1.96704,0.57372,2.049,23.4,-1.15,23.4282415,25.34704,-0.61628,25.35453091,1.96704,0.57372,2.049,23.38,-1.19,23.41026484
11/12/2019 04:30,25.7992,-0.2994,25.80093721,2.2992,0.6706,2.395,23.5,-0.97,23.52001063,25.7692,-0.3294,25.77130522,2.2992,0.6706,2.395,23.47,-1,23.49129413
11/12/2019 05:00,25.85432,0.37876,25.85709423,2.46432,0.71876,2.567,23.39,-0.34,23.39247101,25.82432,-0.07124,25.82441826,2.46432,0.71876,2.567,23.36,-0.79,23.37335449
11/12/2019 05:30,27.09296,0.47628,27.09714605,2.11296,0.61628,2.201,24.98,-0.14,24.98039231,27.04296,0.06628,27.04304122,2.11296,0.61628,2.201,24.93,-0.55,24.93606625
11/12/2019 06:00,29.21456,1.07008,29.23415104,1.95456,0.57008,2.036,27.26,0.5,27.26458509,29.17456,1.05008,29.19345165,1.95456,0.57008,2.036,27.22,0.48,27.22423185
11/12/2019 06:30,33.46416,3.03038,33.60108938,2.98416,0.87038,3.1085,30.48,2.16,30.55643958,33.41416,3.00038,33.54859712,2.98416,0.87038,3.1085,30.43,2.13,30.50445541
11/12/2019 07:00,37.67312,4.50466,37.94148036,3.99312,1.16466,4.1595,33.68,3.34,33.84520646,37.84312,5.67466,38.26621875,3.99312,1.16466,4.1595,33.85,4.51,34.14912298
11/12/2019 07:30,43.212,7.216,43.81035951,3.792,1.106,3.95,39.42,6.11,39.89070694,43.142,7.136,43.72819068,3.792,1.106,3.95,39.35,6.03,39.8093381
11/12/2019 08:00,44.69968,8.11324,45.43001272,3.19968,0.93324,3.333,41.5,7.18,42.11653357,44.49968,7.32324,45.09824125,3.19968,0.93324,3.333,41.3,6.39,41.7914118
11/12/2019 08:30,45.4168,12.4024,47.07977536,3.9168,1.1424,4.08,41.5,11.26,43.00043721,44.1368,4.6424,44.38027706,3.9168,1.1424,4.08,40.22,3.5,40.3720002
11/12/2019 09:00,44.9936,12.8873,46.80284759,4.8936,1.4273,5.0975,40.1,11.46,41.70541452,43.7336,5.1373,44.0343005,4.8936,1.4273,5.0975,38.84,3.71,39.01678741
11/12/2019 09:30,44.9052,12.8661,46.71202753,5.0952,1.4861,5.3075,39.81,11.38,41.40459516,43.6552,5.1361,43.95629659,5.0952,1.4861,5.3075,38.56,3.65,38.73236502
11/12/2019 10:00,44.5208,13.6194,46.55738061,7.3008,2.1294,7.605,37.22,11.49,38.95315777,43.3108,5.8494,43.70401443,7.3008,2.1294,7.605,36.01,3.72,36.2016367
11/12/2019 10:30,43.56624,13.63932,45.65137805,7.98624,2.32932,8.319,35.58,11.31,37.33433406,42.40624,5.90932,42.81599297,7.98624,2.32932,8.319,34.42,3.58,34.60567584
11/12/2019 11:00,43.29808,14.31444,45.60292671,9.95808,2.90444,10.373,33.34,11.41,35.2383839,42.18808,6.54444,42.69266669,9.95808,2.90444,10.373,32.23,3.64,32.43489633
11/12/2019 11:30,42.73328,12.04804,44.39919467,11.03328,3.21804,11.493,31.7,8.83,32.90682148,42.30328,9.20804,43.2938275,11.03328,3.21804,11.493,31.27,5.99,31.83854582
11/12/2019 12:00,42.68152,10.33836,43.91575841,9.25152,2.69836,9.637,33.43,7.64,34.29190138,42.61152,10.28836,43.83596683,9.25152,2.69836,9.637,33.36,7.59,34.21253718
11/12/2019 12:30,44.35888,13.17384,46.27375385,8.61888,2.51384,8.978,35.74,10.66,37.29588717,43.46888,7.31384,44.07987958,8.61888,2.51384,8.978,34.85,4.8,35.17900652
11/12/2019 13:00,44.26512,13.94816,46.4106886,9.04512,2.63816,9.422,35.22,11.31,36.99141117,43.10512,6.21816,43.55131323,9.04512,2.63816,9.422,34.06,3.58,34.24762766
11/12/2019 13:30,44.1092,12.2331,45.77412217,3.4392,1.0031,3.5825,40.67,11.23,42.19196369,42.8392,4.5431,43.07942449,3.4392,1.0031,3.5825,39.4,3.54,39.5587108
11/12/2019 14:00,44.51728,11.98504,46.10237957,2.89728,0.84504,3.018,41.62,11.14,43.08507862,43.23728,4.33504,43.45405566,2.89728,0.84504,3.018,40.34,3.49,40.49068658
11/12/2019 14:30,44.6208,10.5469,45.85033143,2.8008,0.8169,2.9175,41.82,9.73,42.93699221,43.6708,5.0369,43.96031317,2.8008,0.8169,2.9175,40.87,4.22,41.08728879
11/12/2019 15:00,44.55448,8.26214,45.31406675,3.74448,1.09214,3.9005,40.81,7.17,41.43506969,44.51448,8.47214,45.31353094,3.74448,1.09214,3.9005,40.77,7.38,41.43256328
11/12/2019 15:30,44.7408,8.2919,45.50268992,3.4008,0.9919,3.5425,41.34,7.3,41.97958551,44.6608,8.2319,45.41311742,3.4008,0.9919,3.5425,41.26,7.24,41.89039508
11/12/2019 16:00,45.904,8.3045,46.6491365,2.004,0.5845,2.0875,43.9,7.72,44.57362897,45.814,8.2145,46.54460878,2.004,0.5845,2.0875,43.81,7.63,44.46946143
11/12/2019 16:30,46.86568,8.19624,47.57699352,1.49568,0.43624,1.558,45.37,7.76,46.02884422,46.78568,8.14624,47.48958917,1.49568,0.43624,1.558,45.29,7.71,45.94157376
11/12/2019 17:00,48.32744,7.99842,48.98485663,1.29744,0.37842,1.3515,47.03,7.62,47.64331328,48.24744,7.94842,48.89777957,1.29744,0.37842,1.3515,46.95,7.57,47.55636025
11/12/2019 17:30,48.91648,7.31314,49.46012568,1.41648,0.41314,1.4755,47.5,6.9,47.99854164,48.83648,7.27314,49.37509842,1.41648,0.41314,1.4755,47.42,6.86,47.91363063
11/12/2019 18:00,47.19744,6.28592,47.61419046,2.07744,0.60592,2.164,45.12,5.68,45.47611241,47.11744,6.24592,47.52961886,2.07744,0.60592,2.164,45.04,5.64,45.39175255
11/12/2019 18:30,45.6388,5.3184,45.94763807,2.4288,0.7084,2.53,43.21,4.61,43.45522063,45.5488,5.2584,45.85132443,2.4288,0.7084,2.53,43.12,4.55,43.35939229
11/12/2019 19:00,44.24064,4.63602,44.48288333,2.18064,0.63602,2.2715,42.06,4,42.24977633,44.17064,4.59602,44.4091076,2.18064,0.63602,2.2715,41.99,3.96,42.17631681
11/12/2019 19:30,43.31888,4.28384,43.5301809,1.89888,0.55384,1.978,41.42,3.73,41.58760993,43.25888,4.24384,43.46654894,1.89888,0.55384,1.978,41.36,3.69,41.52427844
11/12/2019 20:00,41.3984,3.9237,41.58392651,1.8984,0.5537,1.9775,39.5,3.37,39.64349758,41.3284,3.8837,41.51047786,1.8984,0.5537,1.9775,39.43,3.33,39.57036517
11/12/2019 20:30,40.77024,4.90882,41.06469266,1.71024,0.49882,1.7815,39.06,4.41,39.30816327,40.33024,2.19882,40.39013577,1.71024,0.49882,1.7815,38.62,1.7,38.65739774
11/12/2019 21:00,38.8644,2.8992,38.97238699,1.8144,0.5292,1.89,37.05,2.37,37.12572424,38.8444,2.9492,38.95619581,1.8144,0.5292,1.89,37.03,2.42,37.10899217
11/12/2019 21:30,36.65864,2.15002,36.72163494,1.50864,0.44002,1.5715,35.15,1.71,35.19157001,36.61864,2.12002,36.67995747,1.50864,0.44002,1.5715,35.11,1.68,35.1501707
11/12/2019 22:00,35.04896,1.55928,35.08362797,1.36896,0.39928,1.426,33.68,1.16,33.69997033,34.99896,1.52928,35.03235502,1.36896,0.39928,1.426,33.63,1.13,33.64897918
11/12/2019 22:30,32.14064,1.23102,32.16420603,1.82064,0.53102,1.8965,30.32,0.7,30.3280794,32.10064,1.22102,32.12385373,1.82064,0.53102,1.8965,30.28,0.69,30.2878606
11/12/2019 23:00,29.9264,0.7002,29.93459031,1.8864,0.5502,1.965,28.04,0.15,28.04040121,29.8764,0.1302,29.8766837,1.8864,0.5502,1.965,27.99,-0.42,27.99315095
11/12/2019 23:30,27.69352,-0.12564,27.693805,2.00352,0.58436,2.087,25.69,-0.71,25.69980934,27.67352,-0.15564,27.67395767,2.00352,0.58436,2.087,25.67,-0.74,25.68066393
12/12/2019 00:00,26.6892,-0.3294,26.69123266,2.0592,0.6006,2.145,24.63,-0.93,24.6475516,26.6692,-0.3594,26.67162157,2.0592,0.6006,2.145,24.61,-0.96,24.62871698
12/12/2019 00:30,26.4708,-0.5031,26.47558049,1.8408,0.5369,1.9175,24.63,-1.04,24.65194718,26.4508,-0.5431,26.456375,1.8408,0.5369,1.9175,24.61,-1.08,24.63368629
12/12/2019 01:00,27.46256,-0.53092,27.46769153,1.64256,0.47908,1.711,25.82,-1.01,25.83974652,27.42256,-0.56092,27.42829612,1.64256,0.47908,1.711,25.78,-1.04,25.80096897
12/12/2019 01:30,27.90464,-0.46198,27.90846393,2.08464,0.60802,2.1715,25.82,-1.07,25.84216129,27.86464,-0.49198,27.86898288,2.08464,0.60802,2.1715,25.78,-1.1,25.80345713
12/12/2019 02:00,27.70944,-0.61808,27.71633251,1.78944,0.52192,1.864,25.92,-1.14,25.94505733,27.68944,-0.64808,27.69702322,1.78944,0.52192,1.864,25.9,-1.17,25.92641317
12/12/2019 02:30,27.2868,2.0949,27.36709813,2.4168,0.7049,2.5175,24.87,1.39,24.9088137,27.0168,-1.4751,27.05703979,2.4168,0.7049,2.5175,24.6,-2.18,24.6964046
12/12/2019 03:00,27.70112,1.93616,27.76870117,2.42112,0.70616,2.522,25.28,1.23,25.30990518,27.37112,-1.80384,27.43049487,2.42112,0.70616,2.522,24.95,-2.51,25.07593667
12/12/2019 03:30,26.73592,-0.26244,26.73720803,3.38592,0.98756,3.527,23.35,-1.25,23.38343431,26.70592,-0.29244,26.70752112,3.38592,0.98756,3.527,23.32,-1.28,23.35510223
12/12/2019 04:00,26.25056,-0.44942,26.25440684,2.95056,0.86058,3.0735,23.3,-1.31,23.33679712,26.21056,-0.47942,26.21494419,2.95056,0.86058,3.0735,23.26,-1.34,23.29856648
12/12/2019 04:30,26.5716,-0.5712,26.57773873,2.1216,0.6188,2.21,24.45,-1.19,24.47894197,26.5416,-0.5912,26.54818352,2.1216,0.6188,2.21,24.42,-1.21,24.4499591
12/12/2019 05:00,27.01592,3.00256,27.18226076,2.78592,0.81256,2.902,24.23,2.19,24.32876898,26.89592,0.09256,26.89607927,2.78592,0.81256,2.902,24.11,-0.72,24.12074833
12/12/2019 05:30,28.1028,0.4979,28.10721032,2.1528,0.6279,2.2425,25.95,-0.13,25.95032562,28.0728,0.4679,28.07669906,2.1528,0.6279,2.2425,25.92,-0.16,25.92049382
12/12/2019 06:00,30.05176,0.66718,30.05916513,2.08176,0.60718,2.1685,27.97,0.06,27.97006435,30.02176,1.26718,30.04849112,2.08176,0.60718,2.1685,27.94,0.66,27.94779419
12/12/2019 06:30,34.66888,4.11384,34.91210277,2.61888,0.76384,2.728,32.05,3.35,32.2246024,34.51888,3.11384,34.65904032,2.61888,0.76384,2.728,31.9,2.35,31.98644244
12/12/2019 07:00,39.1068,5.1149,39.4398784,2.1768,0.6349,2.2675,36.93,4.48,37.20074327,39.0368,5.0749,39.36529391,2.1768,0.6349,2.2675,36.86,4.44,37.12644879
12/12/2019 07:30,42.77872,6.80796,43.31705443,2.35872,0.68796,2.457,40.42,6.12,40.88068982,42.66872,6.63796,43.1819659,2.35872,0.68796,2.457,40.31,5.95,40.74676183
12/12/2019 08:00,45.00584,8.15462,45.73864298,2.65584,0.77462,2.7665,42.35,7.38,42.98821815,44.93584,8.10462,45.66086488,2.65584,0.77462,2.7665,42.28,7.33,42.91068981
12/12/2019 08:30,45.88328,8.91054,46.7404868,3.05328,0.89054,3.1805,42.83,8.02,43.57441107,45.80328,8.86054,46.65243432,3.05328,0.89054,3.1805,42.75,7.97,43.48658874
12/12/2019 09:00,46.0632,9.0601,46.94575387,3.9432,1.1501,4.1075,42.12,7.91,42.85630059,45.9932,9.0101,46.86743377,3.9432,1.1501,4.1075,42.05,7.86,42.77829005
12/12/2019 09:30,45.8988,9.2134,46.81438434,4.4688,1.3034,4.655,41.43,7.91,42.17834753,45.8288,9.1634,46.73592632,4.4688,1.3034,4.655,41.36,7.86,42.10022803
12/12/2019 10:00,45.57704,9.20372,46.49704331,4.84704,1.41372,5.049,40.73,7.79,41.46826497,45.49704,9.15372,46.40874097,4.84704,1.41372,5.049,40.65,7.74,41.38031054
12/12/2019 10:30,45.32072,8.81146,46.1693566,5.01072,1.46146,5.2195,40.31,7.35,40.97460921,45.25072,8.76146,46.09111457,5.01072,1.46146,5.2195,40.24,7.3,40.89679205
12/12/2019 11:00,46.05736,9.60298,47.04782285,4.94736,1.44298,5.1535,41.11,8.16,41.91202333,45.98736,9.56298,46.97113865,4.94736,1.44298,5.1535,41.04,8.12,41.83558294
12/12/2019 11:30,46.87632,9.83226,47.89637474,4.15632,1.21226,4.3295,42.72,8.62,43.58099127,46.81632,9.79226,47.82944882,4.15632,1.21226,4.3295,42.66,8.58,43.51427352
12/12/2019 12:00,46.46896,9.78428,47.48785506,4.60896,1.34428,4.801,41.86,8.44,42.70237932,46.38896,9.73428,47.39928076,4.60896,1.34428,4.801,41.78,8.39,42.61408805
12/12/2019 12:30,47.47512,9.79566,48.47516863,4.30512,1.25566,4.4845,43.17,8.54,44.0065961,47.39512,9.75566,48.38874148,4.30512,1.25566,4.4845,43.09,8.5,43.92036088
12/12/2019 13:00,46.20464,10.01802,47.27821361,4.48464,1.30802,4.6715,41.72,8.71,42.61950844,45.98464,8.97802,46.85287568,4.48464,1.30802,4.6715,41.5,7.67,42.20283047
12/12/2019 13:30,46.2284,9.1437,47.12400892,4.0584,1.1837,4.2275,42.17,7.96,42.91468863,46.1584,9.0937,47.04565092,4.0584,1.1837,4.2275,42.1,7.91,42.83664436
12/12/2019 14:00,45.33864,8.42752,46.11524011,3.48864,1.01752,3.634,41.85,7.41,42.50094822,45.27864,8.37752,46.04712892,3.48864,1.01752,3.634,41.79,7.36,42.43316745
12/12/2019 14:30,44.41928,7.17854,44.99559837,3.14928,0.91854,3.2805,41.27,6.26,41.7420711,44.35928,7.20854,44.94117011,3.14928,0.91854,3.2805,41.21,6.29,41.68726664
12/12/2019 15:00,44.35416,7.33038,44.95582254,2.50416,0.73038,2.6085,41.85,6.6,42.3672338,44.28416,7.29038,44.88024585,2.50416,0.73038,2.6085,41.78,6.56,42.29186683
12/12/2019 15:30,45.5752,8.5386,46.36816305,2.8752,0.8386,2.995,42.7,7.7,43.38870821,45.3452,7.5586,45.97085595,2.8752,0.8386,2.995,42.47,6.72,42.99836392
12/12/2019 16:00,47.2504,9.3222,48.16122624,2.7504,0.8022,2.865,44.5,8.52,45.3082818,47.0304,8.3622,47.76803233,2.7504,0.8022,2.865,44.28,7.56,44.92073018
12/12/2019 16:30,48.75472,8.62596,49.51191683,2.93472,0.85596,3.057,45.82,7.77,46.47413582,48.68472,8.57596,49.43429024,2.93472,0.85596,3.057,45.75,7.72,46.39677683
12/12/2019 17:00,48.40424,8.05832,49.07042868,2.87424,0.83832,2.994,45.53,7.22,46.0989078,48.31424,8.01832,48.97508798,2.87424,0.83832,2.994,45.44,7.18,46.00376072
12/12/2019 17:30,47.91288,10.09334,48.96447265,2.58288,0.75334,2.6905,45.33,9.34,46.28222661,46.81288,3.97334,46.98120012,2.58288,0.75334,2.6905,44.23,3.22,44.34705514
12/12/2019 18:00,46.08136,6.08748,46.48170772,2.39136,0.69748,2.491,43.69,5.39,44.02122443,45.98136,5.86748,46.35421005,2.39136,0.69748,2.491,43.59,5.17,43.89552369
12/12/2019 18:30,45.76024,5.29132,46.06514552,1.89024,0.55132,1.969,43.87,4.74,44.12532719,45.69024,5.25132,45.99102514,1.89024,0.55132,1.969,43.8,4.7,44.0514472
12/12/2019 19:00,44.42896,5.14928,44.72636327,2.32896,0.67928,2.426,42.1,4.47,42.3366378,44.35896,5.11928,44.65338016,2.32896,0.67928,2.426,42.03,4.44,42.26386755
12/12/2019 19:30,42.86384,4.86112,43.1386053,2.88384,0.84112,3.004,39.98,4.02,40.18159778,42.80384,4.82112,43.07449265,2.88384,0.84112,3.004,39.92,3.98,40.11791121
12/12/2019 20:00,41.73032,4.49176,41.97136542,2.68032,0.78176,2.792,39.05,3.71,39.22584097,41.65032,4.46176,41.88861968,2.68032,0.78176,2.792,38.97,3.68,39.14336853
12/12/2019 20:30,40.60496,3.61228,40.76532035,2.06496,0.60228,2.151,38.54,3.01,38.65736282,40.54496,3.57228,40.70202656,2.06496,0.60228,2.151,38.48,2.97,38.59444649
12/12/2019 21:00,38.20624,3.09432,38.33133954,3.06624,0.89432,3.194,35.14,2.2,35.20880004,38.15624,3.06432,38.2790897,3.06624,0.89432,3.194,35.09,2.17,35.15703344
12/12/2019 21:30,35.94728,2.38754,36.02648035,3.55728,1.03754,3.7055,32.39,1.35,32.41812148,35.88728,-0.73246,35.89475398,3.55728,1.03754,3.7055,32.33,-1.77,32.37841565
12/12/2019 22:00,34.07024,1.71882,34.11356909,2.91024,0.84882,3.0315,31.16,0.87,31.17214301,34.02024,1.70882,34.06312956,2.91024,0.84882,3.0315,31.11,0.86,31.12188458
12/12/2019 22:30,31.65672,0.77446,31.6661919,2.58672,0.75446,2.6945,29.07,0.02,29.07000688,31.61672,0.59446,31.62230805,2.58672,0.75446,2.6945,29.03,-0.16,29.03044092
12/12/2019 23:00,29.9532,3.1301,30.11630316,2.5032,0.7301,2.6075,27.45,2.4,27.55471829,29.8432,-0.3499,29.84525115,2.5032,0.7301,2.6075,27.34,-1.08,27.36132307
12/12/2019 23:30,27.65376,-0.21932,27.65462969,2.33376,0.68068,2.431,25.32,-0.9,25.33599021,27.62376,-0.24932,27.6248851,2.33376,0.68068,2.431,25.29,-0.93,25.30709387
13/12/2019 00:00,26.27528,-0.60346,26.28220887,1.80528,0.52654,1.8805,24.47,-1.13,24.49607724,26.25528,-0.63346,26.26292062,1.80528,0.52654,1.8805,24.45,-1.16,24.47750192
13/12/2019 00:30,25.7112,-0.6009,25.7182209,1.4712,0.4291,1.5325,24.24,-1.03,24.26187338,25.6812,-0.6309,25.68894837,1.4712,0.4291,1.5325,24.21,-1.06,24.23319418
13/12/2019 01:00,26.67696,-0.72672,26.68685663,1.41696,0.41328,1.476,25.26,-1.14,25.28571138,26.65696,-0.75672,26.66769847,1.41696,0.41328,1.476,25.24,-1.17,25.26710312
13/12/2019 01:30,27.3328,-0.6496,27.34051821,1.8528,0.5404,1.93,25.48,-1.19,25.50777333,27.2928,-0.6796,27.30125982,1.8528,0.5404,1.93,25.44,-1.22,25.46923635
13/12/2019 02:00,27.18616,-0.58612,27.19247749,2.27616,0.66388,2.371,24.91,-1.25,24.94134319,27.15616,-0.61612,27.16314838,2.27616,0.66388,2.371,24.88,-1.28,24.91290429
13/12/2019 02:30,26.79088,-0.68016,26.79951247,2.33088,0.67984,2.428,24.46,-1.36,24.49777949,26.76088,-0.71016,26.77030119,2.33088,0.67984,2.428,24.43,-1.39,24.46951164
13/12/2019 03:00,26.19288,-0.63916,26.20067725,2.64288,0.77084,2.753,23.55,-1.41,23.59217243,26.17288,-0.66916,26.18143278,2.64288,0.77084,2.753,23.53,-1.44,23.57402172
13/12/2019 03:30,27.0764,-0.2873,27.07792419,3.7464,1.0927,3.9025,23.33,-1.38,23.37077876,27.0564,-0.3273,27.05837959,3.7464,1.0927,3.9025,23.31,-1.42,23.35321177
13/12/2019 04:00,27.09632,-0.14274,27.09669597,4.03632,1.17726,4.2045,23.06,-1.32,23.09774881,27.06632,-0.17274,27.06687122,4.03632,1.17726,4.2045,23.03,-1.35,23.06953402
13/12/2019 04:30,26.9184,0.1712,26.91894441,4.5984,1.3412,4.79,22.32,-1.17,22.35064429,26.9084,0.1312,26.90871985,4.5984,1.3412,4.79,22.31,-1.21,22.34278855
13/12/2019 05:00,26.78128,0.10454,26.78148403,3.58128,1.04454,3.7305,23.2,-0.94,23.21903529,26.77128,0.07454,26.77138377,3.58128,1.04454,3.7305,23.19,-0.97,23.2102779
13/12/2019 05:30,27.95912,1.29016,27.98887107,3.18912,0.93016,3.322,24.77,0.36,24.77261593,27.92912,0.74016,27.93892591,3.18912,0.93016,3.322,24.74,-0.19,24.74072958
13/12/2019 06:00,28.93712,-1.46334,28.97409667,2.45712,0.71666,2.5595,26.48,-2.18,26.56958411,28.95712,1.44666,28.9932341,2.45712,0.71666,2.5595,26.5,0.73,26.51005281
13/12/2019 06:30,33.82616,3.61388,34.01866001,2.99616,0.87388,3.121,30.83,2.74,30.95151854,33.78616,3.58388,33.97570902,2.99616,0.87388,3.121,30.79,2.71,30.90903104
13/12/2019 07:00,38.24128,5.30954,38.60811717,3.46128,1.00954,3.6055,34.78,4.3,35.04480561,38.16128,4.79954,38.46191461,3.46128,1.00954,3.6055,34.7,3.79,34.90636188
13/12/2019 07:30,42.32312,7.81966,43.03944202,4.11312,1.19966,4.2845,38.21,6.62,38.77922769,41.93312,5.56966,42.30139082,4.11312,1.19966,4.2845,37.82,4.37,38.0716338
13/12/2019 08:00,45.556,9.0805,46.45217558,4.356,1.2705,4.5375,41.2,7.81,41.93371078,45.306,7.8105,45.97431398,4.356,1.2705,4.5375,40.95,6.54,41.46895345
13/12/2019 08:30,44.77744,8.44342,45.56654995,3.33744,0.97342,3.4765,41.44,7.47,42.10789118,44.72744,8.40342,45.51001381,3.33744,0.97342,3.4765,41.39,7.43,42.05159926
13/12/2019 09:00,44.09352,8.79936,44.96295411,4.28352,1.24936,4.462,39.81,7.55,40.5196076,44.03352,8.75936,44.89629463,4.28352,1.24936,4.462,39.75,7.51,40.45321495
13/12/2019 09:30,45.12016,9.45838,46.1008654,5.48016,1.59838,5.7085,39.64,7.86,40.41174582,45.05016,9.41838,46.0241545,5.48016,1.59838,5.7085,39.57,7.82,40.33531083
13/12/2019 10:00,44.90712,10.01166,46.00959425,7.37712,2.15166,7.6845,37.53,7.86,38.34423686,44.85712,9.97166,45.95209699,7.37712,2.15166,7.6845,37.48,7.82,38.2871101
13/12/2019 10:30,45.28264,10.30202,46.43973623,8.61264,2.51202,8.9715,36.67,7.79,37.48830484,45.22264,10.26202,46.37236486,8.61264,2.51202,8.9715,36.61,7.75,37.42131211
13/12/2019 11:00,45.1336,10.3373,46.30228526,8.9736,2.6173,9.3475,36.16,7.72,36.97491041,45.0836,10.2873,46.2423997,8.9736,2.6173,9.3475,36.11,7.67,36.91559291
13/12/2019 11:30,44.47248,10.22614,45.6330518,8.59248,2.50614,8.9505,35.88,7.72,36.70112805,44.41248,10.17614,45.56338667,8.59248,2.50614,8.9505,35.82,7.67,36.63197101
13/12/2019 12:00,44.45048,9.85514,45.52986884,8.52048,2.48514,8.8755,35.93,7.37,36.67808337,44.40048,9.81514,45.47240479,8.52048,2.48514,8.8755,35.88,7.33,36.62107726
13/12/2019 12:30,44.94048,8.75014,45.78440447,6.00048,1.75014,6.2505,38.94,7,39.56417066,44.86048,8.71014,45.69824072,6.00048,1.75014,6.2505,38.86,6.96,39.47836369
13/12/2019 13:00,44.48512,8.55566,45.30038873,6.46512,1.88566,6.7345,38.02,6.67,38.6006386,44.41512,8.50566,45.2222195,6.46512,1.88566,6.7345,37.95,6.62,38.52306971
13/12/2019 13:30,43.55288,8.39334,44.35427277,6.66288,1.94334,6.9405,36.89,6.45,37.4496275,43.49288,8.35334,44.28779629,6.66288,1.94334,6.9405,36.83,6.41,37.38364616
13/12/2019 14:00,43.60048,8.39014,44.40040884,6.24048,1.82014,6.5005,37.36,6.57,37.93329013,43.54048,8.34014,44.33205763,6.24048,1.82014,6.5005,37.3,6.52,37.86555691
13/12/2019 14:30,43.02904,7.99722,43.76589781,6.29904,1.83722,6.5615,36.73,6.16,37.24296578,42.97904,7.95722,43.70944096,6.29904,1.83722,6.5615,36.68,6.12,37.18705151
13/12/2019 15:00,42.63304,7.65172,43.31425768,5.90304,1.72172,6.149,36.73,5.93,37.20561517,42.58304,7.61172,43.25798859,5.90304,1.72172,6.149,36.68,5.89,37.14989233
13/12/2019 15:30,42.262,7.181,42.86774318,5.592,1.631,5.825,36.67,5.55,37.08761788,42.192,7.141,42.79204067,5.592,1.631,5.825,36.6,5.51,37.0124317
13/12/2019 16:00,42.94616,7.13638,43.53505,5.81616,1.69638,6.0585,37.13,5.44,37.52639738,42.88616,7.09638,43.46931479,5.81616,1.69638,6.0585,37.07,5.4,37.46124531
13/12/2019 16:30,44.7608,7.2869,45.35006205,5.4408,1.5869,5.6675,39.32,5.7,39.73100049,44.7108,7.2469,45.29429541,5.4408,1.5869,5.6675,39.27,5.66,39.67579237
13/12/2019 17:00,46.03136,7.23748,46.59685848,5.27136,1.53748,5.491,40.76,5.7,41.1566228,45.98136,7.19748,46.54126326,5.27136,1.53748,5.491,40.71,5.66,41.10157783
13/12/2019 17:30,46.54488,6.84184,47.04504893,5.11488,1.49184,5.328,41.43,5.35,41.77400388,46.47488,6.80184,46.96998508,5.11488,1.49184,5.328,41.36,5.31,41.69946882
13/12/2019 18:00,45.21552,6.16536,45.63392283,5.19552,1.51536,5.412,40.02,4.65,40.2892405,45.03552,5.67536,45.3917148,5.19552,1.51536,5.412,39.84,4.16,40.05659996
13/12/2019 18:30,43.6568,6.0199,44.06989202,4.6968,1.3699,4.8925,38.96,4.65,39.23651488,44.5368,5.5299,44.8787962,4.6968,1.3699,4.8925,39.84,4.16,40.05659996
13/12/2019 19:00,43.1028,4.6954,43.35779225,5.0928,1.4854,5.305,38.01,3.21,38.14530377,43.0428,4.6554,43.29382613,5.0928,1.4854,5.305,37.95,3.17,38.08216643
13/12/2019 19:30,41.46696,3.95828,41.65545285,4.41696,1.28828,4.601,37.05,2.67,37.14608189,41.40696,3.91828,41.59193737,4.41696,1.28828,4.601,36.99,2.63,37.08337903
13/12/2019 20:00,40.1048,3.5964,40.26573079,3.7248,1.0864,3.88,36.38,2.51,36.46648461,40.0448,3.5564,40.20241271,3.7248,1.0864,3.88,36.32,2.47,36.40389128
13/12/2019 20:30,38.85488,3.05184,38.97454845,4.15488,1.21184,4.328,34.7,1.84,34.74874962,38.80488,3.02184,38.92236155,4.15488,1.21184,4.328,34.65,1.81,34.69724197
13/12/2019 21:00,37.31464,2.63802,37.40777336,4.72464,1.37802,4.9215,32.59,1.26,32.61434807,37.22464,-1.15198,37.24246073,4.72464,1.37802,4.9215,32.5,-2.53,32.59832664
13/12/2019 21:30,35.21384,2.00362,35.27079558,4.50384,1.31362,4.6915,30.71,0.69,30.71775057,35.16384,1.96362,35.21862358,4.50384,1.31362,4.6915,30.66,0.65,30.66688931
13/12/2019 22:00,33.32208,1.31644,33.34807385,4.58208,1.33644,4.773,28.74,-0.02,28.74000696,33.29208,1.15644,33.3121591,4.58208,1.33644,4.773,28.71,-0.18,28.71056426
13/12/2019 22:30,31.50328,0.30554,31.50476163,3.65328,1.06554,3.8055,27.85,-0.76,27.86036791,31.46328,0.28554,31.46457566,3.65328,1.06554,3.8055,27.81,-0.78,27.82093636
13/12/2019 23:00,28.96952,-0.05764,28.96957734,3.05952,0.89236,3.187,25.91,-0.95,25.92741021,28.94952,-0.07764,28.94962411,3.05952,0.89236,3.187,25.89,-0.97,25.90816474
13/12/2019 23:30,27.322,2.4885,27.43509279,3.012,0.8785,3.1375,24.31,1.61,24.36325512,27.272,-0.5115,27.2767963,3.012,0.8785,3.1375,24.26,-1.39,24.29978806
14/12/2019 00:00,25.75448,-0.95536,25.7721934,2.48448,0.72464,2.588,23.27,-1.68,23.33056579,25.73448,-0.99536,25.75372211,2.48448,0.72464,2.588,23.25,-1.72,23.3135347
14/12/2019 00:30,25.61624,-1.01318,25.63626895,2.28624,0.66682,2.3815,23.33,-1.68,23.39041043,25.59624,-1.05318,25.61789785,2.28624,0.66682,2.3815,23.31,-1.72,23.3733716
14/12/2019 01:00,26.27448,-0.95286,26.29175235,2.18448,0.63714,2.2755,24.09,-1.59,24.14241496,26.24448,-0.98286,26.26287768,2.18448,0.63714,2.2755,24.06,-1.62,24.11447698
14/12/2019 01:30,27.18344,-0.74608,27.19367657,2.89344,0.84392,3.014,24.29,-1.59,24.34198431,27.15344,-0.77608,27.16452841,2.89344,0.84392,3.014,24.26,-1.62,24.31402887
14/12/2019 02:00,27.23288,-0.45166,27.23662516,3.90288,1.13834,4.0655,23.33,-1.59,23.38411854,27.20288,-0.48166,27.20714385,3.90288,1.13834,4.0655,23.3,-1.62,23.3562497
14/12/2019 02:30,27.23608,-0.54406,27.24151345,3.82608,1.11594,3.9855,23.41,-1.66,23.46878139,27.19608,-0.57406,27.20213801,3.82608,1.11594,3.9855,23.37,-1.69,23.43102644
14/12/2019 03:00,26.44168,1.16424,26.46729862,3.03168,0.88424,3.158,23.41,0.28,23.41167444,26.40168,-1.00576,26.42083004,3.03168,0.88424,3.158,23.37,-1.89,23.44630035
14/12/2019 03:30,25.63248,-0.33636,25.63468683,4.81248,1.40364,5.013,20.82,-1.74,20.89258242,25.61248,-0.37636,25.61524504,4.81248,1.40364,5.013,20.8,-1.78,20.87602453
14/12/2019 04:00,26.14448,-0.41036,26.14770028,5.00448,1.45964,5.213,21.14,-1.87,21.22254697,26.12448,-0.45036,26.12836159,5.00448,1.45964,5.213,21.12,-1.91,21.20619013
14/12/2019 04:30,26.2112,2.0141,26.28846904,4.9512,1.4441,5.1575,21.26,0.57,21.26763974,26.1512,-0.2159,26.1520912,4.9512,1.4441,5.1575,21.2,-1.66,21.26489125
14/12/2019 05:00,26.18048,0.04014,26.18051077,4.80048,1.40014,5.0005,21.38,-1.36,21.42321171,26.15048,0.01014,26.15048197,4.80048,1.40014,5.0005,21.35,-1.39,21.3952004
14/12/2019 05:30,25.95976,0.34618,25.9620681,5.12976,1.49618,5.3435,20.83,-1.15,20.86172093,25.92976,0.30618,25.93156763,5.12976,1.49618,5.3435,20.8,-1.19,20.83401306
14/12/2019 06:00,26.96448,0.99464,26.98281843,4.88448,1.42464,5.088,22.08,-0.43,22.08418665,26.94448,0.99464,26.96283203,4.88448,1.42464,5.088,22.06,-0.43,22.06419045
14/12/2019 06:30,29.87304,1.89922,29.93335189,5.00304,1.45922,5.2115,24.87,0.44,24.87389194,29.84304,1.94922,29.90662962,5.00304,1.45922,5.2115,24.84,0.49,24.84483246
14/12/2019 07:00,31.68144,2.69292,31.79568302,4.74144,1.38292,4.939,26.94,1.31,26.9718316,31.64144,2.65292,31.7524599,4.74144,1.38292,4.939,26.9,1.27,26.92996287
14/12/2019 07:30,33.64272,3.15996,33.79079692,4.66272,1.35996,4.857,28.98,1.8,29.03584681,33.60272,3.11996,33.74725088,4.66272,1.35996,4.857,28.94,1.76,28.99346823
14/12/2019 08:00,34.36552,3.27536,34.52125357,3.75552,1.09536,3.912,30.61,2.18,30.68753004,34.31552,3.24536,34.4686419,3.75552,1.09536,3.912,30.56,2.15,30.63553655
14/12/2019 08:30,35.77632,4.08476,36.00875362,3.37632,0.98476,3.517,32.4,3.1,32.54796461,35.64632,2.28476,35.71946609,3.37632,0.98476,3.517,32.27,1.3,32.2961747
14/12/2019 09:00,36.52192,3.78556,36.71758577,2.04192,0.59556,2.127,34.48,3.19,34.62725083,36.47192,3.74556,36.6637446,2.04192,0.59556,2.127,34.43,3.15,34.57379644
14/12/2019 09:30,38.03696,4.35828,38.28583198,2.73696,0.79828,2.851,35.3,3.56,35.47905861,37.97696,4.31828,38.22168276,2.73696,0.79828,2.851,35.24,3.52,35.4153639
14/12/2019 10:00,39.2416,7.4813,39.94837944,4.7016,1.3713,4.8975,34.54,6.11,35.0762555,38.4716,4.3113,38.71241809,4.7016,1.3713,4.8975,33.77,2.94,33.89773591
14/12/2019 10:30,40.236,9.2355,41.28232256,5.436,1.5855,5.6625,34.8,7.65,35.63092056,39.096,1.5155,39.12536206,5.436,1.5855,5.6625,33.66,-0.07,33.66007279
14/12/2019 11:00,39.36544,9.94742,40.60282048,10.10544,2.94742,10.5265,29.26,7,30.08567101,38.51544,5.09742,38.85129096,10.10544,2.94742,10.5265,28.41,2.15,28.49123725
14/12/2019 11:30,38.02136,5.70248,38.44661356,8.27136,2.41248,8.616,29.75,3.29,29.93136482,37.99136,5.66248,38.41102855,8.27136,2.41248,8.616,29.72,3.25,29.89717211
14/12/2019 12:00,37.52392,4.57156,37.8013721,7.03392,2.05156,7.327,30.49,2.52,30.59396182,37.47392,4.53156,37.74691664,7.03392,2.05156,7.327,30.44,2.48,30.54085788
14/12/2019 12:30,36.61496,3.92478,36.82470901,8.24496,2.40478,8.5885,28.37,1.52,28.41068989,36.58496,3.88478,36.79063487,8.24496,2.40478,8.5885,28.34,1.48,28.37861871
14/12/2019 13:00,35.7388,3.7684,35.93692619,8.1888,2.3884,8.53,27.55,1.38,27.58454096,35.7088,3.7384,35.90395566,8.1888,2.3884,8.53,27.52,1.35,27.55309239
