Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 13:30,36.03256,4.40908,36.30131357,10.52256,3.06908,10.961,25.51,1.34,25.5451698,36.01256,4.37908,36.27782821,10.52256,3.06908,10.961,25.49,1.31,25.52364002
14/12/2019 14:00,36.0392,4.0406,36.26500221,9.4992,2.7706,9.895,26.54,1.27,26.57036883,36.0092,4.0006,36.23075054,9.4992,2.7706,9.895,26.51,1.23,26.53851917
14/12/2019 14:30,34.84176,3.54218,35.02135461,8.68176,2.53218,9.0435,26.16,1.01,26.17949006,34.81176,3.51218,34.98848443,8.68176,2.53218,9.0435,26.13,0.98,26.14837089
14/12/2019 15:00,34.47104,2.57072,34.56676438,5.83104,1.70072,6.074,28.64,0.87,28.65321099,34.43104,2.55072,34.52539193,5.83104,1.70072,6.074,28.6,0.85,28.61262833
14/12/2019 15:30,34.00768,1.78974,34.05474223,3.42768,0.99974,3.5705,30.58,0.79,30.59020268,33.96768,1.76974,34.01375111,3.42768,0.99974,3.5705,30.54,0.77,30.5497054
14/12/2019 16:00,34.76344,1.62642,34.80146552,2.59344,0.75642,2.7015,32.17,0.87,32.18176192,34.71344,1.60642,34.75058995,2.59344,0.75642,2.7015,32.12,0.85,32.13124492
14/12/2019 16:30,36.7196,1.9028,36.76886824,1.9296,0.5628,2.01,34.79,1.34,34.8157967,36.6596,1.8728,36.70740596,1.9296,0.5628,2.01,34.73,1.31,34.75469752
14/12/2019 17:00,38.0548,2.1164,38.11360586,2.0448,0.5964,2.13,36.01,1.52,36.0420657,37.9948,2.0864,38.05204189,2.0448,0.5964,2.13,35.95,1.49,35.98086436
14/12/2019 17:30,39.47184,2.44012,39.54719129,2.33184,0.68012,2.429,37.14,1.76,37.18167828,39.41184,2.40012,39.48485416,2.33184,0.68012,2.429,37.08,1.72,37.11987069
14/12/2019 18:00,39.0024,2.0832,39.05799442,1.8624,0.5432,1.94,37.14,1.54,37.17191413,38.9424,2.0532,38.99648892,1.8624,0.5432,1.94,37.08,1.51,37.11073295
14/12/2019 18:30,39.08928,2.22604,39.15261249,2.96928,0.86604,3.093,36.12,1.36,36.14559448,39.04928,2.27604,39.11555479,2.96928,0.86604,3.093,36.08,1.41,36.10754076
14/12/2019 19:00,37.67504,2.00272,37.72823248,2.61504,0.76272,2.724,35.06,1.24,35.08192127,37.62504,1.97272,37.67672039,2.61504,0.76272,2.724,35.01,1.21,35.0309035
14/12/2019 19:30,36.2204,1.7422,36.26227567,2.5104,0.7322,2.615,33.71,1.01,33.72512713,36.1704,1.7222,36.21137679,2.5104,0.7322,2.615,33.66,0.99,33.67455568
14/12/2019 20:00,35.40296,1.58128,35.43825649,2.23296,0.65128,2.326,33.17,0.93,33.18303482,35.35296,1.57128,35.38786094,2.23296,0.65128,2.326,33.12,0.92,33.13277531
14/12/2019 20:30,34.87744,1.55592,34.91212838,2.55744,0.74592,2.664,32.32,0.81,32.33014847,34.82744,1.54592,34.86173326,2.55744,0.74592,2.664,32.27,0.8,32.27991481
14/12/2019 21:00,34.25408,1.49244,34.28657717,2.61408,0.76244,2.723,31.64,0.73,31.64842018,34.21408,1.41244,34.24322206,2.61408,0.76244,2.723,31.6,0.65,31.60668442
14/12/2019 21:30,33.33536,0.78698,33.3446482,2.35536,0.68698,2.4535,30.98,0.1,30.98016139,33.29536,0.73698,33.30351539,2.35536,0.68698,2.4535,30.94,0.05,30.9400404
14/12/2019 22:00,31.49976,-1.67632,31.54433275,3.98976,1.16368,4.156,27.51,-2.84,27.65620545,32.12976,4.19368,32.4022905,3.98976,1.16368,4.156,28.14,3.03,28.30265889
14/12/2019 22:30,29.73168,-0.10326,29.73185931,2.97168,0.86674,3.0955,26.76,-0.97,26.77757457,29.70168,-0.13326,29.70197894,2.97168,0.86674,3.0955,26.73,-1,26.74869903
14/12/2019 23:00,27.45776,-0.43732,27.46124238,1.99776,0.58268,2.081,25.46,-1.02,25.48042386,27.43776,-0.49732,27.44226669,1.99776,0.58268,2.081,25.44,-1.08,25.46291421
14/12/2019 23:30,25.58872,1.62546,25.64029468,1.93872,0.56546,2.0195,23.65,1.06,23.67374284,25.54872,-1.17454,25.57570405,1.93872,0.56546,2.0195,23.61,-1.74,23.67403008
15/12/2019 00:00,25.52712,-1.00584,25.54692877,2.51712,0.73416,2.622,23.01,-1.74,23.07569501,25.50712,-1.04584,25.5285517,2.51712,0.73416,2.622,22.99,-1.78,23.05880526
15/12/2019 00:30,25.02648,-0.67936,25.03569914,3.63648,1.06064,3.788,21.39,-1.74,21.4606547,25.00648,-0.71936,25.01682475,3.63648,1.06064,3.788,21.37,-1.78,21.44400382
15/12/2019 01:00,26.10024,-0.68118,26.10912741,3.63024,1.05882,3.7815,22.47,-1.74,22.53726913,26.08024,-0.72118,26.09020926,3.63024,1.05882,3.7815,22.45,-1.78,22.52045515
15/12/2019 01:30,27.4728,-0.1321,27.47311759,4.7928,1.3979,4.9925,22.68,-1.53,22.73154856,27.4628,-0.1621,27.4632784,4.7928,1.3979,4.9925,22.67,-1.56,22.72361107
15/12/2019 02:00,26.83936,-0.17102,26.83990486,4.89936,1.42898,5.1035,21.94,-1.6,21.99826357,26.82936,-0.20102,26.83011306,4.89936,1.42898,5.1035,21.93,-1.63,21.9904934
15/12/2019 02:30,26.77456,-0.38492,26.77732673,4.47456,1.30508,4.661,22.3,-1.69,22.36394643,26.75456,-0.41492,26.75777718,4.47456,1.30508,4.661,22.28,-1.72,22.34629276
15/12/2019 03:00,26.48088,-0.36766,26.48343217,4.67088,1.36234,4.8655,21.81,-1.73,21.87850543,26.46088,-0.40766,26.46402005,4.67088,1.36234,4.8655,21.79,-1.77,21.86177029
15/12/2019 03:30,25.98496,1.60978,26.03477555,5.24496,1.52978,5.4635,20.74,0.08,20.74015429,25.73496,-1.36022,25.77088211,5.24496,1.52978,5.4635,20.49,-2.89,20.69280551
15/12/2019 04:00,25.30184,1.36512,25.33863966,4.85184,1.41512,5.054,20.45,-0.05,20.45006112,25.18184,-1.02488,25.20268725,4.85184,1.41512,5.054,20.33,-2.44,20.47590047
15/12/2019 04:30,24.83,-0.61,24.83749182,4.8,1.4,5,20.03,-2.01,20.1305986,24.82,-0.65,24.82850982,4.8,1.4,5,20.02,-2.05,20.12468385
15/12/2019 05:00,24.71824,-0.51718,24.72364989,5.11824,1.49282,5.3315,19.6,-2.01,19.70279422,24.69824,-0.55718,24.70452405,5.11824,1.49282,5.3315,19.58,-2.05,19.68702365
15/12/2019 05:30,25.0056,-0.3117,25.00754263,4.9656,1.4483,5.1725,20.04,-1.76,20.11713697,24.9956,-0.3517,24.99807417,4.9656,1.4483,5.1725,20.03,-1.8,20.11071605
15/12/2019 06:00,25.36664,-0.29848,25.36839599,4.73664,1.38152,4.934,20.63,-1.68,20.6982922,25.35664,-0.33848,25.35889905,4.73664,1.38152,4.934,20.62,-1.72,20.69161183
15/12/2019 06:30,26.54728,2.63004,26.67724097,4.93728,1.44004,5.143,21.61,1.19,21.64274012,26.48728,-0.10996,26.48750824,4.93728,1.44004,5.143,21.55,-1.55,21.60567055
15/12/2019 07:00,27.73,0.3625,27.73236929,4.74,1.3825,4.9375,22.99,-1.02,23.01261611,27.71,0.3225,27.71187663,4.74,1.3825,4.9375,22.97,-1.06,22.99444498
15/12/2019 07:30,29.32176,0.51718,29.32632068,4.72176,1.37718,4.9185,24.6,-0.86,24.61502793,29.29176,0.48718,29.2958111,4.72176,1.37718,4.9185,24.57,-0.89,24.58611397
15/12/2019 08:00,30.15512,0.58316,30.16075824,4.36512,1.27316,4.547,25.79,-0.69,25.79922867,30.12512,4.14316,30.40869333,4.36512,1.27316,4.547,25.76,2.87,25.91938464
15/12/2019 08:30,31.11136,0.92998,31.12525637,3.53136,1.02998,3.6785,27.58,-0.1,27.58018129,31.08136,0.91998,31.09497231,3.53136,1.02998,3.6785,27.55,-0.11,27.5502196
15/12/2019 09:00,32.73968,1.73824,32.78579151,4.03968,1.17824,4.208,28.7,0.56,28.70546289,32.63968,-1.40176,32.66976648,4.03968,1.17824,4.208,28.6,-2.58,28.71613484
15/12/2019 09:30,34.66592,2.77756,34.7770161,6.26592,1.82756,6.527,28.4,0.95,28.41588464,34.63592,2.74756,34.7447268,6.26592,1.82756,6.527,28.37,0.92,28.38491325
15/12/2019 10:00,35.58936,3.19398,35.73239501,6.93936,2.02398,7.2285,28.65,1.17,28.6738801,35.55936,3.16398,35.69984388,6.93936,2.02398,7.2285,28.62,1.14,28.6426954
15/12/2019 10:30,36.06736,3.39298,36.22660308,7.10736,2.07298,7.4035,28.96,1.32,28.99006726,36.03736,3.37298,36.19486579,7.10736,2.07298,7.4035,28.93,1.3,28.9591937
15/12/2019 11:00,36.16608,3.38594,36.3242334,6.94608,2.02594,7.2355,29.22,1.36,29.25163243,36.12608,3.34594,36.28069694,6.94608,2.02594,7.2355,29.18,1.32,29.20984081
15/12/2019 11:30,36.5788,4.0734,36.80490724,9.0288,2.6334,9.405,27.55,1.44,27.58760773,36.5488,4.0334,36.77068257,9.0288,2.6334,9.405,27.52,1.4,27.55558746
15/12/2019 12:00,36.41944,4.59692,36.70840889,10.54944,3.07692,10.989,25.87,1.52,25.91461557,36.38944,4.55692,36.67365353,10.54944,3.07692,10.989,25.84,1.48,25.8823492
15/12/2019 12:30,36.65128,4.22454,36.89394346,9.58128,2.79454,9.9805,27.07,1.43,27.10774428,36.62128,4.18454,36.85957845,9.58128,2.79454,9.9805,27.04,1.39,27.07570313
15/12/2019 13:00,36.32488,3.72434,36.51530659,7.69488,2.24434,8.0155,28.63,1.48,28.66822806,36.28488,3.68434,36.47145292,7.69488,2.24434,8.0155,28.59,1.44,28.62624146
15/12/2019 13:30,36.45672,2.19696,36.52285677,3.24672,0.94696,3.382,33.21,1.25,33.23351621,36.41672,2.15696,36.48054238,3.24672,0.94696,3.382,33.17,1.21,33.1920623
15/12/2019 14:00,37.11032,2.67676,37.20673185,4.48032,1.30676,4.667,32.63,1.37,32.65874768,37.07032,2.63676,37.16397622,4.48032,1.30676,4.667,32.59,1.33,32.6171274
15/12/2019 14:30,36.46072,2.88646,36.57479671,6.33072,1.84646,6.5945,30.13,1.04,30.14794355,36.42072,2.86646,36.53334693,6.33072,1.84646,6.5945,30.09,1.02,30.10728317
15/12/2019 15:00,36.37664,2.13402,36.43918192,3.95664,1.15402,4.1215,32.42,0.98,32.43480846,36.31664,2.10402,36.37753759,3.95664,1.15402,4.1215,32.36,0.95,32.37394168
15/12/2019 15:30,35.98672,1.80446,36.03193156,2.82672,0.82446,2.9445,33.16,0.98,33.17447814,35.94672,1.77446,35.99049023,2.82672,0.82446,2.9445,33.12,0.95,33.1336219
15/12/2019 16:00,37.26848,2.37664,37.3441832,1.66848,0.48664,1.738,35.6,1.89,35.65013464,37.06848,-0.49336,37.07176302,1.66848,0.48664,1.738,35.4,-0.98,35.41356237
15/12/2019 16:30,39.5112,2.2816,39.57702141,1.1712,0.3416,1.22,38.34,1.94,38.38905052,39.4612,2.2616,39.52595527,1.1712,0.3416,1.22,38.29,1.92,38.33810767
15/12/2019 17:00,40.48872,2.35296,40.55703229,1.27872,0.37296,1.332,39.21,1.98,39.25996052,40.43872,2.32296,40.50538505,1.27872,0.37296,1.332,39.16,1.95,39.20852076
15/12/2019 17:30,40.64608,2.61844,40.73033326,1.36608,0.39844,1.423,39.28,2.22,39.3426842,40.52608,-0.11156,40.52623355,1.36608,0.39844,1.423,39.16,-0.51,39.16332085
15/12/2019 18:00,40.10152,2.08336,40.15560104,0.97152,0.28336,1.012,39.13,1.8,39.17137858,40.03152,2.04336,40.08363648,0.97152,0.28336,1.012,39.06,1.76,39.09963171
15/12/2019 18:30,39.65712,2.05916,39.71054402,1.43712,0.41916,1.497,38.22,1.64,38.25516959,39.60712,2.02916,39.6590651,1.43712,0.41916,1.497,38.17,1.61,38.20393959
15/12/2019 19:00,38.74768,1.89724,38.79410039,1.80768,0.52724,1.883,36.94,1.37,36.96539598,38.69768,1.87724,38.74318608,1.80768,0.52724,1.883,36.89,1.35,36.91469355
15/12/2019 19:30,37.73552,2.05786,37.79158977,2.97552,0.86786,3.0995,34.76,1.19,34.78036371,37.67552,2.02786,37.73005464,2.97552,0.86786,3.0995,34.7,1.16,34.71938364
15/12/2019 20:00,37.1968,1.9374,37.24722069,3.5568,1.0374,3.705,33.64,0.9,33.65203709,37.1368,1.9174,37.18626543,3.5568,1.0374,3.705,33.58,0.88,33.59152869
15/12/2019 20:30,37.4516,2.0963,37.51022282,4.5816,1.3363,4.7725,32.87,0.76,32.87878495,37.4016,2.0863,37.45974279,4.5816,1.3363,4.7725,32.82,0.75,32.82856835
15/12/2019 21:00,35.38952,1.30736,35.41366002,3.89952,1.13736,4.062,31.49,0.17,31.49045887,35.30952,0.51736,35.31331001,3.89952,1.13736,4.062,31.41,-0.62,31.41611847
15/12/2019 21:30,33.22304,0.18672,33.2235647,3.14304,0.91672,3.274,30.08,-0.73,30.08885674,33.19304,0.15672,33.19340997,3.14304,0.91672,3.274,30.05,-0.76,30.05960911
15/12/2019 22:00,31.53088,-0.37266,31.53308214,1.91088,0.55734,1.9905,29.62,-0.93,29.63459634,31.51088,-0.40266,31.51345258,1.91088,0.55734,1.9905,29.6,-0.96,29.61556348
15/12/2019 22:30,29.04248,1.94864,29.10777976,2.05248,0.59864,2.138,26.99,1.35,27.02374141,28.85248,-1.39136,28.88600846,2.05248,0.59864,2.138,26.8,-1.99,26.8737809
15/12/2019 23:00,27.44864,1.52252,27.49083311,2.40864,0.70252,2.509,25.04,0.82,25.05342292,26.61864,-4.30748,26.96491015,2.40864,0.70252,2.509,24.21,-5.01,24.72294885
15/12/2019 23:30,25.31344,-0.76358,25.32495408,3.31344,0.96642,3.4515,22,-1.73,22.06791562,25.29344,-0.79358,25.3058862,3.31344,0.96642,3.4515,21.98,-1.76,22.05035147
16/12/2019 00:00,24.3708,-0.9381,24.38884836,2.9208,0.8519,3.0425,21.45,-1.79,21.52455807,24.3508,-0.9781,24.37043578,2.9208,0.8519,3.0425,21.43,-1.83,21.50799386
16/12/2019 00:30,24.64936,-1.15852,24.6765702,2.43936,0.71148,2.541,22.21,-1.87,22.28858452,24.64936,-1.19852,24.67848048,2.43936,0.71148,2.541,22.21,-1.91,22.29197613
16/12/2019 01:00,25.5652,-0.9614,25.58327073,2.6352,0.7686,2.745,22.93,-1.73,22.99516906,25.5452,-0.9914,25.5644307,2.6352,0.7686,2.745,22.91,-1.76,22.97750422
16/12/2019 01:30,26.10424,-0.91918,26.12041803,2.57424,0.75082,2.6815,23.53,-1.67,23.5891882,26.08424,-0.95918,26.10186972,2.57424,0.75082,2.6815,23.51,-1.71,23.5721064
16/12/2019 02:00,25.73952,-0.95764,25.75732836,2.57952,0.75236,2.687,23.16,-1.71,23.22304244,25.70952,-0.97764,25.72810134,2.57952,0.75236,2.687,23.13,-1.73,23.19460713
16/12/2019 02:30,25.97304,-0.81078,25.98569166,3.08304,0.89922,3.2115,22.89,-1.71,22.953784,25.95304,-0.83078,25.9663336,3.08304,0.89922,3.2115,22.87,-1.73,22.93533954
16/12/2019 03:00,25.2756,-1.0642,25.29799354,2.3856,0.6958,2.485,22.89,-1.76,22.95756302,25.2556,-1.0942,25.27929202,2.3856,0.6958,2.485,22.87,-1.79,22.93994333
16/12/2019 03:30,25.48856,-1.07792,25.51134262,2.33856,0.68208,2.436,23.15,-1.76,23.21680641,25.45856,-1.10792,25.48265614,2.33856,0.68208,2.436,23.12,-1.79,23.18918929
16/12/2019 04:00,25.12344,1.22642,25.1533565,2.35344,0.68642,2.4515,22.77,0.54,22.77640226,24.53344,-3.42358,24.77116425,2.35344,0.68642,2.4515,22.18,-4.11,22.55758187
16/12/2019 04:30,25.46784,3.09062,25.6546839,2.12784,0.62062,2.2165,23.34,2.47,23.47033234,24.61784,-4.21938,24.97681352,2.12784,0.62062,2.2165,22.49,-4.84,23.004906
16/12/2019 05:00,25.7016,3.3588,25.92014236,2.3616,0.6888,2.46,23.34,2.67,23.49222212,24.8516,-3.9412,25.16217558,2.3616,0.6888,2.46,22.49,-4.63,22.96164193
16/12/2019 05:30,27.4012,2.9291,27.55731098,1.9512,0.5691,2.0325,25.45,2.36,25.55918817,26.8012,-2.5009,26.91763032,1.9512,0.5691,2.0325,24.85,-3.07,25.03891771
16/12/2019 06:00,28.17576,0.63418,28.18289616,1.86576,0.54418,1.9435,26.31,0.09,26.31015393,28.13576,0.69418,28.14432228,1.86576,0.54418,1.9435,26.27,0.15,26.27042824
16/12/2019 06:30,33.53448,3.21464,33.68820653,1.76448,0.51464,1.838,31.77,2.7,31.88452446,33.47448,1.30464,33.49989398,1.76448,0.51464,1.838,31.71,0.79,31.71983922
16/12/2019 07:00,39.0792,5.4606,39.45886497,2.5392,0.7406,2.645,36.54,4.72,36.84358832,38.9892,5.1406,39.32662565,2.5392,0.7406,2.645,36.45,4.4,36.71460881
16/12/2019 07:30,42.3028,6.5654,42.80924392,2.9328,0.8554,3.055,39.37,5.71,39.781918,42.2328,6.5054,42.73089778,2.9328,0.8554,3.055,39.3,5.65,39.70406151
16/12/2019 08:00,44.89896,7.96678,45.6002872,3.10896,0.90678,3.2385,41.79,7.06,42.38216252,44.83896,7.92678,45.53423081,3.10896,0.90678,3.2385,41.73,7.02,42.3163479
16/12/2019 08:30,44.66848,8.33664,45.43976972,2.14848,0.62664,2.238,42.52,7.71,43.2133602,44.58848,8.29664,45.3537957,2.14848,0.62664,2.238,42.44,7.67,43.12751442
16/12/2019 09:00,45.55368,9.26774,46.4868666,1.84368,0.53774,1.9205,43.71,8.73,44.57327675,45.48368,9.21774,46.4083169,1.84368,0.53774,1.9205,43.64,8.68,44.49485363
16/12/2019 09:30,46.45072,9.85646,47.48493648,2.97072,0.86646,3.0945,43.48,8.99,44.39966779,46.38072,9.80646,47.40609502,2.97072,0.86646,3.0945,43.41,8.94,44.32100743
16/12/2019 10:00,46.03296,9.49378,47.00175811,3.13296,0.91378,3.2635,42.9,8.58,43.74958743,45.96296,9.44378,46.92311448,3.13296,0.91378,3.2635,42.83,8.53,43.67115524
16/12/2019 10:30,45.65296,9.45628,46.62203329,3.31296,0.96628,3.451,42.34,8.49,43.18281718,45.59296,9.41628,46.55517512,3.31296,0.96628,3.451,42.28,8.45,43.11613271
16/12/2019 11:00,45.46136,9.94248,46.53588037,4.19136,1.22248,4.366,41.27,8.72,42.18117234,45.39136,9.89248,46.45682644,4.19136,1.22248,4.366,41.2,8.67,42.10236217
16/12/2019 11:30,45.37192,10.19056,46.50224336,5.04192,1.47056,5.252,40.33,8.72,41.26193524,45.30192,10.14056,46.42299983,5.04192,1.47056,5.252,40.26,8.67,41.18296371
16/12/2019 12:00,45.43776,10.53768,46.64367839,5.71776,1.66768,5.956,39.72,8.87,40.69834518,45.35776,10.48768,46.55446084,5.71776,1.66768,5.956,39.64,8.82,40.60938315
16/12/2019 12:30,44.9856,10.0658,46.09798843,5.2656,1.5358,5.485,39.72,8.53,40.62559907,44.9056,10.0158,46.00901174,5.2656,1.5358,5.485,39.64,8.48,40.53689677
16/12/2019 13:00,45.46976,9.47118,46.44569221,4.04976,1.18118,4.2185,41.42,8.29,42.24145476,45.39976,9.42118,46.36698007,4.04976,1.18118,4.2185,41.35,8.24,42.16301816
16/12/2019 13:30,45.18296,9.97378,46.27068361,4.81296,1.40378,5.0135,40.37,8.57,41.26962321,45.10296,9.92378,46.18179739,4.81296,1.40378,5.0135,40.29,8.52,41.18099683
16/12/2019 14:00,44.67616,9.51888,45.67897053,3.83616,1.11888,3.996,40.84,8.4,41.69491096,44.59616,9.46888,45.59031888,3.83616,1.11888,3.996,40.76,8.35,41.60649108
16/12/2019 14:30,43.39992,8.57456,44.23885323,3.64992,1.06456,3.802,39.75,7.51,40.45321495,43.31992,8.52456,44.15069186,3.64992,1.06456,3.802,39.67,7.46,40.36533785
16/12/2019 15:00,43.19856,7.89958,43.91490579,2.15856,0.62958,2.2485,41.04,7.27,41.67894552,43.12856,7.84958,43.83706872,2.15856,0.62958,2.2485,40.97,7.22,41.60131368
16/12/2019 15:30,43.27112,7.65116,43.94234945,1.58112,0.46116,1.647,41.69,7.19,42.305463,43.20112,7.60116,43.86472846,1.58112,0.46116,1.647,41.62,7.14,42.22800019
16/12/2019 16:00,45.63936,7.75148,46.29294356,1.23936,0.36148,1.291,44.4,7.39,45.01079982,45.56936,7.70148,46.21557492,1.23936,0.36148,1.291,44.33,7.34,44.9335565
16/12/2019 16:30,48.48088,8.17484,49.1652696,1.25088,0.36484,1.303,47.23,7.81,47.87137976,48.39088,8.13484,49.06987761,1.25088,0.36484,1.303,47.14,7.77,47.77606618
16/12/2019 17:00,49.1972,8.4971,49.9255966,2.0472,0.5971,2.1325,47.15,7.9,47.80724318,49.1072,8.4471,49.82841148,2.0472,0.5971,2.1325,47.06,7.85,47.71023056
16/12/2019 17:30,48.80816,7.80988,49.42904721,2.22816,0.64988,2.321,46.58,7.16,47.12708351,48.71816,7.75988,49.33229015,2.22816,0.64988,2.321,46.49,7.11,47.03054539
16/12/2019 18:00,46.22088,5.60734,46.55976815,1.91088,0.55734,1.9905,44.31,5.05,44.59684518,46.02088,4.86734,46.27755822,1.91088,0.55734,1.9905,44.11,4.31,44.32006543
16/12/2019 18:30,45.1552,4.8111,45.41077813,1.8552,0.5411,1.9325,43.3,4.27,43.51003218,45.0752,4.7811,45.32805502,1.8552,0.5411,1.9325,43.22,4.24,43.42747978
16/12/2019 19:00,45.21048,5.07514,45.49444524,1.08048,0.31514,1.1255,44.13,4.76,44.38597188,45.13048,5.09514,45.41718482,1.08048,0.31514,1.1255,44.05,4.78,44.3085872
16/12/2019 19:30,44.31528,4.87404,44.58251123,0.90528,0.26404,0.943,43.41,4.61,43.65409717,44.23528,4.83404,44.49862851,0.90528,0.26404,0.943,43.33,4.57,43.57033165
16/12/2019 20:00,41.8144,3.5392,41.96391288,0.6144,0.1792,0.64,41.2,3.36,41.33678265,41.7144,1.7992,41.75318297,0.6144,0.1792,0.64,41.1,1.62,41.13191462
16/12/2019 20:30,39.68296,2.12128,39.7396168,0.55296,0.16128,0.576,39.13,1.96,39.17905691,39.63296,2.16128,39.69184613,0.55296,0.16128,0.576,39.08,2,39.13114361
16/12/2019 21:00,38.01744,1.83592,38.06174387,0.63744,0.18592,0.664,37.38,1.65,37.41639881,37.96744,1.81592,38.01084142,0.63744,0.18592,0.664,37.33,1.63,37.36556971
16/12/2019 21:30,36.77896,1.37428,36.80462667,0.52896,0.15428,0.551,36.25,1.22,36.27052385,36.72896,1.35428,36.75391921,0.52896,0.15428,0.551,36.2,1.2,36.21988404
16/12/2019 22:00,33.70424,0.99332,33.71887422,0.59424,0.17332,0.619,33.11,0.82,33.12015248,33.63424,0.94332,33.64746577,0.59424,0.17332,0.619,33.04,0.77,33.04897124
16/12/2019 22:30,31.29184,0.06512,31.29190776,0.53184,0.15512,0.554,30.76,-0.09,30.76013166,31.25184,-0.18488,31.25238685,0.53184,0.15512,0.554,30.72,-0.34,30.72188145
16/12/2019 23:00,28.9236,2.5948,29.03975937,0.6336,0.1848,0.66,28.29,2.41,28.39246731,28.7636,-1.2152,28.78925834,0.6336,0.1848,0.66,28.13,-1.4,28.1648167
16/12/2019 23:30,26.81176,1.56218,26.85723144,0.52176,0.15218,0.5435,26.29,1.41,26.3277838,26.76176,-1.06782,26.78305505,0.52176,0.15218,0.5435,26.24,-1.22,26.26834597
17/12/2019 00:00,25.08104,-1.32928,25.11624082,0.55104,0.16072,0.574,24.53,-1.49,24.57521109,25.05104,-1.35928,25.08789045,0.55104,0.16072,0.574,24.5,-1.52,24.54710574
17/12/2019 00:30,24.81408,-1.25256,24.84567312,0.81408,0.23744,0.848,24,-1.49,24.0462076,24.78408,-1.28256,24.81724363,0.81408,0.23744,0.848,23.97,-1.52,24.01814522
17/12/2019 01:00,26.28968,-1.16926,26.31566916,0.61968,0.18074,0.6455,25.67,-1.35,25.70547413,26.23968,-1.19926,26.26707123,0.61968,0.18074,0.6455,25.62,-1.38,25.65713936
17/12/2019 01:30,26.55368,-1.09226,26.57613504,0.64368,0.18774,0.6705,25.91,-1.28,25.94159787,26.52368,-1.12226,26.54741171,0.64368,0.18774,0.6705,25.88,-1.31,25.91313374
17/12/2019 02:00,26.57944,-1.12558,26.60326223,0.52944,0.15442,0.5515,26.05,-1.28,26.08142826,26.55944,-1.15558,26.58456729,0.52944,0.15442,0.5515,26.03,-1.31,26.06294304
17/12/2019 02:30,25.9868,-1.1451,26.012017,0.7368,0.2149,0.7675,25.25,-1.36,25.28659922,25.9568,-1.1751,25.98338558,0.7368,0.2149,0.7675,25.22,-1.39,25.25827587
17/12/2019 03:00,25.60968,-1.07926,25.63241135,0.85968,0.25074,0.8955,24.75,-1.33,24.78570959,25.57968,-1.10926,25.60372017,0.85968,0.25074,0.8955,24.72,-1.36,24.75738274
17/12/2019 03:30,25.3712,-1.2484,25.40189544,0.6912,0.2016,0.72,24.68,-1.45,24.72255852,25.3412,-1.2884,25.37393135,0.6912,0.2016,0.72,24.65,-1.49,24.6949914
17/12/2019 04:00,25.33376,-1.06932,25.35631758,0.65376,0.19068,0.681,24.68,-1.26,24.71214276,25.30376,-1.09932,25.32762868,0.65376,0.19068,0.681,24.65,-1.29,24.68373148
17/12/2019 04:30,25.22704,-0.87378,25.24216787,0.70704,0.20622,0.7365,24.52,-1.08,24.54377314,25.19704,-0.90378,25.21324341,0.70704,0.20622,0.7365,24.49,-1.11,24.51514226
17/12/2019 05:00,25.69784,-0.62688,25.705485,0.62784,0.18312,0.654,25.07,-0.81,25.08308195,25.66784,-0.65688,25.67624392,0.62784,0.18312,0.654,25.04,-0.84,25.0540855
17/12/2019 05:30,26.9168,0.7974,26.92860875,0.6768,0.1974,0.705,26.24,0.6,26.24685886,26.8168,-0.3826,26.81952917,0.6768,0.1974,0.705,26.14,-0.58,26.14643379
17/12/2019 06:00,29.0884,1.2487,29.11518961,0.5784,0.1687,0.6025,28.51,1.08,28.53044865,29.0584,1.2287,29.08436546,0.5784,0.1687,0.6025,28.48,1.06,28.4997193
17/12/2019 06:30,33.2304,3.1647,33.38075509,0.7704,0.2247,0.8025,32.46,2.94,32.59287039,33.1804,1.9847,33.23970485,0.7704,0.2247,0.8025,32.41,1.76,32.45775254
17/12/2019 07:00,38.20248,5.15864,38.54920291,0.85248,0.24864,0.888,37.35,4.91,37.67134986,38.12248,4.99864,38.4487956,0.85248,0.24864,0.888,37.27,4.75,37.57147056
17/12/2019 07:30,42.0364,7.6852,42.73313965,0.8064,0.2352,0.84,41.23,7.45,41.89767774,41.5864,5.1352,41.90225464,0.8064,0.2352,0.84,40.78,4.9,41.07332955
17/12/2019 08:00,44.1272,7.4721,44.75535787,0.7272,0.2121,0.7575,43.4,7.26,44.0030408,44.0572,7.4321,44.67967079,0.7272,0.2121,0.7575,43.33,7.22,43.92740944
17/12/2019 08:30,44.86616,7.77138,45.53423613,0.65616,0.19138,0.6835,44.21,7.58,44.85510562,44.78616,7.72138,45.44689029,0.65616,0.19138,0.6835,44.13,7.53,44.76782103
17/12/2019 09:00,43.30512,7.96066,44.03073388,1.30512,0.38066,1.3595,42,7.58,42.67852387,43.24512,7.91066,43.96269948,1.30512,0.38066,1.3595,41.94,7.53,42.61061487
17/12/2019 09:30,43.77584,8.23712,44.54407159,1.39584,0.40712,1.454,42.38,7.83,43.09725397,43.70584,8.18712,44.46604754,1.39584,0.40712,1.454,42.31,7.78,43.0193503
17/12/2019 10:00,44.3268,8.5899,45.15142944,1.3368,0.3899,1.3925,42.99,8.2,43.7650557,44.2668,8.5399,45.08302867,1.3368,0.3899,1.3925,42.93,8.15,43.69676647
17/12/2019 10:30,43.48792,8.63356,44.33663885,1.65792,0.48356,1.727,41.83,8.15,42.61656251,43.41792,8.58356,44.25825662,1.65792,0.48356,1.727,41.76,8.1,42.53830744
17/12/2019 11:00,44.1896,9.1303,45.12297781,2.4696,0.7203,2.5725,41.72,8.41,42.55921169,44.1196,9.0803,45.04432209,2.4696,0.7203,2.5725,41.65,8.36,42.48072622
17/12/2019 11:30,43.8404,8.9622,44.74708595,2.7504,0.8022,2.865,41.09,8.16,41.89240623,43.7804,8.9122,44.67830271,2.7504,0.8022,2.865,41.03,8.11,41.82383292
17/12/2019 12:00,43.4952,9.2061,44.45879778,2.9352,0.8561,3.0575,40.56,8.35,41.41057957,43.4352,9.1661,44.39182344,2.9352,0.8561,3.0575,40.5,8.31,41.34375527
17/12/2019 12:30,43.44816,8.77238,44.32490562,2.88816,0.84238,3.0085,40.56,7.93,41.32793849,43.38816,8.72238,44.25621246,2.88816,0.84238,3.0085,40.5,7.88,41.25947649
17/12/2019 13:00,42.72272,8.37746,43.53633701,2.56272,0.74746,2.6695,40.16,7.63,40.87838671,42.66272,8.32746,43.46785327,2.56272,0.74746,2.6695,40.1,7.58,40.81012619
17/12/2019 13:30,44.41272,9.01746,45.31891749,2.08272,0.60746,2.1695,42.33,8.41,43.15735163,44.13272,7.62746,44.78699723,2.08272,0.60746,2.1695,42.05,7.02,42.63194694
17/12/2019 14:00,43.80552,11.55536,45.30397253,1.59552,0.46536,1.662,42.21,11.09,43.64255034,42.49552,3.76536,42.66201069,1.59552,0.46536,1.662,40.9,3.3,41.03291362
17/12/2019 14:30,43.42056,11.20308,44.84254712,1.21056,0.35308,1.261,42.21,10.85,43.58218214,42.11056,3.42308,42.24945846,1.21056,0.35308,1.261,40.9,3.07,41.01505699
17/12/2019 15:00,43.2124,8.2957,44.00147898,1.0824,0.3157,1.1275,42.13,7.98,42.87910097,42.8124,6.1257,43.24841956,1.0824,0.3157,1.1275,41.73,5.81,42.13251713
17/12/2019 15:30,42.58608,7.17844,43.18685229,1.36608,0.39844,1.423,41.22,6.78,41.773877,42.52608,7.12844,43.11939398,1.36608,0.39844,1.423,41.16,6.73,41.70657622
17/12/2019 16:00,44.34336,7.54598,44.98083359,1.32336,0.38598,1.3785,43.02,7.16,43.61176447,44.27336,7.47598,44.90011896,1.32336,0.38598,1.3785,42.95,7.09,43.53126003
17/12/2019 16:30,47.35936,8.19148,48.06255636,0.99936,0.29148,1.041,46.36,7.9,47.02828511,47.27936,8.15148,47.97691641,0.99936,0.29148,1.041,46.28,7.86,46.94270976
17/12/2019 17:00,47.17072,7.40146,47.74786315,1.41072,0.41146,1.4695,45.76,6.99,46.29079498,47.09072,7.35146,47.66109393,1.41072,0.41146,1.4695,45.68,6.94,46.2041773
17/12/2019 17:30,46.70144,6.27292,47.12084489,1.86144,0.54292,1.939,44.84,5.73,45.20462919,46.53144,5.71292,46.88083151,1.86144,0.54292,1.939,44.67,5.17,44.96818653
17/12/2019 18:00,46.2312,5.5116,46.55858232,2.3712,0.6916,2.47,43.86,4.82,44.1240524,46.1512,5.4716,46.4744195,2.3712,0.6916,2.47,43.78,4.78,44.04017257
17/12/2019 18:30,45.75864,4.55252,45.98454711,1.68864,0.49252,1.759,44.07,4.06,44.25662097,45.68864,4.52252,45.91192669,1.68864,0.49252,1.759,44,4.03,44.18417024
17/12/2019 19:00,44.69424,4.09082,44.88106391,1.37424,0.40082,1.4315,43.32,3.69,43.47687316,44.61424,4.05082,44.79776282,1.37424,0.40082,1.4315,43.24,3.65,43.39377951
17/12/2019 19:30,43.85416,3.93788,44.03060581,1.12416,0.32788,1.171,42.73,3.61,42.88222242,43.63416,2.11788,43.68552775,1.12416,0.32788,1.171,42.51,1.79,42.54766974
17/12/2019 20:00,41.03832,2.60076,41.12064762,1.40832,0.41076,1.467,39.63,2.19,39.69046485,40.97832,2.57076,41.05887866,1.40832,0.41076,1.467,39.57,2.16,39.6289099
17/12/2019 20:30,40.29312,2.24716,40.35573376,1.05312,0.30716,1.097,39.24,1.94,39.2879269,40.22312,2.21716,40.28418028,1.05312,0.30716,1.097,39.17,1.91,39.21653988
17/12/2019 21:00,38.688,1.919,38.73556383,0.888,0.259,0.925,37.8,1.66,37.83643218,38.638,1.889,38.68414876,0.888,0.259,0.925,37.75,1.63,37.78517434
17/12/2019 21:30,37.03464,1.44802,37.06293731,0.64464,0.18802,0.6715,36.39,1.26,36.41180715,36.98464,1.41802,37.01181401,0.64464,0.18802,0.6715,36.34,1.23,36.36080995
17/12/2019 22:00,34.55488,1.04434,34.57065776,0.73488,0.21434,0.7655,33.82,0.83,33.83018327,34.51488,1.01434,34.52978174,0.73488,0.21434,0.7655,33.78,0.8,33.78947173
17/12/2019 22:30,31.73432,1.10876,31.75368348,0.78432,0.22876,0.817,30.95,0.88,30.96250797,31.61432,-0.62124,31.62042328,0.78432,0.22876,0.817,30.83,-0.85,30.84171526
17/12/2019 23:00,29.51976,-0.47882,29.52364305,0.92976,0.27118,0.9685,28.59,-0.75,28.59983566,29.47976,-0.49882,29.48397991,0.92976,0.27118,0.9685,28.55,-0.77,28.56038165
17/12/2019 23:30,27.32088,1.56234,27.36551462,0.83088,0.24234,0.8655,26.49,1.32,26.52286749,27.21088,-1.34766,27.24423201,0.83088,0.24234,0.8655,26.38,-1.59,26.42787354
18/12/2019 00:00,25.55208,-1.31106,25.58569269,0.92208,0.26894,0.9605,24.63,-1.58,24.68062601,25.52208,-1.32106,25.55624712,0.92208,0.26894,0.9605,24.6,-1.59,24.65133059
18/12/2019 00:30,25.7172,-1.4929,25.76049546,0.6072,0.1771,0.6325,25.11,-1.67,25.16547238,25.6972,-1.5229,25.74228646,0.6072,0.1771,0.6325,25.09,-1.7,25.14752672
18/12/2019 01:00,26.55456,-1.29992,26.58635832,0.75456,0.22008,0.786,25.8,-1.52,25.84473641,26.52456,-1.32992,26.55787963,0.75456,0.22008,0.786,25.77,-1.55,25.8165722
18/12/2019 01:30,26.94496,-1.10522,26.96761726,1.04496,0.30478,1.0885,25.9,-1.41,25.93835191,26.91496,-1.13522,26.93889003,1.04496,0.30478,1.0885,25.87,-1.44,25.91004631
18/12/2019 02:00,26.68816,-1.11012,26.71123828,0.78816,0.22988,0.821,25.9,-1.34,25.93464093,26.65816,-1.14012,26.68252927,0.78816,0.22988,0.821,25.87,-1.37,25.90625021
18/12/2019 02:30,26.5056,-1.2692,26.53596993,0.8256,0.2408,0.86,25.68,-1.51,25.72435616,26.4856,-1.2992,26.51744573,0.8256,0.2408,0.86,25.66,-1.54,25.70617047
18/12/2019 03:00,25.88,-1.35,25.91518667,0.96,0.28,1,24.92,-1.63,24.97325169,25.86,-1.38,25.89679517,0.96,0.28,1,24.9,-1.66,24.95527199
18/12/2019 03:30,25.78704,-1.40628,25.82535683,0.76704,0.22372,0.799,25.02,-1.63,25.07303931,25.76704,-1.43628,25.80703878,0.76704,0.22372,0.799,25,-1.66,25.05505139
18/12/2019 04:00,25.64096,-1.50222,25.68492738,0.54096,0.15778,0.5635,25.1,-1.66,25.15483254,25.60096,-1.54222,25.64737015,0.54096,0.15778,0.5635,25.06,-1.7,25.11759543
18/12/2019 04:30,25.67016,-1.00412,25.68979119,0.74016,0.21588,0.771,24.93,-1.22,24.95983373,25.65016,-1.04412,25.67140227,0.74016,0.21588,0.771,24.91,-1.26,24.94184636
18/12/2019 05:00,26.16696,-0.66922,26.17551625,0.75696,0.22078,0.7885,25.41,-0.89,25.42558161,26.13696,-0.69922,26.14631115,0.75696,0.22078,0.7885,25.38,-0.92,25.39666907
18/12/2019 05:30,27.4028,-0.4546,27.40657054,0.7728,0.2254,0.805,26.63,-0.68,26.63868052,27.3828,-0.4846,27.38708771,0.7728,0.2254,0.805,26.61,-0.71,26.61947032
18/12/2019 06:00,29.14496,0.38228,29.14746698,0.86496,0.25228,0.901,28.28,0.13,28.2802988,29.10496,0.06228,29.10502663,0.86496,0.25228,0.901,28.24,-0.19,28.24063916
18/12/2019 06:30,33.30216,2.59188,33.40286968,1.17216,0.34188,1.221,32.13,2.25,32.20868516,33.25216,-0.34812,33.2539822,1.17216,0.34188,1.221,32.08,-0.69,32.08741965
18/12/2019 07:00,37.45144,4.01792,37.66635155,1.02144,0.29792,1.064,36.43,3.72,36.61943883,37.38144,3.24792,37.52227393,1.02144,0.29792,1.064,36.36,2.95,36.47947505
18/12/2019 07:30,41.98936,5.81898,42.39064616,1.05936,0.30898,1.1035,40.93,5.51,41.29921307,41.90936,5.61898,42.28436344,1.05936,0.30898,1.1035,40.85,5.31,41.19367184
18/12/2019 08:00,43.60232,6.51276,44.08603353,1.07232,0.31276,1.117,42.53,6.2,42.97954048,43.53232,6.48276,44.01237396,1.07232,0.31276,1.117,42.46,6.17,42.90594947
18/12/2019 08:30,44.03536,7.39198,44.65147588,1.27536,0.37198,1.3285,42.76,7.02,43.33241281,43.96536,7.35198,44.57582854,1.27536,0.37198,1.3285,42.69,6.98,43.25686651
18/12/2019 09:00,43.934,7.5095,44.57116721,1.404,0.4095,1.4625,42.53,7.1,43.11856793,43.874,7.4595,44.50361801,1.404,0.4095,1.4625,42.47,7.05,43.05117188
18/12/2019 09:30,44.7788,7.9484,45.47876419,1.7088,0.4984,1.78,43.07,7.45,43.70958019,44.7088,7.9184,45.40460171,1.7088,0.4984,1.78,43,7.42,43.63549473
18/12/2019 10:00,44.74824,7.99032,45.45602487,2.05824,0.60032,2.144,42.69,7.39,43.32491431,44.68824,7.95032,45.38993702,2.05824,0.60032,2.144,42.63,7.35,43.25898057
18/12/2019 10:30,43.48288,7.53584,44.13105185,2.76288,0.80584,2.878,40.72,6.73,41.27240361,43.42288,7.49584,44.06511233,2.76288,0.80584,2.878,40.66,6.69,41.20669484
18/12/2019 11:00,43.29728,7.80254,43.9947052,3.67728,1.07254,3.8305,39.62,6.73,40.18752667,43.24728,7.76254,43.93841434,3.67728,1.07254,3.8305,39.57,6.69,40.13154619
18/12/2019 11:30,43.61112,8.69366,44.46919734,5.36112,1.56366,5.5845,38.25,7.13,38.90886017,43.56112,8.66366,44.41430153,5.36112,1.56366,5.5845,38.2,7.1,38.8542147
18/12/2019 12:00,43.29384,8.53112,44.12637069,5.04384,1.47112,5.254,38.25,7.06,38.89609363,43.24384,8.49112,44.06959061,5.04384,1.47112,5.254,38.2,7.02,38.83967559
18/12/2019 12:30,43.372,8.071,44.11656633,4.872,1.421,5.075,38.5,6.65,39.07009726,43.322,8.031,44.06010264,4.872,1.421,5.075,38.45,6.61,39.01403081
18/12/2019 13:00,43.06072,7.99896,43.79736257,5.79072,1.68896,6.032,37.27,6.31,37.8003836,43.02072,7.95896,43.75074163,5.79072,1.68896,6.032,37.23,6.27,37.75428188
18/12/2019 13:30,42.86608,7.50094,43.51740934,4.42608,1.29094,4.6105,38.44,6.21,38.93838338,42.79608,7.46094,43.44157098,4.42608,1.29094,4.6105,38.37,6.17,38.86291034
18/12/2019 14:00,43.1316,7.5613,43.78936145,3.9816,1.1613,4.1475,39.15,6.4,39.66966725,43.0516,7.5213,43.70366365,3.9816,1.1613,4.1475,39.07,6.36,39.58427087
18/12/2019 14:30,43.29624,7.27182,43.90266238,4.32624,1.26182,4.5065,38.97,6.01,39.43071138,43.23624,7.24182,43.83852651,4.32624,1.26182,4.5065,38.91,5.98,39.36684519
18/12/2019 15:00,42.67368,7.13274,43.2656786,4.12368,1.20274,4.2955,38.55,5.93,39.00342805,42.60368,7.09274,43.19005106,4.12368,1.20274,4.2955,38.48,5.89,38.92817103
18/12/2019 15:30,42.60488,6.37184,43.07872032,3.91488,1.14184,4.078,38.69,5.23,39.04188776,42.53488,6.33184,43.00358374,3.91488,1.14184,4.078,38.62,5.19,38.96717208
18/12/2019 16:00,44.50344,6.76392,45.0145175,4.57344,1.33392,4.764,39.93,5.43,40.29751605,44.43344,6.72392,44.93931119,4.57344,1.33392,4.764,39.86,5.39,40.22277589
18/12/2019 16:30,46.1736,7.1523,46.72426278,5.2536,1.5323,5.4725,40.92,5.62,41.3041257,46.0836,7.0323,46.61707233,5.2536,1.5323,5.4725,40.83,5.5,41.19877304
18/12/2019 17:00,47.89688,6.67784,48.36015572,4.82688,1.40784,5.028,43.07,5.27,43.39121801,47.82688,6.64784,48.28668789,4.82688,1.40784,5.028,43,5.24,43.31809783
18/12/2019 17:30,47.112,6.0435,47.49804666,5.052,1.4735,5.2625,42.06,4.57,42.30754661,47.042,6.0035,47.4235361,5.052,1.4735,5.2625,41.99,4.53,42.23364772
18/12/2019 18:00,46.54088,4.96484,46.80494789,4.85088,1.41484,5.053,41.69,3.55,41.84087236,46.48088,4.93484,46.74211004,4.85088,1.41484,5.053,41.63,3.52,41.77855072
18/12/2019 18:30,45.0656,5.3133,45.3777419,4.8456,1.4133,5.0475,40.22,3.9,40.40864264,44.5756,2.1533,44.6275791,4.8456,1.4133,5.0475,39.73,0.74,39.73689092
18/12/2019 19:00,44.03456,3.62258,44.18331767,4.77456,1.39258,4.9735,39.26,2.23,39.32328191,43.97456,3.59258,44.12106706,4.77456,1.39258,4.9735,39.2,2.2,39.26168616
18/12/2019 19:30,42.01664,3.51152,42.16312144,5.21664,1.52152,5.434,36.8,1.99,36.85376643,41.95664,3.48152,42.10083873,5.21664,1.52152,5.434,36.74,1.96,36.79224375
18/12/2019 20:00,41.02336,3.23098,41.15039851,4.80336,1.40098,5.0035,36.22,1.83,36.26620052,40.96336,3.21098,41.08901623,4.80336,1.40098,5.0035,36.16,1.81,36.20527172
18/12/2019 20:30,40.85928,3.13854,40.97964367,4.82928,1.40854,5.0305,36.03,1.73,36.07150953,40.80928,3.10854,40.92750121,4.82928,1.40854,5.0305,35.98,1.7,36.02013881
18/12/2019 21:00,39.20176,2.91218,39.30977969,5.08176,1.48218,5.2935,34.12,1.43,34.14995315,39.15176,2.88218,39.25770335,5.08176,1.48218,5.2935,34.07,1.4,34.09875218
18/12/2019 21:30,37.57464,4.82052,37.88259474,5.14464,1.50052,5.359,32.43,3.32,32.59949846,36.79464,-0.88948,36.80538965,5.14464,1.50052,5.359,31.65,-2.39,31.74011027
18/12/2019 22:00,34.96176,4.88218,35.30099636,5.32176,1.55218,5.5435,29.64,3.33,29.82647314,34.58176,-0.43782,34.58453138,5.32176,1.55218,5.5435,29.26,-1.99,29.32759281
18/12/2019 22:30,32.09104,0.86072,32.10258069,5.59104,1.63072,5.824,26.5,-0.77,26.51118443,32.05104,0.84072,32.06206443,5.59104,1.63072,5.824,26.46,-0.79,26.47179065
18/12/2019 23:00,29.94032,0.56926,29.94573123,5.38032,1.56926,5.6045,24.56,-1,24.58034988,29.90032,0.53926,29.90518245,5.38032,1.56926,5.6045,24.52,-1.03,24.54162383
18/12/2019 23:30,27.77416,2.67038,27.90223814,5.14416,1.50038,5.3585,22.63,1.17,22.66022507,27.67416,-0.10962,27.67437711,5.14416,1.50038,5.3585,22.53,-1.61,22.58745227
19/12/2019 00:00,26.32936,0.00148,26.32936004,4.83936,1.41148,5.041,21.49,-1.41,21.53620672,26.29936,-0.02852,26.29937546,4.83936,1.41148,5.041,21.46,-1.44,21.50825888
19/12/2019 00:30,21.95136,1.16998,21.98251712,0.65136,0.18998,0.6785,21.3,0.98,21.32253268,21.91136,-1.38002,21.95477516,0.65136,0.18998,0.6785,21.26,-1.57,21.31789155
19/12/2019 01:00,22.88512,-1.40684,22.92832127,0.28512,0.08316,0.297,22.6,-1.49,22.649064,22.85512,-1.42684,22.89961534,0.28512,0.08316,0.297,22.57,-1.51,22.62045534
19/12/2019 01:30,23.60008,-1.28456,23.63501365,0.19008,0.05544,0.198,23.41,-1.34,23.44831977,23.57008,-1.31456,23.60670962,0.19008,0.05544,0.198,23.38,-1.37,23.42010461
19/12/2019 02:00,23.6372,-1.4079,23.67909218,0.0072,0.0021,0.0075,23.63,-1.41,23.67202991,23.5972,-1.4379,23.64096877,0.0072,0.0021,0.0075,23.59,-1.44,23.63390996
19/12/2019 02:30,22.71272,-1.44504,22.7586421,0.22272,0.06496,0.232,22.49,-1.51,22.54063442,22.68272,-1.46504,22.72998304,0.22272,0.06496,0.232,22.46,-1.53,22.51205233
19/12/2019 03:00,22.50712,-1.44084,22.55319203,0.23712,0.06916,0.247,22.27,-1.51,22.32113348,22.48712,-1.46084,22.53452062,0.23712,0.06916,0.247,22.25,-1.53,22.30254246
19/12/2019 03:30,21.86592,0.77256,21.87956367,0.14592,0.04256,0.152,21.72,0.73,21.73226403,21.77592,-1.85744,21.85499429,0.14592,0.04256,0.152,21.63,-1.9,21.71328856
19/12/2019 04:00,21.66008,-1.60706,21.71961573,0.01008,0.00294,0.0105,21.65,-1.61,21.70978121,21.64008,-1.63706,21.701913,0.01008,0.00294,0.0105,21.63,-1.64,21.69208381
19/12/2019 04:30,22.02,-1.37,22.06257691,0,0,0,22.02,-1.37,22.06257691,22.01,-1.4,22.05448027,0,0,0,22.01,-1.4,22.05448027
19/12/2019 05:00,21.80392,-1.04844,21.82911253,0.31392,0.09156,0.327,21.49,-1.14,21.52021608,21.77392,-1.07844,21.80061066,0.31392,0.09156,0.327,21.46,-1.17,21.49187056
19/12/2019 05:30,22.72608,0.90594,22.74412978,0.70608,0.20594,0.7355,22.02,0.7,22.03112344,22.70608,-0.15406,22.70660264,0.70608,0.20594,0.7355,22,-0.36,22.00294526
19/12/2019 06:00,24.37424,0.19832,24.3750468,0.23424,0.06832,0.244,24.14,0.13,24.14035004,24.34424,0.16832,24.34482189,0.23424,0.06832,0.244,24.11,0.1,24.11020738
19/12/2019 06:30,28.33672,1.41446,28.37200024,0.18672,0.05446,0.1945,28.15,1.36,28.18283343,28.29672,1.37446,28.33008124,0.18672,0.05446,0.1945,28.11,1.32,28.14097546
19/12/2019 07:00,32.066,2.758,32.18438938,0.336,0.098,0.35,31.73,2.66,31.84130179,32.016,2.718,32.13116524,0.336,0.098,0.35,31.68,2.62,31.78815503
19/12/2019 07:30,35.99896,4.14678,36.23701016,0.22896,0.06678,0.2385,35.77,4.08,36.00193467,35.89896,3.24678,36.0454839,0.22896,0.06678,0.2385,35.67,3.18,35.81146883
19/12/2019 08:00,37.99856,5.52958,38.39878666,0.23856,0.06958,0.2485,37.76,5.46,38.15270895,37.82856,4.77958,38.12931073,0.23856,0.06958,0.2485,37.59,4.71,37.88393063
19/12/2019 08:30,39.48808,6.20694,39.97292291,0.05808,0.01694,0.0605,39.43,6.19,39.91291771,39.43808,6.18694,39.92042561,0.05808,0.01694,0.0605,39.38,6.17,39.86042273
19/12/2019 09:00,39.5668,6.6999,40.13004264,0.1368,0.0399,0.1425,39.43,6.66,39.9885046,39.5168,6.6599,40.07407828,0.1368,0.0399,0.1425,39.38,6.62,39.93255314
19/12/2019 09:30,38.27408,6.73744,38.8625565,1.05408,0.30744,1.098,37.22,6.43,37.77132907,38.22408,6.69744,38.80639115,1.05408,0.30744,1.098,37.17,6.39,37.71526216
19/12/2019 10:00,38.3528,6.6329,38.92213548,0.8328,0.2429,0.8675,37.52,6.39,38.06024829,38.3028,6.5929,38.86606255,0.8328,0.2429,0.8675,37.47,6.35,38.00425502
19/12/2019 10:30,37.90184,6.86012,38.51766766,1.61184,0.47012,1.679,36.29,6.39,36.84828626,37.85184,6.82012,38.461355,1.61184,0.47012,1.679,36.24,6.35,36.79212008
19/12/2019 11:00,37.90592,6.77506,38.50662552,1.52592,0.44506,1.5895,36.38,6.33,36.9265934,37.85592,6.73506,38.45037987,1.52592,0.44506,1.5895,36.33,6.29,36.87048955
19/12/2019 11:30,37.1076,6.5718,37.68504389,1.8576,0.5418,1.935,35.25,6.03,35.76203853,37.0576,6.5318,37.62884703,1.8576,0.5418,1.935,35.2,5.99,35.7060233
19/12/2019 12:00,36.8632,6.4526,37.42367648,1.7232,0.5026,1.795,35.14,5.95,35.64017536,36.8232,6.4126,37.37739286,1.7232,0.5026,1.795,35.1,5.91,35.59407394
19/12/2019 12:30,36.54808,6.01694,37.0400556,1.25808,0.36694,1.3105,35.29,5.65,35.73942641,36.49808,5.97694,36.98423523,1.25808,0.36694,1.3105,35.24,5.61,35.6837456
19/12/2019 13:00,37.3132,5.9926,37.79135019,0.7632,0.2226,0.795,36.55,5.77,37.00264045,37.1932,5.4326,37.58786066,0.7632,0.2226,0.795,36.43,5.21,36.80066575
19/12/2019 13:30,37.3472,5.3896,37.73408454,0.5472,0.1596,0.57,36.8,5.23,37.16978477,37.3072,5.3696,37.69164066,0.5472,0.1596,0.57,36.76,5.21,37.1273713
19/12/2019 14:00,38.3108,4.9094,38.62408064,0.3408,0.0994,0.355,37.97,4.81,38.27345033,38.2608,4.8694,38.56941629,0.3408,0.0994,0.355,37.92,4.77,38.21883436
19/12/2019 14:30,36.82544,4.46742,37.09542927,0.26544,0.07742,0.2765,36.56,4.39,36.82262484,36.76544,4.43742,37.03225992,0.26544,0.07742,0.2765,36.5,4.36,36.75948313
19/12/2019 15:00,36.52856,4.99708,36.86877411,0.53856,0.15708,0.561,35.99,4.84,36.31398766,36.46856,4.96708,36.805268,0.53856,0.15708,0.561,35.93,4.81,36.25053103
19/12/2019 15:30,37.17304,5.35672,37.55701468,0.50304,0.14672,0.524,36.67,5.21,37.038264,37.12304,5.31672,37.50183476,0.50304,0.14672,0.524,36.62,5.17,36.98314887
19/12/2019 16:00,38.51568,5.34374,38.88461345,0.11568,0.03374,0.1205,38.4,5.31,38.76539823,38.45568,5.31374,38.82106589,0.11568,0.03374,0.1205,38.34,5.28,38.70186042
19/12/2019 16:30,39.82304,6.76922,40.39426759,0.44304,0.12922,0.4615,39.38,6.64,39.9358736,39.38304,4.31922,39.61918097,0.44304,0.12922,0.4615,38.94,4.19,39.16477627
19/12/2019 17:00,41.02056,9.34308,42.07112414,0.49056,0.14308,0.511,40.53,9.2,41.56105028,39.76056,1.76308,39.79963043,0.49056,0.14308,0.511,39.27,1.62,39.30340062
19/12/2019 17:30,40.80648,8.78064,41.74048932,0.75648,0.22064,0.788,40.05,8.56,40.95456141,39.54648,1.22064,39.56531363,0.75648,0.22064,0.788,38.79,1,38.80288778
19/12/2019 18:00,40.3036,3.6298,40.46672239,0.0336,0.0098,0.035,40.27,3.62,40.43237935,40.1936,3.3898,40.33628918,0.0336,0.0098,0.035,40.16,3.38,40.30198506
19/12/2019 18:30,38.84488,3.15684,38.9729437,0.43488,0.12684,0.453,38.41,3.03,38.52932649,38.78488,3.12684,38.9107189,0.43488,0.12684,0.453,38.35,3,38.46716132
19/12/2019 19:00,37.88528,3.08404,38.01060041,0.18528,0.05404,0.193,37.7,3.03,37.8215666,37.71528,0.62404,37.72044235,0.18528,0.05404,0.193,37.53,0.57,37.53432829
19/12/2019 19:30,36.5548,5.9139,37.03009069,0.1848,0.0539,0.1925,36.37,5.86,36.83906215,35.3348,-2.1161,35.39810687,0.1848,0.0539,0.1925,35.15,-2.17,35.21691923
19/12/2019 20:00,35.94208,5.64644,36.38289982,0.02208,0.00644,0.023,35.92,5.64,36.36008801,34.73208,-2.39356,34.81445836,0.02208,0.00644,0.023,34.71,-2.4,34.79287427
19/12/2019 20:30,34.94888,5.49884,35.37882777,0.33888,0.09884,0.353,34.61,5.4,35.02873249,33.76888,-2.53116,33.86360919,0.33888,0.09884,0.353,33.43,-2.63,33.5332939
19/12/2019 21:00,33.33072,5.24396,33.74071742,0.39072,0.11396,0.407,32.94,5.13,33.33707396,32.17072,-2.74604,32.28770603,0.39072,0.11396,0.407,31.78,-2.86,31.90843149
19/12/2019 21:30,31.59264,2.46952,31.68901121,0.27264,0.07952,0.284,31.32,2.39,31.41105697,31.14264,-2.09048,31.21272389,0.27264,0.07952,0.284,30.87,-2.17,30.94617585
19/12/2019 22:00,29.71224,0.61232,29.71854878,0.04224,0.01232,0.044,29.67,0.6,29.67606611,29.65224,0.59232,29.65815537,0.04224,0.01232,0.044,29.61,0.58,29.61567997
19/12/2019 22:30,27.0296,-1.1697,27.05489742,0.3096,0.0903,0.3225,26.72,-1.26,26.74969159,27.1596,2.8103,27.30460874,0.3096,0.0903,0.3225,26.85,2.72,26.98742114
19/12/2019 23:00,24.98904,-0.83528,25.00299608,0.11904,0.03472,0.124,24.87,-0.87,24.88521248,24.94904,-0.86528,24.96404027,0.11904,0.03472,0.124,24.83,-0.9,24.84630556
19/12/2019 23:30,22.97448,-1.05286,22.99859225,0.26448,0.07714,0.2755,22.71,-1.13,22.73809579,22.94448,-1.08286,22.97001846,0.26448,0.07714,0.2755,22.68,-1.16,22.70964553
20/12/2019 00:00,22.55384,0.93362,22.57315541,0.18384,0.05362,0.1915,22.37,0.88,22.3873022,22.53384,-1.27638,22.56995993,0.18384,0.05362,0.1915,22.35,-1.33,22.38953774
20/12/2019 00:30,22.95832,2.35326,23.07861109,0.38832,0.11326,0.4045,22.57,2.24,22.68088402,22.10832,-4.96674,22.65935391,0.38832,0.11326,0.4045,21.72,-5.08,22.30616058
20/12/2019 01:00,23.88944,2.42692,24.01239855,0.46944,0.13692,0.489,23.42,2.29,23.5316914,23.01944,-4.89308,23.53373854,0.46944,0.13692,0.489,22.55,-5.03,23.10418577
20/12/2019 01:30,24.51296,2.42378,24.63249718,0.25296,0.07378,0.2635,24.26,2.35,24.37355329,23.63296,-4.89622,24.13482481,0.25296,0.07378,0.2635,23.38,-4.97,23.90241201
20/12/2019 02:00,23.94208,0.80394,23.95557376,0.08208,0.02394,0.0855,23.86,0.78,23.87274597,23.68208,-2.51606,23.81536208,0.08208,0.02394,0.0855,23.6,-2.54,23.73629289
20/12/2019 02:30,23.28256,-1.53092,23.33283772,0.20256,0.05908,0.211,23.08,-1.59,23.13470337,23.26256,-1.55092,23.31420277,0.20256,0.05908,0.211,23.06,-1.61,23.11613506
20/12/2019 03:00,23.4816,-1.6137,23.53698295,0.0216,0.0063,0.0225,23.46,-1.62,23.51586698,23.4616,-1.6437,23.51910764,0.0216,0.0063,0.0225,23.44,-1.65,23.49800204
20/12/2019 03:30,23.04344,-1.61608,23.10003986,0.25344,0.07392,0.264,22.79,-1.69,22.85257535,23.02344,-1.64608,23.08220892,0.25344,0.07392,0.264,22.77,-1.72,22.83487026
20/12/2019 04:00,22.40536,-1.59802,22.46227559,0.31536,0.09198,0.3285,22.09,-1.69,22.15455258,22.38536,-1.62802,22.44448243,0.31536,0.09198,0.3285,22.07,-1.72,22.13692165
20/12/2019 04:30,22.74016,-1.27412,22.77582619,0.26016,0.07588,0.271,22.48,-1.35,22.52049955,22.72016,-1.30412,22.75755697,0.26016,0.07588,0.271,22.46,-1.38,22.50235543
20/12/2019 05:00,23.22608,-1.06656,23.25055574,0.04608,0.01344,0.048,23.18,-1.08,23.20514598,23.20608,-1.10656,23.23244765,0.04608,0.01344,0.048,23.16,-1.12,23.18706536
20/12/2019 05:30,24.2892,2.2306,24.39140859,0.1392,0.0406,0.145,24.15,2.19,24.24909483,24.2492,-0.8394,24.26372381,0.1392,0.0406,0.145,24.11,-0.88,24.12605438
20/12/2019 06:00,25.55536,1.64698,25.60837691,0.19536,0.05698,0.2035,25.36,1.59,25.40979536,25.45536,-0.19302,25.45609179,0.19536,0.05698,0.2035,25.26,-0.25,25.2612371
20/12/2019 06:30,29.39832,1.33076,29.42842403,0.20832,0.06076,0.217,29.19,1.27,29.21761455,29.36832,1.29076,29.39667126,0.20832,0.06076,0.217,29.16,1.23,29.18592983
20/12/2019 07:00,32.87136,2.50748,32.96685857,0.23136,0.06748,0.241,32.64,2.44,32.73107392,32.82136,1.37748,32.85025302,0.23136,0.06748,0.241,32.59,1.31,32.616318
20/12/2019 07:30,36.67376,4.14568,36.90733444,0.29376,0.08568,0.306,36.38,4.06,36.60584653,36.46376,3.27568,36.61059782,0.29376,0.08568,0.306,36.17,3.19,36.31039796
20/12/2019 08:00,38.27864,4.19752,38.50809596,0.12864,0.03752,0.134,38.15,4.16,38.37613972,38.19864,4.15752,38.42422505,0.12864,0.03752,0.134,38.07,4.12,38.29228774
20/12/2019 08:30,39.03312,4.96216,39.34726787,0.21312,0.06216,0.222,38.82,4.9,39.12802576,39.12312,5.02216,39.44414544,0.21312,0.06216,0.222,38.91,4.96,39.22486074
20/12/2019 09:00,39.04128,5.42454,39.41633136,0.22128,0.06454,0.2305,38.82,5.36,39.18828907,39.44128,5.71454,39.85311199,0.22128,0.06454,0.2305,39.22,5.65,39.62487729
20/12/2019 09:30,38.37008,5.16044,38.71554184,0.31008,0.09044,0.323,38.06,5.07,38.39620424,38.79008,5.45044,39.17113226,0.31008,0.09044,0.323,38.48,5.36,38.8515122
20/12/2019 10:00,38.13328,4.87054,38.44306444,0.41328,0.12054,0.4305,37.72,4.75,38.01790236,38.11328,4.86054,38.42195937,0.41328,0.12054,0.4305,37.7,4.74,37.99681039
20/12/2019 10:30,38.12864,4.79002,38.42834214,0.30864,0.09002,0.3215,37.82,4.7,38.11092232,38.06864,4.75002,38.36383768,0.30864,0.09002,0.3215,37.76,4.66,38.04646107
20/12/2019 11:00,38.55608,4.95094,38.87265249,0.34608,0.10094,0.3605,38.21,4.85,38.51657565,38.49608,4.91094,38.80805982,0.34608,0.10094,0.3605,38.15,4.81,38.45202986
20/12/2019 11:30,38.33872,5.13546,38.68113753,0.49872,0.14546,0.5195,37.84,4.99,38.16760013,38.27872,5.09546,38.61637111,0.49872,0.14546,0.5195,37.78,4.95,38.10289884
20/12/2019 12:00,38.09504,7.78022,38.8814081,0.75504,0.22022,0.7865,37.34,7.56,38.09762722,37.20504,2.24022,37.27242395,0.75504,0.22022,0.7865,36.45,2.02,36.50592966
20/12/2019 12:30,37.73992,4.75706,38.03854862,0.70992,0.20706,0.7395,37.03,4.55,37.30848965,37.66992,4.71706,37.96410842,0.70992,0.20706,0.7395,36.96,4.51,37.23414696
20/12/2019 13:00,37.54536,4.24448,37.78451625,0.25536,0.07448,0.266,37.29,4.17,37.52243329,37.48536,4.20448,37.7204171,0.25536,0.07448,0.266,37.23,4.13,37.45837423
20/12/2019 13:30,37.3476,3.7943,37.53984468,0.3576,0.1043,0.3725,36.99,3.69,37.17359547,37.2776,3.7543,37.46617448,0.3576,0.1043,0.3725,36.92,3.65,37.09998518
20/12/2019 14:00,37.46168,3.88924,37.66302771,0.27168,0.07924,0.283,37.19,3.81,37.38465193,37.39168,3.84924,37.58928547,0.27168,0.07924,0.283,37.12,3.77,37.31095416
20/12/2019 14:30,36.79944,3.71192,36.98617491,0.10944,0.03192,0.114,36.69,3.68,36.87408982,36.72944,3.67192,36.91252849,0.10944,0.03192,0.114,36.62,3.64,36.80046195
