Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2019 15:00,36.41712,3.55166,36.58990186,0.65712,0.19166,0.6845,35.76,3.36,35.91750548,36.34712,3.52166,36.51732769,0.65712,0.19166,0.6845,35.69,3.33,35.8450136
20/12/2019 15:30,36.94672,2.91696,37.06168877,0.12672,0.03696,0.132,36.82,2.88,36.93246269,36.87672,2.87696,36.98877366,0.12672,0.03696,0.132,36.75,2.84,36.85957271
20/12/2019 16:00,37.6924,2.9632,37.80869704,0.4224,0.1232,0.44,37.27,2.84,37.37804837,37.6124,2.9232,37.72582315,0.4224,0.1232,0.44,37.19,2.8,37.29525573
20/12/2019 16:30,38.93336,3.13848,39.05965409,0.54336,0.15848,0.566,38.39,2.98,38.50548662,38.85336,3.10848,38.9775093,0.54336,0.15848,0.566,38.31,2.95,38.42341213
20/12/2019 17:00,39.1672,2.9671,39.27942513,0.6072,0.1771,0.6325,38.56,2.79,38.66080315,39.0772,2.9371,39.18742293,0.6072,0.1771,0.6325,38.47,2.76,38.56887994
20/12/2019 17:30,39.11152,2.71086,39.2053537,0.55152,0.16086,0.5745,38.56,2.55,38.64422467,39.02152,2.68086,39.11350193,0.55152,0.16086,0.5745,38.47,2.52,38.55244869
20/12/2019 18:00,39.65304,2.24672,39.71663797,0.02304,0.00672,0.024,39.63,2.24,39.69325509,39.57304,2.21672,39.63507717,0.02304,0.00672,0.024,39.55,2.21,39.61169777
20/12/2019 18:30,38.61008,1.77294,38.65076447,0.01008,0.00294,0.0105,38.6,1.77,38.6405603,38.54008,1.74294,38.57947131,0.01008,0.00294,0.0105,38.53,1.74,38.56926885
20/12/2019 19:00,36.87504,1.36522,36.90030353,0.15504,0.04522,0.1615,36.72,1.32,36.74371783,36.80504,1.33522,36.82925171,0.15504,0.04522,0.1615,36.65,1.29,36.67269556
20/12/2019 19:30,35.6136,1.3623,35.63964599,0.6936,0.2023,0.7225,34.92,1.16,34.93926158,35.5436,1.3423,35.56893687,0.6936,0.2023,0.7225,34.85,1.14,34.86864064
20/12/2019 20:00,34.65344,-2.64608,34.75431834,0.01344,0.00392,0.014,34.64,-2.65,34.74121616,34.59344,0.94392,34.60631555,0.01344,0.00392,0.014,34.58,0.94,34.59277381
20/12/2019 20:30,33.58488,0.59934,33.59022734,0.61488,0.17934,0.6405,32.97,0.42,32.97267505,33.52488,0.51934,33.52890235,0.61488,0.17934,0.6405,32.91,0.34,32.91175626
20/12/2019 21:00,32.51544,0.24492,32.51636241,0.32544,0.09492,0.339,32.19,0.15,32.19034949,32.46544,0.02492,32.46544956,0.32544,0.09492,0.339,32.14,-0.07,32.14007623
20/12/2019 21:30,31.47264,-0.45548,31.47593574,0.39264,0.11452,0.409,31.08,-0.57,31.08522639,31.42264,-0.29548,31.42402923,0.39264,0.11452,0.409,31.03,-0.41,31.03270855
20/12/2019 22:00,29.81624,2.31932,29.90631059,0.30624,0.08932,0.319,29.51,2.23,29.59413793,29.77624,-1.01068,29.79338757,0.30624,0.08932,0.319,29.47,-1.1,29.49052221
20/12/2019 22:30,27.98488,-1.21816,28.01138023,0.31488,0.09184,0.328,27.67,-1.31,27.70099276,27.92488,-1.24816,27.95276062,0.31488,0.09184,0.328,27.61,-1.34,27.64249808
20/12/2019 23:00,26.03464,-1.45698,26.07537671,0.28464,0.08302,0.2965,25.75,-1.54,25.79600938,26.00464,-1.48698,26.04711905,0.28464,0.08302,0.2965,25.72,-1.57,25.76787341
20/12/2019 23:30,24.88784,0.26062,24.88920454,0.20784,0.06062,0.2165,24.68,0.2,24.68081036,24.78784,-2.01938,24.86995994,0.20784,0.06062,0.2165,24.58,-2.08,24.66784952
21/12/2019 00:00,23.1324,-2.1068,23.22814104,0.1824,0.0532,0.19,22.95,-2.16,23.05142295,23.1024,-2.1368,23.2010086,0.1824,0.0532,0.19,22.92,-2.19,23.02438924
21/12/2019 00:30,23.93768,-1.74776,24.00139973,1.20768,0.35224,1.258,22.73,-2.1,22.82680223,23.91768,-1.78776,23.98440123,1.20768,0.35224,1.258,22.71,-2.14,22.81060499
21/12/2019 01:00,25.15968,-1.59926,25.21045676,1.09968,0.32074,1.1455,24.06,-1.92,24.1364869,25.11968,-1.62926,25.17246137,1.09968,0.32074,1.1455,24.02,-1.95,24.0990228
21/12/2019 01:30,25.58464,-1.52198,25.62986982,1.12464,0.32802,1.1715,24.46,-1.85,24.52986139,25.55464,-1.55198,25.60172392,1.12464,0.32802,1.1715,24.43,-1.88,24.50223051
21/12/2019 02:00,24.71144,-1.58708,24.76235227,1.14144,0.33292,1.189,23.57,-1.92,23.6480718,24.69144,-1.61708,24.74433586,1.14144,0.33292,1.189,23.55,-1.95,23.63059458
21/12/2019 02:30,24.662,-1.644,24.71673482,1.152,0.336,1.2,23.51,-1.98,23.59322996,24.632,-1.674,24.68881731,1.152,0.336,1.2,23.48,-2.01,23.56587575
21/12/2019 03:00,24.35664,-1.69098,24.41526829,1.19664,0.34902,1.2465,23.16,-2.04,23.24967097,24.32664,-1.73098,24.38814682,1.19664,0.34902,1.2465,23.13,-2.08,23.22333525
21/12/2019 03:30,23.84248,-1.72636,23.90489848,1.45248,0.42364,1.513,22.39,-2.15,22.49299002,23.82248,-1.76636,23.88787519,1.45248,0.42364,1.513,22.37,-2.19,22.47694374
21/12/2019 04:00,23.12872,-1.78204,23.19727043,1.39872,0.40796,1.457,21.73,-2.19,21.84007784,23.10872,-1.81204,23.1796555,1.39872,0.40796,1.457,21.71,-2.22,21.82321012
21/12/2019 04:30,22.74928,-1.91646,22.82986114,1.34928,0.39354,1.4055,21.4,-2.31,21.52431416,22.72928,-1.94646,22.81247194,1.34928,0.39354,1.4055,21.38,-2.34,21.50767305
21/12/2019 05:00,22.642,-1.734,22.70830068,1.392,0.406,1.45,21.25,-2.14,21.35748347,22.612,-1.774,22.68148187,1.392,0.406,1.45,21.22,-2.18,21.33168535
21/12/2019 05:30,23.4328,-1.3396,23.47105971,1.6128,0.4704,1.68,21.82,-1.81,21.89494234,23.4028,-1.3796,23.44342859,1.6128,0.4704,1.68,21.79,-1.85,21.86839272
21/12/2019 06:00,23.7388,-1.2616,23.77230027,1.7088,0.4984,1.78,22.03,-1.76,22.10019231,23.7088,-1.3016,23.74450168,1.7088,0.4984,1.78,22,-1.8,22.07351354
21/12/2019 06:30,25.49272,1.48996,25.53622435,1.54272,0.44996,1.607,23.95,1.04,23.97256974,25.41272,-1.16004,25.43918298,1.54272,0.44996,1.607,23.87,-1.61,23.92423458
21/12/2019 07:00,26.9036,-0.3602,26.90601117,2.1936,0.6398,2.285,24.71,-1,24.73022644,26.8736,-0.4002,26.87657971,2.1936,0.6398,2.285,24.68,-1.04,24.70190276
21/12/2019 07:30,29.16624,3.37932,29.36135827,2.22624,0.64932,2.319,26.94,2.73,27.07797075,28.93624,-1.13068,28.95832216,2.22624,0.64932,2.319,26.71,-1.78,26.76924541
21/12/2019 08:00,30.14552,0.58536,30.15120267,2.31552,0.67536,2.412,27.83,-0.09,27.83014553,30.11552,0.67536,30.12309174,2.31552,0.67536,2.412,27.8,0,27.8
21/12/2019 08:30,31.80336,1.44098,31.83598798,2.16336,0.63098,2.2535,29.64,0.81,29.65106575,31.75336,-2.11902,31.8239865,2.16336,0.63098,2.2535,29.59,-2.75,29.71751335
21/12/2019 09:00,32.9824,1.7832,33.03056936,2.3424,0.6832,2.44,30.64,1.1,30.65973907,32.9024,-1.7768,32.95034057,2.3424,0.6832,2.44,30.56,-2.46,30.6588519
21/12/2019 09:30,33.91688,1.99034,33.97522924,2.84688,0.83034,2.9655,31.07,1.16,31.09164679,33.85688,1.97034,33.91416464,2.84688,0.83034,2.9655,31.01,1.14,31.03094746
21/12/2019 10:00,33.8892,2.5081,33.98188403,4.2792,1.2481,4.4575,29.61,1.26,29.63679639,33.8492,2.4681,33.93906095,4.2792,1.2481,4.4575,29.57,1.22,29.5951567
21/12/2019 10:30,33.8612,2.9841,33.99243619,5.9112,1.7241,6.1575,27.95,1.26,27.9783863,33.8212,2.9441,33.94909858,5.9112,1.7241,6.1575,27.91,1.22,27.93665155
21/12/2019 11:00,34.24552,3.21036,34.39566908,6.51552,1.90036,6.787,27.73,1.31,27.76092578,34.21552,3.18036,34.36301062,6.51552,1.90036,6.787,27.7,1.28,27.72955824
21/12/2019 11:30,34.3496,3.1153,34.49058008,6.1896,1.8053,6.4475,28.16,1.31,28.19045406,34.3096,3.0853,34.4480439,6.1896,1.8053,6.4475,28.12,1.28,28.14911722
21/12/2019 12:00,33.94136,2.72498,34.05057172,5.09136,1.48498,5.3035,28.85,1.24,28.87663588,33.90136,2.69498,34.00830968,5.09136,1.48498,5.3035,28.81,1.21,28.83539838
21/12/2019 12:30,32.7564,2.8927,32.88387833,5.6664,1.6527,5.9025,27.09,1.24,27.11836463,32.7164,2.8627,32.84140497,5.6664,1.6527,5.9025,27.05,1.21,27.07704932
21/12/2019 13:00,30.41584,2.31462,30.50378319,5.29584,1.54462,5.5165,25.12,0.77,25.13179858,30.38584,2.28462,30.47160582,5.29584,1.54462,5.5165,25.09,0.74,25.10091034
21/12/2019 13:30,30.45944,2.67442,30.57662518,6.52944,1.90442,6.8015,23.93,0.77,23.94238501,30.43944,2.64442,30.5540908,6.52944,1.90442,6.8015,23.91,0.74,23.92144853
21/12/2019 14:00,30.42112,1.86866,30.4784585,4.04112,1.17866,4.2095,26.38,0.69,26.38902234,30.39112,1.83866,30.44668858,4.04112,1.17866,4.2095,26.35,0.66,26.35826436
21/12/2019 14:30,29.71792,1.23356,29.74351088,3.33792,0.97356,3.477,26.38,0.26,26.38128124,29.68792,1.23356,29.71353672,3.33792,0.97356,3.477,26.35,0.26,26.3512827
21/12/2019 15:00,29.35008,1.08544,29.3701443,2.59008,0.75544,2.698,26.76,0.33,26.76203468,29.31008,0.89544,29.32375492,2.59008,0.75544,2.698,26.72,0.14,26.72036676
21/12/2019 15:30,29.00464,0.40552,29.00747469,1.66464,0.48552,1.734,27.34,-0.08,27.34011704,28.96464,0.26552,28.96585699,1.66464,0.48552,1.734,27.3,-0.22,27.30088643
21/12/2019 16:00,29.65104,0.46072,29.65461913,1.27104,0.37072,1.324,28.38,0.09,28.38014271,29.61104,0.37072,29.61336055,1.27104,0.37072,1.324,28.34,0,28.34
21/12/2019 16:30,31.6568,0.9674,31.67157794,1.1568,0.3374,1.205,30.5,0.63,30.50650586,31.6168,0.8674,31.62869623,1.1568,0.3374,1.205,30.46,0.53,30.46461062
21/12/2019 17:00,32.71288,1.08584,32.73089621,1.32288,0.38584,1.378,31.39,0.7,31.39780406,32.65288,1.03584,32.66930573,1.32288,0.38584,1.378,31.33,0.65,31.33674201
21/12/2019 17:30,33.59368,1.18524,33.6145821,1.66368,0.48524,1.733,31.93,0.7,31.93767211,33.54368,1.09524,33.56155566,1.66368,0.48524,1.733,31.88,0.61,31.88583541
21/12/2019 18:00,33.01312,0.94216,33.0265614,1.17312,0.34216,1.222,31.84,0.6,31.84565276,32.97312,0.86216,32.98438968,1.17312,0.34216,1.222,31.8,0.52,31.80425129
21/12/2019 18:30,32.4424,0.9332,32.45581889,1.1424,0.3332,1.19,31.3,0.6,31.30575027,32.4024,0.7632,32.41138689,1.1424,0.3332,1.19,31.26,0.43,31.26295731
21/12/2019 19:00,31.738,0.209,31.73868814,1.128,0.329,1.175,30.61,-0.12,30.61023522,31.698,0.189,31.69856345,1.128,0.329,1.175,30.57,-0.14,30.57032057
21/12/2019 19:30,30.60952,0.23236,30.61040192,1.85952,0.54236,1.937,28.75,-0.31,28.75167126,30.57952,0.23236,30.58040279,1.85952,0.54236,1.937,28.72,-0.31,28.721673
21/12/2019 20:00,30.07712,-0.36084,30.07928445,1.43712,0.41916,1.497,28.64,-0.78,28.65061954,30.03712,-0.39084,30.03966268,1.43712,0.41916,1.497,28.6,-0.81,28.61146798
21/12/2019 20:30,29.68232,-0.43474,29.68550352,1.49232,0.43526,1.5545,28.19,-0.87,28.20342178,29.64232,-0.46474,29.64596293,1.49232,0.43526,1.5545,28.15,-0.9,28.16438354
21/12/2019 21:00,28.47816,2.31238,28.5718865,1.20816,0.35238,1.2585,27.27,1.96,27.34034565,28.36816,-1.12762,28.39056232,1.20816,0.35238,1.2585,27.16,-1.48,27.20029412
21/12/2019 21:30,27.17672,-0.85804,27.19026191,1.44672,0.42196,1.507,25.73,-1.28,25.76181865,27.15672,-0.89804,27.17156449,1.44672,0.42196,1.507,25.71,-1.32,25.74386335
21/12/2019 22:00,26.13256,-0.99092,26.15134059,1.64256,0.47908,1.711,24.49,-1.47,24.53407834,26.12256,-1.02092,26.14250215,1.64256,0.47908,1.711,24.48,-1.5,24.52591283
21/12/2019 22:30,25.23416,1.29788,25.26751518,1.60416,0.46788,1.671,23.63,0.83,23.64457232,25.14416,-1.45212,25.18605635,1.60416,0.46788,1.671,23.54,-1.92,23.61817097
21/12/2019 23:00,23.34408,0.74494,23.35596298,1.59408,0.46494,1.6605,21.75,0.28,21.75180222,23.26408,-1.86506,23.33872034,1.59408,0.46494,1.6605,21.67,-2.33,21.79490307
21/12/2019 23:30,22.11128,-1.64296,22.17223536,1.60128,0.46704,1.668,20.51,-2.11,20.6182492,22.09128,-1.68296,22.15529297,1.60128,0.46704,1.668,20.49,-2.15,20.60249014
22/12/2019 00:00,21.16464,-1.56698,21.22256847,1.72464,0.50302,1.7965,19.44,-2.07,19.5498977,21.16464,-1.64698,21.22862524,1.72464,0.50302,1.7965,19.44,-2.15,19.55853011
22/12/2019 00:30,21.33136,-1.80752,21.40780344,1.31136,0.38248,1.366,20.02,-2.19,20.13942651,21.32136,-1.84752,21.40125516,1.31136,0.38248,1.366,20.01,-2.23,20.13387692
22/12/2019 01:00,21.91336,-1.67152,21.97701812,1.50336,0.43848,1.566,20.41,-2.11,20.51877677,21.90336,-1.71152,21.97012699,1.50336,0.43848,1.566,20.4,-2.15,20.51298369
22/12/2019 01:30,21.8644,-1.8058,21.93884457,1.2144,0.3542,1.265,20.65,-2.16,20.7626612,21.8544,-1.8458,21.93220867,1.2144,0.3542,1.265,20.64,-2.2,20.75691692
22/12/2019 02:00,21.62088,-1.79516,21.69527717,1.25088,0.36484,1.303,20.37,-2.16,20.48420123,21.58088,-1.83516,21.65876713,1.25088,0.36484,1.303,20.33,-2.2,20.44868944
22/12/2019 02:30,21.21744,-1.88658,21.3011489,0.93744,0.27342,0.9765,20.28,-2.16,20.3947052,21.19744,-0.58658,21.20555443,0.93744,0.27342,0.9765,20.26,-0.86,20.2782445
22/12/2019 03:00,20.34488,-3.02066,20.56790045,0.85488,0.24934,0.8905,19.49,-3.27,19.76241382,20.50488,-0.81066,20.52089846,0.85488,0.24934,0.8905,19.65,-1.06,19.67856956
22/12/2019 03:30,20.46504,-1.98728,20.5613021,1.17504,0.34272,1.224,19.29,-2.33,19.43020844,20.45504,-2.02728,20.55525543,1.17504,0.34272,1.224,19.28,-2.37,19.42512033
22/12/2019 04:00,19.91848,-2.09836,20.02870341,1.06848,0.31164,1.113,18.85,-2.41,19.00343653,19.89848,-2.13836,20.01304799,1.06848,0.31164,1.113,18.83,-2.45,18.9887177
22/12/2019 04:30,19.796,-2.0895,19.90596961,0.996,0.2905,1.0375,18.8,-2.38,18.95005013,19.776,-2.1295,19.89032293,0.996,0.2905,1.0375,18.78,-2.42,18.93527924
22/12/2019 05:00,19.19976,-2.05632,19.30956333,1.10976,0.32368,1.156,18.09,-2.38,18.24588995,19.17976,-2.09632,19.29398225,1.10976,0.32368,1.156,18.07,-2.42,18.23132743
22/12/2019 05:30,19.25056,0.00308,19.25056025,1.69056,0.49308,1.761,17.56,-0.49,17.56683523,19.20056,-1.92692,19.29700819,1.69056,0.49308,1.761,17.51,-2.42,17.67643912
22/12/2019 06:00,20.24056,0.00058,20.24056001,1.75056,0.51058,1.8235,18.49,-0.51,18.49703219,20.14056,-2.07942,20.24762072,1.75056,0.51058,1.8235,18.39,-2.59,18.5714889
22/12/2019 06:30,21.44696,-1.43922,21.49519592,1.71696,0.50078,1.7885,19.73,-1.94,19.82514817,21.43696,-1.47922,21.48793489,1.71696,0.50078,1.7885,19.72,-1.98,19.81915235
22/12/2019 07:00,22.07592,-1.29744,22.11401353,1.82592,0.53256,1.902,20.25,-1.83,20.33252075,22.06592,-1.33744,22.10641471,1.82592,0.53256,1.902,20.24,-1.87,20.3262023
22/12/2019 07:30,23.49704,-0.90128,23.51431892,2.08704,0.60872,2.174,21.41,-1.51,21.46318243,23.48704,-0.94128,23.50589407,2.08704,0.60872,2.174,21.4,-1.55,21.45605975
22/12/2019 08:00,24.4308,1.9119,24.50549633,1.2408,0.3619,1.2925,23.19,1.55,23.24174262,24.3808,-1.1881,24.40973147,1.2408,0.3619,1.2925,23.14,-1.55,23.19185417
22/12/2019 08:30,26.18512,2.36816,26.29198911,1.36512,0.39816,1.422,24.82,1.97,24.89805816,26.06512,-1.08184,26.08756137,1.36512,0.39816,1.422,24.7,-1.48,24.74430035
22/12/2019 09:00,26.74976,-0.48382,26.75413504,1.76976,0.51618,1.8435,24.98,-1,25.000008,26.72976,-0.51382,26.73469807,1.76976,0.51618,1.8435,24.96,-1.03,24.98124296
22/12/2019 09:30,27.84136,2.27248,27.93394874,2.99136,0.87248,3.116,24.85,1.4,24.88940538,27.79136,0.35248,27.79359518,2.99136,0.87248,3.116,24.8,-0.52,24.80545101
22/12/2019 10:00,29.5012,1.1441,29.52337661,3.2712,0.9541,3.4075,26.23,0.19,26.23068813,29.4712,0.9741,29.48729388,3.2712,0.9541,3.4075,26.2,0.02,26.20000763
22/12/2019 10:30,29.48656,2.36358,29.5811381,5.80656,1.69358,6.0485,23.68,0.67,23.68947657,29.46656,1.97358,29.53257822,5.80656,1.69358,6.0485,23.66,0.28,23.66165675
22/12/2019 11:00,29.4872,2.8246,29.6221763,7.3872,2.1546,7.695,22.1,0.67,22.11015378,29.4672,2.8246,29.6022675,7.3872,2.1546,7.695,22.08,0.67,22.09016297
22/12/2019 11:30,29.6344,2.3792,29.72975372,6.1344,1.7892,6.39,23.5,0.59,23.50740522,29.6044,2.3292,29.69588645,6.1344,1.7892,6.39,23.47,0.54,23.47621136
22/12/2019 12:00,29.80592,3.02006,29.95853183,8.12592,2.37006,8.4645,21.68,0.65,21.68974181,29.77592,3.00006,29.92667325,8.12592,2.37006,8.4645,21.65,0.63,21.65916434
22/12/2019 12:30,29.95424,3.44832,30.15207132,9.59424,2.79832,9.994,20.36,0.65,20.37037309,29.92424,3.42832,30.11998535,9.59424,2.79832,9.994,20.33,0.63,20.33975909
22/12/2019 13:00,29.5832,2.5651,29.6941991,6.7032,1.9551,6.9825,22.88,0.61,22.88813011,29.5532,2.5351,29.66173229,6.7032,1.9551,6.9825,22.85,0.58,22.85735987
22/12/2019 13:30,29.91336,2.83348,30.04725803,7.62336,2.22348,7.941,22.29,0.61,22.29834523,29.89336,2.74348,30.01898823,7.62336,2.22348,7.941,22.27,0.52,22.27607012
22/12/2019 14:00,29.53616,1.47388,29.57291108,4.43616,1.29388,4.621,25.1,0.18,25.10064541,29.50616,1.48388,29.54344898,4.43616,1.29388,4.621,25.07,0.19,25.07071997
22/12/2019 14:30,29.33704,1.01622,29.35463539,3.34704,0.97622,3.4865,25.99,0.04,25.99003078,29.29704,0.97622,29.31330002,3.34704,0.97622,3.4865,25.95,0,25.95
22/12/2019 15:00,29.06568,0.19624,29.06634246,2.93568,0.85624,3.058,26.13,-0.66,26.13833392,29.04568,0.16624,29.04615572,2.93568,0.85624,3.058,26.11,-0.69,26.11911561
22/12/2019 15:30,29.1848,-0.2936,29.18627678,1.8048,0.5264,1.88,27.38,-0.82,27.39227628,29.1448,-0.3236,29.14659644,1.8048,0.5264,1.88,27.34,-0.85,27.35321005
22/12/2019 16:00,29.85128,-0.40546,29.85403349,1.42128,0.41454,1.4805,28.43,-0.82,28.44182308,29.80128,-0.43546,29.80446133,1.42128,0.41454,1.4805,28.38,-0.85,28.39272618
22/12/2019 16:30,32.14072,0.46896,32.14414108,1.71072,0.49896,1.782,30.43,-0.03,30.43001479,32.09072,0.34896,32.09261727,1.71072,0.49896,1.782,30.38,-0.15,30.38037031
22/12/2019 17:00,33.06888,0.96884,33.08306932,1.53888,0.44884,1.603,31.53,0.52,31.53428769,33.01888,0.84884,33.02978907,1.53888,0.44884,1.603,31.48,0.4,31.48254119
22/12/2019 17:30,33.86864,1.09252,33.88625644,1.44864,0.42252,1.509,32.42,0.67,32.42692246,33.82864,0.95252,33.84204749,1.44864,0.42252,1.509,32.38,0.53,32.38433726
22/12/2019 18:00,33.62352,0.97936,33.63778,1.64352,0.47936,1.712,31.98,0.5,31.98390845,33.58352,0.82936,33.59375915,1.64352,0.47936,1.712,31.94,0.35,31.9419176
22/12/2019 18:30,33.1008,0.4944,33.10449202,1.6608,0.4844,1.73,31.44,0.01,31.44000159,33.0708,0.4844,33.0743474,1.6608,0.4844,1.73,31.41,0,31.41
22/12/2019 19:00,32.2128,-0.1046,32.21296983,1.4928,0.4354,1.555,30.72,-0.54,30.72474573,32.1528,0.0954,32.15294153,1.4928,0.4354,1.555,30.66,-0.34,30.66188513
22/12/2019 19:30,31.76192,0.37806,31.76416993,2.46192,0.71806,2.5645,29.3,-0.34,29.30197263,31.72192,0.41806,31.72467467,2.46192,0.71806,2.5645,29.26,-0.3,29.2615379
22/12/2019 20:00,31.16088,-0.12766,31.1611415,2.03088,0.59234,2.1155,29.13,-0.72,29.13889668,31.12088,-0.15766,31.12127935,2.03088,0.59234,2.1155,29.09,-0.75,29.09966666
22/12/2019 20:30,30.8528,3.2179,31.02015713,1.9128,0.5579,1.9925,28.94,2.66,29.06198892,30.8128,-0.2721,30.8140014,1.9128,0.5579,1.9925,28.9,-0.83,28.91191623
22/12/2019 21:00,29.35528,-0.71596,29.36400965,1.38528,0.40404,1.443,27.97,-1.12,27.99241504,29.32528,-0.75596,29.33502212,1.38528,0.40404,1.443,27.94,-1.16,27.9640698
22/12/2019 21:30,28.22296,-0.71872,28.2321099,1.75296,0.51128,1.826,26.47,-1.23,26.49856223,28.20296,-0.75872,28.21316375,1.75296,0.51128,1.826,26.45,-1.27,26.48047205
22/12/2019 22:00,27.07688,-1.00966,27.09569788,1.40688,0.41034,1.4655,25.67,-1.42,25.70924542,27.05688,-1.04966,27.0772329,1.40688,0.41034,1.4655,25.65,-1.46,25.69151806
22/12/2019 22:30,25.03648,0.86564,25.05144035,1.83648,0.53564,1.913,23.2,0.33,23.20234686,25.00648,-1.29436,25.03995627,1.83648,0.53564,1.913,23.17,-1.83,23.24215567
22/12/2019 23:00,23.2936,-1.7727,23.36095602,1.2936,0.3773,1.3475,22,-2.15,22.10480717,23.2836,-1.8027,23.35328149,1.2936,0.3773,1.3475,21.99,-2.18,22.09779401
22/12/2019 23:30,22.61024,-1.57868,22.66528587,2.37024,0.69132,2.469,20.24,-2.27,20.36689716,22.60024,-1.56868,22.65461553,2.37024,0.69132,2.469,20.23,-2.26,20.35584683
23/12/2019 00:00,21.64024,-1.47868,21.69070035,2.85024,0.83132,2.969,18.79,-2.31,18.93146059,21.63024,-1.51868,21.68348845,2.85024,0.83132,2.969,18.78,-2.35,18.92646031
23/12/2019 00:30,21.71216,-1.56562,21.76853366,2.55216,0.74438,2.6585,19.16,-2.31,19.29874866,21.69216,-1.60562,21.75150158,2.55216,0.74438,2.6585,19.14,-2.35,19.2837263
23/12/2019 01:00,22.21952,-1.67014,22.2822,1.91952,0.55986,1.9995,20.3,-2.23,20.42211791,22.19952,-1.71014,22.26529288,1.91952,0.55986,1.9995,20.28,-2.27,20.40664843
23/12/2019 01:30,22.73336,-1.69652,22.79657512,1.62336,0.47348,1.691,21.11,-2.17,21.22123936,22.72336,-1.72652,22.78885607,1.62336,0.47348,1.691,21.1,-2.2,21.21438191
23/12/2019 02:00,22.19448,-1.48036,22.24379482,2.36448,0.68964,2.463,19.83,-2.17,19.94837838,22.18448,-1.51036,22.2358346,2.36448,0.68964,2.463,19.82,-2.2,19.9417251
23/12/2019 02:30,22.77048,-0.06236,22.77056539,2.46048,0.71764,2.563,20.31,-0.78,20.32497232,22.69048,-1.86236,22.76677991,2.46048,0.71764,2.563,20.23,-2.58,20.39385447
23/12/2019 03:00,21.66712,-0.11084,21.6674035,2.63712,0.76916,2.747,19.03,-0.88,19.05033596,21.61712,-1.73084,21.68630176,2.63712,0.76916,2.747,18.98,-2.5,19.14393899
23/12/2019 03:30,21.38376,-1.57932,21.44200185,2.57376,0.75068,2.681,18.81,-2.33,18.95375952,21.37376,-1.61932,21.43501373,2.57376,0.75068,2.681,18.8,-2.37,18.9487968
23/12/2019 04:00,21.56912,-1.62734,21.6304224,2.40912,0.70266,2.5095,19.16,-2.33,19.30115282,21.55912,-1.66734,21.62349828,2.40912,0.70266,2.5095,19.15,-2.37,19.29609805
23/12/2019 04:30,21.33232,-1.24724,21.36875018,2.99232,0.87276,3.117,18.34,-2.12,18.46212339,21.33232,-1.27724,21.37052219,2.99232,0.87276,3.117,18.34,-2.15,18.46559233
23/12/2019 05:00,21.42608,-1.31906,21.46664444,2.74608,0.80094,2.8605,18.68,-2.12,18.79991489,21.41608,-1.34906,21.4585285,2.74608,0.80094,2.8605,18.67,-2.15,18.79338713
23/12/2019 05:30,22.21408,-1.00506,22.23680498,2.79408,0.81494,2.9105,19.42,-1.82,19.50509677,22.19408,-1.04506,22.21867092,2.79408,0.81494,2.9105,19.4,-1.86,19.48896098
23/12/2019 06:00,23.36584,-0.70038,23.37633442,2.77584,0.80962,2.8915,20.59,-1.51,20.64529486,23.34584,1.54962,23.39721281,2.77584,0.80962,2.8915,20.57,0.74,20.58330634
23/12/2019 06:30,25.70744,0.66592,25.71606348,2.31744,0.67592,2.414,23.39,-0.01,23.39000214,25.66744,0.09592,25.66761923,2.31744,0.67592,2.414,23.35,-0.58,23.35720232
23/12/2019 07:00,28.03664,0.72902,28.04611653,2.39664,0.69902,2.4965,25.64,0.03,25.64001755,28.00664,0.71902,28.01586825,2.39664,0.69902,2.4965,25.61,0.02,25.61000781
23/12/2019 07:30,30.89008,2.32544,30.97748721,2.83008,0.82544,2.948,28.06,1.5,28.10006406,30.69008,-1.37456,30.72084676,2.83008,0.82544,2.948,27.86,-2.2,27.94672789
23/12/2019 08:00,31.47304,4.19422,31.75127916,2.72304,0.79422,2.8365,28.75,3.4,28.95034542,30.92304,-0.51578,30.92734117,2.72304,0.79422,2.8365,28.2,-1.31,28.23041091
23/12/2019 08:30,32.66712,2.59416,32.76996178,2.75712,0.80416,2.872,29.91,1.79,29.96351448,32.60712,2.55416,32.70700243,2.75712,0.80416,2.872,29.85,1.75,29.90125415
23/12/2019 09:00,33.4128,2.6954,33.52134223,2.9328,0.8554,3.055,30.48,1.84,30.53548755,33.3628,2.6554,33.46830699,2.9328,0.8554,3.055,30.43,1.8,30.48319045
23/12/2019 09:30,33.50976,3.16118,33.65853642,4.52976,1.32118,4.7185,28.98,1.84,29.03835395,33.45976,3.12118,33.60501903,4.52976,1.32118,4.7185,28.93,1.8,28.98594314
23/12/2019 10:00,33.31368,3.51274,33.49836738,5.56368,1.62274,5.7955,27.75,1.89,27.8142877,33.27368,3.47274,33.45441232,5.56368,1.62274,5.7955,27.71,1.85,27.77168702
23/12/2019 10:30,33.94456,4.68758,34.26669753,8.73456,2.54758,9.0985,25.21,2.14,25.300666,33.90456,4.64758,34.22161873,8.73456,2.54758,9.0985,25.17,2.1,25.25745237
23/12/2019 11:00,33.7224,4.5107,34.02273764,8.6424,2.5207,9.0025,25.08,1.99,25.15882549,33.6824,4.4707,33.97780494,8.6424,2.5207,9.0025,25.04,1.95,25.11581374
23/12/2019 11:30,33.58328,4.69804,33.91029748,8.87328,2.58804,9.243,24.71,2.11,24.79992339,33.54328,4.65804,33.86515864,8.87328,2.58804,9.243,24.67,2.07,24.75669202
23/12/2019 12:00,33.2412,4.9691,33.61055388,10.3512,3.0191,10.7825,22.89,1.95,22.97291013,33.2212,4.9291,33.58487988,10.3512,3.0191,10.7825,22.87,1.91,22.94961873
23/12/2019 12:30,33.64856,5.20208,34.04830725,10.97856,3.20208,11.436,22.67,2,22.75805132,33.62856,5.16208,34.0224502,10.97856,3.20208,11.436,22.65,1.96,22.73464537
23/12/2019 13:00,33.33408,4.19244,33.59668797,8.13408,2.37244,8.473,25.2,1.82,25.26563674,33.29408,4.15244,33.55202708,8.13408,2.37244,8.473,25.16,1.78,25.22288643
23/12/2019 13:30,33.70296,3.59628,33.89428776,6.91296,2.01628,7.201,26.79,1.58,26.83655157,33.67296,3.56628,33.8612845,6.91296,2.01628,7.201,26.76,1.55,26.80485217
23/12/2019 14:00,33.46312,2.76216,33.57692553,4.77312,1.39216,4.972,28.69,1.37,28.72269138,33.42312,2.73216,33.53460375,4.77312,1.39216,4.972,28.65,1.34,28.6813197
23/12/2019 14:30,32.79224,3.23982,32.95189582,6.82224,1.98982,7.1065,25.97,1.25,26.00006538,32.75224,3.19982,32.90817639,6.82224,1.98982,7.1065,25.93,1.21,25.95821643
23/12/2019 15:00,32.52344,2.77642,32.64173184,5.47344,1.59642,5.7015,27.05,1.18,27.07572529,32.48344,2.73642,32.59849488,5.47344,1.59642,5.7015,27.01,1.14,27.03404705
23/12/2019 15:30,32.1544,1.9192,32.21162473,3.2544,0.9492,3.39,28.9,0.97,28.91627396,32.1044,1.8892,32.15993744,3.2544,0.9492,3.39,28.85,0.94,28.86530963
23/12/2019 16:00,33.06424,2.27082,33.14212712,4.01424,1.17082,4.1815,29.05,1.1,29.0708187,33.02424,2.23082,33.09950129,4.01424,1.17082,4.1815,29.01,1.06,29.02935928
23/12/2019 16:30,34.50152,2.08836,34.56466591,2.53152,0.73836,2.637,31.97,1.35,31.99849059,34.47152,2.04836,34.532325,2.53152,0.73836,2.637,31.94,1.31,31.96685315
23/12/2019 17:00,35.18984,1.61162,35.22672506,1.95984,0.57162,2.0415,33.23,1.04,33.24627047,35.13984,1.58162,35.1754158,1.95984,0.57162,2.0415,33.18,1.01,33.19536865
23/12/2019 17:30,35.91112,1.64616,35.94883006,1.94112,0.56616,2.022,33.97,1.08,33.98716375,35.86112,1.61616,35.89751942,1.94112,0.56616,2.022,33.92,1.05,33.93624758
23/12/2019 18:00,35.89048,1.63764,35.92782236,2.22048,0.64764,2.313,33.67,0.99,33.68455136,35.83048,1.61764,35.86697724,2.22048,0.64764,2.313,33.61,0.97,33.62399441
23/12/2019 18:30,35.3576,1.5493,35.39152735,1.9176,0.5593,1.9975,33.44,0.99,33.4546514,35.2976,1.5293,35.33071361,1.9176,0.5593,1.9975,33.38,0.97,33.39409079
23/12/2019 19:00,34.64944,1.37192,34.67658946,2.02944,0.59192,2.114,32.62,0.78,32.62932423,34.58944,1.35192,34.61584965,2.02944,0.59192,2.114,32.56,0.76,32.56886857
23/12/2019 19:30,34.31944,1.22442,34.34127497,1.96944,0.57442,2.0515,32.35,0.65,32.35652948,34.27944,1.14442,34.29853793,1.96944,0.57442,2.0515,32.31,0.57,32.31502746
23/12/2019 20:00,33.05624,0.70182,33.06368936,1.68624,0.49182,1.7565,31.37,0.21,31.37070289,32.99624,0.52182,33.00036591,1.68624,0.49182,1.7565,31.31,0.03,31.31001437
23/12/2019 20:30,32.30704,0.21872,32.30778036,1.60704,0.46872,1.674,30.7,-0.25,30.7010179,32.25704,0.19872,32.2576521,1.60704,0.46872,1.674,30.65,-0.27,30.65118921
23/12/2019 21:00,31.72176,-0.14532,31.72209286,1.90176,0.55468,1.981,29.82,-0.7,29.82821483,31.67176,-0.17532,31.67224524,1.90176,0.55468,1.981,29.77,-0.73,29.77894894
23/12/2019 21:30,29.8856,-0.2517,29.8866599,2.0856,0.6083,2.1725,27.8,-0.86,27.81329898,29.8356,-0.2817,29.83692984,2.0856,0.6083,2.1725,27.75,-0.89,27.7642684
23/12/2019 22:00,28.61992,2.37206,28.71805163,2.02992,0.59206,2.1145,26.59,1.78,26.64951219,27.89992,-3.54794,28.12460514,2.02992,0.59206,2.1145,25.87,-4.14,26.19916983
23/12/2019 22:30,26.6836,1.3148,26.7159729,1.3536,0.3948,1.41,25.33,0.92,25.34670196,26.3336,-2.6052,26.46215328,1.3536,0.3948,1.41,24.98,-3,25.1594992
23/12/2019 23:00,24.43672,-1.35804,24.47442659,1.68672,0.49196,1.757,22.75,-1.85,22.82509584,24.42672,-1.39804,24.46669503,1.68672,0.49196,1.757,22.74,-1.89,22.81840704
23/12/2019 23:30,23.20248,0.24864,23.20381219,1.57248,0.45864,1.638,21.63,-0.21,21.63101939,23.19248,-1.64136,23.25048798,1.57248,0.45864,1.638,21.62,-2.1,21.72174947
24/12/2019 00:00,21.65248,-1.89886,21.7355828,1.51248,0.44114,1.5755,20.14,-2.34,20.27548273,21.63248,-1.93886,21.71919356,1.51248,0.44114,1.5755,20.12,-2.38,20.2602764
24/12/2019 00:30,21.32264,-2.01548,21.41768279,1.11264,0.32452,1.159,20.21,-2.34,20.34501659,21.31264,-2.05548,21.41153011,1.11264,0.32452,1.159,20.2,-2.38,20.33972468
24/12/2019 01:00,21.93088,-1.99266,22.02122139,1.19088,0.34734,1.2405,20.74,-2.34,20.87158834,21.91088,-2.00266,22.00221147,1.19088,0.34734,1.2405,20.72,-2.35,20.85283914
24/12/2019 01:30,22.71752,-1.86114,22.79362975,1.12752,0.32886,1.1745,21.59,-2.19,21.700788,22.68752,-1.89114,22.76620246,1.12752,0.32886,1.1745,21.56,-2.22,21.67399363
24/12/2019 02:00,21.8456,-1.9667,21.93394967,1.0056,0.2933,1.0475,20.84,-2.26,20.962185,21.8356,-2.0067,21.92761438,1.0056,0.2933,1.0475,20.83,-2.3,20.95659562
24/12/2019 02:30,21.65016,-1.95162,21.7379449,0.92016,0.26838,0.9585,20.73,-2.22,20.84853232,21.63016,-2.00162,21.72257591,0.92016,0.26838,0.9585,20.71,-2.27,20.83403465
24/12/2019 03:00,21.26936,-0.81602,21.28500795,0.93936,0.27398,0.9785,20.33,-1.09,20.35919939,21.24936,-2.09602,21.35248464,0.93936,0.27398,0.9785,20.31,-2.37,20.44781162
24/12/2019 03:30,20.83288,-2.08916,20.93737038,1.20288,0.35084,1.253,19.63,-2.44,19.78106418,20.81288,-2.11916,20.92048788,1.20288,0.35084,1.253,19.61,-2.47,19.76494371
24/12/2019 04:00,20.48024,-2.04618,20.58220307,1.35024,0.39382,1.4065,19.13,-2.44,19.2849812,20.47024,-2.07618,20.57525818,1.35024,0.39382,1.4065,19.12,-2.47,19.27888223
24/12/2019 04:30,20.17856,-1.77042,20.25607738,1.91856,0.55958,1.9985,18.26,-2.33,18.4080553,20.16856,-1.80042,20.24876106,1.91856,0.55958,1.9985,18.25,-2.36,18.40195913
24/12/2019 05:00,20.54592,-1.52744,20.6026188,2.54592,0.74256,2.652,18,-2.27,18.14257148,20.53592,-1.55744,20.59489329,2.54592,0.74256,2.652,17.99,-2.3,18.13643019
24/12/2019 05:30,20.97816,-1.60512,21.03947735,2.10816,0.61488,2.196,18.87,-2.22,19.00013947,20.96816,-1.64512,21.0325974,2.10816,0.61488,2.196,18.86,-2.26,18.99492564
24/12/2019 06:00,21.9256,-1.3917,21.96972381,2.3256,0.6783,2.4225,19.6,-2.07,19.70900556,21.9156,-1.4317,21.96231518,2.3256,0.6783,2.4225,19.59,-2.11,19.70330429
24/12/2019 06:30,24.18528,-0.67346,24.19465472,2.76528,0.80654,2.8805,21.42,-1.48,21.47106891,24.16528,-0.70346,24.17551682,2.76528,0.80654,2.8805,21.4,-1.51,21.45320722
24/12/2019 07:00,26.77296,-0.13872,26.77331938,3.19296,0.93128,3.326,23.58,-1.07,23.60426445,26.74296,-0.16872,26.74349222,3.19296,0.93128,3.326,23.55,-1.1,23.57567602
24/12/2019 07:30,28.29184,3.60262,28.52029245,2.75184,0.80262,2.8665,25.54,2.8,25.69302629,28.22184,0.20262,28.22256735,2.75184,0.80262,2.8665,25.47,-0.6,25.47706616
24/12/2019 08:00,29.34144,0.52292,29.34609934,1.62144,0.47292,1.689,27.72,0.05,27.72004509,29.30144,0.45292,29.30494024,1.62144,0.47292,1.689,27.68,-0.02,27.68000723
24/12/2019 08:30,30.01872,1.14796,30.04066182,2.11872,0.61796,2.207,27.9,0.53,27.9050336,29.96872,1.09796,29.98882616,2.11872,0.61796,2.207,27.85,0.48,27.85413614
24/12/2019 09:00,31.07192,1.40556,31.1036945,2.76192,0.80556,2.877,28.31,0.6,28.31635746,31.03192,1.38556,31.06283689,2.76192,0.80556,2.877,28.27,0.58,28.27594914
24/12/2019 09:30,32.91272,2.80996,33.03245394,3.46272,1.00996,3.607,29.45,1.8,29.50495721,32.64272,-1.22004,32.66551188,3.46272,1.00996,3.607,29.18,-2.23,29.26508671
24/12/2019 10:00,33.7292,6.3581,34.32323365,4.5192,1.3181,4.7075,29.21,5.04,29.64162108,32.6592,-1.8119,32.70942259,4.5192,1.3181,4.7075,28.14,-3.13,28.31353916
24/12/2019 10:30,33.50344,7.42142,34.3155645,7.99344,2.33142,8.3265,25.51,5.09,26.01284683,32.51344,-0.77858,32.52276076,7.99344,2.33142,8.3265,24.52,-3.11,24.7164419
24/12/2019 11:00,33.218,6.744,33.89567908,7.008,2.044,7.3,26.21,4.7,26.62806978,32.198,-1.476,32.23181317,7.008,2.044,7.3,25.19,-3.52,25.43474985
24/12/2019 11:30,32.42816,7.43238,33.26899207,9.36816,2.73238,9.7585,23.06,4.7,23.53409442,31.47816,-0.84762,31.48956997,9.36816,2.73238,9.7585,22.11,-3.58,22.3979575
24/12/2019 12:00,32.77312,7.60716,33.64440931,10.41312,3.03716,10.847,22.36,4.57,22.82223696,31.84312,-0.69284,31.85065649,10.41312,3.03716,10.847,21.43,-3.73,21.75219069
24/12/2019 12:30,32.70704,7.64622,33.58891403,11.02704,3.21622,11.4865,21.68,4.43,22.12797551,31.78704,-0.66378,31.7939698,11.02704,3.21622,11.4865,20.76,-3.88,21.11946969
24/12/2019 13:00,31.41664,5.15902,31.83741127,9.83664,2.86902,10.2465,21.58,2.29,21.70116356,31.37664,2.19902,31.45360435,9.83664,2.86902,10.2465,21.54,-0.67,21.55041763
24/12/2019 13:30,31.30512,2.74316,31.42507701,10.36512,3.02316,10.797,20.94,-0.28,20.94187193,31.28512,2.37316,31.37499995,10.36512,3.02316,10.797,20.92,-0.65,20.93009556
24/12/2019 14:00,30.9476,1.5118,30.98450395,7.8576,2.2918,8.185,23.09,-0.78,23.10317078,30.9276,1.4818,30.96307758,7.8576,2.2918,8.185,23.07,-0.81,23.08421539
24/12/2019 14:30,29.93368,1.26774,29.9605134,7.36368,2.14774,7.6705,22.57,-0.88,22.587149,29.91368,1.22774,29.93886432,7.36368,2.14774,7.6705,22.55,-0.92,22.56875938
24/12/2019 15:00,28.61168,0.36924,28.61406246,4.83168,1.40924,5.033,23.78,-1.04,23.80273094,28.59168,0.32924,28.59357558,4.83168,1.40924,5.033,23.76,-1.08,23.78453279
24/12/2019 15:30,28.34528,-0.17096,28.34579555,3.18528,0.92904,3.318,25.16,-1.1,25.18403463,28.32528,-0.21096,28.32606558,3.18528,0.92904,3.318,25.14,-1.14,25.16583398
24/12/2019 16:00,29.13088,-0.39016,29.13349266,2.33088,0.67984,2.428,26.8,-1.07,26.82135157,29.10088,-0.43016,29.10405907,2.33088,0.67984,2.428,26.77,-1.11,26.79300282
24/12/2019 16:30,31.25896,-0.17572,31.25945389,2.44896,0.71428,2.551,28.81,-0.89,28.82374368,31.22896,-0.20572,31.22963758,2.44896,0.71428,2.551,28.78,-0.92,28.7947009
24/12/2019 17:00,32.54648,-0.06936,32.54655391,2.19648,0.64064,2.288,30.35,-0.71,30.35830364,32.50648,-0.10936,32.50666396,2.19648,0.64064,2.288,30.31,-0.75,30.3192777
24/12/2019 17:30,33.07552,-0.10464,33.07568552,2.07552,0.60536,2.162,31,-0.71,31.00812958,33.03552,-0.14464,33.03583664,2.07552,0.60536,2.162,30.96,-0.75,30.96908297
24/12/2019 18:00,32.77448,-0.15536,32.77484822,2.24448,0.65464,2.338,30.53,-0.81,30.54074328,32.73448,-0.18536,32.7350048,2.24448,0.65464,2.338,30.49,-0.84,30.50156881
24/12/2019 18:30,32.02088,-0.20266,32.02152131,2.39088,0.69734,2.4905,29.63,-0.9,29.64366543,31.99088,-0.23266,31.99172602,2.39088,0.69734,2.4905,29.6,-0.93,29.61460619
24/12/2019 19:00,31.36152,-0.33164,31.36327345,2.53152,0.73836,2.637,28.83,-1.07,28.84984922,31.33152,-0.36164,31.33360702,2.53152,0.73836,2.637,28.8,-1.1,28.82099929
24/12/2019 19:30,30.10704,-0.39378,30.10961508,2.86704,0.83622,2.9865,27.24,-1.23,27.26775568,30.07704,-0.42378,30.08002534,2.86704,0.83622,2.9865,27.21,-1.26,27.23915748
24/12/2019 20:00,29.46768,-0.46026,29.47127421,3.18768,0.92974,3.3205,26.28,-1.39,26.31673422,29.43768,-0.50026,29.44193037,3.18768,0.92974,3.3205,26.25,-1.43,26.28892162
24/12/2019 20:30,29.322,-0.484,29.32599427,3.552,1.036,3.7,25.77,-1.52,25.8147884,29.302,-0.514,29.30650781,3.552,1.036,3.7,25.75,-1.55,25.7966083
24/12/2019 21:00,28.4972,-0.7404,28.50681673,3.4272,0.9996,3.57,25.07,-1.74,25.13031038,28.4672,-0.7804,28.47789494,3.4272,0.9996,3.57,25.04,-1.78,25.10318705
24/12/2019 21:30,27.48512,-1.03434,27.50457563,3.10512,0.90566,3.2345,24.38,-1.94,24.45706442,27.45512,-1.07434,27.47613184,3.10512,0.90566,3.2345,24.35,-1.98,24.4303684
24/12/2019 22:00,26.05568,-1.31626,26.0889057,3.23568,0.94374,3.3705,22.82,-2.26,22.93163753,26.03568,-1.28626,26.06743366,3.23568,0.94374,3.3705,22.8,-2.23,22.90879525
24/12/2019 22:30,24.53784,0.14562,24.53827209,3.20784,0.93562,3.3415,21.33,-0.79,21.34462462,24.28784,-2.63438,24.43029124,3.20784,0.93562,3.3415,21.08,-3.57,21.38016137
24/12/2019 23:00,22.64104,-1.82928,22.71481802,2.95104,0.86072,3.074,19.69,-2.69,19.87290115,22.62104,-1.86928,22.69814218,2.95104,0.86072,3.074,19.67,-2.73,19.85854476
24/12/2019 23:30,21.67536,-1.96052,21.76384318,2.77536,0.80948,2.891,18.9,-2.77,19.10190828,21.66536,-2.01052,21.75844697,2.77536,0.80948,2.891,18.89,-2.82,19.09933245
25/12/2019 00:00,21.16936,-1.13852,21.19995355,2.67936,0.78148,2.791,18.49,-1.92,18.58941903,20.83936,-3.67852,21.16153195,2.67936,0.78148,2.791,18.16,-4.46,18.69965775
25/12/2019 00:30,20.56096,1.75278,20.63553522,2.58096,0.75278,2.6885,17.98,1,18.0077872,19.82096,-5.73722,20.63458622,2.58096,0.75278,2.6885,17.24,-6.49,18.42112103
25/12/2019 01:00,21.21464,1.76552,21.28797809,2.62464,0.76552,2.734,18.59,1,18.61687675,20.46464,-5.72448,21.2502038,2.62464,0.76552,2.734,17.84,-6.49,18.98382733
25/12/2019 01:30,22.32504,1.97272,22.41202881,3.33504,0.97272,3.474,18.99,1,19.01631142,21.57504,-5.51728,22.26932261,3.33504,0.97272,3.474,18.24,-6.49,19.36020919
25/12/2019 02:00,21.48432,2.12126,21.5887876,3.84432,1.12126,4.0045,17.64,1,17.66832194,20.75432,-5.36874,21.43747112,3.84432,1.12126,4.0045,16.91,-6.49,18.11265304
25/12/2019 02:30,20.60024,-0.91368,20.62049222,3.45024,1.00632,3.594,17.15,-1.92,17.25714055,20.25024,-3.63368,20.57366886,3.45024,1.00632,3.594,16.8,-4.64,17.42898735
25/12/2019 03:00,19.95384,-2.15388,20.06975161,3.00384,0.87612,3.129,16.95,-3.03,17.21869333,19.95384,-2.19388,20.07408379,3.00384,0.87612,3.129,16.95,-3.07,17.2257772
25/12/2019 03:30,19.46536,-2.24302,19.59416695,2.59536,0.75698,2.7035,16.87,-3,17.13466953,19.45536,-2.28302,19.58885431,2.59536,0.75698,2.7035,16.86,-3.04,17.13187672
25/12/2019 04:00,18.75368,-2.65976,18.94135256,1.54368,0.45024,1.608,17.21,-3.11,17.48874495,18.75368,-2.71976,18.94987092,1.54368,0.45024,1.608,17.21,-3.17,17.49951428
25/12/2019 04:30,18.76448,-2.68286,18.9553013,1.46448,0.42714,1.5255,17.3,-3.11,17.57731777,18.75448,-2.74286,18.95399169,1.46448,0.42714,1.5255,17.29,-3.17,17.57819672
25/12/2019 05:00,19.11216,-2.27812,19.24745413,2.85216,0.83188,2.971,16.26,-3.11,16.55474856,19.10216,-2.28812,19.23871123,2.85216,0.83188,2.971,16.25,-3.12,16.54680936
25/12/2019 05:30,19.48144,-2.24458,19.61031983,2.76144,0.80542,2.8765,16.72,-3.05,16.99590833,19.47144,-2.28458,19.60500654,2.76144,0.80542,2.8765,16.71,-3.09,16.99329868
25/12/2019 06:00,20.35992,-1.20294,20.39542613,2.38992,0.69706,2.4895,17.97,-1.9,18.07016602,19.97992,-4.03294,20.38288027,2.38992,0.69706,2.4895,17.59,-4.73,18.21485657
25/12/2019 06:30,21.3052,-2.2689,21.42567278,1.6152,0.4711,1.6825,19.69,-2.74,19.87973088,21.2952,-2.1689,21.40536545,1.6152,0.4711,1.6825,19.68,-2.64,19.85628364
25/12/2019 07:00,21.59408,-2.20756,21.706626,1.17408,0.34244,1.223,20.42,-2.55,20.57860297,21.58408,-2.19756,21.69566269,1.17408,0.34244,1.223,20.41,-2.54,20.56744272
25/12/2019 07:30,23.78928,-1.92396,23.86695341,1.28928,0.37604,1.343,22.5,-2.3,22.61725005,23.75928,-1.96396,23.84031302,1.28928,0.37604,1.343,22.47,-2.34,22.59151389
25/12/2019 08:00,24.8324,-1.6968,24.89030373,1.3824,0.4032,1.44,23.45,-2.1,23.54384208,24.8124,-1.7268,24.87241508,1.3824,0.4032,1.44,23.43,-2.13,23.52661897
25/12/2019 08:30,26.05576,0.75918,26.06681767,1.26576,0.36918,1.3185,24.79,0.39,24.79306758,25.99576,-1.66082,26.0487593,1.26576,0.36918,1.3185,24.73,-2.03,24.81317795
25/12/2019 09:00,27.98696,-1.21172,28.01317896,1.53696,0.44828,1.601,26.45,-1.66,26.50203954,27.96696,-1.25172,27.99495766,1.53696,0.44828,1.601,26.43,-1.7,26.48461629
25/12/2019 09:30,29.2952,-0.7114,29.30383649,2.3952,0.6986,2.495,26.9,-1.41,26.93692818,29.2752,-0.7414,29.28458654,2.3952,0.6986,2.495,26.88,-1.44,26.91854379
25/12/2019 10:00,30.16704,3.01622,30.31745183,3.82704,1.11622,3.9865,26.34,1.9,26.40843805,29.99704,-0.61378,30.00331873,3.82704,1.11622,3.9865,26.17,-1.73,26.22711955
25/12/2019 10:30,30.71528,0.66904,30.72256565,5.58528,1.62904,5.818,25.13,-0.96,25.14832996,30.70528,0.62904,30.7117227,5.58528,1.62904,5.818,25.12,-1,25.13989658
25/12/2019 11:00,31.42832,1.08576,31.44706938,6.80832,1.98576,7.092,24.62,-0.9,24.63644455,31.40832,1.04576,31.4257248,6.80832,1.98576,7.092,24.6,-0.94,24.6179528
25/12/2019 11:30,31.22768,1.87974,31.28420401,8.94768,2.60974,9.3205,22.28,-0.73,22.29195595,31.21768,1.85974,31.27302636,8.94768,2.60974,9.3205,22.27,-0.75,22.28262552
25/12/2019 12:00,31.38608,1.72594,31.43349943,8.14608,2.37594,8.4855,23.24,-0.65,23.24908815,31.36608,1.70594,31.41243712,8.14608,2.37594,8.4855,23.22,-0.67,23.22966422
25/12/2019 12:30,32.5968,1.8424,32.64882552,7.9968,2.3324,8.33,24.6,-0.49,24.6048796,32.5768,1.8324,32.62829429,7.9968,2.3324,8.33,24.58,-0.5,24.58508491
25/12/2019 13:00,33.31312,1.13216,33.33235291,5.73312,1.67216,5.972,27.58,-0.54,27.58528593,33.28312,1.12216,33.30203177,5.73312,1.67216,5.972,27.55,-0.55,27.55548947
25/12/2019 13:30,32.9968,0.3949,32.99916296,3.6168,1.0549,3.7675,29.38,-0.66,29.38741227,32.9468,0.3549,32.94871142,3.6168,1.0549,3.7675,29.33,-0.7,29.33835203
25/12/2019 14:00,32.06704,-0.02628,32.06705077,2.68704,0.78372,2.799,29.38,-0.81,29.39116364,32.01704,-0.06628,32.0171086,2.68704,0.78372,2.799,29.33,-0.85,29.34231416
25/12/2019 14:30,30.17912,-0.34984,30.18114763,2.46912,0.72016,2.572,27.71,-1.07,27.73065091,30.13912,-0.38984,30.14164112,2.46912,0.72016,2.572,27.67,-1.11,27.69225523
25/12/2019 15:00,28.5068,-0.7151,28.51576782,2.1768,0.6349,2.2675,26.33,-1.35,26.3645861,28.4768,-0.7451,28.48654616,2.1768,0.6349,2.2675,26.3,-1.38,26.33618044
25/12/2019 15:30,26.95064,-1.14398,26.97490846,1.46064,0.42602,1.5215,25.49,-1.57,25.53830456,26.94064,-1.22398,26.96842989,1.46064,0.42602,1.5215,25.48,-1.65,25.53336836
25/12/2019 16:00,26.46248,-1.41886,26.50049078,1.03248,0.30114,1.0755,25.43,-1.72,25.48810115,26.45248,-1.45886,26.49267768,1.03248,0.30114,1.0755,25.42,-1.76,25.48085556
25/12/2019 16:30,26.73648,-1.34436,26.77025713,1.11648,0.32564,1.163,25.62,-1.67,25.67437049,26.71648,-1.38436,26.75232244,1.11648,0.32564,1.163,25.6,-1.71,25.65704776
25/12/2019 17:00,27.00088,-1.55016,27.04534187,0.65088,0.18984,0.678,26.35,-1.74,26.40738722,26.98088,-1.59016,27.02769865,0.65088,0.18984,0.678,26.33,-1.78,26.39009852
25/12/2019 17:30,27.21632,-1.62774,27.26495208,0.55632,0.16226,0.5795,26.66,-1.79,26.72002433,27.18632,-1.66774,27.23742557,0.55632,0.16226,0.5795,26.63,-1.83,26.69280427
25/12/2019 18:00,26.71008,-1.78956,26.76996262,0.55008,0.16044,0.573,26.16,-1.95,26.23257708,26.69008,-1.81956,26.75203112,0.55008,0.16044,0.573,26.14,-1.98,26.21488127
25/12/2019 18:30,26.21464,-1.69698,26.26950878,0.76464,0.22302,0.7965,25.45,-1.92,25.5223216,26.19464,-1.73698,26.25216685,0.76464,0.22302,0.7965,25.43,-1.96,25.50542099
25/12/2019 19:00,25.66128,0.21204,25.66215603,0.76128,0.22204,0.793,24.9,-0.01,24.90000201,25.53128,-2.35796,25.63993436,0.76128,0.22204,0.793,24.77,-2.58,24.90400169
25/12/2019 19:30,25.20816,-2.19512,25.30355474,0.42816,0.12488,0.446,24.78,-2.32,24.88836676,25.19816,-2.22512,25.29621368,0.42816,0.12488,0.446,24.77,-2.35,24.88122585
25/12/2019 20:00,25.21776,-2.25232,25.318143,0.43776,0.12768,0.456,24.78,-2.38,24.89403141,25.20776,-2.28232,25.31087017,0.43776,0.12768,0.456,24.77,-2.41,24.88696446
25/12/2019 20:30,25.31472,-2.22404,25.41222939,0.53472,0.15596,0.557,24.78,-2.38,24.89403141,25.24472,-2.25404,25.34514913,0.53472,0.15596,0.557,24.71,-2.41,24.82724713
25/12/2019 21:00,25.21528,-2.29096,25.31913986,0.54528,0.15904,0.568,24.67,-2.45,24.79135737,25.18528,-2.32096,25.29199842,0.54528,0.15904,0.568,24.64,-2.48,24.76449071
25/12/2019 21:30,24.35624,-2.38568,24.4727991,0.66624,0.19432,0.694,23.69,-2.58,23.83007553,24.33624,-2.41568,24.45583953,0.66624,0.19432,0.694,23.67,-2.61,23.81346258
25/12/2019 22:00,23.36376,-2.25432,23.47226534,1.25376,0.36568,1.306,22.11,-2.62,22.26469178,23.35376,-2.29432,23.46618866,1.25376,0.36568,1.306,22.1,-2.66,22.25950583
25/12/2019 22:30,23.05176,-2.57782,23.19544772,0.76176,0.22218,0.7935,22.29,-2.8,22.46517527,23.05176,-2.61782,23.19992717,0.76176,0.22218,0.7935,22.29,-2.84,22.47019582
25/12/2019 23:00,22.30904,-2.74028,22.47670795,0.71904,0.20972,0.749,21.59,-2.95,21.79060807,22.28904,-2.79028,22.4630133,0.71904,0.20972,0.749,21.57,-3,21.77762384
25/12/2019 23:30,20.35536,-2.71302,20.5353636,1.15536,0.33698,1.2035,19.2,-3.05,19.4407433,20.34536,-2.75302,20.53077672,1.15536,0.33698,1.2035,19.19,-3.09,19.43718601
26/12/2019 00:00,19.83288,-2.82666,20.03330067,1.14288,0.33334,1.1905,18.69,-3.16,18.95525521,19.82288,-2.85666,20.02765782,1.14288,0.33334,1.1905,18.68,-3.19,18.95042216
26/12/2019 00:30,18.86544,-3.13508,19.1241615,0.08544,0.02492,0.089,18.78,-3.16,19.04400168,18.85544,-3.16508,19.11924028,0.08544,0.02492,0.089,18.77,-3.19,19.03914389
26/12/2019 01:00,19.31808,-3.06806,19.56019445,0.17808,0.05194,0.1855,19.14,-3.12,19.39262747,19.31808,-3.10806,19.56650842,0.17808,0.05194,0.1855,19.14,-3.16,19.39910307
26/12/2019 01:30,19.39192,-3.03694,19.62828484,0.18192,0.05306,0.1895,19.21,-3.09,19.45693193,19.37192,-3.10694,19.61948931,0.18192,0.05306,0.1895,19.19,-3.16,19.44843696
26/12/2019 02:00,19.9,-3.09,20.13847313,0,0,0,19.9,-3.09,20.13847313,19.88,-3.11,20.12179167,0,0,0,19.88,-3.11,20.12179167
26/12/2019 02:30,18.7684,-3.0438,19.01361504,0.1584,0.0462,0.165,18.61,-3.09,18.8647873,18.7584,-3.0638,19.0069577,0.1584,0.0462,0.165,18.6,-3.11,18.85821041
26/12/2019 03:00,18.58264,-1.98298,18.68814381,0.09264,0.02702,0.0965,18.49,-2.01,18.59893008,18.39264,-4.02298,18.82746861,0.09264,0.02702,0.0965,18.3,-4.05,18.74279862
26/12/2019 03:30,17.8892,-3.1994,18.17304699,0.1392,0.0406,0.145,17.75,-3.24,18.04328407,17.8792,-3.2394,18.17029182,0.1392,0.0406,0.145,17.74,-3.28,18.04067626
26/12/2019 04:00,17.94296,-3.23622,18.23246921,0.01296,0.00378,0.0135,17.93,-3.24,18.22038693,17.92296,-3.27622,18.21993723,0.01296,0.00378,0.0135,17.91,-3.28,18.20786918
26/12/2019 04:30,17.67896,-3.22572,17.9708346,0.04896,0.01428,0.051,17.63,-3.24,17.92524756,17.67896,-3.26572,17.97805756,0.04896,0.01428,0.051,17.63,-3.28,17.93252074
26/12/2019 05:00,16.9324,-3.2793,17.2470281,0.0024,0.0007,0.0025,16.93,-3.28,17.24480501,16.9324,-3.3093,17.25275735,0.0024,0.0007,0.0025,16.93,-3.31,17.25053622
26/12/2019 05:30,16.59176,-2.81032,16.82808362,0.82176,0.23968,0.856,15.77,-3.05,16.06223521,16.58176,-2.84032,16.82326313,0.82176,0.23968,0.856,15.76,-3.08,16.05814435
26/12/2019 06:00,17.1392,-3.0519,17.40879864,0.1992,0.0581,0.2075,16.94,-3.11,17.22311528,17.1192,-3.0819,17.39439899,0.1992,0.0581,0.2075,16.92,-3.14,17.20889305
26/12/2019 06:30,18.43384,-2.94888,18.66821765,0.00384,0.00112,0.004,18.43,-2.95,18.66460286,18.41384,-2.97888,18.65323644,0.00384,0.00112,0.004,18.41,-2.98,18.64962466
26/12/2019 07:00,17.74,-2.83,17.96431184,0,0,0,17.74,-2.83,17.96431184,17.73,-2.86,17.95918985,0,0,0,17.73,-2.86,17.95918985
26/12/2019 07:30,18.41688,-2.68216,18.61116469,0.02688,0.00784,0.028,18.39,-2.69,18.5856988,18.40688,-2.71216,18.60561859,0.02688,0.00784,0.028,18.38,-2.72,18.58017223
26/12/2019 08:00,19.2376,-2.4532,19.3933866,0.0576,0.0168,0.06,19.18,-2.47,19.33838928,19.2176,-2.4832,19.37736907,0.0576,0.0168,0.06,19.16,-2.5,19.32241186
26/12/2019 08:30,19.99544,-2.23758,20.12024814,0.14544,0.04242,0.1515,19.85,-2.28,19.98051301,19.96544,-2.27758,20.09492884,0.14544,0.04242,0.1515,19.82,-2.32,19.95532009
26/12/2019 09:00,21.25584,-1.97038,21.34697008,0.37584,0.10962,0.3915,20.88,-2.08,20.98334578,21.23584,-2.00038,21.32984812,0.37584,0.10962,0.3915,20.86,-2.11,20.96644224
26/12/2019 09:30,22.35792,-1.59644,22.41484346,0.69792,0.20356,0.727,21.66,-1.8,21.73466356,22.32792,-1.62644,22.38707928,0.69792,0.20356,0.727,21.63,-1.83,21.70727528
26/12/2019 10:00,23.86496,1.33978,23.90253807,0.68496,0.19978,0.7135,23.18,1.14,23.20801586,23.71496,-1.92022,23.7925739,0.68496,0.19978,0.7135,23.03,-2.12,23.12737123
26/12/2019 10:30,25.19944,-1.09558,25.22324467,0.76944,0.22442,0.8015,24.43,-1.32,24.46563508,25.15944,-1.13558,25.18505436,0.76944,0.22442,0.8015,24.39,-1.36,24.42788775
26/12/2019 11:00,25.5944,-1.0083,25.61425346,0.7944,0.2317,0.8275,24.8,-1.24,24.83098065,25.5544,-1.0483,25.57589279,0.7944,0.2317,0.8275,24.76,-1.28,24.79306355
26/12/2019 11:30,25.66288,-0.79916,25.67532018,1.44288,0.42084,1.503,24.22,-1.22,24.25070721,25.64288,-0.82916,25.6562819,1.44288,0.42084,1.503,24.2,-1.25,24.23226155
26/12/2019 12:00,26.50264,-0.94798,26.51958886,0.93264,0.27202,0.9715,25.57,-1.22,25.59908787,26.48264,-0.97798,26.50069181,0.93264,0.27202,0.9715,25.55,-1.25,25.58055902
26/12/2019 12:30,27.19648,-0.98686,27.21437887,0.69648,0.20314,0.7255,26.5,-1.19,26.52670541,27.16648,-1.04686,27.18664289,0.69648,0.20314,0.7255,26.47,-1.25,26.49949811
26/12/2019 13:00,27.58576,0.04418,27.58579538,0.90576,0.26418,0.9435,26.68,-0.22,26.68090703,27.55576,-0.83582,27.56843311,0.90576,0.26418,0.9435,26.65,-1.1,26.67269203
26/12/2019 13:30,27.49544,-0.97008,27.51254761,0.92544,0.26992,0.964,26.57,-1.24,26.59891915,27.45544,-1.00008,27.4736482,0.92544,0.26992,0.964,26.53,-1.27,26.56038027
26/12/2019 14:00,27.51472,-1.15654,27.53901599,0.59472,0.17346,0.6195,26.92,-1.33,26.95283473,27.48472,-1.18654,27.51032008,0.59472,0.17346,0.6195,26.89,-1.36,26.92437
26/12/2019 14:30,26.84952,-1.38764,26.88535417,0.41952,0.12236,0.437,26.43,-1.51,26.47309955,26.80952,-1.42764,26.84750489,0.41952,0.12236,0.437,26.39,-1.55,26.43547995
