Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/12/2019 15:00,26.45952,-1.52264,26.50329472,0.29952,0.08736,0.312,26.16,-1.61,26.20949637,26.42952,-1.56264,26.47567508,0.29952,0.08736,0.312,26.13,-1.65,26.18204346
26/12/2019 15:30,26.30448,-1.54536,26.34983502,0.32448,0.09464,0.338,25.98,-1.64,26.03171143,26.27448,-1.55536,26.32047576,0.32448,0.09464,0.338,25.95,-1.65,26.00240374
26/12/2019 16:00,26.63848,-1.59086,26.6859411,0.16848,0.04914,0.1755,26.47,-1.64,26.52075602,26.59848,-1.62086,26.64782028,0.16848,0.04914,0.1755,26.43,-1.67,26.48270757
26/12/2019 16:30,27.80944,-1.49808,27.84976116,0.10944,0.03192,0.114,27.7,-1.53,27.74222233,27.76944,-1.52808,27.81145135,0.10944,0.03192,0.114,27.66,-1.56,27.7039564
26/12/2019 17:00,27.92024,-1.52118,27.96164856,0.03024,0.00882,0.0315,27.89,-1.53,27.93193513,27.89024,-1.55118,27.93334292,0.03024,0.00882,0.0315,27.86,-1.56,27.90364134
26/12/2019 17:30,28.3804,-1.4578,28.41781633,0.1104,0.0322,0.115,28.27,-1.49,28.30923877,28.3404,-1.4878,28.37942602,0.1104,0.0322,0.115,28.23,-1.52,28.27089139
26/12/2019 18:00,28.27288,-1.48916,28.31207059,0.00288,0.00084,0.003,28.27,-1.49,28.30923877,28.23288,-1.51916,28.27372208,0.00288,0.00084,0.003,28.23,-1.52,28.27089139
26/12/2019 18:30,27.62528,-1.59346,27.6711982,0.12528,0.03654,0.1305,27.5,-1.63,27.54826492,27.60528,-1.63346,27.65356533,0.12528,0.03654,0.1305,27.48,-1.67,27.53069741
26/12/2019 19:00,26.66448,-1.65286,26.71565908,0.26448,0.07714,0.2755,26.4,-1.73,26.45662299,26.63448,-1.69286,26.68822399,0.26448,0.07714,0.2755,26.37,-1.77,26.42933597
26/12/2019 19:30,26.342,-1.774,26.40166737,0.192,0.056,0.2,26.15,-1.83,26.2139543,26.312,-1.814,26.3744562,0.192,0.056,0.2,26.12,-1.87,26.18685357
26/12/2019 20:00,25.77392,-1.79594,25.83641524,0.25392,0.07406,0.2645,25.52,-1.87,25.58842121,25.74392,-1.82594,25.80859302,0.25392,0.07406,0.2645,25.49,-1.9,25.560714
26/12/2019 20:30,26.0632,-1.9674,26.13734985,0.0432,0.0126,0.045,26.02,-1.98,26.09522562,26.0332,-1.9974,26.10971292,0.0432,0.0126,0.045,25.99,-2.01,26.06760825
26/12/2019 21:00,25.14456,-2.12242,25.23397639,0.09456,0.02758,0.0985,25.05,-2.15,25.14209617,25.12456,-2.16242,25.21744586,0.09456,0.02758,0.0985,25.03,-2.19,25.12562437
26/12/2019 21:30,24.78936,-2.26852,24.89294181,0.03936,0.01148,0.041,24.75,-2.28,24.85479632,24.75936,-2.30852,24.86674832,0.03936,0.01148,0.041,24.72,-2.32,24.82862864
26/12/2019 22:00,22.37832,-1.66924,22.44048948,0.92832,0.27076,0.967,21.45,-1.94,21.53755093,22.99832,-2.04924,23.08943714,0.92832,0.27076,0.967,22.07,-2.32,22.19160427
26/12/2019 22:30,22.44016,-0.92662,22.45928328,0.32016,0.09338,0.3335,22.12,-1.02,22.14350469,22.39016,-2.67662,22.54958003,0.32016,0.09338,0.3335,22.07,-2.77,22.24315176
26/12/2019 23:00,20.908,-2.886,21.1062422,0.048,0.014,0.05,20.86,-2.9,21.06061727,20.888,-2.916,21.09055713,0.048,0.014,0.05,20.84,-2.93,21.04496377
26/12/2019 23:30,19.75696,-2.96422,19.97808971,0.15696,0.04578,0.1635,19.6,-3.01,19.82977811,19.74696,-3.00422,19.97417751,0.15696,0.04578,0.1635,19.59,-3.05,19.82600817
27/12/2019 00:00,19.04904,-2.95778,19.27730239,0.17904,0.05222,0.1865,18.87,-3.01,19.10855829,19.03904,-2.99778,19.27360187,0.17904,0.05222,0.1865,18.86,-3.05,19.10502813
27/12/2019 00:30,19.3692,-2.2169,19.49565475,1.9992,0.5831,2.0825,17.37,-2.8,17.59422917,19.3492,-2.2569,19.48037829,1.9992,0.5831,2.0825,17.35,-2.84,17.58090157
27/12/2019 01:00,20.35552,-2.28214,20.48305049,1.77552,0.51786,1.8495,18.58,-2.8,18.7897951,20.33552,-2.32214,20.46767471,1.77552,0.51786,1.8495,18.56,-2.84,18.77602727
27/12/2019 01:30,20.72712,-2.21334,20.84496048,1.73712,0.50666,1.8095,18.99,-2.72,19.18380828,20.70712,-2.25334,20.82936292,1.73712,0.50666,1.8095,18.97,-2.76,19.16972874
27/12/2019 02:00,20.49944,-2.44058,20.64421156,1.12944,0.32942,1.1765,19.37,-2.77,19.56705905,20.47944,-2.49058,20.63032844,1.12944,0.32942,1.1765,19.35,-2.82,19.55440871
27/12/2019 02:30,19.97496,-2.41772,20.12074544,1.34496,0.39228,1.401,18.63,-2.81,18.84072716,19.97496,-2.45772,20.12559104,1.34496,0.39228,1.401,18.63,-2.85,18.84673447
27/12/2019 03:00,19.63376,-2.58682,19.80343832,1.07376,0.31318,1.1185,18.56,-2.9,18.7851963,19.62376,-2.62682,19.79879137,1.07376,0.31318,1.1185,18.55,-2.94,18.78153615
27/12/2019 03:30,19.22656,-2.64642,19.40783729,1.00656,0.29358,1.0485,18.22,-2.94,18.45567663,19.19656,-2.68642,19.38362113,1.00656,0.29358,1.0485,18.19,-2.98,18.43248491
27/12/2019 04:00,18.92992,-1.48044,18.98772166,1.36992,0.39956,1.427,17.56,-1.88,17.66035107,18.74992,-3.34044,19.0451579,1.36992,0.39956,1.427,17.38,-3.74,17.77785139
27/12/2019 04:30,19.0168,1.2649,19.0588209,0.9768,0.2849,1.0175,18.04,0.98,18.06659902,18.2768,-6.2951,19.33053807,0.9768,0.2849,1.0175,17.3,-6.58,18.50908966
27/12/2019 05:00,19.44608,1.07594,19.47582281,0.46608,0.13594,0.4855,18.98,0.94,19.00326288,18.68608,-6.44406,19.76601869,0.46608,0.13594,0.4855,18.22,-6.58,19.37175263
27/12/2019 05:30,19.09592,1.36256,19.14446997,1.10592,0.32256,1.152,17.99,1.04,18.02003607,18.35592,-6.07744,19.3358495,1.10592,0.32256,1.152,17.25,-6.4,18.39898095
27/12/2019 06:00,19.66048,1.21514,19.69799581,0.60048,0.17514,0.6255,19.06,1.04,19.08835247,18.89048,-6.22486,19.88967362,0.60048,0.17514,0.6255,18.29,-6.4,19.37741211
27/12/2019 06:30,21.73608,-0.96406,21.75744896,0.46608,0.13594,0.4855,21.27,-1.1,21.29842482,21.51608,-3.19406,21.751867,0.46608,0.13594,0.4855,21.05,-3.33,21.3117667
27/12/2019 07:00,23.15664,-1.86848,23.23190034,0.41664,0.12152,0.434,22.74,-1.99,22.82690737,23.13664,-1.89848,23.21439934,0.41664,0.12152,0.434,22.72,-2.02,22.80962078
27/12/2019 07:30,23.76304,0.80672,23.77672953,0.50304,0.14672,0.524,23.26,0.66,23.26936183,23.72304,-1.70328,23.78410792,0.50304,0.14672,0.524,23.22,-1.85,23.29358066
27/12/2019 08:00,25.44384,-1.23638,25.47386169,0.42384,0.12362,0.4415,25.02,-1.36,25.05693517,25.41384,-1.26638,25.4453725,0.42384,0.12362,0.4415,24.99,-1.39,25.02862761
27/12/2019 08:30,26.21456,2.84008,26.36795802,0.75456,0.22008,0.786,25.46,2.62,25.59445252,26.05456,-1.32992,26.08847991,0.75456,0.22008,0.786,25.3,-1.55,25.34743577
27/12/2019 09:00,27.82152,4.10836,28.12322167,1.09152,0.31836,1.137,26.73,3.79,26.99735172,26.81152,-4.11164,27.12495508,1.09152,0.31836,1.137,25.72,-4.43,26.09872219
27/12/2019 09:30,28.6988,4.3334,29.02411888,1.3488,0.3934,1.405,27.35,3.94,27.63233794,27.6588,-3.8466,27.92499864,1.3488,0.3934,1.405,26.31,-4.24,26.64945966
27/12/2019 10:00,29.54808,4.56694,29.89892929,1.49808,0.43694,1.5605,28.05,4.13,28.35241436,28.50808,-3.64306,28.73991147,1.49808,0.43694,1.5605,27.01,-4.08,27.31641448
27/12/2019 10:30,30.3076,4.7693,30.68056128,1.4376,0.4193,1.4975,28.87,4.35,29.19587985,29.2276,-3.5007,29.43649949,1.4376,0.4193,1.4975,27.79,-3.92,28.06511179
27/12/2019 11:00,30.56728,4.92504,30.96150231,1.69728,0.49504,1.768,28.87,4.43,29.20790646,29.48728,-3.29496,29.67080119,1.69728,0.49504,1.768,27.79,-3.79,28.04724942
27/12/2019 11:30,30.5524,4.9357,30.94851015,1.8024,0.5257,1.8775,28.75,4.41,29.08626136,29.4824,-3.2843,29.66476928,1.8024,0.5257,1.8775,27.68,-3.81,27.94098245
27/12/2019 12:00,31.10328,5.05554,31.51146635,1.97328,0.57554,2.0555,29.13,4.48,29.47248378,30.02328,-3.11446,30.18438674,1.97328,0.57554,2.0555,28.05,-3.69,28.29167015
27/12/2019 12:30,31.66112,4.88116,32.03517196,1.58112,0.46116,1.647,30.08,4.42,30.40300643,30.56112,-3.28884,30.73757512,1.58112,0.46116,1.647,28.98,-3.75,29.221617
27/12/2019 13:00,32.0328,4.8979,32.40508757,1.4328,0.4179,1.4925,30.6,4.48,30.92620895,30.9328,-3.2721,31.10538144,1.4328,0.4179,1.4925,29.5,-3.69,29.72988564
27/12/2019 13:30,31.924,4.7895,32.28128074,1.404,0.4095,1.4625,30.52,4.38,30.83269044,30.814,-3.3905,30.99996913,1.404,0.4095,1.4625,29.41,-3.8,29.65447858
27/12/2019 14:00,31.3916,4.8938,31.77077004,1.7616,0.5138,1.835,29.63,4.38,29.95198324,30.3016,-3.2862,30.47927284,1.7616,0.5138,1.835,28.54,-3.8,28.79186691
27/12/2019 14:30,31.07,4.6575,31.41714828,1.5,0.4375,1.5625,29.57,4.22,29.86960495,29.98,-3.5525,30.18974422,1.5,0.4375,1.5625,28.48,-3.99,28.75813798
27/12/2019 15:00,31.12624,4.57182,31.46020271,1.20624,0.35182,1.2565,29.92,4.22,30.21613476,30.02624,-3.63818,30.24585,1.20624,0.35182,1.2565,28.82,-3.99,29.09488787
27/12/2019 15:30,31.23768,4.29724,31.53187155,0.84768,0.24724,0.883,30.39,4.05,30.65867903,30.13768,-3.96276,30.39709234,0.84768,0.24724,0.883,29.29,-4.21,29.59101553
27/12/2019 16:00,31.60056,4.43308,31.90999202,1.21056,0.35308,1.261,30.39,4.08,30.66265644,30.50056,-3.78692,30.73475107,1.21056,0.35308,1.261,29.29,-4.14,29.58113757
27/12/2019 16:30,33.1276,4.5568,33.43953211,1.0176,0.2968,1.06,32.11,4.26,32.39135224,31.9876,-3.6032,32.1898991,1.0176,0.2968,1.06,30.97,-3.9,31.21459434
27/12/2019 17:00,33.19288,1.59584,33.23122008,1.08288,0.31584,1.128,32.11,1.28,32.13550217,33.01288,-2.88416,33.13862738,1.08288,0.31584,1.128,31.93,-3.2,32.08995014
27/12/2019 17:30,33.68256,0.86908,33.69377017,0.92256,0.26908,0.961,32.76,0.6,32.76549404,33.64256,0.75908,33.6511225,0.92256,0.26908,0.961,32.72,0.49,32.7236688
27/12/2019 18:00,33.3052,0.5836,33.31031276,1.0752,0.3136,1.12,32.23,0.27,32.23113091,33.2752,0.4636,33.27842935,1.0752,0.3136,1.12,32.2,0.15,32.20034938
27/12/2019 18:30,32.58992,0.61206,32.59566694,1.30992,0.38206,1.3645,31.28,0.23,31.28084558,32.55992,0.53206,32.56426689,1.30992,0.38206,1.3645,31.25,0.15,31.25036
27/12/2019 19:00,31.92952,2.95236,32.06572433,1.13952,0.33236,1.187,30.79,2.62,30.9012702,31.79952,-0.53764,31.80406466,1.13952,0.33236,1.187,30.66,-0.87,30.67234096
27/12/2019 19:30,31.07296,-0.66372,31.08004774,0.67296,0.19628,0.701,30.4,-0.86,30.41216204,31.03296,-0.69372,31.04071284,0.67296,0.19628,0.701,30.36,-0.89,30.37304232
27/12/2019 20:00,29.49312,-0.76534,29.50304853,0.87312,0.25466,0.9095,28.62,-1.02,28.63817033,29.46312,-0.78534,29.47358477,0.87312,0.25466,0.9095,28.59,-1.04,28.60890945
27/12/2019 20:30,29.15128,-0.70796,29.15987539,1.24128,0.36204,1.293,27.91,-1.07,27.93050304,29.11128,-0.73796,29.120632,1.24128,0.36204,1.293,27.87,-1.1,27.89169948
27/12/2019 21:00,28.23856,-0.83292,28.25084117,1.25856,0.36708,1.311,26.98,-1.2,27.00667325,28.19856,-0.86292,28.21176026,1.25856,0.36708,1.311,26.94,-1.23,26.96806445
27/12/2019 21:30,26.99488,-1.09566,27.01710601,1.21488,0.35434,1.2655,25.78,-1.45,25.82074554,26.96488,-1.12566,26.98836534,1.21488,0.35434,1.2655,25.75,-1.48,25.79249697
27/12/2019 22:00,26.17224,-1.26018,26.20256095,1.30224,0.37982,1.3565,24.87,-1.64,24.92401452,26.15224,-1.29018,26.18404517,1.30224,0.37982,1.3565,24.85,-1.67,24.90605147
27/12/2019 22:30,24.8036,-1.7377,24.86439571,0.9336,0.2723,0.9725,23.87,-2.01,23.95447766,24.7836,-1.7677,24.84656097,0.9336,0.2723,0.9725,23.85,-2.04,23.93708629
27/12/2019 23:00,22.75928,-2.00396,22.84733424,0.80928,0.23604,0.843,21.95,-2.24,22.06400009,22.72928,-2.04396,22.82099783,0.80928,0.23604,0.843,21.92,-2.28,22.03825764
27/12/2019 23:30,21.33608,-0.24156,21.33744739,1.12608,0.32844,1.173,20.21,-0.57,20.2180365,21.30608,-2.13156,21.41244015,1.12608,0.32844,1.173,20.18,-2.46,20.3293876
28/12/2019 00:00,20.9476,-2.4832,21.09427003,0.5376,0.1568,0.56,20.41,-2.64,20.58003158,20.9276,-2.5132,21.07796518,0.5376,0.1568,0.56,20.39,-2.67,20.56407061
28/12/2019 00:30,20.69896,-2.45072,20.84353554,0.64896,0.18928,0.676,20.05,-2.64,20.22305862,20.68896,-2.48072,20.83715522,0.64896,0.18928,0.676,20.04,-2.67,20.21708436
28/12/2019 01:00,21.25872,-2.37204,21.39064632,0.67872,0.19796,0.707,20.58,-2.57,20.73984812,21.23872,-2.40204,21.37412041,0.67872,0.19796,0.707,20.56,-2.6,20.72374484
28/12/2019 01:30,21.376,-2.1645,21.48530745,1.116,0.3255,1.1625,20.26,-2.49,20.41243983,21.346,-2.1945,21.45850755,1.116,0.3255,1.1625,20.23,-2.52,20.38635083
28/12/2019 02:00,21.49968,-2.20676,21.61263588,0.79968,0.23324,0.833,20.7,-2.44,20.84331068,21.47968,-2.22676,21.59479365,0.79968,0.23324,0.833,20.68,-2.46,20.82580131
28/12/2019 02:30,20.50336,-2.19902,20.62094712,0.96336,0.28098,1.0035,19.54,-2.48,19.696751,20.47336,-2.22902,20.59434388,0.96336,0.28098,1.0035,19.51,-2.51,19.67079561
28/12/2019 03:00,20.14672,-2.26054,20.27314401,1.02672,0.29946,1.0695,19.12,-2.56,19.29061948,20.13672,-2.29054,20.26657509,1.02672,0.29946,1.0695,19.11,-2.59,19.28471415
28/12/2019 03:30,20.09208,-2.20356,20.2125544,1.22208,0.35644,1.273,18.87,-2.56,19.04285955,20.07208,-2.23356,20.19596954,1.22208,0.35644,1.273,18.85,-2.59,19.02710172
28/12/2019 04:00,20.022,-2.224,20.14513986,1.152,0.336,1.2,18.87,-2.56,19.04285955,20.002,-2.254,20.12859955,1.152,0.336,1.2,18.85,-2.59,19.02710172
28/12/2019 04:30,19.36184,-2.22488,19.48925189,1.25184,0.36512,1.304,18.11,-2.59,18.29426686,19.33184,-2.25488,19.46290116,1.25184,0.36512,1.304,18.08,-2.62,18.2688478
28/12/2019 05:00,18.93808,-2.22806,19.06869491,1.37808,0.40194,1.4355,17.56,-2.63,17.75585819,18.91808,-2.25806,19.05236431,1.37808,0.40194,1.4355,17.54,-2.66,17.74055242
28/12/2019 05:30,19.42216,-2.14562,19.54031689,1.35216,0.39438,1.4085,18.07,-2.54,18.24764368,19.41216,-2.17562,19.53369597,1.35216,0.39438,1.4085,18.06,-2.57,18.24194343
28/12/2019 06:00,19.47928,-2.15896,19.59855754,1.40928,0.41104,1.468,18.07,-2.57,18.25184374,19.46928,-2.18896,19.59194757,1.40928,0.41104,1.468,18.06,-2.6,18.24619412
28/12/2019 06:30,21.4468,-0.1401,21.44725759,1.5768,0.4599,1.6425,19.87,-0.6,19.87905682,20.7468,-4.9901,21.33848186,1.5768,0.4599,1.6425,19.17,-5.45,19.92966131
28/12/2019 07:00,21.87968,2.76574,22.05379139,1.93968,0.56574,2.0205,19.94,2.2,20.06099698,21.01968,-5.32426,21.68351198,1.93968,0.56574,2.0205,19.08,-5.89,19.9684376
28/12/2019 07:30,23.24928,2.92104,23.43206127,1.64928,0.48104,1.718,21.6,2.44,21.73737795,22.35928,-5.14896,22.94448063,1.64928,0.48104,1.718,20.71,-5.63,21.4616169
28/12/2019 08:00,24.18152,1.84586,24.25186815,1.63152,0.47586,1.6995,22.55,1.37,22.59157808,23.50152,-3.85414,23.81545375,1.63152,0.47586,1.6995,21.87,-4.33,22.29452399
28/12/2019 08:30,24.80128,-0.84046,24.81551657,1.30128,0.37954,1.3555,23.5,-1.22,23.53164678,24.77128,-0.87046,24.78656922,1.30128,0.37954,1.3555,23.47,-1.25,23.5032636
28/12/2019 09:00,25.74904,-0.70528,25.75869719,1.31904,0.38472,1.374,24.43,-1.09,24.45430432,25.72904,-0.73528,25.73954421,1.31904,0.38472,1.374,24.41,-1.12,24.43568088
28/12/2019 09:30,26.61568,-0.54126,26.621183,1.43568,0.41874,1.4955,25.18,-0.96,25.19829359,26.58568,-0.57126,26.59181677,1.43568,0.41874,1.4955,25.15,-0.99,25.16947755
28/12/2019 10:00,27.75464,3.62052,27.98978754,2.26464,0.66052,2.359,25.49,2.96,25.66128796,26.91464,-3.22948,27.10769978,2.26464,0.66052,2.359,24.65,-3.89,24.95505159
28/12/2019 10:30,28.6084,4.5362,28.96580158,2.5584,0.7462,2.665,26.05,3.79,26.32425877,27.5984,-3.6838,27.84316909,2.5584,0.7462,2.665,25.04,-4.43,25.42885172
28/12/2019 11:00,28.9732,4.8326,29.37346321,2.9232,0.8526,3.045,26.05,3.98,26.35228453,27.9632,-3.3974,28.16882818,2.9232,0.8526,3.045,25.04,-4.25,25.39811213
28/12/2019 11:30,29.9256,5.0758,30.35301107,3.3456,0.9758,3.485,26.58,4.1,26.89435629,28.9056,-3.1542,29.07718503,3.3456,0.9758,3.485,25.56,-4.13,25.89151405
28/12/2019 12:00,29.52136,5.28498,29.99069372,3.65136,1.06498,3.8035,25.87,4.22,26.21193049,28.52136,-2.95502,28.67403214,3.65136,1.06498,3.8035,24.87,-4.02,25.19280254
28/12/2019 12:30,29.74856,4.99958,30.16575247,3.11856,0.90958,3.2485,26.63,4.09,26.94225306,28.71856,-3.21042,28.89744773,3.11856,0.90958,3.2485,25.6,-4.12,25.92941187
28/12/2019 13:00,29.75056,4.89058,30.14985229,2.95056,0.86058,3.0735,26.8,4.03,27.10130809,28.73056,-3.32942,28.92283035,2.95056,0.86058,3.0735,25.78,-4.19,26.11827904
28/12/2019 13:30,29.3712,4.7616,29.75466726,2.8512,0.8316,2.97,26.52,3.93,26.80961208,28.3512,-3.4684,28.56256886,2.8512,0.8316,2.97,25.5,-4.3,25.86000773
28/12/2019 14:00,29.65056,4.95308,30.06141563,3.37056,0.98308,3.511,26.28,3.97,26.57817338,28.64056,-3.27692,28.82741545,3.37056,0.98308,3.511,25.27,-4.26,25.62655849
28/12/2019 14:30,29.36336,3.94598,29.62731288,3.00336,0.87598,3.1285,26.36,3.07,26.53817062,28.47336,-3.07402,28.63881682,3.00336,0.87598,3.1285,25.47,-3.95,25.77447187
28/12/2019 15:00,28.9804,0.1372,28.98072477,3.1104,0.9072,3.24,25.87,-0.77,25.88145668,28.9404,0.0972,28.94056323,3.1104,0.9072,3.24,25.83,-0.81,25.84269723
28/12/2019 15:30,28.26128,-0.07296,28.26137418,2.56128,0.74704,2.668,25.7,-0.82,25.71307838,28.22128,-0.10296,28.22146781,2.56128,0.74704,2.668,25.66,-0.85,25.67407447
28/12/2019 16:00,28.67944,-0.17058,28.67994728,2.32944,0.67942,2.4265,26.35,-0.85,26.36370611,28.64944,-0.20058,28.65014214,2.32944,0.67942,2.4265,26.32,-0.88,26.33470714
28/12/2019 16:30,30.27184,2.01012,30.3385049,1.85184,0.54012,1.929,28.42,1.47,28.45799185,30.23184,0.16012,30.23226403,1.85184,0.54012,1.929,28.38,-0.38,28.38254393
28/12/2019 17:00,31.54016,0.39088,31.54258201,1.82016,0.53088,1.896,29.72,-0.14,29.72032974,31.51016,0.23088,31.51100584,1.82016,0.53088,1.896,29.69,-0.3,29.69151562
28/12/2019 17:30,32.26688,0.43284,32.26978301,2.54688,0.74284,2.653,29.72,-0.31,29.72161671,32.23688,0.10284,32.23704404,2.54688,0.74284,2.653,29.69,-0.64,29.69689714
28/12/2019 18:00,32.25504,0.01272,32.25504251,2.61504,0.76272,2.724,29.64,-0.75,29.64948735,32.21504,-0.01728,32.21504463,2.61504,0.76272,2.724,29.6,-0.78,29.61027524
28/12/2019 18:30,31.3668,-0.2776,31.36802837,1.9968,0.5824,2.08,29.37,-0.86,29.38258838,31.3168,-0.3076,31.31831062,1.9968,0.5824,2.08,29.32,-0.89,29.33350473
28/12/2019 19:00,30.42128,-0.42296,30.42422015,1.84128,0.53704,1.918,28.58,-0.96,28.59611862,30.38128,-0.46296,30.38480716,1.84128,0.53704,1.918,28.54,-1,28.5575139
28/12/2019 19:30,29.28512,2.77816,29.4166012,2.32512,0.67816,2.422,26.96,2.1,27.04166415,29.10512,-1.07184,29.12484938,2.32512,0.67816,2.422,26.78,-1.75,26.83711795
28/12/2019 20:00,29.26632,-0.83274,29.27816494,1.63632,0.47726,1.7045,27.63,-1.31,27.66103758,29.23632,-0.86274,29.24904661,1.63632,0.47726,1.7045,27.6,-1.34,27.63250984
28/12/2019 20:30,28.71688,-0.98716,28.7338421,1.58688,0.46284,1.653,27.13,-1.45,27.16872099,28.67688,-1.01716,28.6949135,1.58688,0.46284,1.653,27.09,-1.48,27.13039808
28/12/2019 21:00,27.34112,-1.19884,27.36739045,1.34112,0.39116,1.397,26,-1.59,26.04857194,27.31112,-1.22884,27.33875131,1.34112,0.39116,1.397,25.97,-1.62,26.02047847
28/12/2019 21:30,26.88656,-1.35392,26.92062793,1.42656,0.41608,1.486,25.46,-1.77,25.52145176,26.84656,-1.38392,26.88220635,1.42656,0.41608,1.486,25.42,-1.8,25.48364966
28/12/2019 22:00,25.41024,-1.39368,25.44843101,2.01024,0.58632,2.094,23.4,-1.98,23.48361982,25.38024,-1.42368,25.42013861,2.01024,0.58632,2.094,23.37,-2.01,23.45627848
28/12/2019 22:30,23.58832,-1.47924,23.63465657,2.36832,0.69076,2.467,21.22,-2.17,21.33066572,23.55832,-1.50924,23.60661447,2.36832,0.69076,2.467,21.19,-2.2,21.3038987
28/12/2019 23:00,22.42448,-1.59036,22.48080399,2.36448,0.68964,2.463,20.06,-2.28,20.1891555,22.40448,-1.63036,22.46372182,2.36448,0.68964,2.463,20.04,-2.32,20.17384445
28/12/2019 23:30,21.90288,-0.36416,21.90590708,2.28288,0.66584,2.378,19.62,-1.03,19.64701759,21.47288,-3.92416,21.82850447,2.28288,0.66584,2.378,19.19,-4.59,19.73130001
29/12/2019 00:00,20.86912,-0.65734,20.87946995,2.40912,0.70266,2.5095,18.46,-1.36,18.51002971,20.56912,-3.44734,20.85600275,2.40912,0.70266,2.5095,18.16,-4.15,18.62815342
29/12/2019 00:30,20.54192,-2.10944,20.64994466,2.16192,0.63056,2.252,18.38,-2.74,18.58311061,20.52192,-2.14944,20.63417778,2.16192,0.63056,2.252,18.36,-2.78,18.5692757
29/12/2019 01:00,21.16408,-2.19756,21.27786531,1.65408,0.48244,1.723,19.51,-2.68,19.69320949,21.13408,-2.23756,21.25220017,1.65408,0.48244,1.723,19.48,-2.72,19.66898065
29/12/2019 01:30,21.39304,-2.21828,21.50774109,1.58304,0.46172,1.649,19.81,-2.68,19.99046022,21.37304,-2.25828,21.49201404,1.58304,0.46172,1.649,19.79,-2.72,19.97604816
29/12/2019 02:00,21.07216,-2.21562,21.18831987,1.59216,0.46438,1.6585,19.48,-2.68,19.66348901,21.05216,-2.25562,21.17265364,1.59216,0.46438,1.6585,19.46,-2.72,19.64917301
29/12/2019 02:30,20.84088,-2.17516,20.95408314,1.73088,0.50484,1.803,19.11,-2.68,19.29700754,20.83088,-2.21516,20.94832918,1.73088,0.50484,1.803,19.1,-2.72,19.29270328
29/12/2019 03:00,20.18896,-2.14072,20.30213752,1.84896,0.53928,1.926,18.34,-2.68,18.53477812,20.17896,-2.18072,20.29645206,1.84896,0.53928,1.926,18.33,-2.72,18.53071234
29/12/2019 03:30,19.42088,-2.17516,19.54231053,1.97088,0.57484,2.053,17.45,-2.75,17.66536159,19.40088,-2.21516,19.52693213,1.97088,0.57484,2.053,17.43,-2.79,17.65188375
29/12/2019 04:00,19.58168,-2.33826,19.72079236,1.65168,0.48174,1.7205,17.93,-2.82,18.15040771,19.57168,-2.37826,19.71564807,1.65168,0.48174,1.7205,17.92,-2.86,18.14679035
29/12/2019 04:30,19.03712,-2.42584,19.19105619,1.55712,0.45416,1.622,17.48,-2.88,17.71566538,19.03712,-2.45584,19.1948714,1.55712,0.45416,1.622,17.48,-2.91,17.72056715
29/12/2019 05:00,18.46968,-2.18926,18.59897682,2.05968,0.60074,2.1455,16.41,-2.79,16.64548587,18.45968,-2.21926,18.59260339,2.05968,0.60074,2.1455,16.4,-2.82,16.64068508
29/12/2019 05:30,18.67184,-2.18238,18.79894655,1.91184,0.55762,1.9915,16.76,-2.74,16.98249687,18.65184,-2.21238,18.78259196,1.91184,0.55762,1.9915,16.74,-2.77,16.96763095
29/12/2019 06:00,18.93248,-2.12636,19.05151453,2.17248,0.63364,2.263,16.76,-2.76,16.98573519,18.91248,-2.13636,19.03275949,2.17248,0.63364,2.263,16.74,-2.77,16.96763095
29/12/2019 06:30,20.2096,-1.9772,20.30608904,1.9296,0.5628,2.01,18.28,-2.54,18.45562245,20.1996,-2.0072,20.29908106,1.9296,0.5628,2.01,18.27,-2.57,18.44987263
29/12/2019 07:00,20.86632,-1.68524,20.93426245,1.93632,0.56476,2.017,18.93,-2.25,19.06324736,20.84632,-1.70524,20.91594848,1.93632,0.56476,2.017,18.91,-2.27,19.04576068
29/12/2019 07:30,21.81008,-1.29956,21.84876303,2.23008,0.65044,2.323,19.58,-1.95,19.67686205,21.80008,-1.32956,21.84058648,2.23008,0.65044,2.323,19.57,-1.98,19.66990849
29/12/2019 08:00,22.98864,-1.29498,23.02508506,2.10864,0.61502,2.1965,20.88,-1.91,20.96717673,22.96864,-1.32498,23.00682498,2.10864,0.61502,2.1965,20.86,-1.94,20.95001671
29/12/2019 08:30,23.88304,-1.13578,23.91003128,2.24304,0.65422,2.3365,21.64,-1.79,21.71390568,23.86304,-1.16578,23.89149893,2.24304,0.65422,2.3365,21.62,-1.82,21.69646976
29/12/2019 09:00,24.95176,1.58968,25.00234808,2.26176,0.65968,2.356,22.69,0.93,22.70905106,24.92176,-0.93032,24.9391182,2.26176,0.65968,2.356,22.66,-1.59,22.71571482
29/12/2019 09:30,26.12944,-0.36808,26.1320324,2.98944,0.87192,3.114,23.14,-1.24,23.17320004,26.09944,-0.40808,26.10263009,2.98944,0.87192,3.114,23.11,-1.28,23.14542071
29/12/2019 10:00,26.71096,-0.04222,26.71099337,3.18096,0.92778,3.3135,23.53,-0.97,23.54998514,26.68096,-0.07222,26.68105774,3.18096,0.92778,3.3135,23.5,-1,23.52126697
29/12/2019 10:30,28.2344,0.3217,28.23623265,3.4344,1.0017,3.5775,24.8,-0.68,24.80932083,28.2044,0.2917,28.20590839,3.4344,1.0017,3.5775,24.77,-0.71,24.78017353
29/12/2019 11:00,28.8,0.475,28.80391683,3.72,1.085,3.875,25.08,-0.61,25.08741716,28.77,0.445,28.77344131,3.72,1.085,3.875,25.05,-0.64,25.05817431
29/12/2019 11:30,29.0012,1.4241,29.03614407,5.1912,1.5141,5.4075,23.81,-0.09,23.8101701,28.9812,0.8741,28.99437884,5.1912,1.5141,5.4075,23.79,-0.64,23.7986071
29/12/2019 12:00,29.45848,1.92164,29.52108982,7.06848,2.06164,7.363,22.39,-0.14,22.39043769,29.43848,1.47164,29.47524095,7.06848,2.06164,7.363,22.37,-0.59,22.37777916
29/12/2019 12:30,29.56664,1.34152,29.59705858,5.45664,1.59152,5.684,24.11,-0.25,24.11129611,29.53664,1.55152,29.57736156,5.45664,1.59152,5.684,24.08,-0.04,24.08003322
29/12/2019 13:00,29.59056,0.75058,29.6000779,4.39056,1.28058,4.5735,25.2,-0.53,25.2055728,29.57056,0.75058,29.58008433,4.39056,1.28058,4.5735,25.18,-0.53,25.18557722
29/12/2019 13:30,29.91752,1.64886,29.96292279,5.44752,1.58886,5.6745,24.47,0.06,24.47007356,29.89752,1.56886,29.93865434,5.44752,1.58886,5.6745,24.45,-0.02,24.45000818
29/12/2019 14:00,29.05992,1.14206,29.08235292,6.10992,1.78206,6.3645,22.95,-0.64,22.95892201,29.04992,1.12206,29.07158184,6.10992,1.78206,6.3645,22.94,-0.66,22.94949237
29/12/2019 14:30,29.10888,1.05634,29.1280406,6.15888,1.79634,6.4155,22.95,-0.74,22.96192718,29.09888,1.02634,29.11697428,6.15888,1.79634,6.4155,22.94,-0.77,22.9529192
29/12/2019 15:00,28.06664,0.31902,28.06845301,3.83664,1.11902,3.9965,24.23,-0.8,24.24320317,28.03664,0.28902,28.03812966,3.83664,1.11902,3.9965,24.2,-0.83,24.21422929
29/12/2019 15:30,28.3408,-0.2781,28.34216442,1.9608,0.5719,2.0425,26.38,-0.85,26.39369053,28.3108,-0.3081,28.31247644,1.9608,0.5719,2.0425,26.35,-0.88,26.3646904
29/12/2019 16:00,28.86968,-0.32926,28.87155755,2.05968,0.60074,2.1455,26.81,-0.93,26.82612533,28.84968,-0.35926,28.85191681,2.05968,0.60074,2.1455,26.79,-0.96,26.80719493
29/12/2019 16:30,30.34776,3.28268,30.52478542,1.51776,0.44268,1.581,28.83,2.84,28.96954435,30.30776,-0.43732,30.31091495,1.51776,0.44268,1.581,28.79,-0.88,28.80344597
29/12/2019 17:00,31.82624,0.26932,31.8273795,1.26624,0.36932,1.319,30.56,-0.1,30.56016361,31.76624,-0.33068,31.76796111,1.26624,0.36932,1.319,30.5,-0.7,30.50803173
29/12/2019 17:30,32.5368,-0.2826,32.53802725,1.3968,0.4074,1.455,31.14,-0.69,31.14764357,32.4868,-0.2926,32.48811766,1.3968,0.4074,1.455,31.09,-0.7,31.09787935
29/12/2019 18:00,32.34488,-0.34816,32.34675374,1.27488,0.37184,1.328,31.07,-0.72,31.07834133,32.28488,-0.37816,32.28709466,1.27488,0.37184,1.328,31.01,-0.75,31.01906833
29/12/2019 18:30,31.5592,-0.3994,31.56172722,1.5792,0.4606,1.645,29.98,-0.86,29.99233235,31.5192,-0.4294,31.52212482,1.5792,0.4606,1.645,29.94,-0.89,29.9532252
29/12/2019 19:00,30.85056,-0.46692,30.85409319,1.69056,0.49308,1.761,29.16,-0.96,29.17579819,30.82056,-0.49692,30.82456566,1.69056,0.49308,1.761,29.13,-0.99,29.14681801
29/12/2019 19:30,30.79736,-0.46202,30.8008254,1.94736,0.56798,2.0285,28.85,-1.03,28.86838063,30.75736,-0.49202,30.76129513,1.94736,0.56798,2.0285,28.81,-1.06,28.82949358
29/12/2019 20:00,29.00552,-0.60214,29.01176939,2.01552,0.58786,2.0995,26.99,-1.19,27.01622105,28.96552,-0.63214,28.97241705,2.01552,0.58786,2.0995,26.95,-1.22,26.97759997
29/12/2019 20:30,29.2028,1.9954,29.27089252,1.7328,0.5054,1.805,27.47,1.49,27.51037986,29.0328,-1.3246,29.06300124,1.7328,0.5054,1.805,27.3,-1.83,27.36126642
29/12/2019 21:00,28.05296,1.81128,28.11137314,1.75296,0.51128,1.826,26.3,1.3,26.33210968,27.99296,-1.21872,28.01947694,1.75296,0.51128,1.826,26.24,-1.73,26.29696751
29/12/2019 21:30,26.876,-1.1795,26.90186975,1.716,0.5005,1.7875,25.16,-1.68,25.21602665,26.856,-1.2295,26.88412926,1.716,0.5005,1.7875,25.14,-1.73,25.19945436
29/12/2019 22:00,25.71088,-1.49516,25.75431719,1.25088,0.36484,1.303,24.46,-1.86,24.5306176,25.70088,-1.52516,25.7460938,1.25088,0.36484,1.303,24.45,-1.89,24.52294028
29/12/2019 22:30,24.402,-1.684,24.46003802,1.632,0.476,1.7,22.77,-2.16,22.87222114,24.392,-1.714,24.45214633,1.632,0.476,1.7,22.76,-2.19,22.86511972
29/12/2019 23:00,23.05528,-1.70846,23.11849414,2.16528,0.63154,2.2555,20.89,-2.34,21.02064937,23.02528,-1.74846,23.09157057,2.16528,0.63154,2.2555,20.86,-2.38,20.99533281
29/12/2019 23:30,21.94856,-1.87542,22.028538,2.27856,0.66458,2.3735,19.67,-2.54,19.83331793,21.92856,-1.90542,22.01118736,2.27856,0.66458,2.3735,19.65,-2.57,19.81735098
30/12/2019 00:00,20.65664,-2.17348,20.77067142,1.49664,0.43652,1.559,19.16,-2.61,19.33695167,20.64664,-2.20348,20.76388854,1.49664,0.43652,1.559,19.15,-2.64,19.3311174
30/12/2019 00:30,20.76688,-2.55216,20.92311701,1.22688,0.35784,1.278,19.54,-2.91,19.75549797,20.81688,-0.85216,20.83431471,1.22688,0.35784,1.278,19.59,-1.21,19.62733298
30/12/2019 01:00,21.32824,-2.03718,21.42531036,1.99824,0.58282,2.0815,19.33,-2.62,19.50675011,21.30824,-2.05718,21.40731374,1.99824,0.58282,2.0815,19.31,-2.64,19.48963058
30/12/2019 01:30,21.64048,-2.05736,21.7380566,1.62048,0.47264,1.688,20.02,-2.53,20.17922942,21.62048,-2.08736,21.72100889,1.62048,0.47264,1.688,20,-2.56,20.16317435
30/12/2019 02:00,21.55576,-1.97582,21.6461233,1.62576,0.47418,1.6935,19.93,-2.45,20.0800249,21.53576,-2.01582,21.62989804,1.62576,0.47418,1.6935,19.91,-2.49,20.06509905
30/12/2019 02:30,21.87392,-2.02344,21.96730948,1.63392,0.47656,1.702,20.24,-2.5,20.39381279,21.84392,-2.06344,21.94116281,1.63392,0.47656,1.702,20.21,-2.54,20.36898868
30/12/2019 03:00,20.84264,-2.05298,20.94350422,1.77264,0.51702,1.8465,19.07,-2.57,19.2423959,20.82264,-2.08298,20.92656547,1.77264,0.51702,1.8465,19.05,-2.6,19.22660917
30/12/2019 03:30,20.9548,-1.9436,21.04474338,2.0448,0.5964,2.13,18.91,-2.54,19.07982442,20.9448,-2.0036,21.04041492,2.0448,0.5964,2.13,18.9,-2.6,19.0779978
30/12/2019 04:00,19.98152,-1.97664,20.07904996,1.93152,0.56336,2.012,18.05,-2.54,18.2278386,19.96152,-2.03664,20.06514847,1.93152,0.56336,2.012,18.03,-2.6,18.21650076
30/12/2019 04:30,19.98432,-2.06124,20.09033987,1.74432,0.50876,1.817,18.24,-2.57,18.42016558,19.97432,-2.09124,20.08349432,1.74432,0.50876,1.817,18.23,-2.6,18.41447528
30/12/2019 05:00,20.05392,-1.96094,20.14956558,1.81392,0.52906,1.8895,18.24,-2.49,18.40917434,20.04392,-1.99094,20.14255622,1.81392,0.52906,1.8895,18.23,-2.52,18.40335024
30/12/2019 05:30,20.65424,-2.02418,20.75319095,1.25424,0.36582,1.3065,19.4,-2.39,19.54666468,20.63424,-2.05418,20.73623678,1.25424,0.36582,1.3065,19.38,-2.42,19.53050947
30/12/2019 06:00,21.25936,-1.78852,21.33446019,1.47936,0.43148,1.541,19.78,-2.22,19.90419051,21.23936,-1.82852,21.31792435,1.47936,0.43148,1.541,19.76,-2.26,19.88882098
30/12/2019 06:30,22.69448,-1.31286,22.7324223,1.70448,0.49714,1.7755,20.99,-1.81,21.06789501,22.67448,-1.34286,22.71420957,1.70448,0.49714,1.7755,20.97,-1.84,21.05057006
30/12/2019 07:00,24.1372,-1.0329,24.15929027,1.5672,0.4571,1.6325,22.57,-1.49,22.61912907,24.1072,-1.0729,24.1310631,1.5672,0.4571,1.6325,22.54,-1.53,22.59186801
30/12/2019 07:30,25.50632,2.25226,25.60556649,1.51632,0.44226,1.5795,23.99,1.81,24.05818364,25.48632,-0.60774,25.49356497,1.51632,0.44226,1.5795,23.97,-1.05,23.99298648
30/12/2019 08:00,26.68792,-0.26144,26.68920053,1.53792,0.44856,1.602,25.15,-0.71,25.16001987,26.65792,-0.29144,26.65951305,1.53792,0.44856,1.602,25.12,-0.74,25.13089732
30/12/2019 08:30,27.472,0.0085,27.47200131,2.052,0.5985,2.1375,25.42,-0.59,25.42684605,27.432,-0.0215,27.43200843,2.052,0.5985,2.1375,25.38,-0.62,25.38757176
30/12/2019 09:00,28.20128,0.74204,28.21104069,2.92128,0.85204,3.043,25.28,-0.11,25.28023932,28.18128,0.72204,28.19052827,2.92128,0.85204,3.043,25.26,-0.13,25.26033452
30/12/2019 09:30,29.5896,0.7653,29.59949514,2.5896,0.7553,2.6975,27,0.01,27.00000185,29.5396,0.7253,29.54850298,2.5896,0.7553,2.6975,26.95,-0.03,26.9500167
30/12/2019 10:00,30.35952,1.41236,30.39235456,3.29952,0.96236,3.437,27.06,0.45,27.06374143,30.32952,1.08236,30.34882677,3.29952,0.96236,3.437,27.03,0.12,27.03026637
30/12/2019 10:30,30.65752,2.18136,30.73502666,5.38752,1.57136,5.612,25.27,0.61,25.27736141,30.62752,2.17136,30.70439359,5.38752,1.57136,5.612,25.24,0.6,25.24713053
30/12/2019 11:00,30.05112,2.97366,30.19788845,7.52112,2.19366,7.8345,22.53,0.78,22.54349795,30.03112,2.96366,30.17700199,7.52112,2.19366,7.8345,22.51,0.77,22.52316585
30/12/2019 11:30,29.28552,3.55536,29.50054688,9.51552,2.77536,9.912,19.77,0.78,19.78538097,29.27552,3.54536,29.48941588,9.51552,2.77536,9.912,19.76,0.77,19.77499684
30/12/2019 12:00,29.766,3.7855,30.00574555,9.996,2.9155,10.4125,19.77,0.87,19.78913338,29.756,3.7455,29.99080369,9.996,2.9155,10.4125,19.76,0.83,19.777424
30/12/2019 12:30,29.08928,3.72354,29.32662546,9.98928,2.91354,10.4055,19.1,0.81,19.11716768,29.06928,3.69354,29.30299093,9.98928,2.91354,10.4055,19.08,0.78,19.09593674
30/12/2019 13:00,29.59464,3.36552,29.78538973,9.10464,2.65552,9.484,20.49,0.71,20.50229743,29.57464,3.33552,29.7621408,9.10464,2.65552,9.484,20.47,0.68,20.48129146
30/12/2019 13:30,29.29664,2.88902,29.43874236,8.15664,2.37902,8.4965,21.14,0.51,21.14615095,29.26664,2.87902,29.40790664,8.15664,2.37902,8.4965,21.11,0.5,21.11592053
30/12/2019 14:00,29.03648,2.12564,29.11418067,7.11648,2.07564,7.413,21.92,0.05,21.92005703,29.00648,2.10564,29.08280595,7.11648,2.07564,7.413,21.89,0.03,21.89002056
30/12/2019 14:30,28.43848,1.67914,28.48800898,5.92848,1.72914,6.1755,22.51,-0.05,22.51005553,28.41848,1.65914,28.46687111,5.92848,1.72914,6.1755,22.49,-0.07,22.49010894
30/12/2019 15:00,28.06096,1.19278,28.08629916,4.26096,1.24278,4.4385,23.8,-0.05,23.80005252,28.03096,1.17278,28.05548309,4.26096,1.24278,4.4385,23.77,-0.07,23.77010307
30/12/2019 15:30,28.39152,0.50086,28.39593754,2.47152,0.72086,2.5745,25.92,-0.22,25.92093363,28.35152,3.83086,28.60916242,2.47152,0.72086,2.5745,25.88,3.11,26.06619458
30/12/2019 16:00,29.3932,0.3401,29.39516753,1.5432,0.4501,1.6075,27.85,-0.11,27.85021723,29.3432,-0.2099,29.34395073,1.5432,0.4501,1.6075,27.8,-0.66,27.80783343
30/12/2019 16:30,31.19696,0.76578,31.20635724,1.83696,0.53578,1.9135,29.36,0.23,29.36090087,31.14696,0.61578,31.15304644,1.83696,0.53578,1.9135,29.31,0.08,29.31010918
30/12/2019 17:00,33.02496,1.17728,33.04593729,1.70496,0.49728,1.776,31.32,0.68,31.32738099,32.98496,1.11728,33.00387706,1.70496,0.49728,1.776,31.28,0.62,31.2861439
30/12/2019 17:30,34.29624,1.01932,34.31138428,1.26624,0.36932,1.319,33.03,0.65,33.03639508,34.25624,0.91932,34.26857348,1.26624,0.36932,1.319,32.99,0.55,32.9945844
30/12/2019 18:00,34.2628,1.0104,34.27769496,1.3728,0.4004,1.43,32.89,0.61,32.89565625,34.2128,0.9204,34.22517816,1.3728,0.4004,1.43,32.84,0.52,32.84411667
30/12/2019 18:30,33.70464,0.61552,33.7102599,1.42464,0.41552,1.484,32.28,0.2,32.28061957,33.63464,0.77552,33.64357946,1.42464,0.41552,1.484,32.21,0.36,32.21201173
30/12/2019 19:00,33.11248,0.31614,33.11398913,1.15248,0.33614,1.2005,31.96,-0.02,31.96000626,33.06248,0.13614,33.06276029,1.15248,0.33614,1.2005,31.91,-0.2,31.91062676
30/12/2019 19:30,31.91392,-0.36594,31.91601795,1.21392,0.35406,1.2645,30.7,-0.72,30.70844184,31.87392,-0.39594,31.8763791,1.21392,0.35406,1.2645,30.66,-0.75,30.66917182
30/12/2019 20:00,31.04504,-0.54728,31.04986351,0.93504,0.27272,0.974,30.11,-0.82,30.12116366,31.00504,-0.57728,31.0104137,0.93504,0.27272,0.974,30.07,-0.85,30.08201124
30/12/2019 20:30,30.29784,-0.80438,30.3085159,0.80784,0.23562,0.8415,29.49,-1.04,29.50833272,30.24784,-0.84438,30.2596233,0.80784,0.23562,0.8415,29.44,-1.08,29.45980312
30/12/2019 21:00,28.80392,-0.83094,28.81590305,1.09392,0.31906,1.1395,27.71,-1.15,27.73385296,28.76392,-0.86094,28.77680162,1.09392,0.31906,1.1395,27.67,-1.18,27.69514939
30/12/2019 21:30,28.08392,1.50406,28.12416682,0.49392,0.14406,0.5145,27.59,1.36,27.62349905,27.56392,-3.23594,27.75321591,0.49392,0.14406,0.5145,27.07,-3.38,27.28019978
30/12/2019 22:00,26.35744,1.04842,26.37828326,0.57744,0.16842,0.6015,25.78,0.88,25.79501502,26.17744,-2.13158,26.2640819,0.57744,0.16842,0.6015,25.6,-2.3,25.70311265
30/12/2019 22:30,24.34568,-1.69876,24.40487493,0.89568,0.26124,0.933,23.45,-1.96,23.53176789,24.32568,-1.73876,24.3877427,0.89568,0.26124,0.933,23.43,-2,23.51520572
30/12/2019 23:00,22.83216,-3.97062,23.17484312,0.51216,0.14938,0.5335,22.32,-4.12,22.69706589,23.24216,-0.32062,23.24437133,0.51216,0.14938,0.5335,22.73,-0.47,22.7348587
30/12/2019 23:30,20.97016,-5.44912,21.66657608,1.10016,0.32088,1.146,19.87,-5.77,20.69081439,21.68016,-0.60912,21.68871515,1.10016,0.32088,1.146,20.58,-0.93,20.6010024
31/12/2019 00:00,20.52248,-2.47886,20.67164561,0.55248,0.16114,0.5755,19.97,-2.64,20.14374593,20.51248,-2.50886,20.66533847,0.55248,0.16114,0.5755,19.96,-2.67,20.13778786
31/12/2019 00:30,20.80624,-2.42568,20.94716082,0.42624,0.12432,0.444,20.38,-2.55,20.53891185,20.78624,-2.45568,20.930794,0.42624,0.12432,0.444,20.36,-2.58,20.52281657
31/12/2019 01:00,21.19264,-2.25298,21.31206018,0.81264,0.23702,0.8465,20.38,-2.49,20.53154889,21.17264,-2.28298,21.29536762,0.81264,0.23702,0.8465,20.36,-2.52,20.5153601
31/12/2019 01:30,21.37496,-1.96022,21.46465414,1.40496,0.40978,1.4635,19.97,-2.37,20.11014172,21.35496,-1.99022,21.44750084,1.40496,0.40978,1.4635,19.95,-2.4,20.09384234
31/12/2019 02:00,21.07752,-2.23364,21.19554191,0.70752,0.20636,0.737,20.37,-2.44,20.515616,21.05752,-2.26364,21.17883884,0.70752,0.20636,0.737,20.35,-2.47,20.49935121
31/12/2019 02:30,20.70784,-1.13188,20.73875092,0.98784,0.28812,1.029,19.72,-1.42,19.77105966,20.63784,-2.52188,20.79135201,0.98784,0.28812,1.029,19.65,-2.81,19.84990176
31/12/2019 03:00,20.76568,-1.36626,20.81057741,0.83568,0.24374,0.8705,19.93,-1.61,19.99492436,20.48568,-3.53626,20.78865604,0.83568,0.24374,0.8705,19.65,-3.78,20.01026986
31/12/2019 03:30,19.97392,-2.06844,20.08073515,1.99392,0.58156,2.077,17.98,-2.65,18.17423726,19.96392,-2.09844,20.07390227,1.99392,0.58156,2.077,17.97,-2.68,18.16874514
31/12/2019 04:00,20.0448,-2.2686,20.17276761,1.4448,0.4214,1.505,18.6,-2.69,18.79351218,20.0348,-2.3086,20.1673708,1.4448,0.4214,1.505,18.59,-2.73,18.7893853
31/12/2019 04:30,19.75008,-2.26706,19.87976914,1.45008,0.42294,1.5105,18.3,-2.69,18.49665105,19.74008,-2.30706,19.87443796,1.45008,0.42294,1.5105,18.29,-2.73,18.49262015
31/12/2019 05:00,19.48056,-2.23442,19.60828526,1.39056,0.40558,1.4485,18.09,-2.64,18.28162192,19.46056,-2.26442,19.59186039,1.39056,0.40558,1.4485,18.07,-2.67,18.26619282
31/12/2019 05:30,19.95024,-2.05118,20.05540863,1.47024,0.42882,1.5315,18.48,-2.48,18.64566438,19.93024,-2.09118,20.03964821,1.47024,0.42882,1.5315,18.46,-2.52,18.63121037
31/12/2019 06:00,21.04688,-1.96966,21.13884382,1.40688,0.41034,1.4655,19.64,-2.38,19.78368014,21.03688,-2.00966,21.13265372,1.40688,0.41034,1.4655,19.63,-2.42,19.77860713
31/12/2019 06:30,22.33896,0.13928,22.33939419,1.12896,0.32928,1.176,21.21,-0.19,21.210851,21.86896,-3.58072,22.16016623,1.12896,0.32928,1.176,20.74,-3.91,21.10534766
31/12/2019 07:00,23.61616,0.53638,23.62225046,1.01616,0.29638,1.0585,22.6,0.24,22.6012743,23.44616,-2.02362,23.53332651,1.01616,0.29638,1.0585,22.43,-2.32,22.54966297
31/12/2019 07:30,24.50712,-1.10834,24.53216966,1.13712,0.33166,1.1845,23.37,-1.44,23.41432254,24.48712,-1.14834,24.5140313,1.13712,0.33166,1.1845,23.35,-1.48,23.39685663
31/12/2019 08:00,25.81872,1.73046,25.87664573,1.09872,0.32046,1.1445,24.72,1.41,24.76017972,25.79872,-0.87954,25.81370846,1.09872,0.32046,1.1445,24.7,-1.2,24.72913262
31/12/2019 08:30,26.15824,-0.60468,26.16522803,1.21824,0.35532,1.269,24.94,-0.96,24.9584695,26.13824,-0.63468,26.14594441,1.21824,0.35532,1.269,24.92,-0.99,24.93965717
31/12/2019 09:00,26.55024,-0.42618,26.55366026,1.83024,0.53382,1.9065,24.72,-0.96,24.73863375,26.53024,-0.39618,26.53319794,1.83024,0.53382,1.9065,24.7,-0.93,24.7175019
31/12/2019 09:30,27.70312,0.11966,27.70337843,2.67312,0.77966,2.7845,25.03,-0.66,25.03870005,27.68312,0.09966,27.68329939,2.67312,0.77966,2.7845,25.01,-0.68,25.01924259
31/12/2019 10:00,28.34816,1.07238,28.36843623,3.60816,1.05238,3.7585,24.74,0.02,24.74000808,28.31816,0.89238,28.33221714,3.60816,1.05238,3.7585,24.71,-0.16,24.710518
31/12/2019 10:30,28.6272,1.2396,28.65402569,4.3872,1.2796,4.57,24.24,-0.04,24.240033,28.6072,1.2696,28.63535884,4.3872,1.2796,4.57,24.22,-0.01,24.22000206
31/12/2019 11:00,28.62904,0.68972,28.63734703,4.07904,1.18972,4.249,24.55,-0.5,24.55509112,28.60904,0.66972,28.61687779,4.07904,1.18972,4.249,24.53,-0.52,24.535511
31/12/2019 11:30,28.73392,1.37906,28.76699437,4.93392,1.43906,5.1395,23.8,-0.06,23.80007563,28.69392,1.35906,28.72608726,4.93392,1.43906,5.1395,23.76,-0.08,23.76013468
31/12/2019 12:00,28.56944,1.92692,28.63434865,6.70944,1.95692,6.989,21.86,-0.03,21.86002059,28.55944,1.86692,28.62039489,6.70944,1.95692,6.989,21.85,-0.09,21.85018535
31/12/2019 12:30,29.16888,2.28384,29.25815246,8.61888,2.51384,8.978,20.55,-0.23,20.55128706,29.15888,1.96384,29.22493713,8.61888,2.51384,8.978,20.54,-0.55,20.54736236
31/12/2019 13:00,29.81856,3.24708,29.99483371,11.33856,3.30708,11.811,18.48,-0.06,18.4800974,29.79856,3.22708,29.97279138,11.33856,3.30708,11.811,18.46,-0.08,18.46017335
31/12/2019 13:30,28.45904,1.38722,28.49282957,7.01904,2.04722,7.3115,21.44,-0.66,21.45015618,28.43904,1.35722,28.47140745,7.01904,2.04722,7.3115,21.42,-0.69,21.43111056
31/12/2019 14:00,28.34304,0.13172,28.34334607,3.50304,1.02172,3.649,24.84,-0.89,24.85593893,28.31304,0.10172,28.31322272,3.50304,1.02172,3.649,24.81,-0.92,24.82705178
31/12/2019 14:30,28.49776,-0.35482,28.49996881,2.41776,0.70518,2.5185,26.08,-1.06,26.10153252,28.47776,-0.39482,28.48049679,2.41776,0.70518,2.5185,26.06,-1.1,26.08320532
31/12/2019 15:00,28.80488,-0.68316,28.81298005,1.39488,0.40684,1.453,27.41,-1.09,27.43166419,28.77488,-0.69316,28.78322758,1.39488,0.40684,1.453,27.38,-1.1,27.40208751
31/12/2019 15:30,29.36272,-0.70504,29.37118328,1.42272,0.41496,1.482,27.94,-1.12,27.96243909,29.34272,-0.74504,29.35217712,1.42272,0.41496,1.482,27.92,-1.16,27.94408703
31/12/2019 16:00,29.15464,-0.79198,29.16539501,1.36464,0.39802,1.4215,27.79,-1.19,27.81546692,29.11464,-0.82198,29.12624098,1.36464,0.39802,1.4215,27.75,-1.22,27.77680507
31/12/2019 16:30,30.60944,-0.69308,30.61728559,1.18944,0.34692,1.239,29.42,-1.04,29.43837631,30.56944,-0.73308,30.57822866,1.18944,0.34692,1.239,29.38,-1.08,29.39984354
31/12/2019 17:00,31.7312,-0.4609,31.73454714,1.4712,0.4291,1.5325,30.26,-0.89,30.27308541,31.6912,-0.1509,31.69155926,1.4712,0.4291,1.5325,30.22,-0.58,30.22556534
31/12/2019 17:30,32.75456,-0.56492,32.75943124,1.11456,0.32508,1.161,31.64,-0.89,31.65251491,32.71456,-0.59492,32.71996892,1.11456,0.32508,1.161,31.6,-0.92,31.61338957
31/12/2019 18:00,32.57024,-0.61368,32.57602089,1.05024,0.30632,1.094,31.52,-0.92,31.53342354,32.54024,-0.64368,32.54660571,1.05024,0.30632,1.094,31.49,-0.95,31.50432669
31/12/2019 18:30,31.82544,-0.71258,31.83341643,0.98544,0.28742,1.0265,30.84,-1,30.85620845,31.79544,-0.74258,31.80411027,0.98544,0.28742,1.0265,30.81,-1.03,30.827212
31/12/2019 19:00,30.79264,-0.89298,30.80558539,1.05264,0.30702,1.0965,29.74,-1.2,29.76419997,30.76264,-0.92298,30.7764831,1.05264,0.30702,1.0965,29.71,-1.23,29.73545022
31/12/2019 19:30,29.0776,-1.1582,29.10065719,1.1376,0.3318,1.185,27.94,-1.49,27.97970157,29.0376,-1.1882,29.06190002,1.1376,0.3318,1.185,27.9,-1.52,27.94137434
31/12/2019 20:00,27.69472,-1.45404,27.73286405,1.01472,0.29596,1.057,26.68,-1.75,26.73733158,27.67472,-1.49404,27.71501908,1.01472,0.29596,1.057,26.66,-1.79,26.72002433
31/12/2019 20:30,26.35104,-1.63428,26.40167003,1.15104,0.33572,1.199,25.2,-1.97,25.2768847,26.33104,-1.67428,26.38421651,1.15104,0.33572,1.199,25.18,-2.01,25.26009699
31/12/2019 21:00,25.3708,-1.7581,25.43164187,1.2408,0.3619,1.2925,24.13,-2.12,24.22294986,25.3508,-1.7881,25.41378292,1.2408,0.3619,1.2925,24.11,-2.15,24.20567289
31/12/2019 21:30,24.9168,-2.0251,24.99895902,0.9768,0.2849,1.0175,23.94,-2.31,24.05118916,24.8968,-2.0651,24.9822995,0.9768,0.2849,1.0175,23.92,-2.35,24.03515966
31/12/2019 22:00,23.85384,-0.79138,23.86696388,0.78384,0.22862,0.8165,23.07,-1.02,23.09253776,23.78384,-2.65138,23.93116924,0.78384,0.22862,0.8165,23,-2.88,23.17961173
31/12/2019 22:30,22.27144,-1.30208,22.30947001,0.78144,0.22792,0.814,21.49,-1.53,21.54439602,21.86144,-4.45208,22.31016753,0.78144,0.22792,0.814,21.08,-4.68,21.59325821
31/12/2019 23:00,21.24248,-2.60636,21.40177724,1.21248,0.35364,1.263,20.03,-2.96,20.24753071,21.21248,-2.63636,21.37568015,1.21248,0.35364,1.263,20,-2.99,20.22226743
31/12/2019 23:30,20.34424,-2.63418,20.51406848,1.25424,0.36582,1.3065,19.09,-3,19.32428783,20.33424,-2.62418,20.502869,1.25424,0.36582,1.3065,19.08,-2.99,19.31285841
01/01/2020 00:00,20.0476,-2.8382,20.2475096,1.1376,0.3318,1.185,18.91,-3.17,19.17386242,20.0376,-2.6582,20.2131502,1.1376,0.3318,1.185,18.9,-2.99,19.13504899
01/01/2020 00:30,20.7004,-2.9428,20.90853013,0.9504,0.2772,0.99,19.75,-3.22,20.0107696,20.6904,-2.7828,20.8767006,0.9504,0.2772,0.99,19.74,-3.06,19.97576532
01/01/2020 01:00,21.19688,-2.86966,21.39024708,0.92688,0.27034,0.9655,20.27,-3.14,20.51176492,21.18688,-2.70966,21.35945087,0.92688,0.27034,0.9655,20.26,-2.98,20.47798818
01/01/2020 01:30,21.374,-2.7455,21.54960896,1.044,0.3045,1.0875,20.33,-3.05,20.55751444,21.364,-2.5855,21.51988165,1.044,0.3045,1.0875,20.32,-2.89,20.52448538
01/01/2020 02:00,20.64552,-2.68964,20.81998221,1.23552,0.36036,1.287,19.41,-3.05,19.6481704,20.62552,-2.52964,20.78006626,1.23552,0.36036,1.287,19.39,-2.89,19.60418833
01/01/2020 02:30,20.58232,-2.72224,20.76156274,0.95232,0.27776,0.992,19.63,-3,19.85791782,20.57232,-2.61224,20.73750583,0.95232,0.27776,0.992,19.62,-2.89,19.83170441
01/01/2020 03:00,19.88112,-1.93634,19.97519324,0.80112,0.23366,0.8345,19.08,-2.17,19.20300237,19.77112,-3.33634,20.05064464,0.80112,0.23366,0.8345,18.97,-3.57,19.30299977
01/01/2020 03:30,18.82976,-2.75382,19.03006532,1.28976,0.37618,1.3435,17.54,-3.13,17.8170845,18.80976,-2.79382,19.01611163,1.28976,0.37618,1.3435,17.52,-3.17,17.80447416
01/01/2020 04:00,18.92584,-3.02038,19.16533629,0.61584,0.17962,0.6415,18.31,-3.2,18.58752539,18.91584,-3.06038,19.16180912,0.61584,0.17962,0.6415,18.3,-3.24,18.58460653
01/01/2020 04:30,18.48256,-3.04342,18.73145561,0.74256,0.21658,0.7735,17.74,-3.26,18.03705076,18.46256,-3.08342,18.71826917,0.74256,0.21658,0.7735,17.72,-3.3,18.02466088
01/01/2020 05:00,18.324,-3.103,18.58487517,0.744,0.217,0.775,17.58,-3.32,17.89074621,18.304,-3.133,18.57019399,0.744,0.217,0.775,17.56,-3.35,17.87669153
01/01/2020 05:30,17.96584,-3.15788,18.24126128,0.55584,0.16212,0.579,17.41,-3.32,17.72372703,17.95584,-3.18788,18.23663261,0.55584,0.16212,0.579,17.4,-3.35,17.71955135
01/01/2020 06:00,17.9476,-3.1632,18.2242196,0.5376,0.1568,0.56,17.41,-3.32,17.72372703,17.9376,-3.1932,18.21960537,0.5376,0.1568,0.56,17.4,-3.35,17.71955135
01/01/2020 06:30,18.79416,-3.00712,19.03321362,0.52416,0.15288,0.546,18.27,-3.16,18.54126479,18.78416,-3.03712,19.0281046,0.52416,0.15288,0.546,18.26,-3.19,18.53655038
01/01/2020 07:00,19.10408,-2.64756,19.28666499,0.93408,0.27244,0.973,18.17,-2.92,18.40313289,19.08408,-2.68756,19.27239187,0.93408,0.27244,0.973,18.15,-2.96,18.38978249
01/01/2020 07:30,19.4276,-2.4232,19.57813934,1.2576,0.3668,1.31,18.17,-2.79,18.38295406,19.4076,-2.4532,19.56203282,1.2576,0.3668,1.31,18.15,-2.82,18.36776796
01/01/2020 08:00,20.10768,-2.56026,20.27002038,0.78768,0.22974,0.8205,19.32,-2.79,19.52041239,20.09768,-2.59026,20.26391345,0.78768,0.22974,0.8205,19.31,-2.82,19.5148277
01/01/2020 08:30,20.27856,-2.51042,20.43336008,0.95856,0.27958,0.9985,19.32,-2.79,19.52041239,20.26856,-2.54042,20.42714513,0.95856,0.27958,0.9985,19.31,-2.82,19.5148277
01/01/2020 09:00,20.71376,-0.81432,20.7297605,1.73376,0.50568,1.806,18.98,-1.32,19.02584558,20.50376,-3.01432,20.72414773,1.73376,0.50568,1.806,18.77,-3.52,19.0972066
01/01/2020 09:30,21.74168,-1.90576,21.82504457,1.83168,0.53424,1.908,19.91,-2.44,20.05895561,21.72168,-1.94576,21.80865342,1.83168,0.53424,1.908,19.89,-2.48,20.04401407
01/01/2020 10:00,22.68088,-1.88016,22.75867569,1.61088,0.46984,1.678,21.07,-2.35,21.20064622,22.66088,-1.92016,22.74208647,1.61088,0.46984,1.678,21.05,-2.39,21.18524487
01/01/2020 10:30,24.2896,-1.8322,24.35860474,1.3296,0.3878,1.385,22.96,-2.22,23.0670761,24.2496,-1.8622,24.32099688,1.3296,0.3878,1.385,22.92,-2.25,23.03017369
01/01/2020 11:00,24.27368,-1.69976,24.33311992,1.54368,0.45024,1.608,22.73,-2.15,22.83145637,24.25368,-1.72976,24.31528456,1.54368,0.45024,1.608,22.71,-2.18,22.81439239
01/01/2020 11:30,25.12448,0.72714,25.13500006,1.94448,0.56714,2.0255,23.18,0.16,23.18055219,24.79448,-2.74286,24.94573149,1.94448,0.56714,2.0255,22.85,-3.31,23.08849497
01/01/2020 12:00,25.63184,1.19512,25.65968693,2.45184,0.71512,2.554,23.18,0.48,23.18496927,25.38184,-2.06488,25.46569322,2.45184,0.71512,2.554,22.93,-2.78,23.09790683
01/01/2020 12:30,26.74864,-1.09998,26.7712476,2.22864,0.65002,2.3215,24.52,-1.75,24.5823697,26.70864,-1.13998,26.73295728,2.22864,0.65002,2.3215,24.48,-1.79,24.54535598
01/01/2020 13:00,26.58448,-0.75786,26.59528019,2.78448,0.81214,2.9005,23.8,-1.57,23.8517274,26.55448,-0.92786,26.57068558,2.78448,0.81214,2.9005,23.77,-1.74,23.83360023
01/01/2020 13:30,26.96496,-0.58272,26.97125563,3.38496,0.98728,3.526,23.58,-1.57,23.63220895,26.93496,-0.81272,26.94721848,3.38496,0.98728,3.526,23.55,-1.8,23.61868963
01/01/2020 14:00,27.528,-0.906,27.54290508,2.448,0.714,2.55,25.08,-1.62,25.13226611,27.478,-1.146,27.50188721,2.448,0.714,2.55,25.03,-1.86,25.09901392
