Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/01/2020 14:30,26.14032,-1.24574,26.16998658,1.90032,0.55426,1.9795,24.24,-1.8,24.30673981,26.10032,-1.48574,26.14257308,1.90032,0.55426,1.9795,24.2,-2.04,24.28583126
01/01/2020 15:00,25.83072,-1.33604,25.86524886,1.59072,0.46396,1.657,24.24,-1.8,24.30673981,25.79072,-1.57604,25.83883009,1.59072,0.46396,1.657,24.2,-2.04,24.28583126
01/01/2020 15:30,25.8648,-1.4136,25.90340024,1.3248,0.3864,1.38,24.54,-1.8,24.60592612,25.8148,-1.6536,25.86770751,1.3248,0.3864,1.38,24.49,-2.04,24.57481841
01/01/2020 16:00,27.28128,-1.59546,27.32789291,0.70128,0.20454,0.7305,26.58,-1.8,26.64087836,27.25128,-1.67546,27.30273664,0.70128,0.20454,0.7305,26.55,-1.88,26.61647798
01/01/2020 16:30,29.13144,-1.38208,29.16420651,0.78144,0.22792,0.814,28.35,-1.61,28.39567925,29.10144,-1.41208,29.13567881,0.78144,0.22792,0.814,28.32,-1.64,28.36744613
01/01/2020 17:00,29.78888,-1.25366,29.81524836,0.87888,0.25634,0.9155,28.91,-1.51,28.94940759,29.72888,-1.29366,29.75701366,0.87888,0.25634,0.9155,28.85,-1.55,28.89160778
01/01/2020 17:30,30.00088,-1.09266,30.02077125,0.95088,0.27734,0.9905,29.05,-1.37,29.08228671,29.96088,-1.11266,29.98153336,0.95088,0.27734,0.9905,29.01,-1.39,29.0432815
01/01/2020 18:00,30.42152,-1.17414,30.44416995,0.67152,0.19586,0.6995,29.75,-1.37,29.78152783,30.39152,-1.19414,30.41497096,0.67152,0.19586,0.6995,29.72,-1.39,29.75248729
01/01/2020 18:30,29.62576,-1.26332,29.6526834,0.84576,0.24668,0.881,28.78,-1.51,28.81958535,29.59576,-1.29332,29.62400524,0.84576,0.24668,0.881,28.75,-1.54,28.79121567
01/01/2020 19:00,28.57784,-1.40438,28.6123264,1.04784,0.30562,1.0915,27.53,-1.71,27.58305639,28.54784,-1.43438,28.58385234,1.04784,0.30562,1.0915,27.5,-1.74,27.55499229
01/01/2020 19:30,27.81816,-1.54762,27.86117645,1.20816,0.35238,1.2585,26.61,-1.9,26.67774541,27.78816,-1.57762,27.83290716,1.20816,0.35238,1.2585,26.58,-1.93,26.64997749
01/01/2020 20:00,26.75936,-1.62102,26.80841386,1.53936,0.44898,1.6035,25.22,-2.07,25.30480784,26.72936,-1.65102,26.78030159,1.53936,0.44898,1.6035,25.19,-2.1,25.27738317
01/01/2020 20:30,26.51088,-1.64016,26.56156779,1.61088,0.46984,1.678,24.9,-2.11,24.98923968,26.48088,-1.68016,26.5341279,1.61088,0.46984,1.678,24.87,-2.15,24.96276026
01/01/2020 21:00,25.60776,-1.90482,25.6785068,1.45776,0.42518,1.5185,24.15,-2.33,24.26213923,25.59776,-1.93482,25.67077805,1.45776,0.42518,1.5185,24.14,-2.36,24.25508606
01/01/2020 21:30,25.09272,-2.08004,25.17878399,1.30272,0.37996,1.357,23.79,-2.46,23.91684971,25.08272,-2.12004,25.17215549,1.30272,0.37996,1.357,23.78,-2.5,23.91105184
01/01/2020 22:00,23.53216,-2.25062,23.63953986,1.47216,0.42938,1.5335,22.06,-2.68,22.22219611,23.52216,-2.29062,23.63342868,1.47216,0.42938,1.5335,22.05,-2.72,22.21713078
01/01/2020 22:30,22.0772,-2.4179,22.20920981,1.6872,0.4921,1.7575,20.39,-2.91,20.59660652,22.0672,-2.4579,22.2036616,1.6872,0.4921,1.7575,20.38,-2.95,20.59239908
01/01/2020 23:00,20.87792,-1.38144,20.92357331,1.53792,0.44856,1.602,19.34,-1.83,19.42638669,20.74792,-3.17144,20.98890697,1.53792,0.44856,1.602,19.21,-3.62,19.54810733
01/01/2020 23:30,19.63792,-2.61894,19.81178308,1.71792,0.50106,1.7895,17.92,-3.12,18.18957943,19.63792,-2.66894,19.8184546,1.71792,0.50106,1.7895,17.92,-3.17,18.19822244
02/01/2020 00:00,19.21552,-2.80964,19.41984258,1.47552,0.43036,1.537,17.74,-3.24,18.0334467,19.20552,-2.83964,19.41431312,1.47552,0.43036,1.537,17.73,-3.27,18.0290266
02/01/2020 00:30,19.22768,-2.74776,19.42302405,1.68768,0.49224,1.758,17.54,-3.24,17.83673737,19.20768,-2.77776,19.40749653,1.68768,0.49224,1.758,17.52,-3.27,17.82255032
02/01/2020 01:00,20.16288,-2.57666,20.32685186,1.86288,0.54334,1.9405,18.3,-3.12,18.56406206,20.15288,-2.59666,20.31947872,1.86288,0.54334,1.9405,18.29,-3.14,18.55757797
02/01/2020 01:30,20.91616,-2.48862,21.06368863,1.85616,0.54138,1.9335,19.06,-3.03,19.29933937,20.89616,-2.52862,21.04859667,1.85616,0.54138,1.9335,19.04,-3.07,19.28591455
02/01/2020 02:00,20.3112,-2.4609,20.45973788,1.9512,0.5691,2.0325,18.36,-3.03,18.6083449,20.2912,-2.5009,20.44473767,1.9512,0.5691,2.0325,18.34,-3.07,18.59517411
02/01/2020 02:30,20.3104,-2.4378,20.45617797,2.0304,0.5922,2.115,18.28,-3.03,18.52941715,20.2904,-2.4778,20.44113072,2.0304,0.5922,2.115,18.26,-3.07,18.51627662
02/01/2020 03:00,19.94232,-2.50724,20.09931291,1.79232,0.52276,1.867,18.15,-3.03,18.40117931,19.93232,-2.54724,20.09442242,1.79232,0.52276,1.867,18.14,-3.07,18.39794826
02/01/2020 03:30,19.16272,-2.37004,19.30872672,2.26272,0.65996,2.357,16.9,-3.03,17.16947582,19.14272,-2.39004,19.29134573,2.26272,0.65996,2.357,16.88,-3.05,17.15333495
02/01/2020 04:00,19.13496,-2.42772,19.28835189,2.06496,0.60228,2.151,17.07,-3.03,17.33683362,19.11496,-2.44772,19.2710412,2.06496,0.60228,2.151,17.05,-3.05,17.32065241
02/01/2020 04:30,18.86392,-2.44594,19.0218322,2.17392,0.63406,2.2645,16.69,-3.08,16.97181487,18.85392,-2.47594,19.01579812,2.17392,0.63406,2.2645,16.68,-3.11,16.96745414
02/01/2020 05:00,18.91336,-2.27152,19.04927793,2.22336,0.64848,2.316,16.69,-2.92,16.94350908,18.95336,-2.30152,19.09258625,2.22336,0.64848,2.316,16.73,-2.95,16.98809583
02/01/2020 05:30,19.95104,-2.17928,20.06970997,1.99104,0.58072,2.074,17.96,-2.76,18.17083377,19.93104,-2.21928,20.0542155,1.99104,0.58072,2.074,17.94,-2.8,18.15719141
02/01/2020 06:00,21.3312,-1.9234,21.4177394,2.0112,0.5866,2.095,19.32,-2.51,19.48236382,21.3212,-1.9634,21.41141072,2.0112,0.5866,2.095,19.31,-2.55,19.47764359
02/01/2020 06:30,23.48872,-1.14954,23.51683247,2.29872,0.67046,2.3945,21.19,-1.82,21.26801589,23.46872,-1.18954,23.49884729,2.29872,0.67046,2.3945,21.17,-1.86,21.25155288
02/01/2020 07:00,25.3856,-0.7142,25.39564469,2.1456,0.6258,2.235,23.24,-1.34,23.27859961,25.3756,-0.7442,25.38651037,2.1456,0.6258,2.235,23.23,-1.37,23.27036313
02/01/2020 07:30,27.6644,0.1192,27.6646568,3.0144,0.8792,3.14,24.65,-0.76,24.66171324,27.6244,0.1092,27.62461583,3.0144,0.8792,3.14,24.61,-0.77,24.62204297
02/01/2020 08:00,29.40128,1.03204,29.41938769,3.40128,0.99204,3.543,26,0.04,26.00003077,29.37128,1.00204,29.38836799,3.40128,0.99204,3.543,25.97,0.01,25.97000193
02/01/2020 08:30,30.92504,2.03272,30.9917739,3.57504,1.04272,3.724,27.35,0.99,27.36791187,30.83504,-1.26728,30.86107079,3.57504,1.04272,3.724,27.26,-2.31,27.3576991
02/01/2020 09:00,31.44856,2.38458,31.53883555,4.19856,1.22458,4.3735,27.25,1.16,27.27467873,31.40856,2.36458,31.49744243,4.19856,1.22458,4.3735,27.21,1.14,27.23387046
02/01/2020 09:30,32.43312,2.49966,32.5293033,3.87312,1.12966,4.0345,28.56,1.37,28.59284001,32.39312,2.46966,32.48712736,3.87312,1.12966,4.0345,28.52,1.34,28.55146231
02/01/2020 10:00,33.3564,3.0102,33.49195015,5.0064,1.4602,5.215,28.35,1.55,28.39234052,33.3164,2.9702,33.44853654,5.0064,1.4602,5.215,28.31,1.51,28.35024162
02/01/2020 10:30,33.52256,3.30658,33.68524158,6.02256,1.75658,6.2735,27.5,1.55,27.54364718,33.49256,3.26658,33.65148021,6.02256,1.75658,6.2735,27.47,1.51,27.51147034
02/01/2020 11:00,33.93016,4.02838,34.16845918,6.92016,2.01838,7.2085,27.01,2.01,27.08468571,33.89016,3.99838,34.12521044,6.92016,2.01838,7.2085,26.97,1.98,27.04258309
02/01/2020 11:30,34.2372,4.3996,34.51872454,7.9872,2.3296,8.32,26.25,2.07,26.33149065,34.1972,4.3596,34.47396989,7.9872,2.3296,8.32,26.21,2.03,26.28849558
02/01/2020 12:00,34.19872,4.27296,34.46462878,7.99872,2.33296,8.332,26.2,1.94,26.27172625,34.15872,4.23296,34.41999568,7.99872,2.33296,8.332,26.16,1.9,26.22890772
02/01/2020 12:30,34.45344,4.03642,34.68907918,7.39344,2.15642,7.7015,27.06,1.88,27.12522811,34.41344,3.99642,34.64471425,7.39344,2.15642,7.7015,27.02,1.84,27.08257743
02/01/2020 13:00,34.54712,3.90416,34.76702411,6.59712,1.92416,6.872,27.95,1.98,28.02004461,34.50712,3.87416,34.7239175,6.59712,1.92416,6.872,27.91,1.95,27.97803782
02/01/2020 13:30,35.32528,3.85404,35.53489878,6.42528,1.87404,6.693,28.9,1.98,28.96774758,35.28528,3.82404,35.49189015,6.42528,1.87404,6.693,28.86,1.95,28.92580336
02/01/2020 14:00,34.99472,3.96346,35.21845316,5.87472,1.71346,6.1195,29.12,2.25,29.20679544,34.95472,3.92346,35.17422336,5.87472,1.71346,6.1195,29.08,2.21,29.16385606
02/01/2020 14:30,34.72936,3.43648,34.89896619,5.19936,1.51648,5.416,29.53,1.92,29.59235205,34.68936,3.39648,34.85524026,5.19936,1.51648,5.416,29.49,1.88,29.54986464
02/01/2020 15:00,34.3324,3.2832,34.48902857,4.5024,1.3132,4.69,29.83,1.97,29.89497951,34.2924,3.2432,34.44542123,4.5024,1.3132,4.69,29.79,1.93,29.85245384
02/01/2020 15:30,34.97104,3.19822,35.11697951,4.21104,1.22822,4.3865,30.76,1.97,30.823019,34.91104,1.31822,34.93591873,4.21104,1.22822,4.3865,30.7,0.09,30.70013192
02/01/2020 16:00,36.40152,3.06336,36.5301907,4.57152,1.33336,4.762,31.83,1.73,31.87697915,36.35152,3.04336,36.47869305,4.57152,1.33336,4.762,31.78,1.71,31.8259721
02/01/2020 16:30,36.85112,3.00366,36.97332848,4.88112,1.42366,5.0845,31.97,1.58,32.00901904,36.81112,0.30366,36.81237245,4.88112,1.42366,5.0845,31.93,-1.12,31.94963693
02/01/2020 17:00,37.89176,2.81718,37.99634165,4.72176,1.37718,4.9185,33.17,1.44,33.20124245,37.84176,2.77718,37.94353079,4.72176,1.37718,4.9185,33.12,1.4,33.14957617
02/01/2020 17:30,38.3184,2.7387,38.41614578,4.6584,1.3587,4.8525,33.66,1.38,33.68827689,38.2684,2.6987,38.36343859,4.6584,1.3587,4.8525,33.61,1.34,33.63670168
02/01/2020 18:00,38.48384,2.49112,38.56438279,4.56384,1.33112,4.754,33.92,1.16,33.93982911,38.43384,2.47112,38.51319892,4.56384,1.33112,4.754,33.87,1.14,33.88917969
02/01/2020 18:30,38.30528,2.46154,38.38428917,4.32528,1.26154,4.5055,33.98,1.2,34.00118233,38.19528,-1.19846,38.21407752,4.32528,1.26154,4.5055,33.87,-2.46,33.95921819
02/01/2020 19:00,36.97032,6.03426,37.45953623,4.30032,1.25426,4.4795,32.67,4.78,33.01783306,35.80032,-2.14574,35.86456625,4.30032,1.25426,4.4795,31.5,-3.4,31.68296072
02/01/2020 19:30,35.83904,5.87222,36.31693484,4.49904,1.31222,4.6865,31.34,4.56,31.67000474,34.69904,-2.39778,34.78178727,4.49904,1.31222,4.6865,30.2,-3.71,30.4270291
02/01/2020 20:00,34.43056,3.89058,34.6496764,4.63056,1.35058,4.8235,29.8,2.54,29.90805243,34.14056,-1.79942,34.18794743,4.63056,1.35058,4.8235,29.51,-3.15,29.67764479
02/01/2020 20:30,33.96456,0.93758,33.97749832,4.41456,1.28758,4.5985,29.55,-0.35,29.55207269,33.92456,0.90758,33.93669802,4.41456,1.28758,4.5985,29.51,-0.38,29.51244653
02/01/2020 21:00,31.54104,0.46322,31.5444413,4.33104,1.26322,4.5115,27.21,-0.8,27.22175784,31.50104,0.44322,31.5041579,4.33104,1.26322,4.5115,27.17,-0.82,27.18237113
02/01/2020 21:30,30.0892,3.0006,30.23844502,3.9792,1.1606,4.145,26.11,1.84,26.1747531,30.0392,0.0306,30.03921559,3.9792,1.1606,4.145,26.06,-1.13,26.08448773
02/01/2020 22:00,28.62744,-0.22908,28.62835655,4.11744,1.20092,4.289,24.51,-1.43,24.55168019,28.59744,-0.25908,28.59861355,4.11744,1.20092,4.289,24.48,-1.46,24.52349893
02/01/2020 22:30,26.35176,-0.30282,26.35349986,4.72176,1.37718,4.9185,21.63,-1.68,21.69514462,26.34176,-0.33282,26.34386246,4.72176,1.37718,4.9185,21.62,-1.71,21.68751945
02/01/2020 23:00,24.92,-0.355,24.92252846,4.92,1.435,5.125,20,-1.79,20.07994273,24.9,-0.385,24.90297623,4.92,1.435,5.125,19.98,-1.82,20.06272165
02/01/2020 23:30,23.6844,-0.7508,23.69629726,4.2144,1.2292,4.39,19.47,-1.98,19.570419,23.6644,-0.7808,23.67727763,4.2144,1.2292,4.39,19.45,-2.01,19.55358279
03/01/2020 00:00,22.36416,-1.33962,22.4042459,2.98416,0.87038,3.1085,19.38,-2.21,19.50560176,22.34416,-1.36962,22.38609714,2.98416,0.87038,3.1085,19.36,-2.24,19.48915596
03/01/2020 00:30,21.45688,-1.40216,21.50264523,3.14688,0.91784,3.278,18.31,-2.32,18.45639456,21.43688,-1.43216,21.48466677,3.14688,0.91784,3.278,18.29,-2.35,18.44035249
03/01/2020 01:00,22.39272,-1.22504,22.42620414,3.34272,0.97496,3.482,19.05,-2.2,19.17661336,22.38272,-1.26504,22.41844064,3.34272,0.97496,3.482,19.04,-2.24,19.1713119
03/01/2020 01:30,22.93752,-1.43114,22.98212317,2.56752,0.74886,2.6745,20.37,-2.18,20.48631983,22.92752,-1.49114,22.97595856,2.56752,0.74886,2.6745,20.36,-2.24,20.48285136
03/01/2020 02:00,22.65144,-0.04708,22.65148893,2.10144,0.61292,2.189,20.55,-0.66,20.56059581,22.52144,-2.07708,22.61701839,2.10144,0.61292,2.189,20.42,-2.69,20.59641959
03/01/2020 02:30,22.22528,-1.47846,22.27440044,2.40528,0.70154,2.5055,19.82,-2.18,19.93952858,22.21528,-1.50846,22.26643476,2.40528,0.70154,2.5055,19.81,-2.21,19.93289241
03/01/2020 03:00,21.63352,-1.73314,21.70283304,1.94352,0.56686,2.0245,19.69,-2.3,19.82387702,21.61352,-1.76314,21.68531553,1.94352,0.56686,2.0245,19.67,-2.33,19.80751877
03/01/2020 03:30,20.93176,-1.80032,21.00903922,1.30176,0.37968,1.356,19.63,-2.18,19.75067847,20.92176,-1.84032,21.00254316,1.30176,0.37968,1.356,19.62,-2.22,19.74519688
03/01/2020 04:00,21.2472,-1.7704,21.32083075,1.2672,0.3696,1.32,19.98,-2.14,20.09427779,21.2272,-1.8004,21.30341428,1.2672,0.3696,1.32,19.96,-2.17,20.07761191
03/01/2020 04:30,20.55744,-0.18408,20.55826415,1.35744,0.39592,1.414,19.2,-0.58,19.20875842,20.52744,-1.84408,20.6101049,1.35744,0.39592,1.414,19.17,-2.24,19.30042746
03/01/2020 05:00,20.46712,-1.46334,20.51936561,1.97712,0.57666,2.0595,18.49,-2.04,18.60219611,20.44712,-1.35334,20.49185803,1.97712,0.57666,2.0595,18.47,-1.93,18.57056273
03/01/2020 05:30,21.2292,-1.2644,21.26682017,1.4592,0.4256,1.52,19.77,-1.69,19.8421017,21.2092,-1.2944,21.24866198,1.4592,0.4256,1.52,19.75,-1.72,19.82475473
03/01/2020 06:00,23.03112,1.33366,23.06970172,2.00112,0.58366,2.0845,21.03,0.75,21.0433695,23.00112,-0.74634,23.01322543,2.00112,0.58366,2.0845,21,-1.33,21.04207452
03/01/2020 06:30,26.31736,0.94798,26.3344281,3.62736,1.05798,3.7785,22.69,-0.11,22.69026664,26.29736,0.92798,26.31372816,3.62736,1.05798,3.7785,22.67,-0.13,22.67037274
03/01/2020 07:00,28.83824,2.33782,28.93284446,4.27824,1.24782,4.4565,24.56,1.09,24.5841758,28.80824,2.30782,28.90053157,4.27824,1.24782,4.4565,24.53,1.06,24.55289189
03/01/2020 07:30,30.33928,2.79854,30.46807734,3.62928,1.05854,3.7805,26.71,1.74,26.7666154,30.29928,0.55854,30.30442765,3.62928,1.05854,3.7805,26.67,-0.5,26.6746865
03/01/2020 08:00,32.14888,3.04134,32.2924176,3.15888,0.92134,3.2905,28.99,2.12,29.06741303,32.09888,3.02134,32.2407598,3.15888,0.92134,3.2905,28.94,2.1,29.01609209
03/01/2020 08:30,32.26976,3.38368,32.44667473,3.98976,1.16368,4.156,28.28,2.22,28.36700196,32.22976,3.34368,32.40274102,3.98976,1.16368,4.156,28.24,2.18,28.32401808
03/01/2020 09:00,33.27952,3.86736,33.50347631,4.85952,1.41736,5.062,28.42,2.45,28.52540797,33.24952,3.82736,33.46907923,4.85952,1.41736,5.062,28.39,2.41,28.49210768
03/01/2020 09:30,34.3864,5.0127,34.74984412,4.2264,1.2327,4.4025,30.16,3.78,30.39595368,34.1564,3.1527,34.30159148,4.2264,1.2327,4.4025,29.93,1.92,29.99152047
03/01/2020 10:00,34.38096,4.31278,34.65040378,3.54096,1.03278,3.6885,30.84,3.28,31.01393235,34.33096,4.27278,34.59583015,3.54096,1.03278,3.6885,30.79,3.24,30.96000161
03/01/2020 10:30,34.97432,4.40126,35.25016523,2.88432,0.84126,3.0045,32.09,3.56,32.28686575,34.92432,4.37126,35.19681863,2.88432,0.84126,3.0045,32.04,3.53,32.23387194
03/01/2020 11:00,34.24344,5.44392,34.67346894,6.01344,1.75392,6.264,28.23,3.69,28.47014225,34.19344,5.40392,34.61782331,6.01344,1.75392,6.264,28.18,3.65,28.41539899
03/01/2020 11:30,34.30696,6.84078,34.98233519,10.11696,2.95078,10.5385,24.19,3.89,24.50077958,34.26696,6.80078,34.93529957,10.11696,2.95078,10.5385,24.15,3.85,24.4549586
03/01/2020 12:00,34.498,7.019,35.20480599,10.968,3.199,11.425,23.53,3.82,23.8380641,34.468,6.969,35.1654658,10.968,3.199,11.425,23.5,3.77,23.80048109
03/01/2020 12:30,34.42984,6.78912,35.09282025,10.89984,3.17912,11.354,23.53,3.61,23.80531453,34.39984,6.73912,35.0537406,10.89984,3.17912,11.354,23.5,3.56,23.76812151
03/01/2020 13:00,33.95512,9.15066,35.16652887,10.42512,3.04066,10.8595,23.53,6.11,24.31034759,33.25512,5.40066,33.69080193,10.42512,3.04066,10.8595,22.83,2.36,22.95165571
03/01/2020 13:30,33.78568,5.83624,34.28605942,9.65568,2.81624,10.058,24.13,3.02,24.31825035,33.75568,5.80624,34.25139932,9.65568,2.81624,10.058,24.1,2.99,24.28477095
03/01/2020 14:00,33.26856,4.94458,33.634,6.11856,1.78458,6.3735,27.15,3.16,27.33327825,33.23856,4.90458,33.59846389,6.11856,1.78458,6.3735,27.12,3.12,27.2988791
03/01/2020 14:30,32.524,3.4545,32.7069434,3.204,0.9345,3.3375,29.32,2.52,29.42809542,32.474,3.4145,32.6530165,3.204,0.9345,3.3375,29.27,2.48,29.37487532
03/01/2020 15:00,32.42744,3.66842,32.63427907,3.93744,1.14842,4.1015,28.49,2.52,28.60123249,32.38744,3.62842,32.59005525,3.93744,1.14842,4.1015,28.45,2.48,28.55788683
03/01/2020 15:30,33.05056,3.14308,33.19967572,3.13056,0.91308,3.261,29.92,2.23,30.00298818,33.00056,3.10308,33.14613199,3.13056,0.91308,3.261,29.87,2.19,29.95017529
03/01/2020 16:00,33.60296,3.22628,33.75748515,3.31296,0.96628,3.451,30.29,2.26,30.37419464,33.54296,3.18628,33.69395414,3.31296,0.96628,3.451,30.23,2.22,30.31140544
03/01/2020 16:30,34.97448,1.85964,35.02388488,2.36448,0.68964,2.463,32.61,1.17,32.63098221,34.91448,3.24964,35.06538284,2.36448,0.68964,2.463,32.55,2.56,32.65051454
03/01/2020 17:00,37.10032,3.86426,37.3010221,3.58032,1.04426,3.7295,33.52,2.82,33.63841257,37.04032,3.83426,37.23824453,3.58032,1.04426,3.7295,33.46,2.79,33.576118
03/01/2020 17:30,37.484,2.7995,37.58839523,2.124,0.6195,2.2125,35.36,2.18,35.42713649,37.424,2.7695,37.52633617,2.124,0.6195,2.2125,35.3,2.15,35.3654139
03/01/2020 18:00,36.7932,2.1001,36.85308652,1.7832,0.5201,1.8575,35.01,1.58,35.04563454,36.7232,2.0701,36.78149986,1.7832,0.5201,1.8575,34.94,1.55,34.97436347
03/01/2020 18:30,36.04952,2.92486,36.16797891,1.55952,0.45486,1.6245,34.49,2.47,34.57833137,35.63952,-1.58514,35.67475374,1.55952,0.45486,1.6245,34.08,-2.04,34.14100174
03/01/2020 19:00,35.1992,4.9906,35.55122739,1.5792,0.4606,1.645,33.62,4.53,33.92381612,34.0092,-3.2094,34.16029761,1.5792,0.4606,1.645,32.43,-3.67,32.63700047
03/01/2020 19:30,33.60048,4.79264,33.94056061,1.62048,0.47264,1.688,31.98,4.32,32.27046328,32.46048,-3.35736,32.63364258,1.62048,0.47264,1.688,30.84,-3.83,31.07691265
03/01/2020 20:00,32.75848,3.78914,32.97689485,1.36848,0.39914,1.4255,31.39,3.39,31.57252286,31.95848,-2.97086,32.09626852,1.36848,0.39914,1.4255,30.59,-3.37,30.77507108
03/01/2020 20:30,31.88808,0.29194,31.88941635,1.37808,0.40194,1.4355,30.51,-0.11,30.51019829,31.83808,0.18194,31.83859985,1.37808,0.40194,1.4355,30.46,-0.22,30.46079447
03/01/2020 21:00,30.50624,-0.49818,30.51030748,1.20624,0.35182,1.2565,29.3,-0.85,29.31232676,30.46624,-0.53818,30.47099305,1.20624,0.35182,1.2565,29.26,-0.89,29.27353241
03/01/2020 21:30,28.41328,-0.86196,28.42635143,0.95328,0.27804,0.993,27.46,-1.14,27.48365332,28.37328,-0.89196,28.38729664,0.95328,0.27804,0.993,27.42,-1.17,27.44495036
03/01/2020 22:00,27.29344,1.49142,27.33415813,0.79344,0.23142,0.8265,26.5,1.26,26.52993781,27.24344,-1.27858,27.27342644,0.79344,0.23142,0.8265,26.45,-1.51,26.49306702
03/01/2020 22:30,25.60072,-1.19604,25.62864367,1.59072,0.46396,1.657,24.01,-1.66,24.06731601,25.58072,-1.21604,25.60960736,1.59072,0.46396,1.657,23.99,-1.68,24.04875257
03/01/2020 23:00,24.006,-1.262,24.0391489,1.056,0.308,1.1,22.95,-1.57,23.00363884,24.636,-1.612,24.68868243,1.056,0.308,1.1,23.58,-1.92,23.6580388
03/01/2020 23:30,22.99168,-1.73076,23.05673176,1.23168,0.35924,1.283,21.76,-2.09,21.86013952,22.97168,-1.76076,23.03906157,1.23168,0.35924,1.283,21.74,-2.12,21.84312249
04/01/2020 00:00,22.2704,-1.8478,22.34692554,1.5504,0.4522,1.615,20.72,-2.3,20.84726361,22.2504,-1.8778,22.32949693,1.5504,0.4522,1.615,20.7,-2.33,20.8307201
04/01/2020 00:30,22.09008,-1.38706,22.13358466,3.13008,0.91294,3.2605,18.96,-2.3,19.09899474,22.08008,-1.41706,22.12550546,3.13008,0.91294,3.2605,18.95,-2.33,19.09270541
04/01/2020 01:00,23.2348,-1.2486,23.26832467,3.6048,1.0514,3.755,19.63,-2.3,19.76428344,23.2148,-1.2786,23.24998402,3.6048,1.0514,3.755,19.61,-2.33,19.7479366
04/01/2020 01:30,24.03392,-1.06094,24.05732538,3.97392,1.15906,4.1395,20.06,-2.22,20.18246764,24.01392,-1.09094,24.03868765,3.97392,1.15906,4.1395,20.04,-2.25,20.16591431
04/01/2020 02:00,24.02,-0.995,24.04059951,4.44,1.295,4.625,19.58,-2.29,19.71345987,24,0.365,24.00277536,4.44,1.295,4.625,19.56,-0.93,19.58209641
04/01/2020 02:30,23.09288,-0.93166,23.11166582,4.86288,1.41834,5.0655,18.23,-2.35,18.38084329,23.08288,-0.96166,23.10290326,4.86288,1.41834,5.0655,18.22,-2.38,18.37478707
04/01/2020 03:00,22.65816,-0.83012,22.67336133,5.10816,1.48988,5.321,17.55,-2.32,17.70268059,22.64816,-0.86012,22.66448671,5.10816,1.48988,5.321,17.54,-2.35,17.69672569
04/01/2020 03:30,21.9612,-1.1884,21.99333081,4.2912,1.2516,4.47,17.67,-2.44,17.83767081,21.9512,-1.2184,21.98498761,4.2912,1.2516,4.47,17.66,-2.47,17.83189558
04/01/2020 04:00,21.21888,-1.46616,21.26947328,3.33888,0.97384,3.478,17.88,-2.44,18.04571971,21.20888,-1.49616,21.26158709,3.33888,0.97384,3.478,17.87,-2.47,18.03989468
04/01/2020 04:30,21.21584,-1.61788,21.27743882,2.95584,0.86212,3.079,18.26,-2.48,18.42764228,21.20584,-1.63788,21.26899859,2.95584,0.86212,3.079,18.25,-2.5,18.42043702
04/01/2020 05:00,21.4604,-1.6528,21.52395215,2.6304,0.7672,2.74,18.83,-2.42,18.98487029,21.4404,-1.6828,21.50633786,2.6304,0.7672,2.74,18.81,-2.45,18.96888505
04/01/2020 05:30,21.19568,-1.58126,21.25458148,2.63568,0.76874,2.7455,18.56,-2.35,18.7081827,21.17568,-1.62126,21.23765306,2.63568,0.76874,2.7455,18.54,-2.39,18.69341328
04/01/2020 06:00,20.976,-1.6945,21.04433193,1.836,0.5355,1.9125,19.14,-2.23,19.26947067,20.966,-1.7245,21.03680242,1.836,0.5355,1.9125,19.13,-2.26,19.26303455
04/01/2020 06:30,22.51128,0.75454,22.5239219,1.90128,0.55454,1.9805,20.61,0.2,20.61097038,22.37128,-1.82546,22.44563372,1.90128,0.55454,1.9805,20.47,-2.38,20.60789412
04/01/2020 07:00,23.41176,-0.71782,23.42276183,2.44176,0.71218,2.5435,20.97,-1.43,21.0187012,23.39176,-0.83782,23.40675924,2.44176,0.71218,2.5435,20.95,-1.55,21.00726065
04/01/2020 07:30,24.56864,-0.20498,24.56949508,2.34864,0.68502,2.4465,22.22,-0.89,22.23781689,24.53864,-0.39498,24.54181864,2.34864,0.68502,2.4465,22.19,-1.08,22.21626656
04/01/2020 08:00,25.9448,-0.1561,25.94526959,1.8648,0.5439,1.9425,24.08,-0.7,24.09017227,25.9048,-0.3161,25.90672851,1.8648,0.5439,1.9425,24.04,-0.86,24.05537778
04/01/2020 08:30,26.46832,-0.02924,26.46833615,2.12832,0.62076,2.217,24.34,-0.65,24.34867758,26.43832,-0.09924,26.43850626,2.12832,0.62076,2.217,24.31,-0.72,24.32065994
04/01/2020 09:00,27.55872,1.94296,27.62712692,2.47872,0.72296,2.582,25.08,1.22,25.10965551,27.51872,0.27296,27.52007372,2.47872,0.72296,2.582,25.04,-0.45,25.0440432
04/01/2020 09:30,28.362,0.921,28.37694989,2.952,0.861,3.075,25.41,0.06,25.41007084,28.332,0.901,28.34632295,2.952,0.861,3.075,25.38,0.04,25.38003152
04/01/2020 10:00,28.80056,0.74808,28.81027386,2.53056,0.73808,2.636,26.27,0.01,26.2700019,28.77056,0.74808,28.78028399,2.53056,0.73808,2.636,26.24,0.01,26.24000191
04/01/2020 10:30,29.15768,0.83224,29.16955479,2.88768,0.84224,3.008,26.27,-0.01,26.2700019,29.12768,0.75224,29.13739191,2.88768,0.84224,3.008,26.24,-0.09,26.24015434
04/01/2020 11:00,29.91544,1.53742,29.95491964,3.38544,0.98742,3.5265,26.53,0.55,26.53570048,29.88544,1.53742,29.92495922,3.38544,0.98742,3.5265,26.5,0.55,26.50570693
04/01/2020 11:30,29.89848,1.42164,29.93225963,2.98848,0.87164,3.113,26.91,0.55,26.91562,29.87848,1.42164,29.91228222,2.98848,0.87164,3.113,26.89,0.55,26.89562418
04/01/2020 12:00,30.08752,1.14386,30.10925564,3.64752,1.06386,3.7995,26.44,0.08,26.44012103,30.04752,1.06386,30.06634757,3.64752,1.06386,3.7995,26.4,0,26.4
04/01/2020 12:30,29.31144,1.18792,29.33550185,4.14144,1.20792,4.314,25.17,-0.02,25.17000795,29.28144,1.12792,29.30315567,4.14144,1.20792,4.314,25.14,-0.08,25.14012729
04/01/2020 13:00,29.2068,0.9774,29.22314968,4.0368,1.1774,4.205,25.17,-0.2,25.17079458,29.1768,0.6274,29.18354483,4.0368,1.1774,4.205,25.14,-0.55,25.14601559
04/01/2020 13:30,30.39784,1.03812,30.41556131,5.54784,1.61812,5.779,24.85,-0.58,24.85676769,30.35784,1.02812,30.37524453,5.54784,1.61812,5.779,24.81,-0.59,24.81701432
04/01/2020 14:00,29.96936,0.91148,29.98321755,5.31936,1.55148,5.541,24.65,-0.64,24.65830692,29.92936,0.88148,29.94233787,5.31936,1.55148,5.541,24.61,-0.67,24.61911859
04/01/2020 14:30,28.92376,0.31318,28.92545547,3.47376,1.01318,3.6185,25.45,-0.7,25.4596249,28.89376,0.29318,28.89524739,3.47376,1.01318,3.6185,25.42,-0.72,25.43019465
04/01/2020 15:00,28.35976,-0.20882,28.36052879,1.88976,0.55118,1.9685,26.47,-0.76,26.48090822,28.32976,-0.22882,28.33068408,1.88976,0.55118,1.9685,26.44,-0.78,26.45150279
04/01/2020 15:30,28.598,-0.4535,28.60159552,1.188,0.3465,1.2375,27.41,-0.8,27.42167209,28.568,-0.4735,28.57192374,1.188,0.3465,1.2375,27.38,-0.82,27.39227628
04/01/2020 16:00,29.32776,-0.43982,29.33105774,1.09776,0.32018,1.1435,28.23,-0.76,28.2402284,29.28776,-0.46982,29.29152807,1.09776,0.32018,1.1435,28.19,-0.79,28.20106736
04/01/2020 16:30,30.68208,1.43144,30.71545301,1.10208,0.32144,1.148,29.58,1.11,29.60081925,30.61208,-0.01856,30.61208563,1.10208,0.32144,1.148,29.51,-0.34,29.51195859
04/01/2020 17:00,32.04176,0.22468,32.04254773,1.18176,0.34468,1.231,30.86,-0.12,30.86023331,32.00176,0.09468,32.00190006,1.18176,0.34468,1.231,30.82,-0.25,30.82101394
04/01/2020 17:30,32.89392,0.49656,32.89766777,1.15392,0.33656,1.202,31.74,0.16,31.74040327,32.84392,0.42656,32.84668985,1.15392,0.33656,1.202,31.69,0.09,31.6901278
04/01/2020 18:00,32.93984,0.48412,32.94339739,0.93984,0.27412,0.979,32,0.21,32.00068906,32.87984,0.26412,32.88090081,0.93984,0.27412,0.979,31.94,-0.01,31.94000157
04/01/2020 18:30,32.58784,0.21812,32.58856996,0.74784,0.21812,0.779,31.84,0,31.84,32.53784,0.11812,32.5380544,0.74784,0.21812,0.779,31.79,-0.1,31.79015728
04/01/2020 19:00,31.61248,3.15864,31.76988981,0.85248,0.24864,0.888,30.76,2.91,30.89734131,31.36248,-1.37136,31.39244782,0.85248,0.24864,0.888,30.51,-1.62,30.55297858
04/01/2020 19:30,30.8472,-0.5254,30.85167407,1.1472,0.3346,1.195,29.7,-0.86,29.71244857,30.8072,-0.5554,30.81220604,1.1472,0.3346,1.195,29.66,-0.89,29.67335
04/01/2020 20:00,30.04416,-0.73462,30.05313988,1.18416,0.34538,1.2335,28.86,-1.08,28.88020083,29.99416,-0.75462,30.0036512,1.18416,0.34538,1.2335,28.81,-1.1,28.83099201
04/01/2020 20:30,28.89456,-0.66742,28.90226716,1.65456,0.48258,1.7235,27.24,-1.15,27.26426416,28.85456,-0.69742,28.86298715,1.65456,0.48258,1.7235,27.2,-1.18,27.22558356
04/01/2020 21:00,28.20496,-1.00022,28.22268961,1.16496,0.33978,1.2135,27.04,-1.34,27.0731823,28.16496,-1.03022,28.18379543,1.16496,0.33978,1.2135,27,-1.37,27.03473506
04/01/2020 21:30,27.26752,-1.14614,27.29159731,1.24752,0.36386,1.2995,26.02,-1.51,26.06377755,27.23752,-1.17614,27.26290155,1.24752,0.36386,1.2995,25.99,-1.54,26.03558526
04/01/2020 22:00,26.13456,0.77758,26.14612509,1.05456,0.30758,1.0985,25.08,0.47,25.08440352,26.04456,-1.86242,26.11106497,1.05456,0.30758,1.0985,24.99,-2.17,25.08403875
04/01/2020 22:30,24.64568,-1.75126,24.70782172,1.43568,0.41874,1.4955,23.21,-2.17,23.31122047,24.62568,-1.75126,24.68787206,1.43568,0.41874,1.4955,23.19,-2.17,23.29130739
04/01/2020 23:00,22.79184,-1.69238,22.85458642,1.91184,0.55762,1.9915,20.88,-2.25,21.00087855,22.77184,-1.72238,22.83688442,1.91184,0.55762,1.9915,20.86,-2.28,20.98423218
04/01/2020 23:30,22.13584,-1.87538,22.21514039,1.69584,0.49462,1.7665,20.44,-2.37,20.57694098,22.11584,-1.90538,22.19776682,1.69584,0.49462,1.7665,20.42,-2.4,20.56055447
05/01/2020 00:00,21.86296,-2.06872,21.96061526,1.51296,0.44128,1.576,20.35,-2.51,20.50420932,21.83296,-2.09872,21.93359907,1.51296,0.44128,1.576,20.32,-2.54,20.47813468
05/01/2020 00:30,20.99432,-1.93624,21.0834176,1.86432,0.54376,1.942,19.13,-2.48,19.29008294,20.98432,-1.96624,21.07623746,1.86432,0.54376,1.942,19.12,-2.51,19.28404781
05/01/2020 01:00,21.87512,-1.67934,21.93948627,2.50512,0.73066,2.6095,19.37,-2.41,19.51934937,21.86512,-1.70934,21.93183339,2.50512,0.73066,2.6095,19.36,-2.44,19.51315454
05/01/2020 01:30,22.4236,-1.7777,22.49395595,1.8936,0.5523,1.9725,20.53,-2.33,20.66179566,22.4036,-1.8077,22.47641146,1.8936,0.5523,1.9725,20.51,-2.36,20.64533119
05/01/2020 02:00,22.01512,-1.72184,22.08235136,2.08512,0.60816,2.172,19.93,-2.33,20.06573697,22.00512,-1.75184,22.07474235,2.08512,0.60816,2.172,19.92,-2.36,20.05931205
05/01/2020 02:30,21.41904,-1.75028,21.49043403,2.15904,0.62972,2.249,19.26,-2.38,19.40649376,21.39904,-1.77028,21.47214019,2.15904,0.62972,2.249,19.24,-2.4,19.38911035
05/01/2020 03:00,20.93376,-1.92182,21.02179107,1.67376,0.48818,1.7435,19.26,-2.41,19.41019577,20.86376,-1.95182,20.95485821,1.67376,0.48818,1.7435,19.19,-2.44,19.34450051
05/01/2020 03:30,21.33568,-2.04376,21.43334309,1.49568,0.43624,1.558,19.84,-2.48,19.99439922,21.30568,-2.07376,21.40636543,1.49568,0.43624,1.558,19.81,-2.51,19.96838
05/01/2020 04:00,20.44328,-2.08446,20.54927421,1.49328,0.43554,1.5555,18.95,-2.52,19.11682243,20.42328,-2.11446,20.53244523,1.49328,0.43554,1.5555,18.93,-2.55,19.10097903
05/01/2020 04:30,19.86624,-1.88818,19.95576898,2.16624,0.63182,2.2565,17.7,-2.52,17.87848987,19.85624,-1.91818,19.94867618,2.16624,0.63182,2.2565,17.69,-2.55,17.87284532
05/01/2020 05:00,19.53832,-1.75424,19.61691378,2.48832,0.72576,2.592,17.05,-2.48,17.22941961,19.52832,-1.78424,19.60966074,2.48832,0.72576,2.592,17.04,-2.51,17.22387006
05/01/2020 05:30,19.78704,-1.76128,19.86527269,2.56704,0.74872,2.674,17.22,-2.51,17.40196828,19.76704,-1.80128,19.84894153,2.56704,0.74872,2.674,17.2,-2.55,17.38799873
05/01/2020 06:00,20.36544,-1.70258,20.43648514,2.66544,0.77742,2.7765,17.7,-2.48,17.87289568,20.35544,-1.73258,20.42904234,2.66544,0.77742,2.7765,17.69,-2.51,17.86718221
05/01/2020 06:30,21.42776,-1.37482,21.47181941,2.89776,0.84518,3.0185,18.53,-2.22,18.66251055,21.40776,-1.40482,21.45380403,2.89776,0.84518,3.0185,18.51,-2.25,18.64624895
05/01/2020 07:00,22.2232,-1.2599,22.25888511,2.2632,0.6601,2.3575,19.96,-1.92,20.05213206,22.2032,-1.2799,22.24005922,2.2632,0.6601,2.3575,19.94,-1.94,20.03415084
05/01/2020 07:30,22.69336,-1.07402,22.71876112,2.28336,0.66598,2.3785,20.41,-1.74,20.48403525,22.67336,-1.09402,22.69973862,2.28336,0.66598,2.3785,20.39,-1.76,20.46581784
05/01/2020 08:00,23.72128,-1.03796,23.74397788,2.20128,0.64204,2.293,21.52,-1.68,21.5854766,23.70128,-1.06796,23.7253285,2.20128,0.64204,2.293,21.5,-1.71,21.56789512
05/01/2020 08:30,24.1524,1.9357,24.22984441,2.2824,0.6657,2.3775,21.87,1.27,21.90684368,24.0124,-1.2443,24.04461761,2.2824,0.6657,2.3775,21.73,-1.91,21.81378005
05/01/2020 09:00,25.37208,-0.63356,25.379989,2.42208,0.70644,2.523,22.95,-1.34,22.98908654,25.34208,-0.66356,25.35076588,2.42208,0.70644,2.523,22.92,-1.37,22.96090808
05/01/2020 09:30,26.4988,2.7709,26.64327848,3.3288,0.9709,3.4675,23.17,1.8,23.23981282,26.4688,2.3309,26.57123385,3.3288,0.9709,3.4675,23.14,1.36,23.17993097
05/01/2020 10:00,27.56432,0.04376,27.56435474,3.30432,0.96376,3.442,24.26,-0.92,24.27743809,27.54432,0.01376,27.54432344,3.30432,0.96376,3.442,24.24,-0.95,24.25860878
05/01/2020 10:30,28.6088,0.3534,28.61098266,3.7488,1.0934,3.905,24.86,-0.74,24.87101124,28.5788,0.3234,28.58062975,3.7488,1.0934,3.905,24.83,-0.77,24.84193632
05/01/2020 11:00,29.49424,0.65832,29.50158603,4.55424,1.32832,4.744,24.94,-0.67,24.94899798,29.47424,0.63832,29.4811512,4.55424,1.32832,4.744,24.92,-0.69,24.92955074
05/01/2020 11:30,29.77704,0.92622,29.79144163,5.26704,1.53622,5.4865,24.51,-0.61,24.5175896,29.73704,0.90622,29.75084507,5.26704,1.53622,5.4865,24.47,-0.63,24.47810859
05/01/2020 12:00,30.14088,1.76234,30.19235813,6.35088,1.85234,6.6155,23.79,-0.09,23.79017024,30.10088,1.75234,30.1518436,6.35088,1.85234,6.6155,23.75,-0.1,23.75021053
05/01/2020 12:30,30.72352,1.79686,30.77601968,6.26352,1.82686,6.5245,24.46,-0.03,24.4600184,30.69352,1.80686,30.74665694,6.26352,1.82686,6.5245,24.43,-0.02,24.43000819
05/01/2020 13:00,31.58392,1.72156,31.63080415,5.35392,1.56156,5.577,26.23,0.16,26.23048799,31.54392,1.72156,31.59086352,5.35392,1.56156,5.577,26.19,0.16,26.19048873
05/01/2020 13:30,31.39904,4.81972,31.76679735,3.83904,1.11972,3.999,27.56,3.7,27.80725805,30.50904,-2.76028,30.63365253,3.83904,1.11972,3.999,26.67,-3.88,26.95075695
05/01/2020 14:00,31.39808,5.10444,31.81029292,3.23808,0.94444,3.373,28.16,4.16,28.46561434,30.33808,-3.20556,30.50696171,3.23808,0.94444,3.373,27.1,-4.15,27.41591691
05/01/2020 14:30,30.78368,4.14774,31.06185283,2.56368,0.74774,2.6705,28.22,3.4,28.42408134,30.70368,-0.03226,30.70369695,2.56368,0.74774,2.6705,28.14,-0.78,28.15080816
05/01/2020 15:00,30.17328,0.03554,30.17330093,2.21328,0.64554,2.3055,27.96,-0.61,27.96665336,30.14328,0.03554,30.14330095,2.21328,0.64554,2.3055,27.93,-0.61,27.9366605
05/01/2020 15:30,30.60848,-0.14336,30.60881572,1.90848,0.55664,1.988,28.7,-0.7,28.70853532,30.56848,-0.16336,30.5689165,1.90848,0.55664,1.988,28.66,-0.72,28.66904254
05/01/2020 16:00,31.40096,0.24278,31.40189853,1.62096,0.47278,1.6885,29.78,-0.23,29.78088817,31.34096,0.26278,31.34206163,1.62096,0.47278,1.6885,29.72,-0.21,29.72074192
05/01/2020 16:30,32.78392,0.87656,32.79563642,1.39392,0.40656,1.452,31.39,0.47,31.39351844,32.68392,-1.28344,32.70910951,1.39392,0.40656,1.452,31.29,-1.69,31.33560595
05/01/2020 17:00,34.16312,1.26216,34.18642737,1.65312,0.48216,1.722,32.51,0.78,32.51935577,34.11312,1.23216,34.13536545,1.65312,0.48216,1.722,32.46,0.75,32.46866335
05/01/2020 17:30,34.96968,1.38324,34.99702662,1.75968,0.51324,1.833,33.21,0.87,33.22139371,34.91968,1.37324,34.94667136,1.75968,0.51324,1.833,33.16,0.86,33.17115012
05/01/2020 18:00,34.1164,0.8452,34.12686789,1.7664,0.5152,1.84,32.35,0.33,32.35168311,34.0764,0.8052,34.08591181,1.7664,0.5152,1.84,32.31,0.29,32.31130143
05/01/2020 18:30,33.0548,0.2914,33.05608442,1.6848,0.4914,1.755,31.37,-0.2,31.37063755,33.0048,0.1014,33.00495576,1.6848,0.4914,1.755,31.32,-0.39,31.32242807
05/01/2020 19:00,31.87768,-0.35776,31.87968749,1.44768,0.42224,1.508,30.43,-0.78,30.43999507,31.82768,-0.37776,31.82992172,1.44768,0.42224,1.508,30.38,-0.8,30.39053142
05/01/2020 19:30,30.68328,2.79554,30.81036701,1.73328,0.50554,1.8055,28.95,2.29,29.04043044,30.59328,-0.71446,30.60162143,1.73328,0.50554,1.8055,28.86,-1.22,28.88577505
05/01/2020 20:00,29.4096,-0.7047,29.41804165,1.8696,0.5453,1.9475,27.54,-1.25,27.56835323,29.3696,-0.7247,29.37853969,1.8696,0.5453,1.9475,27.5,-1.27,27.52930984
05/01/2020 20:30,29.12008,-0.65206,29.12737958,2.05008,0.59794,2.1355,27.07,-1.25,27.09884499,29.08008,-0.67206,29.08784484,2.05008,0.59794,2.1355,27.03,-1.27,27.05981892
05/01/2020 21:00,28.24048,-0.92486,28.25562027,1.80048,0.52514,1.8755,26.44,-1.45,26.47972998,28.20048,-0.95486,28.21664101,1.80048,0.52514,1.8755,26.4,-1.48,26.44145231
05/01/2020 21:30,26.8216,-1.0487,26.84209378,2.0616,0.6013,2.1475,24.76,-1.65,24.81491688,26.7816,-1.0787,26.80331495,2.0616,0.6013,2.1475,24.72,-1.68,24.77702161
05/01/2020 22:00,25.58656,0.75108,25.59758141,1.54656,0.45108,1.611,24.04,0.3,24.04187181,25.45656,-1.97892,25.53336193,1.54656,0.45108,1.611,23.91,-2.43,24.03316459
05/01/2020 22:30,23.52824,-1.50718,23.5764643,2.23824,0.65282,2.3315,21.29,-2.16,21.39929204,23.49824,-1.53718,23.54846503,2.23824,0.65282,2.3315,21.26,-2.19,21.37249868
05/01/2020 23:00,22.4236,-1.6777,22.48627391,1.6536,0.4823,1.7225,20.77,-2.16,20.88201379,22.4136,-1.7077,22.47856099,1.6536,0.4823,1.7225,20.76,-2.19,20.87519341
05/01/2020 23:30,21.07384,-1.74388,21.14587075,2.04384,0.59612,2.129,19.03,-2.34,19.17332783,21.05384,-1.78388,21.12927842,2.04384,0.59612,2.129,19.01,-2.38,19.15840547
06/01/2020 00:00,20.26248,-1.92886,20.35408059,1.75248,0.51114,1.8255,18.51,-2.44,18.67012855,20.25248,-1.95886,20.34699188,1.75248,0.51114,1.8255,18.5,-2.47,18.66416084
06/01/2020 00:30,20.18928,-1.79396,20.2688263,2.48928,0.72604,2.593,17.7,-2.52,17.87848987,20.17928,-1.81396,20.26064639,2.48928,0.72604,2.593,17.69,-2.54,17.87142132
06/01/2020 01:00,21.50064,-1.63898,21.56301871,3.02064,0.88102,3.1465,18.48,-2.52,18.65102678,21.49064,-1.68898,21.5569075,3.02064,0.88102,3.1465,18.47,-2.57,18.64794359
06/01/2020 01:30,22.4992,-1.3544,22.53992901,3.1392,0.9156,3.27,19.36,-2.27,19.49262681,22.4692,-1.3744,22.51119553,3.1392,0.9156,3.27,19.33,-2.29,19.46517403
06/01/2020 02:00,22.4504,-1.3553,22.4912716,3.4104,0.9947,3.5525,19.04,-2.35,19.18447549,22.4304,-1.3853,22.4731373,3.4104,0.9947,3.5525,19.02,-2.38,19.16832804
06/01/2020 02:30,22.11664,-1.21348,22.14990516,3.65664,1.06652,3.809,18.46,-2.28,18.60026882,22.10664,-1.23348,22.14102538,3.65664,1.06652,3.809,18.45,-2.3,18.59280775
06/01/2020 03:00,21.6544,0.1017,21.65463882,3.4344,1.0017,3.5775,18.22,-0.9,18.24221478,21.6044,-1.4483,21.65289062,3.4344,1.0017,3.5775,18.17,-2.45,18.33443209
06/01/2020 03:30,20.97936,-1.44602,21.02913502,3.09936,0.90398,3.2285,17.88,-2.35,18.0337711,20.95936,-1.47602,21.01126856,3.09936,0.90398,3.2285,17.86,-2.38,18.01788001
06/01/2020 04:00,21.04696,-1.26922,21.08519492,2.91696,0.85078,3.0385,18.13,-2.12,18.25352843,21.03696,-1.29922,21.07704103,2.91696,0.85078,3.0385,18.12,-2.15,18.24710662
06/01/2020 04:30,21.31936,0.83148,21.33556819,3.63936,1.06148,3.791,17.68,-0.23,17.68149598,21.28936,-0.97852,21.31183593,3.63936,1.06148,3.791,17.65,-2.04,17.76750123
06/01/2020 05:00,21.51912,-0.71484,21.5309898,3.78912,1.10516,3.947,17.73,-1.82,17.82316751,21.50912,-0.74484,21.52201268,3.78912,1.10516,3.947,17.72,-1.85,17.81630994
06/01/2020 05:30,22.65624,-0.60068,22.66420145,3.42624,0.99932,3.569,19.23,-1.6,19.29644786,22.62624,-0.62068,22.6347516,3.42624,0.99932,3.569,19.2,-1.62,19.26822254
06/01/2020 06:00,24.046,0.408,24.04946112,3.936,1.148,4.1,20.11,-0.74,20.12361051,24.036,-0.132,24.03636245,3.936,1.148,4.1,20.1,-1.28,20.14071498
06/01/2020 06:30,28.16368,1.61524,28.2099605,3.58368,1.04524,3.733,24.58,0.57,24.58660814,28.12368,1.49524,28.16340035,3.58368,1.04524,3.733,24.54,0.45,24.54412557
06/01/2020 07:00,31.48216,3.36188,31.66115341,3.33216,0.97188,3.471,28.15,2.39,28.25127608,31.41216,1.44188,31.44523515,3.33216,0.97188,3.471,28.08,0.47,28.08393313
06/01/2020 07:30,33.89712,3.72916,34.10163308,3.59712,1.04916,3.747,30.3,2.68,30.41829055,33.85712,3.71916,34.06077988,3.59712,1.04916,3.747,30.26,2.67,30.37756574
06/01/2020 08:00,36.3076,5.3218,36.69554977,4.0176,1.1718,4.185,32.29,4.15,32.55559245,36.2476,5.2918,36.63183933,4.0176,1.1718,4.185,32.23,4.12,32.49226523
06/01/2020 08:30,37.41248,5.82864,37.86379146,3.49248,1.01864,3.638,33.92,4.81,34.25934179,37.35248,5.78864,37.79836128,3.49248,1.01864,3.638,33.86,4.77,34.19433433
06/01/2020 09:00,37.76976,6.40368,38.30877038,4.46976,1.30368,4.656,33.3,5.1,33.68827689,37.71976,6.36368,38.25280013,4.46976,1.30368,4.656,33.25,5.06,33.63281285
06/01/2020 09:30,38.5648,6.5614,39.11899499,4.8048,1.4014,5.005,33.76,5.16,34.15205997,38.4948,6.5214,39.04328732,4.8048,1.4014,5.005,33.69,5.12,34.07683231
06/01/2020 10:00,39.17104,6.80822,39.75829768,5.17104,1.50822,5.3865,34,5.3,34.41060883,39.09104,6.77822,39.6743453,5.17104,1.50822,5.3865,33.92,5.27,34.32694714
06/01/2020 10:30,37.39848,6.35414,37.93443556,4.84848,1.41414,5.0505,32.55,4.94,32.92272923,37.32848,6.32414,37.86040367,4.84848,1.41414,5.0505,32.48,4.91,32.84902586
06/01/2020 11:00,38.2324,6.6407,38.80483612,4.3224,1.2607,4.5025,33.91,5.38,34.33413025,38.1724,6.5907,38.73718431,4.3224,1.2607,4.5025,33.85,5.33,34.26705998
06/01/2020 11:30,38.50328,6.74554,39.089703,4.13328,1.20554,4.3055,34.37,5.54,34.81362521,38.44328,6.70554,39.0237113,4.13328,1.20554,4.3055,34.31,5.5,34.74803735
06/01/2020 12:00,38.33592,6.67756,38.91314135,4.58592,1.33756,4.777,33.75,5.34,34.16984197,38.27592,6.63756,38.84717821,4.58592,1.33756,4.777,33.69,5.3,34.10434137
06/01/2020 12:30,38.73864,6.86002,39.3413536,5.34864,1.56002,5.5715,33.39,5.3,33.80801828,38.67864,6.82002,39.27530859,5.34864,1.56002,5.5715,33.33,5.26,33.74250287
06/01/2020 13:00,38.59456,6.47008,39.1331317,5.55456,1.62008,5.786,33.04,4.85,33.39407283,38.53456,6.44008,39.06900235,5.55456,1.62008,5.786,32.98,4.82,33.33035853
06/01/2020 13:30,39.2212,6.1216,39.69605164,4.5312,1.3216,4.72,34.69,4.8,35.02050971,39.1612,6.0816,39.63061246,4.5312,1.3216,4.72,34.63,4.76,34.95560756
06/01/2020 14:00,38.20448,5.93964,38.66344029,3.80448,1.10964,3.963,34.4,4.83,34.73742794,38.13448,5.89964,38.588137,3.80448,1.10964,3.963,34.33,4.79,34.66255905
06/01/2020 14:30,38.24344,5.53892,38.64246806,3.49344,1.01892,3.639,34.75,4.52,35.04272963,38.18344,5.50892,38.57879327,3.49344,1.01892,3.639,34.69,4.49,34.9793682
06/01/2020 15:00,38.21472,5.28096,38.57788697,3.05472,0.89096,3.182,35.16,4.39,35.43300298,38.15472,5.25096,38.51435108,3.05472,0.89096,3.182,35.1,4.36,35.36975544
06/01/2020 15:30,38.02696,5.89328,38.48091002,4.29696,1.25328,4.476,33.73,4.64,34.04765043,37.95696,5.86328,38.40714601,4.29696,1.25328,4.476,33.66,4.61,33.97422111
06/01/2020 16:00,38.60696,5.28828,38.9674642,3.45696,1.00828,3.601,35.15,4.28,35.40961593,38.53696,5.25828,38.89404575,3.45696,1.00828,3.601,35.08,4.25,35.33650945
06/01/2020 16:30,39.3812,5.0266,39.70070051,3.9312,1.1466,4.095,35.45,3.88,35.66170074,39.3112,4.5966,39.57902446,3.9312,1.1466,4.095,35.38,3.45,35.54781147
06/01/2020 17:00,40.3372,5.1496,40.66458021,3.4272,0.9996,3.57,36.91,4.15,37.14257126,40.2372,4.5996,40.49924177,3.4272,0.9996,3.57,36.81,3.6,36.98562018
06/01/2020 17:30,41.42936,4.46648,41.669429,3.03936,0.88648,3.166,38.39,3.58,38.55656235,41.35936,4.44648,41.59769037,3.03936,0.88648,3.166,38.32,3.56,38.48501007
06/01/2020 18:00,40.7156,3.6758,40.88118869,2.8656,0.8358,2.985,37.85,2.84,37.95639735,40.6556,3.6458,40.81874164,2.8656,0.8358,2.985,37.79,2.81,37.89432939
06/01/2020 18:30,39.57688,0.82784,39.58553713,3.38688,0.98784,3.528,36.19,-0.16,36.19035369,39.51688,3.14784,39.64205723,3.38688,0.98784,3.528,36.13,2.16,36.19450925
06/01/2020 19:00,38.21472,2.56346,38.3006025,2.27472,0.66346,2.3695,35.94,1.9,35.99018755,38.15472,2.54346,38.23940176,2.27472,0.66346,2.3695,35.88,1.88,35.92921931
06/01/2020 19:30,36.02424,2.20082,36.09140446,3.29424,0.96082,3.4315,32.73,1.24,32.75348073,35.96424,2.18082,36.03030023,3.29424,0.96082,3.4315,32.67,1.22,32.69277137
06/01/2020 20:00,34.92744,1.82092,34.97487405,3.63744,1.06092,3.789,31.29,0.76,31.29922842,34.87744,1.80092,34.9239049,3.63744,1.06092,3.789,31.24,0.74,31.24876318
06/01/2020 20:30,34.03264,1.42452,34.06244035,4.47264,1.30452,4.659,29.56,0.12,29.56024357,33.98264,1.42452,34.01248416,4.47264,1.30452,4.659,29.51,0.12,29.51024398
06/01/2020 21:00,33.112,1.3635,33.1400615,4.572,1.3335,4.7625,28.54,0.03,28.54001577,33.062,1.3735,33.09051747,4.572,1.3335,4.7625,28.49,0.04,28.49002808
06/01/2020 21:30,31.3408,3.2069,31.50444337,3.5208,1.0269,3.6675,27.82,2.18,27.90528265,31.2708,0.6869,31.27834337,3.5208,1.0269,3.6675,27.75,-0.34,27.7520828
06/01/2020 22:00,29.44744,-0.28158,29.44878622,2.73744,0.79842,2.8515,26.71,-1.08,26.7318256,29.40744,-0.31158,29.40909059,2.73744,0.79842,2.8515,26.67,-1.11,26.69308899
06/01/2020 22:30,26.62088,-0.81766,26.63343425,2.27088,0.66234,2.3655,24.35,-1.48,24.39493595,26.59088,-0.84766,26.60438736,2.27088,0.66234,2.3655,24.32,-1.51,24.36683196
06/01/2020 23:00,24.52776,-0.92732,24.54528331,2.23776,0.65268,2.331,22.29,-1.58,22.34592804,24.50776,-0.95732,24.52645025,2.23776,0.65268,2.331,22.27,-1.61,22.32812128
06/01/2020 23:30,22.83904,0.43972,22.84327257,1.67904,0.48972,1.749,21.16,-0.05,21.16005907,22.76904,-1.63028,22.82733001,1.67904,0.48972,1.749,21.09,-2.12,21.19628505
07/01/2020 00:00,21.78968,-1.59926,21.84829025,1.57968,0.46074,1.6455,20.21,-2.06,20.31471634,21.75968,-1.62926,21.82059032,1.57968,0.46074,1.6455,20.18,-2.09,20.28793977
07/01/2020 00:30,21.93976,0.13118,21.94015217,1.88976,0.55118,1.9685,20.05,-0.42,20.05439852,21.91976,-1.41882,21.96563062,1.88976,0.55118,1.9685,20.03,-1.97,20.12664403
07/01/2020 01:00,23.77872,-1.17204,23.80758708,2.59872,0.75796,2.707,21.18,-1.93,21.26775258,23.75872,-1.21204,23.78961574,2.59872,0.75796,2.707,21.16,-1.97,21.25150583
07/01/2020 01:30,24.04072,-0.96354,24.06002135,2.97072,0.86646,3.0945,21.07,-1.83,21.1493215,24.02072,-0.99354,24.04125852,2.97072,0.86646,3.0945,21.05,-1.86,21.13201599
07/01/2020 02:00,23.49952,-1.33764,23.53755979,1.85952,0.54236,1.937,21.64,-1.88,21.72151008,23.47952,-1.36764,23.51931756,1.85952,0.54236,1.937,21.62,-1.91,21.70420466
07/01/2020 02:30,23.11392,-1.29094,23.1499422,2.29392,0.66906,2.3895,20.82,-1.96,20.91205394,23.08392,-1.32094,23.12168344,2.29392,0.66906,2.3895,20.79,-1.99,20.88502334
07/01/2020 03:00,22.78136,-1.50502,22.83101944,1.73136,0.50498,1.8035,21.05,-2.01,21.14574662,22.75136,-1.53502,22.80308462,1.73136,0.50498,1.8035,21.02,-2.04,21.11875943
07/01/2020 03:30,22.58928,-1.51896,22.64029175,1.88928,0.55104,1.968,20.7,-2.07,20.80324254,22.56928,-1.54896,22.62237116,1.88928,0.55104,1.968,20.68,-2.1,20.78635129
07/01/2020 04:00,22.31872,-1.20704,22.35133571,2.23872,0.65296,2.332,20.08,-1.86,20.16596142,22.29872,-1.23704,22.33300655,2.23872,0.65296,2.332,20.06,-1.89,20.14883868
07/01/2020 04:30,22.75896,-0.83572,22.77429885,3.16896,0.92428,3.301,19.59,-1.76,19.66890185,22.73896,-0.86572,22.75543392,3.16896,0.92428,3.301,19.57,-1.79,19.65169204
07/01/2020 05:00,22.98944,-0.53808,22.99573616,3.46944,1.01192,3.614,19.52,-1.55,19.58144275,22.96944,-0.56808,22.9764638,3.46944,1.01192,3.614,19.5,-1.58,19.56390554
07/01/2020 05:30,24.07504,-0.16478,24.07560391,3.99504,1.16522,4.1615,20.08,-1.33,20.12399811,24.06504,-0.19478,24.06582825,3.99504,1.16522,4.1615,20.07,-1.36,20.11602595
07/01/2020 06:00,24.97696,-0.00922,24.9769617,3.39696,0.99078,3.5385,21.58,-1,21.60315718,24.94696,-0.03922,24.94699083,3.39696,0.99078,3.5385,21.55,-1.03,21.57460081
07/01/2020 06:30,29.1448,3.5889,29.36493777,2.9448,0.8589,3.0675,26.2,2.73,26.34184694,28.6948,-0.4811,28.6988328,2.9448,0.8589,3.0675,25.75,-1.34,25.78484245
07/01/2020 07:00,31.90608,2.54594,32.00749524,2.62608,0.76594,2.7355,29.28,1.78,29.33405529,31.87608,2.51594,31.97521587,2.62608,0.76594,2.7355,29.25,1.75,29.30230366
07/01/2020 07:30,35.83328,4.36554,36.09822565,2.69328,0.78554,2.8055,33.14,3.58,33.33280666,35.76328,3.86554,35.97158039,2.69328,0.78554,2.8055,33.07,3.08,33.2131194
07/01/2020 08:00,37.99712,5.38166,38.37633897,2.57712,0.75166,2.6845,35.42,4.63,35.72132836,37.92712,5.34166,38.30143291,2.57712,0.75166,2.6845,35.35,4.59,35.6467474
07/01/2020 08:30,37.92656,5.78108,38.36463006,2.50656,0.73108,2.611,35.42,5.05,35.77819028,37.85656,5.75108,38.29091349,2.50656,0.73108,2.611,35.35,5.02,35.70466216
07/01/2020 09:00,37.66728,6.07254,38.15363318,3.19728,0.93254,3.3305,34.47,5.14,34.85111906,37.60728,6.03254,38.08804337,3.19728,0.93254,3.3305,34.41,5.1,34.78588938
07/01/2020 09:30,37.07376,6.62818,37.66160446,4.55376,1.32818,4.7435,32.52,5.3,32.94905765,37.02376,6.58818,37.6053576,4.55376,1.32818,4.7435,32.47,5.26,32.89328959
07/01/2020 10:00,36.61032,6.48676,37.18055387,4.48032,1.30676,4.667,32.13,5.18,32.54488132,36.57032,6.44676,37.13420282,4.48032,1.30676,4.667,32.09,5.14,32.49904152
07/01/2020 10:30,35.96464,5.78552,36.42701706,4.30464,1.25552,4.484,31.66,4.53,31.98244049,35.91464,5.75552,36.37289343,4.30464,1.25552,4.484,31.61,4.5,31.92870339
07/01/2020 11:00,36.85312,6.57966,37.43587022,5.55312,1.61966,5.7845,31.3,4.96,31.69056011,36.79312,6.53966,37.36978502,5.55312,1.61966,5.7845,31.24,4.92,31.62505336
07/01/2020 11:30,37.51168,6.84674,38.13140418,6.33168,1.84674,6.5955,31.18,5,31.57835335,37.45168,6.83674,38.07058377,6.33168,1.84674,6.5955,31.12,4.99,31.51752687
07/01/2020 12:00,38.65824,9.48282,39.80431377,5.59824,1.63282,5.8315,33.06,7.85,33.97920099,37.85824,4.20282,38.09081296,5.59824,1.63282,5.8315,32.26,2.57,32.3622079
07/01/2020 12:30,39.44752,6.93886,40.05314735,5.44752,1.58886,5.6745,34,5.35,34.4183454,39.37752,6.89886,39.97728543,5.44752,1.58886,5.6745,33.93,5.31,34.34299055
07/01/2020 13:00,38.18224,6.57982,38.74503172,4.90224,1.42982,5.1065,33.28,5.15,33.67611765,38.12224,6.53982,38.67912135,4.90224,1.42982,5.1065,33.22,5.11,33.61072002
07/01/2020 13:30,38.5328,6.3354,39.05014685,4.8528,1.4154,5.055,33.68,4.92,34.03746171,38.4728,6.2954,38.98446358,4.8528,1.4154,5.055,33.62,4.88,33.97232403
07/01/2020 14:00,39.00528,6.52404,39.54712336,4.74528,1.38404,4.943,34.26,5.14,34.64342939,38.93528,6.48404,39.47149355,4.74528,1.38404,4.943,34.19,5.1,34.5682817
