Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/01/2020 14:30,37.84704,5.70872,38.27516062,5.20704,1.51872,5.424,32.64,4.19,32.90783645,37.78704,5.66872,38.20987802,5.20704,1.51872,5.424,32.58,4.15,32.8432474
07/01/2020 15:00,37.72456,5.77258,38.16366213,4.77456,1.39258,4.9735,32.95,4.38,33.23983905,37.58456,5.41258,37.9722948,4.77456,1.39258,4.9735,32.81,4.02,33.05535509
07/01/2020 15:30,38.6996,9.3303,39.80846064,4.6296,1.3503,4.8225,34.07,7.98,34.99207482,37.5496,1.5003,37.57956041,4.6296,1.3503,4.8225,32.92,0.15,32.92034174
07/01/2020 16:00,39.23112,9.63116,40.39603965,5.66112,1.65116,5.897,33.57,7.98,34.5054387,38.10112,2.14116,38.16123572,5.66112,1.65116,5.897,32.44,0.49,32.44370047
07/01/2020 16:30,40.93384,6.08362,41.38344705,5.22384,1.52362,5.4415,35.71,4.56,35.99996806,40.82384,5.72362,41.2231214,5.22384,1.52362,5.4415,35.6,4.2,35.84689666
07/01/2020 17:00,41.08424,5.51082,41.45218828,5.45424,1.59082,5.6815,35.63,3.92,35.84498989,41.05424,5.47082,41.41715216,5.45424,1.59082,5.6815,35.6,3.88,35.81081401
07/01/2020 17:30,42.26488,5.28184,42.59363703,5.11488,1.49184,5.328,37.15,3.79,37.34282528,42.19488,5.25184,42.52046239,5.11488,1.49184,5.328,37.08,3.76,37.27014891
07/01/2020 18:00,41.62704,4.96372,41.92193907,5.32704,1.55372,5.549,36.3,3.41,36.45981487,41.55704,4.92372,41.84770713,5.32704,1.55372,5.549,36.23,3.37,36.38639581
07/01/2020 18:30,39.88808,4.40694,40.13078676,5.33808,1.55694,5.5605,34.55,2.85,34.66734775,39.67808,1.65694,39.71266149,5.33808,1.55694,5.5605,34.34,0.1,34.3401456
07/01/2020 19:00,39.01456,7.70508,39.76812983,5.67456,1.65508,5.911,33.34,6.05,33.8844817,37.81456,-0.57492,37.81893019,5.67456,1.65508,5.911,32.14,-2.23,32.21727021
07/01/2020 19:30,37.99776,3.53768,38.16208779,5.23776,1.52768,5.456,32.76,2.01,32.82160417,37.91776,1.22768,37.93762936,5.23776,1.52768,5.456,32.68,-0.3,32.68137696
07/01/2020 20:00,36.10528,3.33404,36.25888948,5.46528,1.59404,5.693,30.64,1.74,30.68936624,36.01528,-0.12596,36.01550027,5.46528,1.59404,5.693,30.55,-1.72,30.59838068
07/01/2020 20:30,35.19464,2.62552,35.29243602,5.26464,1.53552,5.484,29.93,1.09,29.9498414,35.13464,2.59552,35.23037967,5.26464,1.53552,5.484,29.87,1.06,29.88880225
07/01/2020 21:00,33.82872,2.65296,33.93258749,5.35872,1.56296,5.582,28.47,1.09,28.49085818,33.77872,2.62296,33.88040502,5.35872,1.56296,5.582,28.42,1.06,28.4397609
07/01/2020 21:30,32.39224,-0.93268,32.40566469,5.20224,1.51732,5.419,27.19,-2.45,27.30015751,32.33224,-1.34268,32.36010712,5.20224,1.51732,5.419,27.13,-2.86,27.28033174
07/01/2020 22:00,30.33392,4.87156,30.72261056,5.11392,1.49156,5.327,25.22,3.38,25.44548683,29.37392,-2.90844,29.51755748,5.11392,1.49156,5.327,24.26,-4.4,24.65578228
07/01/2020 22:30,27.95168,4.69424,28.3431174,5.67168,1.65424,5.908,22.28,3.04,22.48644036,27.05168,-3.09576,27.22824124,5.67168,1.65424,5.908,21.38,-4.75,21.90129905
07/01/2020 23:00,25.9696,2.6728,26.10678042,5.0496,1.4728,5.26,20.92,1.2,20.95438856,25.4796,-1.9472,25.55389606,5.0496,1.4728,5.26,20.43,-3.42,20.71427768
07/01/2020 23:30,23.87856,-0.39042,23.88175152,4.79856,1.39958,4.9985,19.08,-1.79,19.16378094,23.85856,-0.42042,23.8622639,4.79856,1.39958,4.9985,19.06,-1.82,19.14669684
08/01/2020 00:00,22.99056,-0.49192,22.99582211,4.69056,1.36808,4.886,18.3,-1.86,18.39428172,22.97056,-0.52192,22.97648857,4.69056,1.36808,4.886,18.28,-1.89,18.37744542
08/01/2020 00:30,22.51592,-0.19994,22.51680771,5.48592,1.60006,5.7145,17.03,-1.8,17.12486204,22.49592,-0.22994,22.49709512,5.48592,1.60006,5.7145,17.01,-1.83,17.10815595
08/01/2020 01:00,23.18488,-0.50066,23.19028506,4.69488,1.36934,4.8905,18.49,-1.87,18.58432135,23.16488,-0.53066,23.17095737,4.69488,1.36934,4.8905,18.47,-1.9,18.56746886
08/01/2020 01:30,23.73792,-0.68644,23.74784297,4.05792,1.18356,4.227,19.68,-1.87,19.76864436,23.70792,-0.71644,23.71874274,4.05792,1.18356,4.227,19.65,-1.9,19.7416438
08/01/2020 02:00,23.1212,-0.8284,23.13603544,3.5712,1.0416,3.72,19.55,-1.87,19.63923115,23.1012,-0.9184,23.11944852,3.5712,1.0416,3.72,19.53,-1.96,19.62810485
08/01/2020 02:30,22.58224,0.79732,22.59631126,3.76224,1.09732,3.919,18.82,-0.3,18.82239092,22.51224,-1.26268,22.54762317,3.76224,1.09732,3.919,18.75,-2.36,18.89793904
08/01/2020 03:00,22.03888,-0.93866,22.05886022,3.87888,1.13134,4.0405,18.16,-2.07,18.27759557,22.01888,-0.97866,22.04061823,3.87888,1.13134,4.0405,18.14,-2.11,18.2623027
08/01/2020 03:30,22.37824,-0.96218,22.39891551,3.79824,1.10782,3.9565,18.58,-2.07,18.69495386,22.34824,-1.00218,22.37069949,3.79824,1.10782,3.9565,18.55,-2.11,18.66961703
08/01/2020 04:00,21.59128,-0.89296,21.60973738,3.52128,1.02704,3.668,18.07,-1.92,18.17171703,21.57128,-0.92296,21.59101609,3.52128,1.02704,3.668,18.05,-1.95,18.15502685
08/01/2020 04:30,21.71088,-0.63016,21.7200233,3.53088,1.02984,3.678,18.18,-1.66,18.25562927,21.70088,-0.66016,21.710919,3.53088,1.02984,3.678,18.17,-1.69,18.24842459
08/01/2020 05:00,22.49928,-0.33396,22.50175837,3.92928,1.14604,4.093,18.57,-1.48,18.62888349,22.46928,-0.36396,22.47222754,3.92928,1.14604,4.093,18.54,-1.51,18.60138973
08/01/2020 05:30,22.44672,0.08196,22.44686963,3.60672,1.05196,3.757,18.84,-0.97,18.86495428,23.06672,-0.27804,23.06839565,3.60672,1.05196,3.757,19.46,-1.33,19.50539669
08/01/2020 06:00,23.89848,0.21664,23.8994619,3.58848,1.04664,3.738,20.31,-0.83,20.32695255,23.87848,3.06664,24.07459424,3.58848,1.04664,3.738,20.29,2.02,20.39030407
08/01/2020 06:30,27.52552,1.24536,27.55367803,2.55552,0.74536,2.662,24.97,0.5,24.97500551,27.48552,1.19536,27.51150114,2.55552,0.74536,2.662,24.93,0.45,24.93406104
08/01/2020 07:00,31.63696,3.55828,31.83643502,2.73696,0.79828,2.851,28.9,2.76,29.03149324,31.36696,0.65828,31.37386671,2.73696,0.79828,2.851,28.63,-0.14,28.6303423
08/01/2020 07:30,34.766,4.393,35.04244862,2.376,0.693,2.475,32.39,3.7,32.6006457,34.706,3.373,34.86952201,2.376,0.693,2.475,32.33,2.68,32.44088932
08/01/2020 08:00,35.98488,5.08684,36.34264066,1.63488,0.47684,1.703,34.35,4.61,34.6579659,35.92488,5.05684,36.27903849,1.63488,0.47684,1.703,34.29,4.58,34.59451546
08/01/2020 08:30,36.25472,5.58596,36.68252542,1.73472,0.50596,1.807,34.52,5.08,34.891787,36.17472,5.55596,36.59889423,1.73472,0.50596,1.807,34.44,5.05,34.80827631
08/01/2020 09:00,35.86384,6.06862,36.37366036,2.46384,0.71862,2.5665,33.4,5.35,33.82576681,35.81384,6.04862,36.32102613,2.46384,0.71862,2.5665,33.35,5.33,33.77323496
08/01/2020 09:30,35.58136,5.73998,36.04137275,1.85136,0.53998,1.9285,33.73,5.2,34.12847638,35.55136,5.94998,36.04582444,1.85136,0.53998,1.9285,33.7,5.41,34.13148253
08/01/2020 10:00,35.24504,6.07772,35.76522788,2.73504,0.79772,2.849,32.51,5.28,32.93597577,35.20504,6.28772,35.7621345,2.73504,0.79772,2.849,32.47,5.49,32.9308518
08/01/2020 10:30,35.2508,5.9094,35.74269029,2.7408,0.7994,2.855,32.51,5.11,32.9091507,35.2108,6.1194,35.73859948,2.7408,0.7994,2.855,32.47,5.32,32.90293756
08/01/2020 11:00,35.03128,5.88454,35.52208312,2.38128,0.69454,2.4805,32.65,5.19,33.05992438,34.97128,5.95454,35.47459614,2.38128,0.69454,2.4805,32.59,5.26,33.01175094
08/01/2020 11:30,35.32384,6.16362,35.85754989,3.06384,0.89362,3.1915,32.26,5.27,32.68761998,35.25384,6.12362,35.78172657,3.06384,0.89362,3.1915,32.19,5.23,32.61209898
08/01/2020 12:00,35.37584,6.75712,36.01539569,4.75584,1.38712,4.954,30.62,5.37,31.08731735,35.32584,6.71712,35.95879131,4.75584,1.38712,4.954,30.57,5.33,31.03117465
08/01/2020 12:30,34.71952,6.44736,35.3130786,5.33952,1.55736,5.562,29.38,4.89,29.78416526,34.66952,6.40736,35.25662887,5.33952,1.55736,5.562,29.33,4.85,29.72829292
08/01/2020 13:00,35.58208,6.20144,36.11844785,5.18208,1.51144,5.398,30.4,4.69,30.75965052,35.53208,6.16144,36.06233564,5.18208,1.51144,5.398,30.35,4.65,30.70415281
08/01/2020 13:30,35.34624,5.57182,35.78270337,2.88624,0.84182,3.0065,32.46,4.73,32.80281238,35.28624,5.53182,35.71721946,2.88624,0.84182,3.0065,32.4,4.69,32.73768623
08/01/2020 14:00,34.79264,5.20202,35.17938047,2.13264,0.62202,2.2215,32.66,4.58,32.97956943,34.72264,5.16202,35.10424731,2.13264,0.62202,2.2215,32.59,4.54,32.90470635
08/01/2020 14:30,33.73968,4.75574,34.07320163,1.93968,0.56574,2.0205,31.8,4.19,32.07485152,33.67968,4.71574,34.00822031,1.93968,0.56574,2.0205,31.74,4.15,32.0101562
08/01/2020 15:00,33.768,4.319,34.04308425,1.128,0.329,1.175,32.64,3.99,32.88296976,34.358,4.599,34.66443372,1.128,0.329,1.175,33.23,4.27,33.50322074
08/01/2020 15:30,34.62424,4.90582,34.97005956,1.49424,0.43582,1.5565,33.13,4.47,33.43019294,34.56424,4.86582,34.90505538,1.49424,0.43582,1.5565,33.07,4.43,33.36539824
08/01/2020 16:00,36.02408,4.81244,36.34410432,0.93408,0.27244,0.973,35.09,4.54,35.3824773,35.96408,4.77244,36.27934996,0.93408,0.27244,0.973,35.03,4.5,35.31785526
08/01/2020 16:30,37.7772,4.8496,38.08720861,0.7872,0.2296,0.82,36.99,4.62,37.27739932,37.6972,4.8096,38.00277806,0.7872,0.2296,0.82,36.91,4.58,37.19307059
08/01/2020 17:00,38.41568,4.56124,38.685519,1.13568,0.33124,1.183,37.28,4.23,37.51921241,38.34568,4.52124,38.61130386,1.13568,0.33124,1.183,37.21,4.19,37.44516257
08/01/2020 17:30,39.07032,4.23176,39.29882565,1.48032,0.43176,1.542,37.59,3.8,37.78158414,39.00032,4.20176,39.22600856,1.48032,0.43176,1.542,37.52,3.77,37.70892865
08/01/2020 18:00,38.4308,4.0019,38.63860236,2.4408,0.7119,2.5425,35.99,3.29,36.14006364,38.4208,2.4419,38.49832137,2.4408,0.7119,2.5425,35.98,1.73,36.02156715
08/01/2020 18:30,36.99472,2.59346,37.08551392,1.55472,0.45346,1.6195,35.44,2.14,35.50455182,36.94472,2.56346,37.03354781,1.55472,0.45346,1.6195,35.39,2.11,35.45284474
08/01/2020 19:00,35.94968,2.62824,36.04562578,1.87968,0.54824,1.958,34.07,2.08,34.13343376,35.89968,2.59824,35.99358103,1.87968,0.54824,1.958,34.02,2.05,34.08170917
08/01/2020 19:30,35.48416,2.41288,35.56610185,1.72416,0.50288,1.796,33.76,1.91,33.81398675,35.42416,2.38288,35.50421424,1.72416,0.50288,1.796,33.7,1.88,33.75239843
08/01/2020 20:00,34.48928,2.10854,34.55367384,1.70928,0.49854,1.7805,32.78,1.61,32.81951401,34.42928,2.07854,34.491965,1.70928,0.49854,1.7805,32.72,1.58,32.75812571
08/01/2020 20:30,33.5156,1.9333,33.57131353,1.7256,0.5033,1.7975,31.79,1.43,31.82214638,33.4656,1.9033,33.51967981,1.7256,0.5033,1.7975,31.74,1.4,31.77086086
08/01/2020 21:00,32.09824,1.42282,32.12975922,1.27824,0.37282,1.3315,30.82,1.05,30.83788093,32.04824,1.40282,32.07892752,1.27824,0.37282,1.3315,30.77,1.03,30.78723437
08/01/2020 21:30,31.29488,1.28684,31.32132614,0.91488,0.26684,0.953,30.38,1.02,30.39711828,31.24488,1.26684,31.2705518,0.91488,0.26684,0.953,30.33,1,30.34648085
08/01/2020 22:00,28.62584,0.15962,28.62628502,0.85584,0.24962,0.8915,27.77,-0.09,27.77014584,28.57584,0.11962,28.57609037,0.85584,0.24962,0.8915,27.72,-0.13,27.72030483
08/01/2020 22:30,26.33504,2.55772,26.45895431,1.05504,0.30772,1.099,25.28,2.25,25.37993105,25.59504,-3.65228,25.85430761,1.05504,0.30772,1.099,24.54,-3.96,24.85745763
08/01/2020 23:00,24.73552,2.28036,24.84041045,1.71552,0.50036,1.787,23.02,1.78,23.08871586,24.69552,-0.89964,24.71190119,1.71552,0.50036,1.787,22.98,-1.4,23.02260628
08/01/2020 23:30,23.57424,1.30832,23.61051657,1.91424,0.55832,1.994,21.66,0.75,21.67298087,23.43424,-1.48168,23.48103447,1.91424,0.55832,1.994,21.52,-2.04,21.6164752
09/01/2020 00:00,22.55624,-1.08568,22.58235293,1.86624,0.54432,1.944,20.69,-1.63,20.75410803,22.53624,-1.11568,22.56383955,1.86624,0.54432,1.944,20.67,-1.66,20.73654986
09/01/2020 00:30,22.4504,-1.1753,22.48114299,1.9704,0.5747,2.0525,20.48,-1.75,20.55463208,22.4404,-1.2053,22.47274572,1.9704,0.5747,2.0525,20.47,-1.78,20.54724556
09/01/2020 01:00,23.80608,-1.08406,23.8307497,2.14608,0.62594,2.2355,21.66,-1.71,21.72739515,23.78608,-1.12406,23.81262507,2.14608,0.62594,2.2355,21.64,-1.75,21.71064485
09/01/2020 01:30,23.58688,-0.96716,23.60670046,2.30688,0.67284,2.403,21.28,-1.64,21.34310193,23.56688,-1.00716,23.5883913,2.30688,0.67284,2.403,21.26,-1.68,21.32627487
09/01/2020 02:00,23.174,-0.978,23.19462783,2.544,0.742,2.65,20.63,-1.72,20.70157723,23.164,-1.008,23.18592159,2.544,0.742,2.65,20.62,-1.75,20.69412719
09/01/2020 02:30,23.51688,-0.64466,23.52571426,3.68688,1.07534,3.8405,19.83,-1.72,19.90445428,23.50688,-0.70466,23.51743934,3.68688,1.07534,3.8405,19.82,-1.78,19.89976884
09/01/2020 03:00,22.85864,-0.48498,22.86378421,4.50864,1.31502,4.6965,18.35,-1.8,18.43807203,22.84864,-0.52498,22.85467029,4.50864,1.31502,4.6965,18.34,-1.84,18.43206988
09/01/2020 03:30,22.14752,-0.36864,22.15058775,4.66752,1.36136,4.862,17.48,-1.73,17.56540065,22.13752,-0.39864,22.14110895,4.66752,1.36136,4.862,17.47,-1.76,17.55843102
09/01/2020 04:00,22.23104,-0.19428,22.2318889,4.75104,1.38572,4.949,17.48,-1.58,17.55126206,22.22104,-0.22428,22.22217182,4.75104,1.38572,4.949,17.47,-1.61,17.54403032
09/01/2020 04:30,22.23296,-0.14122,22.2334085,4.69296,1.36878,4.8885,17.54,-1.51,17.60487717,22.21296,-0.18122,22.21369921,4.69296,1.36878,4.8885,17.52,-1.55,17.58843086
09/01/2020 05:00,22.17584,0.01212,22.17584331,4.63584,1.35212,4.829,17.54,-1.34,17.59111139,22.21584,-0.02788,22.21585749,4.63584,1.35212,4.829,17.58,-1.38,17.63408064
09/01/2020 05:30,23.32136,0.28998,23.32316275,4.25136,1.23998,4.4285,19.07,-0.95,19.09364816,23.31136,0.46998,23.31609715,4.25136,1.23998,4.4285,19.06,-0.77,19.07554717
09/01/2020 06:00,25.13616,0.51888,25.14151499,4.55616,1.32888,4.746,20.58,-0.81,20.59593406,25.11616,0.48888,25.12091752,4.55616,1.32888,4.746,20.56,-0.84,20.57715238
09/01/2020 06:30,28.2072,1.8946,28.27075593,4.7472,1.3846,4.945,23.46,0.51,23.46554282,28.1772,1.6646,28.22632624,4.7472,1.3846,4.945,23.43,0.28,23.43167301
09/01/2020 07:00,32.504,4.1045,32.76212655,4.884,1.4245,5.0875,27.62,2.68,27.74971712,32.454,3.1245,32.60405828,4.884,1.4245,5.0875,27.57,1.7,27.62236232
09/01/2020 07:30,36.00616,5.39388,36.40793182,5.15616,1.50388,5.371,30.85,3.89,31.09428565,35.96616,5.35388,36.36246274,5.15616,1.50388,5.371,30.81,3.85,31.04961513
09/01/2020 08:00,37.58472,6.39596,38.12505058,5.09472,1.48596,5.307,32.49,4.91,32.85891355,37.52472,6.25596,38.04262933,5.09472,1.48596,5.307,32.43,4.77,32.77892311
09/01/2020 08:30,38.05584,6.46212,38.60059524,4.87584,1.42212,5.079,33.18,5.04,33.5606019,38.00584,6.42212,38.544617,4.87584,1.42212,5.079,33.13,5,33.50517721
09/01/2020 09:00,37.13464,6.66302,37.72767318,5.32464,1.55302,5.5465,31.81,5.11,32.21782426,37.09464,6.61302,37.67949509,5.32464,1.55302,5.5465,31.77,5.06,32.17042897
09/01/2020 09:30,36.84624,6.38432,37.39525296,5.46624,1.59432,5.694,31.38,4.79,31.74347965,36.79624,6.34432,37.33917078,5.46624,1.59432,5.694,31.33,4.75,31.68803244
09/01/2020 10:00,36.41424,6.00082,36.90537516,5.45424,1.59082,5.6815,30.96,4.41,31.27250709,36.37424,5.96082,36.85941821,5.45424,1.59082,5.6815,30.92,4.37,31.22728454
09/01/2020 10:30,35.9824,6.2857,36.527293,7.0824,2.0657,7.3775,28.9,4.22,29.20647873,35.9324,6.2457,36.47116859,7.0824,2.0657,7.3775,28.85,4.18,29.15124183
09/01/2020 11:00,36.59488,6.74934,37.21207912,7.57488,2.20934,7.8905,29.02,4.54,29.37298078,36.55488,6.71934,37.16730797,7.57488,2.20934,7.8905,28.98,4.51,29.32883394
09/01/2020 11:30,36.90832,7.45826,37.6543454,8.18832,2.38826,8.5295,28.72,5.07,29.1640755,36.86832,7.41826,37.60722804,8.18832,2.38826,8.5295,28.68,5.03,29.11774888
09/01/2020 12:00,37.17312,7.02216,37.83056412,6.45312,1.88216,6.722,30.72,5.14,31.14703838,37.11312,6.98216,37.76419249,6.45312,1.88216,6.722,30.66,5.1,31.08127411
09/01/2020 12:30,36.88616,7.00138,37.54474825,7.13616,2.08138,7.4335,29.75,4.92,30.15408596,36.84616,6.97138,37.49986194,7.13616,2.08138,7.4335,29.71,4.89,30.10973597
09/01/2020 13:00,35.85792,7.57856,36.65003408,8.97792,2.61856,9.352,26.88,4.96,27.33378861,35.82792,7.53856,36.61242601,8.97792,2.61856,9.352,26.85,4.92,27.29704929
09/01/2020 13:30,36.4184,6.9912,37.08337547,6.7584,1.9712,7.04,29.66,5.02,30.08182175,36.3684,6.9512,37.02674304,6.7584,1.9712,7.04,29.61,4.98,30.02586385
09/01/2020 14:00,36.21048,6.07264,36.71615201,4.26048,1.24264,4.438,31.95,4.83,32.31302214,36.16048,6.04264,36.661885,4.26048,1.24264,4.438,31.9,4.8,32.25910724
09/01/2020 14:30,34.60192,5.14556,34.98241923,3.00192,0.87556,3.127,31.6,4.27,31.88719022,34.55192,5.11556,34.92855751,3.00192,0.87556,3.127,31.55,4.24,31.83363159
09/01/2020 15:00,34.71448,4.67964,35.0284763,1.64448,0.47964,1.713,33.07,4.2,33.33564009,34.66448,4.63964,34.97359623,1.64448,0.47964,1.713,33.02,4.16,33.28101561
09/01/2020 15:30,34.99936,4.91898,35.34333833,1.29936,0.37898,1.3535,33.7,4.54,34.004435,34.94936,4.87898,35.28827298,1.29936,0.37898,1.3535,33.65,4.5,33.94955817
09/01/2020 16:00,36.55552,4.79786,36.86903176,1.05552,0.30786,1.0995,35.5,4.49,35.7828185,36.49552,4.75786,36.80435045,1.05552,0.30786,1.0995,35.44,4.45,35.71828803
09/01/2020 16:30,38.45936,5.04398,38.78871106,1.17936,0.34398,1.2285,37.28,4.7,37.57510346,38.39936,5.01398,38.72532561,1.17936,0.34398,1.2285,37.22,4.67,37.5118288
09/01/2020 17:00,39.41072,5.03146,39.73059829,1.65072,0.48146,1.7195,37.76,4.55,38.03314476,39.35072,4.99146,39.66602876,1.65072,0.48146,1.7195,37.7,4.51,37.9688043
09/01/2020 17:30,40.45376,4.97568,40.75860755,2.69376,0.78568,2.806,37.76,4.19,37.99175832,40.39376,4.93568,40.69418612,2.69376,0.78568,2.806,37.7,4.15,37.92772732
09/01/2020 18:00,39.872,4.166,40.08905013,2.112,0.616,2.2,37.76,3.55,37.9265092,39.812,4.126,40.02523229,2.112,0.616,2.2,37.7,3.51,37.86304399
09/01/2020 18:30,38.13648,3.18814,38.26950932,1.77648,0.51814,1.8505,36.36,2.67,36.45790038,38.07648,3.14814,38.20640149,1.77648,0.51814,1.8505,36.3,2.63,36.3951494
09/01/2020 19:00,37.56952,2.96236,37.6861302,2.09952,0.61236,2.187,35.47,2.35,35.54776224,37.51952,2.93236,37.6339357,2.09952,0.61236,2.187,35.42,2.32,35.49589835
09/01/2020 19:30,36.1864,2.4327,36.26807927,1.5864,0.4627,1.6525,34.6,1.97,34.65603699,36.1464,2.3927,36.22550547,1.5864,0.4627,1.6525,34.56,1.93,34.61384838
09/01/2020 20:00,35.93888,2.35384,36.01588064,1.41888,0.41384,1.478,34.52,1.94,34.57447035,35.87888,2.34384,35.95535587,1.41888,0.41384,1.478,34.46,1.93,34.5140044
09/01/2020 20:30,35.14864,2.13502,35.21342364,1.14864,0.33502,1.1965,34,1.8,34.04761372,35.09864,2.10502,35.161707,1.14864,0.33502,1.1965,33.95,1.77,33.9961086
09/01/2020 21:00,32.93808,2.00694,32.99916548,1.25808,0.36694,1.3105,31.68,1.64,31.72242109,32.90808,1.97694,32.96740847,1.25808,0.36694,1.3105,31.65,1.61,31.69092299
09/01/2020 21:30,31.394,1.6745,31.43862571,1.284,0.3745,1.3375,30.11,1.3,30.1380507,31.314,-1.6455,31.35720438,1.284,0.3745,1.3375,30.03,-2.02,30.09786205
09/01/2020 22:00,29.09256,0.52408,29.09728007,1.52256,0.44408,1.586,27.57,0.08,27.57011607,29.05256,0.48408,29.05659264,1.52256,0.44408,1.586,27.53,0.04,27.53002906
09/01/2020 22:30,26.52008,-0.60456,26.52696997,1.63008,0.47544,1.698,24.89,-1.08,24.91342008,26.51008,2.18544,26.6000092,1.63008,0.47544,1.698,24.88,1.71,24.93869483
09/01/2020 23:00,24.534,-0.7605,24.54578408,1.884,0.5495,1.9625,22.65,-1.31,22.68785137,24.524,-0.8005,24.53706128,1.884,0.5495,1.9625,22.64,-1.35,22.68021384
09/01/2020 23:30,23.0724,1.0857,23.09793035,1.8024,0.5257,1.8775,21.27,0.56,21.27737061,22.9724,-1.4743,23.01965947,1.8024,0.5257,1.8775,21.17,-2,21.26426345
10/01/2020 00:00,21.80352,0.55936,21.81069389,1.40352,0.40936,1.462,20.4,0.15,20.40055146,21.60352,-2.29064,21.72461986,1.40352,0.40936,1.462,20.2,-2.7,20.37964671
10/01/2020 00:30,21.72456,-1.44742,21.77272449,1.41456,0.41258,1.4735,20.31,-1.86,20.39499203,21.70456,-1.47742,21.75478556,1.41456,0.41258,1.4735,20.29,-1.89,20.377836
10/01/2020 01:00,22.74168,0.75424,22.75418395,1.59168,0.46424,1.658,21.15,0.29,21.15198809,22.26168,-3.32576,22.50873333,1.59168,0.46424,1.658,20.67,-3.79,21.01459017
10/01/2020 01:30,23.60352,2.43436,23.72872236,1.28352,0.37436,1.337,22.32,2.06,22.41486114,22.78352,-4.79564,23.28276072,1.28352,0.37436,1.337,21.5,-5.17,22.11286729
10/01/2020 02:00,23.22056,2.57558,23.36296255,1.63056,0.47558,1.6985,21.59,2.1,21.69189019,22.41056,-4.69442,22.89696003,1.63056,0.47558,1.6985,20.78,-5.17,21.41348407
10/01/2020 02:30,22.94808,2.48194,23.08190637,1.61808,0.47194,1.6855,21.33,2.01,21.42449533,22.13808,-4.83806,22.66056951,1.61808,0.47194,1.6855,20.52,-5.31,21.19590762
10/01/2020 03:00,23.04112,2.64116,23.19200157,2.06112,0.60116,2.147,20.98,2.04,21.07894684,22.23112,-4.70884,22.72434533,2.06112,0.60116,2.147,20.17,-5.31,20.85725294
10/01/2020 03:30,22.56112,2.62366,22.71316199,2.00112,0.58366,2.0845,20.56,2.04,20.66095835,21.77112,-4.69634,22.27189429,2.00112,0.58366,2.0845,19.77,-5.28,20.46292501
10/01/2020 04:00,22.50352,2.69186,22.66394764,1.82352,0.53186,1.8995,20.68,2.16,20.79249865,21.72352,-4.60814,22.20689702,1.82352,0.53186,1.8995,19.9,-5.14,20.55309222
10/01/2020 04:30,22.42696,2.91328,22.61538713,2.13696,0.62328,2.226,20.29,2.29,20.41881975,21.64696,-4.38672,22.08696877,2.13696,0.62328,2.226,19.51,-5.01,20.14299382
10/01/2020 05:00,22.952,3.176,23.17069874,2.352,0.686,2.45,20.6,2.49,20.74994217,22.162,-4.114,22.54061312,2.352,0.686,2.45,19.81,-4.8,20.38323085
10/01/2020 05:30,23.70352,3.26436,23.92724193,2.24352,0.65436,2.337,21.46,2.61,21.61813359,22.90352,-3.98564,23.24772149,2.24352,0.65436,2.337,20.66,-4.64,21.17463577
10/01/2020 06:00,24.0052,2.4911,24.13410877,2.0952,0.6111,2.1825,21.91,1.88,21.99050932,23.7552,-1.3689,23.79460893,2.0952,0.6111,2.1825,21.66,-1.98,21.75031034
10/01/2020 06:30,28.2644,1.4692,28.30255918,1.8144,0.5292,1.89,26.45,0.94,26.46669794,28.2344,1.1992,28.25985534,1.8144,0.5292,1.89,26.42,0.67,26.42849409
10/01/2020 07:00,32.7024,3.7282,32.91422855,1.9824,0.5782,2.065,30.72,3.15,30.88107673,32.6424,2.3882,32.72964676,1.9824,0.5782,2.065,30.66,1.81,30.71337982
10/01/2020 07:30,36.342,4.961,36.67904695,1.512,0.441,1.575,34.83,4.52,35.12206287,36.292,4.911,36.62276867,1.512,0.441,1.575,34.78,4.47,35.0660705
10/01/2020 08:00,38.07584,6.15462,38.57005236,1.45584,0.42462,1.5165,36.62,5.73,37.06558107,37.96584,5.74462,38.39799039,1.45584,0.42462,1.5165,36.51,5.32,36.89556206
10/01/2020 08:30,38.30056,6.37058,38.82675863,1.51056,0.44058,1.5735,36.79,5.93,37.26484939,38.24056,6.33058,38.76102001,1.51056,0.44058,1.5735,36.73,5.89,37.19926075
10/01/2020 09:00,37.9656,6.6258,38.53943447,2.3856,0.6958,2.485,35.58,5.93,36.0707818,37.9156,6.5858,38.48331437,2.3856,0.6958,2.485,35.53,5.89,36.01489969
10/01/2020 09:30,38.14296,7.21628,38.81958391,3.79296,1.10628,3.951,34.35,6.11,34.88917597,38.21296,7.18628,38.88281024,3.79296,1.10628,3.951,34.42,6.08,34.9528654
10/01/2020 10:00,37.91472,7.63596,38.67601166,5.33472,1.55596,5.557,32.58,6.08,33.14246219,37.87472,7.59596,38.62891434,5.33472,1.55596,5.557,32.54,6.04,33.09581847
10/01/2020 10:30,37.29664,7.53652,38.05047291,5.81664,1.69652,6.059,31.48,5.84,32.01712042,37.25664,7.48652,38.00138426,5.81664,1.69652,6.059,31.44,5.79,31.96869875
10/01/2020 11:00,36.38432,8.05876,37.26610195,7.98432,2.32876,8.317,28.4,5.73,28.97227813,36.36432,8.01876,37.23794142,7.98432,2.32876,8.317,28.38,5.69,28.94478364
10/01/2020 11:30,36.74032,8.84426,37.78984055,9.58032,2.79426,9.9795,27.16,6.05,27.8256734,36.72032,8.79426,37.75871965,9.58032,2.79426,9.9795,27.14,6,27.79531615
10/01/2020 12:00,37.08448,8.75464,38.10383679,9.92448,2.89464,10.338,27.16,5.86,27.78498155,37.06448,8.71464,38.07519702,9.92448,2.89464,10.338,27.14,5.82,27.75701713
10/01/2020 12:30,37.61176,8.04468,38.46246699,8.14176,2.37468,8.481,29.47,5.67,30.01049483,37.57176,7.99468,38.41291525,8.14176,2.37468,8.481,29.43,5.62,29.96179734
10/01/2020 13:00,36.33824,6.20032,36.86341892,4.21824,1.23032,4.394,32.12,4.97,32.50223531,36.30824,6.15032,36.82546304,4.21824,1.23032,4.394,32.09,4.92,32.46497343
10/01/2020 13:30,36.30208,5.53144,36.72108169,2.78208,0.81144,2.898,33.52,4.72,33.85068389,36.26208,5.49144,36.67552807,2.78208,0.81144,2.898,33.48,4.68,33.80551434
10/01/2020 14:00,35.7692,5.3081,36.16091252,2.5992,0.7581,2.7075,33.17,4.55,33.4806123,35.7292,5.2681,36.11548989,2.5992,0.7581,2.7075,33.13,4.51,33.4355649
10/01/2020 14:30,34.81464,4.56552,35.11272036,2.38464,0.69552,2.484,32.43,3.87,32.66009492,34.76464,4.52552,35.05795952,2.38464,0.69552,2.484,32.38,3.83,32.60572496
10/01/2020 15:00,34.81568,4.73624,35.13635643,3.17568,0.92624,3.308,31.64,3.81,31.86856916,34.77568,4.69624,35.09134636,3.17568,0.92624,3.308,31.6,3.77,31.82409307
10/01/2020 15:30,34.15072,4.29896,34.42023727,2.67072,0.77896,2.782,31.48,3.52,31.67618664,34.11072,4.25896,34.37557213,2.67072,0.77896,2.782,31.44,3.48,31.6320091
10/01/2020 16:00,34.98584,4.22712,35.24028297,1.63584,0.47712,1.704,33.35,3.75,33.56016984,34.99584,4.22712,35.25021079,1.63584,0.47712,1.704,33.36,3.75,33.57010724
10/01/2020 16:30,37.98816,4.49988,38.25374779,1.26816,0.36988,1.321,36.72,4.13,36.95152636,37.97816,4.48988,38.2426419,1.26816,0.36988,1.321,36.71,4.12,36.94047238
10/01/2020 17:00,38.69544,4.59742,38.96759355,2.42544,0.70742,2.5265,36.27,3.89,36.47800707,38.65544,4.55742,38.92316943,2.42544,0.70742,2.5265,36.23,3.85,36.43398688
10/01/2020 17:30,39.51592,4.18006,39.73639182,2.36592,0.69006,2.4645,37.15,3.49,37.31357126,39.45592,4.14006,39.67253105,2.36592,0.69006,2.4645,37.09,3.45,37.25010872
10/01/2020 18:00,39.74616,3.57638,39.90673789,2.45616,0.71638,2.5585,37.29,2.86,37.3995147,39.69616,3.55638,39.8551497,2.45616,0.71638,2.5585,37.24,2.84,37.34813516
10/01/2020 18:30,38.55408,2.96994,38.66830263,2.19408,0.63994,2.2855,36.36,2.33,36.43457836,38.51408,2.93994,38.62612594,2.19408,0.63994,2.2855,36.32,2.3,36.39275203
10/01/2020 19:00,37.61056,2.66808,37.70507757,2.53056,0.73808,2.636,35.08,1.93,35.13305139,37.55056,2.62808,37.64241439,2.53056,0.73808,2.636,35.02,1.89,35.07096377
10/01/2020 19:30,35.71832,3.06326,35.84943438,3.02832,0.88326,3.1545,32.69,2.18,32.76260826,35.51832,-0.10674,35.51848039,3.02832,0.88326,3.1545,32.49,-0.99,32.5050796
10/01/2020 20:00,34.6304,2.4297,34.71553033,3.2904,0.9597,3.4275,31.34,1.47,31.37445617,34.5804,2.3897,34.6628725,3.2904,0.9597,3.4275,31.29,1.43,31.32265953
10/01/2020 20:30,34.41944,-0.35558,34.42127666,3.64944,1.06442,3.8015,30.77,-1.42,30.80274825,34.37944,2.54442,34.47346759,3.64944,1.06442,3.8015,30.73,1.48,30.7656188
10/01/2020 21:00,32.5964,2.0327,32.65971773,3.2664,0.9527,3.4025,29.33,1.08,29.34987734,32.5664,2.0027,32.62792081,3.2664,0.9527,3.4025,29.3,1.05,29.31880796
10/01/2020 21:30,30.40048,1.07014,30.41930939,3.84048,1.12014,4.0005,26.56,-0.05,26.56004706,30.37048,1.04014,30.38828634,3.84048,1.12014,4.0005,26.53,-0.08,26.53012062
10/01/2020 22:00,28.53696,0.04328,28.53699282,3.57696,1.04328,3.726,24.96,-1,24.98002402,28.51696,2.89328,28.66335774,3.57696,1.04328,3.726,24.94,1.85,25.00852055
10/01/2020 22:30,26.90104,-0.34428,26.90324296,3.55104,1.03572,3.699,23.35,-1.38,23.3907439,26.87104,-0.37428,26.8736465,3.55104,1.03572,3.699,23.32,-1.41,23.36258761
10/01/2020 23:00,25.27344,-0.38858,25.27642704,3.67344,1.07142,3.8265,21.6,-1.46,21.64928636,25.24344,-0.42858,25.24707793,3.67344,1.07142,3.8265,21.57,-1.5,21.62209287
10/01/2020 23:30,24.16488,-0.37066,24.16772257,4.21488,1.22934,4.3905,19.95,-1.6,20.01405756,24.15488,-0.41066,24.15837059,4.21488,1.22934,4.3905,19.94,-1.64,20.00732866
11/01/2020 00:00,23.24168,-0.90076,23.25912848,3.63168,1.05924,3.783,19.61,-1.96,19.70770661,23.24168,-0.93076,23.26030962,3.63168,1.05924,3.783,19.61,-1.99,19.71071282
11/01/2020 00:30,22.85056,-0.78192,22.86393429,4.45056,1.29808,4.636,18.4,-2.08,18.51719201,22.84056,-0.82192,22.85534366,4.45056,1.29808,4.636,18.39,-2.12,18.51179354
11/01/2020 01:00,24.09248,-0.66386,24.10162448,4.51248,1.31614,4.7005,19.58,-1.98,19.67985772,24.06248,-0.69386,24.07248191,4.51248,1.31614,4.7005,19.55,-2.01,19.65305574
11/01/2020 01:30,24.61192,-0.82444,24.62572451,3.96192,1.15556,4.127,20.65,-1.98,20.74470776,24.59192,-0.85444,24.60675917,3.96192,1.15556,4.127,20.63,-2.01,20.7276868
11/01/2020 02:00,23.756,1.0405,23.77877575,4.596,1.3405,4.7875,19.16,-0.3,19.1623485,23.736,-0.7495,23.74783035,4.596,1.3405,4.7875,19.14,-2.09,19.25377106
11/01/2020 02:30,23.72008,-0.65456,23.72910963,4.99008,1.45544,5.198,18.73,-2.11,18.84847474,23.71008,-0.68456,23.71996029,4.99008,1.45544,5.198,18.72,-2.14,18.84192135
11/01/2020 03:00,23.18864,-0.48248,23.19365887,5.40864,1.57752,5.634,17.78,-2.06,17.89893852,23.17864,-0.51248,23.18430478,5.40864,1.57752,5.634,17.77,-2.09,17.89248446
11/01/2020 03:30,23.2224,-0.6168,23.23058983,5.2224,1.5232,5.44,18,-2.14,18.12676474,23.2124,-0.6468,23.2214096,5.2224,1.5232,5.44,17.99,-2.17,18.12040287
11/01/2020 04:00,22.38536,-0.58052,22.39288605,5.17536,1.50948,5.391,17.21,-2.09,17.33644139,22.36536,-0.62052,22.37396641,5.17536,1.50948,5.391,17.19,-2.13,17.32146068
11/01/2020 04:30,22.57216,-0.62812,22.58089772,5.01216,1.46188,5.221,17.56,-2.09,17.68393904,22.56216,-0.66812,22.57205016,5.01216,1.46188,5.221,17.55,-2.13,17.67878389
11/01/2020 05:00,22.29352,-0.53064,22.29983437,5.00352,1.45936,5.212,17.29,-1.99,17.40414318,22.29352,-0.56064,22.30056841,5.00352,1.45936,5.212,17.29,-2.02,17.40759892
11/01/2020 05:30,22.10976,-0.30382,22.11184736,5.12976,1.49618,5.3435,16.98,-1.8,17.07513982,22.10976,-0.34382,22.11243314,5.12976,1.49618,5.3435,16.98,-1.84,17.0794028
11/01/2020 06:00,22.65176,-0.10532,22.65200484,5.26176,1.53468,5.481,17.39,-1.64,17.46716062,22.65176,-0.13532,22.65216419,5.26176,1.53468,5.481,17.39,-1.67,17.47000286
11/01/2020 06:30,24.34584,3.27212,24.56474495,5.35584,1.56212,5.579,18.99,1.71,19.06683508,24.30584,0.30212,24.30771759,5.35584,1.56212,5.579,18.95,-1.26,18.99184299
11/01/2020 07:00,26.1052,0.7511,26.11600311,5.2152,1.5211,5.4325,20.89,-0.77,20.90418618,26.0952,0.7211,26.10516133,5.2152,1.5211,5.4325,20.88,-0.8,20.89532005
11/01/2020 07:30,27.7824,1.4007,27.817687,5.0424,1.4707,5.2525,22.74,-0.07,22.74010774,27.7624,1.4007,27.79771239,5.0424,1.4707,5.2525,22.72,-0.07,22.72010783
11/01/2020 08:00,28.36336,1.42098,28.39893263,5.28336,1.54098,5.5035,23.08,-0.12,23.08031196,28.34336,1.34098,28.37506447,5.28336,1.54098,5.5035,23.06,-0.2,23.06086729
11/01/2020 08:30,29.50504,2.23522,29.5895859,5.19504,1.51522,5.4115,24.31,0.72,24.32065994,29.47504,-0.99478,29.49182209,5.19504,1.51522,5.4115,24.28,-2.51,24.40939368
11/01/2020 09:00,30.34072,2.44146,30.43879132,5.73072,1.67146,5.9695,24.61,0.77,24.62204297,30.31072,2.42146,30.40728885,5.73072,1.67146,5.9695,24.58,0.75,24.59143957
11/01/2020 09:30,31.3064,2.4827,31.40468883,5.6664,1.6527,5.9025,25.64,0.83,25.65343057,31.2564,2.4527,31.3524844,5.6664,1.6527,5.9025,25.59,0.8,25.60250183
11/01/2020 10:00,31.45664,2.73152,31.5750123,6.41664,1.87152,6.684,25.04,0.86,25.05476402,31.42664,2.71152,31.54339935,6.41664,1.87152,6.684,25.01,0.84,25.02410238
11/01/2020 10:30,31.92824,2.99282,32.06820046,7.03824,2.05282,7.3315,24.89,0.94,24.90774378,31.90824,2.97282,32.0464263,7.03824,2.05282,7.3315,24.87,0.92,24.88701067
11/01/2020 11:00,31.8272,3.2546,31.99317241,8.1072,2.3646,8.445,23.72,0.89,23.73669101,31.7972,3.1346,31.95133244,8.1072,2.3646,8.445,23.69,0.77,23.70251042
11/01/2020 11:30,31.9284,3.4037,32.10931174,8.3784,2.4437,8.7275,23.55,0.96,23.56955876,31.8884,3.1937,32.04792933,8.3784,2.4437,8.7275,23.51,0.75,23.52195995
11/01/2020 12:00,32.39224,3.56232,32.58753344,9.40224,2.74232,9.794,22.99,0.82,23.0046191,32.35224,3.40232,32.53065038,9.40224,2.74232,9.794,22.95,0.66,22.95948823
11/01/2020 12:30,31.92328,3.69054,32.13589724,10.25328,2.99054,10.6805,21.67,0.7,21.68130301,31.89328,3.14054,32.0475319,10.25328,2.99054,10.6805,21.64,0.15,21.64051986
11/01/2020 13:00,32.07864,3.83752,32.307363,9.96864,2.90752,10.384,22.11,0.93,22.12955038,31.96864,0.49752,31.97251116,9.96864,2.90752,10.384,22,-2.41,22.13160862
11/01/2020 13:30,31.5284,6.2137,32.13487318,8.1384,2.3737,8.4775,23.39,3.84,23.70311583,30.5884,-1.9063,30.64774371,8.1384,2.3737,8.4775,22.45,-4.28,22.85434094
11/01/2020 14:00,31.50864,5.97252,32.06969582,7.44864,2.17252,7.759,24.06,3.8,24.35823475,30.55864,-2.10748,30.63122509,7.44864,2.17252,7.759,23.11,-4.28,23.50298917
11/01/2020 14:30,30.36696,5.08578,30.78989149,7.11696,2.07578,7.4135,23.25,3.01,23.44403122,30.34696,1.26578,30.37334654,7.11696,2.07578,7.4135,23.23,-0.81,23.24411754
11/01/2020 15:00,29.71448,0.96214,29.73005273,6.14448,1.79214,6.4005,23.57,-0.83,23.58460939,29.69448,0.93214,29.70910681,6.14448,1.79214,6.4005,23.55,-0.86,23.56569753
11/01/2020 15:30,30.25816,0.84988,30.2700932,5.58816,1.62988,5.821,24.67,-0.78,24.68232769,30.23816,0.81988,30.24927311,5.58816,1.62988,5.821,24.65,-0.81,24.66330473
11/01/2020 16:00,30.77544,0.87492,30.78787411,5.36544,1.56492,5.589,25.41,-0.69,25.41936663,30.75544,0.84492,30.76704372,5.36544,1.56492,5.589,25.39,-0.72,25.40020669
11/01/2020 16:30,32.49392,1.39906,32.52402506,5.17392,1.50906,5.3895,27.32,-0.11,27.32022145,32.46392,0.96906,32.47838018,5.17392,1.50906,5.3895,27.29,-0.54,27.29534209
11/01/2020 17:00,33.91056,3.96558,34.14164472,5.23056,1.52558,5.4485,28.68,2.44,28.78360645,33.67056,-2.05442,33.73317732,5.23056,1.52558,5.4485,28.44,-3.58,28.6644379
11/01/2020 17:30,34.5364,2.2802,34.61159108,5.7264,1.6702,5.965,28.81,0.61,28.8164571,34.5064,2.2002,34.57647352,5.7264,1.6702,5.965,28.78,0.53,28.78487971
11/01/2020 18:00,35.2232,2.1801,35.29060292,5.3832,1.5701,5.6075,29.84,0.61,29.84623427,35.1932,1.9901,35.24942303,5.3832,1.5701,5.6075,29.81,0.42,29.81295859
11/01/2020 18:30,34.56384,1.58612,34.60021405,5.40384,1.57612,5.629,29.16,0.01,29.16000171,34.52384,1.40612,34.55246304,5.40384,1.57612,5.629,29.12,-0.17,29.12049622
11/01/2020 19:00,33.49744,1.26092,33.52116355,5.31744,1.55092,5.539,28.18,-0.29,28.18149215,33.47744,1.23092,33.50006199,5.31744,1.55092,5.539,28.16,-0.32,28.16181812
11/01/2020 19:30,32.01,1.1725,32.03146666,6.18,1.8025,6.4375,25.83,-0.63,25.83768178,31.99,1.1625,32.01111535,6.18,1.8025,6.4375,25.81,-0.64,25.81793369
11/01/2020 20:00,31.14632,4.67976,31.49592677,5.89632,1.71976,6.142,25.25,2.96,25.42290503,30.98632,0.36976,30.9885261,5.89632,1.71976,6.142,25.09,-1.35,25.126293
11/01/2020 20:30,30.16928,4.02604,30.4367287,5.84928,1.70604,6.093,24.32,2.32,24.43040728,29.89928,-0.27396,29.90053509,5.84928,1.70604,6.093,24.05,-1.98,24.13136755
11/01/2020 21:00,29.83112,4.58116,30.18083411,5.18112,1.51116,5.397,24.65,3.07,24.8404388,28.88112,-3.49884,29.09228375,5.18112,1.51116,5.397,23.7,-5.01,24.22375074
11/01/2020 21:30,27.94096,2.85778,28.08672555,5.34096,1.55778,5.5635,22.6,1.3,22.6373585,27.78096,-0.61222,27.78770505,5.34096,1.55778,5.5635,22.44,-2.17,22.54467786
11/01/2020 22:00,26.90016,-0.18412,26.9007901,5.06016,1.47588,5.271,21.84,-1.66,21.90299523,26.88016,-0.22412,26.88109431,5.06016,1.47588,5.271,21.82,-1.7,21.88612346
11/01/2020 22:30,25.13576,-0.41332,25.13915799,5.16576,1.50668,5.381,19.97,-1.92,20.06208613,25.11576,-0.44332,25.11967223,5.16576,1.50668,5.381,19.95,-1.95,20.04507421
11/01/2020 23:00,23.63152,-0.72664,23.642689,4.81152,1.40336,5.012,18.82,-2.13,18.94015047,23.62152,-0.75664,23.63363517,4.81152,1.40336,5.012,18.81,-2.16,18.93361297
11/01/2020 23:30,22.4052,-0.7614,22.41813366,4.7952,1.3986,4.995,17.61,-2.16,17.74197565,22.4052,-0.8114,22.41988753,4.7952,1.3986,4.995,17.61,-2.21,17.7481323
12/01/2020 00:00,21.51152,0.37086,21.51471659,4.63152,1.35086,4.8245,16.88,-0.98,16.90842394,21.47152,-1.22914,21.50667237,4.63152,1.35086,4.8245,16.84,-2.58,17.03649025
12/01/2020 00:30,21.40848,-1.04086,21.43376788,4.72848,1.37914,4.9255,16.68,-2.42,16.85463734,21.39848,-1.08086,21.42576031,4.72848,1.37914,4.9255,16.67,-2.46,16.85053412
12/01/2020 01:00,22.0836,-1.0627,22.10915467,4.6536,1.3573,4.8475,17.43,-2.42,17.5971958,22.0836,-1.1027,22.11111341,4.6536,1.3573,4.8475,17.43,-2.46,17.60274126
12/01/2020 01:30,22.4932,-1.1049,22.52032083,4.3032,1.2551,4.4825,18.19,-2.36,18.34245622,22.4832,-1.1449,22.51233169,4.3032,1.2551,4.4825,18.18,-2.4,18.33773159
12/01/2020 02:00,21.97304,-1.06578,21.9988721,4.16304,1.21422,4.3365,17.81,-2.28,17.95534739,21.96304,-1.09578,21.99035834,4.16304,1.21422,4.3365,17.8,-2.31,17.94926461
12/01/2020 02:30,22.0556,-1.2342,22.09010505,3.8256,1.1158,3.985,18.23,-2.35,18.38084329,22.0456,-1.2742,22.08239265,3.8256,1.1158,3.985,18.22,-2.39,18.376085
12/01/2020 03:00,21.23536,-1.39552,21.28116516,3.61536,1.05448,3.766,17.62,-2.45,17.78951658,21.23536,-1.43552,21.2838256,3.61536,1.05448,3.766,17.62,-2.49,17.79506954
12/01/2020 03:30,20.39264,-1.55548,20.45187728,3.27264,0.95452,3.409,17.12,-2.51,17.30301997,20.39264,-1.59548,20.45495839,3.27264,0.95452,3.409,17.12,-2.55,17.30886767
12/01/2020 04:00,19.45328,-1.85946,19.54194704,2.33328,0.68054,2.4305,17.12,-2.54,17.30739726,19.45328,-1.89946,19.54579369,2.33328,0.68054,2.4305,17.12,-2.58,17.3133128
12/01/2020 04:30,19.29816,-2.04762,19.40648673,1.44816,0.42238,1.5085,17.85,-2.47,18.02008324,19.28816,-2.09762,19.4018846,1.44816,0.42238,1.5085,17.84,-2.52,18.01710299
12/01/2020 05:00,18.98576,-1.92832,19.08343525,1.44576,0.42168,1.506,17.54,-2.35,17.69672569,18.97576,-1.96832,19.07757194,1.44576,0.42168,1.506,17.53,-2.39,17.69217341
12/01/2020 05:30,19.0792,-1.8344,19.16718279,1.9392,0.5656,2.02,17.14,-2.4,17.30721237,19.0792,-1.8744,19.17105234,1.9392,0.5656,2.02,17.14,-2.44,17.31280451
12/01/2020 06:00,19.4104,-1.5003,19.46829546,2.5704,0.7497,2.6775,16.84,-2.25,16.98964685,19.3904,-1.5403,19.4514816,2.5704,0.7497,2.6775,16.82,-2.29,16.97517305
12/01/2020 06:30,19.66504,-1.26228,19.70551063,1.77504,0.51772,1.849,17.89,-1.78,17.97833418,20.28504,-1.62228,20.34980688,1.77504,0.51772,1.849,18.51,-2.14,18.63329547
12/01/2020 07:00,20.97992,-1.25294,21.01730006,2.14992,0.62706,2.2395,18.83,-1.88,18.92361752,20.96992,-1.29294,21.00974152,2.14992,0.62706,2.2395,18.82,-1.92,18.91768485
12/01/2020 07:30,22.6712,-0.6759,22.68127312,2.7912,0.8141,2.9075,19.88,-1.49,19.93575933,22.6612,1.6341,22.72004111,2.7912,0.8141,2.9075,19.87,0.82,19.88691278
12/01/2020 08:00,23.85336,-0.16902,23.85395881,3.84336,1.12098,4.0035,20.01,-1.29,20.05153859,23.84336,-0.20902,23.84427616,3.84336,1.12098,4.0035,20,-1.33,20.04417372
12/01/2020 08:30,25.43952,0.07236,25.43962291,4.25952,1.24236,4.437,21.18,-1.17,21.21229125,25.42952,0.04236,25.42955528,4.25952,1.24236,4.437,21.17,-1.2,21.20398312
12/01/2020 09:00,26.26824,0.65032,26.27628872,5.41824,1.58032,5.644,20.85,-0.93,20.8707307,26.25824,0.62032,26.26556614,5.41824,1.58032,5.644,20.84,-0.96,20.86209961
12/01/2020 09:30,27.76528,0.97904,27.78253575,5.82528,1.69904,6.068,21.94,-0.72,21.95181086,27.73528,0.94904,27.75151228,5.82528,1.69904,6.068,21.91,-0.75,21.92283285
12/01/2020 10:00,29.42872,1.72296,29.47911383,6.31872,1.84296,6.582,23.11,-0.12,23.11031155,29.40872,1.64296,29.4545774,6.31872,1.84296,6.582,23.09,-0.2,23.09086616
12/01/2020 10:30,30.21928,3.05604,30.37341377,8.48928,2.47604,8.843,21.73,0.58,21.73773907,30.19928,3.05604,30.35351533,8.48928,2.47604,8.843,21.71,0.58,21.7177462
12/01/2020 11:00,30.44416,3.96288,30.70099829,11.32416,3.30288,11.796,19.12,0.66,19.13138782,30.42416,3.93288,30.67730524,11.32416,3.30288,11.796,19.1,0.63,19.11038723
12/01/2020 11:30,31.24376,3.10318,31.3974882,8.51376,2.48318,8.8685,22.73,0.62,22.73845421,31.23376,3.06318,31.38360775,8.51376,2.48318,8.8685,22.72,0.58,22.72740196
12/01/2020 12:00,30.71496,2.39478,30.8081765,6.32496,1.84478,6.5885,24.39,0.55,24.39620052,30.69496,2.28478,30.77987637,6.32496,1.84478,6.5885,24.37,0.44,24.37397177
12/01/2020 12:30,31.42136,2.15748,31.49534226,5.51136,1.60748,5.741,25.91,0.55,25.91583686,31.39136,2.08748,31.46069064,5.51136,1.60748,5.741,25.88,0.48,25.88445093
12/01/2020 13:00,31.2652,2.3111,31.35050102,5.4552,1.5911,5.6825,25.81,0.72,25.82004067,31.2352,2.2511,31.31621258,5.4552,1.5911,5.6825,25.78,0.66,25.78844703
12/01/2020 13:30,30.98552,3.05286,31.13554888,8.13552,2.37286,8.4745,22.85,0.68,22.86011592,30.96552,2.97286,31.10789812,8.13552,2.37286,8.4745,22.83,0.6,22.837883
12/01/2020 14:00,30.05032,3.51926,30.25569241,9.94032,2.89926,10.3545,20.11,0.62,20.11955516,30.04032,3.40926,30.23315861,9.94032,2.89926,10.3545,20.1,0.51,20.10646911
12/01/2020 14:30,29.48728,2.77504,29.61757128,8.65728,2.52504,9.018,20.83,0.25,20.83150019,29.47728,2.60504,29.59216568,8.65728,2.52504,9.018,20.82,0.08,20.8201537
12/01/2020 15:00,29.534,1.8745,29.59342674,6.564,1.9145,6.8375,22.97,-0.04,22.97003483,29.524,1.4445,29.5593159,6.564,1.9145,6.8375,22.96,-0.47,22.96481004
12/01/2020 15:30,29.07168,0.35424,29.07383814,3.75168,1.09424,3.908,25.32,-0.74,25.33081128,29.05168,0.32424,29.05348933,3.75168,1.09424,3.908,25.3,-0.77,25.31171468
12/01/2020 16:00,30.26576,0.62418,30.27219564,3.54576,1.03418,3.6935,26.72,-0.41,26.7231454,30.27576,4.24418,30.57179595,3.54576,1.03418,3.6935,26.73,3.21,26.92205416
12/01/2020 16:30,31.38368,0.84274,31.39499293,2.92368,0.85274,3.0455,28.46,-0.01,28.46000176,31.34368,0.72274,31.35201156,2.92368,0.85274,3.0455,28.42,-0.13,28.42029732
12/01/2020 17:00,33.21512,1.19566,33.2366334,1.42512,0.41566,1.4845,31.79,0.78,31.79956761,33.16512,1.16566,33.1855985,1.42512,0.41566,1.4845,31.74,0.75,31.74885982
12/01/2020 17:30,35.0552,1.3311,35.08046286,1.6152,0.4711,1.6825,33.44,0.86,33.45105678,35.0152,1.3111,35.03973765,1.6152,0.4711,1.6825,33.4,0.84,33.4105612
12/01/2020 18:00,35.29712,1.24416,35.31904039,1.31712,0.38416,1.372,33.98,0.86,33.99088113,35.25712,1.22416,35.27836559,1.31712,0.38416,1.372,33.94,0.84,33.95039322
12/01/2020 18:30,34.228,1.154,34.24744808,1.488,0.434,1.55,32.74,0.72,32.74791596,34.178,1.114,34.19615008,1.488,0.434,1.55,32.69,0.68,32.69707173
12/01/2020 19:00,33.43624,1.07182,33.45341453,1.44624,0.42182,1.5065,31.99,0.65,31.99660294,33.39624,1.00182,33.41126291,1.44624,0.42182,1.5065,31.95,0.58,31.95526404
12/01/2020 19:30,31.56176,0.58468,31.56717512,2.14176,0.62468,2.231,29.42,-0.04,29.42002719,31.51176,0.59468,31.51737081,2.14176,0.62468,2.231,29.37,-0.03,29.37001532
12/01/2020 20:00,30.61584,-0.23788,30.61676413,1.75584,0.51212,1.829,28.86,-0.75,28.86974368,30.57584,-0.25788,30.57692747,1.75584,0.51212,1.829,28.82,-0.77,28.83028442
12/01/2020 20:30,29.9368,-0.3876,29.93930908,1.9968,0.5824,2.08,27.94,-0.97,27.9568328,29.9068,-0.4176,29.90971541,1.9968,0.5824,2.08,27.91,-1,27.92790898
12/01/2020 21:00,28.4592,2.7556,28.5922961,2.8992,0.8456,3.02,25.56,1.91,25.63126411,28.3692,-0.6244,28.37607062,2.8992,0.8456,3.02,25.47,-1.47,25.51238523
12/01/2020 21:30,27.936,-0.6595,27.9437835,2.436,0.7105,2.5375,25.5,-1.37,25.53677544,27.906,-0.6995,27.91476556,2.436,0.7105,2.5375,25.47,-1.41,25.50899841
12/01/2020 22:00,25.73232,-0.95974,25.75021152,2.81232,0.82026,2.9295,22.92,-1.78,22.98901477,25.71232,-0.99974,25.73174848,2.81232,0.82026,2.9295,22.9,-1.82,22.9722093
12/01/2020 22:30,24.24296,-1.53372,24.29142661,1.87296,0.54628,1.951,22.37,-2.08,22.46649283,24.23296,-1.53372,24.28144657,1.87296,0.54628,1.951,22.36,-2.08,22.4565358
12/01/2020 23:00,22.33064,-1.66148,22.39236474,2.12064,0.61852,2.209,20.21,-2.28,20.33820297,22.33064,-1.61148,22.38871034,2.12064,0.61852,2.209,20.21,-2.23,20.33265846
12/01/2020 23:30,21.6608,-1.6031,21.72004112,2.3208,0.6769,2.4175,19.34,-2.28,19.47393129,21.6408,-1.6131,21.70083676,2.3208,0.6769,2.4175,19.32,-2.29,19.45524351
13/01/2020 00:00,21.48528,-1.31096,21.52523804,3.18528,0.92904,3.318,18.3,-2.24,18.4365832,21.47528,-1.36096,21.51836107,3.18528,0.92904,3.318,18.29,-2.29,18.43280228
13/01/2020 00:30,20.8832,-1.2824,20.9225379,3.5232,1.0276,3.67,17.36,-2.31,17.51301516,20.8832,-1.3124,20.9243981,3.5232,1.0276,3.67,17.36,-2.34,17.51699746
13/01/2020 01:00,22.13128,-1.20046,22.16381417,3.46128,1.00954,3.6055,18.67,-2.21,18.80034574,22.11128,-1.23046,22.14549017,3.46128,1.00954,3.6055,18.65,-2.24,18.78403844
13/01/2020 01:30,22.75552,-0.83964,22.77100538,3.87552,1.13036,4.037,18.88,-1.97,18.98249984,22.74552,-0.86964,22.7621386,3.87552,1.13036,4.037,18.87,-2,18.97569235
13/01/2020 02:00,22.40928,0.63604,22.41830451,2.72928,0.79604,2.843,19.68,-0.16,19.6806504,22.37928,-1.49396,22.42909026,2.72928,0.79604,2.843,19.65,-2.29,19.78298764
13/01/2020 02:30,21.56784,-1.53438,21.62235057,2.48784,0.72562,2.5915,19.08,-2.26,19.21338075,21.54784,-1.56438,21.60455261,2.48784,0.72562,2.5915,19.06,-2.29,19.1970753
13/01/2020 03:00,21.03168,-1.72576,21.10236506,1.83168,0.53424,1.908,19.2,-2.26,19.33255286,21.01168,-1.75576,21.08490905,1.83168,0.53424,1.908,19.18,-2.29,19.31622375
13/01/2020 03:30,21.04072,-1.42854,21.08915894,2.37072,0.69146,2.4695,18.67,-2.12,18.78997871,21.02072,-1.46854,21.0719548,2.37072,0.69146,2.4695,18.65,-2.16,18.77466644
13/01/2020 04:00,21.27048,-1.45736,21.3203475,1.86048,0.54264,1.938,19.41,-2,19.51276762,21.26048,-1.49736,21.31314376,1.86048,0.54264,1.938,19.4,-2.04,19.50696286
13/01/2020 04:30,21.49304,-1.36328,21.53623228,1.70304,0.49672,1.774,19.79,-1.86,19.8772156,21.48304,-1.40328,21.5288226,1.70304,0.49672,1.774,19.78,-1.9,19.87104426
13/01/2020 05:00,21.80376,-0.93682,21.82387642,2.27376,0.66318,2.3685,19.53,-1.6,19.59543059,21.78376,-0.97682,21.80565012,2.27376,0.66318,2.3685,19.51,-1.64,19.57880742
13/01/2020 05:30,22.54408,-0.40256,22.54767388,2.73408,0.79744,2.848,19.81,-1.2,19.846312,22.52408,-0.44256,22.52842736,2.73408,0.79744,2.848,19.79,-1.24,19.82880985
13/01/2020 06:00,23.99592,-0.44744,24.00009123,1.82592,0.53256,1.902,22.17,-0.98,22.19164933,23.96592,-0.47744,23.97067522,1.82592,0.53256,1.902,22.14,-1.01,22.16302552
13/01/2020 06:30,28.23736,1.24048,28.26459429,1.88736,0.55048,1.966,26.35,0.69,26.35903261,28.20736,1.19048,28.23247068,1.88736,0.55048,1.966,26.32,0.64,26.32778001
13/01/2020 07:00,32.04072,2.18396,32.1150653,1.35072,0.39396,1.407,30.69,1.79,30.74215672,32.01072,3.04396,32.15512226,1.35072,0.39396,1.407,30.66,2.65,30.77430909
13/01/2020 07:30,35.7948,4.3439,36.05741497,1.8648,0.5439,1.9425,33.93,3.8,34.14212794,35.7448,4.3039,36.00297602,1.8648,0.5439,1.9425,33.88,3.76,34.08800375
13/01/2020 08:00,38.26968,5.76574,38.70157833,2.41968,0.70574,2.5205,35.85,5.06,36.20533248,38.18968,5.64574,38.60474114,2.41968,0.70574,2.5205,35.77,4.94,36.10950706
13/01/2020 08:30,38.76272,6.56496,39.3147194,2.86272,0.83496,2.982,35.9,5.73,36.35440689,38.70272,6.51496,39.24723225,2.86272,0.83496,2.982,35.84,5.68,36.28729805
13/01/2020 09:00,39.19896,7.20428,39.8554904,3.64896,1.06428,3.801,35.55,6.14,36.07633712,39.13896,7.16428,39.78925857,3.64896,1.06428,3.801,35.49,6.1,36.01041655
13/01/2020 09:30,40.67592,7.83506,41.42364823,4.16592,1.21506,4.3395,36.51,6.62,37.10531633,40.62592,7.78506,41.36511254,4.16592,1.21506,4.3395,36.46,6.57,37.04721987
13/01/2020 10:00,40.268,8.169,41.08825118,4.728,1.379,4.925,35.54,6.79,36.18280945,40.218,8.129,41.03130713,4.728,1.379,4.925,35.49,6.75,36.12620379
13/01/2020 10:30,39.70328,7.98804,40.49887932,5.27328,1.53804,5.493,34.43,6.45,35.02895088,39.65328,7.93804,40.44001847,5.27328,1.53804,5.493,34.38,6.4,34.97062196
13/01/2020 11:00,40.61296,11.03378,42.08511401,6.49296,1.89378,6.7635,34.12,9.14,35.32299534,39.90296,6.25378,40.39004804,6.49296,1.89378,6.7635,33.41,4.36,33.69328865
13/01/2020 11:30,41.13872,9.61546,42.24750116,6.25872,1.82546,6.5195,34.88,7.79,35.73931309,40.80872,7.57546,41.50589383,6.25872,1.82546,6.5195,34.55,5.75,35.02520521
13/01/2020 12:00,40.95032,8.37176,41.79730941,6.28032,1.83176,6.542,34.67,6.54,35.28144697,40.91032,8.33176,41.75011985,6.28032,1.83176,6.542,34.63,6.5,35.23473996
13/01/2020 12:30,40.5084,9.2937,41.5608389,6.2184,1.8137,6.4775,34.29,7.48,35.09636021,40.0984,6.7337,40.65986225,6.2184,1.8137,6.4775,33.88,4.92,34.23537352
13/01/2020 13:00,41.07552,11.99286,42.79050168,6.69552,1.95286,6.9745,34.38,10.04,35.81600201,39.94552,4.31286,40.17767203,6.69552,1.95286,6.9745,33.25,2.36,33.33364817
13/01/2020 13:30,41.55216,12.18438,43.30174496,7.35216,2.14438,7.6585,34.2,10.04,35.64325462,40.44216,4.56438,40.69891731,7.35216,2.14438,7.6585,33.09,2.42,33.17837398
13/01/2020 14:00,40.96848,11.68414,42.60205959,6.76848,1.97414,7.0505,34.2,9.71,35.55171023,39.85848,4.22414,40.08168892,6.76848,1.97414,7.0505,33.09,2.25,33.1664077
13/01/2020 14:30,40.4544,10.5967,41.81923637,5.9544,1.7367,6.2025,34.5,8.86,35.61951151,39.4344,3.7867,39.61579231,5.9544,1.7367,6.2025,33.48,2.05,33.54270263
13/01/2020 15:00,39.2524,6.6657,39.81434995,5.4024,1.5757,5.6275,33.85,5.09,34.23055068,39.1924,6.6157,39.74684521,5.4024,1.5757,5.6275,33.79,5.04,34.16380687
