Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/01/2020 15:30,39.18552,6.60536,39.73834116,5.19552,1.51536,5.412,33.99,5.09,34.36900057,39.12552,6.55536,39.67088429,5.19552,1.51536,5.412,33.93,5.04,34.30228127
13/01/2020 16:00,40.50064,7.20352,41.13626795,5.60064,1.63352,5.834,34.9,5.57,35.34168785,40.43064,7.16352,41.06035399,5.60064,1.63352,5.834,34.83,5.53,35.26627
13/01/2020 16:30,41.98976,7.07118,42.58099965,5.48976,1.60118,5.7185,36.5,5.47,36.90759949,41.92976,7.03118,42.51520041,5.48976,1.60118,5.7185,36.44,5.43,36.84234656
13/01/2020 17:00,43.26816,6.89988,43.81486065,5.34816,1.55988,5.571,37.92,5.34,38.29415099,43.19816,6.85988,43.73944422,5.34816,1.55988,5.571,37.85,5.3,38.2192687
13/01/2020 17:30,44.95928,6.80104,45.47077087,5.00928,1.46104,5.218,39.95,5.34,40.30531106,44.87928,6.76104,45.38569637,5.00928,1.46104,5.218,39.87,5.3,40.22072724
13/01/2020 18:00,44.29584,6.28462,44.73944445,5.05584,1.47462,5.2665,39.24,4.81,39.53370334,44.22584,6.23462,44.66313256,5.05584,1.47462,5.2665,39.17,4.76,39.45816139
13/01/2020 18:30,43.01432,5.67376,43.38690214,4.98432,1.45376,5.192,38.03,4.22,38.26341987,42.87432,4.97376,43.16185357,4.98432,1.45376,5.192,37.89,3.52,38.05315361
13/01/2020 19:00,41.36048,5.00264,41.66192162,4.74048,1.38264,4.938,36.62,3.62,36.7984891,41.30048,4.96264,41.59756536,4.74048,1.38264,4.938,36.56,3.58,36.73486083
13/01/2020 19:30,39.55856,4.88458,39.85898633,4.91856,1.43458,5.1235,34.64,3.45,34.81137889,39.49856,4.84458,39.79454985,4.91856,1.43458,5.1235,34.58,3.41,34.74772654
13/01/2020 20:00,37.9752,4.3511,38.22365611,3.7752,1.1011,3.9325,34.2,3.25,34.35407545,37.9152,4.3211,38.16063805,3.7752,1.1011,3.9325,34.14,3.22,34.29151499
13/01/2020 20:30,37.04664,4.21402,37.28554009,3.95664,1.15402,4.1215,33.09,3.06,33.23118565,36.98664,4.17402,37.22141832,3.95664,1.15402,4.1215,33.03,3.02,33.16777502
13/01/2020 21:00,35.92584,3.66712,36.11251513,4.03584,1.17712,4.204,31.89,2.49,31.98706301,35.88584,3.62712,36.06867771,4.03584,1.17712,4.204,31.85,2.45,31.94409179
13/01/2020 21:30,33.77464,3.23802,33.92950163,3.52464,1.02802,3.6715,30.25,2.21,30.33062149,33.65464,0.61802,33.66031405,3.52464,1.02802,3.6715,30.13,-0.41,30.13278945
13/01/2020 22:00,30.36392,1.64156,30.40826133,4.63392,1.35156,4.827,25.73,0.29,25.73163423,30.33392,1.61156,30.37669877,4.63392,1.35156,4.827,25.7,0.26,25.70131514
13/01/2020 22:30,28.16264,0.47702,28.1666796,4.17264,1.21702,4.3465,23.99,-0.74,24.00141038,28.14264,0.45702,28.14635062,4.17264,1.21702,4.3465,23.97,-0.76,23.98204537
13/01/2020 23:00,26.51776,0.28018,26.51924011,4.21776,1.23018,4.3935,22.3,-0.95,22.32022625,26.47776,0.25018,26.47894191,4.21776,1.23018,4.3935,22.26,-0.98,22.28156188
13/01/2020 23:30,24.4,0.215,24.40094722,4.68,1.365,4.875,19.72,-1.15,19.75350349,24.38,0.175,24.38062807,4.68,1.365,4.875,19.7,-1.19,19.7359089
14/01/2020 00:00,23.75824,0.10782,23.75848465,4.51824,1.31782,4.7065,19.24,-1.21,19.27801079,23.73824,0.07782,23.73836756,4.51824,1.31782,4.7065,19.22,-1.24,19.25995846
14/01/2020 00:30,23.07592,-0.21244,23.07689785,4.10592,1.19756,4.277,18.97,-1.41,19.02232898,23.06592,-0.24244,23.06719408,4.10592,1.19756,4.277,18.96,-1.44,19.01460491
14/01/2020 01:00,23.87696,-0.20172,23.87781208,4.41696,1.28828,4.601,19.46,-1.49,19.51695929,23.85696,-0.24172,23.85818453,4.41696,1.28828,4.601,19.44,-1.53,19.50011538
14/01/2020 01:30,24.61016,-0.39412,24.61331562,3.62016,1.05588,3.771,20.99,-1.45,21.04002376,24.58016,-0.42412,24.58381873,3.62016,1.05588,3.771,20.96,-1.48,21.01218694
14/01/2020 02:00,24.04008,1.60044,24.09329481,2.95008,0.86044,3.073,21.09,0.74,21.10297846,23.67008,-2.22956,23.77485279,2.95008,0.86044,3.073,20.72,-3.09,20.94914079
14/01/2020 02:30,23.46192,1.34556,23.5004728,2.76192,0.80556,2.877,20.7,0.54,20.70704228,23.35192,-1.27444,23.38667067,2.76192,0.80556,2.877,20.59,-2.08,20.69479403
14/01/2020 03:00,23.17992,-0.78544,23.1932233,2.92992,0.85456,3.052,20.25,-1.64,20.31630134,23.16992,-0.82544,23.18461869,2.92992,0.85456,3.052,20.24,-1.68,20.30960364
14/01/2020 03:30,23.44104,1.55322,23.49244237,3.61104,1.05322,3.7615,19.83,0.5,19.83630258,22.90104,-2.95678,23.09112776,3.61104,1.05322,3.7615,19.29,-4.01,19.70239072
14/01/2020 04:00,23.35408,3.36744,23.59560774,3.69408,1.07744,3.848,19.66,2.29,19.79292045,22.58408,-3.85256,22.91032274,3.69408,1.07744,3.848,18.89,-4.93,19.52273034
14/01/2020 04:30,23.08448,1.93714,23.16561521,3.62448,1.05714,3.7755,19.46,0.88,19.47988706,22.98448,-0.68286,22.99462152,3.62448,1.05714,3.7755,19.36,-1.74,19.43803488
14/01/2020 05:00,23.48952,0.13736,23.48992162,3.89952,1.13736,4.062,19.59,-1,19.61550662,23.46952,0.10736,23.46976555,3.89952,1.13736,4.062,19.57,-1.03,19.59708652
14/01/2020 05:30,23.99496,0.23978,23.99615802,3.80496,1.10978,3.9635,20.19,-0.87,20.20873573,23.98496,0.19978,23.98579201,3.80496,1.10978,3.9635,20.18,-0.91,20.20050742
14/01/2020 06:00,25.584,1.232,25.61364636,3.264,0.952,3.4,22.32,0.28,22.3217562,25.524,0.542,25.52975401,3.264,0.952,3.4,22.26,-0.41,22.26377551
14/01/2020 06:30,30.42168,3.49174,30.62141183,4.05168,1.18174,4.2205,26.37,2.31,26.47098411,30.32168,1.81174,30.3757581,4.05168,1.18174,4.2205,26.27,0.63,26.27755316
14/01/2020 07:00,35.13248,5.32364,35.53353759,3.85248,1.12364,4.013,31.28,4.2,31.56070975,35.07248,5.28364,35.46823515,3.85248,1.12364,4.013,31.22,4.16,31.49593625
14/01/2020 07:30,38.66944,6.82442,39.26701285,4.12944,1.20442,4.3015,34.54,5.62,34.9942281,38.56944,6.46442,39.10742165,4.12944,1.20442,4.3015,34.44,5.26,34.8393628
14/01/2020 08:00,41.10008,11.53044,42.68685538,4.15008,1.21044,4.323,36.95,10.32,38.36410953,39.92008,3.85044,40.10534472,4.15008,1.21044,4.323,35.77,2.64,35.86729011
14/01/2020 08:30,40.90096,11.92028,42.60260091,4.56096,1.33028,4.751,36.34,10.59,37.85160102,39.72096,4.23028,39.94558714,4.56096,1.33028,4.751,35.16,2.9,35.27939342
14/01/2020 09:00,40.75704,12.27122,42.56429431,4.90704,1.43122,5.1115,35.85,10.84,37.45301189,39.59704,4.59122,39.86232404,4.90704,1.43122,5.1115,34.69,3.16,34.83362887
14/01/2020 09:30,40.64136,11.29748,42.18238017,4.79136,1.39748,4.991,35.85,9.9,37.19183378,39.67136,5.23748,40.01559697,4.79136,1.39748,4.991,34.88,3.84,35.09073952
14/01/2020 10:00,40.33504,8.86772,41.29832817,4.89504,1.42772,5.099,35.44,7.44,36.21252822,40.28504,8.82772,41.24091522,4.89504,1.42772,5.099,35.39,7.4,36.15538826
14/01/2020 10:30,40.1396,8.2703,40.98274454,4.6296,1.3503,4.8225,35.51,6.92,36.17798364,40.0896,8.2303,40.92571155,4.6296,1.3503,4.8225,35.46,6.88,36.12126797
14/01/2020 11:00,39.28928,8.53854,40.20639487,5.06928,1.47854,5.2805,34.22,7.06,34.94069261,39.24928,8.49854,40.15882422,5.06928,1.47854,5.2805,34.18,7.02,34.89344924
14/01/2020 11:30,39.4564,8.7827,40.42206477,5.1864,1.5127,5.4025,34.27,7.27,35.03263907,39.3664,8.7327,40.32336169,5.1864,1.5127,5.4025,34.18,7.22,34.93423536
14/01/2020 12:00,40.52872,8.93046,41.50096698,4.69872,1.37046,4.8945,35.83,7.56,36.61888174,40.46872,8.89046,41.43377339,4.69872,1.37046,4.8945,35.77,7.52,36.55192608
14/01/2020 12:30,40.79544,8.55992,41.68381167,4.28544,1.24992,4.464,36.51,7.31,37.23461024,40.73544,8.51992,41.6168849,4.28544,1.24992,4.464,36.45,7.27,37.16793511
14/01/2020 13:00,41.39544,8.38492,42.23611412,4.88544,1.42492,5.089,36.51,6.96,37.16748175,41.33544,8.33492,42.16739844,4.88544,1.42492,5.089,36.45,6.91,37.09919945
14/01/2020 13:30,41.32704,8.43622,42.17930823,5.50704,1.60622,5.7365,35.82,6.83,36.46534382,41.27704,8.39622,42.1223283,5.50704,1.60622,5.7365,35.77,6.79,36.40874895
14/01/2020 14:00,40.34808,7.58694,41.05519721,5.81808,1.69694,6.0605,34.53,5.89,35.02874534,40.92808,7.70694,41.64738475,5.81808,1.69694,6.0605,35.11,6.01,35.62067097
14/01/2020 14:30,38.10024,6.71632,38.68768851,5.85024,1.70632,6.094,32.25,5.01,32.63682889,38.06024,6.67632,38.64136537,5.85024,1.70632,6.094,32.21,4.97,32.59117979
14/01/2020 15:00,38.24816,7.15738,38.91207823,5.88816,1.71738,6.1335,32.36,5.44,32.81407015,38.19816,7.11738,38.85558551,5.88816,1.71738,6.1335,32.31,5.4,32.75814555
14/01/2020 15:30,38.38816,7.26738,39.07000947,5.88816,1.71738,6.1335,32.5,5.55,32.97047922,38.33816,7.21738,39.01160194,5.88816,1.71738,6.1335,32.45,5.5,32.91280146
14/01/2020 16:00,39.21344,7.98892,40.0189545,5.41344,1.57892,5.639,33.8,6.41,34.40244323,38.87344,5.88892,39.31696474,5.41344,1.57892,5.639,33.46,4.31,33.73644469
14/01/2020 16:30,40.8232,9.5076,41.91572636,5.4432,1.5876,5.67,35.38,7.92,36.25563129,40.1532,5.1776,40.48563958,5.4432,1.5876,5.67,34.71,3.59,34.89516012
14/01/2020 17:00,41.87256,6.96658,42.44813916,5.30256,1.54658,5.5235,36.57,5.42,36.96946443,41.80256,6.79658,42.35147603,5.30256,1.54658,5.5235,36.5,5.25,36.87563559
14/01/2020 17:30,41.64592,5.89256,42.0607289,5.18592,1.51256,5.402,36.46,4.38,36.72214591,41.59592,5.84256,42.00423869,5.18592,1.51256,5.402,36.41,4.33,36.66656515
14/01/2020 18:00,41.26312,5.19466,41.58881538,4.95312,1.44466,5.1595,36.31,3.75,36.50313137,41.21312,5.15466,41.5342242,4.95312,1.44466,5.1595,36.26,3.71,36.44930315
14/01/2020 18:30,40.69264,4.89702,40.98623861,5.13264,1.49702,5.3465,35.56,3.4,35.72217239,40.63264,4.85702,40.92190216,5.13264,1.49702,5.3465,35.5,3.36,35.65865393
14/01/2020 19:00,39.68832,5.10326,40.01507225,5.18832,1.51326,5.4045,34.5,3.59,34.68628115,39.55832,3.30326,39.69599738,5.18832,1.51326,5.4045,34.37,1.79,34.41658031
14/01/2020 19:30,38.6284,8.1412,39.476986,5.0784,1.4812,5.29,33.55,6.66,34.20465027,37.4584,-0.0888,37.45850526,5.0784,1.4812,5.29,32.38,-1.57,32.41803973
14/01/2020 20:00,37.2232,7.1076,37.89570683,4.9632,1.4476,5.17,32.26,5.66,32.75275866,36.2532,1.4776,36.28329935,4.9632,1.4476,5.17,31.29,0.03,31.29001438
14/01/2020 20:30,35.71912,3.35766,35.87658588,4.92912,1.43766,5.1345,30.79,1.92,30.84980551,35.66912,3.31766,35.82307901,4.92912,1.43766,5.1345,30.74,1.88,30.79743496
14/01/2020 21:00,34.11112,2.97116,34.24027306,4.46112,1.30116,4.647,29.65,1.67,29.69699311,34.07112,2.94116,34.19783093,4.46112,1.30116,4.647,29.61,1.64,29.65538231
14/01/2020 21:30,32.02696,2.24328,32.10542745,4.53696,1.32328,4.726,27.49,0.92,27.50539038,31.97696,-1.44672,32.00966994,4.53696,1.32328,4.726,27.44,-2.77,27.57945794
14/01/2020 22:00,29.89488,1.24184,29.92066204,4.39488,1.28184,4.578,25.5,-0.04,25.50003137,29.86488,1.11184,29.88556919,4.39488,1.28184,4.578,25.47,-0.17,25.47056733
14/01/2020 22:30,27.42432,0.32376,27.42623102,3.78432,1.10376,3.942,23.64,-0.78,23.65286452,27.39432,0.28376,27.3957896,3.78432,1.10376,3.942,23.61,-0.82,23.62423544
14/01/2020 23:00,24.70152,2.40836,24.81864799,2.77152,0.80836,2.887,21.93,1.6,21.98829007,24.66152,-0.37164,24.66432008,2.77152,0.80836,2.887,21.89,-1.18,21.92178141
14/01/2020 23:30,22.74496,-0.58022,22.75235945,2.60496,0.75978,2.7135,20.14,-1.34,20.18452873,22.71496,-0.61022,22.72315507,2.60496,0.75978,2.7135,20.11,-1.37,20.15661182
15/01/2020 00:00,21.88168,-0.78576,21.89578358,2.31168,0.67424,2.408,19.57,-1.46,19.62438534,21.86168,-0.82576,21.87726976,2.31168,0.67424,2.408,19.55,-1.5,19.60746031
15/01/2020 00:30,21.64568,-1.05376,21.67131451,1.49568,0.43624,1.558,20.15,-1.49,20.20501423,21.62568,-1.06376,21.65182719,1.49568,0.43624,1.558,20.13,-1.5,20.18580937
15/01/2020 01:00,22.84368,-0.83976,22.85911006,2.02368,0.59024,2.108,20.82,-1.43,20.86905125,22.82368,-0.86976,22.8402463,2.02368,0.59024,2.108,20.8,-1.46,20.85117742
15/01/2020 01:30,23.77528,-0.63096,23.78365089,2.22528,0.64904,2.318,21.55,-1.28,21.58798045,23.75528,-0.67096,23.76475363,2.22528,0.64904,2.318,21.53,-1.32,21.57042651
15/01/2020 02:00,23.38456,-0.63992,23.39331409,2.19456,0.64008,2.286,21.19,-1.28,21.22862454,23.37456,-0.67992,23.38444668,2.19456,0.64008,2.286,21.18,-1.32,21.22109328
15/01/2020 02:30,22.9276,-0.8932,22.94499178,1.7376,0.5068,1.81,21.19,-1.4,21.23619787,22.9176,-0.9232,22.9361873,1.7376,0.5068,1.81,21.18,-1.43,21.22821943
15/01/2020 03:00,22.72456,-1.01492,22.74721279,2.07456,0.60508,2.161,20.65,-1.62,20.71344732,22.70456,-1.05492,22.72905412,2.07456,0.60508,2.161,20.63,-1.66,20.69667848
15/01/2020 03:30,22.66584,-0.75288,22.67834057,2.59584,0.75712,2.704,20.07,-1.51,20.12672353,22.64584,-0.78288,22.65936827,2.59584,0.75712,2.704,20.05,-1.54,20.10905517
15/01/2020 04:00,22.1784,-0.6888,22.18909354,2.4384,0.7112,2.54,19.74,-1.4,19.78958312,22.1684,-0.7188,22.18005032,2.4384,0.7112,2.54,19.73,-1.43,19.78175422
15/01/2020 04:30,22.14176,-0.63282,22.15080127,2.32176,0.67718,2.4185,19.82,-1.31,19.86324495,22.13176,-0.66282,22.14168311,2.32176,0.67718,2.4185,19.81,-1.34,19.85526882
15/01/2020 05:00,22.3908,2.3569,22.51450426,2.0808,0.6069,2.1675,20.31,1.75,20.38525447,22.3608,-0.4231,22.36480249,2.0808,0.6069,2.1675,20.28,-1.03,20.30613947
15/01/2020 05:30,23.24872,0.55546,23.2553546,1.93872,0.56546,2.0195,21.31,-0.01,21.31000235,23.22872,0.61546,23.23687208,1.93872,0.56546,2.0195,21.29,0.05,21.29005871
15/01/2020 06:00,24.72336,0.46848,24.72779819,1.98336,0.57848,2.066,22.74,-0.11,22.74026605,24.70336,0.46848,24.70780178,1.98336,0.57848,2.066,22.72,-0.11,22.72026628
15/01/2020 06:30,28.6192,2.4106,28.72054319,2.5392,0.7406,2.645,26.08,1.67,26.13341348,28.5692,0.1306,28.56949851,2.5392,0.7406,2.645,26.03,-0.61,26.03714654
15/01/2020 07:00,33.29664,3.93902,33.52882512,2.63664,0.76902,2.7465,30.66,3.17,30.82344076,33.26664,3.89902,33.49435316,2.63664,0.76902,2.7465,30.63,3.13,30.78950795
15/01/2020 07:30,36.64232,5.55276,37.06066322,3.23232,0.94276,3.367,33.41,4.61,33.72655037,36.57232,5.37276,36.96486359,3.23232,0.94276,3.367,33.34,4.43,33.63302692
15/01/2020 08:00,38.19464,6.21552,38.69706983,2.86464,0.83552,2.984,35.33,5.38,35.73728165,38.13464,6.17552,38.63143558,2.86464,0.83552,2.984,35.27,5.34,35.67195677
15/01/2020 08:30,38.55008,6.74544,39.1357845,2.59008,0.75544,2.698,35.96,5.99,36.45547558,38.50008,6.69544,39.07793593,2.59008,0.75544,2.698,35.91,5.94,36.39796286
15/01/2020 09:00,38.21152,7.65336,38.97042699,2.89152,0.84336,3.012,35.32,6.81,35.97052265,37.92152,5.91336,38.37980596,2.89152,0.84336,3.012,35.03,5.07,35.39499682
15/01/2020 09:30,38.66448,7.91964,39.46723592,3.08448,0.89964,3.213,35.58,7.02,36.26591788,38.40448,6.48964,38.94893466,3.08448,0.89964,3.213,35.32,5.59,35.75962108
15/01/2020 10:00,37.884,6.9045,38.5080456,2.724,0.7945,2.8375,35.16,6.11,35.68694019,37.844,6.8645,38.46153528,2.724,0.7945,2.8375,35.12,6.07,35.64069724
15/01/2020 10:30,37.56904,6.68722,38.15955552,2.93904,0.85722,3.0615,34.63,5.83,35.11731482,37.50904,6.65722,38.09523146,2.93904,0.85722,3.0615,34.57,5.8,35.05317247
15/01/2020 11:00,38.0224,7.3307,38.72262987,4.5624,1.3307,4.7525,33.46,6,33.99369942,37.9724,7.2907,38.665973,4.5624,1.3307,4.7525,33.41,5.96,33.93743803
15/01/2020 11:30,38.49704,7.96372,39.31212186,6.04704,1.76372,6.299,32.45,6.2,33.03698685,38.44704,7.92372,39.25506621,6.04704,1.76372,6.299,32.4,6.16,32.98038205
15/01/2020 12:00,38.4644,9.2192,39.55380786,10.4544,3.0492,10.89,28.01,6.17,28.68150972,38.4244,9.1092,39.48939149,10.4544,3.0492,10.89,27.97,6.06,28.61895351
15/01/2020 12:30,38.17096,8.33778,39.07097084,8.70096,2.53778,9.0635,29.47,5.8,30.03532753,38.13096,8.29778,39.02336817,8.70096,2.53778,9.0635,29.43,5.76,29.98837275
15/01/2020 13:00,38.61272,8.33246,39.50154472,8.68272,2.53246,9.0445,29.93,5.8,30.48679878,38.57272,8.29246,39.45401907,8.68272,2.53246,9.0445,29.89,5.76,30.43993594
15/01/2020 13:30,37.56632,7.95726,38.39982272,7.63632,2.22726,7.9545,29.93,5.73,30.47355903,37.52632,7.91726,38.35241451,7.63632,2.22726,7.9545,29.89,5.69,30.42676782
15/01/2020 14:00,37.4556,8.2883,38.36167213,9.0456,2.6383,9.4225,28.41,5.65,28.96637016,37.4156,8.2383,38.31183512,9.0456,2.6383,9.4225,28.37,5.6,28.91741517
15/01/2020 14:30,37.25288,7.75084,38.05065819,7.20288,2.10084,7.503,30.05,5.65,30.5765433,37.20288,7.70084,37.99154139,7.20288,2.10084,7.503,30,5.6,30.5181913
15/01/2020 15:00,37.53864,8.01502,38.38476311,8.10864,2.36502,8.4465,29.43,5.65,29.967439,37.53864,8.37502,38.46154512,8.10864,2.36502,8.4465,29.43,6.01,30.03739336
15/01/2020 15:30,36.692,3.2885,36.83907024,6.612,1.9285,6.8875,30.08,1.36,30.11072898,37.702,11.2485,39.34424426,6.612,1.9285,6.8875,31.09,9.32,32.45690219
15/01/2020 16:00,37.23064,4.97602,37.56170031,5.54064,1.61602,5.7715,31.69,3.36,31.86762777,37.67064,8.46602,38.61023974,5.54064,1.61602,5.7715,32.13,6.85,32.85208365
15/01/2020 16:30,39.58872,6.58546,40.13271776,3.61872,1.05546,3.7695,35.97,5.53,36.39260639,39.52872,6.53546,40.0653459,3.61872,1.05546,3.7695,35.91,5.48,36.3257278
15/01/2020 17:00,41.48968,8.35324,42.32221834,3.91968,1.14324,4.083,37.57,7.21,38.25557476,40.99968,5.57324,41.37674183,3.91968,1.14324,4.083,37.08,4.43,37.34369157
15/01/2020 17:30,42.4812,9.9566,43.63239894,3.9312,1.1466,4.095,38.55,8.81,39.54388195,41.2612,1.9866,41.30899666,3.9312,1.1466,4.095,37.33,0.84,37.33944965
15/01/2020 18:00,41.04576,5.10918,41.36252089,3.90576,1.13918,4.0685,37.14,3.97,37.35157962,40.75576,3.68918,40.92239023,3.90576,1.13918,4.0685,36.85,2.55,36.93812394
15/01/2020 18:30,39.70744,4.12092,39.92070607,3.87744,1.13092,4.039,35.83,2.99,35.95454074,39.64744,4.08092,39.85691165,3.87744,1.13092,4.039,35.77,2.95,35.89143909
15/01/2020 19:00,39.33216,4.04438,39.53954754,4.47216,1.30438,4.6585,34.86,2.74,34.96751635,39.26216,3.99438,39.46482332,4.47216,1.30438,4.6585,34.79,2.69,34.89384186
15/01/2020 19:30,37.12544,3.57992,37.29764232,4.28544,1.24992,4.464,32.84,2.33,32.92255306,37.71544,3.85992,37.91244383,4.28544,1.24992,4.464,33.43,2.61,33.53173124
15/01/2020 20:00,36.80712,3.32666,36.95714747,3.41712,0.99666,3.5595,33.39,2.33,33.47119657,36.74712,3.28666,36.89380656,3.41712,0.99666,3.5595,33.33,2.29,33.40857674
15/01/2020 20:30,35.7268,2.8224,35.83811072,3.1968,0.9324,3.33,32.53,1.89,32.58485845,35.6568,0.3124,35.65816849,3.1968,0.9324,3.33,32.46,-0.62,32.46592059
15/01/2020 21:00,34.0876,2.6218,34.18827736,3.7776,1.1018,3.935,30.31,1.52,30.3480889,34.0476,2.5818,34.14534752,3.7776,1.1018,3.935,30.27,1.48,30.30615944
15/01/2020 21:30,32.4224,2.0357,32.48624472,3.4824,1.0157,3.6275,28.94,1.02,28.95796954,32.3724,2.0057,32.43447416,3.4824,1.0157,3.6275,28.89,0.99,28.90695764
15/01/2020 22:00,30.11904,0.94472,30.1338525,3.71904,1.08472,3.874,26.4,-0.14,26.40037121,30.07904,0.87472,30.09175605,3.71904,1.08472,3.874,26.36,-0.21,26.36083648
15/01/2020 22:30,27.74656,3.05858,27.91462884,3.76656,1.09858,3.9235,23.98,1.96,24.05996675,27.67656,-0.13142,27.67687202,3.76656,1.09858,3.9235,23.91,-1.23,23.94161649
15/01/2020 23:00,25.8544,-0.1933,25.85512259,3.5544,1.0367,3.7025,22.3,-1.23,22.33389576,25.8244,-0.2233,25.8253654,3.5544,1.0367,3.7025,22.27,-1.26,22.30561588
15/01/2020 23:30,23.87648,-0.46686,23.88104385,3.33648,0.97314,3.4755,20.54,-1.44,20.59041525,23.84648,-0.49686,23.85165567,3.33648,0.97314,3.4755,20.51,-1.47,20.5626117
16/01/2020 00:00,23.08224,-0.50768,23.08782238,3.40224,0.99232,3.544,19.68,-1.5,19.73708185,23.06224,-0.54768,23.06874221,3.40224,0.99232,3.544,19.66,-1.54,19.72022312
16/01/2020 00:30,23.09336,-0.51902,23.09919171,3.36336,0.98098,3.5035,19.73,-1.5,19.78693761,23.02336,-0.68902,23.03366784,3.36336,0.98098,3.5035,19.66,-1.67,19.73080079
16/01/2020 01:00,24.2072,-0.4004,24.21051119,3.9072,1.1396,4.07,20.3,-1.54,20.35832999,24.1772,-0.6304,24.18541718,3.9072,1.1396,4.07,20.27,-1.77,20.34713248
16/01/2020 01:30,25.36064,-0.29898,25.3624023,3.98064,1.16102,4.1465,21.38,-1.46,21.42979235,25.32064,-0.51898,25.32595803,3.98064,1.16102,4.1465,21.34,-1.68,21.40602719
16/01/2020 02:00,24.21288,-0.56666,24.21950993,3.06288,0.89334,3.1905,21.15,-1.46,21.20033254,24.17288,-0.78666,24.18567678,3.06288,0.89334,3.1905,21.11,-1.68,21.17674432
16/01/2020 02:30,24.21464,-0.61948,24.22256274,3.46464,1.01052,3.609,20.75,-1.63,20.81392322,24.19464,-0.66948,24.20390068,3.46464,1.01052,3.609,20.73,-1.68,20.79796384
16/01/2020 03:00,23.58776,-0.75232,23.59975439,3.31776,0.96768,3.456,20.27,-1.72,20.34284395,23.56776,-0.78232,23.58074079,3.31776,0.96768,3.456,20.25,-1.75,20.32547662
16/01/2020 03:30,22.95448,-0.79036,22.96808266,3.08448,0.89964,3.213,19.87,-1.69,19.94174014,22.92448,-0.82036,22.93915373,3.08448,0.89964,3.213,19.84,-1.72,19.91441689
16/01/2020 04:00,22.58816,-0.76762,22.60119936,2.88816,0.84238,3.0085,19.7,-1.61,19.76567985,22.56816,-0.80762,22.58260605,2.88816,0.84238,3.0085,19.68,-1.65,19.74904808
16/01/2020 04:30,22.86936,-0.73352,22.88112057,2.31936,0.67648,2.416,20.55,-1.41,20.59831547,22.83936,-0.76352,22.85211868,2.31936,0.67648,2.416,20.52,-1.44,20.57046426
16/01/2020 05:00,23.01,-0.5425,23.01639429,2.46,0.7175,2.5625,20.55,-1.26,20.5885915,22.98,-0.5725,22.98713023,2.46,0.7175,2.5625,20.52,-1.29,20.56050826
16/01/2020 05:30,23.49816,-0.10012,23.49837329,2.94816,0.85988,3.071,20.55,-0.96,20.57241114,23.46816,-0.13012,23.46852072,2.94816,0.85988,3.071,20.52,-0.99,20.5438677
16/01/2020 06:00,25.44256,0.72408,25.45286136,3.20256,0.93408,3.336,22.24,-0.21,22.24099143,25.41256,0.70408,25.42231174,3.20256,0.93408,3.336,22.21,-0.23,22.21119087
16/01/2020 06:30,30.01008,4.37794,30.32773088,3.73008,1.08794,3.8855,26.28,3.29,26.48513734,29.60008,0.55794,29.60533791,3.73008,1.08794,3.8855,25.87,-0.53,25.8754285
16/01/2020 07:00,34.0672,4.6396,34.38168123,3.4272,0.9996,3.57,30.64,3.64,30.85545657,34.0172,4.5896,34.32541805,3.4272,0.9996,3.57,30.59,3.59,30.79993831
16/01/2020 07:30,37.62192,6.31556,38.14833106,3.72192,1.08556,3.877,33.9,5.23,34.30106267,37.54192,6.13556,38.03999019,3.72192,1.08556,3.877,33.82,5.05,34.19495431
16/01/2020 08:00,39.7764,6.6852,40.33427694,3.9264,1.1452,4.09,35.85,5.54,36.27553032,39.7264,6.6352,40.27670215,3.9264,1.1452,4.09,35.8,5.49,36.21850494
16/01/2020 08:30,42.74864,7.52752,43.4063334,3.72864,1.08752,3.884,39.02,6.44,39.54786973,42.66864,7.44752,43.31372062,3.72864,1.08752,3.884,38.94,6.36,39.45596533
16/01/2020 09:00,43.06408,8.47744,43.89056818,4.41408,1.28744,4.598,38.65,7.19,39.31308434,42.99408,8.42744,43.81224327,4.41408,1.28744,4.598,38.58,7.14,39.23513731
16/01/2020 09:30,43.28304,8.69922,44.14858979,4.76304,1.38922,4.9615,38.52,7.31,39.20748015,43.21304,8.65922,44.07208773,4.76304,1.38922,4.9615,38.45,7.27,39.1312586
16/01/2020 10:00,43.46,8.8825,44.35843106,5.7,1.6625,5.9375,37.76,7.22,38.44406326,43.4,8.8325,44.28964954,5.7,1.6625,5.9375,37.7,7.17,38.37575928
16/01/2020 10:30,43.50272,9.16996,44.4586866,5.86272,1.70996,6.107,37.64,7.46,38.37214094,43.44272,9.12996,44.39173449,5.86272,1.70996,6.107,37.58,7.42,38.30551918
16/01/2020 11:00,43.83872,9.68296,44.89535706,6.55872,1.91296,6.832,37.28,7.77,38.08111474,43.77872,9.63296,44.82599963,6.55872,1.91296,6.832,37.22,7.72,38.01219278
16/01/2020 11:30,44.25008,10.80794,45.5508633,9.25008,2.69794,9.6355,35,8.11,35.92731691,44.19008,10.75794,45.48072607,9.25008,2.69794,9.6355,34.94,8.06,35.85759613
16/01/2020 12:00,44.86992,10.89206,46.17300826,9.22992,2.69206,9.6145,35.64,8.2,36.57115803,44.79992,10.84206,46.09320012,9.22992,2.69206,9.6145,35.57,8.15,36.49174427
16/01/2020 12:30,44.962,10.0085,46.06247406,7.092,2.0685,7.3875,37.87,7.94,38.69341675,44.902,9.9585,45.99305737,7.092,2.0685,7.3875,37.81,7.89,38.62445081
16/01/2020 13:00,45.42672,9.76196,46.46377894,6.24672,1.82196,6.507,39.18,7.94,39.97644306,45.36672,9.71196,46.39462739,6.24672,1.82196,6.507,39.12,7.89,39.90772482
16/01/2020 13:30,45.92936,9.98398,47.00197833,6.21936,1.81398,6.4785,39.71,8.17,40.54174392,45.84936,9.93398,46.913194,6.21936,1.81398,6.4785,39.63,8.12,40.45332248
16/01/2020 14:00,46.03312,9.71966,47.04805976,6.03312,1.75966,6.2845,40,7.96,40.78433032,45.96312,9.67966,46.97131271,6.03312,1.75966,6.2845,39.93,7.92,40.70787762
16/01/2020 14:30,45.63416,9.26288,46.56476677,6.04416,1.76288,6.296,39.59,7.5,40.29414474,45.55416,9.22288,46.47841444,6.04416,1.76288,6.296,39.51,7.46,40.2081049
16/01/2020 15:00,45.46544,8.98992,46.34571065,5.72544,1.66992,5.964,39.74,7.32,40.4085387,45.38544,8.93992,46.25754353,5.72544,1.66992,5.964,39.66,7.27,40.32081968
16/01/2020 15:30,45.0928,8.8329,45.94976316,5.6328,1.6429,5.8675,39.46,7.19,40.10969584,45.0028,8.7829,45.85184119,5.6328,1.6429,5.8675,39.37,7.14,40.01220439
16/01/2020 16:00,45.99968,8.78074,46.83024616,5.65968,1.65074,5.8955,40.34,7.13,40.96525967,45.89968,8.63074,46.70407153,5.65968,1.65074,5.8955,40.24,6.98,40.84088638
16/01/2020 16:30,48.20184,9.09512,49.05240654,5.57184,1.62512,5.804,42.63,7.47,43.27953096,48.13184,9.05512,48.97621076,5.57184,1.62512,5.804,42.56,7.43,43.20368619
16/01/2020 17:00,48.37328,8.66304,49.14287822,5.87328,1.71304,6.118,42.5,6.95,43.06451556,48.30328,8.62304,49.06693059,5.87328,1.71304,6.118,42.43,6.91,42.98898696
16/01/2020 17:30,48.50824,7.90282,49.14777627,5.83824,1.70282,6.0815,42.67,6.2,43.11808089,48.43824,7.86282,49.07226337,5.83824,1.70282,6.0815,42.6,6.16,43.04306681
16/01/2020 18:00,47.242,6.7985,47.72867237,5.652,1.6485,5.8875,41.59,5.15,41.90764369,47.052,5.9385,47.42527265,5.652,1.6485,5.8875,41.4,4.29,41.62167825
16/01/2020 18:30,46.2596,5.9428,46.63976269,5.7696,1.6828,6.01,40.49,4.26,40.71348302,46.1896,5.9028,46.56524665,5.7696,1.6828,6.01,40.42,4.22,40.63969488
16/01/2020 19:00,45.98104,6.11072,46.38530951,5.35104,1.56072,5.574,40.63,4.55,40.88397486,45.90104,6.08072,46.30205858,5.35104,1.56072,5.574,40.55,4.52,40.80113846
16/01/2020 19:30,44.62128,5.69704,44.98349579,4.96128,1.44704,5.168,39.66,4.25,39.88706683,44.55128,5.66704,44.91026488,4.96128,1.44704,5.168,39.59,4.22,39.81427508
16/01/2020 20:00,42.86176,5.41718,43.20273498,4.72176,1.37718,4.9185,38.14,4.04,38.35337273,42.79176,5.38718,43.12953086,4.72176,1.37718,4.9185,38.07,4.01,38.28060867
16/01/2020 20:30,41.82232,4.96026,42.11544407,4.49232,1.31026,4.6795,37.33,3.65,37.50801781,41.76232,4.93026,42.05233448,4.49232,1.31026,4.6795,37.27,3.62,37.4453909
16/01/2020 21:00,40.62624,4.61932,40.88801161,4.38624,1.27932,4.569,36.24,3.34,36.39358735,40.55624,4.58932,40.81507639,4.38624,1.27932,4.569,36.17,3.31,36.3211371
16/01/2020 21:30,38.18608,3.44344,38.34102222,3.64608,1.06344,3.798,34.54,2.38,34.62190058,38.12608,1.72344,38.16501306,3.64608,1.06344,3.798,34.48,0.66,34.48631613
16/01/2020 22:00,33.47408,1.55244,33.51005971,3.33408,0.97244,3.473,30.14,0.58,30.14558011,33.41408,-1.71756,33.45819413,3.33408,0.97244,3.473,30.08,-2.69,30.20004139
16/01/2020 22:30,31.2672,3.7196,31.48766774,3.4272,0.9996,3.57,27.84,2.72,27.97255798,30.9272,-0.7404,30.93606135,3.4272,0.9996,3.57,27.5,-1.74,27.55499229
16/01/2020 23:00,28.1776,-0.0607,28.17766538,3.3576,0.9793,3.4975,24.82,-1.04,24.84177932,28.1476,-0.0907,28.14774613,3.3576,0.9793,3.4975,24.79,-1.07,24.81308123
16/01/2020 23:30,26.81152,-0.53664,26.81688996,2.65152,0.77336,2.762,24.16,-1.31,24.19548925,26.78152,-0.56664,26.78751378,2.65152,0.77336,2.762,24.13,-1.34,24.16717816
17/01/2020 00:00,25.28584,-0.62038,25.29344927,2.53584,0.73962,2.6415,22.75,-1.36,22.7906143,25.26584,-0.65038,25.27420948,2.53584,0.73962,2.6415,22.73,-1.39,22.77246144
17/01/2020 00:30,24.73872,-0.91704,24.75571105,2.23872,0.65296,2.332,22.5,-1.57,22.55470904,24.70872,-0.95704,24.72724751,2.23872,0.65296,2.332,22.47,-1.61,22.52760529
17/01/2020 01:00,25.93768,-0.58276,25.94422581,2.28768,0.66724,2.383,23.65,-1.25,23.68301079,25.91768,-0.61276,25.92492259,2.28768,0.66724,2.383,23.63,-1.28,23.6646424
17/01/2020 01:30,27.15616,-0.74612,27.16640795,1.55616,0.45388,1.621,25.6,-1.2,25.62810957,27.12616,-0.77612,27.13726071,1.55616,0.45388,1.621,25.57,-1.23,25.5995664
17/01/2020 02:00,26.17632,-0.82774,26.18940401,1.75632,0.51226,1.8295,24.42,-1.34,24.45673731,26.15632,-0.85774,26.17038009,1.75632,0.51226,1.8295,24.4,-1.37,24.4384308
17/01/2020 02:30,25.75856,-1.16292,25.78479777,1.73856,0.50708,1.811,24.02,-1.67,24.07798372,25.73856,-1.20292,25.76665456,1.73856,0.50708,1.811,24,-1.71,24.06084163
17/01/2020 03:00,25.16272,-0.90254,25.17890101,2.08272,0.60746,2.1695,23.08,-1.51,23.12934284,25.14272,-0.93254,25.16000795,2.08272,0.60746,2.1695,23.06,-1.54,23.11136517
17/01/2020 03:30,24.90824,-0.76718,24.92005187,2.23824,0.65282,2.3315,22.67,-1.42,22.71442933,24.89824,-0.79718,24.9109986,2.23824,0.65282,2.3315,22.66,-1.45,22.70634493
17/01/2020 04:00,24.70392,-0.94344,24.72192837,1.63392,0.47656,1.702,23.07,-1.42,23.11366046,24.69392,-0.97344,24.71309917,1.63392,0.47656,1.702,23.06,-1.45,23.10554263
17/01/2020 04:30,24.63624,-0.66068,24.64509727,1.74624,0.50932,1.819,22.89,-1.17,22.9198822,24.61624,-0.70068,24.62621011,1.74624,0.50932,1.819,22.87,-1.21,22.90198681
17/01/2020 05:00,25.0604,-0.7003,25.07018285,1.3704,0.3997,1.4275,23.69,-1.1,23.71552445,25.0404,-0.7303,25.05104729,1.3704,0.3997,1.4275,23.67,-1.13,23.69695761
17/01/2020 05:30,25.63744,2.65092,25.77412863,1.47744,0.43092,1.539,24.16,2.22,24.26178064,25.48744,-0.92908,25.50436801,1.47744,0.43092,1.539,24.01,-1.36,24.04848644
17/01/2020 06:00,27.76408,2.08244,27.842067,1.41408,0.41244,1.473,26.35,1.67,26.40286727,27.44408,-1.09756,27.46601837,1.41408,0.41244,1.473,26.03,-1.51,26.07376076
17/01/2020 06:30,31.54448,2.72964,31.66236177,2.12448,0.61964,2.213,29.42,2.11,29.49556746,31.50448,-0.27036,31.50564004,2.12448,0.61964,2.213,29.38,-0.89,29.39347717
17/01/2020 07:00,37.4824,4.9507,37.80793224,2.1624,0.6307,2.2525,35.32,4.32,35.58320952,37.4024,4.8107,37.71050729,2.1624,0.6307,2.2525,35.24,4.18,35.48703989
17/01/2020 07:30,41.38792,6.84606,41.95030941,2.31792,0.67606,2.4145,39.07,6.17,39.55418815,41.26792,6.54606,41.78387395,2.31792,0.67606,2.4145,38.95,5.87,39.38983879
17/01/2020 08:00,43.70256,7.84408,44.40093852,1.76256,0.51408,1.836,41.94,7.33,42.57572665,43.63256,7.80408,44.32498118,1.76256,0.51408,1.836,41.87,7.29,42.49989412
17/01/2020 08:30,43.2504,8.2297,44.02641323,2.0904,0.6097,2.1775,41.16,7.62,41.85940754,43.1704,8.1797,43.93849028,2.0904,0.6097,2.1775,41.08,7.57,41.77165666
17/01/2020 09:00,42.7276,8.4543,43.55597537,2.9976,0.8743,3.1225,39.73,7.58,40.44662285,42.6576,8.4043,43.47761604,2.9976,0.8743,3.1225,39.66,7.53,40.36850877
17/01/2020 09:30,43.04032,9.16676,44.00566594,4.24032,1.23676,4.417,38.8,7.93,39.60208202,42.98032,9.12676,43.93865787,4.24032,1.23676,4.417,38.74,7.89,39.53529689
17/01/2020 10:00,43.97376,11.93318,45.56415645,4.19376,1.22318,4.3685,39.78,10.71,41.19651077,43.49376,7.31318,44.10430547,4.19376,1.22318,4.3685,39.3,6.09,39.76905958
17/01/2020 10:30,43.67704,13.30122,45.65748872,5.14704,1.50122,5.3615,38.53,11.8,40.29641299,42.95704,5.71122,43.3350357,5.14704,1.50122,5.3615,37.81,4.21,38.04366176
17/01/2020 11:00,43.83496,10.32728,45.03505779,4.82496,1.40728,5.026,39.01,8.92,40.01682771,43.61496,8.58728,44.45229031,4.82496,1.40728,5.026,38.79,7.18,39.44891
17/01/2020 11:30,44.93064,9.32852,45.88881886,5.00064,1.45852,5.209,39.93,7.87,40.69817932,44.84064,9.27852,45.7905441,5.00064,1.45852,5.209,39.84,7.82,40.60022167
17/01/2020 12:00,45.03768,9.19224,45.96618209,5.52768,1.61224,5.758,39.51,7.58,40.23054188,44.96768,9.15224,45.88960385,5.52768,1.61224,5.758,39.44,7.54,40.15426752
17/01/2020 12:30,44.54608,8.89344,45.42517494,6.04608,1.76344,6.298,38.5,7.13,39.15465362,44.47608,8.85344,45.34870552,6.04608,1.76344,6.298,38.43,7.09,39.0785491
17/01/2020 13:00,43.89856,9.17958,44.84805747,6.47856,1.88958,6.7485,37.42,7.29,38.12349013,43.63856,7.84958,44.33891998,6.47856,1.88958,6.7485,37.16,5.96,37.63491995
17/01/2020 13:30,43.43736,7.92548,44.1544729,4.64736,1.35548,4.841,38.79,6.57,39.34245798,43.36736,7.87548,44.07665027,4.64736,1.35548,4.841,38.72,6.52,39.26510919
17/01/2020 14:00,38.50616,6.75638,39.09441173,3.65616,1.06638,3.8085,34.85,5.69,35.3114514,38.43616,6.70638,39.0168416,3.65616,1.06638,3.8085,34.78,5.64,35.23432985
17/01/2020 14:30,36.59624,6.50932,37.17063396,4.62624,1.34932,4.819,31.97,5.16,32.3837382,36.53624,6.46932,37.10456757,4.62624,1.34932,4.819,31.91,5.12,32.31814506
17/01/2020 15:00,36.53344,6.63142,37.13041839,5.83344,1.70142,6.0765,30.7,4.93,31.09332565,36.44344,6.27142,36.9791161,5.83344,1.70142,6.0765,30.61,4.57,30.94926493
17/01/2020 15:30,35.40704,5.90622,35.89626605,6.22704,1.81622,6.4865,29.18,4.09,29.46524224,35.36704,5.86622,35.85024485,6.22704,1.81622,6.4865,29.14,4.05,29.42009687
17/01/2020 16:00,36.50304,6.76422,37.12447443,4.88304,1.42422,5.0865,31.62,5.34,32.0677408,36.19304,4.93422,36.5278342,4.88304,1.42422,5.0865,31.31,3.51,31.50612956
17/01/2020 16:30,38.0056,5.6933,38.42966688,3.4056,0.9933,3.5475,34.6,4.7,34.91776052,37.9556,5.6433,38.37283422,3.4056,0.9933,3.5475,34.55,4.65,34.86151173
17/01/2020 17:00,40.50056,5.94808,40.93500966,3.01056,0.87808,3.136,37.49,5.07,37.83127013,40.43056,5.90808,40.85995094,3.01056,0.87808,3.136,37.42,5.03,37.75655307
17/01/2020 17:30,40.79192,5.43056,41.15181307,3.12192,0.91056,3.252,37.67,4.52,37.94020691,40.72192,5.39056,41.07715795,3.12192,0.91056,3.252,37.6,4.48,37.86595304
17/01/2020 18:00,40.12616,4.83888,40.41687118,3.11616,0.90888,3.246,37.01,3.93,37.21807357,40.06616,4.79888,40.35252689,3.11616,0.90888,3.246,36.95,3.89,37.1542003
17/01/2020 18:30,40.0088,4.6909,40.28285765,2.6088,0.7609,2.7175,37.4,3.93,37.60591576,39.9288,3.9809,40.12675709,2.6088,0.7609,2.7175,37.32,3.22,37.45865454
17/01/2020 19:00,39.60072,4.87396,39.89953021,2.55072,0.74396,2.657,37.05,4.13,37.27947693,39.32072,3.43396,39.4703826,2.55072,0.74396,2.657,36.77,2.69,36.86826549
17/01/2020 19:30,37.7296,4.3053,37.97444304,2.5896,0.7553,2.6975,35.14,3.55,35.31886323,37.6396,3.4353,37.79604178,2.5896,0.7553,2.6975,35.05,2.68,35.15231002
17/01/2020 20:00,35.23672,3.53196,35.41329098,2.16672,0.63196,2.257,33.07,2.9,33.196911,34.97672,0.61196,34.98207308,2.16672,0.63196,2.257,32.81,-0.02,32.8100061
17/01/2020 20:30,33.90832,2.32826,33.98815911,2.18832,0.63826,2.2795,31.72,1.69,31.76498859,33.85832,2.29826,33.93623185,2.18832,0.63826,2.2795,31.67,1.66,31.71347505
17/01/2020 21:00,32.86152,1.96836,32.92041825,2.77152,0.80836,2.887,30.09,1.16,30.11235129,32.81152,1.93836,32.86872502,2.77152,0.80836,2.887,30.04,1.13,30.06124582
17/01/2020 21:30,30.83128,1.27704,30.85771634,2.56128,0.74704,2.668,28.27,0.53,28.27496773,30.72128,0.17704,30.72179012,2.56128,0.74704,2.668,28.16,-0.57,28.16576823
17/01/2020 22:00,28.68824,-0.12468,28.68851093,2.41824,0.70532,2.519,26.27,-0.83,26.28310864,28.64824,-0.14468,28.64860533,2.41824,0.70532,2.519,26.23,-0.85,26.24376878
17/01/2020 22:30,26.82912,-0.56484,26.8350652,1.86912,0.54516,1.947,24.96,-1.11,24.9846693,26.79912,-0.59484,26.8057208,1.86912,0.54516,1.947,24.93,-1.14,24.95605137
17/01/2020 23:00,25.45128,1.73454,25.51031718,1.90128,0.55454,1.9805,23.55,1.18,23.5795441,25.18128,-1.80546,25.24592142,1.90128,0.55454,1.9805,23.28,-2.36,23.39931623
17/01/2020 23:30,24.18368,2.79274,24.34439925,1.96368,0.57274,2.0455,22.22,2.22,22.33062471,23.35368,-4.50726,23.78465392,1.96368,0.57274,2.0455,21.39,-5.08,21.98496077
18/01/2020 00:00,22.68408,0.89244,22.70162846,1.41408,0.41244,1.473,21.27,0.48,21.27541539,22.15408,-3.46756,22.42380951,1.41408,0.41244,1.473,20.74,-3.88,21.09981043
18/01/2020 00:30,22.20264,-1.43048,22.24867403,1.71264,0.49952,1.784,20.49,-1.93,20.58069484,22.18264,-1.45048,22.23001146,1.71264,0.49952,1.784,20.47,-1.95,20.56267006
18/01/2020 01:00,23.38504,-1.23728,23.41774877,1.65504,0.48272,1.724,21.73,-1.72,21.7979655,23.36504,-1.27728,23.39992603,1.65504,0.48272,1.724,21.71,-1.76,21.78122357
18/01/2020 01:30,23.65408,-1.27256,23.68828634,1.53408,0.44744,1.598,22.12,-1.72,22.18677083,23.64408,-1.31256,23.68048422,1.53408,0.44744,1.598,22.11,-1.76,22.17993913
18/01/2020 02:00,23.36072,-1.25354,23.3943284,1.29072,0.37646,1.3445,22.07,-1.63,22.13011071,23.34072,-1.29354,23.37653644,1.29072,0.37646,1.3445,22.05,-1.67,22.11314993
18/01/2020 02:30,23.58192,-0.63944,23.59058783,3.12192,0.91056,3.252,20.46,-1.55,20.51862812,23.55192,-0.67944,23.56171841,3.12192,0.91056,3.252,20.43,-1.59,20.49177884
18/01/2020 03:00,22.83936,-0.99602,22.8610678,2.37936,0.69398,2.4785,20.46,-1.69,20.52967852,22.85936,-1.02602,22.88237437,2.37936,0.69398,2.4785,20.48,-1.72,20.55209965
18/01/2020 03:30,22.56992,-1.10794,22.5970976,2.50992,0.73206,2.6145,20.06,-1.84,20.14421009,22.54992,-1.13794,22.57861376,2.50992,0.73206,2.6145,20.04,-1.87,20.1270589
18/01/2020 04:00,22.22696,-1.26922,22.26316847,1.95696,0.57078,2.0385,20.27,-1.84,20.35334125,22.20696,-1.29922,22.24493302,1.95696,0.57078,2.0385,20.25,-1.87,20.33615991
18/01/2020 04:30,21.5232,-1.5149,21.57644689,1.4232,0.4151,1.4825,20.1,-1.93,20.19244661,21.4932,-1.5449,21.54865105,1.4232,0.4151,1.4825,20.07,-1.96,20.16547793
18/01/2020 05:00,21.58136,-1.13502,21.61118622,1.97136,0.57498,2.0535,19.61,-1.71,19.68441516,21.56136,-1.17502,21.59335354,1.97136,0.57498,2.0535,19.59,-1.75,19.66800956
18/01/2020 05:30,22.08808,-1.08056,22.11449498,1.67808,0.48944,1.748,20.41,-1.57,20.47029555,22.06808,-1.12056,22.09651125,1.67808,0.48944,1.748,20.39,-1.61,20.45346425
18/01/2020 06:00,22.0016,-1.1512,22.0316968,1.8816,0.5488,1.96,20.12,-1.7,20.19169136,21.9716,-1.1812,22.00332793,1.8816,0.5488,1.96,20.09,-1.73,20.16434973
18/01/2020 06:30,23.76424,0.35082,23.76682935,2.33424,0.68082,2.4315,21.43,-0.33,21.43254068,23.73424,0.87082,23.75021002,2.33424,0.68082,2.4315,21.4,0.19,21.40084344
18/01/2020 07:00,26.27496,0.60228,26.28186189,2.06496,0.60228,2.151,24.21,0,24.21,26.22496,0.56228,26.23098713,2.06496,0.60228,2.151,24.16,-0.04,24.16003311
18/01/2020 07:30,27.83952,1.45486,27.8775087,2.03952,0.59486,2.1245,25.8,0.86,25.81432935,27.79952,1.41486,27.83550145,2.03952,0.59486,2.1245,25.76,0.82,25.77304794
18/01/2020 08:00,28.90664,1.59152,28.9504192,1.37664,0.40152,1.434,27.53,1.19,27.55570721,28.85664,1.55152,28.89831979,1.37664,0.40152,1.434,27.48,1.15,27.50405243
18/01/2020 08:30,29.73504,1.75022,29.78650489,1.47504,0.43022,1.5365,28.26,1.32,28.29081123,29.68504,1.72022,29.73484079,1.47504,0.43022,1.5365,28.21,1.29,28.23947946
18/01/2020 09:00,30.67224,2.39482,30.76558905,2.62224,0.76482,2.7315,28.05,1.63,28.09732016,30.62224,2.35482,30.71264821,2.62224,0.76482,2.7315,28,1.59,28.04510831
18/01/2020 09:30,32.24232,3.36026,32.41694844,4.73232,1.38026,4.9295,27.51,1.98,27.58116205,32.20232,3.31026,32.37201314,4.73232,1.38026,4.9295,27.47,1.93,27.53771595
18/01/2020 10:00,32.59088,4.04484,32.84092249,7.25088,2.11484,7.553,25.34,1.93,25.41339214,32.56088,3.99484,32.80502481,7.25088,2.11484,7.553,25.31,1.88,25.37972616
18/01/2020 10:30,32.39688,4.95784,32.77404478,9.14688,2.66784,9.528,23.25,2.29,23.36250415,32.36688,4.90784,32.73685712,9.14688,2.66784,9.528,23.22,2.24,23.32779458
18/01/2020 11:00,32.57464,5.60552,33.05342684,11.02464,3.21552,11.484,21.55,2.39,21.68212628,32.55464,5.55552,33.02526893,11.02464,3.21552,11.484,21.53,2.34,21.65678877
18/01/2020 11:30,32.49016,6.05338,33.04926484,12.56016,3.66338,13.0835,19.93,2.39,20.07279253,32.47016,6.00338,33.0204764,12.56016,3.66338,13.0835,19.91,2.34,20.04703719
18/01/2020 12:00,32.06416,6.03038,32.62630594,13.54416,3.95038,14.1085,18.52,2.08,18.63643743,32.05416,6.00038,32.61094499,13.54416,3.95038,14.1085,18.51,2.05,18.62317374
18/01/2020 12:30,31.87104,5.79322,32.39327999,13.93104,4.06322,14.5115,17.94,1.73,18.02322113,31.86104,5.75322,32.3763094,13.93104,4.06322,14.5115,17.93,1.69,18.00946973
18/01/2020 13:00,30.4172,5.4121,30.89493295,13.6872,3.9921,14.2575,16.73,1.42,16.79015485,30.4072,2.4921,30.5091523,13.6872,3.9921,14.2575,16.72,-1.5,16.78714985
18/01/2020 13:30,30.37264,4.51202,30.70595358,11.97264,3.49202,12.4715,18.4,1.02,18.42825005,30.35264,4.47202,30.68031483,11.97264,3.49202,12.4715,18.38,0.98,18.40610768
18/01/2020 14:00,29.41008,3.50544,29.61825307,9.79008,2.85544,10.198,19.62,0.65,19.63076412,29.39008,3.48544,29.59603173,9.79008,2.85544,10.198,19.6,0.63,19.61012239
18/01/2020 14:30,28.82232,2.59776,28.93915146,7.43232,2.16776,7.742,21.39,0.43,21.39432168,28.79232,2.33776,28.88706999,7.43232,2.16776,7.742,21.36,0.17,21.36067649
18/01/2020 15:00,28.97448,1.68714,29.02355824,5.78448,1.68714,6.0255,23.19,0,23.19,28.94448,1.59714,28.98851115,5.78448,1.68714,6.0255,23.16,-0.09,23.16017487
18/01/2020 15:30,28.78544,0.41742,28.78846636,3.62544,1.05742,3.7765,25.16,-0.64,25.16813859,28.74544,0.39742,28.74818713,3.62544,1.05742,3.7765,25.12,-0.66,25.12866889
18/01/2020 16:00,29.29384,0.09612,29.2939977,2.52384,0.73612,2.629,26.77,-0.64,26.77764926,29.24384,0.07612,29.24393907,2.52384,0.73612,2.629,26.72,-0.66,26.72814995
18/01/2020 16:30,30.6112,1.7941,30.66373037,2.5512,0.7441,2.6575,28.06,1.05,28.07963853,30.5312,0.5941,30.53697968,2.5512,0.7441,2.6575,27.98,-0.15,27.98040207
18/01/2020 17:00,32.83848,1.61914,32.87837257,2.56848,0.74914,2.6755,30.27,0.87,30.2824999,32.77848,1.58914,32.8169791,2.56848,0.74914,2.6755,30.21,0.84,30.221676
18/01/2020 17:30,34.40792,1.30106,34.43250958,1.47792,0.43106,1.5395,32.93,0.87,32.94149056,34.35792,1.27106,34.38142319,1.47792,0.43106,1.5395,32.88,0.84,32.89072818
18/01/2020 18:00,34.5912,1.2241,34.61285221,1.3512,0.3941,1.4075,33.24,0.83,33.2503609,34.5312,1.1841,34.55149586,1.3512,0.3941,1.4075,33.18,0.79,33.18940343
18/01/2020 18:30,33.63008,1.10044,33.64807943,1.51008,0.44044,1.573,32.12,0.66,32.12678011,33.56008,0.93044,33.57297556,1.51008,0.44044,1.573,32.05,0.49,32.05374549
18/01/2020 19:00,33.68872,0.96546,33.70255136,2.41872,0.70546,2.5195,31.27,0.26,31.27108089,33.62872,0.85546,33.639599,2.41872,0.70546,2.5195,31.21,0.15,31.21036046
18/01/2020 19:30,32.49472,0.75346,32.50345412,2.75472,0.80346,2.8695,29.74,-0.05,29.74004203,32.44472,0.53346,32.44910531,2.75472,0.80346,2.8695,29.69,-0.27,29.69122766
18/01/2020 20:00,31.36048,0.18014,31.36099737,1.92048,0.56014,2.0005,29.44,-0.38,29.44245234,31.32048,0.19014,31.32105714,1.92048,0.56014,2.0005,29.4,-0.37,29.40232814
18/01/2020 20:30,29.97136,0.05998,29.97142002,2.57136,0.74998,2.6785,27.4,-0.69,27.40868658,29.92136,0.02998,29.92137502,2.57136,0.74998,2.6785,27.35,-0.72,27.35947551
18/01/2020 21:00,28.95136,-0.35502,28.95353666,1.97136,0.57498,2.0535,26.98,-0.93,26.99602378,28.91136,-0.39502,28.91405848,1.97136,0.57498,2.0535,26.94,-0.97,26.95745722
18/01/2020 21:30,27.80056,-0.95942,27.81711026,1.27056,0.37058,1.3235,26.53,-1.33,26.56331681,27.77056,-0.99942,27.78853798,1.27056,0.37058,1.3235,26.5,-1.37,26.53538958
18/01/2020 22:00,26.77376,-0.72932,26.78369153,1.85376,0.54068,1.931,24.92,-1.27,24.95234057,26.74376,-0.76932,26.75482297,1.85376,0.54068,1.931,24.89,-1.31,24.92444984
18/01/2020 22:30,24.92896,1.19178,24.95743148,1.78896,0.52178,1.8635,23.14,0.67,23.14969762,24.89896,-1.29822,24.93278132,1.78896,0.52178,1.8635,23.11,-1.82,23.18155517
18/01/2020 23:00,23.9204,-1.3928,23.96091459,1.6704,0.4872,1.74,22.25,-1.88,22.32928346,23.8904,-1.4328,23.93332672,1.6704,0.4872,1.74,22.22,-1.92,22.30279803
18/01/2020 23:30,22.32,-1.4775,22.36884901,1.86,0.5425,1.9375,20.46,-2.02,20.5594747,22.29,-1.5275,22.34227733,1.86,0.5425,1.9375,20.43,-2.07,20.53460007
19/01/2020 00:00,21.86208,0.27894,21.86385944,1.88208,0.54894,1.9605,19.98,-0.27,19.98182424,21.84208,-1.52106,21.89497847,1.88208,0.54894,1.9605,19.96,-2.07,20.06705011
19/01/2020 00:30,21.41504,-0.19478,21.41592579,1.35504,0.39522,1.4115,20.06,-0.59,20.0686746,21.14504,-3.00478,21.35746753,1.35504,0.39522,1.4115,19.79,-3.4,20.07994273
19/01/2020 01:00,22.26912,-1.82984,22.34417195,1.26912,0.37016,1.322,21,-2.2,21.11492363,22.24912,-1.85984,22.3267182,1.26912,0.37016,1.322,20.98,-2.23,21.09818239
19/01/2020 01:30,22.11048,-1.68986,22.17496229,1.44048,0.42014,1.5005,20.67,-2.11,20.77741562,22.08048,-1.72986,22.1481379,1.44048,0.42014,1.5005,20.64,-2.15,20.75167704
19/01/2020 02:00,22.14904,-1.67028,22.21192941,0.95904,0.27972,0.999,21.19,-1.95,21.27953477,22.12904,-1.71028,22.19503253,0.95904,0.27972,0.999,21.17,-1.99,21.26332523
19/01/2020 02:30,22.40744,0.07592,22.40756861,0.87744,0.25592,0.914,21.53,-0.18,21.53075243,21.96744,-3.56408,22.25468684,0.87744,0.25592,0.914,21.09,-3.82,21.43316356
19/01/2020 03:00,21.60224,-1.77518,21.67505564,0.94224,0.27482,0.9815,20.66,-2.05,20.76145708,21.58224,-1.81518,21.65843858,0.94224,0.27482,0.9815,20.64,-2.09,20.74554651
19/01/2020 03:30,21.1772,-1.8654,21.25919841,0.9072,0.2646,0.945,20.27,-2.13,20.38160445,21.1472,-1.9154,21.23376615,0.9072,0.2646,0.945,20.24,-2.18,20.35706266
19/01/2020 04:00,20.77208,-1.93856,20.86234221,0.86208,0.25144,0.898,19.91,-2.19,20.03008238,20.76208,-1.97856,20.85614216,0.86208,0.25144,0.898,19.9,-2.23,20.02455742
19/01/2020 04:30,20.48288,-1.92916,20.57352744,0.96288,0.28084,1.003,19.52,-2.21,19.64470667,20.46288,-1.97916,20.55836891,0.96288,0.28084,1.003,19.5,-2.26,19.63052725
19/01/2020 05:00,20.58992,-1.80794,20.66914252,1.06992,0.31206,1.1145,19.52,-2.12,19.63478546,20.56992,-1.84794,20.65275989,1.06992,0.31206,1.1145,19.5,-2.16,19.61926604
19/01/2020 05:30,20.68952,-1.89264,20.7759073,0.77952,0.22736,0.812,19.91,-2.12,20.02254979,20.65952,-1.93264,20.74971961,0.77952,0.22736,0.812,19.88,-2.16,19.99699977
19/01/2020 06:00,20.7584,-1.8763,20.84302455,0.6984,0.2037,0.7275,20.06,-2.08,20.16754819,20.7284,-1.9063,20.81587246,0.6984,0.2037,0.7275,20.03,-2.11,20.14082918
19/01/2020 06:30,21.8888,-1.5416,21.9430193,0.7488,0.2184,0.78,21.14,-1.76,21.21313744,21.8688,-1.5816,21.92591781,0.7488,0.2184,0.78,21.12,-1.8,21.19656576
19/01/2020 07:00,22.91,-1.03,22.93314196,0.96,0.28,1,21.95,-1.31,21.98905637,22.9,-1.07,22.92498419,0.96,0.28,1,21.94,-1.35,21.98149449
19/01/2020 07:30,24.58896,2.36928,24.70284278,0.88896,0.25928,0.926,23.7,2.11,23.79374077,24.49896,-1.05072,24.52148147,0.88896,0.25928,0.926,23.61,-1.31,23.64631472
19/01/2020 08:00,26.47992,3.05706,26.65580198,0.70992,0.20706,0.7395,25.77,2.85,25.92711708,26.23992,-1.44294,26.27956387,0.70992,0.20706,0.7395,25.53,-1.65,25.58326406
19/01/2020 08:30,27.11608,3.12594,27.29566441,0.94608,0.27594,0.9855,26.17,2.85,26.32472982,26.99608,-0.82406,27.00865436,0.94608,0.27594,0.9855,26.05,-1.1,26.07321422
19/01/2020 09:00,28.20712,0.38416,28.20973587,2.03712,0.59416,2.122,26.17,-0.21,26.17084255,28.19712,0.26416,28.19835734,2.03712,0.59416,2.122,26.16,-0.33,26.16208134
19/01/2020 09:30,29.79896,1.17678,29.82218685,3.34896,0.97678,3.4885,26.45,0.2,26.45075613,29.76896,1.10678,29.78952738,3.34896,0.97678,3.4885,26.42,0.13,26.42031983
19/01/2020 10:00,30.708,2.329,30.79619303,5.448,1.589,5.675,25.26,0.74,25.27083695,30.668,2.289,30.75330462,5.448,1.589,5.675,25.22,0.7,25.22971264
19/01/2020 10:30,31.41648,2.96564,31.55614419,7.35648,2.14564,7.663,24.06,0.82,24.07396934,31.38648,2.93564,31.52346918,7.35648,2.14564,7.663,24.03,0.79,24.04298234
19/01/2020 11:00,31.2544,3.8542,31.4911476,9.8544,2.8742,10.265,21.4,0.98,21.4224275,31.2344,3.8242,31.46763812,9.8544,2.8742,10.265,21.38,0.95,21.40109577
19/01/2020 11:30,32.22256,4.20658,32.49597957,10.82256,3.15658,11.2735,21.4,1.05,21.42574386,32.20256,4.16658,32.47099105,10.82256,3.15658,11.2735,21.38,1.01,21.40384311
19/01/2020 12:00,31.85832,4.96576,32.24300429,12.32832,3.59576,12.842,19.53,1.37,19.57799275,31.83832,4.92576,32.2171031,12.32832,3.59576,12.842,19.51,1.33,19.55528062
19/01/2020 12:30,32.19848,4.71164,32.54138389,11.86848,3.46164,12.363,20.33,1.25,20.36839218,32.16848,4.67164,32.50592755,11.86848,3.46164,12.363,20.3,1.21,20.3360296
19/01/2020 13:00,32.74088,4.94984,33.11293009,12.41088,3.61984,12.928,20.33,1.33,20.37345822,32.71088,4.90984,33.07730641,12.41088,3.61984,12.928,20.3,1.29,20.34094639
19/01/2020 13:30,31.83672,4.66946,32.17733048,12.06672,3.51946,12.5695,19.77,1.15,19.8034189,31.80672,4.62946,32.14186269,12.06672,3.51946,12.5695,19.74,1.11,19.77118358
19/01/2020 14:00,31.21984,3.95912,31.46987513,10.41984,3.03912,10.854,20.8,0.92,20.82033621,31.18984,3.92912,31.43635003,10.41984,3.03912,10.854,20.77,0.89,20.78905962
19/01/2020 14:30,30.132,3.116,30.29268691,8.352,2.436,8.7,21.78,0.68,21.79061266,30.112,3.096,30.27074099,8.352,2.436,8.7,21.76,0.66,21.77000689
19/01/2020 15:00,29.938,2.3765,30.03217602,6.228,1.8165,6.4875,23.71,0.56,23.71661232,29.908,2.3365,29.99912826,6.228,1.8165,6.4875,23.68,0.52,23.68570877
19/01/2020 15:30,31.012,1.161,31.03372464,3.912,1.141,4.075,27.1,0.02,27.10000738,30.962,1.131,30.98265006,3.912,1.141,4.075,27.05,-0.01,27.05000185
