Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/01/2020 16:00,31.2968,0.8424,31.30813517,1.9968,0.5824,2.08,29.3,0.26,29.30115356,31.2468,0.8224,31.2576207,1.9968,0.5824,2.08,29.25,0.24,29.2509846
19/01/2020 16:30,32.91384,1.02862,32.92990924,1.02384,0.29862,1.0665,31.89,0.73,31.89835419,32.86384,1.00862,32.87931407,1.02384,0.29862,1.0665,31.84,0.71,31.84791516
19/01/2020 17:00,34.73752,1.51886,34.77070939,0.88752,0.25886,0.9245,33.85,1.26,33.8734424,34.66752,-1.80114,34.7142773,0.88752,0.25886,0.9245,33.78,-2.06,33.84275403
19/01/2020 17:30,36.54112,1.53866,36.57350032,0.68112,0.19866,0.7095,35.86,1.34,35.88502752,36.48112,1.49866,36.51188982,0.68112,0.19866,0.7095,35.8,1.3,35.82359558
19/01/2020 18:00,36.64728,1.32254,36.67113638,0.55728,0.16254,0.5805,36.09,1.16,36.10863747,36.57728,1.29254,36.60011027,0.55728,0.16254,0.5805,36.02,1.13,36.03772052
19/01/2020 18:30,35.30792,1.16606,35.32716958,0.63792,0.18606,0.6645,34.67,0.98,34.68384783,35.24792,1.13606,35.26622317,0.63792,0.18606,0.6645,34.61,0.95,34.62303568
19/01/2020 19:00,34.14672,1.19446,34.16760485,0.90672,0.26446,0.9445,33.24,0.93,33.25300738,34.10672,1.17446,34.12693519,0.90672,0.26446,0.9445,33.2,0.91,33.21246904
19/01/2020 19:30,33.38496,1.11228,33.40348367,1.10496,0.32228,1.151,32.28,0.79,32.28966553,33.33496,1.08228,33.35252447,1.10496,0.32228,1.151,32.23,0.76,32.23895935
19/01/2020 20:00,32.0112,1.1266,32.03101861,0.8112,0.2366,0.845,31.2,0.89,31.21269133,31.8812,-0.1934,31.8817866,0.8112,0.2366,0.845,31.07,-0.43,31.0729754
19/01/2020 20:30,31.22832,0.22076,31.22910029,1.40832,0.41076,1.467,29.82,-0.19,29.82060529,31.18832,0.10076,31.18848276,1.40832,0.41076,1.467,29.78,-0.31,29.78161346
19/01/2020 21:00,30.21696,-0.07922,30.21706385,2.19696,0.64078,2.2885,28.02,-0.72,28.02924901,30.16696,-0.10922,30.16715772,2.19696,0.64078,2.2885,27.97,-0.75,27.98005361
19/01/2020 21:30,29.00552,-0.66464,29.01313387,1.59552,0.46536,1.662,27.41,-1.13,27.43328271,28.96552,-0.69464,28.9738481,1.59552,0.46536,1.662,27.37,-1.16,27.39457063
19/01/2020 22:00,27.2492,-0.9094,27.26437069,1.0992,0.3206,1.145,26.15,-1.23,26.17891136,27.2192,-0.9394,27.23540565,1.0992,0.3206,1.145,26.12,-1.26,26.15037285
19/01/2020 22:30,25.17424,-0.98418,25.19347078,1.49424,0.43582,1.5565,23.68,-1.42,23.72253781,25.14424,-1.02418,25.1650899,1.49424,0.43582,1.5565,23.65,-1.46,23.69502268
19/01/2020 23:00,23.56056,0.44808,23.56482046,1.09056,0.31808,1.136,22.47,0.13,22.47037605,23.34056,-2.41192,23.46484816,1.09056,0.31808,1.136,22.25,-2.73,22.41685527
19/01/2020 23:30,22.24552,-1.86964,22.32394933,0.75552,0.22036,0.787,21.49,-2.09,21.5913918,22.20552,-1.89964,22.28662717,0.75552,0.22036,0.787,21.45,-2.12,21.55450997
20/01/2020 00:00,20.85,-1.74,20.92247834,1.2,0.35,1.25,19.65,-2.09,19.760835,20.82,-1.77,20.8951023,1.2,0.35,1.25,19.62,-2.12,19.73420381
20/01/2020 00:30,20.95768,-1.94026,21.04730291,0.78768,0.22974,0.8205,20.17,-2.17,20.28639446,20.93768,-1.97026,21.03017756,0.78768,0.22974,0.8205,20.15,-2.2,20.26974346
20/01/2020 01:00,22.18784,-1.65688,22.24961787,1.10784,0.32312,1.154,21.08,-1.98,21.17278442,22.17784,-1.68688,22.2419008,1.10784,0.32312,1.154,21.07,-2.01,21.16565614
20/01/2020 01:30,22.84848,-1.72586,22.91356871,1.00848,0.29414,1.0505,21.84,-2.02,21.93321682,22.82848,-1.75586,22.8959067,1.00848,0.29414,1.0505,21.82,-2.05,21.9160877
20/01/2020 02:00,22.9184,-1.6713,22.97925809,0.8184,0.2387,0.8525,22.1,-1.91,22.18238265,22.8884,-1.7013,22.95154191,0.8184,0.2387,0.8525,22.07,-1.94,22.15510099
20/01/2020 02:30,22.69216,-1.71562,22.75692153,0.87216,0.25438,0.9085,21.82,-1.97,21.90874939,22.66216,-1.74562,22.72929135,0.87216,0.25438,0.9085,21.79,-2,21.88159272
20/01/2020 03:00,22.52552,-1.73214,22.59201984,0.81552,0.23786,0.8495,21.71,-1.97,21.79919723,22.50552,-1.76214,22.57440072,0.81552,0.23786,0.8495,21.69,-2,21.78201322
20/01/2020 03:30,22.2608,-1.6956,22.32528334,0.9408,0.2744,0.98,21.32,-1.97,21.41082203,22.2408,-1.7556,22.30998243,0.9408,0.2744,0.98,21.3,-2.03,21.39651607
20/01/2020 04:00,22.14456,-1.63492,22.20483058,0.87456,0.25508,0.911,21.27,-1.89,21.35380528,22.12456,-1.66492,22.18711594,0.87456,0.25508,0.911,21.25,-1.92,21.33656252
20/01/2020 04:30,22.36008,-1.40206,22.40399406,1.09008,0.31794,1.1355,21.27,-1.72,21.33943064,22.34008,-1.44206,22.38657436,1.09008,0.31794,1.1355,21.25,-1.76,21.32276014
20/01/2020 05:00,22.86224,1.23482,22.89556285,1.42224,0.41482,1.4815,21.44,0.82,21.45567524,22.83224,-1.12518,22.8599478,1.42224,0.41482,1.4815,21.41,-1.54,21.46531388
20/01/2020 05:30,24.44576,-0.31332,24.44776782,1.32576,0.38668,1.381,23.12,-0.7,23.13059446,24.41576,-0.34332,24.41817366,1.32576,0.38668,1.381,23.09,-0.73,23.10153675
20/01/2020 06:00,25.73272,0.14496,25.7331283,0.94272,0.27496,0.982,24.79,-0.13,24.79034086,25.70272,0.13496,25.70307432,0.94272,0.27496,0.982,24.76,-0.14,24.7603958
20/01/2020 06:30,30.60712,2.24916,30.68964834,0.95712,0.27916,0.997,29.65,1.97,29.71537313,30.55712,-0.16084,30.55754329,0.95712,0.27916,0.997,29.6,-0.44,29.60327009
20/01/2020 07:00,34.12384,4.23112,34.38515425,0.96384,0.28112,1.004,33.16,3.95,33.39443217,33.96384,3.43112,34.13671062,0.96384,0.28112,1.004,33,3.15,33.15
20/01/2020 07:30,37.6872,5.3696,38.0678033,1.0272,0.2996,1.07,36.66,5.07,37.0089246,37.6272,5.3296,38.00277379,1.0272,0.2996,1.07,36.6,5.03,36.94402387
20/01/2020 08:00,40.59688,6.98284,41.19304213,0.62688,0.18284,0.653,39.97,6.8,40.54430786,40.38688,5.99284,40.82908531,0.62688,0.18284,0.653,39.76,5.81,40.18225603
20/01/2020 08:30,40.43584,7.18962,41.07003521,1.33584,0.38962,1.3915,39.1,6.8,39.6868996,40.36584,7.14962,40.99412281,1.33584,0.38962,1.3915,39.03,6.76,39.61109062
20/01/2020 09:00,40.94064,7.66102,41.65125726,2.06064,0.60102,2.1465,38.88,7.06,39.51579431,40.87064,7.61102,41.57327073,2.06064,0.60102,2.1465,38.81,7.01,39.43800451
20/01/2020 09:30,41.02896,8.33928,41.8678773,4.24896,1.23928,4.426,36.78,7.1,37.45902295,40.95896,8.28928,41.78933557,4.24896,1.23928,4.426,36.71,7.05,37.38083199
20/01/2020 10:00,41.142,10.806,42.53743998,6.672,1.946,6.95,34.47,8.86,35.59045518,40.482,6.476,40.99671816,6.672,1.946,6.95,33.81,4.53,34.11212394
20/01/2020 10:30,39.66624,8.94432,40.66216246,9.06624,2.64432,9.444,30.6,6.3,31.24179892,39.62624,8.89432,40.61216351,9.06624,2.64432,9.444,30.56,6.25,31.19256482
20/01/2020 11:00,39.37392,9.86906,40.59191941,10.69392,3.11906,11.1395,28.68,6.75,29.46361994,39.33392,9.81906,40.54098176,10.69392,3.11906,11.1395,28.64,6.7,29.41325552
20/01/2020 11:30,39.92112,10.29866,41.22812414,11.24112,3.27866,11.7095,28.68,7.02,29.52664559,39.88112,10.24866,41.17692029,11.24112,3.27866,11.7095,28.64,6.97,29.47593086
20/01/2020 12:00,40.44192,10.79056,41.85672083,11.76192,3.43056,12.252,28.68,7.36,29.60932286,40.40192,10.74056,41.80520026,11.76192,3.43056,12.252,28.64,7.31,29.55817484
20/01/2020 12:30,40.39616,10.85388,41.82889496,12.11616,3.53388,12.621,28.28,7.32,29.21199754,40.35616,10.80388,41.77730811,12.11616,3.53388,12.621,28.24,7.27,29.16076988
20/01/2020 13:00,39.96272,10.65246,41.35811763,12.04272,3.51246,12.5445,27.92,7.14,28.818501,39.92272,10.59246,41.30404074,12.04272,3.51246,12.5445,27.88,7.08,28.76492308
20/01/2020 13:30,39.80712,11.06416,41.31612808,12.35712,3.60416,12.872,27.45,7.46,28.44563411,39.77712,11.01416,41.27385366,12.35712,3.60416,12.872,27.42,7.41,28.40360012
20/01/2020 14:00,39.71632,9.98726,40.95279522,10.27632,2.99726,10.7045,29.44,6.99,30.25844841,39.67632,9.93726,40.90182765,10.27632,2.99726,10.7045,29.4,6.94,30.20800556
20/01/2020 14:30,38.39864,8.43752,39.31472113,7.80864,2.27752,8.134,30.59,6.16,31.20406544,38.33864,8.39752,39.24754335,7.80864,2.27752,8.134,30.53,6.12,31.1373618
20/01/2020 15:00,37.28936,7.29648,37.99651286,5.67936,1.65648,5.916,31.61,5.64,32.10921519,37.23936,7.25648,37.93977379,5.67936,1.65648,5.916,31.56,5.6,32.05298114
20/01/2020 15:30,37.00192,7.03806,37.66532055,4.38192,1.27806,4.5645,32.62,5.76,33.12464339,36.95192,6.98806,37.60687935,4.38192,1.27806,4.5645,32.57,5.71,33.06673555
20/01/2020 16:00,38.66624,6.39182,39.19098721,2.16624,0.63182,2.2565,36.5,5.76,36.95169279,38.60624,6.34182,39.12365586,2.16624,0.63182,2.2565,36.44,5.71,36.88465399
20/01/2020 16:30,40.10464,6.37552,40.60824306,1.42464,0.41552,1.484,38.68,5.96,39.13647915,40.03464,6.33552,40.53284117,1.42464,0.41552,1.484,38.61,5.92,39.06121478
20/01/2020 17:00,40.8656,5.5658,41.24288294,1.1856,0.3458,1.235,39.68,5.22,40.02187902,40.7956,5.5258,41.16813628,1.1856,0.3458,1.235,39.61,5.18,39.9472715
20/01/2020 17:30,40.71728,4.53754,40.96933194,1.87728,0.54754,1.9555,38.84,3.99,39.04440677,40.60728,4.37754,40.8425519,1.87728,0.54754,1.9555,38.73,3.83,38.91891314
20/01/2020 18:00,40.91064,4.47602,41.15477154,2.42064,0.70602,2.5215,38.49,3.77,38.67419036,40.85064,4.43602,41.09079047,2.42064,0.70602,2.5215,38.43,3.73,38.61059181
20/01/2020 18:30,40.49592,4.17506,40.71057188,2.00592,0.58506,2.0895,38.49,3.59,38.65705886,40.43592,4.14506,40.6478185,2.00592,0.58506,2.0895,38.43,3.56,38.59453977
20/01/2020 19:00,39.04544,3.67242,39.21776451,2.30544,0.67242,2.4015,36.74,3,36.86227882,38.99544,3.63242,39.16425431,2.30544,0.67242,2.4015,36.69,2.96,36.80920673
20/01/2020 19:30,38.79776,4.28768,39.03396445,2.83776,0.82768,2.956,35.96,3.46,36.12607369,38.74776,4.25768,38.98097926,2.83776,0.82768,2.956,35.91,3.43,36.07343898
20/01/2020 20:00,38.6916,3.6038,38.85906953,1.7616,0.5138,1.835,36.93,3.09,37.05904748,38.6216,3.5638,38.78567593,1.7616,0.5138,1.835,36.86,3.05,36.98597166
20/01/2020 20:30,38.13728,3.13004,38.26551027,1.57728,0.46004,1.643,36.56,2.67,36.65736624,38.07728,3.09004,38.20245541,1.57728,0.46004,1.643,36.5,2.63,36.59462939
20/01/2020 21:00,36.65312,2.74216,36.7555526,1.41312,0.41216,1.472,35.24,2.33,35.31694353,36.60312,2.70216,36.70272554,1.41312,0.41216,1.472,35.19,2.29,35.26443251
20/01/2020 21:30,34.60232,2.14776,34.66891147,1.19232,0.34776,1.242,33.41,1.8,33.45845334,34.55232,2.10776,34.61654907,1.19232,0.34776,1.242,33.36,1.76,33.4063946
20/01/2020 22:00,31.9488,1.5259,31.98521834,1.2888,0.3759,1.3425,30.66,1.15,30.68155961,31.8388,-1.8941,31.89509054,1.2888,0.3759,1.3425,30.55,-2.27,30.63421943
20/01/2020 22:30,28.0384,1.7487,28.09287857,4.1784,1.2187,4.3525,23.86,0.53,23.86588569,27.8584,-0.9313,27.87396223,4.1784,1.2187,4.3525,23.68,-2.15,23.77740314
20/01/2020 23:00,26.14224,3.11232,26.32685412,1.24224,0.36232,1.294,24.9,2.75,25.05139717,25.28224,-3.95768,25.59013268,1.24224,0.36232,1.294,24.04,-4.32,24.42506909
20/01/2020 23:30,24.56424,2.88832,24.73346476,1.19424,0.34832,1.244,23.37,2.54,23.50762642,23.72424,-4.20168,24.09343642,1.19424,0.34832,1.244,22.53,-4.55,22.98485153
21/01/2020 00:00,23.4508,1.2269,23.48287257,1.1208,0.3269,1.1675,22.33,0.9,22.34812968,22.6608,-4.4231,23.08843152,1.1208,0.3269,1.1675,21.54,-4.75,22.05751799
21/01/2020 00:30,23.01312,-1.13284,23.04098563,1.29312,0.37716,1.347,21.72,-1.51,21.77242522,22.98312,-1.16284,23.01251837,1.29312,0.37716,1.347,21.69,-1.54,21.74460163
21/01/2020 01:00,23.8836,-1.0977,23.90881206,1.4136,0.4123,1.4725,22.47,-1.51,22.52067939,23.8636,-1.1277,23.89023048,1.4136,0.4123,1.4725,22.45,-1.54,22.50275761
21/01/2020 01:30,24.77856,-1.10292,24.80309392,1.25856,0.36708,1.311,23.52,-1.47,23.56589273,24.75856,-1.13292,24.78446693,1.25856,0.36708,1.311,23.5,-1.5,23.54782368
21/01/2020 02:00,24.53824,-0.89968,24.55472758,1.57824,0.46032,1.644,22.96,-1.36,23.00024348,24.51824,-0.92968,24.53585942,1.57824,0.46032,1.644,22.94,-1.39,22.98207345
21/01/2020 02:30,24.34512,-1.08434,24.36925647,1.66512,0.48566,1.7345,22.68,-1.57,22.73427588,24.31512,-1.11434,24.3406412,1.66512,0.48566,1.7345,22.65,-1.6,22.70644182
21/01/2020 03:00,24.03616,-1.01612,24.05762847,1.79616,0.52388,1.871,22.24,-1.54,22.29325459,24.00616,-1.04612,24.02894265,1.79616,0.52388,1.871,22.21,-1.57,22.26542162
21/01/2020 03:30,23.6444,-1.0308,23.66685868,1.5744,0.4592,1.64,22.07,-1.49,22.1202396,23.6244,-1.0608,23.64820441,1.5744,0.4592,1.64,22.05,-1.52,22.10232793
21/01/2020 04:00,23.7056,-0.8817,23.72199119,1.3656,0.3983,1.4225,22.34,-1.28,22.3766396,23.6856,-0.9117,23.70313997,1.3656,0.3983,1.4225,22.32,-1.31,22.35841005
21/01/2020 04:30,23.94528,-0.86096,23.96075304,1.02528,0.29904,1.068,22.92,-1.16,22.9493355,23.92528,-0.89096,23.9418636,1.02528,0.29904,1.068,22.9,-1.19,22.93089837
21/01/2020 05:00,24.2924,-0.6243,24.30042074,1.0824,0.3157,1.1275,23.21,-0.94,23.2290271,24.2624,-0.6543,24.27122086,1.0824,0.3157,1.1275,23.18,-0.97,23.20028664
21/01/2020 05:30,24.8064,0.2827,24.80801081,1.3464,0.3927,1.4025,23.46,-0.11,23.46025788,24.7864,0.2527,24.78768812,1.3464,0.3927,1.4025,23.44,-0.14,23.44041809
21/01/2020 06:00,26.73408,0.50244,26.73880101,1.17408,0.34244,1.223,25.56,0.16,25.56050078,26.68408,0.27244,26.68547075,1.17408,0.34244,1.223,25.51,-0.07,25.51009604
21/01/2020 06:30,31.10032,2.74176,31.22094092,1.24032,0.36176,1.292,29.86,2.38,29.95469913,30.99032,1.25176,31.01559022,1.24032,0.36176,1.292,29.75,0.89,29.76330963
21/01/2020 07:00,35.76592,4.95006,36.10684322,1.64592,0.48006,1.7145,34.12,4.47,34.41155765,35.69592,4.90006,36.03067155,1.64592,0.48006,1.7145,34.05,4.42,34.33567969
21/01/2020 07:30,39.1804,6.2297,39.67257121,1.3704,0.3997,1.4275,37.81,5.83,38.25682946,39.0604,5.8097,39.49009322,1.3704,0.3997,1.4275,37.69,5.41,38.07629446
21/01/2020 08:00,41.52088,7.47984,42.1892342,1.37088,0.39984,1.428,40.15,7.08,40.76946038,41.45088,7.42984,42.11149457,1.37088,0.39984,1.428,40.08,7.03,40.69185791
21/01/2020 08:30,41.22944,7.87692,41.97514254,1.42944,0.41692,1.489,39.8,7.46,40.49310559,41.08944,7.38692,41.74815764,1.42944,0.41692,1.489,39.66,6.97,40.26780972
21/01/2020 09:00,40.89232,11.00026,42.34604533,1.61232,0.47026,1.6795,39.28,10.53,40.66693128,39.90232,4.88026,40.19965272,1.61232,0.47026,1.6795,38.29,4.41,38.54312131
21/01/2020 09:30,40.5824,8.4282,41.44835033,3.1824,0.9282,3.315,37.4,7.5,38.14459333,40.5124,8.3782,41.36966025,3.1824,0.9282,3.315,37.33,7.45,38.06614506
21/01/2020 10:00,41.42368,9.05524,42.40187067,5.02368,1.46524,5.233,36.4,7.59,37.18290064,41.36368,9.01524,42.33472068,5.02368,1.46524,5.233,36.34,7.55,37.11600868
21/01/2020 10:30,40.49968,9.51824,41.60313657,7.15968,2.08824,7.458,33.34,7.43,34.1578761,40.43968,9.46824,41.53330335,7.15968,2.08824,7.458,33.28,7.38,34.08845552
21/01/2020 11:00,40.82872,10.27046,42.10067369,9.49872,2.77046,9.8945,31.33,7.5,32.21519672,40.79872,10.41046,42.10597619,9.49872,2.77046,9.8945,31.3,7.64,32.21893232
21/01/2020 11:30,40.52632,10.11726,41.77010369,9.79632,2.85726,10.2045,30.73,7.26,31.57594813,40.49632,10.18726,41.75801959,9.79632,2.85726,10.2045,30.7,7.33,31.56293554
21/01/2020 12:00,40.65536,10.78448,42.06142301,11.53536,3.36448,12.016,29.12,7.42,30.05047088,40.61536,10.73448,42.0099575,11.53536,3.36448,12.016,29.08,7.37,29.99938833
21/01/2020 12:30,39.16968,8.97074,40.1838028,9.73968,2.84074,10.1455,29.43,6.13,30.06163336,39.10968,8.78074,40.08326914,9.73968,2.84074,10.1455,29.37,5.94,29.96465418
21/01/2020 13:00,38.32432,8.93626,39.35238552,9.48432,2.76626,9.8795,28.84,6.17,29.49261772,38.27432,8.89626,39.29461812,9.48432,2.76626,9.8795,28.79,6.13,29.43536988
21/01/2020 13:30,39.33736,10.11548,40.6171248,10.88736,3.17548,11.341,28.45,6.94,29.28422954,39.27736,10.06548,40.54657687,10.88736,3.17548,11.341,28.39,6.89,29.2141096
21/01/2020 14:00,39.06232,8.71026,40.02166255,8.33232,2.43026,8.6795,30.73,6.28,31.36512873,39.00232,8.66026,39.95223484,8.33232,2.43026,8.6795,30.67,6.23,31.29635442
21/01/2020 14:30,38.188,7.3215,38.88351458,5.628,1.6415,5.8625,32.56,5.68,33.05171705,38.128,7.2815,38.81706617,5.628,1.6415,5.8625,32.5,5.64,32.98574844
21/01/2020 15:00,37.89632,7.09976,38.55564371,4.21632,1.22976,4.392,33.68,5.87,34.18770685,37.83632,7.04976,38.48748143,4.21632,1.22976,4.392,33.62,5.82,34.12003517
21/01/2020 15:30,38.98424,6.92582,39.59467074,1.97424,0.57582,2.0565,37.01,6.35,37.55080026,38.91424,6.87582,39.51702134,1.97424,0.57582,2.0565,36.94,6.3,37.47337188
21/01/2020 16:00,40.16376,7.21318,40.80634244,1.31376,0.38318,1.3685,38.85,6.83,39.44580333,40.10376,7.16318,40.73846725,1.31376,0.38318,1.3685,38.79,6.78,39.37807131
21/01/2020 16:30,39.68792,6.69106,40.24799719,2.67792,0.78106,2.7895,37.01,5.91,37.4789034,39.62792,6.64106,40.18053909,2.67792,0.78106,2.7895,36.95,5.86,37.41179092
21/01/2020 17:00,41.23824,6.14032,41.69287671,2.29824,0.67032,2.394,38.94,5.47,39.32231555,41.16824,6.09032,41.61629467,2.29824,0.67032,2.394,38.87,5.42,39.24606095
21/01/2020 17:30,41.15888,4.80884,41.43885067,1.53888,0.44884,1.603,39.62,4.36,39.85917711,41.08888,4.76884,41.36469382,1.53888,0.44884,1.603,39.55,4.32,39.7852347
21/01/2020 18:00,40.42952,4.26736,40.6541074,1.73952,0.50736,1.812,38.69,3.76,38.87227418,40.35952,4.22736,40.58030837,1.73952,0.50736,1.812,38.62,3.72,38.7987474
21/01/2020 18:30,40.44128,3.63704,40.60449714,0.88128,0.25704,0.918,39.56,3.38,39.70413077,40.37128,3.59704,40.53120953,0.88128,0.25704,0.918,39.49,3.34,39.63099418
21/01/2020 19:00,39.40984,3.51412,39.56620437,0.93984,0.27412,0.979,38.47,3.24,38.60619769,39.33984,3.47412,39.49294267,0.93984,0.27412,0.979,38.4,3.2,38.53310265
21/01/2020 19:30,39.62744,4.04092,39.83293908,0.75744,0.22092,0.789,38.87,3.82,39.05725669,39.56744,4.00092,39.76920503,0.75744,0.22092,0.789,38.81,3.78,38.99364692
21/01/2020 20:00,38.48104,4.14822,38.7039813,0.85104,0.24822,0.8865,37.63,3.9,37.83155958,38.43104,4.10822,38.6499975,0.85104,0.24822,0.8865,37.58,3.86,37.7777183
21/01/2020 20:30,37.12608,3.67094,37.30712555,0.82608,0.24094,0.8605,36.3,3.43,36.46169085,37.06608,3.64094,37.24447248,0.82608,0.24094,0.8605,36.24,3.4,36.39914285
21/01/2020 21:00,35.93368,3.38274,36.0925517,0.76368,0.22274,0.7955,35.17,3.16,35.31167654,35.86368,1.67274,35.90266846,0.76368,0.22274,0.7955,35.1,1.45,35.12993738
21/01/2020 21:30,34.0484,4.4287,34.33521408,0.8184,0.2387,0.8525,33.23,4.19,33.4931187,33.4684,0.6387,33.47449382,0.8184,0.2387,0.8525,32.65,0.4,32.65245014
21/01/2020 22:00,29.95192,0.79556,29.96248367,1.08192,0.31556,1.127,28.87,0.48,28.87399003,29.91192,0.81556,29.92303621,1.08192,0.31556,1.127,28.83,0.5,28.83433544
21/01/2020 22:30,26.7708,2.3719,26.87567008,1.0008,0.2919,1.0425,25.77,2.08,25.8538063,26.6108,-1.3081,26.64293156,1.0008,0.2919,1.0425,25.61,-1.6,25.6599318
21/01/2020 23:00,24.86728,-0.88246,24.88293291,0.91728,0.26754,0.9555,23.95,-1.15,23.97759371,24.82728,-0.91246,24.84404185,0.91728,0.26754,0.9555,23.91,-1.18,23.93909982
21/01/2020 23:30,23.4852,-1.0139,23.50707579,1.0152,0.2961,1.0575,22.47,-1.31,22.50815408,23.4652,-1.0439,23.48840859,1.0152,0.2961,1.0575,22.45,-1.34,22.48995554
22/01/2020 00:00,22.322,-1.2865,22.35904216,0.972,0.2835,1.0125,21.35,-1.57,21.40764817,22.312,-1.3265,22.35139696,0.972,0.2835,1.0125,21.34,-1.61,21.40064719
22/01/2020 00:30,22.30088,-1.31516,22.33962611,1.01088,0.29484,1.053,21.29,-1.61,21.35078921,22.28088,-1.31516,22.31966083,1.01088,0.29484,1.053,21.27,-1.61,21.33084621
22/01/2020 01:00,23.3152,-1.2089,23.34651987,1.3752,0.4011,1.4325,21.94,-1.61,21.99899316,23.2952,-1.2389,23.32812072,1.3752,0.4011,1.4325,21.92,-1.64,21.98126475
22/01/2020 01:30,23.84104,0.99822,23.86192849,1.33104,0.38822,1.3865,22.51,0.61,22.5182637,23.67104,-1.84178,23.74258386,1.33104,0.38822,1.3865,22.34,-2.23,22.45102448
22/01/2020 02:00,23.04232,-0.35474,23.04505048,1.25232,0.36526,1.3045,21.79,-0.72,21.80189212,23.02232,-1.29474,23.05869836,1.25232,0.36526,1.3045,21.77,-1.66,21.8331972
22/01/2020 02:30,22.88824,-1.36968,22.92918563,1.09824,0.32032,1.144,21.79,-1.69,21.85543868,22.86824,-1.39968,22.91103456,1.09824,0.32032,1.144,21.77,-1.72,21.83784101
22/01/2020 03:00,22.39472,-1.41154,22.43916061,1.19472,0.34846,1.2445,21.2,-1.76,21.27293116,22.37472,-1.44154,22.42110909,1.19472,0.34846,1.2445,21.18,-1.79,21.25550517
22/01/2020 03:30,22.40528,-1.23846,22.43948206,1.20528,0.35154,1.2555,21.2,-1.59,21.25954139,22.38528,-1.26846,22.42118979,1.20528,0.35154,1.2555,21.18,-1.62,21.24186432
22/01/2020 04:00,22.50704,-1.11878,22.534829,1.30704,0.38122,1.3615,21.2,-1.5,21.25299979,22.48704,-1.15878,22.51687676,1.30704,0.38122,1.3615,21.18,-1.54,21.23591298
22/01/2020 04:30,22.09336,-1.15402,22.12347889,1.32336,0.38598,1.3785,20.77,-1.54,20.82701371,22.08336,-1.18402,22.11507839,1.32336,0.38598,1.3785,20.76,-1.57,20.81928193
22/01/2020 05:00,22.46168,-1.02826,22.48520374,0.93168,0.27174,0.9705,21.53,-1.3,21.56921185,22.45168,-1.05826,22.47660671,0.93168,0.27174,0.9705,21.52,-1.33,21.56105981
22/01/2020 05:30,23.93,2.3775,24.047815,1.26,0.3675,1.3125,22.67,2.01,22.75893231,23.19,-3.4525,23.44559354,1.26,0.3675,1.3125,21.93,-3.82,22.26021788
22/01/2020 06:00,25.0448,1.9514,25.12070797,1.2048,0.3514,1.255,23.84,1.6,23.89363095,24.8148,-1.3086,24.84928033,1.2048,0.3514,1.255,23.61,-1.66,23.66828469
22/01/2020 06:30,29.3512,2.3716,29.44685769,1.1712,0.3416,1.22,28.18,2.03,28.25302285,29.3112,2.3316,29.40378894,1.1712,0.3416,1.22,28.14,1.99,28.2102765
22/01/2020 07:00,33.6896,4.2928,33.96199759,1.4496,0.4228,1.51,32.24,3.87,32.4714413,33.6196,3.4328,33.7944022,1.4496,0.4228,1.51,32.17,3.01,32.31050913
22/01/2020 07:30,37.8704,5.5672,38.27742039,1.1904,0.3472,1.24,36.68,5.22,37.0495722,37.8004,5.3872,38.18235409,1.1904,0.3472,1.24,36.61,5.04,36.95529326
22/01/2020 08:00,39.6728,6.7054,40.23547501,1.2528,0.3654,1.305,38.42,6.34,38.93959425,39.6228,6.6654,40.17952012,1.2528,0.3654,1.305,38.37,6.3,38.88376139
22/01/2020 08:30,39.38664,7.04652,40.01200888,1.25664,0.36652,1.309,38.13,6.68,38.71071299,39.31664,6.99652,39.93431448,1.25664,0.36652,1.309,38.06,6.63,38.63315286
22/01/2020 09:00,39.93924,7.20982,40.58478035,1.80624,0.52682,1.8815,38.133,6.683,38.71418575,39.86924,7.15982,40.50702804,1.80624,0.52682,1.8815,38.063,6.633,38.63662327
22/01/2020 09:30,40.88628,7.48604,41.56595587,2.75328,0.80304,2.868,38.133,6.683,38.71418575,40.81628,7.43604,41.4881116,2.75328,0.80304,2.868,38.063,6.633,38.63662327
22/01/2020 10:00,43.75572,8.32296,44.54025927,5.62272,1.63996,5.857,38.133,6.683,38.71418575,43.68572,8.27296,44.46216368,5.62272,1.63996,5.857,38.063,6.633,38.63662327
22/01/2020 10:30,45.94212,8.96066,46.80781791,7.80912,2.27766,8.1345,38.133,6.683,38.71418575,45.87212,8.91066,46.72955441,7.80912,2.27766,8.1345,38.063,6.633,38.63662327
22/01/2020 11:00,40.36184,8.93762,41.3395595,7.67184,2.23762,7.9915,32.69,6.7,33.3695385,40.31184,8.88762,41.27994953,7.67184,2.23762,7.9915,32.64,6.65,33.31054037
22/01/2020 11:30,37.9884,7.9712,38.81569997,4.3584,1.2712,4.54,33.63,6.7,34.29091571,37.9384,7.9212,38.75651692,4.3584,1.2712,4.54,33.58,6.65,34.23213257
22/01/2020 12:00,38.49336,7.61098,39.23857516,3.12336,0.91098,3.2535,35.37,6.7,35.99898471,38.43336,7.56098,39.1700342,3.12336,0.91098,3.2535,35.31,6.65,35.93074728
22/01/2020 12:30,38.16304,7.47422,38.88806484,3.68304,1.07422,3.8365,34.48,6.4,35.06893782,38.11304,7.42422,38.82940716,3.68304,1.07422,3.8365,34.43,6.35,35.01067551
22/01/2020 13:00,37.84016,7.84088,38.64397894,4.94016,1.44088,5.146,32.9,6.4,33.51671225,37.80016,7.79088,38.59468755,4.94016,1.44088,5.146,32.86,6.35,33.46792644
22/01/2020 13:30,38.43568,7.46124,39.15318122,4.01568,1.17124,4.183,34.42,6.29,34.99000572,38.37568,7.41124,39.08477061,4.01568,1.17124,4.183,34.36,6.24,34.92201598
22/01/2020 14:00,38.44528,6.97154,39.07226541,2.64528,0.77154,2.7555,35.8,6.2,36.3329052,38.39528,6.92154,39.0141672,2.64528,0.77154,2.7555,35.75,6.15,36.27512922
22/01/2020 14:30,36.91048,6.36014,37.45443785,3.12048,0.91014,3.2505,33.79,5.45,34.22669426,36.86048,6.32014,37.3983844,3.12048,0.91014,3.2505,33.74,5.41,34.17097745
22/01/2020 15:00,37.40112,6.03866,37.88547468,2.36112,0.68866,2.4595,35.04,5.35,35.44607313,37.34112,5.99866,37.8198779,2.36112,0.68866,2.4595,34.98,5.31,35.38073628
22/01/2020 15:30,36.80744,6.18842,37.32404294,2.25744,0.65842,2.3515,34.55,5.53,34.98976136,36.74744,6.14842,37.25825298,2.25744,0.65842,2.3515,34.49,5.49,34.9242065
22/01/2020 16:00,37.2816,5.8188,37.73295817,1.8816,0.5488,1.96,35.4,5.27,35.79012294,37.2316,5.7688,37.67586883,1.8816,0.5488,1.96,35.35,5.22,35.73333038
22/01/2020 16:30,37.8752,5.4186,38.26084161,1.4352,0.4186,1.495,36.44,5,36.7814301,37.8252,5.3686,38.20428799,1.4352,0.4186,1.495,36.39,4.95,36.72512219
22/01/2020 17:00,39.26104,5.58072,39.65568935,1.99104,0.58072,2.074,37.27,5,37.60389475,39.21104,5.56072,39.60337441,1.99104,0.58072,2.074,37.22,4.98,37.55168172
22/01/2020 17:30,40.30768,5.22224,40.64456738,1.68768,0.49224,1.758,38.62,4.73,38.90857618,40.24768,5.18224,40.57993786,1.68768,0.49224,1.758,38.56,4.69,38.84417202
22/01/2020 18:00,40.1048,4.3389,40.3388279,0.7848,0.2289,0.8175,39.32,4.11,39.53421935,40.0448,4.2989,40.27488732,0.7848,0.2289,0.8175,39.26,4.07,39.4704003
22/01/2020 18:30,38.7788,3.7634,38.96098701,0.8688,0.2534,0.905,37.91,3.51,38.07214467,38.7188,3.7334,38.8983772,0.8688,0.2534,0.905,37.85,3.48,38.0096422
22/01/2020 19:00,37.59112,3.62366,37.76537057,0.80112,0.23366,0.8345,36.79,3.39,36.94585498,37.43112,1.75366,37.47217725,0.80112,0.23366,0.8345,36.63,1.52,36.66152343
22/01/2020 19:30,36.81976,2.96618,36.93904371,0.80976,0.23618,0.8435,36.01,2.73,36.11333549,36.75976,2.93618,36.87683702,0.80976,0.23618,0.8435,35.95,2.7,36.05124824
22/01/2020 20:00,36.16464,2.82552,36.2748501,0.70464,0.20552,0.734,35.46,2.62,35.55665901,36.12464,1.02552,36.13919349,0.70464,0.20552,0.734,35.42,0.82,35.42949054
22/01/2020 20:30,34.7492,2.7381,34.85690882,1.1592,0.3381,1.2075,33.59,2.4,33.67563065,34.6992,2.7081,34.80471644,1.1592,0.3381,1.2075,33.54,2.37,33.62363008
22/01/2020 21:00,33.7676,2.3718,33.85079386,0.8976,0.2618,0.935,32.87,2.11,32.93765323,33.7276,2.3418,33.80880106,0.8976,0.2618,0.935,32.83,2.08,32.89582496
22/01/2020 21:30,31.62544,1.98242,31.68751243,0.86544,0.25242,0.9015,30.76,1.73,30.80861081,31.49544,-1.31758,31.52298777,0.86544,0.25242,0.9015,30.63,-1.57,30.6702103
22/01/2020 22:00,28.73552,0.34286,28.73756536,0.93552,0.27286,0.9745,27.8,0.07,27.80008813,28.70552,0.31286,28.70722487,0.93552,0.27286,0.9745,27.77,0.04,27.77002881
22/01/2020 22:30,26.32168,-0.59326,26.32836485,0.81168,0.23674,0.8455,25.51,-0.83,25.52349898,26.30168,-0.62326,26.30906353,0.81168,0.23674,0.8455,25.49,-0.86,25.50450352
22/01/2020 23:00,24.94128,2.25204,25.0427461,0.76128,0.22204,0.793,24.18,2.03,24.26506336,24.88128,-0.93796,24.89895306,0.76128,0.22204,0.793,24.12,-1.16,24.14787775
22/01/2020 23:30,22.85744,-0.92408,22.87611172,1.11744,0.32592,1.164,21.74,-1.25,21.77590641,22.83744,-0.95408,22.85736062,1.11744,0.32592,1.164,21.72,-1.28,21.7576837
23/01/2020 00:00,22.03,-1.17,22.06104712,0.72,0.21,0.75,21.31,-1.38,21.3546365,22.01,-1.21,22.04323479,0.72,0.21,0.75,21.29,-1.42,21.33730302
23/01/2020 00:30,21.7284,-1.1938,21.76117012,0.8784,0.2562,0.915,20.85,-1.45,20.90035885,21.7284,-1.2338,21.76340114,0.8784,0.2562,0.915,20.85,-1.49,20.90317201
23/01/2020 01:00,22.77792,-1.13644,22.80625211,0.93792,0.27356,0.977,21.84,-1.41,21.88546778,22.76792,-1.16644,22.79777979,0.93792,0.27356,0.977,21.83,-1.44,21.87744272
23/01/2020 01:30,23.32504,-1.11978,23.35190353,0.99504,0.29022,1.0365,22.33,-1.41,22.37447206,23.29504,-1.12978,23.32242036,0.99504,0.29022,1.0365,22.3,-1.42,22.34516503
23/01/2020 02:00,22.812,-1.254,22.84644086,0.912,0.266,0.95,21.9,-1.52,21.95268548,22.792,-1.284,22.82813878,0.912,0.266,0.95,21.88,-1.55,21.93483303
23/01/2020 02:30,22.33464,-1.40198,22.37859897,0.88464,0.25802,0.9215,21.45,-1.66,21.51413721,22.31464,-1.43198,22.36053946,0.88464,0.25802,0.9215,21.43,-1.69,21.4965346
23/01/2020 03:00,21.80064,-1.58398,21.85810827,0.74064,0.21602,0.7715,21.06,-1.8,21.1367831,21.79064,-1.61398,21.85033004,0.74064,0.21602,0.7715,21.05,-1.83,21.12939658
23/01/2020 03:30,21.47176,-1.52532,21.52586998,0.94176,0.27468,0.981,20.53,-1.8,20.60875785,21.45176,-1.55532,21.50806889,0.94176,0.27468,0.981,20.51,-1.83,20.59147882
23/01/2020 04:00,21.11088,-1.77516,21.18538287,0.77088,0.22484,0.803,20.34,-2,20.43809189,21.15088,0.42484,21.15514627,0.77088,0.22484,0.803,20.38,0.2,20.38098133
23/01/2020 04:30,21.03968,-1.44926,21.08953506,0.85968,0.25074,0.8955,20.18,-1.7,20.25147896,21.01968,-1.47926,21.07166717,0.85968,0.25074,0.8955,20.16,-1.73,20.23409252
23/01/2020 05:00,21.32248,-1.08386,21.3500095,0.91248,0.26614,0.9505,20.41,-1.35,20.4545985,21.30248,-1.11386,21.33158077,0.91248,0.26614,0.9505,20.39,-1.38,20.43664601
23/01/2020 05:30,22.50032,-0.76824,22.51343139,0.76032,0.22176,0.792,21.74,-0.99,21.76252972,22.48032,-0.79824,22.49448764,0.76032,0.22176,0.792,21.72,-1.02,21.74393709
23/01/2020 06:00,23.71432,-0.05374,23.71438089,0.84432,0.24626,0.8795,22.87,-0.3,22.87196756,23.68432,-0.06374,23.68440577,0.84432,0.24626,0.8795,22.84,-0.31,22.84210367
23/01/2020 06:30,28.56952,1.82986,28.62806072,0.95952,0.27986,0.9995,27.61,1.55,27.65347356,28.53952,1.71986,28.59129448,0.95952,0.27986,0.9995,27.58,1.44,27.61756687
23/01/2020 07:00,32.96552,4.68536,33.29681827,0.87552,0.25536,0.912,32.09,4.43,32.39433592,32.74552,3.78536,32.96358643,0.87552,0.25536,0.912,31.87,3.53,32.06489981
23/01/2020 07:30,36.914,5.9245,37.38640256,1.044,0.3045,1.0875,35.87,5.62,36.30759287,36.824,5.6045,37.24805225,1.044,0.3045,1.0875,35.78,5.3,36.17040779
23/01/2020 08:00,38.60912,6.56766,39.16373712,0.84912,0.24766,0.8845,37.76,6.32,38.2852452,38.55912,6.52766,39.10774962,0.84912,0.24766,0.8845,37.71,6.28,38.22934083
23/01/2020 08:30,38.36144,6.91792,38.98022186,1.02144,0.29792,1.064,37.34,6.62,37.92228896,38.30144,6.86792,38.91231979,1.02144,0.29792,1.064,37.28,6.57,37.85450171
23/01/2020 09:00,38.12072,6.97396,38.75339226,1.11072,0.32396,1.157,37.01,6.65,37.60269405,38.07072,6.93396,38.69702214,1.11072,0.32396,1.157,36.96,6.61,37.5464206
23/01/2020 09:30,38.09584,7.05712,38.74397976,1.39584,0.40712,1.454,36.7,6.65,37.29762057,38.04584,7.01712,38.68754211,1.39584,0.40712,1.454,36.65,6.61,37.24130234
23/01/2020 10:00,38.11504,7.30022,38.80785341,1.95504,0.57022,2.0365,36.16,6.73,36.78095295,38.06504,7.26022,38.75123307,1.95504,0.57022,2.0365,36.11,6.69,36.72449047
23/01/2020 10:30,37.39512,6.63816,37.97973365,2.08512,0.60816,2.172,35.31,6.03,35.82118089,37.34512,6.59816,37.9235244,2.08512,0.60816,2.172,35.26,5.99,35.7651744
23/01/2020 11:00,37.77432,7.20126,38.45461477,2.16432,0.63126,2.2545,35.61,6.57,36.21100661,37.73432,7.15126,38.40598164,2.16432,0.63126,2.2545,35.57,6.52,36.16262297
23/01/2020 11:30,37.91616,7.11138,38.57728496,2.09616,0.61138,2.1835,35.82,6.5,36.40497768,37.86616,7.06138,38.51894548,2.09616,0.61138,2.1835,35.77,6.45,36.34687607
23/01/2020 12:00,38.06872,7.37546,38.77660187,2.41872,0.70546,2.5195,35.65,6.67,36.26860074,38.01872,7.33546,38.71991792,2.41872,0.70546,2.5195,35.6,6.63,36.21210985
23/01/2020 12:30,39.04384,7.66862,39.78981245,2.46384,0.71862,2.5665,36.58,6.95,37.23437793,38.99384,7.63862,39.73497293,2.46384,0.71862,2.5665,36.53,6.92,37.17966245
23/01/2020 13:00,38.92384,7.51612,39.64287301,2.52384,0.73612,2.629,36.4,6.78,37.02605029,38.87384,7.47612,39.58620728,2.52384,0.73612,2.629,36.35,6.74,36.96958344
23/01/2020 13:30,39.01,7.405,39.70660052,2.52,0.735,2.625,36.49,6.67,37.09459529,38.96,7.355,39.64817303,2.52,0.735,2.625,36.44,6.62,37.03644151
23/01/2020 14:00,38.09456,7.16008,38.7616079,2.43456,0.71008,2.536,35.66,6.45,36.23862718,38.04456,7.12008,38.7050912,2.43456,0.71008,2.536,35.61,6.41,36.18231889
23/01/2020 14:30,37.84992,7.03956,38.49898504,2.32992,0.67956,2.427,35.52,6.36,36.08489989,37.70992,6.31956,38.23578043,2.32992,0.67956,2.427,35.38,5.64,35.82672187
23/01/2020 15:00,37.51008,10.06044,38.83578961,1.99008,0.58044,2.073,35.52,9.48,36.76330779,36.40008,2.57044,36.49072465,1.99008,0.58044,2.073,34.41,1.99,34.46749483
23/01/2020 15:30,37.2792,6.1356,37.78074033,1.6992,0.4956,1.77,35.58,5.64,36.02424184,37.2492,6.0956,37.74465843,1.6992,0.4956,1.77,35.55,5.6,35.98836618
23/01/2020 16:00,38.4972,6.0521,38.97001825,1.2072,0.3521,1.2575,37.29,5.7,37.72312421,38.4372,6.0121,38.90454588,1.2072,0.3521,1.2575,37.23,5.66,37.6577814
23/01/2020 16:30,39.59016,5.95088,40.03490654,1.10016,0.32088,1.146,38.49,5.63,38.89957583,39.54016,5.91088,39.9795292,1.10016,0.32088,1.146,38.44,5.59,38.84432648
23/01/2020 17:00,40.5388,5.7684,40.94714574,1.4688,0.4284,1.53,39.07,5.34,39.43324105,40.4788,5.7284,40.88212098,1.4688,0.4284,1.53,39.01,5.3,39.3683896
23/01/2020 17:30,41.69064,5.56102,42.05989072,1.10064,0.32102,1.1465,40.59,5.24,40.9268335,41.62064,5.52102,41.98522759,1.10064,0.32102,1.1465,40.52,5.2,40.85229981
23/01/2020 18:00,40.938,4.829,41.22182777,0.888,0.259,0.925,40.05,4.57,40.30989209,40.878,4.799,41.15873279,0.888,0.259,0.925,39.99,4.54,40.24688435
23/01/2020 18:30,39.82816,5.70738,40.23501604,1.08816,0.31738,1.1335,38.74,5.39,39.1131653,39.38816,4.00738,39.59149205,1.08816,0.31738,1.1335,38.3,3.69,38.47734528
23/01/2020 19:00,38.65648,4.32064,38.89718982,1.47648,0.43064,1.538,37.18,3.89,37.38294397,38.62648,4.29064,38.86405214,1.47648,0.43064,1.538,37.15,3.86,37.34999465
23/01/2020 19:30,38.02872,3.71296,38.20954876,1.03872,0.30296,1.082,36.99,3.41,37.14684643,37.97872,3.68296,38.15687837,1.03872,0.30296,1.082,36.94,3.38,37.09431223
23/01/2020 20:00,36.82552,3.37536,36.97988613,0.87552,0.25536,0.912,35.95,3.12,36.08513406,36.78552,3.34536,36.93732415,0.87552,0.25536,0.912,35.91,3.09,36.04269968
23/01/2020 20:30,35.35576,3.34668,35.51380059,1.56576,0.45668,1.631,33.79,2.89,33.91336315,35.30576,3.31668,35.46120493,1.56576,0.45668,1.631,33.74,2.86,33.86099821
23/01/2020 21:00,34.21712,2.61666,34.31702508,1.01712,0.29666,1.0595,33.2,2.32,33.28096152,34.16712,2.58666,34.2648931,1.01712,0.29666,1.0595,33.15,2.29,33.22900239
23/01/2020 21:30,31.67056,1.90808,31.7279867,1.09056,0.31808,1.136,30.58,1.59,30.62130794,31.64056,1.87808,31.69624933,1.09056,0.31808,1.136,30.55,1.56,30.58980386
23/01/2020 22:00,28.95944,-0.34058,28.96144264,0.88944,0.25942,0.9265,28.07,-0.6,28.07641181,29.01944,0.70942,29.02811008,0.88944,0.25942,0.9265,28.13,0.45,28.13359913
23/01/2020 22:30,26.23368,-0.81226,26.24625178,0.88368,0.25774,0.9205,25.35,-1.07,25.37257181,26.21368,-0.84226,26.22720765,0.88368,0.25774,0.9205,25.33,-1.1,25.35387347
23/01/2020 23:00,24.5252,-1.1564,24.55244786,0.8352,0.2436,0.87,23.69,-1.4,23.73133161,24.5252,1.2236,24.55570467,0.8352,0.2436,0.87,23.69,0.98,23.71026149
23/01/2020 23:30,22.46832,-1.31924,22.50701663,1.16832,0.34076,1.217,21.3,-1.66,21.36458752,22.45832,-1.35924,22.49941489,1.16832,0.34076,1.217,21.29,-1.7,21.3577644
24/01/2020 00:00,21.504,-1.5705,21.56127283,0.924,0.2695,0.9625,20.58,-1.84,20.66209089,21.484,-1.6005,21.54353398,0.924,0.2695,0.9625,20.56,-1.87,20.64486619
24/01/2020 00:30,21.7208,-1.5231,21.77413572,0.8808,0.2569,0.9175,20.84,-1.78,20.91587914,21.7108,-1.5631,21.76699608,0.8808,0.2569,0.9175,20.83,-1.82,20.90935915
24/01/2020 01:00,22.53,-1.5775,22.58515898,0.9,0.2625,0.9375,21.63,-1.84,21.7081206,22.51,-1.6075,22.56732497,0.9,0.2625,0.9375,21.61,-1.87,21.6907584
24/01/2020 01:30,23.14744,-1.42158,23.19105147,1.05744,0.30842,1.1015,22.09,-1.73,22.15763977,23.12744,-1.45158,23.172949,1.05744,0.30842,1.1015,22.07,-1.76,22.14006549
24/01/2020 02:00,22.80656,-1.45392,22.85285677,0.94656,0.27608,0.986,21.86,-1.73,21.92834923,22.78656,-1.48392,22.83482724,0.94656,0.27608,0.986,21.84,-1.76,21.91080099
24/01/2020 02:30,22.46672,-1.52804,22.51862371,0.96672,0.28196,1.007,21.5,-1.81,21.57605386,22.45672,-1.55804,22.51070327,0.96672,0.28196,1.007,21.49,-1.84,21.56862768
24/01/2020 03:00,21.968,-1.711,22.03453074,0.888,0.259,0.925,21.08,-1.97,21.1718516,21.958,-1.751,22.02770449,0.888,0.259,0.925,21.07,-2.01,21.16565614
24/01/2020 03:30,21.47328,-1.86446,21.55407073,0.77328,0.22554,0.8055,20.7,-2.09,20.80524213,21.46328,-1.89446,21.5467252,0.77328,0.22554,0.8055,20.69,-2.12,20.79832926
24/01/2020 04:00,21.27976,-1.66632,21.34490122,0.86976,0.25368,0.906,20.41,-1.92,20.50010976,21.26976,-1.70632,21.33809313,0.86976,0.25368,0.906,20.4,-1.96,20.49394057
24/01/2020 04:30,21.666,-1.182,21.69821836,1.056,0.308,1.1,20.61,-1.49,20.66378958,21.656,-1.212,21.68988889,1.056,0.308,1.1,20.6,-1.52,20.65600155
24/01/2020 05:00,21.7464,-1.0798,21.7731918,0.9264,0.2702,0.965,20.82,-1.35,20.8637221,21.7264,-1.1098,21.75472622,0.9264,0.2702,0.965,20.8,-1.38,20.84572858
24/01/2020 05:30,22.93272,1.89246,23.01067256,1.00272,0.29246,1.0445,21.93,1.6,21.98829007,22.90272,-0.11754,22.90302161,1.00272,0.29246,1.0445,21.9,-0.41,21.90383756
24/01/2020 06:00,24.24344,-0.40358,24.24679896,0.91344,0.26642,0.9515,23.33,-0.67,23.33961868,24.22344,-0.43358,24.22732006,0.91344,0.26642,0.9515,23.31,-0.7,23.32050814
24/01/2020 06:30,28.09064,1.44352,28.1277053,1.04064,0.30352,1.084,27.05,1.14,27.07401152,28.02064,-0.03648,28.02066375,1.04064,0.30352,1.084,26.98,-0.34,26.98214224
24/01/2020 07:00,31.91552,2.74286,32.03316559,0.93552,0.27286,0.9745,30.98,2.47,31.07830916,31.87552,2.70286,31.98990821,0.93552,0.27286,0.9745,30.94,2.43,31.03527831
24/01/2020 07:30,36.1172,4.8471,36.44100046,1.0872,0.3171,1.1325,35.03,4.53,35.32169022,36.0672,4.7871,36.38350234,1.0872,0.3171,1.1325,34.98,4.47,35.2644481
24/01/2020 08:00,38.2684,5.9687,38.73107045,1.0584,0.3087,1.1025,37.21,5.66,37.63800871,38.2084,5.9187,38.66410273,1.0584,0.3087,1.1025,37.15,5.61,37.57119375
24/01/2020 08:30,39.5088,9.1359,40.55132484,1.0488,0.3059,1.0925,38.46,8.83,39.46061961,38.8188,4.9359,39.13134731,1.0488,0.3059,1.0925,37.77,4.63,38.05272395
24/01/2020 09:00,39.71928,11.16354,41.25828194,1.10928,0.32354,1.1555,38.61,10.84,40.10283905,38.49928,3.50354,38.65836718,1.10928,0.32354,1.1555,37.39,3.18,37.52498501
24/01/2020 09:30,39.52368,11.32774,41.11494831,1.36368,0.39774,1.4205,38.16,10.93,39.69446435,38.31368,3.66774,38.48883464,1.36368,0.39774,1.4205,36.95,3.27,37.09441198
24/01/2020 10:00,39.47856,11.54458,41.13191008,1.55856,0.45458,1.6235,37.92,11.09,39.5084105,38.26856,3.90458,38.46723839,1.55856,0.45458,1.6235,36.71,3.45,36.87175884
24/01/2020 10:30,39.08856,10.76208,40.54303749,1.61856,0.47208,1.686,37.47,10.29,38.85723871,37.88856,3.11208,38.01615473,1.61856,0.47208,1.686,36.27,2.64,36.36595248
24/01/2020 11:00,39.25712,11.35416,40.86610356,2.03712,0.59416,2.122,37.22,10.76,38.74410923,38.06712,3.84416,38.26072649,2.03712,0.59416,2.122,36.03,3.25,36.17628229
24/01/2020 11:30,38.88528,11.13654,40.44857876,2.04528,0.59654,2.1305,36.84,10.54,38.31810538,37.72528,3.76654,37.91284182,2.04528,0.59654,2.1305,35.68,3.17,35.82054299
24/01/2020 12:00,38.70048,8.59014,39.642372,2.16048,0.63014,2.2505,36.54,7.96,37.39696779,38.25048,5.91014,38.70437927,2.16048,0.63014,2.2505,36.09,5.28,36.4741895
24/01/2020 12:30,39.43,7.48,40.13321941,2.16,0.63,2.25,37.27,6.85,37.89426606,39.38,7.44,40.07665156,2.16,0.63,2.25,37.22,6.81,37.83787124
24/01/2020 13:00,37.75208,6.99394,38.39446237,2.24208,0.65394,2.3355,35.51,6.34,36.07153587,37.57208,6.03394,38.05351005,2.24208,0.65394,2.3355,35.33,5.38,35.73728165
24/01/2020 13:30,38.79568,10.29374,40.13808503,2.03568,0.59374,2.1205,36.76,9.7,38.01825351,37.60568,2.64374,37.69849506,2.03568,0.59374,2.1205,35.57,2.05,35.62902468
24/01/2020 14:00,38.51224,10.13982,39.82472322,2.02224,0.58982,2.1065,36.49,9.55,37.71899521,37.34224,2.49982,37.42581981,2.02224,0.58982,2.1065,35.32,1.91,35.37160584
24/01/2020 14:30,37.7584,9.8237,39.01540532,1.8984,0.5537,1.9775,35.86,9.27,37.03879723,36.5984,2.1837,36.66348904,1.8984,0.5537,1.9775,34.7,1.63,34.73826277
24/01/2020 15:00,37.05816,9.21488,38.18666306,1.86816,0.54488,1.946,35.19,8.67,36.24230953,36.03816,2.46488,36.12235609,1.86816,0.54488,1.946,34.17,1.92,34.22389954
24/01/2020 15:30,36.4716,5.2238,36.84380128,1.2816,0.3738,1.335,35.19,4.85,35.52264911,36.4416,5.1838,36.80845002,1.2816,0.3738,1.335,35.16,4.81,35.48748653
24/01/2020 16:00,37.262,5.6785,37.69220087,1.572,0.4585,1.6375,35.69,5.22,36.06971722,37.212,5.6385,37.63675898,1.572,0.4585,1.6375,35.64,5.18,36.01446931
24/01/2020 16:30,37.93152,5.71336,38.35938858,1.69152,0.49336,1.762,36.24,5.22,36.61401371,37.89152,5.67336,38.31389176,1.69152,0.49336,1.762,36.2,5.18,36.56873528
24/01/2020 17:00,38.98992,5.52956,39.38006977,1.60992,0.46956,1.677,37.38,5.06,37.72092258,38.93992,5.48956,39.32496203,1.60992,0.46956,1.677,37.33,5.02,37.66602315
24/01/2020 17:30,39.60392,5.10656,39.93178476,1.39392,0.40656,1.452,38.21,4.7,38.49797527,39.54392,5.05656,39.86590533,1.39392,0.40656,1.452,38.15,4.65,38.43234315
24/01/2020 18:00,39.48296,4.63128,39.75365247,1.27296,0.37128,1.326,38.21,4.26,38.44673848,39.42296,4.59128,39.68941455,1.27296,0.37128,1.326,38.15,4.22,38.38269011
24/01/2020 18:30,38.74472,4.20846,38.97261171,0.95472,0.27846,0.9945,37.79,3.93,37.99380213,38.68472,4.17846,38.90973001,0.95472,0.27846,0.9945,37.73,3.9,37.9310282
24/01/2020 19:00,37.50936,4.11648,37.73456632,1.35936,0.39648,1.416,36.15,3.72,36.34089845,37.45936,4.09648,37.68268568,1.35936,0.39648,1.416,36.1,3.7,36.28911683
24/01/2020 19:30,36.60104,3.41822,36.76030953,0.85104,0.24822,0.8865,35.75,3.17,35.89026888,36.54104,3.39822,36.69871256,0.85104,0.24822,0.8865,35.69,3.15,35.82873986
24/01/2020 20:00,35.55128,3.25204,35.69970972,1.00128,0.29204,1.043,34.55,2.96,34.67656413,35.49128,3.21204,35.63633198,1.00128,0.29204,1.043,34.49,2.92,34.61338614
24/01/2020 20:30,35.25536,2.62198,35.35272532,0.79536,0.23198,0.8285,34.46,2.39,34.54278072,35.19536,2.58198,35.28994172,0.79536,0.23198,0.8285,34.4,2.35,34.48017546
24/01/2020 21:00,31.5268,0.5749,31.5320413,0.7368,0.2149,0.7675,30.79,0.36,30.79210451,31.4668,0.1349,31.46708916,0.7368,0.2149,0.7675,30.73,-0.08,30.73010413
24/01/2020 21:30,29.39768,-0.53026,29.40246189,0.78768,0.22974,0.8205,28.61,-0.76,28.62009259,29.35768,-0.56026,29.3630255,0.78768,0.22974,0.8205,28.57,-0.79,28.58092021
24/01/2020 22:00,27.32296,-0.85122,27.33621625,0.85296,0.24878,0.8885,26.47,-1.1,26.4928462,27.29296,-0.88122,27.30718247,0.85296,0.24878,0.8885,26.44,-1.13,26.46413611
24/01/2020 22:30,25.77336,-1.09402,25.79656887,0.84336,0.24598,0.8785,24.93,-1.34,24.96598686,25.74336,-1.13402,25.76832524,0.84336,0.24598,0.8785,24.9,-1.38,24.93821164
24/01/2020 23:00,24.2508,-0.9831,24.2707187,1.1208,0.3269,1.1675,23.13,-1.31,23.16706714,24.2308,-1.0131,24.25196982,1.1208,0.3269,1.1675,23.11,-1.34,23.14881638
24/01/2020 23:30,22.7924,1.3282,22.83106684,1.0224,0.2982,1.065,21.77,1.03,21.79435248,22.7524,-1.4818,22.80060168,1.0224,0.2982,1.065,21.73,-1.78,21.80278193
25/01/2020 00:00,21.53376,-1.57932,21.59159724,0.89376,0.26068,0.931,20.64,-1.84,20.7218532,21.51376,-1.60932,21.57386799,0.89376,0.26068,0.931,20.62,-1.87,20.70462026
25/01/2020 00:30,21.77704,-1.69628,21.8430043,0.76704,0.22372,0.799,21.01,-1.92,21.09754725,21.75704,-1.72628,21.82541711,0.76704,0.22372,0.799,20.99,-1.95,21.08038425
25/01/2020 01:00,22.23336,-1.78402,22.30482065,0.84336,0.24598,0.8785,21.39,-2.03,21.48611179,22.21336,-1.81402,22.2873065,0.84336,0.24598,0.8785,21.37,-2.06,21.46905913
25/01/2020 01:30,22.2624,-1.6143,22.32085165,1.3224,0.3857,1.3775,20.94,-2,21.03529415,22.2424,-1.6443,22.30309575,1.3224,0.3857,1.3775,20.92,-2.03,21.01826111
25/01/2020 02:00,21.87664,-1.79348,21.95003299,1.01664,0.29652,1.059,20.86,-2.09,20.96443894,21.85664,-1.82348,21.93257375,1.01664,0.29652,1.059,20.84,-2.12,20.94755356
25/01/2020 02:30,21.63264,-1.53298,21.68688869,1.53264,0.44702,1.5965,20.1,-1.98,20.19728695,21.61264,-1.56298,21.66908199,1.53264,0.44702,1.5965,20.08,-2.01,20.18034935
25/01/2020 03:00,21.3168,-1.6551,21.38095691,1.2168,0.3549,1.2675,20.1,-2.01,20.20025,21.2968,-1.6951,21.36415349,1.2168,0.3549,1.2675,20.08,-2.05,20.18437267
25/01/2020 03:30,21.1624,-1.8393,21.2421797,0.9624,0.2807,1.0025,20.2,-2.12,20.31094286,21.1324,-1.8693,21.21491485,0.9624,0.2807,1.0025,20.17,-2.15,20.28426484
25/01/2020 04:00,20.56584,-1.72788,20.638298,1.27584,0.37212,1.329,19.29,-2.1,19.40397124,20.54584,-1.77788,20.62261862,1.27584,0.37212,1.329,19.27,-2.15,19.38956936
25/01/2020 04:30,20.30736,-1.58952,20.36947334,1.40736,0.41048,1.466,18.9,-2,19.00552551,20.29736,-1.62952,20.3626658,1.40736,0.41048,1.466,18.89,-2.04,18.99983421
25/01/2020 05:00,20.7804,-1.3528,20.82438695,1.4304,0.4172,1.49,19.35,-1.77,19.43078485,20.7704,-1.3828,20.81637942,1.4304,0.4172,1.49,19.34,-1.8,19.4235836
25/01/2020 05:30,21.21624,-0.95568,21.23775327,1.86624,0.54432,1.944,19.35,-1.5,19.40805245,21.20624,-0.99568,21.22960182,1.86624,0.54432,1.944,19.34,-1.54,19.40121646
25/01/2020 06:00,21.49936,-0.94602,21.52016343,1.89936,0.55398,1.9785,19.6,-1.5,19.65731416,21.47936,-0.98602,21.50197994,1.89936,0.55398,1.9785,19.58,-1.54,19.64046843
25/01/2020 06:30,23.102,2.796,23.27058272,1.632,0.476,1.7,21.47,2.32,21.59498321,22.812,-1.704,22.87555376,1.632,0.476,1.7,21.18,-2.18,21.29189517
25/01/2020 07:00,24.82552,0.33036,24.827718,1.47552,0.43036,1.537,23.35,-0.1,23.35021413,24.79552,0.32036,24.79758945,1.47552,0.43036,1.537,23.32,-0.11,23.32025943
25/01/2020 07:30,26.05416,0.34788,26.05648238,1.36416,0.39788,1.421,24.69,-0.05,24.69005063,26.03416,0.28788,26.03575161,1.36416,0.39788,1.421,24.67,-0.11,24.67024524
25/01/2020 08:00,27.61304,1.08922,27.63451426,1.40304,0.40922,1.4615,26.21,0.68,26.21881958,27.48304,-1.74078,27.53811545,1.40304,0.40922,1.4615,26.08,-2.15,26.16847149
25/01/2020 08:30,28.72352,2.69186,28.84937974,1.34352,0.39186,1.3995,27.38,2.3,27.47643354,28.26352,-2.50814,28.3745895,1.34352,0.39186,1.3995,26.92,-2.9,27.07575299
25/01/2020 09:00,29.27896,1.33678,29.30946058,1.66896,0.48678,1.7385,27.61,0.85,27.62308093,29.23896,1.30678,29.26814746,1.66896,0.48678,1.7385,27.57,0.82,27.58219172
25/01/2020 09:30,30.2392,1.4331,30.27313978,1.5192,0.4431,1.5825,28.72,0.99,28.73705796,30.1992,1.4131,30.23224326,1.5192,0.4431,1.5825,28.68,0.97,28.69639873
25/01/2020 10:00,30.59344,1.59642,30.6350637,1.87344,0.54642,1.9515,28.72,1.05,28.73918753,30.55344,1.56642,30.59356742,1.87344,0.54642,1.9515,28.68,1.02,28.69813234
25/01/2020 10:30,30.73208,1.54394,30.77083834,2.24208,0.65394,2.3355,28.49,0.89,28.50389798,30.70208,1.52394,30.73987816,2.24208,0.65394,2.3355,28.46,0.87,28.47329451
25/01/2020 11:00,30.75072,1.65896,30.79543682,2.43072,0.70896,2.532,28.32,0.95,28.33592949,30.70072,1.62896,30.7439054,2.43072,0.70896,2.532,28.27,0.92,28.28496597
25/01/2020 11:30,30.6364,1.5502,30.67559494,2.3664,0.6902,2.465,28.27,0.86,28.28307798,30.5864,1.5202,30.62415506,2.3664,0.6902,2.465,28.22,0.83,28.23220324
25/01/2020 12:00,30.75304,1.60172,30.79472319,2.54304,0.74172,2.649,28.21,0.86,28.22310578,30.70304,1.57172,30.74324266,2.54304,0.74172,2.649,28.16,0.83,28.17222923
25/01/2020 12:30,31.41944,1.62692,31.46153332,2.62944,0.76692,2.739,28.79,0.86,28.80284187,31.37944,1.59692,31.42004787,2.62944,0.76692,2.739,28.75,0.83,28.76197837
25/01/2020 13:00,30.80616,1.76888,30.85690248,3.11616,0.90888,3.246,27.69,0.86,27.70335178,30.74616,1.73888,30.7952928,3.11616,0.90888,3.246,27.63,0.83,27.64246371
25/01/2020 13:30,30.80824,1.96032,30.87054432,3.97824,1.16032,4.144,26.83,0.8,26.8419243,30.76824,1.94032,30.82935994,3.97824,1.16032,4.144,26.79,0.78,26.80135258
25/01/2020 14:00,30.5172,1.6896,30.56393698,3.1872,0.9296,3.32,27.33,0.76,27.3405651,30.4772,1.6796,30.52344633,3.1872,0.9296,3.32,27.29,0.75,27.30030403
25/01/2020 14:30,29.54592,0.75756,29.55563036,2.42592,0.70756,2.527,27.12,0.05,27.12004609,29.50592,0.71756,29.51464395,2.42592,0.70756,2.527,27.08,0.01,27.08000185
25/01/2020 15:00,29.25984,0.63162,29.26665647,2.19984,0.64162,2.2915,27.06,-0.01,27.06000185,29.21984,0.60162,29.22603285,2.19984,0.64162,2.2915,27.02,-0.04,27.02002961
25/01/2020 15:30,29.17928,0.68604,29.1873437,2.00928,0.58604,2.093,27.17,0.1,27.17018403,29.13928,0.70604,29.14783236,2.00928,0.58604,2.093,27.13,0.12,27.13026539
25/01/2020 16:00,29.75936,0.69648,29.767509,1.83936,0.53648,1.916,27.92,0.16,27.92045845,29.71936,0.65648,29.72660971,1.83936,0.53648,1.916,27.88,0.12,27.88025825
25/01/2020 16:30,30.54016,1.13088,30.56109066,1.58016,0.46088,1.646,28.96,0.67,28.96774931,30.51016,1.12088,30.53074246,1.58016,0.46088,1.646,28.93,0.66,28.93752754
