Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/01/2020 17:00,32.23936,1.33398,32.26694649,1.65936,0.48398,1.7285,30.58,0.85,30.591811,32.17936,-2.05602,32.24497524,1.65936,0.48398,1.7285,30.52,-2.54,30.62551224
25/01/2020 17:30,34.35848,1.27914,34.38228246,1.12848,0.32914,1.1755,33.23,0.95,33.24357682,34.30848,1.25914,34.33157779,1.12848,0.32914,1.1755,33.18,0.93,33.1930309
25/01/2020 18:00,34.69504,1.18272,34.71519303,1.17504,0.34272,1.224,33.52,0.84,33.53052341,34.63504,1.17272,34.65488808,1.17504,0.34272,1.224,33.46,0.83,33.4702928
25/01/2020 18:30,33.8412,1.2916,33.86583895,1.4112,0.4116,1.47,32.43,0.88,32.44193737,33.7512,-2.7584,33.86373092,1.4112,0.4116,1.47,32.34,-3.17,32.49499192
25/01/2020 19:00,32.13112,4.03866,32.38394119,1.40112,0.40866,1.4595,30.73,3.63,30.94365525,31.69112,-1.37134,31.72077648,1.40112,0.40866,1.4595,30.29,-1.78,30.34225601
25/01/2020 19:30,30.87344,-0.39608,30.87598058,1.21344,0.35392,1.264,29.66,-0.75,29.66948095,30.83344,-0.42608,30.83638381,1.21344,0.35392,1.264,29.62,-0.78,29.63026831
25/01/2020 20:00,29.846,-0.3495,29.84804627,1.476,0.4305,1.5375,28.37,-0.78,28.38072057,29.816,-0.3795,29.81841505,1.476,0.4305,1.5375,28.34,-0.81,28.35157315
25/01/2020 20:30,29.09064,-0.32898,29.09250012,1.82064,0.53102,1.8965,27.27,-0.86,27.28355732,29.05064,-0.35898,29.05285788,1.82064,0.53102,1.8965,27.23,-0.89,27.24454074
25/01/2020 21:00,28.07456,-0.38742,28.07723301,1.89456,0.55258,1.9735,26.18,-0.94,26.19687004,28.04456,-0.41742,28.0476663,1.89456,0.55258,1.9735,26.15,-0.97,26.16798426
25/01/2020 21:30,27.17456,-0.53992,27.17992319,1.95456,0.57008,2.036,25.22,-1.11,25.24441522,27.15456,-0.57992,27.16075176,1.95456,0.57008,2.036,25.2,-1.15,25.22622643
25/01/2020 22:00,26.16648,1.90564,26.23577976,1.83648,0.53564,1.913,24.33,1.37,24.3685412,26.12648,-1.07436,26.14856032,1.83648,0.53564,1.913,24.29,-1.61,24.34329887
25/01/2020 22:30,24.58352,1.47686,24.62784138,1.94352,0.56686,2.0245,22.64,0.91,22.65828105,24.55352,-1.24314,24.58496983,1.94352,0.56686,2.0245,22.61,-1.81,22.68233233
25/01/2020 23:00,23.00776,0.82768,23.02264265,2.35776,0.68768,2.456,20.65,0.14,20.65047457,22.85776,-1.89232,22.93595577,2.35776,0.68768,2.456,20.5,-2.58,20.66171338
25/01/2020 23:30,21.56864,-1.48998,21.62004329,2.22864,0.65002,2.3215,19.34,-2.14,19.4580369,21.53864,-1.52998,21.59291207,2.22864,0.65002,2.3215,19.31,-2.18,19.4326658
26/01/2020 00:00,21.05992,-1.88294,21.14392805,1.42992,0.41706,1.4895,19.63,-2.3,19.76428344,21.03992,-1.92294,21.12761065,1.42992,0.41706,1.4895,19.61,-2.34,19.74911897
26/01/2020 00:30,20.5256,-1.7917,20.60365124,1.6056,0.4683,1.6725,18.92,-2.26,19.05450078,20.5056,-1.8217,20.5863601,1.6056,0.4683,1.6725,18.9,-2.29,19.03822733
26/01/2020 01:00,21.50296,-1.71622,21.57133978,1.69296,0.49378,1.7635,19.81,-2.21,19.93289241,21.48296,-1.74622,21.553813,1.69296,0.49378,1.7635,19.79,-2.24,19.91636764
26/01/2020 01:30,21.82992,-1.70544,21.89643653,1.72992,0.50456,1.802,20.1,-2.21,20.22113004,21.81992,-1.73544,21.88882502,1.72992,0.50456,1.802,20.09,-2.24,20.21449233
26/01/2020 02:00,21.30816,-1.26012,21.34538791,1.98816,0.57988,2.071,19.32,-1.84,19.40742126,21.94816,-1.62012,22.00787396,1.98816,0.57988,2.071,19.96,-2.2,20.08087647
26/01/2020 02:30,21.34528,-1.36346,21.38878214,2.52528,0.73654,2.6305,18.82,-2.1,18.93680015,21.32528,-1.39346,21.37075801,2.52528,0.73654,2.6305,18.8,-2.13,18.92027748
26/01/2020 03:00,21.01784,-1.57938,21.07709751,2.36784,0.69062,2.4665,18.65,-2.27,18.78763955,20.99784,-1.60938,21.05942517,2.36784,0.69062,2.4665,18.63,-2.3,18.77143841
26/01/2020 03:30,21.02216,-1.54312,21.07871985,2.49216,0.72688,2.596,18.53,-2.27,18.66852431,21.01216,-1.57312,21.0709652,2.49216,0.72688,2.596,18.52,-2.3,18.6622721
26/01/2020 04:00,20.5776,-1.6232,20.64152126,2.2176,0.6468,2.31,18.36,-2.27,18.4997973,20.5576,-1.5932,20.61924354,2.2176,0.6468,2.31,18.34,-2.24,18.47628751
26/01/2020 04:30,20.22312,-1.57784,20.2845794,2.61312,0.76216,2.722,17.61,-2.34,17.76478821,20.21312,-1.44784,20.26490713,2.61312,0.76216,2.722,17.6,-2.21,17.73821017
26/01/2020 05:00,20.27,-1.6225,20.33483234,2.46,0.7175,2.5625,17.81,-2.34,17.96306488,20.27,-1.6325,20.33563267,2.46,0.7175,2.5625,17.81,-2.35,17.96437029
26/01/2020 05:30,19.87552,-1.62964,19.94221707,2.43552,0.71036,2.537,17.44,-2.34,17.5962837,19.86552,-1.63964,19.93307062,2.43552,0.71036,2.537,17.43,-2.35,17.58770593
26/01/2020 06:00,20.37976,-1.55632,20.43909855,2.54976,0.74368,2.656,17.83,-2.3,17.97773345,20.35976,-1.60632,20.42302845,2.54976,0.74368,2.656,17.81,-2.35,17.96437029
26/01/2020 06:30,21.0144,-1.3758,21.05938824,2.6544,0.7742,2.765,18.36,-2.15,18.48545645,20.9944,-1.4158,21.04208452,2.6544,0.7742,2.765,18.34,-2.19,18.47029236
26/01/2020 07:00,21.9812,-1.2334,22.01577682,2.2512,0.6566,2.345,19.73,-1.89,19.82031786,21.9712,-1.2634,22.00749438,2.2512,0.6566,2.345,19.72,-1.92,19.81324809
26/01/2020 07:30,23.39032,-0.72324,23.40149879,2.56032,0.74676,2.667,20.83,-1.47,20.88180548,23.36032,-0.75324,23.37246074,2.56032,0.74676,2.667,20.8,-1.5,20.8540164
26/01/2020 08:00,24.20144,-0.59208,24.20868143,2.46144,0.71792,2.564,21.74,-1.31,21.77943296,24.17144,-0.62208,24.17944365,2.46144,0.71792,2.564,21.71,-1.34,21.7513149
26/01/2020 08:30,25.53712,-0.39084,25.54011068,2.87712,0.83916,2.997,22.66,-1.23,22.69335806,25.50712,-0.42084,25.51059147,2.87712,0.83916,2.997,22.63,-1.26,22.66505019
26/01/2020 09:00,27.16144,0.30792,27.16318534,4.14144,1.20792,4.314,23.02,-0.9,23.03758668,27.13144,0.27792,27.13286339,4.14144,1.20792,4.314,22.99,-0.93,23.00880266
26/01/2020 09:30,27.89664,1.72902,27.95017054,6.71664,1.95902,6.9965,21.18,-0.23,21.18124878,28.53664,1.38902,28.57042525,6.71664,1.95902,6.9965,21.82,-0.57,21.82744373
26/01/2020 10:00,29.44064,2.48352,29.54520528,8.48064,2.47352,8.834,20.96,0.01,20.96000239,29.42064,2.44352,29.52193842,8.48064,2.47352,8.834,20.94,-0.03,20.94002149
26/01/2020 10:30,30.67832,2.99576,30.82424202,8.24832,2.40576,8.592,22.43,0.59,22.43775836,30.64832,2.97576,30.79244496,8.24832,2.40576,8.592,22.4,0.57,22.40725106
26/01/2020 11:00,30.17488,2.66434,30.29227774,6.97488,2.03434,7.2655,23.2,0.63,23.2085523,30.15488,2.64434,30.27060161,6.97488,2.03434,7.2655,23.18,0.61,23.18802493
26/01/2020 11:30,30.7848,2.6964,30.90266144,7.0848,2.0664,7.38,23.7,0.63,23.70837194,30.7548,2.6764,30.87103562,7.0848,2.0664,7.38,23.67,0.61,23.67785886
26/01/2020 12:00,32.19264,2.39452,32.28157053,5.91264,1.72452,6.159,26.28,0.67,26.28853933,32.16264,2.37452,32.25017453,5.91264,1.72452,6.159,26.25,0.65,26.25804639
26/01/2020 12:30,33.10288,2.23334,33.17813243,5.22288,1.52334,5.4405,27.88,0.71,27.88903907,33.06288,2.21334,33.13688138,5.22288,1.52334,5.4405,27.84,0.69,27.84854933
26/01/2020 13:00,33.78992,2.10456,33.85539641,4.60992,1.34456,4.802,29.18,0.76,29.18989551,33.74992,2.08456,33.81423503,4.60992,1.34456,4.802,29.14,0.74,29.1493945
26/01/2020 13:30,34.80136,5.55998,35.24270187,4.49136,1.30998,4.6785,30.31,4.25,30.60651238,33.80136,-1.10002,33.8192546,4.49136,1.30998,4.6785,29.31,-2.41,29.40891361
26/01/2020 14:00,33.49936,2.87398,33.62241635,5.25936,1.53398,5.4785,28.24,1.34,28.27177391,33.30936,-1.03602,33.32546775,5.25936,1.53398,5.4785,28.05,-2.57,28.16748835
26/01/2020 14:30,33.0568,2.0574,33.12076269,4.9968,1.4574,5.205,28.06,0.6,28.06641409,33.0468,2.0274,33.10893144,4.9968,1.4574,5.205,28.05,0.57,28.05579085
26/01/2020 15:00,32.29488,2.00434,32.35701861,4.81488,1.40434,5.0155,27.48,0.6,27.48654944,32.26488,1.97434,32.32523008,4.81488,1.40434,5.0155,27.45,0.57,27.45591739
26/01/2020 15:30,32.17176,0.98468,32.18682551,3.34176,0.97468,3.481,28.83,0.01,28.83000173,32.13176,1.03468,32.14841463,3.34176,0.97468,3.481,28.79,0.06,28.79006252
26/01/2020 16:00,32.11216,1.62688,32.15334444,3.21216,0.93688,3.346,28.9,0.69,28.90823585,32.06216,1.62688,32.10340858,3.21216,0.93688,3.346,28.85,0.69,28.85825012
26/01/2020 16:30,33.18168,1.31674,33.20779565,1.77168,0.51674,1.8455,31.41,0.8,31.42018619,33.14168,1.29674,33.16703918,1.77168,0.51674,1.8455,31.37,0.78,31.37969566
26/01/2020 17:00,34.134,1.5995,34.17145528,1.644,0.4795,1.7125,32.49,1.12,32.50929867,34.094,1.5795,34.13056777,1.644,0.4795,1.7125,32.45,1.1,32.46863871
26/01/2020 17:30,35.36744,1.27592,35.39044764,1.11744,0.32592,1.164,34.25,0.95,34.26317265,35.31744,1.25592,35.33976377,1.11744,0.32592,1.164,34.2,0.93,34.2126424
26/01/2020 18:00,34.65192,1.30056,34.6763178,1.44192,0.42056,1.502,33.21,0.88,33.22165709,34.60192,1.29056,34.62597887,1.44192,0.42056,1.502,33.16,0.87,33.17141088
26/01/2020 18:30,33.60968,1.06824,33.62665202,1.15968,0.33824,1.208,32.45,0.73,32.45821006,33.55968,1.01824,33.57512374,1.15968,0.33824,1.208,32.4,0.68,32.40713502
26/01/2020 19:00,32.80376,0.48568,32.8073552,1.25376,0.36568,1.306,31.55,0.12,31.55022821,32.75376,0.40568,32.75627223,1.25376,0.36568,1.306,31.5,0.04,31.5000254
26/01/2020 19:30,31.82784,1.07562,31.84601007,1.76784,0.51562,1.8415,30.06,0.56,30.06521578,31.78784,0.91562,31.80102407,1.76784,0.51562,1.8415,30.02,0.4,30.02266477
26/01/2020 20:00,31.26576,0.06168,31.26582084,1.20576,0.35168,1.256,30.06,-0.29,30.06139884,31.22576,0.05168,31.22580277,1.20576,0.35168,1.256,30.02,-0.3,30.02149896
26/01/2020 20:30,30.204,-0.3905,30.20652423,1.404,0.4095,1.4625,28.8,-0.8,28.81110897,30.154,-0.4205,30.15693181,1.404,0.4095,1.4625,28.75,-0.83,28.76197837
26/01/2020 21:00,28.77088,-0.48516,28.77497031,1.49088,0.43484,1.553,27.28,-0.92,27.29550879,28.73088,-0.51516,28.73549818,1.49088,0.43484,1.553,27.24,-0.95,27.25656068
26/01/2020 21:30,27.87672,-0.82554,27.88894107,1.38672,0.40446,1.4445,26.49,-1.23,26.51854068,27.84672,-0.86554,27.86016824,1.38672,0.40446,1.4445,26.46,-1.27,26.49046055
26/01/2020 22:00,26.43816,1.81988,26.50072202,1.26816,0.36988,1.321,25.17,1.45,25.2117314,26.28816,-1.57012,26.33500775,1.26816,0.36988,1.321,25.02,-1.94,25.09509912
26/01/2020 22:30,24.69224,-1.06268,24.7150967,1.84224,0.53732,1.919,22.85,-1.6,22.90594901,24.65224,-1.09268,24.67644396,1.84224,0.53732,1.919,22.81,-1.63,22.86816565
26/01/2020 23:00,22.96688,-1.33466,23.00562745,1.52688,0.44534,1.5905,21.44,-1.78,21.51376304,22.94688,-1.37466,22.98801844,1.52688,0.44534,1.5905,21.42,-1.82,21.49718121
26/01/2020 23:30,22.04552,0.38786,22.04893166,1.77552,0.51786,1.8495,20.27,-0.13,20.27041687,21.85552,-2.23214,21.96921035,1.77552,0.51786,1.8495,20.08,-2.75,20.26743447
27/01/2020 00:00,21.08896,-1.61572,21.15076322,1.96896,0.57428,2.051,19.12,-2.19,19.24501234,21.05896,-1.64572,21.12316715,1.96896,0.57428,2.051,19.09,-2.22,19.2186498
27/01/2020 00:30,21.27176,-1.12032,21.30124152,3.46176,1.00968,3.606,17.81,-2.13,17.93691724,21.25176,-1.16032,21.28341245,3.46176,1.00968,3.606,17.79,-2.17,17.92185816
27/01/2020 01:00,22.22792,-0.95144,22.24827332,3.21792,0.93856,3.352,19.01,-1.89,19.10372215,22.19792,-0.99144,22.22004963,3.21792,0.93856,3.352,18.98,-1.93,19.07787462
27/01/2020 01:30,23.0468,-1.3126,23.08414844,2.3568,0.6874,2.455,20.69,-2,20.78644029,23.0268,0.5074,23.03238965,2.3568,0.6874,2.455,20.67,-0.18,20.67078373
27/01/2020 02:00,22.1296,-1.2772,22.16642587,2.1696,0.6328,2.26,19.96,-1.91,20.05117702,22.0996,-1.3072,22.13822694,2.1696,0.6328,2.26,19.93,-1.94,20.02419786
27/01/2020 02:30,22.24688,-1.13216,22.2756696,2.66688,0.77784,2.778,19.58,-1.91,19.67293827,22.21688,-1.16216,22.2472554,2.66688,0.77784,2.778,19.55,-1.94,19.64601995
27/01/2020 03:00,22.35888,-1.29616,22.39641814,2.61888,0.76384,2.728,19.74,-2.06,19.84719628,22.33888,-1.33616,22.37880433,2.61888,0.76384,2.728,19.72,-2.1,19.8315002
27/01/2020 03:30,21.56592,-1.31494,21.60597076,2.72592,0.79506,2.8395,18.84,-2.11,18.95778732,21.54592,-1.35494,21.58848144,2.72592,0.79506,2.8395,18.82,-2.15,18.94241009
27/01/2020 04:00,21.55648,-0.95186,21.5774852,3.45648,1.00814,3.6005,18.1,-1.96,18.20581226,21.54648,-0.98186,21.56883978,3.45648,1.00814,3.6005,18.09,-1.99,18.19912635
27/01/2020 04:30,21.43688,-1.05966,21.46305438,3.08688,0.90034,3.2155,18.35,-1.96,18.45437888,21.41688,-1.08966,21.44458225,3.08688,0.90034,3.2155,18.33,-1.99,18.43770593
27/01/2020 05:00,21.5164,-0.9523,21.53746374,2.4264,0.7077,2.5275,19.09,-1.66,19.16203799,21.4964,-0.9923,21.5192907,2.4264,0.7077,2.5275,19.07,-1.7,19.14562352
27/01/2020 05:30,22.59696,-0.71422,22.60824432,1.59696,0.46578,1.6635,21,-1.18,21.03312625,22.57696,-0.74422,22.58922279,1.59696,0.46578,1.6635,20.98,-1.21,21.01486379
27/01/2020 06:00,24.10056,0.13308,24.10092742,1.69056,0.49308,1.761,22.41,-0.36,22.41289138,24.08056,0.21308,24.08150271,1.69056,0.49308,1.761,22.39,-0.28,22.39175071
27/01/2020 06:30,28.42872,1.73546,28.4816422,2.17872,0.63546,2.2695,26.25,1.1,26.27303751,28.38872,0.67546,28.39675456,2.17872,0.63546,2.2695,26.21,0.04,26.21003052
27/01/2020 07:00,32.99712,4.30666,33.27697776,2.21712,0.64666,2.3095,30.78,3.66,30.99683855,32.94712,3.43666,33.12587128,2.21712,0.64666,2.3095,30.73,2.79,30.85639318
27/01/2020 07:30,38.3088,6.5659,38.86740537,2.2488,0.6559,2.3425,36.06,5.91,36.54109604,38.1888,6.0459,38.66441972,2.2488,0.6559,2.3425,35.94,5.39,36.34192758
27/01/2020 08:00,40.30776,7.23768,40.95240564,2.35776,0.68768,2.456,37.95,6.55,38.5111023,40.24776,7.19768,40.88629089,2.35776,0.68768,2.456,37.89,6.51,38.44518435
27/01/2020 08:30,39.79832,7.80576,40.55657979,2.72832,0.79576,2.842,37.07,7.01,37.72697974,39.72832,7.75576,40.47828088,2.72832,0.79576,2.842,37,6.96,37.64892562
27/01/2020 09:00,39.4288,8.0259,40.23736249,3.9288,1.1459,4.0925,35.5,6.88,36.1605365,39.3788,7.9759,40.17841299,3.9288,1.1459,4.0925,35.45,6.83,36.1019584
27/01/2020 09:30,39.03232,8.46776,39.94026745,5.99232,1.74776,6.242,33.04,6.72,33.71646482,38.99232,8.41776,39.89059667,5.99232,1.74776,6.242,33,6.67,33.66732689
27/01/2020 10:00,38.39872,9.07546,39.45663026,7.93872,2.31546,8.2695,30.46,6.76,31.20110895,38.35872,9.02546,39.40622195,7.93872,2.31546,8.2695,30.42,6.71,31.15125198
27/01/2020 10:30,38.0188,12.5834,40.04711112,11.4288,3.3334,11.905,26.59,9.25,28.15298563,37.2688,6.4934,37.83024844,11.4288,3.3334,11.905,25.84,3.16,26.03250276
27/01/2020 11:00,39.4216,14.2363,41.9134201,11.5416,3.3663,12.0225,27.88,10.87,29.9240923,38.3816,5.9663,38.8425534,11.5416,3.3663,12.0225,26.84,2.6,26.96563739
27/01/2020 11:30,38.54608,12.75094,40.60032948,10.18608,2.97094,10.6105,28.36,9.78,29.99896665,37.77608,6.73094,38.37105385,10.18608,2.97094,10.6105,27.59,3.76,27.84503008
27/01/2020 12:00,38.87216,9.48188,40.01188413,8.61216,2.51188,8.971,30.26,6.97,31.05235096,38.84216,9.43188,39.97091135,8.61216,2.51188,8.971,30.23,6.92,31.0119219
27/01/2020 12:30,38.47664,9.49652,39.63124674,10.61664,3.09652,11.059,27.86,6.4,28.58565374,38.44664,9.44652,39.59016124,10.61664,3.09652,11.059,27.83,6.35,28.54525179
27/01/2020 13:00,38.00392,8.33156,38.90646254,7.75392,2.26156,8.077,30.25,6.07,30.85299661,37.97392,8.28156,38.86647445,7.75392,2.26156,8.077,30.22,6.02,30.81377614
27/01/2020 13:30,38.46752,8.17886,39.32739307,5.92752,1.72886,6.1745,32.54,6.45,33.17309301,38.43752,8.11886,39.28560591,5.92752,1.72886,6.1745,32.51,6.39,33.13204189
27/01/2020 14:00,38.64736,10.10298,39.94607164,4.46736,1.30298,4.6535,34.18,8.8,35.29465115,37.77736,4.22298,38.01266221,4.46736,1.30298,4.6535,33.31,2.92,33.43774065
27/01/2020 14:30,37.84696,6.52578,38.40544474,3.27696,0.95578,3.4135,34.57,5.57,35.0158507,37.79696,6.48578,38.34938758,3.27696,0.95578,3.4135,34.52,5.53,34.96013873
27/01/2020 15:00,37.87792,6.18106,38.37893076,2.43792,0.71106,2.5395,35.44,5.47,35.85965003,37.82792,6.13106,38.32155305,2.43792,0.71106,2.5395,35.39,5.42,35.80263258
27/01/2020 15:30,37.3316,6.2388,37.84931947,2.1216,0.6188,2.21,35.21,5.62,35.65569379,37.0916,6.2088,37.60765863,2.1216,0.6188,2.21,34.97,5.59,35.41396617
27/01/2020 16:00,38.8216,6.0588,39.29154723,1.4016,0.4088,1.46,37.42,5.65,37.84413957,38.7716,5.9988,39.23292709,1.4016,0.4088,1.46,37.37,5.59,37.78577775
27/01/2020 16:30,40.02,6.3275,40.51712794,1.5,0.4375,1.5625,38.52,5.89,38.96771099,39.96,6.2875,40.4516286,1.5,0.4375,1.5625,38.46,5.85,38.90236625
27/01/2020 17:00,40.68224,6.18232,41.14931023,1.96224,0.57232,2.044,38.72,5.61,39.12429552,40.62224,6.14232,41.08399296,1.96224,0.57232,2.044,38.66,5.57,39.05919226
27/01/2020 17:30,41.75192,5.95806,42.17488948,2.22192,0.64806,2.3145,39.53,5.31,39.88504732,41.26192,5.90806,41.68274481,2.22192,0.64806,2.3145,39.04,5.26,39.39275568
27/01/2020 18:00,43.22752,5.63386,43.59310569,1.48752,0.43386,1.5495,41.74,5.2,42.06266278,40.86752,5.15386,41.19121829,1.48752,0.43386,1.5495,39.38,4.72,39.66185573
27/01/2020 18:30,41.92424,4.88582,42.2079748,1.25424,0.36582,1.3065,40.67,4.52,40.920402,39.62424,4.41582,39.86953551,1.25424,0.36582,1.3065,38.37,4.05,38.58314917
27/01/2020 19:00,40.47712,4.60666,40.73841627,1.73712,0.50666,1.8095,38.74,4.1,38.95635507,38.21712,4.13666,38.44034621,1.73712,0.50666,1.8095,36.48,3.63,36.66015957
27/01/2020 19:30,39.0804,3.9147,39.27597918,1.4904,0.4347,1.5525,37.59,3.48,37.75074171,36.9004,3.4747,37.06363528,1.4904,0.4347,1.5525,35.41,3.04,35.54025464
27/01/2020 20:00,37.56448,3.75964,37.75215293,1.40448,0.40964,1.463,36.16,3.35,36.31484683,35.30448,0.32964,35.3060189,1.40448,0.40964,1.463,33.9,-0.08,33.9000944
27/01/2020 20:30,36.10216,2.67938,36.20145071,1.47216,0.42938,1.5335,34.63,2.25,34.70301716,34.04216,-0.54062,34.04645249,1.47216,0.42938,1.5335,32.57,-0.97,32.58444107
27/01/2020 21:00,35.69184,2.44512,35.77549517,1.73184,0.50512,1.804,33.96,1.94,34.01536712,33.79184,2.09512,33.85672723,1.73184,0.50512,1.804,32.06,1.59,32.09940342
27/01/2020 21:30,33.33424,2.07082,33.39850074,2.09424,0.61082,2.1815,31.24,1.46,31.27409791,31.52424,1.72082,31.57117244,2.09424,0.61082,2.1815,29.43,1.11,29.45092528
27/01/2020 22:00,30.50456,1.40258,30.53678784,2.61456,0.76258,2.7235,27.89,0.64,27.89734217,28.75456,0.04258,28.75459153,2.61456,0.76258,2.7235,26.14,-0.72,26.14991396
27/01/2020 22:30,28.39328,0.20804,28.39404215,2.63328,0.76804,2.743,25.76,-0.56,25.76608624,26.83328,-0.31196,26.83509334,2.63328,0.76804,2.743,24.2,-1.08,24.22408719
27/01/2020 23:00,25.99728,-0.48996,26.00189663,2.29728,0.67004,2.393,23.7,-1.16,23.7283712,24.57728,-0.65996,24.58613917,2.29728,0.67004,2.393,22.28,-1.33,22.31966174
27/01/2020 23:30,24.48752,-0.49864,24.49259638,2.26752,0.66136,2.362,22.22,-1.16,22.25025843,23.14752,-0.66864,23.15717516,2.26752,0.66136,2.362,20.88,-1.33,20.92231584
28/01/2020 00:00,23.52968,-0.81676,23.54385138,1.99968,0.58324,2.083,21.53,-1.4,21.57546987,22.25968,-0.88676,22.27733595,1.99968,0.58324,2.083,20.26,-1.47,20.31325922
28/01/2020 00:30,23.38744,-1.04158,23.41062235,2.25744,0.65842,2.3515,21.13,-1.7,21.19827587,22.14744,-1.17158,22.17840613,2.25744,0.65842,2.3515,19.89,-1.83,19.97400811
28/01/2020 01:00,24.3712,-0.7284,24.38208268,2.8512,0.8316,2.97,21.52,-1.56,21.57646866,23.0912,-0.8584,23.10714972,2.8512,0.8316,2.97,20.24,-1.69,20.31043328
28/01/2020 01:30,24.8,-0.6125,24.80756248,2.7,0.7875,2.8125,22.1,-1.4,22.14429949,23.52,-0.7625,23.53235658,2.7,0.7875,2.8125,20.82,-1.55,20.8776172
28/01/2020 02:00,24.92544,-0.49258,24.93030674,2.90544,0.84742,3.0265,22.02,-1.34,22.06073435,23.63544,-0.63258,23.64390368,2.90544,0.84742,3.0265,20.73,-1.48,20.78276449
28/01/2020 02:30,24.56472,-0.54404,24.57074375,2.45472,0.71596,2.557,22.11,-1.26,22.1458732,23.27472,-0.69404,23.28506566,2.45472,0.71596,2.557,20.82,-1.41,20.86769034
28/01/2020 03:00,24.04536,-0.85552,24.06057464,1.93536,0.56448,2.016,22.11,-1.42,22.15555235,22.75536,-1.03552,22.77890933,1.93536,0.56448,2.016,20.82,-1.6,20.88138884
28/01/2020 03:30,23.86728,-1.34246,23.90500478,2.35728,0.68754,2.4555,21.51,-2.03,21.60557798,22.72728,0.41754,22.73111515,2.35728,0.68754,2.4555,20.37,-0.27,20.37178932
28/01/2020 04:00,24.16312,-0.63784,24.17153715,3.09312,0.90216,3.222,21.07,-1.54,21.12620411,22.97312,-0.74784,22.98528893,3.09312,0.90216,3.222,19.88,-1.65,19.94835582
28/01/2020 04:30,24.11568,-0.26126,24.11709515,3.35568,0.97874,3.4955,20.76,-1.24,20.79699978,22.91568,-0.36126,22.91852741,3.35568,0.97874,3.4955,19.56,-1.34,19.60584607
28/01/2020 05:00,24.48656,-0.05892,24.48663089,4.18656,1.22108,4.361,20.3,-1.28,20.34031465,23.43656,3.05108,23.63432745,4.18656,1.22108,4.361,19.25,1.83,19.33678877
28/01/2020 05:30,25.52608,0.55844,25.53218783,3.28608,0.95844,3.423,22.24,-0.4,22.24359683,24.18608,0.81844,24.19992376,3.28608,0.95844,3.423,20.9,-0.14,20.90046889
28/01/2020 06:00,26.62056,0.91808,26.6363865,3.25056,0.94808,3.386,23.37,-0.03,23.37001926,25.23056,0.75808,25.24194611,3.25056,0.94808,3.386,21.98,-0.19,21.98082119
28/01/2020 06:30,31.7312,-0.1834,31.73173,3.4512,1.0066,3.595,28.28,-1.19,28.30502606,30.1212,2.2566,30.20561095,3.4512,1.0066,3.595,26.67,1.25,26.69927714
28/01/2020 07:00,36.5404,5.2997,36.92272542,3.2904,0.9597,3.4275,33.25,4.34,33.53204587,34.7104,5.2097,35.09918578,3.2904,0.9597,3.4275,31.42,4.25,31.70613348
28/01/2020 07:30,41.19,7.4325,41.85520465,3.06,0.8925,3.1875,38.13,6.54,38.68680007,39.06,6.9725,39.6774414,3.06,0.8925,3.1875,36,6.08,36.50981238
28/01/2020 08:00,43.05648,8.15564,43.82208272,3.27648,0.95564,3.413,39.78,7.2,40.426333,40.77648,7.66564,41.49076232,3.27648,0.95564,3.413,37.5,6.71,38.09559161
28/01/2020 08:30,42.64864,8.63502,43.51402147,4.50864,1.31502,4.6965,38.14,7.32,38.83609146,40.29864,8.08502,41.101678,4.50864,1.31502,4.6965,35.79,6.77,36.4246757
28/01/2020 09:00,42.82384,9.04362,43.76834855,5.22384,1.52362,5.4415,37.6,7.52,38.34462674,40.43384,8.45362,41.30809979,5.22384,1.52362,5.4415,35.21,6.93,35.88549846
28/01/2020 09:30,42.98384,10.28112,44.19628864,9.12384,2.66112,9.504,33.86,7.62,34.7068293,40.54384,9.66112,41.67901392,9.12384,2.66112,9.504,31.42,7,32.19031531
28/01/2020 10:00,42.97336,10.43348,44.22179524,10.02336,2.92348,10.441,32.95,7.51,33.79500851,40.55336,9.67348,41.69114082,10.02336,2.92348,10.441,30.53,6.75,31.26728962
28/01/2020 10:30,42.1508,10.3844,43.4111242,14.1408,4.1244,14.73,28.01,6.26,28.70100521,40.0408,10.9544,41.51222162,14.1408,4.1244,14.73,25.9,6.83,26.78542327
28/01/2020 11:00,41.3288,10.9959,42.7665702,13.7688,4.0159,14.3425,27.56,6.98,28.43016004,39.1288,10.3959,40.4862659,13.7688,4.0159,14.3425,25.36,6.38,26.15021988
28/01/2020 11:30,42.5324,12.9057,44.44729623,17.4024,5.0757,18.1275,25.13,7.83,26.3215843,40.3124,12.2757,42.14003327,17.4024,5.0757,18.1275,22.91,7.2,24.01474755
28/01/2020 12:00,42.08984,12.58412,43.93079452,17.25984,5.03412,17.979,24.83,7.55,25.9524835,39.87984,11.95412,41.63295117,17.25984,5.03412,17.979,22.62,6.92,23.65482615
28/01/2020 12:30,42.69504,12.92022,44.60715778,18.03504,5.26022,18.7865,24.66,7.66,25.82230044,40.52504,12.32022,42.3564244,18.03504,5.26022,18.7865,22.49,7.06,23.57209579
28/01/2020 13:00,42.04272,12.45996,43.8502099,17.62272,5.13996,18.357,24.42,7.32,25.49350506,39.89272,11.86996,41.62120925,17.62272,5.13996,18.357,22.27,6.73,23.26468998
28/01/2020 13:30,42.01648,11.79814,43.64150203,15.69648,4.57814,16.3505,26.32,7.22,27.29232126,39.83648,11.19814,41.38047218,15.69648,4.57814,16.3505,24.14,6.62,25.03126046
28/01/2020 14:00,40.85488,10.48434,42.17869848,12.73488,3.71434,13.2655,28.12,6.77,28.92347317,38.64488,9.88434,39.88893239,12.73488,3.71434,13.2655,25.91,6.17,26.63450769
28/01/2020 14:30,39.82008,8.69294,40.75789466,11.29008,3.29294,11.7605,28.53,5.4,29.03654422,37.57008,8.10294,38.43395046,11.29008,3.29294,11.7605,26.28,4.81,26.71655854
28/01/2020 15:00,38.9584,7.9087,39.75304348,8.0184,2.3387,8.3525,30.94,5.57,31.43737425,36.7084,7.3187,37.43086962,8.0184,2.3387,8.3525,28.69,4.98,29.11900582
28/01/2020 15:30,40.00248,7.41114,40.68320787,5.11248,1.49114,5.3255,34.89,5.92,35.38867757,37.73248,6.86114,38.35120975,5.11248,1.49114,5.3255,32.62,5.37,33.05905776
28/01/2020 16:00,40.72448,7.12964,41.34386336,4.52448,1.31964,4.713,36.2,5.81,36.66328,38.38448,6.31964,38.9012359,4.52448,1.31964,4.713,33.86,5,34.22717634
28/01/2020 16:30,41.12744,6.53342,41.64314947,3.57744,1.04342,3.7265,37.55,5.49,37.9492108,38.77744,5.97342,39.23482636,3.57744,1.04342,3.7265,35.2,4.93,35.54356341
28/01/2020 17:00,42.33824,6.44782,42.82640481,3.79824,1.10782,3.9565,38.54,5.34,38.90818937,40.00824,5.93782,40.44647048,3.79824,1.10782,3.9565,36.21,4.83,36.53071311
28/01/2020 17:30,43.09832,6.38076,43.5680994,4.04832,1.18076,4.217,39.05,5.2,39.39470142,40.74832,5.88076,41.17048604,4.04832,1.18076,4.217,36.7,4.7,36.99972973
28/01/2020 18:00,42.4648,5.4239,42.80978779,3.5448,1.0339,3.6925,38.92,4.39,39.16680355,40.1148,4.9239,40.41586285,3.5448,1.0339,3.6925,36.57,3.89,36.77631031
28/01/2020 18:30,42.7172,5.1746,43.02947433,2.3472,0.6846,2.445,40.37,4.49,40.61892416,40.4072,4.5746,40.66532647,2.3472,0.6846,2.445,38.06,3.89,38.25827623
28/01/2020 19:00,42.81384,5.74862,43.19805004,3.18384,0.92862,3.3165,39.63,4.82,39.92204028,40.55384,5.28862,40.89723023,3.18384,0.92862,3.3165,37.37,4.36,37.62348336
28/01/2020 19:30,41.62992,5.52956,41.99555063,3.76992,1.09956,3.927,37.86,4.43,38.11829613,39.45992,5.09956,39.78807357,3.76992,1.09956,3.927,35.69,4,35.91345291
28/01/2020 20:00,40.78296,5.36378,41.13417025,3.85296,1.12378,4.0135,36.93,4.24,37.17260416,38.67296,4.94378,38.98767492,3.85296,1.12378,4.0135,34.82,3.82,35.02891377
28/01/2020 20:30,40.09024,4.75882,40.37169443,2.67024,0.77882,2.7815,37.42,3.98,37.63106164,38.06024,4.38882,38.31244719,2.67024,0.77882,2.7815,35.39,3.61,35.57364474
28/01/2020 21:00,37.51664,3.88152,37.71689906,2.57664,0.75152,2.684,34.94,3.13,35.07991591,35.53664,1.44152,35.56586513,2.57664,0.75152,2.684,32.96,0.69,32.9672216
28/01/2020 21:30,35.02528,2.58654,35.12065529,2.52528,0.73654,2.6305,32.5,1.85,32.55261126,33.18528,2.19654,33.25789525,2.52528,0.73654,2.6305,30.66,1.46,30.69474222
28/01/2020 22:00,31.88632,1.69226,31.93119395,2.95632,0.86226,3.0795,28.93,0.83,28.94190388,30.15632,0.72226,30.16496802,2.95632,0.86226,3.0795,27.2,-0.14,27.20036029
28/01/2020 22:30,29.972,0.596,29.97792521,4.272,1.246,4.45,25.7,-0.65,25.70821853,28.442,0.446,28.44549666,4.272,1.246,4.45,24.17,-0.8,24.18323593
28/01/2020 23:00,28.21184,0.25262,28.21297101,4.43184,1.29262,4.6165,23.78,-1.04,23.80273094,26.79184,0.11262,26.7920767,4.43184,1.29262,4.6165,22.36,-1.18,22.39111431
28/01/2020 23:30,25.5388,-0.3241,25.54085641,4.1688,1.2159,4.3425,21.37,-1.54,21.42541715,24.2288,0.1159,24.22907721,4.1688,1.2159,4.3425,20.06,-1.1,20.09013688
29/01/2020 00:00,25.19512,-0.30434,25.19695804,3.82512,1.11566,3.9845,21.37,-1.42,21.41712632,23.88512,-0.02434,23.8851324,3.82512,1.11566,3.9845,20.06,-1.14,20.09236671
29/01/2020 00:30,24.92344,-0.06858,24.92353435,4.15344,1.21142,4.3265,20.77,-1.28,20.80940412,23.67344,-0.17858,23.67411355,4.15344,1.21142,4.3265,19.52,-1.39,19.56942769
29/01/2020 01:00,26.11912,-0.03234,26.11914002,3.96912,1.15766,4.1345,22.15,-1.19,22.18194311,24.82912,-0.15234,24.82958734,3.96912,1.15766,4.1345,20.86,-1.31,20.90109327
29/01/2020 01:30,26.44536,-0.23052,26.44636468,3.73536,1.08948,3.891,22.71,-1.32,22.74832961,25.13536,-0.35052,25.13780393,3.73536,1.08948,3.891,21.4,-1.44,21.44839388
29/01/2020 02:00,25.91112,-0.18634,25.91179002,3.20112,0.93366,3.3345,22.71,-1.12,22.73760102,24.60112,-0.30634,24.60302724,3.20112,0.93366,3.3345,21.4,-1.24,21.43589513
29/01/2020 02:30,25.54904,-0.43778,25.55279038,3.05904,0.89222,3.1865,22.49,-1.33,22.52929204,24.27904,-0.56778,24.28567803,3.05904,0.89222,3.1865,21.22,-1.46,21.2701669
29/01/2020 03:00,25.28216,-0.45562,25.28626512,2.79216,0.81438,2.9085,22.49,-1.27,22.52582962,24.01216,-0.56562,24.01882083,2.79216,0.81438,2.9085,21.22,-1.38,21.26482542
29/01/2020 03:30,24.9024,-0.4068,24.90572247,2.8224,0.8232,2.94,22.08,-1.23,22.11423297,23.6624,-0.6068,23.67017913,2.8224,0.8232,2.94,20.84,-1.43,20.88900428
29/01/2020 04:00,24.55104,-0.30428,24.55292552,2.59104,0.75572,2.699,21.96,-1.06,21.98556799,23.33104,-0.41428,23.33471781,2.59104,0.75572,2.699,20.74,-1.17,20.77297523
29/01/2020 04:30,24.76904,0.12722,24.76936671,3.17904,0.92722,3.3115,21.59,-0.8,21.60481659,23.55904,0.01722,23.55904629,3.17904,0.92722,3.3115,20.38,-0.91,20.40030637
29/01/2020 05:00,25.73216,0.73188,25.74256605,3.33216,0.97188,3.471,22.4,-0.24,22.40128568,24.52216,0.21188,24.52307534,3.33216,0.97188,3.471,21.19,-0.76,21.20362469
29/01/2020 05:30,26.36368,0.57274,26.36990054,2.92368,0.85274,3.0455,23.44,-0.28,23.4416723,25.07368,0.92274,25.0906532,2.92368,0.85274,3.0455,22.15,0.07,22.15011061
29/01/2020 06:00,27.31992,1.73206,27.37477051,2.98992,0.87206,3.1145,24.33,0.86,24.3451946,25.88992,-0.11794,25.89018863,2.98992,0.87206,3.1145,22.9,-0.99,22.92138957
29/01/2020 06:30,31.95136,3.38498,32.13016488,2.69136,0.78498,2.8035,29.26,2.6,29.37528893,30.33136,1.48498,30.36768949,2.69136,0.78498,2.8035,27.64,0.7,27.64886254
29/01/2020 07:00,36.91104,5.77072,37.3594176,2.71104,0.79072,2.824,34.2,4.98,34.56067708,35.09104,5.25072,35.48170161,2.71104,0.79072,2.824,32.38,4.46,32.68571553
29/01/2020 07:30,41.60208,7.52144,42.27653155,2.06208,0.60144,2.148,39.54,6.92,40.14097657,39.52208,6.92144,40.12357336,2.06208,0.60144,2.148,37.46,6.32,37.98939326
29/01/2020 08:00,43.42784,8.50312,44.25246136,2.30784,0.67312,2.404,41.12,7.83,41.85884972,41.21784,8.04312,41.99526299,2.30784,0.67312,2.404,38.91,7.37,39.60183077
29/01/2020 08:30,43.1396,9.3428,44.13969868,3.1296,0.9128,3.26,40.01,8.43,40.8884458,40.8296,8.5128,41.70760123,3.1296,0.9128,3.26,37.7,7.6,38.4584191
29/01/2020 09:00,42.33336,9.72098,43.43513349,4.08336,1.19098,4.2535,38.25,8.53,39.1895828,39.95336,8.27098,40.80049124,4.08336,1.19098,4.2535,35.87,7.08,36.56204726
29/01/2020 09:30,42.47672,9.73946,43.5789952,5.58672,1.62946,5.8195,36.89,8.11,37.77094386,40.08672,9.34946,41.1625743,5.58672,1.62946,5.8195,34.5,7.72,35.35319505
29/01/2020 10:00,43.398,11.1315,44.80286482,9.468,2.7615,9.8625,33.93,8.37,34.94712864,40.958,10.4815,42.27788555,9.468,2.7615,9.8625,31.49,7.72,32.4224999
29/01/2020 10:30,41.23152,7.19086,41.85387329,11.83152,3.45086,12.3245,29.4,3.74,29.63692967,39.41152,13.77086,41.74810767,11.83152,3.45086,12.3245,27.58,10.32,29.44756017
29/01/2020 11:00,40.69048,8.07764,41.48449627,14.22048,4.14764,14.813,26.47,3.93,26.76015321,38.94048,15.23764,41.81562693,14.22048,4.14764,14.813,24.72,11.09,27.09366162
29/01/2020 11:30,41.10312,12.55216,42.97700774,17.01312,4.96216,17.722,24.09,7.59,25.25739892,38.86312,12.26216,40.75171977,17.01312,4.96216,17.722,21.85,7.3,23.03719818
29/01/2020 12:00,41.34616,12.81638,43.28700201,17.57616,5.12638,18.3085,23.77,7.69,24.9829742,39.06616,12.13638,40.9079036,17.57616,5.12638,18.3085,21.49,7.01,22.60442877
29/01/2020 12:30,41.03896,10.68928,42.40821789,12.40896,3.61928,12.926,28.63,7.07,29.49002882,38.76896,10.04928,40.05022207,12.40896,3.61928,12.926,26.36,6.43,27.13290438
29/01/2020 13:00,38.85208,7.57894,39.58439657,6.20208,1.80894,6.4605,32.65,5.77,33.15592556,36.52208,6.96894,37.18102274,6.20208,1.80894,6.4605,30.32,5.16,30.75594252
29/01/2020 13:30,39.52744,7.76842,40.28358055,5.37744,1.56842,5.6015,34.15,6.2,34.7082483,37.11744,7.13842,37.79763739,5.37744,1.56842,5.6015,31.74,5.57,32.22502909
29/01/2020 14:00,38.5516,8.4838,39.47405129,7.5216,2.1938,7.835,31.03,6.29,31.661096,36.2316,7.8438,37.07093251,7.5216,2.1938,7.835,28.71,5.65,29.26066643
29/01/2020 14:30,38.03632,7.09476,38.69234108,4.57632,1.33476,4.767,33.46,5.76,33.95216046,35.68632,6.46476,36.26715535,4.57632,1.33476,4.767,31.11,5.13,31.53012845
29/01/2020 15:00,38.8472,7.1596,39.50145339,3.6672,1.0696,3.82,35.18,6.09,35.70322815,36.4372,6.5296,37.01763391,3.6672,1.0696,3.82,32.77,5.46,33.2217474
29/01/2020 15:30,38.90464,7.03052,39.534785,4.66464,1.36052,4.859,34.24,5.67,34.70628906,37.03464,6.68052,37.63235187,4.66464,1.36052,4.859,32.37,5.32,32.80425735
29/01/2020 16:00,41.00688,7.50784,41.68851003,5.30688,1.54784,5.528,35.7,5.96,36.19408239,38.58688,6.50784,39.1318194,5.30688,1.54784,5.528,33.28,4.96,33.64758535
29/01/2020 16:30,41.65296,7.25878,42.28071622,4.45296,1.29878,4.6385,37.2,5.96,37.67441572,39.19296,5.77878,39.6166936,4.45296,1.29878,4.6385,34.74,4.48,35.02767477
29/01/2020 17:00,42.32512,6.97066,42.89528976,4.90512,1.43066,5.1095,37.42,5.54,37.82787332,39.85512,6.09066,40.31782149,4.90512,1.43066,5.1095,34.95,4.66,35.25929806
29/01/2020 17:30,44.12472,6.56846,44.61093568,4.31472,1.25846,4.4945,39.81,5.31,40.16257213,41.60472,5.74846,41.99997046,4.31472,1.25846,4.4945,37.29,4.49,37.55934238
29/01/2020 18:00,43.07864,5.77002,43.46334496,4.14864,1.21002,4.3215,38.93,4.56,39.19615415,40.60864,5.20002,40.94022289,4.14864,1.21002,4.3215,36.46,3.99,36.67767305
29/01/2020 18:30,42.90632,5.50726,43.25831953,4.99632,1.45726,5.2045,37.91,4.05,38.12572098,40.54632,4.82726,40.83266468,4.99632,1.45726,5.2045,35.55,3.37,35.70937412
29/01/2020 19:00,41.95128,5.13204,42.26402404,4.84128,1.41204,5.043,37.11,3.72,37.29598504,40.30128,4.92204,40.60073457,4.84128,1.41204,5.043,35.46,3.51,35.63329482
29/01/2020 19:30,40.4576,4.8618,40.74867479,4.0176,1.1718,4.185,36.44,3.69,36.62635253,38.2476,4.2318,38.48099579,4.0176,1.1718,4.185,34.23,3.06,34.36650259
29/01/2020 20:00,38.26032,1.73426,38.29960501,4.06032,1.18426,4.2295,34.2,0.55,34.20442223,36.16032,3.45426,36.32493158,4.06032,1.18426,4.2295,32.1,2.27,32.18016314
29/01/2020 20:30,36.91832,3.25826,37.06182146,4.10832,1.19826,4.2795,32.81,2.06,32.8746057,34.94832,2.87826,35.066643,4.10832,1.19826,4.2795,30.84,1.68,30.88572486
29/01/2020 21:00,35.3548,2.7789,35.46384311,4.1448,1.2089,4.3175,31.21,1.57,31.249464,33.4548,2.4289,33.54285614,4.1448,1.2089,4.3175,29.31,1.22,29.33537966
29/01/2020 21:30,32.79032,1.15426,32.8106294,3.10032,0.90426,3.2295,29.69,0.25,29.69105252,31.02032,0.77426,31.02998117,3.10032,0.90426,3.2295,27.92,-0.13,27.92030265
29/01/2020 22:00,30.7796,0.9153,30.79320624,3.3096,0.9653,3.4475,27.47,-0.05,27.4700455,29.1396,0.3353,29.14152903,3.3096,0.9653,3.4475,25.83,-0.63,25.83768178
29/01/2020 22:30,28.00704,0.03622,28.00706342,2.62704,0.76622,2.7365,25.38,-0.73,25.39049625,26.51704,-0.13378,26.51737746,2.62704,0.76622,2.7365,23.89,-0.9,23.90694669
29/01/2020 23:00,26.20128,-0.09046,26.20143616,2.74128,0.79954,2.8555,23.46,-0.89,23.47687586,24.83128,-0.52046,24.83673378,2.74128,0.79954,2.8555,22.09,-1.32,22.12940352
29/01/2020 23:30,24.99944,0.01192,24.99944284,3.46944,1.01192,3.614,21.53,-1,21.5532109,23.68944,-0.81808,23.70356139,3.46944,1.01192,3.614,20.22,-1.83,20.30264269
30/01/2020 00:00,23.69424,0.08082,23.69437784,3.53424,1.03082,3.6815,20.16,-0.95,20.18237102,22.43424,-0.73918,22.44641422,3.53424,1.03082,3.6815,18.9,-1.77,18.98270002
30/01/2020 00:30,23.28376,0.15068,23.28424755,2.33376,0.68068,2.431,20.95,-0.53,20.95670298,22.03376,-1.08932,22.06067084,2.33376,0.68068,2.431,19.7,-1.77,19.7793554
30/01/2020 01:00,24.28784,-3.38938,24.5231945,2.60784,0.76062,2.7165,21.68,-4.15,22.07362453,23.75784,1.61062,23.81237196,2.60784,0.76062,2.7165,21.15,0.85,21.16707349
30/01/2020 01:30,25.02848,-0.45336,25.03258569,3.34848,0.97664,3.488,21.68,-1.43,21.72710979,23.78848,1.98664,23.87129069,3.34848,0.97664,3.488,20.44,1.01,20.46493831
30/01/2020 02:00,24.71944,2.54692,24.85030212,2.86944,0.83692,2.989,21.85,1.71,21.9168109,23.41944,-0.77308,23.43219628,2.86944,0.83692,2.989,20.55,-1.61,20.61297164
30/01/2020 02:30,24.3432,-0.2624,24.34461419,3.7632,1.0976,3.92,20.58,-1.36,20.62488788,23.0832,-0.4224,23.08706443,3.7632,1.0976,3.92,19.32,-1.52,19.37970072
30/01/2020 03:00,24.43696,-0.25672,24.43830844,4.05696,1.18328,4.226,20.38,-1.44,20.43081007,23.18696,-0.41672,23.19070438,4.05696,1.18328,4.226,19.13,-1.6,19.196794
30/01/2020 03:30,24.2864,-0.2598,24.28778955,4.0464,1.1802,4.215,20.24,-1.44,20.29116064,23.0764,-0.4198,23.08021813,4.0464,1.1802,4.215,19.03,-1.6,19.09714377
30/01/2020 04:00,24.32704,-0.29628,24.32884414,3.64704,1.06372,3.799,20.68,-1.36,20.72467129,23.11704,-0.39628,23.12043633,3.64704,1.06372,3.799,19.47,-1.46,19.52466389
30/01/2020 04:30,24.39936,-0.29352,24.40112543,2.55936,0.74648,2.666,21.84,-1.04,21.86474788,23.19936,-0.43352,23.20341018,2.55936,0.74648,2.666,20.64,-1.18,20.6737031
30/01/2020 05:00,24.14656,-0.11642,24.14684065,2.68656,0.78358,2.7985,21.46,-0.9,21.47886403,22.96656,-0.24642,22.96788195,2.68656,0.78358,2.7985,20.28,-1.03,20.30613947
30/01/2020 05:30,24.41856,0.03708,24.41858815,2.45856,0.71708,2.561,21.96,-0.68,21.97052571,23.19856,-0.08292,23.19870819,2.45856,0.71708,2.561,20.74,-0.8,20.75542339
30/01/2020 06:00,25.90944,0.74192,25.92006031,2.02944,0.59192,2.114,23.88,0.15,23.8804711,24.61944,0.54192,24.62540361,2.02944,0.59192,2.114,22.59,-0.05,22.59005533
30/01/2020 06:30,30.0272,3.2921,30.20712933,2.1672,0.6321,2.2575,27.86,2.66,27.98669684,28.3072,0.3621,28.30951586,2.1672,0.6321,2.2575,26.14,-0.27,26.14139438
30/01/2020 07:00,34.344,4.657,34.65830326,2.904,0.847,3.025,31.44,3.81,31.67001263,32.394,2.237,32.47114727,2.904,0.847,3.025,29.49,1.39,29.52274039
30/01/2020 07:30,37.59,5.2325,37.95243281,3.54,1.0325,3.6875,34.05,4.2,34.30805299,35.61,4.8625,35.94045084,3.54,1.0325,3.6875,32.07,3.83,32.29789157
30/01/2020 08:00,40.12024,6.00382,40.56697564,3.27024,0.95382,3.4065,36.85,5.05,37.19442162,37.97024,5.53382,38.37137331,3.27024,0.95382,3.4065,34.7,4.58,35.00094856
30/01/2020 08:30,40.55832,7.07326,41.17047884,4.70832,1.37326,4.9045,35.85,5.7,36.30030992,38.25832,6.53326,38.81214417,4.70832,1.37326,4.9045,33.55,5.16,33.94448556
30/01/2020 09:00,40.7632,7.8576,41.51361646,4.9632,1.4476,5.17,35.8,6.41,36.36932911,38.3732,7.0076,39.00780609,4.9632,1.4476,5.17,33.41,5.56,33.86948036
30/01/2020 09:30,39.95088,6.96984,40.55430288,3.29088,0.95984,3.428,36.66,6.01,37.14937012,37.60088,7.12984,38.27088704,3.29088,0.95984,3.428,34.31,6.17,34.86036431
30/01/2020 10:00,38.95664,6.79652,39.54506903,3.89664,1.13652,4.059,35.06,5.66,35.51392966,36.58664,6.07652,37.08781905,3.89664,1.13652,4.059,32.69,4.94,33.06115092
30/01/2020 10:30,38.62928,6.44104,39.16258763,3.56928,1.04104,3.718,35.06,5.4,35.47342104,36.25928,5.81104,36.72197669,3.56928,1.04104,3.718,32.69,4.77,33.03617714
30/01/2020 11:00,38.33216,6.63188,38.90162365,3.57216,1.04188,3.721,34.76,5.59,35.20661444,35.99216,6.01188,36.49079723,3.57216,1.04188,3.721,32.42,4.97,32.79873931
30/01/2020 11:30,39.2872,7.4921,39.99519529,4.0872,1.1921,4.2575,35.2,6.3,35.75933445,36.9372,6.8821,37.57286314,4.0872,1.1921,4.2575,32.85,5.69,33.33914516
30/01/2020 12:00,40.25648,8.43814,41.13133099,4.65648,1.35814,4.8505,35.6,7.08,36.29719548,37.93648,7.82814,38.7357237,4.65648,1.35814,4.8505,33.28,6.47,33.90308688
30/01/2020 12:30,40.29152,8.16086,41.10968523,4.39152,1.28086,4.5745,35.9,6.88,36.55330902,37.94152,7.55086,38.68558422,4.39152,1.28086,4.5745,33.55,6.27,34.13085701
30/01/2020 13:00,40.80888,8.13634,41.61207415,4.47888,1.30634,4.6655,36.33,6.83,36.96644154,38.29888,7.44634,39.0160504,4.47888,1.30634,4.6655,33.82,6.14,34.37283811
30/01/2020 13:30,40.62392,8.02156,41.40831198,4.87392,1.42156,5.077,35.75,6.6,36.35412631,38.23392,7.39156,38.94185149,4.87392,1.42156,5.077,33.36,5.97,33.88997639
30/01/2020 14:00,39.96104,8.19322,40.79232246,5.77104,1.68322,6.0115,34.19,6.51,34.80425549,37.63104,7.61322,38.39344072,5.77104,1.68322,6.0115,31.86,5.93,32.40716742
30/01/2020 14:30,39.61088,7.61734,40.33665434,4.31088,1.25734,4.4905,35.3,6.36,35.86836489,37.30088,7.03734,37.95892257,4.31088,1.25734,4.4905,32.99,5.78,33.49251409
30/01/2020 15:00,39.21184,7.47512,39.91798862,3.65184,1.06512,3.804,35.56,6.41,36.13311085,36.93184,6.91512,37.57365687,3.65184,1.06512,3.804,33.28,5.85,33.79024859
30/01/2020 15:30,38.754,6.1895,39.245158,2.364,0.6895,2.4625,36.39,5.5,36.80328926,36.474,5.6395,36.90740625,2.364,0.6895,2.4625,34.11,4.95,34.46729754
30/01/2020 16:00,40.14704,6.67872,40.69877297,2.32704,0.67872,2.424,37.82,6,38.29298108,37.79704,6.49872,38.351657,2.32704,0.67872,2.424,35.47,5.82,35.94430831
30/01/2020 16:30,41.13424,7.07582,41.73838676,2.45424,0.71582,2.5565,38.68,6.36,39.19938775,38.78424,6.53582,39.3310846,2.45424,0.71582,2.5565,36.33,5.82,36.79322356
30/01/2020 17:00,41.03232,7.05776,41.63488034,4.31232,1.25776,4.492,36.72,5.8,37.17523907,38.71232,6.51776,39.25716387,4.31232,1.25776,4.492,34.4,5.26,34.79982184
30/01/2020 17:30,42.2672,6.5146,42.76629758,4.9872,1.4546,5.195,37.28,5.06,37.62182877,39.9172,5.9946,40.36481246,4.9872,1.4546,5.195,34.93,4.54,35.22380587
30/01/2020 18:00,42.23472,5.78596,42.62920251,4.85472,1.41596,5.057,37.38,4.37,37.63457586,39.89472,4.33596,40.12965528,4.85472,1.41596,5.057,35.04,2.92,35.16145617
30/01/2020 18:30,41.32496,5.16478,41.64645569,4.88496,1.42478,5.0885,36.44,3.74,36.63142367,39.10496,3.57478,39.26801432,4.88496,1.42478,5.0885,34.22,2.15,34.28747439
30/01/2020 19:00,40.86264,5.08202,41.17744862,4.77264,1.39202,4.9715,36.09,3.69,36.27815045,38.72264,4.63202,38.99869816,4.77264,1.39202,4.9715,33.95,3.24,34.1042534
30/01/2020 19:30,39.55264,5.08702,39.87842905,5.37264,1.56702,5.5965,34.18,3.52,34.36077415,37.51264,4.69702,37.80555722,5.37264,1.56702,5.5965,32.14,3.13,32.29205011
30/01/2020 20:00,38.25768,4.69724,38.54496261,4.92768,1.43724,5.133,33.33,3.26,33.48905045,36.30768,4.33724,36.56582117,4.92768,1.43724,5.133,31.38,2.9,31.51371765
30/01/2020 20:30,37.15312,4.22966,37.39310564,4.35312,1.26966,4.5345,32.8,2.96,32.93329015,35.27312,3.90966,35.48913124,4.35312,1.26966,4.5345,30.92,2.64,31.03249909
30/01/2020 21:00,36.04608,3.78344,36.24409333,4.36608,1.27344,4.548,31.68,2.51,31.77927784,34.27608,1.26344,34.29935773,4.36608,1.27344,4.548,29.91,-0.01,29.91000167
30/01/2020 21:30,33.3512,2.9366,33.48023538,4.6512,1.3566,4.845,28.7,1.58,28.74345839,31.7112,2.1966,31.78718699,4.6512,1.3566,4.845,27.06,0.84,27.07303455
30/01/2020 22:00,30.75552,1.03536,30.77294235,4.23552,1.23536,4.412,26.52,-0.2,26.52075414,29.17552,0.48536,29.17955691,4.23552,1.23536,4.412,24.94,-0.75,24.95127452
30/01/2020 22:30,28.30352,0.27686,28.30487407,3.62352,1.05686,3.7745,24.68,-0.78,24.69232269,26.87352,3.38686,27.08610156,3.62352,1.05686,3.7745,23.25,2.33,23.36645887
30/01/2020 23:00,25.56136,-0.36752,25.56400196,2.27136,0.66248,2.366,23.29,-1.03,23.31276474,24.27136,-0.50752,24.2766656,2.27136,0.66248,2.366,22,-1.17,22.0310894
30/01/2020 23:30,23.88192,-0.34944,23.88447636,3.12192,0.91056,3.252,20.76,-1.26,20.79820185,22.67192,-0.47944,22.67698876,3.12192,0.91056,3.252,19.55,-1.39,19.59935203
31/01/2020 00:00,23.48392,1.34906,23.52263721,2.53392,0.73906,2.6395,20.95,0.61,20.95887879,22.08392,-2.23094,22.19631987,2.53392,0.73906,2.6395,19.55,-2.97,19.77431162
31/01/2020 00:30,22.26744,-1.04658,22.2920213,1.89744,0.55342,1.9765,20.37,-1.6,20.43274088,21.11744,-1.14658,21.14854411,1.89744,0.55342,1.9765,19.22,-1.7,19.29503563
31/01/2020 01:00,23.33392,-0.94344,23.35298485,1.87392,0.54656,1.952,21.46,-1.49,21.51166428,22.18392,-1.04344,22.208446,1.87392,0.54656,1.952,20.31,-1.59,20.37214274
31/01/2020 01:30,24.4608,-0.9706,24.48004904,2.2608,0.6594,2.355,22.2,-1.63,22.25975966,23.3008,-1.0706,23.32538242,2.2608,0.6594,2.355,21.04,-1.73,21.11100424
31/01/2020 02:00,24.20968,-0.69676,24.21970438,2.71968,0.79324,2.833,21.49,-1.49,21.54159233,23.04968,-0.78676,23.06310342,2.71968,0.79324,2.833,20.33,-1.58,20.39130452
31/01/2020 02:30,23.79296,-0.50872,23.79839788,3.19296,0.93128,3.326,20.6,-1.44,20.65026876,22.65296,-0.59872,22.66087073,3.19296,0.93128,3.326,19.46,-1.53,19.52005379
31/01/2020 03:00,24.234,-0.488,24.23891293,3.264,0.952,3.4,20.97,-1.44,21.01938391,23.144,-0.578,23.15121638,3.264,0.952,3.4,19.88,-1.53,19.93878883
31/01/2020 03:30,23.53728,-0.54496,23.5435879,3.61728,1.05504,3.768,19.92,-1.6,19.98415372,22.31728,-0.67496,22.32748435,3.61728,1.05504,3.768,18.7,-1.73,18.77985357
31/01/2020 04:00,23.32144,-0.51458,23.32711633,2.76144,0.80542,2.8765,20.56,-1.32,20.60232997,22.08144,-0.64458,22.09084597,2.76144,0.80542,2.8765,19.32,-1.45,19.37433612
31/01/2020 04:30,23.35496,-0.29272,23.35679433,2.42496,0.70728,2.526,20.93,-1,20.95387554,22.13496,-0.41272,22.13880738,2.42496,0.70728,2.526,19.71,-1.12,19.74179576
31/01/2020 05:00,23.08296,-0.32622,23.08526504,1.69296,0.49378,1.7635,21.39,-0.82,21.40571185,21.87296,-0.43622,21.87730941,1.69296,0.49378,1.7635,20.18,-0.93,20.20141827
31/01/2020 05:30,23.25368,0.56774,23.26060967,1.60368,0.46774,1.6705,21.65,0.1,21.65023095,22.01368,0.28774,22.01556044,1.60368,0.46774,1.6705,20.41,-0.18,20.41079371
31/01/2020 06:00,24.5968,0.1674,24.59736964,1.6368,0.4774,1.705,22.96,-0.31,22.96209267,23.2668,0.0674,23.26689762,1.6368,0.4774,1.705,21.63,-0.41,21.63388546
31/01/2020 06:30,29.16536,1.30448,29.19451818,3.13536,0.91448,3.266,26.03,0.39,26.03292146,27.66536,2.36448,27.76621886,3.13536,0.91448,3.266,24.53,1.45,24.57281832
31/01/2020 07:00,33.9132,4.3276,34.18820346,4.0032,1.1676,4.17,29.91,3.16,30.07646422,32.1532,3.8876,32.38736951,4.0032,1.1676,4.17,28.15,2.72,28.281105
31/01/2020 07:30,38.00048,5.99014,38.46970571,4.56048,1.33014,4.7505,33.44,4.66,33.76313374,36.18048,6.73014,36.80111299,4.56048,1.33014,4.7505,31.62,5.4,32.07778671
31/01/2020 08:00,40.75272,7.75996,41.48495109,4.66272,1.35996,4.857,36.09,6.4,36.65307763,38.57272,7.28996,39.2555505,4.66272,1.35996,4.857,33.91,5.93,34.42459876
31/01/2020 08:30,41.61032,8.10926,42.39314601,5.14032,1.49926,5.3545,36.47,6.61,37.06417408,39.36032,7.59926,40.08719924,5.14032,1.49926,5.3545,34.22,6.1,34.75943613
31/01/2020 09:00,40.85168,8.55424,41.73769017,6.15168,1.79424,6.408,34.7,6.76,35.35233514,38.58168,7.96424,39.39511582,6.15168,1.79424,6.408,32.43,6.17,33.01172216
31/01/2020 09:30,41.41488,8.51434,42.28103914,6.01488,1.75434,6.2655,35.4,6.76,36.03966704,39.06488,8.42434,39.96291223,6.01488,1.75434,6.2655,33.05,6.67,33.71633729
31/01/2020 10:00,39.50992,7.46706,40.20933677,6.22992,1.81706,6.4895,33.28,5.65,33.75619795,37.10992,6.95706,37.75641464,6.22992,1.81706,6.4895,30.88,5.14,31.30485585
31/01/2020 10:30,38.8412,7.2966,39.52061726,6.5712,1.9166,6.845,32.27,5.38,32.71539852,36.4212,6.6566,37.02450719,6.5712,1.9166,6.845,29.85,4.74,30.22399874
31/01/2020 11:00,40.26952,7.99986,41.05644896,6.71952,1.95986,6.9995,33.55,6.04,34.08935464,37.82952,7.36986,38.54072417,6.71952,1.95986,6.9995,31.11,5.41,31.57689345
31/01/2020 11:30,40.08712,7.87416,40.85314658,6.11712,1.78416,6.372,33.97,6.09,34.51157777,37.62712,7.22416,38.31433997,6.11712,1.78416,6.372,31.51,5.44,31.97614267
31/01/2020 12:00,41.06776,8.40768,41.91956577,6.19776,1.80768,6.456,34.87,6.6,35.4891096,38.61776,7.76768,39.39122034,6.19776,1.80768,6.456,32.42,5.96,32.9632826
31/01/2020 12:30,40.13544,8.09492,40.94363533,6.32544,1.84492,6.589,33.81,6.25,34.3828242,37.67544,7.43492,38.4020418,6.32544,1.84492,6.589,31.35,5.59,31.84447519
31/01/2020 13:00,39.19424,7.70832,39.94504533,6.47424,1.88832,6.744,32.72,5.82,33.2335794,36.78424,6.99832,37.44404886,6.47424,1.88832,6.744,30.31,5.11,30.73773251
31/01/2020 13:30,39.0848,7.0089,39.70826451,6.7848,1.9789,7.0675,32.3,5.03,32.68930865,36.9548,6.7989,37.57502208,6.7848,1.9789,7.0675,30.17,4.82,30.55259891
31/01/2020 14:00,38.52296,7.25878,39.2008716,6.61296,1.92878,6.8885,31.91,5.33,32.35207876,36.33296,6.04878,36.83302488,6.61296,1.92878,6.8885,29.72,4.12,30.00421304
31/01/2020 14:30,38.06632,7.05976,38.71543529,7.33632,2.13976,7.642,30.73,4.92,31.12136404,35.95632,6.20976,36.48860188,7.33632,2.13976,7.642,28.62,4.07,28.90794527
31/01/2020 15:00,37.86024,7.00882,38.50352361,6.75024,1.96882,7.0315,31.11,5.04,31.51561042,35.85024,6.52882,36.43988472,6.75024,1.96882,7.0315,29.1,4.56,29.45511161
31/01/2020 15:30,37.78624,6.91432,38.41364021,6.42624,1.87432,6.694,31.36,5.04,31.76241804,35.77624,6.39432,36.34317923,6.42624,1.87432,6.694,29.35,4.52,29.69600815
31/01/2020 16:00,38.51648,6.59314,39.07670312,5.97648,1.74314,6.2255,32.54,4.85,32.8994544,36.47648,6.14314,36.99015764,5.97648,1.74314,6.2255,30.5,4.4,30.81574273
31/01/2020 16:30,38.78832,6.23076,39.28557163,5.48832,1.60076,5.717,33.3,4.63,33.62033462,36.59832,5.72076,37.04273372,5.48832,1.60076,5.717,31.11,4.12,31.38162679
31/01/2020 17:00,39.60096,5.83278,40.028207,5.46096,1.59278,5.6885,34.14,4.24,34.40228481,37.43096,5.35278,37.8117577,5.46096,1.59278,5.6885,31.97,3.76,32.19034793
