Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2020 17:30,41.30408,5.85494,41.71699111,5.19408,1.51494,5.4105,36.11,4.34,36.36987352,39.18408,5.00494,39.50242461,5.19408,1.51494,5.4105,33.99,3.49,34.16870205
31/01/2020 18:00,41.20808,5.04694,41.51599042,5.09808,1.48694,5.3105,36.11,3.56,36.28506166,39.08808,4.63694,39.36215455,5.09808,1.48694,5.3105,33.99,3.15,34.13564999
31/01/2020 18:30,40.23176,5.13718,40.55841628,5.20176,1.51718,5.4185,35.03,3.62,35.21654867,38.14176,4.71718,38.43235152,5.20176,1.51718,5.4185,32.94,3.2,33.09506912
31/01/2020 19:00,39.35576,5.33418,39.71560552,5.46576,1.59418,5.6935,33.89,3.74,34.09574314,37.19576,4.41418,37.45676904,5.46576,1.59418,5.6935,31.73,2.82,31.8550671
31/01/2020 19:30,37.99408,4.79994,38.29607733,5.55408,1.61994,5.7855,32.44,3.18,32.59549049,36.07408,4.43994,36.34628337,5.55408,1.61994,5.7855,30.52,2.82,30.65000489
31/01/2020 20:00,35.6444,3.5792,35.82365034,5.1744,1.5092,5.39,30.47,2.07,30.54023248,33.8544,0.6092,33.85988074,5.1744,1.5092,5.39,28.68,-0.9,28.69411786
31/01/2020 20:30,34.40656,2.91608,34.52991303,5.02656,1.46608,5.236,29.38,1.45,29.41575938,32.73656,2.66608,32.84494395,5.02656,1.46608,5.236,27.71,1.2,27.73597123
31/01/2020 21:00,32.40328,1.56054,32.44083599,4.49328,1.31054,4.6805,27.91,0.25,27.91111965,30.81328,1.33054,30.84199347,4.49328,1.31054,4.6805,26.32,0.02,26.3200076
31/01/2020 21:30,30.02712,0.34666,30.02912101,3.65712,1.06666,3.8095,26.37,-0.72,26.37982752,28.52712,0.19666,28.52779786,3.65712,1.06666,3.8095,24.87,-0.87,24.88521248
31/01/2020 22:00,28.02232,-0.08474,28.02244813,2.69232,0.78526,2.8045,25.33,-0.87,25.34493638,26.58232,-0.24474,26.58344662,2.69232,0.78526,2.8045,23.89,-1.03,23.91219354
31/01/2020 22:30,26.09648,3.38814,26.3155042,2.25648,0.65814,2.3505,23.84,2.73,23.99580172,25.09648,-0.67186,25.1054716,2.25648,0.65814,2.3505,22.84,-1.33,22.87869096
31/01/2020 23:00,24.65096,-0.65222,24.65958677,2.94096,0.85778,3.0635,21.71,-1.51,21.76244931,24.65096,-0.67222,24.66012386,2.94096,0.85778,3.0635,21.71,-1.53,21.76384617
31/01/2020 23:30,23.43464,-0.68698,23.44470715,3.64464,1.06302,3.7965,19.79,-1.75,19.86722427,23.44464,-0.71698,23.45560072,3.64464,1.06302,3.7965,19.8,-1.78,19.87984909
01/02/2020 00:00,22.21864,-0.89748,22.23675862,3.12864,0.91252,3.259,19.09,-1.81,19.17561472,22.22864,-0.92748,22.24798093,3.12864,0.91252,3.259,19.1,-1.84,19.18842359
01/02/2020 00:30,22.32464,-0.61948,22.33323323,3.94464,1.15052,4.109,18.38,-1.77,18.46502911,22.34464,-0.64948,22.35407706,3.94464,1.15052,4.109,18.4,-1.8,18.48783384
01/02/2020 01:00,23.06232,-0.66974,23.07204272,3.77232,1.10026,3.9295,19.29,-1.77,19.37103508,23.06232,-0.69974,23.07293306,3.77232,1.10026,3.9295,19.29,-1.8,19.37379932
01/02/2020 01:30,23.59752,-0.67114,23.60706206,4.00752,1.16886,4.1745,19.59,-1.84,19.67622169,23.60752,-0.70114,23.61792958,4.00752,1.16886,4.1745,19.6,-1.87,19.68900455
01/02/2020 02:00,22.8712,0.2466,22.8725294,4.4112,1.2866,4.595,18.46,-1.04,18.48927257,22.8812,-0.7634,22.89393136,4.4112,1.2866,4.595,18.47,-2.05,18.58341734
01/02/2020 02:30,23.00832,-0.40424,23.01187083,4.88832,1.42576,5.092,18.12,-1.83,18.2121745,23.01832,-0.42424,23.02222915,4.88832,1.42576,5.092,18.13,-1.85,18.22414333
01/02/2020 03:00,22.74192,-0.42944,22.74597424,4.80192,1.40056,5.002,17.94,-1.83,18.03309458,22.73192,-0.44944,22.73636258,4.80192,1.40056,5.002,17.93,-1.85,18.02518793
01/02/2020 03:30,22.22808,-0.64806,22.23752509,4.73808,1.38194,4.9355,17.49,-2.03,17.60741321,22.23808,-0.66806,22.24811242,4.73808,1.38194,4.9355,17.5,-2.05,17.61966231
01/02/2020 04:00,21.49992,1.15706,21.53103221,4.54992,1.32706,4.7395,16.95,-0.17,16.95085249,21.41992,-1.06294,21.4462774,4.54992,1.32706,4.7395,16.87,-2.39,17.0384565
01/02/2020 04:30,21.29544,-0.61758,21.30439321,4.22544,1.23242,4.4015,17.07,-1.85,17.16995632,21.30544,-0.63758,21.31497788,4.22544,1.23242,4.4015,17.08,-1.87,17.18206332
01/02/2020 05:00,21.70008,-0.20706,21.70106785,4.57008,1.33294,4.7605,17.13,-1.54,17.19908428,21.71008,-0.22706,21.71126735,4.57008,1.33294,4.7605,17.14,-1.56,17.21084542
01/02/2020 05:30,21.67752,-0.17614,21.6782356,4.12752,1.20386,4.2995,17.55,-1.38,17.6041728,21.68752,2.57386,21.83971793,4.12752,1.20386,4.2995,17.56,1.37,17.61336141
01/02/2020 06:00,22.40944,-0.05308,22.40950286,4.54944,1.32692,4.739,17.86,-1.38,17.91323533,22.41944,-0.07308,22.41955911,4.54944,1.32692,4.739,17.87,-1.4,17.92475662
01/02/2020 06:30,24.26368,1.21524,24.29409343,4.78368,1.39524,4.983,19.48,-0.18,19.4808316,24.25368,1.27524,24.28718243,4.78368,1.39524,4.983,19.47,-0.12,19.4703698
01/02/2020 07:00,26.14888,2.10134,26.23317661,5.07888,1.48134,5.2905,21.07,0.62,21.07912,26.13888,2.08134,26.22161368,5.07888,1.48134,5.2905,21.06,0.6,21.06854527
01/02/2020 07:30,28.20496,2.63228,28.32752489,4.94496,1.44228,5.151,23.26,1.19,23.29042078,28.20496,2.61228,28.32567343,4.94496,1.44228,5.151,23.26,1.17,23.28940746
01/02/2020 08:00,29.29048,3.34264,29.48059465,4.74048,1.38264,4.938,24.55,1.96,24.62811605,29.15048,-0.13736,29.15080363,4.74048,1.38264,4.938,24.41,-1.52,24.45727908
01/02/2020 08:30,30.2192,2.9756,30.3653461,5.0592,1.4756,5.27,25.16,1.5,25.20467417,30.2192,2.9656,30.3643678,5.0592,1.4756,5.27,25.16,1.49,25.20408102
01/02/2020 09:00,31.02496,3.42478,31.21341476,6.08496,1.77478,6.3385,24.94,1.65,24.9945214,31.02496,3.41478,31.21231913,6.08496,1.77478,6.3385,24.94,1.64,24.99386325
01/02/2020 09:30,31.90872,4.52046,32.22733266,9.73872,2.84046,10.1445,22.17,1.68,22.23356247,31.90872,4.51046,32.22593151,9.73872,2.84046,10.1445,22.17,1.67,22.23280909
01/02/2020 10:00,31.91072,5.39646,32.36380434,12.33072,3.59646,12.8445,19.58,1.8,19.66256341,31.91072,5.37646,32.36047548,12.33072,3.59646,12.8445,19.58,1.78,19.66074261
01/02/2020 10:30,32.74088,6.07234,33.29922726,13.79088,4.02234,14.3655,18.95,2.05,19.06056138,32.76088,6.05234,33.31525293,13.79088,4.02234,14.3655,18.97,2.03,19.07830705
01/02/2020 11:00,32.03256,5.08408,32.43351306,10.40256,3.03408,10.836,21.63,2.05,21.72692799,32.04256,5.06408,32.44026137,10.40256,3.03408,10.836,21.64,2.03,21.73500633
01/02/2020 11:30,32.32344,5.37892,32.76793484,11.41344,3.32892,11.889,20.91,2.05,21.01024988,32.33344,5.35892,32.77452312,11.41344,3.32892,11.889,20.92,2.03,21.01826111
01/02/2020 12:00,31.71008,6.40794,32.35105669,14.05008,4.09794,14.6355,17.66,2.31,17.81043795,31.58008,2.58794,31.68594146,14.05008,4.09794,14.6355,17.53,-1.51,17.59491404
01/02/2020 12:30,31.04488,7.79934,32.00959666,11.41488,3.32934,11.8905,19.63,4.47,20.13250605,30.30488,0.16934,30.30535312,11.41488,3.32934,11.8905,18.89,-3.16,19.15248548
01/02/2020 13:00,30.44,4.3575,30.75030742,12.3,3.5875,12.8125,18.14,0.77,18.15633498,30.46,4.3575,30.77010572,12.3,3.5875,12.8125,18.16,0.77,18.17631701
01/02/2020 13:30,30.67688,4.16784,30.95871213,14.18688,4.13784,14.778,16.49,0.03,16.49002729,30.69688,4.18784,30.98122731,14.18688,4.13784,14.778,16.51,0.05,16.51007571
01/02/2020 14:00,29.97976,3.86368,30.22770307,13.34976,3.89368,13.906,16.63,-0.03,16.63002706,29.99976,3.86368,30.24753913,13.34976,3.89368,13.906,16.65,-0.03,16.65002703
01/02/2020 14:30,29.1984,3.2637,29.38023656,11.7384,3.4237,12.2275,17.46,-0.16,17.46073309,29.2084,3.2637,29.39017469,11.7384,3.4237,12.2275,17.47,-0.16,17.47073267
01/02/2020 15:00,29.0712,1.9766,29.13831871,9.2112,2.6866,9.595,19.86,-0.71,19.87268729,29.0812,1.9666,29.14761927,9.2112,2.6866,9.595,19.87,-0.72,19.88304051
01/02/2020 15:30,28.98304,1.34422,29.01419541,7.52304,2.19422,7.8365,21.46,-0.85,21.47682705,29.00304,1.33422,29.03371268,7.52304,2.19422,7.8365,21.48,-0.86,21.49720912
01/02/2020 16:00,28.62888,0.89634,28.64290829,6.63888,1.93634,6.9155,21.99,-1.04,22.01457926,28.62888,0.87634,28.6422894,6.63888,1.93634,6.9155,21.99,-1.06,22.01553315
01/02/2020 16:30,29.8588,4.2209,30.15566173,5.7288,1.6709,5.9675,24.13,2.55,24.26436482,29.7388,0.2709,29.74003383,5.7288,1.6709,5.9675,24.01,-1.4,24.05078169
01/02/2020 17:00,31.41456,1.53008,31.45180002,5.31456,1.55008,5.536,26.1,-0.02,26.10000766,31.41456,1.31008,31.44186524,5.31456,1.55008,5.536,26.1,-0.24,26.10110342
01/02/2020 17:30,34.02736,2.12298,34.09352244,5.18736,1.51298,5.4035,28.84,0.61,28.84645039,34.01736,2.12298,34.08354186,5.18736,1.51298,5.4035,28.83,0.61,28.83645263
01/02/2020 18:00,34.60384,2.01362,34.66237742,4.98384,1.45362,5.1915,29.62,0.56,29.62529325,34.59384,1.89362,34.64562833,4.98384,1.45362,5.1915,29.61,0.44,29.61326899
01/02/2020 18:30,33.87376,1.95318,33.930024,5.15376,1.50318,5.3685,28.72,0.45,28.7235252,33.87376,1.86318,33.92496214,5.15376,1.50318,5.3685,28.72,0.36,28.72225618
01/02/2020 19:00,33.29104,1.33822,33.31792576,4.93104,1.43822,5.1365,28.36,-0.1,28.3601763,33.29104,1.28822,33.31595496,4.93104,1.43822,5.1365,28.36,-0.15,28.36039668
01/02/2020 19:30,32.05424,0.76832,32.06344675,5.03424,1.46832,5.244,27.02,-0.7,27.02906584,32.03424,0.75832,32.04321428,5.03424,1.46832,5.244,27,-0.71,27.00933357
01/02/2020 20:00,31.0704,0.6947,31.07816539,5.0904,1.4847,5.3025,25.98,-0.79,25.99200839,31.0604,0.6747,31.06772712,5.0904,1.4847,5.3025,25.97,-0.81,25.98262881
01/02/2020 20:30,29.73448,0.17714,29.73500764,4.10448,1.19714,4.2755,25.63,-1.02,25.6502885,29.73448,0.16714,29.73494975,4.10448,1.19714,4.2755,25.63,-1.03,25.6506881
01/02/2020 21:00,27.86456,-0.45742,27.86831421,2.37456,0.69258,2.4735,25.49,-1.15,25.51592836,27.86456,-0.47742,27.86864966,2.37456,0.69258,2.4735,25.49,-1.17,25.51683758
01/02/2020 21:30,26.22424,-1.04918,26.24521942,1.37424,0.40082,1.4315,24.85,-1.45,24.89226788,26.22424,-1.06918,26.24602655,1.37424,0.40082,1.4315,24.85,-1.47,24.8934409
01/02/2020 22:00,24.90552,-1.26214,24.9374803,1.29552,0.37786,1.3495,23.61,-1.64,23.66689037,24.91552,-1.27214,24.94797541,1.29552,0.37786,1.3495,23.62,-1.65,23.67756111
01/02/2020 22:30,23.39352,0.99436,23.41464349,1.04352,0.30436,1.087,22.35,0.69,22.36064847,23.38352,-1.62564,23.43995975,1.04352,0.30436,1.087,22.34,-1.93,22.42321342
01/02/2020 23:00,22.26192,-1.66194,22.32386899,1.02192,0.29806,1.0645,21.24,-1.96,21.33024144,22.27192,-1.68194,22.33533843,1.02192,0.29806,1.0645,21.25,-1.98,21.34204536
01/02/2020 23:30,21.11872,0.13046,21.11912295,1.33872,0.39046,1.3945,19.78,-0.26,19.78170872,21.10872,-1.86954,21.19134823,1.33872,0.39046,1.3945,19.77,-2.26,19.89875624
02/02/2020 00:00,20.08912,-1.84484,20.17365056,1.38912,0.40516,1.447,18.7,-2.25,18.83487457,20.08912,-1.85484,20.1745675,1.38912,0.40516,1.447,18.7,-2.26,18.83607178
02/02/2020 00:30,20.08192,-1.86444,20.1682832,1.32192,0.38556,1.377,18.76,-2.25,18.89444627,20.10192,-1.87444,20.18912363,1.32192,0.38556,1.377,18.78,-2.26,18.91549629
02/02/2020 01:00,20.84776,-1.89482,20.9336915,1.21776,0.35518,1.2685,19.63,-2.25,19.75852727,20.84776,-1.90482,20.93459902,1.21776,0.35518,1.2685,19.63,-2.26,19.75966852
02/02/2020 01:30,21.15176,-1.97532,21.24379533,1.18176,0.34468,1.231,19.97,-2.32,20.10431048,21.15176,-1.99532,21.24566433,1.18176,0.34468,1.231,19.97,-2.34,20.10662826
02/02/2020 02:00,20.89688,-1.95966,20.98856501,0.92688,0.27034,0.9655,19.97,-2.23,20.09412352,20.89688,-1.97966,20.99044181,0.92688,0.27034,0.9655,19.97,-2.25,20.0963529
02/02/2020 02:30,20.64504,-1.89228,20.73157978,1.05504,0.30772,1.099,19.59,-2.2,19.71314536,20.65504,-2.03228,20.75477871,1.05504,0.30772,1.099,19.6,-2.34,19.73918945
02/02/2020 03:00,20.11912,-1.98234,20.21654425,1.32912,0.38766,1.3845,18.79,-2.37,18.93887536,20.11912,-1.99234,20.21752725,1.32912,0.38766,1.3845,18.79,-2.38,18.94012936
02/02/2020 03:30,19.68008,-1.94706,19.7761622,1.45008,0.42294,1.5105,18.23,-2.37,18.383411,19.68008,-1.95706,19.77714925,1.45008,0.42294,1.5105,18.23,-2.38,18.38470288
02/02/2020 04:00,19.81504,-0.49978,19.82134179,1.47504,0.43022,1.5365,18.34,-0.93,18.36356447,19.37504,-4.10978,19.80612195,1.47504,0.43022,1.5365,17.9,-4.54,18.46677016
02/02/2020 04:30,19.48024,-1.91118,19.57376712,1.71024,0.49882,1.7815,17.77,-2.41,17.93267967,19.48024,-1.93118,19.57573004,1.71024,0.49882,1.7815,17.77,-2.43,17.93537845
02/02/2020 05:00,19.47352,-1.78314,19.55498835,1.70352,0.49686,1.7745,17.77,-2.28,17.91567191,19.47352,-1.80314,19.55682221,1.70352,0.49686,1.7745,17.77,-2.3,17.91822815
02/02/2020 05:30,19.5168,-1.6476,19.58622138,1.5168,0.4424,1.58,18,-2.09,18.12092989,19.5168,-1.6676,19.58791393,1.5168,0.4424,1.58,18,-2.11,18.1232475
02/02/2020 06:00,19.66016,-1.89412,19.75119191,1.22016,0.35588,1.271,18.44,-2.25,18.57676237,19.67016,-1.90412,19.76210686,1.22016,0.35588,1.271,18.45,-2.26,18.58790198
02/02/2020 06:30,20.8108,0.1219,20.81115701,1.2408,0.3619,1.2925,19.57,-0.24,19.57147158,20.4608,-3.2281,20.71388342,1.2408,0.3619,1.2925,19.22,-3.59,19.55240394
02/02/2020 07:00,21.67384,-1.28888,21.71212914,0.96384,0.28112,1.004,20.71,-1.57,20.76942464,21.67384,-1.30888,21.71332557,0.96384,0.28112,1.004,20.71,-1.59,20.77094605
02/02/2020 07:30,22.81592,-1.08244,22.8415823,0.98592,0.28756,1.027,21.83,-1.37,21.87294676,22.81592,-1.08244,22.8415823,0.98592,0.28756,1.027,21.83,-1.37,21.87294676
02/02/2020 08:00,23.83704,-0.97128,23.85682001,0.88704,0.25872,0.924,22.95,-1.23,22.98293715,23.83704,-0.98128,23.85722923,0.88704,0.25872,0.924,22.95,-1.24,22.9834745
02/02/2020 08:30,24.91248,2.37364,25.02530373,1.21248,0.35364,1.263,23.7,2.02,23.78592861,24.90248,-0.83636,24.91652079,1.21248,0.35364,1.263,23.69,-1.19,23.71986931
02/02/2020 09:00,26.3232,-0.4599,26.32721721,1.3032,0.3801,1.3575,25.02,-0.84,25.03409675,26.3332,-0.4799,26.33757252,1.3032,0.3801,1.3575,25.03,-0.86,25.04476991
02/02/2020 09:30,27.78784,3.51312,28.0090354,1.34784,0.39312,1.404,26.44,3.12,26.62344831,27.55784,-1.20688,27.58425465,1.34784,0.39312,1.404,26.21,-1.6,26.25879091
02/02/2020 10:00,28.50448,0.54214,28.50963514,2.06448,0.60214,2.1505,26.44,-0.06,26.44006808,28.53448,0.44214,28.53790526,2.06448,0.60214,2.1505,26.47,-0.16,26.47048356
02/02/2020 10:30,29.42944,1.04192,29.44787829,2.98944,0.87192,3.114,26.44,0.17,26.44054651,29.36944,1.01192,29.38686761,2.98944,0.87192,3.114,26.38,0.14,26.38037149
02/02/2020 11:00,29.96376,1.49318,30.00094165,4.43376,1.29318,4.6185,25.53,0.2,25.53078338,29.97376,1.42318,30.00752789,4.43376,1.29318,4.6185,25.54,0.13,25.54033085
02/02/2020 11:30,29.95712,2.12416,30.03233415,6.59712,1.92416,6.872,23.36,0.2,23.36085615,29.95712,2.15416,30.03447093,6.59712,1.92416,6.872,23.36,0.23,23.36113225
02/02/2020 12:00,29.84472,1.82096,29.90022086,6.17472,1.80096,6.432,23.67,0.02,23.67000845,29.85472,1.67096,29.90144501,6.17472,1.80096,6.432,23.68,-0.13,23.68035684
02/02/2020 12:30,30.76312,2.34966,30.85272199,7.47312,2.17966,7.7845,23.29,0.17,23.29062043,30.77312,2.31966,30.86042347,7.47312,2.17966,7.7845,23.3,0.14,23.3004206
02/02/2020 13:00,30.93816,3.02488,31.08568229,10.02816,2.92488,10.446,20.91,0.1,20.91023912,30.94816,3.04488,31.09758675,10.02816,2.92488,10.446,20.92,0.12,20.92034417
02/02/2020 13:30,31.83016,3.89338,32.06738988,11.36016,3.31338,11.8335,20.47,0.58,20.47821525,31.83016,3.84338,32.06135767,11.36016,3.31338,11.8335,20.47,0.53,20.47686011
02/02/2020 14:00,31.64408,4.49994,31.96243512,13.23408,3.85994,13.7855,18.41,0.64,18.42112103,31.64408,4.48994,31.96102877,13.23408,3.85994,13.7855,18.41,0.63,18.42077631
02/02/2020 14:30,30.95256,3.23158,31.12079819,10.70256,3.12158,11.1485,20.25,0.11,20.25029876,30.95256,3.22158,31.11976138,10.70256,3.12158,11.1485,20.25,0.1,20.25024691
02/02/2020 15:00,30.14088,2.26734,30.22603973,8.39088,2.44734,8.7405,21.75,-0.18,21.75074481,30.15088,2.20734,30.23157149,8.39088,2.44734,8.7405,21.76,-0.24,21.76132349
02/02/2020 15:30,29.48376,1.22568,29.50922559,6.29376,1.83568,6.556,23.19,-0.61,23.19802147,29.48376,1.20568,29.50840165,6.29376,1.83568,6.556,23.19,-0.63,23.19855599
02/02/2020 16:00,29.86488,0.47934,29.86872653,3.73488,1.08934,3.8905,26.13,-0.61,26.1371192,29.86488,0.45934,29.86841226,3.73488,1.08934,3.8905,26.13,-0.63,26.13759362
02/02/2020 16:30,31.69472,4.18346,31.96962016,3.47472,1.01346,3.6195,28.22,3.17,28.39748756,30.76472,-2.69654,30.8826703,3.47472,1.01346,3.6195,27.29,-3.71,27.54102758
02/02/2020 17:00,32.67672,-1.40304,32.70682729,3.24672,0.94696,3.382,29.43,-2.35,29.52367525,32.44672,-2.25304,32.52484939,3.24672,0.94696,3.382,29.2,-3.2,29.37481915
02/02/2020 17:30,34.56816,1.66988,34.60846984,3.42816,0.99988,3.571,31.14,0.67,31.14720694,34.54816,1.59988,34.58518433,3.42816,0.99988,3.571,31.12,0.6,31.12578352
02/02/2020 18:00,35.26736,1.88548,35.31772524,4.40736,1.28548,4.591,30.86,0.6,30.86583224,35.23736,1.81548,35.28409709,4.40736,1.28548,4.591,30.83,0.53,30.83455529
02/02/2020 18:30,34.81592,1.78006,34.86139554,4.04592,1.18006,4.2145,30.77,0.6,30.7758493,34.80592,1.60006,34.8426787,4.04592,1.18006,4.2145,30.76,0.42,30.76286723
02/02/2020 19:00,33.58512,1.30066,33.61029607,3.70512,1.08066,3.8595,29.88,0.22,29.8808099,33.57512,1.13066,33.59415239,3.70512,1.08066,3.8595,29.87,0.05,29.87004185
02/02/2020 19:30,32.6044,1.2867,32.62977929,3.7944,1.1067,3.9525,28.81,0.18,28.8105623,32.5944,1.1167,32.61352373,3.7944,1.1067,3.9525,28.8,0.01,28.80000174
02/02/2020 20:00,31.36208,0.79144,31.37206463,3.74208,1.09144,3.898,27.62,-0.3,27.62162921,31.36208,0.43144,31.36504746,3.74208,1.09144,3.898,27.62,-0.66,27.62788446
02/02/2020 20:30,30.68896,0.33428,30.69078052,3.88896,1.13428,4.051,26.8,-0.8,26.81193764,30.69896,0.33428,30.70077993,3.88896,1.13428,4.051,26.81,-0.8,26.82193319
02/02/2020 21:00,29.78504,3.25772,29.96266589,4.41504,1.28772,4.599,25.37,1.97,25.44637106,29.77504,0.17772,29.77557038,4.41504,1.28772,4.599,25.36,-1.11,25.38428057
02/02/2020 21:30,28.34064,2.92352,28.49103095,4.64064,1.35352,4.834,23.7,1.57,23.75194518,28.16064,-0.90648,28.17522584,4.64064,1.35352,4.834,23.52,-2.26,23.62833045
02/02/2020 22:00,27.12096,-0.11972,27.12122424,5.04096,1.47028,5.251,22.08,-1.59,22.13717462,27.12096,-0.12972,27.12127022,5.04096,1.47028,5.251,22.08,-1.6,22.13789511
02/02/2020 22:30,25.41176,-0.31032,25.41365469,4.66176,1.35968,4.856,20.75,-1.67,20.81709394,25.41176,-0.32032,25.41377877,4.66176,1.35968,4.856,20.75,-1.68,20.81789855
02/02/2020 23:00,23.93072,1.93146,24.00853801,4.53072,1.32146,4.7195,19.4,0.61,19.40958784,23.92072,-0.53854,23.92678145,4.53072,1.32146,4.7195,19.39,-1.86,19.47900665
02/02/2020 23:30,22.12656,-0.75142,22.13931547,4.48656,1.30858,4.6735,17.64,-2.06,17.75987613,22.13656,-0.77142,22.14999723,4.48656,1.30858,4.6735,17.65,-2.08,17.77213831
03/02/2020 00:00,21.12112,-0.95134,21.14253433,3.80112,1.10866,3.9595,17.32,-2.06,17.44207556,21.14112,-0.97134,21.1634226,3.80112,1.10866,3.9595,17.34,-2.08,17.46430646
03/02/2020 00:30,20.0076,-1.1257,20.03924296,2.9976,0.8743,3.1225,17.01,-2,17.12717431,20.0276,-1.1557,20.06091733,2.9976,0.8743,3.1225,17.03,-2.03,17.15056267
03/02/2020 01:00,21.12616,-1.03862,21.1516753,3.05616,0.89138,3.1835,18.07,-1.93,18.17277634,21.12616,-1.05862,21.1526668,3.05616,0.89138,3.1835,18.07,-1.95,18.17491128
03/02/2020 01:30,21.70616,-1.16362,21.73732719,3.17616,0.92638,3.3085,18.53,-2.09,18.64749313,21.70616,-1.18362,21.73840699,3.17616,0.92638,3.3085,18.53,-2.11,18.64974531
03/02/2020 02:00,21.59056,-0.99692,21.61356358,3.13056,0.91308,3.261,18.46,-1.91,18.5585479,21.60056,-1.01692,21.62448424,3.13056,0.91308,3.261,18.47,-1.93,18.57056273
03/02/2020 02:30,21.29,-0.895,21.30880393,3.48,1.015,3.625,17.81,-1.91,17.91212439,21.3,-0.915,21.31964411,3.48,1.015,3.625,17.82,-1.93,17.92420988
03/02/2020 03:00,21.13296,-0.91372,21.15270391,3.55296,1.03628,3.701,17.58,-1.95,17.68781784,21.13296,-0.93372,21.15357727,3.55296,1.03628,3.701,17.58,-1.97,17.69003392
03/02/2020 03:30,20.98952,-0.82014,21.00553688,3.59952,1.04986,3.7495,17.39,-1.87,17.49025443,20.99952,-0.84014,21.01631927,3.59952,1.04986,3.7495,17.4,-1.89,17.50234556
03/02/2020 04:00,20.61784,-0.62438,20.62729203,3.68784,1.07562,3.8415,16.93,-1.7,17.01513738,20.62784,-0.64438,20.63790223,3.68784,1.07562,3.8415,16.94,-1.72,17.02709605
03/02/2020 04:30,20.98456,-0.33492,20.98723254,3.51456,1.02508,3.661,17.47,-1.36,17.5228565,20.98456,-0.35492,20.98756124,3.51456,1.02508,3.661,17.47,-1.38,17.5244201
03/02/2020 05:00,21.43112,-0.15884,21.43170863,3.50112,1.02116,3.647,17.93,-1.18,17.96878683,21.44112,-0.17884,21.44186584,3.50112,1.02116,3.647,17.94,-1.2,17.98008899
03/02/2020 05:30,21.7516,-0.1937,21.75246244,3.3816,0.9863,3.5225,18.37,-1.18,18.40785973,21.7516,-0.2137,21.75264973,3.3816,0.9863,3.5225,18.37,-1.2,18.40915261
03/02/2020 06:00,23.41536,0.54948,23.42180634,3.01536,0.87948,3.141,20.4,-0.33,20.40266894,23.42536,0.60948,23.43328737,3.01536,0.87948,3.141,20.41,-0.27,20.41178581
03/02/2020 06:30,27.80016,2.33088,27.89770416,3.02016,0.88088,3.146,24.78,1.45,24.82238707,27.78016,-1.17912,27.80517243,3.02016,0.88088,3.146,24.76,-2.06,24.84554688
03/02/2020 07:00,31.84184,3.77512,32.06484532,2.69184,0.78512,2.804,29.15,2.99,29.30294524,31.83184,3.75512,32.05256564,2.69184,0.78512,2.804,29.14,2.97,29.29096277
03/02/2020 07:30,34.936,4.498,35.22436799,2.496,0.728,2.6,32.44,3.77,32.65832972,34.926,4.478,35.21190083,2.496,0.728,2.6,32.43,3.75,32.64609318
03/02/2020 08:00,36.31384,5.56612,36.73794588,2.76384,0.80612,2.879,33.55,4.76,33.88598678,36.27384,5.46612,36.68337411,2.76384,0.80612,2.879,33.51,4.66,33.83246518
03/02/2020 08:30,37.68224,6.78982,38.28906981,3.70224,1.07982,3.8565,33.98,5.71,34.4564145,37.65224,6.75982,38.25423301,3.70224,1.07982,3.8565,33.95,5.68,34.4218666
03/02/2020 09:00,37.87848,7.79164,38.67155157,6.10848,1.78164,6.363,31.77,6.01,32.33346564,37.84848,7.76164,38.63612938,6.10848,1.78164,6.363,31.74,5.98,32.29842101
03/02/2020 09:30,37.93544,8.19992,38.81154849,7.64544,2.22992,7.964,30.29,5.97,30.87272259,37.92544,8.16992,38.79544551,7.64544,2.22992,7.964,30.28,5.94,30.85712235
03/02/2020 10:00,37.96064,8.04102,38.80294051,7.10064,2.07102,7.3965,30.86,5.97,31.4321571,37.95064,8.01102,38.78695036,7.10064,2.07102,7.3965,30.85,5.94,31.41665323
03/02/2020 10:30,37.87848,9.56914,39.06849994,12.16848,3.54914,12.6755,25.71,6.02,26.40538771,37.87848,9.54914,39.0636061,12.16848,3.54914,12.6755,25.71,6,26.40083521
03/02/2020 11:00,38.05088,9.63984,39.25297421,12.41088,3.61984,12.928,25.64,6.02,26.337236,38.04088,9.61984,39.23837245,12.41088,3.61984,12.928,25.63,6,26.32293487
03/02/2020 11:30,37.21368,8.19774,38.10591713,8.32368,2.42774,8.6705,28.89,5.77,29.46056686,37.21368,8.17774,38.10161953,8.32368,2.42774,8.6705,28.89,5.75,29.45665629
03/02/2020 12:00,37.96976,10.95618,39.51886328,16.16976,4.71618,16.8435,21.8,6.24,22.67548456,37.98976,10.93618,39.53254226,16.16976,4.71618,16.8435,21.82,6.22,22.68922211
03/02/2020 12:30,37.72688,10.32784,39.11498119,15.38688,4.48784,16.028,22.34,5.84,23.09071675,37.73688,10.30784,39.1193517,15.38688,4.48784,16.028,22.35,5.82,23.09534369
03/02/2020 13:00,37.69768,9.83474,38.95943003,14.82768,4.32474,15.4455,22.87,5.51,23.5243916,37.69768,9.81474,38.95438613,14.82768,4.32474,15.4455,22.87,5.49,23.51971513
03/02/2020 13:30,37.86896,8.66928,38.84861062,10.48896,3.05928,10.926,27.38,5.61,27.9488193,37.87896,8.64928,38.85390142,10.48896,3.05928,10.926,27.39,5.59,27.95460964
03/02/2020 14:00,37.46984,8.34662,38.38821401,8.79984,2.56662,9.1665,28.67,5.78,29.24683402,37.46984,8.32662,38.38387044,8.79984,2.56662,9.1665,28.67,5.76,29.24288802
03/02/2020 14:30,36.5988,7.0759,37.27654118,6.5688,1.9159,6.8425,30.03,5.16,30.47009189,36.5988,7.0559,37.27274992,6.5688,1.9159,6.8425,30.03,5.14,30.46671134
03/02/2020 15:00,35.75736,5.93798,36.24704679,4.82736,1.40798,5.0285,30.93,4.53,31.25997121,35.74736,5.91798,36.23391,4.82736,1.40798,5.0285,30.92,4.51,31.24718387
03/02/2020 15:30,35.52944,5.55942,35.96176104,3.76944,1.09942,3.9265,31.76,4.46,32.07162609,35.51944,5.53942,35.94879402,3.76944,1.09942,3.9265,31.75,4.44,32.05894727
03/02/2020 16:00,36.05288,5.42334,36.45850755,3.06288,0.89334,3.1905,32.99,4.53,33.29956456,36.04288,5.40334,36.44564833,3.06288,0.89334,3.1905,32.98,4.51,33.28694188
03/02/2020 16:30,37.49616,6.09888,37.98892407,2.39616,0.69888,2.496,35.1,5.4,35.51295538,37.29616,4.77888,37.60108037,2.39616,0.69888,2.496,34.9,4.08,35.13767778
03/02/2020 17:00,38.16688,4.95534,38.48722026,1.76688,0.51534,1.8405,36.4,4.44,36.66979138,38.14688,4.93534,38.46481554,1.76688,0.51534,1.8405,36.38,4.42,36.64752106
03/02/2020 17:30,39.35464,4.45802,39.60633323,1.12464,0.32802,1.1715,38.23,4.13,38.45243555,39.33464,4.42802,39.58309317,1.12464,0.32802,1.1715,38.21,4.1,38.42933905
03/02/2020 18:00,39.49336,4.01098,39.69651678,1.44336,0.42098,1.5035,38.05,3.59,38.21898219,39.49336,3.99098,39.69450095,1.44336,0.42098,1.5035,38.05,3.57,38.21710873
03/02/2020 18:30,39.26048,3.93014,39.45670146,1.68048,0.49014,1.7505,37.58,3.44,37.73711701,39.25048,3.90014,39.44377355,1.68048,0.49014,1.7505,37.57,3.41,37.72443505
03/02/2020 19:00,38.53624,3.90432,38.73351918,1.86624,0.54432,1.944,36.67,3.36,36.82361335,38.51624,3.88432,38.71160918,1.86624,0.54432,1.944,36.65,3.34,36.80187631
03/02/2020 19:30,37.84928,3.88104,38.04773933,1.88928,0.55104,1.968,35.96,3.33,36.11385468,37.82928,3.85104,38.02479368,1.88928,0.55104,1.968,35.94,3.3,36.09118452
03/02/2020 20:00,36.59224,3.45482,36.75496986,1.42224,0.41482,1.4815,35.17,3.04,35.30114021,36.58224,3.42482,36.74220564,1.42224,0.41482,1.4815,35.16,3.01,35.28860581
03/02/2020 20:30,35.18672,4.69946,35.49915758,1.74672,0.50946,1.8195,33.44,4.19,33.7014792,34.62672,0.57946,34.63156814,1.74672,0.50946,1.8195,32.88,0.07,32.88007451
03/02/2020 21:00,34.41872,5.31046,34.82598558,2.53872,0.74046,2.6445,31.88,4.57,32.20588921,33.54872,-0.84954,33.55947455,2.53872,0.74046,2.6445,31.01,-1.59,31.0507359
03/02/2020 21:30,31.55688,1.16784,31.578482,2.42688,0.70784,2.528,29.13,0.46,29.13363177,31.55688,1.16784,31.578482,2.42688,0.70784,2.528,29.13,0.46,29.13363177
03/02/2020 22:00,29.41336,0.06098,29.41342321,2.40336,0.70098,2.5035,27.01,-0.64,27.01758131,29.41336,0.03098,29.41337632,2.40336,0.70098,2.5035,27.01,-0.67,27.01830861
03/02/2020 22:30,27.31008,3.29794,27.50848738,2.77008,0.80794,2.8855,24.54,2.49,24.66600292,27.29008,-0.26206,27.29133822,2.77008,0.80794,2.8855,24.52,-1.07,24.54333514
03/02/2020 23:00,25.46448,-0.44786,25.46841809,2.78448,0.81214,2.9005,22.68,-1.26,22.71497304,25.47448,-0.47786,25.47896155,2.78448,0.81214,2.9005,22.69,-1.29,22.72664075
03/02/2020 23:30,23.70664,-0.63598,23.71516921,2.51664,0.73402,2.6215,21.19,-1.37,21.23424122,23.70664,-0.66598,23.71599269,2.51664,0.73402,2.6215,21.19,-1.4,21.23619787
04/02/2020 00:00,22.39688,-0.93966,22.41658303,2.12688,0.62034,2.2155,20.27,-1.56,20.32994097,22.39688,-0.96966,22.41786061,2.12688,0.62034,2.2155,20.27,-1.59,20.332265
04/02/2020 00:30,22.40968,-0.86926,22.42653274,2.29968,0.67074,2.3955,20.11,-1.54,20.16887949,22.40968,-0.88926,22.42731685,2.29968,0.67074,2.3955,20.11,-1.56,20.17041646
04/02/2020 01:00,23.89896,-0.74072,23.91043611,2.80896,0.81928,2.926,21.09,-1.56,21.14761689,23.90896,-0.77072,23.92137909,2.80896,0.81928,2.926,21.1,-1.59,21.15982278
04/02/2020 01:30,24.38272,-0.75504,24.39440756,3.10272,0.90496,3.232,21.28,-1.66,21.34464804,24.39272,-0.78504,24.40534935,3.10272,0.90496,3.232,21.29,-1.69,21.35697076
04/02/2020 02:00,24.35136,-0.46252,24.35575206,3.35136,0.97748,3.491,21,-1.44,21.04931353,24.35136,-0.49252,24.35634024,3.35136,0.97748,3.491,21,-1.47,21.05138713
04/02/2020 02:30,24.36656,-0.40892,24.36999101,3.46656,1.01108,3.611,20.9,-1.42,20.94818369,24.36656,-0.45892,24.37088127,3.46656,1.01108,3.611,20.9,-1.47,20.95163239
04/02/2020 03:00,23.94592,1.59006,23.99865362,3.32592,0.97006,3.4645,20.62,0.62,20.62931894,23.37592,-3.24994,23.60075732,3.32592,0.97006,3.4645,20.05,-4.22,20.48928744
04/02/2020 03:30,23.56704,2.86122,23.74009171,2.50704,0.73122,2.6115,21.06,2.13,21.16743962,22.78704,-4.44878,23.21725297,2.50704,0.73122,2.6115,20.28,-5.18,20.93109648
04/02/2020 04:00,23.08576,1.24668,23.11939718,2.52576,0.73668,2.631,20.56,0.51,20.56632442,22.97576,-1.26332,23.01046555,2.52576,0.73668,2.631,20.45,-2,20.54756677
04/02/2020 04:30,23.32232,-0.23974,23.32355216,3.77232,1.10026,3.9295,19.55,-1.34,19.59586946,23.31232,-0.25974,23.31376693,3.77232,1.10026,3.9295,19.54,-1.36,19.58727138
04/02/2020 05:00,23.7396,3.1553,23.9483721,3.7896,1.1053,3.9475,19.95,2.05,20.05504924,23.6396,-0.4547,23.6439726,3.7896,1.1053,3.9475,19.85,-1.56,19.91120539
04/02/2020 05:30,24.69008,0.88544,24.7059518,3.55008,1.03544,3.698,21.14,-0.15,21.14053216,24.70008,0.69544,24.70986825,3.55008,1.03544,3.698,21.15,-0.34,21.15273268
04/02/2020 06:00,26.02976,0.89618,26.04518275,3.68976,1.07618,3.8435,22.34,-0.18,22.34072514,26.03976,0.90618,26.0555227,3.68976,1.07618,3.8435,22.35,-0.17,22.35064652
04/02/2020 06:30,30.56008,2.74044,30.68270687,3.43008,1.00044,3.573,27.13,1.74,27.18574075,30.56008,2.74044,30.68270687,3.43008,1.00044,3.573,27.13,1.74,27.18574075
04/02/2020 07:00,34.98368,4.99774,35.33886347,3.76368,1.09774,3.9205,31.22,3.9,31.46265087,34.97368,4.29774,35.23675442,3.76368,1.09774,3.9205,31.21,3.2,31.37362109
04/02/2020 07:30,38.77192,6.55556,39.32222206,3.96192,1.15556,4.127,34.81,5.4,35.22635519,38.73192,6.35556,39.24990153,3.96192,1.15556,4.127,34.77,5.2,35.15669069
04/02/2020 08:00,40.97544,7.59242,41.67291116,3.74544,1.09242,3.9015,37.23,6.5,37.79315943,40.93544,7.41242,41.60113242,3.74544,1.09242,3.9015,37.19,6.32,37.72318253
04/02/2020 08:30,40.63768,8.03974,41.42533591,4.62768,1.34974,4.8205,36.01,6.69,36.62616824,40.61768,8.00974,41.39990173,4.62768,1.34974,4.8205,35.99,6.66,36.60103414
04/02/2020 09:00,40.36272,8.30746,41.20877403,6.40272,1.86746,6.6695,33.96,6.44,34.56523109,40.35272,8.27746,41.1929406,6.40272,1.86746,6.6695,33.95,6.41,34.54982779
04/02/2020 09:30,40.31288,8.40084,41.1789073,6.72288,1.96084,7.003,33.59,6.44,34.20177919,40.30288,8.37084,41.16300643,6.72288,1.96084,7.003,33.58,6.41,34.18632036
04/02/2020 10:00,40.44752,8.42386,41.31541227,7.00752,2.04386,7.2995,33.44,6.38,34.04317847,40.42752,8.39386,41.28972341,7.00752,2.04386,7.2995,33.42,6.35,34.01792028
04/02/2020 10:30,39.8088,8.4859,40.70320695,6.8088,1.9859,7.0925,33,6.5,33.63406012,39.7988,8.4559,40.68718135,6.8088,1.9859,7.0925,32.99,6.47,33.61846219
04/02/2020 11:00,39.73728,8.63004,40.66360796,7.09728,2.07004,7.393,32.64,6.56,33.29268989,39.73728,8.60004,40.65725163,7.09728,2.07004,7.393,32.64,6.53,33.28679167
04/02/2020 11:30,39.9908,8.2069,40.82422433,6.1608,1.7969,6.4175,33.83,6.41,34.43191833,39.9608,8.1769,40.78881256,6.1608,1.7969,6.4175,33.8,6.38,34.39686614
04/02/2020 12:00,39.80408,8.22744,40.64548626,5.85408,1.70744,6.098,33.95,6.52,34.57040497,39.78408,8.19744,40.6198356,5.85408,1.70744,6.098,33.93,6.49,34.54511543
04/02/2020 12:30,39.6972,8.1046,40.51607371,6.1872,1.8046,6.445,33.51,6.3,34.09706879,39.6872,8.0746,40.50028406,6.1872,1.8046,6.445,33.5,6.27,34.08170917
04/02/2020 13:00,39.23792,8.00606,40.04636516,6.15792,1.79606,6.4145,33.08,6.21,33.65784455,39.22792,7.96606,40.02858753,6.15792,1.79606,6.4145,33.07,6.17,33.64065695
04/02/2020 13:30,39.82144,7.97042,40.61126295,5.28144,1.54042,5.5015,34.54,6.43,35.13341003,39.81144,7.94042,40.59557888,5.28144,1.54042,5.5015,34.53,6.4,35.11809932
04/02/2020 14:00,39.01512,8.08066,39.84315066,5.14512,1.50066,5.3595,33.87,6.58,34.50323608,39.00512,8.05066,39.82728352,5.14512,1.50066,5.3595,33.86,6.55,34.4877094
04/02/2020 14:30,38.29784,8.28562,39.18387484,5.12784,1.49562,5.3415,33.17,6.79,33.85783513,38.13784,7.14562,38.80147839,5.12784,1.49562,5.3415,33.01,5.65,33.49003732
04/02/2020 15:00,36.90888,7.33384,37.6304482,5.73888,1.67384,5.978,31.17,5.66,31.67971749,36.81888,6.60384,37.40642495,5.73888,1.67384,5.978,31.08,4.93,31.46857639
04/02/2020 15:30,37.42008,7.43794,38.15213413,5.17008,1.50794,5.3855,32.25,5.93,32.79066026,37.41008,7.40794,38.13648726,5.17008,1.50794,5.3855,32.24,5.9,32.77541152
04/02/2020 16:00,37.80616,7.39888,38.52335862,3.83616,1.11888,3.996,33.97,6.28,34.54561188,37.77616,7.32888,38.48052425,3.83616,1.11888,3.996,33.94,6.21,34.50344476
04/02/2020 16:30,38.78976,6.87618,39.39450891,2.72976,0.79618,2.8435,36.06,6.08,36.56897592,38.76976,6.84618,39.36958815,2.72976,0.79618,2.8435,36.04,6.05,36.54427589
04/02/2020 17:00,39.0516,5.6188,39.45374983,2.1216,0.6188,2.21,36.93,5,37.26694111,39.0216,5.5888,39.41979137,2.1216,0.6188,2.21,36.9,4.97,37.23319621
04/02/2020 17:30,40.7948,5.4939,41.16307379,1.8648,0.5439,1.9425,38.93,4.95,39.24343767,40.7748,5.4639,41.13925763,1.8648,0.5439,1.9425,38.91,4.92,39.21982279
04/02/2020 18:00,40.89544,5.34242,41.24292017,1.34544,0.39242,1.4015,39.55,4.95,39.85856244,40.65544,4.31242,40.88351462,1.34544,0.39242,1.4015,39.31,3.92,39.50496804
04/02/2020 18:30,40.52248,8.02114,41.30871666,1.51248,0.44114,1.5755,39.01,7.58,39.7396087,39.38248,1.49114,39.41069943,1.51248,0.44114,1.5755,37.87,1.05,37.88455358
04/02/2020 19:00,39.47504,4.36272,39.71538882,1.41504,0.41272,1.474,38.06,3.95,38.26442342,39.43504,4.32272,39.67125266,1.41504,0.41272,1.474,38.02,3.91,38.22052459
04/02/2020 19:30,38.0808,3.5994,38.25052953,1.3008,0.3794,1.355,36.78,3.22,36.92068255,38.0408,3.5594,38.20696001,1.3008,0.3794,1.355,36.74,3.18,36.87736433
04/02/2020 20:00,36.44744,3.40592,36.60623135,1.11744,0.32592,1.164,35.33,3.08,35.46400006,36.30744,1.51592,36.33907281,1.11744,0.32592,1.164,35.19,1.19,35.21011502
04/02/2020 20:30,35.31688,2.53784,35.40794607,1.22688,0.35784,1.278,34.09,2.18,34.15963261,35.29688,2.50784,35.38585875,1.22688,0.35784,1.278,34.07,2.15,34.13777087
04/02/2020 21:00,34.2816,2.2713,34.35675919,1.1016,0.3213,1.1475,33.18,1.95,33.23725169,34.2416,2.2413,34.31487427,1.1016,0.3213,1.1475,33.14,1.92,33.19557199
04/02/2020 21:30,32.3376,1.9168,32.39435902,1.0176,0.2968,1.06,31.32,1.62,31.36186857,32.2476,-1.5532,32.28498313,1.0176,0.2968,1.06,31.23,-1.85,31.28474708
04/02/2020 22:00,29.74632,0.48476,29.75026968,0.97632,0.28476,1.017,28.77,0.2,28.77069516,29.72632,0.46476,29.72995295,0.97632,0.28476,1.017,28.75,0.18,28.75056347
04/02/2020 22:30,27.28768,2.63724,27.4148229,0.84768,0.24724,0.883,26.44,2.39,26.54780029,26.83768,-2.38276,26.943248,0.84768,0.24724,0.883,25.99,-2.63,26.12272957
04/02/2020 23:00,25.70544,3.22242,25.90663306,0.86544,0.25242,0.9015,24.84,2.97,25.01692427,24.84544,-4.00758,25.16657677,0.86544,0.25242,0.9015,23.98,-4.26,24.35545114
04/02/2020 23:30,23.7628,2.9029,23.93945472,0.8328,0.2429,0.8675,22.93,2.66,23.08377136,22.9328,-4.2071,23.31550999,0.8328,0.2429,0.8675,22.1,-4.45,22.54356893
05/02/2020 00:00,22.75816,2.62238,22.90874775,0.72816,0.21238,0.7585,22.03,2.41,22.16143046,21.94816,-4.43762,22.39227989,0.72816,0.21238,0.7585,21.22,-4.65,21.72351031
05/02/2020 00:30,22.71544,2.78992,22.88612829,0.68544,0.19992,0.714,22.03,2.59,22.18172671,21.90544,-4.51008,22.3649083,0.68544,0.19992,0.714,21.22,-4.71,21.73643255
05/02/2020 01:00,23.64992,2.67706,23.80095305,0.70992,0.20706,0.7395,22.94,2.47,23.07259197,22.81992,-4.57294,23.27360155,0.70992,0.20706,0.7395,22.11,-4.78,22.62079795
05/02/2020 01:30,24.09464,2.60302,24.23483835,0.76464,0.22302,0.7965,23.33,2.38,23.45108313,23.26464,-4.64698,23.72420489,0.76464,0.22302,0.7965,22.5,-4.87,23.02100997
05/02/2020 02:00,24.0052,2.7261,24.15949603,0.7752,0.2261,0.8075,23.23,2.5,23.36413705,23.1752,-4.5339,23.61453248,0.7752,0.2261,0.8075,22.4,-4.76,22.90016594
05/02/2020 02:30,23.84096,2.77528,24.00194894,0.84096,0.24528,0.876,23,2.53,23.1387316,23.00096,-4.51472,23.43985618,0.84096,0.24528,0.876,22.16,-4.76,22.66546271
05/02/2020 03:00,23.58368,2.72024,23.74004356,0.82368,0.24024,0.858,22.76,2.48,22.89471555,22.75368,-4.58976,23.21197644,0.82368,0.24024,0.858,21.93,-4.83,22.45559618
05/02/2020 03:30,23.37536,2.63198,23.52306897,0.79536,0.23198,0.8285,22.58,2.4,22.70718829,22.55536,-4.59802,23.01925396,0.79536,0.23198,0.8285,21.76,-4.83,22.2896052
05/02/2020 04:00,23.31904,2.82222,23.48920076,0.65904,0.19222,0.6865,22.66,2.63,22.81211301,22.49904,-4.34778,22.91527857,0.65904,0.19222,0.6865,21.84,-4.54,22.30688683
05/02/2020 04:30,23.30952,2.98736,23.50017111,0.77952,0.22736,0.812,22.53,2.76,22.69842506,22.48952,-4.17264,22.87333457,0.77952,0.22736,0.812,21.71,-4.4,22.15139048
05/02/2020 05:00,23.0928,2.5129,23.22912134,0.8328,0.2429,0.8675,22.26,2.27,22.37544413,22.8128,-1.6471,22.87218359,0.8328,0.2429,0.8675,21.98,-1.89,22.06110831
05/02/2020 05:30,23.82584,-0.18788,23.82658076,0.79584,0.23212,0.829,23.03,-0.42,23.03382947,23.80584,0.22212,23.80687622,0.79584,0.23212,0.829,23.01,-0.01,23.01000217
05/02/2020 06:00,25.40264,0.29702,25.40437639,0.81264,0.23702,0.8465,24.59,0.06,24.5900732,25.39264,0.35702,25.39514972,0.81264,0.23702,0.8465,24.58,0.12,24.58029292
05/02/2020 06:30,29.8136,2.5248,29.92031684,0.8736,0.2548,0.91,28.94,2.27,29.02889078,29.7936,-0.5252,29.79822874,0.8736,0.2548,0.91,28.92,-0.78,28.93051676
05/02/2020 07:00,33.82552,4.62036,34.13961818,0.75552,0.22036,0.787,33.07,4.4,33.36142833,33.79552,4.22036,34.0580183,0.75552,0.22036,0.787,33.04,4,33.28124998
05/02/2020 07:30,37.79672,6.23696,38.30785445,0.84672,0.24696,0.882,36.95,5.99,37.43237369,37.74672,6.11696,38.23914317,0.84672,0.24696,0.882,36.9,5.87,37.36397864
05/02/2020 08:00,39.6824,7.7007,40.42268732,0.9624,0.2807,1.0025,38.72,7.42,39.42454565,39.6524,7.6707,40.38752857,0.9624,0.2807,1.0025,38.69,7.39,39.38944275
05/02/2020 08:30,39.856,10.1155,41.11963128,1.836,0.5355,1.9125,38.02,9.58,39.20837666,39.506,6.4455,40.02834628,1.836,0.5355,1.9125,37.67,5.91,38.13078809
05/02/2020 09:00,39.56912,9.94266,40.79916354,3.36912,0.98266,3.5095,36.2,8.96,37.29237992,39.32912,7.64266,40.06482163,3.36912,0.98266,3.5095,35.96,6.66,36.57153538
05/02/2020 09:30,39.62832,9.23326,40.68976329,5.42832,1.58326,5.6545,34.2,7.65,35.04514945,39.58832,9.15326,40.63271156,5.42832,1.58326,5.6545,34.16,7.57,34.98871961
05/02/2020 10:00,39.65168,10.14424,40.9287348,8.55168,2.49424,8.908,31.1,7.65,32.02705887,39.62168,10.11424,40.89224103,8.55168,2.49424,8.908,31.07,7.62,31.99076898
05/02/2020 10:30,38.0484,10.5012,39.47095063,10.3584,3.0212,10.79,27.69,7.48,28.68251209,37.8184,8.7012,38.80647188,10.3584,3.0212,10.79,27.46,5.68,28.04129098
05/02/2020 11:00,38.50024,9.49882,39.65471046,9.15024,2.66882,9.5315,29.35,6.83,30.13422307,38.47024,9.44882,39.61362853,9.15024,2.66882,9.5315,29.32,6.78,30.09370034
05/02/2020 11:30,38.6248,8.9914,39.65753962,6.4848,1.8914,6.755,32.14,7.1,32.91488417,38.5948,8.9514,39.61926487,6.4848,1.8914,6.755,32.11,7.06,32.87697827
05/02/2020 12:00,37.88024,8.45882,38.81319644,5.07024,1.47882,5.2815,32.81,6.98,33.5442469,37.86024,8.41882,38.78497522,5.07024,1.47882,5.2815,32.79,6.94,33.51637958
05/02/2020 12:30,37.87088,9.61484,39.07235212,8.93088,2.60484,9.303,28.94,7.01,29.77689876,37.86088,9.57484,39.05283339,8.93088,2.60484,9.303,28.93,6.97,29.75778554
05/02/2020 13:00,36.83488,9.98184,38.16340544,11.59488,3.38184,12.078,25.24,6.6,26.08864887,36.83488,9.93184,38.15035819,11.59488,3.38184,12.078,25.24,6.55,26.07604456
05/02/2020 13:30,37.61176,10.21718,38.97480285,13.12176,3.82718,13.6685,24.49,6.39,25.30992296,37.61176,10.17718,38.96433604,13.12176,3.82718,13.6685,24.49,6.35,25.29985375
05/02/2020 14:00,37.07168,8.79674,38.10107732,8.25168,2.40674,8.5955,28.82,6.39,29.51990007,37.06168,8.75674,38.08212993,8.25168,2.40674,8.5955,28.81,6.35,29.50150166
05/02/2020 14:30,37.2448,7.7564,38.04388082,4.6848,1.3664,4.88,32.56,6.39,33.18110456,37.2248,7.7164,38.01616188,4.6848,1.3664,4.88,32.54,6.35,33.15379465
05/02/2020 15:00,36.24632,7.48476,37.01104357,4.33632,1.26476,4.517,31.91,6.22,32.51055982,36.22632,7.44476,36.98338427,4.33632,1.26476,4.517,31.89,6.18,32.48329571
05/02/2020 15:30,36.97656,7.82858,37.79619894,5.68656,1.65858,5.9235,31.29,6.17,31.89252263,36.95656,7.78858,37.76836382,5.68656,1.65858,5.9235,31.27,6.13,31.86518163
05/02/2020 16:00,37.7316,7.2738,38.42631657,2.9616,0.8638,3.085,34.77,6.41,35.35591888,37.7016,7.2338,38.38930196,2.9616,0.8638,3.085,34.74,6.37,35.31918034
05/02/2020 16:30,38.01632,7.12226,38.67773486,1.99632,0.58226,2.0795,36.02,6.54,36.60890602,37.98632,7.08226,38.64089691,1.99632,0.58226,2.0795,35.99,6.5,36.57225861
05/02/2020 17:00,38.70304,6.32172,39.21593361,1.34304,0.39172,1.399,37.36,5.93,37.82769488,38.68304,6.28172,39.18976384,1.34304,0.39172,1.399,37.34,5.89,37.80168912
05/02/2020 17:30,40.06632,5.36726,40.42421896,0.91632,0.26726,0.9545,39.15,5.1,39.48078647,40.02632,5.32726,40.37927676,0.91632,0.26726,0.9545,39.11,5.06,39.43596962
05/02/2020 18:00,39.7504,5.1647,40.08451604,1.7304,0.5047,1.8025,38.02,4.66,38.3045167,39.7304,5.1347,40.0608266,1.7304,0.5047,1.8025,38,4.63,38.28102533
05/02/2020 18:30,39.48728,5.42504,39.85820293,1.93728,0.56504,2.018,37.55,4.86,37.86320245,39.45728,5.38504,39.82305363,1.93728,0.56504,2.018,37.52,4.82,37.8283333
05/02/2020 19:00,39.79848,5.16664,40.13244547,1.18848,0.34664,1.238,38.61,4.82,38.90969673,39.75848,5.12664,40.0876436,1.18848,0.34664,1.238,38.57,4.78,38.86506529
05/02/2020 19:30,38.5472,4.8871,38.85576372,1.0872,0.3171,1.1325,37.46,4.57,37.73773311,38.5172,4.8471,38.82098755,1.0872,0.3171,1.1325,37.43,4.53,37.70312719
05/02/2020 20:00,37.20184,3.97762,37.41387925,0.95184,0.27762,0.9915,36.25,3.7,36.43833833,37.18184,3.93762,37.38975899,0.95184,0.27762,0.9915,36.23,3.66,36.41439962
05/02/2020 20:30,36.25088,3.12484,36.38531195,0.77088,0.22484,0.803,35.48,2.9,35.59832019,36.19088,2.87484,36.30488259,0.77088,0.22484,0.803,35.42,2.65,35.51899351
05/02/2020 21:00,34.45488,2.87684,34.57477352,0.91488,0.26684,0.953,33.54,2.61,33.6413986,34.39488,0.67684,34.40153896,0.91488,0.26684,0.953,33.48,0.41,33.48251036
05/02/2020 21:30,32.42808,1.90194,32.48380748,0.89808,0.26194,0.9355,31.53,1.64,31.57262263,32.41808,1.86194,32.47150645,0.89808,0.26194,0.9355,31.52,1.6,31.56058301
05/02/2020 22:00,29.4836,0.4698,29.48734273,1.2336,0.3598,1.285,28.25,0.11,28.25021416,29.4536,0.0598,29.45366071,1.2336,0.3598,1.285,28.22,-0.3,28.22159457
05/02/2020 22:30,27.03888,-0.45866,27.04276984,0.99888,0.29134,1.0405,26.04,-0.75,26.05079845,27.02888,-0.48866,27.03329693,0.99888,0.29134,1.0405,26.03,-0.78,26.04168389
05/02/2020 23:00,25.40616,-0.51112,25.41130082,1.19616,0.34888,1.246,24.21,-0.86,24.22526986,25.40616,-0.54112,25.41192194,1.19616,0.34888,1.246,24.21,-0.89,24.22635342
05/02/2020 23:30,23.89056,-0.75192,23.90238986,1.09056,0.31808,1.136,22.8,-1.07,22.82509365,23.87056,-0.78192,23.88336311,1.09056,0.31808,1.136,22.78,-1.1,22.80654292
06/02/2020 00:00,23.1624,-1.0043,23.18416253,0.8424,0.2457,0.8775,22.32,-1.25,22.35497484,23.1524,-1.0343,23.17549141,0.8424,0.2457,0.8775,22.31,-1.28,22.34668879
06/02/2020 00:30,22.61592,-0.93244,22.63513379,0.98592,0.28756,1.027,21.63,-1.22,21.6643786,22.61592,-0.96244,22.63638947,0.98592,0.28756,1.027,21.63,-1.25,21.66608871
06/02/2020 01:00,23.84216,-0.96562,23.86170605,0.87216,0.25438,0.9085,22.97,-1.22,23.00237596,23.83216,-0.99562,23.85294761,0.87216,0.25438,0.9085,22.96,-1.25,22.99400139
06/02/2020 01:30,24.12664,-0.94598,24.14517831,1.07664,0.31402,1.1215,23.05,-1.26,23.08441249,24.11664,-0.97598,24.13638046,1.07664,0.31402,1.1215,23.04,-1.29,23.07608502
06/02/2020 02:00,23.8492,-1.0869,23.87395427,0.7992,0.2331,0.8325,23.05,-1.32,23.08776516,23.8392,-1.1169,23.86534982,0.7992,0.2331,0.8325,23.04,-1.35,23.07951689
06/02/2020 02:30,23.7468,-0.8801,23.76310346,1.0968,0.3199,1.1425,22.65,-1.2,22.6817658,23.7368,-0.9001,23.75385978,1.0968,0.3199,1.1425,22.64,-1.22,22.6728472
06/02/2020 03:00,23.4648,-1.0761,23.48946211,0.9048,0.2639,0.9425,22.56,-1.34,22.59976106,23.4548,-1.1061,23.48086668,0.9048,0.2639,0.9425,22.55,-1.37,22.59157808
06/02/2020 03:30,23.21184,-1.15988,23.24080114,0.89184,0.26012,0.929,22.32,-1.42,22.36512464,23.21184,-1.17988,23.24180787,0.89184,0.26012,0.929,22.32,-1.44,22.36640338
06/02/2020 04:00,23.09552,-1.06714,23.12016072,0.93552,0.27286,0.9745,22.16,-1.34,22.20047747,23.08552,-1.09714,23.1115761,0.93552,0.27286,0.9745,22.15,-1.37,22.1923275
06/02/2020 04:30,23.33744,-0.74158,23.3492194,0.81744,0.23842,0.8515,22.52,-0.98,22.54131318,23.32744,-0.77158,23.34019693,0.81744,0.23842,0.8515,22.51,-1.01,22.53264743
06/02/2020 05:00,23.74792,-0.45394,23.75225812,0.87792,0.25606,0.9145,22.87,-0.71,22.88101833,23.74792,-0.48394,23.7528504,0.87792,0.25606,0.9145,22.87,-0.74,22.88196888
06/02/2020 05:30,24.2736,-0.4052,24.27698177,0.8736,0.2548,0.91,23.4,-0.66,23.40930584,24.2536,-0.4352,24.25750424,0.8736,0.2548,0.91,23.38,-0.69,23.39017956
06/02/2020 06:00,25.89096,0.19528,25.89169643,0.84096,0.24528,0.876,25.05,-0.05,25.0500499,25.88096,0.24528,25.88212226,0.84096,0.24528,0.876,25.04,0,25.04
06/02/2020 06:30,30.66776,2.86768,30.80154366,0.91776,0.26768,0.956,29.75,2.6,29.86339733,30.63776,0.85768,30.64976269,0.91776,0.26768,0.956,29.72,0.59,29.72585575
06/02/2020 07:00,34.7372,4.8796,35.0782491,1.0272,0.2996,1.07,33.71,4.58,34.01970752,34.6972,4.8496,35.03447314,1.0272,0.2996,1.07,33.67,4.55,33.97604156
06/02/2020 07:30,38.76616,6.44888,39.29889584,0.95616,0.27888,0.996,37.81,6.17,38.31011616,38.70616,6.25888,39.20893267,0.95616,0.27888,0.996,37.75,5.98,38.22071297
06/02/2020 08:00,39.51768,7.76224,40.2728122,1.20768,0.35224,1.258,38.31,7.41,39.02004869,39.47768,7.72224,40.22586492,1.20768,0.35224,1.258,38.27,7.37,38.97319335
06/02/2020 08:30,40.10112,7.88616,40.869198,1.94112,0.56616,2.022,38.16,7.32,38.85573317,40.06112,7.84616,40.82224348,1.94112,0.56616,2.022,38.12,7.28,38.80892681
06/02/2020 09:00,39.41984,7.99162,40.22175749,4.11984,1.20162,4.2915,35.3,6.79,35.94710141,39.37984,7.96162,40.17660005,4.11984,1.20162,4.2915,35.26,6.76,35.90216149
06/02/2020 09:30,39.52048,8.94764,40.52071817,7.26048,2.11764,7.563,32.26,6.83,32.97508908,39.50048,8.90764,40.49239398,7.26048,2.11764,7.563,32.24,6.79,32.94725633
06/02/2020 10:00,38.81728,9.70504,40.01211102,10.57728,3.08504,11.018,28.24,6.62,29.00555119,38.79728,9.67504,39.98543903,10.57728,3.08504,11.018,28.22,6.59,28.97924257
06/02/2020 10:30,38.2032,10.2876,39.5641151,13.1232,3.8276,13.67,25.08,6.46,25.89861,38.2032,10.2476,39.55373302,13.1232,3.8276,13.67,25.08,6.42,25.88866161
06/02/2020 11:00,38.3068,11.0449,39.86728913,14.8968,4.3449,15.5175,23.41,6.7,24.34990965,38.3068,11.0149,39.8589883,14.8968,4.3449,15.5175,23.41,6.67,24.34167209
06/02/2020 11:30,38.54096,11.80278,40.30770663,16.26096,4.74278,16.9385,22.28,7.06,23.37182064,38.54096,11.76278,40.2960121,16.26096,4.74278,16.9385,22.28,7.02,23.35976883
06/02/2020 12:00,38.6528,12.1679,40.52279282,16.7928,4.8979,17.4925,21.86,7.27,23.03719818,38.6428,12.1279,40.50125863,16.7928,4.8979,17.4925,21.85,7.23,23.01511243
06/02/2020 12:30,37.452,12.476,39.47534522,17.712,5.166,18.45,19.74,7.31,21.0500285,37.372,11.666,39.1505037,17.712,5.166,18.45,19.66,6.5,20.70665593
06/02/2020 13:00,36.51352,10.88436,38.10126554,16.64352,4.85436,17.337,19.87,6.03,20.76482121,36.52352,10.85436,38.10229185,16.64352,4.85436,17.337,19.88,6,20.76570249
06/02/2020 13:30,37.13928,11.08354,38.75785053,15.98928,4.66354,16.6555,21.15,6.42,22.1029161,37.13928,11.04354,38.74643073,15.98928,4.66354,16.6555,21.15,6.38,22.09133088
06/02/2020 14:00,36.09792,10.02356,37.46373691,14.37792,4.19356,14.977,21.72,5.83,22.48882611,36.08792,9.98356,37.44341651,14.37792,4.19356,14.977,21.71,5.79,22.46882729
06/02/2020 14:30,35.36448,9.26964,36.55916672,12.44448,3.62964,12.963,22.92,5.64,23.60372852,35.35448,9.22964,36.53936932,12.44448,3.62964,12.963,22.91,5.6,23.58448855
06/02/2020 15:00,35.05288,8.43834,36.05426436,9.90288,2.88834,10.3155,25.15,5.55,25.75509658,35.05288,8.40834,36.04725479,9.90288,2.88834,10.3155,25.15,5.52,25.74864851
06/02/2020 15:30,34.97856,7.56458,35.78718388,7.31856,2.13458,7.6235,27.66,5.43,28.18794955,34.95856,7.52458,35.75919772,7.31856,2.13458,7.6235,27.64,5.39,28.16064097
06/02/2020 16:00,36.1576,7.1418,36.85617106,4.4976,1.3118,4.685,31.66,5.83,32.19230498,36.1376,7.1118,36.83074576,4.4976,1.3118,4.685,31.64,5.8,32.16721312
06/02/2020 16:30,38.20752,6.66386,38.78429598,2.20752,0.64386,2.2995,36,6.02,36.49986849,38.17752,6.62386,38.74788452,2.20752,0.64386,2.2995,35.97,5.98,36.46369839
06/02/2020 17:00,38.67936,6.06648,39.15220389,1.11936,0.32648,1.166,37.56,5.74,37.99606822,38.63936,6.02648,39.10650333,1.11936,0.32648,1.166,37.52,5.7,37.95049934
