Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2020 17:30,39.1848,5.9614,39.63567637,1.4448,0.4214,1.505,37.74,5.54,38.14445176,39.0248,5.1214,39.35941759,1.4448,0.4214,1.505,37.58,4.7,37.87276594
06/02/2020 18:00,39.91744,5.67842,40.31930642,1.77744,0.51842,1.8515,38.14,5.16,38.48746809,39.73744,4.74842,40.02014031,1.77744,0.51842,1.8515,37.96,4.23,38.19495386
06/02/2020 18:30,39.83424,4.96582,40.14257148,1.49424,0.43582,1.5565,38.34,4.53,38.60668983,39.79424,4.93582,40.09917526,1.49424,0.43582,1.5565,38.3,4.5,38.5634542
06/02/2020 19:00,39.40392,4.75406,39.68967117,0.97392,0.28406,1.0145,38.43,4.47,38.68909149,39.37392,4.72406,39.65630239,0.97392,0.28406,1.0145,38.4,4.44,38.65583526
06/02/2020 19:30,38.74704,5.30372,39.1083438,0.76704,0.22372,0.799,37.98,5.08,38.31823065,38.47704,4.14372,38.69952225,0.76704,0.22372,0.799,37.71,3.92,37.91319691
06/02/2020 20:00,37.61216,7.28938,38.31200387,0.75216,0.21938,0.7835,36.86,7.07,37.53191309,36.54216,2.31938,36.6156931,0.75216,0.21938,0.7835,35.79,2.1,35.85155645
06/02/2020 20:30,35.51888,3.16634,35.65973283,0.87888,0.25634,0.9155,34.64,2.91,34.76201519,35.48888,3.13634,35.62719793,0.87888,0.25634,0.9155,34.61,2.88,34.72961992
06/02/2020 21:00,34.32672,2.73196,34.43526262,0.96672,0.28196,1.007,33.36,2.45,33.44984454,34.30672,2.71196,34.41374383,0.96672,0.28196,1.007,33.34,2.43,33.42843849
06/02/2020 21:30,32.55352,2.14186,32.62390578,1.10352,0.32186,1.1495,31.45,1.82,31.50261735,32.53352,2.11186,32.60199191,1.10352,0.32186,1.1495,31.43,1.79,31.48093074
06/02/2020 22:00,30.432,0.9585,30.44709093,1.092,0.3185,1.1375,29.34,0.64,29.3469794,30.392,0.6185,30.39829282,1.092,0.3185,1.1375,29.3,0.3,29.3015358
06/02/2020 22:30,27.55032,-0.19574,27.55101534,1.42032,0.41426,1.4795,26.13,-0.61,26.1371192,27.53032,-0.22574,27.53124548,1.42032,0.41426,1.4795,26.11,-0.64,26.11784256
06/02/2020 23:00,25.99384,-0.35388,25.99624875,1.32384,0.38612,1.379,24.67,-0.74,24.681096,25.98384,-0.37388,25.98652973,1.32384,0.38612,1.379,24.66,-0.76,24.67170849
06/02/2020 23:30,24.09976,2.14618,24.19513424,1.04976,0.30618,1.0935,23.05,1.84,23.12332372,24.01976,-1.22382,24.05091694,1.04976,0.30618,1.0935,22.97,-1.53,23.0208992
07/02/2020 00:00,22.80216,-0.88312,22.81925506,1.29216,0.37688,1.346,21.51,-1.26,21.54687216,22.79216,-0.91312,22.81044378,1.29216,0.37688,1.346,21.5,-1.29,21.53866523
07/02/2020 00:30,22.96168,-0.91826,22.98003372,1.17168,0.34174,1.2205,21.79,-1.26,21.82639915,22.94168,-0.94826,22.96126909,1.17168,0.34174,1.2205,21.77,-1.29,21.80818654
07/02/2020 01:00,24.12408,-0.85756,24.13931741,1.17408,0.34244,1.223,22.95,-1.2,22.98135114,24.11408,-0.87756,24.13004281,1.17408,0.34244,1.223,22.94,-1.22,22.97241824
07/02/2020 01:30,24.11752,-0.99614,24.13808331,1.24752,0.36386,1.2995,22.87,-1.36,22.91040157,24.10752,-1.02614,24.12934901,1.24752,0.36386,1.2995,22.86,-1.39,22.90222042
07/02/2020 02:00,24.14488,-0.95316,24.16368648,1.15488,0.33684,1.203,22.99,-1.29,23.02616338,24.13488,-0.98316,24.15489673,1.15488,0.33684,1.203,22.98,-1.32,23.01788001
07/02/2020 02:30,23.99968,-0.91676,24.0171832,1.27968,0.37324,1.333,22.72,-1.29,22.75659245,23.98968,-0.94676,24.00835482,1.27968,0.37324,1.333,22.71,-1.32,22.74832961
07/02/2020 03:00,23.72872,-1.07954,23.75326419,1.09872,0.32046,1.1445,22.63,-1.4,22.67326399,23.71872,-1.10954,23.74465745,1.09872,0.32046,1.1445,22.62,-1.43,22.66515608
07/02/2020 03:30,23.174,-1.043,23.19745945,1.224,0.357,1.275,21.95,-1.4,21.99460161,23.164,-1.073,23.18883837,1.224,0.357,1.275,21.94,-1.43,21.98655271
07/02/2020 04:00,23.11744,-0.87908,23.13414822,1.23744,0.36092,1.289,21.88,-1.24,21.91510894,23.10744,-0.90908,23.12531534,1.23744,0.36092,1.289,21.87,-1.27,21.90684368
07/02/2020 04:30,23.35888,-0.62866,23.36733807,1.23888,0.36134,1.2905,22.12,-0.99,22.14214308,23.34888,-0.64866,23.35788854,1.23888,0.36134,1.2905,22.11,-1.01,22.13305673
07/02/2020 05:00,23.81848,-0.32586,23.82070894,1.24848,0.36414,1.3005,22.57,-0.69,22.58054472,23.80848,-0.34586,23.81099198,1.24848,0.36414,1.3005,22.56,-0.71,22.57116966
07/02/2020 05:30,24.62176,-0.22032,24.62274571,1.30176,0.37968,1.356,23.32,-0.6,23.32771742,24.61176,-0.25032,24.61303294,1.30176,0.37968,1.356,23.31,-0.63,23.31851196
07/02/2020 06:00,25.72816,0.34238,25.73043803,1.20816,0.35238,1.2585,24.52,-0.01,24.52000204,25.71816,0.36238,25.72071292,1.20816,0.35238,1.2585,24.51,0.01,24.51000204
07/02/2020 06:30,29.96312,4.27216,30.26615125,1.17312,0.34216,1.222,28.79,3.93,29.05699572,29.41312,-0.01784,29.41312541,1.17312,0.34216,1.222,28.24,-0.36,28.24229452
07/02/2020 07:00,34.08648,4.04814,34.32601865,1.29648,0.37814,1.3505,32.79,3.67,32.99474201,34.07648,4.03814,34.31491023,1.29648,0.37814,1.3505,32.78,3.66,32.98369294
07/02/2020 07:30,37.77512,5.77566,38.21410655,1.42512,0.41566,1.4845,36.35,5.36,36.74305513,37.68512,5.41566,38.07226868,1.42512,0.41566,1.4845,36.26,5,36.60310916
07/02/2020 08:00,39.57576,6.78168,40.15260842,1.20576,0.35168,1.256,38.37,6.43,38.90503566,39.54576,6.74168,40.11629822,1.20576,0.35168,1.256,38.34,6.39,38.86885257
07/02/2020 08:30,40.29736,9.88798,41.49276288,1.70736,0.49798,1.7785,38.59,9.39,39.71599426,39.91736,5.95798,40.3595485,1.70736,0.49798,1.7785,38.21,5.46,38.59813078
07/02/2020 09:00,40.03128,12.36454,41.89731767,3.58128,1.04454,3.7305,36.45,11.32,38.16732765,39.37128,5.01454,39.68933484,3.58128,1.04454,3.7305,35.79,3.97,36.00951263
07/02/2020 09:30,39.92016,11.64838,41.58490028,5.72016,1.66838,5.9585,34.2,9.98,35.62640032,39.48016,6.73838,40.05107737,5.72016,1.66838,5.9585,33.76,5.07,34.13857788
07/02/2020 10:00,38.6252,9.3911,39.75045703,9.0552,2.6411,9.4325,29.57,6.75,30.33063468,38.6052,9.3511,39.72158781,9.0552,2.6411,9.4325,29.55,6.71,30.30225404
07/02/2020 10:30,38.47032,10.51176,39.88060455,13.00032,3.79176,13.542,25.47,6.72,26.34158879,38.47032,10.47176,39.87007999,13.00032,3.79176,13.542,25.47,6.68,26.3314128
07/02/2020 11:00,39.40984,11.75912,41.12678436,15.93984,4.64912,16.604,23.47,7.11,24.52331544,39.39984,11.70912,41.10293035,15.93984,4.64912,16.604,23.46,7.06,24.49928979
07/02/2020 11:30,38.2252,11.5536,39.93308889,16.9152,4.9336,17.62,21.31,6.62,22.31458044,38.2352,11.5136,39.93110948,16.9152,4.9336,17.62,21.32,6.58,22.31230154
07/02/2020 12:00,38.09736,11.21548,39.7139249,15.20736,4.43548,15.841,22.89,6.78,23.87300777,38.09736,11.17548,39.70264717,15.20736,4.43548,15.841,22.89,6.74,23.86167848
07/02/2020 12:30,38.1732,10.0076,39.46321396,13.1232,3.8276,13.67,25.05,6.18,25.80106393,38.1632,9.9576,39.44088782,13.1232,3.8276,13.67,25.04,6.13,25.77942009
07/02/2020 13:00,37.37008,9.49044,38.55633969,11.35008,3.31044,11.823,26.02,6.18,26.74383667,37.37008,9.44044,38.54406292,11.35008,3.31044,11.823,26.02,6.13,26.73232687
07/02/2020 13:30,37.10472,8.64596,38.09872531,10.37472,3.02596,10.807,26.73,5.62,27.31441561,37.06472,8.27596,37.97742728,10.37472,3.02596,10.807,26.69,5.25,27.20144481
07/02/2020 14:00,37.10912,8.72266,38.12048773,11.28912,3.29266,11.7595,25.82,5.43,26.38479297,37.08912,8.68266,38.09188112,11.28912,3.29266,11.7595,25.8,5.39,26.35701235
07/02/2020 14:30,36.20096,8.17028,37.11149391,10.32096,3.01028,10.751,25.88,5.16,26.38939181,36.20096,8.13028,37.10270823,10.32096,3.01028,10.751,25.88,5.12,26.38159965
07/02/2020 15:00,34.93544,6.52242,35.53909018,6.62544,1.93242,6.9015,28.31,4.59,28.6796827,34.92544,6.48242,35.52193869,6.62544,1.93242,6.9015,28.3,4.55,28.6634349
07/02/2020 15:30,34.10768,6.62974,34.74603988,7.50768,2.18974,7.8205,26.6,4.44,26.96801068,34.09768,6.58974,34.72861147,7.50768,2.18974,7.8205,26.59,4.4,26.95158808
07/02/2020 16:00,34.78952,6.68236,35.42548005,6.17952,1.80236,6.437,28.61,4.88,29.02320623,34.61952,5.65236,35.07791811,6.17952,1.80236,6.437,28.44,3.85,28.6994094
07/02/2020 16:30,35.88024,6.22632,36.41646171,3.69024,1.07632,3.844,32.19,5.15,32.59936502,35.66024,4.72632,35.97208387,3.69024,1.07632,3.844,31.97,3.65,32.17768481
07/02/2020 17:00,36.23808,5.12194,36.59826104,2.09808,0.61194,2.1855,34.14,4.51,34.43660407,36.06808,4.50194,36.34795536,2.09808,0.61194,2.1855,33.97,3.89,34.19200199
07/02/2020 17:30,38.25048,5.34514,38.62214057,1.56048,0.45514,1.6255,36.69,4.89,37.01443232,38.03048,4.22514,38.26446415,1.56048,0.45514,1.6255,36.47,3.77,36.66433962
07/02/2020 18:00,39.18136,5.92248,39.62643992,1.79136,0.52248,1.866,37.39,5.4,37.77793139,38.62136,3.45248,38.77536675,1.79136,0.52248,1.866,36.83,2.93,36.94636383
07/02/2020 18:30,38.93288,4.54334,39.19708004,2.10288,0.61334,2.1905,36.83,3.93,37.03908476,38.93288,4.51334,39.19361406,2.10288,0.61334,2.1905,36.83,3.9,37.03591365
07/02/2020 19:00,38.54448,4.57964,38.81559018,2.36448,0.68964,2.463,36.18,3.89,36.38852154,38.51448,4.53964,38.78109721,2.36448,0.68964,2.463,36.15,3.85,36.35443577
07/02/2020 19:30,36.7944,3.9267,37.00333558,2.3544,0.6867,2.4525,34.44,3.24,34.59206846,36.7644,3.8867,36.96927838,2.3544,0.6867,2.4525,34.41,3.2,34.55847364
07/02/2020 20:00,34.72792,2.96606,34.85435324,2.31792,0.67606,2.4145,32.41,2.29,32.49080178,34.70792,2.93606,34.83188423,2.31792,0.67606,2.4145,32.39,2.26,32.46874959
07/02/2020 20:30,33.54144,2.05542,33.60435907,2.28144,0.66542,2.3765,31.26,1.39,31.29088845,33.51144,2.02542,33.57259205,2.28144,0.66542,2.3765,31.23,1.36,31.25959853
07/02/2020 21:00,32.29992,1.73456,32.34646086,2.44992,0.71456,2.552,29.85,1.02,29.86742205,32.28992,1.71456,32.3354086,2.44992,0.71456,2.552,29.84,1,29.85675133
07/02/2020 21:30,30.10456,2.97258,30.25096304,2.85456,0.83258,2.9735,27.25,2.14,27.3339002,30.08456,0.37258,30.08686701,2.85456,0.83258,2.9735,27.23,-0.46,27.23388514
07/02/2020 22:00,28.63784,-0.07688,28.63794319,2.54784,0.74312,2.654,26.09,-0.82,26.10288298,28.62784,-0.10688,28.62803951,2.54784,0.74312,2.654,26.08,-0.85,26.09384793
07/02/2020 22:30,27.05656,-0.26892,27.05789639,2.74656,0.80108,2.861,24.31,-1.07,24.33353653,27.04656,-0.29892,27.04821179,2.74656,0.80108,2.861,24.3,-1.1,24.32488438
07/02/2020 23:00,25.67208,2.13144,25.76041009,2.78208,0.81144,2.898,22.89,1.32,22.9280287,25.52208,-1.03856,25.54320212,2.78208,0.81144,2.898,22.74,-1.85,22.81512875
07/02/2020 23:30,23.706,-0.6145,23.71396311,3.036,0.8855,3.1625,20.67,-1.5,20.72435524,23.726,-0.6445,23.73475208,3.036,0.8855,3.1625,20.69,-1.53,20.74649368
08/02/2020 00:00,22.58344,-0.76108,22.59626086,3.01344,0.87892,3.139,19.57,-1.64,19.6385972,22.58344,-0.78108,22.59694334,3.01344,0.87892,3.139,19.57,-1.66,19.64027749
08/02/2020 00:30,22.61376,-0.69182,22.62433991,3.11376,0.90818,3.2435,19.5,-1.6,19.56553092,22.61376,-0.71182,22.62496031,3.11376,0.90818,3.2435,19.5,-1.62,19.5671766
08/02/2020 01:00,23.3516,-0.7937,23.36508468,2.6616,0.7763,2.7725,20.69,-1.57,20.74948192,23.3516,-0.8137,23.36577262,2.6616,0.7763,2.7725,20.69,-1.59,20.75100479
08/02/2020 01:30,23.37088,-0.90266,23.38830535,2.63088,0.76734,2.7405,20.74,-1.67,20.80712618,23.37088,-0.92266,23.38908578,2.63088,0.76734,2.7405,20.74,-1.69,20.80874095
08/02/2020 02:00,23.442,-0.709,23.45271935,2.952,0.861,3.075,20.49,-1.57,20.55006083,23.442,-0.739,23.45364545,2.952,0.861,3.075,20.49,-1.6,20.55237456
08/02/2020 02:30,23.32328,-0.54946,23.32975131,3.05328,0.89054,3.1805,20.27,-1.44,20.32108511,23.32328,-0.56946,23.33023092,3.05328,0.89054,3.1805,20.27,-1.46,20.32251215
08/02/2020 03:00,22.44616,-0.77612,22.45957393,2.27616,0.66388,2.371,20.17,-1.44,20.22133774,22.44616,-0.79612,22.46027395,2.27616,0.66388,2.371,20.17,-1.46,20.22277182
08/02/2020 03:30,22.36448,-0.77786,22.3780033,2.78448,0.81214,2.9005,19.58,-1.59,19.64445214,22.36448,-0.80786,22.37906619,2.78448,0.81214,2.9005,19.58,-1.62,19.64690306
08/02/2020 04:00,21.97848,-0.78086,21.99234697,2.56848,0.74914,2.6755,19.41,-1.53,19.47020801,21.96848,-0.80086,21.98307281,2.56848,0.74914,2.6755,19.4,-1.55,19.4618216
08/02/2020 04:30,22.28568,-0.42126,22.28966112,2.87568,0.83874,2.9955,19.41,-1.26,19.45085345,22.33568,-0.45126,22.34023806,2.87568,0.83874,2.9955,19.46,-1.29,19.50271007
08/02/2020 05:00,22.28208,-0.34106,22.28469006,2.60208,0.75894,2.7105,19.68,-1.1,19.7107179,22.28208,-0.36106,22.28500513,2.60208,0.75894,2.7105,19.68,-1.12,19.71184416
08/02/2020 05:30,21.75632,-0.73774,21.7688245,1.75632,0.51226,1.8295,20,-1.25,20.03902443,21.75632,-0.74774,21.76916569,1.75632,0.51226,1.8295,20,-1.26,20.0396507
08/02/2020 06:00,22.22728,-0.79246,22.24140214,1.39728,0.40754,1.4555,20.83,-1.2,20.8645369,22.22728,-0.81246,22.24212372,1.39728,0.40754,1.4555,20.83,-1.22,20.86569673
08/02/2020 06:30,23.52944,2.90192,23.70771365,1.30944,0.38192,1.364,22.22,2.52,22.36244173,23.49944,-0.18808,23.50019265,1.30944,0.38192,1.364,22.19,-0.57,22.19731966
08/02/2020 07:00,25.2588,0.4584,25.26295921,1.2288,0.3584,1.28,24.03,0.1,24.03020807,25.2488,0.4384,25.25260573,1.2288,0.3584,1.28,24.02,0.08,24.02013322
08/02/2020 07:30,26.95368,1.14024,26.9777874,1.30368,0.38024,1.358,25.65,0.76,25.66125679,26.94368,1.12024,26.96695811,1.30368,0.38024,1.358,25.64,0.74,25.6506764
08/02/2020 08:00,28.15752,1.82886,28.21685066,1.60752,0.46886,1.6745,26.55,1.36,26.58480957,28.07752,-1.28114,28.10673316,1.60752,0.46886,1.6745,26.47,-1.75,26.52778543
08/02/2020 08:30,29.50928,2.12854,29.58594749,2.42928,0.70854,2.5305,27.08,1.42,27.11720487,29.49928,2.10854,29.57454076,2.42928,0.70854,2.5305,27.07,1.4,27.10617826
08/02/2020 09:00,30.4688,2.6609,30.5847701,3.8088,1.1109,3.9675,26.66,1.55,26.70502013,30.4688,2.6509,30.58390172,3.8088,1.1109,3.9675,26.66,1.54,26.70444158
08/02/2020 09:30,31.0728,2.7654,31.19561407,4.8528,1.4154,5.055,26.22,1.35,26.254731,31.0628,2.7454,31.1838863,4.8528,1.4154,5.055,26.21,1.33,26.24372306
08/02/2020 10:00,30.81464,2.92052,30.95272969,5.14464,1.50052,5.359,25.67,1.42,25.70924542,30.80464,2.90052,30.94089303,5.14464,1.50052,5.359,25.66,1.4,25.69816336
08/02/2020 10:30,31.00648,3.15064,31.16614083,5.55648,1.62064,5.788,25.45,1.53,25.4959487,31.00648,3.13064,31.16412535,5.55648,1.62064,5.788,25.45,1.51,25.49475632
08/02/2020 11:00,30.75448,3.26964,30.92779633,6.20448,1.80964,6.463,24.55,1.46,24.59337512,30.75448,3.24964,30.92568835,6.20448,1.80964,6.463,24.55,1.44,24.59219592
08/02/2020 11:30,30.062,4.3435,30.37416396,9.612,2.8035,10.0125,20.45,1.54,20.50790335,30.092,4.3235,30.40100518,9.612,2.8035,10.0125,20.48,1.52,20.53632879
08/02/2020 12:00,31.50976,7.64618,32.4242046,19.52976,5.69618,20.3435,11.98,1.95,12.13766452,31.53976,7.62618,32.44865301,19.52976,5.69618,20.3435,12.01,1.93,12.16408648
08/02/2020 12:30,31.00616,4.59888,31.34536098,20.63616,6.01888,21.496,10.37,-1.42,10.46677123,31.09616,7.72888,32.0422651,20.63616,6.01888,21.496,10.46,1.71,10.59885371
08/02/2020 13:00,30.4524,6.2857,31.09435142,18.6024,5.4257,19.3775,11.85,0.86,11.88116577,30.4724,6.2657,31.1099045,18.6024,5.4257,19.3775,11.87,0.84,11.89968487
08/02/2020 13:30,30.10168,5.92674,30.67959234,17.37168,5.06674,18.0955,12.73,0.86,12.75901642,30.11168,5.90674,30.6855479,17.37168,5.06674,18.0955,12.74,0.84,12.76766228
08/02/2020 14:00,30.28744,5.75092,30.82859229,17.07744,4.98092,17.789,13.21,0.77,13.2324223,30.30744,5.74092,30.84637875,17.07744,4.98092,17.789,13.23,0.76,13.2518112
08/02/2020 14:30,29.35624,4.41682,29.68664895,14.52624,4.23682,15.1315,14.83,0.18,14.83109234,29.37624,4.41682,29.7064265,14.52624,4.23682,15.1315,14.85,0.18,14.85109087
08/02/2020 15:00,29.09528,3.03654,29.25330568,10.68528,3.11654,11.1305,18.41,-0.08,18.41017382,29.10528,3.02654,29.26221571,10.68528,3.11654,11.1305,18.42,-0.09,18.42021987
08/02/2020 15:30,29.04784,2.96812,29.19908809,10.34784,3.01812,10.779,18.7,-0.05,18.70006684,29.04784,2.49812,29.15506152,10.34784,3.01812,10.779,18.7,-0.52,18.70722855
08/02/2020 16:00,29.52288,2.90334,29.66529667,8.10288,2.36334,8.4405,21.42,0.54,21.42680564,29.51288,1.92334,29.57548516,8.10288,2.36334,8.4405,21.41,-0.44,21.41452077
08/02/2020 16:30,30.51288,1.72584,30.56164867,5.40288,1.57584,5.628,25.11,0.15,25.11044802,30.50288,1.60584,30.54512089,5.40288,1.57584,5.628,25.1,0.03,25.10001793
08/02/2020 17:00,31.82112,1.89116,31.8772672,4.70112,1.37116,4.897,27.12,0.52,27.12498479,31.80112,1.84116,31.85437338,4.70112,1.37116,4.897,27.1,0.47,27.10407534
08/02/2020 17:30,33.95632,2.10476,34.02148854,5.05632,1.47476,5.267,28.9,0.63,28.90686597,33.94632,2.03476,34.00724761,5.05632,1.47476,5.267,28.89,0.56,28.89542697
08/02/2020 18:00,35.0572,2.0096,35.11475137,4.8672,1.4196,5.07,30.19,0.59,30.1957646,35.0372,1.8596,35.08651445,4.8672,1.4196,5.07,30.17,0.44,30.17320831
08/02/2020 18:30,34.684,2.207,34.75414659,5.064,1.477,5.275,29.62,0.73,29.62899425,34.674,2.177,34.74227403,5.064,1.477,5.275,29.61,0.7,29.61827308
08/02/2020 19:00,34.55952,2.25236,34.63283916,5.21952,1.52236,5.437,29.34,0.73,29.34908005,34.55952,2.22236,34.63090104,5.21952,1.52236,5.437,29.34,0.7,29.34834919
08/02/2020 19:30,33.35976,1.67868,33.40196931,5.30976,1.54868,5.531,28.05,0.13,28.05030125,33.34976,1.61868,33.38901941,5.30976,1.54868,5.531,28.04,0.07,28.04008738
08/02/2020 20:00,32.1048,1.3664,32.13386426,5.1648,1.5064,5.38,26.94,-0.14,26.94036377,32.0948,1.1764,32.11635259,5.1648,1.5064,5.38,26.93,-0.33,26.93202183
08/02/2020 20:30,31.40096,0.84528,31.41233495,5.40096,1.57528,5.626,26,-0.73,26.01024606,31.40096,0.82528,31.41180313,5.40096,1.57528,5.626,26,-0.75,26.01081506
08/02/2020 21:00,30.49752,4.06136,30.76675757,5.38752,1.57136,5.612,25.11,2.49,25.23315676,30.34752,0.06136,30.34758203,5.38752,1.57136,5.612,24.96,-1.51,25.00563337
08/02/2020 21:30,28.92472,3.56596,29.14370426,5.33472,1.55596,5.557,23.59,2.01,23.67547676,28.76472,-0.41404,28.7676997,5.33472,1.55596,5.557,23.43,-1.97,23.51267318
08/02/2020 22:00,27.63448,0.25214,27.63563025,5.42448,1.58214,5.6505,22.21,-1.33,22.24978652,27.64448,0.24214,27.64554044,5.42448,1.58214,5.6505,22.22,-1.34,22.26036837
08/02/2020 22:30,26.56416,0.17288,26.56472255,5.32416,1.55288,5.546,21.24,-1.38,21.2847833,26.57416,0.15288,26.57459975,5.32416,1.55288,5.546,21.25,-1.4,21.29606771
08/02/2020 23:00,24.53136,0.71498,24.54177703,5.33136,1.55498,5.5535,19.2,-0.84,19.21836622,25.18136,-0.15502,25.18183716,5.33136,1.55498,5.5535,19.85,-1.71,19.92351877
08/02/2020 23:30,23.28984,-0.36838,23.29275319,5.55984,1.62162,5.7915,17.73,-1.99,17.84132843,23.29984,-0.38838,23.30307669,5.55984,1.62162,5.7915,17.74,-2.01,17.85350666
09/02/2020 00:00,22.73752,-0.35864,22.74034825,5.38752,1.57136,5.612,17.35,-1.93,17.45701578,22.75752,-0.37864,22.76066969,5.38752,1.57136,5.612,17.37,-1.95,17.47911325
09/02/2020 00:30,22.81144,-0.30458,22.8134733,5.40144,1.57542,5.6265,17.41,-1.88,17.51121069,22.83144,-0.32458,22.83374706,5.40144,1.57542,5.6265,17.43,-1.9,17.53325127
09/02/2020 01:00,23.94376,-0.13682,23.94415091,5.39376,1.57318,5.6185,18.55,-1.71,18.62864998,23.95376,-0.15682,23.95427333,5.39376,1.57318,5.6185,18.56,-1.73,18.64045332
09/02/2020 01:30,24.34064,-0.31648,24.34269737,5.36064,1.56352,5.584,18.98,-1.88,19.07288127,24.34064,-0.33648,24.3429656,5.36064,1.56352,5.584,18.98,-1.9,19.07486304
09/02/2020 02:00,23.77536,-0.36552,23.77816957,5.29536,1.54448,5.516,18.48,-1.91,18.57844181,23.77536,-0.38552,23.77848542,5.29536,1.54448,5.516,18.48,-1.93,18.5805086
09/02/2020 02:30,23.27192,1.79306,23.34089383,5.70192,1.66306,5.9395,17.57,0.13,17.57048093,23.28192,-0.15694,23.28244895,5.70192,1.66306,5.9395,17.58,-1.82,17.67395824
09/02/2020 03:00,23.19976,-0.18132,23.20046855,5.54976,1.61868,5.781,17.65,-1.8,17.74154728,23.20976,-0.20132,23.2106331,5.54976,1.61868,5.781,17.66,-1.82,17.75353486
09/02/2020 03:30,22.41784,-0.39188,22.42126491,5.54784,1.61812,5.779,16.87,-2.01,16.98932017,22.42784,-0.40188,22.43144031,5.54784,1.61812,5.779,16.88,-2.02,17.00043529
09/02/2020 04:00,22.44056,-0.29942,22.44255746,5.35056,1.56058,5.5735,17.09,-1.86,17.19091911,22.45056,-0.30942,22.45269216,5.35056,1.56058,5.5735,17.1,-1.87,17.20194466
09/02/2020 04:30,22.14888,-0.29116,22.15079365,5.37888,1.56884,5.603,16.77,-1.86,16.87283319,22.13888,-0.30116,22.14092828,5.37888,1.56884,5.603,16.76,-1.87,16.86400012
09/02/2020 05:00,22.25736,-0.27202,22.25902219,5.30736,1.54798,5.5285,16.95,-1.82,17.04743089,22.24736,-0.28202,22.24914745,5.30736,1.54798,5.5285,16.94,-1.83,17.03855921
09/02/2020 05:30,21.66664,0.06402,21.66673458,6.11664,1.78402,6.3715,15.55,-1.72,15.64483621,21.66664,0.05402,21.66670734,6.11664,1.78402,6.3715,15.55,-1.73,15.64593877
09/02/2020 06:00,22.15704,-0.26128,22.15858048,5.44704,1.58872,5.674,16.71,-1.85,16.81209684,22.16704,-0.27128,22.1686999,5.44704,1.58872,5.674,16.72,-1.86,16.82313883
09/02/2020 06:30,23.122,0.0135,23.12200394,5.532,1.6135,5.7625,17.59,-1.6,17.66261872,23.132,0.0035,23.13200026,5.532,1.6135,5.7625,17.6,-1.61,17.67348579
09/02/2020 07:00,24.43208,2.10144,24.52228748,5.42208,1.58144,5.648,19.01,0.52,19.01711072,24.43208,0.62144,24.43998201,5.42208,1.58144,5.648,19.01,-0.96,19.03422444
09/02/2020 07:30,25.02176,0.60718,25.02912585,5.44176,1.58718,5.6685,19.58,-0.98,19.60450969,25.02176,0.59718,25.02888526,5.44176,1.58718,5.6685,19.58,-0.99,19.60501211
09/02/2020 08:00,25.48344,2.67392,25.62334019,5.53344,1.61392,5.764,19.95,1.06,19.97814055,25.48344,1.99392,25.56132687,5.53344,1.61392,5.764,19.95,0.38,19.95361872
09/02/2020 08:30,26.79936,0.82898,26.81217828,5.61936,1.63898,5.8535,21.18,-0.81,21.19548301,26.79936,0.81898,26.81187097,5.61936,1.63898,5.8535,21.18,-0.82,21.19586752
09/02/2020 09:00,28.31352,4.36936,28.64867748,5.24352,1.52936,5.462,23.07,2.84,23.2441498,28.17352,1.13936,28.19654891,5.24352,1.52936,5.462,22.93,-0.39,22.93331638
09/02/2020 09:30,29.80024,1.50132,29.83803388,5.25024,1.53132,5.469,24.55,-0.03,24.55001833,29.80024,1.45132,29.83555989,5.25024,1.53132,5.469,24.55,-0.08,24.55013035
09/02/2020 10:00,29.90776,2.00018,29.97456969,4.93776,1.44018,5.1435,24.97,0.56,24.97627875,29.91776,1.99018,29.983882,4.93776,1.44018,5.1435,24.98,0.55,24.98605411
09/02/2020 10:30,31.29304,1.88422,31.34971511,4.64304,1.35422,4.8365,26.65,0.53,26.65526965,31.29304,1.85422,31.34792631,4.64304,1.35422,4.8365,26.65,0.5,26.65469002
09/02/2020 11:00,31.30536,2.00698,31.36962756,6.19536,1.80698,6.4535,25.11,0.2,25.11079648,31.31536,2.34698,31.40318594,6.19536,1.80698,6.4535,25.12,0.54,25.12580347
09/02/2020 11:30,31.99048,5.53514,32.4658064,6.36048,1.85514,6.6255,25.63,3.68,25.89284264,31.21048,-1.22486,31.23450566,6.36048,1.85514,6.6255,24.85,-3.08,25.04014577
09/02/2020 12:00,32.03016,6.28838,32.64161259,7.16016,2.08838,7.4585,24.87,4.2,25.22215098,31.13016,-1.38162,31.16080447,7.16016,2.08838,7.4585,23.97,-3.47,24.21986375
09/02/2020 12:30,33.01944,6.38192,33.63052662,7.78944,2.27192,8.114,25.23,4.11,25.56257029,32.11944,-1.29808,32.1456597,7.78944,2.27192,8.114,24.33,-3.57,24.59052256
09/02/2020 13:00,32.84232,6.31276,33.44351838,7.55232,2.20276,7.867,25.29,4.11,25.62179151,31.93232,-1.42724,31.96419989,7.55232,2.20276,7.867,24.38,-3.63,24.64875859
09/02/2020 13:30,32.9768,5.9249,33.50483216,6.9768,2.0349,7.2675,26,3.89,26.2893914,32.0568,7.4349,32.90769157,6.9768,2.0349,7.2675,25.08,5.4,25.65475395
09/02/2020 14:00,32.4448,1.9564,32.50373129,5.4048,1.5764,5.63,27.04,0.38,27.04266999,31.7748,1.4064,31.80590945,5.4048,1.5764,5.63,26.37,-0.17,26.37054797
09/02/2020 14:30,32.43352,2.66186,32.54256779,5.66352,1.65186,5.8995,26.77,1.01,26.78904627,32.29352,-1.03814,32.31020224,5.66352,1.65186,5.8995,26.63,-2.69,26.76551886
09/02/2020 15:00,31.5188,1.9359,31.57819599,6.3288,1.8459,6.5925,25.19,0.09,25.19016078,31.5188,1.9359,31.57819599,6.3288,1.8459,6.5925,25.19,0.09,25.19016078
09/02/2020 15:30,31.1284,3.2937,31.3021684,11.4984,3.3537,11.9775,19.63,-0.06,19.6300917,31.1384,3.2937,31.3121129,11.4984,3.3537,11.9775,19.64,-0.06,19.64009165
09/02/2020 16:00,30.67432,2.27626,30.75866166,8.04432,2.34626,8.3795,22.63,-0.07,22.63010826,30.67432,2.16626,30.7507169,8.04432,2.34626,8.3795,22.63,-0.18,22.63071585
09/02/2020 16:30,31.60168,1.68674,31.64666287,5.85168,1.70674,6.0955,25.75,-0.02,25.75000777,31.59168,1.63674,31.63405069,5.85168,1.70674,6.0955,25.74,-0.07,25.74009518
09/02/2020 17:00,32.19784,1.73562,32.24458524,5.60784,1.63562,5.8415,26.59,0.1,26.59018804,32.21784,1.87562,32.27239013,5.60784,1.63562,5.8415,26.61,0.24,26.61108228
09/02/2020 17:30,33.31512,2.15066,33.38446583,5.38512,1.57066,5.6095,27.93,0.58,27.93602155,33.30512,2.11066,33.37193288,5.38512,1.57066,5.6095,27.92,0.54,27.92522157
09/02/2020 18:00,34.33888,2.07884,34.40174785,5.13888,1.49884,5.353,29.2,0.58,29.20575971,34.31888,2.03884,34.37938907,5.13888,1.49884,5.353,29.18,0.54,29.18499615
09/02/2020 18:30,33.79416,1.54788,33.82959034,5.20416,1.51788,5.421,28.59,0.03,28.59001574,33.79416,1.46788,33.82602433,5.20416,1.51788,5.421,28.59,-0.05,28.59004372
09/02/2020 19:00,33.12864,1.34502,33.15593261,5.22864,1.52502,5.4465,27.9,-0.18,27.90058064,33.11864,0.96502,33.13269653,5.22864,1.52502,5.4465,27.89,-0.56,27.89562152
09/02/2020 19:30,32.2728,4.4979,32.58473146,5.2728,1.5379,5.4925,27,2.96,27.16176725,32.2328,0.7579,32.24170914,5.2728,1.5379,5.4925,26.96,-0.78,26.97128102
09/02/2020 20:00,30.92296,0.69628,30.93079794,5.23296,1.52628,5.451,25.69,-0.83,25.70340444,30.93296,0.67628,30.94035179,5.23296,1.52628,5.451,25.7,-0.85,25.71405258
09/02/2020 20:30,30.3112,0.5916,30.31697274,5.2512,1.5316,5.47,25.06,-0.94,25.07762349,30.3112,0.5816,30.31677925,5.2512,1.5316,5.47,25.06,-0.95,25.07800032
09/02/2020 21:00,28.93008,0.35794,28.93229424,5.17008,1.50794,5.3855,23.76,-1.15,23.78781411,28.93008,0.33794,28.93205372,5.17008,1.50794,5.3855,23.76,-1.17,23.78878938
09/02/2020 21:30,27.2848,-0.0286,27.28481499,5.0448,1.4714,5.255,22.24,-1.5,22.29052714,27.2848,-0.0486,27.28484328,5.0448,1.4714,5.255,22.24,-1.52,22.29188193
09/02/2020 22:00,26.48264,-0.00298,26.48264017,5.13264,1.49702,5.3465,21.35,-1.5,21.40262834,26.48264,-0.02298,26.48264997,5.13264,1.49702,5.3465,21.35,-1.52,21.40403934
09/02/2020 22:30,24.8712,-0.1434,24.8716134,5.1312,1.4966,5.345,19.74,-1.64,19.80800848,24.8712,-0.1534,24.87167306,5.1312,1.4966,5.345,19.74,-1.65,19.80883894
09/02/2020 23:00,23.85368,-0.15726,23.85419838,5.32368,1.55274,5.5455,18.53,-1.71,18.60873451,23.86368,-0.17726,23.86433834,5.32368,1.55274,5.5455,18.54,-1.73,18.62053973
09/02/2020 23:30,22.47,-0.5525,22.4767915,5.1,1.4875,5.3125,17.37,-2.04,17.48938249,22.48,-0.5725,22.48728877,5.1,1.4875,5.3125,17.38,-2.06,17.50165706
10/02/2020 00:00,21.53768,-0.56276,21.54503095,4.92768,1.43724,5.133,16.61,-2,16.72997609,21.53768,-0.58276,21.54556263,4.92768,1.43724,5.133,16.61,-2.02,16.73237879
10/02/2020 00:30,21.7652,-0.5089,21.77114857,4.9752,1.4511,5.1825,16.79,-1.96,16.90401432,21.7652,-0.5289,21.77162526,4.9752,1.4511,5.1825,16.79,-1.98,16.90634496
10/02/2020 01:00,22.78944,-0.59308,22.79715595,4.78944,1.39692,4.989,18,-1.99,18.10966869,22.79944,-0.61308,22.80768141,4.78944,1.39692,4.989,18.01,-2.01,18.12181558
10/02/2020 01:30,23.01264,0.99202,23.03401188,5.01264,1.46202,5.2215,18,-0.47,18.00613507,23.02264,-0.91798,23.04093401,5.01264,1.46202,5.2215,18.01,-2.38,18.16657645
10/02/2020 02:00,23.05696,-0.50172,23.06241807,5.13696,1.49828,5.351,17.92,-2,18.03126174,23.05696,-0.52172,23.06286184,5.13696,1.49828,5.351,17.92,-2.02,18.03349107
10/02/2020 02:30,22.99648,-0.41936,23.00030337,5.07648,1.48064,5.288,17.92,-1.9,18.02044395,22.99648,-0.43936,23.00067672,5.07648,1.48064,5.288,17.92,-1.92,18.02256364
10/02/2020 03:00,22.9148,-0.4636,22.91948917,4.9248,1.4364,5.13,17.99,-1.9,18.09005528,22.9248,-0.4836,22.92990022,4.9248,1.4364,5.13,18,-1.92,18.10211037
10/02/2020 03:30,22.45464,-0.47198,22.45959979,5.20464,1.51802,5.4215,17.25,-1.99,17.36440612,22.46464,-0.49198,22.47002658,5.20464,1.51802,5.4215,17.26,-2.01,17.37664237
10/02/2020 04:00,22.37928,-0.43146,22.38343877,5.06928,1.47854,5.2805,17.31,-1.91,17.4150567,22.38928,-0.45146,22.39383118,5.06928,1.47854,5.2805,17.32,-1.93,17.4272
10/02/2020 04:30,22.51928,-0.26396,22.52082695,4.88928,1.42604,5.093,17.63,-1.69,17.7108159,22.52928,-0.28396,22.53106945,4.88928,1.42604,5.093,17.64,-1.71,17.72268885
10/02/2020 05:00,22.94712,0.03916,22.94715341,5.03712,1.46916,5.247,17.91,-1.43,17.96699752,22.94712,0.01916,22.947128,5.03712,1.46916,5.247,17.91,-1.45,17.96860039
10/02/2020 05:30,24.0284,0.0237,24.02841169,4.7784,1.3937,4.9775,19.25,-1.37,19.29868907,24.0384,0.0037,24.03840028,4.7784,1.3937,4.9775,19.26,-1.39,19.31009322
10/02/2020 06:00,25.63568,3.58124,25.88461645,4.97568,1.45124,5.183,20.66,2.13,20.7695089,25.61568,0.29124,25.61733559,4.97568,1.45124,5.183,20.64,-1.16,20.6725712
10/02/2020 06:30,29.47992,1.91456,29.5420247,4.84992,1.41456,5.052,24.63,0.5,24.63507459,29.47992,1.92456,29.54267446,4.84992,1.41456,5.052,24.63,0.51,24.63527958
10/02/2020 07:00,33.60176,4.12468,33.85396964,4.78176,1.39468,4.981,28.82,2.73,28.94901207,33.53176,2.47468,33.62295302,4.78176,1.39468,4.981,28.75,1.08,28.77027807
10/02/2020 07:30,37.19872,5.88546,37.66143132,4.81872,1.40546,5.0195,32.38,4.48,32.68845056,37.09872,5.37546,37.48613872,4.81872,1.40546,5.0195,32.28,3.97,32.52321171
10/02/2020 08:00,38.79912,7.62766,39.54178688,5.16912,1.50766,5.3845,33.63,6.12,34.18232438,38.52912,5.85766,38.97185226,5.16912,1.50766,5.3845,33.36,4.35,33.64241519
10/02/2020 08:30,39.42824,7.33282,40.10431845,5.11824,1.49282,5.3315,34.31,5.84,34.80347253,39.40824,7.30282,40.07917863,5.11824,1.49282,5.3315,34.29,5.81,34.77873201
10/02/2020 09:00,39.55,7.6175,40.27690165,6.3,1.8375,6.5625,33.25,5.78,33.74864294,39.53,7.5975,40.25348316,6.3,1.8375,6.5625,33.23,5.76,33.72551705
10/02/2020 09:30,39.77552,9.22286,40.83078664,9.81552,2.86286,10.2245,29.96,6.36,30.62762152,39.75552,9.19286,40.80453462,9.81552,2.86286,10.2245,29.94,6.33,30.60183818
10/02/2020 10:00,40.60896,10.45428,41.93303713,11.56896,3.37428,12.051,29.04,7.08,29.89060053,40.59896,10.41428,41.9133962,11.56896,3.37428,12.051,29.03,7.04,29.87143284
10/02/2020 10:30,39.95264,11.83952,41.66998532,16.59264,4.83952,17.284,23.36,7,24.38625843,39.96264,11.80952,41.6710614,16.59264,4.83952,17.284,23.37,6.97,24.38724667
10/02/2020 11:00,40.01864,10.59252,41.39677557,12.72864,3.71252,13.259,27.29,6.88,28.14388921,40.01864,10.56252,41.38910939,12.72864,3.71252,13.259,27.29,6.85,28.13657051
10/02/2020 11:30,39.74168,9.05174,40.75947897,9.09168,2.65174,9.4705,30.65,6.4,31.31106035,39.73168,9.03174,40.74529081,9.09168,2.65174,9.4705,30.64,6.38,31.29718837
10/02/2020 12:00,40.80712,8.59666,41.70280094,7.73712,2.25666,8.0595,33.07,6.34,33.67225119,40.78712,8.56666,41.6770539,7.73712,2.25666,8.0595,33.05,6.31,33.64697015
10/02/2020 12:30,40.53584,7.88212,41.29506193,6.07584,1.77212,6.329,34.46,6.11,34.99748134,40.52584,7.85212,41.27952878,6.07584,1.77212,6.329,34.45,6.08,34.98240844
10/02/2020 13:00,39.30504,7.14772,39.94966922,4.17504,1.21772,4.349,35.13,5.93,35.62698135,39.28504,7.11772,39.92463282,4.17504,1.21772,4.349,35.11,5.9,35.60227661
10/02/2020 13:30,39.44784,9.74312,40.63324339,11.66784,3.40312,12.154,27.78,6.34,28.49428013,39.44784,9.71312,40.62606037,11.66784,3.40312,12.154,27.78,6.31,28.48762012
10/02/2020 14:00,38.68224,7.47982,39.39877408,4.66224,1.35982,4.8565,34.02,6.12,34.56609321,38.65224,7.44982,39.36363138,4.66224,1.35982,4.8565,33.99,6.09,34.5312641
10/02/2020 14:30,38.61328,6.69304,39.18905685,2.99328,0.87304,3.118,35.62,5.82,36.09233714,38.58328,6.66304,39.15438159,2.99328,0.87304,3.118,35.59,5.79,36.05790066
10/02/2020 15:00,38.91808,6.69444,39.48965026,2.99808,0.87444,3.123,35.92,5.82,36.38844322,38.89808,6.66444,39.4648627,2.99808,0.87444,3.123,35.9,5.79,36.36391206
10/02/2020 15:30,38.25408,6.80744,38.85506242,3.21408,0.93744,3.348,35.04,5.87,35.52827747,38.23408,6.77744,38.83012447,3.21408,0.93744,3.348,35.02,5.84,35.50360545
10/02/2020 16:00,39.10976,7.80368,39.88070647,3.26976,0.95368,3.406,35.84,6.85,36.48873936,38.98976,6.64368,39.55173661,3.26976,0.95368,3.406,35.72,5.69,36.17035388
10/02/2020 16:30,39.20972,7.83496,39.98485639,3.36672,0.98196,3.507,35.843,6.853,36.49224929,39.08972,6.67496,39.65553304,3.36672,0.98196,3.507,35.723,5.693,36.17378855
10/02/2020 17:00,41.16272,7.78996,41.89335263,3.70272,1.07996,3.857,37.46,6.71,38.05621763,40.92272,5.27996,41.26193148,3.70272,1.07996,3.857,37.22,4.2,37.45621978
10/02/2020 17:30,42.61888,6.69634,43.14174199,4.47888,1.30634,4.6655,38.14,5.39,38.51897844,42.59888,6.65634,43.11579107,4.47888,1.30634,4.6655,38.12,5.35,38.49359557
10/02/2020 18:00,42.63536,5.78198,43.02563439,4.15536,1.21198,4.3285,38.48,4.57,38.75042322,42.59536,5.67198,42.97133987,4.15536,1.21198,4.3285,38.44,4.46,38.69787074
10/02/2020 18:30,42.11192,5.39306,42.4558465,4.98192,1.45306,5.1895,37.13,3.94,37.33845873,42.10192,5.37306,42.44339102,4.98192,1.45306,5.1895,37.12,3.92,37.32640888
10/02/2020 19:00,41.62968,5.28324,41.96358995,4.87968,1.42324,5.083,36.75,3.86,36.95215961,41.60968,5.24324,41.93872954,4.87968,1.42324,5.083,36.73,3.82,36.92810989
10/02/2020 19:30,40.37352,5.20436,40.70757276,5.12352,1.49436,5.337,35.25,3.71,35.44469777,40.35352,5.17436,40.68391055,5.12352,1.49436,5.337,35.23,3.68,35.42167839
10/02/2020 20:00,39.04352,4.84436,39.34290632,5.12352,1.49436,5.337,33.92,3.35,34.08502457,38.94352,2.99436,39.05846825,5.12352,1.49436,5.337,33.82,1.5,33.853248
10/02/2020 20:30,37.764,4.182,37.99485255,5.184,1.512,5.4,32.58,2.67,32.68922299,37.754,4.152,37.98162213,5.184,1.512,5.4,32.57,2.64,32.676819
10/02/2020 21:00,36.35248,3.83364,36.55406404,5.29248,1.54364,5.513,31.06,2.29,31.14430446,36.33248,3.80364,36.53103859,5.29248,1.54364,5.513,31.04,2.26,31.12216573
10/02/2020 21:30,34.41512,4.54066,34.7133703,5.38512,1.57066,5.6095,29.03,2.97,29.18153183,34.07512,0.61066,34.08059138,5.38512,1.57066,5.6095,28.69,-0.96,28.70605685
10/02/2020 22:00,31.82472,1.97846,31.88615855,5.27472,1.53846,5.4945,26.55,0.44,26.5536457,31.81472,1.96846,31.87555872,5.27472,1.53846,5.4945,26.54,0.43,26.54348319
10/02/2020 22:30,29.71816,0.93988,29.73301882,5.34816,1.55988,5.571,24.37,-0.62,24.37788547,29.71816,0.85988,29.73059749,5.34816,1.55988,5.571,24.37,-0.7,24.38005127
10/02/2020 23:00,27.55456,0.73508,27.56436321,5.43456,1.58508,5.661,22.12,-0.85,22.13632535,27.54456,0.70508,27.55358277,5.43456,1.58508,5.661,22.11,-0.88,22.12750551
10/02/2020 23:30,26.17496,0.59478,26.18171679,5.36496,1.56478,5.5885,20.81,-0.97,20.83259465,26.17496,0.56478,26.18105245,5.36496,1.56478,5.5885,20.81,-1,20.83401306
11/02/2020 00:00,25.06304,0.29172,25.06473767,5.18304,1.51172,5.399,19.88,-1.22,19.91739943,25.07304,0.26172,25.07440592,5.18304,1.51172,5.399,19.89,-1.25,19.92923982
11/02/2020 00:30,24.75528,0.13154,24.75562947,5.52528,1.61154,5.7555,19.23,-1.48,19.28686859,24.75528,0.11154,24.75553128,5.52528,1.61154,5.7555,19.23,-1.5,19.28841362
11/02/2020 01:00,25.70832,0.05076,25.70837011,5.24832,1.53076,5.467,20.46,-1.48,20.513459,25.71832,0.05076,25.71837009,5.24832,1.53076,5.467,20.47,-1.48,20.52343295
11/02/2020 01:30,26.08984,0.03662,26.0898657,5.19984,1.51662,5.4165,20.89,-1.48,20.94236138,26.07984,0.03662,26.07986571,5.19984,1.51662,5.4165,20.88,-1.48,20.93238639
11/02/2020 02:00,26.074,0.162,26.07450326,5.184,1.512,5.4,20.89,-1.35,20.9335759,26.064,0.132,26.06433425,5.184,1.512,5.4,20.88,-1.38,20.92555376
11/02/2020 02:30,25.95496,0.23228,25.95599936,5.18496,1.51228,5.401,20.77,-1.28,20.80940412,25.95496,0.20228,25.95574822,5.18496,1.51228,5.401,20.77,-1.31,20.81127098
11/02/2020 03:00,25.96024,0.31132,25.96210664,5.25024,1.53132,5.469,20.71,-1.22,20.74590321,25.96024,0.28132,25.96176423,5.25024,1.53132,5.469,20.71,-1.25,20.74768903
11/02/2020 03:30,25.69616,0.30138,25.69792732,5.21616,1.52138,5.4335,20.48,-1.22,20.51630571,25.68616,0.27138,25.68759356,5.21616,1.52138,5.4335,20.47,-1.25,20.5081301
11/02/2020 04:00,25.5932,0.2451,25.59437361,5.0232,1.4651,5.2325,20.57,-1.22,20.60614714,25.5832,0.2151,25.58410425,5.0232,1.4651,5.2325,20.56,-1.25,20.59796349
11/02/2020 04:30,25.59752,0.51886,25.60277809,5.20752,1.51886,5.4245,20.39,-1,20.4145071,25.60752,0.48886,25.61218586,5.20752,1.51886,5.4245,20.4,-1.03,20.4259859
11/02/2020 05:00,25.86504,0.78272,25.87688051,5.25504,1.53272,5.474,20.61,-0.75,20.62364177,25.86504,0.75272,25.87599045,5.25504,1.53272,5.474,20.61,-0.78,20.62475454
11/02/2020 05:30,26.86224,0.86732,26.87623824,5.20224,1.51732,5.419,21.66,-0.65,21.66975081,26.85224,0.84732,26.86560523,5.20224,1.51732,5.419,21.65,-0.67,21.66036472
11/02/2020 06:00,28.6816,1.7213,28.7332047,5.1816,1.5113,5.3975,23.5,0.21,23.50093828,28.6516,1.3313,28.68251283,5.1816,1.5113,5.3975,23.47,-0.18,23.47069023
11/02/2020 06:30,32.68216,3.68938,32.88974167,5.07216,1.47938,5.2835,27.61,2.21,27.69830681,32.68216,3.65938,32.88638995,5.07216,1.47938,5.2835,27.61,2.18,27.6959293
11/02/2020 07:00,37.48352,5.99436,37.95980273,5.12352,1.49436,5.337,32.36,4.5,32.67138809,37.46352,5.91436,37.92749642,5.12352,1.49436,5.337,32.34,4.42,32.6406495
11/02/2020 07:30,40.12144,6.65292,40.66929176,4.98144,1.45292,5.189,35.14,5.2,35.52266319,40.10144,6.63292,40.64629279,4.98144,1.45292,5.189,35.12,5.18,35.49995493
11/02/2020 08:00,41.52376,8.23068,42.3316281,4.97376,1.45068,5.181,36.55,6.78,37.17352418,41.45376,7.84068,42.18874827,4.97376,1.45068,5.181,36.48,6.39,37.03542223
11/02/2020 08:30,42.11112,9.29366,43.12445413,7.28112,2.12366,7.5845,34.83,7.17,35.56034027,42.10112,9.48366,43.15604375,7.28112,2.12366,7.5845,34.82,7.36,35.58935234
11/02/2020 09:00,41.924,9.7895,43.05178378,8.844,2.5795,9.2125,33.08,7.21,33.85661678,41.914,9.8495,43.05573186,8.844,2.5795,9.2125,33.07,7.27,33.85967808
11/02/2020 09:30,42.49984,10.22912,43.71351388,8.73984,2.54912,9.104,33.76,7.68,34.62253601,42.48984,10.18912,43.69444667,8.73984,2.54912,9.104,33.75,7.64,34.60393186
11/02/2020 10:00,42.6368,10.8899,44.00552961,9.9768,2.9099,10.3925,32.66,7.98,33.62076739,42.6068,10.8599,43.96904405,9.9768,2.9099,10.3925,32.63,7.95,33.58451131
11/02/2020 10:30,41.69304,11.57672,43.27042905,13.70304,3.99672,14.274,27.99,7.58,28.99821546,41.69304,11.54672,43.26241241,13.70304,3.99672,14.274,27.99,7.55,28.99038806
11/02/2020 11:00,41.24384,11.77612,42.89208948,15.00384,4.37612,15.629,26.24,7.4,27.26348474,41.25384,11.74612,42.89348027,15.00384,4.37612,15.629,26.25,7.37,27.26498487
11/02/2020 11:30,41.50232,14.07776,43.824946,21.11232,6.15776,21.992,20.39,7.92,21.87415141,41.52232,14.04776,43.83426307,21.11232,6.15776,21.992,20.41,7.89,21.88196061
11/02/2020 12:00,41.40616,12.70888,43.31265077,17.75616,5.17888,18.496,23.65,7.53,24.81981869,41.40616,12.67888,43.30385761,17.75616,5.17888,18.496,23.65,7.5,24.81073356
11/02/2020 12:30,41.15864,11.81752,42.82157664,15.72864,4.58752,16.384,25.43,7.23,26.43781005,41.15864,11.78752,42.81330721,15.72864,4.58752,16.384,25.43,7.2,26.42962164
11/02/2020 13:00,40.55952,12.64736,42.48564908,19.25952,5.61736,20.062,21.3,7.03,22.43013375,40.45952,11.50736,42.0641426,19.25952,5.61736,20.062,21.2,5.89,22.00300207
11/02/2020 13:30,41.07632,13.35226,43.1919774,11.35632,3.31226,11.8295,29.72,10.04,31.37004941,40.07632,5.61226,40.46738053,11.35632,3.31226,11.8295,28.72,2.3,28.81194891
11/02/2020 14:00,41.00264,15.54202,43.84941131,17.73264,5.17202,18.4715,23.27,10.37,25.47606328,40.13264,7.83202,40.88972158,17.73264,5.17202,18.4715,22.4,2.66,22.5573846
11/02/2020 14:30,40.82816,14.67488,43.38537486,14.34816,4.18488,14.946,26.48,10.49,28.48210842,39.91816,7.23488,40.56849746,14.34816,4.18488,14.946,25.57,3.05,25.75126016
11/02/2020 15:00,39.44544,13.89492,41.82118528,13.28544,3.87492,13.839,26.16,10.02,28.01331826,38.55544,6.46492,39.09369699,13.28544,3.87492,13.839,25.27,2.59,25.40238178
11/02/2020 15:30,39.70984,12.75912,41.70930994,11.13984,3.24912,11.604,28.57,9.51,30.11121054,38.75984,5.33912,39.12584056,11.13984,3.24912,11.604,27.62,2.09,27.69896207
11/02/2020 16:00,40.10552,10.63786,41.49237038,8.01552,2.33786,8.3495,32.09,8.3,33.14601183,39.49552,6.20786,39.98041553,8.01552,2.33786,8.3495,31.48,3.87,31.71698756
11/02/2020 16:30,41.22584,8.24462,42.04216506,6.73584,1.96462,7.0165,34.49,6.28,35.05707489,41.20584,8.22462,42.01863425,6.73584,1.96462,7.0165,34.47,6.26,35.03381937
11/02/2020 17:00,41.55072,7.62896,42.24527622,5.79072,1.68896,6.032,35.76,5.94,36.24998207,41.54072,7.59896,42.2300321,5.79072,1.68896,6.032,35.75,5.91,36.23521216
11/02/2020 17:30,43.18,6.82,43.71526964,5.04,1.47,5.25,38.14,5.35,38.51340156,43.15,6.76,43.67631051,5.04,1.47,5.25,38.11,5.29,38.47539733
11/02/2020 18:00,43.26104,5.84322,43.65387499,4.81104,1.40322,5.0115,38.45,4.44,38.70550478,43.24104,5.81322,43.63004775,4.81104,1.40322,5.0115,38.43,4.41,38.68220521
11/02/2020 18:30,43.33264,5.82202,43.72200369,5.01264,1.46202,5.2215,38.32,4.36,38.56723998,43.30264,5.78202,43.686959,5.01264,1.46202,5.2215,38.29,4.32,38.53292748
11/02/2020 19:00,42.87016,6.01088,43.28950562,4.94016,1.44088,5.146,37.93,4.57,38.20431651,42.68016,5.24088,43.00073117,4.94016,1.44088,5.146,37.74,3.8,37.93082651
11/02/2020 19:30,41.07912,5.07016,41.39082776,4.86912,1.42016,5.072,36.21,3.65,36.39349667,41.06912,5.04016,41.37723807,4.86912,1.42016,5.072,36.2,3.62,36.38054975
11/02/2020 20:00,38.76792,4.04606,38.9784841,4.23792,1.23606,4.4145,34.53,2.81,34.64414814,38.73792,2.49606,38.81825294,4.23792,1.23606,4.4145,34.5,1.26,34.52300103
11/02/2020 20:30,37.76496,3.77228,37.95289581,4.46496,1.30228,4.651,33.3,2.47,33.39147945,37.73496,3.73228,37.91908649,4.46496,1.30228,4.651,33.27,2.43,33.35862407
11/02/2020 21:00,36.72616,3.64388,36.90648574,4.43616,1.29388,4.621,32.29,2.35,32.37540116,36.70616,3.61388,36.88363201,4.43616,1.29388,4.621,32.27,2.32,32.35328886
11/02/2020 21:30,34.59456,2.91508,34.71716107,3.99456,1.16508,4.161,30.6,1.75,30.65,34.59456,2.88508,34.71465495,3.99456,1.16508,4.161,30.6,1.72,30.64830175
11/02/2020 22:00,31.87368,1.78524,31.92363636,3.34368,0.97524,3.483,28.53,0.81,28.54149611,31.84368,-0.10476,31.84385232,3.34368,0.97524,3.483,28.5,-1.08,28.52045582
11/02/2020 22:30,29.38152,0.94586,29.39674078,4.27152,1.24586,4.4495,25.11,-0.3,25.11179205,29.37152,0.80586,29.38257302,4.27152,1.24586,4.4495,25.1,-0.44,25.10385628
11/02/2020 23:00,27.28336,0.23848,27.28440224,4.14336,1.20848,4.316,23.14,-0.97,23.16032167,27.28336,0.20848,27.28415652,4.14336,1.20848,4.316,23.14,-1,23.16159753
11/02/2020 23:30,25.678,-0.1685,25.67855285,3.708,1.0815,3.8625,21.97,-1.25,22.00553112,25.718,2.4215,25.83174764,3.708,1.0815,3.8625,22.01,1.34,22.05075282
12/02/2020 00:00,24.674,2.482,24.79852012,4.464,1.302,4.65,20.21,1.18,20.24441898,24.684,0.032,24.68402074,4.464,1.302,4.65,20.22,-1.27,20.25984452
12/02/2020 00:30,25.00568,3.00624,25.18574024,4.37568,1.27624,4.558,20.63,1.73,20.70241049,24.86568,-0.61376,24.87325357,4.37568,1.27624,4.558,20.49,-1.89,20.57698229
12/02/2020 01:00,26.084,0.037,26.08402624,4.104,1.197,4.275,21.98,-1.16,22.01058836,26.084,0.007,26.08400094,4.104,1.197,4.275,21.98,-1.19,22.0121898
12/02/2020 01:30,26.42104,0.00072,26.42104001,4.39104,1.28072,4.574,22.03,-1.28,22.06715432,26.43104,-0.01928,26.43104703,4.39104,1.28072,4.574,22.04,-1.3,22.07830609
12/02/2020 02:00,26.0196,-0.1172,26.01986395,3.8496,1.1228,4.01,22.17,-1.24,22.20465041,26.0396,-0.0772,26.03971444,3.8496,1.1228,4.01,22.19,-1.2,22.22242336
12/02/2020 02:30,26.04968,3.00574,26.22251515,4.09968,1.19574,4.2705,21.95,1.81,22.02449999,26.02968,-0.09426,26.02985067,4.09968,1.19574,4.2705,21.93,-1.29,21.96790841
12/02/2020 03:00,25.49928,0.04354,25.49931717,4.46928,1.30354,4.6555,21.03,-1.26,21.06771226,25.50928,0.01354,25.50928359,4.46928,1.30354,4.6555,21.04,-1.29,21.07950901
12/02/2020 03:30,25.72672,0.12696,25.72703327,4.92672,1.43696,5.132,20.8,-1.31,20.84121158,25.73672,0.10696,25.73694226,4.92672,1.43696,5.132,20.81,-1.33,20.85245789
12/02/2020 04:00,25.36328,0.08304,25.36341594,4.43328,1.29304,4.618,20.93,-1.21,20.96494694,25.36328,0.05304,25.36333546,4.43328,1.29304,4.618,20.93,-1.24,20.96669979
12/02/2020 04:30,25.28248,0.39614,25.28558328,4.27248,1.24614,4.4505,21.01,-0.85,21.02718716,25.28248,0.37614,25.28527786,4.27248,1.24614,4.4505,21.01,-0.87,21.02800514
12/02/2020 05:00,25.32976,3.87618,25.62462708,3.68976,1.07618,3.8435,21.64,2.8,21.82039413,25.17976,-0.27382,25.1812488,3.68976,1.07618,3.8435,21.49,-1.35,21.53236169
12/02/2020 05:30,26.70592,4.64006,27.10601999,3.32592,0.97006,3.4645,23.38,3.67,23.66629037,25.88592,-2.96994,26.05573637,3.32592,0.97006,3.4645,22.56,-3.94,22.9014672
12/02/2020 06:00,27.16104,1.40072,27.19713423,2.95104,0.86072,3.074,24.21,0.54,24.21602156,27.17104,1.16072,27.19582111,2.95104,0.86072,3.074,24.22,0.3,24.2218579
12/02/2020 06:30,31.29952,3.02486,31.44534513,2.75952,0.80486,2.8745,28.54,2.22,28.62621176,31.21952,1.74486,31.26824212,2.75952,0.80486,2.8745,28.46,0.94,28.47551931
12/02/2020 07:00,35.65496,5.20478,36.03284484,2.00496,0.58478,2.0885,33.65,4.62,33.96567238,35.47496,4.07478,35.70821501,2.00496,0.58478,2.0885,33.47,3.49,33.65146356
12/02/2020 07:30,38.95456,5.99008,39.4124194,2.43456,0.71008,2.536,36.52,5.28,36.89971274,38.92456,5.90008,39.36917976,2.43456,0.71008,2.536,36.49,5.19,36.85724081
12/02/2020 08:00,39.93928,6.92604,40.53536872,3.20928,0.93604,3.343,36.73,5.99,37.21522538,39.92928,6.89604,40.52039942,3.20928,0.93604,3.343,36.72,5.96,37.20053763
12/02/2020 08:30,40.76024,7.95882,41.52998893,5.31024,1.54882,5.5315,35.45,6.41,36.02486086,40.74024,7.92882,41.50461832,5.31024,1.54882,5.5315,35.43,6.38,35.99985139
12/02/2020 09:00,40.29944,8.92442,41.27578148,7.48944,2.18442,7.8015,32.81,6.74,33.4951295,40.27944,8.90442,41.25193307,7.48944,2.18442,7.8015,32.79,6.72,33.47151774
12/02/2020 09:30,40.14728,9.67754,41.29720174,9.79728,2.85754,10.2055,30.35,6.82,31.10683044,40.15728,9.64754,41.29990515,9.79728,2.85754,10.2055,30.36,6.79,31.11002572
12/02/2020 10:00,40.42536,11.19948,41.94804028,13.81536,4.02948,14.391,26.61,7.17,27.5590457,40.43536,11.16948,41.94967964,13.81536,4.02948,14.391,26.62,7.14,27.56091435
12/02/2020 10:30,40.20176,11.92218,41.93232504,15.64176,4.56218,16.2935,24.56,7.36,25.63909515,40.21176,11.89218,41.93339466,15.64176,4.56218,16.2935,24.57,7.33,25.6400819
12/02/2020 11:00,39.72136,12.35998,41.59994646,19.13136,5.57998,19.9285,20.59,6.78,21.67755752,39.74136,12.32998,41.61014421,19.13136,5.57998,19.9285,20.61,6.75,21.68719899
12/02/2020 11:30,39.95656,11.11108,41.47267517,14.98656,4.37108,15.611,24.97,6.74,25.8636521,39.96656,11.08108,41.47428423,14.98656,4.37108,15.611,24.98,6.71,25.86550792
12/02/2020 12:00,39.93536,10.75198,41.35744253,13.27536,3.87198,13.8285,26.66,6.88,27.53343422,39.92536,10.72198,41.33999548,13.27536,3.87198,13.8285,26.65,6.85,27.51626792
12/02/2020 12:30,39.63296,10.27878,40.94416731,12.13296,3.53878,12.6385,27.5,6.74,28.31391177,39.63296,10.24878,40.93664629,12.13296,3.53878,12.6385,27.5,6.71,28.30678541
12/02/2020 13:00,41.5288,13.7109,43.7336256,20.8488,6.0809,21.7175,20.68,7.63,22.04266998,41.5388,13.6809,43.73372761,20.8488,6.0809,21.7175,20.69,7.6,22.04169004
12/02/2020 13:30,42.278,14.054,44.5527126,20.688,6.034,21.55,21.59,8.02,23.0314676,42.298,14.024,44.56224164,20.688,6.034,21.55,21.61,7.99,23.03979601
12/02/2020 14:00,40.68096,12.97778,42.70085807,19.02096,5.54778,19.8135,21.66,7.43,22.89891919,40.68096,12.94778,42.69174995,19.02096,5.54778,19.8135,21.66,7.4,22.88920269
12/02/2020 14:30,39.36144,11.92542,41.12831872,18.36144,5.35542,19.1265,21,6.57,22.00374741,39.37144,11.89542,41.12920258,18.36144,5.35542,19.1265,21.01,6.54,22.00435639
12/02/2020 15:00,38.5976,11.4643,40.26418881,16.1976,4.7243,16.8725,22.4,6.74,23.39204138,39.2476,11.7543,40.96996063,16.1976,4.7243,16.8725,23.05,7.03,24.09820325
12/02/2020 15:30,39.05184,10.52262,40.44467504,12.35184,3.60262,12.8665,26.7,6.92,27.5821754,39.06184,10.49262,40.44653778,12.35184,3.60262,12.8665,26.71,6.89,27.58434701
12/02/2020 16:00,38.86648,9.05814,39.90805893,8.01648,2.33814,8.3505,30.85,6.72,31.57342078,38.86648,9.02814,39.90126037,8.01648,2.33814,8.3505,30.85,6.69,31.56704928
12/02/2020 16:30,40.59464,8.25302,41.42507859,4.36464,1.27302,4.5465,36.23,6.98,36.89625049,40.58464,8.22302,41.40931129,4.36464,1.27302,4.5465,36.22,6.95,36.88076599
12/02/2020 17:00,40.45296,7.21128,41.09068668,2.47296,0.72128,2.576,37.98,6.49,38.53051388,40.42296,7.18128,41.05589455,2.47296,0.72128,2.576,37.95,6.46,38.49589718
