Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2020 17:30,40.81584,6.82712,41.38287523,2.83584,0.82712,2.954,37.98,6,38.45101299,40.78584,6.79712,41.3483444,2.83584,0.82712,2.954,37.95,5.97,38.4167073
12/02/2020 18:00,41.84616,5.68638,42.23074738,1.97616,0.57638,2.0585,39.87,5.11,40.19613165,41.81616,5.65638,42.1969889,1.97616,0.57638,2.0585,39.84,5.08,40.16256964
12/02/2020 18:30,41.89648,5.44314,42.24858352,1.41648,0.41314,1.4755,40.48,5.03,40.79131403,41.89648,5.42314,42.24601145,1.41648,0.41314,1.4755,40.48,5.01,40.78885264
12/02/2020 19:00,41.256,5.5905,41.63305449,1.716,0.5005,1.7875,39.54,5.09,39.86627271,41.246,5.5705,41.62046355,1.716,0.5005,1.7875,39.53,5.07,39.85380534
12/02/2020 19:30,40.75248,5.25614,41.090043,1.87248,0.54614,1.9505,38.88,4.71,39.16425028,40.73248,5.23614,41.06765259,1.87248,0.54614,1.9505,38.86,4.69,39.14199407
12/02/2020 20:00,38.72768,4.14224,38.94857315,1.68768,0.49224,1.758,37.04,3.65,37.21940489,38.71768,4.12224,38.93650738,1.68768,0.49224,1.758,37.03,3.63,37.20749656
12/02/2020 20:30,37.17216,3.43188,37.33024617,2.13216,0.62188,2.221,35.04,2.81,35.15249209,37.16216,3.41188,37.3184547,2.13216,0.62188,2.221,35.03,2.79,35.14093055
12/02/2020 21:00,35.34512,2.99816,35.47205197,2.32512,0.67816,2.422,33.02,2.32,33.10140178,35.33512,2.96816,35.459564,2.32512,0.67816,2.422,33.01,2.29,33.08933665
12/02/2020 21:30,32.8688,2.2784,32.94767245,1.9488,0.5684,2.03,30.92,1.71,30.96724883,32.8188,-0.3816,32.82101845,1.9488,0.5684,2.03,30.87,-0.95,30.88461429
12/02/2020 22:00,30.54896,1.27928,30.57573408,1.84896,0.53928,1.926,28.7,0.74,28.70953848,30.49896,-1.43072,30.53249942,1.84896,0.53928,1.926,28.65,-1.97,28.71764963
12/02/2020 22:30,28.28736,-0.19702,28.28804611,2.06736,0.60298,2.1535,26.22,-0.8,26.23220159,28.30736,0.21298,28.3081612,2.06736,0.60298,2.1535,26.24,-0.39,26.24289809
12/02/2020 23:00,26.07376,2.91318,26.23599776,2.03376,0.59318,2.1185,24.04,2.32,24.15168731,25.99376,-0.73682,26.00420087,2.03376,0.59318,2.1185,23.96,-1.33,23.99688521
12/02/2020 23:30,24.8372,-0.3579,24.83977851,2.4072,0.7021,2.5075,22.43,-1.06,22.45503284,24.8372,-0.3879,24.84022887,2.4072,0.7021,2.5075,22.43,-1.09,22.456469
13/02/2020 00:00,24.17752,-0.34364,24.17996199,2.62752,0.76636,2.737,21.55,-1.11,21.57856807,24.17752,-0.36364,24.18025449,2.62752,0.76636,2.737,21.55,-1.13,21.57960611
13/02/2020 00:30,24.47128,2.87204,24.63924022,2.92128,0.85204,3.043,21.55,2.02,21.64446581,24.35128,-0.81796,24.36501377,2.92128,0.85204,3.043,21.43,-1.67,21.4949715
13/02/2020 01:00,25.83688,3.81284,26.11670188,3.02688,0.88284,3.153,22.81,2.93,22.9974129,24.93688,-4.21716,25.29095535,3.02688,0.88284,3.153,21.91,-5.1,22.49573515
13/02/2020 01:30,25.63296,3.62128,25.88749326,3.19296,0.93128,3.326,22.44,2.69,22.60065707,24.75296,-4.45872,25.15132626,3.19296,0.93128,3.326,21.56,-5.39,22.22353932
13/02/2020 02:00,25.73592,2.54006,25.86096446,3.56592,1.04006,3.7145,22.17,1.5,22.22068631,25.66592,-0.57994,25.67247125,3.56592,1.04006,3.7145,22.1,-1.62,22.15929602
13/02/2020 02:30,25.5408,0.1919,25.54152091,4.6008,1.3419,4.7925,20.94,-1.15,20.97155454,25.5408,0.1719,25.54137847,4.6008,1.3419,4.7925,20.94,-1.17,20.97266078
13/02/2020 03:00,25.55744,0.39842,25.56054534,5.13744,1.49842,5.3515,20.42,-1.1,20.44960635,25.55744,0.37842,25.56024141,5.13744,1.49842,5.3515,20.42,-1.12,20.45069192
13/02/2020 03:30,25.66768,0.45474,25.67170787,4.98768,1.45474,5.1955,20.68,-1,20.70416383,25.65768,0.43474,25.66136282,4.98768,1.45474,5.1955,20.67,-1.02,20.69515161
13/02/2020 04:00,25.32352,0.30686,25.32537913,4.82352,1.40686,5.0245,20.5,-1.1,20.52949098,25.32352,0.27686,25.3250334,4.82352,1.40686,5.0245,20.5,-1.13,20.53112028
13/02/2020 04:30,25.06064,0.76102,25.07219234,4.94064,1.44102,5.1465,20.12,-0.68,20.13148777,25.07064,0.74102,25.08158888,4.94064,1.44102,5.1465,20.13,-0.7,20.14216721
13/02/2020 05:00,25.43304,0.77172,25.44474554,4.46304,1.30172,4.649,20.97,-0.53,20.97669659,25.43304,0.75172,25.4441468,4.46304,1.30172,4.649,20.97,-0.55,20.97721144
13/02/2020 05:30,26.868,1.659,26.91916984,5.208,1.519,5.425,21.66,0.14,21.66045244,26.848,0.989,26.86620973,5.208,1.519,5.425,21.64,-0.53,21.64648932
13/02/2020 06:00,27.97408,2.03244,28.04781568,4.53408,1.32244,4.723,23.44,0.71,23.45075052,27.96408,2.01244,28.03639929,4.53408,1.32244,4.723,23.43,0.69,23.44015785
13/02/2020 06:30,31.85048,4.37014,32.14889111,3.84048,1.12014,4.0005,28.01,3.25,28.19791836,31.75048,2.82014,31.87547913,3.84048,1.12014,4.0005,27.91,1.7,27.96172563
13/02/2020 07:00,34.98392,5.70406,35.44588776,3.37392,0.98406,3.5145,31.61,4.72,31.96045212,34.97392,5.68406,35.43280427,3.37392,0.98406,3.5145,31.6,4.7,31.94761337
13/02/2020 07:30,38.38776,7.79018,39.17023133,2.53776,0.74018,2.6435,35.85,7.05,36.53662546,38.06776,5.65018,38.48478771,2.53776,0.74018,2.6435,35.53,4.91,35.86765953
13/02/2020 08:00,39.74624,8.03182,40.54964521,2.88624,0.84182,3.0065,36.86,7.19,37.55470277,39.72624,8.01182,40.52608301,2.88624,0.84182,3.0065,36.84,7.17,37.53124698
13/02/2020 08:30,39.79336,8.22348,40.63418663,3.54336,1.03348,3.691,36.25,7.19,36.95617134,39.77336,7.98348,40.5666873,3.54336,1.03348,3.691,36.23,6.95,36.89058688
13/02/2020 09:00,39.33408,8.94494,40.33834158,5.43408,1.58494,5.6605,33.9,7.36,34.68976218,39.32408,8.90494,40.3197374,5.43408,1.58494,5.6605,33.89,7.32,34.6715229
13/02/2020 09:30,40.47136,9.47248,41.56511587,4.91136,1.43248,5.116,35.56,8.04,36.45758083,40.45136,9.43248,41.5365406,4.91136,1.43248,5.116,35.54,8,36.42926845
13/02/2020 10:00,40.87824,9.89532,42.05886189,5.05824,1.47532,5.269,35.82,8.42,36.79631503,40.86824,9.86532,42.04209295,5.05824,1.47532,5.269,35.81,8.39,36.77972539
13/02/2020 10:30,40.43664,10.41402,41.75612131,6.83664,1.99402,7.1215,33.6,8.42,34.6389434,40.42664,10.38402,41.73896373,6.83664,1.99402,7.1215,33.59,8.39,34.62196124
13/02/2020 11:00,40.73408,11.84494,42.42131395,10.71408,3.12494,11.1605,30.02,8.72,31.26081893,40.73408,11.81494,42.41294709,10.71408,3.12494,11.1605,30.02,8.69,31.2524639
13/02/2020 11:30,40.64048,11.93014,42.35536395,10.80048,3.15014,11.2505,29.84,8.78,31.10488708,40.64048,11.89014,42.34411463,10.80048,3.15014,11.2505,29.84,8.74,31.09361992
13/02/2020 12:00,41.24736,10.96048,42.67876321,8.12736,2.37048,8.466,33.12,8.59,34.21582236,41.23736,10.92048,42.65884133,8.12736,2.37048,8.466,33.11,8.55,34.19611966
13/02/2020 12:30,40.75312,10.18966,42.0076893,6.27312,1.82966,6.5345,34.48,8.36,35.47900788,40.73312,10.14966,41.97859768,6.27312,1.82966,6.5345,34.46,8.32,35.4501622
13/02/2020 13:00,39.17144,10.51792,40.55894911,11.58144,3.37792,12.064,27.59,7.14,28.498907,39.17144,10.47792,40.54859454,11.58144,3.37792,12.064,27.59,7.1,28.48891188
13/02/2020 13:30,40.33288,9.70334,41.48368374,7.62288,2.22334,7.9405,32.71,7.48,33.55435143,40.32288,9.66334,41.46462096,7.62288,2.22334,7.9405,32.7,7.44,33.53570634
13/02/2020 14:00,40.1876,9.6893,41.3391549,6.7176,1.9593,6.9975,33.47,7.73,34.35103783,40.1776,9.6493,41.3200742,6.7176,1.9593,6.9975,33.46,7.69,34.33231277
13/02/2020 14:30,38.94576,9.12918,40.00142684,7.02576,2.04918,7.3185,31.92,7.08,32.69576119,38.93576,9.09918,39.98485318,7.02576,2.04918,7.3185,31.91,7.05,32.67951346
13/02/2020 15:00,38.91128,9.81204,40.1293389,8.68128,2.53204,9.043,30.23,7.28,31.09423258,38.90128,9.77204,40.10987848,8.68128,2.53204,9.043,30.22,7.24,31.07516693
13/02/2020 15:30,39.69128,9.64704,40.84682471,7.36128,2.14704,7.668,32.33,7.5,33.18853567,39.69128,9.61704,40.83974983,7.36128,2.14704,7.668,32.33,7.47,33.18176909
13/02/2020 16:00,39.848,8.729,40.7928737,3.528,1.029,3.675,36.32,7.7,37.12724606,39.838,8.699,40.77669488,3.528,1.029,3.675,36.31,7.67,37.11125166
13/02/2020 16:30,40.46456,8.67508,41.38402625,3.99456,1.16508,4.161,36.47,7.51,37.23521183,40.45456,8.63508,41.36588004,3.99456,1.16508,4.161,36.46,7.47,37.21736826
13/02/2020 17:00,41.66984,8.05412,42.4410699,3.57984,1.04412,3.729,38.09,7.01,38.72968112,41.64984,8.01412,42.4138573,3.57984,1.04412,3.729,38.07,6.97,38.70278801
13/02/2020 17:30,41.60704,7.70872,42.31512899,3.04704,0.88872,3.174,38.56,6.82,39.1584729,41.32704,6.02872,41.76445498,3.04704,0.88872,3.174,38.28,5.14,38.62354204
13/02/2020 18:00,41.99256,6.32908,42.46683823,3.32256,0.96908,3.461,38.67,5.36,39.03970415,41.98256,6.29908,42.45248818,3.32256,0.96908,3.461,38.66,5.33,39.02569026
13/02/2020 18:30,41.64968,6.43074,42.14321133,4.45968,1.30074,4.6455,37.19,5.13,37.54214965,41.62968,6.39074,42.11735764,4.45968,1.30074,4.6455,37.17,5.09,37.51688953
13/02/2020 19:00,40.59864,6.27752,41.08110061,2.76864,0.80752,2.884,37.83,5.47,38.22341952,40.31864,4.48752,40.5676049,2.76864,0.80752,2.884,37.55,3.68,37.72989398
13/02/2020 19:30,38.99216,4.43688,39.24378225,2.49216,0.72688,2.596,36.5,3.71,36.68806482,38.98216,4.40688,39.23046507,2.49216,0.72688,2.596,36.49,3.68,36.67509373
13/02/2020 20:00,37.50824,4.01032,37.72201922,2.29824,0.67032,2.394,35.21,3.34,35.36806045,37.48824,3.98032,37.69895338,2.29824,0.67032,2.394,35.19,3.31,35.34532784
13/02/2020 20:30,36.78208,3.52394,36.95050152,2.00208,0.58394,2.0855,34.78,2.94,34.90403988,36.76208,3.48394,36.92679737,2.00208,0.58394,2.0855,34.76,2.9,34.88076261
13/02/2020 21:00,35.66128,3.59954,35.84248289,2.26128,0.65954,2.3555,33.4,2.94,33.52914553,35.63128,3.55954,35.80863638,2.26128,0.65954,2.3555,33.37,2.9,33.49577436
13/02/2020 21:30,32.61184,2.72762,32.72570884,1.67184,0.48762,1.7415,30.94,2.24,31.02098,32.59184,0.72762,32.59996113,1.67184,0.48762,1.7415,30.92,0.24,30.92093142
13/02/2020 22:00,29.99104,1.46072,30.02659127,1.51104,0.44072,1.574,28.48,1.02,28.4982596,29.99104,1.44072,30.02562496,1.51104,0.44072,1.574,28.48,1,28.49755077
13/02/2020 22:30,28.01688,0.42034,28.02003302,0.92688,0.27034,0.9655,27.09,0.15,27.09041528,28.02688,0.34034,28.02894636,0.92688,0.27034,0.9655,27.1,0.07,27.10009041
13/02/2020 23:00,26.06736,1.09048,26.09015914,0.92736,0.27048,0.966,25.14,0.82,25.15336956,26.00736,-0.88952,26.02256751,0.92736,0.27048,0.966,25.08,-1.16,25.10681182
13/02/2020 23:30,23.99784,-0.43438,24.00177099,1.04784,0.30562,1.0915,22.95,-0.74,22.96192718,23.99784,-0.46438,24.00233267,1.04784,0.30562,1.0915,22.95,-0.77,22.96291358
14/02/2020 00:00,23.37592,-0.64994,23.38495366,0.68592,0.20006,0.7145,22.69,-0.85,22.70591553,23.39592,-0.67994,23.40579824,0.68592,0.20006,0.7145,22.71,-0.88,22.72704336
14/02/2020 00:30,23.30992,-0.70544,23.3205921,0.76992,0.22456,0.802,22.54,-0.93,22.55917773,23.31992,-0.73544,23.3315139,0.76992,0.22456,0.802,22.55,-0.96,22.57042534
14/02/2020 01:00,24.08504,-0.62228,24.09307752,1.05504,0.30772,1.099,23.03,-0.93,23.04877003,24.10504,-0.65228,24.1138637,1.05504,0.30772,1.099,23.05,-0.96,23.06998266
14/02/2020 01:30,24.30752,-0.97364,24.32701181,0.70752,0.20636,0.737,23.6,-1.18,23.62948159,24.29752,-1.00364,24.31823948,0.70752,0.20636,0.737,23.59,-1.21,23.62101183
14/02/2020 02:00,23.97728,-0.88496,23.99360561,0.73728,0.21504,0.768,23.24,-1.1,23.26601814,23.97728,-0.99496,23.99791453,0.73728,0.21504,0.768,23.24,-1.21,23.27147825
14/02/2020 02:30,23.84864,-0.84748,23.86369318,0.72864,0.21252,0.759,23.12,-1.06,23.14428655,23.84864,-1.03748,23.87119592,0.72864,0.21252,0.759,23.12,-1.25,23.15376643
14/02/2020 03:00,23.77808,-0.91306,23.79560394,0.77808,0.22694,0.8105,23,-1.14,23.02823484,23.77808,-1.11306,23.8041171,0.77808,0.22694,0.8105,23,-1.34,23.03900171
14/02/2020 03:30,23.23096,-1.04472,23.2544392,0.84096,0.24528,0.876,22.39,-1.29,22.42713089,23.22096,-1.25472,23.25483403,0.84096,0.24528,0.876,22.38,-1.5,22.43021177
14/02/2020 04:00,23.1364,-0.9423,23.15558106,0.7464,0.2177,0.7775,22.39,-1.16,22.42002899,23.1264,-1.1523,23.15508955,0.7464,0.2177,0.7775,22.38,-1.37,22.42189332
14/02/2020 04:30,23.07544,-0.82008,23.09000785,0.68544,0.19992,0.714,22.39,-1.02,22.41322154,23.06544,-1.02008,23.08798574,0.68544,0.19992,0.714,22.38,-1.22,22.41322824
14/02/2020 05:00,23.73064,-0.20648,23.73153827,1.04064,0.30352,1.084,22.69,-0.51,22.69573088,23.72064,-0.47648,23.72542508,1.04064,0.30352,1.084,22.68,-0.78,22.69340873
14/02/2020 05:30,25.02792,2.51606,25.15407199,1.59792,0.46606,1.6645,23.43,2.05,23.51951105,24.76792,-1.13394,24.79386378,1.59792,0.46606,1.6645,23.17,-1.6,23.22517815
14/02/2020 06:00,26.766,1.108,26.78892346,1.776,0.518,1.85,24.99,0.59,24.99696382,26.776,1.168,26.80146265,1.776,0.518,1.85,25,0.65,25.00844857
14/02/2020 06:30,30.23896,2.49428,30.34165675,1.96896,0.57428,2.051,28.27,1.92,28.33512485,30.21896,2.46428,30.31927142,1.96896,0.57428,2.051,28.25,1.89,28.31315242
14/02/2020 07:00,34.60768,4.82724,34.94272114,2.28768,0.66724,2.383,32.32,4.16,32.58662302,34.57768,4.38724,34.85489677,2.28768,0.66724,2.383,32.29,3.72,32.50357673
14/02/2020 07:30,38.95632,6.58976,39.50974316,2.05632,0.59976,2.142,36.9,5.99,37.38301887,38.88632,6.29976,39.39330983,2.05632,0.59976,2.142,36.83,5.7,37.26847059
14/02/2020 08:00,41.1496,8.4028,41.99876936,2.6496,0.7728,2.76,38.5,7.63,39.24878215,41.1396,8.3728,41.98297831,2.6496,0.7728,2.76,38.49,7.6,39.23315052
14/02/2020 08:30,40.79344,8.65392,41.70125991,3.37344,0.98392,3.514,37.42,7.67,38.19797508,40.77344,8.62392,41.67547727,3.37344,0.98392,3.514,37.4,7.64,38.17236697
14/02/2020 09:00,40.75232,9.47026,41.83822905,5.21232,1.52026,5.4295,35.54,7.95,36.41832094,40.74232,9.43026,41.81945053,5.21232,1.52026,5.4295,35.53,7.91,36.3998489
14/02/2020 09:30,42.37496,11.17978,43.82493258,9.80496,2.85978,10.2135,32.57,8.32,33.61587869,42.35496,10.98978,43.75748966,9.80496,2.85978,10.2135,32.55,8.13,33.5499538
14/02/2020 10:00,40.99248,10.53364,42.32423642,9.37248,2.73364,9.763,31.62,7.8,32.56784304,40.99248,10.49364,42.31429897,9.37248,2.73364,9.763,31.62,7.76,32.5582862
14/02/2020 10:30,39.53712,9.49916,40.66224168,8.87712,2.58916,9.247,30.66,6.91,31.42902639,39.54712,9.51916,40.67664081,8.87712,2.58916,9.247,30.67,6.93,31.44318368
14/02/2020 11:00,40.07856,9.95708,41.29690562,8.45856,2.46708,8.811,31.62,7.49,32.49499192,40.07856,9.91708,41.28727949,8.45856,2.46708,8.811,31.62,7.45,32.48579536
14/02/2020 11:30,40.34272,9.94496,41.55041861,9.58272,2.79496,9.982,30.76,7.15,31.58005858,40.98272,10.24496,42.24384623,9.58272,2.79496,9.982,31.4,7.45,32.27169813
14/02/2020 12:00,41.40784,11.15812,42.8848791,11.30784,3.29812,11.779,30.1,7.86,31.10931693,41.41784,11.11812,42.88414698,11.30784,3.29812,11.779,30.11,7.82,31.10891351
14/02/2020 12:30,41.1616,10.6013,42.50488062,10.2216,2.9813,10.6475,30.94,7.62,31.86452573,41.1716,10.5613,42.50460804,10.2216,2.9813,10.6475,30.95,7.58,31.86469677
14/02/2020 13:00,40.21616,9.99388,41.43931904,10.19616,2.97388,10.621,30.02,7.02,30.82986863,40.21616,9.95388,41.42969047,10.19616,2.97388,10.621,30.02,6.98,30.82078519
14/02/2020 13:30,40.2896,11.6253,41.933274,9.0696,2.6453,9.4475,31.22,8.98,32.4858246,39.5896,6.2953,40.08699577,9.0696,2.6453,9.4475,30.52,3.65,30.73748363
14/02/2020 14:00,38.98752,12.30386,40.88290213,7.48752,2.18386,7.7995,31.5,10.12,33.08571293,37.88752,4.03386,38.10165611,7.48752,2.18386,7.7995,30.4,1.85,30.4562391
14/02/2020 14:30,38.46448,11.31964,40.09551685,6.20448,1.80964,6.463,32.26,9.51,33.6325393,37.34448,3.08964,37.47207042,6.20448,1.80964,6.463,31.14,1.28,31.1662959
14/02/2020 15:00,39.03784,8.88312,40.03576867,5.66784,1.65312,5.904,33.37,7.23,34.14424988,38.63784,5.98312,39.09834274,5.66784,1.65312,5.904,32.97,4.33,33.25311715
14/02/2020 15:30,38.62656,7.49358,39.3467264,5.56656,1.62358,5.7985,33.06,5.87,33.57708296,38.53656,6.60358,39.09825732,5.56656,1.62358,5.7985,32.97,4.98,33.34398446
14/02/2020 16:00,38.74496,6.86478,39.34840695,4.88496,1.42478,5.0885,33.86,5.44,34.29421526,38.72496,6.80478,39.31828529,4.88496,1.42478,5.0885,33.84,5.38,34.26499672
14/02/2020 16:30,39.22136,6.62998,39.77777916,4.25136,1.23998,4.4285,34.97,5.39,35.38294787,39.19136,6.58998,39.74154671,4.25136,1.23998,4.4285,34.94,5.35,35.34722196
14/02/2020 17:00,39.4912,6.3316,39.9955502,3.5712,1.0416,3.72,35.92,5.29,36.30744414,39.4712,6.3916,39.98534957,3.5712,1.0416,3.72,35.9,5.35,36.29645299
14/02/2020 17:30,40.7892,6.2556,41.26610435,3.6192,1.0556,3.77,37.17,5.2,37.5319717,40.7692,6.2156,41.24028797,3.6192,1.0556,3.77,37.15,5.16,37.50664075
14/02/2020 18:00,40.1724,5.2157,40.50956984,3.0024,0.8757,3.1275,37.17,4.34,37.42251328,40.1524,5.1757,40.4846032,3.0024,0.8757,3.1275,37.15,4.3,37.39802802
14/02/2020 18:30,39.02096,4.15528,39.2415809,2.52096,0.73528,2.626,36.5,3.42,36.65987452,39.00096,4.11528,39.21747583,2.52096,0.73528,2.626,36.48,3.38,36.63624981
14/02/2020 19:00,37.83432,3.69376,38.01420304,3.06432,0.89376,3.192,34.77,2.8,34.88255868,37.83432,3.66376,38.01129973,3.06432,0.89376,3.192,34.77,2.77,34.88016342
14/02/2020 19:30,36.48512,3.29816,36.63388924,3.04512,0.88816,3.172,33.44,2.41,33.52673113,36.47512,3.26816,36.6212404,3.04512,0.88816,3.172,33.43,2.38,33.51461323
14/02/2020 20:00,34.91888,2.88134,35.03755557,2.43888,0.71134,2.5405,32.48,2.17,32.55240851,34.90888,2.85134,35.02513444,2.43888,0.71134,2.5405,32.47,2.14,32.54044407
14/02/2020 20:30,34.0232,2.7176,34.13156146,2.0832,0.6076,2.17,31.94,2.11,32.00961887,34.0232,2.6876,34.12918593,2.0832,0.6076,2.17,31.94,2.08,32.00765533
14/02/2020 21:00,32.33296,2.79378,32.45343601,1.93296,0.56378,2.0135,30.4,2.23,30.48168138,32.13296,-0.51622,32.1371063,1.93296,0.56378,2.0135,30.2,-1.08,30.21930509
14/02/2020 21:30,30.1056,0.9208,30.11967835,1.7856,0.5208,1.86,28.32,0.4,28.32282472,30.0956,0.8908,30.10878051,1.7856,0.5208,1.86,28.31,0.37,28.31241777
14/02/2020 22:00,28.12912,-0.21234,28.12992144,1.56912,0.45766,1.6345,26.56,-0.67,26.56844933,28.12912,-0.24234,28.13016389,1.56912,0.45766,1.6345,26.56,-0.7,26.5692228
14/02/2020 22:30,26.32392,-0.41344,26.32716652,1.39392,0.40656,1.452,24.93,-0.82,24.94348211,26.32392,-0.44344,26.32765472,1.39392,0.40656,1.452,24.93,-0.85,24.94448636
14/02/2020 23:00,24.77096,-0.59722,24.77815835,1.38096,0.40278,1.4385,23.39,-1,23.4113669,24.77096,-0.62722,24.77889958,1.38096,0.40278,1.4385,23.39,-1.03,23.41266751
14/02/2020 23:30,22.93368,-0.99976,22.95546119,1.06368,0.31024,1.108,21.87,-1.31,21.90919898,22.94368,-1.01976,22.96633106,1.06368,0.31024,1.108,21.88,-1.33,21.92038549
15/02/2020 00:00,22.19896,-1.05072,22.2238124,1.12896,0.32928,1.176,21.07,-1.38,21.11514385,22.19896,-1.07072,22.22476696,1.12896,0.32928,1.176,21.07,-1.4,21.1164604
15/02/2020 00:30,22.00856,-1.08792,22.03543245,1.61856,0.47208,1.686,20.39,-1.56,20.44958924,22.00856,-1.10792,22.03642893,1.61856,0.47208,1.686,20.39,-1.58,20.45112466
15/02/2020 01:00,22.9504,-1.1078,22.97712082,1.5504,0.4522,1.615,21.4,-1.56,21.45678447,22.9404,-1.1278,22.96810582,1.5504,0.4522,1.615,21.39,-1.58,21.44827499
15/02/2020 01:30,23.12608,-1.26656,23.16073726,1.72608,0.50344,1.798,21.4,-1.77,21.47307384,23.11608,-1.29656,23.15241289,1.72608,0.50344,1.798,21.39,-1.8,21.46560272
15/02/2020 02:00,22.50328,-1.25196,22.53807921,1.43328,0.41804,1.493,21.07,-1.67,21.13607816,22.50328,-1.27196,22.53919903,1.43328,0.41804,1.493,21.07,-1.69,21.1376678
15/02/2020 02:30,22.46688,1.06284,22.49200582,1.58688,0.46284,1.653,20.88,0.6,20.88861891,22.36688,-1.61716,22.42526538,1.58688,0.46284,1.653,20.78,-2.08,20.88384064
15/02/2020 03:00,21.89304,0.78672,21.90717072,1.46304,0.42672,1.524,20.43,0.36,20.43317156,21.67304,-2.32328,21.79720837,1.46304,0.42672,1.524,20.21,-2.75,20.39623985
15/02/2020 03:30,21.60528,-1.22096,21.63975201,1.74528,0.50904,1.818,19.86,-1.73,19.93520755,21.60528,0.65904,21.61532923,1.74528,0.50904,1.818,19.86,0.15,19.86056646
15/02/2020 04:00,21.34608,-1.15656,21.37738905,1.96608,0.57344,2.048,19.38,-1.73,19.45706298,21.34608,-1.16656,21.3779324,1.96608,0.57344,2.048,19.38,-1.74,19.45795467
15/02/2020 04:30,20.97592,-1.12744,21.00619768,2.06592,0.60256,2.152,18.91,-1.73,18.98897048,20.98592,-1.13744,21.0167221,2.06592,0.60256,2.152,18.92,-1.74,18.9998421
15/02/2020 05:00,20.9212,-0.9334,20.94201148,1.7712,0.5166,1.845,19.15,-1.45,19.2048171,20.9212,-0.9534,20.94291243,1.7712,0.5166,1.845,19.15,-1.47,19.2063375
15/02/2020 05:30,20.9364,-0.8948,20.95551269,1.5264,0.4452,1.59,19.41,-1.34,19.45619953,20.9364,-0.9148,20.95637621,1.5264,0.4452,1.59,19.41,-1.36,19.45758721
15/02/2020 06:00,22.0852,0.0686,22.08530654,2.3952,0.6986,2.495,19.69,-0.63,19.70007614,22.0852,0.0486,22.08525347,2.3952,0.6986,2.495,19.69,-0.65,19.70072587
15/02/2020 06:30,24.51848,1.09164,24.5427696,3.70848,1.08164,3.863,20.81,0.01,20.8100024,24.51848,1.06164,24.54145352,3.70848,1.08164,3.863,20.81,-0.02,20.81000961
15/02/2020 07:00,26.5272,2.5246,26.6470626,4.5072,1.3146,4.695,22.02,1.21,22.05321972,26.5072,-0.7054,26.51658426,4.5072,1.3146,4.695,22,-2.02,22.09254173
15/02/2020 07:30,28.64136,3.03748,28.80197541,4.79136,1.39748,4.991,23.85,1.64,23.90631925,28.64136,3.01748,28.79987306,4.79136,1.39748,4.991,23.85,1.62,23.90495555
15/02/2020 08:00,29.0828,3.4354,29.28500007,5.0928,1.4854,5.305,23.99,1.95,24.0691213,29.0028,0.8254,29.01454278,5.0928,1.4854,5.305,23.91,-0.66,23.91910742
15/02/2020 08:30,31.27816,7.67988,32.20720183,5.34816,1.55988,5.571,25.93,6.12,26.6424342,30.29816,-0.55012,30.30315382,5.34816,1.55988,5.571,24.95,-2.11,25.03906148
15/02/2020 09:00,32.126,4.0005,32.37412356,5.556,1.6205,5.7875,26.57,2.38,26.67638094,32.096,2.0005,32.15828379,5.556,1.6205,5.7875,26.54,0.38,26.54272028
15/02/2020 09:30,32.73168,3.85924,32.95840726,5.79168,1.68924,6.033,26.94,2.17,27.02725476,32.72168,3.83924,32.94613947,5.79168,1.68924,6.033,26.93,2.15,27.01568803
15/02/2020 10:00,32.83256,3.92158,33.06593089,6.62256,1.93158,6.8985,26.21,1.99,26.28543703,32.82256,3.90158,33.05363477,6.62256,1.93158,6.8985,26.2,1.97,26.27395859
15/02/2020 10:30,32.98032,3.85676,33.20506144,6.16032,1.79676,6.417,26.82,2.06,26.89899626,32.98032,3.83676,33.20274438,6.16032,1.79676,6.417,26.82,2.04,26.897472
15/02/2020 11:00,33.69552,4.26286,33.96409933,6.45552,1.88286,6.7245,27.24,2.38,27.34377443,33.69552,4.24286,33.96159491,6.45552,1.88286,6.7245,27.24,2.36,27.34204089
15/02/2020 11:30,33.53592,4.09256,33.78471515,6.38592,1.86256,6.652,27.15,2.23,27.24142801,33.53592,4.08256,33.78350524,6.38592,1.86256,6.652,27.15,2.22,27.24061123
15/02/2020 12:00,32.60192,3.25556,32.76406352,6.36192,1.85556,6.627,26.24,1.4,26.27732102,32.60192,3.24556,32.7630714,6.36192,1.85556,6.627,26.24,1.39,26.27679014
15/02/2020 12:30,32.27016,2.95588,32.40525348,6.74016,1.96588,7.021,25.53,0.99,25.54918785,32.27016,2.94588,32.40434285,6.74016,1.96588,7.021,25.53,0.98,25.54880232
15/02/2020 13:00,32.27768,3.10974,32.42713538,7.26768,2.11974,7.5705,25.01,0.99,25.02958649,32.27768,3.09974,32.42617792,7.26768,2.11974,7.5705,25.01,0.98,25.02919296
15/02/2020 13:30,32.19304,2.74672,32.31000302,6.50304,1.89672,6.774,25.69,0.85,25.70405805,32.18304,2.74672,32.30003923,6.50304,1.89672,6.774,25.68,0.85,25.69406352
15/02/2020 14:00,32.02912,2.43516,32.12155868,6.18912,1.80516,6.447,25.84,0.63,25.84767881,32.01912,2.41516,32.11007698,6.18912,1.80516,6.447,25.83,0.61,25.83720186
15/02/2020 14:30,31.44472,2.47846,31.54224437,6.23472,1.81846,6.4945,25.21,0.66,25.21863795,31.45472,2.57846,31.56022602,6.23472,1.81846,6.4945,25.22,0.76,25.23144863
15/02/2020 15:00,31.4636,2.4948,31.5623534,5.9136,1.7248,6.16,25.55,0.77,25.56160011,31.4536,2.4848,31.55159559,5.9136,1.7248,6.16,25.54,0.76,25.55130525
15/02/2020 15:30,31.36248,3.25864,31.53131596,6.13248,1.78864,6.388,25.23,1.47,25.27278774,31.17248,-1.54136,31.21056392,6.13248,1.78864,6.388,25.04,-3.33,25.26045328
15/02/2020 16:00,30.75184,1.84762,30.80729399,6.47184,1.88762,6.7415,24.28,-0.04,24.28003295,30.74184,1.84762,30.797312,6.47184,1.88762,6.7415,24.27,-0.04,24.27003296
15/02/2020 16:30,31.21088,1.65484,31.25472006,5.81088,1.69484,6.053,25.4,-0.04,25.4000315,31.20088,1.57484,31.24059913,5.81088,1.69484,6.053,25.39,-0.12,25.39028357
15/02/2020 17:00,32.31568,3.40874,32.49496395,5.75568,1.67874,5.9955,26.56,1.73,26.61628261,32.04568,-1.45126,32.07852494,5.75568,1.67874,5.9955,26.29,-3.13,26.47566807
15/02/2020 17:30,34.52104,4.01322,34.75353417,5.29104,1.54322,5.5115,29.23,2.47,29.33417461,34.04104,-1.08678,34.05838362,5.29104,1.54322,5.5115,28.75,-2.63,28.8700433
15/02/2020 18:00,34.84784,2.45812,34.93442867,5.30784,1.54812,5.529,29.54,0.91,29.55401326,34.83784,2.45812,34.92445346,5.30784,1.54812,5.529,29.53,0.91,29.54401801
15/02/2020 18:30,34.70808,2.29694,34.78400136,5.33808,1.55694,5.5605,29.37,0.74,29.37932096,34.69808,2.24694,34.77075632,5.33808,1.55694,5.5605,29.36,0.69,29.36810685
15/02/2020 19:00,33.656,2.128,33.72320744,5.136,1.498,5.35,28.52,0.63,28.52695743,33.636,1.968,33.69352341,5.136,1.498,5.35,28.5,0.47,28.50387518
15/02/2020 19:30,32.40408,1.47494,32.43763013,5.19408,1.51494,5.4105,27.21,-0.04,27.2100294,32.39408,1.49494,32.42855631,5.19408,1.51494,5.4105,27.2,-0.02,27.20000735
15/02/2020 20:00,31.29312,4.87966,31.67128733,5.55312,1.61966,5.7845,25.74,3.26,25.94562005,30.99312,-0.74034,31.00196108,5.55312,1.61966,5.7845,25.44,-2.36,25.54923091
15/02/2020 20:30,30.392,0.8885,30.40498473,5.652,1.6485,5.8875,24.74,-0.76,24.75167065,30.392,0.8685,30.40440686,5.652,1.6485,5.8875,24.74,-0.78,24.75229282
15/02/2020 21:00,29.20624,0.72932,29.21534464,5.58624,1.62932,5.819,23.62,-0.9,23.63714027,29.20624,0.70932,29.21485221,5.58624,1.62932,5.819,23.62,-0.92,23.63791023
15/02/2020 21:30,27.7924,0.1707,27.79292421,5.2824,1.5407,5.5025,22.51,-1.37,22.55165182,27.7924,0.1507,27.79280857,5.2824,1.5407,5.5025,22.51,-1.39,22.55287565
15/02/2020 22:00,26.59856,0.14458,26.59895294,5.39856,1.57458,5.6235,21.2,-1.43,21.24817404,26.58856,0.12458,26.58885186,5.39856,1.57458,5.6235,21.19,-1.45,21.23955273
15/02/2020 22:30,25.2984,0.2137,25.29930256,5.4984,1.6037,5.7275,19.8,-1.39,19.84873044,25.2984,0.1837,25.29906694,5.4984,1.6037,5.7275,19.8,-1.42,19.85085389
15/02/2020 23:00,24.34152,0.00336,24.34152023,5.29152,1.54336,5.512,19.05,-1.54,19.11214535,24.34152,-0.01664,24.34152569,5.29152,1.54336,5.512,19.05,-1.56,19.11376729
15/02/2020 23:30,22.66312,-0.39784,22.66661167,5.01312,1.46216,5.222,17.65,-1.86,17.74773507,22.66312,-0.41784,22.66697153,5.01312,1.46216,5.222,17.65,-1.88,17.74984225
16/02/2020 00:00,22.08008,2.16544,22.18601053,5.23008,1.52544,5.448,16.85,0.64,16.86214992,22.06008,-0.40456,22.0637893,5.23008,1.52544,5.448,16.83,-1.93,16.94030106
16/02/2020 00:30,22.16744,-0.19908,22.16833392,5.31744,1.55092,5.539,16.85,-1.75,16.94063163,22.14744,-0.21908,22.14852353,5.31744,1.55092,5.539,16.83,-1.77,16.92281891
16/02/2020 01:00,23.2716,2.4838,23.40377382,5.3616,1.5638,5.585,17.91,0.92,17.93361369,23.2216,-0.2662,23.22312574,5.3616,1.5638,5.585,17.86,-1.83,17.95350941
16/02/2020 01:30,23.26488,-0.17816,23.26556216,5.35488,1.56184,5.578,17.91,-1.74,17.99432411,23.29488,-0.19816,23.29572282,5.35488,1.56184,5.578,17.94,-1.76,18.02612548
16/02/2020 02:00,23.04664,-0.03348,23.04666432,5.33664,1.55652,5.559,17.71,-1.59,17.78123168,23.05664,-0.05348,23.05670202,5.33664,1.55652,5.559,17.72,-1.61,17.79299019
16/02/2020 02:30,22.7552,2.3636,22.87762514,5.1552,1.5036,5.37,17.6,0.86,17.62099884,22.6952,-0.4564,22.69978863,5.1552,1.5036,5.37,17.54,-1.96,17.64916995
16/02/2020 03:00,21.78992,-0.35044,21.79273782,4.72992,1.37956,4.927,17.06,-1.73,17.14749253,21.79992,-0.37044,21.80306716,4.72992,1.37956,4.927,17.07,-1.75,17.15946969
16/02/2020 03:30,21.17072,-0.60104,21.17925009,4.11072,1.19896,4.282,17.06,-1.8,17.15469615,21.13072,-0.62104,21.13984433,4.11072,1.19896,4.282,17.02,-1.82,17.11703245
16/02/2020 04:00,20.23392,-0.83844,20.25128391,3.67392,1.07156,3.827,16.56,-1.91,16.66978404,20.23392,-0.85844,20.25212181,3.67392,1.07156,3.827,16.56,-1.93,16.67208745
16/02/2020 04:30,20.16912,-0.78484,20.18438444,3.54912,1.03516,3.697,16.62,-1.82,16.71935405,20.16912,-0.80484,20.18517201,3.54912,1.03516,3.697,16.62,-1.84,16.72154299
16/02/2020 05:00,20.12256,-0.71592,20.13529147,3.68256,1.07408,3.836,16.44,-1.79,16.53716118,20.12256,-0.73592,20.1360125,3.68256,1.07408,3.836,16.44,-1.81,16.53933796
16/02/2020 05:30,20.45664,-0.54848,20.46399156,4.25664,1.24152,4.434,16.2,-1.79,16.29859196,20.46664,-0.56848,20.47453351,4.25664,1.24152,4.434,16.21,-1.81,16.31073879
16/02/2020 06:00,20.79552,-0.55964,20.80304903,4.83552,1.41036,5.037,15.96,-1.97,16.08112247,20.80552,-0.57964,20.81359279,4.83552,1.41036,5.037,15.97,-1.99,16.09350801
16/02/2020 06:30,22.01912,-0.27984,22.02089817,5.10912,1.49016,5.322,16.91,-1.77,17.00238219,22.01912,-0.29984,22.0211614,5.10912,1.49016,5.322,16.91,-1.79,17.00447588
16/02/2020 07:00,22.83864,0.07752,22.83877156,4.68864,1.36752,4.884,18.15,-1.29,18.19578523,22.83864,0.04752,22.83868944,4.68864,1.36752,4.884,18.15,-1.32,18.1979367
16/02/2020 07:30,24.18048,4.01764,24.51197757,4.62048,1.34764,4.813,19.56,2.67,19.74139053,24.16048,0.35764,24.16312687,4.62048,1.34764,4.813,19.54,-0.99,19.56506325
16/02/2020 08:00,24.9264,0.6452,24.93474885,5.1264,1.4952,5.34,19.8,-0.85,19.81823655,24.9364,0.6152,24.94398757,5.1264,1.4952,5.34,19.81,-0.88,19.82953605
16/02/2020 08:30,25.98984,3.98912,26.29419825,5.37984,1.56912,5.604,20.61,2.42,20.7515903,25.98984,0.68912,25.9989744,5.37984,1.56912,5.604,20.61,-0.88,20.62877844
16/02/2020 09:00,27.23232,4.49776,27.60125174,5.51232,1.60776,5.742,21.72,2.89,21.91142396,27.22232,0.82776,27.23490211,5.51232,1.60776,5.742,21.71,-0.78,21.72400746
16/02/2020 09:30,28.62528,1.31404,28.65542455,5.22528,1.52404,5.443,23.4,-0.21,23.40094229,28.61528,0.81404,28.62685646,5.22528,1.52404,5.443,23.39,-0.71,23.40077349
16/02/2020 10:00,29.79072,1.72396,29.84056025,6.39072,1.86396,6.657,23.4,-0.14,23.4004188,29.78072,1.23396,29.80627352,6.39072,1.86396,6.657,23.39,-0.63,23.39848286
16/02/2020 10:30,30.6088,1.9384,30.67011627,6.7488,1.9684,7.03,23.86,-0.03,23.86001886,30.5988,1.8684,30.65579032,6.7488,1.9684,7.03,23.85,-0.1,23.85020964
16/02/2020 11:00,31.62888,5.76384,32.14977296,5.73888,1.67384,5.978,25.89,4.09,26.21107018,30.79888,-1.60616,30.84073214,5.73888,1.67384,5.978,25.06,-3.28,25.27374131
16/02/2020 11:30,32.29912,4.66266,32.63393251,5.28912,1.54266,5.5095,27.01,3.12,27.18960279,31.70912,-1.11734,31.72879985,5.28912,1.54266,5.5095,26.42,-2.66,26.5535685
16/02/2020 12:00,32.70176,2.56218,32.80197972,5.32176,1.55218,5.5435,27.38,1.01,27.39862223,32.69176,2.56218,32.79201028,5.32176,1.55218,5.5435,27.37,1.01,27.38862903
16/02/2020 12:30,32.6168,2.5249,32.71438158,4.5768,1.3349,4.7675,28.04,1.19,28.06524007,32.6068,2.5049,32.70287342,4.5768,1.3349,4.7675,28.03,1.17,28.05440785
16/02/2020 13:00,33.1212,2.5116,33.21629154,5.0112,1.4616,5.22,28.11,1.05,28.12960362,33.1012,2.5016,33.19559374,5.0112,1.4616,5.22,28.09,1.04,28.10924581
16/02/2020 13:30,34.04712,2.64166,34.14944726,5.45712,1.59166,5.6845,28.59,1.05,28.60927472,34.03712,2.63166,34.1387049,5.45712,1.59166,5.6845,28.58,1.04,28.59891606
16/02/2020 14:00,33.38008,2.67544,33.48712768,6.19008,1.80544,6.448,27.19,0.87,27.20391516,33.38008,2.66544,33.48633021,6.19008,1.80544,6.448,27.19,0.86,27.20359719
16/02/2020 14:30,32.79456,2.96008,32.92787936,7.71456,2.25008,8.036,25.08,0.71,25.09004783,32.79456,2.94008,32.92608747,7.71456,2.25008,8.036,25.08,0.69,25.08948983
16/02/2020 15:00,32.1624,3.8932,32.39717549,9.0624,2.6432,9.44,23.1,1.25,23.13379562,32.0324,-0.3968,32.03485758,9.0624,2.6432,9.44,22.97,-3.04,23.17029348
16/02/2020 15:30,31.57256,4.51908,31.89433537,14.36256,4.18908,14.961,17.21,0.33,17.21316357,31.58256,4.87908,31.95721386,14.36256,4.18908,14.961,17.22,0.69,17.2338185
16/02/2020 16:00,31.51016,3.04088,31.65654963,8.54016,2.49088,8.896,22.97,0.55,22.97658373,31.51016,3.02088,31.65463472,8.54016,2.49088,8.896,22.97,0.53,22.97611368
16/02/2020 16:30,32.02856,2.47708,32.12420553,6.29856,1.83708,6.561,25.73,0.64,25.73795835,32.02856,2.47708,32.12420553,6.29856,1.83708,6.561,25.73,0.64,25.73795835
16/02/2020 17:00,33.01712,2.45416,33.10820313,5.63712,1.64416,5.872,27.38,0.81,27.39197875,32.98712,-1.30584,33.01295661,5.63712,1.64416,5.872,27.35,-2.95,27.50863501
16/02/2020 17:30,34.25984,2.48662,34.34996238,5.19984,1.51662,5.4165,29.06,0.97,29.07618441,34.23984,2.48662,34.33001489,5.19984,1.51662,5.4165,29.04,0.97,29.05619555
16/02/2020 18:00,35.52856,2.32458,35.60452567,4.91856,1.43458,5.1235,30.61,0.89,30.62293585,35.50856,2.31458,35.58391651,4.91856,1.43458,5.1235,30.59,0.88,30.60265511
16/02/2020 18:30,36.0164,2.4002,36.0962883,5.0064,1.4602,5.215,31.01,0.94,31.02424375,35.9964,2.3902,36.07566866,5.0064,1.4602,5.215,30.99,0.93,31.00395136
16/02/2020 19:00,35.16872,2.20796,35.23796183,4.99872,1.45796,5.207,30.17,0.75,30.17932073,35.15872,2.20796,35.22798148,4.99872,1.45796,5.207,30.16,0.75,30.16932382
16/02/2020 19:30,33.74456,2.23258,33.81833442,5.25456,1.53258,5.4735,28.49,0.7,28.49859821,33.73456,2.20258,33.80638841,5.25456,1.53258,5.4735,28.48,0.67,28.48787988
16/02/2020 20:00,33.02648,2.42564,33.11543614,5.19648,1.51564,5.413,27.83,0.91,27.84487385,32.96648,-2.22436,33.04143733,5.19648,1.51564,5.413,27.77,-3.74,28.02071555
16/02/2020 20:30,32.87528,5.59404,33.3478233,5.22528,1.52404,5.443,27.65,4.07,27.94794089,31.85528,-2.62596,31.96333102,5.22528,1.52404,5.443,26.63,-4.15,26.95142668
16/02/2020 21:00,31.37176,5.32468,31.8204265,5.02176,1.46468,5.231,26.35,3.86,26.63122416,30.38176,-2.90532,30.52035755,5.02176,1.46468,5.231,25.36,-4.37,25.73376187
16/02/2020 21:30,30.13936,4.09148,30.41580559,5.07936,1.48148,5.291,25.06,2.61,25.19554921,29.61936,-1.51852,29.65826006,5.07936,1.48148,5.291,24.54,-3,24.72269403
16/02/2020 22:00,28.6828,0.4954,28.68707787,5.0928,1.4854,5.305,23.59,-0.99,23.61076449,28.7028,0.4454,28.70625557,5.0928,1.4854,5.305,23.61,-1.04,23.63289445
16/02/2020 22:30,26.99768,0.38724,27.00045704,5.16768,1.50724,5.383,21.83,-1.12,21.85871222,27.00768,0.36724,27.01017668,5.16768,1.50724,5.383,21.84,-1.14,21.86973251
16/02/2020 23:00,25.36808,0.16444,25.36861296,5.15808,1.50444,5.373,20.21,-1.34,20.25437484,25.36808,0.13444,25.36843623,5.15808,1.50444,5.373,20.21,-1.37,20.25638171
16/02/2020 23:30,23.76888,-0.18616,23.769609,4.77888,1.39384,4.978,18.99,-1.58,19.05561597,23.77888,-0.20616,23.77977367,4.77888,1.39384,4.978,19,-1.6,19.06724941
17/02/2020 00:00,22.80408,2.26244,22.91603586,4.53408,1.32244,4.723,18.27,0.94,18.29416574,22.77408,-0.57756,22.7814024,4.53408,1.32244,4.723,18.24,-1.9,18.33869134
17/02/2020 00:30,22.87328,-0.23196,22.87445613,4.79328,1.39804,4.993,18.08,-1.63,18.15332752,22.88328,-0.27196,22.88489602,4.79328,1.39804,4.993,18.09,-1.67,18.16692049
17/02/2020 01:00,23.90408,-0.20256,23.90493822,4.89408,1.42744,5.098,19.01,-1.63,19.07975367,23.91408,-0.20256,23.91493786,4.89408,1.42744,5.098,19.02,-1.63,19.08971713
17/02/2020 01:30,24.06544,-0.36008,24.0681337,4.76544,1.38992,4.964,19.3,-1.75,19.37917697,24.06544,-0.38008,24.06844123,4.76544,1.38992,4.964,19.3,-1.77,19.38099327
17/02/2020 02:00,24.08648,-0.19436,24.08726416,4.71648,1.37564,4.913,19.37,-1.57,19.43352258,24.08648,-0.21436,24.08743384,4.71648,1.37564,4.913,19.37,-1.59,19.43514857
17/02/2020 02:30,23.8484,-0.2338,23.84954601,4.4784,1.3062,4.665,19.37,-1.54,19.43112194,23.8484,-0.2538,23.84975046,4.4784,1.3062,4.665,19.37,-1.56,19.43271726
17/02/2020 03:00,23.84504,-0.07728,23.84516523,5.01504,1.46272,5.224,18.83,-1.54,18.89286903,23.85504,-0.09728,23.85523835,5.01504,1.46272,5.224,18.84,-1.56,18.90447566
17/02/2020 03:30,23.43416,-0.21712,23.4351658,5.08416,1.48288,5.296,18.35,-1.7,18.42857835,23.45416,-0.23712,23.4553586,5.08416,1.48288,5.296,18.37,-1.72,18.45034688
17/02/2020 04:00,23.50808,0.05444,23.50814304,5.15808,1.50444,5.373,18.35,-1.45,18.40719968,23.52808,0.03444,23.52810521,5.15808,1.50444,5.373,18.37,-1.47,18.42872215
17/02/2020 04:30,23.6596,0.2028,23.66046914,4.8096,1.4028,5.01,18.85,-1.2,18.88815767,23.6696,0.1828,23.67030587,4.8096,1.4028,5.01,18.86,-1.22,18.89941798
17/02/2020 05:00,23.58016,0.14088,23.58058084,3.98016,1.16088,4.146,19.6,-1.02,19.62652287,23.59016,0.12088,23.5904697,3.98016,1.16088,4.146,19.61,-1.04,19.6375584
17/02/2020 05:30,24.65744,0.48592,24.66222751,4.47744,1.30592,4.664,20.18,-0.82,20.19665319,24.65744,0.46592,24.66184155,4.47744,1.30592,4.664,20.18,-0.84,20.19747509
17/02/2020 06:00,26.5584,1.4362,26.59720438,4.9584,1.4462,5.165,21.6,-0.01,21.60000231,26.5584,1.2962,26.59001213,4.9584,1.4462,5.165,21.6,-0.15,21.60052083
17/02/2020 06:30,31.18064,3.78352,31.40935107,4.64064,1.35352,4.834,26.54,2.43,26.65101311,31.15064,3.16352,31.31086443,4.64064,1.35352,4.834,26.51,1.81,26.57171805
17/02/2020 07:00,35.23872,6.24296,35.78745502,4.63872,1.35296,4.832,30.6,4.89,30.98825745,35.21872,6.22296,35.76427644,4.63872,1.35296,4.832,30.58,4.87,30.96535645
17/02/2020 07:30,37.15408,6.88244,37.78615674,4.77408,1.39244,4.973,32.38,5.49,32.84211473,37.13408,6.86244,37.76285185,4.77408,1.39244,4.973,32.36,5.47,32.81905696
17/02/2020 08:00,38.89976,8.11368,39.73692403,5.18976,1.51368,5.406,33.71,6.6,34.35002329,38.84976,7.75368,39.61594888,5.18976,1.51368,5.406,33.66,6.24,34.2335099
17/02/2020 08:30,40.24256,9.07658,41.25345973,7.22256,2.10658,7.5235,33.02,6.97,33.74761177,40.23256,9.05658,41.23930801,7.22256,2.10658,7.5235,33.01,6.95,33.73370125
17/02/2020 09:00,41.90872,10.05046,43.09701333,8.53872,2.49046,8.8945,33.37,7.56,34.21564701,41.89872,10.02046,43.08030126,8.53872,2.49046,8.8945,33.36,7.53,34.19927631
17/02/2020 09:30,41.84608,10.56094,43.15817263,9.70608,2.83094,10.1105,32.14,7.73,33.05650465,41.82608,10.41094,43.10230435,9.70608,2.83094,10.1105,32.12,7.58,33.00228477
17/02/2020 10:00,41.47592,10.52756,42.79113763,10.10592,2.94756,10.527,31.37,7.58,32.27279504,41.45592,10.48756,42.76192486,10.10592,2.94756,10.527,31.35,7.54,32.24397773
17/02/2020 10:30,40.97048,10.73764,42.35418686,11.34048,3.30764,11.813,29.63,7.43,30.54736977,40.97048,10.70764,42.34659119,11.34048,3.30764,11.813,29.63,7.4,30.54008677
17/02/2020 11:00,41.44976,12.02118,43.15774986,14.36976,4.19118,14.9685,27.08,7.83,28.18927633,41.45976,11.98118,43.15623215,14.36976,4.19118,14.9685,27.09,7.79,28.18780233
17/02/2020 11:30,40.03232,11.55026,41.66527512,13.61232,3.97026,14.1795,26.42,7.58,27.48586546,40.04232,11.51026,41.66381495,13.61232,3.97026,14.1795,26.43,7.54,27.48447744
17/02/2020 12:00,39.59056,11.22058,41.14989498,13.03056,3.80058,13.5735,26.56,7.42,27.57698316,39.60056,11.18058,41.14862964,13.03056,3.80058,13.5735,26.57,7.38,27.57588258
17/02/2020 12:30,39.54888,14.41384,42.0936182,14.13888,4.12384,14.728,25.41,10.29,27.41445239,38.73888,7.50384,39.45894624,14.13888,4.12384,14.728,24.6,3.38,24.83111757
17/02/2020 13:00,37.45832,11.02576,39.047319,14.24832,4.15576,14.842,23.21,6.87,24.20539196,37.42832,10.63576,38.91013401,14.24832,4.15576,14.842,23.18,6.48,24.06870998
17/02/2020 13:30,38.58632,12.10726,40.44118984,17.95632,5.23726,18.7045,20.63,6.87,21.74382211,38.59632,12.06726,40.43877695,17.95632,5.23726,18.7045,20.64,6.83,21.74071066
17/02/2020 14:00,37.57696,11.05578,39.16960804,15.51696,4.52578,16.1635,22.06,6.53,23.00618395,37.58696,11.02578,39.17074657,15.51696,4.52578,16.1635,22.07,6.5,23.00727928
17/02/2020 14:30,36.50304,9.78922,37.79286649,12.68304,3.69922,13.2115,23.82,6.09,24.58618515,36.52304,9.75922,37.80442865,12.68304,3.69922,13.2115,23.84,6.06,24.5981544
17/02/2020 15:00,36.20792,8.89106,37.28356768,10.11792,2.95106,10.5395,26.09,5.94,26.7576475,36.21792,8.86106,37.28613836,10.11792,2.95106,10.5395,26.1,5.91,26.76075672
17/02/2020 15:30,37.13752,8.33386,38.06111683,8.68752,2.53386,9.0495,28.45,5.8,29.03519416,37.13752,8.30386,38.05455929,8.68752,2.53386,9.0495,28.45,5.77,29.02921632
17/02/2020 16:00,36.37672,7.90696,37.22614369,9.24672,2.69696,9.632,27.13,5.21,27.62573076,36.38672,7.87696,37.22955669,9.24672,2.69696,9.632,27.14,5.18,27.62991133
17/02/2020 16:30,37.17584,9.90462,38.47264713,6.01584,1.75462,6.2665,31.16,8.15,32.20819927,36.23584,3.15462,36.37289826,6.01584,1.75462,6.2665,30.22,1.4,30.25241147
17/02/2020 17:00,38.9972,10.1646,40.30013277,4.7472,1.3846,4.945,34.25,8.78,35.35747304,37.8372,2.0846,37.89458089,4.7472,1.3846,4.945,33.09,0.7,33.09740322
17/02/2020 17:30,39.53896,8.40178,40.42176722,4.66896,1.36178,4.8635,34.87,7.04,35.57356462,38.73896,4.25178,38.97158779,4.66896,1.36178,4.8635,34.07,2.89,34.19235295
17/02/2020 18:00,41.56592,5.82256,41.97175134,5.18592,1.51256,5.402,36.38,4.31,36.63441688,41.54592,5.79256,41.9477916,5.18592,1.51256,5.402,36.36,4.28,36.61103659
17/02/2020 18:30,40.94448,5.34464,41.29183478,4.40448,1.28464,4.588,36.54,4.06,36.76486366,40.90448,5.30464,41.24700825,4.40448,1.28464,4.588,36.5,4.02,36.72070805
17/02/2020 19:00,39.71888,4.75884,40.00294972,3.93888,1.14884,4.103,35.78,3.61,35.96165319,39.68888,4.71884,39.96842062,3.93888,1.14884,4.103,35.75,3.57,35.92780817
17/02/2020 19:30,38.6372,4.5821,38.90795374,4.0872,1.1921,4.2575,34.55,3.39,34.71591278,38.6172,4.5521,38.88456956,4.0872,1.1921,4.2575,34.53,3.36,34.69309009
17/02/2020 20:00,37.94784,5.24812,38.30902406,4.10784,1.19812,4.279,33.84,4.05,34.08149204,37.67784,3.09812,37.80499933,4.10784,1.19812,4.279,33.57,1.9,33.62372525
17/02/2020 20:30,38.01336,8.47098,38.94577051,4.56336,1.33098,4.7535,33.45,7.14,34.20353929,36.86336,0.13098,36.86359269,4.56336,1.33098,4.7535,32.3,-1.2,32.32228334
17/02/2020 21:00,37.07984,8.24662,37.98580361,4.71984,1.37662,4.9165,32.36,6.87,33.08121068,35.93984,-0.04338,35.93986618,4.71984,1.37662,4.9165,31.22,-1.42,31.25227672
17/02/2020 21:30,35.04152,5.03586,35.40152553,4.75152,1.38586,4.9495,30.29,3.65,30.50912323,34.70152,2.06586,34.76295827,4.75152,1.38586,4.9495,29.95,0.68,29.95771854
17/02/2020 22:00,32.4356,2.4933,32.5312879,4.6056,1.3433,4.7975,27.83,1.15,27.8537502,32.4256,2.0533,32.49054595,4.6056,1.3433,4.7975,27.82,0.71,27.82905855
17/02/2020 22:30,29.37896,1.10678,29.39980021,4.54896,1.32678,4.7385,24.83,-0.22,24.83097461,29.37896,0.73678,29.38819721,4.54896,1.32678,4.7385,24.83,-0.59,24.83700868
17/02/2020 23:00,27.5516,0.4563,27.55537828,4.3416,1.2663,4.5225,23.21,-0.81,23.22412969,27.5516,0.4263,27.55489783,4.3416,1.2663,4.5225,23.21,-0.84,23.22519537
17/02/2020 23:30,25.40984,0.16912,25.4104028,4.17984,1.21912,4.354,21.23,-1.05,21.25594976,25.40984,0.14912,25.41027756,4.17984,1.21912,4.354,21.23,-1.07,21.2569471
18/02/2020 00:00,24.52544,0.28742,24.52712412,4.58544,1.33742,4.7765,19.94,-1.05,19.9676263,24.52544,0.26742,24.5268979,4.58544,1.33742,4.7765,19.94,-1.07,19.96868799
18/02/2020 00:30,24.39096,0.08278,24.39110047,4.02096,1.17278,4.1885,20.37,-1.09,20.39914214,24.39096,0.05278,24.39101711,4.02096,1.17278,4.1885,20.37,-1.12,20.40076714
18/02/2020 01:00,25.6844,0.1792,25.68502513,3.9744,1.1592,4.14,21.71,-0.98,21.73210758,25.6744,0.1492,25.67483351,3.9744,1.1592,4.14,21.7,-1.01,21.72349189
18/02/2020 01:30,25.50632,-0.08274,25.5064542,3.79632,1.10726,3.9545,21.71,-1.19,21.74258954,25.49632,-0.11274,25.49656926,3.79632,1.10726,3.9545,21.7,-1.22,21.73426787
18/02/2020 02:00,25.26136,-0.02752,25.26137499,3.23136,0.94248,3.366,22.03,-0.97,22.05134463,25.27136,-0.04752,25.27140468,3.23136,0.94248,3.366,22.04,-0.99,22.06222337
18/02/2020 02:30,25.30928,-0.01896,25.3092871,3.56928,1.04104,3.718,21.74,-1.06,21.76582643,25.31928,-0.03896,25.31930997,3.56928,1.04104,3.718,21.75,-1.08,21.77679729
18/02/2020 03:00,24.73904,-0.21528,24.73997667,3.23904,0.94472,3.374,21.5,-1.16,21.53127028,24.73904,-0.24528,24.74025591,3.23904,0.94472,3.374,21.5,-1.19,21.53290737
18/02/2020 03:30,24.62088,-0.01516,24.62088467,3.65088,1.06484,3.803,20.97,-1.08,20.99779274,24.62088,-0.04516,24.62092142,3.65088,1.06484,3.803,20.97,-1.11,20.99935713
18/02/2020 04:00,24.4752,-0.0139,24.47520395,3.6552,1.0661,3.8075,20.82,-1.08,20.84799271,24.4752,-0.0439,24.47523937,3.6552,1.0661,3.8075,20.82,-1.11,20.84956834
18/02/2020 04:30,24.28168,0.36674,24.28444938,3.93168,1.14674,4.0955,20.35,-0.78,20.36494292,24.28168,0.33674,24.28401485,3.93168,1.14674,4.0955,20.35,-0.81,20.36611401
18/02/2020 05:00,24.58448,0.81464,24.5979734,3.20448,0.93464,3.338,21.38,-0.12,21.38033676,24.58448,0.27464,24.58601399,3.20448,0.93464,3.338,21.38,-0.66,21.39018466
18/02/2020 05:30,25.18648,0.12564,25.18679337,2.79648,0.81564,2.913,22.39,-0.69,22.40062946,25.17648,0.09564,25.17666166,2.79648,0.81564,2.913,22.38,-0.72,22.39157877
18/02/2020 06:00,25.95504,0.59272,25.96180692,2.13504,0.62272,2.224,23.82,-0.03,23.82001889,25.97504,0.57272,25.98135314,2.13504,0.62272,2.224,23.84,-0.05,23.84005243
18/02/2020 06:30,30.93728,3.44004,31.12794836,2.29728,0.67004,2.393,28.64,2.77,28.77364245,30.90728,1.68004,30.95290764,2.29728,0.67004,2.393,28.61,1.01,28.62782213
18/02/2020 07:00,36.13888,7.83634,36.97873541,3.75888,1.09634,3.9155,32.38,6.74,33.07403816,35.62888,4.14634,35.86933545,3.75888,1.09634,3.9155,31.87,3.05,32.01561182
18/02/2020 07:30,38.23512,8.19566,39.10362188,4.78512,1.39566,4.9845,33.45,6.8,34.13418375,37.95512,6.25566,38.46718623,4.78512,1.39566,4.9845,33.17,4.86,33.52414801
18/02/2020 08:00,39.1604,7.9122,39.95171882,4.9104,1.4322,5.115,34.25,6.48,34.85760893,39.1504,7.8822,39.93598499,4.9104,1.4322,5.115,34.24,6.45,34.84221721
18/02/2020 08:30,40.50472,8.83596,41.45728563,6.05472,1.76596,6.307,34.45,7.07,35.16798828,40.50472,8.79596,41.44877869,6.05472,1.76596,6.307,34.45,7.03,35.15996871
18/02/2020 09:00,41.39664,11.20402,42.88603348,7.79664,2.27402,8.1215,33.6,8.93,34.76643352,40.98664,8.32402,41.82336629,7.79664,2.27402,8.1215,33.19,6.05,33.73690264
18/02/2020 09:30,41.54104,13.52822,43.68833644,7.81104,2.27822,8.1365,33.73,11.25,35.55665057,40.49104,6.12822,40.9521599,7.81104,2.27822,8.1365,32.68,3.85,32.90600097
18/02/2020 10:00,41.24552,13.86536,43.51368897,10.23552,2.98536,10.662,31.01,10.88,32.86326977,40.36552,7.21536,41.00532435,10.23552,2.98536,10.662,30.13,4.23,30.42547945
18/02/2020 10:30,39.12128,10.73454,40.56728852,13.90128,4.05454,14.4805,25.22,6.68,26.08966845,39.13128,10.70454,40.56900604,13.90128,4.05454,14.4805,25.23,6.65,26.091673
18/02/2020 11:00,39.62336,11.46848,41.24968716,15.66336,4.56848,16.316,23.96,6.9,24.9337442,39.63336,11.43848,41.25096423,15.66336,4.56848,16.316,23.97,6.87,24.93507169
18/02/2020 11:30,40.32464,12.38802,42.18458997,16.72464,4.87802,17.4215,23.6,7.51,24.76610789,40.34464,12.34802,42.19198472,16.72464,4.87802,17.4215,23.62,7.47,24.77307611
18/02/2020 12:00,40.42064,12.75352,42.38490781,16.40064,4.78352,17.084,24.02,7.97,25.30773202,40.43064,12.72352,42.38542924,16.40064,4.78352,17.084,24.03,7.94,25.30779524
18/02/2020 12:30,39.6696,10.3278,40.99195796,8.7696,2.5578,9.135,30.9,7.77,31.86193497,39.6596,10.2978,40.97473071,8.7696,2.5578,9.135,30.89,7.74,31.84493209
18/02/2020 13:00,39.70032,11.65676,41.37626689,13.84032,4.03676,14.417,25.86,7.62,26.95930266,39.70032,11.61676,41.36501567,13.84032,4.03676,14.417,25.86,7.58,26.94802405
18/02/2020 13:30,40.88048,10.80514,42.28433156,11.64048,3.39514,12.1255,29.24,7.41,30.16431169,40.88048,10.77514,42.27667545,11.64048,3.39514,12.1255,29.24,7.38,30.15695608
18/02/2020 14:00,39.3916,11.2563,40.9683102,12.5016,3.6463,13.0225,26.89,7.61,27.94609454,39.3916,11.2263,40.96007766,12.5016,3.6463,13.0225,26.89,7.58,27.93794015
18/02/2020 14:30,39.77504,10.70022,41.18917959,11.31504,3.30022,11.7865,28.46,7.4,29.40631905,39.76504,10.67022,41.17173789,11.31504,3.30022,11.7865,28.45,7.37,29.38910342
18/02/2020 15:00,39.74768,9.79724,40.93731766,9.48768,2.76724,9.883,30.26,7.03,31.06587356,39.74768,9.76724,40.93014833,9.48768,2.76724,9.883,30.26,7,31.05909851
18/02/2020 15:30,39.83784,9.07812,40.8590964,7.94784,2.31812,8.279,31.89,6.76,32.598615,39.82784,9.04812,40.84268986,7.94784,2.31812,8.279,31.88,6.73,32.58262267
18/02/2020 16:00,41.39736,9.34798,42.43967654,6.50736,1.89798,6.7785,34.89,7.45,35.6765273,41.38736,9.31798,42.42332282,6.50736,1.89798,6.7785,34.88,7.42,35.66049355
18/02/2020 16:30,42.24504,9.13522,43.22147208,5.67504,1.65522,5.9115,36.57,7.48,37.32713892,42.22504,9.07522,43.18927669,5.67504,1.65522,5.9115,36.55,7.42,37.2955614
18/02/2020 17:00,41.96432,8.31376,42.77993406,5.22432,1.52376,5.442,36.74,6.79,37.36216937,41.94432,8.28376,42.75449286,5.22432,1.52376,5.442,36.72,6.76,37.33705934
18/02/2020 17:30,42.22784,7.38062,42.86798366,5.24784,1.53062,5.4665,36.98,5.85,37.4398571,42.20784,7.34062,42.84141057,5.24784,1.53062,5.4665,36.96,5.81,37.41387042
