Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/02/2020 18:00,42.63648,6.20064,43.0850016,4.11648,1.20064,4.288,38.52,5,38.84315126,42.62648,6.17064,43.07079748,4.11648,1.20064,4.288,38.51,4.97,38.8293832
18/02/2020 18:30,41.04104,5.20322,41.36955961,3.61104,1.05322,3.7615,37.43,4.15,37.65936006,41.03104,5.18322,41.35712772,3.61104,1.05322,3.7615,37.42,4.13,37.64722168
18/02/2020 19:00,39.2372,4.0421,39.4448531,2.4072,0.7021,2.5075,36.83,3.34,36.98113708,39.2272,4.1221,39.44318608,2.4072,0.7021,2.5075,36.82,3.42,36.97849105
18/02/2020 19:30,37.92376,3.83068,38.11673755,2.09376,0.61068,2.181,35.83,3.22,35.97439784,37.89376,2.21068,37.95818954,2.09376,0.61068,2.181,35.8,1.6,35.83573635
18/02/2020 20:00,36.97272,7.05496,37.63979921,2.62272,0.76496,2.732,34.35,6.29,34.92114832,35.93272,1.62496,35.96944344,2.62272,0.76496,2.732,33.31,0.86,33.32109992
18/02/2020 20:30,36.02488,3.34934,36.18024402,3.49488,1.01934,3.6405,32.53,2.33,32.61333776,36.01488,3.31934,36.16752133,3.49488,1.01934,3.6405,32.52,2.3,32.60123311
18/02/2020 21:00,33.87992,2.65956,33.98414687,2.08992,0.60956,2.177,31.79,2.05,31.85602926,33.87992,2.62956,33.98181227,2.08992,0.60956,2.177,31.79,2.02,31.85411276
18/02/2020 21:30,32.87368,2.00024,32.93447733,3.22368,0.94024,3.358,29.65,1.06,29.66894167,32.87368,1.98024,32.9332687,3.22368,0.94024,3.358,29.65,1.04,29.66823385
18/02/2020 22:00,31.26424,1.53332,31.30181741,3.23424,0.94332,3.369,28.03,0.59,28.03620873,31.27424,1.55332,31.31279117,3.23424,0.94332,3.369,28.04,0.61,28.04663438
18/02/2020 22:30,29.39696,1.13328,29.41879639,3.81696,1.11328,3.976,25.58,0.02,25.58000782,29.39696,1.12328,29.41841286,3.81696,1.11328,3.976,25.58,0.01,25.58000195
18/02/2020 23:00,27.80064,0.62852,27.80774392,4.04064,1.17852,4.209,23.76,-0.55,23.76636489,27.80064,0.59852,27.80708202,4.04064,1.17852,4.209,23.76,-0.58,23.76707807
18/02/2020 23:30,26.1764,0.6177,26.1836871,4.5864,1.3377,4.7775,21.59,-0.72,21.60200222,26.1864,0.6077,26.19345041,4.5864,1.3377,4.7775,21.6,-0.73,21.61233213
19/02/2020 00:00,25.17328,0.25054,25.17452673,4.25328,1.24054,4.4305,20.92,-0.99,20.94341185,25.20328,3.51054,25.44659533,4.25328,1.24054,4.4305,20.95,2.27,21.07262205
19/02/2020 00:30,25.00392,0.26656,25.00534082,4.03392,1.17656,4.202,20.97,-0.91,20.98973559,24.98392,0.23656,24.98503991,4.03392,1.17656,4.202,20.95,-0.94,20.9710777
19/02/2020 01:00,25.86856,0.30958,25.87041237,4.55856,1.32958,4.7485,21.31,-1.02,21.33439711,25.86856,0.27958,25.87007077,4.55856,1.32958,4.7485,21.31,-1.05,21.33585246
19/02/2020 01:30,26.59088,0.39484,26.59381127,4.85088,1.41484,5.053,21.74,-1.02,21.76391509,26.60088,0.36484,26.60338183,4.85088,1.41484,5.053,21.75,-1.05,21.77533008
19/02/2020 02:00,26.12544,0.31742,26.12736823,4.58544,1.33742,4.7765,21.54,-1.02,21.56413689,26.12544,0.28742,26.12702098,4.58544,1.33742,4.7765,21.54,-1.05,21.56557674
19/02/2020 02:30,25.2248,-0.0386,25.22482953,3.1248,0.9114,3.255,22.1,-0.95,22.12040913,25.2348,-0.0686,25.23489324,3.1248,0.9114,3.255,22.11,-0.98,22.13170802
19/02/2020 03:00,24.70912,-0.29984,24.71093918,2.46912,0.72016,2.572,22.24,-1.02,22.263378,24.70912,-0.32984,24.71132141,2.46912,0.72016,2.572,22.24,-1.05,22.26477262
19/02/2020 03:30,23.99112,-0.40384,23.99451866,2.66112,0.77616,2.772,21.33,-1.18,21.36261454,24.00112,-0.42384,24.00486204,2.66112,0.77616,2.772,21.34,-1.2,21.37371283
19/02/2020 04:00,23.8588,-0.3791,23.86181163,2.3688,0.6909,2.4675,21.49,-1.07,21.51662148,23.8688,-0.4091,23.87230563,2.3688,0.6909,2.4675,21.5,-1.1,21.52812114
19/02/2020 04:30,23.96992,-0.38794,23.97305909,1.54992,0.45206,1.6145,22.42,-0.84,22.43573043,23.96992,-0.41794,23.97356333,1.54992,0.45206,1.6145,22.42,-0.87,22.43687367
19/02/2020 05:00,23.69016,-0.31912,23.69230927,1.58016,0.46088,1.646,22.11,-0.78,22.1237542,23.69016,-0.34912,23.69273234,1.58016,0.46088,1.646,22.11,-0.81,22.1248322
19/02/2020 05:30,24.86816,0.44488,24.87213903,2.10816,0.61488,2.196,22.76,-0.17,22.76063488,24.87816,0.42488,24.88178788,2.10816,0.61488,2.196,22.77,-0.19,22.7707927
19/02/2020 06:00,26.64712,1.14166,26.67156523,2.33712,0.68166,2.4345,24.31,0.46,24.31435173,26.61712,-0.54834,26.62276758,2.33712,0.68166,2.4345,24.28,-1.23,24.31113531
19/02/2020 06:30,30.27904,2.19722,30.35865674,1.97904,0.57722,2.0615,28.3,1.62,28.34632957,30.26904,2.17722,30.34724155,1.97904,0.57722,2.0615,28.29,1.6,28.33520955
19/02/2020 07:00,32.49,3.2625,32.65339196,1.62,0.4725,1.6875,30.87,2.79,30.9958223,32.44,1.5125,32.47524067,1.62,0.4725,1.6875,30.82,1.04,30.83754206
19/02/2020 07:30,34.80064,4.14602,35.04674059,1.94064,0.56602,2.0215,32.86,3.58,33.05443994,34.79064,4.07602,35.02859647,1.94064,0.56602,2.0215,32.85,3.51,33.03698836
19/02/2020 08:00,36.21512,5.47316,36.62636205,2.20512,0.64316,2.297,34.01,4.83,34.35125907,36.21512,5.44316,36.6218911,2.20512,0.64316,2.297,34.01,4.8,34.34705373
19/02/2020 08:30,37.97488,6.60684,38.54532197,2.83488,0.82684,2.953,35.14,5.78,35.61218892,37.96488,6.57684,38.53033789,2.83488,0.82684,2.953,35.13,5.75,35.59746339
19/02/2020 09:00,39.66312,7.64716,40.39359039,4.17312,1.21716,4.347,35.49,6.43,36.06778341,39.65312,7.61716,40.37810115,4.17312,1.21716,4.347,35.48,6.4,36.05260601
19/02/2020 09:30,39.76576,7.76668,40.51711967,5.88576,1.71668,6.131,33.88,6.05,34.41593962,39.76576,7.73668,40.51137971,5.88576,1.71668,6.131,33.88,6.02,34.41067858
19/02/2020 10:00,39.2264,7.7402,39.9827607,4.7664,1.3902,4.965,34.46,6.35,35.04017837,39.2264,7.7202,39.97889374,4.7664,1.3902,4.965,34.46,6.33,35.03655948
19/02/2020 10:30,38.64744,7.49092,39.36671819,4.35744,1.27092,4.539,34.29,6.22,34.84956958,38.64744,7.46092,39.36102064,4.35744,1.27092,4.539,34.29,6.19,34.84422764
19/02/2020 11:00,39.99608,8.87094,40.96803622,4.18608,1.22094,4.3605,35.81,7.65,36.61800923,39.98608,8.84094,40.95178645,4.18608,1.22094,4.3605,35.8,7.62,36.60197262
19/02/2020 11:30,42.09568,9.78624,43.21824578,4.61568,1.34624,4.808,37.48,8.44,38.41853719,42.08568,9.75624,43.2017208,4.61568,1.34624,4.808,37.47,8.41,38.40220046
19/02/2020 12:00,42.16448,9.76464,43.28038318,5.12448,1.49464,5.338,37.04,8.27,37.95200258,42.15448,9.73464,43.26388101,5.12448,1.49464,5.338,37.03,8.24,37.93571536
19/02/2020 12:30,42.16352,9.45936,43.21159463,4.52352,1.31936,4.712,37.64,8.14,38.51011815,42.14352,9.42936,43.18551966,4.52352,1.31936,4.712,37.62,8.11,38.48423703
19/02/2020 13:00,41.49712,9.13666,42.49105228,4.61712,1.34666,4.8095,36.88,7.79,37.69374617,41.47712,9.09666,42.46293333,4.61712,1.34666,4.8095,36.86,7.75,37.66592757
19/02/2020 13:30,41.76872,9.39296,42.81184028,5.11872,1.49296,5.332,36.65,7.9,37.49176576,41.74872,9.35296,42.78356556,5.11872,1.49296,5.332,36.63,7.86,37.46380253
19/02/2020 14:00,40.74096,9.29278,41.78733758,5.70096,1.66278,5.9385,35.04,7.63,35.86110009,40.72096,9.27278,41.76339345,5.70096,1.66278,5.9385,35.02,7.61,35.83730598
19/02/2020 14:30,40.99584,8.87962,41.94647242,5.17584,1.50962,5.3915,35.82,7.37,36.57033361,40.98584,8.84962,41.9303572,5.17584,1.50962,5.3915,35.81,7.34,36.55450314
19/02/2020 15:00,40.52936,8.82898,41.47987355,4.41936,1.28898,4.6035,36.11,7.54,36.88880182,40.50936,8.79898,41.45395393,4.41936,1.28898,4.6035,36.09,7.51,36.86310079
19/02/2020 15:30,40.1048,8.8689,41.07374308,4.8648,1.4189,5.0675,35.24,7.45,36.01888532,40.0848,8.8389,41.04774469,4.8648,1.4189,5.0675,35.22,7.42,35.99312157
19/02/2020 16:00,41.37688,8.88534,42.32015436,4.64688,1.35534,4.8405,36.73,7.53,37.49391684,41.36688,8.85534,42.30408736,4.64688,1.35534,4.8405,36.72,7.5,37.47810561
19/02/2020 16:30,41.84728,8.44254,42.69041257,5.11728,1.49254,5.3305,36.73,6.95,37.38175223,41.83728,8.37254,42.66681877,5.11728,1.49254,5.3305,36.72,6.88,37.35897215
19/02/2020 17:00,41.39016,7.83838,42.12582991,5.24016,1.52838,5.4585,36.15,6.31,36.69657477,41.38016,7.80838,42.11043148,5.24016,1.52838,5.4585,36.14,6.28,36.68157576
19/02/2020 17:30,41.88064,6.63602,42.40312215,4.82064,1.40602,5.0215,37.06,5.23,37.42721603,41.88064,6.60602,42.39843755,4.82064,1.40602,5.0215,37.06,5.2,37.42303569
19/02/2020 18:00,42.64352,5.95436,43.05722008,4.64352,1.35436,4.837,38,4.6,38.27740848,42.62352,5.92436,43.033272,4.64352,1.35436,4.837,37.98,4.57,38.25395797
19/02/2020 18:30,41.74272,5.85746,42.15168455,4.72272,1.37746,4.9195,37.02,4.48,37.29008984,41.72272,5.82746,42.12771836,4.72272,1.37746,4.9195,37,4.45,37.26664058
19/02/2020 19:00,40.40384,4.84862,40.69372682,4.62384,1.34862,4.8165,35.78,3.5,35.95077746,40.38384,4.82862,40.67149007,4.62384,1.34862,4.8165,35.76,3.48,35.92892985
19/02/2020 19:30,39.3128,4.3204,39.54948925,4.4928,1.3104,4.68,34.82,3.01,34.94985694,39.2928,4.3004,39.5274281,4.4928,1.3104,4.68,34.8,2.99,34.92821352
19/02/2020 20:00,38.05504,4.56272,38.32759428,4.29504,1.25272,4.474,33.76,3.31,33.92187642,38.03504,3.03272,38.15575525,4.29504,1.25272,4.474,33.74,1.78,33.78692055
19/02/2020 20:30,36.98016,7.80588,37.79502608,3.38016,0.98588,3.521,33.6,6.82,34.28516297,35.83016,-0.46412,35.83316582,3.38016,0.98588,3.521,32.45,-1.45,32.48237984
19/02/2020 21:00,35.41136,6.33498,35.97355124,3.17136,0.92498,3.3035,32.24,5.41,32.69075863,34.57136,1.45498,34.6019638,3.17136,0.92498,3.3035,31.4,0.53,31.40447261
19/02/2020 21:30,33.88976,3.25618,34.04583001,3.92976,1.14618,4.0935,29.96,2.11,30.03420883,33.86976,3.23618,34.02401363,3.92976,1.14618,4.0935,29.94,2.09,30.01285891
19/02/2020 22:00,31.3572,2.0071,31.4213692,3.4872,1.0171,3.6325,27.87,0.99,27.88757788,31.3272,-1.6229,31.36920886,3.4872,1.0171,3.6325,27.84,-2.64,27.96489228
19/02/2020 22:30,28.63504,1.02522,28.65338709,3.99504,1.16522,4.1615,24.64,-0.14,24.64039772,28.63504,0.94522,28.65063623,3.99504,1.16522,4.1615,24.64,-0.22,24.64098212
19/02/2020 23:00,27.55416,1.25288,27.58262935,4.84416,1.41288,5.046,22.71,-0.16,22.71056362,27.55416,0.88288,27.56830083,4.84416,1.41288,5.046,22.71,-0.53,22.71618366
19/02/2020 23:30,25.88384,0.65362,25.89209131,4.50384,1.31362,4.6915,21.38,-0.66,21.39018466,25.88384,0.62362,25.89135136,4.50384,1.31362,4.6915,21.38,-0.69,21.39113134
20/02/2020 00:00,24.40464,3.49802,24.65405844,4.00464,1.16802,4.1715,20.4,2.33,20.53263013,24.37464,0.14802,24.37508944,4.00464,1.16802,4.1715,20.37,-1.02,20.39552157
20/02/2020 00:30,24.26656,0.21858,24.26754441,4.24656,1.23858,4.4235,20.02,-1.02,20.04596718,24.25656,0.18858,24.25729304,4.24656,1.23858,4.4235,20.01,-1.05,20.03752979
20/02/2020 01:00,25.38504,0.28522,25.38664228,4.47504,1.30522,4.6615,20.91,-1.02,20.93486327,25.38504,0.25522,25.38632295,4.47504,1.30522,4.6615,20.91,-1.05,20.93634639
20/02/2020 01:30,25.1196,-0.1572,25.12009188,3.8496,1.1228,4.01,21.27,-1.28,21.30847953,25.1296,-0.1872,25.13029725,3.8496,1.1228,4.01,21.28,-1.31,21.32028377
20/02/2020 02:00,25.52304,0.25672,25.52433106,4.58304,1.33672,4.774,20.94,-1.08,20.96783251,25.51304,0.23672,25.51413817,4.58304,1.33672,4.774,20.93,-1.1,20.95888594
20/02/2020 02:30,25.37176,0.38468,25.37467604,5.02176,1.46468,5.231,20.35,-1.08,20.37863833,25.37176,0.36468,25.37438072,5.02176,1.46468,5.231,20.35,-1.1,20.37970805
20/02/2020 03:00,25.20976,0.39868,25.21291227,5.06976,1.47868,5.281,20.14,-1.08,20.16893651,25.20976,0.37868,25.21260395,5.06976,1.47868,5.281,20.14,-1.1,20.17001735
20/02/2020 03:30,24.91192,0.43556,24.91572737,5.40192,1.57556,5.627,19.51,-1.14,19.54327762,24.91192,0.41556,24.91538577,5.40192,1.57556,5.627,19.51,-1.16,19.54445446
20/02/2020 04:00,24.7304,0.6422,24.73873693,5.3904,1.5722,5.615,19.34,-0.93,19.36234748,24.7204,0.6122,24.7279794,5.3904,1.5722,5.615,19.33,-0.96,19.35382391
20/02/2020 04:30,24.77248,0.74364,24.78363908,5.29248,1.54364,5.513,19.48,-0.8,19.49642018,24.78248,0.72364,24.79304277,5.29248,1.54364,5.513,19.49,-0.82,19.50724224
20/02/2020 05:00,24.69648,0.87814,24.71208721,5.37648,1.56814,5.6005,19.32,-0.69,19.3323175,24.70648,0.84814,24.72103346,5.37648,1.56814,5.6005,19.33,-0.72,19.34340456
20/02/2020 05:30,26.02128,1.47454,26.06302517,5.50128,1.60454,5.7305,20.52,-0.13,20.52041179,26.02128,1.45454,26.0619013,5.50128,1.60454,5.7305,20.52,-0.15,20.52054824
20/02/2020 06:00,26.99608,1.45844,27.03544678,5.44608,1.58844,5.673,21.55,-0.13,21.55039211,26.99608,1.46844,27.03598808,5.44608,1.58844,5.673,21.55,-0.12,21.5503341
20/02/2020 06:30,30.80736,3.14048,30.96701543,5.24736,1.53048,5.466,25.56,1.61,25.61065599,30.78736,0.18048,30.787889,5.24736,1.53048,5.466,25.54,-1.35,25.57565444
20/02/2020 07:00,34.11328,5.63054,34.57482976,5.69328,1.66054,5.9305,28.42,3.97,28.69594571,34.07328,5.45054,34.5064747,5.69328,1.66054,5.9305,28.38,3.79,28.63194894
20/02/2020 07:30,37.88832,7.50826,38.62510532,5.54832,1.61826,5.7795,32.34,5.89,32.8719896,37.86832,7.47826,38.59966363,5.54832,1.61826,5.7795,32.32,5.86,32.84694811
20/02/2020 08:00,39.05904,8.96222,40.07405636,5.69904,1.66222,5.9365,33.36,7.3,34.14937188,38.94904,8.27222,39.81780181,5.69904,1.66222,5.9365,33.25,6.61,33.90065781
20/02/2020 08:30,40.4288,11.5534,42.04722251,6.3888,1.8634,6.655,34.04,9.69,35.39233957,39.8488,7.5434,40.55650065,6.3888,1.8634,6.655,33.46,5.68,33.93868
20/02/2020 09:00,40.68328,9.37054,41.74848849,5.21328,1.52054,5.4305,35.47,7.85,36.32827274,40.67328,9.34054,41.7320188,5.21328,1.52054,5.4305,35.46,7.82,36.31203657
20/02/2020 09:30,40.564,9.372,41.63258916,5.904,1.722,6.15,34.66,7.65,35.49419812,40.544,9.342,41.60635649,5.904,1.722,6.15,34.64,7.62,35.46821112
20/02/2020 10:00,41.22168,9.52424,42.30765947,6.63168,1.93424,6.908,34.59,7.59,35.41293831,41.20168,9.49424,42.28142651,6.63168,1.93424,6.908,34.57,7.56,35.38698207
20/02/2020 10:30,40.28032,9.43926,41.3715338,7.54032,2.19926,7.8545,32.74,7.24,33.53095883,40.26032,9.39926,41.34294928,7.54032,2.19926,7.8545,32.72,7.2,33.50281182
20/02/2020 11:00,39.49656,9.47608,40.61741429,7.66656,2.23608,7.986,31.83,7.24,32.6430161,39.47656,9.43608,40.5886486,7.66656,2.23608,7.986,31.81,7.2,32.61466081
20/02/2020 11:30,39.88232,8.64526,40.80857715,6.05232,1.76526,6.3045,33.83,6.88,34.52250425,39.87232,8.61526,40.79245772,6.05232,1.76526,6.3045,33.82,6.85,34.50673702
20/02/2020 12:00,40.43592,8.79006,41.3802946,5.72592,1.67006,5.9645,34.71,7.12,35.43273204,40.42592,8.76006,41.36415911,5.72592,1.67006,5.9645,34.7,7.09,35.41691827
20/02/2020 12:30,41.47232,9.09276,42.45740937,6.11232,1.78276,6.367,35.36,7.31,36.10769586,41.45232,9.07276,42.43359291,6.11232,1.78276,6.367,35.34,7.29,36.08406435
20/02/2020 13:00,40.96744,8.75842,41.8932102,5.37744,1.56842,5.6015,35.59,7.19,36.3090099,40.94744,8.72842,41.86738776,5.37744,1.56842,5.6015,35.57,7.16,36.2834742
20/02/2020 13:30,41.13448,8.28964,41.96145346,5.24448,1.52964,5.463,35.89,6.76,36.52108569,41.11448,8.25964,41.93592873,5.24448,1.52964,5.463,35.87,6.73,36.49588744
20/02/2020 14:00,39.4392,7.8256,40.20809013,5.5392,1.6156,5.77,33.9,6.21,34.46409871,39.3892,7.5756,40.11108066,5.5392,1.6156,5.77,33.85,5.96,34.37068664
20/02/2020 14:30,37.7108,7.3294,38.41646185,6.8208,1.9894,7.105,30.89,5.34,31.34816901,37.7108,7.2994,38.4107495,6.8208,1.9894,7.105,30.89,5.31,31.3430726
20/02/2020 15:00,38.55344,7.61892,39.29905441,6.61344,1.92892,6.889,31.94,5.69,32.44286825,38.54344,7.58892,39.28343765,6.61344,1.92892,6.889,31.93,5.66,32.42777359
20/02/2020 15:30,37.9156,8.2683,38.80666835,9.5256,2.7783,9.9225,28.39,5.49,28.91595062,37.9156,8.2383,38.8002875,9.5256,2.7783,9.9225,28.39,5.46,28.9102698
20/02/2020 16:00,38.13256,7.75658,38.91345096,7.94256,2.31658,8.2735,30.19,5.44,30.67620739,38.12256,7.71658,38.89569626,7.94256,2.31658,8.2735,30.18,5.4,30.65929549
20/02/2020 16:30,38.7032,7.1351,39.35539788,6.7032,1.9551,6.9825,32,5.18,32.41654516,38.7032,7.1051,39.34996997,6.7032,1.9551,6.9825,32,5.15,32.41176484
20/02/2020 17:00,38.88952,6.23986,39.38693462,5.03952,1.46986,5.2495,33.85,4.77,34.18443213,38.87952,6.20986,39.37231815,5.03952,1.46986,5.2495,33.84,4.74,34.17035557
20/02/2020 17:30,38.92064,5.07602,39.25025092,3.62064,1.05602,3.7715,35.3,4.02,35.52816348,38.91064,5.04602,39.23646548,3.62064,1.05602,3.7715,35.29,3.99,35.51484478
20/02/2020 18:00,39.64256,4.44408,39.89088129,3.68256,1.07408,3.836,35.96,3.37,36.11756498,39.62256,4.41408,39.86767316,3.68256,1.07408,3.836,35.94,3.34,36.0948639
20/02/2020 18:30,40.6952,4.4486,40.9376275,3.1152,0.9086,3.245,37.58,3.54,37.74636406,40.6852,4.4186,40.92443677,3.1152,0.9086,3.245,37.57,3.51,37.73360571
20/02/2020 19:00,39.81112,4.19616,40.03165041,3.14112,0.91616,3.272,36.67,3.28,36.81639988,39.79112,4.16616,40.00862557,3.14112,0.91616,3.272,36.65,3.25,36.79381742
20/02/2020 19:30,38.34192,3.75806,38.52565177,2.94192,0.85806,3.0645,35.4,2.9,35.51858668,38.33192,3.73806,38.51375317,2.94192,0.85806,3.0645,35.39,2.88,35.50699227
20/02/2020 20:00,36.24816,2.76738,36.35364487,2.76816,0.80738,2.8835,33.48,1.96,33.53732249,36.23816,0.42738,36.2406801,2.76816,0.80738,2.8835,33.47,-0.38,33.47215709
20/02/2020 20:30,35.83144,2.71542,35.93418426,3.24144,0.94542,3.3765,32.59,1.77,32.63802997,35.83144,2.69542,35.93267846,3.24144,0.94542,3.3765,32.59,1.75,32.63695145
20/02/2020 21:00,35.17984,2.71662,35.28457406,3.51984,1.02662,3.6665,31.66,1.69,31.70507373,35.17984,2.69662,35.28303986,3.51984,1.02662,3.6665,31.66,1.67,31.70401394
20/02/2020 21:30,32.9016,2.5888,33.00329026,3.5616,1.0388,3.71,29.34,1.55,29.38091387,32.7316,-1.4712,32.76464662,3.5616,1.0388,3.71,29.17,-2.51,29.27779022
20/02/2020 22:00,30.57984,0.72412,30.58841225,2.61984,0.76412,2.729,27.96,-0.04,27.96002861,30.57984,0.66412,30.58705069,2.61984,0.76412,2.729,27.96,-0.1,27.96017883
20/02/2020 22:30,28.29576,0.04168,28.2957907,2.40576,0.70168,2.506,25.89,-0.66,25.89841115,28.28576,0.01168,28.28576241,2.40576,0.70168,2.506,25.88,-0.69,25.88919659
20/02/2020 23:00,27.27368,0.10524,27.27388304,2.62368,0.76524,2.733,24.65,-0.66,24.65883412,27.27368,0.07524,27.27378378,2.62368,0.76524,2.733,24.65,-0.69,24.65965531
20/02/2020 23:30,25.54776,0.56268,25.55395566,3.19776,0.93268,3.331,22.35,-0.37,22.35306243,25.55776,0.80268,25.57036158,3.19776,0.93268,3.331,22.36,-0.13,22.3603779
21/02/2020 00:00,24.5912,2.7741,24.74717657,3.2712,0.9541,3.4075,21.32,1.82,21.39754191,24.5812,-0.2859,24.58286257,3.2712,0.9541,3.4075,21.31,-1.24,21.34604647
21/02/2020 00:30,23.81376,-0.50682,23.81915263,2.99376,0.87318,3.1185,20.82,-1.38,20.86568475,23.80376,-0.52682,23.80958902,2.99376,0.87318,3.1185,20.81,-1.4,20.85703958
21/02/2020 01:00,25.63008,2.73044,25.77511015,2.95008,0.86044,3.073,22.68,1.87,22.75696157,24.87008,-3.57956,25.12636323,2.95008,0.86044,3.073,21.92,-4.44,22.36515146
21/02/2020 01:30,26.32296,3.79378,26.59494294,2.89296,0.84378,3.0135,23.43,2.95,23.61498253,25.42296,-4.25622,25.77677838,2.89296,0.84378,3.0135,22.53,-5.1,23.10001948
21/02/2020 02:00,25.45664,2.83152,25.61362968,3.29664,0.96152,3.434,22.16,1.87,22.23876121,25.16664,-1.51848,25.21240866,3.29664,0.96152,3.434,21.87,-2.48,22.01016356
21/02/2020 02:30,25.38104,-0.11678,25.38130866,3.37104,0.98322,3.5115,22.01,-1.1,22.03747036,25.38104,-0.14678,25.38146442,3.37104,0.98322,3.5115,22.01,-1.13,22.03898818
21/02/2020 03:00,24.69584,-0.42538,24.69950326,3.37584,0.98462,3.5165,21.32,-1.41,21.36657436,24.68584,-0.45538,24.69003984,3.37584,0.98462,3.5165,21.31,-1.44,21.3585978
21/02/2020 03:30,24.67496,-0.33522,24.67723695,3.44496,1.00478,3.5885,21.23,-1.34,21.27224718,24.67496,-0.36522,24.67766271,3.44496,1.00478,3.5885,21.23,-1.37,21.27415803
21/02/2020 04:00,24.43784,-0.25438,24.43916392,3.20784,0.93562,3.3415,21.23,-1.19,21.26332523,24.43784,-0.30438,24.43973549,3.20784,0.93562,3.3415,21.23,-1.24,21.26618207
21/02/2020 04:30,24.58256,0.19158,24.58330651,3.74256,1.09158,3.8985,20.84,-0.9,20.85942473,24.57256,0.17158,24.57315903,3.74256,1.09158,3.8985,20.83,-0.92,20.85030695
21/02/2020 05:00,24.73128,0.30954,24.73321705,3.46128,1.00954,3.6055,21.27,-0.7,21.28151545,24.72128,0.28954,24.72297551,3.46128,1.00954,3.6055,21.26,-0.72,21.27218842
21/02/2020 05:30,25.43864,0.36752,25.4412947,3.48864,1.01752,3.634,21.95,-0.65,21.95962204,25.43864,0.34752,25.44101364,3.48864,1.01752,3.634,21.95,-0.67,21.96022313
21/02/2020 06:00,27.10536,1.20698,27.13221962,3.79536,1.10698,3.9535,23.31,0.1,23.3102145,27.09536,1.24698,27.12403902,3.79536,1.10698,3.9535,23.3,0.14,23.3004206
21/02/2020 06:30,30.47,3.365,30.65524629,3,0.875,3.125,27.47,2.49,27.58262134,30.45,1.115,30.47040737,3,0.875,3.125,27.45,0.24,27.45104916
21/02/2020 07:00,33.75456,4.69508,34.07952607,2.79456,0.81508,2.911,30.96,3.88,31.20217941,33.72456,4.66508,34.04568869,2.79456,0.81508,2.911,30.93,3.85,31.16869263
21/02/2020 07:30,36.31936,5.73148,36.76881524,3.15936,0.92148,3.291,33.16,4.81,33.50703956,36.29936,5.70148,36.74439291,3.15936,0.92148,3.291,33.14,4.78,33.48295089
21/02/2020 08:00,37.28104,6.83572,37.90254624,3.31104,0.96572,3.449,33.97,5.87,34.47343615,37.11104,5.74572,37.55319678,3.31104,0.96572,3.449,33.8,4.78,34.13632083
21/02/2020 08:30,38.7612,7.1966,39.42361826,3.4512,1.0066,3.595,35.31,6.19,35.84846161,38.7412,7.1566,39.39666865,3.4512,1.0066,3.595,35.29,6.15,35.82187321
21/02/2020 09:00,39.9832,7.4576,40.6727437,3.2832,0.9576,3.42,36.7,6.5,37.27116848,39.9432,7.4276,40.62792719,3.2832,0.9576,3.42,36.66,6.47,37.22655638
21/02/2020 09:30,41.34248,10.05614,42.54793302,4.27248,1.24614,4.4505,37.07,8.81,38.10250648,40.76248,6.40614,41.26279687,4.27248,1.24614,4.4505,36.49,5.16,36.85302837
21/02/2020 10:00,42.37376,12.67068,44.22761206,5.21376,1.52068,5.431,37.16,11.15,38.79675373,41.22376,5.03068,41.52958138,5.21376,1.52068,5.431,36.01,3.51,36.18066058
21/02/2020 10:30,41.78632,12.89976,43.73214318,6.61632,1.92976,6.892,35.17,10.97,36.84114276,40.67632,5.22976,41.01113749,6.61632,1.92976,6.892,34.06,3.3,34.21949152
21/02/2020 11:00,41.81264,12.67202,43.69069643,5.49264,1.60202,5.7215,36.32,11.07,37.96955754,40.67264,5.04202,40.98396772,5.49264,1.60202,5.7215,35.18,3.44,35.34778635
21/02/2020 11:30,41.02104,11.42572,42.58254103,5.71104,1.66572,5.949,35.31,9.76,36.6340511,40.21104,5.91572,40.64386154,5.71104,1.66572,5.949,34.5,4.25,34.76078969
21/02/2020 12:00,40.74752,8.80886,41.68880426,5.68752,1.65886,5.9245,35.06,7.15,35.78164474,40.73752,8.85886,41.68962624,5.68752,1.65886,5.9245,35.05,7.2,35.7818739
21/02/2020 12:30,41.18912,9.43766,42.25651468,6.60912,1.92766,6.8845,34.58,7.51,35.38610603,41.16912,9.40766,42.23032688,6.60912,1.92766,6.8845,34.56,7.48,35.36020362
21/02/2020 13:00,40.78008,9.43294,41.85684271,6.97008,2.03294,7.2605,33.81,7.4,34.61034672,40.76008,9.40294,41.83060366,6.97008,2.03294,7.2605,33.79,7.37,34.584404
21/02/2020 13:30,40.78296,9.23378,41.81521875,6.97296,2.03378,7.2635,33.81,7.2,34.56813706,40.71296,9.19378,41.7381205,6.97296,2.03378,7.2635,33.74,7.16,34.49134964
21/02/2020 14:00,39.74832,8.22326,40.59003508,5.66832,1.65326,5.9045,34.08,6.57,34.70751071,39.72832,8.18326,40.5623613,5.66832,1.65326,5.9045,34.06,6.53,34.68031863
21/02/2020 14:30,38.94864,7.40502,39.64632239,5.22864,1.52502,5.4465,33.72,5.88,34.22882995,38.92864,7.37502,39.62107939,5.22864,1.52502,5.4465,33.7,5.85,34.20398369
21/02/2020 15:00,37.58944,6.79942,38.19945172,4.72944,1.37942,4.9265,32.86,5.42,33.30399375,38.21944,7.08942,38.87139655,4.72944,1.37942,4.9265,33.49,5.71,33.97328656
21/02/2020 15:30,39.03008,7.20294,39.68916086,4.81008,1.40294,5.0105,34.22,5.8,34.70804518,39.01008,7.18294,39.66586654,4.81008,1.40294,5.0105,34.2,5.78,34.68498811
21/02/2020 16:00,39.4004,7.1922,40.05145766,5.3904,1.5722,5.615,34.01,5.62,34.47121263,39.3804,7.1622,40.02640395,5.3904,1.5722,5.615,33.99,5.59,34.44659925
21/02/2020 16:30,39.60928,7.63104,40.33767263,5.96928,1.74104,6.218,33.64,5.89,34.1517452,39.44928,6.63104,40.00270471,5.96928,1.74104,6.218,33.48,4.89,33.83522573
21/02/2020 17:00,40.15352,7.42436,40.83413143,5.60352,1.63436,5.837,34.55,5.79,35.03179413,40.14352,7.40436,40.82066566,5.60352,1.63436,5.837,34.54,5.77,35.01863076
21/02/2020 17:30,40.51696,6.75328,41.07591555,5.01696,1.46328,5.226,35.5,5.29,35.89197821,40.44696,6.35328,40.94289609,5.01696,1.46328,5.226,35.43,4.89,35.76586361
21/02/2020 18:00,40.75968,5.28324,41.10065862,4.15968,1.21324,4.333,36.6,4.07,36.82560115,40.74968,5.25324,41.08689512,4.15968,1.21324,4.333,36.59,4.04,36.81235798
21/02/2020 18:30,40.44736,4.81548,40.73300601,3.92736,1.14548,4.091,36.52,3.67,36.70394121,40.42736,4.78548,40.70960888,3.92736,1.14548,4.091,36.5,3.64,36.68105233
21/02/2020 19:00,39.10424,4.75332,39.39207581,4.67424,1.36332,4.869,34.43,3.39,34.59648826,39.07424,3.18332,39.20369572,4.67424,1.36332,4.869,34.4,1.82,34.4481117
21/02/2020 19:30,37.10184,3.75512,37.29138584,4.85184,1.41512,5.054,32.25,2.34,32.33478158,37.09184,3.72512,37.27842692,4.85184,1.41512,5.054,32.24,2.31,32.32264995
21/02/2020 20:00,36.09472,3.38346,36.25295317,4.91472,1.43346,5.1195,31.18,1.95,31.24091708,36.07472,3.36346,36.23117837,4.91472,1.43346,5.1195,31.16,1.93,31.21971332
21/02/2020 20:30,35.06032,3.38176,35.22303705,5.32032,1.55176,5.542,29.74,1.83,29.79624976,35.05032,3.35176,35.21021481,5.32032,1.55176,5.542,29.73,1.8,29.78444057
21/02/2020 21:00,33.81232,2.86526,33.93350407,5.09232,1.48526,5.3045,28.72,1.38,28.75313548,33.80232,2.86526,33.9235398,5.09232,1.48526,5.3045,28.71,1.38,28.74314701
21/02/2020 21:30,31.5184,1.3337,31.54660511,5.2584,1.5337,5.4775,26.26,-0.2,26.2607616,31.5084,1.2537,31.53333211,5.2584,1.5337,5.4775,26.25,-0.28,26.25149329
21/02/2020 22:00,30.40056,3.94558,30.65553212,4.99056,1.45558,5.1985,25.41,2.49,25.5317097,30.37056,0.63558,30.37720982,4.99056,1.45558,5.1985,25.38,-0.82,25.3932432
21/02/2020 22:30,28.50392,0.53406,28.50892273,5.05392,1.47406,5.2645,23.45,-0.94,23.46883252,28.50392,0.50406,28.50837652,5.05392,1.47406,5.2645,23.45,-0.97,23.47005326
21/02/2020 23:00,27.12016,0.51088,27.12497146,5.18016,1.51088,5.396,21.94,-1,21.9627776,27.13016,0.49088,27.13460051,5.18016,1.51088,5.396,21.95,-1.02,21.97368654
21/02/2020 23:30,25.80872,0.39046,25.81167346,5.17872,1.51046,5.3945,20.63,-1.12,20.66037996,25.80872,0.36046,25.81123708,5.17872,1.51046,5.3945,20.63,-1.15,20.66202797
22/02/2020 00:00,24.64576,0.08168,24.64589535,5.04576,1.47168,5.256,19.6,-1.39,19.64922645,24.65576,0.06168,24.65583715,5.04576,1.47168,5.256,19.61,-1.41,19.66062563
22/02/2020 00:30,23.88832,-0.11424,23.88859316,5.12832,1.49576,5.342,18.76,-1.61,18.82895908,23.89832,-0.13424,23.89869702,5.12832,1.49576,5.342,18.77,-1.63,18.84064224
22/02/2020 01:00,24.91016,-0.09412,24.91033781,5.06016,1.47588,5.271,19.85,-1.57,19.91199136,24.91016,-0.11412,24.91042141,5.06016,1.47588,5.271,19.85,-1.59,19.91357828
22/02/2020 01:30,25.5948,-0.2436,25.59595921,4.9248,1.4364,5.13,20.67,-1.68,20.73816048,25.6048,2.3164,25.70936584,4.9248,1.4364,5.13,20.68,0.88,20.69871494
22/02/2020 02:00,25.38736,-0.03452,25.38738347,5.12736,1.49548,5.341,20.26,-1.53,20.31768934,25.39736,-0.05452,25.39741852,5.12736,1.49548,5.341,20.27,-1.55,20.32917608
22/02/2020 02:30,24.92536,2.46698,25.04714677,5.23536,1.52698,5.4535,19.69,0.94,19.71242502,24.83536,-0.52302,24.84086666,5.23536,1.52698,5.4535,19.6,-2.05,19.70691503
22/02/2020 03:00,24.04808,-0.27306,24.04963021,5.09808,1.48694,5.3105,18.95,-1.76,19.03155538,24.04808,-0.29306,24.04986561,5.09808,1.48694,5.3105,18.95,-1.78,19.03341535
22/02/2020 03:30,23.9572,-0.3404,23.95961819,4.8672,1.4196,5.07,19.09,-1.76,19.17095981,23.9472,-0.3604,23.94991182,4.8672,1.4196,5.07,19.08,-1.78,19.16284947
22/02/2020 04:00,23.52712,-0.12334,23.5274433,5.09712,1.48666,5.3095,18.43,-1.61,18.50018919,23.52712,-0.14334,23.52755665,5.09712,1.48666,5.3095,18.43,-1.63,18.50194044
22/02/2020 04:30,23.12272,-0.16254,23.12329128,4.96272,1.44746,5.1695,18.16,-1.61,18.2312287,23.13272,-0.18254,23.1334402,4.96272,1.44746,5.1695,18.17,-1.63,18.24296577
22/02/2020 05:00,23.13224,-0.13018,23.1326063,4.90224,1.42982,5.1065,18.23,-1.56,18.29662537,23.13224,-0.14018,23.13266474,4.90224,1.42982,5.1065,18.23,-1.57,18.2974807
22/02/2020 05:30,23.47728,0.17254,23.47791401,4.87728,1.42254,5.0805,18.6,-1.25,18.64195537,23.47728,0.14254,23.4777127,4.87728,1.42254,5.0805,18.6,-1.28,18.64399099
22/02/2020 06:00,23.56328,0.13054,23.56364159,4.73328,1.38054,4.9305,18.83,-1.25,18.87144404,23.57328,0.10054,23.5734944,4.73328,1.38054,4.9305,18.84,-1.28,18.88343189
22/02/2020 06:30,25.23872,1.15546,25.26515535,4.81872,1.40546,5.0195,20.42,-0.25,20.42153031,25.23872,1.19546,25.26701628,4.81872,1.40546,5.0195,20.42,-0.21,20.4210798
22/02/2020 07:00,26.84536,2.13948,26.93047954,4.93536,1.43948,5.141,21.91,0.7,21.92117926,26.84536,2.17948,26.93368684,4.93536,1.43948,5.141,21.91,0.74,21.92249302
22/02/2020 07:30,29.03776,2.69768,29.16280136,4.99776,1.45768,5.206,24.04,1.24,24.07195879,29.03776,2.68768,29.16187802,4.99776,1.45768,5.206,24.04,1.23,24.07144574
22/02/2020 08:00,29.84584,3.18212,30.01499713,5.35584,1.56212,5.579,24.49,1.62,24.54352257,29.83584,3.16212,30.00293905,5.35584,1.56212,5.579,24.48,1.6,24.53223186
22/02/2020 08:30,31.17848,4.16914,31.45599058,7.12848,2.07914,7.4255,24.05,2.09,24.14064208,31.17848,4.13914,31.45202847,7.12848,2.07914,7.4255,24.05,2.06,24.1380633
22/02/2020 09:00,31.87712,4.15416,32.14666118,6.59712,1.92416,6.872,25.28,2.23,25.37816581,31.87712,4.12416,32.14279819,6.59712,1.92416,6.872,25.28,2.2,25.37554728
22/02/2020 09:30,32.84144,4.56792,33.15759452,7.50144,2.18792,7.814,25.34,2.38,25.45152255,32.84144,4.54792,33.15484516,7.50144,2.18792,7.814,25.34,2.36,25.44966012
22/02/2020 10:00,32.7812,5.0566,33.16890527,9.4512,2.7566,9.845,23.33,2.3,23.4430992,32.7912,5.0366,33.17574622,9.4512,2.7566,9.845,23.34,2.28,23.45109806
22/02/2020 10:30,32.62408,5.67244,33.11354966,11.01408,3.21244,11.473,21.61,2.46,21.74956781,32.62408,5.65244,33.11012947,11.01408,3.21244,11.473,21.61,2.44,21.74731478
22/02/2020 11:00,32.3108,4.9869,32.69337805,10.2408,2.9869,10.6675,22.07,2,22.16043547,32.3108,4.9669,32.69033332,10.2408,2.9869,10.6675,22.07,1.98,22.1586394
22/02/2020 11:30,32.10736,4.40798,32.40853057,10.10736,2.94798,10.5285,22,1.46,22.04839223,32.10736,4.38798,32.40581637,10.10736,2.94798,10.5285,22,1.44,22.0470769
22/02/2020 12:00,31.51736,3.45298,31.70594664,8.30736,2.42298,8.6535,23.21,1.03,23.23284313,31.51736,3.44298,31.70485913,8.30736,2.42298,8.6535,23.21,1.02,23.23240194
22/02/2020 12:30,31.67472,3.42096,31.85892111,8.33472,2.43096,8.682,23.34,0.99,23.36098671,31.66472,3.41096,31.84790638,8.33472,2.43096,8.682,23.33,0.98,23.35057387
22/02/2020 13:00,31.7928,3.3454,31.96832546,8.4528,2.4654,8.805,23.34,0.88,23.35658365,31.7828,3.3354,31.95733514,8.4528,2.4654,8.805,23.33,0.87,23.34621597
22/02/2020 13:30,31.9824,3.2582,32.14793581,8.4624,2.4682,8.815,23.52,0.79,23.53326369,31.9824,3.2482,32.14692385,8.4624,2.4682,8.815,23.52,0.78,23.53293012
22/02/2020 14:00,31.8048,3.0139,31.94728308,7.6248,2.2239,7.9425,24.18,0.79,24.19290185,31.8048,3.0039,31.94634123,7.6248,2.2239,7.9425,24.18,0.78,24.19257737
22/02/2020 14:30,30.87736,3.19048,31.04175451,8.36736,2.44048,8.716,22.51,0.75,22.52249098,30.88736,3.18048,31.05067569,8.36736,2.44048,8.716,22.52,0.74,22.5321548
22/02/2020 15:00,30.98016,2.48338,31.0795349,6.32016,1.84338,6.5835,24.66,0.64,24.66830355,30.98016,2.47338,31.07873746,6.32016,1.84338,6.5835,24.66,0.63,24.66804613
22/02/2020 15:30,30.4656,2.1133,30.53880843,7.0056,2.0433,7.2975,23.46,0.07,23.46010443,30.4756,2.0933,30.54740742,7.0056,2.0433,7.2975,23.47,0.05,23.47005326
22/02/2020 16:00,29.74528,1.67904,29.79263093,6.06528,1.76904,6.318,23.68,-0.09,23.68017103,29.74528,1.56904,29.78663406,6.06528,1.76904,6.318,23.68,-0.2,23.68084458
22/02/2020 16:30,30.78008,1.54544,30.81885315,5.47008,1.59544,5.698,25.31,-0.05,25.31004939,30.78008,1.49544,30.81638632,5.47008,1.59544,5.698,25.31,-0.1,25.31019755
22/02/2020 17:00,31.88312,1.46466,31.91674435,4.95312,1.44466,5.1595,26.93,0.02,26.93000743,31.87312,1.47466,31.9072155,4.95312,1.44466,5.1595,26.92,0.03,26.92001672
22/02/2020 17:30,33.12808,1.91944,33.18363956,4.31808,1.25944,4.498,28.81,0.66,28.81755888,33.11808,-1.54056,33.1538919,4.31808,1.25944,4.498,28.8,-2.8,28.93579099
22/02/2020 18:00,33.98832,1.70076,34.03084602,3.56832,1.04076,3.717,30.42,0.66,30.42715892,33.97832,1.66076,34.01888231,3.56832,1.04076,3.717,30.41,0.62,30.41631963
22/02/2020 18:30,33.82456,1.38508,33.8529069,3.75456,1.09508,3.911,30.07,0.29,30.07139837,33.81456,1.19508,33.83567177,3.75456,1.09508,3.911,30.06,0.1,30.06016633
22/02/2020 19:00,33.78768,1.59974,33.82553012,4.38768,1.27974,4.5705,29.4,0.32,29.40174145,33.76768,1.87974,33.81995912,4.38768,1.27974,4.5705,29.38,0.6,29.38612598
22/02/2020 19:30,32.91192,1.37056,32.94044494,4.56192,1.33056,4.752,28.35,0.04,28.35002822,32.90192,1.38056,32.93087132,4.56192,1.33056,4.752,28.34,0.05,28.34004411
22/02/2020 20:00,32.04536,4.13198,32.31065391,4.15536,1.21198,4.3285,27.89,2.92,28.04244105,31.96536,0.49198,31.96914582,4.15536,1.21198,4.3285,27.81,-0.72,27.81931883
22/02/2020 20:30,31.09192,0.51306,31.09615281,4.50192,1.31306,4.6895,26.59,-0.8,26.60203188,31.08192,0.49306,31.08583052,4.50192,1.31306,4.6895,26.58,-0.82,26.5926456
22/02/2020 21:00,30.30624,0.37682,30.30858255,4.44624,1.29682,4.6315,25.86,-0.92,25.87635987,30.28624,0.35682,30.28834188,4.44624,1.29682,4.6315,25.84,-0.94,25.85709187
22/02/2020 21:30,28.67208,0.01394,28.67208339,4.16208,1.21394,4.3355,24.51,-1.2,24.53935818,28.67208,-0.00606,28.67208064,4.16208,1.21394,4.3355,24.51,-1.22,24.54034433
22/02/2020 22:00,27.64696,-0.08172,27.64708078,4.17696,1.21828,4.351,23.47,-1.3,23.50597584,27.64696,-0.09172,27.64711214,4.17696,1.21828,4.351,23.47,-1.31,23.50653101
22/02/2020 22:30,25.84856,-0.42042,25.85197878,3.83856,1.11958,3.9985,22.01,-1.54,22.06380973,25.84856,-0.44042,25.85231177,3.83856,1.11958,3.9985,22.01,-1.56,22.06521471
22/02/2020 23:00,24.38696,-0.88172,24.40289426,3.21696,0.93828,3.351,21.17,-1.82,21.24808933,24.39696,-0.89172,24.41325095,3.21696,0.93828,3.351,21.18,-1.83,21.25891107
22/02/2020 23:30,23.19136,1.68498,23.25249097,3.89136,1.13498,4.0535,19.3,0.55,19.3078352,23.16136,-0.87502,23.17788293,3.89136,1.13498,4.0535,19.27,-2.01,19.37454516
23/02/2020 00:00,22.34232,-0.90474,22.36063097,3.65232,1.06526,3.8045,18.69,-1.97,18.79353612,22.33232,-0.94474,22.35229407,3.65232,1.06526,3.8045,18.68,-2.01,18.78782851
23/02/2020 00:30,22.07112,-0.96634,22.09226451,3.44112,1.00366,3.5845,18.63,-1.97,18.73386773,22.12112,-1.00634,22.14399852,3.44112,1.00366,3.5845,18.68,-2.01,18.78782851
23/02/2020 01:00,22.78616,-0.91862,22.80466948,3.29616,0.96138,3.4335,19.49,-1.88,19.5804622,22.78616,-0.93862,22.80548388,3.29616,0.96138,3.4335,19.49,-1.9,19.5823926
23/02/2020 01:30,22.95904,-1.33778,22.99798193,2.57904,0.75222,2.6865,20.38,-2.09,20.48688605,22.95904,-1.35778,22.99915399,2.57904,0.75222,2.6865,20.38,-2.11,20.48893604
23/02/2020 02:00,22.23456,-1.01242,22.25759764,2.73456,0.79758,2.8485,19.5,-1.81,19.58382241,22.22456,-1.18242,22.2559921,2.73456,0.79758,2.8485,19.49,-1.98,19.59031649
23/02/2020 02:30,22.47136,-1.05252,22.49599561,2.87136,0.83748,2.991,19.6,-1.89,19.69091415,22.46136,-1.07252,22.4869516,2.87136,0.83748,2.991,19.59,-1.91,19.68289105
23/02/2020 03:00,21.9508,0.8619,21.96771477,2.6808,0.7819,2.7925,19.27,0.08,19.27016606,21.7308,-2.1681,21.83868875,2.6808,0.7819,2.7925,19.05,-2.95,19.2770589
23/02/2020 03:30,21.52816,-1.08512,21.55549021,2.58816,0.75488,2.696,18.94,-1.84,19.02916709,21.53816,-1.10512,21.56649314,2.58816,0.75488,2.696,18.95,-1.86,19.04106352
23/02/2020 04:00,20.71792,-1.32144,20.76001958,1.77792,0.51856,1.852,18.94,-1.84,19.02916709,20.72792,-1.34144,20.77128135,1.77792,0.51856,1.852,18.95,-1.86,19.04106352
23/02/2020 04:30,20.6984,-1.1588,20.73081233,2.1984,0.6412,2.29,18.5,-1.8,18.5873613,20.6984,-1.1788,20.7319399,2.1984,0.6412,2.29,18.5,-1.82,18.58930876
23/02/2020 05:00,21.50672,-0.83054,21.5227508,3.18672,0.92946,3.3195,18.32,-1.76,18.40434731,21.49672,-0.85054,21.51353967,3.18672,0.92946,3.3195,18.31,-1.78,18.39631757
23/02/2020 05:30,21.39536,-0.57552,21.40309914,4.57536,1.33448,4.766,16.82,-1.91,16.92809794,21.39536,-0.59552,21.40364627,4.57536,1.33448,4.766,16.82,-1.93,16.93036621
23/02/2020 06:00,21.94672,-0.59304,21.95473104,4.68672,1.36696,4.882,17.26,-1.96,17.37092974,21.94672,-0.61304,21.95528039,4.68672,1.36696,4.882,17.26,-1.98,17.37319775
23/02/2020 06:30,22.7568,-0.3001,22.75877866,4.9368,1.4399,5.1425,17.82,-1.74,17.90474797,22.7668,-0.3201,22.76905018,4.9368,1.4399,5.1425,17.83,-1.76,17.91665426
23/02/2020 07:00,24.22224,2.60982,24.36243155,4.90224,1.42982,5.1065,19.32,1.18,19.35600165,24.21224,0.04982,24.21229126,4.90224,1.42982,5.1065,19.31,-1.38,19.35924844
23/02/2020 07:30,25.44048,0.31764,25.44246289,4.86048,1.41764,5.063,20.58,-1.1,20.60937651,25.45048,0.29764,25.45222037,4.86048,1.41764,5.063,20.59,-1.12,20.62043889
23/02/2020 08:00,25.9288,0.6409,25.93671957,5.2488,1.5309,5.4675,20.68,-0.89,20.69914249,25.9288,0.6309,25.9364744,5.2488,1.5309,5.4675,20.68,-0.9,20.69957487
23/02/2020 08:30,26.9368,4.2474,27.26960948,5.2368,1.5274,5.455,21.7,2.72,21.86980567,26.8268,0.3374,26.82892165,5.2368,1.5274,5.455,21.59,-1.19,21.62277041
23/02/2020 09:00,27.82248,1.40364,27.85786421,5.53248,1.61364,5.763,22.29,-0.21,22.29098921,27.82248,1.69364,27.87398087,5.53248,1.61364,5.763,22.29,0.08,22.29014356
23/02/2020 09:30,29.1248,0.6089,29.13116431,6.3048,1.8389,6.5675,22.82,-1.23,22.85312451,28.8148,5.1989,29.28004884,6.3048,1.8389,6.5675,22.51,3.36,22.75938707
23/02/2020 10:00,31.00576,3.50918,31.20370967,9.90576,2.88918,10.3185,21.1,0.62,21.10910704,29.44576,3.11918,29.610506,9.90576,2.88918,10.3185,19.54,0.23,19.54135359
23/02/2020 10:30,32.23792,3.71106,32.45081589,10.59792,3.09106,11.0395,21.64,0.62,21.64887988,30.58792,3.62106,30.80150849,10.59792,3.09106,11.0395,19.99,0.53,19.99702478
23/02/2020 11:00,32.29608,4.35844,32.58884445,12.16608,3.54844,12.673,20.13,0.81,20.14628998,30.66608,4.18844,30.95079146,12.16608,3.54844,12.673,18.5,0.64,18.51106696
23/02/2020 11:30,32.78696,4.73828,33.12757225,12.09696,3.52828,12.601,20.69,1.21,20.72535163,31.07696,3.68828,31.29506115,12.09696,3.52828,12.601,18.98,0.16,18.98067438
23/02/2020 12:00,32.90112,3.79116,33.11882533,8.54112,2.49116,8.897,24.36,1.3,24.39466335,31.16112,2.54116,31.26456291,8.54112,2.49116,8.897,22.62,0.05,22.62005526
23/02/2020 12:30,32.97752,6.67636,33.64655418,16.06752,4.68636,16.737,16.91,1.99,17.02669081,31.32752,5.64636,31.8322932,16.06752,4.68636,16.737,15.26,0.96,15.29016677
23/02/2020 13:00,33.76712,6.74916,34.43500477,16.31712,4.75916,16.997,17.45,1.99,17.56310337,32.07712,5.67916,32.5759802,16.31712,4.75916,16.997,15.76,0.92,15.78682995
23/02/2020 13:30,33.39816,8.12488,34.37223831,20.58816,6.00488,21.446,12.81,2.12,12.98424045,31.84816,7.07488,32.62451873,20.58816,6.00488,21.446,11.26,1.07,11.310725
23/02/2020 14:00,33.45776,8.15518,34.43731501,22.81776,6.65518,23.7685,10.64,1.5,10.74521289,31.88776,7.65518,32.79376494,22.81776,6.65518,23.7685,9.07,1,9.124960274
23/02/2020 14:30,31.97968,6.97074,32.73058431,20.29968,5.92074,21.1455,11.68,1.05,11.72710109,30.39968,6.76074,31.1423851,20.29968,5.92074,21.1455,10.1,0.84,10.1348705
23/02/2020 15:00,31.55648,6.12564,32.14552683,18.15648,5.29564,18.913,13.4,0.83,13.42568062,30.00648,5.93564,30.58791696,18.15648,5.29564,18.913,11.85,0.64,11.86727012
23/02/2020 15:30,31.25608,4.67094,31.60316784,14.74608,4.30094,15.3605,16.51,0.37,16.51414545,29.68608,4.28094,29.99316244,14.74608,4.30094,15.3605,14.94,-0.02,14.94001339
23/02/2020 16:00,31.45344,4.18392,31.73049124,12.73344,3.71392,13.264,18.72,0.47,18.72589918,29.85344,3.72392,30.08480447,12.73344,3.71392,13.264,17.12,0.01,17.12000292
23/02/2020 16:30,31.67936,1.81148,31.7311095,6.03936,1.76148,6.291,25.64,0.05,25.64004875,29.95936,1.61148,30.00266854,6.03936,1.76148,6.291,23.92,-0.15,23.92047031
23/02/2020 17:00,32.28656,-1.28892,32.31227741,3.94656,1.15108,4.111,28.34,-2.44,28.44484488,30.51656,2.15108,30.59227974,3.94656,1.15108,4.111,26.57,1,26.58881156
23/02/2020 17:30,33.94896,-1.43072,33.97909423,2.32896,0.67928,2.426,31.62,-2.11,31.69032187,31.99896,0.90928,32.01187641,2.32896,0.67928,2.426,29.67,0.23,29.67089146
23/02/2020 18:00,35.01552,1.68286,35.05593614,1.89552,0.55286,1.9745,33.12,1.13,33.13927127,33.01552,0.85286,33.02653374,1.89552,0.55286,1.9745,31.12,0.3,31.12144598
23/02/2020 18:30,36.16704,1.50372,36.19828665,1.96704,0.57372,2.049,34.2,0.93,34.2126424,34.17704,1.25372,34.20002744,1.96704,0.57372,2.049,32.21,0.68,32.2171771
23/02/2020 19:00,35.03184,1.27012,35.05485728,1.61184,0.47012,1.679,33.42,0.8,33.42957373,33.05184,0.25012,33.05278638,1.61184,0.47012,1.679,31.44,-0.22,31.44076971
23/02/2020 19:30,33.92792,1.42856,33.95798197,2.01792,0.58856,2.102,31.91,0.84,31.92105418,31.89792,-0.22144,31.89868863,2.01792,0.58856,2.102,29.88,-0.81,29.8909769
23/02/2020 20:00,32.61304,1.25672,32.63724442,1.94304,0.56672,2.024,30.67,0.69,30.67776067,30.67304,-0.37328,30.67531126,1.94304,0.56672,2.024,28.73,-0.94,28.74537354
23/02/2020 20:30,31.7616,0.3363,31.76338037,1.7016,0.4963,1.7725,30.06,-0.16,30.06042581,29.9016,-0.4937,29.90567542,1.7016,0.4963,1.7725,28.2,-0.99,28.21737231
23/02/2020 21:00,30.11952,-0.56014,30.12472808,0.95952,0.27986,0.9995,29.16,-0.84,29.17209626,28.33952,-0.71014,28.34841605,0.95952,0.27986,0.9995,27.38,-0.99,27.39789225
23/02/2020 21:30,28.7056,2.3533,28.80190084,1.0056,0.2933,1.0475,27.7,2.06,27.77649366,27.0056,-1.0067,27.02435709,1.0056,0.2933,1.0475,26,-1.3,26.03247971
23/02/2020 22:00,26.96456,-0.85242,26.97803024,1.05456,0.30758,1.0985,25.91,-1.16,25.93595381,25.35456,-1.29242,25.38747845,1.05456,0.30758,1.0985,24.3,-1.6,24.35261793
23/02/2020 22:30,25.50784,1.30812,25.54136017,1.22784,0.35812,1.279,24.28,0.95,24.29857815,24.00784,-1.31188,24.04365635,1.22784,0.35812,1.279,22.78,-1.67,22.84113176
23/02/2020 23:00,23.67016,-1.30662,23.70619603,1.04016,0.30338,1.0835,22.63,-1.61,22.68719903,22.26016,-1.69662,22.32472268,1.04016,0.30338,1.0835,21.22,-2,21.31404232
23/02/2020 23:30,22.33928,0.32604,22.34165914,0.80928,0.23604,0.843,21.53,0.09,21.53018811,20.97928,-1.95396,21.0700771,0.80928,0.23604,0.843,20.17,-2.19,20.28854357
24/02/2020 00:00,21.51304,-1.59578,21.57214416,0.80304,0.23422,0.8365,20.71,-1.83,20.79069503,20.28304,-1.68578,20.35297437,0.80304,0.23422,0.8365,19.48,-1.92,19.57439143
24/02/2020 00:30,21.36736,-1.62952,21.42940524,0.92736,0.27048,0.966,20.44,-1.9,20.5281173,20.10736,-1.71952,20.18075011,0.92736,0.27048,0.966,19.18,-1.99,19.2829588
24/02/2020 01:00,22.34688,-1.54216,22.40002909,0.98688,0.28784,1.028,21.36,-1.83,21.43824853,21.02688,-1.65216,21.0916883,0.98688,0.28784,1.028,20.04,-1.94,20.13368322
24/02/2020 01:30,22.96216,-1.34062,23.00126201,0.75216,0.21938,0.7835,22.21,-1.56,22.26471873,21.61216,-2.12062,21.71595011,0.75216,0.21938,0.7835,20.86,-2.34,20.9908361
24/02/2020 02:00,22.53064,-1.16648,22.56081591,1.04064,0.30352,1.084,21.49,-1.47,21.5402182,21.21064,-1.99648,21.30439348,1.04064,0.30352,1.084,20.17,-2.3,20.30071181
24/02/2020 02:30,22.87232,-1.10974,22.89922586,1.13232,0.33026,1.1795,21.74,-1.44,21.7876387,21.59232,-1.91974,21.67749258,1.13232,0.33026,1.1795,20.46,-2.25,20.58334521
24/02/2020 03:00,22.73912,-1.03984,22.76288307,1.74912,0.51016,1.822,20.99,-1.55,21.04715183,21.44912,-1.50984,21.50219444,1.74912,0.51016,1.822,19.7,-2.02,19.80329266
24/02/2020 03:30,22.77752,-0.96364,22.79789507,2.38752,0.69636,2.487,20.39,-1.66,20.45746074,21.50752,-1.07364,21.534301,2.38752,0.69636,2.487,19.12,-1.77,19.20175252
24/02/2020 04:00,22.86888,-0.83616,22.88416125,2.37888,0.69384,2.478,20.49,-1.53,20.54704358,21.61888,-0.93616,21.63913972,2.37888,0.69384,2.478,19.24,-1.63,19.30892281
24/02/2020 04:30,24.21336,-0.14402,24.21378831,3.72336,1.08598,3.8785,20.49,-1.23,20.52688481,22.96336,-0.24402,22.9646565,3.72336,1.08598,3.8785,19.24,-1.33,19.28591455
24/02/2020 05:00,24.31248,-0.14886,24.31293571,3.43248,1.00114,3.5755,20.88,-1.15,20.91164508,23.10248,-0.22886,23.10361355,3.43248,1.00114,3.5755,19.67,-1.23,19.70841952
24/02/2020 05:30,25.78056,2.85308,25.93795172,4.09056,1.19308,4.261,21.69,1.66,21.75342961,24.50056,0.41308,24.50404202,4.09056,1.19308,4.261,20.41,-0.78,20.42489902
24/02/2020 06:00,26.27808,0.28944,26.27967397,3.11808,0.90944,3.248,23.16,-0.62,23.1682973,24.88808,0.19944,24.88887909,3.11808,0.90944,3.248,21.77,-0.71,21.78157478
24/02/2020 06:30,31.24248,2.71614,31.36032482,3.31248,0.96614,3.4505,27.93,1.75,27.98477086,29.60248,1.59614,29.64548001,3.31248,0.96614,3.4505,26.29,0.63,26.29754741
24/02/2020 07:00,35.986,4.9905,36.33039067,3.636,1.0605,3.7875,32.35,3.93,32.58784129,34.076,3.4805,34.25328679,3.636,1.0605,3.7875,30.44,2.42,30.53604428
24/02/2020 07:30,37.952,4.946,38.27293064,3.552,1.036,3.7,34.4,3.91,34.62149766,35.882,5.246,36.26345874,3.552,1.036,3.7,32.33,4.21,32.60295999
24/02/2020 08:00,40.67624,7.94682,41.44524639,5.16624,1.50682,5.3815,35.51,6.44,36.08924632,38.42624,7.36682,39.1260266,5.16624,1.50682,5.3815,33.26,5.86,33.77228449
24/02/2020 08:30,41.63704,8.82372,42.56173322,5.08704,1.48372,5.299,36.55,7.34,37.27972774,39.24704,8.58372,40.17474826,5.08704,1.48372,5.299,34.16,7.1,34.89005016
24/02/2020 09:00,42.35944,9.67442,43.45016179,5.80944,1.69442,6.0515,36.55,7.98,37.41099972,39.88944,9.06442,40.90637033,5.80944,1.69442,6.0515,34.08,7.37,34.86779746
24/02/2020 09:30,42.99968,9.77824,44.09746543,5.47968,1.59824,5.708,37.52,8.18,38.40133852,40.42968,9.11824,41.44516046,5.47968,1.59824,5.708,34.95,7.52,35.74986573
24/02/2020 10:00,43.63976,10.24118,44.82533235,5.48976,1.60118,5.7185,38.15,8.64,39.11613606,41.00976,9.54118,42.10504163,5.48976,1.60118,5.7185,35.52,7.94,36.39662072
24/02/2020 10:30,43.16584,10.10462,44.33275412,5.77584,1.68462,6.0165,37.39,8.42,38.32634212,40.47584,9.35462,41.54277963,5.77584,1.68462,6.0165,34.7,7.67,35.53757026
24/02/2020 11:00,43.0684,10.2162,44.26350439,6.1584,1.7962,6.415,36.91,8.42,37.85821575,40.4084,9.4362,41.49554989,6.1584,1.7962,6.415,34.25,7.64,35.09176684
24/02/2020 11:30,42.78992,9.98956,43.94051163,5.44992,1.58956,5.677,37.34,8.4,38.27317076,40.11992,9.22956,41.16786075,5.44992,1.58956,5.677,34.67,7.64,35.50180981
24/02/2020 12:00,42.8856,10.1283,44.06537357,5.9256,1.7283,6.1725,36.96,8.4,37.90252762,40.2056,9.4483,41.30085525,5.9256,1.7283,6.1725,34.28,7.72,35.13853725
24/02/2020 12:30,42.2472,9.4596,43.29330133,6.0672,1.7696,6.32,36.18,7.69,36.9882211,39.6472,8.2796,40.50249676,6.0672,1.7696,6.32,33.58,6.51,34.20521159
24/02/2020 13:00,41.41376,9.40068,42.46730862,6.65376,1.94068,6.931,34.76,7.46,35.55150067,38.82376,7.89068,39.61751092,6.65376,1.94068,6.931,32.17,5.95,32.71561401
24/02/2020 13:30,42.13888,9.07384,43.10475357,6.21888,1.81384,6.478,35.92,7.26,36.64633679,39.54888,8.35384,40.42153575,6.21888,1.81384,6.478,33.33,6.54,33.96557816
24/02/2020 14:00,41.65688,9.20534,42.66185575,7.28688,2.12534,7.5905,34.37,7.08,35.09164145,39.12688,8.48534,40.0364051,7.28688,2.12534,7.5905,31.84,6.36,32.46898828
24/02/2020 14:30,40.69128,8.87704,41.64831458,7.12128,2.07704,7.418,33.57,6.8,34.25178681,38.19128,8.17704,39.05685409,7.12128,2.07704,7.418,31.07,6.1,31.66314735
24/02/2020 15:00,40.58008,9.32044,41.63668448,7.99008,2.33044,8.323,32.59,6.99,33.3311896,38.11008,8.57044,39.06188218,7.99008,2.33044,8.323,30.12,6.24,30.75958387
24/02/2020 15:30,40.38904,7.39222,41.05994969,7.61904,2.22222,7.9365,32.77,5.17,33.17531914,38.46904,10.33222,39.83242158,7.61904,2.22222,7.9365,30.85,8.11,31.89819117
24/02/2020 16:00,41.0016,5.0963,41.31710876,6.9816,2.0363,7.2725,34.02,3.06,34.15734182,39.6716,12.2463,41.51876335,6.9816,2.0363,7.2725,32.69,10.21,34.24733858
24/02/2020 16:30,41.66064,4.74102,41.92953846,6.14064,1.79102,6.3965,35.52,2.95,35.64229089,40.31064,11.94102,42.04207007,6.14064,1.79102,6.3965,34.17,10.15,35.64563648
24/02/2020 17:00,42.34704,4.33872,42.56872429,5.44704,1.58872,5.674,36.9,2.75,37.00233101,41.06704,11.59872,42.67355247,5.44704,1.58872,5.674,35.62,10.01,36.99979054
24/02/2020 17:30,42.762,3.516,42.90630373,5.232,1.526,5.45,37.53,1.99,37.58272209,41.492,10.766,42.86598675,5.232,1.526,5.45,36.26,9.24,37.41878138
24/02/2020 18:00,42.63736,2.63048,42.71842568,5.00736,1.46048,5.216,37.63,1.17,37.64818455,41.34736,9.77048,42.4860737,5.00736,1.46048,5.216,36.34,8.31,37.27803241
