Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2020 18:30,42.39128,2.30954,42.45414697,4.90128,1.42954,5.1055,37.49,0.88,37.50032667,41.07128,9.43954,42.14208059,4.90128,1.42954,5.1055,36.17,8.01,37.04630886
24/02/2020 19:00,42.33464,3.23802,42.4582915,4.96464,1.44802,5.1715,37.37,1.79,37.41284539,40.76464,8.44802,41.63081691,4.96464,1.44802,5.1715,35.8,7,36.47793854
24/02/2020 19:30,41.56992,5.86956,41.98225796,4.72992,1.37956,4.927,36.84,4.49,37.11260837,39.19992,5.34956,39.56325973,4.72992,1.37956,4.927,34.47,3.97,34.69786449
24/02/2020 20:00,39.58328,4.84304,39.87845398,4.67328,1.36304,4.868,34.91,3.48,35.08302296,37.26328,4.36304,37.51783782,4.67328,1.36304,4.868,32.59,3,32.72778789
24/02/2020 20:30,37.62624,3.77932,37.81556817,4.14624,1.20932,4.319,33.48,2.57,33.57849461,35.41624,1.15932,35.43520959,4.14624,1.20932,4.319,31.27,-0.05,31.27003997
24/02/2020 21:00,36.3324,3.4482,36.49566239,4.1424,1.2082,4.315,32.19,2.24,32.26784313,34.2824,3.0782,34.42031762,4.1424,1.2082,4.315,30.14,1.87,30.19795523
24/02/2020 21:30,34.484,3.3145,34.64292375,4.164,1.2145,4.3375,30.32,2.1,30.39263727,32.474,2.3245,32.55708796,4.164,1.2145,4.3375,28.31,1.11,28.3317525
24/02/2020 22:00,32.21216,2.02188,32.2755519,4.29216,1.25188,4.471,27.92,0.77,27.93061582,30.28216,1.38188,30.31367359,4.29216,1.25188,4.471,25.99,0.13,25.99032512
24/02/2020 22:30,29.81736,1.26548,29.84420207,4.40736,1.28548,4.591,25.41,-0.02,25.41000787,28.08736,0.51548,28.09208984,4.40736,1.28548,4.591,23.68,-0.77,23.6925157
24/02/2020 23:00,27.98672,0.81946,27.99871445,4.62672,1.34946,4.8195,23.36,-0.53,23.36601164,26.38672,0.62946,26.39422687,4.62672,1.34946,4.8195,21.76,-0.72,21.77190851
24/02/2020 23:30,26.4528,4.4029,26.81671412,4.4328,1.2929,4.6175,22.02,3.11,22.23853637,24.8528,-0.4271,24.85646963,4.4328,1.2929,4.6175,20.42,-1.72,20.49231075
25/02/2020 00:00,25.2,0.34,25.20229355,4.32,1.26,4.5,20.88,-0.92,20.90025837,23.84,0.11,23.84025377,4.32,1.26,4.5,19.52,-1.15,19.55384617
25/02/2020 00:30,24.6188,0.0309,24.61881939,4.2888,1.2509,4.4675,20.33,-1.22,20.3665731,23.2588,-0.1491,23.2592779,4.2888,1.2509,4.4675,18.97,-1.4,19.02159036
25/02/2020 01:00,25.88912,0.10016,25.88931375,4.38912,1.28016,4.572,21.5,-1.18,21.53235705,24.51912,-0.06984,24.51921947,4.38912,1.28016,4.572,20.13,-1.35,20.17521747
25/02/2020 01:30,26.38872,0.05046,26.38876824,4.21872,1.23046,4.3945,22.17,-1.18,22.20138059,24.96872,-0.11954,24.96900615,4.21872,1.23046,4.3945,20.75,-1.35,20.79386929
25/02/2020 02:00,26.33192,0.22306,26.33286476,4.02192,1.17306,4.1895,22.31,-0.95,22.3302172,24.92192,0.03306,24.92194193,4.02192,1.17306,4.1895,20.9,-1.14,20.93106782
25/02/2020 02:30,26.09632,0.04476,26.09635839,4.09632,1.19476,4.267,22,-1.15,22.03003631,24.68632,-0.10524,24.68654432,4.09632,1.19476,4.267,20.59,-1.3,20.63099852
25/02/2020 03:00,25.57072,-0.03854,25.57074904,3.57072,1.04146,3.7195,22,-1.08,22.02649314,24.22072,-0.10854,24.2209632,3.57072,1.04146,3.7195,20.65,-1.15,20.681997
25/02/2020 03:30,24.80112,-0.16384,24.80166117,3.14112,0.91616,3.272,21.66,-1.08,21.68690849,23.41112,-0.33384,23.41350014,3.14112,0.91616,3.272,20.27,-1.25,20.30850561
25/02/2020 04:00,24.82832,2.47076,24.95095447,3.56832,1.04076,3.717,21.26,1.43,21.30803839,23.21832,-1.45924,23.26413044,3.56832,1.04076,3.717,19.65,-2.5,19.80839469
25/02/2020 04:30,25.23904,0.32222,25.24109676,3.77904,1.10222,3.9365,21.46,-0.78,21.47417053,23.92904,0.17222,23.92965974,3.77904,1.10222,3.9365,20.15,-0.93,20.17145012
25/02/2020 05:00,24.84144,-0.85208,24.8560492,3.18144,0.92792,3.314,21.66,-1.78,21.73301636,23.87144,3.05792,24.06650208,3.18144,0.92792,3.314,20.69,2.13,20.79935095
25/02/2020 05:30,26.23344,0.70642,26.2429496,2.83344,0.82642,2.9515,23.4,-0.12,23.40030769,24.83344,1.24642,24.86469998,2.83344,0.82642,2.9515,22,0.42,22.00400873
25/02/2020 06:00,27.7652,1.0986,27.78692594,3.1152,0.9086,3.245,24.65,0.19,24.65073224,26.2952,0.8886,26.31021005,3.1152,0.9086,3.245,23.18,-0.02,23.18000863
25/02/2020 06:30,32.63688,2.31534,32.71890486,3.44688,1.00534,3.5905,29.19,1.31,29.21938055,30.95688,3.67534,31.17429299,3.44688,1.00534,3.5905,27.51,2.67,27.63926555
25/02/2020 07:00,36.1924,5.2357,36.56914509,2.7624,0.8057,2.8775,33.43,4.43,33.72224488,34.1824,4.6557,34.49800012,2.7624,0.8057,2.8775,31.42,3.85,31.65499803
25/02/2020 07:30,39.48376,6.70068,40.04830104,3.05376,0.89068,3.181,36.43,5.81,36.8903917,37.29376,6.36068,37.83229817,3.05376,0.89068,3.181,34.24,5.47,34.67417627
25/02/2020 08:00,41.6072,8.5571,42.47803023,4.2072,1.2271,4.3825,37.4,7.33,38.11153238,39.2672,8.0271,40.0792631,4.2072,1.2271,4.3825,35.06,6.8,35.71335324
25/02/2020 08:30,42.4232,10.1351,43.6170626,7.6632,2.2351,7.9825,34.76,7.9,35.64642479,39.9732,9.5251,41.09238674,7.6632,2.2351,7.9825,32.31,7.29,33.12220101
25/02/2020 09:00,42.46112,11.64366,44.02864442,12.08112,3.52366,12.5845,30.38,8.12,31.44644336,40.01112,10.98366,41.49133055,12.08112,3.52366,12.5845,27.93,7.46,28.90910756
25/02/2020 09:30,42.65792,12.83606,44.54730716,15.51792,4.52606,16.1645,27.14,8.31,28.38372245,40.20792,12.15606,42.00531663,15.51792,4.52606,16.1645,24.69,7.63,25.84207809
25/02/2020 10:00,42.55464,14.15552,44.84725334,19.18464,5.59552,19.984,23.37,8.56,24.88836073,40.13464,13.44552,42.32695756,19.18464,5.59552,19.984,20.95,7.85,22.37241605
25/02/2020 10:30,41.61992,14.49456,44.07164633,21.40992,6.24456,22.302,20.21,8.25,21.82903113,39.25992,13.19456,41.41784316,21.40992,6.24456,22.302,17.85,6.95,19.15528648
25/02/2020 11:00,41.72608,14.60344,44.2077619,20.92608,6.10344,21.798,20.8,8.5,22.46975745,39.39608,12.98344,41.48036685,20.92608,6.10344,21.798,18.47,6.88,19.70977676
25/02/2020 11:30,41.39208,14.39644,43.82421444,19.22208,5.60644,20.023,22.17,8.79,23.84896224,39.06208,12.78644,41.10157104,19.22208,5.60644,20.023,19.84,7.18,21.09924169
25/02/2020 12:00,40.43144,10.98042,41.89595403,9.84144,2.87042,10.2515,30.59,8.11,31.64680395,37.99144,9.41042,39.13956461,9.84144,2.87042,10.2515,28.15,6.54,28.89972491
25/02/2020 12:30,42.06016,10.94088,43.45986556,10.70016,3.12088,11.146,31.36,7.82,32.32030322,39.55016,9.36088,40.64284968,10.70016,3.12088,11.146,28.85,6.24,29.51711537
25/02/2020 13:00,41.31016,11.44588,42.86650777,9.86016,2.87588,10.271,31.45,8.57,32.5967391,38.71016,9.85588,39.94514811,9.86016,2.87588,10.271,28.85,6.98,29.68236682
25/02/2020 13:30,41.59528,15.22404,44.29377735,20.10528,5.86404,20.943,21.49,9.36,23.43991681,39.23528,13.60404,41.52682387,20.10528,5.86404,20.943,19.13,7.74,20.63648468
25/02/2020 14:00,41.6536,14.6623,44.15886586,18.9336,5.5223,19.7225,22.72,9.14,24.48954879,39.3036,13.0423,41.41104396,18.9336,5.5223,19.7225,20.37,7.52,21.71375831
25/02/2020 14:30,41.15552,12.62786,43.04927031,16.17552,4.71786,16.8495,24.98,7.91,26.20245218,38.79552,11.36786,40.42673142,16.17552,4.71786,16.8495,22.62,6.65,23.57725387
25/02/2020 15:00,40.54848,10.19414,41.81028248,10.60848,3.09414,11.0505,29.94,7.1,30.77033636,38.19848,9.50414,39.36308615,10.60848,3.09414,11.0505,27.59,6.41,28.32483363
25/02/2020 15:30,39.98384,9.50862,41.0989211,6.78384,1.97862,7.0665,33.2,7.53,34.04322106,37.70384,8.91862,38.74430711,6.78384,1.97862,7.0665,30.92,6.94,31.68927263
25/02/2020 16:00,40.15664,9.45402,41.25450558,8.03664,2.34402,8.3715,32.12,7.11,32.8975151,37.86664,8.88402,38.8948356,8.03664,2.34402,8.3715,29.83,6.54,30.53850848
25/02/2020 16:30,41.00176,8.06968,41.78832443,4.66176,1.35968,4.856,36.34,6.71,36.95429204,38.66176,7.51968,39.38625742,4.66176,1.35968,4.856,34,6.16,34.55351791
25/02/2020 17:00,41.15056,7.41058,41.81250153,2.95056,0.86058,3.0735,38.2,6.55,38.75748315,38.83056,6.91058,39.44069606,2.95056,0.86058,3.0735,35.88,6.05,36.38649337
25/02/2020 17:30,42.61048,6.93514,43.17116135,3.96048,1.15514,4.1255,38.65,5.78,39.07980169,40.29048,6.46514,40.8058919,3.96048,1.15514,4.1255,36.33,5.31,36.71600468
25/02/2020 18:00,42.34744,5.70842,42.7304544,2.49744,0.72842,2.6015,39.85,4.98,40.15996638,39.94744,5.21842,40.28684487,2.49744,0.72842,2.6015,37.45,4.49,37.71819985
25/02/2020 18:30,41.80656,5.74608,42.1995959,2.62656,0.76608,2.736,39.18,4.98,39.49522503,39.36656,5.25608,39.71589635,2.62656,0.76608,2.736,36.74,4.49,37.01334489
25/02/2020 19:00,41.30312,5.05966,41.61187188,1.47312,0.42966,1.5345,39.83,4.63,40.09820195,38.93312,4.59966,39.20388635,1.47312,0.42966,1.5345,37.46,4.17,37.69138496
25/02/2020 19:30,40.13344,4.15142,40.34758102,1.27344,0.37142,1.3265,38.86,3.78,39.04341174,37.89344,2.56142,37.97991137,1.27344,0.37142,1.3265,36.62,2.19,36.68542626
25/02/2020 20:00,38.47448,3.47714,38.63128413,1.22448,0.35714,1.2755,37.25,3.12,37.38043472,36.33448,3.08714,36.46539278,1.22448,0.35714,1.2755,35.11,2.73,35.21597649
25/02/2020 20:30,37.8104,2.9447,37.92489428,2.6904,0.7847,2.8025,35.12,2.16,35.18636099,36.6704,6.8247,37.30006389,2.6904,0.7847,2.8025,33.98,6.04,34.51263537
25/02/2020 21:00,36.06272,-0.64254,36.06844371,1.60272,0.46746,1.6695,34.46,-1.11,34.47787261,35.16272,6.88746,35.83090821,1.60272,0.46746,1.6695,33.56,6.42,34.16855279
25/02/2020 21:30,34.1764,1.2252,34.19835423,1.2864,0.3752,1.34,32.89,0.85,32.90098175,32.6264,3.4552,32.80884612,1.2864,0.3752,1.34,31.34,3.08,31.49098284
25/02/2020 22:00,31.66896,1.34928,31.69769052,1.36896,0.39928,1.426,30.3,0.95,30.31488908,29.91896,0.82928,29.93045059,1.36896,0.39928,1.426,28.55,0.43,28.553238
25/02/2020 22:30,29.09264,0.34702,29.09470957,2.01264,0.58702,2.0965,27.08,-0.24,27.08106349,27.49264,2.98702,27.6544308,2.01264,0.58702,2.0965,25.48,2.4,25.59278023
25/02/2020 23:00,27.49112,2.75366,27.62868658,2.48112,0.72366,2.5845,25.01,2.03,25.0922498,25.99112,0.06366,25.99119796,2.48112,0.72366,2.5845,23.51,-0.66,23.51926232
25/02/2020 23:30,25.61144,-0.17958,25.61206957,2.40144,0.70042,2.5015,23.21,-0.88,23.22667647,24.26144,-0.42958,24.26524284,2.40144,0.70042,2.5015,21.86,-1.13,21.88918683
26/02/2020 00:00,24.64416,-0.54712,24.6502325,2.44416,0.71288,2.546,22.2,-1.26,22.23572801,23.40416,-0.63712,23.4128304,2.44416,0.71288,2.546,20.96,-1.35,21.00343067
26/02/2020 00:30,24.56768,-0.28776,24.5693652,3.12768,0.91224,3.258,21.44,-1.2,21.47355583,23.33768,-0.38776,23.34090113,3.12768,0.91224,3.258,20.21,-1.3,20.25176782
26/02/2020 01:00,25.64568,-0.03626,25.64570563,3.71568,1.08374,3.8705,21.93,-1.12,21.95858147,24.38568,-0.14626,24.38611861,3.71568,1.08374,3.8705,20.67,-1.23,20.70656418
26/02/2020 01:30,25.844,-0.503,25.84889446,2.424,0.707,2.525,23.42,-1.21,23.45123664,24.554,-0.613,24.5616507,2.424,0.707,2.525,22.13,-1.32,22.16933242
26/02/2020 02:00,25.65776,-0.43732,25.66148665,2.23776,0.65268,2.331,23.42,-1.09,23.44535135,24.36776,-0.53732,24.37368335,2.23776,0.65268,2.331,22.13,-1.19,22.16197193
26/02/2020 02:30,25.64016,-0.26162,25.64149469,2.84016,0.82838,2.9585,22.8,-1.09,22.82603995,24.40016,-0.36162,24.40283953,2.84016,0.82838,2.9585,21.56,-1.19,21.59281593
26/02/2020 03:00,25.39088,-0.40766,25.39415236,2.99088,0.87234,3.1155,22.4,-1.28,22.43654162,24.19088,-0.47766,24.19559535,2.99088,0.87234,3.1155,21.2,-1.35,21.24294
26/02/2020 03:30,25.07248,-0.47136,25.07691037,2.53248,0.73864,2.638,22.54,-1.21,22.57245445,23.88248,-0.54136,23.88861489,2.53248,0.73864,2.638,21.35,-1.28,21.38833561
26/02/2020 04:00,24.57632,-0.22524,24.57735213,2.41632,0.70476,2.517,22.16,-0.93,22.17950631,23.39632,-0.29524,23.39818275,2.41632,0.70476,2.517,20.98,-1,21.0038187
26/02/2020 04:30,25.35464,0.06552,25.35472466,2.62464,0.76552,2.734,22.73,-0.7,22.74077615,24.17464,-0.01448,24.17464434,2.62464,0.76552,2.734,21.55,-0.78,21.56411139
26/02/2020 05:00,25.29848,0.07914,25.29860378,2.56848,0.74914,2.6755,22.73,-0.67,22.73987247,24.11848,0.00914,24.11848173,2.56848,0.74914,2.6755,21.55,-0.74,21.56270159
26/02/2020 05:30,26.48448,0.73964,26.49480606,2.84448,0.82964,2.963,23.64,-0.09,23.64017132,25.27448,0.65964,25.28308652,2.84448,0.82964,2.963,22.43,-0.17,22.43064422
26/02/2020 06:00,28.28208,1.91644,28.34693619,2.66208,0.77644,2.773,25.62,1.14,25.64535046,26.88208,-2.01356,26.9573858,2.66208,0.77644,2.773,24.22,-2.79,24.38016612
26/02/2020 06:30,32.42656,3.35358,32.59951368,2.68656,0.78358,2.7985,29.74,2.57,29.85083751,30.83656,0.14358,30.83689426,2.68656,0.78358,2.7985,28.15,-0.64,28.15727437
26/02/2020 07:00,35.68208,4.37894,35.9497698,2.84208,0.82894,2.9605,32.84,3.55,33.03131999,33.90208,4.11894,34.15137911,2.84208,0.82894,2.9605,31.06,3.29,31.23375898
26/02/2020 07:30,38.97032,6.18426,39.45796387,3.10032,0.90426,3.2295,35.87,5.28,36.25652079,36.96032,5.79426,37.41174553,3.10032,0.90426,3.2295,33.86,4.89,34.2112803
26/02/2020 08:00,41.62248,6.21614,42.08409721,4.03248,1.17614,4.2005,37.59,5.04,37.92637209,39.50248,7.51614,40.21117117,4.03248,1.17614,4.2005,35.47,6.34,36.03215925
26/02/2020 08:30,41.79072,8.60396,42.66722871,5.43072,1.58396,5.657,36.36,7.02,37.0314731,39.59072,8.15396,40.4216795,5.43072,1.58396,5.657,34.16,6.57,34.78606761
26/02/2020 09:00,41.95728,9.91254,43.11231604,8.23728,2.40254,8.5805,33.72,7.51,34.54617924,39.73728,9.40254,40.83453416,8.23728,2.40254,8.5805,31.5,7,32.2684056
26/02/2020 09:30,42.8664,10.1777,44.05807334,9.1464,2.6677,9.5275,33.72,7.51,34.54617924,40.5464,9.5577,41.65765455,9.1464,2.6677,9.5275,31.4,6.89,32.14703874
26/02/2020 10:00,42.54824,11.34282,44.03421729,11.35824,3.31282,11.8315,31.19,8.03,32.20709549,40.15824,9.85282,41.34927208,11.35824,3.31282,11.8315,28.8,6.54,29.53322874
26/02/2020 10:30,42.166,12.0055,43.84180181,15.276,4.4555,15.9125,26.89,7.55,27.92981561,39.906,11.3455,41.48745842,15.276,4.4555,15.9125,24.63,6.89,25.57555473
26/02/2020 11:00,42.7236,12.4998,44.51461554,16.3536,4.7698,17.035,26.37,7.73,27.47962518,40.5036,11.8398,42.19860752,16.3536,4.7698,17.035,24.15,7.07,25.16361262
26/02/2020 11:30,42.94752,12.03136,44.60093158,14.74752,4.30136,15.362,28.2,7.73,29.24026163,40.73752,11.41136,42.30561042,14.74752,4.30136,15.362,25.99,7.11,26.94498469
26/02/2020 12:00,43.04608,12.56844,44.84340183,15.76608,4.59844,16.423,27.28,7.97,28.42040288,40.88608,11.93844,42.59340192,15.76608,4.59844,16.423,25.12,7.34,26.17040313
26/02/2020 12:30,43.03584,12.81462,44.90320713,15.85584,4.62462,16.5165,27.18,8.19,28.38711856,40.85584,12.18462,42.63407823,15.85584,4.62462,16.5165,25,7.56,26.11807037
26/02/2020 13:00,42.76056,12.11058,44.44245312,12.55056,3.66058,13.0735,30.21,8.45,31.36951705,40.56056,11.49058,42.1567605,12.55056,3.66058,13.0735,28.01,7.83,29.08382712
26/02/2020 13:30,42.62016,13.02838,44.56699142,16.28016,4.74838,16.9585,26.34,8.28,27.61075877,40.41016,12.38838,42.2664523,16.28016,4.74838,16.9585,24.13,7.64,25.31060055
26/02/2020 14:00,41.99832,12.08826,43.70337416,14.42832,4.20826,15.0295,27.57,7.88,28.67401786,39.79832,11.47826,41.42048681,14.42832,4.20826,15.0295,25.37,7.27,26.39109319
26/02/2020 14:30,41.40848,11.31664,42.9270143,13.42848,3.91664,13.988,27.98,7.4,28.9420179,39.20848,10.69664,40.64139529,13.42848,3.91664,13.988,25.78,6.78,26.65664645
26/02/2020 15:00,40.96664,10.97402,42.41102107,12.35664,3.60402,12.8715,28.61,7.37,29.54401801,38.75664,10.38402,40.12362166,12.35664,3.60402,12.8715,26.4,6.78,27.25671293
26/02/2020 15:30,40.2036,9.4148,41.29125709,9.0336,2.6348,9.41,31.17,6.78,31.89886048,37.9536,8.8148,38.96378385,9.0336,2.6348,9.41,28.92,6.18,29.57294033
26/02/2020 16:00,39.86464,8.91302,40.84888552,9.16464,2.67302,9.5465,30.7,6.24,31.32774489,37.63464,8.33302,38.54614572,9.16464,2.67302,9.5465,28.47,5.66,29.02716831
26/02/2020 16:30,39.36184,7.46512,40.06348044,6.77184,1.97512,7.054,32.59,5.49,33.04917851,37.18184,6.95512,37.82674874,6.77184,1.97512,7.054,30.41,4.98,30.81506937
26/02/2020 17:00,39.89784,6.68812,40.45452491,4.34784,1.26812,4.529,35.55,5.42,35.96079671,37.69784,6.17812,38.200737,4.34784,1.26812,4.529,33.35,4.91,33.70950311
26/02/2020 17:30,40.9064,5.9927,41.34302861,3.7464,1.0927,3.9025,37.16,4.9,37.48167019,38.7264,5.5227,39.11820896,3.7464,1.0927,3.9025,34.98,4.43,35.25940017
26/02/2020 18:00,41.66184,5.89512,42.07685055,3.41184,0.99512,3.554,38.25,4.9,38.56257901,39.35184,5.26512,39.7025037,3.41184,0.99512,3.554,35.94,4.27,36.19276861
26/02/2020 18:30,42.39088,5.56234,42.75425515,2.27088,0.66234,2.3655,40.12,4.9,40.4181197,39.95088,4.02234,40.15285833,2.27088,0.66234,2.3655,37.68,3.36,37.82951229
26/02/2020 19:00,43.21552,5.10286,43.51574829,2.13552,0.62286,2.2245,41.08,4.48,41.32356229,40.77552,3.56286,40.93088079,2.13552,0.62286,2.2245,38.64,2.94,38.75168641
26/02/2020 19:30,40.75576,4.71418,41.02749647,2.34576,0.68418,2.4435,38.41,4.03,38.62083635,38.41576,3.25418,38.55334361,2.34576,0.68418,2.4435,36.07,2.57,36.16144079
26/02/2020 20:00,39.18736,4.23298,39.41531813,2.30736,0.67298,2.4035,36.88,3.56,37.05142372,37.02736,3.58298,37.20031094,2.30736,0.67298,2.4035,34.72,2.91,34.84173503
26/02/2020 20:30,38.48808,3.70444,38.66594338,2.03808,0.59444,2.123,36.45,3.11,36.58243568,36.40808,3.32444,36.55954309,2.03808,0.59444,2.123,34.37,2.73,34.47825112
26/02/2020 21:00,36.5748,3.3064,36.7239469,2.2848,0.6664,2.38,34.29,2.64,34.39147714,34.5948,2.9664,34.72174702,2.2848,0.6664,2.38,32.31,2.3,32.39175975
26/02/2020 21:30,34.88632,0.33726,34.88795018,2.11632,0.61726,2.2045,32.77,-0.28,32.77119619,33.00632,2.46726,33.09840679,2.11632,0.61726,2.2045,30.89,1.85,30.9453486
26/02/2020 22:00,32.42688,1.99784,32.48836578,1.94688,0.56784,2.028,30.48,1.43,30.51352651,30.71688,1.71784,30.76487756,1.94688,0.56784,2.028,28.77,1.15,28.79297484
26/02/2020 22:30,29.6684,1.2512,29.69477159,2.1984,0.6412,2.29,27.47,0.61,27.47677201,28.0984,0.1812,28.09898425,2.1984,0.6412,2.29,25.9,-0.46,25.90408462
26/02/2020 23:00,27.43152,0.22586,27.4324498,2.11152,0.61586,2.1995,25.32,-0.39,25.32300338,26.06152,-0.13414,26.06186521,2.11152,0.61586,2.1995,23.95,-0.75,23.96174034
26/02/2020 23:30,25.84392,-0.41094,25.84718694,2.05392,0.59906,2.1395,23.79,-1.01,23.81143003,24.54392,-0.49094,24.54882953,2.05392,0.59906,2.1395,22.49,-1.09,22.51639847
27/02/2020 00:00,24.60728,2.29504,24.71407367,2.41728,0.70504,2.518,22.19,1.59,22.24689192,23.24728,-1.33496,23.28557806,2.41728,0.70504,2.518,20.83,-2.04,20.92965599
27/02/2020 00:30,24.25672,2.13446,24.35044937,1.86672,0.54446,1.9445,22.39,1.59,22.44638501,22.86672,-1.41554,22.91049186,1.86672,0.54446,1.9445,21,-1.96,21.09126834
27/02/2020 01:00,25.20176,-0.57532,25.20832601,1.66176,0.48468,1.731,23.54,-1.06,23.56385367,23.98176,-0.66532,23.99098713,1.66176,0.48468,1.731,22.32,-1.15,22.34960626
27/02/2020 01:30,25.54264,-0.82298,25.55589471,1.29264,0.37702,1.3465,24.25,-1.2,24.27967257,24.26264,-0.92298,24.28018929,1.29264,0.37702,1.3465,22.97,-1.3,23.0067577
27/02/2020 02:00,25.33072,-0.56854,25.33709955,1.41072,0.41146,1.4695,23.92,-0.98,23.94006683,24.08072,-0.66854,24.08999837,1.41072,0.41146,1.4695,22.67,-1.08,22.69571105
27/02/2020 02:30,25.0792,-0.5219,25.0846298,1.1592,0.3381,1.2075,23.92,-0.86,23.93545487,23.8292,-0.6119,23.83705507,1.1592,0.3381,1.2075,22.67,-0.95,22.68989643
27/02/2020 03:00,25.19368,-0.61976,25.20130184,1.06368,0.31024,1.108,24.13,-0.93,24.14791502,23.99368,-0.69976,24.00388185,1.06368,0.31024,1.108,22.93,-1.01,22.95223301
27/02/2020 03:30,25.1428,-0.9346,25.16016433,1.0128,0.2954,1.055,24.13,-1.23,24.16132861,23.9428,-1.0146,23.9642877,1.0128,0.2954,1.055,22.93,-1.31,22.96738993
27/02/2020 04:00,24.35704,-0.46878,24.36155069,1.54704,0.45122,1.6115,22.81,-0.92,22.82854573,23.15704,-0.55878,23.16378071,1.54704,0.45122,1.6115,21.61,-1.01,21.63358962
27/02/2020 04:30,24.45344,-0.23608,24.45457956,1.45344,0.42392,1.514,23,-0.66,23.00946762,23.28344,-0.33608,23.28586541,1.45344,0.42392,1.514,21.83,-0.76,21.84322549
27/02/2020 05:00,25.18976,0.14368,25.19016977,0.86976,0.25368,0.906,24.32,-0.11,24.32024877,23.97976,-0.24632,23.98102507,0.86976,0.25368,0.906,23.11,-0.5,23.11540828
27/02/2020 05:30,25.61264,0.30702,25.61448007,1.29264,0.37702,1.3465,24.32,-0.07,24.32010074,24.40264,-0.06298,24.40272127,1.29264,0.37702,1.3465,23.11,-0.44,23.11418828
27/02/2020 06:00,27.18944,-1.58558,27.23563312,0.76944,0.22442,0.8015,26.42,-1.81,26.4819278,25.88944,1.44442,25.92970213,0.76944,0.22442,0.8015,25.12,1.22,25.14960835
27/02/2020 06:30,31.31616,1.59388,31.35669515,1.07616,0.31388,1.121,30.24,1.28,30.26707782,29.74616,2.76388,29.87428773,1.07616,0.31388,1.121,28.67,2.45,28.77449218
27/02/2020 07:00,35.54424,4.75582,35.86099303,1.01424,0.29582,1.0565,34.53,4.46,34.81684219,33.76424,4.48582,34.06092312,1.01424,0.29582,1.0565,32.75,4.19,33.01694413
27/02/2020 07:30,39.11536,6.48948,39.65002823,1.09536,0.31948,1.141,38.02,6.17,38.51738958,37.13536,6.20948,37.65093099,1.09536,0.31948,1.141,36.04,5.89,36.51812837
27/02/2020 08:00,41.96424,7.70332,42.66542602,1.31424,0.38332,1.369,40.65,7.32,41.30381217,39.89424,8.47332,40.78415792,1.31424,0.38332,1.369,38.58,8.09,39.41908802
27/02/2020 08:30,42.66312,8.91966,43.58557264,1.95312,0.56966,2.0345,40.71,8.35,41.55750955,40.32312,8.39966,41.18869134,1.95312,0.56966,2.0345,38.37,7.83,39.16076863
27/02/2020 09:00,42.53608,9.29094,43.53894427,3.22608,0.94094,3.3605,39.31,8.35,40.18704518,40.17608,8.74094,41.11595112,3.22608,0.94094,3.3605,36.95,7.8,37.76430193
27/02/2020 09:30,42.75208,10.85894,44.10960125,8.12208,2.36894,8.4605,34.63,8.49,35.65553253,40.41208,10.27894,41.69883473,8.12208,2.36894,8.4605,32.29,7.91,33.24473191
27/02/2020 10:00,42.83864,11.72502,44.41424514,11.94864,3.48502,12.4465,30.89,8.24,31.97013763,40.56864,11.67502,42.21517077,11.94864,3.48502,12.4465,28.62,8.19,29.76878399
27/02/2020 10:30,42.29,8.1425,43.06674362,12.66,3.6925,13.1875,29.63,4.45,29.96229964,40.49,14.4325,42.98531326,12.66,3.6925,13.1875,27.83,10.74,29.83046262
27/02/2020 11:00,42.08992,8.04956,42.85273366,11.92992,3.47956,12.427,30.16,4.57,30.50427019,40.32992,15.05956,43.04988728,11.92992,3.47956,12.427,28.4,11.58,30.67012227
27/02/2020 11:30,43.34872,10.35296,44.56787303,19.03872,5.55296,19.832,24.31,4.8,24.77934826,41.63872,17.50296,45.16787146,19.03872,5.55296,19.832,22.6,11.95,25.56486847
27/02/2020 12:00,43.40936,11.58398,44.92840002,22.05936,6.43398,22.9785,21.35,5.15,21.96235415,41.75936,18.78398,45.78954086,22.05936,6.43398,22.9785,19.7,12.35,23.25107524
27/02/2020 12:30,42.79056,12.34558,44.53588857,24.67056,7.19558,25.6985,18.12,5.15,18.83764582,41.11056,19.50558,45.50325037,24.67056,7.19558,25.6985,16.44,12.31,20.53800623
27/02/2020 13:00,42.81472,15.07596,45.39146196,22.13472,6.45596,23.057,20.68,8.62,22.4046156,40.64472,14.16596,43.04262639,22.13472,6.45596,23.057,18.51,7.71,20.05153859
27/02/2020 13:30,43.07736,14.74048,45.52955848,22.28736,6.50048,23.216,20.79,8.24,22.3634009,40.79736,14.10048,43.16535786,22.28736,6.50048,23.216,18.51,7.6,20.00950024
27/02/2020 14:00,42.138,12.2415,43.88012496,14.508,4.2315,15.1125,27.63,8.01,28.76763807,39.878,11.6415,41.5425012,14.508,4.2315,15.1125,25.37,7.41,26.43000189
27/02/2020 14:30,41.26128,14.53204,43.74555307,23.08128,6.73204,24.043,18.18,7.8,19.78262874,39.08128,13.89204,41.47692397,23.08128,6.73204,24.043,16,7.16,17.52899313
27/02/2020 15:00,40.48344,9.09142,41.49172004,19.51344,5.69142,20.3265,20.97,3.4,21.24384381,39.13344,16.14142,42.33168513,19.51344,5.69142,20.3265,19.62,10.45,22.2294152
27/02/2020 15:30,39.8728,10.4729,41.22525699,14.0328,4.0929,14.6175,25.84,6.38,26.61597265,37.7428,9.9729,39.0381568,14.0328,4.0929,14.6175,23.71,5.88,24.42823162
27/02/2020 16:00,40.58624,10.30932,41.87511142,12.06624,3.51932,12.569,28.52,6.79,29.31713663,38.41624,9.39932,39.54939585,12.06624,3.51932,12.569,26.35,5.88,26.99809067
27/02/2020 16:30,41.0688,9.6909,42.19668087,9.8088,2.8609,10.2175,31.26,6.83,31.99744521,38.7888,8.3009,39.66706375,9.8088,2.8609,10.2175,28.98,5.44,29.48616625
27/02/2020 17:00,42.05352,8.55186,42.91425001,7.10352,2.07186,7.3995,34.95,6.48,35.5456453,39.74352,7.84186,40.50977845,7.10352,2.07186,7.3995,32.64,5.77,33.1460782
27/02/2020 17:30,42.30176,7.29468,42.92611391,5.26176,1.53468,5.481,37.04,5.76,37.48518641,39.96176,6.78468,40.53361747,5.26176,1.53468,5.481,34.7,5.25,35.09490704
27/02/2020 18:00,42.50264,6.62452,43.01579561,4.23264,1.23452,4.409,38.27,5.39,38.64770368,40.10264,5.62452,40.49514737,4.23264,1.23452,4.409,35.87,4.39,36.13763966
27/02/2020 18:30,42.01912,5.62266,42.39364046,4.32912,1.26266,4.5095,37.69,4.36,37.94134552,39.54912,4.37266,39.79011244,4.32912,1.26266,4.5095,35.22,3.11,35.35704315
27/02/2020 19:00,41.51176,5.13968,41.82872851,2.98176,0.86968,3.106,38.53,4.27,38.76588449,39.09176,4.04968,39.30096192,2.98176,0.86968,3.106,36.11,3.18,36.24975172
27/02/2020 19:30,40.8892,4.3381,41.11867931,3.0792,0.8981,3.2075,37.81,3.44,37.9661652,38.6292,3.6481,38.80107893,3.0792,0.8981,3.2075,35.55,2.75,35.65620563
27/02/2020 20:00,39.30928,4.32604,39.54660689,2.48928,0.72604,2.593,36.82,3.6,36.99557271,37.02928,2.82604,37.13696379,2.48928,0.72604,2.593,34.54,2.1,34.60378014
27/02/2020 20:30,37.99424,4.11082,38.21597983,1.61424,0.47082,1.6815,36.38,3.64,36.56164657,35.82424,2.70082,35.92590431,1.61424,0.47082,1.6815,34.21,2.23,34.28260492
27/02/2020 21:00,36.77504,3.77772,36.96856415,2.01504,0.58772,2.099,34.76,3.19,34.90606967,34.73504,2.58772,34.83129769,2.01504,0.58772,2.099,32.72,2,32.78106771
27/02/2020 21:30,34.678,2.879,34.79730342,1.848,0.539,1.925,32.83,2.34,32.91328759,32.718,1.909,32.77364498,1.848,0.539,1.925,30.87,1.37,30.90038511
27/02/2020 22:00,31.9772,-1.7879,32.02714327,1.6872,0.4921,1.7575,30.29,-2.28,30.37568929,30.2272,1.3921,30.25923929,1.6872,0.4921,1.7575,28.54,0.9,28.55418708
27/02/2020 22:30,29.31008,0.58044,29.31582679,1.75008,0.51044,1.823,27.56,0.07,27.5600889,27.70008,0.20044,27.70080519,1.75008,0.51044,1.823,25.95,-0.31,25.95185157
27/02/2020 23:00,27.66264,0.39202,27.66541761,1.41264,0.41202,1.4715,26.25,-0.02,26.25000762,26.20264,0.15202,26.20308098,1.41264,0.41202,1.4715,24.79,-0.26,24.79136342
27/02/2020 23:30,25.29832,3.33076,25.51664079,1.40832,0.41076,1.467,23.89,2.92,24.06778968,23.89832,-1.00924,23.9196209,1.40832,0.41076,1.467,22.49,-1.42,22.53478422
28/02/2020 00:00,24.50408,-0.72256,24.51473087,1.29408,0.37744,1.348,23.21,-1.1,23.23605173,23.23408,-0.95256,23.25359852,1.29408,0.37744,1.348,21.94,-1.33,21.98027525
28/02/2020 00:30,23.91656,-0.96392,23.93597677,1.18656,0.34608,1.236,22.73,-1.31,22.76771837,22.68656,-0.92392,22.70536573,1.18656,0.34608,1.236,21.5,-1.27,21.53747664
28/02/2020 01:00,25.4376,-0.9382,25.45489566,1.1376,0.3318,1.185,24.3,-1.27,24.33316461,24.1676,-0.8882,24.18391592,1.1376,0.3318,1.185,23.03,-1.22,23.06229173
28/02/2020 01:30,25.84456,-0.84492,25.85836753,1.59456,0.46508,1.661,24.25,-1.31,24.28535773,24.55456,-0.79492,24.56742385,1.59456,0.46508,1.661,22.96,-1.26,22.99454718
28/02/2020 02:00,25.51152,-0.75414,25.52266404,1.63152,0.47586,1.6995,23.88,-1.23,23.91165615,24.24152,-0.70414,24.25174437,1.63152,0.47586,1.6995,22.61,-1.18,22.64077075
28/02/2020 02:30,25.42368,-0.71976,25.43386638,1.54368,0.45024,1.608,23.88,-1.17,23.90864488,24.15368,-0.75976,24.16562627,1.54368,0.45024,1.608,22.61,-1.21,22.64235412
28/02/2020 03:00,25.35016,1.47088,25.39279622,1.58016,0.46088,1.646,23.77,1.01,23.79144804,24.00016,-1.45912,24.04447361,1.58016,0.46088,1.646,22.42,-1.92,22.50206213
28/02/2020 03:30,25.04208,2.82894,25.20136251,1.64208,0.47894,1.7105,23.4,2.35,23.5177061,23.07208,-4.45106,23.49750648,1.64208,0.47894,1.7105,21.43,-4.93,21.9897658
28/02/2020 04:00,24.6068,2.1374,24.69945516,1.6368,0.4774,1.705,22.97,1.66,23.02990447,23.3068,-1.1426,23.33479079,1.6368,0.4774,1.705,21.67,-1.62,21.73046939
28/02/2020 04:30,25.0196,-0.3497,25.02204377,1.7496,0.5103,1.8225,23.27,-0.86,23.28588628,23.8396,-0.4197,23.84329416,1.7496,0.5103,1.8225,22.09,-0.93,22.10956806
28/02/2020 05:00,25.3288,-0.0966,25.32898421,1.5888,0.4634,1.655,23.74,-0.56,23.74660397,24.1288,-0.1966,24.12960093,1.5888,0.4634,1.655,22.54,-0.66,22.54966075
28/02/2020 05:30,26.00976,0.70368,26.0192771,1.82976,0.53368,1.906,24.18,0.17,24.18059759,24.79976,0.45368,24.8039094,1.82976,0.53368,1.906,22.97,-0.08,22.97013931
28/02/2020 06:00,27.69088,-0.32016,27.69273077,1.85088,0.53984,1.928,25.84,-0.86,25.85430718,26.46088,1.52984,26.50506708,1.85088,0.53984,1.928,24.61,0.99,24.62990459
28/02/2020 06:30,32.08568,3.25624,32.25048775,2.21568,0.64624,2.308,29.87,2.61,29.9838123,30.52568,3.19624,30.69255756,2.21568,0.64624,2.308,28.31,2.55,28.42461257
28/02/2020 07:00,37.44432,5.78126,37.88799371,1.68432,0.49126,1.7545,35.76,5.29,36.14915905,35.66432,5.34126,36.06206843,1.68432,0.49126,1.7545,33.98,4.85,34.32437763
28/02/2020 07:30,41.168,7.9015,41.91942183,2.268,0.6615,2.3625,38.9,7.24,39.56801233,39.198,7.5115,39.91122444,2.268,0.6615,2.3625,36.93,6.85,37.55991747
28/02/2020 08:00,42.80208,8.94644,43.72707218,2.18208,0.63644,2.273,40.62,8.31,41.46131329,40.66208,8.57644,41.55670912,2.18208,0.63644,2.273,38.48,7.94,39.29063502
28/02/2020 08:30,45.04312,10.01716,46.14353859,2.97312,0.86716,3.097,42.07,9.15,43.05354109,42.74312,9.54716,43.79637624,2.97312,0.86716,3.097,39.77,8.68,40.70620714
28/02/2020 09:00,45.12872,10.48796,46.33140052,3.55872,1.03796,3.707,41.57,9.45,42.6305923,42.76872,9.94796,43.9104238,3.55872,1.03796,3.707,39.21,8.91,40.20960333
28/02/2020 09:30,45.56056,11.00058,46.86979185,4.87056,1.42058,5.0735,40.69,9.58,41.80254179,43.09056,10.41058,44.33031172,4.87056,1.42058,5.0735,38.22,8.99,39.26306789
28/02/2020 10:00,46.04688,11.18034,47.38475662,5.48688,1.60034,5.7155,40.56,9.58,41.67601229,43.53688,10.59034,44.80641942,5.48688,1.60034,5.7155,38.05,8.99,39.09760351
28/02/2020 10:30,44.96928,8.88104,45.8378557,6.44928,1.88104,6.718,38.52,7,39.15086717,42.76928,12.02104,44.42653165,6.44928,1.88104,6.718,36.32,10.14,37.70891141
28/02/2020 11:00,43.2316,6.3838,43.70039063,6.0816,1.7738,6.335,37.15,4.61,37.43493823,41.3216,12.6638,43.21858925,6.0816,1.7738,6.335,35.24,10.89,36.88427443
28/02/2020 11:30,44.378,6.5165,44.85389232,5.988,1.7465,6.2375,38.39,4.77,38.68520389,42.418,12.7665,44.29751964,5.988,1.7465,6.2375,36.43,11.02,38.06028508
28/02/2020 12:00,44.62496,6.61478,45.11255224,6.32496,1.84478,6.5885,38.3,4.77,38.59589227,42.68496,12.78478,44.55846059,6.32496,1.84478,6.5885,36.36,10.94,37.97016197
28/02/2020 12:30,44.39416,10.11788,45.53254811,6.16416,1.79788,6.421,38.23,8.32,39.12486805,41.79416,8.52788,42.65532262,6.16416,1.79788,6.421,35.63,6.73,36.26003034
28/02/2020 13:00,43.42856,9.54708,44.46556601,6.29856,1.83708,6.561,37.13,7.71,37.92203845,40.87856,8.56708,41.76663175,6.29856,1.83708,6.561,34.58,6.73,35.22881349
28/02/2020 13:30,44.16112,9.55866,45.18376368,5.96112,1.73866,6.2095,38.2,7.82,38.99220948,41.65112,8.89866,42.59110174,5.96112,1.73866,6.2095,35.69,7.16,36.40112224
28/02/2020 14:00,43.6272,9.3496,44.61779466,6.0672,1.7696,6.32,37.56,7.58,38.3172285,41.1372,8.6896,42.04495656,6.0672,1.7696,6.32,35.07,6.92,35.74620679
28/02/2020 14:30,42.59792,8.87856,43.51334986,6.09792,1.77856,6.352,36.5,7.1,37.1841364,40.16792,8.23856,41.00409331,6.09792,1.77856,6.352,34.07,6.46,34.6770313
28/02/2020 15:00,41.36648,8.16814,42.16520104,5.61648,1.63814,5.8505,35.75,6.53,36.34148318,38.96648,7.55814,39.69272029,5.61648,1.63814,5.8505,33.35,5.92,33.87135811
28/02/2020 15:30,40.29944,7.68442,41.02554296,5.80944,1.69442,6.0515,34.49,5.99,35.00628801,37.97944,7.12442,38.64188431,5.80944,1.69442,6.0515,32.17,5.43,32.62504866
28/02/2020 16:00,41.0576,8.0043,41.83055506,5.6376,1.6443,5.8725,35.42,6.36,35.98646968,38.7776,7.4843,39.49325269,5.6376,1.6443,5.8725,33.14,5.84,33.65063447
28/02/2020 16:30,41.27656,7.54358,41.96021931,5.32656,1.55358,5.5485,35.95,5.99,36.44561153,39.01656,7.02358,39.64369597,5.32656,1.55358,5.5485,33.69,5.47,34.13117343
28/02/2020 17:00,41.02672,5.10196,41.34273515,5.28672,1.54196,5.507,35.74,3.56,35.91686512,39.38672,8.66196,40.32794643,5.28672,1.54196,5.507,34.1,7.12,34.83539005
28/02/2020 17:30,40.65328,4.55554,40.90772689,5.09328,1.48554,5.3055,35.56,3.07,35.69227507,38.85328,6.60554,39.41079199,5.09328,1.48554,5.3055,33.76,5.12,34.1460393
28/02/2020 18:00,40.83304,5.15422,41.15705455,5.12304,1.49422,5.3365,35.71,3.66,35.89707091,38.65304,4.70422,38.93824838,5.12304,1.49422,5.3365,33.53,3.21,33.68330447
28/02/2020 18:30,40.70056,4.56558,40.95583115,5.23056,1.52558,5.4485,35.47,3.04,35.60003511,38.54056,4.12558,38.76074271,5.23056,1.52558,5.4485,33.31,2.6,33.41131695
28/02/2020 19:00,40.20096,4.75028,40.48064161,5.28096,1.54028,5.501,34.92,3.21,35.06722829,38.08096,4.14028,38.30537081,5.28096,1.54028,5.501,32.8,2.6,32.90288741
28/02/2020 19:30,38.81064,4.61602,39.08418373,5.30064,1.54602,5.5215,33.51,3.07,33.65033432,36.68064,3.37602,36.83567377,5.30064,1.54602,5.5215,31.38,1.83,31.43331513
28/02/2020 20:00,37.02344,4.06142,37.24553989,5.11344,1.49142,5.3265,31.91,2.57,32.01332535,35.00344,3.12142,35.1423402,5.11344,1.49142,5.3265,29.89,1.63,29.93441164
28/02/2020 20:30,35.75664,3.56402,35.93382171,4.91664,1.43402,5.1215,30.84,2.13,30.91346794,33.85664,0.02402,33.85664852,4.91664,1.43402,5.1215,28.94,-1.41,28.97432829
28/02/2020 21:00,33.87504,2.62272,33.97641822,4.77504,1.39272,4.974,29.1,1.23,29.12598325,32.08504,2.10272,32.15386794,4.77504,1.39272,4.974,27.31,0.71,27.31922766
28/02/2020 21:30,32.27336,1.50848,32.30859449,5.10336,1.48848,5.316,27.17,0.02,27.17000736,30.48336,0.83848,30.4948895,5.10336,1.48848,5.316,25.38,-0.65,25.38832212
28/02/2020 22:00,31.02088,1.36734,31.05100022,5.03088,1.46734,5.2405,25.99,-0.1,25.99019238,29.44088,0.68734,29.44890238,5.03088,1.46734,5.2405,24.41,-0.78,24.42245893
28/02/2020 22:30,28.7804,3.7522,29.02396301,5.1504,1.5022,5.365,23.63,2.25,23.73687848,27.3604,0.3522,27.36266677,5.1504,1.5022,5.365,22.21,-1.15,22.2397527
28/02/2020 23:00,27.48368,0.41274,27.48677902,4.60368,1.34274,4.7955,22.88,-0.93,22.89889299,26.17368,0.29274,26.17531703,4.60368,1.34274,4.7955,21.57,-1.05,21.59554121
28/02/2020 23:30,25.66104,-0.02178,25.66104924,4.45104,1.29822,4.6365,21.21,-1.32,21.25103527,24.35104,-0.15178,24.35151302,4.45104,1.29822,4.6365,19.9,-1.45,19.9527567
29/02/2020 00:00,24.9188,-0.0141,24.91880399,4.6488,1.3559,4.8425,20.27,-1.37,20.31624473,23.5688,-0.1841,23.56951901,4.6488,1.3559,4.8425,18.92,-1.54,18.98257095
29/02/2020 00:30,24.51408,0.10994,24.51432653,5.07408,1.47994,5.2855,19.44,-1.37,19.48821439,23.29408,-0.03006,23.2940994,5.07408,1.47994,5.2855,18.22,-1.51,18.28246428
29/02/2020 01:00,25.45784,-0.00188,25.45784007,4.82784,1.40812,5.029,20.63,-1.41,20.67812854,24.22784,-0.13188,24.22819893,4.82784,1.40812,5.029,19.4,-1.54,19.46102772
29/02/2020 01:30,25.30744,-0.17158,25.30802163,4.89744,1.42842,5.1015,20.41,-1.6,20.4726183,24.06744,-0.30158,24.06932942,4.89744,1.42842,5.1015,19.17,-1.73,19.24790378
29/02/2020 02:00,25.25512,-0.05934,25.25518971,4.90512,1.43066,5.1095,20.35,-1.49,20.404475,24.07512,-0.16934,24.07571555,4.90512,1.43066,5.1095,19.17,-1.6,19.23665511
29/02/2020 02:30,25.00944,0.08942,25.00959986,5.20944,1.51942,5.4265,19.8,-1.43,19.85157173,23.84944,-0.01058,23.84944235,5.20944,1.51942,5.4265,18.64,-1.53,18.70268697
29/02/2020 03:00,25.00288,0.04084,25.00291335,5.04288,1.47084,5.253,19.96,-1.43,20.01115939,23.85288,-0.05916,23.85295336,5.04288,1.47084,5.253,18.81,-1.53,18.8721223
29/02/2020 03:30,24.1024,0.1982,24.10321491,5.5824,1.6282,5.815,18.52,-1.43,18.57512584,22.9924,0.0982,22.9926097,5.5824,1.6282,5.815,17.41,-1.53,17.4770993
29/02/2020 04:00,23.91328,0.03304,23.91330282,5.39328,1.57304,5.618,18.52,-1.54,18.58391778,22.80328,-0.02696,22.80329594,5.39328,1.57304,5.618,17.41,-1.6,17.48336638
29/02/2020 04:30,23.7228,0.2954,23.72463911,5.3328,1.5554,5.555,18.39,-1.26,18.43311422,22.6728,0.2254,22.67392037,5.3328,1.5554,5.555,17.34,-1.33,17.39093154
29/02/2020 05:00,23.7024,0.4482,23.70663724,5.1024,1.4882,5.315,18.6,-1.04,18.62905258,22.6824,0.3882,22.6857217,5.1024,1.4882,5.315,17.58,-1.1,17.61438049
29/02/2020 05:30,23.72824,0.47032,23.73290067,5.17824,1.51032,5.394,18.55,-1.04,18.57913077,22.69824,0.41032,22.70194841,5.17824,1.51032,5.394,17.52,-1.1,17.554498
29/02/2020 06:00,24.3704,0.6872,24.38008696,5.0304,1.4672,5.24,19.34,-0.78,19.35572267,23.3104,0.6372,23.31910744,5.0304,1.4672,5.24,18.28,-0.83,18.2988333
29/02/2020 06:30,26.4324,1.4532,26.47231686,4.2624,1.2432,4.44,22.17,0.21,22.17099456,25.2724,1.3532,25.30860233,4.2624,1.2432,4.44,21.01,0.11,21.01028796
29/02/2020 07:00,28.18512,2.46566,28.29276354,3.10512,0.90566,3.2345,25.08,1.56,25.12846991,26.96512,0.34566,26.96733538,3.10512,0.90566,3.2345,23.86,-0.56,23.86657076
29/02/2020 07:30,29.77296,3.15878,29.94005742,3.01296,0.87878,3.1385,26.76,2.28,26.85695441,28.49296,3.23878,28.67644444,3.01296,0.87878,3.1385,25.48,2.36,25.58906016
29/02/2020 08:00,30.5092,3.5031,30.70965637,3.6792,1.0731,3.8325,26.83,2.43,26.93981811,29.1592,3.3631,29.35250221,3.6792,1.0731,3.8325,25.48,2.29,25.58269923
29/02/2020 08:30,31.71488,3.68434,31.92816898,4.09488,1.19434,4.2655,27.62,2.49,27.73201219,30.30488,2.48434,30.40654037,4.09488,1.19434,4.2655,26.21,1.29,26.24172632
29/02/2020 09:00,32.66528,5.50904,33.12657603,5.10528,1.48904,5.318,27.56,4.02,27.85164268,30.83528,2.80904,30.96296495,5.10528,1.48904,5.318,25.73,1.32,25.76383706
29/02/2020 09:30,34.32952,4.68986,34.64838712,5.99952,1.74986,6.2495,28.33,2.94,28.48214353,32.69952,4.45986,33.00225688,5.99952,1.74986,6.2495,26.7,2.71,26.83717757
29/02/2020 10:00,35.30576,4.92668,35.64784517,6.60576,1.92668,6.881,28.7,3,28.85636845,33.61576,4.68668,33.94089406,6.60576,1.92668,6.881,27.01,2.76,27.15064824
29/02/2020 10:30,35.23232,5.77026,35.70171247,9.29232,2.71026,9.6795,25.94,3.06,26.11986217,33.55232,5.51026,34.00178146,9.29232,2.71026,9.6795,24.26,2.8,24.4210483
29/02/2020 11:00,34.61728,7.80754,35.48681101,15.55728,4.53754,16.2055,19.06,3.27,19.33847202,32.98728,6.20754,33.56626572,15.55728,4.53754,16.2055,17.43,1.67,17.5098201
29/02/2020 11:30,35.11416,9.98038,36.50496155,22.90416,6.68038,23.8585,12.21,3.3,12.64808681,33.63416,9.63038,34.98572477,22.90416,6.68038,23.8585,10.73,2.95,11.12813551
29/02/2020 12:00,34.22928,9.78604,35.60070488,25.04928,7.30604,26.093,9.18,2.48,9.509090388,32.72928,9.50604,34.08182163,25.04928,7.30604,26.093,7.68,2.2,7.988892289
29/02/2020 12:30,33.88464,9.71052,35.248589,25.78464,7.52052,26.859,8.1,2.19,8.390834285,32.46464,9.45052,33.81220458,25.78464,7.52052,26.859,6.68,1.93,6.953222275
29/02/2020 13:00,32.64008,9.45044,33.98066566,25.27008,7.37044,26.323,7.37,2.08,7.657891355,32.01008,9.14044,33.28953086,25.27008,7.37044,26.323,6.74,1.77,6.968536432
29/02/2020 13:30,32.20064,7.70852,33.11045903,21.80064,6.35852,22.709,10.4,1.35,10.48725417,32.22064,7.67852,33.12294237,21.80064,6.35852,22.709,10.42,1.32,10.50327568
29/02/2020 14:00,32.2616,6.6488,32.93960194,18.9216,5.5188,19.71,13.34,1.13,13.38777427,32.2816,6.6188,32.95315178,18.9216,5.5188,19.71,13.36,1.1,13.40520794
29/02/2020 14:30,31.37872,4.36046,31.68024116,12.61872,3.68046,13.1445,18.76,0.68,18.77232005,31.39872,4.35046,31.69867694,12.61872,3.68046,13.1445,18.78,0.67,18.79194774
29/02/2020 15:00,30.4524,3.4132,30.64308405,10.9824,3.2032,11.44,19.47,0.21,19.47113248,30.4624,3.8532,30.70512928,10.9824,3.2032,11.44,19.48,0.65,19.49084144
29/02/2020 15:30,30.00952,5.05736,30.43268277,16.37952,4.77736,17.062,13.63,0.28,13.63287571,30.02952,5.07736,30.45573273,16.37952,4.77736,17.062,13.65,0.3,13.65329631
29/02/2020 16:00,30.70552,3.41536,30.89488052,11.67552,3.40536,12.162,19.03,0.01,19.03000263,30.70552,3.39536,30.89267596,11.67552,3.40536,12.162,19.03,-0.01,19.03000263
29/02/2020 16:30,30.3648,2.7789,30.49169336,9.6648,2.8189,10.0675,20.7,-0.04,20.70003865,30.3748,2.7389,30.49803351,9.6648,2.8189,10.0675,20.71,-0.08,20.71015451
29/02/2020 17:00,31.03904,2.29722,31.1239333,7.49904,2.18722,7.8115,23.54,0.11,23.54025701,31.04904,2.27722,31.13243672,7.49904,2.18722,7.8115,23.55,0.09,23.55017197
29/02/2020 17:30,32.47712,1.81666,32.52788922,6.05712,1.76666,6.3095,26.42,0.05,26.42004731,32.48712,1.75666,32.53457884,6.05712,1.76666,6.3095,26.43,-0.01,26.43000189
29/02/2020 18:00,33.97448,1.99214,34.03283581,5.66448,1.65214,5.9005,28.31,0.34,28.31204161,33.95448,2.19214,34.02516995,5.66448,1.65214,5.9005,28.29,0.54,28.2951533
29/02/2020 18:30,35.61584,2.40212,35.69675391,5.35584,1.56212,5.579,30.26,0.84,30.27165671,35.60584,2.39212,35.68610486,5.35584,1.56212,5.579,30.25,0.83,30.26138463
29/02/2020 19:00,35.05896,2.20678,35.12834403,5.50896,1.60678,5.7385,29.55,0.6,29.55609074,35.05896,2.13678,35.12401607,5.50896,1.60678,5.7385,29.55,0.53,29.55475258
29/02/2020 19:30,33.91704,2.21122,33.98904377,5.62704,1.64122,5.8615,28.29,0.57,28.29574173,33.91704,2.17122,33.98646493,5.62704,1.64122,5.8615,28.29,0.53,28.29496422
29/02/2020 20:00,32.96744,1.62342,33.00738694,5.49744,1.60342,5.7265,27.47,0.02,27.47000728,32.95744,1.58342,32.9954553,5.49744,1.60342,5.7265,27.46,-0.02,27.46000728
29/02/2020 20:30,32.18112,2.40866,32.27113459,5.48112,1.59866,5.7095,26.7,0.81,26.71228369,32.17112,0.78866,32.18078536,5.48112,1.59866,5.7095,26.69,-0.81,26.70228829
29/02/2020 21:00,30.90816,0.82238,30.91909868,5.52816,1.61238,5.7585,25.38,-0.79,25.39229214,30.89816,0.80238,30.90857656,5.52816,1.61238,5.7585,25.37,-0.81,25.38292733
29/02/2020 21:30,29.51632,0.52976,29.52107369,5.41632,1.57976,5.642,24.1,-1.05,24.1228626,29.51632,0.50976,29.52072156,5.41632,1.57976,5.642,24.1,-1.07,24.12374142
29/02/2020 22:00,28.30408,0.41244,28.30708483,5.01408,1.46244,5.223,23.29,-1.05,23.31365694,28.30408,0.39244,28.30680049,5.01408,1.46244,5.223,23.29,-1.07,23.31456626
29/02/2020 22:30,27.07048,0.26764,27.07180302,5.34048,1.55764,5.563,21.73,-1.29,21.76825671,27.06048,0.23764,27.06152343,5.34048,1.55764,5.563,21.72,-1.32,21.76007353
29/02/2020 23:00,25.87272,0.24496,25.8738796,5.26272,1.53496,5.482,20.61,-1.29,20.65033172,25.87272,0.21496,25.87361297,5.26272,1.53496,5.482,20.61,-1.32,20.65222748
29/02/2020 23:30,24.3088,-0.2991,24.31064002,5.0088,1.4609,5.2175,19.3,-1.76,19.38008256,24.3188,-0.3191,24.32089345,5.0088,1.4609,5.2175,19.31,-1.78,19.39186685
01/03/2020 00:00,23.5576,1.9568,23.63873059,5.0976,1.4868,5.31,18.46,0.47,18.46598224,23.5276,-0.3532,23.530251,5.0976,1.4868,5.31,18.43,-1.84,18.5216225
01/03/2020 00:30,23.20552,-0.31214,23.20761922,5.13552,1.49786,5.3495,18.07,-1.81,18.160424,23.21552,-0.34214,23.21804102,5.13552,1.49786,5.3495,18.08,-1.84,18.17338714
01/03/2020 01:00,24.19576,-0.09832,24.19595976,5.52576,1.61168,5.756,18.67,-1.71,18.74814658,24.19576,-0.11832,24.1960493,5.52576,1.61168,5.756,18.67,-1.73,18.74998133
01/03/2020 01:30,24.42048,-0.25486,24.42180986,5.40048,1.57514,5.6255,19.02,-1.83,19.10783347,24.43048,-0.27486,24.43202613,5.40048,1.57514,5.6255,19.03,-1.85,19.11971234
01/03/2020 02:00,24.3024,-0.1293,24.30274397,5.2824,1.5407,5.5025,19.02,-1.67,19.09317417,24.3124,-0.1593,24.31292188,5.2824,1.5407,5.5025,19.03,-1.7,19.10578185
01/03/2020 02:30,23.9892,-0.3294,23.99146142,5.1792,1.5106,5.395,18.81,-1.84,18.89978042,23.9892,-0.3594,23.99189207,5.1792,1.5106,5.395,18.81,-1.87,18.90272467
01/03/2020 03:00,23.82752,-0.09864,23.82772417,5.38752,1.57136,5.612,18.44,-1.67,18.51546651,23.82752,-0.10864,23.82776767,5.38752,1.57136,5.612,18.44,-1.68,18.51637113
01/03/2020 03:30,23.13504,-0.19478,23.13585994,5.43504,1.58522,5.6615,17.7,-1.78,17.78927767,23.13504,-0.22478,23.13613196,5.43504,1.58522,5.6615,17.7,-1.81,17.79230452
01/03/2020 04:00,22.94448,-0.38036,22.94763247,5.24448,1.52964,5.463,17.7,-1.91,17.8027554,22.94448,-0.41036,22.94814933,5.24448,1.52964,5.463,17.7,-1.94,17.80599899
01/03/2020 04:30,22.60392,-0.37094,22.60696344,5.41392,1.57906,5.6395,17.19,-1.95,17.30024855,22.61392,-0.39094,22.61729895,5.41392,1.57906,5.6395,17.2,-1.97,17.31244928
01/03/2020 05:00,22.42824,-0.46218,22.43300158,5.23824,1.52782,5.4565,17.19,-1.99,17.3048028,22.43824,-0.48218,22.44342024,5.23824,1.52782,5.4565,17.2,-2.01,17.31704651
01/03/2020 05:30,22.72712,1.60916,22.78401588,5.27712,1.53916,5.497,17.45,0.07,17.4501404,22.23712,-2.63084,22.39220456,5.27712,1.53916,5.497,16.96,-4.17,17.46512239
01/03/2020 06:00,22.86992,1.71706,22.93428734,5.26992,1.53706,5.4895,17.6,0.18,17.60092043,22.78992,-0.66294,22.79956015,5.26992,1.53706,5.4895,17.52,-2.2,17.6575876
01/03/2020 06:30,23.75256,-0.09592,23.75275368,5.12256,1.49408,5.336,18.63,-1.59,18.69772713,23.75256,-0.11592,23.75284286,5.12256,1.49408,5.336,18.63,-1.61,18.69943849
01/03/2020 07:00,24.73608,0.17094,24.73667064,4.90608,1.43094,5.1105,19.83,-1.26,19.86998993,24.73608,0.15094,24.73654051,4.90608,1.43094,5.1105,19.83,-1.28,19.8712682
01/03/2020 07:30,25.0072,0.3346,25.0094384,5.4672,1.5946,5.695,19.54,-1.26,19.58058222,25.0072,0.3146,25.00917881,5.4672,1.5946,5.695,19.54,-1.28,19.58187938
01/03/2020 08:00,26.74768,1.38974,26.78375931,7.50768,2.18974,7.8205,19.24,-0.8,19.25662483,26.75768,1.36974,26.79271593,7.50768,2.18974,7.8205,19.25,-0.82,19.26745702
01/03/2020 08:30,28.4056,2.6583,28.52971557,10.9656,3.1983,11.4225,17.44,-0.54,17.44835809,28.4056,2.6483,28.52878554,10.9656,3.1983,11.4225,17.44,-0.55,17.44867044
01/03/2020 09:00,29.64336,4.32848,29.95771238,14.46336,4.21848,15.066,15.18,0.11,15.18039855,29.65336,4.09848,29.93525175,14.46336,4.21848,15.066,15.19,-0.12,15.19047399
01/03/2020 09:30,31.11296,5.69378,31.6296603,17.29296,5.04378,18.0135,13.82,0.65,13.83527737,31.14296,5.83378,31.68464844,17.29296,5.04378,18.0135,13.85,0.79,13.87251239
01/03/2020 10:00,31.66328,6.35554,32.29483223,18.77328,5.47554,19.5555,12.89,0.88,12.92000387,31.69328,6.52554,32.35810052,18.77328,5.47554,19.5555,12.92,1.05,12.96259619
01/03/2020 10:30,32.30152,6.83586,33.01692257,19.63152,5.72586,20.4495,12.67,1.11,12.71852979,32.32152,6.85586,33.04063364,19.63152,5.72586,20.4495,12.69,1.13,12.74021193
01/03/2020 11:00,32.45264,5.64452,32.9398611,16.23264,4.73452,16.909,16.22,0.91,16.24550707,32.47264,5.63452,32.95785436,16.23264,4.73452,16.909,16.24,0.9,16.26491931
01/03/2020 11:30,31.56952,5.17236,31.99043452,15.05952,4.39236,15.687,16.51,0.78,16.52841493,31.58952,5.16236,32.00855721,15.05952,4.39236,15.687,16.53,0.77,16.54792434
01/03/2020 12:00,32.49808,5.34194,32.93419995,15.05808,4.39194,15.6855,17.44,0.95,17.46585526,32.51808,5.32194,32.95069912,15.05808,4.39194,15.6855,17.46,0.93,17.4847505
01/03/2020 12:30,32.9648,5.2539,33.38085536,14.5848,4.2539,15.1925,18.38,1,18.40718338,32.9748,5.2339,33.38758967,14.5848,4.2539,15.1925,18.39,0.98,18.41609351
01/03/2020 13:00,32.666,4.2105,32.93623941,12.036,3.5105,12.5375,20.63,0.7,20.64187249,32.676,4.2005,32.94488088,12.036,3.5105,12.5375,20.64,0.69,20.65153021
01/03/2020 13:30,32.37656,4.27358,32.65739003,13.00656,3.79358,13.5485,19.37,0.48,19.37594643,32.38656,4.06358,32.64049557,13.00656,3.79358,13.5485,19.38,0.27,19.38188071
01/03/2020 14:00,31.8184,5.1062,32.22551562,13.5984,3.9662,14.165,18.22,1.14,18.25562927,31.8184,5.1162,32.22710165,13.5984,3.9662,14.165,18.22,1.15,18.25625646
01/03/2020 14:30,31.22472,5.47596,31.7012504,15.65472,4.56596,16.307,15.57,0.91,15.59657014,31.23472,5.47596,31.71110013,15.65472,4.56596,16.307,15.58,0.91,15.60655311
01/03/2020 15:00,29.52136,3.14748,29.68867337,10.55136,3.07748,10.991,18.97,0.07,18.97012915,29.52136,3.10748,29.68445937,10.55136,3.07748,10.991,18.97,0.03,18.97002372
01/03/2020 15:30,30.03048,2.60514,30.14326597,9.00048,2.62514,9.3755,21.03,-0.02,21.03000951,30.03048,2.58514,30.14154405,9.00048,2.62514,9.3755,21.03,-0.04,21.03003804
01/03/2020 16:00,31.92832,2.89826,32.0595934,9.62832,2.80826,10.0295,22.3,0.09,22.30018161,31.92832,2.85826,32.05600206,9.62832,2.80826,10.0295,22.3,0.05,22.30005605
01/03/2020 16:30,31.9044,3.2742,32.0719679,9.3744,2.7342,9.765,22.53,0.54,22.53647044,31.9044,3.2542,32.06993229,9.3744,2.7342,9.765,22.53,0.52,22.53600009
01/03/2020 17:00,31.46152,1.65836,31.50519637,5.17152,1.50836,5.387,26.29,0.15,26.29042792,31.45152,1.60836,31.49261711,5.17152,1.50836,5.387,26.28,0.1,26.28019026
01/03/2020 17:30,33.12176,1.53718,33.15741105,5.44176,1.58718,5.6685,27.68,-0.05,27.68004516,33.12176,1.50718,33.1560338,5.44176,1.58718,5.6685,27.68,-0.08,27.68011561
01/03/2020 18:00,33.28288,1.62084,33.3223232,3.12288,0.91084,3.253,30.16,0.71,30.16835594,33.26288,1.64084,33.30332629,3.12288,0.91084,3.253,30.14,0.73,30.14883912
