Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/03/2020 18:30,35.08504,1.60772,35.12185638,2.49504,0.72772,2.599,32.59,0.88,32.60187878,35.06504,1.59772,35.10142076,2.49504,0.72772,2.599,32.57,0.87,32.58161752
01/03/2020 19:00,34.92712,1.77666,34.97227805,3.41712,0.99666,3.5595,31.51,0.78,31.5196526,34.91712,1.75666,34.96128035,3.41712,0.99666,3.5595,31.5,0.76,31.50916692
01/03/2020 19:30,34.40488,1.48934,34.43710065,3.01488,0.87934,3.1405,31.39,0.61,31.39592649,34.39488,1.41934,34.4241528,3.01488,0.87934,3.1405,31.38,0.54,31.38464593
01/03/2020 20:00,32.69416,0.44038,32.69712576,2.50416,0.73038,2.6085,30.19,-0.29,30.19139281,32.68416,0.43038,32.68699347,2.50416,0.73038,2.6085,30.18,-0.3,30.18149102
01/03/2020 20:30,31.83728,-0.03496,31.83729919,2.65728,0.77504,2.768,29.18,-0.81,29.19124012,31.81728,-0.05496,31.81732747,2.65728,0.77504,2.768,29.16,-0.83,29.17181002
01/03/2020 21:00,30.30192,-0.08944,30.302052,2.88192,0.84056,3.002,27.42,-0.93,27.4357668,30.29192,-0.10944,30.29211769,2.88192,0.84056,3.002,27.41,-0.95,27.42645803
01/03/2020 21:30,29.53432,-0.15124,29.53470723,3.18432,0.92876,3.317,26.35,-1.08,26.37212354,29.53432,-0.17124,29.53481642,3.18432,0.92876,3.317,26.35,-1.1,26.37295016
01/03/2020 22:00,27.53328,-0.56446,27.53906539,2.45328,0.71554,2.5555,25.08,-1.28,25.11264223,27.53328,-0.59446,27.53969663,2.45328,0.71554,2.5555,25.08,-1.31,25.11418922
01/03/2020 22:30,25.68088,-0.85266,25.69503117,2.15088,0.62734,2.2405,23.53,-1.48,23.57649889,25.67088,-0.86266,25.68537059,2.15088,0.62734,2.2405,23.52,-1.49,23.56714875
01/03/2020 23:00,23.79328,1.29804,23.82866091,1.91328,0.55804,1.993,21.88,0.74,21.89251013,23.77328,-1.24196,23.80569904,1.91328,0.55804,1.993,21.86,-1.8,21.93398277
01/03/2020 23:30,22.46832,-1.22924,22.50192069,1.88832,0.55076,1.967,20.58,-1.78,20.65683422,22.46832,-1.24924,22.50302211,1.88832,0.55076,1.967,20.58,-1.8,20.65856723
02/03/2020 00:00,21.76776,-1.24232,21.80318175,2.11776,0.61768,2.206,19.65,-1.86,19.73783423,21.76776,-1.26232,21.80433047,2.11776,0.61768,2.206,19.65,-1.88,19.73972897
02/03/2020 00:30,21.71944,-1.24308,21.75498384,1.90944,0.55692,1.989,19.81,-1.8,19.89160878,21.70944,-1.26308,21.74615268,1.90944,0.55692,1.989,19.8,-1.82,19.88347052
02/03/2020 01:00,22.72864,-1.30498,22.76607232,1.38864,0.40502,1.4465,21.34,-1.71,21.40840256,22.71864,-1.32498,22.75724446,1.38864,0.40502,1.4465,21.33,-1.73,21.40004206
02/03/2020 01:30,23.2524,-1.3268,23.29022336,1.3824,0.4032,1.44,21.87,-1.73,21.93831808,23.2424,-1.3568,23.28196865,1.3824,0.4032,1.44,21.86,-1.76,21.93073642
02/03/2020 02:00,22.75984,-1.31088,22.79755959,1.29984,0.37912,1.354,21.46,-1.69,21.52644188,22.75984,-1.33088,22.79871835,1.29984,0.37912,1.354,21.46,-1.71,21.52802127
02/03/2020 02:30,22.81824,-1.33468,22.85724059,0.97824,0.28532,1.019,21.84,-1.62,21.9,22.81824,-1.35468,22.85841715,0.97824,0.28532,1.019,21.84,-1.64,21.90148853
02/03/2020 03:00,22.65672,-1.36054,22.69753357,1.02672,0.29946,1.0695,21.63,-1.66,21.69360505,22.64672,-1.38054,22.68875972,1.02672,0.29946,1.0695,21.62,-1.68,21.68517466
02/03/2020 03:30,22.45616,-1.31862,22.4948412,0.89616,0.26138,0.9335,21.56,-1.58,21.61781673,22.45616,-1.33862,22.49602244,0.89616,0.26138,0.9335,21.56,-1.6,21.61928768
02/03/2020 04:00,22.61392,0.93406,22.63320229,0.97392,0.28406,1.0145,21.64,0.65,21.64975981,22.14392,-3.32594,22.39229934,0.97392,0.28406,1.0145,21.17,-3.61,21.4755908
02/03/2020 04:30,22.9684,2.6612,23.12205406,0.7584,0.2212,0.79,22.21,2.44,22.34362773,22.1484,-4.6188,22.62487428,0.7584,0.2212,0.79,21.39,-4.84,21.93074782
02/03/2020 05:00,23.01168,3.03924,23.2115143,0.99168,0.28924,1.033,22.02,2.75,22.1910545,22.19168,-4.20076,22.58577087,0.99168,0.28924,1.033,21.2,-4.49,21.67025842
02/03/2020 05:30,24.25336,3.15848,24.45815748,0.78336,0.22848,0.816,23.47,2.93,23.65218383,23.42336,-4.02152,23.76607702,0.78336,0.22848,0.816,22.64,-4.25,23.03545311
02/03/2020 06:00,25.58816,1.33988,25.62321624,0.78816,0.22988,0.821,24.8,1.11,24.8248283,25.52816,-0.24012,25.52928927,0.78816,0.22988,0.821,24.74,-0.47,24.74446403
02/03/2020 06:30,30.42912,2.55266,30.53600198,0.96912,0.28266,1.0095,29.46,2.27,29.54732644,30.36912,-0.08734,30.36924559,0.96912,0.28266,1.0095,29.4,-0.37,29.40232814
02/03/2020 07:00,34.8124,4.7782,35.13878753,1.0224,0.2982,1.065,33.79,4.48,34.08569348,34.7924,4.7582,35.11625784,1.0224,0.2982,1.065,33.77,4.46,34.06324265
02/03/2020 07:30,37.89848,6.32914,38.42333665,1.12848,0.32914,1.1755,36.77,6,37.25631356,37.86848,6.29914,38.38881272,1.12848,0.32914,1.1755,36.74,5.97,37.22188201
02/03/2020 08:00,38.83304,7.25172,39.50433443,2.06304,0.60172,2.149,36.77,6.65,37.36650104,38.80304,7.22172,39.46934447,2.06304,0.60172,2.149,36.74,6.62,37.33164877
02/03/2020 08:30,39.28968,8.67824,40.2366848,5.47968,1.59824,5.708,33.81,7.08,34.54334234,39.27968,8.64824,40.22045892,5.47968,1.59824,5.708,33.8,7.05,34.52741664
02/03/2020 09:00,40.00752,9.65386,41.15578537,8.92752,2.60386,9.2995,31.08,7.05,31.86956071,39.99752,9.62386,41.13903605,8.92752,2.60386,9.2995,31.07,7.02,31.85318351
02/03/2020 09:30,39.71968,11.46074,41.34007185,14.29968,4.17074,14.8955,25.42,7.29,26.44466865,39.71968,11.43074,41.33176498,14.29968,4.17074,14.8955,25.42,7.26,26.43641428
02/03/2020 10:00,39.86592,12.56006,41.79768755,16.76592,4.89006,17.4645,23.1,7.67,24.34006779,39.86592,12.53006,41.78868245,16.76592,4.89006,17.4645,23.1,7.64,24.3306309
02/03/2020 10:30,39.08976,13.41868,41.32880726,19.70976,5.74868,20.531,19.38,7.67,20.84258381,39.10976,13.38868,41.33799801,19.70976,5.74868,20.531,19.4,7.64,20.85017026
02/03/2020 11:00,39.9368,14.2324,42.3970424,21.1968,6.1824,22.08,18.74,8.05,20.39583536,39.9468,14.2024,42.3964031,21.1968,6.1824,22.08,18.75,8.02,20.3932072
02/03/2020 11:30,40.22664,14.89402,42.895389,21.71664,6.33402,22.6215,18.51,8.56,20.39347199,40.23664,14.86402,42.89436197,21.71664,6.33402,22.6215,18.52,8.53,20.38998038
02/03/2020 12:00,39.60984,14.39412,42.14415873,21.33984,6.22412,22.229,18.27,8.17,20.01354042,39.61984,14.36412,42.1433229,21.33984,6.22412,22.229,18.28,8.14,20.01044727
02/03/2020 12:30,40.8972,13.5346,43.07860681,19.6272,5.7246,20.445,21.27,7.81,22.6585304,40.9072,13.5046,43.07868653,19.6272,5.7246,20.445,21.28,7.78,22.65759917
02/03/2020 13:00,39.9484,12.2362,41.78036923,16.4784,4.8062,17.165,23.47,7.43,24.61799748,39.9484,12.2062,41.77159299,16.4784,4.8062,17.165,23.47,7.4,24.60895975
02/03/2020 13:30,39.17248,12.33114,41.06750787,17.83248,5.20114,18.5755,21.34,7.13,22.49961111,39.18248,12.26114,41.05608716,17.83248,5.20114,18.5755,21.35,7.06,22.4870207
02/03/2020 14:00,37.87048,10.64264,39.33750172,13.14048,3.83264,13.688,24.73,6.81,25.65051656,37.87048,10.61264,39.32939592,13.14048,3.83264,13.688,24.73,6.78,25.64256812
02/03/2020 14:30,37.41168,9.84924,38.68644891,12.27168,3.57924,12.783,25.14,6.27,25.91008491,37.40168,9.81924,38.66914973,12.27168,3.57924,12.783,25.13,6.24,25.89313616
02/03/2020 15:00,37.08776,9.82768,38.36776298,12.19776,3.55768,12.706,24.89,6.27,25.66758656,37.07776,9.79768,38.35042138,12.19776,3.55768,12.706,24.88,6.24,25.65057504
02/03/2020 15:30,37.34368,10.37274,38.75750471,15.16368,4.42274,15.7955,22.18,5.95,22.96420911,37.35368,10.34274,38.75912383,15.16368,4.42274,15.7955,22.19,5.92,22.96611635
02/03/2020 16:00,37.45184,9.17012,38.55815634,12.17184,3.55012,12.679,25.28,5.62,25.89715815,37.45184,9.14012,38.55103258,12.17184,3.55012,12.679,25.28,5.59,25.89066434
02/03/2020 16:30,38.3224,8.5382,39.26203256,10.1424,2.9582,10.565,28.18,5.58,28.72714396,38.3224,8.5182,39.25768808,10.1424,2.9582,10.565,28.18,5.56,28.72326583
02/03/2020 17:00,38.67392,7.28156,39.35343955,7.27392,2.12156,7.577,31.4,5.16,31.8211502,38.66392,7.26156,39.33991565,7.27392,2.12156,7.577,31.39,5.14,31.80804458
02/03/2020 17:30,38.876,5.908,39.32235802,3.936,1.148,4.1,34.94,4.76,35.26274521,38.856,5.888,39.29958371,3.936,1.148,4.1,34.92,4.74,35.24023269
02/03/2020 18:00,39.32328,4.77804,39.61249823,2.87328,0.83804,2.993,36.45,3.94,36.66232535,39.31328,4.75804,39.60016324,2.87328,0.83804,2.993,36.44,3.92,36.65023874
02/03/2020 18:30,39.46392,3.97406,39.66351138,1.69392,0.49406,1.7645,37.77,3.48,37.92997891,39.44392,3.95406,39.64161217,1.69392,0.49406,1.7645,37.75,3.46,37.90823262
02/03/2020 19:00,39.26104,3.77822,39.44241636,1.81104,0.52822,1.8865,37.45,3.25,37.59075684,39.24104,3.75822,39.42059662,1.81104,0.52822,1.8865,37.43,3.23,37.56910699
02/03/2020 19:30,38.20976,3.43118,38.36350812,1.64976,0.48118,1.7185,36.56,2.95,36.67882359,38.18976,3.41118,38.34180379,1.64976,0.48118,1.7185,36.54,2.93,36.65728441
02/03/2020 20:00,36.79328,3.23554,36.93527003,1.97328,0.57554,2.0555,34.82,2.66,34.92145472,36.73328,0.89554,36.7441948,1.97328,0.57554,2.0555,34.76,0.32,34.76147293
02/03/2020 20:30,36.15232,5.65026,36.59119675,2.33232,0.68026,2.4295,33.82,4.97,34.18323127,35.28232,0.30026,35.28359761,2.33232,0.68026,2.4295,32.95,-0.38,32.95219113
02/03/2020 21:00,34.41848,2.54414,34.51238059,2.92848,0.85414,3.0505,31.49,1.69,31.53531671,34.39848,2.52414,34.49096561,2.92848,0.85414,3.0505,31.47,1.67,31.5142793
02/03/2020 21:30,32.65248,2.02614,32.71528226,2.11248,0.61614,2.2005,30.54,1.41,30.57253179,32.64248,2.00614,32.70406853,2.11248,0.61614,2.2005,30.53,1.39,30.56162627
02/03/2020 22:00,30.64016,0.85338,30.65204173,2.00016,0.58338,2.0835,28.64,0.27,28.64127267,30.63016,0.82338,30.64122478,2.00016,0.58338,2.0835,28.63,0.24,28.63100592
02/03/2020 22:30,27.99944,-0.08558,27.99957079,2.68944,0.78442,2.8015,25.31,-0.87,25.32494817,27.98944,-0.10558,27.98963913,2.68944,0.78442,2.8015,25.3,-0.89,25.31564931
02/03/2020 23:00,26.30712,-0.18584,26.3077764,3.23712,0.94416,3.372,23.07,-1.13,23.09765789,26.30712,2.80416,26.45615006,3.23712,0.94416,3.372,23.07,1.86,23.14485904
02/03/2020 23:30,24.14072,-0.67854,24.15025422,2.37072,0.69146,2.4695,21.77,-1.37,21.81306489,24.15072,-0.69854,24.16082024,2.37072,0.69146,2.4695,21.78,-1.39,21.82430984
03/03/2020 00:00,23.23936,-0.74602,23.25133112,2.13936,0.62398,2.2285,21.1,-1.37,21.14442953,23.23936,-0.76602,23.25198142,2.13936,0.62398,2.2285,21.1,-1.39,21.14573479
03/03/2020 00:30,23.6104,-0.6253,23.6186788,2.6904,0.7847,2.8025,20.92,-1.41,20.96746289,23.5904,-0.6453,23.59922423,2.6904,0.7847,2.8025,20.9,-1.43,20.94886393
03/03/2020 01:00,24.5008,-0.6431,24.50923863,2.3208,0.6769,2.4175,22.18,-1.32,22.21924391,24.4908,-0.6631,24.49977523,2.3208,0.6769,2.4175,22.17,-1.34,22.21045925
03/03/2020 01:30,25.17176,-0.64782,25.18009476,2.44176,0.71218,2.5435,22.73,-1.36,22.77064997,25.17176,-0.66782,25.18061725,2.44176,0.71218,2.5435,22.73,-1.38,22.77185324
03/03/2020 02:00,24.992,-0.3715,24.99476098,2.772,0.8085,2.8875,22.22,-1.18,22.25131007,24.992,-0.3915,24.99506624,2.772,0.8085,2.8875,22.22,-1.2,22.25237965
03/03/2020 02:30,25.41776,-0.21232,25.41864676,2.83776,0.82768,2.956,22.58,-1.04,22.60393771,25.41776,-0.22232,25.41873226,2.83776,0.82768,2.956,22.58,-1.05,22.60440001
03/03/2020 03:00,24.75792,-0.42894,24.76163549,2.43792,0.71106,2.5395,22.32,-1.14,22.34909394,24.74792,-0.44894,24.75199167,2.43792,0.71106,2.5395,22.31,-1.16,22.34013653
03/03/2020 03:30,23.97104,2.54322,24.1055746,1.45104,0.42322,1.5115,22.52,2.12,22.61956675,23.87104,-1.07678,23.89531347,1.45104,0.42322,1.5115,22.42,-1.5,22.47012239
03/03/2020 04:00,23.50368,2.44274,23.63027618,1.24368,0.36274,1.2955,22.26,2.08,22.35696759,23.42368,-1.06726,23.44798133,1.24368,0.36274,1.2955,22.18,-1.43,22.22605003
03/03/2020 04:30,23.33168,-0.47576,23.33653014,1.59168,0.46424,1.658,21.74,-0.94,21.7603125,23.32168,-0.49576,23.32694871,1.59168,0.46424,1.658,21.73,-0.96,21.75119537
03/03/2020 05:00,23.88528,-0.22846,23.88637257,1.44528,0.42154,1.5055,22.44,-0.65,22.44941202,23.87528,-0.24846,23.87657277,1.44528,0.42154,1.5055,22.43,-0.67,22.44000446
03/03/2020 05:30,24.98664,-0.14098,24.98703772,1.43664,0.41902,1.4965,23.55,-0.56,23.55665723,24.97664,-0.16098,24.97715877,1.43664,0.41902,1.4965,23.54,-0.58,23.5471442
03/03/2020 06:00,26.72464,1.15302,26.74950164,1.72464,0.50302,1.7965,25,0.65,25.00844857,26.65464,-0.32698,26.6566455,1.72464,0.50302,1.7965,24.93,-0.83,24.94381286
03/03/2020 06:30,31.41496,3.18478,31.57598036,1.52496,0.44478,1.5885,29.89,2.74,30.01532442,31.40496,1.07478,31.42334585,1.52496,0.44478,1.5885,29.88,0.63,29.88664083
03/03/2020 07:00,35.27208,4.81894,35.59974453,1.40208,0.40894,1.4605,33.87,4.41,34.15589261,35.25208,4.89894,35.59085216,1.40208,0.40894,1.4605,33.85,4.49,34.14648737
03/03/2020 07:30,38.81328,6.94804,39.43026711,1.67328,0.48804,1.743,37.14,6.46,37.69762857,38.76328,6.75804,39.34797302,1.67328,0.48804,1.743,37.09,6.27,37.6162332
03/03/2020 08:00,40.61936,8.40148,41.47911852,3.39936,0.99148,3.541,37.22,7.41,37.95044796,40.58936,8.37148,41.44367048,3.39936,0.99148,3.541,37.19,7.38,37.91517506
03/03/2020 08:30,41.09608,10.97094,42.53527143,6.34608,1.85094,6.6105,34.75,9.12,35.92682702,40.83608,8.12094,41.63574301,6.34608,1.85094,6.6105,34.49,6.27,35.05528491
03/03/2020 09:00,41.71712,13.08916,43.72235367,6.71712,1.95916,6.997,35,11.13,36.72705951,41.26712,8.06916,42.0486211,6.71712,1.95916,6.997,34.55,6.11,35.08610266
03/03/2020 09:30,42.09768,10.19974,43.31569412,5.82768,1.69974,6.0705,36.27,8.5,37.25268984,42.06768,10.16974,43.27947911,5.82768,1.69974,6.0705,36.24,8.47,37.21664278
03/03/2020 10:00,41.91312,10.39466,43.18285059,5.43312,1.58466,5.6595,36.48,8.81,37.52874232,41.89312,10.36466,43.15622412,5.43312,1.58466,5.6595,36.46,8.78,37.5022666
03/03/2020 10:30,41.72888,10.81634,43.1079185,7.11888,2.07634,7.4155,34.61,8.74,35.69649423,41.70888,10.77634,43.07853496,7.11888,2.07634,7.4155,34.59,8.7,35.66732538
03/03/2020 11:00,41.04768,10.28724,42.31712821,6.36768,1.85724,6.633,34.68,8.43,35.68987672,41.01768,10.25724,42.28074083,6.36768,1.85724,6.633,34.65,8.4,35.65364638
03/03/2020 11:30,40.26208,9.45394,41.35712838,5.84208,1.70394,6.0855,34.42,7.75,35.28170773,40.24208,9.41394,41.32852851,5.84208,1.70394,6.0855,34.4,7.71,35.25342678
03/03/2020 12:00,39.97576,9.29918,41.04310096,5.82576,1.69918,6.0685,34.15,7.6,34.98546127,39.94576,9.26918,41.00709012,5.82576,1.69918,6.0685,34.12,7.57,34.9496681
03/03/2020 12:30,39.99768,9.39224,41.08562495,6.72768,1.96224,7.008,33.27,7.43,34.08955559,39.97768,9.36224,41.05930389,6.72768,1.96224,7.008,33.25,7.4,34.06350687
03/03/2020 13:00,40.32744,9.29842,41.38554133,7.05744,2.05842,7.3515,33.27,7.24,34.04864902,40.30744,9.26842,41.35931973,7.05744,2.05842,7.3515,33.25,7.21,34.02273652
03/03/2020 13:30,41.60248,10.26114,42.84923962,9.91248,2.89114,10.3255,31.69,7.37,32.53571883,41.58248,10.22114,42.82025626,9.91248,2.89114,10.3255,31.67,7.33,32.50719613
03/03/2020 14:00,40.98216,10.34688,42.26813651,10.65216,3.10688,11.096,30.33,7.24,31.18215034,40.97216,10.30688,42.24866472,10.65216,3.10688,11.096,30.32,7.2,31.16315773
03/03/2020 14:30,39.79576,9.14418,40.83281207,7.62576,2.22418,7.9435,32.17,6.92,32.9058551,39.78576,9.11418,40.81635672,7.62576,2.22418,7.9435,32.16,6.89,32.88978109
03/03/2020 15:00,39.892,9.401,40.98475894,8.232,2.401,8.575,31.66,7,32.42461411,39.872,9.391,40.96299873,8.232,2.401,8.575,31.64,6.99,32.40292734
03/03/2020 15:30,40.41328,8.72804,41.34503456,6.23328,1.81804,6.493,34.18,6.91,34.87148549,40.37328,8.69804,41.2996082,6.23328,1.81804,6.493,34.14,6.88,34.82634061
03/03/2020 16:00,41.03296,9.39878,42.09561583,8.29296,2.41878,8.6385,32.74,6.98,33.47578229,41.00296,9.35878,42.05745465,8.29296,2.41878,8.6385,32.71,6.94,33.43811747
03/03/2020 16:30,40.71568,9.49374,41.80786645,9.71568,2.83374,10.1205,31,6.66,31.707343,40.69568,9.43374,41.77479888,9.71568,2.83374,10.1205,30.98,6.6,31.67523323
03/03/2020 17:00,40.70264,8.13452,41.50753328,7.59264,2.21452,7.909,33.11,5.92,33.63507842,40.68264,8.09452,41.48009705,7.59264,2.21452,7.909,33.09,5.88,33.60836949
03/03/2020 17:30,40.22272,6.27996,40.7100123,4.18272,1.21996,4.357,36.04,5.06,36.39347744,40.19272,6.24996,40.67575127,4.18272,1.21996,4.357,36.01,5.03,36.35960671
03/03/2020 18:00,39.69736,5.01798,40.01325423,2.90736,0.84798,3.0285,36.79,4.17,37.02557224,39.67736,4.97798,39.98841309,2.90736,0.84798,3.0285,36.77,4.13,37.00121349
03/03/2020 18:30,40.38552,4.19536,40.60284807,2.55552,0.74536,2.662,37.83,3.45,37.98698988,40.35552,4.15536,40.56889216,2.55552,0.74536,2.662,37.8,3.41,37.95349918
03/03/2020 19:00,40.06344,3.85142,40.2481386,1.75344,0.51142,1.8265,38.31,3.34,38.45532083,40.04344,3.82142,40.22536933,1.75344,0.51142,1.8265,38.29,3.31,38.43280109
03/03/2020 19:30,38.9576,3.7093,39.1337898,1.4376,0.4193,1.4975,37.52,3.29,37.66396819,38.9476,3.6793,39.12100196,1.4376,0.4193,1.4975,37.51,3.26,37.65139705
03/03/2020 20:00,37.81096,3.50278,37.97286089,1.14096,0.33278,1.1885,36.67,3.17,36.80676297,37.79096,3.47278,37.95018918,1.14096,0.33278,1.1885,36.65,3.14,36.7842643
03/03/2020 20:30,36.87568,3.31624,37.02449491,1.25568,0.36624,1.308,35.62,2.95,35.74194874,36.85568,3.28624,37.00189889,1.25568,0.36624,1.308,35.6,2.92,35.71955207
03/03/2020 21:00,35.78592,2.91756,35.90465466,1.46592,0.42756,1.527,34.32,2.49,34.41020924,35.76592,2.88756,35.88229419,1.46592,0.42756,1.527,34.3,2.46,34.38810259
03/03/2020 21:30,33.26624,2.60432,33.36802671,1.38624,0.40432,1.444,31.88,2.2,31.9558195,33.14624,-0.67568,33.15312609,1.38624,0.40432,1.444,31.76,-1.08,31.77835742
03/03/2020 22:00,31.00088,1.45734,31.03511561,1.43088,0.41734,1.4905,29.57,1.04,29.58828315,31.00088,1.46734,31.03558679,1.43088,0.41734,1.4905,29.57,1.05,29.58863633
03/03/2020 22:30,28.05872,-0.15204,28.05913192,1.15872,0.33796,1.207,26.9,-0.49,26.90446246,28.05872,-0.30204,28.06034562,1.15872,0.33796,1.207,26.9,-0.64,26.90761231
03/03/2020 23:00,26.08632,2.31226,26.18859747,1.27632,0.37226,1.3295,24.81,1.94,24.88573286,26.06632,0.29226,26.06795838,1.27632,0.37226,1.3295,24.79,-0.08,24.79012908
03/03/2020 23:30,24.11808,-0.30056,24.11995272,0.95808,0.27944,0.998,23.16,-0.58,23.16726138,24.12808,-0.43056,24.13192132,0.95808,0.27944,0.998,23.17,-0.71,23.18087574
04/03/2020 00:00,22.86472,-1.13654,22.89294965,0.83472,0.24346,0.8695,22.03,-1.38,22.07318056,22.87472,-1.15654,22.90393852,0.83472,0.24346,0.8695,22.04,-1.4,22.08441985
04/03/2020 00:30,23.12216,-1.00812,23.14412645,0.93216,0.27188,0.971,22.19,-1.28,22.22688687,23.12216,-1.03812,23.1454526,0.93216,0.27188,0.971,22.19,-1.31,22.22863469
04/03/2020 01:00,24.26024,-1.08868,24.28465501,0.93024,0.27132,0.969,23.33,-1.36,23.36960633,24.26024,-1.11868,24.2860184,0.93024,0.27132,0.969,23.33,-1.39,23.37137138
04/03/2020 01:30,24.39032,-1.23074,24.42135194,1.06032,0.30926,1.1045,23.33,-1.54,23.38077201,24.39032,-1.25074,24.42236803,1.06032,0.30926,1.1045,23.33,-1.56,23.38209785
04/03/2020 02:00,24.45168,-0.99826,24.47204891,0.93168,0.27174,0.9705,23.52,-1.27,23.55426288,24.46168,-1.01826,24.48286425,0.93168,0.27174,0.9705,23.53,-1.29,23.56533471
04/03/2020 02:30,24.18712,-0.97834,24.20689825,1.13712,0.33166,1.1845,23.05,-1.31,23.08719559,24.18712,-1.00834,24.20812928,1.13712,0.33166,1.1845,23.05,-1.34,23.08891725
04/03/2020 03:00,24.02864,-0.91998,24.0462451,1.02864,0.30002,1.0715,23,-1.22,23.03233379,24.07864,-0.94998,24.0973726,1.02864,0.30002,1.0715,23.05,-1.25,23.08386883
04/03/2020 03:30,23.65248,-1.19886,23.68284348,0.79248,0.23114,0.8255,22.86,-1.43,22.90468293,23.65248,-1.20886,23.6833518,0.79248,0.23114,0.8255,22.86,-1.44,22.90530943
04/03/2020 04:00,23.59968,-0.98426,23.6201961,0.73968,0.21574,0.7705,22.86,-1.2,22.8914744,23.59968,-1.00426,23.62103796,0.73968,0.21574,0.7705,22.86,-1.22,22.89253153
04/03/2020 04:30,24.04128,-0.42546,24.0450444,1.18128,0.34454,1.2305,22.86,-0.77,22.87296439,24.04128,-0.44546,24.0454066,1.18128,0.34454,1.2305,22.86,-0.79,22.87364641
04/03/2020 05:00,24.55304,-0.31828,24.55510284,1.10304,0.32172,1.149,23.45,-0.64,23.45873185,24.55304,-0.33828,24.55537022,1.10304,0.32172,1.149,23.45,-0.66,23.45928601
04/03/2020 05:30,24.8544,-0.3908,24.8574722,0.8544,0.2492,0.89,24,-0.64,24.00853182,24.8444,-0.4108,24.84779604,0.8544,0.2492,0.89,23.99,-0.66,23.99907707
04/03/2020 06:00,26.31168,0.50174,26.31646343,1.17168,0.34174,1.2205,25.14,0.16,25.14050914,26.31168,0.51174,26.31665599,1.17168,0.34174,1.2205,25.14,0.17,25.14057477
04/03/2020 06:30,32.22152,3.67336,32.43023165,1.45152,0.42336,1.512,30.77,3.25,30.94116029,32.19152,2.27336,32.27169233,1.45152,0.42336,1.512,30.74,1.85,30.79561819
04/03/2020 07:00,35.92744,5.50842,36.34726449,1.29744,0.37842,1.3515,34.63,5.13,35.00791053,35.89744,5.48842,36.3145832,1.29744,0.37842,1.3515,34.6,5.11,34.975307
04/03/2020 07:30,39.06608,6.95344,39.68008234,1.96608,0.57344,2.048,37.1,6.38,37.64457996,39.03608,6.92344,39.64529686,1.96608,0.57344,2.048,37.07,6.35,37.60993752
04/03/2020 08:00,40.2328,8.4329,41.10707966,3.7128,1.0829,3.8675,36.52,7.35,37.25228718,40.1928,8.3929,41.05973627,3.7128,1.0829,3.8675,36.48,7.31,37.20519453
04/03/2020 08:30,40.53304,9.16172,41.55555853,5.42304,1.58172,5.649,35.11,7.58,35.91891563,40.51304,9.12172,41.52724631,5.42304,1.58172,5.649,35.09,7.54,35.89094175
04/03/2020 09:00,40.14456,9.80758,41.32522623,6.81456,1.98758,7.0985,33.33,7.82,34.23508872,40.13456,9.76758,41.30603498,6.81456,1.98758,7.0985,33.32,7.78,34.21623591
04/03/2020 09:30,40.27968,11.89074,41.9981228,7.57968,2.21074,7.8955,32.7,9.68,34.10267438,39.83968,8.63074,40.76382925,7.57968,2.21074,7.8955,32.26,6.42,32.89261315
04/03/2020 10:00,40.45296,12.32378,42.28850348,9.61296,2.80378,10.0135,30.84,9.52,32.27593531,40.10296,9.66378,41.25089144,9.61296,2.80378,10.0135,30.49,6.86,31.25219512
04/03/2020 10:30,39.2292,12.9831,41.32179834,10.3992,3.0331,10.8325,28.83,9.95,30.49871145,38.6192,7.9731,39.43365228,10.3992,3.0331,10.8325,28.22,4.94,28.64911866
04/03/2020 11:00,39.93648,15.38314,42.79676893,12.69648,3.70314,13.2255,27.24,11.68,29.63848849,38.97648,7.60314,39.71112855,12.69648,3.70314,13.2255,26.28,3.9,26.56780759
04/03/2020 11:30,39.60408,13.96494,41.99407937,8.79408,2.56494,9.1605,30.81,11.4,32.85142463,38.58408,6.24494,39.08619328,8.79408,2.56494,9.1605,29.79,3.68,30.01643716
04/03/2020 12:00,39.90896,14.90678,42.60207951,11.50896,3.35678,11.9885,28.4,11.55,30.65880787,38.93896,7.22678,39.60390076,11.50896,3.35678,11.9885,27.43,3.87,27.70165699
04/03/2020 12:30,39.78512,13.71066,42.08132568,8.02512,2.34066,8.3595,31.76,11.37,33.73387763,38.73512,5.99066,39.1956315,8.02512,2.34066,8.3595,30.71,3.65,30.92614751
04/03/2020 13:00,39.08952,12.34236,40.99176044,4.49952,1.31236,4.687,34.59,11.03,36.30604633,37.97952,4.64236,38.26219343,4.49952,1.31236,4.687,33.48,3.33,33.64519728
04/03/2020 13:30,39.95896,12.63178,41.90799864,4.42896,1.29178,4.6135,35.53,11.34,37.29579735,38.83896,4.91178,39.14831282,4.42896,1.29178,4.6135,34.41,3.62,34.59989162
04/03/2020 14:00,40.6132,12.5626,42.51177405,4.3632,1.2726,4.545,36.25,11.29,37.96744131,39.4832,4.8926,39.78518087,4.3632,1.2726,4.545,35.12,3.62,35.30607313
04/03/2020 14:30,39.702,12.131,41.51397313,3.672,1.071,3.825,36.03,11.06,37.68931546,38.572,4.441,38.82681631,3.672,1.071,3.825,34.9,3.37,35.06232879
04/03/2020 15:00,39.3824,11.6057,41.05685938,2.7624,0.8057,2.8775,36.62,10.8,38.17937139,38.2424,3.9157,38.44234468,2.7624,0.8057,2.8775,35.48,3.11,35.61604273
04/03/2020 15:30,38.66864,10.99752,40.20210399,2.04864,0.59752,2.134,36.62,10.4,38.06815467,37.52864,3.28752,37.67235867,2.04864,0.59752,2.134,35.48,2.69,35.58182823
04/03/2020 16:00,40.29544,11.25492,41.83773069,2.00544,0.58492,2.089,38.29,10.67,39.7488742,39.12544,3.58492,39.28933324,2.00544,0.58492,2.089,37.12,3,37.24103114
04/03/2020 16:30,41.8736,11.3948,43.39631141,2.0736,0.6048,2.16,39.8,10.79,41.23668391,40.6636,3.7048,40.83202062,2.0736,0.6048,2.16,38.59,3.1,38.71431389
04/03/2020 17:00,41.25528,10.74654,42.63198623,2.04528,0.59654,2.1305,39.21,10.15,40.50242709,40.05528,3.00654,40.16795662,2.04528,0.59654,2.1305,38.01,2.41,38.08632563
04/03/2020 17:30,39.31144,7.57792,40.03516188,6.30144,1.83792,6.564,33.01,5.74,33.50533838,39.22144,6.99792,39.84083634,6.30144,1.83792,6.564,32.92,5.16,33.32194472
04/03/2020 18:00,40.77672,4.95446,41.07660609,1.14672,0.33446,1.1945,39.63,4.62,39.89838719,40.74672,4.92446,41.04321499,1.14672,0.33446,1.1945,39.6,4.59,39.86512386
04/03/2020 18:30,39.83352,4.14436,40.0485335,1.04352,0.30436,1.087,38.79,3.84,38.97960621,39.81352,4.11436,40.02554601,1.04352,0.30436,1.087,38.77,3.81,38.95675808
04/03/2020 19:00,39.03224,3.67232,39.20461317,1.00224,0.29232,1.044,38.03,3.38,38.17990702,39.01224,3.65232,39.18283184,1.00224,0.29232,1.044,38.01,3.36,38.1582193
04/03/2020 19:30,38.20608,3.55844,38.37143526,1.12608,0.32844,1.173,37.08,3.23,37.2204151,38.17608,3.53844,38.33971364,1.12608,0.32844,1.173,37.05,3.21,37.1887967
04/03/2020 20:00,37.11184,3.45512,37.27232918,1.25184,0.36512,1.304,35.86,3.09,35.99288402,37.09184,3.43512,37.25056569,1.25184,0.36512,1.304,35.84,3.07,35.97124546
04/03/2020 20:30,36.65256,3.15158,36.78780519,1.10256,0.32158,1.1485,35.55,2.83,35.66246486,36.63256,3.13158,36.76616985,1.10256,0.32158,1.1485,35.53,2.81,35.64094555
04/03/2020 21:00,34.92936,2.73898,35.03658376,1.29936,0.37898,1.3535,33.63,2.36,33.71270532,34.90936,2.70898,35.01431119,1.29936,0.37898,1.3535,33.61,2.33,33.69066636
04/03/2020 21:30,33.01568,2.02124,33.07749291,1.13568,0.33124,1.183,31.88,1.69,31.92476312,33.00568,2.00124,33.06629513,1.13568,0.33124,1.183,31.87,1.67,31.91372432
04/03/2020 22:00,30.26424,1.40832,30.29698975,1.19424,0.34832,1.244,29.07,1.06,29.08931935,30.13424,-1.29168,30.16191071,1.19424,0.34832,1.244,28.94,-1.64,28.98643131
04/03/2020 22:30,27.88176,-0.29782,27.88335054,1.00176,0.29218,1.0435,26.88,-0.59,26.88647429,27.88176,-0.31782,27.88357133,1.00176,0.29218,1.0435,26.88,-0.61,26.88692061
04/03/2020 23:00,26.0416,2.7438,26.18574744,1.0416,0.3038,1.085,25,2.44,25.11878978,25.9216,-1.0462,25.94270381,1.0416,0.3038,1.085,24.88,-1.35,24.91659889
04/03/2020 23:30,24.39568,-0.73126,24.40663729,1.19568,0.34874,1.2455,23.2,-1.08,23.22512433,24.40568,-0.75126,24.41723997,1.19568,0.34874,1.2455,23.21,-1.1,23.23605173
05/03/2020 00:00,23.16528,-0.83596,23.18035864,1.14528,0.33404,1.193,22.02,-1.17,22.0510612,23.18528,-0.86596,23.20144598,1.14528,0.33404,1.193,22.04,-1.2,22.0726437
05/03/2020 00:30,23.19688,-1.00716,23.2187341,0.86688,0.25284,0.903,22.33,-1.26,22.36552034,23.18688,-1.03716,23.21006473,0.86688,0.25284,0.903,22.32,-1.29,22.35724715
05/03/2020 01:00,23.99936,-0.99852,24.02012328,1.23936,0.36148,1.291,22.76,-1.36,22.80059648,23.99936,-1.01852,24.020963,1.23936,0.36148,1.291,22.76,-1.38,22.80179817
05/03/2020 01:30,24.49976,-1.23632,24.53093409,1.10976,0.32368,1.156,23.39,-1.56,23.44196451,24.48976,-1.26632,24.52247767,1.10976,0.32368,1.156,23.38,-1.59,23.43400307
05/03/2020 02:00,24.39544,-0.93008,24.41316329,1.40544,0.40992,1.464,22.99,-1.34,23.02901865,24.40544,-0.96008,24.42431688,1.40544,0.40992,1.464,23,-1.37,23.04076605
05/03/2020 02:30,24.31296,-0.86872,24.32847505,1.51296,0.44128,1.576,22.8,-1.31,22.83760276,24.31296,-0.89872,24.32956476,1.51296,0.44128,1.576,22.8,-1.34,22.83934325
05/03/2020 03:00,23.83984,-1.03838,23.86244338,1.23984,0.36162,1.2915,22.6,-1.4,22.64332131,23.83984,-1.02838,23.86201032,1.23984,0.36162,1.2915,22.6,-1.39,22.64270523
05/03/2020 03:30,23.65672,-0.89054,23.67347593,1.74672,0.50946,1.8195,21.91,-1.4,21.95468287,23.66672,-0.88054,23.68309495,1.74672,0.50946,1.8195,21.92,-1.39,21.96402741
05/03/2020 04:00,23.52296,-0.81872,23.53720352,1.75296,0.51128,1.826,21.77,-1.33,21.81058917,23.53296,-0.84872,23.54825964,1.75296,0.51128,1.826,21.78,-1.36,21.82241966
05/03/2020 04:30,23.58928,-0.40646,23.59278154,1.58928,0.46354,1.6555,22,-0.87,22.01719555,23.58928,-0.43646,23.59331745,1.58928,0.46354,1.6555,22,-0.9,22.0184014
05/03/2020 05:00,24.35272,0.36246,24.35541723,1.72272,0.50246,1.7945,22.63,-0.14,22.63043305,24.36272,-0.16754,24.36329607,1.72272,0.50246,1.7945,22.64,-0.67,22.6499117
05/03/2020 05:30,25.01544,0.46742,25.01980655,2.18544,0.63742,2.2765,22.83,-0.17,22.83063293,25.00544,0.48742,25.01019008,2.18544,0.63742,2.2765,22.82,-0.15,22.82049298
05/03/2020 06:00,26.78384,0.69112,26.79275521,1.92384,0.56112,2.004,24.86,0.13,24.8603399,26.78384,0.66112,26.79199815,1.92384,0.56112,2.004,24.86,0.1,24.86020113
05/03/2020 06:30,31.70088,2.01484,31.76484492,2.45088,0.71484,2.553,29.25,1.3,29.27887464,31.68088,3.57484,31.88193279,2.45088,0.71484,2.553,29.23,2.86,29.36958461
05/03/2020 07:00,35.87904,6.23472,36.41671656,2.75904,0.80472,2.874,33.12,5.43,33.56217067,35.72904,5.18472,36.1032633,2.75904,0.80472,2.874,32.97,4.38,33.25966476
05/03/2020 07:30,39.1848,7.1114,39.82487365,3.1248,0.9114,3.255,36.06,6.2,36.5891186,39.1348,6.9414,39.7456363,3.1248,0.9114,3.255,36.01,6.03,36.51138179
05/03/2020 08:00,39.61568,7.52374,40.323799,3.23568,0.94374,3.3705,36.38,6.58,36.97026914,39.58568,7.48374,40.28687659,3.23568,0.94374,3.3705,36.35,6.54,36.93364455
05/03/2020 08:30,40.37584,7.76212,41.11519138,3.19584,0.93212,3.329,37.18,6.83,37.80213354,40.35584,7.72212,41.08801479,3.19584,0.93212,3.329,37.16,6.79,37.77525248
05/03/2020 09:00,41.12336,11.96848,42.82960718,3.66336,1.06848,3.816,37.46,10.9,39.01360788,40.54336,5.42848,40.90516392,3.66336,1.06848,3.816,36.88,4.36,37.13682808
05/03/2020 09:30,42.32112,12.99616,44.27163169,3.62112,1.05616,3.772,38.7,11.94,40.50004444,41.63112,5.31616,41.96917571,3.62112,1.05616,3.772,38.01,4.26,38.24797642
05/03/2020 10:00,41.92824,10.31282,43.17790599,3.91824,1.14282,4.0815,38.01,9.17,39.10049872,41.69824,7.65282,42.39467977,3.91824,1.14282,4.0815,37.78,6.51,38.33677738
05/03/2020 10:30,41.02512,8.97316,41.99497674,4.84512,1.41316,5.047,36.18,7.56,36.96141231,41.01512,8.93316,41.97667705,4.84512,1.41316,5.047,36.17,7.52,36.94346086
05/03/2020 11:00,40.48608,9.32344,41.54574836,6.76608,1.97344,7.048,33.72,7.35,34.51175017,40.46608,9.28344,41.51729626,6.76608,1.97344,7.048,33.7,7.31,34.48370775
05/03/2020 11:30,40.59016,9.23588,41.6276659,7.46016,2.17588,7.771,33.13,7.06,33.87389113,41.23016,9.48588,42.30730449,7.46016,2.17588,7.771,33.77,7.31,34.55212005
05/03/2020 12:00,41.0748,9.4414,42.14592779,6.7248,1.9614,7.005,34.35,7.48,35.154984,41.0548,9.4014,42.11748954,6.7248,1.9614,7.005,34.33,7.44,35.12694834
05/03/2020 12:30,41.85696,9.50328,42.92222538,6.21696,1.81328,6.476,35.64,7.69,36.46019336,41.82696,9.45328,42.88192026,6.21696,1.81328,6.476,35.61,7.64,36.42034733
05/03/2020 13:00,41.63112,9.77116,42.76243352,7.58112,2.21116,7.897,34.05,7.56,34.87916427,41.61112,9.72116,42.73156046,7.58112,2.21116,7.897,34.03,7.51,34.84883068
05/03/2020 13:30,41.19496,9.51728,42.28005851,7.94496,2.31728,8.276,33.25,7.2,34.02061875,41.17496,9.46728,42.2493399,7.94496,2.31728,8.276,33.23,7.15,33.99051927
05/03/2020 14:00,39.96472,9.05346,40.97735939,7.55472,2.20346,7.8695,32.41,6.85,33.12598074,39.95472,9.00346,40.95658607,7.55472,2.20346,7.8695,32.4,6.8,33.10589071
05/03/2020 14:30,39.83216,8.48188,40.7252165,6.21216,1.81188,6.471,33.62,6.67,34.27525784,39.80216,8.44188,40.6875568,6.21216,1.81188,6.471,33.59,6.63,34.23806361
05/03/2020 15:00,39.88256,8.18908,40.71461192,5.00256,1.45908,5.211,34.88,6.73,35.52333458,39.85256,8.14908,40.67719316,5.00256,1.45908,5.211,34.85,6.69,35.48631567
05/03/2020 15:30,39.93832,8.09326,40.75009524,5.18832,1.51326,5.4045,34.75,6.58,35.36748365,39.90832,8.05326,40.71276215,5.18832,1.51326,5.4045,34.72,6.54,35.33058165
05/03/2020 16:00,40.49376,7.93068,41.26306198,4.49376,1.31068,4.681,36,6.62,36.60361184,40.46376,7.89068,41.22594698,4.49376,1.31068,4.681,35.97,6.58,36.56688803
05/03/2020 16:30,41.19656,7.61858,41.89509896,3.52656,1.02858,3.6735,37.67,6.59,38.24208415,41.16656,7.60858,41.86378091,3.52656,1.02858,3.6735,37.64,6.58,38.21080999
05/03/2020 17:00,41.63992,7.11206,42.24292053,2.98992,0.87206,3.1145,38.65,6.24,39.1504802,41.61992,7.07206,42.21648699,2.98992,0.87206,3.1145,38.63,6.2,39.12437731
05/03/2020 17:30,41.43976,6.38368,41.92857116,2.78976,0.81368,2.906,38.65,5.57,39.04929449,41.41976,6.34368,41.90273015,2.78976,0.81368,2.906,38.63,5.53,39.02381068
05/03/2020 18:00,41.55632,5.74726,41.95186205,2.11632,0.61726,2.2045,39.44,5.13,39.77223278,41.53632,5.70726,41.92658698,2.11632,0.61726,2.2045,39.42,5.09,39.74725777
05/03/2020 18:30,41.50816,5.33238,41.84927267,1.92816,0.56238,2.0085,39.58,4.77,39.86639312,41.47816,5.29238,41.81443582,1.92816,0.56238,2.0085,39.55,4.73,39.83183902
05/03/2020 19:00,40.79016,5.14088,41.11284228,1.82016,0.53088,1.896,38.97,4.61,39.24172524,40.68016,4.42088,40.9196725,1.82016,0.53088,1.896,38.86,3.89,39.05421488
05/03/2020 19:30,39.51944,4.44692,39.76884755,1.66944,0.48692,1.739,37.85,3.96,38.05659076,39.49944,4.40692,39.74451791,1.66944,0.48692,1.739,37.83,3.92,38.03255579
05/03/2020 20:00,36.53536,2.40198,36.61423273,1.51536,0.44198,1.5785,35.02,1.96,35.07480577,36.51536,2.37198,36.59231894,1.51536,0.44198,1.5785,35,1.93,35.05317247
05/03/2020 20:30,35.3776,1.8768,35.42734763,1.4976,0.4368,1.56,33.88,1.44,33.91058832,35.3476,1.8468,35.39581184,1.4976,0.4368,1.56,33.85,1.41,33.87935359
05/03/2020 21:00,34.48968,2.00074,34.54766254,1.33968,0.39074,1.3955,33.15,1.61,33.1890735,34.46968,1.96074,34.52540138,1.33968,0.39074,1.3955,33.13,1.57,33.16717956
05/03/2020 21:30,33.2628,2.4354,33.35183709,1.2528,0.3654,1.305,32.01,2.07,32.07686082,33.2428,2.3954,33.32899178,1.2528,0.3654,1.305,31.99,2.03,32.05434448
05/03/2020 22:00,30.61336,-2.27402,30.69770313,1.08336,0.31598,1.1285,29.53,-2.59,29.64336351,30.61336,1.62598,30.65651026,1.08336,0.31598,1.1285,29.53,1.31,29.55904261
05/03/2020 22:30,27.99944,0.13942,27.99978711,0.88944,0.25942,0.9265,27.11,-0.12,27.11026558,27.97944,0.04942,27.97948365,0.88944,0.25942,0.9265,27.09,-0.21,27.09081394
05/03/2020 23:00,26.01968,-0.50676,26.02461437,0.79968,0.23324,0.833,25.22,-0.74,25.23085413,26.01968,-0.52676,26.0250115,0.79968,0.23324,0.833,25.22,-0.76,25.23144863
05/03/2020 23:30,24.69312,-0.61284,24.70072364,0.81312,0.23716,0.847,23.88,-0.85,23.89512293,24.69312,-0.64284,24.70148616,0.81312,0.23716,0.847,23.88,-0.88,23.8962089
06/03/2020 00:00,23.61888,-0.76116,23.63114168,1.05888,0.30884,1.103,22.56,-1.07,22.5853603,23.61888,-0.79116,23.632127,1.05888,0.30884,1.103,22.56,-1.1,22.58680146
06/03/2020 00:30,23.73424,-0.91418,23.75183937,1.01424,0.29582,1.0565,22.72,-1.21,22.7521977,23.71424,-0.95418,23.73342871,1.01424,0.29582,1.0565,22.7,-1.25,22.73439025
06/03/2020 01:00,24.65576,-0.85832,24.67069546,1.20576,0.35168,1.256,23.45,-1.21,23.48119673,24.65576,-0.89832,24.67211949,1.20576,0.35168,1.256,23.45,-1.25,23.48329193
06/03/2020 01:30,25.20384,-0.96388,25.22226428,1.08384,0.31612,1.129,24.12,-1.28,24.15393964,25.20384,-1.00388,25.22382457,1.08384,0.31612,1.129,24.12,-1.32,24.1560924
06/03/2020 02:00,24.88192,-0.98694,24.90148577,1.14192,0.33306,1.1895,23.74,-1.32,23.77666924,24.88192,-1.01694,24.90269282,1.14192,0.33306,1.1895,23.74,-1.35,23.7783536
06/03/2020 02:30,24.3992,-0.9819,24.41894937,1.1592,0.3381,1.2075,23.24,-1.32,23.27745691,24.3992,-1.0119,24.42017408,1.1592,0.3381,1.2075,23.24,-1.35,23.27917739
06/03/2020 03:00,24.25912,-0.92234,24.27664751,1.08912,0.31766,1.1345,23.17,-1.24,23.20315711,24.25912,-0.95234,24.2778058,1.08912,0.31766,1.1345,23.17,-1.27,23.20477968
06/03/2020 03:30,24.36928,1.89604,24.44292894,1.04928,0.30604,1.093,23.32,1.59,23.3741417,24.13928,-1.79396,24.20584912,1.04928,0.30604,1.093,23.09,-2.1,23.18529922
06/03/2020 04:00,23.5684,-0.8388,23.58332173,1.2384,0.3612,1.29,22.33,-1.2,22.36222037,23.5684,-0.8688,23.58440782,1.2384,0.3612,1.29,22.33,-1.23,22.36385029
06/03/2020 04:30,23.52136,-0.62252,23.52959641,1.19136,0.34748,1.241,22.33,-0.97,22.35105814,23.52136,-0.65252,23.53040923,1.19136,0.34748,1.241,22.33,-1,22.35238019
06/03/2020 05:00,24.08512,-0.51684,24.09066477,0.76512,0.22316,0.797,23.32,-0.74,23.33173804,24.07512,-0.54684,24.08132964,0.76512,0.22316,0.797,23.31,-0.77,23.32271425
06/03/2020 05:30,24.95064,0.11352,24.95089824,0.80064,0.23352,0.834,24.15,-0.12,24.15029813,24.95064,0.07352,24.95074832,0.80064,0.23352,0.834,24.15,-0.16,24.15053001
06/03/2020 06:00,26.40416,0.28538,26.40570217,0.70416,0.20538,0.7335,25.7,0.08,25.70012451,26.40416,0.31538,26.40604343,0.70416,0.20538,0.7335,25.7,0.11,25.70023541
06/03/2020 06:30,31.17712,3.03916,31.32489912,0.95712,0.27916,0.997,30.22,2.76,30.34577401,31.10712,0.35916,31.10919335,0.95712,0.27916,0.997,30.15,0.08,30.15010614
06/03/2020 07:00,35.67728,7.05004,36.36717438,1.09728,0.32004,1.143,34.58,6.73,35.22881349,35.10728,3.28004,35.26017259,1.09728,0.32004,1.143,34.01,2.96,34.13856617
06/03/2020 07:30,38.91928,8.45104,39.82625306,2.36928,0.69104,2.468,36.55,7.76,37.36469055,38.44928,5.42104,38.829561,2.36928,0.69104,2.468,36.08,4.73,36.3887249
06/03/2020 08:00,41.00656,8.82108,41.94459936,4.66656,1.36108,4.861,36.34,7.46,37.09780587,40.89656,8.19108,41.70878099,4.66656,1.36108,4.861,36.23,6.83,36.86816784
06/03/2020 08:30,41.17288,10.16084,42.40812089,8.16288,2.38084,8.503,33.01,7.78,33.91442908,41.15288,10.11084,42.37674619,8.16288,2.38084,8.503,32.99,7.73,33.88352107
06/03/2020 09:00,41.0536,11.3873,42.60362278,11.6136,3.3873,12.0975,29.44,8,30.50759905,41.0536,11.3473,42.59294883,11.6136,3.3873,12.0975,29.44,7.96,30.49713429
06/03/2020 09:30,40.76048,12.14764,42.53212771,14.70048,4.28764,15.313,26.06,7.86,27.2195371,40.77048,12.09764,42.52746093,14.70048,4.28764,15.313,26.07,7.81,27.21472028
06/03/2020 10:00,40.448,13.029,42.49465313,17.208,5.019,17.925,23.24,8.01,24.58165373,40.458,12.979,42.48887154,17.208,5.019,17.925,23.25,7.96,24.57486724
06/03/2020 10:30,39.34808,13.44694,41.58234716,19.01808,5.54694,19.8105,20.33,7.9,21.81098118,39.36808,13.39694,41.58513826,19.01808,5.54694,19.8105,20.35,7.85,21.81157949
06/03/2020 11:00,39.0664,13.7727,41.42307176,19.8264,5.7827,20.6525,19.24,7.99,20.83309147,39.0864,13.7327,41.42865813,19.8264,5.7827,20.6525,19.26,7.95,20.83626886
06/03/2020 11:30,38.6432,13.9751,41.09258238,21.8232,6.3651,22.7325,16.82,7.61,18.46143277,38.6532,13.9251,41.08501284,21.8232,6.3651,22.7325,16.83,7.56,18.45
06/03/2020 12:00,38.602,14.2285,41.14079018,22.212,6.4785,23.1375,16.39,7.75,18.12993657,38.622,14.1785,41.14229875,22.212,6.4785,23.1375,16.41,7.7,18.12672337
06/03/2020 12:30,38.46736,13.96548,40.9239834,22.40736,6.53548,23.341,16.06,7.43,17.69543727,38.48736,13.92548,40.92915676,22.40736,6.53548,23.341,16.08,7.39,17.69685
06/03/2020 13:00,36.95384,13.42612,39.3172607,21.96384,6.40612,22.879,14.99,7.02,16.55235633,36.97384,13.38612,39.3224243,21.96384,6.40612,22.879,15.01,6.98,16.55356457
06/03/2020 13:30,37.02416,12.92038,39.21383229,21.70416,6.33038,22.6085,15.32,6.59,16.67724498,37.03416,12.87038,39.20683216,21.70416,6.33038,22.6085,15.33,6.54,16.66674833
06/03/2020 14:00,36.87176,12.31718,38.87466538,19.84176,5.78718,20.6685,17.03,6.53,18.23901861,36.88176,12.26718,38.86834092,19.84176,5.78718,20.6685,17.04,6.48,18.23052385
06/03/2020 14:30,35.88952,11.17236,37.58828639,18.65952,5.44236,19.437,17.23,5.73,18.15780273,35.89952,11.12236,37.58300717,18.65952,5.44236,19.437,17.24,5.68,18.15158395
06/03/2020 15:00,34.3452,10.0086,35.77380099,15.8352,4.6186,16.495,18.51,5.39,19.27880183,34.3652,9.9786,35.7846256,15.8352,4.6186,16.495,18.53,5.36,19.28964748
06/03/2020 15:30,33.30096,8.15778,34.28561377,11.10096,3.23778,11.5635,22.2,4.92,22.73865431,33.31096,8.10778,34.28346763,11.10096,3.23778,11.5635,22.21,4.87,22.73765599
06/03/2020 16:00,34.56704,6.96372,35.26150381,7.00704,2.04372,7.299,27.56,4.92,27.99571396,34.55704,6.91372,35.24185775,7.00704,2.04372,7.299,27.55,4.87,27.9771228
06/03/2020 16:30,35.50992,6.56706,36.11205748,5.50992,1.60706,5.7395,30,4.96,30.40726229,35.50992,6.51706,36.10299834,5.50992,1.60706,5.7395,30,4.91,30.39914637
06/03/2020 17:00,36.42784,5.56812,36.85093605,3.86784,1.12812,4.029,32.56,4.44,32.8613329,36.41784,5.52812,36.83502655,3.86784,1.12812,4.029,32.55,4.4,32.84604238
06/03/2020 17:30,36.17216,4.28188,36.42471215,2.13216,0.62188,2.221,34.04,3.66,34.23619722,36.16216,4.24188,36.41009972,2.13216,0.62188,2.221,34.03,3.62,34.22200023
06/03/2020 18:00,36.33944,3.38442,36.4967012,1.00944,0.29442,1.0515,35.33,3.09,35.46486994,36.32944,3.34442,36.48305574,1.00944,0.29442,1.0515,35.32,3.05,35.45144426
06/03/2020 18:30,36.85032,2.86176,36.96127371,0.76032,0.22176,0.792,36.09,2.64,36.18642978,36.83032,2.82176,36.9382566,0.76032,0.22176,0.792,36.07,2.6,36.16358528
06/03/2020 19:00,36.17672,2.56696,36.26767643,0.84672,0.24696,0.882,35.33,2.32,35.40609128,36.16672,2.53696,36.25558994,0.84672,0.24696,0.882,35.32,2.29,35.39415912
06/03/2020 19:30,35.35744,2.53092,35.44790712,0.99744,0.29092,1.039,34.36,2.24,34.43293772,35.33744,2.50092,35.42582768,0.99744,0.29092,1.039,34.34,2.21,34.41104038
06/03/2020 20:00,34.30184,2.24762,34.37539851,0.95184,0.27762,0.9915,33.35,1.97,33.40813374,34.29184,2.21762,34.36347085,0.95184,0.27762,0.9915,33.34,1.94,33.39639502
06/03/2020 20:30,33.49056,1.94558,33.54702506,0.91056,0.26558,0.9485,32.58,1.68,32.62328616,33.48056,1.90558,33.53474516,0.91056,0.26558,0.9485,32.57,1.64,32.61126339
06/03/2020 21:00,32.36496,1.66728,32.40787649,0.98496,0.28728,1.026,31.38,1.38,31.41032951,32.35496,1.63728,32.39635971,0.98496,0.28728,1.026,31.37,1.35,31.39903502
06/03/2020 21:30,29.95208,-2.10856,30.02620725,0.86208,0.25144,0.898,29.09,-2.36,29.18557349,30.13208,1.07144,30.15112318,0.86208,0.25144,0.898,29.27,0.82,29.28148391
06/03/2020 22:00,28.1376,-1.5882,28.18238657,0.8976,0.2618,0.935,27.24,-1.85,27.30274895,28.3976,2.7818,28.53352584,0.8976,0.2618,0.935,27.5,2.52,27.61522044
06/03/2020 22:30,26.81152,-0.68914,26.82037507,1.03152,0.30086,1.0745,25.78,-0.99,25.79900192,26.82152,-0.70914,26.83089292,1.03152,0.30086,1.0745,25.79,-1.01,25.80976947
06/03/2020 23:00,25.35176,1.73468,25.41103795,1.42176,0.41468,1.481,23.93,1.32,23.96637853,25.22176,-1.45532,25.2637118,1.42176,0.41468,1.481,23.8,-1.87,23.87335125
06/03/2020 23:30,23.45784,-1.18438,23.48772048,1.28784,0.37562,1.3415,22.17,-1.56,22.22481721,23.46784,-1.21438,23.49923899,1.28784,0.37562,1.3415,22.18,-1.59,22.2369175
07/03/2020 00:00,22.41416,-1.41712,22.45891354,1.00416,0.29288,1.046,21.41,-1.71,21.47817962,22.41416,-1.43712,22.46018438,1.00416,0.29288,1.046,21.41,-1.73,21.47978119
07/03/2020 00:30,22.34064,-1.37148,22.38269763,1.16064,0.33852,1.209,21.18,-1.71,21.24891762,22.34064,-1.39148,22.38393201,1.16064,0.33852,1.209,21.18,-1.73,21.25053646
07/03/2020 01:00,23.61832,1.09076,23.64349376,1.16832,0.34076,1.217,22.45,0.75,22.46252435,23.47832,-1.78924,23.54639866,1.16832,0.34076,1.217,22.31,-2.13,22.41144797
07/03/2020 01:30,23.79056,-1.34692,23.82865793,1.21056,0.35308,1.261,22.58,-1.7,22.64390426,23.79056,-1.36692,23.8297968,1.21056,0.35308,1.261,22.58,-1.72,22.64541455
07/03/2020 02:00,23.45744,-1.31408,23.49421839,1.11744,0.32592,1.164,22.34,-1.64,22.40011607,23.45744,-1.33408,23.49534551,1.11744,0.32592,1.164,22.34,-1.66,22.40158923
07/03/2020 02:30,23.1504,-1.3278,23.18844697,1.0704,0.3122,1.115,22.08,-1.64,22.14082203,23.1504,-1.3478,23.18960079,1.0704,0.3122,1.115,22.08,-1.66,22.14231244
07/03/2020 03:00,22.56376,-1.40432,22.60741869,1.01376,0.29568,1.056,21.55,-1.7,21.61694937,22.55376,-1.43432,22.5993222,1.01376,0.29568,1.056,21.54,-1.73,21.6093614
07/03/2020 03:30,22.23056,0.43808,22.23487603,1.09056,0.31808,1.136,21.14,0.12,21.14034058,21.82056,-3.33192,22.07348023,1.09056,0.31808,1.136,20.73,-3.65,21.04888121
07/03/2020 04:00,21.694,-1.523,21.74739444,0.984,0.287,1.025,20.71,-1.81,20.78894418,21.714,-1.563,21.77018064,0.984,0.287,1.025,20.73,-1.85,20.81238574
07/03/2020 04:30,21.91776,0.62268,21.92660333,1.03776,0.30268,1.081,20.88,0.32,20.88245196,21.68776,-2.43732,21.82428607,1.03776,0.30268,1.081,20.65,-2.74,20.83098893
07/03/2020 05:00,22.11768,1.12724,22.14638658,1.56768,0.45724,1.633,20.55,0.67,20.56091924,21.75768,-2.67276,21.92122909,1.56768,0.45724,1.633,20.19,-3.13,20.43117716
07/03/2020 05:30,22.23512,-0.83184,22.25067458,1.84512,0.53816,1.922,20.39,-1.37,20.43597318,22.23512,-0.85184,22.25143125,1.84512,0.53816,1.922,20.39,-1.39,20.4373237
07/03/2020 06:00,22.74976,-0.83632,22.76512709,1.58976,0.46368,1.656,21.16,-1.3,21.19989623,22.74976,-0.82632,22.76476191,1.58976,0.46368,1.656,21.16,-1.29,21.19928537
07/03/2020 06:30,25.00392,0.26656,25.00534082,1.39392,0.40656,1.452,23.61,-0.14,23.61041507,25.00392,0.28656,25.00556202,1.39392,0.40656,1.452,23.61,-0.12,23.61030495
07/03/2020 07:00,26.7568,1.4549,26.79632587,1.6968,0.4949,1.7675,25.06,0.96,25.07838113,26.7568,1.4349,26.79524742,1.6968,0.4949,1.7675,25.06,0.94,25.07762349
07/03/2020 07:30,28.74216,3.22438,28.92245473,2.31216,0.67438,2.4085,26.43,2.55,26.55272867,28.43216,-0.66562,28.43995029,2.31216,0.67438,2.4085,26.12,-1.34,26.15434954
07/03/2020 08:00,29.6048,2.4439,29.70550168,2.5848,0.7539,2.6925,27.02,1.69,27.0728,29.6048,2.4239,29.70386295,2.5848,0.7539,2.6925,27.02,1.67,27.07155888
07/03/2020 08:30,31.0196,6.4978,31.69285391,3.4896,1.0178,3.635,27.53,5.48,28.070114,30.0896,0.2478,30.09062035,3.4896,1.0178,3.635,26.6,-0.77,26.6111424
07/03/2020 09:00,32.0972,7.4971,32.96114009,4.9272,1.4371,5.1325,27.17,6.06,27.83760945,31.0972,-0.6929,31.10491855,4.9272,1.4371,5.1325,26.17,-2.13,26.25653823
07/03/2020 09:30,32.65104,8.21572,33.66880557,7.39104,2.15572,7.699,25.26,6.06,25.97674344,31.69104,0.02572,31.69105044,7.39104,2.15572,7.699,24.3,-2.13,24.39317323
07/03/2020 10:00,32.73336,8.69848,33.86940229,9.42336,2.74848,9.816,23.31,5.95,24.05740219,31.81336,0.47848,31.81695802,9.42336,2.74848,9.816,22.39,-2.27,22.50477727
07/03/2020 10:30,32.82264,8.49952,33.90527299,9.39264,2.73952,9.784,23.43,5.76,24.12762939,31.90264,0.29952,31.904046,9.39264,2.73952,9.784,22.51,-2.44,22.64185726
07/03/2020 11:00,32.53024,7.72632,33.43519905,7.29024,2.12632,7.594,25.24,5.6,25.85377342,31.57024,-0.47368,31.57379335,7.29024,2.12632,7.594,24.28,-2.6,24.41881242
07/03/2020 11:30,31.65664,8.26652,32.71816329,8.93664,2.60652,9.309,22.72,5.66,23.41439728,30.73664,0.00652,30.73664069,8.93664,2.60652,9.309,21.8,-2.6,21.9544984
07/03/2020 12:00,31.17488,7.48934,32.06186764,10.69488,3.11934,11.1405,20.48,4.37,20.94104343,30.53488,1.48934,30.57117973,10.69488,3.11934,11.1405,19.84,-1.63,19.90684556
07/03/2020 12:30,30.72008,3.44294,30.91241095,8.41008,2.45294,8.7605,22.31,0.99,22.33195468,30.73008,3.43294,30.92123694,8.41008,2.45294,8.7605,22.32,0.98,22.34150398
07/03/2020 13:00,30.55584,1.85962,30.61237568,5.17584,1.50962,5.3915,25.38,0.35,25.3824132,30.56584,2.18962,30.64416764,5.17584,1.50962,5.3915,25.39,0.68,25.39910431
07/03/2020 13:30,30.916,2.843,31.04644432,7.416,2.163,7.725,23.5,0.68,23.50983624,30.916,2.813,31.04371152,7.416,2.163,7.725,23.5,0.65,23.50898764
07/03/2020 14:00,31.00304,3.10172,31.15781052,8.30304,2.42172,8.649,22.7,0.68,22.71018274,31.01304,3.11172,31.16875762,8.30304,2.42172,8.649,22.71,0.69,22.72047975
07/03/2020 14:30,30.59184,3.55262,30.79743144,9.95184,2.90262,10.3665,20.64,0.65,20.65023244,30.60184,3.54262,30.80621314,9.95184,2.90262,10.3665,20.65,0.64,20.6599153
07/03/2020 15:00,29.90368,3.66774,30.12776783,10.72368,3.12774,11.1705,19.18,0.54,19.18760016,29.91368,3.69774,30.14135916,10.72368,3.12774,11.1705,19.19,0.57,19.19846348
07/03/2020 15:30,29.57104,3.11072,29.73420565,8.95104,2.61072,9.324,20.62,0.5,20.62606118,29.57104,3.10072,29.73316114,8.95104,2.61072,9.324,20.62,0.49,20.6258212
07/03/2020 16:00,29.6416,2.2888,29.72983444,8.3616,2.4388,8.71,21.28,-0.15,21.28052866,29.6316,1.8588,29.68984432,8.3616,2.4388,8.71,21.27,-0.58,21.27790638
07/03/2020 16:30,30.17224,1.26732,30.1988438,6.40224,1.86732,6.669,23.77,-0.6,23.77757136,30.17224,1.25732,30.19842579,6.40224,1.86732,6.669,23.77,-0.61,23.7778258
07/03/2020 17:00,30.56104,1.85072,30.61702681,6.79104,1.98072,7.074,23.77,-0.13,23.77035549,30.56104,1.82072,30.61522803,6.79104,1.98072,7.074,23.77,-0.16,23.77053849
07/03/2020 17:30,31.64808,1.37944,31.67812845,5.03808,1.46944,5.248,26.61,-0.09,26.6101522,31.63808,1.30944,31.66516602,5.03808,1.46944,5.248,26.6,-0.16,26.6004812
07/03/2020 18:00,32.52848,1.23164,32.55178871,5.14848,1.50164,5.363,27.38,-0.27,27.38133123,32.51848,1.16164,32.5392217,5.14848,1.50164,5.363,27.37,-0.34,27.37211172
