Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2020 18:30,34.5608,2.1944,34.63039544,5.0208,1.4644,5.23,29.54,0.73,29.5490186,34.4608,-1.6656,34.50102839,5.0208,1.4644,5.23,29.44,-3.13,29.60592002
07/03/2020 19:00,34.38784,1.88812,34.43963613,5.30784,1.54812,5.529,29.08,0.34,29.08198755,34.36784,2.21812,34.43934498,5.30784,1.54812,5.529,29.06,0.67,29.06772265
07/03/2020 19:30,33.27096,1.03778,33.28714116,4.86096,1.41778,5.0635,28.41,-0.38,28.41254125,33.27096,0.79778,33.28052332,4.86096,1.41778,5.0635,28.41,-0.62,28.41676442
07/03/2020 20:00,32.28208,4.74894,32.62951303,5.00208,1.45894,5.2105,27.28,3.29,27.47767275,31.59208,-2.57106,31.6965277,5.00208,1.45894,5.2105,26.59,-4.03,26.89366096
07/03/2020 20:30,31.68552,4.40786,31.99064562,4.17552,1.21786,4.3495,27.51,3.19,27.69433516,30.98552,-2.81214,31.11286842,4.17552,1.21786,4.3495,26.81,-4.03,27.11119695
07/03/2020 21:00,30.23456,1.11758,30.25520787,4.41456,1.28758,4.5985,25.82,-0.17,25.82055964,30.24456,0.91758,30.25847588,4.41456,1.28758,4.5985,25.83,-0.37,25.83264988
07/03/2020 21:30,29.13136,0.43998,29.13468239,4.97136,1.44998,5.1785,24.16,-1.01,24.18110213,29.14136,0.41998,29.14438618,4.97136,1.44998,5.1785,24.17,-1.03,24.19193667
07/03/2020 22:00,27.9244,3.3417,28.12363906,5.3544,1.5617,5.5775,22.57,1.78,22.64008171,27.8344,0.0017,27.83440005,5.3544,1.5617,5.5775,22.48,-1.56,22.5340631
07/03/2020 22:30,26.81384,0.32112,26.81576278,5.28384,1.54112,5.504,21.53,-1.22,21.56453802,26.80384,0.30112,26.80553137,5.28384,1.54112,5.504,21.52,-1.24,21.5556953
07/03/2020 23:00,25.28528,0.02404,25.28529143,4.98528,1.45404,5.193,20.3,-1.43,20.35030467,25.27528,-0.00596,25.2752807,4.98528,1.45404,5.193,20.29,-1.46,20.34246052
07/03/2020 23:30,23.95288,-0.01916,23.95288766,5.04288,1.47084,5.253,18.91,-1.49,18.96861091,23.95288,-0.02916,23.95289775,5.04288,1.47084,5.253,18.91,-1.5,18.96939904
08/03/2020 00:00,23.15712,-0.17584,23.1577876,4.91712,1.43416,5.122,18.24,-1.61,18.31091751,23.17712,-0.19584,23.17794738,4.91712,1.43416,5.122,18.26,-1.63,18.33260756
08/03/2020 00:30,23.18888,2.08134,23.28209896,5.07888,1.48134,5.2905,18.11,0.6,18.11993653,23.18888,-0.29866,23.19080321,5.07888,1.48134,5.2905,18.11,-1.78,18.19726628
08/03/2020 01:00,23.83512,0.01066,23.83512238,5.38512,1.57066,5.6095,18.45,-1.56,18.51583376,23.82512,-0.00934,23.82512183,5.38512,1.57066,5.6095,18.44,-1.58,18.50756602
08/03/2020 01:30,24.324,-0.3455,24.32645363,4.884,1.4245,5.0875,19.44,-1.77,19.52041239,24.324,-0.3655,24.3267459,4.884,1.4245,5.0875,19.44,-1.79,19.52223604
08/03/2020 02:00,23.62088,-0.34266,23.62336529,5.03088,1.46734,5.2405,18.59,-1.81,18.67790673,23.62088,-0.35266,23.62351246,5.03088,1.46734,5.2405,18.59,-1.82,18.67887845
08/03/2020 02:30,23.53312,-0.33034,23.53543842,5.07312,1.47966,5.2845,18.46,-1.81,18.54852285,23.53312,-0.24034,23.53434725,5.07312,1.47966,5.2845,18.46,-1.72,18.53995685
08/03/2020 03:00,23.17608,-0.39656,23.17947247,4.84608,1.41344,5.048,18.33,-1.81,18.41914765,23.17608,-0.41656,23.17982326,4.84608,1.41344,5.048,18.33,-1.83,18.42112374
08/03/2020 03:30,22.514,-0.403,22.51760656,4.824,1.407,5.025,17.69,-1.81,17.78235642,22.514,-0.423,22.51797338,4.824,1.407,5.025,17.69,-1.83,17.78440328
08/03/2020 04:00,22.3872,-0.3379,22.38974989,4.8072,1.4021,5.0075,17.58,-1.74,17.66589935,22.3972,-0.3579,22.40005938,4.8072,1.4021,5.0075,17.59,-1.76,17.67783075
08/03/2020 04:30,22.0444,-0.3883,22.04781958,4.8744,1.4217,5.0775,17.17,-1.81,17.26513828,22.0544,-0.4083,22.05817917,4.8744,1.4217,5.0775,17.18,-1.83,17.27719017
08/03/2020 05:00,21.84968,-0.40926,21.85351253,4.93968,1.44074,5.1455,16.91,-1.85,17.01089651,21.84968,-0.42926,21.85389623,4.93968,1.44074,5.1455,16.91,-1.87,17.0130832
08/03/2020 05:30,21.6532,-0.5899,21.66123386,4.6632,1.3601,4.8575,16.99,-1.95,17.10153794,21.6532,-0.6099,21.66178774,4.6632,1.3601,4.8575,16.99,-1.97,17.10382998
08/03/2020 06:00,21.45144,-0.70958,21.46317269,4.56144,1.33042,4.7515,16.89,-2.04,17.0127511,21.45144,-0.72958,21.4638432,4.56144,1.33042,4.7515,16.89,-2.06,17.01516089
08/03/2020 06:30,23.4216,-0.2387,23.42281632,4.9416,1.4413,5.1475,18.48,-1.68,18.55620651,23.4216,-0.2587,23.42302867,4.9416,1.4413,5.1475,18.48,-1.7,18.55802791
08/03/2020 07:00,23.80776,0.24768,23.80904831,4.99776,1.45768,5.206,18.81,-1.21,18.84887795,23.80776,0.22768,23.80884866,4.99776,1.45768,5.206,18.81,-1.23,18.85017241
08/03/2020 07:30,25.30584,0.75712,25.31716352,5.47584,1.59712,5.704,19.83,-0.84,19.84778325,25.30584,0.73712,25.31657331,5.47584,1.59712,5.704,19.83,-0.86,19.84863975
08/03/2020 08:00,26.01016,1.73838,26.06818728,8.84016,2.57838,9.2085,17.17,-0.84,17.19053519,26.03016,1.71838,26.08681773,8.84016,2.57838,9.2085,17.19,-0.86,17.21149906
08/03/2020 08:30,27.19584,6.80962,28.03541756,11.41584,3.32962,11.8915,15.78,3.48,16.15917077,27.20584,2.71962,27.34143491,11.41584,3.32962,11.8915,15.79,-0.61,15.80177838
08/03/2020 09:00,29.53816,5.13238,29.98073082,15.60816,4.55238,16.2585,13.93,0.58,13.94206943,29.53816,1.10238,29.55872355,15.60816,4.55238,16.2585,13.93,-3.45,14.35086757
08/03/2020 09:30,30.37912,5.48016,30.8694523,16.62912,4.85016,17.322,13.75,0.63,13.76442516,30.39912,5.48016,30.88913483,16.62912,4.85016,17.322,13.77,0.63,13.78440423
08/03/2020 10:00,30.64528,6.04654,31.23609822,17.64528,5.14654,18.3805,13,0.9,13.03111661,30.65528,6.03654,31.24397553,17.64528,5.14654,18.3805,13.01,0.89,13.04040644
08/03/2020 10:30,30.51904,6.59222,31.22289492,18.65904,5.44222,19.4365,11.86,1.15,11.9156242,30.53904,6.57222,31.23823042,18.65904,5.44222,19.4365,11.88,1.13,11.93362057
08/03/2020 11:00,30.1216,5.3138,30.586717,15.4416,4.5038,16.085,14.68,0.81,14.70232975,30.1316,5.3138,30.59656499,15.4416,4.5038,16.085,14.69,0.81,14.71231457
08/03/2020 11:30,30.67416,7.11038,31.48748316,20.26416,5.91038,21.1085,10.41,1.2,10.47893601,30.70416,7.09038,31.51220287,20.26416,5.91038,21.1085,10.44,1.18,10.50647419
08/03/2020 12:00,31.56704,8.29122,32.63774415,23.38704,6.82122,24.3615,8.18,1.47,8.311034833,31.59704,8.27122,32.66169036,23.38704,6.82122,24.3615,8.21,1.45,8.337061833
08/03/2020 12:30,30.96232,6.90526,31.72298655,19.25232,5.61526,20.0545,11.71,1.29,11.78084038,30.98232,6.88526,31.73816248,19.25232,5.61526,20.0545,11.73,1.27,11.79855076
08/03/2020 13:00,31.2072,7.6471,32.13047572,15.4872,4.5171,16.1325,15.72,3.13,16.0285776,30.7972,2.1771,30.87405533,15.4872,4.5171,16.1325,15.31,-2.34,15.48779197
08/03/2020 13:30,31.29792,8.71606,32.48891347,14.55792,4.24606,15.1645,16.74,4.47,17.32652591,30.52792,0.55606,30.53298384,14.55792,4.24606,15.1645,15.97,-3.69,16.39075959
08/03/2020 14:00,31.80736,11.99548,33.99411259,24.56736,7.16548,25.591,7.24,4.83,8.703246521,31.33736,5.82548,31.87422703,24.56736,7.16548,25.591,6.77,-1.34,6.90134045
08/03/2020 14:30,30.82472,7.01096,31.61197436,20.81472,6.07096,21.682,10.01,0.94,10.05403899,30.84472,7.00096,31.62926165,20.81472,6.07096,21.682,10.03,0.93,10.07302338
08/03/2020 15:00,30.74544,4.84992,31.12561332,14.60544,4.25992,15.214,16.14,0.59,16.15078017,30.75544,4.85992,31.13705047,14.60544,4.25992,15.214,16.15,0.6,16.16114167
08/03/2020 15:30,30.61848,3.17914,30.78308381,10.72848,3.12914,11.1755,19.89,0.05,19.89006285,30.61848,3.16914,30.78205266,10.72848,3.12914,11.1755,19.89,0.04,19.89004022
08/03/2020 16:00,30.162,2.971,30.30797065,10.152,2.961,10.575,20.01,0.01,20.0100025,30.172,2.951,30.31596914,10.152,2.961,10.575,20.02,-0.01,20.0200025
08/03/2020 16:30,29.61872,1.42546,29.65300171,5.77872,1.68546,6.0195,23.84,-0.26,23.84141774,29.61872,1.41546,29.65252268,5.77872,1.68546,6.0195,23.84,-0.27,23.84152889
08/03/2020 17:00,31.67264,1.45702,31.70613556,4.65264,1.35702,4.8465,27.02,0.1,27.02018505,31.66264,1.47702,31.69707179,4.65264,1.35702,4.8465,27.01,0.12,27.01026657
08/03/2020 17:30,32.52752,1.13136,32.54718932,3.22752,0.94136,3.362,29.3,0.19,29.30061603,32.50752,1.09136,32.5258347,3.22752,0.94136,3.362,29.28,0.15,29.28038422
08/03/2020 18:00,32.36392,0.67406,32.37093874,2.17392,0.63406,2.2645,30.19,0.04,30.1900265,32.34392,0.46406,32.34724892,2.17392,0.63406,2.2645,30.17,-0.17,30.17047895
08/03/2020 18:30,33.52176,1.76718,33.56830825,2.80176,0.81718,2.9185,30.72,0.95,30.73468562,33.46176,-1.77282,33.50868952,2.80176,0.81718,2.9185,30.66,-2.59,30.76920051
08/03/2020 19:00,33.77224,1.43232,33.80259953,1.72224,0.50232,1.794,32.05,0.93,32.06349014,33.74224,1.42232,33.77220387,1.72224,0.50232,1.794,32.02,0.92,32.03321401
08/03/2020 19:30,32.69232,0.74526,32.70081344,1.73232,0.50526,1.8045,30.96,0.24,30.96093022,32.68232,0.74526,32.69081604,1.73232,0.50526,1.8045,30.95,0.24,30.95093052
08/03/2020 20:00,32.31976,1.17618,32.34115468,3.92976,1.14618,4.0935,28.39,0.03,28.39001585,32.30976,1.07618,32.32767784,3.92976,1.14618,4.0935,28.38,-0.07,28.38008633
08/03/2020 20:30,31.20432,0.34876,31.20626892,3.42432,0.99876,3.567,27.78,-0.65,27.78760335,31.19432,0.32876,31.19605237,3.42432,0.99876,3.567,27.77,-0.67,27.77808129
08/03/2020 21:00,29.69808,-0.17556,29.69859891,2.27808,0.66444,2.373,27.42,-0.84,27.4328635,29.68808,-0.19556,29.68872409,2.27808,0.66444,2.373,27.41,-0.86,27.42348811
08/03/2020 21:30,28.49688,-0.19966,28.49757944,3.32688,0.97034,3.4655,25.17,-1.17,25.19717841,28.49688,-0.21966,28.49772658,3.32688,0.97034,3.4655,25.17,-1.19,25.19811501
08/03/2020 22:00,26.8448,-0.4761,26.84902155,3.0648,0.8939,3.1925,23.78,-1.37,23.81943114,26.8448,-0.4861,26.84920074,3.0648,0.8939,3.1925,23.78,-1.38,23.8200084
08/03/2020 22:30,24.5852,-1.0989,24.60974685,1.8552,0.5411,1.9325,22.73,-1.64,22.7890873,24.5852,1.5711,24.63534888,1.8552,0.5411,1.9325,22.73,1.03,22.75332503
08/03/2020 23:00,23.20064,-1.06648,23.22513888,2.72064,0.79352,2.834,20.48,-1.86,20.56428944,23.20064,-1.08648,23.22606586,2.72064,0.79352,2.834,20.48,-1.88,20.56610804
08/03/2020 23:30,21.98896,0.94678,22.00933334,2.62896,0.76678,2.7385,19.36,0.18,19.36083676,21.96896,-1.35322,22.01059763,2.62896,0.76678,2.7385,19.34,-2.12,19.45584745
09/03/2020 00:00,21.11136,-1.37502,21.15609135,2.45136,0.71498,2.5535,18.66,-2.09,18.77667969,21.12136,-1.40502,21.16804028,2.45136,0.71498,2.5535,18.67,-2.12,18.78997871
09/03/2020 00:30,21.45872,-1.10454,21.48712807,2.65872,0.77546,2.7695,18.8,-1.88,18.89376617,21.45872,-1.12454,21.48816545,2.65872,0.77546,2.7695,18.8,-1.9,18.89576672
09/03/2020 01:00,22.47912,-1.00234,22.50145599,3.00912,0.87766,3.1345,19.47,-1.88,19.5605547,22.47912,-1.02234,22.50235577,3.00912,0.87766,3.1345,19.47,-1.9,19.56248706
09/03/2020 01:30,22.78688,-1.35966,22.82740843,2.60688,0.76034,2.7155,20.18,-2.12,20.29105222,22.77688,-1.37966,22.8186267,2.60688,0.76034,2.7155,20.17,-2.14,20.28320734
09/03/2020 02:00,22.79456,-1.05992,22.81918921,2.91456,0.85008,3.036,19.88,-1.91,19.97154225,22.79456,-1.07992,22.82012692,2.91456,0.85008,3.036,19.88,-1.93,19.9734649
09/03/2020 02:30,22.9856,-0.9517,23.00529374,2.5656,0.7483,2.6725,20.42,-1.7,20.49064177,22.9856,-0.9717,23.0061298,2.5656,0.7483,2.6725,20.42,-1.72,20.49231075
09/03/2020 03:00,22.96416,-0.80212,22.97816444,3.28416,0.95788,3.421,19.68,-1.76,19.75854246,22.97416,-0.82212,22.98886489,3.28416,0.95788,3.421,19.69,-1.78,19.77029337
09/03/2020 03:30,22.8528,-0.6771,22.86282861,4.1928,1.2229,4.3675,18.66,-1.9,18.75648155,22.8428,-0.6971,22.85343432,4.1928,1.2229,4.3675,18.65,-1.92,18.74857061
09/03/2020 04:00,22.0284,-0.8913,22.04642425,3.4584,1.0087,3.6025,18.57,-1.9,18.66694672,22.0384,-0.9113,22.05723333,3.4584,1.0087,3.6025,18.58,-1.92,18.67894001
09/03/2020 04:30,22.54592,-0.44244,22.55026079,3.14592,0.91756,3.277,19.4,-1.36,19.44761168,22.55592,-0.46244,22.56065996,3.14592,0.91756,3.277,19.41,-1.38,19.45899535
09/03/2020 05:00,23.21184,0.07262,23.2119536,3.71184,1.08262,3.8665,19.5,-1.01,19.52613889,23.22184,0.05262,23.22189962,3.71184,1.08262,3.8665,19.51,-1.03,19.5371697
09/03/2020 05:30,24.13968,0.11574,24.13995746,3.37968,0.98574,3.5205,20.76,-0.87,20.77822177,24.12968,0.09574,24.12986993,3.37968,0.98574,3.5205,20.75,-0.89,20.76907798
09/03/2020 06:00,25.85848,1.01164,25.87826121,2.74848,0.80164,2.863,23.11,0.21,23.11095411,25.82848,0.59164,25.83525531,2.74848,0.80164,2.863,23.08,-0.21,23.08095535
09/03/2020 06:30,30.896,3.7655,31.12461737,2.316,0.6755,2.4125,28.58,3.09,28.74655632,30.886,2.0955,30.95700432,2.316,0.6755,2.4125,28.57,1.42,28.605267
09/03/2020 07:00,35.42872,5.76796,35.89517465,2.11872,0.61796,2.207,33.31,5.15,33.70576509,35.40872,5.74796,35.87222458,2.11872,0.61796,2.207,33.29,5.13,33.68294821
09/03/2020 07:30,38.04744,6.97342,38.68121349,2.13744,0.62342,2.2265,35.91,6.35,36.46711669,37.98744,6.68342,38.57089188,2.13744,0.62342,2.2265,35.85,6.06,36.3585767
09/03/2020 08:00,39.11224,7.77982,39.87847686,2.74224,0.79982,2.8565,36.37,6.98,37.03373192,39.09224,7.75982,39.85496248,2.74224,0.79982,2.8565,36.35,6.96,37.01032424
09/03/2020 08:30,40.56816,9.35488,41.63279219,4.26816,1.24488,4.446,36.3,8.11,37.19492035,40.50816,8.98488,41.49263905,4.26816,1.24488,4.446,36.24,7.74,37.05732316
09/03/2020 09:00,39.22768,9.94974,40.46984315,8.22768,2.39974,8.5705,31,7.55,31.90615144,39.21768,9.91974,40.45278317,8.22768,2.39974,8.5705,30.99,7.52,31.88934775
09/03/2020 09:30,38.13744,10.26592,39.49497997,10.95744,3.19592,11.414,27.18,7.07,28.08446724,38.13744,10.23592,39.48719271,10.95744,3.19592,11.414,27.18,7.04,28.07693003
09/03/2020 10:00,39.0076,11.3993,40.63910553,14.3976,4.1993,14.9975,24.61,7.2,25.64160876,39.0076,11.3693,40.63070071,14.3976,4.1993,14.9975,24.61,7.17,25.63320113
09/03/2020 10:30,39.272,11.046,40.79588337,14.352,4.186,14.95,24.92,6.86,25.84697274,39.282,11.026,40.80010049,14.352,4.186,14.95,24.93,6.84,25.85131525
09/03/2020 11:00,39.70552,11.92036,41.4562818,13.95552,4.07036,14.537,25.75,7.85,26.919974,39.71552,11.89036,41.45724532,13.95552,4.07036,14.537,25.76,7.82,26.92080979
09/03/2020 11:30,41.27736,12.60798,43.15995376,15.86736,4.62798,16.5285,25.41,7.98,26.6335972,41.26736,12.57798,43.14163398,15.86736,4.62798,16.5285,25.4,7.95,26.61508031
09/03/2020 12:00,39.99536,10.71448,41.40566269,10.33536,3.01448,10.766,29.66,7.7,30.64319827,39.98536,10.68448,41.38824866,10.33536,3.01448,10.766,29.65,7.67,30.62599223
09/03/2020 12:30,40.04536,9.36948,41.1268527,6.85536,1.99948,7.141,33.19,7.37,33.99842643,40.03536,9.34948,41.11256288,6.85536,1.99948,7.141,33.18,7.35,33.98433316
09/03/2020 13:00,39.42808,8.95444,40.43210962,6.11808,1.78444,6.373,33.31,7.17,34.07293647,39.40808,8.93444,40.40817971,6.11808,1.78444,6.373,33.29,7.15,34.04917914
09/03/2020 13:30,39.33752,8.49386,40.24408202,4.36752,1.27386,4.5495,34.97,7.22,35.70755242,39.31752,8.46386,40.21820863,4.36752,1.27386,4.5495,34.95,7.19,35.68190858
09/03/2020 14:00,39.57768,8.67474,40.5172046,5.46768,1.59474,5.6955,34.11,7.08,34.83702771,39.55768,8.65474,40.49338923,5.46768,1.59474,5.6955,34.09,7.06,34.81338392
09/03/2020 14:30,39.26568,8.43624,40.16172022,6.29568,1.83624,6.558,32.97,6.6,33.62411188,39.24568,8.41624,40.13796824,6.29568,1.83624,6.558,32.95,6.58,33.60057886
09/03/2020 15:00,38.92064,8.23102,39.78147695,6.14064,1.79102,6.3965,32.78,6.44,33.40661611,38.90064,8.20102,39.75571055,6.14064,1.79102,6.3965,32.76,6.41,33.38121777
09/03/2020 15:30,39.16152,7.71586,39.91439771,3.55152,1.03586,3.6995,35.61,6.68,36.23112612,39.14152,7.69586,39.89091186,3.55152,1.03586,3.6995,35.59,6.66,36.20778507
09/03/2020 16:00,39.51664,7.67402,40.2548807,3.23664,0.94402,3.3715,36.28,6.73,36.89893359,39.50664,7.68402,40.24697215,3.23664,0.94402,3.3715,36.27,6.74,36.89092707
09/03/2020 16:30,40.84208,7.76394,41.57348029,3.44208,1.00394,3.5855,37.4,6.76,38.00602058,40.79208,7.54394,41.48378986,3.44208,1.00394,3.5855,37.35,6.54,37.9182555
09/03/2020 17:00,41.59616,7.48388,42.26403893,4.19616,1.22388,4.371,37.4,6.26,37.92027953,41.54616,7.44388,42.20775711,4.19616,1.22388,4.371,37.35,6.22,37.86437508
09/03/2020 17:30,42.44528,7.20904,43.05313057,4.38528,1.27904,4.568,38.06,5.93,38.51919651,42.41528,7.16904,43.01687009,4.38528,1.27904,4.568,38.03,5.89,38.48341201
09/03/2020 18:00,42.46512,6.62816,42.9792848,4.48512,1.30816,4.672,37.98,5.32,38.35078617,42.37512,6.32816,42.84502776,4.48512,1.30816,4.672,37.89,5.02,38.22110019
09/03/2020 18:30,42.3948,6.1514,42.83875335,5.2848,1.5414,5.505,37.11,4.61,37.39524301,42.3748,6.1214,42.81466119,5.2848,1.5414,5.505,37.09,4.58,37.37170721
09/03/2020 19:00,41.88264,6.33952,42.35971019,5.07264,1.47952,5.284,36.81,4.86,37.12944519,41.85264,6.29952,42.32407621,5.07264,1.47952,5.284,36.78,4.82,37.09448477
09/03/2020 19:30,40.30552,6.46036,40.81998523,5.07552,1.48036,5.287,35.23,4.98,35.58023749,40.27552,6.42036,40.78404754,5.07552,1.48036,5.287,35.2,4.94,35.54495182
09/03/2020 20:00,39.15136,5.89748,39.5930456,5.03136,1.46748,5.241,34.12,4.43,34.40638458,39.13136,5.85748,39.56732752,5.03136,1.46748,5.241,34.1,4.39,34.38142085
09/03/2020 20:30,37.75056,4.68308,38.03992664,5.29056,1.54308,5.511,32.46,3.14,32.61151944,37.74056,5.41308,38.12677936,5.29056,1.54308,5.511,32.45,3.87,32.6799541
09/03/2020 21:00,35.7684,4.6062,36.06377014,5.6784,1.6562,5.915,30.09,2.95,30.23426202,35.7284,3.5262,35.90198676,5.6784,1.6562,5.915,30.05,1.87,30.10812847
09/03/2020 21:30,33.82184,3.09762,33.96339369,5.03184,1.46762,5.2415,28.79,1.63,28.83610584,33.81184,3.06762,33.95071158,5.03184,1.46762,5.2415,28.78,1.6,28.82444102
09/03/2020 22:00,31.25624,2.17432,31.3317763,4.98624,1.45432,5.194,26.27,0.72,26.27986492,31.20624,1.36432,31.23604943,4.98624,1.45432,5.194,26.22,-0.09,26.22015446
09/03/2020 22:30,28.7472,0.8171,28.75881013,5.1672,1.5071,5.3825,23.58,-0.69,23.59009326,28.7572,0.7871,28.76796966,5.1672,1.5071,5.3825,23.59,-0.72,23.60098515
09/03/2020 23:00,27.2424,0.7057,27.25153886,5.1624,1.5057,5.3775,22.08,-0.8,22.094488,27.2424,0.6857,27.25102828,5.1624,1.5057,5.3775,22.08,-0.82,22.0952212
09/03/2020 23:30,25.66928,0.54854,25.67514035,5.06928,1.47854,5.2805,20.6,-0.93,20.62098203,25.66928,0.52854,25.67472084,5.06928,1.47854,5.2805,20.6,-0.95,20.62189371
10/03/2020 00:00,24.53568,0.37374,24.53852633,5.15568,1.50374,5.3705,19.38,-1.13,19.4129158,24.53568,0.34374,24.53808775,5.15568,1.50374,5.3705,19.38,-1.16,19.41468516
10/03/2020 00:30,24.7232,0.2876,24.72487274,4.9632,1.4476,5.17,19.76,-1.16,19.7940193,24.7232,0.2576,24.72454198,4.9632,1.4476,5.17,19.76,-1.19,19.79580006
10/03/2020 01:00,25.16824,0.56032,25.17447642,5.89824,1.72032,6.144,19.27,-1.16,19.3048828,25.16824,0.53032,25.17382657,5.89824,1.72032,6.144,19.27,-1.19,19.30670868
10/03/2020 01:30,25.62432,0.30626,25.62615013,5.16432,1.50626,5.3795,20.46,-1.2,20.4951604,25.63432,0.28626,25.63591829,5.16432,1.50626,5.3795,20.47,-1.22,20.50632341
10/03/2020 02:00,25.10808,0.35444,25.11058161,5.15808,1.50444,5.373,19.95,-1.15,19.98311787,25.10808,0.33444,25.11030727,5.15808,1.50444,5.373,19.95,-1.17,19.98427882
10/03/2020 02:30,25.01176,0.38468,25.01471801,5.26176,1.53468,5.481,19.75,-1.15,19.78345268,25.01176,0.36468,25.01441844,5.26176,1.53468,5.481,19.75,-1.17,19.78462534
10/03/2020 03:00,24.41616,0.22138,24.4171636,4.97616,1.45138,5.1835,19.44,-1.23,19.47887317,24.41616,0.19138,24.41691003,4.97616,1.45138,5.1835,19.44,-1.26,19.48079054
10/03/2020 03:30,24.276,0.2905,24.27773808,4.836,1.4105,5.0375,19.44,-1.12,19.47223665,24.276,0.2605,24.27739764,4.836,1.4105,5.0375,19.44,-1.15,19.47398521
10/03/2020 04:00,23.80872,0.49296,23.81382283,5.11872,1.49296,5.332,18.69,-1,18.71673316,23.80872,0.46296,23.8132207,5.11872,1.49296,5.332,18.69,-1.03,18.71835997
10/03/2020 04:30,24.03048,0.82514,24.04464234,5.16048,1.50514,5.3755,18.87,-0.68,18.88224828,24.04048,0.79514,24.05362605,5.16048,1.50514,5.3755,18.88,-0.71,18.89334539
10/03/2020 05:00,25.1152,1.3661,25.15232594,4.8552,1.4161,5.0575,20.26,-0.05,20.2600617,25.1152,0.9261,25.13226874,4.8552,1.4161,5.0575,20.26,-0.49,20.2659246
10/03/2020 05:30,25.40632,0.90226,25.42233603,4.87632,1.42226,5.0795,20.53,-0.52,20.53658443,25.40632,0.88226,25.42163407,4.87632,1.42226,5.0795,20.53,-0.54,20.53710057
10/03/2020 06:00,26.48936,1.63648,26.53986172,4.95936,1.44648,5.166,21.53,0.19,21.53083835,26.48936,1.66648,26.54172844,4.95936,1.44648,5.166,21.53,0.22,21.53112398
10/03/2020 06:30,31.0512,4.2791,31.34466012,4.5912,1.3391,4.7825,26.46,2.94,26.62283231,31.0312,3.3291,31.20926594,4.5912,1.3391,4.7825,26.44,1.99,26.51478267
10/03/2020 07:00,34.12616,5.75388,34.60783049,4.91616,1.43388,5.121,29.21,4.32,29.52772426,34.11616,5.72388,34.59299315,4.91616,1.43388,5.121,29.2,4.29,29.51345625
10/03/2020 07:30,37.7444,7.1792,38.42109634,5.6544,1.6492,5.89,32.09,5.53,32.56300048,37.7144,7.0592,38.36936632,5.6544,1.6492,5.89,32.06,5.41,32.51325422
10/03/2020 08:00,38.37144,7.83792,39.16376383,6.54144,1.90792,6.814,31.83,5.93,32.37767441,38.34144,7.81792,39.13037049,6.54144,1.90792,6.814,31.8,5.91,32.34452195
10/03/2020 08:30,38.49256,8.85658,39.4983061,7.22256,2.10658,7.5235,31.27,6.75,31.99023914,38.47256,8.82658,39.47209631,7.22256,2.10658,7.5235,31.25,6.72,31.96436923
10/03/2020 09:00,39.14912,10.14266,40.44165116,9.36912,2.73266,9.7595,29.78,7.41,30.68805142,39.13912,10.12266,40.42695833,9.36912,2.73266,9.7595,29.77,7.39,30.67352278
10/03/2020 09:30,39.22384,10.59612,40.62988289,10.92384,3.18612,11.379,28.3,7.41,29.25402707,39.21384,10.57612,40.61501646,10.92384,3.18612,11.379,28.29,7.39,29.23929206
10/03/2020 10:00,39.35528,12.48404,41.28788344,16.02528,4.67404,16.693,23.33,7.81,24.60254052,39.35528,12.45404,41.27882237,16.02528,4.67404,16.693,23.33,7.78,24.59303357
10/03/2020 10:30,39.51488,12.05934,41.31408262,15.25488,4.44934,15.8905,24.26,7.61,25.42557177,39.51488,12.02934,41.30533576,15.25488,4.44934,15.8905,24.26,7.58,25.41660874
10/03/2020 11:00,39.25472,10.73096,40.69504325,11.45472,3.34096,11.932,27.8,7.39,28.76546714,39.25472,10.70096,40.68714278,11.45472,3.34096,11.932,27.8,7.36,28.7577746
10/03/2020 11:30,39.2052,10.5736,40.60601832,10.9152,3.1836,11.37,28.29,7.39,29.23929206,39.2052,10.5436,40.59821681,10.9152,3.1836,11.37,28.29,7.36,29.23172421
10/03/2020 12:00,38.42424,9.50332,39.58200741,8.99424,2.62332,9.369,29.43,6.88,30.22348921,38.41424,9.47332,39.56510617,8.99424,2.62332,9.369,29.42,6.85,30.20693463
10/03/2020 12:30,39.15336,9.41848,40.27025409,8.70336,2.53848,9.066,30.45,6.88,31.21757358,39.14336,9.38848,40.25352393,8.70336,2.53848,9.066,30.44,6.85,31.20121953
10/03/2020 13:00,39.2804,9.7297,40.46747937,9.7704,2.8497,10.1775,29.51,6.88,30.30139436,39.2704,9.6997,40.45056855,9.7704,2.8497,10.1775,29.5,6.85,30.28485595
10/03/2020 13:30,39.7976,9.3168,40.87360674,7.9776,2.3268,8.31,31.82,6.99,32.57871237,39.7876,9.2868,40.85704062,7.9776,2.3268,8.31,31.81,6.96,32.56251987
10/03/2020 14:00,39.54912,9.12266,40.58763135,7.20912,2.10266,7.5095,32.34,7.02,33.09314128,39.52912,9.09266,40.56140769,7.20912,2.10266,7.5095,32.32,6.99,33.0672421
10/03/2020 14:30,39.36448,10.61714,40.77114111,7.70448,2.24714,8.0255,31.66,8.37,32.74770984,39.01448,8.05714,39.83776041,7.70448,2.24714,8.0255,31.31,5.81,31.84450031
10/03/2020 15:00,38.7632,13.1701,40.93943341,7.5432,2.2001,7.8575,31.22,10.97,33.09122693,37.6732,4.9301,37.99441912,7.5432,2.2001,7.8575,30.13,2.73,30.25342625
10/03/2020 15:30,38.77824,12.96532,40.88827974,6.97824,2.03532,7.269,31.8,10.93,33.62595575,37.66824,4.76532,37.96846823,6.97824,2.03532,7.269,30.69,2.73,30.81118303
10/03/2020 16:00,39.3572,9.8621,40.57400902,5.5272,1.6121,5.7575,33.83,8.25,34.82142157,38.9772,7.1221,39.62254949,5.5272,1.6121,5.7575,33.45,5.51,33.9007758
10/03/2020 16:30,40.70568,8.70874,41.62684875,5.27568,1.53874,5.4955,35.43,7.17,36.14821987,40.70568,8.68874,41.62266915,5.27568,1.53874,5.4955,35.43,7.15,36.14425819
10/03/2020 17:00,41.06728,8.12504,41.86332239,5.05728,1.47504,5.268,36.01,6.65,36.61888311,41.05728,8.10504,41.84963458,5.05728,1.47504,5.268,36,6.63,36.60542173
10/03/2020 17:30,40.2388,6.8959,40.82541442,5.3688,1.5659,5.5925,34.87,5.33,35.27500248,40.2288,6.8659,40.81050027,5.3688,1.5659,5.5925,34.86,5.3,35.26059557
10/03/2020 18:00,39.97096,5.81528,40.39177051,4.68096,1.36528,4.876,35.29,4.45,35.56946162,39.96096,5.78528,40.37756541,4.68096,1.36528,4.876,35.28,4.42,35.5557984
10/03/2020 18:30,40.13696,5.48828,40.51045267,4.17696,1.21828,4.351,35.96,4.27,36.21262901,40.12696,5.45828,40.49649046,4.17696,1.21828,4.351,35.95,4.24,36.19917264
10/03/2020 19:00,40.28608,5.55844,40.66773287,4.24608,1.23844,4.423,36.04,4.32,36.29798893,40.19608,4.65844,40.46511968,4.24608,1.23844,4.423,35.95,3.42,36.11230954
10/03/2020 19:30,38.65168,4.72424,38.93932216,3.75168,1.09424,3.908,34.9,3.63,35.08827297,38.64168,4.70424,38.92697403,3.75168,1.09424,3.908,34.89,3.61,35.07626263
10/03/2020 20:00,36.5556,3.9683,36.77035894,2.3256,0.6783,2.4225,34.23,3.29,34.38774491,36.4856,2.2783,36.55666366,2.3256,0.6783,2.4225,34.16,1.6,34.1974502
10/03/2020 20:30,34.98864,3.03252,35.11981074,3.12864,0.91252,3.259,31.86,2.12,31.93045568,34.98864,3.02252,35.11894868,3.12864,0.91252,3.259,31.86,2.11,31.9297933
10/03/2020 21:00,34.06624,2.93932,34.19281079,3.66624,1.06932,3.819,30.4,1.87,30.4574605,34.05624,2.90932,34.18028124,3.66624,1.06932,3.819,30.39,1.84,30.44565158
10/03/2020 21:30,32.0296,2.3078,32.11263329,3.4896,1.0178,3.635,28.54,1.29,28.56913894,32.0296,2.2878,32.11120217,3.4896,1.0178,3.635,28.54,1.27,28.56824286
10/03/2020 22:00,30.48504,1.44272,30.51915963,3.81504,1.11272,3.974,26.67,0.33,26.67204154,30.49504,1.40272,30.52728432,3.81504,1.11272,3.974,26.68,0.29,26.68157604
10/03/2020 22:30,27.82008,0.59294,27.82639806,4.57008,1.33294,4.7605,23.25,-0.74,23.26177336,27.83008,0.57294,27.83597696,4.57008,1.33294,4.7605,23.26,-0.76,23.27241285
10/03/2020 23:00,26.07664,3.36402,26.29273254,4.43664,1.29402,4.6215,21.64,2.07,21.73877871,26.07664,0.36402,26.07918067,4.43664,1.29402,4.6215,21.64,-0.93,21.65997461
10/03/2020 23:30,24.47384,3.01612,24.65899074,3.72384,1.08612,3.879,20.75,1.93,20.83956334,24.45384,-0.23388,24.45495841,3.72384,1.08612,3.879,20.73,-1.32,20.77198354
11/03/2020 00:00,23.82496,0.04228,23.82499752,3.98496,1.16228,4.151,19.84,-1.12,19.87158776,23.83496,0.01228,23.83496316,3.98496,1.16228,4.151,19.85,-1.15,19.88328444
11/03/2020 00:30,22.80008,-0.38456,22.80332288,2.83008,0.82544,2.948,19.97,-1.21,20.0066239,22.81008,-0.40456,22.81366736,2.83008,0.82544,2.948,19.98,-1.23,20.01782456
11/03/2020 01:00,23.684,-0.5305,23.68994061,2.124,0.6195,2.2125,21.56,-1.15,21.59064844,23.684,-0.5505,23.69039692,2.124,0.6195,2.2125,21.56,-1.17,21.59172295
11/03/2020 01:30,24.18208,-0.63356,24.19037807,2.18208,0.63644,2.273,22,-1.27,22.03662633,24.19208,-0.66356,24.20117862,2.18208,0.63644,2.273,22.01,-1.3,22.04835822
11/03/2020 02:00,23.74944,-0.63558,23.75794314,1.96944,0.57442,2.0515,21.78,-1.21,21.81358522,23.73944,-0.65558,23.74849041,1.96944,0.57442,2.0515,21.77,-1.23,21.80471967
11/03/2020 02:30,23.51056,-0.55692,23.51715526,2.41056,0.70308,2.511,21.1,-1.26,21.13758737,23.50056,-0.57692,23.5076404,2.41056,0.70308,2.511,21.09,-1.28,21.12880735
11/03/2020 03:00,22.89744,-0.69408,22.90795726,2.07744,0.60592,2.164,20.82,-1.3,20.86054649,22.89744,-0.71408,22.90857195,2.07744,0.60592,2.164,20.82,-1.32,20.86180241
11/03/2020 03:30,22.944,-0.9355,22.96306374,1.524,0.4445,1.5875,21.42,-1.38,21.46440775,22.954,-0.9655,22.97429664,1.524,0.4445,1.5875,21.43,-1.41,21.47633581
11/03/2020 04:00,22.70144,-0.57958,22.70883729,1.68144,0.49042,1.7515,21.02,-1.07,21.04721597,22.69144,-0.59958,22.69936002,1.68144,0.49042,1.7515,21.01,-1.09,21.03825563
11/03/2020 04:30,22.64608,-0.17406,22.64674891,2.38608,0.69594,2.4855,20.26,-0.87,20.27867106,22.64608,-0.19406,22.64691146,2.38608,0.69594,2.4855,20.26,-0.89,20.27953895
11/03/2020 05:00,23.03408,-0.14256,23.03452115,1.53408,0.44744,1.598,21.5,-0.59,21.50809383,23.03408,-0.16256,23.03465362,1.53408,0.44744,1.598,21.5,-0.61,21.50865175
11/03/2020 05:30,24.22288,0.08834,24.22304109,2.22288,0.64834,2.3155,22,-0.56,22.00712612,24.21288,0.06834,24.21297644,2.22288,0.64834,2.3155,21.99,-0.58,21.9976476
11/03/2020 06:00,25.86048,0.91264,25.87657894,2.58048,0.75264,2.688,23.28,0.16,23.28054982,25.85048,0.56264,25.85660225,2.58048,0.75264,2.688,23.27,-0.19,23.27077566
11/03/2020 06:30,30.34216,3.27688,30.51859459,3.21216,0.93688,3.346,27.13,2.34,27.23072713,30.33216,3.27688,30.50865243,3.21216,0.93688,3.346,27.12,2.34,27.22076413
11/03/2020 07:00,34.83704,5.77372,35.31225281,3.88704,1.13372,4.049,30.95,4.64,31.29587992,34.80704,5.71372,35.27288803,3.88704,1.13372,4.049,30.92,4.58,31.25736393
11/03/2020 07:30,38.07992,7.85456,38.88154344,5.32992,1.55456,5.552,32.75,6.3,33.35044977,37.99992,7.55456,38.74358394,5.32992,1.55456,5.552,32.67,6,33.21639505
11/03/2020 08:00,39.97184,9.89262,41.17780863,8.51184,2.48262,8.8665,31.46,7.41,32.32088644,39.95184,9.87262,41.15359213,8.51184,2.48262,8.8665,31.44,7.39,32.29683731
11/03/2020 08:30,40.2196,10.4853,41.56389948,9.3096,2.7153,9.6975,30.91,7.77,31.87163316,40.1996,10.4653,41.53950342,9.3096,2.7153,9.6975,30.89,7.75,31.8473641
11/03/2020 09:00,39.75632,11.55476,41.40141856,10.81632,3.15476,11.267,28.94,8.4,30.1344255,39.74632,11.53476,41.38623735,10.81632,3.15476,11.267,28.93,8.38,30.11925132
11/03/2020 09:30,40.60176,11.96968,42.32937697,12.34176,3.59968,12.856,28.26,8.37,29.47345416,40.60176,11.93968,42.32090351,12.34176,3.59968,12.856,28.26,8.34,29.46494867
11/03/2020 10:00,39.9516,12.0763,41.73688254,13.7016,3.9963,14.2725,26.25,8.08,27.4654128,39.9516,12.0563,41.73110006,13.7016,3.9963,14.2725,26.25,8.06,27.45953568
11/03/2020 10:30,39.054,13.0895,41.18919672,17.964,5.2395,18.7125,21.09,7.85,22.50356861,39.064,13.0695,41.19232849,17.964,5.2395,18.7125,21.1,7.83,22.50597476
11/03/2020 11:00,39.00248,12.93864,41.09260093,17.65248,5.14864,18.388,21.35,7.79,22.72678156,39.00248,12.91864,41.08630801,17.65248,5.14864,18.388,21.35,7.77,22.71993398
11/03/2020 11:30,39.02248,12.69364,41.03513667,17.05248,4.97364,17.763,21.97,7.72,23.28689116,39.02248,12.66364,41.02586652,17.05248,4.97364,17.763,21.97,7.69,23.27696286
11/03/2020 12:00,39.52288,12.71084,41.51654486,16.08288,4.69084,16.753,23.44,8.02,24.77405901,39.52288,12.68084,41.50736979,16.08288,4.69084,16.753,23.44,7.99,24.76436351
11/03/2020 12:30,39.84304,13.35672,42.02225369,18.98304,5.53672,19.774,20.86,7.82,22.27761208,39.85304,13.32672,42.02221155,18.98304,5.53672,19.774,20.87,7.79,22.2764674
11/03/2020 13:00,39.1908,11.3069,40.789273,14.3208,4.1769,14.9175,24.87,7.13,25.87187276,39.1908,11.2869,40.78373348,14.3208,4.1769,14.9175,24.87,7.11,25.86636813
11/03/2020 13:30,38.31624,10.18682,39.64726409,10.92624,3.18682,11.3815,27.39,7,28.27033958,38.30624,10.15682,39.62990052,10.92624,3.18682,11.3815,27.38,6.97,28.25323521
11/03/2020 14:00,38.2016,9.7638,39.42960858,10.1616,2.9638,10.585,28.04,6.8,28.85275723,38.2016,9.7338,39.42219051,10.1616,2.9638,10.585,28.04,6.77,28.84570159
11/03/2020 14:30,38.0964,10.1052,39.4138397,13.5264,3.9452,14.09,24.57,6.16,25.33042637,38.0964,10.0752,39.40615876,13.5264,3.9452,14.09,24.57,6.13,25.32314751
11/03/2020 15:00,37.26888,8.71634,38.27458686,8.55888,2.49634,8.9155,28.71,6.22,29.37605317,37.25888,8.69634,38.26029885,8.55888,2.49634,8.9155,28.7,6.2,29.36205034
11/03/2020 15:30,37.38928,8.43104,38.32806667,7.88928,2.30104,8.218,29.5,6.13,30.13016595,37.37928,8.42104,38.31611264,7.88928,2.30104,8.218,29.49,6.12,30.11834159
11/03/2020 16:00,38.83648,8.77814,39.81617662,8.49648,2.47814,8.8505,30.34,6.3,30.98718445,38.82648,8.75814,39.8020171,8.49648,2.47814,8.8505,30.33,6.28,30.97333208
11/03/2020 16:30,39.24712,8.88666,40.24064058,9.17712,2.67666,9.5595,30.07,6.21,30.70454364,39.23712,8.86666,40.22647443,9.17712,2.67666,9.5595,30.06,6.19,30.69071032
11/03/2020 17:00,39.96872,8.00796,40.76304701,7.15872,2.08796,7.457,32.81,5.92,33.33980354,39.94872,8.03796,40.74934393,7.15872,2.08796,7.457,32.79,5.95,33.32546474
11/03/2020 17:30,39.518,6.899,40.11568926,6.408,1.869,6.675,33.11,5.03,33.489894,39.498,6.879,40.09255099,6.408,1.869,6.675,33.09,5.01,33.46712118
11/03/2020 18:00,38.86552,5.44036,39.24444116,5.55552,1.62036,5.787,33.31,3.82,33.52832385,38.85552,5.42036,39.23176949,5.55552,1.62036,5.787,33.3,3.8,33.51611553
11/03/2020 18:30,39.70336,5.62598,40.09998063,5.40336,1.57598,5.6285,34.3,4.05,34.53827587,39.68336,5.60598,40.07737607,5.40336,1.57598,5.6285,34.28,4.03,34.51607307
11/03/2020 19:00,40.64768,5.66974,41.04119688,5.34768,1.55974,5.5705,35.3,4.11,35.53845945,40.61768,5.64974,41.00872457,5.34768,1.55974,5.5705,35.27,4.09,35.50635154
11/03/2020 19:30,39.6236,5.4848,40.00140883,5.4336,1.5848,5.66,34.19,3.9,34.41171458,39.6136,5.4648,39.98876522,5.4336,1.5848,5.66,34.18,3.88,34.39951744
11/03/2020 20:00,38.2256,4.9783,38.54841068,5.4456,1.5883,5.6725,32.78,3.39,32.95482514,38.2056,4.9583,38.52599915,5.4456,1.5883,5.6725,32.76,3.37,32.93287871
11/03/2020 20:30,36.6896,4.1528,36.92387434,5.5296,1.6128,5.76,31.16,2.54,31.26335235,36.6796,4.1328,36.91169316,5.5296,1.6128,5.76,31.15,2.52,31.25176635
11/03/2020 21:00,35.10352,3.56436,35.28401591,5.12352,1.49436,5.337,29.98,2.07,30.05137767,35.09352,3.54436,35.27205174,5.12352,1.49436,5.337,29.97,2.05,30.04002996
11/03/2020 21:30,33.25352,3.30936,33.41778652,5.48352,1.59936,5.712,27.77,1.71,27.82259873,33.18352,0.29936,33.18487029,5.48352,1.59936,5.712,27.7,-1.3,27.73048864
11/03/2020 22:00,31.00296,2.33378,31.09067477,5.29296,1.54378,5.5135,25.71,0.79,25.72213444,31.00296,2.32378,31.08992574,5.29296,1.54378,5.5135,25.71,0.78,25.72182925
11/03/2020 22:30,29.11088,1.45984,29.14746073,5.21088,1.51984,5.428,23.9,-0.06,23.90007531,29.10088,1.39984,29.13452881,5.21088,1.51984,5.428,23.89,-0.12,23.89030138
11/03/2020 23:00,27.00344,0.63642,27.01093857,5.47344,1.59642,5.7015,21.53,-0.96,21.55139207,27.07344,4.66642,27.47265238,5.47344,1.59642,5.7015,21.6,3.07,21.81707817
11/03/2020 23:30,25.1524,0.7582,25.16382509,5.3424,1.5582,5.565,19.81,-0.8,19.82614688,25.1624,0.7382,25.17322611,5.3424,1.5582,5.565,19.82,-0.82,19.83695541
12/03/2020 00:00,24.42432,0.53626,24.43020635,5.16432,1.50626,5.3795,19.26,-0.97,19.2844108,24.42432,0.51626,24.42977552,5.16432,1.50626,5.3795,19.26,-0.99,19.28542714
12/03/2020 00:30,24.57,3.6125,24.83415101,4.98,1.4525,5.1875,19.59,2.16,19.70872142,23.78,-3.4075,24.02289442,4.98,1.4525,5.1875,18.8,-4.86,19.41802256
12/03/2020 01:00,25.35,4.3275,25.71672134,4.62,1.3475,4.8125,20.73,2.98,20.94309671,24.51,-3.6625,24.78213079,4.62,1.3475,4.8125,19.89,-5.01,20.51127007
12/03/2020 01:30,26.2036,4.2523,26.54638786,4.7736,1.3923,4.9725,21.43,2.86,21.62000231,25.3336,-3.7577,25.61077114,4.7736,1.3923,4.9725,20.56,-5.15,21.19519049
12/03/2020 02:00,25.60456,4.31008,25.96478928,4.59456,1.34008,4.786,21.01,2.97,21.2188831,24.75456,-3.75992,25.03847518,4.59456,1.34008,4.786,20.16,-5.1,20.79508596
12/03/2020 02:30,24.85104,2.96822,25.02767506,4.93104,1.43822,5.1365,19.92,1.53,19.97867113,24.63104,-1.01178,24.65181191,4.93104,1.43822,5.1365,19.7,-2.45,19.85176315
12/03/2020 03:00,24.66,0.095,24.66018299,4.92,1.435,5.125,19.74,-1.34,19.78542898,24.62,0.065,24.6200858,4.92,1.435,5.125,19.7,-1.37,19.7475796
12/03/2020 03:30,24.08456,0.03258,24.08458204,5.01456,1.46258,5.2235,19.07,-1.43,19.12354047,24.07456,0.01258,24.07456329,5.01456,1.46258,5.2235,19.06,-1.45,19.1150752
12/03/2020 04:00,23.83456,-0.15242,23.83504735,4.65456,1.35758,4.8485,19.18,-1.51,19.2393477,23.84456,-0.18242,23.84525778,4.65456,1.35758,4.8485,19.19,-1.54,19.25169343
12/03/2020 04:30,24.03568,0.25624,24.03704583,4.61568,1.34624,4.808,19.42,-1.09,19.45056554,24.04568,0.23624,24.04684046,4.61568,1.34624,4.808,19.43,-1.11,19.4616803
12/03/2020 05:00,24.43272,1.27246,24.46583252,4.36272,1.27246,4.5445,20.07,0,20.07,24.45272,0.66246,24.46169186,4.36272,1.27246,4.5445,20.09,-0.61,20.09925869
12/03/2020 05:30,25.09968,0.46574,25.10400067,3.61968,1.05574,3.7705,21.48,-0.59,21.48810136,25.08968,0.44574,25.09363917,3.61968,1.05574,3.7705,21.47,-0.61,21.47866383
12/03/2020 06:00,26.80936,1.88148,26.87530001,3.87936,1.13148,4.041,22.93,0.75,22.94226231,26.68936,-0.11852,26.68962316,3.87936,1.13148,4.041,22.81,-1.25,22.84422465
12/03/2020 06:30,31.6164,3.8652,31.8517899,3.6864,1.0752,3.84,27.93,2.79,28.06900426,31.5964,2.1352,31.66846337,3.6864,1.0752,3.84,27.91,1.06,27.93012173
12/03/2020 07:00,35.52128,6.18204,36.05522086,3.40128,0.99204,3.543,32.12,5.19,32.53660247,35.48128,6.01204,35.98702343,3.40128,0.99204,3.543,32.08,5.02,32.47039883
12/03/2020 07:30,38.912,8.2435,39.77560856,6.252,1.8235,6.5125,32.66,6.42,33.28501164,38.902,8.2235,39.76168452,6.252,1.8235,6.5125,32.65,6.4,33.27134653
12/03/2020 08:00,40.3488,9.9759,41.56373711,9.2088,2.6859,9.5925,31.14,7.29,31.98192771,40.3388,9.9559,41.54923261,9.2088,2.6859,9.5925,31.13,7.27,31.96763676
12/03/2020 08:30,40.61088,11.41984,42.18597302,12.41088,3.61984,12.928,28.2,7.8,29.25884482,40.61088,11.39984,42.18056337,12.41088,3.61984,12.928,28.2,7.78,29.25351945
12/03/2020 09:00,40.85016,10.71588,42.23228216,8.90016,2.59588,9.271,31.95,8.12,32.96569277,40.84016,10.69588,42.21753804,8.90016,2.59588,9.271,31.94,8.1,32.95107889
12/03/2020 09:30,41.26976,11.11868,42.74129309,9.62976,2.80868,10.031,31.64,8.31,32.71308148,41.25976,11.08868,42.72384135,9.62976,2.80868,10.031,31.63,8.28,32.69579942
12/03/2020 10:00,42.03008,12.46544,43.83964894,13.39008,3.90544,13.948,28.64,8.56,29.89185842,42.03008,12.43544,43.83112813,13.39008,3.90544,13.948,28.64,8.53,29.88328128
12/03/2020 10:30,41.2156,15.4308,44.0094907,22.4256,6.5408,23.36,18.79,8.89,20.78692377,41.2356,15.4108,44.02121607,22.4256,6.5408,23.36,18.81,8.87,20.79646605
12/03/2020 11:00,41.78664,15.44402,44.54931017,22.19664,6.47402,23.1215,19.59,8.97,21.5459741,41.80664,15.41402,44.55768352,22.19664,6.47402,23.1215,19.61,8.94,21.55169831
12/03/2020 11:30,41.93992,16.04206,44.90328027,23.62992,6.89206,24.6145,18.31,9.15,20.46896675,41.95992,16.01206,44.9112564,23.62992,6.89206,24.6145,18.33,9.12,20.47347797
12/03/2020 12:00,41.21584,15.10212,43.89555211,20.95584,6.11212,21.829,20.26,8.99,22.16501072,41.23584,15.08212,43.90745773,20.95584,6.11212,21.829,20.28,8.97,22.1751956
12/03/2020 12:30,41.60792,15.63856,44.44978701,22.89792,6.67856,23.852,18.71,8.96,20.74477525,41.62792,15.60856,44.45796744,22.89792,6.67856,23.852,18.73,8.93,20.74988675
12/03/2020 13:00,40.78824,14.37032,43.24565434,21.01824,6.13032,21.894,19.77,8.24,21.41846166,40.78824,14.26032,43.20922643,21.01824,6.13032,21.894,19.77,8.13,21.37638417
12/03/2020 13:30,40.33504,12.95272,42.3637629,17.25504,5.03272,17.974,23.08,7.92,24.40108194,40.34504,12.92272,42.36412332,17.25504,5.03272,17.974,23.09,7.89,24.40082376
12/03/2020 14:00,39.80584,12.69462,41.78107556,16.57584,4.83462,17.2665,23.23,7.86,24.52371301,39.80584,12.67462,41.77500317,16.57584,4.83462,17.2665,23.23,7.84,24.51731021
12/03/2020 14:30,39.37848,11.37164,40.98754547,14.02848,4.09164,14.613,25.35,7.28,26.37462606,39.37848,11.34164,40.97923236,14.02848,4.09164,14.613,25.35,7.25,26.36636114
12/03/2020 15:00,40.22472,11.91596,41.95257086,15.65472,4.56596,16.307,24.57,7.35,25.64580667,40.22472,11.88596,41.9440597,15.65472,4.56596,16.307,24.57,7.32,25.63722489
12/03/2020 15:30,38.40368,9.27024,39.50670813,11.14368,3.25024,11.608,27.26,6.02,27.91680497,38.39368,9.25024,39.49229803,11.14368,3.25024,11.608,27.25,6,27.90273284
12/03/2020 16:00,39.83896,8.86178,40.81266811,7.06896,2.06178,7.3635,32.77,6.8,33.46808779,39.78896,8.51178,40.68920909,7.06896,2.06178,7.3635,32.72,6.45,33.34967616
12/03/2020 16:30,40.65768,8.52474,41.54176375,6.66768,1.94474,6.9455,33.99,6.58,34.62104129,40.65768,8.50474,41.53766418,6.66768,1.94474,6.9455,33.99,6.56,34.6172457
12/03/2020 17:00,41.02168,7.93674,41.78241343,6.33168,1.84674,6.5955,34.69,6.09,35.22050823,41.01168,7.91674,41.76880018,6.33168,1.84674,6.5955,34.68,6.07,35.20720523
12/03/2020 17:30,40.83672,7.07696,41.44539858,5.88672,1.71696,6.132,34.95,5.36,35.3586213,40.82672,7.04696,41.43043219,5.88672,1.71696,6.132,34.94,5.33,35.34420037
12/03/2020 18:00,40.64488,5.93434,41.07581602,5.53488,1.61434,5.7655,35.11,4.32,35.37477208,40.64488,5.92434,41.07437248,5.53488,1.61434,5.7655,35.11,4.31,35.37355227
12/03/2020 18:30,41.37384,5.74612,41.7709532,5.16384,1.50612,5.379,36.21,4.24,36.45739568,41.36384,5.72612,41.75830109,5.16384,1.50612,5.379,36.2,4.22,36.44514234
12/03/2020 19:00,41.748,6.1215,42.19441037,5.388,1.5715,5.6125,36.36,4.55,36.64358198,41.738,6.1015,42.18161858,5.388,1.5715,5.6125,36.35,4.53,36.63118071
12/03/2020 19:30,39.8784,5.0662,40.19892,4.9584,1.4462,5.165,34.92,3.62,35.10713318,39.8684,5.0462,40.18648346,4.9584,1.4462,5.165,34.91,3.6,35.09512929
12/03/2020 20:00,38.13432,4.27126,38.37277712,5.04432,1.47126,5.2545,33.09,2.8,33.20825349,38.14432,4.26126,38.38160347,5.04432,1.47126,5.2545,33.1,2.79,33.21737648
12/03/2020 20:30,37.07272,3.92246,37.27964942,5.08272,1.48246,5.2945,31.99,2.44,32.08291913,37.08272,3.90246,37.28749545,5.08272,1.48246,5.2945,32,2.42,32.09137579
12/03/2020 21:00,36.02912,3.65016,36.21354934,4.86912,1.42016,5.072,31.16,2.23,31.2396943,36.02912,1.67016,36.06781006,4.86912,1.42016,5.072,31.16,0.25,31.16100287
12/03/2020 21:30,33.53096,2.91778,33.65766954,4.86096,1.41778,5.0635,28.67,1.5,28.70921281,33.52096,2.90778,33.64684151,4.86096,1.41778,5.0635,28.66,1.49,28.69870555
12/03/2020 22:00,31.36512,2.08816,31.43455368,4.48512,1.30816,4.672,26.88,0.78,26.89131458,31.36512,1.74816,31.41379977,4.48512,1.30816,4.672,26.88,0.44,26.88360095
12/03/2020 22:30,29.006,0.9905,29.02290692,4.356,1.2705,4.5375,24.65,-0.28,24.65159021,29.026,1.0305,29.04428698,4.356,1.2705,4.5375,24.67,-0.24,24.67116738
12/03/2020 23:00,27.0348,3.9039,27.31521273,4.2648,1.2439,4.4425,22.77,2.66,22.9248446,26.9848,0.1139,26.98504038,4.2648,1.2439,4.4425,22.72,-1.13,22.74808344
12/03/2020 23:30,25.63464,0.56802,25.64093241,4.96464,1.44802,5.1715,20.67,-0.88,20.68872398,25.65464,0.54802,25.66049258,4.96464,1.44802,5.1715,20.69,-0.9,20.70956542
13/03/2020 00:00,24.60088,0.22234,24.60188472,4.67088,1.36234,4.8655,19.93,-1.14,19.96257749,24.61088,0.19234,24.61163158,4.67088,1.36234,4.8655,19.94,-1.17,19.97429598
13/03/2020 00:30,24.3676,0.2143,24.36854231,4.4376,1.2943,4.6225,19.93,-1.08,19.95924097,24.3776,0.1943,24.37837432,4.4376,1.2943,4.6225,19.94,-1.1,19.97031797
13/03/2020 01:00,25.06584,-0.00788,25.06584124,3.67584,1.07212,3.829,21.39,-1.08,21.41724772,25.07584,-0.02788,25.0758555,3.67584,1.07212,3.829,21.4,-1.1,21.42825238
13/03/2020 01:30,25.88184,-0.04738,25.88188337,4.43184,1.29262,4.6165,21.45,-1.34,21.49181472,25.88184,-0.06738,25.88192771,4.43184,1.29262,4.6165,21.45,-1.36,21.49307098
13/03/2020 02:00,25.60168,0.11424,25.60193488,4.71168,1.37424,4.908,20.89,-1.26,20.92796455,25.60168,0.09424,25.60185345,4.71168,1.37424,4.908,20.89,-1.28,20.9291782
13/03/2020 02:30,25.05256,-0.52592,25.05807962,4.16256,1.21408,4.336,20.89,-1.74,20.96234004,25.20256,2.73408,25.35042848,4.16256,1.21408,4.336,21.04,1.52,21.09483349
13/03/2020 03:00,24.18392,-0.42094,24.18758312,3.49392,1.01906,3.6395,20.69,-1.44,20.74005063,24.19392,-0.45094,24.19812207,3.49392,1.01906,3.6395,20.7,-1.47,20.75213001
13/03/2020 03:30,23.51104,-0.52678,23.51694068,3.13104,0.91322,3.2615,20.38,-1.44,20.43081007,23.52104,-0.55678,23.52762901,3.13104,0.91322,3.2615,20.39,-1.47,20.44292053
13/03/2020 04:00,23.43568,-0.37876,23.4387405,3.05568,0.89124,3.183,20.38,-1.27,20.41953232,23.44568,-0.39876,23.44907077,3.05568,0.89124,3.183,20.39,-1.29,20.43076602
13/03/2020 04:30,23.82912,-0.06734,23.82921515,3.60912,1.05266,3.7595,20.22,-1.12,20.25099504,23.82912,-0.09734,23.82931881,3.60912,1.05266,3.7595,20.22,-1.15,20.25267637
13/03/2020 05:00,23.84352,-0.09064,23.84369228,2.84352,0.82936,2.962,21,-0.92,21.02014272,23.85352,-0.11064,23.85377659,2.84352,0.82936,2.962,21.01,-0.94,21.03101757
13/03/2020 05:30,24.24928,-0.17646,24.24992203,2.30928,0.67354,2.4055,21.94,-0.85,21.95645919,24.25928,0.15354,24.25976588,2.30928,0.67354,2.4055,21.95,-0.52,21.95615859
13/03/2020 06:00,25.54408,0.33744,25.54630871,1.77408,0.51744,1.848,23.77,-0.18,23.77068152,25.54408,0.34744,25.54644276,1.77408,0.51744,1.848,23.77,-0.17,23.7706079
13/03/2020 06:30,30.29368,2.93274,30.43530864,1.72368,0.50274,1.7955,28.57,2.43,28.67315469,30.26368,0.51274,30.26802322,1.72368,0.50274,1.7955,28.54,0.01,28.54000175
13/03/2020 07:00,34.67616,5.00388,35.03533769,3.47616,1.01388,3.621,31.2,3.99,31.45409512,34.67616,4.98388,35.03248681,3.47616,1.01388,3.621,31.2,3.97,31.45156435
13/03/2020 07:30,38.15912,7.37016,38.86434996,5.82912,1.70016,6.072,32.33,5.67,32.8234337,38.16912,7.34016,38.868492,5.82912,1.70016,6.072,32.34,5.64,32.828116
13/03/2020 08:00,40.00648,9.49814,41.11852509,7.05648,2.05814,7.3505,32.95,7.44,33.7795219,39.90648,8.25814,40.75198182,7.05648,2.05814,7.3505,32.85,6.2,33.4299641
13/03/2020 08:30,41.06984,10.56912,42.40799518,7.77984,2.26912,8.104,33.29,8.3,34.30909646,41.07984,10.53912,42.41021463,7.77984,2.26912,8.104,33.3,8.27,34.31155636
13/03/2020 09:00,40.7624,11.8632,42.45360724,11.9424,3.4832,12.44,28.82,8.38,30.01361025,40.7724,11.8332,42.45483746,11.9424,3.4832,12.44,28.83,8.35,30.01485299
13/03/2020 09:30,40.96992,11.80456,42.63662723,11.56992,3.37456,12.052,29.4,8.43,30.58471677,40.96992,11.77456,42.62833105,11.56992,3.37456,12.052,29.4,8.4,30.57646153
13/03/2020 10:00,40.6088,13.0659,42.65902461,14.7288,4.2959,15.3425,25.88,8.77,27.32557959,40.6188,13.0359,42.65936711,14.7288,4.2959,15.3425,25.89,8.74,27.32544053
13/03/2020 10:30,41.0484,14.1112,43.40618744,16.5984,4.8412,17.29,24.45,9.27,26.14833455,40.9484,12.4812,42.8083148,16.5984,4.8412,17.29,24.35,7.64,25.52042515
13/03/2020 11:00,39.25544,11.84992,41.00500181,12.44544,3.62992,12.964,26.81,8.22,28.04183482,39.26544,11.81992,41.00591771,12.44544,3.62992,12.964,26.82,8.19,28.04261935
13/03/2020 11:30,39.80224,12.08982,41.5978612,14.26224,4.15982,14.8565,25.54,7.93,26.74278407,39.80224,12.06982,41.59205289,14.26224,4.15982,14.8565,25.54,7.91,26.73686032
13/03/2020 12:00,38.16464,11.27552,39.79544066,11.74464,3.42552,12.234,26.42,7.85,27.56154749,38.16464,11.24552,39.78695096,11.74464,3.42552,12.234,26.42,7.82,27.55301798
13/03/2020 12:30,38.30832,10.01076,39.59473067,8.60832,2.51076,8.967,29.7,7.5,30.63233586,38.30832,9.98076,39.58715639,8.60832,2.51076,8.967,29.7,7.47,30.62500449
13/03/2020 13:00,37.66648,10.74564,39.16927999,10.95648,3.19564,11.413,26.71,7.55,27.75655959,37.50648,9.23564,38.62684414,10.95648,3.19564,11.413,26.55,6.04,27.2283694
13/03/2020 13:30,37.88888,11.07634,39.47470754,14.55888,4.24634,15.1655,23.33,6.83,24.30921225,37.89888,11.04634,39.47590066,14.55888,4.24634,15.1655,23.34,6.8,24.31040107
13/03/2020 14:00,36.9076,9.1368,38.02173131,8.9376,2.6068,9.31,27.97,6.53,28.72214825,36.9076,9.1068,38.01453333,8.9376,2.6068,9.31,27.97,6.5,28.71534259
13/03/2020 14:30,35.0972,7.3646,35.86155018,5.9472,1.7346,6.195,29.15,5.63,29.68870829,35.0972,7.3346,35.85540134,5.9472,1.7346,6.195,29.15,5.6,29.68303387
13/03/2020 15:00,34.86848,7.19164,35.60239575,5.14848,1.50164,5.363,29.72,5.69,30.25978354,34.85848,7.16164,35.58655245,5.14848,1.50164,5.363,29.71,5.66,30.24433335
13/03/2020 15:30,35.14712,8.17916,36.08626751,7.91712,2.30916,8.247,27.23,5.87,27.85551651,35.15712,8.14916,36.08922132,7.91712,2.30916,8.247,27.24,5.84,27.85898778
13/03/2020 16:00,35.2016,6.9638,35.8838007,4.4016,1.2838,4.585,30.8,5.68,31.31936142,35.1916,6.9338,35.86817939,4.4016,1.2838,4.585,30.79,5.65,31.30409877
13/03/2020 16:30,36.93776,6.30018,37.47119403,2.77776,0.81018,2.8935,34.16,5.49,34.59834823,36.92776,6.28018,37.45797805,2.77776,0.81018,2.8935,34.15,5.47,34.58530613
13/03/2020 17:00,37.15672,6.06196,37.64796409,3.12672,0.91196,3.257,34.03,5.15,34.41748683,37.13672,6.03196,37.6234038,3.12672,0.91196,3.257,34.01,5.12,34.39323335
13/03/2020 17:30,37.21688,5.19784,37.5781013,1.70688,0.49784,1.778,35.51,4.7,35.81968872,37.17688,5.07784,37.52205839,1.70688,0.49784,1.778,35.47,4.58,35.7644698
13/03/2020 18:00,36.5988,4.1934,36.83825138,1.3488,0.3934,1.405,35.25,3.8,35.45423106,36.5788,4.1634,36.81497669,1.3488,0.3934,1.405,35.23,3.77,35.43114167
13/03/2020 18:30,36.22688,3.33034,36.37963715,0.92688,0.27034,0.9655,35.3,3.06,35.43238067,36.15688,3.30034,36.30719234,0.92688,0.27034,0.9655,35.23,3.03,35.36005939
