Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/03/2020 19:00,36.2576,3.3593,36.41288857,0.7176,0.2093,0.7475,35.54,3.15,35.67932314,36.1076,1.3693,36.13355449,0.7176,0.2093,0.7475,35.39,1.16,35.40900592
13/03/2020 19:30,35.20664,3.11652,35.34430926,1.01664,0.29652,1.059,34.19,2.82,34.30610004,35.02664,1.10652,35.04411357,1.01664,0.29652,1.059,34.01,0.81,34.01964433
13/03/2020 20:00,33.82896,2.46678,33.91877855,1.18896,0.34678,1.2385,32.64,2.12,32.70877558,33.80896,2.44678,33.89738203,1.18896,0.34678,1.2385,32.62,2.1,32.68752667
13/03/2020 20:30,33.05616,2.31888,33.13739456,1.19616,0.34888,1.246,31.86,1.97,31.92084742,33.03616,2.29888,33.11604923,1.19616,0.34888,1.246,31.84,1.95,31.89965674
13/03/2020 21:00,32.31048,2.02764,32.37403963,1.02048,0.29764,1.063,31.29,1.73,31.33778869,32.29048,2.00764,32.35283167,1.02048,0.29764,1.063,31.27,1.71,31.31672077
13/03/2020 21:30,29.93464,0.72802,29.94349153,1.12464,0.32802,1.1715,28.81,0.4,28.81277668,29.92464,0.41802,29.92755954,1.12464,0.32802,1.1715,28.8,0.09,28.80014062
13/03/2020 22:00,28.2296,-0.2447,28.23066054,1.3896,0.4053,1.4475,26.84,-0.65,26.84786956,28.2296,-0.2647,28.23084098,1.3896,0.4053,1.4475,26.84,-0.67,26.84836122
13/03/2020 22:30,26.4464,2.4427,26.55896941,1.1064,0.3227,1.1525,25.34,2.12,25.42852729,26.4164,-0.7973,26.42842932,1.1064,0.3227,1.1525,25.31,-1.12,25.3347686
13/03/2020 23:00,24.54728,-0.77746,24.55958875,1.51728,0.44254,1.5805,23.03,-1.22,23.06229173,24.54728,-0.80746,24.56055673,1.51728,0.44254,1.5805,23.03,-1.25,23.0638982
13/03/2020 23:30,23.19928,1.12854,23.22671296,1.46928,0.42854,1.5305,21.73,0.7,21.74127181,23.15928,-1.21146,23.19094404,1.46928,0.42854,1.5305,21.69,-1.64,21.75191256
14/03/2020 00:00,22.27232,0.81276,22.28714466,1.31232,0.38276,1.367,20.96,0.43,20.96441032,21.75232,-3.59724,22.04775637,1.31232,0.38276,1.367,20.44,-3.98,20.82388052
14/03/2020 00:30,21.72104,-1.30928,21.76046398,1.27104,0.37072,1.324,20.45,-1.68,20.5188913,21.71104,-1.32928,21.75169518,1.27104,0.37072,1.324,20.44,-1.7,20.51057288
14/03/2020 01:00,22.83664,-1.04348,22.86046756,1.49664,0.43652,1.559,21.34,-1.48,21.3912599,22.83664,-1.06348,22.8613892,1.49664,0.43652,1.559,21.34,-1.5,21.39265294
14/03/2020 01:30,22.9288,-1.3116,22.9662832,1.7088,0.4984,1.78,21.22,-1.81,21.29705379,22.9288,-1.3316,22.96743408,1.7088,0.4984,1.78,21.22,-1.83,21.29876287
14/03/2020 02:00,22.79672,-1.13304,22.82485975,2.04672,0.59696,2.132,20.75,-1.73,20.82199318,22.78672,-1.15304,22.81587407,2.04672,0.59696,2.132,20.74,-1.75,20.81369982
14/03/2020 02:30,22.60352,-1.03564,22.62723285,2.00352,0.58436,2.087,20.6,-1.62,20.66360085,22.61352,-1.05564,22.63814618,2.00352,0.58436,2.087,20.61,-1.64,20.67514692
14/03/2020 03:00,22.33392,-0.98844,22.35578216,2.23392,0.65156,2.327,20.1,-1.64,20.16679449,22.34392,-1.00844,22.3666652,2.23392,0.65156,2.327,20.11,-1.66,20.17839686
14/03/2020 03:30,22.07536,-0.97552,22.09690382,2.41536,0.70448,2.516,19.66,-1.68,19.7316497,22.09536,-0.99552,22.11777551,2.41536,0.70448,2.516,19.68,-1.7,19.75328833
14/03/2020 04:00,21.93728,-0.86496,21.95432553,2.41728,0.70504,2.518,19.52,-1.57,19.58303603,21.93728,-0.88496,21.95512259,2.41728,0.70504,2.518,19.52,-1.59,19.5846496
14/03/2020 04:30,22.15696,-0.58172,22.16459507,2.73696,0.79828,2.851,19.42,-1.38,19.46897018,22.14696,-0.60172,22.15513268,2.73696,0.79828,2.851,19.41,-1.4,19.46042394
14/03/2020 05:00,22.28944,-0.35308,22.29223634,2.86944,0.83692,2.989,19.42,-1.19,19.45642567,22.27944,-0.37308,22.28256348,2.86944,0.83692,2.989,19.41,-1.21,19.44767852
14/03/2020 05:30,22.33096,-0.39972,22.33453717,2.40096,0.70028,2.501,19.93,-1.1,19.96033316,22.34096,-0.41972,22.3449023,2.40096,0.70028,2.501,19.94,-1.12,19.97142959
14/03/2020 06:00,22.4492,-0.5144,22.4550927,2.1792,0.6356,2.27,20.27,-1.15,20.30259589,22.4492,-0.5344,22.45555976,2.1792,0.6356,2.27,20.27,-1.17,20.30373857
14/03/2020 06:30,24.32928,0.31104,24.33126818,1.88928,0.55104,1.968,22.44,-0.24,22.44128339,24.32928,0.30104,24.3311424,1.88928,0.55104,1.968,22.44,-0.25,22.44139256
14/03/2020 07:00,25.85608,2.21844,25.95107607,1.84608,0.53844,1.923,24.01,1.68,24.06870375,25.64608,-1.95156,25.72022562,1.84608,0.53844,1.923,23.8,-2.49,23.92989971
14/03/2020 07:30,27.68776,1.93518,27.75530536,1.93776,0.56518,2.0185,25.75,1.37,25.78641891,27.66776,1.91518,27.73396578,1.93776,0.56518,2.0185,25.73,1.35,25.76539152
14/03/2020 08:00,28.5916,2.3963,28.69184282,2.9016,0.8463,3.0225,25.69,1.55,25.73671696,28.6316,2.3763,28.73004212,2.9016,0.8463,3.0225,25.73,1.53,25.77544956
14/03/2020 08:30,29.64488,3.00434,29.79672749,3.85488,1.12434,4.0155,25.79,1.88,25.85843189,29.58488,2.99434,29.73602523,3.85488,1.12434,4.0155,25.73,1.87,25.79786425
14/03/2020 09:00,30.60336,3.67598,30.82334298,4.20336,1.22598,4.3785,26.4,2.45,26.51343999,30.56336,1.54598,30.60243501,4.20336,1.22598,4.3785,26.36,0.32,26.36194227
14/03/2020 09:30,31.32528,3.55404,31.52624886,4.50528,1.31404,4.693,26.82,2.24,26.91337957,31.32528,3.53404,31.52400047,4.50528,1.31404,4.693,26.82,2.22,26.91172235
14/03/2020 10:00,30.95464,4.91552,31.3424963,8.62464,2.51552,8.984,22.33,2.4,22.45860414,30.95464,4.92552,31.34406618,8.62464,2.51552,8.984,22.33,2.41,22.45967498
14/03/2020 10:30,31.45408,4.32994,31.75070911,6.75408,1.96994,7.0355,24.7,2.36,24.81248879,31.46408,4.30994,31.75789529,6.75408,1.96994,7.0355,24.71,2.34,24.82054995
14/03/2020 11:00,31.31064,4.71102,31.66306818,8.06064,2.35102,8.3965,23.25,2.36,23.3694694,31.31064,4.69102,31.66009864,8.06064,2.35102,8.3965,23.25,2.34,23.36745814
14/03/2020 11:30,30.7336,4.5898,31.07443375,7.9536,2.3198,8.285,22.78,2.27,22.89282202,30.7436,4.5798,31.08284911,7.9536,2.3198,8.285,22.79,2.26,22.90178377
14/03/2020 12:00,30.8172,4.6521,31.16635767,9.3672,2.7321,9.7575,21.45,1.92,21.53575864,30.8272,4.6321,31.17326756,9.3672,2.7321,9.7575,21.46,1.9,21.54394579
14/03/2020 12:30,30.6292,4.4881,30.95627455,10.2792,2.9981,10.7075,20.35,1.49,20.404475,30.6392,4.4681,30.96327654,10.2792,2.9981,10.7075,20.36,1.47,20.41299831
14/03/2020 13:00,30.71768,3.87724,30.96140912,8.52768,2.48724,8.883,22.19,1.39,22.23349275,30.71768,3.85724,30.95891091,8.52768,2.48724,8.883,22.19,1.37,22.23225135
14/03/2020 13:30,30.96672,2.89196,31.10146589,6.24672,1.82196,6.507,24.72,1.07,24.74314653,30.96672,2.88196,31.10053763,6.24672,1.82196,6.507,24.72,1.06,24.7427161
14/03/2020 14:00,30.14248,3.32614,30.32543994,7.87248,2.29614,8.2005,22.27,1.03,22.29380631,30.14248,3.31614,30.32434476,7.87248,2.29614,8.2005,22.27,1.02,22.29334654
14/03/2020 14:30,29.806,4.123,30.08981165,11.256,3.283,11.725,18.55,0.84,18.56900913,29.816,4.163,30.10522255,11.256,3.283,11.725,18.56,0.88,18.58085036
14/03/2020 15:00,29.36408,3.38244,29.55824918,9.57408,2.79244,9.973,19.79,0.59,19.79879289,29.36408,3.38244,29.55824918,9.57408,2.79244,9.973,19.79,0.59,19.79879289
14/03/2020 15:30,28.62824,2.79032,28.76390118,9.01824,2.63032,9.394,19.61,0.16,19.61065272,28.63824,2.78032,28.77288601,9.01824,2.63032,9.394,19.62,0.15,19.62057339
14/03/2020 16:00,28.8316,1.8513,28.89097558,6.1416,1.7913,6.3975,22.69,0.06,22.69007933,28.8316,1.8613,28.8916181,6.1416,1.7913,6.3975,22.69,0.07,22.69010798
14/03/2020 16:30,29.3344,1.5242,29.37397162,6.0144,1.7542,6.265,23.32,-0.23,23.32113419,29.3344,1.1842,29.35829275,6.0144,1.7542,6.265,23.32,-0.57,23.32696508
14/03/2020 17:00,30.31648,1.21564,30.34084277,4.23648,1.23564,4.413,26.08,-0.02,26.08000767,30.29648,1.21564,30.32085884,4.23648,1.23564,4.413,26.06,-0.02,26.06000767
14/03/2020 17:30,31.50032,1.22676,31.52419864,3.76032,1.09676,3.917,27.74,0.13,27.74030461,31.49032,1.25676,31.5153883,3.76032,1.09676,3.917,27.73,0.16,27.73046159
14/03/2020 18:00,31.66976,0.61868,31.67580249,3.38976,0.98868,3.531,28.28,-0.37,28.28242033,31.65976,0.36868,31.66190658,3.38976,0.98868,3.531,28.27,-0.62,28.27679791
14/03/2020 18:30,33.4464,4.2352,33.7134779,3.6864,1.0752,3.84,29.76,3.16,29.92729858,32.8464,-1.3548,32.87432853,3.6864,1.0752,3.84,29.16,-2.43,29.26107483
14/03/2020 19:00,33.97712,3.54666,34.16172538,4.13712,1.20666,4.3095,29.84,2.34,29.93160871,33.78712,-0.88334,33.79866517,4.13712,1.20666,4.3095,29.65,-2.09,29.72356977
14/03/2020 19:30,32.68688,0.81034,32.69692302,3.80688,1.11034,3.9655,28.88,-0.3,28.88155813,32.67688,0.80034,32.68667971,3.80688,1.11034,3.9655,28.87,-0.31,28.87166431
14/03/2020 20:00,31.20032,0.42426,31.2032044,3.82032,1.11426,3.9795,27.38,-0.69,27.38869292,31.18032,0.41426,31.1830718,3.82032,1.11426,3.9795,27.36,-0.7,27.36895321
14/03/2020 20:30,30.65584,0.37212,30.65809843,3.91584,1.14212,4.079,26.74,-0.77,26.75108409,30.63584,0.35212,30.63786352,3.91584,1.14212,4.079,26.72,-0.79,26.73167597
14/03/2020 21:00,29.82904,3.96222,30.0910421,4.01904,1.17222,4.1865,25.81,2.79,25.96035824,29.74904,0.01222,29.74904251,4.01904,1.17222,4.1865,25.73,-1.16,25.75613519
14/03/2020 21:30,28.18592,0.00756,28.18592101,4.10592,1.19756,4.277,24.08,-1.19,24.10938614,28.18592,-0.01244,28.18592275,4.10592,1.19756,4.277,24.08,-1.21,24.11038158
14/03/2020 22:00,27.39848,0.12414,27.39876123,4.84848,1.41414,5.0505,22.55,-1.29,22.58686787,27.39848,0.10414,27.39867791,4.84848,1.41414,5.0505,22.55,-1.31,22.58801895
14/03/2020 22:30,26.19032,0.02176,26.19032904,4.84032,1.41176,5.042,21.35,-1.39,21.3952004,26.19032,0.00176,26.19032006,4.84032,1.41176,5.042,21.35,-1.41,21.39650906
14/03/2020 23:00,24.89624,-0.09068,24.89640514,4.62624,1.34932,4.819,20.27,-1.44,20.32108511,24.88624,-0.10068,24.88644366,4.62624,1.34932,4.819,20.26,-1.45,20.31182168
14/03/2020 23:30,23.43616,-0.29612,23.43803069,4.67616,1.36388,4.871,18.76,-1.66,18.83330029,23.43616,-0.31612,23.4382919,4.67616,1.36388,4.871,18.76,-1.68,18.83507367
15/03/2020 00:00,22.50808,1.99444,22.59627085,4.67808,1.36444,4.873,17.83,0.63,17.84112665,22.50808,-0.45556,22.51268976,4.67808,1.36444,4.873,17.83,-1.82,17.92264768
15/03/2020 00:30,22.16544,-0.58008,22.17302918,4.52544,1.31992,4.714,17.64,-1.9,17.7420292,22.15544,-0.60008,22.16356509,4.52544,1.31992,4.714,17.63,-1.92,17.73424089
15/03/2020 01:00,23.28848,-0.46836,23.29318917,4.66848,1.36164,4.863,18.62,-1.83,18.70971138,23.28848,-0.47836,23.29339239,4.66848,1.36164,4.863,18.62,-1.84,18.71069213
15/03/2020 01:30,23.62192,-0.61444,23.62990988,4.68192,1.36556,4.877,18.94,-1.98,19.04321401,23.62192,-0.62444,23.63017202,4.68192,1.36556,4.877,18.94,-1.99,19.04425635
15/03/2020 02:00,23.26544,-0.53008,23.27147789,4.76544,1.38992,4.964,18.5,-1.92,18.59936558,23.26544,-0.52008,23.27125226,4.76544,1.38992,4.964,18.5,-1.91,18.59833595
15/03/2020 02:30,22.84712,-0.67084,22.85696652,4.79712,1.39916,4.997,18.05,-2.07,18.16830757,22.84712,-0.58084,22.85450213,4.79712,1.39916,4.997,18.05,-1.98,18.1582736
15/03/2020 03:00,22.34344,-0.63108,22.3523505,4.69344,1.36892,4.889,17.65,-2,17.76295302,22.34344,-0.65108,22.35292411,4.69344,1.36892,4.889,17.65,-2.02,17.76521601
15/03/2020 03:30,21.97384,-0.71388,21.98543311,4.68384,1.36612,4.879,17.29,-2.08,17.41466336,21.98384,-0.73388,21.99608604,4.68384,1.36612,4.879,17.3,-2.1,17.42699056
15/03/2020 04:00,21.51304,-0.70828,21.5246963,4.70304,1.37172,4.899,16.81,-2.08,16.93819648,21.51304,-0.72828,21.52536369,4.70304,1.37172,4.899,16.81,-2.1,16.9406641
15/03/2020 04:30,21.37896,-0.70072,21.39044037,4.72896,1.37928,4.926,16.65,-2.08,16.77941894,21.37896,-0.72072,21.39110488,4.72896,1.37928,4.926,16.65,-2.1,16.7819099
15/03/2020 05:00,21.17536,-0.64052,21.18504513,4.69536,1.36948,4.891,16.48,-2.01,16.60212336,21.17536,-0.65052,21.18534983,4.69536,1.36948,4.891,16.48,-2.02,16.60333701
15/03/2020 05:30,21.29632,-0.66524,21.30670762,4.81632,1.40476,5.017,16.48,-2.07,16.60949427,21.29632,-0.68524,21.30734144,4.81632,1.40476,5.017,16.48,-2.09,16.61199868
15/03/2020 06:00,21.37216,-0.76812,21.38595874,4.77216,1.39188,4.971,16.6,-2.16,16.73994026,21.38216,-0.78812,21.39667963,4.77216,1.39188,4.971,16.61,-2.18,16.75244758
15/03/2020 06:30,22.44176,-0.45282,22.44632794,4.72176,1.37718,4.9185,17.72,-1.83,17.8142443,22.44176,-0.47282,22.44674031,4.72176,1.37718,4.9185,17.72,-1.85,17.81630994
15/03/2020 07:00,22.9368,-0.1901,22.93758776,4.6968,1.3699,4.8925,18.24,-1.56,18.30658898,22.9368,-0.2201,22.93785601,4.6968,1.3699,4.8925,18.24,-1.59,18.30916983
15/03/2020 07:30,23.31016,-0.49662,23.31544961,3.20016,0.93338,3.3335,20.11,-1.43,20.16077875,23.30016,-0.47662,23.30503428,3.20016,0.93338,3.3335,20.1,-1.41,20.14939453
15/03/2020 08:00,24.70344,3.35642,24.93041321,3.07344,0.89642,3.2015,21.63,2.46,21.76943959,24.66344,-0.18358,24.66412322,3.07344,0.89642,3.2015,21.59,-1.08,21.61699563
15/03/2020 08:30,26.62336,0.80348,26.63548156,4.02336,1.17348,4.191,22.6,-0.37,22.60302856,26.62336,0.60348,26.63019876,4.02336,1.17348,4.191,22.6,-0.57,22.60718691
15/03/2020 09:00,27.6432,1.2951,27.67352146,4.7832,1.3951,4.9825,22.86,-0.1,22.86021872,27.6532,1.2751,27.68258207,4.7832,1.3951,4.9825,22.87,-0.12,22.87031482
15/03/2020 09:30,28.42168,3.34424,28.61775385,4.47168,1.30424,4.658,23.95,2.04,24.03672399,28.21168,-1.88576,28.27463491,4.47168,1.30424,4.658,23.74,-3.19,23.95336511
15/03/2020 10:00,29.20688,1.97534,29.27360257,4.64688,1.35534,4.8405,24.56,0.62,24.56782449,29.20688,1.98534,29.27427906,4.64688,1.35534,4.8405,24.56,0.63,24.56807888
15/03/2020 10:30,29.67584,2.23462,29.75985562,5.29584,1.54462,5.5165,24.38,0.69,24.3897622,29.67584,2.22462,29.7591064,5.29584,1.54462,5.5165,24.38,0.68,24.38948134
15/03/2020 11:00,30.08456,2.16258,30.16218664,6.69456,1.95258,6.9735,23.39,0.21,23.39094269,30.08456,2.49258,30.1876416,6.69456,1.95258,6.9735,23.39,0.54,23.3962326
15/03/2020 11:30,30.4088,2.8784,30.54472629,7.7088,2.2484,8.03,22.7,0.63,22.70874061,30.4088,2.8684,30.54378555,7.7088,2.2484,8.03,22.7,0.62,22.70846538
15/03/2020 12:00,30.9332,5.0451,31.34191915,14.1432,4.1251,14.7325,16.79,0.92,16.81518659,30.9432,5.0251,31.34857662,14.1432,4.1251,14.7325,16.8,0.9,16.82408987
15/03/2020 12:30,31.71064,3.71352,31.92733813,8.96064,2.61352,9.334,22.75,1.1,22.77657788,31.64064,0.09352,31.64077821,8.96064,2.61352,9.334,22.68,-2.52,22.81957055
15/03/2020 13:00,31.924,3.267,32.09073176,4.584,1.337,4.775,27.34,1.93,27.40803714,31.684,-0.953,31.69832906,4.584,1.337,4.775,27.1,-2.29,27.19658251
15/03/2020 13:30,32.28992,2.37206,32.37693009,4.42992,1.29206,4.6145,27.86,1.08,27.88092538,32.24992,-1.46794,32.28331129,4.42992,1.29206,4.6145,27.82,-2.76,27.95657347
15/03/2020 14:00,31.30048,2.17514,31.37596663,4.92048,1.43514,5.1255,26.38,0.74,26.39037703,31.27048,-1.56486,31.30961045,4.92048,1.43514,5.1255,26.35,-3,26.52022813
15/03/2020 14:30,30.7628,2.3529,30.85264984,5.8728,1.7129,6.1175,24.89,0.64,24.89822684,30.7528,2.3429,30.84191771,5.8728,1.7129,6.1175,24.88,0.63,24.88797501
15/03/2020 15:00,30.80424,2.40082,30.89765588,5.69424,1.66082,5.9315,25.11,0.74,25.12090166,30.79424,2.40082,30.88768612,5.69424,1.66082,5.9315,25.1,0.74,25.110906
15/03/2020 15:30,30.21704,2.96372,30.36203456,7.96704,2.32372,8.299,22.25,0.64,22.25920259,30.21704,2.95372,30.36106006,7.96704,2.32372,8.299,22.25,0.63,22.25891731
15/03/2020 16:00,30.58256,2.25908,30.66588363,5.96256,1.73908,6.211,24.62,0.52,24.62549086,30.58256,2.24908,30.66514857,5.96256,1.73908,6.211,24.62,0.51,24.62528172
15/03/2020 16:30,31.19584,1.77712,31.24641722,4.03584,1.17712,4.204,27.16,0.6,27.16662658,31.18584,1.75712,31.23530194,4.03584,1.17712,4.204,27.15,0.58,27.15619451
15/03/2020 17:00,32.09912,1.42516,32.13074207,2.82912,0.82516,2.947,29.27,0.6,29.276149,32.08912,1.40516,32.11987075,2.82912,0.82516,2.947,29.26,0.58,29.2657479
15/03/2020 17:30,31.51472,1.16096,31.53609685,2.57472,0.75096,2.682,28.94,0.41,28.94290414,32.10472,-2.25904,32.18410024,2.57472,0.75096,2.682,29.53,-3.01,29.68300861
15/03/2020 18:00,31.69264,0.88702,31.70505062,1.77264,0.51702,1.8465,29.92,0.37,29.92228768,31.67264,1.22702,31.69639889,1.77264,0.51702,1.8465,29.9,0.71,29.90842858
15/03/2020 18:30,32.62448,1.04714,32.64128057,1.22448,0.35714,1.2755,31.4,0.69,31.4075803,32.59448,0.98714,32.60942459,1.22448,0.35714,1.2755,31.37,0.63,31.37632547
15/03/2020 19:00,33.4376,1.1268,33.4565804,1.4976,0.4368,1.56,31.94,0.69,31.94745217,33.4076,1.1068,33.42592922,1.4976,0.4368,1.56,31.91,0.67,31.91703307
15/03/2020 19:30,32.938,1.0415,32.95446201,1.548,0.4515,1.6125,31.39,0.59,31.39554427,32.928,0.9615,32.94203494,1.548,0.4515,1.6125,31.38,0.51,31.38414409
15/03/2020 20:00,31.79208,0.51644,31.79627433,1.94208,0.56644,2.023,29.85,-0.05,29.85004188,31.78208,0.59644,31.78767607,1.94208,0.56644,2.023,29.84,0.03,29.84001508
15/03/2020 20:30,30.92336,-0.11402,30.92357021,1.80336,0.52598,1.8785,29.12,-0.64,29.12703212,30.91336,-0.11402,30.91357027,1.80336,0.52598,1.8785,29.11,-0.64,29.11703453
15/03/2020 21:00,30.0264,2.9702,30.1729479,1.6464,0.4802,1.715,28.38,2.49,28.4890242,29.4464,-2.7098,29.57082158,1.6464,0.4802,1.715,27.8,-3.19,27.98242484
15/03/2020 21:30,28.02832,2.04576,28.10287985,1.52832,0.44576,1.592,26.5,1.6,26.54825795,27.57832,-2.65424,27.70575254,1.52832,0.44576,1.592,26.05,-3.1,26.23380453
15/03/2020 22:00,26.5816,-1.0612,26.60277437,1.6416,0.4788,1.71,24.94,-1.54,24.98750088,26.5816,-1.0812,26.60357968,1.6416,0.4788,1.71,24.94,-1.56,24.98874146
15/03/2020 22:30,24.85864,-1.08748,24.88241539,1.68864,0.49252,1.759,23.17,-1.58,23.2238089,24.86864,-1.10748,24.8932876,1.68864,0.49252,1.759,23.18,-1.6,23.2351544
15/03/2020 23:00,23.47104,1.07072,23.49544977,1.51104,0.44072,1.574,21.96,0.63,21.96903503,23.07104,-3.14928,23.28499197,1.51104,0.44072,1.574,21.56,-3.59,21.85684561
15/03/2020 23:30,21.64568,-1.46626,21.69528477,1.79568,0.52374,1.8705,19.85,-1.99,19.94950125,21.65568,-1.48626,21.70662215,1.79568,0.52374,1.8705,19.86,-2.01,19.96145536
16/03/2020 00:00,20.93056,-1.49692,20.98402038,1.69056,0.49308,1.761,19.24,-1.99,19.34263943,20.93056,-1.51692,20.98545659,1.69056,0.49308,1.761,19.24,-2.01,19.34470729
16/03/2020 00:30,20.78432,-1.53624,20.84101704,1.14432,0.33376,1.192,19.64,-1.87,19.72882409,20.79432,-1.55624,20.85247293,1.14432,0.33376,1.192,19.65,-1.89,19.74068388
16/03/2020 01:00,21.82776,-1.48232,21.87803417,1.15776,0.33768,1.206,20.67,-1.82,20.74997108,21.83776,-1.50232,21.88937476,1.15776,0.33768,1.206,20.68,-1.84,20.7616955
16/03/2020 01:30,22.42424,-1.52668,22.47614939,1.31424,0.38332,1.369,21.11,-1.91,21.1962308,22.42424,-1.54668,22.47751674,1.31424,0.38332,1.369,21.11,-1.93,21.19804236
16/03/2020 02:00,22.3492,-1.3844,22.39203662,1.4592,0.4256,1.52,20.89,-1.81,20.9682665,22.3492,-1.4044,22.39328203,1.4592,0.4256,1.52,20.89,-1.83,20.97000238
16/03/2020 02:30,22.39592,-1.20244,22.42817635,1.70592,0.49756,1.777,20.69,-1.7,20.75972302,22.39592,-1.22244,22.4292575,1.70592,0.49756,1.777,20.69,-1.72,20.76137038
16/03/2020 03:00,22.00112,-1.32384,22.04091272,1.46112,0.42616,1.522,20.54,-1.75,20.61441486,22.01112,-1.34384,22.05210443,1.46112,0.42616,1.522,20.55,-1.77,20.62608543
16/03/2020 03:30,21.68392,-1.31344,21.72366247,1.39392,0.40656,1.452,20.29,-1.72,20.3627724,21.68392,-1.33344,21.72488087,1.39392,0.40656,1.452,20.29,-1.74,20.36447151
16/03/2020 04:00,21.4272,-1.2154,21.46164246,1.3872,0.4046,1.445,20.04,-1.62,20.10537242,21.4272,-1.2354,21.46278437,1.3872,0.4046,1.445,20.04,-1.64,20.10699381
16/03/2020 04:30,21.52928,-1.09396,21.55705559,1.04928,0.30604,1.093,20.48,-1.4,20.52779579,21.52928,-1.11396,21.55807979,1.04928,0.30604,1.093,20.48,-1.42,20.52916949
16/03/2020 05:00,22.00872,-0.92204,22.02802564,0.67872,0.19796,0.707,21.33,-1.12,21.35938435,22.00872,-0.94204,22.02887186,0.67872,0.19796,0.707,21.33,-1.14,21.36044241
16/03/2020 05:30,22.94496,0.05228,22.94501956,0.86496,0.25228,0.901,22.08,-0.2,22.08090578,22.94496,-0.55772,22.95173721,0.86496,0.25228,0.901,22.08,-0.81,22.09485234
16/03/2020 06:00,24.33616,3.63888,24.60670907,0.95616,0.27888,0.996,23.38,3.36,23.62020322,24.15616,-1.12112,24.18216235,0.95616,0.27888,0.996,23.2,-1.4,23.24220299
16/03/2020 06:30,28.01824,1.84032,28.07861375,0.85824,0.25032,0.894,27.16,1.59,27.20650106,27.95824,-1.85968,28.0200213,0.85824,0.25032,0.894,27.1,-2.11,27.18201795
16/03/2020 07:00,32.81336,4.63098,33.13853603,1.44336,0.42098,1.5035,31.37,4.21,31.6512401,32.68336,3.54098,32.87461878,1.44336,0.42098,1.5035,31.24,3.12,31.39541368
16/03/2020 07:30,36.02144,6.18792,36.54906967,4.14144,1.20792,4.314,31.88,4.98,32.26662052,36.00144,6.10792,36.515892,4.14144,1.20792,4.314,31.86,4.9,32.23460253
16/03/2020 08:00,37.4792,8.1831,38.36213704,6.7992,1.9831,7.0825,30.68,6.2,31.30019808,37.4592,8.1531,38.33620618,6.7992,1.9831,7.0825,30.66,6.17,31.27466227
16/03/2020 08:30,37.56664,9.76152,38.81416898,10.01664,2.92152,10.434,27.55,6.84,28.38640696,37.55664,9.73152,38.79695464,10.01664,2.92152,10.434,27.54,6.81,28.36948537
16/03/2020 09:00,36.40208,11.08894,38.05359403,13.64208,3.97894,14.2105,22.76,7.11,23.84469962,36.41208,11.06894,38.05733835,13.64208,3.97894,14.2105,22.77,7.09,23.84829134
16/03/2020 09:30,38.15456,12.20758,40.05989838,15.69456,4.57758,16.3485,22.46,7.63,23.72063448,38.17456,12.17758,40.06982014,15.69456,4.57758,16.3485,22.48,7.6,23.72994732
16/03/2020 10:00,37.7248,12.5814,39.76747617,15.8448,4.6214,16.505,21.88,7.96,23.28295514,37.7348,12.5514,39.76748387,15.8448,4.6214,16.505,21.89,7.93,23.2821176
16/03/2020 10:30,38.10136,12.31498,40.04213239,15.41136,4.49498,16.0535,22.69,7.82,23.99976042,38.13136,12.28498,40.06146963,15.41136,4.49498,16.0535,22.72,7.79,24.01837838
16/03/2020 11:00,36.63608,12.77594,38.79983248,17.98608,5.24594,18.7355,18.65,7.53,20.11276709,36.65608,12.75594,38.81213993,17.98608,5.24594,18.7355,18.67,7.51,20.12384158
16/03/2020 11:30,37.30584,13.07462,39.53063858,19.69584,5.74462,20.5165,17.61,7.33,19.07461664,37.33584,13.05462,39.55234572,19.69584,5.74462,20.5165,17.64,7.31,19.09465108
16/03/2020 12:00,36.9592,13.5956,39.3804876,19.9392,5.8156,20.77,17.02,7.78,18.71386652,36.9792,13.5656,39.38891641,19.9392,5.8156,20.77,17.04,7.75,18.71961805
16/03/2020 12:30,36.95536,14.03698,39.53144875,22.03536,6.42698,22.9535,14.92,7.61,16.74868652,36.99536,14.01698,39.56175413,22.03536,6.42698,22.9535,14.96,7.59,16.77527049
16/03/2020 13:00,36.82496,13.42228,39.19483741,21.26496,6.20228,22.151,15.56,7.22,17.15348361,36.85496,13.39228,39.21276884,21.26496,6.20228,22.151,15.59,7.19,17.1681158
16/03/2020 13:30,36.6952,13.5711,39.12432055,21.0552,6.1411,21.9325,15.64,7.43,17.31515232,36.7252,13.5411,39.14207077,21.0552,6.1411,21.9325,15.67,7.4,17.32942296
16/03/2020 14:00,36.21816,13.63738,38.70055874,20.76816,6.05738,21.6335,15.45,7.58,17.20926785,36.23816,13.60738,38.70872034,20.76816,6.05738,21.6335,15.47,7.55,17.21404659
16/03/2020 14:30,34.69728,12.66004,36.93477836,19.81728,5.78004,20.643,14.88,6.88,16.39355971,34.72728,12.63004,36.95269796,19.81728,5.78004,20.643,14.91,6.85,16.40824793
16/03/2020 15:00,34.71744,11.29092,36.50733508,16.35744,4.77092,17.039,18.36,6.52,19.4833262,34.73744,11.26092,36.51709267,16.35744,4.77092,17.039,18.38,6.49,19.49216509
16/03/2020 15:30,34.75888,10.67384,36.36083881,15.81888,4.61384,16.478,18.94,6.06,19.88585427,34.77888,10.65384,36.37409519,15.81888,4.61384,16.478,18.96,6.04,19.89882409
16/03/2020 16:00,35.73696,8.49078,36.73177991,9.63696,2.81078,10.0385,26.1,5.68,26.71090414,35.74696,8.47078,36.7368924,9.63696,2.81078,10.0385,26.11,5.66,26.71643127
16/03/2020 16:30,35.59232,7.62526,36.39997023,8.21232,2.39526,8.5545,27.38,5.23,27.87503004,35.58232,7.59526,36.38391775,8.21232,2.39526,8.5545,27.37,5.2,27.8595926
16/03/2020 17:00,36.56616,6.23638,37.09415712,3.89616,1.13638,4.0585,32.67,5.1,33.06567556,36.54616,6.21638,37.07108295,3.89616,1.13638,4.0585,32.65,5.08,33.04283432
16/03/2020 17:30,36.70344,5.38142,37.09585137,2.71344,0.79142,2.8265,33.99,4.59,34.298516,36.68344,5.36142,37.07316543,2.71344,0.79142,2.8265,33.97,4.57,34.27602369
16/03/2020 18:00,36.37248,4.56614,36.65797234,1.87248,0.54614,1.9505,34.5,4.02,34.73341907,36.35248,4.54614,36.63564099,1.87248,0.54614,1.9505,34.48,4,34.71124314
16/03/2020 18:30,37.42944,4.59942,37.7109751,1.60944,0.46942,1.6765,35.82,4.13,36.05730578,37.33944,3.72942,37.52522289,1.60944,0.46942,1.6765,35.73,3.26,35.87841273
16/03/2020 19:00,39.59912,5.67016,40.00301263,2.22912,0.65016,2.322,37.37,5.02,37.70566668,39.38912,4.40016,39.63412901,2.22912,0.65016,2.322,37.16,3.75,37.34873626
16/03/2020 19:30,38.91704,4.85622,39.21885867,2.38704,0.69622,2.4865,36.53,4.16,36.76610531,38.89704,4.83622,39.19653996,2.38704,0.69622,2.4865,36.51,4.14,36.74397502
16/03/2020 20:00,37.19096,4.50778,37.46314971,2.70096,0.78778,2.8135,34.49,3.72,34.69003459,37.17096,4.48778,37.44089257,2.70096,0.78778,2.8135,34.47,3.7,34.66800975
16/03/2020 20:30,36.14664,4.24152,36.3946435,2.33664,0.68152,2.434,33.81,3.56,33.99690721,36.05664,3.15152,36.19410679,2.33664,0.68152,2.434,33.72,2.47,33.81034309
16/03/2020 21:00,34.10392,3.34406,34.2674787,2.41392,0.70406,2.5145,31.69,2.64,31.79977516,34.08392,3.32406,34.24562713,2.41392,0.70406,2.5145,31.67,2.62,31.77818906
16/03/2020 21:30,32.29864,2.62752,32.40533918,2.76864,0.80752,2.884,29.53,1.82,29.58603218,32.25864,-0.28248,32.25987678,2.76864,0.80752,2.884,29.49,-1.09,29.51013724
16/03/2020 22:00,29.89864,1.20502,29.92291341,3.30864,0.96502,3.4465,26.59,0.24,26.59108309,29.88864,1.17502,29.91172802,3.30864,0.96502,3.4465,26.58,0.21,26.58082956
16/03/2020 22:30,27.35832,0.42076,27.36155537,3.56832,1.04076,3.717,23.79,-0.62,23.79807765,27.34832,0.40076,27.35125619,3.56832,1.04076,3.717,23.78,-0.64,23.78861072
16/03/2020 23:00,25.41944,3.65442,25.68078495,3.16944,0.92442,3.3015,22.25,2.73,22.41685527,25.38944,0.01442,25.38944409,3.16944,0.92442,3.3015,22.22,-0.91,22.23862631
16/03/2020 23:30,23.31752,-0.47114,23.3222793,2.80752,0.81886,2.9245,20.51,-1.29,20.55052797,23.31752,-0.49114,23.3226919,2.80752,0.81886,2.9245,20.51,-1.31,20.55179311
17/03/2020 00:00,22.06968,-0.76676,22.08299563,2.23968,0.65324,2.333,19.83,-1.42,19.88077715,22.06968,-0.78676,22.08369911,2.23968,0.65324,2.333,19.83,-1.44,19.88221567
17/03/2020 00:30,22.79224,-0.46268,22.79693569,3.28224,0.95732,3.419,19.51,-1.42,19.56160781,22.79224,-0.48268,22.79735038,3.28224,0.95732,3.419,19.51,-1.44,19.5630698
17/03/2020 01:00,23.92584,-0.25788,23.92722971,3.43584,1.00212,3.579,20.49,-1.26,20.52870429,23.93584,-0.28788,23.93757113,3.43584,1.00212,3.579,20.5,-1.29,20.5405477
17/03/2020 01:30,23.93144,-0.57208,23.9382768,2.94144,0.85792,3.064,20.99,-1.43,21.0386549,23.93144,-0.59208,23.93876311,2.94144,0.85792,3.064,20.99,-1.45,21.04002376
17/03/2020 02:00,23.85408,-0.24756,23.85536457,3.33408,0.97244,3.473,20.52,-1.22,20.55623506,23.85408,-0.26756,23.8555805,3.33408,0.97244,3.473,20.52,-1.24,20.55743175
17/03/2020 02:30,23.6832,-0.3874,23.68636825,3.1632,0.9226,3.295,20.52,-1.31,20.56177278,23.6832,-0.4074,23.6867038,3.1632,0.9226,3.295,20.52,-1.33,20.56305668
17/03/2020 03:00,23.56112,2.45116,23.68827898,3.74112,1.09116,3.897,19.82,1.36,19.86660515,23.45112,-0.92884,23.4695073,3.74112,1.09116,3.897,19.71,-2.02,19.81324052
17/03/2020 03:30,23.01368,-0.51476,23.01943624,3.58368,1.04524,3.733,19.43,-1.56,19.49252421,23.00368,-0.52476,23.00966463,3.58368,1.04524,3.733,19.42,-1.57,19.48335957
17/03/2020 04:00,22.70688,-0.18716,22.70765131,3.50688,1.02284,3.653,19.2,-1.21,19.23808982,22.71688,-0.21716,22.71791794,3.50688,1.02284,3.653,19.21,-1.24,19.24997922
17/03/2020 04:30,22.7664,-0.1398,22.76682923,3.3264,0.9702,3.465,19.44,-1.11,19.47166403,22.7764,-0.1698,22.77703293,3.3264,0.9702,3.465,19.45,-1.14,19.4833801
17/03/2020 05:00,23.2948,0.5964,23.30243335,2.7648,0.8064,2.88,20.53,-0.21,20.53107401,23.2948,0.6164,23.3029538,2.7648,0.8064,2.88,20.53,-0.19,20.53087918
17/03/2020 05:30,24.4404,3.9022,24.7499559,2.9904,0.8722,3.115,21.45,3.03,21.66294994,24.2504,-0.1578,24.25091341,2.9904,0.8722,3.115,21.26,-1.03,21.28493599
17/03/2020 06:00,25.6036,1.8498,25.67033488,2.9136,0.8498,3.035,22.69,1,22.71202545,25.4736,-1.7102,25.5309436,2.9136,0.8498,3.035,22.56,-2.56,22.70478364
17/03/2020 06:30,30.3732,4.7201,30.73777191,2.9832,0.8701,3.1075,27.39,3.85,27.65925885,30.2032,2.9401,30.34596313,2.9832,0.8701,3.1075,27.22,2.07,27.2985952
17/03/2020 07:00,33.97112,5.67866,34.4424763,3.56112,1.03866,3.7095,30.41,4.64,30.76195215,33.96112,5.65866,34.42932042,3.56112,1.03866,3.7095,30.4,4.62,30.74905527
17/03/2020 07:30,37.52432,7.44376,38.25551143,4.98432,1.45376,5.192,32.54,5.99,33.08672997,37.48432,7.18376,38.166486,4.98432,1.45376,5.192,32.5,5.73,33.00125604
17/03/2020 08:00,39.37824,9.09532,40.41498028,6.97824,2.03532,7.269,32.4,7.06,33.16027141,39.35824,9.07532,40.39099515,6.97824,2.03532,7.269,32.38,7.04,33.13647537
17/03/2020 08:30,40.65544,11.08992,42.14084868,9.80544,2.85992,10.214,30.85,8.23,31.92891166,40.62544,10.74992,42.02364995,9.80544,2.85992,10.214,30.82,7.89,31.81390419
17/03/2020 09:00,40.08944,10.34942,41.4037884,9.28944,2.70942,9.6765,30.8,7.64,31.73341457,40.10944,10.31942,41.41566861,9.28944,2.70942,9.6765,30.82,7.61,31.74562175
17/03/2020 09:30,39.4632,9.9576,40.70009769,9.2832,2.7076,9.67,30.18,7.25,31.03860338,39.4532,9.9276,40.68307058,9.2832,2.7076,9.67,30.17,7.22,31.02188421
17/03/2020 10:00,38.44976,9.63868,39.63947775,8.18976,2.38868,8.531,30.26,7.25,31.116396,38.43976,9.63868,39.62977796,8.18976,2.38868,8.531,30.25,7.25,31.10667131
17/03/2020 10:30,38.09976,9.84368,39.35085448,9.02976,2.63368,9.406,29.07,7.21,29.95077628,38.08976,9.82368,39.33617299,9.02976,2.63368,9.406,29.06,7.19,29.93626062
17/03/2020 11:00,38.19872,9.81796,39.44026557,8.59872,2.50796,8.957,29.6,7.31,30.48927844,38.18872,9.79796,39.42560533,8.59872,2.50796,8.957,29.59,7.29,30.47477974
17/03/2020 11:30,38.78072,10.81396,40.2602282,12.39072,3.61396,12.907,26.39,7.2,27.35456269,38.78072,10.79396,40.25486078,12.39072,3.61396,12.907,26.39,7.18,27.34930529
17/03/2020 12:00,37.97456,9.11758,39.05377667,8.49456,2.47758,8.8485,29.48,6.64,30.21853736,37.97456,9.09758,39.04911227,8.49456,2.47758,8.8485,29.48,6.62,30.214149
17/03/2020 12:30,38.63336,8.75848,39.61372839,7.98336,2.32848,8.316,30.65,6.43,31.31720613,38.63336,8.72848,39.60710628,7.98336,2.32848,8.316,30.65,6.4,31.31106035
17/03/2020 13:00,38.29016,9.06588,39.34878058,9.38016,2.73588,9.771,28.91,6.33,29.59488131,38.28016,9.04588,39.3344454,9.38016,2.73588,9.771,28.9,6.31,29.58084008
17/03/2020 13:30,39.78736,10.67298,41.1940107,12.62736,3.68298,13.1535,27.16,6.99,28.04506552,39.79736,10.65298,41.19849325,12.62736,3.68298,13.1535,27.17,6.97,28.04977362
17/03/2020 14:00,40.21504,10.82522,41.64654644,12.63504,3.68522,13.1615,27.58,7.14,28.48922603,40.21504,10.79522,41.63875859,12.63504,3.68522,13.1615,27.58,7.11,28.48172221
17/03/2020 14:30,38.24384,9.23862,39.34391182,9.42384,2.74862,9.8165,28.82,6.49,29.5417078,38.23384,9.20862,39.32715606,9.42384,2.74862,9.8165,28.81,6.46,29.52537383
17/03/2020 15:00,37.56272,8.89996,38.60268413,8.74272,2.54996,9.107,28.82,6.35,29.51126734,37.55272,8.87996,38.58834628,8.74272,2.54996,9.107,28.81,6.33,29.49720326
17/03/2020 15:30,37.9236,8.3573,38.83354092,7.0536,2.0573,7.3475,30.87,6.3,31.50629937,37.9136,8.3873,38.83024422,7.0536,2.0573,7.3475,30.86,6.33,31.50251577
17/03/2020 16:00,38.71376,7.94818,39.52124465,5.99376,1.74818,6.2435,32.72,6.2,33.30222815,38.70376,7.92818,39.50743065,5.99376,1.74818,6.2435,32.71,6.18,33.28868426
17/03/2020 16:30,39.37096,8.04278,40.18406154,6.90096,2.01278,7.1885,32.47,6.03,33.02516919,39.36096,8.01278,40.16826876,6.90096,2.01278,7.1885,32.46,6,33.00987125
17/03/2020 17:00,39.65816,9.76988,40.84385155,7.26816,2.11988,7.571,32.39,7.65,33.28114481,38.90816,4.39988,39.15614714,7.26816,2.11988,7.571,31.64,2.28,31.72204281
17/03/2020 17:30,38.92768,6.22974,39.4230127,6.30768,1.83974,6.5705,32.62,4.39,32.91407754,38.80768,5.42974,39.18568748,6.30768,1.83974,6.5705,32.5,3.59,32.69767729
17/03/2020 18:00,39.04152,5.41586,39.41537547,5.95152,1.73586,6.1995,33.09,3.68,33.29400096,39.03152,5.38586,39.40135837,5.95152,1.73586,6.1995,33.08,3.65,33.28075871
17/03/2020 18:30,39.83376,5.39568,40.19753473,5.57376,1.62568,5.806,34.26,3.77,34.46680287,39.80376,5.27568,40.15186309,5.57376,1.62568,5.806,34.23,3.65,34.42405264
17/03/2020 19:00,40.8912,9.5216,41.98512956,5.2512,1.5316,5.47,35.64,7.99,36.5246451,39.7612,2.0316,39.81306851,5.2512,1.5316,5.47,34.51,0.5,34.51362195
17/03/2020 19:30,39.87456,9.50508,40.99179285,5.19456,1.51508,5.411,34.68,7.99,35.58851641,38.77456,1.70508,38.81203165,5.19456,1.51508,5.411,33.58,0.19,33.58053752
17/03/2020 20:00,38.23032,5.12926,38.57287487,5.14032,1.49926,5.3545,33.09,3.63,33.28851153,38.22032,5.11926,38.56163487,5.14032,1.49926,5.3545,33.08,3.62,33.27748188
17/03/2020 20:30,36.94904,4.79972,37.25948026,5.27904,1.53972,5.499,31.67,3.26,31.83734442,36.92904,4.77972,37.23707452,5.27904,1.53972,5.499,31.65,3.24,31.81540665
17/03/2020 21:00,35.49696,4.75828,35.81445794,5.13696,1.49828,5.351,30.36,3.26,30.53452472,35.45696,3.91828,35.6728038,5.13696,1.49828,5.351,30.32,2.42,30.4164232
17/03/2020 21:30,33.8592,5.1356,34.24645693,5.0592,1.4756,5.27,28.8,3.66,29.03163103,33.5692,2.4456,33.65816614,5.0592,1.4756,5.27,28.51,0.97,28.52649646
17/03/2020 22:00,31.14832,2.53576,31.25136665,5.12832,1.49576,5.342,26.02,1.04,26.04077572,31.14832,2.98576,31.29109461,5.12832,1.49576,5.342,26.02,1.49,26.0626265
17/03/2020 22:30,28.04448,1.42464,28.08064204,5.12448,1.49464,5.338,22.92,-0.07,22.92010689,28.04448,1.27464,28.07343167,5.12448,1.49464,5.338,22.92,-0.22,22.92105582
17/03/2020 23:00,26.1048,0.8189,26.11764117,5.3448,1.5589,5.5675,20.76,-0.74,20.77318464,26.1048,0.7989,26.11702173,5.3448,1.5589,5.5675,20.76,-0.76,20.77390671
17/03/2020 23:30,24.33808,0.45444,24.34232228,4.91808,1.43444,5.123,19.42,-0.98,19.44471136,24.34808,0.43444,24.35195552,4.91808,1.43444,5.123,19.43,-1,19.45571638
18/03/2020 00:00,23.35752,3.10136,23.5625163,4.90752,1.43136,5.112,18.45,1.67,18.52542577,23.29752,-0.05864,23.2975938,4.90752,1.43136,5.112,18.39,-1.49,18.45026287
18/03/2020 00:30,23.0988,0.1984,23.09965203,4.8288,1.4084,5.03,18.27,-1.21,18.31002458,23.1088,0.1784,23.10948861,4.8288,1.4084,5.03,18.28,-1.23,18.32133456
18/03/2020 01:00,24.10184,0.20512,24.10271283,4.85184,1.41512,5.054,19.25,-1.21,19.28799108,24.10184,0.18512,24.10255092,4.85184,1.41512,5.054,19.25,-1.23,19.28925608
18/03/2020 01:30,24.41928,0.07604,24.41939839,4.88928,1.42604,5.093,19.53,-1.35,19.57660338,24.41928,0.05604,24.4193443,4.88928,1.42604,5.093,19.53,-1.37,19.57799275
18/03/2020 02:00,24.11208,0.25144,24.11339097,4.70208,1.37144,4.898,19.41,-1.12,19.44228639,24.11208,0.23144,24.11319071,4.70208,1.37144,4.898,19.41,-1.14,19.44344877
18/03/2020 02:30,23.79272,0.13996,23.79313165,4.66272,1.35996,4.857,19.13,-1.22,19.16886277,23.79272,0.11996,23.79302241,4.66272,1.35996,4.857,19.13,-1.24,19.17014606
18/03/2020 03:00,23.28336,0.02348,23.28337184,4.50336,1.31348,4.691,18.78,-1.29,18.82425297,23.28336,0.00348,23.28336026,4.50336,1.31348,4.691,18.78,-1.31,18.82563412
18/03/2020 03:30,22.676,-0.222,22.67708667,4.176,1.218,4.35,18.5,-1.44,18.55595861,22.676,-0.242,22.67729128,4.176,1.218,4.35,18.5,-1.46,18.55752139
18/03/2020 04:00,22.12888,-0.21616,22.12993573,4.05888,1.18384,4.228,18.07,-1.4,18.12415239,22.12888,-0.23616,22.13014012,4.05888,1.18384,4.228,18.07,-1.42,18.12570826
18/03/2020 04:30,22.18488,-0.04816,22.18493227,3.67488,1.07184,3.828,18.51,-1.12,18.54385343,22.19488,-0.06816,22.19498466,3.67488,1.07184,3.828,18.52,-1.14,18.55505322
18/03/2020 05:00,22.46048,0.23264,22.46168478,3.54048,1.03264,3.688,18.92,-0.8,18.93690577,22.47048,0.21264,22.47148609,3.54048,1.03264,3.688,18.93,-0.82,18.94775185
18/03/2020 05:30,23.482,1.011,23.50375385,3.672,1.071,3.825,19.81,-0.06,19.81009086,23.492,0.911,23.50965727,3.672,1.071,3.825,19.82,-0.16,19.8206458
18/03/2020 06:00,24.56872,0.82796,24.58266707,3.55872,1.03796,3.707,21.01,-0.21,21.01104947,24.57872,0.81796,24.59232676,3.55872,1.03796,3.707,21.02,-0.22,21.02115125
18/03/2020 06:30,28.27864,1.73002,28.33150983,2.94864,0.86002,3.0715,25.33,0.87,25.34493638,28.24864,2.44002,28.35382442,2.94864,0.86002,3.0715,25.3,1.58,25.34928796
18/03/2020 07:00,32.18736,5.81548,32.70849968,2.96736,0.86548,3.091,29.22,4.95,29.6363105,32.02736,4.89548,32.39934433,2.96736,0.86548,3.091,29.06,4.03,29.33810662
18/03/2020 07:30,35.28096,6.65278,35.90272441,2.34096,0.68278,2.4385,32.94,5.97,33.47662617,35.23096,6.52278,35.8296972,2.34096,0.68278,2.4385,32.89,5.84,33.40445629
18/03/2020 08:00,37.31816,7.73738,38.11183694,1.56816,0.45738,1.6335,35.75,7.28,36.48370732,37.28816,7.71738,38.07840373,1.56816,0.45738,1.6335,35.72,7.26,36.45032236
18/03/2020 08:30,37.66936,8.24648,38.56144597,1.59936,0.46648,1.666,36.07,7.78,36.89950271,37.62936,8.23648,38.52023282,1.59936,0.46648,1.666,36.03,7.77,36.8582935
18/03/2020 09:00,38.06288,8.55084,39.01153289,2.40288,0.70084,2.503,35.66,7.85,36.51380698,38.02288,8.53084,38.96812331,2.40288,0.70084,2.503,35.62,7.83,36.4704442
18/03/2020 09:30,38.29536,8.60948,39.25121327,3.01536,0.87948,3.141,35.28,7.73,36.11691155,38.26536,8.57948,39.21537011,3.01536,0.87948,3.141,35.25,7.7,36.08119316
18/03/2020 10:00,37.76976,8.58118,38.73230461,3.56976,1.04118,3.7185,34.2,7.54,35.02130209,37.74976,8.56118,38.70837355,3.56976,1.04118,3.7185,34.18,7.52,34.99746848
18/03/2020 10:30,37.76928,8.52604,38.71965741,3.68928,1.07604,3.843,34.08,7.45,34.88479468,37.73928,8.50604,38.68599193,3.68928,1.07604,3.843,34.05,7.43,34.85121806
18/03/2020 11:00,38.32456,9.21758,39.41745401,3.45456,1.00758,3.5985,34.87,8.21,35.82346996,38.26456,8.76758,39.25617163,3.45456,1.00758,3.5985,34.81,7.76,35.6644599
18/03/2020 11:30,38.37352,8.84686,39.3801215,3.62352,1.05686,3.7745,34.75,7.79,35.61245007,38.34352,8.81686,39.34415517,3.62352,1.05686,3.7745,34.72,7.76,35.57662154
18/03/2020 12:00,39.07376,9.04318,40.10658082,4.67376,1.36318,4.8685,34.4,7.68,35.24687788,39.04376,9.01318,40.07059531,4.67376,1.36318,4.8685,34.37,7.65,35.21106928
18/03/2020 12:30,39.25192,9.06306,40.28464075,4.98192,1.45306,5.1895,34.27,7.61,35.10477176,39.24192,9.04306,40.27040128,4.98192,1.45306,5.1895,34.26,7.59,35.09067825
18/03/2020 13:00,38.19592,8.54256,39.13954057,4.22592,1.23256,4.402,33.97,7.31,34.74761862,38.17592,8.51256,39.11348291,4.22592,1.23256,4.402,33.95,7.28,34.72176407
18/03/2020 13:30,38.42928,9.00354,39.46990365,5.66928,1.65354,5.9055,32.76,7.35,33.57439649,38.41928,8.98354,39.45560881,5.66928,1.65354,5.9055,32.75,7.33,33.5602652
18/03/2020 14:00,38.14168,8.88174,39.16213808,6.45168,1.88174,6.7205,31.69,7,32.45390731,38.13168,8.85174,39.1456041,6.45168,1.88174,6.7205,31.68,6.97,32.43768333
18/03/2020 14:30,37.07176,7.90968,37.90617927,5.38176,1.56968,5.606,31.69,6.34,32.31797797,37.06176,7.88968,37.89223014,5.38176,1.56968,5.606,31.68,6.32,32.30425359
18/03/2020 15:00,35.97056,7.54808,36.75397527,4.45056,1.29808,4.636,31.52,6.25,32.13367237,35.71056,5.72808,36.16704295,4.45056,1.29808,4.636,31.26,4.43,31.57233758
18/03/2020 15:30,36.15456,7.11508,36.84801992,4.23456,1.23508,4.411,31.92,5.88,32.45706087,36.13456,7.08508,36.82261241,4.23456,1.23508,4.411,31.9,5.85,32.43196725
18/03/2020 16:00,37.48408,7.14744,38.15943071,3.45408,1.00744,3.598,34.03,6.14,34.57948091,37.47408,7.12744,38.14586574,3.45408,1.00744,3.598,34.02,6.12,34.56609321
18/03/2020 16:30,39.06656,7.27358,39.73790478,2.92656,0.85358,3.0485,36.14,6.42,36.70580336,39.04656,7.24358,39.7127599,2.92656,0.85358,3.0485,36.12,6.39,36.68087376
18/03/2020 17:00,39.0016,6.8863,39.60487256,2.6616,0.7763,2.7725,36.34,6.11,36.85007056,38.9916,6.8663,39.59155145,2.6616,0.7763,2.7725,36.33,6.09,36.83689726
18/03/2020 17:30,39.13384,5.94612,39.58299858,1.56384,0.45612,1.629,37.57,5.49,37.96900051,39.10384,5.92612,39.55033756,1.56384,0.45612,1.629,37.54,5.47,37.93642709
18/03/2020 18:00,38.19152,4.79336,38.49114833,1.45152,0.42336,1.512,36.74,4.37,36.99897972,38.16152,4.77336,38.45889461,1.45152,0.42336,1.512,36.71,4.35,36.96683108
18/03/2020 18:30,39.16504,4.83522,39.46238349,1.11504,0.32522,1.1615,38.05,4.51,38.31634899,39.12504,4.81522,39.42023717,1.11504,0.32522,1.1615,38.01,4.49,38.27427596
18/03/2020 19:00,39.21776,4.65768,39.49337517,0.91776,0.26768,0.956,38.3,4.39,38.55077301,39.18776,4.63768,39.4612292,0.91776,0.26768,0.956,38.27,4.37,38.51869416
18/03/2020 19:30,37.26144,3.68792,37.44349963,0.78144,0.22792,0.814,36.48,3.46,36.64371706,37.25144,3.66792,37.43158318,0.78144,0.22792,0.814,36.47,3.44,36.63187819
18/03/2020 20:00,35.72576,3.32918,35.88054301,0.78576,0.22918,0.8185,34.94,3.1,35.07725189,35.69576,3.30918,35.84882082,0.78576,0.22918,0.8185,34.91,3.08,35.045606
18/03/2020 20:30,34.51088,2.72484,34.61828406,0.77088,0.22484,0.803,33.74,2.5,33.83249326,34.47088,2.69484,34.57605719,0.77088,0.22484,0.803,33.7,2.47,33.79039656
18/03/2020 21:00,32.71344,2.53892,32.81181603,0.85344,0.24892,0.889,31.86,2.29,31.9421931,32.68344,2.51892,32.78036315,0.85344,0.24892,0.889,31.83,2.27,31.91084142
18/03/2020 21:30,31.69512,2.59316,31.80102374,0.76512,0.22316,0.797,30.93,2.37,31.0206673,31.49512,-0.83684,31.50623565,0.76512,0.22316,0.797,30.73,-1.06,30.74827637
18/03/2020 22:00,28.46136,0.49748,28.46570743,0.71136,0.20748,0.741,27.75,0.29,27.75151527,28.44136,0.53748,28.44643815,0.71136,0.20748,0.741,27.73,0.33,27.73196351
18/03/2020 22:30,26.25368,-0.45726,26.25766174,0.76368,0.22274,0.7955,25.49,-0.68,25.49906861,26.24368,-0.47726,26.2480193,0.76368,0.22274,0.7955,25.48,-0.7,25.48961357
18/03/2020 23:00,24.78816,2.61738,24.92596145,0.60816,0.17738,0.6335,24.18,2.44,24.30279819,24.70816,-1.01262,24.72890151,0.60816,0.17738,0.6335,24.1,-1.19,24.12936178
18/03/2020 23:30,22.7604,-0.9753,22.78128658,0.7704,0.2247,0.8025,21.99,-1.2,22.02271782,22.7604,-0.9953,22.78215157,0.7704,0.2247,0.8025,21.99,-1.22,22.02381665
19/03/2020 00:00,21.75536,-1.17052,21.78682643,0.61536,0.17948,0.641,21.14,-1.35,21.18306163,21.75536,-1.19052,21.7879101,0.61536,0.17948,0.641,21.14,-1.37,21.18434564
19/03/2020 00:30,21.90144,-1.05708,21.92693531,0.66144,0.19292,0.689,21.24,-1.25,21.27675022,21.89144,-1.07708,21.91792067,0.66144,0.19292,0.689,21.23,-1.27,21.26795242
19/03/2020 01:00,22.74792,-1.13644,22.77628943,0.69792,0.20356,0.727,22.05,-1.34,22.09067903,22.74792,-1.16644,22.77780601,0.69792,0.20356,0.727,22.05,-1.37,22.0925191
19/03/2020 01:30,22.82568,-1.29376,22.86231577,0.77568,0.22624,0.808,22.05,-1.52,22.10232793,22.82568,-1.31376,22.86345627,0.77568,0.22624,0.808,22.05,-1.54,22.10371236
19/03/2020 02:00,22.8968,1.2274,22.92967425,0.9168,0.2674,0.955,21.98,0.96,22.00095452,22.8468,-1.3426,22.88621517,0.9168,0.2674,0.955,21.93,-1.61,21.98901999
19/03/2020 02:30,22.45496,-1.19772,22.48687977,0.86496,0.25228,0.901,21.59,-1.45,21.63863674,22.45496,-1.22772,22.48849762,0.86496,0.25228,0.901,21.59,-1.48,21.64066773
19/03/2020 03:00,21.89504,-1.40228,21.93989895,0.81504,0.23772,0.849,21.08,-1.64,21.14369882,21.89504,-1.42228,21.94118632,0.81504,0.23772,0.849,21.08,-1.66,21.14525952
19/03/2020 03:30,21.40432,-1.46124,21.45414032,0.78432,0.22876,0.817,20.62,-1.69,20.68913966,21.39432,-1.49124,21.44622869,0.78432,0.22876,0.817,20.61,-1.72,20.68164645
19/03/2020 04:00,21.29432,-1.33124,21.33589146,0.78432,0.22876,0.817,20.51,-1.56,20.5692416,21.29432,-1.35124,21.33714868,0.78432,0.22876,0.817,20.51,-1.58,20.57076809
19/03/2020 04:30,21.4,-1.15,21.43087726,0.72,0.21,0.75,20.68,-1.36,20.72467129,21.4,-1.17,21.43195978,0.72,0.21,0.75,20.68,-1.38,20.72599334
19/03/2020 05:00,21.64248,-0.96636,21.66404376,0.73248,0.21364,0.763,20.91,-1.18,20.94326861,21.63248,-0.99636,21.65541328,0.73248,0.21364,0.763,20.9,-1.21,20.93499701
19/03/2020 05:30,22.80944,-0.62308,22.81794868,0.70944,0.20692,0.739,22.1,-0.83,22.11558048,22.79944,-0.64308,22.80850754,0.70944,0.20692,0.739,22.09,-0.85,22.1063475
19/03/2020 06:00,23.99752,1.57636,24.0492386,0.70752,0.20636,0.737,23.29,1.37,23.33025932,23.96752,-0.17364,23.96814899,0.70752,0.20636,0.737,23.26,-0.38,23.26310383
19/03/2020 06:30,28.59984,2.72412,28.72928258,0.69984,0.20412,0.729,27.9,2.52,28.01357528,28.57984,2.73412,28.71032335,0.69984,0.20412,0.729,27.88,2.53,27.9945584
19/03/2020 07:00,33.16184,5.17012,33.56244587,1.13184,0.33012,1.179,32.03,4.84,32.3936182,33.12184,5.03012,33.50161775,1.13184,0.33012,1.179,31.99,4.7,32.33342079
19/03/2020 07:30,36.7596,7.3628,37.4897188,1.9296,0.5628,2.01,34.83,6.8,35.48758797,36.7296,7.3328,37.45441859,1.9296,0.5628,2.01,34.8,6.77,35.4524033
19/03/2020 08:00,38.56192,9.64556,39.74994971,2.76192,0.80556,2.877,35.8,8.84,36.87527085,38.27192,7.86556,39.07181714,2.76192,0.80556,2.877,35.51,7.06,36.20502313
19/03/2020 08:30,37.60424,8.96082,38.6571489,4.01424,1.17082,4.1815,33.59,7.79,34.48147619,37.54424,8.64082,38.52575408,4.01424,1.17082,4.1815,33.53,7.47,34.3520276
19/03/2020 09:00,37.35936,9.78648,38.61990381,5.67936,1.65648,5.916,31.68,8.13,32.70656356,36.95936,6.94648,37.60648715,5.67936,1.65648,5.916,31.28,5.29,31.72416272
19/03/2020 09:30,38.06704,8.43872,38.99117246,4.72704,1.37872,4.924,33.34,7.06,34.0793075,38.04704,8.40872,38.96516168,4.72704,1.37872,4.924,33.32,7.03,34.05353579
19/03/2020 10:00,38.78896,9.28928,39.88576364,5.44896,1.58928,5.676,33.34,7.7,34.21762119,38.76896,9.26928,39.86165841,5.44896,1.58928,5.676,33.32,7.68,34.19363683
19/03/2020 10:30,38.71528,9.75154,39.92449671,6.24528,1.82154,6.5055,32.47,7.93,33.42432946,38.68528,9.72154,39.88808379,6.24528,1.82154,6.5055,32.44,7.9,33.38807572
19/03/2020 11:00,38.58784,9.79062,39.81052167,7.64784,2.23062,7.9665,30.94,7.56,31.85023077,38.55784,9.75062,39.77161822,7.64784,2.23062,7.9665,30.91,7.52,31.81160952
19/03/2020 11:30,39.82944,10.82942,41.27542402,9.04944,2.63942,9.4265,30.78,8.19,31.8509733,39.78944,10.58942,41.17445023,9.04944,2.63942,9.4265,30.74,7.95,31.7513795
19/03/2020 12:00,39.17336,10.75348,40.62252412,9.06336,2.64348,9.441,30.11,8.11,31.18307554,39.17336,10.72348,40.61459291,9.06336,2.64348,9.441,30.11,8.08,31.17528669
19/03/2020 12:30,40.12608,10.64344,41.51367379,8.68608,2.53344,9.048,31.44,8.11,32.46914997,40.10608,10.61344,41.48665763,8.68608,2.53344,9.048,31.42,8.08,32.44229955
19/03/2020 13:00,39.44288,9.72834,40.62488624,7.26288,2.11834,7.5655,32.18,7.61,33.06757475,39.42288,9.68834,40.59590373,7.26288,2.11834,7.5655,32.16,7.57,33.03892401
19/03/2020 13:30,40.41536,9.69448,41.5618126,8.17536,2.38448,8.516,32.24,7.31,33.05833783,40.40536,9.66448,41.54509948,8.17536,2.38448,8.516,32.23,7.28,33.04196271
19/03/2020 14:00,39.12136,9.59498,40.28081987,8.21136,2.39498,8.5535,30.91,7.2,31.7374873,39.11136,9.57498,40.26634728,8.21136,2.39498,8.5535,30.9,7.18,31.72321547
19/03/2020 14:30,38.50696,9.41578,39.64142885,7.59696,2.21578,7.9135,30.91,7.2,31.7374873,38.49696,9.39578,39.62696823,7.59696,2.21578,7.9135,30.9,7.18,31.72321547
19/03/2020 15:00,38.61456,8.67258,39.5764815,5.73456,1.67258,5.9735,32.88,7,33.61687671,38.60456,8.64258,39.56015978,5.73456,1.67258,5.9735,32.87,6.97,33.60086011
19/03/2020 15:30,38.42976,8.17618,39.28990167,4.40976,1.28618,4.5935,34.02,6.89,34.7106972,38.41976,8.14618,39.27388709,4.40976,1.28618,4.5935,34.01,6.86,34.69495208
19/03/2020 16:00,38.58584,9.57212,39.75540881,7.99584,2.33212,8.329,30.59,7.24,31.43510299,38.55584,9.55212,39.72147775,7.99584,2.33212,8.329,30.56,7.22,31.40130571
19/03/2020 16:30,39.1128,7.7829,39.87962708,3.9528,1.1529,4.1175,35.16,6.63,35.77963806,39.1028,7.7529,39.86397404,3.9528,1.1529,4.1175,35.15,6.6,35.76426289
19/03/2020 17:00,41.03752,6.95886,41.62335619,2.80752,0.81886,2.9245,38.23,6.14,38.71992381,41.00752,6.92886,41.58877009,2.80752,0.81886,2.9245,38.2,6.11,38.68555415
19/03/2020 17:30,41.08768,6.30224,41.56820512,2.40768,0.70224,2.508,38.68,5.6,39.0832752,40.99768,5.85224,41.41326452,2.40768,0.70224,2.508,38.59,5.15,38.93212812
19/03/2020 18:00,39.1188,4.7209,39.40263202,1.8888,0.5509,1.9675,37.23,4.17,37.46280555,39.0988,4.6909,39.37919126,1.8888,0.5509,1.9675,37.21,4.14,37.43960069
19/03/2020 18:30,38.0388,3.7159,38.2198668,1.2888,0.3759,1.3425,36.75,3.34,36.90146474,38.0188,3.6859,38.19705502,1.2888,0.3759,1.3425,36.73,3.31,36.87884217
19/03/2020 19:00,38.21784,3.45562,38.37374889,1.28784,0.37562,1.3415,36.93,3.08,37.05821501,38.18784,3.42562,38.34117886,1.28784,0.37562,1.3415,36.9,3.05,37.02583557
