Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2020 19:30,36.658,2.849,36.76854314,1.128,0.329,1.175,35.53,2.52,35.61925462,36.628,2.829,36.73708787,1.128,0.329,1.175,35.5,2.5,35.5879193
19/03/2020 20:00,35.80344,2.82142,35.91443619,1.03344,0.30142,1.0765,34.77,2.52,34.8612005,35.78344,2.80142,35.89293151,1.03344,0.30142,1.0765,34.75,2.5,34.839812
19/03/2020 20:30,34.51488,2.56184,34.6098247,1.03488,0.30184,1.078,33.48,2.26,33.55619168,34.49488,2.57184,34.59062167,1.03488,0.30184,1.078,33.46,2.27,33.5369125
19/03/2020 21:00,33.2548,2.4264,33.34320231,0.8448,0.2464,0.88,32.41,2.18,32.48323414,33.2348,2.4064,33.32180505,0.8448,0.2464,0.88,32.39,2.16,32.46194233
19/03/2020 21:30,31.4268,1.8574,31.48164057,0.9168,0.2674,0.955,30.51,1.59,30.55140259,31.4068,1.8374,31.46050103,0.9168,0.2674,0.955,30.49,1.57,30.53039469
19/03/2020 22:00,28.76,0.73,28.76926311,0.72,0.21,0.75,28.04,0.52,28.04482127,28.71,0.28,28.71136535,0.72,0.21,0.75,27.99,0.07,27.99008753
19/03/2020 22:30,26.62328,-0.49446,26.62787128,0.77328,0.22554,0.8055,25.85,-0.72,25.86002514,26.62328,-0.49446,26.62787128,0.77328,0.22554,0.8055,25.85,-0.72,25.86002514
19/03/2020 23:00,24.85072,2.40396,24.96672402,0.87072,0.25396,0.907,23.98,2.15,24.07618948,24.79072,-0.97604,24.80992649,0.87072,0.25396,0.907,23.92,-1.23,23.95160329
19/03/2020 23:30,23.23936,-0.83102,23.25421354,0.57936,0.16898,0.6035,22.66,-1,22.68205458,23.23936,-0.85102,23.25493686,0.57936,0.16898,0.6035,22.66,-1.02,22.68294514
20/03/2020 00:00,22.08992,1.41956,22.13548545,0.64992,0.18956,0.677,21.44,1.23,21.4752532,22.05992,-1.20044,22.09255817,0.64992,0.18956,0.677,21.41,-1.39,21.45507399
20/03/2020 00:30,21.95144,1.07792,21.97788956,0.78144,0.22792,0.814,21.17,0.85,21.18705737,21.37144,-3.80208,21.70700947,0.78144,0.22792,0.814,20.59,-4.03,20.98068159
20/03/2020 01:00,22.75128,-1.07296,22.77656657,0.88128,0.25704,0.918,21.87,-1.33,21.91040392,22.74128,-1.10296,22.76801126,0.88128,0.25704,0.918,21.86,-1.36,21.90226472
20/03/2020 01:30,23.00944,-1.26308,23.04408167,0.94944,0.27692,0.989,22.06,-1.54,22.11368807,22.99944,-1.28308,23.03520207,0.94944,0.27692,0.989,22.05,-1.56,22.10511479
20/03/2020 02:00,22.76472,-1.13904,22.7931983,0.89472,0.26096,0.932,21.87,-1.4,21.91476443,22.76472,-1.15904,22.79420651,0.89472,0.26096,0.932,21.87,-1.42,21.9160512
20/03/2020 02:30,22.65096,-0.98472,22.67235458,1.08096,0.31528,1.126,21.57,-1.3,21.60913927,22.65096,-1.00472,22.67323204,1.08096,0.31528,1.126,21.57,-1.32,21.61035169
20/03/2020 03:00,22.32672,-1.05804,22.35177565,1.20672,0.35196,1.257,21.12,-1.41,21.16701443,22.32672,-1.08804,22.35321581,1.20672,0.35196,1.257,21.12,-1.44,21.16903399
20/03/2020 03:30,22.08552,-1.10464,22.11312785,1.35552,0.39536,1.412,20.73,-1.5,20.78419832,22.07552,-1.12464,22.1041489,1.35552,0.39536,1.412,20.72,-1.52,20.77567809
20/03/2020 04:00,21.94552,-0.95464,21.96627382,1.35552,0.39536,1.412,20.59,-1.35,20.63420946,21.93552,-0.97464,21.95716195,1.35552,0.39536,1.412,20.58,-1.37,20.62554969
20/03/2020 04:30,22.2124,-0.6068,22.22068676,1.6224,0.4732,1.69,20.59,-1.08,20.61830497,22.2624,-0.6268,22.27122206,1.6224,0.4732,1.69,20.64,-1.1,20.66929123
20/03/2020 05:00,22.3616,-0.3862,22.36493472,1.5216,0.4438,1.585,20.84,-0.83,20.85652176,22.3716,-0.4162,22.37547115,1.5216,0.4438,1.585,20.85,-0.86,20.86772867
20/03/2020 05:30,23.16816,-0.25512,23.16956461,1.62816,0.47488,1.696,21.54,-0.73,21.55236646,23.16816,-0.27512,23.16979346,1.62816,0.47488,1.696,21.54,-0.75,21.55305315
20/03/2020 06:00,24.88416,0.57288,24.89075351,1.72416,0.50288,1.796,23.16,0.07,23.16010579,24.85416,0.06288,24.85423954,1.72416,0.50288,1.796,23.13,-0.44,23.13418466
20/03/2020 06:30,28.57008,2.42044,28.6724258,1.99008,0.58044,2.073,26.58,1.84,26.64361087,28.55008,0.52044,28.55482316,1.99008,0.58044,2.073,26.56,-0.06,26.56006777
20/03/2020 07:00,32.16352,4.35186,32.45659724,2.30352,0.67186,2.3995,29.86,3.68,30.08591032,32.15352,4.33186,32.44401115,2.30352,0.67186,2.3995,29.85,3.66,30.07354485
20/03/2020 07:30,36.4464,6.9302,37.09943052,3.3264,0.9702,3.465,33.12,5.96,33.6519836,36.4164,6.7702,37.04038063,3.3264,0.9702,3.465,33.09,5.8,33.59446532
20/03/2020 08:00,37.70088,8.17984,38.57805251,5.21088,1.51984,5.428,32.49,6.66,33.16558005,37.68088,8.15984,38.55426963,5.21088,1.51984,5.428,32.47,6.64,33.1419749
20/03/2020 08:30,38.43984,9.09412,39.50094072,8.13984,2.37412,8.479,30.3,6.72,31.03624333,38.40984,9.06412,39.46484613,8.13984,2.37412,8.479,30.27,6.69,31.00046774
20/03/2020 09:00,39.15112,10.87866,40.63441203,10.04112,2.92866,10.4595,29.11,7.95,30.17606005,38.84112,8.51866,39.76430775,10.04112,2.92866,10.4595,28.8,5.59,29.33748626
20/03/2020 09:30,39.88112,10.49616,41.23921807,12.02112,3.50616,12.522,27.86,6.99,28.72350431,39.87112,10.59616,41.25511867,12.02112,3.50616,12.522,27.85,7.09,28.73831241
20/03/2020 10:00,39.4276,10.3018,40.75122974,11.6976,3.4118,12.185,27.73,6.89,28.57315173,39.4376,10.5318,40.81964117,11.6976,3.4118,12.185,27.74,7.12,28.63916898
20/03/2020 10:30,39.32504,10.78522,40.77719634,13.35504,3.89522,13.9115,25.97,6.89,26.86843873,39.34504,11.01522,40.85789084,13.35504,3.89522,13.9115,25.99,7.12,26.94762513
20/03/2020 11:00,39.28584,11.25462,40.86616811,15.37584,4.48462,16.0165,23.91,6.77,24.84996982,39.30584,11.49462,40.95211041,15.37584,4.48462,16.0165,23.93,7.01,24.9356171
20/03/2020 11:30,39.12216,10.75938,40.57471702,14.67216,4.27938,15.2835,24.45,6.48,25.29412778,39.14216,10.98938,40.65556742,14.67216,4.27938,15.2835,24.47,6.71,25.37331275
20/03/2020 12:00,39.80968,11.42074,41.41550342,15.01968,4.38074,15.6455,24.79,7.04,25.77024835,39.83968,11.65074,41.50831055,15.01968,4.38074,15.6455,24.82,7.27,25.86281694
20/03/2020 12:30,40.38024,11.88882,42.09403549,18.03024,5.25882,18.7815,22.35,6.63,23.31264464,40.40024,12.11882,42.17872912,18.03024,5.25882,18.7815,22.37,6.86,23.39821574
20/03/2020 13:00,38.9412,11.0941,40.49069167,17.9112,5.2241,18.6575,21.03,5.87,21.83386819,38.9412,11.0141,40.4688455,17.9112,5.2241,18.6575,21.03,5.79,21.81249642
20/03/2020 13:30,38.61408,10.78494,40.0919207,16.23408,4.73494,16.9105,22.38,6.05,23.18333237,38.62408,10.75494,40.09349436,16.23408,4.73494,16.9105,22.39,6.02,23.18517846
20/03/2020 14:00,37.63264,10.75452,39.1391785,16.71264,4.87452,17.409,20.92,5.88,21.73064196,37.64264,10.72452,39.14056304,16.71264,4.87452,17.409,20.93,5.85,21.7321743
20/03/2020 14:30,37.11256,9.88908,38.40749944,15.32256,4.46908,15.961,21.79,5.42,22.45396402,37.12256,9.85908,38.40945091,15.32256,4.46908,15.961,21.8,5.39,22.45644896
20/03/2020 15:00,35.70384,9.94612,37.06331736,16.68384,4.86612,17.379,19.02,5.08,19.68671633,35.71384,9.93612,37.07026906,16.68384,4.86612,17.379,19.03,5.07,19.69380106
20/03/2020 15:30,36.70296,10.11128,38.07026735,17.35296,5.06128,18.076,19.35,5.05,19.99812491,36.71296,10.08128,38.07195344,17.35296,5.06128,18.076,19.36,5.02,20.00025
20/03/2020 16:00,35.95328,8.51304,36.94739765,13.31328,3.88304,13.868,22.64,4.63,23.10858066,35.96328,8.49304,36.9525268,13.31328,3.88304,13.868,22.65,4.61,23.11438081
20/03/2020 16:30,37.05664,7.86402,37.88188721,11.87664,3.46402,12.3715,25.18,4.4,25.56154142,37.05664,7.83402,37.87567079,11.87664,3.46402,12.3715,25.18,4.37,25.5563945
20/03/2020 17:00,37.26456,6.93508,37.90438981,9.51456,2.77508,9.911,27.75,4.16,28.06008019,37.27456,6.90508,37.90874507,9.51456,2.77508,9.911,27.76,4.13,28.06553937
20/03/2020 17:30,36.68416,5.41038,37.08098983,7.06416,2.06038,7.3585,29.62,3.35,29.80883929,36.68416,5.38038,37.07662449,7.06416,2.06038,7.3585,29.62,3.32,29.80548272
20/03/2020 18:00,36.26832,4.04326,36.49299915,4.94832,1.44326,5.1545,31.32,2.6,31.42773298,36.25832,4.02326,36.48084964,4.94832,1.44326,5.1545,31.31,2.58,31.41611847
20/03/2020 18:30,36.33392,3.03656,36.46058748,3.55392,1.03656,3.702,32.78,2,32.84095614,36.33392,3.01656,36.45892726,3.55392,1.03656,3.702,32.78,1.98,32.83974421
20/03/2020 19:00,37.04056,3.26058,37.18379307,3.91056,1.14058,4.0735,33.13,2.12,33.19776047,37.03056,3.24058,37.17208271,3.91056,1.14058,4.0735,33.12,2.1,33.18650931
20/03/2020 19:30,36.29184,3.11012,36.42486097,3.29184,0.96012,3.429,33,2.15,33.06996371,36.29184,3.09012,36.42315873,3.29184,0.96012,3.429,33,2.13,33.06866946
20/03/2020 20:00,35.08976,2.79118,35.20059577,3.08976,0.90118,3.2185,32,1.89,32.05576547,35.08976,2.78118,35.19980425,3.08976,0.90118,3.2185,32,1.88,32.05517743
20/03/2020 20:30,33.98568,2.66124,34.08971463,3.29568,0.96124,3.433,30.69,1.7,30.73704768,33.96568,2.64124,34.0682193,3.29568,0.96124,3.433,30.67,1.68,30.71597793
20/03/2020 21:00,32.43592,1.98756,32.49675832,3.38592,0.98756,3.527,29.05,1,29.06720661,32.42592,1.99756,32.48739038,3.38592,0.98756,3.527,29.04,1.01,29.0575584
20/03/2020 21:30,30.55968,3.91324,30.80921111,3.43968,1.00324,3.583,27.12,2.91,27.27567598,30.04968,-2.24676,30.13355602,3.43968,1.00324,3.583,26.61,-3.25,26.80773396
20/03/2020 22:00,28.69464,0.06802,28.69472062,3.04464,0.88802,3.1715,25.65,-0.82,25.66310387,28.69464,0.04802,28.69468018,3.04464,0.88802,3.1715,25.65,-0.84,25.6637507
20/03/2020 22:30,26.93392,2.72906,27.07182696,2.53392,0.73906,2.6395,24.4,1.99,24.48101509,26.84392,-0.66094,26.85205546,2.53392,0.73906,2.6395,24.31,-1.4,24.35027926
20/03/2020 23:00,25.28888,-0.74116,25.29973853,2.25888,0.65884,2.353,23.03,-1.4,23.07251395,25.28888,-0.74116,25.29973853,2.25888,0.65884,2.353,23.03,-1.4,23.07251395
20/03/2020 23:30,23.36368,-1.00976,23.38549034,2.02368,0.59024,2.108,21.34,-1.6,21.3998972,23.36368,-0.95976,23.38338475,2.02368,0.59024,2.108,21.34,-1.55,21.39621696
21/03/2020 00:00,22.5264,-1.0398,22.55038538,2.3664,0.6902,2.465,20.16,-1.73,20.23409252,22.5364,-1.0498,22.56083786,2.3664,0.6902,2.465,20.17,-1.74,20.24491294
21/03/2020 00:30,22.29824,-1.08968,22.3248496,2.53824,0.74032,2.644,19.76,-1.83,19.84455845,22.30824,-1.09968,22.3353278,2.53824,0.74032,2.644,19.77,-1.84,19.85544006
21/03/2020 01:00,23.11472,-1.09904,23.14083338,2.33472,0.68096,2.432,20.78,-1.78,20.85609743,23.11472,-1.10904,23.14131047,2.33472,0.68096,2.432,20.78,-1.79,20.85695328
21/03/2020 01:30,23.22416,-1.24212,23.25735303,2.32416,0.67788,2.421,20.9,-1.92,20.9880061,23.22416,-1.25212,23.25788925,2.32416,0.67788,2.421,20.9,-1.93,20.98892327
21/03/2020 02:00,22.96952,-1.11764,22.99669472,2.33952,0.68236,2.437,20.63,-1.8,20.70837753,22.97952,-1.13764,23.00766316,2.33952,0.68236,2.437,20.64,-1.82,20.72008687
21/03/2020 02:30,22.94704,-0.93128,22.9659297,2.80704,0.81872,2.924,20.14,-1.75,20.21588732,22.94704,-0.95128,22.96674941,2.80704,0.81872,2.924,20.14,-1.77,20.21762845
21/03/2020 03:00,22.43392,-1.06344,22.4591111,2.35392,0.68656,2.452,20.08,-1.75,20.15611322,22.42392,-1.08344,22.45007863,2.35392,0.68656,2.452,20.07,-1.77,20.14789815
21/03/2020 03:30,22.28368,-0.96976,22.30477144,2.50368,0.73024,2.608,19.78,-1.7,19.85291918,22.28368,-0.97976,22.30520845,2.50368,0.73024,2.608,19.78,-1.71,19.85377798
21/03/2020 04:00,21.5732,-1.2224,21.60780461,2.3232,0.6776,2.42,19.25,-1.9,19.34353897,21.5732,-1.2324,21.60837264,2.3232,0.6776,2.42,19.25,-1.91,19.34452377
21/03/2020 04:30,21.40784,-1.22688,21.44296733,2.30784,0.67312,2.404,19.1,-1.9,19.19426998,21.41784,-1.23688,21.45352517,2.30784,0.67312,2.404,19.11,-1.91,19.20521283
21/03/2020 05:00,21.4744,-1.0408,21.49960744,2.5344,0.7392,2.64,18.94,-1.78,19.0234592,21.4844,-1.0608,21.51057275,2.5344,0.7392,2.64,18.95,-1.8,19.03529616
21/03/2020 05:30,21.4948,-1.1486,21.52546652,2.1648,0.6314,2.255,19.33,-1.78,19.4117825,21.4848,-1.1686,21.51655774,2.1648,0.6314,2.255,19.32,-1.8,19.40366976
21/03/2020 06:00,21.74592,-1.21244,21.77969346,1.94592,0.56756,2.027,19.8,-1.78,19.87984909,21.74592,-1.20244,21.77913907,1.94592,0.56756,2.027,19.8,-1.77,19.87895621
21/03/2020 06:30,23.25968,3.29324,23.49166115,2.47968,0.72324,2.583,20.78,2.57,20.93832133,23.25968,-0.34676,23.26226464,2.47968,0.72324,2.583,20.78,-1.07,20.80752989
21/03/2020 07:00,25.26888,1.07134,25.29158093,3.87888,1.13134,4.0405,21.39,-0.06,21.39008415,25.26888,1.06134,25.29115931,3.87888,1.13134,4.0405,21.39,-0.07,21.39011454
21/03/2020 07:30,27.1556,2.4933,27.26982135,6.7656,1.9733,7.0475,20.39,0.52,20.39662962,27.1556,2.5033,27.27073747,6.7656,1.9733,7.0475,20.39,0.53,20.39688702
21/03/2020 08:00,28.09136,3.82998,28.35124783,10.25136,2.98998,10.6785,17.84,0.84,17.85976484,28.10136,3.81998,28.35980749,10.25136,2.98998,10.6785,17.85,0.83,17.8692865
21/03/2020 08:30,29.4928,5.6179,30.02309198,15.1128,4.4079,15.7425,14.38,1.21,14.43081772,29.5228,5.6079,30.05069487,15.1128,4.4079,15.7425,14.41,1.2,14.45987898
21/03/2020 09:00,30.59328,5.88554,31.15426716,16.13328,4.70554,16.8055,14.46,1.18,14.50806672,30.61328,3.06554,30.76638503,16.13328,4.70554,16.8055,14.48,-1.64,14.57257699
21/03/2020 09:30,31.31696,6.42328,31.9688991,16.77696,4.89328,17.476,14.54,1.53,14.62027702,31.32696,6.50328,31.99486011,16.77696,4.89328,17.476,14.55,1.61,14.6388046
21/03/2020 10:00,31.92992,6.71706,32.62880148,17.26992,5.03706,17.9895,14.66,1.68,14.75594795,31.94992,6.70706,32.64631743,17.26992,5.03706,17.9895,14.68,1.67,14.77468443
21/03/2020 10:30,31.8492,7.0756,32.62569012,18.4992,5.3956,19.27,13.35,1.68,13.45529264,31.8592,7.0656,32.63328558,18.4992,5.3956,19.27,13.36,1.67,13.46397044
21/03/2020 11:00,31.89256,7.40658,32.7413013,19.22256,5.60658,20.0235,12.67,1.8,12.79722235,31.91256,7.38658,32.75626734,19.22256,5.60658,20.0235,12.69,1.78,12.81423037
21/03/2020 11:30,31.34968,7.90574,32.33114846,21.37968,6.23574,22.2705,9.97,1.67,10.10889707,31.37968,7.89574,32.35779701,21.37968,6.23574,22.2705,10,1.66,10.13684369
21/03/2020 12:00,30.81016,7.66088,31.7483077,21.26016,6.20088,22.146,9.55,1.46,9.660957509,30.84016,7.65088,31.77501272,21.26016,6.20088,22.146,9.58,1.45,9.689112446
21/03/2020 12:30,31.15208,8.69644,32.34316245,24.26208,7.07644,25.273,6.89,1.62,7.077888103,31.18208,8.67644,32.36669159,24.26208,7.07644,25.273,6.92,1.6,7.102562918
21/03/2020 13:00,30.73104,8.82822,31.97396265,24.85104,7.24822,25.8865,5.88,1.58,6.088579473,30.77104,8.81822,32.00965334,24.85104,7.24822,25.8865,5.92,1.57,6.124646929
21/03/2020 13:30,30.46832,6.52076,31.15828677,19.64832,5.73076,20.467,10.82,0.79,10.84880178,30.48832,6.52076,31.17784417,19.64832,5.73076,20.467,10.84,0.79,10.86874878
21/03/2020 14:00,29.88312,5.67716,30.41761014,17.13312,4.99716,17.847,12.75,0.68,12.76812046,29.90312,5.68716,30.43912572,17.13312,4.99716,17.847,12.77,0.69,12.78862776
21/03/2020 14:30,29.69872,6.72046,30.44960677,20.29872,5.92046,21.1445,9.4,0.8,9.433981132,29.72872,6.75046,30.4854966,20.29872,5.92046,21.1445,9.43,0.83,9.46645657
21/03/2020 15:00,28.5808,6.1944,29.24436219,18.7008,5.4544,19.48,9.88,0.74,9.907673794,28.6108,6.1844,29.27156777,18.7008,5.4544,19.48,9.91,0.73,9.936850608
21/03/2020 15:30,28.37448,4.88464,28.79185342,16.88448,4.92464,17.588,11.49,-0.04,11.49006963,28.40448,4.84464,28.81466677,16.88448,4.92464,17.588,11.52,-0.08,11.52027777
21/03/2020 16:00,28.65216,2.78688,28.78737523,11.85216,3.45688,12.346,16.8,-0.67,16.81335481,28.66216,2.76688,28.79539965,11.85216,3.45688,12.346,16.81,-0.69,16.82415525
21/03/2020 16:30,29.08008,1.94044,29.14474842,8.95008,2.61044,9.323,20.13,-0.67,20.14114694,29.08008,1.92044,29.14342366,8.95008,2.61044,9.323,20.13,-0.69,20.14182216
21/03/2020 17:00,29.9928,1.2429,30.01854181,7.0728,2.0629,7.3675,22.92,-0.82,22.93466372,29.9828,1.2329,30.00813787,7.0728,2.0629,7.3675,22.91,-0.83,22.92502999
21/03/2020 17:30,31.29264,4.18702,31.57151334,5.37264,1.56702,5.5965,25.92,2.62,26.05207861,31.27264,0.78702,31.28254167,5.37264,1.56702,5.5965,25.9,-0.78,25.91174251
21/03/2020 18:00,32.37704,0.40622,32.37958823,4.06704,1.18622,4.2365,28.31,-0.78,28.32074328,32.37704,0.37622,32.37922576,4.06704,1.18622,4.2365,28.31,-0.81,28.32158541
21/03/2020 18:30,32.95744,0.15842,32.95782074,2.97744,0.86842,3.1015,29.98,-0.71,29.98840609,32.95744,0.12842,32.9576902,2.97744,0.86842,3.1015,29.98,-0.74,29.98913136
21/03/2020 19:00,33.83352,0.08436,33.83362517,2.72352,0.79436,2.837,31.11,-0.71,31.11810084,33.82352,0.05436,33.82356368,2.72352,0.79436,2.837,31.1,-0.74,31.10880261
21/03/2020 19:30,32.80064,-0.08648,32.800754,2.48064,0.72352,2.584,30.32,-0.81,30.33081766,32.80064,2.65352,32.90779775,2.48064,0.72352,2.584,30.32,1.93,30.38136435
21/03/2020 20:00,31.58232,-0.10224,31.58248549,2.87232,0.83776,2.992,28.71,-0.94,28.72538424,31.57232,-0.13224,31.57259694,2.87232,0.83776,2.992,28.7,-0.97,28.71638731
21/03/2020 20:30,30.57688,-0.20216,30.57754829,3.14688,0.91784,3.278,27.43,-1.12,27.45285595,30.56688,-0.22216,30.56768732,3.14688,0.91784,3.278,27.42,-1.14,27.4436878
21/03/2020 21:00,29.55632,-0.46524,29.5599814,2.89632,0.84476,3.017,26.66,-1.31,26.69216552,29.55632,-0.48524,29.56030294,2.89632,0.84476,3.017,26.66,-1.33,26.69315455
21/03/2020 21:30,28.1432,-0.6824,28.151472,2.8032,0.8176,2.92,25.34,-1.5,25.38435739,28.1432,-0.7024,28.15196391,2.8032,0.8176,2.92,25.34,-1.52,25.38554707
21/03/2020 22:00,26.78216,-0.87062,26.79630709,2.43216,0.70938,2.5335,24.35,-1.58,24.40120694,26.78216,-0.88062,26.79663385,2.43216,0.70938,2.5335,24.35,-1.59,24.40185649
21/03/2020 22:30,25.41264,-0.98548,25.43174085,2.55264,0.74452,2.659,22.86,-1.73,22.92536805,25.40264,-1.01548,25.42292899,2.55264,0.74452,2.659,22.85,-1.76,22.91768095
21/03/2020 23:00,23.69464,0.87552,23.71080977,2.38464,0.69552,2.484,21.31,0.18,21.31076019,23.58464,-1.90448,23.66140926,2.38464,0.69552,2.484,21.2,-2.6,21.35883892
21/03/2020 23:30,22.24816,-1.60512,22.3059865,1.86816,0.54488,1.946,20.38,-2.15,20.49309396,22.25816,-1.62512,22.31740804,1.86816,0.54488,1.946,20.39,-2.17,20.5051457
22/03/2020 00:00,21.16536,-1.59552,21.22541279,1.69536,0.49448,1.766,19.47,-2.09,19.58185384,21.16536,-1.62552,21.22768897,1.69536,0.49448,1.766,19.47,-2.12,19.5850785
22/03/2020 00:30,20.98296,-1.73872,21.05487491,1.75296,0.51128,1.826,19.23,-2.25,19.36118282,20.98296,-1.75872,21.05653595,1.75296,0.51128,1.826,19.23,-2.27,19.36351724
22/03/2020 01:00,22.02896,-1.65072,22.09072102,1.84896,0.53928,1.926,20.18,-2.19,20.29848517,22.03896,-1.68072,22.10295405,1.84896,0.53928,1.926,20.19,-2.22,20.31168383
22/03/2020 01:30,22.34824,-1.76468,22.41780379,1.69824,0.49532,1.769,20.65,-2.26,20.77330258,22.34824,-1.78468,22.41938701,1.69824,0.49532,1.769,20.65,-2.28,20.77548796
22/03/2020 02:00,22.17816,-1.59512,22.23544892,1.62816,0.47488,1.696,20.55,-2.07,20.65399235,22.18816,-1.62512,22.24759446,1.62816,0.47488,1.696,20.56,-2.1,20.66696881
22/03/2020 02:30,22.41848,-1.24836,22.4532102,1.78848,0.52164,1.863,20.63,-1.77,20.70579146,22.41848,-1.26836,22.45433104,1.78848,0.52164,1.863,20.63,-1.79,20.70751071
22/03/2020 03:00,21.8824,-1.3768,21.92567007,1.6224,0.4732,1.69,20.26,-1.85,20.34428912,21.8824,-1.3968,21.92693503,1.6224,0.4732,1.69,20.26,-1.87,20.34611757
22/03/2020 03:30,21.422,-1.409,21.46828743,1.512,0.441,1.575,19.91,-1.85,19.99576455,21.422,-1.429,21.46960934,1.512,0.441,1.575,19.91,-1.87,19.99762486
22/03/2020 04:00,21.08848,-1.43336,21.13713579,1.42848,0.41664,1.488,19.66,-1.85,19.74685038,21.09848,-1.45336,21.14847781,1.42848,0.41664,1.488,19.67,-1.87,19.75868923
22/03/2020 04:30,20.9752,-1.3614,21.01933455,1.4352,0.4186,1.495,19.54,-1.78,19.62090722,20.9752,-1.3814,21.02063941,1.4352,0.4186,1.495,19.54,-1.8,19.62273172
22/03/2020 05:00,20.78456,0.25008,20.78606443,1.47456,0.43008,1.536,19.31,-0.18,19.31083893,20.52456,-2.76992,20.71062578,1.47456,0.43008,1.536,19.05,-3.2,19.31689675
22/03/2020 05:30,21.02248,0.36864,21.0257119,1.57248,0.45864,1.638,19.45,-0.09,19.45020823,20.80248,-2.50136,20.95232627,1.57248,0.45864,1.638,19.23,-2.96,19.45647707
22/03/2020 06:00,20.80528,-1.72096,20.87633539,1.50528,0.43904,1.568,19.3,-2.16,19.42049433,20.80528,-1.74096,20.87799362,1.50528,0.43904,1.568,19.3,-2.18,19.42272895
22/03/2020 06:30,21.43696,-1.55672,21.49340902,1.65696,0.48328,1.726,19.78,-2.04,19.88491891,21.43696,-1.57672,21.49486683,1.65696,0.48328,1.726,19.78,-2.06,19.88698067
22/03/2020 07:00,22.7356,-0.9692,22.75624872,2.2656,0.6608,2.36,20.47,-1.63,20.53479486,22.7356,-0.9792,22.75667682,2.2656,0.6608,2.36,20.47,-1.64,20.53559106
22/03/2020 07:30,24.16424,-0.58668,24.17136091,2.99424,0.87332,3.119,21.17,-1.46,21.22028511,24.17424,-0.41668,24.17783079,2.99424,0.87332,3.119,21.18,-1.29,21.21924834
22/03/2020 08:00,24.57912,1.03016,24.60069856,7.26912,2.12016,7.572,17.31,-1.09,17.34428436,24.59912,1.15016,24.62599384,7.26912,2.12016,7.572,17.33,-0.97,17.35712534
22/03/2020 08:30,26.55544,3.10242,26.73605063,12.86544,3.75242,13.4015,13.69,-0.65,13.70542228,26.56544,3.09242,26.74482499,12.86544,3.75242,13.4015,13.7,-0.66,13.7158886
22/03/2020 09:00,28.07608,5.72094,28.65301769,16.90608,4.93094,17.6105,11.17,0.79,11.19790159,28.06608,1.64094,28.11400951,16.90608,4.93094,17.6105,11.16,-3.29,11.63484852
22/03/2020 09:30,29.38024,6.64382,30.12206578,20.07024,5.85382,20.9065,9.31,0.79,9.343457604,29.42024,6.61382,30.15448784,20.07024,5.85382,20.9065,9.35,0.76,9.38083685
22/03/2020 10:00,29.8032,8.0026,30.85891017,23.3232,6.8026,24.295,6.48,1.2,6.590174505,29.8332,7.9826,30.88270916,23.3232,6.8026,24.295,6.51,1.18,6.616078899
22/03/2020 10:30,29.93816,8.90238,31.23372847,24.96816,7.28238,26.0085,4.97,1.62,5.227360711,29.96816,8.88238,31.25679587,24.96816,7.28238,26.0085,5,1.6,5.249761899
22/03/2020 11:00,30.38232,9.31526,31.77828563,25.73232,7.50526,26.8045,4.65,1.81,4.989849697,30.42232,9.30526,31.81360429,25.73232,7.50526,26.8045,4.69,1.8,5.023554518
22/03/2020 11:30,30.15872,9.32546,31.56758775,26.17872,7.63546,27.2695,3.98,1.69,4.323944958,30.18872,9.31546,31.59330008,26.17872,7.63546,27.2695,4.01,1.68,4.347700542
22/03/2020 12:00,29.76808,8.18194,30.87203798,22.73808,6.63194,23.6855,7.03,1.55,7.19884713,29.78808,8.16194,30.88603203,22.73808,6.63194,23.6855,7.05,1.53,7.214111172
22/03/2020 12:30,30.6536,8.3323,31.76586873,23.7336,6.9223,24.7225,6.92,1.41,7.062188046,30.6836,8.3123,31.78958383,23.7336,6.9223,24.7225,6.95,1.39,7.087637124
22/03/2020 13:00,30.39472,8.07596,31.44932644,22.85472,6.66596,23.807,7.54,1.41,7.670704009,30.42472,8.05596,31.47319619,22.85472,6.66596,23.807,7.57,1.39,7.696557672
22/03/2020 13:30,30.10472,8.78346,31.35990013,24.83472,7.24346,25.8695,5.27,1.54,5.490400714,30.14472,8.76346,31.39271213,24.83472,7.24346,25.8695,5.31,1.52,5.52326896
22/03/2020 14:00,29.77424,8.83332,31.05693014,24.83424,7.24332,25.869,4.94,1.59,5.189576091,29.81424,8.81332,31.08960463,24.83424,7.24332,25.869,4.98,1.57,5.221618523
22/03/2020 14:30,29.53488,7.96934,30.5911673,22.93488,6.68934,23.8905,6.6,1.28,6.722975532,29.57488,7.94934,30.62459034,22.93488,6.68934,23.8905,6.64,1.26,6.758490956
22/03/2020 15:00,28.85064,7.10352,29.71227734,21.20064,6.18352,22.084,7.65,0.92,7.705121673,28.88064,7.09352,29.73902138,21.20064,6.18352,22.084,7.68,0.91,7.733724846
22/03/2020 15:30,28.01472,5.92596,28.63462133,19.25472,5.61596,20.057,8.76,0.31,8.765483444,28.69472,6.24596,29.36663025,19.25472,5.61596,20.057,9.44,0.63,9.46099889
22/03/2020 16:00,28.44312,4.55216,28.80509045,15.33312,4.47216,15.972,13.11,0.08,13.11024409,28.46312,4.55216,28.8248393,15.33312,4.47216,15.972,13.13,0.08,13.13024371
22/03/2020 16:30,29.39584,3.23212,29.57299459,13.03584,3.80212,13.579,16.36,-0.57,16.3699267,29.40584,3.22212,29.58184381,13.03584,3.80212,13.579,16.37,-0.58,16.38027167
22/03/2020 17:00,29.90936,1.64648,29.95464425,8.07936,2.35648,8.416,21.83,-0.71,21.84154299,29.91936,1.63648,29.96408132,8.07936,2.35648,8.416,21.84,-0.72,21.85186491
22/03/2020 17:30,30.25968,0.78574,30.26987977,5.53968,1.61574,5.7705,24.72,-0.83,24.73393014,30.25968,0.76574,30.26936721,5.53968,1.61574,5.7705,24.72,-0.85,24.73460936
22/03/2020 18:00,30.9348,3.7889,31.16596885,4.1448,1.2089,4.3175,26.79,2.58,26.9139462,30.7548,-0.3511,30.75680403,4.1448,1.2089,4.3175,26.61,-1.56,26.65568795
22/03/2020 18:30,32.04784,0.13812,32.04813763,2.90784,0.84812,3.029,29.14,-0.71,29.14864834,32.04784,0.12812,32.0480961,2.90784,0.84812,3.029,29.14,-0.72,29.14889363
22/03/2020 19:00,33.20376,0.17568,33.20422476,2.69376,0.78568,2.806,30.51,-0.61,30.51609739,33.18376,0.49568,33.18746189,2.69376,0.78568,2.806,30.49,-0.29,30.49137911
22/03/2020 19:30,32.89552,0.61536,32.90127511,3.03552,0.88536,3.162,29.86,-0.27,29.86122067,32.88552,0.27536,32.88667281,3.03552,0.88536,3.162,29.85,-0.61,29.85623218
22/03/2020 20:00,31.46432,0.14376,31.46464842,3.06432,0.89376,3.192,28.4,-0.75,28.40990144,31.45432,0.13376,31.45460441,3.06432,0.89376,3.192,28.39,-0.76,28.40017077
22/03/2020 20:30,30.80688,-0.14466,30.80721964,2.48688,0.72534,2.5905,28.32,-0.87,28.3333602,30.79688,-0.15466,30.79726834,2.48688,0.72534,2.5905,28.31,-0.88,28.32367384
22/03/2020 21:00,29.13688,-0.54966,29.14206414,1.88688,0.55034,1.9655,27.25,-1.1,27.2721928,29.13688,-0.55966,29.14225447,1.88688,0.55034,1.9655,27.25,-1.11,27.27259797
22/03/2020 21:30,27.37872,-1.18704,27.40444075,1.51872,0.44296,1.582,25.86,-1.63,25.91131992,27.38872,1.19296,27.41468834,1.51872,0.44296,1.582,25.87,0.75,25.88086938
22/03/2020 22:00,26.15744,-1.19158,26.18456664,1.77744,0.51842,1.8515,24.38,-1.71,24.43989566,26.15744,-1.21158,26.1854844,1.77744,0.51842,1.8515,24.38,-1.73,24.44130316
22/03/2020 22:30,24.66624,-1.43568,24.70798601,1.86624,0.54432,1.944,22.8,-1.98,22.8858122,24.67624,-1.45568,24.71913884,1.86624,0.54432,1.944,22.81,-2,22.89751297
22/03/2020 23:00,22.9068,-1.6226,22.96419642,1.6368,0.4774,1.705,21.27,-2.1,21.37341573,22.9168,-1.6026,22.97276755,1.6368,0.4774,1.705,21.28,-2.08,21.38141249
22/03/2020 23:30,21.56952,-0.18264,21.57029324,1.73952,0.50736,1.812,19.83,-0.69,19.84200091,21.20952,-3.67264,21.52514862,1.73952,0.50736,1.812,19.47,-4.18,19.91364607
23/03/2020 00:00,20.47288,-2.04916,20.57517612,1.68288,0.49084,1.753,18.79,-2.54,18.96089924,20.48288,-2.06916,20.58712695,1.68288,0.49084,1.753,18.8,-2.56,18.97349731
23/03/2020 00:30,20.85768,-1.78776,20.93415632,1.68768,0.49224,1.758,19.17,-2.28,19.30511072,20.85768,-1.80776,20.93587379,1.68768,0.49224,1.758,19.17,-2.3,19.30748301
23/03/2020 01:00,22.13976,-1.59132,22.19687528,1.70976,0.49868,1.781,20.43,-2.09,20.53662582,22.14976,-1.61132,22.2082917,1.70976,0.49868,1.781,20.44,-2.11,20.54861796
23/03/2020 01:30,22.64928,-1.68396,22.71179442,2.00928,0.58604,2.093,20.64,-2.27,20.7644528,22.63928,-1.69396,22.70256592,2.00928,0.58604,2.093,20.63,-2.28,20.75560888
23/03/2020 02:00,22.41816,-1.55512,22.47203364,2.10816,0.61488,2.196,20.31,-2.17,20.42559669,22.42816,-1.56512,22.48270361,2.10816,0.61488,2.196,20.32,-2.18,20.43660441
23/03/2020 02:30,22.39824,-1.45968,22.44575285,2.29824,0.67032,2.394,20.1,-2.13,20.21254314,22.38824,-1.47968,22.43708411,2.29824,0.67032,2.394,20.09,-2.15,20.20471727
23/03/2020 03:00,21.9968,-1.5176,22.04908887,2.2368,0.6524,2.33,19.76,-2.17,19.87879524,21.9968,-1.5376,22.05047446,2.2368,0.6524,2.33,19.76,-2.19,19.88098841
23/03/2020 03:30,21.55328,-1.52696,21.60730167,1.79328,0.52304,1.868,19.76,-2.05,19.86605396,21.55328,-1.54696,21.60872426,1.79328,0.52304,1.868,19.76,-2.07,19.86812774
23/03/2020 04:00,21.13416,-1.55212,21.1910782,1.60416,0.46788,1.671,19.53,-2.02,19.63418702,21.12416,-1.57212,21.18258004,1.60416,0.46788,1.671,19.52,-2.04,19.62630887
23/03/2020 04:30,21.29112,-1.39884,21.33702285,1.58112,0.46116,1.647,19.71,-1.86,19.79756803,21.29112,-1.41884,21.33834337,1.58112,0.46116,1.647,19.71,-1.88,19.79945706
23/03/2020 05:00,21.70232,-1.14224,21.73235849,1.19232,0.34776,1.242,20.51,-1.49,20.56405116,21.70232,-1.16224,21.73341886,1.19232,0.34776,1.242,20.51,-1.51,20.56550996
23/03/2020 05:30,22.74776,-0.92732,22.76665341,0.79776,0.23268,0.831,21.95,-1.16,21.98063011,22.74776,-0.93732,22.76706292,0.79776,0.23268,0.831,21.95,-1.17,21.98116011
23/03/2020 06:00,24.46656,2.92108,24.64031791,0.58656,0.17108,0.611,23.88,2.75,24.03782228,23.97656,-2.16892,24.0744604,0.58656,0.17108,0.611,23.39,-2.34,23.5067586
23/03/2020 06:30,28.01136,2.25248,28.10177851,0.83136,0.24248,0.866,27.18,2.01,27.25421986,27.91136,0.05248,27.91140934,0.83136,0.24248,0.866,27.08,-0.19,27.08066654
23/03/2020 07:00,31.3916,4.2088,31.67248882,2.6016,0.7588,2.71,28.79,3.45,28.99597558,31.3816,4.1788,31.6586037,2.6016,0.7588,2.71,28.78,3.42,28.98249127
23/03/2020 07:30,33.5408,5.7744,34.03423218,5.5008,1.6044,5.73,28.04,4.17,28.34837738,34.1808,5.9544,34.69556121,5.5008,1.6044,5.73,28.68,4.35,29.00801441
23/03/2020 08:00,36.16392,8.67156,37.18904493,8.95392,2.61156,9.327,27.21,6.06,27.87665152,36.16392,8.65156,37.18438651,8.95392,2.61156,9.327,27.21,6.04,27.87231063
23/03/2020 08:30,36.66808,10.40694,38.11630217,13.25808,3.86694,13.8105,23.41,6.54,24.30637159,36.66808,10.38694,38.1108464,13.25808,3.86694,13.8105,23.41,6.52,24.30099792
23/03/2020 09:00,38.28888,12.32384,40.22331866,17.49888,5.10384,18.228,20.79,7.22,22.00800991,38.30888,12.29384,40.2331802,17.49888,5.10384,18.228,20.81,7.19,22.01708882
23/03/2020 09:30,38.8516,13.7438,41.21090706,20.7216,6.0438,21.585,18.13,7.7,19.69738307,38.8716,13.7238,41.22309999,20.7216,6.0438,21.585,18.15,7.68,19.70799077
23/03/2020 10:00,38.4652,13.3111,40.7032799,19.8552,5.7911,20.6825,18.61,7.52,20.07193314,38.4852,13.2811,40.71238431,19.8552,5.7911,20.6825,18.63,7.49,20.07926791
23/03/2020 10:30,38.50736,13.69548,40.87031865,20.24736,5.90548,21.091,18.26,7.79,19.85224672,38.51736,13.67548,40.8730446,20.24736,5.90548,21.091,18.27,7.77,19.85360924
23/03/2020 11:00,38.23512,14.59816,40.92713863,21.52512,6.27816,22.422,16.71,8.32,18.66672173,38.24512,14.56816,40.92579247,21.52512,6.27816,22.422,16.72,8.29,18.66232836
23/03/2020 11:30,38.6236,15.1073,41.47303932,22.8936,6.6773,23.8475,15.73,8.43,17.84650666,38.6336,15.0773,41.47143625,22.8936,6.6773,23.8475,15.74,8.4,17.84117709
23/03/2020 12:00,37.97808,14.56694,40.67591795,22.61808,6.59694,23.5605,15.36,7.97,17.30463811,37.99808,14.53694,40.683863,22.61808,6.59694,23.5605,15.38,7.94,17.30861057
23/03/2020 12:30,39.01296,13.62378,41.32334001,21.13296,6.16378,22.0135,17.88,7.46,19.37384835,39.02296,13.59378,41.32290239,21.13296,6.16378,22.0135,17.89,7.43,19.37155131
23/03/2020 13:00,37.37496,13.22728,39.64654551,20.18496,5.88728,21.026,17.19,7.34,18.69148737,37.39496,13.19728,39.6554061,20.18496,5.88728,21.026,17.21,7.31,18.6981336
23/03/2020 13:30,37.1464,14.9602,40.04575654,24.2064,7.0602,25.215,12.94,7.9,15.16092345,37.1664,14.9402,40.05684542,24.2064,7.0602,25.215,12.96,7.88,15.16759704
23/03/2020 14:00,37.21264,14.82952,40.0586475,24.03264,7.00952,25.034,13.18,7.82,15.32529934,37.23264,14.79952,40.06613624,24.03264,7.00952,25.034,13.2,7.79,15.32723393
23/03/2020 14:30,35.68624,13.52432,38.16300508,22.50624,6.56432,23.444,13.18,6.96,14.90483143,35.70624,13.50432,38.17462814,22.50624,6.56432,23.444,13.2,6.94,14.9132022
23/03/2020 15:00,35.51448,12.42214,37.62429869,19.82448,5.78214,20.6505,15.69,6.64,17.0371858,35.53448,12.39214,37.63328849,19.82448,5.78214,20.6505,15.71,6.61,17.04394907
23/03/2020 15:30,35.40208,13.80644,37.99901385,18.50208,5.39644,19.273,16.9,8.41,18.87691977,34.92208,8.91644,36.04239967,18.50208,5.39644,19.273,16.42,3.52,16.79305809
23/03/2020 16:00,35.31496,14.04228,38.00436853,15.50496,4.52228,16.151,19.81,9.52,21.97877385,34.49496,6.29228,35.06415624,15.50496,4.52228,16.151,18.99,1.77,19.07230977
23/03/2020 16:30,35.89776,12.39018,37.97585724,10.21776,2.98018,10.6435,25.68,9.41,27.34978062,34.96776,4.65018,35.27560649,10.21776,2.98018,10.6435,24.75,1.67,24.80627743
23/03/2020 17:00,35.83704,10.32372,37.29440482,6.76704,1.97372,7.049,29.07,8.35,30.24545255,34.84704,2.69372,34.9509989,6.76704,1.97372,7.049,28.08,0.72,28.08922925
23/03/2020 17:30,36.44584,9.22212,37.59450426,4.87584,1.42212,5.079,31.57,7.8,32.51930042,35.40584,1.48212,35.43684785,4.87584,1.42212,5.079,30.53,0.06,30.53005896
23/03/2020 18:00,37.39648,8.37064,38.32185187,2.43648,0.71064,2.538,34.96,7.66,35.78934478,36.29648,0.77064,36.30466012,2.43648,0.71064,2.538,33.86,0.06,33.86005316
23/03/2020 18:30,37.55096,7.74528,38.34141311,2.04096,0.59528,2.126,35.51,7.15,36.22268074,36.43096,1.30528,36.45433585,2.04096,0.59528,2.126,34.39,0.71,34.39732838
23/03/2020 19:00,37.96216,5.38438,38.34210662,1.83216,0.53438,1.9085,36.13,4.85,36.45407247,37.56216,3.54438,37.72901395,1.83216,0.53438,1.9085,35.73,3.01,35.85656146
23/03/2020 19:30,37.56688,4.13784,37.79407616,1.22688,0.35784,1.278,36.34,3.78,36.53606437,37.44688,2.86784,37.55653509,1.22688,0.35784,1.278,36.22,2.51,36.30686574
23/03/2020 20:00,35.61136,3.15498,35.75084418,1.49136,0.43498,1.5535,34.12,2.72,34.22824565,35.59136,3.29498,35.74355606,1.49136,0.43498,1.5535,34.1,2.86,34.21972531
23/03/2020 20:30,34.87512,3.15816,35.0178236,1.84512,0.53816,1.922,33.03,2.62,33.13374866,34.81512,1.41816,34.84399171,1.84512,0.53816,1.922,32.97,0.88,32.98174192
23/03/2020 21:00,31.6112,1.8891,31.66759644,2.1912,0.6391,2.2825,29.42,1.25,29.44654309,31.5912,1.8691,31.64644454,2.1912,0.6391,2.2825,29.4,1.23,29.42571834
23/03/2020 21:30,30.1792,1.5756,30.22030159,1.6992,0.4956,1.77,28.48,1.08,28.50047017,30.1692,1.5656,30.2097953,1.6992,0.4956,1.77,28.47,1.07,28.49010003
23/03/2020 22:00,28.21488,1.26434,28.24319403,1.69488,0.49434,1.7655,26.52,0.77,26.531176,28.18488,0.03434,28.18490092,1.69488,0.49434,1.7655,26.49,-0.46,26.49399366
23/03/2020 22:30,26.24736,-0.76452,26.25849192,1.76736,0.51548,1.841,24.48,-1.28,24.51344121,26.24736,-0.79452,26.25938249,1.76736,0.51548,1.841,24.48,-1.31,24.515026
23/03/2020 23:00,24.7208,-0.9006,24.73719938,1.3008,0.3794,1.355,23.42,-1.28,23.45495257,24.7308,-0.9306,24.74830267,1.3008,0.3794,1.355,23.43,-1.31,23.46659328
23/03/2020 23:30,23.17536,-1.09552,23.20123866,0.97536,0.28448,1.016,22.2,-1.38,22.24285054,23.17536,-1.11552,23.20219162,0.97536,0.28448,1.016,22.2,-1.4,22.24410034
24/03/2020 00:00,22.41768,1.22224,22.4509743,1.20768,0.35224,1.258,21.21,0.87,21.2278355,22.02768,-3.08776,22.24304269,1.20768,0.35224,1.258,20.82,-3.44,21.10227476
24/03/2020 00:30,21.91408,-1.36756,21.9567102,1.17408,0.34244,1.223,20.74,-1.71,20.81037482,21.90408,-1.38756,21.94798495,1.17408,0.34244,1.223,20.73,-1.73,20.8020624
24/03/2020 01:00,22.61168,-1.49076,22.66076869,0.99168,0.28924,1.033,21.62,-1.78,21.69315099,22.61168,-1.51076,22.6620932,0.99168,0.28924,1.033,21.62,-1.8,21.69480122
24/03/2020 01:30,23.09624,-1.34068,23.13511887,1.02624,0.29932,1.069,22.07,-1.64,22.13084951,23.10624,-1.36068,23.14626918,1.02624,0.29932,1.069,22.08,-1.66,22.14231244
24/03/2020 02:00,22.87488,-1.09316,22.90098543,1.15488,0.33684,1.203,21.72,-1.43,21.76702322,22.87488,-1.11316,22.90194883,1.15488,0.33684,1.203,21.72,-1.45,21.76834629
24/03/2020 02:30,22.5192,-1.3144,22.55752681,0.9792,0.2856,1.02,21.54,-1.6,21.59934258,22.5192,-1.3344,22.55870103,0.9792,0.2856,1.02,21.54,-1.62,21.60083332
24/03/2020 03:00,22.11064,-1.26148,22.14659642,0.92064,0.26852,0.959,21.19,-1.53,21.24516416,22.11064,-1.28148,22.14774463,0.92064,0.26852,0.959,21.19,-1.55,21.24661385
24/03/2020 03:30,21.91,-1.43,21.95661631,0.96,0.28,1,20.95,-1.71,21.01967174,21.9,-1.45,21.94794979,0.96,0.28,1,20.94,-1.73,21.01134218
24/03/2020 04:00,21.67496,0.43728,21.67937049,1.22496,0.35728,1.276,20.45,0.08,20.45015648,20.91496,-4.93272,21.48877098,1.22496,0.35728,1.276,19.69,-5.29,20.3882368
24/03/2020 04:30,21.90496,2.49228,22.04628613,1.34496,0.39228,1.401,20.56,2.1,20.66696881,21.14496,-4.67772,21.65618613,1.34496,0.39228,1.401,19.8,-5.07,20.43880867
24/03/2020 05:00,22.30264,1.82952,22.37755336,1.47264,0.42952,1.534,20.83,1.4,20.87699452,21.89264,-2.51048,22.03611118,1.47264,0.42952,1.534,20.42,-2.94,20.63055986
24/03/2020 05:30,23.00304,-0.47328,23.00790828,1.46304,0.42672,1.524,21.54,-0.9,21.55879403,22.99304,-0.49328,22.99833067,1.46304,0.42672,1.524,21.53,-0.92,21.54964733
24/03/2020 06:00,23.64864,1.97002,23.73055315,1.50864,0.44002,1.5715,22.14,1.53,22.19280289,23.64864,-0.37998,23.65169251,1.50864,0.44002,1.5715,22.14,-0.82,22.15517998
24/03/2020 06:30,26.39776,1.46768,26.43852904,1.87776,0.54768,1.956,24.52,0.92,24.53725331,26.38776,-2.64232,26.51972347,1.87776,0.54768,1.956,24.51,-3.19,24.71671904
24/03/2020 07:00,29.50696,3.50078,29.71390498,3.39696,0.99078,3.5385,26.11,2.51,26.2303679,29.48696,1.97078,29.55274579,3.39696,0.99078,3.5385,26.09,0.98,26.10839903
24/03/2020 07:30,32.97432,5.50126,33.43007091,4.80432,1.40126,5.0045,28.17,4.1,28.46680347,32.96432,5.48126,33.41692093,4.80432,1.40126,5.0045,28.16,4.08,28.45403311
24/03/2020 08:00,34.3308,7.1019,35.05767836,7.0008,2.0419,7.2925,27.33,5.06,27.79446887,34.3208,7.0819,35.04383855,7.0008,2.0419,7.2925,27.32,5.04,27.7810007
24/03/2020 08:30,35.97408,9.51244,37.21049511,11.73408,3.42244,12.223,24.24,6.09,24.99331311,35.95408,9.33244,37.14552873,11.73408,3.42244,12.223,24.22,5.91,24.93063377
24/03/2020 09:00,36.95472,11.41346,38.67710433,15.23472,4.44346,15.8695,21.72,6.97,22.81094693,36.95472,11.39346,38.67120713,15.23472,4.44346,15.8695,21.72,6.95,22.80484378
24/03/2020 09:30,37.238,12.124,39.16197161,16.848,4.914,17.55,20.39,7.21,21.62720971,37.248,12.104,39.16529484,16.848,4.914,17.55,20.4,7.19,21.62998151
24/03/2020 10:00,36.5752,12.8936,38.7813122,19.3152,5.6336,20.12,17.26,7.26,18.72472163,36.5852,12.8636,38.78078215,19.3152,5.6336,20.12,17.27,7.23,18.72233426
24/03/2020 10:30,36.52384,13.65362,38.99246373,21.78384,6.35362,22.6915,14.74,7.3,16.4486352,36.54384,13.63362,39.0042028,21.78384,6.35362,22.6915,14.76,7.28,16.45770336
24/03/2020 11:00,36.33848,14.00664,38.94446164,23.74848,6.92664,24.738,12.59,7.08,14.44418568,36.36848,13.98664,38.96527218,23.74848,6.92664,24.738,12.62,7.06,14.46056707
24/03/2020 11:30,35.7892,14.1481,38.48422495,24.9192,7.2681,25.9575,10.87,6.88,12.86434219,35.8092,14.1181,38.4918115,24.9192,7.2681,25.9575,10.89,6.85,12.86524776
24/03/2020 12:00,34.90832,14.34076,37.73921306,25.40832,7.41076,26.467,9.5,6.93,11.75903482,34.92832,14.30076,37.74253932,25.40832,7.41076,26.467,9.52,6.89,11.751702
24/03/2020 12:30,35.80888,14.00384,38.44975191,25.65888,7.48384,26.728,10.15,6.52,12.06370175,35.83888,13.97384,38.46678468,25.65888,7.48384,26.728,10.18,6.49,12.07280001
24/03/2020 13:00,34.42144,13.73542,37.06072442,25.56144,7.45542,26.6265,8.86,6.28,10.85992633,34.42144,13.40542,36.93969162,25.56144,7.45542,26.6265,8.86,5.95,10.67249268
24/03/2020 13:30,33.8996,12.5978,36.16472653,24.6096,7.1778,25.635,9.29,5.42,10.75548697,33.9196,12.5778,36.1765161,24.6096,7.1778,25.635,9.31,5.4,10.76271806
24/03/2020 14:00,35.95232,14.41526,38.73459738,23.57232,6.87526,24.5545,12.38,7.54,14.49537857,36.55232,9.59526,37.79075432,23.57232,6.87526,24.5545,12.98,2.72,13.26193048
24/03/2020 14:30,34.19608,12.62094,36.45078893,21.70608,6.33094,22.6105,12.49,6.29,13.98442705,34.21608,12.60094,36.46263594,21.70608,6.33094,22.6105,12.51,6.27,13.99331983
24/03/2020 15:00,33.91944,11.94192,35.96022613,20.26944,5.91192,21.114,13.65,6.03,14.92258021,33.93944,11.92192,35.97245841,20.26944,5.91192,21.114,13.67,6.01,14.93281621
24/03/2020 15:30,33.6752,10.4136,35.24857671,16.6752,4.8636,17.37,17,5.55,17.88302268,33.6852,10.3936,35.25222858,16.6752,4.8636,17.37,17.01,5.53,17.88633557
24/03/2020 16:00,33.30056,9.09558,34.52038343,13.39056,3.90558,13.9485,19.91,5.19,20.57532989,33.30056,9.06558,34.51249103,13.39056,3.90558,13.9485,19.91,5.16,20.56778306
24/03/2020 16:30,34.08184,7.69262,34.93920749,9.95184,2.90262,10.3665,24.13,4.79,24.60083332,34.07184,7.66262,34.92285822,9.95184,2.90262,10.3665,24.12,4.76,24.5851988
24/03/2020 17:00,34.26248,6.76364,34.92369342,8.41248,2.45364,8.763,25.85,4.31,26.20684262,34.25248,6.76364,34.9138828,8.41248,2.45364,8.763,25.84,4.31,26.19697883
24/03/2020 17:30,34.51152,5.65336,34.97149542,6.01152,1.75336,6.262,28.5,3.9,28.76560446,34.51152,5.63336,34.96826787,6.01152,1.75336,6.262,28.5,3.88,28.76289971
24/03/2020 18:00,34.8948,4.3339,35.16290313,3.0648,0.8939,3.1925,31.83,3.44,32.01534788,34.8648,4.3039,35.12944398,3.0648,0.8939,3.1925,31.8,3.41,31.98230917
24/03/2020 18:30,34.45544,1.71242,34.49796701,1.82544,0.53242,1.9015,32.63,1.18,32.65132922,34.43544,3.29242,34.59247834,1.82544,0.53242,1.9015,32.61,2.76,32.72659011
24/03/2020 19:00,34.1048,2.2789,34.18085383,1.7448,0.5089,1.8175,32.36,1.77,32.40837083,34.0848,2.2689,34.1602327,1.7448,0.5089,1.8175,32.34,1.76,32.38785575
24/03/2020 19:30,33.8792,-1.4119,33.90860738,1.8792,0.5481,1.9575,32,-1.96,32.05996881,33.8592,1.8281,33.90851478,1.8792,0.5481,1.9575,31.98,1.28,32.00560576
24/03/2020 20:00,32.1976,1.6493,32.23981446,2.3976,0.6993,2.4975,29.8,0.95,29.81513877,32.1976,1.6393,32.23930443,2.3976,0.6993,2.4975,29.8,0.94,29.81482182
24/03/2020 20:30,30.94064,-0.56148,30.94573417,2.60064,0.75852,2.709,28.34,-1.32,28.37072435,30.93064,1.50852,30.96740421,2.60064,0.75852,2.709,28.33,0.75,28.3399259
24/03/2020 21:00,29.36064,1.35852,29.39205263,2.60064,0.75852,2.709,26.76,0.6,26.76672561,29.37064,1.35852,29.40204195,2.60064,0.75852,2.709,26.77,0.6,26.7767231
24/03/2020 21:30,28.30888,1.03384,28.32775162,2.85888,0.83384,2.978,25.45,0.2,25.45078584,28.23888,-1.96616,28.30724516,2.85888,0.83384,2.978,25.38,-2.8,25.5339852
24/03/2020 22:00,26.50664,-0.32598,26.50864438,2.99664,0.87402,3.1215,23.51,-1.2,23.54060534,26.51664,-0.34598,26.51889702,2.99664,0.87402,3.1215,23.52,-1.22,23.5516199
24/03/2020 22:30,24.69544,-0.85008,24.71006663,2.60544,0.75992,2.714,22.09,-1.61,22.14859363,24.70544,-0.87008,24.72075656,2.60544,0.75992,2.714,22.1,-1.63,22.16002933
24/03/2020 23:00,22.81952,-1.21764,22.85198329,2.09952,0.61236,2.187,20.72,-1.83,20.80065624,22.82952,-1.23764,22.86304302,2.09952,0.61236,2.187,20.73,-1.85,20.81238574
24/03/2020 23:30,20.83504,-1.68728,20.90324869,1.41504,0.41272,1.474,19.42,-2.1,19.53321274,20.84504,-1.70728,20.91483917,1.41504,0.41272,1.474,19.43,-2.12,19.54531402
25/03/2020 00:00,20.3436,0.2948,20.34573587,1.5936,0.4648,1.66,18.75,-0.17,18.75077065,20.2836,-2.0752,20.38947974,1.5936,0.4648,1.66,18.69,-2.54,18.86180532
25/03/2020 00:30,20.0128,-1.6996,20.08484015,1.6128,0.4704,1.68,18.4,-2.17,18.52751737,20.0228,-1.7396,20.09822699,1.6128,0.4704,1.68,18.41,-2.21,18.54217355
25/03/2020 01:00,20.83032,-1.77324,20.90565979,1.36032,0.39676,1.417,19.47,-2.17,19.59055385,20.84032,-1.81324,20.91905297,1.36032,0.39676,1.417,19.48,-2.21,19.60496111
25/03/2020 01:30,21.42624,-1.72568,21.49562123,1.14624,0.33432,1.194,20.28,-2.06,20.38435675,21.41624,-1.74568,21.48726912,1.14624,0.33432,1.194,20.27,-2.08,20.37643983
25/03/2020 02:00,20.95488,-1.75816,21.02850737,1.03488,0.30184,1.078,19.92,-2.06,20.0262328,20.95488,-1.77816,21.03018899,1.03488,0.30184,1.078,19.92,-2.08,20.02829998
25/03/2020 02:30,20.7236,-1.7702,20.79906741,0.9936,0.2898,1.035,19.73,-2.06,19.83725031,20.7236,-1.7902,20.80077914,0.9936,0.2898,1.035,19.73,-2.08,19.83933719
25/03/2020 03:00,20.44728,-1.73996,20.52117736,1.09728,0.32004,1.143,19.35,-2.06,19.4593448,20.43728,-1.75996,20.51291966,1.09728,0.32004,1.143,19.34,-2.08,19.4515295
25/03/2020 03:30,20.06784,-1.83688,20.15173269,1.10784,0.32312,1.154,18.96,-2.16,19.08264133,20.07784,-1.85688,20.16352307,1.10784,0.32312,1.154,18.97,-2.18,19.09485009
25/03/2020 04:00,19.78888,-1.93616,19.88337213,1.17888,0.34384,1.228,18.61,-2.28,18.74914665,19.78888,-1.94616,19.88434838,1.17888,0.34384,1.228,18.61,-2.29,18.75036533
25/03/2020 04:30,20.13336,-1.64152,20.20016764,1.26336,0.36848,1.316,18.87,-2.01,18.97674893,20.13336,-1.66152,20.20180273,1.26336,0.36848,1.316,18.87,-2.03,18.97887773
25/03/2020 05:00,20.2932,-1.5374,20.3513529,1.2432,0.3626,1.295,19.05,-1.9,19.14451619,20.3032,-1.5674,20.36361149,1.2432,0.3626,1.295,19.06,-1.93,19.15746591
25/03/2020 05:30,21.04272,-1.38504,21.08825267,1.18272,0.34496,1.232,19.86,-1.73,19.93520755,21.04272,-1.41504,21.09024427,1.18272,0.34496,1.232,19.86,-1.76,19.93783338
25/03/2020 06:00,21.8644,-1.1008,21.89209328,1.0944,0.3192,1.14,20.77,-1.42,20.81848458,21.8544,-0.7308,21.86661538,1.0944,0.3192,1.14,20.76,-1.05,20.78653651
25/03/2020 06:30,24.77408,0.86494,24.78917427,1.59408,0.46494,1.6605,23.18,0.4,23.18345099,24.74408,0.36494,24.74677103,1.59408,0.46494,1.6605,23.15,-0.1,23.15021598
25/03/2020 07:00,27.1348,2.5264,27.25215713,3.4848,1.0164,3.63,23.65,1.51,23.69815605,27.1348,2.5164,27.2512319,3.4848,1.0164,3.63,23.65,1.5,23.69752097
25/03/2020 07:30,29.89816,4.77238,30.27665078,6.24816,1.82238,6.5085,23.65,2.95,23.83327506,29.89816,4.75238,30.2735047,6.24816,1.82238,6.5085,23.65,2.93,23.83080779
25/03/2020 08:00,31.7504,6.7922,32.46878318,9.4704,2.7622,9.865,22.28,4.03,22.64153926,31.7604,6.7722,32.47438531,9.4704,2.7622,9.865,22.29,4.01,22.64782992
25/03/2020 08:30,33.3008,8.8319,34.45207887,13.0008,3.7919,13.5425,20.3,5.04,20.91629986,33.3208,8.8119,34.46629215,13.0008,3.7919,13.5425,20.32,5.02,20.93090538
25/03/2020 09:00,34.43784,10.52812,36.01119457,16.10784,4.69812,16.779,18.33,5.83,19.23480699,34.44784,10.50812,36.01491728,16.10784,4.69812,16.779,18.34,5.81,19.23828735
25/03/2020 09:30,34.56472,11.39596,36.39488663,18.77472,5.47596,19.557,15.79,5.92,16.86328853,34.58472,11.36596,36.4045039,18.77472,5.47596,19.557,15.81,5.89,16.87152038
25/03/2020 10:00,33.74744,11.86092,35.77109349,20.91744,6.10092,21.789,12.83,5.76,14.06365884,33.77744,11.84092,35.79277636,20.91744,6.10092,21.789,12.86,5.74,14.08286903
25/03/2020 10:30,33.66752,12.26636,35.8324642,22.54752,6.57636,23.487,11.12,5.69,12.49121691,33.69752,12.24636,35.85381692,22.54752,6.57636,23.487,11.15,5.67,12.50885287
25/03/2020 11:00,33.23448,12.57964,35.53558784,23.96448,6.98964,24.963,9.27,5.59,10.82501732,33.25448,12.54964,35.54369008,23.96448,6.98964,24.963,9.29,5.56,10.82671234
25/03/2020 11:30,33.65272,12.91996,36.04762031,24.58272,7.16996,25.607,9.07,5.75,10.73905955,33.68272,12.88996,36.06489561,24.58272,7.16996,25.607,9.1,5.72,10.74841384
25/03/2020 12:00,33.51304,13.28422,36.04988698,25.04304,7.30422,26.0865,8.47,5.98,10.36828337,33.55304,13.25422,36.07604248,25.04304,7.30422,26.0865,8.51,5.95,10.38376618
25/03/2020 12:30,33.79432,13.53126,36.40262438,25.44432,7.42126,26.5045,8.35,6.11,10.34671929,33.82432,13.51126,36.42305273,25.44432,7.42126,26.5045,8.38,6.09,10.35917468
25/03/2020 13:00,33.14344,13.28642,35.70737419,25.15344,7.33642,26.2015,7.99,5.95,9.96205802,33.18344,13.26642,35.73707584,25.15344,7.33642,26.2015,8.03,5.93,9.98227429
25/03/2020 13:30,32.69552,12.92286,35.15675381,24.45552,7.13286,25.4745,8.24,5.79,10.07083413,32.72552,12.90286,35.1773145,24.45552,7.13286,25.4745,8.27,5.77,10.08393772
25/03/2020 14:00,32.18512,12.30316,34.45648989,23.32512,6.80316,24.297,8.86,5.5,10.42830763,32.22512,12.27316,34.48316713,23.32512,6.80316,24.297,8.9,5.47,10.4465736
25/03/2020 14:30,31.57016,11.43338,33.57673571,21.44016,6.25338,22.3335,10.13,5.18,11.37757883,31.60016,11.40338,33.5947494,21.44016,6.25338,22.3335,10.16,5.15,11.39070235
25/03/2020 15:00,31.08544,10.53242,32.82128046,19.34544,5.64242,20.1515,11.74,4.89,12.7176924,31.10544,10.51242,32.83381446,19.34544,5.64242,20.1515,11.76,4.87,12.72849166
25/03/2020 15:30,31.04344,6.07642,31.63254727,16.99344,4.95642,17.7015,14.05,1.12,14.09456988,30.84344,4.28642,31.13986492,16.99344,4.95642,17.7015,13.85,-0.67,13.86619631
25/03/2020 16:00,30.7556,3.7608,30.98468247,14.0256,4.0908,14.61,16.73,-0.33,16.73325432,31.0356,7.9008,32.02547592,14.0256,4.0908,14.61,17.01,3.81,17.43147154
25/03/2020 16:30,31.56432,6.76126,32.28034904,10.80432,3.15126,11.2545,20.76,3.61,21.07153768,31.56432,6.74126,32.27616587,10.80432,3.15126,11.2545,20.76,3.59,21.06812047
25/03/2020 17:00,32.36224,5.46232,32.81998656,7.48224,2.18232,7.794,24.88,3.28,25.09527446,32.35224,5.44232,32.80680234,7.48224,2.18232,7.794,24.87,3.26,25.08275304
25/03/2020 17:30,32.7464,4.1427,33.00740336,4.4664,1.3027,4.6525,28.28,2.84,28.42224481,32.7364,4.1227,32.9949775,4.4664,1.3027,4.6525,28.27,2.82,28.41030271
25/03/2020 18:00,32.71176,2.60218,32.81509688,2.20176,0.64218,2.2935,30.51,1.96,30.57289159,32.70176,2.68218,32.81157108,2.20176,0.64218,2.2935,30.5,2.04,30.56814682
25/03/2020 18:30,32.83696,2.16078,32.90797642,1.23696,0.36078,1.2885,31.6,1.8,31.6512243,32.81696,2.15078,32.88736411,1.23696,0.36078,1.2885,31.58,1.79,31.63068921
