Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/03/2020 19:00,33.43032,1.89426,33.48394416,1.18032,0.34426,1.2295,32.25,1.55,32.28722658,33.41032,1.88426,33.46341163,1.18032,0.34426,1.2295,32.23,1.54,32.26677083
25/03/2020 19:30,33.30096,1.87028,33.35343887,0.96096,0.28028,1.001,32.34,1.59,32.37906268,33.28096,1.86028,33.33291077,0.96096,0.28028,1.001,32.32,1.58,32.358597
25/03/2020 20:00,31.92064,1.43352,31.95281267,1.04064,0.30352,1.084,30.88,1.13,30.90066828,31.90064,1.42352,31.93238547,1.04064,0.30352,1.084,30.86,1.12,30.88031736
25/03/2020 20:30,30.46664,1.19402,30.49002848,1.07664,0.31402,1.1215,29.39,0.88,29.4031716,30.45664,1.18402,30.47964605,1.07664,0.31402,1.1215,29.38,0.87,29.39287839
25/03/2020 21:00,29.47792,1.18856,29.50187185,1.05792,0.30856,1.102,28.42,0.88,28.43362094,29.46792,1.17856,29.49147865,1.05792,0.30856,1.102,28.41,0.87,28.42331789
25/03/2020 21:30,28.2648,1.0014,28.28253385,0.9648,0.2814,1.005,27.3,0.72,27.30949286,28.2648,-3.3286,28.46012117,0.9648,0.2814,1.005,27.3,-3.61,27.53764877
25/03/2020 22:00,25.73008,2.87794,25.89053023,1.09008,0.31794,1.1355,24.64,2.56,24.77263006,25.72008,-1.04206,25.7411811,1.09008,0.31794,1.1355,24.63,-1.36,24.66751913
25/03/2020 22:30,24.03688,-1.23216,24.0684403,1.22688,0.35784,1.278,22.81,-1.59,22.86534933,24.04688,-1.25216,24.07945893,1.22688,0.35784,1.278,22.82,-1.61,22.87672398
25/03/2020 23:00,22.79896,-1.38072,22.84073039,1.12896,0.32928,1.176,21.67,-1.71,21.73736415,22.79896,-1.40072,22.84194811,1.12896,0.32928,1.176,21.67,-1.73,21.73894662
25/03/2020 23:30,21.214,-1.523,21.26859951,0.984,0.287,1.025,20.23,-1.81,20.31080993,21.224,-1.543,21.28001469,0.984,0.287,1.025,20.24,-1.83,20.32256135
26/03/2020 00:00,20.39416,-1.59212,20.45621197,0.88416,0.25788,0.921,19.51,-1.85,19.59751515,20.39416,-1.61212,20.4577783,0.88416,0.25788,0.921,19.51,-1.87,19.59941326
26/03/2020 00:30,20.27688,-1.59716,20.33968492,0.86688,0.25284,0.903,19.41,-1.85,19.497964,20.28688,-1.61716,20.35123354,0.86688,0.25284,0.903,19.42,-1.87,19.50982573
26/03/2020 01:00,21.19296,-1.70872,21.2617327,0.79296,0.23128,0.826,20.4,-1.94,20.49203748,21.19296,-1.72872,21.26334937,0.79296,0.23128,0.826,20.4,-1.96,20.49394057
26/03/2020 01:30,21.56712,-1.73084,21.63646164,0.71712,0.20916,0.747,20.85,-1.94,20.94005969,21.56712,-1.75084,21.63807075,0.71712,0.20916,0.747,20.85,-1.96,20.94192207
26/03/2020 02:00,21.11456,-1.83992,21.19457359,0.75456,0.22008,0.786,20.36,-2.06,20.46394879,21.11456,-1.82992,21.19370782,0.75456,0.22008,0.786,20.36,-2.05,20.46294456
26/03/2020 02:30,20.74912,-1.99984,20.84527143,0.78912,0.23016,0.822,19.96,-2.23,20.08418532,20.74912,-0.24984,20.75062411,0.78912,0.23016,0.822,19.96,-0.48,19.96577071
26/03/2020 03:00,20.42,-2.16,20.53392315,0.72,0.21,0.75,19.7,-2.37,19.84204879,20.42,-2.18,20.53603662,0.72,0.21,0.75,19.7,-2.39,19.84444759
26/03/2020 03:30,20.13376,-2.12932,20.24604394,0.65376,0.19068,0.681,19.48,-2.32,19.61766551,20.13376,-2.14932,20.24815716,0.65376,0.19068,0.681,19.48,-2.34,19.62004077
26/03/2020 04:00,20.08864,-2.02248,20.19019273,0.60864,0.17752,0.634,19.48,-2.2,19.60383636,20.08864,-2.04248,20.19220596,0.60864,0.17752,0.634,19.48,-2.22,19.60609089
26/03/2020 04:30,20.04976,-1.91632,20.14113101,0.62976,0.18368,0.656,19.42,-2.1,19.53321274,20.10976,-1.93632,20.2027667,0.62976,0.18368,0.656,19.48,-2.12,19.59501978
26/03/2020 05:00,20.68056,-1.48692,20.73394543,0.73056,0.21308,0.761,19.95,-1.7,20.02230007,20.68056,-1.50692,20.73538931,0.73056,0.21308,0.761,19.95,-1.72,20.02400809
26/03/2020 05:30,21.71864,-1.04248,21.74364477,0.84864,0.24752,0.884,20.87,-1.29,20.90983022,21.72864,-1.07248,21.75509158,0.84864,0.24752,0.884,20.88,-1.32,20.92168253
26/03/2020 06:00,22.28792,-0.91144,22.30654838,1.05792,0.30856,1.102,21.23,-1.22,21.26502528,22.27792,-0.93144,22.29738325,1.05792,0.30856,1.102,21.22,-1.24,21.2561991
26/03/2020 06:30,26.02912,0.84766,26.04291872,1.80912,0.52766,1.8845,24.22,0.32,24.22211386,26.02912,1.77766,26.08975207,1.80912,0.52766,1.8845,24.22,1.25,24.25223495
26/03/2020 07:00,28.65096,3.93528,28.91995743,3.72096,1.08528,3.876,24.93,2.85,25.09237733,28.68096,4.43528,29.02187408,3.72096,1.08528,3.876,24.96,3.35,25.1838063
26/03/2020 07:30,31.13496,5.97728,31.70352678,6.50496,1.89728,6.776,24.63,4.08,24.96564239,31.13496,5.95728,31.69976213,6.50496,1.89728,6.776,24.63,4.06,24.9623817
26/03/2020 08:00,32.9956,7.8533,33.91731033,9.6456,2.8133,10.0475,23.35,5.04,23.88773953,32.9956,7.8233,33.91037662,9.6456,2.8133,10.0475,23.35,5.01,23.88142793
26/03/2020 08:30,34.3108,9.3469,35.56115207,13.1208,3.8269,13.6675,21.19,5.52,21.89718018,34.3208,9.4469,35.59720821,13.1208,3.8269,13.6675,21.2,5.62,21.93226846
26/03/2020 09:00,35.2448,11.0614,36.93982264,16.5648,4.8314,17.255,18.68,6.23,19.69150324,35.2448,11.0714,36.94281831,16.5648,4.8314,17.255,18.68,6.24,19.69466933
26/03/2020 09:30,35.7048,12.2689,37.75392232,19.2648,5.6189,20.0675,16.44,6.65,17.73403789,35.7248,12.2389,37.7631038,19.2648,5.6189,20.0675,16.46,6.62,17.7413641
26/03/2020 10:00,35.28072,13.07146,37.62435741,21.57072,6.29146,22.4695,13.71,6.78,15.29485208,35.30072,13.04146,37.63270534,21.57072,6.29146,22.4695,13.73,6.75,15.29952287
26/03/2020 10:30,35.31624,13.89682,37.95205415,23.64624,6.89682,24.6315,11.67,7,13.60841284,35.33624,13.86682,37.95969645,23.64624,6.89682,24.6315,11.69,6.97,13.61018001
26/03/2020 11:00,35.65552,14.63036,38.54041438,25.23552,7.36036,26.287,10.42,7.27,12.70548307,35.67552,14.60036,38.54754518,25.23552,7.36036,26.287,10.44,7.24,12.70477076
26/03/2020 11:30,35.5432,14.6576,38.4469024,25.8432,7.5376,26.92,9.7,7.12,12.03263895,35.5632,14.6276,38.45397087,25.8432,7.5376,26.92,9.72,7.09,12.03106396
26/03/2020 12:00,35.12528,14.71154,38.08168463,26.40528,7.70154,27.5055,8.72,7.01,11.1883198,35.16528,14.68154,38.10701424,26.40528,7.70154,27.5055,8.76,6.98,11.20080354
26/03/2020 12:30,35.07872,14.06796,37.79449822,26.35872,7.68796,27.457,8.72,6.38,10.80475821,35.11872,14.04796,37.8241943,26.35872,7.68796,27.457,8.76,6.36,10.82530369
26/03/2020 13:00,34.50704,13.74872,37.14516269,26.08704,7.60872,27.174,8.42,6.14,10.42094046,34.53704,13.72872,37.16564119,26.08704,7.60872,27.174,8.45,6.12,10.43345101
26/03/2020 13:30,34.52272,12.90746,36.85675949,25.60272,7.46746,26.6695,8.92,5.44,10.44796631,34.63272,13.92746,37.32826592,25.60272,7.46746,26.6695,9.03,6.46,11.10281496
26/03/2020 14:00,33.09704,12.57622,35.40586627,24.46704,7.13622,25.4865,8.63,5.44,10.20149499,33.12704,12.53622,35.41973449,24.46704,7.13622,25.4865,8.66,5.4,10.20566509
26/03/2020 14:30,31.60304,11.49922,33.6301085,22.76304,6.63922,23.7115,8.84,4.86,10.08787391,31.63304,11.45922,33.64465697,22.76304,6.63922,23.7115,8.87,4.82,10.09501362
26/03/2020 15:00,31.34008,10.65544,33.10194882,20.83008,6.07544,21.698,10.51,4.58,11.46457588,31.36008,10.62544,33.11124572,20.83008,6.07544,21.698,10.53,4.55,11.47098078
26/03/2020 15:30,31.72808,10.00194,33.26724912,18.41808,5.37194,19.1855,13.31,4.63,14.09230286,31.73808,9.97194,33.26778185,18.41808,5.37194,19.1855,13.32,4.6,14.09192677
26/03/2020 16:00,31.28912,8.82766,32.51056154,15.48912,4.51766,16.1345,15.8,4.31,16.37730442,31.29912,8.79766,32.51205521,15.48912,4.51766,16.1345,15.81,4.28,16.37908728
26/03/2020 16:30,31.63968,7.17574,32.44319027,12.25968,3.57574,12.7705,19.38,3.6,19.71152962,31.63968,7.14574,32.43656811,12.25968,3.57574,12.7705,19.38,3.57,19.70607267
26/03/2020 17:00,32.20168,5.40924,32.65284172,8.91168,2.59924,9.283,23.29,2.81,23.45890449,32.19168,5.37924,32.63802206,8.91168,2.59924,9.283,23.28,2.78,23.4454004
26/03/2020 17:30,32.91576,4.11168,33.1715717,5.52576,1.61168,5.756,27.39,2.5,27.50385609,32.90576,4.09168,33.159175,5.52576,1.61168,5.756,27.38,2.48,27.49208613
26/03/2020 18:00,32.55856,2.74958,32.67445515,3.11856,0.90958,3.2485,29.44,1.84,29.49744396,32.53856,2.72958,32.65284817,3.11856,0.90958,3.2485,29.42,1.82,29.47624128
26/03/2020 18:30,32.9768,1.8024,33.0260198,1.7568,0.5124,1.83,31.22,1.29,31.24663982,32.9468,1.7924,32.99551982,1.7568,0.5124,1.83,31.19,1.28,31.21625378
26/03/2020 19:00,33.39536,-0.49802,33.39907324,1.99536,0.58198,2.0785,31.4,-1.08,31.41856776,33.38536,2.14198,33.45400336,1.99536,0.58198,2.0785,31.39,1.56,31.42874003
26/03/2020 19:30,33.10392,1.74906,33.15009397,1.81392,0.52906,1.8895,31.29,1.22,31.31377492,33.09392,1.73906,33.13958163,1.81392,0.52906,1.8895,31.28,1.21,31.30339438
26/03/2020 20:00,31.80808,-2.05306,31.87426875,1.97808,0.57694,2.0605,29.83,-2.63,29.94571422,31.83808,1.68694,31.88273992,1.97808,0.57694,2.0605,29.86,1.11,29.88062416
26/03/2020 20:30,30.70136,1.37248,30.7320225,2.03136,0.59248,2.116,28.67,0.78,28.68060843,30.68136,1.37248,30.71204247,2.03136,0.59248,2.116,28.65,0.78,28.66061583
26/03/2020 21:00,29.60264,1.12202,29.62389616,1.65264,0.48202,1.7215,27.95,0.64,27.95732641,29.59264,1.12202,29.61390334,1.65264,0.48202,1.7215,27.94,0.64,27.94732903
26/03/2020 21:30,28.36272,0.50496,28.36721471,1.66272,0.48496,1.732,26.7,0.02,26.70000749,28.35272,0.42496,28.35590454,1.66272,0.48496,1.732,26.69,-0.06,26.69006744
26/03/2020 22:00,26.01104,-0.76178,26.02219266,1.81104,0.52822,1.8865,24.2,-1.29,24.23435784,26.01104,2.22822,26.10630511,1.81104,0.52822,1.8865,24.2,1.7,24.25963726
26/03/2020 22:30,24.08744,-1.40908,24.12861936,1.47744,0.43092,1.539,22.61,-1.84,22.68474598,24.08744,-1.43908,24.13038991,1.47744,0.43092,1.539,22.61,-1.87,22.68719903
26/03/2020 23:00,22.56568,-1.49626,22.61523177,1.31568,0.38374,1.3705,21.25,-1.88,21.33300026,22.57568,-1.52626,22.62721364,1.31568,0.38374,1.3705,21.26,-1.91,21.34562484
26/03/2020 23:30,21.50472,0.00096,21.50472002,1.37472,0.40096,1.432,20.13,-0.4,20.13397378,21.49472,-1.77904,21.56821669,1.37472,0.40096,1.432,20.12,-2.18,20.23775679
27/03/2020 00:00,20.31152,-1.81664,20.39259732,1.21152,0.35336,1.262,19.1,-2.17,19.22287439,20.31152,-1.82664,20.39349059,1.21152,0.35336,1.262,19.1,-2.18,19.22400583
27/03/2020 00:30,20.22144,-1.92208,20.31258298,1.26144,0.36792,1.314,18.96,-2.29,19.09779307,20.22144,-1.94208,20.31448524,1.26144,0.36792,1.314,18.96,-2.31,19.10020157
27/03/2020 01:00,21.1552,-1.9714,21.24685636,1.4352,0.4186,1.495,19.72,-2.39,19.86430215,21.1552,-1.9914,21.2487214,1.4352,0.4186,1.495,19.72,-2.41,19.8667184
27/03/2020 01:30,21.5172,-1.8604,21.59747633,1.2672,0.3696,1.32,20.25,-2.23,20.37241763,21.5172,-1.8704,21.59834003,1.2672,0.3696,1.32,20.25,-2.24,20.37351467
27/03/2020 02:00,21.40856,-1.87792,21.49076604,1.37856,0.40208,1.436,20.03,-2.28,20.15934771,21.40856,-1.89792,21.49252292,1.37856,0.40208,1.436,20.03,-2.3,20.16161948
27/03/2020 02:30,21.04368,-1.94476,21.13335183,1.42368,0.41524,1.483,19.62,-2.36,19.76142707,21.05368,-1.96476,21.14515839,1.42368,0.41524,1.483,19.63,-2.38,19.77375281
27/03/2020 03:00,20.7212,-1.9134,20.80935436,1.5312,0.4466,1.595,19.19,-2.36,19.33457266,20.7212,-1.9334,20.81120287,1.5312,0.4466,1.595,19.19,-2.38,19.33702407
27/03/2020 03:30,20.67592,-1.83744,20.75740479,1.58592,0.46256,1.652,19.09,-2.3,19.22805502,20.67592,-1.85744,20.75918474,1.58592,0.46256,1.652,19.09,-2.32,19.23045761
27/03/2020 04:00,20.36008,-1.90956,20.44943219,1.75008,0.51044,1.823,18.61,-2.42,18.76668591,20.36008,-1.92956,20.45130948,1.75008,0.51044,1.823,18.61,-2.44,18.76927543
27/03/2020 04:30,20.28776,-1.82732,20.36988719,1.51776,0.44268,1.581,18.77,-2.27,18.90676598,20.29776,-1.83732,20.38074596,1.51776,0.44268,1.581,18.78,-2.28,18.91789629
27/03/2020 05:00,20.86088,0.25484,20.86243653,1.49088,0.43484,1.553,19.37,-0.18,19.37083633,20.44088,-3.45516,20.73083949,1.49088,0.43484,1.553,18.95,-3.89,19.34514409
27/03/2020 05:30,21.74984,0.79412,21.76433244,1.41984,0.41412,1.479,20.33,0.38,20.33355109,21.66984,-1.57588,21.72706523,1.41984,0.41412,1.479,20.25,-1.99,20.34754531
27/03/2020 06:00,22.14312,-1.05284,22.16813559,1.53312,0.44716,1.597,20.61,-1.5,20.66451306,22.14312,-1.06284,22.16861277,1.53312,0.44716,1.597,20.61,-1.51,20.66524135
27/03/2020 06:30,24.87808,0.79694,24.89084124,1.73808,0.50694,1.8105,23.14,0.29,23.14181713,24.87808,0.82694,24.89181983,1.73808,0.50694,1.8105,23.14,0.32,23.14221251
27/03/2020 07:00,28.46352,4.20686,28.77272392,2.90352,0.84686,3.0245,25.56,3.36,25.77989915,28.20352,1.54686,28.24590796,2.90352,0.84686,3.0245,25.3,0.7,25.30968194
27/03/2020 07:30,31.63232,5.02526,32.02900102,4.37232,1.27526,4.5545,27.26,3.75,27.51672401,31.62232,5.01526,32.01755698,4.37232,1.27526,4.5545,27.25,3.74,27.50545582
27/03/2020 08:00,33.00784,6.27562,33.59912064,6.32784,1.84562,6.5915,26.68,4.43,27.0452824,32.99784,6.25562,33.58556574,6.32784,1.84562,6.5915,26.67,4.41,27.03214753
27/03/2020 08:30,34.40328,7.51054,35.21354691,9.29328,2.71054,9.6805,25.11,4.8,25.56466507,34.40328,7.49054,35.20928662,9.29328,2.71054,9.6805,25.11,4.78,25.56091743
27/03/2020 09:00,34.67896,8.53928,35.71483683,11.92896,3.47928,12.426,22.75,5.06,23.30592414,34.67896,8.50928,35.70767582,11.92896,3.47928,12.426,22.75,5.03,23.29942918
27/03/2020 09:30,34.95624,9.50682,36.22593465,14.76624,4.30682,15.3815,20.19,5.2,20.84888726,34.95624,9.42682,36.20502245,14.76624,4.30682,15.3815,20.19,5.12,20.82907823
27/03/2020 10:00,35.39984,11.20662,37.13134799,19.35984,5.64662,20.1665,16.04,5.56,16.97631291,35.40984,11.18662,37.13485204,19.35984,5.64662,20.1665,16.05,5.54,16.97922554
27/03/2020 10:30,35.08064,12.63352,37.28615199,23.36064,6.81352,24.334,11.72,5.82,13.08551871,35.11064,12.61352,37.3076122,23.36064,6.81352,24.334,11.75,5.8,13.10353006
27/03/2020 11:00,35.19128,13.59454,37.7258228,25.42128,7.41454,26.4805,9.77,6.18,11.56050604,35.22128,13.57454,37.74661178,25.42128,7.41454,26.4805,9.8,6.16,11.5752149
27/03/2020 11:30,34.79856,13.79458,37.4330097,26.27856,7.66458,27.3735,8.52,6.13,10.49606117,34.83856,13.76458,37.45916344,26.27856,7.66458,27.3735,8.56,6.1,10.51111792
27/03/2020 12:00,35.07048,13.90514,37.72653557,27.00048,7.87514,28.1255,8.07,6.03,10.07401608,35.11048,13.87514,37.75268621,27.00048,7.87514,28.1255,8.11,6,10.0882159
27/03/2020 12:30,35.35712,13.78166,37.94812363,27.05712,7.89166,28.1845,8.3,5.89,10.17752917,35.39712,13.76166,37.97814359,27.05712,7.89166,28.1845,8.34,5.87,10.19865187
27/03/2020 13:00,34.90216,13.62188,37.46620327,27.33216,7.97188,28.471,7.57,5.65,9.446025619,34.94216,13.59188,37.49258257,27.33216,7.97188,28.471,7.61,5.62,9.460258982
27/03/2020 13:30,33.53216,12.56188,35.8079123,26.37216,7.69188,27.471,7.16,4.87,8.659243616,33.57216,12.54188,35.83836884,26.37216,7.69188,27.471,7.2,4.85,8.681157757
27/03/2020 14:00,33.06584,12.02962,35.18609857,25.33584,7.38962,26.3915,7.73,4.64,9.015680784,33.09584,12.00962,35.20746509,25.33584,7.38962,26.3915,7.76,4.62,9.031168252
27/03/2020 14:30,31.85416,11.06288,33.72054008,24.04416,7.01288,25.046,7.81,4.05,8.797647413,31.88416,11.04288,33.74233035,24.04416,7.01288,25.046,7.84,4.03,8.81512904
27/03/2020 15:00,31.71864,10.32002,33.35528348,22.14864,6.46002,23.0715,9.57,3.86,10.31913272,31.74864,10.30002,33.37763553,22.14864,6.46002,23.0715,9.6,3.84,10.33951643
27/03/2020 15:30,31.7084,9.2687,33.03530581,19.7784,5.7687,20.6025,11.93,3.5,12.43281545,31.7284,9.2387,33.04610331,19.7784,5.7687,20.6025,11.95,3.47,12.4436088
27/03/2020 16:00,31.65896,8.29428,32.72743236,17.08896,4.98428,17.801,14.57,3.31,14.94125162,31.66896,8.28428,32.73457381,17.08896,4.98428,17.801,14.58,3.3,14.94879259
27/03/2020 16:30,32.06296,6.99378,32.81686095,13.69296,3.99378,14.2635,18.37,3,18.61335273,32.07296,6.97378,32.82237607,13.69296,3.99378,14.2635,18.38,2.98,18.62001074
27/03/2020 17:00,32.87712,5.71666,33.37042435,10.37712,3.02666,10.8095,22.5,2.69,22.66023168,32.88712,5.69666,33.37685721,10.37712,3.02666,10.8095,22.51,2.67,22.66779654
27/03/2020 17:30,33.7776,4.3943,34.06223913,7.3176,2.1343,7.6225,26.46,2.26,26.55634011,33.7676,4.3743,34.04974758,7.3176,2.1343,7.6225,26.45,2.24,26.5446812
27/03/2020 18:00,33.3704,2.8847,33.4948517,4.8504,1.4147,5.0525,28.52,1.47,28.55785881,33.3704,2.8647,33.49313515,4.8504,1.4147,5.0525,28.52,1.45,28.55683631
27/03/2020 18:30,32.55624,2.16432,32.62810206,3.06624,0.89432,3.194,29.49,1.27,29.51733389,32.47624,-1.11568,32.49539823,3.06624,0.89432,3.194,29.41,-2.01,29.4786058
27/03/2020 19:00,33.45976,2.04618,33.5222671,2.96976,0.86618,3.0935,30.49,1.18,30.51282517,33.44976,2.03618,33.51167667,2.96976,0.86618,3.0935,30.48,1.17,30.50244744
27/03/2020 19:30,33.7824,2.0682,33.84564966,3.1824,0.9282,3.315,30.6,1.14,30.62122793,33.7624,-1.2618,33.78597036,3.1824,0.9282,3.315,30.58,-2.19,30.65831861
27/03/2020 20:00,32.45536,1.88198,32.50987914,3.67536,1.07198,3.8285,28.78,0.81,28.79139628,32.44536,1.87198,32.49931837,3.67536,1.07198,3.8285,28.77,0.8,28.78112055
27/03/2020 20:30,31.23808,1.75944,31.28758973,3.83808,1.11944,3.998,27.4,0.64,27.40747343,31.22808,1.75944,31.27760556,3.83808,1.11944,3.998,27.39,0.64,27.39747616
27/03/2020 21:00,29.83344,1.00642,29.85041078,3.55344,1.03642,3.7015,26.28,-0.03,26.28001712,29.83344,0.91642,29.84751192,3.55344,1.03642,3.7015,26.28,-0.12,26.28027397
27/03/2020 21:30,27.8328,3.5229,28.05486732,3.7128,1.0829,3.8675,24.12,2.44,24.24310211,27.8128,-0.1371,27.81313791,3.7128,1.0829,3.8675,24.1,-1.22,24.13085991
27/03/2020 22:00,26.3184,-0.9838,26.33678114,3.2784,0.9562,3.415,23.04,-1.94,23.12153109,26.3284,-0.8938,26.34356705,3.2784,0.9562,3.415,23.05,-1.85,23.1241216
27/03/2020 22:30,24.79432,1.14126,24.82057168,3.60432,1.05126,3.7545,21.19,0.09,21.19019113,24.78432,-0.90874,24.8009743,3.60432,1.05126,3.7545,21.18,-1.96,21.270496
27/03/2020 23:00,23.49632,-1.13024,23.52348818,3.49632,1.01976,3.642,20,-2.15,20.11523055,23.49632,-1.15024,23.5244576,3.49632,1.01976,3.642,20,-2.17,20.11737806
27/03/2020 23:30,22.06624,-1.18568,22.09807197,3.54624,1.03432,3.694,18.52,-2.22,18.65258159,22.07624,-1.24568,22.11135661,3.54624,1.03432,3.694,18.53,-2.28,18.6697429
28/03/2020 00:00,21.30384,-1.23888,21.33983183,3.36384,0.98112,3.504,17.94,-2.22,18.07683601,21.30384,-1.25888,21.34100226,3.36384,0.98112,3.504,17.94,-2.24,18.07930308
28/03/2020 00:30,21.42888,-1.14116,21.45924379,3.69888,1.07884,3.853,17.73,-2.22,17.86844425,21.43888,-1.16116,21.47030201,3.69888,1.07884,3.853,17.74,-2.24,17.88086128
28/03/2020 01:00,22.25952,-1.15264,22.28934296,3.89952,1.13736,4.062,18.36,-2.29,18.50226202,22.26952,-1.17264,22.30037232,3.89952,1.13736,4.062,18.37,-2.31,18.51466986
28/03/2020 01:30,22.46144,-1.15208,22.49096652,3.90144,1.13792,4.064,18.56,-2.29,18.70074063,22.47144,-1.17208,22.50198629,3.90144,1.13792,4.064,18.57,-2.31,18.71312374
28/03/2020 02:00,22.0628,0.0754,22.06292884,3.8928,1.1354,4.055,18.17,-1.06,18.20089284,21.8828,-2.2046,21.99357172,3.8928,1.1354,4.055,17.99,-3.34,18.29742332
28/03/2020 02:30,21.66968,-0.18676,21.67048478,3.91968,1.14324,4.083,17.75,-1.33,17.79975843,21.29968,-3.34676,21.56101043,3.91968,1.14324,4.083,17.38,-4.49,17.9506128
28/03/2020 03:00,20.97048,-1.44736,21.02036827,4.02048,1.17264,4.188,16.95,-2.62,17.15129441,20.97048,-1.46736,21.02175485,4.02048,1.17264,4.188,16.95,-2.64,17.15436096
28/03/2020 03:30,20.77944,-1.45308,20.83018407,3.82944,1.11692,3.989,16.95,-2.57,17.14372772,20.77944,-1.46308,20.83088404,3.82944,1.11692,3.989,16.95,-2.58,17.14522966
28/03/2020 04:00,20.50992,-1.51044,20.56546249,3.76992,1.09956,3.927,16.74,-2.61,16.94224601,20.51992,-1.52044,20.57617201,3.76992,1.09956,3.927,16.75,-2.62,16.95366922
28/03/2020 04:30,20.51528,-1.40596,20.56340042,4.02528,1.17404,4.193,16.49,-2.58,16.69061113,20.52528,-1.41596,20.57406284,4.02528,1.17404,4.193,16.5,-2.59,16.7020388
28/03/2020 05:00,20.34624,-1.37068,20.39235753,4.14624,1.20932,4.319,16.2,-2.58,16.40415801,20.34624,-1.38068,20.39303213,4.14624,1.20932,4.319,16.2,-2.59,16.40573375
28/03/2020 05:30,20.5616,-1.3062,20.60304718,4.1616,1.2138,4.335,16.4,-2.52,16.59248022,20.5616,-1.3262,20.60432481,4.1616,1.2138,4.335,16.4,-2.54,16.59552952
28/03/2020 06:00,20.66432,-1.13374,20.69539774,3.96432,1.15626,4.1295,16.7,-2.29,16.85627776,20.67432,-1.14374,20.70593269,3.96432,1.15626,4.1295,16.71,-2.3,16.86754576
28/03/2020 06:30,21.48408,1.14494,21.51456672,3.75408,1.09494,3.9105,17.73,0.05,17.7300705,21.47408,-0.78506,21.48842551,3.75408,1.09494,3.9105,17.72,-1.88,17.81945005
28/03/2020 07:00,22.41896,-0.13322,22.41935581,4.06896,1.18678,4.2385,18.35,-1.32,18.39741558,22.41896,-0.15322,22.41948358,4.06896,1.18678,4.2385,18.35,-1.34,18.39886138
28/03/2020 07:30,23.91168,0.70424,23.92204829,6.39168,1.86424,6.658,17.52,-1.16,17.55835983,23.91168,0.68424,23.92146786,6.39168,1.86424,6.658,17.52,-1.18,17.55969248
28/03/2020 08:00,24.95184,2.37262,25.06438998,11.15184,3.25262,11.6165,13.8,-0.88,13.82802951,24.96184,2.36262,25.07340084,11.15184,3.25262,11.6165,13.81,-0.89,13.83864878
28/03/2020 08:30,26.17296,2.79878,26.32217705,12.13296,3.53878,12.6385,14.04,-0.74,14.0594879,26.20296,2.78878,26.35094698,12.13296,3.53878,12.6385,14.07,-0.75,14.08997516
28/03/2020 09:00,26.83368,5.65274,27.4226157,12.52368,3.65274,13.0455,14.31,2,14.44908648,26.83368,3.36274,27.0435649,12.52368,3.65274,13.0455,14.31,-0.29,14.3129382
28/03/2020 09:30,27.56104,2.90072,27.71326582,12.07104,3.52072,12.574,15.49,-0.62,15.50240304,27.58104,2.89072,27.73211188,12.07104,3.52072,12.574,15.51,-0.63,15.5227897
28/03/2020 10:00,28.24136,5.36748,28.74689994,16.07136,4.68748,16.741,12.17,0.68,12.18898273,28.26136,5.35748,28.76468427,16.07136,4.68748,16.741,12.19,0.67,12.20839875
28/03/2020 10:30,29.26272,4.01496,29.53686994,12.70272,3.70496,13.232,16.56,0.31,16.56290132,29.28272,4.03496,29.55940786,12.70272,3.70496,13.232,16.58,0.33,16.58328375
28/03/2020 11:00,29.73176,4.12968,30.0171919,11.62176,3.38968,12.106,18.11,0.74,18.12511241,29.75176,4.14968,30.03975811,11.62176,3.38968,12.106,18.13,0.76,18.14592241
28/03/2020 11:30,29.3828,4.4004,29.71047721,12.6528,3.6904,13.18,16.73,0.71,16.74505897,29.3928,4.4104,29.7218492,12.6528,3.6904,13.18,16.74,0.72,16.75547672
28/03/2020 12:00,29.75064,6.50352,30.45318297,19.28064,5.62352,20.084,10.47,0.88,10.50691677,29.77064,6.50352,30.47272187,19.28064,5.62352,20.084,10.49,0.88,10.52684663
28/03/2020 12:30,29.95384,4.94612,30.35945707,16.68384,4.86612,17.379,13.27,0.08,13.27024114,29.97384,4.93612,30.37756351,16.68384,4.86612,17.379,13.29,0.07,13.29018435
28/03/2020 13:00,29.74928,4.61104,30.10450714,16.04928,4.68104,16.718,13.7,-0.07,13.70017883,29.76928,4.58104,30.11969388,16.04928,4.68104,16.718,13.72,-0.1,13.72036443
28/03/2020 13:30,30.3528,5.9129,30.92337068,20.0328,5.8429,20.8675,10.32,0.07,10.3202374,30.3828,5.9229,30.95472953,20.0328,5.8429,20.8675,10.35,0.08,10.35030917
28/03/2020 14:00,28.54752,6.51886,29.28235704,22.00752,6.41886,22.9245,6.54,0.1,6.540764481,28.57752,6.49886,29.30716347,22.00752,6.41886,22.9245,6.57,0.08,6.570487044
28/03/2020 14:30,28.74784,3.91812,29.01361696,13.94784,4.06812,14.529,14.8,-0.15,14.80076012,28.76784,3.90812,29.03208605,13.94784,4.06812,14.529,14.82,-0.16,14.82086367
28/03/2020 15:00,27.8924,2.1532,27.97538647,10.7424,3.1332,11.19,17.15,-0.98,17.17797718,27.9024,2.1432,27.98458919,10.7424,3.1332,11.19,17.16,-0.99,17.18853397
28/03/2020 15:30,27.75816,1.66738,27.80819308,9.48816,2.76738,9.8835,18.27,-1.1,18.30308444,27.75816,1.64738,27.80700105,9.48816,2.76738,9.8835,18.27,-1.12,18.30429731
28/03/2020 16:00,27.65136,0.89248,27.66575917,8.03136,2.34248,8.366,19.62,-1.45,19.67350757,27.65136,0.87248,27.6651212,8.03136,2.34248,8.366,19.62,-1.47,19.67499174
28/03/2020 16:30,28.31024,1.30632,28.34036275,9.45024,2.75632,9.844,18.86,-1.45,18.91565754,28.32024,1.28632,28.34943761,9.45024,2.75632,9.844,18.87,-1.47,18.92717095
28/03/2020 17:00,29.85,0.52,29.85452897,6.48,1.89,6.75,23.37,-1.37,23.41012174,29.85,0.5,29.85418731,6.48,1.89,6.75,23.37,-1.39,23.41130069
28/03/2020 17:30,30.50968,3.49324,30.70901007,6.79968,1.98324,7.083,23.71,1.51,23.75803443,30.48968,0.56324,30.49488196,6.79968,1.98324,7.083,23.69,-1.42,23.73251988
28/03/2020 18:00,31.02552,0.36786,31.02770072,5.13552,1.49786,5.3495,25.89,-1.13,25.91464837,31.01552,0.34786,31.01747068,5.13552,1.49786,5.3495,25.88,-1.15,25.90553802
28/03/2020 18:30,32.16744,0.25842,32.168478,4.65744,1.35842,4.8515,27.51,-1.1,27.53198322,32.15744,0.20842,32.1581154,4.65744,1.35842,4.8515,27.5,-1.15,27.52403495
28/03/2020 19:00,31.90072,0.06146,31.9007792,3.81072,1.11146,3.9695,28.09,-1.05,28.10961757,31.90072,0.03146,31.90073551,3.81072,1.11146,3.9695,28.09,-1.08,28.11075417
28/03/2020 19:30,31.74848,-0.12336,31.74871966,3.82848,1.11664,3.988,27.92,-1.24,27.94752225,31.73848,-0.14336,31.73880377,3.82848,1.11664,3.988,27.91,-1.26,27.93842694
28/03/2020 20:00,30.65392,-0.28094,30.65520737,4.21392,1.22906,4.3895,26.44,-1.51,26.48308328,30.64392,-0.30094,30.64539766,4.21392,1.22906,4.3895,26.43,-1.53,26.47424786
28/03/2020 20:30,29.43752,-0.42864,29.44064055,4.18752,1.22136,4.362,25.25,-1.65,25.30385346,29.42752,-0.45864,29.43109383,4.18752,1.22136,4.362,25.24,-1.68,25.29584946
28/03/2020 21:00,28.22592,1.70256,28.27722176,3.74592,1.09256,3.902,24.48,0.61,24.4875989,28.22592,-0.73744,28.23555166,3.74592,1.09256,3.902,24.48,-1.83,24.54830544
28/03/2020 21:30,26.96792,-0.77894,26.97916709,3.87792,1.13106,4.0395,23.09,-1.91,23.16886273,26.96792,-0.79894,26.97975193,3.87792,1.13106,4.0395,23.09,-1.93,23.17052006
28/03/2020 22:00,25.8072,-0.9104,25.82325309,4.1472,1.2096,4.32,21.66,-2.12,21.76350156,25.8072,-0.9304,25.82396592,4.1472,1.2096,4.32,21.66,-2.14,21.76545887
28/03/2020 22:30,24.40144,-1.11708,24.42699617,4.02144,1.17292,4.189,20.38,-2.29,20.50825444,24.39144,-1.13708,24.41792981,4.02144,1.17292,4.189,20.37,-2.31,20.50056097
28/03/2020 23:00,22.868,0.1315,22.86837809,3.708,1.0815,3.8625,19.16,-0.95,19.18353721,22.848,-1.6685,22.90884101,3.708,1.0815,3.8625,19.14,-2.75,19.3365483
28/03/2020 23:30,21.54088,-1.56266,21.59748637,3.83088,1.11734,3.9905,17.71,-2.68,17.9116303,21.55088,-1.59266,21.6096505,3.83088,1.11734,3.9905,17.72,-2.71,17.92602856
29/03/2020 00:00,20.81856,-1.50792,20.87309903,4.01856,1.17208,4.186,16.8,-2.68,17.01241899,20.81856,-1.53792,20.87528774,4.01856,1.17208,4.186,16.8,-2.71,17.01717074
29/03/2020 00:30,20.44328,-0.61196,20.45243732,3.35328,0.97804,3.493,17.09,-1.59,17.16380494,20.33328,-2.29196,20.46204673,3.35328,0.97804,3.493,16.98,-3.27,17.29200104
29/03/2020 01:00,21.37136,-1.59752,21.43098454,3.47136,1.01248,3.616,17.9,-2.61,18.08928136,21.37136,-1.61752,21.43248467,3.47136,1.01248,3.616,17.9,-2.63,18.09217787
29/03/2020 01:30,3.19188,0.92884,3.324280626,3.19488,0.93184,3.328,-0.003,-0.003,0.004242641,3.19188,0.92884,3.324280626,3.19488,0.93184,3.328,-0.003,-0.003,0.004242641
29/03/2020 02:00,3.58548,1.04364,3.734280557,3.58848,1.04664,3.738,-0.003,-0.003,0.004242641,3.58548,1.04364,3.734280557,3.58848,1.04664,3.738,-0.003,-0.003,0.004242641
29/03/2020 02:30,22.34312,-1.41284,22.38774505,3.93312,1.14716,4.097,18.41,-2.56,18.58713803,22.34312,-1.43284,22.3890161,3.93312,1.14716,4.097,18.41,-2.58,18.58990317
29/03/2020 03:00,22.26272,-1.22504,22.29639937,4.30272,1.25496,4.482,17.96,-2.48,18.13041643,22.26272,-1.24504,22.29750718,4.30272,1.25496,4.482,17.96,-2.5,18.13316299
29/03/2020 03:30,21.75056,-1.25692,21.78684714,4.33056,1.26308,4.511,17.42,-2.52,17.6013295,21.75056,-1.27692,21.78801012,4.33056,1.26308,4.511,17.42,-2.54,17.60420404
29/03/2020 04:00,20.95376,-1.55932,21.0117,4.01376,1.17068,4.181,16.94,-2.73,17.15856929,20.95376,-1.57932,21.01319371,4.01376,1.17068,4.181,16.94,-2.75,17.16176273
29/03/2020 04:30,20.2604,-1.6828,20.33016537,3.5904,1.0472,3.74,16.67,-2.73,16.89206323,20.2704,-1.7028,20.3417955,3.5904,1.0472,3.74,16.68,-2.75,16.90517376
29/03/2020 05:00,21.244,-1.358,21.2873601,4.704,1.372,4.9,16.54,-2.73,16.76378537,21.254,-1.378,21.29862437,4.704,1.372,4.9,16.55,-2.75,16.77691867
29/03/2020 05:30,21.3232,-1.3474,21.36572828,4.6032,1.3426,4.795,16.72,-2.69,16.93500812,21.3232,-1.3774,21.36764117,4.6032,1.3426,4.795,16.72,-2.72,16.93979929
29/03/2020 06:00,20.50992,-1.50294,20.56491301,4.54992,1.32706,4.7395,15.96,-2.83,16.20896357,20.49992,-1.51294,20.55567336,4.54992,1.32706,4.7395,15.95,-2.84,16.20086726
29/03/2020 06:30,21.26992,0.02956,21.26994054,4.72992,1.37956,4.927,16.54,-1.35,16.59500226,20.86992,-3.26044,21.12306866,4.72992,1.37956,4.927,16.14,-4.64,16.79372502
29/03/2020 07:00,22.55048,0.63264,22.55935242,6.18048,1.80264,6.438,16.37,-1.17,16.41175798,22.52048,-0.88736,22.53795526,6.18048,1.80264,6.438,16.34,-2.69,16.55994263
29/03/2020 07:30,23.19992,-0.53544,23.20609799,6.52992,1.90456,6.802,16.67,-2.44,16.84762595,23.20992,-0.55544,23.21656521,6.52992,1.90456,6.802,16.68,-2.46,16.86042704
29/03/2020 08:00,24.96752,0.46636,24.97187511,8.62752,2.51636,8.987,16.34,-2.05,16.46809339,24.97752,0.36636,24.98020666,8.62752,2.51636,8.987,16.35,-2.15,16.49075499
29/03/2020 08:30,31.3704,5.2972,31.81449864,10.0704,2.9372,10.49,21.3,2.36,21.43034297,26.9804,0.3772,26.9830366,10.0704,2.9372,10.49,16.91,-2.56,17.10268108
29/03/2020 09:00,42.56728,-0.34996,42.56871855,11.65728,3.40004,12.143,30.91,-3.75,31.13664401,11.65728,3.40004,12.143,11.65728,3.40004,12.143,0,0,0
29/03/2020 09:30,43.17008,0.65544,43.1750554,13.39008,3.90544,13.948,29.78,-3.25,29.95681725,13.39008,3.90544,13.948,13.39008,3.90544,13.948,0,0,0
29/03/2020 10:00,43.58864,1.53252,43.61557239,15.12864,4.41252,15.759,28.46,-2.88,28.60534915,15.12864,4.41252,15.759,15.12864,4.41252,15.759,0,0,0
29/03/2020 10:30,45.13896,3.38178,45.26546306,18.58896,5.42178,19.3635,26.55,-2.04,26.62825755,18.58896,5.42178,19.3635,18.58896,5.42178,19.3635,0,0,0
29/03/2020 11:00,49.77136,4.79748,50.00204086,22.55136,6.57748,23.491,27.22,-1.78,27.27813777,22.55136,6.57748,23.491,22.55136,6.57748,23.491,0,0,0
29/03/2020 11:30,39.56248,5.10364,39.89031167,18.25248,5.32364,19.013,21.31,-0.22,21.31113559,18.25248,5.32364,19.013,18.25248,5.32364,19.013,0,0,0
29/03/2020 12:00,39.32912,7.42016,40.02297408,23.34912,6.81016,24.322,15.98,0.61,15.99163844,23.34912,6.81016,24.322,23.34912,6.81016,24.322,0,0,0
29/03/2020 12:30,43.63352,5.53186,43.98278689,19.10352,5.57186,19.8995,24.53,-0.04,24.53003261,19.10352,5.57186,19.8995,19.10352,5.57186,19.8995,0,0,0
29/03/2020 13:00,36.53512,6.48566,37.10631724,20.62512,6.01566,21.4845,15.91,0.47,15.91694066,20.62512,6.01566,21.4845,20.62512,6.01566,21.4845,0,0,0
29/03/2020 13:30,42.58456,5.86258,42.98621401,19.41456,5.66258,20.2235,23.17,0.2,23.17086317,19.41456,5.66258,20.2235,19.41456,5.66258,20.2235,0,0,0
29/03/2020 14:00,39.93464,5.80802,40.35478371,19.60464,5.71802,20.4215,20.33,0.09,20.33019921,19.60464,5.71802,20.4215,19.60464,5.71802,20.4215,0,0,0
29/03/2020 14:30,38.1616,4.1188,38.38322847,15.0816,4.3988,15.71,23.08,-0.28,23.08169838,15.0816,4.3988,15.71,15.0816,4.3988,15.71,0,0,0
29/03/2020 15:00,34.13312,3.25966,34.28841297,12.51312,3.64966,13.0345,21.62,-0.39,21.62351729,12.51312,3.64966,13.0345,12.51312,3.64966,13.0345,0,0,0
29/03/2020 15:30,31.56432,2.33626,31.65066204,11.64432,3.39626,12.1295,19.92,-1.06,19.94818287,28.52432,2.25626,28.6134154,11.64432,3.39626,12.1295,16.88,-1.14,16.91845147
29/03/2020 16:00,25.32952,1.11486,25.354043,8.03952,2.34486,8.3745,17.29,-1.23,17.33369551,25.34952,1.10486,25.37358626,8.03952,2.34486,8.3745,17.31,-1.24,17.3543568
29/03/2020 16:30,27.32568,1.19624,27.35185145,8.69568,2.53624,9.058,18.63,-1.34,18.67812892,27.34568,1.19624,27.37183232,8.69568,2.53624,9.058,18.65,-1.34,18.69807744
29/03/2020 17:00,28.99568,3.70624,29.23158692,6.29568,1.83624,6.558,22.7,1.87,22.77689399,28.98568,0.49624,28.98992755,6.29568,1.83624,6.558,22.69,-1.34,22.72953365
29/03/2020 17:30,28.26616,0.41138,28.26915341,4.97616,1.45138,5.1835,23.29,-1.04,23.3132087,28.28616,0.30138,28.28776551,4.97616,1.45138,5.1835,23.31,-1.15,23.33835041
29/03/2020 18:00,29.80744,0.18342,29.80800433,4.53744,1.32342,4.7265,25.27,-1.14,25.29570122,29.81744,0.17342,29.81794431,4.53744,1.32342,4.7265,25.28,-1.15,25.30614352
29/03/2020 18:30,31.09896,-0.04572,31.09899361,4.12896,1.20428,4.301,26.97,-1.25,26.99895183,31.08896,-0.05572,31.08900993,4.12896,1.20428,4.301,26.96,-1.26,26.98942756
29/03/2020 19:00,30.81896,-0.22822,30.81980499,3.70896,1.08178,3.8635,27.11,-1.31,27.14163223,30.82896,-0.24822,30.82995926,3.70896,1.08178,3.8635,27.12,-1.33,27.15259288
29/03/2020 19:30,30.33288,-0.42666,30.33588054,3.54288,1.03334,3.6905,26.79,-1.46,26.82975401,30.34288,-0.43666,30.34602179,3.54288,1.03334,3.6905,26.8,-1.47,26.84028502
29/03/2020 20:00,28.86368,-0.88226,28.87716063,2.32368,0.67774,2.4205,26.54,-1.56,26.58580824,28.87368,-0.89226,28.88746311,2.32368,0.67774,2.4205,26.55,-1.57,26.59637945
29/03/2020 20:30,28.28568,-1.05126,28.30520872,1.91568,0.55874,1.9955,26.37,-1.61,26.41910294,28.28568,-1.06126,28.30558189,1.91568,0.55874,1.9955,26.37,-1.62,26.41971423
29/03/2020 21:00,27.6928,0.6804,27.7011573,1.6128,0.4704,1.68,26.08,0.21,26.08084546,27.6128,-1.8596,27.67534708,1.6128,0.4704,1.68,26,-2.33,26.10419315
29/03/2020 21:30,26.52584,-1.53788,26.57038319,1.27584,0.37212,1.329,25.25,-1.91,25.32213656,26.52584,-1.56788,26.57213645,1.27584,0.37212,1.329,25.25,-1.94,25.32441707
29/03/2020 22:00,25.95216,-1.49812,25.99536444,1.41216,0.41188,1.471,24.54,-1.91,24.61421744,25.95216,-1.52812,25.9971106,1.41216,0.41188,1.471,24.54,-1.94,24.61656353
29/03/2020 22:30,24.79392,-1.51844,24.84037296,1.51392,0.44156,1.577,23.28,-1.96,23.36236289,24.80392,-1.53844,24.85158436,1.51392,0.44156,1.577,23.29,-1.98,23.37401335
29/03/2020 23:00,23.18304,0.00172,23.18304006,1.58304,0.46172,1.649,21.6,-0.46,21.60489759,23.07304,-2.33828,23.19122093,1.58304,0.46172,1.649,21.49,-2.8,21.67164276
29/03/2020 23:30,21.45304,-2.11828,21.55736615,1.58304,0.46172,1.649,19.87,-2.58,20.03679865,21.46304,-2.13828,21.56929131,1.58304,0.46172,1.649,19.88,-2.6,20.04929924
30/03/2020 00:00,20.44304,-2.15828,20.55665481,1.58304,0.46172,1.649,18.86,-2.62,19.04111341,20.46304,-2.20828,20.58184896,1.58304,0.46172,1.649,18.88,-2.67,19.06786039
30/03/2020 00:30,19.6192,-1.0994,19.64997936,1.5792,0.4606,1.645,18.04,-1.56,18.10732448,19.6192,-2.2894,19.75232546,1.5792,0.4606,1.645,18.04,-2.75,18.24839993
30/03/2020 01:00,19.11664,-1.06848,19.14647681,1.61664,0.47152,1.684,17.5,-1.54,17.56762932,19.13664,-2.27848,19.27180484,1.61664,0.47152,1.684,17.52,-2.75,17.73451155
30/03/2020 01:30,19.63488,-2.31316,19.77066569,1.39488,0.40684,1.453,18.24,-2.72,18.4416919,19.63488,-2.34316,19.77419812,1.39488,0.40684,1.453,18.24,-2.75,18.44614052
30/03/2020 02:00,20.448,-2.391,20.58731612,1.128,0.329,1.175,19.32,-2.72,19.51053049,20.468,-2.421,20.61068327,1.128,0.329,1.175,19.34,-2.75,19.53453608
30/03/2020 02:30,20.57192,-2.46944,20.71960488,0.96192,0.28056,1.002,19.61,-2.75,19.80188375,20.58192,-2.46944,20.72953364,0.96192,0.28056,1.002,19.62,-2.75,19.8117869
30/03/2020 03:00,20.60128,-2.32296,20.73183255,1.12128,0.32704,1.168,19.48,-2.65,19.65942268,20.60128,-2.34296,20.73408303,1.12128,0.32704,1.168,19.48,-2.67,19.66212857
30/03/2020 03:30,20.5096,-2.3322,20.64177437,1.0896,0.3178,1.135,19.42,-2.65,19.59997194,20.5096,-2.3522,20.64404362,1.0896,0.3178,1.135,19.42,-2.67,19.60268604
30/03/2020 04:00,20.5768,-2.2626,20.70082262,1.1568,0.3374,1.205,19.42,-2.6,19.59327436,20.5768,-2.2826,20.70301816,1.1568,0.3374,1.205,19.42,-2.62,19.59593835
30/03/2020 04:30,20.64496,-2.15272,20.75689227,1.22496,0.35728,1.276,19.42,-2.51,19.58153467,20.64496,-2.16272,20.75793177,1.22496,0.35728,1.276,19.42,-2.52,19.582819
30/03/2020 05:00,20.42216,-2.13312,20.53326131,1.29216,0.37688,1.346,19.13,-2.51,19.29396279,20.43216,-2.14312,20.54424799,1.29216,0.37688,1.346,19.14,-2.52,19.30518065
30/03/2020 05:30,21.04864,-1.70248,21.11737872,1.32864,0.38752,1.384,19.72,-2.09,19.83044377,21.03864,-1.71248,21.10822022,1.32864,0.38752,1.384,19.71,-2.1,19.82155645
30/03/2020 06:00,21.806,0.743,21.81865452,1.176,0.343,1.225,20.63,0.4,20.63387748,21.796,-1.537,21.85012551,1.176,0.343,1.225,20.62,-1.88,20.70552583
30/03/2020 06:30,24.1424,0.1582,24.14291832,1.2624,0.3682,1.315,22.88,-0.21,22.8809637,24.1324,0.1782,24.13305793,1.2624,0.3682,1.315,22.87,-0.19,22.87078923
30/03/2020 07:00,27.1276,2.4843,27.2411165,1.0776,0.3143,1.1225,26.05,2.17,26.14022571,27.0276,0.2543,27.02879632,1.0776,0.3143,1.1225,25.95,-0.06,25.95006936
30/03/2020 07:30,29.6128,3.2954,29.79559674,1.7328,0.5054,1.805,27.88,2.79,28.01925231,29.5828,3.2854,29.76467552,1.7328,0.5054,1.805,27.85,2.78,27.98840653
30/03/2020 08:00,31.3096,4.2103,31.59141779,3.4296,1.0003,3.5725,27.88,3.21,28.06418536,31.2796,3.6203,31.48840974,3.4296,1.0003,3.5725,27.85,2.62,27.97296731
30/03/2020 08:30,33.52864,5.13752,33.91996185,4.44864,1.29752,4.634,29.08,3.84,29.33243938,33.50864,5.11752,33.89716752,4.44864,1.29752,4.634,29.06,3.82,29.30999829
30/03/2020 09:00,34.00288,5.55334,34.45338058,4.98288,1.45334,5.1905,29.02,4.1,29.30819681,33.99288,5.54334,34.44190049,4.98288,1.45334,5.1905,29.01,4.09,29.29689745
30/03/2020 09:30,33.41992,5.88706,33.93447404,7.18992,2.09706,7.4895,26.23,3.79,26.50239612,33.40992,5.84706,33.91770725,7.18992,2.09706,7.4895,26.22,3.75,26.48680615
30/03/2020 10:00,33.3508,5.9369,33.87510358,8.0808,2.3569,8.4175,25.27,3.58,25.52232944,33.3608,5.9269,33.8831982,8.0808,2.3569,8.4175,25.28,3.57,25.53083038
30/03/2020 10:30,34.6556,6.2733,35.21881463,7.4856,2.1833,7.7975,27.17,4.09,27.4761169,34.6456,6.2533,35.20541663,7.4856,2.1833,7.7975,27.16,4.07,27.46325727
30/03/2020 11:00,34.74704,5.82372,35.23169742,6.52704,1.90372,6.799,28.22,3.92,28.49095997,34.72704,5.80372,35.20867042,6.52704,1.90372,6.799,28.2,3.9,28.46840354
30/03/2020 11:30,35.25592,5.58256,35.69516594,6.14592,1.79256,6.402,29.11,3.79,29.35568429,35.24592,5.56256,35.68216572,6.14592,1.79256,6.402,29.1,3.77,29.34319171
30/03/2020 12:00,36.08792,7.32106,36.82303477,10.59792,3.09106,11.0395,25.49,4.23,25.83859516,36.08792,7.30106,36.81906364,10.59792,3.09106,11.0395,25.49,4.21,25.83532853
30/03/2020 12:30,36.18328,8.76054,37.22870952,14.57328,4.25054,15.1805,21.61,4.51,22.07560192,36.19328,8.74054,37.23372875,14.57328,4.25054,15.1805,21.62,4.49,22.08131563
30/03/2020 13:00,36.60704,8.50122,37.58119369,14.26704,4.16122,14.8615,22.34,4.34,22.75766245,36.61704,8.48122,37.58641658,14.26704,4.16122,14.8615,22.35,4.32,22.76367501
30/03/2020 13:30,36.12704,7.25122,36.84756723,10.66704,3.11122,11.1115,25.46,4.14,25.79440249,36.12704,7.23122,36.84363665,10.66704,3.11122,11.1115,25.46,4.12,25.79120005
30/03/2020 14:00,35.4084,6.8637,36.06750848,9.5784,2.7937,9.9775,25.83,4.07,26.14868639,35.4084,6.8437,36.0637078,9.5784,2.7937,9.9775,25.83,4.05,26.14558089
30/03/2020 14:30,35.62096,6.15028,36.1480115,9.36096,2.73028,9.751,26.26,3.42,26.48176731,35.62096,6.14028,36.14631143,9.36096,2.73028,9.751,26.26,3.41,26.48047771
30/03/2020 15:00,35.81376,7.48068,36.58669128,13.61376,3.97068,14.181,22.2,3.51,22.47576695,35.81376,7.46068,36.58260723,13.61376,3.97068,14.181,22.2,3.49,22.47265227
30/03/2020 15:30,34.932,6.911,35.60907953,11.112,3.241,11.575,23.82,3.67,24.10106429,34.932,6.361,35.50643526,11.112,3.241,11.575,23.82,3.12,24.02346353
30/03/2020 16:00,34.35984,5.64412,34.82032015,8.13984,2.37412,8.479,26.22,3.27,26.42312056,34.31984,5.60412,34.77438107,8.13984,2.37412,8.479,26.18,3.23,26.37850072
30/03/2020 16:30,34.8636,5.5248,35.29864048,8.0736,2.3548,8.41,26.79,3.17,26.97689752,34.8236,5.4848,35.25288851,8.0736,2.3548,8.41,26.75,3.13,26.9324971
30/03/2020 17:00,35.56672,4.58946,35.86160502,5.10672,1.48946,5.3195,30.46,3.1,30.61734149,35.53672,4.51946,35.82295335,5.10672,1.48946,5.3195,30.43,3.03,30.5804807
30/03/2020 17:30,36.372,4.5335,36.65344467,5.292,1.5435,5.5125,31.08,2.99,31.22349276,36.322,4.5035,36.60012563,5.292,1.5435,5.5125,31.03,2.96,31.17085979
30/03/2020 18:00,33.98504,2.26772,34.06061505,2.73504,0.79772,2.849,31.25,1.47,31.28455529,33.94504,2.23772,34.01871737,2.73504,0.79772,2.849,31.21,1.44,31.24320246
30/03/2020 18:30,34.42288,1.93084,34.47698958,2.40288,0.70084,2.503,32.02,1.23,32.04361559,34.38288,1.90084,34.4353834,2.40288,0.70084,2.503,31.98,1.2,32.00250615
30/03/2020 19:00,33.32456,1.72508,33.36918039,2.31456,0.67508,2.411,31.01,1.05,31.02777143,33.28456,1.69508,33.32769465,2.31456,0.67508,2.411,30.97,1.02,30.98679235
30/03/2020 19:30,32.0044,1.3042,32.03096247,1.6944,0.4942,1.765,30.31,0.81,30.32082123,31.9644,1.2842,31.99018657,1.6944,0.4942,1.765,30.27,0.79,30.28030713
30/03/2020 20:00,31.57752,1.24386,31.60200875,1.48752,0.43386,1.5495,30.09,0.81,30.10090032,31.54752,1.22386,31.57125039,1.48752,0.43386,1.5495,30.06,0.79,30.07037911
30/03/2020 20:30,31.5972,1.0846,31.61580942,1.3872,0.4046,1.445,30.21,0.68,30.21765213,31.5672,0.7146,31.57528731,1.3872,0.4046,1.445,30.18,0.31,30.18159207
30/03/2020 21:00,30.2808,0.7194,30.28934441,1.5408,0.4494,1.605,28.74,0.27,28.74126824,30.2408,0.5194,30.24526014,1.5408,0.4494,1.605,28.7,0.07,28.70008537
30/03/2020 21:30,29.1492,2.0431,29.22071386,1.5192,0.4431,1.5825,27.63,1.6,27.67628768,29.0492,-0.1369,29.04952258,1.5192,0.4431,1.5825,27.53,-0.58,27.53610902
30/03/2020 22:00,27.09912,-0.93484,27.11523982,1.38912,0.40516,1.447,25.71,-1.34,25.74489658,27.06912,-0.97484,27.08666776,1.38912,0.40516,1.447,25.68,-1.38,25.71705271
30/03/2020 22:30,25.73928,-1.24646,25.7694431,2.78928,0.81354,2.9055,22.95,-2.06,23.04226768,25.71928,-1.28646,25.75143381,2.78928,0.81354,2.9055,22.93,-2.1,23.02596143
30/03/2020 23:00,23.82752,0.03636,23.82754774,2.62752,0.76636,2.737,21.2,-0.73,21.21256467,23.81752,-1.61364,23.87211957,2.62752,0.76636,2.737,21.19,-2.38,21.3232385
30/03/2020 23:30,21.95936,-1.83852,22.03618949,1.95936,0.57148,2.041,20,-2.41,20.1446792,21.93936,-1.87852,22.01963566,1.95936,0.57148,2.041,19.98,-2.45,20.12965226
31/03/2020 00:00,20.7252,-1.9664,20.81827668,1.7952,0.5236,1.87,18.93,-2.49,19.09306157,20.7052,-2.0064,20.80218614,1.7952,0.5236,1.87,18.91,-2.53,19.07849575
31/03/2020 00:30,20.24912,-1.80484,20.32939518,2.34912,0.68516,2.447,17.9,-2.49,18.07235734,20.24912,-1.84484,20.3329854,2.34912,0.68516,2.447,17.9,-2.53,18.07791194
31/03/2020 01:00,19.54296,-1.90872,19.63594911,1.99296,0.58128,2.076,17.55,-2.49,17.72576091,19.54296,-1.94872,19.63987768,1.99296,0.58128,2.076,17.55,-2.53,17.73142408
31/03/2020 01:30,19.90264,-2.07548,20.01056461,1.59264,0.46452,1.659,18.31,-2.54,18.48533743,19.88264,-2.10548,19.99380953,1.59264,0.46452,1.659,18.29,-2.57,18.46967785
31/03/2020 02:00,21.01176,-1.98532,21.1053442,1.66176,0.48468,1.731,19.35,-2.47,19.507009,20.99176,-2.01532,21.0882788,1.66176,0.48468,1.731,19.33,-2.5,19.49099536
31/03/2020 02:30,21.15672,-2.01304,21.25227355,1.56672,0.45696,1.632,19.59,-2.47,19.74510066,21.13672,-2.04304,21.23522886,1.56672,0.45696,1.632,19.57,-2.5,19.72903698
31/03/2020 03:00,20.77616,-2.22112,20.89454949,1.43616,0.41888,1.496,19.34,-2.64,19.5193545,20.75616,-2.26112,20.87895691,1.43616,0.41888,1.496,19.32,-2.68,19.50499423
31/03/2020 03:30,20.80688,-2.27216,20.93057492,1.46688,0.42784,1.528,19.34,-2.7,19.52756001,20.78688,-2.30216,20.91397429,1.46688,0.42784,1.528,19.32,-2.73,19.51192712
31/03/2020 04:00,20.63216,-2.19312,20.74839275,1.53216,0.44688,1.596,19.1,-2.64,19.28158707,20.61216,-2.22312,20.73170042,1.53216,0.44688,1.596,19.08,-2.67,19.26591031
31/03/2020 04:30,20.73136,-2.08752,20.83619512,1.31136,0.38248,1.366,19.42,-2.47,19.57644758,20.72136,-2.12752,20.83029288,1.31136,0.38248,1.366,19.41,-2.51,19.5716172
31/03/2020 05:00,20.59752,-2.07864,20.70213937,1.06752,0.31136,1.112,19.53,-2.39,19.67569567,20.58752,-2.10864,20.69522511,1.06752,0.31136,1.112,19.52,-2.42,19.66943822
31/03/2020 05:30,20.83688,-2.13716,20.94619347,0.86688,0.25284,0.903,19.97,-2.39,20.11250855,20.82688,-2.16716,20.93932934,0.86688,0.25284,0.903,19.96,-2.42,20.10616821
31/03/2020 06:00,21.85672,0.72196,21.86864046,0.96672,0.28196,1.007,20.89,0.44,20.89463328,21.83672,-1.42804,21.88336443,0.96672,0.28196,1.007,20.87,-1.71,20.93993792
31/03/2020 06:30,24.77976,0.45368,24.78391275,1.10976,0.32368,1.156,23.67,0.13,23.67035699,24.76976,0.64368,24.77812209,1.10976,0.32368,1.156,23.66,0.32,23.66216389
31/03/2020 07:00,27.36592,2.30256,27.4626175,1.34592,0.39256,1.402,26.02,1.91,26.09000767,27.34592,2.27256,27.44018713,1.34592,0.39256,1.402,26,1.88,26.06788062
31/03/2020 07:30,29.32536,3.27948,29.50816376,2.29536,0.66948,2.391,27.03,2.61,27.15571763,29.29536,3.22948,29.47282916,2.29536,0.66948,2.391,27,2.56,27.12109142
31/03/2020 08:00,31.34248,3.90114,31.5843307,4.15248,1.21114,4.3255,27.19,2.69,27.32274144,31.33248,4.74114,31.68915763,4.15248,1.21114,4.3255,27.18,3.53,27.40827065
31/03/2020 08:30,32.48408,5.73244,32.98600191,7.41408,2.16244,7.723,25.07,3.57,25.32291058,32.45408,5.69244,32.94952476,7.41408,2.16244,7.723,25.04,3.53,25.28759577
31/03/2020 09:00,33.08624,7.04432,33.82782467,10.98624,3.20432,11.444,22.1,3.84,22.43113015,33.06624,7.00432,33.79995157,10.98624,3.20432,11.444,22.08,3.8,22.40460667
31/03/2020 09:30,32.91696,8.04828,33.88659125,14.97696,4.36828,15.601,17.94,3.68,18.3135469,32.89696,8.00828,33.85768046,14.97696,4.36828,15.601,17.92,3.64,18.28595089
31/03/2020 10:00,32.88344,7.75392,33.7852616,14.41344,4.20392,15.014,18.47,3.55,18.80806742,32.87344,7.64392,33.75044548,14.41344,4.20392,15.014,18.46,3.44,18.77778475
31/03/2020 10:30,32.9784,8.5662,34.07278458,16.9584,4.9462,17.665,16.02,3.62,16.4239094,32.9784,8.5362,34.06525469,16.9584,4.9462,17.665,16.02,3.59,16.41732317
31/03/2020 11:00,32.36408,9.49494,33.72814196,18.63408,5.43494,19.4105,13.73,4.06,14.31769884,32.36408,9.46494,33.71970883,18.63408,5.43494,19.4105,13.73,4.03,14.3092208
31/03/2020 11:30,31.47232,9.70276,32.93403221,18.35232,5.35276,19.117,13.12,4.35,13.82233338,31.48232,9.66276,32.93182964,18.35232,5.35276,19.117,13.13,4.31,13.8192981
31/03/2020 12:00,32.4012,9.2541,33.69682668,17.1912,5.0141,17.9075,15.21,4.24,15.789924,32.4012,9.2141,33.68586351,17.1912,5.0141,17.9075,15.21,4.2,15.77923002
31/03/2020 12:30,31.53016,7.22588,32.34755526,13.94016,4.06588,14.521,17.59,3.16,17.87158919,32.17016,7.50588,33.03418576,13.94016,4.06588,14.521,18.23,3.44,18.55172499
31/03/2020 13:00,31.51256,6.56158,32.18844156,11.42256,3.33158,11.8985,20.09,3.23,20.34799744,31.49256,6.53158,32.16275599,11.42256,3.33158,11.8985,20.07,3.2,20.3235061
31/03/2020 13:30,31.70352,7.14436,32.49853935,13.28352,3.87436,13.837,18.42,3.27,18.70800096,31.68352,7.11436,32.47244305,13.28352,3.87436,13.837,18.4,3.24,18.68308326
31/03/2020 14:00,31.02816,7.95488,32.03165354,15.06816,4.39488,15.696,15.96,3.56,16.35222309,31.01816,7.87488,32.00218719,15.06816,4.39488,15.696,15.95,3.48,16.32522282
31/03/2020 14:30,31.82704,8.05372,32.83021293,14.44704,4.21372,15.049,17.38,3.84,17.79915728,31.80704,7.78372,32.74559651,14.44704,4.21372,15.049,17.36,3.57,17.72327566
31/03/2020 15:00,31.8364,5.9602,32.38950986,9.3264,2.7202,9.715,22.51,3.24,22.741981,31.8164,5.7102,32.32475356,9.3264,2.7202,9.715,22.49,2.99,22.68788664
31/03/2020 15:30,31.65608,5.65344,32.15693992,8.92608,2.60344,9.298,22.73,3.05,22.93371754,31.63608,5.62344,32.13198773,8.92608,2.60344,9.298,22.71,3.02,22.90992143
31/03/2020 16:00,32.08064,5.16602,32.49392598,8.18064,2.38602,8.5215,23.9,2.78,24.06113879,32.06064,5.13602,32.46942159,8.18064,2.38602,8.5215,23.88,2.75,24.03782228
31/03/2020 16:30,32.48688,4.89284,32.85326856,7.58688,2.21284,7.903,24.9,2.68,25.04380961,32.46688,4.85284,32.82755478,7.58688,2.21284,7.903,24.88,2.64,25.01967226
31/03/2020 17:00,32.274,3.642,32.47884296,5.664,1.652,5.9,26.61,1.99,26.68430625,32.254,3.602,32.45450539,5.664,1.652,5.9,26.59,1.95,26.66140656
31/03/2020 17:30,32.48336,2.50598,32.57988049,4.20336,1.22598,4.3785,28.28,1.28,28.30895265,32.45336,2.47598,32.54767353,4.20336,1.22598,4.3785,28.25,1.25,28.27764134
31/03/2020 18:00,32.95552,2.09286,33.0219073,3.33552,0.97286,3.4745,29.62,1.12,29.64116732,32.92552,2.06286,32.99007818,3.33552,0.97286,3.4745,29.59,1.09,29.61006923
31/03/2020 18:30,32.44432,1.68376,32.48798159,2.58432,0.75376,2.692,29.86,0.93,29.87447907,32.40432,1.66376,32.44700374,2.58432,0.75376,2.692,29.82,0.91,29.83388175
31/03/2020 19:00,32.52688,1.44534,32.55897619,1.76688,0.51534,1.8405,30.76,0.93,30.77405563,32.48688,1.42534,32.51813288,1.76688,0.51534,1.8405,30.72,0.91,30.73347523
