Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2020 19:30,31.7624,1.3332,31.79036766,1.3824,0.4032,1.44,30.38,0.93,30.39423136,31.7324,1.3132,31.75956083,1.3824,0.4032,1.44,30.35,0.91,30.36363944
31/03/2020 20:00,31.08856,1.19208,31.11140655,1.13856,0.33208,1.186,29.95,0.86,29.9623447,31.04856,1.12208,31.0688291,1.13856,0.33208,1.186,29.91,0.79,29.92043115
31/03/2020 20:30,30.66408,1.09744,30.68371191,1.05408,0.30744,1.098,29.61,0.79,29.62053679,30.61408,0.93744,30.62842941,1.05408,0.30744,1.098,29.56,0.63,29.5667127
31/03/2020 21:00,29.44544,0.48492,29.44943266,0.80544,0.23492,0.839,28.64,0.25,28.64109111,29.40544,0.05492,29.40549129,0.80544,0.23492,0.839,28.6,-0.18,28.60056643
31/03/2020 21:30,28.5052,2.6686,28.629842,0.7152,0.2086,0.745,27.79,2.46,27.89866843,28.4152,-0.5814,28.42114736,0.7152,0.2086,0.745,27.7,-0.79,27.71126305
31/03/2020 22:00,26.33248,-1.27386,26.36327412,0.67248,0.19614,0.7005,25.66,-1.47,25.7020719,26.30248,-1.33386,26.33627986,0.67248,0.19614,0.7005,25.63,-1.53,25.67562657
31/03/2020 22:30,24.2196,-0.0697,24.21970029,0.7896,0.2303,0.8225,23.43,-0.3,23.43192054,24.1596,-2.1497,24.25505065,0.7896,0.2303,0.8225,23.37,-2.38,23.49087695
31/03/2020 23:00,22.66776,-2.22982,22.77716929,0.61776,0.18018,0.6435,22.05,-2.41,22.18131195,22.63776,-2.26982,22.75126943,0.61776,0.18018,0.6435,22.02,-2.45,22.15587732
31/03/2020 23:30,21.15008,-2.26706,21.27123516,0.73008,0.21294,0.7605,20.42,-2.48,20.57004618,21.13008,-2.30706,21.25565352,0.73008,0.21294,0.7605,20.4,-2.52,20.55505777
01/04/2020 00:00,20.0128,-2.4521,20.16246409,0.7128,0.2079,0.7425,19.3,-2.66,19.48244338,20.0028,-2.4921,20.15744454,0.7128,0.2079,0.7425,19.29,-2.7,19.47804148
01/04/2020 00:30,19.38912,-1.42484,19.44140281,0.66912,0.19516,0.697,18.72,-1.62,18.78996541,19.33912,-2.72484,19.53013864,0.66912,0.19516,0.697,18.67,-2.92,18.89696536
01/04/2020 01:00,18.43768,-2.73526,18.63946595,0.66768,0.19474,0.6955,17.77,-2.93,18.00993615,18.41768,-2.77526,18.62560079,0.66768,0.19474,0.6955,17.75,-2.97,17.99676082
01/04/2020 01:30,19.1828,-2.7571,19.37992302,0.5928,0.1729,0.6175,18.59,-2.93,18.81948458,19.1528,-2.7971,19.35596849,0.5928,0.1729,0.6175,18.56,-2.97,18.79612992
01/04/2020 02:00,20.20736,-2.53452,20.36568658,0.80736,0.23548,0.841,19.4,-2.77,19.59675738,20.18736,-2.56452,20.34960114,0.80736,0.23548,0.841,19.38,-2.8,19.5812257
01/04/2020 02:30,20.42312,-2.53284,20.5795799,0.81312,0.23716,0.847,19.61,-2.77,19.80467117,20.41312,-2.56284,20.57337155,0.81312,0.23716,0.847,19.6,-2.8,19.79898987
01/04/2020 03:00,19.88688,-2.68966,20.06794128,0.68688,0.20034,0.7155,19.2,-2.89,19.4162844,19.87688,-2.71966,20.06207639,0.68688,0.20034,0.7155,19.19,-2.92,19.41088612
01/04/2020 03:30,19.70016,-2.67412,19.88082548,0.74016,0.21588,0.771,18.96,-2.89,19.17899111,19.68016,-2.70412,19.8650689,0.74016,0.21588,0.771,18.94,-2.92,19.1637679
01/04/2020 04:00,19.99608,-2.54156,20.15695271,0.64608,0.18844,0.673,19.35,-2.73,19.54163248,19.98608,-2.57156,20.15083905,0.64608,0.18844,0.673,19.34,-2.76,19.53594636
01/04/2020 04:30,19.82712,-2.50334,19.98452898,0.77712,0.22666,0.8095,19.05,-2.73,19.24462003,19.81712,-2.53334,19.97838974,0.77712,0.22666,0.8095,19.04,-2.76,19.23900205
01/04/2020 05:00,19.82672,-2.28804,19.95830536,0.96672,0.28196,1.007,18.86,-2.57,19.03429799,19.80672,-2.31804,19.94190228,0.96672,0.28196,1.007,18.84,-2.6,19.01855936
01/04/2020 05:30,20.39256,-2.04842,20.49518304,0.86256,0.25158,0.8985,19.53,-2.3,19.66496631,20.37256,-2.07842,20.47830634,0.86256,0.25158,0.8985,19.51,-2.33,19.64863863
01/04/2020 06:00,20.86808,-1.70306,20.93745869,1.01808,0.29694,1.0605,19.85,-2,19.95050125,20.84808,-1.73306,20.91998893,1.01808,0.29694,1.0605,19.83,-2.03,19.93363489
01/04/2020 06:30,23.94856,-0.11542,23.94883813,0.83856,0.24458,0.8735,23.11,-0.36,23.11280381,23.92856,-0.16542,23.92913177,0.83856,0.24458,0.8735,23.09,-0.41,23.09363982
01/04/2020 07:00,26.94184,3.66512,27.18999535,0.77184,0.22512,0.804,26.17,3.44,26.39512266,26.47184,-0.59488,26.47852328,0.77184,0.22512,0.804,25.7,-0.82,25.71307838
01/04/2020 07:30,28.04408,2.63244,28.16735989,1.41408,0.41244,1.473,26.63,2.22,26.72237452,28.01408,2.56244,28.13102872,1.41408,0.41244,1.473,26.6,2.15,26.68674765
01/04/2020 08:00,30.07152,3.05336,30.22613641,1.45152,0.42336,1.512,28.62,2.63,28.74058628,30.03152,3.02336,30.18332154,1.45152,0.42336,1.512,28.58,2.6,28.69802084
01/04/2020 08:30,31.21744,3.77592,31.4449699,1.83744,0.53592,1.914,29.38,3.24,29.55811225,31.16744,2.78592,31.29170284,1.83744,0.53592,1.914,29.33,2.25,29.41617582
01/04/2020 09:00,31.93488,4.21184,32.21142898,2.23488,0.65184,2.328,29.7,3.56,29.91259935,31.89488,4.17184,32.16656057,2.23488,0.65184,2.328,29.66,3.52,29.86814356
01/04/2020 09:30,32.90768,4.26224,33.18255706,2.40768,0.70224,2.508,30.5,3.56,30.70706108,32.87768,4.22224,33.14768699,2.40768,0.70224,2.508,30.47,3.52,30.67264742
01/04/2020 10:00,32.9276,4.5618,33.24209471,3.0576,0.8918,3.185,29.87,3.67,30.09461414,32.8976,4.5218,33.20690833,3.0576,0.8918,3.185,29.84,3.63,30.0599817
01/04/2020 10:30,32.79024,4.84632,33.1464426,4.17024,1.21632,4.344,28.62,3.63,28.84928595,32.75024,4.80632,33.10104125,4.17024,1.21632,4.344,28.58,3.59,28.80459165
01/04/2020 11:00,33.07024,5.83132,33.58042684,5.97024,1.74132,6.219,27.1,4.09,27.40689877,32.89024,4.98132,33.26531882,5.97024,1.74132,6.219,26.92,3.24,27.11427668
01/04/2020 11:30,33.60848,9.84664,35.02122567,7.42848,2.16664,7.738,26.18,7.68,27.28323295,32.65848,2.20664,32.73294328,7.42848,2.16664,7.738,25.23,0.04,25.23003171
01/04/2020 12:00,34.34856,9.46208,35.62800208,7.61856,2.22208,7.936,26.73,7.24,27.69314897,33.45856,5.74208,33.94770567,7.61856,2.22208,7.936,25.84,3.52,26.07865027
01/04/2020 12:30,34.36376,5.55068,34.80916618,6.89376,2.01068,7.181,27.47,3.54,27.69715689,34.31376,5.51068,34.75344184,6.89376,2.01068,7.181,27.42,3.5,27.64247456
01/04/2020 13:00,34.05936,5.98148,34.58060304,8.19936,2.39148,8.541,25.86,3.59,26.10800069,34.02936,5.95148,34.54587466,8.19936,2.39148,8.541,25.83,3.56,26.07417305
01/04/2020 13:30,33.55936,5.54648,34.01461574,8.31936,2.42648,8.666,25.24,3.12,25.43210569,33.53936,5.50648,33.98838024,8.31936,2.42648,8.666,25.22,3.08,25.40737688
01/04/2020 14:00,33.02744,5.15842,33.42784902,7.53744,2.19842,7.8515,25.49,2.96,25.66128796,33.00744,5.12842,33.40346969,7.53744,2.19842,7.8515,25.47,2.93,25.63797574
01/04/2020 14:30,32.68064,4.76352,33.02597998,6.32064,1.84352,6.584,26.36,2.92,26.52123677,32.66064,4.72352,33.00044009,6.32064,1.84352,6.584,26.34,2.88,26.49698096
01/04/2020 15:00,33.16576,4.61168,33.48485074,5.28576,1.54168,5.506,27.88,3.07,28.04851689,33.12576,4.57168,33.43974033,5.28576,1.54168,5.506,27.84,3.03,28.00440144
01/04/2020 15:30,33.29008,4.53294,33.59727625,4.57008,1.33294,4.7605,28.72,3.2,28.89772309,33.26008,4.49294,33.56217263,4.57008,1.33294,4.7605,28.69,3.16,28.86350117
01/04/2020 16:00,32.46936,6.09648,33.03674329,6.15936,1.79648,6.416,26.31,4.3,26.65907163,32.05936,3.24648,32.22331758,6.15936,1.79648,6.416,25.9,1.45,25.94055705
01/04/2020 16:30,31.58192,3.73056,31.80148973,7.92192,2.31056,8.252,23.66,1.42,23.7025737,31.56192,3.69056,31.77695749,7.92192,2.31056,8.252,23.64,1.38,23.68024493
01/04/2020 17:00,32.37848,3.41414,32.55798395,7.00848,2.04414,7.3005,25.37,1.37,25.40696361,32.34848,3.37414,32.52397545,7.00848,2.04414,7.3005,25.34,1.33,25.37487931
01/04/2020 17:30,33.05256,2.64408,33.15814955,5.36256,1.56408,5.586,27.69,1.08,27.71105375,33.02256,2.61408,33.12586426,5.36256,1.56408,5.586,27.66,1.05,27.67992233
01/04/2020 18:00,33.44976,2.09618,33.51537579,3.68976,1.07618,3.8435,29.76,1.02,29.77747471,33.40976,2.07618,33.47420778,3.68976,1.07618,3.8435,29.72,1,29.73681893
01/04/2020 18:30,32.83488,1.82684,32.88566084,3.07488,0.89684,3.203,29.76,0.93,29.7745277,32.79488,1.80684,32.84461638,3.07488,0.89684,3.203,29.72,0.91,29.73392843
01/04/2020 19:00,32.57448,1.62214,32.61484456,2.54448,0.74214,2.6505,30.03,0.88,30.04289101,32.53448,1.59214,32.57341399,2.54448,0.74214,2.6505,29.99,0.85,30.00204326
01/04/2020 19:30,32.09104,1.33822,32.11893026,1.81104,0.52822,1.8865,30.28,0.81,30.29083195,32.06104,1.30822,32.08771923,1.81104,0.52822,1.8865,30.25,0.78,30.26005453
01/04/2020 20:00,31.61392,1.19906,31.63665094,1.33392,0.38906,1.3895,30.28,0.81,30.29083195,31.58392,1.16906,31.60554862,1.33392,0.38906,1.3895,30.25,0.78,30.26005453
01/04/2020 20:30,30.81808,1.09194,30.83741863,1.37808,0.40194,1.4355,29.44,0.69,29.44808483,30.78808,1.06194,30.80638873,1.37808,0.40194,1.4355,29.41,0.66,29.41740471
01/04/2020 21:00,29.506,0.5805,29.51170982,1.236,0.3605,1.2875,28.27,0.22,28.27085602,29.456,-0.0495,29.45604159,1.236,0.3605,1.2875,28.22,-0.41,28.22297823
01/04/2020 21:30,28.57528,-0.36346,28.5775914,1.32528,0.38654,1.3805,27.25,-0.75,27.26031915,28.54528,-0.37346,28.5477229,1.32528,0.38654,1.3805,27.22,-0.76,27.23060778
01/04/2020 22:00,26.69888,-1.04616,26.71936833,1.17888,0.34384,1.228,25.52,-1.39,25.55782659,26.67888,-1.07616,26.70057599,1.17888,0.34384,1.228,25.5,-1.42,25.53950665
01/04/2020 22:30,24.28112,-2.37134,24.39663997,1.16112,0.33866,1.2095,23.12,-2.71,23.27828387,24.40112,0.06866,24.4012166,1.16112,0.33866,1.2095,23.24,-0.27,23.24156836
01/04/2020 23:00,22.51104,-2.09178,22.60801772,1.33104,0.38822,1.3865,21.18,-2.48,21.32469929,22.50104,-2.12178,22.60085732,1.33104,0.38822,1.3865,21.17,-2.51,21.31827854
01/04/2020 23:30,21.16048,-2.23486,21.27816987,1.32048,0.38514,1.3755,19.84,-2.62,20.01224625,21.14048,-2.27486,21.26252296,1.32048,0.38514,1.3755,19.82,-2.66,19.99769987
02/04/2020 00:00,20.35304,-2.36328,20.48978598,1.22304,0.35672,1.274,19.13,-2.72,19.32240409,20.33304,-2.39328,20.47340482,1.22304,0.35672,1.274,19.11,-2.75,19.30685371
02/04/2020 00:30,19.3716,-2.2587,19.50283601,1.5816,0.4613,1.6475,17.79,-2.72,17.99673582,19.3716,-2.2887,19.50633318,1.5816,0.4613,1.6475,17.79,-2.75,18.0012944
02/04/2020 01:00,18.78776,-2.49232,18.95235038,1.15776,0.33768,1.206,17.63,-2.83,17.85569377,18.77776,-2.54232,18.94908076,1.15776,0.33768,1.206,17.62,-2.88,17.85381752
02/04/2020 01:30,19.17584,-2.35788,19.32025978,1.27584,0.37212,1.329,17.9,-2.73,18.10698484,19.17584,-2.59788,19.351016,1.27584,0.37212,1.329,17.9,-2.97,18.144721
02/04/2020 02:00,20.24096,-2.27972,20.36893677,0.96096,0.28028,1.001,19.28,-2.56,19.44921592,20.22096,-2.51972,20.37734556,0.96096,0.28028,1.001,19.26,-2.8,19.46246644
02/04/2020 02:30,20.41112,-2.22384,20.53190892,0.98112,0.28616,1.022,19.43,-2.51,19.59145222,20.40112,-2.45384,20.54816362,0.98112,0.28616,1.022,19.42,-2.74,19.61234305
02/04/2020 03:00,20.06584,-2.36788,20.20506844,1.03584,0.30212,1.079,19.03,-2.67,19.21639404,20.05584,-2.59788,20.22339483,1.03584,0.30212,1.079,19.02,-2.9,19.23981289
02/04/2020 03:30,20.0524,-2.5018,20.20786354,1.0224,0.2982,1.065,19.03,-2.8,19.23488757,20.0424,-2.6018,20.21057053,1.0224,0.2982,1.065,19.02,-2.9,19.23981289
02/04/2020 04:00,19.76688,-2.54716,19.93031783,0.86688,0.25284,0.903,18.9,-2.8,19.10628169,19.75688,-2.58716,19.92555405,0.86688,0.25284,0.903,18.89,-2.84,19.10229567
02/04/2020 04:30,19.666,-2.447,19.81765286,0.936,0.273,0.975,18.73,-2.72,18.92647088,19.646,-2.487,19.80278983,0.936,0.273,0.975,18.71,-2.76,18.91247472
02/04/2020 05:00,19.768,-2.176,19.88740305,1.248,0.364,1.3,18.52,-2.54,18.69336781,19.758,-2.216,19.8818817,1.248,0.364,1.3,18.51,-2.58,18.68894058
02/04/2020 05:30,20.04784,-2.07188,20.15461673,1.22784,0.35812,1.279,18.82,-2.43,18.97622987,20.02784,-2.10188,20.13783192,1.22784,0.35812,1.279,18.8,-2.46,18.96026371
02/04/2020 06:00,20.558,-1.836,20.63982219,1.008,0.294,1.05,19.55,-2.13,19.66569094,20.538,-1.876,20.62350164,1.008,0.294,1.05,19.53,-2.17,19.65018575
02/04/2020 06:30,23.15704,0.08372,23.15719134,1.24704,0.36372,1.299,21.91,-0.28,21.91178906,23.12704,-0.04628,23.12708631,1.24704,0.36372,1.299,21.88,-0.41,21.88384107
02/04/2020 07:00,25.7616,1.9013,25.83166615,1.5816,0.4613,1.6475,24.18,1.44,24.22284046,25.7216,1.8713,25.78958065,1.5816,0.4613,1.6475,24.14,1.41,24.18114348
02/04/2020 07:30,28.29648,3.17064,28.4735621,2.67648,0.78064,2.788,25.62,2.39,25.73123588,28.26648,1.73064,28.31941042,2.67648,0.78064,2.788,25.59,0.95,25.60762777
02/04/2020 08:00,29.7148,3.7739,29.95349162,3.0648,0.8939,3.1925,26.65,2.88,26.80516555,29.6848,3.7239,29.91746617,3.0648,0.8939,3.1925,26.62,2.83,26.77000747
02/04/2020 08:30,30.79072,5.18146,31.22364434,6.45072,1.88146,6.7195,24.34,3.3,24.56268715,30.78072,5.13146,31.20552203,6.45072,1.88146,6.7195,24.33,3.25,24.54610763
02/04/2020 09:00,31.38784,6.29062,32.012004,9.32784,2.72062,9.7165,22.06,3.57,22.34700204,31.36784,6.24062,31.98260034,9.32784,2.72062,9.7165,22.04,3.52,22.31931899
02/04/2020 09:30,32.34576,8.04918,33.33222898,14.70576,4.28918,15.3185,17.64,3.76,18.03627456,32.33576,7.98918,33.30808268,14.70576,4.28918,15.3185,17.63,3.7,18.01407505
02/04/2020 10:00,32.93968,6.87824,33.65015162,11.47968,3.34824,11.958,21.46,3.53,21.74839075,32.91968,6.82824,33.62038359,11.47968,3.34824,11.958,21.44,3.48,21.72058931
02/04/2020 10:30,31.7948,4.6239,32.12926638,5.4648,1.5939,5.6925,26.33,3.03,26.50376954,31.7648,4.5839,32.09384144,5.4648,1.5939,5.6925,26.3,2.99,26.4694182
02/04/2020 11:00,32.78288,5.92834,33.31459795,8.46288,2.46834,8.8155,24.32,3.46,24.56489365,32.75288,5.88834,33.27797614,8.46288,2.46834,8.8155,24.29,3.42,24.52958418
02/04/2020 11:30,32.88976,5.85368,33.40661435,7.82976,2.28368,8.156,25.06,3.57,25.31301049,32.84976,5.70368,33.34124619,7.82976,2.28368,8.156,25.02,3.42,25.25265927
02/04/2020 12:00,33.32464,5.74802,33.81673203,7.84464,2.28802,8.1715,25.48,3.46,25.71384841,33.29464,5.70802,33.78038699,7.84464,2.28802,8.1715,25.45,3.42,25.6787636
02/04/2020 12:30,34.69376,5.68568,35.15656326,7.97376,2.32568,8.306,26.72,3.36,26.93042889,34.66376,5.63568,35.11890013,7.97376,2.32568,8.306,26.69,3.31,26.89446411
02/04/2020 13:00,34.6696,5.5428,35.10988174,6.7296,1.9628,7.01,27.94,3.58,28.16842204,34.6296,5.4928,35.06251628,6.7296,1.9628,7.01,27.9,3.53,28.12242699
02/04/2020 13:30,33.95872,5.74296,34.44090959,8.95872,2.61296,9.332,25,3.13,25.19517613,33.92872,5.71296,34.40633594,8.95872,2.61296,9.332,24.97,3.1,25.16169509
02/04/2020 14:00,32.5828,4.7554,32.92799242,6.2928,1.8354,6.555,26.29,2.92,26.45166346,32.5528,4.7154,32.89254908,6.2928,1.8354,6.555,26.26,2.88,26.41745635
02/04/2020 14:30,32.74704,5.52622,33.21005475,8.86704,2.58622,9.2365,23.88,2.94,24.06029925,32.72704,5.48622,33.18369716,8.86704,2.58622,9.2365,23.86,2.9,24.03559028
02/04/2020 15:00,33.01416,5.49038,33.46758182,8.74416,2.55038,9.1085,24.27,2.94,24.44742318,32.99416,5.45038,33.44131032,8.74416,2.55038,9.1085,24.25,2.9,24.42278649
02/04/2020 15:30,33.54328,8.91304,34.70726027,17.39328,5.07304,18.118,16.15,3.84,16.60024397,33.46328,7.44304,34.28104364,17.39328,5.07304,18.118,16.07,2.37,16.24382344
02/04/2020 16:00,33.51704,8.89122,34.67629974,18.34704,5.35122,19.1115,15.17,3.54,15.57756399,33.50704,8.84122,34.65384395,18.34704,5.35122,19.1115,15.16,3.49,15.55653239
02/04/2020 16:30,33.2356,6.1558,33.80087249,13.1856,3.8458,13.735,20.05,2.31,20.18263115,33.2156,6.1158,33.77394103,13.1856,3.8458,13.735,20.03,2.27,20.15821917
02/04/2020 17:00,31.32768,2.09724,31.39780167,11.40768,3.32724,11.883,19.92,-1.23,19.95793827,31.31768,4.80724,31.68448575,11.40768,3.32724,11.883,19.91,1.48,19.96493176
02/04/2020 17:30,32.576,5.363,33.01450507,13.896,4.053,14.475,18.68,1.31,18.72587782,32.546,5.333,32.98003949,13.896,4.053,14.475,18.65,1.28,18.69387333
02/04/2020 18:00,32.83624,4.68182,33.16832971,12.72624,3.71182,13.2565,20.11,0.97,20.13338024,32.80624,4.65182,33.13440526,12.72624,3.71182,13.2565,20.08,0.94,20.10198995
02/04/2020 18:30,31.89376,3.09318,32.04340321,8.27376,2.41318,8.6185,23.62,0.68,23.62978629,31.86376,3.06318,32.01065874,8.27376,2.41318,8.6185,23.59,0.65,23.59895337
02/04/2020 19:00,30.63304,1.99922,30.69820875,4.52304,1.31922,4.7115,26.11,0.68,26.11885334,30.59304,1.96922,30.6563521,4.52304,1.31922,4.7115,26.07,0.65,26.07810192
02/04/2020 19:30,30.19272,1.65996,30.23831689,3.22272,0.93996,3.357,26.97,0.72,26.97960897,30.16272,1.63996,30.20726976,3.22272,0.93996,3.357,26.94,0.7,26.94909275
02/04/2020 20:00,29.79296,1.57378,29.83449763,3.13296,0.91378,3.2635,26.66,0.66,26.66816829,29.75296,1.55378,29.79350367,3.13296,0.91378,3.2635,26.62,0.64,26.62769235
02/04/2020 20:30,30.72544,1.54992,30.76450739,2.84544,0.82992,2.964,27.88,0.72,27.88929544,30.67544,1.52992,30.71356825,2.84544,0.82992,2.964,27.83,0.7,27.83880206
02/04/2020 21:00,29.09328,0.69304,29.10153339,2.27328,0.66304,2.368,26.82,0.03,26.82001678,29.05328,0.66304,29.06084481,2.27328,0.66304,2.368,26.78,0,26.78
02/04/2020 21:30,28.10464,0.21552,28.10546634,2.14464,0.62552,2.234,25.96,-0.41,25.96323747,28.06464,-0.23448,28.06561952,2.14464,0.62552,2.234,25.92,-0.86,25.93426305
02/04/2020 22:00,26.4212,2.3866,26.52877059,2.2512,0.6566,2.345,24.17,1.73,24.23183443,26.3612,-0.9134,26.37701964,2.2512,0.6566,2.345,24.11,-1.57,24.16106372
02/04/2020 22:30,24.5092,-0.1744,24.50982048,2.4192,0.7056,2.52,22.09,-0.88,22.10752134,24.4892,-1.6844,24.54705929,2.4192,0.7056,2.52,22.07,-2.39,22.19903151
02/04/2020 23:00,22.7308,-1.8956,22.80970337,2.1408,0.6244,2.23,20.59,-2.52,20.74363758,22.7008,-1.9356,22.78317072,2.1408,0.6244,2.23,20.56,-2.56,20.71876444
02/04/2020 23:30,20.93896,-2.15072,21.0491245,1.60896,0.46928,1.676,19.33,-2.62,19.50675011,20.91896,-2.19072,21.03335783,1.60896,0.46928,1.676,19.31,-2.66,19.49234978
03/04/2020 00:00,19.66304,-2.44328,19.81425646,1.22304,0.35672,1.274,18.44,-2.8,18.65136992,19.64304,-2.48328,19.79938635,1.22304,0.35672,1.274,18.42,-2.84,18.63765007
03/04/2020 00:30,18.81752,-2.63364,19.00092415,0.94752,0.27636,0.987,17.87,-2.91,18.10538594,18.79752,-2.67364,18.98670875,0.94752,0.27636,0.987,17.85,-2.95,18.09212536
03/04/2020 01:00,18.37712,-2.64584,18.56661005,1.07712,0.31416,1.122,17.3,-2.96,17.5513988,18.35712,-2.67584,18.55111787,1.07712,0.31416,1.122,17.28,-2.99,17.53677564
03/04/2020 01:30,18.97784,-2.61188,19.15673062,0.98784,0.28812,1.029,17.99,-2.9,18.2222419,18.94784,-2.65188,19.13251442,0.98784,0.28812,1.029,17.96,-2.94,18.19904393
03/04/2020 02:00,19.906,-2.567,20.07083269,0.936,0.273,0.975,18.97,-2.84,19.18141027,19.896,-2.607,20.06607249,0.936,0.273,0.975,18.96,-2.88,19.1774868
03/04/2020 02:30,19.97288,-2.57916,20.13871897,0.72288,0.21084,0.753,19.25,-2.79,19.45113364,19.95288,-2.61916,20.12405077,0.72288,0.21084,0.753,19.23,-2.83,19.43712427
03/04/2020 03:00,19.7404,-2.6778,19.92119487,0.5904,0.1722,0.615,19.15,-2.85,19.36091423,19.7204,-2.7178,19.90679816,0.5904,0.1722,0.615,19.13,-2.89,19.34706696
03/04/2020 03:30,19.50928,-2.64396,19.68762379,0.56928,0.16604,0.593,18.94,-2.81,19.14731574,19.48928,-2.68396,19.67322231,0.56928,0.16604,0.593,18.92,-2.85,19.13344977
03/04/2020 04:00,19.24024,-2.71368,19.43066891,0.57024,0.16632,0.594,18.67,-2.88,18.89082582,19.23024,-2.75368,19.42639658,0.57024,0.16632,0.594,18.66,-2.92,18.88708553
03/04/2020 04:30,19.11984,-2.54088,19.28793283,0.57984,0.16912,0.604,18.54,-2.71,18.73701417,19.10984,-2.58088,19.28333287,0.57984,0.16912,0.604,18.53,-2.75,18.73294958
03/04/2020 05:00,18.96192,-2.59444,19.13858743,0.60192,0.17556,0.627,18.36,-2.77,18.56778124,18.94192,-2.63444,19.12424135,0.60192,0.17556,0.627,18.34,-2.81,18.55402113
03/04/2020 05:30,19.4844,-2.3408,19.62450478,0.6144,0.1792,0.64,18.87,-2.52,19.03752347,19.4744,-2.3708,19.61817902,0.6144,0.1792,0.64,18.86,-2.55,19.03160792
03/04/2020 06:00,20.2644,-1.7908,20.34337415,0.6144,0.1792,0.64,19.65,-1.97,19.74850374,20.2444,-1.8308,20.32701552,0.6144,0.1792,0.64,19.63,-2.01,19.73263794
03/04/2020 06:30,23.33984,0.36912,23.34275864,0.57984,0.16912,0.604,22.76,0.2,22.76087872,23.31984,0.11912,23.32014424,0.57984,0.16912,0.604,22.74,-0.05,22.74005497
03/04/2020 07:00,25.81888,1.82384,25.88321767,0.69888,0.20384,0.728,25.12,1.62,25.17218306,25.78888,1.78384,25.85050129,0.69888,0.20384,0.728,25.09,1.58,25.13969968
03/04/2020 07:30,26.88672,1.98946,26.96022373,1.02672,0.29946,1.0695,25.86,1.69,25.91516351,26.85672,1.94946,26.92738018,1.02672,0.29946,1.0695,25.83,1.65,25.8826467
03/04/2020 08:00,28.3056,2.5958,28.42437632,1.6656,0.4858,1.735,26.64,2.11,26.72342979,28.2656,0.2558,28.26675745,1.6656,0.4858,1.735,26.6,-0.23,26.60099434
03/04/2020 08:30,30.13656,3.87358,30.38448404,2.68656,0.78358,2.7985,27.45,3.09,27.62337054,30.09656,3.77358,30.3322078,2.68656,0.78358,2.7985,27.41,2.99,27.57259872
03/04/2020 09:00,30.7252,4.9661,31.1239468,5.3352,1.5561,5.5575,25.39,3.41,25.61796635,30.7052,4.9161,31.09625936,5.3352,1.5561,5.5575,25.37,3.36,25.5915318
03/04/2020 09:30,31.14136,5.75748,31.66911553,7.91136,2.30748,8.241,23.23,3.45,23.48479082,31.13136,5.71748,31.65203237,7.91136,2.30748,8.241,23.22,3.41,23.46905409
03/04/2020 10:00,31.1728,6.1129,31.76650762,8.9928,2.6229,9.3675,22.18,3.49,22.45289514,31.1628,6.0629,31.7471079,8.9928,2.6229,9.3675,22.17,3.44,22.43529585
03/04/2020 10:30,31.2892,8.1831,32.34157019,7.2792,2.1231,7.5825,24.01,6.06,24.76295015,30.7792,5.2531,31.22425679,7.2792,2.1231,7.5825,23.5,3.13,23.70752834
03/04/2020 11:00,32.0828,8.4179,33.16876688,7.4328,2.1679,7.7425,24.65,6.25,25.43000197,31.4728,5.3779,31.92896723,7.4328,2.1679,7.7425,24.04,3.21,24.25336472
03/04/2020 11:30,31.62624,5.52182,32.10466559,7.20624,2.10182,7.5065,24.42,3.42,24.65832111,31.60624,5.48182,32.07810402,7.20624,2.10182,7.5065,24.4,3.38,24.63299413
03/04/2020 12:00,32.24336,6.26348,32.84608722,9.30336,2.71348,9.691,22.94,3.55,23.21305882,32.21336,6.21348,32.80713179,9.30336,2.71348,9.691,22.91,3.5,23.17580851
03/04/2020 12:30,32.66624,9.03182,33.8918428,16.56624,4.83182,17.2565,16.1,4.2,16.63881005,32.65624,8.98182,33.86891054,16.56624,4.83182,17.2565,16.09,4.15,16.61657606
03/04/2020 13:00,33.10048,9.85264,34.53572485,19.14048,5.58264,19.938,13.96,4.27,14.5984417,33.10048,9.80264,34.5214937,19.14048,5.58264,19.938,13.96,4.22,14.58389523
03/04/2020 13:30,31.06288,9.02834,32.34831428,18.54288,5.40834,19.3155,12.52,3.62,13.03283546,31.06288,8.97834,32.33439505,18.54288,5.40834,19.3155,12.52,3.57,13.01903606
03/04/2020 14:00,30.49448,9.52464,31.94733287,20.24448,5.90464,21.088,10.25,3.62,10.87045997,30.49448,9.47464,31.93246175,20.24448,5.90464,21.088,10.25,3.57,10.85391174
03/04/2020 14:30,31.24664,9.56402,32.67756095,20.51664,5.98402,21.3715,10.73,3.58,11.31146763,31.25664,9.51402,32.67252853,20.51664,5.98402,21.3715,10.74,3.53,11.30524215
03/04/2020 15:00,30.4036,8.8223,31.65773002,18.6936,5.4523,19.4725,11.71,3.37,12.185278,30.4036,8.7623,31.64106184,18.6936,5.4523,19.4725,11.71,3.31,12.16882081
03/04/2020 15:30,30.48888,9.54384,31.947718,20.61888,6.01384,21.478,9.87,3.53,10.48226121,30.48888,9.36384,31.89440865,20.61888,6.01384,21.478,9.87,3.35,10.42302259
03/04/2020 16:00,28.32408,6.03494,28.95986893,14.07408,4.10494,14.6605,14.25,1.93,14.38010431,28.31408,5.99494,28.94177658,14.07408,4.10494,14.6605,14.24,1.89,14.36487731
03/04/2020 16:30,28.21968,2.47574,28.32807138,6.01968,1.75574,6.2705,22.2,0.72,22.21167261,28.19968,2.45574,28.30640583,6.01968,1.75574,6.2705,22.18,0.7,22.19104324
03/04/2020 17:00,29.68608,2.42594,29.7850387,5.98608,1.74594,6.2355,23.7,0.68,23.70975327,29.66608,2.40594,29.76348182,5.98608,1.74594,6.2355,23.68,0.66,23.68919585
03/04/2020 17:30,30.89544,3.03992,31.04463442,7.64544,2.22992,7.964,23.25,0.81,23.2641054,30.86544,2.94992,31.00608673,7.64544,2.22992,7.964,23.22,0.72,23.23116011
03/04/2020 18:00,30.89328,2.57054,31.00003911,6.41328,1.87054,6.6805,24.48,0.7,24.49000612,30.86328,2.54054,30.96766694,6.41328,1.87054,6.6805,24.45,0.67,24.45917824
03/04/2020 18:30,30.65224,1.74482,30.7018601,3.58224,1.04482,3.7315,27.07,0.7,27.0790491,30.62224,1.71482,30.67021666,3.58224,1.04482,3.7315,27.04,0.67,27.04829939
03/04/2020 19:00,29.55976,1.49118,29.59734834,2.84976,0.83118,2.9685,26.71,0.66,26.71815301,29.52976,1.47118,29.56638457,2.84976,0.83118,2.9685,26.68,0.64,26.68767506
03/04/2020 19:30,28.95112,0.98366,28.96782588,2.24112,0.65366,2.3345,26.71,0.33,26.71203848,28.97112,0.91366,28.98552343,2.24112,0.65366,2.3345,26.73,0.26,26.73126447
03/04/2020 20:00,28.61544,0.45992,28.61913578,1.40544,0.40992,1.464,27.21,0.05,27.21004594,28.58544,0.39992,28.58823737,1.40544,0.40992,1.464,27.18,-0.01,27.18000184
03/04/2020 20:30,28.7288,0.1484,28.72918328,0.9888,0.2884,1.03,27.74,-0.14,27.74035328,28.6988,0.0984,28.69896869,0.9888,0.2884,1.03,27.71,-0.19,27.71065138
03/04/2020 21:00,27.43296,-0.59872,27.43949271,1.03296,0.30128,1.076,26.4,-0.9,26.41533645,27.40296,-0.62872,27.41017157,1.03296,0.30128,1.076,26.37,-0.93,26.38639422
03/04/2020 21:30,26.0664,-1.7498,26.12506477,0.6864,0.2002,0.715,25.38,-1.95,25.45480112,26.0464,-1.7798,26.10713774,0.6864,0.2002,0.715,25.36,-1.98,25.43717752
03/04/2020 22:00,24.61184,-2.13988,24.70469094,1.13184,0.33012,1.179,23.48,-2.47,23.6095595,24.59184,-2.17988,24.68826586,1.13184,0.33012,1.179,23.46,-2.51,23.59389116
03/04/2020 22:30,23.31496,-2.37522,23.4356359,1.04496,0.30478,1.0885,22.27,-2.68,22.43067765,23.28496,-2.41522,23.40988359,1.04496,0.30478,1.0885,22.24,-2.72,22.40571356
03/04/2020 23:00,21.60304,-2.40578,21.73658471,1.28304,0.37422,1.3365,20.32,-2.78,20.5092857,21.59304,-2.44578,21.73111171,1.28304,0.37422,1.3365,20.31,-2.82,20.50484089
03/04/2020 23:30,20.5164,-1.4948,20.57078258,0.8064,0.2352,0.84,19.71,-1.73,19.78577772,20.4864,-2.8248,20.68023404,0.8064,0.2352,0.84,19.68,-3.06,19.91647559
04/04/2020 00:00,19.39216,-2.81312,19.59514005,1.05216,0.30688,1.096,18.34,-3.12,18.6034943,19.38216,-2.88312,19.59542057,1.05216,0.30688,1.096,18.33,-3.19,18.60550994
04/04/2020 00:30,17.51,-3.14,17.78931421,0,0,0,17.51,-3.14,17.78931421,17.5,-3.23,17.79558653,0,0,0,17.5,-3.23,17.79558653
04/04/2020 01:00,16.58,-3.18,16.88220365,0,0,0,16.58,-3.18,16.88220365,16.57,-3.23,16.88187786,0,0,0,16.57,-3.23,16.88187786
04/04/2020 01:30,17.07,-3.11,17.35099421,0,0,0,17.07,-3.11,17.35099421,17.06,-3.15,17.34837456,0,0,0,17.06,-3.15,17.34837456
04/04/2020 02:00,17.97,-3.03,18.22366044,0,0,0,17.97,-3.03,18.22366044,17.96,-3.07,18.2204967,0,0,0,17.96,-3.07,18.2204967
04/04/2020 02:30,18.42,-3.03,18.66754671,0,0,0,18.42,-3.03,18.66754671,18.41,-3.07,18.6642171,0,0,0,18.41,-3.07,18.6642171
04/04/2020 03:00,17.91,-3.03,18.16449834,0,0,0,17.91,-3.03,18.16449834,17.89,-3.07,18.15150132,0,0,0,17.89,-3.07,18.15150132
04/04/2020 03:30,17.85,-2.44,18.01599567,0,0,0,17.85,-2.44,18.01599567,17.89,-3.19,18.17218204,0,0,0,17.89,-3.19,18.17218204
04/04/2020 04:00,17.22,-3.24,17.5221574,0,0,0,17.22,-3.24,17.5221574,17.22,-3.28,17.52959783,0,0,0,17.22,-3.28,17.52959783
04/04/2020 04:30,16.82,-3.16,17.11426306,0,0,0,16.82,-3.16,17.11426306,16.82,-3.21,17.12356563,0,0,0,16.82,-3.21,17.12356563
04/04/2020 05:00,17.1,-3.24,17.40424086,0,0,0,17.1,-3.24,17.40424086,17.1,-3.27,17.40985066,0,0,0,17.1,-3.27,17.40985066
04/04/2020 05:30,16.68,-3.2,16.98418088,0,0,0,16.68,-3.2,16.98418088,16.67,-3.24,16.9819463,0,0,0,16.67,-3.24,16.9819463
04/04/2020 06:00,17.25,-2.99,17.50721566,0,0,0,17.25,-2.99,17.50721566,17.24,-3.02,17.50251411,0,0,0,17.24,-3.02,17.50251411
04/04/2020 06:30,18.15,-2.5,18.32136731,0,0,0,18.15,-2.5,18.32136731,18.13,-2.53,18.30567672,0,0,0,18.13,-2.53,18.30567672
04/04/2020 07:00,18.06776,-2.11482,18.19110813,0.01776,0.00518,0.0185,18.05,-2.12,18.17407219,18.05776,-2.16482,18.18705974,0.01776,0.00518,0.0185,18.04,-2.17,18.17004403
04/04/2020 07:30,17.93568,-1.88626,18.03459436,0.11568,0.03374,0.1205,17.82,-1.92,17.92313589,17.92568,-1.92626,18.02887908,0.11568,0.03374,0.1205,17.81,-1.96,17.91752494
04/04/2020 08:00,17.97936,-1.62352,18.05251238,0.15936,0.04648,0.166,17.82,-1.67,17.8980809,17.96936,-1.67352,18.04712077,0.15936,0.04648,0.166,17.81,-1.72,17.89286171
04/04/2020 08:30,16.53272,-1.24754,16.57972215,0.52272,0.15246,0.5445,16.01,-1.4,16.07109517,16.53272,-1.28754,16.58277992,0.52272,0.15246,0.5445,16.01,-1.44,16.07462908
04/04/2020 09:00,14.59688,-0.87216,14.62291246,0.98688,0.28784,1.028,13.61,-1.16,13.65934479,14.59688,-0.91216,14.6253527,0.98688,0.28784,1.028,13.61,-1.2,13.66279986
04/04/2020 09:30,13.64408,2.89744,13.94833602,1.29408,0.37744,1.348,12.35,2.52,12.60447936,13.62408,-0.59256,13.63696019,1.29408,0.37744,1.348,12.33,-0.97,12.36809605
04/04/2020 10:00,9.76944,0.44942,9.779771789,1.84944,0.53942,1.9265,7.92,-0.09,7.920511347,9.77944,0.35942,9.786042584,1.84944,0.53942,1.9265,7.93,-0.18,7.932042612
04/04/2020 10:30,7.72352,1.41186,7.851503668,2.30352,0.67186,2.3995,5.42,0.74,5.470283356,7.74352,1.36186,7.862363808,2.30352,0.67186,2.3995,5.44,0.69,5.483584594
04/04/2020 11:00,6.50584,1.56462,6.691336925,2.41584,0.70462,2.5165,4.09,0.86,4.179437761,6.52584,1.53462,6.70385309,2.41584,0.70462,2.5165,4.11,0.83,4.192970308
04/04/2020 11:30,7.8772,0.7521,7.913023079,2.4072,0.7021,2.5075,5.47,0.05,5.470228514,7.8972,0.7021,7.928348646,2.4072,0.7021,2.5075,5.49,0,5.49
04/04/2020 12:00,11.62128,-0.40546,11.62835099,1.66128,0.48454,1.7305,9.96,-0.89,9.999684995,11.63128,-0.43546,11.63942867,1.66128,0.48454,1.7305,9.97,-0.92,10.01235736
04/04/2020 12:30,14.13032,-0.72824,14.14907335,1.24032,0.36176,1.292,12.89,-1.09,12.93600402,14.13032,-0.76824,14.1511885,1.24032,0.36176,1.292,12.89,-1.13,12.93943585
04/04/2020 13:00,13.41312,-0.83034,13.43879655,1.23312,0.35966,1.2845,12.18,-1.19,12.23799412,13.41312,-0.87034,13.44132731,1.23312,0.35966,1.2845,12.18,-1.23,12.24194837
04/04/2020 13:30,13.23368,-0.90976,13.26491423,1.30368,0.38024,1.358,11.93,-1.29,11.99954166,13.24368,-0.95976,13.27841102,1.30368,0.38024,1.358,11.94,-1.34,12.01495734
04/04/2020 14:00,7.82928,0.25354,7.833384189,2.06928,0.60354,2.1555,5.76,-0.35,5.770623883,7.82928,0.16354,7.830987846,2.06928,0.60354,2.1555,5.76,-0.44,5.776781111
04/04/2020 14:30,6.97704,0.10872,6.977887015,2.08704,0.60872,2.174,4.89,-0.5,4.915495906,7.01704,0.14872,7.018615818,2.08704,0.60872,2.174,4.93,-0.46,4.951413939
04/04/2020 15:00,12.73968,0.92074,12.77290917,1.09968,0.32074,1.1455,11.64,0.6,11.65545366,12.47968,-2.98926,12.83269606,1.09968,0.32074,1.1455,11.38,-3.31,11.85160327
04/04/2020 15:30,13.57472,0.96096,13.60869087,0.89472,0.26096,0.932,12.68,0.7,12.69930707,13.30472,-3.09904,13.6608793,0.89472,0.26096,0.932,12.41,-3.36,12.85681531
04/04/2020 16:00,13.72448,-1.37536,13.79322176,1.04448,0.30464,1.088,12.68,-1.68,12.7908092,13.75448,-1.40536,13.82608971,1.04448,0.30464,1.088,12.71,-1.71,12.82451559
04/04/2020 16:30,16.03624,-1.55818,16.11176335,0.96624,0.28182,1.0065,15.07,-1.84,15.18191358,16.02624,-1.59818,16.10573028,0.96624,0.28182,1.0065,15.06,-1.88,15.17689033
04/04/2020 17:00,16.16424,-1.31418,16.21757454,0.77424,0.22582,0.8065,15.39,-1.54,15.46685812,16.16424,1.11582,16.20270684,0.77424,0.22582,0.8065,15.39,0.89,15.41571276
04/04/2020 17:30,17.94032,-1.31074,17.98813834,0.58032,0.16926,0.6045,17.36,-1.48,17.42297334,17.93032,-1.35074,17.98112549,0.58032,0.16926,0.6045,17.35,-1.52,17.41645486
04/04/2020 18:00,20.5324,-1.5218,20.58871839,0.3024,0.0882,0.315,20.23,-1.61,20.29396462,20.5124,-1.5618,20.57177127,0.3024,0.0882,0.315,20.21,-1.65,20.2772434
04/04/2020 18:30,21.7248,-1.5761,21.78189676,0.4248,0.1239,0.4425,21.3,-1.7,21.36773268,21.7148,-1.6161,21.77485518,0.4248,0.1239,0.4425,21.29,-1.74,21.36098546
04/04/2020 19:00,23.0688,-1.8541,23.1431895,0.0888,0.0259,0.0925,22.98,-1.88,23.05677341,23.0488,-1.8941,23.12649555,0.0888,0.0259,0.0925,22.96,-1.92,23.04013889
04/04/2020 19:30,23.8836,-2.0302,23.96973218,0.0336,0.0098,0.035,23.85,-2.04,23.93708629,23.8736,-2.0702,23.96319063,0.0336,0.0098,0.035,23.84,-2.08,23.93056623
04/04/2020 20:00,23.48912,-2.20734,23.59260707,0.00912,0.00266,0.0095,23.48,-2.21,23.5837762,23.46912,-2.25734,23.57742941,0.00912,0.00266,0.0095,23.46,-2.26,23.56860624
04/04/2020 20:30,24.23,0.37,24.23282485,0,0,0,24.23,0.37,24.23282485,24.2,-1.99,24.2816824,0,0,0,24.2,-1.99,24.2816824
04/04/2020 21:00,23.64,-2.27,23.74873681,0,0,0,23.64,-2.27,23.74873681,23.62,-2.3,23.73171717,0,0,0,23.62,-2.3,23.73171717
04/04/2020 21:30,23,-2.27,23.11174809,0,0,0,23,-2.27,23.11174809,22.98,-2.4,23.10498647,0,0,0,22.98,-2.4,23.10498647
04/04/2020 22:00,21.6,-2.61,21.75711608,0,0,0,21.6,-2.61,21.75711608,21.57,-2.7,21.7383279,0,0,0,21.57,-2.7,21.7383279
04/04/2020 22:30,20.08,-2.7,20.26071075,0,0,0,20.08,-2.7,20.26071075,20.08,-2.74,20.26608004,0,0,0,20.08,-2.74,20.26608004
04/04/2020 23:00,19.13,-2.81,19.33527864,0,0,0,19.13,-2.81,19.33527864,19.12,-2.88,19.33568721,0,0,0,19.12,-2.88,19.33568721
04/04/2020 23:30,17.96,-2.89,18.19103351,0,0,0,17.96,-2.89,18.19103351,17.95,-1.63,18.02385641,0,0,0,17.95,-1.63,18.02385641
05/04/2020 00:00,17.41,-3.07,17.67860289,0,0,0,17.41,-3.07,17.67860289,17.4,-3.12,17.67751114,0,0,0,17.4,-3.12,17.67751114
05/04/2020 00:30,17.53224,-2.71768,17.74162405,1.72224,0.50232,1.794,15.81,-3.22,16.13457468,17.52224,-2.75768,17.73791683,1.72224,0.50232,1.794,15.8,-3.26,16.13281129
05/04/2020 01:00,17.10288,-2.76916,17.3256097,1.92288,0.56084,2.003,15.18,-3.33,15.54095557,17.09288,-2.79916,17.32056129,1.92288,0.56084,2.003,15.17,-3.36,15.53764783
05/04/2020 01:30,17.61336,-2.65902,17.81294018,2.16336,0.63098,2.2535,15.45,-3.29,15.79641098,17.61336,-2.69902,17.81895506,2.16336,0.63098,2.2535,15.45,-3.33,15.80479041
05/04/2020 02:00,18.49008,-2.61956,18.67471962,1.99008,0.58044,2.073,16.5,-3.2,16.80743883,18.48008,-2.64956,18.6690526,1.99008,0.58044,2.073,16.49,-3.23,16.80336276
05/04/2020 02:30,18.6844,-2.6208,18.86731025,2.0544,0.5992,2.14,16.63,-3.22,16.9388695,18.6644,-2.6608,18.85310807,2.0544,0.5992,2.14,16.61,-3.26,16.9268928
05/04/2020 03:00,18.3324,-2.6043,18.51645939,2.0424,0.5957,2.1275,16.29,-3.2,16.60132826,18.3324,-2.6443,18.52212764,2.0424,0.5957,2.1275,16.29,-3.24,16.60908486
05/04/2020 03:30,17.98312,-2.59534,18.16943573,2.07312,0.60466,2.1595,15.91,-3.2,16.22861978,17.97312,-2.63534,18.16529822,2.07312,0.60466,2.1595,15.9,-3.24,16.22675568
05/04/2020 04:00,17.47304,-2.63328,17.6703506,1.94304,0.56672,2.024,15.53,-3.2,15.85625744,17.47304,-2.67328,17.67635576,1.94304,0.56672,2.024,15.53,-3.24,15.86437834
05/04/2020 04:30,17.45936,-2.66352,17.66135868,1.83936,0.53648,1.916,15.62,-3.2,15.94441595,17.44936,-2.70352,17.65755319,1.83936,0.53648,1.916,15.61,-3.24,15.94270052
05/04/2020 05:00,17.3504,-2.6853,17.55697059,1.9704,0.5747,2.0525,15.38,-3.26,15.72170474,17.3404,-2.7153,17.55170437,1.9704,0.5747,2.0525,15.37,-3.29,15.71817419
05/04/2020 05:30,17.308,-2.646,17.5090885,2.208,0.644,2.3,15.1,-3.29,15.45425831,17.308,-2.686,17.51517799,2.208,0.644,2.3,15.1,-3.33,15.46282316
05/04/2020 06:00,17.53192,-2.48444,17.7070794,2.76192,0.80556,2.877,14.77,-3.29,15.13198599,17.52192,-2.52444,17.70283813,2.76192,0.80556,2.877,14.76,-3.33,15.13097816
05/04/2020 06:30,18.3648,-2.5136,18.53602072,2.5248,0.7364,2.63,15.84,-3.25,16.16997526,18.3548,-2.5536,18.53158266,2.5248,0.7364,2.63,15.83,-3.29,16.1682714
05/04/2020 07:00,18.1216,-2.3562,18.2741365,2.9616,0.8638,3.085,15.16,-3.22,15.49819344,18.1116,-2.3862,18.26811443,2.9616,0.8638,3.085,15.15,-3.25,15.49467651
05/04/2020 07:30,19.30648,-0.48936,19.31268089,3.39648,0.99064,3.538,15.91,-1.48,15.97868893,18.94648,-3.69936,19.30425779,3.39648,0.99064,3.538,15.55,-4.69,16.24187797
05/04/2020 08:00,20.49448,3.31464,20.76079355,5.84448,1.70464,6.088,14.65,1.61,14.73820206,19.76448,-4.75536,20.32850507,5.84448,1.70464,6.088,13.92,-6.46,15.34594409
05/04/2020 08:30,21.5592,4.2506,21.9742282,8.7792,2.5606,9.145,12.78,1.69,12.89125673,20.8692,-3.8494,21.22124853,8.7792,2.5606,9.145,12.09,-6.41,13.68415872
05/04/2020 09:00,22.50672,5.84696,23.2538037,12.60672,3.67696,13.132,9.9,2.17,10.1350333,21.87672,-2.19304,21.98636628,12.60672,3.67696,13.132,9.27,-5.87,10.97222858
05/04/2020 09:30,23.89768,7.49724,25.04611181,16.44768,4.79724,17.133,7.45,2.7,7.924171881,23.31768,-0.57276,23.32471339,16.44768,4.79724,17.133,6.87,-5.37,8.719736235
05/04/2020 10:00,24.93256,8.89158,26.47060149,19.82256,5.78158,20.6485,5.11,3.11,5.981989636,24.40256,0.85158,24.41741434,19.82256,5.78158,20.6485,4.58,-4.93,6.729138132
05/04/2020 10:30,26.19456,9.43758,27.84282475,23.61456,6.88758,24.5985,2.58,2.55,3.627519814,26.16456,5.72758,26.78412539,23.61456,6.88758,24.5985,2.55,-1.16,2.801446055
05/04/2020 11:00,26.5356,7.7583,27.64650586,26.0856,7.6083,27.1725,0.45,0.15,0.474341649,26.5556,7.6483,27.63505716,26.0856,7.6083,27.1725,0.47,0.04,0.471699057
05/04/2020 11:30,27.28504,8.83272,28.67909257,27.81504,8.11272,28.974,-0.53,0.72,0.894035793,27.32504,8.81272,28.71100564,27.81504,8.11272,28.974,-0.49,0.7,0.854458893
05/04/2020 12:00,28.09768,7.90724,29.18910868,26.76768,7.80724,27.883,1.33,0.1,1.3337541,28.13768,7.89724,29.22491121,26.76768,7.80724,27.883,1.37,0.09,1.372953022
05/04/2020 12:30,27.87824,6.94032,28.72915431,24.13824,7.04032,25.144,3.74,-0.1,3.74133666,27.88824,6.91032,28.73162809,24.13824,7.04032,25.144,3.75,-0.13,3.752252657
05/04/2020 13:00,27.3848,5.3564,27.90373258,21.0048,6.1264,21.88,6.38,-0.77,6.426297534,27.3848,5.3264,27.89798932,21.0048,6.1264,21.88,6.38,-0.8,6.42996112
05/04/2020 13:30,26.63416,5.11538,27.12094378,20.62416,6.01538,21.4835,6.01,-0.9,6.077014069,26.64416,5.07538,27.12325099,20.62416,6.01538,21.4835,6.02,-0.94,6.092946742
05/04/2020 14:00,26.01568,4.69624,26.43615471,19.73568,5.75624,20.558,6.28,-1.06,6.368830348,26.03568,4.65624,26.44876564,19.73568,5.75624,20.558,6.3,-1.1,6.395310782
05/04/2020 14:30,26.03664,4.34152,26.39612506,18.89664,5.51152,19.684,7.14,-1.17,7.235226327,26.05664,4.30152,26.40930825,18.89664,5.51152,19.684,7.16,-1.21,7.261521879
05/04/2020 15:00,25.44536,3.53948,25.69035352,16.93536,4.93948,17.641,8.51,-1.4,8.624389833,25.45536,3.49948,25.69477988,16.93536,4.93948,17.641,8.52,-1.44,8.640833293
05/04/2020 15:30,25.764,2.747,25.91003097,15.144,4.417,15.775,10.62,-1.67,10.75050231,25.764,2.707,25.90582068,15.144,4.417,15.775,10.62,-1.71,10.75678855
05/04/2020 16:00,25.25976,2.05868,25.34351275,13.46976,3.92868,14.031,11.79,-1.87,11.93737827,25.25976,2.02868,25.34109346,13.46976,3.92868,14.031,11.79,-1.9,11.94211455
05/04/2020 16:30,26.10136,4.58998,26.50186617,13.13136,3.82998,13.6785,12.97,0.76,12.99224769,26.32136,-0.28002,26.32284946,13.13136,3.82998,13.6785,13.19,-4.11,13.81550578
05/04/2020 17:00,27.2924,2.3582,27.39409069,13.7424,4.0082,14.315,13.55,-1.65,13.65009157,27.2824,2.3282,27.38156068,13.7424,4.0082,14.315,13.54,-1.68,13.64382644
05/04/2020 17:30,27.73288,1.30834,27.76372429,10.14288,2.95834,10.5655,17.59,-1.65,17.66721823,27.71288,1.07834,27.73385179,10.14288,2.95834,10.5655,17.57,-1.88,17.67029428
05/04/2020 18:00,27.45512,0.71066,27.46431597,8.50512,2.48066,8.8595,18.95,-1.77,19.03248276,27.42512,2.97066,27.5855402,8.50512,2.48066,8.8595,18.92,0.49,18.92634407
05/04/2020 18:30,27.41152,2.25336,27.50398262,8.89152,2.59336,9.262,18.52,-0.34,18.52312069,27.39152,0.58336,27.39773123,8.89152,2.59336,9.262,18.5,-2.01,18.60887154
05/04/2020 19:00,26.0344,-0.0408,26.03443197,7.3344,2.1392,7.64,18.7,-2.18,18.8266407,26.0144,-0.0808,26.01452548,7.3344,2.1392,7.64,18.68,-2.22,18.81145396
05/04/2020 19:30,25.2748,-0.8361,25.28862547,5.2248,1.5239,5.4425,20.05,-2.36,20.18841499,25.2448,-0.8761,25.25999759,5.2248,1.5239,5.4425,20.02,-2.4,20.16334298
05/04/2020 20:00,25.19704,-1.20878,25.2260178,4.18704,1.22122,4.3615,21.01,-2.43,21.1500591,25.17704,-1.24878,25.20799069,4.18704,1.22122,4.3615,20.99,-2.47,21.13482907
05/04/2020 20:30,25.62584,-1.47288,25.66813299,3.55584,1.03712,3.704,22.07,-2.51,22.21227138,25.60584,-1.50288,25.64990625,3.55584,1.03712,3.704,22.05,-2.54,22.19581267
05/04/2020 21:00,24.89208,-0.21356,24.8929961,3.62208,1.05644,3.773,21.27,-1.27,21.30788117,24.77208,-2.17356,24.86725378,3.62208,1.05644,3.773,21.15,-3.23,21.39521909
05/04/2020 21:30,24.43512,2.39566,24.5522764,3.82512,1.11566,3.9845,20.61,1.28,20.64970944,23.56512,-5.70434,24.24570839,3.82512,1.11566,3.9845,19.74,-6.82,20.88492279
05/04/2020 22:00,22.59752,-0.55364,22.60430108,4.06752,1.18636,4.237,18.53,-1.74,18.61151525,22.42752,-2.56364,22.57356647,4.06752,1.18636,4.237,18.36,-3.75,18.7390528
05/04/2020 22:30,21.89832,-2.07174,21.99610251,3.62832,1.05826,3.7795,18.27,-3.13,18.53617544,21.88832,-2.11174,21.98995221,3.62832,1.05826,3.7795,18.26,-3.17,18.533119
05/04/2020 23:00,20.62496,-2.19022,20.74092666,3.56496,1.03978,3.7135,17.06,-3.23,17.36307864,20.61496,-2.22022,20.73417355,3.56496,1.03978,3.7135,17.05,-3.26,17.35886229
05/04/2020 23:30,18.94288,-2.15666,19.06525334,3.54288,1.03334,3.6905,15.4,-3.19,15.72692278,18.93288,-2.19666,19.05988616,3.54288,1.03334,3.6905,15.39,-3.23,15.72529809
06/04/2020 00:00,18.30016,-2.45412,18.4639801,3.14016,0.91588,3.271,15.16,-3.37,15.53005151,18.30016,-2.47412,18.46664901,3.14016,0.91588,3.271,15.16,-3.39,15.53440375
06/04/2020 00:30,17.3092,-2.1869,17.44680304,3.9192,1.1431,4.0825,13.39,-3.33,13.79786215,17.3092,-2.2069,17.44932125,3.9192,1.1431,4.0825,13.39,-3.35,13.80270263
06/04/2020 01:00,17.11016,-2.11162,17.23996851,4.04016,1.17838,4.2085,13.07,-3.29,13.47772236,17.11016,-2.15162,17.24491356,4.04016,1.17838,4.2085,13.07,-3.33,13.4875424
06/04/2020 01:30,17.93112,-2.16884,18.06180864,3.98112,1.16116,4.147,13.95,-3.33,14.34194547,17.93112,-2.19884,18.06543556,3.98112,1.16116,4.147,13.95,-3.36,14.34894073
06/04/2020 02:00,18.09416,-2.25712,18.23439653,3.40416,0.99288,3.546,14.69,-3.25,15.04521851,18.08416,-2.28712,18.22821332,3.40416,0.99288,3.546,14.68,-3.28,15.04196796
06/04/2020 02:30,18.0072,-2.4954,18.17928142,2.5872,0.7546,2.695,15.42,-3.25,15.75877216,17.9972,-2.5254,18.17352066,2.5872,0.7546,2.695,15.41,-3.28,15.75520549
06/04/2020 03:00,17.52536,-2.48052,17.70003454,2.53536,0.73948,2.641,14.99,-3.22,15.33194378,17.51536,-2.51052,17.69436483,2.53536,0.73948,2.641,14.98,-3.25,15.3284996
06/04/2020 03:30,17.37856,-2.50542,17.55823103,2.51856,0.73458,2.6235,14.86,-3.24,15.20911569,17.37856,-2.53542,17.5625369,2.51856,0.73458,2.6235,14.86,-3.27,15.21553482
06/04/2020 04:00,17.0704,-2.3728,17.23452164,2.6304,0.7672,2.74,14.44,-3.14,14.7774558,17.0704,-2.4028,17.23867756,2.6304,0.7672,2.74,14.44,-3.17,14.78385944
06/04/2020 04:30,17.01896,-2.23572,17.16518114,2.44896,0.71428,2.551,14.57,-2.95,14.86564496,17.01896,-2.26572,17.16911432,2.44896,0.71428,2.551,14.57,-2.98,14.87162735
06/04/2020 05:00,16.87296,-2.22872,17.01951738,2.47296,0.72128,2.576,14.4,-2.95,14.6990646,16.87296,0.35128,16.87661627,2.47296,0.72128,2.576,14.4,-0.37,14.40475269
06/04/2020 05:30,17.56336,2.83098,17.79005515,1.92336,0.56098,2.0035,15.64,2.27,15.80387611,17.54336,0.99098,17.57132668,1.92336,0.56098,2.0035,15.62,0.43,15.62591757
06/04/2020 06:00,18.96488,-1.36066,19.01362851,3.01488,0.87934,3.1405,15.95,-2.24,16.10652352,18.96488,0.57934,18.97372679,3.01488,0.87934,3.1405,15.95,-0.3,15.95282107
06/04/2020 06:30,21.24312,0.36466,21.24624965,2.31312,0.67466,2.4095,18.93,-0.31,18.93253813,21.22312,0.36466,21.2262526,2.31312,0.67466,2.4095,18.91,-0.31,18.91254081
06/04/2020 07:00,22.78864,1.47752,22.83648787,1.80864,0.52752,1.884,20.98,0.95,21.00149757,22.75864,1.39752,22.80150777,1.80864,0.52752,1.884,20.95,0.87,20.96805666
06/04/2020 07:30,25.07232,2.26026,25.17399463,1.85232,0.54026,1.9295,23.22,1.72,23.28361656,25.03232,2.06026,25.11696072,1.85232,0.54026,1.9295,23.18,1.52,23.22978261
06/04/2020 08:00,26.69,3.86,26.9676788,4.32,1.26,4.5,22.37,2.6,22.52058836,26.54,1.36,26.57482267,4.32,1.26,4.5,22.22,0.1,22.22022502
06/04/2020 08:30,28.18696,3.83578,28.44675592,4.23696,1.23578,4.4135,23.95,2.6,24.09071398,28.14696,3.80578,28.40308643,4.23696,1.23578,4.4135,23.91,2.57,24.04772338
06/04/2020 09:00,28.82024,5.17632,29.28140233,7.77024,2.26632,8.094,21.05,2.91,21.25019059,28.79024,5.13632,29.24482351,7.77024,2.26632,8.094,21.02,2.87,21.21502534
06/04/2020 09:30,29.35296,6.83628,30.13852991,12.91296,3.76628,13.451,16.44,3.07,16.72418907,29.34296,6.79628,30.11973976,12.91296,3.76628,13.451,16.43,3.03,16.70705839
06/04/2020 10:00,30.52408,7.97744,31.54931075,15.93408,4.64744,16.598,14.59,3.33,14.96519295,30.51408,7.93744,31.52954221,15.93408,4.64744,16.598,14.58,3.29,14.94658824
06/04/2020 10:30,29.78576,9.09168,31.14241712,18.24576,5.32168,19.006,11.54,3.77,12.14020181,29.78576,9.05168,31.13076307,18.24576,5.32168,19.006,11.54,3.73,12.12783987
06/04/2020 11:00,30.89312,10.48216,32.62300632,21.33312,6.22216,22.222,9.56,4.26,10.4661932,30.90312,10.43216,32.61644965,21.33312,6.22216,22.222,9.57,4.21,10.45509445
06/04/2020 11:30,30.36672,11.21446,32.37131132,23.70672,6.91446,24.6945,6.66,4.3,7.927521681,30.37672,11.17446,32.36686074,23.70672,6.91446,24.6945,6.67,4.26,7.91432246
06/04/2020 12:00,30.71104,11.48572,32.78856114,23.71104,6.91572,24.699,7,4.57,8.359718895,30.72104,11.43572,32.78045135,23.71104,6.91572,24.699,7.01,4.52,8.340893238
06/04/2020 12:30,31.01424,8.93832,32.27656498,16.55424,4.82832,17.244,14.46,4.11,15.03275424,31.00424,8.88832,32.2531414,16.55424,4.82832,17.244,14.45,4.06,15.00953364
06/04/2020 13:00,30.868,9.5915,32.3238348,18.588,5.4215,19.3625,12.28,4.17,12.96870464,30.858,9.5515,32.30243514,18.588,5.4215,19.3625,12.27,4.13,12.94642035
06/04/2020 13:30,30.2484,9.5437,31.71825834,18.6984,5.4537,19.4775,11.55,4.09,12.25277928,30.2384,9.5037,31.69670564,18.6984,5.4537,19.4775,11.54,4.05,12.23004906
06/04/2020 14:00,29.77688,8.94034,31.09006693,18.44688,5.38034,19.2155,11.33,3.56,11.87613153,29.77688,8.90034,31.07858804,18.44688,5.38034,19.2155,11.33,3.52,11.86420246
06/04/2020 14:30,29.19264,8.27702,30.34335661,17.61264,5.13702,18.3465,11.58,3.14,11.99816653,29.19264,8.24702,30.33518698,17.61264,5.13702,18.3465,11.58,3.11,11.99035029
06/04/2020 15:00,29.35984,7.48412,30.29871709,15.09984,4.40412,15.729,14.26,3.08,14.58883134,29.34984,7.44412,30.27916826,15.09984,4.40412,15.729,14.25,3.04,14.57065887
06/04/2020 15:30,28.5176,7.3643,29.45312249,15.7176,4.5843,16.3725,12.8,2.78,13.09841212,28.5176,7.3243,29.44314658,15.7176,4.5843,16.3725,12.8,2.74,13.0899809
06/04/2020 16:00,28.19712,6.10416,28.85027462,13.07712,3.81416,13.622,15.12,2.29,15.29243277,28.18712,6.07416,28.83416643,13.07712,3.81416,13.622,15.11,2.26,15.27807907
06/04/2020 16:30,28.20256,4.33658,28.53402034,10.58256,3.08658,11.0235,17.62,1.25,17.66428317,28.19256,4.30658,28.519591,10.58256,3.08658,11.0235,17.61,1.22,17.65220949
06/04/2020 17:00,28.7576,3.2243,28.93778962,7.5576,2.2043,7.8725,21.2,1.02,21.22452355,28.7276,3.1943,28.90464589,7.5576,2.2043,7.8725,21.17,0.99,21.19313568
06/04/2020 17:30,29.52912,3.88016,29.7829577,10.14912,2.96016,10.572,19.38,0.92,19.40182466,29.50912,3.85016,29.7592321,10.14912,2.96016,10.572,19.36,0.89,19.38044633
06/04/2020 18:00,29.3268,2.8699,29.46688861,7.8168,2.2799,8.1425,21.51,0.59,21.51809006,29.2968,2.8599,29.43605813,7.8168,2.2799,8.1425,21.48,0.58,21.48782911
06/04/2020 18:30,28.548,1.739,28.60091651,5.208,1.519,5.425,23.34,0.22,23.34103682,28.528,1.729,28.58034683,5.208,1.519,5.425,23.32,0.21,23.32094552
06/04/2020 19:00,27.9132,1.0901,27.93447784,4.1832,1.2201,4.3575,23.73,-0.13,23.73035609,27.8732,0.6501,27.88078027,4.1832,1.2201,4.3575,23.69,-0.57,23.69685633
06/04/2020 19:30,27.35688,0.03534,27.35690283,2.00688,0.58534,2.0905,25.35,-0.55,25.35596577,27.32688,-0.08466,27.32701114,2.00688,0.58534,2.0905,25.32,-0.67,25.32886298
06/04/2020 20:00,26.7528,-0.4046,26.75585934,1.0128,0.2954,1.055,25.74,-0.7,25.7495165,26.7128,-0.5246,26.71795069,1.0128,0.2954,1.055,25.7,-0.82,25.71307838
06/04/2020 20:30,27.33424,3.36582,27.54068664,1.01424,0.29582,1.0565,26.32,3.07,26.49843958,27.28424,-0.46418,27.2881882,1.01424,0.29582,1.0565,26.27,-0.76,26.28099123
06/04/2020 21:00,26.85096,-0.46722,26.85502462,0.90096,0.26278,0.9385,25.95,-0.73,25.96026579,26.82096,-0.49722,26.82556846,0.90096,0.26278,0.9385,25.92,-0.76,25.93113958
06/04/2020 21:30,25.93784,-0.75188,25.94873537,0.74784,0.21812,0.779,25.19,-0.97,25.20866914,25.90784,-0.78188,25.9196356,0.74784,0.21812,0.779,25.16,-1,25.17986497
06/04/2020 22:00,23.85424,-1.78668,23.92105749,0.83424,0.24332,0.869,23.02,-2.03,23.10933361,23.82424,-1.81668,23.89340365,0.83424,0.24332,0.869,22.99,-2.06,23.08210779
