Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2020 22:30,22.43152,-0.97414,22.45266216,0.91152,0.26586,0.9495,21.52,-1.24,21.5556953,22.31152,-2.73414,22.47842179,0.91152,0.26586,0.9495,21.4,-3,21.60925728
06/04/2020 23:00,21.25608,-1.30906,21.29635121,0.82608,0.24094,0.8605,20.43,-1.55,20.48871397,20.78608,-4.53906,21.27590627,0.82608,0.24094,0.8605,19.96,-4.78,20.52437575
06/04/2020 23:30,19.44088,-2.62516,19.61732092,0.77088,0.22484,0.803,18.67,-2.85,18.88627544,19.42088,-2.66516,19.60289922,0.77088,0.22484,0.803,18.65,-2.89,18.87258859
07/04/2020 00:00,18.4852,-2.8339,18.70116596,0.5352,0.1561,0.5575,17.95,-2.99,18.19732398,18.4752,-2.8739,18.69738795,0.5352,0.1561,0.5575,17.94,-3.03,18.19407871
07/04/2020 00:30,16.85,-3.03,17.12026285,0,0,0,16.85,-3.03,17.12026285,16.84,-3.07,17.11754947,0,0,0,16.84,-3.07,17.11754947
07/04/2020 01:00,16.56,-3.09,16.84582144,0,0,0,16.56,-3.09,16.84582144,16.55,-3.13,16.84337852,0,0,0,16.55,-3.13,16.84337852
07/04/2020 01:30,17.17,-3.02,17.43356819,0,0,0,17.17,-3.02,17.43356819,17.16,-3.06,17.43069706,0,0,0,17.16,-3.06,17.43069706
07/04/2020 02:00,17.76,-2.96,18.00497709,0,0,0,17.76,-2.96,18.00497709,17.75,-3,18.00173603,0,0,0,17.75,-3,18.00173603
07/04/2020 02:30,17.91,-3.04,18.16616911,0,0,0,17.91,-3.04,18.16616911,17.9,-3.08,18.1630504,0,0,0,17.9,-3.08,18.1630504
07/04/2020 03:00,17.43,-3.15,17.71235162,0,0,0,17.43,-3.15,17.71235162,17.42,-3.19,17.7096725,0,0,0,17.42,-3.19,17.7096725
07/04/2020 03:30,17.15,-3.2,17.44598808,0,0,0,17.15,-3.2,17.44598808,17.15,-3.24,17.4533693,0,0,0,17.15,-3.24,17.4533693
07/04/2020 04:00,17,-3.2,17.29855485,0,0,0,17,-3.2,17.29855485,16.99,-3.24,17.29617588,0,0,0,16.99,-3.24,17.29617588
07/04/2020 04:30,17.45,-3.13,17.72849119,0,0,0,17.45,-3.13,17.72849119,17.44,-3.18,17.72754918,0,0,0,17.44,-3.18,17.72754918
07/04/2020 05:00,17.65,-3.08,17.91672124,0,0,0,17.65,-3.08,17.91672124,17.64,-3.12,17.91379357,0,0,0,17.64,-3.12,17.91379357
07/04/2020 05:30,18.28,-2.67,18.47396276,0,0,0,18.28,-2.67,18.47396276,18.27,-2.71,18.46989442,0,0,0,18.27,-2.71,18.46989442
07/04/2020 06:00,18.99,-0.45,18.99533101,0,0,0,18.99,-0.45,18.99533101,18.91,-2.56,19.08249722,0,0,0,18.91,-2.56,19.08249722
07/04/2020 06:30,21.23144,-0.61958,21.24047843,0.00144,0.00042,0.0015,21.23,-0.62,21.2390513,21.21144,-0.64958,21.22138405,0.00144,0.00042,0.0015,21.21,-0.65,21.21995759
07/04/2020 07:00,23.2692,-1.6444,23.3272313,0.0192,0.0056,0.02,23.25,-1.65,23.30847485,23.2592,1.3056,23.29581456,0.0192,0.0056,0.02,23.24,1.3,23.27633133
07/04/2020 07:30,24.37152,1.88086,24.44398947,0.07152,0.02086,0.0745,24.3,1.86,24.37108122,24.33152,1.84086,24.40105799,0.07152,0.02086,0.0745,24.26,1.82,24.32817297
07/04/2020 08:00,24.03696,2.29828,24.14658438,0.33696,0.09828,0.351,23.7,2.2,23.80189068,24.00696,2.25828,24.11294169,0.33696,0.09828,0.351,23.67,2.16,23.76835081
07/04/2020 08:30,21.8684,2.8412,22.05219572,0.7584,0.2212,0.79,21.11,2.62,21.27196512,21.8584,2.7912,22.03589,0.7584,0.2212,0.79,21.1,2.57,21.25593799
07/04/2020 09:00,19.81072,3.29896,20.08351971,1.23072,0.35896,1.282,18.58,2.94,18.8111669,19.80072,3.25896,20.06712069,1.23072,0.35896,1.282,18.57,2.9,18.79507648
07/04/2020 09:30,17.48152,4.40336,18.02756558,1.69152,0.49336,1.762,15.79,3.91,16.26690505,17.37152,2.92336,17.61578102,1.69152,0.49336,1.762,15.68,2.43,15.86717681
07/04/2020 10:00,15.7156,4.1508,16.25451396,2.0256,0.5908,2.11,13.69,3.56,14.14530664,15.7056,4.1008,16.23214194,2.0256,0.5908,2.11,13.68,3.51,14.12311934
07/04/2020 10:30,12.70056,4.38308,13.43560995,2.41056,0.70308,2.511,10.29,3.68,10.92824323,12.70056,4.33308,13.41938175,2.41056,0.70308,2.511,10.29,3.63,10.91150769
07/04/2020 11:00,11.30944,4.96442,12.35106874,2.68944,0.78442,2.8015,8.62,4.18,9.580020877,11.31944,4.91442,12.34022876,2.68944,0.78442,2.8015,8.63,4.13,9.567329826
07/04/2020 11:30,10.08784,5.19812,11.34834646,2.90784,0.84812,3.029,7.18,4.35,8.394932996,10.10784,5.13812,11.33881416,2.90784,0.84812,3.029,7.2,4.29,8.381175335
07/04/2020 12:00,8.35472,5.24096,9.862505158,3.05472,0.89096,3.182,5.3,4.35,6.856566196,8.37472,5.18096,9.847755155,3.05472,0.89096,3.182,5.32,4.29,6.83421539
07/04/2020 12:30,7.72192,5.03306,9.217360872,3.06192,0.89306,3.1895,4.66,4.14,6.233393939,7.73192,4.81306,9.107586588,3.06192,0.89306,3.1895,4.67,3.92,6.097155074
07/04/2020 13:00,9.66256,5.15408,10.95123767,2.96256,0.86408,3.086,6.7,4.29,7.95575892,9.67256,4.94408,10.86288838,2.96256,0.86408,3.086,6.71,4.08,7.85305673
07/04/2020 13:30,9.40096,4.90528,10.60376446,2.76096,0.80528,2.876,6.64,4.1,7.803819578,9.41096,4.85528,10.5896134,2.76096,0.80528,2.876,6.65,4.05,7.786205751
07/04/2020 14:00,10.14848,4.35914,11.04507799,2.56848,0.74914,2.6755,7.58,3.61,8.395742969,10.15848,4.30914,11.0346456,2.56848,0.74914,2.6755,7.59,3.56,8.383418157
07/04/2020 14:30,13.15784,3.58562,13.63764731,1.76784,0.51562,1.8415,11.39,3.07,11.79648253,13.16784,3.54562,13.63684096,1.76784,0.51562,1.8415,11.4,3.03,11.7958001
07/04/2020 15:00,11.464,4.052,12.15902957,2.544,0.742,2.65,8.92,3.31,9.514331295,11.474,4.002,12.15190026,2.544,0.742,2.65,8.93,3.26,9.506445182
07/04/2020 15:30,10.75656,3.90358,11.44296814,2.20656,0.64358,2.2985,8.55,3.26,9.150415291,10.75656,3.86358,11.42938465,2.20656,0.64358,2.2985,8.55,3.22,9.136241021
07/04/2020 16:00,9.89888,3.17384,10.39524341,2.37888,0.69384,2.478,7.52,2.48,7.918383673,9.91888,3.12384,10.39916135,2.37888,0.69384,2.478,7.54,2.43,7.921900025
07/04/2020 16:30,14.744,5.387,15.69730248,1.944,0.567,2.025,12.8,4.82,13.67744128,14.134,-0.693,14.15097894,1.944,0.567,2.025,12.19,-1.26,12.25494594
07/04/2020 17:00,16.1328,5.8579,17.16339792,1.6728,0.4879,1.7425,14.46,5.37,15.42493112,15.3728,-2.3221,15.54719037,1.6728,0.4879,1.7425,13.7,-2.81,13.98521004
07/04/2020 17:30,20.19808,5.24444,20.86783617,1.31808,0.38444,1.373,18.88,4.86,19.49548666,19.33808,-2.92556,19.55812464,1.31808,0.38444,1.373,18.02,-3.31,18.32147647
07/04/2020 18:00,23.90904,4.55222,24.33854763,0.65904,0.19222,0.6865,23.25,4.36,23.65527637,22.95904,-3.57778,23.23613624,0.65904,0.19222,0.6865,22.3,-3.77,22.61642987
07/04/2020 18:30,23.572,0.7285,23.58325457,0.612,0.1785,0.6375,22.96,0.55,22.9665866,23.492,-2.9615,23.67793374,0.612,0.1785,0.6375,22.88,-3.14,23.09445821
07/04/2020 19:00,24.3672,0.2321,24.36830536,0.2472,0.0721,0.2575,24.12,0.16,24.12053067,24.3372,0.1621,24.33773983,0.2472,0.0721,0.2575,24.09,0.09,24.09016812
07/04/2020 19:30,26.43424,0.32582,26.4362479,0.05424,0.01582,0.0565,26.38,0.31,26.38182139,26.38424,-0.04418,26.38427699,0.05424,0.01582,0.0565,26.33,-0.06,26.33006836
07/04/2020 20:00,26.16104,0.22322,26.1619923,0.01104,0.00322,0.0115,26.15,0.22,26.15092541,26.11104,-0.63678,26.11880355,0.01104,0.00322,0.0115,26.1,-0.64,26.10784556
07/04/2020 20:30,26.49,0,26.49,0,0,0,26.49,0,26.49,26.45,-0.16,26.45048393,0,0,0,26.45,-0.16,26.45048393
07/04/2020 21:00,25.89,-0.65,25.89815824,0,0,0,25.89,-0.65,25.89815824,25.85,-0.65,25.85817086,0,0,0,25.85,-0.65,25.85817086
07/04/2020 21:30,24.81,2.6,24.94586338,0,0,0,24.81,2.6,24.94586338,24.34,-2.69,24.48819512,0,0,0,24.34,-2.69,24.48819512
07/04/2020 22:00,23.51,1,23.53125793,0,0,0,23.51,1,23.53125793,23,-3.71,23.29729813,0,0,0,23,-3.71,23.29729813
07/04/2020 22:30,21.33,-2.49,21.47484575,0,0,0,21.33,-2.49,21.47484575,21.3,-2.63,21.46175436,0,0,0,21.3,-2.63,21.46175436
07/04/2020 23:00,20.02,-2.58,20.18555919,0,0,0,20.02,-2.58,20.18555919,19.99,-2.78,20.18238093,0,0,0,19.99,-2.78,20.18238093
07/04/2020 23:30,18.37,-3.27,18.65877274,0,0,0,18.37,-3.27,18.65877274,18.44,-1.55,18.50502905,0,0,0,18.44,-1.55,18.50502905
08/04/2020 00:00,17.49,-2.96,17.73870627,0,0,0,17.49,-2.96,17.73870627,17.48,-3,17.73556878,0,0,0,17.48,-3,17.73556878
08/04/2020 00:30,17.1284,-2.9113,17.37405405,0.3384,0.0987,0.3525,16.79,-3.01,17.05767276,17.1284,-2.9513,17.38080143,0.3384,0.0987,0.3525,16.79,-3.05,17.06477659
08/04/2020 01:00,16.77312,-2.89534,17.0211794,0.39312,0.11466,0.4095,16.38,-3.01,16.65426372,16.77312,-2.96534,17.03322623,0.39312,0.11466,0.4095,16.38,-3.08,16.66705733
08/04/2020 01:30,17.00536,-2.86052,17.24426987,0.37536,0.10948,0.391,16.63,-2.97,16.89312878,16.99536,-2.91052,17.24277786,0.37536,0.10948,0.391,16.62,-3.02,16.89215202
08/04/2020 02:00,17.74752,-2.93614,17.98875716,0.28752,0.08386,0.2995,17.46,-3.02,17.71925506,17.73752,-2.96614,17.98381501,0.28752,0.08386,0.2995,17.45,-3.05,17.71454205
08/04/2020 02:30,17.55392,-2.86094,17.78553022,0.37392,0.10906,0.3895,17.18,-2.97,17.43483008,17.55392,-2.90094,17.79200833,0.37392,0.10906,0.3895,17.18,-3.01,17.44168857
08/04/2020 03:00,17.23768,-2.86276,17.47378055,0.36768,0.10724,0.383,16.87,-2.97,17.12944249,17.23768,-2.90276,17.48037835,0.36768,0.10724,0.383,16.87,-3.01,17.1364232
08/04/2020 03:30,17.06048,-2.96236,17.3157603,0.30048,0.08764,0.313,16.76,-3.05,17.03526049,17.05048,-3.00236,17.31279971,0.30048,0.08764,0.313,16.75,-3.09,17.03263338
08/04/2020 04:00,16.4528,-2.0696,16.58245675,0.4128,0.1204,0.43,16.04,-2.19,16.18881404,16.3728,-3.4396,16.7301951,0.4128,0.1204,0.43,15.96,-3.56,16.35222309
08/04/2020 04:30,16.862,-3.044,17.13455514,0.192,0.056,0.2,16.67,-3.1,16.95579252,16.852,-3.074,17.13007239,0.192,0.056,0.2,16.66,-3.13,16.95147486
08/04/2020 05:00,16.72392,-2.75844,16.94988175,0.31392,0.09156,0.327,16.41,-2.85,16.65564769,16.71392,-2.80844,16.94822873,0.31392,0.09156,0.327,16.4,-2.9,16.65442884
08/04/2020 05:30,17.39904,-2.43278,17.56829563,0.29904,0.08722,0.3115,17.1,-2.52,17.28468686,17.39904,-2.47278,17.57387931,0.29904,0.08722,0.3115,17.1,-2.56,17.2905639
08/04/2020 06:00,18.20336,-2.15152,18.33006693,0.30336,0.08848,0.316,17.9,-2.24,18.03961197,18.19336,-2.19152,18.32487675,0.30336,0.08848,0.316,17.89,-2.28,18.03470266
08/04/2020 06:30,20.1368,1.2574,20.17601965,0.4368,0.1274,0.455,19.7,1.13,19.73238202,20.0868,-1.2226,20.12397289,0.4368,0.1274,0.455,19.65,-1.35,19.69631945
08/04/2020 07:00,22.3376,1.0243,22.36107252,0.5976,0.1743,0.6225,21.74,0.85,21.75661049,22.3276,0.9943,22.34972828,0.5976,0.1743,0.6225,21.73,0.82,21.74546619
08/04/2020 07:30,22.83776,0.65518,22.84715612,1.45776,0.42518,1.5185,21.38,0.23,21.3812371,22.81776,0.62518,22.82632299,1.45776,0.42518,1.5185,21.36,0.2,21.36093631
08/04/2020 08:00,23.84176,2.38218,23.96047373,4.12176,1.20218,4.2935,19.72,1.18,19.75527271,23.72176,-1.73782,23.78532985,4.12176,1.20218,4.2935,19.6,-2.94,19.81927345
08/04/2020 08:30,35.11528,3.97154,35.33915703,6.72528,1.96154,7.0055,28.39,2.01,28.46106463,25.92528,-4.85846,26.37659524,6.72528,1.96154,7.0055,19.2,-6.82,20.37528896
08/04/2020 09:00,43.94408,7.41244,44.56485649,10.53408,3.07244,10.973,33.41,4.34,33.69070643,10.53408,3.07244,10.973,10.53408,3.07244,10.973,0,0,0
08/04/2020 09:30,43.65688,9.39534,44.65641706,13.04688,3.80534,13.5905,30.61,5.59,31.11623692,13.04688,3.80534,13.5905,13.04688,3.80534,13.5905,0,0,0
08/04/2020 10:00,39.73856,10.68958,41.15118797,16.07856,4.68958,16.7485,23.66,6,24.4089246,16.07856,4.68958,16.7485,16.07856,4.68958,16.7485,0,0,0
08/04/2020 10:30,36.674,12.0895,38.61525976,19.164,5.5895,19.9625,17.51,6.5,18.67752928,19.164,5.5895,19.9625,19.164,5.5895,19.9625,0,0,0
08/04/2020 11:00,35.38008,12.93044,37.66890414,20.95008,6.11044,21.823,14.43,6.82,15.96049185,20.95008,6.11044,21.823,20.95008,6.11044,21.823,0,0,0
08/04/2020 11:30,33.00728,14.03254,35.86631723,22.39728,6.53254,23.3305,10.61,7.5,12.99315589,28.15728,2.26254,28.24803541,22.39728,6.53254,23.3305,5.76,-4.27,7.170111575
08/04/2020 12:00,29.20776,15.16018,32.90781521,24.13776,7.04018,25.1435,5.07,8.12,9.572841793,28.64776,7.02018,29.49537388,24.13776,7.04018,25.1435,4.51,-0.02,4.510044346
08/04/2020 12:30,28.95944,14.95192,32.59154916,24.10944,7.03192,25.114,4.85,7.92,9.287028588,28.39944,6.49192,29.13199646,24.10944,7.03192,25.114,4.29,-0.54,4.323852449
08/04/2020 13:00,28.3452,13.4711,31.38344943,20.5752,6.0011,21.4325,7.77,7.47,10.77839506,27.7252,5.1311,28.19600862,20.5752,6.0011,21.4325,7.15,-0.87,7.202735591
08/04/2020 13:30,27.90424,14.39832,31.3999718,22.79424,6.64832,23.744,5.11,7.75,9.283027523,27.33424,5.96832,27.97823297,22.79424,6.64832,23.744,4.54,-0.68,4.590642657
08/04/2020 14:00,27.368,14.2315,30.84709089,21.948,6.4015,22.8625,5.42,7.83,9.522882967,26.798,5.7215,27.40197741,21.948,6.4015,22.8625,4.85,-0.68,4.897438106
08/04/2020 14:30,27.27128,10.52954,29.23343848,23.62128,6.88954,24.6055,3.65,3.64,5.154813285,27.27128,9.58954,28.90816477,23.62128,6.88954,24.6055,3.65,2.7,4.540099118
08/04/2020 15:00,26.77776,9.84268,28.52940203,22.63776,6.60268,23.581,4.14,3.24,5.257109472,26.80776,9.79268,28.54036751,22.63776,6.60268,23.581,4.17,3.19,5.25023809
08/04/2020 15:30,26.67424,9.34332,28.2632749,21.47424,6.26332,22.369,5.2,3.08,6.043707471,26.69424,9.29332,28.26567257,21.47424,6.26332,22.369,5.22,3.03,6.035668977
08/04/2020 16:00,26.294,8.0795,27.50732187,19.404,5.6595,20.2125,6.89,2.42,7.30263651,26.304,8.0395,27.50516272,19.404,5.6595,20.2125,6.9,2.38,7.298931429
08/04/2020 16:30,26.19376,6.89068,27.08495032,17.45376,5.09068,18.181,8.74,1.8,8.923429834,26.21376,6.86068,27.09668141,17.45376,5.09068,18.181,8.76,1.77,8.937029708
08/04/2020 17:00,26.38728,5.54754,26.9641196,14.83728,4.32754,15.4555,11.55,1.22,11.61425417,26.39728,5.51754,26.96775184,14.83728,4.32754,15.4555,11.56,1.19,11.62108859
08/04/2020 17:30,27.67384,4.25362,27.99883397,11.94384,3.48362,12.4415,15.73,0.77,15.74883488,27.67384,4.23362,27.99580252,11.94384,3.48362,12.4415,15.73,0.75,15.7478697
08/04/2020 18:00,27.3428,3.2354,27.53355271,8.6928,2.5354,9.055,18.65,0.7,18.66313211,27.3328,3.2254,27.52244831,8.6928,2.5354,9.055,18.64,0.69,18.65276655
08/04/2020 18:30,27.26064,1.79852,27.31990423,5.48064,1.59852,5.709,21.78,0.2,21.78091825,27.24064,1.79852,27.29994765,5.48064,1.59852,5.709,21.76,0.2,21.7609191
08/04/2020 19:00,26.47688,0.93784,26.49348445,2.90688,0.84784,3.028,23.57,0.09,23.57017183,26.45688,0.91784,26.47279603,2.90688,0.84784,3.028,23.55,0.07,23.55010403
08/04/2020 19:30,26.4656,3.8808,26.74861851,1.3056,0.3808,1.36,25.16,3.5,25.40227549,25.6256,-3.6392,25.88271918,1.3056,0.3808,1.36,24.32,-4.02,24.65000609
08/04/2020 20:00,25.75184,3.98762,26.05874856,0.95184,0.27762,0.9915,24.8,3.71,25.07596658,24.76184,-4.21238,25.1175808,0.95184,0.27762,0.9915,23.81,-4.49,24.22965538
08/04/2020 20:30,26.37224,3.76482,26.63961171,0.70224,0.20482,0.7315,25.67,3.56,25.91568058,25.36224,-4.40518,25.74196629,0.70224,0.20482,0.7315,24.66,-4.61,25.08720192
08/04/2020 21:00,25.73616,3.69638,26.00025301,0.77616,0.22638,0.8085,24.96,3.47,25.2000496,24.74616,-4.55362,25.16163528,0.77616,0.22638,0.8085,23.97,-4.78,24.44195778
08/04/2020 21:30,25.37792,3.64356,25.63814254,0.93792,0.27356,0.977,24.44,3.37,24.67124845,24.39792,-4.59644,24.82711745,0.93792,0.27356,0.977,23.46,-4.87,23.96014399
08/04/2020 22:00,22.95936,0.97398,22.98000976,0.93936,0.27398,0.9785,22.02,0.7,22.03112344,22.63936,-3.05602,22.8446904,0.93936,0.27398,0.9785,21.7,-3.33,21.95401786
08/04/2020 22:30,21.03216,-2.45812,21.17531837,0.93216,0.27188,0.971,20.1,-2.73,20.28454831,21.01216,-2.48812,21.15896049,0.93216,0.27188,0.971,20.08,-2.76,20.26879375
08/04/2020 23:00,19.9504,-2.5503,20.11274447,1.1304,0.3297,1.1775,18.82,-2.88,19.03908611,19.9304,-2.6203,20.10191076,1.1304,0.3297,1.1775,18.8,-2.95,19.03004204
08/04/2020 23:30,18.75904,-1.34028,18.80685865,1.19904,0.34972,1.249,17.56,-1.69,17.64113658,18.66904,-3.05028,18.91658697,1.19904,0.34972,1.249,17.47,-3.4,17.79777795
09/04/2020 00:00,17.80488,-2.68066,18.00554609,1.09488,0.31934,1.1405,16.71,-3,16.97716407,17.79488,-2.72066,18.00165951,1.09488,0.31934,1.1405,16.7,-3.04,16.97443961
09/04/2020 00:30,17.14912,-2.66484,17.3549327,1.14912,0.33516,1.197,16,-3,16.2788206,17.13912,-2.70484,17.35124185,1.14912,0.33516,1.197,15.99,-3.04,16.27641545
09/04/2020 01:00,16.83776,-2.55482,17.03048053,1.21776,0.35518,1.2685,15.62,-2.91,15.88875388,16.82776,-2.59482,17.02664375,1.21776,0.35518,1.2685,15.61,-2.95,15.88630228
09/04/2020 01:30,17.10224,-2.49518,17.28330224,1.42224,0.41482,1.4815,15.68,-2.91,15.94774279,17.09224,-2.53518,17.27923048,1.42224,0.41482,1.4815,15.67,-2.95,15.94526262
09/04/2020 02:00,17.55224,-2.50268,17.72976413,1.60224,0.46732,1.669,15.95,-2.97,16.224161,17.54224,-2.55268,17.72699522,1.60224,0.46732,1.669,15.94,-3.02,16.22356311
09/04/2020 02:30,17.49592,-2.51994,17.67646215,1.64592,0.48006,1.7145,15.85,-3,16.13141345,17.47592,-2.56994,17.66387193,1.64592,0.48006,1.7145,15.83,-3.05,16.1211476
09/04/2020 03:00,17.15808,-2.41806,17.3276289,1.85808,0.54194,1.9355,15.3,-2.96,15.58369661,17.14808,-2.45806,17.32335726,1.85808,0.54194,1.9355,15.29,-3,15.58153073
09/04/2020 03:30,16.98904,-2.36528,17.15290149,2.03904,0.59472,2.124,14.95,-2.96,15.24021325,16.97904,-2.40528,17.14856178,2.03904,0.59472,2.124,14.94,-3,15.23822824
09/04/2020 04:00,17.12504,-2.44228,17.29831572,1.77504,0.51772,1.849,15.35,-2.96,15.63278926,17.11504,-2.48228,17.29411195,1.77504,0.51772,1.849,15.34,-3,15.6305982
09/04/2020 04:30,17.07384,-2.41638,17.24398169,1.86384,0.54362,1.9415,15.21,-2.96,15.49534446,17.06384,-2.45638,17.23973429,1.86384,0.54362,1.9415,15.2,-3,15.49322433
09/04/2020 05:00,17.02432,-2.20874,17.16700335,1.92432,0.56126,2.0045,15.1,-2.77,15.3519673,17.01432,-2.24874,17.1622818,1.92432,0.56126,2.0045,15.09,-2.81,15.3494039
09/04/2020 05:30,17.6188,-2.0291,17.73525755,1.6488,0.4809,1.7175,15.97,-2.51,16.16604466,17.6088,-2.0691,17.72994676,1.6488,0.4809,1.7175,15.96,-2.55,16.16242865
09/04/2020 06:00,18.16696,-1.73922,18.25002252,1.71696,0.50078,1.7885,16.45,-2.24,16.60181014,18.15696,-1.77922,18.24392557,1.71696,0.50078,1.7885,16.44,-2.28,16.59734919
09/04/2020 06:30,20.27768,0.04474,20.27772936,1.86768,0.54474,1.9455,18.41,-0.5,18.41678854,20.26768,0.00474,20.26768055,1.86768,0.54474,1.9455,18.4,-0.54,18.40792221
09/04/2020 07:00,22.48256,1.81158,22.55542787,2.78256,0.81158,2.8985,19.7,1,19.72536438,22.46256,1.71158,22.52767427,2.78256,0.81158,2.8985,19.68,0.9,19.70056852
09/04/2020 07:30,24.41496,3.15978,24.61858,3.80496,1.10978,3.9635,20.61,2.05,20.71170201,24.27496,-0.10022,24.27516688,3.80496,1.10978,3.9635,20.47,-1.21,20.50573091
09/04/2020 08:00,25.70728,3.31754,25.92046135,4.99728,1.45754,5.2055,20.71,1.86,20.79335711,25.68728,3.27754,25.89553286,4.99728,1.45754,5.2055,20.69,1.82,20.76989408
09/04/2020 08:30,26.36912,3.98516,26.66855808,6.42912,1.87516,6.697,19.94,2.11,20.05132664,26.34912,3.94516,26.64283041,6.42912,1.87516,6.697,19.92,2.07,20.02726392
09/04/2020 09:00,27.73208,5.72394,28.31663381,10.88208,3.17394,11.3355,16.85,2.55,17.04186023,27.72208,5.68394,28.29877901,10.88208,3.17394,11.3355,16.84,2.51,17.02603007
09/04/2020 09:30,28.18256,6.06908,28.82863889,11.48256,3.34908,11.961,16.7,2.72,16.9200591,28.18256,6.02908,28.82024451,11.48256,3.34908,11.961,16.7,2.68,16.91367494
09/04/2020 10:00,28.4924,7.3882,29.43471347,15.4224,4.4982,16.065,13.07,2.89,13.38570133,28.4824,7.3382,29.41251926,15.4224,4.4982,16.065,13.06,2.84,13.36522353
09/04/2020 10:30,29.06512,9.17566,30.47907376,19.90512,5.80566,20.7345,9.16,3.37,9.760251021,29.06512,9.13566,30.46705572,19.90512,5.80566,20.7345,9.16,3.33,9.746512197
09/04/2020 11:00,28.90304,9.59922,30.45538944,20.84304,6.07922,21.7115,8.06,3.52,8.795112279,28.91304,9.55922,30.4522999,20.84304,6.07922,21.7115,8.07,3.48,8.788361622
09/04/2020 11:30,28.50504,9.50272,30.04727929,20.37504,5.94272,21.224,8.13,3.56,8.875274644,28.51504,9.46272,30.04414379,20.37504,5.94272,21.224,8.14,3.52,8.868483523
09/04/2020 12:00,28.89744,10.76592,30.837754,23.91744,6.97592,24.914,4.98,3.79,6.25815468,28.91744,10.71592,30.83908685,23.91744,6.97592,24.914,5,3.74,6.244005125
09/04/2020 12:30,29.1724,11.4632,31.34380124,25.1424,7.3332,26.19,4.03,4.13,5.770424594,29.1824,11.4132,31.33486244,25.1424,7.3332,26.19,4.04,4.08,5.741776729
09/04/2020 13:00,29.11008,11.38794,31.25830986,25.33008,7.38794,26.3855,3.78,4,5.503489802,29.13008,11.33794,31.25876588,25.33008,7.38794,26.3855,3.8,3.95,5.481103903
09/04/2020 13:30,29.364,11.462,31.5217693,25.584,7.462,26.65,3.78,4,5.503489802,29.384,11.412,31.52226515,25.584,7.462,26.65,3.8,3.95,5.481103903
09/04/2020 14:00,28.24352,10.84436,30.25386861,24.80352,7.23436,25.837,3.44,3.61,4.986551915,28.26352,10.79436,30.25466527,24.80352,7.23436,25.837,3.46,3.56,4.964393216
09/04/2020 14:30,27.58144,10.05042,29.35552375,23.52144,6.86042,24.5015,4.06,3.19,5.163303206,27.60144,10.01042,29.36065392,23.52144,6.86042,24.5015,4.08,3.15,5.154502886
09/04/2020 15:00,27.35784,9.70562,29.02844242,22.16784,6.46562,23.0915,5.19,3.24,6.11830859,27.36784,9.65562,29.02119336,22.16784,6.46562,23.0915,5.2,3.19,6.10049998
09/04/2020 15:30,26.84688,8.85284,28.26884755,20.78688,6.06284,21.653,6.06,2.79,6.671409146,26.86688,8.80284,28.27223431,20.78688,6.06284,21.653,6.08,2.74,6.668882965
09/04/2020 16:00,26.79872,7.39046,27.79910597,17.89872,5.22046,18.6445,8.9,2.17,9.160725954,26.80872,7.35046,27.79814257,17.89872,5.22046,18.6445,8.91,2.13,9.161058891
09/04/2020 16:30,26.59888,6.31884,27.33913232,16.41888,4.78884,17.103,10.18,1.53,10.29433339,26.60888,6.27884,27.33964752,16.41888,4.78884,17.103,10.19,1.49,10.29835909
09/04/2020 17:00,27.52528,6.06904,28.18642023,15.66528,4.56904,16.318,11.86,1.5,11.95448033,27.52528,6.02904,28.17783459,15.66528,4.56904,16.318,11.86,1.46,11.94952719
09/04/2020 17:30,28.37512,4.37566,28.71051785,11.98512,3.49566,12.4845,16.39,0.88,16.41360716,28.35512,4.34566,28.68619164,11.98512,3.49566,12.4845,16.37,0.85,16.39205295
09/04/2020 18:00,28.48416,3.60538,28.71142866,9.58416,2.79538,9.9835,18.9,0.81,18.91734918,28.47416,3.58538,28.69900238,9.58416,2.79538,9.9835,18.89,0.79,18.90651211
09/04/2020 18:30,28.70136,2.85498,28.84300568,7.01136,2.04498,7.3035,21.69,0.81,21.70511921,28.68136,2.83498,28.8211298,7.01136,2.04498,7.3035,21.67,0.79,21.68439531
09/04/2020 19:00,28.59744,1.99592,28.66700667,4.23744,1.23592,4.414,24.36,0.76,24.37185262,28.56744,1.65592,28.6153927,4.23744,1.23592,4.414,24.33,0.42,24.33362488
09/04/2020 19:30,27.46432,4.34126,27.80531265,2.88432,0.84126,3.0045,24.58,3.5,24.82793588,26.67432,-2.94874,26.83681082,2.88432,0.84126,3.0045,23.79,-3.79,24.09000208
09/04/2020 20:00,26.60608,4.22594,26.93960025,2.14608,0.62594,2.2355,24.46,3.6,24.72350299,25.61608,-4.01406,25.92867587,2.14608,0.62594,2.2355,23.47,-4.64,23.92426592
09/04/2020 20:30,27.2416,4.1888,27.56176366,2.1216,0.6188,2.21,25.12,3.57,25.37241218,26.2516,-4.0212,26.55779644,2.1216,0.6188,2.21,24.13,-4.64,24.57206748
09/04/2020 21:00,26.37112,3.96616,26.66770322,2.18112,0.63616,2.272,24.19,3.33,24.41812851,25.40112,-4.29384,25.76148208,2.18112,0.63616,2.272,23.22,-4.93,23.73759255
09/04/2020 21:30,24.50704,1.48872,24.55221572,2.08704,0.60872,2.174,22.42,0.88,22.43726365,24.15704,-2.70128,24.30760159,2.08704,0.60872,2.174,22.07,-3.31,22.31683221
09/04/2020 22:00,22.54168,-2.08076,22.63751089,1.95168,0.56924,2.033,20.59,-2.65,20.75983141,22.52168,-2.12076,22.62131059,1.95168,0.56924,2.033,20.57,-2.69,20.74514401
09/04/2020 22:30,21.56064,-2.37148,21.69066884,1.64064,0.47852,1.709,19.92,-2.85,20.12284523,21.54064,-2.27148,21.66007371,1.64064,0.47852,1.709,19.9,-2.75,20.08911397
09/04/2020 23:00,20.33408,-1.17756,20.3681481,1.41408,0.41244,1.473,18.92,-1.59,18.98669271,20.30408,-2.47756,20.45468084,1.41408,0.41244,1.473,18.89,-2.89,19.1097933
09/04/2020 23:30,18.8456,-2.5642,19.01924712,1.1856,0.3458,1.235,17.66,-2.91,17.89814795,18.8356,-2.6042,19.01477544,1.1856,0.3458,1.235,17.65,-2.95,17.89483166
10/04/2020 00:00,17.85184,-2.66988,18.05038644,1.13184,0.33012,1.179,16.72,-3,16.9870068,17.84184,-2.69988,18.0449607,1.13184,0.33012,1.179,16.71,-3.03,16.98249098
10/04/2020 00:30,17.11392,-2.69844,17.32535241,1.03392,0.30156,1.077,16.08,-3,16.35745702,17.10392,-2.72844,17.32017506,1.03392,0.30156,1.077,16.07,-3.03,16.35315872
10/04/2020 01:00,16.76784,-2.74688,16.99134509,1.10784,0.32312,1.154,15.66,-3.07,15.95808572,16.75784,-2.78688,16.98799287,1.10784,0.32312,1.154,15.65,-3.11,15.95602081
10/04/2020 01:30,16.99456,-2.64492,17.1991474,1.11456,0.32508,1.161,15.88,-2.97,16.15534896,16.98456,-2.69492,17.19703091,1.11456,0.32508,1.161,15.87,-3.02,16.15479186
10/04/2020 02:00,17.42832,-2.59924,17.62107791,1.16832,0.34076,1.217,16.26,-2.94,16.52365577,17.41832,-2.63924,17.61713539,1.16832,0.34076,1.217,16.25,-2.98,16.52098363
10/04/2020 02:30,17.26392,-2.60344,17.45911892,1.15392,0.33656,1.202,16.11,-2.94,16.37607096,17.24392,-2.64344,17.44535904,1.15392,0.33656,1.202,16.09,-2.98,16.36363346
10/04/2020 03:00,16.8576,-1.8882,16.96301792,1.1376,0.3318,1.185,15.72,-2.22,15.87598186,16.8176,-2.9182,17.06890626,1.1376,0.3318,1.185,15.68,-3.25,16.01327262
10/04/2020 03:30,16.66808,-2.90556,16.91943172,1.07808,0.31444,1.123,15.59,-3.22,15.9190609,16.66808,-2.93556,16.9246094,1.07808,0.31444,1.123,15.59,-3.25,15.9251562
10/04/2020 04:00,16.3184,-2.8138,16.55921644,1.1184,0.3262,1.165,15.2,-3.14,15.52094069,16.3084,-2.8638,16.5579365,1.1184,0.3262,1.165,15.19,-3.19,15.52134659
10/04/2020 04:30,16.2464,-2.7848,16.48334384,1.0464,0.3052,1.09,15.2,-3.09,15.51090262,16.2364,-2.8248,16.48029672,1.0464,0.3052,1.09,15.19,-3.13,15.50912635
10/04/2020 05:00,16.24352,-2.60564,16.45117934,1.04352,0.30436,1.087,15.2,-2.91,15.47604924,16.23352,-2.65564,16.4493038,1.04352,0.30436,1.087,15.19,-2.96,15.47571323
10/04/2020 05:30,16.43392,-2.60844,16.639642,1.03392,0.30156,1.077,15.4,-2.91,15.67252692,16.42392,-2.65844,16.63768167,1.03392,0.30156,1.077,15.39,-2.96,15.67206751
10/04/2020 06:00,16.40704,-2.61628,16.61432763,1.00704,0.29372,1.049,15.4,-2.91,15.67252692,16.39704,-2.66628,16.61240409,1.00704,0.29372,1.049,15.39,-2.96,15.67206751
10/04/2020 06:30,17.04016,-2.65662,17.24600483,1.04016,0.30338,1.0835,16,-2.96,16.27149655,17.02016,-2.70662,17.2340256,1.04016,0.30338,1.0835,15.98,-3.01,16.26101165
10/04/2020 07:00,17.52736,-2.49702,17.70433443,1.34736,0.39298,1.4035,16.18,-2.89,16.43607313,17.51736,-2.53702,17.7001235,1.34736,0.39298,1.4035,16.17,-2.93,16.43331373
10/04/2020 07:30,18.33848,-1.97336,18.44434868,2.38848,0.69664,2.488,15.95,-2.67,16.17193248,18.31848,-2.00336,18.42770091,2.38848,0.69664,2.488,15.93,-2.7,16.15719344
10/04/2020 08:00,19.40656,-0.91892,19.42830371,5.14656,1.50108,5.361,14.26,-2.42,14.46388606,19.40656,-0.95892,19.43023671,5.14656,1.50108,5.361,14.26,-2.46,14.47063233
10/04/2020 08:30,20.69848,2.00914,20.79576202,7.60848,2.21914,7.9255,13.09,-0.21,13.09168438,20.66848,-0.08086,20.66863817,7.60848,2.21914,7.9255,13.06,-2.3,13.26098036
10/04/2020 09:00,21.45624,1.24182,21.49214628,10.08624,2.94182,10.5065,11.37,-1.7,11.49638639,21.46624,1.20182,21.49985654,10.08624,2.94182,10.5065,11.38,-1.74,11.51225434
10/04/2020 09:30,22.2864,2.3827,22.41340858,13.1064,3.8227,13.6525,9.18,-1.44,9.292254839,22.2964,2.3427,22.41913683,13.1064,3.8227,13.6525,9.19,-1.48,9.308410176
10/04/2020 10:00,23.08144,3.51042,23.34686105,15.84144,4.62042,16.5015,7.24,-1.11,7.324595552,23.09144,3.47042,23.35076907,15.84144,4.62042,16.5015,7.25,-1.15,7.340640299
10/04/2020 10:30,23.4592,7.8181,24.72765157,18.1992,5.3081,18.9575,5.26,2.51,5.828181535,23.4592,4.2081,23.83363527,18.1992,5.3081,18.9575,5.26,-1.1,5.373788236
10/04/2020 11:00,23.5256,5.0883,24.06957939,19.8456,5.7883,20.6725,3.68,-0.7,3.745984517,23.5456,5.0683,24.08491113,19.8456,5.7883,20.6725,3.7,-0.72,3.769403136
10/04/2020 11:30,23.87712,6.54166,24.75702274,22.01712,6.42166,22.9345,1.86,0.12,1.863866948,23.89712,6.41166,24.74230645,22.01712,6.42166,22.9345,1.88,-0.01,1.880026596
10/04/2020 12:00,23.33872,7.35296,24.46961119,22.87872,6.67296,23.832,0.46,0.68,0.82097503,23.36872,7.33296,24.49223095,22.87872,6.67296,23.832,0.49,0.66,0.822009732
10/04/2020 12:30,24.34096,7.57528,25.49249303,23.64096,6.89528,24.626,0.7,0.68,0.975909832,24.37096,7.53528,25.50929509,23.64096,6.89528,24.626,0.73,0.64,0.970824392
10/04/2020 13:00,24.09464,7.01302,25.09450391,23.56464,6.87302,24.5465,0.53,0.14,0.548178803,24.10464,6.90302,25.07359876,23.56464,6.87302,24.5465,0.54,0.03,0.540832691
10/04/2020 13:30,23.72552,6.80536,24.68224512,23.19552,6.76536,24.162,0.53,0.04,0.531507291,23.73552,6.79536,24.68910341,23.19552,6.76536,24.162,0.54,0.03,0.540832691
10/04/2020 14:00,22.45096,6.82778,23.46623499,23.34096,6.80778,24.3135,-0.89,0.02,0.890224691,22.46096,6.78778,23.4642,23.34096,6.80778,24.3135,-0.88,-0.02,0.880227243
10/04/2020 14:30,22.88448,6.76214,23.86264785,23.18448,6.76214,24.1505,-0.3,0,0.3,22.88448,6.71214,23.84852717,23.18448,6.76214,24.1505,-0.3,-0.05,0.304138127
10/04/2020 15:00,22.25136,5.91748,23.0247604,22.55136,6.57748,23.491,-0.3,-0.66,0.724982758,22.25136,5.90748,23.02219238,22.55136,6.57748,23.491,-0.3,-0.67,0.734098086
10/04/2020 15:30,21.56888,5.19884,22.18658428,20.73888,6.04884,21.603,0.83,-0.85,1.188023569,21.59888,5.16884,22.20874882,20.73888,6.04884,21.603,0.86,-0.88,1.230447073
10/04/2020 16:00,21.60464,4.70802,22.11166936,19.60464,5.71802,20.4215,2,-1.01,2.240557966,21.61464,4.66802,22.11296165,19.60464,5.71802,20.4215,2.01,-1.05,2.267730143
10/04/2020 16:30,22.05536,3.77948,22.37684906,17.17536,5.00948,17.891,4.88,-1.23,5.03262357,22.07536,3.72948,22.38817858,17.17536,5.00948,17.891,4.9,-1.28,5.064424943
10/04/2020 17:00,22.78736,2.70048,22.94681608,14.36736,4.19048,14.966,8.42,-1.49,8.550818674,22.79736,2.66048,22.95207565,14.36736,4.19048,14.966,8.43,-1.53,8.567718483
10/04/2020 17:30,23.7488,1.6209,23.80405046,11.2488,3.2809,11.7175,12.5,-1.66,12.60974227,23.7488,1.5709,23.80069806,11.2488,3.2809,11.7175,12.5,-1.71,12.61642184
10/04/2020 18:00,24.25048,0.63014,24.2586656,8.40048,2.45014,8.7505,15.85,-1.82,15.95414993,24.25048,0.57014,24.2571812,8.40048,2.45014,8.7505,15.85,-1.88,15.96110585
10/04/2020 18:30,24.23552,-0.23964,24.23670475,5.79552,1.69036,6.037,18.44,-1.93,18.54072544,24.23552,-0.36964,24.23833871,5.79552,1.69036,6.037,18.44,-2.06,18.5547083
10/04/2020 19:00,23.48336,-1.14152,23.51108812,3.66336,1.06848,3.816,19.82,-2.21,19.94283079,23.46336,-1.18152,23.49308945,3.66336,1.06848,3.816,19.8,-2.25,19.92743084
10/04/2020 19:30,22.70224,-1.70268,22.76600141,2.32224,0.67732,2.419,20.38,-2.38,20.51849897,22.68224,-1.74268,22.74908668,2.32224,0.67732,2.419,20.36,-2.42,20.5033168
10/04/2020 20:00,22.60848,-1.87586,22.686168,1.96848,0.57414,2.0505,20.64,-2.45,20.78490077,22.59848,-1.92586,22.68039319,1.96848,0.57414,2.0505,20.63,-2.5,20.78092635
10/04/2020 20:30,23.26976,-1.84632,23.34289245,2.06976,0.60368,2.156,21.2,-2.45,21.34109885,23.23976,-1.89632,23.31699969,2.06976,0.60368,2.156,21.17,-2.5,21.31710346
10/04/2020 21:00,22.50168,-2.07576,22.59722068,1.83168,0.53424,1.908,20.67,-2.61,20.83413065,22.48168,-2.11576,22.58101805,1.83168,0.53424,1.908,20.65,-2.65,20.81934197
10/04/2020 21:30,21.72448,-2.23286,21.83892614,1.70448,0.49714,1.7755,20.02,-2.73,20.20527901,21.70448,-2.27286,21.82316074,1.70448,0.49714,1.7755,20,-2.77,20.19091132
10/04/2020 22:00,20.92776,-2.53232,21.08041231,1.39776,0.40768,1.456,19.53,-2.94,19.75005063,20.91776,-2.56232,21.0741113,1.39776,0.40768,1.456,19.52,-2.97,19.74465244
10/04/2020 22:30,19.60432,-2.59874,19.77581382,1.44432,0.42126,1.5045,18.16,-3.02,18.40939977,19.58432,-2.64874,19.76262668,1.44432,0.42126,1.5045,18.14,-3.07,18.39794826
10/04/2020 23:00,18.6248,-1.7911,18.71072458,1.2648,0.3689,1.3175,17.36,-2.16,17.49386178,18.5648,-3.0411,18.81223241,1.2648,0.3689,1.3175,17.3,-3.41,17.63286987
10/04/2020 23:30,17.15936,-2.93102,17.40788654,1.29936,0.37898,1.3535,15.86,-3.31,16.20171904,17.13936,-2.96102,17.39325446,1.29936,0.37898,1.3535,15.84,-3.34,16.18830442
11/04/2020 00:00,16.65952,-3.02514,16.93195437,1.07952,0.31486,1.1245,15.58,-3.34,15.93398883,16.64952,-3.05514,16.92750415,1.07952,0.31486,1.1245,15.57,-3.37,15.93053044
11/04/2020 00:30,15.91016,-2.94912,16.18117734,1.34016,0.39088,1.396,14.57,-3.34,14.94792628,15.90016,-2.97912,16.17684283,1.34016,0.39088,1.396,14.56,-3.37,14.94491552
11/04/2020 01:00,15.53952,-2.19514,15.69379882,1.31952,0.38486,1.3745,14.22,-2.58,14.45215555,15.46952,-3.37514,15.83343358,1.31952,0.38486,1.3745,14.15,-3.76,14.64104163
11/04/2020 01:30,15.75424,1.24832,15.80361923,1.43424,0.41832,1.494,14.32,0.83,14.3440336,15.08424,-6.59168,16.46160811,1.43424,0.41832,1.494,13.65,-7.01,15.34479065
11/04/2020 02:00,16.22304,1.25672,16.27164319,1.70304,0.49672,1.774,14.52,0.76,14.5398762,15.55304,-6.51328,16.86178726,1.70304,0.49672,1.774,13.85,-7.01,15.52297008
11/04/2020 02:30,16.1924,1.1457,16.23288164,1.3224,0.3857,1.3775,14.87,0.76,14.88940899,15.5124,-6.6243,16.86759924,1.3224,0.3857,1.3775,14.19,-7.01,15.82707174
11/04/2020 03:00,15.29752,-2.29614,15.46888416,1.48752,0.43386,1.5495,13.81,-2.73,14.07725115,15.28752,-3.13614,15.60588485,1.48752,0.43386,1.5495,13.8,-3.57,14.25429409
11/04/2020 03:30,15.0752,-3.1089,15.39243042,1.1352,0.3311,1.1825,13.94,-3.44,14.35817537,15.0652,-3.1389,15.38872783,1.1352,0.3311,1.1825,13.93,-3.47,14.35568877
11/04/2020 04:00,14.87408,-3.25756,15.22661988,0.93408,0.27244,0.973,13.94,-3.53,14.38000348,14.86408,-3.29756,15.22546473,0.93408,0.27244,0.973,13.93,-3.57,14.38018776
11/04/2020 04:30,14.59744,-3.25658,14.95628857,0.93744,0.27342,0.9765,13.66,-3.53,14.10873843,14.59744,-3.29658,14.96504909,0.93744,0.27342,0.9765,13.66,-3.57,14.11879952
11/04/2020 05:00,14.36776,-3.33982,14.75082794,0.85776,0.25018,0.8935,13.51,-3.59,13.97884831,14.35776,-3.37982,14.75020188,0.85776,0.25018,0.8935,13.5,-3.63,13.97951716
11/04/2020 05:30,14.54368,-3.21476,14.89474101,0.94368,0.27524,0.983,13.6,-3.49,14.04065882,14.53368,-3.25476,14.89366701,0.94368,0.27524,0.983,13.59,-3.53,14.04097575
11/04/2020 06:00,14.80624,-2.35818,14.99285683,0.96624,0.28182,1.0065,13.84,-2.64,14.08954222,14.76624,-3.41818,15.15670803,0.96624,0.28182,1.0065,13.8,-3.7,14.28740704
11/04/2020 06:30,15.31456,-3.06992,15.61922395,0.99456,0.29008,1.036,14.32,-3.36,14.70890887,15.30456,-3.10992,15.61733521,0.99456,0.29008,1.036,14.31,-3.4,14.70836837
11/04/2020 07:00,15.67608,-2.76406,15.9178991,1.66608,0.48594,1.7355,14.01,-3.25,14.3820235,15.67608,-2.86406,15.93556789,1.66608,0.48594,1.7355,14.01,-3.35,14.40495054
11/04/2020 07:30,16.44008,-2.33706,16.60536298,2.89008,0.84294,3.0105,13.55,-3.18,13.91815002,16.43008,-2.36706,16.59971391,2.89008,0.84294,3.0105,13.54,-3.21,13.91530452
11/04/2020 08:00,17.53728,-1.28246,17.58410912,5.47728,1.59754,5.7055,12.06,-2.88,12.39911287,17.52728,-1.32246,17.57710001,5.47728,1.59754,5.7055,12.05,-2.92,12.3987459
11/04/2020 08:30,18.92024,-0.64618,18.93127123,6.63024,1.93382,6.9065,12.29,-2.58,12.55788597,18.92024,-0.68618,18.93267875,6.63024,1.93382,6.9065,12.29,-2.62,12.56616489
11/04/2020 09:00,19.78856,0.03458,19.78859021,8.03856,2.34458,8.3735,11.75,-2.31,11.97491545,19.78856,-0.00542,19.78856074,8.03856,2.34458,8.3735,11.75,-2.35,11.98269586
11/04/2020 09:30,20.54272,1.67246,20.61068818,12.28272,3.58246,12.7945,8.26,-1.91,8.477953763,20.55272,1.63246,20.61744953,12.28272,3.58246,12.7945,8.27,-1.95,8.496787628
11/04/2020 10:00,21.96776,2.64768,22.12674149,14.83776,4.32768,15.456,7.13,-1.68,7.325250849,22.01776,5.65768,22.7330398,14.83776,4.32768,15.456,7.18,1.33,7.302143521
11/04/2020 10:30,21.94608,2.55094,22.09383901,13.54608,3.95094,14.1105,8.4,-1.4,8.515867542,21.94608,2.50094,22.08812188,13.54608,3.95094,14.1105,8.4,-1.45,8.524230171
11/04/2020 11:00,21.97896,3.84428,22.31262359,16.84896,4.91428,17.551,5.13,-1.07,5.240400748,21.99896,3.78428,22.32207464,16.84896,4.91428,17.551,5.15,-1.13,5.272513632
11/04/2020 11:30,23.02856,5.18958,23.60606524,20.39856,5.94958,21.2485,2.63,-0.76,2.737608445,23.02856,5.16958,23.60167649,20.39856,5.94958,21.2485,2.63,-0.78,2.743228026
11/04/2020 12:00,22.54648,6.34564,23.42244452,22.23648,6.48564,23.163,0.31,-0.14,0.340147027,22.55648,5.94564,23.32692489,22.23648,6.48564,23.163,0.32,-0.54,0.627694193
11/04/2020 12:30,22.98088,6.49234,23.88035436,22.43088,6.54234,23.3655,0.55,-0.05,0.552268051,23.00088,6.38234,23.86995485,22.43088,6.54234,23.3655,0.57,-0.16,0.592030405
11/04/2020 13:00,22.76312,6.70216,23.72927687,23.01312,6.71216,23.972,-0.25,-0.01,0.25019992,22.72312,6.71216,23.69373914,23.01312,6.71216,23.972,-0.29,0,0.29
11/04/2020 13:30,22.35544,7.47992,23.57360602,24.92544,7.26992,25.964,-2.57,0.21,2.578565493,22.36544,7.31992,23.53283101,24.92544,7.26992,25.964,-2.56,0.05,2.560488235
11/04/2020 14:00,21.84248,6.91364,22.91052925,23.77248,6.93364,24.763,-1.93,-0.02,1.930103624,21.85248,6.90364,22.91704884,23.77248,6.93364,24.763,-1.92,-0.03,1.920234361
11/04/2020 14:30,22.31176,6.10968,23.13315422,22.18176,6.46968,23.106,0.13,-0.36,0.382753184,22.31176,5.65968,23.01839725,22.18176,6.46968,23.106,0.13,-0.81,0.820365772
11/04/2020 15:00,20.47272,5.64746,21.23737434,21.76272,6.34746,22.6695,-1.29,-0.7,1.467685252,20.48272,5.59746,21.23377915,21.76272,6.34746,22.6695,-1.28,-0.75,1.483543056
11/04/2020 15:30,20.80768,5.44474,21.5082482,21.06768,6.14474,21.9455,-0.26,-0.7,0.746726188,20.83768,5.25474,21.4900256,21.06768,6.14474,21.9455,-0.23,-0.89,0.919238816
11/04/2020 16:00,20.97624,4.72682,21.50222016,19.56624,5.70682,20.3815,1.41,-0.98,1.717119681,20.99624,4.58682,21.49141717,19.56624,5.70682,20.3815,1.43,-1.12,1.816397534
11/04/2020 16:30,21.35576,3.84168,21.69854812,17.52576,5.11168,18.256,3.83,-1.27,4.035071251,21.37576,3.80168,21.71119265,17.52576,5.11168,18.256,3.85,-1.31,4.066767758
11/04/2020 17:00,22.19656,2.91858,22.38761678,15.04656,4.38858,15.6735,7.15,-1.47,7.299547931,22.20656,2.86858,22.39107095,15.04656,4.38858,15.6735,7.16,-1.52,7.319562828
11/04/2020 17:30,23.11328,1.87304,23.18904895,12.11328,3.53304,12.618,11,-1.66,11.12454943,23.11328,1.82304,23.18506388,12.11328,3.53304,12.618,11,-1.71,11.13212019
11/04/2020 18:00,23.30424,0.73082,23.31569643,8.81424,2.57082,9.1815,14.49,-1.84,14.6063582,23.29424,0.68082,23.30418703,8.81424,2.57082,9.1815,14.48,-1.89,14.60282507
11/04/2020 18:30,23.29272,1.82246,23.36390732,5.56272,1.62246,5.7945,17.73,0.2,17.731128,23.27272,-0.42754,23.27664681,5.56272,1.62246,5.7945,17.71,-2.05,17.82825286
11/04/2020 19:00,23.14712,1.15916,23.176126,2.87712,0.83916,2.997,20.27,0.32,20.27252574,23.09712,-1.31084,23.13428741,2.87712,0.83916,2.997,20.22,-2.15,20.33398387
11/04/2020 19:30,22.22408,-1.72006,22.2905437,1.71408,0.49994,1.7855,20.51,-2.22,20.62979641,22.19408,-1.76006,22.26375975,1.71408,0.49994,1.7855,20.48,-2.26,20.60431994
11/04/2020 20:00,21.7664,-2.1673,21.87403388,1.1064,0.3227,1.1525,20.66,-2.49,20.80950985,21.7364,-2.2073,21.84818661,1.1064,0.3227,1.1525,20.63,-2.53,20.78455677
11/04/2020 20:30,22.06408,-2.27256,22.18080601,1.05408,0.30744,1.098,21.01,-2.58,21.16781755,22.03408,-2.31256,22.15510359,1.05408,0.30744,1.098,20.98,-2.62,21.142961
11/04/2020 21:00,21.77344,-2.31858,21.89654088,1.27344,0.37142,1.3265,20.5,-2.69,20.67573699,21.75344,-2.36858,21.88200912,1.27344,0.37142,1.3265,20.48,-2.74,20.66247807
11/04/2020 21:30,21.18272,-2.38254,21.31628775,1.36272,0.39746,1.4195,19.82,-2.78,20.01401509,21.16272,-2.42254,21.30092528,1.36272,0.39746,1.4195,19.8,-2.82,19.99981
11/04/2020 22:00,20.31144,-1.41958,20.36098726,1.20144,0.35042,1.2515,19.11,-1.77,19.19179512,20.14144,-3.43958,20.43302023,1.20144,0.35042,1.2515,18.94,-3.79,19.31547825
11/04/2020 22:30,18.95008,-2.88706,19.16874142,1.21008,0.35294,1.2605,17.74,-3.24,18.0334467,18.93008,-2.91706,19.15351581,1.21008,0.35294,1.2605,17.72,-3.27,18.01919255
11/04/2020 23:00,18.03768,-3.09526,18.30132602,0.66768,0.19474,0.6955,17.37,-3.29,17.67882915,18.02768,-3.13526,18.29828138,0.66768,0.19474,0.6955,17.36,-3.33,17.67649569
11/04/2020 23:30,16.83656,-3.01392,17.10419441,0.94656,0.27608,0.986,15.89,-3.29,16.22702068,16.82656,-3.05392,17.10144873,0.94656,0.27608,0.986,15.88,-3.33,16.2253906
12/04/2020 00:00,16.03472,-3.17154,16.34536361,0.71472,0.20846,0.7445,15.32,-3.38,15.68842886,16.03472,-3.20154,16.35121108,0.71472,0.20846,0.7445,15.32,-3.41,15.69491956
12/04/2020 00:30,15.34752,-2.24614,15.5110127,1.00752,0.29386,1.0495,14.34,-2.54,14.56321393,15.33752,-3.27614,15.68351405,1.00752,0.29386,1.0495,14.33,-3.57,14.76799919
12/04/2020 01:00,14.8224,-3.3068,15.18678597,0.9024,0.2632,0.94,13.92,-3.57,14.37050104,14.8124,-3.3468,15.18579152,0.9024,0.2632,0.94,13.91,-3.61,14.37081069
12/04/2020 01:30,14.88008,-3.28206,15.23773929,0.85008,0.24794,0.8855,14.03,-3.53,14.4672665,14.87008,-3.33206,15.2388288,0.85008,0.24794,0.8855,14.02,-3.58,14.46985833
12/04/2020 02:00,15.23808,-3.28556,15.58826439,0.83808,0.24444,0.873,14.4,-3.53,14.82635829,15.23808,-3.33556,15.59887953,0.83808,0.24444,0.873,14.4,-3.58,14.83834223
12/04/2020 02:30,14.9636,-3.2577,15.31410899,0.9336,0.2723,0.9725,14.03,-3.53,14.4672665,14.9536,-3.2777,15.30860772,0.9336,0.2723,0.9725,14.02,-3.55,14.46246521
12/04/2020 03:00,14.64944,-3.30558,15.01775454,0.76944,0.22442,0.8015,13.88,-3.53,14.32184695,14.63944,-3.32558,15.01241772,0.76944,0.22442,0.8015,13.87,-3.55,14.31710166
12/04/2020 03:30,14.64128,-3.23796,14.99504802,0.76128,0.22204,0.793,13.88,-3.46,14.30475445,14.63128,-3.28796,14.99616736,0.76128,0.22204,0.793,13.87,-3.51,14.30723593
12/04/2020 04:00,14.59448,-3.17786,14.93645342,0.86448,0.25214,0.9005,13.73,-3.43,14.15195393,14.59448,-3.22786,14.94717119,0.86448,0.25214,0.9005,13.73,-3.48,14.16415546
12/04/2020 04:30,14.50712,-3.20334,14.85657827,0.77712,0.22666,0.8095,13.73,-3.43,14.15195393,14.45712,-3.25334,14.81865513,0.77712,0.22666,0.8095,13.68,-3.48,14.11569339
12/04/2020 05:00,14.388,-2.446,14.5944325,0.768,0.224,0.8,13.62,-2.67,13.87923989,14.348,-3.446,14.7560164,0.768,0.224,0.8,13.58,-3.67,14.067171
12/04/2020 05:30,14.77744,-2.54158,14.99441102,0.81744,0.23842,0.8515,13.96,-2.78,14.23411395,14.13744,-6.74158,15.66257037,0.81744,0.23842,0.8515,13.32,-6.98,15.03804509
12/04/2020 06:00,14.65888,-3.30616,15.02709076,0.69888,0.20384,0.728,13.96,-3.51,14.39450242,14.62888,-3.34616,15.00669573,0.69888,0.20384,0.728,13.93,-3.55,14.37523565
12/04/2020 06:30,14.56032,-3.20574,14.90904717,0.94032,0.27426,0.9795,13.62,-3.48,14.05755313,14.56032,-3.27574,14.92425513,0.94032,0.27426,0.9795,13.62,-3.55,14.07504529
12/04/2020 07:00,14.91472,-2.93154,15.20009209,1.43472,0.41846,1.4945,13.48,-3.35,13.8900288,14.90472,-2.98154,15.20000852,1.43472,0.41846,1.4945,13.47,-3.4,13.89247638
12/04/2020 07:30,15.71184,-2.46738,15.90439814,2.75184,0.80262,2.8665,12.96,-3.27,13.36616998,15.70184,-2.50738,15.90077778,2.75184,0.80262,2.8665,12.95,-3.31,13.36632335
12/04/2020 08:00,16.61,-1.905,16.71888528,4.44,1.295,4.625,12.17,-3.2,12.58367593,16.61,-1.945,16.72349022,4.44,1.295,4.625,12.17,-3.24,12.59390726
12/04/2020 08:30,18.03944,-0.92058,18.06291402,6.64944,1.93942,6.9265,11.39,-2.86,11.74358123,18.03944,-0.97058,18.0655313,6.64944,1.93942,6.9265,11.39,-2.91,11.75585811
12/04/2020 09:00,19.23896,2.14428,19.35808665,10.84896,3.16428,11.301,8.39,-1.02,8.451774962,19.16896,0.15428,19.16958085,10.84896,3.16428,11.301,8.32,-3.01,8.847739824
12/04/2020 09:30,20.58584,3.92712,20.95707709,14.35584,4.18712,14.954,6.23,-0.26,6.235423001,20.47584,1.41712,20.52482041,14.35584,4.18712,14.954,6.12,-2.77,6.717685613
12/04/2020 10:00,21.41432,2.81126,21.59806204,15.36432,4.48126,16.0045,6.05,-1.67,6.276256846,21.41432,2.77126,21.59289196,15.36432,4.48126,16.0045,6.05,-1.71,6.287018371
12/04/2020 10:30,21.96376,3.54318,22.24771624,17.15376,5.00318,17.8685,4.81,-1.46,5.026698718,21.97376,3.50318,22.25125611,17.15376,5.00318,17.8685,4.82,-1.5,5.048009509
12/04/2020 11:00,23.17264,8.13202,24.55811462,20.13264,5.87202,20.9715,3.04,2.26,3.788033791,23.18264,4.89202,23.69317744,20.13264,5.87202,20.9715,3.05,-0.98,3.203576127
12/04/2020 11:30,23.11592,4.73756,23.59640295,19.22592,5.60756,20.027,3.89,-0.87,3.986100852,23.13592,4.62756,23.59417525,19.22592,5.60756,20.027,3.91,-0.98,4.030942818
12/04/2020 12:00,23.61368,5.30774,24.2028508,20.56368,5.99774,21.4205,3.05,-0.69,3.127075311,23.62368,5.23774,24.19735889,20.56368,5.99774,21.4205,3.06,-0.76,3.152966857
12/04/2020 12:30,24.04064,4.16352,24.39850959,17.60064,5.13352,18.334,6.44,-0.97,6.512641553,24.05064,4.11352,24.39988384,17.60064,5.13352,18.334,6.45,-1.02,6.530153138
12/04/2020 13:00,24.60304,5.31922,25.17148543,19.64304,5.72922,20.4615,4.96,-0.41,4.976916716,24.61304,4.84922,25.0861849,19.64304,5.72922,20.4615,4.97,-0.88,5.047306212
12/04/2020 13:30,24.19024,4.46382,24.59864631,18.63024,5.43382,19.4065,5.56,-0.97,5.643979093,24.20024,4.42382,24.60125605,18.63024,5.43382,19.4065,5.57,-1.01,5.660830328
12/04/2020 14:00,24.23664,5.37152,24.82474462,20.81664,6.07152,21.684,3.42,-0.7,3.490902462,24.25664,5.34152,24.83780224,20.81664,6.07152,21.684,3.44,-0.73,3.516603475
12/04/2020 14:30,22.938,3.9965,23.28355334,17.268,5.0365,17.9875,5.67,-1.04,5.764590185,22.958,3.9565,23.29643012,17.268,5.0365,17.9875,5.69,-1.08,5.791588728
12/04/2020 15:00,23.24312,3.11216,23.45054727,15.33312,4.47216,15.972,7.91,-1.36,8.026063792,23.24312,3.07216,23.44527233,15.33312,4.47216,15.972,7.91,-1.4,8.032938441
12/04/2020 15:30,22.42,1.8525,22.49640318,12.18,3.5525,12.6875,10.24,-1.7,10.38015414,22.43,1.8125,22.50311215,12.18,3.5525,12.6875,10.25,-1.74,10.39663888
12/04/2020 16:00,23.14208,1.57894,23.19588149,11.72208,3.41894,12.2105,11.42,-1.84,11.56728144,23.15208,1.53894,23.203171,11.72208,3.41894,12.2105,11.43,-1.88,11.58357889
12/04/2020 16:30,24.05816,0.75238,24.06992186,8.88816,2.59238,9.2585,15.17,-1.84,15.28118124,24.04816,0.71238,24.05870912,8.88816,2.59238,9.2585,15.16,-1.88,15.27612516
12/04/2020 17:00,24.83448,0.22714,24.83551871,6.74448,1.96714,7.0255,18.09,-1.74,18.17348893,24.81448,0.18714,24.81518565,6.74448,1.96714,7.0255,18.07,-1.78,18.15745852
12/04/2020 17:30,25.54136,0.45248,25.54536766,7.07136,2.06248,7.366,18.47,-1.61,18.54003776,25.54136,3.10248,25.7290974,7.07136,2.06248,7.366,18.47,1.04,18.49925674
12/04/2020 18:00,25.83856,0.76458,25.84986974,8.75856,2.55458,9.1235,17.08,-1.79,17.17354069,25.81856,0.72458,25.82872542,8.75856,2.55458,9.1235,17.06,-1.83,17.15786991
12/04/2020 18:30,26.10848,0.62414,26.11593917,9.40848,2.74414,9.8005,16.7,-2.12,16.83402507,26.08848,0.57414,26.0947969,9.40848,2.74414,9.8005,16.68,-2.17,16.82056182
12/04/2020 19:00,24.30552,-0.39714,24.30876432,6.69552,1.95286,6.9745,17.61,-2.35,17.76610818,24.28552,-0.44714,24.28963598,6.69552,1.95286,6.9745,17.59,-2.4,17.7529744
12/04/2020 19:30,23.49144,-1.34958,23.53017466,4.56144,1.33042,4.7515,18.93,-2.68,19.11876827,23.47144,-1.38958,23.51253768,4.56144,1.33042,4.7515,18.91,-2.72,19.10461986
12/04/2020 20:00,23.52984,-1.67088,23.58909092,3.93984,1.14912,4.104,19.59,-2.82,19.79193017,23.50984,-1.71088,23.57201067,3.93984,1.14912,4.104,19.57,-2.86,19.77787906
12/04/2020 20:30,23.61536,-1.46052,23.66048069,4.45536,1.29948,4.641,19.16,-2.76,19.35776847,23.59536,-1.50052,23.64302379,4.45536,1.29948,4.641,19.14,-2.8,19.3437225
12/04/2020 21:00,23.40472,-1.77404,23.47185839,4.37472,1.27596,4.557,19.03,-3.05,19.27286694,23.39472,-0.49404,23.39993588,4.37472,1.27596,4.557,19.02,-1.77,19.1021805
12/04/2020 21:30,22.60496,-1.74272,22.67203761,4.58496,1.33728,4.776,18.02,-3.08,18.2813238,22.59496,-1.77272,22.66439396,4.58496,1.33728,4.776,18.01,-3.11,18.27654781
12/04/2020 22:00,21.52296,-1.69622,21.58969591,5.05296,1.47378,5.2635,16.47,-3.17,16.77229263,21.51296,-1.74622,21.58371451,5.05296,1.47378,5.2635,16.46,-3.22,16.77200048
12/04/2020 22:30,20.73072,-1.68854,20.79937304,5.25072,1.53146,5.4695,15.48,-3.22,15.81135035,20.73072,-1.72854,20.80265854,5.25072,1.53146,5.4695,15.48,-3.26,15.81954487
12/04/2020 23:00,19.67232,-1.95724,19.76944518,4.19232,1.22276,4.367,15.48,-3.18,15.80325283,19.67232,-1.23724,19.71118812,4.19232,1.22276,4.367,15.48,-2.46,15.67424639
12/04/2020 23:30,17.8836,-1.8002,17.97397755,2.9136,0.8498,3.035,14.97,-2.65,15.20274317,17.8736,-1.8402,17.96808039,2.9136,0.8498,3.035,14.96,-2.69,15.19992434
13/04/2020 00:00,17.70176,-1.53532,17.76821642,3.82176,1.11468,3.981,13.88,-2.65,14.1307077,17.70176,-1.59532,17.77350143,3.82176,1.11468,3.981,13.88,-2.71,14.14208259
