Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2020 00:30,17.07496,-1.53272,17.14361367,3.62496,1.05728,3.776,13.45,-2.59,13.69710188,17.07496,-1.57272,17.14723614,3.62496,1.05728,3.776,13.45,-2.63,13.70472181
13/04/2020 01:00,16.71376,-1.43932,16.77561967,4.25376,1.24068,4.431,12.46,-2.68,12.74495979,16.71376,-1.47932,16.77909893,4.25376,1.24068,4.431,12.46,-2.72,12.75343091
13/04/2020 01:30,16.91736,-1.37952,16.97351304,4.28736,1.25048,4.466,12.63,-2.63,12.90092245,16.91736,-1.41952,16.97681084,4.28736,1.25048,4.466,12.63,-2.67,12.9091363
13/04/2020 02:00,17.1124,-1.4568,17.17429766,4.0224,1.1732,4.19,13.09,-2.63,13.35159167,17.1124,-1.4968,17.17773687,4.0224,1.1732,4.19,13.09,-2.67,13.35952843
13/04/2020 02:30,17.22416,-1.44712,17.28484434,4.36416,1.27288,4.546,12.86,-2.72,13.14450456,17.22416,-1.48712,17.28823917,4.36416,1.27288,4.546,12.86,-2.76,13.15284
13/04/2020 03:00,16.918,-1.446,16.97968315,4.368,1.274,4.55,12.55,-2.72,12.84137454,16.918,-1.486,16.98313634,4.368,1.274,4.55,12.55,-2.76,12.84990661
13/04/2020 03:30,16.74616,-1.46112,16.80978127,4.31616,1.25888,4.496,12.43,-2.72,12.72412276,16.74616,-1.50112,16.81330533,4.31616,1.25888,4.496,12.43,-2.76,12.73273341
13/04/2020 04:00,16.37848,-1.64836,16.46121799,3.94848,1.15164,4.113,12.43,-2.8,12.74146381,16.37848,-1.69836,16.46629994,3.94848,1.15164,4.113,12.43,-2.85,12.75254484
13/04/2020 04:30,16.06544,-1.88508,16.1756573,3.44544,1.00492,3.589,12.62,-2.89,12.94667911,16.06544,-1.92508,16.18036759,3.44544,1.00492,3.589,12.62,-2.93,12.95566671
13/04/2020 05:00,16.05408,-1.81756,16.15663978,3.33408,0.97244,3.473,12.72,-2.79,13.02238457,16.05408,-1.85756,16.1611885,3.33408,0.97244,3.473,12.72,-2.83,13.03101301
13/04/2020 05:30,16.57952,-1.60264,16.65679856,3.65952,1.06736,3.812,12.92,-2.67,13.19300193,16.57952,-1.65264,16.66168366,3.65952,1.06736,3.812,12.92,-2.72,13.20321173
13/04/2020 06:00,16.75096,-1.58472,16.82575402,3.48096,1.01528,3.626,13.27,-2.6,13.52231119,16.74096,-1.61472,16.81865222,3.48096,1.01528,3.626,13.26,-2.63,13.51830241
13/04/2020 06:30,16.82288,-1.50416,16.88999079,3.24288,0.94584,3.378,13.58,-2.45,13.79923549,16.82288,-1.55416,16.894517,3.24288,0.94584,3.378,13.58,-2.5,13.80820046
13/04/2020 07:00,17.64952,-1.08014,17.68254107,4.31952,1.25986,4.4995,13.33,-2.34,13.53382799,17.64952,-1.13014,17.68566574,4.31952,1.25986,4.4995,13.33,-2.39,13.54256253
13/04/2020 07:30,18.61048,-0.57736,18.61943368,5.70048,1.66264,5.938,12.91,-2.24,13.10288899,18.62048,-0.62736,18.63104549,5.70048,1.66264,5.938,12.92,-2.29,13.12137569
13/04/2020 08:00,19.96816,2.15738,20.08436462,8.28816,2.41738,8.6335,11.68,-0.26,11.68289348,19.77816,-0.73262,19.79172416,8.28816,2.41738,8.6335,11.49,-3.15,11.91396659
13/04/2020 08:30,21.66112,5.51366,22.35183586,12.08112,3.52366,12.5845,9.58,1.99,9.784503053,21.10112,-1.68634,21.16839644,12.08112,3.52366,12.5845,9.02,-5.21,10.41654933
13/04/2020 09:00,22.37384,5.28612,22.98981907,14.28384,4.16612,14.879,8.09,1.12,8.167159849,22.02384,0.55612,22.03086012,14.28384,4.16612,14.879,7.74,-3.61,8.540474226
13/04/2020 09:30,23.36424,3.67582,23.65162496,16.13424,4.70582,16.8065,7.23,-1.03,7.302999384,23.37424,3.62582,23.65378757,16.13424,4.70582,16.8065,7.24,-1.08,7.320109289
13/04/2020 10:00,23.72496,2.72978,23.88148709,13.16496,3.83978,13.7135,10.56,-1.11,10.61817781,23.73496,2.68978,23.88688432,13.16496,3.83978,13.7135,10.57,-1.15,10.63237509
13/04/2020 10:30,24.26616,4.51638,24.6828728,16.37616,4.77638,17.0585,7.89,-0.26,7.894282741,24.27616,4.36638,24.66570937,16.37616,4.77638,17.0585,7.9,-0.41,7.910632086
13/04/2020 11:00,23.42992,7.23456,24.5214194,23.08992,6.73456,24.052,0.34,0.5,0.604648658,23.44992,7.10456,24.5025207,23.08992,6.73456,24.052,0.36,0.37,0.51623638
13/04/2020 11:30,23.73864,6.34502,24.57198217,21.06864,6.14502,21.9465,2.67,0.2,2.677480159,23.75864,6.31502,24.58358095,21.06864,6.14502,21.9465,2.69,0.17,2.695366394
13/04/2020 12:00,24.86184,5.44762,25.45167287,18.95184,5.52762,19.7415,5.91,-0.08,5.91054143,24.87184,5.43762,25.45930353,18.95184,5.52762,19.7415,5.92,-0.09,5.920684082
13/04/2020 12:30,25.66552,6.68036,26.52067357,20.43552,5.96036,21.287,5.23,0.72,5.279327609,25.62552,3.09036,25.81119138,20.43552,5.96036,21.287,5.19,-2.87,5.930682929
13/04/2020 13:00,26.51816,6.34738,27.26723387,21.00816,6.12738,21.8835,5.51,0.22,5.514390265,26.53816,6.25738,27.26588969,21.00816,6.12738,21.8835,5.53,0.13,5.531527818
13/04/2020 13:30,26.04568,5.87374,26.6997803,20.03568,5.84374,20.8705,6.01,0.03,6.010074875,26.06568,5.84374,26.71271179,20.03568,5.84374,20.8705,6.03,0,6.03
13/04/2020 14:00,24.93744,4.19092,25.28714543,16.59744,4.84092,17.289,8.34,-0.65,8.365291388,24.94744,4.01092,25.26781039,16.59744,4.84092,17.289,8.35,-0.83,8.3911501
13/04/2020 14:30,24.37208,7.43144,25.47988587,17.66208,5.15144,18.398,6.71,2.28,7.086783473,24.37208,4.18144,24.72817672,17.66208,5.15144,18.398,6.71,-0.97,6.779749258
13/04/2020 15:00,24.6504,7.0097,25.62768258,24.1704,7.0497,25.1775,0.48,-0.04,0.481663783,24.6504,6.9997,25.62494918,24.1704,7.0497,25.1775,0.48,-0.05,0.48259714
13/04/2020 15:30,25.47656,7.88108,26.66770578,26.50656,7.73108,27.611,-1.03,0.15,1.040865025,25.50656,7.83108,26.68164944,26.50656,7.73108,27.611,-1,0.1,1.004987562
13/04/2020 16:00,23.96544,6.56242,24.84768944,22.94544,6.69242,23.9015,1.02,-0.13,1.028250942,23.99544,6.51242,24.86348236,22.94544,6.69242,23.9015,1.05,-0.18,1.065316854
13/04/2020 16:30,25.19808,5.69944,25.83460571,20.39808,5.94944,21.248,4.8,-0.25,4.806506007,25.21808,5.62944,25.83877229,20.39808,5.94944,21.248,4.82,-0.32,4.830610727
13/04/2020 17:00,26.29792,8.21356,27.550738,18.21792,5.31356,18.977,8.08,2.9,8.584660739,26.29792,4.54356,26.68753518,18.21792,5.31356,18.977,8.08,-0.77,8.116606434
13/04/2020 17:30,26.92832,3.77326,27.19139403,15.50832,4.52326,16.1545,11.42,-0.75,11.44460135,26.93832,3.75326,27.1985302,15.50832,4.52326,16.1545,11.43,-0.77,11.45590677
13/04/2020 18:00,27.13192,2.69056,27.26499947,12.00192,3.50056,12.502,15.13,-0.81,15.15166658,27.13192,2.65056,27.26108126,12.00192,3.50056,12.502,15.13,-0.85,15.15385759
13/04/2020 18:30,27.01472,1.49846,27.05624658,8.39472,2.44846,8.7445,18.62,-0.95,18.64421894,27.01472,1.44846,27.05352349,8.39472,2.44846,8.7445,18.62,-1,18.64683351
13/04/2020 19:00,25.87688,0.19284,25.87759853,4.94688,1.44284,5.153,20.93,-1.25,20.96729358,25.86688,0.15284,25.86733154,4.94688,1.44284,5.153,20.92,-1.29,20.95973521
13/04/2020 19:30,25.08912,-0.48234,25.09375608,3.24912,0.94766,3.3845,21.84,-1.43,21.88676541,25.06912,-0.52234,25.07456115,3.24912,0.94766,3.3845,21.82,-1.47,21.86946044
13/04/2020 20:00,24.248,-1.0385,24.27022839,1.788,0.5215,1.8625,22.46,-1.56,22.51411113,24.238,-1.0785,24.26198274,1.788,0.5215,1.8625,22.45,-1.6,22.50694337
13/04/2020 20:30,24.22032,-1.26824,24.25350147,1.00032,0.29176,1.042,23.22,-1.56,23.2723441,24.21032,-1.30824,24.24564056,1.00032,0.29176,1.042,23.21,-1.6,23.26508328
13/04/2020 21:00,24.44752,-1.20864,24.47737823,1.54752,0.45136,1.612,22.9,-1.66,22.96008711,24.42752,-1.24864,24.459412,1.54752,0.45136,1.612,22.88,-1.7,22.94306867
13/04/2020 21:30,23.89432,-1.35124,23.93249627,1.50432,0.43876,1.567,22.39,-1.79,22.46143807,23.86432,-1.39124,23.90483879,1.50432,0.43876,1.567,22.36,-1.83,22.43476097
13/04/2020 22:00,22.43768,-1.65276,22.49846882,1.56768,0.45724,1.633,20.87,-2.11,20.97639149,22.42768,-1.70276,22.49222581,1.56768,0.45724,1.633,20.86,-2.16,20.97153309
13/04/2020 22:30,21.56512,-1.74684,21.63575399,1.72512,0.50316,1.797,19.84,-2.25,19.96717556,21.55512,-1.78684,21.62905443,1.72512,0.50316,1.797,19.83,-2.29,19.9617885
13/04/2020 23:00,20.27368,-1.87476,20.36017745,1.66368,0.48524,1.733,18.61,-2.36,18.75904315,20.26368,-1.97476,20.35967594,1.66368,0.48524,1.733,18.6,-2.46,18.76197218
13/04/2020 23:30,18.67448,-2.06036,18.78779621,1.16448,0.33964,1.213,17.51,-2.4,17.67371212,18.67448,-2.12036,18.79447072,1.16448,0.33964,1.213,17.51,-2.46,17.68195973
14/04/2020 00:00,17.60008,-0.87956,17.6220442,1.03008,0.30044,1.073,16.57,-1.18,16.61196256,17.59008,-2.37956,17.75030197,1.03008,0.30044,1.073,16.56,-2.68,16.77545826
14/04/2020 00:30,16.8896,-2.3572,17.05329821,1.2096,0.3528,1.26,15.68,-2.71,15.91246367,16.8896,-2.4072,17.06028136,1.2096,0.3528,1.26,15.68,-2.76,15.92105524
14/04/2020 01:00,16.48168,-2.42076,16.65850697,0.99168,0.28924,1.033,15.49,-2.71,15.72527265,16.47168,-2.52076,16.66344721,0.99168,0.28924,1.033,15.48,-2.81,15.73297493
14/04/2020 01:30,16.74224,-2.26268,16.89444645,0.88224,0.25732,0.919,15.86,-2.52,16.05895389,16.74224,-2.49268,16.9267851,0.88224,0.25732,0.919,15.86,-2.75,16.09664872
14/04/2020 02:00,17.2272,-2.2404,17.37227135,0.7872,0.2296,0.82,16.44,-2.47,16.62451503,17.2272,-2.4804,17.40485001,0.7872,0.2296,0.82,16.44,-2.71,16.66186364
14/04/2020 02:30,17.27424,-2.29668,17.42624763,0.83424,0.24332,0.869,16.44,-2.54,16.63505936,17.27424,-2.52668,17.45804913,0.83424,0.24332,0.869,16.44,-2.77,16.67172756
14/04/2020 03:00,16.75408,-2.33756,16.91636437,0.69408,0.20244,0.723,16.06,-2.54,16.25961869,16.73408,-2.56756,16.92990838,0.69408,0.20244,0.723,16.04,-2.77,16.27742301
14/04/2020 03:30,16.62088,-2.35016,16.78621172,0.65088,0.18984,0.678,15.97,-2.54,16.17072973,16.61088,-2.53016,16.80247137,0.65088,0.18984,0.678,15.96,-2.72,16.19012044
14/04/2020 04:00,16.66984,-2.33588,16.83270332,0.69984,0.20412,0.729,15.97,-2.54,16.17072973,16.65984,-2.37588,16.82840083,0.69984,0.20412,0.729,15.96,-2.58,16.16718899
14/04/2020 04:30,16.528,-2.351,16.69436986,0.648,0.189,0.675,15.88,-2.54,16.08185313,16.518,-2.391,16.69015294,0.648,0.189,0.675,15.87,-2.58,16.0783488
14/04/2020 05:00,16.52888,-2.29116,16.68691967,0.57888,0.16884,0.603,15.95,-2.46,16.1385904,16.51888,-2.33116,16.68255686,0.57888,0.16884,0.603,15.94,-2.5,16.13485668
14/04/2020 05:30,17.26984,-1.95088,17.37968085,0.57984,0.16912,0.604,16.69,-2.12,16.82410473,17.25984,-2.00088,17.37543086,0.57984,0.16912,0.604,16.68,-2.17,16.82056182
14/04/2020 06:00,18.19848,-1.61836,18.2702973,0.58848,0.17164,0.613,17.61,-1.79,17.7007401,18.18848,-1.66836,18.26483588,0.58848,0.17164,0.613,17.6,-1.84,17.69592043
14/04/2020 06:30,19.46976,-0.93132,19.49202174,0.74976,0.21868,0.781,18.72,-1.15,18.75528992,19.45976,-0.98132,19.48448737,0.74976,0.21868,0.781,18.71,-1.2,18.7484426
14/04/2020 07:00,21.54512,1.03816,21.57011757,1.36512,0.39816,1.422,20.18,0.64,20.19014611,21.41512,-0.64184,21.42473625,1.36512,0.39816,1.422,20.05,-1.04,20.07695445
14/04/2020 07:30,22.96704,1.82122,23.03913559,2.98704,0.87122,3.1115,19.98,0.95,20.00257233,22.95704,1.78122,23.02603809,2.98704,0.87122,3.1115,19.97,0.91,19.99072285
14/04/2020 08:00,25.22784,3.49062,25.46818288,5.48784,1.60062,5.7165,19.74,1.89,19.83027231,25.19784,1.34062,25.23347782,5.48784,1.60062,5.7165,19.71,-0.26,19.71171479
14/04/2020 08:30,27.5744,5.5617,28.12970036,8.9544,2.6117,9.3275,18.62,2.95,18.85223859,27.5644,5.5017,28.10809226,8.9544,2.6117,9.3275,18.61,2.89,18.83306135
14/04/2020 09:00,28.60032,7.20926,29.49494421,12.58032,3.66926,13.1045,16.02,3.54,16.40646214,28.59032,7.14926,29.47063481,12.58032,3.66926,13.1045,16.01,3.48,16.38384875
14/04/2020 09:30,29.57968,8.63324,30.81380051,15.91968,4.64324,16.583,13.66,3.99,14.2308011,29.56968,8.58324,30.79022547,15.91968,4.64324,16.583,13.65,3.94,14.20725519
14/04/2020 10:00,29.4332,9.4426,30.91077412,18.2832,5.3326,19.045,11.15,4.11,11.88337494,29.4332,9.3726,30.88946249,18.2832,5.3326,19.045,11.15,4.04,11.85934652
14/04/2020 10:30,29.00248,10.36614,30.79936208,20.83248,6.07614,21.7005,8.17,4.29,9.227838317,29.01248,10.31614,30.7919915,20.83248,6.07614,21.7005,8.18,4.24,9.213576938
14/04/2020 11:00,29.77008,11.67544,31.97770415,23.23008,6.77544,24.198,6.54,4.9,8.172000979,29.78008,11.62544,31.9687976,23.23008,6.77544,24.198,6.55,4.85,8.150153373
14/04/2020 11:30,30.12552,12.32286,32.54842291,24.69552,7.20286,25.7245,5.43,5.12,7.463196366,30.14552,12.26286,32.54427924,24.69552,7.20286,25.7245,5.45,5.06,7.436807111
14/04/2020 12:00,28.88056,12.25058,31.37137957,25.51056,7.44058,26.5735,3.37,4.81,5.873074152,28.91056,12.20058,31.37952568,25.51056,7.44058,26.5735,3.4,4.76,5.849581182
14/04/2020 12:30,29.75832,12.50076,32.27733895,25.88832,7.55076,26.967,3.87,4.95,6.283263483,29.77832,12.44076,32.27260218,25.88832,7.55076,26.967,3.89,4.89,6.248535828
14/04/2020 13:00,30.57328,13.19054,33.29738421,26.09328,7.61054,27.1805,4.48,5.58,7.155892677,30.60328,13.14054,33.30517285,26.09328,7.61054,27.1805,4.51,5.53,7.135895179
14/04/2020 13:30,29.01808,12.79444,31.71350914,26.03808,7.59444,27.123,2.98,5.2,5.993362996,29.69808,13.06444,32.44465362,26.03808,7.59444,27.123,3.66,5.47,6.581527178
14/04/2020 14:00,28.4292,12.5456,31.07428989,25.9392,7.5656,27.02,2.49,4.98,5.567809264,28.4392,12.4856,31.05927082,25.9392,7.5656,27.02,2.5,4.92,5.518731738
14/04/2020 14:30,27.69152,11.66836,30.04947429,25.57152,7.45836,26.637,2.12,4.21,4.71365039,27.72152,11.60836,30.05389647,25.57152,7.45836,26.637,2.15,4.15,4.673863498
14/04/2020 15:00,27.72632,11.36476,29.96508953,24.73632,7.21476,25.767,2.99,4.15,5.114938905,27.74632,11.30476,29.96090573,24.73632,7.21476,25.767,3.01,4.09,5.078208345
14/04/2020 15:30,27.42568,9.79874,29.12358544,21.59568,6.29874,22.4955,5.83,3.5,6.799919117,27.44568,9.73874,29.12230086,21.59568,6.29874,22.4955,5.85,3.44,6.78646447
14/04/2020 16:00,26.94616,7.74638,28.03750955,17.81616,5.19638,18.5585,9.13,2.55,9.479419813,26.95616,7.69638,28.03335205,17.81616,5.19638,18.5585,9.14,2.5,9.475737438
14/04/2020 16:30,27.12936,4.41898,27.48689794,15.93936,4.64898,16.6035,11.19,-0.23,11.19236347,27.12936,6.71898,27.94900475,15.93936,4.64898,16.6035,11.19,2.07,11.37985061
14/04/2020 17:00,28.13072,4.08146,28.42526558,13.65072,3.98146,14.2195,14.48,0.1,14.4803453,28.13072,6.00146,28.76377809,13.65072,3.98146,14.2195,14.48,2.02,14.62021888
14/04/2020 17:30,29.02192,5.90806,29.6171743,12.78192,3.72806,13.3145,16.24,2.18,16.38566447,29.01192,5.86806,29.59941942,12.78192,3.72806,13.3145,16.23,2.14,16.37047647
14/04/2020 18:00,28.74856,4.67458,29.12612917,9.95856,2.90458,10.3735,18.79,1.77,18.87318203,28.72856,4.63458,29.09999126,9.95856,2.90458,10.3735,18.77,1.73,18.84955702
14/04/2020 18:30,28.11,3.1775,28.28901918,6.54,1.9075,6.8125,21.57,1.27,21.60735523,28.09,3.1275,28.26356942,6.54,1.9075,6.8125,21.55,1.22,21.58450602
14/04/2020 19:00,27.36096,2.12528,27.44337711,3.72096,1.08528,3.876,23.64,1.04,23.66286542,27.34096,2.08528,27.42036627,3.72096,1.08528,3.876,23.62,1,23.64115902
14/04/2020 19:30,27.15016,4.42338,27.50813477,1.76016,0.51338,1.8335,25.39,3.91,25.68930128,26.42016,-1.38662,26.45652225,1.76016,0.51338,1.8335,24.66,-1.9,24.73308715
14/04/2020 20:00,25.93448,4.67714,26.35285357,0.98448,0.28714,1.0255,24.95,4.39,25.33327061,24.99448,-3.02286,25.17661044,0.98448,0.28714,1.0255,24.01,-3.31,24.23708316
14/04/2020 20:30,26.85768,4.60724,27.24998414,0.60768,0.17724,0.633,26.25,4.43,26.62118329,25.90768,-3.04276,26.08574843,0.60768,0.17724,0.633,25.3,-3.22,25.50408595
14/04/2020 21:00,26.76848,4.56164,27.15437499,0.58848,0.17164,0.613,26.18,4.39,26.54551751,25.81848,-3.10836,26.00491898,0.58848,0.17164,0.613,25.23,-3.28,25.44231318
14/04/2020 21:30,26.0044,4.2892,26.35575945,0.6144,0.1792,0.64,25.39,4.11,25.72050155,25.0644,-3.4108,25.29540875,0.6144,0.1792,0.64,24.45,-3.59,24.7121549
14/04/2020 22:00,23.7624,2.8732,23.93547434,0.6624,0.1932,0.69,23.1,2.68,23.25494356,23.4324,-1.9268,23.51148502,0.6624,0.1932,0.69,22.77,-2.12,22.86847831
14/04/2020 22:30,21.97856,-1.42292,22.02457266,0.77856,0.22708,0.811,21.2,-1.65,21.26411296,21.94856,-1.47292,21.99792671,0.77856,0.22708,0.811,21.17,-1.7,21.23814728
14/04/2020 23:00,20.69888,0.71384,20.7111854,0.93888,0.27384,0.978,19.76,0.44,19.76489818,20.59888,-2.01616,20.69731283,0.93888,0.27384,0.978,19.66,-2.29,19.79292045
14/04/2020 23:30,19.13784,-1.76688,19.21922956,0.86784,0.25312,0.904,18.27,-2.02,18.3813302,19.12784,-1.80688,19.21299244,0.86784,0.25312,0.904,18.26,-2.06,18.37583195
15/04/2020 00:00,18.21936,-1.88852,18.31697537,0.75936,0.22148,0.791,17.46,-2.11,17.58703215,18.20936,-1.92852,18.31119824,0.75936,0.22148,0.791,17.45,-2.15,17.58195097
15/04/2020 00:30,17.45528,-1.97596,17.56676458,0.90528,0.26404,0.943,16.55,-2.24,16.70090117,17.45528,-2.01596,17.57130885,0.90528,0.26404,0.943,16.55,-2.28,16.70631318
15/04/2020 01:00,17.00296,-2.10372,17.13260887,0.91296,0.26628,0.951,16.09,-2.37,16.26360969,16.99296,-2.15372,17.12889954,0.91296,0.26628,0.951,16.08,-2.42,16.26108237
15/04/2020 01:30,17.07064,-2.10148,17.19950488,0.92064,0.26852,0.959,16.15,-2.37,16.32297154,17.06064,-2.15148,17.19576411,0.92064,0.26852,0.959,16.14,-2.42,16.32041666
15/04/2020 02:00,17.63256,-2.04592,17.75085803,0.80256,0.23408,0.836,16.83,-2.28,16.98373634,17.63256,-2.08592,17.75551279,0.80256,0.23408,0.836,16.83,-2.32,16.98915242
15/04/2020 02:30,17.6068,-2.1426,17.73668912,0.6768,0.1974,0.705,16.93,-2.34,17.0909479,17.5968,-2.1926,17.73287526,0.6768,0.1974,0.705,16.92,-2.39,17.0879636
15/04/2020 03:00,17.2632,-2.1524,17.39686466,0.6432,0.1876,0.67,16.62,-2.34,16.78392088,17.2632,-2.2024,17.40312156,0.6432,0.1876,0.67,16.62,-2.39,16.79096483
15/04/2020 03:30,17.15664,-0.58848,17.16672959,0.65664,0.19152,0.684,16.5,-0.78,16.51842608,16.92664,-3.44848,17.27434965,0.65664,0.19152,0.684,16.27,-3.64,16.67220741
15/04/2020 04:00,16.90832,-2.23924,17.05595148,0.68832,0.20076,0.717,16.22,-2.44,16.40249981,16.89832,-2.28924,17.05267834,0.68832,0.20076,0.717,16.21,-2.49,16.40012805
15/04/2020 04:30,17.04848,-2.10836,17.17835418,0.82848,0.24164,0.863,16.22,-2.35,16.38935325,17.03848,-2.14836,17.17338788,0.82848,0.24164,0.863,16.21,-2.39,16.38524336
15/04/2020 05:00,17.20768,-2.03276,17.32732998,1.08768,0.31724,1.133,16.12,-2.35,16.29039287,17.19768,-2.07276,17.32213992,1.08768,0.31724,1.133,16.11,-2.39,16.28631941
15/04/2020 05:30,17.78584,-1.67788,17.86480859,0.79584,0.23212,0.829,16.99,-1.91,17.09702313,17.77584,-1.71788,17.85865615,0.79584,0.23212,0.829,16.98,-1.95,17.0916032
15/04/2020 06:00,18.49088,-1.36516,18.5412056,0.77088,0.22484,0.803,17.72,-1.59,17.79119164,18.49088,-1.41516,18.54495406,0.77088,0.22484,0.803,17.72,-1.64,17.79572982
15/04/2020 06:30,21.00952,0.12486,21.00989102,0.83952,0.24486,0.8745,20.17,-0.12,20.17035696,21.01952,0.58486,21.02765518,0.83952,0.24486,0.8745,20.18,0.34,20.18286402
15/04/2020 07:00,23.74456,2.25008,23.85093268,1.47456,0.43008,1.536,22.27,1.82,22.34424534,23.72456,2.20008,23.82635304,1.47456,0.43008,1.536,22.25,1.77,22.32029122
15/04/2020 07:30,25.5652,3.4211,25.79308776,2.5752,0.7511,2.6825,22.99,2.67,23.14452419,25.5552,2.4311,25.67057643,2.5752,0.7511,2.6825,22.98,1.68,23.04132809
15/04/2020 08:00,27.1952,4.7036,27.59896295,3.9552,1.1536,4.12,23.24,3.55,23.50957465,27.1652,3.6036,27.40317544,3.9552,1.1536,4.12,23.21,2.45,23.33895028
15/04/2020 08:30,27.6732,5.3126,28.17853291,6.5232,1.9026,6.795,21.15,3.41,21.42313236,27.6632,5.2726,28.16119573,6.5232,1.9026,6.795,21.14,3.37,21.40692645
15/04/2020 09:00,29.1548,6.9314,29.9674268,9.8448,2.8714,10.255,19.31,4.06,19.73219957,29.1448,6.8814,29.94616892,9.8448,2.8714,10.255,19.3,4.01,19.71218151
15/04/2020 09:30,30.06328,8.68054,31.29141382,14.09328,4.11054,14.6805,15.97,4.57,16.61101442,30.06328,8.63054,31.27758023,14.09328,4.11054,14.6805,15.97,4.52,16.5973281
15/04/2020 10:00,30.10272,10.11996,31.75826415,17.86272,5.20996,18.607,12.24,4.91,13.18808932,30.10272,10.06996,31.74236673,17.86272,5.20996,18.607,12.24,4.86,13.1695558
15/04/2020 10:30,30.16648,10.17064,31.83486192,18.27648,5.33064,19.038,11.89,4.84,12.83735565,30.16648,10.11064,31.81574385,18.27648,5.33064,19.038,11.89,4.78,12.81485466
15/04/2020 11:00,30.08896,10.74178,31.94888654,19.78896,5.77178,20.6135,10.3,4.97,11.43638492,30.08896,10.69178,31.93211038,19.78896,5.77178,20.6135,10.3,4.92,11.41474485
15/04/2020 11:30,29.51696,12.46578,32.04132642,24.15696,7.04578,25.1635,5.36,5.42,7.62272917,29.53696,12.40578,32.03646958,24.15696,7.04578,25.1635,5.38,5.36,7.594339998
15/04/2020 12:00,29.77336,12.91848,32.4552013,25.02336,7.29848,26.066,4.75,5.62,7.358457719,29.79336,12.85848,32.44972739,25.02336,7.29848,26.066,4.77,5.56,7.325742283
15/04/2020 12:30,29.29832,12.55326,31.87437672,25.10832,7.32326,26.1545,4.19,5.23,6.70141776,29.30832,12.50326,31.86391583,25.10832,7.32326,26.1545,4.2,5.18,6.668763004
15/04/2020 13:00,29.52128,12.69454,32.1349859,25.66128,7.48454,26.7305,3.86,5.21,6.48411135,29.53128,12.63454,32.12052458,25.66128,7.48454,26.7305,3.87,5.15,6.442002794
15/04/2020 13:30,28.36064,11.59602,30.63973859,24.50064,7.14602,25.5215,3.86,4.45,5.890848835,28.37064,11.53602,30.6263444,24.50064,7.14602,25.5215,3.87,4.39,5.852264519
15/04/2020 14:00,26.6988,9.7134,28.41084407,20.0688,5.8534,20.905,6.63,3.86,7.671799007,26.7088,9.6634,28.40319167,20.0688,5.8534,20.905,6.64,3.81,7.655435977
15/04/2020 14:30,27.81776,10.45518,29.71764729,21.85776,6.37518,22.7685,5.96,4.08,7.222741862,27.82776,10.39518,29.70595889,21.85776,6.37518,22.7685,5.97,4.02,7.197311998
15/04/2020 15:00,28.15488,11.39934,30.37502626,23.65488,6.89934,24.6405,4.5,4.5,6.363961031,28.16488,11.33934,30.36183619,23.65488,6.89934,24.6405,4.51,4.44,6.328799254
15/04/2020 15:30,27.458,10.3915,29.35855985,20.988,6.1215,21.8625,6.47,4.27,7.752019092,27.468,10.3415,29.35025803,20.988,6.1215,21.8625,6.48,4.22,7.732968382
15/04/2020 16:00,26.94816,9.55738,28.59277601,20.28816,5.91738,21.1335,6.66,3.64,7.589808957,26.95816,9.50738,28.58553244,20.28816,5.91738,21.1335,6.67,3.59,7.574760722
15/04/2020 16:30,26.626,8.213,27.86390577,18.696,5.453,19.475,7.93,2.76,8.396576683,26.626,8.163,27.84920906,18.696,5.453,19.475,7.93,2.71,8.380274459
15/04/2020 17:00,27.40256,7.07658,28.30155966,16.10256,4.69658,16.7735,11.3,2.38,11.54791756,27.40256,7.02658,28.28909898,16.10256,4.69658,16.7735,11.3,2.33,11.53771641
15/04/2020 17:30,28.13344,5.78392,28.72184146,12.97344,3.78392,13.514,15.16,2,15.29135704,28.13344,5.73392,28.71181438,12.97344,3.78392,13.514,15.16,1.95,15.28489778
15/04/2020 18:00,28.24576,4.63918,28.62420216,9.66576,2.81918,10.0685,18.58,1.82,18.66892605,28.23576,4.58918,28.60627057,9.66576,2.81918,10.0685,18.57,1.77,18.65416307
15/04/2020 18:30,27.42336,3.02848,27.59007729,6.30336,1.83848,6.566,21.12,1.19,21.15349853,27.39336,2.97848,27.55480929,6.30336,1.83848,6.566,21.09,1.14,21.12078834
15/04/2020 19:00,26.80096,1.89028,26.86753832,3.36096,0.98028,3.501,23.44,0.91,23.4576576,26.77096,1.85028,26.83482505,3.36096,0.98028,3.501,23.41,0.87,23.42616059
15/04/2020 19:30,26.18632,1.22226,26.21482929,1.51632,0.44226,1.5795,24.67,0.78,24.68232769,26.15632,1.19226,26.18347876,1.51632,0.44226,1.5795,24.64,0.75,24.65141172
15/04/2020 20:00,25.83648,1.05314,25.857935,0.93648,0.27314,0.9755,24.9,0.78,24.91221387,25.80648,1.02314,25.82675406,0.93648,0.27314,0.9755,24.87,0.75,24.88130624
15/04/2020 20:30,25.67608,-2.33406,25.7819495,0.70608,0.20594,0.7355,24.97,-2.54,25.09885456,25.64608,0.85594,25.66035956,0.70608,0.20594,0.7355,24.94,0.65,24.94846889
15/04/2020 21:00,25.96504,1.73772,26.02312381,0.81504,0.23772,0.849,25.15,1.5,25.1946919,25.75504,-2.50228,25.87631138,0.81504,0.23772,0.849,24.94,-2.74,25.09006178
15/04/2020 21:30,25.19072,0.14396,25.19113135,0.87072,0.25396,0.907,24.32,-0.11,24.32024877,25.17072,0.06396,25.17080126,0.87072,0.25396,0.907,24.3,-0.19,24.30074279
15/04/2020 22:00,23.1752,2.0636,23.26689365,0.8352,0.2436,0.87,22.34,1.82,22.41401347,22.9852,-1.7564,23.05220944,0.8352,0.2436,0.87,22.15,-2,22.24011016
15/04/2020 22:30,21.63176,-1.43532,21.67932619,0.94176,0.27468,0.981,20.69,-1.71,20.76054431,21.61176,-1.47532,21.6620576,0.94176,0.27468,0.981,20.67,-1.75,20.74394852
15/04/2020 23:00,20.6172,-1.3704,20.66269421,1.0272,0.2996,1.07,19.59,-1.67,19.66105287,20.6072,-1.4104,20.65540898,1.0272,0.2996,1.07,19.58,-1.71,19.65452874
15/04/2020 23:30,19.17528,-1.45596,19.23047536,1.14528,0.33404,1.193,18.03,-1.79,18.11863681,19.16528,-1.49596,19.22357547,1.14528,0.33404,1.193,18.02,-1.83,18.1126834
16/04/2020 00:00,18.00696,0.16328,18.00770026,1.17696,0.34328,1.226,16.83,-0.18,16.83096254,17.97696,-2.06672,18.09537019,1.17696,0.34328,1.226,16.8,-2.41,16.97197985
16/04/2020 00:30,17.15304,-1.88828,17.25666198,1.10304,0.32172,1.149,16.05,-2.21,16.20143821,17.15304,-1.94828,17.26333039,1.10304,0.32172,1.149,16.05,-2.27,16.20973164
16/04/2020 01:00,16.7916,-1.9412,16.90343421,0.9216,0.2688,0.96,15.87,-2.21,16.02313952,16.7816,-2.0512,16.90649343,0.9216,0.2688,0.96,15.86,-2.32,16.0287866
16/04/2020 01:30,17.09992,-1.95544,17.2113628,0.76992,0.22456,0.802,16.33,-2.18,16.47486874,17.08992,-2.00544,17.20718324,0.76992,0.22456,0.802,16.32,-2.23,16.4716514
16/04/2020 02:00,17.59864,-1.96748,17.70827793,0.72864,0.21252,0.759,16.87,-2.18,17.01027043,17.57864,-2.01748,17.69403317,0.72864,0.21252,0.759,16.85,-2.23,16.99692325
16/04/2020 02:30,17.64816,-2.03512,17.7651137,0.66816,0.19488,0.696,16.98,-2.23,17.12580801,17.62816,-2.07512,17.74987741,0.66816,0.19488,0.696,16.96,-2.27,17.111239
16/04/2020 03:00,17.21568,-0.63876,17.227526,0.65568,0.19124,0.683,16.56,-0.83,16.58078707,17.10568,-2.59876,17.30196063,0.65568,0.19124,0.683,16.45,-2.79,16.68492134
16/04/2020 03:30,16.97048,-2.11736,17.1020585,0.66048,0.19264,0.688,16.31,-2.31,16.47277147,16.97048,-2.15736,17.10705684,0.66048,0.19264,0.688,16.31,-2.35,16.47842832
16/04/2020 04:00,16.95128,-2.03296,17.0727508,0.64128,0.18704,0.668,16.31,-2.22,16.46039185,16.95128,-2.07296,17.07756004,0.64128,0.18704,0.668,16.31,-2.26,16.46583432
16/04/2020 04:30,16.65168,-2.03576,16.77565992,0.63168,0.18424,0.658,16.02,-2.22,16.17308876,16.64168,-2.07576,16.77063782,0.63168,0.18424,0.658,16.01,-2.26,16.16872599
16/04/2020 05:00,16.78168,-2.03576,16.90470652,0.63168,0.18424,0.658,16.15,-2.22,16.30186799,16.77168,-2.07576,16.89964584,0.63168,0.18424,0.658,16.14,-2.26,16.29745992
16/04/2020 05:30,17.4036,-1.8452,17.50114442,0.6336,0.1848,0.66,16.77,-2.03,16.89241842,17.3936,-1.8952,17.49654549,0.6336,0.1848,0.66,16.76,-2.08,16.88857602
16/04/2020 06:00,18.14648,-0.02436,18.14649635,0.63648,0.18564,0.663,17.51,-0.21,17.51125924,18.14648,-1.37436,18.19845053,0.63648,0.18564,0.663,17.51,-1.56,17.57935437
16/04/2020 06:30,20.46496,0.52478,20.47168732,0.80496,0.23478,0.8385,19.66,0.29,19.66213874,20.45496,0.49478,20.46094318,0.80496,0.23478,0.8385,19.65,0.26,19.65172003
16/04/2020 07:00,22.74256,3.17908,22.96367969,1.40256,0.40908,1.461,21.34,2.77,21.51902646,22.51256,0.11908,22.51287493,1.40256,0.40908,1.461,21.11,-0.29,21.11199185
16/04/2020 07:30,24.20608,3.38594,24.441745,2.86608,0.83594,2.9855,21.34,2.55,21.49181472,24.23608,3.34594,24.46595366,2.86608,0.83594,2.9855,21.37,2.51,21.51690033
16/04/2020 08:00,25.60224,4.38982,25.97585827,5.62224,1.63982,5.8565,19.98,2.75,20.16836384,25.59224,4.33982,25.95759592,5.62224,1.63982,5.8565,19.97,2.7,20.1516972
16/04/2020 08:30,27.78568,8.03624,28.92447349,8.93568,2.60624,9.308,18.85,5.43,19.61650835,27.42568,5.86624,28.04604598,8.93568,2.60624,9.308,18.49,3.26,18.77518841
16/04/2020 09:00,28.58296,7.38878,29.52252822,11.65296,3.39878,12.1385,16.93,3.99,17.39382074,28.57296,7.34878,29.50285767,11.65296,3.39878,12.1385,16.92,3.95,17.37495036
16/04/2020 09:30,29.12416,8.16038,30.24580132,13.30416,3.88038,13.8585,15.82,4.28,16.38874004,29.12416,8.12038,30.23503377,13.30416,3.88038,13.8585,15.82,4.24,16.37833935
16/04/2020 10:00,29.114,9.4295,30.60294865,17.484,5.0995,18.2125,11.63,4.33,12.40990733,29.114,9.3895,30.59064737,17.484,5.0995,18.2125,11.63,4.29,12.39600742
16/04/2020 10:30,29.2016,10.5213,31.03918807,20.3016,5.9213,21.1475,8.9,4.6,10.01848292,29.2116,10.4713,31.03168861,20.3016,5.9213,21.1475,8.91,4.55,10.00452897
16/04/2020 11:00,29.6892,11.3531,31.78586913,22.1592,6.4631,23.0825,7.53,4.89,8.978474258,29.6992,11.3031,31.77739055,22.1592,6.4631,23.0825,7.54,4.84,8.959754461
16/04/2020 11:30,30.49888,12.34634,32.90309701,23.43888,6.83634,24.4155,7.06,5.51,8.955651847,30.49888,12.29634,32.884368,23.43888,6.83634,24.4155,7.06,5.46,8.92497619
16/04/2020 12:00,30.3352,12.6561,32.86945735,24.2952,7.0861,25.3075,6.04,5.57,8.21623393,30.3452,12.5961,32.85563724,24.2952,7.0861,25.3075,6.05,5.51,8.183067884
16/04/2020 12:30,30.51984,12.40412,32.94423814,24.21984,7.06412,25.229,6.3,5.34,8.258668174,30.51984,12.35412,32.92544479,24.21984,7.06412,25.229,6.3,5.29,8.226426928
16/04/2020 13:00,29.26,11.5625,31.46170698,23.7,6.9125,24.6875,5.56,4.65,7.248179082,29.28,11.5125,31.46197795,23.7,6.9125,24.6875,5.58,4.6,7.23162499
16/04/2020 13:30,27.65632,9.93976,29.38827768,25.09632,7.31976,26.142,2.56,2.62,3.663058831,27.67632,10.89976,29.74530983,25.09632,7.31976,26.142,2.58,3.58,4.412799565
16/04/2020 14:00,27.1704,8.5547,28.48532128,22.6104,6.5947,23.5525,4.56,1.96,4.963385941,27.2804,10.2847,29.1546785,22.6104,6.5947,23.5525,4.67,3.69,5.951890456
16/04/2020 14:30,27.42032,8.96426,28.84842987,20.38032,5.94426,21.2295,7.04,3.02,7.660417743,27.44032,8.91426,28.85195302,20.38032,5.94426,21.2295,7.06,2.97,7.659275423
16/04/2020 15:00,26.75992,7.05456,27.67417813,15.40992,4.49456,16.052,11.35,2.56,11.63512355,26.75992,7.00456,27.66147464,15.40992,4.49456,16.052,11.35,2.51,11.62422471
16/04/2020 15:30,27.1868,8.7999,28.57551984,20.0568,5.8499,20.8925,7.13,2.95,7.71617781,27.1968,8.7499,28.56968114,20.0568,5.8499,20.8925,7.14,2.9,7.706464819
16/04/2020 16:00,26.81544,7.83492,27.93660312,18.56544,5.41492,19.339,8.25,2.42,8.597610133,26.82544,7.78492,27.93222531,18.56544,5.41492,19.339,8.26,2.37,8.59328226
16/04/2020 16:30,26.5636,6.4298,27.33070019,16.5936,4.8398,17.285,9.97,1.59,10.0959893,26.5736,6.3898,27.33104025,16.5936,4.8398,17.285,9.98,1.55,10.09964851
16/04/2020 17:00,27.34904,5.14472,27.82872855,13.31904,3.88472,13.874,14.03,1.26,14.08646514,27.34904,5.10472,27.82136149,13.31904,3.88472,13.874,14.03,1.22,14.08294358
16/04/2020 17:30,27.86864,3.17752,28.04920193,7.32864,2.13752,7.634,20.54,1.04,20.56631226,27.83864,0.12752,27.83893206,7.32864,2.13752,7.634,20.51,-2.01,20.60825563
16/04/2020 18:00,28.98016,2.55588,29.09264849,5.06016,1.47588,5.271,23.92,1.08,23.94436886,28.95016,2.51588,29.05927419,5.06016,1.47588,5.271,23.89,1.04,23.91262637
16/04/2020 18:30,28.08136,1.52998,28.1230087,4.01136,1.16998,4.1785,24.07,0.36,24.072692,28.05136,1.45998,28.08932786,4.01136,1.16998,4.1785,24.04,0.29,24.0417491
16/04/2020 19:00,27.23536,0.96948,27.25260952,3.49536,1.01948,3.641,23.74,-0.05,23.74005265,27.21536,0.49948,27.21994306,3.49536,1.01948,3.641,23.72,-0.52,23.72569915
16/04/2020 19:30,27.12336,0.85848,27.13694245,2.94336,0.85848,3.066,24.18,0,24.18,27.09336,0.77848,27.10454182,2.94336,0.85848,3.066,24.15,-0.08,24.1501325
16/04/2020 20:00,26.5532,0.6826,26.56197231,2.6832,0.7826,2.795,23.87,-0.1,23.87020947,26.5332,0.6526,26.54122433,2.6832,0.7826,2.795,23.85,-0.13,23.8503543
16/04/2020 20:30,26.68224,0.02982,26.68225666,2.74224,0.79982,2.8565,23.94,-0.77,23.95237984,26.66224,-0.00018,26.66224,2.74224,0.79982,2.8565,23.92,-0.8,23.93337419
16/04/2020 21:00,26.6272,-0.0504,26.6272477,2.4672,0.7196,2.57,24.16,-0.77,24.17226717,26.6072,0.3396,26.60936715,2.4672,0.7196,2.57,24.14,-0.38,24.1429907
16/04/2020 21:30,25.73816,-0.15012,25.73859779,2.94816,0.85988,3.071,22.79,-1.01,22.81236945,25.71816,-0.19012,25.71886272,2.94816,0.85988,3.071,22.77,-1.05,22.79419663
16/04/2020 22:00,23.79024,1.42882,23.83310819,2.67024,0.77882,2.7815,21.12,0.65,21.13,23.66024,-1.82118,23.73022658,2.67024,0.77882,2.7815,20.99,-2.6,21.15041607
16/04/2020 22:30,22.0692,-1.7994,22.14243503,2.5392,0.7406,2.645,19.53,-2.54,19.69447892,22.0592,-1.8594,22.13742697,2.5392,0.7406,2.645,19.52,-2.6,19.69239447
16/04/2020 23:00,20.58536,-1.97052,20.6794583,2.29536,0.66948,2.391,18.29,-2.64,18.47954815,20.57536,-2.01052,20.67335555,2.29536,0.66948,2.391,18.28,-2.68,18.47541069
16/04/2020 23:30,19.67992,-2.23044,19.80591108,2.08992,0.60956,2.177,17.59,-2.84,17.81779167,19.69992,-0.79044,19.71577144,2.08992,0.60956,2.177,17.61,-1.4,17.66556254
17/04/2020 00:00,18.3352,-3.8164,18.72817311,2.2752,0.6636,2.37,16.06,-4.48,16.67315207,18.6352,-1.0364,18.66399754,2.2752,0.6636,2.37,16.36,-1.7,16.44808803
17/04/2020 00:30,18.0036,-2.2502,18.14367694,2.4336,0.7098,2.535,15.57,-2.96,15.84886431,18.0036,-2.3002,18.14994581,2.4336,0.7098,2.535,15.57,-3.01,15.8582786
17/04/2020 01:00,17.27864,-2.22748,17.42162643,2.40864,0.70252,2.509,14.87,-2.93,15.15591634,17.27864,-2.40748,17.44555417,2.40864,0.70252,2.509,14.87,-3.11,15.19174118
17/04/2020 01:30,17.51768,-2.20776,17.65625433,2.64768,0.77224,2.758,14.87,-2.98,15.16566187,17.51768,-2.24776,17.66130056,2.64768,0.77224,2.758,14.87,-3.02,15.17357242
17/04/2020 02:00,17.91312,-2.32284,18.06309646,2.25312,0.65716,2.347,15.66,-2.98,15.94101628,17.90312,-2.36284,18.05836977,2.25312,0.65716,2.347,15.65,-3.02,15.93872329
17/04/2020 02:30,17.77432,-2.33124,17.92654823,2.22432,0.64876,2.317,15.55,-2.98,15.83296877,17.77432,-2.37124,17.93179385,2.22432,0.64876,2.317,15.55,-3.02,15.84054608
17/04/2020 03:00,17.344,-1.593,17.41700276,1.944,0.567,2.025,15.4,-2.16,15.55074275,17.324,-2.603,17.51846412,1.944,0.567,2.025,15.38,-3.17,15.70328946
17/04/2020 03:30,17.1912,-2.5359,17.37723068,2.3112,0.6741,2.4075,14.88,-3.21,15.22230272,17.1812,-2.5759,17.37322348,2.3112,0.6741,2.4075,14.87,-3.25,15.22101836
17/04/2020 04:00,17.04048,-2.54986,17.23019862,2.16048,0.63014,2.2505,14.88,-3.18,15.21600473,17.03048,-2.58986,17.22627713,2.16048,0.63014,2.2505,14.87,-3.22,15.21464098
17/04/2020 04:30,17.3396,-2.3172,17.49374585,2.6496,0.7728,2.76,14.69,-3.09,15.01146895,17.3296,-2.3672,17.49053092,2.6496,0.7728,2.76,14.68,-3.14,15.01206182
17/04/2020 05:00,17.40552,-2.18464,17.54208592,2.79552,0.81536,2.912,14.61,-3,14.91482819,17.39552,-2.23464,17.53846436,2.79552,0.81536,2.912,14.6,-3.05,14.91517683
17/04/2020 05:30,18.41856,-1.54792,18.48349017,2.33856,0.68208,2.436,16.08,-2.23,16.23389356,18.40856,-1.59792,18.47778205,2.33856,0.68208,2.436,16.07,-2.28,16.23093651
17/04/2020 06:00,19.48936,1.41898,19.54094822,2.25936,0.65898,2.3535,17.23,0.76,17.24675332,19.46936,-0.97102,19.49355941,2.25936,0.65898,2.3535,17.21,-1.63,17.28701825
17/04/2020 06:30,21.7496,0.6003,21.75788272,2.7096,0.7903,2.8225,19.04,-0.19,19.04094798,21.7296,0.5603,21.7368225,2.7096,0.7903,2.8225,19.02,-0.23,19.02139059
17/04/2020 07:00,23.19,2.0625,23.28153788,4.26,1.2425,4.4375,18.93,0.82,18.94775185,23.17,-1.4775,23.21706067,4.26,1.2425,4.4375,18.91,-2.72,19.10461986
17/04/2020 07:30,24.78296,2.88628,24.9504653,5.71296,1.66628,5.951,19.07,1.22,19.1089848,24.76296,2.84628,24.92600044,5.71296,1.66628,5.951,19.05,1.18,19.08651094
17/04/2020 08:00,26.63192,4.72306,27.04748526,8.82192,2.57306,9.1895,17.81,2.15,17.93930322,26.57192,2.50306,26.68955305,8.82192,2.57306,9.1895,17.75,-0.07,17.75013803
17/04/2020 08:30,28.86712,6.12666,29.51010979,12.05712,3.51666,12.5595,16.81,2.61,17.01141382,28.85712,6.07666,29.48998426,12.05712,3.51666,12.5595,16.8,2.56,16.99392833
17/04/2020 09:00,29.23656,7.10358,30.08716154,15.16656,4.42358,15.7985,14.07,2.68,14.32296408,29.23656,7.06358,30.07774265,15.16656,4.42358,15.7985,14.07,2.64,14.31553352
17/04/2020 09:30,30.12016,8.28588,31.23907562,18.26016,5.32588,19.021,11.86,2.96,12.22379646,30.12016,8.21588,31.22058171,18.26016,5.32588,19.021,11.86,2.89,12.20703486
17/04/2020 10:00,30.18432,8.59626,31.38453218,19.32432,5.63626,20.1295,10.86,2.96,11.25616276,30.18432,8.52626,31.36543134,19.32432,5.63626,20.1295,10.86,2.89,11.237958
17/04/2020 10:30,29.55136,8.03498,30.6242352,18.05136,5.26498,18.8035,11.5,2.77,11.82890105,29.55136,7.98498,30.61115456,18.05136,5.26498,18.8035,11.5,2.72,11.81729241
17/04/2020 11:00,30.41496,8.83728,31.67281657,19.46496,5.67728,20.276,10.95,3.16,11.39684605,30.42496,8.78728,31.66850929,19.46496,5.67728,20.276,10.96,3.11,11.39270381
17/04/2020 11:30,29.57136,9.91498,31.18929561,19.49136,5.68498,20.3035,10.08,4.23,10.93157354,29.56136,9.61498,31.08571771,19.49136,5.68498,20.3035,10.07,3.93,10.8097086
17/04/2020 12:00,30.92328,10.85304,32.77251475,22.91328,6.68304,23.868,8.01,4.17,9.030448494,30.93328,10.79304,32.76213552,22.91328,6.68304,23.868,8.02,4.11,9.011797823
17/04/2020 12:30,32.05416,12.02538,34.23563841,26.62416,7.76538,27.7335,5.43,4.26,6.901630242,32.06416,11.96538,34.22397807,26.62416,7.76538,27.7335,5.44,4.2,6.872670514
17/04/2020 13:00,31.6268,12.7324,34.0935256,28.6368,8.3524,29.83,2.99,4.38,5.303253718,31.6268,12.6724,34.07116376,28.6368,8.3524,29.83,2.99,4.32,5.253808143
17/04/2020 13:30,30.08512,10.56316,31.88565186,23.32512,6.80316,24.297,6.76,3.76,7.735321583,30.09512,10.51316,31.87856303,23.32512,6.80316,24.297,6.77,3.71,7.719909326
17/04/2020 14:00,29.21704,9.69872,30.78474616,21.04704,6.13872,21.924,8.17,3.56,8.911930206,29.22704,9.64872,30.77852603,21.04704,6.13872,21.924,8.18,3.51,8.901263955
17/04/2020 14:30,29.52736,9.20798,30.92978959,20.42736,5.95798,21.2785,9.1,3.25,9.662944686,29.53736,9.15798,30.92449245,20.42736,5.95798,21.2785,9.11,3.2,9.655677087
17/04/2020 15:00,29.20048,9.57014,30.72874244,22.08048,6.44014,23.0005,7.12,3.13,7.777615316,29.21048,9.51014,30.71961759,22.08048,6.44014,23.0005,7.13,3.07,7.762847416
17/04/2020 15:30,28.54528,7.70404,29.56662379,17.22528,5.02404,17.943,11.32,2.68,11.63291881,28.54528,7.65404,29.55363495,17.22528,5.02404,17.943,11.32,2.63,11.62150162
17/04/2020 16:00,27.60752,4.45636,27.96487627,10.30752,3.00636,10.737,17.3,1.45,17.36065955,27.59752,1.83636,27.65854892,10.30752,3.00636,10.737,17.29,-1.17,17.32954125
17/04/2020 16:30,28.14864,3.53002,28.3691201,9.18864,2.68002,9.5715,18.96,0.85,18.97904371,28.13864,3.48002,28.35301748,9.18864,2.68002,9.5715,18.95,0.8,18.96687903
17/04/2020 17:00,29.1072,2.9696,29.25829141,7.5072,2.1896,7.82,21.6,0.78,21.61407875,29.0872,2.9496,29.23637023,7.5072,2.1896,7.82,21.58,0.76,21.59337861
17/04/2020 17:30,30.42064,3.25102,30.59386326,8.30064,2.42102,8.6465,22.12,0.83,22.1355664,30.40064,3.22102,30.57080114,8.30064,2.42102,8.6465,22.1,0.8,22.1144749
17/04/2020 18:00,31.00016,2.97088,31.1421908,7.34016,2.14088,7.646,23.66,0.83,23.67455385,30.98016,2.94088,31.11943266,7.34016,2.14088,7.646,23.64,0.8,23.65353251
17/04/2020 18:30,29.70344,1.65892,29.7497288,6.13344,1.78892,6.389,23.57,-0.13,23.5703585,29.68344,1.60892,29.72701185,6.13344,1.78892,6.389,23.55,-0.18,23.55068789
17/04/2020 19:00,30.0468,1.6149,30.09016604,5.5368,1.6149,5.7675,24.51,0,24.51,30.0168,1.5049,30.0545006,5.5368,1.6149,5.7675,24.48,-0.11,24.48024714
17/04/2020 19:30,29.41544,5.21492,29.87412762,5.12544,1.49492,5.339,24.29,3.72,24.57320695,28.45544,-3.04508,28.61790659,5.12544,1.49492,5.339,23.33,-4.54,23.76763556
17/04/2020 20:00,28.22024,3.98382,28.50004855,4.71024,1.37382,4.9065,23.51,2.61,23.65443299,27.89024,-0.86618,27.90368712,4.71024,1.37382,4.9065,23.18,-2.24,23.28797973
17/04/2020 20:30,27.47688,0.53784,27.48214341,4.58688,1.33784,4.778,22.89,-0.8,22.90397564,27.45688,1.00784,27.4753708,4.58688,1.33784,4.778,22.87,-0.33,22.87238072
17/04/2020 21:00,27.19624,0.20432,27.1970075,4.02624,1.17432,4.194,23.17,-0.97,23.19029538,27.18624,0.17432,27.18679887,4.02624,1.17432,4.194,23.16,-1,23.18157889
17/04/2020 21:30,25.80264,-0.59298,25.80945285,4.17264,1.21702,4.3465,21.63,-1.81,21.70559836,25.77264,-0.62298,25.78016828,4.17264,1.21702,4.3465,21.6,-1.84,21.67822871
17/04/2020 22:00,24.09712,-0.00334,24.09712023,3.41712,0.99666,3.5595,20.68,-1,20.70416383,24.05712,-1.66334,24.11455417,3.41712,0.99666,3.5595,20.64,-2.66,20.81069917
17/04/2020 22:30,22.25984,-2.01088,22.35048356,2.97984,0.86912,3.104,19.28,-2.88,19.493917,22.23984,-2.05088,22.33420229,2.97984,0.86912,3.104,19.26,-2.92,19.4800924
17/04/2020 23:00,21.36056,-1.98442,21.45253939,3.31056,0.96558,3.4485,18.05,-2.95,18.28947785,21.34056,-2.04442,21.43826379,3.31056,0.96558,3.4485,18.03,-3.01,18.27952406
17/04/2020 23:30,20.1548,-1.1361,20.18679485,3.3048,0.9639,3.4425,16.85,-2.1,16.9803563,20.1348,-2.1161,20.24569214,3.3048,0.9639,3.4425,16.83,-3.08,17.10950905
18/04/2020 00:00,19.13272,-2.30754,19.27137036,3.16272,0.92246,3.2945,15.97,-3.23,16.29336675,19.11272,-2.33754,19.25513332,3.16272,0.92246,3.2945,15.95,-3.26,16.27974508
18/04/2020 00:30,18.51344,-2.18608,18.64206014,3.37344,0.98392,3.514,15.14,-3.17,15.46830631,18.50344,-2.22608,18.63686465,3.37344,0.98392,3.514,15.13,-3.21,15.46677083
18/04/2020 01:00,18.0224,-2.3243,18.17166124,3.2424,0.9457,3.3775,14.78,-3.27,15.13741391,18.0124,-2.3643,18.16690585,3.2424,0.9457,3.3775,14.77,-3.31,15.13634698
18/04/2020 01:30,17.98592,-2.29994,18.13237553,2.84592,0.83006,2.9645,15.14,-3.13,15.46015847,17.97592,-2.34994,18.12886973,2.84592,0.83006,2.9645,15.13,-3.18,15.46057243
18/04/2020 02:00,18.27704,-2.27628,18.41824209,2.92704,0.85372,3.049,15.35,-3.13,15.66586736,18.26704,-2.32628,18.41456839,2.92704,0.85372,3.049,15.34,-3.18,15.66614184
18/04/2020 02:30,18.13984,-2.40338,18.29836142,2.31984,0.67662,2.4165,15.82,-3.08,16.11703447,18.12984,-2.45338,18.295086,2.31984,0.67662,2.4165,15.81,-3.13,16.11685453
18/04/2020 03:00,17.87104,-2.28678,18.01675424,2.65104,0.77322,2.7615,15.22,-3.06,15.52456119,17.86104,-2.35678,18.01585862,2.65104,0.77322,2.7615,15.21,-3.13,15.52871534
18/04/2020 03:30,17.81056,-2.41442,17.97346576,2.11056,0.61558,2.1985,15.7,-3.03,15.98971232,17.80056,-2.46442,17.97034508,2.11056,0.61558,2.1985,15.69,-3.08,15.98944965
18/04/2020 04:00,17.50928,-2.42396,17.6762685,2.24928,0.65604,2.343,15.26,-3.08,15.56772302,17.49928,-2.46396,17.67189575,2.24928,0.65604,2.343,15.25,-3.12,15.56588899
18/04/2020 04:30,17.31512,-2.38434,17.47851418,2.38512,0.69566,2.4845,14.93,-3.08,15.24438585,17.31512,-2.42434,17.4840157,2.38512,0.69566,2.4845,14.93,-3.12,15.25251782
18/04/2020 05:00,17.1796,-2.1997,17.31985382,2.9496,0.8603,3.0725,14.23,-3.06,14.55529113,17.1796,-2.2597,17.32757629,2.9496,0.8603,3.0725,14.23,-3.12,14.5680232
18/04/2020 05:30,17.3244,-2.2333,17.46775499,2.8344,0.8267,2.9525,14.49,-3.06,14.80958136,17.3244,-2.2633,17.4716159,2.8344,0.8267,2.9525,14.49,-3.09,14.81580912
18/04/2020 06:00,17.4768,-2.2776,17.6245851,2.4768,0.7224,2.58,15,-3,15.29705854,17.4768,-2.3176,17.62979886,2.4768,0.7224,2.58,15,-3.04,15.30495345
18/04/2020 06:30,17.87512,-2.06934,17.99450147,2.50512,0.73066,2.6095,15.37,-2.8,15.62296067,17.87512,-2.11934,18.00031992,2.50512,0.73066,2.6095,15.37,-2.85,15.63199923
18/04/2020 07:00,19.0156,-1.4317,19.06942076,3.0456,0.8883,3.1725,15.97,-2.32,16.13763613,19.0156,-1.4817,19.07323985,3.0456,0.8883,3.1725,15.97,-2.37,16.14490012
18/04/2020 07:30,20.11384,0.71862,20.1266732,2.94384,0.85862,3.0665,17.17,-0.14,17.17057075,20.10384,-1.20138,20.13970448,2.94384,0.85862,3.0665,17.16,-2.06,17.28320572
18/04/2020 08:00,21.22328,-0.94446,21.24428438,3.17328,0.92554,3.3055,18.05,-1.87,18.1466085,21.21328,-0.99446,21.23657691,3.17328,0.92554,3.3055,18.04,-1.92,18.14188524
18/04/2020 08:30,22.34352,-0.97314,22.36470182,2.66352,0.77686,2.7745,19.68,-1.75,19.75765421,22.31352,-1.02314,22.33696466,2.66352,0.77686,2.7745,19.65,-1.8,19.73227052
18/04/2020 09:00,22.24448,-0.76286,22.25755705,3.38448,0.98714,3.5255,18.86,-1.75,18.94101634,22.23448,-0.81286,22.24933352,3.38448,0.98714,3.5255,18.85,-1.8,18.93574662
18/04/2020 09:30,23.34944,-0.68558,23.35950274,3.64944,1.06442,3.8015,19.7,-1.75,19.77757569,23.32944,-0.73558,23.34103358,3.64944,1.06442,3.8015,19.68,-1.8,19.76214563
18/04/2020 10:00,23.6888,-0.4766,23.69359392,3.9888,1.1634,4.155,19.7,-1.64,19.76814609,23.6688,-0.5166,23.67443704,3.9888,1.1634,4.155,19.68,-1.68,19.75157715
18/04/2020 10:30,24.70064,-0.09148,24.7008094,5.00064,1.45852,5.209,19.7,-1.55,19.76088308,24.68064,-0.13148,24.68099021,5.00064,1.45852,5.209,19.68,-1.59,19.74412571
18/04/2020 11:00,25.12904,-0.34278,25.13137779,4.13904,1.20722,4.3115,20.99,-1.55,21.04715183,25.09904,-0.38278,25.10195868,4.13904,1.20722,4.3115,20.96,-1.59,21.02022122
18/04/2020 11:30,25.93016,2.55838,26.05606467,4.04016,1.17838,4.2085,21.89,1.38,21.93345618,25.17016,-3.50162,25.4125618,4.04016,1.17838,4.2085,21.13,-4.68,21.64207245
18/04/2020 12:00,26.566,0.4705,26.57016609,6.756,1.9705,7.0375,19.81,-1.5,19.86670833,26.546,0.4305,26.54949051,6.756,1.9705,7.0375,19.79,-1.54,19.84982871
18/04/2020 12:30,26.7292,1.3006,26.76082385,9.0192,2.6306,9.395,17.71,-1.33,17.7598705,26.7192,1.2606,26.74892074,9.0192,2.6306,9.395,17.7,-1.37,17.7529406
18/04/2020 13:00,26.94744,0.84092,26.96055765,7.95744,2.32092,8.289,18.99,-1.48,19.04758515,26.93744,0.80092,26.94934408,7.95744,2.32092,8.289,18.98,-1.52,19.04076679
18/04/2020 13:30,26.54888,1.68134,26.60206634,10.83888,3.16134,11.2905,15.71,-1.48,15.77955956,26.54888,1.64134,26.59956816,10.83888,3.16134,11.2905,15.71,-1.52,15.78336149
18/04/2020 14:00,25.6556,2.0808,25.73984343,12.5856,3.6708,13.11,13.07,-1.59,13.16635865,25.6556,2.0308,25.7358497,12.5856,3.6708,13.11,13.07,-1.64,13.17249027
18/04/2020 14:30,25.16408,4.10994,25.49750045,11.79408,3.43994,12.2855,13.37,0.67,13.38677706,24.86408,-0.25006,24.8653374,11.79408,3.43994,12.2855,13.07,-3.69,13.58090571
18/04/2020 15:00,23.96496,0.58228,23.97203283,9.02496,2.63228,9.401,14.94,-2.05,15.07999005,23.96496,0.53228,23.97087044,9.02496,2.63228,9.401,14.94,-2.1,15.08686846
18/04/2020 15:30,23.90432,0.21126,23.90525351,7.92432,2.31126,8.2545,15.98,-2.1,16.11739433,23.89432,0.18126,23.8950075,7.92432,2.31126,8.2545,15.97,-2.13,16.11141831
18/04/2020 16:00,23.69848,0.69664,23.708717,9.34848,2.72664,9.738,14.35,-2.03,14.49287411,23.69848,0.65664,23.70757538,9.34848,2.72664,9.738,14.35,-2.07,14.49853096
18/04/2020 16:30,24.01672,0.38696,24.01983717,8.52672,2.48696,8.882,15.49,-2.1,15.63170176,24.01672,0.34696,24.01922607,8.52672,2.48696,8.882,15.49,-2.14,15.63712569
18/04/2020 17:00,24.44208,-0.55606,24.44840439,5.12208,1.49394,5.3355,19.32,-2.05,19.42845593,24.43208,-0.59606,24.43934984,5.12208,1.49394,5.3355,19.31,-2.09,19.42277529
18/04/2020 17:30,26.14984,2.52412,26.27137822,6.45984,1.88412,6.729,19.69,0.64,19.70039847,26.10984,0.10412,26.1100476,6.45984,1.88412,6.729,19.65,-1.78,19.73045615
18/04/2020 18:00,26.44024,-0.39118,26.44313357,4.35024,1.26882,4.5315,22.09,-1.66,22.15228431,26.43024,-0.43118,26.43375688,4.35024,1.26882,4.5315,22.08,-1.7,22.14534714
18/04/2020 18:30,26.72328,-0.69946,26.73243233,3.53328,1.03054,3.6805,23.19,-1.73,23.25444044,26.70328,-0.74946,26.71379518,3.53328,1.03054,3.6805,23.17,-1.78,23.23827231
18/04/2020 19:00,26.19504,-1.13228,26.21949997,2.49504,0.72772,2.599,23.7,-1.86,23.7728753,26.18504,-1.17228,26.21126781,2.49504,0.72772,2.599,23.69,-1.9,23.76607035
18/04/2020 19:30,25.86608,-1.52656,25.91108797,1.72608,0.50344,1.798,24.14,-2.03,24.22520382,25.85608,-1.57656,25.90410034,1.72608,0.50344,1.798,24.13,-2.08,24.21948183
18/04/2020 20:00,24.92512,-1.86934,24.9951203,1.30512,0.38066,1.3595,23.62,-2.25,23.72692353,24.90512,-1.91934,24.97896852,1.30512,0.38066,1.3595,23.6,-2.3,23.7118114
18/04/2020 20:30,24.2952,-1.8914,24.36871226,1.6752,0.4886,1.745,22.62,-2.38,22.74486316,24.2752,-1.9314,24.35191247,1.6752,0.4886,1.745,22.6,-2.42,22.72919708
18/04/2020 21:00,24.114,-2.0405,24.20017843,1.404,0.4095,1.4625,22.71,-2.45,22.84177314,24.094,-2.0905,24.18452038,1.404,0.4095,1.4625,22.69,-2.5,22.8273104
18/04/2020 21:30,23.4568,-2.2926,23.56856977,1.1568,0.3374,1.205,22.3,-2.63,22.45455188,23.4368,-2.3326,23.55259257,1.1568,0.3374,1.205,22.28,-2.67,22.43941399
18/04/2020 22:00,22.47784,-2.60688,22.62850226,0.86784,0.25312,0.904,21.61,-2.86,21.79843343,22.46784,-2.64688,22.62321392,0.86784,0.25312,0.904,21.6,-2.9,21.79380646
18/04/2020 22:30,21.23872,-2.79204,21.42145454,0.91872,0.26796,0.957,20.32,-3.06,20.5491119,21.21872,-2.84204,21.40820567,0.91872,0.26796,0.957,20.3,-3.11,20.53684737
18/04/2020 23:00,19.97024,-2.91368,20.18167527,1.05024,0.30632,1.094,18.92,-3.22,19.19205044,19.96024,-2.95368,20.17759665,1.05024,0.30632,1.094,18.91,-3.26,19.18894734
18/04/2020 23:30,18.81792,-1.93144,18.91678021,1.05792,0.30856,1.102,17.76,-2.24,17.9007039,18.74792,-3.26144,19.02949015,1.05792,0.30856,1.102,17.69,-3.57,18.04663404
